Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-28 00:00:00,54.09,-8.03,54.6828035126,0.0,0,0.0,54.09,-8.03,54.6828035126,134.52,53.68,-7.91,54.2596581265,0.0,0,0.0,53.68,-7.91,54.2596581265,134.51
2021-03-28 00:30:00,63.027,-6.69,63.3810604913,2.537,0,2.537,60.49,-6.69,60.8588218749,134.05,62.567,-6.59,62.9130955287,2.537,0,2.537,60.03,-6.59,60.3906366915,134.0
2021-03-28 01:00:00,65.808,-6.38,66.1165430433,6.288,0,6.288,59.52,-6.38,59.8609622375,133.75,65.368,-6.29,65.6699286127,6.288,0,6.288,59.08,-6.29,59.4138914733,133.7
2021-03-28 01:30:00,63.3515,-6.77,63.7122080315,5.3615,0,5.3615,57.99,-6.77,58.3838419428,0.003,62.9015,-6.66,63.2530971752,5.3615,0,5.3615,57.54,-6.66,57.9241504038,0.003
2021-03-28 02:00:00,59.9655,-7.13,60.3878968855,1.6155,0,1.6155,58.35,-7.13,58.7840063283,0.003,59.5355,-7.03,59.94911726,1.6155,0,1.6155,57.92,-7.03,58.3450709143,0.003
2021-03-28 02:30:00,59.9605,-6.77,60.3414820853,2.1505,0,2.1505,57.81,-6.77,58.2050599175,134.19,59.5205,-6.67,59.8930615368,2.1505,0,2.1505,57.37,-6.67,57.7564351393,134.17
2021-03-28 03:00:00,58.9005,-7.05,59.3209187408,2.0705,0,2.0705,56.83,-7.05,57.2656214495,134.79,58.4805,-6.94,58.8908522629,2.0705,0,2.0705,56.41,-6.94,56.8353032894,134.73
2021-03-28 03:30:00,56.9035,-7.21,57.3584554556,1.7335,0,1.7335,55.17,-7.21,55.6391319127,134.9,56.4835,-7.11,56.9292356549,1.7335,0,1.7335,54.75,-7.11,55.2097328376,134.85
2021-03-28 04:00:00,55.3175,-7.31,55.798404155,1.6975,0,1.6975,53.62,-7.31,54.1159911671,135.09,54.9175,-7.2,55.3874697585,1.6975,0,1.6975,53.22,-7.2,53.7048265987,135.04
2021-03-28 04:30:00,54.347,-7.35,54.8417624534,1.627,0,1.627,52.72,-7.35,53.2298872815,135.31,53.957,-7.25,54.4418988372,1.627,0,1.627,52.33,-7.25,52.8298343741,135.28
2021-03-28 05:00:00,53.977,-3.73,54.1057245493,1.627,0,1.627,52.35,-3.73,52.4827152499,135.53,53.587,-3.4,53.694753645,1.627,0,1.627,51.96,-3.4,52.0711205948,135.52
2021-03-28 05:30:00,54.9895,-3.09,55.0762490576,1.6295000000000002,0,1.6295000000000002,53.36,-3.09,53.4493938226,135.53,54.5995,-3.02,54.6829571279,1.6295000000000002,0,1.6295000000000002,52.97,-3.02,53.0560203935,135.52
2021-03-28 06:00:00,56.38,-2.66,56.4427143217,1.7000000000000002,0,1.7000000000000002,54.68,-2.66,54.7446618402,133.21,55.96,-2.6,56.0203677246,1.7000000000000002,0,1.7000000000000002,54.26,-2.6,54.3222569487,133.18
2021-03-28 06:30:00,57.81,-2.24,57.8533810594,2.29,0,2.29,55.52,-2.24,55.565168946,132.78,57.38,-2.18,57.4213967089,2.29,0,2.29,55.09,-2.18,55.1331161826,132.75
2021-03-28 07:00:00,60.229,-1.63,60.2510526132,3.999,0,3.999,56.23,-1.63,56.2536203279,132.44,59.819,-1.57,59.8395994388,3.999,0,3.999,55.82,-1.57,55.8420746391,132.42
2021-03-28 07:30:00,60.0375,-0.79,60.0426973599,6.0975,0,6.0975,53.94,-0.79,53.9457848214,132.11,59.6375,-0.75,59.642215806,6.0975,0,6.0975,53.54,-0.75,53.5452528241,132.08
2021-03-28 08:00:00,62.8635,-0.62,62.8665573437,8.2935,0,8.2935,54.57,-0.62,54.5735219681,131.91,62.4535,-0.58,62.4561931457,8.2935,0,8.2935,54.16,-0.58,54.163105524,131.89
2021-03-28 08:30:00,65.742,0.06,65.7420273798,15.532,0,15.532,50.21,0.06,50.2100358494,132.92,65.362,0.11,65.3620925614,15.532,0,15.532,49.83,0.11,49.8301214127,132.9
2021-03-28 09:00:00,69.912,0.6000000000000001,69.9145746179,19.482,0,19.482,50.43,0.6000000000000001,50.4335691777,132.47,69.532,0.64,69.534945344,19.482,0,19.482,50.05,0.64,50.0540917408,132.44
2021-03-28 09:30:00,71.661,1.4100000000000001,71.6748702196,22.281,0,22.281,49.38,1.4100000000000001,49.4001265181,132.47,71.291,1.45,71.3057443759,22.281,0,22.281,49.01,1.45,49.0314450124,132.44
2021-03-28 10:00:00,73.8785,0.53,73.8804010699,26.7285,0,26.7285,47.15,0.53,47.152978697,131.92,73.5185,0.34,73.5192861925,26.7285,0,26.7285,46.79,0.34,46.7912352904,131.9
2021-03-28 10:30:00,75.1865,-1.6600000000000001,75.2048228656,28.9965,0,28.9965,46.19,-1.6600000000000001,46.2198193419,131.61,74.8465,-1.6099999999999999,74.8638141043,28.9965,0,28.9965,45.85,-1.6099999999999999,45.8782584674,131.59
2021-03-28 11:00:00,75.617,-1.46,75.6310934008,28.957,0,28.957,46.66,-1.46,46.6828362463,132.36,75.257,-1.4,75.270020918,28.957,0,28.957,46.3,-1.4,46.3211614708,132.33
2021-03-28 11:30:00,79.533,-1.01,79.5394128027,33.443,0,33.443,46.09,-1.01,46.1010650636,133.5,79.183,-0.96,79.1888192171,33.443,0,33.443,45.74,-0.96,45.750073224,133.46
2021-03-28 12:00:00,78.1515,-0.87,78.1563423674,28.7515,0,28.7515,49.4,-0.87,49.4076603372,133.37,77.7715,-0.8200000000000001,77.7758228002,28.7515,0,28.7515,49.02,-0.8200000000000001,49.0268579454,133.35
2021-03-28 12:30:00,76.345,-1.33,76.3565840318,25.835,0,25.835,50.51,-1.33,50.5275073599,133.11,75.965,-1.27,75.9756153315,25.835,0,25.835,50.13,-1.27,50.1460845929,133.1
2021-03-28 13:00:00,74.1515,-1.6600000000000001,74.1700785509,24.9515,0,24.9515,49.2,-1.6600000000000001,49.2279960998,133.11,73.8015,-1.6099999999999999,73.8190592073,24.9515,0,24.9515,48.85,-1.6099999999999999,48.8765240172,133.1
2021-03-28 13:30:00,74.8625,-2.36,74.8996896272,32.9325,0,32.9325,41.93,-2.36,41.9963629378,133.38,74.5625,-2.29,74.5976575118,32.9325,0,32.9325,41.63,-2.29,41.6929370517,133.34
2021-03-28 14:00:00,75.399,-2.67,75.4462596886,38.869,0,38.869,36.53,-2.67,36.6274459934,133.71,75.129,-2.61,75.1743223515,38.869,0,38.869,36.26,-2.61,36.3538127299,133.7
2021-03-28 14:30:00,76.2685,-2.6,76.3128042484,39.7785,0,39.7785,36.49,-2.6,36.5825108488,133.84,75.9785,-2.5300000000000002,76.0206114304,39.7785,0,39.7785,36.2,-2.5300000000000002,36.288302523,133.81
2021-03-28 15:00:00,74.849,-2.35,74.8858818537,32.229,0,32.229,42.62,-2.35,42.6847384905,134.32,74.499,-2.29,74.5341874645,32.229,0,32.229,42.27,-2.29,42.3319855428,134.29
2021-03-28 15:30:00,74.822,-1.29,74.8331195661,17.142,0,17.142,57.68,-1.29,57.694423474,134.11,74.382,-1.24,74.3923351159,17.142,0,17.142,57.24,-1.24,57.2534295916,134.1
2021-03-28 16:00:00,77.997,0.43,77.998185293,12.107,0,12.107,65.89,0.43,65.8914030811,133.84,77.507,0.46,77.508365026,12.107,0,12.107,65.4,0.46,65.401617717,133.84
2021-03-28 16:30:00,80.2495,1.8599999999999999,80.2710523804,8.5995,0,8.5995,71.65,1.8599999999999999,71.6741382927,133.15,79.7295,1.9,79.752135835,8.5995,0,8.5995,71.13,1.9,71.1553715471,133.14
2021-03-28 17:00:00,82.622,7.58,82.9689778411,6.272,0,6.272,76.35,7.58,76.7253471807,131.97,81.712,-0.4,81.7129790425,6.272,0,6.272,75.44,-0.4,75.4410604379,131.95
2021-03-28 17:30:00,83.077,1.6099999999999999,83.0925991229,6.347,0,6.347,76.73,1.6099999999999999,76.7468891878,131.49,82.517,1.67,82.533897212,6.347,0,6.347,76.17,1.67,76.1883048768,131.45
2021-03-28 18:00:00,82.5825,0.4,82.5834687226,9.0425,0,9.0425,73.54,0.4,73.5410878353,132.24,82.0425,0.47000000000000003,82.0438462424,9.0425,0,9.0425,73.0,0.47000000000000003,73.001512998,132.21
2021-03-28 18:30:00,79.354,0.05,79.3540157522,7.054,0,7.054,72.3,0.05,72.3000172891,131.69,78.814,0.11,78.814076763,7.054,0,7.054,71.76,0.11,71.7600843088,131.62
2021-03-28 19:00:00,76.974,-0.22,76.9743143912,5.624,0,5.624,71.35,-0.22,71.3503391723,132.13,76.454,-0.13,76.4541105239,5.624,0,5.624,70.83,-0.13,70.8301192996,132.08
2021-03-28 19:30:00,75.1605,-1.01,75.167285838,4.3705,0,4.3705,70.79,-1.01,70.7972047471,132.29,74.6505,-0.9400000000000001,74.6564180111,4.3705,0,4.3705,70.28,-0.9400000000000001,70.2862860023,132.27
2021-03-28 20:00:00,70.5315,-1.8900000000000001,70.556818184,1.5015,0,1.5015,69.03,-1.8900000000000001,69.0558686862,132.44,70.0115,-1.82,70.0351521184,1.5015,0,1.5015,68.51,-1.82,68.5341703094,132.38
2021-03-28 20:30:00,69.066,-3.39,69.1491464589,2.686,0,2.686,66.38,-3.39,66.466506603,133.37,68.586,-3.3,68.6653434856,2.686,0,2.686,65.9,-3.3,65.9825734569,133.34
2021-03-28 21:00:00,64.918,-1.3599999999999999,64.9322441011,1.528,0,1.528,63.39,-1.3599999999999999,63.4045873735,134.22,64.418,-1.87,64.4451365426,1.528,0,1.528,62.89,-1.87,62.9177955749,134.19
2021-03-28 21:30:00,63.5315,-2.64,63.586327872,2.5715,0,2.5715,60.96,-2.64,61.017138576,134.82,63.0915,-2.5700000000000003,63.1438221226,2.5715,0,2.5715,60.52,-2.5700000000000003,60.574543333,134.78
2021-03-28 22:00:00,59.3565,-3.21,59.4432350419,2.1965,0,2.1965,57.16,-3.21,57.2500628821,133.59,58.9165,-3.14,59.000115019,2.1965,0,2.1965,56.72,-3.14,56.8068481787,133.56
2021-03-28 22:30:00,57.2515,-3.7800000000000002,57.3761505527,2.3715,0,2.3715,54.88,-3.7800000000000002,55.010024541,132.19,56.8615,-3.7,56.981753064,2.3715,0,2.3715,54.49,-3.7,54.6154749133,132.17
2021-03-28 23:00:00,54.5035,-3.8200000000000003,54.6372026393,1.3935,0,1.3935,53.11,-3.8200000000000003,53.2472018044,132.92,54.1035,-3.73,54.2319242905,1.3935,0,1.3935,52.71,-3.73,52.8418110969,132.88
2021-03-28 23:30:00,1.3935,0.0,1.3935,1.3935,0,1.3935,0.0,0.0,0.0,131.78,1.3935,0.0,1.3935,1.3935,0,1.3935,0.0,0.0,0.0,131.76
2021-03-29 00:00:00,1.3935,0.0,1.3935,1.3935,0,1.3935,0.0,0.0,0.0,132.63,1.3935,0.0,1.3935,1.3935,0,1.3935,0.0,0.0,0.0,132.6
2021-03-29 00:30:00,55.555,-4.22,55.715046666,1.675,0,1.675,53.88,-4.22,54.04500717,132.17,55.145,-4.13,55.2994387404,1.675,0,1.675,53.47,-4.13,53.6292625346,132.14
2021-03-29 01:00:00,55.4755,-4.06,55.6238680806,1.8455,0,1.8455,53.63,-4.06,53.7834593532,132.17,55.0655,-3.98,55.2091449875,1.8455,0,1.8455,53.22,-3.98,53.3686124984,132.14
2021-03-29 01:30:00,60.199,-3.11,60.27928086,1.529,0,1.529,58.67,-3.11,58.752370165,131.98,59.739,-3.03,59.8157924047,1.529,0,1.529,58.21,-3.03,58.2888068157,131.92
2021-03-29 02:00:00,61.755,-2.77,61.8170924988,1.685,0,1.685,60.07,-2.77,60.1338324074,131.5,61.305,-2.69,61.363988829,1.685,0,1.685,59.62,-2.69,59.6806543195,131.46
2021-03-29 02:30:00,62.6105,-2.67,62.6674046874,1.5705,0,1.5705,61.04,-2.67,61.0983674086,131.34,62.1505,-2.59,62.2044431713,1.5705,0,1.5705,60.58,-2.59,60.6353403553,131.3
2021-03-29 03:00:00,61.195,-2.96,61.2665457244,1.665,0,1.665,59.53,-2.96,59.6035443577,131.67,60.755,-2.88,60.8232227443,1.665,0,1.665,59.09,-2.88,59.1601428328,131.65
2021-03-29 03:30:00,59.652,-3.33,59.7448742906,1.662,0,1.662,57.99,-3.33,58.0855317614,131.87,59.212,-3.25,59.3011251495,1.662,0,1.662,57.55,-3.25,57.6416949785,131.84
2021-03-29 04:00:00,58.7775,-3.51,58.8822095904,1.5175,0,1.5175,57.26,-3.51,57.3674794635,132.1,58.3375,-3.43,58.4382478027,1.5175,0,1.5175,56.82,-3.43,56.9234336631,132.05
2021-03-29 04:30:00,57.7645,-3.65,57.8797024893,1.9245,0,1.9245,55.84,-3.65,55.9591645756,132.1,57.3445,-3.56,57.4548977917,1.9245,0,1.9245,55.42,-3.56,55.5342236823,132.05
2021-03-29 05:00:00,56.395,-3.7,56.5162456733,1.565,0,1.565,54.83,-3.7,54.9546986162,132.2,55.975,-3.63,56.092579946,1.565,0,1.565,54.41,-3.63,54.5309545121,132.17
2021-03-29 05:30:00,57.3515,-3.43,57.4539768184,1.5615,0,1.5615,55.79,-3.43,55.8953396984,131.91,56.9415,-3.34,57.0393725619,1.5615,0,1.5615,55.38,-3.34,55.4806272495,131.86
2021-03-29 06:00:00,59.308,-2.68,59.368520817,1.9380000000000002,0,1.9380000000000002,57.37,-2.68,57.4325630631,131.44,58.858,-2.6,58.9153983607,1.9380000000000002,0,1.9380000000000002,56.92,-2.6,56.9793506457,131.4
2021-03-29 06:30:00,64.8085,-2.94,64.8751514237,2.0185,0,2.0185,62.79,-2.94,62.8587917479,132.75,64.3485,-2.61,64.4014095517,2.0185,0,2.0185,62.33,-2.61,62.3846215024,132.71
2021-03-29 07:00:00,70.664,-2.39,70.704405775,5.014,0,5.014,65.65,-2.39,65.693489784,132.75,70.174,-2.31,70.2120101977,5.014,0,5.014,65.16,-2.31,65.2009332755,132.71
2021-03-29 07:30:00,72.5985,0.8200000000000001,72.603130802,2.3085,0,2.3085,70.29,0.8200000000000001,70.294782879,133.42,72.0685,0.88,72.073872466,2.3085,0,2.3085,69.76,0.88,69.7655502379,133.37
2021-03-29 08:00:00,77.606,2.13,77.6352248403,6.866,0,6.866,70.74,2.13,70.772060165,132.34,77.066,2.17,77.0965450328,6.866,0,6.866,70.2,2.17,70.2335311657,132.3
2021-03-29 08:30:00,76.468,3.68,76.556498248,6.878,0,6.878,69.59,3.68,69.6872334076,132.67,75.958,3.7199999999999998,76.04903789,6.878,0,6.878,69.08,3.7199999999999998,69.1800896212,132.63
2021-03-29 09:00:00,77.4815,4.17,77.5936320986,11.1715,0,11.1715,66.31,4.17,66.4409888548,131.92,76.9915,4.19,77.1054289415,11.1715,0,11.1715,65.82,4.19,65.9532296404,131.87
2021-03-29 09:30:00,78.7145,4.15,78.8238226062,16.8845,0,16.8845,61.83,4.15,61.9691165017,131.92,78.2645,4.17,78.375511866,16.8845,0,16.8845,61.38,4.17,61.5214864905,131.95
2021-03-29 10:00:00,81.4835,3.86,81.5748758641,28.9935,0,28.9935,52.49,3.86,52.6317366234,132.71,81.0835,3.89,81.1767582024,28.9935,0,28.9935,52.09,3.89,52.2350476213,132.67
2021-03-29 10:30:00,79.9285,3.62,80.0104337712,25.0185,0,25.0185,54.91,3.62,55.0291967959,133.33,79.4985,3.64,79.5817887601,25.0185,0,25.0185,54.48,3.64,54.6014651818,133.31
2021-03-29 11:00:00,80.324,3.35,80.3938273501,28.154,0,28.154,52.17,3.35,52.2774463799,133.92,79.924,3.38,79.99543847,28.154,0,28.154,51.77,3.38,51.8802207011,133.87
2021-03-29 11:30:00,79.394,3.06,79.4529473085,34.634,0,34.634,44.76,3.06,44.8644759247,134.82,79.064,3.09,79.1243590559,34.634,0,34.634,44.43,3.09,44.5373214282,134.79
2021-03-29 12:00:00,81.8265,2.66,81.8697239659,45.8965,0,45.8965,35.93,2.66,36.0283291314,134.96,81.5465,2.68,81.5905267923,45.8965,0,45.8965,35.65,2.68,35.7505930021,134.93
2021-03-29 12:30:00,81.721,2.6,81.7623497767,53.711,0,53.711,28.01,2.6,28.1304123681,134.74,81.521,2.63,81.5634130049,53.711,0,53.711,27.81,2.63,27.9340831244,134.7
2021-03-29 13:00:00,82.549,3.0,82.6034950895,61.879,0,61.879,20.67,3.0,20.8865722415,135.18,82.419,3.03,82.4746776956,61.879,0,61.879,20.54,3.03,20.7622855197,135.16
2021-03-29 13:30:00,81.0455,2.8,81.0938534678,70.1355,0,70.1355,10.91,2.8,11.2635740331,134.65,80.9655,2.84,81.0152935578,70.1355,0,70.1355,10.83,2.84,11.1961823851,134.62
2021-03-29 14:00:00,80.0435,3.52,80.1208605311,76.3335,0,76.3335,3.71,3.52,5.1141470452,134.65,80.0235,3.55,80.1022037915,76.3335,0,76.3335,3.69,3.55,5.1204101398,134.7
2021-03-29 14:30:00,78.645,3.86,78.7396699574,78.765,0,78.765,-0.12,3.86,3.8618648345,134.5,78.625,3.88,78.7206772392,78.765,0,78.765,-0.14,3.88,3.8825249515999998,134.48
2021-03-29 15:00:00,77.375,3.66,77.4615144765,78.965,0,78.965,-1.5899999999999999,3.66,3.9904511022999998,134.32,77.375,3.68,77.4624620381,78.965,0,78.965,-1.5899999999999999,3.68,4.0088028138,134.33
2021-03-29 15:30:00,76.1495,2.77,76.1998638467,74.6395,0,74.6395,1.51,2.77,3.1548375552,133.64,76.1095,2.81,76.1613556225,74.6395,0,74.6395,1.47,2.81,3.1712773452,133.67
2021-03-29 16:00:00,76.744,2.37,76.7805863223,69.854,0,69.854,6.89,2.37,7.2862198704,133.39,76.664,2.41,76.7018708768,69.854,0,69.854,6.8100000000000005,2.41,7.2238632324,133.4
2021-03-29 16:30:00,77.3085,1.45,77.3220969209,61.8885,0,61.8885,15.42,1.45,15.488024406,133.51,77.1685,1.5,77.1830771105,61.8885,0,61.8885,15.28,1.5,15.3534491239,133.51
2021-03-29 17:00:00,79.265,0.73,79.2683614376,52.865,0,52.865,26.4,0.73,26.4100908745,133.59,79.045,0.78,79.0488483471,52.865,0,52.865,26.18,0.78,26.1916169795,133.51
2021-03-29 17:30:00,81.2615,0.23,81.2618254917,44.9815,0,44.9815,36.28,0.23,36.2807290445,134.15,80.9715,0.27,80.9719501571,44.9815,0,44.9815,35.99,0.27,35.9910127671,134.14
2021-03-29 18:00:00,80.946,0.26,80.9464175612,33.936,0,33.936,47.01,0.26,47.0107189905,133.28,80.576,0.32,80.5766354224,33.936,0,33.936,46.64,0.32,46.6410977572,133.25
2021-03-29 18:30:00,79.3785,0.65,79.3811612554,21.9885,0,21.9885,57.39,0.65,57.3936808368,132.87,78.9285,0.6900000000000001,78.9315159632,21.9885,0,21.9885,56.94,0.6900000000000001,56.9441805631,132.85
2021-03-29 19:00:00,77.573,1.35,77.5847461103,11.833,0,11.833,65.74,1.35,65.7538599627,132.22,77.073,1.3900000000000001,77.0855332018,11.833,0,11.833,65.24,1.3900000000000001,65.2548059533,132.19
2021-03-29 19:30:00,75.6425,1.7000000000000002,75.6616006059,6.5725,0,6.5725,69.07,1.7000000000000002,69.0909176376,132.0,75.1325,1.75,75.1528778973,6.5725,0,6.5725,68.56,1.75,68.5823308149,131.98
2021-03-29 20:00:00,75.971,1.43,75.984457233,5.451,0,5.451,70.52,1.43,70.5344972336,131.78,75.451,1.47,75.4653185311,5.451,0,5.451,70.0,1.47,70.0154332987,131.74
2021-03-29 20:30:00,76.0755,1.45,76.0893172545,4.7955,0,4.7955,71.28,1.45,71.2947466508,132.11,75.5555,1.5,75.57038825,4.7955,0,4.7955,70.76,1.5,70.7758970272,132.1
2021-03-29 21:00:00,72.567,0.85,72.5719779874,1.677,0,1.677,70.89,0.85,70.8950957401,133.33,72.047,0.89,72.0524968964,1.677,0,1.677,70.37,0.89,70.3756278835,133.3
2021-03-29 21:30:00,70.314,-0.37,70.3149734836,1.584,0,1.584,68.73,-0.37,68.7309959189,133.89,69.794,-0.31,69.7946884512,1.584,0,1.584,68.21,-0.31,68.2107044385,133.85
2021-03-29 22:00:00,66.087,-2.18,66.1229458585,1.457,0,1.457,64.63,-2.18,64.666755756,133.99,65.607,-2.12,65.6412435059,1.457,0,1.457,64.15,-2.12,64.1850208382,133.96
2021-03-29 22:30:00,62.2085,-3.55,62.309710096,2.9085,0,2.9085,59.3,-3.55,59.4061655049,133.56,61.7785,-3.47,61.8758754463,2.9085,0,2.9085,58.87,-3.47,58.972178186,133.53
2021-03-29 23:00:00,58.4135,-4.58,58.5927758538,2.7635,0,2.7635,55.65,-4.58,55.8381491455,134.16,57.9935,-4.5,58.1678265216,2.7635,0,2.7635,55.23,-4.5,55.413021033,134.14
2021-03-29 23:30:00,56.48,-5.42,56.7394642202,2.99,0,2.99,53.49,-5.42,53.7638958782,134.4,56.1,-5.34,56.3535766389,2.99,0,2.99,53.11,-5.34,53.3777828314,134.37
2021-03-30 00:00:00,54.1335,-5.93,54.4573293713,2.8935,0,2.8935,51.24,-5.93,51.5819978287,135.07,53.7335,-5.83,54.0488475571,2.8935,0,2.8935,50.84,-5.83,51.1731814528,135.06
2021-03-30 00:30:00,52.54,-6.13,52.896394017,0.0,0,0.0,52.54,-6.13,52.896394017,135.07,52.14,-6.04,52.4886768742,0.0,0,0.0,52.14,-6.04,52.4886768742,135.06
2021-03-30 01:00:00,52.61,-6.18,52.9717330281,0.0,0,0.0,52.61,-6.18,52.9717330281,135.16,52.21,-6.08,52.5628243153,0.0,0,0.0,52.21,-6.08,52.5628243153,135.06
2021-03-30 01:30:00,55.79,-5.21,56.0327422138,0.0,0,0.0,55.79,-5.21,56.0327422138,135.16,55.37,-5.12,55.6062163791,0.0,0,0.0,55.37,-5.12,55.6062163791,135.06
2021-03-30 02:00:00,56.14,-5.18,56.3784710683,0.0,0,0.0,56.14,-5.18,56.3784710683,134.98,55.71,-5.1,55.9429539799,0.0,0,0.0,55.71,-5.1,55.9429539799,134.94
2021-03-30 02:30:00,54.96,-4.92,55.179778905,0.0,0,0.0,54.96,-4.92,55.179778905,135.45,54.54,-4.84,54.7543349882,0.0,0,0.0,54.54,-4.84,54.7543349882,135.44
2021-03-30 03:00:00,56.14,-4.39,56.3113816204,0.0,0,0.0,56.14,-4.39,56.3113816204,135.28,55.7,-4.57,55.887162211,0.0,0,0.0,55.7,-4.57,55.887162211,135.26
2021-03-30 03:30:00,54.08,-1.55,54.1022079032,0.0,0,0.0,54.08,-1.55,54.1022079032,133.24,53.67,-1.5,53.6909573392,0.0,0,0.0,53.67,-1.5,53.6909573392,133.22
2021-03-30 04:00:00,52.65,-1.55,52.672810823,0.0,0,0.0,52.65,-1.55,52.672810823,133.24,52.26,-1.48,52.2809525544,0.0,0,0.0,52.26,-1.48,52.2809525544,133.22
2021-03-30 04:30:00,51.95,-1.94,51.9862106717,0.0,0,0.0,51.95,-1.94,51.9862106717,133.15,51.55,-1.88,51.5842698892,0.0,0,0.0,51.55,-1.88,51.5842698892,133.13
2021-03-30 05:00:00,50.69,-1.79,50.7215950065,0.0,0,0.0,50.69,-1.79,50.7215950065,133.15,50.3,-1.74,50.3300864295,0.0,0,0.0,50.3,-1.74,50.3300864295,133.05
2021-03-30 05:30:00,52.03,-1.21,52.0440678656,0.0,0,0.0,52.03,-1.21,52.0440678656,133.01,51.63,-1.16,51.6430295393,0.0,0,0.0,51.63,-1.16,51.6430295393,132.98
2021-03-30 06:00:00,53.16,-0.2,53.1603762214,0.0,0,0.0,53.16,-0.2,53.1603762214,132.44,52.77,-0.15,52.7702131889,0.0,0,0.0,52.77,-0.15,52.7702131889,132.42
2021-03-30 06:30:00,57.2,1.8900000000000001,57.2312161325,0.0,0,0.0,57.2,1.8900000000000001,57.2312161325,131.64,56.78,2.16,56.821070035700004,0.0,0,0.0,56.78,2.16,56.821070035700004,131.62
2021-03-30 07:00:00,62.01,0.18,62.0102612476,0.0,0,0.0,62.01,0.18,62.0102612476,133.49,61.54,0.23,61.5404298003,0.0,0,0.0,61.54,0.23,61.5404298003,133.45
2021-03-30 07:30:00,62.97,1.8900000000000001,62.9983571214,0.0,0,0.0,62.97,1.8900000000000001,62.9983571214,132.44,62.5,1.9300000000000002,62.5297920994,0.0,0,0.0,62.5,1.9300000000000002,62.5297920994,132.41
2021-03-30 08:00:00,62.8,3.39,62.8914310538,0.0,0,0.0,62.8,3.39,62.8914310538,131.91,62.34,3.41,62.4331938956,0.0,0,0.0,62.34,3.41,62.4331938956,131.89
2021-03-30 08:30:00,56.32,4.51,56.5002876099,0.0,0,0.0,56.32,4.51,56.5002876099,132.38,55.92,4.54,56.1039927278,0.0,0,0.0,55.92,4.54,56.1039927278,132.36
2021-03-30 09:00:00,47.88,4.37,48.0790110131,0.0,0,0.0,47.88,4.37,48.0790110131,133.44,47.52,4.39,47.7223480143,0.0,0,0.0,47.52,4.39,47.7223480143,133.43
2021-03-30 09:30:00,33.28,3.71,33.486153855,0.0,0,0.0,33.28,3.71,33.486153855,133.95,33.05,3.74,33.2609395538,0.0,0,0.0,33.05,3.74,33.2609395538,133.92
2021-03-30 10:00:00,27.81,4.15,28.1179408919,0.0,0,0.0,27.81,4.15,28.1179408919,134.19,27.59,4.17,27.9033510532,0.0,0,0.0,27.59,4.17,27.9033510532,134.17
2021-03-30 10:30:00,19.99,4.33,20.4535815935,0.0,0,0.0,19.99,4.33,20.4535815935,134.19,19.83,4.35,20.3015122589,0.0,0,0.0,19.83,4.35,20.3015122589,134.17
2021-03-30 11:00:00,18.65,4.8100000000000005,19.2602855638,0.0,0,0.0,18.65,4.8100000000000005,19.2602855638,134.05,18.52,4.82,19.1369485551,0.0,0,0.0,18.52,4.82,19.1369485551,134.03
2021-03-30 11:30:00,10.04,5.15,11.2837981194,0.0,0,0.0,10.04,5.15,11.2837981194,134.15,9.95,5.17,11.2130013823,0.0,0,0.0,9.95,5.17,11.2130013823,134.14
2021-03-30 12:00:00,4.85,5.01,6.97299075,0.0,0,0.0,4.85,5.01,6.97299075,134.24,4.8100000000000005,5.02,6.9524456129,0.0,0,0.0,4.8100000000000005,5.02,6.9524456129,134.22
2021-03-30 12:30:00,0.37,6.3,6.3108557264,0.0,0,0.0,0.37,6.3,6.3108557264,134.07,0.34,6.3,6.3091679325,0.0,0,0.0,0.34,6.3,6.3091679325,134.05
2021-03-30 13:00:00,-1.12,5.79,5.8973299043,0.0,0,0.0,-1.12,5.79,5.8973299043,134.66,-1.13,5.8,5.9090523775,0.0,0,0.0,-1.13,5.8,5.9090523775,134.65
2021-03-30 13:30:00,-3.79,5.33,6.5401070328,0.0,0,0.0,-3.79,5.33,6.5401070328,134.99,-3.7800000000000002,5.33,6.5343171028,0.0,0,0.0,-3.7800000000000002,5.33,6.5343171028,134.94
2021-03-30 14:00:00,-4.19,5.13,6.6236696778,0.0,0,0.0,-4.19,5.13,6.6236696778,134.99,-4.17,5.14,6.6187989847,0.0,0,0.0,-4.17,5.14,6.6187989847,134.94
2021-03-30 14:30:00,-5.2,4.79,7.0699434227,0.0,0,0.0,-5.2,4.79,7.0699434227,134.99,-5.2,4.79,7.0699434227,0.0,0,0.0,-5.2,4.79,7.0699434227,134.94
2021-03-30 15:00:00,-1.94,4.13,4.5629486081,0.0,0,0.0,-1.94,4.13,4.5629486081,135.18,-1.97,4.12,4.5667603397,0.0,0,0.0,-1.97,4.12,4.5667603397,135.18
2021-03-30 15:30:00,1.6,3.3,3.6674241642,0.0,0,0.0,1.6,3.3,3.6674241642,135.48,1.56,3.31,3.6591939003,0.0,0,0.0,1.56,3.31,3.6591939003,135.48
2021-03-30 16:00:00,10.34,2.12,10.5550935571,0.0,0,0.0,10.34,2.12,10.5550935571,135.48,10.22,2.13,10.4396024829,0.0,0,0.0,10.22,2.13,10.4396024829,135.48
2021-03-30 16:30:00,24.47,1.1,24.4947116742,0.0,0,0.0,24.47,1.1,24.4947116742,135.48,24.24,1.12,24.2658607925,0.0,0,0.0,24.24,1.12,24.2658607925,135.48
2021-03-30 17:00:00,35.12,0.88,35.131023327,0.0,0,0.0,35.12,0.88,35.131023327,135.31,34.83,0.9,34.8416259667,0.0,0,0.0,34.83,0.9,34.8416259667,135.29
2021-03-30 17:30:00,41.76,1.16,41.7761080045,0.0,0,0.0,41.76,1.16,41.7761080045,134.77,41.42,1.19,41.4370908728,0.0,0,0.0,41.42,1.19,41.4370908728,134.74
2021-03-30 18:00:00,48.85,1.49,48.8727183611,0.0,0,0.0,48.85,1.49,48.8727183611,134.54,48.49,1.53,48.5141319617,0.0,0,0.0,48.49,1.53,48.5141319617,134.52
2021-03-30 18:30:00,50.96,1.79,50.9914277109,0.0,0,0.0,50.96,1.79,50.9914277109,134.32,50.57,1.82,50.6027400444,0.0,0,0.0,50.57,1.82,50.6027400444,134.3
2021-03-30 19:00:00,57.8,1.45,57.8181848556,0.0,0,0.0,57.8,1.45,57.8181848556,133.94,57.36,1.49,57.3793490726,0.0,0,0.0,57.36,1.49,57.3793490726,133.89
2021-03-30 19:30:00,60.09,1.31,60.104277718,0.0,0,0.0,60.09,1.31,60.104277718,133.82,59.65,1.34,59.6650492332,0.0,0,0.0,59.65,1.34,59.6650492332,133.77
2021-03-30 20:00:00,63.08,1.62,63.1007987271,0.0,0,0.0,63.08,1.62,63.1007987271,133.51,62.62,1.65,62.6417344907,0.0,0,0.0,62.62,1.65,62.6417344907,133.48
2021-03-30 20:30:00,58.16,1.26,58.1736469546,0.0,0,0.0,58.16,1.26,58.1736469546,133.78,57.74,1.3,57.7546327146,0.0,0,0.0,57.74,1.3,57.7546327146,133.75
2021-03-30 21:00:00,66.27,4.61,66.4301512869,0.0,0,0.0,66.27,4.61,66.4301512869,133.29,65.82,4.63,65.9826439301,0.0,0,0.0,65.82,4.63,65.9826439301,133.26
2021-03-30 21:30:00,72.8,4.12,72.9164892188,0.0,0,0.0,72.8,4.12,72.9164892188,133.29,72.31,4.15,72.4289900523,0.0,0,0.0,72.31,4.15,72.4289900523,133.26
2021-03-30 22:00:00,71.36,1.92,71.3858249234,0.0,0,0.0,71.36,1.92,71.3858249234,133.87,70.89,1.96,70.9170903238,0.0,0,0.0,70.89,1.96,70.9170903238,133.84
2021-03-30 22:30:00,69.22,-0.04,69.2200115574,0.0,0,0.0,69.22,-0.04,69.2200115574,134.32,68.76,0.01,68.7600007272,0.0,0,0.0,68.76,0.01,68.7600007272,134.3
2021-03-30 23:00:00,64.5,-1.53,64.5181439597,0.0,0,0.0,64.5,-1.53,64.5181439597,135.18,64.06,-1.46,64.0766353673,0.0,0,0.0,64.06,-1.46,64.0766353673,135.16
2021-03-30 23:30:00,60.07,-2.44,60.1195350947,0.0,0,0.0,60.07,-2.44,60.1195350947,135.18,59.67,-2.36,59.7166517816,0.0,0,0.0,59.67,-2.36,59.7166517816,135.16
2021-03-31 00:00:00,57.26,-3.2800000000000002,57.3538664782,0.0,0,0.0,57.26,-3.2800000000000002,57.3538664782,135.47,56.88,-3.21,56.970505527,0.0,0,0.0,56.88,-3.21,56.970505527,135.46
2021-03-31 00:30:00,58.7275,-3.61,58.8383493671,1.1375,0,1.1375,57.59,-3.61,57.7030345822,135.57,58.3375,-3.5300000000000002,58.4442025033,1.1375,0,1.1375,57.2,-3.5300000000000002,57.308820438,135.55
2021-03-31 01:00:00,58.108,-3.83,58.2340842119,1.388,0,1.388,56.72,-3.83,56.8491627027,135.57,57.718,-3.75,57.8396924611,1.388,0,1.388,56.33,-3.75,56.4546844823,135.55
2021-03-31 01:30:00,62.8795,-3.0,62.9510247752,1.4995,0,1.4995,61.38,-3.0,61.4532700513,135.34,62.4495,-2.94,62.5186664145,1.4995,0,1.4995,60.95,-2.94,61.0208661033,135.31
2021-03-31 02:00:00,64.4825,-2.88,64.5467830821,1.4425,0,1.4425,63.04,-2.88,63.1057525112,135.07,64.0525,-2.8,64.1136705879,1.4425,0,1.4425,62.61,-2.8,62.6725785332,135.04
2021-03-31 02:30:00,64.452,-2.86,64.5154237683,1.5819999999999999,0,1.5819999999999999,62.87,-2.86,62.9350180742,135.15,64.022,-2.79,64.0827635484,1.5819999999999999,0,1.5819999999999999,62.44,-2.79,62.5023015576,135.12
2021-03-31 03:00:00,62.3125,-3.33,62.4014146975,1.9425,0,1.9425,60.37,-3.33,60.4617713932,135.32,61.9125,-3.26,61.9982681714,1.9425,0,1.9425,59.97,-3.26,60.0585422734,135.31
2021-03-31 03:30:00,60.7655,-3.59,60.8714554635,1.6555,0,1.6555,59.11,-3.59,59.2189175855,135.59,60.3555,-3.51,60.4574766282,1.6555,0,1.6555,58.7,-3.51,58.8048475893,135.59
2021-03-31 04:00:00,59.6635,-3.81,59.7850259869,1.8235000000000001,0,1.8235000000000001,57.84,-3.81,57.965349132,135.69,59.2735,-3.73,59.3907459311,1.8235000000000001,0,1.8235000000000001,57.45,-3.73,57.5709596932,135.67
2021-03-31 04:30:00,60.119,-4.01,60.2525871727,1.629,0,1.629,58.49,-4.01,58.627299102,136.0,59.719,-3.94,59.8488309075,1.629,0,1.629,58.09,-3.94,58.2234634834,135.97
2021-03-31 05:00:00,59.702,-4.44,59.8668723419,1.5819999999999999,0,1.5819999999999999,58.12,-4.44,58.2893472257,136.0,59.302,-4.35,59.461329484,1.5819999999999999,0,1.5819999999999999,57.72,-4.35,57.8836842297,135.97
2021-03-31 05:30:00,61.3925,-3.55,61.4950531039,1.5825,0,1.5825,59.81,-3.55,59.9152618287,135.69,60.9825,-3.48,61.0817133539,1.5825,0,1.5825,59.4,-3.48,59.501852072,135.67
2021-03-31 06:00:00,63.6905,-2.35,63.7338394438,1.5805,0,1.5805,62.11,-2.35,62.1544415147,135.24,63.2605,-2.29,63.3019348855,1.5805,0,1.5805,61.68,-2.29,61.722495899,135.23
2021-03-31 06:30:00,69.828,1.76,69.8501766927,1.6280000000000001,0,1.6280000000000001,68.2,1.76,68.2227058977,133.74,69.378,1.8,69.4013464135,1.6280000000000001,0,1.6280000000000001,67.75,1.8,67.773907221,133.73
2021-03-31 07:00:00,73.9175,4.93,74.0817231593,2.3375,0,2.3375,71.58,4.93,71.7495735179,132.54,73.4375,4.95,73.6041364751,2.3375,0,2.3375,71.1,4.95,71.2721018352,132.52
2021-03-31 07:30:00,82.112,8.43,82.543597232,5.642,0,5.642,76.47,8.43,76.9332554881,131.86,81.612,8.43,82.0462274818,5.642,0,5.642,75.97,8.43,76.4362858857,131.83
2021-03-31 08:00:00,87.024,10.4,87.6432346277,9.754,0,9.754,77.27,10.4,77.9667422687,132.03,86.514,10.39,87.1356660387,9.754,0,9.754,76.76,10.39,77.4599877356,132.0
2021-03-31 08:30:00,88.131,11.31,88.853752093,15.051,0,15.051,73.08,11.31,73.95,131.79,87.661,11.31,88.3875954023,15.051,0,15.051,72.61,11.31,73.4855645688,131.76
2021-03-31 09:00:00,89.19,11.2,89.8904672365,22.36,0,22.36,66.83,11.2,67.762001889,131.79,88.78,11.19,89.4824256488,22.36,0,22.36,66.42,11.19,67.3560130946,131.76
2021-03-31 09:30:00,89.2995,11.47,90.0331139095,30.3295,0,30.3295,58.97,11.47,60.0751346232,132.17,88.9195,11.46,89.6549445388,30.3295,0,30.3295,58.59,11.46,59.7002487432,132.16
2021-03-31 10:00:00,87.5975,10.38,88.2103531693,34.5075,0,34.5075,53.09,10.38,54.095216979,133.44,87.2575,10.38,87.8727244727,34.5075,0,34.5075,52.75,10.38,53.7615745677,133.43
2021-03-31 10:30:00,85.223,9.46,85.7464362466,38.853,0,38.853,46.37,9.46,47.3251360273,133.59,84.923,9.46,85.4482739966,38.853,0,38.853,46.07,9.46,47.0312289867,133.58
2021-03-31 11:00:00,84.8,9.36,85.3150021977,45.03,0,45.03,39.77,9.36,40.8566090125,133.66,84.55,9.36,85.0665157392,45.03,0,45.03,39.52,9.36,40.6132983147,133.58
2021-03-31 11:30:00,83.5905,8.65,84.0368620919,46.5405,0,46.5405,37.05,8.65,38.0463533075,134.06,83.3305,8.65,83.7782473572,46.5405,0,46.5405,36.79,8.65,37.7932083846,134.05
2021-03-31 12:00:00,84.765,8.56,85.1961197767,52.965,0,52.965,31.8,8.56,32.9319540872,134.19,84.575,8.57,85.0080909385,52.965,0,52.965,31.61,8.57,32.7511373848,134.18
2021-03-31 12:30:00,82.7305,7.8100000000000005,83.0983256766,53.9105,0,53.9105,28.82,7.8100000000000005,29.8594792319,134.19,82.5105,7.8100000000000005,82.8793020618,53.9105,0,53.9105,28.6,7.8100000000000005,29.6471937964,134.18
2021-03-31 13:00:00,81.826,7.63,82.1809660201,48.196,0,48.196,33.63,7.63,34.4846893563,134.27,81.596,7.64,81.9528938842,48.196,0,48.196,33.4,7.64,34.2626560558,134.27
2021-03-31 13:30:00,81.0695,7.08,81.3780697132,48.2395,0,48.2395,32.83,7.08,33.5847480264,134.49,80.8595,7.08,81.1688680483,48.2395,0,48.2395,32.62,7.08,33.3794967008,134.48
2021-03-31 14:00:00,78.7005,6.36,78.9570661831,44.4905,0,44.4905,34.21,6.36,34.7961736402,134.78,78.4505,6.37,78.7086898014,44.4905,0,44.4905,33.96,6.37,34.5522575239,134.77
2021-03-31 14:30:00,77.043,6.3,77.3001542625,38.583,0,38.583,38.46,6.3,38.9725749727,134.78,76.783,6.3,77.0410221181,38.583,0,38.583,38.2,6.3,38.7160173572,134.77
2021-03-31 15:00:00,76.294,5.32,76.4792575539,36.834,0,36.834,39.46,5.32,39.8170064169,133.89,76.034,5.35,76.2219893207,36.834,0,36.834,39.2,5.35,39.563398489,133.88
2021-03-31 15:30:00,75.49,5.34,75.6786343693,34.05,0,34.05,41.44,5.34,41.7826423291,133.73,75.21,5.35,75.4000437666,34.05,0,34.05,41.16,5.35,41.5062416993,133.71
2021-03-31 16:00:00,77.599,6.02,77.8321604544,33.189,0,33.189,44.41,6.02,44.8161633789,133.64,77.299,6.04,77.5346180812,33.189,0,33.189,44.11,6.04,44.52160936,133.63
2021-03-31 16:30:00,80.296,6.07,80.5251048804,31.656,0,31.656,48.64,6.07,49.0172877667,133.64,79.976,6.08,80.2067763721,31.656,0,31.656,48.32,6.08,48.7010143632,133.63
2021-03-31 17:00:00,83.409,6.34,83.6496077755,34.319,0,34.319,49.09,6.34,49.4977140886,133.74,83.089,6.35,83.3312931677,34.319,0,34.319,48.77,6.35,49.1816571498,133.73
2021-03-31 17:30:00,87.777,6.31,88.003510322,40.217,0,40.217,47.56,6.31,47.9767620833,133.5,87.467,6.32,87.6950311534,40.217,0,40.217,47.25,6.32,47.6707971404,133.48
2021-03-31 18:00:00,87.915,6.19,88.1326461931,32.865,0,32.865,55.05,6.19,55.3969186869,133.42,87.555,6.19,87.7735388657,32.865,0,32.865,54.69,6.19,55.0391878574,133.4
2021-03-31 18:30:00,87.6485,6.61,87.89739275,23.1585,0,23.1585,64.49,6.61,64.827865922,133.13,87.2185,6.63,87.4701300002,23.1585,0,23.1585,64.06,6.63,64.4021777582,133.1
2021-03-31 19:00:00,81.8695,7.32,82.1960913319,15.7495,0,15.7495,66.12,7.32,66.5239565871,132.86,81.4495,7.32,81.7777686798,15.7495,0,15.7495,65.7,7.32,66.1065231274,132.83
2021-03-31 19:30:00,82.531,7.79,82.8978290488,11.341,0,11.341,71.19,7.79,71.6149439712,132.67,82.061,7.8,82.4308663123,11.341,0,11.341,70.72,7.8,71.1488467932,132.65
2021-03-31 20:00:00,82.9135,8.02,83.3004734815,9.5035,0,9.5035,73.41,8.02,73.8467907224,132.47,82.4335,8.02,82.8227162212,9.5035,0,9.5035,72.93,8.02,73.3696483568,132.44
2021-03-31 20:30:00,86.1845,8.07,86.5614980245,4.9445,0,4.9445,81.24,8.07,81.6398340273,132.14,85.6545,8.08,86.0347590817,4.9445,0,4.9445,80.71,8.08,81.1134421659,132.08
2021-03-31 21:00:00,82.0445,6.86,82.3307936331,2.0245,0,2.0245,80.02,6.86,80.313510694,132.14,81.5245,6.87,81.8134524406,2.0245,0,2.0245,79.5,6.87,79.7962837481,132.15
2021-03-31 21:30:00,78.5015,4.26,78.6170026282,1.7415,0,1.7415,76.76,4.26,76.8781191237,133.04,77.9815,4.29,78.0994138406,1.7415,0,1.7415,76.24,4.29,76.3606030621,132.99
2021-03-31 22:00:00,75.5515,2.19,75.5832339362,2.2515,0,2.2515,73.3,2.19,73.3327082549,133.53,75.0815,2.24,75.1149069243,2.2515,0,2.2515,72.83,2.24,72.8644392005,133.48
2021-03-31 22:30:00,71.0935,1.02,71.1008167481,1.7435,0,1.7435,69.35,1.02,69.3575006758,133.82,70.6335,1.08,70.6417562229,1.7435,0,1.7435,68.89,1.08,68.8984651498,133.78
2021-03-31 23:00:00,65.1115,-0.38,65.1126088577,2.0715,0,2.0715,63.04,-0.38,63.0411452942,132.98,64.6915,-0.32,64.6922914438,2.0715,0,2.0715,62.62,-0.32,62.6208176248,132.96
2021-03-31 23:30:00,59.8225,-1.17,59.8339402534,1.6925,0,1.6925,58.13,-1.17,58.1417732788,132.98,59.4525,-1.1,59.4626753203,1.6925,0,1.6925,57.76,-1.1,57.7704734272,132.96
2021-04-01 00:00:00,56.87,-2.04,56.9065769485,1.6800000000000002,0,1.6800000000000002,55.19,-2.04,55.2276896131,133.43,56.49,-1.97,56.52433989,1.6800000000000002,0,1.6800000000000002,54.81,-1.97,54.8453917845,133.42
2021-04-01 00:30:00,57.261,-2.21,57.3036318308,1.7810000000000001,0,1.7810000000000001,55.48,-2.21,55.5239993156,133.77,56.891,-2.15,56.9316114386,1.7810000000000001,0,1.7810000000000001,55.11,-2.15,55.1519229039,133.75
2021-04-01 01:00:00,56.645,-2.5,56.7001413138,1.695,0,1.695,54.95,-2.5,55.0068404837,133.99,56.275,-2.42,56.3270097289,1.695,0,1.695,54.58,-2.42,54.6336233468,133.95
2021-04-01 01:30:00,61.649,-1.58,61.6692435579,2.099,0,2.099,59.55,-1.58,59.5709568498,133.75,61.239,-1.52,61.2578608915,2.099,0,2.099,59.14,-1.52,59.159530086,133.73
2021-04-01 02:00:00,62.5535,-1.9500000000000002,62.5838866023,1.7235,0,1.7235,60.83,-1.9500000000000002,60.8612471118,133.75,62.1335,-1.8900000000000001,62.1622387165,1.7235,0,1.7235,60.41,-1.8900000000000001,60.439558238000004,133.73
2021-04-01 02:30:00,62.76,-2.21,62.7988988757,1.77,0,1.77,60.99,-2.21,61.0300270359,133.75,62.35,-2.15,62.3870579528,1.77,0,1.77,60.58,-2.15,60.6181400243,133.73
2021-04-01 03:00:00,60.6495,-2.38,60.6961798654,1.9695,0,1.9695,58.68,-2.38,58.7282453339,134.05,60.2495,-2.3,60.2933847968,1.9695,0,1.9695,58.28,-2.3,58.3253666941,134.03
2021-04-01 03:30:00,58.8135,-3.02,58.8909855772,1.9735,0,1.9735,56.84,-3.02,56.9201721712,134.36,58.4435,-2.95,58.517904886,1.9735,0,1.9735,56.47,-2.95,56.5470016889,134.36
2021-04-01 04:00:00,57.077,-3.48,57.1829898571,1.737,0,1.737,55.34,-3.48,55.4493101851,134.54,56.697,-3.41,56.7994534217,1.737,0,1.737,54.96,-3.41,55.0656853222,134.53
2021-04-01 04:30:00,57.4345,-3.88,57.5654079309,2.0245,0,2.0245,55.41,-3.88,55.5456793999,134.97,57.0545,-3.81,57.1815710719,2.0245,0,2.0245,55.03,-3.81,55.1617349256,134.96
2021-04-01 05:00:00,58.1485,-4.45,58.3185266639,1.8685,0,1.8685,56.28,-4.45,56.4556542784,135.48,57.7585,-4.37,57.9235808825,1.8685,0,1.8685,55.89,-4.37,56.0605833006,135.45
2021-04-01 05:30:00,60.764,-3.94,60.8916028365,1.774,0,1.774,58.99,-3.94,59.1214318162,135.18,60.364,-3.85,60.4866513869,1.774,0,1.774,58.59,-3.85,58.7163571758,135.15
2021-04-01 06:00:00,63.987,-2.29,64.027964742,2.467,0,2.467,61.52,-2.29,61.5626063451,134.71,63.567,-2.22,63.6057535841,2.467,0,2.467,61.1,-2.22,61.1403173037,134.69
2021-04-01 06:30:00,70.1585,2.08,70.1893262701,2.7585,0,2.7585,67.4,2.08,67.4320873175,132.96,69.6985,2.11,69.7304309627,2.7585,0,2.7585,66.94,2.11,66.973246151,132.94
2021-04-01 07:00:00,76.429,5.05,76.5956561497,2.699,0,2.699,73.73,5.05,73.9027428449,131.86,75.939,5.08,76.1087256561,2.699,0,2.699,73.24,5.08,73.4159655661,131.85
2021-04-01 07:30:00,84.478,6.67,84.7409073824,3.898,0,3.898,80.58,6.67,80.855582986,131.49,83.938,6.67,84.2025934517,3.898,0,3.898,80.04,6.67,80.3174358405,131.47
2021-04-01 08:00:00,91.2655,8.54,91.6641865193,12.7455,0,12.7455,78.52,8.54,78.9830488143,132.3,90.7655,8.45,91.1579864315,12.7455,0,12.7455,78.02,8.45,78.4762569189,132.28
2021-04-01 08:30:00,92.912,9.13,93.3595021623,20.552,0,20.552,72.36,9.13,72.9337130551,132.22,92.462,9.05,92.9038424609,20.552,0,20.552,71.91,9.05,72.4772419453,132.28
2021-04-01 09:00:00,88.2405,9.57,88.7579333933,25.7205,0,25.7205,62.52,9.57,63.2482039271,132.31,87.8505,9.48,88.3605157876,25.7205,0,25.7205,62.13,9.48,62.8490835255,132.28
2021-04-01 09:30:00,91.351,9.6,91.8540429214,29.851,0,29.851,61.5,9.6,62.2447588155,132.31,90.971,9.51,91.4667313344,29.851,0,29.851,61.12,9.51,61.8554322594,132.28
2021-04-01 10:00:00,89.1075,8.69,89.5302331967,29.7375,0,29.7375,59.37,8.69,60.0026082766,132.61,88.7375,8.6,89.1532607718,29.7375,0,29.7375,59.0,8.6,59.6234853057,132.6
2021-04-01 10:30:00,88.975,7.18,89.2642314984,42.075,0,42.075,46.9,7.18,47.4464160923,133.06,88.715,7.12,89.0002563199,42.075,0,42.075,46.64,7.12,47.1803348865,133.04
2021-04-01 11:00:00,88.009,7.37,88.3170480768,49.299,0,49.299,38.71,7.37,39.4053422774,132.93,87.789,7.3,88.0919889718,49.299,0,49.299,38.49,7.3,39.1761419744,132.91
2021-04-01 11:30:00,86.9045,7.33,87.2130782638,54.3445,0,54.3445,32.56,7.33,33.3748782769,132.93,86.7045,7.26,87.0079187215,54.3445,0,54.3445,32.36,7.26,33.1643965722,132.91
2021-04-01 12:00:00,84.668,7.39,84.9898954229,54.188,0,54.188,30.48,7.39,31.3630754232,133.18,84.498,7.31,84.8136080119,54.188,0,54.188,30.31,7.31,31.1790346226,133.17
2021-04-01 12:30:00,84.4265,7.23,84.7355108691,52.6765,0,52.6765,31.75,7.23,32.5627916494,133.18,84.2265,7.16,84.5302839357,52.6765,0,52.6765,31.55,7.16,32.3522503081,133.17
2021-04-01 13:00:00,83.4195,6.63,83.6825542168,45.5695,0,45.5695,37.85,6.63,38.4262852745,133.45,83.1595,6.57,83.418627058,45.5695,0,45.5695,37.59,6.57,38.1598349053,133.44
2021-04-01 13:30:00,80.78,5.25,80.9504224819,37.49,0,37.49,43.29,5.25,43.6071851878,133.65,80.48,5.19,80.6471729201,37.49,0,37.49,42.99,5.19,43.3021500621,133.64
2021-04-01 14:00:00,78.8875,5.08,79.0508953539,33.1475,0,33.1475,45.74,5.08,46.0212342294,133.55,78.5875,5.01,78.7470333171,33.1475,0,33.1475,45.44,5.01,45.7153551884,133.53
2021-04-01 14:30:00,83.2295,5.16,83.3892994949,40.6795,0,40.6795,42.55,5.16,42.8617323495,133.34,82.9895,5.11,83.1466728754,40.6795,0,40.6795,42.31,5.11,42.6174635566,133.34
2021-04-01 15:00:00,84.3825,5.05,84.5334774291,45.0325,0,45.0325,39.35,5.05,39.6727236272,133.71,84.1525,4.99,84.3003164659,45.0325,0,45.0325,39.12,4.99,39.4369686969,133.7
2021-04-01 15:30:00,81.582,3.84,81.6723228762,43.452,0,43.452,38.13,3.84,38.3228717609,134.3,81.362,3.7800000000000002,81.4497602452,43.452,0,43.452,37.91,3.7800000000000002,38.097985511,134.3
2021-04-01 16:00:00,82.6145,4.04,82.713222705,41.8045,0,41.8045,40.81,4.04,41.0094830497,134.3,82.3645,3.98,82.4606042923,41.8045,0,41.8045,40.56,3.98,40.7548033979,134.3
2021-04-01 16:30:00,82.7415,3.84,82.830558505,35.7915,0,35.7915,46.95,3.84,47.1067733983,134.13,82.4315,3.77,82.5176653345,35.7915,0,35.7915,46.64,3.77,46.7921200631,134.12
2021-04-01 17:00:00,84.3875,4.35,84.4995423434,30.4975,0,30.4975,53.89,4.35,54.0652809111,133.56,84.0475,4.28,84.1564059133,30.4975,0,30.4975,53.55,4.28,53.720767865,133.55
2021-04-01 17:30:00,88.507,4.68,88.6306462179,28.787,0,28.787,59.72,4.68,59.9030950786,133.23,88.137,4.62,88.2580034275,28.787,0,28.787,59.35,4.62,59.5295464454,133.21
2021-04-01 18:00:00,90.2575,5.74,90.4398358371,22.3275,0,22.3275,67.93,5.74,68.1720800621,132.82,89.8175,5.67,89.9962899583,22.3275,0,22.3275,67.49,5.67,67.7277564961,132.8
2021-04-01 18:30:00,86.305,6.91,86.58118228,15.145,0,15.145,71.16,6.91,71.4947109932,132.09,85.865,6.83,86.1362126228,15.145,0,15.145,70.72,6.83,71.049048551,132.08
2021-04-01 19:00:00,85.252,7.34,85.5673950988,10.442,0,10.442,74.81,7.34,75.1692204296,131.06,84.772,7.26,85.0823106409,10.442,0,10.442,74.33,7.26,74.6837097365,131.05
2021-04-01 19:30:00,85.2315,7.13,85.5292084159,6.3115,0,6.3115,78.92,7.13,79.2414241417,131.06,84.7415,7.06,85.0350834788,6.3115,0,6.3115,78.43,7.06,78.7471174076,131.05
2021-04-01 20:00:00,84.2575,6.89,84.538739086,5.2475,0,5.2475,79.01,6.89,79.3098493253,130.22,83.7575,6.8100000000000005,84.0338914144,5.2475,0,5.2475,78.51,6.8100000000000005,78.8047980773,130.2
2021-04-01 20:30:00,88.887,6.38,89.1156729706,5.167,0,5.167,83.72,6.38,83.9627465011,130.02,88.337,6.31,88.5620780526,5.167,0,5.167,83.17,6.31,83.4090222938,129.99
2021-04-01 21:00:00,85.265,5.24,85.4258615701,2.285,0,2.285,82.98,5.24,83.1452824879,130.58,84.735,5.19,84.8937943845,2.285,0,2.285,82.45,5.19,82.6131865988,130.56
2021-04-01 21:30:00,80.8465,4.07,80.948881785,2.2365,0,2.2365,78.61,4.07,78.7152907636,130.71,80.3465,4.01,80.4465049722,2.2365,0,2.2365,78.11,4.01,78.2128646707,130.69
2021-04-01 22:00:00,76.501,2.27,76.5346712347,2.261,0,2.261,74.24,2.27,74.2746962296,131.5,76.031,2.23,76.0636960777,2.261,0,2.261,73.77,2.23,73.8036977393,131.48
2021-04-01 22:30:00,72.4525,-0.29,72.4530803779,3.1025,0,3.1025,69.35,-0.29,69.350606342,132.14,71.9925,-0.32,71.9932111817,3.1025,0,3.1025,68.89,-0.32,68.8907432098,132.11
2021-04-01 23:00:00,67.6025,-1.82,67.6269946564,3.1525,0,3.1525,64.45,-1.82,64.4756923189,132.25,67.2025,-1.8399999999999999,67.2276848199,3.1525,0,3.1525,64.05,-1.8399999999999999,64.0764239015,132.25
2021-04-01 23:30:00,63.525,-3.11,63.6010827345,3.225,0,3.225,60.3,-3.11,60.3801465715,132.97,63.135,-3.11,63.2115521483,3.225,0,3.225,59.91,-3.11,59.9906676076,132.96
2021-04-02 00:00:00,60.0175,-4.06,60.1546665376,2.7475,0,2.7475,57.27,-4.06,57.4137309361,133.32,59.6575,-4.06,59.7954923573,2.7475,0,2.7475,56.91,-4.06,57.0546378483,133.31
2021-04-02 00:30:00,60.342,-4.54,60.5125488143,1.802,0,1.802,58.54,-4.54,58.7157832273,133.97,59.962,-4.54,60.1336265662,1.802,0,1.802,58.16,-4.54,58.3369282702,133.97
2021-04-02 01:00:00,59.7495,-4.95,59.954192933,1.7895,0,1.7895,57.96,-4.95,58.1709901927,133.97,59.3595,-4.95,59.5655331568,1.7895,0,1.7895,57.57,-4.95,57.7824142798,133.97
2021-04-02 01:30:00,64.145,-3.7199999999999998,64.2527775664,2.165,0,2.165,61.98,-3.7199999999999998,62.091535655,133.37,63.735,-3.74,63.8446381852,2.165,0,2.165,61.57,-3.74,61.6834864449,133.35
2021-04-02 02:00:00,65.7745,-3.65,65.8756962032,1.7945,0,1.7945,63.98,-3.65,64.0840299919,133.17,65.3545,-3.66,65.4569039159,1.7945,0,1.7945,63.56,-3.66,63.6652903865,133.16
2021-04-02 02:30:00,65.7825,-3.66,65.8842386785,2.0325,0,2.0325,63.75,-3.66,63.8549770965,133.17,65.3625,-3.67,65.4654512415,2.0325,0,2.0325,63.33,-3.67,63.4362498892,133.16
2021-04-02 03:00:00,64.027,-4.86,64.2111853885,1.827,0,1.827,62.2,-4.86,62.3895792581,133.63,63.607,-4.87,63.7931606757,1.827,0,1.827,61.78,-4.87,61.9716491631,133.62
2021-04-02 03:30:00,62.551,-5.63,62.8038573736,1.8210000000000002,0,1.8210000000000002,60.73,-5.63,60.9904074425,134.12,62.161,-5.64,62.4163401763,1.8210000000000002,0,1.8210000000000002,60.34,-5.64,60.6030131264,134.1
2021-04-02 04:00:00,61.1255,-5.95,61.4144058853,1.8855,0,1.8855,59.24,-5.95,59.538055897,134.33,60.7355,-5.95,61.0262522219,1.8855,0,1.8855,58.85,-5.95,59.1500211327,134.31
2021-04-02 04:30:00,59.804,-6.1,60.1142946062,2.2439999999999998,0,2.2439999999999998,57.56,-6.1,57.8823254543,134.4,59.424,-6.1,59.7362685142,2.2439999999999998,0,2.2439999999999998,57.18,-6.1,57.5044554796,134.38
2021-04-02 05:00:00,58.7615,-6.24,59.0918901563,1.8315000000000001,0,1.8315000000000001,56.93,-6.24,57.270956863,134.68,58.3915,-6.24,58.7239718705,1.8315000000000001,0,1.8315000000000001,56.56,-6.24,56.9031739009,134.63
2021-04-02 05:30:00,59.3965,-6.01,59.6997848593,2.0365,0,2.0365,57.36,-6.01,57.6739950064,134.53,59.0065,-6.01,59.3117791189,2.0365,0,2.0365,56.97,-6.01,57.2861327024,134.52
2021-04-02 06:00:00,59.987,-5.5,60.2386102844,2.287,0,2.287,57.7,-5.5,57.961538972,134.28,59.597,-5.51,59.8511696544,2.287,0,2.287,57.31,-5.51,57.5742668212,134.25
2021-04-02 06:30:00,63.3355,-4.13,63.4700122912,2.8755,0,2.8755,60.46,-4.13,60.6008952079,133.67,62.9455,-4.14,63.0814994293,2.8755,0,2.8755,60.07,-4.14,60.2124945505,133.64
2021-04-02 07:00:00,66.7045,-2.92,66.7683811415,1.7945,0,1.7945,64.91,-2.92,64.9756454373,134.05,66.2845,-2.94,66.3496687275,1.7945,0,1.7945,64.49,-2.94,64.5569802578,134.03
2021-04-02 07:30:00,69.58,-1.82,69.6037987469,3.52,0,3.52,66.06,-1.82,66.0850663917,133.23,69.13,-1.8399999999999999,69.1544828626,3.52,0,3.52,65.61,-1.8399999999999999,65.6357958739,133.21
2021-04-02 08:00:00,73.5095,-0.61,73.5120309218,7.7995,0,7.7995,65.71,-0.61,65.7128313193,133.23,73.0895,-0.66,73.0924798475,7.7995,0,7.7995,65.29,-0.66,65.2933358008,133.21
2021-04-02 08:30:00,76.8445,0.27,76.8449743331,15.0145,0,15.0145,61.83,0.27,61.8305895168,133.08,76.4545,0.24,76.4548766937,15.0145,0,15.0145,61.44,0.24,61.4404687482,133.07
2021-04-02 09:00:00,78.7995,0.19,78.799729062,20.8695,0,20.8695,57.93,0.19,57.9303115821,132.91,78.4195,0.14,78.4196249688,20.8695,0,20.8695,57.55,0.14,57.5501702865,132.89
2021-04-02 09:30:00,83.73,0.2,83.7302388627,36.86,0,36.86,46.87,0.2,46.8704267102,133.19,83.46,0.17,83.4601731367,36.86,0,36.86,46.6,0.17,46.6003100848,133.17
2021-04-02 10:00:00,86.3805,0.01,86.3805005788,49.9605,0,49.9605,36.42,0.01,36.4200013729,133.46,86.1605,-0.03,86.1605052228,49.9605,0,49.9605,36.2,-0.03,36.2000124309,133.45
2021-04-02 10:30:00,82.55,0.88,82.5546903574,60.83,0,60.83,21.72,0.88,21.7378195779,133.39,82.43,0.85,82.4343823899,60.83,0,60.83,21.6,0.85,21.6167180673,133.38
2021-04-02 11:00:00,84.1005,0.78,84.1041170232,72.1505,0,72.1505,11.95,0.78,11.9754290111,133.39,84.0405,0.73,84.0436704354,72.1505,0,72.1505,11.89,0.73,11.9123885094,133.38
2021-04-02 11:30:00,84.713,1.37,84.7240772685,80.723,0,80.723,3.99,1.37,4.2186490729,133.27,84.713,1.32,84.7232835117,80.723,0,80.723,3.99,1.32,4.2026777178,133.27
2021-04-02 12:00:00,82.888,2.05,82.9133465975,85.528,0,85.528,-2.64,2.05,3.3424691472,133.54,82.918,2.0,82.942116708,85.528,0,85.528,-2.61,2.0,3.2881757861,133.54
2021-04-02 12:30:00,83.274,2.65,83.316154352,88.774,0,88.774,-5.5,2.65,6.1051208014,133.4,83.324,2.6,83.364554674,88.774,0,88.774,-5.45,2.6,6.0384186672,133.4
2021-04-02 13:00:00,81.2165,2.56,81.2568364647,88.3165,0,88.3165,-7.1,2.56,7.5474234014,133.49,81.2965,2.5,81.3349304558,88.3165,0,88.3165,-7.02,2.5,7.451872248,133.49
2021-04-02 13:30:00,79.502,1.96,79.5261567285,89.702,0,89.702,-10.2,1.96,10.3866067606,133.73,79.582,1.9100000000000001,79.6049170843,89.702,0,89.702,-10.12,1.9100000000000001,10.298664962,133.73
2021-04-02 14:00:00,77.093,1.53,77.1081808176,89.273,0,89.273,-12.18,1.53,12.2757199382,133.83,77.193,1.49,77.2073788507,89.273,0,89.273,-12.08,1.49,12.1715446842,133.83
2021-04-02 14:30:00,75.926,0.99,75.9324540365,89.796,0,89.796,-13.87,0.99,13.9052867644,134.17,76.026,0.9500000000000001,76.0319352378,89.796,0,89.796,-13.77,0.9500000000000001,13.8027316137,134.17
2021-04-02 15:00:00,74.396,0.32,74.3966882059,86.346,0,86.346,-11.95,0.32,11.954283751,134.74,74.496,0.28,74.4965262009,86.346,0,86.346,-11.85,0.28,11.8533075553,134.76
2021-04-02 15:30:00,72.4755,-0.6000000000000001,72.4779835554,81.3955,0,81.3955,-8.92,-0.6000000000000001,8.9401565982,134.74,72.5355,-0.63,72.5382358501,81.3955,0,81.3955,-8.86,-0.63,8.8823701792,134.76
2021-04-02 16:00:00,72.2615,-1.6,72.279211273,74.9215,0,74.9215,-2.66,-1.6,3.1041262861,135.06,72.2915,-1.62,72.3096492333,74.9215,0,74.9215,-2.63,-1.62,3.0888994804,135.07
2021-04-02 16:30:00,74.023,-2.29,74.0584136274,66.543,0,66.543,7.48,-2.29,7.8226913527,135.06,73.973,-2.31,74.0090591009,66.543,0,66.543,7.43,-2.31,7.7808097265,135.07
2021-04-02 17:00:00,77.5515,-2.43,77.5895614903,57.5515,0,57.5515,20.0,-2.43,20.1470816745,134.73,77.4115,-2.44,77.4499446885,57.5515,0,57.5515,19.86,-2.44,20.0093278248,134.72
2021-04-02 17:30:00,82.6805,-2.21,82.7100307112,48.9705,0,48.9705,33.71,-2.21,33.7823652221,134.33,82.4605,-2.23,82.4906477138,48.9705,0,48.9705,33.49,-2.23,33.5641624356,134.32
