Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-02 18:00:00,85.3265,-1.17,85.3345211638,36.6365,0,36.6365,48.69,-1.17,48.7040552726,133.4,84.9965,-1.2,85.004970515,36.6365,0,36.6365,48.36,-1.2,48.3748860464,133.37
2021-04-02 18:30:00,85.7375,-0.11,85.7375705642,24.1575,0,24.1575,61.58,-0.11,61.5800982461,132.7,85.3275,-0.15,85.3276318448,24.1575,0,24.1575,61.17,-0.15,61.1701839134,132.68
2021-04-02 19:00:00,84.783,0.78,84.7865879075,12.733,0,12.733,72.05,0.78,72.0542219443,132.09,84.303,0.74,84.3062477459,12.733,0,12.733,71.57,0.74,71.573825523,132.07
2021-04-02 19:30:00,78.515,2.04,78.5414974711,5.245,0,5.245,73.27,2.04,73.2983935704,131.76,78.045,2.0,78.0706220354,5.245,0,5.245,72.8,2.0,72.8274673458,131.74
2021-04-02 20:00:00,82.638,1.83,82.6582599865,2.248,0,2.248,80.39,1.83,80.4108263855,131.64,82.108,1.79,82.1275091793,2.248,0,2.248,79.86,1.79,79.8800582123,131.6
2021-04-02 20:30:00,79.502,2.2800000000000002,79.5346867976,1.772,0,1.772,77.73,2.2800000000000002,77.7634316372,131.64,79.012,2.23,79.0434630061,1.772,0,1.772,77.24,2.23,77.2721845168,131.6
2021-04-02 21:00:00,82.644,1.28,82.653911801,1.984,0,1.984,80.66,1.28,80.6701555719,131.86,82.114,1.24,82.1233620598,1.984,0,1.984,80.13,1.24,80.1395938348,131.83
2021-04-02 21:30:00,79.615,-0.09,79.6150508698,1.705,0,1.705,77.91,-0.09,77.910051983,132.78,79.095,-0.13,79.0951068335,1.705,0,1.705,77.39,-0.13,77.3901091872,132.74
2021-04-02 22:00:00,75.0825,-1.6800000000000002,75.1012929732,3.1125,0,3.1125,71.97,-1.6800000000000002,71.9896054997,133.53,74.6325,-1.7000000000000002,74.6518590274,3.1125,0,3.1125,71.52,-1.7000000000000002,71.5402012857,133.51
2021-04-02 22:30:00,70.6045,-3.56,70.6941936813,1.8245,0,1.8245,68.78,-3.56,68.8720698106,134.34,70.1545,-3.5700000000000003,70.245275786,1.8245,0,1.8245,68.33,-3.5700000000000003,68.4231963591,134.32
2021-04-02 23:00:00,65.658,-4.76,65.8303164507,1.568,0,1.568,64.09,-4.76,64.2665208332,135.13,65.248,-4.78,65.4228545999,1.568,0,1.568,63.68,-4.78,63.8591481309,135.1
2021-04-02 23:30:00,61.778,-5.92,62.0609997019,1.218,0,1.218,60.56,-5.92,60.8486647347,134.96,61.368,-5.91,61.6519223058,1.218,0,1.218,60.15,-5.91,60.4396442743,134.95
2021-04-03 00:00:00,59.224,-6.43,59.5720326663,1.564,0,1.564,57.66,-6.43,58.0174154888,135.36,58.854,-6.42,59.203122519,1.564,0,1.564,57.29,-6.42,57.6485949525,135.35
2021-04-03 00:30:00,59.6545,-6.47,60.0043354288,2.3545,0,2.3545,57.3,-6.47,57.6641214275,135.59,59.2645,-6.72,59.6442734908,2.3545,0,2.3545,56.91,-6.72,57.3053793286,135.57
2021-04-03 01:00:00,58.6015,-2.7800000000000002,58.6674032342,1.4015,0,1.4015,57.2,-2.7800000000000002,57.2675160977,133.25,58.2415,-2.8200000000000003,58.3097309396,1.4015,0,1.4015,56.84,-2.8200000000000003,56.9099112633,133.23
2021-04-03 01:30:00,64.024,-1.74,64.0476398941,2.2640000000000002,0,2.2640000000000002,61.76,-1.74,61.7845061484,132.25,63.604,-1.78,63.6289023636,2.2640000000000002,0,2.2640000000000002,61.34,-1.78,61.3658211059,132.24
2021-04-03 02:00:00,65.976,-1.4100000000000001,65.9910651225,2.9859999999999998,0,2.9859999999999998,62.99,-1.4100000000000001,63.0057791,131.55,65.546,-1.45,65.562036393,2.9859999999999998,0,2.9859999999999998,62.56,-1.45,62.5768016121,131.54
2021-04-03 02:30:00,66.1415,-1.32,66.1546704493,1.5215,0,1.5215,64.62,-1.32,64.6334804881,131.88,65.7215,-1.3599999999999999,65.7355699926,1.5215,0,1.5215,64.2,-1.3599999999999999,64.2144033687,131.85
2021-04-03 03:00:00,64.208,-1.74,64.2315721744,2.008,0,2.008,62.2,-1.74,62.224332861,132.3,63.788,-1.77,63.8125524015,2.008,0,2.008,61.78,-1.77,61.805350092,132.28
2021-04-03 03:30:00,62.2165,-2.2,62.2553842832,1.6265,0,1.6265,60.59,-2.2,60.6299274286,132.49,61.8265,-2.23,61.8667035024,1.6265,0,1.6265,60.2,-2.23,60.2412889968,132.49
2021-04-03 04:00:00,61.095,-2.4,61.1421215285,1.2650000000000001,0,1.2650000000000001,59.83,-2.4,59.8781170379,132.8,60.695,-2.44,60.7440254264,1.2650000000000001,0,1.2650000000000001,59.43,-2.44,59.4800680901,132.77
2021-04-03 04:30:00,60.408,-2.3,60.4517697342,2.468,0,2.468,57.94,-2.3,57.9856327033,132.8,60.028,-2.33,60.0732027114,2.468,0,2.468,57.56,-2.33,57.6071393145,132.77
2021-04-03 05:00:00,59.2175,-2.59,59.2741124459,1.2974999999999999,0,1.2974999999999999,57.92,-2.59,57.9778794024,132.96,58.8375,-2.61,58.8953606513,1.2974999999999999,0,1.2974999999999999,57.54,-2.61,57.5991640564,132.94
2021-04-03 05:30:00,59.191,-2.09,59.2278868524,1.881,0,1.881,57.31,-2.09,57.3480967426,132.86,58.811,-2.13,58.8495592252,1.881,0,1.881,56.93,-2.13,56.9698323677,132.85
2021-04-03 06:00:00,59.9245,-1.67,59.9477655985,2.5245,0,2.5245,57.4,-1.67,57.4242884153,132.64,59.5545,-1.71,59.5790447242,2.5245,0,2.5245,57.03,-1.71,57.0556307475,132.62
2021-04-03 06:30:00,63.8415,-0.48,63.8433044434,1.5415,0,1.5415,62.3,-0.48,62.3018490897,132.11,63.4115,-0.52,63.4136320695,1.5415,0,1.5415,61.87,-0.52,61.8721851885,132.1
2021-04-03 07:00:00,65.596,0.67,65.5994216133,2.136,0,2.136,63.46,0.67,63.4635367751,131.76,65.186,0.63,65.1890442943,2.136,0,2.136,63.05,0.63,63.0531474234,131.75
2021-04-03 07:30:00,69.736,1.5899999999999999,69.7541238638,4.156,0,4.156,65.58,1.5899999999999999,65.5992720996,131.65,69.316,1.77,69.3385949959,4.156,0,4.156,65.16,1.77,65.1840356222,131.63
2021-04-03 08:00:00,74.5065,-0.71,74.5098828495,8.586500000000001,0,8.586500000000001,65.92,-0.71,65.9238234631,133.56,74.0765,-0.73,74.0800968699,8.586500000000001,0,8.586500000000001,65.49,-0.73,65.4940684337,133.53
2021-04-03 08:30:00,77.261,0.45,77.2623104819,10.891,0,10.891,66.37,0.45,66.3715255211,133.28,76.821,0.39,76.8219899573,10.891,0,10.891,65.93,0.39,65.931153486,133.25
2021-04-03 09:00:00,79.4565,0.77,79.4602308847,12.7065,0,12.7065,66.75,0.77,66.7544410508,133.2,79.0165,0.74,79.0199650231,12.7065,0,12.7065,66.31,0.74,66.3141289621,133.25
2021-04-03 09:30:00,82.879,1.33,82.8896708945,19.439,0,19.439,63.44,1.33,63.453939988,132.86,82.469,1.29,82.4790886286,19.439,0,19.439,63.03,1.29,63.0431994746,132.84
2021-04-03 10:00:00,83.6565,1.02,83.6627180544,24.8865,0,24.8865,58.77,1.02,58.7788507884,132.93,83.2865,0.99,83.2923836989,24.8865,0,24.8865,58.4,0.99,58.4083906644,132.92
2021-04-03 10:30:00,84.8775,0.63,84.8798380433,34.8375,0,34.8375,50.04,0.63,50.0439656702,133.15,84.5775,0.6000000000000001,84.5796281988,34.8375,0,34.8375,49.74,0.6000000000000001,49.7436186862,133.14
2021-04-03 11:00:00,85.501,0.17,85.5011690037,43.091,0,43.091,42.41,0.17,42.4103407202,133.25,85.221,0.16,85.2211501976,43.091,0,43.091,42.13,0.16,42.1303038204,133.24
2021-04-03 11:30:00,84.976,0.15,84.97613239020001,52.556,0,52.556,32.42,0.15,32.4203470062,133.5,84.786,0.12,84.7860849196,52.556,0,52.556,32.23,0.12,32.2302233936,133.48
2021-04-03 12:00:00,85.8955,0.49,85.8968976171,61.0555,0,61.0555,24.84,0.49,24.8448324607,133.63,85.7555,0.46,85.7567337312,61.0555,0,61.0555,24.7,0.46,24.7042830295,133.63
2021-04-03 12:30:00,84.4015,0.05,84.4015148102,59.8115,0,59.8115,24.59,0.05,24.5900508336,133.86,84.2515,0.02,84.2515023738,59.8115,0,59.8115,24.44,0.02,24.4400081833,133.85
2021-04-03 13:00:00,83.122,-0.6000000000000001,83.1241654635,65.872,0,65.872,17.25,-0.6000000000000001,17.2604316284,134.28,83.032,-0.64,83.0344664823,65.872,0,65.872,17.16,-0.64,17.1719305845,134.28
2021-04-03 13:30:00,81.0465,-0.32,81.0471317336,75.0365,0,75.0365,6.01,-0.32,6.0185131054,134.52,81.0165,-0.33,81.0171720825,75.0365,0,75.0365,5.98,-0.33,5.9890984296,134.52
2021-04-03 14:00:00,78.807,-0.96,78.8128469794,77.667,0,77.667,1.1400000000000001,-0.96,1.4903690818,135.12,78.817,-1.0,78.8233435538,77.667,0,77.667,1.15,-1.0,1.5239750654000002,135.11
2021-04-03 14:30:00,77.2085,-1.1400000000000001,77.2169157131,80.5785,0,80.5785,-3.37,-1.1400000000000001,3.5575975039000003,135.59,77.2485,-1.16,77.2572090633,80.5785,0,80.5785,-3.33,-1.16,3.5262586405,135.59
2021-04-03 15:00:00,76.639,-1.79,76.6599009978,79.409,0,79.409,-2.77,-1.79,3.2980297148,135.27,76.679,-1.82,76.7005960929,79.409,0,79.409,-2.73,-1.82,3.2810516607,135.28
2021-04-03 15:30:00,75.789,-2.91,75.8448457115,73.329,0,73.329,2.46,-2.91,3.8104724117,135.27,75.779,-2.92,75.8352374625,73.329,0,73.329,2.45,-2.92,3.8116794199,135.28
2021-04-03 16:00:00,73.811,-3.58,73.897768038,66.111,0,66.111,7.7,-3.58,8.4915487398,135.27,73.761,-3.6,73.8487990491,66.111,0,66.111,7.65,-3.6,8.4547324026,135.28
2021-04-03 16:30:00,75.403,-4.02,75.5100841544,60.523,0,60.523,14.88,-4.02,15.4134616488,135.27,75.303,-4.03,75.410759902,60.523,0,60.523,14.78,-4.03,15.3195724483,135.28
2021-04-03 17:00:00,77.655,-3.8,77.7479197471,54.265,0,54.265,23.39,-3.8,23.6966685422,134.93,77.505,-3.81,77.5985897101,54.265,0,54.265,23.24,-3.81,23.5502377907,134.93
2021-04-03 17:30:00,81.7065,-2.73,81.7520950328,43.1165,0,43.1165,38.59,-2.73,38.6864446544,134.39,81.4465,-2.75,81.4929129572,43.1165,0,43.1165,38.33,-2.75,38.4285232607,134.37
2021-04-03 18:00:00,83.3975,-1.25,83.4068672607,32.0475,0,32.0475,51.35,-1.25,51.365211963,133.84,83.0475,-1.28,83.0573636486,32.0475,0,32.0475,51.0,-1.28,51.0160602164,133.83
2021-04-03 18:30:00,84.6355,-0.34,84.6361829258,19.0555,0,19.0555,65.58,-0.34,65.5808813603,133.25,84.1955,-0.38,84.1963575236,19.0555,0,19.0555,65.14,-0.38,65.1411083725,133.21
2021-04-03 19:00:00,79.73,1.46,79.7433664953,10.71,0,10.71,69.02,1.46,69.0354401739,132.52,79.28,1.4100000000000001,79.2925374799,10.71,0,10.71,68.57,1.4100000000000001,68.5844953324,132.49
2021-04-03 19:30:00,83.641,1.63,83.6568812531,4.511,0,4.511,79.13,1.63,79.1467864161,132.11,83.131,1.5899999999999999,83.1462041286,4.511,0,4.511,78.62,1.5899999999999999,78.6360763263,132.07
2021-04-03 20:00:00,83.7535,1.21,83.7622400742,5.1535,0,5.1535,78.6,1.21,78.6093130615,131.84,83.2435,1.17,83.2517218576,5.1535,0,5.1535,78.09,1.17,78.0987643948,131.82
2021-04-03 20:30:00,80.8055,1.07,80.8125839845,8.0255,0,8.0255,72.78,1.07,72.78786506,131.46,80.3355,1.03,80.3421026626,8.0255,0,8.0255,72.31,1.03,72.3173354045,131.43
2021-04-03 21:00:00,77.5205,0.41000000000000003,77.5215842218,3.7005,0,3.7005,73.82,0.41000000000000003,73.8211385716,132.02,77.0405,0.38,77.0414371637,3.7005,0,3.7005,73.34,0.38,73.3409844494,131.99
2021-04-03 21:30:00,73.4645,-0.62,73.467116183,1.7845,0,1.7845,71.68,-0.62,71.6826813115,132.53,73.0145,-0.65,73.0173932036,1.7845,0,1.7845,71.23,-0.65,71.232965683,132.5
2021-04-03 22:00:00,74.0745,-2.37,74.1124041592,1.4545,0,1.4545,72.62,-2.37,72.6586629384,133.18,73.6045,-2.39,73.6432924322,1.4545,0,1.4545,72.15,-2.39,72.1895740395,133.15
2021-04-03 22:30:00,70.5335,-3.98,70.6457006636,1.8335,0,1.8335,68.7,-3.98,68.8151901836,133.98,70.0835,-3.99,70.1969876295,1.8335,0,1.8335,68.25,-3.99,68.3665312854,133.95
2021-04-03 23:00:00,66.094,-5.26,66.3029745637,2.734,0,2.734,63.36,-5.26,63.5779615905,134.41,65.684,-5.27,65.8950738371,2.734,0,2.734,62.95,-5.27,63.1702097511,134.38
2021-04-03 23:30:00,62.7675,-5.98,63.051720486,2.8775,0,2.8775,59.89,-5.98,60.1878102277,134.41,62.3875,-5.98,62.673443788,2.8775,0,2.8775,59.51,-5.98,59.8097023902,134.38
2021-04-04 00:00:00,59.4,-6.75,59.7822925288,1.63,0,1.63,57.77,-6.75,58.1630071437,135.34,59.02,-6.74,59.4036025844,1.63,0,1.63,57.39,-6.74,57.784424372,135.31
2021-04-04 00:30:00,59.8945,-6.86,60.2860740988,1.7445,0,1.7445,58.15,-6.86,58.553241584,135.81,59.4945,-6.85,59.8875448674,1.7445,0,1.7445,57.75,-6.85,58.1548364283,135.78
2021-04-04 01:00:00,59.1455,-7.29,59.5930723344,2.1155,0,2.1155,57.03,-7.29,57.4940431697,135.25,58.7855,-7.29,59.2357924759,2.1155,0,2.1155,56.67,-7.29,57.1369670179,135.22
2021-04-04 01:30:00,64.3165,-6.25,64.6194604763,1.6665,0,1.6665,62.65,-6.25,62.9609799797,134.79,63.8865,-6.25,64.1914899519,1.6665,0,1.6665,62.22,-6.25,62.5331184254,134.74
2021-04-04 02:00:00,65.7705,-5.98,66.0417979029,1.5105,0,1.5105,64.26,-5.98,64.5376479274,134.41,65.3405,-5.99,65.6144880362,1.5105,0,1.5105,63.83,-5.99,64.110443767,134.4
2021-04-04 02:30:00,66.8135,-5.59,67.0469379036,1.5535,0,1.5535,65.26,-5.59,65.4989748011,134.57,66.6535,-5.62,66.8900101828,1.5535,0,1.5535,65.1,-5.62,65.3421334209,134.55
2021-04-04 03:00:00,65.532,-5.57,65.7682896539,1.832,0,1.832,63.7,-5.57,63.9430598267,135.46,65.092,-5.58,65.3307344517,1.832,0,1.832,63.26,-5.58,63.5056217984,135.43
2021-04-04 03:30:00,63.802,-5.95,64.0788397523,1.842,0,1.842,61.96,-5.95,62.2450327335,135.84,63.382,-5.97,63.6625386236,1.842,0,1.842,61.54,-5.97,61.8288969657,135.81
2021-04-04 04:00:00,62.87,-6.65,63.2207197049,1.28,0,1.28,61.59,-6.65,61.9479668754,135.84,62.46,-6.66,62.8140684879,1.28,0,1.28,61.18,-6.66,61.5414331975,135.81
2021-04-04 04:30:00,61.47,-6.99,61.8661539131,1.9500000000000002,0,1.9500000000000002,59.52,-6.99,59.9290455455,135.84,61.07,-6.99,61.4687318887,1.9500000000000002,0,1.9500000000000002,59.12,-6.99,59.5317940264,135.81
2021-04-04 05:00:00,60.1005,-7.27,60.5386075183,1.8205,0,1.8205,58.28,-7.27,58.7316890614,135.92,59.7005,-7.26,60.1403134366,1.8205,0,1.8205,57.88,-7.26,58.333540952,135.81
2021-04-04 05:30:00,59.8905,-7.1,60.309883023,1.3405,0,1.3405,58.55,-7.1,58.9789157242,136.03,59.5005,-7.11,59.9237982796,1.3405,0,1.3405,58.16,-7.11,58.5929833683,136.03
2021-04-04 06:00:00,60.5045,-6.84,60.8899016279,1.5045000000000002,0,1.5045000000000002,59.0,-6.84,59.3951647864,136.03,60.1245,-6.84,60.5123218878,1.5045000000000002,0,1.5045000000000002,58.62,-6.84,59.0177092066,136.03
2021-04-04 06:30:00,62.848,-3.92,62.9701318404,1.658,0,1.658,61.19,-3.92,61.3154344354,134.79,62.108,-10.55,62.997667925100004,1.658,0,1.658,60.45,-10.55,61.3637107744,134.79
2021-04-04 07:00:00,63.6815,-7.77,64.153771068,1.9915,0,1.9915,61.69,-7.77,62.177399431,133.44,63.0815,-11.78,64.1719879874,1.9915,0,1.9915,61.09,-11.78,62.2154040411,133.41
2021-04-04 07:30:00,66.9555,-9.52,67.6289093528,4.8155,0,4.8155,62.14,-9.52,62.8650141176,133.44,66.5255,-9.49,67.1989750684,4.8155,0,4.8155,61.71,-9.49,62.4354402563,133.41
2021-04-04 08:00:00,71.249,-9.34,71.8585805663,11.819,0,11.819,59.43,-9.34,60.1594589404,133.35,70.819,-9.32,71.4296378333,11.819,0,11.819,59.0,-9.32,59.731586284,133.33
2021-04-04 08:30:00,73.812,-9.04,74.3635189054,22.142,0,22.142,51.67,-9.04,52.4548424838,133.35,73.442,-9.02,73.9938359865,22.142,0,22.142,51.3,-9.02,52.0869503811,133.33
2021-04-04 09:00:00,77.5055,-9.09,78.0367261631,33.6255,0,33.6255,43.88,-9.09,44.8116335342,133.71,77.1855,-9.07,77.7165768048,33.6255,0,33.6255,43.56,-9.07,44.4942524378,133.68
2021-04-04 09:30:00,80.4635,-8.7,80.9324708152,45.3235,0,45.3235,35.14,-8.7,36.2009613132,133.71,80.2135,-8.67,80.6806946069,45.3235,0,45.3235,34.89,-8.67,35.9510917776,133.68
2021-04-04 10:00:00,82.827,-7.98,83.2105301569,55.857,0,55.857,26.97,-7.98,28.1258119883,133.71,82.617,-7.96,82.9995800532,55.857,0,55.857,26.76,-7.96,27.9187965357,133.68
2021-04-04 10:30:00,84.832,-6.93,85.1145881973,66.122,0,66.122,18.71,-6.93,19.952167802,133.32,84.692,-6.91,84.9734250457,66.122,0,66.122,18.57,-6.91,19.8139597254,133.29
2021-04-04 11:00:00,85.582,-6.2,85.8062860401,73.192,0,73.192,12.39,-6.2,13.8546779104,133.23,85.472,-6.19,85.6958510314,73.192,0,73.192,12.28,-6.19,13.7518907791,133.29
2021-04-04 11:30:00,85.6365,-5.25,85.7972763685,80.9265,0,80.9265,4.71,-5.25,7.0531269661,132.88,85.5965,-5.24,85.7567397483,80.9265,0,80.9265,4.67,-5.24,7.0190099017,132.86
2021-04-04 12:00:00,86.4465,-4.73,86.5758064487,84.6865,0,84.6865,1.76,-4.73,5.0468306887,133.03,86.4565,-4.73,86.5857915148,84.6865,0,84.6865,1.77,-4.73,5.0503267221,132.99
2021-04-04 12:30:00,87.3265,-4.37,87.4357735841,86.3865,0,86.3865,0.9400000000000001,-4.37,4.469955257,132.96,87.3165,-4.37,87.4257860831,86.3865,0,86.3865,0.93,-4.37,4.4678630239,132.91
2021-04-04 13:00:00,86.8035,-4.43,86.9164685905,87.6935,0,87.6935,-0.89,-4.43,4.518517456,133.06,86.8135,-4.44,86.9269657946,87.6935,0,87.6935,-0.88,-4.44,4.5263671968,133.04
2021-04-04 13:30:00,82.967,-5.0,83.1175257632,88.197,0,88.197,-5.23,-5.0,7.2355303883,133.65,82.987,-5.0,83.1374895519,88.197,0,88.197,-5.21,-5.0,7.2210871758,133.63
2021-04-04 14:00:00,78.5055,-5.8100000000000005,78.7201983626,87.7955,0,87.7955,-9.29,-5.8100000000000005,10.9571985471,134.12,78.5755,-5.8100000000000005,78.7900076168,87.7955,0,87.7955,-9.22,-5.8100000000000005,10.8979126442,134.11
2021-04-04 14:30:00,76.021,-6.48,76.2966764741,86.541,0,86.541,-10.52,-6.48,12.3555979216,134.54,76.101,-6.47,76.3755399392,86.541,0,86.541,-10.44,-6.47,12.2822839896,134.52
2021-04-04 15:00:00,74.765,-6.9,75.0827225465,83.805,0,83.805,-9.04,-6.9,11.3724051985,133.63,74.845,-6.89,75.1614670227,83.805,0,83.805,-8.96,-6.89,11.3028182326,133.62
2021-04-04 15:30:00,73.717,-7.28,74.0755998221,80.277,0,80.277,-6.5600000000000005,-7.28,9.7995918282,133.63,73.787,-7.26,74.14330023,80.277,0,80.277,-6.49,-7.26,9.73795153,133.7
2021-04-04 16:00:00,74.1405,-8.06,74.5773245715,74.8105,0,74.8105,-0.67,-8.06,8.0877994535,133.7,74.1805,-8.04,74.6149326894,74.8105,0,74.8105,-0.63,-8.04,8.0646450635,133.7
2021-04-04 16:30:00,76.1315,-8.62,76.6179462806,65.6715,0,65.6715,10.46,-8.62,13.5541875448,133.52,76.1015,-8.58,76.5836451356,65.6715,0,65.6715,10.43,-8.58,13.5056025412,133.51
2021-04-04 17:00:00,78.1705,-8.42,78.622665118,55.1305,0,55.1305,23.04,-8.42,24.5303485503,132.9,78.0805,-8.4,78.5310415075,55.1305,0,55.1305,22.95,-8.4,24.4389545603,132.9
2021-04-04 17:30:00,81.7,-7.84,82.0753044466,44.78,0,44.78,36.92,-7.84,37.7432378049,131.78,81.49,-7.8100000000000005,81.8633996362,44.78,0,44.78,36.71,-7.8100000000000005,37.5315893615,131.75
2021-04-04 18:00:00,83.1445,-7.23,83.4582577116,35.0145,0,35.0145,48.13,-7.23,48.6700092459,131.53,82.8645,-7.22,83.1784452863,35.0145,0,35.0145,47.85,-7.22,48.3916408071,131.5
2021-04-04 18:30:00,83.185,-7.62,83.5332785481,23.575,0,23.575,59.61,-7.62,60.0950621932,131.14,82.835,-7.59,83.1820012082,23.575,0,23.575,59.26,-7.59,59.7440850629,131.1
2021-04-04 19:00:00,81.492,-7.12,81.8024477873,13.512,0,13.512,67.98,-7.12,68.3518456225,130.82,81.052,-7.11,81.363252172,13.512,0,13.512,67.54,-7.11,67.9132071103,130.8
2021-04-04 19:30:00,80.2745,-6.5,80.5372295914,5.1045,0,5.1045,75.17,-6.5,75.4505062939,130.17,79.7945,-6.48,80.0571835019,5.1045,0,5.1045,74.69,-6.48,74.9705708929,130.15
2021-04-04 20:00:00,80.4845,-6.46,80.7433361972,5.1645,0,5.1645,75.32,-6.46,75.596521084,129.99,79.9845,-6.45,80.2441445854,5.1645,0,5.1645,74.82,-6.45,75.0975026216,129.95
2021-04-04 20:30:00,81.5375,-3.54,81.6143094454,2.0175,0,2.0175,79.52,-3.54,79.5987562717,130.9,80.9775,-4.32,81.0926501371,2.0175,0,2.0175,78.96,-4.32,79.078087989,130.87
2021-04-04 21:00:00,79.8305,-0.6000000000000001,79.8327547455,1.7005,0,1.7005,78.13,-0.6000000000000001,78.1323038186,133.79,79.3205,-0.63,79.3230018358,1.7005,0,1.7005,77.62,-0.63,77.6225566443,133.75
2021-04-04 21:30:00,76.915,-1.55,76.9306163046,1.365,0,1.365,75.55,-1.55,75.5658983934,135.26,76.415,-1.6,76.4317488024,1.365,0,1.365,75.05,-1.6,75.067053359,135.2
2021-04-04 22:00:00,72.8565,-1.1,72.8648035217,1.2365,0,1.2365,71.62,-1.1,71.628446863,134.52,72.3865,-0.87,72.391727996,1.2365,0,1.2365,71.15,-0.87,71.1553188455,134.49
2021-04-04 22:30:00,70.955,-0.26,70.9554763567,2.015,0,2.015,68.94,-0.26,68.9404902797,133.44,70.485,-0.30000000000000004,70.4856384308,2.015,0,2.015,68.47,-0.30000000000000004,68.470657219,133.41
2021-04-04 23:00:00,66.5575,-1.5,66.5744005324,2.0975,0,2.0975,64.46,-1.5,64.4774503218,133.96,66.1275,-1.52,66.144966976,2.0975,0,2.0975,64.03,-1.52,64.048039002,133.93
2021-04-04 23:30:00,63.6875,-2.66,63.7430251577,2.1075,0,2.1075,61.58,-2.66,61.637423697,133.83,63.2575,-2.69,63.3146697555,2.1075,0,2.1075,61.15,-2.69,61.2091382066,133.81
2021-04-05 00:00:00,60.971,-3.32,61.06132361,1.151,0,1.151,59.82,-3.32,59.9120588863,134.29,60.581,-3.33,60.6724522415,1.151,0,1.151,59.43,-3.33,59.523220679,134.26
2021-04-05 00:30:00,62.124,-2.9699999999999998,62.1949537824,2.084,0,2.084,60.04,-2.9699999999999998,60.1134136445,134.37,61.724,-3.0,61.7968621857,2.084,0,2.084,59.64,-3.0,59.7154050476,134.34
2021-04-05 01:00:00,61.845,-2.96,61.9157946327,2.145,0,2.145,59.7,-2.96,59.7733351922,134.53,61.445,-2.98,61.5172205565,2.145,0,2.145,59.3,-2.98,59.374829684,134.51
2021-04-05 01:30:00,66.804,-2.0,66.8339316216,1.744,0,1.744,65.06,-2.0,65.0907335955,134.46,66.374,-2.03,66.4050357729,1.744,0,1.744,64.63,-2.03,64.6618728464,134.43
2021-04-05 02:00:00,68.504,-1.63,68.5233895542,2.774,0,2.774,65.73,-1.63,65.7502076042,134.21,68.074,-1.6600000000000001,68.0942367312,2.774,0,2.774,65.3,-1.6600000000000001,65.3210961329,134.2
2021-04-05 02:30:00,68.6815,-1.51,68.6980970788,1.6015000000000001,0,1.6015000000000001,67.08,-1.51,67.0969932262,134.37,68.2315,-1.54,68.2488768571,1.6015000000000001,0,1.6015000000000001,66.63,-1.54,66.6477944121,134.35
2021-04-05 03:00:00,67.099,-1.8,67.1231390878,1.709,0,1.709,65.39,-1.8,65.414769739,134.79,66.649,-1.8399999999999999,66.674393893,1.709,0,1.709,64.94,-1.8399999999999999,64.9660619093,134.77
2021-04-05 03:30:00,65.5885,-2.3,65.6288148015,1.1185,0,1.1185,64.47,-2.3,64.5110137883,135.28,65.1585,-2.33,65.200145876,1.1185,0,1.1185,64.04,-2.33,64.0823727713,135.25
2021-04-05 04:00:00,63.3845,-3.19,63.4647220135,1.3945,0,1.3945,61.99,-3.19,62.0720242944,134.56,62.9545,-2.9699999999999998,63.0245188022,1.3945,0,1.3945,61.56,-2.9699999999999998,61.6316030945,134.53
2021-04-05 04:30:00,62.164,-3.65,62.271063874,1.354,0,1.354,60.81,-3.65,60.91944353,133.29,61.744,-3.68,61.8535684985,1.354,0,1.354,60.39,-3.68,60.5020206274,133.27
2021-04-05 05:00:00,60.9285,-3.9699999999999998,61.0577023172,1.4585,0,1.4585,59.47,-3.9699999999999998,59.6023640471,133.15,60.5185,-3.99,60.6498882295,1.4585,0,1.4585,59.06,-3.99,59.1946256006,133.12
2021-04-05 05:30:00,62.042,-3.37,62.1334584906,1.982,0,1.982,60.06,-3.37,60.1544719867,132.96,61.652,-3.41,61.7462323061,1.982,0,1.982,59.67,-3.41,59.7673573115,132.93
2021-04-05 06:00:00,62.493,-3.07,62.5683622049,1.5430000000000001,0,1.5430000000000001,60.95,-3.07,61.027267676,132.6,62.073,-3.11,62.1508602434,1.5430000000000001,0,1.5430000000000001,60.53,-3.11,60.609842435,132.58
2021-04-05 06:30:00,65.2115,-1.54,65.2296813747,1.5715,0,1.5715,63.64,-1.54,63.6586302083,132.51,64.7915,-1.5899999999999999,64.8110065672,1.5715,0,1.5715,63.22,-1.5899999999999999,63.239991303,132.5
2021-04-05 07:00:00,66.1785,-0.79,66.1832151096,1.4585,0,1.4585,64.72,-0.79,64.7248213594,132.18,65.7385,-0.8300000000000001,65.7437394909,1.4585,0,1.4585,64.28,-0.8300000000000001,64.2853583641,132.16
2021-04-05 07:30:00,69.043,0.05,69.0430181047,5.213,0,5.213,63.83,0.05,63.8300195833,131.84,68.603,-0.01,68.6030007288,5.213,0,5.213,63.39,-0.01,63.3900007888,131.8
2021-04-05 08:00:00,72.935,0.73,72.9386531614,9.415,0,9.415,63.52,0.73,63.5241946033,131.84,72.495,0.43,72.4962752491,9.415,0,9.415,63.08,0.43,63.0814655822,131.8
2021-04-05 08:30:00,75.6605,-1.79,75.6816712306,14.0005,0,14.0005,61.66,-1.79,61.6859765263,134.25,75.2405,-1.81,75.262267706,14.0005,0,14.0005,61.24,-1.81,61.2667422016,134.21
2021-04-05 09:00:00,79.732,-0.81,79.7361143021,20.012,0,20.012,59.72,-0.81,59.725492882,133.83,79.332,-0.85,79.3365535173,20.012,0,20.012,59.32,-0.85,59.3260895391,133.8
2021-04-05 09:30:00,80.0955,-0.23,80.0958302301,19.9155,0,19.9155,60.18,-0.23,60.1804395132,134.04,79.7155,-0.27,79.7159572498,19.9155,0,19.9155,59.8,-0.27,59.8006095287,134.0
2021-04-05 10:00:00,81.3085,-0.24,81.3088542057,26.9485,0,26.9485,54.36,-0.24,54.3605297987,134.13,80.8985,-0.28,80.8989845564,26.9485,0,26.9485,53.95,-0.28,53.9507265938,134.1
2021-04-05 10:30:00,84.378,-0.31,84.3785694593,38.188,0,38.188,46.19,-0.31,46.1910402567,133.66,84.078,-0.35000000000000003,84.0787284871,38.188,0,38.188,45.89,-0.35000000000000003,45.891334694,133.62
2021-04-05 11:00:00,84.4645,0.68,84.4672372003,33.4145,0,33.4145,51.05,0.68,51.0545286924,132.94,84.1545,0.65,84.1570102264,33.4145,0,33.4145,50.74,0.65,50.744163211200004,132.9
2021-04-05 11:30:00,87.7195,0.9,87.7241168679,35.1195,0,35.1195,52.6,0.9,52.6076990563,132.94,87.3795,0.86,87.3837320115,35.1195,0,35.1195,52.26,0.86,52.2670756787,132.9
2021-04-05 12:00:00,80.001,-0.08,80.0010399995,30.781,0,30.781,49.22,-0.08,49.2200650142,133.53,79.631,-0.13,79.6311061144,30.781,0,30.781,48.85,-0.13,48.8501729782,133.5
2021-04-05 12:30:00,78.3615,-0.88,78.3664410462,37.8115,0,37.8115,40.55,-0.88,40.5595475813,133.64,78.0415,-0.93,78.0470410858,37.8115,0,37.8115,40.23,-0.93,40.240748005,133.62
2021-04-05 13:00:00,84.2135,-0.9,84.2183090679,45.8135,0,45.8135,38.4,-0.9,38.410545427,134.05,83.9335,-0.93,83.9386521351,45.8135,0,45.8135,38.12,-0.93,38.1313427511,134.03
2021-04-05 13:30:00,81.2075,-0.72,81.2106917607,46.2675,0,46.2675,34.94,-0.72,34.9474176442,134.3,80.9675,-0.75,80.9709735414,46.2675,0,46.2675,34.7,-0.75,34.7081042409,134.27
2021-04-05 14:00:00,76.635,-2.22,76.6671482775,40.845,0,40.845,35.79,-2.22,35.8587855344,134.99,76.365,-2.26,76.3984347026,40.845,0,40.845,35.52,-2.26,35.591824904,134.96
2021-04-05 14:30:00,76.394,-1.96,76.4191391995,47.514,0,47.514,28.88,-1.96,28.9464332863,135.12,76.154,-1.72,76.1734213227,47.514,0,47.514,28.64,-1.72,28.6916015586,135.09
2021-04-05 15:00:00,75.979,2.22,76.0114257267,57.449,0,57.449,18.53,2.22,18.6625105492,133.48,75.789,2.17,75.8200594896,57.449,0,57.449,18.34,2.17,18.4679316655,133.47
2021-04-05 15:30:00,78.937,2.64,78.98113426,67.237,0,67.237,11.7,2.64,11.9941485734,133.48,78.857,2.5700000000000003,78.8988678563,67.237,0,67.237,11.62,2.5700000000000003,11.9008108967,133.47
2021-04-05 16:00:00,78.5355,2.11,78.5638393935,66.2655,0,66.2655,12.27,2.11,12.4501004012,133.48,78.4655,2.04,78.4920141814,66.2655,0,66.2655,12.2,2.04,12.3693815529,133.47
2021-04-05 16:30:00,81.735,2.0,81.7594656599,63.895,0,63.895,17.84,2.0,17.9517575741,133.39,81.645,1.94,81.6680453115,63.895,0,63.895,17.75,1.94,17.8557021705,133.38
2021-04-05 17:00:00,85.457,2.2,85.4853136451,56.957,0,56.957,28.5,2.2,28.5847861633,132.7,85.307,2.15,85.3340890207,56.957,0,56.957,28.35,2.15,28.4314086883,132.69
2021-04-05 17:30:00,90.628,2.69,90.6679131998,50.248,0,50.248,40.38,2.69,40.4695008618,131.85,90.388,2.62,90.4259638821,50.248,0,50.248,40.14,2.62,40.2254148518,131.84
2021-04-05 18:00:00,92.0645,2.64,92.1023439455,37.6045,0,37.6045,54.46,2.64,54.5239507006,132.32,91.7445,2.35,91.7745922369,37.6045,0,37.6045,54.14,2.35,54.1909780314,132.3
2021-04-05 18:30:00,90.549,0.58,90.5508575387,24.969,0,24.969,65.58,0.58,65.5825647562,133.01,90.149,0.54,90.1506173079,24.969,0,24.969,65.18,0.54,65.1822368441,132.99
2021-04-05 19:00:00,83.909,1.28,83.9187623896,13.249,0,13.249,70.66,1.28,70.6715925956,132.29,83.469,1.23,83.4780621541,13.249,0,13.249,70.22,1.23,70.2307717457,132.28
2021-04-05 19:30:00,82.257,1.4100000000000001,82.2690837982,7.007,0,7.007,75.25,1.4100000000000001,75.2632088075,131.87,81.777,1.38,81.7886430319,7.007,0,7.007,74.77,1.38,74.7827339698,131.86
2021-04-05 20:00:00,81.985,1.6600000000000001,82.0018037911,5.595,0,5.595,76.39,1.6600000000000001,76.4080342634,131.67,81.485,1.62,81.5011019864,5.595,0,5.595,75.89,1.62,75.9072888463,131.64
2021-04-05 20:30:00,83.342,2.32,83.3742847885,5.352,0,5.352,77.99,2.32,78.0244993576,131.49,82.852,2.27,82.8830911827,5.352,0,5.352,77.5,2.27,77.5332373889,131.45
2021-04-05 21:00:00,86.2505,1.19,86.2587088371,4.8004999999999995,0,4.8004999999999995,81.45,1.19,81.4586925994,132.35,85.7205,1.15,85.728213677,4.8004999999999995,0,4.8004999999999995,80.92,1.15,80.9281712385,132.31
2021-04-05 21:30:00,83.426,-0.26,83.4264051485,4.736,0,4.736,78.69,-0.26,78.6904295324,132.66,82.906,-0.30000000000000004,82.9065427816,4.736,0,4.736,78.17,-0.30000000000000004,78.1705756663,132.63
2021-04-05 22:00:00,77.757,-1.78,77.77737106,2.207,0,2.207,75.55,-1.78,75.5709659856,132.1,77.247,-1.8,77.2679688422,2.207,0,2.207,75.04,-1.8,75.0615853816,132.07
2021-04-05 22:30:00,75.3995,-3.9699999999999998,75.5039436073,6.4595,0,6.4595,68.94,-3.9699999999999998,69.0542142088,132.84,74.9295,-3.98,75.0351275754,6.4595,0,6.4595,68.47,-3.98,68.585576472,132.82
2021-04-05 23:00:00,68.883,-4.92,69.0584831067,1.7429999999999999,0,1.7429999999999999,67.14,-4.92,67.320026738,133.23,68.423,-4.92,68.5996598315,1.7429999999999999,0,1.7429999999999999,66.68,-4.92,66.8612653186,133.22
2021-04-05 23:30:00,64.7975,-6.34,65.1069244109,1.5474999999999999,0,1.5474999999999999,63.25,-6.34,63.5669576116,133.85,64.3675,-6.35,64.679962556,1.5474999999999999,0,1.5474999999999999,62.82,-6.35,63.1401211592,133.84
2021-04-06 00:00:00,61.688,-7.03,62.0872792446,2.108,0,2.108,59.58,-7.03,59.9933104604,134.18,61.278,-7.02,61.6787944435,2.108,0,2.108,59.17,-7.02,59.5849754552,134.16
2021-04-06 00:30:00,63.2965,-6.92,63.6736469212,1.6665,0,1.6665,61.63,-6.92,62.0172822687,134.4,62.8865,-6.91,63.2649980815,1.6665,0,1.6665,61.22,-6.91,61.608737205,134.38
2021-04-06 01:00:00,62.5745,-6.79,62.9418155938,1.6945000000000001,0,1.6945000000000001,60.88,-6.79,61.2574770946,134.49,62.1645,-6.78,62.5331388965,1.6945000000000001,0,1.6945000000000001,60.47,-6.78,60.8489054955,134.47
2021-04-06 01:30:00,68.0885,-5.55,68.3143201112,1.8485,0,1.8485,66.24,-5.55,66.4721001624,133.72,67.6685,-5.55,67.8957170391,1.8485,0,1.8485,65.82,-5.55,66.0535759819,133.7
2021-04-06 02:00:00,70.78,-4.77,70.9405476438,2.52,0,2.52,68.26,-4.77,68.4264605252,133.1,70.32,-4.77,70.48159547,2.52,0,2.52,67.8,-4.77,67.967587128,133.07
2021-04-06 02:30:00,71.443,-4.7,71.5974318604,1.083,0,1.083,70.36,-4.7,70.5168036712,132.96,70.963,-4.71,71.1191357442,1.083,0,1.083,69.88,-4.71,70.0385500992,132.94
2021-04-06 03:00:00,70.698,-4.87,70.8655353751,2.138,0,2.138,68.56,-4.87,68.732746926,133.23,70.228,-4.88,70.3973464273,2.138,0,2.138,68.09,-4.88,68.2646504422,133.22
2021-04-06 03:30:00,69.3155,-5.43,69.5278608922,1.0255,0,1.0255,68.29,-5.43,68.505539922,133.54,68.8455,-5.44,69.0600931816,1.0255,0,1.0255,67.82,-5.44,68.0378277137,133.52
2021-04-06 04:00:00,68.489,-5.71,68.7266121746,1.5390000000000001,0,1.5390000000000001,66.95,-5.71,67.1930547006,133.83,68.039,-5.71,68.2781782197,1.5390000000000001,0,1.5390000000000001,66.5,-5.71,66.744693422,133.81
2021-04-06 04:30:00,67.312,-5.75,67.5571450255,1.222,0,1.222,66.09,-5.75,66.3396608372,134.02,66.852,-5.75,67.0988256529,1.222,0,1.222,65.63,-5.75,65.881404053,133.99
2021-04-06 05:00:00,66.4695,-5.69,66.7125964886,1.5394999999999999,0,1.5394999999999999,64.93,-5.69,65.1788385905,134.33,66.0195,-5.69,66.2642473756,1.5394999999999999,0,1.5394999999999999,64.48,-5.69,64.7305685129,134.3
2021-04-06 05:30:00,67.4565,-4.91,67.6349576199,1.7665000000000002,0,1.7665000000000002,65.69,-4.91,65.8732434301,133.86,67.0065,-4.91,67.1861529056,1.7665000000000002,0,1.7665000000000002,65.24,-4.91,65.4245038193,133.84
2021-04-06 06:00:00,70.2405,-3.2800000000000002,70.3170408951,2.0205,0,2.0205,68.22,-3.2800000000000002,68.2988052604,133.44,69.8005,-3.29,69.8779929609,2.0205,0,2.0205,67.78,-3.29,67.8598003239,133.43
2021-04-06 06:30:00,76.836,0.72,76.8393733447,2.436,0,2.436,74.4,0.72,74.4034837894,133.15,76.376,0.7000000000000001,76.3792077466,2.436,0,2.436,73.94,0.7000000000000001,73.9433134232,133.12
2021-04-06 07:00:00,81.6015,3.74,81.6871617958,3.0915,0,3.0915,78.51,3.74,78.5990311645,132.33,81.0915,3.7,81.1758669325,3.0915,0,3.0915,78.0,3.7,78.0877070991,132.3
2021-04-06 07:30:00,88.3765,5.86,88.5705670765,7.7065,0,7.7065,80.67,5.86,80.8825599249,131.33,87.8265,5.8,88.0178055978,7.7065,0,7.7065,80.12,5.8,80.3296607736,131.31
2021-04-06 08:00:00,93.996,6.97,94.2540657797,16.176,0,16.176,77.82,6.97,78.1315128485,130.7,93.466,6.9,93.7203454752,16.176,0,16.176,77.29,6.9,77.5973846209,130.66
2021-04-06 08:30:00,97.448,7.89,97.7668901213,26.958,0,26.958,70.49,7.89,70.930192443,130.82,96.938,7.8100000000000005,97.2521050878,26.958,0,26.958,69.98,7.8100000000000005,70.4144622929,130.8
2021-04-06 09:00:00,95.505,8.06,95.8445023202,37.735,0,37.735,57.77,8.06,58.3295508297,131.37,95.085,7.98,95.4192728174,37.735,0,37.735,57.35,7.98,57.9025293057,131.36
2021-04-06 09:30:00,95.4535,8.05,95.7923439647,48.2535,0,48.2535,47.2,8.05,47.8815465498,131.53,95.1235,7.96,95.4559681332,48.2535,0,48.2535,46.87,7.96,47.5411243031,131.51
2021-04-06 10:00:00,100.978,7.45,101.2524517432,55.238,0,55.238,45.74,7.45,46.3427459264,131.75,100.658,7.37,100.9274485162,55.238,0,55.238,45.42,7.37,46.0140554613,131.73
2021-04-06 10:30:00,100.1525,7.34,100.4211076231,64.4225,0,64.4225,35.73,7.34,36.4761360344,132.08,99.8725,7.27,100.1367522753,64.4225,0,64.4225,35.45,7.27,36.1877797053,132.07
2021-04-06 11:00:00,98.327,7.17,98.5880714336,67.327,0,67.327,31.0,7.17,31.8183736228,132.5,98.117,7.09,98.3728305428,67.327,0,67.327,30.79,7.09,31.5957623741,132.49
2021-04-06 11:30:00,97.47,7.26,97.7400046041,65.76,0,65.76,31.71,7.26,32.5304734057,132.5,97.25,7.18,97.5146906881,65.76,0,65.76,31.49,7.18,32.2981810633,132.49
2021-04-06 12:00:00,97.7865,6.71,98.0164459785,61.9965,0,61.9965,35.79,6.71,36.4135716457,132.71,97.5965,6.63,97.8214378971,61.9965,0,61.9965,35.6,6.63,36.2121098529,132.7
2021-04-06 12:30:00,99.6405,7.57,99.9276445247,56.0705,0,56.0705,43.57,7.57,44.2227294499,132.05,99.3905,7.49,99.6723210839,56.0705,0,56.0705,43.32,7.49,43.9627399055,132.04
2021-04-06 13:00:00,98.679,7.15,98.9376952481,55.079,0,55.079,43.6,7.15,44.1823777088,131.95,98.379,7.08,98.6334326737,55.079,0,55.079,43.3,7.08,43.8750088319,131.93
2021-04-06 13:30:00,101.676,6.76,101.9004738752,50.456,0,50.456,51.22,6.76,51.6641655309,132.16,101.366,6.68,101.5858669107,50.456,0,50.456,50.91,6.68,51.3463776717,132.15
2021-04-06 14:00:00,99.895,6.95,100.1364744986,64.115,0,64.115,35.78,6.95,36.4487434626,132.34,99.625,6.86,99.8609043871,64.115,0,64.115,35.51,6.86,36.1665549921,132.33
2021-04-06 14:30:00,96.1185,6.01,96.3062102995,48.6085,0,48.6085,47.51,6.01,47.888622866,132.34,95.8285,5.95,96.013040324,48.6085,0,48.6085,47.22,5.95,47.593391348,132.33
2021-04-06 15:00:00,98.408,6.9,98.6496044797,46.358,0,46.358,52.05,6.9,52.5053568696,131.68,98.108,6.82,98.3447612433,46.358,0,46.358,51.75,6.82,52.1974606662,131.67
2021-04-06 15:30:00,97.4055,5.8,97.5780273947,47.8855,0,47.8855,49.52,5.8,49.8585037882,132.12,97.0855,5.72,97.2538570456,47.8855,0,47.8855,49.2,5.72,49.5313880282,132.11
2021-04-06 16:00:00,93.7035,5.28,93.8521406908,40.3135,0,40.3135,53.39,5.28,53.650447342,132.27,93.3435,5.2,93.4882291642,40.3135,0,40.3135,53.03,5.2,53.284340101,132.26
2021-04-06 16:30:00,94.4115,5.74,94.5858283901,40.3915,0,40.3915,54.02,5.74,54.3241014652,131.91,94.0515,5.67,94.2222561407,40.3915,0,40.3915,53.66,5.67,53.9587295996,131.91
2021-04-06 17:00:00,96.1495,4.94,96.276320818,39.6895,0,39.6895,56.46,4.94,56.6757020248,131.67,95.7795,4.86,95.9027226947,39.6895,0,39.6895,56.09,4.86,56.3001571934,131.67
2021-04-06 17:30:00,105.2605,5.91,105.4262821134,35.5805,0,35.5805,69.68,5.91,69.9301830399,131.48,104.8505,5.84,105.0130132424,35.5805,0,35.5805,69.27,5.84,69.5157428213,131.47
2021-04-06 18:00:00,105.969,6.5600000000000005,106.1718539021,32.779,0,32.779,73.19,6.5600000000000005,73.4833974446,131.0,105.449,6.49,105.6485291,32.779,0,32.779,72.67,6.49,72.9592283402,130.99
2021-04-06 18:30:00,100.8905,6.4,101.093288552,27.7605,0,27.7605,73.13,6.4,73.4095150508,131.0,100.4405,6.31,100.638512212,27.7605,0,27.7605,72.68,6.31,72.9533995095,130.99
2021-04-06 19:00:00,98.4305,6.32,98.6331877729,17.9605,0,17.9605,80.47,6.32,80.7178003912,131.0,97.9305,6.25,98.1297372372,17.9605,0,17.9605,79.97,6.25,80.2138603983,130.99
2021-04-06 19:30:00,97.594,11.59,98.2797890515,12.384,0,12.384,85.21,11.59,85.9946056448,134.02,97.044,11.0,97.6654388,12.384,0,12.384,84.66,11.0,85.3716322908,134.0
2021-04-06 20:00:00,96.099,11.88,96.8305334128,10.939,0,10.939,85.16,11.88,85.9846497929,134.49,95.569,11.75,96.2886091965,10.939,0,10.939,84.63,11.75,85.4417895412,134.46
2021-04-06 20:30:00,96.968,11.88,97.693026486,9.538,0,9.538,87.43,11.88,88.2334364059,134.41,96.418,11.75,97.1313194804,9.538,0,9.538,86.88,11.75,87.6709581332,134.46
2021-04-06 21:00:00,97.85,10.82,98.446406232,9.86,0,9.86,87.99,10.82,88.6527636343,134.67,97.26,10.69,97.8457137538,9.86,0,9.86,87.4,10.69,88.051326509,134.63
2021-04-06 21:30:00,89.298,9.96,89.8517356761,7.308,0,7.308,81.99,9.96,82.5927460495,134.92,88.758,9.84,89.3017814156,7.308,0,7.308,81.45,9.84,82.0422336361,134.9
2021-04-06 22:00:00,84.367,6.64,84.6278930909,6.557,0,6.557,77.81,6.64,78.092801845,133.48,83.887,6.77,84.1597390027,6.557,0,6.557,77.33,6.77,77.6257805114,133.45
2021-04-06 22:30:00,82.9225,4.99,83.072505116,5.4825,0,5.4825,77.44,4.99,77.6006037348,133.4,82.4025,4.9,82.5480587673,5.4825,0,5.4825,76.92,4.9,77.0759132285,133.37
2021-04-06 23:00:00,76.386,3.31,76.4576817331,1.556,0,1.556,74.83,3.31,74.9031708274,134.11,75.866,3.22,75.934302894,1.556,0,1.556,74.31,3.22,74.3797317823,134.09
2021-04-06 23:30:00,71.975,2.94,72.0350208232,2.455,0,2.455,69.52,2.94,69.5821385127,134.52,71.505,2.87,71.5625734934,2.455,0,2.455,69.05,2.87,69.1096187227,134.5
2021-04-07 00:00:00,68.437,1.79,68.4604051186,2.227,0,2.227,66.21,1.79,66.2341920763,135.07,67.987,1.72,68.0087536204,2.227,0,2.227,65.76,1.72,65.7824900714,135.06
2021-04-07 00:30:00,68.686,1.08,68.6944902885,1.506,0,1.506,67.18,1.08,67.1886805943,134.95,68.246,1.03,68.2537721741,1.506,0,1.506,66.74,1.03,66.747947534,134.93
2021-04-07 01:00:00,68.2605,0.93,68.2668349951,1.6405,0,1.6405,66.62,0.93,66.6264909777,134.64,67.8205,0.87,67.8260799416,1.6405,0,1.6405,66.18,0.87,66.185718248,134.62
2021-04-07 01:30:00,73.9535,2.33,73.9901957171,3.4635,0,3.4635,70.49,2.33,70.5284977864,133.67,73.4935,2.26,73.5282404403,3.4635,0,3.4635,70.03,2.26,70.0664577384,133.63
2021-04-07 02:00:00,75.074,2.29,75.1089180857,2.224,0,2.224,72.85,2.29,72.8859835634,133.1,74.594,2.22,74.6270275168,2.224,0,2.224,72.37,2.22,72.4040420142,133.07
2021-04-07 02:30:00,76.157,2.2800000000000002,76.1911218516,1.557,0,1.557,74.6,2.2800000000000002,74.6348336904,133.02,75.637,2.21,75.6692795591,1.557,0,1.557,74.08,2.21,74.1129577065,133.07
2021-04-07 03:00:00,75.197,1.94,75.2220207718,1.957,0,1.957,73.24,1.94,73.2656891048,133.28,74.707,1.87,74.7304004338,1.957,0,1.957,72.75,1.87,72.7740297084,133.26
2021-04-07 03:30:00,74.014,1.81,74.0361283158,1.6640000000000001,0,1.6640000000000001,72.35,1.81,72.3726370944,133.64,73.514,1.73,73.5343531691,1.6640000000000001,0,1.6640000000000001,71.85,1.73,71.8708244004,133.62
2021-04-07 04:00:00,72.558,1.29,72.5694664718,2.098,0,2.098,70.46,1.29,70.4718078383,134.05,72.068,1.22,72.0783256187,2.098,0,2.098,69.97,1.22,69.9806351786,134.03
2021-04-07 04:30:00,72.8535,1.28,72.8647436162,2.4435000000000002,0,2.4435000000000002,70.41,1.28,70.4216337499,134.25,72.3935,1.22,72.4037791987,2.4435000000000002,0,2.4435000000000002,69.95,1.22,69.9606382189,134.22
2021-04-07 05:00:00,71.7465,1.07,71.7544783428,1.6565,0,1.6565,70.09,1.07,70.0981668805,134.46,71.2765,1.01,71.2836555758,1.6565,0,1.6565,69.62,1.01,69.6273258139,134.44
2021-04-07 05:30:00,75.3935,2.11,75.4230199757,2.6935000000000002,0,2.6935000000000002,72.7,2.11,72.7306132244,134.64,74.9135,2.04,74.9412708876,2.6935000000000002,0,2.6935000000000002,72.22,2.04,72.2488062185,134.6
2021-04-07 06:00:00,78.367,3.67,78.4528877034,3.057,0,3.057,75.31,3.67,75.3993700239,134.84,77.857,3.61,77.9406476044,3.057,0,3.057,74.8,3.61,74.8870623005,134.81
2021-04-07 06:30:00,87.342,6.22,87.5631964012,8.672,0,8.672,78.67,6.22,78.915507348,133.23,86.832,6.14,87.048812881,8.672,0,8.672,78.16,6.14,78.4007984653,133.21
2021-04-07 07:00:00,92.9775,8.26,93.3436827335,10.7875,0,10.7875,82.19,8.26,82.6040174568,132.73,92.4575,8.16,92.8168891218,10.7875,0,10.7875,81.67,8.16,82.0766379672,132.71
2021-04-07 07:30:00,98.3185,10.64,98.8925530172,11.9085,0,11.9085,86.41,10.64,87.0626079325,132.25,97.7485,10.54,98.3151099895,11.9085,0,11.9085,85.84,10.54,86.4846645366,132.22
2021-04-07 08:00:00,102.2875,13.99,103.2397828177,14.1675,0,14.1675,88.12,13.99,89.2236207515,131.3,101.7375,13.87,102.678604423,14.1675,0,14.1675,87.57,13.87,88.6616140164,131.28
2021-04-07 08:30:00,103.396,15.94,104.617476628,15.536,0,15.536,87.86,15.94,89.2942506548,131.41,102.816,15.78,104.0198935589,15.536,0,15.536,87.28,15.78,88.6950212808,131.36
2021-04-07 09:00:00,104.1205,16.36,105.3979512147,17.4005,0,17.4005,86.72,16.36,88.2496912176,131.31,103.5405,16.2,104.8001676537,17.4005,0,17.4005,86.14,16.2,87.650097547,131.28
2021-04-07 09:30:00,98.0625,17.32,99.5803007941,21.3925,0,21.3925,76.67,17.32,78.601980255,131.51,97.5525,17.16,99.0502693396,21.3925,0,21.3925,76.16,17.16,78.069271804,131.48
2021-04-07 10:00:00,101.2545,16.29,102.5565106185,24.6445,0,24.6445,76.61,16.29,78.3227693586,131.65,100.7845,16.13,102.0670972461,24.6445,0,24.6445,76.14,16.13,77.8297918538,131.6
2021-04-07 10:30:00,98.6,14.41,99.647418933,23.92,0,23.92,74.68,14.41,76.0575472915,132.16,98.11,14.27,99.142347158,23.92,0,23.92,74.19,14.27,75.5499106551,132.14
2021-04-07 11:00:00,101.848,15.94,103.0878203475,24.878,0,24.878,76.97,15.94,78.603209222,131.78,101.308,15.78,102.5296018914,24.878,0,24.878,76.43,15.78,78.0419970272,131.78
2021-04-07 11:30:00,99.4625,14.89,100.5708755369,36.1025,0,36.1025,63.36,14.89,65.0861098853,132.49,99.0125,14.74,100.1036600542,36.1025,0,36.1025,62.91,14.74,64.6137423463,132.47
2021-04-07 12:00:00,101.906,14.26,102.8988845226,45.946,0,45.946,55.96,14.26,57.7483263827,132.9,101.546,14.12,102.5229950596,45.946,0,45.946,55.6,14.12,57.3649230802,132.88
2021-04-07 12:30:00,95.649,14.43,96.7313604836,43.659,0,43.659,51.99,14.43,53.9553982471,132.9,95.299,14.3,96.3659141035,43.659,0,43.659,51.64,14.3,53.5833892172,132.88
2021-04-07 13:00:00,96.436,14.07,97.4570007542,45.566,0,45.566,50.87,14.07,52.7799374763,132.9,96.126,13.92,97.1286480705,45.566,0,45.566,50.56,13.92,52.441205173,132.88
2021-04-07 13:30:00,94.3405,12.65,95.1848330368,42.6205,0,42.6205,51.72,12.65,53.2445386871,133.42,94.0405,12.52,94.8702589869,42.6205,0,42.6205,51.42,12.52,52.9222713042,133.41
2021-04-07 14:00:00,91.304,12.25,92.1221087253,38.334,0,38.334,52.97,12.25,54.3680365656,133.5,90.974,12.11,91.7764717997,38.334,0,38.334,52.64,12.11,54.0150136536,133.48
2021-04-07 14:30:00,94.4705,11.49,95.1666720562,35.5405,0,35.5405,58.93,11.49,60.0396952024,133.59,94.1205,11.37,94.804775303,35.5405,0,35.5405,58.58,11.37,59.6732209622,133.56
2021-04-07 15:00:00,95.628,11.6,96.3289903612,32.678,0,32.678,62.95,11.6,64.0098625213,133.59,95.238,11.48,95.9274050728,32.678,0,32.678,62.56,11.48,63.6045910293,133.56
2021-04-07 15:30:00,96.2825,11.71,96.9919785665,28.1425,0,28.1425,68.14,11.71,69.1388725682,133.46,95.8225,11.58,96.5196762647,28.1425,0,28.1425,67.68,11.58,68.6635186981,133.44
2021-04-07 16:00:00,95.652,12.28,96.4370442517,27.242,0,27.242,68.41,12.28,69.503427973,133.46,95.262,12.15,96.0336979607,27.242,0,27.242,68.02,12.15,69.0966200331,133.44
2021-04-07 16:30:00,95.442,12.6,96.2701166718,21.072,0,21.072,74.37,12.6,75.4298143972,132.88,94.972,12.48,95.7884710391,21.072,0,21.072,73.9,12.48,74.9463835018,132.85
2021-04-07 17:00:00,99.294,12.83,100.1194653202,27.754,0,27.754,71.54,12.83,72.6813628106,132.77,98.834,12.7,99.6466234049,27.754,0,27.754,71.08,12.7,72.2056535183,132.74
2021-04-07 17:30:00,104.074,13.67,104.9679302263,26.084,0,26.084,77.99,13.67,79.1789681671,132.16,103.614,13.53,104.4936452422,26.084,0,26.084,77.53,13.53,78.7017267917,132.12
2021-04-07 18:00:00,107.7035,15.02,108.7457783652,24.2835,0,24.2835,83.42,15.02,84.7614110312,131.65,107.1935,14.88,108.2213511385,24.2835,0,24.2835,82.91,14.88,84.2346870357,131.61
2021-04-07 18:30:00,107.5045,14.85,108.5252966835,20.4745,0,20.4745,87.03,14.85,88.2878440104,131.55,106.9545,14.7,107.9599697585,20.4745,0,20.4745,86.48,14.7,87.720467395,131.51
2021-04-07 19:00:00,104.335,14.13,105.2874594859,14.275,0,14.275,90.06,14.13,91.1617271666,131.32,103.785,13.98,104.7223310713,14.275,0,14.275,89.51,13.98,90.5951461172,131.27
2021-04-07 19:30:00,101.4305,13.26,102.2935673943,11.7605,0,11.7605,89.67,13.26,90.6451129405,131.48,100.8605,13.12,101.7102495339,11.7605,0,11.7605,89.1,13.12,90.0607816977,131.45
2021-04-07 20:00:00,98.7255,12.2,99.4764512347,9.8655,0,9.8655,88.86,12.2,89.6935872847,131.73,98.1555,12.07,98.8948283797,9.8655,0,9.8655,88.29,12.07,89.1112170268,131.72
2021-04-07 20:30:00,98.1945,11.67,98.8855334731,9.4745,0,9.4745,88.72,11.67,89.4842293368,131.63,97.6245,11.54,98.3041942149,9.4745,0,9.4745,88.15,11.54,88.9021602662,131.61
2021-04-07 21:00:00,94.579,10.45,95.1545571216,9.769,0,9.769,84.81,10.45,85.4513814985,132.13,94.019,10.32,94.5836918343,9.769,0,9.769,84.25,10.32,84.8797084114,132.1
2021-04-07 21:30:00,95.1415,8.28,95.5011173874,8.8015,0,8.8015,86.34,8.28,86.7361170447,132.64,94.6015,8.16,94.9527745895,8.8015,0,8.8015,85.8,8.16,86.1871544953,132.63
2021-04-07 22:00:00,87.814,6.46,88.0512929831,1.8639999999999999,0,1.8639999999999999,85.95,6.46,86.1924248412,132.92,87.244,6.36,87.4755116361,1.8639999999999999,0,1.8639999999999999,85.38,6.36,85.616552138,132.88
2021-04-07 22:30:00,84.6515,4.0,84.745952424,5.7915,0,5.7915,78.86,4.0,78.9613804337,133.76,84.0915,3.9,84.1818886237,5.7915,0,5.7915,78.3,3.9,78.3970662716,133.73
2021-04-07 23:00:00,77.0645,1.9100000000000001,77.0881655006,2.0645,0,2.0645,75.0,1.9100000000000001,75.0243167246,134.71,76.5645,1.8399999999999999,76.5866062719,2.0645,0,2.0645,74.5,1.8399999999999999,74.5227186836,134.67
2021-04-07 23:30:00,73.261,1.37,73.2738085608,1.5110000000000001,0,1.5110000000000001,71.75,1.37,71.7630782506,134.93,72.761,1.3,72.7726124376,1.5110000000000001,0,1.5110000000000001,71.25,1.3,71.2618586623,134.89
2021-04-08 00:00:00,70.5645,0.63,70.5673122646,1.4945,0,1.4945,69.07,0.63,69.0728731124,134.46,70.1045,0.81,70.1091792867,1.4945,0,1.4945,68.61,0.81,68.6147812064,134.44
2021-04-08 00:30:00,70.7765,-0.01,70.7765007064,1.5265,0,1.5265,69.25,-0.01,69.250000722,132.94,70.2965,-0.05,70.2965177818,1.5265,0,1.5265,68.77,-0.05,68.7700181765,132.92
2021-04-08 01:00:00,71.0305,-0.04,71.0305112628,1.5205000000000002,0,1.5205000000000002,69.51,-0.04,69.5100115091,132.94,70.5705,-0.08,70.5705453447,1.5205000000000002,0,1.5205000000000002,69.05,-0.08,69.0500463432,132.92
2021-04-08 01:30:00,76.3365,1.22,76.3462483181,1.5365,0,1.5365,74.8,1.22,74.8099485363,132.22,75.8365,1.17,75.8455248004,1.5365,0,1.5365,74.3,1.17,74.3092114075,132.19
2021-04-08 02:00:00,78.214,1.8599999999999999,78.2361131192,1.794,0,1.794,76.42,1.8599999999999999,76.4426320845,131.73,77.694,1.8,77.7148482338,1.794,0,1.794,75.9,1.8,75.9213408733,131.68
2021-04-08 02:30:00,79.1975,2.05,79.2240273292,1.7974999999999999,0,1.7974999999999999,77.4,2.05,77.4271431734,131.49,78.6475,1.99,78.6726722328,1.7974999999999999,0,1.7974999999999999,76.85,1.99,76.8757608092,131.46
2021-04-08 03:00:00,77.446,1.26,77.4562490442,1.816,0,1.816,75.63,1.26,75.6404951068,131.64,76.926,1.19,76.9352037496,1.816,0,1.816,75.11,1.19,75.1194262491,131.6
2021-04-08 03:30:00,76.566,0.8,76.5701792867,1.5859999999999999,0,1.5859999999999999,74.98,0.8,74.9842676833,131.64,76.056,0.75,76.0596978432,1.5859999999999999,0,1.5859999999999999,74.47,0.75,74.4737765928,131.67
2021-04-08 04:00:00,75.666,0.49,75.6675865612,1.576,0,1.576,74.09,0.49,74.0916203089,131.78,75.166,0.43,75.1672299343,1.576,0,1.576,73.59,0.43,73.5912562741,131.67
2021-04-08 04:30:00,75.589,0.36,75.5898572627,1.619,0,1.619,73.97,0.36,73.9708760256,131.42,75.079,0.31,75.0796399898,1.619,0,1.619,73.46,0.31,73.4606540946,131.4
2021-04-08 05:00:00,74.7155,-0.16,74.7156713163,1.7555,0,1.7555,72.96,-0.16,72.9601754384,131.66,74.2055,-0.21,74.2057971472,1.7555,0,1.7555,72.45,-0.21,72.4503043472,131.62
2021-04-08 05:30:00,75.78,-0.17,75.7801906833,2.23,0,2.23,73.55,-0.17,73.5501964647,131.03,75.27,-0.22,75.2703215085,2.23,0,2.23,73.04,-0.22,73.0403313245,130.99
2021-04-08 06:00:00,77.7015,1.29,77.7122075497,1.7315,0,1.7315,75.97,1.29,75.9809515602,130.93,77.2015,1.24,77.2114577135,1.7315,0,1.7315,75.47,1.24,75.4801861418,130.91
2021-04-08 06:30:00,83.3905,1.73,83.4084431593,2.2105,0,2.2105,81.18,1.73,81.1984316351,132.51,82.8505,1.46,82.8633631362,2.2105,0,2.2105,80.64,1.46,80.6532156829,132.49
