Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-08 07:00:00,87.897,2.93,87.9458214414,2.297,0,2.297,85.6,2.93,85.6501307646,132.36,87.337,2.88,87.3844721275,2.297,0,2.297,85.04,2.88,85.0887536635,132.33
2021-04-08 07:30:00,95.0435,5.07,95.1786309644,8.0735,0,8.0735,86.97,5.07,87.1176549271,132.36,94.4735,5.02,94.6067788388,8.0735,0,8.0735,86.4,5.02,86.5457127765,132.33
2021-04-08 08:00:00,98.2135,6.82,98.4500075279,11.5435,0,11.5435,86.67,6.82,86.9379163541,131.94,97.6435,6.74,97.8758432518,11.5435,0,11.5435,86.1,6.74,86.3634042868,131.89
2021-04-08 08:30:00,99.728,8.01,100.0491583373,15.738,0,15.738,83.99,8.01,84.3710862796,131.72,99.148,7.93,99.4646208659,15.738,0,15.738,83.41,7.93,83.7861146014,131.67
2021-04-08 09:00:00,101.059,8.27,101.3968164244,21.079,0,21.079,79.98,8.27,80.4064257382,131.51,100.499,8.18,100.8313512802,21.079,0,21.079,79.42,8.18,79.8401452904,131.46
2021-04-08 09:30:00,98.159,8.84,98.5562523689,33.269,0,33.269,64.89,8.84,65.4893708933,132.28,97.679,8.74,98.0692339167,33.269,0,33.269,64.41,8.74,65.0002746148,132.25
2021-04-08 10:00:00,100.5825,9.14,100.9969252317,41.4425,0,41.4425,59.14,9.14,59.8421189464,132.82,100.2225,9.04,100.629374967,41.4425,0,41.4425,58.78,9.04,59.4710854113,132.77
2021-04-08 10:30:00,101.13,7.74,101.4257585626,39.67,0,39.67,61.46,7.74,61.9454534248,132.65,100.7,7.65,100.9901604118,39.67,0,39.67,61.03,7.65,61.5075881498,132.62
2021-04-08 11:00:00,100.1245,7.62,100.4140423459,47.6645,0,47.6645,52.46,7.62,53.0105272564,133.51,99.7545,7.53,100.0382985174,47.6645,0,47.6645,52.09,7.53,52.6314449735,133.48
2021-04-08 11:30:00,98.914,7.63,99.2078439238,50.574,0,50.574,48.34,7.63,48.9384562486,134.1,98.584,7.55,98.8726835683,50.574,0,50.574,48.01,7.55,48.600026749,134.07
2021-04-08 12:00:00,94.6355,7.27,94.9143337976,47.2855,0,47.2855,47.35,7.27,47.9048577913,134.62,94.3055,7.18,94.5784316335,47.2855,0,47.2855,47.02,7.18,47.5650375801,134.6
2021-04-08 12:30:00,100.4585,7.39,100.7299474945,53.8085,0,53.8085,46.65,7.39,47.2317118047,133.97,100.1685,7.31,100.4348768718,53.8085,0,53.8085,46.36,7.31,46.9327785242,133.96
2021-04-08 13:00:00,98.594,7.19,98.8558189284,41.354,0,41.354,57.24,7.19,57.6898058586,133.97,98.244,7.11,98.5009423102,41.354,0,41.354,56.89,7.11,57.3325753826,133.96
2021-04-08 13:30:00,96.951,5.88,97.1291449617,31.981,0,31.981,64.97,5.88,65.2355370944,134.64,96.551,5.8,96.7250515689,31.981,0,31.981,64.57,5.8,64.8299691501,134.6
2021-04-08 14:00:00,95.7345,6.93,95.9849956517,24.6945,0,24.6945,71.04,6.93,71.3772127503,134.28,95.2845,6.84,95.5296893131,24.6945,0,24.6945,70.59,6.84,70.9206154796,134.25
2021-04-08 14:30:00,96.443,7.17,96.709157524,24.743,0,24.743,71.7,7.17,72.0576082034,134.6,95.993,7.08,96.2537399221,24.743,0,24.743,71.25,7.08,71.600900134,134.57
2021-04-08 15:00:00,94.6205,7.42,94.9109868258,19.1005,0,19.1005,75.52,7.42,75.8836398705,134.82,94.1405,7.33,94.4254342868,19.1005,0,19.1005,75.04,7.33,75.397151803,134.78
2021-04-08 15:30:00,94.029,6.87,94.2796358765,17.389,0,17.389,76.64,6.87,76.9472968986,134.99,93.549,6.78,93.7943697724,17.389,0,17.389,76.16,6.78,76.4611927712,134.95
2021-04-08 16:00:00,95.6625,7.54,95.9591866694,14.2625,0,14.2625,81.4,7.54,81.748465429,134.55,95.1325,7.45,95.4237656784,14.2625,0,14.2625,80.87,7.45,81.2124337771,134.49
2021-04-08 16:30:00,98.245,7.94,98.5653266874,13.285,0,13.285,84.96,7.94,85.3302127034,134.24,97.705,7.84,98.0190421551,13.285,0,13.285,84.42,7.84,84.7832648581,134.18
2021-04-08 17:00:00,101.993,8.83,102.3745131808,12.633,0,12.633,89.36,8.83,89.7952031013,133.21,101.433,8.73,101.8079878448,12.633,0,12.633,88.8,8.73,89.2280947908,133.14
2021-04-08 17:30:00,107.382,9.88,107.8355614999,14.022,0,14.022,93.36,9.88,93.8813293472,132.53,106.782,9.78,107.2289323084,14.022,0,14.022,92.76,9.78,93.2741443274,132.47
2021-04-08 18:00:00,108.929,9.83,109.371641393,12.489,0,12.489,96.44,9.83,96.9396848561,131.94,108.309,9.72,108.7442774632,12.489,0,12.489,95.82,9.72,96.3117376024,131.89
2021-04-08 18:30:00,111.07,8.39,111.386430951,13.9,0,13.9,97.17,8.39,97.5315384888,131.94,110.41,8.3,110.7215340392,13.9,0,13.9,96.51,8.3,96.8662485079,131.89
2021-04-08 19:00:00,108.9225,7.28,109.1655138139,13.3625,0,13.3625,95.56,7.28,95.8369031219,132.29,108.3025,7.19,108.540902918,13.3625,0,13.3625,94.94,7.19,95.2118674326,132.25
2021-04-08 19:30:00,105.4375,6.83,105.6584843079,11.3775,0,11.3775,94.06,6.83,94.3076481522,132.38,104.8075,6.75,105.0246378535,11.3775,0,11.3775,93.43,6.75,93.6735149335,132.34
2021-04-08 20:00:00,99.2515,6.46,99.4615094006,10.2515,0,10.2515,89.0,6.46,89.2341392069,132.2,98.6815,6.37,98.8868815478,10.2515,0,10.2515,88.43,6.37,88.6591326373,132.17
2021-04-08 20:30:00,98.2155,6.11,98.4053684524,10.6755,0,10.6755,87.54,6.11,87.7529697503,132.2,97.6455,6.03,97.8315111314,10.6755,0,10.6755,86.97,6.03,87.1787921458,132.17
2021-04-08 21:00:00,94.1585,4.72,94.2767284236,8.4585,0,8.4585,85.7,4.72,85.8298805778,132.96,93.5985,4.65,93.7139354752,8.4585,0,8.4585,85.14,4.65,85.2668874769,132.9
2021-04-08 21:30:00,89.555,3.55,89.6253341695,1.995,0,1.995,87.56,3.55,87.6319353889,133.48,88.985,3.48,89.0530214254,1.995,0,1.995,86.99,3.48,87.0595801736,133.44
2021-04-08 22:00:00,86.599,1.8,86.6177048934,2.429,0,2.429,84.17,1.8,84.1892445625,133.81,86.019,1.73,86.0363949791,2.429,0,2.429,83.59,1.73,83.6079003444,133.77
2021-04-08 22:30:00,81.7745,-0.25,81.7748821476,2.0245,0,2.0245,79.75,-0.25,79.7503918486,133.36,81.2445,-0.30000000000000004,81.2450538818,2.0245,0,2.0245,79.22,-0.30000000000000004,79.2205680363,133.33
2021-04-08 23:00:00,76.207,-1.63,76.2244301323,2.407,0,2.407,73.8,-1.63,73.8179984828,134.52,75.697,-1.67,75.7154192288,2.407,0,2.407,73.29,-1.67,73.3090240011,134.48
2021-04-08 23:30:00,70.869,-2.7,70.9204142754,3.409,0,3.409,67.46,-2.7,67.5140103978,134.76,70.389,-2.73,70.4419209065,3.409,0,3.409,66.98,-2.73,67.0356121774,134.71
2021-04-09 00:00:00,66.8495,-3.86,66.9608486375,3.0395,0,3.0395,63.81,-3.86,63.9266431154,135.16,66.4295,-3.88,66.5427146294,3.0395,0,3.0395,63.39,-3.88,63.5086332714,135.11
2021-04-09 00:30:00,66.411,-4.48,66.561935977,2.471,0,2.471,63.94,-4.48,64.0967549881,135.16,66.001,-4.48,66.1528714494,2.471,0,2.471,63.53,-4.48,63.687764131,135.11
2021-04-09 01:00:00,66.594,-4.31,66.7333270263,2.7039999999999997,0,2.7039999999999997,63.89,-4.31,64.0352106267,135.35,66.174,-4.32,66.3148601446,2.7039999999999997,0,2.7039999999999997,63.47,-4.32,63.6168476113,135.3
2021-04-09 01:30:00,71.8865,-2.85,71.9429731263,4.4665,0,4.4665,67.42,-2.85,67.4802111734,134.72,71.4565,-2.86,71.5137119177,4.4665,0,4.4665,66.99,-2.86,67.0510231093,134.67
2021-04-09 02:00:00,73.9015,-2.19,73.9339421528,4.2815,0,4.2815,69.62,-2.19,69.6544363268,134.43,73.4515,-2.2,73.4844395246,4.2815,0,4.2815,69.17,-2.2,69.2049774221,134.38
2021-04-09 02:30:00,75.281,-2.56,75.3245150067,5.831,0,5.831,69.45,-2.56,69.4971661293,134.74,74.821,-2.59,74.8658142345,5.831,0,5.831,68.99,-2.59,69.0385993485,134.68
2021-04-09 03:00:00,72.9625,-2.83,73.0173630464,4.5625,0,4.5625,68.4,-2.83,68.4585195575,134.88,72.5125,-2.85,72.5684859719,4.5625,0,4.5625,67.95,-2.85,68.0097419492,134.84
2021-04-09 03:30:00,70.6875,-3.19,70.7594428769,4.6475,0,4.6475,66.04,-3.19,66.1170000832,135.23,70.2375,-3.2,70.3103577451,4.6475,0,4.6475,65.59,-3.2,65.668014284,135.18
2021-04-09 04:00:00,69.0525,-3.5300000000000002,69.142668854,3.1525,0,3.1525,65.9,-3.5300000000000002,65.994476284,135.35,68.6225,-3.55,68.7142634847,3.1525,0,3.1525,65.47,-3.55,65.5661757311,135.31
2021-04-09 04:30:00,68.5055,-3.65,68.6026678071,2.7755,0,2.7755,65.73,-3.65,65.8312646088,135.44,68.0755,-3.67,68.1743544176,2.7755,0,2.7755,65.3,-3.67,65.4030496231,135.39
2021-04-09 05:00:00,67.7355,-3.8200000000000003,67.843130531,4.5255,0,4.5255,63.21,-3.8200000000000003,63.325322739,135.44,67.3255,-3.83,67.4343521527,4.5255,0,4.5255,62.8,-3.83,62.9166822075,135.39
2021-04-09 05:30:00,67.6295,-3.31,67.7104524446,2.4895,0,2.4895,65.14,-3.31,65.2240423464,135.19,67.1995,-3.32,67.2814625306,2.4895,0,2.4895,64.71,-3.32,64.7951116983,135.15
2021-04-09 06:00:00,70.026,-1.6,70.0442765399,1.576,0,1.576,68.45,-1.6,68.4686972273,134.8,69.596,-1.62,69.6148519786,1.576,0,1.576,68.02,-1.62,68.03928865,134.74
2021-04-09 06:30:00,76.8975,2.08,76.9256258099,2.5675,0,2.5675,74.33,2.08,74.3590969552,133.51,76.4375,2.05,76.4649848378,2.5675,0,2.5675,73.87,2.05,73.898439767,133.47
2021-04-09 07:00:00,81.411,4.68,81.5454064985,2.151,0,2.151,79.26,4.68,79.3980478349,134.05,80.921,4.62,81.0527768864,2.151,0,2.151,78.77,4.62,78.9053692723,133.99
2021-04-09 07:30:00,91.44,6.45,91.6672029681,6.03,0,6.03,85.41,6.45,85.65319959,133.79,90.92,6.38,91.1435724558,6.03,0,6.03,84.89,6.38,85.1294103116,133.75
2021-04-09 08:00:00,97.9465,7.94,98.2677997222,12.4065,0,12.4065,85.54,7.94,85.9077132742,133.53,97.3665,7.85,97.6824335398,12.4065,0,12.4065,84.96,7.85,85.3218852347,133.46
2021-04-09 08:30:00,99.2665,8.89,99.66378541,17.9465,0,17.9465,81.32,8.89,81.8044894856,133.64,98.7565,8.81,99.1486883032,17.9465,0,17.9465,80.81,8.81,81.2888196494,133.57
2021-04-09 09:00:00,102.57,9.9,103.0466637015,24.56,0,24.56,78.01,9.9,78.6356795609,133.97,102.07,9.8,102.5393821905,24.56,0,24.56,77.51,9.8,78.1270766124,133.93
2021-04-09 09:30:00,102.1115,9.23,102.5278076048,39.0215,0,39.0215,63.09,9.23,63.761595024,134.37,101.6415,9.13,102.0507296507,39.0215,0,39.0215,62.62,9.13,63.2820772415,134.31
2021-04-09 10:00:00,98.3815,8.38,98.7377533786,55.4015,0,55.4015,42.98,8.38,43.7893228995,135.04,98.0415,8.29,98.3913605061,55.4015,0,55.4015,42.64,8.29,43.4383897031,134.99
2021-04-09 10:30:00,98.266,8.6,98.6416076309,69.736,0,69.736,28.53,8.6,29.7980016108,135.26,98.096,8.52,98.4653015839,69.736,0,69.736,28.36,8.52,29.6121596646,135.21
2021-04-09 11:00:00,95.256,8.69,95.6515636882,71.546,0,71.546,23.71,8.69,25.2523305855,135.26,95.126,8.59,95.5130565734,71.546,0,71.546,23.58,8.59,25.0959060406,135.29
2021-04-09 11:30:00,97.3975,8.58,97.7746869402,68.5875,0,68.5875,28.81,8.58,30.0604807014,135.4,97.2975,8.49,97.6672084492,68.5875,0,68.5875,28.71,8.49,29.9390079996,135.37
2021-04-09 12:00:00,96.8595,8.0,97.18931392,61.2595,0,61.2595,35.6,8.0,36.4878061823,135.4,96.6595,7.92,96.9834281733,61.2595,0,61.2595,35.4,7.92,36.275148518,135.37
2021-04-09 12:30:00,97.8225,8.81,98.2184178566,60.0925,0,60.0925,37.73,8.81,38.744922248,135.4,97.6325,8.73,98.0220279134,60.0925,0,60.0925,37.54,8.73,38.5417241441,135.37
2021-04-09 13:00:00,94.0135,-2.89,94.0579091956,56.0935,0,56.0935,37.92,-2.89,38.029968446,133.68,94.3235,11.42,95.0123100038,56.0935,0,56.0935,38.23,11.42,39.8992393411,133.64
2021-04-09 13:30:00,89.8715,-7.33,90.1699252093,55.0615,0,55.0615,34.81,-7.33,35.573374875,133.3,90.3815,12.04,91.1799163317,55.0615,0,55.0615,35.32,12.04,37.315733947,133.28
2021-04-09 14:00:00,88.2125,-8.25,88.5974472333,54.3825,0,54.3825,33.83,-8.25,34.8214215678,133.4,88.7825,11.17,89.4824072444,54.3825,0,54.3825,34.4,11.17,36.1680646427,133.28
2021-04-09 14:30:00,90.7615,-8.33,91.1429579411,41.4315,0,41.4315,49.33,-8.33,50.0283699515,133.23,91.3315,11.03,91.9951291768,41.4315,0,41.4315,49.9,11.03,51.1045095857,133.19
2021-04-09 15:00:00,89.2645,-8.93,89.7100655459,35.7845,0,35.7845,53.48,-8.93,54.2204324955,133.48,89.7445,10.47,90.3531747104,35.7845,0,35.7845,53.96,10.47,54.9663760857,133.45
2021-04-09 15:30:00,86.019,-9.33,86.5235069851,29.669,0,29.669,56.35,-9.33,57.1171725491,133.3,86.519,10.04,87.0995921977,29.669,0,29.669,56.85,10.04,57.7297505624,133.27
2021-04-09 16:00:00,86.884,-10.43,87.5077959727,33.034,0,33.034,53.85,-10.43,54.8507739234,133.73,87.394,9.04,87.8603029587,33.034,0,33.034,54.36,9.04,55.106544076,133.7
2021-04-09 16:30:00,90.6585,-9.56,91.1611607114,28.1685,0,28.1685,62.49,-9.56,63.217036469600004,133.73,91.1985,9.91,91.7353503413,28.1685,0,28.1685,63.03,9.91,63.8043023628,133.7
2021-04-09 17:00:00,96.5335,-7.48,96.8228641502,24.4335,0,24.4335,72.1,-7.48,72.4869671044,132.8,97.0735,11.76,97.7832398842,24.4335,0,24.4335,72.64,11.76,73.5857812352,132.72
2021-04-09 17:30:00,103.2595,4.61,103.362355044,24.7595,0,24.7595,78.5,4.61,78.635247186,134.5,102.9395,7.59,103.2189360546,24.7595,0,24.7595,78.18,7.59,78.5475683901,134.45
2021-04-09 18:00:00,104.7315,6.93,104.9605258764,19.9215,0,19.9215,84.81,6.93,85.0926612582,134.5,104.2015,6.84,104.4257544969,19.9215,0,19.9215,84.28,6.84,84.5571049646,134.38
2021-04-09 18:30:00,99.244,7.1,99.4976458817,13.554,0,13.554,85.69,7.1,85.9836385599,134.28,98.714,7.01,98.9625883655,13.554,0,13.554,85.16,7.01,85.4480292341,134.25
2021-04-09 19:00:00,98.6705,6.82,98.9059147385,11.8305,0,11.8305,86.84,6.82,87.1073934864,134.13,98.1305,6.72,98.3603244721,11.8305,0,11.8305,86.3,6.72,86.561240749,134.08
2021-04-09 19:30:00,99.1425,6.02,99.3251010885,14.7025,0,14.7025,84.44,6.02,84.6543206222,134.43,98.6025,5.94,98.7812563508,14.7025,0,14.7025,83.9,5.94,84.1100089169,134.4
2021-04-09 20:00:00,101.666,5.3,101.804054713,14.156,0,14.156,87.51,5.3,87.6703490355,134.5,101.136,5.22,101.2706220777,14.156,0,14.156,86.98,5.22,87.1364952244,134.4
2021-04-09 20:30:00,97.762,5.32,97.9066445345,13.812,0,13.812,83.95,5.32,84.1183981065,133.68,97.192,5.23,97.3326140818,13.812,0,13.812,83.38,5.23,83.5438645264,133.63
2021-04-09 21:00:00,92.9925,3.5300000000000002,93.0594753706,13.8525,0,13.8525,79.14,3.5300000000000002,79.2186878205,133.68,92.4825,3.45,92.5468276401,13.8525,0,13.8525,78.63,3.45,78.705650369,133.71
2021-04-09 21:30:00,87.3845,2.04,87.4083087598,11.0245,0,11.0245,76.36,2.04,76.3872450086,133.68,86.8845,1.98,86.9070580577,11.0245,0,11.0245,75.86,1.98,75.8858353054,133.62
2021-04-09 22:00:00,79.823,1.08,79.8303058306,2.203,0,2.203,77.62,1.08,77.6275131638,133.98,79.303,1.03,79.30968862,2.203,0,2.203,77.1,1.03,77.106879719,133.93
2021-04-09 22:30:00,75.8435,-0.77,75.847408606,1.7835,0,1.7835,74.06,-0.77,74.0640027274,135.13,75.3535,-0.8200000000000001,75.3579615054,1.7835,0,1.7835,73.57,-0.8200000000000001,73.5745696556,135.09
2021-04-09 23:00:00,70.2965,2.22,70.331545641,3.1565,0,3.1565,67.14,2.22,67.1766923866,134.11,69.2265,-10.16,69.9680920295,3.1565,0,3.1565,66.07,-10.16,66.8466192114,134.05
2021-04-09 23:30:00,65.86,3.32,65.9436274404,2.11,0,2.11,63.75,3.32,63.8363916587,133.39,64.51,-16.07,66.481463582,2.11,0,2.11,62.4,-16.07,64.4360527966,133.34
2021-04-10 00:00:00,63.2485,2.43,63.2951629451,2.1085,0,2.1085,61.14,2.43,61.1882709349,133.39,61.9185,-16.92,64.1886831322,2.1085,0,2.1085,59.81,-16.92,62.1572401253,133.34
2021-04-10 00:30:00,63.7395,2.46,63.7869536837,2.3595,0,2.3595,61.38,2.46,61.4292764079,133.31,62.4195,-16.89,64.6642565893,2.3595,0,2.3595,60.06,-16.89,62.3897082859,133.26
2021-04-10 01:00:00,62.708,2.61,62.762292533,2.228,0,2.228,60.48,2.61,60.5362907684,132.91,61.408,-16.65,63.6251912689,2.228,0,2.228,59.18,-16.65,61.4775967325,132.88
2021-04-10 01:30:00,67.6685,2.75,67.7243559752,1.8185,0,1.8185,65.85,2.75,65.9073971569,132.84,66.4585,-13.7,67.8558930547,1.8185,0,1.8185,64.64,-13.7,66.0758624613,132.88
2021-04-10 02:00:00,69.6155,-2.1,69.6471667783,1.9255,0,1.9255,67.69,-2.1,67.7225671398,134.64,69.1655,-2.15,69.1989081579,1.9255,0,1.9255,67.24,-2.15,67.2743643597,134.61
2021-04-10 02:30:00,70.7,-2.15,70.7326833932,2.06,0,2.06,68.64,-2.15,68.6736638021,134.64,69.94,-2.17,69.973655757,2.06,0,2.06,67.88,-2.17,67.9146766171,134.61
2021-04-10 03:00:00,68.043,-2.92,68.1056256781,1.9929999999999999,0,1.9929999999999999,66.05,-2.92,66.1145135352,134.95,67.613,-2.9699999999999998,67.6781993629,1.9929999999999999,0,1.9929999999999999,65.62,-2.9699999999999998,65.687177592,134.9
2021-04-10 03:30:00,66.2715,-3.2,66.348712966,1.7115,0,1.7115,64.56,-3.2,64.6392574215,135.18,65.8315,-3.22,65.9102024898,1.7115,0,1.7115,64.12,-3.22,64.2008006181,135.15
2021-04-10 04:00:00,64.8975,-3.69,65.0023200067,1.4875,0,1.4875,63.41,-3.69,63.5172748156,135.51,64.4775,-3.7199999999999998,64.5847227001,1.4875,0,1.4875,62.99,-3.7199999999999998,63.0997503957,135.46
2021-04-10 04:30:00,63.4295,-4.04,63.5580291564,1.3995,0,1.3995,62.03,-4.04,62.1614229245,135.51,63.0195,-3.8200000000000003,63.1351707074,1.3995,0,1.3995,61.62,-3.8200000000000003,61.7382928173,135.46
2021-04-10 05:00:00,61.882,-1.6,61.9026810728,1.6520000000000001,0,1.6520000000000001,60.23,-1.6,60.2512481199,133.51,61.482,-1.6400000000000001,61.5038691791,1.6520000000000001,0,1.6520000000000001,59.83,-1.6400000000000001,59.8524727977,133.45
2021-04-10 05:30:00,61.8515,-1.6400000000000001,61.873238579,1.4315,0,1.4315,60.42,-1.6400000000000001,60.4422534325,133.51,61.4515,-1.6800000000000002,61.4744601623,1.4315,0,1.4315,60.02,-1.6800000000000002,60.0435075591,133.45
2021-04-10 06:00:00,62.7855,-1.48,62.8029410955,1.4655,0,1.4655,61.32,-1.48,61.3378578041,133.66,62.3655,-1.52,62.3840203117,1.4655,0,1.4655,60.9,-1.52,60.9189658481,133.63
2021-04-10 06:30:00,66.5625,-0.13,66.5626269482,1.3025,0,1.3025,65.26,-0.13,65.2601294819,133.28,66.1225,-0.16,66.1226935798,1.3025,0,1.3025,64.82,-0.16,64.8201974696,133.26
2021-04-10 07:00:00,68.9825,0.99,68.9896036099,1.8125,0,1.8125,67.17,0.99,67.1772952715,132.8,68.5225,0.93,68.5288107751,1.8125,0,1.8125,66.71,0.93,66.7164822214,132.75
2021-04-10 07:30:00,73.9695,2.7,74.0187606641,4.6295,0,4.6295,69.34,2.7,69.3925471503,132.41,73.5095,2.64,73.5568908414,4.6295,0,4.6295,68.88,2.64,68.9305737681,132.37
2021-04-10 08:00:00,78.177,3.46,78.2535298181,9.237,0,9.237,68.94,3.46,69.026771618,132.19,77.717,3.39,77.7909004254,9.237,0,9.237,68.48,3.39,68.5638570969,132.17
2021-04-10 08:30:00,79.8995,4.28,80.0140518925,15.2595,0,15.2595,64.64,4.28,64.7815405806,131.9,79.4895,4.21,79.6009089788,15.2595,0,15.2595,64.23,4.21,64.3678258138,131.88
2021-04-10 09:00:00,85.135,4.72,85.2657412153,23.705,0,23.705,61.43,4.72,61.611064753,132.17,84.725,4.64,84.8519606432,23.705,0,23.705,61.02,4.64,61.1961600102,132.15
2021-04-10 09:30:00,89.4555,5.33,89.6141472104,36.0555,0,36.0555,53.4,5.33,53.6653417021,131.86,89.1255,5.26,89.2805821568,36.0555,0,36.0555,53.07,5.26,53.3300337521,131.84
2021-04-10 10:00:00,88.0425,5.42,88.2091730278,41.4925,0,41.4925,46.55,5.42,46.8644737514,131.86,87.7525,5.34,87.9148272833,41.4925,0,41.4925,46.26,5.34,46.5671901665,131.84
2021-04-10 10:30:00,87.5415,4.8100000000000005,87.673544027,45.2015,0,45.2015,42.34,4.8100000000000005,42.6123421088,132.43,87.2815,4.73,87.4095712279,45.2015,0,45.2015,42.08,4.73,42.3450032471,132.39
2021-04-10 11:00:00,85.4,4.85,85.5376086876,49.42,0,49.42,35.98,4.85,36.3054114424,132.43,85.18,4.78,85.314012917,49.42,0,49.42,35.76,4.78,36.0780542713,132.47
2021-04-10 11:30:00,84.418,4.32,84.5284633955,49.688,0,49.688,34.73,4.32,34.9976470638,132.83,84.198,4.24,84.3046902847,49.688,0,49.688,34.51,4.24,34.7694938128,132.82
2021-04-10 12:00:00,83.616,4.55,83.739703582,51.406,0,51.406,32.21,4.55,32.5297802021,132.45,83.416,4.47,83.5356807358,51.406,0,51.406,32.01,4.47,32.3205971479,132.42
2021-04-10 12:30:00,85.082,4.22,85.186590048,54.102,0,54.102,30.98,4.22,31.2660966544,132.77,84.882,4.15,84.9833891063,54.102,0,54.102,30.78,4.15,31.0585076911,132.75
2021-04-10 13:00:00,83.6345,4.44,83.7522727468,58.6545,0,58.6545,24.98,4.44,25.3715194657,132.77,83.4645,4.37,83.578823037,58.6545,0,58.6545,24.81,4.37,25.1919233089,132.75
2021-04-10 13:30:00,83.3115,3.03,83.3665816275,61.7315,0,61.7315,21.58,3.03,21.7916796048,132.77,83.1715,2.9699999999999998,83.224511487,61.7315,0,61.7315,21.44,2.9699999999999998,21.6447337706,132.75
2021-04-10 14:00:00,82.1405,3.24,82.2043754325,62.4605,0,62.4605,19.68,3.24,19.9449241663,132.44,82.0305,3.18,82.0921149091,62.4605,0,62.4605,19.57,3.18,19.8266815176,132.44
2021-04-10 14:30:00,77.9315,2.43,77.9693759899,58.5815,0,58.5815,19.35,2.43,19.5019845144,132.75,77.8115,2.37,77.8475846269,58.5815,0,58.5815,19.23,2.37,19.3754948324,132.74
2021-04-10 15:00:00,74.347,1.15,74.3558935727,52.657,0,52.657,21.69,1.15,21.7204650042,133.08,74.227,1.1,74.2351502255,52.657,0,52.657,21.57,1.1,21.5980300028,133.07
2021-04-10 15:30:00,74.4935,0.58,74.4957578809,53.7735,0,53.7735,20.72,0.58,20.728116171,133.4,74.3535,0.53,74.3553889254,53.7735,0,53.7735,20.58,0.53,20.5868234558,133.39
2021-04-10 16:00:00,71.998,0.37,71.9989507146,45.678,0,45.678,26.32,0.37,26.3226005554,133.29,71.808,0.30000000000000004,71.8086266684,45.678,0,45.678,26.13,0.30000000000000004,26.1317221017,133.27
2021-04-10 16:30:00,74.227,1.34,74.2390943439,34.877,0,34.877,39.35,1.34,39.3728091454,132.97,73.957,1.28,73.9680758774,34.877,0,34.877,39.08,1.28,39.10095651,132.96
2021-04-10 17:00:00,77.6195,1.9500000000000002,77.6439906255,31.3695,0,31.3695,46.25,1.9500000000000002,46.2910898554,132.63,77.3195,1.88,77.3423524355,31.3695,0,31.3695,45.95,1.88,45.9884431135,132.61
2021-04-10 17:30:00,85.794,2.9699999999999998,85.8453920487,34.024,0,34.024,51.77,2.9699999999999998,51.8551231799,132.5,85.454,2.89,85.5028550167,34.024,0,34.024,51.43,2.89,51.5111347186,132.47
2021-04-10 18:00:00,91.115,4.92,91.2477376432,27.805,0,27.805,63.31,4.92,63.5008858206,131.86,90.705,4.84,90.8340389116,27.805,0,27.805,62.9,4.84,63.0859382113,131.84
2021-04-10 18:30:00,91.5465,6.38,91.7685461487,14.0965,0,14.0965,77.45,6.38,77.7123342848,131.37,91.0365,6.28,91.2528505431,14.0965,0,14.0965,76.94,6.28,77.1958677651,131.35
2021-04-10 19:00:00,92.936,4.05,93.0242043556,10.216,0,10.216,82.72,4.05,82.8190853608,133.49,92.396,3.74,92.471662773,10.216,0,10.216,82.18,3.74,82.2650594116,133.45
2021-04-10 19:30:00,89.334,2.5,89.368974236,11.254,0,11.254,78.08,2.5,78.1200128008,134.18,88.834,2.42,88.8669564912,11.254,0,11.254,77.58,2.42,77.6177350868,134.14
2021-04-10 20:00:00,87.614,2.03,87.6375142048,12.574,0,12.574,75.04,2.03,75.0674530006,133.51,87.134,1.97,87.1562668774,12.574,0,12.574,74.56,1.97,74.5860208082,133.46
2021-04-10 20:30:00,84.415,1.26,84.4244030183,12.365,0,12.365,72.05,1.26,72.0610165068,134.47,83.955,1.19,83.9634332612,12.365,0,12.365,71.59,1.19,71.5998896647,134.44
2021-04-10 21:00:00,80.78,-0.16,80.7801584549,12.06,0,12.06,68.72,-0.16,68.7201862628,134.75,80.35,-0.22,80.3503011818,12.06,0,12.06,68.29,-0.22,68.2903543701,134.71
2021-04-10 21:30:00,76.796,-1.44,76.8094995167,9.596,0,9.596,67.2,-1.44,67.2154268007,134.03,76.376,-1.48,76.3903382372,9.596,0,9.596,66.78,-1.48,66.7963981065,134.0
2021-04-10 22:00:00,75.0445,-2.94,75.1020677495,8.6245,0,8.6245,66.42,-2.94,66.4850359103,134.56,74.6045,-2.98,74.6639927961,8.6245,0,8.6245,65.98,-2.98,66.047261866,134.54
2021-04-10 22:30:00,70.9345,-4.04,71.049453835,2.2145,0,2.2145,68.72,-4.04,68.8386519333,135.1,70.4745,-4.07,70.5919262398,2.2145,0,2.2145,68.26,-4.07,68.3812291495,135.09
2021-04-10 23:00:00,65.997,-2.98,66.0642445579,1.457,0,1.457,64.54,-2.98,64.6087610158,134.05,65.577,-2.7800000000000002,65.6358996967,1.457,0,1.457,64.12,-2.7800000000000002,64.1802368335,134.04
2021-04-10 23:30:00,62.795,-2.46,62.8431668919,1.315,0,1.315,61.48,-2.46,61.5291963217,134.21,62.395,-2.51,62.4454652077,1.315,0,1.315,61.08,-2.51,61.1315507737,134.19
2021-04-11 00:00:00,60.1205,-3.02,60.1963032108,1.3405,0,1.3405,58.78,-3.02,58.8575296797,134.83,59.7205,-3.07,59.7993563531,1.3405,0,1.3405,58.38,-3.07,58.4606645532,134.82
2021-04-11 00:30:00,60.254,-3.11,60.3342076769,1.464,0,1.464,58.79,-3.11,58.872202269,134.52,59.854,-3.15,59.9368318816,1.464,0,1.464,58.39,-3.15,58.4749057289,134.51
2021-04-11 01:00:00,60.129,-3.17,60.2125031949,1.369,0,1.369,58.76,-3.17,58.8454458731,134.7,59.719,-3.21,59.8052093132,1.369,0,1.369,58.35,-3.21,58.4382289259,134.69
2021-04-11 01:30:00,65.723,-1.9500000000000002,65.7519218654,1.453,0,1.453,64.27,-1.9500000000000002,64.2995754263,134.07,65.283,-2.0,65.313628662,1.453,0,1.453,63.83,-2.0,63.8613255421,134.05
2021-04-11 02:00:00,67.548,-1.5,67.5646527705,1.5779999999999998,0,1.5779999999999998,65.97,-1.5,65.9870510025,133.67,67.098,-1.56,67.1161322187,1.5779999999999998,0,1.5779999999999998,65.52,-1.56,65.5385687973,133.65
2021-04-11 02:30:00,68.774,-1.38,68.7878439552,1.294,0,1.294,67.48,-1.38,67.4941093726,133.82,68.314,-1.44,68.3291752914,1.294,0,1.294,67.02,-1.44,67.0354682239,133.81
2021-04-11 03:00:00,67.0665,-1.6600000000000001,67.0870406431,2.2165,0,2.2165,64.85,-1.6600000000000001,64.8712424731,133.96,66.6165,-1.71,66.6384436512,2.2165,0,2.2165,64.4,-1.71,64.4226986395,133.94
2021-04-11 03:30:00,66.3705,-2.38,66.4131588637,5.0005,0,5.0005,61.37,-2.38,61.4161322455,134.47,65.9505,-2.43,65.9952524827,5.0005,0,5.0005,60.95,-2.43,60.998421291,134.46
2021-04-11 04:00:00,64.585,-2.63,64.6385266308,3.895,0,3.895,60.69,-2.63,60.7469587716,134.6,64.175,-2.69,64.2313531307,3.895,0,3.895,60.28,-2.69,60.339990885,134.59
2021-04-11 04:30:00,62.6885,-2.81,62.7514472522,1.3385,0,1.3385,61.35,-2.81,61.4143191772,134.79,62.2685,-2.85,62.3336874591,1.3385,0,1.3385,60.93,-2.85,60.996617939000004,134.77
2021-04-11 05:00:00,61.2055,-3.18,61.2880545478,1.3455,0,1.3455,59.86,-3.18,59.944407579,134.97,60.7955,-3.22,60.8807130399,1.3455,0,1.3455,59.45,-3.22,59.5371388295,134.95
2021-04-11 05:30:00,61.755,-3.09,61.8322579646,1.325,0,1.325,60.43,-3.09,60.5089497513,134.97,61.345,-3.13,61.4247989415,1.325,0,1.325,60.02,-3.13,60.1015582161,134.95
2021-04-11 06:00:00,61.0575,-2.7800000000000002,61.1207551185,1.3975,0,1.3975,59.66,-2.7800000000000002,59.7247352443,134.8,60.6575,-2.83,60.7234815063,1.3975,0,1.3975,59.26,-2.83,59.3275357654,134.79
2021-04-11 06:30:00,63.067,-1.82,63.0932554953,1.677,0,1.677,61.39,-1.82,61.4169724099,134.14,62.647,-1.87,62.6749033426,1.677,0,1.677,60.97,-1.87,60.9986704773,134.14
2021-04-11 07:00:00,65.024,-1.13,65.0338179411,1.6440000000000001,0,1.6440000000000001,63.38,-1.13,63.3900725666,134.33,64.584,-1.18,64.5947788602,1.6440000000000001,0,1.6440000000000001,62.94,-1.18,62.9510603564,134.33
2021-04-11 07:30:00,68.448,-0.21,68.4483221416,4.658,0,4.658,63.79,-0.21,63.7903456645,134.33,68.018,-0.29,68.0186182159,4.658,0,4.658,63.36,-0.29,63.3606636645,134.33
2021-04-11 08:00:00,72.3495,0.48,72.3510922533,9.2695,0,9.2695,63.08,0.48,63.0818262259,134.2,71.9295,0.41000000000000003,71.9306684958,9.2695,0,9.2695,62.66,0.41000000000000003,62.6613413517,134.19
2021-04-11 08:30:00,74.9815,0.73,74.985053459,17.8615,0,17.8615,57.12,0.73,57.1246645504,134.11,74.6015,0.66,74.6044194552,17.8615,0,17.8615,56.74,0.66,56.743838432,134.11
2021-04-11 09:00:00,78.9255,0.9400000000000001,78.9310974854,32.3355,0,32.3355,46.59,0.9400000000000001,46.5994817568,134.11,78.6155,0.88,78.6204250831,32.3355,0,32.3355,46.28,0.88,46.2883657089,134.11
2021-04-11 09:30:00,79.994,1.26,80.0039226288,42.834,0,42.834,37.16,1.26,37.1813555428,134.11,79.754,1.2,79.7630272495,42.834,0,42.834,36.92,1.2,36.9394964773,134.11
2021-04-11 10:00:00,79.751,1.62,79.7674520152,50.491,0,50.491,29.26,1.62,29.3048118916,133.92,79.561,1.56,79.5762924557,50.491,0,50.491,29.07,1.56,29.1118274933,133.91
2021-04-11 10:30:00,85.6095,2.91,85.6589434341,60.8595,0,60.8595,24.75,2.91,24.920485549,133.43,85.4395,2.84,85.4866876201,60.8595,0,60.8595,24.58,2.84,24.7435244054,133.42
2021-04-11 11:00:00,83.653,4.03,83.7500167701,57.383,0,57.383,26.27,4.03,26.5773173966,133.84,83.483,3.95,83.576394927,57.383,0,57.383,26.1,3.95,26.3972062916,133.84
2021-04-11 11:30:00,86.491,4.58,86.6121785952,64.091,0,64.091,22.4,4.58,22.8634293141,133.95,86.351,4.5,86.4681744979,64.091,0,64.091,22.26,4.5,22.7102972239,133.94
2021-04-11 12:00:00,88.951,4.37,89.0582803618,67.691,0,67.691,21.26,4.37,21.7044811041,133.95,88.821,4.29,88.9245418374,67.691,0,67.691,21.13,4.29,21.5610992299,133.94
2021-04-11 12:30:00,93.3125,4.75,93.4333193045,76.7225,0,76.7225,16.59,4.75,17.2566103276,133.75,93.2125,4.68,93.329912441,76.7225,0,76.7225,16.49,4.68,17.1412514129,133.74
2021-04-11 13:00:00,91.821,5.22,91.9692581301,77.971,0,77.971,13.85,5.22,14.8010438821,133.62,91.751,5.14,91.8948616681,77.971,0,77.971,13.78,5.14,14.7074130968,133.61
2021-04-11 13:30:00,83.09,4.33,83.2027463489,73.08,0,73.08,10.01,4.33,10.906374283,134.09,83.04,4.25,83.1486867004,73.08,0,73.08,9.96,4.25,10.8288549718,134.08
2021-04-11 14:00:00,81.37,3.41,81.4414206654,70.88,0,70.88,10.49,3.41,11.0303309107,134.34,81.32,3.34,81.3885618499,70.88,0,70.88,10.44,3.34,10.9612590518,134.33
2021-04-11 14:30:00,85.0985,3.31,85.1628487208,78.8085,0,78.8085,6.29,3.31,7.1077563267,134.59,85.0685,3.24,85.1301785047,78.8085,0,78.8085,6.26,3.24,7.0487729429,134.59
2021-04-11 15:00:00,86.3295,2.86,86.3768613128,77.4595,0,77.4595,8.87,2.86,9.319683471,134.71,86.2995,2.81,86.3452361179,77.4595,0,77.4595,8.84,2.81,9.2758665363,134.71
2021-04-11 15:30:00,86.0545,2.09,86.079876105,64.5045,0,64.5045,21.55,2.09,21.651110826,134.49,85.9345,2.03,85.9584736384,64.5045,0,64.5045,21.43,2.03,21.525933197,134.49
2021-04-11 16:00:00,81.8135,1.82,81.833741099,60.4735,0,60.4735,21.34,1.82,21.4174695051,134.65,81.6735,1.77,81.6926771642,60.4735,0,60.4735,21.2,1.77,21.2737608335,134.65
2021-04-11 16:30:00,84.1265,2.66,84.1685428307,52.9765,0,52.9765,31.15,2.66,31.2633667413,134.16,83.9265,2.59,83.9664546247,52.9765,0,52.9765,30.95,2.59,31.0581808868,134.16
2021-04-11 17:00:00,87.329,2.74,87.371974002,42.959,0,42.959,44.37,2.74,44.4545217048,133.71,87.049,2.67,87.0899380009,42.959,0,42.959,44.09,2.67,44.1707708785,133.7
2021-04-11 17:30:00,95.215,4.61,95.3265352617,41.925,0,41.925,53.29,4.61,53.4890287816,132.83,94.855,4.53,94.9631082316,41.925,0,41.925,52.93,4.53,53.1234957434,132.81
2021-04-11 18:00:00,97.1355,4.62,97.2453071374,37.1855,0,37.1855,59.95,4.62,60.1277548225,132.65,96.7455,4.53,96.8514980279,37.1855,0,37.1855,59.56,4.53,59.7320224,132.63
2021-04-11 18:30:00,95.369,4.6,95.4798730676,26.079,0,26.079,69.29,4.6,69.4425237157,133.04,94.909,4.5,95.0156212472,26.079,0,26.079,68.83,4.5,68.9769446989,133.01
2021-04-11 19:00:00,92.902,5.19,93.0468575719,16.552,0,16.552,76.35,5.19,76.526195515,132.77,92.382,5.1,92.5226670822,16.552,0,16.552,75.83,5.1,76.0013085414,132.74
2021-04-11 19:30:00,90.617,5.35,90.7747937976,10.317,0,10.317,80.3,5.35,80.4780249509,132.37,90.097,5.24,90.2492493542,10.317,0,10.317,79.78,5.24,79.9518980388,132.35
2021-04-11 20:00:00,84.157,5.13,84.3132109992,7.237,0,7.237,76.92,5.13,77.0908768921,132.47,83.667,5.04,83.8186643236,7.237,0,7.237,76.43,5.04,76.5959953261,132.44
2021-04-11 20:30:00,84.4715,5.16,84.6289543374,7.0315,0,7.0315,77.44,5.16,77.6117207643,132.3,83.9715,5.08,84.1250213209,7.0315,0,7.0315,76.94,5.08,77.1075223308,132.28
2021-04-11 21:00:00,83.1515,4.4,83.2678326381,7.0015,0,7.0015,76.15,4.4,76.277011609,132.54,82.6615,4.3,82.7732661084,7.0015,0,7.0015,75.66,4.3,75.7820928716,132.52
2021-04-11 21:30:00,78.5125,3.4,78.5860843677,4.4225,0,4.4225,74.09,3.4,74.1679721982,133.0,78.0225,3.32,78.093104089,4.4225,0,4.4225,73.6,3.32,73.6748423819,132.97
2021-04-11 22:00:00,73.221,2.44,73.261643723,3.601,0,3.601,69.62,2.44,69.6627447062,133.41,72.771,2.36,72.8092579347,3.601,0,3.601,69.17,2.36,69.2102485186,133.39
2021-04-11 22:30:00,73.1735,1.06,73.1811772401,1.8635000000000002,0,1.8635000000000002,71.31,1.06,71.3178778428,134.03,72.7035,0.99,72.7102400783,1.8635000000000002,0,1.8635000000000002,70.84,0.99,70.8469173641,134.0
2021-04-11 23:00:00,67.967,-0.43,67.9683602053,1.987,0,1.987,65.98,-0.43,65.9814011673,134.86,67.537,-0.49,67.5387775208,1.987,0,1.987,65.55,-0.49,65.5518314008,134.84
2021-04-11 23:30:00,63.763,-2.08,63.7969166104,1.943,0,1.943,61.82,-2.08,61.8549820144,134.48,63.353,-2.12,63.3884611661,1.943,0,1.943,61.41,-2.12,61.4465824924,134.44
2021-04-12 00:00:00,61.0965,-2.68,61.1552508968,1.2665,0,1.2665,59.83,-2.68,59.8899933211,134.76,60.6965,-2.7199999999999998,60.7574152861,1.2665,0,1.2665,59.43,-2.7199999999999998,59.4922120954,134.74
2021-04-12 00:30:00,61.7035,-2.38,61.7493830921,1.8735,0,1.8735,59.83,-2.38,59.8773187442,134.76,61.3035,-2.42,61.3512470309,1.8735,0,1.8735,59.43,-2.42,59.479251004,134.74
2021-04-12 01:00:00,61.5485,-2.38,61.5944985551,1.5085000000000002,0,1.5085000000000002,60.04,-2.38,60.0871533691,134.76,61.1485,-2.42,61.1963679662,1.5085000000000002,0,1.5085000000000002,59.64,-2.42,59.6890777278,134.74
2021-04-12 01:30:00,67.92,-1.03,67.9278094745,1.55,0,1.55,66.37,-1.03,66.3779918346,134.33,67.47,-1.08,67.4786432881,1.55,0,1.55,65.92,-1.08,65.9288464938,134.31
2021-04-12 02:00:00,70.0305,-0.47000000000000003,70.0320771522,1.3405,0,1.3405,68.69,-0.47000000000000003,68.6916079299,133.89,69.5505,-0.52,69.5524438841,1.3405,0,1.3405,68.21,-0.52,68.2119820853,133.88
2021-04-12 02:30:00,71.1915,-0.15,71.1916580243,1.7015,0,1.7015,69.49,-0.15,69.4901618936,133.59,70.7415,-0.18,70.7417290024,1.7015,0,1.7015,69.04,-0.18,69.0402346462,133.55
2021-04-12 03:00:00,70.096,-0.5700000000000001,70.0983174976,1.346,0,1.346,68.75,-0.5700000000000001,68.7523628685,133.88,69.636,-0.62,69.6387600119,1.346,0,1.346,68.29,-0.62,68.2928144097,133.86
2021-04-12 03:30:00,69.2245,-0.76,69.2286718076,2.3345000000000002,0,2.3345000000000002,66.89,-0.76,66.8943173969,134.11,68.7645,-0.81,68.7692704647,2.3345000000000002,0,2.3345000000000002,66.43,-0.81,66.4349380974,134.08
2021-04-12 04:00:00,68.2835,-1.3,68.2958737571,2.0635,0,2.0635,66.22,-1.3,66.2327592661,134.39,67.8335,-1.34,67.8467340574,2.0635,0,2.0635,65.77,-1.34,65.7836491843,134.37
2021-04-12 04:30:00,67.29,-1.52,67.3071652946,1.76,0,1.76,65.53,-1.52,65.5476261965,134.63,66.85,-1.57,66.8684335094,1.76,0,1.76,65.09,-1.57,65.1089317989,134.6
2021-04-12 05:00:00,66.9925,-1.57,67.0108943102,1.2825,0,1.2825,65.71,-1.57,65.7287532211,134.71,66.5525,-1.6099999999999999,66.571971251,1.2825,0,1.2825,65.27,-1.6099999999999999,65.2898537294,134.68
2021-04-12 05:30:00,70.7435,-0.14,70.7436385285,1.4135,0,1.4135,69.33,-0.14,69.3301413528,134.03,70.2835,-0.2,70.2837845612,1.4135,0,1.4135,68.87,-0.2,68.8702904016,134.0
2021-04-12 06:00:00,73.4005,1.83,73.423308971,1.9505,0,1.9505,71.45,1.83,71.4734314273,133.25,72.9205,1.77,72.9419784503,1.9505,0,1.9505,70.97,1.77,70.9920685711,133.23
2021-04-12 06:30:00,83.454,5.13,83.611524421,10.284,0,10.284,73.17,5.13,73.3496134959,132.41,82.964,5.04,83.1169471047,10.284,0,10.284,72.68,5.04,72.8545400095,132.38
2021-04-12 07:00:00,89.8685,8.41,90.2611510687,11.1085,0,11.1085,78.76,8.41,79.2077376271,132.17,89.3485,8.32,89.7350369268,11.1085,0,11.1085,78.24,8.32,78.6811286142,132.14
2021-04-12 07:30:00,96.402,10.91,97.0173886682,13.302,0,13.302,83.1,10.91,83.813114129,131.92,95.852,10.57,96.4330379279,13.302,0,13.302,82.55,10.57,83.2239592906,131.91
2021-04-12 08:00:00,97.598,10.43,98.1537289358,17.728,0,17.728,79.87,10.43,80.5481334359,132.9,97.088,10.33,97.6360007579,17.728,0,17.728,79.36,10.33,80.0294851914,132.88
2021-04-12 08:30:00,99.356,12.13,100.0937142682,21.306,0,21.306,78.05,12.13,78.9869571512,132.63,98.876,12.02,99.6039345408,21.306,0,21.306,77.57,12.02,78.4957661279,132.59
2021-04-12 09:00:00,100.9095,12.32,101.6587900294,26.1995,0,26.1995,74.71,12.32,75.7189969558,132.85,100.4295,12.22,101.1702173085,26.1995,0,26.1995,74.23,12.22,75.2291253438,132.82
2021-04-12 09:30:00,105.0695,12.06,105.7593656857,33.3395,0,33.3395,71.73,12.06,72.7367616821,133.11,104.6195,11.95,105.2997734103,33.3395,0,33.3395,71.28,11.95,72.2747597713,133.07
2021-04-12 10:00:00,100.73,11.77,101.4153134393,39.43,0,39.43,61.3,11.77,62.4197316559,133.37,100.35,11.67,101.0262906376,39.43,0,39.43,60.92,11.67,62.0276978454,133.35
2021-04-12 10:30:00,105.984,10.56,106.5087876938,40.454,0,40.454,65.53,10.56,66.3754058368,133.37,105.574,10.45,106.0899240079,40.454,0,40.454,65.12,10.45,65.9531416992,133.35
2021-04-12 11:00:00,108.4455,10.64,108.9662152699,42.0455,0,42.0455,66.4,10.64,67.247078747,133.45,108.0155,10.54,108.5285208609,42.0455,0,42.0455,65.97,10.54,66.8066800552,133.43
2021-04-12 11:30:00,108.5945,10.72,109.1223342412,51.0145,0,51.0145,57.58,10.72,58.5694015677,132.95,108.2445,10.64,108.7661775565,51.0145,0,51.0145,57.23,10.64,58.2106734199,132.93
2021-04-12 12:00:00,108.5405,10.88,109.084437663,59.3205,0,59.3205,49.22,10.88,50.4081620375,133.04,108.2305,10.77,108.7650404783,59.3205,0,59.3205,48.91,10.77,50.0817431805,133.01
2021-04-12 12:30:00,106.73,10.34,107.2296997105,61.14,0,61.14,45.59,10.34,46.747873748399996,133.33,106.43,10.25,106.9224363733,61.14,0,61.14,45.29,10.25,46.4354024425,133.32
2021-04-12 13:00:00,103.593,9.34,104.0131974751,56.483,0,56.483,47.11,9.34,48.026947644,133.64,103.293,9.25,103.7063467151,56.483,0,56.483,46.81,9.25,47.7151820703,133.62
2021-04-12 13:30:00,103.539,8.95,103.9251029396,56.749,0,56.749,46.79,8.95,47.638289222,134.11,103.249,8.86,103.6284497665,56.749,0,56.749,46.5,8.86,47.3365566978,134.09
2021-04-12 14:00:00,101.9995,7.99,102.3119645997,55.3195,0,55.3195,46.68,7.99,47.3588692855,134.55,101.6995,7.9,102.0058738517,55.3195,0,55.3195,46.38,7.9,47.0480010202,134.52
2021-04-12 14:30:00,95.8285,7.46,96.1184322191,42.9585,0,42.9585,52.87,7.46,53.3937121766,134.79,95.4985,7.37,95.78246396,42.9585,0,42.9585,52.54,7.37,53.0543919011,134.77
2021-04-12 15:00:00,92.209,6.9,92.4668031296,39.279,0,39.279,52.93,6.9,53.3778502752,134.79,91.859,6.82,92.1118248706,39.279,0,39.279,52.58,6.82,53.0204564296,134.77
2021-04-12 15:30:00,93.8295,7.01,94.0909940975,41.5995,0,41.5995,52.23,7.01,52.6983206564,135.18,93.4695,6.92,93.7253105103,41.5995,0,41.5995,51.87,6.92,52.3295643016,135.15
2021-04-12 16:00:00,94.311,7.24,94.5884893684,38.201,0,38.201,56.11,7.24,56.5751685813,135.31,93.931,7.16,94.2034944203,38.201,0,38.201,55.73,7.16,56.188063679,135.3
2021-04-12 16:30:00,95.667,6.93,95.9176719328,37.647,0,37.647,58.02,6.93,58.4323994031,135.31,95.277,6.84,95.5222085643,37.647,0,37.647,57.63,6.84,58.0344940531,135.23
2021-04-12 17:00:00,101.4685,7.53,101.7475178678,39.6185,0,39.6185,61.85,7.53,62.3066882445,134.96,101.0685,7.44,101.3419720168,39.6185,0,39.6185,61.45,7.44,61.8987568534,134.93
2021-04-12 17:30:00,99.8525,7.72,100.1504875487,37.3525,0,37.3525,62.5,7.72,62.9749823343,134.62,99.4525,7.63,99.7447575377,37.3525,0,37.3525,62.1,7.63,62.5669793102,134.6
2021-04-12 18:00:00,102.087,8.4,102.4320046128,36.707,0,36.707,65.38,8.4,65.9174058956,134.17,101.677,8.31,102.0160204527,36.707,0,36.707,64.97,8.31,65.4992900725,134.14
2021-04-12 18:30:00,100.2175,7.92,100.5299642209,28.3275,0,28.3275,71.89,7.92,72.3249507432,134.03,99.7675,7.82,100.0735052661,28.3275,0,28.3275,71.44,7.82,71.8667238713,134.01
2021-04-12 19:00:00,97.952,7.51,98.2394747747,20.022,0,20.022,77.93,7.51,78.291027583,134.03,97.462,7.42,97.7440424988,20.022,0,20.022,77.44,7.42,77.7946656269,134.01
2021-04-12 19:30:00,97.245,7.96,97.5702394432,15.995,0,15.995,81.25,7.96,81.6389863974,133.82,96.725,7.86,97.0438314629,15.995,0,15.995,80.73,7.86,81.1117284984,133.81
2021-04-12 20:00:00,96.1505,8.01,96.483567255,14.1405,0,14.1405,82.01,8.01,82.4002439317,133.59,95.6205,7.91,95.9471110573,14.1405,0,14.1405,81.48,7.91,81.8630472191,133.54
2021-04-12 20:30:00,96.8335,8.24,97.18345704,13.3035,0,13.3035,83.53,8.24,83.9354424543,133.49,96.3235,8.16,96.668517379,13.3035,0,13.3035,83.02,8.16,83.4200575401,133.45
2021-04-12 21:00:00,95.231,7.77,95.5474555444,11.721,0,11.721,83.51,7.77,83.8706921397,134.19,94.711,7.66,95.020256372,11.721,0,11.721,82.99,7.66,83.3427603335,134.14
2021-04-12 21:30:00,91.68,5.5600000000000005,91.8484403787,11.47,0,11.47,80.21,5.5600000000000005,80.4024732207,135.14,91.17,5.48,91.3345460382,11.47,0,11.47,79.7,5.48,79.8881743439,135.09
2021-04-12 22:00:00,89.5485,-0.08,89.5485357348,11.2985,0,11.2985,78.25,-0.08,78.2500408946,134.74,89.3685,6.31,89.5909866686,11.2985,0,11.2985,78.07,6.31,78.324587455,134.68
2021-04-12 22:30:00,85.393,0.46,85.3942389684,9.613,0,9.613,75.78,0.46,75.7813961339,133.48,85.303,8.25,85.701016966,9.613,0,9.613,75.69,8.25,76.1382860327,133.44
2021-04-12 23:00:00,78.7985,4.6,78.9326523199,8.4585,0,8.4585,70.34,4.6,70.4902518083,134.64,78.3485,4.52,78.4787732591,8.4585,0,8.4585,69.89,4.52,70.0360085956,134.61
2021-04-12 23:30:00,71.5265,-0.16,71.5266789544,1.5065,0,1.5065,70.02,-0.16,70.0201828047,133.45,71.0365,-0.9400000000000001,71.0427190657,1.5065,0,1.5065,69.53,-0.9400000000000001,69.5363538014,133.4
2021-04-13 00:00:00,67.325,-3.77,67.4304717839,1.105,0,1.105,66.22,-3.77,66.3272289486,132.88,66.885,-3.8,66.9928595076,1.105,0,1.105,65.78,-3.8,65.8896683859,132.84
2021-04-13 00:30:00,67.6965,-3.77,67.8013938813,1.3065,0,1.3065,66.39,-3.77,66.4969548175,132.73,67.2465,-3.8,67.3537806084,1.3065,0,1.3065,65.94,-3.8,66.0494027225,132.71
2021-04-13 01:00:00,67.564,-3.66,67.663060055,1.3639999999999999,0,1.3639999999999999,66.2,-3.66,66.3010980301,131.79,67.114,-3.68,67.2148153014,1.3639999999999999,0,1.3639999999999999,65.75,-3.68,65.8529035047,131.78
2021-04-13 01:30:00,73.0515,-2.18,73.0840204987,1.7515,0,1.7515,71.3,-2.18,71.3333190031,131.41,72.5815,-2.21,72.6151378312,1.7515,0,1.7515,70.83,-2.21,70.8644692353,131.38
2021-04-13 02:00:00,75.199,-2.99,75.2584194692,2.519,0,2.519,72.68,-2.99,72.741477164,131.41,74.859,0.44,74.8602930865,2.519,0,2.519,72.34,0.44,72.3413381131,131.38
2021-04-13 02:30:00,76.4685,-7.5,76.8354182148,1.7585000000000002,0,1.7585000000000002,74.71,-7.5,75.0855119181,133.62,76.8185,11.37,77.6553851465,1.7585000000000002,0,1.7585000000000002,75.06,11.37,75.9162729591,133.59
2021-04-13 03:00:00,75.2,-8.23,75.6490112295,2.14,0,2.14,73.06,-8.23,73.522081717,133.91,75.55,10.73,76.3081607693,2.14,0,2.14,73.41,10.73,74.1900330233,133.86
2021-04-13 03:30:00,73.2425,-9.03,73.7970507964,1.9725000000000001,0,1.9725000000000001,71.27,-9.03,71.8397786745,134.19,73.5925,10.03,74.2728547738,1.9725000000000001,0,1.9725000000000001,71.62,10.03,72.3189138469,134.16
2021-04-13 04:00:00,72.511,-9.41,73.1190346011,1.931,0,1.931,70.58,-9.41,71.2045258393,134.04,72.871,9.6,73.5006302082,1.931,0,1.931,70.94,9.6,71.5866160675,134.03
2021-04-13 04:30:00,71.601,-9.78,72.2658397931,1.991,0,1.991,69.61,-9.78,70.2936732573,132.99,71.951,8.95,72.5055094527,1.991,0,1.991,69.96,8.95,70.5301644688,132.97
2021-04-13 05:00:00,70.583,-9.7,71.246402639,1.113,0,1.113,69.47,-9.7,70.1439298871,132.99,70.913,9.0,71.4818408339,1.113,0,1.113,69.8,9.0,70.3778374206,132.97
2021-04-13 05:30:00,72.611,-8.94,73.1592845851,2.321,0,2.321,70.29,-8.94,70.8562467253,133.25,72.971,9.86,73.6341391,2.321,0,2.321,70.65,9.86,71.334718756,133.23
2021-04-13 06:00:00,76.868,-7.61,77.2437798402,6.408,0,6.408,70.46,-7.61,70.8697657679,133.77,77.228,11.33,78.0546788092,6.408,0,6.408,70.82,11.33,71.72057793970001,133.75
2021-04-13 06:30:00,81.797,-3.46,81.8701460179,2.387,0,2.387,79.41,-3.46,79.485342674,132.78,82.117,15.18,83.5082875468,2.387,0,2.387,79.73,15.18,81.1622159628,132.75
2021-04-13 07:00:00,86.3515,-0.5700000000000001,86.3533812439,4.8415,0,4.8415,81.51,-0.5700000000000001,81.5119929826,133.18,86.6815,18.18,88.567459274,4.8415,0,4.8415,81.84,18.18,83.8349449812,133.15
2021-04-13 07:30:00,101.5915,1.32,101.6000751587,16.8115,0,16.8115,84.78,1.32,84.7902753858,132.58,101.9315,19.88,103.8520346081,16.8115,0,16.8115,85.12,19.88,87.4106904217,132.55
2021-04-13 08:00:00,108.046,2.95,108.0862646963,26.956,0,26.956,81.09,2.95,81.1436417719,131.97,108.406,21.37,110.4922519275,26.956,0,26.956,81.45,21.37,84.2067657614,131.94
2021-04-13 08:30:00,110.345,3.55,110.4020902202,35.795,0,35.795,74.55,3.55,74.6344759478,132.34,110.725,22.07,112.903102371,35.795,0,35.795,74.93,22.07,78.1126737476,132.3
2021-04-13 09:00:00,112.8185,3.18,112.8633082195,48.7385,0,48.7385,64.08,3.18,64.1588559748,133.26,113.2185,21.95,115.3266285047,48.7385,0,48.7385,64.48,21.95,68.1136763066,133.23
2021-04-13 09:30:00,106.62,3.06,106.6639020475,58.75,0,58.75,47.87,3.06,47.9677026759,133.5,107.08,21.94,109.3045744697,58.75,0,58.75,48.33,21.94,53.0768546544,133.48
2021-04-13 10:00:00,107.268,1.8399999999999999,107.2837798738,61.588,0,61.588,45.68,1.8399999999999999,45.717042774,133.86,107.708,20.79,109.6961137142,61.588,0,61.588,46.12,20.79,50.5893121123,133.83
2021-04-13 10:30:00,104.345,2.59,104.3771389002,63.445,0,63.445,40.9,2.59,40.9819240642,134.02,104.695,18.54,106.3239137024,63.445,0,63.445,41.25,18.54,45.2249278606,134.01
2021-04-13 11:00:00,103.5235,12.07,104.2247569066,66.1135,0,66.1135,37.41,12.07,39.3089430028,133.15,103.2935,11.95,103.9824487221,66.1135,0,66.1135,37.18,11.95,39.0532316204,133.13
2021-04-13 11:30:00,103.413,12.84,104.2070735075,72.653,0,72.653,30.76,12.84,33.3323146511,133.15,103.223,12.71,104.0025568388,72.653,0,72.653,30.57,12.71,33.1069328087,133.13
2021-04-13 12:00:00,102.3395,12.73,103.1282025454,73.8795,0,73.8795,28.46,12.73,31.1773074527,133.26,102.1595,12.62,102.9360376168,73.8795,0,73.8795,28.28,12.62,30.9680932574,133.22
2021-04-13 12:30:00,102.3885,12.82,103.1879708699,63.0985,0,63.0985,39.29,12.82,41.3286401906,132.62,102.1185,12.69,102.9039559116,63.0985,0,63.0985,39.02,12.69,41.0316524162,132.59
2021-04-13 13:00:00,102.7625,12.61,103.5332966067,58.2225,0,58.2225,44.54,12.61,46.2906437631,132.62,102.4725,12.49,103.2308740458,58.2225,0,58.2225,44.25,12.49,45.9789364818,132.59
2021-04-13 13:30:00,104.629,11.73,105.2844743588,58.209,0,58.209,46.42,11.73,47.8791113117,132.74,104.339,11.6,104.9818409107,58.209,0,58.209,46.13,11.6,47.5661318587,132.71
2021-04-13 14:00:00,100.4155,11.68,101.0925073398,50.4355,0,50.4355,49.98,11.68,51.3266285665,132.81,100.0755,11.56,100.7409514559,50.4355,0,50.4355,49.64,11.56,50.9682567879,132.71
2021-04-13 14:30:00,97.4375,11.52,98.116139377,50.2075,0,50.2075,47.23,11.52,48.614640798799996,132.64,97.1275,11.4,97.7942291562,50.2075,0,50.2075,46.92,11.4,48.285053588,132.61
2021-04-13 15:00:00,94.5635,11.16,95.2197517968,47.5835,0,47.5835,46.98,11.16,48.2873275301,132.64,94.2435,11.03,94.8867651058,47.5835,0,47.5835,46.66,11.03,47.945974805,132.61
2021-04-13 15:30:00,94.895,10.52,95.4763396083,44.565,0,44.565,50.33,10.52,51.4176944252,132.57,94.545,10.41,95.1163767445,44.565,0,44.565,49.98,10.41,51.0526052225,132.53
2021-04-13 16:00:00,97.9365,9.84,98.4295871791,42.1865,0,42.1865,55.75,9.84,56.6117311164,132.74,97.5665,9.72,98.0494789494,42.1865,0,42.1865,55.38,9.72,56.2265311041,132.71
2021-04-13 16:30:00,100.685,10.04,101.1843408092,45.935,0,45.935,54.75,10.04,55.662950874,132.14,100.345,9.93,100.8351323944,45.935,0,45.935,54.41,9.93,55.3087063671,132.11
2021-04-13 17:00:00,100.7755,11.33,101.4104052859,43.8755,0,43.8755,56.9,11.33,58.0170569747,132.14,100.4255,11.2,101.0481125516,43.8755,0,43.8755,56.55,11.2,57.648438834,132.11
2021-04-13 17:30:00,103.3995,10.92,103.9745305363,40.0195,0,40.0195,63.38,10.92,64.3138460986,132.43,103.0095,10.8,103.5741139969,40.0195,0,40.0195,62.99,10.8,63.9091550562,132.39
2021-04-13 18:00:00,103.4375,10.66,103.9853451514,35.0775,0,35.0775,68.36,10.66,69.1861633566,132.17,103.0175,10.54,103.555284299,35.0775,0,35.0775,67.94,10.54,68.752710492,132.14
2021-04-13 18:30:00,103.4935,10.69,104.0441283411,30.4935,0,30.4935,73.0,10.69,73.7785612492,131.89,103.0435,10.57,103.5842062877,30.4935,0,30.4935,72.55,10.57,73.3159423318,131.86
2021-04-13 19:00:00,101.61,10.85,102.1876440672,21.43,0,21.43,80.18,10.85,80.9107835829,131.74,101.1,10.72,101.666751694,21.43,0,21.43,79.67,10.72,80.3879798229,131.68
2021-04-13 19:30:00,100.486,10.43,101.0258437035,16.196,0,16.196,84.29,10.43,84.9328499463,132.46,99.936,9.79,100.4143824161,16.196,0,16.196,83.74,9.79,84.3103297349,132.42
2021-04-13 20:00:00,98.6145,7.34,98.8872853821,13.3745,0,13.3745,85.24,7.34,85.5554393361,134.02,98.0845,7.23,98.3506077269,13.3745,0,13.3745,84.71,7.23,85.0179804512,133.95
2021-04-13 20:30:00,96.939,7.65,97.2403836942,13.059,0,13.059,83.88,7.65,84.2281241629,134.12,96.419,7.5600000000000005,96.7149272915,13.059,0,13.059,83.36,7.5600000000000005,83.7021098898,134.07
2021-04-13 21:00:00,94.1715,7.03,94.4335338333,13.0615,0,13.0615,81.11,7.03,81.4140835482,133.71,93.6515,6.93,93.9075521577,13.0615,0,13.0615,80.59,6.93,80.8874094034,133.65
2021-04-13 21:30:00,90.0295,5.13,90.1755386469,12.6095,0,12.6095,77.42,5.13,77.589775744,134.82,89.5395,5.05,89.6817961475,12.6095,0,12.6095,76.93,5.05,77.0955731544,134.77
2021-04-13 22:00:00,88.7155,2.59,88.753298757,12.7355,0,12.7355,75.98,2.59,76.0241310375,135.28,88.2255,2.52,88.2614822573,12.7355,0,12.7355,75.49,2.52,75.5320494889,135.22
