Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-13 22:30:00,86.711,-0.52,86.7125591884,5.621,0,5.621,81.09,-0.52,81.0916672661,134.52,86.201,-0.07,86.2010284219,5.621,0,5.621,80.58,-0.07,80.5800304046,134.47
2021-04-13 23:00:00,77.1885,-0.91,77.1938639547,1.9785,0,1.9785,75.21,-0.91,75.2155050505,134.14,76.6685,-1.44,76.6820219625,1.9785,0,1.9785,74.69,-1.44,74.7038800866,134.11
2021-04-13 23:30:00,69.8005,-1.74,69.8221841555,1.7805,0,1.7805,68.02,-1.74,68.0422515794,135.34,69.3605,-1.51,69.3769346415,1.7805,0,1.7805,67.58,-1.51,67.596867531,135.31
2021-04-14 00:00:00,66.9205,1.23,66.9318027566,1.8605,0,1.8605,65.06,1.23,65.071625921,133.27,66.4905,1.16,66.5006179689,1.8605,0,1.8605,64.63,1.16,64.6404091881,133.23
2021-04-14 00:30:00,67.52,1.32,67.532901611,1.6800000000000002,0,1.6800000000000002,65.84,1.32,65.8532307484,133.84,67.07,1.26,67.0818343518,1.6800000000000002,0,1.6800000000000002,65.39,1.26,65.4021383442,133.8
2021-04-14 01:00:00,67.6715,1.49,67.6879015205,1.7515,0,1.7515,65.92,1.49,65.9368372005,134.27,67.2315,1.4100000000000001,67.2462838546,1.7515,0,1.7515,65.48,1.4100000000000001,65.4951792119,134.24
2021-04-14 01:30:00,72.787,2.68,72.8363217701,2.117,0,2.117,70.67,2.68,70.7207982138,133.73,72.297,2.61,72.3440965733,2.117,0,2.117,70.18,2.61,70.2285162879,133.7
2021-04-14 02:00:00,74.333,2.94,74.3911183476,2.013,0,2.013,72.32,2.94,72.3797347329,133.43,73.853,2.86,73.9083568279,2.013,0,2.013,71.84,2.86,71.8969067485,133.39
2021-04-14 02:30:00,75.5775,2.9,75.6331177874,2.1675,0,2.1675,73.41,2.9,73.4672586939,133.36,75.0775,2.81,75.1300679239,2.1675,0,2.1675,72.91,2.81,72.9641295432,133.39
2021-04-14 03:00:00,74.139,2.46,74.1798013006,1.709,0,1.709,72.43,2.46,72.4717634669,132.43,73.669,2.39,73.7077584858,1.709,0,1.709,71.96,2.39,71.9996784715,132.41
2021-04-14 03:30:00,72.8985,2.14,72.9299040329,1.3085,0,1.3085,71.59,2.14,71.6219777722,132.35,72.4085,2.07,72.4380823342,1.3085,0,1.3085,71.1,2.07,71.1301265288,132.33
2021-04-14 04:00:00,71.776,1.88,71.8006168219,1.616,0,1.616,70.16,1.88,70.1851836216,132.46,71.296,1.82,71.3192261315,1.616,0,1.616,69.68,1.82,69.7037646042,132.44
2021-04-14 04:30:00,71.218,1.7000000000000002,71.2382869249,1.478,0,1.478,69.74,1.7000000000000002,69.7607167394,132.46,70.748,1.63,70.7667747181,1.478,0,1.478,69.27,1.63,69.2891752007,132.44
2021-04-14 05:00:00,70.848,1.71,70.8686334283,2.188,0,2.188,68.66,1.71,68.6812907567,132.46,70.378,1.6400000000000001,70.3971056507,2.188,0,2.188,68.19,1.6400000000000001,68.2097185158,132.44
2021-04-14 05:30:00,73.0085,3.11,73.0747095256,1.8285,0,1.8285,71.18,3.11,71.2479087412,131.75,72.5285,3.04,72.5921821703,1.8285,0,1.8285,70.7,3.04,70.7653276683,131.72
2021-04-14 06:00:00,75.1185,4.48,75.2519730123,1.0385,0,1.0385,74.08,4.48,74.2153407322,132.17,74.6085,4.16,74.7243860614,1.0385,0,1.0385,73.57,4.16,73.687519296,132.14
2021-04-14 06:30:00,81.013,7.64,81.3724509217,2.133,0,2.133,78.88,7.64,79.2491261781,133.48,80.493,7.54,80.8453749388,2.133,0,2.133,78.36,7.54,78.7219232489,133.46
2021-04-14 07:00:00,87.34,9.88,87.8970420435,3.6,0,3.6,83.74,9.88,84.3208277948,133.74,86.79,9.76,87.3370579995,3.6,0,3.6,83.19,9.76,83.7605736609,133.71
2021-04-14 07:30:00,91.45,13.17,92.3934597252,10.71,0,10.71,80.74,13.17,81.8070687655,133.39,90.94,13.02,91.8673173659,10.71,0,10.71,80.23,13.02,81.2795995315,133.35
2021-04-14 08:00:00,97.592,14.31,98.6355643974,20.542,0,20.542,77.05,14.31,78.3675864117,133.24,97.092,14.18,98.1220100895,20.542,0,20.542,76.55,14.18,77.852263294,133.21
2021-04-14 08:30:00,98.45,15.79,99.7082072851,24.04,0,24.04,74.41,15.79,76.0668929298,132.88,97.98,15.63,99.2188354094,24.04,0,24.04,73.94,15.63,75.5739406145,132.85
2021-04-14 09:00:00,101.4625,15.6,102.6547558871,38.6125,0,38.6125,62.85,15.6,64.7571038574,133.2,101.0725,15.47,102.2495533303,38.6125,0,38.6125,62.46,15.47,64.3472804398,133.17
2021-04-14 09:30:00,105.467,15.14,106.5481472809,50.467,0,50.467,55.0,15.14,57.0457675906,133.45,105.117,15.01,106.1832556903,50.467,0,50.467,54.65,15.01,56.6738264104,133.43
2021-04-14 10:00:00,104.043,14.5,105.048540442,63.503,0,63.503,40.54,14.5,43.0550995818,134.26,103.783,14.36,104.7717552063,63.503,0,63.503,40.28,14.36,42.7631617166,134.22
2021-04-14 10:30:00,100.2705,13.48,101.1725435593,67.7105,0,67.7105,32.56,13.48,35.2400908058,134.61,100.0605,13.35,100.9471453794,67.7105,0,67.7105,32.35,13.35,34.9963569533,134.6
2021-04-14 11:00:00,98.686,13.76,99.6406754092,73.756,0,73.756,24.93,13.76,28.475296311,134.44,98.536,13.64,99.4755894479,73.756,0,73.756,24.78,13.64,28.286003606,134.41
2021-04-14 11:30:00,97.7135,14.06,98.7198646791,74.8735,0,74.8735,22.84,14.06,26.8206860464,134.44,97.5735,13.93,98.5628368212,74.8735,0,74.8735,22.7,13.93,26.6333418857,134.41
2021-04-14 12:00:00,93.443,13.52,94.4160190275,68.373,0,68.373,25.07,13.52,28.4832459527,134.44,93.283,13.4,94.2405331532,68.373,0,68.373,24.91,13.4,28.2854750711,134.41
2021-04-14 12:30:00,93.439,13.11,94.3542199427,56.339,0,56.339,37.1,13.11,39.3482159697,134.44,93.189,12.98,94.0886290739,56.339,0,56.339,36.85,12.98,39.0692065443,134.41
2021-04-14 13:00:00,93.1045,13.2,94.035567315,49.3345,0,49.3345,43.77,13.2,45.7170963645,134.44,92.8145,13.06,93.7288376662,49.3345,0,49.3345,43.48,13.06,45.3990528536,134.41
2021-04-14 13:30:00,95.335,12.61,96.1653488789,51.055,0,51.055,44.28,12.61,46.0405310569,134.59,95.055,12.49,95.8720664479,51.055,0,51.055,44.0,12.49,45.7383875973,134.55
2021-04-14 14:00:00,96.6805,12.49,97.4839431919,52.5305,0,52.5305,44.15,12.49,45.8827048026,134.71,96.4105,12.35,97.1982870747,52.5305,0,52.5305,43.88,12.35,45.5848319071,134.68
2021-04-14 14:30:00,95.569,12.43,96.3739521915,51.789,0,51.789,43.78,12.43,45.5103647535,134.71,95.299,12.31,96.0907669914,51.789,0,51.789,43.51,12.31,45.2178747842,134.68
2021-04-14 15:00:00,92.242,11.29,92.9303538355,45.622,0,45.622,46.62,11.29,47.9675775915,134.98,91.942,11.17,92.6180342266,45.622,0,45.622,46.32,11.17,47.647783789,134.94
2021-04-14 15:30:00,92.933,11.31,93.6186871784,45.513,0,45.513,47.42,11.31,48.750102564,134.98,92.643,11.18,93.3151533729,45.513,0,45.513,47.13,11.18,48.4378911597,134.94
2021-04-14 16:00:00,92.5535,10.6,93.1585227569,40.6635,0,40.6635,51.89,10.6,52.961609681,135.07,92.2135,10.48,92.8071117008,40.6635,0,40.6635,51.55,10.48,52.6044950551,135.05
2021-04-14 16:30:00,93.4145,10.76,94.0321562565,36.9845,0,36.9845,56.43,10.76,57.4466926811,134.97,93.0545,10.64,93.6608219601,36.9845,0,36.9845,56.07,10.64,57.0706097742,134.93
2021-04-14 17:00:00,93.7935,-0.74,93.7964191334,33.4235,0,33.4235,60.37,-0.74,60.3745351949,132.9,94.2235,17.03,95.7501376096,33.4235,0,33.4235,60.8,17.03,63.1400102946,132.86
2021-04-14 17:30:00,93.7415,-0.71,93.7441887386,33.9915,0,33.9915,59.75,-0.71,59.7542182611,132.32,94.2315,18.33,95.9977317037,33.9915,0,33.9915,60.24,18.33,62.9670270856,132.29
2021-04-14 18:00:00,100.725,4.4,100.8210574483,31.735,0,31.735,68.99,4.4,69.1301677996,132.93,100.835,15.7,102.0499251592,31.735,0,31.735,69.1,15.7,70.8611318002,132.9
2021-04-14 18:30:00,98.5165,11.63,99.2005931043,28.7665,0,28.7665,69.75,11.63,70.7129365816,134.65,98.0765,11.5,98.7484169607,28.7665,0,28.7665,69.31,11.5,70.2575696989,134.64
2021-04-14 19:00:00,95.931,12.22,96.7061795388,19.481,0,19.481,76.45,12.22,77.4204811403,134.36,95.441,12.1,96.2049607921,19.481,0,19.481,75.96,12.1,76.9176936732,134.32
2021-04-14 19:30:00,94.609,11.97,95.3632202739,14.689,0,14.689,79.92,11.97,80.8114305034,134.17,94.099,11.84,94.8409584568,14.689,0,14.689,79.41,11.84,80.2878178804,134.14
2021-04-14 20:00:00,92.86,11.62,93.5842080695,12.11,0,12.11,80.75,11.62,81.5817804415,134.17,92.33,11.49,93.0421893552,12.11,0,12.11,80.22,11.49,81.0386852065,134.14
2021-04-14 20:30:00,93.059,11.74,93.7966155093,11.309,0,11.309,81.75,11.74,82.5886802171,134.17,92.549,11.61,93.274377516,11.309,0,11.309,81.24,11.61,82.0653989206,134.14
2021-04-14 21:00:00,92.5295,11.29,93.215730809,11.1795,0,11.1795,81.35,11.29,82.1296937776,134.32,92.0095,11.17,92.6850418905,11.1795,0,11.1795,80.83,11.17,81.5981482633,134.27
2021-04-14 21:30:00,92.061,9.94,92.5960653646,8.801,0,8.801,83.26,9.94,83.851244475,134.65,91.531,9.83,92.0573346399,8.801,0,8.801,82.73,9.83,83.3119547244,134.6
2021-04-14 22:00:00,84.993,8.47,85.4139973833,1.9729999999999999,0,1.9729999999999999,83.02,8.47,83.4509514625,134.05,84.443,8.36,84.8558180032,1.9729999999999999,0,1.9729999999999999,82.47,8.36,82.8926444264,134.0
2021-04-14 22:30:00,79.61,6.51,79.8757297306,1.16,0,1.16,78.45,6.51,78.7196455785,134.3,79.1,6.43,79.3609154433,1.16,0,1.16,77.94,6.43,78.2047856592,134.27
2021-04-14 23:00:00,73.5665,4.67,73.7145767284,1.2265,0,1.2265,72.34,4.67,72.4905821469,134.03,73.0765,4.34,73.2052624628,1.2265,0,1.2265,71.85,4.34,71.9809565093,133.99
2021-04-14 23:30:00,70.9685,2.8,71.0237142949,4.5685,0,4.5685,66.4,2.8,66.4590099234,133.17,70.5385,2.73,70.5913088294,4.5685,0,4.5685,65.97,2.73,66.0264628766,133.14
2021-04-15 00:00:00,66.592,2.26,66.6303389155,1.412,0,1.412,65.18,2.26,65.2191689613,132.91,66.172,2.21,66.2088942968,1.412,0,1.412,64.76,2.21,64.7976982616,132.9
2021-04-15 00:30:00,66.8325,2.17,66.8677198374,1.1425,0,1.1425,65.69,2.17,65.7258320602,133.08,66.3825,2.12,66.4163436682,1.1425,0,1.1425,65.24,2.12,65.2744360374,133.06
2021-04-15 01:00:00,66.2485,1.8399999999999999,66.2740473508,1.1785,0,1.1785,65.07,1.8399999999999999,65.0960098624,133.23,65.8185,1.78,65.8425648213,1.1785,0,1.1785,64.64,1.78,64.6645034002,133.22
2021-04-15 01:30:00,71.461,2.9699999999999998,71.522691651,1.231,0,1.231,70.23,2.9699999999999998,70.2927720324,132.69,70.991,2.91,71.0506170346,1.231,0,1.231,69.76,2.91,69.8206681435,132.66
2021-04-15 02:00:00,73.074,3.23,73.1453510211,1.284,0,1.284,71.79,3.23,71.8626258913,133.11,72.594,3.16,72.6627444844,1.284,0,1.284,71.31,3.16,71.3799810871,133.09
2021-04-15 02:30:00,74.6255,3.73,74.718659987,1.2555,0,1.2555,73.37,3.73,73.4647520924,133.11,74.1255,3.66,74.2158025642,1.2555,0,1.2555,72.87,3.66,72.9618564731,133.09
2021-04-15 03:00:00,73.2515,3.43,73.3317608697,1.3115,0,1.3115,71.94,3.43,72.0217224176,133.32,72.7815,3.36,72.8590168905,1.3115,0,1.3115,71.47,3.36,71.5489377978,133.31
2021-04-15 03:30:00,72.072,2.8,72.1263695468,1.282,0,1.282,70.79,2.8,70.8453534115,133.66,71.592,2.74,71.644414046,1.282,0,1.282,70.31,2.74,70.3633690211,133.63
2021-04-15 04:00:00,70.8095,2.49,70.8532666166,1.2295,0,1.2295,69.58,2.49,69.6245394958,133.82,70.3495,2.42,70.3911113014,1.2295,0,1.2295,69.12,2.42,69.16235103,133.81
2021-04-15 04:30:00,70.251,2.4,70.2919839029,1.231,0,1.231,69.02,2.4,69.0617144299,133.82,69.791,2.34,69.8302175351,1.231,0,1.231,68.56,2.34,68.5999212828,133.81
2021-04-15 05:00:00,70.0615,2.46,70.1046744679,1.1915,0,1.1915,68.87,2.46,68.9139209449,133.82,69.5915,2.4,69.6328720666,1.1915,0,1.1915,68.4,2.4,68.4420923117,133.81
2021-04-15 05:30:00,72.342,3.37,72.4204519732,1.202,0,1.202,71.14,3.37,71.2197760457,133.18,71.852,3.3,71.9277408515,1.202,0,1.202,70.65,3.3,70.7270280727,133.16
2021-04-15 06:00:00,75.358,5.0,75.5236927328,1.158,0,1.158,74.2,5.0,74.368272805,132.84,74.878,4.92,75.0394648435,1.158,0,1.158,73.72,4.92,73.8839955606,132.82
2021-04-15 06:30:00,82.3705,8.21,82.7786407852,1.3305,0,1.3305,81.04,8.21,81.4548077157,132.44,81.8305,8.12,82.2323849238,1.3305,0,1.3305,80.5,8.12,80.9084939917,132.41
2021-04-15 07:00:00,89.1275,10.32,89.7229828765,5.2975,0,5.2975,83.83,10.32,84.4628397581,132.44,88.5475,10.22,89.1353361818,5.2975,0,5.2975,83.25,10.22,83.8749718331,132.41
2021-04-15 07:30:00,90.35,12.5,91.2105942312,10.46,0,10.46,79.89,12.5,80.8619941629,132.07,89.84,12.38,90.6889739715,10.46,0,10.46,79.38,12.38,80.3395842658,132.03
2021-04-15 08:00:00,95.29,13.32,96.2164564926,21.47,0,21.47,73.82,13.32,75.012097691,131.6,94.81,13.2,95.7244801501,21.47,0,21.47,73.34,13.2,74.5184245674,131.54
2021-04-15 08:30:00,101.409,14.26,102.4067033011,30.159,0,30.159,71.25,14.26,72.6629898917,131.76,100.949,14.12,101.9317173455,30.159,0,30.159,70.79,14.12,72.1844754778,131.74
2021-04-15 09:00:00,102.9835,14.23,103.9619842647,42.3335,0,42.3335,60.65,14.23,62.2969935069,132.26,102.5935,14.11,103.5592503944,42.3335,0,42.3335,60.26,14.11,61.8898998222,132.25
2021-04-15 09:30:00,102.2285,14.58,103.2629779362,51.9585,0,51.9585,50.27,14.58,52.3416593165,132.47,101.8885,14.45,102.9080605796,51.9585,0,51.9585,49.93,14.45,51.9789130321,132.45
2021-04-15 10:00:00,101.269,14.62,102.3188876063,62.089,0,62.089,39.18,14.62,41.8188569906,132.7,101.009,14.48,102.0416017171,62.089,0,62.089,38.92,14.48,41.5263386298,132.68
2021-04-15 10:30:00,100.0805,14.46,101.1197215198,70.2305,0,70.2305,29.85,14.46,33.1679679812,132.7,99.8805,14.34,100.9046573764,70.2305,0,70.2305,29.65,14.34,32.935666078,132.68
2021-04-15 11:00:00,97.6625,14.77,98.7730570867,72.9525,0,72.9525,24.71,14.77,28.7877925517,132.7,97.5025,14.64,98.5954720373,72.9525,0,72.9525,24.55,14.64,28.5837733688,132.68
2021-04-15 11:30:00,95.425,14.63,96.5399788948,74.505,0,74.505,20.92,14.63,25.5280884517,132.8,95.285,14.5,96.3819548723,74.505,0,74.505,20.78,14.5,25.3388713245,132.78
2021-04-15 12:00:00,96.9325,14.7,98.0408055671,81.4325,0,81.4325,15.5,14.7,21.3621160001,132.8,96.8325,14.58,97.9239983674,81.4325,0,81.4325,15.4,14.58,21.2069894139,132.78
2021-04-15 12:30:00,97.181,14.86,98.3105607806,84.211,0,84.211,12.97,14.86,19.7241096124,132.71,97.101,14.73,98.2118989787,84.211,0,84.211,12.89,14.73,19.5735791311,132.7
2021-04-15 13:00:00,96.745,14.73,97.8599403484,82.065,0,82.065,14.68,14.73,20.7960404885,133.02,96.645,14.6,97.7415777702,82.065,0,82.065,14.58,14.6,20.6333807215,133.01
2021-04-15 13:30:00,92.38,12.34,93.2005364791,73.13,0,73.13,19.25,12.34,22.8656532817,133.64,92.25,12.23,93.0571620027,73.13,0,73.13,19.12,12.23,22.6968566106,133.63
2021-04-15 14:00:00,91.002,11.82,91.7664230751,70.212,0,70.212,20.79,11.82,23.9151939152,133.8,90.852,11.71,91.6035479881,70.212,0,70.212,20.64,11.71,23.7304382598,133.78
2021-04-15 14:30:00,90.1795,11.34,90.8897013982,69.0795,0,69.0795,21.1,11.34,23.9542397082,134.05,90.0395,11.23,90.7371173239,69.0795,0,69.0795,20.96,11.23,23.7788666677,134.03
2021-04-15 15:00:00,86.904,10.9,87.5849029,60.274,0,60.274,26.63,10.9,28.7744139819,134.05,86.724,10.79,87.3926557326,60.274,0,60.274,26.45,10.79,28.5661793035,134.03
2021-04-15 15:30:00,89.6165,11.19,90.3124198117,60.3165,0,60.3165,29.3,11.19,31.364089338,134.05,89.4265,11.08,90.1102952068,60.3165,0,60.3165,29.11,11.08,31.147367465,134.03
2021-04-15 16:00:00,88.607,10.82,89.2651827366,51.737,0,51.737,36.87,10.82,38.4248526347,133.91,88.367,10.71,89.0136550704,51.737,0,51.737,36.63,10.71,38.16360832,133.89
2021-04-15 16:30:00,91.5795,10.54,92.1840356041,45.1495,0,45.1495,46.43,10.54,47.6113064303,133.91,91.2695,10.42,91.8623863736,45.1495,0,45.1495,46.12,10.42,47.2824576349,133.89
2021-04-15 17:00:00,93.402,10.45,93.9847652761,44.802,0,44.802,48.6,10.45,49.7107885675,133.79,93.082,10.34,93.654547802,44.802,0,44.802,48.28,10.34,49.3748316453,133.78
2021-04-15 17:30:00,99.031,11.24,99.6668277864,40.941,0,40.941,58.09,11.24,59.1674378353,133.3,98.671,11.13,99.2967428519,40.941,0,40.941,57.73,11.13,58.7931101406,133.27
2021-04-15 18:00:00,97.52,11.89,98.2421625373,29.18,0,29.18,68.34,11.89,69.3666180522,132.58,97.08,11.77,97.790895793,29.18,0,29.18,67.9,11.77,68.9125743243,132.52
2021-04-15 18:30:00,96.185,12.07,96.939357977,21.785,0,21.785,74.4,12.07,75.3727065986,132.26,95.695,11.95,96.4382472103,21.785,0,21.785,73.91,11.95,74.869824362,132.24
2021-04-15 19:00:00,100.627,12.02,101.3423580197,15.917,0,15.917,84.71,12.02,85.558544284,131.97,100.067,11.9,100.7720918161,15.917,0,15.917,84.15,11.9,84.9872490436,131.92
2021-04-15 19:30:00,99.738,12.11,100.4704968834,11.968,0,11.968,87.77,12.11,88.6014954727,131.73,99.168,11.99,99.8902013413,11.968,0,11.968,87.2,11.99,88.0204527368,131.72
2021-04-15 20:00:00,98.256,11.62,98.940719302,10.126,0,10.126,88.13,11.62,88.892751673,131.73,97.676,11.49,98.3494843708,10.126,0,10.126,87.55,11.49,88.3007508462,131.72
2021-04-15 20:30:00,98.14,11.72,98.837331004,10.3,0,10.3,87.84,11.72,88.6184179502,131.89,97.56,11.61,98.248387773,10.3,0,10.3,87.26,11.61,88.0289707994,131.85
2021-04-15 21:00:00,96.751,11.41,97.4214765901,7.041,0,7.041,89.71,11.41,90.4326943091,132.04,96.151,11.28,96.810398207,7.041,0,7.041,89.11,11.28,89.8211027543,132.0
2021-04-15 21:30:00,92.3545,9.99,92.8932385605,5.0745,0,5.0745,87.28,9.99,87.8498634034,132.57,91.7845,9.89,92.315797891,5.0745,0,5.0745,86.71,9.89,87.2721960306,132.53
2021-04-15 22:00:00,86.5235,9.01,86.9913567675,1.8135,0,1.8135,84.71,9.01,85.1878172041,132.73,85.9735,8.9,86.4329376005,1.8135,0,1.8135,84.16,8.9,84.629283348,132.68
2021-04-15 22:30:00,80.4775,6.6,80.74768112,1.2675,0,1.2675,79.21,6.6,79.4844896819,132.58,79.9475,6.51,80.2121116556,1.2675,0,1.2675,78.68,6.51,78.9488600298,132.52
2021-04-15 23:00:00,74.7785,4.36,74.9054982111,1.1785,0,1.1785,73.6,4.36,73.7290282046,133.07,74.2885,4.3,74.4128431942,1.1785,0,1.1785,73.11,4.3,73.2363441196,133.03
2021-04-15 23:30:00,70.0335,3.25,70.108869783,1.1935,0,1.1935,68.84,3.25,68.9166750504,133.6,69.5735,3.18,69.6461363053,1.1935,0,1.1935,68.38,3.18,68.4539027375,133.59
2021-04-16 00:00:00,66.038,1.96,66.067079881,1.198,0,1.198,64.84,1.96,64.869616925,133.36,65.618,1.9,65.6455019327,1.198,0,1.198,64.42,1.9,64.4480131579,133.33
2021-04-16 00:30:00,65.922,1.85,65.9479535998,1.222,0,1.222,64.7,1.85,64.7264435915,132.44,65.492,1.8,65.5167311761,1.222,0,1.222,64.27,1.8,64.2952012206,132.41
2021-04-16 01:00:00,65.9395,1.6600000000000001,65.9603916017,1.2195,0,1.2195,64.72,1.6600000000000001,64.7412851278,132.59,65.5195,1.6099999999999999,65.5392781487,1.2195,0,1.2195,64.3,1.6099999999999999,64.3201531404,132.55
2021-04-16 01:30:00,71.215,3.13,71.2837507781,1.2850000000000001,0,1.2850000000000001,69.93,3.13,70.0000128571,131.87,70.735,3.07,70.801589848,1.2850000000000001,0,1.2850000000000001,69.45,3.07,69.5178207368,131.83
2021-04-16 02:00:00,72.9635,3.59,73.0517654287,1.2935,0,1.2935,71.67,3.59,71.7598564659,131.46,72.4935,3.52,72.57890838430001,1.2935,0,1.2935,71.2,3.52,71.286958134,131.43
2021-04-16 02:30:00,73.901,0.91,73.9066025535,1.301,0,1.301,72.6,0.91,72.6057029441,133.39,73.431,1.1400000000000001,73.4398485905,1.301,0,1.301,72.13,1.1400000000000001,72.1390081717,133.37
2021-04-16 03:00:00,72.758,-0.06,72.7580247395,1.288,0,1.288,71.47,-0.06,71.4700251854,134.16,72.278,-0.09,72.2780560336,1.288,0,1.288,70.99,-0.09,70.9900570503,134.14
2021-04-16 03:30:00,71.2605,-0.56,71.2627003435,1.3005,0,1.3005,69.96,-0.56,69.9622412448,134.33,70.8105,-0.6000000000000001,70.8130419503,1.3005,0,1.3005,69.51,-0.6000000000000001,69.5125895072,134.29
2021-04-16 04:00:00,69.976,-1.04,69.9837279373,1.296,0,1.296,68.68,-1.04,68.6878737478,134.44,69.516,-1.07,69.5242343072,1.296,0,1.296,68.22,-1.07,68.2283907182,134.41
2021-04-16 04:30:00,69.0025,-1.57,69.0203586361,1.3025,0,1.3025,67.7,-1.57,67.7182021321,134.89,68.5625,-1.5899999999999999,68.580933985,1.3025,0,1.3025,67.26,-1.5899999999999999,67.2787908631,134.85
2021-04-16 05:00:00,68.6365,-1.56,68.6542258878,1.3065,0,1.3065,67.33,-1.56,67.348069757,135.02,68.1965,-1.5899999999999999,68.2150328905,1.3065,0,1.3065,66.89,-1.5899999999999999,66.9088947749,134.99
2021-04-16 05:30:00,70.7915,-0.6900000000000001,70.794862612,1.2715,0,1.2715,69.52,-0.6900000000000001,69.5234241102,134.76,70.3315,-0.73,70.3352883853,1.2715,0,1.2715,69.06,-0.73,69.0638581314,134.73
2021-04-16 06:00:00,74.2425,0.2,74.242769387,2.5025,0,2.5025,71.74,0.2,71.740278784,133.56,73.7325,-0.34,73.7332839107,2.5025,0,2.5025,71.23,-0.34,71.2308114512,133.55
2021-04-16 06:30:00,82.3455,4.69,82.4789516801,6.3755,0,6.3755,75.97,4.69,76.1146306567,131.84,81.8755,5.13,82.0360554893,6.3755,0,6.3755,75.5,5.13,75.6740834104,131.81
2021-04-16 07:00:00,90.0735,11.14,90.7597653272,11.7935,0,11.7935,78.28,11.14,79.0686916548,134.35,89.5635,11.03,90.2401320492,11.7935,0,11.7935,77.77,11.03,78.5482896058,134.3
2021-04-16 07:30:00,99.3965,13.32,100.2850268597,24.8665,0,24.8665,74.53,13.32,75.7109192917,133.87,98.9265,13.19,99.8019463851,24.8665,0,24.8665,74.06,13.19,75.2253926543,133.84
2021-04-16 08:00:00,104.3115,14.14,105.2655149242,34.6315,0,34.6315,69.68,14.14,71.1002250348,133.75,103.8715,14.01,104.8120632955,34.6315,0,34.6315,69.24,14.01,70.6431716445,133.72
2021-04-16 08:30:00,105.791,14.5,106.7800809187,44.751,0,44.751,61.04,14.5,62.7385973704,134.05,105.411,14.37,106.3859756782,44.751,0,44.751,60.66,14.37,62.3388522512,134.02
2021-04-16 09:00:00,105.637,14.76,106.6631771934,55.487,0,55.487,50.15,14.76,52.2769557262,134.41,105.337,14.62,106.3467346419,55.487,0,55.487,49.85,14.62,51.9496573617,134.4
2021-04-16 09:30:00,104.549,14.97,105.615312815,66.359,0,66.359,38.19,14.97,41.019227199,134.64,104.329,14.85,105.380561495,66.359,0,66.359,37.97,14.85,40.7706193232,134.61
2021-04-16 10:00:00,98.6605,14.47,99.715972443,65.9105,0,65.9105,32.75,14.47,35.8042371794,134.64,98.4605,14.35,99.5007163806,65.9105,0,65.9105,32.55,14.35,35.5728126524,134.61
2021-04-16 10:30:00,94.8665,14.46,95.9622030919,57.9465,0,57.9465,36.92,14.46,39.6506998677,134.64,94.6265,14.33,95.70539902350001,57.9465,0,57.9465,36.68,14.33,39.3798336716,134.61
2021-04-16 11:00:00,92.5685,14.54,93.7034620078,53.0685,0,53.0685,39.5,14.54,42.0911107005,134.33,92.3385,14.4,93.4545803171,53.0685,0,53.0685,39.27,14.4,41.8269398833,134.3
2021-04-16 11:30:00,93.456,14.65,94.5972855636,54.826,0,54.826,38.63,14.65,41.314639052,134.33,93.236,14.52,94.3598542602,54.826,0,54.826,38.41,14.52,41.0628603485,134.37
2021-04-16 12:00:00,92.1295,14.21,93.2189297849,61.0595,0,61.0595,31.07,14.21,34.1653186726,134.63,91.9395,14.09,93.012901042,61.0595,0,61.0595,30.88,14.09,33.942635431,134.6
2021-04-16 12:30:00,93.2145,13.67,94.2115274807,60.5545,0,60.5545,32.66,13.67,35.4054303744,134.9,93.0245,13.55,94.0061705435,60.5545,0,60.5545,32.47,13.55,35.1838514094,134.88
2021-04-16 13:00:00,89.5085,4.97,89.6463745628,60.3085,0,60.3085,29.2,4.97,29.6199409182,133.21,89.7585,16.99,91.352331236,60.3085,0,60.3085,29.45,16.99,33.9994499956,133.18
2021-04-16 13:30:00,86.625,-1.01,86.630887823,60.265,0,60.265,26.36,-1.01,26.3793422966,132.35,87.125,18.07,88.9791578124,60.265,0,60.265,26.86,18.07,32.3725887133,132.34
2021-04-16 14:00:00,86.0605,-1.73,86.0778865926,49.3105,0,49.3105,36.75,-1.73,36.7906971937,132.62,86.5805,17.43,88.3175400487,49.3105,0,49.3105,37.27,17.43,41.144353197,132.6
2021-04-16 14:30:00,84.142,-1.8900000000000001,84.1632239402,44.272,0,44.272,39.87,-1.8900000000000001,39.9147717017,132.77,84.642,17.3,86.3918871423,44.272,0,44.272,40.37,17.3,43.9206887469,132.75
2021-04-16 15:00:00,84.254,-2.29,84.2851150323,42.544,0,42.544,41.71,-2.29,41.7728165198,132.88,84.764,16.96,86.4440703345,42.544,0,42.544,42.22,16.96,45.4991208706,132.86
2021-04-16 15:30:00,84.761,-2.44,84.7961126526,42.341,0,42.341,42.42,-2.44,42.4901164978,133.07,85.281,16.84,86.927754837,42.341,0,42.341,42.94,16.84,46.1240631341,133.05
2021-04-16 16:00:00,84.1635,-2.41,84.1979977924,41.4635,0,41.4635,42.7,-2.41,42.7679564628,133.23,84.6735,16.94,86.3514053287,41.4635,0,41.4635,43.21,16.94,46.4119348875,133.2
2021-04-16 16:30:00,85.454,-1.97,85.4767045223,36.524,0,36.524,48.93,-1.97,48.969641616,133.03,85.964,17.33,87.6934330267,36.524,0,36.524,49.44,17.33,52.3893357469,133.0
2021-04-16 17:00:00,87.39,-2.41,87.4232246031,30.44,0,30.44,56.95,-2.41,57.0009701672,132.57,87.9,16.75,89.4816880708,30.44,0,30.44,57.46,16.75,59.8516006469,132.55
2021-04-16 17:30:00,93.101,-1.52,93.1134072033,30.971,0,30.971,62.13,-1.52,62.1485904909,132.11,93.591,17.52,95.2167300478,30.971,0,30.971,62.62,17.52,65.0247245284,132.06
2021-04-16 18:00:00,95.4195,-1.3900000000000001,95.4296237038,28.0895,0,28.0895,67.33,-1.3900000000000001,67.3443464591,132.78,95.8595,17.76,97.4908269544,28.0895,0,28.0895,67.77,17.76,70.0584791442,132.75
2021-04-16 18:30:00,96.595,-0.27,96.595377348,19.785,0,19.785,76.81,-0.27,76.8104745461,132.3,96.955,18.24,98.6558139442,19.785,0,19.785,77.17,18.24,79.2963208478,132.26
2021-04-16 19:00:00,102.019,-0.78,102.0219817539,26.469,0,26.469,75.55,-0.78,75.5540263652,133.07,102.389,17.93,103.9470645136,26.469,0,26.469,75.92,17.93,78.0085335076,133.03
2021-04-16 19:30:00,101.399,-1.13,101.4052962177,25.429,0,25.429,75.97,-1.13,75.9784035105,133.07,101.769,17.6,103.2796657673,25.429,0,25.429,76.34,17.6,78.3425529326,133.03
2021-04-16 20:00:00,99.5475,-1.5,99.5588004962,22.3675,0,22.3675,77.18,-1.5,77.1945749389,132.95,99.9075,17.19,101.3755624214,22.3675,0,22.3675,77.54,17.19,79.4225893559,132.9
2021-04-16 20:30:00,98.9825,-1.58,98.9951095067,20.2625,0,20.2625,78.72,-1.58,78.7358546026,133.07,99.3625,17.13,100.8282862408,20.2625,0,20.2625,79.1,17.13,80.9335956201,133.02
2021-04-16 21:00:00,97.9245,-2.25,97.9503455851,20.1945,0,20.1945,77.73,-2.25,77.7625578283,133.07,98.2845,16.47,99.6549238134,20.1945,0,20.1945,78.09,16.47,79.8079507317,132.95
2021-04-16 21:30:00,91.2,-4.07,91.2907711655,13.3,0,13.3,77.9,-4.07,78.0062491086,133.82,91.56,14.86,92.7580357705,13.3,0,13.3,78.26,14.86,79.6583153224,133.75
2021-04-16 22:00:00,89.1635,0.02,89.1635022431,18.0335,0,18.0335,71.13,0.02,71.1300028118,133.67,89.1235,9.57,89.635836317,18.0335,0,18.0335,71.09,9.57,71.7312553912,133.64
2021-04-16 22:30:00,78.2515,4.5,78.3807836925,1.8615,0,1.8615,76.39,4.5,76.5224287382,132.42,77.7515,4.45,77.8787406951,1.8615,0,1.8615,75.89,4.45,76.0203564843,132.38
2021-04-16 23:00:00,72.6325,2.73,72.6837874374,1.4825,0,1.4825,71.15,2.73,71.2023552981,132.42,72.1625,2.67,72.2118778751,1.4825,0,1.4825,70.68,2.67,70.7304128363,132.38
2021-04-16 23:30:00,69.6535,2.07,69.6842518956,1.5035,0,1.5035,68.15,2.07,68.1814300231,132.89,69.2135,2.02,69.2429706342,1.5035,0,1.5035,67.71,2.02,67.7401247415,132.85
2021-04-17 00:00:00,66.506,1.45,66.5218049665,1.376,0,1.376,65.13,1.45,65.1461387958,133.01,66.056,1.4,66.0708342311,1.376,0,1.376,64.68,1.4,64.6951497409,132.99
2021-04-17 00:30:00,66.401,0.98,66.408231425,1.211,0,1.211,65.19,0.98,65.1973657443,133.01,65.981,0.9400000000000001,65.9876955273,1.211,0,1.211,64.77,0.9400000000000001,64.7768207,132.99
2021-04-17 01:00:00,65.7835,0.78,65.7881240974,1.1735,0,1.1735,64.61,0.78,64.614708078,133.48,65.3635,0.74,65.367688748,1.1735,0,1.1735,64.19,0.74,64.1942653202,133.46
2021-04-17 01:30:00,70.6075,-0.96,70.6140259173,1.2175,0,1.2175,69.39,-0.96,69.3966404086,131.79,70.1275,-1.5,70.1435403744,1.2175,0,1.2175,68.91,-1.5,68.9263237087,131.76
2021-04-17 02:00:00,71.6545,-1.8900000000000001,71.6794215256,1.2445,0,1.2445,70.41,-1.8900000000000001,70.4353618575,134.22,71.1845,-1.92,71.2103885697,1.2445,0,1.2445,69.94,-1.92,69.9663490544,134.19
2021-04-17 02:30:00,72.993,-1.44,73.00720272,1.333,0,1.333,71.66,-1.44,71.6744668623,134.44,72.513,-1.47,72.5278985563,1.333,0,1.333,71.18,-1.47,71.1951775052,134.39
2021-04-17 03:00:00,71.845,-1.81,71.8677961607,1.405,0,1.405,70.44,-1.81,70.4632507056,134.44,71.375,-1.8399999999999999,71.3987130486,1.405,0,1.405,69.97,-1.8399999999999999,69.9941890445,134.39
2021-04-17 03:30:00,69.846,-2.25,69.8822310462,1.396,0,1.396,68.45,-2.25,68.4869695636,134.76,69.396,-2.27,69.4331168536,1.396,0,1.396,68.0,-2.27,68.0378784208,134.74
2021-04-17 04:00:00,68.8195,-2.85,68.8784877901,1.3995,0,1.3995,67.42,-2.85,67.4802111734,134.85,68.3795,-2.88,68.4401228831,1.3995,0,1.3995,66.98,-2.88,67.0418883982,134.82
2021-04-17 04:30:00,67.1235,-10.01,67.8657818952,1.4035,0,1.4035,65.72,-10.01,66.4779549926,135.12,67.3635,4.5,67.5136366392,1.4035,0,1.4035,65.96,4.5,66.1133239219,135.09
2021-04-17 05:00:00,65.6585,-12.55,66.8471474504,1.4085,0,1.4085,64.25,-12.55,65.4642268724,133.4,66.1485,6.67,66.4839300301,1.4085,0,1.4085,64.74,6.67,65.0826897109,133.38
2021-04-17 05:30:00,66.2315,-11.99,67.3080358668,1.3815,0,1.3815,64.85,-11.99,65.9490909717,132.96,66.7115,7.12,67.0903765994,1.3815,0,1.3815,65.33,7.12,65.7168418292,132.93
2021-04-17 06:00:00,67.101,-11.46,68.0725774523,1.371,0,1.371,65.73,-11.46,66.7215444965,132.59,67.571,7.59,67.9959420922,1.371,0,1.371,66.2,7.59,66.6336859254,132.58
2021-04-17 06:30:00,70.3285,-9.94,71.0274701242,1.5485,0,1.5485,68.78,-9.94,69.4945465486,132.38,70.8185,9.15,71.4071596008,1.5485,0,1.5485,69.27,9.15,69.8717067202,132.35
2021-04-17 07:00:00,74.6105,-8.52,75.0953867441,5.3004999999999995,0,5.3004999999999995,69.31,-8.52,69.8317012538,132.51,75.0805,10.64,75.8306737426,5.3004999999999995,0,5.3004999999999995,69.78,10.64,70.5865284598,132.49
2021-04-17 07:30:00,79.8495,-7.52,80.2028244531,13.5295,0,13.5295,66.32,-7.52,66.7449833321,133.23,80.3395,11.77,81.1970945308,13.5295,0,13.5295,66.81,11.77,67.8388458039,133.21
2021-04-17 08:00:00,86.065,-6.67,86.3230741169,26.335,0,26.335,59.73,-6.67,60.1012628819,133.23,86.565,12.59,87.4757527833,26.335,0,26.335,60.23,12.59,61.5317885324,133.21
2021-04-17 08:30:00,88.752,-6.41,88.9831759604,38.172,0,38.172,50.58,-6.41,50.9845515818,133.12,89.252,12.91,90.1808605193,38.172,0,38.172,51.08,12.91,52.6861888923,133.09
2021-04-17 09:00:00,89.1965,-6.42,89.4272442394,48.3265,0,48.3265,40.87,-6.42,41.3711650791,133.34,89.7065,12.96,90.6378383582,48.3265,0,48.3265,41.38,12.96,43.3620340851,133.32
2021-04-17 09:30:00,89.927,-6.23,90.1425439457,61.317,0,61.317,28.61,-6.23,29.2804542314,133.48,90.457,13.21,91.4164807297,61.317,0,61.317,29.14,13.21,31.9944323281,133.46
2021-04-17 10:00:00,88.022,-5.67,88.2044295033,68.872,0,68.872,19.15,-5.67,19.971765069699998,133.48,88.542,13.77,89.6063539265,68.872,0,68.872,19.67,13.77,24.0108683725,133.46
2021-04-17 10:30:00,84.5725,-4.94,84.7166533584,72.5425,0,72.5425,12.03,-4.94,13.00478758,133.48,85.1025,14.43,86.3172080541,72.5425,0,72.5425,12.56,14.43,19.13056455,133.46
2021-04-17 11:00:00,76.9245,-5.69,77.1346536924,66.3745,0,66.3745,10.55,-5.69,11.9866008526,133.28,77.4445,13.72,78.6504226324,66.3745,0,66.3745,11.07,13.72,17.6290470531,133.26
2021-04-17 11:30:00,74.863,-5.73,75.0819663368,66.893,0,66.893,7.97,-5.73,9.8159971475,133.46,75.393,13.69,76.6258477865,66.893,0,66.893,8.5,13.69,16.1141583708,133.45
2021-04-17 12:00:00,73.011,-5.8,73.2410139266,69.101,0,69.101,3.91,-5.8,6.9948624004,133.46,73.531,13.61,74.7799442431,69.101,0,69.101,4.43,13.61,14.3128264155,133.45
2021-04-17 12:30:00,74.001,-5.7,74.2201994136,72.131,0,72.131,1.87,-5.7,5.998908234,133.29,74.531,13.72,75.7832986944,72.131,0,72.131,2.4,13.72,13.9283308404,133.26
2021-04-17 13:00:00,75.3985,-6.12,75.6464685379,75.4785,0,75.4785,-0.08,-6.12,6.1205228535,133.36,75.9285,13.37,77.0966537033,75.4785,0,75.4785,0.45,13.37,13.377570781,133.26
2021-04-17 13:30:00,72.4075,-7.11,72.7557431152,73.9175,0,73.9175,-1.51,-7.11,7.2685762017,133.6,72.9275,12.53,73.9960887902,73.9175,0,73.9175,-0.99,12.53,12.5690492878,133.56
2021-04-17 14:00:00,69.395,-7.54,69.8034212987,75.115,0,75.115,-5.72,-7.54,9.4641428561,134.19,69.945,12.23,71.006168218,75.115,0,75.115,-5.17,12.23,13.2778688049,134.16
2021-04-17 14:30:00,66.5565,-8.0,67.0355703507,74.1165,0,74.1165,-7.5600000000000005,-8.0,11.0069796039,134.88,67.0965,11.88,68.1401108911,74.1165,0,74.1165,-7.02,11.88,13.7990869263,134.85
2021-04-17 15:00:00,65.8075,-9.46,66.4839729277,74.7375,0,74.7375,-8.93,-9.46,13.0090929738,134.88,66.3575,10.88,67.2435291032,74.7375,0,74.7375,-8.38,10.88,13.7331278302,134.85
2021-04-17 15:30:00,64.501,-14.1,66.0241546784,71.761,0,71.761,-7.26,-14.1,15.8593064161,134.7,65.041,5.41,65.2656094816,71.761,0,71.761,-6.72,5.41,8.627079459499999,134.67
2021-04-17 16:00:00,64.37,-15.05,66.105970986,66.54,0,66.54,-2.17,-15.05,15.2056371126,131.78,64.9,4.52,65.0572086705,66.54,0,66.54,-1.6400000000000001,4.52,4.8083261121,131.77
2021-04-17 16:30:00,68.6895,-15.36,70.385914857,60.4395,0,60.4395,8.25,-15.36,17.4353692247,132.06,69.2295,4.13,69.3525815687,60.4395,0,60.4395,8.79,4.13,9.7118999171,132.03
2021-04-17 17:00:00,71.745,-15.52,73.4044646122,51.795,0,51.795,19.95,-15.52,25.2759351954,131.77,72.285,4.04,72.3978095318,51.795,0,51.795,20.49,4.04,20.8844846716,131.76
2021-04-17 17:30:00,75.8995,-15.14,77.39479117,41.8095,0,41.8095,34.09,-15.14,37.3007734504,132.04,76.4595,4.43,76.5877277392,41.8095,0,41.8095,34.65,4.43,34.9320397343,132.03
2021-04-17 18:00:00,79.2965,-14.56,80.6221341336,31.9765,0,31.9765,47.32,-14.56,49.5093526518,132.12,79.8365,4.83,79.9824707811,31.9765,0,31.9765,47.86,4.83,48.1031028105,132.1
2021-04-17 18:30:00,82.134,-14.34,83.3764328573,24.214,0,24.214,57.92,-14.34,59.6687690505,131.62,82.684,5.09,82.84052122,24.214,0,24.214,58.47,5.09,58.6911322092,131.6
2021-04-17 19:00:00,84.3075,-13.32,85.3532480709,18.0775,0,18.0775,66.23,-13.32,67.5561640415,131.71,84.8675,5.89,85.071644255,18.0775,0,18.0775,66.79,5.89,67.0492073033,131.68
2021-04-17 19:30:00,85.4095,-13.21,86.4250356682,15.0095,0,15.0095,70.4,-13.21,71.6286541825,131.15,85.9695,6.0,86.1786222346,15.0095,0,15.0095,70.96,6.0,71.2132122573,131.15
2021-04-17 20:00:00,84.712,-13.01,85.7052101333,11.062,0,11.062,73.65,-13.01,74.7902573869,131.15,85.272,6.14,85.4927691913,11.062,0,11.062,74.21,6.14,74.4635729736,131.15
2021-04-17 20:30:00,89.604,-13.0,90.5421272999,20.054,0,20.054,69.55,-13.0,70.7545228236,130.89,90.164,6.18,90.375545896,20.054,0,20.054,70.11,6.18,70.3818478018,130.85
2021-04-17 21:00:00,89.8905,-13.25,90.8617878442,20.0505,0,20.0505,69.84,-13.25,71.0857798719,130.89,90.4605,5.95,90.6559681447,20.0505,0,20.0505,70.41,5.95,70.6609552723,130.85
2021-04-17 21:30:00,86.9905,-13.88,88.0908706408,17.7205,0,17.7205,69.27,-13.88,70.6469199612,131.05,87.5605,5.44,87.729326683,17.7205,0,17.7205,69.84,5.44,70.0515467352,131.01
2021-04-17 22:00:00,77.452,-15.71,79.0292123458,5.812,0,5.812,71.64,-15.71,73.3423049815,131.48,78.012,3.74,78.1015988569,5.812,0,5.812,72.2,3.74,72.2968021423,131.44
2021-04-17 22:30:00,71.7365,-17.05,73.7348488318,1.9365,0,1.9365,69.8,-17.05,71.852226827,131.93,72.2965,2.33,72.3340363332,1.9365,0,1.9365,70.36,2.33,70.3985688775,131.91
2021-04-17 23:00:00,67.069,-18.12,69.4736292488,1.359,0,1.359,65.71,-18.12,68.1625887126,131.81,67.619,1.3900000000000001,67.6332851561,1.359,0,1.359,66.26,1.3900000000000001,66.2745780824,131.78
2021-04-17 23:30:00,63.258,-19.15,66.0930939206,1.438,0,1.438,61.82,-19.15,64.7181187922,132.11,63.818,0.35000000000000003,63.8189597534,1.438,0,1.438,62.38,0.35000000000000003,62.3809818775,132.08
2021-04-18 00:00:00,60.1295,-20.02,63.3747360566,1.3795,0,1.3795,58.75,-20.02,62.0674061001,132.11,60.6795,-0.49,60.6814783954,1.3795,0,1.3795,59.3,-0.49,59.3020244174,132.08
2021-04-18 00:30:00,60.2605,-19.92,63.4675843266,1.4505,0,1.4505,58.81,-19.92,62.0920486053,132.03,60.8105,-0.48,60.8123943802,1.4505,0,1.4505,59.36,-0.48,59.3619406691,132.01
2021-04-18 01:00:00,59.905,-20.08,63.180815324,1.595,0,1.595,58.31,-20.08,61.6705967216,131.82,60.455,-0.58,60.4577821707,1.595,0,1.595,58.86,-0.58,58.862857558900004,131.81
2021-04-18 01:30:00,65.063,-18.86,67.7413726536,1.603,0,1.603,63.46,-18.86,66.2032567175,131.97,65.613,0.42,65.614344232,1.603,0,1.603,64.01,0.42,64.0113778949,131.96
2021-04-18 02:00:00,66.8085,-18.27,69.2615952188,1.5885,0,1.5885,65.22,-18.27,67.730652588,131.33,67.3485,0.96,67.3553416757,1.5885,0,1.5885,65.76,0.96,65.767006926,131.31
2021-04-18 02:30:00,67.584,-17.9,69.9142836336,1.514,0,1.514,66.07,-17.9,68.4518436567,131.07,68.124,1.3,68.1364027228,1.514,0,1.514,66.61,1.3,66.6226845752,131.04
2021-04-18 03:00:00,65.388,-18.44,67.9383849087,1.438,0,1.438,63.95,-18.44,66.5555114172,131.07,65.928,0.79,65.9327330239,1.438,0,1.438,64.49,0.79,64.4948385532,131.04
2021-04-18 03:30:00,63.695,-19.0,66.4684363063,1.425,0,1.425,62.27,-19.0,65.1041696053,131.21,64.235,0.27,64.2355674451,1.425,0,1.425,62.81,0.27,62.8105803189,131.18
2021-04-18 04:00:00,62.1385,-19.4,65.0964913206,1.4385,0,1.4385,60.7,-19.4,63.7247989404,131.29,62.6885,-0.19,62.6887879309,1.4385,0,1.4385,61.25,-0.19,61.2502946932,131.28
2021-04-18 04:30:00,61.2385,-19.46,64.2560929582,1.4485000000000001,0,1.4485000000000001,59.79,-19.46,62.877147677,130.94,61.7785,-0.18,61.7787622266,1.4485000000000001,0,1.4485000000000001,60.33,-0.18,60.3302685225,130.91
2021-04-18 05:00:00,60.3115,-19.87,63.5003459223,1.4415,0,1.4415,58.87,-19.87,62.1328721371,131.06,60.8515,-0.51,60.8536371325,1.4415,0,1.4415,59.41,-0.51,59.4121889851,131.05
2021-04-18 05:30:00,60.4695,-19.85,63.6441900746,1.4495,0,1.4495,59.02,-19.85,62.2686349618,131.57,61.0195,-0.1,61.019581941,1.4495,0,1.4495,59.57,-0.1,59.5700839348,131.56
2021-04-18 06:00:00,60.852,-19.54,63.9122641126,1.472,0,1.472,59.38,-19.54,62.5123667765,132.82,61.402,0.06,61.402029315,1.472,0,1.472,59.93,0.06,59.930030035,132.81
2021-04-18 06:30:00,63.305,-18.79,66.0347418031,1.885,0,1.885,61.42,-18.79,64.2299034718,132.63,63.855,0.78,63.8597637406,1.885,0,1.885,61.97,0.78,61.9749086324,132.63
2021-04-18 07:00:00,65.6805,-18.25,68.1688387773,5.0105,0,5.0105,60.67,-18.25,63.35543702,132.28,66.2405,1.35,66.2542552615,5.0105,0,5.0105,61.23,1.35,61.2448806024,132.28
2021-04-18 07:30:00,69.759,-17.88,72.0139742064,12.779,0,12.779,56.98,-17.88,59.7194675127,132.28,70.309,1.71,70.3297915609,12.779,0,12.779,57.53,1.71,57.5554080865,132.28
2021-04-18 08:00:00,71.7755,-17.25,73.8192718756,16.0355,0,16.0355,55.74,-17.25,58.3481799202,132.28,72.3155,2.08,72.3454071815,16.0355,0,16.0355,56.28,2.08,56.3184232734,132.28
2021-04-18 08:30:00,73.995,-16.56,75.8254154291,24.775,0,24.775,49.22,-16.56,51.9311274671,131.48,74.545,2.83,74.5986992179,24.775,0,24.775,49.77,2.83,49.850394181,131.47
2021-04-18 09:00:00,75.776,-15.95,77.4364557298,34.206,0,34.206,41.57,-15.95,44.5249076361,131.48,76.316,3.43,76.3930412799,34.206,0,34.206,42.11,3.43,42.249461535,131.54
2021-04-18 09:30:00,77.498,-15.41,79.0152396946,46.218,0,46.218,31.28,-15.41,34.8698508744,131.48,78.048,4.04,78.1524913486,46.218,0,46.218,31.83,4.04,32.0853627064,131.54
2021-04-18 10:00:00,78.256,-14.56,79.5989644154,53.996,0,53.996,24.26,-14.56,28.2938367847,131.7,78.796,5.21,78.9680550349,53.996,0,53.996,24.8,5.21,25.341351582,131.69
2021-04-18 10:30:00,79.2205,-13.5,80.3625386623,61.0705,0,61.0705,18.15,-13.5,22.6201790444,132.8,79.7605,6.19,80.0003341259,61.0705,0,61.0705,18.69,6.19,19.688377282,132.77
2021-04-18 11:00:00,77.1225,-12.99,78.2088237109,63.1725,0,63.1725,13.95,-12.99,19.0615476811,132.47,77.6625,6.66,77.9475432984,63.1725,0,63.1725,14.49,6.66,15.9472787647,132.45
2021-04-18 11:30:00,74.571,-13.1,75.7129053795,64.951,0,64.951,9.62,-13.1,16.2528274463,132.38,75.111,6.57,75.3977932104,64.951,0,64.951,10.16,6.57,12.099194188,132.36
2021-04-18 12:00:00,75.5055,-12.08,76.4657238915,73.4255,0,73.4255,2.08,-12.08,12.257764886,132.38,76.0455,7.59,76.4233352468,73.4255,0,73.4255,2.62,7.59,8.0294769444,132.36
2021-04-18 12:30:00,75.914,-12.38,76.9168368824,72.344,0,72.344,3.5700000000000003,-12.38,12.8844596317,132.3,76.454,7.32,76.8036230656,72.344,0,72.344,4.11,7.32,8.3949091716,132.28
2021-04-18 13:00:00,74.7225,-12.59,75.7757224067,71.0125,0,71.0125,3.71,-12.59,13.1252504738,132.43,75.2625,7.14,75.6004200137,71.0125,0,71.0125,4.25,7.14,8.3091575987,132.41
2021-04-18 13:30:00,72.5885,0.68,72.5916850077,70.7685,0,70.7685,1.82,0.68,1.9428844536,132.51,72.4185,-5.67,72.6401269427,70.7685,0,70.7685,1.65,-5.67,5.9052010973,132.41
2021-04-18 14:00:00,68.6885,6.76,69.0203421627,71.6585,0,71.6585,-2.9699999999999998,6.76,7.3836644019,134.15,68.1785,-13.12,69.4294048819,71.6585,0,71.6585,-3.48,-13.12,13.5736804147,134.14
2021-04-18 14:30:00,68.639,6.0,68.9007425287,67.429,0,67.429,1.21,6.0,6.1207924324,134.85,68.069,-13.96,69.4857565333,67.429,0,67.429,0.64,-13.96,13.9746627866,134.84
2021-04-18 15:00:00,68.0375,5.77,68.2817274697,65.1475,0,65.1475,2.89,5.77,6.4532937327,134.96,67.4575,-14.21,68.937931549,65.1475,0,65.1475,2.31,-14.21,14.3965343052,134.93
2021-04-18 15:30:00,70.3335,5.98,70.5872624646,64.7735,0,64.7735,5.5600000000000005,5.98,8.16541487,135.07,69.7235,-14.01,71.1171326211,64.7735,0,64.7735,4.95,-14.01,14.858754995,135.05
2021-04-18 16:00:00,71.101,5.84,71.3404359462,62.071,0,62.071,9.03,5.84,10.753906267,135.07,70.431,-14.15,71.8383481227,62.071,0,62.071,8.36,-14.15,16.4350874655,135.05
2021-04-18 16:30:00,76.4365,5.49,76.6334041541,57.8965,0,57.8965,18.54,5.49,19.3357622038,135.07,75.6665,-14.42,77.0282780688,57.8965,0,57.8965,17.77,-14.42,22.8846957594,135.05
2021-04-18 17:00:00,79.893,5.63,80.0911252824,49.633,0,49.633,30.26,5.63,30.7792868663,134.86,78.963,-14.28,80.2438394458,49.633,0,49.633,29.33,-14.28,32.6215772151,134.83
2021-04-18 17:30:00,82.926,6.22,83.1589434517,39.136,0,39.136,43.79,6.22,44.229543294,134.86,81.826,-13.54,82.9386874504,39.136,0,39.136,42.69,-13.54,44.7857979721,134.83
2021-04-18 18:00:00,86.0535,6.7,86.3139320287,30.9235,0,30.9235,55.13,6.7,55.5356363068,134.42,84.8135,-12.93,85.7934419536,30.9235,0,30.9235,53.89,-12.93,55.4194640898,134.41
2021-04-18 18:30:00,92.7605,7.4,93.0552006083,32.9705,0,32.9705,59.79,7.4,60.2461957305,134.03,91.4705,-12.13,92.271280853,32.9705,0,32.9705,58.5,-12.13,59.744346176,133.96
2021-04-18 19:00:00,93.3295,7.59,93.6376188839,26.7895,0,26.7895,66.54,7.59,66.9714842302,133.59,91.9695,-11.82,92.7259474487,26.7895,0,26.7895,65.18,-11.82,66.2430736002,133.54
2021-04-18 19:30:00,92.683,8.07,93.0336680401,20.753,0,20.753,71.93,8.07,72.3812807292,133.26,91.233,-11.22,91.9203388212,20.753,0,20.753,70.48,-11.22,71.3674911987,133.19
2021-04-18 20:00:00,91.5145,7.63,91.8320238819,17.8945,0,17.8945,73.62,7.63,74.0143317203,132.76,90.0645,-11.67,90.8174160624,17.8945,0,17.8945,72.17,-11.67,73.1074401138,132.72
2021-04-18 20:30:00,86.026,6.94,86.3054823056,6.546,0,6.546,79.48,6.94,79.7824166092,132.9,84.486,-12.34,85.3824325959,6.546,0,6.546,77.94,-12.34,78.9108306888,132.9
2021-04-18 21:00:00,83.6715,6.91,83.9563458724,1.9215,0,1.9215,81.75,6.91,82.0415175384,132.9,82.1015,-12.34,83.0236827794,1.9215,0,1.9215,80.18,-12.34,81.1240284996,132.9
2021-04-18 21:30:00,80.4635,5.68,80.6637293475,1.7035,0,1.7035,78.76,5.68,78.9645490078,132.9,78.9135,-13.62,80.0802402734,1.7035,0,1.7035,77.21,-13.62,78.4020949975,132.8
2021-04-18 22:00:00,75.645,4.16,75.7593005842,1.655,0,1.655,73.99,4.16,74.1068532593,133.1,74.175,-15.12,75.7003634403,1.655,0,1.655,72.52,-15.12,74.079449242,133.04
2021-04-18 22:30:00,71.7115,3.05,71.7763312816,1.6615,0,1.6615,70.05,3.05,70.1163675614,133.1,70.2915,-16.38,72.1747834929,1.6615,0,1.6615,68.63,-16.38,70.5576452271,133.04
2021-04-18 23:00:00,66.204,1.63,66.2240629681,1.734,0,1.734,64.47,1.63,64.4906024162,133.53,64.844,-17.94,67.2799222354,1.734,0,1.734,63.11,-17.94,65.6103322656,133.5
2021-04-18 23:30:00,62.137,0.37,62.1381015883,1.7469999999999999,0,1.7469999999999999,60.39,0.37,60.3911334552,134.14,60.827,-19.34,63.8275765559,1.7469999999999999,0,1.7469999999999999,59.08,-19.34,62.1649579747,134.12
2021-04-19 00:00:00,59.133,-0.58,59.135844367,1.7530000000000001,0,1.7530000000000001,57.38,-0.58,57.3829312601,134.52,57.853,-20.17,61.2682504157,1.7530000000000001,0,1.7530000000000001,56.1,-20.17,59.6157605001,134.49
2021-04-19 00:30:00,60.126,-0.2,60.1263326339,1.756,0,1.756,58.37,-0.2,58.3703426408,134.25,58.836,-19.81,62.0814867412,1.756,0,1.756,57.08,-19.81,60.4198849718,134.24
2021-04-19 01:00:00,60.16,-0.33,60.1609050796,1.81,0,1.81,58.35,-0.33,58.3509331545,134.17,58.88,-19.91,62.1551486202,1.81,0,1.81,57.07,-19.91,60.4433040129,134.14
2021-04-19 01:30:00,65.165,0.72,65.1689774739,1.875,0,1.875,63.29,0.72,63.2940953012,134.17,63.825,-18.69,66.5052383275,1.875,0,1.875,61.95,-18.69,64.7079485071,134.14
2021-04-19 02:00:00,66.881,1.15,66.8908862327,1.881,0,1.881,65.0,1.15,65.010172281,133.63,65.511,-18.16,67.9814439461,1.881,0,1.881,63.63,-18.16,66.1707072654,133.59
2021-04-19 02:30:00,67.953,1.43,67.9680447637,1.883,0,1.883,66.07,1.43,66.0854734416,133.32,66.573,-17.85,68.924500934,1.883,0,1.883,64.69,-17.85,67.1075152274,133.29
2021-04-19 03:00:00,66.518,1.17,66.5282889003,1.888,0,1.888,64.63,1.17,64.6405894156,133.15,65.158,-18.15,67.6386536235,1.888,0,1.888,63.27,-18.15,65.8218459176,133.12
2021-04-19 03:30:00,65.597,1.01,65.6047750472,1.957,0,1.957,63.64,1.01,63.6480141088,133.3,64.257,-18.37,66.8312722384,1.957,0,1.957,62.3,-18.37,64.95188142,133.28
2021-04-19 04:00:00,64.5035,0.66,64.5068764726,1.9935,0,1.9935,62.51,0.66,62.5134841454,133.43,63.1735,-18.72,65.8887661309,1.9935,0,1.9935,61.18,-18.72,63.9799249765,133.37
2021-04-19 04:30:00,64.194,0.61,64.1968981805,1.994,0,1.994,62.2,0.61,62.2029910856,133.43,62.864,-18.77,65.6063670386,1.994,0,1.994,60.87,-18.77,63.6982715621,133.37
2021-04-19 05:00:00,63.9325,0.77,63.9371367536,1.9825,0,1.9825,61.95,0.77,61.9547851259,133.43,62.6125,-18.59,65.3139591225,1.9825,0,1.9825,60.63,-18.59,63.4159680207,133.37
2021-04-19 05:30:00,67.1295,-5.31,67.3391852509,1.9295,0,1.9295,65.2,-5.31,65.4158703986,133.34,66.5595,-8.13,67.0541865975,1.9295,0,1.9295,64.63,-8.13,65.1393414152,133.37
2021-04-19 06:00:00,70.7335,0.03,70.7335063619,1.7635,0,1.7635,68.97,0.03,68.9700065246,132.33,70.0035,-5.3,70.2038461357,1.7635,0,1.7635,68.24,-5.3,68.4455082529,132.31
2021-04-19 06:30:00,78.1915,12.88,79.2452211319,1.5815000000000001,0,1.5815000000000001,76.61,12.88,77.6851755485,131.69,76.7015,-6.34,76.9630801245,1.5815000000000001,0,1.5815000000000001,75.12,-6.34,75.3870678565,131.65
2021-04-19 07:00:00,86.526,16.23,88.0350019935,4.466,0,4.466,82.06,16.23,83.6496054982,132.45,84.946,-2.91,84.9958294036,4.466,0,4.466,80.48,-2.91,80.5325927808,132.42
2021-04-19 07:30:00,97.156,13.25,98.0553457798,19.196,0,19.196,77.96,13.25,79.0779621639,131.94,96.086,2.2800000000000002,96.1130469603,19.196,0,19.196,76.89,2.2800000000000002,76.9237967082,131.89
2021-04-19 08:00:00,101.3765,7.77,101.6738297314,27.8065,0,27.8065,73.57,7.77,73.979171393,132.41,100.9065,7.69,101.1991000071,27.8065,0,27.8065,73.1,7.69,73.5033747525,132.37
2021-04-19 08:30:00,102.931,8.28,103.2634938446,39.651,0,39.651,63.28,8.28,63.8194077064,132.62,102.521,8.21,102.8492077801,39.651,0,39.651,62.87,8.21,63.4037932619,132.59
2021-04-19 09:00:00,103.144,8.35,103.4814342576,51.354,0,51.354,51.79,8.35,52.4588086026,132.48,102.804,8.26,103.1352995632,51.354,0,51.354,51.45,8.26,52.1088293862,132.45
2021-04-19 09:30:00,100.362,9.06,100.7701078892,54.762,0,54.762,45.6,9.06,46.4913282237,132.69,100.062,8.98,100.4641440714,54.762,0,54.762,45.3,8.98,46.1814941291,132.67
2021-04-19 10:00:00,97.6685,8.92,98.0749830092,59.4285,0,59.4285,38.24,8.92,39.2665761176,132.84,97.4185,8.85,97.8196638833,59.4285,0,59.4285,37.99,8.85,39.0072121537,132.82
2021-04-19 10:30:00,97.0665,8.85,97.4691126575,67.2765,0,67.2765,29.79,8.85,31.0767855481,133.19,96.8665,8.77,97.2626944016,67.2765,0,67.2765,29.59,8.77,30.8622909065,133.18
2021-04-19 11:00:00,96.776,9.48,97.2392131601,73.936,0,73.936,22.84,9.48,24.7292539313,133.19,96.626,9.39,97.0811823991,73.936,0,73.936,22.69,9.39,24.55622528,133.18
2021-04-19 11:30:00,95.6045,9.69,96.0943105509,78.4345,0,78.4345,17.17,9.69,19.7156029581,133.19,95.4945,9.61,95.9768286111,78.4345,0,78.4345,17.06,9.61,19.5804928436,133.18
2021-04-19 12:00:00,95.5885,10.16,96.1269313577,82.4585,0,82.4585,13.13,10.16,16.6018824234,132.8,95.4985,10.07,96.0279563578,82.4585,0,82.4585,13.04,10.07,16.4756335235,132.78
2021-04-19 12:30:00,95.7135,10.05,96.2396829912,84.0535,0,84.0535,11.66,10.05,15.3934434095,132.8,95.6435,9.97,96.1617387127,84.0535,0,84.0535,11.59,9.97,15.2881980626,132.78
2021-04-19 13:00:00,93.9675,9.73,94.469910322,84.7975,0,84.7975,9.17,9.73,13.3701832448,132.8,93.9075,9.64,94.400996585,84.7975,0,84.7975,9.11,9.64,13.2635477908,132.78
2021-04-19 13:30:00,90.571,7.73,90.900269202,84.371,0,84.371,6.2,7.73,9.9092330682,133.04,90.521,7.65,90.8436785968,84.371,0,84.371,6.15,7.65,9.8155488894,133.01
2021-04-19 14:00:00,88.6765,7.62,89.0032923675,83.8165,0,83.8165,4.86,7.62,9.0379201147,134.08,88.6465,7.54,88.9665867742,83.8165,0,83.8165,4.83,7.54,8.9543564816,134.06
2021-04-19 14:30:00,87.9755,7.75,88.3161995347,84.9255,0,84.9255,3.05,7.75,8.3285653026,134.41,87.9555,7.67,88.2892908582,84.9255,0,84.9255,3.03,7.67,8.2468054421,134.38
