Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-19 15:00:00,86.565,7.54,86.8927547325,82.375,0,82.375,4.19,7.54,8.625989798300001,134.57,86.535,7.45,86.8551018939,82.375,0,82.375,4.16,7.45,8.5327662572,134.55
2021-04-19 15:30:00,85.371,6.72,85.6350748292,78.071,0,78.071,7.3,6.72,9.9221167097,134.67,85.331,6.65,85.5897310488,78.071,0,78.071,7.26,6.65,9.8453085274,134.66
2021-04-19 16:00:00,86.4435,6.03,86.6535607592,73.0535,0,73.0535,13.39,6.03,14.685128532,134.93,86.3535,5.96,86.5589311524,73.0535,0,73.0535,13.3,5.96,14.5743473267,134.92
2021-04-19 16:30:00,88.975,5.04,89.1176313924,65.815,0,65.815,23.16,5.04,23.7020505442,134.72,88.825,4.98,88.9644930576,65.815,0,65.815,23.01,4.98,23.5427377337,134.71
2021-04-19 17:00:00,92.14,4.79,92.2644227208,56.86,0,56.86,35.28,4.79,35.6036866069,134.96,91.91,4.73,92.0316304322,56.86,0,56.86,35.05,4.73,35.3677169181,134.94
2021-04-19 17:30:00,95.3415,4.11,95.4300462237,48.7015,0,48.7015,46.64,4.11,46.8207400625,134.55,95.0315,4.04,95.1173359186,48.7015,0,48.7015,46.33,4.04,46.5058114648,134.53
2021-04-19 18:00:00,95.825,4.55,95.932961619,37.585,0,37.585,58.24,4.55,58.4174639984,134.13,95.435,4.48,95.5400943322,37.585,0,37.585,57.85,4.48,58.0232100112,134.11
2021-04-19 18:30:00,97.6045,5.28,97.7472087594,29.4245,0,29.4245,68.18,5.28,68.3841414364,133.46,97.1545,5.21,97.2940952486,29.4245,0,29.4245,67.73,5.21,67.9300890622,133.42
2021-04-19 19:00:00,95.9295,5.84,96.1070994789,19.4195,0,19.4195,76.51,5.84,76.732559582,132.78,95.4295,5.76,95.6031750009,19.4195,0,19.4195,76.01,5.76,76.2279325444,132.74
2021-04-19 19:30:00,98.678,6.32,98.8801804408,22.318,0,22.318,76.36,6.32,76.6210937014,132.3,98.198,6.24,98.3960609171,22.318,0,22.318,75.88,6.24,76.1361412208,132.26
2021-04-19 20:00:00,93.2605,5.41,93.4172840552,11.8705,0,11.8705,81.39,5.41,81.5696034072,132.49,92.7305,5.34,92.8841279781,11.8705,0,11.8705,80.86,5.34,81.0361351497,132.46
2021-04-19 20:30:00,95.649,5.2,95.7902458552,17.189,0,17.189,78.46,5.2,78.6321282937,132.69,95.139,5.12,95.2766693425,17.189,0,17.189,77.95,5.12,78.1179678435,132.64
2021-04-19 21:00:00,96.645,5.12,96.7805270961,19.325,0,19.325,77.32,5.12,77.4893334595,132.69,96.145,5.05,96.277533854,19.325,0,19.325,76.82,5.05,76.9858097314,132.64
2021-04-19 21:30:00,91.004,3.75,91.0812303167,13.354,0,13.354,77.65,3.75,77.7404978116,132.69,90.504,3.69,90.5791925113,13.354,0,13.354,77.15,3.69,77.2381939198,132.64
2021-04-19 22:00:00,81.023,1.82,81.0434385314,1.393,0,1.393,79.63,1.82,79.6507959784,132.55,80.503,1.76,80.5222367362,1.393,0,1.393,79.11,1.76,79.1295753811,132.52
2021-04-19 22:30:00,75.5635,-0.35000000000000003,75.5643105722,1.4035,0,1.4035,74.16,-0.35000000000000003,74.1608259123,133.34,75.0635,-0.36,75.0643632641,1.4035,0,1.4035,73.66,-0.36,73.6608797124,133.32
2021-04-19 23:00:00,69.8875,-1.94,69.9144209463,1.4075,0,1.4075,68.48,-1.94,68.5074740448,132.31,69.4375,-1.96,69.4651567784,1.4075,0,1.4075,68.03,-1.96,68.0582287457,132.28
2021-04-19 23:30:00,65.7875,-3.14,65.8623925791,1.4275,0,1.4275,64.36,-3.14,64.4365517389,132.63,65.3675,-3.14,65.4428732273,1.4275,0,1.4275,63.94,-3.14,64.0170539778,132.6
2021-04-20 00:00:00,62.932,-4.06,63.0628275928,1.462,0,1.462,61.47,-4.06,61.6039325043,133.21,62.522,-4.08,62.6549829144,1.462,0,1.462,61.06,-4.08,61.1961600102,133.19
2021-04-20 00:30:00,1.403,0.0,1.403,1.403,0,1.403,0.0,0.0,0.0,133.75,62.853,0.0,62.853,1.403,0,1.403,61.45,0.0,61.45,133.74
2021-04-20 01:00:00,1.4065,0.0,1.4065,1.4065,0,1.4065,0.0,0.0,0.0,133.75,62.6565,0.0,62.6565,1.4065,0,1.4065,61.25,0.0,61.25,133.74
2021-04-20 01:30:00,1.5065,0.0,1.5065,1.5065,0,1.5065,0.0,0.0,0.0,133.84,67.0865,0.0,67.0865,1.5065,0,1.5065,65.58,0.0,65.58,133.83
2021-04-20 02:00:00,1.517,0.0,1.517,1.517,0,1.517,0.0,0.0,0.0,133.4,68.487,0.0,68.487,1.517,0,1.517,66.97,0.0,66.97,133.38
2021-04-20 02:30:00,1.5235,0.0,1.5235,1.5235,0,1.5235,0.0,0.0,0.0,133.32,68.3135,0.0,68.3135,1.5235,0,1.5235,66.79,0.0,66.79,133.3
2021-04-20 03:00:00,1.5470000000000002,0.0,1.5470000000000002,1.5470000000000002,0,1.5470000000000002,0.0,0.0,0.0,133.32,66.847,0.0,66.847,1.5470000000000002,0,1.5470000000000002,65.3,0.0,65.3,133.3
2021-04-20 03:30:00,1.5405,0.0,1.5405,1.5405,0,1.5405,0.0,0.0,0.0,133.61,65.8305,0.0,65.8305,1.5405,0,1.5405,64.29,0.0,64.29,133.59
2021-04-20 04:00:00,1.5785,0.0,1.5785,1.5785,0,1.5785,0.0,0.0,0.0,133.61,64.9285,0.0,64.9285,1.5785,0,1.5785,63.35,0.0,63.35,133.66
2021-04-20 04:30:00,1.5545,0.0,1.5545,1.5545,0,1.5545,0.0,0.0,0.0,133.8,65.1445,0.0,65.1445,1.5545,0,1.5545,63.59,0.0,63.59,133.77
2021-04-20 05:00:00,1.6215000000000002,0.0,1.6215000000000002,1.6215000000000002,0,1.6215000000000002,0.0,0.0,0.0,133.67,64.6615,0.0,64.6615,1.6215000000000002,0,1.6215000000000002,63.04,0.0,63.04,133.67
2021-04-20 05:30:00,1.6215000000000002,0.0,1.6215000000000002,1.6215000000000002,0,1.6215000000000002,0.0,0.0,0.0,133.67,67.4615,0.0,67.4615,1.6215000000000002,0,1.6215000000000002,65.84,0.0,65.84,133.59
2021-04-20 06:00:00,1.557,0.0,1.557,1.557,0,1.557,0.0,0.0,0.0,132.62,70.867,0.0,70.867,1.557,0,1.557,69.31,0.0,69.31,132.59
2021-04-20 06:30:00,2.445,0.0,2.445,2.445,0,2.445,0.0,0.0,0.0,131.13,77.365,2.26,77.3980027197,2.445,0,2.445,74.92,2.26,74.9540792752,131.11
2021-04-20 07:00:00,7.53,0.0,7.53,7.53,0,7.53,0.0,0.0,0.0,131.13,86.15,5.1,86.3008256044,7.53,0,7.53,78.62,5.1,78.7852422729,131.11
2021-04-20 07:30:00,30.0605,0.0,30.0605,30.0605,0,30.0605,0.0,0.0,0.0,130.27,100.2705,7.21,100.5293851083,30.0605,0,30.0605,70.21,7.21,70.5792334897,130.24
2021-04-20 08:00:00,30.4715,0.0,30.4715,30.4715,0,30.4715,0.0,0.0,0.0,130.27,101.2815,8.36,101.6259407939,30.4715,0,30.4715,70.81,8.36,71.3017931051,130.24
2021-04-20 08:30:00,34.199,0.0,34.199,34.199,0,34.199,0.0,0.0,0.0,130.74,97.859,8.4,98.218857054,34.199,0,34.199,63.66,8.4,64.2118026534,130.72
2021-04-20 09:00:00,46.8915,0.0,46.8915,46.8915,0,46.8915,0.0,0.0,0.0,132.1,98.5515,8.36,98.9054485468,46.8915,0,46.8915,51.66,8.36,52.3320666513,132.06
2021-04-20 09:30:00,52.1195,0.0,52.1195,52.1195,0,52.1195,0.0,0.0,0.0,132.57,96.4595,8.68,96.8492516246,52.1195,0,52.1195,44.34,8.68,45.1816113037,132.55
2021-04-20 10:00:00,55.267,0.0,55.267,55.267,0,55.267,0.0,0.0,0.0,132.72,93.077,7.66,93.3916673424,55.267,0,55.267,37.81,7.66,38.5781246304,132.71
2021-04-20 10:30:00,62.1475,0.0,62.1475,62.1475,0,62.1475,0.0,0.0,0.0,133.19,92.5075,7.18,92.7857206484,62.1475,0,62.1475,30.36,7.18,31.197467846,133.16
2021-04-20 11:00:00,65.632,0.0,65.632,65.632,0,65.632,0.0,0.0,0.0,133.58,89.142,7.52,89.4586304612,65.632,0,65.632,23.51,7.52,24.6834053566,133.57
2021-04-20 11:30:00,73.1675,0.0,73.1675,73.1675,0,73.1675,0.0,0.0,0.0,133.58,89.3675,8.22,89.7447405492,73.1675,0,73.1675,16.2,8.22,18.1661333255,133.57
2021-04-20 12:00:00,79.269,0.0,79.269,79.269,0,79.269,0.0,0.0,0.0,133.58,89.789,8.46,90.186673744,79.269,0,79.269,10.52,8.46,13.4997037005,133.57
2021-04-20 12:30:00,83.1335,0.0,83.1335,83.1335,0,83.1335,0.0,0.0,0.0,133.22,90.2835,8.81,90.7123281161,83.1335,0,83.1335,7.15,8.81,11.3463033628,133.2
2021-04-20 13:00:00,86.48,0.0,86.48,86.48,0,86.48,0.0,0.0,0.0,133.22,89.92,9.0,90.3692779655,86.48,0,86.48,3.44,9.0,9.6350194603,133.2
2021-04-20 13:30:00,86.103,0.0,86.103,86.103,0,86.103,0.0,0.0,0.0,133.22,87.963,7.78,88.306385777,86.103,0,86.103,1.8599999999999999,7.78,7.9992499648,133.2
2021-04-20 14:00:00,85.6815,0.0,85.6815,85.6815,0,85.6815,0.0,0.0,0.0,133.59,87.0015,7.31,87.3080586329,85.6815,0,85.6815,1.32,7.31,7.4282232061,133.56
2021-04-20 14:30:00,82.888,0.0,82.888,82.888,0,82.888,0.0,0.0,0.0,133.81,87.248,7.47,87.5671993614,82.888,0,82.888,4.36,7.47,8.6493063306,133.77
2021-04-20 15:00:00,79.418,0.0,79.418,79.418,0,79.418,0.0,0.0,0.0,133.81,87.708,7.22,88.0046684216,79.418,0,79.418,8.29,7.22,10.9932934101,133.77
2021-04-20 15:30:00,73.881,0.0,73.881,73.881,0,73.881,0.0,0.0,0.0,134.02,86.771,6.23,86.9943638462,73.881,0,73.881,12.89,6.23,14.3165987581,134.0
2021-04-20 16:00:00,67.4075,0.0,67.4075,67.4075,0,67.4075,0.0,0.0,0.0,134.29,88.4575,5.78,88.646137571,67.4075,0,67.4075,21.05,5.78,21.8291296208,134.26
2021-04-20 16:30:00,62.233,0.0,62.233,62.233,0,62.233,0.0,0.0,0.0,134.15,91.923,4.72,92.0440999141,62.233,0,62.233,29.69,4.72,30.0628425136,134.14
2021-04-20 17:00:00,66.44,0.0,66.44,66.44,0,66.44,0.0,0.0,0.0,134.15,100.07,4.89,100.1894056275,66.44,0,66.44,33.63,4.89,33.9836578373,134.14
2021-04-20 17:30:00,57.6545,0.0,57.6545,57.6545,0,57.6545,0.0,0.0,0.0,133.92,101.5145,4.35,101.6076582264,57.6545,0,57.6545,43.86,4.35,44.0751868969,133.89
2021-04-20 18:00:00,49.6345,0.0,49.6345,49.6345,0,49.6345,0.0,0.0,0.0,133.75,102.6945,4.69,102.8015390461,49.6345,0,49.6345,53.06,4.69,53.2668724443,133.73
2021-04-20 18:30:00,41.1645,0.0,41.1645,41.1645,0,41.1645,0.0,0.0,0.0,133.43,101.6145,4.51,101.7145353932,41.1645,0,41.1645,60.45,4.51,60.6180055759,133.39
2021-04-20 19:00:00,33.9875,0.0,33.9875,33.9875,0,33.9875,0.0,0.0,0.0,133.09,100.5775,4.74,100.6891310234,33.9875,0,33.9875,66.59,4.74,66.7584878499,133.05
2021-04-20 19:30:00,25.5385,0.0,25.5385,25.5385,0,25.5385,0.0,0.0,0.0,132.59,97.6685,5.32,97.8132828007,25.5385,0,25.5385,72.13,5.32,72.3259241213,132.55
2021-04-20 20:00:00,18.6805,0.0,18.6805,18.6805,0,18.6805,0.0,0.0,0.0,132.03,94.9805,5.63,95.1472137283,18.6805,0,18.6805,76.3,5.63,76.5074303581,131.99
2021-04-20 20:30:00,7.0505,0.0,7.0505,7.0505,0,7.0505,0.0,0.0,0.0,131.89,89.6105,5.42,89.7742619588,7.0505,0,7.0505,82.56,5.42,82.7377181218,131.83
2021-04-20 21:00:00,7.4555,0.0,7.4555,7.4555,0,7.4555,0.0,0.0,0.0,131.89,90.0355,5.17,90.1838131831,7.4555,0,7.4555,82.58,5.17,82.7416781314,131.83
2021-04-20 21:30:00,9.5305,0.0,9.5305,9.5305,0,9.5305,0.0,0.0,0.0,132.16,87.7305,3.04,87.7831545927,9.5305,0,9.5305,78.2,3.04,78.2590672063,132.12
2021-04-20 22:00:00,7.604,0.0,7.604,7.604,0,7.604,0.0,0.0,0.0,133.18,81.734,1.17,81.7423736871,7.604,0,7.604,74.13,1.17,74.1392325291,133.14
2021-04-20 22:30:00,1.5935000000000001,0.0,1.5935000000000001,1.5935000000000001,0,1.5935000000000001,0.0,0.0,0.0,133.18,74.8335,0.13,74.8336129173,1.5935000000000001,0,1.5935000000000001,73.24,0.13,73.240115374,133.14
2021-04-20 23:00:00,1.6455000000000002,0.0,1.6455000000000002,1.6455000000000002,0,1.6455000000000002,0.0,0.0,0.0,132.95,69.1455,0.0,69.1455,1.6455000000000002,0,1.6455000000000002,67.5,0.0,67.5,132.92
2021-04-20 23:30:00,1.5835,0.0,1.5835,1.5835,0,1.5835,0.0,0.0,0.0,132.55,64.3835,0.0,64.3835,1.5835,0,1.5835,62.8,0.0,62.8,132.53
2021-04-21 00:00:00,1.624,0.0,1.624,1.624,0,1.624,0.0,0.0,0.0,133.48,60.644,0.0,60.644,1.624,0,1.624,59.02,0.0,59.02,133.48
2021-04-21 00:30:00,61.1425,-4.58,61.3137970301,1.6425,0,1.6425,59.5,-4.58,59.6760119311,134.47,60.7525,-4.59,60.9256461291,1.6425,0,1.6425,59.11,-4.59,59.2879431251,134.46
2021-04-21 01:00:00,60.7805,-4.79,60.9689534128,1.6505,0,1.6505,59.13,-4.79,59.323696783,134.25,60.3905,-4.79,60.580166641,1.6505,0,1.6505,58.74,-4.79,58.9349785781,134.23
2021-04-21 01:30:00,64.6535,-3.9699999999999998,64.7752727686,1.6635,0,1.6635,62.99,-3.9699999999999998,63.1149823734,134.37,64.2335,-3.9699999999999998,64.3560674859,1.6635,0,1.6635,62.57,-3.9699999999999998,62.6958196374,134.36
2021-04-21 02:00:00,65.946,-3.69,66.0491560582,1.6960000000000002,0,1.6960000000000002,64.25,-3.69,64.3558746347,133.62,65.526,-3.71,65.6309437385,1.6960000000000002,0,1.6960000000000002,63.83,-3.71,63.9377275167,133.61
2021-04-21 02:30:00,66.048,-3.89,66.1624546401,1.6880000000000002,0,1.6880000000000002,64.36,-3.89,64.4774510973,133.32,65.618,-3.89,65.7332033603,1.6880000000000002,0,1.6880000000000002,63.93,-3.89,64.0482396323,133.3
2021-04-21 03:00:00,64.6875,-4.18,64.8224116818,1.6975,0,1.6975,62.99,-4.18,63.1285395047,133.58,64.2675,-4.18,64.4032915017,1.6975,0,1.6975,62.57,-4.18,62.7094673873,133.55
2021-04-21 03:30:00,63.2665,-4.46,63.4235100121,1.7565,0,1.7565,61.51,-4.46,61.6714820642,133.86,62.8565,-4.47,63.0152401586,1.7565,0,1.7565,61.1,-4.47,61.263291619,133.85
2021-04-21 04:00:00,62.441,-4.84,62.6283009589,1.741,0,1.741,60.7,-4.84,60.8926563717,133.86,62.041,-4.84,62.2295049072,1.741,0,1.741,60.3,-4.84,60.493930274,133.85
2021-04-21 04:30:00,62.269,-4.7,62.4461236667,1.729,0,1.729,60.54,-4.7,60.7221672867,133.51,61.859,-4.71,62.0380526854,1.729,0,1.729,60.13,-4.71,60.3141857277,133.49
2021-04-21 05:00:00,62.17,-4.24,62.31441647,1.96,0,1.96,60.21,-4.24,60.3591061895,133.51,61.76,-4.24,61.9053729494,1.96,0,1.96,59.8,-4.24,59.9501259381,133.49
2021-04-21 05:30:00,63.9355,-3.81,64.048920836,1.6855,0,1.6855,62.25,-3.81,62.3664861925,133.22,63.5355,-3.8200000000000003,63.6502329945,1.6855,0,1.6855,61.85,-3.8200000000000003,61.9678537631,133.21
2021-04-21 06:00:00,66.298,-2.6,66.3489623431,1.6480000000000001,0,1.6480000000000001,64.65,-2.6,64.7022603933,133.09,65.868,-2.62,65.9200866504,1.6480000000000001,0,1.6480000000000001,64.22,-2.62,64.2734221899,133.07
2021-04-21 06:30:00,73.3465,1.05,73.354015311,1.8665,0,1.8665,71.48,1.05,71.4877115314,132.72,72.8765,1.01,72.8834984907,1.8665,0,1.8665,71.01,1.01,71.0171824279,132.7
2021-04-21 07:00:00,80.825,4.38,80.943591624,4.395,0,4.395,76.43,4.38,76.5554002014,131.98,80.315,4.33,80.4316363442,4.395,0,4.395,75.92,4.33,76.0433777524,131.96
2021-04-21 07:30:00,90.4535,8.18,90.822618671,15.6135,0,15.6135,74.84,8.18,75.2857091353,131.71,89.8535,5.38,90.0144203017,15.6135,0,15.6135,74.24,5.38,74.4346827762,131.68
2021-04-21 08:00:00,96.003,15.65,97.2702344451,25.843,0,25.843,70.16,15.65,71.8842687937,131.37,94.773,-3.04,94.8217439673,25.843,0,25.843,68.93,-3.04,68.9970035581,131.33
2021-04-21 08:30:00,92.5585,5.33,92.7118375519,26.5685,0,26.5685,65.99,5.33,66.2049016312,132.14,92.0685,3.79,92.1464746599,26.5685,0,26.5685,65.5,3.79,65.6095579927,132.12
2021-04-21 09:00:00,91.8425,4.07,91.932636785,35.4225,0,35.4225,56.42,4.07,56.5666094087,132.14,91.4625,4.01,91.5503632229,35.4225,0,35.4225,56.04,4.01,56.1832866607,132.12
2021-04-21 09:30:00,91.9365,3.8,92.0149989526,45.6465,0,45.6465,46.29,3.8,46.4457113198,132.44,91.6365,3.75,91.7131976994,45.6465,0,45.6465,45.99,3.75,46.1426332148,132.39
2021-04-21 10:00:00,91.7415,3.12,91.7945380851,54.6115,0,54.6115,37.13,3.12,37.2608547943,132.67,91.5015,3.08,91.5533227264,54.6115,0,54.6115,36.89,3.08,37.018353556,132.64
2021-04-21 10:30:00,89.3965,3.13,89.4512778682,56.8665,0,56.8665,32.53,3.13,32.6802356173,133.56,89.1765,3.09,89.2300187843,56.8665,0,56.8665,32.31,3.09,32.4574213393,133.52
2021-04-21 11:00:00,89.4565,4.26,89.557875099,62.2565,0,62.2565,27.2,4.26,27.5315746008,133.8,89.2765,4.21,89.3757100797,62.2565,0,62.2565,27.02,4.21,27.3460143348,133.78
2021-04-21 11:30:00,90.442,4.61,90.5594139999,63.472,0,63.472,26.97,4.61,27.3611586012,134.19,90.282,4.55,90.3965819265,63.472,0,63.472,26.81,4.55,27.1933558062,134.18
2021-04-21 12:00:00,86.8375,3.9,86.9250332542,61.0775,0,61.0775,25.76,3.9,26.0535525409,134.19,86.6675,3.85,86.7529714549,61.0775,0,61.0775,25.59,3.85,25.8779945127,134.18
2021-04-21 12:30:00,87.508,3.98,87.598461539,63.918,0,63.918,23.59,3.98,23.923388138,134.38,87.358,3.93,87.44635535,63.918,0,63.918,23.44,3.93,23.7671727389,134.33
2021-04-21 13:00:00,86.631,3.68,86.709126169,64.271,0,64.271,22.36,3.68,22.6608031632,134.07,86.491,3.63,86.5671414626,64.271,0,64.271,22.22,3.63,22.5145575129,134.05
2021-04-21 13:30:00,86.4895,3.11,86.5453968172,67.4095,0,67.4095,19.08,3.11,19.3318002266,134.22,86.3595,3.05,86.413342374,67.4095,0,67.4095,18.95,3.05,19.1938792327,134.19
2021-04-21 14:00:00,85.8095,2.77,85.854197278,67.3995,0,67.3995,18.41,2.77,18.6172232086,134.41,85.6895,2.73,85.7329767957,67.3995,0,67.3995,18.29,2.73,18.4926201497,134.39
2021-04-21 14:30:00,84.959,2.83,85.0061208443,68.379,0,68.379,16.58,2.83,16.8197889404,134.66,84.849,2.79,84.8948579185,68.379,0,68.379,16.47,2.79,16.7046400739,134.63
2021-04-21 15:00:00,82.809,2.01,82.8333904956,63.909,0,63.909,18.9,2.01,19.0065804394,134.66,82.689,1.96,82.7122259463,63.909,0,63.909,18.78,1.96,18.8820020125,134.63
2021-04-21 15:30:00,82.4075,4.43,82.5264863922,59.0775,0,59.0775,23.33,4.43,23.7468692673,135.04,82.2275,3.81,82.31572059,59.0775,0,59.0775,23.15,3.81,23.461427919,135.01
2021-04-21 16:00:00,83.0545,6.0,83.2709431329,51.5145,0,51.5145,31.54,6.0,32.1056319047,133.23,82.8445,5.94,83.0571777768,51.5145,0,51.5145,31.33,5.94,31.8881247489,133.21
2021-04-21 16:30:00,85.6025,5.84,85.8014778792,43.6825,0,43.6825,41.92,5.84,42.3248390428,132.17,85.3225,5.77,85.5173778027,43.6825,0,43.6825,41.64,5.77,42.0378698319,132.14
2021-04-21 17:00:00,90.1815,5.84,90.3703963821,41.4615,0,41.4615,48.72,5.84,49.0687680709,132.01,89.8515,5.76,90.0359353383,41.4615,0,41.4615,48.39,5.76,48.7316088386,131.98
2021-04-21 17:30:00,96.85,5.52,97.0071796312,44.96,0,44.96,51.89,5.52,52.1827797266,131.4,96.51,5.45,96.663760531,44.96,0,44.96,51.55,5.45,51.837293525,131.38
2021-04-21 18:00:00,98.991,5.22,99.1285351501,41.011,0,41.011,57.98,5.22,58.2145067831,131.4,98.611,5.14,98.7448678211,41.011,0,41.011,57.6,5.14,57.8288820573,131.38
2021-04-21 18:30:00,98.8915,4.84,99.0098700749,34.7315,0,34.7315,64.16,4.84,64.3422971303,131.54,98.4715,4.75,98.5859970394,34.7315,0,34.7315,63.74,4.75,63.9167435028,131.51
2021-04-21 19:00:00,95.9495,5.36,96.0990954705,23.1995,0,23.1995,72.75,5.36,72.9471870602,131.74,95.4695,5.28,95.6153953621,23.1995,0,23.1995,72.27,5.28,72.4626200189,131.72
2021-04-21 19:30:00,91.659,11.04,92.3214703143,10.619,0,10.619,81.04,11.04,81.7885273128,131.11,91.169,11.41,91.8802190953,10.619,0,10.619,80.55,11.41,81.354106227,131.09
2021-04-21 20:00:00,89.231,11.02,89.9089081293,7.201,0,7.201,82.03,11.02,82.7669094506,133.75,88.691,10.89,89.357067885,7.201,0,7.201,81.49,10.89,82.2144281741,133.71
2021-04-21 20:30:00,88.4555,10.82,89.11480169,5.6355,0,5.6355,82.82,10.82,83.5237978064,134.53,87.9355,10.7,88.5840965425,5.6355,0,5.6355,82.3,10.7,82.992650277,134.5
2021-04-21 21:00:00,89.0915,10.3,89.6849227699,8.2915,0,8.2915,80.8,10.3,81.4538519654,134.6,88.5515,9.67,89.077926852,8.2915,0,8.2915,80.26,9.67,80.8404385193,134.5
2021-04-21 21:30:00,90.655,3.26,90.7135966931,18.535,0,18.535,72.12,3.26,72.1936423794,134.38,90.185,3.19,90.2414002828,18.535,0,18.535,71.65,3.19,71.7209774055,134.35
2021-04-21 22:00:00,82.3645,1.4100000000000001,82.3765680291,11.2345,0,11.2345,71.13,1.4100000000000001,71.1439737434,131.84,81.9045,1.3599999999999999,81.9157904207,11.2345,0,11.2345,70.67,1.3599999999999999,70.6830849638,131.81
2021-04-21 22:30:00,73.728,-0.62,73.7306068333,1.498,0,1.498,72.23,-0.62,72.2326608952,131.46,73.238,-0.65,73.2408843748,1.498,0,1.498,71.74,-0.65,71.7429446008,131.43
2021-04-21 23:00:00,68.472,-1.8599999999999999,68.4972582225,1.592,0,1.592,66.88,-1.8599999999999999,66.9058592352,131.46,68.022,-1.9,68.0485303589,1.592,0,1.592,66.43,-1.9,66.4571659041,131.43
2021-04-21 23:30:00,63.829,-3.47,63.9232519589,1.5590000000000002,0,1.5590000000000002,62.27,-3.47,62.3666080527,132.25,63.419,-3.49,63.5149561993,1.5590000000000002,0,1.5590000000000002,61.86,-3.49,61.9583707016,132.22
2021-04-22 00:00:00,60.4135,-4.5,60.5808631686,1.5735000000000001,0,1.5735000000000001,58.84,-4.5,59.0118259335,132.47,60.0135,-4.5,60.1819755595,1.5735000000000001,0,1.5735000000000001,58.44,-4.5,58.6129985583,132.45
2021-04-22 00:30:00,59.923,-4.8100000000000005,60.1157386131,1.623,0,1.623,58.3,-4.8100000000000005,58.4980862935,132.58,59.543,-4.83,59.7385783979,1.623,0,1.623,57.92,-4.83,58.1210400802,132.57
2021-04-22 01:00:00,59.9445,-4.59,60.1199732223,1.7145000000000001,0,1.7145000000000001,58.23,-4.59,58.4106240336,132.74,59.5445,-4.59,59.7211485175,1.7145000000000001,0,1.7145000000000001,57.83,-4.59,58.0118694751,132.72
2021-04-22 01:30:00,64.2315,-3.69,64.3374050786,1.6415000000000002,0,1.6415000000000002,62.59,-3.69,62.698677817000004,132.91,63.8115,-3.71,63.919258696,1.6415000000000002,0,1.6415000000000002,62.17,-3.71,62.2805989053,132.88
2021-04-22 02:00:00,64.903,-3.79,65.0135640386,1.703,0,1.703,63.2,-3.79,63.3135380468,132.66,64.473,-3.81,64.5854769201,1.703,0,1.703,62.77,-3.81,62.8855229763,132.63
2021-04-22 02:30:00,65.508,-3.7199999999999998,65.6135387249,1.6680000000000001,0,1.6680000000000001,63.84,-3.7199999999999998,63.9482916113,132.53,65.088,-3.74,65.1953629026,1.6680000000000001,0,1.6680000000000001,63.42,-3.74,63.5301818036,132.44
2021-04-22 03:00:00,63.7405,-4.13,63.8741594093,1.6705,0,1.6705,62.07,-4.13,62.2072487738,132.53,63.3205,-4.14,63.4556957274,1.6705,0,1.6705,61.65,-4.14,61.7888509361,132.44
2021-04-22 03:30:00,62.796,-4.37,62.9478714175,1.6360000000000001,0,1.6360000000000001,61.16,-4.37,61.3159237067,132.62,62.376,-4.38,62.5295912029,1.6360000000000001,0,1.6360000000000001,60.74,-4.38,60.897717527,132.6
2021-04-22 04:00:00,62.005,-4.62,62.1768801485,1.655,0,1.655,60.35,-4.62,60.5265801116,132.81,61.605,-4.64,61.7794919451,1.655,0,1.655,59.95,-4.64,60.129294857,132.77
2021-04-22 04:30:00,61.8345,-4.83,62.0228529677,1.6345,0,1.6345,60.2,-4.83,60.3934508039,132.94,61.4245,-4.83,61.6141063414,1.6345,0,1.6345,59.79,-4.83,59.9847730678,132.91
2021-04-22 05:00:00,63.3555,-4.53,63.5172439598,5.5255,0,5.5255,57.83,-4.53,58.0071530072,133.05,62.9655,-4.54,63.1289615806,5.5255,0,5.5255,57.44,-4.54,57.6191391814,133.01
2021-04-22 05:30:00,65.7655,-3.98,65.8858208589,6.6555,0,6.6555,59.11,-3.98,59.2438393422,132.8,65.3755,-3.99,65.4971457412,6.6555,0,6.6555,58.72,-3.99,58.8554033203,132.77
2021-04-22 06:00:00,68.19,-2.7,68.2434326511,6.72,0,6.72,61.47,-2.7,61.5292686451,132.29,67.78,-2.71,67.8341543767,6.72,0,6.72,61.06,-2.71,61.1201088023,132.28
2021-04-22 06:30:00,72.972,2.55,73.0165411671,7.902,0,7.902,65.07,2.55,65.119946253,132.01,72.562,3.0,72.6239894525,7.902,0,7.902,64.66,3.0,64.7295573907,131.99
2021-04-22 07:00:00,87.056,4.73,87.1844024812,13.946,0,13.946,73.11,4.73,73.2628487025,133.19,86.606,4.66,86.7312794556,13.946,0,13.946,72.66,4.66,72.8092796284,133.16
2021-04-22 07:30:00,96.6915,6.86,96.9345437512,24.0215,0,24.0215,72.67,6.86,72.993071589,134.9,96.2215,6.77,96.4593694892,24.0215,0,24.0215,72.2,6.77,72.51670773,134.86
2021-04-22 08:00:00,104.583,7.92,104.8824593962,40.603,0,40.603,63.98,7.92,64.4683395164,134.21,104.193,7.82,104.4860452357,40.603,0,40.603,63.59,7.82,64.0690291795,134.19
2021-04-22 08:30:00,106.099,8.06,106.4047057277,52.809,0,52.809,53.29,8.06,53.8960824179,133.93,105.789,7.97,106.0887996963,52.809,0,52.809,52.98,7.97,53.5761262131,133.91
2021-04-22 09:00:00,106.206,8.56,106.5504013883,65.226,0,65.226,40.98,8.56,41.8644718108,134.44,105.956,8.47,106.2940018816,65.226,0,65.226,40.73,8.47,41.601367766,134.43
2021-04-22 09:30:00,105.4985,9.15,105.8945513341,74.2485,0,74.2485,31.25,9.15,32.5620177507,134.77,105.3285,9.06,105.7174371249,74.2485,0,74.2485,31.08,9.06,32.3736003558,134.76
2021-04-22 10:00:00,103.18,9.41,103.6082067213,81.5,0,81.5,21.68,9.41,23.6340961325,134.69,103.06,9.32,103.4805585605,81.5,0,81.5,21.56,9.32,23.4882098083,134.68
2021-04-22 10:30:00,99.5335,9.2,99.9577791983,83.1635,0,83.1635,16.37,9.2,18.7780962826,134.69,99.4535,9.1,99.8689574505,83.1635,0,83.1635,16.29,9.1,18.6594238925,134.68
2021-04-22 11:00:00,98.8435,9.91,99.3390436447,89.9935,0,89.9935,8.85,9.91,13.2864818519,135.38,98.8035,9.82,99.2903017029,89.9935,0,89.9935,8.81,9.82,13.1927442179,135.37
2021-04-22 11:30:00,97.3915,10.17,97.9210558167,94.2415,0,94.2415,3.15,10.17,10.6466614485,135.23,97.3915,10.08,97.9117494086,94.2415,0,94.2415,3.15,10.08,10.560724407,135.22
2021-04-22 12:00:00,96.067,10.25,96.6122714204,95.667,0,95.667,0.4,10.25,10.2578019088,134.92,96.107,10.16,96.6425426456,95.667,0,95.667,0.44,10.16,10.169523096,134.9
2021-04-22 12:30:00,93.768,10.13,94.3135977683,89.678,0,89.678,4.09,10.13,10.9245137192,134.71,93.758,10.04,94.2940303731,89.678,0,89.678,4.08,10.04,10.8373428478,134.69
2021-04-22 13:00:00,92.7555,9.81,93.2728196221,89.7155,0,89.7155,3.04,9.81,10.2702336877,134.53,92.7555,9.72,93.263396787,89.7155,0,89.7155,3.04,9.72,10.1843016452,134.5
2021-04-22 13:30:00,90.617,9.0,91.062839232,90.197,0,90.197,0.42,9.0,9.0097946702,134.77,90.637,8.91,91.0738923567,90.197,0,90.197,0.44,8.91,8.9208575821,134.77
2021-04-22 14:00:00,88.29,8.97,88.7444927869,89.82,0,89.82,-1.53,8.97,9.0995494394,134.77,88.32,8.9,88.7672935264,89.82,0,89.82,-1.5,8.9,9.0255193756,134.77
2021-04-22 14:30:00,87.352,8.95,87.8093070466,88.712,0,88.712,-1.3599999999999999,8.95,9.0527399167,134.77,87.382,8.86,87.8300263236,88.712,0,88.712,-1.33,8.86,8.9592689434,134.77
2021-04-22 15:00:00,86.56,9.42,87.0710629314,86.47,0,86.47,0.09,9.42,9.4204299265,134.95,86.58,9.33,87.0812568811,86.47,0,86.47,0.11,9.33,9.3306484233,134.94
2021-04-22 15:30:00,86.6635,10.57,87.3057107654,82.5235,0,82.5235,4.14,10.57,11.3518500695,135.15,86.6635,10.47,87.2936603211,82.5235,0,82.5235,4.14,10.47,11.2587965609,135.14
2021-04-22 16:00:00,92.061,9.57,92.5570776386,76.701,0,76.701,15.36,9.57,18.0973616862,135.15,91.971,9.47,92.4572644036,76.701,0,76.701,15.27,9.47,17.9681329024,135.14
2021-04-22 16:30:00,99.6725,7.5600000000000005,99.9587957923,68.9025,0,68.9025,30.77,7.5600000000000005,31.6851148017,135.32,99.4625,7.46,99.7418693741,68.9025,0,68.9025,30.56,7.46,31.4573552607,135.31
2021-04-22 17:00:00,108.3125,6.02,108.4796665567,60.2125,0,60.2125,48.1,6.02,48.4752555434,135.48,107.9925,5.93,108.1551892248,60.2125,0,60.2125,47.78,5.93,48.1465813947,135.48
2021-04-22 17:30:00,118.081,5.12,118.1919496455,52.551,0,52.551,65.53,5.12,65.7297139808,135.6,117.631,5.03,117.738494389,52.551,0,52.551,65.08,5.03,65.274093636,135.59
2021-04-22 18:00:00,125.461,5.12,125.5654288449,41.201,0,41.201,84.26,5.12,84.4154132845,135.41,124.881,5.02,124.9818569273,41.201,0,41.201,83.68,5.02,83.8304407718,135.38
2021-04-22 18:30:00,132.1325,6.39,132.2869217128,33.6325,0,33.6325,98.5,6.39,98.7070519264,134.16,131.4525,6.29,131.6029021574,33.6325,0,33.6325,97.82,6.29,98.0220204852,134.11
2021-04-22 19:00:00,136.987,7.72,137.2043606049,25.617,0,25.617,111.37,7.72,111.6372487121,134.16,136.207,7.61,136.419422917,25.617,0,25.617,110.59,7.61,110.8515232191,134.11
2021-04-22 19:30:00,138.6745,7.83,138.8953773538,22.4645,0,22.4645,116.21,7.83,116.4734862533,134.03,137.8645,7.71,138.0799205542,22.4645,0,22.4645,115.4,7.71,115.6572699833,133.99
2021-04-22 20:00:00,138.8485,8.75,139.1239319896,8.7085,0,8.7085,130.14,8.75,130.4338226841,133.4,137.9285,8.61,138.1969725148,8.7085,0,8.7085,129.22,8.61,129.5065268625,133.39
2021-04-22 20:30:00,130.448,8.73,130.7397934984,4.618,0,4.618,125.83,8.73,126.1324771817,133.24,129.548,8.61,129.8338030098,4.618,0,4.618,124.93,8.61,125.2263430752,133.2
2021-04-22 21:00:00,94.6735,5.85,94.8540673996,4.4235,0,4.4235,90.25,5.85,90.4393996,132.86,94.0635,5.78,94.2409169748,4.4235,0,4.4235,89.64,5.78,89.8261543204,132.81
2021-04-22 21:30:00,86.337,4.49,86.4536735425,4.3870000000000005,0,4.3870000000000005,81.95,4.49,82.0729102689,135.16,85.797,4.18,85.8987637222,4.3870000000000005,0,4.3870000000000005,81.41,4.18,81.5172405078,135.12
2021-04-22 22:00:00,80.5865,6.36,80.8370804906,1.6165,0,1.6165,78.97,6.36,79.2256934334,135.16,80.0665,6.28,80.3124076482,1.6165,0,1.6165,78.45,6.28,78.7009586981,135.12
2021-04-22 22:30:00,76.1435,4.09,76.2532667644,3.0235,0,3.0235,73.12,4.09,73.2342986585,133.19,75.6635,4.0,75.7691575263,3.0235,0,3.0235,72.64,4.0,72.7500487972,133.15
2021-04-22 23:00:00,70.28,1.78,70.3025376498,5.08,0,5.08,65.2,1.78,65.2242930203,134.25,69.86,1.73,69.8814174155,5.08,0,5.08,64.78,1.73,64.8030963766,134.21
2021-04-22 23:30:00,64.6535,1.0,64.6612330709,1.5235,0,1.5235,63.13,1.0,63.137919668,134.53,64.2335,0.9500000000000001,64.2405247663,1.5235,0,1.5235,62.71,0.9500000000000001,62.7171954092,134.52
2021-04-23 00:00:00,61.6225,0.56,61.6250444726,1.6025,0,1.6025,60.02,0.56,60.0226124057,133.01,61.2325,0.52,61.234707938,1.6025,0,1.6025,59.63,0.52,59.632267272,133.0
2021-04-23 00:30:00,61.6945,0.61,61.6975155922,1.6745,0,1.6745,60.02,0.61,60.02309972,133.34,61.3145,0.56,61.3170572537,1.6745,0,1.6745,59.64,0.56,59.64262905,133.33
2021-04-23 01:00:00,61.1205,0.28,61.1211413526,1.7005,0,1.7005,59.42,0.28,59.4206597069,133.57,60.7405,0.23,60.7409354575,1.7005,0,1.7005,59.04,0.23,59.0404479997,133.55
2021-04-23 01:30:00,65.242,0.93,65.2486280622,1.5819999999999999,0,1.5819999999999999,63.66,0.93,63.6667927573,133.74,64.822,0.88,64.8279730055,1.5819999999999999,0,1.5819999999999999,63.24,0.88,63.2461224108,133.73
2021-04-23 02:00:00,65.646,0.87,65.6517647592,1.646,0,1.646,64.0,0.87,64.0059130081,133.43,65.226,0.8200000000000001,65.2311541826,1.646,0,1.646,63.58,0.8200000000000001,63.5852876065,133.41
2021-04-23 02:30:00,66.1375,0.72,66.1414189918,1.6275,0,1.6275,64.51,0.72,64.5140178566,133.24,65.7075,0.68,65.71101853,1.6275,0,1.6275,64.08,0.68,64.0836078884,133.23
2021-04-23 03:00:00,64.6615,0.41000000000000003,64.6627998331,1.7015,0,1.7015,62.96,0.41000000000000003,62.9613349604,133.15,64.2515,0.35000000000000003,64.2524532781,1.7015,0,1.7015,62.55,0.35000000000000003,62.550979209,133.12
2021-04-23 03:30:00,63.0935,-0.28,63.0941212971,1.6235,0,1.6235,61.47,-0.28,61.4706377061,133.29,62.6935,-0.31,62.6942664225,1.6235,0,1.6235,61.07,-0.31,61.070786797,133.26
2021-04-23 04:00:00,62.3795,-0.37,62.380597306,1.7795,0,1.7795,60.6,-0.37,60.6011295274,133.61,61.9795,-0.43,61.9809916043,1.7795,0,1.7795,60.2,-0.43,60.2015356947,133.59
2021-04-23 04:30:00,62.139,-0.47000000000000003,62.1407774412,1.699,0,1.699,60.44,-0.47000000000000003,60.4418274045,133.61,61.749,-0.51,61.7511060711,1.699,0,1.699,60.05,-0.51,60.0521656562,133.59
2021-04-23 05:00:00,61.9345,-0.46,61.9362082327,1.6644999999999999,0,1.6644999999999999,60.27,-0.46,60.2717554083,133.86,61.5345,-0.5,61.5365313472,1.6644999999999999,0,1.6644999999999999,59.87,-0.5,59.8720878206,133.86
2021-04-23 05:30:00,64.44,0.48,64.4417876847,1.62,0,1.62,62.82,0.48,62.8218337841,133.86,64.03,0.43,64.0314438382,1.62,0,1.62,62.41,0.43,62.4114813155,133.86
2021-04-23 06:00:00,66.895,1.8599999999999999,66.920853439,1.645,0,1.645,65.25,1.8599999999999999,65.2765049616,133.74,66.465,1.82,66.4899137088,1.645,0,1.645,64.82,1.82,64.8455457221,133.73
2021-04-23 06:30:00,73.653,5.45,73.8543628298,2.183,0,2.183,71.47,5.45,71.677495771,133.19,73.193,5.38,73.3904602043,2.183,0,2.183,71.01,5.38,71.2135134648,133.17
2021-04-23 07:00:00,81.9495,8.35,82.3738007515,6.4795,0,6.4795,75.47,8.35,75.9305169217,131.95,81.4695,8.26,81.8871603504,6.4795,0,6.4795,74.99,8.26,75.4435398162,131.94
2021-04-23 07:30:00,90.979,7.82,91.3144612917,16.809,0,16.809,74.17,7.82,74.5811055161,131.95,90.499,7.97,90.8492702282,16.809,0,16.809,73.69,7.97,74.119747706,131.94
2021-04-23 08:00:00,99.293,7.79,99.5981121759,34.043,0,34.043,65.25,7.79,65.7133669812,133.12,98.883,7.72,99.1839003518,34.043,0,34.043,64.84,7.72,65.2979632148,133.08
2021-04-23 08:30:00,101.1205,8.22,101.4540483187,46.9605,0,46.9605,54.16,8.22,54.7802336614,133.95,100.7805,8.14,101.1086978467,46.9605,0,46.9605,53.82,8.14,54.4320861257,133.92
2021-04-23 09:00:00,97.199,7.7,97.5035158392,50.899,0,50.899,46.3,7.7,46.9359137548,134.02,96.909,7.63,97.2089048442,50.899,0,50.899,46.01,7.63,46.6383640365,134.0
2021-04-23 09:30:00,97.25,8.18,97.5934162738,61.7,0,61.7,35.55,8.18,36.4789651717,134.44,97.02,8.09,97.3567075244,61.7,0,61.7,35.32,8.09,36.2346588227,134.42
2021-04-23 10:00:00,95.9325,8.44,96.3030537224,71.8825,0,71.8825,24.05,8.44,25.4879599027,134.53,95.7925,8.36,96.1566048498,71.8825,0,71.8825,23.91,8.36,25.329384122,134.52
2021-04-23 10:30:00,92.6185,9.24,93.0782689045,73.8685,0,73.8685,18.75,9.24,20.9031122085,134.62,92.5085,9.16,92.9608959308,73.8685,0,73.8685,18.64,9.16,20.7690924212,134.59
2021-04-23 11:00:00,90.961,9.73,91.4799235953,80.031,0,80.031,10.93,9.73,14.6334479874,134.34,90.881,9.64,91.3908406844,80.031,0,80.031,10.85,9.64,14.5138588942,134.33
2021-04-23 11:30:00,90.1985,10.15,90.7677911059,83.7885,0,83.7885,6.41,10.15,12.0046074488,134.22,90.1785,10.07,90.7390035335,83.7885,0,83.7885,6.39,10.07,11.9263154411,134.19
2021-04-23 12:00:00,89.953,10.47,90.5602733487,87.623,0,87.623,2.33,10.47,10.7261269804,134.08,89.943,10.37,90.538832271,87.623,0,87.623,2.32,10.37,10.6263493261,134.08
2021-04-23 12:30:00,89.8975,10.33,90.4890568315,89.4375,0,89.4375,0.46,10.33,10.3402369412,134.08,89.9075,10.25,90.4898947742,89.4375,0,89.4375,0.47000000000000003,10.25,10.2607699516,134.08
2021-04-23 13:00:00,88.5835,10.13,89.1608286875,89.4635,0,89.4635,-0.88,10.13,10.1681512577,133.97,88.6035,10.03,89.1693956033,89.4635,0,89.4635,-0.86,10.03,10.0668018755,133.95
2021-04-23 13:30:00,86.664,9.09,87.1394112672,89.804,0,89.804,-3.14,9.09,9.617052563,133.97,86.694,9.01,87.1609415736,89.804,0,89.804,-3.11,9.01,9.5316420411,133.95
2021-04-23 14:00:00,83.907,9.06,84.3947169496,87.847,0,87.847,-3.94,9.06,9.8796356208,134.36,83.947,8.98,84.4259391952,87.847,0,87.847,-3.9,8.98,9.7903217516,134.35
2021-04-23 14:30:00,82.512,8.74,82.9735966679,85.762,0,85.762,-3.25,8.74,9.3247037486,134.51,82.542,8.65,82.9940013736,85.762,0,85.762,-3.22,8.65,9.229891657,134.5
2021-04-23 15:00:00,81.152,7.77,81.523125578,84.242,0,84.242,-3.09,7.77,8.3618777795,134.51,81.182,7.7,81.5463495443,84.242,0,84.242,-3.06,7.7,8.285746798,134.5
2021-04-23 15:30:00,80.419,6.3,80.6653925857,81.619,0,81.619,-1.2,6.3,6.4132674979,134.8,80.439,6.23,80.6798960151,81.619,0,81.619,-1.18,6.23,6.3407649381,134.79
2021-04-23 16:00:00,80.3085,5.28,80.4818835034,76.5485,0,76.5485,3.76,5.28,6.4819750077,135.53,80.2885,5.22,80.4580116101,76.5485,0,76.5485,3.74,5.22,6.4215262983,135.52
2021-04-23 16:30:00,81.072,4.03,81.172101636,68.992,0,68.992,12.08,4.03,12.7344925301,135.84,81.012,3.96,81.1087279151,68.992,0,68.992,12.02,3.96,12.6555126328,135.82
2021-04-23 17:00:00,83.719,3.2800000000000002,83.7832283992,59.559,0,59.559,24.16,3.2800000000000002,24.381632431,136.22,83.559,3.23,83.6214050408,59.559,0,59.559,24.0,3.23,24.2163766902,136.19
2021-04-23 17:30:00,87.8335,2.95,87.8830257914,52.0435,0,52.0435,35.79,2.95,35.9113714581,136.35,87.6135,2.88,87.6608223909,52.0435,0,52.0435,35.57,2.88,35.6864021723,136.33
2021-04-23 18:00:00,89.9735,3.16,90.0289747928,41.6435,0,41.6435,48.33,3.16,48.4331962604,136.35,89.6635,3.11,89.7174193357,41.6435,0,41.6435,48.02,3.11,48.1206036953,136.33
2021-04-23 18:30:00,91.026,3.19,91.0818795151,33.266,0,33.266,57.76,3.19,57.8480224381,136.1,90.666,3.12,90.7196668645,33.266,0,33.266,57.4,3.12,57.484731886,136.08
2021-04-23 19:00:00,90.477,3.8200000000000003,90.5576055834,23.447,0,23.447,67.03,3.8200000000000003,67.1387615316,135.86,90.057,3.77,90.1358760372,23.447,0,23.447,66.61,3.77,66.7166021317,135.82
2021-04-23 19:30:00,89.065,4.17,89.1625657157,14.345,0,14.345,74.72,4.17,74.8362699498,135.37,88.585,4.1,88.6798298656,14.345,0,14.345,74.24,4.1,74.3531277083,135.34
2021-04-23 20:00:00,85.8145,4.29,85.9216649644,5.7245,0,5.7245,80.09,4.29,80.20481407,135.09,85.2845,4.22,85.3888420126,5.7245,0,5.7245,79.56,4.22,79.6718394415,135.05
2021-04-23 20:30:00,85.682,3.42,85.7502275449,6.922,0,6.922,78.76,3.42,78.8342184587,134.95,85.172,3.35,85.2378559327,6.922,0,6.922,78.25,3.35,78.3216764376,134.89
2021-04-23 21:00:00,86.7105,3.93,86.7995144586,5.7205,0,5.7205,80.99,3.93,81.0852945977,135.37,86.1805,3.87,86.2673488653,5.7205,0,5.7205,80.46,3.87,80.5530167033,135.33
2021-04-23 21:30:00,89.9155,2.75,89.9575435428,19.1855,0,19.1855,70.73,2.75,70.7834401538,134.63,89.4655,2.69,89.5059315925,19.1855,0,19.1855,70.28,2.69,70.3314616655,134.6
2021-04-23 22:00:00,83.7025,1.4100000000000001,83.714375147,14.5725,0,14.5725,69.13,1.4100000000000001,69.1443779349,134.71,83.2825,1.3599999999999999,83.2936036335,14.5725,0,14.5725,68.71,1.3599999999999999,68.7234581493,134.6
2021-04-23 22:30:00,74.165,-0.27,74.1654914701,1.905,0,1.905,72.26,-0.27,72.2605044267,134.22,73.685,-0.30000000000000004,73.6856107052,1.905,0,1.905,71.78,-0.30000000000000004,71.7806269128,134.19
2021-04-23 23:00:00,69.2185,-1.9300000000000002,69.2454015964,1.6585,0,1.6585,67.56,-1.9300000000000002,67.5875617255,133.59,68.7785,-1.9500000000000002,68.8061375333,1.6585,0,1.6585,67.12,-1.9500000000000002,67.1483201577,133.56
2021-04-23 23:30:00,65.3985,-2.92,65.4636555827,1.6085,0,1.6085,63.79,-2.92,63.8567968191,135.06,64.9785,-2.94,65.0449772254,1.6085,0,1.6085,63.37,-2.94,63.4381628044,135.04
2021-04-24 00:00:00,61.651,-2.45,61.6996620817,1.541,0,1.541,60.11,-2.45,60.1599085771,135.06,61.251,-2.7,61.3104803521,1.541,0,1.541,59.71,-2.7,59.771013878,135.04
2021-04-24 00:30:00,61.276,-0.4,61.2773055543,1.536,0,1.536,59.74,-0.4,59.7413391212,134.77,60.876,-0.44,60.8775900968,1.536,0,1.536,59.34,-0.44,59.341631255,134.75
2021-04-24 01:00:00,60.594,-0.6000000000000001,60.5969705183,1.584,0,1.584,59.01,-0.6000000000000001,59.0130502516,132.79,60.214,-0.63,60.217295655,1.584,0,1.584,58.63,-0.63,58.6333846882,132.77
2021-04-24 01:30:00,63.968,-0.02,63.9680031266,1.558,0,1.558,62.41,-0.02,62.4100032046,131.55,63.548,-0.04,63.5480125889,1.558,0,1.558,61.99,-0.04,61.9900129053,131.54
2021-04-24 02:00:00,64.5135,-2.59,64.5654689617,1.5535,0,1.5535,62.96,-2.59,63.0132501939,131.32,64.1135,-2.37,64.1572893929,1.5535,0,1.5535,62.56,-2.37,62.6048760082,131.31
2021-04-24 02:30:00,64.3345,-4.21,64.4721024184,1.5845,0,1.5845,62.75,-4.21,62.8910693183,133.17,63.9145,-4.22,64.0536627388,1.5845,0,1.5845,62.33,-4.22,62.4726924344,133.15
2021-04-24 03:00:00,62.1785,-4.87,62.368924652,1.5285000000000002,0,1.5285000000000002,60.65,-4.87,60.8452085213,134.13,61.7785,-4.89,61.9717287338,1.5285000000000002,0,1.5285000000000002,60.25,-4.89,60.4481149417,134.1
2021-04-24 03:30:00,60.697,-5.03,60.9050630818,1.5670000000000002,0,1.5670000000000002,59.13,-5.03,59.3435573588,134.6,60.297,-5.03,60.5064385748,1.5670000000000002,0,1.5670000000000002,58.73,-5.03,58.9450065739,134.58
2021-04-24 04:00:00,59.744,-5.31,59.9795101347,1.514,0,1.514,58.23,-5.31,58.4716084951,134.6,59.374,-5.3,59.6100819996,1.514,0,1.514,57.86,-5.3,58.1022340362,134.58
2021-04-24 04:30:00,59.056,-5.51,59.3124880274,1.536,0,1.536,57.52,-5.51,57.7833064128,134.82,58.676,-5.51,58.9341418534,1.536,0,1.536,57.14,-5.51,57.4050494295,134.8
2021-04-24 05:00:00,57.9425,-6.4,58.2948823333,1.4125,0,1.4125,56.53,-6.4,56.8911319979,135.11,57.5625,-6.39,57.916090219,1.4125,0,1.4125,56.15,-6.39,56.5124287215,135.09
2021-04-24 05:30:00,58.579,-6.3,58.9167993106,1.309,0,1.309,57.27,-6.3,57.6154744839,135.53,58.199,-6.3,58.538992142,1.309,0,1.309,56.89,-6.3,57.2377681256,135.51
2021-04-24 06:00:00,59.147,-6.03,59.4535828105,1.327,0,1.327,57.82,-6.03,58.1335815171,135.42,58.767,-6.01,59.0735168159,1.327,0,1.327,57.44,-6.01,57.7535600634,135.37
2021-04-24 06:30:00,62.4685,-4.91,62.6611649449,2.1485,0,2.1485,60.32,-4.91,60.5195051203,135.42,62.0485,-5.17,62.2635146153,2.1485,0,2.1485,59.9,-5.17,60.1226987086,135.37
2021-04-24 07:00:00,66.253,-4.14,66.3822235919,4.553,0,4.553,61.7,-4.14,61.8387386676,135.09,65.853,-4.13,65.982380292,4.553,0,4.553,61.3,-4.13,61.4389689041,135.08
2021-04-24 07:30:00,70.741,-2.88,70.7996008534,9.850999999999999,0,9.850999999999999,60.89,-2.88,60.9580716559,133.29,70.331,-2.88,70.3899421864,9.850999999999999,0,9.850999999999999,60.48,-2.88,60.5485325999,133.27
2021-04-24 08:00:00,75.433,-2.56,75.4764273731,21.853,0,21.853,53.58,-2.56,53.6411222851,132.55,75.073,-2.5700000000000003,75.1169769693,21.853,0,21.853,53.22,-2.5700000000000003,53.282016666,132.52
2021-04-24 08:30:00,84.302,-1.43,84.3141275469,44.582,0,44.582,39.72,-1.43,39.7457331043,132.55,84.032,-1.45,84.0445091841,44.582,0,44.582,39.45,-1.45,39.4766386614,132.52
2021-04-24 09:00:00,85.44,-1.13,85.4474721686,54.13,0,54.13,31.31,-1.13,31.330384613,132.26,85.25,-1.1400000000000001,85.2576219467,54.13,0,54.13,31.12,-1.1400000000000001,31.1408734624,132.23
2021-04-24 09:30:00,86.768,-0.22,86.7682789042,66.108,0,66.108,20.66,-0.22,20.6611713124,132.42,86.618,-0.25,86.6183607788,66.108,0,66.108,20.51,-0.25,20.5115235904,132.4
2021-04-24 10:00:00,86.001,0.48,86.0023395089,75.161,0,75.161,10.84,0.48,10.850622102,132.12,85.941,0.45,85.9421781258,75.161,0,75.161,10.78,0.45,10.7893883052,132.11
2021-04-24 10:30:00,81.0605,1.07,81.0675617016,74.4305,0,74.4305,6.63,1.07,6.7157873701,132.12,81.0105,1.03,81.017047652,74.4305,0,74.4305,6.58,1.03,6.6601276264,132.11
2021-04-24 11:00:00,81.7215,2.33,81.7547091136,84.6915,0,84.6915,-2.9699999999999998,2.33,3.7748907269,131.89,81.7415,2.29,81.7735710499,84.6915,0,84.6915,-2.95,2.29,3.734514694,131.89
2021-04-24 11:30:00,82.7285,3.19,82.789980144,94.0885,0,94.0885,-11.36,3.19,11.7993940522,131.1,82.8085,3.13,82.8676328385,94.0885,0,94.0885,-11.28,3.13,11.7062077549,131.09
2021-04-24 12:00:00,82.6765,3.38,82.7455621302,96.8065,0,96.8065,-14.13,3.38,14.5286372382,131.1,82.7765,3.33,82.8434538889,96.8065,0,96.8065,-14.03,3.33,14.4197711494,131.09
2021-04-24 12:30:00,81.8655,3.23,81.9291949811,97.5955,0,97.5955,-15.73,3.23,16.0582003973,131.24,81.9755,3.18,82.0371562175,97.5955,0,97.5955,-15.62,3.18,15.9404140473,131.23
2021-04-24 13:00:00,77.058,2.38,77.0947453722,90.218,0,90.218,-13.16,2.38,13.3734812222,131.37,77.148,2.34,77.1834794759,90.218,0,90.218,-13.07,2.34,13.2778198512,131.35
2021-04-24 13:30:00,74.535,1.58,74.5517446141,90.015,0,90.015,-15.48,1.58,15.5604241587,131.62,74.645,1.53,74.6606785731,90.015,0,90.015,-15.37,1.53,15.4459638741,131.59
2021-04-24 14:00:00,72.226,1.23,72.236472616,89.796,0,89.796,-17.57,1.23,17.61300088,131.94,72.346,1.2,72.3559514898,89.796,0,89.796,-17.45,1.2,17.4912120792,131.93
2021-04-24 14:30:00,70.8945,0.79,70.8989014742,88.5645,0,88.5645,-17.67,0.79,17.6876510594,132.37,71.0145,0.75,71.0184603483,88.5645,0,88.5645,-17.55,0.75,17.5660183309,132.35
2021-04-24 15:00:00,69.536,0.11,69.5360870052,86.076,0,86.076,-16.54,0.11,16.5403657759,132.84,69.636,0.08,69.6360459532,86.076,0,86.076,-16.44,0.08,16.440194646,132.82
2021-04-24 15:30:00,68.897,-0.86,68.9023672235,81.867,0,81.867,-12.97,-0.86,12.9984806804,133.1,68.997,-0.89,69.0027398659,81.867,0,81.867,-12.87,-0.89,12.9007364131,133.08
2021-04-24 16:00:00,69.0855,-1.83,69.1097331079,76.0055,0,76.0055,-6.92,-1.83,7.1578837655,133.29,69.1355,-1.85,69.1602476879,76.0055,0,76.0055,-6.87,-1.85,7.1147311966,133.26
2021-04-24 16:30:00,70.378,-2.91,70.438135864,68.618,0,68.618,1.76,-2.91,3.400838132,133.62,70.368,-2.93,70.4289736117,68.618,0,68.618,1.75,-2.93,3.4128287387,133.6
2021-04-24 17:00:00,73.0225,-3.37,73.1002216566,58.8525,0,58.8525,14.17,-3.37,14.5652257106,133.7,72.9325,-3.38,73.0107797264,58.8525,0,58.8525,14.08,-3.38,14.4800138121,133.67
2021-04-24 17:30:00,77.934,-3.7,78.0217812921,53.454,0,53.454,24.48,-3.7,24.7580370789,133.87,77.774,-3.7,77.8619616758,53.454,0,53.454,24.32,-3.7,24.599845528,133.85
2021-04-24 18:00:00,78.559,-3.37,78.6312493923,37.999,0,37.999,40.56,-3.37,40.6997604416,133.87,78.309,-3.38,78.3819104194,37.999,0,37.999,40.31,-3.38,40.4514585646,133.85
2021-04-24 18:30:00,82.727,-2.71,82.7713756621,34.237,0,34.237,48.49,-2.71,48.5656689442,133.41,82.397,-2.73,82.4422131496,34.237,0,34.237,48.16,-2.73,48.2373143946,133.37
2021-04-24 19:00:00,85.6055,-2.13,85.6319947814,32.1355,0,32.1355,53.47,-2.13,53.512407907,133.04,85.2655,-2.15,85.2926022012,32.1355,0,32.1355,53.13,-2.15,53.1734839934,133.02
2021-04-24 19:30:00,81.053,-2.04,81.0786680268,17.313,0,17.313,63.74,-2.04,63.7726367653,132.69,80.653,-2.05,80.6790487611,17.313,0,17.313,63.34,-2.05,63.3731654567,132.66
2021-04-24 20:00:00,83.059,-2.43,83.0945388157,20.959,0,20.959,62.1,-2.43,62.1475252926,132.43,82.649,-2.44,82.6850095301,20.959,0,20.959,61.69,-2.44,61.7382353165,132.38
2021-04-24 20:30:00,83.28,-2.81,83.327393455,22.22,0,22.22,61.06,-2.81,61.1246243342,132.87,82.9,-2.83,82.9482905189,22.22,0,22.22,60.68,-2.83,60.7459570671,132.83
2021-04-24 21:00:00,83.103,-2.13,83.1302923669,19.643,0,19.643,63.46,-2.13,63.4957360773,132.87,82.693,-2.15,82.7209450442,19.643,0,19.643,63.05,-2.15,63.0866467646,132.83
2021-04-24 21:30:00,79.511,-2.29,79.5439703623,12.691,0,12.691,66.82,-2.29,66.8592289815,133.23,79.071,-2.31,79.1047352628,12.691,0,12.691,66.38,-2.31,66.420181421,133.19
2021-04-24 22:00:00,74.0355,-3.5300000000000002,74.1196071242,8.1655,0,8.1655,65.87,-3.5300000000000002,65.9645192509,133.62,73.6155,-3.54,73.7005660782,8.1655,0,8.1655,65.45,-3.54,65.5456642349,133.58
2021-04-24 22:30:00,66.9225,-5.42,67.1416220109,1.2325,0,1.2325,65.69,-5.42,65.9132194632,134.12,66.4825,-5.42,66.7030674426,1.2325,0,1.2325,65.25,-5.42,65.4747195488,134.1
2021-04-24 23:00:00,62.641,-9.74,63.393710106,1.241,0,1.241,61.4,-9.74,62.1677376137,135.07,62.401,-5.92,62.6811869782,1.241,0,1.241,61.16,-5.92,61.445846076,135.04
2021-04-24 23:30:00,58.9035,-18.77,61.8218020786,1.3435000000000001,0,1.3435000000000001,57.56,-18.77,60.5430962208,134.71,59.2835,0.32,59.2843636404,1.3435000000000001,0,1.3435000000000001,57.94,0.32,57.940883666,134.69
2021-04-25 00:00:00,55.451,-18.33,58.402074458,1.331,0,1.331,54.12,-18.33,57.1398573677,134.2,55.671,-3.44,55.7771802891,1.331,0,1.331,54.34,-3.44,54.4487759275,134.18
2021-04-25 00:30:00,55.0035,-13.85,56.7204329343,1.2935,0,1.2935,53.71,-13.85,55.4669865776,132.58,54.6435,-13.79,56.3566872008,1.2935,0,1.2935,53.35,-13.79,55.1034173169,132.55
2021-04-25 01:00:00,54.2905,-14.0,56.0665532225,1.3405,0,1.3405,52.95,-14.0,54.7695398922,132.58,53.9405,-13.95,55.7151688524,1.3405,0,1.3405,52.6,-13.95,54.4184022184,132.55
2021-04-25 01:30:00,57.96,-13.41,59.4910892487,1.27,0,1.27,56.69,-13.41,58.2544779395,132.58,57.57,-13.35,59.0976090887,1.27,0,1.27,56.3,-13.35,57.8611484504,132.55
2021-04-25 02:00:00,58.5,-13.19,59.9685425869,1.32,0,1.32,57.18,-13.19,58.6815856977,132.47,58.12,-13.14,59.5868609678,1.32,0,1.32,56.8,-13.14,58.3000823327,132.45
2021-04-25 02:30:00,58.4955,-12.94,59.9096579881,1.4255,0,1.4255,57.07,-12.94,58.5186166959,132.47,58.1155,-12.89,59.5278375237,1.4255,0,1.4255,56.69,-12.89,58.1369779056,132.38
2021-04-25 03:00:00,56.729,-13.68,58.3551355152,1.339,0,1.339,55.39,-13.68,57.0543118441,132.21,56.359,-13.63,57.9837372114,1.339,0,1.339,55.02,-13.63,56.6831306475,132.19
2021-04-25 03:30:00,54.998,-14.07,56.7692249727,1.228,0,1.228,53.77,-14.07,55.5803724349,132.71,54.638,-14.01,56.4055949707,1.228,0,1.228,53.41,-14.01,55.2169195084,132.69
2021-04-25 04:00:00,54.0875,-14.31,55.9484919926,1.2275,0,1.2275,52.86,-14.31,54.7627218096,132.3,53.7175,-14.25,55.5754649666,1.2275,0,1.2275,52.49,-14.25,54.3899126677,132.28
2021-04-25 04:30:00,53.6295,-14.38,55.5239378129,1.2695,0,1.2695,52.36,-14.38,54.2987476835,132.45,53.2795,-14.32,55.1703500102,1.2695,0,1.2695,52.01,-14.32,53.9453658807,132.43
2021-04-25 05:00:00,53.442,-14.42,55.3532633546,1.252,0,1.252,52.19,-14.42,54.1454753419,132.92,53.102,-14.36,55.0093810545,1.252,0,1.252,51.85,-14.36,53.8017852864,132.9
2021-04-25 05:30:00,54.0935,-14.02,55.8808298279,1.2635,0,1.2635,52.83,-14.02,54.6586617107,133.07,53.7435,-13.96,55.5269789584,1.2635,0,1.2635,52.48,-13.96,54.3049905626,133.06
2021-04-25 06:00:00,54.0145,-14.0,55.7993387976,1.2345,0,1.2345,52.78,-14.0,54.6052048801,132.91,53.6545,-13.93,55.4332956827,1.2345,0,1.2345,52.42,-13.93,54.23929664,132.9
2021-04-25 06:30:00,56.0495,-13.43,57.636024761,1.8895,0,1.8895,54.16,-13.43,55.8002732968,132.91,55.6895,-13.38,57.2742944981,1.8895,0,1.8895,53.8,-13.38,55.4388347641,132.82
2021-04-25 07:00:00,58.4265,-12.86,59.8250407626,4.1165,0,4.1165,54.31,-12.86,55.8117881814,132.52,58.0565,-12.81,59.4529502401,4.1165,0,4.1165,53.94,-12.81,55.4402353891,132.5
2021-04-25 07:30:00,62.102,-12.3,63.3083596692,9.692,0,9.692,52.41,-12.3,53.8339864769,132.52,61.752,-12.25,62.9553175197,9.692,0,9.692,52.06,-12.25,53.4818296246,132.5
2021-04-25 08:00:00,66.5185,-11.74,67.5465649922,19.9785,0,19.9785,46.54,-11.74,47.9979082878,132.44,66.2085,-11.7,67.2343325411,19.9785,0,19.9785,46.23,-11.7,47.6875549803,132.41
2021-04-25 08:30:00,70.558,-10.73,71.3692108966,32.278,0,32.278,38.28,-10.73,39.7553933448,132.2,70.288,-10.69,71.0962660342,32.278,0,32.278,38.01,-10.69,39.4846324537,132.18
2021-04-25 09:00:00,74.1975,-9.47,74.7993977666,44.6175,0,44.6175,29.58,-9.47,31.0589326925,132.44,73.9875,-9.44,74.5872895087,44.6175,0,44.6175,29.37,-9.44,30.8498055099,132.43
