Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-25 09:30:00,77.181,-8.12,77.6069659309,56.761,0,56.761,20.42,-8.12,21.9752315119,132.25,77.041,-8.09,77.4645969524,56.761,0,56.761,20.28,-8.09,21.8340674177,132.23
2021-04-25 10:00:00,82.918,-6.11,83.1428098154,77.038,0,77.038,5.88,-6.11,8.4797700441,132.1,82.878,-6.09,83.1014499512,77.038,0,77.038,5.84,-6.09,8.4376359248,132.07
2021-04-25 10:30:00,84.674,-4.02,84.7693734553,88.944,0,88.944,-4.27,-4.02,5.8645801214,132.17,84.714,-4.03,84.8098030654,88.944,0,88.944,-4.23,-4.03,5.8424138847,132.07
2021-04-25 11:00:00,83.811,-3.12,83.8690534166,94.561,0,94.561,-10.75,-3.12,11.1936097842,132.3,83.881,-3.13,83.939377297,94.561,0,94.561,-10.68,-3.13,11.129209316,132.27
2021-04-25 11:30:00,82.2695,-2.52,82.3080860563,95.0495,0,95.0495,-12.78,-2.52,13.026081529,131.63,82.3695,-2.5300000000000002,82.4083456347,95.0495,0,95.0495,-12.68,-2.5300000000000002,12.9299381282,131.62
2021-04-25 12:00:00,82.6855,-2.21,82.7150289261,98.0155,0,98.0155,-15.33,-2.21,15.4884795897,131.63,82.7955,-2.22,82.8252571397,98.0155,0,98.0155,-15.22,-2.22,15.3810532799,131.62
2021-04-25 12:30:00,83.8685,-1.81,83.8880288972,100.1885,0,100.1885,-16.32,-1.81,16.4200639463,131.51,83.9885,-1.82,84.008217052,100.1885,0,100.1885,-16.2,-1.82,16.3019139981,131.5
2021-04-25 13:00:00,84.1905,-1.74,84.2084787314,104.1005,0,104.1005,-19.91,-1.74,19.9858875209,131.43,84.3405,-1.75,84.358653618,104.1005,0,104.1005,-19.76,-1.75,19.8373410517,131.41
2021-04-25 13:30:00,79.51,-2.3,79.5432592996,100.03,0,100.03,-20.52,-2.3,20.6484963133,131.84,79.65,-2.31,79.6834901344,100.03,0,100.03,-20.38,-2.31,20.5104973124,131.83
2021-04-25 14:00:00,76.666,-2.93,76.7219685357,99.586,0,99.586,-22.92,-2.93,23.1065207247,132.32,76.836,-2.94,76.8922264992,99.586,0,99.586,-22.75,-2.94,22.9391826358,132.3
2021-04-25 14:30:00,69.608,-4.55,69.7565492552,87.088,0,87.088,-17.48,-4.55,18.0624721453,132.71,69.718,-4.55,69.8663153744,87.088,0,87.088,-17.37,-4.55,17.9560407663,132.69
2021-04-25 15:00:00,68.7445,-4.92,68.9203357526,85.1345,0,85.1345,-16.39,-4.92,17.112524653,133.12,68.8645,-4.92,69.0400301293,85.1345,0,85.1345,-16.27,-4.92,16.9976263049,133.1
2021-04-25 15:30:00,68.857,-5.55,69.0803079683,81.567,0,81.567,-12.71,-5.55,13.8689076715,133.54,68.947,-5.55,69.1700174136,81.567,0,81.567,-12.62,-5.55,13.7864752566,133.52
2021-04-25 16:00:00,69.6675,-6.47,69.9672884729,75.9375,0,75.9375,-6.27,-6.47,9.0096503817,133.91,69.7075,-6.45,70.0052716319,75.9375,0,75.9375,-6.23,-6.45,8.9674634095,133.89
2021-04-25 16:30:00,72.92,-7.09,73.2638689942,68.69,0,68.69,4.23,-7.09,8.2559675387,134.21,72.89,-7.09,73.2340098588,68.69,0,68.69,4.2,-7.09,8.2406371113,134.18
2021-04-25 17:00:00,76.6045,-7.51,76.9717449474,59.7745,0,59.7745,16.83,-7.51,18.429568633,134.46,76.5145,-7.49,76.8802237916,59.7745,0,59.7745,16.74,-7.49,18.3392393517,134.43
2021-04-25 17:30:00,80.262,-7.25,80.5887780277,49.342,0,49.342,30.92,-7.25,31.7586035587,133.76,80.052,-7.25,80.3796317732,49.342,0,49.342,30.71,-7.25,31.5541851424,133.73
2021-04-25 18:00:00,82.799,-6.75,83.0736835647,40.049,0,40.049,42.75,-6.75,43.2796141388,133.76,82.529,-6.73,82.8029512819,40.049,0,40.049,42.48,-6.73,43.0098046961,133.73
2021-04-25 18:30:00,82.908,-6.48,83.1608493463,28.118,0,28.118,54.79,-6.48,55.1718633001,133.22,82.538,-6.48,82.7919793458,28.118,0,28.118,54.42,-6.48,54.8044414259,133.21
2021-04-25 19:00:00,81.593,-6.36,81.8404988316,18.303,0,18.303,63.29,-6.36,63.6087549006,132.94,81.183,-6.36,81.4317449709,18.303,0,18.303,62.88,-6.36,63.2008227795,132.9
2021-04-25 19:30:00,79.8405,-5.84,80.0538009107,8.6205,0,8.6205,71.22,-5.84,71.4590372171,132.58,79.3705,-5.83,79.584327416,8.6205,0,8.6205,70.75,-5.83,70.9897978586,132.54
2021-04-25 20:00:00,77.914,-5.78,78.128098633,3.154,0,3.154,74.76,-5.78,74.9831047637,132.16,77.414,-5.78,77.6294776229,3.154,0,3.154,74.26,-5.78,74.4846024357,132.12
2021-04-25 20:30:00,77.147,-6.18,77.3941342028,2.147,0,2.147,75.0,-6.18,75.2541852657,132.37,76.647,-6.17,76.8949381234,2.147,0,2.147,74.5,-6.17,74.7550593606,132.33
2021-04-25 21:00:00,77.0625,-6.07,77.3011889058,1.5025,0,1.5025,75.56,-6.07,75.8034201075,132.52,76.5725,-6.07,76.8127115538,1.5025,0,1.5025,75.07,-6.07,75.3150038173,132.48
2021-04-25 21:30:00,75.774,-6.8100000000000005,76.0794004708,1.164,0,1.164,74.61,-6.8100000000000005,74.9201454884,132.21,75.264,-6.8,75.5705610407,1.164,0,1.164,74.1,-6.8,74.4113566601,132.16
2021-04-25 22:00:00,70.796,-8.65,71.3224797382,1.146,0,1.146,69.65,-8.65,70.1850767614,132.56,70.326,-8.64,70.8547519648,1.146,0,1.146,69.18,-8.64,69.7174440151,132.52
2021-04-25 22:30:00,67.026,-10.08,67.7797246675,1.146,0,1.146,65.88,-10.08,66.6466863392,133.66,66.586,-10.06,67.3416586965,1.146,0,1.146,65.44,-10.06,66.2087396044,133.62
2021-04-25 23:00:00,62.089,-3.77,62.2033505609,1.229,0,1.229,60.86,-3.77,60.9766553691,134.35,61.199,-15.39,63.1044348758,1.229,0,1.229,59.97,-15.39,61.9132699831,134.3
2021-04-25 23:30:00,58.4335,-3.48,58.5370337671,1.1935,0,1.1935,57.24,-3.48,57.3456885912,134.09,57.6935,-12.41,59.0131175439,1.1935,0,1.1935,56.5,-12.41,57.8468503896,134.07
2021-04-26 00:00:00,55.6425,-7.76,56.1810057426,1.1825,0,1.1825,54.46,-7.76,55.0100827122,134.39,55.2825,-7.75,55.823089365,1.1825,0,1.1825,54.1,-7.75,54.6522872348,134.37
2021-04-26 00:30:00,55.253,-8.3,55.8729273352,1.613,0,1.613,53.64,-8.3,54.2783529595,134.79,54.893,-8.28,55.5139608477,1.613,0,1.613,53.28,-8.28,53.9195400574,134.77
2021-04-26 01:00:00,55.2665,-8.12,55.8598283407,1.7165,0,1.7165,53.55,-8.12,54.1621352976,134.34,54.9065,-8.1,55.5007544296,1.7165,0,1.7165,53.19,-8.1,53.8032164466,134.33
2021-04-26 01:30:00,59.264,-7.23,59.7033884801,1.634,0,1.634,57.63,-7.23,58.0817510067,134.25,58.884,-7.22,59.3249850906,1.634,0,1.634,57.25,-7.22,57.7034738989,134.23
2021-04-26 02:00:00,60.447,-6.84,60.8327659161,1.767,0,1.767,58.68,-6.84,59.0773052872,134.78,60.057,-6.84,60.4452549751,1.767,0,1.767,58.29,-6.84,58.6899454762,134.77
2021-04-26 02:30:00,60.7615,-6.88,61.1497692739,1.6915,0,1.6915,59.07,-6.88,59.4693139358,134.6,60.3615,-6.87,60.7511940809,1.6915,0,1.6915,58.67,-6.87,59.0708540653,134.57
2021-04-26 03:00:00,59.2905,-7.23,59.7296935389,1.5205000000000002,0,1.5205000000000002,57.77,-7.23,58.2206647162,134.7,58.9105,-7.22,59.3512881937,1.5205000000000002,0,1.5205000000000002,57.39,-7.22,57.8423763343,134.69
2021-04-26 03:30:00,58.2565,-7.3,58.7120923852,1.1865,0,1.1865,57.07,-7.3,57.5349884853,134.93,57.8765,-7.3,58.3350602318,1.1865,0,1.1865,56.69,-7.3,57.1580799188,134.92
2021-04-26 04:00:00,57.236,-7.61,57.7396899541,1.276,0,1.276,55.96,-7.61,56.4750714918,135.06,56.856,-7.6,57.3617009511,1.276,0,1.276,55.58,-7.6,56.0972049215,135.04
2021-04-26 04:30:00,56.533,-7.76,57.0631026934,1.2429999999999999,0,1.2429999999999999,55.29,-7.76,55.8319057529,135.06,56.163,-7.74,56.6938283149,1.2429999999999999,0,1.2429999999999999,54.92,-7.74,55.4627262222,135.04
2021-04-26 05:00:00,56.685,-7.82,57.2218631731,1.165,0,1.165,55.52,-7.82,56.068019405,135.06,56.305,-7.8100000000000005,56.844077308,1.165,0,1.165,55.14,-7.8100000000000005,55.6903555385,135.04
2021-04-26 05:30:00,59.836,-6.22,60.1584183303,1.196,0,1.196,58.64,-6.22,58.9689579355,135.06,59.446,-6.21,59.7694823133,1.196,0,1.196,58.25,-6.21,58.5800870604,135.04
2021-04-26 06:00:00,62.7295,-4.94,62.9237138943,1.2095,0,1.2095,61.52,-4.94,61.718020059,134.76,62.3295,-4.94,62.5249563794,1.2095,0,1.2095,61.12,-4.94,61.3193118031,134.74
2021-04-26 06:30:00,70.8345,-0.86,70.8397204275,2.0045,0,2.0045,68.83,-0.86,68.8353724476,134.36,70.3845,-0.88,70.3900009962,2.0045,0,2.0045,68.38,-0.88,68.38566224,134.33
2021-04-26 07:00:00,79.416,1.81,79.4366235184,6.786,0,6.786,72.63,1.81,72.652549852,133.11,78.936,1.77,78.9558420638,6.786,0,6.786,72.15,1.77,72.1717077531,133.08
2021-04-26 07:30:00,87.743,4.88,87.8786006318,12.943,0,12.943,74.8,4.88,74.9590181366,133.48,87.243,4.82,87.3760461969,12.943,0,12.943,74.3,4.82,74.4561777155,133.45
2021-04-26 08:00:00,100.188,6.21,100.3802741777,38.838,0,38.838,61.35,6.21,61.6634948734,132.73,99.788,6.13,99.9761063655,38.838,0,38.838,60.95,6.13,61.2574844407,132.7
2021-04-26 08:30:00,101.711,7.42,101.9812920148,46.271,0,46.271,55.44,7.42,55.9343365027,133.07,101.381,7.35,101.6470838785,46.271,0,46.271,55.11,7.35,55.5979729846,133.06
2021-04-26 09:00:00,100.1065,7.89,100.4169479831,48.7765,0,48.7765,51.33,7.89,51.932850875,132.83,99.7965,7.8100000000000005,100.101635912,48.7765,0,48.7765,51.02,7.8100000000000005,51.6143051876,132.8
2021-04-26 09:30:00,97.917,8.12,98.2531082918,50.187,0,50.187,47.73,8.12,48.4157753217,132.83,97.617,8.03,97.9467181125,50.187,0,50.187,47.43,8.03,48.1049456917,132.89
2021-04-26 10:00:00,97.082,7.94,97.4061513663,57.762,0,57.762,39.32,7.94,40.1136635076,132.62,96.852,7.86,97.1704147568,57.762,0,57.762,39.09,7.86,39.8723927047,132.6
2021-04-26 10:30:00,94.586,7.95,94.9195127253,64.946,0,64.946,29.64,7.95,30.6876538693,132.7,94.406,7.87,94.7334668214,64.946,0,64.946,29.46,7.87,30.493089381,132.69
2021-04-26 11:00:00,92.5895,8.54,92.9825097007,72.6095,0,72.6095,19.98,8.54,21.7285986663,133.37,92.4695,8.45,92.8547841,72.6095,0,72.6095,19.86,8.45,21.5829122224,133.34
2021-04-26 11:30:00,90.5795,8.94,91.0196100862,79.4595,0,79.4595,11.12,8.94,14.2680762544,133.29,90.5095,8.85,90.9411462994,79.4595,0,79.4595,11.05,8.85,14.1571536687,133.27
2021-04-26 12:00:00,89.404,9.21,89.877134556,83.024,0,83.024,6.38,9.21,11.2039501962,133.21,89.374,9.13,89.8391271997,83.024,0,83.024,6.35,9.13,11.1211240439,133.2
2021-04-26 12:30:00,88.8065,9.36,89.2983988784,83.4165,0,83.4165,5.39,9.36,10.8010045829,133.21,88.7665,9.26,89.2481883416,83.4165,0,83.4165,5.35,9.26,10.6943957286,133.2
2021-04-26 13:00:00,88.146,9.06,88.6103883075,85.506,0,85.506,2.64,9.06,9.4368003052,133.21,88.136,8.97,88.5912828443,85.506,0,85.506,2.63,8.97,9.34760932,133.2
2021-04-26 13:30:00,86.001,8.15,86.386309685,86.181,0,86.181,-0.18,8.15,8.1519874877,133.45,86.011,8.07,86.3887551768,86.181,0,86.181,-0.17,8.07,8.0717903838,133.44
2021-04-26 14:00:00,83.616,8.24,84.0210274634,84.976,0,84.976,-1.3599999999999999,8.24,8.3514789109,133.45,83.626,8.15,84.022201685,84.976,0,84.976,-1.35,8.15,8.2610532016,133.44
2021-04-26 14:30:00,82.465,8.07,82.8589230258,84.605,0,84.605,-2.14,8.07,8.3489220861,133.7,82.485,7.99,82.8710765285,84.605,0,84.605,-2.12,7.99,8.2664684116,133.7
2021-04-26 15:00:00,81.4485,7.09,81.7565058711,81.9685,0,81.9685,-0.52,7.09,7.1090435362,133.78,81.4685,7.01,81.7695333988,81.9685,0,81.9685,-0.5,7.01,7.0278090469,133.77
2021-04-26 15:30:00,80.267,6.46,80.5265353098,78.517,0,78.517,1.75,6.46,6.6928394572,134.01,80.267,6.38,80.5201570354,78.517,0,78.517,1.75,6.38,6.6156556742,134.01
2021-04-26 16:00:00,81.4275,6.04,81.6512054795,72.3075,0,72.3075,9.12,6.04,10.9387385013,134.01,81.3675,5.97,81.5862179308,72.3075,0,72.3075,9.06,5.97,10.8500921655,134.01
2021-04-26 16:30:00,83.4535,5.26,83.6191022569,63.7935,0,63.7935,19.66,5.26,20.3514913458,133.71,83.3235,5.18,83.4843581292,63.7935,0,63.7935,19.53,5.18,20.2052790132,133.7
2021-04-26 17:00:00,86.9095,4.6,87.031150689,56.6695,0,56.6695,30.24,4.6,30.5878668756,133.93,86.7195,4.54,86.8382593115,56.6695,0,56.6695,30.05,4.54,30.3910200553,133.92
2021-04-26 17:30:00,94.4045,4.44,94.5088526025,56.5645,0,56.5645,37.84,4.44,38.0995957984,134.03,94.1645,4.37,94.2658472632,56.5645,0,56.5645,37.6,4.37,37.8530963066,134.0
2021-04-26 18:00:00,99.101,4.37,99.1973038999,53.181,0,53.181,45.92,4.37,46.1274679557,134.03,98.821,4.3,98.9145087487,53.181,0,53.181,45.64,4.3,45.842116007,134.08
2021-04-26 18:30:00,99.1045,4.62,99.2121278889,41.9945,0,41.9945,57.11,4.62,57.2965662147,134.03,98.7445,4.54,98.8488132465,41.9945,0,41.9945,56.75,4.54,56.9313103661,134.08
2021-04-26 19:00:00,99.069,4.94,99.1920881976,34.359,0,34.359,64.71,4.94,64.8982873426,133.6,98.659,4.88,98.7796167284,34.359,0,34.359,64.3,4.88,64.4849160657,133.58
2021-04-26 19:30:00,98.134,4.94,98.2582594798,26.494,0,26.494,71.64,4.94,71.8101190641,133.15,97.684,4.87,97.8053206937,26.494,0,26.494,71.19,4.87,71.3563802333,133.13
2021-04-26 20:00:00,95.139,4.82,95.2610188955,20.409,0,20.409,74.73,4.82,74.8852809302,132.8,94.659,4.75,94.7781028561,20.409,0,20.409,74.25,4.75,74.4017808927,132.79
2021-04-26 20:30:00,93.0665,4.51,93.1757131566,15.6165,0,15.6165,77.45,4.51,77.5812000423,132.63,92.5765,4.44,92.6829107886,15.6165,0,15.6165,76.96,4.44,77.0879705272,132.59
2021-04-26 21:00:00,88.6835,4.09,88.7777633884,5.5735,0,5.5735,83.11,4.09,83.2105774526,132.55,88.1235,4.03,88.2156003905,5.5735,0,5.5735,82.55,4.03,82.6483115375,132.51
2021-04-26 21:30:00,91.8275,3.37,91.8893174218,17.4575,0,17.4575,74.37,3.37,74.4463148853,132.55,91.3575,3.3,91.417081589,17.4575,0,17.4575,73.9,3.3,73.9736439551,132.59
2021-04-26 22:00:00,80.9675,1.25,80.9771483583,4.7975,0,4.7975,76.17,1.25,76.1802559723,133.26,80.4775,1.19,80.4862976304,4.7975,0,4.7975,75.68,1.19,75.6893552622,133.22
2021-04-26 22:30:00,74.5035,-0.35000000000000003,74.5043221045,1.3435000000000001,0,1.3435000000000001,73.16,-0.35000000000000003,73.1608372013,134.01,74.0135,-0.4,74.014580876,1.3435000000000001,0,1.3435000000000001,72.67,-0.4,72.6711008586,133.97
2021-04-26 23:00:00,68.722,-1.77,68.7447902317,1.3519999999999999,0,1.3519999999999999,67.37,-1.77,67.3932474362,134.74,68.232,-2.35,68.2724565546,1.3519999999999999,0,1.3519999999999999,66.88,-2.35,66.921273897,134.7
2021-04-26 23:30:00,63.584,-4.04,63.7122174783,1.304,0,1.304,62.28,-4.04,62.4108964845,135.17,63.184,-4.05,63.3136664236,1.304,0,1.304,61.88,-4.05,62.0123931162,135.13
2021-04-27 00:00:00,60.72,-4.68,60.9000886699,1.21,0,1.21,59.51,-4.68,59.6937392027,132.02,60.33,-4.69,60.5120235986,1.21,0,1.21,59.12,-4.69,59.3057374965,132.0
2021-04-27 00:30:00,59.83,-4.88,60.0286873087,0.0,0,0.0,59.83,-4.88,60.0286873087,132.62,59.44,-4.89,59.6408056619,0.0,0,0.0,59.44,-4.89,59.6408056619,132.6
2021-04-27 01:00:00,59.04,-5.3,59.2774122242,0.0,0,0.0,59.04,-5.3,59.2774122242,133.05,58.64,-5.3,58.8790251278,0.0,0,0.0,58.64,-5.3,58.8790251278,133.02
2021-04-27 01:30:00,63.06,-4.66,63.2319476214,0.0,0,0.0,63.06,-4.66,63.2319476214,133.15,62.64,-4.66,62.8130973603,0.0,0,0.0,62.64,-4.66,62.8130973603,133.13
2021-04-27 02:00:00,63.7,-4.41,63.8524713696,0.0,0,0.0,63.7,-4.41,63.8524713696,132.95,63.28,-4.43,63.4348744777,0.0,0,0.0,63.28,-4.43,63.4348744777,132.95
2021-04-27 02:30:00,63.93,-4.62,64.0967183247,0.0,0,0.0,63.93,-4.62,64.0967183247,132.74,63.5,-4.63,63.6685707394,0.0,0,0.0,63.5,-4.63,63.6685707394,132.71
2021-04-27 03:00:00,62.61,-5.43,62.8450236693,0.0,0,0.0,62.61,-5.43,62.8450236693,132.74,62.19,-5.44,62.4274755216,0.0,0,0.0,62.19,-5.44,62.4274755216,132.71
2021-04-27 03:30:00,61.49,-5.41,61.7275319448,0.0,0,0.0,61.49,-5.41,61.7275319448,133.14,61.08,-5.42,61.3200032616,0.0,0,0.0,61.08,-5.42,61.3200032616,133.13
2021-04-27 04:00:00,60.7,-5.51,60.9495701379,0.0,0,0.0,60.7,-5.51,60.9495701379,133.14,60.29,-5.5,60.5403510066,0.0,0,0.0,60.29,-5.5,60.5403510066,133.13
2021-04-27 04:30:00,59.68,-5.8,59.9611741046,0.0,0,0.0,59.68,-5.8,59.9611741046,133.46,59.29,-5.8,59.5730148641,0.0,0,0.0,59.29,-5.8,59.5730148641,133.43
2021-04-27 05:00:00,58.16,-5.63,58.4318620275,0.0,0,0.0,58.16,-5.63,58.4318620275,133.46,57.77,-5.64,58.0446595304,0.0,0,0.0,57.77,-5.64,58.0446595304,133.43
2021-04-27 05:30:00,60.6,-5.03,60.8083949796,0.0,0,0.0,60.6,-5.03,60.8083949796,133.46,60.21,-5.03,60.4197401517,0.0,0,0.0,60.21,-5.03,60.4197401517,133.43
2021-04-27 06:00:00,64.01,-3.73,64.1185854492,0.0,0,0.0,64.01,-3.73,64.1185854492,132.88,63.58,-3.74,63.6899050086,0.0,0,0.0,63.58,-3.74,63.6899050086,132.85
2021-04-27 06:30:00,72.36,0.68,72.3631950649,0.0,0,0.0,72.36,0.68,72.3631950649,132.31,71.9,0.65,71.9029380485,0.0,0,0.0,71.9,0.65,71.9029380485,132.28
2021-04-27 07:00:00,77.07,3.8200000000000003,77.1646117077,0.0,0,0.0,77.07,3.8200000000000003,77.1646117077,131.13,76.58,4.31,76.7011896909,0.0,0,0.0,76.58,4.31,76.7011896909,131.1
2021-04-27 07:30:00,78.45,6.74,78.7389998666,0.0,0,0.0,78.45,6.74,78.7389998666,132.92,77.93,6.67,78.2149205715,0.0,0,0.0,77.93,6.67,78.2149205715,132.9
2021-04-27 08:00:00,73.87,7.93,74.2944264397,0.0,0,0.0,73.87,7.93,74.2944264397,132.92,73.37,7.86,73.7898129826,0.0,0,0.0,73.37,7.86,73.7898129826,132.9
2021-04-27 08:30:00,62.89,8.26,63.4301166639,0.0,0,0.0,62.89,8.26,63.4301166639,132.83,62.49,8.19,63.0244095569,0.0,0,0.0,62.49,8.19,63.0244095569,132.81
2021-04-27 09:00:00,51.86,8.31,52.5215736626,0.0,0,0.0,51.86,8.31,52.5215736626,132.9,51.54,8.25,52.1961119242,0.0,0,0.0,51.54,8.25,52.1961119242,132.81
2021-04-27 09:30:00,54.56,8.58,55.2305169268,0.0,0,0.0,54.56,8.58,55.2305169268,133.09,54.2,8.5,54.8624643996,0.0,0,0.0,54.2,8.5,54.8624643996,133.06
2021-04-27 10:00:00,50.68,8.38,51.3681496649,0.0,0,0.0,50.68,8.38,51.3681496649,133.09,50.35,8.3,51.029525767,0.0,0,0.0,50.35,8.3,51.029525767,133.06
2021-04-27 10:30:00,42.76,7.37,43.3904885891,0.0,0,0.0,42.76,7.37,43.3904885891,133.01,42.48,7.3,43.102672771,0.0,0,0.0,42.48,7.3,43.102672771,133.06
2021-04-27 11:00:00,42.68,7.28,43.296429414,0.0,0,0.0,42.68,7.28,43.296429414,133.59,42.4,7.2,43.0069761783,0.0,0,0.0,42.4,7.2,43.0069761783,133.57
2021-04-27 11:30:00,37.79,7.96,38.6192400236,0.0,0,0.0,37.79,7.96,38.6192400236,133.73,37.54,7.89,38.3601837848,0.0,0,0.0,37.54,7.89,38.3601837848,133.72
2021-04-27 12:00:00,32.12,8.45,33.2129026133,0.0,0,0.0,32.12,8.45,33.2129026133,133.73,31.91,8.38,32.9920066077,0.0,0,0.0,31.91,8.38,32.9920066077,133.72
2021-04-27 12:30:00,27.99,8.65,29.2961191969,0.0,0,0.0,27.99,8.65,29.2961191969,133.59,27.81,8.57,29.1005326412,0.0,0,0.0,27.81,8.57,29.1005326412,133.56
2021-04-27 13:00:00,26.82,8.39,28.1016814444,0.0,0,0.0,26.82,8.39,28.1016814444,133.42,26.67,8.32,27.9376323263,0.0,0,0.0,26.67,8.32,27.9376323263,133.4
2021-04-27 13:30:00,27.06,7.05,27.9632991616,0.0,0,0.0,27.06,7.05,27.9632991616,133.62,26.9,6.97,27.7883230872,0.0,0,0.0,26.9,6.97,27.7883230872,133.59
2021-04-27 14:00:00,29.63,7.42,30.5449390243,0.0,0,0.0,29.63,7.42,30.5449390243,134.08,29.46,7.34,30.3606192295,0.0,0,0.0,29.46,7.34,30.3606192295,134.06
2021-04-27 14:30:00,32.86,6.48,33.4928350547,0.0,0,0.0,32.86,6.48,33.4928350547,134.2,32.64,6.4,33.2615333381,0.0,0,0.0,32.64,6.4,33.2615333381,134.16
2021-04-27 15:00:00,35.61,6.02,36.1152668549,0.0,0,0.0,35.61,6.02,36.1152668549,134.2,35.37,5.96,35.868628354,0.0,0,0.0,35.37,5.96,35.868628354,134.16
2021-04-27 15:30:00,36.35,6.75,36.9714078715,0.0,0,0.0,36.35,6.75,36.9714078715,134.46,36.1,6.66,36.7092032057,0.0,0,0.0,36.1,6.66,36.7092032057,134.41
2021-04-27 16:00:00,41.62,6.78,42.1686234065,0.0,0,0.0,41.62,6.78,42.1686234065,134.37,41.37,6.7,41.9090312463,0.0,0,0.0,41.37,6.7,41.9090312463,134.31
2021-04-27 16:30:00,51.81,7.61,52.3659068479,0.0,0,0.0,51.81,7.61,52.3659068479,134.05,51.48,7.54,52.0292417781,0.0,0,0.0,51.48,7.54,52.0292417781,134.0
2021-04-27 17:00:00,65.75,7.95,66.2288834271,0.0,0,0.0,65.75,7.95,66.2288834271,133.5,65.33,7.85,65.7999346504,0.0,0,0.0,65.33,7.85,65.7999346504,133.45
2021-04-27 17:30:00,73.7,8.66,74.2070454876,0.0,0,0.0,73.7,8.66,74.2070454876,133.02,73.23,8.57,73.729761969,0.0,0,0.0,73.23,8.57,73.729761969,133.0
2021-04-27 18:00:00,76.0,8.8,76.5077773824,0.0,0,0.0,76.0,8.8,76.5077773824,132.45,75.51,8.71,76.0106847752,0.0,0,0.0,75.51,8.71,76.0106847752,132.4
2021-04-27 18:30:00,81.39,7.74,81.757199683,0.0,0,0.0,81.39,7.74,81.757199683,132.06,80.86,7.66,81.2220117948,0.0,0,0.0,80.86,7.66,81.2220117948,132.0
2021-04-27 19:00:00,82.05,7.11,82.3574805346,0.0,0,0.0,82.05,7.11,82.3574805346,132.06,81.52,7.03,81.8225598475,0.0,0,0.0,81.52,7.03,81.8225598475,132.0
2021-04-27 19:30:00,83.62,6.4,83.864559857,0.0,0,0.0,83.62,6.4,83.864559857,132.06,83.07,6.33,83.3108264273,0.0,0,0.0,83.07,6.33,83.3108264273,132.0
2021-04-27 20:00:00,85.78,6.01,85.9902814276,0.0,0,0.0,85.78,6.01,85.9902814276,132.3,85.21,5.94,85.4167881625,0.0,0,0.0,85.21,5.94,85.4167881625,132.25
2021-04-27 20:30:00,86.11,5.76,86.3024315996,0.0,0,0.0,86.11,5.76,86.3024315996,132.19,85.54,5.69,85.7290365046,0.0,0,0.0,85.54,5.69,85.7290365046,132.14
2021-04-27 21:00:00,87.53,5.09,87.6778706402,0.0,0,0.0,87.53,5.09,87.6778706402,132.4,86.95,5.01,87.0942168,0.0,0,0.0,86.95,5.01,87.0942168,132.35
2021-04-27 21:30:00,81.94,2.89,81.9909488907,0.0,0,0.0,81.94,2.89,81.9909488907,132.52,81.39,2.84,81.4395340114,0.0,0,0.0,81.39,2.84,81.4395340114,132.48
2021-04-27 22:00:00,76.85,0.81,76.8542685867,0.0,0,0.0,76.85,0.81,76.8542685867,133.39,76.34,0.76,76.343782982,0.0,0,0.0,76.34,0.76,76.343782982,133.34
2021-04-27 22:30:00,73.99,-0.91,73.9955958149,0.0,0,0.0,73.99,-0.91,73.9955958149,134.37,73.5,-0.9400000000000001,73.5060106386,0.0,0,0.0,73.5,-0.9400000000000001,73.5060106386,134.32
2021-04-27 23:00:00,68.85,-2.09,68.8817145547,0.0,0,0.0,68.85,-2.09,68.8817145547,134.69,68.39,-2.12,68.4228507152,0.0,0,0.0,68.39,-2.12,68.4228507152,134.66
2021-04-27 23:30:00,63.34,-3.75,63.450910947,0.0,0,0.0,63.34,-3.75,63.450910947,134.88,62.91,-3.76,63.0222635265,0.0,0,0.0,62.91,-3.76,63.0222635265,134.85
2021-04-28 00:00:00,59.93,-4.71,60.1147985108,0.0,0,0.0,59.93,-4.71,60.1147985108,134.35,59.52,-4.71,59.7060675309,0.0,0,0.0,59.52,-4.71,59.7060675309,134.32
2021-04-28 00:30:00,60.712,-4.71,60.8944253935,1.282,0,1.282,59.43,-4.71,59.6163484289,134.66,60.312,-4.72,60.496411001,1.282,0,1.282,59.03,-4.72,59.2184033895,134.63
2021-04-28 01:00:00,60.3845,-4.78,60.5733954823,1.5045000000000002,0,1.5045000000000002,58.88,-4.78,59.073706503,135.11,60.0045,-4.78,60.1945879648,1.5045000000000002,0,1.5045000000000002,58.5,-4.78,58.6949606014,135.09
2021-04-28 01:30:00,64.484,-3.9699999999999998,64.6060922514,1.604,0,1.604,62.88,-3.9699999999999998,63.005200579,135.21,64.064,-3.98,64.1875104362,1.604,0,1.604,62.46,-3.98,62.5866758983,135.17
2021-04-28 02:00:00,65.363,-3.9,65.4792468573,1.713,0,1.713,63.65,-3.9,63.7693696064,134.9,64.943,-3.92,65.0611992589,1.713,0,1.713,63.23,-3.92,63.3513954069,134.87
2021-04-28 02:30:00,65.5325,-4.14,65.663141535,1.4925000000000002,0,1.4925000000000002,64.04,-4.14,64.1736799631,134.72,65.0925,-4.14,65.2240228463,1.4925000000000002,0,1.4925000000000002,63.6,-4.14,63.7346028465,134.7
2021-04-28 03:00:00,63.877,-4.63,64.0445784513,1.537,0,1.537,62.34,-4.63,62.5116989051,134.85,63.457,-4.64,63.6264131395,1.537,0,1.537,61.92,-4.64,62.0936067563,134.82
2021-04-28 03:30:00,62.321,-4.85,62.5094356158,1.491,0,1.491,60.83,-4.85,61.0230399112,135.18,61.911,-4.86,62.1014615045,1.491,0,1.491,60.42,-4.86,60.6151466219,135.12
2021-04-28 04:00:00,61.171,-4.8100000000000005,61.3598186194,1.421,0,1.421,59.75,-4.8100000000000005,59.9432948711,135.35,60.751,-5.35,60.9861172809,1.421,0,1.421,59.33,-5.35,59.5707260322,135.31
2021-04-28 04:30:00,61.337,-1.23,61.3493314471,1.387,0,1.387,59.95,-1.23,59.9626166874,135.23,60.937,-1.27,60.9502327231,1.387,0,1.387,59.55,-1.27,59.5635408618,135.18
2021-04-28 05:00:00,61.3575,-1.38,61.3730169232,1.4375,0,1.4375,59.92,-1.38,59.9358890816,132.56,60.9475,-1.4100000000000001,60.9638077571,1.4375,0,1.4375,59.51,-1.4100000000000001,59.5267015716,132.52
2021-04-28 05:30:00,63.6375,-2.7199999999999998,63.695602723,1.4375,0,1.4375,62.2,-2.7199999999999998,62.2594442635,131.83,63.2375,-2.49,63.2865033498,1.4375,0,1.4375,61.8,-2.49,61.8501422795,131.8
2021-04-28 06:00:00,66.35,-3.01,66.4182399646,1.42,0,1.42,64.93,-3.01,64.9997307687,133.24,65.93,-3.02,65.9991310549,1.42,0,1.42,64.51,-3.02,64.5806511271,133.19
2021-04-28 06:30:00,74.8225,1.0,74.8291821835,3.4925,0,3.4925,71.33,1.0,71.337009329,134.24,74.3525,0.96,74.3586972469,3.4925,0,3.4925,70.86,0.96,70.8665026652,134.2
2021-04-28 07:00:00,82.8395,4.16,82.9438868166,5.6795,0,5.6795,77.16,4.16,77.2720596335,133.21,82.3495,4.12,82.4524987508,5.6795,0,5.6795,76.67,4.12,76.780617997,133.16
2021-04-28 07:30:00,91.975,7.85,92.3093880654,8.775,0,8.775,83.2,7.85,83.5695069987,132.65,91.425,7.78,91.7554304932,8.775,0,8.775,82.65,7.78,83.0153654452,132.61
2021-04-28 08:00:00,102.266,10.42,102.795482177,21.676,0,21.676,80.59,10.42,81.2608423535,131.64,101.746,10.33,102.2690442705,21.676,0,21.676,80.07,10.33,80.733597715,131.58
2021-04-28 08:30:00,99.0155,11.25,99.6525551115,16.3855,0,16.3855,82.63,11.25,83.3923221886,132.63,98.4955,11.15,99.124598462,16.3855,0,16.3855,82.11,11.15,82.8635903157,132.58
2021-04-28 09:00:00,96.3905,11.34,97.0552630734,14.1605,0,14.1605,82.23,11.34,83.0082435665,132.22,95.8405,11.24,96.4973525038,14.1605,0,14.1605,81.68,11.24,82.4497422676,132.18
2021-04-28 09:30:00,96.4655,11.7,97.1724379145,13.3255,0,13.3255,83.14,11.7,83.9592139077,132.22,95.9155,11.6,96.6144044139,13.3255,0,13.3255,82.59,11.6,83.400648079,132.18
2021-04-28 10:00:00,96.7655,11.3,97.4230567692,15.6155,0,15.6155,81.15,11.3,81.9329756569,131.54,96.2455,11.2,96.8949754644,15.6155,0,15.6155,80.63,11.2,81.4041577562,131.51
2021-04-28 10:30:00,95.5855,9.82,96.0886060376,24.9955,0,24.9955,70.59,9.82,71.269772695,131.72,95.1155,9.72,95.6108609952,24.9955,0,24.9955,70.12,9.72,70.7904852364,131.7
2021-04-28 11:00:00,93.562,9.68,94.0614174037,27.052,0,27.052,66.51,9.68,67.2107320299,132.54,93.112,9.59,93.6045546114,27.052,0,27.052,66.06,9.59,66.7524658721,132.51
2021-04-28 11:30:00,92.9915,9.71,93.4970757417,33.1515,0,33.1515,59.84,9.71,60.6226830485,132.66,92.5915,9.62,93.0899042445,33.1515,0,33.1515,59.44,9.62,60.2134370386,132.65
2021-04-28 12:00:00,91.0725,8.97,91.5131747687,34.4925,0,34.4925,56.58,8.97,57.2866240932,132.66,90.6925,8.87,91.1252240395,34.4925,0,34.4925,56.2,8.87,56.8956667946,132.65
2021-04-28 12:30:00,94.318,9.13,94.758862509,35.928,0,35.928,58.39,9.13,59.0994839233,132.96,93.948,9.05,94.3828861818,35.928,0,35.928,58.02,9.05,58.721570994,132.94
2021-04-28 13:00:00,97.1265,9.46,97.5861086541,34.6765,0,34.6765,62.45,9.46,63.162442163,132.86,96.7365,9.36,97.1882710632,34.6765,0,34.6765,62.06,9.36,62.7618769636,132.85
2021-04-28 13:30:00,93.7865,8.31,94.1539360954,25.8865,0,25.8865,67.9,8.31,68.4066232173,132.69,93.3365,8.22,93.6977621518,25.8865,0,25.8865,67.45,8.22,67.949031634,132.67
2021-04-28 14:00:00,90.8485,7.37,91.1469519636,28.2485,0,28.2485,62.6,7.37,63.0323480445,132.9,90.4285,7.3,90.7226741904,28.2485,0,28.2485,62.18,7.3,62.6070475266,132.88
2021-04-28 14:30:00,92.4315,8.8,92.8494598382,25.0115,0,25.0115,67.42,8.8,67.9918848099,133.06,92.0015,8.71,92.4128784437,25.0115,0,25.0115,66.99,8.71,67.5538614736,133.04
2021-04-28 15:00:00,93.2135,8.47,93.5975292529,24.7535,0,24.7535,68.46,8.47,68.9819722826,132.54,92.7835,8.38,93.1611628966,24.7535,0,24.7535,68.03,8.38,68.5441850196,132.52
2021-04-28 15:30:00,93.783,8.27,94.1469276663,22.663,0,22.663,71.12,8.27,71.5992129845,132.98,93.333,8.18,93.690774834,22.663,0,22.663,70.67,8.18,71.1418393071,132.94
2021-04-28 16:00:00,94.173,8.79,94.5823346561,16.243,0,16.243,77.93,8.79,78.424160818,132.98,93.673,8.7,94.0761443141,16.243,0,16.243,77.43,8.7,77.9172310853,132.94
2021-04-28 16:30:00,101.9665,9.68,102.4249458006,22.6365,0,22.6365,79.33,9.68,79.9184040131,132.58,101.4465,9.59,101.898775568,22.6365,0,22.6365,78.81,9.59,79.3913357993,132.55
2021-04-28 17:00:00,109.8645,9.9,110.30964763,32.2145,0,32.2145,77.65,9.9,78.2785570894,132.5,109.3745,9.8,109.8126643436,32.2145,0,32.2145,77.16,9.8,77.7798534326,132.55
2021-04-28 17:30:00,113.399,10.21,113.8577063751,31.729,0,31.729,81.67,10.21,82.3057288407,132.41,112.889,10.11,113.3408065129,31.729,0,31.729,81.16,10.11,81.7872710145,132.37
2021-04-28 18:00:00,115.0635,10.59,115.5498036876,29.9135,0,29.9135,85.15,10.59,85.8060056173,132.1,114.5035,10.49,114.9830057541,29.9135,0,29.9135,84.59,10.49,85.2379504681,132.06
2021-04-28 18:30:00,114.573,9.82,114.99306383,28.673000000000002,0,28.673000000000002,85.9,9.82,86.459484153,131.86,114.013,9.72,114.4265815665,28.673000000000002,0,28.673000000000002,85.34,9.72,85.8917574625,131.81
2021-04-28 19:00:00,112.5965,8.9,112.9476950285,26.9065,0,26.9065,85.69,8.9,86.1509495014,132.05,112.0665,8.81,112.4122614409,26.9065,0,26.9065,85.16,8.81,85.614494684,132.01
2021-04-28 19:30:00,103.887,8.16,104.2069785043,11.887,0,11.887,92.0,8.16,92.36116933,132.19,103.277,8.07,103.5918125577,11.887,0,11.887,91.39,8.07,91.7456102492,132.15
2021-04-28 20:00:00,104.319,6.8,104.5403929637,19.919,0,19.919,84.4,6.8,84.6734905387,132.32,103.769,6.72,103.9863633415,19.919,0,19.919,83.85,6.72,84.1188498495,132.28
2021-04-28 20:30:00,103.268,6.44,103.4686108151,22.778,0,22.778,80.49,6.44,80.7472210048,132.32,102.738,6.37,102.9352881377,22.778,0,22.778,79.96,6.37,80.2133311863,132.28
2021-04-28 21:00:00,98.5185,6.21,98.7140260665,14.6285,0,14.6285,83.89,6.21,84.1195351865,131.84,97.9985,6.13,98.1900346382,14.6285,0,14.6285,83.37,6.13,83.5950584664,131.82
2021-04-28 21:30:00,90.2595,4.77,90.3854536983,5.1895,0,5.1895,85.07,4.77,85.2036255097,131.91,89.6895,4.7,89.8125626527,5.1895,0,5.1895,84.5,4.7,84.6306091199,131.82
2021-04-28 22:00:00,82.7755,2.74,82.8208367517,1.8155000000000001,0,1.8155000000000001,80.96,2.74,81.0063528373,132.51,82.2555,2.69,82.2994737544,1.8155000000000001,0,1.8155000000000001,80.44,2.69,80.4849656768,132.49
2021-04-28 22:30:00,77.291,0.59,77.2932518465,1.401,0,1.401,75.89,0.59,75.8922934164,133.15,76.791,0.55,76.7929696066,1.401,0,1.401,75.39,0.55,75.3920062076,133.14
2021-04-28 23:00:00,71.2775,-1.04,71.2850868433,1.3575,0,1.3575,69.92,-1.04,69.927734126,134.16,70.8075,-1.07,70.8155841341,1.3575,0,1.3575,69.45,-1.07,69.4582421315,134.14
2021-04-28 23:30:00,66.537,-2.49,66.5835750692,1.317,0,1.317,65.22,-2.49,65.2675148906,134.75,66.097,-2.52,66.1450210447,1.317,0,1.317,64.78,-2.52,64.8289965987,134.74
2021-04-29 00:00:00,63.417,-3.34,63.5048934256,1.357,0,1.357,62.06,-3.34,62.14981255,134.51,63.007,-3.35,63.0959947144,1.357,0,1.357,61.65,-3.35,61.7409507539,134.49
2021-04-29 00:30:00,63.252,-3.59,63.3537970764,1.292,0,1.292,61.96,-3.59,62.0639162477,134.89,62.852,-3.61,62.9555875519,1.292,0,1.292,61.56,-3.61,61.6657579212,134.88
2021-04-29 01:00:00,62.777,-3.9,62.8980264317,1.287,0,1.287,61.49,-3.9,61.6135545152,135.15,62.387,-3.89,62.5081584195,1.287,0,1.287,61.1,-3.89,61.2237053763,135.14
2021-04-29 01:30:00,66.8765,-3.09,66.9478480031,1.2265,0,1.2265,65.65,-3.09,65.722679495,134.55,66.4365,-3.11,66.5092522304,1.2265,0,1.2265,65.21,-3.11,65.284119049,134.55
2021-04-29 02:00:00,68.4365,-2.5,68.4821475441,1.3365,0,1.3365,67.1,-2.5,67.1465561291,133.77,67.9965,-2.52,68.0431804978,1.3365,0,1.3365,66.66,-2.52,66.7076157571,133.75
2021-04-29 02:30:00,69.109,-2.69,69.1613329903,1.329,0,1.329,67.78,-2.69,67.8333583129,133.4,68.649,-2.71,68.7024693952,1.329,0,1.329,67.32,-2.71,67.3745241171,133.37
2021-04-29 03:00:00,67.49,-3.31,67.5711195704,1.26,0,1.26,66.23,-3.31,66.3126609329,133.49,67.06,-3.33,67.1426280391,1.26,0,1.26,65.8,-3.33,65.8842082748,133.48
2021-04-29 03:30:00,66.279,-3.65,66.3794270915,1.229,0,1.229,65.05,-3.65,65.1523215243,133.77,65.829,-3.66,65.9306669237,1.229,0,1.229,64.6,-3.66,64.7035980452,133.76
2021-04-29 04:00:00,65.605,-3.69,65.7086913962,1.2850000000000001,0,1.2850000000000001,64.32,-3.69,64.4257595997,133.98,65.195,-3.71,65.3004756874,1.2850000000000001,0,1.2850000000000001,63.91,-3.71,64.0175928945,133.96
2021-04-29 04:30:00,65.0535,-3.83,65.1661473639,1.3235000000000001,0,1.3235000000000001,63.73,-3.83,63.844982575,134.1,64.6335,-3.85,64.7480642355,1.3235000000000001,0,1.3235000000000001,63.31,-3.85,63.4269548378,134.07
2021-04-29 05:00:00,64.6915,-3.85,64.805961703,1.4015,0,1.4015,63.29,-3.85,63.406991728,134.1,64.2715,-3.85,64.3867083508,1.4015,0,1.4015,62.87,-3.85,62.9877718291,134.15
2021-04-29 05:30:00,66.739,-3.03,66.807746714,1.389,0,1.389,65.35,-3.03,65.4202063586,134.22,66.299,-3.04,66.36865978,1.389,0,1.389,64.91,-3.04,64.9811488049,134.15
2021-04-29 06:00:00,69.2445,-1.62,69.2634476492,1.3745,0,1.3745,67.87,-1.62,67.8893312679,133.97,68.8045,-1.65,68.8242814728,1.3745,0,1.3745,67.43,-1.65,67.4501845809,133.96
2021-04-29 06:30:00,78.666,2.07,78.6932300519,6.306,0,6.306,72.36,2.07,72.3896021539,133.61,78.196,2.02,78.2220864974,6.306,0,6.306,71.89,2.02,71.9183738693,133.59
2021-04-29 07:00:00,86.964,4.38,87.0742309527,14.414,0,14.414,72.55,4.38,72.6820947689,133.24,86.494,4.33,86.602314842,14.414,0,14.414,72.08,4.33,72.2099390666,133.21
2021-04-29 07:30:00,95.0165,7.35,95.3003555725,22.5765,0,22.5765,72.44,7.35,72.8119227874,133.02,94.5565,7.29,94.8371013488,22.5765,0,22.5765,71.98,7.29,72.3482169787,133.01
2021-04-29 08:00:00,102.928,8.64,103.2899936296,37.598,0,37.598,65.33,8.64,65.8988505211,131.74,102.498,8.56,102.8548180884,37.598,0,37.598,64.9,8.56,65.4620775717,131.72
2021-04-29 08:30:00,102.5995,9.08,103.0005038835,43.2295,0,43.2295,59.37,9.08,60.0603305019,131.86,102.2195,9.0,102.614941311,43.2295,0,43.2295,58.99,9.0,59.6726076186,131.84
2021-04-29 09:00:00,103.5815,9.08,103.9787167754,58.4615,0,58.4615,45.12,9.08,46.0245673527,131.99,103.3015,9.0,103.6928150946,58.4615,0,58.4615,44.84,9.0,45.7342934787,131.98
2021-04-29 09:30:00,103.227,9.89,103.6996896283,67.167,0,67.167,36.06,9.89,37.3916528118,132.41,103.007,9.82,103.4740278959,67.167,0,67.167,35.84,9.82,37.160974153,132.4
2021-04-29 10:00:00,95.5385,9.48,96.007683975,61.3585,0,61.3585,34.18,9.48,35.4703087102,132.3,95.3185,9.39,95.7798963366,61.3585,0,61.3585,33.96,9.39,35.2342688302,132.27
2021-04-29 10:30:00,98.4545,9.31,98.8937038959,78.9845,0,78.9845,19.47,9.31,21.5814040322,132.3,98.3245,9.24,98.7577080549,78.9845,0,78.9845,19.34,9.24,21.4339263785,132.27
2021-04-29 11:00:00,98.6635,9.81,99.1499991541,88.1235,0,88.1235,10.54,9.81,14.3988784285,133.07,98.6135,9.73,99.0923573352,88.1235,0,88.1235,10.49,9.73,14.3077950782,133.04
2021-04-29 11:30:00,98.7835,9.97,99.2853502399,84.2335,0,84.2335,14.55,9.97,17.638123483,132.89,98.7035,9.88,99.1967505126,84.2335,0,84.2335,14.47,9.88,17.5212813458,132.86
2021-04-29 12:00:00,99.106,9.39,99.5498434755,80.476,0,80.476,18.63,9.39,20.8626220787,132.96,99.016,9.31,99.4527242261,80.476,0,80.476,18.54,9.31,20.7462695442,132.95
2021-04-29 12:30:00,98.8675,9.2,99.2946250119,77.4675,0,77.4675,21.4,9.2,23.2937759927,133.12,98.7475,9.12,99.1677526026,77.4675,0,77.4675,21.28,9.12,23.1519502418,133.1
2021-04-29 13:00:00,94.819,8.2,95.1729098063,76.279,0,76.279,18.54,8.2,20.2724344863,132.78,94.709,8.12,95.0564520745,76.279,0,76.279,18.43,8.12,20.1394960215,132.77
2021-04-29 13:30:00,90.3425,6.98,90.6117415474,71.2925,0,71.2925,19.05,6.98,20.2884918119,133.23,90.2325,6.91,90.4966969356,71.2925,0,71.2925,18.94,6.91,20.1611433208,133.18
2021-04-29 14:00:00,89.0085,6.63,89.2550837334,67.8585,0,67.8585,21.15,6.63,22.1648234823,133.53,88.8885,6.5600000000000005,89.1302363525,67.8585,0,67.8585,21.03,6.5600000000000005,22.0294008089,133.51
2021-04-29 14:30:00,92.0535,6.6,92.2897982566,68.2435,0,68.2435,23.81,6.6,24.7078145533,133.53,91.9235,6.54,92.1558541399,68.2435,0,68.2435,23.68,6.54,24.5665219353,133.51
2021-04-29 15:00:00,90.23,6.48,90.462386106,69.7,0,69.7,20.53,6.48,21.52838359,133.53,90.1,6.4,90.3270169993,69.7,0,69.7,20.4,6.4,21.3803648238,133.51
2021-04-29 15:30:00,88.0395,6.41,88.2725419383,68.6995,0,68.6995,19.34,6.41,20.3745846583,133.78,87.9195,6.33,88.1470781152,68.6995,0,68.6995,19.22,6.33,20.2355454584,133.78
2021-04-29 16:00:00,86.7025,5.74,86.8922960121,56.7625,0,56.7625,29.94,5.74,30.485262013,134.08,86.5025,5.68,86.6887818939,56.7625,0,56.7625,29.74,5.68,30.2775494385,134.08
2021-04-29 16:30:00,90.1115,5.48,90.2779753442,49.0315,0,49.0315,41.08,5.48,41.4438994304,133.94,89.8615,5.41,90.024203869,49.0315,0,49.0315,40.83,5.41,41.186854699,133.92
2021-04-29 17:00:00,94.305,5.31,94.4543758912,43.505,0,43.505,50.8,5.31,51.076766734,133.8,93.975,5.23,94.1204203401,43.505,0,43.505,50.47,5.23,50.7402581783,133.79
2021-04-29 17:30:00,98.2985,4.93,98.4220503863,41.9585,0,41.9585,56.34,4.93,56.5552871092,133.53,97.9285,4.87,98.0495181643,41.9585,0,41.9585,55.97,4.87,56.1814720348,133.52
2021-04-29 18:00:00,102.0235,5.23,102.1574640066,37.9935,0,37.9935,64.03,5.23,64.243239333,133.45,101.6235,5.15,101.7539102553,37.9935,0,37.9935,63.63,5.15,63.8380717127,133.43
2021-04-29 18:30:00,106.0395,5.48,106.1810056472,41.2395,0,41.2395,64.8,5.48,65.0313032316,133.13,105.6395,5.42,105.7784494131,41.2395,0,41.2395,64.4,5.42,64.6276751864,133.13
2021-04-29 19:00:00,103.9205,5.53,104.0675320177,33.7405,0,33.7405,70.18,5.53,70.397537599,132.94,103.4905,5.45,103.6339041542,33.7405,0,33.7405,69.75,5.45,69.9625971502,132.91
2021-04-29 19:30:00,102.256,5.39,102.3979571867,28.316,0,28.316,73.94,5.39,74.1361969621,132.87,101.786,5.32,101.9249341231,28.316,0,28.316,73.47,5.32,73.6623601305,132.84
2021-04-29 20:00:00,100.7745,5.03,100.8999541638,25.0245,0,25.0245,75.75,5.03,75.9168189534,132.87,100.2945,4.97,100.417566343,25.0245,0,25.0245,75.27,4.97,75.4339035182,132.84
2021-04-29 20:30:00,94.716,4.65,94.8300751661,13.526,0,13.526,81.19,4.65,81.3230508528,132.94,94.196,4.58,94.3072787011,13.526,0,13.526,80.67,4.58,80.7999090346,132.9
2021-04-29 21:00:00,94.5895,4.65,94.7037275415,12.8295,0,12.8295,81.76,4.65,81.892124774,132.94,94.0595,4.57,94.1704541788,12.8295,0,12.8295,81.23,4.57,81.3584525418,132.9
2021-04-29 21:30:00,91.1135,3.85,91.1948045793,8.1935,0,8.1935,82.92,3.85,83.0093301985,132.94,90.5635,3.79,90.6427693324,8.1935,0,8.1935,82.37,3.79,82.4571464459,132.9
2021-04-29 22:00:00,83.96,2.5300000000000002,83.9981100978,2.91,0,2.91,81.05,2.5300000000000002,81.0894777391,133.16,83.42,2.47,83.4565593587,2.91,0,2.91,80.51,2.47,80.5478801707,133.13
2021-04-29 22:30:00,78.4955,0.8,78.499576561,1.2055,0,1.2055,77.29,0.8,77.2941401401,133.64,77.9955,0.76,77.9992026898,1.2055,0,1.2055,76.79,0.76,76.7937608143,133.6
2021-04-29 23:00:00,72.476,-0.51,72.4777943649,1.276,0,1.276,71.2,-0.51,71.2018265215,134.58,71.996,-0.8,72.0004445542,1.276,0,1.276,70.72,-0.8,70.7245247421,134.55
2021-04-29 23:30:00,67.606,1.85,67.6313073657,1.316,0,1.316,66.29,1.85,66.3158095781,135.24,67.166,1.78,67.1895821984,1.316,0,1.316,65.85,1.78,65.8740533139,135.2
2021-04-30 00:00:00,64.127,0.76,64.1315034051,1.227,0,1.227,62.9,0.76,62.9045912474,132.47,63.717,1.2,63.7282989652,1.227,0,1.227,62.49,1.2,62.5015207815,132.44
2021-04-30 00:30:00,63.8465,0.98,63.8540207211,1.2065000000000001,0,1.2065000000000001,62.64,0.98,62.6476655591,132.76,63.4465,0.93,63.4533156127,1.2065000000000001,0,1.2065000000000001,62.24,0.93,62.2469477163,132.73
2021-04-30 01:00:00,63.168,0.8200000000000001,63.1733220909,1.218,0,1.218,61.95,0.8200000000000001,61.9554267195,134.68,62.768,0.77,62.7727227703,1.218,0,1.218,61.55,0.77,61.554816221,134.65
2021-04-30 01:30:00,66.9135,1.49,66.9300872721,1.2235,0,1.2235,65.69,1.49,65.7068961373,134.31,66.4935,1.44,66.5090906738,1.2235,0,1.2235,65.27,1.44,65.2858828538,134.3
2021-04-30 02:00:00,67.9435,1.73,67.9655213491,1.2635,0,1.2635,66.68,1.73,66.7024384862,134.31,67.4935,1.6600000000000001,67.5139107314,1.2635,0,1.2635,66.23,1.6600000000000001,66.2507999952,134.3
2021-04-30 02:30:00,68.5225,1.6800000000000002,68.5430916012,1.2325,0,1.2325,67.29,1.6800000000000002,67.3109686455,134.07,68.0825,1.63,68.102009561,1.2325,0,1.2325,66.85,1.63,66.869869149,134.07
2021-04-30 03:00:00,66.9575,1.16,66.967547411,1.2375,0,1.2375,65.72,1.16,65.7302365734,133.99,66.5275,1.11,66.536759436,1.2375,0,1.2375,65.29,1.11,65.2994349133,133.96
2021-04-30 03:30:00,65.9495,1.05,65.9578581387,1.3595000000000002,0,1.3595000000000002,64.59,1.05,64.5985340391,134.33,65.5295,0.98,65.5368275876,1.3595000000000002,0,1.3595000000000002,64.17,0.98,64.1774828113,134.31
2021-04-30 04:00:00,64.841,0.7000000000000001,64.8447783634,1.2610000000000001,0,1.2610000000000001,63.58,0.7000000000000001,63.5838532963,134.33,64.421,0.65,64.4242791267,1.2610000000000001,0,1.2610000000000001,63.16,0.65,63.1633445916,134.31
2021-04-30 04:30:00,64.615,0.5,64.6169345064,1.275,0,1.275,63.34,0.5,63.3419734457,134.54,64.205,0.46,64.2066478256,1.275,0,1.275,62.93,0.46,62.9316812107,134.52
2021-04-30 05:00:00,64.651,0.75,64.6553501344,1.251,0,1.251,63.4,0.75,63.4044359647,134.71,64.231,0.6900000000000001,64.2347060474,1.251,0,1.251,62.98,0.6900000000000001,62.9837796579,134.68
2021-04-30 05:30:00,66.358,1.31,66.3709293592,1.238,0,1.238,65.12,1.31,65.1331751107,134.71,65.928,1.26,65.9400393085,1.238,0,1.238,64.69,1.26,64.7022696665,134.68
2021-04-30 06:00:00,68.615,2.83,68.6733363468,1.305,0,1.305,67.31,2.83,67.3694663776,134.45,68.185,2.77,68.2412421121,1.305,0,1.305,66.88,2.77,66.9373386086,134.41
2021-04-30 06:30:00,76.16,6.09,76.403100068,3.56,0,3.56,72.6,6.09,72.8549799259,134.77,75.68,6.01,75.9182619664,3.56,0,3.56,72.12,6.01,72.3699834185,134.74
2021-04-30 07:00:00,84.728,9.29,85.2357793652,9.018,0,9.018,75.71,9.29,76.277835575,134.21,84.238,9.19,84.7378117725,9.018,0,9.018,75.22,9.19,75.7793144598,134.17
2021-04-30 07:30:00,92.712,12.45,93.544200483,14.912,0,14.912,77.8,12.45,78.7898629266,133.7,92.222,12.32,93.0412794624,14.912,0,14.912,77.31,12.32,78.2854935477,133.65
2021-04-30 08:00:00,100.1475,13.07,100.9967655732,30.6575,0,30.6575,69.49,13.07,70.70845069719999,133.02,99.6975,12.96,100.5363272964,30.6575,0,30.6575,69.04,12.96,70.2458767473,132.99
2021-04-30 08:30:00,106.0835,13.83,106.9812033595,50.4835,0,50.4835,55.6,13.83,57.2942309487,133.02,105.7335,13.7,106.6173673575,50.4835,0,50.4835,55.25,13.7,56.9232158262,132.92
2021-04-30 09:00:00,102.2535,13.98,103.2047414717,53.6835,0,53.6835,48.57,13.98,50.5419162676,133.02,101.9535,13.85,102.8899346984,53.6835,0,53.6835,48.27,13.85,50.2176801535,133.03
2021-04-30 09:30:00,97.5035,13.75,98.468243674,55.1635,0,55.1635,42.34,13.75,44.5167170847,133.29,97.2335,13.62,98.1827781347,55.1635,0,55.1635,42.07,13.62,44.2197840338,133.26
2021-04-30 10:00:00,101.5265,13.97,102.4831259391,75.8365,0,75.8365,25.69,13.97,29.2427255912,133.49,101.3665,13.84,102.3069544178,75.8365,0,75.8365,25.53,13.84,29.0400843663,133.48
2021-04-30 10:30:00,97.7925,13.46,98.7144602186,77.5025,0,77.5025,20.29,13.46,24.3486282981,133.64,97.6825,13.35,98.5905335529,77.5025,0,77.5025,20.18,13.35,24.1961753176,133.63
2021-04-30 11:00:00,88.7205,12.07,89.5377686803,58.4005,0,58.4005,30.32,12.07,32.6341431633,133.73,88.5505,11.95,89.3531955234,58.4005,0,58.4005,30.15,11.95,32.4318516277,133.7
2021-04-30 11:30:00,92.318,12.67,93.1833784749,51.328,0,51.328,40.99,12.67,42.903484707,133.78,92.058,12.55,92.909514389,51.328,0,51.328,40.73,12.55,42.6196597828,133.75
2021-04-30 12:00:00,92.011,13.39,92.9801926272,55.831,0,55.831,36.18,13.39,38.5782905272,133.78,91.761,13.26,92.7141236328,55.831,0,55.831,35.93,13.26,38.2987271329,133.75
2021-04-30 12:30:00,98.837,13.41,99.7425719991,62.337,0,62.337,36.5,13.41,38.8854484351,133.78,98.607,13.28,99.4972303584,62.337,0,62.337,36.27,13.28,38.6247498374,133.75
2021-04-30 13:00:00,98.1355,13.12,99.0086398263,64.7755,0,64.7755,33.36,13.12,35.8472314133,133.78,97.9355,12.99,98.79322983,64.7755,0,64.7755,33.16,12.99,35.6135606195,133.75
2021-04-30 13:30:00,94.5235,11.74,95.2497750772,54.8135,0,54.8135,39.71,11.74,41.4090775072,134.13,94.2835,11.62,94.996856644,54.8135,0,54.8135,39.47,11.62,41.1449304289,134.09
2021-04-30 14:00:00,91.4495,11.44,92.1622734651,47.0795,0,47.0795,44.37,11.44,45.8210704807,134.25,91.1795,11.32,91.8795059861,47.0795,0,47.0795,44.1,11.32,45.5296870185,134.23
2021-04-30 14:30:00,91.846,11.72,92.5907453043,40.516,0,40.516,51.33,11.72,52.6509952423,134.33,91.536,11.61,92.2693415821,40.516,0,40.516,51.02,11.61,52.3243012376,134.31
2021-04-30 15:00:00,94.4005,12.08,95.1702726709,46.3905,0,46.3905,48.01,12.08,49.5064288755,134.33,94.1205,11.95,94.8760824457,46.3905,0,46.3905,47.73,11.95,49.2032051802,134.31
2021-04-30 15:30:00,92.165,10.76,92.7909738337,43.055,0,43.055,49.11,10.76,50.2749410741,134.54,91.875,10.64,92.4890546227,43.055,0,43.055,48.82,10.64,49.9660084457,134.5
2021-04-30 16:00:00,91.857,10.55,92.4608617146,39.357,0,39.357,52.5,10.55,53.5495331446,134.79,91.527,10.44,92.1204935343,39.357,0,39.357,52.17,10.44,53.2043466269,134.79
2021-04-30 16:30:00,95.2825,11.04,95.9199479058,48.1625,0,48.1625,47.12,11.04,48.3960328953,134.79,94.9725,10.93,95.5993758152,48.1625,0,48.1625,46.81,10.93,48.0691273064,134.79
2021-04-30 17:00:00,98.3145,10.45,98.8683134793,53.2145,0,53.2145,45.1,10.45,46.2948431253,134.66,98.0345,10.33,98.5772392099,53.2145,0,53.2145,44.82,10.33,45.9950138602,134.63
2021-04-30 17:30:00,97.3655,9.59,97.8366428811,47.9955,0,47.9955,49.37,9.59,50.2927927242,134.76,97.0655,9.49,97.5283107116,47.9955,0,47.9955,49.07,9.49,49.9792456926,134.74
2021-04-30 18:00:00,97.7255,8.56,98.099678645,40.0455,0,40.0455,57.68,8.56,58.311714089,134.38,97.3555,8.45,97.7215220934,40.0455,0,40.0455,57.31,8.45,57.929600378399996,134.37
2021-04-30 18:30:00,101.318,8.6,101.6823343752,38.638,0,38.638,62.68,8.6,63.2672300642,133.97,100.918,8.5,101.2753312707,38.638,0,38.638,62.28,8.5,62.8573655191,133.95
2021-04-30 19:00:00,100.78,9.24,101.2026975925,28.98,0,28.98,71.8,9.24,72.3921100673,133.75,100.33,9.13,100.7445571731,28.98,0,28.98,71.35,9.13,71.9317690593,133.73
2021-04-30 19:30:00,101.0435,9.36,101.4760981328,27.5135,0,27.5135,73.53,9.36,74.1233465246,133.2,100.5735,9.25,100.9979772186,27.5135,0,27.5135,73.06,9.25,73.643235263,133.18
2021-04-30 20:00:00,98.733,8.72,99.1173228502,25.003,0,25.003,73.73,8.72,74.2438637195,133.2,98.273,8.61,98.6494532625,25.003,0,25.003,73.27,8.61,73.7741485888,133.18
2021-04-30 20:30:00,97.048,8.53,97.4221494528,22.438,0,22.438,74.61,8.53,75.0960251944,133.45,96.578,8.43,96.945216406,22.438,0,22.438,74.14,8.43,74.6177224257,133.45
2021-04-30 21:00:00,96.8135,8.3,97.1686357949,21.6935,0,21.6935,75.12,8.3,75.5771420471,133.45,96.3335,8.2,96.6818660466,21.6935,0,21.6935,74.64,8.2,75.0890777677,133.45
2021-04-30 21:30:00,95.485,7.58,95.785393589,21.755,0,21.755,73.73,7.58,74.1186164199,133.59,95.025,7.47,95.3181594713,21.755,0,21.755,73.27,7.47,73.6498051593,133.59
2021-04-30 22:00:00,83.6545,5.88,83.860895358,4.8845,0,4.8845,78.77,5.88,78.9891593828,134.04,83.1445,5.79,83.345857607,4.8845,0,4.8845,78.26,5.79,78.4738918367,134.02
2021-04-30 22:30:00,78.1385,3.79,78.2303603612,4.1785,0,4.1785,73.96,3.79,74.0570435543,134.37,77.6485,3.73,77.7380373578,4.1785,0,4.1785,73.47,3.73,73.5646232914,134.35
2021-04-30 23:00:00,72.8105,2.8,72.8643184985,2.1405,0,2.1405,70.67,2.8,70.7254473298,132.82,72.3505,2.73,72.4019871982,2.1405,0,2.1405,70.21,2.73,70.2630557263,132.78
2021-04-30 23:30:00,69.2765,1.74,69.2983481206,1.4465,0,1.4465,67.83,1.74,67.8523138883,133.48,68.8365,1.69,68.8572424096,1.4465,0,1.4465,67.39,1.69,67.4111874988,133.45
2021-05-01 00:00:00,65.926,0.71,65.9298231152,1.3860000000000001,0,1.3860000000000001,64.54,0.71,64.5439052119,134.03,65.506,0.65,65.5092248161,1.3860000000000001,0,1.3860000000000001,64.12,0.65,64.1232945192,134.0
2021-05-01 00:30:00,64.621,0.0,64.621,1.371,0,1.371,63.25,0.0,63.25,134.18,64.211,-0.03,64.2110070081,1.371,0,1.371,62.84,-0.03,62.840007161,134.16
2021-05-01 01:00:00,63.791,-0.17,63.7912265206,1.371,0,1.371,62.42,-0.17,62.4202314959,133.11,63.371,-0.2,63.371315601,1.371,0,1.371,62.0,-0.2,62.0003225798,133.1
2021-05-01 01:30:00,67.8055,0.75,67.8096477667,1.3855,0,1.3855,66.42,0.75,66.4242342824,133.18,67.3655,0.71,67.3692414255,1.3855,0,1.3855,65.98,0.71,65.9838199864,133.17
2021-05-01 02:00:00,69.068,1.04,69.0758295209,1.438,0,1.438,67.63,1.04,67.6379959786,132.84,68.628,0.98,68.6349967874,1.438,0,1.438,67.19,0.98,67.1971465168,132.82
2021-05-01 02:30:00,69.4595,0.65,69.4625412741,1.4695,0,1.4695,67.99,0.65,67.9931070036,132.61,69.0095,0.59,69.0120220704,1.4695,0,1.4695,67.54,0.59,67.5425769423,132.59
2021-05-01 03:00:00,67.818,0.11,67.8180892093,1.458,0,1.458,66.36,0.11,66.3600911693,132.73,67.378,0.08,67.3780474932,1.458,0,1.458,65.92,0.08,65.9200485437,132.7
2021-05-01 03:30:00,66.0735,-0.05,66.0735189183,1.4435,0,1.4435,64.63,-0.05,64.6300193409,132.99,65.6435,-0.1,65.643576169,1.4435,0,1.4435,64.2,-0.1,64.2000778816,132.97
2021-05-01 04:00:00,64.899,-0.51,64.901003852,1.399,0,1.399,63.5,-0.51,63.5020479985,133.07,64.479,-0.55,64.4813456823,1.399,0,1.399,63.08,-0.55,63.0823977033,133.04
