Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-01 04:30:00,63.571,-1.27,63.5836845504,1.5510000000000002,0,1.5510000000000002,62.02,-1.27,62.0330017007,133.37,63.161,-1.32,63.174791816,1.5510000000000002,0,1.5510000000000002,61.61,-1.32,61.6241389392,133.35
2021-05-01 05:00:00,62.34,-1.76,62.364839453,1.53,0,1.53,60.81,-1.76,60.8354641636,133.52,61.94,-1.8,61.9661488234,1.53,0,1.53,60.41,-1.8,60.4368108027,133.51
2021-05-01 05:30:00,62.9405,-1.5899999999999999,62.9605800501,1.5005000000000002,0,1.5005000000000002,61.44,-1.5899999999999999,61.460570287,133.67,62.5205,-1.62,62.5414847941,1.5005000000000002,0,1.5005000000000002,61.02,-1.62,61.0415006369,133.67
2021-05-01 06:00:00,62.932,-1.5,62.9498738998,1.472,0,1.472,61.46,-1.5,61.4783018633,133.67,62.522,-1.55,62.541210285700004,1.472,0,1.472,61.05,-1.55,61.0696733248,133.67
2021-05-01 06:30:00,66.4425,-0.28,66.4430899812,3.0425,0,3.0425,63.4,-0.28,63.4006182935,133.67,66.0325,-0.32,66.0332753712,3.0425,0,3.0425,62.99,-0.32,62.9908128222,133.67
2021-05-01 07:00:00,70.4955,0.54,70.4975681868,5.7955,0,5.7955,64.7,0.54,64.7022534383,133.23,70.0755,0.5,70.0772837676,5.7955,0,5.7955,64.28,0.5,64.2819445879,133.23
2021-05-01 07:30:00,75.7535,1.9,75.7773235358,10.2235,0,10.2235,65.53,1.9,65.5575388495,133.23,75.3135,1.83,75.3357297851,10.2235,0,10.2235,65.09,1.83,65.1157200682,133.23
2021-05-01 08:00:00,79.41,2.79,79.4589969733,17.1,0,17.1,62.31,2.79,62.37243141,133.67,78.97,2.47,79.0086185172,17.1,0,17.1,61.87,2.47,61.9192845566,133.65
2021-05-01 08:30:00,86.1725,3.69,86.2514687194,34.2325,0,34.2325,51.94,3.69,52.0709103051,134.02,85.8225,3.62,85.8988120189,34.2325,0,34.2325,51.59,3.62,51.7168492853,133.99
2021-05-01 09:00:00,87.1355,4.01,87.2277218564,42.8155,0,42.8155,44.32,4.01,44.5010393137,133.12,86.8355,3.94,86.9248391442,42.8155,0,42.8155,44.02,3.94,44.1959726672,133.1
2021-05-01 09:30:00,87.3855,4.34,87.493206652,53.5555,0,53.5555,33.83,4.34,34.1072499624,133.45,87.1455,4.28,87.2505390829,53.5555,0,53.5555,33.59,4.28,33.861578522,133.44
2021-05-01 10:00:00,88.7305,4.63,88.8512156937,64.9805,0,64.9805,23.75,4.63,24.1970948669,133.45,88.5605,4.55,88.677306343,64.9805,0,64.9805,23.58,4.55,24.0149724131,133.44
2021-05-01 10:30:00,88.202,5.06,88.3470226097,70.832,0,70.832,17.37,5.06,18.0920009949,133.55,88.082,4.99,88.2232329038,70.832,0,70.832,17.25,4.99,17.9572436638,133.54
2021-05-01 11:00:00,87.9515,5.04,88.0957885046,68.0915,0,68.0915,19.86,5.04,20.4895387942,133.45,87.8215,4.97,87.9620188618,68.0915,0,68.0915,19.73,4.97,20.3463461093,133.43
2021-05-01 11:30:00,86.117,4.63,86.2413739976,63.787,0,63.787,22.33,4.63,22.8049512168,133.58,85.977,4.55,86.0973113924,63.787,0,63.787,22.19,4.55,22.6516798494,133.56
2021-05-01 12:00:00,85.094,4.14,85.1946502781,58.284,0,58.284,26.81,4.14,27.1277662184,133.58,84.944,4.06,85.0409709258,58.284,0,58.284,26.66,4.06,26.9673728791,133.56
2021-05-01 12:30:00,86.655,3.87,86.7413737786,57.365,0,57.365,29.29,3.87,29.5445595669,133.58,86.465,3.81,86.5489013506,57.365,0,57.365,29.1,3.81,29.3483577053,133.56
2021-05-01 13:00:00,84.972,3.56,85.0465424576,58.082,0,58.082,26.89,3.56,27.1246327164,133.58,84.782,3.48,84.8533907631,58.082,0,58.082,26.7,3.48,26.9258314635,133.56
2021-05-01 13:30:00,81.829,3.05,81.8858213673,57.159,0,57.159,24.67,3.05,24.8578237181,133.74,81.649,2.99,81.7037288072,57.159,0,57.159,24.49,2.99,24.6718503562,133.71
2021-05-01 14:00:00,76.6565,2.32,76.6915992287,54.0765,0,54.0765,22.58,2.32,22.6988722187,133.95,76.5065,2.26,76.5398728915,54.0765,0,54.0765,22.43,2.26,22.5435689277,133.93
2021-05-01 14:30:00,77.3375,2.02,77.3638759774,57.1275,0,57.1275,20.21,2.02,20.3106991509,134.51,77.2075,1.96,77.2323744051,57.1275,0,57.1275,20.08,1.96,20.1754306026,134.49
2021-05-01 15:00:00,76.5655,1.62,76.5826363496,45.7855,0,45.7855,30.78,1.62,30.8226020965,134.51,76.3555,1.57,76.3716392403,45.7855,0,45.7855,30.57,1.57,30.6102891198,134.49
2021-05-01 15:30:00,74.9115,1.6600000000000001,74.9298901124,50.9215,0,50.9215,23.99,1.6600000000000001,24.0473636809,134.51,74.7415,1.6,74.7586237316,50.9215,0,50.9215,23.82,1.6,23.8736758795,134.49
2021-05-01 16:00:00,76.0205,1.19,76.0298133646,53.6505,0,53.6505,22.37,1.19,22.401629405,134.51,75.8705,1.1400000000000001,75.8790641103,53.6505,0,53.6505,22.22,1.1400000000000001,22.2492247056,134.49
2021-05-01 16:30:00,80.939,1.44,80.9518086333,50.499,0,50.499,30.44,1.44,30.4740414123,134.66,80.759,1.4,80.7711339589,50.499,0,50.499,30.26,1.4,30.292368676,134.65
2021-05-01 17:00:00,87.6545,4.29,87.7594181285,48.5245,0,48.5245,39.13,4.29,39.3644636697,134.47,87.2445,0.25,87.244858188,48.5245,0,48.5245,38.72,0.25,38.720807068,134.44
2021-05-01 17:30:00,93.006,11.44,93.7069348341,44.616,0,44.616,48.39,11.44,49.7238946584,133.86,91.836,-8.5,92.2285253921,44.616,0,44.616,47.22,-8.5,47.9789370453,133.85
2021-05-01 18:00:00,96.297,11.91,97.0307183783,44.657,0,44.657,51.64,11.91,52.9956384998,132.82,95.127,-7.78,95.4446149817,44.657,0,44.657,50.47,-7.78,51.0661267378,132.78
2021-05-01 18:30:00,93.877,11.46,94.5739008871,34.177,0,34.177,59.7,11.46,60.7899794374,134.06,92.597,-8.19,92.9584880955,34.177,0,34.177,58.42,-8.19,58.9912917302,134.03
2021-05-01 19:00:00,91.061,11.29,91.7582139157,24.651,0,24.651,66.41,11.29,67.3628399045,133.95,89.681,-8.31,90.0651867316,24.651,0,24.651,65.03,-8.31,65.5588056633,133.91
2021-05-01 19:30:00,90.1075,10.96,90.7715988415,20.0375,0,20.0375,70.07,10.96,70.9219747328,133.7,88.6975,-8.59,89.1124828868,20.0375,0,20.0375,68.66,-8.59,69.1952577855,133.69
2021-05-01 20:00:00,85.776,11.01,86.4797217618,9.356,0,9.356,76.42,11.01,77.2090441593,133.7,84.276,-8.54,84.707589837,9.356,0,9.356,74.92,-8.54,75.4051589747,133.69
2021-05-01 20:30:00,83.6485,8.43,84.07220975,6.7085,0,6.7085,76.94,8.43,77.4004425052,133.63,82.3285,-7.69,82.6868672296,6.7085,0,6.7085,75.62,-7.69,76.0100026312,133.59
2021-05-01 21:00:00,83.173,-0.99,83.1788917274,6.093,0,6.093,77.08,-0.99,77.0863574182,133.34,82.663,-1.02,82.6692927815,6.093,0,6.093,76.57,-1.02,76.5767934821,133.3
2021-05-01 21:30:00,80.091,-1.9100000000000001,80.1137714816,1.441,0,1.441,78.65,-1.9100000000000001,78.6731885715,134.36,79.571,-1.96,79.5951357873,1.441,0,1.441,78.13,-1.96,78.1545807998,134.3
2021-05-01 22:00:00,76.1755,-3.19,76.2422645273,1.2755,0,1.2755,74.9,-3.19,74.9679004641,134.36,75.6755,-3.21,75.7435502221,1.2755,0,1.2755,74.4,-3.21,74.4692157875,134.3
2021-05-01 22:30:00,71.7005,-6.52,71.9963339362,1.4005,0,1.4005,70.3,-6.52,70.601702529,135.04,71.4105,-2.87,71.468149621,1.4005,0,1.4005,70.01,-2.87,70.0688019021,134.99
2021-05-01 23:00:00,67.5465,-2.52,67.5934912713,1.3765,0,1.3765,66.17,-2.52,66.2179681053,135.18,67.1665,-1.31,67.179273755,1.3765,0,1.3765,65.79,-1.31,65.8030409632,135.12
2021-05-01 23:30:00,63.766,-2.68,63.8222935658,1.366,0,1.366,62.4,-2.68,62.4575247668,133.73,63.346,-2.7199999999999998,63.4043698494,1.366,0,1.366,61.98,-2.7199999999999998,62.0396550603,133.69
2021-05-02 00:00:00,61.158,-3.04,61.2335085064,1.458,0,1.458,59.7,-3.04,59.7773502256,134.52,60.768,-3.06,60.8449950612,1.458,0,1.458,59.31,-3.06,59.3888853238,134.49
2021-05-02 00:30:00,60.864,-3.39,60.9583349182,1.434,0,1.434,59.43,-3.39,59.5266074961,134.88,60.474,-3.41,60.5700650156,1.434,0,1.434,59.04,-3.41,59.1383944659,134.85
2021-05-02 01:00:00,60.0185,-3.64,60.1287779873,1.4285,0,1.4285,58.59,-3.64,58.7029615948,135.23,59.6085,-4.19,59.7555802603,1.4285,0,1.4285,58.18,-4.19,58.3306823207,135.21
2021-05-02 01:30:00,64.501,-3.7,64.6070352284,1.401,0,1.401,63.1,-3.7,63.2083855196,133.06,64.081,-3.71,64.1883062637,1.401,0,1.401,62.68,-3.71,62.7897005886,133.03
2021-05-02 02:00:00,65.757,-3.04,65.8272333385,1.407,0,1.407,64.35,-3.04,64.421767284,133.06,65.327,-3.06,65.3986278832,1.407,0,1.407,63.92,-3.06,63.993202764,133.03
2021-05-02 02:30:00,66.3815,-3.04,66.4510732964,1.4015,0,1.4015,64.98,-3.04,65.0510722433,132.71,65.9515,-3.06,66.0224503654,1.4015,0,1.4015,64.55,-3.06,64.6224891195,132.7
2021-05-02 03:00:00,64.8075,-3.5,64.9019418527,1.4075,0,1.4075,63.4,-3.5,63.4965353386,132.71,64.3775,-3.51,64.4731153757,1.4075,0,1.4075,62.97,-3.51,63.067749286,132.7
2021-05-02 03:30:00,62.742,-3.66,62.8486607972,1.562,0,1.562,61.18,-3.66,61.2893791778,133.07,62.332,-3.68,62.4405367049,1.562,0,1.562,60.77,-3.68,60.8813214377,133.06
2021-05-02 04:00:00,61.6015,-4.06,61.7351472198,1.4215,0,1.4215,60.18,-4.06,60.3167969972,133.07,61.1915,-4.08,61.3273680525,1.4215,0,1.4215,59.77,-4.08,59.9090919644,133.06
2021-05-02 04:30:00,60.6075,-4.23,60.754933596,1.3575,0,1.3575,59.25,-4.23,59.4008030249,133.17,60.2175,-4.23,60.3658861134,1.3575,0,1.3575,58.86,-4.23,59.0117996675,133.15
2021-05-02 05:00:00,59.709,-4.22,59.8579408349,1.239,0,1.239,58.47,-4.22,58.6220888403,133.3,59.329,-4.24,59.4803147352,1.239,0,1.239,58.09,-4.24,58.2445336491,133.3
2021-05-02 05:30:00,60.043,-3.92,60.1708255636,1.413,0,1.413,58.63,-3.92,58.7608994145,133.3,59.653,-3.92,59.7816594701,1.413,0,1.413,58.24,-3.92,58.3717740008,133.3
2021-05-02 06:00:00,59.617,-4.14,59.7605747044,1.487,0,1.487,58.13,-4.14,58.2772382668,133.3,59.237,-4.15,59.382191514,1.487,0,1.487,57.75,-4.15,57.8989205426,133.3
2021-05-02 06:30:00,62.5135,-3.35,62.6031962623,3.3435,0,3.3435,59.17,-3.35,59.2647568121,133.3,62.1135,-3.37,62.204853365700004,3.3435,0,3.3435,58.77,-3.37,58.86654228,133.3
2021-05-02 07:00:00,64.9765,-3.01,65.0461809198,6.9665,0,6.9665,58.01,-3.01,58.0880383556,133.18,64.5865,-3.03,64.6575353864,6.9665,0,6.9665,57.62,-3.03,57.6996126503,133.18
2021-05-02 07:30:00,68.843,-1.65,68.8627704133,10.123,0,10.123,58.72,-1.65,58.7431774762,133.18,68.443,-1.6800000000000002,68.4636155122,10.123,0,10.123,58.32,-1.6800000000000002,58.3441925131,133.18
2021-05-02 08:00:00,74.0085,-0.43,74.0097491703,17.8585,0,17.8585,56.15,-0.43,56.1516464585,133.43,73.6385,-0.47000000000000003,73.6399998795,17.8585,0,17.8585,55.78,-0.47000000000000003,55.7819800653,133.42
2021-05-02 08:30:00,78.333,-0.21,78.3332814901,31.503,0,31.503,46.83,-0.21,46.8304708497,134.33,78.013,-0.25,78.0134005732,31.503,0,31.503,46.51,-0.25,46.5106718937,134.33
2021-05-02 09:00:00,81.2335,0.15,81.2336384895,45.8535,0,45.8535,35.38,0.15,35.3803179748,133.81,80.9835,0.11,80.9835747065,45.8535,0,45.8535,35.13,0.11,35.1301722171,133.78
2021-05-02 09:30:00,84.362,1.07,84.3687853652,59.072,0,59.072,25.29,1.07,25.3126253083,133.81,84.192,1.03,84.1983002441,59.072,0,59.072,25.12,1.03,25.1411077719,133.78
2021-05-02 10:00:00,83.3735,2.23,83.4033176933,63.3235,0,63.3235,20.05,2.23,20.1736313043,133.4,83.2335,2.18,83.2620437069,63.3235,0,63.3235,19.91,2.18,20.0289914873,133.37
2021-05-02 10:30:00,84.0995,3.12,84.1573544038,71.5195,0,71.5195,12.58,3.12,12.9611264943,133.11,83.9995,3.07,84.0555822075,71.5195,0,71.5195,12.48,3.07,12.8520543105,133.1
2021-05-02 11:00:00,86.4355,3.61,86.5108534246,80.7055,0,80.7055,5.73,3.61,6.7723703384,132.98,86.4055,3.54,86.4779858129,80.7055,0,80.7055,5.7,3.54,6.7098137083000005,132.96
2021-05-02 11:30:00,83.457,3.1,83.5145547135,70.817,0,70.817,12.64,3.1,13.0145918107,132.88,83.377,3.04,83.4324021529,70.817,0,70.817,12.56,3.04,12.9226622644,132.87
2021-05-02 12:00:00,85.116,3.48,85.187110856,69.826,0,69.826,15.29,3.48,15.6810235635,133.64,85.016,3.43,85.0851641357,69.826,0,69.826,15.19,3.43,15.5724436104,133.62
2021-05-02 12:30:00,85.5415,4.11,85.6401793684,76.0715,0,76.0715,9.47,4.11,10.323419976,134.61,85.4815,4.04,85.5769153583,76.0715,0,76.0715,9.41,4.04,10.2405908033,134.6
2021-05-02 13:00:00,86.3635,3.48,86.4335845158,80.8035,0,80.8035,5.5600000000000005,3.48,6.5592682519,134.61,86.3235,3.41,86.3908256255,80.8035,0,80.8035,5.52,3.41,6.488335688,134.6
2021-05-02 13:30:00,84.416,3.08,84.4721697129,79.296,0,79.296,5.12,3.08,5.9750146443,134.86,84.376,3.03,84.4303871601,79.296,0,79.296,5.08,3.03,5.9150063398,134.84
2021-05-02 14:00:00,82.5055,2.83,82.5540212846,77.9555,0,77.9555,4.55,2.83,5.3583019698,134.86,82.4855,2.77,82.5319974934,77.9555,0,77.9555,4.53,2.77,5.3097834231,134.84
2021-05-02 14:30:00,76.6515,1.8,76.6726317029,66.6715,0,66.6715,9.98,1.8,10.1410255892,135.12,76.5815,1.73,76.6010381278,66.6715,0,66.6715,9.91,1.73,10.0598707745,135.08
2021-05-02 15:00:00,73.8,2.39,73.8386897229,68.64,0,68.64,5.16,2.39,5.6866246579,135.47,73.75,2.33,73.7867969219,68.64,0,68.64,5.11,2.33,5.6161374627,135.43
2021-05-02 15:30:00,72.684,2.86,72.7402464665,72.454,0,72.454,0.23,2.86,2.8692333470999998,135.31,72.664,2.8,72.7179269231,72.454,0,72.454,0.21,2.8,2.8078639568,135.28
2021-05-02 16:00:00,72.3575,2.35,72.3956511556,67.2075,0,67.2075,5.15,2.35,5.6608303278,135.31,72.3075,2.2800000000000002,72.3434375479,67.2075,0,67.2075,5.1,2.2800000000000002,5.5864478875,135.28
2021-05-02 16:30:00,75.5265,2.06,75.5545882277,64.7865,0,64.7865,10.74,2.06,10.9357761499,135.43,75.4565,2.0,75.4830006839,64.7865,0,64.7865,10.67,2.0,10.855823322100001,135.4
2021-05-02 17:00:00,80.8075,1.83,80.8282188116,62.4575,0,62.4575,18.35,1.83,18.4410249173,135.32,80.6975,1.77,80.7169090479,62.4575,0,62.4575,18.24,1.77,18.325678705,135.3
2021-05-02 17:30:00,86.248,1.85,86.2678387581,53.728,0,53.728,32.52,1.85,32.5725789584,135.06,86.038,1.8,86.0568268297,53.728,0,53.728,32.31,1.8,32.3601004325,135.04
2021-05-02 18:00:00,87.026,2.02,87.0494404118,42.466,0,42.466,44.56,2.02,44.6057619596,135.06,86.746,1.9500000000000002,86.767914669,42.466,0,42.466,44.28,1.9500000000000002,44.3229161947,135.04
2021-05-02 18:30:00,85.8915,2.32,85.9228268404,28.2615,0,28.2615,57.63,2.32,57.6766789959,134.29,85.5215,2.26,85.5513562853,28.2615,0,28.2615,57.26,2.26,57.3045827138,134.27
2021-05-02 19:00:00,85.619,2.95,85.6698060054,20.539,0,20.539,65.08,2.95,65.1468257093,134.29,85.189,2.88,85.2376684395,20.539,0,20.539,64.65,2.88,64.714116698,134.27
2021-05-02 19:30:00,86.7675,2.96,86.8179742694,20.6875,0,20.6875,66.08,2.96,66.1462621771,133.85,86.3375,2.9,86.3861904835,20.6875,0,20.6875,65.65,2.9,65.714020574,133.81
2021-05-02 20:00:00,83.256,2.7199999999999998,83.3004197829,13.936,0,13.936,69.32,2.7199999999999998,69.3733435838,133.99,82.806,2.66,82.8487129411,13.936,0,13.936,68.87,2.66,68.9213501029,133.97
2021-05-02 20:30:00,81.5195,2.42,81.5554123296,9.1195,0,9.1195,72.4,2.42,72.4404334609,133.99,81.0495,2.36,81.0838519697,9.1195,0,9.1195,71.93,2.36,71.9687050043,133.97
2021-05-02 21:00:00,81.428,2.33,81.461328764,8.128,0,8.128,73.3,2.33,73.3370227102,133.99,80.958,2.27,80.9898182737,8.128,0,8.128,72.83,2.27,72.865367631,133.97
2021-05-02 21:30:00,79.9115,2.02,79.9370266663,5.2615,0,5.2615,74.65,2.02,74.6773252065,133.9,79.4115,1.97,79.4359316195,5.2615,0,5.2615,74.15,1.97,74.1761646353,133.86
2021-05-02 22:00:00,75.9275,1.07,75.9350390548,5.0475,0,5.0475,70.88,1.07,70.8880758661,133.9,75.4575,1.02,75.464393632,5.0475,0,5.0475,70.41,1.02,70.4173877675,133.86
2021-05-02 22:30:00,70.9825,-0.19,70.9827542876,1.9725000000000001,0,1.9725000000000001,69.01,-0.19,69.0102615558,133.97,70.5225,-0.23,70.5228750566,1.9725000000000001,0,1.9725000000000001,68.55,-0.23,68.5503858487,133.94
2021-05-02 23:00:00,67.477,-1.88,67.5031845841,5.327,0,5.327,62.15,-1.88,62.1784279312,133.97,67.067,-1.9100000000000001,67.094191917,5.327,0,5.327,61.74,-1.9100000000000001,61.7695369903,133.94
2021-05-02 23:30:00,62.2995,-2.6,62.3537304437,1.4695,0,1.4695,60.83,-2.6,60.8855393341,133.61,61.8995,-2.63,61.9553468254,1.4695,0,1.4695,60.43,-2.63,60.4872036054,133.59
2021-05-03 00:00:00,59.0555,-3.12,59.1378599566,1.5354999999999999,0,1.5354999999999999,57.52,-3.12,57.6045553754,134.12,58.6755,-3.14,58.7594579642,1.5354999999999999,0,1.5354999999999999,57.14,-3.14,57.2262107779,134.09
2021-05-03 00:30:00,58.601,-3.26,58.6916075858,1.491,0,1.491,57.11,-3.26,57.2029693285,134.54,58.211,-3.2800000000000002,58.3033354192,1.491,0,1.491,56.72,-3.2800000000000002,56.814758646,134.51
2021-05-03 01:00:00,58.051,-3.22,58.1402356462,1.501,0,1.501,56.55,-3.22,56.6416004364,134.82,57.681,-3.24,57.7719253704,1.501,0,1.501,56.18,-3.24,56.2733507088,134.79
2021-05-03 01:30:00,62.3045,-2.68,62.3621128591,1.4945,0,1.4945,60.81,-2.68,60.8690274277,134.9,61.9045,-2.71,61.9637895892,1.4945,0,1.4945,60.41,-2.71,60.4707549151,134.88
2021-05-03 02:00:00,63.4165,-2.42,63.4626573053,1.4665,0,1.4665,61.95,-2.42,61.9972491325,134.68,62.9965,-2.45,63.0441235346,1.4665,0,1.4665,61.53,-2.45,61.578757701,134.66
2021-05-03 02:30:00,63.3855,-2.49,63.4343890193,1.3955,0,1.3955,61.99,-2.49,62.039988717,134.68,62.9755,-2.51,63.0255003967,1.3955,0,1.3955,61.58,-2.51,61.6311325549,134.66
2021-05-03 03:00:00,61.8245,-3.03,61.8987051581,1.5045000000000002,0,1.5045000000000002,60.32,-3.03,60.396053679,134.59,61.4245,-3.05,61.5001764245,1.5045000000000002,0,1.5045000000000002,59.92,-3.05,59.9975741176,134.57
2021-05-03 03:30:00,60.5095,-2.96,60.5818552889,1.6295000000000002,0,1.6295000000000002,58.88,-2.96,58.954355225,135.09,60.1195,-2.99,60.1938068264,1.6295000000000002,0,1.6295000000000002,58.49,-2.99,58.5663743115,135.07
2021-05-03 04:00:00,59.5825,-3.13,59.6646562569,1.5625,0,1.5625,58.02,-3.13,58.1043655847,135.09,59.1925,-3.15,59.2762562604,1.5625,0,1.5625,57.63,-3.15,57.7160237716,134.99
2021-05-03 04:30:00,58.5155,-3.4,58.6141940169,1.5855000000000001,0,1.5855000000000001,56.93,-3.4,57.0314378216,135.31,58.1355,-3.42,58.2360091374,1.5855000000000001,0,1.5855000000000001,56.55,-3.42,56.6533220562,135.29
2021-05-03 05:00:00,57.559,-3.2800000000000002,57.6523796647,1.629,0,1.629,55.93,-3.2800000000000002,56.026094813,135.31,57.169,-3.76,57.2925140049,1.629,0,1.629,55.54,-3.76,55.667128541,135.29
2021-05-03 05:30:00,59.2735,-4.2,59.4221154306,1.5434999999999999,0,1.5434999999999999,57.73,-4.2,57.8825785535,135.39,58.8735,-4.31,59.0310520171,1.5434999999999999,0,1.5434999999999999,57.33,-4.31,57.4917820214,135.38
2021-05-03 06:00:00,59.8245,-3.9,59.9514870562,1.4344999999999999,0,1.4344999999999999,58.39,-3.9,58.5200999657,132.67,59.4445,-3.92,59.5736097635,1.4344999999999999,0,1.4344999999999999,58.01,-3.92,58.1422952763,132.65
2021-05-03 06:30:00,63.118,-2.73,63.1770118318,2.758,0,2.758,60.36,-2.73,60.421705537,132.19,62.708,-2.76,62.7687092746,2.758,0,2.758,59.95,-2.76,60.0134993147,132.19
2021-05-03 07:00:00,65.823,-5.43,66.0465913503,4.773,0,4.773,61.05,-5.43,61.2910058655,131.38,65.443,-4.91,65.6269331068,4.773,0,4.773,60.67,-4.91,60.8683579539,131.37
2021-05-03 07:30:00,69.3765,-4.62,69.5301600189,7.6965,0,7.6965,61.68,-4.62,61.8527832842,133.43,68.9565,-4.63,69.1117630527,7.6965,0,7.6965,61.26,-4.63,61.4347173836,133.39
2021-05-03 08:00:00,73.721,-3.7,73.813791672,14.551,0,14.551,59.17,-3.7,59.2855707571,133.43,73.331,-3.71,73.4247891451,14.551,0,14.551,58.78,-3.71,58.8969651171,133.39
2021-05-03 08:30:00,76.2125,-3.36,76.2865306345,23.5025,0,23.5025,52.71,-3.36,52.8169830642,133.81,75.8625,-3.36,75.9368718493,23.5025,0,23.5025,52.36,-3.36,52.467696728600004,133.78
2021-05-03 09:00:00,78.8845,-2.45,78.9225369603,29.9745,0,29.9745,48.91,-2.45,48.9713242623,134.18,78.5645,-2.48,78.6036326148,29.9745,0,29.9745,48.59,-2.48,48.6532475792,134.15
2021-05-03 09:30:00,80.6225,-1.43,80.6351809463,30.9725,0,30.9725,49.65,-1.43,49.6705888832,134.18,80.2825,-1.46,80.295774523,30.9725,0,30.9725,49.31,-1.46,49.331609542,134.15
2021-05-03 10:00:00,82.4115,-0.63,82.4139080025,33.8715,0,33.8715,48.54,-0.63,48.5440882086,135.22,82.0815,-0.65,82.0840736212,33.8715,0,33.8715,48.21,-0.65,48.2143816719,135.19
2021-05-03 10:30:00,83.1275,-1.07,83.1343861242,29.2175,0,29.2175,53.91,-1.07,53.9206175781,134.92,82.7675,-1.1,82.7748093097,29.2175,0,29.2175,53.55,-1.1,53.5612966609,134.89
2021-05-03 11:00:00,81.9615,-0.48,81.9629055259,24.4115,0,24.4115,57.55,-0.48,57.5520017028,134.92,81.5815,-0.52,81.5831572216,24.4115,0,24.4115,57.17,-0.52,57.1723648278,134.89
2021-05-03 11:30:00,81.2135,0.24,81.2138546201,20.1535,0,20.1535,61.06,0.24,61.0604716654,134.74,80.8035,0.22,80.8037994914,20.1535,0,20.1535,60.65,0.22,60.6503990094,134.71
2021-05-03 12:00:00,85.271,0.91,85.2758555571,24.791,0,24.791,60.48,0.91,60.4868456774,134.57,84.851,0.87,84.8554600541,24.791,0,24.791,60.06,0.87,60.0663008683,134.55
2021-05-03 12:30:00,86.7615,1.58,86.7758853729,22.8015,0,22.8015,63.96,1.58,63.9795123458,134.41,86.3415,1.53,86.3550549896,22.8015,0,22.8015,63.54,1.53,63.5584180105,134.38
2021-05-03 13:00:00,90.342,1.92,90.3624001673,23.582,0,23.582,66.76,1.92,66.7876036402,133.95,89.902,1.8599999999999999,89.9212388927,23.582,0,23.582,66.32,1.8599999999999999,66.3460775027,133.92
2021-05-03 13:30:00,89.85,1.18,89.8577481356,25.11,0,25.11,64.74,1.18,64.7507528914,134.22,89.43,1.1400000000000001,89.437265723,25.11,0,25.11,64.32,1.1400000000000001,64.3301018187,134.19
2021-05-03 14:00:00,87.9365,0.6900000000000001,87.9392070254,25.3265,0,25.3265,62.61,0.6900000000000001,62.6138019929,134.22,87.5365,0.65,87.5389132458,25.3265,0,25.3265,62.21,0.65,62.2133956636,134.19
2021-05-03 14:30:00,85.763,0.53,85.764637637,18.123,0,18.123,67.64,0.53,67.6420764022,134.44,85.323,0.47000000000000003,85.3242944829,18.123,0,18.123,67.2,0.47000000000000003,67.2016435811,134.41
2021-05-03 15:00:00,86.312,1.43,86.3238451646,12.522,0,12.522,73.79,1.43,73.8038549129,134.34,85.842,1.38,85.8530917556,12.522,0,12.522,73.32,1.38,73.3329857568,134.31
2021-05-03 15:30:00,89.341,2.38,89.3726953885,12.001,0,12.001,77.34,2.38,77.3766114533,133.64,88.841,2.32,88.8712871573,12.001,0,12.001,76.84,2.32,76.8750154472,133.62
2021-05-03 16:00:00,91.3735,2.55,91.4090750541,12.2635,0,12.2635,79.11,2.55,79.1510871688,133.11,90.8635,2.5,90.8978857414,12.2635,0,12.2635,78.6,2.5,78.6397482193,133.1
2021-05-03 16:30:00,94.796,3.81,94.8725340444,12.616,0,12.616,82.18,3.81,82.2682715268,132.96,94.256,3.75,94.330567877,12.616,0,12.616,81.64,3.75,81.7260796808,132.94
2021-05-03 17:00:00,101.313,5.71,101.4737802045,14.103,0,14.103,87.21,5.71,87.3967287717,132.14,100.753,5.64,100.9107358461,14.103,0,14.103,86.65,5.64,86.8333582214,132.13
2021-05-03 17:30:00,106.3135,7.16,106.5543330055,13.6535,0,13.6535,92.66,7.16,92.9362211412,131.81,105.7335,7.08,105.9702761261,13.6535,0,13.6535,92.08,7.08,92.351788288,131.78
2021-05-03 18:00:00,109.163,11.85,109.8042944014,14.833,0,14.833,94.33,11.85,95.0714015885,131.4,108.593,12.21,109.2772791984,14.833,0,14.833,93.76,12.21,94.5516879807,131.38
2021-05-03 18:30:00,107.851,11.92,108.5077167809,16.781,0,16.781,91.07,11.92,91.8467816529,134.08,107.261,11.79,107.9070258185,16.781,0,16.781,90.48,11.79,91.2449149268,134.03
2021-05-03 19:00:00,104.463,6.87,104.688658741,15.983,0,15.983,88.48,6.87,88.7463086556,135.25,103.873,6.3,104.0638752354,15.983,0,15.983,87.89,6.3,88.1155043111,135.22
2021-05-03 19:30:00,100.227,3.6,100.2916323977,14.827,0,14.827,85.4,3.6,85.475844541,133.25,99.667,3.55,99.7302029929,14.827,0,14.827,84.84,3.55,84.9142396775,133.2
2021-05-03 20:00:00,95.9285,2.22,95.9541844437,14.7485,0,14.7485,81.18,2.22,81.2103490942,132.59,95.3985,2.18,95.4234048976,14.7485,0,14.7485,80.65,2.18,80.6794577324,132.56
2021-05-03 20:30:00,92.4935,1.45,92.5048649653,13.2235,0,13.2235,79.27,1.45,79.2832605283,133.04,91.9735,1.4100000000000001,91.9843073695,13.2235,0,13.2235,78.75,1.4100000000000001,78.7626218456,133.01
2021-05-03 21:00:00,89.72,0.62,89.7221421947,11.96,0,11.96,77.76,0.62,77.7624716685,133.043,89.22,0.5700000000000001,89.2218207615,11.96,0,11.96,77.26,0.5700000000000001,77.2621026118,133.013
2021-05-03 21:30:00,86.1045,-0.28,86.1049552596,9.8045,0,9.8045,76.3,-0.28,76.3005137597,133.56,85.6045,-0.32,85.6050980973,9.8045,0,9.8045,75.8,-0.32,75.8006754587,133.53
2021-05-03 22:00:00,79.943,-1.8599999999999999,79.9646349895,6.273,0,6.273,73.67,-1.8599999999999999,73.6934766448,134.0,79.453,-1.88,79.4752389679,6.273,0,6.273,73.18,-1.88,73.2041446914,133.99
2021-05-03 22:30:00,72.6395,-3.38,72.7180951363,1.1895,0,1.1895,71.45,-3.38,71.5299021389,133.55,72.1595,-3.4,72.2395559251,1.1895,0,1.1895,70.97,-3.4,71.0513961861,133.54
2021-05-03 23:00:00,66.728,-4.66,66.890519388,1.168,0,1.168,65.56,-4.66,65.7254075682,133.26,66.288,-4.67,66.4522975073,1.168,0,1.168,65.12,-4.67,65.2872368844,133.25
2021-05-03 23:30:00,62.8095,-5.83,63.079491043,1.1395,0,1.1395,61.67,-5.83,61.9449578255,133.97,62.3895,-5.83,62.6613007386,1.1395,0,1.1395,61.25,-5.83,61.5268347959,133.97
2021-05-04 00:00:00,59.8995,-6.89,60.2944624344,1.1395,0,1.1395,58.76,-6.89,59.1625700929,134.33,59.5095,-6.88,59.9058844376,1.1395,0,1.1395,58.37,-6.88,58.7740699629,134.32
2021-05-04 00:30:00,60.2045,-6.89,60.5974745369,1.1445,0,1.1445,59.06,-6.89,59.4605390154,133.89,59.8045,-6.87,60.1977999619,1.1445,0,1.1445,58.66,-6.87,59.0609219366,133.91
2021-05-04 01:00:00,60.0485,-6.94,60.4482088424,1.1585,0,1.1585,58.89,-6.94,59.2975184978,133.81,59.658500000000004,-6.93,60.0596497014,1.1585,0,1.1585,58.5,-6.93,58.9090392045,133.81
2021-05-04 01:30:00,64.361,-6.03,64.6428590101,1.161,0,1.161,63.2,-6.03,63.4870136327,133.81,63.941,-6.03,64.2247022648,1.161,0,1.161,62.78,-6.03,63.0689249948,133.81
2021-05-04 02:00:00,65.598,-5.5,65.8281672538,1.288,0,1.288,64.31,-5.5,64.544760438,133.64,65.158,-5.5,65.3897160416,1.288,0,1.288,63.87,-5.5,64.1063717582,133.61
2021-05-04 02:30:00,66.261,-5.48,66.4872207345,1.171,0,1.171,65.09,-5.48,65.3202763313,133.29,65.821,-5.47,66.0478988386,1.171,0,1.171,64.65,-5.47,64.8809941354,133.29
2021-05-04 03:00:00,64.8555,-5.86,65.1197011683,1.1755,0,1.1755,63.68,-5.86,63.9490578508,133.53,64.4355,-5.86,64.7014162152,1.1755,0,1.1755,63.26,-5.86,63.5308366071,133.52
2021-05-04 03:30:00,63.3925,-6.12,63.6872315009,1.3025,0,1.3025,62.09,-6.12,62.3908847509,133.89,62.9625,-6.12,63.2592349483,1.3025,0,1.3025,61.66,-6.12,61.9629728144,133.88
2021-05-04 04:00:00,62.615,-6.58,62.9597857763,1.225,0,1.225,61.39,-6.58,61.7416269627,133.8,62.195,-6.57,62.5410499192,1.225,0,1.225,60.97,-6.57,61.3229630726,133.79
2021-05-04 04:30:00,62.1785,-6.25,62.4918263635,1.2485,0,1.2485,60.93,-6.25,61.2497134687,134.18,61.7785,-6.24,62.0928390577,1.2485,0,1.2485,60.53,-6.24,60.8507888199,134.16
2021-05-04 05:00:00,61.6845,-6.24,61.9993156434,1.2845,0,1.2845,60.4,-6.24,60.7214756079,133.86,61.2745,-6.23,61.5903990103,1.2845,0,1.2845,59.99,-6.23,60.3126272019,133.84
2021-05-04 05:30:00,63.0145,-5.51,63.2549390186,1.2045,0,1.2045,61.81,-5.51,62.0551061557,133.86,62.6045,-5.51,62.8465076217,1.2045,0,1.2045,61.4,-5.51,61.6467363289,133.77
2021-05-04 06:00:00,65.6925,-3.29,65.7748330005,1.3825,0,1.3825,64.31,-3.29,64.3941006615,133.44,65.2625,-3.29,65.3453747885,1.3825,0,1.3825,63.88,-3.29,63.9646660274,133.42
2021-05-04 06:30:00,73.7035,0.84,73.7082865915,1.8535,0,1.8535,71.85,0.84,71.8549100619,132.6,73.2335,0.8200000000000001,73.2380906513,1.8535,0,1.8535,71.38,0.8200000000000001,71.3847098474,132.58
2021-05-04 07:00:00,80.975,3.93,81.0703122296,3.715,0,3.715,77.26,3.93,77.3598894777,133.84,80.475,3.87,80.5679993856,3.715,0,3.715,76.76,3.87,76.8574947549,133.81
2021-05-04 07:30:00,88.7945,7.09,89.0771089015,6.2645,0,6.2645,82.53,7.09,82.8339845716,133.16,88.2445,7.03,88.5240796634,6.2645,0,6.2645,81.98,7.03,82.2808683717,133.12
2021-05-04 08:00:00,94.2525,9.16,94.6965646486,11.7825,0,11.7825,82.47,9.16,82.9771444435,132.2,93.7025,9.07,94.1404451139,11.7825,0,11.7825,81.92,9.07,82.4205757078,132.17
2021-05-04 08:30:00,96.4825,10.17,97.0170176116,15.6525,0,15.6525,80.83,10.17,81.4672805487,131.43,95.9425,10.07,96.469519571,15.6525,0,15.6525,80.29,10.07,80.9190274287,131.41
2021-05-04 09:00:00,99.29,10.35,99.8279850543,27.18,0,27.18,72.11,10.35,72.8489848934,131.17,98.81,10.26,99.3412487338,27.18,0,27.18,71.63,10.26,72.3610703348,131.14
2021-05-04 09:30:00,101.3325,10.24,101.8485795495,37.6725,0,37.6725,63.66,10.24,64.4783157348,131.46,100.9225,10.15,101.4316198542,37.6725,0,37.6725,63.25,10.15,64.0592304044,131.43
2021-05-04 10:00:00,101.0595,9.46,101.5013011752,45.7895,0,45.7895,55.27,9.46,56.0737416265,131.76,100.6895,9.37,101.1245386158,45.7895,0,45.7895,54.9,9.37,55.6938677055,131.73
2021-05-04 10:30:00,97.9525,7.9,98.2705564055,54.6725,0,54.6725,43.28,7.9,43.9950951812,132.58,97.6625,7.83,97.975878696,54.6725,0,54.6725,42.99,7.83,43.6972424759,132.55
2021-05-04 11:00:00,98.301,8.69,98.6843589481,60.471,0,60.471,37.83,8.69,38.8152676147,132.79,98.061,8.61,98.4382640085,60.471,0,60.471,37.59,8.61,38.5634567953,132.77
2021-05-04 11:30:00,97.14,9.11,97.5662426252,62.8,0,62.8,34.34,9.11,35.52784401,132.67,96.92,9.03,97.3397519002,62.8,0,62.8,34.12,9.03,35.2946922355,132.66
2021-05-04 12:00:00,97.06,9.92,97.5656189444,69.94,0,69.94,27.12,9.92,28.8773405978,132.56,96.87,9.84,97.368488229,69.94,0,69.94,26.93,9.84,28.671423054999998,132.53
2021-05-04 12:30:00,96.03,9.98,96.5471972664,70.86,0,70.86,25.17,9.98,27.0763605383,132.49,95.88,9.88,96.3877004602,70.86,0,70.86,25.02,9.88,26.9000892192,132.53
2021-05-04 13:00:00,95.3275,9.72,95.8217650445,70.6275,0,70.6275,24.7,9.72,26.5437073522,132.41,95.1575,9.64,95.6445471851,70.6275,0,70.6275,24.53,9.64,26.356223174,132.39
2021-05-04 13:30:00,93.908,9.04,94.3421118271,70.338,0,70.338,23.57,9.04,25.2441379334,132.55,93.758,8.96,94.1851589371,70.338,0,70.338,23.42,8.96,25.0754461575,132.54
2021-05-04 14:00:00,90.2945,8.65,90.7078785456,67.5245,0,67.5245,22.77,8.65,24.3576558806,132.69,90.1545,8.56,90.5599661564,67.5245,0,67.5245,22.63,8.56,24.1948444922,132.67
2021-05-04 14:30:00,91.1195,8.4,91.5058647314,69.3095,0,69.3095,21.81,8.4,23.3716944187,133.29,90.9995,8.32,91.3790533998,69.3095,0,69.3095,21.69,8.32,23.2309814687,133.29
2021-05-04 15:00:00,93.557,8.7,93.960642021,73.227,0,73.227,20.33,8.7,22.1133195156,133.61,93.417,8.63,93.8147791609,73.227,0,73.227,20.19,8.63,21.9570717538,133.6
2021-05-04 15:30:00,91.1185,7.0,91.3869850813,68.9485,0,68.9485,22.17,7.0,23.2488472833,133.81,90.9885,6.92,91.2512659214,68.9485,0,68.9485,22.04,6.92,23.1008224962,133.81
2021-05-04 16:00:00,92.3655,7.53,92.6719293543,68.9455,0,68.9455,23.42,7.53,24.6007581184,134.05,92.2255,7.45,92.5259171813,68.9455,0,68.9455,23.28,7.45,24.4430133167,134.05
2021-05-04 16:30:00,93.7465,7.35,94.0341893263,57.4165,0,57.4165,36.33,7.35,37.0660410619,133.78,93.5365,7.27,93.8186001401,57.4165,0,57.4165,36.12,7.27,36.8443659194,133.77
2021-05-04 17:00:00,98.5925,6.95,98.8371567592,51.6125,0,51.6125,46.98,6.95,47.4912928862,133.34,98.3025,6.87,98.5422671053,51.6125,0,51.6125,46.69,6.87,47.1927218965,133.34
2021-05-04 17:30:00,103.085,7.02,103.3237515047,46.655,0,46.655,56.43,7.02,56.8649742812,132.89,102.735,6.94,102.9691401586,46.655,0,46.655,56.08,6.94,56.507787074,132.88
2021-05-04 18:00:00,102.2025,6.43,102.4045697528,37.7725,0,37.7725,64.43,6.43,64.7500563706,133.35,101.8025,6.37,102.0015975671,37.7725,0,37.7725,64.03,6.37,64.3460783576,133.34
2021-05-04 18:30:00,101.9815,6.64,102.1974360845,31.2115,0,31.2115,70.77,6.64,71.0808166807,133.02,101.5315,6.57,101.7438469503,31.2115,0,31.2115,70.32,6.57,70.6262507854,133.01
2021-05-04 19:00:00,98.3935,6.1,98.5824063525,24.2335,0,24.2335,74.16,6.1,74.4104535667,132.33,97.9235,6.04,98.109599185,24.2335,0,24.2335,73.69,6.04,73.937119906,132.31
2021-05-04 19:30:00,97.2165,5.7,97.3834578984,19.3265,0,19.3265,77.89,5.7,78.0982848723,132.14,96.7065,5.64,96.8708250313,19.3265,0,19.3265,77.38,5.64,77.5852692204,132.13
2021-05-04 20:00:00,95.728,5.45,95.8830145751,15.898,0,15.898,79.83,5.45,80.0158196859,131.97,95.218,5.39,95.3704336993,15.898,0,15.898,79.32,5.39,79.50292133,131.95
2021-05-04 20:30:00,94.6265,5.19,94.7687216451,13.7265,0,13.7265,80.9,5.19,81.0663068112,131.86,94.0965,5.14,94.2367811009,13.7265,0,13.7265,80.37,5.14,80.5341946008,131.83
2021-05-04 21:00:00,94.0815,4.88,94.2079775935,13.1915,0,13.1915,80.89,4.88,81.0370686785,131.99,93.5915,5.3,93.7414469285,13.1915,0,13.1915,80.4,5.3,80.5744996882,131.97
2021-05-04 21:30:00,91.326,5.22,91.4750604045,9.866,0,9.866,81.46,5.22,81.6270788403,132.41,90.796,5.15,90.9419381584,9.866,0,9.866,80.93,5.15,81.0936951927,132.37
2021-05-04 22:00:00,84.6695,2.85,84.7174523357,6.6395,0,6.6395,78.03,2.85,78.0820299429,134.88,84.1395,2.31,84.171203866,6.6395,0,6.6395,77.5,2.31,77.5344188087,134.85
2021-05-04 22:30:00,78.1605,0.72,78.1638161827,1.5105,0,1.5105,76.65,0.72,76.6533815301,133.42,77.6605,0.68,77.6634770034,1.5105,0,1.5105,76.15,0.68,76.1530360524,133.39
2021-05-04 23:00:00,72.1385,-1.07,72.1464349934,1.5085000000000002,0,1.5085000000000002,70.63,-1.07,70.638104448,132.08,71.6485,-1.11,71.6570977102,1.5085000000000002,0,1.5085000000000002,70.14,-1.11,70.1487825981,132.06
2021-05-04 23:30:00,66.8895,-2.96,66.9549610578,1.4995,0,1.4995,65.39,-2.96,65.4569606688,133.48,66.4595,-2.9699999999999998,66.5258298727,1.4995,0,1.4995,64.96,-2.9699999999999998,65.0278594143,133.44
2021-05-05 00:00:00,63.392,-3.47,63.4869007276,1.5819999999999999,0,1.5819999999999999,61.81,-3.47,61.9073258993,133.2,62.982,-3.49,63.0786209741,1.5819999999999999,0,1.5819999999999999,61.4,-3.49,61.4991064976,133.18
2021-05-05 00:30:00,63.0265,-3.91,63.1476666414,1.5365,0,1.5365,61.49,-3.91,61.6141883011,133.12,62.6165,-3.92,62.7390824945,1.5365,0,1.5365,61.08,-3.92,61.205659869,133.1
2021-05-05 01:00:00,62.3355,-3.8200000000000003,62.4524375845,1.6655,0,1.6655,60.67,-3.8200000000000003,60.790141470500004,132.89,61.9455,-3.84,62.0644066293,1.6655,0,1.6655,60.28,-3.84,60.4021853909,132.88
2021-05-05 01:30:00,66.753,-2.99,66.8199304774,1.583,0,1.583,65.17,-2.99,65.2385545517,132.73,66.313,-3.0,66.3808253112,1.583,0,1.583,64.73,-3.0,64.799482251,132.71
2021-05-05 02:00:00,67.7995,-3.12,67.8712501745,1.6095000000000002,0,1.6095000000000002,66.19,-3.12,66.2634929656,132.28,67.3495,-3.15,67.4231240025,1.6095000000000002,0,1.6095000000000002,65.74,-3.15,65.8154244839,132.26
2021-05-05 02:30:00,68.947,-3.12,69.0175572518,1.577,0,1.577,67.37,-3.12,67.442207111,132.13,68.497,-3.13,68.5684760586,1.577,0,1.577,66.92,-3.13,66.9931586059,132.11
2021-05-05 03:00:00,67.239,-3.45,67.3274507241,1.639,0,1.639,65.6,-3.45,65.6906576311,132.54,66.789,-3.47,66.8790805933,1.639,0,1.639,65.15,-3.47,65.2423436121,132.54
2021-05-05 03:30:00,65.887,-3.66,65.9885775646,1.677,0,1.677,64.21,-3.66,64.3142262645,132.91,65.467,-3.68,65.5703476352,1.677,0,1.677,63.79,-3.68,63.8960601289,132.9
2021-05-05 04:00:00,64.8505,-4.1,64.9799765332,1.7005,0,1.7005,63.15,-4.1,63.2829558412,133.09,64.4305,-4.11,64.5614546789,1.7005,0,1.7005,62.73,-4.11,62.8644971347,133.07
2021-05-05 04:30:00,63.7475,-4.64,63.9161431584,1.5875,0,1.5875,62.16,-4.64,62.3329383232,133.21,63.3275,-4.66,63.4987232647,1.5875,0,1.5875,61.74,-4.66,61.9156135397,133.18
2021-05-05 05:00:00,63.2265,-4.45,63.3829062307,1.6965,0,1.6965,61.53,-4.45,61.6907075661,133.56,62.7965,-4.46,62.9546822107,1.6965,0,1.6965,61.1,-4.46,61.2625627933,133.55
2021-05-05 05:30:00,64.9355,-3.56,65.0330128492,1.5554999999999999,0,1.5554999999999999,63.38,-3.56,63.4799023314,133.41,64.5255,-3.58,64.624736365,1.5554999999999999,0,1.5554999999999999,62.97,-3.58,63.0716838209,133.4
2021-05-05 06:00:00,66.7015,-2.06,66.7333027974,1.9015,0,1.9015,64.8,-2.06,64.8327355585,134.33,66.2615,-2.08,66.2941383702,1.9015,0,1.9015,64.36,-2.08,64.3936021667,134.31
2021-05-05 06:30:00,74.439,1.74,74.4593333371,4.069,0,4.069,70.37,1.74,70.3915087209,134.11,73.989,1.7000000000000002,74.0085273533,4.069,0,4.069,69.92,1.7000000000000002,69.9406634226,134.09
2021-05-05 07:00:00,82.7075,4.55,82.8325603628,8.8975,0,8.8975,73.81,4.55,73.9501088573,133.01,82.2375,4.48,82.3594366557,8.8975,0,8.8975,73.34,4.48,73.4767037911,133.0
2021-05-05 07:30:00,92.1095,7.2,92.3904756468,17.7295,0,17.7295,74.38,7.2,74.7276682361,133.61,91.5995,7.13,91.8765764504,17.7295,0,17.7295,73.87,7.13,74.2132993472,133.59
2021-05-05 08:00:00,97.1745,8.05,97.5073635694,28.2045,0,28.2045,68.97,8.05,69.4381984213,132.06,96.7245,7.95,97.0506640897,28.2045,0,28.2045,68.52,7.95,68.9796556964,132.04
2021-05-05 08:30:00,99.3565,8.84,99.7489834146,38.1265,0,38.1265,61.23,8.84,61.8648405801,132.06,98.9365,8.75,99.3226738074,38.1265,0,38.1265,60.81,8.75,61.4362970889,132.04
2021-05-05 09:00:00,97.394,9.17,97.8247419419,42.864,0,42.864,54.53,9.17,55.2956580574,131.65,97.044,9.08,97.4678630934,42.864,0,42.864,54.18,9.08,54.9355877369,131.62
2021-05-05 09:30:00,94.8945,8.84,95.3053604487,40.0645,0,40.0645,54.83,8.84,55.5380455184,131.48,94.5245,8.74,94.9277024912,40.0645,0,40.0645,54.46,8.74,55.1568599541,131.45
2021-05-05 10:00:00,95.1855,8.94,95.6044089478,50.2655,0,50.2655,44.92,8.94,45.8009825222,131.68,94.8855,8.86,95.2982565961,50.2655,0,50.2655,44.62,8.86,45.4911419949,131.67
2021-05-05 10:30:00,98.2015,9.15,98.6268579153,60.7315,0,60.7315,37.47,9.15,38.5710176169,131.84,97.9415,9.05,98.3587307881,60.7315,0,60.7315,37.21,9.05,38.2947333193,131.81
2021-05-05 11:00:00,93.364,8.36,93.7375383504,59.814,0,59.814,33.55,8.36,34.575888998,132.22,93.144,8.28,93.5112995097,59.814,0,59.814,33.33,8.28,34.3430822729,132.2
2021-05-05 11:30:00,93.2055,8.48,93.5904676249,55.5755,0,55.5755,37.63,8.48,38.5736607026,132.22,92.9655,8.39,93.3433248296,55.5755,0,55.5755,37.39,8.39,38.3197625254,132.2
2021-05-05 12:00:00,94.0745,8.77,94.4824028603,66.5145,0,66.5145,27.56,8.77,28.9217305845,132.09,93.8945,8.69,94.2957752513,66.5145,0,66.5145,27.38,8.69,28.7259551625,132.07
2021-05-05 12:30:00,93.986,8.81,94.3980100214,65.716,0,65.716,28.27,8.81,29.6109608085,132.09,93.806,8.72,94.2104242428,65.716,0,65.716,28.09,8.72,29.4123528471,132.07
2021-05-05 13:00:00,94.835,7.71,95.1478918579,64.945,0,64.945,29.89,7.71,30.8683689235,132.09,94.645,7.63,94.9520559282,64.945,0,64.945,29.7,7.63,30.6644240122,132.07
2021-05-05 13:30:00,91.975,7.26,92.2610872741,69.045,0,69.045,22.93,7.26,24.0518710291,132.77,91.805,7.19,92.0861234117,69.045,0,69.045,22.76,7.19,23.8686761258,132.75
2021-05-05 14:00:00,89.5485,7.72,89.8806556065,74.2185,0,74.2185,15.33,7.72,17.1641282913,131.86,89.4385,7.64,89.7642182735,74.2185,0,74.2185,15.22,7.64,17.0299148559,131.84
2021-05-05 14:30:00,89.6195,7.67,89.9471160196,79.0095,0,79.0095,10.61,7.67,13.0920204705,131.97,89.5395,7.6,89.8614603723,79.0095,0,79.0095,10.53,7.6,12.9861811169,131.97
2021-05-05 15:00:00,86.315,6.96,86.5951547432,65.505,0,65.505,20.81,6.96,21.9430558492,132.81,86.215,6.88,86.4890780677,65.505,0,65.505,20.71,6.88,21.8228893596,132.8
2021-05-05 15:30:00,87.1885,6.38,87.4216159325,58.8385,0,58.8385,28.35,6.38,29.0590244158,132.9,87.0185,6.31,87.2469795595,58.8385,0,58.8385,28.18,6.31,28.8778202086,132.89
2021-05-05 16:00:00,92.7605,6.02,92.9556386684,53.6205,0,53.6205,39.14,6.02,39.6002525244,133.09,92.5305,5.95,92.7216044417,53.6205,0,53.6205,38.91,5.95,39.3622992215,133.08
2021-05-05 16:30:00,94.3755,5.51,94.5362105241,44.2455,0,44.2455,50.13,5.51,50.4319045843,132.93,94.0555,5.44,94.2126885311,44.2455,0,44.2455,49.81,5.44,50.1061842491,132.93
2021-05-05 17:00:00,98.7235,5.84,98.8960820875,43.0135,0,43.0135,55.71,5.84,56.0152630986,132.77,98.3735,5.77,98.5425715224,43.0135,0,43.0135,55.36,5.77,55.6598823211,132.77
2021-05-05 17:30:00,103.2355,5.75,103.3955074471,44.9455,0,44.9455,58.29,5.75,58.5729169497,132.47,102.8855,5.68,103.0421686022,44.9455,0,44.9455,57.94,5.68,58.2177464353,132.45
2021-05-05 18:00:00,106.0895,6.09,106.2641525174,44.0495,0,44.0495,62.04,6.09,62.3381881354,132.47,105.7095,6.01,105.8802082084,44.0495,0,44.0495,61.66,6.01,61.9522049648,132.45
2021-05-05 18:30:00,102.2305,5.95,102.403503994,33.2605,0,33.2605,68.97,5.95,69.2261756852,131.85,101.7905,5.87,101.9596135254,33.2605,0,33.2605,68.53,5.87,68.780940674,131.82
2021-05-05 19:00:00,101.3735,6.2,101.5629189333,26.1635,0,26.1635,75.21,6.2,75.4651184323,131.85,100.9035,6.12,101.0889247754,26.1635,0,26.1635,74.74,6.12,74.9901460193,131.82
2021-05-05 19:30:00,98.974,5.68,99.1368502425,20.724,0,20.724,78.25,5.68,78.4558786835,131.56,98.464,5.61,98.6236857758,20.724,0,20.724,77.74,5.61,77.9421561159,131.55
2021-05-05 20:00:00,96.1835,5.2,96.3239620876,16.5335,0,16.5335,79.65,5.2,79.8195621386,131.76,95.6735,5.12,95.810401326,16.5335,0,16.5335,79.14,5.12,79.30544748,131.73
2021-05-05 20:30:00,94.474,4.94,94.6030669482,13.584,0,13.584,80.89,4.94,81.0407039703,131.97,93.944,4.87,94.0701442329,13.584,0,13.584,80.36,4.87,80.507431334,131.93
2021-05-05 21:00:00,93.472,4.47,93.5788207021,12.452,0,12.452,81.02,4.47,81.1432147502,131.97,92.942,4.4,93.0460926853,12.452,0,12.452,80.49,4.4,80.6101736755,131.93
2021-05-05 21:30:00,92.9265,3.83,93.0053939417,12.4965,0,12.4965,80.43,3.83,80.5211388394,132.11,92.3965,3.76,92.4729734152,12.4965,0,12.4965,79.9,3.76,79.9884216621,132.08
2021-05-05 22:00:00,84.087,2.41,84.1215291647,1.857,0,1.857,82.23,2.41,82.2653086058,132.11,83.557,2.35,83.5900397715,1.857,0,1.857,81.7,2.35,81.7337904419,132.08
2021-05-05 22:30:00,78.2175,0.21,78.2177819057,1.4475,0,1.4475,76.77,0.21,76.770287221,132.34,77.7075,0.17,77.7076859535,1.4475,0,1.4475,76.26,0.17,76.2601894831,132.31
2021-05-05 23:00:00,72.644,-1.22,72.6542437577,1.464,0,1.464,71.18,-1.22,71.1904544163,133.03,72.164,-1.25,72.1748252232,1.464,0,1.464,70.7,-1.25,70.7110493487,133.01
2021-05-05 23:30:00,67.698,-2.75,67.7538316555,1.638,0,1.638,66.06,-2.75,66.1172148536,133.9,67.258,-2.7800000000000002,67.3154288704,1.638,0,1.638,65.62,-2.7800000000000002,65.6788611351,133.86
2021-05-06 00:00:00,64.043,-3.69,64.1492162774,1.583,0,1.583,62.46,-3.69,62.5689036183,133.28,63.623,-3.7,63.7304960674,1.583,0,1.583,62.04,-3.7,62.1502341106,133.26
2021-05-06 00:30:00,63.909,-3.79,64.0212806885,1.569,0,1.569,62.34,-3.79,62.455101473,133.18,63.499,-3.8,63.6126009608,1.569,0,1.569,61.93,-3.8,62.0464737112,133.17
2021-05-06 01:00:00,63.6005,-3.94,63.722423057,1.5805,0,1.5805,62.02,-3.94,62.145023936,133.46,63.2005,-3.96,63.3244407812,1.5805,0,1.5805,61.62,-3.96,61.7471132928,133.44
2021-05-06 01:30:00,67.9755,-3.26,68.053627385,1.6155,0,1.6155,66.36,-3.26,66.4400270921,133.46,67.5355,-3.2800000000000002,67.6151030484,1.6155,0,1.6155,65.92,-3.2800000000000002,66.0015514969,133.44
2021-05-06 02:00:00,69.035,-3.32,69.1147858638,1.685,0,1.685,67.35,-3.32,67.4317795998,133.24,68.585,-3.34,68.6662786599,1.685,0,1.685,66.9,-3.34,66.9833232977,133.21
2021-05-06 02:30:00,70.11,-3.19,70.1825348645,1.65,0,1.65,68.46,-3.19,68.5342812029,133.01,69.65,-3.2,69.7234716577,1.65,0,1.65,68.0,-3.2,68.0752524784,132.97
2021-05-06 03:00:00,68.2765,-3.75,68.379404445,1.6365,0,1.6365,66.64,-3.75,66.7454275587,133.13,67.8265,-3.77,67.9311931461,1.6365,0,1.6365,66.19,-3.77,66.2972774705,133.1
2021-05-06 03:30:00,67.0415,-4.12,67.1679769105,1.5815000000000001,0,1.5815000000000001,65.46,-4.12,65.589526603,133.36,66.6115,-4.14,66.7400294595,1.5815000000000001,0,1.5815000000000001,65.03,-4.14,65.1616489969,133.32
2021-05-06 04:00:00,66.3665,-4.29,66.5050105048,1.6265,0,1.6265,64.74,-4.29,64.8819828612,133.59,65.9365,-4.3,66.0765618979,1.6265,0,1.6265,64.31,-4.3,64.4535964862,133.56
2021-05-06 04:30:00,66.0705,-4.53,66.2256134003,1.6105,0,1.6105,64.46,-4.53,64.6189794101,133.76,65.6405,-4.54,65.7973163605,1.6105,0,1.6105,64.03,-4.54,64.1907508914,133.73
2021-05-06 05:00:00,65.576,-4.44,65.7261392142,1.6059999999999999,0,1.6059999999999999,63.97,-4.44,64.1238996007,133.98,65.146,-4.45,65.2978086615,1.6059999999999999,0,1.6059999999999999,63.54,-4.45,63.6956364283,133.97
2021-05-06 05:30:00,67.086,-3.94,67.2015996536,1.626,0,1.626,65.46,-3.94,65.5784659778,133.98,66.656,-3.95,66.7729349063,1.626,0,1.626,65.03,-3.95,65.149853415,133.97
2021-05-06 06:00:00,69.041,-2.47,69.0851690379,1.771,0,1.771,67.27,-2.47,67.3153310918,133.81,68.591,-2.49,68.6361812822,1.771,0,1.771,66.82,-2.49,66.8663779489,133.8
2021-05-06 06:30:00,76.8235,0.91,76.8288894378,3.6535,0,3.6535,73.17,0.91,73.1756585211,133.61,76.3435,0.87,76.3484570391,3.6535,0,3.6535,72.69,0.87,72.6952061693,133.59
2021-05-06 07:00:00,83.816,4.77,83.951621521,6.636,0,6.636,77.18,4.77,77.3272610403,132.66,83.306,4.72,83.439607118,6.636,0,6.636,76.67,4.72,76.8151501984,132.64
2021-05-06 07:30:00,97.4285,7.03,97.6817972411,16.2585,0,16.2585,81.17,7.03,81.4738596115,132.41,96.9085,6.96,97.15811326,16.2585,0,16.2585,80.65,6.96,80.9497628162,132.39
2021-05-06 08:00:00,104.0325,8.32,104.3646657459,26.2025,0,26.2025,77.83,8.32,78.273439301,131.7,103.5425,8.23,103.8690627966,26.2025,0,26.2025,77.34,8.23,77.7766578094,131.66
2021-05-06 08:30:00,105.16,9.11,105.5538616063,30.01,0,30.01,75.15,9.11,75.7001624833,131.11,104.68,9.02,105.0678961434,30.01,0,30.01,74.67,9.02,75.2128266986,131.06
2021-05-06 09:00:00,103.3185,10.83,103.8845577661,26.5685,0,26.5685,76.75,10.83,77.5103309243,131.11,102.8485,10.96,103.4308249617,26.5685,0,26.5685,76.28,10.96,77.063350563,131.06
2021-05-06 09:30:00,104.9675,10.92,105.5339872091,34.3375,0,34.3375,70.63,10.92,71.4691772724,132.33,104.5075,10.82,105.0661218293,34.3375,0,34.3375,70.17,10.82,70.9993049262,132.32
2021-05-06 10:00:00,102.1285,8.5,102.4816106053,39.2985,0,39.2985,62.83,8.5,63.4023572117,133.06,101.7285,8.41,102.0755397353,39.2985,0,39.2985,62.43,8.41,62.9939124043,133.03
2021-05-06 10:30:00,105.08,8.1,105.3917283282,44.36,0,44.36,60.72,8.1,61.2578843905,134.14,104.69,8.02,104.9967451876,44.36,0,44.36,60.33,8.02,60.8607369328,134.11
2021-05-06 11:00:00,103.626,9.36,104.0478614677,43.266,0,43.266,60.36,9.36,61.0814145219,134.55,103.236,9.25,103.6495740271,43.266,0,43.266,59.97,9.25,60.6791842397,134.53
2021-05-06 11:30:00,99.959,8.87,100.3517741796,44.989,0,44.989,54.97,8.87,55.6810362691,134.25,99.599,8.78,99.9852449164,44.989,0,44.989,54.61,8.78,55.3113053543,134.23
2021-05-06 12:00:00,99.904,8.11,100.2326359825,55.254,0,55.254,44.65,8.11,45.3805531037,134.63,99.594,8.02,99.9163912279,55.254,0,55.254,44.34,8.02,45.0594718123,134.62
2021-05-06 12:30:00,98.4105,8.13,98.7457513529,60.6805,0,60.6805,37.73,8.13,38.5959816561,135.11,98.1505,8.05,98.4800647352,60.6805,0,60.6805,37.47,8.05,38.3249709719,135.08
2021-05-06 13:00:00,100.675,8.82,101.0606155978,67.215,0,67.215,33.46,8.82,34.6029478513,135.11,100.475,8.73,100.8535498879,67.215,0,67.215,33.26,8.73,34.3866325772,135.08
2021-05-06 13:30:00,94.6355,7.76,94.9531224355,67.8955,0,67.8955,26.74,7.76,27.8432253879,134.95,94.4555,7.68,94.7672088871,67.8955,0,67.8955,26.56,7.68,27.648074074,134.93
2021-05-06 14:00:00,92.999,7.57,93.3065855179,72.119,0,72.119,20.88,7.57,22.2098919403,135.34,92.869,7.26,93.1523416829,72.119,0,72.119,20.75,7.26,21.9834051048,135.33
2021-05-06 14:30:00,95.5545,12.24,96.3352483271,74.3045,0,74.3045,21.25,12.24,24.5230524201,133.2,95.4145,12.12,96.1811894824,74.3045,0,74.3045,21.11,12.12,24.341867225,133.19
2021-05-06 15:00:00,95.0265,12.18,95.8039044207,81.4565,0,81.4565,13.57,12.18,18.2345084935,133.2,94.9465,12.07,95.7106199032,81.4565,0,81.4565,13.49,12.07,18.1015192733,133.19
2021-05-06 15:30:00,96.222,12.01,96.9686206151,81.702,0,81.702,14.52,12.01,18.8433144643,133.34,96.142,11.9,96.8756634248,81.702,0,81.702,14.44,11.9,18.7115899912,133.33
2021-05-06 16:00:00,96.7015,11.77,97.4151579696,76.9215,0,76.9215,19.78,11.77,23.0169785159,132.86,96.6015,11.66,97.3026484853,76.9215,0,76.9215,19.68,11.66,22.8748333327,132.85
2021-05-06 16:30:00,98.387,11.35,99.0395086266,71.927,0,71.927,26.46,11.35,28.791563000300002,132.54,98.247,11.24,98.8878688667,71.927,0,71.927,26.32,11.24,28.6195737215,132.52
2021-05-06 17:00:00,99.24,10.22,99.7648535307,63.09,0,63.09,36.15,10.22,37.5668856841,132.11,99.03,10.11,99.5447286399,63.09,0,63.09,35.94,10.11,37.3349126154,132.09
2021-05-06 17:30:00,100.091,9.05,100.49930736580001,57.001,0,57.001,43.09,9.05,44.030110152,132.38,99.821,8.96,100.2223210717,57.001,0,57.001,42.82,8.96,43.7473884935,132.36
2021-05-06 18:00:00,103.0555,9.37,103.4805922879,46.6355,0,46.6355,56.42,9.37,57.1927731449,132.38,102.7155,9.27,103.1329571003,46.6355,0,46.6355,56.08,9.27,56.8410001671,132.36
2021-05-06 18:30:00,103.047,8.78,103.4203684436,38.787,0,38.787,64.26,8.78,64.8570427941,132.2,102.657,8.69,103.0241512899,38.787,0,38.787,63.87,8.69,64.4584594914,132.18
2021-05-06 19:00:00,101.4155,9.58,101.8669722739,25.0055,0,25.0055,76.41,9.58,77.0082106012,132.2,100.9355,9.48,101.3797098055,25.0055,0,25.0055,75.93,9.48,76.519509277,132.18
