Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-06 19:30:00,99.752,8.1,100.0803252593,17.352,0,17.352,82.4,8.1,82.7971617871,131.56,99.252,8.24,99.5934591427,17.352,0,17.352,81.9,8.24,82.3134715584,131.53
2021-05-06 20:00:00,98.6845,5.31,98.8272565654,16.6745,0,16.6745,82.01,5.31,82.1817266794,132.64,98.1645,5.24,98.3042555551,16.6745,0,16.6745,81.49,5.24,81.6582984148,132.61
2021-05-06 20:30:00,95.2415,4.99,95.3721312662,11.5215,0,11.5215,83.72,4.99,83.8685787408,134.08,94.7115,4.91,94.8386858421,11.5215,0,11.5215,83.19,4.91,83.3347718543,134.05
2021-05-06 21:00:00,93.8855,5.12,94.0250047075,8.2155,0,8.2155,85.67,5.12,85.8228600083,134.0,93.3455,5.05,93.4820029217,8.2155,0,8.2155,85.13,5.05,85.27965408,133.97
2021-05-06 21:30:00,93.8175,5.4,93.9727796027,6.6275,0,6.6275,87.19,5.4,87.3570609625,133.73,93.2575,5.32,93.4091200379,6.6275,0,6.6275,86.63,5.32,86.7931984662,133.66
2021-05-06 22:00:00,89.7865,3.36,89.8493471443,9.0165,0,9.0165,80.77,3.36,80.8398571251,133.73,89.2565,3.29,89.3171142181,9.0165,0,9.0165,80.24,3.29,80.3074199561,133.66
2021-05-06 22:30:00,82.991,1.23,83.0001143433,3.431,0,3.431,79.56,1.23,79.5695073505,134.33,82.501,1.19,82.5095818739,3.431,0,3.431,79.07,1.19,79.0789542167,134.29
2021-05-06 23:00:00,75.945,-0.35000000000000003,75.9458065004,1.745,0,1.745,74.2,-0.35000000000000003,74.2008254671,134.33,75.455,-0.4,75.4560602271,1.745,0,1.745,73.71,-0.4,73.7110853264,134.29
2021-05-06 23:30:00,69.888,-1.83,69.9119549433,1.588,0,1.588,68.3,-1.83,68.324511707,134.7,69.448,-1.8599999999999999,69.4729033797,1.588,0,1.588,67.86,-1.8599999999999999,67.8854859304,134.66
2021-05-07 00:00:00,66.095,-3.15,66.1700198353,1.655,0,1.655,64.44,-3.15,64.516944286,133.91,65.675,-3.16,65.7509788901,1.655,0,1.655,64.02,-3.16,64.0979406845,133.89
2021-05-07 00:30:00,65.696,-3.59,65.7940158069,1.756,0,1.756,63.94,-3.59,64.0407034627,134.5,65.276,-3.6,65.3751954184,1.756,0,1.756,63.52,-3.6,63.6219333249,134.47
2021-05-07 01:00:00,65.0735,-3.43,65.1638343121,1.8935,0,1.8935,63.18,-3.43,63.2730377017,134.88,64.6835,-3.45,64.7754403478,1.8935,0,1.8935,62.79,-3.45,62.8847087932,134.87
2021-05-07 01:30:00,69.36,-2.47,69.403966025,1.85,0,1.85,67.51,-2.47,67.5551700464,134.75,68.92,-2.5,68.9653275204,1.85,0,1.85,67.07,-2.5,67.1165769389,134.74
2021-05-07 02:00:00,70.4655,-2.46,70.5084270868,1.6755,0,1.6755,68.79,-2.46,68.8339719906,134.33,70.0155,-2.47,70.0590546628,1.6755,0,1.6755,68.34,-2.47,68.3846218093,134.3
2021-05-07 02:30:00,71.052,-2.45,71.0942276419,1.8719999999999999,0,1.8719999999999999,69.18,-2.45,69.2233696088,134.14,70.602,-2.48,70.6455434122,1.8719999999999999,0,1.8719999999999999,68.73,-2.48,68.7747286436,134.11
2021-05-07 03:00:00,69.9155,-2.84,69.9731572837,1.8855,0,1.8855,68.03,-2.84,68.0892539245,134.14,69.4655,-2.86,69.5243503404,1.8855,0,1.8855,67.58,-2.86,67.640490832,134.11
2021-05-07 03:30:00,68.172,-3.49,68.2612751419,1.782,0,1.782,66.39,-3.49,66.4816681499,134.34,67.742,-3.5,67.8323563206,1.782,0,1.782,65.96,-3.5,66.0527940363,134.31
2021-05-07 04:00:00,67.3645,-3.84,67.4738576061,1.8045,0,1.8045,65.56,-3.84,65.6723625279,134.66,66.9445,-3.87,67.0562672705,1.8045,0,1.8045,65.14,-3.87,65.2548580567,134.6
2021-05-07 04:30:00,66.763,-3.81,66.8716252906,1.7730000000000001,0,1.7730000000000001,64.99,-3.81,65.1015836981,134.82,66.343,-3.81,66.4523118409,1.7730000000000001,0,1.7730000000000001,64.57,-3.81,64.6823082458,134.79
2021-05-07 05:00:00,66.612,-3.5700000000000003,66.7075965989,1.832,0,1.832,64.78,-3.5700000000000003,64.8782960627,134.91,66.192,-3.59,66.2892824218,1.832,0,1.832,64.36,-3.59,64.4600473161,134.88
2021-05-07 05:30:00,67.7915,-2.93,67.8547888675,1.6515,0,1.6515,66.14,-2.93,66.2048676458,134.91,67.3615,-2.94,67.4256277854,1.6515,0,1.6515,65.71,-2.94,65.7757379282,134.88
2021-05-07 06:00:00,70.4075,-1.6800000000000002,70.4275404671,1.9375,0,1.9375,68.47,-1.6800000000000002,68.4906073852,134.67,69.9675,-1.71,69.9883930109,1.9375,0,1.9375,68.03,-1.71,68.0514878603,134.64
2021-05-07 06:30:00,78.305,1.73,78.3241081979,3.475,0,3.475,74.83,1.73,74.849995324,134.33,77.845,1.69,77.8633426267,3.475,0,3.475,74.37,1.69,74.3891994849,134.3
2021-05-07 07:00:00,86.8095,4.53,86.9276146587,8.7195,0,8.7195,78.09,4.53,78.2212822702,133.6,86.2895,4.47,86.405200713,8.7195,0,8.7195,77.57,4.47,77.6986859606,133.58
2021-05-07 07:30:00,95.357,7.12,95.6224442743,17.817,0,17.817,77.54,7.12,77.8662057635,132.81,94.877,7.05,95.1385706693,17.817,0,17.817,77.06,7.05,77.3818202164,132.8
2021-05-07 08:00:00,101.926,7.52,102.2030326165,34.546,0,34.546,67.38,7.52,67.7983392127,132.81,101.496,7.45,101.7690548055,34.546,0,34.546,66.95,7.45,67.3632318108,132.8
2021-05-07 08:30:00,103.624,8.13,103.9424373199,46.744,0,46.744,56.88,8.13,57.4580829823,133.77,103.254,8.06,103.5681037579,46.744,0,46.744,56.51,8.06,57.0819034371,133.75
2021-05-07 09:00:00,102.2385,8.31,102.5756646688,55.6085,0,55.6085,46.63,8.31,47.3646809342,133.87,101.9485,8.24,102.2809574273,55.6085,0,55.6085,46.34,8.24,47.0669013214,133.85
2021-05-07 09:30:00,100.0575,8.78,100.4419817917,62.0375,0,62.0375,38.02,8.78,39.0206201898,134.05,99.8275,8.7,100.2058868343,62.0375,0,62.0375,37.79,8.7,38.7785262742,134.04
2021-05-07 10:00:00,95.204,8.86,95.6153816914,59.044,0,59.044,36.16,8.86,37.2296279863,134.05,94.994,8.78,95.3988911676,59.044,0,59.044,35.95,8.78,37.0066331892,134.04
2021-05-07 10:30:00,90.2405,7.58,90.5582919464,46.4605,0,46.4605,43.78,7.58,44.431349293,133.97,89.9705,7.5,90.2825612743,46.4605,0,46.4605,43.51,7.5,44.1516715425,133.93
2021-05-07 11:00:00,89.337,7.72,89.6699390487,40.367,0,40.367,48.97,7.72,49.5747849214,133.97,89.027,7.65,89.355073885,40.367,0,40.367,48.66,7.65,49.2576704687,133.93
2021-05-07 11:30:00,95.109,8.95,95.5291807826,50.639,0,50.639,44.47,8.95,45.3616952946,133.71,94.829,8.87,95.2429322365,50.639,0,50.639,44.19,8.87,45.0714211003,133.68
2021-05-07 12:00:00,96.7975,9.09,97.2233722222,64.9775,0,64.9775,31.82,9.09,33.092907095,133.36,96.5975,9.02,97.0177169709,64.9775,0,64.9775,31.62,9.02,32.8813746671,133.34
2021-05-07 12:30:00,92.953,7.06,93.2207262844,65.173,0,65.173,27.78,7.06,28.6630772947,133.55,92.783,7.0,93.0466823105,65.173,0,65.173,27.61,7.0,28.4835408613,133.5
2021-05-07 13:00:00,85.925,6.03,86.1363252351,58.325,0,58.325,27.6,6.03,28.2510336094,133.9,85.725,5.96,85.9319336743,58.325,0,58.325,27.4,5.96,28.0407132577,133.87
2021-05-07 13:30:00,87.272,5.39,87.4382872888,63.312,0,63.312,23.96,5.39,24.5587805072,134.24,87.112,5.32,87.2742971556,63.312,0,63.312,23.8,5.32,24.3873409785,134.21
2021-05-07 14:00:00,83.0765,5.41,83.2524651422,64.3765,0,64.3765,18.7,5.41,19.466846175,134.67,82.9565,5.35,83.1288361055,64.3765,0,64.3765,18.58,5.35,19.3349140158,134.64
2021-05-07 14:30:00,83.237,5.62,83.4265099893,62.567,0,62.567,20.67,5.62,21.4203944875,134.89,83.077,5.5600000000000005,83.2628460299,62.567,0,62.567,20.51,5.5600000000000005,21.2502635278,134.86
2021-05-07 15:00:00,80.6005,4.76,80.7409326194,63.2505,0,63.2505,17.35,4.76,17.9911116944,134.77,80.4805,4.71,80.6182050175,63.2505,0,63.2505,17.23,4.71,17.8621667219,134.74
2021-05-07 15:30:00,79.4755,3.69,79.5611161325,54.2355,0,54.2355,25.24,3.69,25.5083064902,135.47,79.3255,3.63,79.4085124546,54.2355,0,54.2355,25.09,3.63,25.3512327116,135.42
2021-05-07 16:00:00,81.9695,3.77,82.0561504718,44.2595,0,44.2595,37.71,3.77,37.8979814766,135.47,81.7395,3.7199999999999998,81.8241056184,44.2595,0,44.2595,37.48,3.7199999999999998,37.6641580286,135.42
2021-05-07 16:30:00,87.089,3.94,87.1780793606,37.609,0,37.609,49.48,3.94,49.6366195465,135.25,86.779,3.87,86.8652504803,37.609,0,37.609,49.17,3.87,49.3220620007,135.2
2021-05-07 17:00:00,89.748,3.68,89.823415121,34.568,0,34.568,55.18,3.68,55.3025749853,135.01,89.398,3.62,89.4712624478,34.568,0,34.568,54.83,3.62,54.9493703331,134.96
2021-05-07 17:30:00,95.1395,4.5,95.2458632186,32.2395,0,32.2395,62.9,4.5,63.0607643468,135.01,94.7695,4.44,94.8734511349,32.2395,0,32.2395,62.53,4.44,62.6874349451,134.96
2021-05-07 18:00:00,95.5875,4.57,95.696682577,31.6575,0,31.6575,63.93,4.57,64.0931337976,134.28,95.1875,4.5,95.2938096429,31.6575,0,31.6575,63.53,4.5,63.6891741193,134.25
2021-05-07 18:30:00,96.56,4.4,96.6601965651,24.65,0,24.65,71.91,4.4,72.0444869508,134.19,96.1,4.34,96.1979500821,24.65,0,24.65,71.45,4.34,71.5816883008,134.13
2021-05-07 19:00:00,95.4865,4.58,95.5962765083,19.3665,0,19.3665,76.12,4.58,76.2576605988,134.1,95.0065,4.51,95.1134855962,19.3665,0,19.3665,75.64,4.51,75.7743340452,134.13
2021-05-07 19:30:00,95.44,4.48,95.5450888324,15.17,0,15.17,80.27,4.48,80.3949208595,133.8,94.94,4.42,95.0428324494,15.17,0,15.17,79.77,4.42,79.8923607111,133.77
2021-05-07 20:00:00,94.543,4.24,94.6380285562,11.773,0,11.773,82.77,4.24,82.8785285825,133.51,94.023,4.17,94.1154260948,11.773,0,11.773,82.25,4.17,82.3556397583,133.43
2021-05-07 20:30:00,92.33,3.36,92.3911169973,9.53,0,9.53,82.8,3.36,82.8681458704,133.43,91.81,3.29,91.8689294593,9.53,0,9.53,82.28,3.29,82.3457497385,133.43
2021-05-07 21:00:00,88.651,3.24,88.7101876957,2.561,0,2.561,86.09,3.24,86.1509471799,133.61,88.101,3.18,88.1583722683,2.561,0,2.561,85.54,3.18,85.5990887802,133.56
2021-05-07 21:30:00,86.7945,2.5300000000000002,86.8313660508,1.6945000000000001,0,1.6945000000000001,85.1,2.5300000000000002,85.1375998017,133.96,86.2545,2.47,86.2898584438,1.6945000000000001,0,1.6945000000000001,84.56,2.47,84.5960666934,133.92
2021-05-07 22:00:00,82.275,0.96,82.2806005386,1.655,0,1.655,80.62,0.96,80.6257155007,133.96,81.745,0.91,81.7500649847,1.655,0,1.655,80.09,0.91,80.0951696421,133.92
2021-05-07 22:30:00,77.587,5.75,77.7997755074,1.667,0,1.667,75.92,5.75,76.1374342883,135.1,76.447,-6.78,76.7470664521,1.667,0,1.667,74.78,-6.78,75.0867285211,135.07
2021-05-07 23:00:00,72.7435,8.56,73.2454120901,1.7335,0,1.7335,71.01,8.56,71.5240777641,133.89,71.3135,-10.74,72.1177015874,1.7335,0,1.7335,69.58,-10.74,70.4040055679,133.84
2021-05-07 23:30:00,67.99,7.73,68.4280132694,1.75,0,1.75,66.24,7.73,66.6895081703,132.85,66.62,-11.7,67.6395919562,1.75,0,1.75,64.87,-11.7,65.9166663295,132.82
2021-05-08 00:00:00,64.203,6.44,64.525179651,1.633,0,1.633,62.57,6.44,62.9005445127,133.36,62.893,-12.87,64.1963110233,1.633,0,1.633,61.26,-12.87,62.5973202302,133.34
2021-05-08 00:30:00,63.7205,6.14,64.0156365293,1.6505,0,1.6505,62.07,6.14,62.37294686,132.96,62.4005,-13.15,63.771034963,1.6505,0,1.6505,60.75,-13.15,62.1569384703,132.96
2021-05-08 01:00:00,62.8355,6.06,63.1270438105,1.6755,0,1.6755,61.16,6.06,61.4594923507,132.96,61.5355,-13.26,62.9479575542,1.6755,0,1.6755,59.86,-13.26,61.3110691474,132.88
2021-05-08 01:30:00,66.3355,2.29,66.3750153314,1.7155,0,1.7155,64.62,2.29,64.6605637155,133.06,65.6055,-4.29,65.7456137719,1.7155,0,1.7155,63.89,-4.29,64.0338676014,133.02
2021-05-08 02:00:00,66.975,-0.03,66.9750067189,1.665,0,1.665,65.31,-0.03,65.3100068902,134.08,66.565,-0.05,66.5650187786,1.665,0,1.665,64.9,-0.05,64.9000192604,134.05
2021-05-08 02:30:00,67.395,0.19,67.3952678235,1.7650000000000001,0,1.7650000000000001,65.63,0.19,65.6302750261,134.65,66.965,0.13,66.9651261852,1.7650000000000001,0,1.7650000000000001,65.2,0.13,65.2001296011,134.6
2021-05-08 03:00:00,65.659,-0.26,65.6595147789,1.779,0,1.779,63.88,-0.26,63.8805291149,134.82,65.249,-0.32,65.2497846816,1.779,0,1.779,63.47,-0.32,63.4708066752,134.82
2021-05-08 03:30:00,63.8175,-1.16,63.8280416921,1.8475000000000001,0,1.8475000000000001,61.97,-1.16,61.9808559154,135.04,63.3975,-1.2,63.4088558977,1.8475000000000001,0,1.8475000000000001,61.55,-1.2,61.5616966953,135.01
2021-05-08 04:00:00,62.358,-5.97,62.6431246347,1.758,0,1.758,60.6,-5.97,60.8933567805,135.37,62.268,0.64,62.2712889219,1.758,0,1.758,60.51,0.64,60.5133844699,135.35
2021-05-08 04:30:00,61.089,-14.3,62.7403850881,1.7389999999999999,0,1.7389999999999999,59.35,-14.3,61.0484438786,134.51,61.589,4.9,61.7836136933,1.7389999999999999,0,1.7389999999999999,59.85,4.9,60.0502497913,134.53
2021-05-08 05:00:00,59.9745,-14.43,61.6860239459,1.6945000000000001,0,1.6945000000000001,58.28,-14.43,60.0398476014,132.69,60.4645,4.8,60.6547257866,1.6945000000000001,0,1.6945000000000001,58.77,4.8,58.9656925678,132.74
2021-05-08 05:30:00,60.1355,-14.01,61.7459185716,1.6655,0,1.6655,58.47,-14.01,60.1250446985,132.8,60.6355,5.25,60.8623558552,1.6655,0,1.6655,58.97,5.25,59.2032380871,132.89
2021-05-08 06:00:00,60.143,-13.26,61.5874017068,1.853,0,1.853,58.29,-13.26,59.7791911956,133.02,60.633,6.02,60.9311175755,1.853,0,1.853,58.78,6.02,59.0874673683,133.03
2021-05-08 06:30:00,63.4045,-12.32,64.5903477328,1.6844999999999999,0,1.6844999999999999,61.72,-12.32,62.9375944885,132.85,63.9045,6.79,64.2642141495,1.6844999999999999,0,1.6844999999999999,62.22,6.79,62.5893960667,132.82
2021-05-08 07:00:00,66.8085,-10.66,67.6536124109,1.8985,0,1.8985,64.91,-10.66,65.7795082073,132.52,67.3185,8.46,67.8480069144,1.8985,0,1.8985,65.42,8.46,65.9647481614,132.46
2021-05-08 07:30:00,71.279,-2.1,71.3099280676,2.439,0,2.439,68.84,-2.1,68.8720233477,132.41,71.239,6.07,71.4971329565,2.439,0,2.439,68.8,6.07,69.0672491127,132.46
2021-05-08 08:00:00,76.106,5.25,76.2868647671,3.496,0,3.496,72.61,5.25,72.7995508228,133.34,75.646,5.16,75.8217839147,3.496,0,3.496,72.15,5.16,72.3342802549,133.34
2021-05-08 08:30:00,80.0295,6.46,80.2898030278,6.8095,0,6.8095,73.22,6.46,73.5044216357,135.01,79.5595,6.37,79.8141023896,6.8095,0,6.8095,72.75,6.37,73.0283465512,135.01
2021-05-08 09:00:00,83.9,7.26,84.2135238545,9.77,0,9.77,74.13,7.26,74.4846594944,134.52,83.43,7.15,83.7358190979,9.77,0,9.77,73.66,7.15,74.0062031184,134.52
2021-05-08 09:30:00,87.256,8.25,87.6451483883,11.906,0,11.906,75.35,8.25,75.8002968332,134.36,86.766,8.14,87.146992811,11.906,0,11.906,74.86,8.14,75.3012562976,134.35
2021-05-08 10:00:00,88.703,8.98,89.1563941005,11.573,0,11.573,77.13,8.98,77.650996774,133.98,88.223,8.86,88.6667769179,11.573,0,11.573,76.65,8.86,77.1603661215,133.97
2021-05-08 10:30:00,90.301,9.18,90.7664200076,13.701,0,13.701,76.6,9.18,77.1481198734,133.76,89.801,9.05,90.2558701747,13.701,0,13.701,76.1,9.05,76.6362349023,133.75
2021-05-08 11:00:00,90.782,9.21,91.2479896984,16.272,0,16.272,74.51,9.21,75.0770550834,133.76,90.312,9.09,90.768306385,16.272,0,16.272,74.04,9.09,74.5959094053,133.75
2021-05-08 11:30:00,90.379,9.05,90.8309756691,16.199,0,16.199,74.18,9.05,74.7300133815,133.76,89.909,8.92,90.3503994512,16.199,0,16.199,73.71,8.92,74.2477642761,133.68
2021-05-08 12:00:00,91.6875,8.79,92.1078810757,21.1275,0,21.1275,70.56,8.79,71.1053985292,133.67,91.2375,8.67,91.6485150248,21.1275,0,21.1275,70.11,8.67,70.644044335,133.68
2021-05-08 12:30:00,93.9065,8.63,94.302214408,26.6565,0,26.6565,67.25,8.63,67.8014704855,133.95,93.3465,5.88,93.5315105312,26.6565,0,26.6565,66.69,5.88,66.948715447,133.94
2021-05-08 13:00:00,92.6935,13.0,93.6006674242,27.8735,0,27.8735,64.82,13.0,66.1107585798,134.43,91.3735,-6.41,91.5980600354,27.8735,0,27.8735,63.5,-6.41,63.8227083412,134.41
2021-05-08 13:30:00,91.541,13.16,92.4821078966,25.861,0,25.861,65.68,13.16,66.9854312519,132.97,90.181,-6.24,90.39662804,25.861,0,25.861,64.32,-6.24,64.6219776856,132.95
2021-05-08 14:00:00,88.3055,12.42,89.1746473514,22.5955,0,22.5955,65.71,12.42,66.87346633760001,132.97,86.9755,-7.08,87.2631881165,22.5955,0,22.5955,64.38,-7.08,64.7681310522,132.95
2021-05-08 14:30:00,85.513,11.97,86.3467085013,19.183,0,19.183,66.33,11.97,67.4014079972,133.26,84.143,-7.64,84.4891356862,19.183,0,19.183,64.96,-7.64,65.40773043,133.22
2021-05-08 15:00:00,84.0555,11.67,84.8617462715,17.2655,0,17.2655,66.79,11.67,67.801865756,133.67,82.6755,-7.92,83.0539866608,17.2655,0,17.2655,65.41,-7.92,65.887741652,133.64
2021-05-08 15:30:00,84.7005,11.43,85.4682373765,21.1205,0,21.1205,63.58,11.43,64.5992360636,133.67,83.3605,-8.33,83.7756638902,21.1205,0,21.1205,62.24,-8.33,62.7949560076,133.64
2021-05-08 16:00:00,86.48,6.99,86.7620337475,25.51,0,25.51,60.97,6.99,61.3693816166,134.18,85.63,-2.85,85.6774147603,25.51,0,25.51,60.12,-2.85,60.187514486,134.12
2021-05-08 16:30:00,85.6185,3.86,85.7054674,19.7385,0,19.7385,65.88,3.86,65.9929844756,133.57,85.2085,3.7800000000000002,85.2923025381,19.7385,0,19.7385,65.47,3.7800000000000002,65.5790309474,133.53
2021-05-08 17:00:00,88.8905,5.71,89.073705942,15.0005,0,15.0005,73.89,5.71,74.1102975301,133.12,88.4305,5.63,88.609538032,15.0005,0,15.0005,73.43,5.63,73.6455144595,133.09
2021-05-08 17:30:00,93.8285,5.87,94.0119370732,10.7285,0,10.7285,83.1,5.87,83.3070639262,132.01,93.3285,6.29,93.5402213609,10.7285,0,10.7285,82.6,6.29,82.8391459396,131.95
2021-05-08 18:00:00,96.6015,4.44,96.7034818517,10.0015,0,10.0015,86.6,4.44,86.7137451619,132.47,96.0415,4.37,96.1408686369,10.0015,0,10.0015,86.04,4.37,86.1509053928,132.43
2021-05-08 18:30:00,95.714,4.04,95.7992244019,8.044,0,8.044,87.67,4.04,87.7630360687,132.81,95.144,3.9699999999999998,95.2267905371,8.044,0,8.044,87.1,3.9699999999999998,87.1904289472,132.77
2021-05-08 19:00:00,94.5565,4.2,94.6497316016,4.8665,0,4.8665,89.69,4.2,89.7882848706,132.67,93.9765,4.12,94.0667685862,4.8665,0,4.8665,89.11,4.12,89.2051932345,132.63
2021-05-08 19:30:00,91.68,3.0,91.7290706374,3.58,0,3.58,88.1,3.0,88.1510635217,132.67,91.09,2.93,91.1371109922,3.58,0,3.58,87.51,2.93,87.5590372263,132.63
2021-05-08 20:00:00,87.482,1.7000000000000002,87.4985161246,2.682,0,2.682,84.8,1.7000000000000002,84.8170383826,133.21,86.942,1.6400000000000001,86.9574664074,2.682,0,2.682,84.26,1.6400000000000001,84.2759586122,133.15
2021-05-08 20:30:00,84.0095,0.79,84.0132143788,1.8195000000000001,0,1.8195000000000001,82.19,0.79,82.1937966029,133.42,83.4795,0.75,83.4828690226,1.8195000000000001,0,1.8195000000000001,81.66,0.75,81.6634440861,133.37
2021-05-08 21:00:00,90.964,2.31,90.9933261069,1.514,0,1.514,89.45,2.31,89.4798223065,133.97,90.414,2.25,90.4419918843,1.514,0,1.514,88.9,2.25,88.9284684451,133.93
2021-05-08 21:30:00,87.7335,0.49,87.7348683378,1.4735,0,1.4735,86.26,0.49,86.2613917115,133.75,87.1835,0.45,87.1846613359,1.4735,0,1.4735,85.71,0.45,85.7111813009,133.27
2021-05-08 22:00:00,83.4355,-1.65,83.451813403,1.4555,0,1.4555,81.98,-1.65,81.9966029784,133.29,82.9155,-1.6800000000000002,82.9325179905,1.4555,0,1.4555,81.46,-1.6800000000000002,81.4773219982,133.27
2021-05-08 22:30:00,79.0475,-3.2800000000000002,79.1155209567,1.5775000000000001,0,1.5775000000000001,77.47,-3.2800000000000002,77.539404821,132.9,78.5575,-3.3,78.6267817366,1.5775000000000001,0,1.5775000000000001,76.98,-3.3,77.0507001915,132.89
2021-05-08 23:00:00,73.532,-5.06,73.7058927359,1.572,0,1.572,71.96,-5.06,72.1376822472,133.54,73.082,-5.08,73.258345081,1.572,0,1.572,71.51,-5.08,71.6902120237,133.53
2021-05-08 23:30:00,69.3905,-5.94,69.6442753588,1.5705,0,1.5705,67.82,-5.94,68.0796298462,134.52,68.9605,-5.95,69.2167108454,1.5705,0,1.5705,67.39,-5.95,67.6521588717,134.5
2021-05-09 00:00:00,65.706,-7.24,66.1036764182,1.376,0,1.376,64.33,-7.24,64.7361297886,135.22,65.296,-7.24,65.6961583047,1.376,0,1.376,63.92,-7.24,64.3287183146,135.21
2021-05-09 00:30:00,65.9695,-7.26,66.3677823213,1.3695,0,1.3695,64.6,-7.26,65.0066735036,135.01,65.5595,-7.25,65.9591581227,1.3695,0,1.3695,64.19,-7.25,64.5981315519,135.0
2021-05-09 01:00:00,64.584,-7.73,65.0449533477,1.3940000000000001,0,1.3940000000000001,63.19,-7.73,63.6610477451,134.91,64.184,-7.73,64.6478055003,1.3940000000000001,0,1.3940000000000001,62.79,-7.73,63.2640261128,134.9
2021-05-09 01:30:00,68.6275,-6.95,68.9785202527,1.4075,0,1.4075,67.22,-6.95,67.5783315864,134.47,68.1975,-6.94,68.5497090165,1.4075,0,1.4075,66.79,-6.94,67.1495919571,134.47
2021-05-09 02:00:00,69.259,-6.79,69.5910423905,1.409,0,1.409,67.85,-6.79,68.1889037894,133.83,68.839,-6.79,69.173058491,1.409,0,1.409,67.43,-6.79,67.7710041242,133.8
2021-05-09 02:30:00,68.8475,-6.65,69.1679171022,1.4775,0,1.4775,67.37,-6.65,67.6974105856,133.91,68.3975,-6.65,68.7200153249,1.4775,0,1.4775,66.92,-6.65,67.2496014858,133.89
2021-05-09 03:00:00,66.7405,-7.21,67.1288197442,1.4605000000000001,0,1.4605000000000001,65.28,-7.21,65.6769556237,134.14,66.3205,-7.2,66.7101845317,1.4605000000000001,0,1.4605000000000001,64.86,-7.2,65.258406355,134.11
2021-05-09 03:30:00,64.74,-7.66,65.1915884145,1.42,0,1.42,63.32,-7.66,63.7816431272,134.48,64.33,-7.65,64.7832648143,1.42,0,1.42,62.91,-7.65,63.3734218738,134.46
2021-05-09 04:00:00,63.2245,-8.08,63.7387150816,1.4045,0,1.4045,61.82,-8.08,62.3458001793,134.66,62.8345,-8.08,63.351880716,1.4045,0,1.4045,61.43,-8.08,61.9591099032,134.61
2021-05-09 04:30:00,62.216,-8.29,62.7658725423,1.436,0,1.436,60.78,-8.29,61.3427461074,134.94,61.826,-8.28,62.3779823014,1.436,0,1.436,60.39,-8.28,60.9549874908,134.91
2021-05-09 05:00:00,61.1355,-8.52,61.7263295543,1.4455,0,1.4455,59.69,-8.52,60.2949956464,135.09,60.7655,-8.5,61.357118497,1.4455,0,1.4455,59.32,-8.5,59.9258908987,135.04
2021-05-09 05:30:00,61.649,-8.4,62.2186403018,1.399,0,1.399,60.25,-8.4,60.8327420063,135.09,61.249,-8.39,61.8209681338,1.399,0,1.399,59.85,-8.39,60.4352099359,135.11
2021-05-09 06:00:00,61.1825,-8.31,61.7442661812,1.6225,0,1.6225,59.56,-8.31,60.1369245971,134.99,60.8125,-8.29,61.3749481161,1.6225,0,1.6225,59.19,-8.29,59.7677187117,134.99
2021-05-09 06:30:00,63.448,-7.54,63.8944465818,3.228,0,3.228,60.22,-7.54,60.690196902,135.08,63.058,-7.54,63.5071882861,3.228,0,3.228,59.83,-7.54,60.3032378899,134.99
2021-05-09 07:00:00,65.994,-6.69,66.3322254715,5.434,0,5.434,60.56,-6.69,60.9283981408,135.4,65.614,-6.68,65.9531606218,5.434,0,5.434,60.18,-6.68,60.5496061094,135.38
2021-05-09 07:30:00,69.342,-5.77,69.5816489026,9.912,0,9.912,59.43,-5.77,59.709444814,135.29,68.962,-5.78,69.2037993466,9.912,0,9.912,59.05,-5.78,59.3322079481,135.26
2021-05-09 08:00:00,73.3775,-5.42,73.5774007848,18.5975,0,18.5975,54.78,-5.42,55.0474776897,134.97,73.0275,-5.42,73.2283562307,18.5975,0,18.5975,54.43,-5.42,54.6991892079,134.95
2021-05-09 08:30:00,78.0705,-4.24,78.1855521836,27.3105,0,27.3105,50.76,-4.24,50.9367764979,134.25,77.7505,-4.26,77.867116617,27.3105,0,27.3105,50.44,-4.26,50.6195732894,134.22
2021-05-09 09:00:00,80.71,-3.12,80.7702822825,28.12,0,28.12,52.59,-3.12,52.682468621,134.25,80.37,-3.13,80.4309256443,28.12,0,28.12,52.25,-3.13,52.3436662835,134.22
2021-05-09 09:30:00,87.5515,-2.08,87.5762042581,45.8815,0,45.8815,41.67,-2.08,41.7218803507,133.7,87.2815,-2.11,87.307000534,45.8815,0,45.8815,41.4,-2.11,41.4537344518,133.67
2021-05-09 10:00:00,89.3105,-1.45,89.3222699569,58.8805,0,58.8805,30.43,-1.45,30.4645269125,134.68,89.1105,-1.47,89.122624009,58.8805,0,58.8805,30.23,-1.47,30.2657198824,134.66
2021-05-09 10:30:00,92.7125,-0.17,92.712655858,73.6025,0,73.6025,19.11,-0.17,19.1107561337,134.86,92.5825,-0.2,92.5827160233,73.6025,0,73.6025,18.98,-0.2,18.9810537115,134.83
2021-05-09 11:00:00,93.214,1.42,93.2248153444,83.554,0,83.554,9.66,1.42,9.7638107315,134.59,93.164,1.38,93.1742201255,83.554,0,83.554,9.61,1.38,9.7085786807,134.55
2021-05-09 11:30:00,91.991,1.3,92.0001852226,84.191,0,84.191,7.8,1.3,7.9075912894,134.29,91.961,1.26,91.969631515,84.191,0,84.191,7.77,1.26,7.8714992219,134.27
2021-05-09 12:00:00,90.6605,1.69,90.6762502547,82.3805,0,82.3805,8.28,1.69,8.4507100293,134.15,90.6205,1.65,90.6355201908,82.3805,0,82.3805,8.24,1.65,8.4035766195,134.13
2021-05-09 12:30:00,91.4585,2.19,91.4847163315,81.0685,0,81.0685,10.39,2.19,10.6182955318,133.97,91.4085,2.14,91.4335467553,81.0685,0,81.0685,10.34,2.14,10.5591287519,133.93
2021-05-09 13:00:00,89.5635,1.76,89.5807910897,77.4835,0,77.4835,12.08,1.76,12.2075386545,133.97,89.5035,1.7000000000000002,89.5196431642,77.4835,0,77.4835,12.02,1.7000000000000002,12.1396210814,133.93
2021-05-09 13:30:00,88.4235,0.17,88.4236634179,70.8335,0,70.8335,17.59,0.17,17.5908214703,133.97,88.3335,0.14,88.3336109431,70.8335,0,70.8335,17.5,0.14,17.500559991,133.93
2021-05-09 14:00:00,85.8555,-0.53,85.8571358726,69.8855,0,69.8855,15.97,-0.53,15.9787921947,134.33,85.7855,-0.5700000000000001,85.7873936558,69.8855,0,69.8855,15.9,-0.5700000000000001,15.9102137006,134.3
2021-05-09 14:30:00,80.244,-1.98,80.2684242775,51.084,0,51.084,29.16,-1.98,29.227144917,134.33,80.094,-2.01,80.1192170206,51.084,0,51.084,29.01,-2.01,29.0795495151,134.3
2021-05-09 15:00:00,82.1635,-2.02,82.1883272263,40.8135,0,40.8135,41.35,-2.02,41.3993103807,134.61,81.9235,-2.04,81.9488953693,40.8135,0,40.8135,41.11,-2.04,41.160584301,134.57
2021-05-09 15:30:00,86.9515,-0.29,86.9519836016,29.2015,0,29.2015,57.75,-0.29,57.7507281339,134.61,86.6215,-0.33,86.6221285945,29.2015,0,29.2015,57.42,-0.33,57.420948268,134.57
2021-05-09 16:00:00,90.117,0.86,90.1211034608,24.987,0,24.987,65.13,0.86,65.1356776275,134.05,89.727,0.8300000000000001,89.7308387847,24.987,0,24.987,64.74,0.8300000000000001,64.7453202942,134.0
2021-05-09 16:30:00,95.991,2.8,96.0318284789,22.111,0,22.111,73.88,2.8,73.9330399754,133.4,95.561,2.75,95.6005607776,22.111,0,22.111,73.45,2.75,73.5014625705,133.36
2021-05-09 17:00:00,100.1295,3.77,100.2004474553,21.8695,0,21.8695,78.26,3.77,78.3507530277,132.92,99.6595,3.7,99.7281602169,21.8695,0,21.8695,77.79,3.7,77.8779436041,132.85
2021-05-09 17:30:00,104.8795,6.26,105.0661559221,18.2095,0,18.2095,86.67,6.26,86.8957795293,132.52,104.3695,6.19,104.5528987176,18.2095,0,18.2095,86.16,6.19,86.3820681623,132.48
2021-05-09 18:00:00,106.6755,6.64,106.8819531083,16.735500000000002,0,16.735500000000002,89.94,6.64,90.1847725506,132.05,106.1155,6.5600000000000005,106.3180743818,16.735500000000002,0,16.735500000000002,89.38,6.5600000000000005,89.6204106217,132.01
2021-05-09 18:30:00,104.5725,4.84,104.6844465823,18.4925,0,18.4925,86.08,4.84,86.2159613993,131.86,104.0425,4.77,104.1517868606,18.4925,0,18.4925,85.55,4.77,85.6828769358,131.81
2021-05-09 19:00:00,100.8195,3.79,100.8907115658,14.7295,0,14.7295,86.09,3.79,86.1733845221,132.3,100.2795,3.7199999999999998,100.3484754256,14.7295,0,14.7295,85.55,3.7199999999999998,85.6308408227,132.25
2021-05-09 19:30:00,97.7015,3.27,97.7562069756,7.5715,0,7.5715,90.13,3.27,90.1892998088,132.52,97.1515,3.2,97.204186907,7.5715,0,7.5715,89.58,3.2,89.6371373929,132.47
2021-05-09 20:00:00,94.2245,2.42,94.2555717199,3.8545,0,3.8545,90.37,2.42,90.402396539,132.67,93.6545,2.37,93.6844825478,3.8545,0,3.8545,89.8,2.37,89.8312690548,132.64
2021-05-09 20:30:00,88.789,1.31,88.7986633965,2.259,0,2.259,86.53,1.31,86.5399156459,132.98,88.219,1.26,88.2279976028,2.259,0,2.259,85.96,1.26,85.9692340317,132.92
2021-05-09 21:00:00,81.029,-1.77,81.048329662,3.5789999999999997,0,3.5789999999999997,77.45,-1.77,77.4702226665,132.98,80.519,-1.81,80.5393410763,3.5789999999999997,0,3.5789999999999997,76.94,-1.81,76.9612870215,132.92
2021-05-09 21:30:00,81.8865,-1.73,81.9047726463,6.3065,0,6.3065,75.58,-1.73,75.5997969574,133.89,81.3965,-1.76,81.4155256217,6.3065,0,6.3065,75.09,-1.76,75.1106230836,133.86
2021-05-09 22:00:00,76.947,-2.96,77.0039116474,3.427,0,3.427,73.52,-2.96,73.5795623798,133.62,76.467,-3.0,76.5258262876,3.427,0,3.427,73.04,-3.0,73.1015841142,133.57
2021-05-09 22:30:00,72.09,-4.11,72.2070647513,1.63,0,1.63,70.46,-4.11,70.5797683476,134.57,71.61,-4.14,71.729573399,1.63,0,1.63,69.98,-4.14,70.1023537408,134.54
2021-05-09 23:00:00,66.257,-2.47,66.3030236792,1.577,0,1.577,64.68,-2.47,64.7271450012,135.12,65.747,-3.99,65.8679596541,1.577,0,1.577,64.17,-3.99,64.2939266183,135.08
2021-05-09 23:30:00,62.7015,-2.4,62.7474151041,3.6715,0,3.6715,59.03,-2.4,59.078768606,134.31,62.3115,-2.45,62.3596466655,3.6715,0,3.6715,58.64,-2.45,58.6911586187,134.29
2021-05-10 00:00:00,59.6225,-3.02,59.6989355537,4.2825,0,4.2825,55.34,-3.02,55.4223420653,134.55,59.2625,-3.05,59.3409336483,4.2825,0,4.2825,54.98,-3.05,55.0645339579,134.52
2021-05-10 00:30:00,58.8715,-3.24,58.9605894836,1.5115,0,1.5115,57.36,-3.24,57.4514334025,134.27,58.4915,-3.2800000000000002,58.5833933146,1.5115,0,1.5115,56.98,-3.2800000000000002,57.0743269781,134.25
2021-05-10 01:00:00,57.9095,-3.22,57.9989533548,1.5095,0,1.5095,56.4,-3.22,56.4918436591,134.27,57.5295,-3.25,57.621227601,1.5095,0,1.5095,56.02,-3.25,56.1141951738,134.25
2021-05-10 01:30:00,62.2125,-2.54,62.2643297262,1.4425,0,1.4425,60.77,-2.54,60.8230589497,134.27,61.8125,-2.58,61.8663200477,1.4425,0,1.4425,60.37,-2.58,60.425104882,134.25
2021-05-10 02:00:00,62.7825,-2.5,62.8322553013,1.4925000000000002,0,1.4925000000000002,61.29,-2.5,61.34096592,134.11,62.3725,-2.54,62.4241968811,1.4925000000000002,0,1.4925000000000002,60.88,-2.54,60.9329631644,134.08
2021-05-10 02:30:00,62.8255,-2.39,62.8709436087,1.5855000000000001,0,1.5855000000000001,61.24,-2.39,61.2866192574,133.92,62.4155,-2.43,62.4627852425,1.5855000000000001,0,1.5855000000000001,60.83,-2.43,60.8785167362,133.89
2021-05-10 03:00:00,61.0085,-2.76,61.0708987346,1.5185,0,1.5185,59.49,-2.76,59.5539897908,134.0,60.6185,-2.81,60.6835945067,1.5185,0,1.5185,59.1,-2.81,59.1667651642,133.99
2021-05-10 03:30:00,59.31,-3.21,59.3968029443,1.44,0,1.44,57.87,-3.21,57.958959618,134.3,58.91,-3.24,58.999031348,1.44,0,1.44,57.47,-3.24,57.5612586728,134.27
2021-05-10 04:00:00,58.1835,-3.38,58.2815929111,1.4835,0,1.4835,56.7,-3.38,56.8006549258,134.66,57.8135,-3.41,57.9139782976,1.4835,0,1.4835,56.33,-3.41,56.4331197082,134.63
2021-05-10 04:30:00,57.9665,-2.95,58.0415163676,1.4865,0,1.4865,56.48,-2.95,56.556988074,134.82,57.5865,-3.0,57.6645903675,1.4865,0,1.4865,56.1,-3.0,56.1801566392,134.81
2021-05-10 05:00:00,57.5485,-2.59,57.6067526619,1.4685000000000001,0,1.4685000000000001,56.08,-2.59,56.1397764513,134.82,57.1785,-2.62,57.2384945841,1.4685000000000001,0,1.4685000000000001,55.71,-2.62,55.7715743009,134.81
2021-05-10 05:30:00,59.283,-1.5899999999999999,59.3043184684,1.413,0,1.413,57.87,-1.5899999999999999,57.8918388031,134.74,58.903,-1.63,58.9255488646,1.413,0,1.413,57.49,-1.63,57.5131028549,134.72
2021-05-10 06:00:00,62.13,0.33,62.130876382,1.81,0,1.81,60.32,0.33,60.3209026789,134.38,61.75,0.27,61.7505902806,1.81,0,1.81,59.94,0.27,59.940608105,134.36
2021-05-10 06:30:00,69.5825,3.7800000000000002,69.6850967299,4.1425,0,4.1425,65.44,3.7800000000000002,65.5490808479,134.05,69.1625,3.71,69.2619340349,4.1425,0,4.1425,65.02,3.71,65.1257591127,134.03
2021-05-10 07:00:00,78.117,6.88,78.4193859259,7.117,0,7.117,71.0,6.88,71.3325619896,133.66,77.667,6.79,77.9632412679,7.117,0,7.117,70.55,6.79,70.8759945257,133.64
2021-05-10 07:30:00,86.786,10.38,87.4045433373,9.946,0,9.946,76.84,10.38,77.5379262039,133.39,86.286,10.27,86.8950326313,9.946,0,9.946,76.34,10.27,77.0277125456,133.37
2021-05-10 08:00:00,95.228,11.84,95.9612295878,21.898,0,21.898,73.33,11.84,74.2797044959,132.2,94.738,11.71,95.4589584272,21.898,0,21.898,72.84,11.71,73.775264825,132.17
2021-05-10 08:30:00,96.456,12.54,97.2677312165,34.046,0,34.046,62.41,12.54,63.657361711,131.72,96.066,12.41,96.864257887,34.046,0,34.046,62.02,12.41,63.2494150171,131.68
2021-05-10 09:00:00,98.368,13.43,99.2805536044,37.098,0,37.098,61.27,13.43,62.7246187713,131.56,97.988,13.29,98.8851467309,37.098,0,37.098,60.89,13.29,62.3234803264,131.55
2021-05-10 09:30:00,100.0835,13.89,101.0427586334,45.3635,0,45.3635,54.72,13.89,56.4553850399,131.56,99.7135,13.76,100.6584307559,45.3635,0,45.3635,54.35,13.76,56.0647848475,131.55
2021-05-10 10:00:00,97.7725,13.72,98.73044189230001,50.9225,0,50.9225,46.85,13.72,48.8176289879,131.49,97.4625,13.57,98.4026615811,50.9225,0,50.9225,46.54,13.57,48.478000165,131.55
2021-05-10 10:30:00,100.5465,13.8,101.489106126,58.7565,0,58.7565,41.79,13.8,44.0095910001,131.49,100.2965,13.66,101.2224456939,58.7565,0,58.7565,41.54,13.66,43.7283340639,131.55
2021-05-10 11:00:00,96.1905,14.7,97.3072571304,48.4905,0,48.4905,47.7,14.7,49.9137255672,131.49,95.8505,14.29,96.9098676619,48.4905,0,48.4905,47.36,14.29,49.4689165032,131.55
2021-05-10 11:30:00,95.3575,14.89,96.5130297227,56.9075,0,56.9075,38.45,14.89,41.2324459619,133.37,95.0875,14.73,96.2216480645,56.9075,0,56.9075,38.18,14.73,40.9229190063,133.36
2021-05-10 12:00:00,94.857,14.8,96.0046376432,56.727,0,56.727,38.13,14.8,40.9015513153,133.37,94.617,14.64,95.7429176963,56.727,0,56.727,37.89,14.64,40.6199667651,133.36
2021-05-10 12:30:00,94.802,15.15,96.004904583,51.652,0,51.652,43.15,15.15,45.7323189878,133.45,94.482,14.98,95.6621593108,51.652,0,51.652,42.83,14.98,45.3741038479,133.45
2021-05-10 13:00:00,96.058,14.13,97.0916899843,71.148,0,71.148,24.91,14.13,28.6385230066,133.71,95.868,13.98,96.8819581966,71.148,0,71.148,24.72,13.98,28.3992746386,133.72
2021-05-10 13:30:00,92.5265,12.66,93.3885903216,63.5365,0,63.5365,28.99,12.66,31.633774672,134.08,92.3365,12.52,93.1814339461,63.5365,0,63.5365,28.8,12.52,31.4036685755,134.08
2021-05-10 14:00:00,90.271,13.02,91.2051195986,65.231,0,65.231,25.04,13.02,28.2227213429,134.63,90.081,12.88,90.9971480927,65.231,0,65.231,24.85,12.88,27.9895855632,134.63
2021-05-10 14:30:00,90.212,13.08,91.1553144035,65.952,0,65.952,24.26,13.08,27.5614585971,134.81,90.082,12.94,91.0066498889,65.952,0,65.952,24.13,12.94,27.3806592324,134.8
2021-05-10 15:00:00,88.309,12.39,89.1739400329,57.309,0,57.309,31.0,12.39,33.3843091886,135.01,88.079,12.23,88.9240301662,57.309,0,57.309,30.77,12.23,33.1114149501,135.01
2021-05-10 15:30:00,85.831,12.04,86.6713456743,54.801,0,54.801,31.03,12.04,33.2839676121,135.37,85.641,11.9,86.4638125518,54.801,0,54.801,30.84,11.9,33.056249031,135.36
2021-05-10 16:00:00,88.9215,12.5,89.7957858825,44.3915,0,44.3915,44.53,12.5,46.251171877,135.23,88.6115,12.34,89.466605682,44.3915,0,44.3915,44.22,12.34,45.90951971,135.22
2021-05-10 16:30:00,89.377,11.83,90.1565140686,42.077,0,42.077,47.3,11.83,48.7569369423,135.15,89.067,11.69,89.8308777036,42.077,0,42.077,46.99,11.69,48.4222696701,135.15
2021-05-10 17:00:00,95.439,12.06,96.1979538296,37.119,0,37.119,58.32,12.06,59.5538915605,135.15,95.019,11.9,95.7612675407,37.119,0,37.119,57.9,11.9,59.1102360002,135.15
2021-05-10 17:30:00,98.7905,10.82,99.3812622694,37.7805,0,37.7805,61.01,10.82,61.9620246603,134.88,98.3805,10.67,98.9574235732,37.7805,0,37.7805,60.6,10.67,61.5321777609,134.87
2021-05-10 18:00:00,100.56,11.13,101.1740604108,32.36,0,32.36,68.2,11.13,69.102220659,135.41,100.1,10.99,100.7014900585,32.36,0,32.36,67.74,10.99,68.6257072823,135.4
2021-05-10 18:30:00,100.729,11.46,101.3788096251,24.959,0,24.959,75.77,11.46,76.6317460326,134.88,100.219,11.31,100.8551637796,24.959,0,24.959,75.26,11.31,76.1050832731,134.85
2021-05-10 19:00:00,98.3345,11.74,99.0328303657,17.8645,0,17.8645,80.47,11.74,81.3218820491,134.56,97.7745,11.59,98.4590318369,17.8645,0,17.8645,79.91,11.59,80.7461218883,134.52
2021-05-10 19:30:00,95.0175,12.1,95.7848386032,8.7375,0,8.7375,86.28,12.1,87.1243272571,134.22,94.4075,11.93,95.1582942063,8.7375,0,8.7375,85.67,11.93,86.4966693,134.14
2021-05-10 20:00:00,92.2985,11.78,93.0472003999,4.3485,0,4.3485,87.95,11.78,88.7353982354,133.8,91.6685,11.63,92.4033050938,4.3485,0,4.3485,87.32,11.63,88.091085247,133.77
2021-05-10 20:30:00,90.5145,11.29,91.2158912156,2.4345,0,2.4345,88.08,11.29,88.8006221825,133.91,89.8845,11.13,90.5709679768,2.4345,0,2.4345,87.45,11.13,88.155427513,133.88
2021-05-10 21:00:00,88.7995,10.57,89.4263725097,1.3695,0,1.3695,87.43,10.57,88.0666213727,134.09,88.1895,10.43,88.804126088,1.3695,0,1.3695,86.82,10.43,87.444252527,134.06
2021-05-10 21:30:00,87.5885,9.8,88.1350403202,1.3785,0,1.3785,86.21,9.8,86.7652240244,134.09,86.9485,9.65,87.4823648071,1.3785,0,1.3785,85.57,9.65,86.1124114167,134.06
2021-05-10 22:00:00,82.756,7.87,83.1293716805,1.326,0,1.326,81.43,7.87,81.8094236626,134.09,82.166,7.74,82.5297470976,1.326,0,1.326,80.84,7.74,81.2096866143,134.06
2021-05-10 22:30:00,77.23,5.26,77.408917445,1.38,0,1.38,75.85,5.26,76.0321649041,133.89,76.67,5.14,76.8421010905,1.38,0,1.38,75.29,5.14,75.4652482935,133.86
2021-05-10 23:00:00,70.9035,3.6,70.9948329968,1.3435000000000001,0,1.3435000000000001,69.56,3.6,69.6530946908,133.89,70.4035,3.5,70.4904448294,1.3435000000000001,0,1.3435000000000001,69.06,3.5,69.1486341152,133.86
2021-05-10 23:30:00,65.717,2.47,65.7634015924,1.387,0,1.387,64.33,2.47,64.3774013144,134.01,65.237,2.39,65.2807649235,1.387,0,1.387,63.85,2.39,63.8947149614,133.97
2021-05-11 00:00:00,62.3395,1.47,62.3568292992,1.2995,0,1.2995,61.04,1.47,61.0576981223,134.01,61.8995,1.38,61.9148810889,1.2995,0,1.2995,60.6,1.38,60.6157108347,133.97
2021-05-11 00:30:00,61.9225,1.21,61.9343209073,1.4325,0,1.4325,60.49,1.21,60.50210079,134.08,61.4825,1.13,61.4928833789,1.4325,0,1.4325,60.05,1.13,60.0606310323,134.06
2021-05-11 01:00:00,61.096,0.97,61.1036996916,1.436,0,1.436,59.66,0.97,59.6678849969,134.38,60.666,0.9,60.6726755303,1.436,0,1.436,59.23,0.9,59.2368373565,134.37
2021-05-11 01:30:00,64.595,1.69,64.6171039664,1.445,0,1.445,63.15,1.69,63.1726095709,134.38,64.145,1.6099999999999999,64.1652018231,1.445,0,1.445,62.7,1.6099999999999999,62.7206672477,134.37
2021-05-11 02:00:00,64.826,1.73,64.8490799935,1.646,0,1.646,63.18,1.73,63.2036810637,134.27,64.356,1.65,64.3771483991,1.646,0,1.646,62.71,1.65,62.7317033086,134.25
2021-05-11 02:30:00,65.4475,1.65,65.4682958099,1.7275,0,1.7275,63.72,1.65,63.7413594144,133.64,64.7075,1.57,64.7265436761,1.7275,0,1.7275,62.98,1.57,62.9995658715,133.62
2021-05-11 03:00:00,63.7595,1.32,63.7731623824,2.4695,0,2.4695,61.29,1.32,61.3042127427,133.64,63.3395,1.24,63.3516366028,2.4695,0,2.4695,60.87,1.24,60.8826288854,133.62
2021-05-11 03:30:00,63.741,0.75,63.7454122349,6.361,0,6.361,57.38,0.75,57.3849013243,134.0,63.341,0.68,63.3446499793,6.361,0,6.361,56.98,0.68,56.9840574196,133.97
2021-05-11 04:00:00,62.649,0.39,62.6502138943,6.369,0,6.369,56.28,0.39,56.2813512631,134.41,62.249,0.32,62.2498224977,6.369,0,6.369,55.88,0.32,55.8809162416,134.39
2021-05-11 04:30:00,62.0315,0.18,62.0317611571,6.3315,0,6.3315,55.7,0.18,55.700290843,134.85,61.6315,0.12,61.6316168233,6.3315,0,6.3315,55.3,0.12,55.3001301988,134.8
2021-05-11 05:00:00,61.5275,0.17,61.5277348539,5.0275,0,5.0275,56.5,0.17,56.5002557516,134.85,61.1075,0.14,61.1076603729,5.0275,0,5.0275,56.08,0.14,56.0801747501,134.8
2021-05-11 05:30:00,62.934,1.34,62.9482641222,1.544,0,1.544,61.39,1.34,61.4046227901,134.85,62.474,1.26,62.4867047939,1.544,0,1.544,60.93,1.26,60.9430266725,134.8
2021-05-11 06:00:00,65.8845,2.67,65.9385793011,2.0045,0,2.0045,63.88,2.67,63.9357748057,134.58,65.4245,2.5700000000000003,65.4749578102,2.0045,0,2.0045,63.42,2.5700000000000003,63.4720513297,134.55
2021-05-11 06:30:00,74.269,6.41,74.5451035347,3.859,0,3.859,70.41,6.41,70.7011753792,134.22,73.739,6.3,74.0076355588,3.859,0,3.859,69.88,6.3,70.1634121177,134.2
2021-05-11 07:00:00,81.2265,9.51,81.7813206194,7.0165,0,7.0165,74.21,9.51,74.816871092,132.91,80.6865,9.37,81.2287398785,7.0165,0,7.0165,73.67,9.37,74.2634890104,132.9
2021-05-11 07:30:00,89.5405,12.13,90.3583866625,13.3205,0,13.3205,76.22,12.13,77.1791765958,132.97,89.0005,11.98,89.803170324,13.3205,0,13.3205,75.68,11.98,76.6223387792,132.96
2021-05-11 08:00:00,95.128,12.81,95.9866265893,24.928,0,24.928,70.2,12.81,71.3592047321,132.97,94.658,12.65,95.4995259884,24.928,0,24.928,69.73,12.65,70.8681550487,132.96
2021-05-11 08:30:00,94.721,13.83,95.7253192264,27.761,0,27.761,66.96,13.83,68.3733171639,133.17,94.271,13.67,95.2569700389,27.761,0,27.761,66.51,13.67,67.9002871864,133.16
2021-05-11 09:00:00,93.9815,14.48,95.0904450628,33.3515,0,33.3515,60.63,14.48,62.3351209191,133.17,93.6015,14.32,94.6905655398,33.3515,0,33.3515,60.25,14.32,61.9283852526,133.16
2021-05-11 09:30:00,94.2725,14.79,95.4256168764,46.2425,0,46.2425,48.03,14.79,50.2555967033,133.17,93.9825,14.63,95.1143901113,46.2425,0,46.2425,47.74,14.63,49.9313979376,133.16
2021-05-11 10:00:00,94.0755,13.51,95.0406218427,51.6355,0,51.6355,42.44,13.51,44.5384519264,133.34,93.8055,13.36,94.7521051494,51.6355,0,51.6355,42.17,13.36,44.2357152084,133.34
2021-05-11 10:30:00,86.744,11.96,87.5646226281,46.174,0,46.174,40.57,11.96,42.2961759501,135.01,86.464,11.82,87.2681826097,46.174,0,46.174,40.29,11.82,41.9880518719,135.0
2021-05-11 11:00:00,87.817,13.3,88.8184411539,53.077,0,53.077,34.74,13.3,37.1988924566,135.01,87.567,13.15,88.5488678019,53.077,0,53.077,34.49,13.15,36.9118219545,135.0
2021-05-11 11:30:00,89.712,13.84,90.7732810027,59.052,0,59.052,30.66,13.84,33.6389833378,134.59,89.532,13.69,90.5725958776,59.052,0,59.052,30.48,13.69,33.4132683226,134.57
2021-05-11 12:00:00,92.431,14.04,93.4912368139,65.051,0,65.051,27.38,14.04,30.7698878776,134.51,92.281,13.88,93.3190085727,65.051,0,65.051,27.23,13.88,30.5634962005,134.57
2021-05-11 12:30:00,91.7845,14.44,92.9134438079,69.8145,0,69.8145,21.97,14.44,26.2905781602,134.43,91.6345,14.3,92.7435797791,69.8145,0,69.8145,21.82,14.3,26.0883575566,134.41
2021-05-11 13:00:00,91.5485,13.78,92.5797831724,68.6185,0,68.6185,22.93,13.78,26.752070947900002,134.08,91.3885,13.65,92.4022750383,68.6185,0,68.6185,22.77,13.65,26.5479829742,134.06
2021-05-11 13:30:00,88.9435,12.33,89.7940704738,67.8835,0,67.8835,21.06,12.33,24.4039443533,134.22,88.8035,12.2,89.6376127095,67.8835,0,67.8835,20.92,12.2,24.2174812893,134.19
2021-05-11 14:00:00,87.2945,12.35,88.1637807166,61.6345,0,61.6345,25.66,12.35,28.477326068300002,134.57,87.1045,12.21,87.9561141721,61.6345,0,61.6345,25.47,12.21,28.2454421102,134.55
2021-05-11 14:30:00,83.828,12.12,84.6996339071,56.588,0,56.588,27.24,12.12,29.8146272826,134.57,83.628,12.0,84.4845689105,56.588,0,56.588,27.04,12.0,29.5831303279,134.55
2021-05-11 15:00:00,83.2675,11.63,84.0757602181,55.8475,0,55.8475,27.42,11.63,29.7844472838,134.47,83.0675,11.5,83.8597612461,55.8475,0,55.8475,27.22,11.5,29.5495922138,134.45
2021-05-11 15:30:00,79.5605,11.36,80.3674235014,39.7505,0,39.7505,39.81,11.36,41.3991026473,134.47,79.2005,11.23,79.9927002935,39.7505,0,39.7505,39.45,11.23,41.0172573437,134.45
2021-05-11 16:00:00,86.3835,12.83,87.3310825093,21.8235,0,21.8235,64.56,12.83,65.8225075487,134.36,85.8535,12.67,86.7833645479,21.8235,0,21.8235,64.03,12.67,65.2715083325,134.35
2021-05-11 16:30:00,96.0525,14.33,97.1155582605,22.3625,0,22.3625,73.69,14.33,75.070400292,133.73,95.5025,14.18,96.5494687,22.3625,0,22.3625,73.14,14.18,74.5018925934,133.71
2021-05-11 17:00:00,100.9095,14.97,102.0138622455,19.2295,0,19.2295,81.68,14.97,83.0404919301,133.0,100.3295,14.81,101.4166883222,19.2295,0,19.2295,81.1,14.81,82.4411675075,132.99
2021-05-11 17:30:00,106.6245,15.41,107.7323168796,23.9745,0,23.9745,82.65,15.41,84.0743159354,133.0,106.0545,15.24,107.1438965609,23.9745,0,23.9745,82.08,15.24,83.4828365594,132.99
2021-05-11 18:00:00,109.617,15.88,110.7612797371,27.207,0,27.207,82.41,15.88,83.9260537616,132.81,109.047,15.71,110.1728292684,27.207,0,27.207,81.84,15.71,83.3342048621,132.76
2021-05-11 18:30:00,108.339,14.7,109.3317379401,26.969,0,26.969,81.37,14.7,82.6871628489,132.5,107.789,14.55,108.7665896358,26.969,0,26.969,80.82,14.55,82.119272403,132.47
2021-05-11 19:00:00,105.323,13.97,106.245448039,24.393,0,24.393,80.93,13.97,82.1268884106,132.7,104.783,13.83,105.6917498625,24.393,0,24.393,80.39,13.83,81.5709568413,132.66
2021-05-11 19:30:00,99.7655,13.12,100.6244969689,17.1055,0,17.1055,82.66,13.12,83.6947429651,132.7,99.1955,12.98,100.041129643,17.1055,0,17.1055,82.09,12.98,83.1098580194,132.66
2021-05-11 20:00:00,95.623,12.23,96.4019244051,12.733,0,12.733,82.89,12.23,83.787379718,132.83,95.043,12.08,95.8076106006,12.733,0,12.733,82.31,12.08,83.1917213429,132.8
2021-05-11 20:30:00,91.5855,11.91,92.3566560149,5.7755,0,5.7755,85.81,11.91,86.6325816307,133.22,90.9655,11.77,91.7237978403,5.7755,0,5.7755,85.19,11.77,85.9992383687,133.18
2021-05-11 21:00:00,88.009,11.43,88.7481209998,1.639,0,1.639,86.37,11.43,87.1230268069,133.22,87.399,11.29,88.1251910693,1.639,0,1.639,85.76,11.29,86.4999520231,133.18
2021-05-11 21:30:00,87.254,10.65,87.9015529783,4.984,0,4.984,82.27,10.65,82.9564668968,132.84,86.694,10.53,87.331154441,4.984,0,4.984,81.71,10.53,82.3857087121,132.81
2021-05-11 22:00:00,79.2785,8.99,79.7865945021,1.4585,0,1.4585,77.82,8.99,78.3375548508,133.18,78.7285,8.86,79.2254776713,1.4585,0,1.4585,77.27,8.86,77.7762978034,133.15
2021-05-11 22:30:00,74.475,7.05,74.8079415904,1.385,0,1.385,73.09,7.05,73.4292217036,133.39,73.965,6.95,74.2908051175,1.385,0,1.385,72.58,6.95,72.9119942122,133.36
2021-05-11 23:00:00,68.8245,5.05,69.0095232577,1.4445000000000001,0,1.4445000000000001,67.38,5.05,67.568978829,134.02,68.3445,4.96,68.5242459298,1.4445000000000001,0,1.4445000000000001,66.9,4.96,67.0836164797,133.99
2021-05-11 23:30:00,64.1675,3.66,64.2717951846,1.4675,0,1.4675,62.7,3.66,62.8067321232,134.12,63.7275,3.59,63.8285387288,1.4675,0,1.4675,62.26,3.59,62.3634163593,134.1
2021-05-12 00:00:00,60.4975,2.17,60.5364056271,1.4275,0,1.4275,59.07,2.17,59.1098452037,134.41,60.0675,2.1,60.1041974928,1.4275,0,1.4275,58.64,2.1,58.6775902709,134.4
2021-05-12 00:30:00,60.1845,2.1,60.2211261955,1.4745,0,1.4745,58.71,2.1,58.7475454806,134.41,59.7645,2.03,59.7989662139,1.4745,0,1.4745,58.29,2.03,58.3253375472,134.4
2021-05-12 01:00:00,59.0505,1.49,59.0692953255,1.6205,0,1.6205,57.43,1.49,57.4493254965,134.24,58.6305,1.42,58.6476933072,1.6205,0,1.6205,57.01,1.42,57.0276818747,134.22
2021-05-12 01:30:00,62.7925,2.42,62.8391156546,1.5825,0,1.5825,61.21,2.42,61.257819909,134.0,62.3225,2.34,62.3664140884,1.5825,0,1.5825,60.74,2.34,60.7850573743,133.97
2021-05-12 02:00:00,63.73,2.73,63.7884456622,1.6400000000000001,0,1.6400000000000001,62.09,2.73,62.1499879324,134.0,63.27,2.65,63.3254719682,1.6400000000000001,0,1.6400000000000001,61.63,2.65,61.6869467554,133.97
2021-05-12 02:30:00,63.647,2.47,63.6949096004,1.807,0,1.807,61.84,2.47,61.8893084466,133.81,63.207,2.39,63.2521695201,1.807,0,1.807,61.4,2.39,61.446497866,133.79
2021-05-12 03:00:00,61.9885,1.62,62.0096648294,1.6285,0,1.6285,60.36,1.62,60.3817356491,133.81,61.5385,1.56,61.558269812,1.6285,0,1.6285,59.91,1.56,59.9303070241,133.79
2021-05-12 03:30:00,60.7045,1.1,60.7144654942,1.6045,0,1.6045,59.1,1.1,59.1102360002,134.24,60.2745,1.03,60.2832999283,1.6045,0,1.6045,58.67,1.03,58.6790405511,134.23
2021-05-12 04:00:00,59.851,0.93,59.8582250071,1.611,0,1.611,58.24,0.93,58.2474248358,134.66,59.421,0.86,59.4272230632,1.611,0,1.611,57.81,0.86,57.8163964633,134.64
2021-05-12 04:30:00,59.3,1.05,59.3092952243,1.69,0,1.69,57.61,1.05,57.6195678568,134.95,58.88,0.98,58.8881550059,1.69,0,1.69,57.19,0.98,57.1983959565,134.9
2021-05-12 05:00:00,59.2735,1.28,59.2873190678,1.6935,0,1.6935,57.58,1.28,57.594225405,134.95,58.8535,1.21,58.8659371984,1.6935,0,1.6935,57.16,1.21,57.1728055985,134.9
2021-05-12 05:30:00,61.013,2.02,61.0464296171,1.593,0,1.593,59.42,2.02,59.4543253263,134.95,60.563,1.9500000000000002,60.5943847976,1.593,0,1.593,58.97,1.9500000000000002,59.0022321612,134.9
2021-05-12 06:00:00,63.626,3.56,63.725516679,2.266,0,2.266,61.36,3.56,61.4631857293,134.95,63.186,3.47,63.2812096597,2.266,0,2.266,60.92,3.47,61.0187454804,134.9
2021-05-12 06:30:00,73.0695,7.0,73.4040314305,8.5695,0,8.5695,64.5,7.0,64.8787330333,134.47,72.5995,6.88,72.924768085,8.5695,0,8.5695,64.03,6.88,64.3985659778,134.44
2021-05-12 07:00:00,81.1785,9.57,81.7406493873,14.2585,0,14.2585,66.92,9.57,67.6008232198,134.47,80.6985,9.44,81.2487630814,14.2585,0,14.2585,66.44,9.44,67.1072812741,134.35
2021-05-12 07:30:00,89.06,12.25,89.8985322461,21.37,0,21.37,67.69,12.25,68.7895239117,134.83,88.59,12.11,89.4138702887,21.37,0,21.37,67.22,12.11,68.302126614,134.8
2021-05-12 08:00:00,93.936,13.04,94.8367739645,30.756,0,30.756,63.18,13.04,64.5116578612,133.91,93.516,12.9,94.4015479534,30.756,0,30.756,62.76,12.9,64.0720500687,133.88
2021-05-12 08:30:00,96.071,13.7,97.0429133992,40.171,0,40.171,55.9,13.7,57.5543221661,133.82,95.721,13.55,96.6752933329,40.171,0,40.171,55.55,13.55,57.1787110733,133.77
2021-05-12 09:00:00,98.2345,13.9,99.2130384085,52.7045,0,52.7045,45.53,13.9,47.6045260453,134.06,97.9745,13.76,98.9360412097,52.7045,0,52.7045,45.27,13.76,47.3150134735,134.03
2021-05-12 09:30:00,98.946,14.38,99.9854755252,62.626,0,62.626,36.32,14.38,39.0631130352,134.06,98.726,14.24,99.7476850659,62.626,0,62.626,36.1,14.24,38.8070560594,134.03
2021-05-12 10:00:00,97.324,14.96,98.467063407,59.144,0,59.144,38.18,14.96,41.0062678136,133.96,97.054,14.8,98.1759589513,59.144,0,59.144,37.91,14.8,40.6965367077,133.93
2021-05-12 10:30:00,95.1845,14.18,96.2349283797,48.6245,0,48.6245,46.56,14.18,48.6714084448,133.96,94.8745,14.03,95.9062649166,48.6245,0,48.6245,46.25,14.03,48.3311845499,133.93
