Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-12 11:00:00,95.885,14.14,96.9219935051,51.295,0,51.295,44.59,14.14,46.7782823541,133.96,95.625,13.99,96.6429548648,51.295,0,51.295,44.33,13.99,46.4851481658,133.93
2021-05-12 11:30:00,98.261,15.35,99.4527356135,72.451,0,72.451,25.81,15.35,30.0296287023,134.04,98.141,15.2,99.311106534,72.451,0,72.451,25.69,15.2,29.8498927971,134.02
2021-05-12 12:00:00,92.744,15.12,93.9684198867,65.164,0,65.164,27.58,15.12,31.4526755619,133.74,92.574,14.98,93.7781737719,65.164,0,65.164,27.41,14.98,31.2363330114,133.73
2021-05-12 12:30:00,91.067,14.45,92.2062958208,63.067,0,63.067,28.0,14.45,31.5087686208,133.85,90.877,14.3,91.995212533,63.067,0,63.067,27.81,14.3,31.271170429,133.82
2021-05-12 13:00:00,89.5265,13.16,90.4885617205,62.9065,0,62.9065,26.62,13.16,29.6952858212,133.85,89.3465,13.03,90.2916273098,62.9065,0,62.9065,26.44,13.03,29.4763379679,133.82
2021-05-12 13:30:00,88.5045,12.32,89.3578699402,57.0745,0,57.0745,31.43,12.32,33.7583663704,134.16,88.2845,12.19,89.1221018617,57.0745,0,57.0745,31.21,12.19,33.5061218287,134.14
2021-05-12 14:00:00,88.737,11.99,89.5433708825,56.277,0,56.277,32.46,11.99,34.6036370921,134.48,88.527,11.85,89.3165842887,56.277,0,56.277,32.25,11.85,34.3581867973,134.44
2021-05-12 14:30:00,87.0365,11.07,87.7376614246,54.1265,0,54.1265,32.91,11.07,34.72193831,134.63,86.8265,10.94,87.5129973333,54.1265,0,54.1265,32.7,10.94,34.4814964872,134.6
2021-05-12 15:00:00,81.647,10.7,82.3451432023,42.067,0,42.067,39.58,10.7,41.0008097481,134.91,81.307,10.57,81.9911772632,42.067,0,42.067,39.24,10.57,40.6386823113,134.89
2021-05-12 15:30:00,80.3955,11.63,81.2323415903,24.8755,0,24.8755,55.52,11.63,56.7250147642,134.91,79.9455,11.49,80.7669676926,24.8755,0,24.8755,55.07,11.49,56.2558885807,134.89
2021-05-12 16:00:00,87.1795,13.74,88.2556107012,20.6595,0,20.6595,66.52,13.74,67.9242077613,134.65,86.6895,13.58,87.746713957,20.6595,0,20.6595,66.03,13.58,67.4119967068,134.63
2021-05-12 16:30:00,95.8225,13.84,96.8168224342,25.2525,0,25.2525,70.57,13.84,71.9143275015,133.81,95.3025,13.69,96.280748887,25.2525,0,25.2525,70.05,13.69,71.3751959717,133.76
2021-05-12 17:00:00,98.943,15.02,100.0765589386,19.083,0,19.083,79.86,15.02,81.2601993598,133.32,98.333,14.86,99.4494770675,19.083,0,19.083,79.25,14.86,80.6311484477,133.28
2021-05-12 17:30:00,103.6675,16.74,105.0103716604,14.9275,0,14.9275,88.74,16.74,90.3051227783,132.66,103.0075,16.56,104.3301426063,14.9275,0,14.9275,88.08,16.56,89.6232112792,132.63
2021-05-12 18:00:00,106.127,17.19,107.5101680261,13.387,0,13.387,92.74,17.19,94.3196888248,132.05,105.467,17.02,106.8314957725,13.387,0,13.387,92.08,17.02,93.6397714649,132.0
2021-05-12 18:30:00,105.372,16.57,106.6668799769,12.122,0,12.122,93.25,16.57,94.7107565169,132.05,104.712,16.41,105.9900516275,12.122,0,12.122,92.59,16.41,94.0329527347,132.0
2021-05-12 19:00:00,103.794,16.22,105.0537140514,11.204,0,11.204,92.59,16.22,93.999981383,132.05,103.134,16.05,104.3754015849,11.204,0,11.204,91.93,16.05,93.3205625787,132.0
2021-05-12 19:30:00,101.4975,15.62,102.6923897192,10.0975,0,10.0975,91.4,15.62,92.7251012402,132.26,100.8475,15.46,102.0256333293,10.0975,0,10.0975,90.75,15.46,92.0574499973,132.21
2021-05-12 20:00:00,98.0345,14.43,99.0908072944,9.4945,0,9.4945,88.54,14.43,89.708174098,132.62,97.4145,14.29,98.4570409379,9.4945,0,9.4945,87.92,14.29,89.0737363087,132.58
2021-05-12 20:30:00,95.463,13.68,96.4382018134,8.953,0,8.953,86.51,13.68,87.5849444825,132.61,94.863,13.52,95.8216007433,8.953,0,8.953,85.91,13.52,86.9673415714,132.57
2021-05-12 21:00:00,92.2255,12.39,93.0540431698,8.7855,0,8.7855,83.44,12.39,84.3548795269,132.61,91.6455,12.26,92.4619125384,8.7855,0,8.7855,82.86,12.26,83.762086889,132.57
2021-05-12 21:30:00,88.472,11.42,89.2060041925,6.352,0,6.352,82.12,11.42,82.9102575077,133.11,87.892,11.29,88.614151037,6.352,0,6.352,81.54,11.29,82.3178941665,133.06
2021-05-12 22:00:00,81.627,9.82,82.2155674371,1.627,0,1.627,80.0,9.82,80.6004491303,133.22,81.057,9.69,81.6341432796,1.627,0,1.627,79.43,9.69,80.0188790224,133.19
2021-05-12 22:30:00,75.698,7.77,76.0957298671,1.428,0,1.428,74.27,7.77,74.6753359551,133.31,75.178,7.66,75.5672368424,1.428,0,1.428,73.75,7.66,74.1467335761,133.3
2021-05-12 23:00:00,69.929,6.11,70.1954210829,1.459,0,1.459,68.47,6.11,68.742075907,134.03,69.449,6.01,69.7085626089,1.459,0,1.459,67.99,6.01,68.2551111639,134.03
2021-05-12 23:30:00,65.4055,4.92,65.5902876213,1.4255,0,1.4255,63.98,4.92,64.1688927752,134.91,64.9455,4.83,65.1248560094,1.4255,0,1.4255,63.52,4.83,63.7033696126,134.9
2021-05-13 00:00:00,62.1535,3.95,62.2788893787,1.4335,0,1.4335,60.72,3.95,60.848343445,135.59,61.7135,3.86,61.8340980548,1.4335,0,1.4335,60.28,3.86,60.4034601658,135.59
2021-05-13 00:30:00,61.932,3.8,62.048469957,1.462,0,1.462,60.47,3.8,60.589280405,136.22,61.502,3.71,61.6137980001,1.462,0,1.462,60.04,3.71,60.1545152088,136.2
2021-05-13 01:00:00,60.7915,3.23,60.8772483958,1.4815,0,1.4815,59.31,3.23,59.3978871678,136.49,60.3515,3.14,60.4331295917,1.4815,0,1.4815,58.87,3.14,58.9536809707,136.48
2021-05-13 01:30:00,64.544,4.25,64.6837725863,1.524,0,1.524,63.02,4.25,63.1631451085,136.71,64.084,4.15,64.2182338281,1.524,0,1.524,62.56,4.15,62.6974967602,136.7
2021-05-13 02:00:00,65.7415,4.6,65.9022368532,1.5915,0,1.5915,64.15,4.6,64.3147144905,136.27,65.2615,4.49,65.4157739559,1.5915,0,1.5915,63.67,4.49,63.8281207619,136.26
2021-05-13 02:30:00,65.7105,4.07,65.8364238872,1.5105,0,1.5105,64.2,4.07,64.3288807613,136.2,65.2305,3.9699999999999998,65.3511976191,1.5105,0,1.5105,63.72,3.9699999999999998,63.8435533159,136.14
2021-05-13 03:00:00,64.044,3.45,64.1368570792,1.554,0,1.554,62.49,3.45,62.5851627784,136.41,63.594,3.35,63.6821743976,1.554,0,1.554,62.04,3.35,62.1303798475,136.37
2021-05-13 03:30:00,62.7975,3.26,62.8820610846,1.5474999999999999,0,1.5474999999999999,61.25,3.26,61.3366945637,136.8,62.3575,3.17,62.4380229207,1.5474999999999999,0,1.5474999999999999,60.81,3.17,60.8925693332,136.73
2021-05-13 04:00:00,61.8085,2.96,61.8793363915,1.5785,0,1.5785,60.23,2.96,60.3026906531,136.96,61.3785,2.87,61.445562592,1.5785,0,1.5785,59.8,2.87,59.8688307886,136.9
2021-05-13 04:30:00,61.02,2.88,61.0879267941,1.56,0,1.56,59.46,2.88,59.5297068698,136.96,60.57,2.79,60.6342230098,1.56,0,1.56,59.01,2.79,59.0759189518,136.9
2021-05-13 05:00:00,60.722,3.02,60.797053251,1.552,0,1.552,59.17,3.02,59.2470193343,136.78,60.282,2.93,60.353164159,1.552,0,1.552,58.73,2.93,58.8030424383,136.76
2021-05-13 05:30:00,62.2435,3.8,62.3593881645,1.6235,0,1.6235,60.62,3.8,60.7389858328,136.69,61.7935,3.69,61.9035761669,1.6235,0,1.6235,60.17,3.69,60.2830407329,136.66
2021-05-13 06:00:00,64.5085,4.96,64.6989039494,1.5285000000000002,0,1.5285000000000002,62.98,4.96,63.1750108825,136.41,64.0485,4.86,64.2326237379,1.5285000000000002,0,1.5285000000000002,62.52,4.86,62.7086118488,136.37
2021-05-13 06:30:00,72.0235,9.0,72.5836383233,1.9135,0,1.9135,70.11,9.0,70.6853032815,136.22,71.4835,8.87,72.0317129621,1.9135,0,1.9135,69.57,8.87,70.1331718946,136.2
2021-05-13 07:00:00,79.731,12.46,80.6987234162,2.931,0,2.931,76.8,12.46,77.804187548,134.66,79.161,12.3,80.1108851593,2.931,0,2.931,76.23,12.3,77.2159497772,134.63
2021-05-13 07:30:00,89.085,15.16,90.3657170889,7.035,0,7.035,82.05,15.16,83.4387685671,132.76,88.495,14.99,89.7555854808,7.035,0,7.035,81.46,14.99,82.8277230159,132.74
2021-05-13 08:00:00,95.267,16.71,96.7213802062,12.577,0,12.577,82.69,16.71,84.361485288,132.76,94.677,16.54,96.1109043189,12.577,0,12.577,82.1,16.54,83.7495170135,132.74
2021-05-13 08:30:00,97.3795,17.91,99.0128028098,14.3895,0,14.3895,82.99,17.91,84.9005783255,132.55,96.7995,17.72,98.4080362585,14.3895,0,14.3895,82.41,17.72,84.2935733019,132.49
2021-05-13 09:00:00,98.7195,17.95,100.3381392106,18.2895,0,18.2895,80.43,17.95,82.4086609526,132.22,98.1395,17.77,99.7353215278,18.2895,0,18.2895,79.85,17.77,81.8033947951,132.2
2021-05-13 09:30:00,100.048,18.66,101.7732671383,18.418,0,18.418,81.63,18.66,83.7356107042,132.22,99.488,18.48,101.1897847809,18.418,0,18.418,81.07,18.48,83.14959591,132.2
2021-05-13 10:00:00,100.105,18.37,101.7765588188,19.805,0,19.805,80.3,18.37,82.3744311058,132.01,99.545,18.19,101.1932958501,19.805,0,19.805,79.74,18.19,81.78840810290001,132.0
2021-05-13 10:30:00,98.345,17.64,99.9145065794,18.355,0,18.355,79.99,17.64,81.9119631067,132.1,97.775,17.46,99.3217107434,18.355,0,18.355,79.42,17.46,81.316591173,132.0
2021-05-13 11:00:00,98.779,18.04,100.4128101439,18.819,0,18.819,79.96,18.04,81.9697700375,132.1,98.229,17.86,99.8394513256,18.819,0,18.819,79.41,17.86,81.3936588439,132.13
2021-05-13 11:30:00,100.3065,18.12,101.9300168854,23.2065,0,23.2065,77.1,18.12,79.2006590882,131.97,99.7665,17.93,101.3648825888,23.2065,0,23.2065,76.56,17.93,78.6315362943,131.97
2021-05-13 12:00:00,98.9515,18.18,100.6077121907,21.6315,0,21.6315,77.32,18.18,79.4285515416,132.18,98.3915,18.0,100.0244333763,21.6315,0,21.6315,76.76,18.0,78.8422323378,132.14
2021-05-13 12:30:00,102.108,18.7,103.8062313351,23.128,0,23.128,78.98,18.7,81.16360268,132.18,101.558,18.51,103.2310392469,23.128,0,23.128,78.43,18.51,80.5846449393,132.14
2021-05-13 13:00:00,100.2945,17.11,101.7434952724,25.9345,0,25.9345,74.36,17.11,76.3030910252,131.97,99.7945,16.94,101.2220619739,25.9345,0,25.9345,73.86,16.94,75.77772232,131.95
2021-05-13 13:30:00,94.516,15.65,95.8029057806,26.356,0,26.356,68.16,15.65,69.933597791,132.58,94.026,15.48,95.2917576499,26.356,0,26.356,67.67,15.48,69.4180041488,132.55
2021-05-13 14:00:00,93.9335,15.89,95.2680141614,28.6835,0,28.6835,65.25,15.89,67.1569400732,133.12,93.4535,15.71,94.7647654049,28.6835,0,28.6835,64.77,15.71,66.6480082223,133.1
2021-05-13 14:30:00,95.331,16.5,96.7483827307,29.041,0,29.041,66.29,16.5,68.3126203567,133.31,94.881,16.33,96.2760253698,29.041,0,29.041,65.84,16.33,67.8349062062,133.29
2021-05-13 15:00:00,93.972,14.96,95.1553381792,30.422,0,30.422,63.55,14.96,65.2870898417,133.13,93.532,14.81,94.6972603828,30.422,0,30.422,63.11,14.81,64.8244413782,133.11
2021-05-13 15:30:00,91.2625,14.02,92.3331159782,29.8825,0,29.8825,61.38,14.02,62.9608195626,133.59,90.8225,13.86,91.8739685997,29.8825,0,29.8825,60.94,13.86,62.4962654884,133.57
2021-05-13 16:00:00,90.611,14.52,91.7670078024,26.781,0,26.781,63.83,14.52,65.4606698713,133.83,90.141,14.35,91.2760778134,26.781,0,26.781,63.36,14.35,64.9646988756,133.81
2021-05-13 16:30:00,92.721,15.08,93.9392901879,23.981,0,23.981,68.74,15.08,70.3746687381,133.62,92.221,14.91,93.4185256841,23.981,0,23.981,68.24,14.91,69.8498797422,133.61
2021-05-13 17:00:00,97.1295,14.84,98.2566301592,26.0395,0,26.0395,71.09,14.84,72.622404945,133.37,96.6195,14.68,97.7283489078,26.0395,0,26.0395,70.58,14.68,72.0904903576,133.37
2021-05-13 17:30:00,102.1955,15.02,103.2933716182,26.5455,0,26.5455,75.65,15.02,77.1266678912,133.19,101.6455,14.85,102.7245353859,26.5455,0,26.5455,75.1,14.85,76.5541148469,133.15
2021-05-13 18:00:00,103.1405,15.5,104.298670846,21.9105,0,21.9105,81.23,15.5,82.6956038735,133.19,102.5505,15.32,103.6885116599,21.9105,0,21.9105,80.64,15.32,82.0823488943,133.15
2021-05-13 18:30:00,102.3775,15.37,103.5248250723,19.6275,0,19.6275,82.75,15.37,84.1653099561,133.19,101.7875,15.21,102.9176333592,19.6275,0,19.6275,82.16,15.21,83.556027311,133.15
2021-05-13 19:00:00,101.4275,15.01,102.5321308481,18.3475,0,18.3475,83.08,15.01,84.4250347942,133.09,100.8475,14.85,101.9349829855,18.3475,0,18.3475,82.5,14.85,83.8258462528,133.05
2021-05-13 19:30:00,99.22,14.59,100.286970739,15.66,0,15.66,83.56,14.59,84.8241811042,133.24,98.63,14.43,99.6799969904,15.66,0,15.66,82.97,14.43,84.2154724501,133.2
2021-05-13 20:00:00,95.12,13.77,96.111535728,11.89,0,11.89,83.23,13.77,84.361399941,133.37,94.52,13.61,95.494829703,11.89,0,11.89,82.63,13.61,83.7433519749,133.34
2021-05-13 20:30:00,91.953,13.06,92.8758192911,10.133,0,10.133,81.82,13.06,82.8557541756,133.5,91.373,12.91,92.2805138098,10.133,0,10.133,81.24,12.91,82.2593806201,133.47
2021-05-13 21:00:00,89.37,12.36,90.2206545088,4.93,0,4.93,84.44,12.36,85.3398101709,133.67,88.75,12.21,89.5859732324,4.93,0,4.93,83.82,12.21,84.7046427299,133.62
2021-05-13 21:30:00,87.468,11.69,88.2457201455,1.8780000000000001,0,1.8780000000000001,85.59,11.69,86.3846294198,133.67,86.858,11.54,87.6212517829,1.8780000000000001,0,1.8780000000000001,84.98,11.54,85.7599673507,133.62
2021-05-13 22:00:00,82.9745,10.31,83.6125812916,1.7445,0,1.7445,81.23,10.31,81.881676827,133.31,82.4045,10.18,83.0309220727,1.7445,0,1.7445,80.66,10.18,81.2998646985,133.29
2021-05-13 22:30:00,77.0005,8.14,77.4295589568,1.9105,0,1.9105,75.09,8.14,75.5299126175,133.48,76.4605,8.01,76.8789188286,1.9105,0,1.9105,74.55,8.01,74.9790810827,133.45
2021-05-13 23:00:00,71.0155,6.32,71.2961684823,1.8655,0,1.8655,69.15,6.32,69.4382092223,134.43,70.5355,6.22,70.8092166335,1.8655,0,1.8655,68.67,6.22,68.9511225434,134.4
2021-05-13 23:30:00,66.4215,5.01,66.6101776176,1.7415,0,1.7415,64.68,5.01,64.8737427624,135.2,65.9515,4.91,66.1340188727,1.7415,0,1.7415,64.21,4.91,64.3974549187,135.18
2021-05-14 00:00:00,62.9595,3.77,63.0722723568,1.7095,0,1.7095,61.25,3.77,61.3659139914,135.57,62.5295,3.68,62.6376944838,1.7095,0,1.7095,60.82,3.68,60.9312300877,135.56
2021-05-14 00:30:00,62.775,3.32,62.8627316063,1.725,0,1.725,61.05,3.32,61.1402069018,136.27,62.325,3.23,62.4086414289,1.725,0,1.725,60.6,3.23,60.686018983,136.25
2021-05-14 01:00:00,61.796,3.16,61.876742125,1.756,0,1.756,60.04,3.16,60.1231003858,136.9,61.356,3.06,61.432258106,1.756,0,1.756,59.6,3.06,59.6785019919,136.88
2021-05-14 01:30:00,65.56,3.73,65.6660224165,1.82,0,1.82,63.74,3.73,63.8490446287,136.9,65.1,4.02,65.2240017172,1.82,0,1.82,63.28,4.02,63.4075610633,136.88
2021-05-14 02:00:00,66.32,3.64,66.4198163201,1.87,0,1.87,64.45,3.64,64.5527079215,135.99,65.84,3.56,65.9361752,1.87,0,1.87,63.97,3.56,64.068982355,135.97
2021-05-14 02:30:00,66.0555,2.89,66.1186900978,1.7655,0,1.7655,64.29,2.89,64.3549236656,134.11,65.5855,2.8200000000000003,65.6460982104,1.7655,0,1.7655,63.82,2.8200000000000003,63.8822729715,134.09
2021-05-14 03:00:00,63.8445,-1.46,63.8611915035,1.7845,0,1.7845,62.06,-1.46,62.0771713273,134.35,63.3945,-1.09,63.4038699943,1.7845,0,1.7845,61.61,-1.09,61.6196413492,134.33
2021-05-14 03:30:00,62.3285,-3.4,62.4211655791,1.7685,0,1.7685,60.56,-3.4,60.6553674459,133.81,61.8885,-3.43,61.983476284,1.7685,0,1.7685,60.12,-3.43,60.217765651,133.8
2021-05-14 04:00:00,61.239,-3.6,61.3447236606,1.7690000000000001,0,1.7690000000000001,59.47,-3.6,59.5788628626,133.34,60.799,-3.64,60.9078648534,1.7690000000000001,0,1.7690000000000001,59.03,-3.64,59.1421211997,133.33
2021-05-14 04:30:00,60.862,-3.54,60.964864012,1.772,0,1.772,59.09,-3.54,59.1959432732,132.81,60.422,-3.5700000000000003,60.5273738403,1.772,0,1.772,58.65,-3.5700000000000003,58.758551718,132.78
2021-05-14 05:00:00,60.74,-3.09,60.8185473355,1.81,0,1.81,58.93,-3.09,59.0109566098,132.81,60.31,-3.12,60.3906491106,1.81,0,1.81,58.5,-3.12,58.5831409196,132.78
2021-05-14 05:30:00,60.9665,-2.55,61.019805164,1.8265,0,1.8265,59.14,-2.55,59.1949499535,132.41,60.5165,-2.59,60.5718983709,1.8265,0,1.8265,58.69,-2.59,58.7471207805,132.4
2021-05-14 06:00:00,63.498,-1.13,63.5080538515,2.158,0,2.158,61.34,-1.13,61.3504074966,132.41,63.038,-1.18,63.0490431648,2.158,0,2.158,60.88,-1.18,60.8914345372,132.4
2021-05-14 06:30:00,70.7955,2.22,70.8302987446,4.5255,0,4.5255,66.27,2.22,66.30717382,131.97,70.3055,2.14,70.3380617465,4.5255,0,4.5255,65.78,2.14,65.814800767,131.95
2021-05-14 07:00:00,77.6885,4.89,77.8422451645,8.0085,0,8.0085,69.68,4.89,69.8513743601,131.03,77.1885,4.8,77.3376010247,8.0085,0,8.0085,69.18,4.8,69.3463221808,131.02
2021-05-14 07:30:00,85.908,8.45,86.3225750543,12.238,0,12.238,73.67,8.45,74.1530269106,129.98,85.358,8.35,85.7654397995,12.238,0,12.238,73.12,8.35,73.5952233504,129.95
2021-05-14 08:00:00,91.923,5.71,92.1001738815,19.963,0,19.963,71.96,5.71,72.186187737,129.26,91.363,4.64,91.4807486251,19.963,0,19.963,71.4,4.64,71.5506086627,129.24
2021-05-14 08:30:00,94.005,6.22,94.2105536816,28.745,0,28.745,65.26,6.22,65.555747269,129.84,93.575,6.16,93.7775358228,28.745,0,28.745,64.83,6.16,65.1219970517,129.81
2021-05-14 09:00:00,94.6605,5.93,94.8460603307,35.4005,0,35.4005,59.26,5.93,59.5559610786,131.96,94.2505,5.85,94.4318762402,35.4005,0,35.4005,58.85,5.85,59.1400456544,131.95
2021-05-14 09:30:00,95.602,6.21,95.803478559,37.412,0,37.412,58.19,6.21,58.520425494,132.18,95.222,6.15,95.4203950107,37.412,0,37.412,57.81,6.15,58.1362073066,132.14
2021-05-14 10:00:00,94.2715,5.39,94.4254616735,42.0615,0,42.0615,52.21,5.39,52.4874861276,131.94,93.9215,5.33,94.0726158999,42.0615,0,42.0615,51.86,5.33,52.1331804132,131.92
2021-05-14 10:30:00,95.799,5.01,95.9299145262,48.609,0,48.609,47.19,5.01,47.4552020331,132.29,95.499,4.95,95.6272006335,48.609,0,48.609,46.89,4.95,47.1505524888,132.25
2021-05-14 11:00:00,95.0545,5.09,95.1906826861,49.0445,0,49.0445,46.01,5.09,46.290692369,132.47,94.7345,5.03,94.8679418468,49.0445,0,49.0445,45.69,5.03,45.9660418135,132.45
2021-05-14 11:30:00,95.0255,5.05,95.1595930542,48.1555,0,48.1555,46.87,5.05,47.1412706659,132.47,94.7155,4.98,94.8463301359,48.1555,0,48.1555,46.56,4.98,46.8255699378,132.45
2021-05-14 12:00:00,94.8765,5.03,95.009742407,55.2465,0,55.2465,39.63,5.03,39.9479386202,132.47,94.6565,4.97,94.7868867104,55.2465,0,55.2465,39.41,4.97,39.7221474747,132.45
2021-05-14 12:30:00,94.1075,4.53,94.2164659508,71.5175,0,71.5175,22.59,4.53,23.0397265609,132.96,93.9875,4.47,94.0937354782,71.5175,0,71.5175,22.47,4.47,22.9102989941,132.93
2021-05-14 13:00:00,92.9165,3.87,92.9970584064,75.5465,0,75.5465,17.37,3.87,17.7958927846,132.96,92.8165,3.81,92.8946649289,75.5465,0,75.5465,17.27,3.81,17.685276362,132.93
2021-05-14 13:30:00,90.7925,2.69,90.8323409158,75.4925,0,75.4925,15.3,2.69,15.5346741195,133.21,90.7125,2.65,90.7511992001,75.4925,0,75.4925,15.22,2.65,15.4489773124,133.2
2021-05-14 14:00:00,82.5025,2.87,82.5524040004,63.9925,0,63.9925,18.51,2.87,18.7311772187,133.66,82.3425,2.81,82.3904327349,63.9925,0,63.9925,18.35,2.81,18.563905839,133.64
2021-05-14 14:30:00,79.0395,1.76,79.0590928373,50.0595,0,50.0595,28.98,1.76,29.0333945656,133.66,78.8095,1.72,78.8282670763,50.0595,0,50.0595,28.75,1.72,28.8014044796,133.64
2021-05-14 15:00:00,82.238,1.42,82.2502586257,51.278,0,51.278,30.96,1.42,30.9925474913,133.91,82.008,1.3599999999999999,82.0192761733,51.278,0,51.278,30.73,1.3599999999999999,30.7600796488,133.88
2021-05-14 15:30:00,81.549,0.75,81.5524487738,41.249,0,41.249,40.3,0.75,40.306978304,134.09,81.259,0.72,81.2621897379,41.249,0,41.249,40.01,0.72,40.016477856,134.24
2021-05-14 16:00:00,80.072,0.26,80.072422119,37.422,0,37.422,42.65,0.26,42.6507924897,134.27,79.742,0.21,79.7422765163,37.422,0,37.422,42.32,0.21,42.320521027,134.24
2021-05-14 16:30:00,83.2335,1.04,83.2399971303,32.8035,0,32.8035,50.43,1.04,50.4407226356,134.35,82.8235,0.98,82.8292976685,32.8035,0,32.8035,50.02,0.98,50.0295992389,134.31
2021-05-14 17:00:00,90.461,1.79,90.4787081086,30.381,0,30.381,60.08,1.79,60.1066593648,133.97,90.011,1.74,90.0278163736,30.381,0,30.381,59.63,1.74,59.6553811487,133.95
2021-05-14 17:30:00,93.888,2.98,93.9352806138,23.458,0,23.458,70.43,2.98,70.4930159661,133.63,93.358,2.91,93.4033418246,23.458,0,23.458,69.9,2.91,69.9605467389,133.62
2021-05-14 18:00:00,96.403,3.29,96.4591235135,23.743,0,23.743,72.66,3.29,72.7344464473,133.15,95.903,3.23,95.9573775642,23.743,0,23.743,72.16,3.23,72.232253876,133.1
2021-05-14 18:30:00,97.734,2.17,97.7580874199,28.144,0,28.144,69.59,2.17,69.6238249452,133.15,97.244,2.12,97.2671061356,28.144,0,28.144,69.1,2.12,69.1325133349,133.1
2021-05-14 19:00:00,94.699,2.67,94.7366323077,19.669,0,19.669,75.03,2.67,75.0774919666,133.15,94.149,2.62,94.1854479259,19.669,0,19.669,74.48,2.62,74.5260679226,133.1
2021-05-14 19:30:00,92.1275,2.48,92.1608737819,14.5975,0,14.5975,77.53,2.48,77.5696545048,132.85,91.5675,2.42,91.5994730129,14.5975,0,14.5975,76.97,2.42,77.0080339965,132.8
2021-05-14 20:00:00,87.545,2.03,87.5685327329,7.355,0,7.355,80.19,2.03,80.2156904851,132.85,86.955,1.98,86.9775397732,7.355,0,7.355,79.6,1.98,79.6246218201,132.8
2021-05-14 20:30:00,85.13,1.04,85.1363524001,5.49,0,5.49,79.64,1.04,79.646790268,132.85,84.57,1.38,84.5812585624,5.49,0,5.49,79.08,1.38,79.0920400546,132.8
2021-05-14 21:00:00,82.2495,1.12,82.2571252248,1.7795,0,1.7795,80.47,1.12,80.4777938316,133.1,81.6695,1.08,81.6766406646,1.7795,0,1.7795,79.89,1.08,79.8972997041,133.05
2021-05-14 21:30:00,80.417,-0.33,80.4176770928,1.4969999999999999,0,1.4969999999999999,78.92,-0.33,78.9206899362,133.2,79.837,-0.37,79.8378573673,1.4969999999999999,0,1.4969999999999999,78.34,-0.37,78.3408737506,133.15
2021-05-14 22:00:00,77.3945,-2.33,77.4295649623,1.5745,0,1.5745,75.82,-2.33,75.8557927913,133.67,76.8545,-2.35,76.890419886,1.5745,0,1.5745,75.28,-2.35,75.3166707974,133.63
2021-05-14 22:30:00,73.2245,-3.73,73.319440125,1.5545,0,1.5545,71.67,-3.73,71.7669965931,134.07,72.7045,-3.75,72.8011457345,1.5545,0,1.5545,71.15,-3.75,71.2487543751,134.03
2021-05-14 23:00:00,68.663,-4.82,68.8319690914,1.573,0,1.573,67.09,-4.82,67.2629206919,132.99,68.183,-4.82,68.3531556623,1.573,0,1.573,66.61,-4.82,66.784163542,132.96
2021-05-14 23:30:00,65.17,-5.78,65.4258152414,1.62,0,1.62,63.55,-5.78,63.812309941,133.69,64.71,-5.79,64.9685169909,1.62,0,1.62,63.09,-5.79,63.3551276536,133.66
2021-05-15 00:00:00,61.3815,-7.1,61.7907642148,1.5415,0,1.5415,59.84,-7.1,60.2597344833,133.69,60.9415,-7.09,61.3525429159,1.5415,0,1.5415,59.4,-7.09,59.8216357182,133.66
2021-05-15 00:30:00,60.599,-7.39,61.0479393674,1.599,0,1.599,59.0,-7.39,59.4610132776,132.78,60.169,-7.37,60.6186890406,1.599,0,1.599,58.57,-7.37,59.0318710528,132.75
2021-05-15 01:00:00,59.2935,-7.62,59.7811303193,1.5935000000000001,0,1.5935000000000001,57.7,-7.62,58.2009828096,132.78,58.8635,-7.61,59.3533801249,1.5935000000000001,0,1.5935000000000001,57.27,-7.61,57.7733935302,132.75
2021-05-15 01:30:00,62.676,-7.13,63.0802494922,1.566,0,1.566,61.11,-7.13,61.5245398195,132.91,62.226,-7.12,62.6320163814,1.566,0,1.566,60.66,-7.12,61.0764275314,132.89
2021-05-15 02:00:00,62.911,-7.41,63.3458919031,1.681,0,1.681,61.23,-7.41,61.6767460231,132.78,62.441,-7.4,62.8779649877,1.681,0,1.681,60.76,-7.4,61.2089666634,132.76
2021-05-15 02:30:00,62.741,-7.77,63.2202972233,1.561,0,1.561,61.18,-7.77,61.6714301764,132.68,62.281,-7.76,62.7625729316,1.561,0,1.561,60.72,-7.76,61.2138546409,132.65
2021-05-15 03:00:00,61.485,-7.87,61.9866285984,1.505,0,1.505,59.98,-7.87,60.4941096306,132.8,61.045,-7.86,61.5489368308,1.505,0,1.505,59.54,-7.86,60.0565666684,132.79
2021-05-15 03:30:00,59.9855,-8.24,60.5488051926,1.5755,0,1.5755,58.41,-8.24,58.9883522401,132.92,59.5655,-8.22,60.1300024135,1.5755,0,1.5755,57.99,-8.22,58.5696892599,132.88
2021-05-15 04:00:00,58.685,-8.62,59.3146999065,1.545,0,1.545,57.14,-8.62,57.7865382247,133.17,58.255,-8.6,58.8863738483,1.545,0,1.545,56.71,-8.6,57.3583829967,133.15
2021-05-15 04:30:00,57.735,-8.69,58.3853262815,1.595,0,1.595,56.14,-8.69,56.8085882592,133.36,57.325,-8.68,57.9784272381,1.595,0,1.595,55.73,-8.68,56.4019086556,133.29
2021-05-15 05:00:00,56.8735,-9.26,57.6224140613,1.5335,0,1.5335,55.34,-9.26,56.1093860241,133.36,56.4535,-9.23,57.2030642733,1.5335,0,1.5335,54.92,-9.23,55.6902082955,133.29
2021-05-15 05:30:00,56.4265,-9.92,57.2918519709,1.5265,0,1.5265,54.9,-9.92,55.7890347649,133.45,56.0265,-9.9,56.8944522977,1.5265,0,1.5265,54.5,-9.9,55.3918766608,133.45
2021-05-15 06:00:00,56.7715,-9.8,57.6111379184,1.5514999999999999,0,1.5514999999999999,55.22,-9.8,56.0828708252,133.59,56.3515,-9.78,57.1938803741,1.5514999999999999,0,1.5514999999999999,54.8,-9.78,55.6658638665,133.56
2021-05-15 06:30:00,60.6565,-8.21,61.209599674,2.3565,0,2.3565,58.3,-8.21,58.8752418254,133.51,60.2065,-8.19,60.7609968833,2.3565,0,2.3565,57.85,-8.19,58.426865396,133.56
2021-05-15 07:00:00,63.9505,-7.12,64.3456358291,3.4405,0,3.4405,60.51,-7.12,60.9274527615,133.12,63.5105,-7.12,63.9083563413,3.4405,0,3.4405,60.07,-7.12,60.4904893351,133.11
2021-05-15 07:30:00,69.213,-6.0,69.4725799794,6.793,0,6.793,62.42,-6.0,62.7077060655,133.8,68.753,-6.01,69.0151802794,6.793,0,6.793,61.96,-6.01,62.250796782,133.79
2021-05-15 08:00:00,72.924,-4.88,73.0870999288,10.504,0,10.504,62.42,-4.88,62.6104687732,133.57,72.464,-4.89,72.6288055526,10.504,0,10.504,61.96,-4.89,62.1526644642,133.54
2021-05-15 08:30:00,75.7375,-4.05,75.845707896,17.7075,0,17.7075,58.03,-4.05,58.1711560827,133.1,75.3275,-4.06,75.4368335513,17.7075,0,17.7075,57.62,-4.06,57.76286004,133.09
2021-05-15 09:00:00,80.131,-3.29,80.1985115884,26.791,0,26.791,53.34,-3.29,53.4413669361,132.66,79.771,-3.3,79.83922871,26.791,0,26.791,52.98,-3.3,53.0826751398,132.64
2021-05-15 09:30:00,83.14,-2.99,83.1937479622,33.6,0,33.6,49.54,-2.99,49.6301491031,132.96,82.81,-3.01,82.8646860852,33.6,0,33.6,49.21,-3.01,49.3019695347,132.94
2021-05-15 10:00:00,82.2575,-2.86,82.3072044614,40.3875,0,40.3875,41.87,-2.86,41.9675648567,132.8,81.9875,-2.89,82.0384193915,40.3875,0,40.3875,41.6,-2.89,41.7002649872,132.78
2021-05-15 10:30:00,80.5725,-2.9699999999999998,80.6272203183,42.4625,0,42.4625,38.11,-2.9699999999999998,38.2255542798,132.8,80.3125,-2.98,80.3677675206,42.4625,0,42.4625,37.85,-2.98,37.9671292041,132.78
2021-05-15 11:00:00,80.7985,-2.74,80.8449454341,44.3185,0,44.3185,36.48,-2.74,36.5827555004,132.8,80.5185,-2.76,80.5657895279,44.3185,0,44.3185,36.2,-2.76,36.3050630078,132.78
2021-05-15 11:30:00,76.3685,-3.58,76.4523655111,47.7185,0,47.7185,28.65,-3.58,28.8728055443,132.89,76.1685,-3.59,76.2530556257,47.7185,0,47.7185,28.45,-3.59,28.6756098453,132.87
2021-05-15 12:00:00,79.169,-2.54,79.2097352666,52.779,0,52.779,26.39,-2.54,26.5119539076,134.13,78.959,-2.58,79.0011397449,52.779,0,52.779,26.18,-2.58,26.3068204084,134.12
2021-05-15 12:30:00,75.7965,-2.47,75.8367345832,41.7465,0,41.7465,34.05,-2.47,34.139469826,134.01,75.4865,-2.49,75.527556443,41.7465,0,41.7465,33.74,-2.49,33.8317557925,133.99
2021-05-15 13:00:00,74.933,-3.26,75.0038804929,31.233,0,31.233,43.7,-3.26,43.8214285481,133.94,74.563,-3.29,74.635548293,31.233,0,31.233,43.33,-3.29,43.4547235637,133.99
2021-05-15 13:30:00,83.5765,-2.7199999999999998,83.6207495317,45.0165,0,45.0165,38.56,-2.7199999999999998,38.6558145691,134.14,83.3165,-2.74,83.3615425256,45.0165,0,45.0165,38.3,-2.74,38.3978853584,134.11
2021-05-15 14:00:00,72.843,-3.76,72.9399770291,33.323,0,33.323,39.52,-3.76,39.6984634463,134.14,72.513,-3.7800000000000002,72.6114561829,33.323,0,33.323,39.19,-3.7800000000000002,39.3718744791,134.11
2021-05-15 14:30:00,73.431,-4.92,73.5956395515,35.441,0,35.441,37.99,-4.92,38.3072643241,134.43,73.121,-4.94,73.2876813728,35.441,0,35.441,37.68,-4.94,38.0024472896,134.41
2021-05-15 15:00:00,74.444,-4.99,74.6110530418,38.654,0,38.654,35.79,-4.99,36.1361896165,134.82,74.184,-5.0,74.3523090159,38.654,0,38.654,35.53,-5.0,35.8800905796,134.81
2021-05-15 15:30:00,71.345,-5.84,71.5836198093,42.765,0,42.765,28.58,-5.84,29.1705673582,134.82,71.105,-5.85,71.3452417825,42.765,0,42.765,28.34,-5.85,28.9374860691,134.81
2021-05-15 16:00:00,69.629,-5.38,69.8365380084,39.849,0,39.849,29.78,-5.38,30.2620686669,135.17,69.399,-5.39,69.6079973925,39.849,0,39.849,29.55,-5.39,30.0375531627,135.15
2021-05-15 16:30:00,75.7075,-5.17,75.8838220983,41.3575,0,41.3575,34.35,-5.17,34.7368881738,135.17,75.4075,-5.19,75.5858925743,41.3575,0,41.3575,34.05,-5.19,34.4432663956,135.15
2021-05-15 17:00:00,77.021,-4.43,77.1482944789,32.441,0,32.441,44.58,-4.43,44.7995680783,135.17,76.661,-4.45,76.790047669,32.441,0,32.441,44.22,-4.45,44.4433448336,135.15
2021-05-15 17:30:00,83.5735,-2.76,83.6190618355,28.3435,0,28.3435,55.23,-2.76,55.2989195193,134.64,83.1435,-2.79,83.1902980656,28.3435,0,28.3435,54.8,-2.79,54.8709768457,134.63
2021-05-15 18:00:00,84.9275,-2.7,84.970408121,28.5975,0,28.5975,56.33,-2.7,56.3946708475,134.24,84.5275,-2.73,84.5715741621,28.5975,0,28.5975,55.93,-2.73,55.996587396,134.23
2021-05-15 18:30:00,87.4475,-3.08,87.501723733,29.4775,0,29.4775,57.97,-3.08,58.0517639698,134.86,86.9975,-3.1,87.0527139511,29.4775,0,29.4775,57.52,-3.1,57.6034755896,134.85
2021-05-15 19:00:00,85.814,-3.86,85.9007694727,24.564,0,24.564,61.25,-3.86,61.371508862,134.86,85.374,-3.88,85.4621218786,24.564,0,24.564,60.81,-3.88,60.9336565455,134.85
2021-05-15 19:30:00,81.7455,-4.21,81.8538384576,17.3755,0,17.3755,64.37,-4.21,64.5075266926,134.44,81.2855,-4.23,81.3954876529,17.3755,0,17.3755,63.91,-4.23,64.0498321622,134.41
2021-05-15 20:00:00,80.62,-4.46,80.7432721655,14.95,0,14.95,65.67,-4.46,65.8212769551,134.26,80.14,-4.47,80.2645656563,14.95,0,14.95,65.19,-4.47,65.3430715531,134.24
2021-05-15 20:30:00,78.3765,-5.78,78.5893386678,15.336500000000001,0,15.336500000000001,63.04,-5.78,63.3044232262,134.16,77.9465,-5.78,78.1605096084,15.336500000000001,0,15.336500000000001,62.61,-5.78,62.8762315983,134.14
2021-05-15 21:00:00,76.384,-5.98,76.6177254687,12.584,0,12.584,63.8,-5.98,64.0796410727,134.6,75.924,-5.98,76.15913718,12.584,0,12.584,63.34,-5.98,63.6216629773,134.58
2021-05-15 21:30:00,75.9635,-5.75,76.1808101312,9.8435,0,9.8435,66.12,-5.75,66.369547987,134.44,75.4835,-5.76,75.7029482401,9.8435,0,9.8435,65.64,-5.76,65.8922393002,134.41
2021-05-15 22:00:00,73.6255,-6.98,73.9556262244,9.0555,0,9.0555,64.57,-6.98,64.9461723276,134.44,73.1555,-6.97,73.4867884742,9.0555,0,9.0555,64.1,-6.97,64.4778326249,134.41
2021-05-15 22:30:00,67.795,-7.73,68.234265036,1.8050000000000002,0,1.8050000000000002,65.99,-7.73,66.4411995677,134.88,67.325,-7.72,67.7661716862,1.8050000000000002,0,1.8050000000000002,65.52,-7.72,65.9732430611,134.87
2021-05-15 23:00:00,64.0465,-8.9,64.6619220427,1.5765,0,1.5765,62.47,-8.9,63.1007995195,134.3,63.5965,-8.89,64.2148496241,1.5765,0,1.5765,62.02,-8.89,62.6539104925,134.29
2021-05-15 23:30:00,60.082,-10.2,60.9416665673,1.642,0,1.642,58.44,-10.2,59.3234658462,135.0,59.652,-10.17,60.5127259674,1.642,0,1.642,58.01,-10.17,58.8947281172,134.97
2021-05-16 00:00:00,56.682,-11.52,57.8408119238,1.6019999999999999,0,1.6019999999999999,55.08,-11.52,56.2718117711,135.76,56.272,-11.49,57.4330748263,1.6019999999999999,0,1.6019999999999999,54.67,-11.49,55.8643804226,135.72
2021-05-16 00:30:00,56.188,-11.48,57.3487728203,1.678,0,1.678,54.51,-11.48,55.7057492545,135.76,55.788,-11.45,56.9508862442,1.678,0,1.678,54.11,-11.45,55.3081784187,135.72
2021-05-16 01:00:00,55.2575,-11.76,56.4950343504,1.6675,0,1.6675,53.59,-11.76,54.8651592543,135.9,54.8475,-11.74,56.0898908561,1.6675,0,1.6675,53.18,-11.74,54.460444361,135.87
2021-05-16 01:30:00,58.342,-11.24,59.4148682065,1.592,0,1.592,56.75,-11.24,57.8523992588,136.05,57.922,-11.21,58.9967980826,1.592,0,1.592,56.33,-11.21,57.4345975872,136.02
2021-05-16 02:00:00,58.608,-11.14,59.6573320221,1.438,0,1.438,57.17,-11.14,58.2452444411,135.42,58.178,-11.11,59.2293152417,1.438,0,1.438,56.74,-11.11,57.8174688135,135.39
2021-05-16 02:30:00,58.798,-11.1,59.8365674483,1.3980000000000001,0,1.3980000000000001,57.4,-11.1,58.4634073588,135.13,58.368,-11.08,59.410351152,1.3980000000000001,0,1.3980000000000001,56.97,-11.08,58.0374646242,135.1
2021-05-16 03:00:00,56.711,-11.52,57.8692312114,1.401,0,1.401,55.31,-11.52,56.4969600952,135.31,56.301,-11.49,57.4614888512,1.401,0,1.401,54.9,-11.49,56.0894829714,135.29
2021-05-16 03:30:00,55.239,-11.92,56.5104726666,1.429,0,1.429,53.81,-11.92,55.1144491037,135.31,54.839,-11.88,56.1110534654,1.429,0,1.429,53.41,-11.88,54.715285798400004,135.29
2021-05-16 04:00:00,54.044,-12.2,55.4039162515,1.434,0,1.434,52.61,-12.2,54.0060376254,135.57,53.644,-12.16,55.0049482865,1.434,0,1.434,52.21,-12.16,53.6073660983,135.54
2021-05-16 04:30:00,53.4105,-12.28,54.8040136327,1.4505,0,1.4505,51.96,-12.28,53.3913850729,135.82,53.0305,-12.25,54.4269825569,1.4505,0,1.4505,51.58,-12.25,53.0147045639,135.78
2021-05-16 05:00:00,52.5085,-12.3,53.9298857059,1.5485,0,1.5485,50.96,-12.3,52.4233879104,136.03,52.1385,-12.27,53.5628236956,1.5485,0,1.5485,50.59,-12.27,52.0567094619,136.0
2021-05-16 05:30:00,52.1175,-12.12,53.5082069056,1.5675,0,1.5675,50.55,-12.12,51.9826596088,136.03,51.7375,-12.08,53.1290439049,1.5675,0,1.5675,50.17,-12.08,51.6038302842,136.0
2021-05-16 06:00:00,51.6995,-12.11,53.0988738134,2.2095000000000002,0,2.2095000000000002,49.49,-12.11,50.9500951913,136.03,51.3295,-12.08,52.7318117482,2.2095000000000002,0,2.2095000000000002,49.12,-12.08,50.5836020861,136.0
2021-05-16 06:30:00,54.555,-11.8,55.8165569074,4.365,0,4.365,50.19,-11.8,51.5584726306,136.03,54.185,-11.76,55.4464771198,4.365,0,4.365,49.82,-11.76,51.1891590085,136.0
2021-05-16 07:00:00,57.033,-10.9,58.0652485485,6.563,0,6.563,50.47,-10.9,51.6336217982,135.92,56.643,-10.87,57.6765667234,6.563,0,6.563,50.08,-10.87,51.2461052179,135.86
2021-05-16 07:30:00,60.509,-10.06,61.3395686405,8.399000000000001,0,8.399000000000001,52.11,-10.06,53.072174442,135.71,60.109,-10.05,60.9433702793,8.399000000000001,0,8.399000000000001,51.71,-10.05,52.6775720777,135.66
2021-05-16 08:00:00,65.0385,-8.64,65.609877932,9.1485,0,9.1485,55.89,-8.64,56.5538831558,135.71,64.6185,-8.62,65.1909115004,9.1485,0,9.1485,55.47,-8.62,56.1357755803,135.66
2021-05-16 08:30:00,70.468,-7.12,70.826784651,14.368,0,14.368,56.1,-7.12,56.5500167993,135.06,70.058,-7.12,70.4188736348,14.368,0,14.368,55.69,-7.12,56.1433032516,135.03
2021-05-16 09:00:00,76.831,-6.93,77.1429028557,31.021,0,31.021,45.81,-6.93,46.3312097835,134.28,76.541,-6.93,76.8540797941,31.021,0,31.021,45.52,-6.93,46.0444926131,134.27
2021-05-16 09:30:00,79.429,-6.16,79.667506808,44.939,0,44.939,34.49,-6.16,35.0357774282,134.05,79.199,-6.16,79.4381973675,44.939,0,44.939,34.26,-6.16,34.8093837923,134.02
2021-05-16 10:00:00,78.2995,-5.15,78.4686829267,46.7795,0,46.7795,31.52,-5.15,31.9379539107,133.61,78.0695,-5.15,78.2391802759,46.7795,0,46.7795,31.29,-5.15,31.7109854782,133.58
2021-05-16 10:30:00,78.712,-4.42,78.8360028413,52.042,0,52.042,26.67,-4.42,27.0337807197,133.37,78.522,-4.44,78.6474289726,52.042,0,52.042,26.48,-4.44,26.8496554913,133.34
2021-05-16 11:00:00,83.418,-4.46,83.5371433795,56.608,0,56.608,26.81,-4.46,27.1784418244,133.18,83.198,-4.46,83.3174579785,56.608,0,56.608,26.59,-4.46,26.9614484032,133.16
2021-05-16 11:30:00,82.062,-3.85,82.1522631703,49.872,0,49.872,32.19,-3.85,32.4194170213,133.18,81.832,-3.86,81.9229871526,49.872,0,49.872,31.96,-3.86,32.1922537266,133.16
2021-05-16 12:00:00,82.8305,-2.86,82.8798608243,44.0005,0,44.0005,38.83,-2.86,38.9351833179,133.18,82.5105,-2.9,82.5614474816,44.0005,0,44.0005,38.51,-2.9,38.6190380512,133.16
2021-05-16 12:30:00,85.975,-2.31,86.0060272597,41.865,0,41.865,44.11,-2.31,44.1704448698,133.3,85.645,-2.33,85.6766883405,41.865,0,41.865,43.78,-2.33,43.8419582136,133.26
2021-05-16 13:00:00,90.234,-2.4,90.265911373,49.944,0,49.944,40.29,-2.4,40.3614184587,132.99,89.924,-2.43,89.9568267337,49.944,0,49.944,39.98,-2.43,40.0537800963,132.97
2021-05-16 13:30:00,81.5255,-3.6,81.6049456237,43.2855,0,43.2855,38.24,-3.6,38.4090822593,133.27,81.2455,-3.62,81.3261069414,43.2855,0,43.2855,37.96,-3.62,38.1322173496,133.25
2021-05-16 14:00:00,80.6495,-4.22,80.7598306725,49.2695,0,49.2695,31.38,-4.22,31.6624825306,133.5,80.4195,-4.23,80.5306704321,49.2695,0,49.2695,31.15,-4.23,31.4358934977,133.48
2021-05-16 14:30:00,75.985,-5.89,76.2129406663,44.495,0,44.495,31.49,-5.89,32.0361077536,133.87,75.715,-5.89,75.9437510596,44.495,0,44.495,31.22,-5.89,31.7707491256,133.85
2021-05-16 15:00:00,74.116,-5.63,74.329525466,34.396,0,34.396,39.72,-5.63,40.1170200788,134.08,73.816,-5.64,74.0311519294,34.396,0,34.396,39.42,-5.64,39.8214263933,134.05
2021-05-16 15:30:00,78.9975,-4.67,79.1354149939,34.4975,0,34.4975,44.5,-4.67,44.7443728306,134.08,78.6575,-4.69,78.7971979594,34.4975,0,34.4975,44.16,-4.69,44.408351692,134.05
2021-05-16 16:00:00,82.659,-3.9699999999999998,82.7542819496,43.339,0,43.339,39.32,-3.9699999999999998,39.519910172,133.97,82.389,-3.99,82.4855588634,43.339,0,43.339,39.05,-3.99,39.253313236,133.95
2021-05-16 16:30:00,84.666,-3.26,84.7287386664,41.656,0,41.656,43.01,-3.26,43.1333710716,133.97,84.346,-3.2800000000000002,84.4097513087,41.656,0,41.656,42.69,-3.2800000000000002,42.8158206741,133.95
2021-05-16 17:00:00,88.7185,-3.36,88.7821031642,45.1585,0,45.1585,43.56,-3.36,43.6893945941,133.54,88.4085,-3.37,88.472706369,45.1585,0,45.1585,43.25,-3.37,43.3810949608,133.51
2021-05-16 17:30:00,93.195,-2.2800000000000002,93.2228857363,43.715,0,43.715,49.48,-2.2800000000000002,49.5325024605,133.27,92.825,-2.31,92.8537383469,43.715,0,43.715,49.11,-2.31,49.164298022,133.25
2021-05-16 18:00:00,94.132,-0.9400000000000001,94.1366932923,35.762,0,35.762,58.37,-0.9400000000000001,58.377568466,132.81,93.702,-0.98,93.7071246171,35.762,0,35.762,57.94,-0.98,57.9482872913,132.79
2021-05-16 18:30:00,91.1775,-1.76,91.1944850649,29.8475,0,29.8475,61.33,-1.76,61.3552483493,133.26,90.7475,-1.8,90.7653499759,29.8475,0,29.8475,60.9,-1.8,60.9265951781,133.25
2021-05-16 19:00:00,90.0395,-2.29,90.0686164002,27.2295,0,27.2295,62.81,-2.29,62.8517318775,133.78,89.5895,-2.32,89.6195342001,27.2295,0,27.2295,62.36,-2.32,62.4031409466,133.75
2021-05-16 19:30:00,86.369,-2.8,86.4143747359,20.119,0,20.119,66.25,-2.8,66.3091434117,133.78,85.909,-2.8200000000000003,85.9552713974,20.119,0,20.119,65.79,-2.8200000000000003,65.8504100215,133.75
2021-05-16 20:00:00,82.951,-3.24,83.0142517945,12.081,0,12.081,70.87,-3.24,70.9440237088,134.05,82.431,-3.26,82.4954384254,12.081,0,12.081,70.35,-3.26,70.4254932535,134.03
2021-05-16 20:30:00,79.501,-4.08,79.6056241795,9.181,0,9.181,70.32,-4.08,70.4382623295,134.05,79.001,-4.1,79.107319516,9.181,0,9.181,69.82,-4.1,69.9402773801,134.03
2021-05-16 21:00:00,76.0265,-4.65,76.1685709611,6.1265,0,6.1265,69.9,-4.65,70.0544966437,134.4,75.5065,-4.67,75.6507795218,6.1265,0,6.1265,69.38,-4.67,69.5369923134,134.36
2021-05-16 21:30:00,73.9485,-4.44,74.08167285,1.9985,0,1.9985,71.95,-4.44,72.0868649617,134.54,73.4285,-4.46,73.563824073,1.9985,0,1.9985,71.43,-4.46,71.5691029705,134.52
2021-05-16 22:00:00,70.5985,-5.51,70.8131929957,1.3585,0,1.3585,69.24,-5.51,69.4588921593,133.81,70.0985,-5.52,70.3155039963,1.3585,0,1.3585,68.74,-5.52,68.9612789905,133.77
2021-05-16 22:30:00,67.425,-6.93,67.7802000956,1.415,0,1.415,66.01,-6.93,66.3727730323,134.03,66.955,-6.93,67.312680269,1.415,0,1.415,65.54,-6.93,65.9053601765,134.0
2021-05-16 23:00:00,62.924,-8.41,63.4835244453,1.444,0,1.444,61.48,-8.41,62.0525462814,134.61,62.484,-8.39,63.0447646994,1.444,0,1.444,61.04,-8.39,61.6139083325,134.58
2021-05-16 23:30:00,58.3645,-9.92,59.2015308945,1.4344999999999999,0,1.4344999999999999,56.93,-9.92,57.787812729,134.61,57.9445,-9.9,58.7841396998,1.4344999999999999,0,1.4344999999999999,56.51,-9.9,57.3706379605,134.58
2021-05-17 00:00:00,55.025,-10.83,56.0806519666,1.445,0,1.445,53.58,-10.83,54.6635646478,135.03,54.635,-10.81,55.694158805,1.445,0,1.445,53.19,-10.81,54.2773636058,135.01
2021-05-17 00:30:00,54.797,-10.68,55.8280718725,1.5070000000000001,0,1.5070000000000001,53.29,-10.68,54.3496688122,134.69,54.407,-10.65,55.4395540116,1.5070000000000001,0,1.5070000000000001,52.9,-10.65,53.9613982399,134.67
2021-05-17 01:00:00,54.218,-10.84,55.2910220922,1.508,0,1.508,52.71,-10.84,53.8130997063,134.69,53.818,-10.82,54.8948952454,1.508,0,1.508,52.31,-10.82,53.4173052484,134.67
2021-05-17 01:30:00,58.1955,-10.2,59.0826219818,1.4355,0,1.4355,56.76,-10.2,57.6692084218,134.85,57.7555,-10.17,58.6440677328,1.4355,0,1.4355,56.32,-10.17,57.2308596825,134.8
2021-05-17 02:00:00,59.2145,-9.62,59.9908443869,1.5045000000000002,0,1.5045000000000002,57.71,-9.62,58.5063116253,134.72,58.7845,-9.62,59.5664489478,1.5045000000000002,0,1.5045000000000002,57.28,-9.62,58.0822072583,134.68
2021-05-17 02:30:00,59.333,-9.84,60.1434160071,1.453,0,1.453,57.88,-9.84,58.7104760669,134.33,58.903,-9.81,59.7143157794,1.453,0,1.453,57.45,-9.81,58.2815459644,134.3
2021-05-17 03:00:00,57.6115,-10.42,58.5462324343,1.4115,0,1.4115,56.2,-10.42,57.1578201124,134.48,57.1915,-10.4,58.1294045406,1.4115,0,1.4115,55.78,-10.4,56.7412407337,134.47
2021-05-17 03:30:00,56.1595,-10.74,57.1772423281,1.4195,0,1.4195,54.74,-10.74,55.7836463491,134.75,55.7595,-10.72,56.7806326158,1.4195,0,1.4195,54.34,-10.72,55.3873090157,134.72
2021-05-17 04:00:00,55.3645,-10.85,56.4176422784,1.4445000000000001,0,1.4445000000000001,53.92,-10.85,55.0008081759,134.96,54.9545,-10.82,56.0095480275,1.4445000000000001,0,1.4445000000000001,53.51,-10.82,54.5929711593,134.92
2021-05-17 04:30:00,55.0905,-10.77,56.1333776843,1.4304999999999999,0,1.4304999999999999,53.66,-10.77,54.7301425176,135.05,54.7005,-10.74,55.7448858663,1.4304999999999999,0,1.4304999999999999,53.27,-10.74,54.3418853188,135.02
2021-05-17 05:00:00,54.75,-10.84,55.812795128,1.4,0,1.4,53.35,-10.84,54.440133174,135.05,54.36,-10.82,55.4263655673,1.4,0,1.4,52.96,-10.82,54.053991527,135.02
2021-05-17 05:30:00,56.355,-9.55,57.1584510374,1.525,0,1.525,54.83,-9.55,55.6554705308,135.05,55.935,-9.53,56.7410356356,1.525,0,1.525,54.41,-9.53,55.2382928773,135.02
2021-05-17 06:00:00,59.5685,-7.85,60.0835143134,2.3385,0,2.3385,57.23,-7.85,57.7658670843,134.63,59.1385,-7.84,59.6559115449,2.3385,0,2.3385,56.8,-7.84,57.3385175951,134.6
2021-05-17 06:30:00,68.163,-4.11,68.2867971792,4.483,0,4.483,63.68,-4.11,63.812494858,134.38,67.683,-4.13,67.8088887167,4.483,0,4.483,63.2,-4.13,63.3348000707,134.35
2021-05-17 07:00:00,75.635,-0.88,75.6401191498,8.235,0,8.235,67.4,-0.88,67.4057445623,133.55,75.125,-0.92,75.1306330667,8.235,0,8.235,66.89,-0.92,66.896326506,133.52
2021-05-17 07:30:00,84.3195,2.84,84.3673140514,13.4795,0,13.4795,70.84,2.84,70.8969054332,133.19,83.8195,2.79,83.8659208514,13.4795,0,13.4795,70.34,2.79,70.3953102131,133.16
2021-05-17 08:00:00,91.999,3.8,92.0774456694,26.989,0,26.989,65.01,3.8,65.1209651341,131.79,91.569,3.73,91.6449379999,26.989,0,26.989,64.58,3.73,64.6876286472,131.75
2021-05-17 08:30:00,94.037,4.28,94.1343495702,38.917,0,38.917,55.12,4.28,55.2859186412,131.58,93.667,4.23,93.7624647127,38.917,0,38.917,54.75,4.23,54.9131623566,131.56
2021-05-17 09:00:00,94.29,4.35,94.3902886954,48.68,0,48.68,45.61,4.35,45.8169684724,131.58,93.99,4.29,94.0878536263,48.68,0,48.68,45.31,4.29,45.5126378053,131.56
2021-05-17 09:30:00,94.6615,4.72,94.7791009783,52.2315,0,52.2315,42.43,4.72,42.6917240223,131.68,94.3715,4.66,94.4864837543,52.2315,0,52.2315,42.14,4.66,42.3968772435,131.67
2021-05-17 10:00:00,94.177,4.5600000000000005,94.2873317525,61.577,0,61.577,32.6,4.5600000000000005,32.917375351,131.55,93.987,4.5,94.0946659965,61.577,0,61.577,32.41,4.5,32.7209122733,131.52
2021-05-17 10:30:00,95.8425,4.55,95.9504419284,70.3825,0,70.3825,25.46,4.55,25.8633737165,131.77,95.6625,4.5,95.7682823603,70.3825,0,70.3825,25.28,4.5,25.6773908332,131.76
2021-05-17 11:00:00,94.321,4.51,94.4287622549,68.251,0,68.251,26.07,4.51,26.4572296358,131.77,94.171,4.45,94.2760825501,68.251,0,68.251,25.92,4.45,26.2992186196,131.76
2021-05-17 11:30:00,95.7255,5.77,95.8992400921,72.4355,0,72.4355,23.29,5.77,23.9941034423,132.19,95.5755,5.69,95.7447246602,72.4355,0,72.4355,23.14,5.69,23.8293033889,132.17
2021-05-17 12:00:00,92.438,5.94,92.6286534718,74.238,0,74.238,18.2,5.94,19.1448060842,131.65,92.338,5.88,92.5250271224,74.238,0,74.238,18.1,5.88,19.0311428979,131.62
2021-05-17 12:30:00,90.8435,5.61,91.016556693,72.5635,0,72.5635,18.28,5.61,19.1214669939,131.78,90.7035,5.54,90.8725289196,72.5635,0,72.5635,18.14,5.54,18.9671083721,131.76
2021-05-17 13:00:00,92.915,5.22,93.0615152735,67.535,0,67.535,25.38,5.22,25.9112485226,131.87,92.735,5.16,92.878446504,67.535,0,67.535,25.2,5.16,25.7228614271,131.85
2021-05-17 13:30:00,91.249,4.03,91.3379488548,64.889,0,64.889,26.36,4.03,26.6662802055,132.3,91.089,3.96,91.1750378174,64.889,0,64.889,26.2,3.96,26.4975772477,132.26
2021-05-17 14:00:00,86.8775,3.46,86.9463720132,65.9175,0,65.9175,20.96,3.46,21.2436625844,132.3,86.7475,3.41,86.8144968093,65.9175,0,65.9175,20.83,3.41,21.1072736278,132.26
2021-05-17 14:30:00,83.717,3.39,83.7856084838,64.317,0,64.317,19.4,3.39,19.6939610033,132.83,83.577,3.33,83.6433131159,64.317,0,64.317,19.26,3.33,19.5457540146,132.8
2021-05-17 15:00:00,83.95,3.35,84.0168137934,67.91,0,67.91,16.04,3.35,16.3860947147,132.99,83.82,3.29,83.8845426762,67.91,0,67.91,15.91,3.29,16.2466057994,132.96
2021-05-17 15:30:00,80.9305,2.7,80.975526119,57.1105,0,57.1105,23.82,2.7,23.9725342841,132.99,80.7205,2.65,80.7639871493,57.1105,0,57.1105,23.61,2.65,23.7582533028,132.96
2021-05-17 16:00:00,84.3215,3.13,84.3795725413,57.6015,0,57.6015,26.72,3.13,26.9027006079,133.12,84.1015,3.07,84.1575142352,57.6015,0,57.6015,26.5,3.07,26.6772356139,133.09
2021-05-17 16:30:00,86.8285,2.69,86.8701589284,49.2285,0,49.2285,37.6,2.69,37.6961019205,133.0,86.4985,2.63,86.5384735378,49.2285,0,49.2285,37.27,2.63,37.3626792401,132.98
2021-05-17 17:00:00,89.003,2.85,89.0486187933,44.853,0,44.853,44.15,2.85,44.2418919125,132.93,88.653,2.79,88.6968912026,44.853,0,44.853,43.8,2.79,43.8887696342,132.9
2021-05-17 17:30:00,95.1745,1.94,95.1942700495,50.7245,0,50.7245,44.45,1.94,44.4923150668,132.77,94.8445,1.9,94.863529242,50.7245,0,50.7245,44.12,1.9,44.1608922011,132.74
2021-05-17 18:00:00,94.3015,1.4100000000000001,94.3120406006,43.5615,0,43.5615,50.74,1.4100000000000001,50.7595872718,132.89,93.9015,1.35,93.9112038164,43.5615,0,43.5615,50.34,1.35,50.3580986535,132.82
2021-05-17 18:30:00,95.451,0.9500000000000001,95.4557274395,39.501,0,39.501,55.95,0.9500000000000001,55.9580646556,132.89,95.031,0.91,95.0353568994,39.501,0,39.501,55.53,0.91,55.5374558294,132.82
2021-05-17 19:00:00,92.732,1.27,92.7406961587,28.092,0,28.092,64.64,1.27,64.6524748173,133.0,92.242,1.21,92.2499358482,28.092,0,28.092,64.15,1.21,64.1614105207,132.95
2021-05-17 19:30:00,88.309,1.6800000000000002,88.3249788055,14.909,0,14.909,73.4,1.6800000000000002,73.4192236407,132.77,87.759,1.63,87.7741361735,14.909,0,14.909,72.85,1.63,72.8682331335,132.74
2021-05-17 20:00:00,85.624,1.55,85.6380282118,8.744,0,8.744,76.88,1.55,76.8956234125,132.53,85.064,1.5,85.0772243083,8.744,0,8.744,76.32,1.5,76.3347391428,132.5
2021-05-17 20:30:00,82.5755,1.78,82.5946826391,2.9355,0,2.9355,79.64,1.78,79.6598895304,132.69,81.9755,1.72,81.9935424302,2.9355,0,2.9355,79.04,1.72,79.0587123599,132.65
2021-05-17 21:00:00,80.84,1.44,80.8528243168,1.74,0,1.74,79.1,1.44,79.1131063731,132.69,80.26,1.3900000000000001,80.2720356039,1.74,0,1.74,78.52,1.3900000000000001,78.5323022711,132.65
2021-05-17 21:30:00,82.111,0.53,82.1127104716,6.271,0,6.271,75.84,0.53,75.8418519025,132.55,81.581,0.49,81.5824715303,6.271,0,6.271,75.31,0.49,75.3115940609,132.51
2021-05-17 22:00:00,81.2615,-1.31,81.2720584349,9.1015,0,9.1015,72.16,-1.31,72.1718899572,132.55,80.7415,-1.34,80.7526186712,9.1015,0,9.1015,71.64,-1.34,71.652531009,132.42
2021-05-17 22:30:00,77.1965,-3.26,77.265304065,9.0665,0,9.0665,68.13,-3.26,68.2079504164,132.33,76.7165,-3.27,76.7861593795,9.0665,0,9.0665,67.65,-3.27,67.7289849326,132.3
2021-05-17 23:00:00,69.658,-5.03,69.8393718758,5.158,0,5.158,64.5,-5.03,64.6958337144,132.14,69.188,-5.04,69.3713265262,5.158,0,5.158,64.03,-5.04,64.2280507255,132.11
2021-05-17 23:30:00,63.882,-6.51,64.2128493683,1.4020000000000001,0,1.4020000000000001,62.48,-6.51,62.8182338179,132.8,63.442,-6.5,63.7741120205,1.4020000000000001,0,1.4020000000000001,62.04,-6.5,62.379576786,132.77
2021-05-18 00:00:00,59.948,-8.0,60.4794403413,1.3679999999999999,0,1.3679999999999999,58.58,-8.0,59.1237380415,133.33,59.518,-7.98,60.0505847099,1.3679999999999999,0,1.3679999999999999,58.15,-7.98,58.6949989352,133.29
2021-05-18 00:30:00,59.7535,-7.96,60.28135999,1.4035,0,1.4035,58.35,-7.96,58.8904414994,132.32,59.3235,-7.95,59.853823205,1.4035,0,1.4035,57.92,-7.95,58.4630558558,132.28
2021-05-18 01:00:00,59.2295,-7.89,59.7527051291,1.3795,0,1.3795,57.85,-7.89,58.3855684223,132.32,58.7895,-7.88,59.315256977,1.3795,0,1.3795,57.41,-7.88,57.9482743488,132.28
2021-05-18 01:30:00,62.592,-7.29,63.0150979052,1.432,0,1.432,61.16,-7.29,61.5929354715,132.44,62.132,-7.28,62.5570445593,1.432,0,1.432,60.7,-7.28,61.1350014313,132.41
2021-05-18 02:00:00,62.989,-7.2,63.3991649866,1.459,0,1.459,61.53,-7.2,61.9498256656,132.22,62.539,-7.2,62.9520970342,1.459,0,1.459,61.08,-7.2,61.5028974927,132.2
