Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-18 02:30:00,62.663,-7.34,63.0914191392,1.463,0,1.463,61.2,-7.34,61.6385885627,132.14,62.203,-7.33,62.6333945192,1.463,0,1.463,60.74,-7.33,61.1806873123,132.11
2021-05-18 03:00:00,60.9905,-7.79,61.4859755574,1.4505,0,1.4505,59.54,-7.79,60.0474454078,132.22,60.5505,-7.77,61.0469978807,1.4505,0,1.4505,59.1,-7.77,59.6085807581,132.19
2021-05-18 03:30:00,59.931,-7.86,60.444225208,1.521,0,1.521,58.41,-7.86,58.9364717302,132.41,59.501,-7.84,60.0152863944,1.521,0,1.521,57.98,-7.84,58.5076576185,132.38
2021-05-18 04:00:00,59.1455,-8.12,59.7002895324,1.4755,0,1.4755,57.67,-8.12,58.2388470009,132.5,58.7155,-8.1,59.2715778451,1.4755,0,1.4755,57.24,-8.1,57.8102724436,132.48
2021-05-18 04:30:00,58.6795,-8.27,59.2594011128,1.4995,0,1.4995,57.18,-8.27,57.774953916,132.66,58.2595,-8.26,58.8421357553,1.4995,0,1.4995,56.76,-8.26,57.357869556,132.62
2021-05-18 05:00:00,58.6405,-8.2,59.2110482955,1.4905,0,1.4905,57.15,-8.2,57.7352795092,132.73,58.2205,-8.18,58.7923381084,1.4905,0,1.4905,56.73,-8.18,57.3167104778,132.7
2021-05-18 05:30:00,59.9205,-7.33,60.3671700533,1.4905,0,1.4905,58.43,-7.33,58.8879767015,132.73,59.4905,-7.32,59.9391523985,1.4905,0,1.4905,58.0,-7.32,58.4600923708,132.7
2021-05-18 06:00:00,62.3735,-6.01,62.6623778854,2.7835,0,2.7835,59.59,-6.01,59.8923050149,132.45,61.9235,-6.01,62.214467387,2.7835,0,2.7835,59.14,-6.01,59.4445935304,132.43
2021-05-18 06:30:00,69.209,-2.98,69.273126687,5.259,0,5.259,63.95,-2.98,64.0193947175,132.17,68.729,-2.99,68.7940080312,5.259,0,5.259,63.47,-2.99,63.5403887303,132.14
2021-05-18 07:00:00,77.1225,-0.47000000000000003,77.1239321239,14.0025,0,14.0025,63.12,-0.47000000000000003,63.1217498173,131.02,76.6625,-0.52,76.6642635538,14.0025,0,14.0025,62.66,-0.52,62.6621576392,130.99
2021-05-18 07:30:00,84.931,2.02,84.9550184568,24.421,0,24.421,60.51,2.02,60.5437073526,131.87,84.521,1.97,84.5439550825,24.421,0,24.421,60.1,1.97,60.1322783536,131.84
2021-05-18 08:00:00,90.6065,3.27,90.6654881543,34.4465,0,34.4465,56.16,3.27,56.255119767,132.39,90.2265,3.21,90.2835832378,34.4465,0,34.4465,55.78,3.21,55.8722874062,132.36
2021-05-18 08:30:00,91.905,4.48,92.0141262253,38.115,0,38.115,53.79,4.48,53.9762401432,133.08,91.545,4.41,91.6511599763,38.115,0,38.115,53.43,4.41,53.6116871587,133.05
2021-05-18 09:00:00,94.2095,4.9,94.3368426981,47.4795,0,47.4795,46.73,4.9,46.9861990376,132.71,93.9095,4.83,94.0336274439,47.4795,0,47.4795,46.43,4.83,46.6805505537,132.7
2021-05-18 09:30:00,93.478,5.15,93.6197574447,55.568,0,55.568,37.91,5.15,38.2582095765,132.62,93.228,5.08,93.3663021866,55.568,0,55.568,37.66,5.08,38.0010789321,132.58
2021-05-18 10:00:00,91.729,5.04,91.8673556874,59.329,0,59.329,32.4,5.04,32.7896569058,132.62,91.509,4.98,91.6444077999,59.329,0,59.329,32.18,4.98,32.5630588244,132.58
2021-05-18 10:30:00,87.3925,4.3,87.4982231605,49.3525,0,49.3525,38.04,4.3,38.2822622111,132.71,87.1125,4.24,87.2156250694,49.3525,0,49.3525,37.76,4.24,37.9973051676,132.69
2021-05-18 11:00:00,83.5855,4.33,83.6975788793,42.6355,0,42.6355,40.95,4.33,41.1782879683,132.71,83.2455,4.25,83.3539187456,42.6355,0,42.6355,40.61,4.25,40.8317841883,132.69
2021-05-18 11:30:00,83.932,5.33,84.1010673178,30.242,0,30.242,53.69,5.33,53.9539155206,132.71,83.492,5.26,83.6575260452,30.242,0,30.242,53.25,5.26,53.5091590291,132.69
2021-05-18 12:00:00,89.1935,6.95,89.4638638907,27.7435,0,27.7435,61.45,6.95,61.8417739073,132.32,88.7535,6.87,89.0189904585,27.7435,0,27.7435,61.01,6.87,61.3955780167,132.29
2021-05-18 12:30:00,93.233,7.77,93.5562140587,39.703,0,39.703,53.53,7.77,54.0909770664,132.06,92.863,7.68,93.1800363222,39.703,0,39.703,53.16,7.68,53.7118981232,132.03
2021-05-18 13:00:00,90.715,7.34,91.0114653492,46.655,0,46.655,44.06,7.34,44.6672049719,132.06,90.375,7.26,90.6661360432,46.655,0,46.655,43.72,7.26,44.3186868036,132.03
2021-05-18 13:30:00,91.191,5.29,91.3443078741,52.651,0,52.651,38.54,5.29,38.9013585881,132.34,90.921,5.21,91.0701506587,52.651,0,52.651,38.27,5.21,38.6230112757,132.3
2021-05-18 14:00:00,83.61,4.31,83.7210140885,46.98,0,46.98,36.63,4.31,36.882692418,132.91,83.36,4.25,83.4682700192,46.98,0,46.98,36.38,4.25,36.6274064056,132.86
2021-05-18 14:30:00,82.992,3.27,83.0563962859,50.712,0,50.712,32.28,3.27,32.4452045763,132.91,82.732,3.2,82.7938634441,50.712,0,50.712,32.02,3.2,32.1795027929,132.86
2021-05-18 15:00:00,87.3625,4.03,87.4554018129,60.2125,0,60.2125,27.15,4.03,27.4474661854,133.22,87.2025,3.9699999999999998,87.2928227648,60.2125,0,60.2125,26.99,3.9699999999999998,27.2804142197,133.21
2021-05-18 15:30:00,85.5495,4.16,85.6505840625,58.2495,0,58.2495,27.3,4.16,27.6151335322,133.32,85.3195,4.1,85.4179552568,58.2495,0,58.2495,27.07,4.1,27.378730796,133.29
2021-05-18 16:00:00,89.507,4.24,89.60736939,52.467,0,52.467,37.04,4.24,37.2818883642,133.32,89.187,4.17,89.2844324001,52.467,0,52.467,36.72,4.17,36.9560184544,133.29
2021-05-18 16:30:00,91.9615,4.83,92.0882532262,42.5715,0,42.5715,49.39,4.83,49.6256083086,133.15,91.5715,4.76,91.6951318896,42.5715,0,42.5715,49.0,4.76,49.2306571153,133.13
2021-05-18 17:00:00,91.734,4.4,91.8394618669,37.104,0,37.104,54.63,4.4,54.8069055868,132.87,91.314,4.33,91.4166040498,37.104,0,37.104,54.21,4.33,54.3826534844,132.84
2021-05-18 17:30:00,94.06,4.28,94.1573257904,29.61,0,29.61,64.45,4.28,64.5919569296,132.5,93.56,4.2,93.65422361,29.61,0,29.61,63.95,4.2,64.0877718446,132.47
2021-05-18 18:00:00,96.1995,4.89,96.3237037299,22.2795,0,22.2795,73.92,4.89,74.0815665331,132.5,95.6395,4.82,95.7608811585,22.2795,0,22.2795,73.36,4.82,73.5181746237,132.47
2021-05-18 18:30:00,95.7025,5.27,95.8474903493,14.0725,0,14.0725,81.63,5.27,81.7999376528,132.25,95.0725,5.18,95.2135108913,14.0725,0,14.0725,81.0,5.18,81.1654630985,132.21
2021-05-18 19:00:00,95.95,6.26,96.1539915968,9.86,0,9.86,86.09,6.26,86.3172966444,132.11,95.32,6.17,95.5194812591,9.86,0,9.86,85.46,6.17,85.6824398579,132.06
2021-05-18 19:30:00,94.5265,5.69,94.6975992423,7.7365,0,7.7365,86.79,5.69,86.9763197658,131.73,93.8865,5.61,94.0539578234,7.7365,0,7.7365,86.15,5.61,86.332465504,131.67
2021-05-18 20:00:00,91.415,4.46,91.5237336706,5.335,0,5.335,86.08,4.46,86.1954639178,131.73,90.795,4.4,90.9015512794,5.335,0,5.335,85.46,4.4,85.5731944011,131.75
2021-05-18 20:30:00,88.869,3.03,88.9206391171,5.609,0,5.609,83.26,3.03,83.3151156754,132.16,88.279,2.9699999999999998,88.3289462238,5.609,0,5.609,82.67,2.9699999999999998,82.7233328632,132.12
2021-05-18 21:00:00,85.901,2.08,85.9261787874,4.381,0,4.381,81.52,2.08,81.546531502,132.64,85.311,2.02,85.3349115017,4.381,0,4.381,80.93,2.02,80.9552055151,132.61
2021-05-18 21:30:00,82.3135,1.7000000000000002,82.3310529645,1.2735,0,1.2735,81.04,1.7000000000000002,81.0578287397,132.87,81.7335,1.6400000000000001,81.749951818,1.2735,0,1.2735,80.46,1.6400000000000001,80.4767121595,132.81
2021-05-18 22:00:00,78.387,-0.2,78.3872551439,1.297,0,1.297,77.09,-0.2,77.0902594366,132.87,77.837,-0.24,77.8373700031,1.297,0,1.297,76.54,-0.24,76.5403762729,132.89
2021-05-18 22:30:00,73.226,-2.63,73.2732145876,1.296,0,1.296,71.93,-2.63,71.9780647142,133.53,72.706,-2.65,72.7542777849,1.296,0,1.296,71.41,-2.65,71.4591533675,133.49
2021-05-18 23:00:00,67.7105,-4.08,67.8333119511,1.3005,0,1.3005,66.41,-4.08,66.5352124818,132.66,67.2305,-4.09,67.3547936694,1.3005,0,1.3005,65.93,-4.09,66.0567407613,132.63
2021-05-18 23:30:00,63.258,-5.27,63.4771412715,1.338,0,1.338,61.92,-5.27,62.1438597128,133.04,62.828,-5.28,63.0494725117,1.338,0,1.338,61.49,-5.28,61.7162741908,133.01
2021-05-19 00:00:00,59.9595,-6.54,60.3151161837,1.3695,0,1.3695,58.59,-6.54,58.9538777351,133.48,59.5295,-6.53,59.8865783816,1.3695,0,1.3695,58.16,-6.53,58.5254346417,133.44
2021-05-19 00:30:00,59.6715,-6.95,60.0748733852,1.3115,0,1.3115,58.36,-6.95,58.7723753136,132.58,59.2515,-6.94,59.6565491145,1.3115,0,1.3115,57.94,-6.94,58.3541532369,132.55
2021-05-19 01:00:00,58.658500000000004,-7.38,59.1209271092,1.3785,0,1.3785,57.28,-7.38,57.7534656969,132.58,58.2285,-7.36,58.6918036207,1.3785,0,1.3785,56.85,-7.36,57.3244459197,132.55
2021-05-19 01:30:00,62.3535,-6.64,62.706048849,1.3435000000000001,0,1.3435000000000001,61.01,-6.64,61.370267231,131.95,61.8835,-6.64,62.2387112033,1.3435000000000001,0,1.3435000000000001,60.54,-6.64,60.9030475428,131.92
2021-05-19 02:00:00,63.233,-6.28,63.5440846106,1.443,0,1.443,61.79,-6.28,62.1083126481,131.7,62.773,-6.27,63.0853582775,1.443,0,1.443,61.33,-6.27,61.6496699099,131.69
2021-05-19 02:30:00,63.0815,-6.31,63.396307008,1.4015,0,1.4015,61.68,-6.31,62.0019233573,131.52,62.6415,-6.3,62.9575056864,1.4015,0,1.4015,61.24,-6.3,61.5632000468,131.49
2021-05-19 03:00:00,61.3975,-6.86,61.7795484465,1.3575,0,1.3575,60.04,-6.86,60.4306313057,131.52,60.9575,-6.85,61.3411713798,1.3575,0,1.3575,59.6,-6.85,59.9923536794,131.49
2021-05-19 03:30:00,59.767,-7.26,60.2063276492,1.417,0,1.417,58.35,-7.26,58.7999158163,131.78,59.327,-7.24,59.7671358608,1.417,0,1.417,57.91,-7.24,58.3608233321,131.76
2021-05-19 04:00:00,58.8935,-7.13,59.3235302578,1.3735,0,1.3735,57.52,-7.13,57.9602217042,131.9,58.4835,-7.12,58.9153135632,1.3735,0,1.3735,57.11,-7.12,57.5521198567,131.89
2021-05-19 04:30:00,58.562,-7.4,59.0276870968,1.452,0,1.452,57.11,-7.4,57.5874300521,131.9,58.132,-7.39,58.5998423547,1.452,0,1.452,56.68,-7.39,57.159727956,131.89
2021-05-19 05:00:00,58.5015,-7.44,58.9726979394,1.3014999999999999,0,1.3014999999999999,57.2,-7.44,57.6818307615,131.9,58.0815,-7.43,58.5548080199,1.3014999999999999,0,1.3014999999999999,56.78,-7.43,57.2640663942,131.89
2021-05-19 05:30:00,60.233,-6.69,60.6033859533,1.333,0,1.333,58.9,-6.69,59.2787154044,132.8,59.803,-6.68,60.1749217615,1.333,0,1.333,58.47,-6.68,58.850346643,132.78
2021-05-19 06:00:00,63.259,-5.23,63.4748295075,2.169,0,2.169,61.09,-5.23,61.3134650791,132.8,62.799,-5.24,63.0172357455,2.169,0,2.169,60.63,-5.24,60.8560144932,132.78
2021-05-19 06:30:00,70.169,-1.46,70.1841874,4.659,0,4.659,65.51,-1.46,65.5262672521,132.45,69.669,-1.49,69.6849313769,4.659,0,4.659,65.01,-1.49,65.0270728236,132.44
2021-05-19 07:00:00,75.9005,0.53,75.9023504264,8.4605,0,8.4605,67.44,0.53,67.4420825598,132.55,75.4105,0.49,75.4120919366,8.4605,0,8.4605,66.95,0.49,66.9517931052,132.53
2021-05-19 07:30:00,84.8695,4.36,84.9814193236,15.9795,0,15.9795,68.89,4.36,69.0278327923,132.55,84.3795,4.29,84.4884851341,15.9795,0,15.9795,68.4,4.29,68.534400851,132.53
2021-05-19 08:00:00,91.5255,4.94,91.6587188992,30.5955,0,30.5955,60.93,4.94,61.1299312939,131.55,91.1155,4.87,91.2455546328,30.5955,0,30.5955,60.52,4.87,60.7156264894,131.53
2021-05-19 08:30:00,90.2205,6.02,90.4211204324,32.6605,0,32.6605,57.56,6.02,57.8739492345,132.09,89.8205,5.94,90.0166974525,32.6605,0,32.6605,57.16,5.94,57.4678101201,132.06
2021-05-19 09:00:00,90.836,6.82,91.0916642509,35.556,0,35.556,55.28,6.82,55.6991095081,131.56,90.476,6.74,90.726700458,35.556,0,35.556,54.92,6.74,55.3320341213,131.54
2021-05-19 09:30:00,91.402,6.5,91.632830383,46.092,0,46.092,45.31,6.5,45.7738582599,131.21,91.122,6.42,91.3478805665,46.092,0,46.092,45.03,6.42,45.4853525874,131.21
2021-05-19 10:00:00,89.438,6.01,89.6397007135,56.148,0,56.148,33.29,6.01,33.8281569111,131.54,89.228,5.94,89.4254973931,56.148,0,56.148,33.08,5.94,33.6090761551,131.52
2021-05-19 10:30:00,90.2955,6.17,90.5060562628,64.0255,0,64.0255,26.27,6.17,26.9848438943,131.69,90.1555,6.09,90.3609555076,64.0255,0,64.0255,26.13,6.09,26.8303000356,131.67
2021-05-19 11:00:00,89.498,6.36,89.7236958891,70.898,0,70.898,18.6,6.36,19.6573039861,131.69,89.388,6.29,89.6090321564,70.898,0,70.898,18.49,6.29,19.5305965091,131.67
2021-05-19 11:30:00,90.6685,6.41,90.8948017889,76.6885,0,76.6885,13.98,6.41,15.3794830862,131.69,90.5985,6.34,90.8200627739,76.6885,0,76.6885,13.91,6.34,15.2867164558,131.67
2021-05-19 12:00:00,92.0765,6.76,92.3243166899,84.2565,0,84.2565,7.82,6.76,10.3368273663,132.0,92.0465,6.68,92.2885722192,84.2565,0,84.2565,7.79,6.68,10.2618955364,131.99
2021-05-19 12:30:00,91.607,7.1,91.8817307684,88.717,0,88.717,2.89,7.1,7.6656441347,132.0,91.607,7.02,91.8755835301,88.717,0,88.717,2.89,7.02,7.591607208,131.99
2021-05-19 13:00:00,90.29,6.72,90.5397288487,88.96,0,88.96,1.33,6.72,6.850350356,132.0,90.3,6.64,90.543799346,88.96,0,88.96,1.34,6.64,6.773861528,131.99
2021-05-19 13:30:00,89.7555,5.95,89.9525001334,90.6655,0,90.6655,-0.91,5.95,6.0191859915,132.2,89.7855,5.89,89.9784869302,90.6655,0,90.6655,-0.88,5.89,5.9553757228,132.19
2021-05-19 14:00:00,86.4315,5.93,86.634687581,91.0115,0,91.0115,-4.58,5.93,7.492749829,132.42,86.4915,5.85,86.689111613,91.0115,0,91.0115,-4.52,5.85,7.3927599718,132.41
2021-05-19 14:30:00,84.5225,5.53,84.7032107198,90.6325,0,90.6325,-6.11,5.53,8.240934413,132.52,84.5725,5.46,84.7485655115,90.6325,0,90.6325,-6.06,5.46,8.1569111801,132.49
2021-05-19 15:00:00,82.7415,4.93,82.8882423643,88.3915,0,88.3915,-5.65,4.93,7.498493182,132.68,82.7815,4.87,82.9246262714,88.3915,0,88.3915,-5.61,4.87,7.4289299364,132.65
2021-05-19 15:30:00,82.042,4.26,82.1525250008,85.072,0,85.072,-3.03,4.26,5.2276667836,132.95,82.062,4.2,82.1694094174,85.072,0,85.072,-3.01,4.2,5.1672139495,132.93
2021-05-19 16:00:00,82.133,3.71,82.216748835,78.213,0,78.213,3.92,3.71,5.3972678273,132.95,82.083,3.66,82.1645573773,78.213,0,78.213,3.87,3.66,5.3265842714,132.93
2021-05-19 16:30:00,84.5935,2.9,84.6431937149,69.2435,0,69.2435,15.35,2.9,15.6215396168,132.84,84.4635,2.84,84.5112325803,69.2435,0,69.2435,15.22,2.84,15.4827000229,132.82
2021-05-19 17:00:00,87.8645,2.2,87.89203809360001,62.9345,0,62.9345,24.93,2.2,25.0268835455,133.1,87.6645,2.15,87.6908607567,62.9345,0,62.9345,24.73,2.15,24.823283425,133.07
2021-05-19 17:30:00,89.092,1.29,89.1013387329,55.772,0,55.772,33.32,1.29,33.3449621382,133.1,88.822,1.24,88.8306550916,55.772,0,55.772,33.05,1.24,33.0732535442,133.07
2021-05-19 18:00:00,90.047,1.25,90.0556756068,46.327,0,46.327,43.72,1.25,43.7378657458,132.86,89.707,1.21,89.7151600846,46.327,0,46.327,43.38,1.21,43.3968720071,132.84
2021-05-19 18:30:00,89.993,1.6099999999999999,90.0074005235,35.403,0,35.403,54.59,1.6099999999999999,54.6137363673,132.86,89.583,1.56,89.5965819047,35.403,0,35.403,54.18,1.56,54.202453819,132.77
2021-05-19 19:00:00,87.747,1.82,87.7658726898,23.777,0,23.777,63.97,1.82,63.995885024,132.7,87.267,1.77,87.2849482385,23.777,0,23.777,63.49,1.77,63.5146675973,132.69
2021-05-19 19:30:00,83.672,2.86,83.7208646874,10.442,0,10.442,73.23,2.86,73.2858274157,132.56,83.112,2.79,83.1588157924,10.442,0,10.442,72.67,2.79,72.7235381427,132.52
2021-05-19 20:00:00,82.5315,2.83,82.5800060078,5.9415,0,5.9415,76.59,2.83,76.642266407,132.12,81.9715,2.76,82.0179517682,5.9415,0,5.9415,76.03,2.76,76.0800795215,132.09
2021-05-19 20:30:00,81.7885,2.25,81.8194428742,4.9685,0,4.9685,76.82,2.25,76.8529433399,132.12,81.2385,2.2,81.2682833721,4.9685,0,4.9685,76.27,2.2,76.3017227853,132.09
2021-05-19 21:00:00,79.861,1.3599999999999999,79.872579281,3.541,0,3.541,76.32,1.3599999999999999,76.3321164386,131.95,79.321,1.31,79.3318167005,3.541,0,3.541,75.78,1.31,75.7913220626,131.89
2021-05-19 21:30:00,80.871,0.39,80.8719403811,8.091,0,8.091,72.78,0.39,72.7810449224,131.56,80.351,0.36,80.3518064576,8.091,0,8.091,72.26,0.36,72.2608967561,131.52
2021-05-19 22:00:00,75.1895,-0.36,75.1903618175,1.4295,0,1.4295,73.76,-0.36,73.7608785197,131.97,74.6495,-0.4,74.6505716673,1.4295,0,1.4295,73.22,-0.4,73.2210925895,131.95
2021-05-19 22:30:00,69.679,-2.19,69.7134071825,1.399,0,1.399,68.28,-2.19,68.3151117982,132.37,69.199,-2.21,69.2342812557,1.399,0,1.399,67.8,-2.21,67.8360088743,132.32
2021-05-19 23:00:00,64.32,-4.33,64.4655822901,1.4,0,1.4,62.92,-4.33,63.068814005,133.11,63.87,-4.34,64.0172828227,1.4,0,1.4,62.47,-4.34,62.620575692,133.09
2021-05-19 23:30:00,59.5165,-5.55,59.7747126488,1.4965,0,1.4965,58.02,-5.55,58.2848427981,132.93,59.1065,-5.55,59.3664959573,1.4965,0,1.4965,57.61,-5.55,57.876718981,132.9
2021-05-20 00:00:00,56.306,-6.82,56.7175284722,1.436,0,1.436,54.87,-6.82,55.2922173547,132.93,55.906,-6.82,56.3204513121,1.436,0,1.436,54.47,-6.82,54.8952939695,132.9
2021-05-20 00:30:00,55.7645,-6.86,56.1848650461,1.4645000000000001,0,1.4645000000000001,54.3,-6.86,54.7316142645,133.55,55.3745,-6.86,55.7978032744,1.4645000000000001,0,1.4645000000000001,53.91,-6.86,54.3447117942,133.51
2021-05-20 01:00:00,55.0175,-7.42,55.5155987651,1.4975,0,1.4975,53.52,-7.42,54.0319053893,133.78,54.6275,-7.41,55.1277775377,1.4975,0,1.4975,53.13,-7.41,53.6442447985,133.75
2021-05-20 01:30:00,57.8085,-7.31,58.2688490726,1.4885000000000002,0,1.4885000000000002,56.32,-7.31,56.7924158669,133.65,57.3885,-7.3,57.850928534,1.4885000000000002,0,1.4885000000000002,55.9,-7.3,56.3746396884,133.62
2021-05-20 02:00:00,58.068,-7.22,58.5151349994,1.548,0,1.548,56.52,-7.22,56.9792839548,132.1,57.658,-7.2,58.1058083499,1.548,0,1.548,56.11,-7.2,56.5700636379,132.08
2021-05-20 02:30:00,57.9115,-7.55,58.4015781657,1.4915,0,1.4915,56.42,-7.55,56.9229206911,132.0,57.4915,-7.53,57.9825273013,1.4915,0,1.4915,56.0,-7.53,56.5039901246,132.0
2021-05-20 03:00:00,56.4955,-7.79,57.0300413839,1.5255,0,1.5255,54.97,-7.79,55.5192309025,132.12,56.0955,-7.78,56.6324422946,1.5255,0,1.5255,54.57,-7.78,55.1218042158,132.1
2021-05-20 03:30:00,55.555,-7.93,56.1181158362,1.495,0,1.495,54.06,-7.93,54.6385257854,132.52,55.165,-7.91,55.7292142866,1.495,0,1.495,53.67,-7.91,54.2497649764,132.51
2021-05-20 04:00:00,54.9455,-8.08,55.5364238158,1.4755,0,1.4755,53.47,-8.08,54.0770496606,133.19,54.5555,-8.07,55.1491385268,1.4755,0,1.4755,53.08,-8.07,53.6899552989,133.16
2021-05-20 04:30:00,54.9115,-7.93,55.4811475391,1.5514999999999999,0,1.5514999999999999,53.36,-7.93,53.9460332184,133.32,54.5115,-7.91,55.0824085553,1.5514999999999999,0,1.5514999999999999,52.96,-7.91,53.5474527872,133.31
2021-05-20 05:00:00,54.393,-7.84,54.9551093985,1.4929999999999999,0,1.4929999999999999,52.9,-7.84,53.4778047418,133.32,54.003,-7.83,54.5676910726,1.4929999999999999,0,1.4929999999999999,52.51,-7.83,53.0905735512,133.31
2021-05-20 05:30:00,55.502,-7.19,55.9657761851,1.392,0,1.392,54.11,-7.19,54.5856043293,133.32,55.102,-7.18,55.5678216597,1.392,0,1.392,53.71,-7.18,54.1877892149,133.31
2021-05-20 06:00:00,58.2605,-5.58,58.5271070552,1.6105,0,1.6105,56.65,-5.58,56.9241504109,133.11,57.8305,-5.58,58.0990802875,1.6105,0,1.6105,56.22,-5.58,56.4962370428,133.09
2021-05-20 06:30:00,65.1575,-1.99,65.1878815904,2.4475,0,2.4475,62.71,-1.99,62.741566764,132.68,64.6975,-2.02,64.7290267674,2.4475,0,2.4475,62.25,-2.02,62.282765674,132.66
2021-05-20 07:00:00,73.0085,1.3599999999999999,73.0211659195,4.2785,0,4.2785,68.73,1.3599999999999999,68.7434542338,131.48,72.4885,1.32,72.5005174619,4.2785,0,4.2785,68.21,1.32,68.2227711252,131.45
2021-05-20 07:30:00,80.2875,4.47,80.411837165,6.3875,0,6.3875,73.9,4.47,74.0350653407,131.87,79.7375,4.39,79.8582557176,6.3875,0,6.3875,73.35,4.39,73.4812533916,131.84
2021-05-20 08:00:00,86.211,7.11,86.5036913721,9.921,0,9.921,76.29,7.11,76.620599058,131.87,85.671,7.02,85.9581330707,9.921,0,9.921,75.75,7.02,76.0745877412,131.84
2021-05-20 08:30:00,89.9535,8.66,90.3693961596,12.2135,0,12.2135,77.74,8.66,78.2208616675,131.01,89.4035,8.56,89.8123566791,12.2135,0,12.2135,77.19,8.56,77.6631811092,130.98
2021-05-20 09:00:00,91.417,7.87,91.7551349462,21.177,0,21.177,70.24,7.87,70.6795196645,130.47,90.937,7.79,91.2700502301,21.177,0,21.177,69.76,7.79,70.1936015603,130.43
2021-05-20 09:30:00,91.8185,7.45,92.1202444756,26.4085,0,26.4085,65.41,7.45,65.8328990703,131.04,91.3485,7.35,91.6437174729,26.4085,0,26.4085,64.94,7.35,65.3546180465,131.02
2021-05-20 10:00:00,93.7055,7.98,94.0446762462,28.3555,0,28.3555,65.35,7.98,65.835422836,131.04,93.2655,7.89,93.5986409637,28.3555,0,28.3555,64.91,7.89,65.3877679692,131.02
2021-05-20 10:30:00,92.6975,6.48,92.9237155211,31.0575,0,31.0575,61.64,6.48,61.9796740876,131.04,92.2475,6.41,92.4699375811,31.0575,0,31.0575,61.19,6.41,61.5248258835,131.02
2021-05-20 11:00:00,88.874,6.94,89.1445538213,23.434,0,23.434,65.44,6.94,65.8069692358,131.46,88.384,6.85,88.6490493801,23.434,0,23.434,64.95,6.85,65.3102212521,131.45
2021-05-20 11:30:00,91.6575,8.05,92.0103244547,23.8475,0,23.8475,67.81,8.05,68.2861523297,131.37,91.1475,7.94,91.4926792495,23.8475,0,23.8475,67.3,7.94,67.7667588129,131.36
2021-05-20 12:00:00,92.1335,8.62,92.5358645188,20.6935,0,20.6935,71.44,8.62,71.9581684036,131.26,91.6135,8.52,92.0088244803,20.6935,0,20.6935,70.92,8.52,71.4299433011,131.24
2021-05-20 12:30:00,93.3305,9.71,93.834249239,18.3405,0,18.3405,74.99,9.71,75.616031369,131.05,92.7805,9.61,93.276863585,18.3405,0,18.3405,74.44,9.61,75.0577491003,131.02
2021-05-20 13:00:00,94.9445,9.08,95.3776938296,19.5545,0,19.5545,75.39,9.08,75.9348306115,130.84,94.4145,8.98,94.8405936836,19.5545,0,19.5545,74.86,8.98,75.3966842772,130.83
2021-05-20 13:30:00,96.6065,7.62,96.9065541759,24.7365,0,24.7365,71.87,7.62,72.2728254602,131.28,96.1265,7.53,96.420977501,24.7365,0,24.7365,71.39,7.53,71.7860223163,131.26
2021-05-20 14:00:00,95.505,6.3,95.7125646141,30.385,0,30.385,65.12,6.3,65.4240353387,131.82,95.055,6.22,95.2582879596,30.385,0,30.385,64.67,6.22,64.9684331041,131.81
2021-05-20 14:30:00,94.847,5.26,94.9927418754,37.077,0,37.077,57.77,5.26,58.0089691341,132.43,94.497,5.19,94.6394162545,37.077,0,37.077,57.42,5.19,57.6540761785,132.41
2021-05-20 15:00:00,92.4785,4.12,92.5702293518,38.5885,0,38.5885,53.89,4.12,54.0472617253,132.73,92.0785,4.06,92.1679649458,38.5885,0,38.5885,53.49,4.06,53.6438598537,132.71
2021-05-20 15:30:00,90.966,3.99,91.0534637232,35.856,0,35.856,55.11,3.99,55.2542505152,132.9,90.596,3.92,90.6807676192,35.856,0,35.856,54.74,3.92,54.880178571100004,132.89
2021-05-20 16:00:00,92.443,3.83,92.522306224,39.543,0,39.543,52.9,3.83,53.0384662297,133.09,92.073,3.76,92.1497418824,39.543,0,39.543,52.53,3.76,52.6643949932,133.08
2021-05-20 16:30:00,94.62,4.15,94.7109650463,36.27,0,36.27,58.35,4.15,58.4973931043,132.99,94.2,4.09,94.2887485334,36.27,0,36.27,57.93,4.09,58.0742025343,132.97
2021-05-20 17:00:00,95.028,4.84,95.151176472,29.808,0,29.808,65.22,4.84,65.3993425043,132.99,94.558,4.76,94.6777321444,29.808,0,29.808,64.75,4.76,64.9247264145,132.97
2021-05-20 17:30:00,98.3215,4.72,98.4347284359,26.4015,0,26.4015,71.92,4.72,72.0747167875,132.57,97.8015,4.65,97.9119803816,26.4015,0,26.4015,71.4,4.65,71.5512578506,132.56
2021-05-20 18:00:00,100.6685,5.05,100.7950861513,22.9985,0,22.9985,77.67,5.05,77.8339989979,132.29,100.1085,4.97,100.2317947173,22.9985,0,22.9985,77.11,4.97,77.2700006471,132.26
2021-05-20 18:30:00,101.0245,5.31,101.1639545503,19.8445,0,19.8445,81.18,5.31,81.3534787209,132.08,100.4445,5.24,100.5810875873,19.8445,0,19.8445,80.6,5.24,80.7701529032,132.07
2021-05-20 19:00:00,98.6805,5.25,98.8200565687,15.9905,0,15.9905,82.69,5.25,82.8564940122,131.96,98.0905,5.17,98.226651629,15.9905,0,15.9905,82.1,5.17,82.262621524,131.94
2021-05-20 19:30:00,93.4515,5.74,93.6276158633,6.1815,0,6.1815,87.27,5.74,87.4585644748,131.96,92.8215,5.66,92.9939055113,6.1815,0,6.1815,86.64,5.66,86.8246808229,131.94
2021-05-20 20:00:00,90.6025,4.63,90.720724789,3.7525,0,3.7525,86.85,4.63,86.9733257959,131.96,89.9725,4.5600000000000005,90.0879811975,3.7525,0,3.7525,86.22,4.5600000000000005,86.340500346,131.94
2021-05-20 20:30:00,87.76,3.15,87.8165138229,2.44,0,2.44,85.32,3.15,85.3781289324,132.08,87.13,3.08,87.1844212001,2.44,0,2.44,84.69,3.08,84.7459881056,132.07
2021-05-20 21:00:00,86.0215,2.61,86.0610862251,1.7115,0,1.7115,84.31,2.61,84.3503894478,132.08,85.4115,2.55,85.4495572385,1.7115,0,1.7115,83.7,2.55,83.7388350767,132.07
2021-05-20 21:30:00,83.9765,1.32,83.9868736902,1.7265000000000001,0,1.7265000000000001,82.25,1.32,82.2605914153,132.08,83.3865,1.27,83.396170669,1.7265000000000001,0,1.7265000000000001,81.66,1.27,81.669875107,131.99
2021-05-20 22:00:00,79.4545,-0.53,79.4562676587,1.6844999999999999,0,1.6844999999999999,77.77,-0.53,77.7718059453,132.36,78.9045,-0.5700000000000001,78.9065587911,1.6844999999999999,0,1.6844999999999999,77.22,-0.5700000000000001,77.2221037009,132.33
2021-05-20 22:30:00,74.402,-1.94,74.4272880334,1.792,0,1.792,72.61,-1.94,72.6359119169,133.03,73.892,-1.97,73.9182559589,1.792,0,1.792,72.1,-1.97,72.1269082936,133.01
2021-05-20 23:00:00,68.541,-4.13,68.665315706,1.7309999999999999,0,1.7309999999999999,66.81,-4.13,66.9375305789,132.21,68.061,-4.14,68.1867972631,1.7309999999999999,0,1.7309999999999999,66.33,-4.14,66.4590738726,132.18
2021-05-20 23:30:00,64.1865,-5.35,64.4090776386,1.7665000000000002,0,1.7665000000000002,62.42,-5.35,62.64885394,133.18,63.7365,-5.35,63.9606436197,1.7665000000000002,0,1.7665000000000002,61.97,-5.35,62.2005096442,133.17
2021-05-21 00:00:00,60.906,-6.47,61.2486876268,1.756,0,1.756,59.15,-6.47,59.5028016147,133.84,60.476,-6.48,60.8221750351,1.756,0,1.756,58.72,-6.48,59.0764657034,133.83
2021-05-21 00:30:00,60.5935,-6.92,60.9873646115,1.7835,0,1.7835,58.81,-6.92,59.2157284849,134.6,60.1735,-6.92,60.5700957755,1.7835,0,1.7835,58.39,-6.92,58.7986266846,134.57
2021-05-21 01:00:00,59.9275,-7.11,60.347803243,1.7974999999999999,0,1.7974999999999999,58.13,-7.11,58.5632051718,134.32,59.4875,-7.1,59.909704191,1.7974999999999999,0,1.7974999999999999,57.69,-7.1,58.1252621499,134.3
2021-05-21 01:30:00,63.54,-6.51,63.872620895,1.76,0,1.76,61.78,-6.51,62.1220452014,134.32,63.08,-6.52,63.4160610571,1.76,0,1.76,61.32,-6.52,61.665653325,134.3
2021-05-21 02:00:00,63.901,-6.48,64.2287178838,1.811,0,1.811,62.09,-6.48,62.4272256311,134.2,63.441,-6.48,63.7710818553,1.811,0,1.811,61.63,-6.48,61.9697289005,134.16
2021-05-21 02:30:00,64.154,-6.71,64.5039519409,1.784,0,1.784,62.37,-6.71,62.729905149,132.67,63.694,-6.7,64.0454185403,1.784,0,1.784,61.91,-6.7,62.2714870547,132.64
2021-05-21 03:00:00,62.5655,-7.04,62.9603318785,1.9155000000000002,0,1.9155000000000002,60.65,-7.04,61.0572198843,132.67,62.1155,-7.03,62.5120487606,1.9155000000000002,0,1.9155000000000002,60.2,-7.03,60.6090826527,132.71
2021-05-21 03:30:00,61.104,-7.48,61.5601268355,1.8639999999999999,0,1.8639999999999999,59.24,-7.48,59.710367609,132.77,60.664,-7.47,61.1221874281,1.8639999999999999,0,1.8639999999999999,58.8,-7.47,59.2725982221,132.71
2021-05-21 04:00:00,60.1825,-7.73,60.6769001042,1.8625,0,1.8625,58.32,-7.73,58.830054394,133.03,59.7525,-7.72,60.2491465189,1.8625,0,1.8625,57.89,-7.72,58.4024871046,133.01
2021-05-21 04:30:00,59.7495,-7.64,60.235972228,1.8495,0,1.8495,57.9,-7.64,58.4018801067,133.16,59.3195,-7.62,59.806918331,1.8495,0,1.8495,57.47,-7.62,57.9729704259,133.14
2021-05-21 05:00:00,59.325,-7.72,59.8251955701,1.905,0,1.905,57.42,-7.72,57.9366447078,133.16,58.905,-7.72,59.4087318919,1.905,0,1.905,57.0,-7.72,57.5204172447,133.14
2021-05-21 05:30:00,60.402,-6.87,60.7914344624,1.6520000000000001,0,1.6520000000000001,58.75,-6.87,59.150311918,133.16,59.972,-6.86,60.3630713599,1.6520000000000001,0,1.6520000000000001,58.32,-6.86,58.722074214,133.14
2021-05-21 06:00:00,63.162,-5.63,63.4124210546,1.862,0,1.862,61.3,-5.63,61.5579962312,133.04,62.682,-5.63,62.9343310444,1.862,0,1.862,60.82,-5.63,61.0800237394,133.03
2021-05-21 06:30:00,69.7605,-1.72,69.7817007549,2.8405,0,2.8405,66.92,-1.72,66.9421003555,132.61,69.2605,-1.76,69.2828583435,2.8405,0,2.8405,66.42,-1.76,66.4433141859,132.6
2021-05-21 07:00:00,77.0015,1.56,77.0173006684,4.4515,0,4.4515,72.55,1.56,72.5667699433,132.61,76.4715,1.52,76.4866047897,4.4515,0,4.4515,72.02,1.52,72.0360382031,132.6
2021-05-21 07:30:00,84.799,4.99,84.9456914799,6.179,0,6.179,78.62,4.99,78.7781981261,132.07,84.229,4.91,84.3719890781,6.179,0,6.179,78.05,4.91,78.2042876062,132.07
2021-05-21 08:00:00,89.7455,7.71,90.0760726844,6.7355,0,6.7355,83.01,7.71,83.3672849504,131.13,89.1255,7.61,89.4498007278,6.7355,0,6.7355,82.39,7.61,82.7407046139,131.11
2021-05-21 08:30:00,92.0385,9.4,92.5172712646,9.7985,0,9.7985,82.24,9.4,82.775464964,130.91,91.4585,9.3,91.9301214089,9.7985,0,9.7985,81.66,9.3,82.1878677178,130.89
2021-05-21 09:00:00,93.9955,9.73,94.4977614563,15.6755,0,15.6755,78.32,9.73,78.9220837282,130.55,93.4455,9.63,93.9403979673,15.6755,0,15.6755,77.77,9.63,78.3639572763,130.55
2021-05-21 09:30:00,95.9555,9.25,96.4003136937,22.1055,0,22.1055,73.85,9.25,74.4270448157,130.55,95.4555,9.15,95.893039269,22.1055,0,22.1055,73.35,9.15,73.9185024199,130.55
2021-05-21 10:00:00,96.0055,8.75,96.4034155528,23.485500000000002,0,23.485500000000002,72.52,8.75,73.0459642965,130.71,95.5055,8.66,95.8973207668,23.485500000000002,0,23.485500000000002,72.02,8.66,72.5387896232,130.7
2021-05-21 10:30:00,95.681,7.92,96.0082296525,24.491,0,24.491,71.19,7.92,71.6292014475,131.15,95.191,7.83,95.5124880893,24.491,0,24.491,70.7,7.83,71.1322634253,131.13
2021-05-21 11:00:00,95.0185,8.25,95.3759814746,23.8085,0,23.8085,71.21,8.25,71.6863069212,131.15,94.5185,8.15,94.8692223129,23.8085,0,23.8085,70.71,8.15,71.178132878,131.13
2021-05-21 11:30:00,95.77,8.56,96.1517888549,25.05,0,25.05,70.72,8.56,71.2361705877,131.15,95.27,8.46,95.6448874744,25.05,0,25.05,70.22,8.46,70.7277880327,131.13
2021-05-21 12:00:00,98.287,8.63,98.6651471848,30.227,0,30.227,68.06,8.63,68.6049597332,131.15,97.827,8.55,98.1999207179,30.227,0,30.227,67.6,8.55,68.1385536976,131.13
2021-05-21 12:30:00,99.421,8.44,99.7785991132,32.851,0,32.851,66.57,8.44,67.1028948705,131.15,98.941,8.34,99.2918782227,32.851,0,32.851,66.09,8.34,66.6141403908,131.13
2021-05-21 13:00:00,97.8315,7.59,98.1254833988,30.4815,0,30.4815,67.35,7.59,67.7763277258,131.28,97.3615,7.51,97.6507131682,30.4815,0,30.4815,66.88,7.51,67.3003306084,131.27
2021-05-21 13:30:00,95.577,6.54,95.8004933651,30.367,0,30.367,65.21,6.54,65.5371322229,131.51,95.117,6.45,95.3354403619,30.367,0,30.367,64.75,6.45,65.0704618087,131.51
2021-05-21 14:00:00,94.947,5.62,95.1131810476,32.467,0,32.467,62.48,5.62,62.7322468911,132.02,94.507,5.55,94.6698238564,32.467,0,32.467,62.04,5.55,62.2877524077,132.02
2021-05-21 14:30:00,92.396,5.1,92.5366458005,31.096,0,31.096,61.3,5.1,61.5117874883,132.52,91.956,5.03,92.0934679334,31.096,0,31.096,60.86,5.03,61.0675077271,132.51
2021-05-21 15:00:00,92.0835,4.21,92.179689044,32.2535,0,32.2535,59.83,4.21,59.9779376104,132.52,91.6635,4.14,91.7569443271,32.2535,0,32.2535,59.41,4.14,59.5540737481,132.51
2021-05-21 15:30:00,91.623,3.51,91.6902079232,30.683,0,30.683,60.94,3.51,61.0410001556,132.8,91.173,3.45,91.2382509094,30.683,0,30.683,60.49,3.45,60.5883041519,132.79
2021-05-21 16:00:00,90.065,4.31,90.1680671025,23.245,0,23.245,66.82,4.31,66.9588567704,133.15,89.585,4.24,89.685282098,23.245,0,23.245,66.34,4.24,66.4753578403,133.12
2021-05-21 16:30:00,93.424,4.33,93.5242892301,25.714,0,25.714,67.71,4.33,67.8483087483,133.36,92.924,4.26,93.0215962882,25.714,0,25.714,67.21,4.26,67.3448713712,133.34
2021-05-21 17:00:00,94.9725,4.5600000000000005,95.0819086696,23.2025,0,23.2025,71.77,4.5600000000000005,71.9147168527,133.36,94.4325,4.47,94.5382354196,23.2025,0,23.2025,71.23,4.47,71.370118397,133.34
2021-05-21 17:30:00,97.5455,5.49,97.6998703697,21.8255,0,21.8255,75.72,5.49,75.9187625031,132.98,96.9855,5.42,97.1368293195,21.8255,0,21.8255,75.16,5.42,75.3551723507,132.95
2021-05-21 18:00:00,97.754,5.8100000000000005,97.9265061972,17.164,0,17.164,80.59,5.8100000000000005,80.7991596491,132.47,97.164,5.72,97.3322212631,17.164,0,17.164,80.0,5.72,80.2042293149,132.45
2021-05-21 18:30:00,96.976,5.41,97.1267866039,14.246,0,14.246,82.73,5.41,82.9067005736,132.33,96.376,5.34,96.5238259499,14.246,0,14.246,82.13,5.34,82.3034173045,132.3
2021-05-21 19:00:00,94.887,4.87,95.0118922504,11.997,0,11.997,82.89,4.87,83.032939247,132.33,94.287,4.78,94.4080863539,11.997,0,11.997,82.29,4.78,82.428711624,132.3
2021-05-21 19:30:00,90.7475,5.0,90.885140459,5.5475,0,5.5475,85.2,5.0,85.3465875123,132.53,90.1175,4.92,90.2517047277,5.5475,0,5.5475,84.57,4.92,84.7129936905,132.51
2021-05-21 20:00:00,88.3525,4.24,88.4541794165,4.1225,0,4.1225,84.23,4.24,84.336649803,131.91,87.7425,4.17,87.8415346305,4.1225,0,4.1225,83.62,4.17,83.7239111604,131.89
2021-05-21 20:30:00,86.0525,2.91,86.1016890441,2.6625,0,2.6625,83.39,2.91,83.4407586255,131.59,85.4325,2.85,85.4800243112,2.6625,0,2.6625,82.77,2.85,82.8190521559,131.57
2021-05-21 21:00:00,83.6795,1.88,83.7006160088,1.6795,0,1.6795,82.0,1.88,82.0215483882,131.96,83.0895,1.82,83.1094303328,1.6795,0,1.6795,81.41,1.82,81.4303413968,131.95
2021-05-21 21:30:00,81.4185,0.76,81.4220470281,1.6985000000000001,0,1.6985000000000001,79.72,0.76,79.7236225971,132.16,80.8285,0.71,80.8316182706,1.6985000000000001,0,1.6985000000000001,79.13,0.71,79.1331852006,132.14
2021-05-21 22:00:00,77.1385,-1.6,77.1550917455,1.6185,0,1.6185,75.52,-1.6,75.536947251,132.53,76.6385,-0.71,76.6417887464,1.6185,0,1.6185,75.02,-0.71,75.0233596955,132.52
2021-05-21 22:30:00,73.9755,-3.75,74.0704873769,1.8455,0,1.8455,72.13,-3.75,72.2274144629,132.44,73.4455,-3.7800000000000002,73.5427077979,1.8455,0,1.8455,71.6,-3.7800000000000002,71.6997099018,132.42
2021-05-21 23:00:00,70.787,-5.46,70.9972602922,1.717,0,1.717,69.07,-5.46,69.28547106,130.46,70.277,-5.47,70.489556879,1.717,0,1.717,68.56,-5.47,68.7778634446,130.45
2021-05-21 23:30:00,66.63,-6.82,66.9781255336,1.75,0,1.75,64.88,-6.82,65.2374646963,131.09,66.16,-6.83,66.5116117682,1.75,0,1.75,64.41,-6.83,64.7711123882,131.08
2021-05-22 00:00:00,62.9705,-8.09,63.4880458846,1.7005,0,1.7005,61.27,-8.09,61.801788,131.89,62.5105,-8.09,63.0318229964,1.7005,0,1.7005,60.81,-8.09,61.3457757307,131.89
2021-05-22 00:30:00,61.884,-8.68,62.4897740114,1.624,0,1.624,60.26,-8.68,60.8819349233,132.55,61.434,-8.67,62.0427695707,1.624,0,1.624,59.81,-8.67,60.435130512,132.55
2021-05-22 01:00:00,60.564,-8.93,61.2188124354,1.6640000000000001,0,1.6640000000000001,58.9,-8.93,59.5731055091,132.41,60.124,-8.92,60.7820843341,1.6640000000000001,0,1.6640000000000001,58.46,-8.92,59.1366045694,132.41
2021-05-22 01:30:00,63.8935,-8.07,64.4011198835,1.7135,0,1.7135,62.18,-8.07,62.7014936026,132.2,63.4235,-8.06,63.9335901718,1.7135,0,1.7135,61.71,-8.06,62.2341361312,132.19
2021-05-22 02:00:00,64.344,-7.87,64.8235083592,1.714,0,1.714,62.63,-7.87,63.1225300507,132.2,63.864,-7.87,64.347085373,1.714,0,1.714,62.15,-7.87,62.6463039612,132.19
2021-05-22 02:30:00,64.457,-7.82,64.9296330576,1.647,0,1.647,62.81,-7.82,63.2949326566,131.85,63.977,-7.82,64.4531529795,1.647,0,1.647,62.33,-7.82,62.8186381578,131.84
2021-05-22 03:00:00,62.8615,-8.2,63.3940705607,1.6215000000000002,0,1.6215000000000002,61.24,-8.2,61.7865486979,131.85,62.4115,-8.19,62.9465760169,1.6215000000000002,0,1.6215000000000002,60.79,-8.19,61.3392223622,131.84
2021-05-22 03:30:00,61.3755,-8.59,61.9737049098,1.6255000000000002,0,1.6255000000000002,59.75,-8.59,60.3643156178,132.24,60.9255,-8.58,61.5266848632,1.6255000000000002,0,1.6255000000000002,59.3,-8.58,59.9174966099,132.23
2021-05-22 04:00:00,59.9215,-8.9,60.5788425298,1.7515,0,1.7515,58.17,-8.9,58.8469107091,132.24,59.4915,-8.89,60.1520629093,1.7515,0,1.7515,57.74,-8.89,58.4203705911,132.23
2021-05-22 04:30:00,58.635,-9.46,59.393222046,1.705,0,1.705,56.93,-9.46,57.7106272709,132.32,58.205,-9.46,58.9687512586,1.705,0,1.705,56.5,-9.46,57.2864870628,132.31
2021-05-22 05:00:00,57.3535,-10.4,58.2887979139,1.6435,0,1.6435,55.71,-10.4,56.6724280405,132.56,56.9335,-10.38,57.8719951466,1.6435,0,1.6435,55.29,-10.38,56.2559196885,132.55
2021-05-22 05:30:00,56.7395,-10.69,57.7377429438,1.7095,0,1.7095,55.03,-10.69,56.0586924571,132.66,56.3295,-10.67,57.3311561915,1.7095,0,1.7095,54.62,-10.67,55.6524330106,132.66
2021-05-22 06:00:00,58.5205,-10.32,59.4234913166,4.4305,0,4.4305,54.09,-10.32,55.0656925862,131.94,58.1205,-10.29,59.0243731034,4.4305,0,4.4305,53.69,-10.29,54.6671766236,131.93
2021-05-22 06:30:00,62.728,-9.19,63.3976189143,6.508,0,6.508,56.22,-9.19,56.9661697852,131.73,62.298,-9.19,62.9721915134,6.508,0,6.508,55.79,-9.19,56.5418446816,131.72
2021-05-22 07:00:00,66.862,-7.63,67.2959429981,7.322,0,7.322,59.54,-7.63,60.0268981374,131.95,66.412,-7.62,66.8477235514,7.322,0,7.322,59.09,-7.62,59.5792959005,131.93
2021-05-22 07:30:00,70.8585,-5.9,71.1037061077,6.7885,0,6.7885,64.07,-5.9,64.3410825212,131.95,70.3785,-5.92,70.6270462518,6.7885,0,6.7885,63.59,-5.92,63.8649708369,131.93
2021-05-22 08:00:00,75.71,-4.23,75.8280752756,10.23,0,10.23,65.48,-4.23,65.6164864954,131.95,75.22,-4.25,75.3399688081,10.23,0,10.23,64.99,-4.25,65.1288154353,131.93
2021-05-22 08:30:00,80.5735,-3.2,80.6370194281,14.663499999999999,0,14.663499999999999,65.91,-3.2,65.9876359631,131.33,80.0735,-3.23,80.1386192934,14.663499999999999,0,14.663499999999999,65.41,-3.23,65.4897014805,131.32
2021-05-22 09:00:00,84.7635,-3.33,84.8288856007,24.3235,0,24.3235,60.44,-3.33,60.531665267,130.85,84.3235,-3.37,84.3908143831,24.3235,0,24.3235,60.0,-3.37,60.0945663101,130.84
2021-05-22 09:30:00,88.3285,-2.71,88.3700628734,31.1085,0,31.1085,57.22,-2.71,57.2841382932,131.43,87.9085,-2.74,87.9511908518,31.1085,0,31.1085,56.8,-2.74,56.8660496254,131.41
2021-05-22 10:00:00,89.9705,-3.18,90.0266808799,44.7405,0,44.7405,45.23,-3.18,45.3416508301,131.31,89.6705,-3.21,89.7279369553,44.7405,0,44.7405,44.93,-3.21,45.0445224195,131.29
2021-05-22 10:30:00,89.2825,-3.68,89.3583079867,59.3825,0,59.3825,29.9,-3.68,30.1256103673,131.75,89.0825,-3.7,89.1593057748,59.3825,0,59.3825,29.7,-3.7,29.9295840265,131.73
2021-05-22 11:00:00,87.5755,-3.71,87.6540489667,62.5555,0,62.5555,25.02,-3.71,25.2935663757,132.16,87.4255,-3.73,87.5050338566,62.5555,0,62.5555,24.87,-3.73,25.1481569901,132.13
2021-05-22 11:30:00,86.1695,-3.99,86.2618271905,62.4295,0,62.4295,23.74,-3.99,24.0729661654,132.44,86.0195,-4.01,86.1129170348,62.4295,0,62.4295,23.59,-4.01,23.9283973554,132.42
2021-05-22 12:00:00,86.815,-3.62,86.8904403545,64.495,0,64.495,22.32,-3.62,22.6116518636,132.44,86.655,-3.64,86.7314165974,64.495,0,64.495,22.16,-3.64,22.4569632854,132.42
2021-05-22 12:30:00,85.2195,-3.76,85.3024078221,66.8095,0,66.8095,18.41,-3.76,18.7900425758,132.25,85.1095,-3.7800000000000002,85.1933999219,66.8095,0,66.8095,18.3,-3.7800000000000002,18.6863158488,132.22
2021-05-22 13:00:00,84.4995,-3.89,84.5889921931,71.7195,0,71.7195,12.78,-3.89,13.3589108838,132.25,84.4495,-3.91,84.5399677682,71.7195,0,71.7195,12.73,-3.91,13.3169440939,132.22
2021-05-22 13:30:00,80.075,-4.33,80.1919854162,73.035,0,73.035,7.04,-4.33,8.2650166364,132.44,80.035,-4.34,80.1525846433,73.035,0,73.035,7.0,-4.34,8.2362370048,132.41
2021-05-22 14:00:00,77.6285,-4.77,77.7749118434,78.4185,0,78.4185,-0.79,-4.77,4.8349767321,132.69,77.6485,-4.78,77.7954879942,78.4185,0,78.4185,-0.77,-4.78,4.8416216292000005,132.65
2021-05-22 14:30:00,74.652,-5.28,74.8384894556,78.762,0,78.762,-4.11,-5.28,6.6910761466,132.9,74.692,-5.29,74.8790956409,78.762,0,78.762,-4.07,-5.29,6.6745037269,132.88
2021-05-22 15:00:00,73.2635,-5.09,73.4401016629,81.6935,0,81.6935,-8.43,-5.09,9.8474869891,133.13,73.3235,-5.11,73.5013452411,81.6935,0,81.6935,-8.37,-5.11,9.806579424,133.12
2021-05-22 15:30:00,71.267,-5.77,71.5001971256,76.777,0,76.777,-5.51,-5.77,7.9782830233,133.13,71.287,-5.77,71.520131914,76.777,0,76.777,-5.49,-5.77,7.9644836619,133.12
2021-05-22 16:00:00,69.8065,-6.54,70.1121889706,69.7765,0,69.7765,0.03,-6.54,6.540068807,133.41,69.7765,-6.54,70.0823198264,69.7765,0,69.7765,0.0,-6.54,6.54,133.4
2021-05-22 16:30:00,70.685,-7.06,71.0367005498,62.945,0,62.945,7.74,-7.06,10.4762206926,133.67,70.585,-7.06,70.937196343,62.945,0,62.945,7.64,-7.06,10.4025573779,133.65
2021-05-22 17:00:00,73.016,-7.01,73.3517304227,58.446,0,58.446,14.57,-7.01,16.1686424909,133.67,72.896,-7.02,73.2332384645,58.446,0,58.446,14.45,-7.02,16.0649587612,133.65
2021-05-22 17:30:00,76.798,-7.02,77.1181768716,57.338,0,57.338,19.46,-7.02,20.687484139,133.3,76.638,-7.02,76.9588425329,57.338,0,57.338,19.3,-7.02,20.5370494473,133.26
2021-05-22 18:00:00,80.067,-7.23,80.392769507,51.687,0,51.687,28.38,-7.23,29.2864695721,132.66,79.827,-7.22,80.1528435491,51.687,0,51.687,28.14,-7.22,29.0514715634,132.63
2021-05-22 18:30:00,80.9005,-7.0,81.2027764319,40.8105,0,40.8105,40.09,-7.0,40.6965367077,132.66,80.6005,-7.0,80.9038973119,40.8105,0,40.8105,39.79,-7.0,40.4010408282,132.63
2021-05-22 19:00:00,79.067,-6.66,79.3469979835,28.747,0,28.747,50.32,-6.66,50.7588218933,132.66,78.677,-6.67,78.9592251038,28.747,0,28.747,49.93,-6.67,50.3735426588,132.63
2021-05-22 19:30:00,76.374,-5.42,76.5660778413,14.054,0,14.054,62.32,-5.42,62.5552459831,132.48,75.894,-5.44,76.0887168771,14.054,0,14.054,61.84,-5.44,62.0788144217,132.47
2021-05-22 20:00:00,73.9355,-5.82,74.1642134742,8.6455,0,8.6455,65.29,-5.82,65.5488863368,131.97,73.4555,-5.83,73.6864938795,8.6455,0,8.6455,64.81,-5.83,65.0716912336,131.97
2021-05-22 20:30:00,72.013,-6.61,72.315726291,6.583,0,6.583,65.43,-6.61,65.7630367304,131.97,71.533,-6.61,71.837749053,6.583,0,6.583,64.95,-6.61,65.28548537,131.97
2021-05-22 21:00:00,70.2955,-6.76,70.6197912787,5.1355,0,5.1355,65.16,-6.76,65.509718363,132.36,69.8155,-6.77,70.1429749886,5.1355,0,5.1355,64.68,-6.77,65.0333399112,132.31
2021-05-22 21:30:00,69.348,-6.21,69.6254924866,1.718,0,1.718,67.63,-6.21,67.9145124403,130.89,68.848,-6.22,69.1283986796,1.718,0,1.718,67.13,-6.22,67.4175444525,130.86
2021-05-22 22:00:00,70.0965,-7.17,70.4622467159,6.1665,0,6.1665,63.93,-7.17,64.3308153221,130.33,69.6365,-7.18,70.0056750003,6.1665,0,6.1665,63.47,-7.18,63.8748252444,130.3
2021-05-22 22:30:00,66.977,-8.39,67.5004491022,2.727,0,2.727,64.25,-8.39,64.7954828672,130.55,66.507,-8.38,67.0328684229,2.727,0,2.727,63.78,-8.38,64.3281649047,130.52
2021-05-22 23:00:00,63.2345,-9.46,63.9382013373,1.5645,0,1.5645,61.67,-9.46,62.3913495607,131.17,62.7845,-9.44,63.490212161,1.5645,0,1.5645,61.22,-9.44,61.9435388075,131.15
2021-05-22 23:30:00,59.461,-10.5,60.3809615773,1.641,0,1.641,57.82,-10.5,58.7656566372,131.69,59.041,-10.48,59.9639064855,1.641,0,1.641,57.4,-10.48,58.3488680267,131.66
2021-05-23 00:00:00,56.192,-11.65,57.3869616202,1.592,0,1.592,54.6,-11.65,55.8290470992,132.27,55.782,-11.62,56.9794342197,1.592,0,1.592,54.19,-11.62,55.4218413624,132.26
2021-05-23 00:30:00,56.6535,-11.77,57.863217697,1.4435,0,1.4435,55.21,-11.77,56.4506598721,132.82,56.2335,-11.75,57.4479679558,1.4435,0,1.4435,54.79,-11.75,56.0357617955,132.8
2021-05-23 01:00:00,56.336,-11.99,57.5977863811,1.3860000000000001,0,1.3860000000000001,54.95,-11.99,56.2428893283,133.39,55.926,-11.96,57.1905505831,1.3860000000000001,0,1.3860000000000001,54.54,-11.96,55.8359489935,133.37
2021-05-23 01:30:00,59.255,-11.4,60.3416524881,1.395,0,1.395,57.86,-11.4,58.9723630186,132.99,58.815,-11.38,59.9058313105,1.395,0,1.395,57.42,-11.38,58.5368328491,132.97
2021-05-23 02:00:00,59.5855,-11.12,60.6142409855,1.4155,0,1.4155,58.17,-11.12,59.2233340838,132.99,59.1455,-11.1,60.1780705095,1.4155,0,1.4155,57.73,-11.1,58.787438284,132.97
2021-05-23 02:30:00,59.946,-11.23,60.988817138900004,1.446,0,1.446,58.5,-11.23,59.5681366168,132.65,59.496,-11.22,60.5447141871,1.446,0,1.446,58.05,-11.22,59.1243680727,132.63
2021-05-23 03:00:00,58.344,-11.76,59.5173918783,1.444,0,1.444,56.9,-11.76,58.1025610451,132.77,57.914,-11.73,59.0899678118,1.444,0,1.444,56.47,-11.73,57.6754176404,132.77
2021-05-23 03:30:00,56.738,-12.39,58.0750612914,1.468,0,1.468,55.27,-12.39,56.6417249031,133.08,56.318,-12.36,57.6583621342,1.468,0,1.468,54.85,-12.36,56.2253688294,133.06
2021-05-23 04:00:00,56.0885,-12.73,57.5149783296,1.5085000000000002,0,1.5085000000000002,54.58,-12.73,56.044886475,132.52,55.6685,-12.69,57.0965672545,1.5085000000000002,0,1.5085000000000002,54.16,-12.69,55.6268073864,132.49
2021-05-23 04:30:00,55.5585,-12.97,57.052325301,1.5185,0,1.5185,54.04,-12.97,55.574656994,132.24,55.1585,-12.94,56.6560122339,1.5185,0,1.5185,53.64,-12.94,55.178738659,132.2
2021-05-23 05:00:00,55.0325,-13.24,56.6027707471,1.4325,0,1.4325,53.6,-13.24,55.2110278839,132.38,54.6325,-13.19,56.2021899596,1.4325,0,1.4325,53.2,-13.19,54.810729789,132.36
2021-05-23 05:30:00,54.272,-13.22,55.8589149913,1.562,0,1.562,52.71,-13.22,54.3425477872,132.85,53.872,-13.19,55.4632173968,1.562,0,1.562,52.31,-13.19,53.9473094788,132.84
2021-05-23 06:00:00,54.4465,-13.34,56.0569082473,3.9465,0,3.9465,50.5,-13.34,52.2322275994,132.85,54.0565,-13.29,55.6662311662,3.9465,0,3.9465,50.11,-13.29,51.8424169961,132.84
2021-05-23 06:30:00,56.324,-12.87,57.7756858549,6.104,0,6.104,50.22,-12.87,51.8428905444,132.85,55.944,-12.84,57.3985778221,6.104,0,6.104,49.84,-12.84,51.4673799605,132.84
2021-05-23 07:00:00,58.8845,-11.62,60.0200694789,7.0245,0,7.0245,51.86,-11.62,53.1458747223,132.56,58.4845,-11.59,59.6218486819,7.0245,0,7.0245,51.46,-11.59,52.7490255834,132.53
2021-05-23 07:30:00,62.502,-10.45,63.3695708049,8.292,0,8.292,54.21,-10.45,55.208030213,132.1,62.082,-10.43,62.9520422544,8.292,0,8.292,53.79,-10.43,54.7918698349,132.08
2021-05-23 08:00:00,65.3135,-9.64,66.0210790752,12.7335,0,12.7335,52.58,-9.64,53.4563934436,132.7,64.9235,-9.63,65.6338156155,12.7335,0,12.7335,52.19,-9.63,53.0710184564,132.69
2021-05-23 08:30:00,67.762,-8.85,68.3374797896,22.452,0,22.452,45.31,-8.85,46.1662062552,132.83,67.432,-8.84,68.0089716435,22.452,0,22.452,44.98,-8.84,45.8404406611,132.82
2021-05-23 09:00:00,70.5845,-8.31,71.071989843,28.7645,0,28.7645,41.82,-8.31,42.6376418203,132.41,70.2745,-8.31,70.7641254468,28.7645,0,28.7645,41.51,-8.31,42.3336296578,132.41
2021-05-23 09:30:00,75.281,-7.5,75.6536777758,36.211,0,36.211,39.07,-7.5,39.7833495322,132.11,74.991,-7.5,75.365111829,36.211,0,36.211,38.78,-7.5,39.4985873165,132.1
2021-05-23 10:00:00,76.649,-6.78,76.9482787397,38.239,0,38.239,38.41,-6.78,39.0038010968,131.81,76.359,-6.77,76.6585271252,38.239,0,38.239,38.12,-6.77,38.7164990669,131.81
2021-05-23 10:30:00,76.515,-5.8100000000000005,76.7352678043,30.405,0,30.405,46.11,-5.8100000000000005,46.4745973624,131.62,76.135,-5.84,76.3586525876,30.405,0,30.405,45.73,-5.84,46.1013936883,131.61
2021-05-23 11:00:00,81.019,-4.34,81.1351585997,25.679,0,25.679,55.34,-4.34,55.5099198342,131.47,80.609,-4.35,80.726286803,25.679,0,25.679,54.93,-4.35,55.1019727415,131.45
2021-05-23 11:30:00,84.8215,-3.35,84.8876278515,31.1915,0,31.1915,53.63,-3.35,53.7345270752,131.06,84.4315,-3.38,84.4991277603,31.1915,0,31.1915,53.24,-3.38,53.3471836183,131.04
2021-05-23 12:00:00,84.162,-3.68,84.2424159435,30.322,0,30.322,53.84,-3.68,53.9656186845,130.63,83.762,-3.71,83.8441217021,30.322,0,30.322,53.44,-3.71,53.5686260791,130.61
2021-05-23 12:30:00,87.333,-2.55,87.3702202641,29.323,0,29.323,58.01,-2.55,58.0660193228,130.42,86.893,-2.59,86.9315912025,29.323,0,29.323,57.57,-2.59,57.6282309289,130.41
2021-05-23 13:00:00,89.191,-2.14,89.2166693001,23.941,0,23.941,65.25,-2.14,65.2850832886,130.18,88.691,-2.19,88.7180341362,23.941,0,23.941,64.75,-2.19,64.7870249356,130.17
2021-05-23 13:30:00,88.343,-2.26,88.3719030518,23.423,0,23.423,64.92,-2.26,64.9593257354,130.36,87.863,-2.3,87.8930985288,23.423,0,23.423,64.44,-2.3,64.4810328701,130.34
2021-05-23 14:00:00,86.499,-3.16,86.5567016527,23.709,0,23.709,62.79,-3.16,62.8694655616,130.36,86.049,-3.19,86.10810938,23.709,0,23.709,62.34,-3.19,62.4215643828,130.34
2021-05-23 14:30:00,83.4635,-3.86,83.5527105021,22.5835,0,22.5835,60.88,-3.86,61.0022458603,130.81,83.0035,-3.89,83.0946033882,22.5835,0,22.5835,60.42,-3.89,60.5450947642,130.81
2021-05-23 15:00:00,82.947,-3.86,83.0367654055,20.847,0,20.847,62.1,-3.86,62.219848923,130.81,82.487,-3.89,82.5786732092,20.847,0,20.847,61.64,-3.89,61.7626238108,130.81
2021-05-23 15:30:00,85.8195,-3.83,85.9049211643,21.7595,0,21.7595,64.06,-3.83,64.1743913099,130.93,85.3395,-3.86,85.4267514321,21.7595,0,21.7595,63.58,-3.86,63.6970642966,130.93
2021-05-23 16:00:00,87.6675,-3.17,87.7247938513,18.7575,0,18.7575,68.91,-3.17,68.9828746864,130.81,87.1375,-3.2,87.1962379134,18.7575,0,18.7575,68.38,-3.2,68.4548347453,130.81
2021-05-23 16:30:00,90.8005,0.16,90.8006409683,12.9705,0,12.9705,77.83,0.16,77.8301644608,130.64,90.2105,0.03,90.2105049883,12.9705,0,12.9705,77.24,0.03,77.240005826,130.64
2021-05-23 17:00:00,94.974,6.29,95.182061209,11.024,0,11.024,83.95,6.29,84.1853110703,129.73,94.334,6.18,94.5362150501,11.024,0,11.024,83.31,6.18,83.5389041106,129.72
2021-05-23 17:30:00,97.909,7.57,98.2012076351,10.259,0,10.259,87.65,7.57,87.976288851,130.5,97.269,7.46,97.55465115,10.259,0,10.259,87.01,7.46,87.3292144703,130.5
