Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-23 18:00:00,97.0395,8.08,97.3753098082,7.6395,0,7.6395,89.4,8.08,89.7643938319,130.5,96.3695,7.96,96.6976842031,7.6395,0,7.6395,88.73,7.96,89.0863317238,130.5
2021-05-23 18:30:00,96.775,8.16,97.1184134189,6.135,0,6.135,90.64,8.16,91.006566796,130.43,96.105,8.05,96.4415549698,6.135,0,6.135,89.97,8.05,90.3294160282,130.42
2021-05-23 19:00:00,95.558,6.44,95.7747616233,11.028,0,11.028,84.53,6.44,84.774963875,130.33,94.958,6.33,95.1687483579,11.028,0,11.028,83.93,6.33,84.1683657914,130.31
2021-05-23 19:30:00,92.2685,4.96,92.4017190979,11.0885,0,11.0885,81.18,4.96,81.3313838564,131.34,91.6885,4.88,91.818273956,11.0885,0,11.0885,80.6,4.88,80.7475968683,131.32
2021-05-23 20:00:00,87.46,3.36,87.5245177079,8.8,0,8.8,78.66,3.36,78.7317293091,131.61,86.9,3.27,86.9615024019,8.8,0,8.8,78.1,3.27,78.1684264905,131.58
2021-05-23 20:30:00,83.887,2.7,83.930440062,6.827,0,6.827,77.06,2.7,77.1072862964,131.61,83.327,2.63,83.3684942229,6.827,0,6.827,76.5,2.63,76.5451951464,131.58
2021-05-23 21:00:00,80.4715,1.25,80.4812078205,7.0215,0,7.0215,73.45,1.25,73.4606357174,131.61,79.9415,1.19,79.9503566111,7.0215,0,7.0215,72.92,1.19,72.9297093097,131.58
2021-05-23 21:30:00,78.806,0.97,78.811969497,6.266,0,6.266,72.54,0.97,72.5464850975,131.75,78.276,0.91,78.2812894375,6.266,0,6.266,72.01,0.91,72.0157496663,131.74
2021-05-23 22:00:00,73.6165,0.03,73.6165061128,2.4065,0,2.4065,71.21,0.03,71.2100063193,131.63,73.0965,-0.04,73.0965109444,2.4065,0,2.4065,70.69,-0.04,70.690011317,131.62
2021-05-23 22:30:00,68.8875,-1.8,68.9110125905,1.3975,0,1.3975,67.49,-1.8,67.513999289,132.05,68.3975,-1.85,68.4225146151,1.3975,0,1.3975,67.0,-1.85,67.0255361784,132.03
2021-05-23 23:00:00,63.784,-3.14,63.8612422053,1.454,0,1.454,62.33,-3.14,62.4090418129,132.8,63.324,-3.18,63.403796227,1.454,0,1.454,61.87,-3.18,61.9516690655,132.8
2021-05-23 23:30:00,59.0565,-4.23,59.2077958739,1.4965,0,1.4965,57.56,-4.23,57.7152189635,133.53,58.6565,-4.26,58.8109904036,1.4965,0,1.4965,57.16,-4.26,57.3185240564,133.52
2021-05-24 00:00:00,55.2895,-5.38,55.5506364522,1.3995,0,1.3995,53.89,-5.38,54.1578849292,134.13,54.8795,-5.4,55.1445330042,1.3995,0,1.3995,53.48,-5.4,53.7519339187,134.12
2021-05-24 00:30:00,55.194,-5.36,55.4536494381,1.554,0,1.554,53.64,-5.36,53.9071349638,134.37,54.794,-5.38,55.057486648,1.554,0,1.554,53.24,-5.38,53.5111390273,134.37
2021-05-24 01:00:00,54.691,-5.66,54.9830981393,1.5110000000000001,0,1.5110000000000001,53.18,-5.66,53.4803515321,134.37,54.291,-5.68,54.5873161183,1.5110000000000001,0,1.5110000000000001,52.78,-5.68,53.0847511061,134.37
2021-05-24 01:30:00,58.627,-5.05,58.844095957,1.477,0,1.477,57.15,-5.05,57.3726851385,134.55,58.197,-5.08,58.4182951566,1.477,0,1.477,56.72,-5.08,56.9470350413,134.53
2021-05-24 02:00:00,59.297,-4.85,59.4950141524,1.617,0,1.617,57.68,-4.85,57.8835460213,133.9,58.867,-4.87,59.0681012815,1.617,0,1.617,57.25,-4.87,57.4567611339,133.89
2021-05-24 02:30:00,59.822,-4.85,60.0182820814,1.472,0,1.472,58.35,-4.85,58.551216896,133.79,59.382,-4.88,59.5821812625,1.472,0,1.472,57.91,-4.88,58.1152518707,133.73
2021-05-24 03:00:00,58.6695,-5.02,58.8838741104,1.5095,0,1.5095,57.16,-5.02,57.3800139421,133.88,58.2395,-5.04,58.4571720172,1.5095,0,1.5095,56.73,-5.04,56.9534415115,133.86
2021-05-24 03:30:00,57.609,-5.39,57.8605995562,1.589,0,1.589,56.02,-5.39,56.2787037875,134.03,57.199,-5.42,57.4552173523,1.589,0,1.589,55.61,-5.42,55.8735044543,134.0
2021-05-24 04:00:00,56.995,-5.35,57.2455458966,1.565,0,1.565,55.43,-5.35,55.6875874859,134.21,56.575,-5.37,56.8292840444,1.565,0,1.565,55.01,-5.37,55.2714845106,134.17
2021-05-24 04:30:00,56.7625,-5.25,57.0047709078,1.4425,0,1.4425,55.32,-5.25,55.5685603557,134.41,56.3425,-5.27,56.5884282009,1.4425,0,1.4425,54.9,-5.27,55.1523607836,134.4
2021-05-24 05:00:00,56.3995,-4.95,56.6163059573,1.4595,0,1.4595,54.94,-4.95,55.1625425447,134.41,55.9995,-4.98,56.2204980434,1.4595,0,1.4595,54.54,-4.98,54.7668878064,134.4
2021-05-24 05:30:00,57.408,-3.65,57.5239164522,1.8679999999999999,0,1.8679999999999999,55.54,-3.65,55.6598068628,134.34,56.998,-3.68,57.1166736076,1.8679999999999999,0,1.8679999999999999,55.13,-3.68,55.2526859076,134.31
2021-05-24 06:00:00,58.9095,-1.32,58.9242869303,2.0695,0,2.0695,56.84,-1.32,56.8553251684,133.95,58.4795,-1.3599999999999999,58.495311951,2.0695,0,2.0695,56.41,-1.3599999999999999,56.4263918747,133.92
2021-05-24 06:30:00,66.903,1.96,66.9317040647,5.103,0,5.103,61.8,1.96,61.8310730944,133.22,66.443,1.8900000000000001,66.4698755001,5.103,0,5.103,61.34,1.8900000000000001,61.369110308,133.2
2021-05-24 07:00:00,74.554,5.2,74.7351250484,7.064,0,7.064,67.49,5.2,67.6900295465,132.23,74.044,5.11,74.2201188089,7.064,0,7.064,66.98,5.11,67.1746417929,132.22
2021-05-24 07:30:00,84.1595,9.14,84.6543622045,8.6795,0,8.6795,75.48,9.14,76.0313751027,132.14,83.5995,9.02,84.0847001556,8.6795,0,8.6795,74.92,9.02,75.4610283524,132.14
2021-05-24 08:00:00,92.915,11.26,93.5947905869,19.475,0,19.475,73.44,11.26,74.2981910951,131.24,92.425,11.14,93.0939322674,19.475,0,19.475,72.95,11.14,73.7956780577,131.24
2021-05-24 08:30:00,96.5395,11.03,97.1675664008,35.6295,0,35.6295,60.91,11.03,61.9006381227,130.69,96.1495,10.91,96.7664944609,35.6295,0,35.6295,60.52,10.91,61.4955160967,130.68
2021-05-24 09:00:00,96.4595,9.85,96.9611140625,47.0595,0,47.0595,49.4,9.85,50.3724379001,130.88,96.1095,9.74,96.6017784011,47.0595,0,47.0595,49.05,9.74,50.007700407,130.86
2021-05-24 09:30:00,94.309,10.97,94.9448702195,51.909,0,51.909,42.4,10.97,43.7961288244,131.27,94.029,10.86,94.6540672185,51.909,0,51.909,42.12,10.86,43.4975171705,131.26
2021-05-24 10:00:00,92.294,11.0,92.9472024108,50.244,0,50.244,42.05,11.0,43.4649571494,131.19,92.024,10.88,92.6649393028,50.244,0,50.244,41.78,10.88,43.1734038501,131.18
2021-05-24 10:30:00,91.9515,10.72,92.5742769469,51.5615,0,51.5615,40.39,10.72,41.7884015009,131.19,91.6615,10.61,92.2735210245,51.5615,0,51.5615,40.1,10.61,41.4798999517,131.18
2021-05-24 11:00:00,90.4175,11.68,91.1687814235,52.2775,0,52.2775,38.14,11.68,39.8883692321,131.4,90.1575,11.55,90.8943194388,52.2775,0,52.2775,37.88,11.55,39.6017284976,131.39
2021-05-24 11:30:00,85.723,11.8,86.5313395771,39.793,0,39.793,45.93,11.8,47.4215657692,131.22,85.343,11.67,86.1371960828,39.793,0,39.793,45.55,11.67,47.021180334,131.21
2021-05-24 12:00:00,92.969,13.08,93.8846172757,38.919,0,38.919,54.05,13.08,55.6101510518,131.22,92.579,12.95,93.4803387938,38.919,0,38.919,53.66,12.95,55.2005262656,131.21
2021-05-24 12:30:00,96.503,13.36,97.423398673,48.533,0,48.533,47.97,13.36,49.7956875643,131.02,96.173,13.22,97.0773625981,48.533,0,48.533,47.64,13.22,49.4402467631,131.0
2021-05-24 13:00:00,101.561,13.69,102.4795239109,63.541,0,63.541,38.02,13.69,40.4096090058,131.13,101.331,13.56,102.2342660804,63.541,0,63.541,37.79,13.56,40.149193018,131.11
2021-05-24 13:30:00,90.073,10.18,90.6464435541,55.543,0,55.543,34.53,10.18,35.999351383,131.32,89.803,10.08,90.3669475472,55.543,0,55.543,34.26,10.08,35.7120987902,131.3
2021-05-24 14:00:00,88.105,9.6,88.6264690992,61.315,0,61.315,26.79,9.6,28.4581113217,132.11,87.905,9.49,88.4157741865,61.315,0,61.315,26.59,9.49,28.2327504859,132.08
2021-05-24 14:30:00,87.4595,9.25,87.9472946727,62.9195,0,62.9195,24.54,9.25,26.2254475653,132.59,87.2795,9.16,87.758855509,62.9195,0,62.9195,24.36,9.16,26.0252800177,132.58
2021-05-24 15:00:00,83.838,8.39,84.2567643813,62.868,0,62.868,20.97,8.39,22.5861240588,132.59,83.698,8.29,84.1075460586,62.868,0,62.868,20.83,8.29,22.4190320933,132.58
2021-05-24 15:30:00,83.5165,7.34,83.8384241995,57.4665,0,57.4665,26.05,7.34,27.0643326169,132.96,83.3265,7.23,83.6395749765,57.4665,0,57.4665,25.86,7.23,26.8516759253,132.96
2021-05-24 16:00:00,87.3885,8.12,87.7649379436,53.4485,0,53.4485,33.94,8.12,34.8978222816,133.15,87.1485,8.02,87.5167495526,53.4485,0,53.4485,33.7,8.02,34.6411662621,133.13
2021-05-24 16:30:00,90.674,8.32,91.0549102245,49.244,0,49.244,41.43,8.32,42.2571567903,132.94,90.374,8.21,90.7461513013,49.244,0,49.244,41.13,8.21,41.9413995951,132.93
2021-05-24 17:00:00,93.3,10.66,93.9070050635,27.19,0,27.19,66.11,10.66,66.9639283495,132.85,92.81,10.54,93.4065720386,27.19,0,27.19,65.62,10.54,66.4610863589,132.84
2021-05-24 17:30:00,97.521,11.63,98.2120274763,22.521,0,22.521,75.0,11.63,75.8963563025,132.12,96.971,11.5,97.6505240181,22.521,0,22.521,74.45,11.5,75.3329443205,132.11
2021-05-24 18:00:00,98.851,12.15,99.5948929464,20.051,0,20.051,78.8,12.15,79.7311890041,131.78,98.281,12.02,99.0133090094,20.051,0,20.051,78.23,12.02,79.1480467226,131.76
2021-05-24 18:30:00,98.336,11.16,98.9672395088,19.886,0,19.886,78.45,11.16,79.2398138564,131.68,97.786,11.03,98.4061110704,19.886,0,19.886,77.9,11.03,78.6770036288,131.65
2021-05-24 19:00:00,97.043,9.59,97.5157010383,22.203,0,22.203,74.84,9.59,75.4519297301,131.78,96.513,9.49,96.9784474458,22.203,0,22.203,74.31,9.49,74.9135248136,131.76
2021-05-24 19:30:00,92.9605,7.83,93.2896749927,20.4705,0,20.4705,72.49,7.83,72.911652018,132.41,92.4605,7.73,92.7830639732,20.4705,0,20.4705,71.99,7.73,72.4038189601,132.38
2021-05-24 20:00:00,86.4995,7.59,86.8318582103,8.2895,0,8.2895,78.21,7.59,78.5774280567,132.77,85.9195,7.49,86.2453510646,8.2895,0,8.2895,77.63,7.49,77.9904930104,132.74
2021-05-24 20:30:00,83.467,7.31,83.7864916857,3.917,0,3.917,79.55,7.31,79.8851588219,131.5,82.887,7.21,83.19999320310001,3.917,0,3.917,78.97,7.21,79.2984552182,131.46
2021-05-24 21:00:00,81.495,6.7,81.7699518466,2.135,0,2.135,79.36,6.7,79.6423229194,131.5,80.925,6.6,81.1936920272,2.135,0,2.135,78.79,6.6,79.0659477904,131.46
2021-05-24 21:30:00,80.17,6.44,80.428244417,1.44,0,1.44,78.73,6.44,78.9929522173,131.76,79.6,6.36,79.8536761834,1.44,0,1.44,78.16,6.36,78.4183345908,131.73
2021-05-24 22:00:00,79.6615,5.16,79.8284421885,1.4115,0,1.4115,78.25,5.16,78.4199470798,131.76,79.0915,5.07,79.2538344325,1.4115,0,1.4115,77.68,5.07,77.8452779557,131.73
2021-05-24 22:30:00,76.397,2.65,76.4429467577,1.357,0,1.357,75.04,2.65,75.0867771315,132.06,75.857,2.59,75.9012025531,1.357,0,1.357,74.5,2.59,74.5450072104,132.03
2021-05-24 23:00:00,70.553,0.56,70.5552224077,1.423,0,1.423,69.13,0.56,69.1322681532,132.06,70.063,0.5,70.0647840859,1.423,0,1.423,68.64,0.5,68.6418210714,132.03
2021-05-24 23:30:00,65.459,-0.56,65.4613953487,1.449,0,1.449,64.01,-0.56,64.0124495704,131.97,64.999,-0.62,65.0019569013,1.449,0,1.449,63.55,-0.62,63.5530243183,132.03
2021-05-25 00:00:00,61.8295,-1.51,61.8479358609,1.5695000000000001,0,1.5695000000000001,60.26,-1.51,60.2789158828,132.66,61.3895,-1.55,61.4090645609,1.5695000000000001,0,1.5695000000000001,59.82,-1.55,59.8400777072,132.64
2021-05-25 00:30:00,59.59,-1.9500000000000002,59.6218969842,0.0,0,0.0,59.59,-1.9500000000000002,59.6218969842,132.9,59.15,-1.99,59.1834655964,0.0,0,0.0,59.15,-1.99,59.1834655964,132.85
2021-05-25 01:00:00,58.79,-2.46,58.8414454275,0.0,0,0.0,58.79,-2.46,58.8414454275,133.15,58.34,-2.49,58.3931134638,0.0,0,0.0,58.34,-2.49,58.3931134638,133.14
2021-05-25 01:30:00,62.25,-2.01,62.2824421487,0.0,0,0.0,62.25,-2.01,62.2824421487,133.36,61.79,-2.06,61.8243293534,0.0,0,0.0,61.79,-2.06,61.8243293534,133.35
2021-05-25 02:00:00,62.85,-2.05,62.883423889,0.0,0,0.0,62.85,-2.05,62.883423889,133.23,62.39,-2.09,62.4249965959,0.0,0,0.0,62.39,-2.09,62.4249965959,133.21
2021-05-25 02:30:00,63.34,-2.04,63.3728427641,0.0,0,0.0,63.34,-2.04,63.3728427641,131.4,62.86,-2.07,62.8940736477,0.0,0,0.0,62.86,-2.07,62.8940736477,131.37
2021-05-25 03:00:00,61.63,-2.4,61.6767127853,0.0,0,0.0,61.63,-2.4,61.6767127853,131.2,61.18,-2.43,61.2282393998,0.0,0,0.0,61.18,-2.43,61.2282393998,131.19
2021-05-25 03:30:00,60.24,-2.87,60.3083286122,0.0,0,0.0,60.24,-2.87,60.3083286122,131.34,59.79,-2.89,59.8598045436,0.0,0,0.0,59.79,-2.89,59.8598045436,131.31
2021-05-25 04:00:00,59.08,-3.18,59.1655203645,0.0,0,0.0,59.08,-3.18,59.1655203645,131.51,58.65,-3.2,58.7372326553,0.0,0,0.0,58.65,-3.2,58.7372326553,131.48
2021-05-25 04:30:00,58.32,-3.13,58.4039322306,0.0,0,0.0,58.32,-3.13,58.4039322306,131.65,57.88,-3.16,57.9661970462,0.0,0,0.0,57.88,-3.16,57.9661970462,131.62
2021-05-25 05:00:00,58.4,-2.89,58.4714639803,0.0,0,0.0,58.4,-2.89,58.4714639803,131.65,57.98,-2.91,58.052980113,0.0,0,0.0,57.98,-2.91,58.052980113,131.62
2021-05-25 05:30:00,59.41,-2.18,59.4499831791,0.0,0,0.0,59.41,-2.18,59.4499831791,131.54,58.97,-2.21,59.0113972043,0.0,0,0.0,58.97,-2.21,59.0113972043,131.52
2021-05-25 06:00:00,60.9,-0.79,60.9051237582,0.0,0,0.0,60.9,-0.79,60.9051237582,131.24,60.45,-0.8300000000000001,60.455697829100004,0.0,0,0.0,60.45,-0.8300000000000001,60.455697829100004,131.22
2021-05-25 06:30:00,65.52,3.06,65.5914171214,0.0,0,0.0,65.52,3.06,65.5914171214,130.66,65.03,2.99,65.098701984,0.0,0,0.0,65.03,2.99,65.098701984,130.63
2021-05-25 07:00:00,66.94,6.28,67.2339348841,0.0,0,0.0,66.94,6.28,67.2339348841,130.55,66.46,6.2,66.7485700221,0.0,0,0.0,66.46,6.2,66.7485700221,130.52
2021-05-25 07:30:00,67.3,8.87,67.8820071889,0.0,0,0.0,67.3,8.87,67.8820071889,131.4,66.8,8.76,67.3719348097,0.0,0,0.0,66.8,8.76,67.3719348097,131.37
2021-05-25 08:00:00,60.5,10.22,61.357138134,0.0,0,0.0,60.5,10.22,61.357138134,130.79,60.1,10.1,60.9427600294,0.0,0,0.0,60.1,10.1,60.9427600294,130.77
2021-05-25 08:30:00,47.16,10.09,48.2273128009,0.0,0,0.0,47.16,10.09,48.2273128009,132.32,46.86,9.99,47.9130431094,0.0,0,0.0,46.86,9.99,47.9130431094,132.29
2021-05-25 09:00:00,37.28,10.3,38.6767165101,0.0,0,0.0,37.28,10.3,38.6767165101,132.32,37.04,10.18,38.4134611822,0.0,0,0.0,37.04,10.18,38.4134611822,132.29
2021-05-25 09:30:00,28.86,10.15,30.5928439345,0.0,0,0.0,28.86,10.15,30.5928439345,132.2,28.69,10.05,30.3993190713,0.0,0,0.0,28.69,10.05,30.3993190713,132.18
2021-05-25 10:00:00,24.28,10.32,26.3822061246,0.0,0,0.0,24.28,10.32,26.3822061246,132.44,24.11,10.2,26.1788483322,0.0,0,0.0,24.11,10.2,26.1788483322,132.42
2021-05-25 10:30:00,24.95,9.79,26.8019887322,0.0,0,0.0,24.95,9.79,26.8019887322,132.85,24.79,9.68,26.6129010068,0.0,0,0.0,24.79,9.68,26.6129010068,132.84
2021-05-25 11:00:00,23.33,9.77,25.293117641,0.0,0,0.0,23.33,9.77,25.293117641,132.85,23.16,9.67,25.0976990977,0.0,0,0.0,23.16,9.67,25.0976990977,132.84
2021-05-25 11:30:00,24.75,10.04,26.7088768015,0.0,0,0.0,24.75,10.04,26.7088768015,132.85,24.6,9.93,26.5285676206,0.0,0,0.0,24.6,9.93,26.5285676206,132.84
2021-05-25 12:00:00,29.71,9.54,31.2040974873,0.0,0,0.0,29.71,9.54,31.2040974873,132.85,29.5,9.42,30.9675055502,0.0,0,0.0,29.5,9.42,30.9675055502,132.84
2021-05-25 12:30:00,41.53,9.07,42.5088908347,0.0,0,0.0,41.53,9.07,42.5088908347,132.64,41.2,8.96,42.1630359438,0.0,0,0.0,41.2,8.96,42.1630359438,132.6
2021-05-25 13:00:00,50.44,9.13,51.2596381181,0.0,0,0.0,50.44,9.13,51.2596381181,132.64,50.07,9.03,50.8777534881,0.0,0,0.0,50.07,9.03,50.8777534881,132.6
2021-05-25 13:30:00,55.27,8.78,55.9630351214,0.0,0,0.0,55.27,8.78,55.9630351214,132.57,54.88,8.67,55.5606272463,0.0,0,0.0,54.88,8.67,55.5606272463,132.53
2021-05-25 14:00:00,57.84,8.89,58.5192079577,0.0,0,0.0,57.84,8.89,58.5192079577,132.73,57.42,8.78,58.0873893371,0.0,0,0.0,57.42,8.78,58.0873893371,132.71
2021-05-25 14:30:00,59.27,9.32,59.9982941424,0.0,0,0.0,59.27,9.32,59.9982941424,132.73,58.84,9.2,59.5548956846,0.0,0,0.0,58.84,9.2,59.5548956846,132.71
2021-05-25 15:00:00,57.98,9.52,58.7563681655,0.0,0,0.0,57.98,9.52,58.7563681655,132.65,57.57,9.41,58.3339780917,0.0,0,0.0,57.57,9.41,58.3339780917,132.61
2021-05-25 15:30:00,54.26,8.75,54.9609870726,0.0,0,0.0,54.26,8.75,54.9609870726,132.74,53.88,8.64,54.5683424707,0.0,0,0.0,53.88,8.64,54.5683424707,132.73
2021-05-25 16:00:00,56.5,8.76,57.1750609969,0.0,0,0.0,56.5,8.76,57.1750609969,132.98,56.1,8.65,56.7629500643,0.0,0,0.0,56.1,8.65,56.7629500643,132.93
2021-05-25 16:30:00,61.46,8.82,62.0896448693,0.0,0,0.0,61.46,8.82,62.0896448693,132.87,61.0,8.72,61.6201135994,0.0,0,0.0,61.0,8.72,61.6201135994,132.83
2021-05-25 17:00:00,68.36,10.44,69.1526080492,0.0,0,0.0,68.36,10.44,69.1526080492,132.79,67.86,10.31,68.6387332342,0.0,0,0.0,67.86,10.31,68.6387332342,132.76
2021-05-25 17:30:00,71.82,10.64,72.6038704202,0.0,0,0.0,71.82,10.64,72.6038704202,132.33,71.33,10.52,72.101590135,0.0,0,0.0,71.33,10.52,72.101590135,132.3
2021-05-25 18:00:00,73.61,10.4,74.3410525887,0.0,0,0.0,73.61,10.4,74.3410525887,132.33,73.09,10.28,73.8093930337,0.0,0,0.0,73.09,10.28,73.8093930337,132.3
2021-05-25 18:30:00,75.02,9.92,75.6730255771,0.0,0,0.0,75.02,9.92,75.6730255771,132.41,74.49,9.81,75.1331897366,0.0,0,0.0,74.49,9.81,75.1331897366,132.4
2021-05-25 19:00:00,77.36,9.43,77.9326279552,0.0,0,0.0,77.36,9.43,77.9326279552,132.19,76.79,9.32,77.3535164036,0.0,0,0.0,76.79,9.32,77.3535164036,132.19
2021-05-25 19:30:00,77.88,8.31,78.3220945838,0.0,0,0.0,77.88,8.31,78.3220945838,132.28,77.32,8.2,77.7536005597,0.0,0,0.0,77.32,8.2,77.7536005597,132.28
2021-05-25 20:00:00,79.97,8.24,80.3933983608,0.0,0,0.0,79.97,8.24,80.3933983608,132.55,79.39,8.14,79.8062134173,0.0,0,0.0,79.39,8.14,79.8062134173,132.51
2021-05-25 20:30:00,79.64,7.38,79.9812102934,0.0,0,0.0,79.64,7.38,79.9812102934,132.55,79.07,7.28,79.4044287178,0.0,0,0.0,79.07,7.28,79.4044287178,132.51
2021-05-25 21:00:00,78.29,6.27,78.5406709928,0.0,0,0.0,78.29,6.27,78.5406709928,132.44,77.74,6.18,77.98525501660001,0.0,0,0.0,77.74,6.18,77.98525501660001,132.39
2021-05-25 21:30:00,78.07,5.07,78.2344540468,0.0,0,0.0,78.07,5.07,78.2344540468,132.44,77.48,4.99,77.6405209926,0.0,0,0.0,77.48,4.99,77.6405209926,132.39
2021-05-25 22:00:00,76.11,4.24,76.2280112557,0.0,0,0.0,76.11,4.24,76.2280112557,132.74,75.57,4.15,75.683864859,0.0,0,0.0,75.57,4.15,75.683864859,132.69
2021-05-25 22:30:00,71.97,2.27,72.005790045,0.0,0,0.0,71.97,2.27,72.005790045,133.04,71.45,2.2,71.4838618151,0.0,0,0.0,71.45,2.2,71.4838618151,133.02
2021-05-25 23:00:00,66.82,-0.26,66.8205058347,0.0,0,0.0,66.82,-0.26,66.8205058347,133.67,66.34,-0.31,66.3407242951,0.0,0,0.0,66.34,-0.31,66.3407242951,133.63
2021-05-25 23:30:00,60.83,-1.45,60.8472793147,0.0,0,0.0,60.83,-1.45,60.8472793147,132.84,60.4,-1.48,60.4181297294,0.0,0,0.0,60.4,-1.48,60.4181297294,132.8
2021-05-26 00:00:00,57.17,-2.24,57.2138663263,0.0,0,0.0,57.17,-2.24,57.2138663263,131.84,56.76,-2.27,56.8053738655,0.0,0,0.0,56.76,-2.27,56.8053738655,131.84
2021-05-26 00:30:00,58.474,-2.45,58.5253037241,1.474,0,1.474,57.0,-2.45,57.052629212,132.12,58.054,-2.47,58.1065212863,1.474,0,1.474,56.58,-2.47,56.6338882649,132.11
2021-05-26 01:00:00,57.541,-2.87,57.6125297223,1.431,0,1.431,56.11,-2.87,56.1833516266,132.58,57.131,-2.91,57.2050632462,1.431,0,1.431,55.7,-2.91,55.775963461,132.54
2021-05-26 01:30:00,61.0515,-2.46,61.1010413352,1.4415,0,1.4415,59.61,-2.46,59.6607383461,132.71,60.5915,-2.5,60.6430529595,1.4415,0,1.4415,59.15,-2.5,59.2028082104,132.71
2021-05-26 02:00:00,61.817,-2.29,61.8594017834,1.447,0,1.447,60.37,-2.29,60.4134173839,132.47,61.367,-2.32,61.4108385303,1.447,0,1.447,59.92,-2.32,59.9648963978,132.47
2021-05-26 02:30:00,62.8615,-2.25,62.9017542065,1.4815,0,1.4815,61.38,-2.25,61.4212251587,132.37,62.4015,-2.2800000000000002,62.4431389526,1.4815,0,1.4815,60.92,-2.2800000000000002,60.962650861,132.36
2021-05-26 03:00:00,61.3675,-2.79,61.4308892679,1.4475,0,1.4475,59.92,-2.79,59.984918938,132.37,60.9375,-2.83,61.0031786569,1.4475,0,1.4475,59.49,-2.83,59.5572749545,132.36
2021-05-26 03:30:00,59.7275,-3.1,59.807894598,1.4575,0,1.4575,58.27,-3.1,58.3524026926,132.77,59.2975,-3.13,59.3800505747,1.4575,0,1.4575,57.84,-3.13,57.9246277502,132.75
2021-05-26 04:00:00,58.731,-3.3,58.8236377743,1.401,0,1.401,57.33,-3.3,57.4248979102,132.77,58.301,-3.32,58.3954535987,1.401,0,1.401,56.9,-3.32,56.9967753474,132.75
2021-05-26 04:30:00,58.209,-3.4,58.3082128092,1.389,0,1.389,56.82,-3.4,56.9216338487,132.77,57.789,-3.43,57.8907023709,1.389,0,1.389,56.4,-3.43,56.5042024986,132.82
2021-05-26 05:00:00,57.5045,-3.17,57.5918086211,1.4945,0,1.4945,56.01,-3.17,56.0996345799,132.9,57.0945,-3.19,57.1835468492,1.4945,0,1.4945,55.6,-3.19,55.6914365051,132.82
2021-05-26 05:30:00,57.7415,-2.42,57.7921899762,1.4515,0,1.4515,56.29,-2.42,56.3419958823,132.9,57.3315,-2.46,57.384252999,1.4515,0,1.4515,55.88,-2.46,55.934121965,132.94
2021-05-26 06:00:00,60.787,-1.13,60.7975021609,2.697,0,2.697,58.09,-1.13,58.1009896645,132.57,60.357,-1.16,60.3681459795,2.697,0,2.697,57.66,-1.16,57.6716672206,132.54
2021-05-26 06:30:00,69.0205,2.2800000000000002,69.058148109,5.6205,0,5.6205,63.4,2.2800000000000002,63.4409835989,131.14,68.5505,2.21,68.5861148502,5.6205,0,5.6205,62.93,2.21,62.9687938585,131.12
2021-05-26 07:00:00,75.6135,5.83,75.8379211361,8.7535,0,8.7535,66.86,5.83,67.1136983037,131.14,75.1235,5.75,75.3432329559,8.7535,0,8.7535,66.37,5.75,66.6186115136,131.12
2021-05-26 07:30:00,82.799,8.81,83.2663827784,14.249,0,14.249,68.55,8.81,69.1138090399,131.21,82.319,8.7,82.7774592567,14.249,0,14.249,68.07,8.7,68.6237196602,131.12
2021-05-26 08:00:00,89.8265,9.11,90.2872759709,32.0765,0,32.0765,57.75,9.11,58.4641308838,130.44,89.4365,9.01,89.8891964156,32.0765,0,32.0765,57.36,9.01,58.0633249134,130.41
2021-05-26 08:30:00,90.2725,9.99,90.8235892059,37.5125,0,37.5125,52.76,9.99,53.6974645584,131.56,89.9225,9.88,90.4636413497,37.5125,0,37.5125,52.41,9.88,53.3331276038,131.54
2021-05-26 09:00:00,89.125,9.92,89.6753702251,47.005,0,47.005,42.12,9.92,43.2724022906,131.56,88.845,9.81,89.3849546904,47.005,0,47.005,41.84,9.81,42.9746634658,131.54
2021-05-26 09:30:00,88.105,10.49,88.7272851213,52.355,0,52.355,35.75,10.49,37.2572489591,131.56,87.855,10.38,88.466069343,52.355,0,52.355,35.5,10.38,36.9864083144,131.62
2021-05-26 10:00:00,86.7615,10.4,87.3825948473,58.7615,0,58.7615,28.0,10.4,29.8690475242,131.81,86.5715,10.28,87.1797167479,58.7615,0,58.7615,27.81,10.28,29.6491905454,131.8
2021-05-26 10:30:00,86.7805,10.14,87.3709035106,60.3405,0,60.3405,26.44,10.14,28.3177188347,131.92,86.6205,10.04,87.2004163995,60.3405,0,60.3405,26.28,10.04,28.1325434328,131.9
2021-05-26 11:00:00,85.76,10.2,86.3644463885,65.96,0,65.96,19.8,10.2,22.2728534319,132.05,85.65,10.09,86.2422784949,65.96,0,65.96,19.69,10.09,22.1247418064,132.04
2021-05-26 11:30:00,86.527,10.2,87.1261254102,69.187,0,69.187,17.34,10.2,20.1175445818,131.97,86.447,10.09,87.0338549589,69.187,0,69.187,17.26,10.09,19.9928912366,131.97
2021-05-26 12:00:00,87.807,10.47,88.4290119192,75.717,0,75.717,12.09,10.47,15.9934048908,131.87,87.757,10.36,88.3664000002,75.717,0,75.717,12.04,10.36,15.8836771561,131.85
2021-05-26 12:30:00,87.7875,10.85,88.4554557744,75.4475,0,75.4475,12.34,10.85,16.4316189099,131.87,87.7375,10.74,88.3924007268,75.4475,0,75.4475,12.29,10.74,16.3215103468,131.85
2021-05-26 13:00:00,87.4995,10.4,88.1153930948,75.1895,0,75.1895,12.31,10.4,16.1150892024,131.75,87.4395,10.3,88.0440580633,75.1895,0,75.1895,12.25,10.3,16.0047649155,131.73
2021-05-26 13:30:00,82.329,8.49,82.7655987775,72.879,0,72.879,9.45,8.49,12.7036451462,132.26,82.289,8.39,82.7156068768,72.879,0,72.879,9.41,8.39,12.6071487657,132.25
2021-05-26 14:00:00,79.9385,7.8,80.3181410533,72.0385,0,72.0385,7.9,7.8,11.1018016556,132.26,79.8885,7.72,80.2606431089,72.0385,0,72.0385,7.85,7.72,11.0100363305,132.25
2021-05-26 14:30:00,78.605,8.29,79.0409395503,71.855,0,71.855,6.75,8.29,10.6904911019,132.38,78.565,8.19,78.9907293611,71.855,0,71.855,6.71,8.19,10.5877381909,132.36
2021-05-26 15:00:00,77.8375,7.83,78.2303349491,72.0075,0,72.0075,5.83,7.83,9.762059209,132.25,77.8175,7.74,78.2014763687,72.0075,0,72.0075,5.8100000000000005,7.74,9.6780008266,132.23
2021-05-26 15:30:00,77.5945,7.61,77.9667783755,68.2845,0,68.2845,9.31,7.61,12.0244833569,132.65,77.5345,7.52,77.8983253366,68.2845,0,68.2845,9.25,7.52,11.9211115254,132.62
2021-05-26 16:00:00,76.572,7.36,76.9249035359,66.282,0,66.282,10.29,7.36,12.6512331415,132.65,76.512,7.27,76.8566135346,66.282,0,66.282,10.23,7.27,12.5501314734,132.62
2021-05-26 16:30:00,79.5605,6.67,79.8396020797,65.9605,0,65.9605,13.6,6.67,15.1475707623,132.85,79.4505,6.57,79.7216836893,65.9605,0,65.9605,13.49,6.57,15.0048325549,132.85
2021-05-26 17:00:00,84.111,6.16,84.3362669378,60.001,0,60.001,24.11,6.16,24.8844871356,132.85,83.921,6.08,84.140956977,60.001,0,60.001,23.92,6.08,24.6806158756,132.85
2021-05-26 17:30:00,87.2565,5.21,87.4119036073,55.0165,0,55.0165,32.24,5.21,32.6582562302,133.03,87.0065,5.13,87.1576040415,55.0165,0,55.0165,31.99,5.13,32.3987191105,132.99
2021-05-26 18:00:00,87.697,5.25,87.8540056514,44.337,0,44.337,43.36,5.25,43.6766768425,133.17,87.357,5.16,87.5092626469,44.337,0,44.337,43.02,5.16,43.3283509956,133.14
2021-05-26 18:30:00,88.432,5.9,88.6285993571,33.872,0,33.872,54.56,5.9,54.8780794125,133.09,88.032,5.8100000000000005,88.2235179757,33.872,0,33.872,54.16,5.8100000000000005,54.4707416876,133.07
2021-05-26 19:00:00,87.6,6.61,87.8490301597,23.62,0,23.62,63.98,6.61,64.3205449293,132.9,87.12,6.52,87.3636354555,23.62,0,23.62,63.5,6.52,63.8338499544,132.87
2021-05-26 19:30:00,86.3145,7.61,86.6493220415,15.0745,0,15.0745,71.24,7.61,71.6453048008,132.62,85.7945,7.5,86.1216943067,15.0745,0,15.0745,70.72,7.5,71.1165831575,132.58
2021-05-26 20:00:00,84.0845,7.25,84.396478838,9.2245,0,9.2245,74.86,7.25,75.2102526256,132.18,83.5245,7.15,83.8299743543,9.2245,0,9.2245,74.3,7.15,74.6432347906,132.16
2021-05-26 20:30:00,82.1965,6.75,82.4731902636,6.9965,0,6.9965,75.2,6.75,75.502334401,132.31,81.6665,6.66,81.9376154294,6.9965,0,6.9965,74.67,6.66,74.9664224837,132.28
2021-05-26 21:00:00,79.944,6.03,80.1710922715,5.584,0,5.584,74.36,6.03,74.6040917108,132.12,79.414,5.93,79.6350946254,5.584,0,5.584,73.83,5.93,74.0677649184,132.06
2021-05-26 21:30:00,77.1585,5.59,77.3607279067,2.0785,0,2.0785,75.08,5.59,75.2878110985,131.99,76.6085,5.5,76.8056786459,2.0785,0,2.0785,74.53,5.5,74.7326628724,131.94
2021-05-26 22:00:00,75.372,4.52,75.5074088021,1.732,0,1.732,73.64,4.52,73.7785876796,132.11,74.832,4.45,74.9641962806,1.732,0,1.732,73.1,4.45,73.2353227616,132.07
2021-05-26 22:30:00,72.023,3.18,72.0931683934,1.693,0,1.693,70.33,3.18,70.4018557994,132.54,71.513,3.1,71.5801590456,1.693,0,1.693,69.82,3.1,69.8887859388,132.51
2021-05-26 23:00:00,66.5185,1.12,66.5279282877,1.8085,0,1.8085,64.71,1.12,64.7196917483,133.12,66.0585,1.06,66.0670040357,1.8085,0,1.8085,64.25,1.06,64.258743374,133.09
2021-05-26 23:30:00,62.262,-0.39,62.2632214393,1.712,0,1.712,60.55,-0.39,60.5512559738,132.71,61.832,-0.41000000000000003,61.8333593136,1.712,0,1.712,60.12,-0.41000000000000003,60.121398021,132.69
2021-05-27 00:00:00,58.629,-1.6,58.6508281357,1.709,0,1.709,56.92,-1.6,56.9424832616,132.71,58.229,-1.6400000000000001,58.2520904432,1.709,0,1.709,56.52,-1.6400000000000001,56.5437883414,132.69
2021-05-27 00:30:00,58.2515,-1.81,58.2796135218,1.7615,0,1.7615,56.49,-1.81,56.5189897291,132.47,57.8315,-1.8399999999999999,57.8607638409,1.7615,0,1.7615,56.07,-1.8399999999999999,56.1001827091,132.45
2021-05-27 01:00:00,56.934,-2.14,56.9742043034,1.804,0,1.804,55.13,-2.14,55.1715189205,132.62,56.534,-2.17,56.5756312912,1.804,0,1.804,54.73,-2.17,54.7730024738,132.6
2021-05-27 01:30:00,59.2485,-1.58,59.2695634559,1.8885,0,1.8885,57.36,-1.58,57.3817566828,132.8,58.8185,-1.62,58.8408050782,1.8885,0,1.8885,56.93,-1.62,56.9530446947,132.78
2021-05-27 02:00:00,59.105,-1.6800000000000002,59.128871332,1.905,0,1.905,57.2,-1.6800000000000002,57.2246660104,132.64,58.695,-1.72,58.7201960572,1.905,0,1.905,56.79,-1.72,56.8160408688,132.61
2021-05-27 02:30:00,58.9735,-2.09,59.0105228095,1.9335,0,1.9335,57.04,-2.09,57.0782769537,132.46,58.5435,-2.13,58.5822352958,1.9335,0,1.9335,56.61,-2.13,56.6500573698,132.44
2021-05-27 03:00:00,57.2265,-2.71,57.2906310163,1.9465,0,1.9465,55.28,-2.71,55.3463865126,132.61,56.8265,-2.73,56.8920381271,1.9465,0,1.9465,54.88,-2.73,54.9478598309,132.6
2021-05-27 03:30:00,56.0735,-2.87,56.1468993111,2.0635,0,2.0635,54.01,-2.87,54.0861997186,132.81,55.6835,-2.91,55.7594859396,2.0635,0,2.0635,53.62,-2.91,53.6989059479,132.79
2021-05-27 04:00:00,55.157,-3.24,55.2520791374,1.9969999999999999,0,1.9969999999999999,53.16,-3.24,53.2586443688,132.81,54.767,-3.26,54.8639397874,1.9969999999999999,0,1.9969999999999999,52.77,-3.26,52.8706014719,132.79
2021-05-27 04:30:00,54.947,-3.33,55.0478129357,1.9769999999999999,0,1.9769999999999999,52.97,-3.33,53.0745682978,132.9,54.557,-3.35,54.6597543811,1.9769999999999999,0,1.9769999999999999,52.58,-3.35,52.6866102535,132.9
2021-05-27 05:00:00,54.7605,-3.42,54.8671920208,1.9205,0,1.9205,52.84,-3.42,52.9505618478,132.9,54.3705,-3.44,54.4792150297,1.9205,0,1.9205,52.45,-3.44,52.5626873362,132.9
2021-05-27 05:30:00,55.8595,-2.56,55.9181306935,2.1195,0,2.1195,53.74,-2.56,53.8009405122,133.04,55.4695,-2.59,55.5299336417,2.1195,0,2.1195,53.35,-2.59,53.4128317916,133.02
2021-05-27 06:00:00,59.764,-1.3,59.7781372744,3.524,0,3.524,56.24,-1.3,56.2550228868,132.86,59.354,-1.33,59.3688994003,3.524,0,3.524,55.83,-1.33,55.8458395944,132.85
2021-05-27 06:30:00,68.4145,1.53,68.4316060768,5.6445,0,5.6445,62.77,1.53,62.7886438777,132.6,67.9545,1.48,67.9706147556,5.6445,0,5.6445,62.31,1.48,62.3275741546,132.57
2021-05-27 07:00:00,74.31,4.83,74.466804685,9.71,0,9.71,64.6,4.83,64.7803125957,131.89,73.83,4.75,73.9826425589,9.71,0,9.71,64.12,4.75,64.295698923,131.86
2021-05-27 07:30:00,83.7455,7.34,84.0665472721,22.3355,0,22.3355,61.41,7.34,61.8470993661,131.58,83.3155,7.25,83.6303476033,22.3355,0,22.3355,60.98,7.25,61.4094691395,131.56
2021-05-27 08:00:00,87.069,8.73,87.5055636003,28.789,0,28.789,58.28,8.73,58.9302239941,131.58,86.669,8.63,87.0976030726,28.789,0,28.789,57.88,8.63,58.5198368077,131.56
2021-05-27 08:30:00,88.8545,9.32,89.3419530246,39.4345,0,39.4345,49.42,9.32,50.2911403728,132.05,88.5145,9.22,88.993399251,39.4345,0,39.4345,49.08,9.22,49.93851019,132.03
2021-05-27 09:00:00,90.078,9.66,90.5944903623,50.398,0,50.398,39.68,9.66,40.838927508,131.74,89.828,9.55,90.3342243228,50.398,0,50.398,39.43,9.55,40.5700308109,131.73
2021-05-27 09:30:00,90.1725,9.94,90.7187045556,60.4525,0,60.4525,29.72,9.94,31.3381875672,131.86,90.0025,9.84,90.5388071837,60.4525,0,60.4525,29.55,9.84,31.1452741198,131.84
2021-05-27 10:00:00,86.686,9.81,87.239318521,65.116,0,65.116,21.57,9.81,23.6960123228,131.72,86.546,9.71,87.0890016937,65.116,0,65.116,21.43,9.71,23.5271970281,131.72
2021-05-27 10:30:00,84.483,9.31,84.9944315176,72.513,0,72.513,11.97,9.31,15.1643331538,131.72,84.423,9.21,84.9238896248,72.513,0,72.513,11.91,9.21,15.0556368181,131.71
2021-05-27 11:00:00,82.96,9.91,83.5498037101,75.1,0,75.1,7.86,9.91,12.6486244311,131.83,82.92,9.81,83.4982784254,75.1,0,75.1,7.82,9.81,12.545457345199999,131.82
2021-05-27 11:30:00,83.0735,10.83,83.7764603111,79.8835,0,79.8835,3.19,10.83,11.2900398582,131.63,83.0735,10.71,83.7610321226,79.8835,0,79.8835,3.19,10.71,11.1749809843,131.61
2021-05-27 12:00:00,82.7,11.54,83.5012670563,83.37,0,83.37,-0.67,11.54,11.5594333771,131.3,82.71,11.43,83.4960418224,83.37,0,83.37,-0.66,11.43,11.449039261,131.29
2021-05-27 12:30:00,82.467,11.51,83.2663568856,84.437,0,84.437,-1.97,11.51,11.6773712795,131.3,82.497,11.4,83.2809402505,84.437,0,84.437,-1.94,11.4,11.5638920784,131.29
2021-05-27 13:00:00,82.096,11.1,82.8430034221,85.346,0,85.346,-3.25,11.1,11.5660062251,131.3,82.126,10.98,82.8567455069,85.346,0,85.346,-3.22,10.98,11.4424123331,131.29
2021-05-27 13:30:00,79.8025,10.45,80.4837965447,85.1325,0,85.1325,-5.33,10.45,11.7307885498,131.3,79.8525,10.34,80.5191738423,85.1325,0,85.1325,-5.28,10.34,11.6100818257,131.29
2021-05-27 14:00:00,79.0465,10.56,79.7487477159,85.1865,0,85.1865,-6.14,10.56,12.2152855063,131.64,79.1065,10.45,79.7937393675,85.1865,0,85.1865,-6.08,10.45,12.0900330851,131.62
2021-05-27 14:30:00,77.3275,10.22,77.9999401041,84.0975,0,84.0975,-6.77,10.22,12.2589273593,131.55,77.3875,10.11,78.0450975799,84.0975,0,84.0975,-6.71,10.11,12.1340924671,131.52
2021-05-27 15:00:00,76.889,9.82,77.5135518539,82.319,0,82.319,-5.43,9.82,11.2212878049,131.55,76.929,9.72,77.5406309041,82.319,0,82.319,-5.39,9.72,11.1144275606,131.52
2021-05-27 15:30:00,75.54,8.79,76.0496923071,76.22,0,76.22,-0.68,8.79,8.8162633808,131.76,75.55,8.69,76.0481334419,76.22,0,76.22,-0.67,8.69,8.7157902682,131.73
2021-05-27 16:00:00,77.7055,8.84,78.2067153782,75.0755,0,75.0755,2.63,8.84,9.2229333728,131.95,77.6855,8.74,78.175600479,75.0755,0,75.0755,2.61,8.74,9.1213869559,131.93
2021-05-27 16:30:00,79.412,7.97,79.8109431344,69.032,0,69.032,10.38,7.97,13.0868368982,132.08,79.332,7.88,79.7223972545,69.032,0,69.032,10.3,7.88,12.9685928304,132.06
2021-05-27 17:00:00,82.2325,7.16,82.5436227473,62.7025,0,62.7025,19.53,7.16,20.8011177584,132.63,82.0725,7.07,82.3764538946,62.7025,0,62.7025,19.37,7.07,20.6199369543,132.61
2021-05-27 17:30:00,85.562,6.04,85.7749231652,56.572,0,56.572,28.99,6.04,29.6125260658,132.92,85.332,5.95,85.5391882356,56.572,0,56.572,28.76,5.95,29.369033011,132.9
2021-05-27 18:00:00,86.9055,6.01,87.1130646359,46.5355,0,46.5355,40.37,6.01,40.8149114908,133.18,86.6055,5.92,86.807597768,46.5355,0,46.5355,40.07,5.92,40.504954018,133.15
2021-05-27 18:30:00,87.8285,5.95,88.0298126333,39.3485,0,39.3485,48.48,5.95,48.8437600928,133.25,87.4785,5.86,87.6745548164,39.3485,0,39.3485,48.13,5.86,48.4854256452,133.15
2021-05-27 19:00:00,86.6465,6.24,86.8709017005,28.7865,0,28.7865,57.86,6.24,58.1955084177,133.52,86.2165,6.15,86.4355677499,28.7865,0,28.7865,57.43,6.15,57.7583535084,133.5
2021-05-27 19:30:00,83.3585,7.14,83.6637264425,15.4585,0,15.4585,67.9,7.14,68.2743700081,132.93,82.8485,7.04,83.1470718201,15.4585,0,15.4585,67.39,7.04,67.7567243895,132.87
2021-05-27 20:00:00,82.5885,6.63,82.8541926051,13.0585,0,13.0585,69.53,6.63,69.8453849585,132.93,82.1085,6.53,82.3677526235,13.0585,0,13.0585,69.05,6.53,69.358081,132.87
2021-05-27 20:30:00,81.7315,5.76,81.9342156382,13.8915,0,13.8915,67.84,5.76,68.0840891839,133.13,81.2415,5.69,81.4405146242,13.8915,0,13.8915,67.35,5.69,67.5899297233,133.1
2021-05-27 21:00:00,79.379,5.63,79.5784049916,9.129,0,9.129,70.25,5.63,70.4752396236,132.16,78.869,5.54,79.0633338596,9.129,0,9.129,69.74,5.54,69.959696969,132.13
2021-05-27 21:30:00,78.6155,5.37,78.7986912344,8.3855,0,8.3855,70.23,5.37,70.4350040818,132.16,78.1155,5.29,78.2944151281,8.3855,0,8.3855,69.73,5.29,69.9303725144,132.13
2021-05-27 22:00:00,76.347,3.76,76.4395317163,7.247,0,7.247,69.1,3.76,69.2022225077,132.68,75.857,3.69,75.9466954449,7.247,0,7.247,68.61,3.69,68.709156595,132.66
2021-05-27 22:30:00,71.0655,3.05,71.1309200717,2.8955,0,2.8955,68.17,3.05,68.2381960488,132.08,70.5755,2.98,70.6383861668,2.8955,0,2.8955,67.68,2.98,67.7455740252,132.07
2021-05-27 23:00:00,65.0435,1.72,65.0662377293,1.5335,0,1.5335,63.51,1.72,63.5332865512,132.41,64.5835,1.6600000000000001,64.6048301,1.5335,0,1.5335,63.05,1.6600000000000001,63.0718487124,132.41
2021-05-27 23:30:00,60.2915,0.46,60.2932547824,1.5715,0,1.5715,58.72,0.46,58.7218017435,132.74,59.8715,0.41000000000000003,59.8729038234,1.5715,0,1.5715,58.3,0.41000000000000003,58.3014416631,132.71
2021-05-28 00:00:00,56.6805,-0.61,56.683782339,1.5305,0,1.5305,55.15,-0.61,55.1533734236,132.41,56.2805,-0.65,56.2842533952,1.5305,0,1.5305,54.75,-0.65,54.7538583115,132.41
2021-05-28 00:30:00,55.2615,-1.01,55.2707289824,1.5815000000000001,0,1.5815000000000001,53.68,-1.01,53.6895008358,132.66,54.8715,-1.05,54.8815452794,1.5815000000000001,0,1.5815000000000001,53.29,-1.05,53.3003433385,132.66
2021-05-28 01:00:00,54.194,-1.18,54.2068449183,1.544,0,1.544,52.65,-1.18,52.6632215118,132.92,53.814,-1.22,53.8278273387,1.544,0,1.544,52.27,-1.22,52.2842356739,132.91
2021-05-28 01:30:00,56.3455,-1.24,56.3591427388,1.5655000000000001,0,1.5655000000000001,54.78,-1.24,54.7940325218,132.19,55.9355,-1.27,55.9499156411,1.5655000000000001,0,1.5655000000000001,54.37,-1.27,54.3848306056,132.18
2021-05-28 02:00:00,55.744,-1.24,55.7577899132,1.604,0,1.604,54.14,-1.24,54.1541983599,132.19,55.344,-1.27,55.3585696708,1.604,0,1.604,53.74,-1.27,53.7550044182,132.18
2021-05-28 02:30:00,55.105,-1.29,55.1200972876,1.5350000000000001,0,1.5350000000000001,53.57,-1.29,53.5855297632,132.0,54.725,-1.33,54.7411593319,1.5350000000000001,0,1.5350000000000001,53.19,-1.33,53.2066255273,131.99
2021-05-28 03:00:00,54.0945,-1.6600000000000001,54.1199642484,1.6045,0,1.6045,52.49,-1.6600000000000001,52.5162422494,132.0,53.7045,-1.7000000000000002,53.7313997608,1.6045,0,1.6045,52.1,-1.7000000000000002,52.1277277464,131.99
2021-05-28 03:30:00,53.3915,-2.1,53.4327827485,1.4715,0,1.4715,51.92,-2.1,51.9624518282,132.26,53.0115,-2.12,53.0538738666,1.4715,0,1.4715,51.54,-2.12,51.5835826596,132.25
2021-05-28 04:00:00,52.9095,-2.22,52.9560533863,1.4895,0,1.4895,51.42,-2.22,51.4679006761,132.52,52.5295,-2.26,52.578094015,1.4895,0,1.4895,51.04,-2.26,51.0900107653,132.5
2021-05-28 04:30:00,52.7665,-2.26,52.814875956,1.3965,0,1.3965,51.37,-2.26,51.4196898085,132.6,52.3965,-2.29,52.4465185904,1.3965,0,1.3965,51.0,-2.29,51.0513868568,132.58
2021-05-28 05:00:00,53.0925,-1.98,53.1294076407,1.3825,0,1.3825,51.71,-1.98,51.7478936769,132.6,52.7025,-2.01,52.7408153734,1.3825,0,1.3825,51.32,-2.01,51.3593467638,132.65
2021-05-28 05:30:00,54.119,-1.7000000000000002,54.1456938362,1.409,0,1.409,52.71,-1.7000000000000002,52.7374070276,132.71,53.739,-1.74,53.7671621066,1.409,0,1.409,52.33,-1.74,52.3589199659,132.65
2021-05-28 06:00:00,57.18,-0.62,57.1833612164,2.75,0,2.75,54.43,-0.62,54.4335310264,132.57,56.77,-0.66,56.7738364038,2.75,0,2.75,54.02,-0.66,54.0240316896,132.55
2021-05-28 06:30:00,63.9035,2.3,63.9448771384,5.3435,0,5.3435,58.56,2.3,58.6051499444,132.46,63.4735,2.24,63.5130128576,5.3435,0,5.3435,58.13,2.24,58.1731424284,132.44
2021-05-28 07:00:00,70.688,5.6,70.9094728792,7.658,0,7.658,63.03,5.6,63.2782814242,131.34,70.228,5.52,70.4446050738,7.658,0,7.658,62.57,5.52,62.8130185551,131.32
2021-05-28 07:30:00,79.117,8.92,79.6182522353,10.347,0,10.347,68.77,8.92,69.3460835232,132.0,78.617,8.82,79.1102085005,10.347,0,10.347,68.27,8.82,68.8373830124,131.99
2021-05-28 08:00:00,85.4245,8.61,85.8573077859,19.2545,0,19.2545,66.17,8.61,66.727812792,131.7,85.0345,9.99,85.619310265,19.2545,0,19.2545,65.78,9.99,66.534265608,131.69
2021-05-28 08:30:00,88.647,9.26,89.1293341667,25.377,0,25.377,63.27,9.26,63.9440419429,130.53,88.197,9.16,88.671395664,25.377,0,25.377,62.82,9.16,63.484313023,130.51
2021-05-28 09:00:00,89.398,9.42,89.8929296664,27.508,0,27.508,61.89,9.42,62.6027834844,130.17,88.958,9.32,89.4448889764,27.508,0,27.508,61.45,9.32,62.1527545649,130.14
2021-05-28 09:30:00,90.3855,9.71,90.9055702927,30.2955,0,30.2955,60.09,9.71,60.8694685372,130.5,89.9655,9.6,90.4762465526,30.2955,0,30.2955,59.67,9.6,60.4373138053,130.5
2021-05-28 10:00:00,90.2225,9.74,90.7467195344,31.6125,0,31.6125,58.61,9.74,59.4138005854,130.5,89.8225,9.63,90.3372481662,31.6125,0,31.6125,58.21,9.63,59.0011949032,130.5
2021-05-28 10:30:00,89.396,7.83,89.7382511307,40.686,0,40.686,48.71,7.83,49.3353118973,130.5,89.076,7.73,89.4107749435,40.686,0,40.686,48.39,7.73,49.0035202817,130.5
2021-05-28 11:00:00,91.3105,8.15,91.6734962257,56.4405,0,56.4405,34.87,8.15,35.8097668242,130.22,91.1005,8.05,91.4554733204,56.4405,0,56.4405,34.66,8.05,35.5825533092,130.22
2021-05-28 11:30:00,89.949,7.86,90.2917615345,64.839,0,64.839,25.11,7.86,26.3114366769,130.22,89.799,7.77,90.1345289054,64.839,0,64.839,24.96,7.77,26.141432631,130.22
2021-05-28 12:00:00,86.2625,7.23,86.5649571492,61.6825,0,61.6825,24.58,7.23,25.6212665573,130.41,86.0925,7.14,86.3880672098,61.6825,0,61.6825,24.41,7.14,25.4328075525,130.41
2021-05-28 12:30:00,88.618,7.44,88.9297673673,62.138,0,62.138,26.48,7.44,27.5053449351,130.6,88.438,7.35,88.7429002456,62.138,0,62.138,26.3,7.35,27.3077369989,130.59
2021-05-28 13:00:00,89.448,7.96,89.8014827495,64.778,0,64.778,24.67,7.96,25.9223937938,130.42,89.268,7.86,89.6133663244,64.778,0,64.778,24.49,7.86,25.7204140713,130.41
2021-05-28 13:30:00,84.406,7.24,84.7159396808,59.406,0,59.406,25.0,7.24,26.0272472613,130.42,84.226,7.15,84.5289392812,59.406,0,59.406,24.82,7.15,25.8293418422,130.48
2021-05-28 14:00:00,83.732,7.02,84.0257592884,56.622,0,56.622,27.11,7.02,28.004151478,130.73,83.532,6.93,83.8189711462,56.622,0,56.622,26.91,6.93,27.7880010076,130.71
2021-05-28 14:30:00,83.1215,6.57,83.3807451529,53.3415,0,53.3415,29.78,6.57,30.4961194253,131.21,82.9015,6.48,83.154369111,53.3415,0,53.3415,29.56,6.48,30.26192327,131.16
2021-05-28 15:00:00,83.3155,6.43,83.5632541267,50.2655,0,50.2655,33.05,6.43,33.6696807232,131.21,83.0855,6.34,83.3270418907,50.2655,0,50.2655,32.82,6.34,33.4267557504,131.16
2021-05-28 15:30:00,79.318,6.12,79.5537524194,40.558,0,40.558,38.76,6.12,39.2401834858,131.21,79.038,6.03,79.2676878936,40.558,0,40.558,38.48,6.03,38.9495994845,131.16
2021-05-28 16:00:00,80.6225,6.48,80.8824944364,32.9125,0,32.9125,47.71,6.48,48.1480477278,131.12,80.2625,6.39,80.5164641937,32.9125,0,32.9125,47.35,6.39,47.7792277041,131.07
2021-05-28 16:30:00,82.281,7.82,82.6517716749,21.051,0,21.051,61.23,7.82,61.727346452,131.12,81.831,7.71,82.1934100826,21.051,0,21.051,60.78,7.71,61.2670588489,131.07
2021-05-28 17:00:00,86.8415,8.15,87.2230968394,21.1615,0,21.1615,65.68,8.15,66.1837208081,130.68,86.3815,8.04,86.7548565917,21.1615,0,21.1615,65.22,8.04,65.7136972023,130.66
2021-05-28 17:30:00,90.7855,7.97,91.1346690906,22.3955,0,22.3955,68.39,7.97,68.8528358167,130.58,90.2955,7.87,90.6378189292,22.3955,0,22.3955,67.9,7.87,68.3545675138,130.56
2021-05-28 18:00:00,90.2205,8.08,90.5815931647,19.4805,0,19.4805,70.74,8.08,71.1999578652,130.58,89.7205,7.98,90.074683015,19.4805,0,19.4805,70.24,7.98,70.6918524301,130.56
2021-05-28 18:30:00,89.8215,7.22,90.1112105248,19.2515,0,19.2515,70.57,7.22,70.9383767787,130.41,89.3215,7.12,89.6048255523,19.2515,0,19.2515,70.07,7.12,70.4308121492,130.38
2021-05-28 19:00:00,87.7545,6.7,88.0098987061,17.7045,0,17.7045,70.05,6.7,70.3696845239,130.71,87.2645,6.6,87.5137301242,17.7045,0,17.7045,69.56,6.6,69.8724094332,130.66
2021-05-28 19:30:00,84.1995,6.19,84.4267250357,11.8195,0,11.8195,72.38,6.19,72.6442048618,130.99,83.6795,6.1,83.9015418228,11.8195,0,11.8195,71.86,6.1,72.1184414696,130.95
2021-05-28 20:00:00,81.3775,5.5,81.5631504189,9.0175,0,9.0175,72.36,5.5,72.5687232904,130.99,80.8475,5.42,81.0289741775,9.0175,0,9.0175,71.83,5.42,72.0341953519,130.95
2021-05-28 20:30:00,78.286,4.23,78.4001957651,6.146,0,6.146,72.14,4.23,72.2639086958,131.15,77.756,4.14,77.8661360028,6.146,0,6.146,71.61,4.14,71.729573399,131.12
2021-05-28 21:00:00,76.23,3.8,76.3246546012,4.14,0,4.14,72.09,3.8,72.190083114,131.15,75.72,3.7199999999999998,75.8113236924,4.14,0,4.14,71.58,3.7199999999999998,71.6765986916,131.12
2021-05-28 21:30:00,74.2265,3.68,74.3176674974,1.5365,0,1.5365,72.69,3.68,72.78309213,131.24,73.6865,3.6,73.7743877118,1.5365,0,1.5365,72.15,3.6,72.2397570594,131.21
2021-05-28 22:00:00,72.074,2.96,72.1347563661,1.404,0,1.404,70.67,2.96,70.731962365,131.03,71.554,2.89,71.6123384341,1.404,0,1.404,70.15,2.89,70.2095050545,131.0
2021-05-28 22:30:00,69.7675,1.52,69.7840558885,4.1975,0,4.1975,65.57,1.52,65.5876154468,131.33,69.3075,1.46,69.3228761395,4.1975,0,4.1975,65.11,1.46,65.1263671642,131.29
2021-05-28 23:00:00,65.0945,0.06,65.0945276521,3.9045,0,3.9045,61.19,0.06,61.1900294166,131.92,64.6445,0.01,64.6445007735,3.9045,0,3.9045,60.74,0.01,60.7400008232,131.89
2021-05-28 23:30:00,60.324,-0.88,60.3304183311,1.524,0,1.524,58.8,-0.88,58.8065846653,132.46,59.904,-0.93,59.9112186155,1.524,0,1.524,58.38,-0.93,58.3874070327,132.44
2021-05-29 00:00:00,56.9545,-1.6800000000000002,56.9792722861,1.5745,0,1.5745,55.38,-1.6800000000000002,55.4054762636,130.61,56.5445,-1.71,56.570350717,1.5745,0,1.5745,54.97,-1.71,54.9965908034,130.59
2021-05-29 00:30:00,55.257,-2.3,55.3048465236,1.537,0,1.537,53.72,-2.3,53.7692142401,130.89,54.857,-2.33,54.9064599933,1.537,0,1.537,53.32,-2.33,53.3708843847,130.88
2021-05-29 01:00:00,53.4815,-2.7800000000000002,53.5537042813,1.5615,0,1.5615,51.92,-2.7800000000000002,51.9943727724,131.27,53.1115,-2.8200000000000003,53.1863124521,1.5615,0,1.5615,51.55,-2.8200000000000003,51.627075261,131.25
2021-05-29 01:30:00,55.3595,-2.96,55.4385771846,1.5895000000000001,0,1.5895000000000001,53.77,-2.96,53.8514113093,131.52,54.9495,-2.99,55.0307882031,1.5895000000000001,0,1.5895000000000001,53.36,-2.99,53.443705897,131.52
2021-05-29 02:00:00,54.612,-3.35,54.7146510909,1.5819999999999999,0,1.5819999999999999,53.03,-3.35,53.1357073915,131.52,54.222,-3.38,54.3272462398,1.5819999999999999,0,1.5819999999999999,52.64,-3.38,52.7484028194,131.52
2021-05-29 02:30:00,53.9605,-3.68,54.0858388143,1.5605,0,1.5605,52.4,-3.68,52.5290624321,131.66,53.5605,-3.7,53.6881472976,1.5605,0,1.5605,52.0,-3.7,52.1314684236,131.65
2021-05-29 03:00:00,51.661,-4.18,51.8298304165,1.631,0,1.631,50.03,-4.18,50.2043155516,131.75,51.301,-4.21,51.473456276,1.631,0,1.631,49.67,-4.21,49.8480992617,131.73
2021-05-29 03:30:00,50.175,-4.57,50.3826907281,1.615,0,1.615,48.56,-4.57,48.7745681683,131.84,49.815,-4.59,50.0260164814,1.615,0,1.615,48.2,-4.59,48.4180555165,131.83
2021-05-29 04:00:00,49.5425,-4.76,49.7706430162,1.5225,0,1.5225,48.02,-4.76,48.2553416732,131.84,49.1925,-4.77,49.4232228436,1.5225,0,1.5225,47.67,-4.77,47.90805569,131.83
2021-05-29 04:30:00,49.3135,-4.72,49.5388704176,1.5135,0,1.5135,47.8,-4.72,48.0324723494,132.01,48.9635,-4.74,49.192397098,1.5135,0,1.5135,47.45,-4.74,47.6861625632,131.98
2021-05-29 05:00:00,48.4545,-5.02,48.7138478284,1.5545,0,1.5545,46.9,-5.02,47.1678958615,132.01,48.1145,-5.04,48.377750157,1.5545,0,1.5545,46.56,-5.04,46.8319890673,131.98
2021-05-29 05:30:00,48.5335,-4.87,48.7772233963,1.6935,0,1.6935,46.84,-4.87,47.0924887854,132.15,48.1735,-4.89,48.4210512303,1.6935,0,1.6935,46.48,-4.89,46.7365221214,132.14
2021-05-29 06:00:00,49.3935,-4.9,49.635953121200004,2.6135,0,2.6135,46.78,-4.9,47.0359266944,132.04,49.0535,-4.91,49.2986202875,2.6135,0,2.6135,46.44,-4.91,46.6988404567,132.03
2021-05-29 06:30:00,52.782,-4.34,52.9601276811,5.502,0,5.502,47.28,-4.34,47.4787742049,132.15,52.442,-4.36,52.6229319214,5.502,0,5.502,46.94,-4.36,47.1420534131,132.13
2021-05-29 07:00:00,56.7125,-3.34,56.8107670803,10.0225,0,10.0225,46.69,-3.34,46.8093121077,131.89,56.3625,-3.37,56.4631588405,10.0225,0,10.0225,46.34,-3.37,46.462377253,131.87
2021-05-29 07:30:00,61.2025,-2.9,61.2711678218,15.3825,0,15.3825,45.82,-2.9,45.911680431,131.48,60.8625,-2.93,60.9329861918,15.3825,0,15.3825,45.48,-2.93,45.5742833186,131.46
2021-05-29 08:00:00,67.154,-1.17,67.1641914713,22.124,0,22.124,45.03,-1.17,45.0451973023,131.18,66.834,-1.21,66.8449523599,22.124,0,22.124,44.71,-1.21,44.7263702976,131.15
2021-05-29 08:30:00,72.0415,-0.41000000000000003,72.0426666792,32.8415,0,32.8415,39.2,-0.41000000000000003,39.202144074,130.95,71.7615,-0.46,71.762974313,32.8415,0,32.8415,38.92,-0.46,38.9227183018,130.93
2021-05-29 09:00:00,75.6705,0.45,75.6718380261,41.6005,0,41.6005,34.07,0.45,34.0729716931,131.03,75.4405,0.42,75.4416691242,41.6005,0,41.6005,33.84,0.42,33.8426062826,131.02
2021-05-29 09:30:00,80.111,1.33,80.1220395459,55.041,0,55.041,25.07,1.33,25.1052544301,130.93,79.921,1.27,79.9310899525,55.041,0,55.041,24.88,1.27,24.9123924985,130.92
2021-05-29 10:00:00,83.623,1.9300000000000002,83.6452690174,66.583,0,66.583,17.04,1.9300000000000002,17.1489504052,130.93,83.543,1.87,83.5639261225,66.583,0,66.583,16.96,1.87,17.0627811332,130.92
2021-05-29 10:30:00,81.992,2.05,82.0176234964,71.772,0,71.772,10.22,2.05,10.423574243000001,131.04,81.942,1.99,81.966160481,71.772,0,71.772,10.17,1.99,10.3628663988,131.03
2021-05-29 11:00:00,76.2855,2.45,76.3248321993,70.9055,0,70.9055,5.38,2.45,5.9115903106,130.75,76.2455,2.39,76.2829494071,70.9055,0,70.9055,5.34,2.39,5.8504444276,130.74
2021-05-29 11:30:00,75.221,2.56,75.2645496964,75.691,0,75.691,-0.47000000000000003,2.56,2.6027869678,130.44,75.251,2.5,75.292516235,75.691,0,75.691,-0.44,2.5,2.5384247084,130.41
2021-05-29 12:00:00,76.6555,3.14,76.7197841515,82.3555,0,82.3555,-5.7,3.14,6.5076570285,130.44,76.6955,3.07,76.7569190383,82.3555,0,82.3555,-5.66,3.07,6.4389828389,130.41
2021-05-29 12:30:00,76.6175,3.23,76.685554091,83.0875,0,83.0875,-6.47,3.23,7.2314452221,130.69,76.6775,3.16,76.7425866534,83.0875,0,83.0875,-6.41,3.16,7.1465865978,130.68
2021-05-29 13:00:00,76.5505,3.3,76.6215965003,86.0405,0,86.0405,-9.49,3.3,10.0473926966,130.84,76.6205,3.23,76.6885514288,86.0405,0,86.0405,-9.42,3.23,9.958378382,130.83
