Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-29 13:30:00,74.278,2.29,74.3132921085,82.248,0,82.248,-7.97,2.29,8.2924664606,131.18,74.338,2.23,74.3714403787,82.248,0,82.248,-7.91,2.23,8.2183331643,131.15
2021-05-29 14:00:00,69.414,1.7000000000000002,69.4348140057,77.964,0,77.964,-8.55,1.7000000000000002,8.717367722,131.65,69.474,1.63,69.4931189112,77.964,0,77.964,-8.49,1.63,8.6450563908,131.62
2021-05-29 14:30:00,69.525,1.21,69.5355285088,75.745,0,75.745,-6.22,1.21,6.3366000347,131.02,69.555,1.16,69.5646722482,75.745,0,75.745,-6.19,1.16,6.2977535677,130.99
2021-05-29 15:00:00,68.391,1.12,68.4001701825,75.651,0,75.651,-7.26,1.12,7.3458832008,131.54,68.431,1.06,68.4392092371,75.651,0,75.651,-7.22,1.06,7.2973967961,131.52
2021-05-29 15:30:00,66.135,0.03,66.1350068043,68.395,0,68.395,-2.26,0.03,2.2601991063,131.39,66.135,-0.02,66.1350030241,68.395,0,68.395,-2.26,-0.02,2.2600884938,131.37
2021-05-29 16:00:00,65.533,-0.02,65.5330030519,63.633,0,63.633,1.9,-0.02,1.9001052602000001,131.54,65.503,-0.07,65.5030374029,63.633,0,63.633,1.87,-0.07,1.8713097018,131.51
2021-05-29 16:30:00,69.0895,-0.51,69.0913823154,62.9695,0,62.9695,6.12,-0.51,6.1412132352,131.54,69.0395,-0.56,69.0417711263,62.9695,0,62.9695,6.07,-0.56,6.0957772269,131.51
2021-05-29 17:00:00,70.567,-0.46,70.5684992684,52.707,0,52.707,17.86,-0.46,17.8659228701,131.82,70.427,-0.49,70.4287045813,52.707,0,52.707,17.72,-0.49,17.7267735361,131.81
2021-05-29 17:30:00,74.927,-0.74,74.9306541343,47.337,0,47.337,27.59,-0.74,27.5999221013,131.67,74.707,-0.79,74.711176868,47.337,0,47.337,27.37,-0.79,27.3813987955,131.64
2021-05-29 18:00:00,76.607,-0.13,76.6071103032,35.987,0,35.987,40.62,-0.13,40.6202080251,131.67,76.307,-0.18,76.3072123,35.987,0,35.987,40.32,-0.18,40.3204017837,131.64
2021-05-29 18:30:00,75.2875,0.58,75.2897340695,24.4875,0,24.4875,50.8,0.58,50.8033109157,131.67,74.8875,0.52,74.889305353,24.4875,0,24.4875,50.4,0.52,50.4026824683,131.64
2021-05-29 19:00:00,73.527,1.0,73.5337999086,16.637,0,16.637,56.89,1.0,56.8987882121,131.19,73.107,0.9500000000000001,73.113172199,16.637,0,16.637,56.47,0.9500000000000001,56.4779904033,131.17
2021-05-29 19:30:00,75.0485,0.35000000000000003,75.0493161345,17.5485,0,17.5485,57.5,0.35000000000000003,57.5010652075,130.88,74.6185,0.28,74.619025337,17.5485,0,17.5485,57.07,0.28,57.0706868716,130.86
2021-05-29 20:00:00,72.3735,-0.39,72.3745507914,12.5935,0,12.5935,59.78,-0.39,59.7812721511,131.13,71.9435,-0.43,71.9447850247,12.5935,0,12.5935,59.35,-0.43,59.3515576881,131.1
2021-05-29 20:30:00,69.8145,-1.04,69.8222458121,7.5845,0,7.5845,62.23,-1.04,62.2386897356,131.0,69.3545,-1.09,69.3630648851,7.5845,0,7.5845,61.77,-1.09,61.7796163795,130.97
2021-05-29 21:00:00,68.3455,-1.23,68.3565671333,5.2955,0,5.2955,63.05,-1.23,63.0619964797,130.8,67.8755,-1.27,67.8873802724,5.2955,0,5.2955,62.58,-1.27,62.5928853785,130.77
2021-05-29 21:30:00,66.515,-1.37,66.5291073516,1.495,0,1.495,65.02,-1.37,65.0344316497,130.8,66.025,-1.42,66.0402682081,1.495,0,1.495,64.53,-1.42,64.54562185,130.77
2021-05-29 22:00:00,65.912,-1.55,65.9302225387,1.3519999999999999,0,1.3519999999999999,64.56,-1.55,64.5786040419,130.8,65.432,-1.5899999999999999,65.4513156781,1.3519999999999999,0,1.3519999999999999,64.08,-1.5899999999999999,64.0997230883,130.77
2021-05-29 22:30:00,63.422,-2.71,63.4798722746,1.362,0,1.362,62.06,-2.71,62.1191411724,130.8,62.972,-2.75,63.0320179274,1.362,0,1.362,61.61,-2.75,61.6713434263,130.77
2021-05-29 23:00:00,59.7625,-3.79,59.8825559429,1.3925,0,1.3925,58.37,-3.79,58.4929141008,131.24,59.3225,-3.8200000000000003,59.4453648845,1.3925,0,1.3925,57.93,-3.8200000000000003,58.0558119399,131.21
2021-05-29 23:30:00,55.036,-4.79,55.2440530374,1.436,0,1.436,53.6,-4.79,53.8136051571,131.68,54.656,-4.8100000000000005,54.8672437434,1.436,0,1.436,53.22,-4.8100000000000005,53.4369207571,131.67
2021-05-30 00:00:00,51.532,-6.02,51.8824384932,1.4020000000000001,0,1.4020000000000001,50.13,-6.02,50.4901703305,131.97,51.152,-6.03,51.5061938411,1.4020000000000001,0,1.4020000000000001,49.75,-6.03,50.1141038032,131.95
2021-05-30 00:30:00,50.6775,-6.08,51.0409189401,1.4775,0,1.4775,49.2,-6.08,49.5742513811,131.46,50.3175,-6.09,50.684700909200004,1.4775,0,1.4775,48.84,-6.09,49.2182252829,131.44
2021-05-30 01:00:00,52.224,-6.74,52.6571341415,1.384,0,1.384,50.84,-6.74,51.2848242661,131.7,51.844,-6.75,52.2815726236,1.384,0,1.384,50.46,-6.75,50.9094696496,131.67
2021-05-30 01:30:00,54.318,-6.59,54.7162976087,1.438,0,1.438,52.88,-6.59,53.2890467169,132.17,53.908,-6.59,54.3093045803,1.438,0,1.438,52.47,-6.59,52.8822181834,132.16
2021-05-30 02:00:00,53.653,-6.88,54.0923174675,1.443,0,1.443,52.21,-6.88,52.661356799800004,131.67,53.253,-6.88,53.6955902193,1.443,0,1.443,51.81,-6.88,52.2648112979,131.65
2021-05-30 02:30:00,52.945,-7.05,53.4123162295,1.415,0,1.415,51.53,-7.05,52.0100317247,131.27,52.565,-7.06,53.0369948715,1.415,0,1.415,51.15,-7.06,51.6349310061,131.26
2021-05-30 03:00:00,51.461,-7.26,51.9705889999,1.431,0,1.431,50.03,-7.26,50.5540156664,131.5,51.101,-7.26,51.6141434202,1.431,0,1.431,49.67,-7.26,50.197773855,131.48
2021-05-30 03:30:00,50.0045,-7.83,50.613821435,1.4045,0,1.4045,48.6,-7.83,49.2267092136,132.09,49.6345,-7.83,50.2483083322,1.4045,0,1.4045,48.23,-7.83,48.8614551564,132.08
2021-05-30 04:00:00,49.337,-8.01,49.9829937979,1.387,0,1.387,47.95,-8.01,48.6144278995,132.09,48.987,-8.0,49.635936266,1.387,0,1.387,47.6,-8.0,48.2675874682,132.08
2021-05-30 04:30:00,49.1235,-8.06,49.7803359998,1.3535,0,1.3535,47.77,-8.06,48.4451906798,131.8,48.7535,-8.05,49.4136242574,1.3535,0,1.3535,47.4,-8.05,48.0787115052,131.78
2021-05-30 05:00:00,48.202,-8.19,48.8928308037,1.312,0,1.312,46.89,-8.19,47.5998760503,131.7,47.862,-8.19,48.5576682307,1.312,0,1.312,46.55,-8.19,47.2649828097,131.7
2021-05-30 05:30:00,47.781,-8.34,48.5033974171,1.621,0,1.621,46.16,-8.34,46.9073682911,131.7,47.441,-8.33,48.166766354,1.621,0,1.621,45.82,-8.33,46.5710349896,131.7
2021-05-30 06:00:00,48.6255,-8.18,49.308738072,3.2755,0,3.2755,45.35,-8.18,46.0818283057,131.13,48.2855,-8.17,48.9718124052,3.2755,0,3.2755,45.01,-8.17,45.7454806511,131.11
2021-05-30 06:30:00,50.9305,-7.69,51.5077851422,5.3305,0,5.3305,45.6,-7.69,46.2438763514,131.03,50.5905,-7.67,51.1686191943,5.3305,0,5.3305,45.26,-7.67,45.9052992584,131.02
2021-05-30 07:00:00,53.713,-7.02,54.169795726,11.033,0,11.033,42.68,-7.02,43.253471537,130.81,53.403,-7.02,53.862424834,11.033,0,11.033,42.37,-7.02,42.9476111094,130.8
2021-05-30 07:30:00,58.965,-6.44,59.3156372721,20.715,0,20.715,38.25,-6.44,38.7883500551,131.62,58.695,-6.45,59.0483321102,20.715,0,20.715,37.98,-6.45,38.5237965419,131.62
2021-05-30 08:00:00,64.397,-6.11,64.6862095736,33.057,0,33.057,31.34,-6.11,31.9300438459,131.62,64.177,-6.11,64.4671965344,33.057,0,33.057,31.12,-6.11,31.7141372262,131.62
2021-05-30 08:30:00,68.8895,-5.09,69.0772850527,42.2195,0,42.2195,26.67,-5.09,27.1513719727,131.54,68.6995,-5.1,68.8885425905,42.2195,0,42.2195,26.48,-5.1,26.9666534817,131.52
2021-05-30 09:00:00,74.3295,-3.69,74.4210364766,53.4495,0,53.4495,20.88,-3.69,21.2035492312,130.96,74.1895,-3.7199999999999998,74.282705324,53.4495,0,53.4495,20.74,-3.7199999999999998,21.0709752978,130.96
2021-05-30 09:30:00,77.485,-1.9300000000000002,77.5090325382,64.715,0,64.715,12.77,-1.9300000000000002,12.9150222609,130.49,77.395,-1.96,77.4198141628,64.715,0,64.715,12.68,-1.96,12.830588451,130.48
2021-05-30 10:00:00,76.8685,-0.93,76.8741256357,69.9085,0,69.9085,6.96,-0.93,7.0218587283,132.06,76.8185,-0.98,76.824750844,69.9085,0,69.9085,6.91,-0.98,6.9791475124,132.06
2021-05-30 10:30:00,77.539,0.0,77.539,73.959,0,73.959,3.58,0.0,3.58,132.06,77.509,-0.05,77.5090161272,73.959,0,73.959,3.55,-0.05,3.5503520952,132.06
2021-05-30 11:00:00,76.284,0.61,76.2864388735,75.364,0,75.364,0.92,0.61,1.1038568748,131.34,76.274,0.56,76.2760557187,75.364,0,75.364,0.91,0.56,1.0685036266,131.32
2021-05-30 11:30:00,74.8725,0.72,74.8759618052,74.0625,0,74.0625,0.81,0.72,1.0837435121,130.92,74.8525,0.68,74.8555886775,74.0625,0,74.0625,0.79,0.68,1.0423531072,130.91
2021-05-30 12:00:00,75.1055,1.13,75.114000228,73.4055,0,73.4055,1.7000000000000002,1.13,2.0412986063,130.92,75.0855,1.07,75.0931235883,73.4055,0,73.4055,1.6800000000000002,1.07,1.9918082237,130.91
2021-05-30 12:30:00,75.801,1.1,75.8089810049,73.071,0,73.071,2.73,1.1,2.9432804827,130.74,75.751,1.04,75.7581388433,73.071,0,73.071,2.68,1.04,2.8747173774,130.72
2021-05-30 13:00:00,76.504,0.97,76.5101491045,76.994,0,76.994,-0.49,0.97,1.086738239,130.84,76.504,0.93,76.5096524368,76.994,0,76.994,-0.49,0.93,1.0511898021,130.82
2021-05-30 13:30:00,74.3965,0.55,74.398532998,76.6565,0,76.6565,-2.26,0.55,2.3259621665,130.84,74.4265,0.49,74.4281129833,76.6565,0,76.6565,-2.23,0.49,2.2831995095,130.82
2021-05-30 14:00:00,74.049,0.6000000000000001,74.0514307829,80.509,0,80.509,-6.46,0.6000000000000001,6.4878039428,131.18,74.089,0.54,74.0909678773,80.509,0,80.509,-6.42,0.54,6.4426702539,131.17
2021-05-30 14:30:00,72.171,-0.28,72.1715431524,76.411,0,76.411,-4.24,-0.28,4.2492352253,131.34,72.201,-0.33,72.2017541407,76.411,0,76.411,-4.21,-0.33,4.2229136861,131.34
2021-05-30 15:00:00,70.264,-0.12,70.2641024706,73.644,0,73.644,-3.38,-0.12,3.3821295067,131.8,70.294,-0.17,70.2942055649,73.644,0,73.644,-3.35,-0.17,3.3543106594,131.79
2021-05-30 15:30:00,69.602,-0.29,69.6026041467,72.722,0,72.722,-3.12,-0.29,3.1334485794,131.7,69.612,-0.33,69.6127821883,72.722,0,72.722,-3.11,-0.33,3.1274590325,131.67
2021-05-30 16:00:00,71.7095,-0.18,71.7097259111,71.9595,0,71.9595,-0.25,-0.18,0.30805843600000005,131.88,71.6895,-0.24,71.6899017313,71.9595,0,71.9595,-0.27,-0.24,0.3612478374,131.86
2021-05-30 16:30:00,72.429,-0.56,72.4311648464,67.619,0,67.619,4.8100000000000005,-0.56,4.8424890294,131.88,72.379,-0.61,72.38157045130001,67.619,0,67.619,4.76,-0.61,4.7989269634,131.86
2021-05-30 17:00:00,74.0315,-1.22,74.0415517953,62.7215,0,62.7215,11.31,-1.22,11.3756098738,132.04,73.9215,-1.26,73.9322376386,62.7215,0,62.7215,11.2,-1.26,11.270652155,132.03
2021-05-30 17:30:00,77.9745,-1.26,77.9846795868,56.7045,0,56.7045,21.27,-1.26,21.3072874857,132.04,77.8245,-1.3,77.835357006,56.7045,0,56.7045,21.12,-1.3,21.1599716446,132.03
2021-05-30 18:00:00,75.3175,-1.22,75.3273801897,43.0575,0,43.0575,32.26,-1.22,32.2830605736,132.04,75.0675,-1.27,75.0782422294,43.0575,0,43.0575,32.01,-1.27,32.0351837828,132.03
2021-05-30 18:30:00,72.574,-1.07,72.5818873825,30.574,0,30.574,42.0,-1.07,42.0136275511,131.67,72.254,-1.11,72.2625256686,30.574,0,30.574,41.68,-1.11,41.6947778505,131.65
2021-05-30 19:00:00,70.181,-0.8300000000000001,70.1859078519,22.291,0,22.291,47.89,-0.8300000000000001,47.8971919845,131.48,69.811,-0.88,69.8165461836,22.291,0,22.291,47.52,-0.88,47.5281474497,131.47
2021-05-30 19:30:00,68.4435,-0.1,68.4435730529,12.1835,0,12.1835,56.26,-0.1,56.260088873,131.24,68.0035,-0.15,68.0036654325,12.1835,0,12.1835,55.82,-0.15,55.8202015403,131.21
2021-05-30 20:00:00,66.7765,0.03,66.7765067389,6.3365,0,6.3365,60.44,0.03,60.4400074454,131.07,66.3365,0.0,66.3365,6.3365,0,6.3365,60.0,0.0,60.0,131.04
2021-05-30 20:30:00,65.3705,-0.63,65.3735357025,4.0205,0,4.0205,61.35,-0.63,61.3532346336,130.88,64.9105,-0.68,64.9140617297,4.0205,0,4.0205,60.89,-0.68,60.8937968926,130.85
2021-05-30 21:00:00,64.1165,-1.25,64.1286836934,2.5765000000000002,0,2.5765000000000002,61.54,-1.25,61.552693686,131.03,63.6665,-1.3,63.6797709029,2.5765000000000002,0,2.5765000000000002,61.09,-1.3,61.1038304855,130.99
2021-05-30 21:30:00,64.334,-1.3900000000000001,64.3490144136,1.544,0,1.544,62.79,-1.3900000000000001,62.8053835272,130.55,63.864,-1.43,63.8800077959,1.544,0,1.544,62.32,-1.43,62.3364042916,130.51
2021-05-30 22:00:00,64.3105,-1.53,64.3286974083,1.4705,0,1.4705,62.84,-1.53,62.8586231157,130.55,63.8405,-1.57,63.8598022253,1.4705,0,1.4705,62.37,-1.57,62.3897571722,130.59
2021-05-30 22:30:00,62.298,-2.32,62.3411838514,1.448,0,1.448,60.85,-2.32,60.8942107265,130.47,61.858,-2.36,61.9030028674,1.448,0,1.448,60.41,-2.36,60.4560807529,130.45
2021-05-30 23:00:00,58.674,-3.31,58.7672900175,1.374,0,1.374,57.3,-3.31,57.3955233446,130.85,58.254,-3.33,58.3490995303,1.374,0,1.374,56.88,-3.33,56.9773928852,130.81
2021-05-30 23:30:00,55.2325,-4.31,55.4004075459,1.4125,0,1.4125,53.82,-4.31,53.992300377,131.3,54.8425,-4.34,55.0139564679,1.4125,0,1.4125,53.43,-4.34,53.6059744805,131.29
2021-05-31 00:00:00,51.7175,-5.32,51.9904049441,1.3575,0,1.3575,50.36,-5.32,50.6402211686,131.72,51.3475,-5.33,51.6233925295,1.3575,0,1.3575,49.99,-5.33,50.2733428369,131.7
2021-05-31 00:30:00,50.0,-6.16,50.3780269562,0.46,0,0.46,49.54,-6.16,49.9215103938,131.72,49.63,-6.17,50.0120565464,0.46,0,0.46,49.17,-6.17,49.5556031141,131.7
2021-05-31 01:00:00,49.9395,-6.49,50.3594455912,0.5095000000000001,0,0.5095000000000001,49.43,-6.49,49.854237533,131.07,49.5795,-6.5,50.0037680605,0.5095000000000001,0,0.5095000000000001,49.07,-6.5,49.4986353347,131.06
2021-05-31 01:30:00,52.9675,-6.36,53.3479676862,0.5775,0,0.5775,52.39,-6.36,52.7746312161,131.16,52.5775,-6.36,52.9607695021,0.5775,0,0.5775,52.0,-6.36,52.387494691,131.15
2021-05-31 02:00:00,52.5005,-6.52,52.9038079938,0.5705,0,0.5705,51.93,-6.52,52.3377043822,131.05,52.1105,-6.52,52.5168031229,0.5705,0,0.5705,51.54,-6.52,51.9507651532,131.04
2021-05-31 02:30:00,51.5395,-6.89,51.9980015025,0.5295,0,0.5295,51.01,-6.89,51.473218279,131.15,51.1595,-6.89,51.621376776,0.5295,0,0.5295,50.63,-6.89,51.0966632961,131.13
2021-05-31 03:00:00,50.1255,-7.32,50.6571628721,0.41550000000000004,0,0.41550000000000004,49.71,-7.32,50.246059547,131.15,49.7555,-7.32,50.2910745585,0.41550000000000004,0,0.41550000000000004,49.34,-7.32,49.8800360866,131.13
2021-05-31 03:30:00,49.3645,-7.44,49.922013784,0.4345,0,0.4345,48.93,-7.44,49.4924085088,131.38,48.9945,-7.44,49.5561765096,0.4345,0,0.4345,48.56,-7.44,49.1266445017,131.37
2021-05-31 04:00:00,48.995,-7.33,49.5402757865,0.395,0,0.395,48.6,-7.33,49.149658188,131.49,48.635,-7.33,49.1842670475,0.395,0,0.395,48.24,-7.33,48.7937137345,131.48
2021-05-31 04:30:00,49.0495,-7.33,49.594176576,0.3795,0,0.3795,48.67,-7.33,49.2188764602,131.56,48.6895,-7.33,49.2381590867,0.3795,0,0.3795,48.31,-7.33,48.8629205022,131.48
2021-05-31 05:00:00,48.373,-7.4,48.9357449008,0.313,0,0.313,48.06,-7.4,48.626367333,131.67,48.003,-7.39,48.5685094377,0.313,0,0.313,47.69,-7.39,48.2591773656,131.65
2021-05-31 05:30:00,49.0925,-7.24,49.6234939948,0.5925,0,0.5925,48.5,-7.24,49.0374102089,131.67,48.7325,-7.25,49.2688446815,0.5925,0,0.5925,48.14,-7.25,48.6828727583,131.65
2021-05-31 06:00:00,50.259,-6.99,50.7427549607,2.039,0,2.039,48.22,-6.99,48.7240033249,131.67,49.899,-6.99,50.3862114174,2.039,0,2.039,47.86,-6.99,48.3677547546,131.65
2021-05-31 06:30:00,53.1635,-6.31,53.5366587699,4.1135,0,4.1135,49.05,-6.31,49.4542071011,131.6,52.8035,-6.32,53.1803724343,4.1135,0,4.1135,48.69,-6.32,49.0984572059,131.65
2021-05-31 07:00:00,56.154,-5.71,56.4435631051,8.364,0,8.364,47.79,-5.71,48.1299096197,131.12,55.784,-5.72,56.0764929003,8.364,0,8.364,47.42,-5.72,47.7637393846,131.11
2021-05-31 07:30:00,60.9345,-4.9,61.1311973566,16.6345,0,16.6345,44.3,-4.9,44.5701693961,131.12,60.6145,-4.91,60.8130389822,16.6345,0,16.6345,43.98,-4.91,44.2532315204,131.11
2021-05-31 08:00:00,66.988,-4.76,67.1569039191,30.168,0,30.168,36.82,-4.76,37.1264056973,131.04,66.728,-4.78,66.8989864198,30.168,0,30.168,36.56,-4.78,36.8711540367,131.03
2021-05-31 08:30:00,72.08,-3.67,72.1733697426,42.61,0,42.61,29.47,-3.67,29.6976396368,131.73,71.88,-3.69,71.974651788,42.61,0,42.61,29.27,-3.69,29.5016779184,131.71
2021-05-31 09:00:00,75.853,-2.65,75.8992760769,53.203,0,53.203,22.65,-2.65,22.8044951709,131.28,75.703,-2.68,75.7504231605,53.203,0,53.203,22.5,-2.68,22.6590467584,131.25
2021-05-31 09:30:00,78.925,-1.56,78.9404156627,65.415,0,65.415,13.51,-1.56,13.5997683804,130.93,78.835,-1.5899999999999999,78.8510324917,65.415,0,65.415,13.42,-1.5899999999999999,13.5138632522,130.91
2021-05-31 10:00:00,80.455,0.03,80.4550055932,74.335,0,74.335,6.12,0.03,6.120073529,130.47,80.425,-0.02,80.4250024868,74.335,0,74.335,6.09,-0.02,6.0900328406,130.47
2021-05-31 10:30:00,80.2305,1.31,80.2411940979,81.8705,0,81.8705,-1.6400000000000001,1.31,2.0989759408,130.92,80.2605,1.25,80.2702333387,81.8705,0,81.8705,-1.6099999999999999,1.25,2.0382835917,130.91
2021-05-31 11:00:00,79.344,2.21,79.3747720375,87.984,0,87.984,-8.64,2.21,8.918166852,130.92,79.424,2.15,79.453094817,87.984,0,87.984,-8.56,2.15,8.825876727,130.91
2021-05-31 11:30:00,77.29,2.86,77.3428968943,88.15,0,88.15,-10.86,2.86,11.2302804952,130.63,77.36,2.8,77.4106555973,88.15,0,88.15,-10.79,2.8,11.1473808583,130.63
2021-05-31 12:00:00,76.532,3.89,76.6307974903,88.892,0,88.892,-12.36,3.89,12.957688837100001,130.52,76.632,3.81,76.7266545863,88.892,0,88.892,-12.26,3.81,12.8383682764,130.51
2021-05-31 12:30:00,76.954,4.04,77.0599747989,89.414,0,89.414,-12.46,4.04,13.0985953445,131.46,77.034,3.96,77.1357164743,89.414,0,89.414,-12.38,3.96,12.997922911,131.43
2021-05-31 13:00:00,75.7505,3.9699999999999998,75.8544603188,87.7905,0,87.7905,-12.04,3.9699999999999998,12.6776377926,131.37,75.8305,3.89,75.9302102608,87.7905,0,87.7905,-11.96,3.89,12.576712607,131.32
2021-05-31 13:30:00,74.0875,3.24,74.1583121184,84.7075,0,84.7075,-10.62,3.24,11.1032427696,131.47,74.1475,3.17,74.2152319693,84.7075,0,84.7075,-10.56,3.17,11.0255385356,131.43
2021-05-31 14:00:00,71.399,2.14,71.4310632778,79.709,0,79.709,-8.31,2.14,8.5811246349,131.69,71.459,2.08,71.4892654949,79.709,0,79.709,-8.25,2.08,8.508166665000001,131.66
2021-05-31 14:30:00,70.7375,1.56,70.7546995347,77.1175,0,77.1175,-6.38,1.56,6.5679524968,131.69,70.7675,1.5,70.7833953428,77.1175,0,77.1175,-6.35,1.5,6.524760532,131.66
2021-05-31 15:00:00,71.984,1.31,71.9959190232,74.964,0,74.964,-2.98,1.31,3.2552265666,131.69,71.994,1.25,72.004850781,74.964,0,74.964,-2.9699999999999998,1.25,3.2223283507,131.66
2021-05-31 15:30:00,73.4875,1.09,73.4955832431,69.4575,0,69.4575,4.03,1.09,4.1748053847,131.81,73.4575,1.03,73.4647208274,69.4575,0,69.4575,4.0,1.03,4.1304842331,131.8
2021-05-31 16:00:00,73.2505,0.72,73.2540384569,63.0505,0,63.0505,10.2,0.72,10.2253801885,131.59,73.1605,0.66,73.1634769557,63.0505,0,63.0505,10.11,0.66,10.1315201229,131.56
2021-05-31 16:30:00,74.475,0.71,74.4783842803,58.995,0,58.995,15.48,0.71,15.4962737456,131.75,74.345,0.65,74.347841428,58.995,0,58.995,15.35,0.65,15.3637560512,131.73
2021-05-31 17:00:00,77.2095,0.47000000000000003,77.2109305102,54.1295,0,54.1295,23.08,0.47000000000000003,23.0847850326,131.97,77.0295,0.41000000000000003,77.0305911327,54.1295,0,54.1295,22.9,0.41000000000000003,22.9036700116,131.95
2021-05-31 17:30:00,81.073,0.09,81.073049955,51.863,0,51.863,29.21,0.09,29.2101386508,131.98,80.863,0.06,80.8630222599,51.863,0,51.863,29.0,0.06,29.0000620689,131.97
2021-05-31 18:00:00,81.8135,0.11,81.8135739486,47.3235,0,47.3235,34.49,0.11,34.4901754127,131.98,81.5535,0.04,81.5535098095,47.3235,0,47.3235,34.23,0.04,34.2300233713,131.97
2021-05-31 18:30:00,80.593,-0.11,80.5930750685,35.503,0,35.503,45.09,-0.11,45.0901341759,131.9,80.243,-0.16,80.2431595153,35.503,0,35.503,44.74,-0.16,44.7402860965,131.88
2021-05-31 19:00:00,78.51,0.6000000000000001,78.5122926681,23.42,0,23.42,55.09,0.6000000000000001,55.0932672838,131.62,78.08,0.54,78.0818672932,23.42,0,23.42,54.66,0.54,54.6626673334,131.59
2021-05-31 19:30:00,76.172,1.7000000000000002,76.1909678637,11.672,0,11.672,64.5,1.7000000000000002,64.5223992114,131.13,75.682,1.62,75.6993363511,11.672,0,11.672,64.01,1.62,64.0304966403,131.09
2021-05-31 20:00:00,74.0365,1.6600000000000001,74.0551074015,4.8965,0,4.8965,69.14,1.6600000000000001,69.159924812,130.63,73.5165,1.5899999999999999,73.5336920891,4.8965,0,4.8965,68.62,1.5899999999999999,68.6384185424,130.6
2021-05-31 20:30:00,72.6775,1.25,72.6882487494,2.3875,0,2.3875,70.29,1.25,70.3011137892,130.63,72.1675,1.19,72.1773105363,2.3875,0,2.3875,69.78,1.19,69.7901461526,130.68
2021-05-31 21:00:00,71.457,1.16,71.4664148324,0.967,0,0.967,70.49,1.16,70.4995439702,131.04,70.927,1.1,70.9355293841,0.967,0,0.967,69.96,1.1,69.9686472643,131.0
2021-05-31 21:30:00,70.552,0.52,70.553916291,0.382,0,0.382,70.17,0.52,70.1719267229,130.95,70.042,0.45,70.0434455463,0.382,0,0.382,69.66,0.45,69.6614534732,130.91
2021-05-31 22:00:00,69.6565,0.15,69.6566615066,0.3765,0,0.3765,69.28,0.15,69.2801623843,131.03,69.1465,0.1,69.1465723102,0.3765,0,0.3765,68.77,0.1,68.7700727061,131.0
2021-05-31 22:30:00,67.279,-0.8,67.2837561451,0.389,0,0.389,66.89,-0.8,66.8947838026,131.03,66.789,-0.85,66.7944086058,0.389,0,0.389,66.4,-0.85,66.4054402892,131.0
2021-05-31 23:00:00,62.3135,-2.23,62.3533895009,0.3735,0,0.3735,61.94,-2.23,61.9801298805,131.47,61.8635,-2.27,61.9051333271,0.3735,0,0.3735,61.49,-2.27,61.5318860429,131.44
2021-05-31 23:30:00,58.314,-3.38,58.4118737587,0.534,0,0.534,57.78,-3.38,57.8787767666,132.15,57.884,-3.41,57.9843561316,0.534,0,0.534,57.35,-3.41,57.4512889325,132.12
2021-06-01 00:00:00,54.5785,-4.53,54.7661716961,0.3185,0,0.3185,54.26,-4.53,54.4487694994,131.14,54.1885,-4.54,54.3783516875,0.3185,0,0.3185,53.87,-4.54,54.0609702096,131.1
2021-06-01 00:30:00,53.892,-5.16,54.1384638127,1.4020000000000001,0,1.4020000000000001,52.49,-5.16,52.7430156514,131.78,53.502,-5.18,53.7521758071,1.4020000000000001,0,1.4020000000000001,52.1,-5.18,52.3568753842,131.76
2021-06-01 01:00:00,52.601,-5.55,52.8929834761,1.4809999999999999,0,1.4809999999999999,51.12,-5.55,51.4203938141,132.15,52.221,-5.57,52.5172137589,1.4809999999999999,0,1.4809999999999999,50.74,-5.57,51.0448087468,132.14
2021-06-01 01:30:00,53.89,-5.63,54.1832907823,1.43,0,1.43,52.46,-5.63,52.7612405085,132.25,53.5,-5.64,53.7964645679,1.43,0,1.43,52.07,-5.64,52.374559664,132.24
2021-06-01 02:00:00,53.1275,-5.93,53.4574237712,1.4375,0,1.4375,51.69,-5.93,52.0290399681,132.25,52.7375,-5.94,53.0709666979,1.4375,0,1.4375,51.3,-5.94,51.6427497331,132.24
2021-06-01 02:30:00,52.6845,-6.19,53.0468909574,1.4945,0,1.4945,51.19,-6.19,51.5628955742,132.14,52.3045,-6.19,52.669505601,1.4945,0,1.4945,50.81,-6.19,51.1856640086,132.13
2021-06-01 03:00:00,51.674,-6.44,52.0737541954,1.464,0,1.464,50.21,-6.44,50.6213166561,132.14,51.304,-6.45,51.7078612592,1.464,0,1.464,49.84,-6.45,50.2556275456,132.2
2021-06-01 03:30:00,50.929,-6.42,51.3320508162,1.509,0,1.509,49.42,-6.42,49.8352565961,132.39,50.569,-6.43,50.9761577701,1.509,0,1.509,49.06,-6.43,49.4795765948,132.38
2021-06-01 04:00:00,50.521,-6.38,50.9222529058,1.4809999999999999,0,1.4809999999999999,49.04,-6.38,49.4532708726,132.22,50.141,-6.39,50.5465328287,1.4809999999999999,0,1.4809999999999999,48.66,-6.39,49.0777719543,132.2
2021-06-01 04:30:00,50.539,-6.38,50.9401111208,1.529,0,1.529,49.01,-6.38,49.423521728,132.22,50.189,-6.38,50.5928860711,1.529,0,1.529,48.66,-6.38,49.0764709408,132.2
2021-06-01 05:00:00,50.1005,-6.37,50.5038315403,1.4805000000000001,0,1.4805000000000001,48.62,-6.37,49.035510602,132.22,49.7405,-6.38,50.1479983673,1.4805000000000001,0,1.4805000000000001,48.26,-6.38,48.6798931798,132.2
2021-06-01 05:30:00,51.107,-5.5,51.4020957647,1.917,0,1.917,49.19,-5.5,49.4965261407,132.22,50.737,-5.51,51.0353139404,1.917,0,1.917,48.82,-5.51,49.1299552208,132.2
2021-06-01 06:00:00,53.0375,-4.36,53.2164073031,3.3075,0,3.3075,49.73,-4.36,49.9207622137,132.14,52.6775,-4.37,52.8584516066,3.3075,0,3.3075,49.37,-4.37,49.5630285596,132.09
2021-06-01 06:30:00,58.5055,-0.9400000000000001,58.5130509395,5.0055,0,5.0055,53.5,-0.9400000000000001,53.5082573067,131.86,58.1055,-1.0,58.1141044003,5.0055,0,5.0055,53.1,-1.0,53.1094153611,131.84
2021-06-01 07:00:00,62.5345,1.4100000000000001,62.5503940056,9.6245,0,9.6245,52.91,1.4100000000000001,52.9287842294,131.68,62.1545,1.35,62.1691593175,9.6245,0,9.6245,52.53,1.35,52.5473443668,131.65
2021-06-01 07:30:00,70.755,3.59,70.8460170017,18.535,0,18.535,52.22,3.59,52.3432564902,132.05,70.375,3.51,70.4624774259,18.535,0,18.535,51.84,3.51,51.9586922468,132.03
2021-06-01 08:00:00,76.03,5.17,76.2055759115,28.85,0,28.85,47.18,5.17,47.4624198709,131.37,75.7,5.1,75.8716020656,28.85,0,28.85,46.85,5.1,47.1267705238,131.34
2021-06-01 08:30:00,81.105,6.87,81.3954416721,41.075,0,41.075,40.03,6.87,40.6152409817,130.88,80.845,6.77,81.1279663556,41.075,0,41.075,39.77,6.77,40.3421095135,130.87
2021-06-01 09:00:00,84.842,7.88,85.2071555915,54.132,0,54.132,30.71,7.88,31.7048655572,130.04,84.642,7.79,84.9997191995,54.132,0,54.132,30.51,7.79,31.4887948324,130.03
2021-06-01 09:30:00,84.4435,8.88,84.9091225502,60.6235,0,60.6235,23.82,8.88,25.4213846987,129.81,84.2835,8.79,84.7406187861,60.6235,0,60.6235,23.66,8.79,25.2400416006,129.8
2021-06-01 10:00:00,84.3545,17.04,86.0583712968,67.4045,0,67.4045,16.95,17.04,24.0346437461,129.32,84.0045,9.92,84.5881931492,67.4045,0,67.4045,16.6,9.92,19.338210879000002,129.32
2021-06-01 10:30:00,83.3055,14.68,84.5890579818,74.7255,0,74.7255,8.58,14.68,17.0034937586,130.46,83.2655,14.54,84.5254700682,74.7255,0,74.7255,8.54,14.54,16.8624790585,130.46
2021-06-01 11:00:00,82.536,15.4,83.9604150538,78.516,0,78.516,4.02,15.4,15.9160422216,130.46,82.506,15.25,83.9035311295,78.516,0,78.516,3.99,15.25,15.7633308663,130.46
2021-06-01 11:30:00,82.115,15.84,83.6288157575,83.025,0,83.025,-0.91,15.84,15.866117987700001,130.18,82.135,15.68,83.6183031698,83.025,0,83.025,-0.89,15.68,15.7052379797,130.17
2021-06-01 12:00:00,81.9405,16.38,83.5616535275,85.7605,0,85.7605,-3.8200000000000003,16.38,16.81953626,129.88,81.9705,16.23,83.5618080839,85.7605,0,85.7605,-3.79,16.23,16.6666433333,129.87
2021-06-01 12:30:00,83.818,16.77,85.4791788917,89.498,0,89.498,-5.68,16.77,17.7057984852,129.77,83.858,16.61,85.4871701719,89.498,0,89.498,-5.64,16.61,17.5414281061,129.73
2021-06-01 13:00:00,83.3425,16.31,84.9234267223,89.1525,0,89.1525,-5.8100000000000005,16.31,17.3139308073,129.85,83.4025,16.16,84.9536497524,89.1525,0,89.1525,-5.75,16.16,17.1524954453,129.85
2021-06-01 13:30:00,81.869,15.78,83.3759051585,90.439,0,90.439,-8.57,15.78,17.9569847135,130.08,81.939,15.62,83.4145318335,90.439,0,90.439,-8.5,15.62,17.7829806276,130.06
2021-06-01 14:00:00,81.373,15.77,82.8870196653,89.093,0,89.093,-7.72,15.77,17.5582259924,130.25,81.433,15.62,82.9175366795,89.093,0,89.093,-7.66,15.62,17.3971261995,130.24
2021-06-01 14:30:00,81.095,15.88,82.6351827311,86.795,0,86.795,-5.7,15.88,16.8720004742,130.49,81.145,15.72,82.653671576,86.795,0,86.795,-5.65,15.72,16.7045173531,130.47
2021-06-01 15:00:00,80.658,15.51,82.1356990839,85.048,0,85.048,-4.39,15.51,16.1193113997,130.49,80.698,15.36,82.1468003272,85.048,0,85.048,-4.35,15.36,15.9640878224,130.47
2021-06-01 15:30:00,79.4985,15.07,80.9142533936,81.0385,0,81.0385,-1.54,15.07,15.1484817721,130.65,79.5085,14.93,80.8981240342,81.0385,0,81.0385,-1.53,14.93,15.0081910969,130.63
2021-06-01 16:00:00,79.0025,14.39,80.3023480743,76.3925,0,76.3925,2.61,14.39,14.624780340200001,130.85,78.9925,14.24,80.2657626653,76.3925,0,76.3925,2.6,14.24,14.4754136383,130.84
2021-06-01 16:30:00,78.7265,13.0,79.7926174671,66.1165,0,66.1165,12.61,13.0,18.1111043286,131.11,78.6265,12.87,79.6728523542,66.1165,0,66.1165,12.51,12.87,17.9481753947,131.08
2021-06-01 17:00:00,80.972,11.86,81.8359602131,60.112,0,60.112,20.86,11.86,23.995816302,131.65,80.812,11.74,81.6603143761,60.112,0,60.112,20.7,11.74,23.7974284325,131.64
2021-06-01 17:30:00,83.742,10.81,84.4368323897,54.262,0,54.262,29.48,10.81,31.399466556,132.01,83.522,10.68,84.202059856,54.262,0,54.262,29.26,10.68,31.1481941692,132.0
2021-06-01 18:00:00,85.344,10.78,86.0221293389,45.674,0,45.674,39.67,10.78,41.1086037223,132.36,85.064,10.66,85.7293397618,45.674,0,45.674,39.39,10.66,40.8069565148,132.33
2021-06-01 18:30:00,85.7715,10.41,86.400916154,39.4515,0,39.4515,46.32,10.41,47.4753672972,132.49,85.4615,10.29,86.0787551156,39.4515,0,39.4515,46.01,10.29,47.1466244815,132.45
2021-06-01 19:00:00,83.8305,11.17,84.5713995997,28.3905,0,28.3905,55.44,11.17,56.5540670509,132.49,83.4305,11.05,84.1590804979,28.3905,0,28.3905,55.04,11.05,56.1382587902,132.45
2021-06-01 19:30:00,79.527,12.49,80.5018250042,11.997,0,11.997,67.53,12.49,68.6753303596,131.73,79.037,12.35,79.9960615843,11.997,0,11.997,67.04,12.35,68.168057769,131.7
2021-06-01 20:00:00,78.6595,12.47,79.6418096244,8.3995,0,8.3995,70.26,12.47,71.358030382,131.25,78.1495,12.33,79.1162009341,8.3995,0,8.3995,69.75,12.33,70.8314294646,131.23
2021-06-01 20:30:00,76.876,11.32,77.7049662248,6.126,0,6.126,70.75,11.32,71.6498771806,131.05,76.356,11.2,77.1730441022,6.126,0,6.126,70.23,11.2,71.1174584754,131.01
2021-06-01 21:00:00,75.2255,10.9,76.0110903109,1.7355,0,1.7355,73.49,10.9,74.2939438985,131.36,74.6755,10.77,75.4481490843,1.7355,0,1.7355,72.94,10.77,73.7308381886,131.29
2021-06-01 21:30:00,73.3655,9.64,73.9961228055,0.8155,0,0.8155,72.55,9.64,73.1876499144,132.03,72.8455,9.52,73.4649390543,0.8155,0,0.8155,72.03,9.52,72.6563920106,132.01
2021-06-01 22:00:00,72.3215,9.15,72.8980237198,0.7315,0,0.7315,71.59,9.15,72.1723672883,132.03,71.8115,9.02,72.3757689579,0.7315,0,0.7315,71.08,9.02,71.650030007,132.01
2021-06-01 22:30:00,69.544,7.83,69.9834040041,0.834,0,0.834,68.71,7.83,69.1547033831,132.19,69.034,7.73,69.4654306544,0.834,0,0.834,68.2,7.73,68.636673142,132.11
2021-06-01 23:00:00,64.2165,6.17,64.5122296332,0.7965,0,0.7965,63.42,6.17,63.7194263942,132.72,63.7665,6.07,64.054753315,0.7965,0,0.7965,62.97,6.07,63.2618826783,132.69
2021-06-01 23:30:00,59.3905,4.51,59.5614941909,0.7305,0,0.7305,58.66,4.51,58.8331173745,133.13,58.9705,4.43,59.1366618119,0.7305,0,0.7305,58.24,4.43,58.4082400009,133.12
2021-06-02 00:00:00,55.862,3.51,55.9721640103,0.732,0,0.732,55.13,3.51,55.2416237995,133.13,55.462,3.43,55.5679614886,0.732,0,0.732,54.73,3.43,54.8373759401,133.12
2021-06-02 00:30:00,53.3845,2.81,53.4584038319,0.7845000000000001,0,0.7845000000000001,52.6,2.81,52.6750045088,133.75,53.0045,2.73,53.0747578445,0.7845000000000001,0,0.7845000000000001,52.22,2.73,52.2913118979,133.74
2021-06-02 01:00:00,53.304,2.45,53.3602746994,0.774,0,0.774,52.53,2.45,52.5871029816,133.75,52.914,2.38,52.9674975433,0.774,0,0.774,52.14,2.38,52.1942908755,133.66
2021-06-02 01:30:00,54.964,2.2,55.0080111984,0.774,0,0.774,54.19,2.2,54.2346393,133.62,54.574,2.13,54.6155506793,0.774,0,0.774,53.8,2.13,53.8421479884,133.59
2021-06-02 02:00:00,53.9995,2.11,54.0407078067,0.7595000000000001,0,0.7595000000000001,53.24,2.11,53.2817952025,133.62,53.6095,2.05,53.6486811604,0.7595000000000001,0,0.7595000000000001,52.85,2.05,52.8897438073,133.59
2021-06-02 02:30:00,53.5745,1.9100000000000001,53.6085361696,0.7645000000000001,0,0.7645000000000001,52.81,1.9100000000000001,52.844528572,133.25,53.1845,1.8399999999999999,53.2163193039,0.7645000000000001,0,0.7645000000000001,52.42,1.8399999999999999,52.4522830771,133.23
2021-06-02 03:00:00,52.1435,1.65,52.1695993108,0.7735000000000001,0,0.7735000000000001,51.37,1.65,51.3964920982,133.59,51.7635,1.58,51.7876079024,0.7735000000000001,0,0.7735000000000001,50.99,1.58,51.0144734365,133.57
2021-06-02 03:30:00,51.3725,1.3599999999999999,51.3904986963,0.8025,0,0.8025,50.57,1.3599999999999999,50.5882842168,133.59,51.0025,1.3,51.0190651252,0.8025,0,0.8025,50.2,1.3,50.2168298482,133.57
2021-06-02 04:00:00,50.995,1.05,51.0058087378,0.795,0,0.795,50.2,1.05,50.2109798749,133.7,50.625,0.99,50.6346790747,0.795,0,0.795,49.83,0.99,49.8398334668,133.68
2021-06-02 04:30:00,51.5,1.4100000000000001,51.519298326,0.81,0,0.81,50.69,1.4100000000000001,50.7096065849,133.85,51.14,1.34,51.1575527171,0.81,0,0.81,50.33,1.34,50.3478351074,133.84
2021-06-02 05:00:00,51.036,1.28,51.0520488913,0.766,0,0.766,50.27,1.28,50.2862933611,133.85,50.656,1.22,50.670689121,0.766,0,0.766,49.89,1.22,49.9049145876,133.84
2021-06-02 05:30:00,51.7535,1.02,51.7635505182,1.4235,0,1.4235,50.33,1.02,50.3403347228,133.85,51.3935,0.96,51.4024653324,1.4235,0,1.4235,49.97,0.96,49.9792206822,133.84
2021-06-02 06:00:00,53.2695,1.28,53.2848761869,3.9395,0,3.9395,49.33,1.28,49.3466037332,133.98,52.9095,1.21,52.923334081,3.9395,0,3.9395,48.97,1.21,48.9849466673,133.97
2021-06-02 06:30:00,59.092,5.18,59.3186047038,7.302,0,7.302,51.79,5.18,52.048405355,133.98,58.712,5.09,58.9322241562,7.302,0,7.302,51.41,5.09,51.6613608028,133.97
2021-06-02 07:00:00,65.042,7.64,65.4891698222,12.612,0,12.612,52.43,7.64,52.9837191975,133.2,64.662,7.53,65.0989642314,12.612,0,12.612,52.05,7.53,52.5918567841,133.18
2021-06-02 07:30:00,70.6555,10.15,71.380825018,18.7655,0,18.7655,51.89,10.15,52.8733827176,133.5,70.2755,10.03,70.9876524492,18.7655,0,18.7655,51.51,10.03,52.4774332452,133.49
2021-06-02 08:00:00,75.2255,11.39,76.0829018259,26.2555,0,26.2555,48.97,11.39,50.2771618133,132.26,74.8755,11.26,75.7174226995,26.2555,0,26.2555,48.62,11.26,49.9068331995,132.25
2021-06-02 08:30:00,82.1215,12.47,83.0628777629,36.8215,0,36.8215,45.3,12.47,46.9850071831,131.81,81.8015,12.34,82.7270270362,36.8215,0,36.8215,44.98,12.34,46.6419982419,131.79
2021-06-02 09:00:00,85.3195,13.07,86.3147842507,44.1495,0,44.1495,41.17,13.07,43.1948353394,131.31,85.0295,12.93,86.006980939,44.1495,0,44.1495,40.88,12.93,42.8760924059,131.29
2021-06-02 09:30:00,85.91,14.77,87.1704135587,42.41,0,42.41,43.5,14.77,45.9391216721,131.05,85.59,14.62,86.8296752268,42.41,0,42.41,43.18,14.62,45.5879019039,131.04
2021-06-02 10:00:00,86.666,14.7,87.9038426691,45.816,0,45.816,40.85,14.7,43.4144273255,130.77,86.366,14.55,87.5830374901,45.816,0,45.816,40.55,14.55,43.0813764868,130.75
2021-06-02 10:30:00,86.3245,13.7,87.404858562,52.6345,0,52.6345,33.69,13.7,36.3690266573,131.01,86.0845,13.56,87.1459393216,52.6345,0,52.6345,33.45,13.56,36.0939898044,131.0
2021-06-02 11:00:00,80.7255,14.79,82.0691808796,46.2355,0,46.2355,34.49,14.79,37.5273793383,131.01,80.4555,14.64,81.7766291813,46.2355,0,46.2355,34.22,14.64,37.2201289627,131.0
2021-06-02 11:30:00,79.545,15.38,81.0182166244,32.085,0,32.085,47.46,15.38,49.8898386448,130.54,79.155,15.22,80.6049776689,32.085,0,32.085,47.07,15.22,49.469518898,130.52
2021-06-02 12:00:00,80.472,15.9,82.0277561805,26.842,0,26.842,53.63,15.9,55.9373479886,130.27,80.032,15.73,81.5631897611,26.842,0,26.842,53.19,15.73,55.4671884991,130.24
2021-06-02 12:30:00,85.0365,17.71,86.8610984978,20.0165,0,20.0165,65.02,17.71,67.3887564806,130.41,84.5465,17.54,86.3467559451,20.0165,0,20.0165,64.53,17.54,66.8713129825,130.39
2021-06-02 13:00:00,88.027,18.1,89.8685858852,22.387,0,22.387,65.64,18.1,68.0897907178,129.8,87.577,17.93,89.3936006043,22.387,0,22.387,65.19,17.93,67.6108053494,129.79
2021-06-02 13:30:00,86.539,16.41,88.0811365787,27.039,0,27.039,59.5,16.41,61.7214557508,129.8,86.119,16.25,87.6387166782,27.039,0,27.039,59.08,16.25,61.2740475242,129.79
2021-06-02 14:00:00,83.134,17.69,84.9952825514,16.224,0,16.224,66.91,17.69,69.2089893005,130.08,82.634,17.52,84.4708728261,16.224,0,16.224,66.41,17.52,68.6821556156,130.06
2021-06-02 14:30:00,85.5345,17.94,87.3956193997,21.1945,0,21.1945,64.34,17.94,66.7943051465,129.67,85.0845,17.77,86.9203373225,21.1945,0,21.1945,63.89,17.77,66.3151943373,129.66
2021-06-02 15:00:00,88.5565,16.89,90.1527913725,36.8065,0,36.8065,51.75,16.89,54.4365189923,129.87,88.2265,16.73,89.7987093574,36.8065,0,36.8065,51.42,16.73,54.0731846667,129.87
2021-06-02 15:30:00,84.6505,14.12,85.8200533107,45.8505,0,45.8505,38.8,14.12,41.289398155,130.27,84.4105,13.97,85.558713234,45.8505,0,45.8505,38.56,13.97,41.0126139133,130.26
2021-06-02 16:00:00,82.593,13.7,83.7215244068,50.553,0,50.553,32.04,13.7,34.8461131261,131.01,82.373,13.56,83.481643066,50.553,0,50.553,31.82,13.56,34.5888132205,130.99
2021-06-02 16:30:00,83.447,13.48,84.5287655713,46.187,0,46.187,37.26,13.48,39.6234526512,131.18,83.167,13.33,84.2284915513,46.187,0,46.187,36.98,13.33,39.3091503342,131.16
2021-06-02 17:00:00,86.013,12.84,86.9660955143,42.853,0,42.853,43.16,12.84,45.0294481423,131.4,85.683,12.7,86.6190884794,42.853,0,42.853,42.83,12.7,44.6732459085,131.38
2021-06-02 17:30:00,87.5085,11.33,88.2389169939,35.5285,0,35.5285,51.98,11.33,53.2004633438,131.57,87.0985,11.19,87.8143769678,35.5285,0,35.5285,51.57,11.19,52.7700767481,131.56
2021-06-02 18:00:00,90.741,13.46,91.733857877,30.541,0,30.541,60.2,13.46,61.6863972039,131.81,90.301,13.3,91.2751915966,30.541,0,30.541,59.76,13.3,61.2221169186,131.8
2021-06-02 18:30:00,93.7,13.69,94.6948050317,32.06,0,32.06,61.64,13.69,63.1419488138,131.26,93.26,13.54,94.2377801097,32.06,0,32.06,61.2,13.54,62.6799138481,131.24
2021-06-02 19:00:00,91.9475,12.88,92.8452322753,28.8575,0,28.8575,63.09,12.88,64.3913231732,131.26,91.5075,12.75,92.391477184,28.8575,0,28.8575,62.65,12.75,63.9342240119,131.24
2021-06-02 19:30:00,89.42,12.93,90.3499933592,22.81,0,22.81,66.61,12.93,67.8533492173,131.6,88.94,12.78,89.8535029924,22.81,0,22.81,66.13,12.78,67.353584166,131.59
2021-06-02 20:00:00,85.009,12.66,85.9465280334,12.809,0,12.809,72.2,12.66,73.3015388652,131.71,84.489,12.52,85.4116006231,12.809,0,12.809,71.68,12.52,72.7651894796,131.7
2021-06-02 20:30:00,82.5265,11.53,83.3280511128,11.3665,0,11.3665,71.16,11.53,72.0880468594,131.92,82.0265,11.41,82.8162713617,11.3665,0,11.3665,70.66,11.41,71.5753009075,131.89
2021-06-02 21:00:00,80.8895,10.54,81.5732971643,12.9895,0,12.9895,67.9,10.54,68.7131835967,131.92,80.4195,10.41,81.090468492,12.9895,0,12.9895,67.43,10.41,68.228828218,131.89
2021-06-02 21:30:00,78.832,9.42,79.392824764,12.442,0,12.442,66.39,9.42,67.054966259,131.92,78.372,9.31,78.9230415278,12.442,0,12.442,65.93,9.31,66.5840896912,131.89
2021-06-02 22:00:00,75.473,8.67,75.9693532222,9.383,0,9.383,66.09,8.67,66.6562600211,132.14,75.003,8.55,75.4887575007,9.383,0,9.383,65.62,8.55,66.1746696252,132.12
2021-06-02 22:30:00,70.7705,8.08,71.2302609166,3.4005,0,3.4005,67.37,8.08,67.8528061321,132.25,70.2805,7.98,70.7320937075,3.4005,0,3.4005,66.88,7.98,67.3543970354,132.23
2021-06-02 23:00:00,65.12,7.35,65.5334792301,1.28,0,1.28,63.84,7.35,64.2617156634,130.74,64.67,7.26,65.076236062,1.28,0,1.28,63.39,7.26,63.8043862129,130.73
2021-06-02 23:30:00,60.572,6.13,60.881393578,1.292,0,1.292,59.28,6.13,59.5961013826,131.36,60.142,6.03,60.4435361639,1.292,0,1.292,58.85,6.03,59.1581220121,131.35
2021-06-03 00:00:00,58.504,4.94,58.7121930778,1.254,0,1.254,57.25,4.94,57.4627366212,132.17,58.094,4.86,58.2969333327,1.254,0,1.254,56.84,4.86,57.0473943314,132.16
2021-06-03 00:30:00,57.2465,4.31,57.4085173319,1.2765,0,1.2765,55.97,4.31,56.1357016523,132.89,56.8365,4.23,56.9936894072,1.2765,0,1.2765,55.56,4.23,55.7207905543,132.88
2021-06-03 01:00:00,56.622,3.61,56.7369631193,1.362,0,1.362,55.26,3.61,55.3777906746,133.45,56.222,3.54,56.3333372347,1.362,0,1.362,54.86,3.54,54.9740957179,133.43
2021-06-03 01:30:00,57.732,3.66,57.8478990457,1.3519999999999999,0,1.3519999999999999,56.38,3.66,56.4986725508,133.75,57.312,3.5700000000000003,57.4230811086,1.3519999999999999,0,1.3519999999999999,55.96,3.5700000000000003,56.0737594602,133.72
2021-06-03 02:00:00,56.82,3.15,56.9072482202,1.31,0,1.31,55.51,3.15,55.5993039525,133.84,56.41,3.09,56.4945678805,1.31,0,1.31,55.1,3.09,55.1865753603,133.72
2021-06-03 02:30:00,55.738,2.0,55.7738706206,1.308,0,1.308,54.43,2.0,54.4667320481,132.74,55.578,1.94,55.6118484138,1.308,0,1.308,54.27,1.94,54.304663704,132.73
2021-06-03 03:00:00,54.081,1.56,54.1034949056,1.311,0,1.311,52.77,1.56,52.7930535203,132.74,53.691,1.49,53.7116708081,1.311,0,1.311,52.38,1.49,52.4011879636,132.73
2021-06-03 03:30:00,53.5565,1.49,53.5772227,1.3165,0,1.3165,52.24,1.49,52.261244723,132.97,53.1765,1.43,53.1957240034,1.3165,0,1.3165,51.86,1.43,51.8797118342,132.95
2021-06-03 04:00:00,53.1315,1.48,53.1521090104,1.3014999999999999,0,1.3014999999999999,51.83,1.48,51.8511263137,132.97,52.7515,1.43,52.7708788277,1.3014999999999999,0,1.3014999999999999,51.45,1.43,51.4698688555,132.95
2021-06-03 04:30:00,53.4575,1.75,53.48613658,1.5175,0,1.5175,51.94,1.75,51.9694727701,133.12,53.0775,1.69,53.1043981818,1.5175,0,1.5175,51.56,1.69,51.587689423,133.12
2021-06-03 05:00:00,53.7245,1.75,53.7529943375,1.3145,0,1.3145,52.41,1.75,52.4392086134,132.91,53.3445,1.6800000000000002,53.3709479047,1.3145,0,1.3145,52.03,1.6800000000000002,52.057115748,132.9
2021-06-03 05:30:00,55.747,2.38,55.7977813985,1.367,0,1.367,54.38,2.38,54.4320567313,133.08,55.357,2.32,55.4055940226,1.367,0,1.367,53.99,2.32,54.0398232788,133.08
2021-06-03 06:00:00,57.8615,3.87,57.9907758376,2.1615,0,2.1615,55.7,3.87,55.8342806885,132.72,57.4515,3.81,57.5776949196,2.1615,0,2.1615,55.29,3.81,55.421116914,132.69
2021-06-03 06:30:00,61.392,6.33,61.7174737331,3.502,0,3.502,57.89,6.33,58.2350495836,132.54,60.982,6.25,61.3014422669,3.502,0,3.502,57.48,6.25,57.8187936574,132.52
2021-06-03 07:00:00,66.9845,8.49,67.5203920327,4.7245,0,4.7245,62.26,8.49,62.8361973706,131.56,66.5445,8.4,67.072576216,4.7245,0,4.7245,61.82,8.4,62.3880789895,131.54
2021-06-03 07:30:00,73.5665,12.02,74.5420037445,7.9965,0,7.9965,65.57,12.02,66.6626229607,130.52,73.1165,11.9,74.0785567641,7.9965,0,7.9965,65.12,11.9,66.1983715812,130.5
2021-06-03 08:00:00,78.6675,14.29,79.9548601165,12.6775,0,12.6775,65.99,14.29,67.5195097731,130.44,78.1975,14.16,79.4692053959,12.6775,0,12.6775,65.52,14.16,67.0326487616,130.43
2021-06-03 08:30:00,82.6375,16.14,84.1989073934,16.1975,0,16.1975,66.44,16.14,68.3723131099,130.91,82.1575,15.99,83.6990735089,16.1975,0,16.1975,65.96,15.99,67.8704773816,130.89
2021-06-03 09:00:00,86.7795,17.27,88.4812664933,22.6395,0,22.6395,64.14,17.27,66.4243366546,130.39,86.3295,17.11,88.0087192854,22.6395,0,22.6395,63.69,17.11,65.9482236304,130.36
2021-06-03 09:30:00,88.2825,17.22,89.9462517632,28.9925,0,28.9925,59.29,17.22,61.7400396825,130.05,87.8525,17.06,89.4936051137,28.9925,0,28.9925,58.86,17.06,61.2824868947,130.02
2021-06-03 10:00:00,88.217,16.84,89.8099364714,33.527,0,33.527,54.69,16.84,57.2239608905,130.05,87.817,16.68,89.3870677951,33.527,0,33.527,54.29,16.68,56.7945992151,130.02
2021-06-03 10:30:00,86.4615,16.24,87.9734538497,40.5815,0,40.5815,45.88,16.24,48.6694154475,130.21,86.1415,16.09,87.6313078885,40.5815,0,40.5815,45.56,16.09,48.3177162126,130.2
2021-06-03 11:00:00,84.739,16.08,86.2511711283,43.449,0,43.449,41.29,16.08,44.3106138527,130.36,84.439,15.92,85.9266612932,43.449,0,43.449,40.99,15.92,43.9730201374,130.34
2021-06-03 11:30:00,84.6655,15.51,86.0744270399,48.5755,0,48.5755,36.09,15.51,39.2816522056,130.2,84.4055,15.37,85.7935040096,48.5755,0,48.5755,35.83,15.37,38.9875082559,130.19
2021-06-03 12:00:00,86.396,16.18,87.8980159958,54.566,0,54.566,31.83,16.18,35.7063201688,129.92,86.166,16.03,87.6443977445,54.566,0,54.566,31.6,16.03,35.4333303543,129.92
2021-06-03 12:30:00,85.489,15.87,86.9495602117,55.249,0,55.249,30.24,15.87,34.151346972,129.73,85.279,15.72,86.7157785008,55.249,0,55.249,30.03,15.72,33.8957121182,129.72
2021-06-03 13:00:00,84.091,14.73,85.3713604261,52.091,0,52.091,32.0,14.73,35.2274452664,129.94,83.871,14.58,85.1288496398,52.091,0,52.091,31.78,14.58,34.9649081223,129.95
2021-06-03 13:30:00,84.6345,14.09,85.7993396842,55.7345,0,55.7345,28.9,14.09,32.1517977724,130.46,84.4045,13.95,85.5495302164,55.7345,0,55.7345,28.67,13.95,31.8837168473,130.46
2021-06-03 14:00:00,82.8195,14.44,84.0689192285,60.4795,0,60.4795,22.34,14.44,26.6005488665,130.77,82.6695,14.3,83.8971765332,60.4795,0,60.4795,22.19,14.3,26.3986003417,130.77
2021-06-03 14:30:00,84.409,14.39,85.6268146143,62.529,0,62.529,21.88,14.39,26.1879075147,130.77,84.249,14.25,85.4456347685,62.529,0,62.529,21.72,14.25,25.9773151038,130.7
2021-06-03 15:00:00,82.686,13.91,83.8478544508,57.646,0,57.646,25.04,13.91,28.6441913832,131.05,82.516,13.76,83.655411397,57.646,0,57.646,24.87,13.76,28.4227813558,131.05
2021-06-03 15:30:00,83.199,14.52,84.4565213645,58.199,0,58.199,25.0,14.52,28.9107315715,131.3,83.009,14.37,84.2436405968,58.199,0,58.199,24.81,14.37,28.6711178715,131.3
2021-06-03 16:00:00,81.977,13.91,83.1487620413,49.087,0,49.087,32.89,13.91,35.7105054571,131.3,81.777,13.78,82.9298868262,49.087,0,49.087,32.69,13.78,35.4756888587,131.3
2021-06-03 16:30:00,79.6605,13.3,80.7631429567,34.5405,0,34.5405,45.12,13.3,47.0393920029,131.3,79.3605,13.14,80.4409631982,34.5405,0,34.5405,44.82,13.14,46.7064449514,131.3
2021-06-03 17:00:00,84.279,14.05,85.442099348,29.459,0,29.459,54.82,14.05,56.5918271484,131.3,83.879,13.91,85.0245537536,29.459,0,29.459,54.42,13.91,56.1696047698,131.3
2021-06-03 17:30:00,89.9135,13.26,90.8860004745,38.4335,0,38.4335,51.48,13.26,53.1603047395,131.1,89.5635,13.12,90.5193621953,38.4335,0,38.4335,51.13,13.12,52.7864689101,131.1
2021-06-03 18:00:00,91.628,12.74,92.5094480796,38.428,0,38.428,53.2,12.74,54.7041826554,131.25,91.268,12.6,92.133641109,38.428,0,38.428,52.84,12.6,54.3215021884,131.24
2021-06-03 18:30:00,87.7095,12.37,88.5774987807,25.8595,0,25.8595,61.85,12.37,63.0748713831,131.45,87.2895,12.22,88.1407125581,25.8595,0,25.8595,61.43,12.22,62.6336435153,131.42
2021-06-03 19:00:00,84.9335,12.36,85.8281365419,16.7135,0,16.7135,68.22,12.36,69.330642576,131.35,84.4535,12.22,85.3330068745,16.7135,0,16.7135,67.74,12.22,68.8333930589,131.33
2021-06-03 19:30:00,83.05,12.42,83.97356072,11.13,0,11.13,71.92,12.42,72.9845380886,131.41,82.53,12.28,83.4385959853,11.13,0,11.13,71.4,12.28,72.4483153703,131.4
2021-06-03 20:00:00,82.2345,12.04,83.1112181974,10.2545,0,10.2545,71.98,12.04,72.9800109619,131.41,81.7045,11.9,82.566550856,10.2545,0,10.2545,71.45,11.9,72.4341942731,131.4
2021-06-03 20:30:00,78.826,11.35,79.6389400733,5.446,0,5.446,73.38,11.35,74.2525885071,131.51,78.306,11.21,79.1043218541,5.446,0,5.446,72.86,11.21,73.7173229302,131.49
2021-06-03 21:00:00,75.3855,10.41,76.1008653712,2.4255,0,2.4255,72.96,10.41,73.698912475,131.03,74.8555,10.29,75.5594466645,2.4255,0,2.4255,72.43,10.29,73.1572894522,130.99
2021-06-03 21:30:00,73.312,9.14,73.87955701,1.482,0,1.482,71.83,9.14,72.4091741425,131.27,72.782,9.01,73.3375730714,1.482,0,1.482,71.3,9.01,71.8670306886,131.24
2021-06-03 22:00:00,71.029,9.03,71.600696512,1.339,0,1.339,69.69,9.03,70.2725906737,131.66,70.509,8.9,71.0684816286,1.339,0,1.339,69.17,8.9,69.7402244046,131.65
2021-06-03 22:30:00,68.191,7.35,68.5859678141,1.321,0,1.321,66.87,7.35,67.2727240418,131.42,67.691,7.25,68.0781461337,1.321,0,1.321,66.37,7.25,66.7648065975,131.4
2021-06-03 23:00:00,64.4915,5.12,64.6944199468,1.3115,0,1.3115,63.18,5.12,63.3871185652,131.9,64.0215,5.02,64.2180104196,1.3115,0,1.3115,62.71,5.02,62.9106072137,131.89
2021-06-03 23:30:00,60.1085,3.61,60.216807224,1.3185,0,1.3185,58.79,3.61,58.9007317442,131.99,59.6785,3.5300000000000002,59.7828090863,1.3185,0,1.3185,58.36,3.5300000000000002,58.4666614405,131.97
2021-06-04 00:00:00,57.8725,2.89,57.9446145578,1.3725,0,1.3725,56.5,2.89,56.573864107,131.81,57.4625,2.8200000000000003,57.5316548193,1.3725,0,1.3725,56.09,2.8200000000000003,56.1608449011,131.8
2021-06-04 00:30:00,57.7875,2.52,57.8424200414,1.4975,0,1.4975,56.29,2.52,56.346379653,132.27,57.3575,2.44,57.4093755954,1.4975,0,1.4975,55.86,2.44,55.9132649735,132.26
2021-06-04 01:00:00,56.247,1.98,56.2818390691,1.387,0,1.387,54.86,1.98,54.8957193231,132.39,55.837,1.9300000000000002,55.8703451663,1.387,0,1.387,54.45,1.9300000000000002,54.4841940383,132.38
2021-06-04 01:30:00,57.3945,1.8399999999999999,57.4239865409,1.3845,0,1.3845,56.01,1.8399999999999999,56.0402150246,132.83,56.9845,1.76,57.0116728421,1.3845,0,1.3845,55.6,1.76,55.6278491405,132.82
2021-06-04 02:00:00,56.5035,1.02,56.5127057594,1.3635,0,1.3635,55.14,1.02,55.1494333606,133.01,56.0935,0.96,56.1017142541,1.3635,0,1.3635,54.73,0.96,54.7384188665,133.0
2021-06-04 02:30:00,55.5775,0.6900000000000001,55.5817830431,1.5075,0,1.5075,54.07,0.6900000000000001,54.074402447,131.29,55.1875,0.64,55.1912108605,1.5075,0,1.5075,53.68,0.64,53.6838150656,131.28
2021-06-04 03:00:00,54.3825,0.36,54.3836915467,1.3825,0,1.3825,53.0,0.36,53.0012226274,131.29,53.9825,0.31,53.9833900959,1.3825,0,1.3825,52.6,0.31,52.6009134902,131.28
2021-06-04 03:30:00,53.2505,0.09,53.2505760556,1.3905,0,1.3905,51.86,0.09,51.8600780948,131.56,52.8605,0.04,52.8605151342,1.3905,0,1.3905,51.47,0.04,51.470015543,131.55
2021-06-04 04:00:00,52.824,0.05,52.8240236635,1.504,0,1.504,51.32,0.05,51.320024357,131.78,52.454,0.03,52.4540085789,1.504,0,1.504,50.95,0.03,50.9500088322,131.78
