Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-04 04:30:00,53.3625,0.15,53.3627108218,1.4025,0,1.4025,51.96,0.15,51.9602165123,131.87,52.9825,0.08,52.9825603973,1.4025,0,1.4025,51.58,0.08,51.5800620395,131.86
2021-06-04 05:00:00,53.2225,0.27,53.2231848563,1.4125,0,1.4125,51.81,0.27,51.8107035274,131.87,52.8425,0.21,52.8429172761,1.4125,0,1.4125,51.43,0.21,51.4304287363,131.86
2021-06-04 05:30:00,54.9805,0.9,54.9878657546,1.5605,0,1.5605,53.42,0.9,53.4275808923,131.97,54.5905,0.85,54.5971170507,1.5605,0,1.5605,53.03,0.85,53.0368117443,131.97
2021-06-04 06:00:00,57.526,2.13,57.5654199672,2.606,0,2.606,54.92,2.13,54.9612891042,131.77,57.136,2.08,57.1738480076,2.606,0,2.606,54.53,2.08,54.5696554873,131.76
2021-06-04 06:30:00,62.5385,5.15,62.7501910933,4.9785,0,4.9785,57.56,5.15,57.7899307838,131.24,62.1285,5.07,62.3350255655,4.9785,0,4.9785,57.15,5.07,57.374449017,131.23
2021-06-04 07:00:00,65.3445,7.46,65.7689537719,7.6145,0,7.6145,57.73,7.46,58.2100034358,132.64,64.9245,7.36,65.340342058,7.6145,0,7.6145,57.31,7.36,57.7806689127,132.63
2021-06-04 07:30:00,71.3925,9.95,72.0825329484,10.1525,0,10.1525,61.24,9.95,62.0430503763,132.92,70.9425,9.84,71.6216720431,10.1525,0,10.1525,60.79,9.84,61.5812447097,132.91
2021-06-04 08:00:00,78.138,11.77,79.0194909121,16.088,0,16.088,62.05,11.77,63.1564359349,131.99,77.698,11.64,78.5650609622,16.088,0,16.088,61.61,11.64,62.6999338118,131.97
2021-06-04 08:30:00,85.217,13.89,86.3415843554,28.017,0,28.017,57.2,13.89,58.8623147693,131.13,84.777,13.75,85.8848195492,28.017,0,28.017,56.76,13.75,58.4017131598,131.11
2021-06-04 09:00:00,88.3435,13.9,89.4303303821,43.8735,0,43.8735,44.47,13.9,46.5917471233,130.71,87.9935,13.77,89.0644089536,43.8735,0,43.8735,44.12,13.77,46.2189063047,130.69
2021-06-04 09:30:00,87.971,14.3,89.1256800311,58.221,0,58.221,29.75,14.3,33.0083701506,130.8,87.731,14.15,88.8647897708,58.221,0,58.221,29.51,14.15,32.727092752,130.8
2021-06-04 10:00:00,87.818,15.1,89.1067400593,67.748,0,67.748,20.07,15.1,25.1160287466,130.8,87.658,14.97,88.9270817243,67.748,0,67.748,19.91,14.97,24.910018065,130.8
2021-06-04 10:30:00,85.6755,15.09,86.9942492367,72.0155,0,72.0155,13.66,15.09,20.3544516016,130.72,85.5655,14.94,86.8599930362,72.0155,0,72.0155,13.55,14.94,20.1694347962,130.72
2021-06-04 11:00:00,88.455,15.73,89.8427510988,75.775,0,75.775,12.68,15.73,20.204338643,130.72,88.355,15.58,89.7181276276,75.775,0,75.775,12.58,15.58,20.0248046183,130.72
2021-06-04 11:30:00,85.1465,16.34,86.7001849032,83.4965,0,83.4965,1.65,16.34,16.4230965412,130.49,85.1165,16.19,86.6425684768,83.4965,0,83.4965,1.62,16.19,16.2708481647,130.49
2021-06-04 12:00:00,83.488,15.88,84.9848253749,85.168,0,85.168,-1.6800000000000002,15.88,15.9686192265,130.27,83.498,15.73,84.9667517562,85.168,0,85.168,-1.67,15.73,15.8184006777,130.27
2021-06-04 12:30:00,82.9835,15.56,84.4297037319,85.3235,0,85.3235,-2.34,15.56,15.7349674293,130.51,83.0035,15.41,84.4218521015,85.3235,0,85.3235,-2.32,15.41,15.5836613156,130.5
2021-06-04 13:00:00,83.1975,15.57,84.6418862399,87.4975,0,87.4975,-4.3,15.57,16.1528604278,130.68,83.2275,15.42,84.6439197831,87.4975,0,87.4975,-4.27,15.42,16.0002906224,130.67
2021-06-04 13:30:00,81.7515,14.68,83.0590762786,87.3115,0,87.3115,-5.5600000000000005,14.68,15.6976431352,130.68,81.7915,14.53,83.0720793784,87.3115,0,87.3115,-5.52,14.53,15.5432075197,130.67
2021-06-04 14:00:00,80.2245,14.34,81.4960489855,86.2145,0,86.2145,-5.99,14.34,15.5407753989,130.95,80.2645,14.2,81.5109192701,86.2145,0,86.2145,-5.95,14.2,15.3961845923,130.93
2021-06-04 14:30:00,77.5435,13.8,78.7618841334,83.2635,0,83.2635,-5.72,13.8,14.9384872059,131.17,77.5835,13.65,78.775135495,83.2635,0,83.2635,-5.68,13.65,14.7846170055,131.15
2021-06-04 15:00:00,77.158,13.5,78.3301153069,81.348,0,81.348,-4.19,13.5,14.1352785611,131.29,77.198,13.36,78.3455219141,81.348,0,81.348,-4.15,13.36,13.9897140786,131.28
2021-06-04 15:30:00,77.436,12.54,78.4447939382,78.136,0,78.136,-0.7000000000000001,12.54,12.5595222839,131.18,77.456,12.41,78.443865509,78.136,0,78.136,-0.68,12.41,12.428616174,131.17
2021-06-04 16:00:00,76.0365,11.84,76.9528097749,74.1965,0,74.1965,1.8399999999999999,11.84,11.9821200128,131.64,76.0265,11.71,76.9230316762,74.1965,0,74.1965,1.83,11.71,11.8521306101,131.62
2021-06-04 16:30:00,76.095,10.93,76.8759645468,66.955,0,66.955,9.14,10.93,14.247964766900001,131.99,76.035,10.8,76.7981850371,66.955,0,66.955,9.08,10.8,14.1097980141,131.97
2021-06-04 17:00:00,77.9655,10.15,78.6234169332,61.1655,0,61.1655,16.8,10.15,19.6281048499,132.33,77.8655,10.03,78.5088338358,61.1655,0,61.1655,16.7,10.03,19.4805261736,132.32
2021-06-04 17:30:00,79.658,9.54,80.2272308135,53.468,0,53.468,26.19,9.54,27.8734228253,132.33,79.498,9.43,80.0553365117,53.468,0,53.468,26.03,9.43,27.6854799489,132.32
2021-06-04 18:00:00,79.982,9.25,80.5151092901,41.572,0,41.572,38.41,9.25,39.5081080286,132.08,79.732,9.13,80.2530293758,41.572,0,41.572,38.16,9.13,39.237004218,132.06
2021-06-04 18:30:00,81.1905,9.43,81.7362966512,30.4805,0,30.4805,50.71,9.43,51.5793466418,132.16,80.8505,9.31,81.3847617816,30.4805,0,30.4805,50.37,9.31,51.2231685861,132.14
2021-06-04 19:00:00,83.1515,10.22,83.7772066391,26.7815,0,26.7815,56.37,10.22,57.2889631605,132.16,82.7415,10.1,83.3556586097,26.7815,0,26.7815,55.96,10.1,56.8641503937,132.14
2021-06-04 19:30:00,79.1815,10.49,79.8733374929,16.5815,0,16.5815,62.6,10.49,63.4728296202,131.96,78.7515,10.36,79.4300217314,16.5815,0,16.5815,62.17,10.36,63.0272837746,131.92
2021-06-04 20:00:00,75.8935,9.85,76.5300322896,9.3035,0,9.3035,66.59,9.85,67.3145645459,131.85,75.4035,9.72,76.0274043503,9.3035,0,9.3035,66.1,9.72,66.8108404378,131.81
2021-06-04 20:30:00,76.2245,8.96,76.7493061874,11.3245,0,11.3245,64.9,8.96,65.5155828792,131.5,75.7545,8.85,76.2696975886,11.3245,0,11.3245,64.43,8.85,65.0349705928,131.46
2021-06-04 21:00:00,73.5905,8.57,74.0878302439,8.8805,0,8.8805,64.71,8.57,65.2750258522,131.92,73.1405,8.45,73.6270007555,8.8805,0,8.8805,64.26,8.45,64.8131938729,131.89
2021-06-04 21:30:00,69.35,8.25,69.8389934063,1.4,0,1.4,67.95,8.25,68.4489956099,132.03,68.86,8.13,69.3382758655,1.4,0,1.4,67.46,8.13,67.948130953,131.98
2021-06-04 22:00:00,68.594,7.95,69.0531631136,1.3639999999999999,0,1.3639999999999999,67.23,7.95,67.6984150479,132.03,68.094,7.84,68.5438431663,1.3639999999999999,0,1.3639999999999999,66.73,7.84,67.1889760303,132.06
2021-06-04 22:30:00,66.4935,6.86,66.84642954,1.3335,0,1.3335,65.16,6.86,65.5201129425,131.16,66.0035,6.75,66.3477543874,1.3335,0,1.3335,64.67,6.75,65.0213149667,131.13
2021-06-04 23:00:00,62.613,5.37,62.8428569449,1.343,0,1.343,61.27,5.37,61.5048762295,131.16,62.163,5.26,62.3851438165,1.343,0,1.343,60.82,5.26,61.0470310498,131.13
2021-06-04 23:30:00,58.4485,3.7800000000000002,58.5706031406,1.3685,0,1.3685,57.08,3.7800000000000002,57.2050242549,131.73,58.0085,3.7,58.126380175,1.3685,0,1.3685,56.64,3.7,56.7607223351,131.72
2021-06-05 00:00:00,54.4185,2.88,54.4946560889,1.2885,0,1.2885,53.13,2.88,53.2080003383,132.47,54.0285,2.8,54.1010056492,1.2885,0,1.2885,52.74,2.8,52.8142745856,132.45
2021-06-05 00:30:00,52.344,2.7,52.4135892303,1.334,0,1.334,51.01,2.7,51.0814065977,132.91,51.964,2.63,52.0305121635,1.334,0,1.334,50.63,2.63,50.6982622976,132.9
2021-06-05 01:00:00,50.1845,2.31,50.2376366905,1.4045,0,1.4045,48.78,2.31,48.834664942,131.8,49.8245,2.25,49.8752774453,1.4045,0,1.4045,48.42,2.25,48.4722487615,131.8
2021-06-05 01:30:00,50.998,2.36,51.0525768595,1.458,0,1.458,49.54,2.36,49.5961813046,131.67,50.638,2.2800000000000002,50.689303053,1.458,0,1.458,49.18,2.2800000000000002,49.2328223851,131.66
2021-06-05 02:00:00,49.6935,1.6,49.7192512237,1.4335,0,1.4335,48.26,1.6,48.2865157161,131.86,49.3335,1.54,49.3575305526,1.4335,0,1.4335,47.9,1.54,47.9247493473,131.85
2021-06-05 02:30:00,49.046,1.34,49.0643018497,1.436,0,1.436,47.61,1.34,47.6288536499,132.08,48.686,1.28,48.7028232857,1.436,0,1.436,47.25,1.28,47.2673343864,132.07
2021-06-05 03:00:00,47.0365,0.67,47.0412715841,1.4065,0,1.4065,45.63,0.67,45.6349186479,132.17,46.7065,0.61,46.7104832158,1.4065,0,1.4065,45.3,0.61,45.3041068779,132.17
2021-06-05 03:30:00,46.4135,0.5700000000000001,46.4169999273,1.4635,0,1.4635,44.95,0.5700000000000001,44.9536138703,132.45,46.0835,0.52,46.0864337116,1.4635,0,1.4635,44.62,0.52,44.6230299285,132.44
2021-06-05 04:00:00,46.1275,0.36,46.1289047805,1.4175,0,1.4175,44.71,0.36,44.7114493167,132.45,45.7975,0.29,45.7984181632,1.4175,0,1.4175,44.38,0.29,44.3809474888,132.44
2021-06-05 04:30:00,46.1245,0.46,46.1267937348,1.4745,0,1.4745,44.65,0.46,44.652369478,132.45,45.8045,0.41000000000000003,45.8063349358,1.4745,0,1.4745,44.33,0.41000000000000003,44.3318959667,132.44
2021-06-05 05:00:00,45.702,0.46,45.7043149385,1.412,0,1.412,44.29,0.46,44.2923887367,132.45,45.372,0.41000000000000003,45.3738524263,1.412,0,1.412,43.96,0.41000000000000003,43.9619119238,132.44
2021-06-05 05:30:00,45.1015,-0.11,45.1016341417,1.8115,0,1.8115,43.29,-0.11,43.2901397549,132.64,44.7815,-0.17,44.7818226767,1.8115,0,1.8115,42.97,-0.17,42.9703362798,132.63
2021-06-05 06:00:00,45.964,-0.14,45.9642132098,3.014,0,3.014,42.95,-0.14,42.9502281717,132.64,45.644,-0.2,45.6444381716,3.014,0,3.014,42.63,-0.2,42.6304691506,132.63
2021-06-05 06:30:00,49.3925,0.97,49.4020238072,4.5525,0,4.5525,44.84,0.97,44.8504905213,132.64,49.0825,0.92,49.0911214605,4.5525,0,4.5525,44.53,0.92,44.5395026914,132.63
2021-06-05 07:00:00,53.1425,1.6400000000000001,53.1677995242,8.6325,0,8.6325,44.51,1.6400000000000001,44.5402031877,132.2,52.8125,1.58,52.8361292701,8.6325,0,8.6325,44.18,1.58,44.2082435752,132.19
2021-06-05 07:30:00,58.529,2.69,58.5907837548,17.119,0,17.119,41.41,2.69,41.4972794289,132.97,58.209,2.62,58.267933557,17.119,0,17.119,41.09,2.62,41.1734441115,132.96
2021-06-05 08:00:00,63.9975,3.52,64.0942306784,27.8275,0,27.8275,36.17,3.52,36.3408764341,133.46,63.7175,3.44,63.8102923222,27.8275,0,27.8275,35.89,3.44,36.0544823843,133.44
2021-06-05 08:30:00,69.5965,3.98,69.7102088094,38.9765,0,38.9765,30.62,3.98,30.8775776252,133.29,69.3465,3.9,69.4560800956,38.9765,0,38.9765,30.37,3.9,30.619387649,133.27
2021-06-05 09:00:00,73.6765,4.85,73.8359611047,50.0465,0,50.0465,23.63,4.85,24.1225910714,133.69,73.4765,4.76,73.6305212005,50.0465,0,50.0465,23.43,4.76,23.9086281497,133.69
2021-06-05 09:30:00,78.518,5.97,78.7446329854,64.638,0,64.638,13.88,5.97,15.1094440665,133.87,78.398,5.89,78.6189449433,64.638,0,64.638,13.76,5.89,14.9676217216,133.86
2021-06-05 10:00:00,79.6005,7.02,79.9094487545,73.8605,0,73.8605,5.74,7.02,9.0679655932,133.53,79.5405,6.92,79.840951524,73.8605,0,73.8605,5.68,6.92,8.9525862185,133.52
2021-06-05 10:30:00,79.63,8.13,80.0439491779,81.55,0,81.55,-1.92,8.13,8.3536399252,133.34,79.64,8.03,80.0438036328,81.55,0,81.55,-1.9100000000000001,8.03,8.2540293191,133.34
2021-06-05 11:00:00,76.973,8.74,77.4676082566,81.803,0,81.803,-4.83,8.74,9.9858149392,132.84,77.013,8.62,77.4939131094,81.803,0,81.803,-4.79,8.62,9.8614654083,132.83
2021-06-05 11:30:00,75.3565,9.12,75.9063666121,81.9865,0,81.9865,-6.63,9.12,11.2752516602,132.84,75.3965,9.01,75.9329461581,81.9865,0,81.9865,-6.59,9.01,11.1628043072,132.83
2021-06-05 12:00:00,73.642,9.14,74.2070331168,80.402,0,80.402,-6.76,9.14,11.3682540436,132.84,73.692,9.02,74.2419777754,80.402,0,80.402,-6.71,9.02,11.2420861053,132.83
2021-06-05 12:30:00,70.7885,8.08,71.2481447636,72.0485,0,72.0485,-1.26,8.08,8.1776524749,132.96,70.7985,7.97,71.2456911136,72.0485,0,72.0485,-1.25,7.97,8.0674283387,132.95
2021-06-05 13:00:00,68.712,6.7,69.0378805005,60.722,0,60.722,7.99,6.7,10.4273726317,132.96,68.662,6.6,68.9784766721,60.722,0,60.722,7.94,6.6,10.3249019366,132.95
2021-06-05 13:30:00,67.316,5.09,67.5081621436,49.256,0,49.256,18.06,5.09,18.7635737534,133.2,67.176,5.0,67.361821353,49.256,0,49.256,17.92,5.0,18.6044725805,133.18
2021-06-05 14:00:00,65.75,4.39,65.896392921,43.38,0,43.38,22.37,4.39,22.796688356,133.55,65.59,4.29,65.7301468126,43.38,0,43.38,22.21,4.29,22.620526077,133.52
2021-06-05 14:30:00,65.2785,3.88,65.3937073597,37.7985,0,37.7985,27.48,3.88,27.7525638455,133.7,65.0585,3.8,65.1693825523,37.7985,0,37.7985,27.26,3.8,27.5235826156,133.68
2021-06-05 15:00:00,66.329,4.1,66.4555960097,45.529,0,45.529,20.8,4.1,21.2002358477,133.99,66.169,4.01,66.2903964462,45.529,0,45.529,20.64,4.01,21.0259292304,133.96
2021-06-05 15:30:00,65.875,4.14,66.0049636391,48.025,0,48.025,17.85,4.14,18.3238123762,134.26,65.725,4.06,65.8502788529,48.025,0,48.025,17.7,4.06,18.1596696005,134.24
2021-06-05 16:00:00,66.929,4.25,67.0638020172,50.339,0,50.339,16.59,4.25,17.1257291816,134.54,66.809,4.16,66.9383901883,50.339,0,50.339,16.47,4.16,16.9872452152,134.52
2021-06-05 16:30:00,68.6215,3.88,68.7311040378,48.4215,0,48.4215,20.2,3.88,20.5692586157,134.44,68.5015,3.79,68.6062650364,48.4215,0,48.4215,20.08,3.79,20.4345418348,134.41
2021-06-05 17:00:00,74.258,3.49,74.3399668012,50.388,0,50.388,23.87,3.49,24.1237849435,134.44,74.128,3.41,74.2063911264,50.388,0,50.388,23.74,3.41,23.9836548508,134.41
2021-06-05 17:30:00,73.0275,3.6,73.1161798527,33.4675,0,33.4675,39.56,3.6,39.7234640987,134.44,72.7875,3.52,72.8725638101,33.4675,0,33.4675,39.32,3.52,39.4772440781,134.41
2021-06-05 18:00:00,75.5405,4.01,75.64685876,27.7105,0,27.7105,47.83,4.01,47.997802033,134.02,75.2105,3.94,75.3136303085,27.7105,0,27.7105,47.5,3.94,47.6631262088,133.98
2021-06-05 18:30:00,76.287,4.48,76.4184321286,21.517,0,21.517,54.77,4.48,54.9529189398,133.75,75.897,4.38,76.0232793886,21.517,0,21.517,54.38,4.38,54.5561068992,133.71
2021-06-05 19:00:00,76.314,5.32,76.4992091201,15.054,0,15.054,61.26,5.32,61.4905683825,133.64,75.904,5.24,76.0846555884,15.054,0,15.054,60.85,5.24,61.0752003681,133.58
2021-06-05 19:30:00,73.59,5.5600000000000005,73.7997405144,7.5600000000000005,0,7.5600000000000005,66.03,5.5600000000000005,66.2636740605,133.22,73.11,5.46,73.3135983294,7.5600000000000005,0,7.5600000000000005,65.55,5.46,65.7770028201,133.18
2021-06-05 20:00:00,72.256,4.26,72.3814695623,9.846,0,9.846,62.41,4.26,62.5552212049,133.22,71.796,4.17,71.9169974067,9.846,0,9.846,61.95,4.17,62.0901876306,133.18
2021-06-05 20:30:00,70.6075,3.63,70.700749333,9.5675,0,9.5675,61.04,3.63,61.1478413356,133.93,70.1575,3.54,70.2467537061,9.5675,0,9.5675,60.59,3.54,60.6933250037,133.88
2021-06-05 21:00:00,66.2585,3.63,66.3578610434,3.2885,0,3.2885,62.97,3.63,63.0745416155,133.93,65.8085,3.55,65.9041817509,3.2885,0,3.2885,62.52,3.55,62.6207066393,133.88
2021-06-05 21:30:00,64.509,3.32,64.5943765432,1.299,0,1.299,63.21,3.32,63.2971286869,133.78,64.039,3.24,64.1209101698,1.299,0,1.299,62.74,3.24,62.8236038444,133.73
2021-06-05 22:00:00,63.2055,2.85,63.2697220655,1.2755,0,1.2755,61.93,2.85,61.9955433882,131.76,62.7455,2.77,62.8066132684,1.2755,0,1.2755,61.47,2.77,61.5323800937,131.74
2021-06-05 22:30:00,60.409,2.02,60.4427636777,1.279,0,1.279,59.13,2.02,59.1644935751,131.85,59.959,1.9500000000000002,59.9907007877,1.279,0,1.279,58.68,1.9500000000000002,58.7123913667,131.83
2021-06-05 23:00:00,56.838,1.1,56.8486432908,1.268,0,1.268,55.57,1.1,55.580886103,132.22,56.438,1.03,56.4473980268,1.268,0,1.268,55.17,1.03,55.1796139892,132.18
2021-06-05 23:30:00,53.195,0.14,53.1951842275,1.325,0,1.325,51.87,0.14,51.8701889335,132.66,52.805,0.07,52.8050463971,1.325,0,1.325,51.48,0.07,51.4800475913,132.62
2021-06-06 00:00:00,49.844,-0.75,49.8496422856,1.304,0,1.304,48.54,-0.75,48.5457938446,133.2,49.484,-0.81,49.4906289716,1.304,0,1.304,48.18,-0.81,48.1868083608,133.15
2021-06-06 00:30:00,48.8575,-0.93,48.8663504495,1.3575,0,1.3575,47.5,-0.93,47.5091033382,133.75,48.4975,-0.98,48.5074005307,1.3575,0,1.3575,47.14,-0.98,47.1501855776,133.73
2021-06-06 01:00:00,46.595,-1.45,46.6175559741,1.355,0,1.355,45.24,-1.45,45.2632312148,134.2,46.265,-1.49,46.2889870812,1.355,0,1.355,44.91,-1.49,44.9347104141,134.17
2021-06-06 01:30:00,47.247,-1.71,47.2779346947,1.327,0,1.327,45.92,-1.71,45.9518280376,134.03,46.897,-1.75,46.9296399837,1.327,0,1.327,45.57,-1.75,45.603589771,134.01
2021-06-06 02:00:00,46.2315,-1.9500000000000002,46.2726062833,1.3215,0,1.3215,44.91,-1.9500000000000002,44.9523147346,132.57,45.9115,-1.99,45.9546073017,1.3215,0,1.3215,44.59,-1.99,44.6343836073,132.56
2021-06-06 02:30:00,45.862,-1.9500000000000002,45.9034371698,1.342,0,1.342,44.52,-1.9500000000000002,44.5626850627,132.57,45.532,-2.0,45.5759039845,1.342,0,1.342,44.19,-2.0,44.2352359551,132.47
2021-06-06 03:00:00,44.4825,-2.38,44.5461244807,1.3625,0,1.3625,43.12,-2.38,43.1856318699,132.57,44.1625,-2.41,44.2282093946,1.3625,0,1.3625,42.8,-2.41,42.8677979374,132.58
2021-06-06 03:30:00,43.129,-2.54,43.2037294802,1.409,0,1.409,41.72,-2.54,41.7972487133,132.71,42.829,-2.5700000000000003,42.9060385144,1.409,0,1.409,41.42,-2.5700000000000003,41.4996542154,132.69
2021-06-06 04:00:00,42.623,-2.5700000000000003,42.7004101737,1.353,0,1.353,41.27,-2.5700000000000003,41.349943168,132.57,42.313,-2.6,42.3928056278,1.353,0,1.353,40.96,-2.6,41.0424365748,132.55
2021-06-06 04:30:00,42.496,-2.48,42.5683029495,1.4060000000000001,0,1.4060000000000001,41.09,-2.48,41.164772561,132.47,42.196,-2.51,42.2705868897,1.4060000000000001,0,1.4060000000000001,40.79,-2.51,40.8671530694,132.46
2021-06-06 05:00:00,41.7415,-2.62,41.8236442966,1.3515000000000001,0,1.3515000000000001,40.39,-2.62,40.4748872759,132.28,41.4515,-2.65,41.5361210545,1.3515000000000001,0,1.3515000000000001,40.1,-2.65,40.1874669518,132.27
2021-06-06 05:30:00,41.754,-2.75,41.8444621904,1.604,0,1.604,40.15,-2.75,40.2440678858,132.55,41.454,-2.7800000000000002,41.5471120055,1.604,0,1.604,39.85,-2.7800000000000002,39.9468509397,132.53
2021-06-06 06:00:00,42.1545,-2.61,42.2352219155,2.0645,0,2.0645,40.09,-2.61,40.1748702549,132.55,41.8645,-2.64,41.9476573869,2.0645,0,2.0645,39.8,-2.64,39.8874616891,132.53
2021-06-06 06:30:00,44.5195,-2.4,44.584143821,2.4995,0,2.4995,42.02,-2.4,42.0884829853,132.37,44.2195,-2.44,44.2867675525,2.4995,0,2.4995,41.72,-2.44,41.7912909588,132.33
2021-06-06 07:00:00,47.4605,-2.23,47.5128609984,4.1305,0,4.1305,43.33,-2.23,43.3873460815,132.8,47.1405,-2.26,47.1946431309,4.1305,0,4.1305,43.01,-2.26,43.0693359596,132.76
2021-06-06 07:30:00,51.589,-1.48,51.6102249656,6.379,0,6.379,45.21,-1.48,45.2342182424,133.24,51.269,-1.52,51.2915271853,6.379,0,6.379,44.89,-1.52,44.9157266445,133.21
2021-06-06 08:00:00,56.242,-0.6000000000000001,56.2452003641,9.352,0,9.352,46.89,-0.6000000000000001,46.8938386145,133.03,55.902,-0.65,55.9057788068,9.352,0,9.352,46.55,-0.65,46.5545379099,133.01
2021-06-06 08:30:00,60.7055,0.41000000000000003,60.7068845375,13.0055,0,13.0055,47.7,0.41000000000000003,47.701762022,132.53,60.3655,0.37,60.3666339152,13.0055,0,13.0055,47.36,0.37,47.3614452904,132.52
2021-06-06 09:00:00,63.988,1.3599999999999999,64.0024510781,17.128,0,17.128,46.86,1.3599999999999999,46.8797312279,131.85,63.638,1.31,63.6514818681,17.128,0,17.128,46.51,1.31,46.5284450632,131.82
2021-06-06 09:30:00,67.9675,2.93,68.0306251349,20.7975,0,20.7975,47.17,2.93,47.2609119675,131.74,67.6075,2.86,67.6679662488,20.7975,0,20.7975,46.81,2.86,46.8972888342,131.73
2021-06-06 10:00:00,69.765,3.63,69.8593739236,23.225,0,23.225,46.54,3.63,46.681350666,132.02,69.415,3.56,69.5062286777,23.225,0,23.225,46.19,3.56,46.3269867356,131.99
2021-06-06 10:30:00,71.4635,4.51,71.6056696935,26.6035,0,26.6035,44.86,4.51,45.0861364501,132.5,71.1135,4.42,71.2507282928,26.6035,0,26.6035,44.51,4.42,44.7289224104,132.47
2021-06-06 11:00:00,73.024,4.96,73.1922548908,33.824,0,33.824,39.2,4.96,39.5125499051,133.39,72.724,4.87,72.8868786271,33.824,0,33.824,38.9,4.87,39.203659268,133.35
2021-06-06 11:30:00,73.058,5.12,73.237188395,37.858,0,37.858,35.2,5.12,35.5704146729,133.39,72.798,5.03,72.9715677781,37.858,0,37.858,34.94,5.03,35.3002053818,133.35
2021-06-06 12:00:00,73.341,5.04,73.5139706518,40.081,0,40.081,33.26,5.04,33.6396967882,133.21,73.061,4.95,73.2284932318,40.081,0,40.081,32.98,4.95,33.3494062916,133.2
2021-06-06 12:30:00,75.7175,5.5600000000000005,75.9213633061,45.3175,0,45.3175,30.4,5.5600000000000005,30.9042650778,133.21,75.4575,5.47,75.6555034763,45.3175,0,45.3175,30.14,5.47,30.6323440174,133.2
2021-06-06 13:00:00,74.791,5.14,74.9674147947,49.381,0,49.381,25.41,5.14,25.9246542889,133.21,74.561,5.05,74.7318220104,49.381,0,49.381,25.18,5.05,25.6814115656,133.2
2021-06-06 13:30:00,72.9805,4.92,73.1461535574,57.5705,0,57.5705,15.41,4.92,16.1763562028,133.21,72.8305,4.84,72.9911455606,57.5705,0,57.5705,15.26,4.84,16.009159878,133.2
2021-06-06 14:00:00,71.685,4.83,71.8475338825,65.825,0,65.825,5.86,4.83,7.5939778772,133.65,71.615,4.74,71.7716923654,65.825,0,65.825,5.79,4.74,7.4827601859,133.64
2021-06-06 14:30:00,69.202,4.78,69.3668883834,66.942,0,66.942,2.26,4.78,5.2873433783,133.56,69.192,4.69,69.3507675805,66.942,0,66.942,2.25,4.69,5.2017881541,133.56
2021-06-06 15:00:00,65.875,4.05,65.9993797319,59.145,0,59.145,6.73,4.05,7.8546419396000005,133.56,65.815,3.9699999999999998,65.9346276626,59.145,0,59.145,6.67,3.9699999999999998,7.762074465,133.56
2021-06-06 15:30:00,62.932,3.36,63.0216329842,48.862,0,48.862,14.07,3.36,14.4656316834,133.67,62.852,3.2800000000000002,62.937526993,48.862,0,48.862,13.99,3.2800000000000002,14.3693597631,133.66
2021-06-06 16:00:00,63.942,3.42,64.0333956932,38.162,0,38.162,25.78,3.42,26.0058608779,133.79,63.752,3.34,63.839432203,38.162,0,38.162,25.59,3.34,25.8070474871,133.78
2021-06-06 16:30:00,68.824,4.01,68.9407214642,35.574,0,35.574,33.25,4.01,33.4909331014,133.71,68.544,3.93,68.6565716884,35.574,0,35.574,32.97,3.93,33.2034004283,133.67
2021-06-06 17:00:00,72.6605,4.82,72.8201940416,33.5705,0,33.5705,39.09,4.82,39.3860444828,133.4,72.3905,4.74,72.5455173684,33.5705,0,33.5705,38.82,4.74,39.1083111371,133.39
2021-06-06 17:30:00,77.369,5.23,77.5455676425,33.349,0,33.349,44.02,5.23,44.3295984642,133.24,77.049,5.14,77.2202564163,33.349,0,33.349,43.7,5.14,44.0012454369,133.21
2021-06-06 18:00:00,82.2165,4.39,82.3336199389,42.9965,0,42.9965,39.22,4.39,39.4649274673,133.33,81.9465,4.3,82.0592399566,42.9965,0,42.9965,38.95,4.3,39.1866367529,133.3
2021-06-06 18:30:00,82.069,3.99,82.1659349183,40.219,0,40.219,41.85,3.99,42.0397740241,133.73,81.769,3.91,81.8624300946,40.219,0,40.219,41.55,3.91,41.7335668258,133.7
2021-06-06 19:00:00,76.563,3.9699999999999998,76.6658585617,27.583,0,27.583,48.98,3.9699999999999998,49.1406277941,133.73,76.233,3.88,76.3316755286,27.583,0,27.583,48.65,3.88,48.8044762291,133.7
2021-06-06 19:30:00,73.2305,4.4,73.3625662736,17.0305,0,17.0305,56.2,4.4,56.371978854700004,133.62,72.8505,4.32,72.9784745678,17.0305,0,17.0305,55.82,4.32,55.9869163287,133.59
2021-06-06 20:00:00,71.397,4.09,71.5140525282,12.387,0,12.387,59.01,4.09,59.1515697171,133.3,70.977,4.01,71.0901865872,12.387,0,12.387,58.59,4.01,58.7270653106,133.27
2021-06-06 20:30:00,69.775,3.56,69.8657586018,10.655,0,10.655,59.12,3.56,59.2270883971,133.3,69.365,3.47,69.451739539,10.655,0,10.655,58.71,3.47,58.8124561636,133.27
2021-06-06 21:00:00,67.659,3.49,67.7489511432,9.149,0,9.149,58.51,3.49,58.6139932098,133.18,67.229,3.41,67.3154257284,9.149,0,9.149,58.08,3.41,58.1800180474,133.15
2021-06-06 21:30:00,65.523,3.59,65.6212742104,6.203,0,6.203,59.32,3.59,59.4285327095,133.24,65.093,3.51,65.1875659079,6.203,0,6.203,58.89,3.51,58.9945099141,133.19
2021-06-06 22:00:00,64.444,3.34,64.5304946208,5.944,0,5.944,58.5,3.34,58.5952694336,133.24,64.034,3.26,64.1169303382,5.944,0,5.944,58.09,3.26,58.1814033863,133.19
2021-06-06 22:30:00,62.414,2.27,62.4552663592,5.914,0,5.914,56.5,2.27,56.5455824977,133.24,61.994,2.19,62.0326699087,5.914,0,5.914,56.08,2.19,56.1227449436,133.19
2021-06-06 23:00:00,58.0225,1.17,58.034295087,4.6625,0,4.6625,53.36,1.17,53.3728254826,133.24,57.6325,1.1,57.6429965933,4.6625,0,4.6625,52.97,1.1,52.9814203283,133.19
2021-06-06 23:30:00,52.463,0.19,52.4633440509,1.333,0,1.333,51.13,0.19,51.1303530205,133.34,52.093,0.11,52.0931161383,1.333,0,1.333,50.76,0.11,50.7601191882,133.32
2021-06-07 00:00:00,49.212,-0.5,49.2145399653,1.272,0,1.272,47.94,-0.5,47.942607355,132.83,48.852,-0.55,48.855095988,1.272,0,1.272,47.58,-0.55,47.5831787505,132.79
2021-06-07 00:30:00,47.5895,-1.21,47.6048801096,1.3195000000000001,0,1.3195000000000001,46.27,-1.21,46.2858185625,133.4,47.2595,-1.26,47.2762936391,1.3195000000000001,0,1.3195000000000001,45.94,-1.26,45.9572758113,133.37
2021-06-07 01:00:00,46.253,-1.6400000000000001,46.2820657383,1.2530000000000001,0,1.2530000000000001,45.0,-1.6400000000000001,45.0298745279,132.95,45.923,-1.6800000000000002,45.9537194251,1.2530000000000001,0,1.2530000000000001,44.67,-1.6800000000000002,44.701580509,132.93
2021-06-07 01:30:00,47.3325,-1.46,47.3550119444,1.2925,0,1.2925,46.04,-1.46,46.0631436183,132.95,46.9925,-1.5,47.0164338955,1.2925,0,1.2925,45.7,-1.5,45.7246104412,132.93
2021-06-07 02:00:00,47.0565,-1.62,47.0843773693,1.2765,0,1.2765,45.78,-1.62,45.8086542042,132.95,46.7165,-1.6600000000000001,46.7459834879,1.2765,0,1.2765,45.44,-1.6600000000000001,45.4703111931,132.93
2021-06-07 02:30:00,46.462,-1.62,46.4902338562,1.322,0,1.322,45.14,-1.62,45.1690602072,132.95,46.142,-1.67,46.1722109499,1.322,0,1.322,44.82,-1.67,44.8511014358,132.93
2021-06-07 03:00:00,45.0625,-2.22,45.1171509102,1.3125,0,1.3125,43.75,-2.22,43.8062883614,132.88,44.7425,-2.25,44.7990380059,1.3125,0,1.3125,43.43,-2.25,43.4882443886,132.93
2021-06-07 03:30:00,44.541,-2.36,44.6034783509,1.331,0,1.331,43.21,-2.36,43.2744000536,132.64,44.221,-2.39,44.2855387344,1.331,0,1.331,42.89,-2.39,42.9565385011,132.6
2021-06-07 04:00:00,44.282,-2.46,44.3502776091,1.302,0,1.302,42.98,-2.46,43.0503426235,132.64,43.972,-2.49,44.0424441193,1.302,0,1.302,42.67,-2.49,42.7425900011,132.68
2021-06-07 04:30:00,44.4785,-2.26,44.5358794934,1.3385,0,1.3385,43.14,-2.26,43.1991573992,132.82,44.1685,-2.3,44.2283437656,1.3385,0,1.3385,42.83,-2.3,42.8917113205,132.8
2021-06-07 05:00:00,44.467,-2.04,44.5137696561,1.327,0,1.327,43.14,-2.04,43.1882067236,132.72,44.147,-2.07,44.1955032667,1.327,0,1.327,42.82,-2.07,42.8700046653,132.71
2021-06-07 05:30:00,47.15,-0.47000000000000003,47.1523424657,1.58,0,1.58,45.57,-0.47000000000000003,45.5724236792,132.72,46.83,-0.52,46.8328869492,1.58,0,1.58,45.25,-0.52,45.2529877467,132.71
2021-06-07 06:00:00,50.3295,0.16,50.3297543234,2.8295,0,2.8295,47.5,0.16,47.5002694729,132.72,49.9995,0.12,49.9996440012,2.8295,0,2.8295,47.17,0.12,47.1701526391,132.71
2021-06-07 06:30:00,57.885,3.41,57.9853544009,5.185,0,5.185,52.7,3.41,52.8102082935,132.51,57.515,3.36,57.6130612361,5.185,0,5.185,52.33,3.36,52.4377583426,132.48
2021-06-07 07:00:00,64.523,6.36,64.8356933255,7.163,0,7.163,57.36,6.36,57.7115170482,131.74,64.133,6.29,64.4407153048,7.163,0,7.163,56.97,6.29,57.3161844508,131.72
2021-06-07 07:30:00,71.93,9.97,72.6176686489,9.21,0,9.21,62.72,9.97,63.5074743633,131.22,71.49,9.86,72.1667492686,9.21,0,9.21,62.28,9.86,63.0556738129,131.19
2021-06-07 08:00:00,77.525,12.37,78.5056846668,11.865,0,11.865,65.66,12.37,66.8150619247,131.22,77.045,12.25,78.012784369,11.865,0,11.865,65.18,12.25,66.3211497186,131.19
2021-06-07 08:30:00,79.864,14.24,81.1235853251,14.064,0,14.064,65.8,14.24,67.3232322456,130.51,79.404,14.1,80.646172978,14.064,0,14.064,65.34,14.1,66.8440393753,130.5
2021-06-07 09:00:00,82.05,14.85,83.3830018649,17.79,0,17.79,64.26,14.85,65.9535450147,130.25,81.59,14.71,82.9054413172,17.79,0,17.79,63.8,14.71,65.4738428687,130.24
2021-06-07 09:30:00,84.517,15.16,85.8658773262,24.837,0,24.837,59.68,15.16,61.5753846923,130.15,84.077,15.02,85.4080928777,24.837,0,24.837,59.24,15.02,61.1144663725,130.14
2021-06-07 10:00:00,84.7425,15.2,86.0948970976,31.8425,0,31.8425,52.9,15.2,55.0404396785,130.01,84.3625,15.06,85.696178481,31.8425,0,31.8425,52.52,15.06,54.6365628494,130.0
2021-06-07 10:30:00,84.7335,14.0,85.8822800248,40.8235,0,40.8235,43.91,14.0,46.0878302809,129.82,84.4135,13.85,85.5421620153,40.8235,0,40.8235,43.59,13.85,45.7374091964,129.8
2021-06-07 11:00:00,86.078,13.85,87.1851167574,53.798,0,53.798,32.28,13.85,35.1257868239,130.14,85.838,13.72,86.9275597495,53.798,0,53.798,32.04,13.72,34.8539811212,130.12
2021-06-07 11:30:00,83.891,13.69,85.0006822384,57.551,0,57.551,26.34,13.69,29.6852101222,130.14,83.691,13.56,84.7824102099,57.551,0,57.551,26.14,13.56,29.447804672,130.12
2021-06-07 12:00:00,83.9595,14.13,85.1402051927,62.2095,0,62.2095,21.75,14.13,25.9368348107,130.28,83.8195,14.0,84.9806365018,62.2095,0,62.2095,21.61,14.0,25.7486329734,130.28
2021-06-07 12:30:00,85.421,14.35,86.6179527638,66.231,0,66.231,19.19,14.35,23.9620241215,130.36,85.301,14.2,86.4748553107,66.231,0,66.231,19.07,14.2,23.7761414027,130.36
2021-06-07 13:00:00,82.393,13.55,83.4997541853,58.113,0,58.113,24.28,13.55,27.8050516993,130.36,82.233,13.41,83.3192318075,58.113,0,58.113,24.12,13.41,27.5971465916,130.36
2021-06-07 13:30:00,81.9855,13.13,83.0302300987,53.7155,0,53.7155,28.27,13.13,31.1703352565,130.5,81.8055,12.99,82.8304287702,53.7155,0,53.7155,28.09,12.99,30.9481534183,130.48
2021-06-07 14:00:00,81.2165,13.27,82.2934552212,50.9865,0,50.9865,30.23,13.27,33.0143271929,130.95,81.0065,13.14,82.0652949928,50.9865,0,50.9865,30.02,13.14,32.769803173,130.93
2021-06-07 14:30:00,81.6835,13.6,82.8079354425,52.9035,0,52.9035,28.78,13.6,31.8315629525,130.95,81.4635,13.46,82.5679927832,52.9035,0,52.9035,28.56,13.46,31.5728554299,130.93
2021-06-07 15:00:00,81.228,14.2,82.4598568032,60.648,0,60.648,20.58,14.2,25.0035277511,131.04,81.098,14.05,82.3060635919,60.648,0,60.648,20.45,14.05,24.8113885141,131.02
2021-06-07 15:30:00,76.0325,12.66,77.0792881146,45.7125,0,45.7125,30.32,12.66,32.8569322975,130.85,75.8225,12.53,76.8508451889,45.7125,0,45.7125,30.11,12.53,32.613080198,130.82
2021-06-07 16:00:00,79.8545,12.89,80.8881528424,44.8445,0,44.8445,35.01,12.89,37.3075354319,131.29,79.6145,12.75,80.6289719037,44.8445,0,44.8445,34.77,12.75,37.033976292,131.26
2021-06-07 16:30:00,82.124,12.66,83.0940850843,43.994,0,43.994,38.13,12.66,40.1767656737,131.12,81.844,12.52,82.7960792308,43.994,0,43.994,37.85,12.52,39.8669399377,131.1
2021-06-07 17:00:00,83.359,12.03,84.2225847442,42.209,0,42.209,41.15,12.03,42.8724083765,131.32,83.059,11.9,83.9071360553,42.209,0,42.209,40.85,11.9,42.5480023033,131.3
2021-06-07 17:30:00,84.5375,10.96,85.2450028227,39.3275,0,39.3275,45.21,10.96,46.519519559,131.32,84.2175,10.83,84.9109899027,39.3275,0,39.3275,44.89,10.83,46.1779276278,131.3
2021-06-07 18:00:00,88.7725,10.91,89.4403983458,41.4825,0,41.4825,47.29,10.91,48.5321769551,131.46,88.4425,10.79,89.0982598385,41.4825,0,41.4825,46.96,10.79,48.1836663196,131.44
2021-06-07 18:30:00,88.978,11.54,89.7232193136,31.928,0,31.928,57.05,11.54,58.2054473396,131.46,88.588,11.4,89.3184960912,31.928,0,31.928,56.66,11.4,57.7954634898,131.44
2021-06-07 19:00:00,87.762,11.85,88.5584052702,25.192,0,25.192,62.57,11.85,63.6822377119,131.8,87.332,11.73,88.116236438,25.192,0,25.192,62.14,11.73,63.2374295809,131.78
2021-06-07 19:30:00,82.2945,12.06,83.173483336,12.6345,0,12.6345,69.66,12.06,70.6962460107,131.8,81.7945,11.92,82.6584939994,12.6345,0,12.6345,69.16,11.92,70.1797121681,131.78
2021-06-07 20:00:00,79.9275,11.94,80.8144099542,7.2875,0,7.2875,72.64,11.94,73.6147621065,131.27,79.3975,11.8,80.2695646322,7.2875,0,7.2875,72.11,11.8,73.0690912767,131.26
2021-06-07 20:30:00,78.7135,11.36,79.529017863,5.6735,0,5.6735,73.04,11.36,73.9181385047,132.62,78.1935,11.22,78.9943785484,5.6735,0,5.6735,72.52,11.22,73.3828236033,132.6
2021-06-07 21:00:00,75.683,10.29,76.3793204277,3.013,0,3.013,72.67,10.29,73.3949112677,132.85,75.133,10.16,75.816840405,3.013,0,3.013,72.12,10.16,72.8321357644,132.82
2021-06-07 21:30:00,73.3445,9.45,73.9507821477,1.4545,0,1.4545,71.89,9.45,72.5084450254,133.65,72.8245,9.31,73.4171907679,1.4545,0,1.4545,71.37,9.31,71.9746691552,133.63
2021-06-07 22:00:00,71.808,8.83,72.3488615253,1.298,0,1.298,70.51,8.83,71.0607416229,133.65,71.278,8.71,71.8081985848,1.298,0,1.298,69.98,8.71,70.5199581679,133.63
2021-06-07 22:30:00,68.811,7.57,69.2261411679,1.2610000000000001,0,1.2610000000000001,67.55,7.57,67.9728431066,133.84,68.311,7.46,68.7171326599,1.2610000000000001,0,1.2610000000000001,67.05,7.46,67.4637243265,133.82
2021-06-07 23:00:00,63.518,5.58,63.7626279571,1.298,0,1.298,62.22,5.58,62.4697110606,134.41,63.048,5.47,63.2848418186,1.298,0,1.298,61.75,5.47,61.9918010708,134.39
2021-06-07 23:30:00,58.387,4.66,58.5726674226,1.267,0,1.267,57.12,4.66,57.3097722906,133.8,57.957,4.57,58.1368966234,1.267,0,1.267,56.69,4.57,56.8739043851,133.78
2021-06-08 00:00:00,54.611,3.77,54.740973877,1.351,0,1.351,53.26,3.77,53.3932626836,134.25,54.211,3.69,54.3364391638,1.351,0,1.351,52.86,3.69,52.9886374613,134.24
2021-06-08 00:30:00,52.2405,3.04,52.3288776896,1.2805,0,1.2805,50.96,3.04,51.0505945117,134.25,51.8705,2.96,51.9548878379,1.2805,0,1.2805,50.59,2.96,50.6765202041,134.24
2021-06-08 01:00:00,50.663,2.5700000000000003,50.728142771,1.303,0,1.303,49.36,2.5700000000000003,49.4268601066,134.61,50.313,2.5,50.3750728932,1.303,0,1.303,49.01,2.5,49.0737210735,134.6
2021-06-08 01:30:00,51.464,2.62,51.5306481232,1.304,0,1.304,50.16,2.62,50.2283784329,134.83,51.094,2.54,51.1570956564,1.304,0,1.304,49.79,2.54,49.8547460128,134.82
2021-06-08 02:00:00,50.6485,1.96,50.6864099365,1.4185,0,1.4185,49.23,1.96,49.2690014106,134.74,50.2985,1.88,50.3336219862,1.4185,0,1.4185,48.88,1.88,48.9161404855,134.72
2021-06-08 02:30:00,50.1595,1.56,50.1837527518,1.3195000000000001,0,1.3195000000000001,48.84,1.56,48.8649076537,134.87,49.7895,1.49,49.811789872,1.3195000000000001,0,1.3195000000000001,48.47,1.49,48.492896387,134.85
2021-06-08 03:00:00,48.69,1.15,48.7035789239,1.3599999999999999,0,1.3599999999999999,47.33,1.15,47.3439689929,135.0,48.34,1.09,48.352287433,1.3599999999999999,0,1.3599999999999999,46.98,1.09,46.9926430412,135.0
2021-06-08 03:30:00,48.35,1.3,48.3674735747,1.37,0,1.37,46.98,1.3,46.9979829354,135.08,48.01,1.24,48.0260106609,1.37,0,1.37,46.64,1.24,46.6564807931,135.0
2021-06-08 04:00:00,47.9655,1.2,47.9805084409,1.3355000000000001,0,1.3355000000000001,46.63,1.2,46.6454381478,133.88,47.6355,1.15,47.649379432,1.3355000000000001,0,1.3355000000000001,46.3,1.15,46.3142796554,133.87
2021-06-08 04:30:00,48.646,1.11,48.6586622915,1.326,0,1.326,47.32,1.11,47.3330170177,134.0,48.306,1.05,48.3174102783,1.326,0,1.326,46.98,1.05,46.9917322515,134.0
2021-06-08 05:00:00,48.7885,1.47,48.8106405638,1.4785,0,1.4785,47.31,1.47,47.332832157,134.0,48.4385,1.4100000000000001,48.4590175535,1.4785,0,1.4785,46.96,1.4100000000000001,46.9811632466,134.0
2021-06-08 05:30:00,50.3855,2.0,50.4251783363,1.8855,0,1.8855,48.5,2.0,48.5412195974,134.0,50.0555,1.9500000000000002,50.093468439,1.8855,0,1.8855,48.17,1.9500000000000002,48.2094534298,134.0
2021-06-08 06:00:00,52.958,2.86,53.0351710094,3.648,0,3.648,49.31,2.86,49.3928709431,133.73,52.598,2.79,52.6719441828,3.648,0,3.648,48.95,2.79,49.0294462543,133.72
2021-06-08 06:30:00,60.7865,5.69,61.0522291342,7.8265,0,7.8265,52.96,5.69,53.2647885568,133.53,60.4165,5.62,60.6773258495,7.8265,0,7.8265,52.59,5.62,52.8894365635,133.52
2021-06-08 07:00:00,68.357,7.22,68.7372377173,14.467,0,14.467,53.89,7.22,54.3715044853,132.52,67.987,7.13,68.3598498316,14.467,0,14.467,53.52,7.13,53.9928448963,132.51
2021-06-08 07:30:00,75.937,9.82,76.5693174124,21.576999999999998,0,21.576999999999998,54.36,9.82,55.2398587978,132.11,75.537,9.72,76.1598107206,21.576999999999998,0,21.576999999999998,53.96,9.72,54.8284597632,132.08
2021-06-08 08:00:00,83.6905,10.73,84.3755455701,37.2605,0,37.2605,46.43,10.73,47.6537280808,131.51,83.3705,10.63,84.0454470525,37.2605,0,37.2605,46.11,10.63,47.3194357532,131.49
2021-06-08 08:30:00,85.9125,12.4,86.8027514325,44.7625,0,44.7625,41.15,12.4,42.9776977047,131.13,85.6025,12.28,86.4788205646,44.7625,0,44.7625,40.84,12.28,42.6462659561,131.11
2021-06-08 09:00:00,86.401,13.45,87.4416108097,52.681,0,52.681,33.72,13.45,36.3034557584,130.62,86.171,13.32,87.1944014315,52.681,0,52.681,33.49,13.32,36.041677264,130.61
2021-06-08 09:30:00,87.7575,14.33,88.9197824235,58.6975,0,58.6975,29.06,14.33,32.4011188078,130.48,87.5475,14.2,88.6916273176,58.6975,0,58.6975,28.85,14.2,32.1552872791,130.47
2021-06-08 10:00:00,84.86,14.55,86.0983280906,61.21,0,61.21,23.65,14.55,27.7673369267,130.22,84.69,14.41,85.9071836344,61.21,0,61.21,23.48,14.41,27.5492014403,130.2
2021-06-08 10:30:00,85.1185,14.36,86.3213104757,64.1585,0,64.1585,20.96,14.36,25.4073060359,130.69,84.9785,14.23,86.1616989285,64.1585,0,64.1585,20.82,14.23,25.2183524442,130.68
2021-06-08 11:00:00,84.1105,14.91,85.4218023121,69.4305,0,69.4305,14.68,14.91,20.9239217165,131.07,84.0005,14.77,85.2891370589,69.4305,0,69.4305,14.57,14.77,20.7469949631,131.06
2021-06-08 11:30:00,83.4725,15.46,84.8921071493,74.9525,0,74.9525,8.52,15.46,17.652251981,130.8,83.4125,15.3,84.8040986996,74.9525,0,74.9525,8.46,15.3,17.4831804887,130.77
2021-06-08 12:00:00,82.024,15.32,83.4424291113,76.024,0,76.024,6.0,15.32,16.453036194,130.67,81.964,15.19,83.3596628832,76.024,0,76.024,5.94,15.19,16.3101103614,130.66
2021-06-08 12:30:00,84.393,15.93,85.8833124012,82.353,0,82.353,2.04,15.93,16.0600902862,130.49,84.393,15.77,85.853778886,82.353,0,82.353,2.04,15.77,15.9013993095,130.47
2021-06-08 13:00:00,83.973,15.38,85.369837349,84.393,0,84.393,-0.42,15.38,15.3857336517,130.49,83.983,15.24,85.3545657185,84.393,0,84.393,-0.41000000000000003,15.24,15.2455140943,130.4
2021-06-08 13:30:00,81.468,14.96,82.8301673547,86.608,0,86.608,-5.14,14.96,15.8183817124,130.77,81.488,14.81,82.8228847843,86.608,0,86.608,-5.12,14.81,15.6700510529,130.75
2021-06-08 14:00:00,79.7855,15.03,81.1888348866,86.4655,0,86.4655,-6.68,15.03,16.447592529,130.77,79.8455,14.89,81.2220165365,86.4655,0,86.4655,-6.62,14.89,16.2952907308,130.75
2021-06-08 14:30:00,79.1245,15.17,80.5655968776,84.6645,0,84.6645,-5.54,15.17,16.1499380804,130.57,79.1745,15.01,80.5847476279,84.6645,0,84.6645,-5.49,15.01,15.9824966761,130.54
2021-06-08 15:00:00,77.9375,14.21,79.2223327494,84.1875,0,84.1875,-6.25,14.21,15.5237431053,130.57,77.9775,14.07,79.2367049179,84.1875,0,84.1875,-6.21,14.07,15.3794993417,130.54
2021-06-08 15:30:00,77.3145,13.93,78.5593839732,80.4445,0,80.4445,-3.13,13.93,14.2773176752,130.66,77.3445,13.78,78.5624597391,80.4445,0,80.4445,-3.1,13.78,14.1243902523,130.64
2021-06-08 16:00:00,78.6105,13.78,79.8091417712,75.2905,0,75.2905,3.32,13.78,14.1743006882,130.66,78.6105,13.64,79.78508827,75.2905,0,75.2905,3.32,13.64,14.0382335071,130.64
2021-06-08 16:30:00,81.507,12.87,82.516834337,70.377,0,70.377,11.13,12.87,17.015105054,130.78,81.437,12.73,82.4259538556,70.377,0,70.377,11.06,12.73,16.8634664289,130.76
2021-06-08 17:00:00,84.9905,11.78,85.8029923152,64.5505,0,64.5505,20.44,11.78,23.5915662897,131.21,84.8805,11.64,85.6749022774,64.5505,0,64.5505,20.33,11.64,23.4264487279,131.2
2021-06-08 17:30:00,88.976,10.58,89.6028179021,60.006,0,60.006,28.97,10.58,30.8414866697,131.69,88.806,10.46,89.4198928427,60.006,0,60.006,28.8,10.46,30.6406853709,131.66
2021-06-08 18:00:00,89.3375,10.25,89.9235864846,49.6475,0,49.6475,39.69,10.25,40.9921773025,132.15,89.0875,10.13,89.6615835029,49.6475,0,49.6475,39.44,10.13,40.7201485754,132.11
2021-06-08 18:30:00,86.8805,10.24,87.481877439,35.2305,0,35.2305,51.65,10.24,52.6552950804,132.15,86.5305,10.13,87.1214343905,35.2305,0,35.2305,51.3,10.13,52.2906004938,132.11
2021-06-08 19:00:00,84.776,10.73,85.4523438883,25.086,0,25.086,59.69,10.73,60.6467558902,132.15,84.376,10.6,85.0392225741,25.086,0,25.086,59.29,10.6,60.2300929769,132.11
2021-06-08 19:30:00,81.9225,11.12,82.6737588734,14.2025,0,14.2025,67.72,11.12,68.6269101738,131.88,81.4525,11.0,82.1919080947,14.2025,0,14.2025,67.25,11.0,68.1436900967,131.85
2021-06-08 20:00:00,79.259,11.1,80.0324876597,7.569,0,7.569,71.69,11.1,72.5442354705,131.81,78.739,10.97,79.4995032752,7.569,0,7.569,71.17,10.97,72.0104839589,131.73
2021-06-08 20:30:00,77.311,10.91,78.0770057123,4.631,0,4.631,72.68,10.91,73.4942888938,130.87,76.781,10.78,77.534059361,4.631,0,4.631,72.15,10.78,72.9508800495,130.82
2021-06-08 21:00:00,74.871,9.87,75.5187628408,3.001,0,3.001,71.87,9.87,72.5445642347,130.87,74.341,9.75,74.9776418741,3.001,0,3.001,71.34,9.75,72.0031811797,130.82
2021-06-08 21:30:00,72.34,8.64,72.8541364646,1.6600000000000001,0,1.6600000000000001,70.68,8.64,71.2061233322,131.16,71.82,8.53,72.3247765292,1.6600000000000001,0,1.6600000000000001,70.16,8.53,70.676633338,131.12
2021-06-08 22:00:00,70.7345,7.86,71.1698608278,1.5345,0,1.5345,69.2,7.86,69.6449538732,131.33,70.2245,7.74,70.64975584,1.5345,0,1.5345,68.69,7.74,69.1246967444,131.31
2021-06-08 22:30:00,68.688,6.83,69.0267357189,1.388,0,1.388,67.3,6.83,67.6456864848,131.33,68.188,6.73,68.5193129271,1.388,0,1.388,66.8,6.73,67.138162769,131.31
2021-06-08 23:00:00,64.0915,6.1,64.381133667,1.3014999999999999,0,1.3014999999999999,62.79,6.1,63.085609294,131.73,63.6215,6.0,63.9037969314,1.3014999999999999,0,1.3014999999999999,62.32,6.0,62.6081656016,131.71
2021-06-08 23:30:00,59.0935,4.88,59.2946552587,1.2935,0,1.2935,57.8,4.88,58.005641105,132.05,58.6535,4.79,58.8487651718,1.2935,0,1.2935,57.36,4.79,57.5596534041,132.04
2021-06-09 00:00:00,54.818,3.79,54.9488600792,1.308,0,1.308,53.51,3.79,53.6440509283,132.74,54.418,3.71,54.5443198143,1.308,0,1.308,53.11,3.71,53.2394233628,132.73
2021-06-09 00:30:00,52.6045,2.86,52.6821888331,1.5145,0,1.5145,51.09,2.86,51.1699882744,133.09,52.2345,2.7800000000000002,52.3084256143,1.5145,0,1.5145,50.72,2.7800000000000002,50.7961297738,133.09
2021-06-09 01:00:00,51.251,2.47,51.310485293,1.541,0,1.541,49.71,2.47,49.771327087,132.29,50.881,2.41,50.9380433566,1.541,0,1.541,49.34,2.41,49.3988228605,132.28
2021-06-09 01:30:00,51.7975,2.4,51.853071329,1.4375,0,1.4375,50.36,2.4,50.4171558103,132.58,51.4275,2.33,51.4802550135,1.4375,0,1.4375,49.99,2.33,50.0442704013,132.56
2021-06-09 02:00:00,50.8745,2.07,50.9165950379,1.5145,0,1.5145,49.36,2.07,49.4033855115,132.58,50.5145,2.0,50.5540770883,1.5145,0,1.5145,49.0,2.0,49.040799341,132.56
2021-06-09 02:30:00,50.2575,1.52,50.2804803701,1.4775,0,1.4775,48.78,1.52,48.803676091,132.78,49.9075,1.45,49.9285595251,1.4775,0,1.4775,48.43,1.45,48.4517017245,132.77
2021-06-09 03:00:00,48.962,1.18,48.9762171263,1.472,0,1.472,47.49,1.18,47.5046576664,133.0,48.612,1.13,48.6251318147,1.472,0,1.472,47.14,1.13,47.1535417546,133.0
2021-06-09 03:30:00,49.155,0.59,49.1585407127,1.445,0,1.445,47.71,0.59,47.7136479427,133.1,48.805,0.54,48.8079873074,1.445,0,1.445,47.36,0.54,47.3630784472,133.09
2021-06-09 04:00:00,48.537,0.59,48.5405857917,1.447,0,1.447,47.09,0.59,47.0936959688,133.28,48.187,0.53,48.1899145984,1.447,0,1.447,46.74,0.53,46.7430048243,133.28
2021-06-09 04:30:00,48.7135,0.52,48.7162753323,1.4535,0,1.4535,47.26,0.52,47.2628606836,133.2,48.3835,0.46,48.3856866465,1.4535,0,1.4535,46.93,0.46,46.9322543673,133.2
2021-06-09 05:00:00,48.6315,0.72,48.6368295867,1.4415,0,1.4415,47.19,0.72,47.1954923695,133.29,48.2815,0.67,48.2861485547,1.4415,0,1.4415,46.84,0.67,46.8447915995,133.28
2021-06-09 05:30:00,49.447,1.23,49.4622958323,1.897,0,1.897,47.55,1.23,47.565905857,133.18,49.097,1.18,49.1111780453,1.897,0,1.897,47.2,1.18,47.214747696,133.18
2021-06-09 06:00:00,52.6775,2.14,52.7209503542,3.4475,0,3.4475,49.23,2.14,49.2764903377,133.07,52.3375,2.08,52.3788154338,3.4475,0,3.4475,48.89,2.08,48.9342262634,133.06
2021-06-09 06:30:00,61.031,5.96,61.3213222379,6.171,0,6.171,54.86,5.96,55.1827980443,132.78,60.651,5.89,60.9363266123,6.171,0,6.171,54.48,5.89,54.7974680072,132.77
2021-06-09 07:00:00,68.864,7.98,69.3248216442,13.664,0,13.664,55.2,7.98,55.7738325741,131.8,68.464,7.89,68.91713427010001,13.664,0,13.664,54.8,7.89,55.3650801499,131.78
2021-06-09 07:30:00,75.8185,10.27,76.5109001532,19.5285,0,19.5285,56.29,10.27,57.2192013226,132.46,75.4285,10.17,76.1110209644,19.5285,0,19.5285,55.9,10.17,56.817593226,132.44
2021-06-09 08:00:00,80.418,12.06,81.3172695311,24.948,0,24.948,55.47,12.06,56.7658744317,131.95,80.018,11.93,80.9024426331,24.948,0,24.948,55.07,11.93,56.3474027795,131.93
2021-06-09 08:30:00,82.621,13.16,83.662507977,31.471,0,31.471,51.15,13.16,52.8157940393,131.19,82.221,13.04,83.248630265,31.471,0,31.471,50.75,13.04,52.3985123835,131.18
2021-06-09 09:00:00,84.998,13.53,86.0681178137,44.518,0,44.518,40.48,13.53,42.6812757541,130.98,84.688,13.4,85.7415730203,44.518,0,44.518,40.17,13.4,42.34606121,130.97
2021-06-09 09:30:00,85.8905,14.03,87.0288394169,52.8905,0,52.8905,33.0,14.03,35.8586237884,131.05,85.6405,13.89,86.7595950904,52.8905,0,52.8905,32.75,13.89,35.5737909141,130.97
2021-06-09 10:00:00,84.8315,14.49,86.0601155719,57.5215,0,57.5215,27.31,14.49,30.9159538103,130.95,84.6115,14.35,85.819743837,57.5215,0,57.5215,27.09,14.35,30.6560043058,130.97
2021-06-09 10:30:00,83.1305,13.96,84.2944934753,62.2705,0,62.2705,20.86,13.96,25.1002231066,131.18,82.9605,13.82,84.1037273862,62.2705,0,62.2705,20.69,13.82,24.8810871949,131.17
2021-06-09 11:00:00,81.434,14.12,82.6490820034,61.054,0,61.054,20.38,14.12,24.7935233478,131.18,81.284,13.99,82.4791413389,61.054,0,61.054,20.23,13.99,24.5961988933,131.17
2021-06-09 11:30:00,84.085,14.53,85.3311673716,63.935,0,63.935,20.15,14.53,24.8423710624,131.0,83.925,14.39,85.1497370812,63.935,0,63.935,19.99,14.39,24.6307165953,130.99
2021-06-09 12:00:00,80.045,14.49,81.3459410481,58.035,0,58.035,22.01,14.49,26.3514743421,130.88,79.905,14.34,81.1815534774,58.035,0,58.035,21.87,14.34,26.1521031659,130.87
2021-06-09 12:30:00,80.546,14.48,81.8372074059,57.146,0,57.146,23.4,14.48,27.5178196811,130.76,80.366,14.34,81.6353450167,57.146,0,57.146,23.22,14.34,27.2910974495,130.73
2021-06-09 13:00:00,80.464,13.64,81.6119163848,47.674,0,47.674,32.79,13.64,35.513852227,130.76,80.234,13.5,81.3618138687,47.674,0,47.674,32.56,13.5,35.2477460272,130.73
2021-06-09 13:30:00,81.07,13.44,82.1765082003,42.1,0,42.1,38.97,13.44,41.2224999242,130.96,80.78,13.31,81.869191397,42.1,0,42.1,38.68,13.31,40.9059714467,130.94
2021-06-09 14:00:00,84.517,14.34,85.7249023855,48.047,0,48.047,36.47,14.34,39.1879637134,131.04,84.257,14.19,85.4435377837,48.047,0,48.047,36.21,14.19,38.8911326654,131.03
2021-06-09 14:30:00,80.1275,13.78,81.3037800859,42.2175,0,42.2175,37.91,13.78,40.3367884195,131.04,79.8675,13.64,81.0238678184,42.2175,0,42.2175,37.65,13.64,40.0446263561,131.03
2021-06-09 15:00:00,80.996,13.13,82.053329707,39.576,0,39.576,41.42,13.13,43.4512750101,131.15,80.716,12.99,81.7545885929,39.576,0,39.576,41.14,12.99,43.1420873394,131.13
2021-06-09 15:30:00,79.751,12.97,80.7987803188,37.891,0,37.891,41.86,12.97,43.8232871884,131.24,79.441,12.83,80.4703757976,37.891,0,37.891,41.55,12.83,43.4857608879,131.13
2021-06-09 16:00:00,81.417,13.53,82.5335615916,45.917,0,45.917,35.5,13.53,37.9909318127,131.4,81.137,13.39,82.2344506214,45.917,0,45.917,35.22,13.39,37.679443997999996,131.36
2021-06-09 16:30:00,81.659,12.11,82.5520707251,45.039,0,45.039,36.62,12.11,38.5704096426,131.32,81.419,11.97,82.2941945765,45.039,0,45.039,36.38,11.97,38.2986331349,131.36
2021-06-09 17:00:00,86.527,12.13,87.3731001453,39.267,0,39.267,47.26,12.13,48.7918487045,131.62,86.217,12.0,87.0480964123,39.267,0,39.267,46.95,12.0,48.4592870356,131.59
2021-06-09 17:30:00,89.151,13.03,90.0981781225,26.591,0,26.591,62.56,13.03,63.9025390732,131.39,88.741,12.9,89.6737145489,26.591,0,26.591,62.15,12.9,63.4746602984,131.36
2021-06-09 18:00:00,93.7255,13.85,94.743294487,26.2055,0,26.2055,67.52,13.85,68.9258507383,130.93,93.2555,13.71,94.2579035426,26.2055,0,26.2055,67.05,13.71,68.4373187669,130.89
2021-06-09 18:30:00,95.315,12.78,96.1679656902,31.475,0,31.475,63.84,12.78,65.1066356065,130.61,94.865,12.65,95.7047058665,31.475,0,31.475,63.39,12.65,64.6398839727,130.58
2021-06-09 19:00:00,91.5345,11.84,92.2970762822,27.8945,0,27.8945,63.64,11.84,64.7320260767,130.9,91.0945,11.7,91.8427892121,27.8945,0,27.8945,63.2,11.7,64.2738671623,130.86
2021-06-09 19:30:00,86.4495,11.27,87.1810125558,20.5895,0,20.5895,65.86,11.27,66.8173068898,131.14,85.9895,11.15,86.7093801745,20.5895,0,20.5895,65.4,11.15,66.3436696302,131.11
2021-06-09 20:00:00,82.563,11.45,83.353173119,11.733,0,11.733,70.83,11.45,71.7495045279,131.22,82.063,11.33,82.8414441509,11.733,0,11.733,70.33,11.33,71.2367728073,131.18
