Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-09 20:30:00,79.3395,11.9,80.2269671635,4.9795,0,4.9795,74.36,11.9,75.3061723898,131.22,78.8095,11.76,79.6820863824,4.9795,0,4.9795,73.83,11.76,74.7607283271,131.18
2021-06-09 21:00:00,76.406,10.89,77.1781635957,3.016,0,3.016,73.39,10.89,74.1935590196,131.15,75.876,10.77,76.636546608,3.016,0,3.016,72.86,10.77,73.651697197,131.18
2021-06-09 21:30:00,73.488,9.8,74.1385604392,1.708,0,1.708,71.78,9.8,72.445899815,130.87,72.958,9.68,73.5973651974,1.708,0,1.708,71.25,9.68,71.9045540978,130.83
2021-06-09 22:00:00,71.4905,8.8,72.0300742069,1.4405000000000001,0,1.4405000000000001,70.05,8.8,70.6005842752,131.32,70.9805,8.68,71.5092566054,1.4405000000000001,0,1.4405000000000001,69.54,8.68,70.0796261406,131.29
2021-06-09 22:30:00,68.5965,7.5,69.0052882919,1.3865,0,1.3865,67.21,7.5,67.6271698358,131.59,68.0965,7.39,68.4963167787,1.3865,0,1.3865,66.71,7.39,67.1180765517,131.55
2021-06-09 23:00:00,63.0095,6.29,63.3226751666,1.4595,0,1.4595,61.55,6.29,61.8705632753,131.8,62.5495,6.19,62.8550399749,1.4595,0,1.4595,61.09,6.19,61.4028028676,131.78
2021-06-09 23:30:00,58.488,5.19,58.7178187946,1.458,0,1.458,57.03,5.19,57.2656703445,131.98,58.058,5.1,58.2815696769,1.458,0,1.458,56.6,5.1,56.8293058201,131.97
2021-06-10 00:00:00,54.7855,3.86,54.9213128963,1.3855,0,1.3855,53.4,3.86,53.5393276013,132.62,54.3855,3.77,54.5160115035,1.3855,0,1.3855,53.0,3.77,53.1339147814,132.6
2021-06-10 00:30:00,53.5045,3.74,53.6350549571,1.5345,0,1.5345,51.97,3.74,52.1044000061,133.1,53.1245,3.66,53.2504281696,1.5345,0,1.5345,51.59,3.66,51.7196645387,133.08
2021-06-10 01:00:00,52.42,3.02,52.5069214485,1.42,0,1.42,51.0,3.02,51.0893374394,133.31,52.05,2.94,52.1329655784,1.42,0,1.42,50.63,2.94,50.7152886219,133.29
2021-06-10 01:30:00,53.578,2.88,53.6553490716,1.488,0,1.488,52.09,2.88,52.1695552981,133.61,53.208,2.81,53.2821486429,1.488,0,1.488,51.72,2.81,51.7962788239,133.59
2021-06-10 02:00:00,52.686,2.07,52.726648822,1.566,0,1.566,51.12,2.07,51.1618930455,133.61,52.296,2.0,52.3342298692,1.566,0,1.566,50.73,2.0,50.7694090964,133.59
2021-06-10 02:30:00,51.567,1.7000000000000002,51.5950141874,1.587,0,1.587,49.98,1.7000000000000002,50.0089032073,133.68,51.197,1.62,51.2226239957,1.587,0,1.587,49.61,1.62,49.636443265,133.59
2021-06-10 03:00:00,50.3635,1.4,50.3829547789,1.5535,0,1.5535,48.81,1.4,48.8300737251,133.97,50.0135,1.34,50.0314479328,1.5535,0,1.5535,48.46,1.34,48.4785230798,133.95
2021-06-10 03:30:00,49.6855,1.58,49.7106156696,1.5855000000000001,0,1.5855000000000001,48.1,1.58,48.1259431076,133.97,49.3355,1.51,49.3586026975,1.5855000000000001,0,1.5855000000000001,47.75,1.51,47.7738694267,133.95
2021-06-10 04:00:00,49.2315,1.62,49.2581464557,1.7015,0,1.7015,47.53,1.62,47.5575998133,133.97,48.8815,1.55,48.9060685626,1.7015,0,1.7015,47.18,1.55,47.205454134,133.95
2021-06-10 04:30:00,49.746,1.74,49.7764212856,1.6560000000000001,0,1.6560000000000001,48.09,1.74,48.1214681821,133.85,49.396,1.67,49.4242219564,1.6560000000000001,0,1.6560000000000001,47.74,1.67,47.7692003282,133.82
2021-06-10 05:00:00,50.016,2.07,50.0588169656,1.546,0,1.546,48.47,2.07,48.5141814318,133.85,49.666,2.01,49.7066560533,1.546,0,1.546,48.12,2.01,48.1619611312,133.82
2021-06-10 05:30:00,52.204,2.48,52.2628741651,1.694,0,1.694,50.51,2.48,50.5708463445,133.77,51.844,2.41,51.8999849326,1.694,0,1.694,50.15,2.41,50.2078738845,133.73
2021-06-10 06:00:00,55.455,3.71,55.5789629716,3.105,0,3.105,52.35,3.71,52.4812976212,133.36,55.075,3.64,55.195155811,3.105,0,3.105,51.97,3.64,52.0973175893,133.34
2021-06-10 06:30:00,61.0665,6.82,61.4461538442,4.1365,0,4.1365,56.93,6.82,57.3370499764,132.99,60.6765,6.74,61.0496949399,4.1365,0,4.1365,56.54,6.74,56.9403126089,132.96
2021-06-10 07:00:00,67.911,9.64,68.5917890203,5.691,0,5.691,62.22,9.64,62.9623538315,132.24,67.481,9.54,68.152013624,5.691,0,5.691,61.79,9.54,62.522121685,132.2
2021-06-10 07:30:00,74.7195,12.85,75.8163978322,7.6495,0,7.6495,67.07,12.85,68.2898777272,131.7,74.2495,12.72,75.3311798013,7.6495,0,7.6495,66.6,12.72,67.8038229011,131.67
2021-06-10 08:00:00,79.5905,14.81,80.9566784784,10.7805,0,10.7805,68.81,14.81,70.3857386123,131.58,79.1005,14.68,80.4511746356,10.7805,0,10.7805,68.32,14.68,69.879358898,131.55
2021-06-10 08:30:00,84.19,16.55,85.8012738833,17.37,0,17.37,66.82,16.55,68.8390506907,130.91,83.69,16.38,85.2779015924,17.37,0,17.37,66.32,16.38,68.3128596971,130.88
2021-06-10 09:00:00,87.6595,16.04,89.1149232186,30.6595,0,30.6595,57.0,16.04,59.2138632416,130.36,87.2295,15.89,88.6649748788,30.6595,0,30.6595,56.57,15.89,58.7593141553,130.35
2021-06-10 09:30:00,90.3835,15.7,91.736944969,40.5735,0,40.5735,49.81,15.7,52.2257225895,130.74,90.0435,15.55,91.376333874,40.5735,0,40.5735,49.47,15.55,51.8563728003,130.73
2021-06-10 10:00:00,88.631,15.64,90.0003542271,41.731,0,41.731,46.9,15.64,49.4390493436,130.74,88.311,15.49,89.6592037718,41.731,0,41.731,46.58,15.49,49.0880484436,130.73
2021-06-10 10:30:00,85.542,15.01,86.8489140059,37.952,0,37.952,47.59,15.01,49.9009839582,130.74,85.212,14.86,86.4980031215,37.952,0,37.952,47.26,14.86,49.5411667202,130.73
2021-06-10 11:00:00,82.827,16.08,84.373445639,28.477,0,28.477,54.35,16.08,56.6788223237,130.87,82.437,15.92,83.9601415494,28.477,0,28.477,53.96,15.92,56.2594703139,130.84
2021-06-10 11:30:00,84.705,16.38,86.2742222509,29.885,0,29.885,54.82,16.38,57.2148302453,130.44,84.295,16.22,85.841338672,29.885,0,29.885,54.41,16.22,56.7761965968,130.39
2021-06-10 12:00:00,86.6565,15.32,88.0002920009,41.4865,0,41.4865,45.17,15.32,47.6972881829,130.44,86.2965,15.16,87.6179862371,41.4865,0,41.4865,44.81,15.16,47.3049859951,130.39
2021-06-10 12:30:00,90.184,15.49,91.5046116652,52.114,0,52.114,38.07,15.49,41.1006690943,130.85,89.934,15.34,91.2328885655,52.114,0,52.114,37.82,15.34,40.8125960948,130.84
2021-06-10 13:00:00,86.9665,15.34,88.3090466614,49.2665,0,49.2665,37.7,15.34,40.7014201226,130.85,86.7165,15.2,88.0385788859,49.2665,0,49.2665,37.45,15.2,40.4171065268,130.84
2021-06-10 13:30:00,86.0985,14.39,87.2927477071,57.4885,0,57.4885,28.61,14.39,32.0250558157,131.1,85.8585,14.23,87.0297358507,57.4885,0,57.4885,28.37,14.23,31.7387743935,131.1
2021-06-10 14:00:00,83.509,13.99,84.6727416646,51.459,0,51.459,32.05,13.99,34.9703102646,131.1,83.319,13.85,84.4622889875,51.459,0,51.459,31.86,13.85,34.7402086925,131.1
2021-06-10 14:30:00,81.009,14.08,82.2235032153,45.749,0,45.749,35.26,14.08,37.9672753829,131.37,80.759,13.93,81.9515770501,45.749,0,45.749,35.01,13.93,37.6795037122,131.34
2021-06-10 15:00:00,81.0235,13.93,82.2122402824,40.9535,0,40.9535,40.07,13.93,42.4222795239,131.37,80.7535,13.79,81.9224747078,40.9535,0,40.9535,39.8,13.79,42.1213022116,131.34
2021-06-10 15:30:00,86.513,14.22,87.6738705031,47.473,0,47.473,39.04,14.22,41.549127548,131.37,86.233,14.07,87.3733093628,47.473,0,47.473,38.76,14.07,41.2347244443,131.34
2021-06-10 16:00:00,86.587,14.38,87.7729626309,46.457,0,46.457,40.13,14.38,42.6286441258,131.37,86.287,14.23,87.4524972142,46.457,0,46.457,39.83,14.23,42.2956475302,131.34
2021-06-10 16:30:00,86.3985,13.9,87.509489784,38.3185,0,38.3185,48.08,13.9,50.0489400487,131.37,86.0785,13.75,87.1697806711,38.3185,0,38.3185,47.76,13.75,49.6999004023,131.27
2021-06-10 17:00:00,90.3385,13.98,91.4138117696,39.4985,0,39.4985,50.84,13.98,52.7270898116,131.37,89.9685,13.84,91.0267905193,39.4985,0,39.4985,50.47,13.84,52.3332255838,131.27
2021-06-10 17:30:00,90.051,13.44,91.0484277788,32.561,0,32.561,57.49,13.44,59.0401024728,131.37,89.671,13.3,90.6519621464,32.561,0,32.561,57.11,13.3,58.6382307032,131.37
2021-06-10 18:00:00,91.268,13.52,92.2639595075,28.158,0,28.158,63.11,13.52,64.5419437265,131.51,90.818,13.38,91.7983307256,28.158,0,28.158,62.66,13.38,64.0726150551,131.48
2021-06-10 18:30:00,90.2075,13.34,91.1885335788,21.5675,0,21.5675,68.64,13.34,69.9242819055,131.41,89.7175,13.2,90.6833491124,21.5675,0,21.5675,68.15,13.2,69.4165866346,131.37
2021-06-10 19:00:00,87.989,12.94,88.9354131997,16.399,0,16.399,71.59,12.94,72.7500632302,131.41,87.469,12.79,88.3991519247,16.399,0,16.399,71.07,12.79,72.2116957286,131.37
2021-06-10 19:30:00,87.379,12.68,88.2942356046,14.669,0,14.669,72.71,12.68,73.807360744,131.76,86.869,12.55,87.7708702304,14.669,0,14.669,72.2,12.55,73.2826207228,131.73
2021-06-10 20:00:00,83.479,12.43,84.3993385104,8.339,0,8.339,75.14,12.43,76.161174492,131.34,82.949,12.29,83.8545210528,8.339,0,8.339,74.61,12.29,75.6154494796,131.32
2021-06-10 20:30:00,79.8725,11.73,80.7292335914,4.1225,0,4.1225,75.75,11.73,76.6528238227,131.1,79.3125,11.59,80.1548548514,4.1225,0,4.1225,75.19,11.59,76.0780139068,131.06
2021-06-10 21:00:00,77.8105,10.92,78.5730253347,2.1705,0,2.1705,75.64,10.92,76.4241846538,131.2,77.2505,10.79,78.0004092954,2.1705,0,2.1705,75.08,10.79,75.8513711148,131.17
2021-06-10 21:30:00,78.712,9.33,79.2630294904,8.092,0,8.092,70.62,9.33,71.2336528616,131.42,78.192,9.21,78.7325406932,8.092,0,8.092,70.1,9.21,70.70243348,131.39
2021-06-10 22:00:00,73.539,8.85,74.0696092942,2.149,0,2.149,71.39,8.85,71.9364622427,131.77,73.029,8.73,73.5489479259,2.149,0,2.149,70.88,8.73,71.4155956357,131.73
2021-06-10 22:30:00,69.883,7.51,70.2853739337,1.5230000000000001,0,1.5230000000000001,68.36,7.51,68.7712854322,131.95,69.363,7.39,69.7555579793,1.5230000000000001,0,1.5230000000000001,67.84,7.39,68.2413195945,131.93
2021-06-10 23:00:00,65.7255,5.69,65.9713380966,1.5554999999999999,0,1.5554999999999999,64.17,5.69,64.4217742693,132.6,65.2455,5.59,65.4845277165,1.5554999999999999,0,1.5554999999999999,63.69,5.59,63.9348433954,132.58
2021-06-10 23:30:00,61.6855,4.44,61.8450847703,1.4855,0,1.4855,60.2,4.44,60.3635121576,132.49,61.2355,4.35,61.3898115346,1.4855,0,1.4855,59.75,4.35,59.9081380115,132.48
2021-06-11 00:00:00,57.8015,3.86,57.930242553,1.5015,0,1.5015,56.3,3.86,56.4321681313,133.23,57.3815,3.7800000000000002,57.5058687635,1.5015,0,1.5015,55.88,3.7800000000000002,56.0077030416,133.22
2021-06-11 00:30:00,55.6165,3.37,55.7185065508,1.6065,0,1.6065,54.01,3.37,54.1150348794,133.44,55.2165,3.2800000000000002,55.3138343658,1.6065,0,1.6065,53.61,3.2800000000000002,53.7102457637,133.43
2021-06-11 01:00:00,53.626,2.51,53.6847089589,1.6059999999999999,0,1.6059999999999999,52.02,2.51,52.0805193907,133.54,53.236,2.44,53.2918877129,1.6059999999999999,0,1.6059999999999999,51.63,2.44,51.6876242441,133.51
2021-06-11 01:30:00,54.342,1.82,54.3724688055,1.5819999999999999,0,1.5819999999999999,52.76,1.82,52.7913818724,132.86,53.952,1.76,53.9806993656,1.5819999999999999,0,1.5819999999999999,52.37,1.76,52.3995658379,132.84
2021-06-11 02:00:00,53.4395,1.5899999999999999,53.4631486189,1.6195,0,1.6195,51.82,1.5899999999999999,51.8443873529,132.74,53.0695,1.52,53.0912632196,1.6195,0,1.6195,51.45,1.52,51.4724479698,132.73
2021-06-11 02:30:00,52.1595,1.4,52.1782851409,1.7095,0,1.7095,50.45,1.4,50.4694214352,132.74,51.7895,1.34,51.8068326599,1.7095,0,1.7095,50.08,1.34,50.0979241087,132.73
2021-06-11 03:00:00,51.064,1.0,51.0737906954,1.624,0,1.624,49.44,1.0,49.4501122345,132.84,50.694,0.9400000000000001,50.7027142863,1.624,0,1.624,49.07,0.9400000000000001,49.0790026386,132.81
2021-06-11 03:30:00,50.8595,1.12,50.871830518,1.6295000000000002,0,1.6295000000000002,49.23,1.12,49.242738551,133.12,50.4995,1.05,50.5104147701,1.6295000000000002,0,1.6295000000000002,48.87,1.05,48.8812786248,133.11
2021-06-11 04:00:00,50.4975,1.07,50.5088349326,1.6675,0,1.6675,48.83,1.07,48.8417219189,133.26,50.1375,1.0,50.1474715838,1.6675,0,1.6675,48.47,1.0,48.4803145617,133.25
2021-06-11 04:30:00,51.176,1.24,51.1910204626,1.616,0,1.616,49.56,1.24,49.5755100831,133.15,50.816,1.19,50.8299316938,1.616,0,1.616,49.2,1.19,49.214389156,133.15
2021-06-11 05:00:00,51.38,1.25,51.3952030836,1.6099999999999999,0,1.6099999999999999,49.77,1.25,49.7856947325,133.15,51.02,1.19,51.0338760041,1.6099999999999999,0,1.6099999999999999,49.41,1.19,49.4243280177,133.15
2021-06-11 05:30:00,53.031,1.79,53.0612010889,1.631,0,1.631,51.4,1.79,51.4311588436,133.15,52.661,1.72,52.6890816109,1.631,0,1.631,51.03,1.72,51.0589786424,133.07
2021-06-11 06:00:00,56.218,2.98,56.296926417,3.038,0,3.038,53.18,2.98,53.2634283538,132.8,55.838,2.92,55.9142973129,3.038,0,3.038,52.8,2.92,52.8806807823,132.78
2021-06-11 06:30:00,62.6735,6.03,62.9629137052,5.5735,0,5.5735,57.1,6.03,57.4175138786,132.52,62.2835,5.96,62.5680107743,5.5735,0,5.5735,56.71,5.96,57.0223263293,132.49
2021-06-11 07:00:00,69.619,8.61,70.1493924493,7.889,0,7.889,61.73,8.61,62.3275621214,132.22,69.189,8.52,69.7116067883,7.889,0,7.889,61.3,8.52,61.8892591651,132.18
2021-06-11 07:30:00,77.987,11.79,78.8731657093,9.717,0,9.717,68.27,11.79,69.280567261,130.91,77.517,11.67,78.3905235918,9.717,0,9.717,67.8,11.67,68.7970122898,130.89
2021-06-11 08:00:00,84.556,13.88,85.687639342,14.046,0,14.046,70.51,13.88,71.8631651126,130.91,84.026,13.75,85.1435915146,14.046,0,14.046,69.98,13.75,71.3180404947,130.89
2021-06-11 08:30:00,86.054,14.83,87.3225046365,17.954,0,17.954,68.1,14.83,69.6960465163,130.5,85.574,14.69,86.8257195536,17.954,0,17.954,67.62,14.69,69.1972578936,130.48
2021-06-11 09:00:00,85.938,15.56,87.3352932325,17.508,0,17.508,68.43,15.56,70.1767660982,130.3,85.448,15.4,86.8246549316,17.508,0,17.508,67.94,15.4,69.6635026395,130.26
2021-06-11 09:30:00,90.7475,16.12,92.1681244045,23.6375,0,23.6375,67.11,16.12,69.0188850968,129.98,90.2375,15.97,91.6397692394,23.6375,0,23.6375,66.6,15.97,68.4879617159,129.95
2021-06-11 10:00:00,94.2305,15.9,95.562529949,37.7105,0,37.7105,56.52,15.9,58.7138859215,129.98,93.7805,15.75,95.0938729901,37.7105,0,37.7105,56.07,15.75,58.240084134599996,129.95
2021-06-11 10:30:00,89.066,13.89,90.1425784854,37.836,0,37.836,51.23,13.89,53.0796100212,130.24,88.706,13.74,89.7638125082,37.836,0,37.836,50.87,13.74,52.6929264703,130.23
2021-06-11 11:00:00,91.614,14.35,92.7310492554,44.934,0,44.934,46.68,14.35,48.8358976574,130.84,91.264,14.21,92.3636389279,44.934,0,44.934,46.33,14.21,48.4602208002,130.82
2021-06-11 11:30:00,90.913,14.68,92.0905856698,55.003,0,55.003,35.91,14.68,38.7947225792,131.7,90.613,14.53,91.7705653737,55.003,0,55.003,35.61,14.53,38.4602782101,131.69
2021-06-11 12:00:00,88.466,14.84,89.7020554725,61.036,0,61.036,27.43,14.84,31.1870245455,131.94,88.226,14.69,89.440612565,61.036,0,61.036,27.19,14.69,30.9045660057,131.92
2021-06-11 12:30:00,92.536,14.82,93.7152265963,68.306,0,68.306,24.23,14.82,28.4029100622,132.11,92.356,14.67,93.5138472955,68.306,0,68.306,24.05,14.67,28.1711093143,132.1
2021-06-11 13:00:00,89.295,13.76,90.3489602873,67.565,0,67.565,21.73,13.76,25.7202352244,132.11,89.135,13.61,90.1680671025,67.565,0,67.565,21.57,13.61,25.5048426774,132.1
2021-06-11 13:30:00,87.554,12.7,88.4702939749,70.904,0,70.904,16.65,12.7,20.9406900555,132.65,87.414,12.56,88.3117262655,70.904,0,70.904,16.51,12.56,20.7444860144,132.63
2021-06-11 14:00:00,81.7195,11.89,82.5799538644,57.7795,0,57.7795,23.94,11.89,26.7300523756,132.96,81.5695,11.75,82.4114423503,57.7795,0,57.7795,23.79,11.75,26.5334995807,132.94
2021-06-11 14:30:00,79.2495,10.78,79.9793201412,37.7495,0,37.7495,41.5,10.78,42.877248046,133.2,78.9595,10.65,79.6744949168,37.7495,0,37.7495,41.21,10.65,42.5639119443,133.17
2021-06-11 15:00:00,80.656,10.99,81.4012925942,28.406,0,28.406,52.25,10.99,53.393282349,133.2,80.266,10.85,80.9960076547,28.406,0,28.406,51.86,10.85,52.9828472244,133.17
2021-06-11 15:30:00,79.373,10.87,80.1138566604,24.743,0,24.743,54.63,10.87,55.7009317696,133.01,78.983,10.74,79.7098606761,24.743,0,24.743,54.24,10.74,55.2930845586,132.98
2021-06-11 16:00:00,80.7555,10.9,81.487795284,21.9055,0,21.9055,58.85,10.9,59.850918957,132.64,80.3355,10.77,81.0542130938,21.9055,0,21.9055,58.43,10.77,59.414289527,132.59
2021-06-11 16:30:00,82.3945,11.19,83.1508853245,18.0245,0,18.0245,64.37,11.19,65.3353885731,132.47,81.9245,11.05,82.6663547052,18.0245,0,18.0245,63.9,11.05,64.8483808587,132.43
2021-06-11 17:00:00,88.288,11.77,89.0690958975,18.558,0,18.558,69.73,11.77,70.7163757555,132.21,87.788,11.64,88.5563241333,18.558,0,18.558,69.23,11.64,70.2017271867,132.17
2021-06-11 17:30:00,91.361,11.98,92.1431100029,18.741,0,18.741,72.62,11.98,73.6015271581,132.02,90.841,11.85,91.6106422912,18.741,0,18.741,72.1,11.85,73.0673148542,131.98
2021-06-11 18:00:00,92.297,11.62,93.025591151,20.247,0,20.247,72.05,11.62,72.9810036927,131.5,91.767,11.48,92.4822831087,20.247,0,20.247,71.52,11.48,72.435494062,131.45
2021-06-11 18:30:00,91.3535,10.8,91.9896839991,20.6335,0,20.6335,70.72,10.8,71.5399077439,131.42,90.8535,10.68,91.479073357,20.6335,0,20.6335,70.22,10.68,71.0275355056,131.45
2021-06-11 19:00:00,88.937,9.95,89.4918569983,17.277,0,17.277,71.66,9.95,72.3474816424,131.42,88.417,9.83,88.9617602625,17.277,0,17.277,71.14,9.83,71.8159348613,131.45
2021-06-11 19:30:00,85.339,10.7,86.0071794736,10.749,0,10.749,74.59,10.7,75.3535539971,131.18,84.799,10.57,85.4552239538,10.749,0,10.749,74.05,10.57,74.8005842223,131.14
2021-06-11 20:00:00,82.159,10.23,82.7934428623,5.939,0,5.939,76.22,10.23,76.9034544088,130.95,81.609,10.11,82.23284612,5.939,0,5.939,75.67,10.11,76.3423932033,130.9
2021-06-11 20:30:00,80.4155,9.73,81.0020094828,3.1955,0,3.1955,77.22,9.73,77.8305935992,131.28,79.8555,9.61,80.4316665266,3.1955,0,3.1955,76.66,9.61,77.2600006472,131.21
2021-06-11 21:00:00,79.1025,9.36,79.6543476921,2.0125,0,2.0125,77.09,9.36,77.6561504325,131.41,78.5325,9.23,79.0730450675,2.0125,0,2.0125,76.52,9.23,77.0746605572,131.37
2021-06-11 21:30:00,76.6405,8.34,77.0929428693,1.8605,0,1.8605,74.78,8.34,75.2436309597,131.3,76.0805,8.22,76.5232701879,1.8605,0,1.8605,74.22,8.22,74.6738026352,131.26
2021-06-11 22:00:00,75.6205,6.4,75.8908427958,6.9105,0,6.9105,68.71,6.4,69.0074206155,131.63,75.1105,6.3,75.3742476596,6.9105,0,6.9105,68.2,6.3,68.4903642858,131.59
2021-06-11 22:30:00,72.706,5.11,72.8853519989,7.806,0,7.806,64.9,5.11,65.1008609774,132.38,72.236,5.02,72.410220936,7.806,0,7.806,64.43,5.02,64.625268278,132.36
2021-06-11 23:00:00,67.0295,3.65,67.1288043261,3.9295,0,3.9295,63.1,3.65,63.2054784018,132.17,66.5695,3.56,66.6646227789,3.9295,0,3.9295,62.64,3.56,62.741080641,132.14
2021-06-11 23:30:00,62.515,2.85,62.5799306887,1.695,0,1.695,60.82,2.85,60.8867382933,132.87,62.065,2.77,62.1267826706,1.695,0,1.695,60.37,2.77,60.4335155357,132.85
2021-06-12 00:00:00,58.8845,1.98,58.9177794918,1.6345,0,1.6345,57.25,1.98,57.2842290687,133.33,58.4545,1.9,58.4853705661,1.6345,0,1.6345,56.82,1.9,56.8517581083,133.31
2021-06-12 00:30:00,56.4885,1.07,56.4986330122,1.5985,0,1.5985,54.89,1.07,54.9004280493,134.03,56.0685,1.0,56.0774169542,1.5985,0,1.5985,54.47,1.0,54.4791785915,134.0
2021-06-12 01:00:00,54.8415,0.28,54.8422147825,1.5915,0,1.5915,53.25,0.28,53.2507361451,133.91,54.4515,0.21,54.451904946,1.5915,0,1.5915,52.86,0.21,52.860417138,133.89
2021-06-12 01:30:00,55.0925,0.36,55.0936761911,1.6925,0,1.6925,53.4,0.36,53.4012134694,132.92,54.7025,0.30000000000000004,54.7033226253,1.6925,0,1.6925,53.01,0.30000000000000004,53.0108488896,132.91
2021-06-12 02:00:00,53.6745,-0.27,53.6751790891,1.6145,0,1.6145,52.06,-0.27,52.060700149,132.92,53.2745,-0.34,53.2755849358,1.6145,0,1.6145,51.66,-0.34,51.6611188419,132.91
2021-06-12 02:30:00,52.7695,-0.7000000000000001,52.7741426292,1.5895000000000001,0,1.5895000000000001,51.18,-0.7000000000000001,51.1847868023,133.32,52.3995,-0.75,52.4048671428,1.5895000000000001,0,1.5895000000000001,50.81,-0.75,50.8155350262,133.32
2021-06-12 03:00:00,51.5565,-0.66,51.5607243185,1.6764999999999999,0,1.6764999999999999,49.88,-0.66,49.8843662884,133.54,51.1865,-0.72,51.1915635847,1.6764999999999999,0,1.6764999999999999,49.51,-0.72,49.5152350292,133.53
2021-06-12 03:30:00,50.532,-0.97,50.5413090847,1.712,0,1.712,48.82,-0.97,48.8296354686,133.67,50.172,-1.02,50.1823672618,1.712,0,1.712,48.46,-1.02,48.4707334378,133.66
2021-06-12 04:00:00,49.683,-1.54,49.7068615887,1.4929999999999999,0,1.4929999999999999,48.19,-1.54,48.2146004857,133.78,49.333,-1.5899999999999999,49.3586161577,1.4929999999999999,0,1.4929999999999999,47.84,-1.5899999999999999,47.8664151572,133.77
2021-06-12 04:30:00,49.8605,-1.74,49.8908514685,1.5005000000000002,0,1.5005000000000002,48.36,-1.74,48.3912926052,134.08,49.4905,-1.78,49.5224998385,1.5005000000000002,0,1.5005000000000002,47.99,-1.78,48.0229996981,134.05
2021-06-12 05:00:00,48.865,-2.01,48.9063219329,1.605,0,1.605,47.26,-2.01,47.302724023,134.08,48.515,-2.06,48.5587152322,1.605,0,1.605,46.91,-2.06,46.9552095086,134.05
2021-06-12 05:30:00,49.3135,-2.22,49.3634447972,1.6235,0,1.6235,47.69,-2.22,47.7416432478,134.29,48.9735,-2.25,49.0251588702,1.6235,0,1.6235,47.35,-2.25,47.4034281461,134.27
2021-06-12 06:00:00,50.4445,-1.87,50.4791489652,2.5445,0,2.5445,47.9,-1.87,47.9364881901,134.29,50.0845,-1.9100000000000001,50.1209062194,2.5445,0,2.5445,47.54,-1.9100000000000001,47.5783532712,134.27
2021-06-12 06:30:00,54.7145,-0.79,54.7202029442,5.2045,0,5.2045,49.51,-0.79,49.516302366,134.18,54.3545,-0.8200000000000001,54.3606849686,5.2045,0,5.2045,49.15,-0.8200000000000001,49.1568398089,134.16
2021-06-12 07:00:00,58.361,0.42,58.3625112637,9.451,0,9.451,48.91,0.42,48.911803279,134.18,58.001,0.36,58.0021172114,9.451,0,9.451,48.55,0.36,48.5513346881,134.16
2021-06-12 07:30:00,63.5555,1.27,63.5681876433,15.0255,0,15.0255,48.53,1.27,48.546614712,134.41,63.1855,1.21,63.1970846658,15.0255,0,15.0255,48.16,1.21,48.1751979757,134.38
2021-06-12 08:00:00,68.8315,2.26,68.8685922046,22.2115,0,22.2115,46.62,2.26,46.6747469195,134.41,68.4815,2.2,68.5168288981,22.2115,0,22.2115,46.27,2.2,46.3222721809,134.38
2021-06-12 08:30:00,72.728,3.41,72.8078985001,31.168,0,31.168,41.56,3.41,41.6996606701,133.7,72.408,3.33,72.4845318947,31.168,0,31.168,41.24,3.33,41.3742250683,133.67
2021-06-12 09:00:00,76.6235,4.41,76.7503019685,40.8035,0,40.8035,35.82,4.41,36.090448875,133.17,76.3435,4.33,76.4661944407,40.8035,0,40.8035,35.54,4.33,35.8028001698,133.15
2021-06-12 09:30:00,78.401,5.95,78.6264542059,50.311,0,50.311,28.09,5.95,28.7132478135,133.69,78.151,5.86,78.3703923749,50.311,0,50.311,27.84,5.86,28.4500474516,133.66
2021-06-12 10:00:00,79.1365,7.37,79.4789439553,61.1565,0,61.1565,17.98,7.37,19.431863009,133.69,78.9865,7.26,79.3194476925,61.1565,0,61.1565,17.83,7.26,19.2514025463,133.66
2021-06-12 10:30:00,77.7165,7.73,78.0999825368,65.9165,0,65.9165,11.8,7.73,14.1064843246,133.77,77.6265,7.63,78.0005794994,65.9165,0,65.9165,11.71,7.63,13.9764444692,133.75
2021-06-12 11:00:00,76.121,7.7,76.5094545857,69.161,0,69.161,6.96,7.7,10.3793834114,133.37,76.041,7.59,76.418857496,69.161,0,69.161,6.88,7.59,10.244144669,133.37
2021-06-12 11:30:00,75.9245,8.02,76.3469062913,73.9245,0,73.9245,2.0,8.02,8.2656155246,133.21,75.9345,7.91,76.3453756966,73.9245,0,73.9245,2.01,7.91,8.1613846864,133.21
2021-06-12 12:00:00,78.4305,8.05,78.8425382027,80.0605,0,80.0605,-1.63,8.05,8.2133671536,133.14,78.4405,7.94,78.8413320553,80.0605,0,80.0605,-1.62,7.94,8.103579456,133.14
2021-06-12 12:30:00,78.355,8.62,78.8277262453,86.005,0,86.005,-7.65,8.62,11.5250553144,132.97,78.405,8.51,78.8654812006,86.005,0,86.005,-7.6,8.51,11.4096494249,132.96
2021-06-12 13:00:00,77.204,8.07,77.624625706,85.294,0,85.294,-8.09,8.07,11.4268543353,132.97,77.264,7.96,77.6729508645,85.294,0,85.294,-8.03,7.96,11.3067457741,132.96
2021-06-12 13:30:00,76.929,8.48,77.3949703857,86.849,0,86.849,-9.92,8.48,13.0505478812,133.08,77.019,8.37,77.4724677611,86.849,0,86.849,-9.83,8.37,12.9106854969,133.07
2021-06-12 14:00:00,75.16,8.28,75.6147075641,87.71,0,87.71,-12.55,8.28,15.0353217458,133.21,75.25,8.16,75.691136205,87.71,0,87.71,-12.46,8.16,14.8942002135,133.2
2021-06-12 14:30:00,72.1925,7.98,72.6322067423,88.3425,0,88.3425,-16.15,7.98,18.0139640279,133.21,72.3225,7.87,72.7494392161,88.3425,0,88.3425,-16.02,7.87,17.8487338487,133.2
2021-06-12 15:00:00,71.4935,7.77,71.9144870124,87.3035,0,87.3035,-15.81,7.77,17.6161573562,133.48,71.6235,7.67,72.0330108509,87.3035,0,87.3035,-15.68,7.67,17.4554089038,133.47
2021-06-12 15:30:00,70.187,6.99,70.5342120464,83.677,0,83.677,-13.49,6.99,15.19342621,133.48,70.287,6.88,70.6229195729,83.677,0,83.677,-13.39,6.88,15.0541190377,133.47
2021-06-12 16:00:00,70.0485,6.36,70.3366330745,79.4385,0,79.4385,-9.39,6.36,11.3411507353,133.92,70.1385,6.26,70.4173045654,79.4385,0,79.4385,-9.3,6.26,11.2106021248,133.9
2021-06-12 16:30:00,70.876,5.65,71.1008430048,73.056,0,73.056,-2.18,5.65,6.0559805152,134.0,70.906,5.55,71.1228749138,73.056,0,73.056,-2.15,5.55,5.951890456,133.98
2021-06-12 17:00:00,72.196,4.84,72.358054258,65.186,0,65.186,7.01,4.84,8.5185503462,134.19,72.176,4.74,72.331477076,65.186,0,65.186,6.99,4.74,8.4455728047,134.18
2021-06-12 17:30:00,74.519,4.22,74.6383933442,56.009,0,56.009,18.51,4.22,18.9849545693,134.11,74.419,4.13,74.5335123351,56.009,0,56.009,18.41,4.13,18.8675647607,134.1
2021-06-12 18:00:00,75.988,4.13,76.1001514059,48.058,0,48.058,27.93,4.13,28.2336997221,134.26,75.798,4.04,75.9055887534,48.058,0,48.058,27.74,4.04,28.0326452551,134.25
2021-06-12 18:30:00,75.9265,3.7800000000000002,76.0205353983,40.9965,0,40.9965,34.93,3.7800000000000002,35.1339337393,134.02,75.7065,3.69,75.7963735429,40.9965,0,40.9965,34.71,3.69,34.9055898102,133.99
2021-06-12 19:00:00,74.9515,3.7800000000000002,75.0467571068,29.8415,0,29.8415,45.11,3.7800000000000002,45.2680958292,133.88,74.6515,3.69,74.7426421278,29.8415,0,29.8415,44.81,3.69,44.9616747909,133.84
2021-06-12 19:30:00,74.1515,4.09,74.2642111131,20.5915,0,20.5915,53.56,4.09,53.715935252,133.59,73.7815,4.01,73.8903907301,20.5915,0,20.5915,53.19,4.01,53.3409429988,133.56
2021-06-12 20:00:00,71.377,4.21,71.5010505447,13.317,0,13.317,58.06,4.21,58.2124359566,133.48,70.967,4.11,71.0859141392,13.317,0,13.317,57.65,4.11,57.7963199521,133.43
2021-06-12 20:30:00,68.636,3.74,68.7378214377,10.636,0,10.636,58.0,3.74,58.120457672,133.38,68.206,3.65,68.3035938732,10.636,0,10.636,57.57,3.65,57.6855909218,133.35
2021-06-12 21:00:00,67.252,3.13,67.3247978385,9.112,0,9.112,58.14,3.13,58.2241917076,133.67,66.832,3.04,66.901104804,9.112,0,9.112,57.72,3.04,57.8,133.62
2021-06-12 21:30:00,65.8265,2.5700000000000003,65.8766499015,8.0765,0,8.0765,57.75,2.5700000000000003,57.8071569963,133.81,65.4165,2.49,65.4638722675,8.0765,0,8.0765,57.34,2.49,57.3940388891,133.79
2021-06-12 22:00:00,65.01,2.18,65.0465410303,7.84,0,7.84,57.17,2.18,57.2115486593,133.55,64.6,2.11,64.6344497927,7.84,0,7.84,56.76,2.11,56.7992051001,133.48
2021-06-12 22:30:00,62.944,1.9,62.9726697544,3.824,0,3.824,59.12,1.9,59.1505232437,132.74,62.504,1.82,62.53049189,3.824,0,3.824,58.68,1.82,58.7082174827,132.71
2021-06-12 23:00:00,58.529,1.27,58.5427770182,1.199,0,1.199,57.33,1.27,57.3440650809,132.97,58.099,1.2,58.1113913187,1.199,0,1.199,56.9,1.2,56.9126523719,132.94
2021-06-12 23:30:00,56.312,-0.03,56.3120079912,1.272,0,1.272,55.04,-0.03,55.0400081759,133.34,55.912,-0.1,55.9120894262,1.272,0,1.272,54.64,-0.1,54.640091508,133.32
2021-06-13 00:00:00,55.167,-1.33,55.1830299005,1.307,0,1.307,53.86,-1.33,53.8764187748,134.22,54.747,-1.3900000000000001,54.7646428729,1.307,0,1.307,53.44,-1.3900000000000001,53.4580742264,134.2
2021-06-13 00:30:00,53.1035,-2.03,53.1422864793,1.3235000000000001,0,1.3235000000000001,51.78,-2.03,51.8197771126,134.92,52.7135,-2.09,52.7549161903,1.3235000000000001,0,1.3235000000000001,51.39,-2.09,51.4324819545,134.87
2021-06-13 01:00:00,51.027,-2.95,51.1122023493,1.357,0,1.357,49.67,-2.95,49.7575260639,134.69,50.657,-2.99,50.745164784400004,1.357,0,1.357,49.3,-2.99,49.3905871599,134.67
2021-06-13 01:30:00,51.445,-2.98,51.5312373711,1.365,0,1.365,50.08,-2.98,50.168583795,133.56,51.075,-3.01,51.1636172001,1.365,0,1.365,49.71,-3.01,49.8010461738,133.54
2021-06-13 02:00:00,50.5135,-2.91,50.5972507381,1.4035,0,1.4035,49.11,-2.91,49.1961400925,132.25,50.1435,-2.95,50.2302009975,1.4035,0,1.4035,48.74,-2.95,48.8291931123,132.21
2021-06-13 02:30:00,49.4415,-3.22,49.54624428,1.4015,0,1.4015,48.04,-3.22,48.1477933035,132.0,49.0815,-3.25,49.1889839522,1.4015,0,1.4015,47.68,-3.25,47.7906361121,131.97
2021-06-13 03:00:00,48.175,-3.59,48.308578172,1.505,0,1.505,46.67,-3.59,46.8078732694,132.25,47.815,-3.63,47.9525924742,1.505,0,1.505,46.31,-3.63,46.4520505468,132.25
2021-06-13 03:30:00,47.5685,-3.79,47.7192444644,1.5385,0,1.5385,46.03,-3.79,46.1857662056,132.49,47.2285,-3.81,47.3819302293,1.5385,0,1.5385,45.69,-3.81,45.8485790401,132.47
2021-06-13 04:00:00,47.217,-3.9699999999999998,47.3836046434,1.537,0,1.537,45.68,-3.9699999999999998,45.8521896969,132.92,46.867,-4.0,47.0373860775,1.537,0,1.537,45.33,-4.0,45.5061413438,132.9
2021-06-13 04:30:00,46.641,-4.07,46.8182419683,1.5510000000000002,0,1.5510000000000002,45.09,-4.07,45.2733144358,133.06,46.321,-4.1,46.5020971678,1.5510000000000002,0,1.5510000000000002,44.77,-4.1,44.9573453398,133.04
2021-06-13 05:00:00,45.757,-4.26,45.9548762266,1.487,0,1.487,44.27,-4.26,44.4744926896,132.85,45.417,-4.29,45.6191625197,1.487,0,1.487,43.93,-4.29,44.1389737081,132.83
2021-06-13 05:30:00,46.058,-4.11,46.2410149543,1.818,0,1.818,44.24,-4.11,44.430504161,133.07,45.728,-4.14,45.9150256888,1.818,0,1.818,43.91,-4.14,44.1047355734,133.04
2021-06-13 06:00:00,46.7475,-3.86,46.9065918209,2.8375,0,2.8375,43.91,-3.86,44.0793341601,133.07,46.4175,-3.88,46.5793806984,2.8375,0,2.8375,43.58,-3.88,43.7523805067,133.04
2021-06-13 06:30:00,49.149,-3.36,49.2637168817,4.439,0,4.439,44.71,-3.36,44.8360758765,133.07,48.819,-3.38,48.9358678374,4.439,0,4.439,44.38,-3.38,44.5085250261,133.04
2021-06-13 07:00:00,53.0255,-2.76,53.0972810062,11.0755,0,11.0755,41.95,-2.76,42.0406957602,132.68,52.6855,-2.8,52.75985131,11.0755,0,11.0755,41.61,-2.8,41.7041017167,132.66
2021-06-13 07:30:00,59.1715,-2.29,59.2157961379,23.6715,0,23.6715,35.5,-2.29,35.5737838865,132.68,58.9115,-2.32,58.9571643844,23.6715,0,23.6715,35.24,-2.32,35.3162851954,132.66
2021-06-13 08:00:00,63.2575,-0.65,63.2608394368,30.0275,0,30.0275,33.23,-0.65,33.2363565994,132.68,62.9975,-0.71,63.0015008254,30.0275,0,30.0275,32.97,-0.71,32.9776439425,132.66
2021-06-13 08:30:00,68.0285,0.56,68.0308048773,38.4085,0,38.4085,29.62,0.56,29.6252932475,134.87,67.7885,0.52,67.7904944092,38.4085,0,38.4085,29.38,0.52,29.3846014096,134.84
2021-06-13 09:00:00,71.7715,1.55,71.7882351939,48.8515,0,48.8515,22.92,1.55,22.9723507722,134.32,71.5715,1.48,71.5868005449,48.8515,0,48.8515,22.72,1.48,22.768153197,134.32
2021-06-13 09:30:00,75.3725,3.2,75.4403987016,58.2925,0,58.2925,17.08,3.2,17.3771804387,133.85,75.2225,3.12,75.2871762404,58.2925,0,58.2925,16.93,3.12,17.2150893114,133.84
2021-06-13 10:00:00,76.972,5.04,77.1368289729,66.562,0,66.562,10.41,5.04,11.5658851801,133.51,76.872,4.96,77.0318504516,66.562,0,66.562,10.31,4.96,11.4410532732,133.49
2021-06-13 10:30:00,77.5795,6.13,77.8213063386,73.2895,0,73.2895,4.29,6.13,7.482045175,134.19,77.5195,6.02,77.7528988543,73.2895,0,73.2895,4.23,6.02,7.3575335541,134.16
2021-06-13 11:00:00,77.606,6.96,77.9174745227,78.776,0,78.776,-1.17,6.96,7.0576554181,134.11,77.586,6.86,77.8886833629,78.776,0,78.776,-1.19,6.86,6.9624492817,134.09
2021-06-13 11:30:00,77.8465,7.75,78.2313240477,82.6065,0,82.6065,-4.76,7.75,9.0950590982,133.4,77.8665,7.64,78.240407861,82.6065,0,82.6065,-4.74,7.64,8.9909510064,133.37
2021-06-13 12:00:00,78.6475,8.1,79.0635140646,85.0775,0,85.0775,-6.43,8.1,10.3419002122,133.4,78.6975,7.99,79.1020644879,85.0775,0,85.0775,-6.38,7.99,10.2247004846,133.37
2021-06-13 12:30:00,79.0655,8.14,79.4834126737,83.5855,0,83.5855,-4.52,8.14,9.3107464792,133.47,79.0755,8.02,79.4811619206,83.5855,0,83.5855,-4.51,8.02,9.201114063,133.37
2021-06-13 13:00:00,79.4815,8.6,79.9454116398,86.5415,0,86.5415,-7.06,8.6,11.1267066107,133.34,79.5215,8.48,79.9723662414,86.5415,0,86.5415,-7.02,8.48,11.008669311,133.37
2021-06-13 13:30:00,77.241,8.31,77.6867310485,87.591,0,87.591,-10.35,8.31,13.2732286954,133.15,77.301,8.19,77.7336523071,87.591,0,87.591,-10.29,8.19,13.151433382,133.12
2021-06-13 14:00:00,74.895,7.46,75.2656138286,85.485,0,85.485,-10.59,7.46,12.9537523521,133.28,74.975,7.35,75.3344086391,85.485,0,85.485,-10.51,7.35,12.8250769978,133.24
2021-06-13 14:30:00,73.793,7.04,74.1280543991,83.733,0,83.733,-9.94,7.04,12.1805254402,133.46,73.863,6.92,74.1864486884,83.733,0,83.733,-9.87,6.92,12.054181847,133.43
2021-06-13 15:00:00,72.18,6.87,72.5062018037,81.33,0,81.33,-9.15,6.87,11.4420015732,133.75,72.25,6.77,72.5664895113,81.33,0,81.33,-9.08,6.77,11.3260452056,133.71
2021-06-13 15:30:00,72.105,5.87,72.343541004,74.875,0,74.875,-2.77,5.87,6.4907472605,133.75,72.135,5.76,72.3646033983,74.875,0,74.875,-2.74,5.76,6.3784951203,133.71
2021-06-13 16:00:00,71.363,5.17,71.5500291335,69.543,0,69.543,1.82,5.17,5.4809944353,134.0,71.363,5.07,71.5428729434,69.543,0,69.543,1.82,5.07,5.3867708323,133.97
2021-06-13 16:30:00,74.9485,5.34,75.1384938114,64.6085,0,64.6085,10.34,5.34,11.6374911386,134.19,74.8985,5.25,75.0822735554,64.6085,0,64.6085,10.29,5.25,11.5519089332,134.16
2021-06-13 17:00:00,76.5065,5.32,76.6912442346,58.8765,0,58.8765,17.63,5.32,18.4151920978,134.03,76.3965,5.22,76.5746277317,58.8765,0,58.8765,17.52,5.22,18.2811049994,134.0
2021-06-13 17:30:00,76.369,4.92,76.5273190501,51.769,0,51.769,24.6,4.92,25.0871760069,133.75,76.209,4.82,76.3612734375,51.769,0,51.769,24.44,4.82,24.910760727,133.72
2021-06-13 18:00:00,76.522,5.16,76.695776181,43.392,0,43.392,33.13,5.16,33.5294273736,133.75,76.302,5.06,76.4695939835,43.392,0,43.392,32.91,5.06,33.2967220609,133.72
2021-06-13 18:30:00,75.438,5.35,75.6274708291,34.698,0,34.698,40.74,5.35,41.089780968,133.45,75.158,5.26,75.3418380716,34.698,0,34.698,40.46,5.26,40.8004803893,133.42
2021-06-13 19:00:00,75.3155,5.53,75.518245744,28.4655,0,28.4655,46.85,5.53,47.1752413878,133.01,74.9955,5.43,75.1918208335,28.4655,0,28.4655,46.53,5.43,46.845766084,132.98
2021-06-13 19:30:00,73.996,6.07,74.2445480557,18.856,0,18.856,55.14,6.07,55.4730970832,132.46,73.616,5.97,73.8576763512,18.856,0,18.856,54.76,5.97,55.0844669576,132.41
2021-06-13 20:00:00,72.0235,6.26,72.2950354606,11.9535,0,11.9535,60.07,6.26,60.3953019696,132.46,71.5935,6.15,71.8571620804,11.9535,0,11.9535,59.64,6.15,59.9562515506,132.41
2021-06-13 20:30:00,69.7865,6.45,70.0839359786,6.7065,0,6.7065,63.08,6.45,63.408902371799996,132.46,69.3265,6.35,69.6167084991,6.7065,0,6.7065,62.62,6.35,62.9411383755,132.33
2021-06-13 21:00:00,68.134,6.16,68.4118963047,4.104,0,4.104,64.03,6.16,64.3256286405,132.46,67.664,6.05,67.9339340536,4.104,0,4.104,63.56,6.05,63.8472873347,132.33
2021-06-13 21:30:00,66.8325,5.54,67.0617227355,2.9725,0,2.9725,63.86,5.54,64.099853354,132.62,66.3625,5.43,66.5842797231,2.9725,0,2.9725,63.39,5.43,63.622142372,132.6
2021-06-13 22:00:00,66.2905,4.98,66.4772952988,3.7405,0,3.7405,62.55,4.98,62.74793144,132.62,65.8205,4.88,66.0011562039,3.7405,0,3.7405,62.08,4.88,62.2715087339,132.6
2021-06-13 22:30:00,65.3945,3.7,65.4990887742,6.2245,0,6.2245,59.17,3.7,59.2855707571,132.72,64.9445,3.62,65.0453109782,6.2245,0,6.2245,58.72,3.62,58.8314779689,132.69
2021-06-13 23:00:00,60.106,2.64,60.1639496376,2.826,0,2.826,57.28,2.64,57.3408057146,132.83,59.686,2.54,59.7400217275,2.826,0,2.826,56.86,2.54,56.9167040507,132.8
2021-06-13 23:30:00,55.343,1.53,55.3641449767,1.163,0,1.163,54.18,1.53,54.2015986849,133.3,54.923,1.46,54.9424019224,1.163,0,1.163,53.76,1.46,53.7798214947,133.27
2021-06-14 00:00:00,53.014,0.45,53.0159098385,1.194,0,1.194,51.82,0.45,51.821953842,133.17,52.624,0.38,52.6253719797,1.194,0,1.194,51.43,0.38,51.4314038307,133.15
2021-06-14 00:30:00,51.0745,-0.18,51.0748171827,1.4845000000000002,0,1.4845000000000002,49.59,-0.18,49.5903266777,133.32,50.7045,-0.24,50.7050679937,1.4845000000000002,0,1.4845000000000002,49.22,-0.24,49.2205851245,133.31
2021-06-14 01:00:00,48.551,-0.65,48.5553508998,1.351,0,1.351,47.2,-0.65,47.2044754234,133.32,48.201,-0.7000000000000001,48.2060826141,1.351,0,1.351,46.85,-0.7000000000000001,46.8552291639,133.31
2021-06-14 01:30:00,49.8855,-0.7000000000000001,49.890411005,1.1655,0,1.1655,48.72,-0.7000000000000001,48.7250284761,133.53,49.5255,-0.76,49.5313309961,1.1655,0,1.1655,48.36,-0.76,48.3659715089,133.51
2021-06-14 02:00:00,49.4665,-0.7000000000000001,49.4714525989,1.0665,0,1.0665,48.4,-0.7000000000000001,48.4050617188,133.65,49.0965,-0.76,49.1023819407,1.0665,0,1.0665,48.03,-0.76,48.0360125323,133.64
2021-06-14 02:30:00,49.5195,-1.19,49.533796344,1.0795,0,1.0795,48.44,-1.19,48.4546148473,133.74,49.1495,-1.25,49.1653928109,1.0795,0,1.0795,48.07,-1.25,48.0862495938,133.73
2021-06-14 03:00:00,48.786,-1.45,48.8075434334,1.096,0,1.096,47.69,-1.45,47.7120383132,133.47,48.436,-1.5,48.4592209595,1.096,0,1.096,47.34,-1.5,47.3637582968,133.45
2021-06-14 03:30:00,50.1035,-1.7000000000000002,50.1323320049,1.0635,0,1.0635,49.04,-1.7000000000000002,49.0694568953,133.68,49.7335,-1.74,49.763928927,1.0635,0,1.0635,48.67,-1.74,48.7010934169,133.68
2021-06-14 04:00:00,50.1775,-1.87,50.2123332086,1.0875,0,1.0875,49.09,-1.87,49.125604322,133.27,49.8075,-1.92,49.8444927374,1.0875,0,1.0875,48.72,-1.92,48.7578178347,133.26
2021-06-14 04:30:00,51.1875,-1.62,51.2131287489,1.0675,0,1.0675,50.12,-1.62,50.1461743307,133.42,50.8175,-1.6600000000000001,50.8446054784,1.0675,0,1.0675,49.75,-1.6600000000000001,49.7776867683,133.4
2021-06-14 05:00:00,50.2125,-1.65,50.2396024691,1.1525,0,1.1525,49.06,-1.65,49.0877387949,133.22,49.8425,-1.7000000000000002,49.871482896,1.1525,0,1.1525,48.69,-1.7000000000000002,48.7196685128,133.2
2021-06-14 05:30:00,53.119,0.49,53.1212599719,1.589,0,1.589,51.53,0.49,51.5323296582,133.22,52.749,0.45,52.7509194327,1.589,0,1.589,51.16,0.45,51.1619790469,133.2
2021-06-14 06:00:00,56.4385,1.97,56.472871206,3.1285,0,3.1285,53.31,1.97,53.3463869442,133.06,56.0385,1.9100000000000001,56.0710404955,3.1285,0,3.1285,52.91,1.9100000000000001,52.9444633555,133.04
2021-06-14 06:30:00,62.737,5.01,62.9367243269,4.697,0,4.697,58.04,5.01,58.2558297512,133.94,62.327,4.94,62.5224641949,4.697,0,4.697,57.63,4.94,57.8413390232,133.92
2021-06-14 07:00:00,70.204,8.11,70.6708830849,9.004,0,9.004,61.2,8.11,61.7350151859,133.07,69.754,8.01,70.2123964553,9.004,0,9.004,60.75,8.01,61.2757913046,133.05
2021-06-14 07:30:00,77.9245,10.31,78.6035864338,16.5245,0,16.5245,61.4,10.31,62.2595864104,132.3,77.4645,10.19,78.1318428059,16.5245,0,16.5245,60.94,10.19,61.7860801476,132.29
2021-06-14 08:00:00,83.8535,12.15,84.7291683085,26.4235,0,26.4235,57.43,12.15,58.7011703461,131.95,83.4235,12.03,84.2864238905,26.4235,0,26.4235,57.0,12.03,58.255651228,131.92
2021-06-14 08:30:00,87.9175,13.89,89.0079710265,37.3275,0,37.3275,50.59,13.89,52.4621787577,131.06,87.5175,13.75,88.5910565816,37.3275,0,37.3275,50.19,13.75,52.0393946929,131.04
2021-06-14 09:00:00,89.375,14.57,90.5548205509,47.715,0,47.715,41.66,14.57,44.1343460357,131.06,89.035,14.43,90.1967633843,47.715,0,47.715,41.32,14.43,43.7671943355,131.04
2021-06-14 09:30:00,90.435,15.17,91.6985175725,57.055,0,57.055,33.38,15.17,36.665423766800004,131.06,90.165,15.02,91.407481231,57.055,0,57.055,33.11,15.02,36.3575645499,131.04
2021-06-14 10:00:00,90.647,15.87,92.0257328632,65.747,0,65.747,24.9,15.87,29.5273923671,130.91,90.437,15.71,91.7913670723,65.747,0,65.747,24.69,15.71,29.2643161547,130.9
2021-06-14 10:30:00,89.941,15.48,91.2634312362,73.641,0,73.641,16.3,15.48,22.4793327303,130.99,89.791,15.33,91.0902441593,73.641,0,73.641,16.15,15.33,22.2672719479,130.97
2021-06-14 11:00:00,90.7495,16.78,92.2878114934,79.9795,0,79.9795,10.77,16.78,19.9389392897,131.32,90.6595,16.62,92.1703278732,79.9795,0,79.9795,10.68,16.62,19.7556776649,131.31
2021-06-14 11:30:00,91.2975,17.13,92.8906368061,85.8775,0,85.8775,5.42,17.13,17.9670058719,131.03,91.2375,16.96,92.8004472309,85.8775,0,85.8775,5.36,16.96,17.786826586,131.02
2021-06-14 12:00:00,92.018,17.05,93.5842658998,91.398,0,91.398,0.62,17.05,17.0612690032,131.03,92.018,16.89,93.5552479768,91.398,0,91.398,0.62,16.89,16.9013756837,131.02
2021-06-14 12:30:00,91.0045,17.34,92.6417541946,89.3045,0,89.3045,1.7000000000000002,17.34,17.4231340464,131.03,91.0045,17.18,92.6119399443,89.3045,0,89.3045,1.7000000000000002,17.18,17.263904541,131.02
2021-06-14 13:00:00,90.78,17.38,92.4287444467,89.18,0,89.18,1.6,17.38,17.4534924872,130.87,90.76,17.22,92.37914266760001,89.18,0,89.18,1.58,17.22,17.2923335614,130.85
2021-06-14 13:30:00,89.887,16.66,91.4178777319,91.037,0,91.037,-1.15,16.66,16.6996437088,131.12,89.907,16.49,91.4067215745,91.037,0,91.037,-1.13,16.49,16.528672058,131.1
2021-06-14 14:00:00,86.595,16.67,88.1849359301,84.705,0,84.705,1.8900000000000001,16.67,16.7767994564,131.12,86.585,16.51,88.1450073742,84.705,0,84.705,1.88,16.51,16.6166934136,131.1
2021-06-14 14:30:00,87.8625,16.3,89.3616747059,87.9925,0,87.9925,-0.13,16.3,16.3005183967,131.12,87.8625,16.15,89.3344357247,87.9925,0,87.9925,-0.13,16.15,16.1505232113,131.1
2021-06-14 15:00:00,88.5475,16.25,90.0262309344,90.8075,0,90.8075,-2.26,16.25,16.4064042374,131.02,88.5775,16.09,90.0270048721,90.8075,0,90.8075,-2.23,16.09,16.2437988168,131.0
2021-06-14 15:30:00,85.382,15.29,86.7402445466,83.902,0,83.902,1.48,15.29,15.361461519,131.15,85.392,15.13,86.7220304421,83.902,0,83.902,1.49,15.13,15.2031904546,131.13
2021-06-14 16:00:00,86.486,14.79,87.7415083982,78.506,0,78.506,7.98,14.79,16.8054901743,131.37,86.456,14.64,87.6867694467,78.506,0,78.506,7.95,14.64,16.659294703,131.37
2021-06-14 16:30:00,88.8855,13.51,89.9063524466,77.1455,0,77.1455,11.74,13.51,17.8982596919,131.37,88.8255,13.36,89.8246015869,77.1455,0,77.1455,11.68,13.36,17.745760057,131.37
2021-06-14 17:00:00,89.323,12.4,90.1795893149,65.113,0,65.113,24.21,12.4,27.2008106497,131.68,89.203,12.27,90.0429237031,65.113,0,65.113,24.09,12.27,27.0348108926,131.66
2021-06-14 17:30:00,89.7505,11.86,90.5307232394,54.2305,0,54.2305,35.52,11.86,37.4476968584,131.68,89.5405,11.72,90.3042609197,54.2305,0,54.2305,35.31,11.72,37.2042269104,131.66
2021-06-14 18:00:00,89.8635,11.69,90.6206639363,42.3935,0,42.3935,47.47,11.69,48.8882092124,131.45,89.5335,11.55,90.2754126119,42.3935,0,42.3935,47.14,11.55,48.5343393898,131.42
2021-06-14 18:30:00,89.4505,11.1,90.1365738768,39.7905,0,39.7905,49.66,11.1,50.8854163784,131.45,89.1005,10.97,89.7732699652,39.7905,0,39.7905,49.31,10.97,50.5155124689,131.42
2021-06-14 19:00:00,86.07,12.03,86.9066499182,22.92,0,22.92,63.15,12.03,64.2856391428,131.77,85.68,11.89,86.5010664674,22.92,0,22.92,62.76,11.89,63.8763626078,131.73
2021-06-14 19:30:00,84.0135,12.95,85.0057097038,11.6835,0,11.6835,72.33,12.95,73.4801428959,131.37,83.4835,12.81,84.4605876859,11.6835,0,11.6835,71.8,12.81,72.9337788682,131.34
2021-06-14 20:00:00,82.058,12.32,82.9776943763,10.448,0,10.448,71.61,12.32,72.662056811,130.97,81.528,12.18,82.4328040528,10.448,0,10.448,71.08,12.18,72.1160093183,130.93
2021-06-14 20:30:00,79.705,11.25,80.495027952,10.175,0,10.175,69.53,11.25,70.4342487715,130.97,79.205,11.12,79.9817880833,10.175,0,10.175,69.03,11.12,69.9199206235,130.93
2021-06-14 21:00:00,76.556,10.28,77.2431196677,7.596,0,7.596,68.96,10.28,69.7220194774,131.31,76.046,10.14,76.7190570589,7.596,0,7.596,68.45,10.14,69.1969804254,131.26
2021-06-14 21:30:00,72.951,9.21,73.5300788861,5.821,0,5.821,67.13,9.21,67.7588444412,131.54,72.461,9.09,73.0289300278,5.821,0,5.821,66.64,9.09,67.2571014838,131.52
2021-06-14 22:00:00,70.869,8.61,71.3901061843,4.869,0,4.869,66.0,8.61,66.5592375257,131.84,70.379,8.49,70.8892357202,4.869,0,4.869,65.51,8.49,66.0578549455,131.8
2021-06-14 22:30:00,68.1235,7.35,68.51885691,2.8335,0,2.8335,65.29,7.35,65.7024093927,132.0,67.6435,7.24,68.029851479,2.8335,0,2.8335,64.81,7.24,65.213140547,131.97
2021-06-14 23:00:00,63.577,5.26,63.7942201849,5.077,0,5.077,58.5,5.26,58.7359991828,132.0,63.127,5.16,63.3375380718,5.077,0,5.077,58.05,5.16,58.2788821101,131.97
2021-06-14 23:30:00,58.1085,4.35,58.2710929385,2.6385,0,2.6385,55.47,4.35,55.6403037375,132.6,57.6985,4.25,57.8548131295,2.6385,0,2.6385,55.06,4.25,55.2237820146,132.58
2021-06-15 00:00:00,54.025,3.86,54.1627198819,1.165,0,1.165,52.86,3.86,53.0007471645,132.6,53.625,3.77,53.7573578685,1.165,0,1.165,52.46,3.77,52.5952897131,132.58
2021-06-15 00:30:00,52.002,3.23,52.1022159222,1.162,0,1.162,50.84,3.23,50.9425019017,133.05,51.622,3.15,51.7180179821,1.162,0,1.162,50.46,3.15,50.5582248502,133.04
2021-06-15 01:00:00,49.5595,2.11,49.6043963803,1.0695000000000001,0,1.0695000000000001,48.49,2.11,48.535885693,133.3,49.1995,2.03,49.2413616815,1.0695000000000001,0,1.0695000000000001,48.13,2.03,48.1727910755,133.29
2021-06-15 01:30:00,50.6965,2.85,50.7765458873,1.0665,0,1.0665,49.63,2.85,49.7117631954,133.74,50.3265,2.77,50.4026735625,1.0665,0,1.0665,49.26,2.77,49.3378201788,133.72
2021-06-15 02:00:00,49.9965,2.47,50.0574760875,1.1065,0,1.1065,48.89,2.47,48.9523543867,132.97,49.6365,2.4,49.6944879464,1.1065,0,1.1065,48.53,2.4,48.5893084948,132.96
2021-06-15 02:30:00,48.982,1.8399999999999999,49.0165474508,1.082,0,1.082,47.9,1.8399999999999999,47.935327265,132.97,48.632,1.77,48.6641996133,1.082,0,1.082,47.55,1.77,47.5829318138,132.96
2021-06-15 03:00:00,47.923,1.71,47.9534986106,1.103,0,1.103,46.82,1.71,46.8512166331,132.58,47.373,1.6400000000000001,47.4013789778,1.103,0,1.103,46.27,1.6400000000000001,46.299055066,132.58
2021-06-15 03:30:00,47.136,1.48,47.159229171,1.106,0,1.106,46.03,1.48,46.0537870321,132.58,46.796,1.4100000000000001,46.8172373811,1.106,0,1.106,45.69,1.4100000000000001,45.7117512244,132.58
2021-06-15 04:00:00,46.9605,1.22,46.976344688,1.0805,0,1.0805,45.88,1.22,45.8962177091,132.66,46.6205,1.16,46.6349291867,1.0805,0,1.0805,45.54,1.16,45.5547714296,132.66
2021-06-15 04:30:00,47.496,1.35,47.5151819527,1.096,0,1.096,46.4,1.35,46.4196348542,132.89,47.156,1.28,47.1733689278,1.096,0,1.096,46.06,1.28,46.0777820647,132.88
2021-06-15 05:00:00,47.022,1.28,47.0394184063,1.072,0,1.072,45.95,1.28,45.9678246168,132.89,46.682,1.22,46.6979391837,1.072,0,1.072,45.61,1.22,45.6263136797,132.88
2021-06-15 05:30:00,48.389,1.72,48.4195592813,1.449,0,1.449,46.94,1.72,46.9715019986,132.89,48.049,1.65,48.0773221072,1.449,0,1.449,46.6,1.65,46.6292022235,132.88
2021-06-15 06:00:00,51.585,2.62,51.651491992,2.985,0,2.985,48.6,2.62,48.6705701631,132.7,51.225,2.55,51.288430713,2.985,0,2.985,48.24,2.55,48.3073503724,132.69
2021-06-15 06:30:00,58.727,5.87,59.0196359613,5.357,0,5.357,53.37,5.87,53.6918410934,132.5,58.327,5.78,58.6126891466,5.357,0,5.357,52.97,5.78,53.2844189234,132.49
2021-06-15 07:00:00,67.5685,7.52,67.9856793174,15.8485,0,15.8485,51.72,7.52,52.2638383588,132.03,67.1985,7.42,67.6069138643,15.8485,0,15.8485,51.35,7.42,51.8833200557,132.02
2021-06-15 07:30:00,74.729,9.8,75.3688492748,23.039,0,23.039,51.69,9.8,52.6107983213,132.9,74.379,9.68,75.006253346,23.039,0,23.039,51.34,9.68,52.2445978069,132.9
2021-06-15 08:00:00,80.2585,11.22,81.0389734773,33.2185,0,33.2185,47.04,11.22,48.359590569,132.17,79.9285,11.1,80.6955705863,33.2185,0,33.2185,46.71,11.1,48.0107706666,132.14
2021-06-15 08:30:00,83.0145,12.28,83.9178503672,43.0145,0,43.0145,40.0,12.28,41.8425429438,132.28,82.7445,12.15,83.6317809224,43.0145,0,43.0145,39.73,12.15,41.5463042881,132.27
2021-06-15 09:00:00,84.8105,12.78,85.767997005,53.8605,0,53.8605,30.95,12.78,33.4847860976,131.97,84.6205,12.64,85.5593280727,53.8605,0,53.8605,30.76,12.64,33.2557844592,131.95
2021-06-15 09:30:00,86.5635,13.57,87.6206849565,64.3435,0,64.3435,22.22,13.57,26.0360000768,131.78,86.4235,13.45,87.4638431139,64.3435,0,64.3435,22.08,13.45,25.8539919548,131.77
2021-06-15 10:00:00,85.455,14.56,86.6865077449,68.405,0,68.405,17.05,14.56,22.4208853527,131.62,85.345,14.4,86.5513086267,68.405,0,68.405,16.94,14.4,22.2333893053,131.61
2021-06-15 10:30:00,83.9965,14.59,85.2542087656,73.1265,0,73.1265,10.87,14.59,18.1940924478,131.36,83.9265,14.45,85.1613756479,73.1265,0,73.1265,10.8,14.45,18.0400249446,131.36
2021-06-15 11:00:00,83.943,15.16,85.3009545609,78.203,0,78.203,5.74,15.16,16.2102806885,131.36,83.913,15.01,85.2448923338,78.203,0,78.203,5.71,15.01,16.0593960036,131.36
2021-06-15 11:30:00,84.3955,15.87,85.8746605248,82.9855,0,82.9855,1.4100000000000001,15.87,15.9325139259,131.17,84.3955,15.71,85.8452358623,82.9855,0,82.9855,1.4100000000000001,15.71,15.7731480688,131.17
2021-06-15 12:00:00,84.3625,16.56,85.9724665591,85.3125,0,85.3125,-0.9500000000000001,16.56,16.5872270136,130.98,84.3625,16.4,85.941790802,85.3125,0,85.3125,-0.9500000000000001,16.4,16.4274922006,130.97
