Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-15 12:30:00,86.394,17.55,88.1585261674,87.744,0,87.744,-1.35,17.55,17.601846494,130.82,86.414,17.39,88.1464207782,87.744,0,87.744,-1.33,17.39,17.4407855328,130.8
2021-06-15 13:00:00,85.428,17.0,87.103060704,88.208,0,88.208,-2.7800000000000002,17.0,17.2258062221,130.63,85.458,16.84,87.1014085076,88.208,0,88.208,-2.75,16.84,17.0630624449,130.61
2021-06-15 13:30:00,84.1645,16.29,85.726467093,87.8645,0,87.8645,-3.7,16.29,16.7049124511,130.8,84.2045,16.13,85.7354927685,87.8645,0,87.8645,-3.66,16.13,16.5400272067,130.77
2021-06-15 14:00:00,83.0235,16.31,84.610387378,87.6035,0,87.6035,-4.58,16.31,16.9408529892,130.88,83.0535,16.16,84.6110481099,87.6035,0,87.6035,-4.55,16.16,16.7883322579,130.85
2021-06-15 14:30:00,82.2995,16.08,83.8556742281,85.6995,0,85.6995,-3.4,16.08,16.4355225046,130.88,82.3195,15.92,83.8447761059,85.6995,0,85.6995,-3.38,15.92,16.2748517658,130.85
2021-06-15 15:00:00,80.896,15.61,82.3883178369,83.916,0,83.916,-3.02,15.61,15.899449676,130.66,80.926,15.46,82.3894961509,83.916,0,83.916,-2.99,15.46,15.7464821468,130.63
2021-06-15 15:30:00,81.763,15.28,83.1785222819,83.483,0,83.483,-1.72,15.28,15.3765015527,130.58,81.773,15.13,83.1609309051,83.483,0,83.483,-1.71,15.13,15.2263258864,130.63
2021-06-15 16:00:00,82.876,14.59,84.1504573725,78.376,0,78.376,4.5,14.59,15.2682055265,130.38,82.856,14.43,84.1031606778,78.376,0,78.376,4.48,14.43,15.1094440665,130.36
2021-06-15 16:30:00,85.059,13.44,86.1142675809,74.489,0,74.489,10.57,13.44,17.0984940857,130.68,84.969,13.31,86.0051571768,74.489,0,74.489,10.48,13.31,16.9406759015,130.67
2021-06-15 17:00:00,88.2715,12.46,89.1465608549,68.8915,0,68.8915,19.38,12.46,23.0398784719,131.15,88.1315,12.32,88.9884469594,68.8915,0,68.8915,19.24,12.32,22.8464439246,131.14
2021-06-15 17:30:00,89.1125,11.65,89.8707970158,60.2625,0,60.2625,28.85,11.65,31.1134215412,131.29,88.8925,11.52,89.6358575362,60.2625,0,60.2625,28.63,11.52,30.8607728354,131.26
2021-06-15 18:00:00,89.473,11.44,90.2013931655,50.603,0,50.603,38.87,11.44,40.5185204567,131.79,89.173,11.31,89.8873741356,50.603,0,50.603,38.57,11.31,40.194041847,131.78
2021-06-15 18:30:00,88.3055,11.02,88.9904586473,40.0155,0,40.0155,48.29,11.02,49.5314496053,131.62,87.9455,10.9,88.6184008559,40.0155,0,40.0155,47.93,10.9,49.1537882569,131.59
2021-06-15 19:00:00,85.7935,11.01,86.4970793857,29.2235,0,29.2235,56.57,11.01,57.6314584233,131.5,85.3735,10.88,86.0639814455,29.2235,0,29.2235,56.15,10.88,57.1943782202,131.48
2021-06-15 19:30:00,82.048,12.32,82.9678052259,13.598,0,13.598,68.45,12.32,69.5498734722,131.21,81.538,12.18,82.4426943034,13.598,0,13.598,67.94,12.18,69.0231555349,131.18
2021-06-15 20:00:00,78.8215,12.6,79.8222328819,6.7715,0,6.7715,72.05,12.6,73.1434378465,130.81,78.2815,12.45,79.2653501995,6.7715,0,6.7715,71.51,12.45,72.5856914274,130.75
2021-06-15 20:30:00,79.156,11.15,79.9374432666,9.856,0,9.856,69.3,11.15,70.191256578,130.6,78.676,11.04,79.4468034348,9.856,0,9.856,68.82,11.04,69.6998852223,130.56
2021-06-15 21:00:00,77.212,10.66,77.9443939228,9.082,0,9.082,68.13,10.66,68.95891893,130.83,76.722,10.54,77.4426038044,9.082,0,9.082,67.64,10.54,68.4562721743,130.79
2021-06-15 21:30:00,74.997,9.72,75.6242580724,7.737,0,7.737,67.26,9.72,67.9587080513,130.93,74.517,9.61,75.1341160126,7.737,0,7.737,66.78,9.61,67.4679220074,130.9
2021-06-15 22:00:00,73.372,9.11,73.9353939869,7.452,0,7.452,65.92,9.11,66.546513808,131.06,72.892,9.0,73.4455149345,7.452,0,7.452,65.44,9.0,66.0559883735,131.0
2021-06-15 22:30:00,71.1075,8.8,71.6499585223,4.5075,0,4.5075,66.6,8.8,67.1788657243,131.06,70.6275,8.69,71.1601001703,4.5075,0,4.5075,66.12,8.69,66.6886084725,131.0
2021-06-15 23:00:00,64.6425,7.41,65.0658198,0.9525,0,0.9525,63.69,7.41,64.1196085453,131.41,64.1925,7.32,64.6085091629,0.9525,0,0.9525,63.24,7.32,63.6622337026,131.38
2021-06-15 23:30:00,58.9755,6.15,59.2952957683,0.9755,0,0.9755,58.0,6.15,58.3251446633,131.9,58.5555,6.05,58.8672156659,0.9755,0,0.9755,57.58,6.05,57.896967969,131.88
2021-06-16 00:00:00,55.133,4.78,55.3398237167,0.963,0,0.963,54.17,4.78,54.3804863899,132.54,54.753,4.7,54.9543538676,0.963,0,0.963,53.79,4.7,53.9949451338,132.52
2021-06-16 00:30:00,52.875,4.3,53.049558198,1.035,0,1.035,51.84,4.3,52.0180314891,132.2,52.505,4.23,52.6751167535,1.035,0,1.035,51.47,4.23,51.6435262158,132.19
2021-06-16 01:00:00,50.822,3.37,50.9336095717,1.1219999999999999,0,1.1219999999999999,49.7,3.37,49.8141234993,132.41,50.462,3.3,50.569787858,1.1219999999999999,0,1.1219999999999999,49.34,3.3,49.4502335687,132.4
2021-06-16 01:30:00,51.4065,3.27,51.5103983895,1.2565,0,1.2565,50.15,3.27,50.2564960975,132.88,51.0365,3.19,51.136097155,1.2565,0,1.2565,49.78,3.19,49.8821060101,132.88
2021-06-16 02:00:00,50.4465,2.73,50.5203153419,1.3065,0,1.3065,49.14,2.73,49.2157749101,132.88,50.0865,2.66,50.1570840685,1.3065,0,1.3065,48.78,2.66,48.8524717901,132.88
2021-06-16 02:30:00,49.482,2.18,49.5299982233,1.212,0,1.212,48.27,2.18,48.3192021871,133.1,49.132,2.11,49.1772866677,1.212,0,1.212,47.92,2.11,47.96643097,133.09
2021-06-16 03:00:00,48.273,1.8599999999999999,48.3088204058,1.2429999999999999,0,1.2429999999999999,47.03,1.8599999999999999,47.0667664069,133.4,47.943,1.8,47.9767782266,1.2429999999999999,0,1.2429999999999999,46.7,1.8,46.7346766331,133.38
2021-06-16 03:30:00,47.898,1.76,47.9303244721,1.188,0,1.188,46.71,1.76,46.7431460216,133.59,47.558,1.69,47.5880180718,1.188,0,1.188,46.37,1.69,46.4007866313,133.59
2021-06-16 04:00:00,47.9105,1.5,47.9339755315,1.2005,0,1.2005,46.71,1.5,46.7340785723,133.48,47.5705,1.45,47.5925936491,1.2005,0,1.2005,46.37,1.45,46.3926653686,133.48
2021-06-16 04:30:00,49.576,1.52,49.599296124,1.3860000000000001,0,1.3860000000000001,48.19,1.52,48.213965819,133.7,49.226,1.45,49.2473509541,1.3860000000000001,0,1.3860000000000001,47.84,1.45,47.8619692449,133.69
2021-06-16 05:00:00,49.154,1.3900000000000001,49.1736496103,1.3940000000000001,0,1.3940000000000001,47.76,1.3900000000000001,47.7802228961,133.7,48.804,1.33,48.8221191265,1.3940000000000001,0,1.3940000000000001,47.41,1.33,47.4286516781,133.69
2021-06-16 05:30:00,50.5395,1.5,50.5617549166,1.7395,0,1.7395,48.8,1.5,48.823047836,133.83,50.1795,1.44,50.200157572,1.7395,0,1.7395,48.44,1.44,48.4613990718,133.81
2021-06-16 06:00:00,53.2925,2.79,53.3654818797,3.1025,0,3.1025,50.19,2.79,50.2674865097,133.65,52.9225,2.71,52.9918399968,3.1025,0,3.1025,49.82,2.71,49.8936519008,133.62
2021-06-16 06:30:00,60.2205,6.41,60.5606862597,5.1005,0,5.1005,55.12,6.41,55.4914633074,133.39,59.8205,6.32,60.1534256734,5.1005,0,5.1005,54.72,6.32,55.0837616726,133.37
2021-06-16 07:00:00,67.21,8.69,67.7694636249,10.02,0,10.02,57.19,8.69,57.846453651,132.3,66.79,8.59,67.340123255,10.02,0,10.02,56.77,8.59,57.4162085129,132.28
2021-06-16 07:30:00,75.162,11.08,75.9742893616,18.412,0,18.412,56.75,11.08,57.8215262683,131.73,74.772,10.96,75.5709837438,18.412,0,18.412,56.36,10.96,57.4157748358,131.73
2021-06-16 08:00:00,82.559,12.28,83.4672803019,32.719,0,32.719,49.84,12.28,51.3305367204,131.11,82.229,12.16,83.1232460928,32.719,0,32.719,49.51,12.16,50.9814250487,131.1
2021-06-16 08:30:00,86.222,13.61,87.289549111,42.792,0,42.792,43.43,13.61,45.5126026503,130.82,85.922,13.47,86.9714377483,42.792,0,42.792,43.13,13.47,45.1844862757,130.81
2021-06-16 09:00:00,88.3425,14.4,89.5084203092,53.7325,0,53.7325,34.61,14.4,37.4861587789,130.9,88.1225,14.27,89.270420108,53.7325,0,53.7325,34.39,14.27,37.2331169794,130.88
2021-06-16 09:30:00,90.024,15.32,91.3182510564,63.534,0,63.534,26.49,15.32,30.6010212248,130.79,89.864,15.17,91.1354343601,63.534,0,63.534,26.33,15.17,30.3874612299,130.77
2021-06-16 10:00:00,91.3045,15.87,92.6734515395,73.4245,0,73.4245,17.88,15.87,23.9071391011,130.51,91.2045,15.72,92.5493339806,73.4245,0,73.4245,17.78,15.72,23.7328211555,130.5
2021-06-16 10:30:00,91.3765,15.8,92.7324363545,81.5065,0,81.5065,9.87,15.8,18.6294632236,130.63,91.3365,15.67,92.6709508544,81.5065,0,81.5065,9.83,15.67,18.4980485457,130.62
2021-06-16 11:00:00,90.882,16.33,92.3374616502,85.742,0,85.742,5.14,16.33,17.119827686,130.63,90.872,16.18,92.3012068393,85.742,0,85.742,5.13,16.18,16.9737827251,130.62
2021-06-16 11:30:00,90.826,16.84,92.3739566978,89.076,0,89.076,1.75,16.84,16.9306851604,130.24,90.846,16.68,92.3645934111,89.076,0,89.076,1.77,16.68,16.7736489769,130.23
2021-06-16 12:00:00,92.401,17.51,94.0454406178,92.681,0,92.681,-0.28,17.51,17.5122385776,130.11,92.421,17.36,94.0372843132,92.681,0,92.681,-0.26,17.36,17.3619468954,130.11
2021-06-16 12:30:00,92.0415,17.98,93.7812247854,94.0815,0,94.0815,-2.04,17.98,18.0953585209,129.89,92.0815,17.81,93.7880522361,94.0815,0,94.0815,-2.0,17.81,17.9219446489,129.87
2021-06-16 13:00:00,93.1875,17.84,94.8797963544,93.1575,0,93.1575,0.03,17.84,17.8400252242,129.76,93.2175,17.68,94.8793165355,93.1575,0,93.1575,0.06,17.68,17.6801018097,129.74
2021-06-16 13:30:00,92.327,17.08,93.8935638316,91.677,0,91.677,0.65,17.08,17.0923637921,129.76,92.347,16.93,93.8860655742,91.677,0,91.677,0.67,16.93,16.9432523442,129.74
2021-06-16 14:00:00,88.138,16.14,89.6036084318,86.518,0,86.518,1.62,16.14,16.2210973735,130.14,88.138,15.98,89.5749264248,86.518,0,86.518,1.62,15.98,16.0619052419,130.1
2021-06-16 14:30:00,84.5275,15.7,85.9731833553,74.1375,0,74.1375,10.39,15.7,18.8266327313,130.31,84.4475,15.56,85.8690506309,74.1375,0,74.1375,10.31,15.56,18.6657359887,130.29
2021-06-16 15:00:00,78.1325,14.76,79.5144336347,50.1325,0,50.1325,28.0,14.76,31.6521342092,130.31,77.8725,14.62,79.2330149385,50.1325,0,50.1325,27.74,14.62,31.3568493315,130.29
2021-06-16 15:30:00,79.15,14.78,80.5181401921,37.51,0,37.51,41.64,14.78,44.1852690384,130.44,78.84,14.62,80.1841006684,37.51,0,37.51,41.33,14.62,43.8396316134,130.42
2021-06-16 16:00:00,87.2415,15.5,88.6077272152,53.9615,0,53.9615,33.28,15.5,36.7125101294,130.44,87.0515,15.35,88.3944916398,53.9615,0,53.9615,33.09,15.35,36.4769872659,130.42
2021-06-16 16:30:00,88.1795,15.05,89.4546070376,65.1795,0,65.1795,23.0,15.05,27.4864057308,130.59,88.0395,14.9,89.2914528958,65.1795,0,65.1795,22.86,14.9,27.287169146,130.56
2021-06-16 17:00:00,89.143,13.84,90.2109752137,61.823,0,61.823,27.32,13.84,30.625610198,130.59,88.943,13.7,89.9919287992,61.823,0,61.823,27.12,13.7,30.3839497103,130.56
2021-06-16 17:30:00,90.6725,12.77,91.5673258114,50.5225,0,50.5225,40.15,12.77,42.1318810404,130.85,90.3625,12.64,91.2422654599,50.5225,0,50.5225,39.84,12.64,41.7970716678,130.83
2021-06-16 18:00:00,92.225,12.86,93.1172928354,42.695,0,42.695,49.53,12.86,51.1722629947,131.01,91.875,12.72,92.75135592,42.695,0,42.695,49.18,12.72,50.7983346184,130.99
2021-06-16 18:30:00,92.6805,12.44,93.5116499707,38.9605,0,38.9605,53.72,12.44,55.1415632713,130.67,92.2805,12.31,93.097941869,38.9605,0,38.9605,53.32,12.31,54.7225593334,130.63
2021-06-16 19:00:00,91.5905,12.47,92.4354942122,32.7705,0,32.7705,58.82,12.47,60.1273091033,130.67,91.1805,12.33,92.0103933273,32.7705,0,32.7705,58.41,12.33,59.6972109901,130.63
2021-06-16 19:30:00,89.5265,12.62,90.4116065682,26.5865,0,26.5865,62.94,12.62,64.1927410226,130.52,89.0865,12.49,89.957793338,26.5865,0,26.5865,62.5,12.49,63.7357835129,130.5
2021-06-16 20:00:00,85.948,12.26,86.8180067958,19.198,0,19.198,66.75,12.26,67.8665609855,130.23,85.468,12.13,86.3244804444,19.198,0,19.198,66.27,12.13,67.3709863368,130.2
2021-06-16 20:30:00,82.0885,11.72,82.9209275892,12.6085,0,12.6085,69.48,11.72,70.4615412832,130.41,81.6085,11.6,82.4288012302,12.6085,0,12.6085,69.0,11.6,69.9682785268,130.39
2021-06-16 21:00:00,78.953,11.03,79.7197410244,9.303,0,9.303,69.65,11.03,70.5179650869,130.41,78.453,10.91,79.2079624091,9.303,0,9.303,69.15,10.91,70.0053612233,130.39
2021-06-16 21:30:00,77.415,12.57,78.4288666564,8.505,0,8.505,68.91,12.57,70.0470770268,130.41,76.745,8.45,77.2087917597,8.505,0,8.505,68.24,8.45,68.7611816362,130.39
2021-06-16 22:00:00,75.562,21.19,78.4769516737,8.442,0,8.442,67.12,21.19,70.3854423869,130.58,74.292,2.61,74.3378326561,8.442,0,8.442,65.85,2.61,65.9017040751,130.56
2021-06-16 22:30:00,72.455,19.61,75.0618353426,9.955,0,9.955,62.5,19.61,65.5042143682,132.05,71.235,0.89,71.24055955,9.955,0,9.955,61.28,0.89,61.2864626161,132.03
2021-06-16 23:00:00,67.5455,18.03,69.9104818339,10.4355,0,10.4355,57.11,18.03,59.8885047401,132.05,66.3855,-0.79,66.3902004083,10.4355,0,10.4355,55.95,-0.79,55.9555770232,132.03
2021-06-16 23:30:00,61.9965,17.21,64.3408898932,7.5065,0,7.5065,54.49,17.21,57.1431903205,132.89,60.8565,-1.72,60.8808015079,7.5065,0,7.5065,53.35,-1.72,53.3777191345,132.87
2021-06-17 00:00:00,55.9165,16.64,58.3399054872,1.6865,0,1.6865,54.23,16.64,56.72550132,132.89,54.7765,-2.34,54.8264585055,1.6865,0,1.6865,53.09,-2.34,53.1415440122,132.87
2021-06-17 00:30:00,54.1205,15.96,56.424729687,1.7405,0,1.7405,52.38,15.96,54.7575200315,133.0,52.9905,-3.16,53.0846370455,1.7405,0,1.7405,51.25,-3.16,51.3473280707,132.98
2021-06-17 01:00:00,52.733,15.87,55.0692853504,1.8130000000000002,0,1.8130000000000002,50.92,15.87,53.335760049,133.57,51.623,-3.3,51.7283687062,1.8130000000000002,0,1.8130000000000002,49.81,-3.3,49.9191957067,133.56
2021-06-17 01:30:00,52.868,15.55,55.107421678,1.818,0,1.818,51.05,15.55,53.3657661802,133.75,51.748,-3.67,51.8779760978,1.818,0,1.818,49.93,-3.67,50.0646961441,133.73
2021-06-17 02:00:00,51.226,15.14,53.4165019072,1.8860000000000001,0,1.8860000000000001,49.34,15.14,51.610611312,133.88,50.126,-4.09,50.2925837077,1.8860000000000001,0,1.8860000000000001,48.24,-4.09,48.4130736475,133.86
2021-06-17 02:30:00,50.5395,15.05,52.7327560464,1.7995,0,1.7995,48.74,15.05,51.0106861354,133.88,49.4495,-4.21,49.6283905668,1.7995,0,1.7995,47.65,-4.21,47.8356206189,133.86
2021-06-17 03:00:00,49.403,14.86,51.5894951419,1.7730000000000001,0,1.7730000000000001,47.63,14.86,49.8942531761,133.88,48.333,-4.43,48.5355930117,1.7730000000000001,0,1.7730000000000001,46.56,-4.43,46.7702736789,133.86
2021-06-17 03:30:00,48.358,14.28,50.4223617456,1.748,0,1.748,46.61,14.28,48.7484410007,134.16,47.298,-5.03,47.5647107003,1.748,0,1.748,45.55,-5.03,45.8268851222,134.14
2021-06-17 04:00:00,48.2045,14.2,50.2525006368,1.6445,0,1.6445,46.56,14.2,48.6772390343,134.29,47.1345,-5.13,47.4128462576,1.6445,0,1.6445,45.49,-5.13,45.7783464096,134.27
2021-06-17 04:30:00,48.229,14.04,50.2310465848,1.459,0,1.459,46.77,14.04,48.831900434,134.29,47.159,-5.26,47.4514370805,1.459,0,1.459,45.7,-5.26,46.0017130116,134.27
2021-06-17 05:00:00,48.101,14.36,50.1987629429,1.421,0,1.421,46.68,14.36,48.838837005,134.29,47.031,-4.96,47.2918234053,1.421,0,1.421,45.61,-4.96,45.8789025588,134.27
2021-06-17 05:30:00,49.624,14.92,51.8184115542,1.524,0,1.524,48.1,14.92,50.3608617877,134.13,48.554,-4.35,48.7484709094,1.524,0,1.524,47.03,-4.35,47.2307463418,134.12
2021-06-17 06:00:00,52.586,15.73,54.8882528051,2.216,0,2.216,50.37,15.73,52.7690231102,134.13,51.476,-3.47,51.5928238808,2.216,0,2.216,49.26,-3.47,49.3820665829,134.12
2021-06-17 06:30:00,59.9005,18.72,62.7575358045,3.2505,0,3.2505,56.65,18.72,59.6628938286,133.92,58.7105,-0.2,58.7108406536,3.2505,0,3.2505,55.46,-0.2,55.4603606191,133.91
2021-06-17 07:00:00,66.16,21.33,69.5134123749,3.8200000000000003,0,3.8200000000000003,62.34,21.33,65.8881210842,132.74,64.92,2.6,64.9720432186,3.8200000000000003,0,3.8200000000000003,61.1,2.6,61.155294129,132.73
2021-06-17 07:30:00,74.683,23.61,78.3261296695,9.803,0,9.803,64.88,23.61,69.0423529437,131.95,73.443,5.11,73.6205565654,9.803,0,9.803,63.64,5.11,63.8448251623,131.93
2021-06-17 08:00:00,80.701,25.32,84.5798664045,16.561,0,16.561,64.14,25.32,68.9568125713,131.13,79.471,6.8100000000000005,79.7622463387,16.561,0,16.561,62.91,6.8100000000000005,63.2775173344,131.11
2021-06-17 08:30:00,84.3535,26.58,88.4421243653,18.6435,0,18.6435,65.71,26.58,70.8823003295,131.13,83.1035,8.12,83.4992581539,18.6435,0,18.6435,64.46,8.12,64.9694235776,131.11
2021-06-17 09:00:00,86.746,27.2,90.9104422825,22.456,0,22.456,64.29,27.2,69.8071923229,130.91,85.526,8.79,85.9765129323,22.456,0,22.456,63.07,8.79,63.6795807147,130.89
2021-06-17 09:30:00,87.991,27.95,92.3234454567,24.631,0,24.631,63.36,27.95,69.2509357338,130.78,86.781,9.55,87.304893683,24.631,0,24.631,62.15,9.55,62.8794481528,130.75
2021-06-17 10:00:00,86.809,28.41,91.3396440819,29.139,0,29.139,57.67,28.41,64.2880782105,130.69,85.639,9.64,86.1798579774,29.139,0,29.139,56.5,9.64,57.3164862845,130.67
2021-06-17 10:30:00,85.4235,28.38,90.0144363547,29.5735,0,29.5735,55.85,28.38,62.6470023225,131.91,84.2735,9.41,84.7972340483,29.5735,0,29.5735,54.7,9.41,55.5034962863,131.89
2021-06-17 11:00:00,87.2415,28.52,91.784910101,36.8015,0,36.8015,50.44,28.52,57.9446632573,132.61,86.1715,9.59,86.7034919265,36.8015,0,36.8015,49.37,9.59,50.2927927242,132.59
2021-06-17 11:30:00,87.312,28.35,91.7992801933,44.982,0,44.982,42.33,28.35,50.9465543487,132.52,86.332,9.42,86.8444046787,44.982,0,44.982,41.35,9.42,42.4094199442,132.5
2021-06-17 12:00:00,85.0315,28.73,89.7539352466,38.2515,0,38.2515,46.78,28.73,54.8979170825,132.38,83.9815,9.86,84.5583345522,38.2515,0,38.2515,45.73,9.86,46.7808988798,132.36
2021-06-17 12:30:00,87.518,28.75,92.1192858418,40.058,0,40.058,47.46,28.75,55.4888646487,132.21,86.478,9.89,87.0416945148,40.058,0,40.058,46.42,9.89,47.4618636381,132.19
2021-06-17 13:00:00,87.762,28.47,92.2643460065,40.652,0,40.652,47.11,28.47,55.0444638451,132.21,86.712,9.58,87.2395973397,40.652,0,40.652,46.06,9.58,47.045722441,132.19
2021-06-17 13:30:00,85.9665,27.36,90.2153463788,38.0865,0,38.0865,47.88,27.36,55.1458429984,132.52,84.9065,8.4,85.3210041095,38.0865,0,38.0865,46.82,8.4,47.5675561701,132.51
2021-06-17 14:00:00,88.7925,28.12,93.138834308,50.9525,0,50.9525,37.84,28.12,47.1444588472,132.52,87.8825,9.16,88.358584225,50.9525,0,50.9525,36.93,9.16,38.0490538647,132.51
2021-06-17 14:30:00,89.519,28.0,93.7957960732,59.609,0,59.609,29.91,28.0,40.9708201041,132.41,88.659,8.98,89.1126179674,59.609,0,59.609,29.05,8.98,30.4062970452,132.41
2021-06-17 15:00:00,88.667,27.6,92.8633237021,60.747,0,60.747,27.92,27.6,39.259220573,132.68,87.847,8.65,88.2718409743,60.747,0,60.747,27.1,8.65,28.4470121454,132.66
2021-06-17 15:30:00,87.181,27.27,91.3464813827,64.141,0,64.141,23.04,27.27,35.7000630252,132.03,86.431,8.43,86.8411346137,64.141,0,64.141,22.29,8.43,23.8308413616,132.0
2021-06-17 16:00:00,90.0955,27.42,94.1756630996,69.4655,0,69.4655,20.63,27.42,34.3140394008,132.03,89.3455,8.61,89.7594032414,69.4655,0,69.4655,19.88,8.61,21.6644062923,132.0
2021-06-17 16:30:00,90.964,26.53,94.7538400066,64.244,0,64.244,26.72,26.53,37.6536757834,131.89,90.154,7.69,90.481378283,64.244,0,64.244,25.91,7.69,27.0271012134,131.88
2021-06-17 17:00:00,94.6625,26.91,98.4130936728,60.9825,0,60.9825,33.68,26.91,43.110213407,132.1,93.7525,8.09,94.1008998695,60.9825,0,60.9825,32.77,8.09,33.7538294124,132.08
2021-06-17 17:30:00,94.684,25.51,98.0602873543,53.044,0,53.044,41.64,25.51,48.8328751969,132.01,93.694,6.64,93.9289903917,53.044,0,53.044,40.65,6.64,41.1887375383,131.99
2021-06-17 18:00:00,92.246,24.86,95.5371347487,38.056,0,38.056,54.19,24.86,59.6202624952,132.25,91.086,6.0,91.2834015361,38.056,0,38.056,53.03,6.0,53.3683511081,132.23
2021-06-17 18:30:00,91.6615,25.73,95.2043249136,29.1815,0,29.1815,62.48,25.73,67.5705801366,132.38,90.4315,6.95,90.6981735883,29.1815,0,29.1815,61.25,6.95,61.6430450254,132.36
2021-06-17 19:00:00,90.5025,25.82,94.113627633,22.3725,0,22.3725,68.13,25.82,72.858556807,132.01,89.2125,7.13,89.4969667433,22.3725,0,22.3725,66.84,7.13,67.2192122834,131.99
2021-06-17 19:30:00,89.887,25.74,93.4998415453,18.627,0,18.627,71.26,25.74,75.7663196942,131.84,88.567,6.99,88.8424087303,18.627,0,18.627,69.94,6.99,70.2884321919,131.81
2021-06-17 20:00:00,86.1795,24.19,89.5101241215,16.5295,0,16.5295,69.65,24.19,73.731123686,132.05,84.8695,5.4,85.0411196437,16.5295,0,16.5295,68.34,5.4,68.5530130629,132.01
2021-06-17 20:30:00,80.411,23.27,83.7103447669,9.741,0,9.741,70.67,23.27,74.402565816,132.31,79.071,4.37,79.1916658557,9.741,0,9.741,69.33,4.37,69.4675881257,132.29
2021-06-17 21:00:00,76.501,22.49,79.7383414738,4.251,0,4.251,72.25,22.49,75.6694297587,132.6,75.131,3.79,75.2265329588,4.251,0,4.251,70.88,3.79,70.9812545677,132.58
2021-06-17 21:30:00,74.492,21.61,77.5632010943,1.952,0,1.952,72.54,21.61,75.690446557,131.97,73.142,2.94,73.201063954,1.952,0,1.952,71.19,2.94,71.250682102,131.92
2021-06-17 22:00:00,72.8105,21.02,75.7839647303,1.6005,0,1.6005,71.21,21.02,74.2475891865,131.87,71.4705,2.26,71.5062232973,1.6005,0,1.6005,69.87,2.26,69.9065411818,131.84
2021-06-17 22:30:00,70.879,19.88,73.6141769023,1.759,0,1.759,69.12,19.88,71.9221023052,132.17,69.559,1.01,69.5663322377,1.759,0,1.759,67.8,1.01,67.807522444,132.14
2021-06-17 23:00:00,66.007,18.8,68.632091976,1.7069999999999999,0,1.7069999999999999,64.3,18.8,66.9920144495,132.69,64.747,-0.18,64.7472502042,1.7069999999999999,0,1.7069999999999999,63.04,-0.18,63.0402569792,132.68
2021-06-17 23:30:00,60.423,17.45,62.8923002362,1.663,0,1.663,58.76,17.45,61.2963302327,133.01,59.243,-1.37,59.2588385728,1.663,0,1.663,57.58,-1.37,57.5962958878,132.99
2021-06-18 00:00:00,56.5825,16.42,58.9168541782,1.7325,0,1.7325,54.85,16.42,57.2550338398,132.53,55.4325,-2.51,55.4892976731,1.7325,0,1.7325,53.7,-2.51,53.7586281447,132.52
2021-06-18 00:30:00,53.778,15.69,56.0200801856,1.728,0,1.728,52.05,15.69,54.3633939338,132.25,52.668,-3.05,52.7562387211,1.728,0,1.728,50.94,-3.05,51.0312267146,132.24
2021-06-18 01:00:00,51.979,15.53,54.2493994529,1.8290000000000002,0,1.8290000000000002,50.15,15.53,52.4995561886,132.25,50.869,-3.3,50.9759272696,1.8290000000000002,0,1.8290000000000002,49.04,-3.3,49.1509064006,132.24
2021-06-18 01:30:00,52.3355,15.29,54.5232854866,1.7555,0,1.7555,50.58,15.29,52.8405194903,132.42,51.2355,-3.56,51.3590309512,1.7555,0,1.7555,49.48,-3.56,49.6079025963,132.42
2021-06-18 02:00:00,51.378,14.91,53.4977287742,1.768,0,1.768,49.61,14.91,51.802125439,132.64,50.288,-3.98,50.4452509559,1.768,0,1.768,48.52,-3.98,48.682962112,132.63
2021-06-18 02:30:00,50.1485,14.39,52.1722546211,1.7785000000000002,0,1.7785000000000002,48.37,14.39,50.4651265727,132.77,49.0685,-4.53,49.2771609597,1.7785000000000002,0,1.7785000000000002,47.29,-4.53,47.5064732431,132.77
2021-06-18 03:00:00,48.825,14.31,50.8788435895,1.795,0,1.795,47.03,14.31,49.158895431,132.85,47.755,-4.67,47.9827982198,1.795,0,1.795,45.96,-4.67,46.1966503115,132.77
2021-06-18 03:30:00,47.9325,13.84,49.8905818392,1.7625000000000002,0,1.7625000000000002,46.17,13.84,48.1997354765,133.09,46.8825,-5.19,47.1688976578,1.7625000000000002,0,1.7625000000000002,45.12,-5.19,45.417513142,133.07
2021-06-18 04:00:00,47.5615,13.37,49.404991471,1.7515,0,1.7515,45.81,13.37,47.7212007393,133.25,46.5115,-5.65,46.8534111058,1.7515,0,1.7515,44.76,-5.65,45.1151870217,133.23
2021-06-18 04:30:00,47.767,13.48,49.6326171887,1.7770000000000001,0,1.7770000000000001,45.99,13.48,47.9248422011,133.25,46.717,-5.5,47.0396438018,1.7770000000000001,0,1.7770000000000001,44.94,-5.5,45.2753089443,133.23
2021-06-18 05:00:00,48.075,13.9,50.0441367695,1.7650000000000001,0,1.7650000000000001,46.31,13.9,48.3510713428,133.25,47.005,-5.07,47.2776366266,1.7650000000000001,0,1.7650000000000001,45.24,-5.07,45.5232083667,133.23
2021-06-18 05:30:00,49.578,14.37,51.6185527112,1.758,0,1.758,47.82,14.37,49.9324473664,133.07,48.498,-4.57,48.7128412639,1.758,0,1.758,46.74,-4.57,46.9628842811,133.04
2021-06-18 06:00:00,52.4115,15.69,54.7096100539,1.9515,0,1.9515,50.46,15.69,52.8430477925,132.99,51.3115,-3.15,51.4080979248,1.9515,0,1.9515,49.36,-3.15,49.4604094201,132.96
2021-06-18 06:30:00,60.152,18.51,62.9355480154,2.702,0,2.702,57.45,18.51,60.3582852639,132.58,58.972,-0.29,58.972713046,2.702,0,2.702,56.27,-0.29,56.2707472849,132.55
2021-06-18 07:00:00,66.8365,21.32,70.1545446301,4.3065,0,4.3065,62.53,21.32,66.0646902664,132.36,65.5865,2.55,65.6360532196,4.3065,0,4.3065,61.28,2.55,61.3330326985,132.35
2021-06-18 07:30:00,73.282,24.22,77.1806965763,6.022,0,6.022,67.26,24.22,71.4878730975,132.14,71.982,5.4,72.1842664574,6.022,0,6.022,65.96,5.4,66.1806739162,132.11
2021-06-18 08:00:00,78.3145,26.4,82.6445455566,7.4145,0,7.4145,70.9,26.4,75.6556012467,132.21,76.9845,7.77,77.3756172205,7.4145,0,7.4145,69.57,7.77,70.0025556676,132.19
2021-06-18 08:30:00,81.902,28.02,86.5624514671,12.362,0,12.362,69.54,28.02,74.9728750949,131.57,80.602,9.45,81.1540812529,12.362,0,12.362,68.24,9.45,68.8912193244,131.55
2021-06-18 09:00:00,84.427,27.94,88.9300957438,20.017,0,20.017,64.41,27.94,70.2089146761,131.27,83.187,9.33,83.7085770337,20.017,0,20.017,63.17,9.33,63.8552879564,131.25
2021-06-18 09:30:00,84.68,28.32,89.2901159144,22.61,0,22.61,62.07,28.32,68.2254153523,131.43,83.46,9.85,84.0392414292,22.61,0,22.61,60.85,9.85,61.6420716719,131.39
2021-06-18 10:00:00,84.08,28.21,88.6862475246,26.33,0,26.33,57.75,28.21,64.2718180854,130.78,82.91,9.76,83.4824873851,26.33,0,26.33,56.58,9.76,57.415625051,130.76
2021-06-18 10:30:00,83.6645,27.39,88.0338608732,29.1645,0,29.1645,54.5,27.39,60.9955908243,130.78,82.5245,8.94,83.007329196,29.1645,0,29.1645,53.36,8.94,54.1037263042,130.68
2021-06-18 11:00:00,83.6415,27.59,88.0744493156,26.1815,0,26.1815,57.46,27.59,63.7405655764,130.71,82.4815,9.15,82.9874709956,26.1815,0,26.1815,56.3,9.15,57.0386930075,130.68
2021-06-18 11:30:00,82.714,28.18,87.3825966426,22.554,0,22.554,60.16,28.18,66.4329586877,130.78,81.504,9.79,82.0898660981,22.554,0,22.554,58.95,9.79,59.7573978684,130.75
2021-06-18 12:00:00,82.401,28.34,87.1382832112,21.821,0,21.821,60.58,28.34,66.8811782193,130.58,81.191,10.0,81.804513818,21.821,0,21.821,59.37,10.0,60.2062862166,130.56
2021-06-18 12:30:00,85.759,27.6,90.0908767912,30.349,0,30.349,55.41,27.6,61.9033771292,130.35,84.629,9.22,85.1297600196,30.349,0,30.349,54.28,9.22,55.0574863211,130.31
2021-06-18 13:00:00,85.6745,27.12,89.8644220493,30.7545,0,30.7545,54.92,27.12,61.2511289692,130.35,84.5545,8.68,84.9988580526,30.7545,0,30.7545,53.8,8.68,54.4957099229,130.31
2021-06-18 13:30:00,83.5555,25.9,87.4776061644,29.1855,0,29.1855,54.37,25.9,60.2238067545,130.66,82.4355,7.4,82.7669720375,29.1855,0,29.1855,53.25,7.4,53.7617196526,130.64
2021-06-18 14:00:00,81.3945,25.38,85.259656522,27.3045,0,27.3045,54.09,25.38,59.7484100207,131.02,80.2645,6.8,80.5520326264,27.3045,0,27.3045,52.96,6.8,53.3947712796,131.01
2021-06-18 14:30:00,80.7205,25.56,84.6706130854,26.5705,0,26.5705,54.15,25.56,59.8793461888,131.31,79.5905,6.93,79.8916302891,26.5705,0,26.5705,53.02,6.93,53.4709762395,131.29
2021-06-18 15:00:00,77.309,25.62,81.4436362216,17.879,0,17.879,59.43,25.62,64.717148423,131.45,76.099,7.0,76.4202708776,17.879,0,17.879,58.22,7.0,58.6393076357,131.43
2021-06-18 15:30:00,77.554,25.65,81.6856500005,15.624,0,15.624,61.93,25.65,67.0316895207,131.37,76.334,7.11,76.6644093175,15.624,0,15.624,60.71,7.11,61.1249229038,131.35
2021-06-18 16:00:00,79.45,25.62,83.4786613453,16.54,0,16.54,62.91,25.62,67.9268172374,131.17,78.22,7.12,78.5433816435,16.54,0,16.54,61.68,7.12,62.0895868886,131.15
2021-06-18 16:30:00,81.2575,25.14,85.0576328512,17.3875,0,17.3875,63.87,25.14,68.6396131982,131.01,80.0075,6.64,80.2825613458,17.3875,0,17.3875,62.62,6.64,62.9710568436,130.98
2021-06-18 17:00:00,83.5075,25.09,87.1952444589,15.5175,0,15.5175,67.99,25.09,72.4717062032,131.09,82.1975,6.6,82.4620458529,15.5175,0,15.5175,66.68,6.6,67.0058385516,131.07
2021-06-18 17:30:00,85.553,24.91,89.1056895434,14.963,0,14.963,70.59,24.91,74.8562368811,131.02,84.223,6.48,84.4719132552,14.963,0,14.963,69.26,6.48,69.5624755166,131.07
2021-06-18 18:00:00,87.2135,25.43,90.8453602682,13.4735,0,13.4735,73.74,25.43,78.0017467753,130.85,85.8635,7.0,86.1483640718,13.4735,0,13.4735,72.39,7.0,72.7276570501,130.83
2021-06-18 18:30:00,87.537,24.89,91.0068045203,13.887,0,13.887,73.65,24.89,77.7421031359,130.85,86.167,6.43,86.4065783896,13.887,0,13.887,72.28,6.43,72.5654414994,130.83
2021-06-18 19:00:00,84.9265,23.83,88.2064583931,11.5065,0,11.5065,73.42,23.83,77.1904482433,130.99,83.5665,5.31,83.7350346166,11.5065,0,11.5065,72.06,5.31,72.2553783465,130.98
2021-06-18 19:30:00,82.366,23.23,85.5791496569,8.226,0,8.226,74.14,23.23,77.6940956573,131.26,80.996,4.72,81.1334112188,8.226,0,8.226,72.77,4.72,72.9229134086,131.24
2021-06-18 20:00:00,79.7355,21.99,82.71221228,8.9455,0,8.9455,70.79,21.99,74.1268116136,131.26,78.4255,3.38,78.4983022125,8.9455,0,8.9455,69.48,3.38,69.5621650037,131.24
2021-06-18 20:30:00,75.3405,20.67,78.1245149761,7.2805,0,7.2805,68.06,20.67,71.1295473063,131.65,74.0305,1.88,74.0543673948,7.2805,0,7.2805,66.75,1.88,66.7764696581,131.63
2021-06-18 21:00:00,72.4775,19.98,75.1810375444,4.5275,0,4.5275,67.95,19.98,70.8265691672,132.31,71.1675,1.15,71.1767908538,4.5275,0,4.5275,66.64,1.15,66.6499219804,132.3
2021-06-18 21:30:00,69.162,18.75,71.6585287597,2.082,0,2.082,67.08,18.75,69.6511945339,132.55,67.862,-0.16,67.8621886178,2.082,0,2.082,65.78,-0.16,65.7801945877,132.54
2021-06-18 22:00:00,68.665,18.3,71.0617493804,1.8050000000000002,0,1.8050000000000002,66.86,18.3,69.3191863772,132.88,67.375,-0.64,67.3780396346,1.8050000000000002,0,1.8050000000000002,65.57,-0.64,65.5731233052,132.86
2021-06-18 22:30:00,66.98,17.71,69.2817761031,1.76,0,1.76,65.22,17.71,67.581746796,133.06,65.7,-1.32,65.7132589361,1.76,0,1.76,63.94,-1.32,63.9536238223,133.04
2021-06-18 23:00:00,62.642,16.68,64.824706432,1.732,0,1.732,60.91,16.68,63.1525969379,133.38,61.422,-2.54,61.4744962078,1.732,0,1.732,59.69,-2.54,59.7440181106,133.36
2021-06-18 23:30:00,58.7985,15.83,60.8921382631,1.6585,0,1.6585,57.14,15.83,59.2922296764,134.06,57.5985,-3.5300000000000002,57.7065689697,1.6585,0,1.6585,55.94,-3.5300000000000002,56.0512667118,134.04
2021-06-19 00:00:00,55.6145,14.9,57.5758856662,1.6145,0,1.6145,54.0,14.9,56.0179435538,134.46,54.4545,-4.58,54.6467654143,1.6145,0,1.6145,52.84,-4.58,53.0381183678,134.44
2021-06-19 00:30:00,53.294,13.85,55.0642618765,1.5939999999999999,0,1.5939999999999999,51.7,13.85,53.5230090709,134.98,52.174,-5.42,52.4547679053,1.5939999999999999,0,1.5939999999999999,50.58,-5.42,50.8695665403,134.97
2021-06-19 01:00:00,52.9365,13.41,54.6086177471,1.5865,0,1.5865,51.35,13.41,53.0721263942,134.33,51.8165,-5.86,52.1468050052,1.5865,0,1.5865,50.23,-5.86,50.570668376,134.32
2021-06-19 01:30:00,52.447,12.98,54.0293273047,1.617,0,1.617,50.83,12.98,52.4611217951,134.33,51.337,-6.09,51.696959959,1.617,0,1.617,49.72,-6.09,50.091581129,134.32
2021-06-19 02:00:00,51.895,12.39,53.3535671254,1.695,0,1.695,50.2,12.39,51.7064028917,133.62,50.785,-6.64,51.2172414818,1.695,0,1.695,49.09,-6.64,49.5370336213,133.6
2021-06-19 02:30:00,51.2165,11.94,52.5898609263,1.6865,0,1.6865,49.53,11.94,50.9488419888,133.53,50.1265,-7.12,50.6296395627,1.6865,0,1.6865,48.44,-7.12,48.9604738539,133.5
2021-06-19 03:00:00,48.525,11.8,49.9391191853,1.665,0,1.665,46.86,11.8,48.3228682924,133.66,47.465,-7.3,48.0230801282,1.665,0,1.665,45.8,-7.3,46.3781198411,133.64
2021-06-19 03:30:00,48.4655,11.37,49.7813377708,1.6055000000000001,0,1.6055000000000001,46.86,11.37,48.2196692233,133.75,47.3955,-7.5600000000000005,47.9946561635,1.6055000000000001,0,1.6055000000000001,45.79,-7.5600000000000005,46.409887955,133.73
2021-06-19 04:00:00,47.5945,11.26,48.9083227094,1.6045,0,1.6045,45.99,11.26,47.3483653361,133.18,46.5545,-7.63,47.1756120284,1.6045,0,1.6045,44.95,-7.63,45.5929753361,133.16
2021-06-19 04:30:00,47.185,11.14,48.4822011155,1.655,0,1.655,45.53,11.14,46.8730252917,132.96,46.135,-7.75,46.7814143117,1.655,0,1.655,44.48,-7.75,45.1501151715,132.95
2021-06-19 05:00:00,45.373,10.24,46.5141562215,1.653,0,1.653,43.72,10.24,44.9031847423,132.96,44.353,-8.69,45.1962908766,1.653,0,1.653,42.7,-8.69,43.5752923111,132.95
2021-06-19 05:30:00,45.637,10.38,46.8025658378,1.607,0,1.607,44.03,10.38,45.236990395,133.15,44.607,-8.58,45.4246722498,1.607,0,1.607,43.0,-8.58,43.84764988,133.13
2021-06-19 06:00:00,46.7535,10.56,47.931235768,2.0435,0,2.0435,44.71,10.56,45.9401534608,133.15,45.7235,-8.34,46.4778877774,2.0435,0,2.0435,43.68,-8.34,44.4690679012,133.13
2021-06-19 06:30:00,49.868,10.96,51.0581925258,3.518,0,3.518,46.35,10.96,47.6281859827,133.02,48.808,-7.86,49.4368330701,3.518,0,3.518,45.29,-7.86,45.9669848913,133.0
2021-06-19 07:00:00,53.027,11.87,54.3393009616,6.207,0,6.207,46.82,11.87,48.3012349739,132.72,51.967,-7.0,52.4363336724,6.207,0,6.207,45.76,-7.0,46.2923060562,132.69
2021-06-19 07:30:00,59.0075,12.84,60.3883321201,12.1875,0,12.1875,46.82,12.84,48.5487177998,132.85,57.9575,-6.14,58.28182741,12.1875,0,12.1875,45.77,-6.14,46.1800010827,132.83
2021-06-19 08:00:00,62.129,14.72,63.8489705555,11.259,0,11.259,50.87,14.72,52.9569192835,133.34,61.009,-4.51,61.1754704191,11.259,0,11.259,49.75,-4.51,49.9540048445,133.32
2021-06-19 08:30:00,66.9545,15.8,68.7934958426,13.0145,0,13.0145,53.94,15.8,56.2064373537,134.04,65.8045,-3.33,65.8887025236,13.0145,0,13.0145,52.79,-3.33,52.8949241421,134.02
2021-06-19 09:00:00,69.829,16.72,71.8028386695,13.949,0,13.949,55.88,16.72,58.3278046904,133.64,68.649,-2.31,68.687854101,13.949,0,13.949,54.7,-2.31,54.7487543237,133.61
2021-06-19 09:30:00,72.9175,17.68,75.0302885923,15.1175,0,15.1175,57.8,17.68,60.4435472156,133.23,71.7375,-1.26,71.7485644891,15.1175,0,15.1175,56.62,-1.26,56.6340180457,133.21
2021-06-19 10:00:00,75.1055,17.54,77.1264398909,20.9755,0,20.9755,54.13,17.54,56.900865547,132.91,73.9655,-1.38,73.9783724493,20.9755,0,20.9755,52.99,-1.38,53.0079663824,132.88
2021-06-19 10:30:00,74.2175,17.79,76.3198624622,23.7675,0,23.7675,50.45,17.79,53.4947343203,132.91,73.1275,-1.18,73.1370197386,23.7675,0,23.7675,49.36,-1.18,49.3741025235,132.88
2021-06-19 11:00:00,73.2435,17.96,75.4133402804,25.5035,0,25.5035,47.74,17.96,51.0065603624,133.07,72.1635,-1.1,72.1718832528,25.5035,0,25.5035,46.66,-1.1,46.672964337,133.06
2021-06-19 11:30:00,73.215,18.0,75.3952002783,24.715,0,24.715,48.5,18.0,51.7324849587,133.2,72.135,-1.04,72.1424966646,24.715,0,24.715,47.42,-1.04,47.4314030996,133.18
2021-06-19 12:00:00,72.387,17.81,74.5457837104,20.907,0,20.907,51.48,17.81,54.4737230231,133.2,71.257,-1.24,71.2677882988,20.907,0,20.907,50.35,-1.24,50.3652668016,133.18
2021-06-19 12:30:00,73.8195,17.99,75.9799886829,21.5195,0,21.5195,52.3,17.99,55.3075953193,133.33,72.6895,-1.06,72.6972283533,21.5195,0,21.5195,51.17,-1.06,51.1809779117,133.32
2021-06-19 13:00:00,75.111,17.48,77.11817374,25.601,0,25.601,49.51,17.48,52.5051473667,133.33,74.021,-1.63,74.0389447588,25.601,0,25.601,48.42,-1.63,48.4474282083,133.32
2021-06-19 13:30:00,74.2995,17.17,76.2576199488,23.6995,0,23.6995,50.6,17.17,53.4337805138,133.53,73.1795,-2.03,73.2076506948,23.6995,0,23.6995,49.48,-2.03,49.5216245695,133.52
2021-06-19 14:00:00,73.3805,16.65,75.2457326381,21.7605,0,21.7605,51.62,16.65,54.2387951562,133.78,72.2505,-2.58,72.2965500577,21.7605,0,21.7605,50.49,-2.58,50.5558750295,133.75
2021-06-19 14:30:00,71.165,16.23,72.9922607199,18.555,0,18.555,52.61,16.23,55.0565618251,134.03,70.025,-3.04,70.090956799,18.555,0,18.555,51.47,-3.04,51.5596984087,134.01
2021-06-19 15:00:00,70.039,15.85,71.8100551525,19.269,0,19.269,50.77,15.85,53.186609217,134.16,68.929,-3.5,69.0178023484,19.269,0,19.269,49.66,-3.5,49.7831859165,134.15
2021-06-19 15:30:00,69.234,16.05,71.0700306458,16.554,0,16.554,52.68,16.05,55.0707263435,134.37,68.084,-3.27,68.1624820264,16.554,0,16.554,51.53,-3.27,51.6336498807,134.36
2021-06-19 16:00:00,68.8285,16.14,70.6955586459,15.0385,0,15.0385,53.79,16.14,56.1592708286,134.37,67.6685,-3.19,67.7436490916,15.0385,0,15.0385,52.63,-3.19,52.7265872212,134.36
2021-06-19 16:30:00,70.5135,16.4,72.395536342,13.1335,0,13.1335,57.38,16.4,59.6776708661,134.15,69.3235,-2.87,69.3828837124,13.1335,0,13.1335,56.19,-2.87,56.263247329,134.13
2021-06-19 17:00:00,73.766,17.3,75.7674914195,10.556000000000001,0,10.556000000000001,63.21,17.3,65.5346786061,134.15,72.496,-1.9100000000000001,72.5211563339,10.556000000000001,0,10.556000000000001,61.94,-1.9100000000000001,61.9694416628,134.13
2021-06-19 17:30:00,78.545,18.34,80.6577499376,11.465,0,11.465,67.08,18.34,69.5419441776,133.92,77.225,-0.71,77.2282637705,11.465,0,11.465,65.76,-0.71,65.7638327654,133.91
2021-06-19 18:00:00,82.421,18.59,84.4914749605,13.941,0,13.941,68.48,18.59,70.9584279702,133.37,81.111,-0.39,81.1119375986,13.941,0,13.941,67.17,-0.39,67.1711321923,133.34
2021-06-19 18:30:00,82.3275,18.52,84.3848781255,11.0175,0,11.0175,71.31,18.52,73.6756845913,133.22,80.9675,-0.42,80.9685893186,11.0175,0,11.0175,69.95,-0.42,69.9512608893,133.2
2021-06-19 19:00:00,80.5415,18.35,82.6054218696,8.2415,0,8.2415,72.3,18.35,74.5923085847,133.22,79.1815,-0.65,79.1841678762,8.2415,0,8.2415,70.94,-0.65,70.9429778061,133.2
2021-06-19 19:30:00,79.4645,17.92,81.4600095768,7.5845,0,7.5845,71.88,17.92,74.0800971922,133.43,78.1245,-1.13,78.1326717849,7.5845,0,7.5845,70.54,-1.13,70.5490503125,133.41
2021-06-19 20:00:00,75.438,16.99,77.327562641,4.568,0,4.568,70.87,16.99,72.8780968467,133.43,74.078,-2.15,74.1091936537,4.568,0,4.568,69.51,-2.15,69.5432426624,133.41
2021-06-19 20:30:00,73.3885,16.01,75.1145261068,6.6185,0,6.6185,66.77,16.01,68.6626026305,133.8,72.0885,-3.23,72.1608254682,6.6185,0,6.6185,65.47,-3.23,65.5496285268,133.78
2021-06-19 21:00:00,70.126,15.32,71.7799294789,2.066,0,2.066,68.06,15.32,69.7629271175,134.18,68.816,-3.77,68.9191900417,2.066,0,2.066,66.75,-3.77,66.8563789028,134.15
2021-06-19 21:30:00,68.5695,15.17,70.2275247339,1.5295,0,1.5295,67.04,15.17,68.7349292573,133.71,67.2695,-3.84,67.3790117934,1.5295,0,1.5295,65.74,-3.84,65.8520553969,133.7
2021-06-19 22:00:00,66.7775,14.69,68.3741954706,1.4975,0,1.4975,65.28,14.69,66.9124390528,133.35,65.5075,-4.39,65.6544336374,1.4975,0,1.4975,64.01,-4.39,64.1603631536,133.34
2021-06-19 22:30:00,64.18,14.36,65.7668761612,2.5700000000000003,0,2.5700000000000003,61.61,14.36,63.2613760521,133.73,62.94,-4.85,63.1265879008,2.5700000000000003,0,2.5700000000000003,60.37,-4.85,60.5645061071,133.72
2021-06-19 23:00:00,61.203,12.95,62.5580507129,5.553,0,5.553,55.65,12.95,57.1368970106,133.91,60.033,-6.44,60.3774352635,5.553,0,5.553,54.48,-6.44,54.8593109691,133.86
2021-06-19 23:30:00,57.326,11.76,58.5198075527,1.316,0,1.316,56.01,11.76,57.2312650568,134.72,56.156,-7.59,56.6666077686,1.316,0,1.316,54.84,-7.59,55.3627464998,134.69
2021-06-20 00:00:00,53.289,11.41,54.496840468,1.139,0,1.139,52.15,11.41,53.3836173372,134.57,52.159,-7.98,52.7659140071,1.139,0,1.139,51.02,-7.98,51.6403020905,134.55
2021-06-20 00:30:00,50.47,10.53,51.556782289,1.0,0,1.0,49.47,10.53,50.5782739919,134.57,49.37,-8.78,50.1446437818,1.0,0,1.0,48.37,-8.78,49.1604037819,134.55
2021-06-20 01:00:00,48.4455,9.85,49.4367168231,1.0655000000000001,0,1.0655000000000001,47.38,9.85,48.393045988,134.47,47.3655,-9.16,48.2430947416,1.0655000000000001,0,1.0655000000000001,46.3,-9.16,47.1974109459,134.41
2021-06-20 01:30:00,48.5235,9.88,49.5191321839,1.0735000000000001,0,1.0735000000000001,47.45,9.88,48.4676892373,133.36,47.4535,-9.07,48.3125197257,1.0735000000000001,0,1.0735000000000001,46.38,-9.07,47.258536795,133.32
2021-06-20 02:00:00,47.5945,9.93,48.6193513968,1.2745,0,1.2745,46.32,9.93,47.3724318565,133.17,46.5445,-9.09,47.4238187017,1.2745,0,1.2745,45.27,-9.09,46.1735963512,133.15
2021-06-20 02:30:00,47.053,9.91,48.085267068,1.093,0,1.093,45.96,9.91,47.016270588,133.36,45.993,-9.17,46.8982403614,1.093,0,1.093,44.9,-9.17,45.8268360243,133.32
2021-06-20 03:00:00,45.643,9.54,46.6293367849,1.113,0,1.113,44.53,9.54,45.5404490536,133.61,44.603,-9.57,45.6181160177,1.113,0,1.113,43.49,-9.57,44.530495169,133.6
2021-06-20 03:30:00,44.687,9.24,45.6322864757,1.047,0,1.047,43.64,9.24,44.6074791935,133.77,43.657,-9.88,44.7610103662,1.047,0,1.047,42.61,-9.88,43.7404446708,133.73
2021-06-20 04:00:00,45.0415,9.0,45.9318704414,1.1215,0,1.1215,43.92,9.0,44.8326488176,133.86,44.0115,-10.16,45.1689908261,1.1215,0,1.1215,42.89,-10.16,44.0769520271,133.83
2021-06-20 04:30:00,44.3275,8.72,45.1770478922,1.3575,0,1.3575,42.97,8.72,43.8458584133,134.05,43.3175,-10.28,44.5206042889,1.3575,0,1.3575,41.96,-10.28,43.200925916,134.04
2021-06-20 05:00:00,43.4015,8.52,44.2298609793,1.4215,0,1.4215,41.98,8.52,42.8358588101,133.38,42.4015,-10.43,43.6654566248,1.4215,0,1.4215,40.98,-10.43,42.2864671024,133.37
2021-06-20 05:30:00,43.321,8.59,44.1644329863,1.2610000000000001,0,1.2610000000000001,42.06,8.59,42.9282156629,133.23,42.311,-10.37,43.5632599905,1.2610000000000001,0,1.2610000000000001,41.05,-10.37,42.3395725061,133.21
2021-06-20 06:00:00,43.604,8.94,44.5110370133,1.524,0,1.524,42.08,8.94,43.0191817681,133.23,42.594,-10.01,43.7544161885,1.524,0,1.524,41.07,-10.01,42.2722722361,133.21
2021-06-20 06:30:00,46.1395,9.56,47.1194976655,2.2695,0,2.2695,43.87,9.56,44.8995601315,133.16,45.1195,-9.3,46.0679854156,2.2695,0,2.2695,42.85,-9.3,43.8476054078,133.21
2021-06-20 07:00:00,48.431,10.31,49.5162383567,3.411,0,3.411,45.02,10.31,46.185457668,132.79,47.391,-8.48,48.143714865,3.411,0,3.411,43.98,-8.48,44.7900747934,132.77
2021-06-20 07:30:00,52.259,11.2,53.4457021752,4.779,0,4.779,47.48,11.2,48.7830954327,132.52,51.199,-7.53,51.7497681251,4.779,0,4.779,46.42,-7.53,47.0267721622,132.5
2021-06-20 08:00:00,57.0825,12.41,58.4159216845,6.6025,0,6.6025,50.48,12.41,51.9830597407,132.34,55.9725,-6.6,56.3602764032,6.6025,0,6.6025,49.37,-6.6,49.8092049726,132.33
2021-06-20 08:30:00,61.939,13.47,63.3867543025,7.309,0,7.309,54.63,13.47,56.2661336863,133.3,60.779,-5.36,61.0148870441,7.309,0,7.309,53.47,-5.36,53.7379800514,133.28
2021-06-20 09:00:00,66.259,15.18,67.9756388789,9.169,0,9.169,57.09,15.18,59.0736870358,132.72,65.079,-3.71,65.1846633879,9.169,0,9.169,55.91,-3.71,56.0329563739,132.71
2021-06-20 09:30:00,70.438,16.38,72.3174684568,9.928,0,9.928,60.51,16.38,62.6878337479,132.8,69.218,-2.47,69.2620561635,9.928,0,9.928,59.29,-2.47,59.3414273505,132.78
2021-06-20 10:00:00,73.877,17.45,75.9099046831,12.927,0,12.927,60.95,17.45,63.3987775907,132.8,72.637,-1.6600000000000001,72.6559658184,12.927,0,12.927,59.71,-1.6600000000000001,59.7330704049,132.78
2021-06-20 10:30:00,75.209,18.4,77.4270862231,14.319,0,14.319,60.89,18.4,63.6093711649,133.53,73.989,-0.62,73.9915976378,14.319,0,14.319,59.67,-0.62,59.6732209622,133.51
2021-06-20 11:00:00,76.0225,18.8,78.3125820431,17.1325,0,17.1325,58.89,18.8,61.8180564237,133.28,74.8325,-0.16,74.8326710485,17.1325,0,17.1325,57.7,-0.16,57.7002218367,133.26
2021-06-20 11:30:00,76.01,18.23,78.1655486772,18.65,0,18.65,57.36,18.23,60.1872287117,133.11,74.83,-0.72,74.8334637712,18.65,0,18.65,56.18,-0.72,56.1846135521,133.1
2021-06-20 12:00:00,76.5515,17.61,78.5509023007,21.9315,0,21.9315,54.62,17.61,57.3886443471,133.11,75.4015,-1.44,75.415249136,21.9315,0,21.9315,53.47,-1.44,53.4893867978,133.1
2021-06-20 12:30:00,77.8335,17.3,79.7329525494,28.4035,0,28.4035,49.43,17.3,52.3699809051,133.31,76.7635,-1.73,76.7829918162,28.4035,0,28.4035,48.36,-1.73,48.3909340683,133.29
2021-06-20 13:00:00,80.613,17.8,82.5548046391,32.723,0,32.723,47.89,17.8,51.0910178016,133.31,79.533,-1.18,79.5417531175,32.723,0,32.723,46.81,-1.18,46.8248705284,133.29
2021-06-20 13:30:00,77.2465,17.85,79.2820551086,23.3665,0,23.3665,53.88,17.85,56.759817653,132.99,76.1165,-1.1400000000000001,76.1250364351,23.3665,0,23.3665,52.75,-1.1400000000000001,52.7623170454,132.98
2021-06-20 14:00:00,73.051,16.96,74.9939344281,20.761,0,20.761,52.29,16.96,54.9716808912,133.12,71.931,-2.08,71.9610669807,20.761,0,20.761,51.17,-2.08,51.2122573219,133.11
2021-06-20 14:30:00,73.1365,16.23,74.9156894933,28.1165,0,28.1165,45.02,16.23,47.8561730605,133.37,72.1065,-2.91,72.1651955048,28.1165,0,28.1165,43.99,-2.91,44.0861452159,133.35
2021-06-20 15:00:00,71.2475,16.1,73.0439337402,26.2375,0,26.2375,45.01,16.1,47.8028252303,133.58,70.1975,-3.04,70.2632948719,26.2375,0,26.2375,43.96,-3.04,44.0649883695,133.56
2021-06-20 15:30:00,70.7875,15.96,72.5643973051,25.1075,0,25.1075,45.68,15.96,48.3878497146,133.58,69.7475,-3.21,69.82132809,25.1075,0,25.1075,44.64,-3.21,44.7552644948,133.56
2021-06-20 16:00:00,71.8755,16.17,73.671951245,25.5055,0,25.5055,46.37,16.17,49.1085104641,133.79,70.8055,-2.98,70.8681820724,25.5055,0,25.5055,45.3,-2.98,45.3979118463,133.78
2021-06-20 16:30:00,75.3085,16.46,77.0863267529,26.2585,0,26.2585,49.05,16.46,51.7381300397,133.64,74.2085,-2.64,74.2554447313,26.2585,0,26.2585,47.95,-2.64,48.0226207115,133.63
2021-06-20 17:00:00,77.1725,17.55,79.1428913817,19.5025,0,19.5025,57.67,17.55,60.2812690643,133.54,75.9725,-1.47,75.9867202625,19.5025,0,19.5025,56.47,-1.47,56.4891299278,133.53
2021-06-20 17:30:00,80.0865,17.99,82.0822001548,19.1765,0,19.1765,60.91,17.99,63.5111659474,133.19,78.8565,-0.97,78.8624656744,19.1765,0,19.1765,59.68,-0.97,59.6878823548,133.17
2021-06-20 18:00:00,81.4385,18.14,83.4343387476,18.4085,0,18.4085,63.03,18.14,65.5884174226,133.0,80.1785,-0.8,80.1824909955,18.4085,0,18.4085,61.77,-0.8,61.7751802911,132.99
2021-06-20 18:30:00,81.756,18.59,83.8428985425,14.766,0,14.766,66.99,18.59,69.521566438,133.0,80.466,-0.31,80.4665971444,14.766,0,14.766,65.7,-0.31,65.7007313506,132.99
2021-06-20 19:00:00,79.4255,18.49,81.5493111574,10.5955,0,10.5955,68.83,18.49,71.2702532618,132.89,78.0955,-0.44,78.0967394982,10.5955,0,10.5955,67.5,-0.44,67.5014340588,132.88
2021-06-20 19:30:00,77.3175,18.13,79.4146882274,7.0475,0,7.0475,70.27,18.13,72.5711361355,132.99,75.9775,-0.81,75.981817603,7.0475,0,7.0475,68.93,-0.81,68.9347590117,132.97
2021-06-20 20:00:00,74.1495,17.63,76.2165680823,3.8495,0,3.8495,70.3,17.63,72.4769404707,132.99,72.8095,-1.35,72.8220144616,3.8495,0,3.8495,68.96,-1.35,68.9732129163,132.97
2021-06-20 20:30:00,73.225,16.79,75.1252602325,5.395,0,5.395,67.83,16.79,69.8771278746,133.19,71.915,-2.31,71.9520904839,5.395,0,5.395,66.52,-2.31,66.560096905,133.17
2021-06-20 21:00:00,70.003,16.31,71.8779250466,1.653,0,1.653,68.35,16.31,70.2690443937,133.69,68.683,-2.83,68.7412786395,1.653,0,1.653,67.03,-2.83,67.0897145619,133.67
2021-06-20 21:30:00,68.6955,15.92,70.5160841245,1.3655,0,1.3655,67.33,15.92,69.1865254222,133.95,67.3855,-3.14,67.4586185024,1.3655,0,1.3655,66.02,-3.14,66.0946291313,133.95
2021-06-20 22:00:00,65.7805,15.33,67.5431941816,1.3605,0,1.3605,64.42,15.33,66.2189195019,133.52,64.5105,-3.73,64.6182444071,1.3605,0,1.3605,63.15,-3.73,63.2600616503,133.51
2021-06-20 22:30:00,62.6335,14.69,64.3331284973,1.3835,0,1.3835,61.25,14.69,62.9869716688,133.59,61.4135,-4.43,61.5730694561,1.3835,0,1.3835,60.03,-4.43,60.1932371617,133.59
2021-06-20 23:00:00,57.406,13.45,58.960591381,1.476,0,1.476,55.93,13.45,57.5244939135,133.76,56.236,-5.74,56.5281814319,1.476,0,1.476,54.76,-5.74,55.0600145296,133.75
2021-06-20 23:30:00,53.0355,11.85,54.3432310435,1.4155,0,1.4155,51.62,11.85,52.9626934738,134.04,51.9155,-7.19,52.4110221256,1.4155,0,1.4155,50.5,-7.19,51.0092746469,134.03
2021-06-21 00:00:00,50.198,11.39,51.4739866729,1.408,0,1.408,48.79,11.39,50.101858249,133.51,49.098,-7.8,49.7137164573,1.408,0,1.408,47.69,-7.8,48.3236598366,133.49
2021-06-21 00:30:00,48.4465,11.0,49.6796071064,1.3465,0,1.3465,47.1,11.0,48.3674477309,134.05,47.3765,-8.25,48.0894505297,1.3465,0,1.3465,46.03,-8.25,46.763483617,134.04
2021-06-21 01:00:00,46.5515,10.66,47.7564419974,1.4015,0,1.4015,45.15,10.66,46.3913580314,134.36,45.5115,-8.52,46.3021277292,1.4015,0,1.4015,44.11,-8.52,44.9252991086,134.35
2021-06-21 01:30:00,46.854,10.93,48.1119758064,1.484,0,1.484,45.37,10.93,46.6679954573,134.02,45.794,-8.22,46.5258942526,1.484,0,1.484,44.31,-8.22,45.0660015977,134.0
2021-06-21 02:00:00,46.379,10.88,47.6380734392,1.499,0,1.499,44.88,10.88,46.1799610221,133.82,45.339,-8.27,46.0870678282,1.499,0,1.499,43.84,-8.27,44.6132099271,133.79
2021-06-21 02:30:00,45.4455,10.62,46.6698818324,1.4455,0,1.4455,44.0,10.62,45.2634996438,133.82,44.4255,-8.54,45.2388842728,1.4455,0,1.4455,42.98,-8.54,43.8202236416,133.79
2021-06-21 03:00:00,45.012,10.47,46.2136456471,1.392,0,1.392,43.62,10.47,44.85894894,133.93,43.972,-8.7,44.8243994271,1.392,0,1.392,42.58,-8.7,43.4597100773,133.92
2021-06-21 03:30:00,44.3795,10.38,45.577235768,1.3495,0,1.3495,43.03,10.38,44.2642666267,133.93,43.3595,-8.84,44.2514614476,1.3495,0,1.3495,42.01,-8.84,42.9300093175,133.92
2021-06-21 04:00:00,44.2725,10.39,45.4753378904,1.3725,0,1.3725,42.9,10.39,44.1402548701,134.08,43.2425,-8.83,44.1348241896,1.3725,0,1.3725,41.87,-8.83,42.7909546517,134.06
