Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-21 04:30:00,45.047,10.31,46.2117767349,1.377,0,1.377,43.67,10.31,44.8705359897,134.08,44.017,-8.94,44.9156975789,1.377,0,1.377,42.64,-8.94,43.5671114489,134.06
2021-06-21 05:00:00,45.285,10.5,46.4863552561,1.455,0,1.455,43.83,10.5,45.0701553137,134.32,44.255,-8.8,45.1214475056,1.455,0,1.455,42.8,-8.8,43.6953086727,134.3
2021-06-21 05:30:00,46.1945,11.84,47.6877073285,1.5145,0,1.5145,44.68,11.84,46.222159188,134.5,45.1545,-7.33,45.7455765102,1.5145,0,1.5145,43.64,-7.33,44.2513107151,134.49
2021-06-21 06:00:00,49.6235,13.45,51.4139499771,1.7035,0,1.7035,47.92,13.45,49.771768102,133.92,48.5535,-5.61,48.876522608,1.7035,0,1.7035,46.85,-5.61,47.184686075,133.89
2021-06-21 06:30:00,57.872,16.42,60.1563361916,2.292,0,2.292,55.58,16.42,57.9547478642,133.56,56.692,-2.44,56.7444839962,2.292,0,2.292,54.4,-2.44,54.4546930944,133.55
2021-06-21 07:00:00,64.741,19.92,67.7362789131,3.601,0,3.601,61.14,19.92,64.3032347553,132.69,63.511,0.86,63.5168223465,3.601,0,3.601,59.91,0.86,59.9161722743,132.66
2021-06-21 07:30:00,72.9395,22.88,76.4438686897,6.1595,0,6.1595,66.78,22.88,70.5908124333,133.24,71.6595,4.2,71.7824765542,6.1595,0,6.1595,65.5,4.2,65.6345183573,133.23
2021-06-21 08:00:00,79.2475,25.14,83.1395565074,9.6575,0,9.6575,69.59,25.14,73.9918083304,131.91,77.9475,6.65,78.230654198,9.6575,0,9.6575,68.29,6.65,68.6130206302,131.9
2021-06-21 08:30:00,82.6525,26.94,86.9321537537,11.2825,0,11.2825,71.37,26.94,76.2852574224,131.1,81.3125,8.48,81.7534895662,11.2825,0,11.2825,70.03,8.48,70.5415572553,131.07
2021-06-21 09:00:00,84.9145,28.15,89.4589001176,13.4845,0,13.4845,71.43,28.15,76.7767373623,131.1,83.5945,9.76,84.1623314212,13.4845,0,13.4845,70.11,9.76,70.7860840844,131.07
2021-06-21 09:30:00,86.8385,28.88,91.5149139881,15.1085,0,15.1085,71.73,28.88,77.3255927879,130.66,85.5085,10.58,86.1605476552,15.1085,0,15.1085,70.4,10.58,71.1905639815,130.66
2021-06-21 10:00:00,87.0345,28.83,91.6851846824,16.6145,0,16.6145,70.42,28.83,76.0930042777,130.31,85.7245,10.47,86.3615122624,16.6145,0,16.6145,69.11,10.47,69.8985908299,130.3
2021-06-21 10:30:00,87.1035,28.18,91.5485232664,19.2035,0,19.2035,67.9,28.18,73.5154568781,130.52,85.8235,9.79,86.3800743936,19.2035,0,19.2035,66.62,9.79,67.3354921271,130.52
2021-06-21 11:00:00,88.008,28.68,92.5632241444,21.388,0,21.388,66.62,28.68,72.5311436557,130.68,86.738,10.29,87.3462348588,21.388,0,21.388,65.35,10.29,66.1551706218,130.67
2021-06-21 11:30:00,88.307,28.68,92.8475559668,22.987,0,22.987,65.32,28.68,71.3389430816,130.6,87.047,10.27,87.6507450567,22.987,0,22.987,64.06,10.27,64.8780124541,130.6
2021-06-21 12:00:00,87.9425,28.49,92.4422165801,22.4625,0,22.4625,65.48,28.49,71.4094566567,130.6,86.6825,10.05,87.263155491,22.4625,0,22.4625,64.22,10.05,65.0016222874,130.6
2021-06-21 12:30:00,88.0835,28.47,92.5702105013,22.2235,0,22.2235,65.86,28.47,71.7501254354,130.82,86.8135,10.06,87.3944356481,22.2235,0,22.2235,64.59,10.06,65.3687364112,130.8
2021-06-21 13:00:00,88.0765,27.96,92.4079620609,23.3465,0,23.3465,64.73,27.96,70.5105275828,130.71,86.8265,9.51,87.3457566356,23.3465,0,23.3465,63.48,9.51,64.1883984845,130.69
2021-06-21 13:30:00,86.8395,26.53,90.8016500965,24.6795,0,24.6795,62.16,26.53,67.5848096838,130.81,85.6195,7.96,85.9887224015,24.6795,0,24.6795,60.94,7.96,61.4576699851,130.8
2021-06-21 14:00:00,84.237,25.78,88.0935898292,23.737,0,23.737,60.5,25.78,65.7636556162,131.35,83.027,7.16,83.3351566207,23.737,0,23.737,59.29,7.16,59.7207643956,131.35
2021-06-21 14:30:00,84.95,26.03,88.8485419126,24.34,0,24.34,60.61,26.03,65.963118483,131.67,83.73,7.43,84.0590137939,24.34,0,24.34,59.39,7.43,59.8529614973,131.67
2021-06-21 15:00:00,84.892,25.88,88.7492313432,23.592,0,23.592,61.3,25.88,66.5391944646,131.52,83.662,7.25,83.9755484888,23.592,0,23.592,60.07,7.25,60.5059286351,131.52
2021-06-21 15:30:00,84.5455,25.14,88.204088172,22.4155,0,22.4155,62.13,25.14,67.0235518307,131.52,83.2955,6.49,83.547952819,22.4155,0,22.4155,60.88,6.49,61.2249499796,131.52
2021-06-21 16:00:00,85.6545,25.68,89.4212266201,19.2645,0,19.2645,66.39,25.68,71.1835268865,131.77,84.3645,7.08,84.6610610626,19.2645,0,19.2645,65.1,7.08,65.4838636612,131.77
2021-06-21 16:30:00,88.3875,26.34,92.2287685934,17.5375,0,17.5375,70.85,26.34,75.5878171401,131.58,87.0475,7.78,87.3944829852,17.5375,0,17.5375,69.51,7.78,69.944038345,131.57
2021-06-21 17:00:00,91.0905,27.05,95.0220063472,15.7005,0,15.7005,75.39,27.05,80.0959087594,131.4,89.7005,8.55,90.1070596582,15.7005,0,15.7005,74.0,8.55,74.4922982596,131.39
2021-06-21 17:30:00,94.6505,26.89,98.3960835107,16.8305,0,16.8305,77.82,26.89,82.3348316328,130.84,93.2205,8.46,93.6035961929,16.8305,0,16.8305,76.39,8.46,76.8570341608,130.82
2021-06-21 18:00:00,96.809,26.55,100.3836888194,17.929,0,17.929,78.88,26.55,83.2283419275,130.84,95.389,8.12,95.7339841488,17.929,0,17.929,77.46,8.12,77.8844400378,130.82
2021-06-21 18:30:00,94.2915,25.96,97.7998393263,15.0115,0,15.0115,79.28,25.96,83.4220594327,130.95,92.8715,7.5,93.1738456448,15.0115,0,15.0115,77.86,7.5,78.2203912033,130.92
2021-06-21 19:00:00,90.4155,25.86,94.0409604388,9.6955,0,9.6955,80.72,25.86,84.7611821532,131.04,88.9555,7.39,89.2619352258,9.6955,0,9.6955,79.26,7.39,79.6037668707,131.02
2021-06-21 19:30:00,87.8775,25.54,91.5136416402,7.5975,0,7.5975,80.28,25.54,84.2447030976,131.15,86.4375,6.98,86.7188664954,7.5975,0,7.5975,78.84,6.98,79.1483796423,131.13
2021-06-21 20:00:00,85.24,24.35,88.649760857,5.11,0,5.11,80.13,24.35,83.7480710226,131.4,83.79,5.66,83.9809484347,5.11,0,5.11,78.68,5.66,78.8833188957,131.38
2021-06-21 20:30:00,82.949,23.36,86.1755545442,3.189,0,3.189,79.76,23.36,83.1104518096,132.06,81.509,4.64,81.6409620289,3.189,0,3.189,78.32,4.64,78.4573259804,132.04
2021-06-21 21:00:00,80.4215,22.1,83.4028036834,1.9715,0,1.9715,78.45,22.1,81.5034508472,132.06,79.0115,3.48,79.0880998144,1.9715,0,1.9715,77.04,3.48,77.1185580778,132.04
2021-06-21 21:30:00,77.9105,21.16,80.7328409648,1.5005000000000002,0,1.5005000000000002,76.41,21.16,79.2857723681,131.91,76.5005,2.54,76.5426554298,1.5005000000000002,0,1.5005000000000002,75.0,2.54,75.042998341,131.89
2021-06-21 22:00:00,75.4895,19.78,78.0378947067,1.4495,0,1.4495,74.04,19.78,76.6366100503,131.91,74.1195,1.16,74.1285766776,1.4495,0,1.4495,72.67,1.16,72.6792577012,131.89
2021-06-21 22:30:00,71.3385,18.3,73.6482965333,1.4485000000000001,0,1.4485000000000001,69.89,18.3,72.2461216952,131.91,70.0285,-0.03,70.028506426,1.4485000000000001,0,1.4485000000000001,68.58,-0.03,68.5800065617,131.89
2021-06-21 23:00:00,64.7655,17.34,67.0465926819,1.4555,0,1.4555,63.31,17.34,65.641691782,130.98,63.5455,-1.04,63.5540098676,1.4555,0,1.4555,62.09,-1.04,62.0987093264,130.97
2021-06-21 23:30:00,59.911,16.23,62.0704504656,1.501,0,1.501,58.41,16.23,60.6229412022,130.65,58.741,-2.03,58.7760663961,1.501,0,1.501,57.24,-2.03,57.2759853691,130.65
2021-06-22 00:00:00,55.504,14.92,57.4743457205,1.504,0,1.504,54.0,14.92,56.0232665952,130.65,54.384,-3.47,54.4945901535,1.504,0,1.504,52.88,-3.47,52.9937288743,130.65
2021-06-22 00:30:00,53.6005,14.73,55.5876470113,1.5005000000000002,0,1.5005000000000002,52.1,14.73,54.1422469057,131.25,52.4805,-3.84,52.6207989321,1.5005000000000002,0,1.5005000000000002,50.98,-3.84,51.1244168671,131.24
2021-06-22 01:00:00,51.7355,14.02,53.6015145332,1.5354999999999999,0,1.5354999999999999,50.2,14.02,52.1210168742,131.76,50.6555,-4.66,50.8693943374,1.5354999999999999,0,1.5354999999999999,49.12,-4.66,49.3405512738,131.76
2021-06-22 01:30:00,52.1285,13.91,53.9524662295,1.4885000000000002,0,1.4885000000000002,50.64,13.91,52.5156900364,132.14,51.0285,-4.54,51.2300635589,1.4885000000000002,0,1.4885000000000002,49.54,-4.54,49.7475949167,132.14
2021-06-22 02:00:00,50.934,13.56,52.708120399,1.714,0,1.714,49.22,13.56,51.0537168089,131.37,49.874,-4.88,50.1121769234,1.714,0,1.714,48.16,-4.88,48.4066111187,131.37
2021-06-22 02:30:00,49.936,13.01,51.6029475515,1.596,0,1.596,48.34,13.01,50.0601208548,131.21,48.876,-5.47,49.1811374004,1.596,0,1.596,47.28,-5.47,47.5953705732,131.21
2021-06-22 03:00:00,48.563,12.45,50.1334964769,1.5430000000000001,0,1.5430000000000001,47.02,12.45,48.6403423097,131.45,47.513,-6.05,47.8966352576,1.5430000000000001,0,1.5430000000000001,45.97,-6.05,46.3664037855,131.45
2021-06-22 03:30:00,48.25,12.44,49.8278646944,1.6400000000000001,0,1.6400000000000001,46.61,12.44,48.2415350087,131.64,47.21,-6.1,47.6024589701,1.6400000000000001,0,1.6400000000000001,45.57,-6.1,45.9764602813,131.64
2021-06-22 04:00:00,48.2855,12.66,49.9175831772,1.5655000000000001,0,1.5655000000000001,46.72,12.66,48.4048964465,131.76,47.2355,-5.85,47.5963754949,1.5655000000000001,0,1.5655000000000001,45.67,-5.85,46.0431471557,131.76
2021-06-22 04:30:00,48.607,12.64,50.2236005181,1.5270000000000001,0,1.5270000000000001,47.08,12.64,48.74726659,131.53,47.567,-5.91,47.9327402617,1.5270000000000001,0,1.5270000000000001,46.04,-5.91,46.4177735356,131.53
2021-06-22 05:00:00,48.583,12.9,50.2664688336,1.5430000000000001,0,1.5430000000000001,47.04,12.9,48.7767526594,131.76,47.543,-5.65,47.8775453527,1.5430000000000001,0,1.5430000000000001,46.0,-5.65,46.3456848045,131.76
2021-06-22 05:30:00,50.169,13.54,51.9640275672,1.529,0,1.529,48.64,13.54,50.4894167128,131.65,49.099,-5.0,49.3529310274,1.529,0,1.529,47.57,-5.0,47.8320488794,131.64
2021-06-22 06:00:00,53.0785,15.1,55.1845735895,1.7485,0,1.7485,51.33,15.1,53.5049427623,131.65,51.9685,-3.79,52.1065167925,1.7485,0,1.7485,50.22,-3.79,50.3628086985,131.64
2021-06-22 06:30:00,61.1845,17.94,63.7603845679,2.5745,0,2.5745,58.61,17.94,61.2941734588,132.91,59.9945,-0.93,60.0017077278,2.5745,0,2.5745,57.42,-0.93,57.4275308541,132.9
2021-06-22 07:00:00,70.4545,20.53,73.3847223218,5.8345,0,5.8345,64.62,20.53,67.8028413859,132.91,69.1845,1.85,69.2092301666,5.8345,0,5.8345,63.35,1.85,63.3770068716,132.9
2021-06-22 07:30:00,78.184,23.3,81.582031453,9.754,0,9.754,68.43,23.3,72.2879996957,131.94,76.884,4.91,77.0406227649,9.754,0,9.754,67.13,4.91,67.3093232769,131.91
2021-06-22 08:00:00,82.103,24.36,85.6405990696,14.593,0,14.593,67.51,24.36,71.7705350405,130.87,80.843,6.05,81.0690640689,14.593,0,14.593,66.25,6.05,66.5256717366,130.85
2021-06-22 08:30:00,83.503,25.19,87.2197632936,22.653,0,22.653,60.85,25.19,65.8578666524,130.68,82.323,6.88,82.609991702,22.653,0,22.653,59.67,6.88,60.0653252717,130.66
2021-06-22 09:00:00,83.5135,25.44,87.302338355,33.7435,0,33.7435,49.77,25.44,55.8949595223,130.57,82.4435,7.0,82.740139547,33.7435,0,33.7435,48.7,7.0,49.2005081275,130.55
2021-06-22 09:30:00,86.548,25.69,90.2802990912,48.818,0,48.818,37.73,25.69,45.6456898294,130.88,85.618,7.26,85.9252554491,48.818,0,48.818,36.8,7.26,37.5093001801,130.87
2021-06-22 10:00:00,87.7105,25.94,91.4659248587,60.4605,0,60.4605,27.25,25.94,37.6224148614,130.8,86.9005,7.53,87.2261302607,60.4605,0,60.4605,26.44,7.53,27.491353186,130.79
2021-06-22 10:30:00,86.047,25.57,89.7658682852,60.357,0,60.357,25.69,25.57,36.246392924,130.72,85.247,7.07,85.5396744733,60.357,0,60.357,24.89,7.07,25.8746400941,130.72
2021-06-22 11:00:00,83.3885,25.83,87.2973701336,52.9385,0,52.9385,30.45,25.83,39.9298309538,131.02,82.5585,7.36,82.8859187212,52.9385,0,52.9385,29.62,7.36,30.5207142774,131.02
2021-06-22 11:30:00,84.0555,26.15,88.0292541162,56.0355,0,56.0355,28.02,26.15,38.326790891,130.91,83.2355,7.76,83.5964476533,56.0355,0,56.0355,27.2,7.76,28.2852894629,130.91
2021-06-22 12:00:00,83.332,25.34,87.0995856707,57.992,0,57.992,25.34,25.34,35.8361716705,130.61,82.542,6.9,82.8298965592,57.992,0,57.992,24.55,6.9,25.5012254607,130.6
2021-06-22 12:30:00,84.108,25.51,87.8914999531,60.868,0,60.868,23.24,25.51,34.5088061225,130.84,83.338,7.12,83.6415963741,60.868,0,60.868,22.47,7.12,23.5710691315,130.83
2021-06-22 13:00:00,83.916,24.38,87.3858080926,58.486,0,58.486,25.43,24.38,35.2288134912,130.62,83.116,5.9,83.3251430002,58.486,0,58.486,24.63,5.9,25.3268020089,130.61
2021-06-22 13:30:00,83.18,24.02,86.5787086991,54.41,0,54.41,28.77,24.02,37.4789714373,131.06,82.35,5.53,82.5354675276,54.41,0,54.41,27.94,5.53,28.4820030897,131.05
2021-06-22 14:00:00,81.577,23.95,85.0200530993,49.867,0,49.867,31.71,23.95,39.7382259292,131.06,80.707,5.36,80.8847912095,49.867,0,49.867,30.84,5.36,31.3023194029,131.05
2021-06-22 14:30:00,80.982,23.76,84.3956273986,51.872,0,51.872,29.11,23.76,37.5756530216,131.4,80.152,5.09,80.3134559336,51.872,0,51.872,28.28,5.09,28.7344131661,131.4
2021-06-22 15:00:00,78.862,23.84,82.3866533123,58.022,0,58.022,20.84,23.84,31.6646680071,131.67,78.112,5.16,78.2822466719,58.022,0,58.022,20.09,5.16,20.7420755953,131.66
2021-06-22 15:30:00,80.2945,23.72,83.7248178872,60.3745,0,60.3745,19.92,23.72,30.9749059724,131.67,79.5645,5.0,79.72145044,60.3745,0,60.3745,19.19,5.0,19.8306858177,131.66
2021-06-22 16:00:00,81.609,24.08,85.0874566608,52.899,0,52.899,28.71,24.08,37.4714624748,131.81,80.759,5.37,80.9373398439,52.899,0,52.899,27.86,5.37,28.372812691,131.8
2021-06-22 16:30:00,84.2905,23.62,87.5373793888,47.2105,0,47.2105,37.08,23.62,43.9639716131,131.81,83.3505,4.89,83.4938198327,47.2105,0,47.2105,36.14,4.89,36.4693254668,131.8
2021-06-22 17:00:00,87.523,23.71,90.6776688551,41.933,0,41.933,45.59,23.71,51.386887432500004,132.03,86.483,5.02,86.6285731673,41.933,0,41.933,44.55,5.02,44.8319406227,132.02
2021-06-22 17:30:00,93.4885,23.44,96.3822246695,45.4485,0,45.4485,48.04,23.44,53.4534863222,131.8,92.4185,4.72,92.5389514867,45.4485,0,45.4485,46.97,4.72,47.2065599255,131.78
2021-06-22 18:00:00,92.2095,24.02,95.2866847479,32.4095,0,32.4095,59.8,24.02,64.4437770464,131.99,91.0095,5.42,91.1707490934,32.4095,0,32.4095,58.6,5.42,58.8501180967,131.95
2021-06-22 18:30:00,91.531,23.79,94.572131524,27.851,0,27.851,63.68,23.79,67.9787209353,131.5,90.271,5.12,90.4160817609,27.851,0,27.851,62.42,5.12,62.6296319644,131.48
2021-06-22 19:00:00,89.4905,23.56,92.5398465,22.4505,0,22.4505,67.04,23.56,71.0593779877,131.77,88.2105,4.88,88.3453830726,22.4505,0,22.4505,65.76,4.88,65.9408219542,131.74
2021-06-22 19:30:00,86.9485,23.48,90.0630448755,17.1885,0,17.1885,69.76,23.48,73.6054889258,131.77,85.6285,4.76,85.7606996954,17.1885,0,17.1885,68.44,4.76,68.6053292391,131.74
2021-06-22 20:00:00,83.424,22.66,86.446743004,11.884,0,11.884,71.54,22.66,75.0429690244,131.99,82.094,3.9,82.1865854991,11.884,0,11.884,70.21,3.9,70.3182344773,131.96
2021-06-22 20:30:00,77.6,21.51,80.5260212602,6.23,0,6.23,71.37,21.51,74.5409753089,132.67,76.26,2.63,76.3053372969,6.23,0,6.23,70.03,2.63,70.0793678624,132.63
2021-06-22 21:00:00,74.86,20.71,77.6718977494,3.39,0,3.39,71.47,20.71,74.4101135599,132.67,73.51,1.81,73.5322799864,3.39,0,3.39,70.12,1.81,70.1433567774,132.63
2021-06-22 21:30:00,72.3045,19.7,74.9401809462,1.7245,0,1.7245,70.58,19.7,73.2777346811,132.8,70.9645,0.78,70.9687865209,1.7245,0,1.7245,69.24,0.78,69.2443932748,132.77
2021-06-22 22:00:00,70.325,19.06,72.8621247631,1.525,0,1.525,68.8,19.06,71.3913412117,132.8,69.015,0.15,69.0151630078,1.525,0,1.525,67.49,0.15,67.4901666912,132.77
2021-06-22 22:30:00,68.472,18.17,70.8418215745,1.3820000000000001,0,1.3820000000000001,67.09,18.17,69.5069564864,132.8,67.192,-0.30000000000000004,67.1926697192,1.3820000000000001,0,1.3820000000000001,65.81,-0.30000000000000004,65.8106837831,132.77
2021-06-22 23:00:00,63.564,16.96,65.7877169082,1.464,0,1.464,62.1,16.96,64.37430854,131.34,62.354,-1.38,62.3692690033,1.464,0,1.464,60.89,-1.38,60.9056360282,131.32
2021-06-22 23:30:00,59.702,14.51,61.4399617838,4.482,0,4.482,55.22,14.51,57.094557534,130.83,58.572,-4.03,58.7104767823,4.482,0,4.482,54.09,-4.03,54.2399207227,130.8
2021-06-23 00:00:00,58.1825,13.49,59.7259023059,4.2125,0,4.2125,53.97,13.49,55.6303963675,131.7,57.0525,-5.34,57.3018617171,4.2125,0,4.2125,52.84,-5.34,53.1091442221,131.68
2021-06-23 00:30:00,57.0995,13.16,58.5964034754,1.5095,0,1.5095,55.59,13.16,57.126471097,132.73,55.9395,-5.72,56.2311840552,1.5095,0,1.5095,54.43,-5.72,54.7297295809,132.71
2021-06-23 01:00:00,55.7255,13.03,57.2285964379,1.5855000000000001,0,1.5855000000000001,54.14,13.03,55.6859093488,132.97,54.5855,-5.96,54.9099117669,1.5855000000000001,0,1.5855000000000001,53.0,-5.96,53.3340566618,132.95
2021-06-23 01:30:00,57.347,13.01,58.8042388693,1.597,0,1.597,55.75,13.01,57.2479047652,133.32,56.167,-5.96,56.4823289977,1.597,0,1.597,54.57,-5.96,54.8945033678,133.28
2021-06-23 02:00:00,56.3235,12.59,57.7134711506,1.5035,0,1.5035,54.82,12.59,56.247137705,133.22,55.1735,-6.43,55.5469171264,1.5035,0,1.5035,53.67,-6.43,54.0538046765,133.2
2021-06-23 02:30:00,55.0635,11.76,56.3052984385,1.4235,0,1.4235,53.64,11.76,54.9139982154,133.5,53.9235,-7.34,54.420763062,1.4235,0,1.4235,52.5,-7.34,53.0106178044,133.47
2021-06-23 03:00:00,53.716,11.63,54.9605818383,1.6059999999999999,0,1.6059999999999999,52.11,11.63,53.3920312406,133.8,52.606,-7.49,53.1365348513,1.6059999999999999,0,1.6059999999999999,51.0,-7.49,51.5470668419,133.78
2021-06-23 03:30:00,53.6945,11.89,54.9951946105,1.6145,0,1.6145,52.08,11.89,53.4200196556,133.88,52.5745,-7.17,53.061162353,1.6145,0,1.6145,50.96,-7.17,51.4619325327,133.78
2021-06-23 04:00:00,53.6535,11.86,54.9486820793,1.5035,0,1.5035,52.15,11.86,53.4816052489,133.63,52.5135,-7.23,53.0088726748,1.5035,0,1.5035,51.01,-7.23,51.5198311333,133.62
2021-06-23 04:30:00,53.591,11.47,54.8047094783,1.381,0,1.381,52.21,11.47,53.4550745954,133.72,52.471,-7.63,53.022851121,1.381,0,1.381,51.09,-7.63,51.6566065475,133.7
2021-06-23 05:00:00,54.1435,11.52,55.3554784303,1.3835,0,1.3835,52.76,11.52,54.0030369516,133.96,53.0235,-7.41,53.5387677506,1.3835,0,1.3835,51.64,-7.41,52.1689342425,133.94
2021-06-23 05:30:00,55.856,12.34,57.2028699979,1.8559999999999999,0,1.8559999999999999,54.0,12.34,55.3920174754,133.34,54.716,-6.34,55.0820865255,1.8559999999999999,0,1.8559999999999999,52.86,-6.34,53.2388504759,133.32
2021-06-23 06:00:00,58.4525,13.44,59.9777321699,3.4725,0,3.4725,54.98,13.44,56.5988869149,132.42,57.3125,-5.17,57.545213148,3.4725,0,3.4725,53.84,-5.17,54.0876557081,132.41
2021-06-23 06:30:00,63.705,16.27,65.7498283268,5.575,0,5.575,58.13,16.27,60.3639776688,132.08,62.515,-2.35,62.5591538066,5.575,0,5.575,56.94,-2.35,56.9884733959,132.07
2021-06-23 07:00:00,70.4355,19.09,72.9766247524,12.9355,0,12.9355,57.5,19.09,60.586121348,131.97,69.2755,0.18,69.2757338485,12.9355,0,12.9355,56.34,0.18,56.3402875392,131.94
2021-06-23 07:30:00,78.5975,21.08,81.3752628644,25.0375,0,25.0375,53.56,21.08,57.5590131952,132.78,77.4775,2.31,77.5119287997,25.0375,0,25.0375,52.44,2.31,52.490853489,132.76
2021-06-23 08:00:00,84.554,22.22,87.4248666913,35.804,0,35.804,48.75,22.22,53.5750958935,132.23,83.514,3.55,83.5894173685,35.804,0,35.804,47.71,3.55,47.841891685,132.22
2021-06-23 08:30:00,86.6655,24.06,89.9432737354,43.0855,0,43.0855,43.58,24.06,49.7805182777,131.88,85.6755,5.5,85.8518567082,43.0855,0,43.0855,42.59,5.5,42.9436619305,131.86
2021-06-23 09:00:00,88.1,23.87,91.2764312405,54.73,0,54.73,33.37,23.87,41.0284511041,131.3,87.23,5.33,87.3926873371,54.73,0,54.73,32.5,5.33,32.9341600773,131.29
2021-06-23 09:30:00,89.514,24.44,92.7904617727,65.404,0,65.404,24.11,24.44,34.3308272548,131.3,88.754,5.94,88.9525498004,65.404,0,65.404,23.35,5.94,24.0936941958,131.29
2021-06-23 10:00:00,88.5095,24.69,91.8886700864,72.9595,0,72.9595,15.55,24.69,29.1787354078,131.09,87.8595,6.23,88.0801035436,72.9595,0,72.9595,14.9,6.23,16.1500123839,131.07
2021-06-23 10:30:00,87.9635,24.76,91.3818085411,79.0835,0,79.0835,8.88,24.76,26.3042201937,131.02,87.3735,6.21,87.5939073352,79.0835,0,79.0835,8.29,6.21,10.3580017378,131.0
2021-06-23 11:00:00,87.329,25.88,91.0830864705,83.659,0,83.659,3.67,25.88,26.1389230842,131.23,86.799,7.45,87.1181318728,83.659,0,83.659,3.14,7.45,8.0846830488,131.21
2021-06-23 11:30:00,86.5695,26.98,90.6763405208,84.0295,0,84.0295,2.54,26.98,27.0992988839,130.69,86.0495,8.66,86.4841722528,84.0295,0,84.0295,2.02,8.66,8.8924687236,130.67
2021-06-23 12:00:00,86.069,27.42,90.3312191936,84.009,0,84.009,2.06,27.42,27.497272592,130.17,85.539,9.03,86.0143093968,84.009,0,84.009,1.53,9.03,9.1587007812,130.13
2021-06-23 12:30:00,88.9985,27.53,93.1591858179,88.5185,0,88.5185,0.48,27.53,27.534184208,130.41,88.4985,9.04,88.9590136088,88.5185,0,88.5185,-0.02,9.04,9.0400221239,130.38
2021-06-23 13:00:00,89.1645,27.31,93.2531187696,90.9345,0,90.9345,-1.77,27.31,27.3672980033,130.8,88.6945,8.77,89.1270286179,90.9345,0,90.9345,-2.24,8.77,9.0515468291,130.75
2021-06-23 13:30:00,88.791,26.95,92.7908625943,94.891,0,94.891,-6.1,26.95,27.6317299495,131.09,88.361,8.34,88.7537149701,94.891,0,94.891,-6.53,8.34,10.5922849282,131.07
2021-06-23 14:00:00,86.332,26.59,90.334059601,95.622,0,95.622,-9.29,26.59,28.166153447,131.25,85.942,7.99,86.3126147443,95.622,0,95.622,-9.68,7.99,12.5515935243,131.22
2021-06-23 14:30:00,83.1105,26.34,87.1845789704,90.0705,0,90.0705,-6.96,26.34,27.2440305388,131.15,82.6805,7.71,83.0392026711,90.0705,0,90.0705,-7.39,7.71,10.6797097339,131.13
2021-06-23 15:00:00,81.0955,25.86,85.1188564318,86.2555,0,86.2555,-5.16,25.86,26.3697781561,131.26,80.6455,7.17,80.9636064553,86.2555,0,86.2555,-5.61,7.17,9.1039002631,131.25
2021-06-23 15:30:00,81.2145,25.5,85.1237041619,84.9145,0,84.9145,-3.7,25.5,25.7670332014,131.59,80.7345,6.8,81.0203646638,84.9145,0,84.9145,-4.18,6.8,7.9820047607,131.58
2021-06-23 16:00:00,81.038,23.91,84.4916892008,77.138,0,77.138,3.9,23.91,24.2259798563,131.59,80.488,5.08,80.6481527625,77.138,0,77.138,3.35,5.08,6.085137632,131.58
2021-06-23 16:30:00,82.877,22.69,85.9269063158,70.247,0,70.247,12.63,22.69,25.9683076075,132.08,82.207,3.8,82.2947802051,70.247,0,70.247,11.96,3.8,12.5491673031,132.05
2021-06-23 17:00:00,85.0615,22.37,87.9538269904,57.7815,0,57.7815,27.28,22.37,35.2791057143,132.48,84.2215,3.44,84.2917235691,57.7815,0,57.7815,26.44,3.44,26.6628430592,132.45
2021-06-23 17:30:00,87.5795,21.77,90.2446769635,41.2095,0,41.2095,46.37,21.77,51.2260656307,132.48,86.5295,2.86,86.576751904,41.2095,0,41.2095,45.32,2.86,45.4101530497,132.45
2021-06-23 18:00:00,91.27,22.24,93.9405689785,37.89,0,37.89,53.38,22.24,57.8276923282,132.63,90.14,3.33,90.2014883469,37.89,0,37.89,52.25,3.33,52.3560063412,132.6
2021-06-23 18:30:00,91.6875,21.41,94.1540533182,38.1675,0,38.1675,53.52,21.41,57.6435469068,132.74,90.5675,2.47,90.6011752476,38.1675,0,38.1675,52.4,2.47,52.4581823932,132.69
2021-06-23 19:00:00,87.938,21.49,90.5257529325,26.258,0,26.258,61.68,21.49,65.3164795438,132.9,86.718,2.61,86.7572684217,26.258,0,26.258,60.46,2.61,60.5163093719,132.85
2021-06-23 19:30:00,86.1625,21.84,88.8873557164,17.8125,0,17.8125,68.35,21.84,71.7544988137,132.62,84.8425,3.07,84.8980253378,17.8125,0,17.8125,67.03,3.07,67.1002667655,132.58
2021-06-23 20:00:00,84.7865,21.71,87.5218525984,14.7565,0,14.7565,70.03,21.71,73.3179718759,132.25,83.4765,2.94,83.5282566097,14.7565,0,14.7565,68.72,2.94,68.7828612374,132.19
2021-06-23 20:30:00,81.087,20.27,83.582142046,11.947,0,11.947,69.14,20.27,72.0500693962,132.32,79.797,1.62,79.8134425332,11.947,0,11.947,67.85,1.62,67.8693369645,132.29
2021-06-23 21:00:00,78.9525,19.55,81.336951973,9.3325,0,9.3325,69.62,19.55,72.3128404919,131.86,77.6425,1.18,77.6514662209,9.3325,0,9.3325,68.31,1.18,68.3201910126,131.82
2021-06-23 21:30:00,75.559,18.55,77.8027311924,7.879,0,7.879,67.68,18.55,70.1760992076,131.07,74.289,0.15,74.2891514355,7.879,0,7.879,66.41,0.15,66.410169402,131.05
2021-06-23 22:00:00,71.397,18.52,73.7598943126,2.8369999999999997,0,2.8369999999999997,68.56,18.52,71.0173499928,131.07,70.097,0.1,70.0970713297,2.8369999999999997,0,2.8369999999999997,67.26,0.1,67.2600743383,131.05
2021-06-23 22:30:00,68.695,17.64,70.9237098931,1.315,0,1.315,67.38,17.64,69.6508004261,130.97,67.415,-0.67,67.4183292955,1.315,0,1.315,66.1,-0.67,66.1033955255,130.95
2021-06-23 23:00:00,63.245,16.36,65.3267144819,1.335,0,1.335,61.91,16.36,64.0351286405,130.74,62.045,-1.74,62.0693936252,1.335,0,1.335,60.71,-1.74,60.734929818,130.72
2021-06-23 23:30:00,59.161,14.89,61.0060326607,1.311,0,1.311,57.85,14.89,59.7355388358,129.96,58.011,-3.41,58.111136807,1.311,0,1.311,56.7,-3.41,56.8024480106,129.94
2021-06-24 00:00:00,55.15,13.39,56.7522211019,1.27,0,1.27,53.88,13.39,55.5188841747,130.82,54.03,-4.97,54.2581035422,1.27,0,1.27,52.76,-4.97,52.9935703647,130.81
2021-06-24 00:30:00,53.3235,13.21,54.9354143722,1.2835,0,1.2835,52.04,13.21,53.690461909,131.12,52.2135,-5.24,52.4757771,1.2835,0,1.2835,50.93,-5.24,51.1988525262,131.1
2021-06-24 01:00:00,52.04,12.88,53.6102229057,1.3,0,1.3,50.74,12.88,52.3492311309,131.32,50.95,-5.58,51.2546475941,1.3,0,1.3,49.65,-5.58,49.9625749937,131.3
2021-06-24 01:30:00,52.9615,12.46,54.4074634793,1.2715,0,1.2715,51.69,12.46,53.1705529405,131.43,51.8615,-5.86,52.191520214,1.2715,0,1.2715,50.59,-5.86,50.9282603276,131.43
2021-06-24 02:00:00,51.668,12.22,53.0934141302,1.278,0,1.278,50.39,12.22,51.8505593027,131.06,50.588,-6.14,50.9592517998,1.278,0,1.278,49.31,-6.14,49.6908009595,131.05
2021-06-24 02:30:00,50.4265,11.88,51.8070101651,1.2765,0,1.2765,49.15,11.88,50.5653725389,131.06,49.3565,-6.61,49.7971504431,1.2765,0,1.2765,48.08,-6.61,48.5322418604,131.05
2021-06-24 03:00:00,48.97,11.51,50.3044829016,1.31,0,1.31,47.66,11.51,49.0301509278,131.52,47.91,-7.02,48.4215706065,1.31,0,1.31,46.6,-7.02,47.125793362,131.51
2021-06-24 03:30:00,48.318,11.45,49.6561338004,1.328,0,1.328,46.99,11.45,48.364890158,131.71,47.268,-7.11,47.7997481583,1.328,0,1.328,45.94,-7.11,46.4869411771,131.7
2021-06-24 04:00:00,48.0055,11.42,49.3451560971,1.2855,0,1.2855,46.72,11.42,48.0954758787,131.78,46.9655,-7.14,47.5051343567,1.2855,0,1.2855,45.68,-7.14,46.2346406929,131.78
2021-06-24 04:30:00,48.3175,11.47,49.6602628492,1.2575,0,1.2575,47.06,11.47,48.4376351611,131.78,47.2775,-7.08,47.8046902118,1.2575,0,1.2575,46.02,-7.08,46.5614303904,131.78
2021-06-24 05:00:00,48.3085,11.73,49.7122125061,1.2685,0,1.2685,47.04,11.73,48.4804548246,131.86,47.2485,-6.82,47.7381729044,1.2685,0,1.2685,45.98,-6.82,46.4830377665,131.78
2021-06-24 05:30:00,50.146,12.3,51.6324637801,1.346,0,1.346,48.8,12.3,50.326235702700004,131.86,49.076,-6.21,49.4673415093,1.346,0,1.346,47.73,-6.21,48.1322864614,131.78
2021-06-24 06:00:00,52.693,13.16,54.3114891068,2.503,0,2.503,50.19,13.16,51.886623517,131.64,51.623,-5.28,51.8923166663,2.503,0,2.503,49.12,-5.28,49.4029634739,131.62
2021-06-24 06:30:00,59.9455,15.96,62.0337373552,5.7455,0,5.7455,54.2,15.96,56.500987602,131.4,58.8055,-2.26,58.8489118867,5.7455,0,5.7455,53.06,-2.26,53.1081086088,131.37
2021-06-24 07:00:00,66.9345,18.63,69.4788038919,10.7445,0,10.7445,56.19,18.63,59.1979138146,130.44,65.7845,0.32,65.7852782942,10.7445,0,10.7445,55.04,0.32,55.0409302247,130.42
2021-06-24 07:30:00,75.302,20.56,78.0583423088,18.412,0,18.412,56.89,20.56,60.4912034927,130.61,74.162,2.19,74.1943282468,18.412,0,18.412,55.75,2.19,55.7929977685,130.58
2021-06-24 08:00:00,83.1705,22.38,86.1289525668,30.5805,0,30.5805,52.59,22.38,57.1539368723,130.87,82.0805,3.93,82.1745299971,30.5805,0,30.5805,51.5,3.93,51.6497328163,130.84
2021-06-24 08:30:00,86.413,24.34,89.775509851,33.653,0,33.653,52.76,24.34,58.1038139884,131.1,85.313,5.87,85.5147055716,33.653,0,33.653,51.66,5.87,51.9924273332,131.09
2021-06-24 09:00:00,86.249,25.02,89.8047348473,33.819,0,33.819,52.43,25.02,58.0939351396,131.1,85.169,6.5,85.4166761294,33.819,0,33.819,51.35,6.5,51.7597575342,131.02
2021-06-24 09:30:00,85.1105,25.04,88.717522566,36.2305,0,36.2305,48.88,25.04,54.9204515641,131.31,84.0405,6.51,84.2922638221,36.2305,0,36.2305,47.81,6.51,48.251178224,131.29
2021-06-24 10:00:00,84.9505,24.66,88.4573515896,40.5405,0,40.5405,44.41,24.66,50.797280439,131.18,83.9605,6.04,84.1774741855,40.5405,0,40.5405,43.42,6.04,43.838088462,131.17
2021-06-24 10:30:00,85.7325,24.34,89.1206887106,47.6725,0,47.6725,38.06,24.34,45.1774191383,131.62,84.8025,5.65,84.9905083303,47.6725,0,47.6725,37.13,5.65,37.557414714000004,131.61
2021-06-24 11:00:00,87.43,24.86,90.8956792152,54.84,0,54.84,32.59,24.86,40.9893608147,131.91,86.57,6.19,86.7910191206,54.84,0,54.84,31.73,6.19,32.3281456319,131.87
2021-06-24 11:30:00,88.683,25.2,92.1938961591,60.403,0,60.403,28.28,25.2,37.8787328194,131.65,87.863,6.46,88.1001610044,60.403,0,60.403,27.46,6.46,28.2096295616,131.62
2021-06-24 12:00:00,89.2025,25.36,92.7373474187,70.7025,0,70.7025,18.5,25.36,31.3907566013,131.89,88.5025,6.5600000000000005,88.7452877974,70.7025,0,70.7025,17.8,6.5600000000000005,18.9703347361,131.87
2021-06-24 12:30:00,88.6,25.56,92.2131964526,73.15,0,73.15,15.45,25.56,29.8666385789,132.18,87.93,6.77,88.190236421,73.15,0,73.15,14.78,6.77,16.2567309137,132.17
2021-06-24 13:00:00,88.8815,25.47,92.4588662176,72.3515,0,72.3515,16.53,25.47,30.3638238699,132.04,88.1915,6.68,88.444124012,72.3515,0,72.3515,15.84,6.68,17.19092784,132.02
2021-06-24 13:30:00,86.2325,24.24,89.5746708409,70.7125,0,70.7125,15.52,24.24,28.7827726253,132.04,85.5525,5.41,85.7233827859,70.7125,0,70.7125,14.84,5.41,15.7953695747,132.02
2021-06-24 14:00:00,89.4085,24.53,92.7124628745,70.1285,0,70.1285,19.28,24.53,31.199988782,132.3,88.7285,5.69,88.9107575733,70.1285,0,70.1285,18.6,5.69,19.450863734,132.28
2021-06-24 14:30:00,90.909,25.39,94.3880203257,74.999,0,74.999,15.91,25.39,29.9629804926,132.3,90.249,6.5600000000000005,90.4871018488,74.999,0,74.999,15.25,6.5600000000000005,16.6010873138,132.28
2021-06-24 15:00:00,82.4305,24.7,86.051596907,62.9905,0,62.9905,19.44,24.7,31.4325245566,132.2,81.6905,5.8,81.8961402647,62.9905,0,62.9905,18.7,5.8,19.5788150816,132.19
2021-06-24 15:30:00,78.969,23.86,82.4948638462,51.909,0,51.909,27.06,23.86,36.076906741,132.37,78.129,4.89,78.2818800298,51.909,0,51.909,26.22,4.89,26.6720921564,132.33
2021-06-24 16:00:00,83.0865,24.61,86.6545935439,45.1665,0,45.1665,37.92,24.61,45.2059564659,132.66,82.1165,5.7,82.3140909702,45.1665,0,45.1665,36.95,5.7,37.3870632706,132.66
2021-06-24 16:30:00,85.3635,24.67,88.8568288442,36.2335,0,36.2335,49.13,24.67,54.9760475116,132.51,84.2835,5.83,84.4848937518,36.2335,0,36.2335,48.05,5.83,48.4023904368,132.47
2021-06-24 17:00:00,90.831,25.07,94.2272543429,39.711,0,39.711,51.12,25.07,56.936449661,132.31,89.741,6.25,89.9583769362,39.711,0,39.711,50.03,6.25,50.4188794005,132.26
2021-06-24 17:30:00,90.6225,24.56,93.8915923086,33.1925,0,33.1925,57.43,24.56,62.4611759415,132.19,89.4425,5.72,89.6252152368,33.1925,0,33.1925,56.25,5.72,56.5400822426,132.14
2021-06-24 18:00:00,91.4195,24.13,94.5504197783,30.8895,0,30.8895,60.53,24.13,65.1623955975,132.19,90.2195,5.33,90.3768060968,30.8895,0,30.8895,59.33,5.33,59.5689331783,132.22
2021-06-24 18:30:00,91.742,23.27,94.6471735658,32.032,0,32.032,59.71,23.27,64.0841400036,132.19,90.542,4.41,90.6493346032,32.032,0,32.032,58.51,4.41,58.6759593019,132.22
2021-06-24 19:00:00,88.2345,22.41,91.0359000079,29.1045,0,29.1045,59.13,22.41,63.2342075146,132.53,87.0245,3.47,87.0936536164,29.1045,0,29.1045,57.92,3.47,58.0238511304,132.49
2021-06-24 19:30:00,83.4115,22.98,86.519123506,14.7515,0,14.7515,68.66,22.98,72.4035634482,132.71,82.0915,4.13,82.1953239074,14.7515,0,14.7515,67.34,4.13,67.4665287383,132.66
2021-06-24 20:00:00,81.012,22.23,84.0066488083,9.502,0,9.502,71.51,22.23,74.8855994167,132.37,79.672,3.44,79.7462299046,9.502,0,9.502,70.17,3.44,70.2542703328,132.32
2021-06-24 20:30:00,78.9435,21.99,81.9489859135,6.7335,0,6.7335,72.21,21.99,75.4840658682,132.37,77.5835,3.17,77.6482348302,6.7335,0,6.7335,70.85,3.17,70.9208812692,132.32
2021-06-24 21:00:00,75.5915,21.73,78.652830669,3.5215,0,3.5215,72.07,21.73,75.2746823308,132.37,74.2315,2.88,74.2873474574,3.5215,0,3.5215,70.71,2.88,70.7686265233,132.32
2021-06-24 21:30:00,76.451,19.35,78.861764506,10.651,0,10.651,65.8,19.35,68.5861684307,132.47,75.191,0.39,75.1920114174,10.651,0,10.651,64.54,0.39,64.5411783283,132.42
2021-06-24 22:00:00,76.1015,18.98,78.4326379911,11.211500000000001,0,11.211500000000001,64.89,18.98,67.6088196909,133.08,74.8515,0.02,74.851502672,11.211500000000001,0,11.211500000000001,63.64,0.02,63.6400031427,133.04
2021-06-24 22:30:00,73.473,17.31,75.4845535789,10.513,0,10.513,62.96,17.31,65.2962303659,132.82,72.243,-1.35,72.2556125778,10.513,0,10.513,61.73,-1.35,61.7447601016,132.8
2021-06-24 23:00:00,64.9105,17.07,67.1174933251,2.2305,0,2.2305,62.68,17.07,64.9628147481,132.03,63.6705,-1.57,63.6898537465,2.2305,0,2.2305,61.44,-1.57,61.460056134,132.01
2021-06-24 23:30:00,59.6215,16.21,61.7858184558,1.3014999999999999,0,1.3014999999999999,58.32,16.21,60.5308722884,131.84,58.4515,-2.47,58.5036644344,1.3014999999999999,0,1.3014999999999999,57.15,-2.47,57.2033513004,131.79
2021-06-25 00:00:00,55.484,14.8,57.4239867651,1.314,0,1.314,54.17,14.8,56.1553995623,131.99,54.344,-3.7,54.4698112352,1.314,0,1.314,53.03,-3.7,53.1589211704,131.97
2021-06-25 00:30:00,54.5505,13.77,56.2616205797,1.3005,0,1.3005,53.25,13.77,55.0015945223,131.45,53.4305,-4.69,53.6359434545,1.3005,0,1.3005,52.13,-4.69,52.3405483349,131.44
2021-06-25 01:00:00,52.314,13.15,53.9414228214,1.4140000000000001,0,1.4140000000000001,50.9,13.15,52.5712136059,131.37,51.234,-5.39,51.516743453,1.4140000000000001,0,1.4140000000000001,49.82,-5.39,50.1107224055,131.35
2021-06-25 01:30:00,53.3615,13.25,54.9819259598,1.4015,0,1.4015,51.96,13.25,53.6227945933,131.6,52.2415,-5.35,52.5147295742,1.4015,0,1.4015,50.84,-5.35,51.1207208478,131.59
2021-06-25 02:00:00,54.8345,12.87,56.3245886825,1.4145,0,1.4145,53.42,12.87,54.948460397,131.82,53.7045,-5.8100000000000005,54.0178620481,1.4145,0,1.4145,52.29,-5.8100000000000005,52.6117876526,131.8
2021-06-25 02:30:00,54.037,12.61,55.4888229196,1.337,0,1.337,52.7,12.61,54.1876563435,132.24,52.907,-6.14,53.2620901674,1.337,0,1.337,51.57,-6.14,51.9342324484,132.22
2021-06-25 03:00:00,53.1345,12.51,54.587317119,1.3445,0,1.3445,51.79,12.51,53.2794913639,132.48,52.0345,-6.27,52.4108966747,1.3445,0,1.3445,50.69,-6.27,51.0763056612,132.44
2021-06-25 03:30:00,52.4885,12.33,53.9172656229,1.4585,0,1.4585,51.03,12.33,52.4984742635,132.63,51.3685,-6.51,51.7793674377,1.4585,0,1.4585,49.91,-6.51,50.3327746106,132.6
2021-06-25 04:00:00,51.839,11.99,53.2075372574,1.259,0,1.259,50.58,11.99,51.9816938931,132.74,50.739,-6.87,51.2019825886,1.259,0,1.259,49.48,-6.87,49.954652436,132.73
2021-06-25 04:30:00,52.136,12.26,53.5581001904,1.316,0,1.316,50.82,12.26,52.2779112054,132.9,51.036,-6.6,51.4609880978,1.316,0,1.316,49.72,-6.6,50.1561402024,132.88
2021-06-25 05:00:00,52.6,12.61,54.090406728,1.38,0,1.38,51.22,12.61,52.749412319,132.9,51.5,-6.22,51.8742556573,1.38,0,1.38,50.12,-6.22,50.5044829693,132.88
2021-06-25 05:30:00,54.2125,13.16,55.7869228068,1.3025,0,1.3025,52.91,13.16,54.5220478339,132.72,53.0825,-5.63,53.3802276714,1.3025,0,1.3025,51.78,-5.63,52.0851735142,132.71
2021-06-25 06:00:00,56.8245,14.22,58.5767206341,1.6745,0,1.6745,55.15,14.22,56.9537610698,132.55,55.6645,-4.43,55.8405001791,1.6745,0,1.6745,53.99,-4.43,54.1714408152,132.54
2021-06-25 06:30:00,63.472,17.62,65.8722945099,3.392,0,3.392,60.08,17.62,62.6104687732,132.1,62.272,-0.73,62.2762786621,3.392,0,3.392,58.88,-0.73,58.8845251318,132.08
2021-06-25 07:00:00,67.772,19.87,70.6247894439,6.102,0,6.102,61.67,19.87,64.7920195703,130.82,66.562,1.63,66.581955093,6.102,0,6.102,60.46,1.63,60.4819683873,130.81
2021-06-25 07:30:00,74.382,22.35,77.6672673911,9.562,0,9.562,64.82,22.35,68.5649684606,130.36,73.142,4.05,73.2540419636,9.562,0,9.562,63.58,4.05,63.7088604513,130.36
2021-06-25 08:00:00,78.134,23.69,81.6464209626,12.684,0,12.684,65.45,23.69,69.6054494993,130.58,76.874,5.38,77.0620287561,12.684,0,12.684,64.19,5.38,64.4150642319,130.55
2021-06-25 08:30:00,82.759,25.27,86.5310636766,19.619,0,19.619,63.14,25.27,68.0090618962,130.47,81.539,7.1,81.8475321619,19.619,0,19.619,61.92,7.1,62.3257282348,130.46
2021-06-25 09:00:00,83.6595,24.38,87.1395222631,32.7995,0,32.7995,50.86,24.38,56.401453882,129.95,82.5895,6.07,82.8122600238,32.7995,0,32.7995,49.79,6.07,50.1586383388,129.93
2021-06-25 09:30:00,86.135,24.03,89.4241529174,42.605,0,42.605,43.53,24.03,49.7222465301,130.47,85.145,5.72,85.3369171285,42.605,0,42.605,42.54,5.72,42.922837744,130.44
2021-06-25 10:00:00,87.285,24.26,90.5937019058,51.435,0,51.435,35.85,24.26,43.2870661977,130.47,86.395,5.93,86.5982732218,51.435,0,51.435,34.96,5.93,35.4593640665,130.44
2021-06-25 10:30:00,88.286,24.65,91.6626439505,60.266,0,60.266,28.02,24.65,37.3194707894,130.47,87.476,6.26,87.6997045377,60.266,0,60.266,27.21,6.26,27.9208112346,130.44
2021-06-25 11:00:00,85.706,24.86,89.2386577443,58.816,0,58.816,26.89,24.86,36.6209188852,130.66,84.916,6.43,85.159097905,58.816,0,58.816,26.1,6.43,26.8803813217,130.63
2021-06-25 11:30:00,87.2885,25.06,90.8145683921,61.7985,0,61.7985,25.49,25.06,35.7455409807,130.82,86.5285,6.61,86.7806050466,61.7985,0,61.7985,24.73,6.61,25.598144464,130.82
2021-06-25 12:00:00,88.516,25.07,91.9977562552,64.226,0,64.226,24.29,25.07,34.9071482651,130.82,87.766,6.65,88.0175735635,64.226,0,64.226,23.54,6.65,24.4612775627,130.82
2021-06-25 12:30:00,86.2785,24.73,89.7527295532,64.0685,0,64.0685,22.21,24.73,33.2393892844,130.67,85.5385,6.32,85.7716583858,64.0685,0,64.0685,21.47,6.32,22.3808690627,130.66
2021-06-25 13:00:00,85.238,24.09,88.5767731632,63.798,0,63.798,21.44,24.09,32.2490573506,130.67,84.518,5.65,84.706639787,63.798,0,63.798,20.72,5.65,21.4765197367,130.66
2021-06-25 13:30:00,83.3875,23.2,86.5546945939,65.6575,0,65.6575,17.73,23.2,29.199193482,130.67,82.6975,4.67,82.8292545315,65.6575,0,65.6575,17.04,4.67,17.6683474043,130.66
2021-06-25 14:00:00,82.3305,22.64,85.3866548721,71.3505,0,71.3505,10.98,22.64,25.1620746362,131.13,81.7105,3.91,81.8039969088,71.3505,0,71.3505,10.36,3.91,11.073287678,131.13
2021-06-25 14:30:00,83.9225,22.24,86.81937345,73.1525,0,73.1525,10.77,22.24,24.7105341909,131.85,83.3025,3.31,83.3682349954,73.1525,0,73.1525,10.15,3.31,10.6760760582,131.85
2021-06-25 15:00:00,80.8945,21.7,83.7544633452,65.2245,0,65.2245,15.67,21.7,26.7663762956,132.61,80.2045,2.71,80.2502705307,65.2245,0,65.2245,14.98,2.71,15.2231567029,132.6
2021-06-25 15:30:00,77.5015,20.63,80.2002456496,54.6615,0,54.6615,22.84,20.63,30.7776298633,132.77,76.7215,1.63,76.7388132711,54.6615,0,54.6615,22.06,1.63,22.1201378838,132.76
2021-06-25 16:00:00,75.828,20.52,78.5554325556,45.898,0,45.898,29.93,20.52,36.2887765018,132.93,74.968,1.6600000000000001,74.986376256,45.898,0,45.898,29.07,1.6600000000000001,29.1173573664,132.91
2021-06-25 16:30:00,76.7575,20.75,79.5127430432,35.2975,0,35.2975,41.46,20.75,46.3626368965,132.39,75.7675,1.9300000000000002,75.7920771338,35.2975,0,35.2975,40.47,1.9300000000000002,40.5159943726,132.37
2021-06-25 17:00:00,79.113,21.4,81.956249115,26.193,0,26.193,52.92,21.4,57.0831533817,132.28,77.973,2.62,78.0170053834,26.193,0,26.193,51.78,2.62,51.8462419082,132.26
2021-06-25 17:30:00,83.4505,21.74,86.2358020213,23.5505,0,23.5505,59.9,21.74,63.7231323775,131.92,82.2605,3.06,82.3173946396,23.5505,0,23.5505,58.71,3.06,58.7896904227,131.89
2021-06-25 18:00:00,86.423,23.07,89.4492025062,18.543,0,18.543,67.88,23.07,71.6932305033,131.92,85.133,4.3,85.241525614,18.543,0,18.543,66.59,4.3,66.7286902314,131.89
2021-06-25 18:30:00,86.7275,22.9,89.6998843714,16.0675,0,16.0675,70.66,22.9,74.2781636822,132.23,85.3975,3.88,85.4855976539,16.0675,0,16.0675,69.33,3.88,69.4384857266,132.19
2021-06-25 19:00:00,85.0405,22.03,87.8476382167,14.9805,0,14.9805,70.06,22.03,73.4419805016,133.12,83.7105,3.03,83.7653192571,14.9805,0,14.9805,68.73,3.03,68.796757191,133.09
2021-06-25 19:30:00,82.1945,21.96,85.0774789839,11.9445,0,11.9445,70.25,21.96,73.6023375987,133.12,80.8645,2.94,80.9179273106,11.9445,0,11.9445,68.92,2.94,68.9826789854,133.09
2021-06-25 20:00:00,79.2745,20.34,81.8422992727,13.6545,0,13.6545,65.62,20.34,68.7000727802,133.12,78.0145,1.29,78.0251645961,13.6545,0,13.6545,64.36,1.29,64.3729267627,133.09
2021-06-25 20:30:00,76.0645,19.52,78.5292210597,12.2045,0,12.2045,63.86,19.52,66.7767174994,133.32,74.8245,0.38,74.8254649184,12.2045,0,12.2045,62.62,0.38,62.6211529757,133.3
2021-06-25 21:00:00,72.906,18.53,75.2239704881,10.556000000000001,0,10.556000000000001,62.35,18.53,65.0452411787,133.61,71.676,-0.6900000000000001,71.6793211184,10.556000000000001,0,10.556000000000001,61.12,-0.6900000000000001,61.123894673,133.59
2021-06-25 21:30:00,70.1325,17.27,72.2275602263,8.4725,0,8.4725,61.66,17.27,64.0328704651,134.03,68.9225,-1.8,68.9460006545,8.4725,0,8.4725,60.45,-1.8,60.4767930697,134.0
2021-06-25 22:00:00,68.5125,16.64,70.5042711915,7.7125,0,7.7125,60.8,16.64,63.0359389555,133.59,67.2925,-2.35,67.3335210445,7.7125,0,7.7125,59.58,-2.35,59.6263272389,133.56
2021-06-25 22:30:00,67.01,16.07,68.9099775069,5.19,0,5.19,61.82,16.07,63.8745434426,133.3,65.79,-2.9,65.8538844716,5.19,0,5.19,60.6,-2.9,60.6693497575,133.27
2021-06-25 23:00:00,63.1055,15.58,65.0003117704,1.6055000000000001,0,1.6055000000000001,61.5,15.58,63.4427805191,133.21,61.8955,-3.36,61.9866317866,1.6055000000000001,0,1.6055000000000001,60.29,-3.36,60.3835548804,133.18
2021-06-25 23:30:00,58.674,14.27,60.3843620153,4.734,0,4.734,53.94,14.27,55.7956673945,133.1,57.544,-4.68,57.7339963626,4.734,0,4.734,52.81,-4.68,53.0169642662,133.09
2021-06-26 00:00:00,54.9305,13.59,56.5866409168,3.6705,0,3.6705,51.26,13.59,53.0308938261,133.1,53.8305,-5.51,54.111762402,3.6705,0,3.6705,50.16,-5.51,50.4617250993,133.09
2021-06-26 00:30:00,53.664,12.82,55.1740636169,1.654,0,1.654,52.01,12.82,53.5667107446,133.63,52.554,-6.07,52.9033818957,1.654,0,1.654,50.9,-6.07,51.2606564531,133.62
2021-06-26 01:00:00,52.8535,12.49,54.309230912,1.6935,0,1.6935,51.16,12.49,52.6625645027,132.99,51.7335,-6.53,52.1439921971,1.6935,0,1.6935,50.04,-6.53,50.464269538,132.99
2021-06-26 01:30:00,53.219,12.05,54.5661475734,1.639,0,1.639,51.58,12.05,52.9688483922,133.0,52.109,-6.83,52.5547027487,1.639,0,1.639,50.47,-6.83,50.9300481052,132.99
2021-06-26 02:00:00,52.5645,11.34,53.7738064512,1.6345,0,1.6345,50.93,11.34,52.1772028764,133.0,51.4545,-7.59,52.0112840665,1.6345,0,1.6345,49.82,-7.59,50.3948459666,132.99
2021-06-26 02:30:00,52.987,10.87,54.0904711479,1.657,0,1.657,51.33,10.87,52.468331401,133.29,51.877,-8.06,52.4993974156,1.657,0,1.657,50.22,-8.06,50.8626778689,133.27
2021-06-26 03:00:00,51.755,10.64,52.8373885142,1.685,0,1.685,50.07,10.64,51.1880308275,133.29,50.665,-8.35,51.3484637063,1.685,0,1.685,48.98,-8.35,49.6866470996,133.27
2021-06-26 03:30:00,51.248,10.71,52.3551487821,1.728,0,1.728,49.52,10.71,50.6649237639,133.51,50.148,-8.32,50.8334958861,1.728,0,1.728,48.42,-8.32,49.1296122517,133.47
2021-06-26 04:00:00,50.84,10.53,51.9190379341,1.65,0,1.65,49.19,10.53,50.3044431437,133.62,49.76,-8.54,50.4875152884,1.65,0,1.65,48.11,-8.54,48.8620885759,133.62
2021-06-26 04:30:00,50.7455,10.35,51.7902333481,1.6655,0,1.6655,49.08,10.35,50.1594348054,133.79,49.6455,-8.72,50.405496429,1.6655,0,1.6655,47.98,-8.72,48.7659594389,133.75
2021-06-26 05:00:00,49.2795,9.19,50.1290855717,1.5995,0,1.5995,47.68,9.19,48.557579223,133.79,48.2095,-9.96,49.2276090243,1.5995,0,1.5995,46.61,-9.96,47.6622880273,133.84
2021-06-26 05:30:00,49.7405,9.39,50.6190620246,2.0005,0,2.0005,47.74,9.39,48.6546986426,134.14,48.6705,-9.74,49.6355232696,2.0005,0,2.0005,46.67,-9.74,47.6755335576,134.09
2021-06-26 06:00:00,53.4565,9.17,54.2373145745,10.4765,0,10.4765,42.98,9.17,43.9473469051,134.14,52.4465,-10.0,53.3913416412,10.4765,0,10.4765,41.97,-10.0,43.144882663,134.09
2021-06-26 06:30:00,57.1695,9.89,58.0186507104,13.5995,0,13.5995,43.57,9.89,44.6783728441,134.14,56.1595,-9.17,56.9032366412,13.5995,0,13.5995,42.56,-9.17,43.5366799377,134.17
2021-06-26 07:00:00,61.239,10.62,62.1530330796,18.629,0,18.629,42.61,10.62,43.9135115881,133.85,60.229,-8.36,60.8064309181,18.629,0,18.629,41.6,-8.36,42.4317051272,133.84
2021-06-26 07:30:00,65.3295,11.55,66.3426414175,22.0795,0,22.0795,43.25,11.55,44.7656676483,133.45,64.3195,-7.53,64.7587753146,22.0795,0,22.0795,42.24,-7.53,42.9059261641,133.44
2021-06-26 08:00:00,67.4085,13.46,68.7391989497,28.5685,0,28.5685,38.84,13.46,41.1061698532,133.63,66.4385,-6.04,66.7124867041,28.5685,0,28.5685,37.87,-6.04,38.3486440438,133.61
2021-06-26 08:30:00,70.112,14.06,71.5078746992,35.712,0,35.712,34.4,14.06,37.1623949713,135.03,69.212,-5.28,69.4131064281,35.712,0,35.712,33.5,-5.28,33.9135430175,135.01
2021-06-26 09:00:00,72.675,14.61,74.1289938216,40.665,0,40.665,32.01,14.61,35.1865343562,134.32,71.775,-4.64,71.924823427,40.665,0,40.665,31.11,-4.64,31.4541205568,134.28
2021-06-26 09:30:00,78.11,15.09,79.5542594711,48.54,0,48.54,29.57,15.09,33.1977860708,134.0,77.27,-4.04,77.3755420013,48.54,0,48.54,28.73,-4.04,29.0126610293,133.99
2021-06-26 10:00:00,79.508,16.09,81.1197273418,59.078,0,59.078,20.43,16.09,26.0052494701,133.73,78.768,-2.92,78.8221049199,59.078,0,59.078,19.69,-2.92,19.9053384799,133.7
2021-06-26 10:30:00,78.959,16.24,80.6117936843,66.909,0,66.909,12.05,16.24,20.2222674297,133.1,78.309,-2.69,78.3551886029,66.909,0,66.909,11.4,-2.69,11.713073892,133.07
2021-06-26 11:00:00,76.611,17.08,78.4918576733,68.251,0,68.251,8.36,17.08,19.0162036169,132.82,76.001,-1.97,76.0265276137,68.251,0,68.251,7.75,-1.97,7.9964617175,132.8
2021-06-26 11:30:00,75.968,17.11,77.8709774178,66.898,0,66.898,9.07,17.11,19.3653556642,133.21,75.348,-1.99,75.3742741524,66.898,0,66.898,8.45,-1.99,8.6811635165,133.2
2021-06-26 12:00:00,74.566,16.79,76.4329278256,61.946,0,61.946,12.62,16.79,21.0040115216,133.42,73.876,-2.31,73.9121064238,61.946,0,61.946,11.93,-2.31,12.1515842589,133.4
2021-06-26 12:30:00,75.1045,16.31,76.8550715324,59.2445,0,59.2445,15.86,16.31,22.749850549,133.42,74.3945,-2.84,74.4486885731,59.2445,0,59.2445,15.15,-2.84,15.4138930838,133.4
2021-06-26 13:00:00,75.6855,16.83,77.5341460922,61.5555,0,61.5555,14.13,16.83,21.9751177471,133.64,74.9955,-2.32,75.0313762385,61.5555,0,61.5555,13.44,-2.32,13.6387682728,133.63
2021-06-26 13:30:00,70.892,15.95,72.6641463447,56.342,0,56.342,14.55,15.95,21.5894650235,133.53,70.192,-3.25,70.2671997734,56.342,0,56.342,13.85,-3.25,14.2262082088,133.51
2021-06-26 14:00:00,72.428,16.33,74.2461048406,68.268,0,68.268,4.16,16.33,16.8515429561,133.76,71.868,-2.9,71.9264862481,68.268,0,68.268,3.6,-2.9,4.6227697325,133.74
2021-06-26 14:30:00,69.421,16.08,71.2589758627,69.281,0,69.281,0.14,16.08,16.0806094412,133.76,68.891,-3.15,68.9629783362,69.281,0,69.281,-0.39,-3.15,3.1740510393,133.74
2021-06-26 15:00:00,68.4565,16.33,70.3772782384,71.6865,0,71.6865,-3.23,16.33,16.6463749808,133.76,67.9365,-3.03,68.0040361468,71.6865,0,71.6865,-3.75,-3.03,4.8211409438,133.74
2021-06-26 15:30:00,66.85,16.21,68.7872560872,72.37,0,72.37,-5.52,16.21,17.1240912168,134.22,66.37,-3.17,66.4456605054,72.37,0,72.37,-6.0,-3.17,6.7859339814,134.2
2021-06-26 16:00:00,66.4635,16.18,68.4045994963,68.3835,0,68.3835,-1.92,16.18,16.2935201844,134.22,65.9535,-3.17,66.0296377565,68.3835,0,68.3835,-2.43,-3.17,3.9942208251,134.27
2021-06-26 16:30:00,68.6455,15.44,70.3604879904,65.8455,0,65.8455,2.8,15.44,15.6918322703,134.22,68.0755,-4.0,68.192915323,65.8455,0,65.8455,2.23,-4.0,4.579617888,134.2
2021-06-26 17:00:00,74.607,15.41,76.1818387084,71.007,0,71.007,3.6,15.41,15.824920221,134.45,74.007,-4.03,74.1166442103,71.007,0,71.007,3.0,-4.03,5.0240322451,134.44
2021-06-26 17:30:00,76.1325,14.76,77.5500816005,60.3125,0,60.3125,15.82,14.76,21.6363120702,134.45,75.4125,-4.58,75.5514497296,60.3125,0,60.3125,15.1,-4.58,15.7793028997,134.44
2021-06-26 18:00:00,73.5505,14.8,75.0247695781,43.0505,0,43.0505,30.5,14.8,33.9011799205,134.45,72.6605,-4.46,72.7972517356,43.0505,0,43.0505,29.61,-4.46,29.9440094176,134.44
2021-06-26 18:30:00,72.8685,15.27,74.4512672307,30.0385,0,30.0385,42.83,15.27,45.4706696674,134.04,71.8185,-3.93,71.9259469333,30.0385,0,30.0385,41.78,-3.93,41.9644289846,134.03
2021-06-26 19:00:00,72.4965,15.54,74.1433349145,22.9265,0,22.9265,49.57,15.54,51.9487872813,133.93,71.3765,-3.62,71.4682387656,22.9265,0,22.9265,48.45,-3.62,48.5850481115,133.89
2021-06-26 19:30:00,70.8145,15.65,72.5232094591,15.1745,0,15.1745,55.64,15.65,57.7990666015,133.83,69.6445,-3.47,69.7308918647,15.1745,0,15.1745,54.47,-3.47,54.5804159017,133.78
2021-06-26 20:00:00,67.965,14.95,69.5898248669,10.635,0,10.635,57.33,14.95,59.2472058413,133.68,66.775,-4.01,66.895296733,10.635,0,10.635,56.14,-4.01,56.2830320789,133.64
