Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-26 20:30:00,66.704,14.62,68.2873928042,7.264,0,7.264,59.44,14.62,61.211583871,133.21,65.494,-4.33,65.6369784192,7.264,0,7.264,58.23,-4.33,58.3907681059,133.14
2021-06-26 21:00:00,64.4085,14.22,65.9595578537,3.8785,0,3.8785,60.53,14.22,62.177884332,133.21,63.1885,-4.72,63.3645400224,3.8785,0,3.8785,59.31,-4.72,59.4975167549,133.14
2021-06-26 21:30:00,62.4295,13.77,63.9300818883,1.6195,0,1.6195,60.81,13.77,62.3495709689,133.21,61.1995,-5.21,61.4208669774,1.6195,0,1.6195,59.58,-5.21,59.807361587,133.14
2021-06-26 22:00:00,61.383,13.13,62.7715667241,1.2530000000000001,0,1.2530000000000001,60.13,13.13,61.5468423236,133.32,60.173,-5.8,60.4518811039,1.2530000000000001,0,1.2530000000000001,58.92,-5.8,59.2047835905,133.29
2021-06-26 22:30:00,60.763,13.08,62.1548756656,1.303,0,1.303,59.46,13.08,60.881672119,133.17,59.563,-5.76,59.8408603631,1.303,0,1.303,58.26,-5.76,58.5440449576,133.13
2021-06-26 23:00:00,58.24,12.23,59.5102554187,1.29,0,1.29,56.95,12.23,58.2483939693,132.83,57.04,-6.7,57.432147792,1.29,0,1.29,55.75,-6.7,56.1511576016,132.81
2021-06-26 23:30:00,54.442,11.44,55.630971266,1.292,0,1.292,53.15,11.44,54.3672336982,133.23,53.312,-7.5600000000000005,53.8453613972,1.292,0,1.292,52.02,-7.5600000000000005,52.5664722042,133.19
2021-06-27 00:00:00,50.7345,10.3,51.7694841606,1.2645,0,1.2645,49.47,10.3,50.5308905522,133.43,49.6445,-8.64,50.3907330791,1.2645,0,1.2645,48.38,-8.64,49.1454372246,133.37
2021-06-27 00:30:00,48.5655,9.85,49.5543165653,1.3255,0,1.3255,47.24,9.85,48.255985121,133.26,47.5055,-9.07,48.3635961261,1.3255,0,1.3255,46.18,-9.07,47.062270451,133.25
2021-06-27 01:00:00,46.912,9.54,47.8721980277,1.262,0,1.262,45.65,9.54,46.6361887379,133.12,45.862,-9.46,46.8274988015,1.262,0,1.262,44.6,-9.46,45.5922317945,133.1
2021-06-27 01:30:00,47.1475,9.51,48.0970566277,1.4175,0,1.4175,45.73,9.51,46.7083825453,133.48,46.0975,-9.48,47.0621918981,1.4175,0,1.4175,44.68,-9.48,45.6746406663,133.45
2021-06-27 02:00:00,46.7385,9.35,47.6645558277,1.3785,0,1.3785,45.36,9.35,46.3136275841,133.36,45.6885,-9.63,46.6923541091,1.3785,0,1.3785,44.31,-9.63,45.344382232,133.33
2021-06-27 02:30:00,45.268,9.25,46.2034016497,1.078,0,1.078,44.19,9.25,45.1477419147,133.36,44.238,-9.8,45.3104915445,1.078,0,1.078,43.16,-9.8,44.2586217589,133.33
2021-06-27 03:00:00,43.28,8.88,44.1815889257,1.15,0,1.15,42.13,8.88,43.0556767453,133.72,42.26,-10.28,43.4923671464,1.15,0,1.15,41.11,-10.28,42.3758244758,133.68
2021-06-27 03:30:00,42.4745,8.63,43.3423586143,1.2245,0,1.2245,41.25,8.63,42.1430824691,134.11,41.4745,-10.55,42.7952877108,1.2245,0,1.2245,40.25,-10.55,41.6096743559,134.08
2021-06-27 04:00:00,42.15,8.91,43.0814414801,1.13,0,1.13,41.02,8.91,41.9765232005,134.26,41.15,-10.27,42.4122081481,1.13,0,1.13,40.02,-10.27,41.3167435793,134.22
2021-06-27 04:30:00,42.0595,9.08,43.0284550065,1.0495,0,1.0495,41.01,9.08,42.0031724992,134.16,41.0695,-10.14,42.3027591328,1.0495,0,1.0495,40.02,-10.14,41.2846218343,134.14
2021-06-27 05:00:00,41.0275,8.89,41.979612388,1.2375,0,1.2375,39.79,8.89,40.7710215717,134.16,40.0275,-10.33,41.3389605125,1.2375,0,1.2375,38.79,-10.33,40.1419107667,134.14
2021-06-27 05:30:00,41.269,9.07,42.2539378165,1.149,0,1.149,40.12,9.07,41.1324604175,134.27,40.279,-10.15,41.5381793173,1.149,0,1.149,39.13,-10.15,40.4249848485,134.25
2021-06-27 06:00:00,41.881,9.23,42.8860240754,1.401,0,1.401,40.48,9.23,41.5189510947,134.27,40.881,-9.95,42.0744418977,1.401,0,1.401,39.48,-9.95,40.7145293476,134.25
2021-06-27 06:30:00,44.584,9.63,45.6121689465,2.434,0,2.434,42.15,9.63,43.2360890923,134.19,43.574,-9.52,44.6018371371,2.434,0,2.434,41.14,-9.52,42.2271239845,134.17
2021-06-27 07:00:00,46.441,10.19,47.5457945669,3.3609999999999998,0,3.3609999999999998,43.08,10.19,44.2687530884,134.04,45.421,-8.9,46.2847409089,3.3609999999999998,0,3.3609999999999998,42.06,-8.9,42.9913200542,134.02
2021-06-27 07:30:00,49.5585,11.35,50.8415914606,4.2785,0,4.2785,45.28,11.35,46.6808408236,133.77,48.5085,-7.75,49.1236915576,4.2785,0,4.2785,44.23,-7.75,44.9038461604,133.75
2021-06-27 08:00:00,54.207,12.77,55.6908587562,6.097,0,6.097,48.11,12.77,49.775948007,133.77,53.127,-6.43,53.5146991863,6.097,0,6.097,47.03,-6.43,47.4675236346,133.75
2021-06-27 08:30:00,62.2865,13.16,63.6615557637,14.1365,0,14.1365,48.15,13.16,49.9160104576,134.05,61.2165,-6.03,61.5127691805,14.1365,0,14.1365,47.08,-6.03,47.4645899593,134.03
2021-06-27 09:00:00,66.1575,14.17,67.6579907051,16.4475,0,16.4475,49.71,14.17,51.6901634743,134.05,65.0775,-4.94,65.2647271215,16.4475,0,16.4475,48.63,-4.94,48.8802669796,134.03
2021-06-27 09:30:00,70.734,14.56,72.2169810779,21.684,0,21.684,49.05,14.56,51.165379897,133.73,69.664,-4.57,69.813736442,21.684,0,21.684,47.98,-4.57,48.1971503307,133.72
2021-06-27 10:00:00,73.002,15.52,74.6335206459,19.942,0,19.942,53.06,15.52,55.2832162595,133.85,71.862,-3.47,71.9457291575,19.942,0,19.942,51.92,-3.47,52.035827081,133.84
2021-06-27 10:30:00,74.982,16.1,76.6910054961,18.902,0,18.902,56.08,16.1,58.3453202922,133.3,73.832,-2.8,73.8850744332,18.902,0,18.902,54.93,-2.8,55.001317257,133.26
2021-06-27 11:00:00,75.709,16.39,77.4627961088,21.929,0,21.929,53.78,16.39,56.2220641741,133.04,74.589,-2.47,74.6298855754,21.929,0,21.929,52.66,-2.47,52.7178954436,133.01
2021-06-27 11:30:00,78.3465,16.2,80.003837797,34.1365,0,34.1365,44.21,16.2,47.0846482412,132.84,77.3465,-2.71,77.3939607608,34.1365,0,34.1365,43.21,-2.71,43.2948980828,132.8
2021-06-27 12:00:00,80.4865,17.03,82.2684482791,37.9165,0,37.9165,42.57,17.03,45.8500359869,132.99,79.4965,-1.8599999999999999,79.5182564714,37.9165,0,37.9165,41.58,-1.8599999999999999,41.6215809407,132.94
2021-06-27 12:30:00,82.16,17.4,83.9822933719,38.09,0,38.09,44.07,17.4,47.3806384507,132.83,81.15,-1.53,81.1644220087,38.09,0,38.09,43.06,-1.53,43.0871732654,132.82
2021-06-27 13:00:00,80.973,17.12,82.7630420478,37.383,0,37.383,43.59,17.12,46.8314264143,133.02,79.953,-1.85,79.9744003354,37.383,0,37.383,42.57,-1.85,42.6101795349,133.01
2021-06-27 13:30:00,76.1505,17.23,78.0754221907,31.4305,0,31.4305,44.72,17.23,47.9244332257,133.13,75.1105,-1.67,75.1290630199,31.4305,0,31.4305,43.68,-1.67,43.711912564,133.11
2021-06-27 14:00:00,73.6405,16.88,75.5503649247,22.8905,0,22.8905,50.75,16.88,53.4836133783,132.91,72.5305,-2.01,72.5583456968,22.8905,0,22.8905,49.64,-2.01,49.6806773303,132.89
2021-06-27 14:30:00,73.5045,16.35,75.3009563037,25.2045,0,25.2045,48.3,16.35,50.9922788273,132.91,72.4345,-2.5700000000000003,72.4800778852,25.2045,0,25.2045,47.23,-2.5700000000000003,47.2998710358,132.89
2021-06-27 15:00:00,72.5585,16.28,74.3624523685,24.4585,0,24.4585,48.1,16.28,50.7803938543,133.07,71.4685,-2.67,71.5183570299,24.4585,0,24.4585,47.01,-2.67,47.0857621792,133.06
2021-06-27 15:30:00,72.6545,16.79,74.5692997838,18.9045,0,18.9045,53.75,16.79,56.3113363365,133.07,71.5045,-2.09,71.5350377106,18.9045,0,18.9045,52.6,-2.09,52.6415054876,133.06
2021-06-27 16:00:00,73.882,17.09,75.8328294606,18.882,0,18.882,55.0,17.09,57.5939936104,132.89,72.732,-1.79,72.7540234214,18.882,0,18.882,53.85,-1.79,53.8797420187,132.88
2021-06-27 16:30:00,77.6005,17.37,79.5207803046,22.2505,0,22.2505,55.35,17.37,58.0115454026,132.89,76.4405,-1.46,76.4544415992,22.2505,0,22.2505,54.19,-1.46,54.2096642675,132.88
2021-06-27 17:00:00,82.3025,18.4,84.3342249994,20.8825,0,20.8825,61.42,18.4,64.1168963691,132.7,81.0725,-0.27,81.0729495963,20.8825,0,20.8825,60.19,-0.27,60.1906055793,132.68
2021-06-27 17:30:00,85.5395,19.62,87.7607569489,17.1195,0,17.1195,68.42,19.62,71.1775301623,132.13,84.2395,1.11,84.2468127602,17.1195,0,17.1195,67.12,1.11,67.1291777098,132.11
2021-06-27 18:00:00,84.7405,18.78,86.7965479743,18.5105,0,18.5105,66.23,18.78,68.8411308739,131.47,83.4605,0.22,83.460789957,18.5105,0,18.5105,64.95,0.22,64.9503725932,131.46
2021-06-27 18:30:00,83.284,18.52,85.318316064,17.104,0,17.104,66.18,18.52,68.722505775,131.59,82.014,-0.09,82.0140493818,17.104,0,17.104,64.91,-0.09,64.9100623941,131.57
2021-06-27 19:00:00,81.5555,18.32,83.5878099979,14.3755,0,14.3755,67.18,18.32,69.633144407,131.86,80.2655,-0.30000000000000004,80.2660606374,14.3755,0,14.3755,65.89,-0.30000000000000004,65.8906829529,131.85
2021-06-27 19:30:00,79.6215,17.64,81.5521481155,12.0515,0,12.0515,67.57,17.64,69.834622502,131.86,78.3315,-0.9,78.3366701631,12.0515,0,12.0515,66.28,-0.9,66.2861101589,131.85
2021-06-27 20:00:00,76.706,17.18,78.606379105,9.996,0,9.996,66.71,17.18,68.8866931998,131.59,75.436,-1.4,75.4489900264,9.996,0,9.996,65.44,-1.4,65.454973837,131.58
2021-06-27 20:30:00,74.1205,16.82,76.0050058894,8.7705,0,8.7705,65.35,16.82,67.4798851511,131.86,72.8605,-1.83,72.8834779648,8.7705,0,8.7705,64.09,-1.83,64.1161212177,131.84
2021-06-27 21:00:00,71.325,15.95,73.0866480624,8.015,0,8.015,63.31,15.95,65.2882730665,132.02,70.095,-2.74,70.1485325933,8.015,0,8.015,62.08,-2.74,62.1404377197,131.99
2021-06-27 21:30:00,69.5785,15.58,71.301501122,5.8585,0,5.8585,63.72,15.58,65.5970639587,132.25,68.3185,-3.18,68.3924691925,5.8585,0,5.8585,62.46,-3.18,62.5408986184,132.23
2021-06-27 22:00:00,66.6515,15.06,68.331735323,2.5315,0,2.5315,64.12,15.06,65.8648464661,132.44,65.3915,-3.77,65.5000852843,2.5315,0,2.5315,62.86,-3.77,62.9729505423,132.41
2021-06-27 22:30:00,63.91,14.42,65.5165971339,1.05,0,1.05,62.86,14.42,64.4927592835,132.81,62.66,-4.45,62.8178167402,1.05,0,1.05,61.61,-4.45,61.7704994314,132.8
2021-06-27 23:00:00,60.256,13.37,61.7214908764,1.036,0,1.036,59.22,13.37,60.7105040335,132.93,59.056,-5.61,59.3218613666,1.036,0,1.036,58.02,-5.61,58.2905867186,132.93
2021-06-27 23:30:00,55.699,12.91,57.175577837,1.079,0,1.079,54.62,12.91,56.1249721603,133.43,54.549,-6.2,54.9002131234,1.079,0,1.079,53.47,-6.2,53.8282537335,133.42
2021-06-28 00:00:00,51.841,11.73,53.1515021519,1.051,0,1.051,50.79,11.73,52.1269316189,133.8,50.721,-7.28,51.240786889,1.051,0,1.051,49.67,-7.28,50.2006703142,133.78
2021-06-28 00:30:00,50.263,11.43,51.5462323453,1.293,0,1.293,48.97,11.43,50.2862386742,133.54,49.183,-7.59,49.7652046012,1.293,0,1.293,47.89,-7.59,48.4877324692,133.52
2021-06-28 01:00:00,49.005,10.77,50.1745246614,1.105,0,1.105,47.9,10.77,49.0958542038,133.47,47.925,-8.29,48.6367117001,1.105,0,1.105,46.82,-8.29,47.5482544369,133.45
2021-06-28 01:30:00,51.906,11.06,53.0712392544,1.216,0,1.216,50.69,11.06,51.882556799,133.69,50.796,-7.87,51.4020477802,1.216,0,1.216,49.58,-7.87,50.2007300744,133.68
2021-06-28 02:00:00,51.5635,11.04,52.7321167056,1.1835,0,1.1835,50.38,11.04,51.5754398915,133.32,50.4535,-7.89,51.0666991517,1.1835,0,1.1835,49.27,-7.89,49.89774544,133.29
2021-06-28 02:30:00,50.9615,10.83,52.0995526108,1.1115,0,1.1115,49.85,10.83,51.0128552426,133.32,49.8615,-8.16,50.5247937378,1.1115,0,1.1115,48.75,-8.16,49.42821158,133.29
2021-06-28 03:00:00,50.287,10.63,51.3982418863,1.137,0,1.137,49.15,10.63,50.2863738999,133.59,49.187,-8.41,49.9007922683,1.137,0,1.137,48.05,-8.41,48.7804325524,133.56
2021-06-28 03:30:00,49.613,10.73,50.760049931,1.113,0,1.113,48.5,10.73,49.6727581276,133.81,48.523,-8.31,49.2294386419,1.113,0,1.113,47.41,-8.31,48.1327767743,133.76
2021-06-28 04:00:00,49.259,10.82,50.4333370004,1.139,0,1.139,48.12,10.82,49.3214638874,133.81,48.189,-8.19,48.8800145356,1.139,0,1.139,47.05,-8.19,47.7574978407,133.76
2021-06-28 04:30:00,50.707,11.49,51.9924989686,1.227,0,1.227,49.48,11.49,50.7965599229,133.72,49.607,-7.55,50.1782517531,1.227,0,1.227,48.38,-7.55,48.965568515,133.76
2021-06-28 05:00:00,49.9965,11.74,51.3563784962,1.2765,0,1.2765,48.72,11.74,50.1145288315,133.72,48.9065,-7.41,49.464672669,1.2765,0,1.2765,47.63,-7.41,48.2029563409,133.64
2021-06-28 05:30:00,51.8475,12.86,53.4185628434,1.3175,0,1.3175,50.53,12.86,52.1407757902,134.03,50.7375,-6.34,51.1320790331,1.3175,0,1.3175,49.42,-6.34,49.8250137983,134.0
2021-06-28 06:00:00,55.376,14.35,57.2051035835,3.526,0,3.526,51.85,14.35,53.7991170931,134.14,54.266,-4.73,54.4717509908,3.526,0,3.526,50.74,-4.73,50.9599892072,134.11
2021-06-28 06:30:00,63.313,18.05,65.8356929712,7.9030000000000005,0,7.9030000000000005,55.41,18.05,58.2758148806,133.64,62.153,-1.04,62.1617004996,7.9030000000000005,0,7.9030000000000005,54.25,-1.04,54.2599677479,133.62
2021-06-28 07:00:00,69.329,20.35,72.2539461967,11.169,0,11.169,58.16,20.35,61.6174334097,133.53,68.139,1.26,68.1506487203,11.169,0,11.169,56.97,1.26,56.9839319458,133.51
2021-06-28 07:30:00,76.4315,23.26,79.8924388929,14.2615,0,14.2615,62.17,23.26,66.3787352998,133.53,75.2215,4.55,75.3589846153,14.2615,0,14.2615,60.96,4.55,61.129568132,133.51
2021-06-28 08:00:00,82.015,25.14,85.781582085,17.105,0,17.105,64.91,25.14,69.608388144,132.0,80.785,6.63,81.0566044502,17.105,0,17.105,63.68,6.63,64.0242087026,131.97
2021-06-28 08:30:00,85.25,27.26,89.5023468966,17.64,0,17.64,67.61,27.26,72.8986947757,131.26,83.99,8.93,84.4633944381,17.64,0,17.64,66.35,8.93,66.9482441891,131.22
2021-06-28 09:00:00,87.447,28.1,91.8508998813,19.537,0,19.537,67.91,28.1,73.4940684681,130.5,86.177,9.77,86.7290506635,19.537,0,19.537,66.64,9.77,67.3523756077,130.44
2021-06-28 09:30:00,89.482,28.28,93.8444815852,22.592,0,22.592,66.89,28.28,72.6225206117,130.5,88.232,9.99,88.7957539751,22.592,0,22.592,65.64,9.99,66.3958560454,130.44
2021-06-28 10:00:00,89.8445,28.8,94.3476241368,23.8145,0,23.8145,66.03,28.8,72.0374964862,130.38,88.6145,10.53,89.2379432206,23.8145,0,23.8145,64.8,10.53,65.6499878142,130.37
2021-06-28 10:30:00,89.2,28.8,93.7340919837,23.54,0,23.54,65.66,28.8,71.6985048659,130.3,87.97,10.5,88.5944179957,23.54,0,23.54,64.43,10.5,65.2799731924,130.28
2021-06-28 11:00:00,90.1705,28.6,94.5974580539,29.3805,0,29.3805,60.79,28.6,67.1817244494,130.3,89.0005,10.27,89.5910815888,29.3805,0,29.3805,59.62,10.27,60.4980768289,130.28
2021-06-28 11:30:00,91.957,28.02,96.1312137081,37.487,0,37.487,54.47,28.02,61.2543982094,130.39,90.867,9.66,91.3790309043,37.487,0,37.487,53.38,9.66,54.2470275683,130.39
2021-06-28 12:00:00,92.205,28.13,96.4005130951,45.515,0,45.515,46.69,28.13,54.5092010582,130.74,91.215,9.72,91.7314265942,45.515,0,45.515,45.7,9.72,46.7222473775,130.72
2021-06-28 12:30:00,93.61,28.01,97.7107578519,51.69,0,51.69,41.92,28.01,50.4167283746,130.74,92.68,9.64,93.1799978536,51.69,0,51.69,40.99,9.64,42.1083091563,130.72
2021-06-28 13:00:00,93.5135,26.78,97.2725196664,57.2435,0,57.2435,36.27,26.78,45.0852669949,130.64,92.6435,8.28,93.0127759625,57.2435,0,57.2435,35.4,8.28,36.3554452593,130.63
2021-06-28 13:30:00,91.7005,26.76,95.5252809483,63.3805,0,63.3805,28.32,26.76,38.9630594281,131.07,90.9205,8.15,91.2850470792,63.3805,0,63.3805,27.54,8.15,28.7206215114,131.06
2021-06-28 14:00:00,88.118,26.39,91.9848575799,58.658,0,58.658,29.46,26.39,39.551532208,131.32,87.318,7.75,87.6612549762,58.658,0,58.658,28.66,7.75,29.689360047,131.32
2021-06-28 14:30:00,86.9685,25.81,90.7175622041,59.0185,0,59.0185,27.95,25.81,38.0441664385,131.54,86.1885,7.12,86.4820902398,59.0185,0,59.0185,27.17,7.12,28.0874224521,131.52
2021-06-28 15:00:00,86.568,24.99,90.1028230634,63.458,0,63.458,23.11,24.99,34.0378054522,131.68,85.838,6.18,86.0601803623,63.458,0,63.458,22.38,6.18,23.2175967749,131.67
2021-06-28 15:30:00,86.3425,23.9,89.5892700397,64.0625,0,64.0625,22.28,23.9,32.6742773447,132.22,85.6025,5.08,85.7531014381,64.0625,0,64.0625,21.54,5.08,22.1309285842,132.21
2021-06-28 16:00:00,88.6395,24.66,92.0058506849,64.3595,0,64.3595,24.28,24.66,34.6068490331,132.36,87.8795,5.86,88.0746621921,64.3595,0,64.3595,23.52,5.86,24.2390181319,132.35
2021-06-28 16:30:00,88.8665,24.35,92.1421582244,57.8865,0,57.8865,30.98,24.35,39.4040975027,132.15,88.0165,5.55,88.1913078044,57.8865,0,57.8865,30.13,5.55,30.6368960569,132.12
2021-06-28 17:00:00,91.974,24.92,95.2902045123,46.864,0,46.864,45.11,24.92,51.5356041975,132.15,90.964,6.21,91.1757281079,46.864,0,46.864,44.1,6.21,44.5350884135,132.12
2021-06-28 17:30:00,94.935,25.02,98.1766501007,40.535,0,40.535,54.4,25.02,59.877879054,131.76,93.845,6.37,94.0609426117,40.535,0,40.535,53.31,6.37,53.6892261073,131.74
2021-06-28 18:00:00,96.729,25.29,99.9804157873,35.489,0,35.489,61.24,25.29,66.256484211,131.76,95.529,6.67,95.7615723607,35.489,0,35.489,60.04,6.67,60.4093577188,131.74
2021-06-28 18:30:00,95.9945,24.79,99.1437750454,30.8845,0,30.8845,65.11,24.79,69.6696217874,131.59,94.7545,6.16,94.9545200096,30.8845,0,30.8845,63.87,6.16,64.1663658002,131.55
2021-06-28 19:00:00,92.222,24.6,95.4466200764,23.082,0,23.082,69.14,24.6,73.3859632355,131.71,90.932,5.97,91.127764836,23.082,0,23.082,67.85,5.97,68.1121384189,131.69
2021-06-28 19:30:00,88.355,24.6,91.715680366,15.135,0,15.135,73.22,24.6,77.2420118847,131.71,87.005,5.98,87.2102655941,15.135,0,15.135,71.87,5.98,72.1183561931,131.69
2021-06-28 20:00:00,83.0915,24.65,86.6707555768,5.9315,0,5.9315,77.16,24.65,81.0017783755,131.71,81.6815,6.01,81.9023048653,5.9315,0,5.9315,75.75,6.01,75.9880424804,131.69
2021-06-28 20:30:00,79.6005,23.68,83.0480704186,3.5805,0,3.5805,76.02,23.68,79.6227530295,131.79,78.2205,5.09,78.3859344541,3.5805,0,3.5805,74.64,5.09,74.8133524179,131.69
2021-06-28 21:00:00,76.5215,22.37,79.724255169,2.0715,0,2.0715,74.45,22.37,77.7381463633,131.62,75.1515,3.89,75.2521099521,2.0715,0,2.0715,73.08,3.89,73.1834578303,131.58
2021-06-28 21:30:00,73.099,20.69,75.9706515768,1.629,0,1.629,71.47,20.69,74.4045495921,131.24,71.769,2.05,71.7982719917,1.629,0,1.629,70.14,2.05,70.1699515462,131.18
2021-06-28 22:00:00,70.563,20.15,73.3836457871,1.513,0,1.513,69.05,20.15,71.9300006951,131.93,69.253,1.34,69.2659628461,1.513,0,1.513,67.74,1.34,67.7532523205,131.91
2021-06-28 22:30:00,67.544,18.82,70.1169333043,1.704,0,1.704,65.84,18.82,68.4769888357,132.56,66.254,-0.03,66.254006792,1.704,0,1.704,64.55,-0.03,64.5500069713,132.52
2021-06-28 23:00:00,62.6055,17.4,64.9785243773,1.6655,0,1.6655,60.94,17.4,63.3754179473,132.78,61.3955,-1.56,61.4153158443,1.6655,0,1.6655,59.73,-1.56,59.7503681997,132.73
2021-06-28 23:30:00,57.695,16.68,60.0577673994,1.645,0,1.645,56.05,16.68,58.4792689763,133.15,56.535,-2.31,56.5821732085,1.645,0,1.645,54.89,-2.31,54.9385857117,133.13
2021-06-29 00:00:00,53.9985,15.29,56.1214941199,1.5485,0,1.5485,52.45,15.29,54.6332005286,133.25,52.8785,-3.61,53.0015835825,1.5485,0,1.5485,51.33,-3.61,51.4567876961,133.23
2021-06-29 00:30:00,51.4185,14.93,53.5421987058,1.5685,0,1.5685,49.85,14.93,52.0377497592,133.06,50.3285,-3.9699999999999998,50.484837449,1.5685,0,1.5685,48.76,-3.9699999999999998,48.9213501449,133.03
2021-06-29 01:00:00,49.4605,14.73,51.6073052993,1.6804999999999999,0,1.6804999999999999,47.78,14.73,49.9990129903,133.06,48.3905,-4.19,48.5715615381,1.6804999999999999,0,1.6804999999999999,46.71,-4.19,46.8975500426,133.03
2021-06-29 01:30:00,50.373,15.02,52.564622409,1.833,0,1.833,48.54,15.02,50.8107468947,133.06,49.303,-3.88,49.455436597,1.833,0,1.833,47.47,-3.88,47.62830356,133.03
2021-06-29 02:00:00,49.594,14.78,51.7495240171,1.704,0,1.704,47.89,14.78,50.1188637142,132.96,48.524,-4.14,48.7002892805,1.704,0,1.704,46.82,-4.14,47.0026807746,132.93
2021-06-29 02:30:00,49.224,14.34,51.2702425974,1.804,0,1.804,47.42,14.34,49.5408114588,133.12,48.154,-4.63,48.3760748304,1.804,0,1.804,46.35,-4.63,46.580676251,133.1
2021-06-29 03:00:00,48.552,13.7,50.4478612431,1.762,0,1.762,46.79,13.7,48.7544264657,133.27,47.502,-5.32,47.7989791104,1.762,0,1.762,45.74,-5.32,46.0483441613,133.24
2021-06-29 03:30:00,48.2535,13.33,50.0608545897,1.8135,0,1.8135,46.44,13.33,48.3152408666,133.56,47.1935,-5.7,47.5364748614,1.8135,0,1.8135,45.38,-5.7,45.7365761727,133.53
2021-06-29 04:00:00,48.762,13.65,50.636500116,2.022,0,2.022,46.74,13.65,48.6924028982,133.56,47.692,-5.42,47.9989923228,2.022,0,2.022,45.67,-5.42,45.9904914086,133.53
2021-06-29 04:30:00,48.3875,13.65,50.2759649957,1.9075000000000002,0,1.9075000000000002,46.48,13.65,48.4428828622,133.56,47.3375,-5.39,47.643373162,1.9075000000000002,0,1.9075000000000002,45.43,-5.39,45.7486283947,133.53
2021-06-29 05:00:00,48.5235,13.82,50.453170884,1.8235000000000001,0,1.8235000000000001,46.7,13.82,48.7019753193,133.56,47.4635,-5.26,47.7540724153,1.8235000000000001,0,1.8235000000000001,45.64,-5.26,45.9421070479,133.53
2021-06-29 05:30:00,51.2475,14.55,53.2729645904,1.8275000000000001,0,1.8275000000000001,49.42,14.55,51.5173650335,133.71,50.1475,-4.53,50.351689706,1.8275000000000001,0,1.8275000000000001,48.32,-4.53,48.5318792136,133.67
2021-06-29 06:00:00,53.643,15.38,55.804263717,2.013,0,2.013,51.63,15.38,53.8720827516,133.71,52.533,-3.64,52.6589563987,2.013,0,2.013,50.52,-3.64,50.6509624785,133.67
2021-06-29 06:30:00,60.9015,18.55,63.6639238678,3.0015,0,3.0015,57.9,18.55,60.7989514712,133.48,59.7115,-0.21,59.7118692745,3.0015,0,3.0015,56.71,-0.21,56.710388819,133.45
2021-06-29 07:00:00,66.3995,21.42,69.7689759152,3.5895,0,3.5895,62.81,21.42,66.3619808324,132.27,65.1595,2.54,65.2089874193,3.5895,0,3.5895,61.57,2.54,61.6223701264,132.25
2021-06-29 07:30:00,73.921,23.75,77.6426219354,6.531,0,6.531,67.39,23.75,71.4526038714,132.6,72.631,5.01,72.8035868691,6.531,0,6.531,66.1,5.01,66.2895926975,132.56
2021-06-29 08:00:00,79.9015,24.87,83.6825346309,12.1815,0,12.1815,67.72,24.87,72.1423266883,132.07,78.6115,6.19,78.8548288455,12.1815,0,12.1815,66.43,6.19,66.7177712457,132.03
2021-06-29 08:30:00,82.137,26.01,86.1568736027,14.697,0,14.697,67.44,26.01,72.2819043745,131.84,80.867,7.36,81.2012394548,14.697,0,14.697,66.17,7.36,66.578063204,131.8
2021-06-29 09:00:00,83.1505,26.35,87.2257310101,17.5605,0,17.5605,65.59,26.35,70.6850097262,131.59,81.9005,7.78,82.2691941145,17.5605,0,17.5605,64.34,7.78,64.8086722592,131.54
2021-06-29 09:30:00,85.8805,27.15,90.0698772079,23.0605,0,23.0605,62.82,27.15,68.4359182009,131.34,84.6605,8.59,85.0951723675,23.0605,0,23.0605,61.6,8.59,62.1960456942,131.37
2021-06-29 10:00:00,85.8065,27.03,89.9631943755,24.4065,0,24.4065,61.4,27.03,67.0863689582,131.34,84.5965,8.42,85.0144941304,24.4065,0,24.4065,60.19,8.42,60.7760849348,131.37
2021-06-29 10:30:00,84.0335,27.39,88.38462096,20.1535,0,20.1535,63.88,27.39,69.5044351103,131.58,82.7935,8.82,83.2619723658,20.1535,0,20.1535,62.64,8.82,63.2579006923,131.54
2021-06-29 11:00:00,85.0205,28.04,89.5250077925,22.8405,0,22.8405,62.18,28.04,68.2099259639,131.48,83.8005,9.53,84.3406467858,22.8405,0,22.8405,60.96,9.53,61.7004254442,131.54
2021-06-29 11:30:00,84.945,28.31,89.5383109345,23.955,0,23.955,60.99,28.31,67.2401383104,131.1,83.745,9.81,84.3176204894,23.955,0,23.955,59.79,9.81,60.5894396739,131.07
2021-06-29 12:00:00,85.7855,28.36,90.3517659498,28.5555,0,28.5555,57.23,28.36,63.8714529348,131.1,84.6355,9.84,85.2055952403,28.5555,0,28.5555,56.08,9.84,56.9367368225,131.07
2021-06-29 12:30:00,87.85,28.22,92.2712896843,33.37,0,33.37,54.48,28.22,61.3550226143,131.1,86.72,9.71,87.2619189567,33.37,0,33.37,53.35,9.71,54.2264382013,131.07
2021-06-29 13:00:00,88.5775,28.57,93.0710395679,33.5175,0,33.5175,55.06,28.57,62.0310285261,131.1,87.4375,9.96,88.0029431681,33.5175,0,33.5175,53.92,9.96,54.8321803324,131.07
2021-06-29 13:30:00,85.4125,26.65,89.4735584195,33.1225,0,33.1225,52.29,26.65,58.6895782912,131.41,84.3125,7.93,84.6846063712,33.1225,0,33.1225,51.19,7.93,51.8005887997,131.4
2021-06-29 14:00:00,84.718,25.88,88.5828082869,40.168,0,40.168,44.55,25.88,51.521615852,131.99,83.698,7.1,83.9986023931,40.168,0,40.168,43.53,7.1,44.105225314,131.97
2021-06-29 14:30:00,86.8455,25.97,90.6453626517,49.9155,0,49.9155,36.93,25.97,45.1471571641,132.21,85.9055,7.07,86.1959385949,49.9155,0,49.9155,35.99,7.07,36.6778543538,132.19
2021-06-29 15:00:00,86.44,25.62,90.1568522077,55.07,0,55.07,31.37,25.62,40.502608558,132.48,85.57,6.64,85.827236353,55.07,0,55.07,30.5,6.64,31.2144133374,132.47
2021-06-29 15:30:00,83.371,24.89,87.0071016699,47.261,0,47.261,36.11,24.89,43.8570883666,132.93,82.431,5.86,82.6390304941,47.261,0,47.261,35.17,5.86,35.6548524047,132.91
2021-06-29 16:00:00,84.5205,24.89,88.1091767085,44.3905,0,44.3905,40.13,24.89,47.2221240522,132.93,83.5305,5.9,83.738607764,44.3905,0,44.3905,39.14,5.9,39.5821879133,132.91
2021-06-29 16:30:00,87.2045,24.61,90.6105784125,39.0645,0,39.0645,48.14,24.61,54.0658089739,132.8,86.1245,5.67,86.3109402118,39.0645,0,39.0645,47.06,5.67,47.4003428258,132.77
2021-06-29 17:00:00,92.425,24.75,95.6814669881,37.415,0,37.415,55.01,24.75,60.3213279032,132.69,91.265,5.8,91.4491127622,37.415,0,37.415,53.85,5.8,54.1614484666,132.66
2021-06-29 17:30:00,93.253,24.24,96.3519569547,30.783,0,30.783,62.47,24.24,67.0080480241,132.69,92.023,5.26,92.1732072188,30.783,0,30.783,61.24,5.26,61.4654797427,132.66
2021-06-29 18:00:00,93.9155,24.15,96.9708391232,28.1055,0,28.1055,65.81,24.15,70.1012025574,132.88,92.6555,5.25,92.8041172591,28.1055,0,28.1055,64.55,5.25,64.7631453838,132.84
2021-06-29 18:30:00,91.887,23.55,94.8568567316,27.297,0,27.297,64.59,23.55,68.7493316331,132.67,90.637,4.59,90.753147984,27.297,0,27.297,63.34,4.59,63.5060918338,132.61
2021-06-29 19:00:00,87.9685,22.02,90.6826190196,27.2085,0,27.2085,60.76,22.02,64.6270686323,132.89,86.7485,2.88,86.7962940007,27.2085,0,27.2085,59.54,2.88,59.6096133187,132.85
2021-06-29 19:30:00,87.741,22.14,90.4912298568,19.641,0,19.641,68.1,22.14,71.6085860774,132.79,86.431,3.26,86.4924584053,19.641,0,19.641,66.79,3.26,66.8695124851,132.74
2021-06-29 20:00:00,84.851,22.37,87.7502655324,14.501,0,14.501,70.35,22.37,73.8209956584,132.79,83.541,3.69,83.6224538088,14.501,0,14.501,69.04,3.69,69.1385399036,132.74
2021-06-29 20:30:00,81.3335,21.53,84.1348864755,12.9735,0,12.9735,68.36,21.53,71.6702902185,132.08,80.0535,2.84,80.1038604703,12.9735,0,12.9735,67.08,2.84,67.1400923443,132.01
2021-06-29 21:00:00,79.336,20.42,81.921775469,14.136,0,14.136,65.2,20.42,68.3228834286,132.08,78.086,1.57,78.1017816442,14.136,0,14.136,63.95,1.57,63.9692691845,132.01
2021-06-29 21:30:00,73.868,20.52,76.6651930409,4.938,0,4.938,68.93,20.52,71.9195056991,132.74,72.548,1.67,72.5672185219,4.938,0,4.938,67.61,1.67,67.6306217626,132.71
2021-06-29 22:00:00,70.265,20.07,73.0751334244,1.955,0,1.955,68.31,20.07,71.1973384334,132.74,68.965,1.21,68.9756139878,1.955,0,1.955,67.01,1.21,67.0209235985,132.64
2021-06-29 22:30:00,67.4355,18.82,70.012420757,1.6755,0,1.6755,65.76,18.82,68.4000730994,132.74,66.1555,-0.15,66.1556700537,1.6755,0,1.6755,64.48,-0.15,64.4801744725,132.64
2021-06-29 23:00:00,62.304,17.61,64.7448879526,1.634,0,1.634,60.67,17.61,63.1740532181,133.22,61.084,-1.54,61.1034095284,1.634,0,1.634,59.45,-1.54,59.4699428283,133.18
2021-06-29 23:30:00,57.53,16.11,59.7430581742,1.6600000000000001,0,1.6600000000000001,55.87,16.11,58.1462724515,133.89,56.37,-2.7800000000000002,56.4385090165,1.6600000000000001,0,1.6600000000000001,54.71,-2.7800000000000002,54.7805850644,133.85
2021-06-30 00:00:00,54.2555,15.17,56.3363841602,1.6755,0,1.6755,52.58,15.17,54.7246315657,132.95,53.1355,-3.73,53.2662581777,1.6755,0,1.6755,51.46,-3.73,51.5950046032,132.92
2021-06-30 00:30:00,51.738,14.69,53.7830525723,1.718,0,1.718,50.02,14.69,52.1324898696,132.95,50.648,-4.19,50.8210193129,1.718,0,1.718,48.93,-4.19,49.1090724816,132.92
2021-06-30 01:00:00,49.7985,14.18,51.7780165925,1.7185000000000001,0,1.7185000000000001,48.08,14.18,50.1274256271,132.95,48.7285,-4.76,48.9604361934,1.7185000000000001,0,1.7185000000000001,47.01,-4.76,47.2503724853,132.92
2021-06-30 01:30:00,50.5055,14.51,52.5485074027,1.9155000000000002,0,1.9155000000000002,48.59,14.51,50.7102376252,133.04,49.4355,-4.43,49.6335930621,1.9155000000000002,0,1.9155000000000002,47.52,-4.43,47.7260442526,132.99
2021-06-30 02:00:00,49.426,13.91,51.346057063800004,1.876,0,1.876,47.55,13.91,49.5428158263,133.04,48.356,-5.08,48.6221054254,1.876,0,1.876,46.48,-5.08,46.7567834651,132.99
2021-06-30 02:30:00,49.2625,13.34,51.0367466268,1.7425000000000002,0,1.7425000000000002,47.52,13.34,49.3569245395,133.25,48.1925,-5.74,48.533129471,1.7425000000000002,0,1.7425000000000002,46.45,-5.74,46.8033129169,133.21
2021-06-30 03:00:00,48.512,13.24,50.2862977758,1.832,0,1.832,46.68,13.24,48.5213355134,133.69,47.452,-5.83,47.8087983953,1.832,0,1.832,45.62,-5.83,45.9910132526,133.68
2021-06-30 03:30:00,46.8555,12.97,48.6174740217,1.9655,0,1.9655,44.89,12.97,46.726148996,133.61,45.8155,-6.12,46.2224451998,1.9655,0,1.9655,43.85,-6.12,44.2750143986,133.58
2021-06-30 04:00:00,46.051,12.74,47.7807722939,1.631,0,1.631,44.42,12.74,46.2108645234,133.61,45.021,-6.35,45.4666134763,1.631,0,1.631,43.39,-6.35,43.8521903672,133.58
2021-06-30 04:30:00,46.591,13.08,48.3922274854,1.891,0,1.891,44.7,13.08,46.5744178708,133.7,45.561,-6.05,45.9609314636,1.891,0,1.891,43.67,-6.05,44.0870888129,133.69
2021-06-30 05:00:00,46.383,13.08,48.1920023344,1.853,0,1.853,44.53,13.08,46.4112841882,133.7,45.343,-6.03,45.7421965913,1.853,0,1.853,43.49,-6.03,43.9060474195,133.69
2021-06-30 05:30:00,48.1345,13.59,50.0161792848,1.9045,0,1.9045,46.23,13.59,48.1861079565,133.7,47.0945,-5.49,47.413416142,1.9045,0,1.9045,45.19,-5.49,45.5222604887,133.69
2021-06-30 06:00:00,51.6465,14.52,53.6487778262,3.3965,0,3.3965,48.25,14.52,50.3874279955,133.59,50.5765,-4.46,50.7727678214,3.3965,0,3.3965,47.18,-4.46,47.3903365677,133.56
2021-06-30 06:30:00,58.9465,17.5,61.489347551,6.1465,0,6.1465,52.8,17.5,55.624544942,133.34,57.8165,-1.33,57.8317955129,6.1465,0,6.1465,51.67,-1.33,51.6871144484,133.32
2021-06-30 07:00:00,65.3485,19.92,68.3171490349,10.4085,0,10.4085,54.94,19.92,58.4397980832,132.63,64.2085,0.98,64.2159783251,10.4085,0,10.4085,53.8,0.98,53.8089249103,132.6
2021-06-30 07:30:00,73.604,22.36,76.9254081302,17.454,0,17.454,56.15,22.36,60.4383330346,132.9,72.444,3.66,72.5363959402,17.454,0,17.454,54.99,3.66,55.1116657342,132.87
2021-06-30 08:00:00,81.825,23.38,85.099676997,33.355,0,33.355,48.47,23.38,53.8141737835,131.99,80.785,4.68,80.9204462729,33.355,0,33.355,47.43,4.68,47.6603325628,131.97
2021-06-30 08:30:00,85.866,24.61,89.3231328156,44.506,0,44.506,41.36,24.61,48.127972116,131.92,84.916,5.97,85.125601061,44.506,0,44.506,40.41,5.97,40.8486107475,131.89
2021-06-30 09:00:00,88.315,25.43,91.9033412069,52.865,0,52.865,35.45,25.43,43.6278282751,131.62,87.425,6.82,87.690609674,52.865,0,52.865,34.56,6.82,35.2264957099,131.6
2021-06-30 09:30:00,90.6785,26.32,94.4210398283,62.4285,0,62.4285,28.25,26.32,38.6109427494,131.42,89.8885,7.76,90.2228354257,62.4285,0,62.4285,27.46,7.76,28.5354025729,131.39
2021-06-30 10:00:00,93.2695,27.45,97.2250077411,71.4495,0,71.4495,21.82,27.45,35.0658651683,131.19,92.5395,8.88,92.9645817516,71.4495,0,71.4495,21.09,8.88,22.8832362222,131.17
2021-06-30 10:30:00,93.9015,27.45,97.8314581423,78.3715,0,78.3715,15.53,27.45,31.5386017445,131.19,93.2515,8.85,93.6705116472,78.3715,0,78.3715,14.88,8.85,17.312911367,131.17
2021-06-30 11:00:00,91.541,28.07,95.7480004021,79.751,0,79.751,11.79,28.07,30.4455087,131.29,90.931,9.48,91.4238325657,79.751,0,79.751,11.18,9.48,14.6581990708,131.27
2021-06-30 11:30:00,92.617,28.33,96.852968922,84.507,0,84.507,8.11,28.33,29.4679656576,131.13,92.037,9.75,92.551995489,84.507,0,84.507,7.53,9.75,12.319228872,131.12
2021-06-30 12:00:00,91.199,28.11,95.4328544108,82.659,0,82.659,8.54,28.11,29.3786265846,131.21,90.609,9.58,91.1140344898,82.659,0,82.659,7.95,9.58,12.4490521728,131.19
2021-06-30 12:30:00,91.46,27.9,95.6208220002,80.56,0,80.56,10.9,27.9,29.9536308317,131.04,90.83,9.37,91.3120243999,80.56,0,80.56,10.27,9.37,13.9021509127,131.02
2021-06-30 13:00:00,90.9435,27.65,95.0538936196,80.0735,0,80.0735,10.87,27.65,29.7099209019,131.04,90.3335,9.1,90.7907000868,80.0735,0,80.0735,10.26,9.1,13.7141386897,131.02
2021-06-30 13:30:00,90.868,27.51,94.9410002265,85.128,0,85.128,5.74,27.51,28.1024500711,131.04,90.308,8.92,90.7474587192,85.128,0,85.128,5.18,8.92,10.3149793989,131.02
2021-06-30 14:00:00,91.045,28.22,95.3182061571,86.235,0,86.235,4.8100000000000005,28.22,28.6269890139,131.26,90.495,9.59,91.0017204508,86.235,0,86.235,4.26,9.59,10.4936028131,131.24
2021-06-30 14:30:00,92.73,29.06,97.1768310864,85.47,0,85.47,7.26,29.06,29.9531500848,131.37,92.16,10.39,92.7438283661,85.47,0,85.47,6.69,10.39,12.3575159316,131.35
2021-06-30 15:00:00,92.0175,28.55,96.344812036,79.5975,0,79.5975,12.42,28.55,31.1345290634,131.48,91.3875,9.85,91.9167974652,79.5975,0,79.5975,11.79,9.85,15.3631572276,131.43
2021-06-30 15:30:00,87.2905,26.96,91.3590334354,63.4105,0,63.4105,23.88,26.96,36.0152190053,131.48,86.5105,8.23,86.9010903859,63.4105,0,63.4105,23.1,8.23,24.5222939384,131.53
2021-06-30 16:00:00,87.9945,27.43,92.1706945306,58.8045,0,58.8045,29.19,27.43,40.0557236859,131.8,87.1545,8.7,87.5876524988,58.8045,0,58.8045,28.35,8.7,29.6548899846,131.78
2021-06-30 16:30:00,88.551,26.81,92.5205690698,52.971,0,52.971,35.58,26.81,44.5501122333,131.71,87.621,8.08,87.9927612989,52.971,0,52.971,34.65,8.08,35.5796135448,131.68
2021-06-30 17:00:00,90.7595,26.57,94.5687672556,43.9295,0,43.9295,46.83,26.57,53.8424906556,131.86,89.7195,7.74,90.0527416587,43.9295,0,43.9295,45.79,7.74,46.4395488781,131.83
2021-06-30 17:30:00,92.93,26.06,96.5148097444,38.95,0,38.95,53.98,26.06,59.9413379897,132.11,91.8,7.24,92.0850563338,38.95,0,38.95,52.85,7.24,53.3436041152,132.07
2021-06-30 18:00:00,90.579,25.42,94.0783271588,30.509,0,30.509,60.07,25.42,65.2271515552,132.3,89.379,6.64,89.6253046913,30.509,0,30.509,58.87,6.64,59.2432823196,132.27
2021-06-30 18:30:00,88.5465,24.86,91.970116137,26.2165,0,26.2165,62.33,24.86,67.1047576555,132.19,87.3165,6.07,87.5272304614,26.2165,0,26.2165,61.1,6.07,61.4007727964,132.16
2021-06-30 19:00:00,87.5685,25.0,91.0672399508,21.4085,0,21.4085,66.16,25.0,70.7258481745,132.19,86.2885,6.23,86.5131095976,21.4085,0,21.4085,64.88,6.23,65.1784266456,132.16
2021-06-30 19:30:00,88.781,24.6,92.1261415723,23.931,0,23.931,64.85,24.6,69.3590837598,132.19,87.541,5.82,87.7342526098,23.931,0,23.931,63.61,5.82,63.8756956909,132.16
2021-06-30 20:00:00,85.51,24.0,88.8141886187,19.67,0,19.67,65.84,24.0,70.0778538484,132.19,84.24,5.2,84.4003412315,19.67,0,19.67,64.57,5.2,64.7790467667,132.16
2021-06-30 20:30:00,82.576,23.47,85.8465880277,14.986,0,14.986,67.59,23.47,71.5489273155,132.62,81.286,4.59,81.415489288,14.986,0,14.986,66.3,4.59,66.4586946908,132.55
2021-06-30 21:00:00,77.113,23.2,80.5273541661,5.623,0,5.623,71.49,23.2,75.16022951,132.62,75.773,4.44,75.9029718061,5.623,0,5.623,70.15,4.44,70.2903698952,132.55
2021-06-30 21:30:00,72.849,22.24,76.1681980947,1.7890000000000001,0,1.7890000000000001,71.06,22.24,74.4589900549,132.17,71.509,3.47,71.593141997,1.7890000000000001,0,1.7890000000000001,69.72,3.47,69.8062984264,132.14
2021-06-30 22:00:00,70.6475,21.35,73.8030606157,1.4875,0,1.4875,69.16,21.35,72.3804400373,132.26,69.3475,2.85,69.4060390474,1.4875,0,1.4875,67.86,2.85,67.9198211128,132.23
2021-06-30 22:30:00,68.3845,20.31,71.3367783142,1.7345000000000002,0,1.7345000000000002,66.65,20.31,69.6758107237,131.28,67.1045,1.8900000000000001,67.1311106734,1.7345000000000002,0,1.7345000000000002,65.37,1.8900000000000001,65.3973164587,131.24
2021-06-30 23:00:00,64.132,19.09,66.91293988460001,1.6920000000000002,0,1.6920000000000002,62.44,19.09,65.2930448057,131.04,62.902,0.56,62.9044927171,1.6920000000000002,0,1.6920000000000002,61.21,0.56,61.2125616193,131.01
2021-06-30 23:30:00,59.815,17.99,62.4617829156,1.7349999999999999,0,1.7349999999999999,58.08,17.99,60.8023560399,131.43,58.645,-0.66,58.648713754,1.7349999999999999,0,1.7349999999999999,56.91,-0.66,56.9138269667,131.4
2021-07-01 00:00:00,55.512,16.89,58.0246003347,1.6720000000000002,0,1.6720000000000002,53.84,16.89,56.4271007584,131.86,54.372,-1.9,54.4051871056,1.6720000000000002,0,1.6720000000000002,52.7,-1.9,52.7342393517,131.84
2021-07-01 00:30:00,52.6905,16.26,55.1423284805,1.6505,0,1.6505,51.04,16.26,53.5674266696,132.43,51.5805,-2.64,51.6480162276,1.6505,0,1.6505,49.93,-2.64,49.9997449993,132.41
2021-07-01 01:00:00,50.945,15.78,53.3329300245,1.625,0,1.625,49.32,15.78,51.782919964,132.71,49.855,-3.09,49.9506669125,1.625,0,1.625,48.23,-3.09,48.3288837032,132.7
2021-07-01 01:30:00,50.93,15.5,53.2364057765,1.63,0,1.63,49.3,15.5,51.6792027802,132.71,49.85,-3.37,49.9637808818,1.63,0,1.63,48.22,-3.37,48.3376178561,132.7
2021-07-01 02:00:00,49.8025,15.13,52.0500327209,1.6825,0,1.6825,48.12,15.13,50.4425544555,132.71,48.7225,-3.75,48.8665990862,1.6825,0,1.6825,47.04,-3.75,47.1892371203,132.7
2021-07-01 02:30:00,48.7565,14.57,50.8869452045,1.7265000000000001,0,1.7265000000000001,47.03,14.57,49.2352089464,132.71,47.6965,-4.32,47.8917374111,1.7265000000000001,0,1.7265000000000001,45.97,-4.32,46.1725383751,132.7
2021-07-01 03:00:00,47.3245,13.96,49.3405502629,1.6745,0,1.6745,45.65,13.96,47.736821218,132.71,46.2845,-4.98,46.5516416494,1.6745,0,1.6745,44.61,-4.98,44.8871083943,132.7
2021-07-01 03:30:00,46.76,13.86,48.7708642532,1.63,0,1.63,45.13,13.86,47.2103431464,133.0,45.72,-5.08,46.0013565017,1.63,0,1.63,44.09,-5.08,44.3816910448,132.99
2021-07-01 04:00:00,46.09,13.69,48.0801851078,1.54,0,1.54,44.55,13.69,46.6059931768,133.0,45.05,-5.29,45.3595260116,1.54,0,1.54,43.51,-5.29,43.8304026904,132.99
2021-07-01 04:30:00,46.6215,13.95,48.6638136838,1.5915,0,1.5915,45.03,13.95,47.1413130916,133.19,45.5815,-5.02,45.8570991478,1.5915,0,1.5915,43.99,-5.02,44.2755067729,133.18
2021-07-01 05:00:00,46.5395,14.2,48.6576310588,1.5695000000000001,0,1.5695000000000001,44.97,14.2,47.1586778865,133.1,45.4995,-4.8,45.7519890305,1.5695000000000001,0,1.5695000000000001,43.93,-4.8,44.1914573193,133.09
2021-07-01 05:30:00,48.058,14.78,50.2794169019,2.038,0,2.038,46.02,14.78,48.3351714593,133.2,47.008,-4.15,47.1908313553,2.038,0,2.038,44.97,-4.15,45.1610828037,133.18
2021-07-01 06:00:00,51.948,15.97,54.3473605983,4.138,0,4.138,47.81,15.97,50.4067158224,132.95,50.888,-2.98,50.9751796858,4.138,0,4.138,46.75,-2.98,46.8448812572,132.93
2021-07-01 06:30:00,59.059,18.58,61.9126956367,6.799,0,6.799,52.26,18.58,55.4646193532,133.05,57.949,-0.13,57.9491458177,6.799,0,6.799,51.15,-0.13,51.1501652001,133.03
2021-07-01 07:00:00,65.898,21.48,69.3104379152,10.558,0,10.558,55.34,21.48,59.3624965782,132.07,64.748,2.7199999999999998,64.8051070827,10.558,0,10.558,54.19,2.7199999999999998,54.2582205753,132.06
2021-07-01 07:30:00,74.6255,24.03,78.3990188092,15.8855,0,15.8855,58.74,24.03,63.4651754902,132.19,73.4355,5.23,73.6215020239,15.8855,0,15.8855,57.55,5.23,57.7871560124,132.17
2021-07-01 08:00:00,83.4625,25.48,87.2652239225,28.2225,0,28.2225,55.24,25.48,60.8332803653,132.19,82.3425,6.8,82.6228013701,28.2225,0,28.2225,54.12,6.8,54.5455259393,132.17
2021-07-01 08:30:00,89.5565,27.33,93.6338378592,36.1765,0,36.1765,53.38,27.33,59.9696031336,131.76,88.4565,8.86,88.899111313,36.1765,0,36.1765,52.28,8.86,53.0254467214,131.73
2021-07-01 09:00:00,93.967,28.02,98.0556856536,45.617,0,45.617,48.35,28.02,55.8824024179,130.96,92.947,9.59,93.4404243837,45.617,0,45.617,47.33,9.59,48.2917901925,130.95
2021-07-01 09:30:00,94.943,28.28,99.0652898295,48.853,0,48.853,46.09,28.28,54.0744533028,130.96,93.953,9.81,94.4637618825,48.853,0,48.853,45.1,9.81,46.1545891543,130.95
2021-07-01 10:00:00,95.8225,28.54,99.9824139849,52.7325,0,52.7325,43.09,28.54,51.6844241527,130.96,94.8525,10.07,95.3855421762,52.7325,0,52.7325,42.12,10.07,43.3070352252,130.95
2021-07-01 10:30:00,93.122,28.22,97.3040352915,52.462,0,52.462,40.66,28.22,49.4934743173,130.96,92.192,9.77,92.7082400006,52.462,0,52.462,39.73,9.77,40.9136383129,130.95
2021-07-01 11:00:00,92.014,28.24,96.2500586805,58.294,0,58.294,33.72,28.24,43.9833604901,130.84,91.154,9.8,91.6792872791,58.294,0,58.294,32.86,9.8,34.2902260127,130.83
2021-07-01 11:30:00,89.0795,27.51,93.2306678097,61.6195,0,61.6195,27.46,27.51,38.8696758412,130.84,88.2895,9.08,88.755181315,61.6195,0,61.6195,26.67,9.08,28.1733082899,130.83
2021-07-01 12:00:00,90.822,27.99,95.0372336719,73.132,0,73.132,17.69,27.99,33.1115719953,130.67,90.132,9.6,90.6418083668,73.132,0,73.132,17.0,9.6,19.5233193899,130.66
2021-07-01 12:30:00,89.555,28.68,94.0353147759,73.485,0,73.485,16.07,28.68,32.8753296561,130.67,88.885,10.19,89.4671969216,73.485,0,73.485,15.4,10.19,18.4660797139,130.66
2021-07-01 13:00:00,88.4495,28.25,92.851368058,73.2595,0,73.2595,15.19,28.25,32.0748904908,130.82,87.7595,9.64,88.2873685204,73.2595,0,73.2595,14.5,9.64,17.4120532965,130.81
2021-07-01 13:30:00,86.2435,27.32,90.4672520432,71.3335,0,71.3335,14.91,27.32,31.1237931493,131.64,85.5535,8.65,85.9896729977,71.3335,0,71.3335,14.22,8.65,16.6442452517,131.63
2021-07-01 14:00:00,83.894,26.99,88.1286748794,69.994,0,69.994,13.9,26.99,30.3590200764,131.64,83.214,8.29,83.6259164135,69.994,0,69.994,13.22,8.29,15.604246217,131.63
2021-07-01 14:30:00,83.6085,26.92,87.8354579441,68.2485,0,68.2485,15.36,26.92,30.9938058328,131.64,82.9185,8.18,83.3210060084,68.2485,0,68.2485,14.67,8.18,16.7964668904,131.63
2021-07-01 15:00:00,83.752,26.7,87.9049913486,69.382,0,69.382,14.37,26.7,30.3213934376,131.74,83.062,7.92,83.4387334755,69.382,0,69.382,13.68,7.92,15.8072388481,131.74
2021-07-01 15:30:00,84.612,26.26,88.5933301327,65.612,0,65.612,19.0,26.26,32.4127690887,131.92,83.882,7.47,84.2139586054,65.612,0,65.612,18.27,7.47,19.7381306106,131.92
2021-07-01 16:00:00,85.8715,26.27,89.7999299123,60.8615,0,60.8615,25.01,26.27,36.2713799021,132.04,85.0815,7.49,85.4105481908,60.8615,0,60.8615,24.22,7.49,25.3516961957,132.03
2021-07-01 16:30:00,88.4535,26.15,92.2379757055,54.8635,0,54.8635,33.59,26.15,42.5688923981,132.04,87.5535,7.35,87.8614697251,54.8635,0,54.8635,32.69,7.35,33.5060979525,132.03
2021-07-01 17:00:00,91.27,25.86,94.8628088347,47.12,0,47.12,44.15,25.86,51.1660248603,132.04,90.25,7.1,90.528848993,47.12,0,47.12,43.13,7.1,43.7104895877,132.03
2021-07-01 17:30:00,90.654,25.08,94.0593116921,41.204,0,41.204,49.45,25.08,55.446450743,131.95,89.564,6.32,89.7867055638,41.204,0,41.204,48.36,6.32,48.7712210222,131.95
2021-07-01 18:00:00,91.701,24.55,94.9303739643,34.501,0,34.501,57.2,24.55,62.245823153,131.95,90.571,5.8100000000000005,90.757160274,34.501,0,34.501,56.07,5.8100000000000005,56.3702137658,131.95
2021-07-01 18:30:00,92.1385,23.61,95.1153787894,35.4985,0,35.4985,56.64,23.61,61.3638468481,131.95,91.0185,4.87,91.1486930364,35.4985,0,35.4985,55.52,4.87,55.7331795253,131.95
2021-07-01 19:00:00,89.948,23.41,92.9444500979,29.138,0,29.138,60.81,23.41,65.1604496608,132.08,88.758,4.69,88.8818241487,29.138,0,29.138,59.62,4.69,59.8041846362,132.06
2021-07-01 19:30:00,84.3665,23.3,87.5248326034,16.1665,0,16.1665,68.2,23.3,72.0703128896,131.95,83.1165,4.65,83.2464718306,16.1665,0,16.1665,66.95,4.65,67.1112881712,131.92
2021-07-01 20:00:00,83.553,22.65,86.5686219655,14.353,0,14.353,69.2,22.65,72.8125160944,131.73,82.283,3.96,82.3782355298,14.353,0,14.353,67.93,3.96,68.045326805,131.71
2021-07-01 20:30:00,79.3845,22.39,82.4815793996,7.0545,0,7.0545,72.33,22.39,75.7161871729,131.98,78.0845,3.69,78.171639616,7.0545,0,7.0545,71.03,3.69,71.1257829482,131.96
2021-07-01 21:00:00,77.393,21.18,80.2388238261,6.173,0,6.173,71.22,21.18,74.3026298323,131.98,76.093,2.4,76.1308390142,6.173,0,6.173,69.92,2.4,69.961177806,131.96
2021-07-01 21:30:00,74.165,20.02,76.8195783964,4.875,0,4.875,69.29,20.02,72.1242296319,132.63,72.915,1.16,72.9242265986,4.875,0,4.875,68.04,1.16,68.0498875826,132.61
2021-07-01 22:00:00,71.397,19.06,73.8973288354,2.737,0,2.737,68.66,19.06,71.2564326921,132.63,70.127,0.14,70.1271397463,2.737,0,2.737,67.39,0.14,67.390145422,132.61
2021-07-01 22:30:00,69.0095,18.19,71.366569136,1.4595,0,1.4595,67.55,18.19,69.9562620499,132.92,67.7595,-0.51,67.7614192609,1.4595,0,1.4595,66.3,-0.51,66.3019615094,132.88
2021-07-01 23:00:00,65.123,17.57,67.4515383739,1.433,0,1.433,63.69,17.57,66.0690623515,132.28,63.923,-1.29,63.9360151167,1.433,0,1.433,62.49,-1.29,62.5033135122,132.25
2021-07-01 23:30:00,61.0205,16.45,63.1989234105,1.4605000000000001,0,1.4605000000000001,59.56,16.45,61.7899352646,132.77,59.8605,-2.5700000000000003,59.9156437022,1.4605000000000001,0,1.4605000000000001,58.4,-2.5700000000000003,58.4565214497,132.74
2021-07-02 00:00:00,56.586,14.31,58.3673838372,1.416,0,1.416,55.17,14.31,56.9956577293,133.32,55.476,-4.5,55.6582121165,1.416,0,1.416,54.06,-4.5,54.2469685789,133.3
2021-07-02 00:30:00,54.0215,13.8,55.7562773349,1.4615,0,1.4615,52.56,13.8,54.3414537899,132.72,52.9415,-5.02,53.1789697366,1.4615,0,1.4615,51.48,-5.02,51.7241800322,132.69
2021-07-02 01:00:00,52.3595,13.73,54.129752819,1.5394999999999999,0,1.5394999999999999,50.82,13.73,52.6420487823,132.72,51.2895,-5.12,51.544419778,1.5394999999999999,0,1.5394999999999999,49.75,-5.12,50.0127673699,132.69
2021-07-02 01:30:00,52.979,13.79,54.7443014477,1.619,0,1.619,51.36,13.79,53.1790720115,132.82,51.919,-5.09,52.1679083441,1.619,0,1.619,50.3,-5.09,50.5568798483,132.82
2021-07-02 02:00:00,52.0075,13.37,53.6985749927,1.6075,0,1.6075,50.4,13.37,52.1432344605,132.82,50.9375,-5.54,51.2378815551,1.6075,0,1.6075,49.33,-5.54,49.6401097904,132.82
2021-07-02 02:30:00,50.855,12.78,52.4362415224,1.655,0,1.655,49.2,12.78,50.8327492863,132.99,49.815,-6.15,50.1931940107,1.655,0,1.655,48.16,-6.15,48.5510875264,132.99
2021-07-02 03:00:00,49.668,12.72,51.2709335199,1.698,0,1.698,47.97,12.72,49.6278077291,133.18,48.628,-6.24,49.0267272414,1.698,0,1.698,46.93,-6.24,47.34303011,133.16
2021-07-02 03:30:00,48.792,12.49,50.365259495,1.6720000000000002,0,1.6720000000000002,47.12,12.49,48.7472512046,133.18,47.772,-6.47,48.2081412627,1.6720000000000002,0,1.6720000000000002,46.1,-6.47,46.5518087726,133.23
2021-07-02 04:00:00,48.613,12.63,50.2268918907,1.653,0,1.653,46.96,12.63,48.6287826292,133.27,47.583,-6.36,48.0061609484,1.653,0,1.653,45.93,-6.36,46.3682488347,133.23
2021-07-02 04:30:00,48.9425,12.49,50.5110721154,1.6625,0,1.6625,47.28,12.49,48.9019273649,133.35,47.9125,-6.53,48.3554397793,1.6625,0,1.6625,46.25,-6.53,46.7087079676,133.34
2021-07-02 05:00:00,49.466,12.97,51.1381076693,1.6059999999999999,0,1.6059999999999999,47.86,12.97,49.5862934691,133.35,48.446,-6.04,48.8210663136,1.6059999999999999,0,1.6059999999999999,46.84,-6.04,47.2278223085,133.41
2021-07-02 05:30:00,50.7555,13.66,52.5615484955,1.5554999999999999,0,1.5554999999999999,49.2,13.66,51.0610967371,133.43,49.7155,-5.32,49.9993333981,1.5554999999999999,0,1.5554999999999999,48.16,-5.32,48.4529462468,133.41
2021-07-02 06:00:00,53.367,14.82,55.38654249,2.657,0,2.657,50.71,14.82,52.8312076334,133.31,52.297,-4.07,52.4551342482,2.657,0,2.657,49.64,-4.07,49.8065708516,133.28
2021-07-02 06:30:00,60.5395,17.23,62.9436570295,4.6095,0,4.6095,55.93,17.23,58.5238224999,132.99,59.4295,-1.51,59.4486801388,4.6095,0,4.6095,54.82,-1.51,54.8407922992,132.96
2021-07-02 07:00:00,66.618,20.26,69.6306363895,7.578,0,7.578,59.04,20.26,62.4194617087,132.36,65.458,1.33,65.4715103232,7.578,0,7.578,57.88,1.33,57.8952787367,132.35
2021-07-02 07:30:00,75.4645,22.59,78.7730846181,15.7245,0,15.7245,59.74,22.59,63.8684249062,132.9,74.3145,3.69,74.40605493,15.7245,0,15.7245,58.59,3.69,58.7060831601,132.88
2021-07-02 08:00:00,81.4855,24.24,85.0144947068,22.7955,0,22.7955,58.69,24.24,63.4987692794,132.66,80.3455,5.48,80.5321660596,22.7955,0,22.7955,57.55,5.48,57.8103182832,132.63
2021-07-02 08:30:00,83.9975,25.95,87.9146319235,27.6775,0,27.6775,56.32,25.95,62.0108450192,131.82,82.8875,7.26,83.2048391396,27.6775,0,27.6775,55.21,7.26,55.6852915948,131.8
2021-07-02 09:00:00,88.249,26.42,92.1189578806,42.909,0,42.909,45.34,26.42,52.4760135681,131.82,87.259,7.67,87.5954449786,42.909,0,42.909,44.35,7.67,45.0083481145,131.8
2021-07-02 09:30:00,90.6435,26.75,94.508235579,58.0235,0,58.0235,32.62,26.75,42.1856243287,131.92,89.8035,8.0,90.1591293894,58.0235,0,58.0235,31.78,8.0,32.771457093,131.9
2021-07-02 10:00:00,89.3,26.05,93.022000086,66.12,0,66.12,23.18,26.05,34.869971322,131.92,88.54,7.27,88.8379676715,66.12,0,66.12,22.42,7.27,23.5692447906,131.9
2021-07-02 10:30:00,89.689,25.88,93.3482250554,70.649,0,70.649,19.04,25.88,32.1293635169,132.11,88.989,7.12,89.2733808086,70.649,0,70.649,18.34,7.12,19.6735863533,132.1
2021-07-02 11:00:00,90.8325,27.23,94.8262408632,74.8525,0,74.8525,15.98,27.23,31.5726669764,132.11,90.1625,8.6,90.5717196825,74.8525,0,74.8525,15.31,8.6,17.5600711844,132.1
2021-07-02 11:30:00,89.872,27.88,94.0971348342,77.562,0,77.562,12.31,27.88,30.4767206241,131.5,89.232,9.26,89.7111889566,77.562,0,77.562,11.67,9.26,14.8975333529,131.48
2021-07-02 12:00:00,87.135,27.74,91.4440584456,70.275,0,70.275,16.86,27.74,32.4617806043,131.34,86.435,9.16,86.9190130236,70.275,0,70.275,16.16,9.16,18.5755538275,131.32
