Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-02 12:30:00,87.5165,26.99,91.5838297531,63.0465,0,63.0465,24.47,26.99,36.431318944,131.24,86.7365,8.34,87.136536724,63.0465,0,63.0465,23.69,8.34,25.1151687233,131.21
2021-07-02 13:00:00,91.0625,26.04,94.7125150455,70.0425,0,70.0425,21.02,26.04,33.4652356932,131.48,90.3225,7.32,90.6186316728,70.0425,0,70.0425,20.28,7.32,21.5606307885,131.45
2021-07-02 13:30:00,87.5375,25.3,91.1202716537,67.1275,0,67.1275,20.41,25.3,32.5062778552,131.96,86.8275,6.46,87.0674816235,67.1275,0,67.1275,19.7,6.46,20.7321393011,131.93
2021-07-02 14:00:00,80.802,24.56,84.4520976886,56.812,0,56.812,23.99,24.56,34.3324001491,132.35,80.012,5.69,80.2140651258,56.812,0,56.812,23.2,5.69,23.8875720826,132.32
2021-07-02 14:30:00,74.7105,23.81,78.41284914,44.9505,0,44.9505,29.76,23.81,38.1126448833,132.46,73.8605,4.94,74.0255162782,44.9505,0,44.9505,28.91,4.94,29.329024873,132.41
2021-07-02 15:00:00,76.7295,23.96,80.3834421398,37.2795,0,37.2795,39.45,23.96,46.156084106,132.6,75.7795,5.07,75.9489138846,37.2795,0,37.2795,38.5,5.07,38.8323949815,132.55
2021-07-02 15:30:00,77.721,23.93,81.3215761099,49.111,0,49.111,28.61,23.93,37.2984852239,132.49,76.911,4.99,77.0727060703,49.111,0,49.111,27.8,4.99,28.2442932289,132.47
2021-07-02 16:00:00,74.6185,22.85,78.0387278359,38.2585,0,38.2585,36.36,22.85,42.9438249344,132.59,73.6885,3.84,73.7884857701,38.2585,0,38.2585,35.43,3.84,35.6374872852,132.56
2021-07-02 16:30:00,78.367,23.12,81.7063099705,36.267,0,36.267,42.1,23.12,48.0306610406,132.99,77.387,4.16,77.4987314025,36.267,0,36.267,41.12,4.16,41.3298923299,132.96
2021-07-02 17:00:00,80.234,23.09,83.4903758286,34.434,0,34.434,45.8,23.09,51.2912087984,132.99,79.214,4.11,79.3205515362,34.434,0,34.434,44.78,4.11,44.9682165535,132.96
2021-07-02 17:30:00,83.272,22.76,86.326378263,30.952,0,30.952,52.32,22.76,57.0561127312,132.87,82.172,3.86,82.262611094,30.952,0,30.952,51.22,3.86,51.3652411656,132.82
2021-07-02 18:00:00,86.773,22.87,89.7362269599,31.233,0,31.233,55.54,22.87,60.0643696379,132.61,85.663,3.99,85.7558725045,31.233,0,31.233,54.43,3.99,54.5760478598,132.58
2021-07-02 18:30:00,86.984,22.72,89.9022505614,26.594,0,26.594,60.39,22.72,64.5224805785,132.61,85.814,3.83,85.8994266337,26.594,0,26.594,59.22,3.83,59.3437216561,132.58
2021-07-02 19:00:00,85.0655,22.23,87.9221939572,21.8155,0,21.8155,63.25,22.23,67.0427878299,132.71,83.8655,3.2800000000000002,83.929616288,21.8155,0,21.8155,62.05,3.2800000000000002,62.1366309032,132.58
2021-07-02 19:30:00,83.1735,21.97,86.0262285716,18.2135,0,18.2135,64.96,21.97,68.5746491059,132.89,81.9635,2.96,82.0169307658,18.2135,0,18.2135,63.75,2.96,63.8186814342,132.85
2021-07-02 20:00:00,80.021,21.14,82.7662977365,14.831,0,14.831,65.19,21.14,68.532004932,133.12,78.791,2.13,78.8197854666,14.831,0,14.831,63.96,2.13,63.99545687,133.07
2021-07-02 20:30:00,76.8405,20.32,79.4818522699,10.8705,0,10.8705,65.97,20.32,69.0285687234,133.12,75.6205,1.4100000000000001,75.6336441027,10.8705,0,10.8705,64.75,1.4100000000000001,64.765350304,133.07
2021-07-02 21:00:00,72.697,19.59,75.2902510887,4.037,0,4.037,68.66,19.59,71.4000259104,132.84,71.437,0.72,71.4406282797,4.037,0,4.037,67.4,0.72,67.4038455876,132.8
2021-07-02 21:30:00,70.997,18.98,73.4902334259,1.557,0,1.557,69.44,18.98,71.9871794141,132.84,69.727,0.07,69.727035137,1.557,0,1.557,68.17,0.07,68.1700359396,132.8
2021-07-02 22:00:00,70.5825,17.93,72.8242693492,4.2225,0,4.2225,66.36,17.93,68.7396137609,132.97,69.3425,-1.07,69.3507549076,4.2225,0,4.2225,65.12,-1.07,65.1287901008,132.94
2021-07-02 22:30:00,67.0265,16.8,69.0998675994,2.7065,0,2.7065,64.32,16.8,66.4778338997,133.32,65.8165,-1.92,65.8444991799,2.7065,0,2.7065,63.11,-1.92,63.1391993931,133.29
2021-07-02 23:00:00,62.2915,15.98,64.3085637551,1.5115,0,1.5115,60.78,15.98,62.8455949132,132.33,61.1415,-2.58,61.1959101758,1.5115,0,1.5115,59.63,-2.58,59.6857880906,132.29
2021-07-02 23:30:00,60.085,14.71,61.8594481466,6.285,0,6.285,53.8,14.71,55.7747622137,131.69,59.015,-4.02,59.1517592722,6.285,0,6.285,52.73,-4.02,52.8830152317,131.65
2021-07-03 00:00:00,56.2855,13.38,57.853970566,7.1655,0,7.1655,49.12,13.38,50.9097122365,132.39,55.2355,-5.48,55.5066740154,7.1655,0,7.1655,48.07,-5.48,48.3813528128,132.37
2021-07-03 00:30:00,52.1515,12.86,53.7136719304,1.5015,0,1.5015,50.65,12.86,52.2570770327,132.95,51.1015,-5.78,51.427343916,1.5015,0,1.5015,49.6,-5.78,49.9356425812,132.93
2021-07-03 01:00:00,50.6455,12.96,52.2774164458,1.4955,0,1.4955,49.15,12.96,50.8299527838,132.11,49.6055,-5.71,49.9330524828,1.4955,0,1.4955,48.11,-5.71,48.4476645464,132.06
2021-07-03 01:30:00,51.1675,12.81,52.7466506638,1.3675,0,1.3675,49.8,12.81,51.4211639308,132.19,50.1175,-5.88,50.4612545053,1.3675,0,1.3675,48.75,-5.88,49.1033288077,132.17
2021-07-03 02:00:00,49.835,12.68,51.4228511948,1.295,0,1.295,48.54,12.68,50.1688548803,132.4,48.805,-6.05,49.1785575734,1.295,0,1.295,47.51,-6.05,47.8936592881,132.39
2021-07-03 02:30:00,48.337,12.04,49.8139254526,1.327,0,1.327,47.01,12.04,48.5273294134,132.4,47.327,-6.71,47.8003036497,1.327,0,1.327,46.0,-6.71,46.4868164107,132.39
2021-07-03 03:00:00,46.92,12.02,48.4351814284,1.4,0,1.4,45.52,12.02,47.0802591327,132.49,45.92,-6.77,46.41636888,1.4,0,1.4,44.52,-6.77,45.0318032062,132.49
2021-07-03 03:30:00,45.817,11.58,47.2577389324,4.507,0,4.507,41.31,11.58,42.9023600749,132.57,44.867,-7.22,45.4442085309,4.507,0,4.507,40.36,-7.22,41.000707311,132.49
2021-07-03 04:00:00,45.026,11.23,46.4053184021,5.976,0,5.976,39.05,11.23,40.6326888109,132.69,44.096,-7.61,44.7478414675,5.976,0,5.976,38.12,-7.61,38.8721815699,132.66
2021-07-03 04:30:00,45.154,11.24,46.5319386658,6.014,0,6.014,39.14,11.24,40.7219498551,132.88,44.224,-7.63,44.8773782211,6.014,0,6.014,38.21,-7.63,38.964355506,132.86
2021-07-03 05:00:00,45.028,10.68,46.2772426145,5.968,0,5.968,39.06,10.68,40.4937772997,132.96,44.098,-8.24,44.8612438972,5.968,0,5.968,38.13,-8.24,39.0101845676,132.94
2021-07-03 05:30:00,45.382,10.87,46.6656492937,1.782,0,1.782,43.6,10.87,44.9345846759,133.12,44.392,-8.04,45.1142024644,1.782,0,1.782,42.61,-8.04,43.3618922558,133.13
2021-07-03 06:00:00,45.9965,11.25,47.3523020797,1.2365,0,1.2365,44.76,11.25,46.1521407954,133.04,45.0065,-7.62,45.6470091271,1.2365,0,1.2365,43.77,-7.62,44.4283389291,133.04
2021-07-03 06:30:00,49.8275,12.13,51.2827130352,1.3975,0,1.3975,48.43,12.13,49.9259631855,132.88,48.7875,-6.66,49.2399812779,1.3975,0,1.3975,47.39,-6.66,47.8556966306,132.87
2021-07-03 07:00:00,52.5455,12.86,54.0962953468,2.7755,0,2.7755,49.77,12.86,51.404596098,132.57,51.4955,-5.94,51.836957089,2.7755,0,2.7755,48.72,-5.94,49.0807701651,132.56
2021-07-03 07:30:00,58.283,13.72,59.8760928,7.4030000000000005,0,7.4030000000000005,50.88,13.72,52.6973699533,132.57,57.223,-5.21,57.4596887304,7.4030000000000005,0,7.4030000000000005,49.82,-5.21,50.091680946,132.56
2021-07-03 08:00:00,63.395,14.53,65.0388109132,15.075,0,15.075,48.32,14.53,50.4573413885,133.07,62.365,-4.33,62.5151351674,15.075,0,15.075,47.29,-4.33,47.4878194909,133.04
2021-07-03 08:30:00,67.1465,15.02,68.8059071755,21.6165,0,21.6165,45.53,15.02,47.9435219816,132.71,66.1365,-3.86,66.249047029,21.6165,0,21.6165,44.52,-3.86,44.6870227247,132.69
2021-07-03 09:00:00,70.0555,16.05,71.8705473769,24.4155,0,24.4155,45.64,16.05,48.3798728812,132.82,69.0455,-2.7800000000000002,69.1014433297,24.4155,0,24.4155,44.63,-2.7800000000000002,44.7164991921,132.8
2021-07-03 09:30:00,71.961,16.85,73.9074287268,32.031,0,32.031,39.93,16.85,43.3396746642,132.55,70.991,-2.16,71.0238529017,32.031,0,32.031,38.96,-2.16,39.0198308556,132.53
2021-07-03 10:00:00,72.111,17.67,74.2443615435,30.741,0,30.741,41.37,17.67,44.9856177017,133.35,71.141,-1.32,71.153245049,30.741,0,30.741,40.4,-1.32,40.4215586043,133.34
2021-07-03 10:30:00,75.792,18.21,77.948902263,36.442,0,36.442,39.35,18.21,43.3592735179,133.19,74.842,-0.8200000000000001,74.8464919953,36.442,0,36.442,38.4,-0.8200000000000001,38.4087542105,133.18
2021-07-03 11:00:00,75.607,18.04,77.7294027315,37.577,0,37.577,38.03,18.04,42.0918341249,133.19,74.697,-1.0,74.7036934094,37.577,0,37.577,37.12,-1.0,37.1334673846,133.18
2021-07-03 11:30:00,77.326,18.19,79.436681552,44.396,0,44.396,32.93,18.19,37.6199548112,133.19,76.466,-0.87,76.4709490983,44.396,0,44.396,32.07,-0.87,32.081798578,133.18
2021-07-03 12:00:00,78.347,18.12,80.4150906795,46.857,0,46.857,31.49,18.12,36.3311780706,133.41,77.477,-0.92,77.4824620737,46.857,0,46.857,30.62,-0.92,30.6338179142,133.37
2021-07-03 12:30:00,76.0025,18.02,78.1095410705,39.6525,0,39.6525,36.35,18.02,40.5714542505,0.003,75.1025,-0.99,75.109024799,39.6525,0,39.6525,35.45,-0.99,35.4638210011,0.003
2021-07-03 13:00:00,77.7675,18.08,79.8415334037,42.2175,0,42.2175,35.55,18.08,39.8834414262,133.3,76.8675,-0.91,76.8728863531,42.2175,0,42.2175,34.65,-0.91,34.6619474352,133.29
2021-07-03 13:30:00,75.6395,17.7,77.6828421226,40.3495,0,40.3495,35.29,17.7,39.4800468591,133.23,74.7495,-1.38,74.7622374615,40.3495,0,40.3495,34.4,-1.38,34.427669105,133.2
2021-07-03 14:00:00,73.2175,17.22,75.2152292176,40.3075,0,40.3075,32.91,17.22,37.1429199175,133.57,72.3475,-1.92,72.3729725536,40.3075,0,40.3075,32.04,-1.92,32.0974765363,133.54
2021-07-03 14:30:00,73.2575,17.13,75.2336241733,44.0375,0,44.0375,29.22,17.13,33.8710097281,133.77,72.4075,-2.12,72.4385288106,44.0375,0,44.0375,28.37,-2.12,28.4491001615,133.75
2021-07-03 15:00:00,67.021,16.7,69.070286238,30.771,0,30.771,36.25,16.7,39.9118090294,134.05,66.101,-2.58,66.1513310599,30.771,0,30.771,35.33,-2.58,35.4240779697,134.04
2021-07-03 15:30:00,68.476,16.4,70.4125171827,24.706,0,24.706,43.77,16.4,46.7415543173,134.22,67.476,-2.85,67.5361612471,24.706,0,24.706,42.77,-2.85,42.8648504022,134.19
2021-07-03 16:00:00,70.5735,16.36,72.444934276,29.2235,0,29.2235,41.35,16.36,44.4687766866,134.22,69.5835,-2.89,69.6434890873,29.2235,0,29.2235,40.36,-2.89,40.4633377269,134.19
2021-07-03 16:30:00,69.223,16.53,71.1692674474,17.723,0,17.723,51.5,16.53,54.0878073137,134.22,68.113,-2.73,68.167687866,17.723,0,17.723,50.39,-2.73,50.4638979866,134.19
2021-07-03 17:00:00,76.338,17.66,78.35410547,18.068,0,18.068,58.27,17.66,60.8873426912,134.22,75.188,-1.46,75.2021737984,18.068,0,18.068,57.12,-1.46,57.138655917,134.19
2021-07-03 17:30:00,79.188,19.1,81.4588813083,17.268,0,17.268,61.92,19.1,64.7988919658,133.81,77.998,0.13,77.998108336,17.268,0,17.268,60.73,0.13,60.7301391403,133.77
2021-07-03 18:00:00,81.496,19.96,83.9047055653,15.616,0,15.616,65.88,19.96,68.8373154619,133.12,80.246,1.0,80.2522305983,15.616,0,15.616,64.63,1.0,64.6377358824,133.09
2021-07-03 18:30:00,82.24,20.03,84.644069491,12.55,0,12.55,69.69,20.03,72.511357731,132.98,80.96,1.06,80.9669389319,12.55,0,12.55,68.41,1.06,68.4182117568,132.95
2021-07-03 19:00:00,80.144,19.62,82.5106365022,10.084,0,10.084,70.06,19.62,72.7553984251,133.05,78.864,0.59,78.866206933,10.084,0,10.084,68.78,0.59,68.7825304856,133.03
2021-07-03 19:30:00,78.0535,18.98,80.3280104462,8.5035,0,8.5035,69.55,18.98,72.0932930306,133.1,76.7935,-0.01,76.7935006511,8.5035,0,8.5035,68.29,-0.01,68.2900007322,133.07
2021-07-03 20:00:00,74.5615,17.78,76.6521081396,7.5915,0,7.5915,66.97,17.78,69.2900375234,133.1,73.3215,-1.22,73.3316491172,7.5915,0,7.5915,65.73,-1.22,65.7413211002,133.07
2021-07-03 20:30:00,69.1675,15.71,70.9291699955,6.3875,0,6.3875,62.78,15.71,64.7157824646,132.47,67.9775,-3.04,68.0454414803,6.3875,0,6.3875,61.59,-3.04,61.6649795265,132.44
2021-07-03 21:00:00,65.7485,15.08,67.4557014066,2.7385,0,2.7385,63.01,15.08,64.7894011394,132.47,64.5585,-3.7199999999999998,64.6655883933,2.7385,0,2.7385,61.82,-3.7199999999999998,61.9318238065,132.44
2021-07-03 21:30:00,63.2795,14.48,64.9150638931,0.3795,0,0.3795,62.9,14.48,64.545181075,132.66,62.0795,-4.4,62.2352337527,0.3795,0,0.3795,61.7,-4.4,61.8566892098,132.63
2021-07-03 22:00:00,60.8185,13.7,62.3424409391,0.3185,0,0.3185,60.5,13.7,62.0317660558,132.94,59.6385,-5.24,59.8682577185,0.3185,0,0.3185,59.32,-5.24,59.5509865577,132.89
2021-07-03 22:30:00,60.697,13.41,62.1607103322,0.6970000000000001,0,0.6970000000000001,60.0,13.41,61.480306603,133.18,59.537,-5.47,59.787751831,0.6970000000000001,0,0.6970000000000001,58.84,-5.47,59.0937094791,133.16
2021-07-03 23:00:00,57.8365,12.85,59.2467993418,1.1265,0,1.1265,56.71,12.85,58.1476276386,132.95,56.6965,-6.13,57.0269235734,1.1265,0,1.1265,55.57,-6.13,55.9070818412,132.93
2021-07-03 23:30:00,55.8025,11.92,57.061417843,1.5425,0,1.5425,54.26,11.92,55.5538837526,133.31,54.6925,-7.24,55.1696216794,1.5425,0,1.5425,53.15,-7.24,53.6408435802,133.29
2021-07-04 00:00:00,52.84,10.73,53.9184430413,1.51,0,1.51,51.33,10.73,52.4395060999,134.0,51.77,-8.3,52.4311252979,1.51,0,1.51,50.26,-8.3,50.9407263395,133.97
2021-07-04 00:30:00,51.91,10.47,52.955349116,1.56,0,1.56,50.35,10.47,51.4270687479,133.66,50.84,-8.7,51.5790228678,1.56,0,1.56,49.28,-8.7,50.0420663043,133.62
2021-07-04 01:00:00,51.669,10.03,52.6335108177,1.639,0,1.639,50.03,10.03,51.0255014674,134.02,50.599,-9.21,51.4303694426,1.639,0,1.639,48.96,-9.21,49.8187284061,134.0
2021-07-04 01:30:00,51.823,9.75,52.732208649,1.603,0,1.603,50.22,9.75,51.1577061644,134.36,50.743,-9.53,51.630155423,1.603,0,1.603,49.14,-9.53,50.0555741152,134.34
2021-07-04 02:00:00,50.8285,9.46,51.7013347241,1.5685,0,1.5685,49.26,9.46,50.160135566,134.57,49.7685,-9.81,50.7261243567,1.5685,0,1.5685,48.2,-9.81,49.1881703258,134.55
2021-07-04 02:30:00,49.8375,8.86,50.6189293274,1.5275,0,1.5275,48.31,8.86,49.1157378037,134.49,48.7775,-10.27,49.8469397882,1.5275,0,1.5275,47.25,-10.27,48.3532356725,134.47
2021-07-04 03:00:00,48.4755,8.78,49.2642111502,1.4955,0,1.4955,46.98,8.78,47.7933970335,134.13,47.4455,-10.38,48.5676833939,1.4955,0,1.4955,45.95,-10.38,47.1078220681,134.11
2021-07-04 03:30:00,47.541,8.8,48.3485954398,1.431,0,1.431,46.11,8.8,46.9422208678,134.13,46.521,-10.39,47.6671327122,1.431,0,1.431,45.09,-10.39,46.2715917167,134.11
2021-07-04 04:00:00,47.2865,8.74,48.0874274863,1.4165,0,1.4165,45.87,8.74,46.6952299491,134.13,46.2565,-10.45,47.4222130678,1.4165,0,1.4165,44.84,-10.45,46.0415909803,134.11
2021-07-04 04:30:00,47.073,8.78,47.884817312,1.333,0,1.333,45.74,8.78,46.5750577026,134.4,46.043,-10.47,47.2184153588,1.333,0,1.333,44.71,-10.47,45.9195492138,134.36
2021-07-04 05:00:00,46.549,8.76,47.3660954798,1.239,0,1.239,45.31,8.76,46.1490379098,134.4,45.529,-10.5,46.7240820242,1.239,0,1.239,44.29,-10.5,45.5176240593,134.36
2021-07-04 05:30:00,46.848,9.0,47.7046654322,1.248,0,1.248,45.6,9.0,46.4796729765,134.57,45.828,-10.27,46.9646514306,1.248,0,1.248,44.58,-10.27,45.747669886,134.55
2021-07-04 06:00:00,47.6795,9.23,48.5646746128,1.7595,0,1.7595,45.92,9.23,46.8384382746,134.5,46.6495,-10.04,47.7176848794,1.7595,0,1.7595,44.89,-10.04,45.999061947,134.44
2021-07-04 06:30:00,50.161,9.68,51.0864788471,4.171,0,4.171,45.99,9.68,46.9976861133,134.5,49.141,-9.54,50.0584606335,4.171,0,4.171,44.97,-9.54,45.9707787622,134.44
2021-07-04 07:00:00,52.555,10.19,53.5337662135,8.395,0,8.395,44.16,10.19,45.3204335813,134.37,51.555,-8.98,52.3312375642,8.395,0,8.395,43.16,-8.98,44.0843055973,134.35
2021-07-04 07:30:00,55.5395,10.71,56.5627099797,11.8795,0,11.8795,43.66,10.71,44.9544180254,133.68,54.5495,-8.36,55.1863891757,11.8795,0,11.8795,42.67,-8.36,43.4812430825,133.65
2021-07-04 08:00:00,58.9075,11.24,59.970252261,16.6075,0,16.6075,42.3,11.24,43.7678832022,133.68,57.9175,-7.71,58.4284254986,16.6075,0,16.6075,41.31,-7.71,42.0233292351,133.65
2021-07-04 08:30:00,63.0945,12.47,64.3149813826,21.5145,0,21.5145,41.58,12.47,43.4096452416,133.28,62.1245,-6.63,62.4772790721,21.5145,0,21.5145,40.61,-6.63,41.1476487785,133.23
2021-07-04 09:00:00,68.054,13.69,69.4173106365,27.814,0,27.814,40.24,13.69,42.5049844136,133.79,67.104,-5.36,67.3177273532,27.814,0,27.814,39.29,-5.36,39.6539241438,133.78
2021-07-04 09:30:00,69.346,14.98,70.9455292178,34.806,0,34.806,34.54,14.98,37.6485325079,133.52,68.446,-4.22,68.5759674813,34.806,0,34.806,33.64,-4.22,33.9036576198,133.51
2021-07-04 10:00:00,70.734,15.69,72.4532598024,36.244,0,36.244,34.49,15.69,37.8911097752,134.0,69.844,-3.5700000000000003,69.9351788158,36.244,0,36.244,33.6,-3.5700000000000003,33.7891239898,133.97
2021-07-04 10:30:00,73.3235,16.93,75.252644819,45.4535,0,45.4535,27.87,16.93,32.6092287551,134.2,72.5035,-2.26,72.5387145754,45.4535,0,45.4535,27.05,-2.26,27.1442461675,134.19
2021-07-04 11:00:00,74.7345,17.18,76.6837524529,45.3245,0,45.3245,29.41,17.18,34.0602480907,133.91,73.9045,-1.96,73.9304857298,45.3245,0,45.3245,28.58,-1.96,28.647129001,133.88
2021-07-04 11:30:00,73.1255,17.55,75.202002967,43.7955,0,43.7955,29.33,17.55,34.1796928014,133.75,72.2755,-1.53,72.2916924705,43.7955,0,43.7955,28.48,-1.53,28.5210676518,133.73
2021-07-04 12:00:00,72.8615,17.45,74.9219639508,38.2415,0,38.2415,34.62,17.45,38.7691488171,133.53,71.9715,-1.6400000000000001,71.9901827491,38.2415,0,38.2415,33.73,-1.6400000000000001,33.7698460168,133.51
2021-07-04 12:30:00,75.847,17.96,77.9443969057,38.307,0,38.307,37.54,17.96,41.6150597741,133.53,74.907,-1.13,74.9155227506,38.307,0,38.307,36.6,-1.13,36.617439834,133.51
2021-07-04 13:00:00,76.1305,17.55,78.1271753633,29.6805,0,29.6805,46.45,17.55,49.6548587754,133.45,75.0705,-1.6400000000000001,75.0884116908,29.6805,0,29.6805,45.39,-1.6400000000000001,45.4196180081,133.41
2021-07-04 13:30:00,73.698,17.21,75.6807723534,29.438,0,29.438,44.26,17.21,47.4882269621,133.94,72.698,-2.06,72.7271806411,29.438,0,29.438,43.26,-2.06,43.3090198458,133.88
2021-07-04 14:00:00,70.252,16.56,72.1774002303,30.652,0,30.652,39.6,16.56,42.9231126551,134.19,69.282,-2.74,69.3361602917,30.652,0,30.652,38.63,-2.74,38.7270512691,134.16
2021-07-04 14:30:00,67.617,16.22,69.535221931,17.207,0,17.207,50.41,16.22,52.9552310919,134.19,66.527,-2.92,66.5910514183,17.207,0,17.207,49.32,-2.92,49.4063639626,134.16
2021-07-04 15:00:00,70.8895,17.24,72.9557318533,17.7195,0,17.7195,53.17,17.24,55.895138429,133.73,69.7995,-1.6800000000000002,69.8197149826,17.7195,0,17.7195,52.08,-1.6800000000000002,52.1070897287,133.7
2021-07-04 15:30:00,75.908,17.67,77.9374965213,24.948,0,24.948,50.96,17.67,53.9365414167,132.96,74.858,-1.21,74.8677785432,24.948,0,24.948,49.91,-1.21,49.9246652467,132.92
2021-07-04 16:00:00,78.9,17.37,80.7893984382,35.13,0,35.13,43.77,17.37,47.0906551239,132.7,77.94,-1.56,77.9556104459,35.13,0,35.13,42.81,-1.56,42.8384138362,132.68
2021-07-04 16:30:00,80.554,17.35,82.4012707184,40.884,0,40.884,39.67,17.35,43.2981685525,132.96,79.624,-1.6099999999999999,79.6402754641,40.884,0,40.884,38.74,-1.6099999999999999,38.7734406521,132.92
2021-07-04 17:00:00,81.1935,17.09,82.9726011539,37.0135,0,37.0135,44.18,17.09,47.3702491022,132.96,80.2035,-1.8900000000000001,80.2257658876,37.0135,0,37.0135,43.19,-1.8900000000000001,43.2313335441,132.92
2021-07-04 17:30:00,84.5695,17.66,86.3937262204,38.2195,0,38.2195,46.35,17.66,49.6003840711,133.04,83.5495,-1.26,83.5590004144,38.2195,0,38.2195,45.33,-1.26,45.3475082006,133.01
2021-07-04 18:00:00,86.1955,17.53,87.9600200105,38.5255,0,38.5255,47.67,17.53,50.7910405485,133.04,85.1655,-1.38,85.1766798499,38.5255,0,38.5255,46.64,-1.38,46.6604114855,133.01
2021-07-04 18:30:00,83.7035,16.87,85.386607921,31.8235,0,31.8235,51.88,16.87,54.5539301976,132.86,82.6335,-2.06,82.6591732493,31.8235,0,31.8235,50.81,-2.06,50.8517423497,132.85
2021-07-04 19:00:00,81.381,16.7,83.0768148222,28.231,0,28.231,53.15,16.7,55.7118703689,133.06,80.291,-2.26,80.32280050520001,28.231,0,28.231,52.06,-2.26,52.1090318467,133.03
2021-07-04 19:30:00,76.4415,16.31,78.1621329177,15.8915,0,15.8915,60.55,16.31,62.7082020154,133.14,75.2615,-2.74,75.311360247,15.8915,0,15.8915,59.37,-2.74,59.4331935874,133.12
2021-07-04 20:00:00,74.987,16.05,76.6854136652,10.497,0,10.497,64.49,16.05,66.4572238361,133.5,73.767,-2.89,73.8235896513,10.497,0,10.497,63.27,-2.89,63.3359692434,133.46
2021-07-04 20:30:00,72.5815,15.18,74.1519152972,7.2915,0,7.2915,65.29,15.18,67.0314590323,133.14,71.3715,-3.58,71.4612301339,7.2915,0,7.2915,64.08,-3.58,64.1799252103,133.12
2021-07-04 21:00:00,69.949,14.68,71.4728270114,3.859,0,3.859,66.09,14.68,67.7007422411,132.61,68.719,-4.05,68.8382412689,3.859,0,3.859,64.86,-4.05,64.9863224071,132.59
2021-07-04 21:30:00,68.337,14.59,69.8771326616,0.537,0,0.537,67.8,14.59,69.3520590898,132.61,67.087,-4.22,67.2195951267,0.537,0,0.537,66.55,-4.22,66.6836629168,132.5
2021-07-04 22:00:00,66.863,13.52,68.2162089902,0.263,0,0.263,66.6,13.52,67.958446127,132.77,65.633,-5.15,65.8347415048,0.263,0,0.263,65.37,-5.15,65.5725506596,132.76
2021-07-04 22:30:00,64.5805,12.57,65.7924454649,0.4605,0,0.4605,64.12,12.57,65.3404874484,132.38,63.3905,-5.95,63.6691290207,0.4605,0,0.4605,62.93,-5.95,63.2106589113,132.36
2021-07-04 23:00:00,60.6045,11.76,61.7349416477,0.6445000000000001,0,0.6445000000000001,59.96,11.76,61.1023665663,131.89,59.4445,-6.93,59.8470841416,0.6445000000000001,0,0.6445000000000001,58.8,-6.93,59.2069666509,131.88
2021-07-04 23:30:00,56.9385,10.37,57.8751214448,0.6585000000000001,0,0.6585000000000001,56.28,10.37,57.227399906,132.54,55.8285,-8.33,56.4465261309,0.6585000000000001,0,0.6585000000000001,55.17,-8.33,55.7953205923,132.51
2021-07-05 00:00:00,53.713,9.74,54.5889546429,0.613,0,0.613,53.1,9.74,53.9859018634,132.54,52.623,-9.13,53.4091474281,0.613,0,0.613,52.01,-9.13,52.8052743578,132.51
2021-07-05 00:30:00,52.2425,9.34,53.0708432781,0.6125,0,0.6125,51.63,9.34,52.4680140657,133.11,51.1625,-9.66,52.0664671958,0.6125,0,0.6125,50.55,-9.66,51.4647267553,133.1
2021-07-05 01:00:00,50.593,8.67,51.330503104900004,0.5730000000000001,0,0.5730000000000001,50.02,8.67,50.7658280736,133.55,49.543,-10.3,50.6023601129,0.5730000000000001,0,0.5730000000000001,48.97,-10.3,50.0414917843,133.53
2021-07-05 01:30:00,51.133,8.45,51.8265008369,0.463,0,0.463,50.67,8.45,51.3697518001,133.55,50.073,-10.37,51.1355280505,0.463,0,0.463,49.61,-10.37,50.6822355466,133.53
2021-07-05 02:00:00,50.8685,8.45,51.5655581978,0.5585,0,0.5585,50.31,8.45,51.0146900412,133.03,49.8085,-10.36,50.8745149584,0.5585,0,0.5585,49.25,-10.36,50.3278461689,133.01
2021-07-05 02:30:00,50.5825,8.46,51.2850943867,0.7625000000000001,0,0.7625000000000001,49.82,8.46,50.5331970095,133.03,49.5325,-10.41,50.6145893617,0.7625000000000001,0,0.7625000000000001,48.77,-10.41,49.8686374388,133.01
2021-07-05 03:00:00,49.5605,8.01,50.2036179996,0.6805,0,0.6805,48.88,8.01,49.5319543325,133.03,48.5105,-10.89,49.717810795,0.6805,0,0.6805,47.83,-10.89,49.0540620133,133.01
2021-07-05 03:30:00,49.0,7.8,49.6169325936,0.5700000000000001,0,0.5700000000000001,48.43,7.8,49.0541017653,133.32,47.96,-11.16,49.2413159857,0.5700000000000001,0,0.5700000000000001,47.39,-11.16,48.6863194337,133.3
2021-07-05 04:00:00,48.754,7.7,49.3583074669,0.624,0,0.624,48.13,7.7,48.7420444791,133.54,47.724,-11.26,49.0343530191,0.624,0,0.624,47.1,-11.26,48.4272402683,133.51
2021-07-05 04:30:00,50.032,8.05,50.6754726076,0.522,0,0.522,49.51,8.05,50.1601694574,133.54,48.982,-10.88,50.17579819,0.522,0,0.522,48.46,-10.88,49.6663467551,133.51
2021-07-05 05:00:00,49.418,8.32,50.1134824573,0.488,0,0.488,48.93,8.32,49.6323211224,133.42,48.368,-10.59,49.5137508577,0.488,0,0.488,47.88,-10.59,49.0371542812,133.4
2021-07-05 05:30:00,51.239,9.79,52.1658817715,0.6890000000000001,0,0.6890000000000001,50.55,9.79,51.4892862642,133.27,50.189,-9.05,50.9984139067,0.6890000000000001,0,0.6890000000000001,49.5,-9.05,50.3204978115,133.24
2021-07-05 06:00:00,53.6175,10.84,54.7023025681,2.1475,0,2.1475,51.47,10.84,52.5991112092,132.87,52.5375,-7.9,53.1281366721,2.1475,0,2.1475,50.39,-7.9,51.0055104866,132.85
2021-07-05 06:30:00,60.5965,14.86,62.3919498994,4.7065,0,4.7065,55.89,14.86,57.8317533886,132.56,59.4865,-3.8,59.6077485085,4.7065,0,4.7065,54.78,-3.8,54.9116417529,132.53
2021-07-05 07:00:00,65.0395,17.48,67.3475089387,7.4695,0,7.4695,57.57,17.48,60.1652333163,132.2,63.8995,-1.26,63.9119214251,7.4695,0,7.4695,56.43,-1.26,56.4440652328,132.17
2021-07-05 07:30:00,72.442,20.48,75.2812975712,13.622,0,13.622,58.82,20.48,62.2834071001,132.39,71.322,1.8900000000000001,71.347037668,13.622,0,13.622,57.7,1.8900000000000001,57.7309457743,132.38
2021-07-05 08:00:00,78.665,22.23,81.7456734329,22.155,0,22.155,56.51,22.23,60.725225401,131.67,77.565,3.75,77.6555968685,22.155,0,22.155,55.41,3.75,55.5367499949,131.63
2021-07-05 08:30:00,82.0375,23.99,85.4732209891,29.9775,0,29.9775,52.06,23.99,57.3215814506,131.15,80.9775,5.32,81.1520665556,29.9775,0,29.9775,51.0,5.32,51.2767237643,131.13
2021-07-05 09:00:00,83.312,23.9,86.6723678227,39.612,0,39.612,43.7,23.9,49.808633789699996,131.88,82.342,5.04,82.4961002957,39.612,0,39.612,42.73,5.04,43.0262071301,131.86
2021-07-05 09:30:00,83.0335,24.12,86.4658112912,44.1935,0,44.1935,38.84,24.12,45.7200174978,132.6,82.1135,5.28,82.2830801699,44.1935,0,44.1935,37.92,5.28,38.285830277,132.59
2021-07-05 10:00:00,83.045,24.27,86.5188125496,53.275,0,53.275,29.77,24.27,38.4094493582,132.36,82.215,5.5,82.3987634919,53.275,0,53.275,28.94,5.5,29.4579972164,132.34
2021-07-05 10:30:00,82.3065,24.12,85.7679097463,57.5065,0,57.5065,24.8,24.12,34.5950054199,132.13,81.5365,5.31,81.7092218311,57.5065,0,57.5065,24.03,5.31,24.6096932122,132.12
2021-07-05 11:00:00,80.8175,24.9,84.5664135828,60.5575,0,60.5575,20.26,24.9,32.1010529422,132.37,80.0975,6.13,80.3317272704,60.5575,0,60.5575,19.54,6.13,20.4789770252,132.36
2021-07-05 11:30:00,81.515,25.51,85.4134376138,59.485,0,59.485,22.03,25.51,33.7058006877,132.03,80.765,6.8,81.0507570909,59.485,0,59.485,21.28,6.8,22.3400626678,132.01
2021-07-05 12:00:00,84.1375,25.6,87.9458862384,58.8375,0,58.8375,25.3,25.6,35.9923603005,131.88,83.3675,6.85,83.6484462274,58.8375,0,58.8375,24.53,6.85,25.4684785568,131.86
2021-07-05 12:30:00,84.0735,25.1,87.7403179972,60.8835,0,60.8835,23.19,25.1,34.1728854503,132.07,83.3135,6.3,83.5513571538,60.8835,0,60.8835,22.43,6.3,23.2979591381,132.03
2021-07-05 13:00:00,83.016,24.67,86.6040712438,50.726,0,50.726,32.29,24.67,40.63561246,132.16,82.156,5.82,82.3618888564,50.726,0,50.726,31.43,5.82,31.964312913,132.13
2021-07-05 13:30:00,79.0815,23.56,82.5164058976,40.1515,0,40.1515,38.93,23.56,45.5040492704,132.37,78.1615,4.7,78.3026824716,40.1515,0,40.1515,38.01,4.7,38.2994791087,132.33
2021-07-05 14:00:00,77.885,23.72,81.4169001191,33.615,0,33.615,44.27,23.72,50.2242102974,132.62,76.905,4.87,77.0590418121,33.615,0,33.615,43.29,4.87,43.5630692215,132.59
2021-07-05 14:30:00,78.229,23.48,81.6767215368,33.819,0,33.819,44.41,23.48,50.2350325968,132.39,77.239,4.62,77.3770477661,33.819,0,33.819,43.42,4.62,43.6650981907,132.35
2021-07-05 15:00:00,79.776,23.04,83.036448479,35.196,0,35.196,44.58,23.04,50.1818493083,132.53,78.796,4.12,78.9036375334,35.196,0,35.196,43.6,4.12,43.7942279302,132.49
2021-07-05 15:30:00,79.735,22.3,82.7946871786,37.585,0,37.585,42.15,22.3,47.6855586105,132.85,78.775,3.35,78.8461991792,37.585,0,37.585,41.19,3.35,41.3260039201,132.81
2021-07-05 16:00:00,79.8615,23.1,83.1352463294,28.0315,0,28.0315,51.83,23.1,56.7446816891,132.85,78.7815,4.29,78.8982182451,28.0315,0,28.0315,50.75,4.29,50.9309984194,132.81
2021-07-05 16:30:00,83.8885,23.95,87.240374439,22.0185,0,22.0185,61.87,23.95,66.3437969972,132.39,82.7085,5.21,82.8724325228,22.0185,0,22.0185,60.69,5.21,60.9132185983,132.36
2021-07-05 17:00:00,88.406,24.97,91.8646925429,19.366,0,19.366,69.04,24.97,73.4167726068,132.17,87.156,6.29,87.3826781233,19.366,0,19.366,67.79,6.29,68.0811882975,132.11
2021-07-05 17:30:00,91.6745,24.78,94.9645320646,17.8345,0,17.8345,73.84,24.78,77.8870592589,131.83,90.3645,6.15,90.5735356506,17.8345,0,17.8345,72.53,6.15,72.7902699542,131.8
2021-07-05 18:00:00,95.972,24.58,99.0696784289,22.252,0,22.252,73.72,24.58,77.7098114783,131.73,94.672,5.98,94.8606767001,22.252,0,22.252,72.42,5.98,72.6664764524,131.68
2021-07-05 18:30:00,94.6385,23.53,97.5197753394,19.5885,0,19.5885,75.05,23.53,78.6521671666,131.73,93.3185,5.0,93.4523538615,19.5885,0,19.5885,73.73,5.0,73.8993430282,131.68
2021-07-05 19:00:00,92.925,22.56,95.6243129387,16.825,0,16.825,76.1,22.56,79.3735699084,131.52,91.615,4.17,91.709852933,16.825,0,16.825,74.79,4.17,74.9061612953,131.49
2021-07-05 19:30:00,90.0415,21.61,92.5984007543,16.7915,0,16.7915,73.25,21.61,76.3711634061,131.09,88.7615,3.12,88.8163176576,16.7915,0,16.7915,71.97,3.12,72.0375964341,131.05
2021-07-05 20:00:00,86.564,20.63,88.9883306732,14.494,0,14.494,72.07,20.63,74.9645369491,131.52,85.294,2.08,85.3193579207,14.494,0,14.494,70.8,2.08,70.8305470825,131.47
2021-07-05 20:30:00,81.317,20.58,83.8808135929,6.5969999999999995,0,6.5969999999999995,74.72,20.58,77.5023535127,131.73,79.997,2.02,80.0224993924,6.5969999999999995,0,6.5969999999999995,73.4,2.02,73.4277903794,131.7
2021-07-05 21:00:00,76.9885,20.43,79.6530855162,1.6785,0,1.6785,75.31,20.43,78.0319229546,131.73,75.6685,1.8599999999999999,75.691356787,1.6785,0,1.6785,73.99,1.8599999999999999,74.0133751426,131.7
2021-07-05 21:30:00,74.4165,19.43,76.911249972,1.6065,0,1.6065,72.81,19.43,75.3579524669,131.8,73.1165,0.75,73.1203464998,1.6065,0,1.6065,71.51,0.75,71.5139329082,131.78
2021-07-05 22:00:00,71.509,17.89,73.7128834126,1.609,0,1.609,69.9,17.89,72.1530463667,132.15,70.259,-0.8200000000000001,70.2637849891,1.609,0,1.609,68.65,-0.8200000000000001,68.6548971305,132.14
2021-07-05 22:30:00,66.8205,16.34,68.7893510672,1.6804999999999999,0,1.6804999999999999,65.14,16.34,67.1581357692,133.1,65.6105,-2.5700000000000003,65.6608148765,1.6804999999999999,0,1.6804999999999999,63.93,-2.5700000000000003,63.981636428,133.1
2021-07-05 23:00:00,62.3765,15.5,64.2734607147,1.6665,0,1.6665,60.71,15.5,62.657434515,133.1,61.2065,-3.59,61.3116933566,1.6665,0,1.6665,59.54,-3.59,59.64813241,133.1
2021-07-05 23:30:00,57.193,15.32,59.2093037368,1.633,0,1.633,55.56,15.32,57.6334625023,133.73,56.083,-3.9,56.2184390481,1.633,0,1.633,54.45,-3.9,54.5894907468,133.71
2021-07-06 00:00:00,53.673,14.37,55.5633676895,1.583,0,1.583,52.09,14.37,54.0357751864,134.08,52.593,-4.95,52.8254308927,1.583,0,1.583,51.01,-4.95,51.2496107302,134.07
2021-07-06 00:30:00,51.9445,14.14,53.8346605845,1.7345000000000002,0,1.7345000000000002,50.21,14.14,52.1630491823,134.55,50.8945,-5.12,51.1513883511,1.7345000000000002,0,1.7345000000000002,49.16,-5.12,49.4259041394,134.54
2021-07-06 01:00:00,49.7265,13.64,51.5633048034,1.8665,0,1.8665,47.86,13.64,49.7657432377,134.17,48.6865,-5.61,49.0086459949,1.8665,0,1.8665,46.82,-5.61,47.1548990032,134.16
2021-07-06 01:30:00,50.5005,13.27,52.2148771927,1.6804999999999999,0,1.6804999999999999,48.82,13.27,50.591355981,134.17,49.4605,-6.0,49.8230976581,1.6804999999999999,0,1.6804999999999999,47.78,-6.0,48.1552530883,134.16
2021-07-06 02:00:00,50.358,12.97,52.0014332879,1.738,0,1.738,48.62,12.97,50.3202275432,134.36,49.308,-6.28,49.7063101024,1.738,0,1.738,47.57,-6.28,47.982739605,134.34
2021-07-06 02:30:00,49.382,11.98,50.8143909144,1.742,0,1.742,47.64,11.98,49.1232124357,134.2,48.362,-6.91,48.8531589971,1.742,0,1.742,46.62,-6.91,47.1293167784,134.19
2021-07-06 03:00:00,48.501,11.85,49.9276426541,1.751,0,1.751,46.75,11.85,48.2284666976,132.98,47.491,-7.04,48.0099643928,1.751,0,1.751,45.74,-7.04,46.2786041276,132.96
2021-07-06 03:30:00,47.646,11.96,49.1241581709,1.756,0,1.756,45.89,11.96,47.4229237816,133.08,46.636,-6.95,47.1510232763,1.756,0,1.756,44.88,-6.95,45.414941374,133.06
2021-07-06 04:00:00,46.848,11.74,48.2966117238,1.758,0,1.758,45.09,11.74,46.5933010206,133.08,45.858,-7.13,46.4089761145,1.758,0,1.758,44.1,-7.13,44.6726639009,133.06
2021-07-06 04:30:00,46.5345,12.17,48.0995695433,1.7645,0,1.7645,44.77,12.17,46.3946311549,133.08,45.5445,-6.69,46.0332225708,1.7645,0,1.7645,43.78,-6.69,44.2881982022,133.06
2021-07-06 05:00:00,46.565,12.44,48.1980583115,1.4849999999999999,0,1.4849999999999999,45.08,12.44,46.7649441355,132.84,45.585,-6.37,46.0279168006,1.4849999999999999,0,1.4849999999999999,44.1,-6.37,44.5576805949,132.81
2021-07-06 05:30:00,48.478,12.79,50.1368186466,1.438,0,1.438,47.04,12.79,48.7477763595,132.74,47.478,-6.06,47.8631808805,1.438,0,1.438,46.04,-6.06,46.4371101599,132.71
2021-07-06 06:00:00,51.424,14.19,53.3458890262,2.464,0,2.464,48.96,14.19,50.974873222,132.99,50.384,-4.69,50.601813762,2.464,0,2.464,47.92,-4.69,48.1489615672,132.99
2021-07-06 06:30:00,58.157,17.36,60.6927199012,4.897,0,4.897,53.26,17.36,56.0178293046,132.99,57.077,-1.6099999999999999,57.0997025299,4.897,0,4.897,52.18,-1.6099999999999999,52.2048321518,132.99
2021-07-06 07:00:00,65.328,19.96,68.3092174161,8.978,0,8.978,56.35,19.96,59.7806331515,133.15,64.208,1.1400000000000001,64.2181194368,8.978,0,8.978,55.23,1.1400000000000001,55.241764092,133.13
2021-07-06 07:30:00,71.514,21.69,74.7309058958,11.334,0,11.334,60.18,21.69,63.9694341072,131.92,70.364,3.01,70.4283507971,11.334,0,11.334,59.03,3.01,59.1066916685,131.89
2021-07-06 08:00:00,77.3095,23.96,80.937262063,12.0095,0,12.0095,65.3,23.96,69.5569665814,131.92,76.0995,5.36,76.2880298622,12.0095,0,12.0095,64.09,5.36,64.3137442542,131.89
2021-07-06 08:30:00,82.0545,25.68,85.9790868191,15.1545,0,15.1545,66.9,25.68,71.6594194785,131.69,80.8445,7.26,81.1698267846,15.1545,0,15.1545,65.69,7.26,66.0899667121,131.65
2021-07-06 09:00:00,84.1695,26.1,88.1232927792,23.9095,0,23.9095,60.26,26.1,65.6694571319,130.99,83.0395,7.67,83.3929700889,23.9095,0,23.9095,59.13,7.67,59.6253788248,130.96
2021-07-06 09:30:00,86.6235,25.96,90.4298200388,34.9435,0,34.9435,51.68,25.96,57.8337617659,130.89,85.5935,7.49,85.920587418,34.9435,0,34.9435,50.65,7.49,51.2008066343,130.88
2021-07-06 10:00:00,89.6955,25.79,93.3295602703,46.9955,0,46.9955,42.7,25.79,49.884006455,131.1,88.7455,7.22,89.0387116385,46.9955,0,46.9955,41.75,7.22,42.369693178,131.07
2021-07-06 10:30:00,88.2405,25.4,91.823449294,47.9105,0,47.9105,40.33,25.4,47.6620278629,131.52,87.3105,6.8,87.5749017142,47.9105,0,47.9105,39.4,6.8,39.9824961702,131.49
2021-07-06 11:00:00,88.972,25.74,92.6205397523,53.072,0,53.072,35.9,25.74,44.1741734501,131.61,88.112,7.17,88.403243402,53.072,0,53.072,35.04,7.17,35.7660523402,131.59
2021-07-06 11:30:00,86.004,26.37,89.9559053981,59.814,0,59.814,26.19,26.37,37.1657503624,131.46,85.204,7.8,85.560280598,59.814,0,59.814,25.39,7.8,26.5611012573,131.44
2021-07-06 12:00:00,82.49,25.46,86.3296687124,53.53,0,53.53,28.96,25.46,38.5602541485,131.34,81.66,6.87,81.9484746655,53.53,0,53.53,28.13,6.87,28.9567574152,131.32
2021-07-06 12:30:00,87.666,26.28,91.5203035179,58.656,0,58.656,29.01,26.28,39.1435626892,131.45,86.846,7.72,87.1884517353,58.656,0,58.656,28.19,7.72,29.2279746134,131.42
2021-07-06 13:00:00,85.9285,25.35,89.5897852004,61.9685,0,61.9685,23.96,25.35,34.8812858135,131.34,85.1585,6.75,85.4255969967,61.9685,0,61.9685,23.19,6.75,24.1524036071,131.33
2021-07-06 13:30:00,85.7975,25.07,89.3852107804,62.4375,0,62.4375,23.36,25.07,34.2665215626,131.99,85.0375,6.34,85.2735129231,62.4375,0,62.4375,22.6,6.34,23.4724434178,131.97
2021-07-06 14:00:00,81.9745,24.86,85.6611828674,54.4745,0,54.4745,27.5,24.86,37.0711424156,131.99,81.1545,6.17,81.3887078792,54.4745,0,54.4745,26.68,6.17,27.3841432219,131.97
2021-07-06 14:30:00,81.324,24.63,84.9719358141,50.034,0,50.034,31.29,24.63,39.8208613669,131.89,80.464,5.91,80.6807498478,50.034,0,50.034,30.43,5.91,30.9985967424,131.87
2021-07-06 15:00:00,79.195,24.06,82.7691465765,40.545,0,40.545,38.65,24.06,45.5269821095,132.04,78.265,5.31,78.4449254254,40.545,0,40.545,37.72,5.31,38.0919217158,132.0
2021-07-06 15:30:00,79.8015,23.58,83.2123536637,42.4915,0,42.4915,37.31,23.58,44.1367477279,132.17,78.8715,4.73,79.0132040374,42.4915,0,42.4915,36.38,4.73,36.6862004029,132.15
2021-07-06 16:00:00,81.229,24.32,84.7915847299,40.869,0,40.869,40.36,24.32,47.1210356423,132.41,80.279,5.52,80.4685543613,40.869,0,40.869,39.41,5.52,39.7947044216,132.38
2021-07-06 16:30:00,79.4425,24.09,83.0146909062,25.3125,0,25.3125,54.13,24.09,59.2485020908,132.22,78.3225,5.36,78.5056915532,25.3125,0,25.3125,53.01,5.36,53.2802937304,132.19
2021-07-06 17:00:00,86.5505,24.92,90.0666167359,26.0805,0,26.0805,60.47,24.92,65.4035725324,131.98,85.3905,6.27,85.6203853662,26.0805,0,26.0805,59.31,6.27,59.6404979858,131.95
2021-07-06 17:30:00,91.091,24.54,94.3386552851,29.031,0,29.031,62.06,24.54,66.7357115793,131.77,89.901,5.91,90.0950492591,29.031,0,29.031,60.87,5.91,61.156234351,131.72
2021-07-06 18:00:00,87.978,23.35,91.0239033661,24.708,0,24.708,63.27,23.35,67.4411995741,131.68,86.768,4.68,86.8941207677,24.708,0,24.708,62.06,4.68,62.2362113243,131.65
2021-07-06 18:30:00,86.6695,22.9,89.6438075399,19.6195,0,19.6195,67.05,22.9,70.8527522401,131.89,85.4295,4.25,85.5351504953,19.6195,0,19.6195,65.81,4.25,65.9470893975,131.84
2021-07-06 19:00:00,86.4575,23.19,89.5135487301,14.2775,0,14.2775,72.18,23.19,75.8137751335,131.89,85.1575,4.58,85.28057344,14.2775,0,14.2775,70.88,4.58,71.027817086,131.84
2021-07-06 19:30:00,83.5695,22.95,86.6635092196,9.2595,0,9.2595,74.31,22.95,77.7732511857,131.78,82.2595,4.34,82.3739093418,9.2595,0,9.2595,73.0,4.34,73.1288971611,131.77
2021-07-06 20:00:00,81.517,22.65,84.605223178,6.977,0,6.977,74.54,22.65,77.9052892941,131.78,80.217,4.04,80.3186696167,6.977,0,6.977,73.24,4.04,73.3513408194,131.77
2021-07-06 20:30:00,77.9385,21.79,80.9272134838,3.3385,0,3.3385,74.6,21.79,77.7172059457,131.78,76.6285,3.2,76.6952867669,3.3385,0,3.3385,73.29,3.2,73.3598261994,131.77
2021-07-06 21:00:00,68.4725,18.98,71.054371127,1.9725000000000001,0,1.9725000000000001,66.5,18.98,69.1555521994,131.78,67.2425,0.32,67.2432614189,1.9725000000000001,0,1.9725000000000001,65.27,0.32,65.2707844292,131.77
2021-07-06 21:30:00,57.2105,16.04,59.4165205162,1.6804999999999999,0,1.6804999999999999,55.53,16.04,57.8001946364,132.16,56.0705,-2.8,56.1403684549,1.6804999999999999,0,1.6804999999999999,54.39,-2.8,54.462024384,132.12
2021-07-06 22:00:00,55.4215,15.54,57.5589633528,1.8014999999999999,0,1.8014999999999999,53.62,15.54,55.8264811716,132.77,54.2915,-3.29,54.391093685,1.8014999999999999,0,1.8014999999999999,52.49,-3.29,52.5930052383,132.74
2021-07-06 22:30:00,52.6805,14.28,54.5816221841,1.9205,0,1.9205,50.76,14.28,52.7304086842,132.77,51.5905,-4.72,51.8059657786,1.9205,0,1.9205,49.67,-4.72,49.8937601309,132.74
2021-07-06 23:00:00,48.986,13.51,50.8148432645,1.916,0,1.916,47.07,13.51,48.9704502736,133.41,47.936,-5.62,48.2643190773,1.916,0,1.916,46.02,-5.62,46.3618895215,133.37
2021-07-06 23:30:00,45.2265,12.95,47.0440092068,1.8965,0,1.8965,43.33,12.95,45.2237924106,133.85,44.2165,-6.31,44.6644710284,1.8965,0,1.8965,42.32,-6.31,42.787831214,133.84
2021-07-07 00:00:00,41.8525,12.54,43.6907696917,1.9325,0,1.9325,39.92,12.54,41.8432551315,134.39,40.8725,-6.85,41.4425355915,1.9325,0,1.9325,38.94,-6.85,39.5379071272,134.36
2021-07-07 00:30:00,40.607,12.3,42.4289812392,1.987,0,1.987,38.62,12.3,40.5314001732,134.65,39.637,-7.17,40.2802764266,1.987,0,1.987,37.65,-7.17,38.3266408651,134.62
2021-07-07 01:00:00,39.7725,12.29,41.6280657279,2.1025,0,2.1025,37.67,12.29,39.6241466785,134.98,38.8125,-7.25,39.4838277811,2.1025,0,2.1025,36.71,-7.25,37.419067332,134.95
2021-07-07 01:30:00,39.5565,11.62,41.227916419,2.0265,0,2.0265,37.53,11.62,39.287724546,135.19,38.6065,-7.55,39.3378233034,2.0265,0,2.0265,36.58,-7.55,37.3510227437,135.15
2021-07-07 02:00:00,38.927,11.26,40.522819855,2.217,0,2.217,36.71,11.26,38.3980689619,133.93,37.997,-7.68,38.7653764202,2.217,0,2.217,35.78,-7.68,36.5949559366,133.92
2021-07-07 02:30:00,38.38,11.04,39.9362742378,2.07,0,2.07,36.31,11.04,37.9512542612,133.26,37.45,-7.92,38.2783084788,2.07,0,2.07,35.38,-7.92,36.2556312867,133.24
2021-07-07 03:00:00,37.017,10.71,38.5352097308,2.157,0,2.157,34.86,10.71,36.4681189534,133.26,36.117,-8.28,37.053961853,2.157,0,2.157,33.96,-8.28,34.9548279927,133.24
2021-07-07 03:30:00,36.74,10.59,38.2357908248,2.06,0,2.06,34.68,10.59,36.2608673366,133.34,35.83,-8.41,36.8037633945,2.06,0,2.06,33.77,-8.41,34.8014511192,133.24
2021-07-07 04:00:00,36.7735,10.76,38.3153742282,2.0435,0,2.0435,34.73,10.76,36.3586372132,133.34,35.8635,-8.27,36.8046672618,2.0435,0,2.0435,33.82,-8.27,34.8164515711,133.38
2021-07-07 04:30:00,36.9975,10.67,38.5053750306,1.9075000000000002,0,1.9075000000000002,35.09,10.67,36.6763820462,133.59,36.0875,-8.34,37.0386724418,1.9075000000000002,0,1.9075000000000002,34.18,-8.34,35.1827798788,133.56
2021-07-07 05:00:00,36.9285,10.94,38.5149024697,1.8885,0,1.8885,35.04,10.94,36.7081080962,133.59,36.0085,-8.06,36.8995348514,1.8885,0,1.8885,34.12,-8.06,35.0590644484,133.56
2021-07-07 05:30:00,38.2095,11.27,39.8369023677,1.7895,0,1.7895,36.42,11.27,38.123867852,133.42,37.2895,-7.74,38.0843066137,1.7895,0,1.7895,35.5,-7.74,36.3339730831,133.4
2021-07-07 06:00:00,40.4015,11.67,42.0531818327,2.3715,0,2.3715,38.03,11.67,39.7802689785,133.42,39.4515,-7.24,40.1103284984,2.3715,0,2.3715,37.08,-7.24,37.7802064579,133.4
2021-07-07 06:30:00,45.923,14.25,48.0830992034,3.963,0,3.963,41.96,14.25,44.3137010416,133.1,44.923,-4.78,45.1765904977,3.963,0,3.963,40.96,-4.78,41.2379679422,133.07
2021-07-07 07:00:00,51.583,16.23,54.0760463514,6.113,0,6.113,45.47,16.23,48.2797452355,133.29,50.543,-3.05,50.6349419769,6.113,0,6.113,44.43,-3.05,44.5345641047,133.24
2021-07-07 07:30:00,58.654,17.96,61.3421006813,10.354,0,10.354,48.3,17.96,51.5310741204,134.14,57.584,-1.1400000000000001,57.5952832791,10.354,0,10.354,47.23,-1.1400000000000001,47.2437562012,134.11
2021-07-07 08:00:00,63.6205,19.56,66.5594592845,14.3505,0,14.3505,49.27,19.56,53.0106262932,133.59,62.5505,0.6000000000000001,62.5533776086,14.3505,0,14.3505,48.2,0.6000000000000001,48.2037342952,133.55
2021-07-07 08:30:00,68.0205,20.37,71.0051077054,22.2705,0,22.2705,45.75,20.37,50.0799301118,132.72,66.9905,1.49,67.0070682111,22.2705,0,22.2705,44.72,1.49,44.7448153421,132.7
2021-07-07 09:00:00,73.096,20.37,75.8812369166,35.476,0,35.476,37.62,20.37,42.7808520252,132.72,72.146,1.43,72.1601705652,35.476,0,35.476,36.67,1.43,36.6978718729,132.7
2021-07-07 09:30:00,71.2815,21.21,74.37013071289999,30.6615,0,30.6615,40.62,21.21,45.8241039192,133.0,70.2915,2.34,70.3304384477,30.6615,0,30.6615,39.63,2.34,39.6990239175,132.95
2021-07-07 10:00:00,72.277,21.65,75.4498988005,28.467,0,28.467,43.81,21.65,48.8675618381,132.58,71.267,2.76,71.3204240663,28.467,0,28.467,42.8,2.76,42.8888983305,132.56
2021-07-07 10:30:00,78.1055,21.29,80.9551309693,46.0155,0,46.0155,32.09,21.29,38.5101571017,132.66,77.2255,2.32,77.2603407335,46.0155,0,46.0155,31.21,2.32,31.2961099819,132.63
2021-07-07 11:00:00,79.2,21.09,81.9599176427,51.92,0,51.92,27.28,21.09,34.4816835436,132.9,78.39,2.11,78.4183919754,51.92,0,51.92,26.47,2.11,26.5539639225,132.88
2021-07-07 11:30:00,81.691,21.73,84.5317241099,59.391,0,59.391,22.3,21.73,31.1365203579,132.9,80.941,2.7199999999999998,80.9866895298,59.391,0,59.391,21.55,2.7199999999999998,21.7209783389,132.88
2021-07-07 12:00:00,81.108,22.64,84.2085343893,67.108,0,67.108,14.0,22.64,26.6189706788,133.06,80.418,3.66,80.5012442388,67.108,0,67.108,13.31,3.66,13.8040465082,133.02
2021-07-07 12:30:00,79.776,22.78,82.9646827029,63.116,0,63.116,16.66,22.78,28.2220481184,132.8,79.046,3.83,79.1387327167,63.116,0,63.116,15.93,3.83,16.3839494628,132.78
2021-07-07 13:00:00,73.626,22.34,76.9406490485,38.336,0,38.336,35.29,22.34,41.7667295823,132.71,72.686,3.47,72.7687810534,38.336,0,38.336,34.35,3.47,34.5248229539,132.66
2021-07-07 13:30:00,73.335,21.32,76.3712290395,36.875,0,36.875,36.46,21.32,42.2359325693,132.51,72.395,2.41,72.4351028508,36.875,0,36.875,35.52,2.41,35.6016642869,132.48
2021-07-07 14:00:00,71.2085,21.04,74.2518152792,34.3085,0,34.3085,36.9,21.04,42.4769537514,132.79,70.2785,2.13,70.3107705992,34.3085,0,34.3085,35.97,2.13,36.033009866,132.74
2021-07-07 14:30:00,70.5595,21.18,73.6697729076,37.1195,0,37.1195,33.44,21.18,39.583152982,132.79,69.6595,2.29,69.6971307892,37.1195,0,37.1195,32.54,2.29,32.6204797635,132.74
2021-07-07 15:00:00,69.291,21.63,72.5885637067,33.691,0,33.691,35.6,21.63,41.6559347512,132.63,68.361,2.75,68.4162906112,33.691,0,33.691,34.67,2.75,34.7788930244,132.58
2021-07-07 15:30:00,67.292,21.36,70.6007284948,30.562,0,30.562,36.73,21.36,42.4893221881,132.63,66.342,2.43,66.3864885651,30.562,0,30.562,35.78,2.43,35.8624218368,132.58
2021-07-07 16:00:00,71.7925,21.68,74.9945695117,38.1625,0,38.1625,33.63,21.68,40.0124893002,132.76,70.8725,2.73,70.9250601427,38.1625,0,38.1625,32.71,2.73,32.8237261748,132.72
2021-07-07 16:30:00,71.702,21.7,74.9137290755,32.012,0,32.012,39.69,21.7,45.2347886035,132.76,70.702,2.77,70.7562414491,32.012,0,32.012,38.69,2.77,38.7890319549,132.72
2021-07-07 17:00:00,73.438,21.17,76.4284550675,25.198,0,25.198,48.24,21.17,52.6807982096,132.76,72.358,2.25,72.392973858,25.198,0,25.198,47.16,2.25,47.2136431553,132.72
2021-07-07 17:30:00,76.044,21.27,78.9626673562,21.314,0,21.314,54.73,21.27,58.717849075,132.76,74.884,2.36,74.921178955,21.314,0,21.314,53.57,2.36,53.6219591212,132.72
2021-07-07 18:00:00,79.612,21.45,82.4510342203,23.532,0,23.532,56.08,21.45,60.0422259747,132.69,78.452,2.5700000000000003,78.494083879,23.532,0,23.532,54.92,2.5700000000000003,54.9800991269,132.65
2021-07-07 18:30:00,78.0205,20.92,80.7765115628,22.4305,0,22.4305,55.59,20.92,59.3960815206,132.69,76.8605,1.96,76.8854866685,22.4305,0,22.4305,54.43,1.96,54.4652779301,132.65
2021-07-07 19:00:00,75.135,20.24,77.8134038903,21.135,0,21.135,54.0,20.24,57.6685148066,132.87,73.985,1.25,73.9955588194,21.135,0,21.135,52.85,1.25,52.8647803363,132.8
2021-07-07 19:30:00,71.366,19.2,73.9036261357,15.796,0,15.796,55.57,19.2,58.7934086442,132.94,70.216,0.32,70.2167291747,15.796,0,15.796,54.42,0.32,54.4209408224,132.9
2021-07-07 20:00:00,67.104,18.37,69.5730099679,11.644,0,11.644,55.46,18.37,58.4231846102,132.63,65.954,-0.46,65.9556041288,11.644,0,11.644,54.31,-0.46,54.3119480409,132.55
2021-07-07 20:30:00,61.243,16.89,63.5293408513,9.043,0,9.043,52.2,16.89,54.8644885149,132.63,60.123,-2.12,60.1603651003,9.043,0,9.043,51.08,-2.12,51.1239748063,132.55
2021-07-07 21:00:00,59.452,16.12,61.5986582971,7.562,0,7.562,51.89,16.12,54.3362356076,133.29,58.332,-2.99,58.4085809107,7.562,0,7.562,50.77,-2.99,50.8579688938,133.25
2021-07-07 21:30:00,56.848,15.74,58.9868010999,4.898,0,4.898,51.95,15.74,54.2821342617,133.73,55.738,-3.47,55.845908928,4.898,0,4.898,50.84,-3.47,50.9582819569,133.7
2021-07-07 22:00:00,54.4385,15.56,56.6185824818,1.5885,0,1.5885,52.85,15.56,55.0929768664,134.09,53.2985,-3.61,53.4206158917,1.5885,0,1.5885,51.71,-3.61,51.835858245,134.05
2021-07-07 22:30:00,52.532,15.06,54.6480980822,1.302,0,1.302,51.23,15.06,53.3977199888,133.93,51.432,-4.1,51.5951608584,1.302,0,1.302,50.13,-4.1,50.2973846239,133.89
2021-07-07 23:00:00,50.3005,14.74,52.4157218805,1.3005,0,1.3005,49.0,14.74,51.1690101526,133.93,49.2105,-4.51,49.4167320879,1.3005,0,1.3005,47.91,-4.51,48.121805868,133.89
2021-07-07 23:30:00,47.628,15.03,49.9432406237,1.488,0,1.488,46.14,15.03,48.5262866908,134.32,46.588,-4.27,46.7832731219,1.488,0,1.488,45.1,-4.27,45.3016876065,134.29
2021-07-08 00:00:00,43.959,14.35,46.2419309826,1.549,0,1.549,42.41,14.35,44.7719845439,134.32,42.949,-5.08,43.2483872647,1.549,0,1.549,41.4,-5.08,41.7105070696,134.29
2021-07-08 00:30:00,48.0945,14.44,50.215480982,1.5545,0,1.5545,46.54,14.44,48.7286897012,134.82,47.0645,-4.57,47.2858547586,1.5545,0,1.5545,45.51,-4.57,45.7388784296,134.79
2021-07-08 01:00:00,51.0095,14.78,53.107602942,1.5195,0,1.5195,49.49,14.78,51.6498644722,133.43,49.9595,-4.15,50.1315683003,1.5195,0,1.5195,48.44,-4.15,48.617446457,133.39
2021-07-08 01:30:00,51.1995,14.63,53.2487154798,1.5695000000000001,0,1.5695000000000001,49.63,14.63,51.7414128141,133.15,50.1495,-4.33,50.3360829848,1.5695000000000001,0,1.5695000000000001,48.58,-4.33,48.7725875877,133.11
2021-07-08 02:00:00,49.7475,13.64,51.583557033700004,1.5575,0,1.5575,48.19,13.64,50.0831877979,133.15,48.7275,-5.38,49.0236030525,1.5575,0,1.5575,47.17,-5.38,47.4758180551,133.11
2021-07-08 02:30:00,48.691,13.55,50.5412305054,1.521,0,1.521,47.17,13.55,49.0776058911,133.48,47.671,-5.5,47.9872299784,1.521,0,1.521,46.15,-5.5,46.4765801238,133.44
2021-07-08 03:00:00,47.6285,13.23,49.4318410769,1.3285,0,1.3285,46.3,13.23,48.1531193174,133.59,46.6185,-5.78,46.9754504209,1.3285,0,1.3285,45.29,-5.78,45.6573378549,133.53
