Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-08 03:30:00,47.0445,13.12,48.839731574300004,1.3345,0,1.3345,45.71,13.12,47.5556358385,133.59,46.0345,-5.9,46.4110459939,1.3345,0,1.3345,44.7,-5.9,45.0876923339,133.53
2021-07-08 04:00:00,47.0635,13.25,48.8931031154,1.3935,0,1.3935,45.67,13.25,47.5532480489,133.59,46.0635,-5.8,46.4272121955,1.3935,0,1.3935,44.67,-5.8,45.0449653125,133.53
2021-07-08 04:30:00,47.548,13.4,49.4001245343,1.6280000000000001,0,1.6280000000000001,45.92,13.4,47.8352004281,133.59,46.548,-5.64,46.8884410489,1.6280000000000001,0,1.6280000000000001,44.92,-5.64,45.2726849215,133.53
2021-07-08 05:00:00,47.5345,13.55,49.4280405261,1.5545,0,1.5545,45.98,13.55,47.9349861792,133.59,46.5145,-5.49,46.8373655349,1.5545,0,1.5545,44.96,-5.49,45.2939477193,133.53
2021-07-08 05:30:00,49.329,14.45,51.4018748783,1.729,0,1.729,47.6,14.45,49.7449746206,133.59,48.309,-4.57,48.5246780618,1.729,0,1.729,46.58,-4.57,46.8036462255,133.53
2021-07-08 06:00:00,51.508,15.52,53.7953944497,2.408,0,2.408,49.1,15.52,51.494469606,133.38,50.478,-3.37,50.5903684905,2.408,0,2.408,48.07,-3.37,48.1879839794,133.35
2021-07-08 06:30:00,59.0015,18.05,61.7007252976,4.5815,0,4.5815,54.42,18.05,57.3353198299,132.95,57.9015,-0.73,57.9061015978,4.5815,0,4.5815,53.32,-0.73,53.3249969526,132.9
2021-07-08 07:00:00,65.445,19.96,68.4211197292,7.585,0,7.585,57.86,19.96,61.206055256,132.51,64.315,1.21,64.3263812522,7.585,0,7.585,56.73,1.21,56.7429026399,132.47
2021-07-08 07:30:00,72.6865,21.97,75.9342359035,11.7765,0,11.7765,60.91,21.97,64.7511312642,132.25,71.5265,3.37,71.6058454475,11.7765,0,11.7765,59.75,3.37,59.8449613585,132.2
2021-07-08 08:00:00,79.3875,24.05,82.9504530202,19.5875,0,19.5875,59.8,24.05,64.454964898,131.73,78.2375,5.57,78.435523242,19.5875,0,19.5875,58.65,5.57,58.9138981905,131.7
2021-07-08 08:30:00,82.76,24.96,86.4419990514,26.5,0,26.5,56.26,24.96,61.548267238,131.21,81.67,6.59,81.9354441008,26.5,0,26.5,55.17,6.59,55.5621903816,131.17
2021-07-08 09:00:00,86.4625,25.83,90.238311189,37.7625,0,37.7625,48.7,25.83,55.1260274281,130.8,85.4525,7.48,85.7792524813,37.7625,0,37.7625,47.69,7.48,48.2730411306,130.77
2021-07-08 09:30:00,84.9495,27.0,89.1370716944,38.7795,0,38.7795,46.17,27.0,53.4852213233,130.63,83.9495,8.64,84.3929389834,38.7795,0,38.7795,45.17,8.64,45.9888953988,130.59
2021-07-08 10:00:00,86.1975,27.11,90.3601743372,45.1375,0,45.1375,41.06,27.11,49.2023952669,130.63,85.2675,8.7,85.7101893374,45.1375,0,45.1375,40.13,8.7,41.0622320387,130.59
2021-07-08 10:30:00,85.009,26.23,88.9637172166,50.499,0,50.499,34.51,26.23,43.3468914687,130.72,84.149,7.74,84.5042117353,50.499,0,50.499,33.65,7.74,34.5286851762,130.67
2021-07-08 11:00:00,86.0625,26.81,90.1417217844,57.2825,0,57.2825,28.78,26.81,39.3327408147,131.04,85.2625,8.3,85.6655351133,57.2825,0,57.2825,27.98,8.3,29.1851057905,130.99
2021-07-08 11:30:00,89.1285,27.91,93.3962398186,69.8885,0,69.8885,19.24,27.91,33.8990516092,131.04,88.4485,9.5,88.9572209112,69.8885,0,69.8885,18.56,9.5,20.8500263789,130.99
2021-07-08 12:00:00,88.2815,27.91,92.5882894445,72.9415,0,72.9415,15.34,27.91,31.8478209616,130.67,87.6215,9.49,88.133917207,72.9415,0,72.9415,14.68,9.49,17.4803461064,130.61
2021-07-08 12:30:00,84.981,27.42,89.2951665041,69.241,0,69.241,15.74,27.42,31.6165146719,130.67,84.291,8.99,84.7690555627,69.241,0,69.241,15.05,8.99,17.530618928,130.61
2021-07-08 13:00:00,83.899,27.17,88.1887243416,67.019,0,67.019,16.88,27.17,31.9866112616,130.67,83.219,8.76,83.6787879991,67.019,0,67.019,16.2,8.76,18.416774962,130.69
2021-07-08 13:30:00,82.0725,26.64,86.2878024767,66.6725,0,66.6725,15.4,26.64,30.7709213382,130.77,81.3925,8.18,81.8025149751,66.6725,0,66.6725,14.72,8.18,16.8401543936,130.69
2021-07-08 14:00:00,79.9725,26.09,84.1206803126,63.1725,0,63.1725,16.8,26.09,31.0310828042,130.88,79.2725,7.62,79.6378908325,63.1725,0,63.1725,16.1,7.62,17.8121980676,130.83
2021-07-08 14:30:00,81.247,26.7,85.5217224394,65.777,0,65.777,15.47,26.7,30.857914706,131.02,80.567,8.25,80.9882953827,65.777,0,65.777,14.79,8.25,16.9353653636,130.97
2021-07-08 15:00:00,80.5875,26.64,84.8765854417,67.4875,0,67.4875,13.1,26.64,29.6866906205,130.82,79.9275,8.16,80.3429577265,67.4875,0,67.4875,12.44,8.16,14.8774729037,130.79
2021-07-08 15:30:00,76.239,26.16,80.6022997253,60.319,0,60.319,15.92,26.16,30.6233897536,130.94,75.559,7.6,75.9402559977,60.319,0,60.319,15.24,7.6,17.0299031119,130.9
2021-07-08 16:00:00,76.866,25.6,81.0169238863,55.576,0,55.576,21.29,25.6,33.2960072681,131.14,76.106,7.03,76.429995002,55.576,0,55.576,20.53,7.03,21.7002718877,131.1
2021-07-08 16:30:00,77.862,24.54,81.6376300734,48.202,0,48.202,29.66,24.54,38.4958075639,131.27,77.012,5.96,77.2422795106,48.202,0,48.202,28.81,5.96,29.4200220938,131.24
2021-07-08 17:00:00,81.926,24.19,85.4226291799,48.976,0,48.976,32.95,24.19,40.876137293,131.43,81.056,5.57,81.2471540178,48.976,0,48.976,32.08,5.57,32.5599646806,131.39
2021-07-08 17:30:00,87.307,23.44,90.3988155287,47.877,0,47.877,39.43,23.44,45.8711074643,131.51,86.367,4.84,86.5025103046,47.877,0,47.877,38.49,4.84,38.7931140797,131.48
2021-07-08 18:00:00,88.96,23.0,91.8851544048,41.12,0,41.12,47.84,23.0,53.0816879912,131.68,87.93,4.39,88.0395195353,41.12,0,41.12,46.81,4.39,47.0154038587,131.56
2021-07-08 18:30:00,88.7745,23.26,91.7711253622,33.1945,0,33.1945,55.58,23.26,60.2508423178,131.68,87.6645,4.64,87.7872095481,33.1945,0,33.1945,54.47,4.64,54.66727083,131.56
2021-07-08 19:00:00,87.8045,23.15,90.8050258535,26.7945,0,26.7945,61.01,23.15,65.2544450593,131.68,86.6445,4.52,86.7623177436,26.7945,0,26.7945,59.85,4.52,60.0204373526,131.56
2021-07-08 19:30:00,87.4005,23.03,90.383783392,24.6505,0,24.6505,62.75,23.03,66.8426764874,131.77,86.2005,4.39,86.312214085,24.6505,0,24.6505,61.55,4.39,61.7063578572,131.7
2021-07-08 20:00:00,85.8085,22.7,88.7602876981,20.5585,0,20.5585,65.25,22.7,69.0858342933,131.77,84.6085,4.16,84.7107069517,20.5585,0,20.5585,64.05,4.16,64.1849522863,131.7
2021-07-08 20:30:00,82.5535,21.89,85.4063959095,17.4435,0,17.4435,65.11,21.89,68.6912236024,131.52,81.3535,3.31,81.4208085335,17.4435,0,17.4435,63.91,3.31,63.9956576652,131.48
2021-07-08 21:00:00,79.944,21.13,82.6892981951,15.164,0,15.164,64.78,21.13,68.1390145218,131.52,78.754,2.56,78.7955970597,15.164,0,15.164,63.59,2.56,63.641509253,131.48
2021-07-08 21:30:00,77.634,20.15,80.2063616928,14.084,0,14.084,63.55,20.15,66.6680208196,131.63,76.434,1.53,76.4493116777,14.084,0,14.084,62.35,1.53,62.3687694283,131.61
2021-07-08 22:00:00,75.956,19.56,78.4340967692,13.846,0,13.846,62.11,19.56,65.1171690109,131.88,74.796,0.87,74.8010595914,13.846,0,13.846,60.95,0.87,60.9562088716,131.82
2021-07-08 22:30:00,70.155,18.41,72.5303531289,7.725,0,7.725,62.43,18.41,65.0878867379,132.19,68.975,-0.39,68.9761025646,7.725,0,7.725,61.25,-0.39,61.2512416201,132.12
2021-07-08 23:00:00,63.0115,17.39,65.3671265412,2.1815,0,2.1815,60.83,17.39,63.2669028798,132.62,61.8415,-1.53,61.8604237154,2.1815,0,2.1815,59.66,-1.53,59.6796154478,132.6
2021-07-08 23:30:00,58.018,16.2,60.2372669035,1.488,0,1.488,56.53,16.2,58.8054495774,133.02,56.908,-2.39,56.9581650336,1.488,0,1.488,55.42,-2.39,55.4715107059,133.01
2021-07-09 00:00:00,54.515,15.5,56.6757022453,1.465,0,1.465,53.05,15.5,55.2680061157,131.89,53.435,-3.06,53.5225450161,1.465,0,1.465,51.97,-3.06,52.0600086439,131.86
2021-07-09 00:30:00,49.4135,14.61,51.528109632,1.4835,0,1.4835,47.93,14.61,50.1072549637,131.89,48.3935,-4.04,48.5618414215,1.4835,0,1.4835,46.91,-4.04,47.0836457807,131.86
2021-07-09 01:00:00,40.2515,12.72,42.2135245182,1.5314999999999999,0,1.5314999999999999,38.72,12.72,40.7558192164,132.14,39.3015,-6.04,39.7629161688,1.5314999999999999,0,1.5314999999999999,37.77,-6.04,38.2498954247,132.12
2021-07-09 01:30:00,40.5425,12.67,42.4761486749,1.5425,0,1.5425,39.0,12.67,41.0064494927,132.58,39.5925,-6.09,40.0581347076,1.5425,0,1.5425,38.05,-6.09,38.5342782468,132.55
2021-07-09 02:00:00,39.638,12.45,41.5472447221,1.558,0,1.558,38.08,12.45,40.0635607504,132.58,38.698,-6.3,39.2074636262,1.558,0,1.558,37.14,-6.3,37.6705402138,132.55
2021-07-09 02:30:00,39.1425,12.29,41.026569516,1.5525,0,1.5525,37.59,12.29,39.5480998279,132.58,38.2025,-6.48,38.7481793927,1.5525,0,1.5525,36.65,-6.48,37.2184483825,132.55
2021-07-09 03:00:00,37.9625,11.91,39.7869263232,1.6025,0,1.6025,36.36,11.91,38.2609160894,132.69,37.0425,-6.89,37.6778304345,1.6025,0,1.6025,35.44,-6.89,36.1035413775,132.66
2021-07-09 03:30:00,37.571,11.88,39.4044977255,1.611,0,1.611,35.96,11.88,37.8715724522,132.79,36.651,-6.94,37.3022707218,1.611,0,1.611,35.04,-6.94,35.7206550892,132.76
2021-07-09 04:00:00,37.453,11.76,39.2558888449,1.583,0,1.583,35.87,11.76,37.7485695093,132.79,36.533,-7.07,37.2108181716,1.583,0,1.583,34.95,-7.07,35.657921981,132.76
2021-07-09 04:30:00,37.408,11.74,39.2069644834,1.588,0,1.588,35.82,11.74,37.6948272313,132.89,36.488,-7.1,37.1723572564,1.588,0,1.588,34.9,-7.1,35.6148845288,132.84
2021-07-09 05:00:00,37.239,11.66,39.021772397,1.509,0,1.509,35.73,11.66,37.584418314,132.89,36.319,-7.17,37.0199765127,1.509,0,1.509,34.81,-7.17,35.5407512582,132.84
2021-07-09 05:30:00,38.9365,11.88,40.7085424972,1.5665,0,1.5665,37.37,11.88,39.2128971131,132.89,37.9965,-7.12,38.6578376562,1.5665,0,1.5665,36.43,-7.12,37.1192578051,132.84
2021-07-09 06:00:00,41.3015,12.49,43.1487427656,2.3415,0,2.3415,38.96,12.49,40.9130993693,133.47,40.3415,-6.41,40.847579148,2.3415,0,2.3415,38.0,-6.41,38.536840815,133.45
2021-07-09 06:30:00,47.266,14.27,49.3731471146,3.996,0,3.996,43.27,14.27,45.5623287377,133.07,46.266,-4.64,46.4980898102,3.996,0,3.996,42.27,-4.64,42.5239050418,133.04
2021-07-09 07:00:00,53.02,16.04,55.3931584223,7.59,0,7.59,45.43,16.04,48.1784858625,132.98,51.97,-3.25,52.0715219674,7.59,0,7.59,44.38,-3.25,44.498841558,132.94
2021-07-09 07:30:00,60.088,17.83,62.6775609289,13.648,0,13.648,46.44,17.83,49.7451756455,134.19,59.048,-1.37,59.063890864,13.648,0,13.648,45.4,-1.37,45.4206660013,134.16
2021-07-09 08:00:00,69.8435,-1.21,69.853980504,32.8035,0,32.8035,37.04,-1.21,37.0597584989,133.87,69.5435,-2.49,69.5880628574,32.8035,0,32.8035,36.74,-2.49,36.8242813915,133.84
2021-07-09 08:30:00,73.8735,-1.83,73.8961629738,42.2335,0,42.2335,31.64,-1.83,31.6928777488,130.52,73.6535,-1.85,73.6767301273,42.2335,0,42.2335,31.42,-1.85,31.4744165951,130.49
2021-07-09 09:00:00,77.437,2.16,77.4671192765,52.707,0,52.707,24.73,2.16,24.8241515464,129.7,77.247,1.2,77.2563201881,52.707,0,52.707,24.54,1.2,24.569322335,129.68
2021-07-09 09:30:00,78.374,5.25,78.549642749,58.524,0,58.524,19.85,5.25,20.5325351576,130.03,78.234,5.18,78.4053005606,58.524,0,58.524,19.71,5.18,20.3793154939,130.0
2021-07-09 10:00:00,77.713,5.85,77.9328741225,60.613,0,60.613,17.1,5.85,18.0729770652,130.69,77.593,5.79,77.808725404,60.613,0,60.613,16.98,5.79,17.9400250836,130.66
2021-07-09 10:30:00,73.438,5.7,73.6588748489,49.128,0,49.128,24.31,5.7,24.9693031541,130.69,73.258,5.64,73.4747859065,49.128,0,49.128,24.13,5.64,24.7803652112,130.66
2021-07-09 11:00:00,69.961,5.4,70.1690923484,37.251,0,37.251,32.71,5.4,33.1527389517,130.69,69.731,5.33,69.9344068467,37.251,0,37.251,32.48,5.33,32.9144238898,130.66
2021-07-09 11:30:00,73.2455,5.05,73.4193827967,48.6955,0,48.6955,24.55,5.05,25.0640180338,130.69,73.0655,4.99,73.2356975132,48.6955,0,48.6955,24.37,4.99,24.8756306453,130.66
2021-07-09 12:00:00,73.5355,4.47,73.6712336007,50.4855,0,50.4855,23.05,4.47,23.4794250355,130.87,73.3655,4.41,73.4979230336,50.4855,0,50.4855,22.88,4.41,23.3011265822,130.85
2021-07-09 12:30:00,73.3115,4.43,73.4452240261,46.0815,0,46.0815,27.23,4.43,27.5880010149,130.99,73.1015,4.37,73.2320025825,46.0815,0,46.0815,27.02,4.37,27.3711033756,130.96
2021-07-09 13:00:00,71.2365,4.01,71.3492749245,37.5265,0,37.5265,33.71,4.01,33.9476685503,130.92,70.9865,3.95,71.0963127191,37.5265,0,37.5265,33.46,3.95,33.6923448279,130.86
2021-07-09 13:30:00,69.204,3.21,69.2784072854,32.824,0,32.824,36.38,3.21,36.521343075,130.92,68.934,3.16,69.0063906896,32.824,0,32.824,36.11,3.16,36.2480027036,130.86
2021-07-09 14:00:00,67.7615,2.31,67.8008626955,31.0415,0,31.0415,36.72,2.31,36.7925875687,131.15,67.4915,2.26,67.5293282378,31.0415,0,31.0415,36.45,2.26,36.5199958927,131.13
2021-07-09 14:30:00,68.2655,2.4,68.3076751928,34.2055,0,34.2055,34.06,2.4,34.1444519651,131.54,68.0355,2.35,68.0760733316,34.2055,0,34.2055,33.83,2.35,33.9115231153,131.49
2021-07-09 15:00:00,66.8605,3.2,66.9370335483,36.1005,0,36.1005,30.76,3.2,30.9260020048,131.54,66.6605,3.15,66.734884133,36.1005,0,36.1005,30.56,3.15,30.7219156304,131.49
2021-07-09 15:30:00,68.0035,3.32,68.0844946537,43.7435,0,43.7435,24.26,3.32,24.4861185164,131.54,67.8335,3.26,67.9117907454,43.7435,0,43.7435,24.09,3.26,24.309580416,131.4
2021-07-09 16:00:00,70.874,3.25,70.9484769111,45.544,0,45.544,25.33,3.25,25.5376467201,131.54,70.694,3.19,70.7659362688,45.544,0,45.544,25.15,3.19,25.3515009418,131.51
2021-07-09 16:30:00,74.56,2.04,74.5879025044,47.97,0,47.97,26.59,2.04,26.6681401676,131.62,74.36,1.99,74.3866231254,47.97,0,47.97,26.39,1.99,26.4649239561,131.61
2021-07-09 17:00:00,75.6075,2.44,75.6468615096,41.3075,0,41.3075,34.3,2.44,34.3866776528,131.96,75.3775,2.39,75.4153804356,41.3075,0,41.3075,34.07,2.39,34.1537260046,131.95
2021-07-09 17:30:00,74.838,2.73,74.887777,31.848,0,31.848,42.99,2.73,43.0765945729,131.87,74.548,2.67,74.5957988361,31.848,0,31.848,42.7,2.67,42.7833951434,131.84
2021-07-09 18:00:00,76.614,2.89,76.6684882856,31.754,0,31.754,44.86,2.89,44.9529943385,131.64,76.304,2.83,76.3564621758,31.754,0,31.754,44.55,2.83,44.6397961465,131.61
2021-07-09 18:30:00,75.828,2.24,75.861078189,30.908,0,30.908,44.92,2.24,44.9758157236,131.54,75.518,2.19,75.5497480075,30.908,0,30.908,44.61,2.19,44.6637235349,131.51
2021-07-09 19:00:00,72.9255,2.02,72.9534711323,23.9655,0,23.9655,48.96,2.02,49.0016530333,131.72,72.5855,1.97,72.6122283796,23.9655,0,23.9655,48.62,1.97,48.6598941635,131.7
2021-07-09 19:30:00,66.357,1.09,66.3659517298,12.547,0,12.547,53.81,1.09,53.8210386373,131.72,65.977,1.05,65.9853546554,12.547,0,12.547,53.43,1.05,53.4403162416,131.7
2021-07-09 20:00:00,62.461,0.45,62.4626209905,7.871,0,7.871,54.59,0.45,54.5918547038,132.11,62.071,0.39,62.0722251977,7.871,0,7.871,54.2,0.39,54.2014031184,132.08
2021-07-09 20:30:00,62.647,-0.17,62.6472306571,10.947,0,10.947,51.7,-0.17,51.7002794963,131.81,62.277,-0.21,62.2773540623,10.947,0,10.947,51.33,-0.21,51.3304295716,131.78
2021-07-09 21:00:00,61.498,-0.55,61.5004593804,11.498,0,11.498,50.0,-0.55,50.0030249085,130.94,61.148,-0.58,61.1507506413,11.498,0,11.498,49.65,-0.58,49.6533875984,130.89
2021-07-09 21:30:00,59.606,-1.1,59.6161491209,10.106,0,10.106,49.5,-1.1,49.5122207137,130.78,59.266,-1.13,59.2767716395,10.106,0,10.106,49.16,-1.13,49.1729854697,130.74
2021-07-09 22:00:00,55.391,-1.5899999999999999,55.4138157953,3.311,0,3.311,52.08,-1.5899999999999999,52.1042656603,130.78,55.021,-1.62,55.0448439093,3.311,0,3.311,51.71,-1.62,51.7353699127,130.82
2021-07-09 22:30:00,52.2515,-2.65,52.318655872,1.4715,0,1.4715,50.78,-2.65,50.8490993037,131.04,51.9015,-2.66,51.9696190312,1.4715,0,1.4715,50.43,-2.66,50.5001039603,131.02
2021-07-09 23:00:00,48.38,-3.24,48.4883697396,1.57,0,1.57,46.81,-3.24,46.9219959081,131.48,48.05,-3.26,48.1604619994,1.57,0,1.57,46.48,-3.26,46.5941841864,131.44
2021-07-09 23:30:00,45.007,-4.01,45.1852868642,1.5270000000000001,0,1.5270000000000001,43.48,-4.01,43.664522212,131.92,44.697,-4.02,44.8774131273,1.5270000000000001,0,1.5270000000000001,43.17,-4.02,43.3567676378,131.89
2021-07-10 00:00:00,42.0705,-4.75,42.3378019062,1.4705,0,1.4705,40.6,-4.75,40.8769189152,131.92,41.7905,-4.75,42.0595814322,1.4705,0,1.4705,40.32,-4.75,40.5988288008,131.89
2021-07-10 00:30:00,40.2495,-5.61,40.6385820403,1.5095,0,1.5095,38.74,-5.61,39.1440889535,132.28,39.9895,-5.59,40.3783136133,1.5095,0,1.5095,38.48,-5.59,38.8839105544,132.26
2021-07-10 01:00:00,39.0455,-5.72,39.4622537401,1.5354999999999999,0,1.5354999999999999,37.51,-5.72,37.9436226526,130.91,38.7855,-5.72,39.2050176667,1.5354999999999999,0,1.5354999999999999,37.25,-5.72,37.6866143345,130.87
2021-07-10 01:30:00,39.451,-5.85,39.882375819399996,1.541,0,1.541,37.91,-5.85,38.3587095716,130.91,39.181,-5.83,39.6123675258,1.541,0,1.541,37.64,-5.83,38.088823820100004,130.87
2021-07-10 02:00:00,38.208,-5.89,38.6593244121,1.818,0,1.818,36.39,-5.89,36.8635890819,131.01,37.958,-5.88,38.410729803,1.818,0,1.818,36.14,-5.88,36.6152154165,130.99
2021-07-10 02:30:00,37.1775,-6.18,37.6876492534,1.8075,0,1.8075,35.37,-6.18,35.905839358,131.01,36.9375,-6.17,37.4492697692,1.8075,0,1.8075,35.13,-6.17,35.6677136918,130.99
2021-07-10 03:00:00,36.139,-6.4,36.7013258752,1.819,0,1.819,34.32,-6.4,34.9116370284,131.01,35.889,-6.38,36.4516765184,1.819,0,1.819,34.07,-6.38,34.6622171824,130.99
2021-07-10 03:30:00,35.5415,-6.47,36.125602033,1.7915,0,1.7915,33.75,-6.47,34.3645660528,131.09,35.3215,-6.46,35.9073803312,1.7915,0,1.7915,33.53,-6.46,34.1466323376,131.07
2021-07-10 04:00:00,35.6435,-6.45,36.2223907583,1.6635,0,1.6635,33.98,-6.45,34.5867445707,131.17,35.4035,-6.44,35.9844607053,1.6635,0,1.6635,33.74,-6.44,34.3491077031,131.15
2021-07-10 04:30:00,35.8915,-6.46,36.4682241445,1.5815000000000001,0,1.5815000000000001,34.31,-6.46,34.9128586627,131.29,35.6515,-6.43,36.2267077203,1.5815000000000001,0,1.5815000000000001,34.07,-6.43,34.671455118,131.27
2021-07-10 05:00:00,35.783500000000004,-6.47,36.3637150502,1.4835,0,1.4835,34.3,-6.47,34.9048836125,131.29,35.5535,-6.46,36.135619024,1.4835,0,1.4835,34.07,-6.46,34.6770313032,131.27
2021-07-10 05:30:00,36.3345,-6.25,36.8681215992,1.6145,0,1.6145,34.72,-6.25,35.27805125,131.29,36.0845,-6.24,36.6200592606,1.6145,0,1.6145,34.47,-6.24,35.0302512123,131.27
2021-07-10 06:00:00,36.6425,-6.31,37.1818357031,1.8725,0,1.8725,34.77,-6.31,35.3379258022,131.29,36.4025,-6.29,36.9419288377,1.8725,0,1.8725,34.53,-6.29,35.0982193281,131.27
2021-07-10 06:30:00,39.4115,-5.66,39.8158502641,2.5115,0,2.5115,36.9,-5.66,37.3315630533,131.29,39.1515,-5.65,39.5570784089,2.5115,0,2.5115,36.64,-5.65,37.073064346,131.27
2021-07-10 07:00:00,41.973,-5.25,42.3000618085,3.883,0,3.883,38.09,-5.25,38.4501053315,130.97,41.713,-5.24,42.0408369208,3.883,0,3.883,37.83,-5.24,38.1911835376,130.94
2021-07-10 07:30:00,48.8935,-4.49,49.0992305668,11.8035,0,11.8035,37.09,-4.49,37.360784253,130.39,48.6435,-4.5,48.8512035906,11.8035,0,11.8035,36.84,-4.5,37.1138195286,130.35
2021-07-10 08:00:00,58.4915,-3.71,58.6090408747,24.6615,0,24.6615,33.83,-3.71,34.0328223925,130.39,58.2415,-3.71,58.3595443972,24.6615,0,24.6615,33.58,-3.71,33.7843232876,130.35
2021-07-10 08:30:00,62.86,-2.55,62.9117008195,27.99,0,27.99,34.87,-2.55,34.9631148498,130.09,62.63,-2.56,62.6822981391,27.99,0,27.99,34.64,-2.56,34.734467032,130.05
2021-07-10 09:00:00,66.694,-1.87,66.720210851,31.154,0,31.154,35.54,-1.87,35.5891626763,130.24,66.444,-1.8900000000000001,66.4708750958,31.154,0,31.154,35.29,-1.8900000000000001,35.3405744153,130.22
2021-07-10 09:30:00,69.1295,-1.27,69.1411648025,33.7695,0,33.7695,35.36,-1.27,35.3827994935,130.71,68.8795,-1.29,68.8915787325,33.7695,0,33.7695,35.11,-1.29,35.133690384,130.69
2021-07-10 10:00:00,70.933,-1.07,70.9410698326,40.073,0,40.073,30.86,-1.07,30.878544331,130.33,70.733,-1.1,70.7415527749,40.073,0,40.073,30.66,-1.1,30.6797262048,130.28
2021-07-10 10:30:00,72.372,-0.76,72.3759903836,44.162,0,44.162,28.21,-0.76,28.2202356475,130.25,72.182,-0.79,72.1863229705,44.162,0,44.162,28.02,-0.79,28.0311344758,130.28
2021-07-10 11:00:00,73.1045,-0.96,73.1108030338,48.9445,0,48.9445,24.16,-0.96,24.1790653252,130.37,72.9345,-0.98,72.9410836926,48.9445,0,48.9445,23.99,-0.98,24.0100083299,130.36
2021-07-10 11:30:00,74.633,-0.85,74.6378401952,55.813,0,55.813,18.82,-0.85,18.8391852265,130.53,74.523,-0.87,74.528078125,55.813,0,55.813,18.71,-0.87,18.7302162294,130.52
2021-07-10 12:00:00,75.5235,-0.87,75.5285108568,57.2335,0,57.2335,18.29,-0.87,18.3106799437,130.66,75.4035,-0.9,75.4088709122,57.2335,0,57.2335,18.17,-0.9,18.1922758334,130.64
2021-07-10 12:30:00,73.813,-0.79,73.817227454,54.993,0,54.993,18.82,-0.79,18.8365734676,130.66,73.673,-0.81,73.67745265,54.993,0,54.993,18.68,-0.81,18.6975533159,130.64
2021-07-10 13:00:00,69.7815,-1.0,69.788664855,47.3915,0,47.3915,22.39,-1.0,22.4123202726,130.66,69.6215,-1.02,69.6289714289,47.3915,0,47.3915,22.23,-1.02,22.253388506,130.64
2021-07-10 13:30:00,65.1255,-1.43,65.1411977956,33.3855,0,33.3855,31.74,-1.43,31.7721969653,130.66,64.8955,-1.46,64.9119212491,33.3855,0,33.3855,31.51,-1.46,31.5438060481,130.64
2021-07-10 14:00:00,61.715,-1.98,61.7467539633,27.795,0,27.795,33.92,-1.98,33.9777397718,130.77,61.465,-2.01,61.4978562635,27.795,0,27.795,33.67,-2.01,33.7299421879,130.75
2021-07-10 14:30:00,61.5925,-2.31,61.6358025522,30.6225,0,30.6225,30.97,-2.31,31.0560300103,130.65,61.3625,-2.32,61.4063417429,30.6225,0,30.6225,30.74,-2.32,30.8274228569,130.63
2021-07-10 15:00:00,60.681,-2.55,60.7345557405,32.761,0,32.761,27.92,-2.55,28.0362069474,130.82,60.501,-2.5700000000000003,60.5555604466,32.761,0,32.761,27.74,-2.5700000000000003,27.8587957385,130.79
2021-07-10 15:30:00,62.789,-2.39,62.8344700065,41.509,0,41.509,21.28,-2.39,21.4137922844,130.82,62.669,-2.4,62.7149388982,41.509,0,41.509,21.16,-2.4,21.2956709216,130.79
2021-07-10 16:00:00,65.6925,-1.6800000000000002,65.7139783931,48.7225,0,48.7225,16.97,-1.6800000000000002,17.0529557555,130.99,65.5925,-1.71,65.6147861099,48.7225,0,48.7225,16.87,-1.71,16.9564442027,130.96
2021-07-10 16:30:00,62.9425,-1.97,62.9733213849,40.0925,0,40.0925,22.85,-1.97,22.9347640058,130.99,62.7825,-1.98,62.8137143166,40.0925,0,40.0925,22.69,-1.98,22.776226641,130.96
2021-07-10 17:00:00,67.0005,-2.35,67.0416997118,45.0105,0,45.0105,21.99,-2.35,22.1152119592,130.99,66.8405,-2.37,66.8825039921,45.0105,0,45.0105,21.83,-2.37,21.958274067,130.96
2021-07-10 17:30:00,69.6375,-2.19,69.6719276771,44.5475,0,44.5475,25.09,-2.19,25.1853965623,130.89,69.4575,-2.21,69.492650016,44.5475,0,44.5475,24.91,-2.21,25.0078427698,130.88
2021-07-10 18:00:00,70.31,-1.83,70.3338112148,43.7,0,43.7,26.61,-1.83,26.6728513661,130.89,70.11,-1.85,70.1344038258,43.7,0,43.7,26.41,-1.85,26.4747162402,130.88
2021-07-10 18:30:00,74.0115,-1.67,74.0303385934,45.0415,0,45.0415,28.97,-1.67,29.0180943551,130.72,73.8115,-1.69,73.8308447212,45.0415,0,45.0415,28.77,-1.69,28.8195940291,130.69
2021-07-10 19:00:00,72.707,-2.12,72.7379010489,41.617,0,41.617,31.09,-2.12,31.1621966491,130.64,72.497,-2.14,72.528577878,41.617,0,41.617,30.88,-2.14,30.9540627382,130.61
2021-07-10 19:30:00,64.8595,-2.62,64.9123958905,25.0095,0,25.0095,39.85,-2.62,39.9360351062,130.64,64.5695,-2.64,64.6234472173,25.0095,0,25.0095,39.56,-2.64,39.6479911219,130.61
2021-07-10 20:00:00,61.038,-3.0,61.1116800947,17.928,0,17.928,43.11,-3.0,43.2142580637,130.72,60.738,-3.01,60.8125377204,17.928,0,17.928,42.81,-3.01,42.9156871086,130.61
2021-07-10 20:30:00,58.749,-3.4,58.8473024106,15.329,0,15.329,43.42,-3.4,43.5529149426,130.72,58.439,-3.42,58.5389880422,15.329,0,15.329,43.11,-3.42,43.2454448468,130.61
2021-07-10 21:00:00,55.442,-3.74,55.5680030593,11.272,0,11.272,44.17,-3.74,44.3280554502,130.93,55.142,-3.75,55.2693646064,11.272,0,11.272,43.87,-3.75,44.0299829662,130.91
2021-07-10 21:30:00,54.056,-4.12,54.2127801907,9.936,0,9.936,44.12,-4.12,44.3119487272,130.93,53.746,-4.12,53.9036818409,9.936,0,9.936,43.81,-4.12,44.0033010125,130.91
2021-07-10 22:00:00,53.778,-4.15,53.9378882049,9.798,0,9.798,43.98,-4.15,44.1753653069,131.18,53.468,-4.16,53.6295872071,9.798,0,9.798,43.67,-4.16,43.8676931238,131.14
2021-07-10 22:30:00,51.976,-4.84,52.2008637476,8.986,0,8.986,42.99,-4.84,43.2615961333,131.18,51.686,-4.84,51.9121199336,8.986,0,8.986,42.7,-4.84,42.9734289998,131.14
2021-07-10 23:00:00,46.303,-4.96,46.5679010586,1.473,0,1.473,44.83,-4.96,45.1035530751,131.31,45.983,-4.96,46.2497339344,1.473,0,1.473,44.51,-4.96,44.7855077006,131.27
2021-07-10 23:30:00,43.3225,-5.72,43.6984828827,1.5825,0,1.5825,41.74,-5.72,42.1301079989,131.48,43.0225,-5.71,43.3997650483,1.5825,0,1.5825,41.44,-5.71,41.8315395366,131.43
2021-07-11 00:00:00,40.344,-6.32,40.8360225291,1.464,0,1.464,38.88,-6.32,39.3903135301,131.04,40.084,-6.31,40.577618905,1.464,0,1.464,38.62,-6.31,39.1320904118,131.01
2021-07-11 00:30:00,38.656,-6.97,39.2793487217,1.746,0,1.746,36.91,-6.97,37.5623348582,131.04,38.396,-6.95,39.0199348539,1.746,0,1.746,36.65,-6.95,37.303150001,130.93
2021-07-11 01:00:00,37.249,-7.51,37.9985276162,1.7389999999999999,0,1.7389999999999999,35.51,-7.51,36.295457016,130.74,36.999,-7.48,37.747535032100004,1.7389999999999999,0,1.7389999999999999,35.26,-7.48,36.0446667345,130.72
2021-07-11 01:30:00,37.623,-7.5600000000000005,38.375040443,1.673,0,1.673,35.95,-7.5600000000000005,36.7363049312,130.34,37.383,-7.55,38.1377921359,1.673,0,1.673,35.71,-7.55,36.4994054746,130.32
2021-07-11 02:00:00,36.6455,-7.6,37.4252945246,1.7055,0,1.7055,34.94,-7.6,35.7570077048,130.25,36.4055,-7.57,37.1842080761,1.7055,0,1.7055,34.7,-7.57,35.5161216914,130.22
2021-07-11 02:30:00,35.982,-7.74,36.805052968300004,1.792,0,1.792,34.19,-7.74,35.0551522604,130.39,35.732,-7.71,36.5543420677,1.792,0,1.792,33.94,-7.71,34.8047080149,130.37
2021-07-11 03:00:00,34.6725,-7.98,35.5789636759,1.7725,0,1.7725,32.9,-7.98,33.8539569327,130.39,34.4525,-7.96,35.3600955351,1.7725,0,1.7725,32.68,-7.96,33.6354574817,130.37
2021-07-11 03:30:00,33.864,-8.07,34.8122880029,1.8439999999999999,0,1.8439999999999999,32.02,-8.07,33.0212855595,130.61,33.634,-8.04,34.5816071923,1.8439999999999999,0,1.8439999999999999,31.79,-8.04,32.7909392973,130.55
2021-07-11 04:00:00,33.6645,-8.13,34.6322892724,1.7545000000000002,0,1.7545000000000002,31.91,-8.13,32.9293941639,130.61,33.4445,-8.1,34.4114018931,1.7545000000000002,0,1.7545000000000002,31.69,-8.1,32.7088076823,130.55
2021-07-11 04:30:00,33.716,-8.12,34.6800094579,1.666,0,1.666,32.05,-8.12,33.0626208882,130.61,33.496,-8.09,34.4591078817,1.666,0,1.666,31.83,-8.09,32.8420005481,130.55
2021-07-11 05:00:00,33.5385,-8.14,34.5121802013,1.6485,0,1.6485,31.89,-8.14,32.9124854728,130.7,33.3185,-8.11,34.2913187593,1.6485,0,1.6485,31.67,-8.11,32.6919103143,130.68
2021-07-11 05:30:00,33.4695,-8.13,34.4427689109,1.8195000000000001,0,1.8195000000000001,31.65,-8.13,32.6775060248,130.7,33.2495,-8.1,34.2219118439,1.8195000000000001,0,1.8195000000000001,31.43,-8.1,32.4569699756,130.68
2021-07-11 06:00:00,33.8765,-8.1,34.8314118613,2.9665,0,2.9665,30.91,-8.1,31.9536867982,130.8,33.6665,-8.07,34.6201981833,2.9665,0,2.9665,30.7,-8.07,31.7429503985,130.78
2021-07-11 06:30:00,36.215,-7.84,37.0539043152,5.655,0,5.655,30.56,-7.84,31.5496307427,130.8,35.995,-7.8100000000000005,36.8325416582,5.655,0,5.655,30.34,-7.8100000000000005,31.3290871236,130.78
2021-07-11 07:00:00,38.52,-7.46,39.2357235182,9.16,0,9.16,29.36,-7.46,30.292923266,130.63,38.31,-7.44,39.0257568793,9.16,0,9.16,29.15,-7.44,30.0844827112,130.61
2021-07-11 07:30:00,42.3575,-6.75,42.8919608581,12.2675,0,12.2675,30.09,-6.75,30.8378112064,130.49,42.1575,-6.73,42.6913071509,12.2675,0,12.2675,29.89,-6.73,30.6382930334,130.43
2021-07-11 08:00:00,49.0605,-5.96,49.4211924204,21.2905,0,21.2905,27.77,-5.96,28.402367859,130.34,48.8705,-5.95,49.2313748564,21.2905,0,21.2905,27.58,-5.95,28.2145157676,130.29
2021-07-11 08:30:00,58.9695,-5.03,59.1836365075,38.0195,0,38.0195,20.95,-5.03,21.5453800152,130.09,58.8295,-5.02,59.043293186,38.0195,0,38.0195,20.81,-5.02,21.4069264492,130.06
2021-07-11 09:00:00,62.873,-4.27,63.0178310401,43.943,0,43.943,18.93,-4.27,19.4056125902,129.81,62.743,-4.27,62.8881304302,43.943,0,43.943,18.8,-4.27,19.2788199846,129.79
2021-07-11 09:30:00,66.884,0.61,66.8867816239,45.874,0,45.874,21.01,0.61,21.0188534416,129.47,66.704,-0.1,66.704074958,45.874,0,45.874,20.83,-0.1,20.830240037,129.44
2021-07-11 10:00:00,67.954,2.85,68.0137384357,43.644,0,43.644,24.31,2.85,24.4764907615,130.1,67.764,2.79,67.821411044,43.644,0,43.644,24.12,2.79,24.2808257685,130.09
2021-07-11 10:30:00,64.824,3.13,64.899521385,31.574,0,31.574,33.25,3.13,33.396996871,130.93,64.584,3.08,64.6574006282,31.574,0,31.574,33.01,3.08,33.1533784101,130.92
2021-07-11 11:00:00,65.6505,3.47,65.7421405968,32.1005,0,32.1005,33.55,3.47,33.7289697441,130.93,65.3905,3.41,65.4793523964,32.1005,0,32.1005,33.29,3.41,33.4641928037,130.92
2021-07-11 11:30:00,72.311,3.93,72.4177162095,43.671,0,43.671,28.64,3.93,28.9083811377,130.93,72.111,3.87,72.2147714876,43.671,0,43.671,28.44,3.87,28.7020992264,130.92
2021-07-11 12:00:00,74.8485,3.88,74.9489983405,45.3685,0,45.3685,29.48,3.88,29.7342361597,130.93,74.6285,3.81,74.7256924508,45.3685,0,45.3685,29.26,3.81,29.5070110313,130.92
2021-07-11 12:30:00,75.6995,4.2,75.8159237908,40.0895,0,40.0895,35.61,4.2,35.8568278017,131.16,75.4495,4.13,75.5624506633,40.0895,0,40.0895,35.36,4.13,35.6003721891,131.14
2021-07-11 13:00:00,76.2855,4.14,76.3977559242,39.7155,0,39.7155,36.57,4.14,36.8035935745,130.88,76.0355,4.08,76.1448859757,39.7155,0,39.7155,36.32,4.08,36.5484445633,130.86
2021-07-11 13:30:00,74.2515,3.91,74.3543768197,37.5015,0,37.5015,36.75,3.91,36.9574160352,130.98,74.0015,3.84,74.1010634354,37.5015,0,37.5015,36.5,3.84,36.7014386639,130.95
2021-07-11 14:00:00,72.5445,3.26,72.6177118908,37.5845,0,37.5845,34.96,3.26,35.1116675765,130.98,72.3045,3.21,72.3757198254,37.5845,0,37.5845,34.72,3.21,34.8680727887,130.95
2021-07-11 14:30:00,72.4905,2.99,72.5521377373,41.2905,0,41.2905,31.2,2.99,31.3429433844,131.21,72.2905,2.93,72.3498534225,41.2905,0,41.2905,31.0,2.93,31.1381582628,131.19
2021-07-11 15:00:00,71.3445,2.91,71.4038218883,39.1945,0,39.1945,32.15,2.91,32.2814280973,131.34,71.1145,2.86,71.1719868365,39.1945,0,39.1945,31.92,2.86,32.0478704441,131.32
2021-07-11 15:30:00,67.187,3.04,67.255740045,25.257,0,25.257,41.93,3.04,42.0400582778,131.34,66.897,2.9699999999999998,66.9628965099,25.257,0,25.257,41.64,2.9699999999999998,41.7457842183,131.32
2021-07-11 16:00:00,66.472,3.19,66.5485002385,20.262,0,20.262,46.21,3.19,46.3199762522,131.26,66.142,3.13,66.2160181829,20.262,0,20.262,45.88,3.13,45.986642625900004,131.24
2021-07-11 16:30:00,68.7815,3.73,68.8825641382,17.6115,0,17.6115,51.17,3.73,51.305767707,131.26,68.4115,3.67,68.5098695974,17.6115,0,17.6115,50.8,3.67,50.9323953884,131.24
2021-07-11 17:00:00,71.32,4.41,71.4562138656,15.93,0,15.93,55.39,4.41,55.5652787269,130.92,70.93,4.34,71.0626519348,15.93,0,15.93,55.0,4.34,55.1709670026,130.91
2021-07-11 17:30:00,73.8625,5.57,74.072220206,14.7825,0,14.7825,59.08,5.57,59.3419859796,130.85,73.4525,5.49,73.6573815463,14.7825,0,14.7825,58.67,5.49,58.9263014281,130.84
2021-07-11 18:00:00,71.3635,6.17,71.6297286903,8.2335,0,8.2335,63.13,6.17,63.43079536,130.85,70.9135,6.08,71.1736670564,8.2335,0,8.2335,62.68,6.08,62.9741915391,130.84
2021-07-11 18:30:00,70.3255,6.2,70.5982715812,6.9355,0,6.9355,63.39,6.2,63.6924807179,130.77,69.8755,6.13,70.1438692991,6.9355,0,6.9355,62.94,6.13,63.2378091018,130.75
2021-07-11 19:00:00,67.6815,5.39,67.8957844218,7.1115,0,7.1115,60.57,5.39,60.8093496101,130.77,67.2515,5.31,67.4608060451,7.1115,0,7.1115,60.14,5.31,60.3739654156,130.75
2021-07-11 19:30:00,64.126,4.27,64.2680074065,6.416,0,6.416,57.71,4.27,57.8677544061,131.14,63.726,4.2,63.8642550728,6.416,0,6.416,57.31,4.2,57.4636937553,131.11
2021-07-11 20:00:00,60.568,3.15,60.6498567517,5.788,0,5.788,54.78,3.15,54.87049207,131.26,60.178,3.09,60.2572799253,5.788,0,5.788,54.39,3.09,54.4777036961,131.23
2021-07-11 20:30:00,54.7795,1.52,54.8005841233,4.2795,0,4.2795,50.5,1.52,50.5228700689,131.63,54.4295,1.47,54.4493468303,4.2795,0,4.2795,50.15,1.47,50.1715397412,131.6
2021-07-11 21:00:00,52.7065,0.91,52.714355182,2.5165,0,2.5165,50.19,0.91,50.1982489734,131.97,52.3565,0.87,52.36372783,2.5165,0,2.5165,49.84,0.87,49.8475927202,131.95
2021-07-11 21:30:00,52.752,1.16,52.7647524774,1.682,0,1.682,51.07,1.16,51.083172376,131.97,52.392,1.11,52.4037571554,1.682,0,1.682,50.71,1.11,50.7221470366,132.03
2021-07-11 22:00:00,50.7465,0.6000000000000001,50.7500469187,1.6365,0,1.6365,49.11,0.6000000000000001,49.1136651045,131.97,50.3965,0.55,50.3995011111,1.6365,0,1.6365,48.76,0.55,48.7631018291,132.03
2021-07-11 22:30:00,49.38,0.06,49.380036452,1.57,0,1.57,47.81,0.06,47.810037649,132.38,49.05,0.01,49.0500010194,1.57,0,1.57,47.48,0.01,47.4800010531,132.36
2021-07-11 23:00:00,46.7925,-0.53,46.7955014531,1.5225,0,1.5225,45.27,-0.53,45.2731023898,132.64,46.4725,-0.56,46.4758739159,1.5225,0,1.5225,44.95,-0.56,44.953488185,132.61
2021-07-11 23:30:00,45.7955,-0.12,45.7956572204,1.4655,0,1.4655,44.33,-0.12,44.3301624179,132.95,45.4855,-0.15,45.4857473309,1.4655,0,1.4655,44.02,-0.15,44.0202555649,132.93
2021-07-12 00:00:00,42.866,-0.81,42.8736522354,1.476,0,1.476,41.39,-0.81,41.3979250688,132.81,42.576,-0.85,42.5844839818,1.476,0,1.476,41.1,-0.85,41.1087885981,132.79
2021-07-12 00:30:00,40.59,-1.16,40.6065721282,1.63,0,1.63,38.96,-1.16,38.9772651683,132.47,40.31,-1.18,40.3272674502,1.63,0,1.63,38.68,-1.18,38.6979947801,132.46
2021-07-12 01:00:00,38.8325,-1.29,38.853920732,1.6825,0,1.6825,37.15,-1.29,37.1723902917,132.47,38.5825,-1.31,38.6047329514,1.6825,0,1.6825,36.9,-1.31,36.9232460653,132.46
2021-07-12 01:30:00,39.3175,-1.27,39.3380058754,1.7075,0,1.7075,37.61,-1.27,37.6314363266,132.75,39.0575,-1.29,39.0787974003,1.7075,0,1.7075,37.35,-1.29,37.3722704689,132.74
2021-07-12 02:00:00,38.454,-1.4100000000000001,38.4798416837,1.654,0,1.654,36.8,-1.4100000000000001,36.8270023217,132.75,38.194,-1.44,38.2211359852,1.654,0,1.654,36.54,-1.44,36.568363376,132.74
2021-07-12 02:30:00,37.8255,-1.57,37.858068496,1.5655000000000001,0,1.5655000000000001,36.26,-1.57,36.2939733289,132.75,37.5755,-1.5899999999999999,37.6091252258,1.5655000000000001,0,1.5655000000000001,36.01,-1.5899999999999999,36.0450856567,132.74
2021-07-12 03:00:00,36.8965,-1.83,36.9418544777,1.5965,0,1.5965,35.3,-1.83,35.3474030163,132.75,36.6365,-1.8399999999999999,36.6826761871,1.5965,0,1.5965,35.04,-1.8399999999999999,35.0882772447,132.74
2021-07-12 03:30:00,36.3555,-1.9,36.405114754,1.6255000000000002,0,1.6255000000000002,34.73,-1.9,34.7819335288,132.93,36.1155,-1.9300000000000002,36.1670325054,1.6255000000000002,0,1.6255000000000002,34.49,-1.9300000000000002,34.5439575034,132.92
2021-07-12 04:00:00,36.2045,-1.82,36.2502168304,1.6844999999999999,0,1.6844999999999999,34.52,-1.82,34.5679446887,133.01,35.9645,-1.83,36.0110283143,1.6844999999999999,0,1.6844999999999999,34.28,-1.83,34.3288115145,132.92
2021-07-12 04:30:00,36.26,-1.73,36.3012465351,1.85,0,1.85,34.41,-1.73,34.4534613646,133.01,36.02,-1.75,36.0624860485,1.85,0,1.85,34.17,-1.75,34.2147833546,133.01
2021-07-12 05:00:00,36.547,-1.42,36.5745759921,1.787,0,1.787,34.76,-1.42,34.788992512,132.85,36.317,-1.44,36.3455374014,1.787,0,1.787,34.53,-1.44,34.5600130208,132.84
2021-07-12 05:30:00,37.605,-1.12,37.6216749361,1.5750000000000002,0,1.5750000000000002,36.03,-1.12,36.0474035126,132.77,37.335,-1.1400000000000001,37.3524005253,1.5750000000000002,0,1.5750000000000002,35.76,-1.1400000000000001,35.7781665265,132.74
2021-07-12 06:00:00,39.313,-0.65,39.3183731734,1.5230000000000001,0,1.5230000000000001,37.79,-0.65,37.7955896898,132.77,39.053,-0.67,39.0587468949,1.5230000000000001,0,1.5230000000000001,37.53,-0.67,37.5359800725,132.74
2021-07-12 06:30:00,44.0545,1.28,44.0730912264,1.7445,0,1.7445,42.31,1.28,42.3293574248,131.59,43.7545,1.24,43.7720672376,1.7445,0,1.7445,42.01,1.24,42.0282964204,131.56
2021-07-12 07:00:00,49.3445,3.4,49.4614969471,2.1945,0,2.1945,47.15,3.4,47.2724285393,131.59,49.0045,3.34,49.1181903194,2.1945,0,2.1945,46.81,3.34,46.9290070212,131.56
2021-07-12 07:30:00,55.364,5.46,55.6325812452,3.254,0,3.254,52.11,5.46,52.395264099,132.22,54.994,5.4,55.2584838373,3.254,0,3.254,51.74,5.4,52.0210303627,132.22
2021-07-12 08:00:00,60.7415,7.68,61.22509471,5.3915,0,5.3915,55.35,7.68,55.8802729056,131.87,60.3515,7.58,60.8256520906,5.3915,0,5.3915,54.96,7.58,55.4802487377,131.85
2021-07-12 08:30:00,64.9665,9.23,65.6188922663,8.2065,0,8.2065,56.76,9.23,57.5055692955,131.67,64.5765,9.13,65.2187185726,8.2065,0,8.2065,56.37,9.13,57.1045865058,131.65
2021-07-12 09:00:00,70.4525,9.76,71.1253285142,18.6625,0,18.6625,51.79,9.76,52.7016290071,131.17,70.0925,9.66,70.755029194,18.6625,0,18.6625,51.43,9.66,52.3293464511,131.15
2021-07-12 09:30:00,75.3595,9.83,75.9979153678,28.8695,0,28.8695,46.49,9.83,47.517880845,131.19,75.0495,9.72,75.6763229171,28.8695,0,28.8695,46.18,9.72,47.1918509915,131.18
2021-07-12 10:00:00,75.5375,9.75,76.16414121,32.1375,0,32.1375,43.4,9.75,44.4817097243,131.19,75.2375,9.65,75.8538325086,32.1375,0,32.1375,43.1,9.65,44.1670974822,131.18
2021-07-12 10:30:00,76.2355,9.54,76.8300921531,35.1955,0,35.1955,41.04,9.54,42.134228366,131.19,75.9555,9.44,76.5398692202,35.1955,0,35.1955,40.76,9.44,41.8388718777,131.26
2021-07-12 11:00:00,76.993,9.7,77.6016240101,40.073,0,40.073,36.92,9.7,38.1729799728,131.68,76.743,9.59,77.33987425,40.073,0,40.073,36.67,9.59,37.9032584351,131.67
2021-07-12 11:30:00,81.2935,9.88,81.8916817647,54.2935,0,54.2935,27.0,9.88,28.7509025945,131.68,81.1135,9.79,81.7021663253,54.2935,0,54.2935,26.82,9.79,28.5509456936,131.67
2021-07-12 12:00:00,82.459,10.19,83.0862370131,57.449,0,57.449,25.01,10.19,27.0062252083,131.68,82.299,10.07,82.912787319,57.449,0,57.449,24.85,10.07,26.8128215598,131.67
2021-07-12 12:30:00,81.9345,9.95,82.5364452242,56.1245,0,56.1245,25.81,9.95,27.6615003208,131.68,81.7645,9.85,82.3556674446,56.1245,0,56.1245,25.64,9.85,27.4669273855,131.67
2021-07-12 13:00:00,77.9895,10.18,78.6510935096,50.5295,0,50.5295,27.46,10.18,29.2862425039,131.51,77.8095,10.06,78.457134094,50.5295,0,50.5295,27.28,10.06,29.0757974955,131.5
2021-07-12 13:30:00,85.6875,10.47,86.3247852951,70.0775,0,70.0775,15.61,10.47,18.7960900189,131.37,85.5975,10.37,86.2233663588,70.0775,0,70.0775,15.52,10.37,18.6656716997,131.35
2021-07-12 14:00:00,85.615,10.51,86.2576855996,76.105,0,76.105,9.51,10.51,14.1739267671,131.48,85.565,10.4,86.1947169205,76.105,0,76.105,9.46,10.4,14.0588619739,131.45
2021-07-12 14:30:00,80.0845,10.53,80.773807885,72.3645,0,72.3645,7.72,10.53,13.0567721892,131.48,80.0345,10.42,80.709959672,72.3645,0,72.3645,7.67,10.42,12.9385200081,131.54
2021-07-12 15:00:00,79.3275,11.02,80.0892792841,74.3175,0,74.3175,5.01,11.02,12.1053913609,131.48,79.2875,10.92,80.0359547719,74.3175,0,74.3175,4.97,10.92,11.9978039657,131.54
2021-07-12 15:30:00,76.647,10.33,77.3399735518,67.647,0,67.647,9.0,10.33,13.7006897637,131.48,76.577,10.22,77.2559727723,67.647,0,67.647,8.93,10.22,13.5717832284,131.54
2021-07-12 16:00:00,77.6425,10.62,78.3654401267,62.5625,0,62.5625,15.08,10.62,18.4442619804,131.7,77.5325,10.51,78.2416043819,62.5625,0,62.5625,14.97,10.51,18.2910087201,131.69
2021-07-12 16:30:00,76.9275,10.09,77.586392855,50.9375,0,50.9375,25.99,10.09,27.879888809,131.7,76.7575,9.97,77.4022913501,50.9375,0,50.9375,25.82,9.97,27.6780291928,131.69
2021-07-12 17:00:00,76.865,9.26,77.4207712762,41.085,0,41.085,35.78,9.26,36.9588419732,131.7,76.615,9.16,77.1606364994,41.085,0,41.085,35.53,9.16,36.6917770079,131.69
2021-07-12 17:30:00,78.461,8.44,78.9136371041,41.781,0,41.781,36.68,8.44,37.6384909368,131.87,78.211,8.33,78.6533497125,41.781,0,41.781,36.43,8.33,37.3702261165,131.86
2021-07-12 18:00:00,82.5115,8.76,82.97520854,40.5115,0,40.5115,42.0,8.76,42.9038180119,132.11,82.2215,8.66,82.6763004872,40.5115,0,40.5115,41.71,8.66,42.5995269927,132.06
2021-07-12 18:30:00,78.8445,8.34,79.2843665564,28.8045,0,28.8045,50.04,8.34,50.7302395027,132.11,78.4945,8.24,78.925814093,28.8045,0,28.8045,49.69,8.24,50.3685784989,132.06
2021-07-12 19:00:00,76.3625,8.39,76.8220248773,23.6925,0,23.6925,52.67,8.39,53.3340510368,132.11,75.9825,8.29,76.4333984999,23.6925,0,23.6925,52.29,8.29,52.943065646,132.06
2021-07-12 19:30:00,69.767,7.37,70.1551935996,13.797,0,13.797,55.97,7.37,56.4531469451,132.02,69.377,7.27,69.7568708372,13.797,0,13.797,55.58,7.27,56.0534503844,131.99
2021-07-12 20:00:00,66.342,6.65,66.6744588579,9.842,0,9.842,56.5,6.65,56.8900035156,131.84,65.952,6.5600000000000005,66.2774464203,9.842,0,9.842,56.11,6.5600000000000005,56.4921737943,131.81
2021-07-12 20:30:00,62.428,6.5,62.765477645,3.778,0,3.778,58.65,6.5,59.0090882831,131.99,62.018,6.4,62.3473521811,3.778,0,3.778,58.24,6.4,58.5905931016,131.95
2021-07-12 21:00:00,59.9445,5.83,60.2273358223,2.1945,0,2.1945,57.75,5.83,58.0435302166,131.99,59.5245,5.75,59.8015769044,2.1945,0,2.1945,57.33,5.75,57.6176309822,131.95
2021-07-12 21:30:00,60.934,5.09,61.1462219274,1.404,0,1.404,59.53,5.09,59.7472091398,132.3,60.524,5.01,60.7310025934,1.404,0,1.404,59.12,5.01,59.3319011999,132.26
2021-07-12 22:00:00,58.912,3.7,59.0280758961,1.312,0,1.312,57.6,3.7,57.7187144694,132.61,58.512,3.63,58.6244918443,1.312,0,1.312,57.2,3.63,57.3150669545,132.59
2021-07-12 22:30:00,55.4165,2.51,55.473314055,1.4065,0,1.4065,54.01,2.51,54.0682920019,131.22,55.0465,2.45,55.1009951113,1.4065,0,1.4065,53.64,2.45,53.695922564,131.19
2021-07-12 23:00:00,50.6165,1.48,50.6381325905,1.3565,0,1.3565,49.26,1.48,49.282228034,130.94,50.2865,1.43,50.3068283859,1.3565,0,1.3565,48.93,1.43,48.9508917181,130.92
2021-07-12 23:30:00,46.9625,0.76,46.9686491849,1.4525000000000001,0,1.4525000000000001,45.51,0.76,45.5163454157,131.51,46.6525,0.71,46.6579023987,1.4525000000000001,0,1.4525000000000001,45.2,0.71,45.2055759835,131.48
2021-07-13 00:00:00,44.352,0.08,44.35207215,1.412,0,1.412,42.94,0.08,42.9400745225,131.74,44.052,0.03,44.0520102152,1.412,0,1.412,42.64,0.03,42.6400105535,131.73
2021-07-13 00:30:00,42.488,-0.41000000000000003,42.4899781596,1.388,0,1.388,41.1,-0.41000000000000003,41.1020449613,132.17,42.208,-0.44,42.2102933418,1.388,0,1.388,40.82,-0.44,40.822371317700004,132.15
2021-07-13 01:00:00,41.0275,-1.09,41.0419767586,1.3375,0,1.3375,39.69,-1.09,39.7049644251,132.26,40.7575,-1.12,40.7728856748,1.3375,0,1.3375,39.42,-1.12,39.4359074956,132.25
2021-07-13 01:30:00,41.6675,-0.86,41.6763740775,1.3475000000000001,0,1.3475000000000001,40.32,-0.86,40.3291705841,131.79,41.3775,-0.89,41.3870705203,1.3475000000000001,0,1.3475000000000001,40.03,-0.89,40.0398926072,131.77
2021-07-13 02:00:00,41.277,-0.9400000000000001,41.2877019099,1.377,0,1.377,39.9,-0.9400000000000001,39.9110711457,131.79,41.007,-0.97,41.0184708272,1.377,0,1.377,39.63,-0.97,39.6418692798,131.77
2021-07-13 02:30:00,40.138,-1.3,40.1590468512,1.318,0,1.318,38.82,-1.3,38.8417610311,131.71,39.878,-1.32,39.8998406513,1.318,0,1.318,38.56,-1.32,38.5825867458,131.7
2021-07-13 03:00:00,38.857,-1.35,38.8804443004,1.407,0,1.407,37.45,-1.35,37.4743245436,131.89,38.607,-1.38,38.6316560479,1.407,0,1.407,37.2,-1.38,37.2255879739,131.88
2021-07-13 03:30:00,38.5485,-1.34,38.5717831095,1.3985,0,1.3985,37.15,-1.34,37.1741590355,131.89,38.2885,-1.3599999999999999,38.3126458529,1.3985,0,1.3985,36.89,-1.3599999999999999,36.9150606122,131.88
2021-07-13 04:00:00,38.616,-1.33,38.6388969304,1.336,0,1.336,37.28,-1.33,37.303716973,131.89,38.356,-1.35,38.3797503379,1.336,0,1.336,37.02,-1.35,37.0446068949,131.88
2021-07-13 04:30:00,38.4905,-1.35,38.5141673966,1.4105,0,1.4105,37.08,-1.35,37.1045671043,132.07,38.2305,-1.37,38.2550392792,1.4105,0,1.4105,36.82,-1.37,36.8454786914,132.04
2021-07-13 05:00:00,38.6265,-1.21,38.6454473677,1.3565,0,1.3565,37.27,-1.21,37.28963663,131.96,38.3865,-1.24,38.4065226524,1.3565,0,1.3565,37.03,-1.24,37.0507557278,131.95
2021-07-13 05:30:00,40.092,-0.75,40.0990145016,1.392,0,1.392,38.7,-0.75,38.7072667596,132.06,39.822,-0.78,39.829638261,1.392,0,1.392,38.43,-0.78,38.4379148758,132.03
2021-07-13 06:00:00,42.704,-0.03,42.7040105377,1.8439999999999999,0,1.8439999999999999,40.86,-0.03,40.8600110132,131.99,42.424,-0.07,42.4240577503,1.8439999999999999,0,1.8439999999999999,40.58,-0.07,40.5800603745,132.03
2021-07-13 06:30:00,48.373,1.79,48.4061073523,3.693,0,3.693,44.68,1.79,44.7158417119,131.99,48.063,1.75,48.0948486743,3.693,0,3.693,44.37,1.75,44.40449752,132.03
2021-07-13 07:00:00,53.803,4.24,53.9698101627,6.323,0,6.323,47.48,4.24,47.6689416707,131.84,53.473,4.16,53.6345721433,6.323,0,6.323,47.15,4.16,47.3331606804,131.82
2021-07-13 07:30:00,62.205,6.03,62.4965833066,14.315,0,14.315,47.89,6.03,48.2681364877,133.26,61.885,5.96,62.1713344316,14.315,0,14.315,47.57,5.96,47.9419075549,133.22
2021-07-13 08:00:00,73.128,7.32,73.4934472181,32.488,0,32.488,40.64,7.32,41.2939705042,132.58,72.878,7.24,73.2367427184,32.488,0,32.488,40.39,7.24,41.0337629276,132.55
2021-07-13 08:30:00,78.682,8.85,79.1781511782,41.092,0,41.092,37.59,8.85,38.617749805,132.09,78.432,8.75,78.9185727443,41.092,0,41.092,37.34,8.75,38.3515071412,132.06
2021-07-13 09:00:00,81.148,9.88,81.7472464613,45.948,0,45.948,35.2,9.88,36.5602844628,131.7,80.918,9.78,81.5068777711,45.948,0,45.948,34.97,9.78,36.3118341591,131.68
2021-07-13 09:30:00,82.667,10.39,83.3173750727,49.997,0,49.997,32.67,10.39,34.2823715632,131.5,82.457,10.29,83.0965760366,49.997,0,49.997,32.46,10.29,34.051955891,131.48
2021-07-13 10:00:00,83.1185,10.33,83.7579485318,54.3585,0,54.3585,28.76,10.33,30.55890214,131.5,82.9485,10.23,83.576949886,54.3585,0,54.3585,28.59,10.23,30.3651280254,131.48
2021-07-13 10:30:00,84.2205,10.33,84.8516441812,65.8105,0,65.8105,18.41,10.33,21.1101160584,131.5,84.1105,10.22,84.7291249232,65.8105,0,65.8105,18.3,10.22,20.9604007595,131.48
2021-07-13 11:00:00,84.7685,10.86,85.4613257108,73.8885,0,73.8885,10.88,10.86,15.3725079281,131.5,84.7085,10.75,85.3878941786,73.8885,0,73.8885,10.82,10.75,15.252373585800001,131.48
2021-07-13 11:30:00,83.206,11.45,83.9901240385,69.376,0,69.376,13.83,11.45,17.954704119,131.32,83.136,11.34,83.9058406549,69.376,0,69.376,13.76,11.34,17.8306814228,131.32
2021-07-13 12:00:00,81.151,11.22,81.9229711436,64.731,0,64.731,16.42,11.22,19.8873024817,131.1,81.041,11.1,81.7976386028,64.731,0,64.731,16.31,11.1,19.7288139532,131.09
2021-07-13 12:30:00,79.0875,11.25,79.8836350966,59.5575,0,59.5575,19.53,11.25,22.5384870832,131.1,78.9675,11.14,79.7493928268,59.5575,0,59.5575,19.41,11.14,22.3796268959,131.09
2021-07-13 13:00:00,79.361,10.95,80.1128630184,59.701,0,59.701,19.66,10.95,22.5037352455,130.97,79.251,10.83,79.9875609142,59.701,0,59.701,19.55,10.83,22.3493042397,130.96
2021-07-13 13:30:00,79.1925,10.36,79.8672752524,65.2625,0,65.2625,13.93,10.36,17.3601411285,131.32,79.0925,10.25,79.7539093478,65.2625,0,65.2625,13.83,10.25,17.2142789567,131.32
2021-07-13 14:00:00,78.771,11.41,79.593080987,64.891,0,64.891,13.88,11.41,17.9678184541,131.51,78.701,11.3,79.5080964494,64.891,0,64.891,13.81,11.3,17.8439373458,131.5
2021-07-13 14:30:00,77.2205,11.0,78.0000360272,63.9105,0,63.9105,13.31,11.0,17.2671972248,131.4,77.1405,10.88,77.9039866775,63.9105,0,63.9105,13.23,10.88,17.1291359969,131.37
2021-07-13 15:00:00,76.915,10.91,77.6849105361,61.785,0,61.785,15.13,10.91,18.6532838932,131.4,76.815,10.8,77.5705113107,61.785,0,61.785,15.03,10.8,18.5078604922,131.37
2021-07-13 15:30:00,73.9605,11.27,74.8142263226,51.1805,0,51.1805,22.78,11.27,25.4153752677,131.54,73.8105,11.15,74.6479230136,51.1805,0,51.1805,22.63,11.15,25.2277505933,131.52
2021-07-13 16:00:00,74.957,10.26,75.6559280493,45.967,0,45.967,28.99,10.26,30.752035705,131.17,74.767,10.15,75.4528116706,45.967,0,45.967,28.8,10.15,30.536248951,131.16
2021-07-13 16:30:00,74.176,10.21,74.8753836451,35.806,0,35.806,38.37,10.21,39.705175985,131.17,73.916,10.1,74.6028488464,35.806,0,35.806,38.11,10.1,39.4256528164,131.16
2021-07-13 17:00:00,76.776,9.63,77.3775876853,38.776,0,38.776,38.0,9.63,39.2012359499,131.17,76.516,9.51,77.1047233054,38.776,0,38.776,37.74,9.51,38.9197597629,131.16
2021-07-13 17:30:00,80.3845,8.89,80.8745939109,47.3645,0,47.3645,33.02,8.89,34.1957965253,131.17,80.1545,8.79,80.6350294243,47.3645,0,47.3645,32.79,8.79,33.9477274644,131.16
2021-07-13 18:00:00,79.895,8.68,80.3651256765,40.655,0,40.655,39.24,8.68,40.1885555849,131.32,79.615,8.57,80.0749219481,40.655,0,40.655,38.96,8.57,39.8914339176,131.3
2021-07-13 18:30:00,77.1905,8.64,77.6725362677,28.9205,0,28.9205,48.27,8.64,49.0371542812,131.32,76.8605,8.53,77.3323823521,28.9205,0,28.9205,47.94,8.53,48.6929615037,131.3
2021-07-13 19:00:00,75.2195,8.41,75.6881845485,21.3095,0,21.3095,53.91,8.41,54.5620399179,131.32,74.8495,8.31,75.3093868668,21.3095,0,21.3095,53.54,8.31,54.1810640353,131.3
