Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-13 19:30:00,72.334,8.76,72.8625085761,13.214,0,13.214,59.12,8.76,59.7654749835,131.32,71.924,8.65,72.4422823771,13.214,0,13.214,58.71,8.65,59.3438000131,131.3
2021-07-13 20:00:00,68.611,8.02,69.0781421363,7.321,0,7.321,61.29,8.02,61.8124946916,131.32,68.191,7.92,68.6493909733,7.321,0,7.321,60.87,7.92,61.3830864327,131.3
2021-07-13 20:30:00,66.298,7.49,66.7197489803,4.608,0,4.608,61.69,7.49,62.1430301804,131.32,65.868,7.39,66.2812607303,4.608,0,4.608,61.26,7.39,61.7041303318,131.3
2021-07-13 21:00:00,63.8925,6.88,64.261854597,2.8325,0,2.8325,61.06,6.88,61.446383132,131.48,63.4925,6.78,63.8534725465,2.8325,0,2.8325,60.66,6.78,61.0377260389,131.45
2021-07-13 21:30:00,61.791,6.24,62.1052757904,1.591,0,1.591,60.2,6.24,60.5225379508,131.48,61.381,6.15,61.6883267807,1.591,0,1.591,59.79,6.15,60.1054623142,131.45
2021-07-13 22:00:00,60.4825,5.77,60.7571041628,1.4425,0,1.4425,59.04,5.77,59.3212820158,131.7,60.0625,5.68,60.3304757668,1.4425,0,1.4425,58.62,5.68,58.894539645,131.68
2021-07-13 22:30:00,56.805,4.2,56.9600563992,1.425,0,1.425,55.38,4.2,55.5390349214,131.81,56.425,4.13,56.5759447557,1.425,0,1.425,55.0,4.13,55.1548447555,131.78
2021-07-13 23:00:00,52.334,2.7800000000000002,52.4077852614,1.384,0,1.384,50.95,2.7800000000000002,51.0257866181,131.81,51.984,2.7199999999999998,52.0551117183,1.384,0,1.384,50.6,2.7199999999999998,50.6730539834,131.78
2021-07-13 23:30:00,49.1655,1.9500000000000002,49.2041552133,1.3955,0,1.3955,47.77,1.9500000000000002,47.8097835176,131.91,48.8455,1.8900000000000001,48.8820516166,1.3955,0,1.3955,47.45,1.8900000000000001,47.4876257566,131.88
2021-07-14 00:00:00,46.905,1.05,46.9167510064,1.375,0,1.375,45.53,1.05,45.5421057923,132.53,46.585,1.01,46.5959475169,1.375,0,1.375,45.21,1.01,45.2212803888,132.51
2021-07-14 00:30:00,46.5575,0.6000000000000001,46.5613660265,1.3775,0,1.3775,45.18,0.6000000000000001,45.1839838881,132.77,46.2475,0.55,46.2507703314,1.3775,0,1.3775,44.87,0.55,44.8733707225,132.72
2021-07-14 01:00:00,45.5745,0.16,45.5747808579,1.3745,0,1.3745,44.2,0.16,44.2002895918,132.66,45.2645,0.12,45.2646590648,1.3745,0,1.3745,43.89,0.12,43.8901640462,132.63
2021-07-14 01:30:00,46.032,0.17,46.032313911,1.362,0,1.362,44.67,0.17,44.6703234822,132.66,45.732,0.12,45.7321574387,1.362,0,1.362,44.37,0.12,44.3701622715,132.71
2021-07-14 02:00:00,45.5615,0.0,45.5615,1.4015,0,1.4015,44.16,0.0,44.16,132.89,45.2515,-0.03,45.2515099444,1.4015,0,1.4015,43.85,-0.03,43.8500102623,132.85
2021-07-14 02:30:00,44.537,-0.38,44.5386210945,1.397,0,1.397,43.14,-0.38,43.1416735883,132.96,44.227,-0.43,44.2290903027,1.397,0,1.397,42.83,-0.43,42.8321584793,132.93
2021-07-14 03:00:00,43.2225,-0.74,43.2288341995,1.3825,0,1.3825,41.84,-0.74,41.8465434654,133.22,42.9225,-0.76,42.9292278786,1.3825,0,1.3825,41.54,-0.76,41.5469517534,133.22
2021-07-14 03:30:00,42.7645,-0.72,42.7705606726,1.3445,0,1.3445,41.42,-0.72,41.4262573738,133.29,42.4845,-0.76,42.4912972296,1.3445,0,1.3445,41.14,-0.76,41.1470193331,133.22
2021-07-14 04:00:00,42.343,-0.79,42.3503689358,1.333,0,1.333,41.01,-0.79,41.0176084139,133.29,42.053,-0.8200000000000001,42.0609939136,1.333,0,1.333,40.72,-0.8200000000000001,40.7282555482,133.3
2021-07-14 04:30:00,42.5195,-0.76,42.5262916353,1.3495,0,1.3495,41.17,-0.76,41.1770142191,133.38,42.2395,-0.79,42.2468869889,1.3495,0,1.3495,40.89,-0.79,40.8976307382,133.3
2021-07-14 05:00:00,42.5785,-0.74,42.58492999,1.3085,0,1.3085,41.27,-0.74,41.2766338259,133.38,42.2885,-0.78,42.2956928333,1.3085,0,1.3085,40.98,-0.78,40.987422461,133.3
2021-07-14 05:30:00,43.2805,-0.34,43.2818354538,1.3705,0,1.3705,41.91,-0.34,41.9113791231,133.47,42.9905,-0.37,42.9920921827,1.3705,0,1.3705,41.62,-0.37,41.6216446095,133.46
2021-07-14 06:00:00,45.7325,0.36,45.7339169135,2.3525,0,2.3525,43.38,0.36,43.3814937502,133.39,45.4225,0.31,45.4235578335,2.3525,0,2.3525,43.07,0.31,43.0711156113,133.37
2021-07-14 06:30:00,50.891,2.16,50.9368185206,4.141,0,4.141,46.75,2.16,46.7998728631,133.09,50.581,2.12,50.6254082551,4.141,0,4.141,46.44,2.12,46.4883641356,133.07
2021-07-14 07:00:00,54.768,4.45,54.9484879137,7.658,0,7.658,47.11,4.45,47.3197062544,132.3,54.438,4.37,54.6131187903,7.658,0,7.658,46.78,4.37,46.9836705675,132.29
2021-07-14 07:30:00,63.0365,6.36,63.3565303047,17.8065,0,17.8065,45.23,6.36,45.6749657909,133.75,62.7365,6.27,63.0490391065,17.8065,0,17.8065,44.93,6.27,45.3653810741,133.73
2021-07-14 08:00:00,72.544,7.25,72.905380021,36.894,0,36.894,35.65,7.25,36.379733369,133.12,72.304,7.16,72.6576493977,36.894,0,36.894,35.41,7.16,36.1266342191,133.11
2021-07-14 08:30:00,73.665,9.05,74.2188299894,36.535,0,36.535,37.13,9.05,38.2170040689,132.44,73.415,8.96,73.959744625,36.535,0,36.535,36.88,8.96,37.9528128075,132.41
2021-07-14 09:00:00,76.1655,9.69,76.7794210075,45.1655,0,45.1655,31.0,9.69,32.4791640902,131.62,75.9655,9.58,76.5671835074,45.1655,0,45.1655,30.8,9.58,32.255486355,131.59
2021-07-14 09:30:00,77.758,10.56,78.4717794115,49.718,0,49.718,28.04,10.56,29.9625633082,131.29,77.558,10.45,78.2588388874,49.718,0,49.718,27.84,10.45,29.7366457422,131.26
2021-07-14 10:00:00,79.1305,10.81,79.8654626873,59.3305,0,59.3305,19.8,10.81,22.5587255846,131.13,79.0005,10.7,79.7218226099,59.3305,0,59.3305,19.67,10.7,22.3919382814,131.12
2021-07-14 10:30:00,81.5765,11.21,82.3431202484,68.6865,0,68.6865,12.89,11.21,17.0826286034,131.13,81.5065,11.1,82.2588569228,68.6865,0,68.6865,12.82,11.1,16.9576649336,131.12
2021-07-14 11:00:00,81.288,11.79,82.1385600312,71.648,0,71.648,9.64,11.79,15.2293696521,131.33,81.228,11.67,82.0620307085,71.648,0,71.648,9.58,11.67,15.098519795,131.31
2021-07-14 11:30:00,81.4885,12.02,82.3702375391,71.0385,0,71.0385,10.45,12.02,15.9274260318,131.16,81.4185,11.9,82.2835472148,71.0385,0,71.0385,10.38,11.9,15.7909594389,131.15
2021-07-14 12:00:00,82.984,12.22,83.8789166358,74.314,0,74.314,8.67,12.22,14.9832339633,131.07,82.944,12.1,83.8219370809,74.314,0,74.314,8.63,12.1,14.8622642959,131.05
2021-07-14 12:30:00,83.9375,12.38,84.8455556069,77.0775,0,77.0775,6.86,12.38,14.153586118,131.07,83.9075,12.25,84.7969990993,77.0775,0,77.0775,6.83,12.25,14.0253841302,131.05
2021-07-14 13:00:00,82.58,12.25,83.483644506,77.68,0,77.68,4.9,12.25,13.1936537775,130.93,82.56,12.13,83.446333053,77.68,0,77.68,4.88,12.13,13.074834607,130.92
2021-07-14 13:30:00,82.9075,11.4,83.6875949962,80.6575,0,80.6575,2.25,11.4,11.6199182441,131.05,82.8975,11.29,83.6627731207,80.6575,0,80.6575,2.24,11.29,11.5100695046,131.04
2021-07-14 14:00:00,82.368,11.87,83.2188940325,81.838,0,81.838,0.53,11.87,11.8818264589,131.3,82.368,11.75,83.2018625032,81.838,0,81.838,0.53,11.75,11.7619471177,131.29
2021-07-14 14:30:00,81.8005,11.86,82.6558007659,81.5205,0,81.5205,0.28,11.86,11.8633047672,131.53,81.8205,11.74,82.6584649038,81.5205,0,81.5205,0.30000000000000004,11.74,11.7438324239,131.51
2021-07-14 15:00:00,80.2485,11.43,81.0584150613,79.3785,0,79.3785,0.87,11.43,11.463062418,131.61,80.2385,11.31,81.0316788809,79.3785,0,79.3785,0.86,11.31,11.3426496023,131.59
2021-07-14 15:30:00,78.892,10.81,79.6291640293,77.522,0,77.522,1.37,10.81,10.8964673174,131.54,78.892,10.69,79.6129622863,77.522,0,77.522,1.37,10.69,10.7774301204,131.51
2021-07-14 16:00:00,78.7625,10.72,79.4886772204,73.9025,0,73.9025,4.86,10.72,11.7702166505,131.54,78.7425,10.61,79.4540962207,73.9025,0,73.9025,4.84,10.61,11.6618051776,131.51
2021-07-14 16:30:00,78.2455,10.03,78.8857348971,66.3055,0,66.3055,11.94,10.03,15.5937327154,131.62,78.1655,9.92,78.7924602373,66.3055,0,66.3055,11.86,9.92,15.4617592789,131.61
2021-07-14 17:00:00,78.928,9.2,79.4623759021,59.958,0,59.958,18.97,9.2,21.0831899863,131.8,78.798,9.1,79.3217171019,59.958,0,59.958,18.84,9.1,20.9226097799,131.76
2021-07-14 17:30:00,79.896,8.07,80.3025262118,54.876,0,54.876,25.02,8.07,26.2892620665,131.92,79.726,7.97,80.123379709,54.876,0,54.876,24.85,7.97,26.096808234,131.89
2021-07-14 18:00:00,79.0115,7.7,79.3858119077,45.2115,0,45.2115,33.8,7.7,34.6659775573,132.12,78.7815,7.61,79.1481954453,45.2115,0,45.2115,33.57,7.61,34.4217518439,132.08
2021-07-14 18:30:00,76.6225,7.31,76.9704073411,34.2925,0,34.2925,42.33,7.31,42.9565478129,132.12,76.3225,7.21,76.6622991193,34.2925,0,34.2925,42.03,7.21,42.6439327455,132.08
2021-07-14 19:00:00,73.273,6.98,73.6047072476,24.393,0,24.393,48.88,6.98,49.3758523977,132.28,72.943,6.89,73.2676828418,24.393,0,24.393,48.55,6.89,49.0364619441,132.25
2021-07-14 19:30:00,69.1425,7.3,69.5267955989,13.2325,0,13.2325,55.91,7.3,56.3845555095,132.28,68.7625,7.2,69.1384220694,13.2325,0,13.2325,55.53,7.2,55.9948292256,132.25
2021-07-14 20:00:00,66.0425,6.63,66.374458237,7.3925,0,7.3925,58.65,6.63,59.0235495375,132.09,65.6325,6.54,65.9575367661,7.3925,0,7.3925,58.24,6.54,58.6060508821,132.07
2021-07-14 20:30:00,63.1955,5.79,63.4601868911,5.0555,0,5.0555,58.14,5.79,58.4275936523,131.81,62.7955,5.7,63.053666192,5.0555,0,5.0555,57.74,5.7,58.020665284,131.78
2021-07-14 21:00:00,61.073,4.9,61.2692527211,3.3529999999999998,0,3.3529999999999998,57.72,4.9,57.9276134499,131.81,60.683,4.83,60.874915926,3.3529999999999998,0,3.3529999999999998,57.33,4.83,57.5331017763,131.78
2021-07-14 21:30:00,59.687,4.54,59.8594150406,1.587,0,1.587,58.1,4.54,58.2771104294,132.19,59.287,4.46,59.454520173,1.587,0,1.587,57.7,4.46,57.8721141829,132.14
2021-07-14 22:00:00,58.9975,4.03,59.1349803944,1.2475,0,1.2475,57.75,4.03,57.89044308,132.47,58.5975,3.96,58.7311553288,1.2475,0,1.2475,57.35,3.96,57.4865558196,132.44
2021-07-14 22:30:00,57.0755,3.2800000000000002,57.1696694083,1.2455,0,1.2455,55.83,3.2800000000000002,55.9262666374,132.55,56.6855,3.21,56.7763155748,1.2455,0,1.2455,55.44,3.21,55.5328524389,132.52
2021-07-14 23:00:00,54.6535,2.05,54.6919332466,1.2435,0,1.2435,53.41,2.05,53.4493274046,132.73,54.2935,2.0,54.3303243341,1.2435,0,1.2435,53.05,2.0,53.0876868963,132.69
2021-07-14 23:30:00,51.7935,0.99,51.8029607479,1.2435,0,1.2435,50.55,0.99,50.5596934326,133.09,51.4335,0.9500000000000001,51.4422727166,1.2435,0,1.2435,50.19,0.9500000000000001,50.1989900297,133.07
2021-07-15 00:00:00,48.343,0.36,48.344340403,1.2429999999999999,0,1.2429999999999999,47.1,0.36,47.1013757761,132.48,48.023,0.31,48.0240005518,1.2429999999999999,0,1.2429999999999999,46.78,0.31,46.7810271371,132.45
2021-07-15 00:30:00,46.6125,0.11,46.6126297933,1.3325,0,1.3325,45.28,0.11,45.2801336129,132.2,46.3025,0.08,46.3025691107,1.3325,0,1.3325,44.97,0.08,44.9700711585,132.17
2021-07-15 01:00:00,44.9525,-0.36,44.9539414985,1.2525,0,1.2525,43.7,-0.36,43.7014828124,132.46,44.6525,-0.4,44.6542915771,1.2525,0,1.2525,43.4,-0.4,43.4018432788,132.44
2021-07-15 01:30:00,45.3275,-0.64,45.3320180033,1.2275,0,1.2275,44.1,-0.64,44.1046437464,132.58,45.0075,-0.68,45.0126366285,1.2275,0,1.2275,43.78,-0.68,43.7852806317,132.55
2021-07-15 02:00:00,44.4745,-0.59,44.4784133063,1.4245,0,1.4245,43.05,-0.59,43.0540427835,132.47,44.1845,-0.62,44.1888497276,1.4245,0,1.4245,42.76,-0.62,42.7644946188,132.45
2021-07-15 02:30:00,44.2475,-0.72,44.2533575704,1.2475,0,1.2475,43.0,-0.72,43.0060274845,132.37,43.9375,-0.75,43.9439006718,1.2475,0,1.2475,42.69,-0.75,42.6965876857,132.34
2021-07-15 03:00:00,43.433,-0.79,43.4401840351,1.303,0,1.303,42.13,-0.79,42.137406185,132.46,43.143,-0.8200000000000001,43.1507919858,1.303,0,1.303,41.84,-0.8200000000000001,41.8480346014,132.44
2021-07-15 03:30:00,42.743,-1.07,42.7563907387,1.363,0,1.363,41.38,-1.07,41.3938316661,132.77,42.453,-1.1,42.4672486629,1.363,0,1.363,41.09,-1.1,41.10472114,132.74
2021-07-15 04:00:00,42.7585,-1.16,42.774231989,1.3585,0,1.3585,41.4,-1.16,41.4162480193,132.88,42.4685,-1.19,42.4851690858,1.3585,0,1.3585,41.11,-1.19,41.1272196969,132.85
2021-07-15 04:30:00,42.4855,-1.08,42.4992248194,1.3555000000000001,0,1.3555000000000001,41.13,-1.08,41.1441769878,133.05,42.2055,-1.11,42.2200939157,1.3555000000000001,0,1.3555000000000001,40.85,-1.11,40.8650780007,133.04
2021-07-15 05:00:00,42.328,-0.89,42.3373556567,1.478,0,1.478,40.85,-0.89,40.8596940762,133.05,42.048,-0.92,42.0580634837,1.478,0,1.478,40.57,-0.92,40.5804300125,133.04
2021-07-15 05:30:00,43.038,-0.68,43.0433716616,1.638,0,1.638,41.4,-0.68,41.4055841645,133.05,42.758,-0.71,42.763894397,1.638,0,1.638,41.12,-0.71,41.1261291638,133.04
2021-07-15 06:00:00,45.454,-0.12,45.4541584016,2.354,0,2.354,43.1,-0.12,43.100167053,132.86,45.144,-0.16,45.1442835362,2.354,0,2.354,42.79,-0.16,42.7902991343,132.84
2021-07-15 06:30:00,50.7425,1.6400000000000001,50.7689955214,3.8725,0,3.8725,46.87,1.6400000000000001,46.8986833504,133.01,50.4125,1.5899999999999999,50.4375679058,3.8725,0,3.8725,46.54,1.5899999999999999,46.5671525863,132.99
2021-07-15 07:00:00,56.328,3.5,56.436633351,7.258,0,7.258,49.07,3.5,49.1946633285,133.01,55.988,3.43,56.0929678659,7.258,0,7.258,48.73,3.43,48.8505660151,132.99
2021-07-15 07:30:00,63.606,5.57,63.8494176638,13.546,0,13.546,50.06,5.57,50.3689239512,133.26,63.266,5.48,63.5028909263,13.546,0,13.546,49.72,5.48,50.0210835548,133.23
2021-07-15 08:00:00,69.4095,6.97,69.7585807643,22.7995,0,22.7995,46.61,6.97,47.1282611604,133.26,69.0995,6.88,69.4411643066,22.7995,0,22.7995,46.3,6.88,46.8083795917,133.23
2021-07-15 08:30:00,73.7645,8.56,74.259511581,34.0445,0,34.0445,39.72,8.56,40.6319086433,132.78,73.4945,8.46,73.9798156949,34.0445,0,34.0445,39.45,8.46,40.3469218157,132.76
2021-07-15 09:00:00,75.229,9.46,75.8214616121,43.959,0,43.959,31.27,9.46,32.6696265666,131.91,75.019,9.36,75.6006611148,43.959,0,43.959,31.06,9.36,32.4396855718,131.86
2021-07-15 09:30:00,78.3975,10.43,79.0882602303,52.9775,0,52.9775,25.42,10.43,27.4765591004,130.94,78.2375,10.33,78.916508452,52.9775,0,52.9775,25.26,10.33,27.2905936176,130.92
2021-07-15 10:00:00,81.344,11.17,82.1073397206,63.484,0,63.484,17.86,11.17,21.0653388295,130.69,81.234,11.05,81.9821032665,63.484,0,63.484,17.75,11.05,20.9084910981,130.68
2021-07-15 10:30:00,87.752,11.1,88.4512493072,80.192,0,80.192,7.5600000000000005,11.1,13.4299516008,130.553,87.732,10.99,88.4176674879,80.192,0,80.192,7.54,10.99,13.3278542909,130.553
2021-07-15 11:00:00,86.207,11.19,86.9302188482,78.077,0,78.077,8.13,11.19,13.8315942682,130.553,86.177,11.07,86.8850978534,78.077,0,78.077,8.1,11.07,13.7169566596,130.553
2021-07-15 11:30:00,83.5985,11.43,84.3762650409,77.0185,0,77.0185,6.58,11.43,13.1886807528,131.07,83.5785,11.32,84.3416152457,77.0185,0,77.0185,6.5600000000000005,11.32,13.0834246281,131.05
2021-07-15 12:00:00,82.2565,11.4,83.0427106509,74.4465,0,74.4465,7.8100000000000005,11.4,13.8186866236,130.74,82.2165,11.29,82.9880531899,74.4465,0,74.4465,7.77,11.29,13.7053639134,130.72
2021-07-15 12:30:00,83.474,11.73,84.2941372576,75.444,0,75.444,8.03,11.73,14.2152664414,130.58,83.434,11.62,84.2392827367,75.444,0,75.444,7.99,11.62,14.1019324917,130.56
2021-07-15 13:00:00,82.6135,12.04,83.4862382806,76.8835,0,76.8835,5.73,12.04,13.3339604019,130.58,82.5835,11.91,83.4378964994,76.8835,0,76.8835,5.7,11.91,13.2037153862,130.56
2021-07-15 13:30:00,80.102,11.72,80.9548565807,75.182,0,75.182,4.92,11.72,12.7108142933,130.7,80.082,11.61,80.9192117114,75.182,0,75.182,4.9,11.61,12.6016705242,130.69
2021-07-15 14:00:00,78.129,11.76,79.0091022668,74.229,0,74.229,3.9,11.76,12.3898184006,130.86,78.129,11.63,78.9898572033,74.229,0,74.229,3.9,11.63,12.2664950169,130.85
2021-07-15 14:30:00,78.424,11.77,79.3023119209,75.234,0,75.234,3.19,11.77,12.1946299657,130.45,78.424,11.65,79.284590407,75.234,0,75.234,3.19,11.65,12.0788492829,130.43
2021-07-15 15:00:00,77.797,11.33,78.6176959024,73.727,0,73.727,4.07,11.33,12.0388454596,130.45,77.777,11.21,78.5806962873,73.727,0,73.727,4.05,11.21,11.9191694342,130.5
2021-07-15 15:30:00,76.796,11.08,77.5911851695,73.406,0,73.406,3.39,11.08,11.5869970225,130.64,76.796,10.97,77.5755535978,73.406,0,73.406,3.39,10.97,11.4818552508,130.62
2021-07-15 16:00:00,77.033,11.18,77.8400635213,70.653,0,70.653,6.38,11.18,12.872326907,130.52,76.993,11.06,77.7833250061,70.653,0,70.653,6.34,11.06,12.7483018477,130.51
2021-07-15 16:30:00,78.0895,10.68,78.8164475871,67.7895,0,67.7895,10.3,10.68,14.8375334877,130.52,78.0195,10.57,78.7322505727,67.7895,0,67.7895,10.23,10.57,14.7097858584,130.51
2021-07-15 17:00:00,79.7145,9.84,80.3195313124,62.2945,0,62.2945,17.42,9.84,20.0070487579,130.85,79.6045,9.73,80.196940841,62.2945,0,62.2945,17.31,9.73,19.8572153133,130.84
2021-07-15 17:30:00,81.6725,8.24,82.0871174805,61.5625,0,61.5625,20.11,8.24,21.7326873626,131.31,81.5325,8.14,81.9378310443,61.5625,0,61.5625,19.97,8.14,21.5652614174,131.29
2021-07-15 18:00:00,81.074,7.93,81.4609009034,53.004,0,53.004,28.07,7.93,29.1686441234,131.61,80.884,7.83,81.2621089808,53.004,0,53.004,27.88,7.83,28.9586481038,131.56
2021-07-15 18:30:00,79.0505,7.2,79.3777144433,42.4405,0,42.4405,36.61,7.2,37.3112864962,131.7,78.7905,7.1,79.1097521817,42.4405,0,42.4405,36.35,7.1,37.0369072683,131.65
2021-07-15 19:00:00,76.148,6.7,76.4421866773,32.238,0,32.238,43.91,6.7,44.4182181092,131.84,75.848,6.61,76.1354792722,32.238,0,32.238,43.61,6.61,44.1080967624,131.81
2021-07-15 19:30:00,68.116,7.5,68.5276546804,13.646,0,13.646,54.47,7.5,54.9839149206,131.63,67.736,7.4,68.1390174276,13.646,0,13.646,54.09,7.4,54.5938467229,131.59
2021-07-15 20:00:00,65.0755,7.32,65.485900011,6.5455,0,6.5455,58.53,7.32,58.9859584986,131.02,64.6655,7.21,65.0662046707,6.5455,0,6.5455,58.12,7.21,58.5655060595,130.99
2021-07-15 20:30:00,61.9975,6.32,62.3187965725,3.6775,0,3.6775,58.32,6.32,58.6614421916,131.02,61.5975,6.22,61.9107454829,3.6775,0,3.6775,57.92,6.22,58.2530239558,130.99
2021-07-15 21:00:00,60.611,5.8100000000000005,60.888828376,2.411,0,2.411,58.2,5.8100000000000005,58.4892819241,131.27,60.201,5.72,60.472132433,2.411,0,2.411,57.79,5.72,58.0723901695,131.24
2021-07-15 21:30:00,59.12,5.41,59.3670152526,1.54,0,1.54,57.58,5.41,57.8335931791,131.39,58.73,5.32,58.9704612497,1.54,0,1.54,57.19,5.32,57.4369088653,131.34
2021-07-15 22:00:00,59.923,4.38,60.0828621905,4.743,0,4.743,55.18,4.38,55.3535617644,131.68,59.533,4.3,59.6880900096,4.743,0,4.743,54.79,4.3,54.9584761434,131.66
2021-07-15 22:30:00,57.018,3.19,57.1071661353,3.468,0,3.468,53.55,3.19,53.644930795,131.68,56.658,3.11,56.7432909162,3.468,0,3.468,53.19,3.11,53.2808427111,131.66
2021-07-15 23:00:00,53.068,2.67,53.1351251434,1.198,0,1.198,51.87,2.67,51.9386734524,131.33,52.708,2.61,52.7725815552,1.198,0,1.198,51.51,2.61,51.5760816658,131.29
2021-07-15 23:30:00,48.3795,1.56,48.4046446144,1.2995,0,1.2995,47.08,1.56,47.1058382793,131.88,48.0595,1.5,48.0829027852,1.2995,0,1.2995,46.76,1.5,46.7840528385,131.84
2021-07-16 00:00:00,44.7315,0.7000000000000001,44.7369767893,1.2615,0,1.2615,43.47,0.7000000000000001,43.4756357055,132.3,44.4315,0.65,44.4362542554,1.2615,0,1.2615,43.17,0.65,43.1748931672,132.27
2021-07-16 00:30:00,43.2155,0.37,43.2170838934,1.2055,0,1.2055,42.01,0.37,42.0116293424,132.69,42.9255,0.31,42.9266193667,1.2055,0,1.2055,41.72,0.31,41.7211517099,132.67
2021-07-16 01:00:00,41.8185,-0.04,41.8185191303,1.2085,0,1.2085,40.61,-0.04,40.6100196996,132.36,41.5385,-0.07,41.5385589814,1.2085,0,1.2085,40.33,-0.07,40.3300607488,132.34
2021-07-16 01:30:00,41.545,-0.5700000000000001,41.5489100338,1.245,0,1.245,40.3,-0.5700000000000001,40.3040308158,132.47,41.275,-0.59,41.2792166229,1.245,0,1.245,40.03,-0.59,40.0343477529,132.44
2021-07-16 02:00:00,40.578,-0.74,40.5847469377,1.318,0,1.318,39.26,-0.74,39.2669734,131.78,40.308,-0.78,40.3155461826,1.318,0,1.318,38.99,-0.78,38.9978012201,131.76
2021-07-16 02:30:00,39.6205,-0.97,39.6323721249,1.2705,0,1.2705,38.35,-0.97,38.3622653137,131.65,39.3605,-0.99,39.3729483307,1.2705,0,1.2705,38.09,-0.99,38.1028634095,131.62
2021-07-16 03:00:00,38.747,-1.26,38.7674813342,1.2570000000000001,0,1.2570000000000001,37.49,-1.26,37.5111676704,131.75,38.487,-1.29,38.5086129197,1.2570000000000001,0,1.2570000000000001,37.23,-1.29,37.2523422082,131.74
2021-07-16 03:30:00,38.236,-1.35,38.2598248297,1.246,0,1.246,36.99,-1.35,37.0146268386,132.03,37.976,-1.3900000000000001,38.0014299205,1.246,0,1.246,36.73,-1.3900000000000001,36.7562919784,132.02
2021-07-16 04:00:00,38.435,-1.26,38.4556475046,1.2650000000000001,0,1.2650000000000001,37.17,-1.26,37.1913498007,132.03,38.175,-1.28,38.1964530421,1.2650000000000001,0,1.2650000000000001,36.91,-1.28,36.9321878583,132.02
2021-07-16 04:30:00,38.7695,-1.33,38.7923063281,1.2395,0,1.2395,37.53,-1.33,37.5535590857,132.1,38.5195,-1.35,38.5431495891,1.2395,0,1.2395,37.28,-1.35,37.3044353931,132.09
2021-07-16 05:00:00,38.357,-1.33,38.380051446,1.2770000000000001,0,1.2770000000000001,37.08,-1.33,37.1038448143,132.19,38.097,-1.3599999999999999,38.1212671484,1.2770000000000001,0,1.2770000000000001,36.82,-1.3599999999999999,36.8451082235,132.19
2021-07-16 05:30:00,39.0585,-1.23,39.077862304,1.3485,0,1.3485,37.71,-1.23,37.7300543334,132.19,38.7985,-1.26,38.8189541622,1.3485,0,1.3485,37.45,-1.26,37.4711902667,132.11
2021-07-16 06:00:00,41.3785,-0.79,41.3860406689,2.2485,0,2.2485,39.13,-0.79,39.1379738873,132.02,41.1085,-0.8200000000000001,41.1166775439,2.2485,0,2.2485,38.86,-0.8200000000000001,38.8686506069,131.97
2021-07-16 06:30:00,46.6,1.65,46.6292022235,4.02,0,4.02,42.58,1.65,42.6119572421,131.75,46.31,1.6,46.3376315752,4.02,0,4.02,42.29,1.6,42.3202563792,131.73
2021-07-16 07:00:00,52.095,3.71,52.2269386907,6.945,0,6.945,45.15,3.71,45.302169926,132.37,51.775,3.64,51.9027959266,6.945,0,6.945,44.83,3.64,44.9775332805,132.36
2021-07-16 07:30:00,59.012,-0.88,59.0185610126,13.352,0,13.352,45.66,-0.88,45.6684792828,134.18,59.102,8.51,59.7115273963,13.352,0,13.352,45.75,8.51,46.5347461581,134.16
2021-07-16 08:00:00,66.184,-5.47,66.4096586048,22.594,0,22.594,43.59,-5.47,43.9318677044,133.54,66.684,13.69,68.0747527061,22.594,0,22.594,44.09,13.69,46.1664835135,133.5
2021-07-16 08:30:00,70.9715,-3.93,71.0802272946,33.2315,0,33.2315,37.74,-3.93,37.944070683,132.49,71.4815,15.03,73.0445462868,33.2315,0,33.2315,38.25,15.03,41.0969998905,132.48
2021-07-16 09:00:00,74.8715,-2.69,74.9198078765,43.5915,0,43.5915,31.28,-2.69,31.3954534925,131.76,75.3715,16.16,77.0844252249,43.5915,0,43.5915,31.78,16.16,35.6526857333,131.73
2021-07-16 09:30:00,78.8395,-1.69,78.857611302,54.7695,0,54.7695,24.07,-1.69,24.1292561013,131.29,79.3695,17.07,81.1843730668,54.7695,0,54.7695,24.6,17.07,29.9423596265,131.26
2021-07-16 10:00:00,82.977,-1.13,82.9846939441,69.437,0,69.437,13.54,-1.13,13.5870710604,131.04,83.497,17.63,85.3379511648,69.437,0,69.437,14.06,17.63,22.5499556541,131.02
2021-07-16 10:30:00,84.2755,-0.55,84.2772946899,76.4155,0,76.4155,7.86,-0.55,7.8792195045,131.11,84.8055,18.15,86.7259784047,76.4155,0,76.4155,8.39,18.15,19.9953644628,131.1
2021-07-16 11:00:00,81.4855,-0.13,81.4856036994,76.0855,0,76.0855,5.4,-0.13,5.4015645882,130.93,82.0255,18.46,84.0770732736,76.0855,0,76.0855,5.94,18.46,19.3921427387,130.9
2021-07-16 11:30:00,81.5445,0.71,81.5475908918,84.1245,0,84.1245,-2.58,0.71,2.6759110597999998,130.55,82.0845,19.25,84.3114917449,84.1245,0,84.1245,-2.04,19.25,19.3577917129,130.51
2021-07-16 12:00:00,81.2095,1.2,81.2183654739,83.8195,0,83.8195,-2.61,1.2,2.8726468631,130.26,81.7395,19.69,84.0775948767,83.8195,0,83.8195,-2.08,19.69,19.7995580759,130.2
2021-07-16 12:30:00,86.541,2.09,86.566233492,94.901,0,94.901,-8.36,2.09,8.6172907575,130.0,87.101,20.57,89.4969781669,94.901,0,94.901,-7.8,20.57,21.9992022583,129.96
2021-07-16 13:00:00,86.146,1.63,86.1614195333,94.306,0,94.306,-8.16,1.63,8.321207845,130.0,86.686,20.17,89.0016376029,94.306,0,94.306,-7.62,20.17,21.5613844639,129.96
2021-07-16 13:30:00,82.6555,0.4,82.656467867,84.6255,0,84.6255,-1.97,0.4,2.0101989951,130.17,83.2155,19.01,85.3592381658,84.6255,0,84.6255,-1.4100000000000001,19.01,19.0622191783,130.14
2021-07-16 14:00:00,81.4495,0.05,81.4495153469,84.1495,0,84.1495,-2.7,0.05,2.7004629233,130.5,81.9795,18.72,84.0896950895,84.1495,0,84.1495,-2.17,18.72,18.8453522122,130.47
2021-07-16 14:30:00,80.9975,-0.06,80.9975222229,83.2875,0,83.2875,-2.29,-0.06,2.2907858913,130.61,81.5575,18.66,83.6649353448,83.2875,0,83.2875,-1.73,18.66,18.7400240128,130.56
2021-07-16 15:00:00,82.349,-0.17,82.3491754725,81.869,0,81.869,0.48,-0.17,0.5092150823,130.93,82.889,18.66,84.9634151915,81.869,0,81.869,1.02,18.66,18.68785702,130.89
2021-07-16 15:30:00,80.508,-0.8300000000000001,80.5122783431,79.478,0,79.478,1.03,-0.8300000000000001,1.3228000605,131.43,81.038,18.13,83.0412809631,79.478,0,79.478,1.56,18.13,18.1969915096,131.4
2021-07-16 16:00:00,77.713,-1.35,77.7247249529,73.903,0,73.903,3.81,-1.35,4.0421034128,131.75,78.253,17.49,80.1837396796,73.903,0,73.903,4.35,17.49,18.022835515,131.7
2021-07-16 16:30:00,76.93,-2.25,76.9628962553,67.01,0,67.01,9.92,-2.25,10.1719663782,131.21,77.45,16.63,79.2152725174,67.01,0,67.01,10.44,16.63,19.6354398983,131.18
2021-07-16 17:00:00,81.067,-2.27,81.0987755086,68.707,0,68.707,12.36,-2.27,12.5667219274,131.39,81.597,16.62,83.2724132531,68.707,0,68.707,12.89,16.62,21.032748275,131.36
2021-07-16 17:30:00,80.434,-3.2,80.4976295055,65.014,0,65.014,15.42,-3.2,15.7485364399,131.5,80.964,15.75,82.4817058262,65.014,0,65.014,15.95,15.75,22.4157310833,131.47
2021-07-16 18:00:00,80.4125,-3.77,80.5008264321,59.5025,0,59.5025,20.91,-3.77,21.2471409841,131.65,80.9425,15.19,82.3554758729,59.5025,0,59.5025,21.44,15.19,26.2756484221,131.64
2021-07-16 18:30:00,75.936,-4.68,76.0800794952,45.766,0,45.766,30.17,-4.68,30.5308254065,131.65,76.446,14.32,77.7756601772,45.766,0,45.766,30.68,14.32,33.8574186848,131.64
2021-07-16 19:00:00,71.12,-5.14,71.3054976843,31.21,0,31.21,39.91,-5.14,40.2396284774,131.84,71.62,13.88,72.9525791182,31.21,0,31.21,40.41,13.88,42.7273039168,131.81
2021-07-16 19:30:00,70.101,-5.08,70.2848248273,27.371,0,27.371,42.73,-5.08,43.0309109827,131.91,70.611,13.92,71.9699918091,27.371,0,27.371,43.24,13.92,45.4253673623,131.89
2021-07-16 20:00:00,67.765,-5.66,68.0009619417,22.895,0,22.895,44.87,-5.66,45.2255735176,131.91,68.265,13.36,69.5600447455,22.895,0,22.895,45.37,13.36,47.2961573492,131.89
2021-07-16 20:30:00,64.752,-6.69,65.0966789015,19.292,0,19.292,45.46,-6.69,45.949621326,132.07,65.262,12.24,66.3998964156,19.292,0,19.292,45.97,12.24,47.5716144355,132.04
2021-07-16 21:00:00,62.197,-7.15,62.6066235234,15.967,0,15.967,46.23,-7.15,46.7796472838,131.82,62.697,11.76,63.7903708172,15.967,0,15.967,46.73,11.76,48.1870366385,131.81
2021-07-16 21:30:00,56.2115,-7.23,56.6745589506,6.8315,0,6.8315,49.38,-7.23,49.9064855505,131.66,56.7015,11.73,57.902098427,6.8315,0,6.8315,49.87,11.73,51.2309457262,131.62
2021-07-16 22:00:00,56.413,-7.24,56.8756904925,5.883,0,5.883,50.53,-7.24,51.0460429416,131.66,56.893,11.66,58.07554605,5.883,0,5.883,51.01,11.66,52.3256696087,131.62
2021-07-16 22:30:00,53.044,-9.08,53.8155399118,7.214,0,7.214,45.83,-9.08,46.7208229808,131.56,53.534,9.87,54.4362568147,7.214,0,7.214,46.32,9.87,47.3598912583,131.52
2021-07-16 23:00:00,50.335,-9.75,51.2706029319,6.435,0,6.435,43.9,-9.75,44.9696842328,131.78,50.825,9.26,51.6616707531,6.435,0,6.435,44.39,9.26,45.3455587682,131.75
2021-07-16 23:30:00,47.102,-9.84,48.1188528957,1.252,0,1.252,45.85,-9.84,46.8940092123,132.03,47.592,9.25,48.4825841308,1.252,0,1.252,46.34,9.25,47.254186058,132.01
2021-07-17 00:00:00,44.191,-10.64,45.4538676132,1.251,0,1.251,42.94,-10.64,44.2385940102,132.23,44.701,8.58,45.5169836545,1.251,0,1.251,43.45,8.58,44.2890381472,132.21
2021-07-17 00:30:00,41.6095,-11.13,43.0723506469,1.3295,0,1.3295,40.28,-11.13,41.7894161242,132.69,42.1095,7.97,42.8570984815,1.3295,0,1.3295,40.78,7.97,41.5515258444,132.67
2021-07-17 01:00:00,39.696,-11.49,41.3254463497,1.3559999999999999,0,1.3559999999999999,38.34,-11.49,40.0246886309,132.22,40.186,7.45,40.870736426,1.3559999999999999,0,1.3559999999999999,38.83,7.45,39.538227072,132.21
2021-07-17 01:30:00,39.593,-11.55,41.2432800466,1.383,0,1.383,38.21,-11.55,39.9174974165,131.61,40.093,7.37,40.7647586648,1.383,0,1.383,38.71,7.37,39.4053422774,131.6
2021-07-17 02:00:00,38.788,-11.8,40.5431738274,1.358,0,1.358,37.43,-11.8,39.2459539316,131.61,39.278,7.19,39.9306571947,1.358,0,1.358,37.92,7.19,38.5956279907,131.6
2021-07-17 02:30:00,38.157,-12.0,39.9994581088,1.367,0,1.367,36.79,-12.0,38.6975981167,131.81,38.667,7.01,39.2972898429,1.367,0,1.367,37.3,7.01,37.952998564,131.78
2021-07-17 03:00:00,37.0985,-12.37,39.1064649674,1.3685,0,1.3685,35.73,-12.37,37.8107101229,131.91,37.5885,6.73,38.1862309249,1.3685,0,1.3685,36.22,6.73,36.8399416395,131.89
2021-07-17 03:30:00,37.0845,-12.43,39.1122108842,1.3845,0,1.3845,35.7,-12.43,37.8020488863,132.21,37.5945,6.65,38.1781210938,1.3845,0,1.3845,36.21,6.65,36.8155755082,132.19
2021-07-17 04:00:00,37.1555,-12.57,39.2241772412,1.3955,0,1.3955,35.76,-12.57,37.9049139295,132.21,37.6555,6.55,38.2209259471,1.3955,0,1.3955,36.26,6.55,36.8468465408,132.19
2021-07-17 04:30:00,36.8195,-12.63,38.9254734107,1.4595,0,1.4595,35.36,-12.63,37.5479227122,132.33,37.3195,6.47,37.8761927898,1.4595,0,1.4595,35.86,6.47,36.4389969675,132.3
2021-07-17 05:00:00,36.67,-12.67,38.7971364923,1.3900000000000001,0,1.3900000000000001,35.28,-12.67,37.4860947553,132.16,37.17,6.46,37.7271851587,1.3900000000000001,0,1.3900000000000001,35.78,6.46,36.358492818,132.12
2021-07-17 05:30:00,36.759,-12.74,38.9041344975,1.339,0,1.339,35.42,-12.74,37.6415196293,132.35,37.269,6.41,37.8162195493,1.339,0,1.339,35.93,6.41,36.4973012701,132.35
2021-07-17 06:00:00,37.0745,-13.0,39.2876386444,2.0045,0,2.0045,35.07,-13.0,37.4019371156,132.47,37.5745,6.16,38.07609027,2.0045,0,2.0045,35.57,6.16,36.0994529044,132.47
2021-07-17 06:30:00,40.1935,-12.38,42.0568881665,4.2435,0,4.2435,35.95,-12.38,38.0219265688,132.47,40.6835,6.72,41.2347616975,4.2435,0,4.2435,36.44,6.72,37.0544464268,132.47
2021-07-17 07:00:00,42.4535,-12.34,44.2105786238,10.4235,0,10.4235,32.03,-12.34,34.3248670791,132.18,42.9635,6.75,43.490514279,10.4235,0,10.4235,32.54,6.75,33.2327263402,132.16
2021-07-17 07:30:00,48.016,-11.56,49.3879525391,19.886,0,19.886,28.13,-11.56,30.4126700571,132.18,48.526,7.4,49.0869909039,19.886,0,19.886,28.64,7.4,29.5805611847,132.16
2021-07-17 08:00:00,56.3955,-10.48,57.3609869184,33.1755,0,33.1755,23.22,-10.48,25.4754548536,131.66,56.9055,8.35,57.5148539966,33.1755,0,33.1755,23.73,8.35,25.1562199068,131.62
2021-07-17 08:30:00,63.2455,-9.07,63.8925517588,43.9655,0,43.9655,19.28,-9.07,21.3068838641,131.27,63.7555,9.59,64.4727219857,43.9655,0,43.9655,19.79,9.59,21.9911845975,131.24
2021-07-17 09:00:00,68.681,-7.82,69.1247579453,52.591,0,52.591,16.09,-7.82,17.8896757936,130.61,69.191,10.72,70.0165186295,52.591,0,52.591,16.6,10.72,19.7605263088,130.58
2021-07-17 09:30:00,71.2365,-6.16,71.5023393481,53.8465,0,53.8465,17.39,-6.16,18.4487858679,130.23,71.7465,12.48,72.8238330648,53.8465,0,53.8465,17.9,12.48,21.8210998806,130.22
2021-07-17 10:00:00,75.1875,-4.97,75.3515829711,72.3975,0,72.3975,2.79,-4.97,5.6995613866,130.62,75.7375,13.63,76.9541799141,72.3975,0,72.3975,3.34,13.63,14.0332640537,130.6
2021-07-17 10:30:00,76.797,-4.09,76.9058340375,80.977,0,80.977,-4.18,-4.09,5.8481193558,130.36,77.347,14.39,78.6742048514,80.977,0,80.977,-3.63,14.39,14.8407883888,130.33
2021-07-17 11:00:00,78.645,-3.26,78.7125379149,87.065,0,87.065,-8.42,-3.26,9.0290641819,129.94,79.185,15.19,80.6287809966,87.065,0,87.065,-7.88,15.19,17.1122909045,129.91
2021-07-17 11:30:00,76.8675,-2.86,76.9206874401,83.2275,0,83.2275,-6.36,-2.86,6.9734639886,129.94,77.3975,15.53,78.9401919573,83.2275,0,83.2275,-5.83,15.53,16.588242824399998,129.91
2021-07-17 12:00:00,82.2675,-2.15,82.295589531,95.3075,0,95.3075,-13.04,-2.15,13.2160546306,129.68,82.8275,16.22,84.4007295955,95.3075,0,95.3075,-12.48,16.22,20.465551544,129.64
2021-07-17 12:30:00,83.064,-7.12,83.3685941827,99.044,0,99.044,-15.98,-7.12,17.4944219682,129.57,83.624,11.73,84.442680417,99.044,0,99.044,-15.42,11.73,19.3744496696,129.54
2021-07-17 13:00:00,82.146,-10.72,82.8425235975,98.476,0,98.476,-16.33,-10.72,19.5342596481,131.16,82.706,8.43,83.1345135067,98.476,0,98.476,-15.77,8.43,17.8817728428,131.13
2021-07-17 13:30:00,81.04,-11.07,81.792582182,98.36,0,98.36,-17.32,-11.07,20.5554688587,132.33,81.61,8.12,82.0129654384,98.36,0,98.36,-16.75,8.12,18.6144272004,132.29
2021-07-17 14:00:00,74.899,-12.23,75.8909289771,86.639,0,86.639,-11.74,-12.23,16.952890609,132.33,75.459,7.09,75.7913503046,86.639,0,86.639,-11.18,7.09,13.2385988685,132.29
2021-07-17 14:30:00,73.505,-12.53,74.5653131489,84.415,0,84.415,-10.91,-12.53,16.6141205003,132.79,74.065,6.82,74.378334379,84.415,0,84.415,-10.35,6.82,12.3949546187,132.74
2021-07-17 15:00:00,72.115,-12.88,73.2561780671,80.755,0,80.755,-8.64,-12.88,15.5094809713,132.79,72.675,6.53,72.9677773062,80.755,0,80.755,-8.08,6.53,10.3888064762,132.74
2021-07-17 15:30:00,70.4275,-13.67,71.7419100404,75.8775,0,75.8775,-5.45,-13.67,14.7163650403,133.08,70.9775,5.76,71.2108355958,75.8775,0,75.8775,-4.9,5.76,7.5622483429,133.05
2021-07-17 16:00:00,69.693,-14.24,71.1329167756,72.083,0,72.083,-2.39,-14.24,14.439172414,133.08,70.263,5.24,70.4581206746,72.083,0,72.083,-1.82,5.24,5.5470712993,133.05
2021-07-17 16:30:00,70.419,-14.7,71.936955461,71.449,0,71.449,-1.03,-14.7,14.7360408523,133.34,70.949,4.8100000000000005,71.1118604805,71.449,0,71.449,-0.5,4.8100000000000005,4.8359176998999995,133.29
2021-07-17 17:00:00,71.725,-15.01,73.2787535716,69.095,0,69.095,2.63,-15.01,15.2386679208,133.42,72.285,4.51,72.4255571259,69.095,0,69.095,3.19,4.51,5.5241469930000004,133.29
2021-07-17 17:30:00,70.939,-15.62,72.6383240514,57.319,0,57.319,13.62,-15.62,20.7241115612,133.42,71.479,3.91,71.5858613205,57.319,0,57.319,14.16,3.91,14.6899183115,133.42
2021-07-17 18:00:00,69.463,-16.03,71.288633519,45.643,0,45.643,23.82,-16.03,28.7115534237,133.52,69.983,3.49,70.0699678108,45.643,0,45.643,24.34,3.49,24.5889345031,133.49
2021-07-17 18:30:00,66.003,-16.86,68.1223576295,37.713,0,37.713,28.29,-16.86,32.9330183858,133.52,66.533,2.67,66.5865526139,37.713,0,37.713,28.82,2.67,28.9434154861,133.49
2021-07-17 19:00:00,62.88,-16.92,65.1166706766,27.9,0,27.9,34.98,-16.92,38.8572618696,133.67,63.39,2.6,63.4432983064,27.9,0,27.9,35.49,2.6,35.5851106504,133.62
2021-07-17 19:30:00,59.387,-17.09,61.7971186141,18.637,0,18.637,40.75,-17.09,44.1885799727,133.57,59.897,2.38,59.9442658559,18.637,0,18.637,41.26,2.38,41.3285857488,133.51
2021-07-17 20:00:00,55.986,-17.27,58.5891209697,12.286,0,12.286,43.7,-17.27,46.9887529096,133.45,56.486,2.07,56.5239161418,12.286,0,12.286,44.2,2.07,44.2484451704,133.41
2021-07-17 20:30:00,53.529,-17.88,56.4362316336,9.339,0,9.339,44.19,-17.88,47.670226557,132.94,54.029,1.48,54.0492667943,9.339,0,9.339,44.69,1.48,44.7144998854,132.9
2021-07-17 21:00:00,51.7575,-18.46,54.9509818497,7.6075,0,7.6075,44.15,-18.46,47.853882810100004,133.1,52.2575,0.92,52.2655977317,7.6075,0,7.6075,44.65,0.92,44.6594771577,133.07
2021-07-17 21:30:00,50.1655,-18.51,53.4714642613,4.6655,0,4.6655,45.5,-18.51,49.1209741353,133.21,50.6755,0.9,50.6834913976,4.6655,0,4.6655,46.01,0.9,46.0188015924,133.17
2021-07-17 22:00:00,50.294,-18.42,53.5610197438,4.524,0,4.524,45.77,-18.42,49.3375039904,133.4,50.794,1.01,50.804040548,4.524,0,4.524,46.27,1.01,46.2810220285,133.36
2021-07-17 22:30:00,49.0305,-19.27,52.6813328443,4.4305,0,4.4305,44.6,-19.27,48.5849040341,133.4,49.5405,0.23,49.5410339037,4.4305,0,4.4305,45.11,0.23,45.1105863407,133.36
2021-07-17 23:00:00,46.2475,-20.06,50.4106621287,4.2575,0,4.2575,41.99,-20.06,46.5356175418,133.74,46.7575,-0.4,46.7592109242,4.2575,0,4.2575,42.5,-0.4,42.5018823113,133.7
2021-07-17 23:30:00,43.697,-20.33,48.1947788562,1.287,0,1.287,42.41,-20.33,47.0310216772,134.14,44.207,-0.63,44.2114888802,1.287,0,1.287,42.92,-0.63,42.9246234695,134.11
2021-07-18 00:00:00,40.9805,-21.41,46.2362355761,1.3005,0,1.3005,39.68,-21.41,45.0875869836,134.33,41.4905,-2.07,41.5421050291,1.3005,0,1.3005,40.19,-2.07,40.2432727297,134.32
2021-07-18 00:30:00,39.5545,-21.64,45.0871164553,1.3445,0,1.3445,38.21,-21.64,43.9123410899,133.1,40.0745,-2.2,40.1348420982,1.3445,0,1.3445,38.73,-2.2,38.7924335406,133.08
2021-07-18 01:00:00,38.1475,-22.18,44.1269096612,1.3275000000000001,0,1.3275000000000001,36.82,-22.18,42.9844716148,133.34,38.6575,-2.55,38.7415126996,1.3275000000000001,0,1.3275000000000001,37.33,-2.55,37.4169934655,133.32
2021-07-18 01:30:00,38.0385,-22.4,44.143940493,1.4485000000000001,0,1.4485000000000001,36.59,-22.4,42.9020757074,134.03,38.5585,-2.7800000000000002,38.6585866561,1.4485000000000001,0,1.4485000000000001,37.11,-2.7800000000000002,37.2139825872,134.02
2021-07-18 02:00:00,36.8745,-22.83,43.3697780747,1.4445000000000001,0,1.4445000000000001,35.43,-22.83,42.148473282,134.03,37.3945,-3.18,37.5294688245,1.4445000000000001,0,1.4445000000000001,35.95,-3.18,36.0903712921,134.02
2021-07-18 02:30:00,36.1435,-22.91,42.7927644848,1.4335,0,1.4335,34.71,-22.91,41.589087511,134.17,36.6635,-3.25,36.8072646668,1.4335,0,1.4335,35.23,-3.25,35.3795901616,134.14
2021-07-18 03:00:00,34.9555,-23.22,41.9649303616,1.4655,0,1.4655,33.49,-23.22,40.7522821447,134.17,35.4755,-3.5,35.647736257,1.4655,0,1.4655,34.01,-3.5,34.1896197697,134.14
2021-07-18 03:30:00,34.0815,-23.33,41.3017861872,1.4415,0,1.4415,32.64,-23.33,40.1205495974,134.32,34.5915,-3.62,34.7804006913,1.4415,0,1.4415,33.15,-3.62,33.3470673373,134.28
2021-07-18 04:00:00,33.8465,-23.69,41.3134561886,1.3765,0,1.3765,32.47,-23.69,40.1934944985,134.32,34.3765,-3.91,34.5981481043,1.3765,0,1.3765,33.0,-3.91,33.2308305644,134.28
2021-07-18 04:30:00,33.813,-23.5,41.1772870525,1.353,0,1.353,32.46,-23.5,40.0737021,134.62,34.333,-3.76,34.5382757097,1.353,0,1.353,32.98,-3.76,33.1936439699,134.61
2021-07-18 05:00:00,33.5335,-23.49,40.9423463208,1.3935,0,1.3935,32.14,-23.49,39.8090404305,134.49,34.0535,-3.7,34.253917473,1.3935,0,1.3935,32.66,-3.7,32.8689154065,134.47
2021-07-18 05:30:00,33.1155,-23.64,40.6876632439,1.3855,0,1.3855,31.73,-23.64,39.5682006162,134.49,33.6455,-3.85,33.8650582496,1.3855,0,1.3855,32.26,-3.85,32.4889227276,134.55
2021-07-18 06:00:00,33.6515,-23.6,41.1021100705,2.2515,0,2.2515,31.4,-23.6,39.2800203666,134.57,34.1715,-3.7800000000000002,34.3799332787,2.2515,0,2.2515,31.92,-3.7800000000000002,32.1430365709,134.55
2021-07-18 06:30:00,35.8365,-23.26,42.7233230478,3.8765,0,3.8765,31.96,-23.26,39.5280811576,134.78,36.3665,-3.5,36.5345360207,3.8765,0,3.8765,32.49,-3.5,32.6779757635,134.76
2021-07-18 07:00:00,38.1485,-22.86,44.4734488459,6.6785,0,6.6785,31.47,-22.86,38.8965358355,134.48,38.6685,-3.11,38.7933627345,6.6785,0,6.6785,31.99,-3.11,32.1408182845,134.45
2021-07-18 07:30:00,43.0255,-22.15,48.3923149916,13.2355,0,13.2355,29.79,-22.15,37.1223194318,134.36,43.5555,-2.5,43.627188544,13.2355,0,13.2355,30.32,-2.5,30.4228926961,134.33
2021-07-18 08:00:00,48.596,-21.38,53.0912009282,22.776,0,22.776,25.82,-21.38,33.5227803143,134.06,49.116,-1.85,49.15082864,22.776,0,22.776,26.34,-1.85,26.4048878051,134.05
2021-07-18 08:30:00,54.7865,-20.12,58.3641583701,33.5965,0,33.5965,21.19,-20.12,29.2203781632,133.67,55.3265,-0.65,55.3303181109,33.5965,0,33.5965,21.73,-0.65,21.7397194094,133.64
2021-07-18 09:00:00,60.5255,-18.73,63.3573125239,44.1755,0,44.1755,16.35,-18.73,24.8623289335,133.36,61.0655,0.79,61.0706098729,44.1755,0,44.1755,16.89,0.79,16.9084653354,133.34
2021-07-18 09:30:00,65.2545,-17.54,67.5707138504,53.5945,0,53.5945,11.66,-17.54,21.0619847118,133.5,65.7945,2.01,65.8251952542,53.5945,0,53.5945,12.2,2.01,12.3644692567,133.45
2021-07-18 10:00:00,68.352,-16.33,70.2756344973,62.222,0,62.222,6.13,-16.33,17.4426431483,133.63,68.912,3.12,68.9825930507,62.222,0,62.222,6.69,3.12,7.3817680809,133.62
2021-07-18 10:30:00,73.8635,-14.61,75.2945464974,76.1035,0,76.1035,-2.24,-14.61,14.7807205508,133.25,74.4235,4.68,74.5705018908,76.1035,0,76.1035,-1.6800000000000002,4.68,4.9724038452,133.23
2021-07-18 11:00:00,78.3755,-13.42,79.5161329558,87.9455,0,87.9455,-9.57,-13.42,16.4827576576,132.72,78.9355,5.76,79.1453773776,87.9455,0,87.9455,-9.01,5.76,10.69381597,132.69
2021-07-18 11:30:00,79.3195,-12.51,80.2999575358,91.9295,0,91.9295,-12.61,-12.51,17.7626630886,132.24,79.8795,6.61,80.152520985,91.9295,0,91.9295,-12.05,6.61,13.7438931893,132.2
2021-07-18 12:00:00,75.3015,-12.43,76.3205136398,83.8115,0,83.8115,-8.51,-12.43,15.0640300053,132.24,75.8615,6.71,76.1576738238,83.8115,0,83.8115,-7.95,6.71,10.4032014303,132.2
2021-07-18 12:30:00,76.3365,-11.86,77.2523192678,85.6765,0,85.6765,-9.34,-11.86,15.0961981969,132.24,76.8865,7.2,77.2228844466,85.6765,0,85.6765,-8.79,7.2,11.3623985144,132.2
2021-07-18 13:00:00,76.203,-11.9,77.1265661689,86.773,0,86.773,-10.57,-11.9,15.9164977303,131.93,76.763,7.13,77.0934178059,86.773,0,86.773,-10.01,7.13,12.2897111439,131.88
2021-07-18 13:30:00,74.975,-11.78,75.8947891821,86.985,0,86.985,-12.01,-11.78,16.8228564756,131.93,75.525,7.25,75.8721828143,86.985,0,86.985,-11.46,7.25,13.5607558786,131.88
2021-07-18 14:00:00,72.3205,-12.35,73.3674125225,83.8305,0,83.8305,-11.51,-12.35,16.8820200213,131.8,72.8805,6.8100000000000005,73.1979738808,83.8305,0,83.8305,-10.95,6.8100000000000005,12.894905971,131.73
2021-07-18 14:30:00,70.6095,-12.76,71.753181743,82.4395,0,82.4395,-11.83,-12.76,17.4001867806,132.37,71.1695,6.35,71.4522234101,82.4395,0,82.4395,-11.27,6.35,12.9358184898,132.36
2021-07-18 15:00:00,70.7835,-12.85,71.9404362806,82.5035,0,82.5035,-11.72,-12.85,17.3919780359,132.11,71.3535,6.26,71.6275754319,82.5035,0,82.5035,-11.15,6.26,12.7871067877,132.0
2021-07-18 15:30:00,70.261,-13.47,71.5405411008,78.221,0,78.221,-7.96,-13.47,15.6461656645,132.11,70.811,5.71,71.040846145,78.221,0,78.221,-7.41,5.71,9.3547955616,132.37
2021-07-18 16:00:00,70.032,-14.0,71.4176520477,72.572,0,72.572,-2.54,-14.0,14.2285487665,132.43,70.572,5.27,70.7684964091,72.572,0,72.572,-2.0,5.27,5.6367455149,132.37
2021-07-18 16:30:00,69.3375,-14.5,70.8374117698,66.8475,0,66.8475,2.49,-14.5,14.7122432008,132.7,69.8775,4.77,70.0401164066,66.8475,0,66.8475,3.03,4.77,5.6509999115,132.67
2021-07-18 17:00:00,69.052,-15.07,70.6773202944,59.952,0,59.952,9.1,-15.07,17.6044000182,132.7,69.602,4.2,69.7286053496,59.952,0,59.952,9.65,4.2,10.5243764661,132.67
2021-07-18 17:30:00,70.984,-15.28,72.609962512,55.534,0,55.534,15.45,-15.28,21.7297238823,132.7,71.514,3.96,71.623556153,55.534,0,55.534,15.98,3.96,16.4633532429,132.57
2021-07-18 18:00:00,72.1475,-15.32,73.7561126704,52.0575,0,52.0575,20.09,-15.32,25.2648075393,132.7,72.6775,3.91,72.7826016727,52.0575,0,52.0575,20.62,3.91,20.9874367182,132.57
2021-07-18 18:30:00,69.9305,-15.71,71.6734185752,41.7505,0,41.7505,28.18,-15.71,32.2632375933,132.6,70.4605,3.51,70.5478714084,41.7505,0,41.7505,28.71,3.51,28.923765315,132.57
2021-07-18 19:00:00,67.1175,-15.53,68.8907809961,31.1875,0,31.1875,35.93,-15.53,39.1426340452,132.6,67.6275,3.66,67.7264671768,31.1875,0,31.1875,36.44,3.66,36.6233422833,132.48
2021-07-18 19:30:00,64.826,-15.42,66.6347257517,23.866,0,23.866,40.96,-15.42,43.7664026395,132.39,65.336,3.74,65.4429560457,23.866,0,23.866,41.47,3.74,41.6383056812,132.38
2021-07-18 20:00:00,63.399,-15.45,65.254392197,20.129,0,20.129,43.27,-15.45,45.9455699714,132.25,63.909,3.66,64.0137163505,20.129,0,20.129,43.78,3.66,43.9327212906,132.22
2021-07-18 20:30:00,61.8135,-15.77,63.7934297734,17.0835,0,17.0835,44.73,-15.77,47.4285336058,132.16,62.3135,3.29,62.4002915238,17.0835,0,17.0835,45.23,3.29,45.3494983434,132.1
2021-07-18 21:00:00,60.561,-16.36,62.7318445528,15.961,0,15.961,44.6,-16.36,47.5058901611,132.0,61.071,2.75,61.132884285,15.961,0,15.961,45.11,2.75,45.1937451424,131.93
2021-07-18 21:30:00,55.235,-16.77,57.7246751831,5.375,0,5.375,49.86,-16.77,52.6046813506,132.22,55.715,2.2800000000000002,55.7616321945,5.375,0,5.375,50.34,2.2800000000000002,50.3916064439,132.15
2021-07-18 22:00:00,54.9815,-17.0,57.5496771689,4.8415,0,4.8415,50.14,-17.0,52.9435510709,131.99,55.4715,2.07,55.5101090996,4.8415,0,4.8415,50.63,2.07,50.6722981519,131.96
2021-07-18 22:30:00,53.4965,-17.59,56.3141510835,4.7865,0,4.7865,48.71,-17.59,51.7887265725,131.99,53.9865,1.54,54.008460284,4.7865,0,4.7865,49.2,1.54,49.2240957256,131.96
2021-07-18 23:00:00,49.892,-18.46,53.1975870129,4.742,0,4.742,45.15,-18.46,48.7780083644,132.33,50.402,0.78,50.4080351135,4.742,0,4.742,45.66,0.78,45.6666618005,132.3
2021-07-18 23:30:00,46.209,-19.0,49.9627028993,3.839,0,3.839,42.37,-19.0,46.4350826423,132.74,46.719,0.32,46.720095901,3.839,0,3.839,42.88,0.32,42.8811940132,132.7
2021-07-19 00:00:00,42.325,-19.88,46.7613090599,1.245,0,1.245,41.08,-19.88,45.637493358,132.96,42.835,-0.4,42.8368675909,1.245,0,1.245,41.59,-0.4,41.5919234948,132.94
2021-07-19 00:30:00,40.035,-20.34,44.9056435763,1.215,0,1.215,38.82,-20.34,43.8258827635,133.56,40.555,-0.8,40.5628897516,1.215,0,1.215,39.34,-0.8,39.3481333738,133.54
2021-07-19 01:00:00,38.744,-20.74,43.9459342374,1.244,0,1.244,37.5,-20.74,42.8532099148,133.56,39.254,-1.22,39.2729540014,1.244,0,1.244,38.01,-1.22,38.0295740181,133.54
2021-07-19 01:30:00,38.3015,-20.97,43.6663005331,1.3014999999999999,0,1.3014999999999999,37.0,-20.97,42.5292946097,133.56,38.8215,-1.43,38.8478282823,1.3014999999999999,0,1.3014999999999999,37.52,-1.43,37.5472409106,133.54
2021-07-19 02:00:00,38.3505,-21.41,43.9220781641,4.4205,0,4.4205,33.93,-21.41,40.1202318039,133.75,38.8705,-1.8399999999999999,38.9140253668,4.4205,0,4.4205,34.45,-1.8399999999999999,34.4991028869,133.75
2021-07-19 02:30:00,38.486,-21.72,44.1919743392,7.516,0,7.516,30.97,-21.72,37.8272296104,133.75,39.016,-2.1,39.0724744033,7.516,0,7.516,31.5,-2.1,31.5699223946,133.75
2021-07-19 03:00:00,37.4235,-22.21,43.5178406203,7.1835,0,7.1835,30.24,-22.21,37.5198840617,133.97,37.9535,-2.5300000000000002,38.037732086,7.1835,0,7.1835,30.77,-2.5300000000000002,30.8738368202,133.95
2021-07-19 03:30:00,36.909,-22.34,43.1433642754,7.069,0,7.069,29.84,-22.34,37.2760137354,134.26,37.439,-2.65,37.5326687167,7.069,0,7.069,30.37,-2.65,30.4853965039,134.22
2021-07-19 04:00:00,36.6655,-22.39,42.9612731451,6.6055,0,6.6055,30.06,-22.39,37.4822051112,134.26,37.1755,-2.69,37.2726964446,6.6055,0,6.6055,30.57,-2.69,30.6881247391,134.3
2021-07-19 04:30:00,35.147,-21.72,41.3167037528,1.347,0,1.347,33.8,-21.72,40.177087998,134.42,35.667,-2.06,35.7264396351,1.347,0,1.347,34.32,-2.06,34.3817684246,134.38
2021-07-19 05:00:00,35.417,-21.7,41.5361756665,1.2570000000000001,0,1.2570000000000001,34.16,-21.7,40.4696874216,134.17,35.937,-2.05,35.9954228896,1.2570000000000001,0,1.2570000000000001,34.68,-2.05,34.740536841,134.16
2021-07-19 05:30:00,36.6385,-21.38,42.4203262865,1.3085,0,1.3085,35.33,-21.38,41.2954392155,134.17,37.1585,-1.76,37.2001575568,1.3085,0,1.3085,35.85,-1.76,35.8931762317,134.16
2021-07-19 06:00:00,38.969,-20.59,44.0741541155,2.019,0,2.019,36.95,-20.59,42.2995342764,134.06,39.489,-1.04,39.5026925791,2.019,0,2.019,37.47,-1.04,37.484430101,134.03
2021-07-19 06:30:00,43.9925,-19.22,48.0077957862,3.6725,0,3.6725,40.32,-19.22,44.6666631841,133.47,44.4925,0.21,44.4929955864,3.6725,0,3.6725,40.82,0.21,40.8205401728,133.45
2021-07-19 07:00:00,49.8995,-17.66,52.9323691162,8.4795,0,8.4795,41.42,-17.66,45.0276803755,133.47,50.3995,1.6800000000000002,50.4274925041,8.4795,0,8.4795,41.92,1.6800000000000002,41.9536506159,133.45
2021-07-19 07:30:00,56.95,-15.26,58.9590544361,14.81,0,14.81,42.14,-15.26,44.8179339104,133.15,57.46,3.89,57.5915245501,14.81,0,14.81,42.65,3.89,42.8270311836,133.13
2021-07-19 08:00:00,62.406,-13.49,63.8473878557,21.676,0,21.676,40.73,-13.49,42.9058620704,132.38,62.906,5.61,63.1556564054,21.676,0,21.676,41.23,5.61,41.6099146839,132.38
2021-07-19 08:30:00,67.8125,-12.02,68.8695546396,30.8025,0,30.8025,37.01,-12.02,38.9129862642,132.07,68.3225,7.07,68.6873271153,30.8025,0,30.8025,37.52,7.07,38.1802998941,132.05
2021-07-19 09:00:00,76.144,-10.56,76.8727671936,50.054,0,50.054,26.09,-10.56,28.1460778795,132.07,76.674,8.43,77.136030336,50.054,0,50.054,26.62,8.43,27.9229171112,131.95
2021-07-19 09:30:00,79.0935,-9.48,79.6596016953,57.3735,0,57.3735,21.72,-9.48,23.6987088256,131.61,79.6335,9.43,80.1898947639,57.3735,0,57.3735,22.26,9.43,24.1750387797,131.59
2021-07-19 10:00:00,82.202,-8.93,82.6856317869,67.122,0,67.122,15.08,-8.93,17.5257325097,131.33,82.742,9.92,83.334536442,67.122,0,67.122,15.62,9.92,18.5038050141,131.29
2021-07-19 10:30:00,84.694,-8.09,85.0795024433,76.244,0,76.244,8.45,-8.09,11.6983161181,131.24,85.234,10.77,85.9117434115,76.244,0,76.244,8.99,10.77,14.0290056668,131.21
