Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-19 11:00:00,86.0135,-7.23,86.3168296582,81.5335,0,81.5335,4.48,-7.23,8.5054864646,131.08,86.5635,11.55,87.330647726,81.5335,0,81.5335,5.03,11.55,12.597753768,131.05
2021-07-19 11:30:00,86.7085,-6.25,86.9334600269,85.0185,0,85.0185,1.69,-6.25,6.4744575062,130.91,87.2685,12.44,88.15069309,85.0185,0,85.0185,2.25,12.44,12.6418392649,130.84
2021-07-19 12:00:00,87.882,-5.62,88.0615144317,88.832,0,88.832,-0.9500000000000001,-5.62,5.6997280637,130.62,88.432,13.0,89.3824290563,88.832,0,88.832,-0.4,13.0,13.0061523903,130.55
2021-07-19 12:30:00,88.3505,-5.61,88.5284301806,89.3505,0,89.3505,-1.0,-5.61,5.6984296082,130.33,88.9105,13.0,89.8558679789,89.3505,0,89.3505,-0.44,13.0,13.0074440226,130.25
2021-07-19 13:00:00,86.303,-5.8100000000000005,86.498346279,83.963,0,83.963,2.34,-5.8100000000000005,6.2635213738,130.26,86.843,12.81,87.782701878,83.963,0,83.963,2.88,12.81,13.1297562811,130.16
2021-07-19 13:30:00,83.667,-6.02,83.8832956494,80.047,0,80.047,3.62,-6.02,7.024585397,130.36,84.207,12.69,85.1578237686,80.047,0,80.047,4.16,12.69,13.3544636732,130.31
2021-07-19 14:00:00,81.41,-6.33,81.6557223959,76.16,0,76.16,5.25,-6.33,8.2238312239,130.72,81.95,12.4,82.8828239142,76.16,0,76.16,5.79,12.4,13.6851781136,130.63
2021-07-19 14:30:00,81.4595,-6.27,81.7004470015,76.6895,0,76.6895,4.77,-6.27,7.8781850702,130.8,81.9995,12.48,82.9437664942,76.6895,0,76.6895,5.31,12.48,13.5626877867,130.73
2021-07-19 15:00:00,78.779,-6.29,79.0297092301,70.429,0,70.429,8.35,-6.29,10.454023149,130.8,79.309,12.45,80.2802589744,70.429,0,70.429,8.88,12.45,15.2923804556,130.73
2021-07-19 15:30:00,76.8625,-6.79,77.1618299825,64.2325,0,64.2325,12.63,-6.79,14.3394909254,130.8,77.3925,11.98,78.3142353359,64.2325,0,64.2325,13.16,11.98,17.796235557,130.73
2021-07-19 16:00:00,77.4155,-7.61,77.7886350327,63.0755,0,63.0755,14.34,-7.61,16.2341522723,130.94,77.9355,11.19,78.7347335059,63.0755,0,63.0755,14.86,11.19,18.6020348349,130.91
2021-07-19 16:30:00,78.3485,-9.2,78.8868015086,63.1185,0,63.1185,15.23,-9.2,17.7930576349,131.06,78.8885,9.71,79.4838318921,63.1185,0,63.1185,15.77,9.71,18.5196382254,131.02
2021-07-19 17:00:00,79.9735,-10.19,80.6200769179,59.1235,0,59.1235,20.85,-10.19,23.2068653635,131.34,80.5035,8.82,80.9852203322,59.1235,0,59.1235,21.38,8.82,23.1278360423,131.3
2021-07-19 17:30:00,79.5365,-10.84,80.2717910118,53.6065,0,53.6065,25.93,-10.84,28.1046348491,131.86,80.0565,8.21,80.4763772311,53.6065,0,53.6065,26.45,8.21,27.6948840041,131.8
2021-07-19 18:00:00,78.7055,-11.32,79.5153955549,47.2055,0,47.2055,31.5,-11.32,33.4722631443,131.86,79.2355,7.72,79.6106956398,47.2055,0,47.2055,32.03,7.72,32.9472199131,131.8
2021-07-19 18:30:00,79.9585,-11.79,80.8230525423,45.3085,0,45.3085,34.65,-11.79,36.6009098248,131.86,80.4785,7.3,80.8089039788,45.3085,0,45.3085,35.17,7.3,35.9196172029,131.87
2021-07-19 19:00:00,75.9565,-11.82,76.8706855196,34.5165,0,34.5165,41.44,-11.82,43.0927604129,132.17,76.4765,7.22,76.8165571492,34.5165,0,34.5165,41.96,7.22,42.5766367859,132.13
2021-07-19 19:30:00,72.112,-12.08,73.1168034312,25.772,0,25.772,46.34,-12.08,47.8886416596,131.94,72.622,7.04,72.9624320044,25.772,0,25.772,46.85,7.04,47.3759865333,131.89
2021-07-19 20:00:00,65.382,-12.71,66.605930847,13.092,0,13.092,52.29,-12.71,53.8125282811,132.27,65.892,6.42,66.2040184883,13.092,0,13.092,52.8,6.42,53.1888747766,132.22
2021-07-19 20:30:00,62.902,-13.22,64.2762009145,9.622,0,9.622,53.28,-13.22,54.895599095,132.45,63.402,5.96,63.6815138325,9.622,0,9.622,53.78,5.96,54.1092413549,132.36
2021-07-19 21:00:00,58.741,-12.97,60.1558474381,2.531,0,2.531,56.21,-12.97,57.6869569314,132.45,59.251,6.22,59.5765843348,2.531,0,2.531,56.72,6.22,57.0600280407,132.47
2021-07-19 21:30:00,57.7615,-13.43,59.3022409547,1.3215,0,1.3215,56.44,-13.43,58.015846973,132.45,58.2615,5.78,58.5475087621,1.3215,0,1.3215,56.94,5.78,57.2326130803,132.37
2021-07-19 22:00:00,57.8665,-14.47,59.6482415688,4.7165,0,4.7165,53.15,-14.47,55.0845114347,132.6,58.3565,4.69,58.5446598098,4.7165,0,4.7165,53.64,4.69,53.8446441162,132.54
2021-07-19 22:30:00,56.5725,-15.52,58.6627493069,5.5225,0,5.5225,51.05,-15.52,53.3570323388,132.41,57.0825,3.71,57.2029361681,5.5225,0,5.5225,51.56,3.71,51.6933042086,132.33
2021-07-19 23:00:00,51.8755,-16.16,54.3342718756,1.8155000000000001,0,1.8155000000000001,50.06,-16.16,52.6036994897,132.63,52.3855,3.17,52.4813253477,1.8155000000000001,0,1.8155000000000001,50.57,3.17,50.6692589249,132.58
2021-07-19 23:30:00,47.9415,-16.92,50.839687472,1.2715,0,1.2715,46.67,-16.92,49.642474757,133.01,48.4515,2.48,48.5149281382,1.2715,0,1.2715,47.18,2.48,47.2451351993,132.97
2021-07-20 00:00:00,44.696,-18.25,48.2783068883,1.176,0,1.176,43.52,-18.25,47.1916613397,133.22,45.216,1.16,45.2308772411,1.176,0,1.176,44.04,1.16,44.0552743721,133.19
2021-07-20 00:30:00,42.0865,-18.51,45.977098454,1.1765,0,1.1765,40.91,-18.51,44.9026524829,133.36,42.6065,0.75,42.6131005942,1.1765,0,1.1765,41.43,0.75,41.4367880029,133.34
2021-07-20 01:00:00,40.9675,-18.75,45.0543955264,1.1775,0,1.1775,39.79,-18.75,43.9864365458,132.68,41.4875,0.49,41.4903935418,1.1775,0,1.1775,40.31,0.49,40.3129780592,132.66
2021-07-20 01:30:00,41.2965,-18.81,45.3785964112,1.1765,0,1.1765,40.12,-18.81,44.3106138527,132.68,41.8065,0.47000000000000003,41.8091418502,1.1765,0,1.1765,40.63,0.47000000000000003,40.6327183437,132.66
2021-07-20 02:00:00,40.7105,-18.94,44.9006504435,1.1805,0,1.1805,39.53,-18.94,43.8331438526,132.84,41.2205,0.34,41.2219021911,1.1805,0,1.1805,40.04,0.34,40.0414435304,132.82
2021-07-20 02:30:00,39.331,-19.25,43.7891546048,1.181,0,1.181,38.15,-19.25,42.7315457244,132.84,39.841,0.0,39.841,1.181,0,1.181,38.66,0.0,38.66,132.82
2021-07-20 03:00:00,37.887,-19.67,42.688800276,1.177,0,1.177,36.71,-19.67,41.6477250279,132.84,38.567,-0.31,38.5682458637,1.177,0,1.177,37.39,-0.31,37.3912850809,132.89
2021-07-20 03:30:00,37.717,-19.68,42.5426196772,1.177,0,1.177,36.54,-19.68,41.5026987074,132.99,38.227,-0.34,38.2285119904,1.177,0,1.177,37.05,-0.34,37.0515600211,132.97
2021-07-20 04:00:00,37.438,-19.76,42.3327467098,1.168,0,1.168,36.27,-19.76,41.3033957442,132.99,37.958,-0.42,37.9603235497,1.168,0,1.168,36.79,-0.42,36.7923973125,132.97
2021-07-20 04:30:00,37.7115,-19.6,42.5007909603,1.1615,0,1.1615,36.55,-19.6,41.4736362042,132.99,38.2315,-0.26,38.2323840775,1.1615,0,1.1615,37.07,-0.26,37.0709117773,132.97
2021-07-20 05:00:00,37.7185,-19.74,42.5717375996,1.1585,0,1.1585,36.56,-19.74,41.5487809689,132.92,38.2285,-0.41000000000000003,38.2306985582,1.1585,0,1.1585,37.07,-0.41000000000000003,37.0722672627,132.97
2021-07-20 05:30:00,38.511,-19.42,43.13042454,1.231,0,1.231,37.28,-19.42,42.0349235755,132.92,39.031,-0.04,39.0310204965,1.231,0,1.231,37.8,-0.04,37.800021164,132.97
2021-07-20 06:00:00,40.209,-18.97,44.4592462937,1.929,0,1.929,38.28,-18.97,42.7225853618,132.92,40.729,0.30000000000000004,40.7301048489,1.929,0,1.929,38.8,0.30000000000000004,38.8011597765,132.97
2021-07-20 06:30:00,46.0325,-18.01,49.4302655895,5.7225,0,5.7225,40.31,-18.01,44.1503816518,132.92,46.5425,1.57,46.5689725703,5.7225,0,5.7225,40.82,1.57,40.8501811501,132.85
2021-07-20 07:00:00,51.5275,-16.64,54.1476948378,10.4475,0,10.4475,41.08,-16.64,44.3221840617,133.75,52.0675,3.02,52.1550089277,10.4475,0,10.4475,41.62,3.02,41.729423672,133.73
2021-07-20 07:30:00,58.884,-14.42,60.6239379783,16.164,0,16.164,42.72,-14.42,45.0880782469,134.08,59.394,4.99,59.6032493745,16.164,0,16.164,43.23,4.99,43.5170426385,134.03
2021-07-20 08:00:00,65.1965,-12.9,66.4604665365,25.7765,0,25.7765,39.42,-12.9,41.4770587192,133.21,65.6965,6.33,66.0007500885,25.7765,0,25.7765,39.92,6.33,40.4187493621,133.18
2021-07-20 08:30:00,70.5755,-11.27,71.4696725909,35.5755,0,35.5755,35.0,-11.27,36.7697280382,132.55,71.0655,7.84,71.4966495037,35.5755,0,35.5755,35.49,7.84,36.3456421047,132.51
2021-07-20 09:00:00,74.1485,-10.1,74.8332148999,44.4185,0,44.4185,29.73,-10.1,31.398772269,132.14,74.6585,8.96,75.1942366292,44.4185,0,44.4185,30.24,8.96,31.5394863623,132.11
2021-07-20 09:30:00,75.7755,-9.02,76.3104632423,48.8655,0,48.8655,26.91,-9.02,28.3814816386,132.0,76.2855,10.0,76.9381408032,48.8655,0,48.8655,27.42,10.0,29.1865791075,131.96
2021-07-20 10:00:00,77.3325,-8.27,77.7734431297,54.9825,0,54.9825,22.35,-8.27,23.830975641,131.78,77.8425,10.71,78.5758162939,54.9825,0,54.9825,22.86,10.71,25.2444786042,131.75
2021-07-20 10:30:00,78.659,-7.94,79.0587242561,61.629,0,61.629,17.03,-7.94,18.790010644,131.66,79.169,11.04,79.9350496403,61.629,0,61.629,17.54,11.04,20.7251827495,131.65
2021-07-20 11:00:00,80.0525,-6.92,80.3510370577,67.1225,0,67.1225,12.93,-6.92,14.6653094069,131.66,80.5825,11.96,81.4652128595,67.1225,0,67.1225,13.46,11.96,18.0059212483,131.65
2021-07-20 11:30:00,80.9965,-6.2,81.2334476201,70.9965,0,70.9965,10.0,-6.2,11.7660528641,131.31,81.5065,12.61,82.4761883349,70.9965,0,70.9965,10.51,12.61,16.4156084261,131.24
2021-07-20 12:00:00,82.2115,-5.71,82.4095554669,74.6515,0,74.6515,7.5600000000000005,-5.71,9.4740540425,131.06,82.7415,13.07,83.7674204106,74.6515,0,74.6515,8.09,13.07,15.3711743208,131.02
2021-07-20 12:30:00,83.396,-5.62,83.5851494944,76.926,0,76.926,6.47,-5.62,8.5700233372,130.96,83.926,13.14,84.9484142053,76.926,0,76.926,7.0,13.14,14.8882369675,130.88
2021-07-20 13:00:00,84.003,-5.61,84.1901188323,79.483,0,79.483,4.52,-5.61,7.2043389704,130.96,84.543,13.2,85.5672767418,79.483,0,79.483,5.06,13.2,14.1366049672,130.88
2021-07-20 13:30:00,83.566,-6.0,83.7811217161,80.446,0,80.446,3.12,-6.0,6.7627213457,131.04,84.106,12.87,85.0849936005,80.446,0,80.446,3.66,12.87,13.3803026872,131.0
2021-07-20 14:00:00,82.155,-5.98,82.3723523095,79.765,0,79.765,2.39,-5.98,6.4399145957,131.24,82.695,12.88,83.6920391973,79.765,0,79.765,2.93,12.88,13.2090612838,131.14
2021-07-20 14:30:00,81.927,-5.98,82.1449555907,79.997,0,79.997,1.9300000000000002,-5.98,6.283732967,131.24,82.457,12.89,83.4584264709,79.997,0,79.997,2.46,12.89,13.1226407403,131.14
2021-07-20 15:00:00,84.4815,-5.93,84.6893661698,86.3515,0,86.3515,-1.87,-5.93,6.2178613687,131.24,85.0615,12.9,86.0341140609,86.3515,0,86.3515,-1.29,12.9,12.9643395512,131.14
2021-07-20 15:30:00,80.7245,-6.8100000000000005,81.0112399624,76.8345,0,76.8345,3.89,-6.8100000000000005,7.8427163662,131.07,81.2845,12.15,82.1875443133,76.8345,0,76.8345,4.45,12.15,12.9392812783,131.02
2021-07-20 16:00:00,80.426,-7.28,80.7548133302,71.596,0,71.596,8.83,-7.28,11.444094547,131.41,80.976,11.75,81.8240494965,71.596,0,71.596,9.38,11.75,15.0348561683,131.37
2021-07-20 16:30:00,83.18,-7.99,83.5628655564,71.37,0,71.37,11.81,-7.99,14.2588989757,131.71,83.73,11.14,84.467819316,71.37,0,71.37,12.36,11.14,16.6393870079,131.67
2021-07-20 17:00:00,83.664,-8.94,84.1402905628,66.244,0,66.244,17.42,-8.94,19.5800919303,132.18,84.244,10.27,84.8676878205,66.244,0,66.244,18.0,10.27,20.7237279465,132.15
2021-07-20 17:30:00,83.8615,-10.61,84.5300140911,60.1915,0,60.1915,23.67,-10.61,25.9391788613,132.4,84.4215,8.71,84.8696280318,60.1915,0,60.1915,24.23,8.71,25.7479513748,132.34
2021-07-20 18:00:00,82.8795,-11.04,83.6115609246,54.4795,0,54.4795,28.4,-11.04,30.4703396765,132.88,83.4295,8.27,83.8383824406,54.4795,0,54.4795,28.95,8.27,30.1080620432,132.85
2021-07-20 18:30:00,78.6655,-11.92,79.5634796263,43.2655,0,43.2655,35.4,-11.92,37.3529972024,132.74,79.2255,7.36,79.566635283,43.2655,0,43.2655,35.96,7.36,36.7054655331,132.71
2021-07-20 19:00:00,76.1495,-11.96,77.0829939108,34.1595,0,34.1595,41.99,-11.96,43.6600698579,132.62,76.6895,7.26,77.0323763768,34.1595,0,34.1595,42.53,7.26,43.1452025143,132.58
2021-07-20 19:30:00,72.6485,-12.22,73.6690773137,27.6185,0,27.6185,45.03,-12.22,46.6586465727,132.51,73.1685,6.98,73.5006788557,27.6185,0,27.6185,45.55,6.98,46.0816981024,132.47
2021-07-20 20:00:00,69.139,-12.84,70.3211697926,21.939,0,21.939,47.2,-12.84,48.9152900431,132.4,69.659,6.36,69.9487375226,21.939,0,21.939,47.72,6.36,48.1419567529,132.34
2021-07-20 20:30:00,66.839,-13.19,68.1280266924,18.859,0,18.859,47.98,-13.19,49.7599889469,132.47,67.359,6.0,67.6256968984,18.859,0,18.859,48.5,6.0,48.8697247793,132.44
2021-07-20 21:00:00,65.093,-13.61,66.5006071326,16.983,0,16.983,48.11,-13.61,49.9980419617,132.47,65.613,5.64,65.8549570572,16.983,0,16.983,48.63,5.64,48.9559649073,132.44
2021-07-20 21:30:00,63.2915,-13.88,64.7955891419,13.7515,0,13.7515,49.54,-13.88,51.4477016008,132.64,63.8015,5.41,64.0304576139,13.7515,0,13.7515,50.05,5.41,50.3415395076,132.58
2021-07-20 22:00:00,58.7895,-14.19,60.4777761682,5.0595,0,5.0595,53.73,-14.19,55.5721962856,132.78,59.3095,5.02,59.5215691178,5.0595,0,5.0595,54.25,5.02,54.4817666747,132.73
2021-07-20 22:30:00,55.943,-15.04,57.9294471664,3.823,0,3.823,52.12,-15.04,54.2466220146,132.52,56.443,4.23,56.6012822205,3.823,0,3.823,52.62,4.23,52.7897461634,132.47
2021-07-20 23:00:00,51.212,-15.81,53.5968753194,1.162,0,1.162,50.05,-15.81,52.4876995114,132.76,51.702,3.45,51.8169789162,1.162,0,1.162,50.54,3.45,50.6576164066,132.72
2021-07-20 23:30:00,46.682,-16.91,49.6503496866,1.162,0,1.162,45.52,-16.91,48.5594326573,132.76,47.182,2.43,47.2445343294,1.162,0,1.162,46.02,2.43,46.0841111447,132.72
2021-07-21 00:00:00,43.171,-18.18,46.8427971091,1.141,0,1.141,42.03,-18.18,45.7933761586,133.01,43.681,1.31,43.7006391372,1.141,0,1.141,42.54,1.31,42.5601656482,133.0
2021-07-21 00:30:00,41.0625,-18.51,45.0416363629,1.1525,0,1.1525,39.91,-18.51,43.9935017929,133.64,41.5625,0.75,41.5692663665,1.1525,0,1.1525,40.41,0.75,40.4169593117,133.61
2021-07-21 01:00:00,39.574,-18.87,43.8426547554,1.154,0,1.154,38.42,-18.87,42.8038935145,132.65,40.084,0.22,40.0846037276,1.154,0,1.154,38.93,0.22,38.9306216236,132.62
2021-07-21 01:30:00,39.497,-18.9,43.7861052047,1.237,0,1.237,38.26,-18.9,42.6736171422,132.28,40.017,0.21,40.017551012,1.237,0,1.237,38.78,0.21,38.7805685879,132.28
2021-07-21 02:00:00,39.0265,-19.09,43.4453196818,1.1665,0,1.1665,37.86,-19.09,42.4005624963,132.28,39.5365,0.04,39.5365202345,1.1665,0,1.1665,38.37,0.04,38.3700208496,132.28
2021-07-21 02:30:00,37.8635,-19.54,42.6081709564,1.1635,0,1.1635,36.7,-19.54,41.5776574617,132.5,38.3735,-0.27,38.3744498625,1.1635,0,1.1635,37.21,-0.27,37.2109795625,132.47
2021-07-21 03:00:00,36.626,-19.97,41.7164808679,1.206,0,1.206,35.42,-19.97,40.6617424614,132.76,37.136,-0.65,37.1416881146,1.206,0,1.206,35.93,-0.65,35.9358790069,132.71
2021-07-21 03:30:00,36.0075,-20.26,41.3159491752,1.1775,0,1.1775,34.83,-20.26,40.293876706,132.9,36.5275,-0.9400000000000001,36.5395929951,1.1775,0,1.1775,35.35,-0.9400000000000001,35.3624956698,132.85
2021-07-21 04:00:00,35.8445,-20.3,41.1936667493,1.2045,0,1.2045,34.64,-20.3,40.1499638854,132.9,36.3645,-0.96,36.377169492,1.2045,0,1.2045,35.16,-0.96,35.1731033604,132.93
2021-07-21 04:30:00,35.8225,-20.44,41.2437280838,1.1925,0,1.1925,34.63,-20.44,40.2123177646,132.99,36.3425,-1.1,36.3591433652,1.1925,0,1.1925,35.15,-1.1,35.1672077368,132.93
2021-07-21 05:00:00,36.087,-20.56,41.5329407699,1.187,0,1.187,34.9,-20.56,40.5058464916,132.99,36.607,-1.17,36.6256924713,1.187,0,1.187,35.42,-1.17,35.43931856,132.93
2021-07-21 05:30:00,37.0155,-20.33,42.2309855468,1.2055,0,1.2055,35.81,-20.33,41.1784531035,133.22,37.5355,-0.9500000000000001,37.547520028,1.2055,0,1.2055,36.33,-0.9500000000000001,36.3424187417,133.21
2021-07-21 06:00:00,39.1005,-19.68,43.773867778,1.9805000000000001,0,1.9805000000000001,37.12,-19.68,42.0142452033,133.1,39.6305,-0.34,39.6319584458,1.9805000000000001,0,1.9805000000000001,37.65,-0.34,37.6515351613,133.07
2021-07-21 06:30:00,44.304,-18.02,47.8284937668,3.844,0,3.844,40.46,-18.02,44.291443869,132.83,44.824,1.12,44.8379903207,3.844,0,3.844,40.98,1.12,40.9953021699,132.8
2021-07-21 07:00:00,50.2705,-15.84,52.7070087394,8.3105,0,8.3105,41.96,-15.84,44.8502753615,132.22,50.7705,3.13,50.8668907075,8.3105,0,8.3105,42.46,3.13,42.5752099231,132.18
2021-07-21 07:30:00,58.405,-14.27,60.123014936,18.015,0,18.015,40.39,-14.27,42.8367248982,131.79,58.915,4.74,59.1053705259,18.015,0,18.015,40.9,4.74,41.1737489185,131.76
2021-07-21 08:00:00,65.4715,-13.18,66.7849512409,29.1315,0,29.1315,36.34,-13.18,38.6562802142,131.79,65.9515,5.88,66.213101062,29.1315,0,29.1315,36.82,5.88,37.2865498538,131.76
2021-07-21 08:30:00,73.6265,-11.75,74.5581920533,44.6165,0,44.6165,29.01,-11.75,31.2992428023,131.86,74.1265,7.16,74.4714952331,44.6165,0,44.6165,29.51,7.16,30.3661933736,131.76
2021-07-21 09:00:00,77.24,-10.59,77.9625916706,53.63,0,53.63,23.61,-10.59,25.876247796,131.32,77.75,8.25,78.1864758126,53.63,0,53.63,24.12,8.25,25.4918987131,131.29
2021-07-21 09:30:00,80.4615,-9.28,80.9948849141,62.0715,0,62.0715,18.39,-9.28,20.5987985087,131.07,80.9715,9.47,81.5233997834,62.0715,0,62.0715,18.9,9.47,21.1397942279,131.02
2021-07-21 10:00:00,79.3655,-8.83,79.8551907533,63.6055,0,63.6055,15.76,-8.83,18.065062967,130.74,79.8955,9.87,80.5028435538,63.6055,0,63.6055,16.29,9.87,19.0468107567,130.71
2021-07-21 10:30:00,79.538,-7.79,79.9185682054,65.538,0,65.538,14.0,-7.79,16.021363862,130.57,80.048,10.9,80.7867087088,65.538,0,65.538,14.51,10.9,18.1480054,130.55
2021-07-21 11:00:00,81.0685,-7.38,81.4037228402,72.2185,0,72.2185,8.85,-7.38,11.5233198341,130.57,81.5785,11.35,82.3642772217,72.2185,0,72.2185,9.36,11.35,14.7116314527,130.55
2021-07-21 11:30:00,82.907,-6.43,83.1559712167,79.397,0,79.397,3.51,-6.43,7.3256399038,130.75,83.437,12.2,84.3242134206,79.397,0,79.397,4.04,12.2,12.8515213107,130.73
2021-07-21 12:00:00,83.8505,-6.2,84.0794050303,83.0205,0,83.0205,0.8300000000000001,-6.2,6.2553097445,130.33,84.3905,12.37,85.2922821259,83.0205,0,83.0205,1.37,12.37,12.4456337725,130.25
2021-07-21 12:30:00,84.7875,-6.12,85.0080852405,85.3275,0,85.3275,-0.54,-6.12,6.1437773397,130.2,85.2975,12.41,86.1955428445,85.3275,0,85.3275,-0.03,12.41,12.410036261,130.1
2021-07-21 13:00:00,84.276,-5.82,84.4767220955,85.056,0,85.056,-0.78,-5.82,5.8720354222,130.06,84.806,12.73,85.7561107793,85.056,0,85.056,-0.25,12.73,12.7324545945,130.0
2021-07-21 13:30:00,83.6645,-6.15,83.89023221,85.8845,0,85.8845,-2.22,-6.15,6.5384172397,130.06,84.2145,12.44,85.1283478652,85.8845,0,85.8845,-1.67,12.44,12.5515935243,130.0
2021-07-21 14:00:00,81.869,-5.91,82.0820398199,80.479,0,80.479,1.3900000000000001,-5.91,6.0712601657,130.2,82.419,12.67,83.387172041,80.479,0,80.479,1.94,12.67,12.8176635937,130.16
2021-07-21 14:30:00,79.963,-5.72,80.1673235739,77.383,0,77.383,2.58,-5.72,6.2749342626,130.2,80.503,12.83,81.5189665599,77.383,0,77.383,3.12,12.83,13.203912299,130.16
2021-07-21 15:00:00,79.448,-5.89,79.6660329375,75.768,0,75.768,3.68,-5.89,6.9451061907,130.04,79.998,12.7,80.9998148393,75.768,0,75.768,4.23,12.7,13.385921709,129.93
2021-07-21 15:30:00,78.914,-6.39,79.1722899505,72.974,0,72.974,5.94,-6.39,8.7244312136,130.17,79.464,12.23,80.3996280837,72.974,0,72.974,6.49,12.23,13.8453241204,130.13
2021-07-21 16:00:00,78.241,-6.86,78.5411591524,68.421,0,68.421,9.82,-6.86,11.9788146325,130.32,78.781,11.79,79.6583332803,68.421,0,68.421,10.36,11.79,15.6950215036,130.28
2021-07-21 16:30:00,78.2465,-7.83,78.6372918039,63.1165,0,63.1165,15.13,-7.83,17.0360147922,130.32,78.7865,10.89,79.5355560881,63.1165,0,63.1165,15.67,10.89,19.0824788746,130.28
2021-07-21 17:00:00,84.5525,-8.77,85.0061065821,71.4625,0,71.4625,13.09,-8.77,15.7563003272,130.66,85.1025,10.07,85.6962099877,71.4625,0,71.4625,13.64,10.07,16.9544831829,130.64
2021-07-21 17:30:00,83.1255,-10.0,83.7248395057,61.3055,0,61.3055,21.82,-10.0,24.0023415524,131.08,83.6955,8.94,84.1716123182,61.3055,0,61.3055,22.39,8.94,24.1088303325,131.02
2021-07-21 18:00:00,81.911,-10.67,82.6030315485,52.851,0,52.851,29.06,-10.67,30.9569459088,131.49,82.461,8.33,82.8806697668,52.851,0,52.851,29.61,8.33,30.7594050658,131.44
2021-07-21 18:30:00,78.611,-11.39,79.4318665335,43.111,0,43.111,35.5,-11.39,37.2824637061,131.73,79.161,7.63,79.5278619164,43.111,0,43.111,36.05,7.63,36.8486010589,131.69
2021-07-21 19:00:00,75.545,-11.49,76.4137888408,33.945,0,33.945,41.6,-11.49,43.1576192578,131.73,76.095,7.49,76.4627303005,33.945,0,33.945,42.15,7.49,42.810309506,131.69
2021-07-21 19:30:00,71.2605,-11.16,72.1290819313,21.9605,0,21.9605,49.3,-11.16,50.5473599706,131.32,71.7805,7.72,72.1944497884,21.9605,0,21.9605,49.82,7.72,50.4145891583,131.28
2021-07-21 20:00:00,68.4975,-11.58,69.4694458467,16.4075,0,16.4075,52.09,-11.58,53.3616388429,131.32,69.0175,7.32,69.4045942734,16.4075,0,16.4075,52.61,7.32,53.1168005437,131.28
2021-07-21 20:30:00,66.23,-12.53,67.4048499739,13.81,0,13.81,52.42,-12.53,53.8967281011,131.45,66.73,6.39,67.0352519202,13.81,0,13.81,52.92,6.39,53.3043947532,131.39
2021-07-21 21:00:00,63.887,-13.35,65.2669232383,12.117,0,12.117,51.77,-13.35,53.4635894792,131.61,64.387,5.59,64.6292029117,12.117,0,12.117,52.27,5.59,52.5680606452,131.54
2021-07-21 21:30:00,63.3805,-13.54,64.8106424922,11.1605,0,11.1605,52.22,-13.54,53.9468256712,131.61,63.8805,5.41,64.1091754763,11.1605,0,11.1605,52.72,5.41,52.9968536802,131.54
2021-07-21 22:00:00,58.2535,-13.77,59.8588603487,1.5535,0,1.5535,56.7,-13.77,58.3481182216,131.61,58.7535,5.1,58.9744331236,1.5535,0,1.5535,57.2,5.1,57.4269100684,131.62
2021-07-21 22:30:00,56.5955,-14.98,58.5444362877,4.5555,0,4.5555,52.04,-14.98,54.15313472,131.43,57.0855,3.98,57.2240745688,4.5555,0,4.5555,52.53,3.98,52.6805590327,131.4
2021-07-21 23:00:00,52.0405,-15.66,54.3456460101,2.5505,0,2.5505,49.49,-15.66,51.908532054,131.65,52.5305,3.38,52.6391283196,2.5505,0,2.5505,49.98,3.38,50.0941593402,131.62
2021-07-21 23:30:00,46.9805,-16.63,49.8369770376,1.2405,0,1.2405,45.74,-16.63,48.669338397,131.89,47.4705,2.5,47.5362847754,1.2405,0,1.2405,46.23,2.5,46.2975474512,131.84
2021-07-22 00:00:00,43.651,-17.81,47.1445214314,1.171,0,1.171,42.48,-17.81,46.0624196064,132.22,44.161,1.42,44.1838242007,1.171,0,1.171,42.99,1.42,43.0134455723,132.19
2021-07-22 00:30:00,41.631,-18.15,45.4154451811,1.251,0,1.251,40.38,-18.15,44.2715134144,132.63,42.141,1.1400000000000001,42.1564168425,1.251,0,1.251,40.89,1.1400000000000001,40.9058883292,132.61
2021-07-22 01:00:00,39.963,-18.64,44.0963827201,1.2429999999999999,0,1.2429999999999999,38.72,-18.64,42.9731078699,132.74,40.473,0.72,40.4794037629,1.2429999999999999,0,1.2429999999999999,39.23,0.72,39.2366066321,132.71
2021-07-22 01:30:00,40.01,-19.11,44.3395105972,1.21,0,1.21,38.8,-19.11,43.250804616799996,133.0,40.53,0.28,40.5309671733,1.21,0,1.21,39.32,0.28,39.3209969355,132.96
2021-07-22 02:00:00,39.166,-19.55,43.7741711058,1.226,0,1.226,37.94,-19.55,42.6807462446,133.22,39.686,-0.05,39.6860314972,1.226,0,1.226,38.46,-0.05,38.4600325013,133.18
2021-07-22 02:30:00,38.341,-19.9,43.197711525,1.251,0,1.251,37.09,-19.9,42.0913067034,133.46,38.871,-0.38,38.8728573815,1.251,0,1.251,37.62,-0.38,37.621919143,133.45
2021-07-22 03:00:00,37.7095,-20.23,42.7932154699,1.2695,0,1.2695,36.44,-20.23,41.6788495523,133.62,38.2295,-0.63,38.234690665,1.2695,0,1.2695,36.96,-0.63,36.9653689282,133.6
2021-07-22 03:30:00,37.454,-20.6,42.7453168897,1.264,0,1.264,36.19,-20.6,41.642239373,133.89,37.814,-0.87,37.8240068739,1.264,0,1.264,36.55,-0.87,36.5603528429,133.86
2021-07-22 04:00:00,36.6875,-20.51,42.0313306505,1.3075,0,1.3075,35.38,-20.51,40.8950424868,133.97,37.2175,-0.9,37.2283803871,1.3075,0,1.3075,35.91,-0.9,35.921276425,133.95
2021-07-22 04:30:00,36.898,-20.62,42.2687450015,1.268,0,1.268,35.63,-20.62,41.1665070172,133.83,37.418,-1.03,37.4321736478,1.268,0,1.268,36.15,-1.03,36.1646706054,133.81
2021-07-22 05:00:00,36.723,-20.78,42.1946338887,1.263,0,1.263,35.46,-20.78,41.1001216543,133.83,37.253,-1.1400000000000001,37.2704388088,1.263,0,1.263,35.99,-1.1400000000000001,36.0080504887,133.81
2021-07-22 05:30:00,37.6915,-20.41,42.8627725684,1.2915,0,1.2915,36.4,-20.41,41.7316199063,133.97,38.2115,-0.79,38.2196655172,1.2915,0,1.2915,36.92,-0.79,36.9284510913,133.95
2021-07-22 06:00:00,39.3585,-19.58,43.9598444293,1.7385000000000002,0,1.7385000000000002,37.62,-19.58,42.4103855205,133.97,39.8885,-0.04,39.8885200559,1.7385000000000002,0,1.7385000000000002,38.15,-0.04,38.1500209699,133.95
2021-07-22 06:30:00,44.718,-17.91,48.171232328,3.518,0,3.518,41.2,-17.91,44.9244710598,133.66,45.228,1.55,45.2545520804,3.518,0,3.518,41.71,1.55,41.7387901118,133.64
2021-07-22 07:00:00,51.4345,-16.82,54.1148795642,11.2745,0,11.2745,40.16,-16.82,43.5400734956,133.29,51.9545,2.69,52.0240922098,11.2745,0,11.2745,40.68,2.69,40.7688422696,133.27
2021-07-22 07:30:00,58.653,-14.81,60.4938881954,19.323,0,19.323,39.33,-14.81,42.0260038548,133.46,59.183,4.51,59.3545919791,19.323,0,19.323,39.86,4.51,40.11433285,133.43
2021-07-22 08:00:00,67.2785,-13.0,68.5229637585,33.4685,0,33.4685,33.81,-13.0,36.2231431546,132.82,67.7985,6.18,68.0795784524,33.4685,0,33.4685,34.33,6.18,34.8818190466,132.78
2021-07-22 08:30:00,72.9585,-11.79,73.9049850974,42.8885,0,42.8885,30.07,-11.79,32.2987461057,132.34,73.4985,7.41,73.8710877289,42.8885,0,42.8885,30.61,7.41,31.4941296117,132.31
2021-07-22 09:00:00,76.301,-10.91,77.0770439301,51.941,0,51.941,24.36,-10.91,26.6915286186,132.34,76.831,8.24,77.271599964,51.941,0,51.941,24.89,8.24,26.2184991943,132.31
2021-07-22 09:30:00,80.3335,-10.02,80.9559857098,62.9235,0,62.9235,17.41,-10.02,20.0875210019,132.24,80.8735,9.05,81.3782864298,62.9235,0,62.9235,17.95,9.05,20.1023630452,132.17
2021-07-22 10:00:00,78.452,-9.19,78.9884320898,61.652,0,61.652,16.8,-9.19,19.1493106926,132.0,78.992,9.82,79.6000531658,61.652,0,61.652,17.34,9.82,19.9275688432,131.97
2021-07-22 10:30:00,79.9705,-8.52,80.4230767271,68.2905,0,68.2905,11.68,-8.52,14.4572749853,131.78,80.5105,10.46,81.1871431339,68.2905,0,68.2905,12.22,10.46,16.0853971042,131.74
2021-07-22 11:00:00,79.931,-7.43,80.2755857095,68.651,0,68.651,11.28,-7.43,13.5071573619,131.68,80.471,11.48,81.2857443898,68.651,0,68.651,11.82,11.48,16.4773420187,131.64
2021-07-22 11:30:00,81.0785,-6.58,81.3450647689,71.8385,0,71.8385,9.24,-6.58,11.3434562634,131.3,81.6085,12.29,82.5287305867,71.8385,0,71.8385,9.77,12.29,15.7002229284,131.26
2021-07-22 12:00:00,81.7915,-6.21,82.0269076112,74.2615,0,74.2615,7.53,-6.21,9.760379091,131.21,82.3315,12.59,83.2885585915,74.2615,0,74.2615,8.07,12.59,14.9543639116,131.18
2021-07-22 12:30:00,82.0175,-5.9,82.2294369812,74.3075,0,74.3075,7.71,-5.9,9.7084550779,131.04,82.5575,12.84,83.5500233767,74.3075,0,74.3075,8.25,12.84,15.2619821779,130.99
2021-07-22 13:00:00,80.3755,-6.52,80.6395151291,69.6555,0,69.6555,10.72,-6.52,12.547063401399999,130.63,80.8955,12.26,81.8192490814,69.6555,0,69.6555,11.24,12.26,16.6326546288,130.58
2021-07-22 13:30:00,78.546,-7.11,78.8671428163,67.246,0,67.246,11.3,-7.11,13.3507340622,130.89,79.086,11.76,79.95556888670001,67.246,0,67.246,11.84,11.76,16.6878159146,130.82
2021-07-22 14:00:00,81.7365,-7.12,82.0460226474,75.3965,0,75.3965,6.34,-7.12,9.5336247042,131.22,82.2865,11.81,83.1296829192,75.3965,0,75.3965,6.89,11.81,13.6729002044,131.18
2021-07-22 14:30:00,79.495,-7.26,79.8258268044,70.265,0,70.265,9.23,-7.26,11.7431043596,131.43,80.035,11.68,80.8827770604,70.265,0,70.265,9.77,11.68,15.2274521835,131.42
2021-07-22 15:00:00,79.2055,-7.29,79.5402748942,68.7555,0,68.7555,10.45,-7.29,12.7415305203,131.43,79.7455,11.66,80.5934263464,68.7555,0,68.7555,10.99,11.66,16.0229741309,131.42
2021-07-22 15:30:00,78.938,-7.75,79.317528605,67.248,0,67.248,11.69,-7.75,14.0256408053,131.65,79.478,11.26,80.2716642658,67.248,0,67.248,12.23,11.26,16.6240939603,131.62
2021-07-22 16:00:00,78.95,-8.64,79.4213579587,65.4,0,65.4,13.55,-8.64,16.0702240184,131.65,79.5,10.44,80.1825641895,65.4,0,65.4,14.1,10.44,17.5443324182,131.62
2021-07-22 16:30:00,79.1285,-9.22,79.6638431928,62.8985,0,62.8985,16.23,-9.22,18.6660467159,131.95,79.6585,9.91,80.2725651904,62.8985,0,62.8985,16.76,9.91,19.4706368668,131.89
2021-07-22 17:00:00,82.193,-9.81,82.7763574277,62.543,0,62.543,19.65,-9.81,21.9626637729,132.08,82.743,9.37,83.2718496792,62.543,0,62.543,20.2,9.37,22.2673954472,132.03
2021-07-22 17:30:00,81.2545,-10.92,81.9849996661,55.5045,0,55.5045,25.75,-10.92,27.9697854836,132.25,81.7745,8.34,82.1986888597,55.5045,0,55.5045,26.27,8.34,27.562084464,132.23
2021-07-22 18:00:00,80.667,-11.36,81.46296391,48.407,0,48.407,32.26,-11.36,34.2017134074,132.66,81.207,7.92,81.5922989565,48.407,0,48.407,32.8,7.92,33.7426495699,132.65
2021-07-22 18:30:00,79.2415,-11.94,80.1360026595,42.7815,0,42.7815,36.46,-11.94,38.3652863928,132.77,79.7615,7.41,80.1049622823,42.7815,0,42.7815,36.98,7.41,37.7150964469,132.65
2021-07-22 19:00:00,76.1765,-12.12,77.1346456027,34.5465,0,34.5465,41.63,-12.12,43.3584051828,132.9,76.6965,7.1,77.0244319177,34.5465,0,34.5465,42.15,7.1,42.7438007201,132.89
2021-07-22 19:30:00,73.516,-12.22,74.5246982953,28.776,0,28.776,44.74,-12.22,46.3788313781,132.58,74.026,6.96,74.3524732339,28.776,0,28.776,45.25,6.96,45.7821373463,132.55
2021-07-22 20:00:00,70.7665,-12.59,71.8777129731,24.4965,0,24.4965,46.27,-12.59,47.9522783609,132.39,71.2865,6.62,71.5932223206,24.4965,0,24.4965,46.79,6.62,47.2559890384,132.34
2021-07-22 20:30:00,68.084,-13.27,69.365149434,20.844,0,20.844,47.24,-13.27,49.0684267121,132.39,68.574,5.94,68.8307858157,20.844,0,20.844,47.73,5.94,48.0981964319,132.42
2021-07-22 21:00:00,61.432,-13.81,62.9651230762,8.802,0,8.802,52.63,-13.81,54.4116991097,132.54,61.942,5.4,62.176935949,8.802,0,8.802,53.14,5.4,53.4136649183,132.49
2021-07-22 21:30:00,60.51,-14.46,62.2137581247,9.08,0,9.08,51.43,-14.46,53.4241190849,132.73,61.0,4.8100000000000005,61.1893462949,9.08,0,9.08,51.92,4.8100000000000005,52.1423292537,132.68
2021-07-22 22:00:00,59.2595,-14.61,61.0339285992,6.5395,0,6.5395,52.72,-14.61,54.7069511123,132.73,59.7695,4.69,59.9532253532,6.5395,0,6.5395,53.23,4.69,53.436214312,132.68
2021-07-22 22:30:00,56.29,-15.94,58.5033990466,6.38,0,6.38,49.91,-15.94,52.3936227035,132.92,56.79,3.39,56.8910906909,6.38,0,6.38,50.41,3.39,50.5238577308,132.88
2021-07-22 23:00:00,52.734,-16.85,55.3606110515,6.344,0,6.344,46.39,-16.85,49.3553907897,132.92,53.254,2.49,53.312180747,6.344,0,6.344,46.91,2.49,46.9760385729,132.88
2021-07-22 23:30:00,47.3125,-17.08,50.3010840465,1.1025,0,1.1025,46.21,-17.08,49.265510248,132.92,47.8125,2.29,47.867308847,1.1025,0,1.1025,46.71,2.29,46.7661009707,132.88
2021-07-23 00:00:00,44.2285,-18.36,47.8878879494,0.8585,0,0.8585,43.37,-18.36,47.0961410309,133.05,44.7385,1.1400000000000001,44.753022046,0.8585,0,0.8585,43.88,1.1400000000000001,43.8948060709,133.02
2021-07-23 00:30:00,42.659,-18.08,46.3322423481,0.919,0,0.919,41.74,-18.08,45.4875147705,133.53,43.159,0.96,43.1696754794,0.919,0,0.919,42.24,0.96,42.2509076826,133.52
2021-07-23 01:00:00,40.901,-18.65,44.9523559004,0.861,0,0.861,40.04,-18.65,44.1703984587,131.84,41.411,0.44,41.4133374772,0.861,0,0.861,40.55,0.44,40.5523871061,131.81
2021-07-23 01:30:00,40.922,-18.87,45.0631444087,0.862,0,0.862,40.06,-18.87,44.2818303596,132.15,41.432,0.2,41.4324827159,0.862,0,0.862,40.57,0.2,40.5704929721,132.14
2021-07-23 02:00:00,40.0055,-19.08,44.322527345,0.9055000000000001,0,0.9055000000000001,39.1,-19.08,43.5069695566,132.15,40.5055,0.01,40.5055012344,0.9055000000000001,0,0.9055000000000001,39.6,0.01,39.6000012626,132.21
2021-07-23 02:30:00,38.681,-19.56,43.3452807235,0.861,0,0.861,37.82,-19.56,42.578703597,132.15,39.191,-0.42,39.1932504521,0.861,0,0.861,38.33,-0.42,38.3323010006,132.21
2021-07-23 03:00:00,37.608,-19.84,42.5204334879,0.888,0,0.888,36.72,-19.84,41.7370818338,132.29,38.108,-0.67,38.1138893843,0.888,0,0.888,37.22,-0.67,37.2260298716,132.21
2021-07-23 03:30:00,37.312,-19.91,42.2917656761,0.882,0,0.882,36.43,-19.91,41.515695827,132.4,37.822,-0.75,37.8294354174,0.882,0,0.882,36.94,-0.75,36.9476129134,132.37
2021-07-23 04:00:00,36.937,-19.85,41.9328566759,0.907,0,0.907,36.03,-19.85,41.1361568453,132.4,37.447,-0.67,37.452993325,0.907,0,0.907,36.54,-0.67,36.5461420673,132.37
2021-07-23 04:30:00,37.02,-19.76,41.9635317865,0.91,0,0.91,36.11,-19.76,41.1629651507,132.4,37.53,-0.56,37.5341777584,0.91,0,0.91,36.62,-0.56,36.6242815629,132.37
2021-07-23 05:00:00,37.014,-19.8,41.9770913237,0.924,0,0.924,36.09,-19.8,41.1646462392,132.4,37.524,-0.64,37.5294574435,0.924,0,0.924,36.6,-0.64,36.6055952007,132.37
2021-07-23 05:30:00,37.8385,-19.54,42.585956397,0.9085000000000001,0,0.9085000000000001,36.93,-19.54,41.7808149753,132.4,38.3385,-0.38,38.3403831782,0.9085000000000001,0,0.9085000000000001,37.43,-0.38,37.4319288843,132.37
2021-07-23 06:00:00,39.943,-19.19,44.3136474351,1.693,0,1.693,38.25,-19.19,42.793908445,132.3,40.453,-0.05,40.4530309,1.693,0,1.693,38.76,-0.05,38.760032249700004,132.27
2021-07-23 06:30:00,44.8545,-17.92,48.3016828925,3.7945,0,3.7945,41.06,-17.92,44.800111607,132.3,45.3545,1.26,45.3719987465,3.7945,0,3.7945,41.56,1.26,41.5790957093,132.27
2021-07-23 07:00:00,50.788,-15.99,53.2456669035,6.898,0,6.898,43.89,-15.99,46.7120134441,132.37,51.288,3.36,51.3979429939,6.898,0,6.898,44.39,3.36,44.5169821529,132.27
2021-07-23 07:30:00,56.444,-14.4,58.2519110073,11.354,0,11.354,45.09,-14.4,47.3335832153,132.94,56.944,4.78,57.144269494,11.354,0,11.354,45.59,4.78,45.8399007416,132.9
2021-07-23 08:00:00,61.9585,-12.66,63.2386853299,18.0985,0,18.0985,43.86,-12.66,45.6505772143,132.47,62.4685,6.74,62.8310519747,18.0985,0,18.0985,44.37,6.74,44.8789984291,132.42
2021-07-23 08:30:00,69.452,-11.23,70.3540560593,30.822,0,30.822,38.63,-11.23,40.2292157517,132.6,69.972,8.03,70.4312550222,30.822,0,30.822,39.15,8.03,39.9650272113,132.58
2021-07-23 09:00:00,78.711,-10.03,79.3474789833,51.461,0,51.461,27.25,-10.03,29.037276043,132.6,79.251,9.15,79.7774623625,51.461,0,51.461,27.79,9.15,29.2575904681,132.58
2021-07-23 09:30:00,82.649,-9.01,83.1386630937,60.849,0,60.849,21.8,-9.01,23.5885586673,132.36,83.179,10.13,83.7935733872,60.849,0,60.849,22.33,10.13,24.5203140274,132.32
2021-07-23 10:00:00,85.9575,-7.87,86.3170244288,69.9675,0,69.9675,15.99,-7.87,17.821812478,132.19,86.4975,11.21,87.2208782703,69.9675,0,69.9675,16.53,11.21,19.9726062395,132.16
2021-07-23 10:30:00,86.9385,-7.51,87.2622649388,74.3985,0,74.3985,12.54,-7.51,14.6168293416,132.06,87.4885,11.53,88.244991542,74.3985,0,74.3985,13.09,11.53,17.4438814488,132.03
2021-07-23 11:00:00,85.336,-7.72,85.684486904,70.586,0,70.586,14.75,-7.72,16.6481500474,131.92,85.866,11.34,86.6115786486,70.586,0,70.586,15.28,11.34,19.0282421679,131.88
2021-07-23 11:30:00,81.5995,-7.75,81.9667060473,59.7695,0,59.7695,21.83,-7.75,23.1648742712,131.92,82.1295,11.1,82.8762014709,59.7695,0,59.7695,22.36,11.1,24.9635654505,131.88
2021-07-23 12:00:00,84.5445,-7.33,84.8616602492,70.9745,0,70.9745,13.57,-7.33,15.4231579127,131.18,85.0745,11.52,85.850922827,70.9745,0,70.9745,14.1,11.52,18.2077016672,131.13
2021-07-23 12:30:00,85.426,-7.51,85.755475487,69.936,0,69.936,15.49,-7.51,17.2145345566,131.18,85.956,11.39,86.7073586035,69.936,0,69.936,16.02,11.39,19.6563602938,131.22
2021-07-23 13:00:00,84.898,-7.8,85.255559373,69.298,0,69.298,15.6,-7.8,17.4413302245,131.38,85.438,11.16,86.16378267,69.298,0,69.298,16.14,11.16,19.6225686392,131.35
2021-07-23 13:30:00,87.414,-7.45,87.7308947635,82.164,0,82.164,5.25,-7.45,9.1140002194,131.62,87.984,11.63,88.7493163692,82.164,0,82.164,5.82,11.63,13.0049721261,131.59
2021-07-23 14:00:00,88.5765,-7.53,88.8959912046,86.6965,0,86.6965,1.88,-7.53,7.7611403801000005,132.04,89.1365,11.61,89.8894194678,86.6965,0,86.6965,2.44,11.61,11.8636292929,131.98
2021-07-23 14:30:00,85.0895,-9.03,85.5673063164,76.4995,0,76.4995,8.59,-9.03,12.463105552,132.21,85.6395,10.25,86.2507186072,76.4995,0,76.4995,9.14,10.25,13.7332479771,132.15
2021-07-23 15:00:00,84.152,-9.57,84.6944154239,77.112,0,77.112,7.04,-9.57,11.8805092483,132.71,84.702,9.81,85.2681939764,77.112,0,77.112,7.59,9.81,12.4033946966,132.69
2021-07-23 15:30:00,83.9265,-9.61,84.4749045708,77.0665,0,77.0665,6.86,-9.61,11.8072731822,132.95,84.4865,9.76,85.0483761294,77.0665,0,77.0665,7.42,9.76,12.2602610086,132.9
2021-07-23 16:00:00,79.6665,-11.24,80.45550834,58.6865,0,58.6865,20.98,-11.24,23.8012184562,132.95,80.1965,8.26,80.6207554681,58.6865,0,58.6865,21.51,8.26,23.0414344172,132.98
2021-07-23 16:30:00,76.0195,-11.97,76.9561256837,51.3895,0,51.3895,24.63,-11.97,27.3846270743,133.33,76.5595,7.54,76.9298943211,51.3895,0,51.3895,25.17,7.54,26.2750927686,133.27
2021-07-23 17:00:00,74.86,-12.37,75.8751375617,48.62,0,48.62,26.24,-12.37,29.0095587695,133.56,75.39,7.1,75.7235901156,48.62,0,48.62,26.77,7.1,27.695539352,133.51
2021-07-23 17:30:00,77.561,-12.48,78.5586349232,50.761,0,50.761,26.8,-12.48,29.5633286353,133.37,78.101,6.99,78.4131768327,50.761,0,50.761,27.34,6.99,28.2194206177,133.32
2021-07-23 18:00:00,76.0465,-12.74,77.1062757644,42.4265,0,42.4265,33.62,-12.74,35.9529136511,133.37,76.5665,6.67,76.8564754738,42.4265,0,42.4265,34.14,6.67,34.7854639181,133.32
2021-07-23 18:30:00,71.619,-13.18,72.8216558518,29.249,0,29.249,42.37,-13.18,44.3726188094,133.21,72.119,6.19,72.3841575277,29.249,0,29.249,42.87,6.19,43.3145818403,133.15
2021-07-23 19:00:00,68.3715,-13.2,69.6340578471,21.1915,0,21.1915,47.18,-13.2,48.9917584906,133.21,68.8615,6.13,69.1338056399,21.1915,0,21.1915,47.67,6.13,48.0625197009,133.15
2021-07-23 19:30:00,64.0865,-12.81,65.3542315558,12.1665,0,12.1665,51.92,-12.81,53.4769342801,132.57,64.5965,6.39,64.911785619,12.1665,0,12.1665,52.43,6.39,52.8179609603,132.54
2021-07-23 20:00:00,60.4815,-13.64,62.0004955,7.0015,0,7.0015,53.48,-13.64,55.1920284099,132.57,60.9715,5.69,61.2364263511,7.0015,0,7.0015,53.97,5.69,54.2691164476,132.54
2021-07-23 20:30:00,57.8255,-14.3,59.5674277626,4.2055,0,4.2055,53.62,-14.3,55.4940933794,132.97,58.3255,5.06,58.5445774624,4.2055,0,4.2055,54.12,5.06,54.3560300243,132.93
2021-07-23 21:00:00,56.6825,-15.09,58.6567464683,2.2525,0,2.2525,54.43,-15.09,56.4830328506,133.09,57.1725,4.25,57.3302473067,2.2525,0,2.2525,54.92,4.25,55.0841982786,133.04
2021-07-23 21:30:00,56.336,-15.23,58.3583566938,0.966,0,0.966,55.37,-15.23,57.4263859215,133.09,56.836,4.17,56.9887690339,0.966,0,0.966,55.87,4.17,56.0254031668,133.04
2021-07-23 22:00:00,55.9065,-15.67,58.0610509916,0.9165000000000001,0,0.9165000000000001,54.99,-15.67,57.1790958306,133.28,56.3965,3.62,56.5125615439,0.9165000000000001,0,0.9165000000000001,55.48,3.62,55.5979747833,133.2
2021-07-23 22:30:00,53.3765,-16.64,55.9101095711,0.9265,0,0.9265,52.45,-16.64,55.026285537,132.96,53.8565,2.37,53.9086216875,0.9265,0,0.9265,52.93,2.37,52.9830331333,132.91
2021-07-23 23:00:00,50.6,-17.65,53.5899477514,0.98,0,0.98,49.62,-17.65,52.665614019,131.87,51.1,1.52,51.1226016552,0.98,0,0.98,50.12,1.52,50.1430433859,131.85
2021-07-23 23:30:00,46.5965,-18.23,50.0356544101,1.0365,0,1.0365,45.56,-18.23,49.0718503829,132.47,47.1065,0.75,47.1124701353,1.0365,0,1.0365,46.07,0.75,46.076104436,132.45
2021-07-24 00:00:00,43.269,-19.22,47.3456942182,0.989,0,0.989,42.28,-19.22,46.4435872861,131.67,43.769,-0.24,43.769657995,0.989,0,0.989,42.78,-0.24,42.7806732065,131.65
2021-07-24 00:30:00,40.885,-19.92,45.4795517238,0.995,0,0.995,39.89,-19.92,44.5872010783,131.67,41.375,-0.81,41.3829279414,0.995,0,0.995,40.38,-0.81,40.3881232542,131.65
2021-07-24 01:00:00,39.3855,-20.59,44.4428364334,1.0655000000000001,0,1.0655000000000001,38.32,-20.59,43.5013850354,132.11,39.8955,-1.42,39.9207630219,1.0655000000000001,0,1.0655000000000001,38.83,-1.42,38.8559557854,132.09
2021-07-24 01:30:00,39.815,-20.83,44.9346539433,1.235,0,1.235,38.58,-20.83,43.844102226,132.39,40.315,-1.63,40.3479382992,1.235,0,1.235,39.08,-1.63,39.1139783198,132.38
2021-07-24 02:00:00,38.96,-21.02,44.2687474411,1.28,0,1.28,37.68,-21.02,43.1465270908,132.54,39.47,-1.75,39.5087762402,1.28,0,1.28,38.19,-1.75,38.2300745487,132.52
2021-07-24 02:30:00,38.3835,-21.14,43.8200031065,1.2835,0,1.2835,37.1,-21.14,42.7002295076,132.75,38.8835,-1.9300000000000002,38.9313687436,1.2835,0,1.2835,37.6,-1.9300000000000002,37.6495006607,132.73
2021-07-24 03:00:00,37.595,-21.34,43.2293838147,1.145,0,1.145,36.45,-21.34,42.237401672,132.54,38.115,-2.1,38.1728074027,1.145,0,1.145,36.97,-2.1,37.0295949208,132.52
2021-07-24 03:30:00,37.1045,-21.22,42.7437986175,1.1045,0,1.1045,36.0,-21.22,41.7886156746,132.67,37.6045,-1.98,37.6565906615,1.1045,0,1.1045,36.5,-1.98,36.553664659,132.66
2021-07-24 04:00:00,36.3535,-21.25,42.1086625559,1.1235,0,1.1235,35.23,-21.25,41.142622668,132.67,36.8535,-2.02,36.908818218,1.1235,0,1.1235,35.73,-2.02,35.7870549221,132.56
2021-07-24 04:30:00,36.363,-21.29,42.1370605168,1.263,0,1.263,35.1,-21.29,41.0520900808,132.54,36.873,-2.07,36.9310577834,1.263,0,1.263,35.61,-2.07,35.6701135406,132.56
2021-07-24 05:00:00,36.42,-21.43,42.2570857963,1.23,0,1.23,35.19,-21.43,41.2017111295,132.45,36.92,-2.21,36.9860852213,1.23,0,1.23,35.69,-2.21,35.7583584634,132.42
2021-07-24 05:30:00,36.457,-21.38,42.2636634593,1.167,0,1.167,35.29,-21.38,41.2612227158,132.55,36.957,-2.19,37.0218307084,1.167,0,1.167,35.79,-2.19,35.8569407507,132.42
2021-07-24 06:00:00,35.996,-21.42,41.8870912812,1.026,0,1.026,34.97,-21.42,41.008746628,132.41,36.506,-2.24,36.5746583853,1.026,0,1.026,35.48,-2.24,35.550639938,132.42
2021-07-24 06:30:00,38.3105,-20.79,43.5880546738,1.3405,0,1.3405,36.97,-20.79,42.4146790628,132.41,38.8205,-1.7000000000000002,38.8577047733,1.3405,0,1.3405,37.48,-1.7000000000000002,37.5185340865,132.42
2021-07-24 07:00:00,39.7975,-20.46,44.74877212,2.3075,0,2.3075,37.49,-20.46,42.709620696,132.08,40.2975,-1.44,40.323220435,2.3075,0,2.3075,37.99,-1.44,38.0172815967,132.07
2021-07-24 07:30:00,42.9845,-19.71,47.2879618957,2.9945,0,2.9945,39.99,-19.71,44.5834520871,131.81,43.4645,-0.8200000000000001,43.47223436,2.9945,0,2.9945,40.47,-0.8200000000000001,40.4783065357,131.78
2021-07-24 08:00:00,47.0085,-18.58,50.5471608723,3.0885,0,3.0885,43.92,-18.58,47.6883927177,131.34,47.4985,0.49,47.501027381,3.0885,0,3.0885,44.41,0.49,44.4127031377,131.32
2021-07-24 08:30:00,50.751,-17.84,53.7952563057,4.011,0,4.011,46.74,-17.84,50.0289236342,132.0,51.241,1.1400000000000001,51.2536796825,4.011,0,4.011,47.23,1.1400000000000001,47.2437562012,131.99
2021-07-24 09:00:00,54.1905,-17.41,56.9185241398,5.6905,0,5.6905,48.5,-17.41,51.5301668928,131.67,54.6605,1.6099999999999999,54.6842057659,5.6905,0,5.6905,48.97,1.6099999999999999,48.9964590557,131.65
2021-07-24 09:30:00,57.706,-17.01,60.1608056462,10.316,0,10.316,47.39,-17.01,50.3502949346,131.86,58.206,2.13,58.2449597476,10.316,0,10.316,47.89,2.13,47.9373445239,131.85
2021-07-24 10:00:00,61.5765,-16.36,63.7127534505,17.5565,0,17.5565,44.02,-16.36,46.9617929811,132.32,62.0765,2.75,62.1373828886,17.5565,0,17.5565,44.52,2.75,44.604852875,132.3
2021-07-24 10:30:00,63.181,-15.91,65.1534102024,17.101,0,17.101,46.08,-15.91,48.7493025591,132.32,63.681,3.15,63.7588602549,17.101,0,17.101,46.58,3.15,46.6863888087,132.3
2021-07-24 11:00:00,61.3355,-15.95,63.3754373575,13.4055,0,13.4055,47.93,-15.95,50.5142296784,132.08,61.8155,3.06,61.891191944,13.4055,0,13.4055,48.41,3.06,48.5066150128,132.06
2021-07-24 11:30:00,62.0295,-16.25,64.1227055749,18.9295,0,18.9295,43.1,-16.25,46.0616163416,132.19,62.5195,2.8200000000000003,62.5830670409,18.9295,0,18.9295,43.59,2.8200000000000003,43.6811229251,132.17
2021-07-24 12:00:00,61.374,-16.53,63.5610633643,17.324,0,17.324,44.05,-16.53,47.0493719405,132.19,61.864,2.55,61.9165324933,17.324,0,17.324,44.54,2.55,44.6129364647,132.17
2021-07-24 12:30:00,60.7375,-16.43,62.9204959155,16.0775,0,16.0775,44.66,-16.43,47.5863478321,132.19,61.2375,2.64,61.2943798912,16.0775,0,16.0775,45.16,2.64,45.2370998186,132.17
2021-07-24 13:00:00,60.66,-16.32,62.8170199866,18.16,0,18.16,42.5,-16.32,45.5257333823,132.19,61.15,2.76,61.2122544921,18.16,0,18.16,42.99,2.76,43.0785062415,132.17
2021-07-24 13:30:00,59.7295,-16.85,62.0607417797,19.2995,0,19.2995,40.43,-16.85,43.8007693996,132.08,60.2295,2.3,60.2733993587,19.2995,0,19.2995,40.93,2.3,40.9945715919,132.06
2021-07-24 14:00:00,59.4935,-17.4,61.9857769351,24.9635,0,24.9635,34.53,-17.4,38.6662760038,132.35,60.0035,1.85,60.0320123955,24.9635,0,24.9635,35.04,1.85,35.0888030574,132.34
2021-07-24 14:30:00,58.556,-18.25,61.3340658688,29.176,0,29.176,29.38,-18.25,34.5868023963,132.6,59.066,1.1,59.0762418913,29.176,0,29.176,29.89,1.1,29.9102340345,132.58
2021-07-24 15:00:00,56.86,-18.85,59.9031059295,26.48,0,26.48,30.38,-18.85,35.752858627,132.98,57.37,0.54,57.3725413417,26.48,0,26.48,30.89,0.54,30.8947196136,132.96
2021-07-24 15:30:00,57.0915,-18.42,59.9894638437,23.9815,0,23.9815,33.11,-18.42,37.8888967905,133.21,57.6015,0.99,57.6100069628,23.9815,0,23.9815,33.62,0.99,33.6345729867,133.19
2021-07-24 16:00:00,56.1975,-18.4,59.1330618711,20.0075,0,20.0075,36.19,-18.4,40.5989667356,133.21,56.7075,1.04,56.7170358556,20.0075,0,20.0075,36.7,1.04,36.7147327377,133.19
2021-07-24 16:30:00,58.5165,-17.9,61.1930614715,26.5565,0,26.5565,31.96,-17.9,36.6312926335,133.21,59.0365,1.49,59.0552997812,26.5565,0,26.5565,32.48,1.49,32.5141584544,133.19
2021-07-24 17:00:00,63.465,-17.9,65.9410056414,38.755,0,38.755,24.71,-17.9,30.5121959223,133.11,63.995,1.49,64.0123435362,38.755,0,38.755,25.24,1.49,25.283941544,133.09
2021-07-24 17:30:00,66.413,-17.85,68.7699721463,39.923,0,39.923,26.49,-17.85,31.9428020061,133.11,66.943,1.52,66.9602542483,39.923,0,39.923,27.02,1.52,27.0627197451,133.09
2021-07-24 18:00:00,69.076,-17.27,71.202153591,37.266,0,37.266,31.81,-17.27,36.195704165,133.01,69.596,2.06,69.6264807096,37.266,0,37.266,32.33,2.06,32.3955629678,133.0
2021-07-24 18:30:00,68.9395,-17.76,71.1903944381,32.8595,0,32.8595,36.08,-17.76,40.2142263384,132.8,69.4495,1.56,69.467018435,32.8595,0,32.8595,36.59,1.56,36.6232398894,132.78
2021-07-24 19:00:00,66.9595,-17.44,69.1934118269,27.2895,0,27.2895,39.67,-17.44,43.3343108864,132.93,67.4695,1.83,67.4943133179,27.2895,0,27.2895,40.18,1.83,40.2216521292,132.91
2021-07-24 19:30:00,64.162,-17.84,66.596004715,21.652,0,21.652,42.51,-17.84,46.1016886892,132.77,64.662,1.43,64.6778102907,21.652,0,21.652,43.01,1.43,43.0337658124,132.71
2021-07-24 20:00:00,57.128,-18.98,60.1984118063,9.848,0,9.848,47.28,-18.98,50.9474121031,132.77,57.628,0.28,57.6286802209,9.848,0,9.848,47.78,0.28,47.7808204199,132.71
2021-07-24 20:30:00,54.5675,-19.24,57.8600869015,6.6075,0,6.6075,47.96,-19.24,51.6753248659,132.87,55.0575,-0.15,55.0577043315,6.6075,0,6.6075,48.45,-0.15,48.4502321976,132.84
2021-07-24 21:00:00,51.8265,-19.48,55.3665648406,3.6565000000000003,0,3.6565000000000003,48.17,-19.48,51.9597854114,132.06,52.3165,-0.4,52.3180291319,3.6565000000000003,0,3.6565000000000003,48.66,-0.4,48.6616440331,132.03
2021-07-24 21:30:00,51.0705,-19.84,54.7888818124,4.2605,0,4.2605,46.81,-19.84,50.8409451132,132.06,51.5705,-0.74,51.5758089636,4.2605,0,4.2605,47.31,-0.74,47.315787006,131.95
2021-07-24 22:00:00,50.6645,-20.25,54.5614704737,4.1845,0,4.1845,46.48,-20.25,50.699634121,132.17,51.1545,-1.11,51.1665415115,4.1845,0,4.1845,46.97,-1.11,46.9831139879,132.13
2021-07-24 22:30:00,48.387,-20.98,52.739569291,3.367,0,3.367,45.02,-20.98,49.6685091381,132.41,48.887,-1.78,48.9193946099,3.367,0,3.367,45.52,-1.78,45.5547889908,132.38
2021-07-24 23:00:00,45.7335,-21.22,50.4166780168,1.1535,0,1.1535,44.58,-21.22,49.3727131116,132.56,46.2335,-1.97,46.2754516158,1.1535,0,1.1535,45.08,-1.97,45.1230240565,132.53
2021-07-24 23:30:00,43.123,-21.76,48.3020778953,1.233,0,1.233,41.89,-21.76,47.2045516873,132.72,43.623,-2.43,43.6906286176,1.233,0,1.233,42.39,-2.43,42.4595925557,132.66
2021-07-25 00:00:00,40.213,-22.69,46.1727351258,1.133,0,1.133,39.08,-22.69,45.1894069445,132.96,40.713,-3.33,40.8489567676,1.133,0,1.133,39.58,-3.33,39.7198350953,132.92
2021-07-25 00:30:00,38.331,-23.01,44.7071097366,1.221,0,1.221,37.11,-23.01,43.6647706968,133.07,38.851,-3.66,39.0230162981,1.221,0,1.221,37.63,-3.66,37.8075719929,133.03
2021-07-25 01:00:00,36.9015,-23.2,43.588538657,1.3014999999999999,0,1.3014999999999999,35.6,-23.2,42.4923522531,132.97,37.4115,-3.76,37.5999725033,1.3014999999999999,0,1.3014999999999999,36.11,-3.76,36.3052296508,132.95
2021-07-25 01:30:00,36.8415,-23.53,43.7144944183,1.2415,0,1.2415,35.6,-23.53,42.6734214705,133.21,37.3615,-4.13,37.5890753045,1.2415,0,1.2415,36.12,-4.13,36.3553476121,133.18
2021-07-25 02:00:00,35.733,-23.78,42.9224380598,1.303,0,1.303,34.43,-23.78,41.8439159257,133.21,36.243,-4.4,36.5091091236,1.303,0,1.303,34.94,-4.4,35.2159566106,133.18
