Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-25 02:30:00,34.813,-24.09,42.3352461786,1.183,0,1.183,33.63,-24.09,41.3679223554,133.21,35.323,-4.7,35.6343139263,1.183,0,1.183,34.14,-4.7,34.4620022634,133.1
2021-07-25 03:00:00,33.697,-24.2,41.4864774234,1.197,0,1.197,32.5,-24.2,40.5202418552,133.21,34.217,-4.78,34.5492617721,1.197,0,1.197,33.02,-4.78,33.3641843899,133.17
2021-07-25 03:30:00,33.219,-24.08,41.0286285537,1.139,0,1.139,32.08,-24.08,40.1120031911,133.21,33.729,-4.67,34.0507612397,1.139,0,1.139,32.59,-4.67,32.9228947694,133.24
2021-07-25 04:00:00,33.0075,-24.25,40.9579974639,1.0975,0,1.0975,31.91,-24.25,40.0788048724,133.21,33.5175,-4.83,33.8637225693,1.0975,0,1.0975,32.42,-4.83,32.7778171939,133.15
2021-07-25 04:30:00,32.819,-24.32,40.8478782925,1.129,0,1.129,31.69,-24.32,39.9464453988,133.21,33.339,-4.9,33.6971648807,1.129,0,1.129,32.21,-4.9,32.5805785707,133.15
2021-07-25 05:00:00,32.7495,-24.34,40.8039869406,1.2595,0,1.2595,31.49,-24.34,39.8001972357,133.21,33.2695,-4.92,33.6313251337,1.2595,0,1.2595,32.01,-4.92,32.3858997096,133.15
2021-07-25 05:30:00,32.9955,-24.21,40.9246517426,1.0855,0,1.0855,31.91,-24.21,40.0546152147,133.21,33.5055,-4.8,33.8475779082,1.0855,0,1.0855,32.42,-4.8,32.7734099538,133.15
2021-07-25 06:00:00,33.296,-24.05,41.0734234755,1.116,0,1.116,32.18,-24.05,40.1740575496,133.21,33.816,-4.62,34.1301370639,1.116,0,1.116,32.7,-4.62,33.0247543518,133.15
2021-07-25 06:30:00,34.538,-23.74,41.910154425900004,1.418,0,1.418,33.12,-23.74,40.7495030645,133.3,35.048,-4.36,35.3181526131,1.418,0,1.418,33.63,-4.36,33.9114508684,133.28
2021-07-25 07:00:00,36.245,-23.38,43.131478354,1.905,0,1.905,34.34,-23.38,41.5434712079,133.08,36.755,-3.99,36.9709362202,1.905,0,1.905,34.85,-3.99,35.0776652587,133.01
2021-07-25 07:30:00,39.0015,-22.92,45.2376325889,2.8615,0,2.8615,36.14,-22.92,42.7951632781,133.08,39.5115,-3.61,39.6760725406,2.8615,0,2.8615,36.65,-3.61,36.8273621103,133.01
2021-07-25 08:00:00,42.3395,-22.26,47.8345153655,4.2295,0,4.2295,38.11,-22.26,44.134790132,132.9,42.8495,-2.96,42.9516152228,4.2295,0,4.2295,38.62,-2.96,38.7332673551,132.88
2021-07-25 08:30:00,46.172,-21.21,50.8106060188,6.272,0,6.272,39.9,-21.21,45.1871010356,132.77,46.672,-1.85,46.7086510617,6.272,0,6.272,40.4,-1.85,40.4423354914,132.73
2021-07-25 09:00:00,48.685,-20.66,52.8872841522,6.795,0,6.795,41.89,-20.66,46.7076835221,133.05,49.185,-1.4100000000000001,49.2052062794,6.795,0,6.795,42.39,-1.4100000000000001,42.4134436235,133.01
2021-07-25 09:30:00,51.9095,-19.44,55.4302245192,7.2895,0,7.2895,44.62,-19.44,48.6709153397,132.74,52.4095,-0.25,52.4100962626,7.2895,0,7.2895,45.12,-0.25,45.1206925922,132.71
2021-07-25 10:00:00,54.702,-18.34,57.6945786361,9.042,0,9.042,45.66,-18.34,49.2056013072,132.52,55.202,1.08,55.2125638238,9.042,0,9.042,46.16,1.08,46.1726325868,132.47
2021-07-25 10:30:00,58.7475,-17.96,61.431509474,16.7375,0,16.7375,42.01,-17.96,45.6880914462,133.32,59.2575,1.6,59.2790967058,16.7375,0,16.7375,42.52,1.6,42.5500928319,133.28
2021-07-25 11:00:00,61.3765,-17.97,63.9530738296,24.9365,0,24.9365,36.44,-17.97,40.6299704652,133.81,61.8965,1.67,61.919024639,24.9365,0,24.9365,36.96,1.67,36.9977093886,133.78
2021-07-25 11:30:00,62.5215,-17.84,65.0169482693,26.6615,0,26.6615,35.86,-17.84,40.0525305068,134.08,63.0415,1.83,63.0680554818,26.6615,0,26.6615,36.38,1.83,36.4259975841,134.03
2021-07-25 12:00:00,64.092,-17.8,66.5178507169,29.262,0,29.262,34.83,-17.8,39.1148168857,134.08,64.612,1.8599999999999999,64.6387665724,29.262,0,29.262,35.35,1.8599999999999999,35.3988997004,134.11
2021-07-25 12:30:00,70.6885,-17.3,72.7746798842,43.5585,0,43.5585,27.13,-17.3,32.1764960802,134.15,71.2385,2.38,71.2782455049,43.5585,0,43.5585,27.68,2.38,27.7821309478,134.11
2021-07-25 13:00:00,71.1525,-17.3,73.2254618029,47.9725,0,47.9725,23.18,-17.3,28.9240799335,134.15,71.6825,2.36,71.7213385698,47.9725,0,47.9725,23.71,2.36,23.8271630707,134.11
2021-07-25 13:30:00,71.8215,-17.59,73.9441408243,58.2315,0,58.2315,13.59,-17.59,22.2282747869,134.15,72.3715,2.11,72.4022521214,58.2315,0,58.2315,14.14,2.11,14.2965625239,134.11
2021-07-25 14:00:00,68.6375,-18.23,71.0171761354,53.3675,0,53.3675,15.27,-18.23,23.7803658508,134.3,69.1775,1.5,69.193760602,53.3675,0,53.3675,15.81,1.5,15.8809980795,134.25
2021-07-25 14:30:00,60.965,-19.19,63.9139055684,36.525,0,36.525,24.44,-19.19,31.073617427,134.41,61.495,0.59,61.4978302463,36.525,0,36.525,24.97,0.59,24.9769693918,134.38
2021-07-25 15:00:00,61.1775,-18.75,63.986318899,41.3475,0,41.3475,19.83,-18.75,27.290866604,134.51,61.7075,1.02,61.7159295178,41.3475,0,41.3475,20.36,1.02,20.3855340867,134.48
2021-07-25 15:30:00,61.8555,-18.72,64.6261656007,40.4455,0,40.4455,21.41,-18.72,28.4398751755,134.51,62.3955,1.08,62.4048461279,40.4455,0,40.4455,21.95,1.08,21.9765534149,134.48
2021-07-25 16:00:00,62.9885,-18.77,65.7256725508,40.908500000000004,0,40.908500000000004,22.08,-18.77,28.9799810214,134.51,63.5285,1.05,63.5371766153,40.908500000000004,0,40.908500000000004,22.62,1.05,22.6443569129,134.48
2021-07-25 16:30:00,64.8105,-18.11,67.2931869527,44.2905,0,44.2905,20.52,-18.11,27.3686408139,134.58,65.3505,1.6800000000000002,65.3720907594,44.2905,0,44.2905,21.06,1.6800000000000002,21.1269022812,134.48
2021-07-25 17:00:00,67.7245,-17.63,69.9816032987,47.1345,0,47.1345,20.59,-17.63,27.1065490242,134.41,68.2545,2.12,68.2874158996,47.1345,0,47.1345,21.12,2.12,21.2261348342,134.37
2021-07-25 17:30:00,70.1535,-17.62,72.3324129436,42.9235,0,42.9235,27.23,-17.62,32.4335829041,134.3,70.6835,2.11,70.7149861928,42.9235,0,42.9235,27.76,2.11,27.840073635,134.25
2021-07-25 18:00:00,73.32,-17.17,75.3035942037,42.19,0,42.19,31.13,-17.17,35.55117157,134.3,73.85,2.51,73.8926423942,42.19,0,42.19,31.66,2.51,31.7593403584,134.25
2021-07-25 18:30:00,71.6125,-17.56,73.7340067828,36.1225,0,36.1225,35.49,-17.56,39.5966374835,134.17,72.1225,2.1,72.1530665062,36.1225,0,36.1225,36.0,2.1,36.0611979834,134.13
2021-07-25 19:00:00,69.443,-16.91,71.4722208204,29.753,0,29.753,39.69,-16.91,43.1421394926,134.04,69.963,2.45,70.0058845312,29.753,0,29.753,40.21,2.45,40.2845702472,134.02
2021-07-25 19:30:00,66.5325,-17.13,68.7023322475,22.6525,0,22.6525,43.88,-17.13,47.1051090647,133.05,67.0325,2.27,67.0709248203,22.6525,0,22.6525,44.38,2.27,44.4380163824,133.03
2021-07-25 20:00:00,63.0295,-17.32,65.3658953144,16.9295,0,16.9295,46.1,-17.32,49.2462424963,133.3,63.5395,1.9,63.5679011786,16.9295,0,16.9295,46.61,1.9,46.6487095213,133.21
2021-07-25 20:30:00,59.4625,-18.1,62.156245915,10.4425,0,10.4425,49.02,-18.1,52.2548600611,132.55,59.9425,0.97,59.9503478409,10.4425,0,10.4425,49.5,0.97,49.5095031282,132.49
2021-07-25 21:00:00,59.8585,-18.67,62.7025431881,14.8585,0,14.8585,45.0,-18.67,48.7192867353,132.06,60.3585,0.44,60.3601037296,14.8585,0,14.8585,45.5,0.44,45.5021274228,132.0
2021-07-25 21:30:00,59.821,-19.01,62.7688787617,16.541,0,16.541,43.28,-19.01,47.2709054282,132.27,60.321,0.07,60.321040616,16.541,0,16.541,43.78,0.07,43.7800559616,132.24
2021-07-25 22:00:00,55.619,-19.54,58.9515458746,10.069,0,10.069,45.55,-19.54,49.564242151,132.37,56.119,-0.36,56.1201546773,10.069,0,10.069,46.05,-0.36,46.0514071446,132.33
2021-07-25 22:30:00,51.5335,-20.54,55.476059902,6.4635,0,6.4635,45.07,-20.54,49.529753684,132.47,52.0435,-1.27,52.0589933849,6.4635,0,6.4635,45.58,-1.27,45.5976896345,132.43
2021-07-25 23:00:00,46.484,-20.99,51.0033563209,3.034,0,3.034,43.45,-20.99,48.2543531715,132.85,46.984,-1.75,47.0165795864,3.034,0,3.034,43.95,-1.75,43.9848269293,132.81
2021-07-25 23:30:00,42.8095,-21.41,47.8648241431,1.6495000000000002,0,1.6495000000000002,41.16,-21.41,46.3954060226,132.67,43.3095,-2.15,43.3628330515,1.6495000000000002,0,1.6495000000000002,41.66,-2.15,41.715441985,132.65
2021-07-26 00:00:00,40.019,-22.15,45.7399481963,1.7690000000000001,0,1.7690000000000001,38.25,-22.15,44.2005090468,132.67,40.529,-2.79,40.6249177353,1.7690000000000001,0,1.7690000000000001,38.76,-2.79,38.8602843531,132.65
2021-07-26 00:30:00,38.4705,-22.45,44.5419113897,1.6005,0,1.6005,36.87,-22.45,43.167110165,133.02,38.9805,-3.05,39.0996404108,1.6005,0,1.6005,37.38,-3.05,37.5042250953,132.98
2021-07-26 01:00:00,37.194,-22.42,43.428677576,1.514,0,1.514,35.68,-22.42,42.139278589,133.17,37.704,-2.91,37.8161303679,1.514,0,1.514,36.19,-2.91,36.3068065244,133.15
2021-07-26 01:30:00,37.2235,-22.53,43.5108015583,1.6435,0,1.6435,35.58,-22.53,42.1133862329,133.51,37.7435,-3.02,37.8641280403,1.6435,0,1.6435,36.1,-3.02,36.2261010875,133.51
2021-07-26 02:00:00,36.1845,-22.87,42.8060152344,1.6145,0,1.6145,34.57,-22.87,41.45023281,133.51,36.6945,-3.31,36.8434855877,1.6145,0,1.6145,35.08,-3.31,35.2358127478,133.51
2021-07-26 02:30:00,35.4845,-23.02,42.2974011052,1.3945,0,1.3945,34.09,-23.02,41.1345171359,133.73,36.0145,-3.47,36.1812812135,1.3945,0,1.3945,34.62,-3.47,34.7934663407,133.7
2021-07-26 03:00:00,34.5555,-23.24,41.6434890499,1.4055,0,1.4055,33.15,-23.24,40.484813202,133.73,35.0655,-3.66,35.255990842,1.4055,0,1.4055,33.66,-3.66,33.8583992534,133.7
2021-07-26 03:30:00,34.0785,-23.49,41.3899053182,1.5185,0,1.5185,32.56,-23.49,40.1488941317,133.9,34.5985,-3.9,34.8176133911,1.5185,0,1.5185,33.08,-3.9,33.3091038607,133.86
2021-07-26 04:00:00,34.4445,-23.26,41.5626175818,1.3645,0,1.3645,33.08,-23.26,40.4390158139,133.9,34.9645,-3.68,35.1576259189,1.3645,0,1.3645,33.6,-3.68,33.8009230643,133.86
2021-07-26 04:30:00,34.7535,-23.27,41.8246178972,1.4335,0,1.4335,33.32,-23.27,40.6413004221,133.9,35.2735,-3.68,35.4649432856,1.4335,0,1.4335,33.84,-3.68,34.0395064594,133.86
2021-07-26 05:00:00,34.6145,-23.27,41.7091897578,1.5145,0,1.5145,33.1,-23.27,40.4611282591,133.9,35.1345,-3.7,35.3287855756,1.5145,0,1.5145,33.62,-3.7,33.8229862667,133.86
2021-07-26 05:30:00,36.1175,-22.84,42.7333523872,1.3875,0,1.3875,34.73,-22.84,41.5672767932,133.9,36.6275,-3.24,36.770522926,1.3875,0,1.3875,35.24,-3.24,35.3886309427,133.86
2021-07-26 06:00:00,37.535,-22.29,43.6545567496,1.595,0,1.595,35.94,-22.29,42.2909884018,133.9,38.055,-2.68,38.1492519586,1.595,0,1.595,36.46,-2.68,36.558364296,133.86
2021-07-26 06:30:00,41.9795,-21.09,46.9794265637,3.3795,0,3.3795,38.6,-21.09,43.9857715631,133.9,42.4795,-1.6400000000000001,42.5111458355,3.3795,0,3.3795,39.1,-1.6400000000000001,39.1343787481,133.86
2021-07-26 07:00:00,46.5825,-19.33,50.4338993758,6.3425,0,6.3425,40.24,-19.33,44.6419813628,133.47,47.0925,-0.03,47.0925095557,6.3425,0,6.3425,40.75,-0.03,40.7500110429,133.44
2021-07-26 07:30:00,53.1665,-17.42,55.9475926403,11.836500000000001,0,11.836500000000001,41.33,-17.42,44.8511460277,132.93,53.6665,1.94,53.7015532573,11.836500000000001,0,11.836500000000001,41.83,1.94,41.8749626866,132.87
2021-07-26 08:00:00,59.385,-15.78,61.4458023383,19.895,0,19.895,39.49,-15.78,42.5260919907,133.19,59.895,3.49,59.9965926116,19.895,0,19.895,40.0,3.49,40.1519625921,133.17
2021-07-26 08:30:00,70.26,-13.3,71.5077450351,37.09,0,37.09,33.17,-13.3,35.7370801829,132.73,70.77,5.86,71.0121996561,37.09,0,37.09,33.68,5.86,34.185991283,132.71
2021-07-26 09:00:00,76.1215,-11.94,77.0522313905,49.6615,0,49.6615,26.46,-11.94,29.0292128726,132.34,76.6515,7.14,76.9833232087,49.6615,0,49.6615,26.99,7.14,27.9184473064,132.31
2021-07-26 09:30:00,78.5405,-10.26,79.2078136313,56.9605,0,56.9605,21.58,-10.26,23.8948530023,132.01,79.0605,8.74,79.5421288391,56.9605,0,56.9605,22.1,8.74,23.7654707506,131.99
2021-07-26 10:00:00,80.3055,-9.52,80.8678164058,64.1255,0,64.1255,16.18,-9.52,18.7729273157,131.86,80.8455,9.46,81.3970912886,64.1255,0,64.1255,16.72,9.46,19.2106741162,131.84
2021-07-26 10:30:00,76.2565,-9.86,76.8913089513,58.0665,0,58.0665,18.19,-9.86,20.6904736534,131.72,76.7665,9.15,77.3098830826,58.0665,0,58.0665,18.7,9.15,20.8185614296,131.71
2021-07-26 11:00:00,76.846,-9.33,77.4103133697,65.246,0,65.246,11.6,-9.33,14.8865341836,131.72,77.376,9.63,77.9729586203,65.246,0,65.246,12.13,9.63,15.4878597618,131.71
2021-07-26 11:30:00,78.542,-9.0,79.0559660241,72.182,0,72.182,6.36,-9.0,11.020417415,131.63,79.062,9.93,79.68315219670001,72.182,0,72.182,6.88,9.93,12.0805339286,131.62
2021-07-26 12:00:00,78.0885,-9.24,78.633271789,72.9985,0,72.9985,5.09,-9.24,10.5492037614,131.51,78.6185,9.65,79.2085288479,72.9985,0,72.9985,5.62,9.65,11.1672243642,131.46
2021-07-26 12:30:00,77.664,-9.19,78.2058373525,73.124,0,73.124,4.54,-9.19,10.2502536554,131.17,78.194,9.66,78.7884333897,73.124,0,73.124,5.07,9.66,10.9096516901,131.11
2021-07-26 13:00:00,76.075,-9.27,76.6377095495,66.145,0,66.145,9.93,-9.27,13.5844690732,131.17,76.585,9.59,77.1830961092,66.145,0,66.145,10.44,9.59,14.1760960776,131.11
2021-07-26 13:30:00,77.2585,-9.16,77.7996235354,70.2485,0,70.2485,7.01,-9.16,11.5345437708,131.17,77.7885,9.72,78.3934253126,70.2485,0,70.2485,7.54,9.72,12.3016259088,131.11
2021-07-26 14:00:00,76.39,-8.93,76.9101878817,69.53,0,69.53,6.86,-8.93,11.260750419,131.25,76.91,9.96,77.5522385235,69.53,0,69.53,7.38,9.96,12.3962090979,131.23
2021-07-26 14:30:00,76.6955,-8.93,77.213629757,69.7255,0,69.7255,6.97,-8.93,11.3280978103,131.48,77.2255,9.97,77.8664160614,69.7255,0,69.7255,7.5,9.97,12.4760129849,131.47
2021-07-26 15:00:00,75.5375,-8.61,76.0266138023,67.8475,0,67.8475,7.69,-8.61,11.5441846832,131.48,76.0575,10.38,76.7625410357,67.8475,0,67.8475,8.21,10.38,13.2343681375,131.47
2021-07-26 15:30:00,75.712,-8.84,76.2263244818,66.782,0,66.782,8.93,-8.84,12.5654486589,131.76,76.242,10.2,76.9212751064,66.782,0,66.782,9.46,10.2,13.9115635354,131.73
2021-07-26 16:00:00,75.51,-8.72,76.0118313159,62.93,0,62.93,12.58,-8.72,15.3066913473,131.94,76.03,10.32,76.7272005224,62.93,0,62.93,13.1,10.32,16.6767023119,131.91
2021-07-26 16:30:00,76.372,-10.22,77.0527792101,63.482,0,63.482,12.89,-10.22,16.4499392096,131.94,76.892,8.92,77.407661533,63.482,0,63.482,13.41,8.92,16.1057287944,131.91
2021-07-26 17:00:00,80.7825,-10.64,81.4801933371,62.1225,0,62.1225,18.66,-10.64,21.4803445038,132.32,81.3125,8.52,81.7576483043,62.1225,0,62.1225,19.19,8.52,20.99634492,132.24
2021-07-26 17:30:00,81.9625,-11.69,82.7919531491,57.6325,0,57.6325,24.33,-11.69,26.9926841941,132.32,82.4825,7.5,82.8227795129,57.6325,0,57.6325,24.85,7.5,25.9571281154,132.24
2021-07-26 18:00:00,80.8515,-11.58,81.6765661145,43.7515,0,43.7515,37.1,-11.58,38.8652338215,132.47,81.3615,7.59,81.7147586563,43.7515,0,43.7515,37.61,7.59,38.3682186191,132.43
2021-07-26 18:30:00,79.502,-11.66,80.3524959413,37.722,0,37.722,41.78,-11.66,43.3765374367,132.47,80.012,7.48,80.3608769489,37.722,0,37.722,42.29,7.48,42.9464142857,132.43
2021-07-26 19:00:00,77.1865,-12.19,78.1431499381,33.1865,0,33.1865,44.0,-12.19,45.657377279,132.47,77.6865,6.93,77.9949817761,33.1865,0,33.1865,44.5,6.93,45.0363730778,132.43
2021-07-26 19:30:00,74.6045,-12.39,75.6263414443,28.5545,0,28.5545,46.05,-12.39,47.6876776537,132.37,75.1245,6.74,75.4262427823,28.5545,0,28.5545,46.57,6.74,47.0552069382,132.31
2021-07-26 20:00:00,70.9395,-12.36,72.0082096726,21.9295,0,21.9295,49.01,-12.36,50.5445318506,132.37,71.4395,6.74,71.756740173,21.9295,0,21.9295,49.51,6.74,49.9666658884,132.31
2021-07-26 20:30:00,68.569,-13.12,69.8129082692,19.629,0,19.629,48.94,-13.12,50.6681162073,132.37,69.089,6.05,69.3533879562,19.629,0,19.629,49.46,6.05,49.8286473828,132.31
2021-07-26 21:00:00,60.764,-13.78,62.3069185244,4.594,0,4.594,56.17,-13.78,57.8356058151,132.51,61.264,5.43,61.504167306,4.594,0,4.594,56.67,5.43,56.9295512015,132.48
2021-07-26 21:30:00,59.6915,-14.1,61.3342088255,3.9515000000000002,0,3.9515000000000002,55.74,-14.1,57.4957181014,132.66,60.1915,5.13,60.4097142209,3.9515000000000002,0,3.9515000000000002,56.24,5.13,56.4734849288,132.59
2021-07-26 22:00:00,56.4585,-14.81,58.3686416002,1.5685,0,1.5685,54.89,-14.81,56.8528644837,132.76,56.9585,4.4,57.1281955102,1.5685,0,1.5685,55.39,4.4,55.56448596,132.71
2021-07-26 22:30:00,52.7875,-16.06,55.1764782879,1.4975,0,1.4975,51.29,-16.06,53.7455830743,132.68,53.2875,3.19,53.3828976007,1.4975,0,1.4975,51.79,3.19,51.8881508632,132.62
2021-07-26 23:00:00,48.8135,-17.26,51.7751425131,1.4935,0,1.4935,47.32,-17.26,50.369534443,132.68,49.3235,1.94,49.3616374551,1.4935,0,1.4935,47.83,1.94,47.8693273402,132.62
2021-07-26 23:30:00,45.034,-18.34,48.6252686985,1.534,0,1.534,43.5,-18.34,47.2081094728,132.59,45.554,0.92,45.5632891262,1.534,0,1.534,44.02,0.92,44.0296127623,132.54
2021-07-27 00:00:00,42.009,-19.05,46.1265496325,1.5590000000000002,0,1.5590000000000002,40.45,-19.05,44.7113520261,132.79,42.529,0.36,42.5305236389,1.5590000000000002,0,1.5590000000000002,40.97,0.36,40.9715816146,132.76
2021-07-27 00:30:00,40.4415,-19.33,44.823697106,1.6915,0,1.6915,38.75,-19.33,43.3037111574,133.32,40.9615,0.08,40.9615781221,1.6915,0,1.6915,39.27,0.08,39.2700814871,133.3
2021-07-27 01:00:00,38.9815,-19.9,43.7671948182,1.5915,0,1.5915,37.39,-19.9,42.3558980545,133.47,39.5115,-0.33,39.5128780558,1.5915,0,1.5915,37.92,-0.33,37.9214358905,133.45
2021-07-27 01:30:00,38.799,-20.31,43.7933613805,1.609,0,1.609,37.19,-20.31,42.3744286097,133.37,39.319,-0.87,39.3286239398,1.609,0,1.609,37.71,-0.87,37.7200344645,133.32
2021-07-27 02:00:00,38.206,-20.47,43.3441961051,1.596,0,1.596,36.61,-20.47,41.9441652677,133.37,38.716,-1.17,38.733674703,1.596,0,1.596,37.12,-1.17,37.1384342696,133.32
2021-07-27 02:30:00,37.163,-20.66,42.519691544,1.7530000000000001,0,1.7530000000000001,35.41,-20.66,40.9963864261,132.86,37.683,-1.37,37.707895579,1.7530000000000001,0,1.7530000000000001,35.93,-1.37,35.9561093557,132.84
2021-07-27 03:00:00,36.2625,-20.82,41.8143672229,1.6925,0,1.6925,34.57,-20.82,40.3553874966,132.75,36.7825,-1.51,36.8134813112,1.6925,0,1.6925,35.09,-1.51,35.1224742864,132.74
2021-07-27 03:30:00,35.4165,-20.96,41.1539800293,1.7665000000000002,0,1.7665000000000002,33.65,-20.96,39.6439667541,132.88,35.9465,-1.65,35.9843488513,1.7665000000000002,0,1.7665000000000002,34.18,-1.65,34.2198027464,132.84
2021-07-27 04:00:00,35.2555,-21.12,41.0975021169,1.8355000000000001,0,1.8355000000000001,33.42,-21.12,39.53417256,132.78,35.7755,-1.8,35.8207537644,1.8355000000000001,0,1.8355000000000001,33.94,-1.8,33.9876977743,132.71
2021-07-27 04:30:00,35.686,-21.14,41.4775866704,1.736,0,1.736,33.95,-21.14,39.9937757657,132.85,36.206,-1.81,36.2512142693,1.736,0,1.736,34.47,-1.81,34.5174883211,132.82
2021-07-27 05:00:00,35.8585,-21.03,41.5703370476,1.7285,0,1.7285,34.13,-21.03,40.0888737682,132.85,36.3685,-1.7000000000000002,36.408210506,1.7285,0,1.7285,34.64,-1.7000000000000002,34.6816896936,132.82
2021-07-27 05:30:00,37.1555,-20.53,42.4501128414,1.6455000000000002,0,1.6455000000000002,35.51,-20.53,41.0175694063,132.95,37.6755,-1.25,37.6962305841,1.6455000000000002,0,1.6455000000000002,36.03,-1.25,36.0516767987,132.91
2021-07-27 06:00:00,39.0135,-19.6,43.6602013538,1.9635,0,1.9635,37.05,-19.6,41.9149436359,132.77,39.5335,-0.31,39.5347154062,1.9635,0,1.9635,37.57,-0.31,37.5712789242,132.73
2021-07-27 06:30:00,43.734,-17.55,47.1239350649,3.944,0,3.944,39.79,-17.55,43.4884651373,133.03,44.244,1.81,44.2810076218,3.944,0,3.944,40.3,1.81,40.3406259247,133.0
2021-07-27 07:00:00,48.223,-16.01,50.8111978702,6.373,0,6.373,41.85,-16.01,44.8078408317,133.12,48.733,3.32,48.8459587786,6.373,0,6.373,42.36,3.32,42.4899046833,133.1
2021-07-27 07:30:00,53.926,-14.23,55.771913863500004,8.996,0,8.996,44.93,-14.23,47.1295851881,133.12,54.436,5.06,54.6706657724,8.996,0,8.996,45.44,5.06,45.7208617592,133.1
2021-07-27 08:00:00,57.465,-12.5,58.808810777,9.205,0,9.205,48.26,-12.5,49.8525586104,132.99,57.975,6.9,58.3841641629,9.205,0,9.205,48.77,6.9,49.2556890115,132.97
2021-07-27 08:30:00,63.8005,-10.39,64.6409769438,16.7105,0,16.7105,47.09,-10.39,48.2226108791,133.29,64.3105,8.83,64.9138606944,16.7105,0,16.7105,47.6,8.83,48.4120739072,133.26
2021-07-27 09:00:00,73.327,-11.03,74.1519374595,39.177,0,39.177,34.15,-11.03,35.8870923871,132.58,73.847,8.24,74.3052959687,39.177,0,39.177,34.67,8.24,35.6357475016,132.55
2021-07-27 09:30:00,75.222,-10.62,75.9679780171,46.522,0,46.522,28.7,-10.62,30.601869224,132.75,75.752,8.6,76.2386090114,46.522,0,46.522,29.23,8.6,30.4688841279,132.73
2021-07-27 10:00:00,71.124,-9.82,71.7987170916,41.124,0,41.124,30.0,-9.82,31.5663174919,132.64,71.644,9.33,72.2489559509,41.124,0,41.124,30.52,9.33,31.9142491687,132.6
2021-07-27 10:30:00,75.2175,-9.22,75.7804770785,51.3675,0,51.3675,23.85,-9.22,25.5701173247,132.36,75.7475,9.95,76.3982084623,51.3675,0,51.3675,24.38,9.95,26.3322406946,132.31
2021-07-27 11:00:00,75.049,-9.25,75.6168956054,53.659,0,53.659,21.39,-9.25,23.3043901443,132.36,75.569,9.9,76.2147214192,53.659,0,53.659,21.91,9.9,24.0428388507,132.31
2021-07-27 11:30:00,75.2895,-9.05,75.8314664915,53.3095,0,53.3095,21.98,-9.05,23.7702103482,132.26,75.7995,9.93,76.4471654167,53.3095,0,53.3095,22.49,9.93,24.5846496823,132.23
2021-07-27 12:00:00,76.862,-8.82,77.3663973828,56.022,0,56.022,20.84,-8.82,22.6295824089,131.69,77.382,10.14,78.0435360808,56.022,0,56.022,21.36,10.14,23.6446442139,131.65
2021-07-27 12:30:00,76.9225,-9.4,77.4947159892,55.1625,0,55.1625,21.76,-9.4,23.7035356013,131.55,77.4425,9.55,78.0291183229,55.1625,0,55.1625,22.28,9.55,24.2404806058,131.53
2021-07-27 13:00:00,76.6145,-9.5,77.2012409891,58.3545,0,58.3545,18.26,-9.5,20.5834302292,131.67,77.1345,9.48,77.7148730312,58.3545,0,58.3545,18.78,9.48,21.0370815466,131.65
2021-07-27 13:30:00,75.786,-9.81,76.4182824722,52.836,0,52.836,22.95,-9.81,24.9587379489,131.75,76.296,9.23,76.8522772337,52.836,0,52.836,23.46,9.23,25.2104045981,131.72
2021-07-27 14:00:00,71.207,-9.97,71.9015837725,43.047,0,43.047,28.16,-9.97,29.872838834,131.93,71.717,9.08,72.2895185279,43.047,0,43.047,28.67,9.08,30.0734983,131.89
2021-07-27 14:30:00,71.806,-9.76,72.4662627434,40.766,0,40.766,31.04,-9.76,32.5382728491,131.93,72.326,9.29,72.9201918264,40.766,0,40.766,31.56,9.29,32.8989011975,131.89
2021-07-27 15:00:00,68.36,-9.54,69.0224688055,27.67,0,27.67,40.69,-9.54,41.7933930185,131.93,68.88,9.45,69.5252249187,27.67,0,27.67,41.21,9.45,42.279623934,131.89
2021-07-27 15:30:00,68.788,-9.64,69.4601939531,30.878,0,30.878,37.91,-9.64,39.1164632859,131.84,69.288,9.37,69.9186945244,30.878,0,30.878,38.41,9.37,39.5363756558,131.81
2021-07-27 16:00:00,74.317,-10.36,75.035632129,47.777,0,47.777,26.54,-10.36,28.490370303,131.84,74.827,8.75,75.336859697,47.777,0,47.777,27.05,8.75,28.4300017587,131.81
2021-07-27 16:30:00,77.4835,-10.07,78.1351244464,50.4435,0,50.4435,27.04,-10.07,28.8542284596,132.22,77.9835,9.04,78.5057187232,50.4435,0,50.4435,27.54,9.04,28.9857413222,132.19
2021-07-27 17:00:00,80.034,-10.66,80.7407998226,48.684,0,48.684,31.35,-10.66,33.1128087,132.22,80.544,8.52,80.9933721733,48.684,0,48.684,31.86,8.52,32.9795391114,132.19
2021-07-27 17:30:00,80.8375,-10.58,81.5269146126,44.6275,0,44.6275,36.21,-10.58,37.7240042943,132.45,81.3475,8.66,81.807159566,44.6275,0,44.6275,36.72,8.66,37.7273640744,132.43
2021-07-27 18:00:00,82.396,-10.33,83.041012253,45.756,0,45.756,36.64,-10.33,38.068339864,132.67,82.896,8.9,83.3723984062,45.756,0,45.756,37.14,8.9,38.1914859622,132.66
2021-07-27 18:30:00,81.712,-10.84,82.4278869315,42.342,0,42.342,39.37,-10.84,40.8350645891,132.63,82.232,8.43,82.6629706943,42.342,0,42.342,39.89,8.43,40.7710313826,132.59
2021-07-27 19:00:00,75.998,-11.28,76.8305564473,30.228,0,30.228,45.77,-11.28,47.1394876934,132.76,76.508,7.97,76.9220057201,30.228,0,30.228,46.28,7.97,46.9612531775,132.74
2021-07-27 19:30:00,75.1415,-11.0,75.9423796194,28.8415,0,28.8415,46.3,-11.0,47.5887591769,132.76,75.6415,8.19,76.083589704,28.8415,0,28.8415,46.8,8.19,47.5112207799,132.74
2021-07-27 20:00:00,67.071,-10.94,67.9573589908,12.361,0,12.361,54.71,-10.94,55.7930793199,132.56,67.571,8.19,68.0655282871,12.361,0,12.361,55.21,8.19,55.8141577021,132.55
2021-07-27 20:30:00,61.804,-11.74,62.9091568534,3.774,0,3.774,58.03,-11.74,59.2056458456,132.58,62.294,7.45,62.7379066913,3.774,0,3.774,58.52,7.45,58.992312211,132.54
2021-07-27 21:00:00,59.5685,-12.14,60.7929748594,1.8685,0,1.8685,57.7,-12.14,58.9632902745,132.58,60.0585,7.06,60.4720350431,1.8685,0,1.8685,58.19,7.06,58.6167186048,132.54
2021-07-27 21:30:00,58.4905,-12.68,59.8491519593,1.3305,0,1.3305,57.16,-12.68,58.549534584,132.69,58.9905,6.59,59.3574526934,1.3305,0,1.3305,57.66,6.59,58.0353659418,132.66
2021-07-27 22:00:00,56.8425,-13.5,58.4236237001,1.3025,0,1.3025,55.54,-13.5,57.15716578,132.86,57.3525,5.85,57.6500802796,1.3025,0,1.3025,56.05,5.85,56.3544585636,132.84
2021-07-27 22:30:00,52.9735,-15.27,55.1304326325,1.3635,0,1.3635,51.61,-15.27,53.8216034692,132.36,53.4735,3.88,53.6140802612,1.3635,0,1.3635,52.11,3.88,52.2542486311,132.33
2021-07-27 23:00:00,49.0915,-16.32,51.7331399806,1.3115,0,1.3115,47.78,-16.32,50.4903040197,132.36,49.6015,2.75,49.6776740825,1.3115,0,1.3115,48.29,2.75,48.3682395793,132.33
2021-07-27 23:30:00,45.175,-17.6,48.4823743746,1.365,0,1.365,43.81,-17.6,47.2130924638,132.03,45.685,1.47,45.7086438762,1.365,0,1.365,44.32,1.47,44.3443716835,132.0
2021-07-28 00:00:00,42.3965,-18.34,46.1932766996,1.5065,0,1.5065,40.89,-18.34,44.8145924895,132.03,42.9065,0.8300000000000001,42.9145271703,1.5065,0,1.5065,41.4,0.8300000000000001,41.4083192124,132.0
2021-07-28 00:30:00,41.0855,-19.04,45.2828876094,1.4755,0,1.4755,39.61,-19.04,43.9485346741,132.37,41.5955,0.26,41.59631258,1.4755,0,1.4755,40.12,0.26,40.1208424637,132.36
2021-07-28 01:00:00,39.868,-19.62,44.4342415711,1.498,0,1.498,38.37,-19.62,43.0952584399,132.82,40.378,-0.22,40.3785993318,1.498,0,1.498,38.88,-0.22,38.880622423,132.8
2021-07-28 01:30:00,40.046,-19.87,44.7045748889,1.496,0,1.496,38.55,-19.87,43.3695676714,133.18,40.556,-0.59,40.5602913698,1.496,0,1.496,39.06,-0.59,39.064455711,133.12
2021-07-28 02:00:00,39.043,-20.1,43.9131625939,1.4929999999999999,0,1.4929999999999999,37.55,-20.1,42.5912256222,132.79,39.563,-0.77,39.5704924028,1.4929999999999999,0,1.4929999999999999,38.07,-0.77,38.0777861751,132.76
2021-07-28 02:30:00,38.608,-20.09,43.5222444734,1.498,0,1.498,37.11,-20.09,42.1990544918,132.93,39.128,-0.73,39.134809109,1.498,0,1.498,37.63,-0.73,37.6370801205,132.9
2021-07-28 03:00:00,37.8815,-20.23,42.9448593227,1.3915,0,1.3915,36.49,-20.23,41.7225718287,133.1,38.3915,-0.88,38.4015842414,1.3915,0,1.3915,37.0,-0.88,37.0104633854,133.06
2021-07-28 03:30:00,37.2305,-20.29,42.4004036567,1.3005,0,1.3005,35.93,-20.29,41.2631675953,133.1,37.7405,-0.98,37.7532215877,1.3005,0,1.3005,36.44,-0.98,36.4531754447,133.06
2021-07-28 04:00:00,36.8155,-20.19,41.9882976584,1.2955,0,1.2955,35.52,-20.19,40.8571474775,132.96,37.3355,-0.88,37.3458693867,1.2955,0,1.2955,36.04,-0.88,36.0507420173,132.95
2021-07-28 04:30:00,36.9595,-20.1,42.0715419286,1.2895,0,1.2895,35.67,-20.1,40.9433620994,132.96,37.4795,-0.8,37.4880370285,1.2895,0,1.2895,36.19,-0.8,36.1988411417,132.95
2021-07-28 05:00:00,37.2105,-19.98,42.2353135451,1.2905,0,1.2905,35.92,-19.98,41.1028806776,132.96,37.7305,-0.68,37.7366271711,1.2905,0,1.2905,36.44,-0.68,36.4463441239,132.87
2021-07-28 05:30:00,38.5385,-19.34,43.1190396722,1.2885,0,1.2885,37.25,-19.34,41.9713962122,132.84,39.0485,-0.06,39.0485460965,1.2885,0,1.2885,37.76,-0.06,37.7600476695,132.87
2021-07-28 06:00:00,40.377,-18.64,44.4719206804,1.297,0,1.297,39.08,-18.64,43.2977597573,132.71,40.887,0.55,40.8906990525,1.297,0,1.297,39.59,0.55,39.5938202249,132.69
2021-07-28 06:30:00,44.9585,-16.92,48.0369974317,2.2285,0,2.2285,42.73,-16.92,45.9580167109,132.47,45.4585,2.19,45.5112219376,2.2285,0,2.2285,43.23,2.19,43.2854363499,132.44
2021-07-28 07:00:00,49.3935,-15.58,51.7924149104,4.7135,0,4.7135,44.68,-15.58,47.3184826468,132.18,49.8935,3.54,50.0189258406,4.7135,0,4.7135,45.18,3.54,45.3184730546,132.17
2021-07-28 07:30:00,54.2835,-13.79,56.0077001157,7.4235,0,7.4235,46.86,-13.79,48.8469415624,132.28,54.783500000000004,5.21,55.0306820987,7.4235,0,7.4235,47.36,5.21,47.6457101951,132.25
2021-07-28 08:00:00,58.539,-12.67,59.8944356431,13.879,0,13.879,44.66,-12.67,46.4224568501,131.89,59.039,6.24,59.3678458511,13.879,0,13.879,45.16,6.24,45.5890688652,131.87
2021-07-28 08:30:00,64.651,-11.71,65.7029367761,22.641,0,22.641,42.01,-11.71,43.6115145346,131.51,65.161,7.15,65.5521046268,22.641,0,22.641,42.52,7.15,43.1169676578,131.49
2021-07-28 09:00:00,66.321,-10.56,67.1564489904,22.131,0,22.131,44.19,-10.56,45.4342348896,131.35,66.821,8.2,67.3222551687,22.131,0,22.131,44.69,8.2,45.4360660709,131.32
2021-07-28 09:30:00,68.893,-9.5,69.5449167733,27.793,0,27.793,41.1,-9.5,42.1836461203,131.03,69.403,9.52,70.0528858007,27.793,0,27.793,41.61,9.52,42.6851554993,130.99
2021-07-28 10:00:00,71.4945,-9.83,72.1671146039,38.2245,0,38.2245,33.27,-9.83,34.691811714,131.81,72.0045,9.24,72.594942112,38.2245,0,38.2245,33.78,9.24,35.0209365951,131.78
2021-07-28 10:30:00,68.4115,-9.78,69.10703099,32.4415,0,32.4415,35.97,-9.78,37.275854115,132.08,68.9215,9.23,69.5367964624,32.4415,0,32.4415,36.48,9.23,37.6295535451,132.05
2021-07-28 11:00:00,71.234,-9.92,71.9214095802,36.804,0,36.804,34.43,-9.92,35.8305916781,131.84,71.744,9.16,72.3263930803,36.804,0,36.804,34.94,9.16,36.1207585745,131.81
2021-07-28 11:30:00,70.777,-9.76,71.4467726983,37.747,0,37.747,33.03,-9.76,34.4418132508,132.11,71.277,9.32,71.8837473216,37.747,0,37.747,33.53,9.32,34.8011968185,132.09
2021-07-28 12:00:00,72.6,-9.23,73.1843760648,41.78,0,41.78,30.82,-9.23,32.1724307444,132.11,73.12,9.81,73.7751347,41.78,0,41.78,31.34,9.81,32.8394838571,132.09
2021-07-28 12:30:00,72.7545,-9.45,73.365657976,39.8445,0,39.8445,32.91,-9.45,34.2398977802,131.76,73.2745,9.55,73.8942139159,39.8445,0,39.8445,33.43,9.55,34.7673323682,131.74
2021-07-28 13:00:00,73.848,-9.24,74.423818123,39.628,0,39.628,34.22,-9.24,35.445535685,131.76,74.348,9.77,74.9871855986,39.628,0,39.628,34.72,9.77,36.0684252498,131.74
2021-07-28 13:30:00,80.0015,-10.25,80.6554555021,63.8915,0,63.8915,16.11,-10.25,19.094360424,131.76,80.5415,8.9,81.031742066,63.8915,0,63.8915,16.65,8.9,18.8794200123,131.74
2021-07-28 14:00:00,72.698,-10.96,73.5195266851,46.578,0,46.578,26.12,-10.96,28.3262422499,132.45,73.208,8.28,73.674755948,46.578,0,46.578,26.63,8.28,27.8875474002,132.43
2021-07-28 14:30:00,72.5615,-10.7,73.346174285,42.2015,0,42.2015,30.36,-10.7,32.1903650181,132.56,73.0715,8.66,73.582876488,42.2015,0,42.2015,30.87,8.66,32.0616983331,132.54
2021-07-28 15:00:00,74.4405,-10.77,75.2155631519,52.9505,0,52.9505,21.49,-10.77,24.0377411584,133.1,74.9805,8.68,75.4812412474,52.9505,0,52.9505,22.03,8.68,23.6783297553,133.08
2021-07-28 15:30:00,75.5915,-10.69,76.3436374052,62.1515,0,62.1515,13.44,-10.69,17.1729351015,133.44,76.1215,8.75,76.6227463763,62.1515,0,62.1515,13.97,8.75,16.4840347003,133.41
2021-07-28 16:00:00,71.879,-10.85,72.6932812645,44.539,0,44.539,27.34,-10.85,29.4142499479,133.19,72.399,8.55,72.9021104016,44.539,0,44.539,27.86,8.55,29.1424449901,133.16
2021-07-28 16:30:00,74.7155,-11.34,75.5711687104,47.9355,0,47.9355,26.78,-11.34,29.082021938,133.04,75.2255,8.15,75.6657012804,47.9355,0,47.9355,27.29,8.15,28.4809866402,133.02
2021-07-28 17:00:00,75.948,-11.73,76.8484977342,46.458,0,46.458,29.49,-11.73,31.7372494082,133.59,76.478,7.78,76.8727057154,46.458,0,46.458,30.02,7.78,31.0117526109,133.56
2021-07-28 17:30:00,74.5245,-12.52,75.5688527123,37.1345,0,37.1345,37.39,-12.52,39.4304767914,133.45,75.0245,6.96,75.3466469078,37.1345,0,37.1345,37.89,6.96,38.5239367147,133.42
2021-07-28 18:00:00,73.7725,-12.22,74.7777383735,34.4725,0,34.4725,39.3,-12.22,41.1560250753,133.45,74.2725,7.09,74.6101357474,34.4725,0,34.4725,39.8,7.09,40.4265766545,133.42
2021-07-28 18:30:00,70.5355,-12.11,71.5675126035,24.5055,0,24.5055,46.03,-12.11,47.5963549025,132.99,71.0455,7.18,71.4073908657,24.5055,0,24.5055,46.54,7.18,47.0905935405,132.97
2021-07-28 19:00:00,68.4085,-11.83,69.4238559304,16.3885,0,16.3885,52.02,-11.83,53.3481892851,132.8,68.9085,7.47,69.3122086811,16.3885,0,16.3885,52.52,7.47,53.0485749102,132.77
2021-07-28 19:30:00,65.414,-12.16,66.5346300508,11.564,0,11.564,53.85,-12.16,55.2058701589,132.9,65.904,7.07,66.2821402491,11.564,0,11.564,54.34,7.07,54.7979972262,132.88
2021-07-28 20:00:00,61.8265,-12.39,63.0557547116,6.3265,0,6.3265,55.5,-12.39,56.8661771179,132.66,62.3265,6.82,62.6985247215,6.3265,0,6.3265,56.0,6.82,56.4137607326,132.64
2021-07-28 20:30:00,59.8465,-13.5,61.3502531555,3.6165000000000003,0,3.6165000000000003,56.23,-13.5,57.8278730371,132.57,60.3365,5.76,60.6108144826,3.6165000000000003,0,3.6165000000000003,56.72,5.76,57.0117180937,132.55
2021-07-28 21:00:00,58.1285,-13.79,59.7418330172,1.6684999999999999,0,1.6684999999999999,56.46,-13.79,58.1196670672,132.94,58.6285,5.55,58.8906063159,1.6684999999999999,0,1.6684999999999999,56.96,5.55,57.2297483832,132.93
2021-07-28 21:30:00,58.277,-14.02,59.9397124534,1.2469999999999999,0,1.2469999999999999,57.03,-14.02,58.7280282318,132.94,58.777,5.36,59.0208889208,1.2469999999999999,0,1.2469999999999999,57.53,5.36,57.7791528148,132.93
2021-07-28 22:00:00,56.2915,-15.3,58.3337207132,1.0515,0,1.0515,55.24,-15.3,57.3196964402,133.2,56.7815,4.22,56.9380992153,1.0515,0,1.0515,55.73,4.22,55.889545534,133.16
2021-07-28 22:30:00,52.7625,-16.45,55.2673855565,1.1425,0,1.1425,51.62,-16.45,54.1777343565,133.75,53.2625,2.73,53.3324179674,1.1425,0,1.1425,52.12,2.73,52.1914485333,133.75
2021-07-28 23:00:00,49.445,-17.3,52.3841390595,1.065,0,1.065,48.38,-17.3,51.380097314,132.51,49.955,1.94,49.9926557106,1.065,0,1.065,48.89,1.94,48.9284753492,132.49
2021-07-28 23:30:00,46.051,-18.16,49.502325208,1.051,0,1.051,45.0,-18.16,48.5261331655,132.74,46.551,1.07,46.5632956415,1.051,0,1.051,45.5,1.07,45.5125795797,132.72
2021-07-29 00:00:00,43.0575,-18.76,46.9668596592,1.1275,0,1.1275,41.93,-18.76,45.9354166194,132.63,43.5475,0.21,43.5480063407,1.1275,0,1.1275,42.42,0.21,42.4205197988,132.63
2021-07-29 00:30:00,41.0805,-19.43,45.4437276227,1.2805,0,1.2805,39.8,-19.43,44.28955746,131.89,41.5905,-0.38,41.5922359371,1.2805,0,1.2805,40.31,-0.38,40.311791079,131.88
2021-07-29 01:00:00,39.6545,-19.94,44.3856167046,1.2645,0,1.2645,38.39,-19.94,43.2596312976,132.03,40.1445,-0.99,40.1567052963,1.2645,0,1.2645,38.88,-0.99,38.8926021243,132.0
2021-07-29 01:30:00,40.4815,-19.64,44.9942378783,1.1015,0,1.1015,39.38,-19.64,44.0058405215,131.7,40.9815,-0.67,40.9869764956,1.1015,0,1.1015,39.88,-0.67,39.8856277373,131.69
2021-07-29 02:00:00,39.501,-20.16,44.3481070735,1.101,0,1.101,38.4,-20.16,43.3703308726,131.7,39.991,-1.18,40.0084051294,1.101,0,1.101,38.89,-1.18,38.9078976559,131.69
2021-07-29 02:30:00,39.0135,-20.48,44.0622693724,1.1435,0,1.1435,37.87,-20.48,43.0530753838,131.7,39.5235,-1.42,39.5490006479,1.1435,0,1.1435,38.38,-1.42,38.4062599064,131.69
2021-07-29 03:00:00,37.705,-20.81,43.0664965489,1.065,0,1.065,36.64,-20.81,42.1372246357,132.03,38.205,-1.81,38.2478512468,1.065,0,1.065,37.14,-1.81,37.1840785821,132.02
2021-07-29 03:30:00,37.3275,-20.82,42.7412523945,1.1175,0,1.1175,36.21,-20.82,41.7688460458,131.76,37.8275,-1.81,37.8707783951,1.1175,0,1.1175,36.71,-1.81,36.7545942706,131.73
2021-07-29 04:00:00,37.231,-20.82,42.6570013128,1.161,0,1.161,36.07,-20.82,41.6475365418,131.76,37.731,-1.79,37.7734359173,1.161,0,1.161,36.57,-1.79,36.6137815583,131.73
2021-07-29 04:30:00,37.544,-20.73,42.8868841955,1.184,0,1.184,36.36,-20.73,41.8543008543,131.76,38.044,-1.7000000000000002,38.0819633948,1.184,0,1.184,36.86,-1.7000000000000002,36.8991815627,131.73
2021-07-29 05:00:00,37.836,-20.59,43.075642723,1.056,0,1.056,36.78,-20.59,42.1511150505,131.76,38.336,-1.56,38.3677272718,1.056,0,1.056,37.28,-1.56,37.3126252092,131.73
2021-07-29 05:30:00,39.201,-20.23,44.113164713,1.111,0,1.111,38.09,-20.23,43.1288882305,131.76,39.701,-1.26,39.7209894262,1.111,0,1.111,38.59,-1.26,38.6105646164,131.73
2021-07-29 06:00:00,40.9045,-19.5,45.3147671322,1.4344999999999999,0,1.4344999999999999,39.47,-19.5,44.0242081133,131.65,41.3845,-0.58,41.388564124,1.4344999999999999,0,1.4344999999999999,39.95,-0.58,39.954210041,131.63
2021-07-29 06:30:00,45.786,-17.58,49.0450221327,3.596,0,3.596,42.19,-17.58,45.7061538526,131.42,46.286,1.34,46.3053927313,3.596,0,3.596,42.69,1.34,42.7110255086,131.4
2021-07-29 07:00:00,50.9315,-16.72,53.6057468211,7.1615,0,7.1615,43.77,-16.72,46.8547895097,131.42,51.4215,2.23,51.4698315739,7.1615,0,7.1615,44.26,2.23,44.316142657,131.4
2021-07-29 07:30:00,56.7155,-14.21,58.4685559959,8.6755,0,8.6755,48.04,-14.21,50.0975618169,131.52,57.2055,4.71,57.3990708135,8.6755,0,8.6755,48.53,4.71,48.7580249805,131.5
2021-07-29 08:00:00,63.6615,-13.43,65.0626734945,19.0715,0,19.0715,44.59,-13.43,46.5685838307,131.52,64.1715,5.76,64.4294886853,19.0715,0,19.0715,45.1,5.76,45.4663347984,131.5
2021-07-29 08:30:00,70.4655,-11.85,71.454945177,29.0055,0,29.0055,41.46,-11.85,43.1202284317,132.66,70.9755,7.28,71.3478801384,29.0055,0,29.0055,41.97,7.28,42.5967052717,132.62
2021-07-29 09:00:00,74.2785,-10.8,75.0595467762,37.2985,0,37.2985,36.98,-10.8,38.5248024005,132.33,74.7885,8.28,75.2454525686,37.2985,0,37.2985,37.49,8.28,38.3934694968,132.3
2021-07-29 09:30:00,75.48,-10.18,76.1633954075,43.18,0,43.18,32.3,-10.18,33.8662427795,132.19,76.0,9.03,76.5345732333,43.18,0,43.18,32.82,9.03,34.03958431,132.18
2021-07-29 10:00:00,77.063,-9.79,77.6823665255,50.763,0,50.763,26.3,-9.79,28.0630379681,132.58,77.583,9.4,78.1503799671,50.763,0,50.763,26.82,9.4,28.419577759,132.55
2021-07-29 10:30:00,78.6775,-9.99,79.3091993797,57.1875,0,57.1875,21.49,-9.99,23.6985273804,132.58,79.2075,9.21,79.7411572292,57.1875,0,57.1875,22.02,9.21,23.8684834039,132.55
2021-07-29 11:00:00,77.7455,-9.85,78.366990948,60.0955,0,60.0955,17.65,-9.85,20.2124961348,132.58,78.2455,9.34,78.800976328,60.0955,0,60.0955,18.15,9.34,20.4122046825,132.55
2021-07-29 11:30:00,76.778,-9.92,77.4161978142,53.648,0,53.648,23.13,-9.92,25.1675048426,132.41,77.288,9.23,77.837188053,53.648,0,53.648,23.64,9.23,25.3779924344,132.41
2021-07-29 12:00:00,82.179,-10.03,82.7888213529,60.299,0,60.299,21.88,-10.03,24.0693851189,132.24,82.689,9.13,83.1915117124,60.299,0,60.299,22.39,9.13,24.1799296939,132.2
2021-07-29 12:30:00,85.054,-9.64,85.5985544037,65.784,0,65.784,19.27,-9.64,21.5467514953,132.33,85.574,9.52,86.1019156349,65.784,0,65.784,19.79,9.52,21.9607490765,132.3
2021-07-29 13:00:00,87.1625,-9.57,87.6862948599,72.1425,0,72.1425,15.02,-9.57,17.809696797,132.33,87.7025,9.65,88.2318026918,72.1425,0,72.1425,15.56,9.65,18.3094538422,132.3
2021-07-29 13:30:00,86.408,-9.38,86.9156307231,78.588,0,78.588,7.82,-9.38,12.2121578765,132.47,86.938,9.83,87.4919695972,78.588,0,78.588,8.35,9.83,12.8977284822,132.44
2021-07-29 14:00:00,78.567,-10.2,79.2263434029,64.797,0,64.797,13.77,-10.2,17.1363035687,132.47,79.097,9.08,79.6164669462,64.797,0,64.797,14.3,9.08,16.9391971474,132.44
2021-07-29 14:30:00,77.112,-10.46,77.818199311,55.682,0,55.682,21.43,-10.46,23.8465196622,132.74,77.612,8.81,78.1104259622,55.682,0,55.682,21.93,8.81,23.6334720259,132.7
2021-07-29 15:00:00,74.562,-10.51,75.2990832879,46.432,0,46.432,28.13,-10.51,30.0292690554,132.74,75.062,8.71,75.565653203,46.432,0,46.432,28.63,8.71,29.9255910551,132.7
2021-07-29 15:30:00,73.8325,-10.45,74.5683616305,40.2925,0,40.2925,33.54,-10.45,35.1302448042,132.66,74.3125,8.78,74.8293796329,40.2925,0,40.2925,34.02,8.78,35.1347235652,132.63
2021-07-29 16:00:00,72.2015,-9.99,72.8893456017,28.5515,0,28.5515,43.65,-9.99,44.778595333,132.66,72.7015,9.18,73.278786168,28.5515,0,28.5515,44.15,9.18,45.0942889954,132.63
2021-07-29 16:30:00,70.725,-9.97,71.4242712598,17.515,0,17.515,53.21,-9.97,54.1359861829,132.49,71.205,9.14,71.7892166345,17.515,0,17.515,53.69,9.14,54.4624246614,132.46
2021-07-29 17:00:00,70.633,-9.54,71.2743452373,12.513,0,12.513,58.12,-9.54,58.8977588708,132.41,71.123,9.48,71.7520141111,12.513,0,12.513,58.61,9.48,59.371731489,132.33
2021-07-29 17:30:00,71.995,-9.34,72.5983169571,13.435,0,13.435,58.56,-9.34,59.3001618885,132.0,72.485,9.58,73.1153309847,13.435,0,13.435,59.05,9.58,59.8220603122,131.97
2021-07-29 18:00:00,72.737,-8.89,73.2782591837,12.927,0,12.927,59.81,-8.89,60.4670836075,131.72,73.227,9.95,73.8999054736,12.927,0,12.927,60.3,9.95,61.1154031321,131.65
2021-07-29 18:30:00,74.3575,-9.29,74.9355850464,15.1775,0,15.1775,59.18,-9.29,59.9047285279,131.43,74.8575,9.57,75.4667490107,15.1775,0,15.1775,59.68,9.57,60.4424296335,131.34
2021-07-29 19:00:00,75.4255,-9.91,76.0737415292,20.6255,0,20.6255,54.8,-9.91,55.6888507693,131.43,75.9455,9.03,76.4804541713,20.6255,0,20.6255,55.32,9.03,56.0521480409,131.46
2021-07-29 19:30:00,72.298,-10.96,73.1240207046,19.598,0,19.598,52.7,-10.96,53.8276100157,131.7,72.808,7.97,73.2429229619,19.598,0,19.598,53.21,7.97,53.8035779479,131.65
2021-07-29 20:00:00,65.8015,-12.05,66.8957390441,11.2415,0,11.2415,54.56,-12.05,55.8748252794,131.7,66.3115,6.95,66.6747143395,11.2415,0,11.2415,55.07,6.95,55.506823004,131.65
2021-07-29 20:30:00,59.365,-13.06,60.7845936484,4.775,0,4.775,54.59,-13.06,56.1304881504,131.9,59.845,5.86,60.1312200525,4.775,0,4.775,55.07,5.86,55.3809037485,131.86
2021-07-29 21:00:00,56.2335,-13.35,57.7964447198,1.4135,0,1.4135,54.82,-13.35,56.4221135726,131.63,56.7335,5.57,57.0062709029,1.4135,0,1.4135,55.32,5.57,55.5997059345,131.59
2021-07-29 21:30:00,55.279,-13.62,56.9321722842,1.329,0,1.329,53.95,-13.62,55.642671575,131.63,55.769,5.34,56.0240748339,1.329,0,1.329,54.44,5.34,54.7012723801,131.59
2021-07-29 22:00:00,52.675,-14.64,54.6716126065,1.275,0,1.275,51.4,-14.64,53.4442662968,131.78,53.185,4.42,53.3683485317,1.275,0,1.275,51.91,4.42,52.0978358476,131.76
2021-07-29 22:30:00,49.1335,-16.27,51.7572576771,1.3535,0,1.3535,47.78,-16.27,50.4741646786,132.11,49.6335,2.71,49.7074282402,1.3535,0,1.3535,48.28,2.71,48.3559975598,132.08
2021-07-29 23:00:00,45.659,-17.28,48.8194907901,1.389,0,1.389,44.27,-17.28,47.5229555057,131.78,46.159,1.58,46.1860333976,1.389,0,1.389,44.77,1.58,44.7978716012,131.77
2021-07-29 23:30:00,42.4065,-18.03,46.0802793204,1.4065,0,1.4065,41.0,-18.03,44.7892944798,131.29,42.9065,0.96,42.917238287800004,1.4065,0,1.4065,41.5,0.96,41.5111021294,131.28
2021-07-30 00:00:00,39.8765,-18.69,44.0392024479,1.3065,0,1.3065,38.57,-18.69,42.8597830139,131.72,40.3865,0.31,40.3876897365,1.3065,0,1.3065,39.08,0.31,39.0812295098,131.71
2021-07-30 00:30:00,39.0145,-19.01,43.3994390546,1.3945,0,1.3945,37.62,-19.01,42.1502609719,131.87,39.5145,0.1,39.5146265356,1.3945,0,1.3945,38.12,0.1,38.1201311645,131.87
2021-07-30 01:00:00,38.0025,-19.53,42.7271682452,1.3525,0,1.3525,36.65,-19.53,41.5288261332,132.11,38.5125,-0.4,38.5145771916,1.3525,0,1.3525,37.16,-0.4,37.1621527902,132.1
2021-07-30 01:30:00,38.789,-19.56,43.4416864429,1.299,0,1.299,37.49,-19.56,42.2858569737,132.19,39.299,-0.42,39.3012442678,1.299,0,1.299,38.0,-0.42,38.0023209818,132.18
2021-07-30 02:00:00,37.921,-19.72,42.7420242969,1.351,0,1.351,36.57,-19.72,41.5480841917,132.27,38.441,-0.5700000000000001,38.4452257244,1.351,0,1.351,37.09,-0.5700000000000001,37.0943796282,132.27
2021-07-30 02:30:00,36.548,-20.57,41.9390176804,4.518,0,4.518,32.03,-20.57,38.0663342075,132.27,37.058,-1.38,37.0836859549,4.518,0,4.518,32.54,-1.38,32.5692493005,132.27
2021-07-30 03:00:00,35.9275,-20.33,41.2806753367,2.0875,0,2.0875,33.84,-20.33,39.4772656095,132.41,36.4375,-1.18,36.4566016827,2.0875,0,2.0875,34.35,-1.18,34.3702618553,132.41
2021-07-30 03:30:00,35.286,-20.23,40.673759305,1.076,0,1.076,34.21,-20.23,39.7438926126,132.41,35.786,-1.09,35.8025962187,1.076,0,1.076,34.71,-1.09,34.727110447,132.41
2021-07-30 04:00:00,35.547,-20.29,40.930102724,1.097,0,1.097,34.45,-20.29,39.9810780245,132.23,36.057,-1.12,36.0743904869,1.097,0,1.097,34.96,-1.12,34.9779359025,132.22
2021-07-30 04:30:00,35.851,-20.36,41.2289194741,1.031,0,1.031,34.82,-20.36,40.3356170152,132.39,36.361,-1.19,36.3804675753,1.031,0,1.031,35.33,-1.19,35.3500353607,132.39
2021-07-30 05:00:00,35.834,-20.29,41.1796024264,1.074,0,1.074,34.76,-20.29,40.2484993509,132.39,36.344,-1.11,36.3609465773,1.074,0,1.074,35.27,-1.11,35.2874623627,132.39
2021-07-30 05:30:00,37.636,-19.74,42.4986599318,1.106,0,1.106,36.53,-19.74,41.5223855288,132.39,38.146,-0.58,38.1504091197,1.106,0,1.106,37.04,-0.58,37.0445407584,132.39
2021-07-30 06:00:00,38.8805,-19.1,43.3186250965,1.3005,0,1.3005,37.58,-19.1,42.1552653888,132.39,39.3805,0.04,39.3805203146,1.3005,0,1.3005,38.08,0.04,38.0800210084,132.39
2021-07-30 06:30:00,43.2235,-17.19,46.5163095296,2.5035,0,2.5035,40.72,-17.19,44.1997115375,132.27,43.7235,1.78,43.7597172323,2.5035,0,2.5035,41.22,1.78,41.2584148993,132.24
2021-07-30 07:00:00,47.0225,-16.2,49.734852028,4.2925,0,4.2925,42.73,-16.2,45.697843494,131.73,47.5225,2.7800000000000002,47.6037436159,4.2925,0,4.2925,43.23,2.7800000000000002,43.3192947773,131.7
2021-07-30 07:30:00,52.096,-14.61,54.1058713635,5.456,0,5.456,46.64,-14.61,48.8747552424,131.73,52.576,4.45,52.7639865439,5.456,0,5.456,47.12,4.45,47.3296619468,131.7
2021-07-30 08:00:00,56.2355,-12.77,57.6671861655,7.1455,0,7.1455,49.09,-12.77,50.7237715475,132.13,56.7355,6.23,57.0765263506,7.1455,0,7.1455,49.59,6.23,49.979805922,132.11
2021-07-30 08:30:00,62.731,-11.54,63.7836182809,13.791,0,13.791,48.94,-11.54,50.2821558806,131.91,63.241,7.39,63.6713136428,13.791,0,13.791,49.45,7.39,49.9991459927,131.86
2021-07-30 09:00:00,66.3,-10.82,67.1770972877,22.22,0,22.22,44.08,-10.82,45.3885315911,131.7,66.79,8.07,67.2757682974,22.22,0,22.22,44.57,8.07,45.2946994691,131.66
2021-07-30 09:30:00,66.1425,-10.54,66.977025212,20.4025,0,20.4025,45.74,-10.54,46.9386748854,131.5,66.6325,8.34,67.1524061836,20.4025,0,20.4025,46.23,8.34,46.97625464,131.48
2021-07-30 10:00:00,67.668,-10.17,68.4279703338,21.728,0,21.728,45.94,-10.17,47.0522316155,131.5,68.168,8.72,68.7234648719,21.728,0,21.728,46.44,8.72,47.2515819841,131.48
2021-07-30 10:30:00,69.5225,-10.71,70.3426051995,28.4825,0,28.4825,41.04,-10.71,42.4144515466,131.62,70.0325,8.27,70.5191034844,28.4825,0,28.4825,41.55,8.27,42.3650256698,131.62
2021-07-30 11:00:00,69.1045,-10.52,69.9006603706,28.0645,0,28.0645,41.04,-10.52,42.3668738521,131.83,69.6045,8.42,70.1119306556,28.0645,0,28.0645,41.54,8.42,42.3847614126,131.8
2021-07-30 11:30:00,73.3015,-10.69,74.0768924986,42.2515,0,42.2515,31.05,-10.69,32.8386753691,131.67,73.8015,8.26,74.2622986599,42.2515,0,42.2515,31.55,8.26,32.6133423617,131.65
2021-07-30 12:00:00,74.691,-11.09,75.5098244005,47.611,0,47.611,27.08,-11.09,29.2628518774,131.67,75.211,7.91,75.6258065808,47.611,0,47.611,27.6,7.91,28.7111145726,131.65
2021-07-30 12:30:00,73.516,-10.02,74.1957051048,36.346,0,36.346,37.17,-10.02,38.4968738991,131.81,74.006,8.86,74.5344728029,36.346,0,36.346,37.66,8.86,38.6881790732,131.79
2021-07-30 13:00:00,72.4085,-9.73,73.0593168066,34.6485,0,34.6485,37.76,-9.73,38.9934674016,131.54,72.8985,9.13,73.4680080188,34.6485,0,34.6485,38.25,9.13,39.3245394124,131.52
2021-07-30 13:30:00,70.2415,-11.43,71.1653934314,38.0115,0,38.0115,32.23,-11.43,34.1967513077,131.4,70.7615,7.61,71.1695298723,38.0115,0,38.0115,32.75,7.61,33.6225311361,131.38
2021-07-30 14:00:00,68.9775,-12.28,70.0620718096,38.9475,0,38.9475,30.03,-12.28,32.4437867704,132.05,69.4975,6.83,69.832309186,38.9475,0,38.9475,30.55,6.83,31.3041754403,132.03
2021-07-30 14:30:00,70.109,-12.2,71.1625735974,46.849,0,46.849,23.26,-12.2,26.2653307613,132.23,70.609,6.94,70.9492387627,46.849,0,46.849,23.76,6.94,24.7528018616,132.22
2021-07-30 15:00:00,69.187,-12.02,70.2233676848,43.657,0,43.657,25.53,-12.02,28.2181023458,132.23,69.707,7.05,70.0626030704,43.657,0,43.657,26.05,7.05,26.9871265606,132.22
2021-07-30 15:30:00,66.935,-12.55,68.101370948,36.165,0,36.165,30.77,-12.55,33.230940402,132.03,67.455,6.51,67.7684080158,36.165,0,36.165,31.29,6.51,31.9600406758,132.02
2021-07-30 16:00:00,69.5465,-12.67,70.6911915464,44.1565,0,44.1565,25.39,-12.67,28.3757114448,132.03,70.0765,6.47,70.3745461957,44.1565,0,44.1565,25.92,6.47,26.7153008592,132.02
2021-07-30 16:30:00,69.674,-13.61,70.990833042,44.254,0,44.254,25.42,-13.61,28.8341550943,132.31,70.194,5.6,70.4170266058,44.254,0,44.254,25.94,5.6,26.537588436,132.3
2021-07-30 17:00:00,70.5075,-14.15,71.9133510292,42.0175,0,42.0175,28.49,-14.15,31.810416533,132.55,71.0375,5.07,71.2181950505,42.0175,0,42.0175,29.02,5.07,29.4595536287,132.54
2021-07-30 17:30:00,70.289,-14.39,71.746885793,35.289,0,35.289,35.0,-14.39,37.8427284957,132.55,70.799,4.77,70.9595046558,35.289,0,35.289,35.51,4.77,35.828940816,132.54
