Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-30 18:00:00,70.995,-13.78,72.319972518,29.135,0,29.135,41.86,-13.78,44.0698082592,132.4,71.495,5.37,71.69638711260001,29.135,0,29.135,42.36,5.37,42.699022237,132.38
2021-07-30 18:30:00,69.225,-13.65,70.5579416154,22.355,0,22.355,46.87,-13.65,48.8172039347,132.3,69.715,5.41,69.9245974247,22.355,0,22.355,47.36,5.41,47.6679945036,132.29
2021-07-30 19:00:00,68.027,-14.06,69.4647848122,21.497,0,21.497,46.53,-14.06,48.60786459,132.17,68.517,5.02,68.7006527553,21.497,0,21.497,47.02,5.02,47.2872160314,132.14
2021-07-30 19:30:00,64.7425,-14.3,66.3029509619,15.9325,0,15.9325,48.81,-14.3,50.8616368199,132.28,65.2425,4.75,65.4151840649,15.9325,0,15.9325,49.31,4.75,49.5382539054,132.27
2021-07-30 20:00:00,61.6425,-14.65,63.359453172,10.7325,0,10.7325,50.91,-14.65,52.9759435971,132.2,62.1325,4.45,62.2916531828,10.7325,0,10.7325,51.4,4.45,51.5922717081,132.17
2021-07-30 20:30:00,59.196,-15.31,61.1437855877,5.326,0,5.326,53.87,-15.31,56.0033302581,132.39,59.686,3.81,59.8074802679,5.326,0,5.326,54.36,3.81,54.4933546407,132.37
2021-07-30 21:00:00,58.133,-15.44,60.1484770298,1.5030000000000001,0,1.5030000000000001,56.63,-15.44,58.6971081059,132.55,58.633,3.65,58.7464993766,1.5030000000000001,0,1.5030000000000001,57.13,3.65,57.2464793677,132.52
2021-07-30 21:30:00,57.663,-15.82,59.7937619572,1.403,0,1.403,56.26,-15.82,58.4419369973,132.44,58.143,3.32,58.2377098537,1.403,0,1.403,56.74,3.32,56.837047777,132.4
2021-07-30 22:00:00,55.884,-16.87,58.3748092588,1.334,0,1.334,54.55,-16.87,57.0990315154,132.61,56.384,2.37,56.4337873618,1.334,0,1.334,55.05,2.37,55.1009927315,132.58
2021-07-30 22:30:00,52.906,-18.16,55.9359494064,1.6760000000000002,0,1.6760000000000002,51.23,-18.16,54.3534589516,133.0,53.406,1.18,53.4190343979,1.6760000000000002,0,1.6760000000000002,51.73,1.18,51.7434565911,132.98
2021-07-30 23:00:00,49.4845,-19.1,53.0426784792,1.1245,0,1.1245,48.36,-19.1,51.9951882389,133.27,49.9845,0.4,49.9861004705,1.1245,0,1.1245,48.86,0.4,48.8616373037,133.25
2021-07-30 23:30:00,46.339,-20.21,50.5543966535,0.9590000000000001,0,0.9590000000000001,45.38,-20.21,49.6768406805,133.76,46.859,-0.67,46.8637896568,0.9590000000000001,0,0.9590000000000001,45.9,-0.67,45.9048897178,133.74
2021-07-31 00:00:00,43.957,-20.74,48.604171107,1.437,0,1.437,42.52,-20.74,47.3085404552,133.92,44.467,-1.15,44.4818680925,1.437,0,1.437,43.03,-1.15,43.0453644426,133.89
2021-07-31 00:30:00,42.6935,-21.34,47.7297657888,1.4835,0,1.4835,41.21,-21.34,46.4075392582,134.07,43.2035,-1.81,43.2413981301,1.4835,0,1.4835,41.72,-1.81,41.7592444855,134.04
2021-07-31 01:00:00,41.137,-21.45,46.3934830445,1.4969999999999999,0,1.4969999999999999,39.64,-21.45,45.0714111161,133.86,41.657,-2.0,41.7049835032,1.4969999999999999,0,1.4969999999999999,40.16,-2.0,40.2097699571,133.84
2021-07-31 01:30:00,40.984,-21.32,46.1977343167,1.544,0,1.544,39.44,-21.32,44.8336480782,133.45,41.494,-1.81,41.5334580308,1.544,0,1.544,39.95,-1.81,39.9909814833,133.43
2021-07-31 02:00:00,39.816,-21.68,45.335816481,1.466,0,1.466,38.35,-21.68,44.0538863212,133.64,40.326,-2.04,40.3775664943,1.466,0,1.466,38.86,-2.04,38.9135092224,133.6
2021-07-31 02:30:00,38.9675,-21.97,44.7341810728,1.5175,0,1.5175,37.45,-21.97,43.4186987368,134.08,39.4975,-2.26,39.5621044214,1.5175,0,1.5175,37.98,-2.26,38.0471812359,134.05
2021-07-31 03:00:00,37.9435,-22.14,43.9304995675,1.2835,0,1.2835,36.66,-22.14,42.8268046905,134.33,38.4535,-2.45,38.531469765,1.2835,0,1.2835,37.17,-2.45,37.2506563701,134.3
2021-07-31 03:30:00,37.3005,-22.34,43.4787637847,1.2605,0,1.2605,36.04,-22.34,42.4023254079,134.33,37.8305,-2.65,37.9232017405,1.2605,0,1.2605,36.57,-2.65,36.6658887796,134.3
2021-07-31 04:00:00,36.9245,-22.57,43.2761319927,1.2645,0,1.2645,35.66,-22.57,42.2023755256,134.33,37.4345,-3.07,37.5601742574,1.2645,0,1.2645,36.17,-3.07,36.3000523416,134.3
2021-07-31 04:30:00,36.7255,-22.65,43.148404956,1.1955,0,1.1955,35.53,-22.65,42.1355360711,133.7,37.2455,-3.16,37.3793107247,1.1955,0,1.1955,36.05,-3.16,36.1882315125,133.67
2021-07-31 05:00:00,36.656,-22.59,43.0577569783,1.176,0,1.176,35.48,-22.59,42.0611281351,133.7,37.166,-3.1,37.2950607454,1.176,0,1.176,35.99,-3.1,36.123262588,133.67
2021-07-31 05:30:00,37.223,-22.23,43.3557911818,1.193,0,1.193,36.03,-22.23,42.3359634354,133.7,37.743,-2.7800000000000002,37.8452434131,1.193,0,1.193,36.55,-2.7800000000000002,36.6555712,133.67
2021-07-31 06:00:00,37.6615,-22.06,43.646674355,1.1115,0,1.1115,36.55,-22.06,42.6912883385,133.5,38.1615,-2.6,38.2499683954,1.1115,0,1.1115,37.05,-2.6,37.1411160306,133.47
2021-07-31 06:30:00,40.1145,-21.5,45.5128894957,2.3145,0,2.3145,37.8,-21.5,43.4866646226,133.5,40.6345,-2.15,40.6913392536,2.3145,0,2.3145,38.32,-2.15,38.3802670653,133.47
2021-07-31 07:00:00,47.411,-21.35,51.9963981541,15.561,0,15.561,31.85,-21.35,38.3437739405,133.0,47.931,-1.97,47.971467155,15.561,0,15.561,32.37,-1.97,32.4298905333,132.98
2021-07-31 07:30:00,54.727,-20.57,58.4651129222,26.137,0,26.137,28.59,-20.57,35.2209170806,133.18,55.247,-1.24,55.2609139356,26.137,0,26.137,29.11,-1.24,29.1363981988,133.14
2021-07-31 08:00:00,58.939,-19.38,62.0434534903,28.349,0,28.349,30.59,-19.38,36.2123252498,132.96,59.469,0.2,59.4693363087,28.349,0,28.349,31.12,0.2,31.1206426669,132.93
2021-07-31 08:30:00,63.1415,-18.68,65.8467267391,29.9415,0,29.9415,33.2,-18.68,38.0943880381,133.96,63.6615,0.84,63.6670415698,29.9415,0,29.9415,33.72,0.84,33.7304610108,133.91
2021-07-31 09:00:00,66.2745,-18.0,68.6753911547,33.9745,0,33.9745,32.3,-18.0,36.9768846714,133.79,66.7845,1.42,66.7995946114,33.9745,0,33.9745,32.81,1.42,32.8407140604,133.73
2021-07-31 09:30:00,64.4535,-16.26,66.4728610957,25.9935,0,25.9935,38.46,-16.26,41.7559480793,133.44,64.9535,2.98,65.0218237383,25.9935,0,25.9935,38.96,2.98,39.073801965,133.4
2021-07-31 10:00:00,66.7325,-16.21,68.6730708229,32.4525,0,32.4525,34.28,-16.21,37.9194211454,132.9,67.2325,3.05,67.3016460144,32.4525,0,32.4525,34.78,3.05,34.9134773404,132.88
2021-07-31 10:30:00,67.6825,-16.06,69.5618027818,36.5725,0,36.5725,31.11,-16.06,35.0107940498,132.9,68.1825,3.18,68.2566165749,36.5725,0,36.5725,31.61,3.18,31.7695530343,132.88
2021-07-31 11:00:00,67.323,-16.36,69.2822915975,36.863,0,36.863,30.46,-16.36,34.5754421519,132.8,67.843,2.89,67.9045267195,36.863,0,36.863,30.98,2.89,31.1145062632,132.74
2021-07-31 11:30:00,67.6775,-16.08,69.5615583943,41.7875,0,41.7875,25.89,-16.08,30.4771799877,132.8,68.1675,3.15,68.2402414727,41.7875,0,41.7875,26.38,3.15,26.5674029593,132.85
2021-07-31 12:00:00,67.4975,-16.17,69.4073584445,42.5775,0,42.5775,24.92,-16.17,29.7064858238,132.8,68.0075,3.07,68.0767578271,42.5775,0,42.5775,25.43,3.07,25.6146403449,132.76
2021-07-31 12:30:00,68.0145,-16.12,69.8986881869,42.2545,0,42.2545,25.76,-16.12,30.3880239568,132.8,68.5245,3.1,68.5945850651,42.2545,0,42.2545,26.27,3.1,26.4522758945,132.76
2021-07-31 13:00:00,68.2105,-16.21,70.110173372,43.7505,0,43.7505,24.46,-16.21,29.3437506124,132.71,68.7105,3.0,68.7759609911,43.7505,0,43.7505,24.96,3.0,25.1396420022,132.68
2021-07-31 13:30:00,66.5295,-16.49,68.5426470911,44.7195,0,44.7195,21.81,-16.49,27.3422054707,132.71,67.0295,2.75,67.0858880112,44.7195,0,44.7195,22.31,2.75,22.4788478352,132.68
2021-07-31 14:00:00,63.626,-17.08,65.8786329245,39.976,0,39.976,23.65,-17.08,29.1727424148,132.79,64.136,2.21,64.1740648237,39.976,0,39.976,24.16,2.21,24.2608676679,132.78
2021-07-31 14:30:00,63.473,-17.38,65.8094683841,43.293,0,43.293,20.18,-17.38,26.6326266072,132.93,63.973,1.9500000000000002,64.0027126691,43.293,0,43.293,20.68,1.9500000000000002,20.7717331968,132.88
2021-07-31 15:00:00,61.171,-17.7,63.6803049694,38.581,0,38.581,22.59,-17.7,28.69839891,133.09,61.691,1.63,61.7125301782,38.581,0,38.581,23.11,1.63,23.167412458,133.08
2021-07-31 15:30:00,60.9535,-18.02,63.5613842065,36.4135,0,36.4135,24.54,-18.02,30.4455579683,133.09,61.4635,1.28,61.4768267907,36.4135,0,36.4135,25.05,1.28,25.0826812761,133.0
2021-07-31 16:00:00,59.0115,-17.9,61.6665803515,28.0315,0,28.0315,30.98,-17.9,35.7794689731,133.09,59.5215,1.4100000000000001,59.5381983457,28.0315,0,28.0315,31.49,1.4100000000000001,31.5215513578,133.0
2021-07-31 16:30:00,60.073,-17.7,62.6263149882,29.153,0,29.153,30.92,-17.7,35.6277476133,132.94,60.573,1.5899999999999999,60.5938646152,29.153,0,29.153,31.42,1.5899999999999999,31.4602050216,132.92
2021-07-31 17:00:00,63.6015,-17.56,65.9810912478,38.1415,0,38.1415,25.46,-17.56,30.9283882542,132.94,64.1115,1.75,64.1353797233,38.1415,0,38.1415,25.97,1.75,26.0288954818,132.92
2021-07-31 17:30:00,72.1935,-17.14,74.2002765645,50.8835,0,50.8835,21.31,-17.14,27.347681803,132.94,72.7135,2.15,72.7452787626,50.8835,0,50.8835,21.83,2.15,21.9356194351,132.92
2021-07-31 18:00:00,71.203,-16.97,73.1973231,47.493,0,47.493,23.71,-16.97,29.1572460977,132.82,71.723,2.26,71.7585975964,47.493,0,47.493,24.23,2.26,24.335170022,132.77
2021-07-31 18:30:00,70.284,-17.19,72.3556269823,42.114,0,42.114,28.17,-17.19,33.0006818111,132.69,70.804,2.05,70.8336707788,42.114,0,42.114,28.69,2.05,28.7631465594,132.66
2021-07-31 19:00:00,70.287,-16.94,72.299557184,34.777,0,34.777,35.51,-16.94,39.3436614971,132.69,70.807,2.55,70.8529021918,34.777,0,34.777,36.03,2.55,36.1201245845,132.66
2021-07-31 19:30:00,67.9935,-17.14,70.1205793063,29.6635,0,29.6635,38.33,-17.14,41.9877184424,133.75,68.5135,2.41,68.5558734336,29.6635,0,29.6635,38.85,2.41,38.9246785472,133.71
2021-07-31 20:00:00,61.385,-17.51,63.833520387,21.745,0,21.745,39.64,-17.51,43.3350862466,133.93,61.905,2.03,61.9382751213,21.745,0,21.745,40.16,2.03,40.2112732949,133.9
2021-07-31 20:30:00,51.7945,-17.41,54.642276034700004,3.9045,0,3.9045,47.89,-17.41,50.9564539583,133.84,52.3045,2.07,52.3454450764,3.9045,0,3.9045,48.4,2.07,48.4442452723,133.8
2021-07-31 21:00:00,50.133,-17.64,53.1459056654,1.403,0,1.403,48.73,-17.64,51.824535695,133.55,50.633,1.83,50.6660595369,1.403,0,1.403,49.23,1.83,49.2640010555,133.54
2021-07-31 21:30:00,50.2965,-17.83,53.3633470863,1.0965,0,1.0965,49.2,-17.83,52.3311465573,133.55,50.8065,1.7000000000000002,50.8349332866,1.0965,0,1.0965,49.71,1.7000000000000002,49.7390601037,133.54
2021-07-31 22:00:00,49.67,-18.52,53.0103697403,1.18,0,1.18,48.49,-18.52,51.9063628084,133.71,50.19,1.01,50.2001613543,1.18,0,1.18,49.01,1.01,49.0204059551,133.7
2021-07-31 22:30:00,46.658500000000004,-19.52,50.5771294386,1.1585,0,1.1585,45.5,-19.52,49.5104069868,133.86,47.1785,0.13,47.1786791067,1.1585,0,1.1585,46.02,0.13,46.0201836155,133.84
2021-07-31 23:00:00,43.871,-20.25,48.3190142801,1.191,0,1.191,42.68,-20.25,47.2402889492,134.14,44.391,-0.54,44.3942843281,1.191,0,1.191,43.2,-0.54,43.2033748682,134.11
2021-07-31 23:30:00,41.437,-21.25,46.5680949686,1.157,0,1.157,40.28,-21.25,45.5416391888,134.38,41.957,-1.49,41.9834485125,1.157,0,1.157,40.8,-1.49,40.8271980425,134.34
2021-08-01 00:00:00,38.757,-22.12,44.6250988682,1.157,0,1.157,37.6,-22.12,43.6240117367,134.49,39.287,-2.6,39.3729395524,1.157,0,1.157,38.13,-2.6,38.2185413118,134.47
2021-08-01 00:30:00,36.7095,-22.42,43.0144602459,1.1795,0,1.1795,35.53,-22.42,42.0123469947,133.66,37.2195,-2.85,37.3284567087,1.1795,0,1.1795,36.04,-2.85,36.1525116693,133.64
2021-08-01 01:00:00,35.6225,-22.61,42.1921154512,1.2025000000000001,0,1.2025000000000001,34.42,-22.61,41.1818952939,133.86,36.1525,-3.03,36.2792524213,1.2025000000000001,0,1.2025000000000001,34.95,-3.03,35.0810974743,133.84
2021-08-01 01:30:00,35.716,-22.65,42.2924952681,1.216,0,1.216,34.5,-22.65,41.2707220678,133.86,36.236,-3.0,36.3599738174,1.216,0,1.216,35.02,-3.0,35.148263115,133.84
2021-08-01 02:00:00,35.248,-22.85,42.0064757389,1.218,0,1.218,34.03,-22.85,40.9897962913,134.06,35.778,-3.16,35.917278349,1.218,0,1.218,34.56,-3.16,34.7041668968,134.04
2021-08-01 02:30:00,34.4565,-23.02,41.4387595404,1.1565,0,1.1565,33.3,-23.02,40.4822232591,134.51,34.9865,-3.25,35.1371268354,1.1565,0,1.1565,33.83,-3.25,33.9857528974,134.47
2021-08-01 03:00:00,32.7255,-23.36,40.2075608592,1.2855,0,1.2855,31.44,-23.36,39.1683954228,134.51,33.2555,-3.89,33.4822397735,1.2855,0,1.2855,31.97,-3.89,32.2057914047,134.47
2021-08-01 03:30:00,31.964,-23.52,39.6848547433,1.204,0,1.204,30.76,-23.52,38.7216735176,133.35,32.474,-4.25,32.750926338,1.204,0,1.204,31.27,-4.25,31.5574935633,133.33
2021-08-01 04:00:00,32.041,-23.63,39.8120908896,1.241,0,1.241,30.8,-23.63,38.8203155577,132.68,32.571,-4.36,32.8615221954,1.241,0,1.241,31.33,-4.36,31.6319221673,132.63
2021-08-01 04:30:00,31.995,-23.67,39.7988558253,1.145,0,1.145,30.85,-23.67,38.8843336062,132.68,32.515,-4.39,32.8100186681,1.145,0,1.145,31.37,-4.39,31.6756846808,132.63
2021-08-01 05:00:00,31.9345,-23.56,39.6848319922,1.1545,0,1.1545,30.78,-23.56,38.7618627003,132.8,32.4545,-4.29,32.7368091031,1.1545,0,1.1545,31.3,-4.29,31.5926273045,132.79
2021-08-01 05:30:00,32.1925,-23.45,39.8278741116,1.2025000000000001,0,1.2025000000000001,30.99,-23.45,38.8623545349,132.8,32.7025,-4.19,32.9698287264,1.2025000000000001,0,1.2025000000000001,31.5,-4.19,31.7774464046,132.79
2021-08-01 06:00:00,32.372,-23.43,39.9613723989,1.182,0,1.182,31.19,-23.43,39.0100115355,132.7,32.892,-4.22,33.1616052687,1.182,0,1.182,31.71,-4.22,31.9895686123,132.68
2021-08-01 06:30:00,34.146,-22.97,41.1530098049,1.6360000000000001,0,1.6360000000000001,32.51,-22.97,39.8060422549,132.57,34.656,-3.84,34.8680933806,1.6360000000000001,0,1.6360000000000001,33.02,-3.84,33.2425329961,132.52
2021-08-01 07:00:00,36.222,-22.6,42.6941832572,3.392,0,3.392,32.83,-22.6,39.8568551193,132.29,36.732,-3.51,36.8993214572,3.392,0,3.392,33.34,-3.51,33.5242553981,132.24
2021-08-01 07:30:00,39.609,-22.06,45.3378041043,6.709,0,6.709,32.9,-22.06,39.6112812214,132.1,40.129,-3.03,40.2432297536,6.709,0,6.709,33.42,-3.03,33.5570752599,132.08
2021-08-01 08:00:00,43.4215,-21.04,48.2504742179,9.6515,0,9.6515,33.77,-21.04,39.7881200863,131.88,43.9415,-1.6,43.9706199894,9.6515,0,9.6515,34.29,-1.6,34.327308371,131.84
2021-08-01 08:30:00,47.619,-19.63,51.5063691304,14.109,0,14.109,33.51,-19.63,38.8362845803,133.35,48.139,-0.45,48.1411032383,14.109,0,14.109,34.03,-0.45,34.0329751858,133.32
2021-08-01 09:00:00,54.014,-18.99,57.254976168,21.774,0,21.774,32.24,-18.99,37.4170776518,132.46,54.544,0.45,54.5458562679,21.774,0,21.774,32.77,0.45,32.7730895706,132.44
2021-08-01 09:30:00,58.822,-18.35,61.617774903,25.662,0,25.662,33.16,-18.35,37.898655649,133.33,59.362,1.38,59.378038398,25.662,0,25.662,33.7,1.38,33.7282433578,133.28
2021-08-01 10:00:00,60.5065,-16.91,62.8250319717,24.8465,0,24.8465,35.66,-16.91,39.4662349357,134.27,61.0365,2.44,61.085251348,24.8465,0,24.8465,36.19,2.44,36.2721615016,134.24
2021-08-01 10:30:00,63.768,-16.1,65.7690491341,30.178,0,30.178,33.59,-16.1,37.2491355604,133.07,64.288,3.17,64.366107883,30.178,0,30.178,34.11,3.17,34.2569846893,133.03
2021-08-01 11:00:00,65.9715,-15.78,67.8324937788,37.3915,0,37.3915,28.58,-15.78,32.6469722945,132.74,66.5015,3.45,66.5909303303,37.3915,0,37.3915,29.11,3.45,29.3137271598,132.71
2021-08-01 11:30:00,67.997,-15.83,69.81533434,42.787,0,42.787,25.21,-15.83,29.7679861596,132.58,68.507,3.38,68.5903305795,42.787,0,42.787,25.72,3.38,25.9411410697,132.55
2021-08-01 12:00:00,70.1955,-15.75,71.9407445072,45.7255,0,45.7255,24.47,-15.75,29.1005738775,132.58,70.7255,3.46,70.8100836763,45.7255,0,45.7255,25.0,3.46,25.2382962975,132.55
2021-08-01 12:30:00,71.447,-14.65,72.9335060792,43.127,0,43.127,28.32,-14.65,31.8848694525,132.58,71.977,4.52,72.1187834687,43.127,0,43.127,28.85,4.52,29.2019331552,132.55
2021-08-01 13:00:00,72.5275,-14.59,73.9804457695,48.3775,0,48.3775,24.15,-14.59,28.2150775296,132.44,73.0675,4.6,73.2121544298,48.3775,0,48.3775,24.69,4.6,25.1148581521,132.43
2021-08-01 13:30:00,70.921,-14.85,72.4590280158,58.511,0,58.511,12.41,-14.85,19.3527930801,132.44,71.451,4.36,71.5839018286,58.511,0,58.511,12.94,4.36,13.6547867065,132.5
2021-08-01 14:00:00,69.666,-15.54,71.3781700242,67.726,0,67.726,1.94,-15.54,15.6606257857,132.57,70.216,3.86,70.3220182873,67.726,0,67.726,2.49,3.86,4.593440976,132.5
2021-08-01 14:30:00,67.6805,-16.38,69.634434587,64.2405,0,64.2405,3.44,-16.38,16.7373235614,133.15,68.2405,3.07,68.3095215929,64.2405,0,64.2405,4.0,3.07,5.0423109781,133.14
2021-08-01 15:00:00,64.947,-16.52,67.0150968738,59.837,0,59.837,5.11,-16.52,17.2922670578,133.36,65.487,2.93,65.5525138267,59.837,0,59.837,5.65,2.93,6.364542403,133.33
2021-08-01 15:30:00,62.5725,-17.11,64.8696373988,51.9325,0,51.9325,10.64,-17.11,20.1484912587,133.36,63.1225,2.38,63.1673523764,51.9325,0,51.9325,11.19,2.38,11.4403015695,133.33
2021-08-01 16:00:00,63.0125,-17.46,65.3867475583,48.8425,0,48.8425,14.17,-17.46,22.4864514764,133.53,63.5425,2.03,63.5749180593,48.8425,0,48.8425,14.7,2.03,14.8395047087,133.52
2021-08-01 16:30:00,61.9,-17.22,64.2505906588,37.64,0,37.64,24.26,-17.22,29.7502268899,133.53,62.42,2.25,62.4605387425,37.64,0,37.64,24.78,2.25,24.8819392331,133.52
2021-08-01 17:00:00,64.142,-16.87,66.3233975607,37.442,0,37.442,26.7,-16.87,31.5830160054,133.4,64.662,2.59,64.7138497078,37.442,0,37.442,27.22,2.59,27.3429424166,133.38
2021-08-01 17:30:00,65.406,-16.5,67.4551320212,33.276,0,33.276,32.13,-16.5,36.1190656025,133.4,65.916,2.94,65.9815326891,33.276,0,33.276,32.64,2.94,32.7721406075,133.38
2021-08-01 18:00:00,68.0095,-16.81,70.0561788156,37.9995,0,37.9995,30.01,-16.81,34.3973283846,133.4,68.5295,2.65,68.5807179187,37.9995,0,37.9995,30.53,2.65,30.6447940114,133.38
2021-08-01 18:30:00,65.652,-17.11,67.844949731,29.822,0,29.822,35.83,-17.11,39.7056796945,133.4,66.162,2.37,66.2044344738,29.822,0,29.822,36.34,2.37,36.4172006063,133.38
2021-08-01 19:00:00,62.1655,-16.83,64.4034027847,19.7955,0,19.7955,42.37,-16.83,45.5901941211,133.57,62.6655,2.2800000000000002,62.7069636504,19.7955,0,19.7955,42.87,2.2800000000000002,42.9305869981,133.55
2021-08-01 19:30:00,57.102,-16.02,59.3066505883,10.242,0,10.242,46.86,-16.02,49.5227220577,132.26,57.602,2.94,57.6769798446,10.242,0,10.242,47.36,2.94,47.4511664767,132.24
2021-08-01 20:00:00,53.789,-16.15,56.1611878525,5.429,0,5.429,48.36,-16.15,50.9854106583,131.7,54.289,2.84,54.3632331728,5.429,0,5.429,48.86,2.84,48.9424682663,131.69
2021-08-01 20:30:00,51.9755,-16.62,54.5680950762,3.3055,0,3.3055,48.67,-16.62,51.4294983448,131.7,52.4755,2.39,52.5298981557,3.3055,0,3.3055,49.17,2.39,49.2280509466,131.69
2021-08-01 21:00:00,53.4245,-16.9,56.0338040851,6.3045,0,6.3045,47.12,-16.9,50.0590091792,131.85,53.9245,2.17,53.9681443099,6.3045,0,6.3045,47.62,2.17,47.6694168204,131.83
2021-08-01 21:30:00,59.5005,-17.44,62.003734567,9.7005,0,9.7005,49.8,-17.44,52.7654583985,132.06,60.0205,1.6400000000000001,60.0429014976,9.7005,0,9.7005,50.32,1.6400000000000001,50.3467178672,132.01
2021-08-01 22:00:00,55.9115,-18.32,58.8363682789,9.6515,0,9.6515,46.26,-18.32,49.7555022083,132.19,56.4315,0.89,56.438517807,9.6515,0,9.6515,46.78,0.89,46.7884654589,132.16
2021-08-01 22:30:00,51.191,-19.5,54.779270541,5.791,0,5.791,45.4,-19.5,49.4106263874,132.7,51.711,-0.26,51.7116536286,5.791,0,5.791,45.92,-0.26,45.9207360568,132.69
2021-08-01 23:00:00,45.167,-20.42,49.5684808018,1.047,0,1.047,44.12,-20.42,48.6163635004,132.8,45.677,-1.2,45.6927601377,1.047,0,1.047,44.63,-1.2,44.6461297315,132.78
2021-08-01 23:30:00,42.1575,-21.34,47.2509302157,1.1375,0,1.1375,41.02,-21.34,46.238901371,133.13,42.6775,-1.97,42.7229435579,1.1375,0,1.1375,41.54,-1.97,41.5866865715,133.1
2021-08-02 00:00:00,39.1095,-22.09,44.9168241336,1.0795,0,1.0795,38.03,-22.09,43.9800977716,133.13,39.6395,-2.85,39.7418225582,1.0795,0,1.0795,38.56,-2.85,38.6651794254,133.1
2021-08-02 00:30:00,37.107,-22.31,43.2974081095,1.047,0,1.047,36.06,-22.31,42.4035340508,132.71,37.627,-3.02,37.7480003311,1.047,0,1.047,36.58,-3.02,36.704452046,132.69
2021-08-02 01:00:00,36.3505,-22.32,42.6560810466,1.0605,0,1.0605,35.29,-22.32,41.7560354919,132.86,36.8705,-3.02,36.9939747831,1.0605,0,1.0605,35.81,-3.02,35.9371186936,132.84
2021-08-02 01:30:00,36.1295,-22.43,42.5258235693,1.1495,0,1.1495,34.98,-22.43,41.5536436429,132.86,36.6495,-3.1,36.7803731663,1.1495,0,1.1495,35.5,-3.1,35.6350950609,132.84
2021-08-02 02:00:00,35.2665,-22.51,41.8380941517,1.1465,0,1.1465,34.12,-22.51,40.8763317826,132.95,35.7865,-3.2,35.9292858578,1.1465,0,1.1465,34.64,-3.2,34.787492005,132.93
2021-08-02 02:30:00,34.6185,-22.64,41.3643583566,1.1585,0,1.1585,33.46,-22.64,40.3997673261,132.86,35.1485,-3.33,35.3058911833,1.1585,0,1.1585,33.99,-3.33,34.1527304911,132.82
2021-08-02 03:00:00,33.462,-23.06,40.6382706817,1.052,0,1.052,32.41,-23.06,39.7765219696,132.86,33.982,-3.7199999999999998,34.1850072985,1.052,0,1.052,32.93,-3.7199999999999998,33.139452319,132.82
2021-08-02 03:30:00,33.7645,-23.01,40.8595345085,1.0145,0,1.0145,32.75,-23.01,40.025274515,133.01,34.2845,-3.68,34.4814347186,1.0145,0,1.0145,33.27,-3.68,33.4729039672,132.99
2021-08-02 04:00:00,33.456,-23.09,40.6503632948,1.086,0,1.086,32.37,-23.09,39.7613505807,133.01,33.976,-3.74,34.18122549,1.086,0,1.086,32.89,-3.74,33.1019591565,132.99
2021-08-02 04:30:00,33.6185,-23.37,40.9433809333,1.1085,0,1.1085,32.51,-23.37,40.038194265,132.83,34.1385,-4.09,34.3826305313,1.1085,0,1.1085,33.03,-4.09,33.2822625433,132.81
2021-08-02 05:00:00,33.845,-23.15,41.0049573223,1.025,0,1.025,32.82,-23.15,40.1631037147,132.83,34.365,-4.0,34.5970117929,1.025,0,1.025,33.34,-4.0,33.579094687,132.81
2021-08-02 05:30:00,35.675,-22.6,42.2310978427,1.045,0,1.045,34.63,-22.6,41.3521087733,132.38,36.185,-3.48,36.3519548993,1.045,0,1.045,35.14,-3.48,35.3118960125,132.36
2021-08-02 06:00:00,37.5045,-22.15,43.5569744157,1.2045,0,1.2045,36.3,-22.15,42.5242577831,132.24,38.0245,-3.0,38.1426611585,1.2045,0,1.2045,36.82,-3.0,36.942014022,132.2
2021-08-02 06:30:00,41.6645,-20.49,46.4302774087,2.6145,0,2.6145,39.05,-20.49,44.099235821,132.33,42.1745,-1.16,42.1904497517,2.6145,0,2.6145,39.56,-1.16,39.5770034237,132.3
2021-08-02 07:00:00,51.379,-19.21,54.8527642056,15.729,0,15.729,35.65,-19.21,40.4962541478,132.96,51.909,0.17,51.909278371,15.729,0,15.729,36.18,0.17,36.1803993897,132.94
2021-08-02 07:30:00,58.756,-17.3,61.2499594775,20.706,0,20.706,38.05,-17.3,41.7982356087,133.17,59.276,1.9,59.3064429552,20.706,0,20.706,38.57,1.9,38.6167696733,133.14
2021-08-02 08:00:00,62.731,-15.4,64.593640252,21.651,0,21.651,41.08,-15.4,43.8717038648,132.54,63.251,3.62,63.3545057672,21.651,0,21.651,41.6,3.62,41.7572077611,132.52
2021-08-02 08:30:00,64.9425,-13.77,66.3863028512,22.6025,0,22.6025,42.34,-13.77,44.5228986029,131.86,65.4525,5.06,65.647797802,22.6025,0,22.6025,42.85,5.06,43.1477241578,131.82
2021-08-02 09:00:00,69.551,-12.67,70.6956186832,29.671,0,29.671,39.88,-12.67,41.8442743993,131.21,70.061,6.05,70.3217336319,29.671,0,29.671,40.39,6.05,40.8405998977,131.18
2021-08-02 09:30:00,72.2695,-12.38,73.3222001187,36.4495,0,36.4495,35.82,-12.38,37.8990342885,130.88,72.7895,6.32,73.0633540857,36.4495,0,36.4495,36.34,6.32,36.8854713946,130.85
2021-08-02 10:00:00,71.1515,-11.69,72.105423182,37.0915,0,37.0915,34.06,-11.69,36.0102721456,130.74,71.6715,7.29,72.0412937991,37.0915,0,37.0915,34.58,7.29,35.3400693265,130.71
2021-08-02 10:30:00,71.116,-11.42,72.0270911255,37.926,0,37.926,33.19,-11.42,35.0997507114,131.73,71.636,7.57,72.0348623654,37.926,0,37.926,33.71,7.57,34.549515192,131.73
2021-08-02 11:00:00,73.654,-11.41,74.5325419934,45.184,0,45.184,28.47,-11.41,30.6713058085,131.73,74.194,7.54,74.5761438799,45.184,0,45.184,29.01,7.54,29.9738502699,131.73
2021-08-02 11:30:00,73.343,-11.38,74.2206174119,47.033,0,47.033,26.31,-11.38,28.6656676183,131.73,73.873,7.63,74.2659883729,47.033,0,47.033,26.84,7.63,27.9034496075,131.73
2021-08-02 12:00:00,74.6045,-11.17,75.4360677677,50.6045,0,50.6045,24.0,-11.17,26.4720399667,131.86,75.1245,7.86,75.5345622894,50.6045,0,50.6045,24.52,7.86,25.7489805623,131.82
2021-08-02 12:30:00,75.95,-11.73,76.8504742991,49.52,0,49.52,26.43,-11.73,28.9160474477,131.86,76.48,7.33,76.830458153,49.52,0,49.52,26.96,7.33,27.938691809,131.82
2021-08-02 13:00:00,76.0395,-12.21,77.013568027,51.7795,0,51.7795,24.26,-12.21,27.1593759133,132.06,76.5495,6.92,76.8616442073,51.7795,0,51.7795,24.77,6.92,25.7184622402,132.05
2021-08-02 13:30:00,71.962,-12.58,73.0533082345,40.512,0,40.512,31.45,-12.58,33.8726866369,132.28,72.482,6.5600000000000005,72.778251724,40.512,0,40.512,31.97,6.5600000000000005,32.6360919842,132.22
2021-08-02 14:00:00,70.386,-12.5,71.4873345146,37.226,0,37.226,33.16,-12.5,35.4377708103,132.28,70.906,6.62,71.214361164,37.226,0,37.226,33.68,6.62,34.3244344455,132.29
2021-08-02 14:30:00,69.1555,-12.37,70.2531143811,32.2155,0,32.2155,36.94,-12.37,38.9561355886,132.28,69.6755,6.79,70.0055669233,32.2155,0,32.2155,37.46,6.79,38.0704045158,132.29
2021-08-02 15:00:00,68.158,-12.15,69.2324740566,29.418,0,29.418,38.74,-12.15,40.6006169904,132.45,68.668,7.0,69.0238670606,29.418,0,29.418,39.25,7.0,39.869317777,132.42
2021-08-02 15:30:00,68.5995,-12.29,69.6917175872,30.2495,0,30.2495,38.35,-12.29,40.2711633803,132.36,69.1195,6.87,69.4600761607,30.2495,0,30.2495,38.87,6.87,39.4724435524,132.32
2021-08-02 16:00:00,69.897,-12.5,71.0059195349,33.877,0,33.877,36.02,-12.5,38.1272920622,132.36,70.407,6.66,70.7212927554,33.877,0,33.877,36.53,6.66,37.1321491433,132.32
2021-08-02 16:30:00,72.029,-12.7,73.1400495009,33.319,0,33.319,38.71,-12.7,40.7400797741,132.47,72.559,6.49,72.8486690407,33.319,0,33.319,39.24,6.49,39.7730775777,132.45
2021-08-02 17:00:00,78.9255,-13.07,80.0003715632,43.5855,0,43.5855,35.34,-13.07,37.679443997999996,132.55,79.4455,6.13,79.6816438727,43.5855,0,43.5855,35.86,6.13,36.3801662998,132.45
2021-08-02 17:30:00,81.2715,-13.51,82.3867514364,43.9015,0,43.9015,37.37,-13.51,39.7370985352,132.64,81.7815,5.71,81.9805943029,43.9015,0,43.9015,37.88,5.71,38.3079430406,132.59
2021-08-02 18:00:00,81.8425,-13.04,82.8748237178,36.3325,0,36.3325,45.51,-13.04,47.3413318359,132.64,82.3725,6.14,82.6010190993,36.3325,0,36.3325,46.04,6.14,46.4476178076,132.59
2021-08-02 18:30:00,81.783,-13.76,82.9324827133,37.683,0,37.683,44.1,-13.76,46.1968353895,132.52,82.293,5.46,82.4739319361,37.683,0,37.683,44.61,5.46,44.9428937653,132.49
2021-08-02 19:00:00,79.853,-14.06,81.0813493289,34.383,0,34.383,45.47,-14.06,47.5941645583,132.61,80.383,5.19,80.5503742325,34.383,0,34.383,46.0,5.19,46.2918578154,132.59
2021-08-02 19:30:00,76.345,-14.22,77.6580158451,28.245,0,28.245,48.1,-14.22,50.1579345667,132.86,76.855,5.06,77.0213906976,28.245,0,28.245,48.61,5.06,48.8726477695,132.82
2021-08-02 20:00:00,72.8615,-14.86,74.3613998137,24.3415,0,24.3415,48.52,-14.86,50.7445563583,132.86,73.3915,4.41,73.5238762053,24.3415,0,24.3415,49.05,4.41,49.247848684,132.82
2021-08-02 20:30:00,67.9455,-14.86,69.551495816,15.5455,0,15.5455,52.4,-14.86,54.4663161963,132.86,68.4555,4.41,68.5974021392,15.5455,0,15.5455,52.91,4.41,53.0934666414,132.82
2021-08-02 21:00:00,65.612,-15.48,67.4133884625,13.062,0,13.062,52.55,-15.48,54.782596689100004,132.86,66.132,3.59,66.2293705542,13.062,0,13.062,53.07,3.59,53.1912868805,132.82
2021-08-02 21:30:00,64.985,-15.76,66.8687357814,12.715,0,12.715,52.27,-15.76,54.5942350436,132.25,65.495,3.2800000000000002,65.577080028,12.715,0,12.715,52.78,3.2800000000000002,52.881819182,132.21
2021-08-02 22:00:00,57.123,-16.75,59.5281414879,1.623,0,1.623,55.5,-16.75,57.9725150395,132.11,57.623,2.32,57.6696846619,1.623,0,1.623,56.0,2.32,56.0480365401,132.08
2021-08-02 22:30:00,53.3205,-17.94,56.2576156645,1.2505,0,1.2505,52.07,-17.94,55.0738458799,132.29,53.8305,1.29,53.8459546322,1.2505,0,1.2505,52.58,1.29,52.5958220774,132.23
2021-08-02 23:00:00,48.58,-18.87,52.1161520068,1.29,0,1.29,47.29,-18.87,50.915822688,132.75,49.1,0.44,49.1019714472,1.29,0,1.29,47.81,0.44,47.8120246382,132.7
2021-08-02 23:30:00,44.3245,-20.01,48.6318969427,1.2945,0,1.2945,43.03,-20.01,47.4550418818,132.98,44.8345,-0.68,44.8396564466,1.2945,0,1.2945,43.54,-0.68,43.545309736,132.96
2021-08-03 00:00:00,41.204,-20.65,46.0889587212,1.284,0,1.284,39.92,-20.65,44.9447316156,132.98,41.724,-1.24,41.7424217793,1.284,0,1.284,40.44,-1.24,40.4590064139,132.96
2021-08-03 00:30:00,39.253,-21.31,44.6644613647,1.2429999999999999,0,1.2429999999999999,38.01,-21.31,43.5760966586,133.49,39.773,-1.83,39.8150779103,1.2429999999999999,0,1.2429999999999999,38.53,-1.83,38.5734338632,133.46
2021-08-03 01:00:00,37.686,-21.67,43.4721002023,1.236,0,1.236,36.45,-21.67,42.405086959,133.49,38.216,-2.19,38.2786984627,1.236,0,1.236,36.98,-2.19,37.044790457,133.46
2021-08-03 01:30:00,38.306,-21.8,44.0748186156,1.296,0,1.296,37.01,-21.8,42.9532315432,133.49,38.836,-2.24,38.9005462172,1.296,0,1.296,37.54,-2.24,37.606770667,133.46
2021-08-03 02:00:00,38.1375,-22.06,44.0580583577,1.2575,0,1.2575,36.88,-22.06,42.9741550237,133.66,38.6575,-2.46,38.7356929233,1.2575,0,1.2575,37.4,-2.46,37.4808164265,133.61
2021-08-03 02:30:00,37.228,-22.46,43.4784496504,1.268,0,1.268,35.96,-22.46,42.3977971126,133.83,37.758,-2.8200000000000003,37.8631610408,1.268,0,1.268,36.49,-2.8200000000000003,36.5988046253,133.79
2021-08-03 03:00:00,36.1325,-22.92,42.788829807,1.1925,0,1.1925,34.94,-22.92,41.7867203786,133.96,36.6625,-3.21,36.8027581337,1.1925,0,1.1925,35.47,-3.21,35.6149547241,133.92
2021-08-03 03:30:00,35.5945,-23.16,42.4659161004,1.1844999999999999,0,1.1844999999999999,34.41,-23.16,41.4781110949,134.25,36.1245,-3.39,36.2832137531,1.1844999999999999,0,1.1844999999999999,34.94,-3.39,35.1040695647,134.23
2021-08-03 04:00:00,35.2765,-23.08,42.1558756551,1.2065000000000001,0,1.2065000000000001,34.07,-23.08,41.1515649763,134.34,35.8065,-3.3,35.9582458172,1.2065000000000001,0,1.2065000000000001,34.6,-3.3,34.7570136807,134.33
2021-08-03 04:30:00,35.2615,-22.94,42.0668156894,1.1815,0,1.1815,34.08,-22.94,41.0815043541,134.34,35.7915,-3.19,35.9333768556,1.1815,0,1.1815,34.61,-3.19,34.7567000735,134.33
2021-08-03 05:00:00,35.347,-22.74,42.0299656079,1.437,0,1.437,33.91,-22.74,40.8288586664,134.34,35.877,-2.99,36.0013781542,1.437,0,1.437,34.44,-2.99,34.5695487387,134.33
2021-08-03 05:30:00,36.8265,-22.3,43.0520743083,1.3565,0,1.3565,35.47,-22.3,41.897624037599996,134.34,37.3565,-2.56,37.4441142538,1.3565,0,1.3565,36.0,-2.56,36.0909074422,134.25
2021-08-03 06:00:00,38.2505,-21.62,43.9377417518,1.4605000000000001,0,1.4605000000000001,36.79,-21.62,42.6723388157,134.34,38.7805,-1.8900000000000001,38.8265280478,1.4605000000000001,0,1.4605000000000001,37.32,-1.8900000000000001,37.3678270709,134.25
2021-08-03 06:30:00,43.823,-19.76,48.0719557434,2.443,0,2.443,41.38,-19.76,45.8558829377,134.22,44.353,-0.17,44.3533257941,2.443,0,2.443,41.91,-0.17,41.910344785,134.25
2021-08-03 07:00:00,48.4605,-18.55,51.8895226443,5.0205,0,5.0205,43.44,-18.55,47.2349034084,133.84,48.9705,1.04,48.9815421383,5.0205,0,5.0205,43.95,1.04,43.9623031699,133.83
2021-08-03 07:30:00,54.8965,-16.79,57.40670529,9.6465,0,9.6465,45.25,-16.79,48.2645480658,133.84,55.4065,2.7,55.4722474959,9.6465,0,9.6465,45.76,2.7,45.839585513,133.83
2021-08-03 08:00:00,59.9745,-15.02,61.8267017578,15.8845,0,15.8845,44.09,-15.02,46.5781976895,133.6,60.4945,4.28,60.6457165037,15.8845,0,15.8845,44.61,4.28,44.8148468702,133.59
2021-08-03 08:30:00,65.1485,-13.68,66.5692830985,21.8185,0,21.8185,43.33,-13.68,45.4382140934,132.85,65.6585,5.49,65.8876219198,21.8185,0,21.8185,43.84,5.49,44.1824139223,132.82
2021-08-03 09:00:00,68.4245,-12.32,69.5247768803,25.6245,0,25.6245,42.8,-12.32,44.5378760158,132.55,68.9245,6.77,69.256188173,25.6245,0,25.6245,43.3,6.77,43.826052754,132.52
2021-08-03 09:30:00,71.0125,-11.59,71.9520900061,30.7525,0,30.7525,40.26,-11.59,41.8950557942,132.17,71.5225,7.45,71.9094604781,30.7525,0,30.7525,40.77,7.45,41.4450889732,132.14
2021-08-03 10:00:00,73.0695,-12.34,74.1041660789,40.1695,0,40.1695,32.9,-12.34,35.1380932892,132.17,73.5795,6.76,73.8893796174,40.1695,0,40.1695,33.41,6.76,34.0870312582,132.14
2021-08-03 10:30:00,73.2185,-13.32,74.4202334197,47.4585,0,47.4585,25.76,-13.32,29.0,132.29,73.7385,5.88,73.9725677684,47.4585,0,47.4585,26.28,5.88,26.9297753425,132.28
2021-08-03 11:00:00,73.8175,-12.87,74.9310363351,53.5775,0,53.5775,20.24,-12.87,23.98529758,132.47,74.3375,6.27,74.6014531108,53.5775,0,53.5775,20.76,6.27,21.6861822366,132.46
2021-08-03 11:30:00,76.2595,-12.11,77.2150467218,58.1795,0,58.1795,18.08,-12.11,21.7609397775,132.37,76.7695,7.1,77.0971214135,58.1795,0,58.1795,18.59,7.1,19.8997010028,132.35
2021-08-03 12:00:00,79.256,-12.32,80.2078296427,62.186,0,62.186,17.07,-12.32,21.0515391361,132.57,79.776,6.94,80.0772987556,62.186,0,62.186,17.59,6.94,18.909566362,132.55
2021-08-03 12:30:00,79.4615,-12.03,80.3669763165,66.2615,0,66.2615,13.2,-12.03,17.8594764761,132.66,79.9815,7.21,80.3058182341,66.2615,0,66.2615,13.72,7.21,15.4991128778,132.66
2021-08-03 13:00:00,76.3285,-12.52,77.348499095,65.8485,0,65.8485,10.48,-12.52,16.3273022879,132.66,76.8685,6.68,77.1582056054,65.8485,0,65.8485,11.02,6.68,12.886535608900001,132.66
2021-08-03 13:30:00,75.584,-13.26,76.73831283,61.464,0,61.464,14.12,-13.26,19.3701316464,132.44,76.124,6.0,76.3600902042,61.464,0,61.464,14.66,6.0,15.8403156534,132.43
2021-08-03 14:00:00,72.2365,-12.93,73.3845817066,55.2665,0,55.2665,16.97,-12.93,21.3346150657,132.68,72.7765,6.31,73.0495383439,55.2665,0,55.2665,17.51,6.31,18.6122594007,132.64
2021-08-03 14:30:00,68.196,-12.78,69.3831594553,49.946,0,49.946,18.25,-12.78,22.279831687,132.58,68.726,6.47,69.0298774155,49.946,0,49.946,18.78,6.47,19.8632650891,132.54
2021-08-03 15:00:00,67.3605,-12.6,68.5288038729,50.3705,0,50.3705,16.99,-12.6,21.1523072028,132.58,67.8805,6.65,68.2054600472,50.3705,0,50.3705,17.51,6.65,18.7302589411,132.54
2021-08-03 15:30:00,67.9195,-12.44,69.0493452558,46.9095,0,46.9095,21.01,-12.44,24.4166684869,132.71,68.4295,6.84,68.7705029082,46.9095,0,46.9095,21.52,6.84,22.5808768652,132.68
2021-08-03 16:00:00,68.055,-12.47,69.1880331054,41.775,0,41.775,26.28,-12.47,29.0884736623,132.71,68.565,6.8100000000000005,68.9023608086,41.775,0,41.775,26.79,6.8100000000000005,27.6420006512,132.68
2021-08-03 16:30:00,68.4935,-13.76,69.8619863892,36.4435,0,36.4435,32.05,-13.76,34.8789349035,132.71,68.9935,5.53,69.2147667933,36.4435,0,36.4435,32.55,5.53,33.0164110709,132.68
2021-08-03 17:00:00,71.2415,-13.97,72.5982935216,34.8615,0,34.8615,36.38,-13.97,38.9700564536,132.71,71.7515,5.31,71.9477161017,34.8615,0,34.8615,36.89,5.31,37.2702052584,132.68
2021-08-03 17:30:00,77.867,-13.81,79.0821458295,39.947,0,39.947,37.92,-13.81,40.3564431039,132.78,78.367,5.46,78.5569747954,39.947,0,39.947,38.42,5.46,38.8060304592,132.68
2021-08-03 18:00:00,78.677,-13.41,79.8116434425,33.167,0,33.167,45.51,-13.41,47.4445803017,132.78,79.187,5.84,79.4020564532,33.167,0,33.167,46.02,5.84,46.389071989,132.77
2021-08-03 18:30:00,77.1365,-13.97,78.3913294456,28.1465,0,28.1465,48.99,-13.97,50.9429190369,132.78,77.6265,5.3,77.8072201165,28.1465,0,28.1465,49.48,5.3,49.7630425115,132.69
2021-08-03 19:00:00,75.0355,-14.29,76.3840975613,24.2255,0,24.2255,50.81,-14.29,52.7812485642,132.88,75.5455,4.97,75.7088070851,24.2255,0,24.2255,51.32,4.97,51.5600940651,132.85
2021-08-03 19:30:00,72.5405,-14.61,73.9971367031,19.9905,0,19.9905,52.55,-14.61,54.5431443905,132.88,73.0405,4.69,73.1909197937,19.9905,0,19.9905,53.05,4.69,53.2569112886,132.85
2021-08-03 20:00:00,69.7565,-15.16,71.3848365709,16.2465,0,16.2465,53.51,-15.16,55.6160561349,132.88,70.2565,4.15,70.3789620004,16.2465,0,16.2465,54.01,4.15,54.1692034278,132.85
2021-08-03 20:30:00,62.5875,-16.68,64.7720430143,5.5175,0,5.5175,57.07,-16.68,59.4576092691,132.88,63.0875,2.7,63.1452504647,5.5175,0,5.5175,57.57,2.7,57.6332794486,132.85
2021-08-03 21:00:00,60.5565,-17.52,63.0399880413,4.2365,0,4.2365,56.32,-17.52,58.9821396696,133.29,61.0465,1.8,61.0730313825,4.2365,0,4.2365,56.81,1.8,56.838508953,133.24
2021-08-03 21:30:00,60.3565,-17.58,62.8646442148,4.3065,0,4.3065,56.05,-17.58,58.7423092839,133.04,60.8565,1.55,60.8762358581,4.3065,0,4.3065,56.55,1.55,56.5712382753,133.01
2021-08-03 22:00:00,56.164,-17.47,58.818328742,1.434,0,1.434,54.73,-17.47,57.4506205362,132.33,56.654,1.7000000000000002,56.6794999625,1.434,0,1.434,55.22,1.7000000000000002,55.2461618576,132.32
2021-08-03 22:30:00,51.1165,-19.34,54.6528331585,1.1965,0,1.1965,49.92,-19.34,53.5354275223,132.55,51.6265,0.0,51.6265,1.1965,0,1.1965,50.43,0.0,50.43,132.52
2021-08-03 23:00:00,46.466,-20.57,50.8154903155,1.156,0,1.156,45.31,-20.57,49.7606370538,133.13,46.956,-1.04,46.9675157529,1.156,0,1.156,45.8,-1.04,45.8118063385,133.1
2021-08-03 23:30:00,42.6245,-21.64,47.803112872,1.1545,0,1.1545,41.47,-21.64,46.776602057,133.71,43.1445,-1.9500000000000002,43.1885445489,1.1545,0,1.1545,41.99,-1.9500000000000002,42.0352542516,133.68
2021-08-04 00:00:00,39.546,-22.34,45.4198383529,1.166,0,1.166,38.38,-22.34,44.4083325514,134.36,40.066,-2.59,40.1496258513,1.166,0,1.166,38.9,-2.59,38.9861270197,134.32
2021-08-04 00:30:00,38.1825,-22.64,44.3900090814,1.1425,0,1.1425,37.04,-22.64,43.4111874982,134.45,38.7025,-2.79,38.8029329594,1.1425,0,1.1425,37.56,-2.79,37.6634796587,134.41
2021-08-04 01:00:00,37.0705,-22.92,43.583808579,1.1305,0,1.1305,35.94,-22.92,42.6264002703,134.79,37.5905,-2.99,37.7092268583,1.1305,0,1.1305,36.46,-2.99,36.5823960396,134.74
2021-08-04 01:30:00,37.5615,-22.82,43.950184098,1.1715,0,1.1715,36.39,-22.82,42.9532827616,135.04,38.0915,-2.89,38.2009747552,1.1715,0,1.1715,36.92,-2.89,37.0329380417,134.99
2021-08-04 02:00:00,36.97,-23.02,43.5511343136,1.21,0,1.21,35.76,-23.02,42.5287902485,135.04,37.49,-3.08,37.6163063046,1.21,0,1.21,36.28,-3.08,36.4105039789,134.99
2021-08-04 02:30:00,36.102,-23.19,42.9083966608,1.162,0,1.162,34.94,-23.19,41.9354229739,135.04,36.632,-3.26,36.7767728872,1.162,0,1.162,35.47,-3.26,35.6194960661,134.99
2021-08-04 03:00:00,34.819,-23.37,41.9347071171,1.109,0,1.109,33.71,-23.37,41.0185445866,135.04,35.349,-3.43,35.5150207799,1.109,0,1.109,34.24,-3.43,34.4113716669,134.99
2021-08-04 03:30:00,34.2965,-23.43,41.5357052697,1.1065,0,1.1065,33.19,-23.43,40.6268507271,135.04,34.8165,-3.48,34.989985313700004,1.1065,0,1.1065,33.71,-3.48,33.8891501811,135.08
2021-08-04 04:00:00,34.2345,-23.45,41.4958249737,1.1844999999999999,0,1.1844999999999999,33.05,-23.45,40.5241286149,135.04,34.7745,-3.5,34.9501909902,1.1844999999999999,0,1.1844999999999999,33.59,-3.5,33.7718536654,135.08
2021-08-04 04:30:00,34.6415,-23.44,41.8266317345,1.2415,0,1.2415,33.4,-23.44,40.8043331032,135.16,35.1615,-3.51,35.3362587472,1.2415,0,1.2415,33.92,-3.51,34.1011216824,135.08
2021-08-04 05:00:00,34.8865,-23.23,41.9130144734,1.2165,0,1.2165,33.67,-23.23,40.9060117831,135.07,35.4265,-3.26,35.5761788596,1.2165,0,1.2165,34.21,-3.26,34.3649778117,135.08
2021-08-04 05:30:00,36.5365,-22.65,42.9876532536,1.2365,0,1.2365,35.3,-22.65,41.9417751174,135.19,37.0465,-2.73,37.1469522606,1.2365,0,1.2365,35.81,-2.73,35.9139109538,135.18
2021-08-04 06:00:00,38.451,-22.1,44.3496268417,1.321,0,1.321,37.13,-22.1,43.2093381111,135.01,38.971,-2.2,39.0330480619,1.321,0,1.321,37.65,-2.2,37.7142214556,135.01
2021-08-04 06:30:00,43.395,-20.85,48.1440393507,2.6950000000000003,0,2.6950000000000003,40.7,-20.85,45.7297769511,134.92,43.915,-1.08,43.928278193,2.6950000000000003,0,2.6950000000000003,41.22,-1.08,41.2341460443,134.9
2021-08-04 07:00:00,47.6935,-19.3,51.4505582307,5.0435,0,5.0435,42.65,-19.3,46.8135931114,134.47,48.2135,0.52,48.2163041123,5.0435,0,5.0435,43.17,0.52,43.1731316909,134.42
2021-08-04 07:30:00,53.0935,-17.4,55.871994257,9.2635,0,9.2635,43.83,-17.4,47.1574903912,134.7,53.5935,2.36,53.64543636,9.2635,0,9.2635,44.33,2.36,44.3927753131,134.68
2021-08-04 08:00:00,59.1435,-16.14,61.3062247431,19.1635,0,19.1635,39.98,-16.14,43.1149626,134.55,59.6535,3.5,59.7560880769,19.1635,0,19.1635,40.49,3.5,40.6409903915,134.49
2021-08-04 08:30:00,64.595,-14.61,66.2266270091,29.205,0,29.205,35.39,-14.61,38.2871283854,134.1,65.115,4.9,65.2991058515,29.205,0,29.205,35.91,4.9,36.2427661748,134.06
2021-08-04 09:00:00,69.7905,-13.25,71.0371479597,39.7405,0,39.7405,30.05,-13.25,32.8415133634,133.57,70.3105,6.18,70.5815755722,39.7405,0,39.7405,30.57,6.18,31.1884161188,133.51
2021-08-04 09:30:00,72.7335,-12.56,73.8099967636,49.1735,0,49.1735,23.56,-12.56,26.6988239441,133.3,73.2535,6.82,73.5702906223,49.1735,0,49.1735,24.08,6.82,25.0271612453,133.25
2021-08-04 10:00:00,74.766,-11.65,75.6682050534,56.956,0,56.956,17.81,-11.65,21.2818843151,133.15,75.296,7.69,75.6876721534,56.956,0,56.956,18.34,7.69,19.8869731231,133.13
2021-08-04 10:30:00,73.544,-11.3,74.4070556869,57.074,0,57.074,16.47,-11.3,19.9737552804,132.91,74.074,8.0,74.5047480098,57.074,0,57.074,17.0,8.0,18.7882942281,132.91
2021-08-04 11:00:00,73.1955,-10.34,73.9222349517,57.2355,0,57.2355,15.96,-10.34,19.0167610281,132.91,73.7155,8.89,74.2496265327,57.2355,0,57.2355,16.48,8.89,18.7249165552,132.91
2021-08-04 11:30:00,73.8305,-9.63,74.4558905007,58.2905,0,58.2905,15.54,-9.63,18.2819172955,132.6,74.3405,9.61,74.9590690994,58.2905,0,58.2905,16.05,9.61,18.7070735285,132.58
2021-08-04 12:00:00,74.6895,-10.21,75.3841197485,60.2795,0,60.2795,14.41,-10.21,17.6604699824,132.6,75.2195,8.98,75.7536374061,60.2795,0,60.2795,14.94,8.98,17.4311215933,132.5
2021-08-04 12:30:00,74.608,-10.33,75.3197355545,61.818,0,61.818,12.79,-10.33,16.4405900137,132.36,75.148,8.88,75.6708418349,61.818,0,61.818,13.33,8.88,16.0169691265,132.3
2021-08-04 13:00:00,75.2915,-10.68,76.0451995346,65.6315,0,65.6315,9.66,-10.68,14.4006249864,132.46,75.8315,8.57,76.3142273253,65.6315,0,65.6315,10.2,8.57,13.3223458895,132.43
2021-08-04 13:30:00,72.8885,-11.0,73.7138618731,63.9185,0,63.9185,8.97,-11.0,14.193692261,132.66,73.4185,8.27,73.8828061341,63.9185,0,63.9185,9.5,8.27,12.5953523174,132.66
2021-08-04 14:00:00,73.532,-10.25,74.2429627911,64.662,0,64.662,8.87,-10.25,13.5550507192,132.66,74.062,9.02,74.6092503916,64.662,0,64.662,9.4,9.02,13.0276782275,132.66
2021-08-04 14:30:00,72.931,-10.59,73.6958537572,62.341,0,62.341,10.59,-10.59,14.9765216255,132.66,73.461,8.7,73.9743774627,62.341,0,62.341,11.12,8.7,14.1189376371,132.57
2021-08-04 15:00:00,70.6375,-10.8,71.4583543489,58.1075,0,58.1075,12.53,-10.8,16.5420947888,132.66,71.1675,8.49,71.6721225879,58.1075,0,58.1075,13.06,8.49,15.577024748,132.66
2021-08-04 15:30:00,69.986,-5.78,70.2242735527,55.196,0,55.196,14.79,-5.78,15.8793104384,132.66,70.266,6.28,70.5460782468,55.196,0,55.196,15.07,6.28,16.3261538643,132.66
2021-08-04 16:00:00,68.884,8.32,69.3846370316,50.834,0,50.834,18.05,8.32,19.875233332,132.66,68.084,-11.05,68.9748762667,50.834,0,50.834,17.25,-11.05,20.4857267384,132.59
2021-08-04 16:30:00,69.3095,7.6,69.7249366457,46.1895,0,46.1895,23.12,7.6,24.337099252,132.94,68.4495,-11.78,69.4557589423,46.1895,0,46.1895,22.26,-11.78,25.1848367078,132.88
2021-08-04 17:00:00,70.3255,7.01,70.6740125524,40.6855,0,40.6855,29.64,7.01,30.4576706266,133.1,69.3755,-12.39,70.4732012913,40.6855,0,40.6855,28.69,-12.39,31.2510511823,133.04
2021-08-04 17:30:00,73.282,6.05,73.531313221,38.532,0,38.532,34.75,6.05,35.2727231724,133.02,72.262,-13.37,73.4884585768,38.532,0,38.532,33.73,-13.37,36.2831889447,132.95
2021-08-04 18:00:00,74.982,5.99,75.2208775806,35.582,0,35.582,39.4,5.99,39.8527301449,133.21,73.912,-13.43,75.1222247008,35.582,0,35.582,38.33,-13.43,40.6146993095,133.16
2021-08-04 18:30:00,75.8105,5.79,76.0312831027,33.0605,0,33.0605,42.75,5.79,43.1403129335,133.32,74.7005,-13.66,75.9391881722,33.0605,0,33.0605,41.64,-13.66,43.8233408129,133.28
2021-08-04 19:00:00,74.279,5.54,74.4853102363,28.349,0,28.349,45.93,5.54,46.2629063073,133.32,73.129,-13.87,74.4327047809,28.349,0,28.349,44.78,-13.87,46.8788363763,133.28
2021-08-04 19:30:00,70.303,5.08,70.4862980231,20.423,0,20.423,49.88,5.08,50.1380175117,133.21,69.113,-14.3,70.576885515,20.423,0,20.423,48.69,-14.3,50.7464885485,133.2
2021-08-04 20:00:00,62.786,4.77,62.966933353900004,5.046,0,5.046,57.74,4.77,57.9366938995,133.21,61.476,-14.56,63.1766743031,5.046,0,5.046,56.43,-14.56,58.2781133874,133.2
2021-08-04 20:30:00,60.1175,3.98,60.24910129,2.9475,0,2.9475,57.17,3.98,57.3083702438,133.12,58.8175,-15.33,60.7824580471,2.9475,0,2.9475,55.87,-15.33,57.9350135928,133.09
2021-08-04 21:00:00,59.016,3.54,59.122075877,1.496,0,1.496,57.52,3.54,57.6288295908,133.12,57.716,-15.81,59.842232211,1.496,0,1.496,56.22,-15.81,58.4007234544,133.01
2021-08-04 21:30:00,58.6615,3.02,58.7391860877,1.3215,0,1.3215,57.34,3.02,57.4194740484,133.12,57.3615,-16.32,59.6379416332,1.3215,0,1.3215,56.04,-16.32,58.3680049342,133.16
2021-08-04 22:00:00,56.0645,1.73,56.0911852277,1.2745,0,1.2745,54.79,1.73,54.8173056616,133.23,54.7945,-17.63,57.5608732582,1.2745,0,1.2745,53.52,-17.63,56.3489778079,133.16
2021-08-04 22:30:00,52.4405,0.47000000000000003,52.4426061543,1.2805,0,1.2805,51.16,0.47000000000000003,51.1621588677,134.02,51.2205,-19.05,54.6483496571,1.2805,0,1.2805,49.94,-19.05,53.4500336763,133.97
2021-08-04 23:00:00,48.0805,-0.85,48.088012854,1.3105,0,1.3105,46.77,-0.85,46.7777233307,134.02,46.9305,-19.93,50.9870251167,1.3105,0,1.3105,45.62,-19.93,49.7834239481,133.97
2021-08-04 23:30:00,46.067,-1.65,46.096539881,1.297,0,1.297,44.77,-1.65,44.8003950875,132.42,44.957,-20.29,49.3235841054,1.297,0,1.297,43.66,-20.29,48.1443631176,132.36
2021-08-05 00:00:00,43.0605,-1.96,43.1050839258,1.2905,0,1.2905,41.77,-1.96,41.8159598718,130.93,41.9805,-20.72,46.8153904208,1.2905,0,1.2905,40.69,-20.72,45.6617400019,130.9
2021-08-05 00:30:00,42.1565,-2.22,42.2149131499,1.2965,0,1.2965,40.86,-2.22,40.9202639288,131.34,41.0865,-21.09,46.1832067125,1.2965,0,1.2965,39.79,-21.09,45.0336785084,131.32
2021-08-05 01:00:00,41.4265,-2.5700000000000003,41.5061417413,1.3665,0,1.3665,40.06,-2.5700000000000003,40.1423529455,131.75,40.3665,-21.58,45.7728164116,1.3665,0,1.3665,39.0,-21.58,44.5723726091,131.73
2021-08-05 01:30:00,42.8305,-2.87,42.9265492469,1.3205,0,1.3205,41.51,-2.87,41.6090975629,132.21,41.7505,-21.94,47.1642645469,1.3205,0,1.3205,40.43,-21.94,45.999440214,132.17
2021-08-05 02:00:00,41.98,-2.91,42.0807378738,1.4100000000000001,0,1.4100000000000001,40.57,-2.91,40.674230171,132.58,40.91,-22.04,46.469233908,1.4100000000000001,0,1.4100000000000001,39.5,-22.04,45.2328597371,132.55
2021-08-05 02:30:00,41.3115,-3.25,41.4391425134,1.3515000000000001,0,1.3515000000000001,39.96,-3.25,40.0919455751,132.69,40.2415,-22.44,46.0752853735,1.3515000000000001,0,1.3515000000000001,38.89,-22.44,44.8997293978,132.66
2021-08-05 03:00:00,40.3425,-3.43,40.4880501661,1.3425,0,1.3425,39.0,-3.43,39.1505415033,132.93,39.2925,-22.61,45.3333503753,1.3425,0,1.3425,37.95,-22.61,44.1748186188,132.88
2021-08-05 03:30:00,39.506,-3.81,39.6892949799,1.3559999999999999,0,1.3559999999999999,38.15,-3.81,38.3397782988,132.93,38.456,-23.03,44.8246007902,1.3559999999999999,0,1.3559999999999999,37.1,-23.03,43.6668169209,132.88
2021-08-05 04:00:00,39.4045,-3.66,39.5741104796,1.4045,0,1.4045,38.0,-3.66,38.1758510056,133.13,38.3745,-22.89,44.682819408,1.4045,0,1.4045,36.97,-22.89,43.4825597223,133.1
2021-08-05 04:30:00,39.7805,-3.62,39.9448692606,1.4005,0,1.4005,38.38,-3.62,38.550341113900004,133.15,38.7205,-22.88,44.9752322979,1.4005,0,1.4005,37.32,-22.88,43.775298971,133.12
2021-08-05 05:00:00,39.774,-3.43,39.9216229129,1.374,0,1.374,38.4,-3.43,38.5528844576,133.15,38.734,-22.87,44.9817702631,1.374,0,1.374,37.36,-22.87,43.8041835902,133.12
2021-08-05 05:30:00,41.288,-2.98,41.39540245,1.438,0,1.438,39.85,-2.98,39.9612674974,133.77,40.208,-22.5,46.0752999339,1.438,0,1.438,38.77,-22.5,44.8259177262,133.73
2021-08-05 06:00:00,42.693,-2.4,42.7604051548,1.353,0,1.353,41.34,-2.4,41.4096075809,133.95,41.593,-21.9,47.0062511694,1.353,0,1.353,40.24,-21.9,45.8133997865,133.92
2021-08-05 06:30:00,47.4475,-0.4,47.4491860441,1.8975,0,1.8975,45.55,-0.4,45.5517562779,133.95,46.3075,-20.0,50.4418928694,1.8975,0,1.8975,44.41,-20.0,48.7057296424,133.92
2021-08-05 07:00:00,51.84,1.05,51.8506325902,3.77,0,3.77,48.07,1.05,48.0814662838,134.3,50.65,-18.79,54.0230191678,3.77,0,3.77,46.88,-18.79,50.5054304011,134.26
2021-08-05 07:30:00,57.315,2.91,57.3888257852,5.095,0,5.095,52.22,2.91,52.3010181545,135.02,56.075,-16.61,58.4833115085,5.095,0,5.095,50.98,-16.61,53.6176510116,134.98
2021-08-05 08:00:00,61.832,4.2,61.9744804254,7.402,0,7.402,54.43,4.2,54.5918024982,133.79,60.582,-15.1,62.4354764857,7.402,0,7.402,53.18,-15.1,55.2822069024,133.75
