Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-05 08:30:00,66.9295,5.79,67.1794765553,11.2895,0,11.2895,55.64,5.79,55.9404477994,133.01,65.6495,-13.34,66.9911371022,11.2895,0,11.2895,54.36,-13.34,55.9728970128,132.98
2021-08-05 09:00:00,70.8555,7.2,71.2203754571,15.525500000000001,0,15.525500000000001,55.33,7.2,55.7964954097,132.43,69.5755,-12.11,70.621542749,15.525500000000001,0,15.525500000000001,54.05,-12.11,55.3900225672,132.38
2021-08-05 09:30:00,73.2655,7.74,73.6732046965,20.485500000000002,0,20.485500000000002,52.78,7.74,53.344502997,132.96,72.0455,-11.5,72.9575497824,20.485500000000002,0,20.485500000000002,51.56,-11.5,52.8269211671,132.92
2021-08-05 10:00:00,74.008,8.01,74.4402052926,22.578,0,22.578,51.43,8.01,52.0500240154,132.67,72.788,-11.21,73.6461610948,22.578,0,22.578,50.21,-11.21,51.4461679817,132.63
2021-08-05 10:30:00,74.3405,7.83,74.7517146308,21.0305,0,21.0305,53.31,7.83,53.8819543075,132.67,73.1005,-11.32,73.971788543,21.0305,0,21.0305,52.07,-11.32,53.286276845,132.63
2021-08-05 11:00:00,76.045,7.8,76.4439796518,25.655,0,25.655,50.39,7.8,50.990117670000004,132.41,74.855,-11.27,75.6986388583,25.655,0,25.655,49.2,-11.27,50.4742795887,132.38
2021-08-05 11:30:00,77.952,7.79,78.3402731933,33.842,0,33.842,44.11,7.79,44.7925909052,132.13,76.832,-11.26,77.6527129211,33.842,0,33.842,42.99,-11.26,44.4401586406,132.1
2021-08-05 12:00:00,78.568,8.3,79.0051936521,39.468,0,39.468,39.1,8.3,39.9712396605,131.9,77.508,-10.9,78.270684576,39.468,0,39.468,38.04,-10.9,39.5708428012,131.87
2021-08-05 12:30:00,79.81,4.52,79.9378915159,39.08,0,39.08,40.73,4.52,40.9800353831,132.44,78.73,-14.76,80.1016260759,39.08,0,39.08,39.65,-14.76,42.308156424,132.41
2021-08-05 13:00:00,78.721,4.12,78.828739943,36.271,0,36.271,42.45,4.12,42.6494654128,132.96,77.621,-15.19,79.0933356295,36.271,0,36.271,41.35,-15.19,44.0517718145,132.93
2021-08-05 13:30:00,75.6065,3.35,75.6806801122,31.6765,0,31.6765,43.93,3.35,44.0575464591,133.34,74.4865,-16.02,76.1897570691,31.6765,0,31.6765,42.81,-16.02,45.7092605497,133.3
2021-08-05 14:00:00,73.8425,3.4,73.9207332637,28.2125,0,28.2125,45.63,3.4,45.7564957137,133.34,72.7025,-16.03,74.4487367673,28.2125,0,28.2125,44.49,-16.03,47.2897557617,133.3
2021-08-05 14:30:00,74.723,3.5700000000000003,74.8082323612,29.163,0,29.163,45.56,3.5700000000000003,45.6996553598,133.48,73.593,-15.9,75.291032992,29.163,0,29.163,44.43,-15.9,47.1893515531,133.44
2021-08-05 15:00:00,73.122,3.39,73.2005395062,27.312,0,27.312,45.81,3.39,45.9352609658,133.6,71.982,-15.99,73.7366152193,27.312,0,27.312,44.67,-15.99,47.4456425818,133.6
2021-08-05 15:30:00,75.6005,3.25,75.6703250968,33.0105,0,33.0105,42.59,3.25,42.7138221188,133.32,74.5005,-16.06,76.2118632514,33.0105,0,33.0105,41.49,-16.06,44.4898156885,133.29
2021-08-05 16:00:00,77.3175,3.17,77.3824573547,37.1875,0,37.1875,40.13,3.17,40.2550096261,133.12,76.2575,-16.16,77.9509583408,37.1875,0,37.1875,39.07,-16.16,42.2801430934,133.11
2021-08-05 16:30:00,75.407,2.39,75.4448656238,33.257,0,33.257,42.15,2.39,42.2177048168,133.05,74.317,-16.95,76.2254484342,33.257,0,33.257,41.06,-16.95,44.4210096688,133.11
2021-08-05 17:00:00,76.9845,1.94,77.0089400021,35.6245,0,35.6245,41.36,1.94,41.4054730682,133.18,75.9045,-17.32,77.8554784216,35.6245,0,35.6245,40.28,-17.32,43.8458755187,133.11
2021-08-05 17:30:00,76.8075,1.79,76.8283551578,23.9475,0,23.9475,52.86,1.79,52.8902987324,132.97,75.5575,-17.4,77.5351262735,23.9475,0,23.9475,51.61,-17.4,54.4642277096,132.95
2021-08-05 18:00:00,76.9955,2.08,77.0235900244,18.7055,0,18.7055,58.29,2.08,58.3270991907,132.76,75.6855,-17.05,77.5821977663,18.7055,0,18.7055,56.98,-17.05,59.4762381124,132.73
2021-08-05 18:30:00,75.369,1.96,75.3944809718,13.289,0,13.289,62.08,1.96,62.110933015,132.47,74.009,-17.19,75.9791299042,13.289,0,13.289,60.72,-17.19,63.1063744799,132.44
2021-08-05 19:00:00,73.201,1.47,73.2157585565,9.600999999999999,0,9.600999999999999,63.6,1.47,63.6169859393,132.56,71.831,-17.69,73.9772171753,9.600999999999999,0,9.600999999999999,62.23,-17.69,64.6955098906,132.54
2021-08-05 19:30:00,70.782,1.37,70.7952570728,6.112,0,6.112,64.67,1.37,64.6845097376,132.74,69.382,-17.83,71.6363791938,6.112,0,6.112,63.27,-17.83,65.7343274097,132.71
2021-08-05 20:00:00,67.5605,0.8200000000000001,67.5654760973,3.6005000000000003,0,3.6005000000000003,63.96,0.8200000000000001,63.9652561943,132.96,66.1805,-18.5,68.7176002219,3.6005000000000003,0,3.6005000000000003,62.58,-18.5,65.2572325494,132.93
2021-08-05 20:30:00,64.8495,-0.41000000000000003,64.8507960649,2.0895,0,2.0895,62.76,-0.41000000000000003,62.7613392145,133.2,63.4795,-19.69,66.4630951751,2.0895,0,2.0895,61.39,-19.69,64.4703668362,133.18
2021-08-05 21:00:00,63.7025,-0.9,63.708857361,1.4125,0,1.4125,62.29,-0.9,62.2965015069,133.2,62.3325,-20.23,65.533147767,1.4125,0,1.4125,60.92,-20.23,64.1911154289,133.18
2021-08-05 21:30:00,62.275,-1.54,62.2940384387,1.415,0,1.415,60.86,-1.54,60.8794809439,133.46,60.915,-20.93,64.4104193823,1.415,0,1.415,59.5,-20.93,63.0738844531,133.45
2021-08-05 22:00:00,58.8325,-2.65,58.8921519071,1.4925000000000002,0,1.4925000000000002,57.34,-2.65,57.4012029491,133.64,57.5425,-21.57,61.4524548432,1.4925000000000002,0,1.4925000000000002,56.05,-21.57,60.057201067,133.63
2021-08-05 22:30:00,55.1105,-3.96,55.2525909822,1.4205,0,1.4205,53.69,-3.96,53.8358402925,132.03,53.8605,-23.07,58.5933303393,1.4205,0,1.4205,52.44,-23.07,57.2903002261,132.02
2021-08-05 23:00:00,51.249,-4.9,51.4827155558,1.509,0,1.509,49.74,-4.9,49.980772303,132.73,50.039,-24.13,55.553203517,1.509,0,1.509,48.53,-24.13,54.1979501457,132.7
2021-08-05 23:30:00,48.3395,-5.72,48.6767466071,1.4295,0,1.4295,46.91,-5.72,47.2574491483,133.15,47.1895,-25.03,53.4167558941,1.4295,0,1.4295,45.76,-25.03,52.1582064492,133.13
2021-08-06 00:00:00,45.1285,-6.63,45.6129193568,1.6185,0,1.6185,43.51,-6.63,44.0122369347,133.48,43.9985,-26.13,51.1726968436,1.6185,0,1.6185,42.38,-26.13,49.7879634048,133.45
2021-08-06 00:30:00,43.6755,-6.86,44.2109590515,1.5955,0,1.5955,42.08,-6.86,42.6355016389,134.19,42.5655,-26.41,50.0930123895,1.5955,0,1.5955,40.97,-26.41,48.744527898,134.16
2021-08-06 01:00:00,42.0965,-7.31,42.7264720314,1.4865,0,1.4865,40.61,-7.31,41.2626732047,134.19,41.0065,-26.86,49.0203288672,1.4865,0,1.4865,39.52,-26.86,47.7837838602,134.16
2021-08-06 01:30:00,42.358,-7.33,42.9875454521,1.518,0,1.518,40.84,-7.33,41.4925836747,134.3,41.268,-26.89,49.2556588018,1.518,0,1.518,39.75,-26.89,47.99098457,134.27
2021-08-06 02:00:00,41.6445,-7.46,42.3073986467,1.4745,0,1.4745,40.17,-7.46,40.8568292945,134.4,40.5645,-27.07,48.767443651,1.4745,0,1.4745,39.09,-27.07,47.5480073189,134.37
2021-08-06 02:30:00,40.6445,-7.71,41.3693060161,1.5045000000000002,0,1.5045000000000002,39.14,-7.71,39.892150857,134.6,39.5745,-27.41,48.1398914649,1.5045000000000002,0,1.5045000000000002,38.07,-27.41,46.9109049156,134.56
2021-08-06 03:00:00,39.493,-7.96,40.2872020498,1.473,0,1.473,38.02,-7.96,38.8443303456,134.85,38.423,-27.68,47.3551404707,1.473,0,1.473,36.95,-27.68,46.1680073211,134.82
2021-08-06 03:30:00,39.3545,-7.86,40.131736447,1.4545,0,1.4545,37.9,-7.86,38.7064542422,135.03,38.2945,-27.59,47.1982714752,1.4545,0,1.4545,36.84,-27.59,46.0260111241,135.01
2021-08-06 04:00:00,39.046,-7.71,39.7999273366,1.626,0,1.626,37.42,-7.71,38.2060270115,135.03,38.006,-27.44,46.8765360922,1.626,0,1.626,36.38,-27.44,45.5681687146,135.01
2021-08-06 04:30:00,39.58,-7.74,40.3296912956,1.49,0,1.49,38.09,-7.74,38.8684409258,134.87,38.52,-27.51,47.3348761486,1.49,0,1.49,37.03,-27.51,46.1304779945,134.85
2021-08-06 05:00:00,39.693,-7.63,40.419687641,1.513,0,1.513,38.18,-7.63,38.9349367535,135.11,38.633,-27.38,47.3515901423,1.513,0,1.513,37.12,-27.38,46.1254680193,135.09
2021-08-06 05:30:00,41.342,-6.98,41.9270958212,1.512,0,1.512,39.83,-6.98,40.436979363,135.02,40.252,-26.68,48.2912611556,1.512,0,1.512,38.74,-26.68,47.0383885778,135.01
2021-08-06 06:00:00,42.362,-6.48,42.8547482083,1.452,0,1.452,40.91,-6.48,41.4200253501,134.85,41.272,-26.1,48.8322432825,1.452,0,1.452,39.82,-26.1,47.6113683903,134.79
2021-08-06 06:30:00,46.2495,-4.32,46.4508196941,1.7895,0,1.7895,44.46,-4.32,44.6693854894,134.54,45.1095,-24.12,51.1531171118,1.7895,0,1.7895,43.32,-24.12,49.5822226206,134.5
2021-08-06 07:00:00,50.821,-2.99,50.9088807675,3.731,0,3.731,47.09,-2.99,47.1848301894,135.1,49.651,-22.76,54.6190388143,3.731,0,3.731,45.92,-22.76,51.2509902343,135.04
2021-08-06 07:30:00,56.3665,-1.4,56.3838835329,6.3865,0,6.3865,49.98,-1.4,49.9996039984,134.99,55.1565,-21.02,59.026095011,6.3865,0,6.3865,48.77,-21.02,53.1069985972,134.95
2021-08-06 08:00:00,61.822,0.2,61.8223235086,10.502,0,10.502,51.32,0.2,51.3203897101,134.5,60.602,-19.16,63.558697312,10.502,0,10.502,50.1,-19.16,53.6387509176,134.47
2021-08-06 08:30:00,67.1535,1.42,67.168511687,16.6635,0,16.6635,50.49,1.42,50.5099643635,133.48,65.9535,-17.93,68.3472681404,16.6635,0,16.6635,49.29,-17.93,52.4498713058,133.42
2021-08-06 09:00:00,70.7615,2.08,70.7920636954,23.7415,0,23.7415,47.02,2.08,47.06598347,133.4,69.6115,-17.26,71.7193734792,23.7415,0,23.7415,45.87,-17.26,49.0098408485,133.42
2021-08-06 09:30:00,76.3915,2.46,76.4310988554,41.0315,0,41.0315,35.36,2.46,35.4454679755,133.22,75.3915,-16.91,77.2646515054,41.0315,0,41.0315,34.36,-16.91,38.2956616342,133.18
2021-08-06 10:00:00,78.5005,2.83,78.5514952133,48.4905,0,48.4905,30.01,2.83,30.1431418402,133.22,77.5605,-16.54,79.3044939474,48.4905,0,48.4905,29.07,-16.54,33.44602368,133.18
2021-08-06 10:30:00,79.6845,2.86,79.735808394,54.1345,0,54.1345,25.55,2.86,25.7095721474,133.34,78.8145,-16.55,80.5333962419,54.1345,0,54.1345,24.68,-16.55,29.7153983652,133.3
2021-08-06 11:00:00,79.3485,2.85,79.3996659455,57.7585,0,57.7585,21.59,2.85,21.7772955162,133.42,78.5185,-16.61,80.2561333622,57.7585,0,57.7585,20.76,-16.61,26.5870212698,133.3
2021-08-06 11:30:00,81.5935,3.65,81.6750986669,66.1735,0,66.1735,15.42,3.65,15.8461004667,133.68,80.8435,-15.81,82.3749208937,66.1735,0,66.1735,14.67,-15.81,21.5676841594,133.64
2021-08-06 12:00:00,80.437,3.8,80.5267096621,66.157,0,66.157,14.28,3.8,14.7769550314,133.68,79.687,-15.7,81.2188892377,66.157,0,66.157,13.53,-15.7,20.7256097618,133.64
2021-08-06 12:30:00,79.2475,3.44,79.3221271541,60.3375,0,60.3375,18.91,3.44,19.2203459906,133.6,78.4375,-16.04,80.0607457263,60.3375,0,60.3375,18.1,-16.04,24.1845322469,133.56
2021-08-06 13:00:00,78.0135,3.12,78.0758642748,55.4535,0,55.4535,22.56,3.12,22.774722830400002,133.6,77.1435,-16.44,78.875808663,55.4535,0,55.4535,21.69,-16.44,27.2163498655,133.56
2021-08-06 13:30:00,78.143,2.31,78.1771357175,57.443,0,57.443,20.7,2.31,20.8284925043,133.88,77.313,-17.36,79.2380563177,57.443,0,57.443,19.87,-17.36,26.3853463119,133.84
2021-08-06 14:00:00,75.8605,2.04,75.8879243375,51.5905,0,51.5905,24.27,2.04,24.3555845752,134.33,75.0105,-17.72,77.0751160249,51.5905,0,51.5905,23.42,-17.72,29.3682617804,134.29
2021-08-06 14:30:00,73.9995,1.21,74.0093919732,48.3795,0,48.3795,25.62,1.21,25.6485574643,134.64,73.0995,-18.66,75.4435716297,48.3795,0,48.3795,24.72,-18.66,30.9721487792,134.62
2021-08-06 15:00:00,74.6985,2.08,74.7274534709,54.7885,0,54.7885,19.91,2.08,20.0183540782,134.91,73.8785,-17.71,75.9715529804,54.7885,0,54.7885,19.09,-17.71,26.0398195078,134.87
2021-08-06 15:30:00,76.426,2.17,76.4568007178,59.386,0,59.386,17.04,2.17,17.1776162491,134.62,75.656,-17.55,77.6648751753,59.386,0,59.386,16.27,-17.55,23.9314730011,134.6
2021-08-06 16:00:00,74.8515,1.87,74.8748552736,51.6015,0,51.6015,23.25,1.87,23.3250809216,134.51,73.9815,-17.89,76.1138255657,51.6015,0,51.6015,22.38,-17.89,28.6516404417,134.46
2021-08-06 16:30:00,75.2245,1.53,75.2400578166,49.0345,0,49.0345,26.19,1.53,26.2346526564,134.51,74.3245,-18.27,76.537077291,49.0345,0,49.0345,25.29,-18.27,31.1989903683,134.46
2021-08-06 17:00:00,76.9145,0.74,76.9180597145,46.6945,0,46.6945,30.22,0.74,30.2290588673,134.74,75.9545,-19.03,78.30215176,46.6945,0,46.6945,29.26,-19.03,34.9039897433,134.72
2021-08-06 17:30:00,78.5975,0.45,78.5987881984,46.8275,0,46.8275,31.77,0.45,31.773186809,134.74,77.6075,-19.22,79.9520634896,46.8275,0,46.8275,30.78,-19.22,36.2879704585,134.72
2021-08-06 18:00:00,77.845,0.33,77.8456994637,38.905,0,38.905,38.94,0.33,38.94139828,134.42,76.785,-19.33,79.1807118243,38.905,0,38.905,37.88,-19.33,42.5269714417,134.38
2021-08-06 18:30:00,77.6115,-0.16,77.6116649238,33.9415,0,33.9415,43.67,-0.16,43.6702931064,134.29,76.4815,-19.77,78.9953969687,33.9415,0,33.9415,42.54,-19.77,46.909535278,134.25
2021-08-06 19:00:00,76.375,0.02,76.3750026187,29.585,0,29.585,46.79,0.02,46.7900042744,134.18,75.205,-19.58,77.7120867369,29.585,0,29.585,45.62,-19.58,49.6443430816,134.14
2021-08-06 19:30:00,72.1415,0.13,72.1416171308,18.9515,0,18.9515,53.19,0.13,53.1901588642,134.18,70.8815,-19.39,73.4857751014,18.9515,0,18.9515,51.93,-19.39,55.4319131909,134.14
2021-08-06 20:00:00,69.291,-0.72,69.2947406446,14.981,0,14.981,54.31,-0.72,54.314772392,134.08,68.041,-19.98,70.9138779154,14.981,0,14.981,53.06,-19.98,56.6971251476,134.04
2021-08-06 20:30:00,67.204,-1.77,67.2273048396,14.204,0,14.204,53.0,-1.77,53.0295474241,133.11,65.964,-21.08,69.2503840856,14.204,0,14.204,51.76,-21.08,55.8879593473,133.06
2021-08-06 21:00:00,65.473,-1.83,65.4985696714,11.193,0,11.193,54.28,-1.83,54.3108396179,133.38,64.213,-21.18,67.615839631,11.193,0,11.193,53.02,-21.18,57.0938945948,133.34
2021-08-06 21:30:00,65.0065,-2.04,65.03850123,10.0165,0,10.0165,54.99,-2.04,55.0278265971,133.45,63.7365,-21.43,67.2427418555,10.0165,0,10.0165,53.72,-21.43,57.8366950992,133.34
2021-08-06 22:00:00,62.086,-3.02,62.1594063356,9.466,0,9.466,52.62,-3.02,52.7065916181,133.6,60.846,-22.5,64.8728426693,9.466,0,9.466,51.38,-22.5,56.0905910113,133.56
2021-08-06 22:30:00,55.192,-4.66,55.38837842,1.412,0,1.412,53.78,-4.66,53.9815153548,134.11,53.942,-24.0,59.0401504402,1.412,0,1.412,52.53,-24.0,57.7529297958,134.08
2021-08-06 23:00:00,51.7615,-5.34,52.03622279,1.5015,0,1.5015,50.26,-5.34,50.5428847614,133.57,50.5515,-24.72,56.2719517366,1.5015,0,1.5015,49.05,-24.72,54.9270507127,133.53
2021-08-06 23:30:00,49.3435,-6.3,49.7440548433,1.4635,0,1.4635,47.88,-6.3,48.2926950998,133.7,48.1635,-25.83,54.6526452448,1.4635,0,1.4635,46.7,-25.83,53.367395477,133.67
2021-08-07 00:00:00,46.383,-6.99,46.9067456663,1.443,0,1.443,44.94,-6.99,45.4803660935,134.22,45.233,-26.45,52.3987288873,1.443,0,1.443,43.79,-26.45,51.1582505565,134.16
2021-08-07 00:30:00,44.3425,-7.28,44.9361291863,1.4125,0,1.4125,42.93,-7.28,43.5428903496,134.03,43.2325,-26.8,50.8654013672,1.4125,0,1.4125,41.82,-26.8,49.6704378881,134.01
2021-08-07 01:00:00,42.8725,-7.61,43.5426613363,1.4125,0,1.4125,41.46,-7.61,42.1526238804,134.36,41.7725,-27.08,49.7822072256,1.4125,0,1.4125,40.36,-27.08,48.6030451721,134.33
2021-08-07 01:30:00,42.903,-7.83,43.6116533624,1.593,0,1.593,41.31,-7.83,42.0455110565,134.21,41.813,-27.08,49.8161958503,1.593,0,1.593,40.22,-27.08,48.486851826,134.16
2021-08-07 02:00:00,42.022,-8.06,42.7879899505,1.502,0,1.502,40.52,-8.06,41.3138475574,133.27,40.952,-27.35,49.2451906687,1.502,0,1.502,39.45,-27.35,48.0033852973,133.23
2021-08-07 02:30:00,41.576,-8.23,42.3827403078,1.576,0,1.576,40.0,-8.23,40.8378855966,133.48,40.496,-27.55,48.978857847,1.576,0,1.576,38.92,-27.55,47.6840528898,133.45
2021-08-07 03:00:00,40.492,-8.47,41.3683812108,1.512,0,1.512,38.98,-8.47,39.8896139365,133.48,39.432,-27.8,48.2464778404,1.512,0,1.512,37.92,-27.8,47.0187877343,133.45
2021-08-07 03:30:00,39.829,-8.88,40.8069067806,1.4889999999999999,0,1.4889999999999999,38.34,-8.88,39.3549234531,133.67,38.779,-28.25,47.9778421878,1.4889999999999999,0,1.4889999999999999,37.29,-28.25,46.7825458905,133.64
2021-08-07 04:00:00,39.332,-8.87,40.3197609616,1.522,0,1.522,37.81,-8.87,38.8364905727,133.86,38.282,-28.25,47.5770325262,1.522,0,1.522,36.76,-28.25,46.3611917448,133.82
2021-08-07 04:30:00,39.46,-8.87,40.4446349965,1.44,0,1.44,38.02,-8.87,39.0409695064,133.86,38.42,-28.26,47.6940667169,1.44,0,1.44,36.98,-28.26,46.5418951054,133.82
2021-08-07 05:00:00,39.382,-8.76,40.3445104568,1.432,0,1.432,37.95,-8.76,38.9479152202,133.86,38.332,-28.15,47.5580142983,1.432,0,1.432,36.9,-28.15,46.4115556731,133.82
2021-08-07 05:30:00,39.9925,-8.69,40.9257395321,1.4425,0,1.4425,38.55,-8.69,39.5173202533,133.86,38.9425,-28.06,47.998769841,1.4425,0,1.4425,37.5,-28.06,46.8360288667,133.82
2021-08-07 06:00:00,39.8705,-8.65,40.7980302251,1.5905,0,1.5905,38.28,-8.65,39.2451385524,133.86,38.8105,-28.02,47.8683121726,1.5905,0,1.5905,37.22,-28.02,46.5880757276,133.82
2021-08-07 06:30:00,44.2025,-8.47,45.0066873503,7.2825,0,7.2825,36.92,-8.47,37.879114298,133.77,43.1825,-27.78,51.3464381067,7.2825,0,7.2825,35.9,-27.78,45.3931536688,133.71
2021-08-07 07:00:00,46.2135,-7.46,46.8117419271,6.8935,0,6.8935,39.32,-7.46,40.0214192652,133.55,45.1435,-26.87,52.5350596483,6.8935,0,6.8935,38.25,-26.87,46.7446189416,133.51
2021-08-07 07:30:00,50.302,-6.1,50.6705161213,10.182,0,10.182,40.12,-6.1,40.5810842635,133.86,49.222,-25.54,55.4535560988,10.182,0,10.182,39.04,-25.54,46.6520438995,133.84
2021-08-07 08:00:00,56.8645,-5.36,57.1165559208,19.7445,0,19.7445,37.12,-5.36,37.5049863352,133.95,55.8245,-24.75,61.0650251801,19.7445,0,19.7445,36.08,-24.75,43.7530444655,133.84
2021-08-07 08:30:00,63.8055,-4.22,63.944899955,31.4255,0,31.4255,32.38,-4.22,32.6538328531,133.74,62.8355,-23.54,67.1001614026,31.4255,0,31.4255,31.41,-23.54,39.2520024967,133.71
2021-08-07 09:00:00,70.8195,-2.58,70.8664799482,43.7495,0,43.7495,27.07,-2.58,27.1926699682,133.4,69.9095,-21.98,73.2834127907,43.7495,0,43.7495,26.16,-21.98,34.1682015915,133.35
2021-08-07 09:30:00,75.805,-1.3900000000000001,75.8177428113,53.505,0,53.505,22.3,-1.3900000000000001,22.3432786314,133.6,74.965,-20.73,77.7784296897,53.505,0,53.505,21.46,-20.73,29.8373004811,133.56
2021-08-07 10:00:00,74.507,-1.0,74.5137104767,48.377,0,48.377,26.13,-1.0,26.1491280925,133.44,73.607,-20.46,76.3976573528,48.377,0,48.377,25.23,-20.46,32.4832957072,133.37
2021-08-07 10:30:00,72.534,-1.24,72.544598393,37.444,0,37.444,35.09,-1.24,35.1119025403,133.84,71.524,-20.71,74.4619814133,37.444,0,37.444,34.08,-20.71,39.8791988385,133.81
2021-08-07 11:00:00,73.832,-1.21,73.8419144118,41.382,0,41.382,32.45,-1.21,32.4725514858,133.84,72.842,-20.62,75.7043021499,41.382,0,41.382,31.46,-20.62,37.6153691993,133.81
2021-08-07 11:30:00,73.7175,-1.42,73.731175267,39.9275,0,39.9275,33.79,-1.42,33.8198240681,133.68,72.7375,-20.84,75.6640568979,39.9275,0,39.9275,32.81,-20.84,38.869032661,133.64
2021-08-07 12:00:00,74.611,-1.1,74.6191082833,47.541,0,47.541,27.07,-1.1,27.0923402459,133.79,73.701,-20.51,76.5016176365,47.541,0,47.541,26.16,-20.51,33.2416260132,133.75
2021-08-07 12:30:00,72.676,-1.25,72.6867489712,36.756,0,36.756,35.92,-1.25,35.9417431408,133.79,71.656,-20.67,74.5776859121,36.756,0,36.756,34.9,-20.67,40.561791134,133.75
2021-08-07 13:00:00,69.966,-1.01,69.9732895897,21.166,0,21.166,48.8,-1.01,48.8104507252,133.79,68.776,-20.38,71.7320191825,21.166,0,21.166,47.61,-20.38,51.7885749949,133.75
2021-08-07 13:30:00,67.8775,-1.6600000000000001,67.8977952974,21.1475,0,21.1475,46.73,-1.6600000000000001,46.7594749757,133.6,66.7175,-21.06,69.9624785599,21.1475,0,21.1475,45.57,-21.06,50.2010806657,133.65
2021-08-07 14:00:00,67.9595,-2.2,67.9951001194,32.8595,0,32.8595,35.1,-2.2,35.1688782875,133.6,66.9495,-21.7,70.3784452105,32.8595,0,32.8595,34.09,-21.7,40.410618654,133.65
2021-08-07 14:30:00,69.1735,-2.52,69.2193867515,42.7635,0,42.7635,26.41,-2.52,26.5299547681,134.19,68.2835,-22.06,71.7584836256,42.7635,0,42.7635,25.52,-22.06,33.7329808941,134.16
2021-08-07 15:00:00,68.48,-2.1,68.5121916158,44.25,0,44.25,24.23,-2.1,24.3208326338,134.19,67.61,-21.71,71.0101133642,44.25,0,44.25,23.36,-21.71,31.8906522354,134.16
2021-08-07 15:30:00,68.081,-2.48,68.1261547498,44.541,0,44.541,23.54,-2.48,23.67027672,134.46,67.211,-22.1,70.7511732836,44.541,0,44.541,22.67,-22.1,31.6597362592,134.41
2021-08-07 16:00:00,65.396,-2.94,65.4620532522,35.306,0,35.306,30.09,-2.94,30.2332879456,134.46,64.436,-22.58,68.277774539,35.306,0,35.306,29.13,-22.58,36.8566588285,134.41
2021-08-07 16:30:00,64.9045,-2.7800000000000002,64.9640094225,28.2645,0,28.2645,36.64,-2.7800000000000002,36.7453126262,134.56,63.8645,-22.39,67.6755972286,28.2645,0,28.2645,35.6,-22.39,42.0555834581,134.54
2021-08-07 17:00:00,66.356,-2.52,66.4038337447,24.426,0,24.426,41.93,-2.52,42.0056579522,134.35,65.256,-22.07,68.8870846821,24.426,0,24.426,40.83,-22.07,46.4130778984,134.32
2021-08-07 17:30:00,70.9905,-1.79,71.0130635183,26.9505,0,26.9505,44.04,-1.79,44.0763621457,133.84,69.8605,-21.28,73.0296368624,26.9505,0,26.9505,42.91,-21.28,47.8968318368,133.84
2021-08-07 18:00:00,72.6335,-1.92,72.6588722886,27.5635,0,27.5635,45.07,-1.92,45.1108778456,133.84,71.4835,-21.37,74.6094342041,27.5635,0,27.5635,43.92,-21.37,48.8430476117,133.84
2021-08-07 18:30:00,72.225,-2.06,72.254371667,22.575,0,22.575,49.65,-2.06,49.6927167702,133.84,71.025,-21.45,74.1933496009,22.575,0,22.575,48.45,-21.45,52.9858943493,133.84
2021-08-07 19:00:00,69.1655,-2.43,69.2081735798,16.9755,0,16.9755,52.19,-2.43,52.2465405553,133.62,67.9355,-21.81,71.3506009803,16.9755,0,16.9755,50.96,-21.81,55.4310174902,133.56
2021-08-07 19:30:00,64.2265,-2.9,64.2919380813,6.2865,0,6.2865,57.94,-2.9,58.0125296811,133.62,62.9165,-22.28,66.7449201981,6.2865,0,6.2865,56.63,-22.28,60.8551994492,133.56
2021-08-07 20:00:00,62.0465,-3.34,62.1363320631,4.1865,0,4.1865,57.86,-3.34,57.9563214844,133.62,60.7265,-22.74,64.8445479763,4.1865,0,4.1865,56.54,-22.74,60.9416048361,133.56
2021-08-07 20:30:00,59.4875,-3.95,59.6184967627,2.3475,0,2.3475,57.14,-3.95,57.2763659811,133.73,58.1775,-23.39,62.7033779493,2.3475,0,2.3475,55.83,-23.39,60.5316528768,133.68
2021-08-07 21:00:00,57.9205,-4.47,58.0927294956,1.4005,0,1.4005,56.52,-4.47,56.696484018,133.97,56.6305,-23.9,61.4672557566,1.4005,0,1.4005,55.23,-23.9,60.1794225629,133.92
2021-08-07 21:30:00,57.052,-5.01,57.271553183099996,1.3719999999999999,0,1.3719999999999999,55.68,-5.01,55.904941642,133.97,55.772,-24.33,60.8478831513,1.3719999999999999,0,1.3719999999999999,54.4,-24.33,59.5928594716,133.92
2021-08-07 22:00:00,54.923,-5.94,55.2432758714,1.443,0,1.443,53.48,-5.94,53.8088654406,133.54,53.673,-24.95,59.1886258415,1.443,0,1.443,52.23,-24.95,57.8832911988,133.53
2021-08-07 22:30:00,52.051,-7.12,52.5357116731,1.401,0,1.401,50.65,-7.12,51.1479901853,132.58,50.861,-25.94,57.0940007444,1.401,0,1.401,49.46,-25.94,55.8495765427,132.53
2021-08-07 23:00:00,48.8555,-7.6,49.4430973974,1.4055,0,1.4055,47.45,-7.6,48.0547864421,131.97,47.6855,-26.55,54.578470208,1.4055,0,1.4055,46.28,-26.55,53.3548582605,131.94
2021-08-07 23:30:00,45.6675,-8.3,46.4156283621,1.3775,0,1.3775,44.29,-8.3,45.0610042054,132.43,44.5475,-27.44,52.320486965,1.3775,0,1.3775,43.17,-27.44,51.1527369747,132.41
2021-08-08 00:00:00,43.1435,-8.89,44.0499000254,1.3635,0,1.3635,41.78,-8.89,42.7153426768,133.15,42.0435,-28.18,50.6139140183,1.3635,0,1.3635,40.68,-28.18,49.4871175156,133.12
2021-08-08 00:30:00,41.806,-9.21,42.8084773847,1.3860000000000001,0,1.3860000000000001,40.42,-9.21,41.4560068024,133.65,40.736,-28.48,49.7044474469,1.3860000000000001,0,1.3860000000000001,39.35,-28.48,48.5750234174,133.6
2021-08-08 01:00:00,40.2235,-9.6,41.353233879,1.3935,0,1.3935,38.83,-9.6,39.9991112401,133.56,39.1535,-28.87,48.646412635,1.3935,0,1.3935,37.76,-28.87,47.5320365648,133.52
2021-08-08 01:30:00,40.934,-9.54,42.0309880445,1.424,0,1.424,39.51,-9.54,40.6454388585,133.56,39.874,-28.84,49.2105829675,1.424,0,1.424,38.45,-28.84,48.0640000416,133.52
2021-08-08 02:00:00,40.1615,-9.61,41.2952561713,1.4115,0,1.4115,38.75,-9.61,39.9238600338,133.56,39.1015,-28.93,48.6402323417,1.4115,0,1.4115,37.69,-28.93,47.5129561278,133.59
2021-08-08 02:30:00,39.547,-9.72,40.7239930385,1.5470000000000002,0,1.5470000000000002,38.0,-9.72,39.2234419703,133.74,38.507,-29.06,48.2418143212,1.5470000000000002,0,1.5470000000000002,36.96,-29.06,47.0162227322,133.67
2021-08-08 03:00:00,38.3815,-9.92,39.6427287437,1.5715,0,1.5715,36.81,-9.92,38.1232540584,133.74,37.3315,-29.27,47.4381048552,1.5715,0,1.5715,35.76,-29.27,46.2115840456,133.67
2021-08-08 03:30:00,37.903,-10.0,39.1999669515,1.553,0,1.553,36.35,-10.0,37.700431032,133.82,36.883,-29.37,47.1481981522,1.553,0,1.553,35.33,-29.37,45.9435066141,133.75
2021-08-08 04:00:00,37.613,-10.12,38.9506375943,1.4929999999999999,0,1.4929999999999999,36.12,-10.12,37.5109157446,133.82,36.583,-29.5,46.995381571,1.4929999999999999,0,1.4929999999999999,35.09,-29.5,45.8427540621,133.83
2021-08-08 04:30:00,37.5715,-10.04,38.8898343047,1.4815,0,1.4815,36.09,-10.04,37.460508539,133.97,36.5515,-29.46,46.945753293,1.4815,0,1.4815,35.07,-29.46,45.8017084834,133.83
2021-08-08 05:00:00,37.398,-9.99,38.7093077179,1.418,0,1.418,35.98,-9.99,37.3411368333,133.97,36.378,-29.41,46.779343561,1.418,0,1.418,34.96,-29.41,45.6853335328,134.01
2021-08-08 05:30:00,38.0815,-9.82,39.3272557173,1.5115,0,1.5115,36.57,-9.82,37.8655159743,134.07,37.0515,-29.21,47.1809045298,1.5115,0,1.5115,35.54,-29.21,46.0034313938,134.01
2021-08-08 06:00:00,38.2425,-9.71,39.4559616059,1.4425,0,1.4425,36.8,-9.71,38.059481079,133.94,37.2025,-29.1,47.2317266914,1.4425,0,1.4425,35.76,-29.1,46.1040952628,133.91
2021-08-08 06:30:00,39.293,-9.37,40.3947614054,1.5030000000000001,0,1.5030000000000001,37.79,-9.37,38.934316483,133.94,38.263,-28.72,47.842403461800004,1.5030000000000001,0,1.5030000000000001,36.76,-28.72,46.649072874,133.91
2021-08-08 07:00:00,41.4265,-8.81,42.3529338092,2.8465,0,2.8465,38.58,-8.81,39.5731285091,133.79,40.3665,-28.31,49.304263733,2.8465,0,2.8465,37.52,-28.31,47.0021967572,133.75
2021-08-08 07:30:00,44.7665,-8.0,45.4757025482,3.9165,0,3.9165,40.85,-8.0,41.6259834719,134.3,43.6765,-27.61,51.6715468343,3.9165,0,3.9165,39.76,-27.61,48.4062981439,134.27
2021-08-08 08:00:00,47.8745,-7.24,48.4188532521,5.5344999999999995,0,5.5344999999999995,42.34,-7.24,42.9545480712,134.66,46.7645,-26.82,53.9094691149,5.5344999999999995,0,5.5344999999999995,41.23,-26.82,49.1856208663,134.64
2021-08-08 08:30:00,51.897,-6.35,52.2840425847,8.457,0,8.457,43.44,-6.35,43.9016639776,134.38,50.777,-25.76,56.9375212755,8.457,0,8.457,42.32,-25.76,49.5435162256,134.35
2021-08-08 09:00:00,57.111,-5.35,57.3610392252,12.821,0,12.821,44.29,-5.35,44.6119557966,133.85,55.991,-24.67,61.1849734902,12.821,0,12.821,43.17,-24.67,49.7218040702,133.83
2021-08-08 09:30:00,62.112,-4.58,62.2806305684,20.962,0,20.962,41.15,-4.58,41.4040927929,133.57,61.032,-23.9,65.5447558848,20.962,0,20.962,40.07,-23.9,46.6563489785,133.55
2021-08-08 10:00:00,66.934,-4.06,67.0570201843,29.854,0,29.854,37.08,-4.06,37.3016085444,133.37,65.904,-23.37,69.9249177046,29.854,0,29.854,36.05,-23.37,42.9623020798,133.34
2021-08-08 10:30:00,70.794,-3.09,70.8614037118,34.014,0,34.014,36.78,-3.09,36.9095719292,133.37,69.774,-22.3,73.2509459052,34.014,0,34.014,35.76,-22.3,42.1434170423,133.34
2021-08-08 11:00:00,71.8415,-2.35,71.8799250295,35.5815,0,35.5815,36.26,-2.35,36.3360716094,132.94,70.8415,-21.49,74.0293065093,35.5815,0,35.5815,35.26,-21.49,41.2927075886,132.91
2021-08-08 11:30:00,73.6135,-2.2,73.6463670676,39.8635,0,39.8635,33.75,-2.2,33.8216276959,132.68,72.6435,-21.33,75.7102832662,39.8635,0,39.8635,32.78,-21.33,39.108788015,132.66
2021-08-08 12:00:00,73.6705,-2.42,73.7102365364,40.7005,0,40.7005,32.97,-2.42,33.0586947716,132.58,72.6905,-21.59,75.8289976872,40.7005,0,40.7005,31.99,-21.59,38.5938881172,132.52
2021-08-08 12:30:00,77.313,-1.67,77.33103432,49.133,0,49.133,28.18,-1.67,28.2294403062,133.51,76.403,-21.02,79.2417743933,49.133,0,49.133,27.27,-21.02,34.4309933055,133.44
2021-08-08 13:00:00,76.5045,-1.74,76.5242845132,48.4245,0,48.4245,28.08,-1.74,28.1338586049,133.51,75.5945,-21.2,78.5109446526,48.4245,0,48.4245,27.17,-21.2,34.4622822808,133.44
2021-08-08 13:30:00,74.0465,-2.48,74.0880190196,51.4065,0,51.4065,22.64,-2.48,22.7754253528,133.84,73.2065,-21.93,76.4206552069,51.4065,0,51.4065,21.8,-21.93,30.9219161761,133.79
2021-08-08 14:00:00,68.792,-3.15,68.8640818134,46.092,0,46.092,22.7,-3.15,22.9175151358,133.84,67.942,-22.62,71.6085173984,46.092,0,46.092,21.85,-22.62,31.4497519863,133.79
2021-08-08 14:30:00,67.6205,-3.31,67.7014632061,44.7405,0,44.7405,22.88,-3.31,23.1181854824,133.84,66.7805,-22.72,70.5395887445,44.7405,0,44.7405,22.04,-22.72,31.6537517524,133.79
2021-08-08 15:00:00,70.675,-2.76,70.7288712267,55.315,0,55.315,15.36,-2.76,15.6059988466,133.84,69.935,-22.17,73.3649311661,55.315,0,55.315,14.62,-22.17,26.5566055813,133.79
2021-08-08 15:30:00,71.2455,-2.27,71.2816538125,63.6655,0,63.6655,7.58,-2.27,7.9126038698,133.63,70.5955,-21.7,73.8553628401,63.6655,0,63.6655,6.93,-21.7,22.7797036855,133.6
2021-08-08 16:00:00,72.8185,-1.6800000000000002,72.8378771125,67.0385,0,67.0385,5.78,-1.6800000000000002,6.019202605,133.63,72.1885,-21.13,75.2173944793,67.0385,0,67.0385,5.15,-21.13,21.7485493769,133.6
2021-08-08 16:30:00,73.315,-1.8599999999999999,73.3385902851,61.905,0,61.905,11.41,-1.8599999999999999,11.5606098455,133.72,72.625,-21.3,75.6840843573,61.905,0,61.905,10.72,-21.3,23.845511108,133.7
2021-08-08 17:00:00,73.1775,-2.5700000000000003,73.2226154016,54.3375,0,54.3375,18.84,-2.5700000000000003,19.0144813235,133.72,72.3675,-22.02,75.6434759662,54.3375,0,54.3375,18.03,-22.02,28.4598190437,133.7
2021-08-08 17:30:00,74.418,-2.69,74.466602071,46.018,0,46.018,28.4,-2.69,28.5271116659,133.8,73.498,-22.04,76.7314642373,46.018,0,46.018,27.48,-22.04,35.226580873,133.78
2021-08-08 18:00:00,72.698,-2.85,72.7538432249,34.548,0,34.548,38.15,-2.85,38.2563066696,133.43,71.648,-22.1,74.9789697449,34.548,0,34.548,37.1,-22.1,43.1835616873,133.4
2021-08-08 18:30:00,70.816,-3.07,70.8825137534,26.886,0,26.886,43.93,-3.07,44.0371411424,133.18,69.686,-22.48,73.2221892325,26.886,0,26.886,42.8,-22.48,48.3444971015,133.14
2021-08-08 19:00:00,67.4865,-2.86,67.5470745647,17.4365,0,17.4365,50.05,-2.86,50.1316476889,133.83,66.2665,-22.29,69.9148991435,17.4365,0,17.4365,48.83,-22.29,53.6769317305,133.77
2021-08-08 19:30:00,63.8165,-3.27,63.9002235696,10.3865,0,10.3865,53.43,-3.27,53.5299710443,133.73,62.5565,-22.71,66.5511817495,10.3865,0,10.3865,52.17,-22.71,56.8986203699,133.67
2021-08-08 20:00:00,60.85,-3.64,60.9587737738,5.9,0,5.9,54.95,-3.64,55.0704285438,133.95,59.58,-23.13,63.9122312238,5.9,0,5.9,53.68,-23.13,58.4511702193,133.87
2021-08-08 20:30:00,59.054,-4.02,59.1906691633,3.144,0,3.144,55.91,-4.02,56.0543352472,134.05,57.754,-23.54,62.367107645,3.144,0,3.144,54.61,-23.54,59.4675012086,133.97
2021-08-08 21:00:00,58.204,-4.22,58.3567820909,1.494,0,1.494,56.71,-4.22,56.8667961116,134.24,56.914,-23.64,61.6283457185,1.494,0,1.494,55.42,-23.64,60.2513568312,134.17
2021-08-08 21:30:00,60.3145,-4.46,60.4791741862,5.5945,0,5.5945,54.72,-4.46,54.9014571756,133.83,59.0345,-23.89,63.6851967905,5.5945,0,5.5945,53.44,-23.89,58.536874703,133.74
2021-08-08 22:00:00,57.585,-5.47,57.8442142742,6.265,0,6.265,51.32,-5.47,51.6106897842,133.96,56.355,-24.88,61.602763128,6.265,0,6.265,50.09,-24.88,55.9287269657,133.89
2021-08-08 22:30:00,52.7955,-6.41,53.1832014855,1.3555000000000001,0,1.3555000000000001,51.44,-6.41,51.8378404257,133.96,51.5755,-25.72,57.6328951229,1.3555000000000001,0,1.3555000000000001,50.22,-25.72,56.4231051964,133.89
2021-08-08 23:00:00,48.9895,-6.76,49.453702695,1.4795,0,1.4795,47.51,-6.76,47.9885163346,133.62,47.7995,-26.23,54.5234362476,1.4795,0,1.4795,46.32,-26.23,53.2311497152,133.56
2021-08-08 23:30:00,45.579,-7.52,46.1951906696,1.399,0,1.399,44.18,-7.52,44.8154303784,134.52,44.439,-27.11,52.0555167201,1.399,0,1.399,43.04,-27.11,50.8664299907,134.49
2021-08-09 00:00:00,42.657,-8.41,43.4781295481,1.367,0,1.367,41.29,-8.41,42.1377764008,134.52,41.567,-27.82,50.0176757657,1.367,0,1.367,40.2,-27.82,48.887548517,134.49
2021-08-09 00:30:00,41.2105,-8.6,42.0982815593,1.4105,0,1.4105,39.8,-8.6,40.718546143,133.97,40.1405,-28.02,48.9528358755,1.4105,0,1.4105,38.73,-28.02,47.8030678932,133.97
2021-08-09 01:00:00,40.2745,-8.56,41.1741296235,1.4045,0,1.4045,38.87,-8.56,39.8013881667,133.97,39.2045,-28.01,48.1824959944,1.4045,0,1.4045,37.8,-28.01,47.0467862877,133.97
2021-08-09 01:30:00,40.5175,-8.63,41.4263769385,1.4575,0,1.4575,39.06,-8.63,40.0020061997,134.09,39.4575,-28.1,48.4407298278,1.4575,0,1.4575,38.0,-28.1,47.2610833562,134.08
2021-08-09 02:00:00,40.085,-8.67,41.0119022358,1.505,0,1.505,38.58,-8.67,39.5421964489,134.09,39.015,-28.14,48.1043638873,1.505,0,1.505,37.51,-28.14,46.8920003839,134.08
2021-08-09 02:30:00,39.2835,-8.81,40.259278089,1.4735,0,1.4735,37.81,-8.81,38.8228309117,134.16,38.2435,-28.32,47.5876842497,1.4735,0,1.4735,36.77,-28.32,46.411801301,134.08
2021-08-09 03:00:00,38.1685,-9.35,39.2970341406,1.4785,0,1.4785,36.69,-9.35,37.8626280123,134.3,37.1385,-28.69,46.9295672498,1.4785,0,1.4785,35.66,-28.69,45.7684574789,134.3
2021-08-09 03:30:00,38.0725,-9.3,39.1919029424,1.5425,0,1.5425,36.53,-9.3,37.6952370997,133.7,37.0325,-28.65,46.821240439,1.5425,0,1.5425,35.49,-28.65,45.6109920962,133.65
2021-08-09 04:00:00,38.075,-9.31,39.1967055376,1.415,0,1.415,36.66,-9.31,37.8236923105,133.7,37.045,-28.67,46.843365859,1.415,0,1.415,35.63,-28.67,45.7325463975,133.65
2021-08-09 04:30:00,38.383,-9.12,39.4516043907,1.413,0,1.413,36.97,-9.12,38.078278585,133.84,37.353,-28.46,46.959750947,1.413,0,1.413,35.94,-28.46,45.8438131049,133.83
2021-08-09 05:00:00,38.415,-8.96,39.4460875753,1.505,0,1.505,36.91,-8.96,37.9819654573,133.84,37.375,-28.29,46.8744570635,1.505,0,1.505,35.87,-28.29,45.6834871699,133.69
2021-08-09 05:30:00,40.0215,-8.54,40.9225129024,1.4615,0,1.4615,38.56,-8.54,39.4943692189,133.51,38.9715,-27.8,47.8708451174,1.4615,0,1.4615,37.51,-27.8,46.6887577474,133.43
2021-08-09 06:00:00,41.773,-7.66,42.4695082265,1.533,0,1.533,40.24,-7.66,40.9625829264,133.51,40.703,-26.87,48.7722370719,1.533,0,1.533,39.17,-26.87,47.5003768406,133.43
2021-08-09 06:30:00,45.512,-5.76,45.8750448937,1.782,0,1.782,43.73,-5.76,44.1077147447,133.17,44.402,-24.97,50.9415204327,1.782,0,1.782,42.62,-24.97,49.3960048992,133.15
2021-08-09 07:00:00,49.681,-4.17,49.8556983804,3.291,0,3.291,46.39,-4.17,46.5770437018,133.29,48.521,-23.46,53.8948888207,3.291,0,3.291,45.23,-23.46,50.9521785599,133.25
2021-08-09 07:30:00,55.613,-1.94,55.6468271243,7.943,0,7.943,47.67,-1.94,47.7094592298,133.42,54.453,-21.37,58.4962059368,7.943,0,7.943,46.51,-21.37,51.1845386811,133.37
2021-08-09 08:00:00,61.9695,-0.47000000000000003,61.9712823028,16.0895,0,16.0895,45.88,-0.47000000000000003,45.8824073039,133.76,60.8195,-20.04,64.0360303286,16.0895,0,16.0895,44.73,-20.04,49.0140235035,133.73
2021-08-09 08:30:00,68.7225,0.76,68.7267022798,26.2225,0,26.2225,42.5,0.76,42.506794751,134.03,67.6125,-18.67,70.142847506,26.2225,0,26.2225,41.39,-18.67,45.4059577589,134.01
2021-08-09 09:00:00,73.922,1.94,73.9474521806,35.422,0,35.422,38.5,1.94,38.5488469348,133.69,72.872,-17.54,74.9531852825,35.422,0,35.422,37.45,-17.54,41.3540094791,133.64
2021-08-09 09:30:00,77.2995,2.75,77.3484014072,43.3895,0,43.3895,33.91,2.75,34.0213256649,133.69,76.3095,-16.71,78.1176285498,43.3895,0,43.3895,32.92,-16.71,36.9181594883,133.64
2021-08-09 10:00:00,75.6195,2.95,75.677019499,42.6395,0,42.6395,32.98,2.95,33.1116731682,133.69,74.6395,-16.53,76.4479944815,42.6395,0,42.6395,32.0,-16.53,36.0172305987,133.64
2021-08-09 10:30:00,77.724,3.77,77.815378146,52.734,0,52.734,24.99,3.77,25.2727719097,133.69,76.854,-15.67,78.4352358064,52.734,0,52.734,24.12,-15.67,28.7632282611,133.64
2021-08-09 11:00:00,79.609,4.17,79.7181395982,59.319,0,59.319,20.29,4.17,20.7140773389,133.56,78.789,-15.21,80.2436952103,59.319,0,59.319,19.47,-15.21,24.7067804459,133.53
2021-08-09 11:30:00,78.807,4.54,78.9376643245,56.567,0,56.567,22.24,4.54,22.6986607534,133.19,77.957,-14.8,79.3494413906,56.567,0,56.567,21.39,-14.8,26.0109995963,133.15
2021-08-09 12:00:00,74.708,4.01,74.8155422623,45.728,0,45.728,28.98,4.01,29.2561190181,133.19,73.768,-15.31,75.3399888771,45.728,0,45.728,28.04,-15.31,31.9474208662,133.15
2021-08-09 12:30:00,72.9615,4.46,73.0976886245,35.7615,0,35.7615,37.2,4.46,37.4664062862,133.19,71.9115,-14.85,73.4287840853,35.7615,0,35.7615,36.15,-14.85,39.0812614945,133.15
2021-08-09 13:00:00,75.889,4.72,76.0356411231,34.969,0,34.969,40.92,4.72,41.1913194739,133.04,74.819,-14.52,76.214914295,34.969,0,34.969,39.85,-14.52,42.4128860136,133.0
2021-08-09 13:30:00,74.76,3.68,74.8505177003,34.04,0,34.04,40.72,3.68,40.8859486866,132.82,73.68,-15.65,75.3237339754,34.04,0,34.04,39.64,-15.65,42.6175093125,132.77
2021-08-09 14:00:00,75.4985,3.7800000000000002,75.5930678187,42.5885,0,42.5885,32.91,3.7800000000000002,33.1263716697,133.26,74.5285,-15.57,76.1375217107,42.5885,0,42.5885,31.94,-15.57,35.5329213547,133.2
2021-08-09 14:30:00,75.108,4.02,75.2155041464,45.878,0,45.878,29.23,4.02,29.5051402301,133.26,74.188,-15.34,75.7573425088,45.878,0,45.878,28.31,-15.34,32.1989394235,133.2
2021-08-09 15:00:00,70.7005,3.24,70.7747009902,31.4005,0,31.4005,39.3,3.24,39.4333310792,133.26,69.6405,-16.12,71.4818413323,31.4005,0,31.4005,38.24,-16.12,41.4988192603,133.2
2021-08-09 15:30:00,72.5165,3.63,72.6072976515,37.3465,0,37.3465,35.17,3.63,35.3568352656,133.37,71.4965,-15.73,73.2064369591,37.3465,0,37.3465,34.15,-15.73,37.5986090168,133.34
2021-08-09 16:00:00,72.2745,3.35,72.3520963777,34.0345,0,34.0345,38.24,3.35,38.3864572473,133.37,71.2245,-15.99,72.9973252952,34.0345,0,34.0345,37.19,-15.99,40.4818008493,133.34
2021-08-09 16:30:00,71.8415,2.94,71.9016322642,30.9715,0,30.9715,40.87,2.94,40.9756085983,133.37,70.7515,-16.43,72.6341493531,30.9715,0,30.9715,39.78,-16.43,43.0394388904,133.34
2021-08-09 17:00:00,74.1315,3.22,74.2013995303,26.5515,0,26.5515,47.58,3.22,47.6888330744,133.45,72.9415,-16.11,74.6993609226,26.5515,0,26.5515,46.39,-16.11,49.1076796438,133.41
2021-08-09 17:30:00,77.899,2.54,77.9403990303,32.339,0,32.339,45.56,2.54,45.630748405,133.2,76.749,-16.86,78.5790595579,32.339,0,32.339,44.41,-16.86,47.5027125541,133.16
2021-08-09 18:00:00,78.0365,3.03,78.0953022419,25.4965,0,25.4965,52.54,3.03,52.6272980496,133.48,76.7965,-16.25,78.4969102083,25.4965,0,25.4965,51.3,-16.25,53.8121965729,133.42
2021-08-09 18:30:00,80.035,3.06,80.0934755458,26.995,0,26.995,53.04,3.06,53.1281959039,133.01,78.795,-16.22,80.4471281339,26.995,0,26.995,51.8,-16.22,54.2800921149,132.96
2021-08-09 19:00:00,77.8725,2.86,77.9250014838,21.7225,0,21.7225,56.15,2.86,56.2227898632,133.01,76.5925,-16.44,78.3369941742,21.7225,0,21.7225,54.87,-16.44,57.2799310405,132.96
2021-08-09 19:30:00,75.2915,2.18,75.3230533917,19.7415,0,19.7415,55.55,2.18,55.5927594206,133.17,74.0215,-17.11,75.973248991,19.7415,0,19.7415,54.28,-17.11,56.9128324721,133.12
2021-08-09 20:00:00,70.92,1.76,70.9418353301,13.96,0,13.96,56.96,1.76,56.9871845242,133.29,69.62,-17.6,71.8101970475,13.96,0,13.96,55.66,-17.6,58.3763273939,133.23
2021-08-09 20:30:00,68.307,0.33,68.3077971318,12.097,0,12.097,56.21,0.33,56.2109686805,133.37,67.027,-18.95,69.6542979937,12.097,0,12.097,54.93,-18.95,58.1068619012,133.32
2021-08-09 21:00:00,66.904,-0.42,66.9053182938,11.934,0,11.934,54.97,-0.42,54.9716044881,133.3,65.654,-19.64,68.5286605443,11.934,0,11.934,53.72,-19.64,57.1976223282,133.32
2021-08-09 21:30:00,66.591,-0.71,66.5947849385,11.871,0,11.871,54.72,-0.71,54.724605983000004,133.24,65.321,-19.97,68.3054459103,11.871,0,11.871,53.45,-19.97,57.0587714554,133.2
2021-08-09 22:00:00,62.5125,-1.38,62.5277302982,9.6225,0,9.6225,52.89,-1.38,52.9080003402,133.24,61.2825,-20.7,64.6841155636,9.6225,0,9.6225,51.66,-20.7,55.6529028892,133.2
2021-08-09 22:30:00,55.3985,-2.62,55.4604201413,1.3585,0,1.3585,54.04,-2.62,54.1034749346,133.48,54.1385,-22.08,58.4679705672,1.3585,0,1.3585,52.78,-22.08,57.2123657962,133.43
2021-08-09 23:00:00,50.923,-3.76,51.0616248175,1.353,0,1.353,49.57,-3.76,49.71239785,134.05,49.723,-23.31,54.9156883686,1.353,0,1.353,48.37,-23.31,53.6936960918,134.0
2021-08-09 23:30:00,47.584,-4.62,47.8077551868,1.374,0,1.374,46.21,-4.62,46.4403757521,134.42,46.414,-24.36,52.4182124457,1.374,0,1.374,45.04,-24.36,51.2055778212,134.38
2021-08-10 00:00:00,44.4705,-5.6,44.8217064629,1.3805,0,1.3805,43.09,-5.6,43.4523658734,134.99,43.3505,-25.27,50.1780704118,1.3805,0,1.3805,41.97,-25.27,48.9903439465,134.95
2021-08-10 00:30:00,43.2425,-6.03,43.6609059257,1.4325,0,1.4325,41.81,-6.03,42.2425969846,134.82,42.1325,-25.71,49.3573870484,1.4325,0,1.4325,40.7,-25.71,48.1403583285,134.81
2021-08-10 01:00:00,42.083,-6.31,42.5534368647,1.363,0,1.363,40.72,-6.31,41.2060007766,134.82,40.983,-26.04,48.5560283487,1.363,0,1.363,39.62,-26.04,47.4112433923,134.81
2021-08-10 01:30:00,42.4785,-6.21,42.9300251834,1.4685000000000001,0,1.4685000000000001,41.01,-6.21,41.4775143903,135.12,41.3785,-25.92,48.8264954942,1.4685000000000001,0,1.4685000000000001,39.91,-25.92,47.5883861882,135.07
2021-08-10 02:00:00,41.599,-6.62,42.1224548311,1.409,0,1.409,40.19,-6.62,40.7315663828,135.02,40.519,-26.37,48.3442474448,1.409,0,1.409,39.11,-26.37,47.1695770598,134.99
2021-08-10 02:30:00,40.8615,-6.88,41.4366574696,1.4615,0,1.4615,39.4,-6.88,39.9961798176,135.2,39.7815,-26.64,47.8775243956,1.4615,0,1.4615,38.32,-26.64,46.6702474817,135.17
2021-08-10 03:00:00,40.04,-6.93,40.63528639,1.45,0,1.45,38.59,-6.93,39.2073079923,135.27,38.97,-26.7,47.2392940252,1.45,0,1.45,37.52,-26.7,46.0504115074,135.17
2021-08-10 03:30:00,39.699,-6.96,40.3044935584,1.499,0,1.499,38.2,-6.96,38.8288758529,135.37,38.649,-26.79,47.0260491749,1.499,0,1.499,37.15,-26.79,45.8020370726,135.31
2021-08-10 04:00:00,39.4995,-7.07,40.1272401275,1.5495,0,1.5495,37.95,-7.07,38.6029454835,135.37,38.4395,-26.91,46.9227371351,1.5495,0,1.5495,36.89,-26.91,45.6620214182,135.31
2021-08-10 04:30:00,39.8885,-7.03,40.503250885,1.4985,0,1.4985,38.39,-7.03,39.0283614824,135.46,38.8285,-26.87,47.2191625535,1.4985,0,1.4985,37.33,-26.87,45.9948453634,135.4
2021-08-10 05:00:00,40.144,-6.84,40.7225531616,1.494,0,1.494,38.65,-6.84,39.2505808874,135.46,39.064,-26.69,47.3112269551,1.494,0,1.494,37.57,-26.69,46.085366441,135.4
2021-08-10 05:30:00,41.6225,-6.47,42.1223623061,1.5025,0,1.5025,40.12,-6.47,40.6383476534,135.46,40.5425,-26.29,48.3203725798,1.5025,0,1.5025,39.04,-26.29,47.0668216475,135.4
2021-08-10 06:00:00,43.229,-5.83,43.6203546638,1.449,0,1.449,41.78,-5.83,42.184799395,135.34,42.119,-25.6,49.288641298,1.449,0,1.449,40.67,-25.6,48.0563096794,135.31
2021-08-10 06:30:00,49.671,-4.04,49.8350262466,6.291,0,6.291,43.38,-4.04,43.5677174064,135.18,48.561,-23.71,54.0401223259,6.291,0,6.291,42.27,-23.71,48.4656269948,135.15
2021-08-10 07:00:00,57.6015,-2.8,57.6695136294,16.3915,0,16.3915,41.21,-2.8,41.305013013,134.66,56.5115,-22.49,60.8222799001,16.3915,0,16.3915,40.12,-22.49,45.9936354293,134.61
2021-08-10 07:30:00,63.4585,-1.25,63.4708100015,22.1285,0,22.1285,41.33,-1.25,41.3488984134,134.66,62.3685,-20.95,65.7931021631,22.1285,0,22.1285,40.24,-20.95,45.3669494236,134.61
2021-08-10 08:00:00,69.688,-0.15,69.6881614336,30.498,0,30.498,39.19,-0.15,39.190287062,134.79,68.628,-19.73,71.4078096849,30.498,0,30.498,38.13,-19.73,42.9321534517,134.73
2021-08-10 08:30:00,76.428,1.37,76.4402778907,41.138,0,41.138,35.29,1.37,35.3165825074,133.86,75.418,-18.1,77.5595559812,41.138,0,41.138,34.28,-18.1,38.7650409519,133.81
2021-08-10 09:00:00,81.58,3.07,81.6377443343,50.34,0,50.34,31.24,3.07,31.3904842269,133.86,80.64,-16.31,82.2728734152,50.34,0,50.34,30.3,-16.31,34.4108427679,133.81
2021-08-10 09:30:00,83.7475,3.6,83.8248397329,55.0175,0,55.0175,28.73,3.6,28.9546697443,133.4,82.8375,-15.82,84.3345943623,55.0175,0,55.0175,27.82,-15.82,32.0035123072,133.35
2021-08-10 10:00:00,82.621,3.61,82.6998291473,58.271,0,58.271,24.35,3.61,24.6161451084,133.54,81.761,-15.79,83.2717552415,58.271,0,58.271,23.49,-15.79,28.3037841993,133.48
2021-08-10 10:30:00,77.866,3.7,77.9538578648,49.166,0,49.166,28.7,3.7,28.9375188985,133.4,76.956,-15.69,78.5391751676,49.166,0,49.166,27.79,-15.69,31.9133232365,133.38
2021-08-10 11:00:00,79.0995,4.14,79.2077679287,53.1395,0,53.1395,25.96,4.14,26.2880429093,133.4,78.2095,-15.23,79.678596814,53.1395,0,53.1395,25.07,-15.23,29.333560984000002,133.38
2021-08-10 11:30:00,79.1655,4.26,79.2800352564,54.6455,0,54.6455,24.52,4.26,24.8873060013,133.4,78.2955,-15.06,79.7307275788,54.6455,0,54.6455,23.65,-15.06,28.0379403666,133.38
2021-08-10 12:00:00,80.0145,5.18,80.1819967964,59.0645,0,59.0645,20.95,5.18,21.5808920112,133.15,79.1945,-14.17,80.4522077401,59.0645,0,59.0645,20.13,-14.17,24.6171850543,133.12
2021-08-10 12:30:00,81.7355,5.32,81.9084510918,62.2155,0,62.2155,19.52,5.32,20.2319746935,133.15,80.9355,-14.04,82.1442436221,62.2155,0,62.2155,18.72,-14.04,23.4,133.12
2021-08-10 13:00:00,79.7565,5.15,79.9225987581,63.5865,0,63.5865,16.17,5.15,16.9703093667,133.32,78.9865,-14.24,80.2598578509,63.5865,0,63.5865,15.4,-14.24,20.974689509,133.26
2021-08-10 13:30:00,78.598,4.4,78.7210620101,64.498,0,64.498,14.1,4.4,14.770578864800001,133.32,77.848,-15.04,79.2875318319,64.498,0,64.498,13.35,-15.04,20.1102983568,133.26
2021-08-10 14:00:00,78.4605,4.67,78.5993572509,67.4605,0,67.4605,11.0,4.67,11.9502677794,133.59,77.7605,-14.78,79.1526611066,67.4605,0,67.4605,10.3,-14.78,18.0149493477,133.54
2021-08-10 14:30:00,78.257,4.83,78.4059114417,69.297,0,69.297,8.96,4.83,10.1789243047,133.59,77.577,-14.68,78.9537417036,69.297,0,69.297,8.28,-14.68,16.8541033579,133.54
2021-08-10 15:00:00,78.9995,4.46,79.1252968415,69.9195,0,69.9195,9.08,4.46,10.1162245922,133.86,78.3295,-15.03,79.7584570453,69.9195,0,69.9195,8.41,-15.03,17.2229207744,133.81
2021-08-10 15:30:00,79.1035,4.65,79.2400543428,70.2835,0,70.2835,8.82,4.65,9.9707020816,133.75,78.4235,-14.89,79.8245416664,70.2835,0,70.2835,8.14,-14.89,16.9697289312,133.73
2021-08-10 16:00:00,78.5925,4.33,78.7116888159,68.2825,0,68.2825,10.31,4.33,11.1823521676,133.75,77.9025,-15.22,79.375360826,68.2825,0,68.2825,9.62,-15.22,18.0053547591,133.73
2021-08-10 16:30:00,79.6335,3.84,79.7260303932,63.6435,0,63.6435,15.99,3.84,16.4446252618,133.93,78.8635,-15.73,80.4169418235,63.6435,0,63.6435,15.22,-15.73,21.8879258953,133.89
2021-08-10 17:00:00,80.407,3.2,80.4706508548,57.487,0,57.487,22.92,3.2,23.1423075772,134.03,79.557,-16.41,81.2317939541,57.487,0,57.487,22.07,-16.41,27.5022362727,133.97
2021-08-10 17:30:00,81.6885,2.14,81.7165260657,53.5785,0,53.5785,28.11,2.14,28.1913408691,134.12,80.7485,-17.5,82.6230612617,53.5785,0,53.5785,27.17,-17.5,32.3180893618,134.08
2021-08-10 18:00:00,84.164,2.11,84.1904448022,51.294,0,51.294,32.87,2.11,32.9376532255,134.27,83.184,-17.5,85.0048696017,51.294,0,51.294,31.89,-17.5,36.376119914,134.25
2021-08-10 18:30:00,81.672,1.6600000000000001,81.6888681768,40.682,0,40.682,40.99,1.6600000000000001,41.0235993058,134.27,80.582,-17.93,82.5526718162,40.682,0,40.682,39.9,-17.93,43.7435126619,134.14
2021-08-10 19:00:00,77.799,1.58,77.8150422541,29.659,0,29.659,48.14,1.58,48.1659215629,134.14,76.609,-18.0,78.6952278159,29.659,0,29.659,46.95,-18.0,50.2822284709,134.14
2021-08-10 19:30:00,73.5505,1.43,73.5644000196,19.5005,0,19.5005,54.05,1.43,54.0689134346,134.14,72.3005,-18.13,74.5389777247,19.5005,0,19.5005,52.8,-18.13,55.8259518504,134.03
2021-08-10 20:00:00,71.0965,0.86,71.101701191,15.9565,0,15.9565,55.14,0.86,55.1467061573,134.04,69.8065,-18.71,72.2704057153,15.9565,0,15.9565,53.85,-18.71,57.0077766625,134.03
2021-08-10 20:30:00,64.566,-0.17,64.5662238016,5.316,0,5.316,59.25,-0.17,59.2502438814,134.19,63.226,-19.72,66.2299439529,5.316,0,5.316,57.91,-19.72,61.175538412,134.14
2021-08-10 21:00:00,63.1515,-0.07,63.1515387956,1.5514999999999999,0,1.5514999999999999,61.6,-0.07,61.6000397727,134.19,61.7915,-19.4,64.7653415976,1.5514999999999999,0,1.5514999999999999,60.24,-19.4,63.2867885107,134.14
2021-08-10 21:30:00,62.492,-0.8200000000000001,62.4973796571,1.3820000000000001,0,1.3820000000000001,61.11,-0.8200000000000001,61.115501307,133.2,61.142,-20.05,64.3455255942,1.3820000000000001,0,1.3820000000000001,59.76,-20.05,63.0338012498,133.12
2021-08-10 22:00:00,60.6385,-2.29,60.6817252742,5.6685,0,5.6685,54.97,-2.29,55.0176789769,133.2,59.3685,-21.66,63.196316287,5.6685,0,5.6685,53.7,-21.66,57.9037615358,133.12
