Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-10 22:30:00,57.232,-3.2,57.3213906321,5.572,0,5.572,51.66,-3.2,51.7590146738,133.75,56.002,-22.64,60.4052448385,5.572,0,5.572,50.43,-22.64,55.2788793302,133.69
2021-08-10 23:00:00,51.662,-4.05,51.8205050535,1.502,0,1.502,50.16,-4.05,50.3232361837,134.01,50.442,-23.58,55.6813412554,1.502,0,1.502,48.94,-23.58,54.324395993,133.95
2021-08-10 23:30:00,48.0745,-4.92,48.3256034649,1.5745,0,1.5745,46.5,-4.92,46.7595594504,134.3,46.9045,-24.6,52.9640644234,1.5745,0,1.5745,45.33,-24.6,51.5748863305,134.24
2021-08-11 00:00:00,45.1855,-5.67,45.5398540868,1.5554999999999999,0,1.5554999999999999,43.63,-5.67,43.9968839806,134.86,44.0555,-25.41,50.858186954,1.5554999999999999,0,1.5554999999999999,42.5,-25.41,49.5168466282,134.82
2021-08-11 00:30:00,43.689,-5.91,44.0869234694,1.579,0,1.579,42.11,-5.91,42.5227021719,135.16,42.569,-25.76,49.7563801035,1.579,0,1.579,40.99,-25.76,48.4123713528,135.12
2021-08-11 01:00:00,42.108,-6.31,42.578160646,1.5779999999999998,0,1.5779999999999998,40.53,-6.31,41.0182520349,135.38,40.998,-26.24,48.6762118904,1.5779999999999998,0,1.5779999999999998,39.42,-26.24,47.3547674474,135.34
2021-08-11 01:30:00,42.467,-6.39,42.9450601234,1.557,0,1.557,40.91,-6.39,41.4060406221,135.69,41.377,-26.25,49.001210485,1.557,0,1.557,39.82,-26.25,47.6937616466,135.64
2021-08-11 02:00:00,41.814,-6.58,42.3285600511,1.534,0,1.534,40.28,-6.58,40.8139044934,135.51,40.714,-26.45,48.5513367066,1.534,0,1.534,39.18,-26.45,47.2723481541,135.48
2021-08-11 02:30:00,41.2815,-6.67,41.8168762852,1.5215,0,1.5215,39.76,-6.67,40.315586316,135.51,40.1915,-26.58,48.1856106348,1.5215,0,1.5215,38.67,-26.58,46.9240375501,135.48
2021-08-11 03:00:00,40.2055,-6.91,40.7949792285,1.4955,0,1.4955,38.71,-6.91,39.3219048369,135.67,39.1455,-26.78,47.4293007565,1.4955,0,1.4955,37.65,-26.78,46.2027152882,135.62
2021-08-11 03:30:00,39.7855,-7.06,40.4070490168,1.4355,0,1.4355,38.35,-7.06,38.9944367827,135.51,38.7255,-26.91,47.157315978,1.4355,0,1.4355,37.29,-26.91,45.9857825855,135.45
2021-08-11 04:00:00,39.7545,-7.05,40.3747788879,1.3945,0,1.3945,38.36,-7.05,39.0024627428,135.51,38.6745,-26.94,47.1325848034,1.3945,0,1.3945,37.28,-26.94,45.995238884,135.45
2021-08-11 04:30:00,40.082,-7.01,40.6903775357,1.4020000000000001,0,1.4020000000000001,38.68,-7.01,39.3100814041,135.7,39.022,-26.91,47.4011031939,1.4020000000000001,0,1.4020000000000001,37.62,-26.91,46.253783629,135.62
2021-08-11 05:00:00,40.2295,-6.87,40.8118802587,1.3995,0,1.3995,38.83,-6.87,39.4330546623,135.7,39.1595,-26.75,47.4239279294,1.3995,0,1.3995,37.76,-26.75,46.2750483522,135.62
2021-08-11 05:30:00,42.498,-6.07,42.9293012289,1.508,0,1.508,40.99,-6.07,41.4370003741,135.58,41.398,-25.9,48.8324114088,1.508,0,1.508,39.89,-25.9,47.5607201375,135.55
2021-08-11 06:00:00,44.3205,-5.51,44.6616929846,1.4005,0,1.4005,42.92,-5.51,43.272237058,135.33,43.1905,-25.28,50.0449566915,1.4005,0,1.4005,41.79,-25.28,48.841401495,135.29
2021-08-11 06:30:00,48.0825,-3.92,48.2420273854,1.8825,0,1.8825,46.2,-3.92,46.366004788,135.18,46.9325,-23.59,52.5275894769,1.8825,0,1.8825,45.05,-23.59,50.8526361165,135.14
2021-08-11 07:00:00,52.5495,-2.62,52.6147731179,5.5395,0,5.5395,47.01,-2.62,47.0829533908,134.72,51.3695,-22.36,56.0249509616,5.5395,0,5.5395,45.83,-22.36,50.9937103965,134.68
2021-08-11 07:30:00,58.463,-0.43,58.4645813207,9.093,0,9.093,49.37,-0.43,49.3718725592,134.88,57.253,-20.29,60.7419962547,9.093,0,9.093,48.16,-20.29,52.2596373887,134.81
2021-08-11 08:00:00,68.1615,0.4,68.162673673,24.4115,0,24.4115,43.75,0.4,43.7518285332,135.17,67.0415,-19.36,69.780887944,24.4115,0,24.4115,42.63,-19.36,46.8201505764,135.09
2021-08-11 08:30:00,73.5665,1.57,73.5832509628,30.8665,0,30.8665,42.7,1.57,42.7288532493,134.79,72.4565,-17.96,74.6492196359,30.8665,0,30.8665,41.59,-17.96,45.3022041406,134.74
2021-08-11 09:00:00,78.1615,2.71,78.2084661801,38.9715,0,38.9715,39.19,2.71,39.2835869034,134.0,77.1115,-16.71,78.9012517787,38.9715,0,38.9715,38.14,-16.71,41.6399291546,133.94
2021-08-11 09:30:00,80.318,3.41,80.3903552922,45.628,0,45.628,34.69,3.41,34.8571972482,133.58,79.318,-16.01,80.9176447013,45.628,0,45.628,33.69,-16.01,37.3006192978,133.53
2021-08-11 10:00:00,78.3975,3.18,78.4619678969,45.9775,0,45.9775,32.42,3.18,32.5755859502,133.58,77.4275,-16.25,79.1143492437,45.9775,0,45.9775,31.45,-16.25,35.4000706214,133.53
2021-08-11 10:30:00,80.1765,3.48,80.2519878399,54.3165,0,54.3165,25.86,3.48,26.0931025369,133.58,79.2765,-15.97,80.869056828,54.3165,0,54.3165,24.96,-15.97,29.6317819241,133.53
2021-08-11 11:00:00,80.4185,3.94,80.514959742,55.9985,0,55.9985,24.42,3.94,24.7358040096,133.67,79.5585,-15.49,81.0524214459,55.9985,0,55.9985,23.56,-15.49,28.1959873032,133.63
2021-08-11 11:30:00,80.102,4.46,80.2260681076,54.662,0,54.662,25.44,4.46,25.8279925662,133.54,79.222,-14.98,80.6258375708,54.662,0,54.662,24.56,-14.98,28.7679335372,133.51
2021-08-11 12:00:00,80.64,4.09,80.7436542398,58.2,0,58.2,22.44,4.09,22.8096843468,133.41,79.79,-15.32,81.2474399597,58.2,0,58.2,21.59,-15.32,26.4732034329,133.37
2021-08-11 12:30:00,78.1885,3.84,78.2827384054,53.1785,0,53.1785,25.01,3.84,25.303076888,133.41,77.3185,-15.58,78.872598805,53.1785,0,53.1785,24.14,-15.58,28.7310981343,133.37
2021-08-11 13:00:00,77.343,3.81,77.4367855028,52.073,0,52.073,25.27,3.81,25.5556060386,133.41,76.443,-15.61,78.0205379948,52.073,0,52.073,24.37,-15.61,28.9407843708,133.37
2021-08-11 13:30:00,75.6425,3.15,75.7080597179,49.8525,0,49.8525,25.79,3.15,25.9816589155,133.41,74.7525,-16.35,76.5196625466,49.8525,0,49.8525,24.9,-16.35,29.7881268293,133.37
2021-08-11 14:00:00,74.5445,2.87,74.5997277492,46.9745,0,46.9745,27.57,2.87,27.7189790577,133.7,73.6445,-16.63,75.498803171,46.9745,0,46.9745,26.67,-16.63,31.4300143175,133.66
2021-08-11 14:30:00,76.1255,3.25,76.1948439873,53.9455,0,53.9455,22.18,3.25,22.4168441133,133.81,75.2955,-16.24,77.0269428204,53.9455,0,53.9455,21.35,-16.24,26.824617425,133.73
2021-08-11 15:00:00,75.672,3.59,75.7571097918,50.442,0,50.442,25.23,3.59,25.484132318,133.67,74.792,-15.88,76.4592549271,50.442,0,50.442,24.35,-15.88,29.0705503904,133.63
2021-08-11 15:30:00,74.523,3.1,74.5874488704,43.893,0,43.893,30.63,3.1,30.7864726788,133.67,73.553,-16.41,75.3613422718,43.893,0,43.893,29.66,-16.41,33.8969570906,133.63
2021-08-11 16:00:00,71.952,2.73,72.0037721512,32.812,0,32.812,39.14,2.73,39.2350927105,133.67,70.882,-16.74,72.8318990828,32.812,0,32.812,38.07,-16.74,41.587888862,133.63
2021-08-11 16:30:00,72.2065,2.5700000000000003,72.2522217115,26.9265,0,26.9265,45.28,2.5700000000000003,45.3528753223,133.76,71.0665,-16.87,73.041387735,26.9265,0,26.9265,44.14,-16.87,47.2539575062,133.71
2021-08-11 17:00:00,73.802,2.56,73.8463865331,24.782,0,24.782,49.02,2.56,49.0868006698,133.67,72.602,-16.88,74.5384786805,24.782,0,24.782,47.82,-16.88,50.7118013878,133.62
2021-08-11 17:30:00,76.5915,2.47,76.6313171768,23.4115,0,23.4115,53.18,2.47,53.2373299481,133.67,75.3415,-16.91,77.2158644467,23.4115,0,23.4115,51.93,-16.91,54.6138535538,133.62
2021-08-11 18:00:00,77.6125,2.37,77.6486771056,22.4925,0,22.4925,55.12,2.37,55.1709280328,133.35,76.3325,-16.96,78.1939393831,22.4925,0,22.4925,53.84,-16.96,56.4480929704,133.29
2021-08-11 18:30:00,76.2045,2.26,76.238005091,15.7145,0,15.7145,60.49,2.26,60.5322038257,133.01,74.8545,-16.99,76.7584280079,15.7145,0,15.7145,59.14,-16.99,61.5321030032,132.93
2021-08-11 19:00:00,74.5815,1.99,74.6080440854,12.7915,0,12.7915,61.79,1.99,61.8220365242,133.01,73.2315,-17.15,75.2128652044,12.7915,0,12.7915,60.44,-17.15,62.8260781841,132.93
2021-08-11 19:30:00,76.181,1.79,76.20202662,17.731,0,17.731,58.45,1.79,58.4774024731,132.58,74.871,-17.31,76.8459676301,17.731,0,17.731,57.14,-17.31,59.7044026852,132.52
2021-08-11 20:00:00,73.0365,1.03,73.0437624459,15.1565,0,15.1565,57.88,1.03,57.8891639256,132.47,71.7365,-18.14,73.9944932563,15.1565,0,15.1565,56.58,-18.14,59.4167989713,132.44
2021-08-11 20:30:00,70.3725,0.32,70.3732275532,13.2025,0,13.2025,57.17,0.32,57.1708955676,132.85,69.0725,-18.88,71.6063171532,13.2025,0,13.2025,55.87,-18.88,58.9738187673,132.81
2021-08-11 21:00:00,69.061,0.0,69.061,12.231,0,12.231,56.83,0.0,56.83,133.06,67.781,-19.25,70.4615246855,12.231,0,12.231,55.55,-19.25,58.7908581329,133.01
2021-08-11 21:30:00,67.6095,-0.66,67.612721364,12.1895,0,12.1895,55.42,-0.66,55.4239298498,133.21,66.3295,-19.98,69.273392946,12.1895,0,12.1895,54.14,-19.98,57.7090980695,133.16
2021-08-11 22:00:00,60.613,-1.6400000000000001,60.6351826005,5.133,0,5.133,55.48,-1.6400000000000001,55.5042340727,133.46,59.333,-21.0,62.9396924762,5.133,0,5.133,54.2,-21.0,58.1260698826,133.41
2021-08-11 22:30:00,55.946,-2.67,56.0096760926,1.376,0,1.376,54.57,-2.67,54.6352798108,133.72,54.676,-22.06,58.9585326819,1.376,0,1.376,53.3,-22.06,57.6847778881,133.68
2021-08-11 23:00:00,51.4165,-4.34,51.5993417812,1.4865,0,1.4865,49.93,-4.34,50.1182651336,133.72,50.2265,-23.24,55.3425595925,1.4865,0,1.4865,48.74,-23.24,53.9970851065,133.68
2021-08-11 23:30:00,48.0745,-4.98,48.3317488847,1.5045000000000002,0,1.5045000000000002,46.57,-4.98,46.8355132352,132.12,46.9245,-24.12,52.7606207341,1.5045000000000002,0,1.5045000000000002,45.42,-24.12,51.4271406944,132.07
2021-08-12 00:00:00,45.276,-5.61,45.6222344477,1.526,0,1.526,43.75,-5.61,44.1082146544,132.9,44.146,-24.87,50.6693814448,1.526,0,1.526,42.62,-24.87,49.3455296861,132.84
2021-08-12 00:30:00,43.8005,-6.13,44.2273750097,1.6605,0,1.6605,42.14,-6.13,42.5835238091,133.48,42.7005,-25.49,49.7299989971,1.6605,0,1.6605,41.04,-25.49,48.3117139005,133.43
2021-08-12 01:00:00,42.39,-6.65,42.9084443904,1.67,0,1.67,40.72,-6.65,41.2594340727,133.8,41.31,-25.81,48.7100831451,1.67,0,1.67,39.64,-25.81,47.3020686651,133.75
2021-08-12 01:30:00,42.6105,-6.67,43.129382215,1.7405,0,1.7405,40.87,-6.67,41.4106966858,133.1,41.5305,-25.85,48.9183496272,1.7405,0,1.7405,39.79,-25.85,47.4496217056,133.06
2021-08-12 02:00:00,41.9685,-6.85,42.5238461601,1.8285,0,1.8285,40.14,-6.85,40.7202910107,133.1,40.8985,-26.07,48.5008474385,1.8285,0,1.8285,39.07,-26.07,46.9692431278,133.06
2021-08-12 02:30:00,41.3015,-6.95,41.8821728454,1.8014999999999999,0,1.8014999999999999,39.5,-6.95,40.1067637687,133.19,40.2315,-26.19,48.0051006899,1.8014999999999999,0,1.8014999999999999,38.43,-26.19,46.5057093269,133.15
2021-08-12 03:00:00,40.615,-7.11,41.2326366487,1.775,0,1.775,38.84,-7.11,39.48541123,133.19,39.555,-26.37,47.539193567,1.775,0,1.775,37.78,-26.37,46.0728260475,133.15
2021-08-12 03:30:00,40.242,-7.23,40.8863236792,1.832,0,1.832,38.41,-7.23,39.0845365842,133.4,39.192,-26.51,47.3158849014,1.832,0,1.832,37.36,-26.51,45.8099301462,133.36
2021-08-12 04:00:00,40.051,-7.4,40.7288914777,1.771,0,1.771,38.28,-7.4,38.9886957976,133.4,39.011,-26.68,47.2618294293,1.771,0,1.771,37.24,-26.68,45.8109157298,133.36
2021-08-12 04:30:00,40.2785,-7.41,40.9544339755,1.7385000000000002,0,1.7385000000000002,38.54,-7.41,39.2458876827,133.56,39.2185,-26.71,47.4501300551,1.7385000000000002,0,1.7385000000000002,37.48,-26.71,46.0236298004,133.53
2021-08-12 05:00:00,40.495,-7.07,41.1075409749,1.7349999999999999,0,1.7349999999999999,38.76,-7.07,39.3995241088,133.56,39.425,-26.65,47.587321053,1.7349999999999999,0,1.7349999999999999,37.69,-26.65,46.1601408143,133.53
2021-08-12 05:30:00,42.038,-6.52,42.5406140529,1.738,0,1.738,40.3,-6.52,40.8240174407,134.63,40.958,-26.17,48.6048008328,1.738,0,1.738,39.22,-26.17,47.1495206762,134.57
2021-08-12 06:00:00,43.62,-5.87,44.0131946125,1.72,0,1.72,41.9,-5.87,42.3091822185,134.79,42.52,-25.48,49.5699586443,1.72,0,1.72,40.8,-25.48,48.1027067845,134.73
2021-08-12 06:30:00,47.6625,-4.02,47.8317290744,2.6625,0,2.6625,45.0,-4.02,45.1792031802,134.7,46.5225,-23.6,52.1661097481,2.6625,0,2.6625,43.86,-23.6,49.806220495,134.63
2021-08-12 07:00:00,52.269,-2.38,52.3231570244,5.029,0,5.029,47.24,-2.38,47.2999154333,134.45,51.079,-22.03,55.6271978532,5.029,0,5.029,46.05,-22.03,51.0482458073,134.35
2021-08-12 07:30:00,58.411,-0.54,58.4134960519,9.661,0,9.661,48.75,-0.54,48.7529906775,134.59,57.221,-20.23,60.6918095051,9.661,0,9.661,47.56,-20.23,51.6837160042,134.53
2021-08-12 08:00:00,65.5375,0.81,65.54250534,19.4575,0,19.4575,46.08,0.81,46.0871185908,134.59,64.3775,-18.73,67.0468150343,19.4575,0,19.4575,44.92,-18.73,48.6684630947,134.53
2021-08-12 08:30:00,75.683,2.66,75.7297305488,36.003,0,36.003,39.68,2.66,39.7690583243,134.08,74.623,-16.74,76.4775766418,36.003,0,36.003,38.62,-16.74,42.0919469733,134.01
2021-08-12 09:00:00,76.157,3.68,76.2458592253,32.807,0,32.807,43.35,3.68,43.5059179882,133.42,75.047,-15.6,76.6512374916,32.807,0,32.807,42.24,-15.6,45.0286308919,133.36
2021-08-12 09:30:00,75.772,4.53,75.9072913757,25.882,0,25.882,49.89,4.53,50.0952392948,132.99,74.562,-14.65,75.9875933558,25.882,0,25.882,48.68,-14.65,50.8366491815,132.96
2021-08-12 10:00:00,74.985,4.73,75.1340343985,26.335,0,26.335,48.65,4.73,48.8793964775,132.69,73.795,-14.48,75.2022102401,26.335,0,26.335,47.46,-14.48,49.619774284,132.63
2021-08-12 10:30:00,73.4365,4.3,73.562283354,19.4965,0,19.4965,53.94,4.3,54.1111227013,132.69,72.1865,-14.8,73.6880640419,19.4965,0,19.4965,52.69,-14.8,54.7291156515,132.63
2021-08-12 11:00:00,73.277,4.47,73.4132115426,19.047,0,19.047,54.23,4.47,54.4139118241,132.4,72.027,-14.56,73.4838916294,19.047,0,19.047,52.98,-14.56,54.9442808671,132.37
2021-08-12 11:30:00,75.511,4.76,75.6608797266,24.811,0,24.811,50.7,4.76,50.9229574946,132.19,74.301,-14.3,75.6645795667,24.811,0,24.811,49.49,-14.3,51.5145620189,132.17
2021-08-12 12:00:00,77.4055,4.35,77.5276333332,32.8955,0,32.8955,44.51,4.35,44.7220594338,132.08,76.2855,-14.74,77.6964935518,32.8955,0,32.8955,43.39,-14.74,45.8253172384,132.06
2021-08-12 12:30:00,78.0525,4.51,78.1826889807,32.9125,0,32.9125,45.14,4.51,45.3647407135,132.22,76.8925,-14.57,78.2607274196,32.9125,0,32.9125,43.98,-14.57,46.3306086729,132.19
2021-08-12 13:00:00,77.4945,4.08,77.6018294259,32.8045,0,32.8045,44.69,4.08,44.8758565378,132.22,76.3645,-15.03,77.8295429786,32.8045,0,32.8045,43.56,-15.03,46.0800878905,132.19
2021-08-12 13:30:00,78.675,3.86,78.7696339017,40.745,0,40.745,37.93,3.86,38.125903268,132.36,77.625,-15.36,79.1300841968,40.745,0,40.745,36.88,-15.36,39.9507697047,132.27
2021-08-12 14:00:00,77.6485,4.01,77.7519752305,43.9485,0,43.9485,33.7,4.01,33.9377385811,132.67,76.6585,-15.26,78.1626075707,43.9485,0,43.9485,32.71,-15.26,36.0944829579,132.63
2021-08-12 14:30:00,76.6905,3.39,76.7653886218,43.2505,0,43.2505,33.44,3.39,33.6113924139,132.88,75.6905,-16.13,77.3901071859,43.2505,0,43.2505,32.44,-16.13,36.228862803,132.85
2021-08-12 15:00:00,75.505,3.36,75.5797236367,41.505,0,41.505,34.0,3.36,34.1656201466,133.73,74.515,-16.17,76.249289341,41.505,0,41.505,33.01,-16.17,36.7577066749,133.66
2021-08-12 15:30:00,75.5875,3.87,75.6865051132,41.7175,0,41.7175,33.87,3.87,34.0903769413,133.82,74.6175,-15.46,76.2022500078,41.7175,0,41.7175,32.9,-15.46,36.3513631106,133.77
2021-08-12 16:00:00,73.4645,3.33,73.5399324194,37.4345,0,37.4345,36.03,3.33,36.1835570391,133.07,72.4445,-16.05,74.2011326076,37.4345,0,37.4345,35.01,-16.05,38.5136677038,133.04
2021-08-12 16:30:00,73.0385,2.86,73.0944736779,32.7085,0,32.7085,40.33,2.86,40.4312812065,133.18,71.9485,-16.59,73.8364053313,32.7085,0,32.7085,39.24,-16.59,42.6028837052,133.15
2021-08-12 17:00:00,76.387,2.9,76.4420288127,32.877,0,32.877,43.51,2.9,43.6065373539,133.37,75.257,-16.52,77.0488575451,32.877,0,32.877,42.38,-16.52,45.4859846546,133.36
2021-08-12 17:30:00,78.314,2.25,78.3463151399,31.614,0,31.614,46.7,2.25,46.7541709369,133.37,77.154,-17.12,79.0305897485,31.614,0,31.614,45.54,-17.12,48.651680341,133.25
2021-08-12 18:00:00,79.3615,2.24,79.3931060121,28.2815,0,28.2815,51.08,2.24,51.1290915233,133.17,78.1515,-17.03,79.9854852598,28.2815,0,28.2815,49.87,-17.03,52.6976071563,133.1
2021-08-12 18:30:00,76.3205,2.17,76.3513432773,17.860500000000002,0,17.860500000000002,58.46,2.17,58.5002606832,132.88,74.9905,-17.06,76.9065581745,17.860500000000002,0,17.860500000000002,57.13,-17.06,59.6228186184,132.83
2021-08-12 19:00:00,74.894,1.34,74.9059866499,17.244,0,17.244,57.65,1.34,57.6655711842,132.72,73.584,-17.97,75.7464583727,17.244,0,17.244,56.34,-17.97,59.1364227866,132.66
2021-08-12 19:30:00,70.548,1.03,70.5555185935,9.638,0,9.638,60.91,1.03,60.9187081281,132.9,69.188,-18.22,71.5468220398,9.638,0,9.638,59.55,-18.22,62.2749620634,132.9
2021-08-12 20:00:00,68.505,0.5,68.50682466,7.675,0,7.675,60.83,0.5,60.8320548724,132.9,67.155,-18.73,69.7180530781,7.675,0,7.675,59.48,-18.73,62.3593080462,132.82
2021-08-12 20:30:00,69.2105,0.13,69.2106220912,11.2705,0,11.2705,57.94,0.13,57.9401458403,132.9,67.9105,-19.18,70.5670490403,11.2705,0,11.2705,56.64,-19.18,59.7993478225,132.82
2021-08-12 21:00:00,68.6475,-0.41000000000000003,68.64872436,11.6075,0,11.6075,57.04,-0.41000000000000003,57.0414735083,133.27,67.3475,-19.65,70.1556003199,11.6075,0,11.6075,55.74,-19.65,59.1022004666,133.21
2021-08-12 21:30:00,68.3895,-1.01,68.3969576096,12.1495,0,12.1495,56.24,-1.01,56.2490684367,132.87,67.0995,-20.19,70.0712423199,12.1495,0,12.1495,54.95,-20.19,58.5417679952,132.8
2021-08-12 22:00:00,63.9205,-1.83,63.9466904558,8.9505,0,8.9505,54.97,-1.83,55.0004527254,132.87,62.6405,-21.13,66.1083136999,8.9505,0,8.9505,53.69,-21.13,57.698292869,132.8
2021-08-12 22:30:00,57.18,-3.21,57.2700314301,1.7000000000000002,0,1.7000000000000002,55.48,-3.21,55.5727856059,133.31,55.91,-22.6,60.3049591659,1.7000000000000002,0,1.7000000000000002,54.21,-22.6,58.7323088257,133.25
2021-08-12 23:00:00,53.343,-4.51,53.5333143846,1.803,0,1.803,51.54,-4.51,51.7369471461,133.67,52.093,-23.86,57.2972970479,1.803,0,1.803,50.29,-23.86,55.6631269334,133.61
2021-08-12 23:30:00,49.405,-5.36,49.694905423,1.7850000000000001,0,1.7850000000000001,47.62,-5.36,47.920705337,133.67,48.245,-24.65,54.177509402,1.7850000000000001,0,1.7850000000000001,46.46,-24.65,52.5942401789,133.61
2021-08-13 00:00:00,45.987,-6.41,46.4315869748,1.737,0,1.737,44.25,-6.41,44.7118619608,133.32,44.867,-25.38,51.5479591158,1.737,0,1.737,43.13,-25.38,50.0433941695,133.28
2021-08-13 00:30:00,44.6335,-7.0,45.1790805822,1.7235,0,1.7235,42.91,-7.0,43.4772135722,132.2,43.5235,-26.04,50.7186026252,1.7235,0,1.7235,41.8,-26.04,49.247554254,132.17
2021-08-13 01:00:00,43.4845,-7.18,44.0732814781,1.7445,0,1.7445,41.74,-7.18,42.3530400326,132.51,42.3945,-26.19,49.8318144387,1.7445,0,1.7445,40.65,-26.19,48.3563708316,132.47
2021-08-13 01:30:00,43.7475,-7.12,44.3231108593,1.7974999999999999,0,1.7974999999999999,41.95,-7.12,42.549934195,132.39,42.6475,-26.18,50.0419989234,1.7974999999999999,0,1.7974999999999999,40.85,-26.18,48.5192219641,132.36
2021-08-13 02:00:00,42.9575,-7.34,43.5800689106,1.8575,0,1.8575,41.1,-7.34,41.7502766458,132.57,41.8675,-26.43,49.5119425619,1.8575,0,1.8575,40.01,-26.43,47.9514858998,132.55
2021-08-13 02:30:00,42.0205,-7.8100000000000005,42.7401277519,1.8505,0,1.8505,40.17,-7.8100000000000005,40.9221822488,132.66,40.9505,-26.91,49.0009341773,1.8505,0,1.8505,39.1,-26.91,47.4653357725,132.62
2021-08-13 03:00:00,41.268,-7.77,41.9931032909,1.8679999999999999,0,1.8679999999999999,39.4,-7.77,40.1588458499,132.66,40.218,-26.84,48.3515576171,1.8679999999999999,0,1.8679999999999999,38.35,-26.84,46.8092736538,132.62
2021-08-13 03:30:00,41.2015,-7.76,41.925901329,1.8815,0,1.8815,39.32,-7.76,40.0784231227,132.66,40.1315,-26.87,48.2963165495,1.8815,0,1.8815,38.25,-26.87,46.7446189416,132.55
2021-08-13 04:00:00,40.679,-7.97,41.4524057324,1.909,0,1.909,38.77,-7.97,39.5807251071,132.78,39.619,-27.07,47.9838520859,1.909,0,1.909,37.71,-27.07,46.4201357172,132.73
2021-08-13 04:30:00,40.972,-8.02,41.7495530994,1.832,0,1.832,39.14,-8.02,39.9532226485,132.78,39.922,-27.12,48.2624127453,1.832,0,1.832,38.09,-27.12,46.7583415018,132.73
2021-08-13 05:00:00,41.052,-7.72,41.7715824934,1.9220000000000002,0,1.9220000000000002,39.13,-7.72,39.8842738432,132.86,40.002,-26.81,48.1553330795,1.9220000000000002,0,1.9220000000000002,38.08,-26.81,46.5710478731,132.83
2021-08-13 05:30:00,42.864,-7.02,43.4350422585,1.8940000000000001,0,1.8940000000000001,40.97,-7.02,41.5670698991,132.72,41.784,-26.22,49.3294137001,1.8940000000000001,0,1.8940000000000001,39.89,-26.22,47.7357360894,132.69
2021-08-13 06:00:00,44.555,-6.06,44.9652268425,1.7850000000000001,0,1.7850000000000001,42.77,-6.06,43.197181621,132.94,43.435,-25.44,50.3367939484,1.7850000000000001,0,1.7850000000000001,41.65,-25.44,48.80487783,132.9
2021-08-13 06:30:00,48.395,-4.11,48.5692096394,1.955,0,1.955,46.44,-4.11,46.6215154194,133.62,47.225,-23.78,52.8742756452,1.955,0,1.955,45.27,-23.78,51.1357145252,133.58
2021-08-13 07:00:00,52.672,-3.29,52.7746500131,4.082,0,4.082,48.59,-3.29,48.701254604,134.6,51.482,-22.85,56.3251171681,4.082,0,4.082,47.4,-22.85,52.6201719876,134.55
2021-08-13 07:30:00,57.9295,-1.67,57.9535665016,7.2895,0,7.2895,50.64,-1.67,50.6675290497,134.08,56.7095,-21.01,60.4763382675,7.2895,0,7.2895,49.42,-21.01,53.7006191771,134.04
2021-08-13 08:00:00,63.4765,-0.18,63.476755212,11.6265,0,11.6265,51.85,-0.18,51.8503124388,133.42,62.2465,-19.58,65.2533766349,11.6265,0,11.6265,50.62,-19.58,54.2748634268,133.35
2021-08-13 08:30:00,69.0045,1.58,69.0225863051,16.0145,0,16.0145,52.99,1.58,53.0135501547,133.57,67.7645,-17.9,70.0887826992,16.0145,0,16.0145,51.75,-17.9,54.7583098717,133.53
2021-08-13 09:00:00,71.7625,2.68,71.8125254134,18.6125,0,18.6125,53.15,2.68,53.2175243693,133.69,70.5225,-16.85,72.5075548219,18.6125,0,18.6125,51.91,-16.85,54.5762823945,133.62
2021-08-13 09:30:00,72.876,3.13,72.9431852609,17.516,0,17.516,55.36,3.13,55.448412962,133.69,71.606,-16.34,73.4466802245,17.516,0,17.516,54.09,-16.34,56.5041918799,133.62
2021-08-13 10:00:00,74.8465,3.17,74.9135999819,24.5565,0,24.5565,50.29,3.17,50.3898104779,133.62,73.6265,-16.33,75.4157172097,24.5565,0,24.5565,49.07,-16.33,51.715895042,133.62
2021-08-13 10:30:00,75.1235,3.02,75.1841782043,29.8135,0,29.8135,45.31,3.02,45.4105329191,133.62,73.9735,-16.54,75.8000679568,29.8135,0,29.8135,44.16,-16.54,47.1558819237,133.62
2021-08-13 11:00:00,74.4695,3.06,74.5323421761,29.1795,0,29.1795,45.29,3.06,45.393256107,133.88,73.3195,-16.57,75.1685704284,29.1795,0,29.1795,44.14,-16.57,47.1476881724,133.79
2021-08-13 11:30:00,74.8785,3.61,74.9654711334,30.0285,0,30.0285,44.85,3.61,44.995050839,134.07,73.7485,-16.01,75.4662928217,30.0285,0,30.0285,43.72,-16.01,46.5591935068,134.03
2021-08-13 12:00:00,74.793,3.65,74.882009515,28.383,0,28.383,46.41,3.65,46.5533092272,133.99,73.643,-15.95,75.3504741126,28.383,0,28.383,45.26,-15.95,47.988228765,133.95
2021-08-13 12:30:00,76.905,3.83,77.0003112007,33.715,0,33.715,43.19,3.83,43.3594856981,133.99,75.785,-15.75,77.4043198084,33.715,0,33.715,42.07,-15.75,44.9215694294,133.95
2021-08-13 13:00:00,78.666,3.71,78.7534358362,42.006,0,42.006,36.66,3.71,36.8472482012,133.79,77.636,-15.93,79.2534756083,42.006,0,42.006,35.63,-15.93,39.0289866638,133.73
2021-08-13 13:30:00,75.412,3.26,75.4824306975,36.172,0,36.172,39.24,3.26,39.3751850789,134.09,74.342,-16.43,76.1359170431,36.172,0,36.172,38.17,-16.43,41.5559117335,134.03
2021-08-13 14:00:00,74.076,2.77,74.1277726362,35.046,0,35.046,39.03,2.77,39.128171437,134.09,73.006,-16.96,74.9501009739,35.046,0,35.046,37.96,-16.96,41.576474117000004,134.03
2021-08-13 14:30:00,74.076,2.35,74.1132665317,39.256,0,39.256,34.82,2.35,34.8992105928,134.38,73.066,-17.41,75.1115733825,39.256,0,39.256,33.81,-17.41,38.0292545286,134.32
2021-08-13 15:00:00,75.3715,2.7199999999999998,75.4205635901,43.7215,0,43.7215,31.65,2.7199999999999998,31.7666633438,134.55,74.4015,-17.1,76.3412942139,43.7215,0,43.7215,30.68,-17.1,35.1236729287,134.49
2021-08-13 15:30:00,77.033,2.32,77.0679277586,54.963,0,54.963,22.07,2.32,22.1916042683,134.68,76.183,-17.55,78.1783345243,54.963,0,54.963,21.22,-17.55,27.537082271,134.64
2021-08-13 16:00:00,73.994,2.1,74.0237937153,47.054,0,47.054,26.94,2.1,27.0217245934,134.93,73.074,-17.81,75.2130678539,47.054,0,47.054,26.02,-17.81,31.53151598,134.88
2021-08-13 16:30:00,72.3525,1.4100000000000001,72.366237682,37.7125,0,37.7125,34.64,1.4100000000000001,34.6686847169,135.01,71.3325,-18.5,73.6924389354,37.7125,0,37.7125,33.62,-18.5,38.3738765308,134.96
2021-08-13 17:00:00,74.165,1.27,74.1758729305,37.915,0,37.915,36.25,1.27,36.2722400742,135.01,73.115,-18.66,75.4585901339,37.915,0,37.915,35.2,-18.66,39.8401255018,134.96
2021-08-13 17:30:00,75.6315,1.3900000000000001,75.6442720386,31.8715,0,31.8715,43.76,1.3900000000000001,43.7820705312,135.2,74.4715,-18.48,76.7301421363,31.8715,0,31.8715,42.6,-18.48,46.4356587118,135.12
2021-08-13 18:00:00,75.3025,1.54,75.318245507,24.3725,0,24.3725,50.93,1.54,50.9532776178,134.93,74.0625,-18.25,76.2778893668,24.3725,0,24.3725,49.69,-18.25,52.9354191445,134.85
2021-08-13 18:30:00,73.4535,1.47,73.4682078334,17.2035,0,17.2035,56.25,1.47,56.2692047216,134.41,72.1535,-18.25,74.4257352147,17.2035,0,17.2035,54.95,-18.25,57.9013384992,134.35
2021-08-13 19:00:00,73.118,1.45,73.1323760314,15.288,0,15.288,57.83,1.45,57.848175425,134.41,71.788,-18.24,74.0689850342,15.288,0,15.288,56.5,-18.24,59.3712691459,134.35
2021-08-13 19:30:00,74.0605,1.75,74.0811727786,16.2405,0,16.2405,57.82,1.75,57.8464769887,134.27,72.7305,-17.96,74.9152002617,16.2405,0,16.2405,56.49,-17.96,59.2763165185,134.18
2021-08-13 20:00:00,71.866,0.76,71.8700184778,15.136,0,15.136,56.73,0.76,56.7350905525,134.38,70.556,-18.92,73.04872029,15.136,0,15.136,55.42,-18.92,58.560590844000004,134.34
2021-08-13 20:30:00,69.309,-0.26,69.3094876694,13.859,0,13.859,55.45,-0.26,55.4506095548,134.38,68.029,-19.9,70.8798620272,13.859,0,13.859,54.17,-19.9,57.7096083854,134.34
2021-08-13 21:00:00,67.8105,-1.24,67.8218365296,13.3805,0,13.3805,54.43,-1.24,54.4441227315,134.38,66.5505,-20.67,69.6865693678,13.3805,0,13.3805,53.17,-20.67,57.046453001,134.27
2021-08-13 21:30:00,67.604,-1.85,67.6293081142,15.414,0,15.414,52.19,-1.85,52.222778555,133.59,66.364,-21.35,69.7137217196,15.414,0,15.414,50.95,-21.35,55.2424202946,133.53
2021-08-13 22:00:00,63.727,-3.4,63.8176349374,13.257,0,13.257,50.47,-3.4,50.5843938384,133.9,62.517,-22.67,66.5004074348,13.257,0,13.257,49.26,-22.67,54.2261606607,133.82
2021-08-13 22:30:00,55.966,-4.07,56.1137955943,1.626,0,1.626,54.34,-4.07,54.4922058647,133.21,54.686,-23.42,59.489957102,1.626,0,1.626,53.06,-23.42,57.9987930909,133.14
2021-08-13 23:00:00,52.4775,-5.07,52.721844678,1.7275,0,1.7275,50.75,-5.07,51.0026215013,133.5,51.2575,-24.43,56.7816537823,1.7275,0,1.7275,49.53,-24.43,55.2272197381,133.43
2021-08-13 23:30:00,49.6825,-6.29,50.0790865157,1.7725,0,1.7725,47.91,-6.29,48.3211361621,133.5,48.5025,-25.44,54.7693902308,1.7725,0,1.7725,46.73,-25.44,53.2060757809,133.43
2021-08-14 00:00:00,47.175,-6.66,47.6427982491,1.905,0,1.905,45.27,-6.66,45.7572781096,132.77,46.025,-25.9,52.812031063,1.905,0,1.905,44.12,-25.9,51.1603792011,132.71
2021-08-14 00:30:00,45.683,-7.05,46.2237924558,1.923,0,1.923,43.76,-7.05,44.3242608511,133.1,44.553,-26.33,51.7517024744,1.923,0,1.923,42.63,-26.33,50.1057461775,133.07
2021-08-14 01:00:00,44.5,-7.2,45.0787089434,1.9100000000000001,0,1.9100000000000001,42.59,-7.2,43.1943063378,133.18,43.38,-26.51,50.8390056944,1.9100000000000001,0,1.9100000000000001,41.47,-26.51,49.2193153142,133.07
2021-08-14 01:30:00,44.8745,-7.16,45.442120882,1.9344999999999999,0,1.9344999999999999,42.94,-7.16,43.5328519626,133.27,43.7545,-26.52,51.1641150637,1.9344999999999999,0,1.9344999999999999,41.82,-26.52,49.5199232633,133.23
2021-08-14 02:00:00,43.7925,-7.59,44.4453727203,1.9125,0,1.9125,41.88,-7.59,42.5622191621,133.5,42.6925,-27.02,50.5245480559,1.9125,0,1.9125,40.78,-27.02,48.9192068619,133.45
2021-08-14 02:30:00,43.1025,-7.5600000000000005,43.7604742462,1.9625,0,1.9625,41.14,-7.5600000000000005,41.8288560685,133.77,41.9925,-27.0,49.9236422575,1.9625,0,1.9625,40.03,-27.0,48.284582425400004,133.74
2021-08-14 03:00:00,42.2065,-7.72,42.9067249071,1.9165,0,1.9165,40.29,-7.72,41.0229508934,133.77,41.1165,-27.23,49.3157122249,1.9165,0,1.9165,39.2,-27.23,47.7295809745,133.74
2021-08-14 03:30:00,41.6565,-7.84,42.3878472236,1.8365,0,1.8365,39.82,-7.84,40.5844551522,134.02,40.5765,-27.38,48.9501455795,1.8365,0,1.8365,38.74,-27.38,47.4389291616,133.97
2021-08-14 04:00:00,41.4305,-8.13,42.2206493348,1.8705,0,1.8705,39.56,-8.13,40.3867614448,134.02,40.3405,-27.68,48.9238013675,1.8705,0,1.8705,38.47,-27.68,47.3932832794,134.05
2021-08-14 04:30:00,41.862,-8.11,42.6403464339,1.812,0,1.812,40.05,-8.11,40.862875571800004,134.28,40.772,-27.68,49.2802027593,1.812,0,1.812,38.96,-27.68,47.7918821559,134.25
2021-08-14 05:00:00,41.8045,-8.19,42.5992056293,1.7945,0,1.7945,40.01,-8.19,40.8396400572,134.28,40.7245,-27.75,49.2802942387,1.7945,0,1.7945,38.93,-27.75,47.8080265228,134.25
2021-08-14 05:30:00,42.454,-7.95,43.1919508242,1.714,0,1.714,40.74,-7.95,41.5084340827,134.28,41.354,-27.49,49.6573601393,1.714,0,1.714,39.64,-27.49,48.2392962221,134.25
2021-08-14 06:00:00,42.8495,-7.67,43.5305473231,1.7295,0,1.7295,41.12,-7.67,41.8292158664,134.18,41.7495,-27.21,49.8337721856,1.7295,0,1.7295,40.02,-27.21,48.3940543869,134.14
2021-08-14 06:30:00,46.7505,-6.97,47.2672206741,7.2105,0,7.2105,39.54,-6.97,40.1496263993,134.18,45.6705,-26.44,52.7718501689,7.2105,0,7.2105,38.46,-26.44,46.6716744932,134.14
2021-08-14 07:00:00,51.175,-6.27,51.5576718346,12.945,0,12.945,38.23,-6.27,38.7407511543,133.97,50.125,-25.68,56.3203162722,12.945,0,12.945,37.18,-25.68,45.1864448701,133.93
2021-08-14 07:30:00,55.2575,-5.34,55.5149250765,15.5475,0,15.5475,39.71,-5.34,40.0674393991,133.71,54.1875,-24.79,59.5888349966,15.5475,0,15.5475,38.64,-24.79,45.9085362433,133.64
2021-08-14 08:00:00,60.2865,-4.27,60.4375295843,20.4365,0,20.4365,39.85,-4.27,40.0781162232,133.91,59.2065,-23.73,63.7849711315,20.4365,0,20.4365,38.77,-23.73,45.4557565111,133.84
2021-08-14 08:30:00,65.153,-3.02,65.2229546172,26.233,0,26.233,38.92,-3.02,39.036992712,133.91,64.093,-22.5,67.9276280242,26.233,0,26.233,37.86,-22.5,44.041226141,133.84
2021-08-14 09:00:00,69.0375,-1.7000000000000002,69.0584274817,30.5975,0,30.5975,38.44,-1.7000000000000002,38.4775726885,133.91,67.9775,-21.23,71.2155418869,30.5975,0,30.5975,37.38,-21.23,42.9881064947,133.92
2021-08-14 09:30:00,71.8955,-1.17,71.9050194371,35.8755,0,35.8755,36.02,-1.17,36.0389969339,133.91,70.8555,-20.67,73.8088800907,35.8755,0,35.8755,34.98,-20.67,40.6306448386,133.92
2021-08-14 10:00:00,75.689,-0.6000000000000001,75.6913781153,49.469,0,49.469,26.22,-0.6000000000000001,26.2268640901,134.06,74.789,-20.11,77.4455074294,49.469,0,49.469,25.32,-20.11,32.3344166485,134.05
2021-08-14 10:30:00,79.9465,0.43,79.94765639,60.3765,0,60.3765,19.57,0.43,19.5747234974,133.89,79.1265,-19.22,81.4273381749,60.3765,0,60.3765,18.75,-19.22,26.8509012884,133.82
2021-08-14 11:00:00,81.4055,1.23,81.4147918394,65.8755,0,65.8755,15.53,1.23,15.5786328027,134.35,80.6555,-18.45,82.7388190649,65.8755,0,65.8755,14.78,-18.45,23.6400274958,134.3
2021-08-14 11:30:00,77.112,0.99,77.1183547802,60.652,0,60.652,16.46,0.99,16.4897452982,134.46,76.342,-18.68,78.5941687659,60.652,0,60.652,15.69,-18.68,24.3950507276,134.41
2021-08-14 12:00:00,75.6735,0.89,75.6787334874,61.5935,0,61.5935,14.08,0.89,14.10810051,134.46,74.9335,-18.79,77.2534369608,61.5935,0,61.5935,13.34,-18.79,23.0438646932,134.41
2021-08-14 12:30:00,74.4575,0.27,74.4579895394,60.3775,0,60.3775,14.08,0.27,14.0825885405,134.46,73.7075,-19.45,76.2305585461,60.3775,0,60.3775,13.33,-19.45,23.5794698838,134.41
2021-08-14 13:00:00,75.4755,0.5,75.4771561484,63.2055,0,63.2055,12.27,0.5,12.2801832234,134.66,74.7455,-19.23,77.1795482641,63.2055,0,63.2055,11.54,-19.23,22.4268700447,134.59
2021-08-14 13:30:00,75.0485,0.33,75.0492255273,68.7985,0,68.7985,6.25,0.33,6.2587059365,134.66,74.4085,-19.4,76.8959353428,68.7985,0,68.7985,5.61,-19.4,20.1948533047,134.68
2021-08-14 14:00:00,73.7015,0.43,73.7027543736,69.8015,0,69.8015,3.9,0.43,3.9236335201,134.66,73.0815,-19.31,75.5895610667,69.8015,0,69.8015,3.2800000000000002,-19.31,19.5865898002,134.68
2021-08-14 14:30:00,73.379,0.21,73.3793004941,71.849,0,71.849,1.53,0.21,1.5443445211,134.82,72.799,-19.54,75.3757653427,71.849,0,71.849,0.9500000000000001,-19.54,19.5630800234,134.78
2021-08-14 15:00:00,72.078,0.35000000000000003,72.0788497688,69.948,0,69.948,2.13,0.35000000000000003,2.1585643377,134.82,71.498,-19.44,74.0937082619,69.948,0,69.948,1.55,-19.44,19.5016947981,134.78
2021-08-14 15:30:00,69.8785,0.26,69.878983695,67.6385,0,67.6385,2.24,0.26,2.2550388023,134.82,69.2785,-19.55,71.9841167359,67.6385,0,67.6385,1.6400000000000001,-19.55,19.6186671311,134.78
2021-08-14 16:00:00,71.292,0.14,71.2921374627,69.182,0,69.182,2.11,0.14,2.1146394492,134.82,70.712,-19.7,73.4048836522,69.182,0,69.182,1.53,-19.7,19.7593243812,134.78
2021-08-14 16:30:00,71.2385,-0.47000000000000003,71.2400504088,62.6985,0,62.6985,8.54,-0.47000000000000003,8.5529234768,135.04,70.5685,-20.32,73.4357923104,62.6985,0,62.6985,7.87,-20.32,21.790807695,134.99
2021-08-14 17:00:00,71.701,-0.91,71.7067744429,55.791,0,55.791,15.91,-0.91,15.9360032631,135.04,70.941,-20.73,73.9077694224,55.791,0,55.791,15.15,-20.73,25.6759693098,134.99
2021-08-14 17:30:00,73.6535,-0.8,73.6578445398,46.1535,0,46.1535,27.5,-0.8,27.5116339028,135.04,72.7335,-20.55,75.5808475889,46.1535,0,46.1535,26.58,-20.55,33.597602593,134.99
2021-08-14 18:00:00,74.707,-0.46,74.7084161859,39.777,0,39.777,34.93,-0.46,34.9330287837,134.8,73.707,-20.19,76.4222346507,39.777,0,39.777,33.93,-20.19,39.4826670832,134.76
2021-08-14 18:30:00,72.479,-0.62,72.4816517541,29.999,0,29.999,42.48,-0.62,42.4845242412,134.61,71.359,-20.3,74.1902748411,29.999,0,29.999,41.36,-20.3,46.0731982827,134.56
2021-08-14 19:00:00,66.412,-0.89,66.417963263,14.802,0,14.802,51.61,-0.89,51.61767333,134.61,65.162,-20.51,68.3135882823,14.802,0,14.802,50.36,-20.51,54.3763707873,134.56
2021-08-14 19:30:00,63.9065,-1.37,63.921183048,9.9565,0,9.9565,53.95,-1.37,53.9673920067,134.35,62.6365,-20.96,66.0503802582,9.9565,0,9.9565,52.68,-20.96,56.6965960178,134.3
2021-08-14 20:00:00,61.4025,-2.11,61.4387427138,6.6425,0,6.6425,54.76,-2.11,54.8006359452,134.27,60.1325,-21.7,63.9281436947,6.6425,0,6.6425,53.49,-21.7,57.7240859607,134.22
2021-08-14 20:30:00,59.15,-2.55,59.2049406722,3.73,0,3.73,55.42,-2.55,55.4786346263,134.38,57.85,-22.18,61.9562337461,3.73,0,3.73,54.12,-22.18,58.4886895049,134.31
2021-08-14 21:00:00,58.856,-2.68,58.9169851231,3.086,0,3.086,55.77,-2.68,55.834355911,134.48,57.556,-22.3,61.7250608424,3.086,0,3.086,54.47,-22.3,58.8580572224,134.31
2021-08-14 21:30:00,57.6045,-3.08,57.6867820237,1.5745,0,1.5745,56.03,-3.08,56.1145907942,134.48,56.3045,-22.74,60.7231777845,1.5745,0,1.5745,54.73,-22.74,59.2661834438,134.31
2021-08-14 22:00:00,54.8705,-4.03,55.0182939598,1.4805000000000001,0,1.4805000000000001,53.39,-4.03,53.5418808037,134.7,53.6105,-23.78,58.6478824021,1.4805000000000001,0,1.4805000000000001,52.13,-23.78,57.2976901803,134.63
2021-08-14 22:30:00,51.8785,-4.68,52.0891654977,1.5485,0,1.5485,50.33,-4.68,50.5471196014,135.13,50.6485,-24.57,56.2934761074,1.5485,0,1.5485,49.1,-24.57,54.9044160337,135.09
2021-08-14 23:00:00,48.439,-5.66,48.7685587341,1.5590000000000002,0,1.5590000000000002,46.88,-5.66,47.2204404893,135.48,47.239,-25.69,53.7726623946,1.5590000000000002,0,1.5590000000000002,45.68,-25.69,52.4083819632,135.42
2021-08-14 23:30:00,45.264,-6.44,45.7198348203,1.514,0,1.514,43.75,-6.44,44.221443893200004,136.02,44.124,-26.6,51.521717518,1.514,0,1.514,42.61,-26.6,50.2311865279,135.97
2021-08-15 00:00:00,42.6945,-7.33,43.3191554656,1.5745,0,1.5745,41.12,-7.33,41.7682092027,136.41,41.5845,-27.08,49.624560857,1.5745,0,1.5745,40.01,-27.08,48.3127985114,136.4
2021-08-15 00:30:00,41.709,-7.5600000000000005,42.3886102745,1.549,0,1.549,40.16,-7.5600000000000005,40.86537899,135.48,40.619,-27.41,49.0021556771,1.549,0,1.549,39.07,-27.41,47.7260201567,135.45
2021-08-15 01:00:00,40.3575,-7.8,41.1043526436,1.7175,0,1.7175,38.64,-7.8,39.4194063882,135.48,39.2775,-27.67,48.0453005636,1.7175,0,1.7175,37.56,-27.67,46.6517148667,135.45
2021-08-15 01:30:00,40.7975,-8.0,41.574463391,1.4475,0,1.4475,39.35,-8.0,40.1549810111,135.48,39.7175,-27.86,48.5145277855,1.4475,0,1.4475,38.27,-27.86,47.3367985821,135.45
2021-08-15 02:00:00,39.9995,-8.38,40.8678895987,1.3395000000000001,0,1.3395000000000001,38.66,-8.38,39.5578058037,135.48,38.9295,-27.71,47.7844124192,1.3395000000000001,0,1.3395000000000001,37.59,-27.71,46.6995952873,135.53
2021-08-15 02:30:00,38.9435,-8.46,39.8518229476,1.3335,0,1.3335,37.61,-8.46,38.5497561601,133.75,37.9035,-27.85,47.0350700249,1.3335,0,1.3335,36.57,-27.85,45.9672426843,133.72
2021-08-15 03:00:00,37.7025,-8.61,38.6731251162,1.3825,0,1.3825,36.32,-8.61,37.3265923974,134.0,36.6725,-28.06,46.1761394689,1.3825,0,1.3825,35.29,-28.06,45.0860033713,133.97
2021-08-15 03:30:00,36.7885,-8.86,37.8403664392,1.5185,0,1.5185,35.27,-8.86,36.3658149916,134.24,35.7585,-28.35,45.633242513,1.5185,0,1.5185,34.24,-28.35,44.4533474555,134.22
2021-08-15 04:00:00,36.564,-8.94,37.6410639595,1.514,0,1.514,35.05,-8.94,36.1721730063,134.36,35.554,-28.45,45.535584063499996,1.514,0,1.514,34.04,-28.45,44.3635447186,134.32
2021-08-15 04:30:00,36.85,-8.69,37.8607791785,1.42,0,1.42,35.43,-8.69,36.4801452848,134.36,35.84,-28.17,45.5856830595,1.42,0,1.42,34.42,-28.17,44.4779192409,134.32
2021-08-15 05:00:00,36.6475,-8.8,37.6892458965,1.3375,0,1.3375,35.31,-8.8,36.3900549601,134.36,35.6175,-28.29,45.4854966583,1.3375,0,1.3375,34.28,-28.29,44.4459503217,134.32
2021-08-15 05:30:00,37.407,-8.5,38.3605741485,1.347,0,1.347,36.06,-8.5,37.048260418,134.47,36.377,-27.97,45.8868938696,1.347,0,1.347,35.03,-27.97,44.8265747074,134.4
2021-08-15 06:00:00,37.711,-8.47,38.6504905661,1.471,0,1.471,36.24,-8.47,37.2166427825,134.38,36.681,-28.0,46.1464598967,1.471,0,1.471,35.21,-28.0,44.9860433913,134.4
2021-08-15 06:30:00,39.2505,-8.03,40.0634827524,1.9005,0,1.9005,37.35,-8.03,38.2034474884,134.49,38.2005,-27.52,47.0810853767,1.9005,0,1.9005,36.3,-27.52,45.5526113412,134.4
2021-08-15 07:00:00,40.9515,-7.86,41.6989802303,3.4715,0,3.4715,37.48,-7.86,38.2952999727,134.26,39.9115,-27.35,48.3833683434,3.4715,0,3.4715,36.44,-27.35,45.5620028094,134.22
2021-08-15 07:30:00,44.5595,-6.78,45.0723578288,6.5795,0,6.5795,37.98,-6.78,38.5804199044,134.41,43.5095,-26.4,50.8924020876,6.5795,0,6.5795,36.93,-26.4,45.3958687548,134.36
2021-08-15 08:00:00,51.0905,-6.28,51.4750190894,16.3805,0,16.3805,34.71,-6.28,35.2735382404,134.68,50.0705,-25.87,56.3587781118,16.3805,0,16.3805,33.69,-25.87,42.4767348086,134.63
2021-08-15 08:30:00,58.855,-5.38,59.100384305,26.475,0,26.475,32.38,-5.38,32.8239059224,134.59,57.875,-24.86,62.9883737288,26.475,0,26.475,31.4,-24.86,40.0497141063,134.53
2021-08-15 09:00:00,63.119,-4.4,63.2721752511,32.619,0,32.619,30.5,-4.4,30.81574273,134.18,62.179,-23.81,66.5818604501,32.619,0,32.619,29.56,-23.81,37.9566818887,134.15
2021-08-15 09:30:00,63.915,-3.15,63.9925755459,31.245,0,31.245,32.67,-3.15,32.821508192,133.84,62.935,-22.58,66.8630737029,31.245,0,31.245,31.69,-22.58,38.9115985279,133.8
2021-08-15 10:00:00,62.241,-2.92,62.3094573961,22.121,0,22.121,40.12,-2.92,40.2261208669,133.84,61.161,-22.26,65.0859087745,22.121,0,22.121,39.04,-22.26,44.9402848233,133.8
2021-08-15 10:30:00,64.0475,-2.77,64.1073720897,22.2475,0,22.2475,41.8,-2.77,41.8916805583,133.51,62.9375,-22.1,66.7048641873,22.2475,0,22.2475,40.69,-22.1,46.3042773402,133.45
2021-08-15 11:00:00,65.3075,-2.69,65.362876744,26.3275,0,26.3275,38.98,-2.69,39.0727078662,133.59,64.2575,-22.0,67.9192631457,26.3275,0,26.3275,37.93,-22.0,43.8484309868,133.55
2021-08-15 11:30:00,68.7335,-2.16,68.7674314065,34.2135,0,34.2135,34.52,-2.16,34.5875121973,133.59,67.7335,-21.43,71.0427471474,34.2135,0,34.2135,33.52,-21.43,39.7848626993,133.55
2021-08-15 12:00:00,69.4895,-2.33,69.5285517629,35.8495,0,35.8495,33.64,-2.33,33.7205945974,133.38,68.4995,-21.59,71.8213728653,35.8495,0,35.8495,32.65,-21.59,39.1426953594,133.34
2021-08-15 12:30:00,70.108,-2.13,70.1403490439,35.408,0,35.408,34.7,-2.13,34.7653117345,133.3,69.108,-21.37,72.3366612721,35.408,0,35.408,33.7,-21.37,39.9044721804,133.26
2021-08-15 13:00:00,69.3285,-2.09,69.359995763,34.8785,0,34.8785,34.45,-2.09,34.5133394501,133.16,68.3285,-21.34,71.583374552,34.8785,0,34.8785,33.45,-21.34,39.6774255717,133.14
2021-08-15 13:30:00,67.9445,-2.6,67.9942282863,36.4745,0,36.4745,31.47,-2.6,31.5772212204,133.16,66.9845,-21.89,70.4705281678,36.4745,0,36.4745,30.51,-21.89,37.5503954706,133.14
2021-08-15 14:00:00,66.303,-2.5300000000000002,66.3512525051,36.863,0,36.863,29.44,-2.5300000000000002,29.5485109608,133.37,65.353,-21.86,68.9120759301,36.863,0,36.863,28.49,-21.86,35.9101615145,133.3
2021-08-15 14:30:00,70.033,-2.59,70.0808760576,47.253,0,47.253,22.78,-2.59,22.9267638362,133.44,69.183,-21.95,72.5816091651,47.253,0,47.253,21.93,-21.95,31.0278487814,133.38
2021-08-15 15:00:00,65.111,-3.05,65.1823965577,36.181,0,36.181,28.93,-3.05,29.0903317272,133.63,64.181,-22.46,67.9974437828,36.181,0,36.181,28.0,-22.46,35.8950080095,133.57
2021-08-15 15:30:00,61.8245,-2.98,61.896277757600004,24.5145,0,24.5145,37.31,-2.98,37.4288191104,133.63,60.7845,-22.39,64.7770602934,24.5145,0,24.5145,36.27,-22.39,42.6242301983,133.57
2021-08-15 16:00:00,64.3195,-2.81,64.3808525903,29.4795,0,29.4795,34.84,-2.81,34.9531357678,133.72,63.3095,-22.2,67.0889915728,29.4795,0,29.4795,33.83,-22.2,40.4636738322,133.7
2021-08-15 16:30:00,65.4955,-2.54,65.5447337339,27.2955,0,27.2955,38.2,-2.54,38.2843518947,133.61,64.4355,-21.9,68.0554454856,27.2955,0,27.2955,37.14,-21.9,43.1160016699,133.54
2021-08-15 17:00:00,69.585,-1.67,69.6050366353,28.425,0,28.425,41.16,-1.67,41.1938648345,133.45,68.505,-20.94,71.6339209104,28.425,0,28.425,40.08,-20.94,45.2204599711,133.42
2021-08-15 17:30:00,70.7745,-0.7000000000000001,70.7779616141,23.0445,0,23.0445,47.73,-0.7000000000000001,47.735132764,133.15,69.6145,-19.89,72.4002120871,23.0445,0,23.0445,46.57,-19.89,50.639678119,133.11
2021-08-15 18:00:00,69.975,-0.63,69.9778359554,19.495,0,19.495,50.48,-0.63,50.4839311068,132.79,68.765,-19.75,71.545004892,19.495,0,19.495,49.27,-19.75,53.0810267421,132.75
2021-08-15 18:30:00,65.6155,-1.09,65.6245528766,10.9155,0,10.9155,54.7,-1.09,54.7108590684,132.62,64.3555,-20.22,67.4572366781,10.9155,0,10.9155,53.44,-20.22,57.1373958104,132.57
2021-08-15 19:00:00,64.9765,-1.29,64.9893041373,9.5265,0,9.5265,55.45,-1.29,55.4650033805,132.62,63.6965,-20.47,66.9048952787,9.5265,0,9.5265,54.17,-20.47,57.9086332078,132.57
2021-08-15 19:30:00,62.618,-2.07,62.6522052605,7.018,0,7.018,55.6,-2.07,55.63851993,132.71,61.328,-21.28,64.9150366556,7.018,0,7.018,54.31,-21.28,58.3302194407,132.69
2021-08-15 20:00:00,59.8145,-2.69,59.8749572881,4.2245,0,4.2245,55.59,-2.69,55.6550464918,132.97,58.5445,-21.97,62.5311073007,4.2245,0,4.2245,54.32,-21.97,58.5947378183,132.93
2021-08-15 20:30:00,57.6765,-3.17,57.7635486466,2.2565,0,2.2565,55.42,-3.17,55.5105872785,133.29,56.3965,-22.46,60.7043393198,2.2565,0,2.2565,54.14,-22.46,58.6139164363,133.26
2021-08-15 21:00:00,57.1125,-3.2,57.202077377,1.6925,0,1.6925,55.42,-3.2,55.512308545,133.29,55.8325,-22.51,60.1994032882,1.6925,0,1.6925,54.14,-22.51,58.6330938976,133.26
2021-08-15 21:30:00,56.053,-3.81,56.1823362722,1.643,0,1.643,54.41,-3.81,54.5432323941,133.29,54.783,-23.16,59.4774132676,1.643,0,1.643,53.14,-23.16,57.9676219971,133.26
2021-08-15 22:00:00,52.421,-4.64,52.6259521624,1.631,0,1.631,50.79,-4.64,51.0015068405,133.61,51.191,-24.1,56.5802835005,1.631,0,1.631,49.56,-24.1,55.1090155964,133.56
2021-08-15 22:30:00,48.179,-5.12,48.450288348,1.309,0,1.309,46.87,-5.12,47.14882077,133.93,47.019,-24.72,53.1212270284,1.309,0,1.309,45.71,-24.72,51.9661668781,133.9
2021-08-15 23:00:00,45.9025,-6.08,46.3034113889,1.7125,0,1.7125,44.19,-6.08,44.6063056081,134.33,44.7625,-25.68,51.6056567272,1.7125,0,1.7125,43.05,-25.68,50.127486472,134.28
2021-08-15 23:30:00,42.8125,-6.69,43.3320465274,1.7225000000000001,0,1.7225000000000001,41.09,-6.69,41.6310485095,134.51,41.7225,-26.33,49.3359494309,1.7225000000000001,0,1.7225000000000001,40.0,-26.33,47.8880872452,134.46
2021-08-16 00:00:00,40.1435,-7.21,40.7858393594,1.7235,0,1.7235,38.42,-7.21,39.0906702424,134.59,39.0735,-26.9,47.4378372425,1.7235,0,1.7235,37.35,-26.9,46.0286052363,134.55
2021-08-16 00:30:00,39.4535,-7.42,40.1451748315,1.6335000000000002,0,1.6335000000000002,37.82,-7.42,38.5410015438,134.82,38.3935,-27.14,47.0174482746,1.6335000000000002,0,1.6335000000000002,36.76,-27.14,45.6932949129,134.77
2021-08-16 01:00:00,38.607,-7.64,39.3556863617,1.587,0,1.587,37.02,-7.64,37.8001322749,134.89,37.567,-27.37,46.4800644255,1.587,0,1.587,35.98,-27.37,45.2070492291,134.77
2021-08-16 01:30:00,38.5415,-7.51,39.2663637513,1.5715,0,1.5715,36.97,-7.51,37.7250712392,134.96,37.5015,-27.24,46.3506213793,1.5715,0,1.5715,35.93,-27.24,45.0886072085,134.9
2021-08-16 02:00:00,37.9555,-7.66,38.7207383743,1.4655,0,1.4655,36.49,-7.66,37.2853282137,134.96,36.9055,-27.39,45.9589820411,1.4655,0,1.4655,35.44,-27.39,44.7906876482,134.9
2021-08-16 02:30:00,37.7665,-7.7,38.5434627693,1.3865,0,1.3865,36.38,-7.7,37.1859435809,134.96,36.7365,-27.43,45.8473045255,1.3865,0,1.3865,35.35,-27.43,44.7440208296,134.9
2021-08-16 03:00:00,37.3475,-7.91,38.1759591399,1.4075,0,1.4075,35.94,-7.91,36.800158967,134.96,36.3175,-27.68,45.6633683191,1.4075,0,1.4075,34.91,-27.68,44.5521099388,134.9
2021-08-16 03:30:00,37.3095,-7.94,38.1450178955,1.4095,0,1.4095,35.9,-7.94,36.7675617903,135.05,36.2695,-27.69,45.6312692159,1.4095,0,1.4095,34.86,-27.69,44.5191610433,135.04
2021-08-16 04:00:00,37.338,-7.82,38.1481145537,1.408,0,1.408,35.93,-7.82,36.7711476568,135.05,36.308,-27.61,45.6134077219,1.408,0,1.408,34.9,-27.61,44.500810105,134.93
2021-08-16 04:30:00,37.2465,-7.57,38.0079815598,1.3965,0,1.3965,35.85,-7.57,36.6405158261,135.05,36.2165,-27.33,45.3713981738,1.3965,0,1.3965,34.82,-27.33,44.2646732734,135.08
2021-08-16 05:00:00,37.8345,-7.43,38.5571561484,1.4045,0,1.4045,36.43,-7.43,37.1799650349,134.97,36.7945,-27.19,45.750752237,1.4045,0,1.4045,35.39,-27.19,44.6290062627,134.95
2021-08-16 05:30:00,39.248,-6.98,39.8638420627,1.3780000000000001,0,1.3780000000000001,37.87,-6.98,38.5078862053,134.97,38.188,-26.68,46.584823108,1.3780000000000001,0,1.3780000000000001,36.81,-26.68,45.4620556068,134.95
2021-08-16 06:00:00,40.8365,-6.46,41.3443022949,1.3865,0,1.3865,39.45,-6.46,39.975418697,134.77,39.7665,-26.09,47.561146141,1.3865,0,1.3865,38.38,-26.09,46.4081081278,134.71
2021-08-16 06:30:00,44.62,-4.87,44.8849785563,1.6800000000000002,0,1.6800000000000002,42.94,-4.87,43.2152808622,134.54,43.51,-24.34,49.8553477573,1.6800000000000002,0,1.6800000000000002,41.83,-24.34,48.3961207123,133.85
2021-08-16 07:00:00,48.3645,-3.43,48.4859748819,3.5445,0,3.5445,44.82,-3.43,44.9510544926,133.89,47.2245,-22.75,52.4186598479,3.5445,0,3.5445,43.68,-22.75,49.249415225,133.85
2021-08-16 07:30:00,54.129,-1.9500000000000002,54.1641130362,7.319,0,7.319,46.81,-1.9500000000000002,46.8505987155,133.75,52.979,-21.41,57.1416007914,7.319,0,7.319,45.66,-21.41,50.4303846902,133.7
2021-08-16 08:00:00,59.772,-0.73,59.7764576067,13.842,0,13.842,45.93,-0.73,45.9358008529,133.75,58.622,-20.17,61.994901274200004,13.842,0,13.842,44.78,-20.17,49.1129035998,133.7
2021-08-16 08:30:00,65.2375,0.9,65.2437077905,22.1475,0,22.1475,43.09,0.9,43.0993979076,133.75,64.1275,-18.48,66.7371460002,22.1475,0,22.1475,41.98,-18.48,45.86753536,133.7
2021-08-16 09:00:00,69.2855,2.15,69.3188503241,31.5755,0,31.5755,37.71,2.15,37.7712403821,133.4,68.2355,-17.18,70.3650187256,31.5755,0,31.5755,36.66,-17.18,40.4858987797,133.37
2021-08-16 09:30:00,71.918,3.61,72.0085468816,38.228,0,38.228,33.69,3.61,33.8828599737,133.1,70.928,-15.78,72.6621606065,38.228,0,38.228,32.7,-15.78,36.3083791982,133.07
2021-08-16 10:00:00,76.1355,4.07,76.244208044,47.4355,0,47.4355,28.7,4.07,28.9871506016,133.32,75.2255,-15.3,76.7656554082,47.4355,0,47.4355,27.79,-15.3,31.7233998808,133.26
2021-08-16 10:30:00,78.3495,4.28,78.4663147488,53.2195,0,53.2195,25.13,4.28,25.4918673306,133.22,77.4995,-15.11,78.9587525247,53.2195,0,53.2195,24.28,-15.11,28.5977359244,133.15
