Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-16 11:00:00,77.4205,4.02,77.5247974538,51.8705,0,51.8705,25.55,4.02,25.8643171184,133.22,76.5605,-15.37,78.0880724583,51.8705,0,51.8705,24.69,-15.37,29.0832082137,133.23
2021-08-16 11:30:00,74.067,3.88,74.16855728,44.037,0,44.037,30.03,3.88,30.2796185577,133.22,73.137,-15.5,74.7614256753,44.037,0,44.037,29.1,-15.5,32.970592958,133.23
2021-08-16 12:00:00,72.688,3.91,72.7930865124,38.328,0,38.328,34.36,3.91,34.5817538595,133.22,71.688,-15.45,73.3339746911,38.328,0,38.328,33.36,-15.45,36.7640054945,133.15
2021-08-16 12:30:00,74.524,4.11,74.6372472429,42.924,0,42.924,31.6,4.11,31.8661591661,133.22,73.574,-15.23,75.1337898419,42.924,0,42.924,30.65,-15.23,34.2253619411,133.15
2021-08-16 13:00:00,77.804,3.7,77.8919277974,55.914,0,55.914,21.89,3.7,22.2004977422,133.1,76.974,-15.66,78.5508260682,55.914,0,55.914,21.06,-15.66,26.2442222213,133.07
2021-08-16 13:30:00,75.938,3.18,76.0045541004,55.018,0,55.018,20.92,3.18,21.160311907,133.2,75.128,-16.22,76.8589928636,55.018,0,55.018,20.11,-16.22,25.8360310419,133.07
2021-08-16 14:00:00,77.0745,4.02,77.1792650279,65.1545,0,65.1545,11.92,4.02,12.5796184362,133.37,76.3945,-15.38,77.9272996469,65.1545,0,65.1545,11.24,-15.38,19.0494619347,133.33
2021-08-16 14:30:00,71.4955,3.16,71.5652996937,52.7855,0,52.7855,18.71,3.16,18.9749756258,133.51,70.7055,-16.25,72.5488127418,52.7855,0,52.7855,17.92,-16.25,24.1906779566,133.45
2021-08-16 15:00:00,71.138,3.15,71.2077070548,51.038,0,51.038,20.1,3.15,20.3453311598,133.51,70.338,-16.27,72.1952016688,51.038,0,51.038,19.3,-16.27,25.2428782036,133.45
2021-08-16 15:30:00,68.064,2.7800000000000002,68.1207493793,40.314,0,40.314,27.75,2.7800000000000002,27.888902811,133.36,67.144,-16.65,69.1775920078,40.314,0,40.314,26.83,-16.65,31.5764374178,133.33
2021-08-16 16:00:00,70.195,2.89,70.2544669398,41.545,0,41.545,28.65,2.89,28.7953919925,133.52,69.275,-16.59,71.2337962276,41.545,0,41.545,27.73,-16.59,32.3137896261,133.5
2021-08-16 16:30:00,72.694,2.13,72.7251987691,42.034,0,42.034,30.66,2.13,30.7338982233,133.64,71.744,-17.4,73.8238547896,42.034,0,42.034,29.71,-17.4,34.4302788255,133.61
2021-08-16 17:00:00,72.64,1.78,72.6618056478,35.71,0,35.71,36.93,1.78,36.9728724878,133.86,71.6,-17.73,73.7625440179,35.71,0,35.71,35.89,-17.73,40.0305508331,133.84
2021-08-16 17:30:00,73.0865,1.26,73.097360296,31.7365,0,31.7365,41.35,1.26,41.3691926438,133.75,71.9965,-18.19,74.258818414,31.7365,0,31.7365,40.26,-18.19,44.1785434346,133.72
2021-08-16 18:00:00,72.8185,1.56,72.8352081225,24.7885,0,24.7885,48.03,1.56,48.0553274882,133.58,71.6185,-17.83,73.8045963491,24.7885,0,24.7885,46.83,-17.83,50.109458189,133.54
2021-08-16 18:30:00,71.7265,1.6,71.7443433467,18.6465,0,18.6465,53.08,1.6,53.1041090689,133.36,70.4865,-17.8,72.6992894205,18.6465,0,18.6465,51.84,-17.8,54.8108164508,133.31
2021-08-16 19:00:00,72.089,1.49,72.1043966829,17.819,0,17.819,54.27,1.49,54.2904503573,133.36,70.839,-17.91,73.0679958737,17.819,0,17.819,53.02,-17.91,55.9632781384,133.31
2021-08-16 19:30:00,69.539,1.4,69.5530913835,13.239,0,13.239,56.3,1.4,56.3174040595,133.36,68.249,-18.03,70.5904164954,13.239,0,13.239,55.01,-18.03,57.889385901,133.31
2021-08-16 20:00:00,63.8005,0.4,63.8017538963,4.6505,0,4.6505,59.15,0.4,59.1513524782,133.53,62.4705,-18.96,65.2843393951,4.6505,0,4.6505,57.82,-18.96,60.8492727976,133.49
2021-08-16 20:30:00,67.2575,-0.5,67.2593585031,11.9075,0,11.9075,55.35,-0.5,55.3522583098,133.38,66.0075,-19.56,68.8446341863,11.9075,0,11.9075,54.1,-19.56,57.5274160727,133.34
2021-08-16 21:00:00,66.527,-0.49,66.528804506,11.657,0,11.657,54.87,-0.49,54.8721878551,132.39,65.267,-19.55,68.1321054203,11.657,0,11.657,53.61,-19.55,57.0634261152,132.34
2021-08-16 21:30:00,60.7125,-1.47,60.730293563000004,2.2525,0,2.2525,58.46,-1.47,58.4784789474,132.39,59.4025,-20.59,62.8697471464,2.2525,0,2.2525,57.15,-20.59,60.7459513054,132.34
2021-08-16 22:00:00,55.6935,-2.9699999999999998,55.7726352457,1.8335,0,1.8335,53.86,-2.9699999999999998,53.9418251452,132.64,54.4435,-21.97,58.7092462245,1.8335,0,1.8335,52.61,-21.97,57.013094987,132.6
2021-08-16 22:30:00,51.5995,-4.46,51.7918912596,1.8094999999999999,0,1.8094999999999999,49.79,-4.46,49.989355867,132.34,50.4095,-23.34,55.5506371723,1.8094999999999999,0,1.8094999999999999,48.6,-23.34,53.9139647958,132.3
2021-08-16 23:00:00,49.232,-5.22,49.5079612184,1.952,0,1.952,47.28,-5.22,47.5672870784,131.96,48.072,-24.2,53.8196728344,1.952,0,1.952,46.12,-24.2,52.0835329063,131.92
2021-08-16 23:30:00,46.207,-6.02,46.5975026048,2.027,0,2.027,44.18,-6.02,44.5882585442,132.37,45.087,-25.17,51.6368712162,2.027,0,2.027,43.06,-25.17,49.8767731514,132.34
2021-08-17 00:00:00,43.156,-6.65,43.6653505196,1.9260000000000002,0,1.9260000000000002,41.23,-6.65,41.7628471252,132.92,42.076,-25.83,49.3718409217,1.9260000000000002,0,1.9260000000000002,40.15,-25.83,47.7410871263,132.89
2021-08-17 00:30:00,41.724,-7.05,42.3154188919,1.944,0,1.944,39.78,-7.05,40.3998873761,133.1,40.654,-26.2,48.3651498085,1.944,0,1.944,38.71,-26.2,46.7429577584,133.08
2021-08-17 01:00:00,40.336,-7.3,40.9912538964,1.846,0,1.846,38.49,-7.3,39.1761419744,132.93,39.276,-26.52,47.3910811862,1.846,0,1.846,37.43,-26.52,45.8728165693,132.9
2021-08-17 01:30:00,40.893,-7.27,41.5342069745,1.7930000000000001,0,1.7930000000000001,39.1,-7.27,39.7701257227,133.17,39.843,-26.53,47.8675834882,1.7930000000000001,0,1.7930000000000001,38.05,-26.53,46.385810330300004,133.15
2021-08-17 02:00:00,39.9325,-7.68,40.6643204327,1.7225000000000001,0,1.7225000000000001,38.21,-7.68,38.9741773486,133.25,38.8725,-26.95,47.3008853643,1.7225000000000001,0,1.7225000000000001,37.15,-26.95,45.8958059086,133.15
2021-08-17 02:30:00,39.1985,-7.75,39.9572884747,1.4085,0,1.4085,37.79,-7.75,38.5765032112,133.37,38.1585,-26.99,46.738968990000004,1.4085,0,1.4085,36.75,-26.99,45.5963002885,133.33
2021-08-17 03:00:00,38.058,-7.85,38.8591541853,1.3980000000000001,0,1.3980000000000001,36.66,-7.85,37.491040263,133.16,37.018,-27.11,45.8833785155,1.3980000000000001,0,1.3980000000000001,35.62,-27.11,44.7631153965,133.12
2021-08-17 03:30:00,37.9975,-7.76,38.7817947786,1.4175,0,1.4175,36.58,-7.76,37.3940369578,133.28,36.9775,-27.04,45.8093560995,1.4175,0,1.4175,35.56,-27.04,44.6729806483,133.25
2021-08-17 04:00:00,37.8175,-7.85,38.6236430991,1.6175000000000002,0,1.6175000000000002,36.2,-7.85,37.041362016,133.35,36.7875,-27.15,45.7213588627,1.6175000000000002,0,1.6175000000000002,35.17,-27.15,44.4302982209,133.25
2021-08-17 04:30:00,38.18,-7.72,38.9526738492,1.75,0,1.75,36.43,-7.72,37.2390024034,133.43,37.16,-27.0,45.933273343,1.75,0,1.75,35.41,-27.0,44.5294071373,133.38
2021-08-17 05:00:00,38.427,-7.55,39.1616755132,1.487,0,1.487,36.94,-7.55,37.7036616259,133.32,37.397,-26.85,46.0375727966,1.487,0,1.487,35.91,-26.85,44.8380485748,133.29
2021-08-17 05:30:00,39.952,-7.24,40.602708087,1.392,0,1.392,38.56,-7.24,39.2338017531,133.42,38.892,-26.5,47.0620618333,1.392,0,1.392,37.5,-26.5,45.9184058957,133.39
2021-08-17 06:00:00,41.815,-6.23,42.2765552641,1.455,0,1.455,40.36,-6.23,40.8380031343,133.31,40.745,-25.38,48.0031189091,1.455,0,1.455,39.29,-25.38,46.774442808,133.26
2021-08-17 06:30:00,45.7455,-4.6,45.9761978664,1.7055,0,1.7055,44.04,-4.6,44.2795844606,132.77,44.6355,-23.56,50.4717887562,1.7055,0,1.7055,42.93,-23.56,48.9699754952,132.74
2021-08-17 07:00:00,49.2915,-2.43,49.3513614022,2.7515,0,2.7515,46.54,-2.43,46.603395799,131.96,48.1415,-21.64,52.7815651743,2.7515,0,2.7515,45.39,-21.64,50.2846069886,131.92
2021-08-17 07:30:00,54.4435,-0.61,54.4469171969,3.9435000000000002,0,3.9435000000000002,50.5,-0.61,50.503684024,132.77,53.2435,-19.8,56.8059001535,3.9435000000000002,0,3.9435000000000002,49.3,-19.8,53.127488177,132.72
2021-08-17 08:00:00,58.104,1.62,58.126579256,5.694,0,5.694,52.41,1.62,52.4350312291,132.77,56.874,-17.83,59.6033621199,5.694,0,5.694,51.18,-17.83,54.1968753712,132.72
2021-08-17 08:30:00,62.079,3.08,62.1553589081,7.689,0,7.689,54.39,3.08,54.4771374064,133.67,60.819,-16.2,62.9395802417,7.689,0,7.689,53.13,-16.2,55.5449088576,133.61
2021-08-17 09:00:00,66.2,3.6,66.2978129353,15.88,0,15.88,50.32,3.6,50.4486114774,132.93,65.01,-15.65,66.8672012275,15.88,0,15.88,49.13,-15.65,51.5623835756,132.9
2021-08-17 09:30:00,74.2345,4.16,74.3509689933,33.3245,0,33.3245,40.91,4.16,41.1209642397,132.82,73.1545,-15.09,74.6946381627,33.3245,0,33.3245,39.83,-15.09,42.5926871658,132.75
2021-08-17 10:00:00,77.419,4.37,77.5422366262,45.629,0,45.629,31.79,4.37,32.0889544859,132.82,76.479,-14.9,77.9169265372,45.629,0,45.629,30.85,-14.9,34.2597796257,132.75
2021-08-17 10:30:00,79.433,4.69,79.5713364787,52.183,0,52.183,27.25,4.69,27.6506527952,132.93,78.543,-14.6,79.8884400211,52.183,0,52.183,26.36,-14.6,30.1331976398,132.88
2021-08-17 11:00:00,78.2815,5.17,78.452037209,48.4915,0,48.4915,29.79,5.17,30.235293946,132.93,77.3815,-14.1,78.6556199025,48.4915,0,48.4915,28.89,-14.1,32.1471942788,132.88
2021-08-17 11:30:00,74.181,4.92,74.3439786466,41.231,0,41.231,32.95,4.92,33.3152952861,132.93,73.211,-14.35,74.6041086067,41.231,0,41.231,31.98,-14.35,35.0520027958,132.88
2021-08-17 12:00:00,76.688,4.79,76.8374481877,53.348,0,53.348,23.34,4.79,23.8264495886,132.93,75.848,-14.5,77.2215585442,53.348,0,53.348,22.5,-14.5,26.7675176286,132.88
2021-08-17 12:30:00,80.325,4.69,80.4618028943,67.195,0,67.195,13.13,4.69,13.9424890174,132.93,79.605,-14.56,80.9255807826,67.195,0,67.195,12.41,-14.56,19.1311708999,132.88
2021-08-17 13:00:00,80.942,5.18,81.1075814212,73.412,0,73.412,7.53,5.18,9.1396553546,132.74,80.322,-14.09,81.5484627936,73.412,0,73.412,6.91,-14.09,15.6931896057,132.71
2021-08-17 13:30:00,80.38,5.02,80.5366053419,74.29,0,74.29,6.09,5.02,7.8923063803,132.74,79.77,-14.29,81.039848223,74.29,0,74.29,5.48,-14.29,15.3047214937,132.71
2021-08-17 14:00:00,79.592,5.24,79.7643031938,72.392,0,72.392,7.2,5.24,8.9049199884,132.95,78.982,-14.11,80.2324649004,72.392,0,72.392,6.59,-14.11,15.5730600718,132.94
2021-08-17 14:30:00,76.432,4.68,76.5751462552,63.262,0,63.262,13.17,4.68,13.9768129414,133.02,75.722,-14.69,77.1337629317,63.262,0,63.262,12.46,-14.69,19.2625984748,133.07
2021-08-17 15:00:00,74.1195,3.92,74.2230872455,57.0095,0,57.0095,17.11,3.92,17.5533045322,133.02,73.3595,-15.5,74.9791053578,57.0095,0,57.0095,16.35,-15.5,22.5293697204,133.07
2021-08-17 15:30:00,69.0485,3.35,69.1297175768,41.2785,0,41.2785,27.77,3.35,27.9713317523,133.29,68.1585,-16.0,70.0112928194,41.2785,0,41.2785,26.88,-16.0,31.2815344892,133.28
2021-08-17 16:00:00,68.264,3.2,68.3389617715,34.464,0,34.464,33.8,3.2,33.9511413652,133.06,67.294,-16.13,69.2001397108,34.464,0,34.464,32.83,-16.13,36.5784882137,133.05
2021-08-17 16:30:00,68.8065,2.9699999999999998,68.8705694927,31.0065,0,31.0065,37.8,2.9699999999999998,37.9164990472,132.88,67.7665,-16.41,69.7250788616,31.0065,0,31.0065,36.76,-16.41,40.2564988542,132.84
2021-08-17 17:00:00,74.084,2.9699999999999998,74.1435091967,36.934,0,36.934,37.15,2.9699999999999998,37.2685309611,133.15,73.054,-16.42,74.8765872353,36.934,0,36.934,36.12,-16.42,39.6770815459,133.13
2021-08-17 17:30:00,75.0845,2.52,75.1267764532,30.9145,0,30.9145,44.17,2.52,44.2418274939,133.15,73.9745,-16.85,75.8692899021,30.9145,0,30.9145,43.06,-16.85,46.2394431195,133.13
2021-08-17 18:00:00,74.9505,2.93,75.0077486014,22.3205,0,22.3205,52.63,2.93,52.7114958999,133.15,73.7305,-16.37,75.525912972,22.3205,0,22.3205,51.41,-16.37,53.9533594876,133.13
2021-08-17 18:30:00,78.1385,2.7,78.1851340234,26.6685,0,26.6685,51.47,2.7,51.5407692997,132.9,76.9285,-16.6,78.6991366678,26.6685,0,26.6685,50.26,-16.6,52.9304033614,132.86
2021-08-17 19:00:00,75.246,2.41,75.2845841856,20.686,0,20.686,54.56,2.41,54.6132007852,133.04,73.986,-16.89,75.8893951485,20.686,0,20.686,53.3,-16.89,55.9120926097,132.96
2021-08-17 19:30:00,68.3875,1.8599999999999999,68.4127894202,9.4175,0,9.4175,58.97,1.8599999999999999,58.9993262673,133.04,67.0675,-17.47,69.3054864801,9.4175,0,9.4175,57.65,-17.47,60.2388861119,133.03
2021-08-17 20:00:00,66.853,1.52,66.8702774706,8.973,0,8.973,57.88,1.52,57.899955095,133.2,65.543,-17.84,67.9275382227,8.973,0,8.973,56.57,-17.84,59.3163594635,133.15
2021-08-17 20:30:00,62.405,0.8300000000000001,62.4105193457,1.815,0,1.815,60.59,0.8300000000000001,60.5956846648,133.2,61.055,-18.53,63.8049678708,1.815,0,1.815,59.24,-18.53,62.0704317691,133.15
2021-08-17 21:00:00,62.963,0.59,62.9657642612,3.8529999999999998,0,3.8529999999999998,59.11,0.59,59.1129444369,133.38,61.653,-18.73,64.4352800025,3.8529999999999998,0,3.8529999999999998,57.8,-18.73,60.7589738228,133.34
2021-08-17 21:30:00,62.9585,-0.33,62.9593648495,8.2985,0,8.2985,54.66,-0.33,54.660996149,133.18,61.6885,-19.76,64.7759880839,8.2985,0,8.2985,53.39,-19.76,56.929339536,133.12
2021-08-17 22:00:00,57.2455,-2.24,57.2893085161,4.4855,0,4.4855,52.76,-2.24,52.807529766100004,133.65,56.0055,-21.53,60.0013077378,4.4855,0,4.4855,51.52,-21.53,55.837722912,133.62
2021-08-17 22:30:00,52.3385,-3.64,52.4649233512,1.7685,0,1.7685,50.57,-3.64,50.7008333265,133.29,51.1285,-22.8,55.9818141207,1.7685,0,1.7685,49.36,-22.8,54.3714042489,133.25
2021-08-17 23:00:00,48.739,-4.43,48.9399123518,1.729,0,1.729,47.01,-4.43,47.2182697692,132.79,47.579,-23.71,53.1594332269,1.729,0,1.729,45.85,-23.71,51.6176965778,132.74
2021-08-17 23:30:00,46.195,-5.22,46.4889925144,1.8250000000000002,0,1.8250000000000002,44.37,-5.22,44.6760036261,133.3,45.055,-24.45,51.2616379469,1.8250000000000002,0,1.8250000000000002,43.23,-24.45,49.6652333127,133.27
2021-08-18 00:00:00,44.4235,-6.24,44.8596138219,1.7335,0,1.7335,42.69,-6.24,43.1436403193,133.08,43.3135,-25.52,50.2725539659,1.7335,0,1.7335,41.58,-25.52,48.786953174,133.04
2021-08-18 00:30:00,43.974,-6.44,44.4430678059,1.734,0,1.734,42.24,-6.44,42.7281078448,133.4,42.884,-25.72,50.0055582511,1.734,0,1.734,41.15,-25.72,48.5267029583,133.37
2021-08-18 01:00:00,42.951,-6.57,43.4505845876,1.7610000000000001,0,1.7610000000000001,41.19,-6.57,41.710682085,133.4,41.851,-25.9,49.2170316151,1.7610000000000001,0,1.7610000000000001,40.09,-25.9,47.7285878693,133.37
2021-08-18 01:30:00,43.146,-6.24,43.5948955269,1.786,0,1.786,41.36,-6.24,41.828067132,133.59,42.046,-25.65,49.2522955404,1.786,0,1.786,40.26,-25.65,47.7366745805,133.55
2021-08-18 02:00:00,42.5105,-6.31,42.976257518,1.8105,0,1.8105,40.7,-6.31,41.1862367788,133.83,41.4205,-25.76,48.7774068627,1.8105,0,1.8105,39.61,-25.76,47.2496529088,133.78
2021-08-18 02:30:00,41.711,-6.63,42.2346353246,1.771,0,1.771,39.94,-6.63,40.4865471484,133.93,40.631,-26.17,48.329567151,1.771,0,1.771,38.86,-26.17,46.8504909259,133.9
2021-08-18 03:00:00,40.4875,-6.96,41.0813735925,1.7775,0,1.7775,38.71,-6.96,39.3307220885,134.35,39.4275,-26.51,47.511134024,1.7775,0,1.7775,37.65,-26.51,46.0467436417,134.29
2021-08-18 03:30:00,40.302,-7.11,40.9243607647,1.802,0,1.802,38.5,-7.11,39.1510165896,134.44,39.232,-26.72,47.4669171529,1.802,0,1.802,37.43,-26.72,45.9887301412,134.41
2021-08-18 04:00:00,40.2015,-7.07,40.8184456129,1.7815,0,1.7815,38.42,-7.07,39.0650905541,134.61,39.1415,-26.67,47.3639728301,1.7815,0,1.7815,37.36,-26.67,45.9027068919,134.58
2021-08-18 04:30:00,40.295,-7.01,40.9002093515,1.7850000000000001,0,1.7850000000000001,38.51,-7.01,39.1428179875,134.61,39.225,-26.63,47.4105212479,1.7850000000000001,0,1.7850000000000001,37.44,-26.63,45.9446460428,134.58
2021-08-18 05:00:00,40.5155,-6.97,41.1106633399,1.7755,0,1.7755,38.74,-6.97,39.362018495,134.61,39.4455,-26.56,47.5539805931,1.7755,0,1.7755,37.67,-26.56,46.0918919117,134.48
2021-08-18 05:30:00,42.8045,-6.26,43.259829175,1.7445,0,1.7445,41.06,-6.26,41.5344579837,134.53,41.7145,-25.76,49.027309841,1.7445,0,1.7445,39.97,-25.76,47.5518506475,134.48
2021-08-18 06:00:00,44.695,-5.59,45.0432139728,1.755,0,1.755,42.94,-5.59,43.3023290367,134.11,43.575,-25.02,50.2471991757,1.755,0,1.755,41.82,-25.02,48.7330770627,134.05
2021-08-18 06:30:00,48.049,-3.87,48.2045983387,1.779,0,1.779,46.27,-3.87,46.4315603873,133.86,46.899,-23.17,52.310277202500004,1.779,0,1.779,45.12,-23.17,50.7214284105,133.83
2021-08-18 07:00:00,50.111,-2.38,50.1674866921,2.211,0,2.211,47.9,-2.38,47.9590909005,133.31,48.931,-21.65,53.5066842647,2.211,0,2.211,46.72,-21.65,51.4925324683,133.24
2021-08-18 07:30:00,53.9835,-0.33,53.9845086321,3.4835000000000003,0,3.4835000000000003,50.5,-0.33,50.5010782063,133.18,52.7735,-19.79,56.3621007615,3.4835000000000003,0,3.4835000000000003,49.29,-19.79,53.1144820176,133.12
2021-08-18 08:00:00,57.9465,1.3900000000000001,57.963169014900004,6.6165,0,6.6165,51.33,1.3900000000000001,51.3488169289,133.69,56.7265,-18.26,59.5929811492,6.6165,0,6.6165,50.11,-18.26,53.3332888541,133.63
2021-08-18 08:30:00,66.3855,2.69,66.4399782529,17.8255,0,17.8255,48.56,2.69,48.6344497244,133.68,65.1955,-16.82,67.3302726881,17.8255,0,17.8255,47.37,-16.82,50.2675770254,133.62
2021-08-18 09:00:00,73.411,3.04,73.4739172836,30.561,0,30.561,42.85,3.04,42.9577012886,133.68,72.301,-16.42,74.1421000579,30.561,0,30.561,41.74,-16.42,44.8535840263,133.62
2021-08-18 09:30:00,75.579,3.99,75.6842476411,34.869,0,34.869,40.71,3.99,40.9050632563,133.58,74.499,-15.39,76.0720257453,34.869,0,34.869,39.63,-15.39,42.5133978882,133.54
2021-08-18 10:00:00,76.3225,4.32,76.4446623791,37.5325,0,37.5325,38.79,4.32,39.0298155261,133.18,75.2925,-14.88,76.7487782069,37.5325,0,37.5325,37.76,-14.88,40.586105997,133.14
2021-08-18 10:30:00,77.2715,3.81,77.3653721781,41.6915,0,41.6915,35.58,3.81,35.7834109609,133.18,76.2715,-15.43,77.8166216965,41.6915,0,41.6915,34.58,-15.43,37.866361061,133.14
2021-08-18 11:00:00,78.4075,3.86,78.5024563708,49.7175,0,49.7175,28.69,3.86,28.9485008247,133.183,77.4875,-15.4,79.0029914386,49.7175,0,49.7175,27.77,-15.4,31.7542579822,133.143
2021-08-18 11:30:00,78.527,4.22,78.640308551,51.437,0,51.437,27.09,4.22,27.4167193515,132.82,77.637,-15.06,79.0841790057,51.437,0,51.437,26.2,-15.06,30.2199205823,132.8
2021-08-18 12:00:00,76.039,4.4,76.1661967083,43.789,0,43.789,32.25,4.4,32.5487710982,132.91,75.079,-14.89,76.5412852061,43.789,0,43.789,31.29,-14.89,34.6522178222,132.8
2021-08-18 12:30:00,70.3945,4.7,70.5512269932,26.4945,0,26.4945,43.9,4.7,44.150877681,132.91,69.2845,-14.59,70.8040255935,26.4945,0,26.4945,42.79,-14.59,45.2089836205,132.8
2021-08-18 13:00:00,70.4825,4.54,70.6285665029,26.4625,0,26.4625,44.02,4.54,44.253497037,132.91,69.3625,-14.78,70.9197067552,26.4625,0,26.4625,42.9,-14.78,45.374644902200004,132.8
2021-08-18 13:30:00,70.096,3.85,70.2016503795,27.666,0,27.666,42.43,3.85,42.6043119883,133.01,68.986,-15.54,70.7146363633,27.666,0,27.666,41.32,-15.54,44.1456000072,132.96
2021-08-18 14:00:00,69.544,3.67,69.6407699268,31.354,0,31.354,38.19,3.67,38.3659354115,133.26,68.504,-15.76,70.2934962568,31.354,0,31.354,37.15,-15.76,40.354678787,133.21
2021-08-18 14:30:00,68.917,3.38,68.9998354273,33.747,0,33.747,35.17,3.38,35.3320435299,133.43,67.907,-16.08,69.7848626064,33.747,0,33.747,34.16,-16.08,37.7554234515,133.39
2021-08-18 15:00:00,67.1005,3.27,67.1801309931,29.7405,0,29.7405,37.36,3.27,37.5028332263,133.43,66.0605,-16.12,67.9988533745,29.7405,0,29.7405,36.32,-16.12,39.7365927075,133.39
2021-08-18 15:30:00,66.147,3.1,66.2196013957,26.307,0,26.307,39.84,3.1,39.9604254232,133.24,65.077,-16.3,67.0873008028,26.307,0,26.307,38.77,-16.3,42.0571385142,133.19
2021-08-18 16:00:00,68.8665,3.46,68.9533641112,28.6665,0,28.6665,40.2,3.46,40.3486257511,133.24,67.7965,-15.94,69.6451650314,28.6665,0,28.6665,39.13,-15.94,42.2521064564,133.26
2021-08-18 16:30:00,73.088,2.95,73.1475101695,32.828,0,32.828,40.26,2.95,40.3679340566,133.24,72.018,-16.5,73.8839788046,32.828,0,32.828,39.19,-16.5,42.5218308637,133.26
2021-08-18 17:00:00,72.831,2.2800000000000002,72.8666793603,28.671,0,28.671,44.16,2.2800000000000002,44.2188195229,133.58,71.691,-17.18,73.7207696718,28.671,0,28.671,43.02,-17.18,46.3235663567,133.56
2021-08-18 17:30:00,77.6105,2.31,77.6448698257,33.8905,0,33.8905,43.72,2.31,43.7809833147,133.58,76.4805,-17.13,78.3754029033,33.8905,0,33.8905,42.59,-17.13,45.9058275168,133.56
2021-08-18 18:00:00,77.669,2.36,77.7048464447,32.249,0,32.249,45.42,2.36,45.4812708705,133.58,76.519,-17.06,78.397710177,32.249,0,32.249,44.27,-17.06,47.4434031241,133.56
2021-08-18 18:30:00,74.68,2.1,74.709520143,24.51,0,24.51,50.17,2.1,50.2139313338,133.58,73.48,-17.28,75.4844937719,24.51,0,24.51,48.97,-17.28,51.9293683767,133.45
2021-08-18 19:00:00,68.9605,1.58,68.978597842,12.9305,0,12.9305,56.03,1.58,56.0522729245,133.4,67.6705,-17.79,69.9698554397,12.9305,0,12.9305,54.74,-17.79,57.5582461512,133.37
2021-08-18 19:30:00,66.7605,1.69,66.7818872169,7.6505,0,7.6505,59.11,1.69,59.1341542596,133.32,65.4405,-17.65,67.7789166353,7.6505,0,7.6505,57.79,-17.65,60.4252149355,133.26
2021-08-18 20:00:00,63.518,1.46,63.5347772798,3.318,0,3.318,60.2,1.46,60.2177017164,133.16,62.168,-17.91,64.6964320809,3.318,0,3.318,58.85,-17.91,61.5149624075,133.14
2021-08-18 20:30:00,62.2525,0.43,62.2539850632,3.3725,0,3.3725,58.88,0.43,58.8815701217,133.55,60.9325,-18.98,63.8201375449,3.3725,0,3.3725,57.56,-18.98,60.6085307527,133.51
2021-08-18 21:00:00,63.9455,-0.1,63.9455781915,3.2455,0,3.2455,60.7,-0.1,60.7000823723,133.55,62.6055,-19.44,65.5542693518,3.2455,0,3.2455,59.36,-19.44,62.4621741536,133.51
2021-08-18 21:30:00,62.915,-1.03,62.9234306519,3.015,0,3.015,59.9,-1.03,59.9088549381,133.47,61.595,-20.52,64.9231424455,3.015,0,3.015,58.58,-20.52,62.0700153053,133.43
2021-08-18 22:00:00,58.7715,-2.47,58.8233806598,1.6815,0,1.6815,57.09,-2.47,57.1434073188,133.93,57.4615,-22.14,61.5792463599,1.6815,0,1.6815,55.78,-22.14,60.0132318743,133.89
2021-08-18 22:30:00,56.12,-4.19,56.2761983435,1.71,0,1.71,54.41,-4.19,54.5710930805,134.63,54.86,-23.6,59.7208472813,1.71,0,1.71,53.15,-23.6,58.1539551535,134.57
2021-08-18 23:00:00,53.8025,-4.99,54.0334073167,1.8025,0,1.8025,52.0,-4.99,52.2388753707,133.89,52.5725,-24.47,57.9883493148,1.8025,0,1.8025,50.77,-24.47,56.3593275332,133.85
2021-08-18 23:30:00,50.114,-5.94,50.4648055183,1.724,0,1.724,48.39,-5.94,48.7532122019,134.19,48.924,-25.64,55.2355626024,1.724,0,1.724,47.2,-25.64,53.7145194524,134.16
2021-08-19 00:00:00,46.6405,-6.65,47.1121931165,1.7205,0,1.7205,44.92,-6.65,45.409568375,134.93,45.5005,-26.33,52.5696148003,1.7205,0,1.7205,43.78,-26.33,51.087741191,134.88
2021-08-19 00:30:00,44.974,-7.05,45.5232157915,1.704,0,1.704,43.27,-7.05,43.8405679708,134.93,43.854,-26.66,51.3218171541,1.704,0,1.704,42.15,-26.66,49.8736212842,134.88
2021-08-19 01:00:00,43.8225,-7.06,44.3875557589,1.8025,0,1.8025,42.02,-7.06,42.6089661926,134.77,42.7225,-26.7,50.3795792584,1.8025,0,1.8025,40.92,-26.7,48.8603765847,134.75
2021-08-19 01:30:00,44.0555,-7.29,44.654576252,1.7255,0,1.7255,42.33,-7.29,42.953148895,134.77,42.9455,-26.93,50.6906388818,1.7255,0,1.7255,41.22,-26.93,49.2373161332,134.75
2021-08-19 02:00:00,43.539,-7.34,44.1533704376,1.729,0,1.729,41.81,-7.34,42.4494016448,134.9,42.439,-27.0,50.2997884787,1.729,0,1.729,40.71,-27.0,48.849811668,134.87
2021-08-19 02:30:00,42.525,-7.55,43.1900234429,1.675,0,1.675,40.85,-7.55,41.5418463721,134.9,41.435,-27.23,49.5815704168,1.675,0,1.675,39.76,-27.23,48.1905644291,134.87
2021-08-19 03:00:00,41.121,-8.01,41.8938747432,1.691,0,1.691,39.43,-8.01,40.235370012,135.01,40.051,-27.75,48.7251998559,1.691,0,1.691,38.36,-27.75,47.3450324744,134.98
2021-08-19 03:30:00,40.746,-8.15,41.5530867205,1.766,0,1.766,38.98,-8.15,39.8228941691,135.23,39.676,-27.95,48.532334335,1.766,0,1.766,37.91,-27.95,47.0995817391,135.22
2021-08-19 04:00:00,40.679,-8.03,41.4639836605,1.729,0,1.729,38.95,-8.03,39.7691262162,135.35,39.609,-27.82,48.4027404286,1.729,0,1.729,37.88,-27.82,46.9983701845,135.32
2021-08-19 04:30:00,41.124,-7.8100000000000005,41.8590429418,1.704,0,1.704,39.42,-7.8100000000000005,40.1862227635,135.35,40.054,-27.62,48.6537492492,1.704,0,1.704,38.35,-27.62,47.2608389684,135.32
2021-08-19 05:00:00,41.3,-8.0,42.0676835588,1.83,0,1.83,39.47,-8.0,40.2725824849,135.35,40.23,-27.81,48.9065333059,1.83,0,1.83,38.4,-27.81,47.4126154098,135.32
2021-08-19 05:30:00,42.674,-7.63,43.3507459682,1.804,0,1.804,40.87,-7.63,41.5761205501,135.27,41.574,-27.37,49.7746358701,1.804,0,1.804,39.77,-27.37,48.2780467708,135.25
2021-08-19 06:00:00,44.2785,-6.76,44.7915523537,1.7285,0,1.7285,42.55,-6.76,43.0836407468,135.27,43.1785,-26.46,50.6410353592,1.7285,0,1.7285,41.45,-26.46,49.1755437184,135.25
2021-08-19 06:30:00,46.652,-5.03,46.9223827613,1.972,0,1.972,44.68,-5.03,44.962243049,135.01,45.522,-24.54,51.7152210089,1.972,0,1.972,43.55,-24.54,49.9881395933,134.98
2021-08-19 07:00:00,51.3275,-3.67,51.458538225,3.8175,0,3.8175,47.51,-3.67,47.651537226,134.22,50.1775,-23.02,55.2059952021,3.8175,0,3.8175,46.36,-23.02,51.760699377,134.15
2021-08-19 07:30:00,56.6965,-1.75,56.7235014104,6.6665,0,6.6665,50.03,-1.75,50.0605972797,133.69,55.4965,-20.93,59.3121101652,6.6665,0,6.6665,48.83,-20.93,53.1265828,133.64
2021-08-19 08:00:00,61.352,-0.66,61.3555499038,12.842,0,12.842,48.51,-0.66,48.5144895882,132.9,60.202,-19.73,63.3526140266,12.842,0,12.842,47.36,-19.73,51.3053847077,132.85
2021-08-19 08:30:00,66.727,1.17,66.7372566787,16.807,0,16.807,49.92,1.17,49.9337090551,132.58,65.547,-17.79,67.9182840552,16.807,0,16.807,48.74,-17.79,51.8851780377,132.55
2021-08-19 09:00:00,70.079,2.12,70.1110593345,20.979,0,20.979,49.1,2.12,49.1457465097,131.95,68.919,-16.76,70.9276121197,20.979,0,20.979,47.94,-16.76,50.7852458889,131.88
2021-08-19 09:30:00,72.108,3.15,72.1767702519,22.908,0,22.908,49.2,3.15,49.3007352886,131.67,70.938,-15.74,72.6632468584,22.908,0,22.908,48.03,-15.74,50.5433328937,131.64
2021-08-19 10:00:00,71.1285,2.35,71.1673099973,25.6185,0,25.6185,45.51,2.35,45.5706330875,131.67,70.0185,-16.6,71.9593659106,25.6185,0,25.6185,44.4,-16.6,47.4016877337,131.64
2021-08-19 10:30:00,72.5375,2.09,72.5676030075,28.7375,0,28.7375,43.8,2.09,43.8498358036,132.12,71.4575,-16.88,73.4241697689,28.7375,0,28.7375,42.72,-16.88,45.934004833,132.06
2021-08-19 11:00:00,75.1645,2.56,75.2080824131,37.5745,0,37.5745,37.59,2.56,37.6770712768,132.12,74.1645,-16.4,75.9561258902,37.5745,0,37.5745,36.59,-16.4,40.0972330716,132.06
2021-08-19 11:30:00,77.0605,2.88,77.1142986757,45.9405,0,45.9405,31.12,2.88,31.2529806579,131.95,76.1405,-16.11,77.8261385413,45.9405,0,45.9405,30.2,-16.11,34.2282354205,131.92
2021-08-19 12:00:00,78.2115,3.41,78.2858022393,53.5115,0,53.5115,24.7,3.41,24.9342756061,132.05,77.3615,-15.74,78.9464963266,53.5115,0,53.5115,23.85,-15.74,28.5756907178,132.0
2021-08-19 12:30:00,79.6415,4.07,79.7454288486,57.2415,0,57.2415,22.4,4.07,22.7667498778,132.58,78.8215,-15.07,80.2491978916,57.2415,0,57.2415,21.58,-15.07,26.3211188972,132.53
2021-08-19 13:00:00,77.203,3.84,77.2984398872,48.993,0,48.993,28.21,3.84,28.4701545482,132.58,76.313,-15.31,77.8336050109,48.993,0,48.993,27.32,-15.31,31.3173833517,132.53
2021-08-19 13:30:00,77.2705,3.35,77.3430841785,49.1905,0,49.1905,28.08,3.35,28.2791248097,132.58,76.3905,-15.81,78.0093878341,49.1905,0,49.1905,27.2,-15.81,31.4610250946,132.53
2021-08-19 14:00:00,74.5965,3.47,74.6771632579,51.0565,0,51.0565,23.54,3.47,23.7943795885,132.66,73.7665,-15.69,75.4166601107,51.0565,0,51.0565,22.71,-15.69,27.6029020213,132.62
2021-08-19 14:30:00,73.952,3.42,74.0310387878,56.772,0,56.772,17.18,3.42,17.5171002166,132.66,73.192,-15.79,74.8758503391,56.772,0,56.772,16.42,-15.79,22.7802655823,132.52
2021-08-19 15:00:00,69.394,2.67,69.4453463956,39.044,0,39.044,30.35,2.67,30.4672184487,132.74,68.464,-16.49,70.4218673141,39.044,0,39.044,29.42,-16.49,33.726199015,132.71
2021-08-19 15:30:00,70.406,2.7199999999999998,70.4585213867,32.466,0,32.466,37.94,2.7199999999999998,38.0373763554,132.65,69.386,-16.39,71.2955054404,32.466,0,32.466,36.92,-16.39,40.3945355215,132.6
2021-08-19 16:00:00,71.73,2.74,71.7823132812,32.05,0,32.05,39.68,2.74,39.7744893116,132.51,70.68,-16.41,72.5599786384,32.05,0,32.05,38.63,-16.41,41.9710018942,132.49
2021-08-19 16:30:00,77.676,2.7199999999999998,77.7236088714,39.856,0,39.856,37.82,2.7199999999999998,37.9176845285,132.6,76.646,-16.48,78.3977022367,39.856,0,39.856,36.79,-16.48,40.3124608527,132.56
2021-08-19 17:00:00,81.0265,2.61,81.0685253489,43.2965,0,43.2965,37.73,2.61,37.8201665782,132.76,80.0165,-16.65,81.7304274567,43.2965,0,43.2965,36.72,-16.65,40.3184932754,132.73
2021-08-19 17:30:00,83.2295,1.8900000000000001,83.2509565726,42.8795,0,42.8795,40.35,1.8900000000000001,40.3942396884,132.93,82.1795,-17.36,83.9930938843,42.8795,0,42.8795,39.3,-17.36,42.9634682026,132.88
2021-08-19 18:00:00,84.9455,1.6400000000000001,84.9613298522,46.2655,0,46.2655,38.68,1.6400000000000001,38.7147517104,133.05,83.9255,-17.48,85.7265416907,46.2655,0,46.2655,37.66,-17.48,41.5189836099,133.02
2021-08-19 18:30:00,81.872,0.9500000000000001,81.8775114668,38.642,0,38.642,43.23,0.9500000000000001,43.2404370931,132.58,80.782,-18.16,82.7980502427,38.642,0,38.642,42.14,-18.16,45.8864380836,132.55
2021-08-19 19:00:00,78.4485,0.88,78.4534355669,32.0885,0,32.0885,46.36,0.88,46.3683512754,132.58,77.3185,-18.31,79.456947728,32.0885,0,32.0885,45.23,-18.31,48.7955838166,132.55
2021-08-19 19:30:00,74.304,1.29,74.315197073,22.024,0,22.024,52.28,1.29,52.2959128422,132.86,73.104,-17.96,75.2778613936,22.024,0,22.024,51.08,-17.96,54.1454337872,132.82
2021-08-19 20:00:00,72.6485,0.6900000000000001,72.6517766627,20.3385,0,20.3385,52.31,0.6900000000000001,52.3145505572,133.02,71.4385,-18.58,73.8151453446,20.3385,0,20.3385,51.1,-18.58,54.3730300793,132.99
2021-08-19 20:30:00,70.95,-0.1,70.9500704721,19.91,0,19.91,51.04,-0.1,51.0400979623,133.23,69.76,-19.46,72.4234022951,19.91,0,19.91,49.85,-19.46,53.5136814282,133.17
2021-08-19 21:00:00,70.903,-0.44,70.9043652323,19.703,0,19.703,51.2,-0.44,51.2018905901,133.43,69.693,-19.64,72.4074847581,19.703,0,19.703,49.99,-19.64,53.7096797607,133.38
2021-08-19 21:30:00,67.8635,-1.34,67.8767282082,18.2135,0,18.2135,49.65,-1.34,49.6680792864,132.87,66.6935,-20.57,69.7936088926,18.2135,0,18.2135,48.48,-20.57,52.663415195,132.82
2021-08-19 22:00:00,61.458,-1.9500000000000002,61.4889279789,11.168,0,11.168,50.29,-1.9500000000000002,50.3277915271,133.18,60.268,-21.29,63.9178842266,11.168,0,11.168,49.1,-21.29,53.5170449483,133.15
2021-08-19 22:30:00,48.487,-1.85,48.5222801299,1.887,0,1.887,46.6,-1.85,46.6367076454,133.56,47.337,-21.26,51.8919952305,1.887,0,1.887,45.45,-21.26,50.1765891627,133.53
2021-08-19 23:00:00,46.212,-4.13,46.3961835068,1.752,0,1.752,44.46,-4.13,44.651410952,133.84,45.092,-23.57,50.8805794385,1.752,0,1.752,43.34,-23.57,49.334577124,133.79
2021-08-19 23:30:00,43.118,-4.72,43.3755728954,1.808,0,1.808,41.31,-4.72,41.5787746332,133.92,42.018,-24.25,48.5136560568,1.808,0,1.808,40.21,-24.25,46.9564329991,133.88
2021-08-20 00:00:00,40.2075,-5.4,40.5684983238,1.8275000000000001,0,1.8275000000000001,38.38,-5.4,38.7580236854,134.27,39.1575,-25.04,46.4791502316,1.8275000000000001,0,1.8275000000000001,37.33,-25.04,44.9503114561,134.23
2021-08-20 00:30:00,38.566,-5.89,39.0131831052,1.916,0,1.916,36.65,-5.89,37.1202720895,134.7,37.536,-25.54,45.4009129424,1.916,0,1.916,35.62,-25.54,43.8300809947,134.65
2021-08-20 01:00:00,37.4375,-6.24,37.9539722065,1.8575,0,1.8575,35.58,-6.24,36.1230397392,134.7,36.4175,-25.86,44.6651307649,1.8575,0,1.8575,34.56,-25.86,43.1640266889,134.65
2021-08-20 01:30:00,37.771,-6.5,38.3262108876,1.851,0,1.851,35.92,-6.5,36.5033751864,134.7,36.751,-26.01,45.0239503043,1.851,0,1.851,34.9,-26.01,43.5262001558,134.65
2021-08-20 02:00:00,36.996,-6.7,37.5977927012,1.8860000000000001,0,1.8860000000000001,35.11,-6.7,35.7435602592,134.3,35.996,-26.23,44.5390268865,1.8860000000000001,0,1.8860000000000001,34.11,-26.23,43.0291180481,134.24
2021-08-20 02:30:00,35.8665,-7.04,36.5508881185,1.8765,0,1.8765,33.99,-7.04,34.7114059064,134.45,34.8765,-26.6,43.8626293358,1.8765,0,1.8765,33.0,-26.6,42.3858466944,134.37
2021-08-20 03:00:00,34.962,-7.26,35.7078288895,1.8820000000000001,0,1.8820000000000001,33.08,-7.26,33.8672998628,134.45,33.972,-26.83,43.2890942848,1.8820000000000001,0,1.8820000000000001,32.09,-26.83,41.8284233506,134.44
2021-08-20 03:30:00,34.638,-7.28,35.3947657712,1.978,0,1.978,32.66,-7.28,33.4615301503,134.6,33.658,-26.87,43.068060834,1.978,0,1.978,31.68,-26.87,41.5405741414,134.52
2021-08-20 04:00:00,34.7885,-6.97,35.4798623482,1.8885,0,1.8885,32.9,-6.97,33.6302081468,134.6,33.8185,-26.54,42.9890979465,1.8885,0,1.8885,31.93,-26.54,41.5198326105,134.52
2021-08-20 04:30:00,35.09,-6.87,35.7561882756,1.9300000000000002,0,1.9300000000000002,33.16,-6.87,33.8641772379,134.6,34.11,-26.44,43.1574524271,1.9300000000000002,0,1.9300000000000002,32.18,-26.44,41.6488415205,134.52
2021-08-20 05:00:00,35.29,-6.72,35.9241214228,1.94,0,1.94,33.35,-6.72,34.020301292,134.6,34.3,-26.27,43.2042000273,1.94,0,1.94,32.36,-26.27,41.6807209631,134.52
2021-08-20 05:30:00,36.806,-6.26,37.3345582001,1.9060000000000001,0,1.9060000000000001,34.9,-6.26,35.4569823871,134.45,35.806,-25.77,44.11533221,1.9060000000000001,0,1.9060000000000001,33.9,-25.77,42.5828944531,134.41
2021-08-20 06:00:00,38.998,-5.6,39.3980203056,1.838,0,1.838,37.16,-5.6,37.5795902053,134.29,37.968,-25.11,45.5201177942,1.838,0,1.838,36.13,-25.11,43.9987386183,134.21
2021-08-20 06:30:00,42.9455,-4.09,43.1398200072,1.8855,0,1.8855,41.06,-4.09,41.2632003121,134.29,41.8655,-23.47,47.9954267639,1.8855,0,1.8855,39.98,-23.47,46.3599104831,134.21
2021-08-20 07:00:00,46.7545,-3.03,46.8525791206,2.7845,0,2.7845,43.97,-3.03,44.0742759441,133.75,45.6345,-22.4,50.8356920898,2.7845,0,2.7845,42.85,-22.4,48.3516545736,133.71
2021-08-20 07:30:00,52.749,-1.25,52.7638086286,5.909,0,5.909,46.84,-1.25,46.8566761519,133.39,51.609,-20.54,55.5462013193,5.909,0,5.909,45.7,-20.54,50.1037084456,133.34
2021-08-20 08:00:00,61.9765,0.64,61.9798043902,17.9165,0,17.9165,44.06,0.64,44.0646479618,133.39,60.8665,-18.6,63.6450376876,17.9165,0,17.9165,42.95,-18.6,46.8045136712,133.34
2021-08-20 08:30:00,68.685,2.3,68.7234983466,26.145,0,26.145,42.54,2.3,42.6021314021,133.07,67.585,-16.95,69.6780792287,26.145,0,26.145,41.44,-16.95,44.7724926713,133.02
2021-08-20 09:00:00,75.5485,2.66,75.5953136924,38.9685,0,38.9685,36.58,2.66,36.6765865369,132.87,74.5585,-16.57,76.3775806258,38.9685,0,38.9685,35.59,-16.57,39.2582857496,132.83
2021-08-20 09:30:00,77.168,3.2,77.2343202469,42.508,0,42.508,34.66,3.2,34.8074072577,132.87,76.178,-16.03,77.8463138755,42.508,0,42.508,33.67,-16.03,37.2911490839,132.83
2021-08-20 10:00:00,74.9465,4.15,75.0613106883,38.1665,0,38.1665,36.78,4.15,37.0133881184,132.87,73.9265,-14.98,75.4289586449,38.1665,0,38.1665,35.76,-14.98,38.7708395576,132.83
2021-08-20 10:30:00,80.9,4.09,81.0033215368,55.38,0,55.38,25.52,4.09,25.8456669483,132.5,80.03,-15.09,81.4402173376,55.38,0,55.38,24.65,-15.09,28.9020864299,132.46
2021-08-20 11:00:00,76.1915,4.58,76.3290316475,43.0215,0,43.0215,33.17,4.58,33.4847024774,132.73,75.2315,-14.55,76.6255903224,43.0215,0,43.0215,32.21,-14.55,35.3438339743,132.68
2021-08-20 11:30:00,77.0935,5.1,77.2620071073,42.3635,0,42.3635,34.73,5.1,35.1024628766,132.19,76.1035,-13.97,77.375083924,42.3635,0,42.3635,33.74,-13.97,36.5177833391,132.14
2021-08-20 12:00:00,76.6065,4.66,76.7481038349,42.3265,0,42.3265,34.28,4.66,34.5952886966,132.19,75.6265,-14.45,76.9946102156,42.3265,0,42.3265,33.3,-14.45,36.3000344352,132.14
2021-08-20 12:30:00,77.6275,4.35,77.7492846028,41.6275,0,41.6275,36.0,4.35,36.2618601288,132.32,76.6375,-14.77,78.0478014184,41.6275,0,41.6275,35.01,-14.77,37.9980657402,132.26
2021-08-20 13:00:00,79.3795,4.54,79.5092234917,46.9495,0,46.9495,32.43,4.54,32.7462440594,132.51,78.4295,-14.62,79.7805168588,46.9495,0,46.9495,31.48,-14.62,34.7092898228,132.45
2021-08-20 13:30:00,72.88,3.63,72.9703453466,38.3,0,38.3,34.58,3.63,34.7700057521,132.63,71.91,-15.55,73.5720775838,38.3,0,38.3,33.61,-15.55,37.0328853858,132.58
2021-08-20 14:00:00,71.521,3.31,71.5975526188,43.141,0,43.141,28.38,3.31,28.5723730201,132.63,70.591,-15.95,72.3705173465,43.141,0,43.141,27.45,-15.95,31.7475195882,132.58
2021-08-20 14:30:00,75.1225,3.37,75.1980512131,48.7125,0,48.7125,26.41,3.37,26.6241431787,132.87,74.2625,-15.94,75.9539499055,48.7125,0,48.7125,25.55,-15.94,30.1145496397,132.82
2021-08-20 15:00:00,70.8705,2.63,70.9192827816,35.6905,0,35.6905,35.18,2.63,35.278170304,133.12,69.8805,-16.75,71.8599108005,35.6905,0,35.6905,34.19,-16.75,38.0725439129,133.06
2021-08-20 15:30:00,66.3145,2.1,66.3477423146,25.5245,0,25.5245,40.79,2.1,40.8440215944,133.36,65.2445,-17.34,67.5094095682,25.5245,0,25.5245,39.72,-17.34,43.3399815413,133.33
2021-08-20 16:00:00,68.0995,1.9300000000000002,68.1268434631,28.7295,0,28.7295,39.37,1.9300000000000002,39.4172779375,133.6,67.0495,-17.55,69.3082819745,28.7295,0,28.7295,38.32,-17.55,42.1476559253,133.55
2021-08-20 16:30:00,69.319,1.27,69.3306329194,29.309,0,29.309,40.01,1.27,40.0301511364,133.79,68.269,-18.27,70.6714175675,29.309,0,29.309,38.96,-18.27,43.0310875995,133.74
2021-08-20 17:00:00,70.8495,1.46,70.8645415582,25.4495,0,25.4495,45.4,1.46,45.4234697045,134.01,69.7195,-18.01,72.0081160721,25.4495,0,25.4495,44.27,-18.01,47.7932317384,133.97
2021-08-20 17:30:00,71.529,1.69,71.5489618443,19.099,0,19.099,52.43,1.69,52.4572301976,133.68,70.299,-17.71,72.4954722793,19.099,0,19.099,51.2,-17.71,54.1764164559,133.62
2021-08-20 18:00:00,72.5375,1.97,72.56424606,16.2675,0,16.2675,56.27,1.97,56.3044740673,133.54,71.2575,-17.38,73.3464089527,16.2675,0,16.2675,54.99,-17.38,57.6711756426,133.51
2021-08-20 18:30:00,70.79,1.65,70.8092267999,13.05,0,13.05,57.74,1.65,57.7635706999,133.42,69.5,-17.69,71.7160100675,13.05,0,13.05,56.45,-17.69,59.1568981607,133.37
2021-08-20 19:00:00,68.9845,1.55,69.0019111348,10.5245,0,10.5245,58.46,1.55,58.4805446281,133.25,67.6745,-17.8,69.97626705,10.5245,0,10.5245,57.15,-17.8,59.8578524506,133.2
2021-08-20 19:30:00,65.202,1.75,65.2254804812,4.102,0,4.102,61.1,1.75,61.1250562372,133.34,63.862,-17.57,66.2348846455,4.102,0,4.102,59.76,-17.57,62.2893449958,133.29
2021-08-20 20:00:00,63.3185,1.05,63.327205388,2.4085,0,2.4085,60.91,1.05,60.9190495658,133.15,61.9585,-18.37,64.6243964943,2.4085,0,2.4085,59.55,-18.37,62.3190131501,133.09
2021-08-20 20:30:00,60.3625,0.09,60.3625670946,1.4225,0,1.4225,58.94,0.09,58.9400687139,133.56,59.0425,-19.4,62.1480233495,1.4225,0,1.4225,57.62,-19.4,60.7982269478,133.52
2021-08-20 21:00:00,59.6625,-1.02,59.6712184076,2.4225,0,2.4225,57.24,-1.02,57.249087329,133.77,58.3825,-20.23,61.7880992283,2.4225,0,2.4225,55.96,-20.23,59.5044073998,133.73
2021-08-20 21:30:00,57.377,-2.05,57.4136101373,2.577,0,2.577,54.8,-2.05,54.8383305727,132.93,56.107,-21.28,60.0069483393,2.577,0,2.577,53.53,-21.28,57.6046812334,132.9
2021-08-20 22:00:00,53.753,-2.76,53.8238107997,1.533,0,1.533,52.22,-2.76,52.2928867056,133.11,52.523,-22.08,56.9753624736,1.533,0,1.533,50.99,-22.08,55.565335417,133.09
2021-08-20 22:30:00,49.972,-3.67,50.1065832401,1.512,0,1.512,48.46,-3.67,48.5987705606,133.37,48.782,-23.11,53.9792147405,1.512,0,1.512,47.27,-23.11,52.6167748917,133.34
2021-08-20 23:00:00,46.7135,-4.9,46.9697890377,1.5135,0,1.5135,45.2,-4.9,45.4648215657,133.75,45.5735,-24.29,51.6425018977,1.5135,0,1.5135,44.06,-24.29,50.311904158,133.72
2021-08-20 23:30:00,45.9645,-5.75,46.3227563974,1.5245000000000002,0,1.5245000000000002,44.44,-5.75,44.8104463267,133.75,44.8245,-25.22,51.432326413,1.5245000000000002,0,1.5245000000000002,43.3,-25.22,50.1092646124,133.72
2021-08-21 00:00:00,45.4305,-6.17,45.8475651507,1.5805,0,1.5805,43.85,-6.17,44.2819534348,133.94,44.3105,-25.64,51.1940427223,1.5805,0,1.5805,42.73,-25.64,49.8323439144,133.91
2021-08-21 00:30:00,43.7685,-6.45,44.2412035579,1.6684999999999999,0,1.6684999999999999,42.1,-6.45,42.5912256222,133.94,42.6485,-26.03,49.9645419498,1.6684999999999999,0,1.6684999999999999,40.98,-26.03,48.5481338467,133.91
2021-08-21 01:00:00,42.1215,-6.68,42.6478975127,1.6715,0,1.6715,40.45,-6.68,40.9978645785,134.48,41.0315,-26.35,48.7637825876,1.6715,0,1.6715,39.36,-26.35,47.3659381835,134.42
2021-08-21 01:30:00,42.259,-6.96,42.8283163456,1.679,0,1.679,40.58,-6.96,41.1725393922,134.65,41.169,-26.66,49.0473461158,1.679,0,1.679,39.49,-26.66,47.6467805838,134.63
2021-08-21 02:00:00,41.5065,-6.98,42.0893091206,1.6865,0,1.6865,39.82,-6.98,40.4271295048,134.93,40.4265,-26.7,48.4478265999,1.6865,0,1.6865,38.74,-26.7,47.0497353871,134.9
2021-08-21 02:30:00,40.561,-7.17,41.1898485188,1.7109999999999999,0,1.7109999999999999,38.85,-7.17,39.5060932009,134.93,39.481,-26.94,47.7965789675,1.7109999999999999,0,1.7109999999999999,37.77,-26.94,46.3932807635,134.9
2021-08-21 03:00:00,39.5755,-7.27,40.2377074428,1.7055,0,1.7055,37.87,-7.27,38.5615067133,135.15,38.5155,-27.03,47.0538483044,1.7055,0,1.7055,36.81,-27.03,45.6683369524,135.11
2021-08-21 03:30:00,39.0005,-7.5,39.715097888,1.7105000000000001,0,1.7105000000000001,37.29,-7.5,38.0367467063,135.15,37.9505,-27.33,46.7671824066,1.7105000000000001,0,1.7105000000000001,36.24,-27.33,45.390158625,135.11
2021-08-21 04:00:00,38.7625,-7.62,39.5043770518,1.7525,0,1.7525,37.01,-7.62,37.7863004275,135.47,37.7225,-27.5,46.6822986393,1.7525,0,1.7525,35.97,-27.5,45.2779295021,135.38
2021-08-21 04:30:00,38.3665,-7.8,39.1513514741,1.8265,0,1.8265,36.54,-7.8,37.3632386177,135.54,37.3265,-27.68,46.4698827441,1.8265,0,1.8265,35.5,-27.68,45.0159127421,135.51
2021-08-21 05:00:00,38.187,-7.79,38.9734662174,1.837,0,1.837,36.35,-7.79,37.1753493595,135.54,37.137,-27.63,46.2879430198,1.837,0,1.837,35.3,-27.63,44.8275239111,135.51
2021-08-21 05:30:00,39.124,-7.39,39.8158194189,1.814,0,1.814,37.31,-7.39,38.0348287757,135.46,38.084,-27.19,46.7940931742,1.814,0,1.814,36.27,-27.19,45.330001103,135.39
2021-08-21 06:00:00,39.8595,-7.15,40.4957064422,1.7695,0,1.7695,38.09,-7.15,38.7552654487,135.29,38.7995,-26.92,47.2238033226,1.7695,0,1.7695,37.03,-26.92,45.7810801533,135.2
2021-08-21 06:30:00,42.1575,-6.64,42.677211791,1.6575000000000002,0,1.6575000000000002,40.5,-6.64,41.0407066216,134.66,41.0775,-26.27,48.7593468604,1.6575000000000002,0,1.6575000000000002,39.42,-26.27,47.3713974884,134.62
2021-08-21 07:00:00,43.9255,-6.15,44.3539406395,1.7255,0,1.7255,42.2,-6.15,42.6457793926,134.66,42.8155,-25.72,49.9468261279,1.7255,0,1.7255,41.09,-25.72,48.4758341857,134.62
2021-08-21 07:30:00,46.6155,-5.22,46.9068570707,2.6455,0,2.6455,43.97,-5.22,44.2787680497,134.46,45.4855,-24.74,51.7783575469,2.6455,0,2.6455,42.84,-24.74,49.4705286004,134.41
2021-08-21 08:00:00,48.306,-3.7,48.4474935987,3.476,0,3.476,44.83,-3.7,44.9824287917,134.23,47.166,-23.46,52.6782987197,3.476,0,3.476,43.69,-23.46,49.5901976201,134.17
2021-08-21 08:30:00,51.561,-2.56,51.6245127919,3.761,0,3.761,47.8,-2.56,47.8685032145,134.9,50.391,-22.15,55.0443038016,3.761,0,3.761,46.63,-22.15,51.6234384752,134.84
2021-08-21 09:00:00,57.5035,-1.58,57.5252024095,9.4835,0,9.4835,48.02,-1.58,48.0459863048,134.25,56.3335,-21.04,60.1343896805,9.4835,0,9.4835,46.85,-21.04,51.3576099522,134.19
2021-08-21 09:30:00,64.5635,-0.85,64.5690950242,21.5035,0,21.5035,43.06,-0.85,43.0683886395,133.78,63.4535,-20.26,66.6094157177,21.5035,0,21.5035,41.95,-20.26,46.5861578154,133.74
2021-08-21 10:00:00,65.5105,-0.29,65.5111418787,22.2005,0,22.2005,43.31,-0.29,43.3109708965,133.78,64.4105,-19.77,67.3762970951,22.2005,0,22.2005,42.21,-19.77,46.6104816538,133.61
2021-08-21 10:30:00,64.9865,0.03,64.9865069245,20.8865,0,20.8865,44.1,0.03,44.1000102041,133.78,63.8765,-19.33,66.7372171449,20.8865,0,20.8865,42.99,-19.33,47.1358568396,133.71
2021-08-21 11:00:00,64.0745,0.03,64.0745070231,20.2445,0,20.2445,43.83,0.03,43.8300102669,133.46,62.9645,-19.28,65.8501834489,20.2445,0,20.2445,42.72,-19.28,46.8691455011,133.42
2021-08-21 11:30:00,64.8275,0.38,64.8286137153,21.6875,0,21.6875,43.14,0.38,43.1416735883,133.46,63.7375,-18.94,66.4920484438,21.6875,0,21.6875,42.05,-18.94,46.1186090423,133.42
2021-08-21 12:00:00,67.9535,0.6000000000000001,67.9561488186,28.4535,0,28.4535,39.5,0.6000000000000001,39.5045566992,133.21,66.9035,-18.72,69.4731366231,28.4535,0,28.4535,38.45,-18.72,42.7649494329,133.18
2021-08-21 12:30:00,69.1935,0.27,69.1940267816,34.4335,0,34.4335,34.76,0.27,34.7610486033,133.21,68.2035,-19.09,70.8247521157,34.4335,0,34.4335,33.77,-19.09,38.7922801598,133.18
2021-08-21 13:00:00,72.414,0.05,72.4140172619,48.604,0,48.604,23.81,0.05,23.8100524989,133.42,71.584,-19.39,74.1636107266,48.604,0,48.604,22.98,-19.39,30.0674658061,133.38
2021-08-21 13:30:00,68.166,-1.09,68.1747141982,49.186,0,49.186,18.98,-1.09,19.0112729716,134.12,67.366,-20.65,70.4599209196,49.186,0,49.186,18.18,-20.65,27.5124499091,134.08
2021-08-21 14:00:00,66.623,-1.74,66.6457180095,52.813,0,52.813,13.81,-1.74,13.9191846026,134.12,65.883,-21.35,69.2559902752,52.813,0,52.813,13.07,-21.35,25.0329263172,134.08
2021-08-21 14:30:00,63.5435,-1.6099999999999999,63.5638929916,46.5235,0,46.5235,17.02,-1.6099999999999999,17.0959790594,134.4,62.7535,-21.26,66.2569948175,46.5235,0,46.5235,16.23,-21.26,26.7469717912,134.35
2021-08-21 15:00:00,61.6915,-1.49,61.7094909414,41.2115,0,41.2115,20.48,-1.49,20.5341301252,134.49,60.8715,-21.15,64.4411515435,41.2115,0,41.2115,19.66,-21.15,28.8762549511,134.44
2021-08-21 15:30:00,60.825,-1.83,60.8525227497,39.745,0,39.745,21.08,-1.83,21.1592840144,134.49,59.985,-21.54,63.7351694514,39.745,0,39.745,20.24,-21.54,29.5572190843,134.44
2021-08-21 16:00:00,62.1415,-1.33,62.15573121,40.0615,0,40.0615,22.08,-1.33,22.1200203436,134.7,61.2915,-21.02,64.7957434732,40.0615,0,40.0615,21.23,-21.02,29.8756305373,134.66
2021-08-21 16:30:00,60.7985,-1.33,60.813045494,29.6185,0,29.6185,31.18,-1.33,31.2083530485,134.57,59.8285,-21.0,63.4070139042,29.6185,0,29.6185,30.21,-21.0,36.7919026417,134.54
2021-08-21 17:00:00,59.1245,-1.19,59.1364743644,14.1645,0,14.1645,44.96,-1.19,44.9757456859,134.46,57.9945,-20.73,61.588107052,14.1645,0,14.1645,43.83,-20.73,48.4850678044,134.41
2021-08-21 17:30:00,63.5745,0.17,63.574727292,9.6845,0,9.6845,53.89,0.17,53.8902681381,134.07,62.3145,-19.23,65.2141841186,9.6845,0,9.6845,52.63,-19.23,56.0331134241,134.02
2021-08-21 18:00:00,65.5,0.4,65.5012213627,8.93,0,8.93,56.57,0.4,56.5714141594,133.6,64.22,-18.98,66.9660272078,8.93,0,8.93,55.29,-18.98,58.4570312281,133.55
2021-08-21 18:30:00,69.9515,-0.16,69.9516829837,19.6015,0,19.6015,50.35,-0.16,50.3502542198,133.6,68.7515,-19.57,71.4825408911,19.6015,0,19.6015,49.15,-19.57,52.9028108894,133.55
2021-08-21 19:00:00,68.214,-0.88,68.219676018,20.604,0,20.604,47.61,-0.88,47.6181320507,133.71,67.044,-20.32,70.0556945294,20.604,0,20.604,46.44,-20.32,50.6909853919,133.66
2021-08-21 19:30:00,64.8005,-1.37,64.8149805234,15.5505,0,15.5505,49.25,-1.37,49.2690511376,133.82,63.6205,-20.81,66.9374642502,15.5505,0,15.5505,48.07,-20.81,52.3811130084,133.78
2021-08-21 20:00:00,60.2015,-1.8599999999999999,60.2302266495,7.5815,0,7.5815,52.62,-1.8599999999999999,52.65286317,133.74,58.9815,-21.07,62.631958633400004,7.5815,0,7.5815,51.4,-21.07,55.5509216845,133.7
2021-08-21 20:30:00,56.9125,-2.5700000000000003,56.9704972442,2.5925000000000002,0,2.5925000000000002,54.32,-2.5700000000000003,54.3807622234,132.98,55.6625,-21.73,59.7537179283,2.5925000000000002,0,2.5925000000000002,53.07,-21.73,57.3464715567,132.95
2021-08-21 21:00:00,57.1645,-3.13,57.2501262903,5.5045,0,5.5045,51.66,-3.13,51.754734083,132.83,55.9345,-22.36,60.2381763523,5.5045,0,5.5045,50.43,-22.36,55.1647940266,132.79
2021-08-21 21:30:00,55.2575,-3.77,55.3859567603,5.9375,0,5.9375,49.32,-3.77,49.4638787399,133.13,54.0675,-23.07,58.7836665771,5.9375,0,5.9375,48.13,-23.07,53.3734184777,133.09
2021-08-21 22:00:00,50.739,-4.44,50.9328942924,1.869,0,1.869,48.87,-4.44,49.0712797877,133.43,49.559,-23.78,54.968926504,1.869,0,1.869,47.69,-23.78,53.290003753,133.37
2021-08-21 22:30:00,47.2455,-5.49,47.5634036866,1.5354999999999999,0,1.5354999999999999,45.71,-5.49,46.0385077951,133.58,46.0955,-24.99,52.4337221667,1.5354999999999999,0,1.5354999999999999,44.56,-24.99,51.0890761318,133.54
2021-08-21 23:00:00,43.9225,-6.2,44.3579305903,1.6125,0,1.6125,42.31,-6.2,42.7618533275,134.12,42.8225,-25.65,49.9168208748,1.6125,0,1.6125,41.21,-25.65,48.5405665398,134.09
2021-08-21 23:30:00,41.4665,-6.92,42.0399455548,1.6465,0,1.6465,39.82,-6.92,40.4168133331,134.03,40.3865,-26.55,48.3318930133,1.6465,0,1.6465,38.74,-26.55,46.9647750979,133.97
