Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-22 00:00:00,39.5115,-7.43,40.2040238316,1.6615,0,1.6615,37.85,-7.43,38.5723657558,134.73,38.4715,-26.99,46.9948551679,1.6615,0,1.6615,36.81,-26.99,45.6446732927,134.68
2021-08-22 00:30:00,37.4535,-7.54,38.2049245811,1.6735,0,1.6735,35.78,-7.54,36.5658310448,134.41,36.4335,-27.09,45.4011896568,1.6735,0,1.6735,34.76,-27.09,44.0695552508,134.37
2021-08-22 01:00:00,37.1605,-7.73,37.9559700212,1.6804999999999999,0,1.6804999999999999,35.48,-7.73,36.312302323,134.41,36.1405,-27.42,45.3650982612,1.6804999999999999,0,1.6804999999999999,34.46,-27.42,44.0380290204,134.37
2021-08-22 01:30:00,36.57,-7.65,37.3615765192,1.7000000000000002,0,1.7000000000000002,34.87,-7.65,35.6992913095,134.95,35.56,-27.32,44.8430150637,1.7000000000000002,0,1.7000000000000002,33.86,-27.32,43.5072637614,134.9
2021-08-22 02:00:00,35.901,-7.93,36.7663800367,1.701,0,1.701,34.2,-7.93,35.1073339916,134.84,34.901,-27.62,44.5077993278,1.701,0,1.701,33.2,-27.62,43.1868544814,134.77
2021-08-22 02:30:00,35.6455,-8.07,36.547593221,1.6955,0,1.6955,33.95,-8.07,34.8959510545,134.95,34.6455,-27.85,44.4514698323,1.6955,0,1.6955,32.95,-27.85,43.1430759219,134.9
2021-08-22 03:00:00,35.1075,-8.72,36.1742305551,1.7175,0,1.7175,33.39,-8.72,34.5098609096,135.29,34.1175,-28.58,44.5064063507,1.7175,0,1.7175,32.4,-28.58,43.2038933431,135.22
2021-08-22 03:30:00,35.718,-9.08,36.8540625169,1.718,0,1.718,34.0,-9.08,35.1915671717,135.7,34.698,-29.02,45.2339651589,1.718,0,1.718,32.98,-29.02,43.9299533348,135.65
2021-08-22 04:00:00,35.271,-9.18,36.4460675657,1.721,0,1.721,33.55,-9.18,34.7832560293,135.96,34.271,-29.11,44.9654705413,1.721,0,1.721,32.55,-29.11,43.6680043052,135.92
2021-08-22 04:30:00,35.199,-9.04,36.3413153449,1.709,0,1.709,33.49,-9.04,34.6886393507,135.96,34.209,-28.93,44.8017921628,1.709,0,1.709,32.5,-28.93,43.510859564,135.92
2021-08-22 05:00:00,35.1205,-9.06,36.2702787451,1.7105000000000001,0,1.7105000000000001,33.41,-9.06,34.6166390627,135.76,34.1205,-28.99,44.7730791911,1.7105000000000001,0,1.7105000000000001,32.41,-28.99,43.4836544002,135.72
2021-08-22 05:30:00,35.8755,-8.65,36.9035770658,1.7055,0,1.7055,34.17,-8.65,35.2478566724,135.71,34.8655,-28.55,45.0633508547,1.7055,0,1.7055,33.16,-28.55,43.7571491302,135.7
2021-08-22 06:00:00,36.476,-8.55,37.4646643652,1.6960000000000002,0,1.6960000000000002,34.78,-8.55,35.8155120025,135.71,35.456,-28.45,45.4591072944,1.6960000000000002,0,1.6960000000000002,33.76,-28.45,44.1490668078,135.7
2021-08-22 06:30:00,37.718,-8.42,38.6463960027,1.858,0,1.858,35.86,-8.42,36.8352548518,135.86,36.688,-28.27,46.3163280496,1.858,0,1.858,34.83,-28.27,44.8589099288,135.78
2021-08-22 07:00:00,39.4615,-8.16,40.2963470088,3.7015000000000002,0,3.7015000000000002,35.76,-8.16,36.6791930118,135.72,38.4315,-27.98,47.5379910414,3.7015000000000002,0,3.7015000000000002,34.73,-27.98,44.5988037956,135.71
2021-08-22 07:30:00,43.669,-7.05,44.2344216759,6.309,0,6.309,37.36,-7.05,38.0193648027,135.49,42.629,-26.76,50.3321889152,6.309,0,6.309,36.32,-26.76,45.1136343027,135.47
2021-08-22 08:00:00,48.6385,-6.17,49.0282834928,12.1785,0,12.1785,36.46,-6.17,36.9783788179,135.01,47.6085,-25.77,54.1355906244,12.1785,0,12.1785,35.43,-25.77,43.8107041715,134.95
2021-08-22 08:30:00,54.8815,-5.11,55.1188819031,18.6315,0,18.6315,36.25,-5.11,36.608395212,134.6,53.8515,-24.72,59.2542188561,18.6315,0,18.6315,35.22,-24.72,43.0293713642,134.53
2021-08-22 09:00:00,62.215,-4.08,62.3486377157,30.335,0,30.335,31.88,-4.08,32.1400186683,134.6,61.235,-23.65,65.6433372476,30.335,0,30.335,30.9,-23.65,38.9118555199,134.53
2021-08-22 09:30:00,64.353,-3.25,64.4350146194,32.423,0,32.423,31.93,-3.25,32.0949746845,134.44,63.393,-22.68,67.3279648363,32.423,0,32.423,30.97,-22.68,38.3864989287,134.42
2021-08-22 10:00:00,68.9395,-2.5700000000000003,68.9873869649,45.9495,0,45.9495,22.99,-2.5700000000000003,23.1332012484,133.81,68.0795,-21.9,71.5152313864,45.9495,0,45.9495,22.13,-21.9,31.1343363507,133.79
2021-08-22 10:30:00,73.691,-1.25,73.7016009392,61.151,0,61.151,12.54,-1.25,12.6021466425,133.47,72.981,-20.69,75.8571187233,61.151,0,61.151,11.83,-20.69,23.8332750582,133.45
2021-08-22 11:00:00,77.3885,-0.01,77.3885006461,69.0385,0,69.0385,8.35,-0.01,8.350005988,133.75,76.7485,-19.62,79.216643783,69.0385,0,69.0385,7.71,-19.62,21.080524187,133.71
2021-08-22 11:30:00,80.937,0.5700000000000001,80.9390070918,78.307,0,78.307,2.63,0.5700000000000001,2.6910592710000003,134.35,80.367,-19.01,82.5847128045,78.307,0,78.307,2.06,-19.01,19.1212891825,134.33
2021-08-22 12:00:00,79.475,1.0,79.4812910376,78.355,0,78.355,1.12,1.0,1.5014659503,134.22,78.925,-18.58,81.0825013489,78.355,0,78.355,0.5700000000000001,-18.58,18.5887412161,134.19
2021-08-22 12:30:00,78.113,1.1,78.1207448057,77.943,0,77.943,0.17,1.1,1.1130588484,134.22,77.563,-18.44,79.7248554028,77.943,0,77.943,-0.38,-18.44,18.4439149857,134.19
2021-08-22 13:00:00,76.111,1.04,76.1181050802,77.861,0,77.861,-1.75,1.04,2.0357062656,134.12,75.601,-18.52,77.8363771061,77.861,0,77.861,-2.26,-18.52,18.657384597,134.1
2021-08-22 13:30:00,73.043,0.89,73.0484219474,78.363,0,78.363,-5.32,0.89,5.3939317756000005,134.12,72.563,-18.67,74.9263496308,78.363,0,78.363,-5.8,-18.67,19.5501636822,134.1
2021-08-22 14:00:00,70.631,0.7000000000000001,70.6344686467,76.131,0,76.131,-5.5,0.7000000000000001,5.5443665103,134.12,70.161,-18.92,72.6672713193,76.131,0,76.131,-5.97,-18.92,19.8395388051,134.1
2021-08-22 14:30:00,67.319,-0.08,67.3190475349,71.149,0,71.149,-3.83,-0.08,3.830835418,134.3,66.829,-19.76,69.6891156566,71.149,0,71.149,-4.32,-19.76,20.2267150076,134.28
2021-08-22 15:00:00,67.6435,0.14,67.643644877,71.4335,0,71.4335,-3.79,0.14,3.7925848705,134.55,67.1435,-19.52,69.9233865903,71.4335,0,71.4335,-4.29,-19.52,19.9858574997,134.54
2021-08-22 15:30:00,69.21,-0.16,69.2101849441,73.09,0,73.09,-3.88,-0.16,3.8832975678,134.55,68.72,-19.86,71.5322165182,73.09,0,73.09,-4.37,-19.86,20.3351051141,134.54
2021-08-22 16:00:00,67.62,-0.93,67.6263949949,65.07,0,65.07,2.55,-0.93,2.7142954887,134.55,67.04,-20.66,70.1512451778,65.07,0,65.07,1.97,-20.66,20.7537105116,134.54
2021-08-22 16:30:00,66.152,-1.27,66.1641897404,57.002,0,57.002,9.15,-1.27,9.237716168,134.7,65.492,-20.88,68.7399189991,57.002,0,57.002,8.49,-20.88,22.54006433,134.68
2021-08-22 17:00:00,67.096,-1.57,67.1143659435,52.376,0,52.376,14.72,-1.57,14.8034894535,134.33,66.366,-21.21,69.6728789128,52.376,0,52.376,13.99,-21.21,25.4083490215,134.3
2021-08-22 17:30:00,71.7515,-1.22,71.7618711591,52.4415,0,52.4415,19.31,-1.22,19.3485012339,134.45,70.9615,-20.82,73.9527341094,52.4415,0,52.4415,18.52,-20.82,27.8650820921,134.39
2021-08-22 18:00:00,70.0405,-1.3,70.0525634096,41.4105,0,41.4105,28.63,-1.3,28.6594992978,134.27,69.1305,-20.88,72.2149598785,41.4105,0,41.4105,27.72,-20.88,34.7040746887,134.22
2021-08-22 18:30:00,64.339,-1.77,64.3633422143,23.789,0,23.789,40.55,-1.77,40.5886117033,134.19,63.249,-21.27,66.7296703199,23.789,0,23.789,39.46,-21.27,44.8274971418,134.22
2021-08-22 19:00:00,61.0405,-1.74,61.065294892,13.6205,0,13.6205,47.42,-1.74,47.451912501,133.92,59.8805,-21.21,63.525887481,13.6205,0,13.6205,46.26,-21.21,50.8905855734,133.89
2021-08-22 19:30:00,58.266,-1.79,58.2934889675,6.246,0,6.246,52.02,-1.79,52.0507876982,133.84,57.046,-21.24,60.8718630896,6.246,0,6.246,50.8,-21.24,55.0615800718,133.81
2021-08-22 20:00:00,56.1835,-2.21,56.2269488079,2.9435000000000002,0,2.9435000000000002,53.24,-2.21,53.2858489657,133.84,54.9235,-21.7,59.0548969371,2.9435000000000002,0,2.9435000000000002,51.98,-21.7,56.3277054388,133.81
2021-08-22 20:30:00,55.14,-2.7199999999999998,55.2070466517,1.57,0,1.57,53.57,-2.7199999999999998,53.6390091258,134.0,53.89,-22.19,58.2797409054,1.57,0,1.57,52.32,-22.19,56.8311402314,133.95
2021-08-22 21:00:00,55.8145,-2.83,55.8861996404,1.4545,0,1.4545,54.36,-2.83,54.4336155331,134.0,54.5545,-22.2,58.8985014262,1.4545,0,1.4545,53.1,-22.2,57.5538877922,133.95
2021-08-22 21:30:00,54.0545,-3.56,54.1716029876,1.5345,0,1.5345,52.52,-3.56,52.6405167148,133.7,52.8345,-22.84,57.5599686436,1.5345,0,1.5345,51.3,-22.84,56.1547469053,133.64
2021-08-22 22:00:00,50.1805,-4.45,50.3774262964,1.5405,0,1.5405,48.64,-4.45,48.8431376961,133.43,48.9805,-23.88,54.4916854231,1.5405,0,1.5405,47.44,-23.88,53.1112794047,133.37
2021-08-22 22:30:00,46.854,-5.57,47.1839190403,1.524,0,1.524,45.33,-5.57,45.6709294847,133.85,45.714,-25.13,52.1659534179,1.524,0,1.524,44.19,-25.13,50.835745298,133.81
2021-08-22 23:00:00,43.131,-6.34,43.5944808548,1.5310000000000001,0,1.5310000000000001,41.6,-6.34,42.0803469567,134.44,42.031,-25.98,49.412198504,1.5310000000000001,0,1.5310000000000001,40.5,-25.98,48.1166332987,134.41
2021-08-22 23:30:00,40.1245,-6.68,40.6767488899,1.5445,0,1.5445,38.58,-6.68,39.1540393829,134.79,39.0645,-26.47,47.1878804382,1.5445,0,1.5445,37.52,-26.47,45.9174400419,134.75
2021-08-23 00:00:00,37.537,-7.22,38.2250542053,1.5670000000000002,0,1.5670000000000002,35.97,-7.22,36.6874542589,135.22,36.507,-26.91,45.3531602978,1.5670000000000002,0,1.5670000000000002,34.94,-26.91,44.1016065467,135.17
2021-08-23 00:30:00,36.1915,-7.29,36.9184069571,1.6115,0,1.6115,34.58,-7.29,35.3400693265,134.86,35.1915,-26.97,44.3375977275,1.6115,0,1.6115,33.58,-26.97,43.0696795902,134.82
2021-08-23 01:00:00,34.842,-7.8,35.704410988,1.792,0,1.792,33.05,-7.8,33.9579519406,134.86,33.862,-27.42,43.5716816751,1.792,0,1.792,32.07,-27.42,42.1940908185,134.82
2021-08-23 01:30:00,35.5495,-7.61,36.3549040743,1.6895,0,1.6895,33.86,-7.61,34.7046351371,134.61,34.5495,-27.22,43.9840465425,1.6895,0,1.6895,32.86,-27.22,42.6697550966,134.58
2021-08-23 02:00:00,35.0285,-7.66,35.8562604332,1.6684999999999999,0,1.6684999999999999,33.36,-7.66,34.2281346264,134.61,34.0485,-27.28,43.6291044172,1.6684999999999999,0,1.6684999999999999,32.38,-27.28,42.3398488424,134.58
2021-08-23 02:30:00,34.394,-7.82,35.2717966086,1.674,0,1.674,32.72,-7.82,33.6415041281,134.9,33.404,-27.47,43.2484463998,1.674,0,1.674,31.73,-27.47,41.9689623412,134.82
2021-08-23 03:00:00,33.346,-8.03,34.2992217988,1.6960000000000002,0,1.6960000000000002,31.65,-8.03,32.6527701734,134.9,32.376,-27.7,42.6086302995,1.6960000000000002,0,1.6960000000000002,30.68,-27.7,41.3346392267,134.82
2021-08-23 03:30:00,32.9415,-8.14,33.9323153093,1.7215,0,1.7215,31.22,-8.14,32.2637257613,134.9,31.9815,-27.85,42.4080044597,1.7215,0,1.7215,30.26,-27.85,41.1252975673,134.82
2021-08-23 04:00:00,32.856,-7.98,33.8111983816,1.726,0,1.726,31.13,-7.98,32.1365415065,135.05,31.896,-27.69,42.2385003995,1.726,0,1.726,30.17,-27.69,40.9507631187,135.04
2021-08-23 04:30:00,33.4095,-7.97,34.3469880812,1.7095,0,1.7095,31.7,-7.97,32.6865553401,134.94,32.4495,-27.68,42.6515234224,1.7095,0,1.7095,30.74,-27.68,41.3658071358,134.86
2021-08-23 05:00:00,33.425,-7.75,34.3117053642,1.695,0,1.695,31.73,-7.75,32.6627524866,134.94,32.445,-27.44,42.4927243772,1.695,0,1.695,30.75,-27.44,41.2130573969,134.96
2021-08-23 05:30:00,34.6915,-7.43,35.4782337814,1.6815,0,1.6815,33.01,-7.43,33.8358537649,134.94,33.7115,-27.11,43.259881325,1.6815,0,1.6815,32.03,-27.11,41.9627572974,134.96
2021-08-23 06:00:00,36.8655,-6.82,37.491032131,1.7655,0,1.7655,35.1,-6.82,35.7564315893,134.81,35.8655,-26.44,44.5579138902,1.7655,0,1.7655,34.1,-26.44,43.1495492445,134.78
2021-08-23 06:30:00,40.8095,-4.96,41.1098150111,1.8495,0,1.8495,38.96,-4.96,39.2744598944,134.63,39.7495,-24.67,46.7828136205,1.8495,0,1.8495,37.9,-24.67,45.2218851885,134.6
2021-08-23 07:00:00,44.879,-3.92,45.0498728189,3.259,0,3.259,41.62,-3.92,41.8041959616,134.81,43.789,-23.66,49.772202292,3.259,0,3.259,40.53,-23.66,46.9305497517,134.75
2021-08-23 07:30:00,50.9515,-2.54,51.0147719024,6.7015,0,6.7015,44.25,-2.54,44.3228394849,134.93,49.8215,-22.04,54.4788349935,6.7015,0,6.7015,43.12,-22.04,48.4261912605,134.89
2021-08-23 08:00:00,56.1875,-1.28,56.2020778642,12.5475,0,12.5475,43.64,-1.28,43.6587677334,134.09,55.0775,-20.64,58.8178595858,12.5475,0,12.5475,42.53,-20.64,47.2737823746,134.04
2021-08-23 08:30:00,64.656,4.42,64.8069034594,25.336,0,25.336,39.32,4.42,39.5676484012,133.5,63.616,-14.64,65.2788254796,25.336,0,25.336,38.28,-14.64,40.9839968768,133.45
2021-08-23 09:00:00,71.175,10.71,71.9762789049,37.535,0,37.535,33.64,10.71,35.3037349299,132.16,70.235,-8.16,70.7074311865,37.535,0,37.535,32.7,-8.16,33.7027535967,132.13
2021-08-23 09:30:00,92.8235,16.39,94.2593987476,37.2535,0,37.2535,55.57,16.39,57.9366636941,131.22,91.6735,-0.49,91.6748095294,37.2535,0,37.2535,54.42,-0.49,54.4222059457,131.2
2021-08-23 10:00:00,75.2865,10.82,76.0600386685,31.4165,0,31.4165,43.87,10.82,45.1846135316,129.89,74.9865,10.71,75.7474704677,31.4165,0,31.4165,43.57,10.71,44.8670146098,129.86
2021-08-23 10:30:00,74.5705,9.6,75.1858994111,28.9205,0,28.9205,45.65,9.6,46.64849944,130.51,74.2705,9.5,74.875611318,28.9205,0,28.9205,45.35,9.5,46.3343555043,130.49
2021-08-23 11:00:00,67.062,1.1400000000000001,67.0716888411,26.732,0,26.732,40.33,1.1400000000000001,40.3461088582,130.69,66.782,1.12,66.791391092,26.732,0,26.732,40.05,1.12,40.0656573639,130.66
2021-08-23 11:30:00,67.3945,0.5,67.3963547252,29.3245,0,29.3245,38.07,0.5,38.0732832837,132.01,67.1345,0.45,67.1360081495,29.3245,0,29.3245,37.81,0.45,37.8126777682,131.99
2021-08-23 12:00:00,69.557,0.11,69.557086979,34.127,0,34.127,35.43,0.11,35.4301707588,132.13,69.307,0.09,69.3070584356,34.127,0,34.127,35.18,0.09,35.180115122,132.11
2021-08-23 12:30:00,72.1745,0.18,72.1747244557,38.5045,0,38.5045,33.67,0.18,33.670481137,132.77,71.9445,0.16,71.9446779147,38.5045,0,38.5045,33.44,0.16,33.4403827729,132.72
2021-08-23 13:00:00,72.749,-0.01,72.7490006873,38.549,0,38.549,34.2,-0.01,34.200001462,132.97,72.509,-0.02,72.5090027583,38.549,0,38.549,33.96,-0.02,33.9600058893,132.94
2021-08-23 13:30:00,70.899,-0.14,70.8991382247,34.209,0,34.209,36.69,-0.14,36.6902671018,132.88,70.659,-0.16,70.6591811515,34.209,0,34.209,36.45,-0.16,36.4503511643,132.85
2021-08-23 14:00:00,66.4295,-0.33,66.4303196609,26.5495,0,26.5495,39.88,-0.33,39.8813653227,132.8,66.1495,-0.36,66.150479592,26.5495,0,26.5495,39.6,-0.36,39.6016363298,132.77
2021-08-23 14:30:00,65.4755,-0.26,65.4760162216,23.735500000000002,0,23.735500000000002,41.74,-0.26,41.7408097669,132.8,65.1755,-0.29,65.1761451779,23.735500000000002,0,23.735500000000002,41.44,-0.29,41.4410147077,132.77
2021-08-23 15:00:00,65.7845,0.24,65.7849377916,20.8145,0,20.8145,44.97,0.24,44.9706404224,132.8,65.4745,0.21,65.4748367715,20.8145,0,20.8145,44.66,0.21,44.6604937277,132.77
2021-08-23 15:30:00,67.0025,0.44,67.0039447066,21.8825,0,21.8825,45.12,0.44,45.1221453391,132.63,66.6825,0.4,66.6836997043,21.8825,0,21.8825,44.8,0.4,44.8017856787,132.61
2021-08-23 16:00:00,66.265,0.08,66.2650482909,20.295,0,20.295,45.97,0.08,45.9700696106,132.63,65.965,0.06,65.9650272872,20.295,0,20.295,45.67,0.06,45.6700394132,132.61
2021-08-23 16:30:00,67.8645,0.19,67.8647659706,21.3445,0,21.3445,46.52,0.19,46.5203880035,132.92,67.5345,0.15,67.5346665813,21.3445,0,21.3445,46.19,0.15,46.1902435586,132.89
2021-08-23 17:00:00,69.4045,0.05,69.4045180104,23.1945,0,23.1945,46.21,0.05,46.2100270504,132.92,69.0845,0.04,69.08451158,23.1945,0,23.1945,45.89,0.04,45.890017433,132.89
2021-08-23 17:30:00,73.509,-0.42,73.5101998433,31.449,0,31.449,42.06,-0.42,42.062096952,132.92,73.229,-0.45,73.2303826359,31.449,0,31.449,41.78,-0.45,41.782423338,132.89
2021-08-23 18:00:00,79.3375,-0.45,79.3387761832,42.2175,0,42.2175,37.12,-0.45,37.1227275399,133.19,79.0775,-0.47000000000000003,79.0788967187,42.2175,0,42.2175,36.86,-0.47000000000000003,36.8629963514,133.17
2021-08-23 18:30:00,78.302,-1.07,78.3093104554,38.252,0,38.252,40.05,-1.07,40.0642908336,133.19,78.022,-1.1,78.0297538379,38.252,0,38.252,39.77,-1.1,39.7852095634,133.17
2021-08-23 19:00:00,75.498,-1.11,75.5061593779,31.448,0,31.448,44.05,-1.11,44.0639830247,133.37,75.208,-1.1400000000000001,75.2166395421,31.448,0,31.448,43.76,-1.1400000000000001,43.7748466588,133.35
2021-08-23 19:30:00,69.343,-1.2,69.3533823905,16.933,0,16.933,52.41,-1.2,52.4237360363,133.2,68.983,-1.21,68.9936112187,16.933,0,16.933,52.05,-1.21,52.0640624615,133.15
2021-08-23 20:00:00,66.6125,-1.6800000000000002,66.6336818452,13.3325,0,13.3325,53.28,-1.6800000000000002,53.3064799063,132.9,66.2525,-1.7000000000000002,66.2743069089,13.3325,0,13.3325,52.92,-1.7000000000000002,52.9472983258,132.87
2021-08-23 20:30:00,65.8025,-2.06,65.8347370789,12.1225,0,12.1225,53.68,-2.06,53.7195122837,133.13,65.4325,-2.09,65.4658701634,12.1225,0,12.1225,53.31,-2.09,53.3509531311,133.11
2021-08-23 21:00:00,66.2895,-2.62,66.3412557181,14.0295,0,14.0295,52.26,-2.62,52.3256342532,133.13,65.9195,-2.63,65.9719438872,14.0295,0,14.0295,51.89,-2.63,51.9566068946,133.11
2021-08-23 21:30:00,63.767,-3.52,63.8640798023,14.337,0,14.337,49.43,-3.52,49.555174301,133.3,63.427,-3.5300000000000002,63.5251543013,14.337,0,14.337,49.09,-3.5300000000000002,49.216755277,133.26
2021-08-23 22:00:00,54.4175,-5.19,54.6644345644,3.6775,0,3.6775,50.74,-5.19,51.0047419364,133.74,54.0675,-5.19,54.3160257774,3.6775,0,3.6775,50.39,-5.19,50.6565711433,133.73
2021-08-23 22:30:00,49.7775,-6.29,50.1733356102,1.6075,0,1.6075,48.17,-6.29,48.5789357644,133.81,49.4475,-6.29,49.8459562678,1.6075,0,1.6075,47.84,-6.29,48.2517326114,133.73
2021-08-23 23:00:00,45.6,-7.38,46.1933371819,1.6,0,1.6,44.0,-7.38,44.6146209218,133.81,45.29,-7.36,45.8841334232,1.6,0,1.6,43.69,-7.36,44.3055944549,133.73
2021-08-23 23:30:00,43.1275,-8.54,43.9649048248,5.6575,0,5.6575,37.47,-8.54,38.4308795111,133.31,42.8675,-8.51,43.7040347823,5.6575,0,5.6575,37.21,-8.51,38.170724384,133.27
2021-08-24 00:00:00,38.706,-8.83,39.7004198466,1.556,0,1.556,37.15,-8.83,38.184963009,133.31,38.446,-8.8,39.4402702323,1.556,0,1.556,36.89,-8.8,37.9250853658,133.27
2021-08-24 00:30:00,35.63,-9.1,36.7737256747,0.0,0,0.0,35.63,-9.1,36.7737256747,133.31,35.39,-9.06,36.5312975406,0.0,0,0.0,35.39,-9.06,36.5312975406,133.35
2021-08-24 01:00:00,34.26,-9.44,35.536758434,0.0,0,0.0,34.26,-9.44,35.536758434,133.51,34.02,-9.41,35.2974290848,0.0,0,0.0,34.02,-9.41,35.2974290848,133.47
2021-08-24 01:30:00,34.48,-9.57,35.7834500852,0.0,0,0.0,34.48,-9.57,35.7834500852,133.59,34.25,-9.53,35.5511378158,0.0,0,0.0,34.25,-9.53,35.5511378158,133.56
2021-08-24 02:00:00,34.24,-9.62,35.5657419436,0.0,0,0.0,34.24,-9.62,35.5657419436,133.59,34.01,-9.58,35.3335039304,0.0,0,0.0,34.01,-9.58,35.3335039304,133.56
2021-08-24 02:30:00,33.43,-9.81,34.8396469557,0.0,0,0.0,33.43,-9.81,34.8396469557,133.81,33.2,-9.77,34.6077000103,0.0,0,0.0,33.2,-9.77,34.6077000103,133.76
2021-08-24 03:00:00,32.55,-9.77,33.9846347634,0.0,0,0.0,32.55,-9.77,33.9846347634,133.81,32.33,-9.73,33.7624317845,0.0,0,0.0,32.33,-9.73,33.7624317845,133.76
2021-08-24 03:30:00,31.71,-9.99,33.2464163482,0.0,0,0.0,31.71,-9.99,33.2464163482,133.81,31.49,-9.95,33.0245756975,0.0,0,0.0,31.49,-9.95,33.0245756975,133.76
2021-08-24 04:00:00,31.73,-10.04,33.2805423634,0.0,0,0.0,31.73,-10.04,33.2805423634,133.91,31.51,-10.0,33.0587371205,0.0,0,0.0,31.51,-10.0,33.0587371205,133.89
2021-08-24 04:30:00,32.25,-9.98,33.758893643,0.0,0,0.0,32.25,-9.98,33.758893643,133.91,32.04,-9.93,33.5435016061,0.0,0,0.0,32.04,-9.93,33.5435016061,133.89
2021-08-24 05:00:00,32.17,-9.91,33.6618032791,0.0,0,0.0,32.17,-9.91,33.6618032791,134.04,31.96,-9.87,33.4493422955,0.0,0,0.0,31.96,-9.87,33.4493422955,134.01
2021-08-24 05:30:00,33.25,-9.62,34.6136808213,0.0,0,0.0,33.25,-9.62,34.6136808213,134.04,33.01,-9.58,34.3720307809,0.0,0,0.0,33.01,-9.58,34.3720307809,134.01
2021-08-24 06:00:00,35.51,-8.78,36.5793452648,0.0,0,0.0,35.51,-8.78,36.5793452648,133.84,35.27,-8.74,36.3367651284,0.0,0,0.0,35.27,-8.74,36.3367651284,133.81
2021-08-24 06:30:00,40.35,-7.19,40.9855901507,0.0,0,0.0,40.35,-7.19,40.9855901507,133.67,40.08,-7.17,40.7162780716,0.0,0,0.0,40.08,-7.17,40.7162780716,133.63
2021-08-24 07:00:00,42.85,-5.6,43.2143783942,0.0,0,0.0,42.85,-5.6,43.2143783942,133.01,42.56,-5.58,42.9242355785,0.0,0,0.0,42.56,-5.58,42.9242355785,132.99
2021-08-24 07:30:00,45.16,-3.98,45.3350416345,0.0,0,0.0,45.16,-3.98,45.3350416345,133.01,44.85,-3.98,45.0262467901,0.0,0,0.0,44.85,-3.98,45.0262467901,132.99
2021-08-24 08:00:00,40.56,-2.98,40.6693250497,0.0,0,0.0,40.56,-2.98,40.6693250497,133.44,40.29,-2.99,40.4007945466,0.0,0,0.0,40.29,-2.99,40.4007945466,133.41
2021-08-24 08:30:00,36.55,-1.43,36.5779633113,0.0,0,0.0,36.55,-1.43,36.5779633113,133.3,36.29,-1.44,36.3185586168,0.0,0,0.0,36.29,-1.44,36.3185586168,133.28
2021-08-24 09:00:00,34.79,-0.5700000000000001,34.7946691319,0.0,0,0.0,34.79,-0.5700000000000001,34.7946691319,132.73,34.56,-0.59,34.5650358021,0.0,0,0.0,34.56,-0.59,34.5650358021,132.7
2021-08-24 09:30:00,24.55,-0.14,24.5503991821,0.0,0,0.0,24.55,-0.14,24.5503991821,132.8,24.38,-0.14,24.3804019655,0.0,0,0.0,24.38,-0.14,24.3804019655,132.79
2021-08-24 10:00:00,16.72,0.75,16.7368127193,0.0,0,0.0,16.72,0.75,16.7368127193,132.69,16.61,0.73,16.6260338024,0.0,0,0.0,16.61,0.73,16.6260338024,132.65
2021-08-24 10:30:00,10.28,1.27,10.3581513795,0.0,0,0.0,10.28,1.27,10.3581513795,132.47,10.22,1.24,10.2949502184,0.0,0,0.0,10.22,1.24,10.2949502184,132.46
2021-08-24 11:00:00,4.84,1.9300000000000002,5.2106141673,0.0,0,0.0,4.84,1.9300000000000002,5.2106141673,132.47,4.8100000000000005,1.9100000000000001,5.1753453991,0.0,0,0.0,4.8100000000000005,1.9100000000000001,5.1753453991,132.46
2021-08-24 11:30:00,2.43,2.2800000000000002,3.3321614607,0.0,0,0.0,2.43,2.2800000000000002,3.3321614607,132.23,2.42,2.24,3.2975748665,0.0,0,0.0,2.42,2.24,3.2975748665,132.23
2021-08-24 12:00:00,0.4,2.9699999999999998,2.9968149759,0.0,0,0.0,0.4,2.9699999999999998,2.9968149759,132.23,0.41000000000000003,2.94,2.9684507744,0.0,0,0.0,0.41000000000000003,2.94,2.9684507744,132.23
2021-08-24 12:30:00,-0.76,3.2,3.2890120097,0.0,0,0.0,-0.76,3.2,3.2890120097,132.16,-0.75,3.16,3.2477838598,0.0,0,0.0,-0.75,3.16,3.2477838598,132.13
2021-08-24 13:00:00,-0.93,3.24,3.3708307581,0.0,0,0.0,-0.93,3.24,3.3708307581,132.06,-0.9,3.2,3.3241540277,0.0,0,0.0,-0.9,3.2,3.3241540277,132.03
2021-08-24 13:30:00,0.04,2.18,2.1803669416,0.0,0,0.0,0.04,2.18,2.1803669416,132.06,0.04,2.15,2.1503720608,0.0,0,0.0,0.04,2.15,2.1503720608,132.03
2021-08-24 14:00:00,-2.96,2.74,4.033509638,0.0,0,0.0,-2.96,2.74,4.033509638,132.2,-2.93,2.7,3.9843318135,0.0,0,0.0,-2.93,2.7,3.9843318135,132.17
2021-08-24 14:30:00,0.34,2.3,2.3249946236,0.0,0,0.0,0.34,2.3,2.3249946236,132.2,0.35000000000000003,2.2800000000000002,2.3067076104,0.0,0,0.0,0.35000000000000003,2.2800000000000002,2.3067076104,132.17
2021-08-24 15:00:00,0.64,2.56,2.6387876004,0.0,0,0.0,0.64,2.56,2.6387876004,132.2,0.64,2.52,2.6,0.0,0,0.0,0.64,2.52,2.6,132.17
2021-08-24 15:30:00,3.12,1.81,3.6070070696,0.0,0,0.0,3.12,1.81,3.6070070696,131.76,3.11,1.78,3.5833643410000002,0.0,0,0.0,3.11,1.78,3.5833643410000002,131.71
2021-08-24 16:00:00,8.27,1.3599999999999999,8.3810798827,0.0,0,0.0,8.27,1.3599999999999999,8.3810798827,131.95,8.22,1.33,8.3269021851,0.0,0,0.0,8.22,1.33,8.3269021851,131.93
2021-08-24 16:30:00,15.0,0.68,15.0154054224,0.0,0,0.0,15.0,0.68,15.0154054224,132.05,14.9,0.65,14.9141711134,0.0,0,0.0,14.9,0.65,14.9141711134,132.02
2021-08-24 17:00:00,22.15,0.26,22.1515259068,0.0,0,0.0,22.15,0.26,22.1515259068,132.14,22.01,0.23,22.0112016937,0.0,0,0.0,22.01,0.23,22.0112016937,132.11
2021-08-24 17:30:00,29.97,-0.78,29.9801484319,0.0,0,0.0,29.97,-0.78,29.9801484319,132.14,29.76,-0.8,29.7707507463,0.0,0,0.0,29.76,-0.8,29.7707507463,132.11
2021-08-24 18:00:00,37.71,-0.8200000000000001,37.7189143534,0.0,0,0.0,37.71,-0.8200000000000001,37.7189143534,132.49,37.46,-0.84,37.4694168623,0.0,0,0.0,37.46,-0.84,37.4694168623,132.45
2021-08-24 18:30:00,36.06,-0.91,36.0714804243,0.0,0,0.0,36.06,-0.91,36.0714804243,132.41,35.81,-0.93,35.8220742001,0.0,0,0.0,35.81,-0.93,35.8220742001,132.45
2021-08-24 19:00:00,42.53,-1.21,42.5472090742,0.0,0,0.0,42.53,-1.21,42.5472090742,132.41,42.24,-1.24,42.258196838,0.0,0,0.0,42.24,-1.24,42.258196838,132.45
2021-08-24 19:30:00,49.32,-0.93,49.3287674689,0.0,0,0.0,49.32,-0.93,49.3287674689,132.32,48.99,-0.9500000000000001,48.9992101977,0.0,0,0.0,48.99,-0.9500000000000001,48.9992101977,132.3
2021-08-24 20:00:00,52.62,-1.22,52.6341410113,0.0,0,0.0,52.62,-1.22,52.6341410113,132.11,52.27,-1.25,52.2849442957,0.0,0,0.0,52.27,-1.25,52.2849442957,132.06
2021-08-24 20:30:00,53.06,-1.6099999999999999,53.0844205017,0.0,0,0.0,53.06,-1.6099999999999999,53.0844205017,132.11,52.69,-1.63,52.7152065347,0.0,0,0.0,52.69,-1.63,52.7152065347,132.06
2021-08-24 21:00:00,53.29,-1.87,53.3228000015,0.0,0,0.0,53.29,-1.87,53.3228000015,132.11,52.92,-1.8900000000000001,52.9537392447,0.0,0,0.0,52.92,-1.8900000000000001,52.9537392447,132.06
2021-08-24 21:30:00,57.01,-2.64,57.0710933836,0.0,0,0.0,57.01,-2.64,57.0710933836,132.11,56.62,-2.65,56.6819803818,0.0,0,0.0,56.62,-2.65,56.6819803818,132.06
2021-08-24 22:00:00,52.96,-3.81,53.0968709059,0.0,0,0.0,52.96,-3.81,53.0968709059,132.59,52.59,-3.83,52.7292802909,0.0,0,0.0,52.59,-3.83,52.7292802909,132.58
2021-08-24 22:30:00,47.84,-5.64,48.1713109641,0.0,0,0.0,47.84,-5.64,48.1713109641,133.12,47.5,-5.62,47.8313119201,0.0,0,0.0,47.5,-5.62,47.8313119201,133.1
2021-08-24 23:00:00,43.36,-6.43,43.834170461,0.0,0,0.0,43.36,-6.43,43.834170461,132.8,43.06,-6.42,43.5359621463,0.0,0,0.0,43.06,-6.42,43.5359621463,132.77
2021-08-24 23:30:00,40.1,-7.31,40.7608402759,0.0,0,0.0,40.1,-7.31,40.7608402759,133.18,39.84,-7.27,40.4978826607,0.0,0,0.0,39.84,-7.27,40.4978826607,133.16
2021-08-25 00:00:00,37.51,-8.16,38.3873117058,0.0,0,0.0,37.51,-8.16,38.3873117058,133.81,37.24,-8.14,38.1192497303,0.0,0,0.0,37.24,-8.14,38.1192497303,133.79
2021-08-25 00:30:00,37.0525,-8.82,38.0877953714,1.6125,0,1.6125,35.44,-8.82,36.5210350346,134.27,36.8125,-8.79,37.8473811016,1.6125,0,1.6125,35.2,-8.79,36.2809054463,134.25
2021-08-25 01:00:00,35.61,-9.03,36.7370793613,1.5899999999999999,0,1.5899999999999999,34.02,-9.03,35.1980297744,133.32,35.39,-8.99,36.5140000548,1.5899999999999999,0,1.5899999999999999,33.8,-8.99,34.975135453600004,133.29
2021-08-25 01:30:00,36.061,-9.06,37.1817068059,1.621,0,1.621,34.44,-9.06,35.6117564857,133.09,35.821,-9.02,36.9391992469,1.621,0,1.621,34.2,-9.02,35.3694840222,133.06
2021-08-25 02:00:00,35.5975,-9.21,36.7696356557,1.6075,0,1.6075,33.99,-9.21,35.2156811662,133.09,35.3675,-9.17,36.5369532973,1.6075,0,1.6075,33.76,-9.17,34.9832316975,133.06
2021-08-25 02:30:00,34.9655,-9.25,36.168338229,1.6855,0,1.6855,33.28,-9.25,34.5415821873,133.09,34.7355,-9.2,35.9332013638,1.6855,0,1.6855,33.05,-9.2,34.3065955758,133.06
2021-08-25 03:00:00,33.984,-9.37,35.2520801656,1.6440000000000001,0,1.6440000000000001,32.34,-9.37,33.67005346,133.09,33.774,-9.33,35.0390064928,1.6440000000000001,0,1.6440000000000001,32.13,-9.33,33.4572234353,133.06
2021-08-25 03:30:00,33.386,-9.57,34.730532619,1.666,0,1.666,31.72,-9.57,33.1322094041,133.16,33.166,-9.53,34.5080346586,1.666,0,1.666,31.5,-9.53,32.9100425402,133.14
2021-08-25 04:00:00,32.9725,-9.56,34.3304435778,1.6425,0,1.6425,31.33,-9.56,32.756106301,133.16,32.7625,-9.52,34.1176172417,1.6425,0,1.6425,31.12,-9.52,32.5435830848,133.14
2021-08-25 04:30:00,33.347,-9.44,34.6574091501,1.677,0,1.677,31.67,-9.44,33.0469741429,133.32,33.137,-9.39,34.4417315041,1.677,0,1.677,31.46,-9.39,32.8314437697,133.26
2021-08-25 05:00:00,33.572,-9.46,34.879374765,1.612,0,1.612,31.96,-9.46,33.3306645598,133.32,33.352,-9.42,34.6567786154,1.612,0,1.612,31.74,-9.42,33.1083675224,133.26
2021-08-25 05:30:00,35.332,-9.14,36.4950657487,1.6520000000000001,0,1.6520000000000001,33.68,-9.14,34.8981661409,133.51,35.102,-9.1,36.2623827678,1.6520000000000001,0,1.6520000000000001,33.45,-9.1,34.6657251475,133.48
2021-08-25 06:00:00,37.6385,-8.37,38.5579250252,1.6185,0,1.6185,36.02,-8.37,36.9796876677,133.22,37.4085,-8.34,38.3269027218,1.6185,0,1.6185,35.79,-8.34,36.7488734521,133.21
2021-08-25 06:30:00,41.6965,-6.78,42.2441299147,1.7065000000000001,0,1.7065000000000001,39.99,-6.78,40.5606767695,133.06,41.4265,-6.76,41.974426765,1.7065000000000001,0,1.7065000000000001,39.72,-6.76,40.2911404654,133.04
2021-08-25 07:00:00,45.7535,-5.77,46.1158938138,3.0135,0,3.0135,42.74,-5.77,43.1277231024,132.86,45.4435,-5.75,45.8058314219,3.0135,0,3.0135,42.43,-5.75,42.81783974,132.83
2021-08-25 07:30:00,51.6165,-4.22,51.7887195463,6.7565,0,6.7565,44.86,-4.22,45.0580514448,133.6,51.3165,-4.22,51.489722977,6.7565,0,6.7565,44.56,-4.22,44.7593789054,133.64
2021-08-25 08:00:00,57.7045,-2.86,57.7753314162,15.0445,0,15.0445,42.66,-2.86,42.7557621848,133.6,57.4045,-2.87,57.4761995982,15.0445,0,15.0445,42.36,-2.87,42.457113656,133.64
2021-08-25 08:30:00,65.21,-2.2800000000000002,65.2498467431,30.28,0,30.28,34.93,-2.2800000000000002,35.004332589,133.1,64.97,-2.29,65.0103453306,30.28,0,30.28,34.69,-2.29,34.7655030166,133.09
2021-08-25 09:00:00,70.3925,-1.31,70.4046884536,41.9725,0,41.9725,28.42,-1.31,28.4501757464,132.96,70.2025,-1.32,70.2149087178,41.9725,0,41.9725,28.23,-1.32,28.2608439364,132.93
2021-08-25 09:30:00,75.166,-0.23,75.166351887,52.026,0,52.026,23.14,-0.23,23.1411430141,132.96,75.026,-0.23,75.0263525436,52.026,0,52.026,23.0,-0.23,23.0011499713,132.93
2021-08-25 10:00:00,78.2185,0.53,78.2202955904,59.0985,0,59.0985,19.12,0.53,19.1273443008,132.85,78.1185,0.5,78.1201001167,59.0985,0,59.0985,19.02,0.5,19.0265708944,132.81
2021-08-25 10:30:00,79.8255,1.09,79.8329415107,67.1755,0,67.1755,12.65,1.09,12.6968736309,132.85,79.7555,1.07,79.7626772385,67.1755,0,67.1755,12.58,1.07,12.6254227652,132.81
2021-08-25 11:00:00,80.5345,1.53,80.5490322118,71.4845,0,71.4845,9.05,1.53,9.1784203434,132.85,80.5045,1.49,80.5182874896,71.4845,0,71.4845,9.02,1.49,9.1422371442,132.81
2021-08-25 11:30:00,81.0325,1.53,81.0469429174,72.5325,0,72.5325,8.5,1.53,8.6366023412,132.48,80.9925,1.5,81.0063889841,72.5325,0,72.5325,8.46,1.5,8.5919497205,132.47
2021-08-25 12:00:00,80.726,1.24,80.7355230119,71.296,0,71.296,9.43,1.24,9.5111776348,132.48,80.686,1.21,80.6950723155,71.296,0,71.296,9.39,1.21,9.4676396214,132.47
2021-08-25 12:30:00,83.3075,1.76,83.3260892893,78.2375,0,78.2375,5.07,1.76,5.3667960647,132.41,83.2875,1.73,83.3054653444,78.2375,0,78.2375,5.05,1.73,5.3381082792,132.47
2021-08-25 13:00:00,83.804,1.81,83.8235439241,81.334,0,81.334,2.47,1.81,3.0621887597,132.41,83.814,1.77,83.8326875151,81.334,0,81.334,2.48,1.77,3.0468508332,132.47
2021-08-25 13:30:00,81.429,1.57,81.4441338649,81.889,0,81.889,-0.46,1.57,1.6360012225,132.33,81.459,1.54,81.4735557159,81.889,0,81.889,-0.43,1.54,1.5989058758999999,132.3
2021-08-25 14:00:00,75.735,1.78,75.7559147856,73.825,0,73.825,1.9100000000000001,1.78,2.6108427758,132.4,75.745,1.75,75.7652131588,73.825,0,73.825,1.92,1.75,2.5978645075999998,132.3
2021-08-25 14:30:00,73.5125,2.0,73.5397012249,73.0125,0,73.0125,0.5,2.0,2.0615528128,132.33,73.5125,1.96,73.5386242477,73.0125,0,73.0125,0.5,1.96,2.0227703775,132.3
2021-08-25 15:00:00,72.7695,2.03,72.7978092407,73.3595,0,73.3595,-0.59,2.03,2.1140009461,132.33,72.7895,1.99,72.8166973314,73.3595,0,73.3595,-0.5700000000000001,1.99,2.0700241544,132.3
2021-08-25 15:30:00,72.7405,1.75,72.7615478137,73.4505,0,73.4505,-0.71,1.75,1.888544413,132.47,72.7605,1.72,72.7808268725,73.4505,0,73.4505,-0.6900000000000001,1.72,1.8532404053,132.44
2021-08-25 16:00:00,73.2705,1.6600000000000001,73.2893018813,71.5305,0,71.5305,1.74,1.6600000000000001,2.4048284762,132.47,73.2705,1.62,73.288406793,71.5305,0,71.5305,1.74,1.62,2.3773935307,132.52
2021-08-25 16:30:00,73.201,0.56,73.2031420159,64.641,0,64.641,8.56,0.56,8.5782981995,132.57,73.151,0.53,73.1529199759,64.641,0,64.641,8.51,0.53,8.5264881399,132.52
2021-08-25 17:00:00,72.8625,-0.27,72.8630002556,55.7925,0,55.7925,17.07,-0.27,17.0721351916,133.07,72.7525,-0.30000000000000004,72.7531185328,55.7925,0,55.7925,16.96,-0.30000000000000004,16.9626530944,133.04
2021-08-25 17:30:00,73.8025,-1.08,73.8104017483,47.9425,0,47.9425,25.86,-1.08,25.882542379,133.21,73.6325,-1.11,73.6408660748,47.9425,0,47.9425,25.69,-1.11,25.7139689663,133.17
2021-08-25 18:00:00,80.022,-1.16,80.0304072462,52.932,0,52.932,27.09,-1.16,27.1148243586,133.4,79.842,-1.19,79.8508676471,52.932,0,52.932,26.91,-1.19,26.9362989291,133.37
2021-08-25 18:30:00,71.483,-1.28,71.4944591489,27.753,0,27.753,43.73,-1.28,43.7487291244,133.58,71.173,-1.31,71.1850548149,27.753,0,27.753,43.42,-1.31,43.4397571356,133.55
2021-08-25 19:00:00,71.43,-0.99,71.4368602334,23.26,0,23.26,48.17,-0.99,48.1801722703,133.23,71.1,-1.02,71.1073160793,23.26,0,23.26,47.84,-1.02,47.8508725103,133.2
2021-08-25 19:30:00,69.0265,-1.11,69.0354242563,16.9965,0,16.9965,52.03,-1.11,52.0418389375,132.91,68.6765,-1.1400000000000001,68.6859611001,16.9965,0,16.9965,51.68,-1.1400000000000001,51.6925720002,132.89
2021-08-25 20:00:00,62.0815,-1.62,62.1026331346,4.0915,0,4.0915,57.99,-1.62,58.0126236262,132.91,61.6815,-1.65,61.7035650692,4.0915,0,4.0915,57.59,-1.65,57.6136320674,132.8
2021-08-25 20:30:00,60.599,-1.77,60.6248439256,1.529,0,1.529,59.07,-1.77,59.0965125875,132.91,60.179,-1.8,60.2059136713,1.529,0,1.529,58.65,-1.8,58.6776149822,132.8
2021-08-25 21:00:00,61.0535,-2.14,61.0909932989,3.3135,0,3.3135,57.74,-2.14,57.7796434742,132.73,60.6435,-2.17,60.6823120213,3.3135,0,3.3135,57.33,-2.17,57.3710536769,132.68
2021-08-25 21:30:00,58.725,-3.36,58.8210440659,3.745,0,3.745,54.98,-3.36,55.082574377,132.73,58.345,-3.38,58.4428218432,3.745,0,3.745,54.6,-3.38,54.7045190089,132.68
2021-08-25 22:00:00,54.539,-4.4,54.7161998041,1.639,0,1.639,52.9,-4.4,53.0826713721,133.18,54.159,-4.41,54.338249705,1.639,0,1.639,52.52,-4.41,52.7048242574,133.13
2021-08-25 22:30:00,51.1335,-6.01,51.4854826359,1.6535000000000002,0,1.6535000000000002,49.48,-6.01,49.8436605799,133.72,50.7935,-6.0,51.146648397,1.6535000000000002,0,1.6535000000000002,49.14,-6.0,49.5049452075,133.67
2021-08-25 23:00:00,46.8395,-6.98,47.3567224399,1.6595,0,1.6595,45.18,-6.98,45.7160015749,133.87,46.5195,-6.97,47.0387582771,1.6595,0,1.6595,44.86,-6.97,45.3982433581,133.85
2021-08-25 23:30:00,44.967,-7.96,45.6660999977,1.597,0,1.597,43.37,-7.96,44.0944270855,133.77,44.667,-7.93,45.3654691258,1.597,0,1.597,43.07,-7.93,43.7939470703,133.74
2021-08-26 00:00:00,42.0395,-8.58,42.9061296349,1.5695000000000001,0,1.5695000000000001,40.47,-8.58,41.3695213895,134.38,41.7595,-8.56,42.6278012599,1.5695000000000001,0,1.5695000000000001,40.19,-8.56,41.0914796521,134.36
2021-08-26 00:30:00,40.004,-8.95,40.9929569073,1.6640000000000001,0,1.6640000000000001,38.34,-8.95,39.3707772339,134.89,39.724,-8.91,40.7109847093,1.6640000000000001,0,1.6640000000000001,38.06,-8.91,39.0890227558,134.87
2021-08-26 01:00:00,38.532,-9.17,39.6081295191,1.6520000000000001,0,1.6520000000000001,36.88,-9.17,38.0029380443,133.62,38.282,-9.13,39.3556657166,1.6520000000000001,0,1.6520000000000001,36.63,-9.13,37.7506794641,133.58
2021-08-26 01:30:00,38.9955,-9.14,40.0523235312,1.6855,0,1.6855,37.31,-9.14,38.4132229838,133.62,38.7255,-9.11,39.7826149247,1.6855,0,1.6855,37.04,-9.11,38.1438553374,133.58
2021-08-26 02:00:00,38.3575,-9.43,39.499654508,1.6475,0,1.6475,36.71,-9.43,37.9018337287,133.62,38.1075,-9.38,39.2449481622,1.6475,0,1.6475,36.46,-9.38,37.6472575362,133.58
2021-08-26 02:30:00,39.2715,-9.84,40.4855074348,1.6715,0,1.6715,37.6,-9.84,38.8662527136,133.71,39.0015,-9.8,40.2138906629,1.6715,0,1.6715,37.33,-9.8,38.5949336053,133.7
2021-08-26 03:00:00,38.135,-10.15,39.4626497463,1.665,0,1.665,36.47,-10.15,37.8560880176,134.05,37.885,-10.1,39.2082035421,1.665,0,1.665,36.22,-10.1,37.6018403805,134.02
2021-08-26 03:30:00,37.514,-10.1,38.849841647,1.744,0,1.744,35.77,-10.1,37.1685740916,134.16,37.264,-10.05,38.5954426843,1.744,0,1.744,35.52,-10.05,36.9143996294,134.15
2021-08-26 04:00:00,37.12,-10.07,38.4616601306,1.78,0,1.78,35.34,-10.07,36.7467073355,134.08,36.87,-10.03,38.2099175608,1.78,0,1.78,35.09,-10.03,36.4953284682,134.07
2021-08-26 04:30:00,37.1755,-10.12,38.5283298399,1.7455,0,1.7455,35.43,-10.12,36.8469713816,134.0,36.9255,-10.07,38.2739787617,1.7455,0,1.7455,35.18,-10.07,36.5928585929,133.95
2021-08-26 05:00:00,37.2145,-9.96,38.5242859798,1.7845,0,1.7845,35.43,-9.96,36.8033490324,134.07,36.9745,-9.91,38.2795212908,1.7845,0,1.7845,35.19,-9.91,36.558777331900004,134.03
2021-08-26 05:30:00,38.801,-9.4,39.9233966616,1.8210000000000002,0,1.8210000000000002,36.98,-9.4,38.1560008387,133.95,38.541,-9.37,39.6636556686,1.8210000000000002,0,1.8210000000000002,36.72,-9.37,37.8966396927,133.94
2021-08-26 06:00:00,40.731,-8.74,41.6581559962,1.7109999999999999,0,1.7109999999999999,39.02,-8.74,39.9868478378,133.75,40.451,-8.69,41.373898789,1.7109999999999999,0,1.7109999999999999,38.74,-8.69,39.7026913445,133.71
2021-08-26 06:30:00,46.216,-6.54,46.6764421952,5.856,0,5.856,40.36,-6.54,40.8864427408,133.31,45.936,-6.53,46.3978124053,5.856,0,5.856,40.08,-6.53,40.6084634036,133.28
2021-08-26 07:00:00,48.6595,-4.8,48.8956740443,6.5695,0,6.5695,42.09,-4.8,42.3628150623,133.73,48.3795,-4.8,48.6170342601,6.5695,0,6.5695,41.81,-4.8,42.084630211,133.7
2021-08-26 07:30:00,52.51,-3.44,52.6225588507,6.3,0,6.3,46.21,-3.44,46.3378646465,134.62,52.19,-3.44,52.3032475091,6.3,0,6.3,45.89,-3.44,46.0187537858,134.57
2021-08-26 08:00:00,56.9995,-2.08,57.0374385842,8.5095,0,8.5095,48.49,-2.08,48.5345907575,133.86,56.6595,-2.1,56.6984033307,8.5095,0,8.5095,48.15,-2.1,48.1957726362,133.84
2021-08-26 08:30:00,60.5735,-0.53,60.5758186263,9.8635,0,9.8635,50.71,-0.53,50.712769595,132.44,60.2335,-0.54,60.2359205313,9.8635,0,9.8635,50.37,-0.54,50.3728944969,132.4
2021-08-26 09:00:00,63.469,0.64,63.4722266901,11.319,0,11.319,52.15,0.64,52.1539269854,131.67,63.109,0.61,63.1119480051,11.319,0,11.319,51.79,0.61,51.7935922678,131.65
2021-08-26 09:30:00,65.379,1.52,65.3966668952,13.579,0,13.579,51.8,1.52,51.8222963598,131.32,65.029,1.48,65.0458395364,13.579,0,13.579,51.45,1.48,51.4712822844,131.28
2021-08-26 10:00:00,64.864,1.48,64.8808823614,17.354,0,17.354,47.51,1.48,47.5330463993,131.12,64.544,1.44,64.5600614622,17.354,0,17.354,47.19,1.44,47.2119656443,131.07
2021-08-26 10:30:00,63.9675,1.15,63.9778364455,22.0375,0,22.0375,41.93,1.15,41.9457673669,131.12,63.6675,1.11,63.6771753162,22.0375,0,22.0375,41.63,1.11,41.6447955932,131.07
2021-08-26 11:00:00,66.015,1.13,66.0246705785,29.375,0,29.375,36.64,1.13,36.657420804,131.24,65.765,1.1,65.7741987789,29.375,0,29.375,36.39,1.1,36.4066216505,131.24
2021-08-26 11:30:00,69.288,1.24,69.2990948281,42.978,0,42.978,26.31,1.24,26.3392046197,131.32,69.098,1.21,69.1085935611,42.978,0,42.978,26.12,1.21,26.1480113967,131.24
2021-08-26 12:00:00,72.6855,1.76,72.70680511649999,57.1855,0,57.1855,15.5,1.76,15.599602559000001,131.4,72.5755,1.72,72.5958786726,57.1855,0,57.1855,15.39,1.72,15.4858160909,131.38
2021-08-26 12:30:00,76.8655,2.23,76.8978412587,67.8255,0,67.8255,9.04,2.23,9.3109881323,131.4,76.8155,2.2,76.8469976008,67.8255,0,67.8255,8.99,2.2,9.2552741721,131.38
2021-08-26 13:00:00,75.6755,2.1,75.7046319603,70.6655,0,70.6655,5.01,2.1,5.4323199464,131.4,75.6455,2.05,75.673272496,70.6655,0,70.6655,4.98,2.05,5.3854340586,131.38
2021-08-26 13:30:00,74.1335,2.19,74.1658406697,73.8735,0,73.8735,0.26,2.19,2.2053797859,131.4,74.1535,2.15,74.184661907,73.8735,0,73.8735,0.28,2.15,2.1681558985000002,131.38
2021-08-26 14:00:00,71.0515,2.52,71.0961746668,77.0315,0,77.0315,-5.98,2.52,6.4892834735000005,131.4,71.1015,2.48,71.1447376989,77.0315,0,77.0315,-5.93,2.48,6.4276978772,131.38
2021-08-26 14:30:00,70.1445,2.75,70.1983858807,76.6045,0,76.6045,-6.46,2.75,7.0209757157,131.04,70.1945,2.7,70.2464079526,76.6045,0,76.6045,-6.41,2.7,6.9554367224,131.02
2021-08-26 15:00:00,70.4535,2.54,70.4992713597,74.6335,0,74.6335,-4.18,2.54,4.8912166176,131.04,70.5035,2.5,70.5478101166,74.6335,0,74.6335,-4.13,2.5,4.8277220301,131.02
2021-08-26 15:30:00,69.575,1.76,69.5972573095,71.315,0,71.315,-1.74,1.76,2.4749141399,131.21,69.585,1.72,69.6062542089,71.315,0,71.315,-1.73,1.72,2.439528643,131.19
2021-08-26 16:00:00,69.151,1.6800000000000002,69.1714045036,66.741,0,66.741,2.41,1.6800000000000002,2.9377712641000002,131.56,69.161,1.6400000000000001,69.180441752,66.741,0,66.741,2.42,1.6400000000000001,2.9233542379,131.54
2021-08-26 16:30:00,68.7,0.39,68.701106978,58.91,0,58.91,9.79,0.39,9.7977650513,132.49,68.65,0.37,68.6509970794,58.91,0,58.91,9.74,0.37,9.7470251872,132.47
2021-08-26 17:00:00,69.0035,-0.42,69.0047781842,51.2235,0,51.2235,17.78,-0.42,17.7849599381,132.92,68.8835,-0.45,68.8849698574,51.2235,0,51.2235,17.66,-0.45,17.6657323652,132.9
2021-08-26 17:30:00,70.3645,-1.16,70.3740609902,44.2645,0,44.2645,26.1,-1.16,26.1257650606,133.16,70.1845,-1.17,70.1942514758,44.2645,0,44.2645,25.92,-1.17,25.9463928129,133.15
2021-08-26 18:00:00,69.592,-1.1400000000000001,69.6013366538,34.312,0,34.312,35.28,-1.1400000000000001,35.2984135621,133.26,69.362,-1.16,69.3716991575,34.312,0,34.312,35.05,-1.16,35.0691901817,133.25
2021-08-26 18:30:00,67.5095,-1.54,67.5270626508,23.6795,0,23.6795,43.83,-1.54,43.8570461842,133.15,67.2095,-1.56,67.2276021456,23.6795,0,23.6795,43.53,-1.56,43.5579441664,133.13
2021-08-26 19:00:00,65.0135,-1.74,65.0367802267,14.3335,0,14.3335,50.68,-1.74,50.709860974,133.15,64.6635,-1.77,64.687720104,14.3335,0,14.3335,50.33,-1.77,50.361113967,133.13
2021-08-26 19:30:00,61.6475,-1.37,61.6627209605,5.7975,0,5.7975,55.85,-1.37,55.8668005169,132.99,61.2475,-1.3900000000000001,61.2632708582,5.7975,0,5.7975,55.45,-1.3900000000000001,55.4674192657,132.95
2021-08-26 20:00:00,60.3065,-1.51,60.325401302,2.8165,0,2.8165,57.49,-1.51,57.5098269864,132.89,59.9065,-1.54,59.9262909102,2.8165,0,2.8165,57.09,-1.54,57.1107669358,132.86
2021-08-26 20:30:00,59.633,-1.6800000000000002,59.6566600557,1.453,0,1.453,58.18,-1.6800000000000002,58.2042507039,132.89,59.233,-1.69,59.2571041226,1.453,0,1.453,57.78,-1.69,57.8047100157,132.86
2021-08-26 21:00:00,60.0155,-1.42,60.0322966431,1.3655,0,1.3655,58.65,-1.42,58.6671875924,132.89,59.6055,-1.44,59.6228918307,1.3655,0,1.3655,58.24,-1.44,58.2577994778,132.86
2021-08-26 21:30:00,56.995,-2.54,57.0515698732,1.335,0,1.335,55.66,-2.54,55.7179253024,133.27,56.615,-2.56,56.672849099,1.335,0,1.335,55.28,-2.56,55.3392446642,133.23
2021-08-26 22:00:00,53.2125,-4.16,53.3748607141,1.3625,0,1.3625,51.85,-4.16,52.0166136922,133.27,52.8425,-4.16,53.0059940596,1.3625,0,1.3625,51.48,-4.16,51.6478073107,133.23
2021-08-26 22:30:00,50.052,-5.96,50.4055979431,1.422,0,1.422,48.63,-5.96,48.9938618604,133.18,49.712,-5.95,50.0668098045,1.422,0,1.422,48.29,-5.95,48.655180608,133.23
2021-08-26 23:00:00,45.983,-7.33,46.5635607423,1.583,0,1.583,44.4,-7.33,45.0009877669,132.89,45.673,-7.3,46.2527072613,1.583,0,1.583,44.09,-7.3,44.6902461394,132.87
2021-08-26 23:30:00,41.768,-8.4,42.6042934926,1.6480000000000001,0,1.6480000000000001,40.12,-8.4,40.9899304708,133.18,41.488,-8.37,42.3238826669,1.6480000000000001,0,1.6480000000000001,39.84,-8.37,40.7097347081,133.12
2021-08-27 00:00:00,38.482,-9.02,39.5249886021,1.512,0,1.512,36.97,-9.02,38.0544517764,133.33,38.232,-8.98,39.2724613947,1.512,0,1.512,36.72,-8.98,37.8021004707,133.28
2021-08-27 00:30:00,36.693,-9.15,37.8166464536,1.203,0,1.203,35.49,-9.15,36.6505470628,133.06,36.453,-9.11,37.5741042342,1.203,0,1.203,35.25,-9.11,36.4081666663,133.04
2021-08-27 01:00:00,35.3575,-9.45,36.5985697296,1.2075,0,1.2075,34.15,-9.45,35.4333882094,133.25,35.1275,-9.4,36.3634604548,1.2075,0,1.2075,33.92,-9.4,35.1983863266,133.22
2021-08-27 01:30:00,35.708,-9.62,36.9811528214,1.208,0,1.208,34.5,-9.62,35.8161192761,133.47,35.468,-9.57,36.7364114197,1.208,0,1.208,34.26,-9.57,35.5715124784,133.47
2021-08-27 02:00:00,33.973,-9.78,35.3526962055,1.213,0,1.213,32.76,-9.78,34.1886823379,133.47,33.753,-9.73,35.1274523557,1.213,0,1.213,32.54,-9.73,33.9635760779,133.47
2021-08-27 02:30:00,32.9335,-10.0,34.4182425793,1.2135,0,1.2135,31.72,-10.0,33.2589596951,133.29,32.7235,-9.95,34.2027769669,1.2135,0,1.2135,31.51,-9.95,33.0436468932,133.26
2021-08-27 03:00:00,31.889,-10.23,33.4897181386,1.219,0,1.219,30.67,-10.23,32.3311274162,133.29,31.679,-10.17,33.2714282982,1.219,0,1.219,30.46,-10.17,32.1129335315,133.26
2021-08-27 03:30:00,32.4365,-10.72,34.1620393456,1.2165,0,1.2165,31.22,-10.72,33.009192659,133.47,32.2265,-10.68,33.9501060713,1.2165,0,1.2165,31.01,-10.68,32.7975989975,133.45
2021-08-27 04:00:00,32.624,-10.67,34.3245433473,1.214,0,1.214,31.41,-10.67,33.1728352723,133.74,32.414,-10.63,34.1125240344,1.214,0,1.214,31.2,-10.63,32.9611422739,133.72
2021-08-27 04:30:00,32.9335,-10.67,34.6188434563,1.2035,0,1.2035,31.73,-10.67,33.4759884096,133.74,32.7135,-10.62,34.3941489537,1.2035,0,1.2035,31.51,-10.62,33.2515337992,133.72
2021-08-27 05:00:00,33.0335,-10.42,34.6379635985,1.2035,0,1.2035,31.83,-10.42,33.4921677411,133.74,32.8135,-10.37,34.4131178804,1.2035,0,1.2035,31.61,-10.37,33.2675367288,133.72
2021-08-27 05:30:00,34.177,-9.88,35.5764209695,1.197,0,1.197,32.98,-9.88,34.4281106075,134.03,33.957,-9.84,35.3539735956,1.197,0,1.197,32.76,-9.84,34.2058942289,134.0
2021-08-27 06:00:00,36.097,-9.15,37.2386346286,1.197,0,1.197,34.9,-9.15,36.0795302076,134.41,35.857,-9.11,36.9961693828,1.197,0,1.197,34.66,-9.11,35.837239012,134.4
2021-08-27 06:30:00,39.346,-7.47,40.048827898,1.236,0,1.236,38.11,-7.47,38.8352031023,133.22,39.096,-7.44,39.7976232456,1.236,0,1.236,37.86,-7.44,38.5841055358,133.19
2021-08-27 07:00:00,44.1575,-6.23,44.5948170335,2.3075,0,2.3075,41.85,-6.23,42.3111734652,133.22,43.8675,-6.22,44.3062744569,2.3075,0,2.3075,41.56,-6.22,42.0228747232,133.19
2021-08-27 07:30:00,49.498,-4.31,49.6852906201,4.978,0,4.978,44.52,-4.31,44.7281399121,133.66,49.198,-4.3,49.3855566335,4.978,0,4.978,44.22,-4.3,44.4285763895,133.62
2021-08-27 08:00:00,53.229,-2.73,53.298961913,9.179,0,9.179,44.05,-2.73,44.1345148382,133.66,52.919,-2.75,52.9904053674,9.179,0,9.179,43.74,-2.75,43.8263630706,133.62
2021-08-27 08:30:00,56.3385,-1.62,56.3617865424,15.6485,0,15.6485,40.69,-1.62,40.7222359406,134.57,56.0585,-1.6400000000000001,56.0824840949,15.6485,0,15.6485,40.41,-1.6400000000000001,40.4432651995,134.55
2021-08-27 09:00:00,56.882,-1.1,56.8926350594,21.452,0,21.452,35.43,-1.1,35.4470718114,134.31,56.642,-1.12,56.6530719732,21.452,0,21.452,35.19,-1.12,35.2078187339,134.25
2021-08-27 09:30:00,58.218,-1.16,58.2295554165,30.148,0,30.148,28.07,-1.16,28.0939584253,134.14,58.018,-1.18,58.0299984835,30.148,0,30.148,27.87,-1.18,27.8949690805,134.11
2021-08-27 10:00:00,57.322,-1.31,57.3369669934,34.852,0,34.852,22.47,-1.31,22.508154078,134.14,57.182,-1.34,57.1976985901,34.852,0,34.852,22.33,-1.34,22.3701698697,134.11
2021-08-27 10:30:00,56.929,-1.46,56.9477184881,36.389,0,36.389,20.54,-1.46,20.5918236201,133.84,56.789,-1.47,56.8080225056,36.389,0,36.389,20.4,-1.47,20.4528946607,133.84
2021-08-27 11:00:00,53.8915,-0.38,53.8928397122,24.7415,0,24.7415,29.15,-0.38,29.1524767387,133.84,53.7115,-0.41000000000000003,53.713064819,24.7415,0,24.7415,28.97,-0.41000000000000003,28.9729011319,133.84
2021-08-27 11:30:00,54.7095,0.04,54.7095146227,24.6995,0,24.6995,30.01,0.04,30.0100266578,133.46,54.5095,0.01,54.5095009173,24.6995,0,24.6995,29.81,0.01,29.8100016773,133.43
2021-08-27 12:00:00,55.9845,-0.11,55.9846080655,27.0245,0,27.0245,28.96,-0.11,28.9602089081,133.19,55.7945,-0.13,55.7946514484,27.0245,0,27.0245,28.77,-0.13,28.7702937072,133.18
2021-08-27 12:30:00,57.412,-0.24,57.4125016351,27.762,0,27.762,29.65,-0.24,29.6509713163,133.05,57.202,-0.28,57.2026852866,27.762,0,27.762,29.44,-0.28,29.4413314916,133.02
2021-08-27 13:00:00,55.9405,-0.54,55.94310628,26.7405,0,26.7405,29.2,-0.54,29.2049927238,133.12,55.7505,-0.5700000000000001,55.7534137991,26.7405,0,26.7405,29.01,-0.5700000000000001,29.0155992528,133.11
2021-08-27 13:30:00,55.2255,-1.11,55.2366540465,27.6055,0,27.6055,27.62,-1.11,27.6422954908,133.12,55.0455,-1.1400000000000001,55.0573035142,27.6055,0,27.6055,27.44,-1.1400000000000001,27.4636705486,133.11
2021-08-27 14:00:00,53.0825,-1.6,53.1066079339,28.4725,0,28.4725,24.61,-1.6,24.6619565323,133.32,52.9125,-1.62,52.9372936242,28.4725,0,28.4725,24.44,-1.62,24.4936318254,133.27
2021-08-27 14:30:00,51.421,-1.8599999999999999,51.454628956,27.431,0,27.431,23.99,-1.8599999999999999,24.0619970077,133.58,51.261,-1.88,51.295462967,27.431,0,27.431,23.83,-1.88,23.904043591,133.56
