Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-27 15:00:00,51.116,-1.74,51.1456064193,24.666,0,24.666,26.45,-1.74,26.5071707279,133.45,50.946,-1.76,50.9763917515,24.666,0,24.666,26.28,-1.76,26.3388686166,133.43
2021-08-27 15:30:00,51.8525,-1.8599999999999999,51.8858492872,24.2725,0,24.2725,27.58,-1.8599999999999999,27.6426482089,133.64,51.6725,-1.88,51.7066886993,24.2725,0,24.2725,27.4,-1.88,27.4644206201,133.59
2021-08-27 16:00:00,52.0145,-1.9300000000000002,52.0502940458,20.2145,0,20.2145,31.8,-1.9300000000000002,31.8585137758,133.64,51.8045,-1.96,51.8415646007,20.2145,0,20.2145,31.59,-1.96,31.6507456468,133.59
2021-08-27 16:30:00,53.366,-2.22,53.4121555079,18.316,0,18.316,35.05,-2.22,35.1202349081,133.89,53.116,-2.24,53.1632114907,18.316,0,18.316,34.8,-2.24,34.8720174352,133.86
2021-08-27 17:00:00,56.719,-2.31,56.7660203026,17.169,0,17.169,39.55,-2.31,39.6174027417,134.06,56.459,-2.32,56.5066463436,17.169,0,17.169,39.29,-2.32,39.3584361986,134.01
2021-08-27 17:30:00,62.6405,-2.03,62.6733846242,20.9805,0,20.9805,41.66,-2.03,41.7094293895,133.97,62.3405,-2.05,62.3741969107,20.9805,0,20.9805,41.36,-2.05,41.410772753,133.93
2021-08-27 18:00:00,67.216,-1.96,67.2445704574,23.396,0,23.396,43.82,-1.96,43.8638119639,133.97,66.936,-1.99,66.9655747082,23.396,0,23.396,43.54,-1.99,43.5854528484,133.93
2021-08-27 18:30:00,67.8685,-2.49,67.9141619417,20.3285,0,20.3285,47.54,-2.49,47.6051646358,133.97,67.5285,-2.5,67.5747609115,20.3285,0,20.3285,47.2,-2.5,47.2661612573,133.93
2021-08-27 19:00:00,67.429,-2.77,67.4858721585,17.919,0,17.919,49.51,-2.77,49.5874278421,134.05,67.099,-2.79,67.1569795405,17.919,0,17.919,49.18,-2.79,49.259075306,133.93
2021-08-27 19:30:00,65.8835,-3.03,65.9531384564,14.1735,0,14.1735,51.71,-3.03,51.7986968948,133.93,65.5235,-3.05,65.5944475718,14.1735,0,14.1735,51.35,-3.05,51.4404996088,133.93
2021-08-27 20:00:00,64.593,-3.83,64.7064490526,13.753,0,13.753,50.84,-3.83,50.9840612349,133.93,64.243,-3.83,64.3570660378,13.753,0,13.753,50.49,-3.83,50.6350570257,133.93
2021-08-27 20:30:00,63.797,-4.06,63.9260573554,13.417,0,13.417,50.38,-4.06,50.5433279474,134.02,63.457,-4.07,63.5873867131,13.417,0,13.417,50.04,-4.07,50.20524375,133.93
2021-08-27 21:00:00,62.841,-4.43,62.9969537438,13.011,0,13.011,49.83,-4.43,50.0265309611,134.12,62.491,-4.43,62.6478250301,13.011,0,13.011,49.48,-4.43,49.6779156165,134.07
2021-08-27 21:30:00,60.0885,-5.45,60.3351500558,13.3785,0,13.3785,46.71,-5.45,47.026871042,134.22,59.7785,-5.45,60.0264238669,13.3785,0,13.3785,46.4,-5.45,46.7189736617,134.19
2021-08-27 22:00:00,53.0345,-6.93,53.4853539789,2.3945,0,2.3945,50.64,-6.93,51.1119800047,134.8,52.6745,-6.92,53.1271056077,2.3945,0,2.3945,50.28,-6.92,50.753963392,134.77
2021-08-27 22:30:00,48.6,-8.55,49.3463524488,1.27,0,1.27,47.33,-8.55,48.096064288,134.57,48.28,-8.52,49.0260012646,1.27,0,1.27,47.01,-8.52,47.7758359425,134.54
2021-08-27 23:00:00,45.1535,-9.33,46.1073471613,1.2835,0,1.2835,43.87,-9.33,44.8511516017,133.54,44.8435,-9.29,45.7956722,1.2835,0,1.2835,43.56,-9.29,44.5396194416,133.51
2021-08-27 23:30:00,41.715,-9.68,42.8234004371,1.275,0,1.275,40.44,-9.68,41.5824001231,134.02,41.435,-9.65,42.5438799947,1.275,0,1.275,40.16,-9.65,41.3031245791,133.98
2021-08-28 00:00:00,38.237,-10.78,39.7275291077,1.2770000000000001,0,1.2770000000000001,36.96,-10.78,38.5,134.34,37.977,-10.73,39.4637229491,1.2770000000000001,0,1.2770000000000001,36.7,-10.73,38.2364080426,134.3
2021-08-28 00:30:00,36.961,-10.91,38.5375611709,1.5310000000000001,0,1.5310000000000001,35.43,-10.91,37.071727772,133.81,36.731,-10.86,38.3028192304,1.5310000000000001,0,1.5310000000000001,35.2,-10.86,36.8372040198,133.79
2021-08-28 01:00:00,34.782,-11.33,36.5808204391,1.6219999999999999,0,1.6219999999999999,33.16,-11.33,35.0421817243,133.81,34.542,-11.28,36.3371457877,1.6219999999999999,0,1.6219999999999999,32.92,-11.28,34.7989195235,133.79
2021-08-28 01:30:00,34.4325,-11.19,36.205153725,1.6425,0,1.6425,32.79,-11.19,34.6467920593,133.63,34.2025,-11.14,35.9709689368,1.6425,0,1.6425,32.56,-11.14,34.4129801093,133.62
2021-08-28 02:00:00,33.009,-11.12,34.8317165957,1.549,0,1.549,31.46,-11.12,33.3674392185,133.85,32.799,-11.08,34.6199480213,1.549,0,1.549,31.25,-11.08,33.1561291468,133.84
2021-08-28 02:30:00,32.77,-11.24,34.6440543239,1.54,0,1.54,31.23,-11.24,33.1911208006,134.26,32.56,-11.19,34.4291983642,1.54,0,1.54,31.02,-11.19,32.9766053438,134.22
2021-08-28 03:00:00,30.698,-11.26,32.6979327175,1.548,0,1.548,29.15,-11.26,31.2491615888,134.26,30.498,-11.2,32.489506059600004,1.548,0,1.548,28.95,-11.2,31.0409809768,134.22
2021-08-28 03:30:00,29.5455,-11.34,31.6469930681,1.5455,0,1.5455,28.0,-11.34,30.209197275,134.73,29.3555,-11.29,31.4517007529,1.5455,0,1.5455,27.81,-11.29,30.0143332426,134.7
2021-08-28 04:00:00,29.3235,-11.53,31.5088646614,1.5434999999999999,0,1.5434999999999999,27.78,-11.53,30.0777209908,134.58,29.1335,-11.47,31.3100897835,1.5434999999999999,0,1.5434999999999999,27.59,-11.47,29.8792402849,134.57
2021-08-28 04:30:00,29.3255,-11.47,31.4888210362,1.5354999999999999,0,1.5354999999999999,27.79,-11.47,30.0640150346,134.77,29.1355,-11.42,31.2936696514,1.5354999999999999,0,1.5354999999999999,27.6,-11.42,29.8693220546,134.72
2021-08-28 05:00:00,29.091,-11.56,31.3036720051,1.5510000000000002,0,1.5510000000000002,27.54,-11.56,29.8677953656,134.77,28.911,-11.51,31.117937287,1.5510000000000002,0,1.5510000000000002,27.36,-11.51,29.6824813653,134.72
2021-08-28 05:30:00,29.995,-11.32,32.059981675,1.5350000000000001,0,1.5350000000000001,28.46,-11.32,30.6286467217,134.77,29.805,-11.27,31.8645716274,1.5350000000000001,0,1.5350000000000001,28.27,-11.27,30.4336294254,134.72
2021-08-28 06:00:00,30.6565,-11.16,32.6246316799,1.5065,0,1.5065,29.15,-11.16,31.2132680122,134.64,30.4565,-11.1,32.4161748553,1.5065,0,1.5065,28.95,-11.1,31.0050399129,134.61
2021-08-28 06:30:00,33.182,-10.65,34.849212674,1.572,0,1.572,31.61,-10.65,33.3558780427,134.49,32.982,-10.6,34.6435033448,1.572,0,1.572,31.41,-10.6,33.1503861214,134.46
2021-08-28 07:00:00,36.639,-10.13,38.0135925821,2.789,0,2.789,33.85,-10.13,35.3332619496,134.42,36.409,-10.09,37.7812570066,2.789,0,2.789,33.62,-10.09,35.1014600836,134.46
2021-08-28 07:30:00,42.2335,-9.42,43.271294437,6.0035,0,6.0035,36.23,-9.42,37.4346003051,134.32,41.9835,-9.37,43.01640585,6.0035,0,6.0035,35.98,-9.37,37.1800658956,134.28
2021-08-28 08:00:00,45.691,-8.74,46.519405424,11.121,0,11.121,34.57,-8.74,35.6577130506,134.1,45.451,-8.71,46.2780455616,11.121,0,11.121,34.33,-8.71,35.4176933185,134.06
2021-08-28 08:30:00,48.639,-7.69,49.2431560829,14.419,0,14.419,34.22,-7.69,35.0734158587,133.64,48.399,-7.65,48.9998540916,14.419,0,14.419,33.98,-7.65,34.8304880816,133.59
2021-08-28 09:00:00,52.737,-6.71,53.1621601235,16.667,0,16.667,36.07,-6.71,36.6888130089,133.38,52.487,-6.69,52.9116364234,16.667,0,16.667,35.82,-6.69,36.4393811693,133.35
2021-08-28 09:30:00,54.312,-5.85,54.6261461573,16.722,0,16.722,37.59,-5.85,38.042484146,133.24,54.072,-5.83,54.3853848382,16.722,0,16.722,37.35,-5.83,37.8022671278,133.21
2021-08-28 10:00:00,55.259,-5.49,55.5310470008,17.719,0,17.719,37.54,-5.49,37.9393160191,133.24,54.989,-5.48,55.2613836327,17.719,0,17.719,37.27,-5.48,37.6707220531,133.21
2021-08-28 10:30:00,53.933,-5.49,54.2117015874,21.753,0,21.753,32.18,-5.49,32.6449460101,133.24,53.703,-5.49,53.982889039,21.753,0,21.753,31.95,-5.49,32.418244863,133.21
2021-08-28 11:00:00,56.456,-5.49,56.7223063353,30.216,0,30.216,26.24,-5.49,26.808164801,133.01,56.276,-5.48,56.5421840399,30.216,0,30.216,26.06,-5.48,26.6299455501,132.99
2021-08-28 11:30:00,56.3045,-5.43,56.5657283189,35.0645,0,35.0645,21.24,-5.43,21.923104251,133.01,56.1545,-5.42,56.4154612695,35.0645,0,35.0645,21.09,-5.42,21.775318597000002,132.99
2021-08-28 12:00:00,56.136,-5.43,56.3980087946,42.626,0,42.626,13.51,-5.43,14.5603914783,133.26,56.036,-5.42,56.2975105666,42.626,0,42.626,13.41,-5.42,14.4639033459,133.24
2021-08-28 12:30:00,57.0865,-4.54,57.2667449944,51.7465,0,51.7465,5.34,-4.54,7.0090798255,133.26,57.0665,-4.53,57.2460157762,51.7465,0,51.7465,5.32,-4.53,6.9873671723,133.24
2021-08-28 13:00:00,56.393,-4.76,56.5935336324,52.323,0,52.323,4.07,-4.76,6.2627869196,133.12,56.373,-4.76,56.5736045254,52.323,0,52.323,4.05,-4.76,6.2498079971,133.08
2021-08-28 13:30:00,55.3925,-4.97,55.6150155646,52.6825,0,52.6825,2.71,-4.97,5.6608303278,133.29,55.3825,-4.96,55.6041626702,52.6825,0,52.6825,2.7,-4.96,5.6472648247,133.26
2021-08-28 14:00:00,52.884,-5.1,53.1293464669,51.674,0,51.674,1.21,-5.1,5.241574191,133.47,52.874,-5.09,53.1184334859,51.674,0,51.674,1.2,-5.09,5.2295410889,133.44
2021-08-28 14:30:00,53.556,-5.88,53.8778204459,50.256,0,50.256,3.3,-5.88,6.7427294177,133.63,53.546,-5.87,53.8667895461,50.256,0,50.256,3.29,-5.87,6.7291158409000005,133.59
2021-08-28 15:00:00,51.985,-5.78,52.3053403105,50.975,0,50.975,1.01,-5.78,5.8675804213,133.9,51.995,-5.76,52.3130731749,50.975,0,50.975,1.02,-5.76,5.849615372,133.89
2021-08-28 15:30:00,51.5785,-5.58,51.879457035,51.7985,0,51.7985,-0.22,-5.58,5.5843352335,133.9,51.5885,-5.57,51.8883246237,51.7985,0,51.7985,-0.21,-5.57,5.5739573016,133.89
2021-08-28 16:00:00,50.7785,-5.77,51.1052733311,51.8985,0,51.8985,-1.12,-5.77,5.8776951265,133.98,50.7985,-5.76,51.124017861,51.8985,0,51.8985,-1.1,-5.76,5.8640941329,133.89
2021-08-28 16:30:00,53.093,-6.6,53.5016508998,48.913,0,48.913,4.18,-6.6,7.812323598,134.08,53.063,-6.57,53.468185578,48.913,0,48.913,4.15,-6.57,7.7709330199,134.05
2021-08-28 17:00:00,54.2245,-6.89,54.6604839006,41.0345,0,41.0345,13.19,-6.89,14.8811357093,133.85,54.1545,-6.88,54.5897817384,41.0345,0,41.0345,13.12,-6.88,14.8144794036,133.83
2021-08-28 17:30:00,56.3405,-6.63,56.7292591195,33.9305,0,33.9305,22.41,-6.63,23.3701732985,133.71,56.1905,-6.61,56.5779496823,33.9305,0,33.9305,22.26,-6.61,23.2206739782,133.67
2021-08-28 18:00:00,57.788,-6.14,58.1132733891,26.978,0,26.978,30.81,-6.14,31.4158510946,133.4,57.588,-6.13,57.9133373585,26.978,0,26.978,30.61,-6.13,31.2177673769,133.34
2021-08-28 18:30:00,58.268,-6.49,58.6283201533,18.858,0,18.858,39.41,-6.49,39.9408087049,133.92,57.998,-6.48,58.3588759659,18.858,0,18.858,39.14,-6.48,39.6727866427,133.88
2021-08-28 19:00:00,57.0305,-6.37,57.3851446827,10.1705,0,10.1705,46.86,-6.37,47.2909769406,134.0,56.7105,-6.36,57.0660179989,10.1705,0,10.1705,46.54,-6.36,46.9725579461,133.96
2021-08-28 19:30:00,55.5635,-6.35,55.9251735111,4.6635,0,4.6635,50.9,-6.35,51.294565989,133.84,55.1935,-6.34,55.556440151,4.6635,0,4.6635,50.53,-6.34,50.9261867805,133.81
2021-08-28 20:00:00,54.146,-6.62,54.5491862084,2.456,0,2.456,51.69,-6.62,52.1121914719,133.84,53.786,-6.61,54.1906439895,2.456,0,2.456,51.33,-6.61,51.7538500983,133.73
2021-08-28 20:30:00,54.042,-6.9,54.4807100174,1.662,0,1.662,52.38,-6.9,52.8325127171,133.63,53.682,-6.89,54.1223541986,1.662,0,1.662,52.02,-6.89,52.474303235,133.59
2021-08-28 21:00:00,59.168,-7.47,59.637682081,12.968,0,12.968,46.2,-7.47,46.8000096154,133.75,58.848,-7.45,59.317700596,12.968,0,12.968,45.88,-7.45,46.4809304984,133.7
2021-08-28 21:30:00,57.929,-8.64,58.5697758319,16.929,0,16.929,41.0,-8.64,41.900472551,134.11,57.649,-8.62,58.289892786,16.929,0,16.929,40.72,-8.62,41.6223834012,134.05
2021-08-28 22:00:00,51.1445,-10.02,52.1167946084,9.0445,0,9.0445,42.1,-10.02,43.2759794805,134.0,50.8545,-9.97,51.8225922764,9.0445,0,9.0445,41.81,-9.97,42.9822870494,133.97
2021-08-28 22:30:00,46.2195,-10.39,47.3729277146,5.4195,0,5.4195,40.8,-10.39,42.1021626523,134.45,45.9395,-10.35,47.0909774824,5.4195,0,5.4195,40.52,-10.35,41.8209624471,134.41
2021-08-28 23:00:00,41.2085,-10.49,42.522706549,1.6385,0,1.6385,39.57,-10.49,40.9368415978,134.45,40.9285,-10.44,42.2390306737,1.6385,0,1.6385,39.29,-10.44,40.6533848529,134.41
2021-08-28 23:30:00,38.7675,-11.63,40.4743864222,1.6875,0,1.6875,37.08,-11.63,38.8610769279,134.92,38.5275,-11.57,40.2272688142,1.6875,0,1.6875,36.84,-11.57,38.614123064,134.89
2021-08-29 00:00:00,38.0735,-12.13,39.9590828505,1.7435,0,1.7435,36.33,-12.13,38.3015117195,134.23,37.8135,-12.07,39.6931440207,1.7435,0,1.7435,36.07,-12.07,38.0359014616,134.21
2021-08-29 00:30:00,37.561,-11.92,39.4070440531,1.741,0,1.741,35.82,-11.92,37.7512754751,134.57,37.311,-11.86,39.150610736,1.741,0,1.741,35.57,-11.86,37.49512635,134.54
2021-08-29 01:00:00,36.5565,-12.21,38.5416890166,1.7465000000000002,0,1.7465000000000002,34.81,-12.21,36.8892965506,134.48,36.3165,-12.14,38.2918760607,1.7465000000000002,0,1.7465000000000002,34.57,-12.14,36.6396574766,134.45
2021-08-29 01:30:00,38.032,-12.22,39.9469826645,1.682,0,1.682,36.35,-12.22,38.3490664815,134.74,37.782,-12.15,39.6875550267,1.682,0,1.682,36.1,-12.15,38.0897952213,134.74
2021-08-29 02:00:00,37.584,-12.39,39.573591649,1.674,0,1.674,35.91,-12.39,37.9873689534,134.93,37.334,-12.33,39.3173810928,1.674,0,1.674,35.66,-12.33,37.7314789002,134.9
2021-08-29 02:30:00,36.3105,-12.4,38.3694202491,1.6804999999999999,0,1.6804999999999999,34.63,-12.4,36.7831061766,134.93,36.0605,-12.34,38.113452484,1.6804999999999999,0,1.6804999999999999,34.38,-12.34,36.527523869,134.97
2021-08-29 03:00:00,36.143,-13.31,38.5158739872,1.713,0,1.713,34.43,-13.31,36.9131548367,135.04,35.903,-13.24,38.2664736943,1.713,0,1.713,34.19,-13.24,36.6640655138,134.97
2021-08-29 03:30:00,36.051,-13.62,38.5380202008,1.771,0,1.771,34.28,-13.62,36.8866208807,135.61,35.671,-13.49,38.1366010677,1.771,0,1.771,33.9,-13.49,36.485477933,135.57
2021-08-29 04:00:00,35.345,-13.5,37.8354202435,1.7650000000000001,0,1.7650000000000001,33.58,-13.5,36.1920764809,135.61,35.095,-13.44,37.5804819687,1.7650000000000001,0,1.7650000000000001,33.33,-13.44,35.9377586947,135.64
2021-08-29 04:30:00,35.4775,-13.26,37.8745377034,1.7275,0,1.7275,33.75,-13.26,36.2614133757,135.37,35.2475,-13.19,37.6345898908,1.7275,0,1.7275,33.52,-13.19,36.0217503739,135.36
2021-08-29 05:00:00,35.2875,-13.03,37.6163336365,1.6475,0,1.6475,33.64,-13.03,36.0753447662,135.2,35.0475,-12.98,37.3738900337,1.6475,0,1.6475,33.4,-12.98,35.8335094569,135.16
2021-08-29 05:30:00,35.7375,-12.85,37.9775118491,1.6675,0,1.6675,34.07,-12.85,36.4127367826,135.0,35.4975,-12.78,37.7279857168,1.6675,0,1.6675,33.83,-12.78,36.1634801976,134.99
2021-08-29 06:00:00,37.364,-12.73,39.4730464494,4.374,0,4.374,32.99,-12.73,35.3608964818,134.83,37.134,-12.67,39.2359892955,4.374,0,4.374,32.76,-12.67,35.124727757,134.79
2021-08-29 06:30:00,39.495,-12.38,41.389846883,6.335,0,6.335,33.16,-12.38,35.3956211981,134.83,39.265,-12.31,41.1494389391,6.335,0,6.335,32.93,-12.31,35.1556681063,134.79
2021-08-29 07:00:00,42.0225,-11.98,43.696806591,7.4425,0,7.4425,34.58,-11.98,36.5964041949,134.66,41.7725,-11.92,43.4399373417,7.4425,0,7.4425,34.33,-11.92,36.3405462259,134.66
2021-08-29 07:30:00,44.8505,-11.47,46.2939331905,9.8005,0,9.8005,35.05,-11.47,36.8790374061,134.81,44.6005,-11.43,46.041823381,9.8005,0,9.8005,34.8,-11.43,36.6290171858,134.79
2021-08-29 08:00:00,47.198,-10.85,48.429058467,11.688,0,11.688,35.51,-10.85,37.1306154002,134.67,46.958,-10.8,48.1839575378,11.688,0,11.688,35.27,-10.8,36.8864866855,134.65
2021-08-29 08:30:00,51.905,-10.11,52.8804418003,20.295,0,20.295,31.61,-10.11,33.1874102635,134.54,51.685,-10.06,52.6549411262,20.295,0,20.295,31.39,-10.06,32.9626409743,134.52
2021-08-29 09:00:00,55.865,-9.14,56.6077541067,29.575,0,29.575,26.29,-9.14,27.8334996003,134.2,55.695,-9.11,56.4351408699,29.575,0,29.575,26.12,-9.11,27.6630891261,134.15
2021-08-29 09:30:00,59.929,-7.5600000000000005,60.40396213,41.119,0,41.119,18.81,-7.5600000000000005,20.2723876245,133.91,59.859,-7.53,60.330761482,41.119,0,41.119,18.74,-7.53,20.1962496519,133.89
2021-08-29 10:00:00,67.6065,-5.84,67.8582673095,63.6065,0,63.6065,4.0,-5.84,7.078530921,133.34,67.6265,-5.82,67.8764753228,63.6065,0,63.6065,4.02,-5.82,7.0733867419,133.32
2021-08-29 10:30:00,67.875,-4.73,68.039609971,67.945,0,67.945,-0.07,-4.73,4.7305179420000005,133.34,67.905,-4.72,68.0688432765,67.945,0,67.945,-0.04,-4.72,4.7201694885,133.32
2021-08-29 11:00:00,67.996,-3.75,68.099328308,72.626,0,72.626,-4.63,-3.75,5.9581372928,133.26,68.076,-3.75,68.1792070649,72.626,0,72.626,-4.55,-3.75,5.8961852074,133.23
2021-08-29 11:30:00,66.01,-3.9699999999999998,66.1292749091,69.25,0,69.25,-3.24,-3.9699999999999998,5.1243048309,132.8,66.03,-3.96,66.1486394418,69.25,0,69.25,-3.22,-3.96,5.1039200621,132.77
2021-08-29 12:00:00,66.401,-4.39,66.5459608166,68.231,0,68.231,-1.83,-4.39,4.7561539084,132.8,66.441,-4.38,66.5852151833,68.231,0,68.231,-1.79,-4.38,4.7316487613,132.77
2021-08-29 12:30:00,68.592,-3.81,68.6977333251,70.832,0,70.832,-2.24,-3.81,4.4196945596,132.8,68.622,-3.81,68.7276871719,70.832,0,70.832,-2.21,-3.81,4.4045658129,132.77
2021-08-29 13:00:00,69.459,-3.84,69.5650650902,74.989,0,74.989,-5.53,-3.84,6.7324958225,132.8,69.529,-3.83,69.6344077378,74.989,0,74.989,-5.46,-3.83,6.6693702851,132.77
2021-08-29 13:30:00,66.365,-4.04,66.487854718,73.365,0,73.365,-7.0,-4.04,8.0821779243,133.06,66.425,-4.04,66.5477439512,73.365,0,73.365,-6.94,-4.04,8.0302677415,133.01
2021-08-29 14:00:00,64.954,-4.11,65.0839013582,75.534,0,75.534,-10.58,-4.11,11.3502643141,133.06,65.074,-4.1,65.2030327209,75.534,0,75.534,-10.46,-4.1,11.2348386726,133.01
2021-08-29 14:30:00,60.34,-4.88,60.5370134711,68.03,0,68.03,-7.69,-4.88,9.1077165085,133.06,60.37,-4.86,60.5653077265,68.03,0,68.03,-7.66,-4.86,9.071670188,133.01
2021-08-29 15:00:00,56.413,-5.45,56.6756479363,60.183,0,60.183,-3.77,-5.45,6.6268695475,133.06,56.423,-5.45,56.6856016022,60.183,0,60.183,-3.76,-5.45,6.6211856944,133.01
2021-08-29 15:30:00,52.698,-5.69,53.0042951467,50.498,0,50.498,2.2,-5.69,6.1004999795,133.14,52.688,-5.67,52.9922092765,50.498,0,50.498,2.19,-5.67,6.0782398768,133.08
2021-08-29 16:00:00,52.1505,-5.82,52.4742513072,47.6905,0,47.6905,4.46,-5.82,7.3323938792,133.27,52.1105,-5.8100000000000005,52.4333892691,47.6905,0,47.6905,4.42,-5.8100000000000005,7.3001712309,133.25
2021-08-29 16:30:00,52.3825,-5.7,52.6917100335,40.9725,0,40.9725,11.41,-5.7,12.7545325277,133.27,52.2825,-5.68,52.5901341152,40.9725,0,40.9725,11.31,-5.68,12.6561645059,133.25
2021-08-29 17:00:00,51.5335,-5.25,51.8002328397,35.3635,0,35.3635,16.17,-5.25,17.0009235043,133.62,51.3835,-5.24,51.6499919869,35.3635,0,35.3635,16.02,-5.24,16.8552069106,133.57
2021-08-29 17:30:00,53.8625,-4.95,54.0894759288,28.9425,0,28.9425,24.92,-4.95,25.4068671819,133.74,53.6525,-4.95,53.8803605802,28.9425,0,28.9425,24.71,-4.95,25.2009245862,133.7
2021-08-29 18:00:00,55.421,-5.4,55.6834557207,20.271,0,20.271,35.15,-5.4,35.5623747801,134.51,55.141,-5.39,55.4038083619,20.271,0,20.271,34.87,-5.39,35.2841182404,134.49
2021-08-29 18:30:00,55.833,-5.46,56.0993359052,13.433,0,13.433,42.4,-5.46,42.7501064326,134.9,55.513,-5.46,55.7808638244,13.433,0,13.433,42.08,-5.46,42.4327467883,134.87
2021-08-29 19:00:00,54.9875,-5.76,55.2883600431,8.9075,0,8.9075,46.08,-5.76,46.4386046302,134.77,54.6575,-5.75,54.9591194093,8.9075,0,8.9075,45.75,-5.75,46.1099230101,134.74
2021-08-29 19:30:00,53.28,-5.91,53.6067766239,5.09,0,5.09,48.19,-5.91,48.5510473625,134.61,52.93,-5.89,53.2567084976,5.09,0,5.09,47.84,-5.89,48.2012209389,134.58
2021-08-29 20:00:00,52.045,-6.3,52.424917978,2.335,0,2.335,49.71,-6.3,50.1076251682,134.49,51.685,-6.29,52.0663358131,2.335,0,2.335,49.35,-6.29,49.7492371801,134.47
2021-08-29 20:30:00,52.232,-6.51,52.6361275551,1.6219999999999999,0,1.6219999999999999,50.61,-6.51,51.026975219,134.49,51.872,-6.5,52.2776662065,1.6219999999999999,0,1.6219999999999999,50.25,-6.5,50.668654018,134.47
2021-08-29 21:00:00,52.1905,-6.8,52.631628231,1.5905,0,1.5905,50.6,-6.8,51.0548724413,134.49,51.8405,-6.78,52.2819838974,1.5905,0,1.5905,50.25,-6.78,50.7053340389,134.47
2021-08-29 21:30:00,50.523,-8.17,51.1793164179,1.613,0,1.613,48.91,-8.17,49.5876698384,134.74,50.193,-8.14,50.8487644786,1.613,0,1.613,48.58,-8.14,49.2572431222,134.71
2021-08-29 22:00:00,46.9695,-9.36,47.893042608,1.6395,0,1.6395,45.33,-9.36,46.2862668618,134.74,46.6595,-9.32,47.5812078477,1.6395,0,1.6395,45.02,-9.32,45.9745886333,134.71
2021-08-29 22:30:00,44.322,-9.79,45.3903490183,1.6520000000000001,0,1.6520000000000001,42.67,-9.79,43.7786820268,134.61,44.042,-9.75,45.1083170158,1.6520000000000001,0,1.6520000000000001,42.39,-9.75,43.4968343676,134.58
2021-08-29 23:00:00,39.3625,-10.75,40.8040305148,1.6325,0,1.6325,37.73,-10.75,39.2315612741,134.91,39.1125,-10.7,40.5496936641,1.6325,0,1.6325,37.48,-10.7,38.9774344974,134.88
2021-08-29 23:30:00,35.7145,-10.91,37.3437225012,1.6245,0,1.6245,34.09,-10.91,35.793242379,133.97,35.4845,-10.86,37.1091543996,1.6245,0,1.6245,33.86,-10.86,35.5589538654,133.92
2021-08-30 00:00:00,35.029,-11.41,36.8404525081,1.619,0,1.619,33.41,-11.41,35.3046200943,134.63,34.809,-11.36,36.6157900502,1.619,0,1.619,33.19,-11.36,35.0802750844,134.57
2021-08-30 00:30:00,33.6565,-11.69,35.6288659973,1.6365,0,1.6365,32.02,-11.69,34.0871896759,135.41,33.4465,-11.64,35.4140927069,1.6365,0,1.6365,31.81,-11.64,33.8727870126,135.38
2021-08-30 01:00:00,32.3075,-11.49,34.2898622956,1.6175000000000002,0,1.6175000000000002,30.69,-11.49,32.7703555062,135.27,32.0775,-11.45,34.0597784234,1.6175000000000002,0,1.6175000000000002,30.46,-11.45,32.5409603423,135.24
2021-08-30 01:30:00,32.6205,-11.45,34.5716577596,1.6305,0,1.6305,30.99,-11.45,33.037593738,134.68,32.4205,-11.4,34.3663908528,1.6305,0,1.6305,30.79,-11.4,32.8326681828,134.62
2021-08-30 02:00:00,32.0125,-11.4,33.9817621122,1.6325,0,1.6325,30.38,-11.4,32.4484884086,134.68,31.8025,-11.35,33.7671660974,1.6325,0,1.6325,30.17,-11.35,32.2343202193,134.62
2021-08-30 02:30:00,31.351,-11.55,33.4108919516,1.641,0,1.641,29.71,-11.55,31.8761133139,134.68,31.141,-11.5,33.1965642951,1.641,0,1.641,29.5,-11.5,31.662280398,134.71
2021-08-30 03:00:00,31.6875,-11.76,33.7993381037,1.6375000000000002,0,1.6375000000000002,30.05,-11.76,32.2691818923,134.78,31.4675,-11.71,33.5757003836,1.6375000000000002,0,1.6375000000000002,29.83,-11.71,32.0461074079,134.71
2021-08-30 03:30:00,33.268,-11.92,35.3390184357,1.6480000000000001,0,1.6480000000000001,31.62,-11.92,33.7921706909,134.78,33.048,-11.87,35.1150566567,1.6480000000000001,0,1.6480000000000001,31.4,-11.87,33.5686892803,134.82
2021-08-30 04:00:00,33.0115,-11.94,35.1044545927,1.6315,0,1.6315,31.38,-11.94,33.5748119876,135.07,32.7915,-11.88,34.8771683519,1.6315,0,1.6315,31.16,-11.88,33.3478634998,135.04
2021-08-30 04:30:00,33.214,-11.86,35.2679655778,1.634,0,1.634,31.58,-11.86,33.733603424500004,135.07,33.004,-11.82,35.0567599187,1.634,0,1.634,31.37,-11.82,33.5229667542,135.04
2021-08-30 05:00:00,32.8925,-11.89,34.9755436877,1.6425,0,1.6425,31.25,-11.89,33.4355290073,135.07,32.6625,-11.83,34.738851539,1.6425,0,1.6425,31.02,-11.83,33.199236437,134.97
2021-08-30 05:30:00,33.8845,-11.77,35.8704926123,1.6545,0,1.6545,32.23,-11.77,34.3118900674,135.07,33.6645,-11.71,35.6429889354,1.6545,0,1.6545,32.01,-11.71,34.0846622398,134.97
2021-08-30 06:00:00,34.8765,-11.48,36.7173072576,1.6365,0,1.6365,33.24,-11.48,35.1665750394,134.83,34.6265,-11.43,36.4642208507,1.6365,0,1.6365,32.99,-11.43,34.9139656871,134.79
2021-08-30 06:30:00,37.514,-11.03,39.1019321262,1.604,0,1.604,35.91,-11.03,37.5657956125,134.67,37.254,-10.99,38.8412231527,1.604,0,1.604,35.65,-10.99,37.3055304211,134.63
2021-08-30 07:00:00,39.757,-10.31,41.0720726163,1.647,0,1.647,38.11,-10.31,39.4799721378,134.52,39.487,-10.27,40.8006871143,1.647,0,1.647,37.84,-10.27,39.2089084265,134.49
2021-08-30 07:30:00,42.8775,-9.99,44.0259026739,2.6375,0,2.6375,40.24,-9.99,41.461520715,134.68,42.5875,-9.96,43.7366751851,2.6375,0,2.6375,39.95,-9.96,41.1728563498,134.66
2021-08-30 08:00:00,43.515,-8.89,44.4138190769,4.735,0,4.735,38.78,-8.89,39.7859334439,134.68,43.245,-8.86,44.1432851632,4.735,0,4.735,38.51,-8.86,39.5160688834,134.57
2021-08-30 08:30:00,45.855,-8.21,46.5841724731,7.245,0,7.245,38.61,-8.21,39.4732339694,134.22,45.585,-8.19,46.3148823274,7.245,0,7.245,38.34,-8.19,39.2049958551,134.17
2021-08-30 09:00:00,47.852,-6.83,48.3369713987,11.522,0,11.522,36.33,-6.83,36.9664415382,134.22,47.622,-6.8100000000000005,48.106454702,11.522,0,11.522,36.1,-6.8100000000000005,36.7367132444,134.17
2021-08-30 09:30:00,56.844,-5.96,57.1555940919,27.864,0,27.864,28.98,-5.96,29.5865171996,133.92,56.654,-5.95,56.9655879984,27.864,0,27.864,28.79,-5.95,29.3984115217,133.89
2021-08-30 10:00:00,58.5385,-5.62,58.8076558133,30.7785,0,30.7785,27.76,-5.62,28.3231707265,134.17,58.3585,-5.61,58.6275244424,30.7785,0,30.7785,27.58,-5.61,28.1447774907,134.1
2021-08-30 10:30:00,52.908500000000004,-5.39,53.1823417334,19.7385,0,19.7385,33.17,-5.39,33.6050740216,133.67,52.658500000000004,-5.38,52.9326177536,19.7385,0,19.7385,32.92,-5.38,33.3567204623,133.62
2021-08-30 11:00:00,53.728,-5.39,53.9976859134,24.968,0,24.968,28.76,-5.39,29.2607194033,133.29,53.548,-5.38,53.8175873112,24.968,0,24.968,28.58,-5.38,29.0819669211,133.26
2021-08-30 11:30:00,55.368,-5.62,55.6524916244,31.898,0,31.898,23.47,-5.62,24.13348918,133.29,55.228,-5.62,55.5132090948,31.898,0,31.898,23.33,-5.62,23.9973602715,133.26
2021-08-30 12:00:00,55.993,-5.77,56.2895101151,37.453,0,37.453,18.54,-5.77,19.4171187358,133.43,55.903,-5.75,56.1979350955,37.453,0,37.453,18.45,-5.75,19.3252425599,133.41
2021-08-30 12:30:00,60.2605,-5.06,60.4725678324,47.7605,0,47.7605,12.5,-5.06,13.4853105266,133.43,60.1705,-5.06,60.382883918,47.7605,0,47.7605,12.41,-5.06,13.4019289656,133.41
2021-08-30 13:00:00,60.3165,-5.1,60.5317286409,49.9965,0,49.9965,10.32,-5.1,11.5114030422,133.25,60.2665,-5.09,60.4810641627,49.9965,0,49.9965,10.27,-5.09,11.4621551202,133.23
2021-08-30 13:30:00,59.906,-5.13,60.1252504028,50.886,0,50.886,9.02,-5.13,10.3767673194,133.32,59.876,-5.12,60.0945070368,50.886,0,50.886,8.99,-5.12,10.3457479188,133.23
2021-08-30 14:00:00,58.4425,-5.61,58.7111395414,50.2525,0,50.2525,8.19,-5.61,9.9271446046,133.4,58.3825,-5.59,58.64950474,50.2525,0,50.2525,8.13,-5.59,9.8663569771,133.37
2021-08-30 14:30:00,52.4205,-6.31,52.7989102184,34.1705,0,34.1705,18.25,-6.31,19.3100647332,133.55,52.3005,-6.29,52.6773803473,34.1705,0,34.1705,18.13,-6.29,19.1901276702,133.53
2021-08-30 15:00:00,52.5605,-6.15,52.9190765249,32.0705,0,32.0705,20.49,-6.15,21.3930502734,133.71,52.4105,-6.14,52.7689312972,32.0705,0,32.0705,20.34,-6.14,21.246533835,133.68
2021-08-30 15:30:00,51.1495,-6.23,51.5275096453,24.0795,0,24.0795,27.07,-6.23,27.7776492886,134.44,50.9495,-6.22,51.3277697767,24.0795,0,24.0795,26.87,-6.22,27.5805239254,134.42
2021-08-30 16:00:00,51.347,-5.89,51.6837160912,18.607,0,18.607,32.74,-5.89,33.2655933361,134.54,51.097,-5.88,51.4342085484,18.607,0,18.607,32.49,-5.88,33.017790659,134.5
2021-08-30 16:30:00,53.19,-5.41,53.4644199445,15.81,0,15.81,37.38,-5.41,37.7694651802,134.54,52.91,-5.41,53.1858646635,15.81,0,15.81,37.1,-5.41,37.4923738912,134.5
2021-08-30 17:00:00,58.4675,-5.02,58.6826120435,17.8275,0,17.8275,40.64,-5.02,40.9488705583,134.26,58.1775,-5.01,58.3928215301,17.8275,0,17.8275,40.35,-5.01,40.6598401374,134.23
2021-08-30 17:30:00,63.4025,-4.36,63.5522352577,19.1325,0,19.1325,44.27,-4.36,44.4841825821,134.18,63.0725,-4.37,63.2237072327,19.1325,0,19.1325,43.94,-4.37,44.1567718476,134.15
2021-08-30 18:00:00,65.797,-3.86,65.9101267561,15.237,0,15.237,50.56,-3.86,50.7071316483,134.03,65.427,-3.87,65.541355105,15.237,0,15.237,50.19,-3.87,50.3389809194,133.99
2021-08-30 18:30:00,65.667,-4.27,65.8056820419,12.887,0,12.887,52.78,-4.27,52.9524437585,134.03,65.297,-4.26,65.4358144215,12.887,0,12.887,52.41,-4.26,52.5828460622,134.06
2021-08-30 19:00:00,64.307,-4.54,64.4670601858,11.317,0,11.317,52.99,-4.54,53.1841301518,134.16,63.937,-4.55,64.0986931926,11.317,0,11.317,52.62,-4.55,52.816350688,134.14
2021-08-30 19:30:00,61.8875,-4.83,62.0756921528,8.4275,0,8.4275,53.46,-4.83,53.6777467858,134.16,61.5175,-4.83,61.7068205813,8.4275,0,8.4275,53.09,-4.83,53.3092581078,134.14
2021-08-30 20:00:00,57.7175,-4.91,57.925969187,1.7275,0,1.7275,55.99,-4.91,56.2048770126,134.28,57.3075,-4.91,57.517455231,1.7275,0,1.7275,55.58,-4.91,55.7964559806,134.25
2021-08-30 20:30:00,56.8835,-5.34,57.1335993287,1.3235000000000001,0,1.3235000000000001,55.56,-5.34,55.8160299556,134.28,56.5035,-5.33,56.7543338632,1.3235000000000001,0,1.3235000000000001,55.18,-5.33,55.4368226001,134.25
2021-08-30 21:00:00,54.59,-6.49,54.974432239,1.44,0,1.44,53.15,-6.49,53.5447719203,134.28,54.22,-6.47,54.6046637202,1.44,0,1.44,52.78,-6.47,53.1750815702,134.25
2021-08-30 21:30:00,51.5195,-7.16,52.0146563985,1.4495,0,1.4495,50.07,-7.16,50.5793485525,134.28,51.1895,-7.14,51.6850511294,1.4495,0,1.4495,49.74,-7.14,50.249847761,134.25
2021-08-30 22:00:00,47.4325,-8.39,48.1688089561,1.4325,0,1.4325,46.0,-8.39,46.7588718855,134.28,47.1225,-8.36,47.8583284941,1.4325,0,1.4325,45.69,-8.36,46.448527425500004,134.25
2021-08-30 22:30:00,44.5055,-9.33,45.4729417374,1.4455,0,1.4455,43.06,-9.33,44.0591931383,134.85,44.2255,-9.3,45.1927521872,1.4455,0,1.4455,42.78,-9.3,43.7792005409,134.82
2021-08-30 23:00:00,40.61,-9.77,41.7687083832,1.47,0,1.47,39.14,-9.77,40.340953137,135.01,40.34,-9.73,41.496849278,1.47,0,1.47,38.87,-9.73,40.0693124473,135.01
2021-08-30 23:30:00,36.7965,-10.17,38.1760567928,1.4865,0,1.4865,35.31,-10.17,36.7454078764,135.27,36.5665,-10.13,37.943719141,1.4865,0,1.4865,35.08,-10.13,36.5133304425,135.23
2021-08-31 00:00:00,33.4535,-10.92,35.1906672607,1.4735,0,1.4735,31.98,-10.92,33.792999275,135.27,33.2435,-10.87,34.9755227588,1.4735,0,1.4735,31.77,-10.87,33.5781148965,135.23
2021-08-31 00:30:00,31.8535,-11.26,33.7851011875,1.5835,0,1.5835,30.27,-11.26,32.296447173,134.48,31.6535,-11.2,33.5765403556,1.5835,0,1.5835,30.07,-11.2,32.0880803415,134.44
2021-08-31 01:00:00,30.4965,-11.29,32.5192344967,1.5265,0,1.5265,28.97,-11.29,31.0922015946,134.06,30.3065,-11.24,32.3236993899,1.5265,0,1.5265,28.78,-11.24,30.8970225103,134.03
2021-08-31 01:30:00,30.762,-11.19,32.734030366,1.6219999999999999,0,1.6219999999999999,29.14,-11.19,31.21467123,134.19,30.562,-11.14,32.5289938978,1.6219999999999999,0,1.6219999999999999,28.94,-11.14,31.0100499838,134.18
2021-08-31 02:00:00,30.3265,-11.28,32.3563749862,1.4665,0,1.4665,28.86,-11.28,30.9860936551,134.11,30.1265,-11.22,32.1480077493,1.4665,0,1.4665,28.66,-11.22,30.7779791409,134.11
2021-08-31 02:30:00,29.0465,-11.21,31.1345991182,1.5765,0,1.5765,27.47,-11.21,29.6692601863,134.25,28.8565,-11.16,30.9393469913,1.5765,0,1.5765,27.28,-11.16,29.4744635235,134.23
2021-08-31 03:00:00,27.8735,-11.24,30.0544439684,1.6535000000000002,0,1.6535000000000002,26.22,-11.24,28.527635724,134.13,27.7035,-11.19,29.8780858197,1.6535000000000002,0,1.6535000000000002,26.05,-11.19,28.3516948347,134.09
2021-08-31 03:30:00,27.479,-11.29,29.707903679,1.449,0,1.449,26.03,-11.29,28.3729624819,134.13,27.309,-11.24,29.5316623474,1.449,0,1.449,25.86,-11.24,28.1971133274,134.09
2021-08-31 04:00:00,27.974,-11.34,30.1851002317,1.5939999999999999,0,1.5939999999999999,26.38,-11.34,28.7141080307,134.13,27.784,-11.28,29.9864812207,1.5939999999999999,0,1.5939999999999999,26.19,-11.28,28.5158640058,134.09
2021-08-31 04:30:00,27.89,-11.35,30.1110378433,1.53,0,1.53,26.36,-11.35,28.6996881516,134.13,27.71,-11.29,29.9217011548,1.53,0,1.53,26.18,-11.29,28.5106383654,134.09
2021-08-31 05:00:00,28.7945,-11.0,30.8240690086,1.6145,0,1.6145,27.18,-11.0,29.3215347484,134.13,28.6045,-10.96,30.632319864,1.6145,0,1.6145,26.99,-10.96,29.1304256749,134.09
2021-08-31 05:30:00,31.93,-10.68,33.668788217,1.48,0,1.48,30.45,-10.68,32.2686364757,134.13,31.71,-10.62,33.4411198975,1.48,0,1.48,30.23,-10.62,32.0411813141,134.09
2021-08-31 06:00:00,34.6085,-9.97,36.0159571891,1.5485,0,1.5485,33.06,-9.97,34.5306313293,134.37,34.3685,-9.93,35.774274168,1.5485,0,1.5485,32.82,-9.93,34.2893175785,134.33
2021-08-31 06:30:00,39.359,-8.1,40.1838385548,1.509,0,1.509,37.85,-8.1,38.7070084093,134.03,39.079,-8.07,39.9035479751,1.509,0,1.509,37.57,-8.07,38.42694107,134.0
2021-08-31 07:00:00,44.885,-6.91,45.4137790213,2.025,0,2.025,42.86,-6.91,43.4134506806,133.43,44.565,-6.9,45.0960000998,2.025,0,2.025,42.54,-6.9,43.0959580471,133.4
2021-08-31 07:30:00,51.4265,-5.4,51.7092342068,4.0365,0,4.0365,47.39,-5.4,47.6966675985,133.75,51.0965,-5.39,51.3800001192,4.0365,0,4.0365,47.06,-5.39,47.3676651314,133.71
2021-08-31 08:00:00,55.8165,-3.6,55.9324742189,7.1265,0,7.1265,48.69,-3.6,48.822905485,133.86,55.4665,-3.62,55.5845034362,7.1265,0,7.1265,48.34,-3.62,48.4753545629,133.85
2021-08-31 08:30:00,61.86,-1.8399999999999999,61.8873589677,15.34,0,15.34,46.52,-1.8399999999999999,46.5563744293,133.43,61.57,-1.85,61.5977872979,15.34,0,15.34,46.23,-1.85,46.2670011996,133.39
2021-08-31 09:00:00,70.3795,-1.13,70.3885709491,32.1195,0,32.1195,38.26,-1.13,38.2766835031,133.32,70.1295,-1.16,70.1390930241,32.1195,0,32.1195,38.01,-1.16,38.0276964856,133.29
2021-08-31 09:30:00,65.6745,-0.9,65.6806664876,22.2745,0,22.2745,43.4,-0.9,43.4093307942,132.93,65.3445,-0.92,65.3509761232,22.2745,0,22.2745,43.07,-0.92,43.0798247443,132.96
2021-08-31 10:00:00,65.7295,-0.45,65.7310403862,24.4995,0,24.4995,41.23,-0.45,41.232455663,132.93,65.4595,-0.49,65.4613339327,24.4995,0,24.4995,40.96,-0.49,40.9629308033,132.96
2021-08-31 10:30:00,66.111,-0.7000000000000001,66.1147057847,28.681,0,28.681,37.43,-0.7000000000000001,37.4365449795,133.43,65.861,-0.72,65.8649354437,28.681,0,28.681,37.18,-0.72,37.1869708366,133.39
2021-08-31 11:00:00,66.652,-0.26,66.6525071096,34.022,0,34.022,32.63,-0.26,32.6310358401,133.43,66.452,-0.31,66.4527230744,34.022,0,34.022,32.43,-0.31,32.4314816189,133.39
2021-08-31 11:30:00,67.577,-0.26,67.5775001683,38.267,0,38.267,29.31,-0.26,29.3111531674,133.34,67.387,-0.30000000000000004,67.3876677813,38.267,0,38.267,29.12,-0.30000000000000004,29.1215452887,133.3
2021-08-31 12:00:00,66.6415,-0.44,66.6429525325,38.2915,0,38.2915,28.35,-0.44,28.3534142565,133.5,66.4615,-0.47000000000000003,66.4631618436,38.2915,0,38.2915,28.17,-0.47000000000000003,28.1739205649,133.45
2021-08-31 12:30:00,72.027,-0.03,72.0270062477,44.187,0,44.187,27.84,-0.03,27.8400161638,133.32,71.827,-0.04,71.8270111379,44.187,0,44.187,27.64,-0.04,27.6400289435,133.28
2021-08-31 13:00:00,73.621,-0.30000000000000004,73.6216112361,45.821,0,45.821,27.8,-0.30000000000000004,27.8016186579,133.32,73.451,-0.33,73.4517413068,45.821,0,45.821,27.63,-0.33,27.6319706138,133.28
2021-08-31 13:30:00,69.0165,-1.63,69.0357456123,38.5065,0,38.5065,30.51,-1.63,30.5535104366,133.44,68.7865,-1.6400000000000001,68.8060475703,38.5065,0,38.5065,30.28,-1.6400000000000001,30.3243796309,133.4
2021-08-31 14:00:00,66.1325,-1.54,66.1504282394,35.6725,0,35.6725,30.46,-1.54,30.4989048984,133.64,65.9125,-1.57,65.9311956228,35.6725,0,35.6725,30.24,-1.57,30.2807281947,133.62
2021-08-31 14:30:00,65.4355,-1.52,65.4531516449,32.7155,0,32.7155,32.72,-1.52,32.7552865962,133.64,65.2055,-1.55,65.223919924,32.7155,0,32.7155,32.49,-1.55,32.5269519015,133.53
2021-08-31 15:00:00,66.676,-1.18,66.6864407207,33.876,0,33.876,32.8,-1.18,32.8212187464,133.53,66.476,-1.2,66.4868300944,33.876,0,33.876,32.6,-1.2,32.6220784132,133.53
2021-08-31 15:30:00,69.333,-1.31,69.3453746763,38.063,0,38.063,31.27,-1.31,31.2974280093,133.38,69.123,-1.34,69.1359872208,38.063,0,38.063,31.06,-1.34,31.0888919069,133.34
2021-08-31 16:00:00,69.085,-1.3599999999999999,69.0983851114,35.735,0,35.735,33.35,-1.3599999999999999,33.3777186159,133.62,68.855,-1.38,68.8688276726,35.735,0,35.735,33.12,-1.38,33.1487375325,133.58
2021-08-31 16:30:00,69.736,-1.3900000000000001,69.7498515841,31.736,0,31.736,38.0,-1.3900000000000001,38.0254138702,133.62,69.466,-1.4100000000000001,69.4803084046,31.736,0,31.736,37.73,-1.4100000000000001,37.7563372164,133.58
2021-08-31 17:00:00,72.922,-1.16,72.931225713,30.322,0,30.322,42.6,-1.16,42.6157905007,133.62,72.612,-1.2,72.6219150395,30.322,0,30.322,42.29,-1.2,42.3070218758,133.58
2021-08-31 17:30:00,75.7905,-1.26,75.8009728846,28.3505,0,28.3505,47.44,-1.26,47.4567297651,133.62,75.4505,-1.29,75.4615269541,28.3505,0,28.3505,47.1,-1.29,47.1176622935,133.58
2021-08-31 18:00:00,77.7415,-1.3599999999999999,77.7533949243,27.8115,0,27.8115,49.93,-1.3599999999999999,49.9485184965,133.72,77.3915,-1.3900000000000001,77.4039816305,27.8115,0,27.8115,49.58,-1.3900000000000001,49.5994808441,133.67
2021-08-31 18:30:00,77.2435,-2.12,77.272586939,27.6935,0,27.6935,49.55,-2.12,49.5953314335,133.72,76.9135,-2.13,76.9429878693,27.6935,0,27.6935,49.22,-2.13,49.2660664149,133.67
2021-08-31 19:00:00,75.7945,-2.75,75.844371777,26.7245,0,26.7245,49.07,-2.75,49.1469978737,133.88,75.4645,-2.7800000000000002,75.5156881731,26.7245,0,26.7245,48.74,-2.7800000000000002,48.8192175275,133.84
2021-08-31 19:30:00,68.651,-3.85,68.7588707077,14.791,0,14.791,53.86,-3.85,53.9974267905,134.14,68.251,-3.85,68.3595019072,14.791,0,14.791,53.46,-3.85,53.598452403,134.09
2021-08-31 20:00:00,66.8635,-4.28,67.0003435234,13.5435,0,13.5435,53.32,-4.28,53.4915021288,134.25,66.5135,-4.29,66.6517050213,13.5435,0,13.5435,52.97,-4.29,53.1434379769,134.21
2021-08-31 20:30:00,68.094,-3.71,68.1949920155,15.704,0,15.704,52.39,-3.71,52.5211976253,134.38,67.724,-3.73,67.8266398696,15.704,0,15.704,52.02,-3.73,52.1535550083,134.33
2021-08-31 21:00:00,59.8345,-4.52,60.0049813786,1.8545,0,1.8545,57.98,-4.52,58.1559180136,134.38,59.4245,-4.52,59.5961542404,1.8545,0,1.8545,57.57,-4.52,57.7471670301,134.33
2021-08-31 21:30:00,55.9775,-5.29,56.2269028691,1.6675,0,1.6675,54.31,-5.29,54.567024841,134.59,55.6075,-5.29,55.8585549066,1.6675,0,1.6675,53.94,-5.29,54.1987795066,134.57
2021-08-31 22:00:00,51.604,-6.35,51.9932237508,1.634,0,1.634,49.97,-6.35,50.3718512664,134.74,51.274,-6.34,51.6644817646,1.634,0,1.634,49.64,-6.34,50.0432333088,134.73
2021-08-31 22:30:00,47.426,-7.22,47.9724282896,1.546,0,1.546,45.88,-7.22,46.4446207865,134.54,47.116,-7.2,47.6629568533,1.546,0,1.546,45.57,-7.2,46.1352890963,134.51
2021-08-31 23:00:00,42.272,-7.63,42.9550798393,1.702,0,1.702,40.57,-7.63,41.2812524035,134.41,42.012,-7.61,42.6956700849,1.702,0,1.702,40.31,-7.61,41.0220452927,134.38
2021-08-31 23:30:00,40.6325,-9.16,41.6521986965,5.7325,0,5.7325,34.9,-9.16,36.0820675683,134.82,40.4125,-9.12,41.4287889788,5.7325,0,5.7325,34.68,-9.12,35.8591243619,134.8
2021-09-01 00:00:00,37.4225,-9.9,38.709863165,4.6325,0,4.6325,32.79,-9.9,34.251921114,134.71,37.1925,-9.86,38.4772875376,4.6325,0,4.6325,32.56,-9.86,34.0201881241,134.68
2021-09-01 00:30:00,35.123,-9.65,36.4245470665,1.443,0,1.443,33.68,-9.65,35.0351951614,133.61,34.893,-9.6,36.1895212596,1.443,0,1.443,33.45,-9.6,34.8003232744,133.6
2021-09-01 01:00:00,33.562,-9.85,34.9775691551,1.572,0,1.572,31.99,-9.85,33.4721167541,133.71,33.352,-9.81,34.7648098513,1.572,0,1.572,31.78,-9.81,33.2596527342,133.7
2021-09-01 01:30:00,34.1455,-9.91,35.5545112503,1.6255000000000002,0,1.6255000000000002,32.52,-9.91,33.9964483439,133.71,33.9155,-9.87,35.322486326,1.6255000000000002,0,1.6255000000000002,32.29,-9.87,33.7647893522,133.7
2021-09-01 02:00:00,33.152,-10.05,34.6418475835,1.592,0,1.592,31.56,-10.05,33.1215352905,133.71,32.932,-10.0,34.4168072895,1.592,0,1.592,31.34,-10.0,32.89674148,133.7
2021-09-01 02:30:00,32.5055,-10.05,34.0236686771,1.4455,0,1.4455,31.06,-10.05,32.6454606339,133.71,32.2955,-10.01,33.8112321611,1.4455,0,1.4455,30.85,-10.01,32.4333562864,133.7
2021-09-01 03:00:00,31.84,-10.14,33.4156430433,1.47,0,1.47,30.37,-10.14,32.0180652133,133.71,31.63,-10.09,33.2003765039,1.47,0,1.47,30.16,-10.09,31.8030454517,133.7
2021-09-01 03:30:00,31.4315,-10.42,33.1136768156,1.6615,0,1.6615,29.77,-10.42,31.5409146982,133.94,31.2315,-10.38,32.9112593538,1.6615,0,1.6615,29.57,-10.38,31.3389422285,133.91
2021-09-01 04:00:00,31.3825,-10.49,33.0892944357,1.5625,0,1.5625,29.82,-10.49,31.6112717239,134.09,31.1725,-10.44,32.8742810758,1.5625,0,1.5625,29.61,-10.44,31.3965873942,134.07
2021-09-01 04:30:00,31.8235,-10.47,33.501582832,1.4735,0,1.4735,30.35,-10.47,32.1051927264,134.22,31.6135,-10.42,33.2864804726,1.4735,0,1.4735,30.14,-10.42,31.8903747234,134.21
2021-09-01 05:00:00,31.3015,-10.45,32.9997939728,1.6615,0,1.6615,29.64,-10.45,31.4282054849,133.65,31.1015,-10.41,32.7974298116,1.6615,0,1.6615,29.44,-10.41,31.2262982116,133.63
2021-09-01 05:30:00,33.357,-9.83,34.7752548373,1.577,0,1.577,31.78,-9.83,33.2655572627,133.04,33.127,-9.79,34.5433384171,1.577,0,1.577,31.55,-9.79,33.0340218563,133.01
2021-09-01 06:00:00,35.8855,-8.79,36.9463558453,1.4655,0,1.4655,34.42,-8.79,35.524646374,133.04,35.6355,-8.76,36.6964093645,1.4655,0,1.4655,34.17,-8.76,35.2750124025,133.01
2021-09-01 06:30:00,41.069,-6.64,41.602311967,1.479,0,1.479,39.59,-6.64,40.1429657599,132.63,40.779,-6.61,41.3112447283,1.479,0,1.479,39.3,-6.61,39.8520024591,132.61
2021-09-01 07:00:00,45.483,-5.9,45.8640740558,1.703,0,1.703,43.78,-5.9,44.1757671128,132.37,45.163,-5.9,45.5467514648,1.703,0,1.703,43.46,-5.9,43.8586547901,132.33
2021-09-01 07:30:00,54.4785,-4.16,54.6370987723,8.4485,0,8.4485,46.03,-4.16,46.2175994617,132.83,54.1685,-4.15,54.3272389529,8.4485,0,8.4485,45.72,-4.15,45.9079611832,132.8
2021-09-01 08:00:00,60.3405,-2.42,60.389008439,12.9205,0,12.9205,47.42,-2.42,47.481710163,132.33,60.0005,-2.43,60.0496869288,12.9205,0,12.9205,47.08,-2.43,47.1426696317,132.3
2021-09-01 08:30:00,63.459,-1.21,63.4705347464,16.179,0,16.179,47.28,-1.21,47.2954807566,131.67,63.149,-1.24,63.1611732079,16.179,0,16.179,46.97,-1.24,46.9863650435,131.64
2021-09-01 09:00:00,68.4515,-0.41000000000000003,68.4527278657,24.4615,0,24.4615,43.99,-0.41000000000000003,43.99191062,131.67,68.1715,-0.43,68.1728561251,24.4615,0,24.4615,43.71,-0.43,43.7121150255,131.64
2021-09-01 09:30:00,71.8235,-0.31,71.824168998,32.8535,0,32.8535,38.97,-0.31,38.9712329802,132.04,71.5735,-0.34,71.5743075569,32.8535,0,32.8535,38.72,-0.34,38.7214927398,132.01
2021-09-01 10:00:00,72.123,-0.41000000000000003,72.1241653609,36.163,0,36.163,35.96,-0.41000000000000003,35.9623372433,132.17,71.883,-0.44,71.8843466201,36.163,0,36.163,35.72,-0.44,35.7227098636,132.15
2021-09-01 10:30:00,67.974,-1.33,67.9870103476,32.834,0,32.834,35.14,-1.33,35.1651603153,132.26,67.744,-1.34,67.7572515381,32.834,0,32.834,34.91,-1.34,34.9357080936,132.25
2021-09-01 11:00:00,66.946,-0.98,66.9531725611,33.176,0,33.176,33.77,-0.98,33.7842167291,132.52,66.716,-1.02,66.7237967745,33.176,0,33.176,33.54,-1.02,33.5555062546,132.49
2021-09-01 11:30:00,65.241,-0.22,65.2413709313,31.141,0,31.141,34.1,-0.22,34.10070967,132.19,64.991,-0.23,64.9914069782,31.141,0,31.141,33.85,-0.23,33.8507813795,132.16
2021-09-01 12:00:00,67.214,-0.86,67.2195016048,34.934,0,34.934,32.28,-0.86,32.2914539778,132.19,67.014,-0.88,67.0197776481,34.934,0,34.934,32.08,-0.88,32.0920675557,132.16
2021-09-01 12:30:00,70.951,-0.76,70.955070298,40.001,0,40.001,30.95,-0.76,30.9593297731,132.19,70.731,-0.78,70.7353006709,40.001,0,40.001,30.73,-0.78,30.7398975275,132.16
2021-09-01 13:00:00,71.04,-0.93,71.0460871547,38.66,0,38.66,32.38,-0.93,32.3933527132,132.45,70.83,-0.9500000000000001,70.8363706015,38.66,0,38.66,32.17,-0.9500000000000001,32.1840239871,132.43
2021-09-01 13:30:00,69.3365,-1.65,69.3561297381,38.5065,0,38.5065,30.83,-1.65,30.8741218499,132.55,69.1365,-1.67,69.1566665785,38.5065,0,38.5065,30.63,-1.67,30.6754918461,132.52
2021-09-01 14:00:00,67.689,-1.45,67.7045288072,37.369,0,37.369,30.32,-1.45,30.3546520323,132.71,67.479,-1.46,67.4947926954,37.369,0,37.369,30.11,-1.46,30.1453760965,132.69
2021-09-01 14:30:00,65.306,-1.58,65.3251103022,34.786,0,34.786,30.52,-1.58,30.5608704065,132.71,65.086,-1.6099999999999999,65.1059098393,34.786,0,34.786,30.3,-1.6099999999999999,30.3427437784,132.69
2021-09-01 15:00:00,66.295,-1.6600000000000001,66.3157796079,35.425,0,35.425,30.87,-1.6600000000000001,30.9146001106,132.61,66.075,-1.67,66.0961006792,35.425,0,35.425,30.65,-1.67,30.6954622053,132.59
2021-09-01 15:30:00,65.4955,-1.3,65.5084003793,31.4455,0,31.4455,34.05,-1.3,34.0748074096,132.74,65.2555,-1.32,65.2688492334,31.4455,0,31.4455,33.81,-1.32,33.8357577128,132.73
2021-09-01 16:00:00,65.9305,-1.15,65.940528738,28.5405,0,28.5405,37.39,-1.15,37.4076810294,132.74,65.6705,-1.18,65.681100556,28.5405,0,28.5405,37.13,-1.18,37.1487456047,132.73
2021-09-01 16:30:00,67.0005,-1.4,67.0151251603,28.9605,0,28.9605,38.04,-1.4,38.0657536376,132.74,66.7405,-1.42,66.7556045606,28.9605,0,28.9605,37.78,-1.42,37.806676659,132.73
2021-09-01 17:00:00,68.4755,-1.73,68.4973503155,26.7255,0,26.7255,41.75,-1.73,41.785827741,132.74,68.1755,-1.75,68.1979567161,26.7255,0,26.7255,41.45,-1.75,41.4869256513,132.73
2021-09-01 17:30:00,71.799,-1.77,71.8208138425,26.999,0,26.999,44.8,-1.77,44.8349517676,132.9,71.489,-1.79,71.5114062301,26.999,0,26.999,44.49,-1.79,44.5259946548,132.85
2021-09-01 18:00:00,75.551,-1.26,75.5615060795,29.351,0,29.351,46.2,-1.26,46.2171786244,132.83,75.221,-1.29,75.2320605925,29.351,0,29.351,45.87,-1.29,45.8881357216,132.85
2021-09-01 18:30:00,73.8845,-1.06,73.8921033687,22.6545,0,22.6545,51.23,-1.06,51.2409650573,132.83,73.5245,-1.08,73.532431622,22.6545,0,22.6545,50.87,-1.08,50.8814632258,132.73
2021-09-01 19:00:00,73.1395,-1.15,73.1485403836,20.4295,0,20.4295,52.71,-1.15,52.7225435653,132.55,72.7595,-1.18,72.7690678809,20.4295,0,20.4295,52.33,-1.18,52.3433023414,132.54
2021-09-01 19:30:00,69.4245,-1.42,69.4390207322,14.9445,0,14.9445,54.48,-1.42,54.4985027317,132.55,69.0645,-1.44,69.0795104228,14.9445,0,14.9445,54.12,-1.44,54.1391540385,132.54
2021-09-01 20:00:00,67.567,-2.0,67.5965937677,12.407,0,12.407,55.16,-2.0,55.1962462492,132.55,67.177,-2.02,67.2073636516,12.407,0,12.407,54.77,-2.02,54.8072376607,132.54
2021-09-01 20:30:00,67.719,-2.33,67.7590721675,12.249,0,12.249,55.47,-2.33,55.5189138943,132.55,67.339,-2.34,67.3796447082,12.249,0,12.249,55.09,-2.34,55.139674464,132.54
2021-09-01 21:00:00,66.262,-3.5700000000000003,66.3581008167,13.392,0,13.392,52.87,-3.5700000000000003,52.990393469,132.19,65.912,-3.58,66.0091519715,13.392,0,13.392,52.52,-3.58,52.641873067,132.18
2021-09-01 21:30:00,60.62,-5.39,60.8591529681,10.49,0,10.49,50.13,-5.39,50.4189349352,132.69,60.29,-5.37,60.5286791529,10.49,0,10.49,49.8,-5.37,50.0886903402,132.66
2021-09-01 22:00:00,54.863,-6.29,55.222394633,7.853,0,7.853,47.01,-6.29,47.428938423700004,133.43,54.533,-6.28,54.8934102511,7.853,0,7.853,46.68,-6.28,47.100539275,133.41
2021-09-01 22:30:00,47.641,-6.45,48.0756422838,1.5510000000000002,0,1.5510000000000002,46.09,-6.45,46.5391297727,133.64,47.351,-6.43,47.7855846569,1.5510000000000002,0,1.5510000000000002,45.8,-6.43,46.2491610735,133.62
2021-09-01 23:00:00,44.295,-7.46,44.9188003513,1.475,0,1.475,42.82,-7.46,43.4649744047,133.23,43.995,-7.43,44.617988805,1.475,0,1.475,42.52,-7.43,43.1642826884,133.2
2021-09-01 23:30:00,39.078,-8.19,39.927010707,1.528,0,1.528,37.55,-8.19,38.4327802793,133.8,38.838,-8.15,39.683910392,1.528,0,1.528,37.31,-8.15,38.1897708817,133.78
2021-09-02 00:00:00,36.1835,-8.98,37.2811758432,1.5035,0,1.5035,34.68,-8.98,35.8237742289,133.26,35.9535,-8.93,37.0459047973,1.5035,0,1.5035,34.45,-8.93,35.5885852486,133.24
2021-09-02 00:30:00,35.6805,-9.41,36.900490244,1.5505,0,1.5505,34.13,-9.41,35.4034602829,133.56,35.4505,-9.38,36.6704560955,1.5505,0,1.5505,33.9,-9.38,35.1737743212,133.53
2021-09-02 01:00:00,34.1645,-9.66,35.5039245753,1.5245000000000002,0,1.5245000000000002,32.64,-9.66,34.0394653307,133.86,33.9345,-9.63,35.2744552084,1.5245000000000002,0,1.5245000000000002,32.41,-9.63,33.8104273856,133.84
2021-09-02 01:30:00,34.6475,-9.49,35.9236601177,1.4875,0,1.4875,33.16,-9.49,34.4912409171,133.98,34.4175,-9.46,35.6939197378,1.4875,0,1.4875,32.93,-9.46,34.2618811509,133.96
2021-09-02 02:00:00,33.1525,-9.49,34.4840304525,1.5725,0,1.5725,31.58,-9.49,32.9750890825,134.18,32.9425,-9.45,34.2711366349,1.5725,0,1.5725,31.37,-9.45,32.7624693819,134.16
2021-09-02 02:30:00,32.5205,-9.8,33.9650249558,1.5005000000000002,0,1.5005000000000002,31.02,-9.8,32.531221926,134.01,32.3105,-9.77,33.7553152889,1.5005000000000002,0,1.5005000000000002,30.81,-9.77,32.3219584803,134.0
2021-09-02 03:00:00,31.1955,-9.81,32.7016103617,1.7555,0,1.7555,29.44,-9.81,31.0314308404,134.19,31.0055,-9.78,32.5113738598,1.7555,0,1.7555,29.25,-9.78,30.8417071512,134.16
2021-09-02 03:30:00,30.6675,-9.9,32.2258522967,1.5675,0,1.5675,29.1,-9.9,30.7379244582,134.12,30.4575,-9.86,32.0137299647,1.5675,0,1.5675,28.89,-9.86,30.5262460843,134.08
