Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-02 04:00:00,30.0505,-9.88,31.6330041294,1.6105,0,1.6105,28.44,-9.88,30.1072748684,134.25,29.8705,-9.85,31.4526512436,1.6105,0,1.6105,28.26,-9.85,29.9274138542,134.19
2021-09-02 04:30:00,30.4925,-10.02,32.0966190782,1.6025,0,1.6025,28.89,-10.02,30.57830113,134.25,30.2925,-9.98,31.8941367065,1.6025,0,1.6025,28.69,-9.98,30.3762489455,134.19
2021-09-02 05:00:00,30.6525,-10.12,32.2798723085,1.7025000000000001,0,1.7025000000000001,28.95,-10.12,30.6678479845,134.34,30.4525,-10.09,32.0805682034,1.7025000000000001,0,1.7025000000000001,28.75,-10.09,30.4691745868,134.3
2021-09-02 05:30:00,33.907,-9.55,35.2262281404,1.627,0,1.627,32.28,-9.55,33.6630494756,134.48,33.667,-9.52,34.9871017519,1.627,0,1.627,32.04,-9.52,33.4244222089,134.44
2021-09-02 06:00:00,36.2335,-8.9,37.3105417041,1.5434999999999999,0,1.5434999999999999,34.69,-8.9,35.813490475,134.48,35.9835,-8.88,37.0630094872,1.5434999999999999,0,1.5434999999999999,34.44,-8.88,35.5663886275,134.44
2021-09-02 06:30:00,41.1445,-7.14,41.7594238496,1.8045,0,1.8045,39.34,-7.14,39.9826862529,134.19,40.8545,-7.12,41.4702853891,1.8045,0,1.8045,39.05,-7.12,39.6937891867,134.17
2021-09-02 07:00:00,45.9035,-5.67,46.2523535861,1.6635,0,1.6635,44.24,-5.67,44.6018665529,133.52,45.5735,-5.67,45.9248603945,1.6635,0,1.6635,43.91,-5.67,44.2745638036,133.49
2021-09-02 07:30:00,53.5515,-4.01,53.7014269107,7.1015,0,7.1015,46.45,-4.01,46.6227691155,134.04,53.2715,-4.03,53.423717694,7.1015,0,7.1015,46.17,-4.03,46.3455477905,134.0
2021-09-02 08:00:00,63.952,-3.14,64.0290395368,23.062,0,23.062,40.89,-3.14,41.0103852701,133.21,63.662,-3.15,63.739883464,23.062,0,23.062,40.6,-3.15,40.7220149305,133.15
2021-09-02 08:30:00,65.7295,-1.42,65.7448368334,20.5095,0,20.5095,45.22,-1.42,45.2422899509,133.32,65.3995,-1.44,65.4153514112,20.5095,0,20.5095,44.89,-1.44,44.9130905194,133.27
2021-09-02 09:00:00,65.56,-0.33,65.5608305317,17.46,0,17.46,48.1,-0.33,48.1011320033,132.86,65.24,-0.38,65.2411066736,17.46,0,17.46,47.78,-0.38,47.7815110686,132.82
2021-09-02 09:30:00,66.9025,0.06,66.9025269048,19.6925,0,19.6925,47.21,0.06,47.2100381275,133.01,66.5725,0.04,66.572512017,19.6925,0,19.6925,46.88,0.04,46.8800170648,132.99
2021-09-02 10:00:00,67.2335,0.07,67.2335364402,22.3735,0,22.3735,44.86,0.07,44.8600546143,132.71,66.9435,0.05,66.9435186725,22.3735,0,22.3735,44.57,0.05,44.5700280458,132.68
2021-09-02 10:30:00,67.4885,0.06,67.4885266712,26.4685,0,26.4685,41.02,0.06,41.020043881,132.71,67.2185,0.03,67.2185066946,26.4685,0,26.4685,40.75,0.03,40.7500110429,132.68
2021-09-02 11:00:00,67.6725,0.05,67.6725184713,30.0625,0,30.0625,37.61,0.05,37.6100332358,132.71,67.4425,0.04,67.442511862,30.0625,0,30.0625,37.38,0.04,37.3800214018,132.68
2021-09-02 11:30:00,68.8105,0.03,68.8105065397,34.5605,0,34.5605,34.25,0.03,34.2500131387,132.96,68.5805,0.01,68.5805007291,34.5605,0,34.5605,34.02,0.01,34.0200014697,132.92
2021-09-02 12:00:00,69.012,0.23,69.0123832656,36.452,0,36.452,32.56,0.23,32.5608123363,133.29,68.792,0.19,68.7922623847,36.452,0,36.452,32.34,0.19,32.3405581275,133.27
2021-09-02 12:30:00,70.326,0.01,70.326000711,40.336,0,40.336,29.99,0.01,29.9900016672,133.36,70.126,-0.01,70.126000713,40.336,0,40.336,29.79,-0.01,29.7900016784,133.34
2021-09-02 13:00:00,70.599,-0.17,70.5992046768,43.279,0,43.279,27.32,-0.17,27.3205289114,133.17,70.439,-0.2,70.439283933,43.279,0,43.279,27.16,-0.2,27.160736367,133.14
2021-09-02 13:30:00,67.492,-0.37,67.4930141867,42.272,0,42.272,25.22,-0.37,25.2227139698,133.3,67.322,-0.41000000000000003,67.3232484659,42.272,0,42.272,25.05,-0.41000000000000003,25.0533550647,133.26
2021-09-02 14:00:00,66.101,-0.47000000000000003,66.1026709067,41.091,0,41.091,25.01,-0.47000000000000003,25.0144158437,133.3,65.921,-0.5,65.9228961818,41.091,0,41.091,24.83,-0.5,24.8350337225,133.26
2021-09-02 14:30:00,64.436,-0.14,64.4361520887,34.936,0,34.936,29.5,-0.14,29.5003322015,133.44,64.236,-0.19,64.2362809945,34.936,0,34.936,29.3,-0.19,29.3006160345,133.42
2021-09-02 15:00:00,65.5195,-0.61,65.5223395511,38.0995,0,38.0995,27.42,-0.61,27.426784354,133.44,65.3295,-0.64,65.3326348026,38.0995,0,38.0995,27.23,-0.64,27.237520078,133.42
2021-09-02 15:30:00,66.3115,-0.85,66.3169475493,37.2615,0,37.2615,29.05,-0.85,29.0624327956,133.44,66.1115,-0.87,66.1172241723,37.2615,0,37.2615,28.85,-0.87,28.86311487,133.42
2021-09-02 16:00:00,67.246,-0.76,67.2502945421,35.486,0,35.486,31.76,-0.76,31.7690918976,133.57,67.016,-0.8,67.020774809,35.486,0,35.486,31.53,-0.8,31.5401474315,133.55
2021-09-02 16:30:00,68.0075,-0.96,68.0142753858,31.1875,0,31.1875,36.82,-0.96,36.8325128114,133.38,67.7375,-0.99,67.7447341588,31.1875,0,31.1875,36.55,-0.99,36.5634052025,133.37
2021-09-02 17:00:00,72.802,-0.59,72.8043906918,35.972,0,35.972,36.83,-0.59,36.8347254639,133.63,72.552,-0.62,72.5546490861,35.972,0,35.972,36.58,-0.62,36.58525386,133.57
2021-09-02 17:30:00,76.178,-0.96,76.1840487504,36.998,0,36.998,39.18,-0.96,39.1917593379,133.54,75.888,-0.99,75.894457268,36.998,0,36.998,38.89,-0.99,38.9025988849,133.57
2021-09-02 18:00:00,77.613,-1.24,77.622904925,35.273,0,35.273,42.34,-1.24,42.3581538786,133.7,77.313,-1.27,77.3234302718,35.273,0,35.273,42.04,-1.27,42.0591785464,133.68
2021-09-02 18:30:00,76.969,-1.65,76.9866836602,31.499,0,31.499,45.47,-1.65,45.4999274725,133.54,76.639,-1.6800000000000002,76.6574113899,31.499,0,31.499,45.14,-1.6800000000000002,45.1712519198,133.47
2021-09-02 19:00:00,75.28,-1.98,75.3060342868,26.74,0,26.74,48.54,-1.98,48.5803664045,133.65,74.94,-2.0,74.9666832666,26.74,0,26.74,48.2,-2.0,48.241475931,133.62
2021-09-02 19:30:00,73.9445,-2.27,73.9793348189,22.9345,0,22.9345,51.01,-2.27,51.0604837423,133.41,73.5845,-2.29,73.6201245601,22.9345,0,22.9345,50.65,-2.29,50.7017415874,133.4
2021-09-02 20:00:00,71.7755,-2.58,71.8218546144,21.2655,0,21.2655,50.51,-2.58,50.5758489795,133.51,71.4355,-2.61,71.4831641735,21.2655,0,21.2655,50.17,-2.61,50.2378443009,133.47
2021-09-02 20:30:00,70.827,-2.81,70.8827202427,21.057,0,21.057,49.77,-2.81,49.8492627829,133.51,70.487,-2.83,70.5437883091,21.057,0,21.057,49.43,-2.83,49.5109462644,133.47
2021-09-02 21:00:00,69.0355,-3.7800000000000002,69.1389084398,21.0555,0,21.0555,47.98,-3.7800000000000002,48.1286692108,133.51,68.7155,-3.7800000000000002,68.8193892755,21.0555,0,21.0555,47.66,-3.7800000000000002,47.809664295,133.47
2021-09-02 21:30:00,63.0665,-4.77,63.2466309162,16.5065,0,16.5065,46.56,-4.77,46.8037017767,133.51,62.7465,-4.77,62.927546927,16.5065,0,16.5065,46.24,-4.77,46.4853794219,133.47
2021-09-02 22:00:00,57.4095,-5.05,57.6311824471,11.4895,0,11.4895,45.92,-5.05,46.1968494597,133.71,57.1195,-5.05,57.3423035834,11.4895,0,11.4895,45.63,-5.05,45.9085983232,133.7
2021-09-02 22:30:00,49.701,-6.95,50.1845783184,5.191,0,5.191,44.51,-6.95,45.0493351782,133.95,49.391,-6.94,49.8761915246,5.191,0,5.191,44.2,-6.94,44.7415198669,133.92
2021-09-02 23:00:00,43.4865,-7.7,44.1629446737,1.6365,0,1.6365,41.85,-7.7,42.5524676135,134.38,43.2065,-7.68,43.883756018,1.6365,0,1.6365,41.57,-7.68,42.2734822318,134.36
2021-09-02 23:30:00,38.757,-8.25,39.6253397336,1.657,0,1.657,37.1,-8.25,38.0062165968,133.75,38.517,-8.22,39.3843584307,1.657,0,1.657,36.86,-8.22,37.765433931,133.72
2021-09-03 00:00:00,36.599,-8.78,37.6374175655,1.619,0,1.619,34.98,-8.78,36.0650634271,133.75,36.359,-8.76,37.3993914523,1.619,0,1.619,34.74,-8.76,35.827436414,133.72
2021-09-03 00:30:00,36.7875,-9.39,37.9669890332,1.5675,0,1.5675,35.22,-9.39,36.4502469127,134.09,36.5475,-9.35,37.7245577343,1.5675,0,1.5675,34.98,-9.35,36.2080502099,134.08
2021-09-03 01:00:00,35.347,-10.2,36.7892702972,1.907,0,1.907,33.44,-10.2,34.9610297331,134.39,35.127,-10.16,36.5668118517,1.907,0,1.907,33.22,-10.16,34.7389406862,134.37
2021-09-03 01:30:00,35.009,-10.15,36.4506869757,1.819,0,1.819,33.19,-10.15,34.7073277565,133.66,34.779,-10.11,36.2186545995,1.819,0,1.819,32.96,-10.11,34.4756972373,133.63
2021-09-03 02:00:00,34.799,-10.02,36.2128540853,1.679,0,1.679,33.12,-10.02,34.6025259194,133.45,34.569,-9.98,35.9807748805,1.679,0,1.679,32.89,-9.98,34.3708088354,133.4
2021-09-03 02:30:00,33.554,-10.19,35.0671786148,1.654,0,1.654,31.9,-10.19,33.487999343,133.45,33.334,-10.15,34.8450578418,1.654,0,1.654,31.68,-10.15,33.2662727098,133.4
2021-09-03 03:00:00,31.6335,-10.32,33.2743252711,1.8035,0,1.8035,29.83,-10.32,31.5647160608,133.94,31.4435,-10.29,33.0844040637,1.8035,0,1.8035,29.64,-10.29,31.3753677269,133.9
2021-09-03 03:30:00,30.7545,-10.4,32.4653549226,1.6445,0,1.6445,29.11,-10.4,30.9120057583,133.81,30.5545,-10.36,32.2630914553,1.6445,0,1.6445,28.91,-10.36,30.7102214254,133.78
2021-09-03 04:00:00,30.7335,-10.44,32.4583059054,1.6635,0,1.6635,29.07,-10.44,30.8878374122,133.81,30.5435,-10.39,32.2623231068,1.6635,0,1.6635,28.88,-10.39,30.692124397,133.78
2021-09-03 04:30:00,31.297,-10.57,33.0337268409,1.7269999999999999,0,1.7269999999999999,29.57,-10.57,31.4023852597,133.81,31.077,-10.53,32.8125102514,1.7269999999999999,0,1.7269999999999999,29.35,-10.53,31.1817799364,133.78
2021-09-03 05:00:00,32.5575,-10.67,34.2613441979,1.6975,0,1.6975,30.86,-10.67,32.6525420144,133.72,32.3475,-10.62,34.0462208806,1.6975,0,1.6975,30.65,-10.62,32.4377388238,133.66
2021-09-03 05:30:00,34.673,-10.11,36.1168801117,1.673,0,1.673,33.0,-10.11,34.5139406617,133.72,34.443,-10.07,35.8848874737,1.673,0,1.673,32.77,-10.07,34.282324892,133.75
2021-09-03 06:00:00,36.5505,-9.42,37.7448731651,1.7405,0,1.7405,34.81,-9.42,36.0620645554,133.72,36.3005,-9.39,37.4953117103,1.7405,0,1.7405,34.56,-9.39,35.8129264373,133.65
2021-09-03 06:30:00,41.4995,-7.4,42.1541041922,2.8995,0,2.8995,38.6,-7.4,39.3029260997,133.72,41.2295,-7.39,41.8865583481,2.8995,0,2.8995,38.33,-7.39,39.035893739,133.65
2021-09-03 07:00:00,48.01,-5.52,48.3262920158,9.44,0,9.44,38.57,-5.52,38.9629991145,133.19,47.74,-5.51,48.0569214578,9.44,0,9.44,38.3,-5.51,38.6943161201,133.16
2021-09-03 07:30:00,54.494,-4.31,54.6641759839,13.364,0,13.364,41.13,-4.31,41.3552052346,134.09,54.204,-4.32,54.3758771515,13.364,0,13.364,40.84,-4.32,41.0678463034,134.07
2021-09-03 08:00:00,59.175,-2.87,59.244556923,15.995,0,15.995,43.18,-2.87,43.2752735404,133.7,58.875,-2.88,58.9453986754,15.995,0,15.995,42.88,-2.88,42.9766075906,133.66
2021-09-03 08:30:00,64.2235,-1.47,64.2403210784,20.2635,0,20.2635,43.96,-1.47,43.9845711585,133.7,63.9235,-1.5,63.9410967395,20.2635,0,20.2635,43.66,-1.5,43.6857596935,133.66
2021-09-03 09:00:00,66.0085,-0.99,66.0159236264,25.5585,0,25.5585,40.45,-0.99,40.462113143,133.53,65.7385,-1.02,65.7464126949,25.5585,0,25.5585,40.18,-1.02,40.1929446545,133.51
2021-09-03 09:30:00,68.201,-0.43,68.2023555385,31.501,0,31.501,36.7,-0.43,36.7025189871,133.1,67.971,-0.47000000000000003,67.9726249383,31.501,0,31.501,36.47,-0.47000000000000003,36.4730283909,133.07
2021-09-03 10:00:00,69.269,-0.2,69.2692887288,37.199,0,37.199,32.07,-0.2,32.0706236297,133.1,69.069,-0.21,69.0693192452,37.199,0,37.199,31.87,-0.21,31.8706918657,133.07
2021-09-03 10:30:00,67.703,-0.62,67.7058388103,39.953,0,39.953,27.75,-0.62,27.756925262,133.1,67.523,-0.65,67.5261284911,39.953,0,39.953,27.57,-0.65,27.5776612496,133.07
2021-09-03 11:00:00,68.6265,-0.5700000000000001,68.6288671205,46.1565,0,46.1565,22.47,-0.5700000000000001,22.4772284768,132.99,68.5165,-0.6000000000000001,68.5191270541,46.1565,0,46.1565,22.36,-0.6000000000000001,22.3680486409,132.96
2021-09-03 11:30:00,71.407,-0.15,71.4071575474,53.507,0,53.507,17.9,-0.15,17.9006284806,132.99,71.307,-0.19,71.3072531304,53.507,0,53.507,17.8,-0.19,17.8010140161,132.96
2021-09-03 12:00:00,71.8255,-0.34,71.8263047236,54.9655,0,54.9655,16.86,-0.34,16.863427884,132.9,71.7255,-0.37,71.7264543265,54.9655,0,54.9655,16.76,-0.37,16.7640836314,132.85
2021-09-03 12:30:00,73.992,-0.48,73.9935569087,60.812,0,60.812,13.18,-0.48,13.1887376197,133.09,73.912,-0.52,73.9138291797,60.812,0,60.812,13.1,-0.52,13.1103165484,133.07
2021-09-03 13:00:00,73.014,-0.47000000000000003,73.0155127079,62.654,0,62.654,10.36,-0.47000000000000003,10.370655717,133.16,72.974,-0.5,72.9757129188,62.654,0,62.654,10.32,-0.5,10.3321053034,133.14
2021-09-03 13:30:00,72.23,-0.38,72.2309995777,67.38,0,67.38,4.85,-0.38,4.8648638213,133.26,72.24,-0.4,72.2411074112,67.38,0,67.38,4.86,-0.4,4.8764331227,133.24
2021-09-03 14:00:00,73.0035,-0.37,73.0044376203,74.2535,0,74.2535,-1.25,-0.37,1.3036103712,133.48,73.0435,-0.4,73.0445952296,74.2535,0,74.2535,-1.21,-0.4,1.2744018205,133.45
2021-09-03 14:30:00,68.129,-0.24,68.1294227262,65.419,0,65.419,2.71,-0.24,2.7206065500000003,133.58,68.089,-0.28,68.0895757146,65.419,0,65.419,2.67,-0.28,2.6846415031,133.55
2021-09-03 15:00:00,66.5305,-0.35000000000000003,66.531420624,62.3605,0,62.3605,4.17,-0.35000000000000003,4.1846624715,133.58,66.5205,-0.38,66.5215853708,62.3605,0,62.3605,4.16,-0.38,4.1773197148,133.55
2021-09-03 15:30:00,66.1665,-0.53,66.1686226413,63.1865,0,63.1865,2.98,-0.53,3.0267639485,133.58,66.1365,-0.56,66.1388708117,63.1865,0,63.1865,2.95,-0.56,3.0026821344,133.55
2021-09-03 16:00:00,66.857,-0.73,66.860985253,61.697,0,61.697,5.16,-0.73,5.2113817745,133.58,66.827,-0.76,66.8313214668,61.697,0,61.697,5.13,-0.76,5.1859907443,133.55
2021-09-03 16:30:00,73.799,-0.78,73.80312189200001,71.339,0,71.339,2.46,-0.78,2.5806975801,133.78,73.779,-0.8200000000000001,73.7835567115,71.339,0,71.339,2.44,-0.8200000000000001,2.5741017851,133.74
2021-09-03 17:00:00,73.607,-1.74,73.6275631065,63.667,0,63.667,9.94,-1.74,10.0911446328,133.78,73.527,-1.75,73.5478227346,63.667,0,63.667,9.86,-1.75,10.0140950665,133.74
2021-09-03 17:30:00,75.4225,-2.1,75.4517296439,56.4925,0,56.4925,18.93,-2.1,19.0461255903,134.03,75.2725,-2.13,75.3026304736,56.4925,0,56.4925,18.78,-2.13,18.9004047576,134.0
2021-09-03 18:00:00,75.624,-2.26,75.6577621662,46.154,0,46.154,29.47,-2.26,29.5565305812,133.96,75.384,-2.27,75.4181699327,46.154,0,46.154,29.23,-2.27,29.3180115288,133.92
2021-09-03 18:30:00,73.664,-2.69,73.7130992158,35.904,0,35.904,37.76,-2.69,37.8556957405,133.96,73.384,-2.71,73.4340217883,35.904,0,35.904,37.48,-2.71,37.5778458669,133.92
2021-09-03 19:00:00,71.346,-2.38,71.385685652,27.336,0,27.336,44.01,-2.38,44.0743065742,134.14,71.026,-2.41,71.0668753781,27.336,0,27.336,43.69,-2.41,43.7564189577,134.11
2021-09-03 19:30:00,69.701,-2.54,69.7472651865,22.401,0,22.401,47.3,-2.54,47.3681496366,133.9,69.371,-2.55,69.4178517458,22.401,0,22.401,46.97,-2.55,47.0391687852,133.84
2021-09-03 20:00:00,67.27,-3.23,67.3475003248,19.91,0,19.91,47.36,-3.23,47.4700168527,133.9,66.94,-3.25,67.0188488412,19.91,0,19.91,47.03,-3.25,47.1421615966,133.84
2021-09-03 20:30:00,67.5975,-3.14,67.6703894347,19.5175,0,19.5175,48.08,-3.14,48.1824241814,133.9,67.2775,-3.16,67.3516711467,19.5175,0,19.5175,47.76,-3.16,47.8644252029,133.84
2021-09-03 21:00:00,65.1255,-4.04,65.250688504,19.4755,0,19.4755,45.65,-4.04,45.8284202215,133.76,64.8255,-4.03,64.9506454953,19.4755,0,19.4755,45.35,-4.03,45.5287096237,133.73
2021-09-03 21:30:00,60.5265,-4.62,60.7025666858,16.2365,0,16.2365,44.29,-4.62,44.5303099024,131.67,60.2265,-4.62,60.4034411458,16.2365,0,16.2365,43.99,-4.62,44.2319398173,131.64
2021-09-03 22:00:00,50.851,-5.13,51.1091097653,1.771,0,1.771,49.08,-5.13,49.3473737903,131.98,50.501,-5.12,50.7598798363,1.771,0,1.771,48.73,-5.12,48.9982377234,131.95
2021-09-03 22:30:00,46.777,-6.37,47.2087346685,1.357,0,1.357,45.42,-6.37,45.8645102449,132.06,46.477,-6.35,46.9087841347,1.357,0,1.357,45.12,-6.35,45.5646452856,131.95
2021-09-03 23:00:00,42.374,-7.26,42.9914349144,1.564,0,1.564,40.81,-7.26,41.4507382323,132.52,42.104,-7.24,42.721943027,1.564,0,1.564,40.54,-7.24,41.1814181397,132.47
2021-09-03 23:30:00,39.9065,-7.65,40.6331298604,1.4865,0,1.4865,38.42,-7.65,39.174212181,132.78,39.6565,-7.61,40.3800704835,1.4865,0,1.4865,38.17,-7.61,38.9212152945,132.77
2021-09-04 00:00:00,37.068,-8.27,37.9793302205,1.288,0,1.288,35.78,-8.27,36.7233073129,133.19,36.828,-8.24,37.7385636187,1.288,0,1.288,35.54,-8.24,36.4827246789,133.16
2021-09-04 00:30:00,35.388,-8.97,36.5071423697,1.488,0,1.488,33.9,-8.97,35.0666636565,133.62,35.158,-8.94,36.2768323314,1.488,0,1.488,33.67,-8.94,34.8366545466,133.6
2021-09-04 01:00:00,35.6485,-9.3,36.8416279805,1.5085000000000002,0,1.5085000000000002,34.14,-9.3,35.3840302962,134.0,35.4085,-9.27,36.6018411046,1.5085000000000002,0,1.5085000000000002,33.9,-9.27,35.1445998697,133.98
2021-09-04 01:30:00,37.172,-9.54,38.3766749993,1.452,0,1.452,35.72,-9.54,36.9720164449,134.23,36.932,-9.5,38.1342709908,1.452,0,1.452,35.48,-9.5,36.729829839,134.22
2021-09-04 02:00:00,35.0025,-9.5,36.2687883207,1.4025,0,1.4025,33.6,-9.5,34.9171877447,133.9,34.7725,-9.46,36.0363477096,1.4025,0,1.4025,33.37,-9.46,34.6849895488,133.86
2021-09-04 02:30:00,31.8215,-9.62,33.2438304389,1.5514999999999999,0,1.5514999999999999,30.27,-9.62,31.7618843899,133.81,31.6215,-9.59,33.0437189531,1.5514999999999999,0,1.5514999999999999,30.07,-9.59,31.5622084145,133.79
2021-09-04 03:00:00,30.1255,-9.86,31.6980338546,1.3455,0,1.3455,28.78,-9.86,30.4221629737,133.63,29.9455,-9.82,31.5145263371,1.3455,0,1.3455,28.6,-9.82,30.2389219385,133.62
2021-09-04 03:30:00,29.5465,-9.95,31.1768850633,1.4265,0,1.4265,28.12,-9.95,29.8284578884,133.63,29.3565,-9.91,30.9840635206,1.4265,0,1.4265,27.93,-9.91,29.6360085032,133.62
2021-09-04 04:00:00,28.9945,-10.09,30.6999858347,1.5845,0,1.5845,27.41,-10.09,29.2081529714,133.77,28.8145,-10.05,30.5168463353,1.5845,0,1.5845,27.23,-10.05,29.0254267841,133.75
2021-09-04 04:30:00,29.017,-10.07,30.7146738384,1.457,0,1.457,27.56,-10.07,29.3420943356,133.77,28.827,-10.03,30.5220711781,1.457,0,1.457,27.37,-10.03,29.1499193824,133.75
2021-09-04 05:00:00,29.059,-9.94,30.7120347909,1.389,0,1.389,27.67,-9.94,29.4012329673,133.84,28.869,-9.9,30.5193243864,1.389,0,1.389,27.48,-9.9,29.2089095996,133.75
2021-09-04 05:30:00,29.8355,-9.86,31.4225501869,1.5455,0,1.5455,28.29,-9.86,29.959033696,133.84,29.6355,-9.82,31.2201098693,1.5455,0,1.5455,28.09,-9.82,29.7570243808,133.75
2021-09-04 06:00:00,31.5225,-9.97,33.0615926151,1.4825,0,1.4825,30.04,-9.97,31.6512637978,133.84,31.3225,-9.93,32.8588482186,1.4825,0,1.4825,29.84,-9.93,31.4488553051,133.75
2021-09-04 06:30:00,35.1795,-9.11,36.3399135972,1.2995,0,1.2995,33.88,-9.11,35.083422011,133.84,34.9395,-9.08,36.1000700865,1.2995,0,1.2995,33.64,-9.08,34.8438803809,133.82
2021-09-04 07:00:00,36.0555,-8.65,37.078586546,1.9555,0,1.9555,34.1,-8.65,35.1800014213,133.69,35.8155,-8.63,36.840561074,1.9555,0,1.9555,33.86,-8.63,34.942474154,133.67
2021-09-04 07:30:00,40.611,-7.9,41.3722530327,5.071,0,5.071,35.54,-7.9,36.4074388003,133.82,40.371,-7.87,41.1309438379,5.071,0,5.071,35.3,-7.87,36.1666545315,133.78
2021-09-04 08:00:00,46.2815,-7.43,46.8741095089,11.3615,0,11.3615,34.92,-7.43,35.7016988391,134.08,46.0315,-7.41,46.6241041978,11.3615,0,11.3615,34.67,-7.41,35.4530252588,134.05
2021-09-04 08:30:00,52.6445,-6.68,53.0666164387,20.1645,0,20.1645,32.48,-6.68,33.1598069958,134.08,52.4345,-6.67,52.8570306605,20.1645,0,20.1645,32.27,-6.67,32.952113741,134.05
2021-09-04 09:00:00,58.199,-5.69,58.4764884462,31.649,0,31.649,26.55,-5.69,27.1528746176,133.89,58.039,-5.68,58.3162749239,31.649,0,31.649,26.39,-5.68,26.9943419998,133.86
2021-09-04 09:30:00,63.1185,-4.71,63.2939897798,43.7585,0,43.7585,19.36,-4.71,19.9247007506,133.74,63.0085,-4.71,63.1842952976,43.7585,0,43.7585,19.25,-4.71,19.8178354015,133.73
2021-09-04 10:00:00,65.6725,-4.25,65.8098758261,54.4225,0,54.4225,11.25,-4.25,12.0260134708,134.11,65.6325,-4.25,65.7699593755,54.4225,0,54.4225,11.21,-4.25,11.9886029211,134.06
2021-09-04 10:30:00,68.046,-3.48,68.1349287517,64.056,0,64.056,3.99,-3.48,5.2943838168,134.11,68.046,-3.49,68.1354402349,64.056,0,64.056,3.99,-3.49,5.3009621768,134.06
2021-09-04 11:00:00,68.971,-2.52,69.017021386,72.011,0,72.011,-3.04,-2.52,3.9486706624,133.99,69.011,-2.54,69.0577274532,72.011,0,72.011,-3.0,-2.54,3.9308523249,133.97
2021-09-04 11:30:00,69.8025,-2.02,69.8317220628,77.8425,0,77.8425,-8.04,-2.02,8.2898733404,133.75,69.8825,-2.04,69.9122693542,77.8425,0,77.8425,-7.96,-2.04,8.2172501483,133.74
2021-09-04 12:00:00,70.607,-1.4,70.6208782797,82.437,0,82.437,-11.83,-1.4,11.9125522035,133.92,70.707,-1.42,70.7212574054,82.437,0,82.437,-11.73,-1.42,11.815637943,133.89
2021-09-04 12:30:00,70.978,-1.07,70.986064717,85.228,0,85.228,-14.25,-1.07,14.2901154649,134.02,71.088,-1.1,71.0965100691,85.228,0,85.228,-14.14,-1.1,14.1827218826,134.0
2021-09-04 13:00:00,70.79,-0.93,70.7961086501,86.55,0,86.55,-15.76,-0.93,15.7874158747,133.73,70.92,-0.9500000000000001,70.9263625178,86.55,0,86.55,-15.63,-0.9500000000000001,15.6588441464,133.7
2021-09-04 13:30:00,69.283,-0.97,69.2897899333,86.163,0,86.163,-16.88,-0.97,16.9078472905,133.93,69.413,-0.99,69.4200595577,86.163,0,86.163,-16.75,-0.99,16.77923121,133.89
2021-09-04 14:00:00,67.839,-1.2,67.8496125339,84.529,0,84.529,-16.69,-1.2,16.7330839955,133.8,67.969,-1.23,67.9801284274,84.529,0,84.529,-16.56,-1.23,16.6056165197,133.77
2021-09-04 14:30:00,64.888,-1.74,64.9113252368,82.528,0,82.528,-17.64,-1.74,17.7256085932,134.13,65.028,-1.76,65.0518130724,82.528,0,82.528,-17.5,-1.76,17.5882801888,134.11
2021-09-04 15:00:00,62.5805,-2.05,62.6140677504,77.7305,0,77.7305,-15.15,-2.05,15.2880672421,134.03,62.6705,-2.07,62.7046766218,77.7305,0,77.7305,-15.06,-2.07,15.201595311,134.0
2021-09-04 15:30:00,57.9655,-3.27,58.0576617704,66.4155,0,66.4155,-8.45,-3.27,9.0606511907,134.17,58.0055,-3.2800000000000002,58.0981620213,66.4155,0,66.4155,-8.41,-3.2800000000000002,9.0269873158,134.15
2021-09-04 16:00:00,55.9945,-3.66,56.1139878306,53.6445,0,53.6445,2.35,-3.66,4.3494942235,134.47,55.9545,-3.66,56.0740730663,53.6445,0,53.6445,2.31,-3.66,4.3280134011,134.47
2021-09-04 16:30:00,55.729,-4.57,55.9160651423,45.139,0,45.139,10.59,-4.57,11.5339932374,134.57,55.639,-4.58,55.8271862178,45.139,0,45.139,10.5,-4.58,11.4554092026,134.55
2021-09-04 17:00:00,58.316,-4.8,58.5132109527,42.736,0,42.736,15.58,-4.8,16.3026500913,134.82,58.196,-4.79,58.3927950693,42.736,0,42.736,15.46,-4.79,16.1850455668,134.8
2021-09-04 17:30:00,62.435,-4.73,62.6139131903,41.085,0,41.085,21.35,-4.73,21.8676793465,134.82,62.265,-4.74,62.4451585393,41.085,0,41.085,21.18,-4.74,21.7039166972,134.8
2021-09-04 18:00:00,65.156,-4.54,65.3139796368,36.516,0,36.516,28.64,-4.54,28.9976067978,134.82,64.936,-4.53,65.0938168799,36.516,0,36.516,28.42,-4.53,28.7787647407,134.8
2021-09-04 18:30:00,64.1335,-4.8100000000000005,64.3136215918,28.1835,0,28.1835,35.95,-4.8100000000000005,36.2703542856,134.64,63.8635,-4.8100000000000005,64.0443809577,28.1835,0,28.1835,35.68,-4.8100000000000005,36.0027568389,134.59
2021-09-04 19:00:00,61.9275,-4.91,62.1218428272,20.9675,0,20.9675,40.96,-4.91,41.2532386607,134.64,61.6375,-4.91,61.8327543156,20.9675,0,20.9675,40.67,-4.91,40.9653145966,134.59
2021-09-04 19:30:00,60.13,-5.09,60.345049507,16.23,0,16.23,43.9,-5.09,44.1940957595,134.64,59.83,-5.08,60.0452770832,16.23,0,16.23,43.6,-5.08,43.8949473174,134.59
2021-09-04 20:00:00,55.7165,-4.92,55.9333064663,6.7665,0,6.7665,48.95,-4.92,49.1966350475,134.64,55.3465,-4.92,55.5647501772,6.7665,0,6.7665,48.58,-4.92,48.8285039705,134.59
2021-09-04 20:30:00,55.7745,-4.95,55.9937259901,5.5245,0,5.5245,50.25,-4.95,50.4932173663,133.56,55.4345,-4.95,55.6550652704,5.5245,0,5.5245,49.91,-4.95,50.1548661647,133.54
2021-09-04 21:00:00,53.335,-5.41,53.6086777024,4.575,0,4.575,48.76,-5.41,49.0592060678,133.56,52.995,-5.4,53.2694098428,4.575,0,4.575,48.42,-5.4,48.7201847287,133.54
2021-09-04 21:30:00,49.192,-6.28,49.5912418074,1.742,0,1.742,47.45,-6.28,47.8637744019,133.84,48.872,-6.27,49.2725611674,1.742,0,1.742,47.13,-6.27,47.5452395093,133.79
2021-09-04 22:00:00,45.6915,-6.84,46.2006360589,1.6915,0,1.6915,44.0,-6.84,44.5284807735,134.11,45.3915,-6.82,45.9009877045,1.6915,0,1.6915,43.7,-6.82,44.2289769269,134.05
2021-09-04 22:30:00,42.8405,-7.88,43.5591877823,1.7005,0,1.7005,41.14,-7.88,41.8878741404,134.26,42.5705,-7.85,43.288219763,1.7005,0,1.7005,40.87,-7.85,41.6170565994,134.21
2021-09-04 23:00:00,39.1395,-8.38,40.0265519406,1.7395,0,1.7395,37.4,-8.38,38.3273322839,134.57,38.8895,-8.36,39.7779186264,1.7395,0,1.7395,37.15,-8.36,38.0790244098,134.53
2021-09-04 23:30:00,36.772,-9.2,37.905408374,1.732,0,1.732,35.04,-9.2,36.2276358599,134.96,36.542,-9.16,37.6725810637,1.732,0,1.732,34.81,-9.16,35.9950232671,134.92
2021-09-05 00:00:00,34.438,-10.04,35.8716802506,1.6280000000000001,0,1.6280000000000001,32.81,-10.04,34.3117720324,134.88,34.218,-10.0,35.6492850419,1.6280000000000001,0,1.6280000000000001,32.59,-10.0,34.0897066576,134.84
2021-09-05 00:30:00,33.247,-10.79,34.9540714224,1.7069999999999999,0,1.7069999999999999,31.54,-10.79,33.3346021425,134.36,33.037,-10.74,34.7388970608,1.7069999999999999,0,1.7069999999999999,31.33,-10.74,33.1197297694,134.33
2021-09-05 01:00:00,31.5995,-11.11,33.4956788295,1.7895,0,1.7895,29.81,-11.11,31.8130193474,134.13,31.3995,-11.06,33.2904220497,1.7895,0,1.7895,29.61,-11.06,31.6081587569,134.08
2021-09-05 01:30:00,32.3385,-11.1,34.1904750223,1.6185,0,1.6185,30.72,-11.1,32.6638699483,133.96,32.1185,-11.05,33.9661676121,1.6185,0,1.6185,30.5,-11.05,32.4399830456,133.95
2021-09-05 02:00:00,32.275,-11.17,34.1532505774,1.565,0,1.565,30.71,-11.17,32.6783261505,134.12,32.065,-11.12,33.9384534857,1.565,0,1.565,30.5,-11.12,32.4638937899,134.08
2021-09-05 02:30:00,31.6495,-11.41,33.643408719199996,1.5594999999999999,0,1.5594999999999999,30.09,-11.41,32.1806805397,134.12,31.4495,-11.36,33.4383111154,1.5594999999999999,0,1.5594999999999999,29.89,-11.36,31.9759550287,134.08
2021-09-05 03:00:00,30.4765,-11.56,32.5952550573,1.5765,0,1.5765,28.9,-11.56,31.1262525852,134.27,30.2865,-11.5,32.3963282217,1.5765,0,1.5765,28.71,-11.5,30.9275621412,134.23
2021-09-05 03:30:00,29.5705,-11.68,31.7936608501,1.5805,0,1.5805,27.99,-11.68,30.3292350711,134.37,29.3805,-11.63,31.5985866812,1.5805,0,1.5805,27.8,-11.63,30.1346461735,134.33
2021-09-05 04:00:00,28.844,-11.68,31.1191056427,1.674,0,1.674,27.17,-11.68,29.5741660914,134.29,28.664,-11.62,30.929747752,1.674,0,1.674,26.99,-11.62,29.385106772,134.33
2021-09-05 04:30:00,28.9385,-11.49,31.1361025539,1.6985000000000001,0,1.6985000000000001,27.24,-11.49,29.5641286021,134.27,28.7485,-11.44,30.9410706384,1.6985000000000001,0,1.6985000000000001,27.05,-11.44,29.369645895,134.23
2021-09-05 05:00:00,28.501,-11.57,30.7599073633,1.5510000000000002,0,1.5510000000000002,26.95,-11.57,29.3286106047,134.27,28.321,-11.51,30.5705600374,1.5510000000000002,0,1.5510000000000002,26.77,-11.51,29.1395435791,134.23
2021-09-05 05:30:00,29.2145,-11.46,31.3818197409,1.6545,0,1.6545,27.56,-11.46,29.8477000789,134.66,29.0245,-11.41,31.1866910757,1.6545,0,1.6545,27.37,-11.41,29.653077412000002,134.62
2021-09-05 06:00:00,29.53,-11.42,31.661290245300002,1.63,0,1.63,27.9,-11.42,30.1467477516,134.66,29.34,-11.37,31.4660531367,1.63,0,1.63,27.71,-11.37,29.9519782318,134.7
2021-09-05 06:30:00,31.4705,-11.13,33.380672106,1.6505,0,1.6505,29.82,-11.13,31.8293779393,134.55,31.2605,-11.08,33.1660256927,1.6505,0,1.6505,29.61,-11.08,31.6151625016,134.52
2021-09-05 07:00:00,33.1195,-10.97,34.8889979829,2.6495,0,2.6495,30.47,-10.97,32.3845920153,134.42,32.9095,-10.92,34.6739324313,2.6495,0,2.6495,30.26,-10.92,32.1700792663,134.4
2021-09-05 07:30:00,36.825,-10.45,38.2790167716,7.095,0,7.095,29.73,-10.45,31.5130988638,134.42,36.625,-10.39,38.0702341075,7.095,0,7.095,29.53,-10.39,31.3045204403,134.47
2021-09-05 08:00:00,42.1495,-9.92,43.301117194,10.8195,0,10.8195,31.33,-9.92,32.8629776496,134.0,41.9295,-9.89,43.0801006295,10.8195,0,10.8195,31.11,-9.89,32.6442062241,133.97
2021-09-05 08:30:00,45.5625,-9.06,46.4545477456,11.6225,0,11.6225,33.94,-9.06,35.1284386217,134.42,45.3125,-9.02,46.2015482019,11.6225,0,11.6225,33.69,-9.02,34.8765895695,134.4
2021-09-05 09:00:00,47.7815,-8.24,48.4867955453,11.8715,0,11.8715,35.91,-8.24,36.8432585421,134.01,47.5215,-8.21,48.2254814621,11.8715,0,11.8715,35.65,-8.21,36.5831463928,133.97
2021-09-05 09:30:00,51.949,-7.54,52.4933348245,14.109,0,14.109,37.84,-7.54,38.583898196,133.69,51.699,-7.52,52.2430569645,14.109,0,14.109,37.59,-7.52,38.3348209856,133.64
2021-09-05 10:00:00,54.362,-7.18,54.8341083998,17.522,0,17.522,36.84,-7.18,37.5331586734,133.69,54.102,-7.15,54.5724188945,17.522,0,17.522,36.58,-7.15,37.2722269257,133.64
2021-09-05 10:30:00,55.404,-6.43,55.77587396,18.194,0,18.194,37.21,-6.43,37.7614750771,133.51,55.154,-6.42,55.5263911667,18.194,0,18.194,36.96,-6.42,37.5134375924,133.48
2021-09-05 11:00:00,56.139,-6.34,56.4958664063,21.069,0,21.069,35.07,-6.34,35.6384693835,133.51,55.899,-6.32,56.2551384409,21.069,0,21.069,34.83,-6.32,35.398747153,133.48
2021-09-05 11:30:00,58.4035,-6.23,58.7348424042,26.7135,0,26.7135,31.69,-6.23,32.2965787662,133.42,58.2035,-6.21,58.5338492861,26.7135,0,26.7135,31.49,-6.21,32.0964826733,133.4
2021-09-05 12:00:00,60.9805,-6.04,61.2788950639,34.9905,0,34.9905,25.99,-6.04,26.682610442,133.42,60.8405,-6.03,61.1385912518,34.9905,0,34.9905,25.85,-6.03,26.5439899036,133.4
2021-09-05 12:30:00,64.397,-6.01,64.6768405923,43.357,0,43.357,21.04,-6.01,21.8815378801,133.42,64.267,-6.0,64.5464738696,43.357,0,43.357,20.91,-6.0,21.7538065634,133.4
2021-09-05 13:00:00,65.8905,-5.9,66.1541230027,50.1405,0,50.1405,15.75,-5.9,16.8188138702,133.42,65.8005,-5.88,66.0626990082,50.1405,0,50.1405,15.66,-5.88,16.7275222313,133.4
2021-09-05 13:30:00,66.2015,-5.6,66.4379304483,57.7115,0,57.7115,8.49,-5.6,10.1705506242,133.32,66.1715,-5.58,66.4063537039,57.7115,0,57.7115,8.46,-5.58,10.1344955474,133.29
2021-09-05 14:00:00,64.5695,-5.26,64.7833923954,61.9695,0,61.9695,2.6,-5.26,5.8675037282,133.32,64.5795,-5.25,64.7925483389,61.9695,0,61.9695,2.61,-5.25,5.8629855876,133.29
2021-09-05 14:30:00,63.8465,-5.02,64.0435473896,68.3965,0,68.3965,-4.55,-5.02,6.7751678946,133.16,63.9065,-5.02,64.1033629559,68.3965,0,68.3965,-4.49,-5.02,6.7350204157,133.12
2021-09-05 15:00:00,61.0235,-5.37,61.2593213499,63.6235,0,63.6235,-2.6,-5.37,5.9663137698,133.16,61.0435,-5.35,61.27749499,63.6235,0,63.6235,-2.58,-5.35,5.9396043639,133.12
2021-09-05 15:30:00,59.5165,-5.59,59.7784398613,56.7865,0,56.7865,2.73,-5.59,6.2210127793,133.04,59.4765,-5.58,59.7376803387,56.7865,0,56.7865,2.69,-5.58,6.1945540598,132.99
2021-09-05 16:00:00,59.188,-5.78,59.4695530839,49.278,0,49.278,9.91,-5.78,11.472423458,133.19,59.098,-5.76,59.3780363771,49.278,0,49.278,9.82,-5.76,11.3846387734,133.17
2021-09-05 16:30:00,61.4325,-5.71,61.6972945618,45.1525,0,45.1525,16.28,-5.71,17.2523186847,133.06,61.3025,-5.7,61.5669270489,45.1525,0,45.1525,16.15,-5.7,17.1263685585,133.01
2021-09-05 17:00:00,67.7615,-5.22,67.9622636634,48.5515,0,48.5515,19.21,-5.22,19.9065943848,133.25,67.6215,-5.21,67.8219091611,48.5515,0,48.5515,19.07,-5.21,19.7688897007,133.23
2021-09-05 17:30:00,71.4795,-4.79,71.6398144906,47.3195,0,47.3195,24.16,-4.79,24.6302598443,133.15,71.3195,-4.79,71.4801733367,47.3195,0,47.3195,24.0,-4.79,24.4733344684,133.12
2021-09-05 18:00:00,71.329,-4.52,71.472068957,40.609,0,40.609,30.72,-4.52,31.0507455627,133.58,71.089,-4.52,71.2325509932,40.609,0,40.609,30.48,-4.52,30.8133217943,133.52
2021-09-05 18:30:00,69.9715,-4.41,70.1103338478,34.0615,0,34.0615,35.91,-4.41,36.1797761187,133.73,69.7215,-4.41,69.8608306725,34.0615,0,34.0615,35.66,-4.41,35.9316531766,133.67
2021-09-05 19:00:00,66.503,-4.63,66.6639775966,27.593,0,27.593,38.91,-4.63,39.1844994864,134.49,66.233,-4.63,66.3946322303,27.593,0,27.593,38.64,-4.63,38.9164039963,134.46
2021-09-05 19:30:00,64.984,-4.78,65.1595630433,22.164,0,22.164,42.82,-4.78,43.0859698742,134.33,64.674,-4.77,64.8496659668,22.164,0,22.164,42.51,-4.77,42.7767810851,134.28
2021-09-05 20:00:00,63.4565,-5.53,63.6970037933,19.2565,0,19.2565,44.2,-5.53,44.5445945093,134.22,63.1565,-5.53,63.3981418675,19.2565,0,19.2565,43.9,-5.53,44.246930967,134.16
2021-09-05 20:30:00,63.5315,-5.16,63.7407020063,19.1215,0,19.1215,44.41,-5.16,44.7087653598,133.62,63.2315,-5.15,63.4408787159,19.1215,0,19.1215,44.11,-5.15,44.4096228311,133.59
2021-09-05 21:00:00,62.2065,-5.75,62.4716827231,19.1065,0,19.1065,43.1,-5.75,43.4818640355,133.51,61.9265,-5.74,62.1919528737,19.1065,0,19.1065,42.82,-5.74,43.2030091545,133.48
2021-09-05 21:30:00,57.7975,-6.58,58.1708467039,17.3075,0,17.3075,40.49,-6.58,41.0211713631,133.86,57.5275,-6.57,57.9014521083,17.3075,0,17.3075,40.22,-6.57,40.7530771844,133.81
2021-09-05 22:00:00,50.1675,-7.26,50.6900942616,8.9975,0,8.9975,41.17,-7.26,41.8052209658,134.44,49.8775,-7.24,50.4002242679,8.9975,0,8.9975,40.88,-7.24,41.5161655262,134.41
2021-09-05 22:30:00,43.949,-8.07,44.6837722333,1.569,0,1.569,42.38,-8.07,43.1415032191,134.66,43.669,-8.04,44.4029634259,1.569,0,1.569,42.1,-8.04,42.8608399358,134.61
2021-09-05 23:00:00,39.881,-8.89,40.8598367716,1.641,0,1.641,38.24,-8.89,39.2597720319,134.88,39.631,-8.86,40.6093063349,1.641,0,1.641,37.99,-8.86,39.0094821806,134.85
2021-09-05 23:30:00,37.1505,-9.54,38.3558502741,1.5805,0,1.5805,35.57,-9.54,36.8271163682,134.49,36.9205,-9.5,38.1231336625,1.5805,0,1.5805,35.34,-9.5,36.5946116252,134.47
2021-09-06 00:00:00,34.1495,-10.03,35.5919829491,1.5695000000000001,0,1.5695000000000001,32.58,-10.03,34.0889615565,134.0,33.9295,-9.99,35.3696348617,1.5695000000000001,0,1.5695000000000001,32.36,-9.99,33.8669411078,133.95
2021-09-06 00:30:00,31.7845,-10.41,33.4458149886,1.6245,0,1.6245,30.16,-10.41,31.9060135398,134.3,31.5845,-10.36,33.2401901356,1.6245,0,1.6245,29.96,-10.36,31.7006498356,134.28
2021-09-06 01:00:00,30.7825,-10.56,32.5434464409,1.5925,0,1.5925,29.19,-10.56,31.0414191042,133.64,30.5925,-10.51,32.3475061829,1.5925,0,1.5925,29.0,-10.51,30.8457468705,133.62
2021-09-06 01:30:00,31.657,-10.49,33.3497488596,1.717,0,1.717,29.94,-10.49,31.7244968439,133.64,31.447,-10.45,33.1378380254,1.717,0,1.717,29.73,-10.45,31.5130988638,133.62
2021-09-06 02:00:00,31.3285,-10.53,33.0508065295,1.6785,0,1.6785,29.65,-10.53,31.4643194746,133.48,31.1285,-10.47,32.842113395,1.6785,0,1.6785,29.45,-10.47,31.2557738666,133.47
2021-09-06 02:30:00,30.4455,-10.83,32.3143523879,1.6355,0,1.6355,28.81,-10.83,30.778320292,133.61,30.2455,-10.79,32.1125266874,1.6355,0,1.6355,28.61,-10.79,30.5770534879,133.6
2021-09-06 03:00:00,29.709,-10.92,31.652347164200002,1.9689999999999999,0,1.9689999999999999,27.74,-10.92,29.8119774587,133.61,29.649,-10.91,31.5925830061,1.9689999999999999,0,1.9689999999999999,27.68,-10.91,29.752487291,133.6
2021-09-06 03:30:00,29.202,-11.14,31.2547021102,1.912,0,1.912,27.29,-11.14,29.4761547696,133.71,29.012,-11.09,31.0593664456,1.912,0,1.912,27.1,-11.09,29.2813609656,133.68
2021-09-06 04:00:00,29.2655,-10.99,31.260991511,1.9555,0,1.9555,27.31,-10.99,29.4383457416,133.84,29.0755,-10.94,31.065548446,1.9555,0,1.9555,27.12,-10.94,29.2434266118,133.83
2021-09-06 04:30:00,29.402,-10.73,31.2987300701,2.082,0,2.082,27.32,-10.73,29.3515808774,133.96,29.232,-10.68,31.1218930016,2.082,0,2.082,27.15,-10.68,29.1750732647,133.95
2021-09-06 05:00:00,29.864,-10.55,31.6727169027,1.924,0,1.924,27.94,-10.55,29.8654666798,133.8,29.684,-10.51,31.4896801508,1.924,0,1.924,27.76,-10.51,29.6829530202,133.77
2021-09-06 05:30:00,31.798000000000002,-10.19,33.3908506031,1.788,0,1.788,30.01,-10.19,31.692841463,134.03,31.588,-10.13,33.1725585989,1.788,0,1.788,29.8,-10.13,31.4747025403,134.0
2021-09-06 06:00:00,34.278,-9.57,35.5888491525,1.778,0,1.778,32.5,-9.57,33.8797122184,133.84,34.068,-9.54,35.3785277252,1.778,0,1.778,32.29,-9.54,33.6698039792,133.81
2021-09-06 06:30:00,39.5855,-7.0,40.1996493797,1.8755000000000002,0,1.8755000000000002,37.71,-7.0,38.3541927304,133.68,39.3255,-6.96,39.9366567235,1.8755000000000002,0,1.8755000000000002,37.45,-6.96,38.0912601524,133.66
2021-09-06 07:00:00,45.2875,-5.3,45.5965750496,2.4875,0,2.4875,42.8,-5.3,43.126905755,133.82,44.9975,-5.3,45.3085533454,2.4875,0,2.4875,42.51,-5.3,42.8391188051,133.8
2021-09-06 07:30:00,55.749,-3.87,55.8831629473,12.879,0,12.879,42.87,-3.87,43.0443236676,133.67,55.459,-3.86,55.5931675748,12.879,0,12.879,42.58,-3.86,42.7546020915,133.65
2021-09-06 08:00:00,60.2005,-2.86,60.2683980229,17.1005,0,17.1005,43.1,-2.86,43.1947867225,134.48,59.9205,-2.86,59.9887149408,17.1005,0,17.1005,42.82,-2.86,42.9154051595,134.45
2021-09-06 08:30:00,63.1495,-1.56,63.1687656223,20.7795,0,20.7795,42.37,-1.56,42.3987087068,133.92,62.8695,-1.58,62.8893506903,20.7795,0,20.7795,42.09,-1.58,42.1196450602,133.88
2021-09-06 09:00:00,65.2695,-0.66,65.2728368485,25.7495,0,25.7495,39.52,-0.66,39.5255107494,133.92,65.0095,-0.68,65.013056306,25.7495,0,25.7495,39.26,-0.68,39.2658885039,133.88
2021-09-06 09:30:00,68.754,0.13,68.7541229018,34.994,0,34.994,33.76,0.13,33.7602502953,133.79,68.524,0.1,68.5240729671,34.994,0,34.994,33.53,0.1,33.5301491199,133.75
2021-09-06 10:00:00,69.367,0.75,69.3710544031,43.607,0,43.607,25.76,0.75,25.7709157773,133.51,69.197,0.72,69.2007457258,43.607,0,43.607,25.59,0.72,25.6001269528,133.48
2021-09-06 10:30:00,71.8555,1.31,71.8674403346,54.3255,0,54.3255,17.53,1.31,17.5788793727,133.51,71.7555,1.28,71.7669156384,54.3255,0,54.3255,17.43,1.28,17.4769362304,133.48
2021-09-06 11:00:00,73.694,1.94,73.7195308992,60.734,0,60.734,12.96,1.94,13.1043962089,133.51,73.644,1.9,73.6685057267,60.734,0,60.734,12.91,1.9,13.0490651006,133.48
2021-09-06 11:30:00,70.6565,2.12,70.6882974208,61.3365,0,61.3365,9.32,2.12,9.55807512,133.09,70.5965,2.07,70.6268413017,61.3365,0,61.3365,9.26,2.07,9.4885457263,133.06
2021-09-06 12:00:00,71.4695,2.83,71.5255082488,71.8795,0,71.8795,-0.41000000000000003,2.83,2.8595454183999998,132.74,71.4795,2.7800000000000002,71.5335398275,71.8795,0,71.8795,-0.4,2.7800000000000002,2.8086295591,132.73
2021-09-06 12:30:00,71.068,3.29,71.1441123636,70.648,0,70.648,0.42,3.29,3.3167001673,132.52,71.088,3.25,71.1622529435,70.648,0,70.648,0.44,3.25,3.2796493715,132.51
2021-09-06 13:00:00,70.935,3.45,71.0188476744,66.695,0,66.695,4.24,3.45,5.4662692945,132.52,70.935,3.4,71.0164363017,66.695,0,66.695,4.24,3.4,5.4348505039,132.51
2021-09-06 13:30:00,69.4425,2.62,69.4919074875,60.7125,0,60.7125,8.73,2.62,9.1146749805,132.3,69.4025,2.58,69.4504384885,60.7125,0,60.7125,8.69,2.58,9.0649048533,132.28
2021-09-06 14:00:00,69.442,2.7,69.4944700246,62.682,0,62.682,6.76,2.7,7.279258204,132.4,69.402,2.66,69.4529567693,62.682,0,62.682,6.72,2.66,7.2273093195,132.36
2021-09-06 14:30:00,67.31,3.2,67.3860230315,56.12,0,56.12,11.19,3.2,11.6385609076,132.52,67.23,3.16,67.304223493,56.12,0,56.12,11.11,3.16,11.5506579899,132.5
2021-09-06 15:00:00,69.3865,3.1,69.4557152598,64.0465,0,64.0465,5.34,3.1,6.174593104,132.36,69.3565,3.05,69.4235305372,64.0465,0,64.0465,5.31,3.05,6.1236100464,132.29
2021-09-06 15:30:00,69.6115,2.52,69.6570982187,63.9015,0,63.9015,5.71,2.52,6.2413540198,132.95,69.5915,2.48,69.6356752839,63.9015,0,63.9015,5.69,2.48,6.2069718865,132.9
2021-09-06 16:00:00,69.7285,2.33,69.7674179847,59.9685,0,59.9685,9.76,2.33,10.0342662911,132.95,69.6785,2.29,69.7161205336,59.9685,0,59.9685,9.71,2.29,9.9763821098,132.9
2021-09-06 16:30:00,69.821,1.28,69.8327318741,54.031,0,54.031,15.79,1.28,15.841795984,133.06,69.721,1.25,69.7322044754,54.031,0,54.031,15.69,1.25,15.7397141016,133.04
2021-09-06 17:00:00,72.031,0.6900000000000001,72.0343047513,48.331,0,48.331,23.7,0.6900000000000001,23.7100421763,133.16,71.891,0.67,71.8941220198,48.331,0,48.331,23.56,0.67,23.5695248149,133.14
2021-09-06 17:30:00,78.4425,0.77,78.4462791103,47.8925,0,47.8925,30.55,0.77,30.5597022237,133.44,78.2425,0.75,78.2460945112,47.8925,0,47.8925,30.35,0.75,30.359265472,133.4
2021-09-06 18:00:00,77.0485,0.71,77.0517712467,37.3585,0,37.3585,39.69,0.71,39.6963499582,133.59,76.7985,0.6900000000000001,76.8015996074,37.3585,0,37.3585,39.44,0.6900000000000001,39.4460352887,133.53
2021-09-06 18:30:00,73.1135,0.6000000000000001,73.1159618842,27.7035,0,27.7035,45.41,0.6000000000000001,45.4139637116,133.34,72.8135,0.6000000000000001,72.8159720271,27.7035,0,27.7035,45.11,0.6000000000000001,45.1139900696,133.28
2021-09-06 19:00:00,71.0645,0.46,71.0659887728,20.7245,0,20.7245,50.34,0.46,50.3421016645,133.34,70.7345,0.44,70.7358684845,20.7245,0,20.7245,50.01,0.44,50.0119355754,133.28
2021-09-06 19:30:00,70.409,-0.19,70.4092563588,16.899,0,16.899,53.51,-0.19,53.5103373191,133.27,70.049,-0.2,70.0492855138,16.899,0,16.899,53.15,-0.2,53.1503762922,133.28
2021-09-06 20:00:00,68.184,-0.51,68.1859073123,15.254,0,15.254,52.93,-0.51,52.9324569617,132.8,67.844,-0.51,67.8459168705,15.254,0,15.254,52.59,-0.51,52.5924728455,132.74
2021-09-06 20:30:00,68.612,-0.65,68.6150788384,15.182,0,15.182,53.43,-0.65,53.433953625,132.7,68.252,-0.65,68.2550950772,15.182,0,15.182,53.07,-0.65,53.0739804424,132.66
2021-09-06 21:00:00,65.9755,-1.65,65.9961294339,15.3055,0,15.3055,50.67,-1.65,50.6968578908,132.7,65.6355,-1.6600000000000001,65.6564883332,15.3055,0,15.3055,50.33,-1.6600000000000001,50.357367882,132.66
2021-09-06 21:30:00,58.5955,-3.13,58.6790381674,6.9655000000000005,0,6.9655000000000005,51.63,-3.13,51.7247890281,132.99,58.2455,-3.11,58.3284696375,6.9655000000000005,0,6.9655000000000005,51.28,-3.11,51.3742201887,132.91
2021-09-06 22:00:00,52.313,-4.58,52.5131066402,2.833,0,2.833,49.48,-4.58,49.6915163786,133.37,51.983,-4.58,52.1843720763,2.833,0,2.833,49.15,-4.58,49.3629304235,133.34
2021-09-06 22:30:00,48.5865,-5.73,48.9232141447,1.7865000000000002,0,1.7865000000000002,46.8,-5.73,47.1494740162,133.95,48.2665,-5.7,48.6019034838,1.7865000000000002,0,1.7865000000000002,46.48,-5.7,46.828200905,133.91
2021-09-06 23:00:00,44.1925,-6.42,44.6563932293,1.8925,0,1.8925,42.3,-6.42,42.7844177242,134.02,43.9125,-6.4,44.3764313149,1.8925,0,1.8925,42.02,-6.4,42.504592693,133.99
2021-09-06 23:30:00,39.1075,-7.43,39.8070528456,1.9475,0,1.9475,37.16,-7.43,37.8955208435,134.43,38.8475,-7.4,39.5460270602,1.9475,0,1.9475,36.9,-7.4,37.6346914429,134.4
2021-09-07 00:00:00,37.8455,-8.06,38.6942562953,1.8955000000000002,0,1.8955000000000002,35.95,-8.06,36.8424497014,133.65,37.6155,-8.01,38.4588863626,1.8955000000000002,0,1.8955000000000002,35.72,-8.01,36.607082648,133.63
2021-09-07 00:30:00,36.561,-8.36,37.5046173291,1.9809999999999999,0,1.9809999999999999,34.58,-8.36,35.5761999095,134.08,36.331,-8.33,37.2737234657,1.9809999999999999,0,1.9809999999999999,34.35,-8.33,35.3455994432,134.06
2021-09-07 01:00:00,34.6005,-8.6,35.6532551144,1.8905,0,1.8905,32.71,-8.6,33.8216513494,134.25,34.3705,-8.56,35.4204018928,1.8905,0,1.8905,32.48,-8.56,33.5890458334,134.22
2021-09-07 01:30:00,34.386,-8.81,35.4966631671,1.8559999999999999,0,1.8559999999999999,32.53,-8.81,33.7018842203,134.57,34.176,-8.75,35.2783428749,1.8559999999999999,0,1.8559999999999999,32.32,-8.75,33.4835019077,134.54
2021-09-07 02:00:00,32.7885,-8.88,33.9696943208,1.8885,0,1.8885,30.9,-8.88,32.1506516264,133.18,32.5785,-8.84,33.7565439915,1.8885,0,1.8885,30.69,-8.84,31.9377785702,133.17
2021-09-07 02:30:00,33.3255,-9.26,34.5880983902,1.7855,0,1.7855,31.54,-9.26,32.8712518776,133.09,33.1355,-9.21,34.3916481177,1.7855,0,1.7855,31.35,-9.21,32.6748618972,133.04
2021-09-07 03:00:00,31.606,-9.22,32.9233600351,1.876,0,1.876,29.73,-9.22,31.1268581775,133.38,31.406,-9.17,32.7173613851,1.876,0,1.876,29.53,-9.17,30.9210252094,133.37
2021-09-07 03:30:00,30.706,-9.37,32.1038212056,1.816,0,1.816,28.89,-9.37,30.3715162611,133.31,30.516,-9.32,31.9075015631,1.816,0,1.816,28.7,-9.32,30.1753608098,133.26
2021-09-07 04:00:00,30.265,-9.51,31.7239708265,1.835,0,1.835,28.43,-9.51,29.9784088971,133.31,30.075,-9.46,31.527721532,1.835,0,1.835,28.24,-9.46,29.7823639089,133.26
2021-09-07 04:30:00,30.724,-9.37,32.1210379035,1.9340000000000002,0,1.9340000000000002,28.79,-9.37,30.2764099589,133.31,30.534,-9.32,31.9247170074,1.9340000000000002,0,1.9340000000000002,28.6,-9.32,30.0802659563,133.26
2021-09-07 05:00:00,31.527,-9.32,32.8757376951,1.867,0,1.867,29.66,-9.32,31.0898375679,133.18,31.337,-9.27,32.6793584545,1.867,0,1.867,29.47,-9.27,30.8935883316,133.14
2021-09-07 05:30:00,35.2445,-9.05,36.3878727085,1.8945,0,1.8945,33.35,-9.05,34.5561137861,133.32,35.0245,-8.99,36.1598631116,1.8945,0,1.8945,33.13,-8.99,34.3280788859,133.32
2021-09-07 06:00:00,38.8495,-8.72,39.8161029013,1.8595000000000002,0,1.8595000000000002,36.99,-8.72,38.0039274286,133.32,38.6095,-8.67,39.5709791419,1.8595000000000002,0,1.8595000000000002,36.75,-8.67,37.7588585633,133.32
2021-09-07 06:30:00,42.683,-6.3,43.1454341617,1.843,0,1.843,40.84,-6.3,41.323063778,133.32,42.403,-6.26,42.8625945202,1.843,0,1.843,40.56,-6.26,41.0402387907,133.32
2021-09-07 07:00:00,47.871,-5.12,48.1440239386,2.121,0,2.121,45.75,-5.12,46.035604699,133.47,47.561,-5.1,47.8336567806,2.121,0,2.121,45.44,-5.1,45.7253059038,133.45
2021-09-07 07:30:00,54.257,-3.11,54.3460591856,6.357,0,6.357,47.9,-3.11,48.0008552007,133.23,53.937,-3.09,54.0254390912,6.357,0,6.357,47.58,-3.09,47.6802317528,133.21
2021-09-07 08:00:00,60.869,-2.06,60.9038484909,16.529,0,16.529,44.34,-2.06,44.3878271602,132.92,60.569,-2.06,60.604020997,16.529,0,16.529,44.04,-2.06,44.0881526036,132.89
2021-09-07 08:30:00,71.0645,-0.2,71.0647814339,34.9545,0,34.9545,36.11,-0.2,36.1105538589,133.62,70.8245,-0.22,70.8248416888,34.9545,0,34.9545,35.87,-0.22,35.8706746521,133.58
2021-09-07 09:00:00,74.4535,0.25,74.4539197239,46.0235,0,46.0235,28.43,0.25,28.4310991697,133.32,74.2635,0.23,74.2638561633,46.0235,0,46.0235,28.24,0.23,28.2409365992,133.29
2021-09-07 09:30:00,72.215,0.29,72.2155822867,47.105,0,47.105,25.11,0.29,25.1116745758,133.23,72.045,0.26,72.0454691497,47.105,0,47.105,24.94,0.26,24.9413552158,133.2
2021-09-07 10:00:00,73.603,0.9400000000000001,73.609002228,55.083,0,55.083,18.52,0.9400000000000001,18.5438399475,132.98,73.483,0.91,73.4886344206,55.083,0,55.083,18.4,0.91,18.4224889741,132.95
2021-09-07 10:30:00,73.071,1.43,73.0849912157,59.741,0,59.741,13.33,1.43,13.4064835061,133.14,72.991,1.4100000000000001,73.004617532,59.741,0,59.741,13.25,1.4100000000000001,13.3248114433,133.11
2021-09-07 11:00:00,74.059,2.3,74.0947061604,65.969,0,65.969,8.09,2.3,8.4105945093,133.14,73.999,2.25,74.0331986409,65.969,0,65.969,8.03,2.25,8.3392685531,133.11
2021-09-07 11:30:00,75.77,2.77,75.82061593,73.92,0,73.92,1.85,2.77,3.330975833,132.92,75.77,2.7199999999999998,75.8188057147,73.92,0,73.92,1.85,2.7199999999999998,3.2895136419,132.9
2021-09-07 12:00:00,76.276,3.56,76.3590320525,78.376,0,78.376,-2.1,3.56,4.1332311815,132.66,76.296,3.51,76.3766961579,78.376,0,78.376,-2.08,3.51,4.0800122549,132.63
2021-09-07 12:30:00,76.219,4.4,76.3458968184,76.969,0,76.969,-0.75,4.4,4.4634627813,132.32,76.229,4.34,76.3524462018,76.969,0,76.969,-0.74,4.34,4.4026355743,132.28
2021-09-07 13:00:00,76.613,4.68,76.7558086988,77.753,0,77.753,-1.1400000000000001,4.68,4.8168454407,132.06,76.633,4.62,76.7721374523,77.753,0,77.753,-1.12,4.62,4.753819517,132.0
2021-09-07 13:30:00,75.911,4.62,76.0514583752,78.481,0,78.481,-2.5700000000000003,4.62,5.2867097518,132.06,75.941,4.5600000000000005,76.0777830973,78.481,0,78.481,-2.54,4.5600000000000005,5.2196934776,132.0
2021-09-07 14:00:00,74.0685,4.75,74.2206520603,75.5285,0,75.5285,-1.46,4.75,4.9693158483,132.06,74.0885,4.69,74.2367963496,75.5285,0,75.5285,-1.44,4.69,4.9060880547,132.0
2021-09-07 14:30:00,73.3825,4.69,73.5322201912,73.4825,0,73.4825,-0.1,4.69,4.6910659769,132.06,73.3825,4.63,73.5284176781,73.4825,0,73.4825,-0.1,4.63,4.6310797877,132.0
2021-09-07 15:00:00,72.702,4.08,72.816393786,70.522,0,70.522,2.18,4.08,4.6258836994,132.14,72.702,4.03,72.8136093323,70.522,0,70.522,2.18,4.03,4.5818446067,132.11
2021-09-07 15:30:00,72.6765,3.34,72.7532078485,68.9565,0,68.9565,3.7199999999999998,3.34,4.999399964,132.42,72.6665,3.29,72.7409397949,68.9565,0,68.9565,3.71,3.29,4.9586490096,132.41
2021-09-07 16:00:00,75.7465,3.61,75.8324756437,70.1565,0,70.1565,5.59,3.61,6.6543369317,132.9,75.7265,3.56,75.8101339021,70.1565,0,70.1565,5.57,3.56,6.6104840973,132.88
2021-09-07 16:30:00,77.3035,2.32,77.3383055946,65.6235,0,65.6235,11.68,2.32,11.9081820611,132.9,77.2335,2.2800000000000002,77.2671464612,65.6235,0,65.6235,11.61,2.2800000000000002,11.8317581111,132.88
2021-09-07 17:00:00,77.828,1.33,77.8393633324,57.288,0,57.288,20.54,1.33,20.5830148423,133.38,77.708,1.31,77.7190411933,57.288,0,57.288,20.42,1.31,20.4619769328,133.36
