Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-07 17:30:00,77.914,0.9,77.9191978655,49.624,0,49.624,28.29,0.9,28.3043123923,133.65,77.744,0.88,77.7489802891,49.624,0,49.624,28.12,0.88,28.1337661894,133.62
2021-09-07 18:00:00,76.9945,0.9500000000000001,77.0003605852,39.1345,0,39.1345,37.86,0.9500000000000001,37.8719170362,133.65,76.7445,0.9400000000000001,76.7502565484,39.1345,0,39.1345,37.61,0.9400000000000001,37.6217450419,133.62
2021-09-07 18:30:00,74.739,0.67,74.7420030572,28.389,0,28.389,46.35,0.67,46.3548422498,133.65,74.439,0.65,74.44183784,28.389,0,28.389,46.05,0.65,46.0545871765,133.62
2021-09-07 19:00:00,72.4715,0.64,72.4743258834,20.6815,0,20.6815,51.79,0.64,51.7939542804,133.12,72.1315,0.64,72.134339203,20.6815,0,20.6815,51.45,0.64,51.4539804097,133.06
2021-09-07 19:30:00,71.1915,0.29,71.192090658,17.8115,0,17.8115,53.38,0.29,53.3807877424,132.76,70.8415,0.28,70.8420533458,17.8115,0,17.8115,53.03,0.28,53.0307391991,132.71
2021-09-07 20:00:00,71.149,-0.29,71.1495910108,17.109,0,17.109,54.04,-0.29,54.0407781217,132.88,70.789,-0.29,70.7895940164,17.109,0,17.109,53.68,-0.29,53.68078334,132.86
2021-09-07 20:30:00,71.419,-0.5,71.4207502131,16.979,0,16.979,54.44,-0.5,54.4422960574,132.63,71.059,-0.51,71.0608301457,16.979,0,16.979,54.08,-0.51,54.0824047172,132.59
2021-09-07 21:00:00,68.7345,-1.51,68.7510842842,17.0245,0,17.0245,51.71,-1.51,51.7320422949,132.52,68.3845,-1.5,68.400949118,17.0245,0,17.0245,51.36,-1.5,51.3818995367,132.47
2021-09-07 21:30:00,58.825,-2.56,58.8806778579,5.755,0,5.755,53.07,-2.56,53.1317089881,133.11,58.475,-2.56,58.5310107977,5.755,0,5.755,52.72,-2.56,52.7821181841,133.07
2021-09-07 22:00:00,53.5315,-3.49,53.6451450949,1.5514999999999999,0,1.5514999999999999,51.98,-3.49,52.0970296658,133.29,53.1815,-3.46,53.2939353234,1.5514999999999999,0,1.5514999999999999,51.63,-3.46,51.7458065934,133.24
2021-09-07 22:30:00,48.9275,-4.43,49.1276414684,1.5275,0,1.5275,47.4,-4.43,47.6065636231,133.47,48.6075,-4.41,48.8071424717,1.5275,0,1.5275,47.08,-4.41,47.2860920356,133.43
2021-09-07 23:00:00,45.0175,-5.45,45.3461994686,1.4175,0,1.4175,43.6,-5.45,43.9393047282,133.24,44.7175,-5.42,45.0447689111,1.4175,0,1.4175,43.3,-5.42,43.6379009578,133.23
2021-09-07 23:30:00,41.261,-6.32,41.7422150946,1.331,0,1.331,39.93,-6.32,40.4270614811,133.73,40.991,-6.3,41.4723049878,1.331,0,1.331,39.66,-6.3,40.1572608628,133.68
2021-09-08 00:00:00,37.69,-7.16,38.3640678239,1.54,0,1.54,36.15,-7.16,36.8522468786,134.19,37.45,-7.12,38.1208197708,1.54,0,1.54,35.91,-7.12,36.6090494277,134.16
2021-09-08 00:30:00,36.135,-7.27,36.8590711359,1.5350000000000001,0,1.5350000000000001,34.6,-7.27,35.3555214924,134.55,35.915,-7.24,36.6374784203,1.5350000000000001,0,1.5350000000000001,34.38,-7.24,35.134057551,134.55
2021-09-08 01:00:00,35.088,-7.55,35.8910886433,1.528,0,1.528,33.56,-7.55,34.3987805016,134.82,34.858,-7.51,35.6578219189,1.528,0,1.528,33.33,-7.51,34.1656113658,134.79
2021-09-08 01:30:00,35.4265,-7.3,36.1708017916,1.4665,0,1.4665,33.96,-7.3,34.73573952,134.82,35.1965,-7.27,35.9394840287,1.4665,0,1.4665,33.73,-7.27,34.5045765081,134.86
2021-09-08 02:00:00,34.549,-7.39,35.3305179837,1.499,0,1.499,33.05,-7.39,33.8661276204,135.01,34.329,-7.36,35.1091133611,1.499,0,1.499,32.83,-7.36,33.6448881704,135.01
2021-09-08 02:30:00,33.215,-7.55,34.0622771552,1.425,0,1.425,31.79,-7.55,32.6742498001,135.2,33.005,-7.52,33.8508556022,1.425,0,1.425,31.58,-7.52,32.4630066383,135.18
2021-09-08 03:00:00,32.495,-7.63,33.3787645817,1.465,0,1.465,31.03,-7.63,31.9543080038,135.09,32.285,-7.6,33.1674723939,1.465,0,1.465,30.82,-7.6,31.743226049,135.06
2021-09-08 03:30:00,32.4895,-7.8,33.4126863669,1.3395000000000001,0,1.3395000000000001,31.15,-7.8,32.1117190446,135.21,32.2895,-7.76,33.208875474,1.3395000000000001,0,1.3395000000000001,30.95,-7.76,31.9079942961,135.16
2021-09-08 04:00:00,32.073,-7.89,33.0292208355,1.363,0,1.363,30.71,-7.89,31.7073524596,134.9,31.863,-7.85,32.8157472717,1.363,0,1.363,30.5,-7.85,31.4940073665,134.88
2021-09-08 04:30:00,33.1235,-7.85,34.0409863584,1.4135,0,1.4135,31.71,-7.85,32.6672098594,134.15,32.9135,-7.82,33.8297337005,1.4135,0,1.4135,31.5,-7.82,32.4561612025,134.11
2021-09-08 05:00:00,33.0015,-8.1,33.9810094354,1.4915,0,1.4915,31.51,-8.1,32.5344448239,134.15,32.8015,-8.06,33.7772408916,1.4915,0,1.4915,31.31,-8.06,32.3307856385,134.11
2021-09-08 05:30:00,35.6035,-7.7,36.4266277914,1.4435,0,1.4435,34.16,-7.7,35.0170758345,134.32,35.3835,-7.66,36.2031445078,1.4435,0,1.4435,33.94,-7.66,34.7936660903,134.3
2021-09-08 06:00:00,38.593,-6.98,39.2191286109,1.313,0,1.313,37.28,-6.98,37.9278103771,134.32,38.333,-6.94,38.9561611173,1.313,0,1.313,37.02,-6.94,37.6648908136,134.3
2021-09-08 06:30:00,43.891,-4.99,44.173747645,1.351,0,1.351,42.54,-4.99,42.8316670234,134.16,43.611,-4.96,43.8921510181,1.351,0,1.351,42.26,-4.96,42.5500787308,134.15
2021-09-08 07:00:00,48.515,-3.83,48.6659442013,1.655,0,1.655,46.86,-3.83,47.0162578264,133.26,48.205,-3.83,48.3569118638,1.655,0,1.655,46.55,-3.83,46.7072949334,133.24
2021-09-08 07:30:00,55.3205,-2.73,55.3878201435,5.6605,0,5.6605,49.66,-2.73,49.7349826581,133.78,54.9805,-2.7199999999999998,55.0477409187,5.6605,0,5.6605,49.32,-2.7199999999999998,49.39494711,133.76
2021-09-08 08:00:00,67.1105,-1.48,67.1268173702,26.7105,0,26.7105,40.4,-1.48,40.4270998218,133.6,66.8405,-1.48,66.8568832675,26.7105,0,26.7105,40.13,-1.48,40.1572820295,133.55
2021-09-08 08:30:00,71.0835,-0.5,71.0852584735,34.9335,0,34.9335,36.15,-0.5,36.1534576493,133.29,70.8435,-0.52,70.8454084063,34.9335,0,34.9335,35.91,-0.52,35.9137647706,133.27
2021-09-08 09:00:00,67.575,0.08,67.5750473548,26.815,0,26.815,40.76,0.08,40.7600785083,133.1,67.305,0.05,67.3050185722,26.815,0,26.815,40.49,0.05,40.4900308718,133.06
2021-09-08 09:30:00,68.398,0.48,68.399684239,26.358,0,26.358,42.04,0.48,42.0427401581,132.86,68.118,0.47000000000000003,68.1196214317,26.358,0,26.358,41.76,0.47000000000000003,41.7626447917,132.82
2021-09-08 10:00:00,69.407,1.19,69.417200671,26.737,0,26.737,42.67,1.19,42.6865904003,132.62,69.097,1.17,69.10690493,26.737,0,26.737,42.36,1.17,42.3761548515,132.59
2021-09-08 10:30:00,72.9415,1.19,72.9512064482,34.0715,0,34.0715,38.87,1.19,38.8882115814,132.62,72.6815,1.17,72.6909165044,34.0715,0,34.0715,38.61,1.17,38.627723205,132.59
2021-09-08 11:00:00,72.8835,1.3900000000000001,72.8967535097,36.3735,0,36.3735,36.51,1.3900000000000001,36.5364502928,132.62,72.6435,1.38,72.6566066662,36.3735,0,36.3735,36.27,1.38,36.2962436073,132.59
2021-09-08 11:30:00,72.7155,1.19,72.7252366119,38.9055,0,38.9055,33.81,1.19,33.8309355472,132.73,72.4955,1.18,72.5051027187,38.9055,0,38.9055,33.59,1.18,33.6107200161,132.72
2021-09-08 12:00:00,70.7485,1.26,70.7597191363,37.0185,0,37.0185,33.73,1.26,33.7535257418,132.83,70.5085,1.25,70.5195793539,37.0185,0,37.0185,33.49,1.25,33.5133197401,132.81
2021-09-08 12:30:00,67.9345,1.54,67.9519528067,28.2345,0,28.2345,39.7,1.54,39.7298577898,132.9,67.6645,1.52,67.6815703146,28.2345,0,28.2345,39.43,1.52,39.4592866129,132.81
2021-09-08 13:00:00,69.8595,1.29,69.8714093192,33.1495,0,33.1495,36.71,1.29,36.7326584935,132.63,69.6195,1.27,69.6310827163,33.1495,0,33.1495,36.47,1.27,36.4921059957,132.6
2021-09-08 13:30:00,69.0665,0.81,69.0712496068,35.0065,0,35.0065,34.06,0.81,34.0696301712,132.81,68.8265,0.8,68.8311492149,35.0065,0,35.0065,33.82,0.8,33.8294605337,132.77
2021-09-08 14:00:00,67.84,1.1,67.8489174564,27.77,0,27.77,40.07,1.1,40.085095734,132.96,67.57,1.09,67.5787910516,27.77,0,27.77,39.8,1.09,39.8149230817,132.93
2021-09-08 14:30:00,67.4755,1.11,67.4846293629,29.8555,0,29.8555,37.62,1.11,37.6363720356,132.96,67.2155,1.09,67.2243374103,29.8555,0,29.8555,37.36,1.09,37.3758973136,132.93
2021-09-08 15:00:00,70.8195,1.42,70.8337347614,43.5495,0,43.5495,27.27,1.42,27.3069460028,132.96,70.6595,1.4100000000000001,70.6735667718,43.5495,0,43.5495,27.11,1.4100000000000001,27.146642518,132.93
2021-09-08 15:30:00,70.661,0.9400000000000001,70.6672521116,48.181,0,48.181,22.48,0.9400000000000001,22.4996444416,133.04,70.521,0.92,70.527000794,48.181,0,48.181,22.34,0.92,22.3589355739,133.01
2021-09-08 16:00:00,70.2875,1.1,70.2961069779,48.9775,0,48.9775,21.31,1.1,21.3383715405,133.51,70.1575,1.08,70.1658122325,48.9775,0,48.9775,21.18,1.08,21.2075175351,133.47
2021-09-08 16:30:00,68.827,0.8,68.8316491812,30.937,0,30.937,37.89,0.8,37.8984445591,133.22,68.577,0.78,68.5814357461,30.937,0,30.937,37.64,0.78,37.6480809604,133.2
2021-09-08 17:00:00,68.001,1.07,68.0094177375,16.231,0,16.231,51.77,1.07,51.7810563817,133.22,67.651,1.06,67.6593038761,16.231,0,16.231,51.42,1.06,51.4309245493,133.2
2021-09-08 17:30:00,75.904,0.78,75.9080075881,27.274,0,27.274,48.63,0.78,48.6362549956,132.93,75.574,0.77,75.5779225436,27.274,0,27.274,48.3,0.77,48.3061372912,132.89
2021-09-08 18:00:00,76.9055,0.67,76.9084184615,27.0255,0,27.0255,49.88,0.67,49.8844995966,133.13,76.5855,0.65,76.5882583054,27.0255,0,27.0255,49.56,0.65,49.5642623268,133.07
2021-09-08 18:30:00,76.3965,0.18,76.3967120513,23.1665,0,23.1665,53.23,0.18,53.2303043388,133.13,76.0465,0.17,76.0466900151,23.1665,0,23.1665,52.88,0.17,52.8802732595,133.07
2021-09-08 19:00:00,74.7505,-0.32,74.7511849421,20.6805,0,20.6805,54.07,-0.32,54.0709469124,133.37,74.4005,-0.32,74.4011881642,20.6805,0,20.6805,53.72,-0.32,53.7209530816,133.33
2021-09-08 19:30:00,72.24,-0.74,72.2437900445,18.14,0,18.14,54.1,-0.74,54.1050607614,133.7,71.88,-0.76,71.8840176952,18.14,0,18.14,53.74,-0.76,53.7453737544,133.62
2021-09-08 20:00:00,71.2865,-1.22,71.2969388,17.1665,0,17.1665,54.12,-1.22,54.1337491774,134.02,70.9265,-1.23,70.9371644644,17.1665,0,17.1665,53.76,-1.23,53.7740690296,133.97
2021-09-08 20:30:00,70.2395,-1.81,70.2628170532,17.1195,0,17.1195,53.12,-1.81,53.1508278393,133.64,69.8895,-1.82,69.9131933919,17.1195,0,17.1195,52.77,-1.82,52.801375929,133.6
2021-09-08 21:00:00,67.3775,-2.95,67.4420492441,17.1375,0,17.1375,50.24,-2.95,50.3265347506,133.93,67.0575,-2.94,67.1219182253,17.1375,0,17.1375,49.92,-2.94,50.0064995776,133.88
2021-09-08 21:30:00,58.6625,-4.66,58.8472982069,7.7825,0,7.7825,50.88,-4.66,51.0929545045,134.39,58.3125,-4.65,58.4976081242,7.7825,0,7.7825,50.53,-4.65,50.7435059885,134.34
2021-09-08 22:00:00,53.5455,-5.23,53.8003110609,1.5554999999999999,0,1.5554999999999999,51.99,-5.23,52.2523970742,134.73,53.1955,-5.2,53.4490525664,1.5554999999999999,0,1.5554999999999999,51.64,-5.2,51.901152203,134.71
2021-09-08 22:30:00,50.441,-6.29,50.8316690755,1.361,0,1.361,49.08,-6.29,49.4814157033,132.71,50.121,-6.26,50.5104171533,1.361,0,1.361,48.76,-6.26,49.1601993487,132.66
2021-09-08 23:00:00,44.905,-6.78,45.41395628,1.425,0,1.425,43.48,-6.78,44.0054405727,132.38,44.605,-6.74,45.111346965,1.425,0,1.425,43.18,-6.74,43.7028603183,132.34
2021-09-08 23:30:00,39.994,-7.33,40.6601639938,1.454,0,1.454,38.54,-7.33,39.2308615761,132.38,39.744,-7.29,40.4070493355,1.454,0,1.454,38.29,-7.29,38.9777911124,132.34
2021-09-09 00:00:00,37.263,-7.87,38.0850110805,1.403,0,1.403,35.86,-7.87,36.7134375944,132.46,37.023,-7.82,37.8398589982,1.403,0,1.403,35.62,-7.82,36.4682985619,132.43
2021-09-09 00:30:00,36.3925,-8.01,37.2635768043,1.4225,0,1.4225,34.97,-8.01,35.8756323986,132.83,36.1525,-7.98,37.0227451204,1.4225,0,1.4225,34.73,-7.98,35.6350010523,132.8
2021-09-09 01:00:00,34.597,-8.01,35.5121459363,1.387,0,1.387,33.21,-8.01,34.1623213497,133.19,34.387,-7.96,35.2962798181,1.387,0,1.387,33.0,-7.96,33.9464519501,133.16
2021-09-09 01:30:00,35.8335,-8.34,36.7912397487,1.2735,0,1.2735,34.56,-8.34,35.5520632313,133.44,35.5935,-8.31,36.5506955098,1.2735,0,1.2735,34.32,-8.31,35.3117331775,133.42
2021-09-09 02:00:00,35.3505,-8.71,36.4077182785,1.3505,0,1.3505,34.0,-8.71,35.0979215909,133.9,35.1305,-8.67,36.1845399342,1.3505,0,1.3505,33.78,-8.67,34.874880645,133.88
2021-09-09 02:30:00,35.47,-8.81,36.547735908,1.32,0,1.32,34.15,-8.81,35.2680960643,133.98,35.24,-8.77,36.3148798704,1.32,0,1.32,33.92,-8.77,35.0354006685,133.95
2021-09-09 03:00:00,34.7315,-8.89,35.8512090765,1.3115,0,1.3115,33.42,-8.89,34.5821991782,134.16,34.5015,-8.86,35.6209643644,1.3115,0,1.3115,33.19,-8.86,34.3522299131,134.16
2021-09-09 03:30:00,34.0995,-8.99,35.264656531,1.4095,0,1.4095,32.69,-8.99,33.903631074,134.24,33.8795,-8.95,35.0417325521,1.4095,0,1.4095,32.47,-8.95,33.6809055698,134.16
2021-09-09 04:00:00,33.699,-9.13,34.9138869363,1.329,0,1.329,32.37,-9.13,33.6329273183,134.24,33.489,-9.1,34.7033589296,1.329,0,1.329,32.16,-9.1,33.4226809218,134.16
2021-09-09 04:30:00,33.8245,-9.0,35.0013828334,1.3245,0,1.3245,32.5,-9.0,33.7231374578,134.24,33.5945,-8.95,34.7662613787,1.3245,0,1.3245,32.27,-8.95,33.4881381985,134.16
2021-09-09 05:00:00,33.8035,-8.96,34.9708194392,1.3435000000000001,0,1.3435000000000001,32.46,-8.96,33.6739246302,134.24,33.5935,-8.92,34.757583953,1.3435000000000001,0,1.3435000000000001,32.25,-8.92,33.4608562353,134.16
2021-09-09 05:30:00,36.572,-8.68,37.587944663100004,1.322,0,1.322,35.25,-8.68,36.3029599344,133.98,36.332,-8.65,37.347512956,1.322,0,1.322,35.01,-8.65,36.0627591845,133.96
2021-09-09 06:00:00,39.7845,-7.86,40.5534960299,1.3745,0,1.3745,38.41,-7.86,39.2059651074,133.89,39.5245,-7.83,40.2926171929,1.3745,0,1.3745,38.15,-7.83,38.9452359089,133.84
2021-09-09 06:30:00,44.895,-5.71,45.2566583499,1.395,0,1.395,43.5,-5.71,43.8731592206,133.55,44.605,-5.68,44.9651912595,1.395,0,1.395,43.21,-5.68,43.5817220862,133.53
2021-09-09 07:00:00,50.8815,-3.61,51.0094024887,1.5314999999999999,0,1.5314999999999999,49.35,-3.61,49.4818613231,132.69,50.5415,-3.6,50.6695492604,1.5314999999999999,0,1.5314999999999999,49.01,-3.6,49.1420400472,132.68
2021-09-09 07:30:00,59.0815,-1.33,59.096468103,5.7315000000000005,0,5.7315000000000005,53.35,-1.33,53.3665756818,131.97,58.7315,-1.32,58.7463317344,5.7315000000000005,0,5.7315000000000005,53.0,-1.32,53.0164351876,131.97
2021-09-09 08:00:00,63.3195,0.62,63.3225353271,7.5695,0,7.5695,55.75,0.62,55.753447427,131.71,62.9395,0.6000000000000001,62.9423598243,7.5695,0,7.5695,55.37,0.6000000000000001,55.3732507624,131.69
2021-09-09 08:30:00,67.0165,1.18,67.0268876814,12.5965,0,12.5965,54.42,1.18,54.4327915874,132.38,66.6465,1.16,66.6565942893,12.5965,0,12.5965,54.05,1.16,54.0624463006,132.36
2021-09-09 09:00:00,67.751,1.6800000000000002,67.771826012,12.061,0,12.061,55.69,1.6800000000000002,55.7153345139,132.38,67.361,1.6600000000000001,67.3814508674,12.061,0,12.061,55.3,1.6600000000000001,55.3249093989,132.36
2021-09-09 09:30:00,70.1715,2.26,70.2078842599,13.7615,0,13.7615,56.41,2.26,56.4552539628,132.25,69.7915,2.23,69.8271177427,13.7615,0,13.7615,56.03,2.23,56.0743595594,132.22
2021-09-09 10:00:00,70.815,2.16,70.8479345147,16.105,0,16.105,54.71,2.16,54.7526227682,132.08,70.445,2.13,70.477194361,16.105,0,16.105,54.34,2.13,54.3817294686,132.03
2021-09-09 10:30:00,69.6755,2.19,69.7099089101,17.7755,0,17.7755,51.9,2.19,51.946184653,132.17,69.3155,2.16,69.349146644,17.7755,0,17.7755,51.54,2.16,51.5852420756,132.11
2021-09-09 11:00:00,70.571,2.16,70.6040483329,20.801,0,20.801,49.77,2.16,49.8168495592,132.5,70.231,2.13,70.263292415,20.801,0,20.801,49.43,2.13,49.4758708867,132.46
2021-09-09 11:30:00,71.624,1.9300000000000002,71.6499984368,28.404,0,28.404,43.22,1.9300000000000002,43.2630708573,132.58,71.324,1.8900000000000001,71.3490369662,28.404,0,28.404,42.92,1.8900000000000001,42.9615933131,132.55
2021-09-09 12:00:00,73.291,2.41,73.3306128503,36.721,0,36.721,36.57,2.41,36.6493246868,132.76,73.041,2.38,73.0797651953,36.721,0,36.721,36.32,2.38,36.3978955436,132.74
2021-09-09 12:30:00,74.1335,2.43,74.1733154325,38.4635,0,38.4635,35.67,2.43,35.7526754244,132.47,73.8935,2.38,73.9318181993,38.4635,0,38.4635,35.43,2.38,35.5098479298,132.46
2021-09-09 13:00:00,75.3145,2.17,75.3457550911,42.6045,0,42.6045,32.71,2.17,32.781900494,132.59,75.0945,2.14,75.1249860582,42.6045,0,42.6045,32.49,2.14,32.5604007961,132.57
2021-09-09 13:30:00,72.6595,1.6099999999999999,72.6773351207,41.7195,0,41.7195,30.94,1.6099999999999999,30.9818608221,132.88,72.4395,1.58,72.4567288818,41.7195,0,41.7195,30.72,1.58,30.7606046755,132.85
2021-09-09 14:00:00,71.106,1.3,71.1178826738,42.716,0,42.716,28.39,1.3,28.4197484155,132.88,70.916,1.27,70.9273709932,42.716,0,42.716,28.2,1.27,28.2285830321,132.85
2021-09-09 14:30:00,71.9665,1.6800000000000002,71.9861064529,45.7965,0,45.7965,26.17,1.6800000000000002,26.2238688984,132.96,71.7865,1.65,71.8054599752,45.7965,0,45.7965,25.99,1.65,26.0423232451,132.94
2021-09-09 15:00:00,70.4085,1.17,70.4182204564,41.2785,0,41.2785,29.13,1.17,29.153486927,132.96,70.2185,1.13,70.2275917446,41.2785,0,41.2785,28.94,1.13,28.9620527587,132.94
2021-09-09 15:30:00,69.2935,1.1,69.3022304277,34.9235,0,34.9235,34.37,1.1,34.3875980551,133.05,69.0535,1.07,69.0617894515,34.9235,0,34.9235,34.13,1.07,34.1467685148,133.03
2021-09-09 16:00:00,76.521,1.8,76.5421677313,43.881,0,43.881,32.64,1.8,32.6895946748,133.15,76.301,1.76,76.3212958551,43.881,0,43.881,32.42,1.76,32.4677378331,133.13
2021-09-09 16:30:00,76.4545,1.25,76.4647178132,42.5545,0,42.5545,33.9,1.25,33.9230378946,133.15,76.2345,1.22,76.2442613595,42.5545,0,42.5545,33.68,1.22,33.702088956,133.13
2021-09-09 17:00:00,79.7195,1.4,79.731792155,40.8495,0,40.8495,38.87,1.4,38.8952040745,133.15,79.4595,1.37,79.4713095416,40.8495,0,40.8495,38.61,1.37,38.6342982336,133.13
2021-09-09 17:30:00,80.396,0.61,80.3983141366,38.166,0,38.166,42.23,0.61,42.234405406,133.43,80.106,0.59,80.1081727166,38.166,0,38.166,41.94,0.59,41.9441497709,133.41
2021-09-09 18:00:00,79.834,0.58,79.836106844,31.104,0,31.104,48.73,0.58,48.7334515502,133.67,79.524,0.56,79.5259717074,31.104,0,31.104,48.42,0.56,48.423238223,133.64
2021-09-09 18:30:00,78.9255,0.49,78.92702104,26.0955,0,26.0955,52.83,0.49,52.8322723342,133.12,78.5555,0.47000000000000003,78.5569059997,26.0955,0,26.0955,52.46,0.47000000000000003,52.4621053714,133.1
2021-09-09 19:00:00,77.8905,0.13,77.8906084856,23.9905,0,23.9905,53.9,0.13,53.9001567716,133.12,77.5305,0.12,77.5305928666,23.9905,0,23.9905,53.54,0.12,53.5401344787,133.1
2021-09-09 19:30:00,76.15,-0.2,76.1502626391,22.81,0,22.81,53.34,-0.2,53.3403749518,133.25,75.79,-0.21,75.7902909349,22.81,0,22.81,52.98,-0.21,52.9804161932,133.22
2021-09-09 20:00:00,75.339,-0.29,75.3395581418,22.019,0,22.019,53.32,-0.29,53.3207886288,133.25,74.979,-0.31,74.9796408434,22.019,0,22.019,52.96,-0.31,52.9609072807,133.22
2021-09-09 20:30:00,73.7565,-0.98,73.7630103253,22.0065,0,22.0065,51.75,-0.98,51.7592783953,132.85,73.4065,-0.99,73.4131755358,22.0065,0,22.0065,51.4,-0.99,51.4095331626,132.8
2021-09-09 21:00:00,70.548,-1.98,70.5757798682,21.998,0,21.998,48.55,-1.98,48.5903580971,132.97,70.228,-1.98,70.2559063994,21.998,0,21.998,48.23,-1.98,48.2706256433,132.92
2021-09-09 21:30:00,66.491,-3.36,66.5758415718,22.061,0,22.061,44.43,-3.36,44.5568681574,133.33,66.191,-3.36,66.2762256092,22.061,0,22.061,44.13,-3.36,44.2577281387,133.31
2021-09-09 22:00:00,61.589,-4.24,61.7347756212,17.909,0,17.909,43.68,-4.24,43.8853050576,133.33,61.299,-4.24,61.4454636324,17.909,0,17.909,43.39,-4.24,43.5966707445,133.31
2021-09-09 22:30:00,50.632,-5.52,50.9320117804,2.192,0,2.192,48.44,-5.52,48.7535024383,133.59,50.302,-5.52,50.6039682634,2.192,0,2.192,48.11,-5.52,48.4256388703,133.56
2021-09-09 23:00:00,46.2585,-6.58,46.7241396095,1.6585,0,1.6585,44.6,-6.58,45.082772763,133.1,45.9485,-6.5600000000000005,46.4144185814,1.6585,0,1.6585,44.29,-6.5600000000000005,44.7731805884,133.06
2021-09-09 23:30:00,42.889,-7.23,43.4941285808,1.669,0,1.669,41.22,-7.23,41.8492688108,133.57,42.599,-7.2,43.2031804501,1.669,0,1.669,40.93,-7.2,41.5584516073,133.56
2021-09-10 00:00:00,39.12,-7.71,39.8725281366,1.6800000000000002,0,1.6800000000000002,37.44,-7.71,38.225615757,133.81,38.87,-7.7,39.6253315444,1.6800000000000002,0,1.6800000000000002,37.19,-7.7,37.9787585368,133.78
2021-09-10 00:30:00,37.584,-7.94,38.4135478184,1.774,0,1.774,35.81,-7.94,36.6796905658,133.9,37.334,-7.9,38.1606807591,1.774,0,1.774,35.56,-7.9,36.426962541500004,133.89
2021-09-10 01:00:00,36.0105,-8.1,36.9102439744,1.7305000000000001,0,1.7305000000000001,34.28,-8.1,35.2239747899,133.97,35.7805,-8.08,36.6814746193,1.7305000000000001,0,1.7305000000000001,34.05,-8.08,34.9955554321,133.89
2021-09-10 01:30:00,36.021,-8.14,36.9292843283,1.791,0,1.791,34.23,-8.14,35.1845491658,134.14,35.781,-8.11,36.6885821612,1.791,0,1.791,33.99,-8.11,34.944129693,134.13
2021-09-10 02:00:00,35.179,-8.51,36.1936754282,1.779,0,1.779,33.4,-8.51,34.4670871992,134.34,34.949,-8.49,35.9654375894,1.779,0,1.779,33.17,-8.49,34.2392902964,134.32
2021-09-10 02:30:00,34.6065,-8.7,35.6833272307,1.7365,0,1.7365,32.87,-8.7,34.0018661253,133.5,34.3765,-8.66,35.450519774,1.7365,0,1.7365,32.64,-8.66,33.7692937445,133.48
2021-09-10 03:00:00,34.191,-8.8,35.305303865,1.741,0,1.741,32.45,-8.8,33.6220537743,133.6,33.971,-8.77,35.0847793352,1.741,0,1.741,32.23,-8.77,33.4018831804,133.58
2021-09-10 03:30:00,32.9555,-8.94,34.1465749417,1.7555,0,1.7555,31.2,-8.94,32.4555634676,133.72,32.7455,-8.91,33.9360556083,1.7555,0,1.7555,30.99,-8.91,32.2454368865,133.68
2021-09-10 04:00:00,32.9165,-8.98,34.1194427306,1.7765,0,1.7765,31.14,-8.98,32.4089493813,133.72,32.7065,-8.95,33.908961090700004,1.7765,0,1.7765,30.93,-8.95,32.1988726511,133.68
2021-09-10 04:30:00,33.331,-8.8,34.473113596,1.861,0,1.861,31.47,-8.8,32.6772229542,133.72,33.111,-8.76,34.250195926399996,1.861,0,1.861,31.25,-8.76,32.4545851922,133.75
2021-09-10 05:00:00,33.2785,-8.86,34.4377432804,1.7685,0,1.7685,31.51,-8.86,32.7319370035,133.72,33.0685,-8.83,34.2271031823,1.7685,0,1.7685,31.3,-8.83,32.5216681614,133.65
2021-09-10 05:30:00,36.0105,-8.47,36.9932022168,1.7705000000000002,0,1.7705000000000002,34.24,-8.47,35.2720640167,133.72,35.7705,-8.44,36.7527178621,1.7705000000000002,0,1.7705000000000002,34.0,-8.44,35.0318940396,133.73
2021-09-10 06:00:00,39.3505,-7.74,40.1044816729,1.7905000000000002,0,1.7905000000000002,37.56,-7.74,38.3492007739,133.72,39.1005,-7.71,39.8533963452,1.7905000000000002,0,1.7905000000000002,37.31,-7.71,38.0982965498,133.73
2021-09-10 06:30:00,45.209,-5.38,45.5279922795,1.839,0,1.839,43.37,-5.38,43.7024175533,133.45,44.909,-5.37,45.2289197417,1.839,0,1.839,43.07,-5.37,43.4034768193,133.41
2021-09-10 07:00:00,50.8475,-3.66,50.9790531125,1.7974999999999999,0,1.7974999999999999,49.05,-3.66,49.1863609144,133.99,50.5175,-3.66,50.6499102294,1.7974999999999999,0,1.7974999999999999,48.72,-3.66,48.8572819547,133.95
2021-09-10 07:30:00,58.3965,-1.3599999999999999,58.4123344188,3.0265,0,3.0265,55.37,-1.3599999999999999,55.386699667,133.75,58.0165,-1.37,58.0326733164,3.0265,0,3.0265,54.99,-1.37,55.0070631828,133.72
2021-09-10 08:00:00,64.9065,-0.72,64.9104933139,11.6065,0,11.6065,53.3,-0.72,53.3048628176,133.09,64.5165,-0.74,64.520743736,11.6065,0,11.6065,52.91,-0.74,52.9151745721,133.06
2021-09-10 08:30:00,71.474,0.5,71.4757488663,24.234,0,24.234,47.24,0.5,47.2426459886,133.33,71.164,0.47000000000000003,71.1655520319,24.234,0,24.234,46.93,0.47000000000000003,46.9323534462,133.3
2021-09-10 09:00:00,74.1125,1.4100000000000001,74.1259115037,29.3825,0,29.3825,44.73,1.4100000000000001,44.7522178221,132.94,73.8025,1.37,73.8152145987,29.3825,0,29.3825,44.42,1.37,44.441121723,132.91
2021-09-10 09:30:00,76.534,1.6099999999999999,76.5509324306,36.444,0,36.444,40.09,1.6099999999999999,40.1223154865,132.94,76.264,1.57,76.2801585997,36.444,0,36.444,39.82,1.57,39.8509385084,132.91
2021-09-10 10:00:00,73.367,1.3599999999999999,73.3796040395,31.297,0,31.297,42.07,1.3599999999999999,42.0919766701,132.84,73.077,1.33,73.0891019852,31.297,0,31.297,41.78,1.33,41.8011638594,132.82
2021-09-10 10:30:00,72.6835,1.3900000000000001,72.6967899721,32.2335,0,32.2335,40.45,1.3900000000000001,40.4738755248,132.98,72.4135,1.35,72.4260828863,32.2335,0,32.2335,40.18,1.35,40.2026727967,132.96
2021-09-10 11:00:00,73.0895,1.51,73.1050963357,34.9395,0,34.9395,38.15,1.51,38.1798716603,132.98,72.8295,1.48,72.8445363102,34.9395,0,34.9395,37.89,1.48,37.9188937075,132.96
2021-09-10 11:30:00,73.4005,1.53,73.4164443449,38.2405,0,38.2405,35.16,1.53,35.193273505,132.98,73.1705,1.49,73.185669159,38.2405,0,38.2405,34.93,1.49,34.9617648296,132.96
2021-09-10 12:00:00,71.4275,1.3599999999999999,71.440446221,36.2875,0,36.2875,35.14,1.3599999999999999,35.1663077391,132.88,71.1875,1.33,71.1999231478,36.2875,0,36.2875,34.9,1.33,34.9253332124,132.82
2021-09-10 12:30:00,72.741,1.16,72.7502486662,38.141,0,38.141,34.6,1.16,34.6194396257,132.7,72.501,1.12,72.5096503991,38.141,0,38.141,34.36,1.12,34.3782489374,132.67
2021-09-10 13:00:00,72.429,1.03,72.4363233537,37.409,0,37.409,35.02,1.03,35.0351437845,132.88,72.199,1.0,72.2059249716,37.409,0,37.409,34.79,1.0,34.8043689786,132.85
2021-09-10 13:30:00,71.262,0.97,71.2686013894,34.532,0,34.532,36.73,0.97,36.7428060986,133.0,71.022,0.93,71.0280886974,34.532,0,34.532,36.49,0.93,36.5018492682,132.97
2021-09-10 14:00:00,69.3405,0.53,69.3425254822,31.6905,0,31.6905,37.65,0.53,37.6537302269,133.19,69.0705,0.5,69.0723097214,31.6905,0,31.6905,37.38,0.5,37.3833438847,133.15
2021-09-10 14:30:00,69.3415,0.23,69.3418814444,35.8515,0,35.8515,33.49,0.23,33.4907897787,133.57,69.0915,0.19,69.0917612473,35.8515,0,35.8515,33.24,0.19,33.240543016,133.55
2021-09-10 15:00:00,67.1945,0.0,67.1945,32.1845,0,32.1845,35.01,0.0,35.01,133.79,66.9545,-0.03,66.954506721,32.1845,0,32.1845,34.77,-0.03,34.7700129422,133.78
2021-09-10 15:30:00,67.9295,-0.7000000000000001,67.9331065847,34.8495,0,34.8495,33.08,-0.7000000000000001,33.0874054589,133.79,67.6995,-0.72,67.7033285759,34.8495,0,34.8495,32.85,-0.72,32.8578894636,133.78
2021-09-10 16:00:00,69.675,-0.78,69.6793658481,37.615,0,37.615,32.06,-0.78,32.0694870555,134.3,69.445,-0.81,69.4497237216,37.615,0,37.615,31.83,-0.81,31.8403046468,134.28
2021-09-10 16:30:00,75.2535,-0.76,75.2573375974,43.3335,0,43.3335,31.92,-0.76,31.9290463372,134.3,75.0335,-0.78,75.0375540796,43.3335,0,43.3335,31.7,-0.78,31.7095947625,134.28
2021-09-10 17:00:00,75.34,-0.38,75.3409583162,33.93,0,33.93,41.41,-0.38,41.4117435035,134.3,75.07,-0.41000000000000003,75.0711196133,33.93,0,33.93,41.14,-0.41000000000000003,41.1420429731,134.28
2021-09-10 17:30:00,77.6885,-0.14,77.6886261447,31.6585,0,31.6585,46.03,-0.14,46.0302129041,133.72,77.3785,-0.16,77.3786654205,31.6585,0,31.6585,45.72,-0.16,45.7202799641,133.7
2021-09-10 18:00:00,77.3835,0.13,77.3836091963,25.7035,0,25.7035,51.68,0.13,51.6801635059,133.72,77.0335,0.11,77.0335785372,25.7035,0,25.7035,51.33,0.11,51.3301178647,133.7
2021-09-10 18:30:00,76.884,-0.14,76.8841274646,22.564,0,22.564,54.32,-0.14,54.3201804121,133.48,76.514,-0.18,76.5142117257,22.564,0,22.564,53.95,-0.18,53.9503002772,133.45
2021-09-10 19:00:00,75.3945,-0.58,75.396730899,20.6345,0,20.6345,54.76,-0.58,54.763071499,133.56,75.0245,-0.61,75.0269798156,20.6345,0,20.6345,54.39,-0.61,54.393420558,133.52
2021-09-10 19:30:00,74.0115,-0.47000000000000003,74.0129923206,18.1815,0,18.1815,55.83,-0.47000000000000003,55.831978292,133.56,73.6215,-0.51,73.6232664465,18.1815,0,18.1815,55.44,-0.51,55.4423457296,133.59
2021-09-10 20:00:00,72.8725,-0.6900000000000001,72.8757665912,18.1525,0,18.1525,54.72,-0.6900000000000001,54.724350156,133.56,72.5025,-0.71,72.5059763485,18.1525,0,18.1525,54.35,-0.71,54.3546373367,133.59
2021-09-10 20:30:00,68.5085,-1.4100000000000001,68.5230083421,15.2285,0,15.2285,53.28,-1.4100000000000001,53.2986538292,133.64,68.1585,-1.43,68.1734994133,15.2285,0,15.2285,52.93,-1.43,52.9493134989,133.59
2021-09-10 21:00:00,65.5985,-3.12,65.6726549048,15.1485,0,15.1485,50.45,-3.12,50.5463836491,134.05,65.2585,-3.13,65.3335191326,15.1485,0,15.1485,50.11,-3.13,50.2076587783,134.04
2021-09-10 21:30:00,56.526,-4.7,56.721060251,1.986,0,1.986,54.54,-4.7,54.742137335,133.27,56.136,-4.7,56.3324107064,1.986,0,1.986,54.15,-4.7,54.3535877381,133.25
2021-09-10 22:00:00,52.7815,-5.8,53.0992160229,1.3315000000000001,0,1.3315000000000001,51.45,-5.8,51.7758872449,132.61,52.4215,-5.79,52.7402859515,1.3315000000000001,0,1.3315000000000001,51.09,-5.79,51.4170419219,132.59
2021-09-10 22:30:00,48.635,-6.7,49.0943298661,1.325,0,1.325,47.31,-6.7,47.7820688125,133.32,48.315,-6.69,48.7759707746,1.325,0,1.325,46.99,-6.69,47.4638409739,133.3
2021-09-10 23:00:00,44.8825,-7.58,45.5180755992,1.3325,0,1.3325,43.55,-7.58,44.2047384338,133.7,44.5825,-7.55,45.2172733173,1.3325,0,1.3325,43.25,-7.55,43.904043094,133.68
2021-09-10 23:30:00,41.619,-8.21,42.4210473822,1.349,0,1.349,40.27,-8.21,41.0983819633,133.37,41.329,-8.19,42.132675455,1.349,0,1.349,39.98,-8.19,40.810249938,133.35
2021-09-11 00:00:00,39.3105,-8.54,40.2274410105,1.3805,0,1.3805,37.93,-8.54,38.8795125998,132.69,39.0505,-8.5,39.9648789595,1.3805,0,1.3805,37.67,-8.5,38.6170804179,132.69
2021-09-11 00:30:00,37.6525,-9.01,38.7155118299,1.4025,0,1.4025,36.25,-9.01,37.3529463363,133.01,37.4125,-8.99,38.4774642648,1.4025,0,1.4025,36.01,-8.99,37.1152286804,132.99
2021-09-11 01:00:00,35.988,-9.2,37.1453381193,1.388,0,1.388,34.6,-9.2,35.8022345671,132.62,35.738,-9.16,36.893227617,1.388,0,1.388,34.35,-9.16,35.5503600544,132.6
2021-09-11 01:30:00,36.3045,-9.13,37.4349251402,1.4344999999999999,0,1.4344999999999999,34.87,-9.13,36.0454407658,132.71,36.0745,-9.1,37.2045635675,1.4344999999999999,0,1.4344999999999999,34.64,-9.1,35.8153542493,132.69
2021-09-11 02:00:00,35.28,-9.01,36.4123399413,0.43,0,0.43,34.85,-9.01,35.9958692075,133.24,35.03,-8.98,36.1627059275,0.43,0,0.43,34.6,-8.98,35.7463340778,133.23
2021-09-11 02:30:00,34.9435,-9.34,36.1702058641,0.29350000000000004,0,0.29350000000000004,34.65,-9.34,35.8867398909,133.16,34.7035,-9.3,35.9280240516,0.29350000000000004,0,0.29350000000000004,34.41,-9.3,35.6446082879,133.15
2021-09-11 03:00:00,33.822,-9.44,35.1146875823,0.302,0,0.302,33.52,-9.44,34.823899839,133.53,33.592,-9.41,34.8851051883,0.302,0,0.302,33.29,-9.41,34.5943954998,133.52
2021-09-11 03:30:00,32.7755,-9.66,34.1694161532,0.3355,0,0.3355,32.44,-9.66,33.8477355225,133.53,32.5555,-9.63,33.9499260713,0.3355,0,0.3355,32.22,-9.63,33.6283407262,133.52
2021-09-11 04:00:00,31.7575,-9.69,33.2029352053,0.4475,0,0.4475,31.31,-9.69,32.7751765823,133.74,31.5475,-9.65,32.9904115805,0.4475,0,0.4475,31.1,-9.65,32.56274712,133.73
2021-09-11 04:30:00,31.813,-9.84,33.3000385736,0.323,0,0.323,31.49,-9.84,32.9916004462,133.74,31.583,-9.8,33.0685029749,0.323,0,0.323,31.26,-9.8,32.7601526248,133.73
2021-09-11 05:00:00,31.5645,-9.69,33.0183851854,0.4345,0,0.4345,31.13,-9.69,32.6032667075,133.86,31.3545,-9.65,32.8059014546,0.4345,0,0.4345,30.92,-9.65,32.390876802,133.84
2021-09-11 05:30:00,32.0455,-9.78,33.5046634105,0.3755,0,0.3755,31.67,-9.78,33.1456980617,133.86,31.8355,-9.75,33.295068107,0.3755,0,0.3755,31.46,-9.75,32.9362125934,133.84
2021-09-11 06:00:00,32.8365,-9.76,34.2562889445,0.3665,0,0.3665,32.47,-9.76,33.9051397284,133.86,32.5965,-9.72,34.0148528183,0.3665,0,0.3665,32.23,-9.72,33.6637980626,133.84
2021-09-11 06:30:00,36.1335,-9.36,37.3261225183,0.41350000000000003,0,0.41350000000000003,35.72,-9.36,36.9259800141,133.6,35.8935,-9.33,37.0862810518,0.41350000000000003,0,0.41350000000000003,35.48,-9.33,36.6862276611,133.59
2021-09-11 07:00:00,38.2525,-9.23,39.3503069397,0.5825,0,0.5825,37.67,-9.23,38.784298369300004,133.6,37.9925,-9.19,39.088184356,0.5825,0,0.5825,37.41,-9.19,38.5222559049,133.59
2021-09-11 07:30:00,43.21,-8.2,43.9811789292,2.7800000000000002,0,2.7800000000000002,40.43,-8.2,41.2531804834,133.76,42.93,-8.18,43.7023717892,2.7800000000000002,0,2.7800000000000002,40.15,-8.18,40.974808114300004,133.73
2021-09-11 08:00:00,49.457,-7.41,50.0090286748,9.327,0,9.327,40.13,-7.41,40.8083937444,133.13,49.177,-7.37,49.726192585,9.327,0,9.327,39.85,-7.37,40.5257868523,133.11
2021-09-11 08:30:00,56.569,-6.21,56.9088381625,19.179,0,19.179,37.39,-6.21,37.9021925487,133.02,56.319,-6.2,56.6592425029,19.179,0,19.179,37.14,-6.2,37.6539453444,132.99
2021-09-11 09:00:00,60.766,-4.74,60.9505894639,30.226,0,30.226,30.54,-4.74,30.9056499689,133.31,60.546,-4.73,60.7304784766,30.226,0,30.226,30.32,-4.73,30.6867284017,133.29
2021-09-11 09:30:00,64.076,-3.63,64.1787400624,37.026,0,37.026,27.05,-3.63,27.2924788174,133.78,63.886,-3.64,63.9896131884,37.026,0,37.026,26.86,-3.64,27.1055197331,133.76
2021-09-11 10:00:00,69.7995,-2.2800000000000002,69.8367281611,52.9495,0,52.9495,16.85,-2.2800000000000002,17.0035555105,134.25,69.6895,-2.29,69.7271145986,52.9495,0,52.9495,16.74,-2.29,16.8959077886,134.23
2021-09-11 10:30:00,71.1145,-1.67,71.1341058161,59.7345,0,59.7345,11.38,-1.67,11.5018824546,134.18,71.0545,-1.7000000000000002,71.0748335928,59.7345,0,59.7345,11.32,-1.7000000000000002,11.4469384553,134.23
2021-09-11 11:00:00,67.1085,-2.0,67.1382958694,58.6985,0,58.6985,8.41,-2.0,8.6445416304,133.84,67.0485,-2.02,67.0789218179,58.6985,0,58.6985,8.35,-2.02,8.5908614236,133.83
2021-09-11 11:30:00,63.075,-2.68,63.1319097208,48.895,0,48.895,14.18,-2.68,14.4310359988,134.04,62.995,-2.69,63.0524077653,48.895,0,48.895,14.1,-2.69,14.3543059742,134.01
2021-09-11 12:00:00,62.999,-2.81,63.0616373162,48.509,0,48.509,14.49,-2.81,14.7599525744,134.04,62.879,-2.83,62.942652796,48.509,0,48.509,14.37,-2.83,14.6460165233,134.01
2021-09-11 12:30:00,60.9095,-2.65,60.967119747,36.6595,0,36.6595,24.25,-2.65,24.3943641032,134.38,60.7395,-2.66,60.7977175579,36.6595,0,36.6595,24.08,-2.66,24.2264731234,134.36
2021-09-11 13:00:00,59.339,-3.03,59.4163093856,30.769,0,30.769,28.57,-3.03,28.7302245031,134.03,59.129,-3.05,59.207610499,30.769,0,30.769,28.36,-3.05,28.5235358958,134.02
2021-09-11 13:30:00,61.615,-3.85,61.735166032,38.495,0,38.495,23.12,-3.85,23.4383638507,134.19,61.455,-3.86,61.5761043344,38.495,0,38.495,22.96,-3.86,23.2822077991,134.16
2021-09-11 14:00:00,61.176,-4.35,61.3304612407,43.126,0,43.126,18.05,-4.35,18.5667713941,134.6,61.046,-4.35,61.2007893413,43.126,0,43.126,17.92,-4.35,18.4404148543,134.57
2021-09-11 14:30:00,60.0675,-4.52,60.2373219545,42.9875,0,42.9875,17.08,-4.52,17.6679597011,134.99,59.9475,-4.52,60.1176609346,42.9875,0,42.9875,16.96,-4.52,17.5519799453,134.96
2021-09-11 15:00:00,58.4905,-4.65,58.6750465722,44.0405,0,44.0405,14.45,-4.65,15.1797562563,135.34,58.3705,-4.65,58.5554247722,44.0405,0,44.0405,14.33,-4.65,15.0655700191,135.31
2021-09-11 15:30:00,58.9185,-4.52,59.0916241294,48.6685,0,48.6685,10.25,-4.52,11.2023613582,135.48,58.8485,-4.52,59.0218294553,48.6685,0,48.6685,10.18,-4.52,11.138348172,135.45
2021-09-11 16:00:00,56.799,-4.74,56.996438494,42.189,0,42.189,14.61,-4.74,15.359677731,135.48,56.699,-4.74,56.8967855067,42.189,0,42.189,14.51,-4.74,15.2645897423,135.45
2021-09-11 16:30:00,56.998,-5.22,57.2365303281,36.088,0,36.088,20.91,-5.22,21.551716869,135.36,56.858,-5.21,57.0962018351,36.088,0,36.088,20.77,-5.21,21.4134770647,135.34
2021-09-11 17:00:00,60.6825,-5.27,60.9109079414,32.9925,0,32.9925,27.69,-5.27,28.1870360272,135.36,60.4925,-5.27,60.7216226418,32.9925,0,32.9925,27.5,-5.27,28.0004089256,135.34
2021-09-11 17:30:00,63.1955,-5.23,63.4115456384,26.4055,0,26.4055,36.79,-5.23,37.159884284,134.57,62.9255,-5.21,63.1408160404,26.4055,0,26.4055,36.52,-5.21,36.8897614522,134.54
2021-09-11 18:00:00,67.3595,-4.59,67.5157043972,30.2095,0,30.2095,37.15,-4.59,37.4324805483,133.95,67.1095,-4.6,67.2669680471,30.2095,0,30.2095,36.9,-4.6,37.1856154985,133.93
2021-09-11 18:30:00,69.123,-4.99,69.3028803803,29.433,0,29.433,39.69,-4.99,40.0024524248,133.58,68.853,-4.98,69.0328618051,29.433,0,29.433,39.42,-4.98,39.7333210291,133.56
2021-09-11 19:00:00,66.1795,-4.91,66.3613917896,19.3295,0,19.3295,46.85,-4.91,47.1065876497,133.48,65.8595,-4.9,66.0415304203,19.3295,0,19.3295,46.53,-4.9,46.7872942154,133.47
2021-09-11 19:30:00,62.871,-4.91,63.0624352606,11.191,0,11.191,51.68,-4.91,51.9127200212,133.12,62.521,-4.9,62.7127215244,11.191,0,11.191,51.33,-4.9,51.5633484173,133.09
2021-09-11 20:00:00,64.063,-4.62,64.2293731014,10.753,0,10.753,53.31,-4.62,53.5098168563,133.03,63.703,-4.62,63.8703108572,10.753,0,10.753,52.95,-4.62,53.1511702599,133.0
2021-09-11 20:30:00,62.2305,-5.08,62.437500993,10.6605,0,10.6605,51.57,-5.08,51.8196034334,132.82,61.8705,-5.08,62.0787014221,10.6605,0,10.6605,51.21,-5.08,51.4613495742,132.8
2021-09-11 21:00:00,54.673,-6.39,55.0451544552,1.733,0,1.733,52.94,-6.39,53.3242505808,133.18,54.303,-6.37,54.6753391302,1.733,0,1.733,52.57,-6.37,52.9545257745,133.15
2021-09-11 21:30:00,51.676,-7.43,52.2074120791,1.486,0,1.486,50.19,-7.43,50.7369786251,133.18,51.326,-7.42,51.8595668705,1.486,0,1.486,49.84,-7.42,50.3893044207,133.15
2021-09-11 22:00:00,49.458,-8.03,50.1056350524,1.468,0,1.468,47.99,-8.03,48.6571782988,132.76,49.128,-8.0,49.775098031,1.468,0,1.468,47.66,-8.0,48.3267586333,132.74
2021-09-11 22:30:00,46.112,-8.89,46.9611397221,1.482,0,1.482,44.63,-8.89,45.5068016894,133.34,45.802,-8.86,46.6510750573,1.482,0,1.482,44.32,-8.86,45.1969246741,133.33
2021-09-11 23:00:00,42.9615,-9.56,44.0123173924,1.6115,0,1.6115,41.35,-9.56,42.4407363273,133.85,42.6715,-9.53,43.7227379318,1.6115,0,1.6115,41.06,-9.53,42.1514471875,133.83
2021-09-11 23:30:00,38.8675,-10.48,40.2555953409,1.5175,0,1.5175,37.35,-10.48,38.7924335406,134.3,38.6075,-10.43,39.991548560300004,1.5175,0,1.5175,37.09,-10.43,38.5285997669,134.29
2021-09-12 00:00:00,36.6515,-10.67,38.1730448386,1.5015,0,1.5015,35.15,-10.67,36.7337909832,133.86,36.4115,-10.63,37.9314412098,1.5015,0,1.5015,34.91,-10.63,36.4925334829,133.84
2021-09-12 00:30:00,35.7445,-10.71,37.3145196974,1.4145,0,1.4145,34.33,-10.71,35.9618269836,133.96,35.5045,-10.66,37.0702727296,1.4145,0,1.4145,34.09,-10.66,35.7178344808,133.95
2021-09-12 01:00:00,34.1815,-10.92,35.8834410592,1.3515000000000001,0,1.3515000000000001,32.83,-10.92,34.5984869611,134.38,33.9515,-10.87,35.6491409749,1.3515000000000001,0,1.3515000000000001,32.6,-10.87,34.3644714785,134.37
2021-09-12 01:30:00,34.4195,-11.2,36.1958834711,1.5495,0,1.5495,32.87,-11.2,34.7257382931,134.55,34.1895,-11.16,35.9648093315,1.5495,0,1.5495,32.64,-11.16,34.4951474848,134.55
2021-09-12 02:00:00,33.317,-11.43,35.2231087356,1.457,0,1.457,31.86,-11.43,33.8482569714,134.88,33.097,-11.38,34.9987972508,1.457,0,1.457,31.64,-11.38,33.6243066843,134.86
2021-09-12 02:30:00,31.871,-11.53,33.892499775,1.461,0,1.461,30.41,-11.53,32.522438408,134.15,31.661,-11.47,33.6746168649,1.461,0,1.461,30.2,-11.47,32.304812335,134.14
2021-09-12 03:00:00,29.4015,-11.62,31.6144366113,1.4915,0,1.4915,27.91,-11.62,30.2323088764,134.15,29.2015,-11.57,31.4100700771,1.4915,0,1.4915,27.71,-11.57,30.0284698245,134.06
2021-09-12 03:30:00,28.8895,-11.53,31.1053710836,1.6695,0,1.6695,27.22,-11.53,29.5612804188,134.15,28.6995,-11.48,30.9103817552,1.6695,0,1.6695,27.03,-11.48,29.3668401433,134.06
2021-09-12 04:00:00,28.4595,-11.54,30.7101732371,1.4995,0,1.4995,26.96,-11.54,29.3259816545,133.98,28.2795,-11.48,30.520821094,1.4995,0,1.4995,26.78,-11.48,29.1368975699,133.97
2021-09-12 04:30:00,27.896,-11.96,30.3517448592,1.496,0,1.496,26.4,-11.96,28.982781095,133.98,27.726,-11.92,30.1797527492,1.496,0,1.496,26.23,-11.92,28.8114439069,133.97
2021-09-12 05:00:00,27.9345,-11.81,30.3284089634,1.4645000000000001,0,1.4645000000000001,26.47,-11.81,28.9851168706,134.15,27.7445,-11.75,30.130047797,1.4645000000000001,0,1.4645000000000001,26.28,-11.75,28.787165543,134.14
2021-09-12 05:30:00,29.2855,-11.48,31.4552207153,1.5255,0,1.5255,27.76,-11.48,30.0401065244,134.15,29.0955,-11.42,31.2564316621,1.5255,0,1.5255,27.57,-11.42,29.8416035092,134.14
2021-09-12 06:00:00,30.1125,-11.08,32.0862752006,1.3925,0,1.3925,28.72,-11.08,30.783190218,134.15,29.9125,-11.04,31.8847809503,1.3925,0,1.3925,28.52,-11.04,30.582217055,134.14
2021-09-12 06:30:00,32.093,-10.85,33.8774725887,1.513,0,1.513,30.58,-10.85,32.4477872897,134.06,31.883,-10.8,33.6625264798,1.513,0,1.513,30.37,-10.8,32.233164598,134.05
2021-09-12 07:00:00,33.722,-10.48,35.3129393282,1.702,0,1.702,32.02,-10.48,33.6914054322,133.84,33.502,-10.43,35.0880165299,1.702,0,1.702,31.8,-10.43,33.4667730742,133.83
2021-09-12 07:30:00,39.2825,-9.97,40.5279620293,3.8125,0,3.8125,35.47,-9.97,36.8445626925,134.12,39.0425,-9.93,40.2855024326,3.8125,0,3.8125,35.23,-9.93,36.602702086,134.12
2021-09-12 08:00:00,44.425,-9.41,45.4106675243,7.945,0,7.945,36.48,-9.41,37.6741091467,134.03,44.165,-9.36,45.1459502613,7.945,0,7.945,36.22,-9.36,37.4098650091,134.02
2021-09-12 08:30:00,51.0325,-8.76,51.7788919952,17.3325,0,17.3325,33.7,-8.76,34.819931074,133.78,50.7925,-8.72,51.535584369,17.3325,0,17.3325,33.46,-8.72,34.5775939013,133.77
2021-09-12 09:00:00,56.545,-7.95,57.1011341831,30.795,0,30.795,25.75,-7.95,26.9493042582,133.64,56.375,-7.91,56.9272230572,30.795,0,30.795,25.58,-7.91,26.7750723622,133.59
2021-09-12 09:30:00,61.3805,-6.5,61.7237051727,39.8505,0,39.8505,21.53,-6.5,22.4897954637,133.34,61.2305,-6.48,61.5724332007,39.8505,0,39.8505,21.38,-6.48,22.3404297183,133.32
2021-09-12 10:00:00,63.0305,-5.79,63.2958768819,47.4505,0,47.4505,15.58,-5.79,16.6210860054,133.58,62.9205,-5.77,63.1845093377,47.4505,0,47.4505,15.47,-5.77,16.511020562,133.57
2021-09-12 10:30:00,66.0855,-4.97,66.2721224215,54.1755,0,54.1755,11.91,-4.97,12.9053864723,134.11,65.9955,-4.97,66.1823762058,54.1755,0,54.1755,11.82,-4.97,12.822374975,134.1
2021-09-12 11:00:00,69.4915,-4.01,69.6071021682,61.3715,0,61.3715,8.12,-4.01,9.0561857313,133.9,69.4415,-4.01,69.5571852669,61.3715,0,61.3715,8.07,-4.01,9.0113816921,133.87
2021-09-12 11:30:00,67.9915,-3.73,68.0937366595,57.3215,0,57.3215,10.67,-3.73,11.3031765447,133.78,67.9315,-3.73,68.0338268235,57.3215,0,57.3215,10.61,-3.73,11.2465550281,133.75
2021-09-12 12:00:00,70.6405,-3.46,70.725185332,61.9605,0,61.9605,8.68,-3.46,9.3441960596,133.78,70.5705,-3.46,70.655269232,61.9605,0,61.9605,8.61,-3.46,9.2792079403,133.75
2021-09-12 12:30:00,69.776,-3.5,69.8637257524,60.596,0,60.596,9.18,-3.5,9.824581416000001,133.61,69.726,-3.51,69.8142906288,60.596,0,60.596,9.13,-3.51,9.7814620584,133.58
2021-09-12 13:00:00,67.311,-3.7800000000000002,67.4170536363,56.991,0,56.991,10.32,-3.7800000000000002,10.9904867954,133.48,67.251,-3.7800000000000002,67.3571481062,56.991,0,56.991,10.26,-3.7800000000000002,10.9341666349,133.44
2021-09-12 13:30:00,65.28,-4.04,65.4048927833,55.94,0,55.94,9.34,-4.04,10.176305813,133.4,65.21,-4.04,65.3350265937,55.94,0,55.94,9.27,-4.04,10.1120967163,133.35
2021-09-12 14:00:00,65.2815,-4.71,65.4511905335,58.7415,0,58.7415,6.54,-4.71,8.0595099107,133.54,65.2515,-4.71,65.4212683479,58.7415,0,58.7415,6.51,-4.71,8.0351851254,133.53
2021-09-12 14:30:00,62.1035,-5.48,62.3448082221,50.0035,0,50.0035,12.1,-5.48,13.2830869906,134.0,62.0235,-5.47,62.2642389518,50.0035,0,50.0035,12.02,-5.47,13.2061084351,133.93
2021-09-12 15:00:00,61.435,-5.68,61.697014717100004,47.205,0,47.205,14.23,-5.68,15.321726404,134.21,61.345,-5.66,61.6055567705,47.205,0,47.205,14.14,-5.66,15.2307320901,134.18
2021-09-12 15:30:00,62.7125,-5.88,62.9875547727,43.8725,0,43.8725,18.84,-5.88,19.7362610441,134.3,62.6025,-5.87,62.877101605,43.8725,0,43.8725,18.73,-5.87,19.6282908069,134.25
2021-09-12 16:00:00,61.574,-5.73,61.8400386158,33.784,0,33.784,27.79,-5.73,28.3745836974,134.37,61.384,-5.71,61.6490028792,33.784,0,33.784,27.6,-5.71,28.1844655795,134.34
2021-09-12 16:30:00,65.8385,-5.08,66.0341917665,33.9985,0,33.9985,31.84,-5.08,32.2427046012,134.22,65.6385,-5.07,65.8340153891,33.9985,0,33.9985,31.64,-5.07,32.0436343132,134.21
2021-09-12 17:00:00,68.3355,-4.46,68.4808890147,31.1955,0,31.1955,37.14,-4.46,37.4068336003,133.94,68.0855,-4.45,68.2307687942,31.1955,0,31.1955,36.89,-4.45,37.1574299434,133.9
2021-09-12 17:30:00,72.9155,-4.37,73.0463348858,33.1355,0,33.1355,39.78,-4.37,40.0193115883,133.56,72.6455,-4.37,72.7768202813,33.1355,0,33.1355,39.51,-4.37,39.7509370959,133.53
2021-09-12 18:00:00,73.1535,-3.86,73.2552671297,27.1135,0,27.1135,46.04,-3.86,46.2015281133,133.47,72.8435,-3.86,72.9456996145,27.1135,0,27.1135,45.73,-3.86,45.8926192323,133.43
2021-09-12 18:30:00,72.3565,-3.9699999999999998,72.4653295877,24.1065,0,24.1065,48.25,-3.9699999999999998,48.4130498936,133.15,72.0265,-3.96,72.1352777928,24.1065,0,24.1065,47.92,-3.96,48.0833443096,133.1
2021-09-12 19:00:00,70.565,-4.12,70.6851725965,20.605,0,20.605,49.96,-4.12,50.129592059,133.04,70.225,-4.12,70.3457534255,20.605,0,20.605,49.62,-4.12,49.790750145,132.97
2021-09-12 19:30:00,69.5295,-4.33,69.6641964732,19.2695,0,19.2695,50.26,-4.33,50.4461742851,133.14,69.1895,-4.33,69.3248570878,19.2695,0,19.2695,49.92,-4.33,50.1074375717,133.12
2021-09-12 20:00:00,68.9815,-4.47,69.126176245,19.0215,0,19.0215,49.96,-4.47,50.159570373,133.25,68.6515,-4.46,68.7962212062,19.0215,0,19.0215,49.63,-4.46,49.8299959864,133.12
2021-09-12 20:30:00,67.5025,-5.0,67.687425023,19.0525,0,19.0525,48.45,-5.0,48.7073146457,133.12,67.1725,-4.99,67.357589448,19.0525,0,19.0525,48.12,-4.99,48.3780373723,133.12
2021-09-12 21:00:00,64.3285,-6.05,64.6123704274,19.1385,0,19.1385,45.19,-6.05,45.5931858944,133.26,64.0185,-6.03,64.3018603327,19.1385,0,19.1385,44.88,-6.03,45.2832783707,133.21
2021-09-12 21:30:00,58.8865,-6.74,59.2709666047,14.3065,0,14.3065,44.58,-6.74,45.0866277293,133.59,58.5765,-6.73,58.9618457331,14.3065,0,14.3065,44.27,-6.73,44.7786310644,133.56
2021-09-12 22:00:00,53.4215,-7.54,53.9509801788,10.4815,0,10.4815,42.94,-7.54,43.596963197,132.94,53.1315,-7.52,53.6610351396,10.4815,0,10.4815,42.65,-7.52,43.3078849634,132.9
2021-09-12 22:30:00,47.404,-8.7,48.1957385668,3.644,0,3.644,43.76,-8.7,44.6164498812,133.4,47.104,-8.67,47.8952577611,3.644,0,3.644,43.46,-8.67,44.3163683079,133.39
2021-09-12 23:00:00,42.8825,-9.28,43.8751319799,1.4325,0,1.4325,41.45,-9.28,42.4761215273,133.12,42.5925,-9.24,43.5832382488,1.4325,0,1.4325,41.16,-9.24,42.1843952191,133.09
2021-09-12 23:30:00,40.6075,-9.8,41.7733055461,1.3075,0,1.3075,39.3,-9.8,40.5034566426,132.88,40.3375,-9.76,41.5014639049,1.3075,0,1.3075,39.03,-9.76,40.2318095541,132.86
2021-09-13 00:00:00,38.673,-10.37,40.0392036509,1.423,0,1.423,37.25,-10.37,38.6665152296,133.45,38.403,-10.32,39.7654725736,1.423,0,1.423,36.98,-10.32,38.3930045711,133.42
2021-09-13 00:30:00,37.357,-10.54,38.8154228239,1.5470000000000002,0,1.5470000000000002,35.81,-10.54,37.328912387,133.87,37.107,-10.51,38.5666896298,1.5470000000000002,0,1.5470000000000002,35.56,-10.51,37.0806378047,133.85
2021-09-13 01:00:00,36.2995,-10.75,37.8578419915,1.4295,0,1.4295,34.87,-10.75,36.4894423087,134.0,36.0595,-10.7,37.6135286865,1.4295,0,1.4295,34.63,-10.7,36.2453707389,133.99
2021-09-13 01:30:00,36.738,-10.73,38.2728826194,1.438,0,1.438,35.3,-10.73,36.8947543697,134.0,36.488,-10.68,38.018897196,1.438,0,1.438,35.05,-10.68,36.6410275511,133.99
2021-09-13 02:00:00,36.207,-10.64,37.7379974164,1.437,0,1.437,34.77,-10.64,36.3615524971,134.0,35.967,-10.6,37.496467687,1.437,0,1.437,34.53,-10.6,36.1203668309,133.91
2021-09-13 02:30:00,35.22,-10.41,36.7262372154,1.44,0,1.44,33.78,-10.41,35.3476519729,133.91,34.99,-10.36,36.4915017504,1.44,0,1.44,33.55,-10.36,35.1131328708,133.91
2021-09-13 03:00:00,35.755,-10.63,37.3017013687,1.365,0,1.365,34.39,-10.63,35.9954024842,133.91,35.515,-10.58,37.0574098528,1.365,0,1.365,34.15,-10.58,35.7513482263,133.91
2021-09-13 03:30:00,35.054,-11.01,36.7423871843,1.524,0,1.524,33.53,-11.01,35.2913728835,134.81,34.814,-10.97,36.5014451221,1.524,0,1.524,33.29,-10.97,35.0508915721,134.77
2021-09-13 04:00:00,33.3315,-10.96,35.0871841596,1.4815,0,1.4815,31.85,-10.96,33.6829942256,134.81,33.1115,-10.9,34.8594525524,1.4815,0,1.4815,31.63,-10.9,33.4554464923,134.77
2021-09-13 04:30:00,33.8105,-10.7,35.4632191185,1.5705,0,1.5705,32.24,-10.7,33.9692154752,134.6,33.5805,-10.65,35.2288586283,1.5705,0,1.5705,32.01,-10.65,33.7351834144,134.58
2021-09-13 05:00:00,34.048,-10.64,35.6717802191,1.518,0,1.518,32.53,-10.64,34.2258747149,134.6,33.838,-10.6,35.4594168593,1.518,0,1.518,32.32,-10.6,34.0138560002,134.58
2021-09-13 05:30:00,36.1205,-10.27,37.5521426852,1.4605000000000001,0,1.4605000000000001,34.66,-10.27,36.1495297341,134.6,35.8805,-10.22,37.3076222808,1.4605000000000001,0,1.4605000000000001,34.42,-10.22,35.9052196763,134.58
2021-09-13 06:00:00,38.4975,-9.65,39.6885374668,1.3675,0,1.3675,37.13,-9.65,38.3635165229,134.6,38.2275,-9.6,39.4144866293,1.3675,0,1.3675,36.86,-9.6,38.0896258842,134.58
