Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-13 06:30:00,44.0005,-7.9,44.7040714057,1.6105,0,1.6105,42.39,-7.9,43.1198573745,134.34,43.7105,-7.86,44.4115684282,1.6105,0,1.6105,42.1,-7.86,42.8274398021,134.27
2021-09-13 07:00:00,50.249,-6.22,50.6325034044,3.609,0,3.609,46.64,-6.22,47.0529276454,133.63,49.929,-6.2,50.3124740099,3.609,0,3.609,46.32,-6.2,46.7330974792,133.59
2021-09-13 07:30:00,56.634,-3.64,56.7508551125,4.564,0,4.564,52.07,-3.64,52.1970736728,133.63,56.284,-3.63,56.4009357724,4.564,0,4.564,51.72,-3.63,51.8472303985,133.59
2021-09-13 08:00:00,61.5935,-1.55,61.6129997829,6.9735,0,6.9735,54.62,-1.55,54.6419884338,132.93,61.2135,-1.58,61.2338875317,6.9735,0,6.9735,54.24,-1.58,54.2630076572,132.9
2021-09-13 08:30:00,65.9545,-0.85,65.9599770334,14.0545,0,14.0545,51.9,-0.85,51.9069600343,133.4,65.6045,-0.88,65.6104017687,14.0545,0,14.0545,51.55,-0.88,51.5575106071,133.37
2021-09-13 09:00:00,68.4175,-0.31,68.4182023021,19.4675,0,19.4675,48.95,-0.31,48.950981604,133.12,68.0675,-0.33,68.0682999365,19.4675,0,19.4675,48.6,-0.33,48.6011203575,133.08
2021-09-13 09:30:00,73.603,-0.16,73.6031739057,32.643,0,32.643,40.96,-0.16,40.9603124988,132.98,73.323,-0.18,73.3232209399,32.643,0,32.643,40.68,-0.18,40.6803982281,132.94
2021-09-13 10:00:00,74.901,-0.11,74.9010807732,40.031,0,40.031,34.87,-0.11,34.8701735011,132.98,74.671,-0.14,74.6711312423,40.031,0,40.031,34.64,-0.14,34.6402829088,132.94
2021-09-13 10:30:00,69.0945,-0.28,69.0950673366,29.6645,0,29.6645,39.43,-0.28,39.4309941543,132.98,68.8245,-0.31,68.825198149,29.6645,0,29.6645,39.16,-0.31,39.1612269981,132.94
2021-09-13 11:00:00,69.718,-0.24,69.7184130915,32.318,0,32.318,37.4,-0.24,37.4007700455,132.98,69.458,-0.27,69.4585247756,32.318,0,32.318,37.14,-0.27,37.1409814087,132.94
2021-09-13 11:30:00,70.1895,0.03,70.1895064112,34.1595,0,34.1595,36.03,0.03,36.0300124896,132.98,69.9395,0.01,69.9395007149,34.1595,0,34.1595,35.78,0.01,35.7800013974,132.94
2021-09-13 12:00:00,68.511,-0.19,68.5112634608,31.541,0,31.541,36.97,-0.19,36.9704882305,132.98,68.251,-0.23,68.251387539,31.541,0,31.541,36.71,-0.23,36.7107205051,132.94
2021-09-13 12:30:00,68.2455,-0.03,68.2455065938,29.2755,0,29.2755,38.97,-0.03,38.9700115473,132.98,67.9655,-0.04,67.9655117707,29.2755,0,29.2755,38.69,-0.04,38.6900206772,132.94
2021-09-13 13:00:00,69.7445,-0.15,69.7446613029,31.1645,0,31.1645,38.58,-0.15,38.5802916008,132.75,69.4745,-0.17,69.4747079897,31.1645,0,31.1645,38.31,-0.17,38.3103771843,132.74
2021-09-13 13:30:00,68.458,-0.42,68.4592883691,28.248,0,28.248,40.21,-0.42,40.2121934244,132.9,68.168,-0.45,68.1694852848,28.248,0,28.248,39.92,-0.45,39.9225362421,132.88
2021-09-13 14:00:00,67.9635,0.03,67.9635066212,29.2535,0,29.2535,38.71,0.03,38.7100116249,133.01,67.6935,0.0,67.6935,29.2535,0,29.2535,38.44,0.0,38.44,132.99
2021-09-13 14:30:00,66.805,-0.22,66.8053622474,29.335,0,29.335,37.47,-0.22,37.4706458444,133.01,66.535,-0.26,66.5355080014,29.335,0,29.335,37.2,-0.26,37.2009085911,132.99
2021-09-13 15:00:00,66.547,-0.18,66.5472434365,33.407,0,33.407,33.14,-0.18,33.1404888316,133.17,66.317,-0.21,66.3173324931,33.407,0,33.407,32.91,-0.21,32.9106700023,133.15
2021-09-13 15:30:00,64.3955,-0.33,64.3963455504,26.0955,0,26.0955,38.3,-0.33,38.3014216446,133.25,64.1255,-0.37,64.1265674292,26.0955,0,26.0955,38.03,-0.37,38.0317998522,133.23
2021-09-13 16:00:00,67.2235,-0.24,67.2239284202,27.9135,0,27.9135,39.31,-0.24,39.3107326312,133.25,66.9335,-0.27,66.9340445681,27.9135,0,27.9135,39.02,-0.27,39.0209341252,133.23
2021-09-13 16:30:00,75.442,-0.67,75.4449750746,42.082,0,42.082,33.36,-0.67,33.3667274392,133.14,75.222,-0.7000000000000001,75.2252569554,42.082,0,42.082,33.14,-0.7000000000000001,33.1473920543,133.12
2021-09-13 17:00:00,77.6015,-0.52,77.6032422148,37.1615,0,37.1615,40.44,-0.52,40.4433430863,133.27,77.3315,-0.55,77.3334558406,37.1615,0,37.1615,40.17,-0.55,40.1737650713,133.25
2021-09-13 17:30:00,79.012,-0.53,79.0137775581,32.332,0,32.332,46.68,-0.53,46.6830086862,133.1,78.702,-0.56,78.7039923003,32.332,0,32.332,46.37,-0.56,46.3733813734,133.06
2021-09-13 18:00:00,79.5875,-0.19,79.5877267941,27.3275,0,27.3275,52.26,-0.19,52.2603453873,132.96,79.2275,-0.23,79.227833848,27.3275,0,27.3275,51.9,-0.23,51.9005096314,132.93
2021-09-13 18:30:00,79.297,-0.22,79.2973051812,24.367,0,24.367,54.93,-0.22,54.9304405589,132.8,78.917,-0.26,78.9174282969,24.367,0,24.367,54.55,-0.26,54.5506196115,132.73
2021-09-13 19:00:00,77.583,-0.76,77.5867223757,22.673000000000002,0,22.673000000000002,54.91,-0.76,54.9152592637,132.8,77.213,-0.8,77.2171442686,22.673000000000002,0,22.673000000000002,54.54,-0.8,54.5458669378,132.73
2021-09-13 19:30:00,76.393,-1.13,76.401356984,21.773,0,21.773,54.62,-1.13,54.6316876913,132.71,76.013,-1.15,76.0216986722,21.773,0,21.773,54.24,-1.15,54.2521898176,132.73
2021-09-13 20:00:00,75.923,-1.4100000000000001,75.9360917417,21.633,0,21.633,54.29,-1.4100000000000001,54.3083069152,132.71,75.553,-1.44,75.5667215711,21.633,0,21.633,53.92,-1.44,53.9392250593,132.66
2021-09-13 20:30:00,73.321,-2.2,73.3539981255,21.481,0,21.481,51.84,-2.2,51.886661099,132.71,72.961,-2.22,72.9947663946,21.481,0,21.481,51.48,-2.22,51.5278448996,132.75
2021-09-13 21:00:00,68.9305,-2.96,68.9940245981,18.6805,0,18.6805,50.25,-2.96,50.3371046049,133.29,68.5905,-2.9699999999999998,68.6547710669,18.6805,0,18.6805,49.91,-2.9699999999999998,49.9982899708,133.27
2021-09-13 21:30:00,60.074,-4.21,60.2213382116,6.194,0,6.194,53.88,-4.21,54.0442272588,133.67,59.704,-4.22,59.8529532772,6.194,0,6.194,53.51,-4.22,53.6761446082,133.63
2021-09-13 22:00:00,54.786,-4.96,55.0100663152,1.396,0,1.396,53.39,-4.96,53.6199002237,133.67,54.416,-4.96,54.6415835788,1.396,0,1.396,53.02,-4.96,53.2514976315,133.63
2021-09-13 22:30:00,52.096,-6.49,52.4986982315,1.316,0,1.316,50.78,-6.49,51.1930512863,133.78,51.726,-6.48,52.1303124487,1.316,0,1.316,50.41,-6.48,50.8247823409,133.75
2021-09-13 23:00:00,47.708,-7.09,48.2319537651,1.468,0,1.468,46.24,-7.09,46.7803986729,133.15,47.378,-7.07,47.9026072777,1.468,0,1.468,45.91,-7.07,46.4511894358,133.13
2021-09-13 23:30:00,42.325,-7.53,42.9896095004,1.455,0,1.455,40.87,-7.53,41.5578849317,132.97,42.045,-7.5,42.7086879335,1.455,0,1.455,40.59,-7.5,41.2770892869,132.96
2021-09-14 00:00:00,39.887,-7.86,40.6540572268,1.267,0,1.267,38.62,-7.86,39.411724144,132.97,39.617,-7.83,40.3833578223,1.267,0,1.267,38.35,-7.83,39.1411726958,132.96
2021-09-14 00:30:00,38.271,-8.17,39.1333405295,1.381,0,1.381,36.89,-8.17,37.7838722208,133.24,38.011,-8.15,38.8749099163,1.381,0,1.381,36.63,-8.15,37.5257165155,133.23
2021-09-14 01:00:00,37.2785,-8.42,38.2175739974,1.5085000000000002,0,1.5085000000000002,35.77,-8.42,36.7476434619,133.4,37.0285,-8.38,37.964907641799996,1.5085000000000002,0,1.5085000000000002,35.52,-8.38,36.4951339222,133.39
2021-09-14 01:30:00,37.774,-8.41,38.6988782266,1.354,0,1.354,36.42,-8.41,37.3783961668,133.49,37.524,-8.38,38.4483416547,1.354,0,1.354,36.17,-8.38,37.1280662033,133.39
2021-09-14 02:00:00,37.368,-8.66,38.3583501209,1.348,0,1.348,36.02,-8.66,37.0464033342,133.9,37.118,-8.63,38.1080414611,1.348,0,1.348,35.77,-8.63,36.7963286212,133.9
2021-09-14 02:30:00,36.9125,-8.88,37.9656035939,1.3125,0,1.3125,35.6,-8.88,36.6907944858,134.54,36.6625,-8.85,37.7155326921,1.3125,0,1.3125,35.35,-8.85,36.4409796795,134.52
2021-09-14 03:00:00,35.4585,-9.4,36.6833098595,1.5085000000000002,0,1.5085000000000002,33.95,-9.4,35.227297654,134.79,35.2085,-9.36,36.4314160067,1.5085000000000002,0,1.5085000000000002,33.7,-9.36,34.975700136,134.75
2021-09-14 03:30:00,35.0055,-9.5,36.2716835872,1.4955,0,1.4955,33.51,-9.5,34.8305914391,134.98,34.7755,-9.46,36.0392425038,1.4955,0,1.4955,33.28,-9.46,34.5984103681,134.96
2021-09-14 04:00:00,35.137,-9.25,36.3341611848,1.417,0,1.417,33.72,-9.25,34.965710346,134.98,34.907,-9.22,36.1041140177,1.417,0,1.417,33.49,-9.22,34.7359827844,134.96
2021-09-14 04:30:00,36.0725,-9.23,37.2346365129,1.3725,0,1.3725,34.7,-9.23,35.9065857469,134.82,35.8225,-9.19,36.9825310958,1.3725,0,1.3725,34.45,-9.19,35.6547135734,134.78
2021-09-14 05:00:00,36.376,-9.11,37.499406342,1.436,0,1.436,34.94,-9.11,36.1081112771,134.92,36.136,-9.07,37.256883874,1.436,0,1.436,34.7,-9.07,35.865790107,134.78
2021-09-14 05:30:00,38.2595,-8.93,39.287838325,1.5495,0,1.5495,36.71,-8.93,37.7805373175,135.03,37.9995,-8.9,39.027836223,1.5495,0,1.5495,36.45,-8.9,37.5208275495,135.01
2021-09-14 06:00:00,40.809,-8.19,41.6227171266,1.549,0,1.549,39.26,-8.19,40.1051580224,134.79,40.539,-8.14,41.3481574076,1.549,0,1.549,38.99,-8.14,39.8306377052,134.79
2021-09-14 06:30:00,46.53,-5.77,46.8863924823,1.47,0,1.47,45.06,-5.77,45.427926433,134.47,46.22,-5.76,46.5775267699,1.47,0,1.47,44.75,-5.76,45.1191766326,134.43
2021-09-14 07:00:00,51.548,-4.15,51.7147832249,1.5779999999999998,0,1.5779999999999998,49.97,-4.15,50.1420322683,133.61,51.198,-4.16,51.3667285702,1.5779999999999998,0,1.5779999999999998,49.62,-4.16,49.7940759529,133.57
2021-09-14 07:30:00,58.5305,-2.54,58.5855872229,4.0805,0,4.0805,54.45,-2.54,54.5092111482,134.1,58.1405,-2.55,58.1963937049,4.0805,0,4.0805,54.06,-2.55,54.120108093,134.07
2021-09-14 08:00:00,64.733,-1.02,64.7410355879,10.633,0,10.633,54.1,-1.02,54.1096146724,133.49,64.363,-1.04,64.3714017946,10.633,0,10.633,53.73,-1.04,53.740064198,133.45
2021-09-14 08:30:00,67.512,-0.03,67.5120066655,14.112,0,14.112,53.4,-0.03,53.400008427,132.98,67.152,-0.03,67.1520067012,14.112,0,14.112,53.04,-0.03,53.0400084842,132.94
2021-09-14 09:00:00,68.8575,0.36,68.8584410675,18.9575,0,18.9575,49.9,0.36,49.9012985803,132.45,68.5075,0.32,68.5082473594,18.9575,0,18.9575,49.55,0.32,49.5510332889,132.43
2021-09-14 09:30:00,70.2015,0.56,70.203733535,20.8015,0,20.8015,49.4,0.56,49.4031739871,132.45,69.8615,0.53,69.8635103774,20.8015,0,20.8015,49.06,0.53,49.0628627375,132.33
2021-09-14 10:00:00,74.875,1.2,74.8846154093,31.255,0,31.255,43.62,1.2,43.636503068,132.31,74.575,1.17,74.584177444,31.255,0,31.255,43.32,1.17,43.3357969812,132.33
2021-09-14 10:30:00,74.451,0.9,74.4564396208,35.201,0,35.201,39.25,0.9,39.2603171154,132.16,74.201,0.87,74.2061001603,35.201,0,35.201,39.0,0.87,39.0097026392,132.14
2021-09-14 11:00:00,72.505,1.11,72.5134961576,32.065,0,32.065,40.44,1.11,40.4552308114,132.3,72.225,1.08,72.233074315,32.065,0,32.065,40.16,1.08,40.1745192877,132.25
2021-09-14 11:30:00,70.5895,1.19,70.5995298161,27.2195,0,27.2195,43.37,1.19,43.3863227296,132.3,70.2995,1.16,70.3090698292,27.2195,0,27.2195,43.08,1.16,43.0956146261,132.25
2021-09-14 12:00:00,71.6795,1.18,71.6892120214,31.3195,0,31.3195,40.36,1.18,40.3772460676,132.3,71.3895,1.15,71.3987619658,31.3195,0,31.3195,40.07,1.15,40.0864989741,132.25
2021-09-14 12:30:00,72.197,1.16,72.2063183454,33.447,0,33.447,38.75,1.16,38.7673586926,132.3,71.937,1.13,71.9458745794,33.447,0,33.447,38.49,1.13,38.5065838526,132.25
2021-09-14 13:00:00,72.1765,0.98,72.1831528284,32.4665,0,32.4665,39.71,0.98,39.7220908312,132.3,71.9165,0.9500000000000001,71.9227743642,32.4665,0,32.4665,39.45,0.9500000000000001,39.461436872,132.25
2021-09-14 13:30:00,70.6815,0.22,70.6818423801,31.5615,0,31.5615,39.12,0.22,39.1206186045,132.3,70.4015,0.2,70.4017840843,31.5615,0,31.5615,38.84,0.2,38.8405149296,132.25
2021-09-14 14:00:00,70.125,0.13,70.125120499,32.215,0,32.215,37.91,0.13,37.9102228957,132.65,69.865,0.11,69.8650865955,32.215,0,32.215,37.65,0.11,37.6501606902,132.61
2021-09-14 14:30:00,68.7905,0.53,68.792541676,29.6905,0,29.6905,39.1,0.53,39.1035919066,132.74,68.5405,0.5,68.542323715,29.6905,0,29.6905,38.85,0.5,38.85321737,132.7
2021-09-14 15:00:00,67.2315,0.35000000000000003,67.2324110251,25.9715,0,25.9715,41.26,0.35000000000000003,41.2614844619,132.62,66.9415,0.32,66.9422648425,25.9715,0,25.9715,40.97,0.32,40.9712496758,132.58
2021-09-14 15:30:00,67.511,0.04,67.5110118499,27.571,0,27.571,39.94,0.04,39.94002003,132.62,67.241,0.04,67.2410118975,27.571,0,27.571,39.67,0.04,39.6700201664,132.66
2021-09-14 16:00:00,68.9535,0.07,68.9535355312,30.4235,0,30.4235,38.53,0.07,38.5300635868,132.83,68.6835,0.04,68.6835116476,30.4235,0,30.4235,38.26,0.04,38.2600209096,132.78
2021-09-14 16:30:00,75.786,0.04,75.786010556,38.206,0,38.206,37.58,0.04,37.5800212879,132.93,75.526,0.03,75.5260059582,38.206,0,38.206,37.32,0.03,37.3200120579,132.92
2021-09-14 17:00:00,78.0605,0.0,78.0605,36.3305,0,36.3305,41.73,0.0,41.73,133.12,77.7805,-0.03,77.7805057855,36.3305,0,36.3305,41.45,-0.03,41.4500108565,133.1
2021-09-14 17:30:00,79.263,-0.8,79.2670370898,34.283,0,34.283,44.98,-0.8,44.9871137105,133.12,78.963,-0.8200000000000001,78.9672575755,34.283,0,34.283,44.68,-0.8200000000000001,44.687523986,133.1
2021-09-14 18:00:00,80.3185,-0.99,80.3246011023,31.5485,0,31.5485,48.77,-0.99,48.7800471504,133.2,79.9885,-1.0,79.9947506543,31.5485,0,31.5485,48.44,-1.0,48.4503209484,133.1
2021-09-14 18:30:00,74.191,-1.11,74.1993031032,17.011,0,17.011,57.18,-1.11,57.1907728572,133.29,73.801,-1.13,73.8096504598,17.011,0,17.011,56.79,-1.13,56.8012411836,133.26
2021-09-14 19:00:00,72.9625,-0.9400000000000001,72.9685549141,12.5925,0,12.5925,60.37,-0.9400000000000001,60.3773177609,132.98,72.5325,-0.96,72.538852736,12.5925,0,12.5925,59.94,-0.96,59.9476871948,132.92
2021-09-14 19:30:00,72.446,-1.2,72.4559377553,12.256,0,12.256,60.19,-1.2,60.2019609315,132.87,72.026,-1.22,72.036331639,12.256,0,12.256,59.77,-1.22,59.7824497658,132.82
2021-09-14 20:00:00,75.4775,-1.13,75.4859583383,20.3775,0,20.3775,55.1,-1.13,55.1115858963,132.97,75.0975,-1.16,75.1064584856,20.3775,0,20.3775,54.72,-1.16,54.7322939406,132.95
2021-09-14 20:30:00,73.5355,-2.03,73.5635144637,20.7455,0,20.7455,52.79,-2.03,52.8290166481,132.71,73.1755,-2.04,73.2039302241,20.7455,0,20.7455,52.43,-2.04,52.4696721926,132.69
2021-09-14 21:00:00,70.4185,-3.08,70.4858251158,20.6785,0,20.6785,49.74,-3.08,49.8352686358,132.96,70.0785,-3.08,70.1461514429,20.6785,0,20.6785,49.4,-3.08,49.4959230644,132.93
2021-09-14 21:30:00,62.672,-4.63,62.8427918221,12.982,0,12.982,49.69,-4.63,49.9052402058,133.41,62.322,-4.64,62.4944900291,12.982,0,12.982,49.34,-4.64,49.5576956688,133.38
2021-09-14 22:00:00,55.968,-5.68,56.2554835016,4.828,0,4.828,51.14,-5.68,51.4544653067,133.82,55.618,-5.67,55.9062681995,4.828,0,4.828,50.79,-5.67,51.1055085094,133.78
2021-09-14 22:30:00,51.0015,-6.36,51.3965232506,1.5115,0,1.5115,49.49,-6.36,49.8969908912,134.19,50.6615,-6.35,51.0579091057,1.5115,0,1.5115,49.15,-6.35,49.5585007844,134.16
2021-09-14 23:00:00,46.6825,-7.27,47.2451977057,1.3525,0,1.3525,45.33,-7.27,45.9092779294,132.73,46.3625,-7.24,46.9243967063,1.3525,0,1.3525,45.01,-7.24,45.5885698394,132.71
2021-09-14 23:30:00,42.3065,-7.73,43.0068929621,1.4165,0,1.4165,40.89,-7.73,41.6142403511,132.73,42.0165,-7.69,42.7144281508,1.4165,0,1.4165,40.6,-7.69,41.3218598323,132.71
2021-09-15 00:00:00,39.49,-8.12,40.3161816148,1.43,0,1.43,38.06,-8.12,38.9165517486,133.15,39.22,-8.08,40.0436611713,1.43,0,1.43,37.79,-8.08,38.6441522096,133.11
2021-09-15 00:30:00,38.8355,-8.6,39.7763253739,1.4755,0,1.4755,37.36,-8.6,38.3370525732,133.46,38.5855,-8.57,39.5257600844,1.4755,0,1.4755,37.11,-8.57,38.0867037167,133.45
2021-09-15 01:00:00,38.4635,-9.09,39.5230177523,1.4035,0,1.4035,37.06,-9.09,38.1585075704,133.87,38.2035,-9.06,39.2630998808,1.4035,0,1.4035,36.8,-9.06,37.8988601412,133.86
2021-09-15 01:30:00,39.0225,-9.07,40.0627059277,1.4325,0,1.4325,37.59,-9.07,38.6687600008,134.25,38.7525,-9.03,39.7906666977,1.4325,0,1.4325,37.32,-9.03,38.3969178451,134.22
2021-09-15 02:00:00,38.6465,-8.93,39.6648063433,1.5065,0,1.5065,37.14,-8.93,38.19848819,134.25,38.3865,-8.91,39.4069978843,1.5065,0,1.5065,36.88,-8.91,37.9410397854,134.3
2021-09-15 02:30:00,37.8585,-9.17,38.9532402022,1.3685,0,1.3685,36.49,-9.17,37.6245797319,134.25,37.6085,-9.14,38.7032152702,1.3685,0,1.3685,36.24,-9.14,37.3748204009,134.3
2021-09-15 03:00:00,36.5595,-9.59,37.7963641142,1.4995,0,1.4995,35.06,-9.59,36.347925663,134.46,36.3095,-9.55,37.5444042468,1.4995,0,1.4995,34.81,-9.55,36.0962408015,134.41
2021-09-15 03:30:00,35.999,-9.43,37.2136117704,1.579,0,1.579,34.42,-9.43,35.6883916701,134.61,35.759,-9.39,36.9713156515,1.579,0,1.579,34.18,-9.39,35.4463608851,134.55
2021-09-15 04:00:00,35.85,-9.55,37.1002021558,1.51,0,1.51,34.34,-9.55,35.6432055236,134.61,35.6,-9.52,36.8509212911,1.51,0,1.51,34.09,-9.52,35.3943286417,134.55
2021-09-15 04:30:00,36.44,-9.42,37.6378798553,1.5,0,1.5,34.94,-9.42,36.1875669257,134.61,36.2,-9.39,37.398022675,1.5,0,1.5,34.7,-9.39,35.9480472349,134.55
2021-09-15 05:00:00,37.0525,-9.52,38.2559558272,1.3325,0,1.3325,35.72,-9.52,36.9668608351,134.61,36.8025,-9.48,38.003873569,1.3325,0,1.3325,35.47,-9.48,36.7150010214,134.55
2021-09-15 05:30:00,40.6755,-9.37,41.7407858126,1.4455,0,1.4455,39.23,-9.37,40.3334823689,134.73,40.4055,-9.33,41.4687030211,1.4455,0,1.4455,38.96,-9.33,40.0615838429,134.68
2021-09-15 06:00:00,42.5375,-8.49,43.3764798739,1.6575000000000002,0,1.6575000000000002,40.88,-8.49,41.7522993379,134.55,42.2475,-8.45,43.084263441,1.6575000000000002,0,1.6575000000000002,40.59,-8.45,41.4602291359,134.54
2021-09-15 06:30:00,46.9275,-6.51,47.3768968618,1.5474999999999999,0,1.5474999999999999,45.38,-6.51,45.8445689259,134.36,46.6075,-6.5,47.0585704867,1.5474999999999999,0,1.5474999999999999,45.06,-6.5,45.5264055247,134.33
2021-09-15 07:00:00,52.251,-4.49,52.4435611014,1.521,0,1.521,50.73,-4.49,50.9283123616,133.7,51.901,-4.48,52.0939939052,1.521,0,1.521,50.38,-4.48,50.5787979296,133.66
2021-09-15 07:30:00,57.7,-2.31,57.7462215214,3.11,0,3.11,54.59,-2.31,54.638852477,133.58,57.32,-2.32,57.3669312409,3.11,0,3.11,54.21,-2.32,54.2596212666,133.54
2021-09-15 08:00:00,62.565,-1.22,62.5768936989,8.045,0,8.045,54.52,-1.22,54.5336483283,133.25,62.185,-1.24,62.1973618814,8.045,0,8.045,54.14,-1.24,54.1541983599,133.21
2021-09-15 08:30:00,68.744,-0.54,68.7461208797,22.154,0,22.154,46.59,-0.54,46.5931293218,132.81,68.414,-0.5700000000000001,68.4163744728,22.154,0,22.154,46.26,-0.5700000000000001,46.2635115399,132.8
2021-09-15 09:00:00,72.1685,-0.67,72.1716100156,34.9685,0,34.9685,37.2,-0.67,37.2060331129,132.81,71.8985,-0.68,71.9017155724,34.9685,0,34.9685,36.93,-0.68,36.9362599623,132.8
2021-09-15 09:30:00,75.2815,-0.19,75.2817397664,44.7015,0,44.7015,30.58,-0.19,30.5805902494,132.8,75.0715,-0.22,75.0718223587,44.7015,0,44.7015,30.37,-0.22,30.3707968285,132.79
2021-09-15 10:00:00,77.238,0.4,77.2390357527,53.778,0,53.778,23.46,0.4,23.4634098119,132.8,77.078,0.37,77.0788880563,53.778,0,53.778,23.3,0.37,23.3029375831,132.79
2021-09-15 10:30:00,76.872,0.41000000000000003,76.8730933682,57.682,0,57.682,19.19,0.41000000000000003,19.1943793856,132.88,76.742,0.39,76.7429909764,57.682,0,57.682,19.06,0.39,19.0639896139,132.79
2021-09-15 11:00:00,77.537,0.6900000000000001,77.5400700864,62.437,0,62.437,15.1,0.6900000000000001,15.1157566797,132.88,77.437,0.65,77.439727976,62.437,0,62.437,15.0,0.65,15.0140767282,132.91
2021-09-15 11:30:00,76.2425,0.96,76.2485436336,60.0925,0,60.0925,16.15,0.96,16.1785073477,132.88,76.1325,0.9400000000000001,76.1383028196,60.0925,0,60.0925,16.04,0.9400000000000001,16.0675200327,132.84
2021-09-15 12:00:00,78.825,1.75,78.8444235504,68.605,0,68.605,10.22,1.75,10.368746308,132.71,78.745,1.71,78.7635647048,68.605,0,68.605,10.14,1.71,10.2831755796,132.68
2021-09-15 12:30:00,79.1765,2.2,79.2070587274,72.0665,0,72.0665,7.11,2.2,7.4425869159,132.46,79.1265,2.16,79.1559764152,72.0665,0,72.0665,7.06,2.16,7.3830346064,132.45
2021-09-15 13:00:00,78.5195,2.4,78.5561702239,70.2595,0,70.2595,8.26,2.4,8.6016045015,132.46,78.4595,2.35,78.4946854268,70.2595,0,70.2595,8.2,2.35,8.5300937861,132.45
2021-09-15 13:30:00,76.867,2.05,76.894331319,68.827,0,68.827,8.04,2.05,8.297234479,132.63,76.817,2.01,76.8432924138,68.827,0,68.827,7.99,2.01,8.2389441071,132.59
2021-09-15 14:00:00,75.1745,2.14,75.2049536284,68.0445,0,68.0445,7.13,2.14,7.4442259504,132.91,75.1245,2.09,75.1535667833,68.0445,0,68.0445,7.08,2.09,7.3820390137,132.9
2021-09-15 14:30:00,74.709,1.74,74.7292598719,66.529,0,66.529,8.18,1.74,8.3630138108,133.02,74.639,1.7000000000000002,74.658357342,66.529,0,66.529,8.11,1.7000000000000002,8.2862597111,133.01
2021-09-15 15:00:00,72.9655,1.48,72.9805082899,62.4755,0,62.4755,10.49,1.48,10.5938897483,133.24,72.8955,1.43,72.9095248939,62.4755,0,62.4755,10.42,1.43,10.5176660909,133.23
2021-09-15 15:30:00,71.462,0.9,71.467667123,57.812,0,57.812,13.65,0.9,13.6796381531,133.24,71.372,0.87,71.3773023026,57.812,0,57.812,13.56,0.87,13.5878806294,133.23
2021-09-15 16:00:00,77.403,1.1,77.4108158399,65.673,0,65.673,11.73,1.1,11.7814642553,133.38,77.323,1.06,77.3302652847,65.673,0,65.673,11.65,1.06,11.6981237812,133.38
2021-09-15 16:30:00,77.6815,0.43,77.6826901069,59.4415,0,59.4415,18.24,0.43,18.2450678267,133.38,77.5715,0.39,77.5724803796,59.4415,0,59.4415,18.13,0.39,18.1341942198,133.38
2021-09-15 17:00:00,77.6995,-0.58,77.7016647199,50.9895,0,50.9895,26.71,-0.58,26.7162965248,133.38,77.5195,-0.61,77.5219000041,50.9895,0,50.9895,26.53,-0.61,26.5370118891,133.38
2021-09-15 17:30:00,80.618,-1.11,80.6256412316,49.078,0,49.078,31.54,-1.11,31.5595262956,133.72,80.418,-1.1400000000000001,80.4260798746,49.078,0,49.078,31.34,-1.1400000000000001,31.3607270324,133.68
2021-09-15 18:00:00,79.5595,-1.06,79.5665610684,39.6095,0,39.6095,39.95,-1.06,39.964060104,133.72,79.2995,-1.08,79.3068540559,39.6095,0,39.6095,39.69,-1.08,39.7046911586,133.68
2021-09-15 18:30:00,77.6605,-0.8,77.6646203895,30.4405,0,30.4405,47.22,-0.8,47.2267763033,133.56,77.3405,-0.84,77.3450615117,30.4405,0,30.4405,46.9,-0.84,46.9075217849,133.54
2021-09-15 19:00:00,75.9405,-1.1400000000000001,75.949056217,24.8905,0,24.8905,51.05,-1.1400000000000001,51.0627271109,133.34,75.6005,-1.16,75.6093988883,24.8905,0,24.8905,50.71,-1.16,50.7232658649,133.31
2021-09-15 19:30:00,75.3065,-1.0,75.3131392404,22.0965,0,22.0965,53.21,-1.0,53.2193959004,133.22,74.9365,-1.03,74.9435783256,22.0965,0,22.0965,52.84,-1.03,52.8500378429,133.18
2021-09-15 20:00:00,75.5545,-1.27,75.5651729982,21.8545,0,21.8545,53.7,-1.27,53.7150155915,133.22,75.1945,-1.29,75.2055644899,21.8545,0,21.8545,53.34,-1.29,53.3555967074,133.18
2021-09-15 20:30:00,74.0135,-2.29,74.0489181707,21.6535,0,21.6535,52.36,-2.29,52.4100534249,133.22,73.6435,-2.32,73.6800345565,21.6535,0,21.6535,51.99,-2.32,52.0417380571,133.18
2021-09-15 21:00:00,69.9495,-3.55,70.0395249145,20.9195,0,20.9195,49.03,-3.55,49.1583502571,133.62,69.6195,-3.56,69.7104610532,20.9195,0,20.9195,48.7,-3.56,48.8299457301,133.58
2021-09-15 21:30:00,63.6695,-4.63,63.8376231563,14.6095,0,14.6095,49.06,-4.63,49.2779920451,134.1,63.3395,-4.64,63.5092265758,14.6095,0,14.6095,48.73,-4.64,48.9504085785,134.04
2021-09-15 22:00:00,57.2635,-7.44,57.744800911,8.9135,0,8.9135,48.35,-7.44,48.9190770559,134.19,56.9235,-7.22,57.3795543051,8.9135,0,8.9135,48.01,-7.22,48.5498558185,134.13
2021-09-15 22:30:00,50.9025,-11.92,52.2795457732,1.8825,0,1.8825,49.02,-11.92,50.4484568644,134.1,50.5625,-11.85,51.9325418813,1.8825,0,1.8825,48.68,-11.85,50.1015458843,134.13
2021-09-15 23:00:00,46.783500000000004,-12.79,48.5003089913,1.5235,0,1.5235,45.26,-12.79,47.0324536889,131.8,46.4435,-12.72,48.1538896897,1.5235,0,1.5235,44.92,-12.72,46.6862378009,131.76
2021-09-15 23:30:00,42.5915,-13.3,44.6197923824,1.6215000000000002,0,1.6215000000000002,40.97,-13.3,43.0747129996,131.89,42.3015,-13.23,44.3221141446,1.6215000000000002,0,1.6215000000000002,40.68,-13.23,42.7772755093,131.85
2021-09-16 00:00:00,39.716,-13.92,42.0847603771,1.6760000000000002,0,1.6760000000000002,38.04,-13.92,40.5068883031,132.37,39.446,-13.85,41.8068106413,1.6760000000000002,0,1.6760000000000002,37.77,-13.85,40.2292853528,132.34
2021-09-16 00:30:00,38.673,-14.1,41.1632230152,1.703,0,1.703,36.97,-14.1,39.567548572,132.75,38.403,-14.02,40.8821575874,1.703,0,1.703,36.7,-14.02,39.2867713105,132.71
2021-09-16 01:00:00,37.5435,-14.29,40.1711151482,1.6835,0,1.6835,35.86,-14.29,38.6023794603,132.93,37.2935,-14.21,39.909012043,1.6835,0,1.6835,35.61,-14.21,38.3405294695,132.92
2021-09-16 01:30:00,38.1045,-14.13,40.6400027098,1.7545000000000002,0,1.7545000000000002,36.35,-14.13,38.9997358965,133.03,37.8545,-14.05,40.3777868419,1.7545000000000002,0,1.7545000000000002,36.1,-14.05,38.737739996,133.0
2021-09-16 02:00:00,37.8055,-14.29,40.4160850436,1.7455,0,1.7455,36.06,-14.29,38.7882417751,133.03,37.5355,-14.22,40.1387862329,1.7455,0,1.7455,35.79,-14.22,38.5114593336,133.0
2021-09-16 02:30:00,36.7565,-14.59,39.5462816488,1.7865000000000002,0,1.7865000000000002,34.97,-14.59,37.891542592,133.22,36.5165,-14.51,39.2937001598,1.7865000000000002,0,1.7865000000000002,34.73,-14.51,37.6392481328,133.18
2021-09-16 03:00:00,35.8795,-14.85,38.8311861813,1.8595000000000002,0,1.8595000000000002,34.02,-14.85,37.1198450967,133.22,35.6295,-14.76,38.5657733003,1.8595000000000002,0,1.8595000000000002,33.77,-14.76,36.8547215428,133.26
2021-09-16 03:30:00,35.1815,-14.95,38.2261748315,1.8115,0,1.8115,33.37,-14.95,36.5658228405,133.37,34.9515,-14.86,37.9792963633,1.8115,0,1.8115,33.14,-14.86,36.3191299455,133.37
2021-09-16 04:00:00,34.9095,-14.98,37.9878084423,1.6895,0,1.6895,33.22,-14.98,36.4413062334,133.37,34.6695,-14.89,37.7317681835,1.6895,0,1.6895,32.98,-14.89,36.1855288755,133.37
2021-09-16 04:30:00,35.451,-14.9,38.45495288,1.621,0,1.621,33.83,-14.9,36.9659153816,133.37,35.221,-14.82,38.2119253768,1.621,0,1.621,33.6,-14.82,36.7231861363,133.37
2021-09-16 05:00:00,35.658,-14.77,38.5959306663,1.678,0,1.678,33.98,-14.77,37.0512253509,133.49,35.408,-14.7,38.3381854552,1.678,0,1.678,33.73,-14.7,36.794060662,133.47
2021-09-16 05:30:00,38.5445,-14.44,41.160564625,1.6945000000000001,0,1.6945000000000001,36.85,-14.44,39.5782276005,133.37,38.2945,-14.36,40.8983903137,1.6945000000000001,0,1.6945000000000001,36.6,-14.36,39.3162765277,133.37
2021-09-16 06:00:00,41.599,-13.76,43.8156867001,1.609,0,1.609,39.99,-13.76,42.2911066301,133.37,41.309,-13.69,43.5183821046,1.609,0,1.609,39.7,-13.69,41.9941198265,133.26
2021-09-16 06:30:00,46.211,-11.82,47.6987308112,1.601,0,1.601,44.61,-11.82,46.14937161,133.06,45.891,-11.75,47.3713666786,1.601,0,1.601,44.29,-11.75,45.8221191129,133.03
2021-09-16 07:00:00,51.017,-9.73,51.936568899,1.877,0,1.877,49.14,-9.73,50.0940365712,132.2,50.677,-9.68,51.5932236733,1.877,0,1.877,48.8,-9.68,49.7508030086,132.18
2021-09-16 07:30:00,57.9715,-7.65,58.4740738469,6.0615,0,6.0615,51.91,-7.65,52.4706641849,131.83,57.6015,-7.61,58.1020214988,6.0615,0,6.0615,51.54,-7.61,52.0987878938,131.81
2021-09-16 08:00:00,63.4145,-6.28,63.7246985889,12.1345,0,12.1345,51.28,-6.28,51.6631086947,132.12,63.0445,-6.26,63.3545308581,12.1345,0,12.1345,50.91,-6.26,51.2934274542,132.08
2021-09-16 08:30:00,68.4795,-5.67,68.7138328159,22.4795,0,22.4795,46.0,-5.67,46.3481272545,131.9,68.1595,-5.64,68.3924487078,22.4795,0,22.4795,45.68,-5.64,46.0268617223,131.85
2021-09-16 09:00:00,70.576,-5.31,70.7754751026,29.806,0,29.806,40.77,-5.31,41.1143405638,131.72,70.276,-5.3,70.475571484,29.806,0,29.806,40.47,-5.3,40.8155717833,131.7
2021-09-16 09:30:00,72.57,-4.86,72.7325546093,38.13,0,38.13,34.44,-4.86,34.7812190701,131.72,72.31,-4.84,72.4717993429,38.13,0,38.13,34.18,-4.84,34.5209791286,131.6
2021-09-16 10:00:00,72.644,-4.48,72.7820110742,42.194,0,42.194,30.45,-4.48,30.7777988167,131.59,72.434,-4.47,72.5717938045,42.194,0,42.194,30.24,-4.47,30.5685868172,131.6
2021-09-16 10:30:00,71.2885,-4.38,71.4229279171,40.7485,0,40.7485,30.54,-4.38,30.8524877441,131.78,71.0585,-4.37,71.1927476802,40.7485,0,40.7485,30.31,-4.37,30.623406081,131.77
2021-09-16 11:00:00,71.928,-3.29,72.0032032899,43.728,0,43.728,28.2,-3.29,28.3912680238,131.91,71.728,-3.29,71.8034127601,43.728,0,43.728,28.0,-3.29,28.1926249221,131.89
2021-09-16 11:30:00,70.3665,-3.03,70.4317060865,42.7565,0,42.7565,27.61,-3.03,27.7757628158,131.57,70.1665,-3.04,70.2323239132,42.7565,0,42.7565,27.41,-3.04,27.5780655594,131.55
2021-09-16 12:00:00,74.5735,-2.01,74.6005831227,53.5435,0,53.5435,21.03,-2.01,21.1258372615,131.22,74.4135,-2.01,74.4406413342,53.5435,0,53.5435,20.87,-2.01,20.9665686272,131.18
2021-09-16 12:30:00,72.346,-2.66,72.3948845983,49.796,0,49.796,22.55,-2.66,22.7063449282,131.04,72.186,-2.67,72.2353618112,49.796,0,49.796,22.39,-2.67,22.5486363224,131.02
2021-09-16 13:00:00,70.874,-3.23,70.9475635663,47.704,0,47.704,23.17,-3.23,23.3940548003,131.29,70.714,-3.23,70.7877298407,47.704,0,47.704,23.01,-3.23,23.2355976898,131.25
2021-09-16 13:30:00,73.0765,-3.58,73.1641391137,56.3265,0,56.3265,16.75,-3.58,17.12830698,131.47,72.9465,-3.58,73.0342951102,56.3265,0,56.3265,16.62,-3.58,17.0011999577,131.43
2021-09-16 14:00:00,72.949,-2.77,73.0015719077,61.749,0,61.749,11.2,-2.77,11.5374563921,131.47,72.859,-2.77,72.911636801,61.749,0,61.749,11.11,-2.77,11.4501091698,131.51
2021-09-16 14:30:00,71.225,-3.08,71.2915634911,56.195,0,56.195,15.03,-3.08,15.3423368494,131.59,71.105,-3.09,71.1721091791,56.195,0,56.195,14.91,-3.09,15.2268250138,131.51
2021-09-16 15:00:00,69.5405,-3.61,69.6341384685,51.5105,0,51.5105,18.03,-3.61,18.3878492489,131.59,69.4005,-3.61,69.4943271084,51.5105,0,51.5105,17.89,-3.61,18.2505945109,131.61
2021-09-16 15:30:00,68.792,-4.09,68.9134773756,46.932,0,46.932,21.86,-4.09,22.2393277776,131.75,68.632,-4.09,68.7537600717,46.932,0,46.932,21.7,-4.09,22.0820764422,131.72
2021-09-16 16:00:00,74.387,-3.76,74.4819667369,55.057,0,55.057,19.33,-3.76,19.6922954477,131.84,74.237,-3.76,74.3321583771,55.057,0,55.057,19.18,-3.76,19.5450761063,131.81
2021-09-16 16:30:00,77.045,-5.12,77.2149365408,54.375,0,54.375,22.67,-5.12,23.2409831978,131.84,76.885,-5.11,77.0546255912,54.375,0,54.375,22.51,-5.11,23.0827251424,131.81
2021-09-16 17:00:00,77.4465,-5.79,77.6626323418,46.1265,0,46.1265,31.32,-5.79,31.8506907303,132.08,77.2265,-5.78,77.4424993285,46.1265,0,46.1265,31.1,-5.78,31.632552853,132.02
2021-09-16 17:30:00,77.869,-6.04,78.1028985442,38.409,0,38.409,39.46,-6.04,39.9195841662,132.08,77.599,-6.03,77.8329345522,38.409,0,38.409,39.19,-6.03,39.6511916593,132.02
2021-09-16 18:00:00,77.889,-6.16,78.1322079619,33.019,0,33.019,44.87,-6.16,45.290865525,132.08,77.569,-6.15,77.8124171389,33.019,0,33.019,44.55,-6.15,44.9724915921,132.02
2021-09-16 18:30:00,76.8355,-6.29,77.0925298602,25.8455,0,25.8455,50.99,-6.29,51.3764946255,131.89,76.4655,-6.28,76.7229502186,25.8455,0,25.8455,50.62,-6.28,51.0080660288,131.82
2021-09-16 19:00:00,76.7165,-6.13,76.9610178743,21.6065,0,21.6065,55.11,-6.13,55.4498782686,131.89,76.3165,-6.13,76.5622953695,21.6065,0,21.6065,54.71,-6.13,55.0523478155,131.82
2021-09-16 19:30:00,76.9185,-5.87,77.1421580088,19.9885,0,19.9885,56.93,-5.87,57.2318250626,131.69,76.5085,-5.86,76.7325887238,19.9885,0,19.9885,56.52,-5.86,56.8229707073,131.65
2021-09-16 20:00:00,77.0485,-5.99,77.2809902385,18.8685,0,18.8685,58.18,-5.99,58.4875414084,131.56,76.6385,-6.0,76.8730101027,18.8685,0,18.8685,57.77,-6.0,58.0807446578,131.53
2021-09-16 20:30:00,74.694,-7.03,75.0240930368,19.024,0,19.024,55.67,-7.03,56.1121181208,131.4,74.284,-7.02,74.6149653622,19.024,0,19.024,55.26,-7.02,55.7041111589,131.34
2021-09-16 21:00:00,69.728,-7.72,70.1540617783,12.928,0,12.928,56.8,-7.72,57.322233034,131.81,69.318,-7.71,69.7454602394,12.928,0,12.928,56.39,-7.71,56.914639593,131.78
2021-09-16 21:30:00,65.6085,-4.63,65.7716669414,9.7785,0,9.7785,55.83,-4.63,56.0216547417,132.11,65.2085,-4.64,65.3733743373,9.7785,0,9.7785,55.43,-4.64,55.6238662806,132.07
2021-09-16 22:00:00,61.5425,-5.4,61.7789552052,9.5725,0,9.5725,51.97,-5.4,52.249793301,131.91,61.1625,-5.4,61.4004186162,9.5725,0,9.5725,51.59,-5.4,51.8718430365,131.86
2021-09-16 22:30:00,52.214,-6.62,52.6319883341,1.674,0,1.674,50.54,-6.62,50.9717176481,132.66,51.844,-6.62,52.2649474887,1.674,0,1.674,50.17,-6.62,50.6048742712,132.6
2021-09-16 23:00:00,48.5515,-7.8,49.1740597495,1.4015,0,1.4015,47.15,-7.8,47.7908202482,132.49,48.2015,-7.78,48.8253315631,1.4015,0,1.4015,46.8,-7.78,47.4422638583,132.46
2021-09-16 23:30:00,44.9585,-8.21,45.7019783188,1.4485000000000001,0,1.4485000000000001,43.51,-8.21,44.2778070821,132.18,44.6385,-8.2,45.3854126592,1.4485000000000001,0,1.4485000000000001,43.19,-8.2,43.9615297732,132.17
2021-09-17 00:00:00,42.364,-8.79,43.2662986168,1.4140000000000001,0,1.4140000000000001,40.95,-8.79,41.8827721146,132.41,42.074,-8.4,42.9043293387,1.4140000000000001,0,1.4140000000000001,40.66,-8.4,41.5186175107,132.39
2021-09-17 00:30:00,40.2585,-9.95,41.4698604079,1.4385,0,1.4385,38.82,-9.95,40.0748661882,132.8,39.9785,-9.92,41.1908589647,1.4385,0,1.4385,38.54,-9.92,39.7962058493,132.78
2021-09-17 01:00:00,39.5165,-10.17,40.8041991987,1.4365,0,1.4365,38.08,-10.17,39.4146584407,130.25,39.2365,-10.13,40.5230777737,1.4365,0,1.4365,37.8,-10.13,39.1338331882,130.22
2021-09-17 01:30:00,41.656,-10.33,42.917726361,1.456,0,1.456,40.2,-10.33,41.5060104081,130.4,41.356,-10.29,42.6169313302,1.456,0,1.456,39.9,-10.29,41.2055105538,130.38
2021-09-17 02:00:00,41.0925,-10.42,42.3930413659,1.4125,0,1.4125,39.68,-10.42,41.0253433867,130.63,40.8025,-10.39,42.1045853352,1.4125,0,1.4125,39.39,-10.39,40.7372581306,130.58
2021-09-17 02:30:00,40.193,-10.52,41.5469330878,1.403,0,1.403,38.79,-10.52,40.1912241665,130.73,39.923,-10.48,41.2756142171,1.403,0,1.403,38.52,-10.48,39.9201803603,130.69
2021-09-17 03:00:00,39.209,-10.58,40.6113540897,1.5390000000000001,0,1.5390000000000001,37.67,-10.58,39.127551674,130.73,38.919,-10.54,40.3209642866,1.5390000000000001,0,1.5390000000000001,37.38,-10.54,38.8375591406,130.69
2021-09-17 03:30:00,38.928,-10.78,40.3930388062,1.478,0,1.478,37.45,-10.78,38.9706415138,130.73,38.658,-10.74,40.1221704797,1.478,0,1.478,37.18,-10.74,38.7001291988,130.69
2021-09-17 04:00:00,38.8605,-10.87,40.3521419537,1.5205000000000002,0,1.5205000000000002,37.34,-10.87,38.8900051427,130.73,38.5905,-10.83,40.0813621307,1.5205000000000002,0,1.5205000000000002,37.07,-10.83,38.6196038302,130.79
2021-09-17 04:30:00,38.375,-10.92,39.8984589301,1.445,0,1.445,36.93,-10.92,38.5106647567,130.73,38.095,-10.88,39.6182208712,1.445,0,1.445,36.65,-10.88,38.2308370298,130.79
2021-09-17 05:00:00,38.1805,-10.78,39.673151882,1.4304999999999999,0,1.4304999999999999,36.75,-10.78,38.2984451382,130.73,37.9205,-10.73,39.4093544764,1.4304999999999999,0,1.4304999999999999,36.49,-10.73,38.0348918758,130.79
2021-09-17 05:30:00,40.9745,-10.37,42.2663761192,1.3945,0,1.3945,39.58,-10.37,40.9159296607,130.73,40.6945,-10.33,41.9851310615,1.3945,0,1.3945,39.3,-10.33,40.6349467823,130.79
2021-09-17 06:00:00,43.6705,-9.36,44.6623126388,1.4304999999999999,0,1.4304999999999999,42.24,-9.36,43.2646183388,130.22,43.3505,-9.32,44.3410447582,1.4304999999999999,0,1.4304999999999999,41.92,-9.32,42.9435536489,130.22
2021-09-17 06:30:00,48.6805,-7.35,49.2322412678,1.4805000000000001,0,1.4805000000000001,47.2,-7.35,47.7688444491,130.34,48.3505,-7.33,48.9029625917,1.4805000000000001,0,1.4805000000000001,46.87,-7.33,47.4397069974,130.33
2021-09-17 07:00:00,53.3265,-5.46,53.6052908046,1.5665,0,1.5665,51.76,-5.46,52.0471824406,130.25,52.9465,-5.46,53.2272811841,1.5665,0,1.5665,51.38,-5.46,51.6692945568,130.24
2021-09-17 07:30:00,57.8495,-3.21,57.938491094,2.8595,0,2.8595,54.99,-3.21,55.0836109927,129.8,57.4595,-3.21,57.549094174,2.8595,0,2.8595,54.6,-3.21,54.6942784942,129.77
2021-09-17 08:00:00,64.642,-2.2800000000000002,64.6821966541,10.782,0,10.782,53.86,-2.2800000000000002,53.9082368474,129.48,64.242,-2.29,64.2828022413,10.782,0,10.782,53.46,-2.29,53.5090244725,129.44
2021-09-17 08:30:00,68.405,-1.78,68.4281552068,17.795,0,17.795,50.61,-1.78,50.6412924401,129.66,68.035,-1.8,68.0588071083,17.795,0,17.795,50.24,-1.8,50.2722348817,129.62
2021-09-17 09:00:00,68.12,-1.07,68.1284030343,18.69,0,18.69,49.43,-1.07,49.4415796673,129.73,67.77,-1.09,67.7787651112,18.69,0,18.69,49.08,-1.09,49.0921022161,129.7
2021-09-17 09:30:00,70.018,3.22,70.0920018547,20.558,0,20.558,49.46,3.22,49.5647051842,129.35,69.688,3.77,69.7899007307,20.558,0,20.558,49.13,3.77,49.274433533,129.32
2021-09-17 10:00:00,73.3455,4.69,73.4952955654,31.4955,0,31.4955,41.85,4.69,42.1119769187,130.34,73.0455,4.63,73.1920895333,31.4955,0,31.4955,41.55,4.63,41.8071692417,130.31
2021-09-17 10:30:00,76.2185,4.24,76.3363435216,38.5685,0,38.5685,37.65,4.24,37.8879941406,130.85,75.9385,4.18,76.0534560835,38.5685,0,38.5685,37.37,4.18,37.6030490785,130.83
2021-09-17 11:00:00,75.272,4.39,75.3999077188,36.602,0,36.602,38.67,4.39,38.9183889697,131.03,74.992,4.34,75.1174790844,36.602,0,36.602,38.39,4.34,38.6345402457,131.0
2021-09-17 11:30:00,72.627,4.96,72.7961724887,31.117,0,31.117,41.51,4.96,41.805283159,130.85,72.357,4.9,72.5227236733,31.117,0,31.117,41.24,4.9,41.5300806645,130.81
2021-09-17 12:00:00,72.0465,4.58,72.1919286503,30.7265,0,30.7265,41.32,4.58,41.5730537728,130.93,71.7565,4.51,71.8980903241,30.7265,0,30.7265,41.03,4.51,41.2771244153,130.91
2021-09-17 12:30:00,74.4155,4.75,74.5669440184,39.1355,0,39.1355,35.28,4.75,35.5983272079,130.93,74.1655,4.69,74.3136426926,39.1355,0,39.1355,35.03,4.69,35.3425664037,130.91
2021-09-17 13:00:00,75.6105,4.8,75.7627065927,43.2805,0,43.2805,32.33,4.8,32.684383121,130.93,75.3905,4.75,75.539989345,43.2805,0,43.2805,32.11,4.75,32.4594300628,130.91
2021-09-17 13:30:00,76.5705,4.67,76.7127784026,54.3905,0,54.3905,22.18,4.67,22.6663031834,130.93,76.4105,4.61,76.5494389937,54.3905,0,54.3905,22.02,4.61,22.4973887374,130.91
2021-09-17 14:00:00,77.7605,5.03,77.9230149587,65.4705,0,65.4705,12.29,5.03,13.2794954723,131.18,77.6505,4.97,77.8093892165,65.4705,0,65.4705,12.18,4.97,13.1549724439,131.15
2021-09-17 14:30:00,78.0165,4.42,78.1416065374,66.8865,0,66.8865,11.13,4.42,11.9755292159,131.29,77.9565,4.35,78.077771435,66.8865,0,66.8865,11.07,4.35,11.8940068942,131.28
2021-09-17 15:00:00,75.9255,4.46,76.0563813907,64.7155,0,64.7155,11.21,4.46,12.0646467002,131.58,75.8355,4.4,75.9630374607,64.7155,0,64.7155,11.12,4.4,11.9588628222,131.56
2021-09-17 15:30:00,72.4085,3.02,72.4714514292,56.5485,0,56.5485,15.86,3.02,16.1449682564,131.73,72.2985,2.95,72.3586594835,56.5485,0,56.5485,15.75,2.95,16.023888417,131.73
2021-09-17 16:00:00,72.434,2.71,72.4846773877,53.674,0,53.674,18.76,2.71,18.9547276425,131.92,72.304,2.66,72.3529129752,53.674,0,53.674,18.63,2.66,18.8189399276,131.92
2021-09-17 16:30:00,69.935,2.18,69.9689690148,41.765,0,41.765,28.17,2.18,28.2542262325,131.75,69.735,2.13,69.7675219927,41.765,0,41.765,27.97,2.13,28.0509857224,131.73
2021-09-17 17:00:00,70.3965,1.73,70.4177542403,30.8965,0,30.8965,39.5,1.73,39.5378666597,131.75,70.1165,1.6800000000000002,70.136623616,30.8965,0,30.8965,39.22,1.6800000000000002,39.2559651518,131.73
2021-09-17 17:30:00,76.3635,2.32,76.3987338393,34.2035,0,34.2035,42.16,2.32,42.2237847664,131.53,76.0735,2.26,76.1070627619,34.2035,0,34.2035,41.87,2.26,41.9309491903,131.52
2021-09-17 18:00:00,75.5685,2.2800000000000002,75.6028874597,28.6485,0,28.6485,46.92,2.2800000000000002,46.9753637559,131.38,75.2485,2.22,75.281240374,28.6485,0,28.6485,46.6,2.22,46.6528498594,131.33
2021-09-17 18:30:00,76.139,1.65,76.1568763868,28.319,0,28.319,47.82,1.65,47.8484576554,131.31,75.799,1.6,75.8158848857,28.319,0,28.319,47.48,1.6,47.5069510703,131.33
2021-09-17 19:00:00,74.163,1.3900000000000001,74.1760248935,23.273,0,23.273,50.89,1.3900000000000001,50.9089795616,131.52,73.803,1.34,73.8151638148,23.273,0,23.273,50.53,1.34,50.5477645401,131.49
2021-09-17 19:30:00,73.366,1.35,73.3784195523,20.786,0,20.786,52.58,1.35,52.5973278789,130.49,73.006,1.3,73.0175734738,20.786,0,20.786,52.22,1.3,52.2361790333,130.47
2021-09-17 20:00:00,73.7065,1.4100000000000001,73.7199853652,20.5165,0,20.5165,53.19,1.4100000000000001,53.2086853812,130.36,73.3265,1.3599999999999999,73.3391109999,20.5165,0,20.5165,52.81,1.3599999999999999,52.8275089324,130.32
2021-09-17 20:30:00,71.7245,0.8,71.7289613772,20.4945,0,20.4945,51.23,0.8,51.2362459593,130.46,71.3645,0.76,71.3685467153,20.4945,0,20.4945,50.87,0.76,50.8756768997,130.41
2021-09-17 21:00:00,66.352,0.5,66.3538838652,13.902,0,13.902,52.45,0.5,52.452383168,130.71,65.992,0.46,65.9936032052,13.902,0,13.902,52.09,0.46,52.0920310604,130.68
2021-09-17 21:30:00,62.317,-0.73,62.3212755726,13.157,0,13.157,49.16,-0.73,49.1654197582,129.94,61.967,-0.76,61.9716603699,13.157,0,13.157,48.81,-0.76,48.8159164617,129.89
2021-09-17 22:00:00,58.0895,-1.82,58.1180041833,10.1495,0,10.1495,47.94,-1.82,47.9745349118,130.03,57.7595,-1.8399999999999999,57.7888003012,10.1495,0,10.1495,47.61,-1.8399999999999999,47.6455422889,130.01
2021-09-17 22:30:00,51.425,-2.46,51.4838054635,1.5350000000000001,0,1.5350000000000001,49.89,-2.46,49.9506126089,130.48,51.065,-2.47,51.1247017106,1.5350000000000001,0,1.5350000000000001,49.53,-2.47,49.5915496834,130.47
2021-09-17 23:00:00,47.926,-3.2,48.0327125613,1.496,0,1.496,46.43,-3.2,46.5401428876,130.81,47.586,-3.21,47.6941453011,1.496,0,1.496,46.09,-3.21,46.2016471568,130.8
2021-09-17 23:30:00,44.9865,-3.61,45.1311121318,1.5765,0,1.5765,43.41,-3.61,43.5598461889,130.98,44.6865,-3.62,44.8328861691,1.5765,0,1.5765,43.11,-3.62,43.2617209551,130.95
2021-09-18 00:00:00,42.7125,-4.21,42.9194799159,1.4925000000000002,0,1.4925000000000002,41.22,-4.21,41.4344361612,130.98,42.4125,-4.21,42.6209368298,1.4925000000000002,0,1.4925000000000002,40.92,-4.21,41.1360000486,130.95
2021-09-18 00:30:00,40.811,-4.71,41.0818916434,1.581,0,1.581,39.23,-4.71,39.5117324348,131.34,40.521,-4.72,40.794973232,1.581,0,1.581,38.94,-4.72,39.2250175271,131.32
2021-09-18 01:00:00,39.3505,-5.07,39.675770317,1.5505,0,1.5505,37.8,-5.07,38.1384962997,131.6,39.0905,-5.07,39.4179158537,1.5505,0,1.5505,37.54,-5.07,37.8808196849,131.59
2021-09-18 01:30:00,39.71,-5.34,40.0674393991,1.6,0,1.6,38.11,-5.34,38.4823037252,131.87,39.43,-5.33,39.7886139492,1.6,0,1.6,37.83,-5.33,38.2036359526,131.86
2021-09-18 02:00:00,38.616,-5.14,38.9565791106,1.626,0,1.626,36.99,-5.14,37.345410695300004,131.87,38.356,-5.14,38.6988673736,1.626,0,1.626,36.73,-5.14,37.0879023403,131.86
2021-09-18 02:30:00,37.937,-5.33,38.3095923889,1.597,0,1.597,36.34,-5.33,36.7287966043,131.73,37.667,-5.33,38.0422369085,1.597,0,1.597,36.07,-5.33,36.4616757706,131.72
2021-09-18 03:00:00,36.9475,-5.58,37.3664843978,1.4675,0,1.4675,35.48,-5.58,35.9161078069,131.89,36.6975,-5.58,37.1193063816,1.4675,0,1.4675,35.23,-5.58,35.669164554299996,131.85
2021-09-18 03:30:00,35.879,-5.67,36.3242555464,1.499,0,1.499,34.38,-5.67,34.8444156214,132.11,35.639,-5.68,36.0887894089,1.499,0,1.499,34.14,-5.68,34.6092762132,132.09
2021-09-18 04:00:00,35.5015,-5.65,35.9482823268,1.5314999999999999,0,1.5314999999999999,33.97,-5.65,34.4366577937,132.11,35.2615,-5.63,35.7081262775,1.5314999999999999,0,1.5314999999999999,33.73,-5.63,34.1966343373,132.09
2021-09-18 04:30:00,35.494,-5.79,35.9631496952,1.514,0,1.514,33.98,-5.79,34.4697621112,132.11,35.254,-5.79,35.7263014598,1.514,0,1.514,33.74,-5.79,34.2331958777,132.04
2021-09-18 05:00:00,35.4385,-5.65,35.8860666868,1.4985,0,1.4985,33.94,-5.65,34.4070646815,132.11,35.1785,-5.64,35.627748487,1.4985,0,1.4985,33.68,-5.64,34.1489677736,132.04
2021-09-18 05:30:00,36.3155,-5.39,36.7133169334,1.5554999999999999,0,1.5554999999999999,34.76,-5.39,35.1754132883,132.11,36.0755,-5.39,36.4759345357,1.5554999999999999,0,1.5554999999999999,34.52,-5.39,34.9382669862,132.04
2021-09-18 06:00:00,37.5135,-5.3,37.8860486492,1.3035,0,1.3035,36.21,-5.3,36.5958207996,132.04,37.2535,-5.29,37.6272157122,1.3035,0,1.3035,35.95,-5.29,36.3371242671,132.04
2021-09-18 06:30:00,39.7025,-4.66,39.9750435428,1.4025,0,1.4025,38.3,-4.66,38.5824519698,132.15,39.4325,-4.67,39.7080716763,1.4025,0,1.4025,38.03,-4.67,38.3156599839,132.13
2021-09-18 07:00:00,41.749,-4.52,41.9929684709,1.139,0,1.139,40.61,-4.52,40.8607696942,131.71,41.459,-4.52,41.7046649789,1.139,0,1.139,40.32,-4.52,40.5725621572,131.65
2021-09-18 07:30:00,45.976,-3.91,46.1419622036,2.746,0,2.746,43.23,-3.91,43.4064626525,132.77,45.666,-3.92,45.8339389099,2.746,0,2.746,42.92,-3.92,43.0986403498,132.74
2021-09-18 08:00:00,50.353,-3.1,50.448336038,6.263,0,6.263,44.09,-3.1,44.19884727,132.46,50.043,-3.1,50.1389254871,6.263,0,6.263,43.78,-3.1,43.889616084,132.39
2021-09-18 08:30:00,57.164,-2.48,57.2177708059,16.134,0,16.134,41.03,-2.48,41.1048817052,131.78,56.864,-2.5,56.9189291537,16.134,0,16.134,40.73,-2.5,40.8066526439,131.74
2021-09-18 09:00:00,62.359,-1.85,62.3864358735,25.689,0,25.689,36.67,-1.85,36.7166365562,131.48,62.079,-1.87,62.1071585327,25.689,0,25.689,36.39,-1.87,36.4380158626,131.47
2021-09-18 09:30:00,65.3735,-1.2,65.3845127094,32.4535,0,32.4535,32.92,-1.2,32.9418639424,131.37,65.1235,-1.22,65.134926516,32.4535,0,32.4535,32.67,-1.22,32.6927713723,131.34
2021-09-18 10:00:00,72.351,-0.62,72.3536564453,51.231,0,51.231,21.12,-0.62,21.129098419,131.15,72.191,-0.64,72.193836863,51.231,0,51.231,20.96,-0.64,20.9697687159,131.13
2021-09-18 10:30:00,68.9345,0.06,68.9345261117,49.8045,0,49.8045,19.13,0.06,19.1300940928,131.26,68.7945,0.03,68.7945065412,49.8045,0,49.8045,18.99,0.03,18.9900236967,131.25
2021-09-18 11:00:00,68.721,0.45,68.722473333,53.301,0,53.301,15.42,0.45,15.4265647505,131.04,68.601,0.42,68.6022856835,53.301,0,53.301,15.3,0.42,15.3057636203,131.02
2021-09-18 11:30:00,68.9715,1.05,68.9794919686,56.8815,0,56.8815,12.09,1.05,12.135509878,130.96,68.8715,1.0,68.8787595145,56.8815,0,56.8815,11.99,1.0,12.0316291499,130.95
2021-09-18 12:00:00,66.6,0.66,66.60327019,47.51,0,47.51,19.09,0.66,19.1014057074,130.84,66.46,0.62,66.4628919022,47.51,0,47.51,18.95,0.62,18.9601397674,130.82
2021-09-18 12:30:00,66.9955,-0.02,66.9955029853,45.8755,0,45.8755,21.12,-0.02,21.1200094697,130.84,66.8255,-0.05,66.8255187054,45.8755,0,45.8755,20.95,-0.05,20.9500596658,130.82
2021-09-18 13:00:00,68.302,-0.61,68.3047238776,49.322,0,49.322,18.98,-0.61,18.9897998936,130.84,68.172,-0.64,68.1750040997,49.322,0,49.322,18.85,-0.64,18.8608615922,130.82
2021-09-18 13:30:00,63.9045,-0.64,63.9077047018,37.5145,0,37.5145,26.39,-0.64,26.3977593746,131.04,63.7345,-0.68,63.7381274454,37.5145,0,37.5145,26.22,-0.68,26.2288162142,131.02
2021-09-18 14:00:00,63.8935,-1.02,63.9016411546,43.8335,0,43.8335,20.06,-1.02,20.0859154633,131.04,63.7635,-1.05,63.7721446421,43.8335,0,43.8335,19.93,-1.05,19.9576401411,131.02
2021-09-18 14:30:00,62.829,-1.35,62.8435019791,43.229,0,43.229,19.6,-1.35,19.6464373361,131.16,62.689,-1.38,62.704187428,43.229,0,43.229,19.46,-1.38,19.5088697776,131.13
2021-09-18 15:00:00,61.933,-1.25,61.9456131538,43.333,0,43.333,18.6,-1.25,18.6419553695,131.35,61.823,-1.28,61.8362493122,43.333,0,43.333,18.49,-1.28,18.5342520755,131.32
2021-09-18 15:30:00,60.8325,-1.75,60.857666372,34.2225,0,34.2225,26.61,-1.75,26.6674820709,131.35,60.6725,-1.77,60.698312631,34.2225,0,34.2225,26.45,-1.77,26.5091569085,131.32
2021-09-18 16:00:00,59.0735,-1.56,59.0940944786,24.6635,0,24.6635,34.41,-1.56,34.4453436621,131.35,58.8335,-1.5899999999999999,58.8549812866,24.6635,0,24.6635,34.17,-1.5899999999999999,34.2069729734,131.42
2021-09-18 16:30:00,63.529,-1.83,63.5553517888,31.809,0,31.809,31.72,-1.83,31.7727446092,131.26,63.309,-1.8599999999999999,63.3363172358,31.809,0,31.809,31.5,-1.8599999999999999,31.5548665026,131.26
2021-09-18 17:00:00,64.425,-1.53,64.4431650759,28.345,0,28.345,36.08,-1.53,36.1124258393,131.44,64.185,-1.56,64.2039549015,28.345,0,28.345,35.84,-1.56,35.8739348274,131.42
2021-09-18 17:30:00,66.2935,-1.0,66.3010417886,26.4235,0,26.4235,39.87,-1.0,39.8825387858,131.32,66.0035,-1.02,66.0113809297,26.4235,0,26.4235,39.58,-1.02,39.5931408201,131.31
2021-09-18 18:00:00,71.5515,-0.78,71.5557513569,31.2815,0,31.2815,40.27,-0.78,40.2775533021,131.06,71.2915,-0.81,71.2961013818,31.2815,0,31.2815,40.01,-0.81,40.0181983602,131.03
2021-09-18 18:30:00,70.697,-0.86,70.7022305801,25.107,0,25.107,45.59,-0.86,45.5981107065,130.91,70.377,-0.9,70.3827544857,25.107,0,25.107,45.27,-0.9,45.2789454382,130.85
2021-09-18 19:00:00,67.284,-0.93,67.2904269269,16.494,0,16.494,50.79,-0.93,50.7985137578,130.91,66.934,-0.96,66.9408840396,16.494,0,16.494,50.44,-0.96,50.4491347795,130.85
2021-09-18 19:30:00,68.829,-1.03,68.8367063492,19.219,0,19.219,49.61,-1.03,49.6206912487,130.65,68.479,-1.06,68.4872034836,19.219,0,19.219,49.26,-1.06,49.271403471,130.64
