Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-18 20:00:00,67.941,-1.47,67.9569009079,18.651,0,18.651,49.29,-1.47,49.3119153958,130.65,67.591,-1.49,67.6074210498,18.651,0,18.651,48.94,-1.49,48.9626766017,130.64
2021-09-18 20:30:00,58.283,-1.94,58.3152783497,1.7530000000000001,0,1.7530000000000001,56.53,-1.94,56.5632787239,130.65,57.893,-1.97,57.926508172,1.7530000000000001,0,1.7530000000000001,56.14,-1.97,56.1745538478,130.64
2021-09-18 21:00:00,55.994,-2.54,56.0515801383,1.384,0,1.384,54.61,-2.54,54.6690378551,130.8,55.594,-2.5700000000000003,55.6533712905,1.384,0,1.384,54.21,-2.5700000000000003,54.2708853807,130.77
2021-09-18 21:30:00,52.882,-3.36,52.9886358005,1.252,0,1.252,51.63,-3.36,51.7392162677,131.21,52.502,-3.37,52.6100456567,1.252,0,1.252,51.25,-3.37,51.3606795126,131.17
2021-09-18 22:00:00,49.6075,-4.05,49.7725482194,1.2275,0,1.2275,48.38,-4.05,48.549221415,131.42,49.2675,-4.07,49.4353259952,1.2275,0,1.2275,48.04,-4.07,48.2120991039,131.38
2021-09-18 22:30:00,47.6495,-4.82,47.8926638458,1.2695,0,1.2695,46.38,-4.82,46.629784473,129.95,47.3295,-4.83,47.5753136642,1.2695,0,1.2695,46.06,-4.83,46.3125522942,129.93
2021-09-18 23:00:00,45.1735,-5.3,45.4833497255,1.2935,0,1.2935,43.88,-5.3,44.1989185388,130.39,44.8535,-5.3,45.1655450786,1.2935,0,1.2935,43.56,-5.3,43.881244285,130.37
2021-09-18 23:30:00,43.7955,-5.88,44.1884625242,1.3054999999999999,0,1.3054999999999999,42.49,-5.88,42.8949239421,130.81,43.4755,-5.88,43.8713289091,1.3054999999999999,0,1.3054999999999999,42.17,-5.88,42.577967307,130.79
2021-09-19 00:00:00,42.007,-6.29,42.4753122296,1.2770000000000001,0,1.2770000000000001,40.73,-6.29,41.2128256736,131.28,41.717,-6.28,42.187041719,1.2770000000000001,0,1.2770000000000001,40.44,-6.28,40.9247113612,131.24
2021-09-19 00:30:00,40.477,-6.45,40.9876814299,1.357,0,1.357,39.12,-6.45,39.6481638919,131.67,40.197,-6.45,40.7111939029,1.357,0,1.357,38.84,-6.45,39.371920197,131.66
2021-09-19 01:00:00,38.985,-6.66,39.5497891903,1.325,0,1.325,37.66,-6.66,38.2443616759,131.84,38.705,-6.65,39.2721214731,1.325,0,1.325,37.38,-6.65,37.9669184949,131.84
2021-09-19 01:30:00,38.723,-6.87,39.3276954448,1.353,0,1.353,37.37,-6.87,37.9962340239,131.84,38.453,-6.86,39.0601178826,1.353,0,1.353,37.1,-6.86,37.7288960877,131.84
2021-09-19 02:00:00,38.7415,-7.03,39.3741631308,1.3115,0,1.3115,37.43,-7.03,38.0844561468,131.84,38.4715,-7.03,39.1085311953,1.3115,0,1.3115,37.16,-7.03,37.8191287578,131.84
2021-09-19 02:30:00,38.374,-7.23,39.0491584544,1.314,0,1.314,37.06,-7.23,37.758661258000004,132.08,38.104,-7.21,38.7801355851,1.314,0,1.314,36.79,-7.21,37.4898412907,132.06
2021-09-19 03:00:00,36.671,-7.25,37.3808071208,1.371,0,1.371,35.3,-7.25,36.036821447,132.28,36.411,-7.23,37.1218779293,1.371,0,1.371,35.04,-7.23,35.778128794,132.26
2021-09-19 03:30:00,34.4435,-7.37,35.2231684016,1.3635,0,1.3635,33.08,-7.37,33.8910504411,132.28,34.2135,-7.35,34.9940863897,1.3635,0,1.3635,32.85,-7.35,33.6622191782,132.26
2021-09-19 04:00:00,34.038,-7.38,34.8288650978,1.308,0,1.308,32.73,-7.38,33.5517108357,131.85,33.798,-7.36,34.5900911245,1.308,0,1.308,32.49,-7.36,33.3132060901,131.84
2021-09-19 04:30:00,34.208,-7.32,34.982419356,1.348,0,1.348,32.86,-7.32,33.665442222,131.85,33.978,-7.3,34.753337739,1.348,0,1.348,32.63,-7.3,33.4366101751,131.84
2021-09-19 05:00:00,34.0485,-7.26,34.8139045821,1.3785,0,1.3785,32.67,-7.26,33.46694638,131.85,33.8185,-7.24,34.5848021861,1.3785,0,1.3785,32.44,-7.24,33.2380986219,131.84
2021-09-19 05:30:00,34.852,-7.18,35.5839051258,1.3519999999999999,0,1.3519999999999999,33.5,-7.18,34.2607997572,131.78,34.602,-7.16,35.3350251733,1.3519999999999999,0,1.3519999999999999,33.25,-7.16,34.012175761,131.84
2021-09-19 06:00:00,35.3655,-7.01,36.0535530877,1.4155,0,1.4155,33.95,-7.01,34.6661592912,131.78,35.1255,-6.99,35.8142548471,1.4155,0,1.4155,33.71,-6.99,34.4270852673,131.74
2021-09-19 06:30:00,37.371,-6.48,37.9286440701,1.411,0,1.411,35.96,-6.48,36.5391844463,131.56,37.111,-6.46,37.6690578725,1.411,0,1.411,35.7,-6.46,36.2797684667,131.56
2021-09-19 07:00:00,38.8895,-6.08,39.3619055719,1.3295,0,1.3295,37.56,-6.08,38.0489158847,131.32,38.6195,-6.08,39.0951682469,1.3295,0,1.3295,37.29,-6.08,37.7824099284,131.32
2021-09-19 07:30:00,42.2625,-5.31,42.5947767484,2.9625,0,2.9625,39.3,-5.31,39.657106551,131.21,41.9825,-5.3,42.3157217385,2.9625,0,2.9625,39.02,-5.3,39.378298592,131.2
2021-09-19 08:00:00,47.087,-5.05,47.3570276622,8.527,0,8.527,38.56,-5.05,38.8892800139,131.4,46.817,-5.05,47.0885759925,8.527,0,8.527,38.29,-5.05,38.6215820494,131.4
2021-09-19 08:30:00,51.7045,-4.13,51.8691837245,13.4845,0,13.4845,38.22,-4.13,38.4424934155,131.79,51.4245,-4.13,51.5900775368,13.4845,0,13.4845,37.94,-4.13,38.1641258252,131.77
2021-09-19 09:00:00,56.169,-3.38,56.2706047684,20.939,0,20.939,35.23,-3.38,35.3917688171,131.41,55.899,-3.38,56.0010946411,20.939,0,20.939,34.96,-3.38,35.1230123993,131.39
2021-09-19 09:30:00,63.691,-2.31,63.732876767,36.641,0,36.641,27.05,-2.31,27.1484548363,131.15,63.501,-2.33,63.5437321929,36.641,0,36.641,26.86,-2.33,26.9608697931,131.13
2021-09-19 10:00:00,67.441,-1.62,67.460454201,46.101,0,46.101,21.34,-1.62,21.4014018232,130.8,67.271,-1.6400000000000001,67.2909878141,46.101,0,46.101,21.17,-1.6400000000000001,21.2334288329,130.77
2021-09-19 10:30:00,67.903,-1.08,67.911588179,47.933,0,47.933,19.97,-1.08,19.9991824833,130.71,67.763,-1.1,67.7719275881,47.933,0,47.933,19.83,-1.1,19.8604858954,130.69
2021-09-19 11:00:00,67.0375,-0.68,67.0409487273,46.4875,0,46.4875,20.55,-0.68,20.5612475302,131.05,66.8975,-0.72,66.9013744721,46.4875,0,46.4875,20.41,-0.72,20.4226957085,131.03
2021-09-19 11:30:00,68.287,-0.25,68.2874576258,47.677,0,47.677,20.61,-0.25,20.6115161985,131.05,68.157,-0.28,68.1575751403,47.677,0,47.677,20.48,-0.28,20.4819139731,131.03
2021-09-19 12:00:00,65.8635,-0.48,65.8652490487,34.9235,0,34.9235,30.94,-0.48,30.9437231115,131.05,65.6535,-0.51,65.6554808241,34.9235,0,34.9235,30.73,-0.51,30.7342317295,131.03
2021-09-19 12:30:00,66.508,0.29,66.5086322518,26.638,0,26.638,39.87,0.29,39.8710546638,131.05,66.228,0.25,66.2284718531,26.638,0,26.638,39.59,0.25,39.5907893329,131.03
2021-09-19 13:00:00,67.124,0.67,67.1273437282,28.204,0,28.204,38.92,0.67,38.9257665307,130.9,66.844,0.62,66.8468752897,28.204,0,28.204,38.64,0.62,38.6449738,130.88
2021-09-19 13:30:00,66.472,-0.15,66.472169244,36.462,0,36.462,30.01,-0.15,30.0103748727,131.0,66.252,-0.18,66.2522445205,36.462,0,36.462,29.79,-0.18,29.7905438017,130.97
2021-09-19 14:00:00,66.8285,-0.44,66.8299484681,50.7385,0,50.7385,16.09,-0.44,16.0960150348,131.16,66.6985,-0.48,66.7002271529,50.7385,0,50.7385,15.96,-0.48,15.9672164136,131.13
2021-09-19 14:30:00,70.9515,0.34,70.9523146363,69.5215,0,69.5215,1.43,0.34,1.4698639393000001,131.4,70.9315,0.30000000000000004,70.9321344121,69.5215,0,69.5215,1.4100000000000001,0.30000000000000004,1.4415616532,131.36
2021-09-19 15:00:00,70.1795,0.47000000000000003,70.1810738038,71.3195,0,71.3195,-1.1400000000000001,0.47000000000000003,1.2330855607,131.29,70.1995,0.44,70.2008789137,71.3195,0,71.3195,-1.12,0.44,1.2033287165,131.29
2021-09-19 15:30:00,69.914,0.31,69.9146872696,70.734,0,70.734,-0.8200000000000001,0.31,0.8766413178,131.29,69.924,0.27,69.9245212783,70.734,0,70.734,-0.81,0.27,0.8538149682,131.36
2021-09-19 16:00:00,68.474,-0.46,68.4755450946,63.364,0,63.364,5.11,-0.46,5.1306627252,131.38,68.434,-0.5,68.4358265531,63.364,0,63.364,5.07,-0.5,5.0945951753,131.36
2021-09-19 16:30:00,68.767,-0.59,68.7695309639,53.547,0,53.547,15.22,-0.59,15.2314313182,131.54,68.677,-0.61,68.6797090049,53.547,0,53.547,15.13,-0.61,15.1422917684,131.57
2021-09-19 17:00:00,71.902,-0.84,71.9069065111,50.232,0,50.232,21.67,-0.84,21.6862744611,131.35,71.752,-0.88,71.7573961623,50.232,0,50.232,21.52,-0.88,21.5379850497,131.38
2021-09-19 17:30:00,75.5015,-0.08,75.5015423833,45.7715,0,45.7715,29.73,-0.08,29.7301076352,131.35,75.3015,-0.11,75.3015803436,45.7715,0,45.7715,29.53,-0.11,29.5302048757,131.38
2021-09-19 18:00:00,73.1955,0.08,73.1955437185,32.5355,0,32.5355,40.66,0.08,40.6600787014,131.16,72.9155,0.05,72.9155171431,32.5355,0,32.5355,40.38,0.05,40.3800309559,131.15
2021-09-19 18:30:00,71.322,0.01,71.322000701,22.762,0,22.762,48.56,0.01,48.5600010297,130.82,70.992,-0.02,70.9920028172,22.762,0,22.762,48.23,-0.02,48.2300041468,130.81
2021-09-19 19:00:00,71.178,-0.62,71.1807002213,22.088,0,22.088,49.09,-0.62,49.0939151016,130.82,70.828,-0.65,70.8309825147,22.088,0,22.088,48.74,-0.65,48.7443340297,130.81
2021-09-19 19:30:00,70.635,-0.65,70.6379906637,19.565,0,19.565,51.07,-0.65,51.0741363118,130.82,70.275,-0.6900000000000001,70.278387325,19.565,0,19.565,50.71,-0.6900000000000001,50.7146941231,130.81
2021-09-19 20:00:00,70.9545,-0.61,70.9571220544,19.2745,0,19.2745,51.68,-0.61,51.6835999133,130.82,70.5945,-0.65,70.5974923793,19.2745,0,19.2745,51.32,-0.65,51.3241161638,130.81
2021-09-19 20:30:00,68.3545,-1.3599999999999999,68.368028129,18.3245,0,18.3245,50.03,-1.3599999999999999,50.0484814954,130.72,68.0045,-1.4,68.0189092845,18.3245,0,18.3245,49.68,-1.4,49.6997223332,130.67
2021-09-19 21:00:00,63.7075,-2.46,63.7549775018,14.9875,0,14.9875,48.72,-2.46,48.7820663769,131.08,63.3675,-2.49,63.4164028959,14.9875,0,14.9875,48.38,-2.49,48.4440347205,131.07
2021-09-19 21:30:00,58.976,-3.22,59.0638381415,10.946,0,10.946,48.03,-3.22,48.1378156962,130.96,58.636,-3.24,58.7254467501,10.946,0,10.946,47.69,-3.24,47.7999341004,130.95
2021-09-19 22:00:00,50.983,-3.96,51.1365611769,1.393,0,1.393,49.59,-3.96,49.7478612606,131.13,50.623,-3.98,50.7792135524,1.393,0,1.393,49.23,-3.98,49.3906195547,131.12
2021-09-19 22:30:00,47.798,-4.5,48.0093616287,1.3780000000000001,0,1.3780000000000001,46.42,-4.5,46.6376071427,131.38,47.458,-4.51,47.6718141463,1.3780000000000001,0,1.3780000000000001,46.08,-4.51,46.3001781854,131.37
2021-09-19 23:00:00,43.4955,-5.71,43.8686974989,1.2755,0,1.2755,42.22,-5.71,42.6043718414,131.67,43.1955,-5.71,43.5712671407,1.2755,0,1.2755,41.92,-5.71,42.3070975133,131.66
2021-09-19 23:30:00,40.2455,-6.13,40.7096692476,1.3255,0,1.3255,38.92,-6.13,39.3997880705,131.3,39.9655,-6.13,40.4328837736,1.3255,0,1.3255,38.64,-6.13,39.1232220043,131.29
2021-09-20 00:00:00,37.371,-6.4,37.9150582355,1.331,0,1.331,36.04,-6.4,36.6038467924,131.51,37.111,-6.4,37.6588146521,1.331,0,1.331,35.78,-6.4,36.3478802683,131.51
2021-09-20 00:30:00,36.1045,-6.89,36.756047397,1.3245,0,1.3245,34.78,-6.89,35.4558951375,131.62,35.8545,-6.88,36.5086232314,1.3245,0,1.3245,34.53,-6.88,35.208738972,131.59
2021-09-20 01:00:00,34.6995,-6.92,35.3827881921,1.3094999999999999,0,1.3094999999999999,33.39,-6.92,34.09953812,131.8,34.4495,-6.91,35.1356820092,1.3094999999999999,0,1.3094999999999999,33.14,-6.91,33.8527354877,131.79
2021-09-20 01:30:00,35.629,-6.87,36.285293729,1.309,0,1.309,34.32,-6.87,35.0008471326,131.91,35.389,-6.86,36.0477588901,1.309,0,1.309,34.08,-6.86,34.7635728889,131.89
2021-09-20 02:00:00,35.266,-6.91,35.9365949416,1.3860000000000001,0,1.3860000000000001,33.88,-6.91,34.5774854493,131.8,35.026,-6.9,35.699169122,1.3860000000000001,0,1.3860000000000001,33.64,-6.9,34.3403494449,131.78
2021-09-20 02:30:00,34.852,-6.91,35.530409567,1.362,0,1.362,33.49,-6.91,34.1954412166,131.8,34.602,-6.9,35.2832595433,1.362,0,1.362,33.24,-6.9,33.9486023276,131.78
2021-09-20 03:00:00,33.645,-7.17,34.4005076271,1.545,0,1.545,32.1,-7.17,32.8910154906,131.95,33.415,-7.16,34.1734959435,1.545,0,1.545,31.87,-7.16,32.6643919276,131.95
2021-09-20 03:30:00,33.3995,-7.45,34.220302457,1.5695000000000001,0,1.5695000000000001,31.83,-7.45,32.6902340157,132.08,33.1795,-7.43,34.00123704,1.5695000000000001,0,1.5695000000000001,31.61,-7.43,32.4714797938,132.08
2021-09-20 04:00:00,33.596,-7.2,34.3588593524,1.326,0,1.326,32.27,-7.2,33.0634677552,132.33,33.356,-7.19,34.1221165229,1.326,0,1.326,32.03,-7.19,32.8270772382,132.31
2021-09-20 04:30:00,34.265,-7.3,35.0339867129,1.505,0,1.505,32.76,-7.3,33.5634861121,132.33,34.035,-7.28,34.8048793275,1.505,0,1.505,32.53,-7.28,33.3346561404,132.31
2021-09-20 05:00:00,34.407,-7.37,35.1874771616,1.5670000000000002,0,1.5670000000000002,32.84,-7.37,33.6568343728,132.43,34.167,-7.36,34.9507294488,1.5670000000000002,0,1.5670000000000002,32.6,-7.36,33.4204967049,132.43
2021-09-20 05:30:00,37.8905,-7.04,38.5389619768,1.4605000000000001,0,1.4605000000000001,36.43,-7.04,37.1039957417,132.43,37.6305,-7.02,38.2796934451,1.4605000000000001,0,1.4605000000000001,36.17,-7.02,36.84493588,132.43
2021-09-20 06:00:00,40.5265,-6.05,40.9755988638,1.3165,0,1.3165,39.21,-6.05,39.6740040833,132.19,40.2565,-6.04,40.7070926529,1.3165,0,1.3165,38.94,-6.04,39.4056493412,132.19
2021-09-20 06:30:00,45.6055,-4.11,45.7903235438,1.5055,0,1.5055,44.1,-4.11,44.2911063307,131.89,45.2955,-4.12,45.4824880613,1.5055,0,1.5055,43.79,-4.12,43.9833889099,131.87
2021-09-20 07:00:00,50.0255,-1.97,50.0642741908,1.4955,0,1.4955,48.53,-1.97,48.5699680873,131.28,49.6555,-1.98,49.6949603104,1.4955,0,1.4955,48.16,-1.98,48.2006846424,131.26
2021-09-20 07:30:00,57.8995,-0.15,57.8996943019,6.7395,0,6.7395,51.16,-0.15,51.1602198979,131.28,57.5295,-0.18,57.529781594,6.7395,0,6.7395,50.79,-0.18,50.7903189594,131.26
2021-09-20 08:00:00,68.753,1.02,68.760565799,26.473,0,26.473,42.28,1.02,42.2923019,130.5,68.453,0.97,68.4598722538,26.473,0,26.473,41.98,0.97,41.9912050315,130.47
2021-09-20 08:30:00,72.3105,1.8900000000000001,72.3351955154,34.2005,0,34.2005,38.11,1.8900000000000001,38.156836871,130.23,72.0405,1.8399999999999999,72.0639940626,34.2005,0,34.2005,37.84,1.8399999999999999,37.8847093166,130.22
2021-09-20 09:00:00,74.404,3.11,74.4689688125,41.804,0,41.804,32.6,3.11,32.7480090998,129.9,74.184,3.07,74.2474966312,41.804,0,41.804,32.38,3.07,32.5252102222,129.89
2021-09-20 09:30:00,72.5,2.86,72.5563891053,43.69,0,43.69,28.81,2.86,28.9516096271,129.81,72.29,2.8200000000000003,72.3449825489,43.69,0,43.69,28.6,2.8200000000000003,28.7386916891,129.79
2021-09-20 10:00:00,74.208,3.32,74.2822297996,54.268,0,54.268,19.94,3.32,20.2144997465,130.21,74.058,3.2800000000000002,74.130599377,54.268,0,54.268,19.79,3.2800000000000002,20.0599725822,130.19
2021-09-20 10:30:00,74.5205,3.7199999999999998,74.613291847,60.6705,0,60.6705,13.85,3.7199999999999998,14.3408821207,130.21,74.4205,3.68,74.5114301316,60.6705,0,60.6705,13.75,3.68,14.2339348038,130.19
2021-09-20 11:00:00,75.7985,4.41,75.9266797789,67.4185,0,67.4185,8.38,4.41,9.4695564838,130.14,75.7385,4.36,75.8638911621,67.4185,0,67.4185,8.32,4.36,9.3931890218,130.19
2021-09-20 11:30:00,77.001,5.12,77.1710334322,72.561,0,72.561,4.44,5.12,6.7770199941,129.86,76.971,5.06,77.1371404772,72.561,0,72.561,4.41,5.06,6.7120563168,129.85
2021-09-20 12:00:00,77.919,5.61,78.1206929117,76.719,0,76.719,1.2,5.61,5.7369068321,129.65,77.919,5.5600000000000005,78.1171182328,76.719,0,76.719,1.2,5.5600000000000005,5.6880225035,129.65
2021-09-20 12:30:00,79.633,6.15,79.8701270125,80.713,0,80.713,-1.08,6.15,6.2441092239,129.65,79.653,6.08,79.8847094819,80.713,0,80.713,-1.06,6.08,6.1717096497,129.65
2021-09-20 13:00:00,80.116,-0.03,80.1160056169,81.706,0,81.706,-1.5899999999999999,-0.03,1.5902829937,129.37,80.426,10.98,81.1720510767,81.706,0,81.706,-1.28,10.98,11.0543566072,129.37
2021-09-20 13:30:00,79.125,-5.65,79.3264654765,81.925,0,81.925,-2.8,-5.65,6.305751343,130.29,79.655,13.13,80.7298948655,81.925,0,81.925,-2.27,13.13,13.3247814241,130.24
2021-09-20 14:00:00,78.679,-6.01,78.9082070573,79.979,0,79.979,-1.3,-6.01,6.1489917873,131.14,79.229,12.85,80.2642943095,79.979,0,79.979,-0.75,12.85,12.8718685512,131.1
2021-09-20 14:30:00,76.873,-6.17,77.1202115466,76.533,0,76.533,0.34,-6.17,6.1793608084,131.51,77.413,12.73,78.4526957408,76.533,0,76.533,0.88,12.73,12.7603800884,131.47
2021-09-20 15:00:00,75.075,-6.77,75.3796293769,72.415,0,72.415,2.66,-6.77,7.2738229288,131.65,75.615,12.21,76.5944666735,72.415,0,72.415,3.2,12.21,12.6223650716,131.6
2021-09-20 15:30:00,73.4795,-7.31,73.8422170594,67.7095,0,67.7095,5.77,-7.31,9.3128405978,131.8,74.0195,11.72,74.9416091384,67.7095,0,67.7095,6.31,11.72,13.3106911917,131.78
2021-09-20 16:00:00,71.69,-7.5,72.0812465209,60.84,0,60.84,10.85,-7.5,13.1898635323,131.95,72.22,11.48,73.1267310906,60.84,0,60.84,11.38,11.48,16.1646156775,131.96
2021-09-20 16:30:00,75.6405,-7.51,76.0124025423,62.2405,0,62.2405,13.4,-7.51,15.3609928065,131.76,76.1705,11.44,77.0247925687,62.2405,0,62.2405,13.93,11.44,18.0254958323,131.77
2021-09-20 17:00:00,75.9365,-8.21,76.3790294011,52.1765,0,52.1765,23.76,-8.21,25.1384506285,131.59,76.4565,10.73,77.20575945,52.1765,0,52.1765,24.28,10.73,26.5452688817,131.59
2021-09-20 17:30:00,72.774,-9.01,73.3296336824,34.504,0,34.504,38.27,-9.01,39.3163197667,131.59,73.284,9.91,73.9510159227,34.504,0,34.504,38.78,9.91,40.026197671,131.59
2021-09-20 18:00:00,75.5765,-9.06,76.1176126284,32.3465,0,32.3465,43.23,-9.06,44.1691804316,131.59,76.0665,9.82,76.6977497861,32.3465,0,32.3465,43.72,9.82,44.8092713621,131.59
2021-09-20 18:30:00,76.3085,-9.38,76.8828431593,28.9485,0,28.9485,47.36,-9.38,48.2799544325,131.5,76.7885,9.45,77.3677984193,28.9485,0,28.9485,47.84,9.45,48.7644142793,131.49
2021-09-20 19:00:00,73.6255,-9.52,74.2384310869,21.4555,0,21.4555,52.17,-9.52,53.0314934732,131.47,74.1055,9.27,74.6830504884,21.4555,0,21.4555,52.65,9.27,53.4598484846,131.4
2021-09-20 19:30:00,69.7485,-9.13,70.3435153532,11.3585,0,11.3585,58.39,-9.13,59.0994839233,131.29,70.2185,9.59,70.8703452951,11.3585,0,11.3585,58.86,9.59,59.6361274732,131.26
2021-09-20 20:00:00,68.2295,-9.54,68.8932236889,8.3895,0,8.3895,59.84,-9.54,60.5956863151,131.11,68.6895,9.17,69.2988911185,8.3895,0,8.3895,60.3,9.17,60.9932693008,131.07
2021-09-20 20:30:00,66.487,-14.92,68.1404987434,10.867,0,10.867,55.62,-14.92,57.5863768612,131.11,66.947,4.13,67.0742700967,10.867,0,10.867,56.08,4.13,56.2318708563,131.07
2021-09-20 21:00:00,67.7485,-16.21,69.6607734112,19.5885,0,19.5885,48.16,-16.21,50.8148570794,132.25,68.2385,2.89,68.2996704403,19.5885,0,19.5885,48.65,2.89,48.7357630493,132.24
2021-09-20 21:30:00,57.459,-17.27,59.9982464827,4.579,0,4.579,52.88,-17.27,55.6286553855,132.41,57.939,1.82,57.9675781882,4.579,0,4.579,53.36,1.82,53.391029209,132.36
2021-09-20 22:00:00,52.364,-18.27,55.459727695,1.494,0,1.494,50.87,-18.27,54.05136261,132.41,52.844,1.03,52.8540370833,1.494,0,1.494,51.35,1.03,51.3603290488,132.36
2021-09-20 22:30:00,48.58,-19.31,52.2770743252,1.37,0,1.37,47.21,-19.31,51.0064721383,133.02,49.08,0.14,49.0801996736,1.37,0,1.37,47.71,0.14,47.7102054072,133.0
2021-09-20 23:00:00,44.77,-20.3,49.1573280397,1.5,0,1.5,43.27,-20.3,47.7952183801,133.55,45.26,-0.66,45.2648119404,1.5,0,1.5,43.76,-0.66,43.7649768651,133.53
2021-09-20 23:30:00,40.645,-21.12,45.8046987219,1.225,0,1.225,39.42,-21.12,44.7212566908,134.11,41.135,-1.73,41.1713629238,1.225,0,1.225,39.91,-1.73,39.947478018,134.08
2021-09-21 00:00:00,37.9685,-21.6,43.6825708063,1.5385,0,1.5385,36.43,-21.6,42.3521534281,133.29,38.4785,-2.1,38.535762121,1.5385,0,1.5385,36.94,-2.1,36.9996432415,133.28
2021-09-21 00:30:00,36.5205,-22.09,42.6815536298,1.6105,0,1.6105,34.91,-22.09,41.311937742,133.57,37.0305,-2.5700000000000003,37.1195747585,1.6105,0,1.6105,35.42,-2.5700000000000003,35.513114479,133.53
2021-09-21 01:00:00,35.6555,-22.31,42.0600853571,1.5155,0,1.5155,34.14,-22.31,40.7832772102,133.57,36.1555,-2.7800000000000002,36.2622197369,1.5155,0,1.5155,34.64,-2.7800000000000002,34.7513740736,133.62
2021-09-21 01:30:00,36.204,-22.4,42.5733439607,1.484,0,1.484,34.72,-22.4,41.3187415104,133.69,36.714,-2.85,36.8244524196,1.484,0,1.484,35.23,-2.85,35.3450901824,133.62
2021-09-21 02:00:00,35.9805,-22.49,42.4310791785,1.5105,0,1.5105,34.47,-22.49,41.1580004373,133.84,36.4905,-2.9,36.6055540902,1.5105,0,1.5105,34.98,-2.9,35.100005698,133.81
2021-09-21 02:30:00,35.469,-22.55,42.0303754563,1.619,0,1.619,33.85,-22.55,40.6733942523,133.84,35.979,-2.95,36.099736024,1.619,0,1.619,34.36,-2.95,34.4864045676,133.81
2021-09-21 03:00:00,34.415,-22.85,41.3099833575,1.565,0,1.565,32.85,-22.85,40.0155594738,133.95,34.925,-3.2,35.0712934606,1.565,0,1.565,33.36,-3.2,33.5131257868,133.89
2021-09-21 03:30:00,34.0245,-23.06,41.1026787479,1.5345,0,1.5345,32.49,-23.06,39.841733145,134.07,34.5245,-3.39,34.6905347357,1.5345,0,1.5345,32.99,-3.39,33.1637181269,134.07
2021-09-21 04:00:00,34.0525,-23.09,41.1426889769,1.4025,0,1.4025,32.65,-23.09,39.9896311561,134.17,34.5725,-3.4,34.7392826099,1.4025,0,1.4025,33.17,-3.4,33.3437985239,134.07
2021-09-21 04:30:00,34.3465,-22.96,41.3139644945,1.3465,0,1.3465,33.0,-22.96,40.2015124094,134.28,34.8565,-3.27,35.0095485868,1.3465,0,1.3465,33.51,-3.27,33.6691698739,134.19
2021-09-21 05:00:00,34.7515,-22.97,41.6567839883,1.3715,0,1.3715,33.38,-22.97,40.5196902752,134.19,35.2715,-3.29,35.4246074396,1.3715,0,1.3715,33.9,-3.29,34.0592733334,134.19
2021-09-21 05:30:00,37.128,-22.79,43.5645783177,1.318,0,1.318,35.81,-22.79,42.4469103705,134.19,37.628,-3.19,37.7629776898,1.318,0,1.318,36.31,-3.19,36.4498587103,134.19
2021-09-21 06:00:00,39.7205,-22.15,45.4790129648,1.2905,0,1.2905,38.43,-22.15,44.3563682012,133.91,40.2205,-2.62,40.3057442587,1.2905,0,1.2905,38.93,-2.62,39.0180637654,133.86
2021-09-21 06:30:00,44.66,-19.95,48.9133734269,1.28,0,1.28,43.38,-19.95,47.7475329206,133.8,45.16,-0.54,45.1632284054,1.28,0,1.28,43.88,-0.54,43.8833225725,133.77
2021-09-21 07:00:00,49.528,-18.16,52.7523306025,1.388,0,1.388,48.14,-18.16,51.4513867646,133.4,50.008,1.15,50.0212211366,1.388,0,1.388,48.62,1.15,48.6335984685,133.37
2021-09-21 07:30:00,58.237,-15.97,60.3869942041,8.447,0,8.447,49.79,-15.97,52.2884786545,132.99,58.687,3.04,58.7656836002,8.447,0,8.447,50.24,3.04,50.331890487,132.96
2021-09-21 08:00:00,69.924,-15.7,71.6648852368,26.694,0,26.694,43.23,-15.7,45.9926396285,132.17,70.394,3.5,70.4809565486,26.694,0,26.694,43.7,3.5,43.8399361313,132.14
2021-09-21 08:30:00,89.6855,-13.59,90.7092994695,33.0855,0,33.0855,56.6,-13.59,58.2086600086,132.8,90.2255,5.4,90.3869506635,33.0855,0,33.0855,57.14,5.4,57.3945955644,132.77
2021-09-21 09:00:00,93.8745,-11.19,94.5390810736,32.7145,0,32.7145,61.16,-11.19,62.175249899,131.97,94.4245,7.67,94.7355007389,32.7145,0,32.7145,61.71,7.67,62.1848293396,131.96
2021-09-21 09:30:00,95.9345,-10.81,96.5416199898,45.5045,0,45.5045,50.43,-10.81,51.5755853093,131.56,96.5245,8.09,96.862929959,45.5045,0,45.5045,51.02,8.09,51.657414763,131.54
2021-09-21 10:00:00,93.4165,-9.52,93.9003347824,44.0565,0,44.0565,49.36,-9.52,50.269672766,131.67,92.9465,7.5600000000000005,93.253447455,44.0565,0,44.0565,48.89,7.5600000000000005,49.4710592165,131.66
2021-09-21 10:30:00,93.328,-8.73,93.7354174472,51.028,0,51.028,42.3,-8.73,43.1914679074,131.67,90.818,4.91,90.950630696,51.028,0,51.028,39.79,4.91,40.091797166,131.66
2021-09-21 11:00:00,94.8115,-7.77,95.1293510555,62.5015,0,62.5015,32.31,-7.77,33.2311450299,131.84,92.4415,5.83,92.6251576099,62.5015,0,62.5015,29.94,5.83,30.5023359761,131.82
2021-09-21 11:30:00,94.1245,-7.46,94.4196647963,68.9445,0,68.9445,25.18,-7.46,26.2618354271,131.61,91.8145,6.08,92.0155900391,68.9445,0,68.9445,22.87,6.08,23.6643888575,131.59
2021-09-21 12:00:00,94.043,-7.41,94.3344791102,72.983,0,72.983,21.06,-7.41,22.3255839789,131.61,91.793,6.13,91.9974551224,72.983,0,72.983,18.81,6.13,19.7836548696,131.59
2021-09-21 12:30:00,94.474,-6.68,94.7098678914,75.204,0,75.204,19.27,-6.68,20.394982226,131.61,92.224,6.85,92.4780442916,75.204,0,75.204,17.02,6.85,18.346740855,131.59
2021-09-21 13:00:00,94.082,-7.59,94.3876624565,71.712,0,71.712,22.37,-7.59,23.6225527833,131.51,91.832,6.0,92.0278013646,71.712,0,71.712,20.12,6.0,20.9955804873,131.5
2021-09-21 13:30:00,92.5155,-8.87,92.9397366052,68.1455,0,68.1455,24.37,-8.87,25.9340278399,131.78,90.2455,4.8100000000000005,90.3735933238,68.1455,0,68.1455,22.1,4.8100000000000005,22.6173849063,131.76
2021-09-21 14:00:00,92.162,-8.83,92.5840328782,68.262,0,68.262,23.9,-8.83,25.4789893834,132.11,89.922,4.86,90.0532380539,68.262,0,68.262,21.66,4.86,22.1985404926,132.08
2021-09-21 14:30:00,88.675,-12.34,89.5294991888,64.285,0,64.285,24.39,-12.34,27.3340026341,132.11,89.285,6.78,89.5420550635,64.285,0,64.285,25.0,6.78,25.9030577346,132.08
2021-09-21 15:00:00,86.519,-12.69,87.444688009,57.839,0,57.839,28.68,-12.69,31.3620550985,132.3,87.059,6.46,87.2983452363,57.839,0,57.839,29.22,6.46,29.925574347,132.29
2021-09-21 15:30:00,85.749,-12.53,86.6596324767,50.219,0,50.219,35.53,-12.53,37.6746838076,132.39,86.299,6.6,86.5510103985,50.219,0,50.219,36.08,6.6,36.6786913616,132.4
2021-09-21 16:00:00,87.8275,-12.28,88.6818366761,45.0775,0,45.0775,42.75,-12.28,44.4787690927,132.25,88.4375,6.82,88.7000778255,45.0775,0,45.0775,43.36,6.82,43.8930746246,132.25
2021-09-21 16:30:00,88.5005,-12.54,89.3845070482,36.1005,0,36.1005,52.4,-12.54,53.8796028196,132.17,89.1305,6.5,89.3671977308,36.1005,0,36.1005,53.03,6.5,53.4268743237,132.16
2021-09-21 17:00:00,94.9005,-12.26,95.6891451537,38.8905,0,38.8905,56.01,-12.26,57.3360942165,132.07,95.5305,6.75,95.768674055,38.8905,0,38.8905,56.64,6.75,57.0407932974,132.06
2021-09-21 17:30:00,98.6335,-11.24,99.2718737722,33.7235,0,33.7235,64.91,-11.24,65.8759872791,131.97,99.2935,7.63,99.586224159,33.7235,0,33.7235,65.57,7.63,66.012436707,131.93
2021-09-21 18:00:00,100.687,-9.04,101.0920054653,25.437,0,25.437,75.25,-9.04,75.7910555409,131.47,101.327,9.61,101.7816929954,25.437,0,25.437,75.89,9.61,76.4960404204,131.44
2021-09-21 18:30:00,101.7585,-9.01,102.1566073353,24.2185,0,24.2185,77.54,-9.01,78.0617172499,130.82,102.4085,9.63,102.8602827735,24.2185,0,24.2185,78.19,9.63,78.7807908059,130.77
2021-09-21 19:00:00,100.7605,-10.0,101.255510271,21.4805,0,21.4805,79.28,-10.0,79.9081873152,130.74,101.3905,8.66,101.7596633753,21.4805,0,21.4805,79.91,8.66,80.3778806638,130.77
2021-09-21 19:30:00,100.4585,-10.24,100.9790464515,17.3185,0,17.3185,83.14,-10.24,83.7682350298,130.74,100.9585,8.37,101.3048647512,17.3185,0,17.3185,83.64,8.37,84.0577569294,130.77
2021-09-21 20:00:00,101.994,-11.11,102.597310569,19.414,0,19.414,82.58,-11.11,83.3239971437,130.56,102.544,7.5600000000000005,102.8223007718,19.414,0,19.414,83.13,7.5600000000000005,83.4730525379,130.55
2021-09-21 20:30:00,97.8695,-13.06,98.7370377834,17.8595,0,17.8595,80.01,-13.06,81.0688824396,130.85,98.4195,5.83,98.5920223966,17.8595,0,17.8595,80.56,5.83,80.7706784669,130.8
2021-09-21 21:00:00,87.666,-15.05,88.9484685422,4.666,0,4.666,83.0,-15.05,84.3534379857,131.73,88.206,3.98,88.2957464208,4.666,0,4.666,83.54,3.98,83.6347535418,131.7
2021-09-21 21:30:00,82.0775,-16.35,83.6901338645,1.2875,0,1.2875,80.79,-16.35,82.4278266121,132.17,82.6175,2.88,82.6676823568,1.2875,0,1.2875,81.33,2.88,81.3809762782,132.15
2021-09-21 22:00:00,77.298,-18.53,79.4879972323,1.258,0,1.258,76.04,-18.53,78.2652061902,132.77,77.848,0.88,77.8529736362,1.258,0,1.258,76.59,0.88,76.5950553234,132.74
2021-09-21 22:30:00,72.814,-20.43,75.6258123659,1.504,0,1.504,71.31,-20.43,74.1788446931,133.39,73.334,-1.17,73.3433327304,1.504,0,1.504,71.83,-1.17,71.8395281165,133.37
2021-09-21 23:00:00,67.1865,-21.9,70.6656619742,1.4865,0,1.4865,65.7,-21.9,69.2538807577,132.9,67.7365,-2.48,67.7818842483,1.4865,0,1.4865,66.25,-2.48,66.2964018631,132.86
2021-09-21 23:30:00,63.2015,-22.8,67.1883144769,1.4615,0,1.4615,61.74,-22.8,65.8154054914,133.39,63.7515,-3.2,63.8317613125,1.4615,0,1.4615,62.29,-3.2,62.3721420187,133.37
2021-09-22 00:00:00,59.4225,-24.03,64.0973822106,1.4725000000000001,0,1.4725000000000001,57.95,-24.03,62.7347065029,134.01,59.9625,-4.32,60.1179158509,1.4725000000000001,0,1.4725000000000001,58.49,-4.32,58.6493179841,133.99
2021-09-22 00:30:00,58.3975,-24.75,63.4257873916,1.4775,0,1.4775,56.92,-24.75,62.0680988915,134.41,58.9575,-4.93,59.1632631474,1.4775,0,1.4775,57.48,-4.93,57.6910330987,134.39
2021-09-22 01:00:00,56.754,-24.84,61.9519339165,1.444,0,1.444,55.31,-24.84,60.6318538394,134.78,57.314,-4.95,57.5273595431,1.444,0,1.444,55.87,-4.95,56.0888527249,134.78
2021-09-22 01:30:00,59.4915,-25.2,64.6086570999,1.3014999999999999,0,1.3014999999999999,58.19,-25.2,63.4122708945,134.95,60.0615,-5.22,60.2879107471,1.3014999999999999,0,1.3014999999999999,58.76,-5.22,58.9914061538,134.91
2021-09-22 02:00:00,59.312,-26.05,64.7805205598,1.472,0,1.472,57.84,-26.05,63.4355428762,135.26,59.852,-6.01,60.1529883214,1.472,0,1.472,58.38,-6.01,58.6885380632,135.26
2021-09-22 02:30:00,58.509,-26.57,64.2593804903,1.579,0,1.579,56.93,-26.57,62.8250730203,135.51,59.069,-6.47,59.4222825294,1.579,0,1.579,57.49,-6.47,57.8529255959,135.47
2021-09-22 03:00:00,57.1035,-27.62,63.4324373822,1.5434999999999999,0,1.5434999999999999,55.56,-27.62,62.0465792772,135.72,57.6635,-7.45,58.1427702492,1.5434999999999999,0,1.5434999999999999,56.12,-7.45,56.6123387611,135.7
2021-09-22 03:30:00,56.3755,-27.93,62.9148782106,1.5455,0,1.5455,54.83,-27.93,61.5338427209,136.05,56.9355,-7.71,57.4551586914,1.5455,0,1.5455,55.39,-7.71,55.9240216723,136.04
2021-09-22 04:00:00,56.048,-27.85,62.5859473364,1.548,0,1.548,54.5,-27.85,61.2035333947,136.18,56.608,-7.65,57.1225714057,1.548,0,1.548,55.06,-7.65,55.5889026695,136.17
2021-09-22 04:30:00,56.7505,-27.5,63.062423441,1.5305,0,1.5305,55.22,-27.5,61.6887218217,136.18,57.3105,-7.33,57.7773511876,1.5305,0,1.5305,55.78,-7.33,56.2595529666,136.07
2021-09-22 05:00:00,57.221,-27.19,63.3524975119,1.311,0,1.311,55.91,-27.19,62.1709272892,135.94,57.771,-7.03,58.1971592176,1.311,0,1.311,56.46,-7.03,56.8959796471,135.94
2021-09-22 05:30:00,58.9925,-26.29,64.5854407452,1.4525000000000001,0,1.4525000000000001,57.54,-26.29,63.261486704,135.94,59.5525,-6.25,59.8795687714,1.4525000000000001,0,1.4525000000000001,58.1,-6.25,58.4351991526,135.94
2021-09-22 06:00:00,61.9735,-24.59,66.6737039788,1.7235,0,1.7235,60.25,-24.59,65.0748077216,135.59,62.5235,-4.76,62.7044308821,1.7235,0,1.7235,60.8,-4.76,60.9860443052,135.56
2021-09-22 06:30:00,72.266,-20.53,75.1255992056,9.136,0,9.136,63.13,-20.53,66.3843189315,134.76,72.806,-1.13,72.8147686668,9.136,0,9.136,63.67,-1.13,63.680026696,134.74
2021-09-22 07:00:00,78.9725,-17.43,80.8731145453,11.3425,0,11.3425,67.63,-17.43,69.839972795,133.23,79.5225,1.73,79.5413157186,11.3425,0,11.3425,68.18,1.73,68.2019449869,133.19
2021-09-22 07:30:00,87.4325,-12.6,88.3357348769,15.2125,0,15.2125,72.22,-12.6,73.310902327,132.47,87.9725,6.17,88.1886027571,15.2125,0,15.2125,72.76,6.17,73.0211373508,132.43
2021-09-22 08:00:00,96.0705,-10.0,96.5895489701,25.2205,0,25.2205,70.85,-10.0,71.5522361635,131.01,96.6105,8.7,97.0014366401,25.2205,0,25.2205,71.39,8.7,71.9181625182,130.99
2021-09-22 08:30:00,96.7705,-9.48,97.2337393617,28.7505,0,28.7505,68.02,-9.48,68.6774402552,130.75,97.3105,9.21,97.7453707868,28.7505,0,28.7505,68.56,9.21,69.1758462182,130.73
2021-09-22 09:00:00,95.7305,-10.1,96.2618233271,34.5305,0,34.5305,61.2,-10.1,62.0278163407,130.75,96.2505,8.69,96.641993203,34.5305,0,34.5305,61.72,8.69,62.3287614188,130.73
2021-09-22 09:30:00,101.469,-9.75,101.9363549525,52.589,0,52.589,48.88,-9.75,49.8429222659,131.11,102.019,9.09,102.4231636936,52.589,0,52.589,49.43,9.09,50.2588599154,131.08
2021-09-22 10:00:00,98.2435,-10.02,98.7531553534,54.3335,0,54.3335,43.91,-10.02,45.0387444319,131.37,98.8035,8.89,99.2026396436,54.3335,0,54.3335,44.47,8.89,45.349895259,131.35
2021-09-22 10:30:00,95.988,-10.24,96.5326563604,56.888,0,56.888,39.1,-10.24,40.4186541092,131.49,96.548,8.7,96.9391886906,56.888,0,56.888,39.66,8.7,40.6030245179,131.47
2021-09-22 11:00:00,90.146,-10.04,90.7033787463,46.176,0,46.176,43.97,-10.04,45.1016906557,131.65,90.686,8.89,91.120703992,46.176,0,46.176,44.51,8.89,45.3891198417,131.64
2021-09-22 11:30:00,90.0235,-10.21,90.6006327365,45.7735,0,45.7735,44.25,-10.21,45.4126259976,131.51,90.5835,8.7,91.0003322645,45.7735,0,45.7735,44.81,8.7,45.6467534442,131.51
2021-09-22 12:00:00,89.678,-10.09,90.243846239,36.058,0,36.058,53.62,-10.09,54.5610896152,131.64,90.228,8.78,90.6541801794,36.058,0,36.058,54.17,8.78,54.8769286677,131.62
2021-09-22 12:30:00,92.5255,-9.38,92.9997448935,33.3055,0,33.3055,59.22,-9.38,59.9582588139,131.38,93.0555,9.43,93.5320852983,33.3055,0,33.3055,59.75,9.43,60.4895643892,131.37
2021-09-22 13:00:00,94.887,-8.94,95.3072209699,33.567,0,33.567,61.32,-8.94,61.9682660722,131.21,95.437,9.91,95.9501384522,33.567,0,33.567,61.87,9.91,62.6586386702,131.18
2021-09-22 13:30:00,95.5335,-10.59,96.1186647964,38.8935,0,38.8935,56.64,-10.59,57.6215037985,131.46,96.0735,8.41,96.4408912353,38.8935,0,38.8935,57.18,8.41,57.7951598319,131.43
2021-09-22 14:00:00,94.442,-10.78,95.0552458521,41.732,0,41.732,52.71,-10.78,53.8010455289,132.0,94.992,8.26,95.3504465852,41.732,0,41.732,53.26,8.26,53.8967086194,131.97
2021-09-22 14:30:00,92.4695,-11.54,93.1868018029,43.7195,0,43.7195,48.75,-11.54,50.0972464313,132.0,93.0095,7.5600000000000005,93.3162402278,43.7195,0,43.7195,49.29,7.5600000000000005,49.8663985064,131.97
2021-09-22 15:00:00,89.1195,-12.88,90.0454312014,47.8295,0,47.8295,41.29,-12.88,43.2522658366,132.23,89.6695,6.32,89.89194419,47.8295,0,47.8295,41.84,6.32,42.3146310394,132.21
2021-09-22 15:30:00,88.8335,-13.02,89.7825769415,42.4035,0,42.4035,46.43,-13.02,48.2210047593,132.62,89.4035,6.21,89.6189149245,42.4035,0,42.4035,47.0,6.21,47.4084813087,132.59
2021-09-22 16:00:00,89.563,-11.68,90.3213893217,33.093,0,33.093,56.47,-11.68,57.6652694436,132.62,90.123,7.43,90.4287566485,33.093,0,33.093,57.03,7.43,57.511962234,132.59
2021-09-22 16:30:00,91.694,-11.52,92.4148258452,25.854,0,25.854,65.84,-11.52,66.8402274084,132.25,92.244,7.49,92.5475857924,25.854,0,25.854,66.39,7.49,66.8111682281,132.24
2021-09-22 17:00:00,96.7425,-11.15,97.3829235865,26.3725,0,26.3725,70.37,-11.15,71.2478729507,131.87,97.2825,7.87,97.6003161176,26.3725,0,26.3725,70.91,7.87,71.3453922829,131.84
2021-09-22 17:30:00,98.8575,-11.67,99.5439310368,30.4075,0,30.4075,68.45,-11.67,69.4376799728,132.0,99.4075,7.29,99.6744458537,30.4075,0,30.4075,69.0,7.29,69.3840334659,131.97
2021-09-22 18:00:00,97.6325,-10.85,98.2335358024,20.0125,0,20.0125,77.62,-10.85,78.374657256,131.81,98.1725,7.96,98.4946767914,20.0125,0,20.0125,78.16,7.96,78.5642870521,131.77
2021-09-22 18:30:00,97.699,-9.91,98.200319251,11.899000000000001,0,11.899000000000001,85.8,-9.91,86.3704121792,131.24,98.239,8.75,98.6279048799,11.899000000000001,0,11.899000000000001,86.34,8.75,86.782245304,131.18
2021-09-22 19:00:00,101.092,-9.32,101.5207115026,15.002,0,15.002,86.09,-9.32,86.5930164621,130.73,101.622,9.28,102.0448395756,15.002,0,15.002,86.62,9.28,87.1156863028,130.69
2021-09-22 19:30:00,101.7835,-8.82,102.1649317146,13.2635,0,13.2635,88.52,-8.82,88.9583205777,130.44,102.3335,9.77,102.7988235451,13.2635,0,13.2635,89.07,9.77,89.6042286949,130.39
2021-09-22 20:00:00,103.514,-9.64,103.9619055039,16.654,0,16.654,86.86,-9.64,87.3933018028,130.44,104.044,9.01,104.4333952144,16.654,0,16.654,87.39,9.01,87.8532423989,130.47
2021-09-22 20:30:00,98.3725,-10.74,98.9570429846,11.2125,0,11.2125,87.16,-10.74,87.8192074662,130.82,98.9025,7.95,99.221504757,11.2125,0,11.2125,87.69,7.95,88.0496371372,130.8
2021-09-22 21:00:00,89.445,-12.6,90.3281131487,1.615,0,1.615,87.83,-12.6,88.7291885458,130.91,89.975,6.21,90.1890499174,1.615,0,1.615,88.36,6.21,88.5779526745,130.87
2021-09-22 21:30:00,84.1455,-15.11,85.4913871115,1.3155000000000001,0,1.3155000000000001,82.83,-15.11,84.1969179959,131.32,84.6655,4.0,84.7599368231,1.3155000000000001,0,1.3155000000000001,83.35,4.0,83.4459256045,131.29
2021-09-22 22:00:00,79.4725,-16.77,81.2226024962,1.3325,0,1.3325,78.14,-16.77,79.9192874092,132.44,80.0125,2.47,80.0506155895,1.3325,0,1.3325,78.68,2.47,78.718760788,132.38
2021-09-22 22:30:00,75.269,-18.25,77.4498861264,1.329,0,1.329,73.94,-18.25,76.1589528552,132.75,75.799,0.92,75.8045829815,1.329,0,1.329,74.47,0.92,74.4756826085,132.71
2021-09-22 23:00:00,69.217,-20.87,72.2948821771,1.487,0,1.487,67.73,-20.87,70.8724897263,132.44,69.757,-1.53,69.7737769438,1.487,0,1.487,68.27,-1.53,68.2871422744,132.4
2021-09-22 23:30:00,66.505,-22.46,70.1952037179,1.475,0,1.475,65.03,-22.46,68.7993640959,133.08,67.045,-3.04,67.1138854858,1.475,0,1.475,65.57,-3.04,65.6404334233,133.05
2021-09-23 00:00:00,63.4095,-23.4,67.5893829699,1.3495,0,1.3495,62.06,-23.4,66.3249847343,133.37,63.9495,-3.81,64.0628960495,1.3495,0,1.3495,62.6,-3.81,62.7158361182,133.33
2021-09-23 00:30:00,61.312,-24.62,66.0704604494,1.302,0,1.302,60.01,-24.62,64.8640462814,133.92,61.862,-4.95,62.0597256198,1.302,0,1.302,60.56,-4.95,60.7619626082,133.89
2021-09-23 01:00:00,59.958,-24.82,64.8921733647,1.298,0,1.298,58.66,-24.82,63.6948035557,134.28,60.498,-5.18,60.7193577371,1.298,0,1.298,59.2,-5.18,59.4261928782,134.25
2021-09-23 01:30:00,61.097,-24.57,65.8523219712,1.387,0,1.387,59.71,-24.57,64.5675537712,134.08,61.647,-4.93,61.8438154467,1.387,0,1.387,60.26,-4.93,60.4613306172,134.07
2021-09-23 02:00:00,59.9015,-25.19,64.9825038164,1.4315,0,1.4315,58.47,-25.19,63.6653516444,134.08,60.4515,-5.46,60.6975736933,1.4315,0,1.4315,59.02,-5.46,59.2720170063,134.07
2021-09-23 02:30:00,59.4545,-25.34,64.6293522345,1.3845,0,1.3845,58.07,-25.34,63.3580342182,134.44,59.9945,-5.6,60.2552904752,1.3845,0,1.3845,58.61,-5.6,58.8769233231,134.41
2021-09-23 03:00:00,58.286,-25.83,63.7530132307,1.276,0,1.276,57.01,-25.83,62.5885692439,134.44,58.836,-5.99,59.1401301656,1.276,0,1.276,57.56,-5.99,57.8708363513,134.33
2021-09-23 03:30:00,58.074,-25.94,63.6040334885,1.254,0,1.254,56.82,-25.94,62.4611559291,134.76,58.634,-6.11,58.9514890058,1.254,0,1.254,57.38,-6.11,57.7043889145,134.73
2021-09-23 04:00:00,57.86,-25.79,63.3474837701,1.24,0,1.24,56.62,-25.79,62.2169470482,134.76,58.41,-5.95,58.7122695865,1.24,0,1.24,57.17,-5.95,57.4787908711,134.73
2021-09-23 04:30:00,58.2635,-25.66,63.6637340426,1.3235000000000001,0,1.3235000000000001,56.94,-25.66,62.4547772392,134.76,58.8135,-5.87,59.105707696,1.3235000000000001,0,1.3235000000000001,57.49,-5.87,57.7889003183,134.73
2021-09-23 05:00:00,58.061,-25.66,63.4784634423,1.491,0,1.491,56.57,-25.66,62.1176343722,134.62,58.611,-5.83,58.9002395666,1.491,0,1.491,57.12,-5.83,57.4167510401,134.58
2021-09-23 05:30:00,60.445,-24.77,65.3234331997,1.275,0,1.275,59.17,-24.77,64.1454737296,134.62,60.995,-5.13,61.2103498193,1.275,0,1.275,59.72,-5.13,59.9399307641,134.58
2021-09-23 06:00:00,63.787,-22.99,67.8035505634,1.207,0,1.207,62.58,-22.99,66.669307031,134.13,64.327,-3.48,64.4210627745,1.207,0,1.207,63.12,-3.48,63.2158587698,134.08
2021-09-23 06:30:00,70.9375,-18.61,73.3379915613,1.2475,0,1.2475,69.69,-18.61,72.1320192425,133.64,71.4875,0.72,71.4911257168,1.2475,0,1.2475,70.24,0.72,70.2436901081,133.61
2021-09-23 07:00:00,77.6045,-14.84,79.0106576371,1.2045,0,1.2045,76.4,-14.84,77.8279230097,133.0,78.1345,4.34,78.2549403568,1.2045,0,1.2045,76.93,4.34,77.0523231318,132.97
2021-09-23 07:30:00,83.2985,-10.1,83.9085818153,1.9285,0,1.9285,81.37,-10.1,81.994432128,132.57,83.8385,8.7,84.2886948662,1.9285,0,1.9285,81.91,8.7,82.3707357015,132.53
2021-09-23 08:00:00,86.6665,-7.68,87.0061183035,4.8965,0,4.8965,81.77,-7.68,82.1298685011,131.07,87.1865,10.86,87.8602605405,4.8965,0,4.8965,82.29,10.86,83.0035161906,131.02
2021-09-23 08:30:00,83.3295,-3.35,83.3968109117,10.7595,0,10.7595,72.57,-3.35,72.6472807475,130.07,83.8295,15.05,85.1697573687,10.7595,0,10.7595,73.07,15.05,74.6038028521,130.05
2021-09-23 09:00:00,84.616,-3.7800000000000002,84.7003887594,13.526,0,13.526,71.09,-3.7800000000000002,71.1904242156,129.68,85.136,15.07,86.4594899129,13.526,0,13.526,71.61,15.07,73.1785282716,129.63
2021-09-23 09:30:00,87.347,-3.62,87.421981269,16.377,0,16.377,70.97,-3.62,71.062263544,131.18,87.867,15.18,89.1686160541,16.377,0,16.377,71.49,15.18,73.0838730501,131.15
2021-09-23 10:00:00,87.9365,-3.63,88.0113909233,16.7765,0,16.7765,71.16,-3.63,71.252526271,131.06,88.4465,15.13,89.7312669154,16.7765,0,16.7765,71.67,15.13,73.2496129683,131.03
2021-09-23 10:30:00,87.8365,-3.93,87.9243745059,17.0765,0,17.0765,70.76,-3.93,70.8690517786,130.96,88.3565,14.83,89.5924103496,17.0765,0,17.0765,71.28,14.83,72.8063685401,130.93
2021-09-23 11:00:00,87.4445,-3.08,87.4987255921,16.4645,0,16.4645,70.98,-3.08,71.0467930311,130.96,87.9645,15.62,89.3405711883,16.4645,0,16.4645,71.5,15.62,73.1862992643,130.93
2021-09-23 11:30:00,86.8305,-3.13,86.8868956187,16.9005,0,16.9005,69.93,-3.13,70.0000128571,130.72,87.3405,15.61,88.7244895181,16.9005,0,16.9005,70.44,15.61,72.1489133667,130.67
2021-09-23 12:00:00,86.764,-3.52,86.8353735295,20.734,0,20.734,66.03,-3.52,66.1237574552,130.93,87.284,15.25,88.6062026948,20.734,0,20.734,66.55,15.25,68.2749221896,130.91
2021-09-23 12:30:00,88.2835,-4.15,88.3809870518,26.6135,0,26.6135,61.67,-4.15,61.8094766197,131.04,88.7835,14.67,89.9873256201,26.6135,0,26.6135,62.17,14.67,63.8773653182,130.99
2021-09-23 13:00:00,88.4905,-5.04,88.6339110626,32.1405,0,32.1405,56.35,-5.04,56.5749423332,131.14,89.0005,13.9,90.0794038626,32.1405,0,32.1405,56.86,13.9,58.5343454734,131.11
2021-09-23 13:30:00,89.391,-6.67,89.6394990002,38.741,0,38.741,50.65,-6.67,51.0872919619,131.58,89.931,12.46,90.7900675239,38.741,0,38.741,51.19,12.46,52.684605911,131.56
2021-09-23 14:00:00,82.611,-7.52,82.9525630767,31.161,0,31.161,51.45,-7.52,51.9966623929,132.41,83.131,11.68,83.9475167054,31.161,0,31.161,51.97,11.68,53.266343032,132.38
2021-09-23 14:30:00,79.706,-7.21,80.0314346741,30.886,0,30.886,48.82,-7.21,49.349533939,132.65,80.226,11.88,81.1008352361,30.886,0,30.886,49.34,11.88,50.7500738916,132.6
2021-09-23 15:00:00,79.7445,-7.67,80.1125095116,30.8445,0,30.8445,48.9,-7.67,49.4978676308,132.03,80.2645,11.41,81.0714380053,30.8445,0,30.8445,49.42,11.41,50.720060134,131.98
2021-09-23 15:30:00,77.966,-7.88,78.3632028187,27.846,0,27.846,50.12,-7.88,50.735675811,132.17,78.486,11.21,79.2825093952,27.846,0,27.846,50.64,11.21,51.8659204102,132.15
2021-09-23 16:00:00,78.3665,-8.17,78.791225541,28.2065,0,28.2065,50.16,-8.17,50.8210045158,132.17,78.8865,10.86,79.6305185356,28.2065,0,28.2065,50.68,10.86,51.8305122491,132.15
2021-09-23 16:30:00,79.0715,-10.22,79.7292324825,37.8815,0,37.8815,41.19,-10.22,42.4389502698,132.41,79.5715,8.94,80.0721375526,37.8815,0,37.8815,41.69,8.94,42.6377731595,132.4
2021-09-23 17:00:00,74.684,-12.49,75.7211988547,32.374,0,32.374,42.31,-12.49,44.1150337187,132.41,75.184,6.75,75.4863984834,32.374,0,32.374,42.81,6.75,43.3388809269,132.4
2021-09-23 17:30:00,79.0225,-13.6,80.1842597163,38.6025,0,38.6025,40.42,-13.6,42.6466458236,132.76,79.5325,5.63,79.7315210958,38.6025,0,38.6025,40.93,5.63,41.3153942254,132.74
2021-09-23 18:00:00,78.8905,-13.7,80.0712244833,34.3605,0,34.3605,44.53,-13.7,46.5898154107,132.66,79.3905,5.47,79.5787181993,34.3605,0,34.3605,45.03,5.47,45.3610163025,132.6
2021-09-23 18:30:00,77.285,-13.66,78.4829078526,27.235,0,27.235,50.05,-13.66,51.8806139131,132.49,77.795,5.46,77.9863681998,27.235,0,27.235,50.56,5.46,50.8539595312,132.47
2021-09-23 19:00:00,75.455,-13.69,76.6868510567,22.685,0,22.685,52.77,-13.69,54.516868949,132.41,75.925,5.39,76.1160805941,22.685,0,22.685,53.24,5.39,53.5121453504,132.39
2021-09-23 19:30:00,75.5125,-13.28,76.6713509484,20.9325,0,20.9325,54.58,-13.28,56.172366872,132.24,76.0025,5.74,76.2189451925,20.9325,0,20.9325,55.07,5.74,55.3683348133,132.19
2021-09-23 20:00:00,75.7195,-13.5,76.913540292,20.9895,0,20.9895,54.73,-13.5,56.370408017,132.01,76.2095,5.61,76.4157051283,20.9895,0,20.9895,55.22,5.61,55.5042385769,131.97
2021-09-23 20:30:00,70.2355,-13.82,71.5822454262,13.1255,0,13.1255,57.11,-13.82,58.7583568525,132.41,70.7155,5.27,70.9115987709,13.1255,0,13.1255,57.59,5.27,57.8306233755,132.38
2021-09-23 21:00:00,66.2595,-14.62,67.853266246,10.7795,0,10.7795,55.48,-14.62,57.3739906229,132.27,66.7395,4.61,66.8985273399,10.7795,0,10.7795,55.96,4.61,56.149565448,132.22
2021-09-23 21:30:00,57.879,-16.19,60.1007049959,1.599,0,1.599,56.28,-16.19,58.5623983457,132.8,58.359,3.23,58.4483171785,1.599,0,1.599,56.76,3.23,56.8518293461,132.77
2021-09-23 22:00:00,54.5425,-17.18,57.1842347702,1.4925000000000002,0,1.4925000000000002,53.05,-17.18,55.7624864941,133.38,55.0325,2.23,55.077662952,1.4925000000000002,0,1.4925000000000002,53.54,2.23,53.5864208545,133.35
2021-09-23 22:30:00,52.4605,-18.36,55.5805151132,1.5405,0,1.5405,50.92,-18.36,54.1288832325,133.43,52.9505,1.11,52.9621331731,1.5405,0,1.5405,51.41,1.11,51.421981681,133.39
2021-09-23 23:00:00,48.468,-19.42,52.2138240699,1.518,0,1.518,46.95,-19.42,50.8078625805,133.43,48.948,0.1,48.9481021491,1.518,0,1.518,47.43,0.1,47.4301054184,133.39
2021-09-23 23:30:00,44.4065,-19.86,48.6452139706,1.4465,0,1.4465,42.96,-19.86,47.3284396531,133.54,44.9065,-0.32,44.9076401323,1.4465,0,1.4465,43.46,-0.32,43.4611780788,133.53
2021-09-24 00:00:00,41.5975,-20.35,46.3084712148,1.4575,0,1.4575,40.14,-20.35,45.0038009506,133.54,42.1075,-0.63,42.1122126734,1.4575,0,1.4575,40.65,-0.63,40.6548816257,133.53
2021-09-24 00:30:00,40.305,-21.0,45.4476954861,1.405,0,1.405,38.9,-21.0,44.2064474936,134.2,40.795,-1.26,40.8144536286,1.405,0,1.405,39.39,-1.26,39.4101471705,134.15
2021-09-24 01:00:00,39.274,-21.19,44.625812889,1.464,0,1.464,37.81,-21.19,43.3429602127,134.38,39.794,-1.42,39.8193274177,1.464,0,1.464,38.33,-1.42,38.356294138,134.35
2021-09-24 01:30:00,39.444,-21.2,44.7802315313,1.6139999999999999,0,1.6139999999999999,37.83,-21.2,43.3652960327,134.38,39.944,-1.63,39.977243977,1.6139999999999999,0,1.6139999999999999,38.33,-1.63,38.3646425762,134.35
2021-09-24 02:00:00,38.907,-21.18,44.2983865282,1.537,0,1.537,37.37,-21.18,42.9547354782,133.64,39.417,-1.6,39.4494599329,1.537,0,1.537,37.88,-1.6,37.9137758605,133.63
2021-09-24 02:30:00,38.3325,-21.15,43.7801673849,1.5225,0,1.5225,36.81,-21.15,42.4534874893,133.64,38.8325,-1.54,38.8630242808,1.5225,0,1.5225,37.31,-1.54,37.3417688387,133.63
2021-09-24 03:00:00,37.4385,-21.39,43.1181328706,1.4885000000000002,0,1.4885000000000002,35.95,-21.39,41.8322196399,133.74,37.9385,-1.7000000000000002,37.9765688583,1.4885000000000002,0,1.4885000000000002,36.45,-1.7000000000000002,36.4896218122,133.7
2021-09-24 03:30:00,36.7965,-21.65,42.6931483057,1.5165000000000002,0,1.5165000000000002,35.28,-21.65,41.3932470338,134.05,37.3165,-1.9300000000000002,37.3663762258,1.5165000000000002,0,1.5165000000000002,35.8,-1.9300000000000002,35.851985998,134.02
2021-09-24 04:00:00,36.8905,-21.64,42.7691312777,1.5305,0,1.5305,35.36,-21.64,41.4562323421,134.14,37.3905,-1.9500000000000002,37.4413139493,1.5305,0,1.5305,35.86,-1.9500000000000002,35.9129795478,134.12
2021-09-24 04:30:00,37.116,-21.72,43.0041376614,1.496,0,1.496,35.62,-21.72,41.7198130389,134.14,37.626,-2.03,37.680721543,1.496,0,1.496,36.13,-2.03,36.1869838478,134.12
2021-09-24 05:00:00,38.229,-21.71,43.9634000164,1.399,0,1.399,36.83,-21.71,42.7524619174,134.14,38.729,-2.06,38.7837471243,1.399,0,1.399,37.33,-2.06,37.3867957974,134.12
2021-09-24 05:30:00,39.071,-21.07,44.3901784295,1.421,0,1.421,37.65,-21.07,43.1447262131,134.07,39.581,-1.51,39.6097924887,1.421,0,1.421,38.16,-1.51,38.1898638385,134.05
2021-09-24 06:00:00,40.894,-20.32,45.664227093,1.454,0,1.454,39.44,-20.32,44.36683446,133.64,41.394,-0.86,41.4029326981,1.454,0,1.454,39.94,-0.86,39.9492578154,133.61
2021-09-24 06:30:00,46.4925,-18.23,49.9388171291,1.4025,0,1.4025,45.09,-18.23,48.6357995719,133.34,46.9725,1.08,46.9849141348,1.4025,0,1.4025,45.57,1.08,45.5827960968,133.31
2021-09-24 07:00:00,51.244,-16.41,53.8073938785,1.434,0,1.434,49.81,-16.41,52.4435334431,132.82,51.734,2.95,51.8180398703,1.434,0,1.434,50.3,2.95,50.3864317054,132.78
2021-09-24 07:30:00,62.508,-14.71,64.2155289942,13.918,0,13.918,48.59,-14.71,50.7678264258,133.16,62.998,4.65,63.1693794809,13.918,0,13.918,49.08,4.65,49.2997860036,133.12
2021-09-24 08:00:00,70.0,-13.74,71.3357385887,22.72,0,22.72,47.28,-13.74,49.2360233975,133.03,70.5,5.6,70.7220616215,22.72,0,22.72,47.78,5.6,48.1070514582,133.01
2021-09-24 08:30:00,68.251,-12.88,69.4556937983,17.141,0,17.141,51.11,-12.88,52.7079358351,133.03,68.731,6.33,69.0218752353,17.141,0,17.141,51.59,6.33,51.9768890951,133.01
2021-09-24 09:00:00,70.5745,-12.62,71.6939638341,24.7245,0,24.7245,45.85,-12.62,47.5550933129,132.59,71.0445,6.63,71.3531911007,24.7245,0,24.7245,46.32,6.63,46.7920858693,132.56
2021-09-24 09:30:00,73.682,-12.45,74.7264318966,35.482,0,35.482,38.2,-12.45,40.1776368145,132.68,74.172,6.79,74.4821433902,35.482,0,35.482,38.69,6.79,39.2812958035,132.66
