Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-24 10:00:00,73.631,-12.07,74.6137323889,40.691,0,40.691,32.94,-12.07,35.0817402647,132.68,74.131,7.22,74.4817666345,40.691,0,40.691,33.44,7.22,34.2105539271,132.66
2021-09-24 10:30:00,73.449,-11.95,74.4147707179,41.929,0,41.929,31.52,-11.95,33.7092405729,132.85,73.969,7.4,74.3382335074,41.929,0,41.929,32.04,7.4,32.8834548063,132.85
2021-09-24 11:00:00,70.632,-12.12,71.6643134621,33.292,0,33.292,37.34,-12.12,39.2577380907,133.09,71.142,7.26,71.5114799455,33.292,0,33.292,37.85,7.26,38.5399805397,133.08
2021-09-24 11:30:00,74.5505,-11.8,75.4785867001,39.6205,0,39.6205,34.93,-11.8,36.8692948129,133.09,75.0605,7.59,75.4432684886,39.6205,0,39.6205,35.44,7.59,36.2436435806,133.08
2021-09-24 12:00:00,77.2745,-11.51,78.1270020559,46.9845,0,46.9845,30.29,-11.51,32.4031510813,133.26,77.7945,7.94,78.1986434042,46.9845,0,46.9845,30.81,7.94,31.8166575869,133.24
2021-09-24 12:30:00,78.536,-11.25,79.3376694641,55.056,0,55.056,23.48,-11.25,26.0359923951,133.39,79.066,8.22,79.4921427312,55.056,0,55.056,24.01,8.22,25.3781106468,133.36
2021-09-24 13:00:00,79.0725,-11.35,79.8829315702,56.9825,0,56.9825,22.09,-11.35,24.8352692758,133.39,79.6125,8.17,80.0306132442,56.9825,0,56.9825,22.63,8.17,24.0596300886,133.36
2021-09-24 13:30:00,75.192,-12.25,76.1833273361,49.912,0,49.912,25.28,-12.25,28.0916517848,133.48,75.712,7.31,76.0640719657,49.912,0,49.912,25.8,7.31,26.8155943436,133.47
2021-09-24 14:00:00,73.5175,-11.75,74.4505561178,48.7175,0,48.7175,24.8,-11.75,27.4427130583,133.62,74.0575,7.58,74.4444068164,48.7175,0,48.7175,25.34,7.58,26.4494234342,133.59
2021-09-24 14:30:00,72.7745,-12.27,73.8016310812,46.3245,0,46.3245,26.45,-12.27,29.1574244404,132.83,73.3045,7.06,73.6436916528,46.3245,0,46.3245,26.98,7.06,27.8884205361,132.77
2021-09-24 15:00:00,72.39,-11.89,73.3599631952,45.2,0,45.2,27.19,-11.89,29.6760543199,132.83,72.9,7.44,73.2786708395,45.2,0,45.2,27.7,7.44,28.6817642414,132.77
2021-09-24 15:30:00,69.1485,-12.59,70.2852982654,39.5885,0,39.5885,29.56,-12.59,32.1294522207,132.91,69.6685,6.73,69.9928052892,39.5885,0,39.5885,30.08,6.73,30.8236808315,132.92
2021-09-24 16:00:00,68.536,-12.01,69.5803377112,35.766,0,35.766,32.77,-12.01,34.9014756135,132.91,69.056,7.15,69.4251657254,35.766,0,35.766,33.29,7.15,34.0491791384,132.92
2021-09-24 16:30:00,69.631,-11.92,70.6439138284,31.881,0,31.881,37.75,-11.92,39.5872315273,132.24,70.131,7.17,70.496567725,31.881,0,31.881,38.25,7.17,38.9162099902,132.22
2021-09-24 17:00:00,69.5395,-11.68,70.513576425,27.4595,0,27.4595,42.08,-11.68,43.6709148061,132.14,70.0295,7.25,70.4037880391,27.4595,0,27.4595,42.57,7.25,43.182952655,132.12
2021-09-24 17:30:00,74.553,-12.19,75.5430070159,29.833,0,29.833,44.72,-12.19,46.3516396689,131.54,75.043,6.78,75.3486579111,29.833,0,29.833,45.21,6.78,45.7155608081,131.52
2021-09-24 18:00:00,75.533,-12.09,76.4944585509,26.123,0,26.123,49.41,-12.09,50.8676341105,131.64,76.023,6.86,76.3318814716,26.123,0,26.123,49.9,6.86,50.3693319392,131.6
2021-09-24 18:30:00,68.784,-11.36,69.7157676283,7.114,0,7.114,61.67,-11.36,62.7075633397,131.64,69.254,7.43,69.6514279538,7.114,0,7.114,62.14,7.43,62.5826213896,131.6
2021-09-24 19:00:00,68.7015,-11.41,69.6425459202,5.3015,0,5.3015,63.4,-11.41,64.4185384808,131.19,69.1515,7.32,69.5378483435,5.3015,0,5.3015,63.85,7.32,64.2682262086,131.15
2021-09-24 19:30:00,74.057,-11.53,74.9491837781,17.987,0,17.987,56.07,-11.53,57.243216192,131.06,74.537,7.24,74.8877958615,17.987,0,17.987,56.55,7.24,57.0115786486,131.02
2021-09-24 20:00:00,70.709,-11.62,71.6574286519,10.689,0,10.689,60.02,-11.62,61.1344812688,131.06,71.179,7.1,71.5322307845,10.689,0,10.689,60.49,7.1,60.9052551099,131.02
2021-09-24 20:30:00,63.455,-12.85,64.7430268446,1.5150000000000001,0,1.5150000000000001,61.94,-12.85,63.2588815899,131.06,63.925,6.03,64.2087729598,1.5150000000000001,0,1.5150000000000001,62.41,6.03,62.7006299809,131.02
2021-09-24 21:00:00,59.245,-14.17,60.9159989247,1.295,0,1.295,57.95,-14.17,59.6572828748,131.67,59.715,4.85,59.9116326351,1.295,0,1.295,58.42,4.85,58.620976621,131.65
2021-09-24 21:30:00,56.9745,-15.8,59.1247295998,1.2845,0,1.2845,55.69,-15.8,57.887961615500004,132.03,57.4545,3.41,57.555605029,1.2845,0,1.2845,56.17,3.41,56.2734129052,132.0
2021-09-24 22:00:00,53.909,-16.49,56.3746430676,1.389,0,1.389,52.52,-16.49,55.0478927844,132.73,54.399,2.86,54.4741296489,1.389,0,1.389,53.01,2.86,53.0870954188,132.68
2021-09-24 22:30:00,50.963,-14.53,52.9938512377,1.373,0,1.373,49.59,-14.53,51.6748391386,133.1,51.223,-0.33,51.224062988,1.373,0,1.373,49.85,-0.33,49.8510922649,133.05
2021-09-24 23:00:00,48.271,-5.26,48.5567404281,1.371,0,1.371,46.9,-5.26,47.1940419968,133.4,47.931,-5.24,48.2165776575,1.371,0,1.371,46.56,-5.24,46.8539347334,133.36
2021-09-24 23:30:00,45.7585,-3.06,45.8607012839,1.2885,0,1.2885,44.47,-3.06,44.5751556363,132.3,45.4385,-3.07,45.5420924228,1.2885,0,1.2885,44.15,-3.07,44.2566085461,132.26
2021-09-25 00:00:00,43.7075,-3.8,43.8723780556,1.2875,0,1.2875,42.42,-3.8,42.5898626436,130.72,43.4075,-3.81,43.5743864702,1.2875,0,1.2875,42.12,-3.81,42.2919673224,130.69
2021-09-25 00:30:00,42.313,-4.13,42.51407848,1.303,0,1.303,41.01,-4.13,41.2174356311,130.79,42.003,-4.13,42.2055554282,1.303,0,1.303,40.7,-4.13,40.9090075656,130.77
2021-09-25 01:00:00,40.5795,-4.33,40.8098605762,1.3094999999999999,0,1.3094999999999999,39.27,-4.33,39.5079966589,130.6,40.2995,-4.32,40.5303849013,1.3094999999999999,0,1.3094999999999999,38.99,-4.32,39.2285928884,130.6
2021-09-25 01:30:00,41.3885,-4.38,41.6196147537,1.3185,0,1.3185,40.07,-4.38,40.3086752449,130.82,41.0985,-4.38,41.3312363988,1.3185,0,1.3185,39.78,-4.38,40.0204047956,130.8
2021-09-25 02:00:00,40.3365,-4.31,40.5661106375,1.3165,0,1.3165,39.02,-4.31,39.2573114209,130.93,40.0665,-4.32,40.2987198587,1.3165,0,1.3165,38.75,-4.32,38.9900615542,130.89
2021-09-25 02:30:00,39.7545,-4.71,40.0325413913,1.3245,0,1.3245,38.43,-4.71,38.7175541583,130.78,39.4745,-4.7,39.753316217,1.3245,0,1.3245,38.15,-4.7,38.4384247856,130.76
2021-09-25 03:00:00,38.768,-4.82,39.066484664,1.328,0,1.328,37.44,-4.82,37.7489867414,130.94,38.498,-4.82,38.7985618806,1.328,0,1.328,37.17,-4.82,37.4812126271,130.91
2021-09-25 03:30:00,38.0625,-5.04,38.3947327931,1.3325,0,1.3325,36.73,-5.04,37.0741756483,131.11,37.8025,-5.03,38.1356776031,1.3325,0,1.3325,36.47,-5.03,36.8152386927,131.03
2021-09-25 04:00:00,37.4145,-5.05,37.7537721327,1.3245,0,1.3245,36.09,-5.05,36.4416053433,131.21,37.1545,-5.06,37.4974728515,1.3245,0,1.3245,35.83,-5.06,36.1855288755,131.18
2021-09-25 04:30:00,36.9595,-5.03,37.3002083138,1.3295,0,1.3295,35.63,-5.03,35.9832989038,131.31,36.6995,-5.02,37.0412432331,1.3295,0,1.3295,35.37,-5.02,35.7244636069,131.18
2021-09-25 05:00:00,36.417,-5.05,36.7654782235,1.327,0,1.327,35.09,-5.05,35.4515246499,131.31,36.167,-5.05,36.5178639709,1.327,0,1.327,34.84,-5.05,35.2040920917,131.26
2021-09-25 05:30:00,36.9695,-5.0,37.3060843597,1.3295,0,1.3295,35.64,-5.0,35.9890205479,131.31,36.7195,-4.99,37.057007168,1.3295,0,1.3295,35.39,-4.99,35.7400643536,131.26
2021-09-25 06:00:00,37.332,-4.8,37.6393175284,1.272,0,1.272,36.06,-4.8,36.3780648193,131.31,37.072,-4.8,37.3814550814,1.272,0,1.272,35.8,-4.8,36.1203543726,131.26
2021-09-25 06:30:00,39.9735,-4.37,40.2116600285,1.2035,0,1.2035,38.77,-4.37,39.0155071734,131.07,39.7035,-4.37,39.9432699244,1.2035,0,1.2035,38.5,-4.37,38.7472179646,131.05
2021-09-25 07:00:00,42.958,-4.13,43.1560733154,2.938,0,2.938,40.02,-4.13,40.2325403125,130.86,42.668,-4.13,42.8674133113,2.938,0,2.938,39.73,-4.13,39.9440834167,130.83
2021-09-25 07:30:00,47.785,-3.25,47.8953935676,5.855,0,5.855,41.93,-3.25,42.0557653598,130.96,47.495,-3.25,47.6060660526,5.855,0,5.855,41.64,-3.25,41.7666386007,130.93
2021-09-25 08:00:00,51.633,-2.33,51.6855452617,5.833,0,5.833,45.8,-2.33,45.8592291693,130.63,51.313,-2.35,51.3667837128,5.833,0,5.833,45.48,-2.35,45.5406730297,130.6
2021-09-25 08:30:00,57.4105,-0.38,57.4117575959,10.2905,0,10.2905,47.12,-0.38,47.1215322332,130.4,57.0705,-0.39,57.0718325468,10.2905,0,10.2905,46.78,-0.39,46.7816256665,130.36
2021-09-25 09:00:00,63.9485,0.15,63.9486759226,21.0885,0,21.0885,42.86,0.15,42.8602624817,130.8,63.6385,0.12,63.638613139,21.0885,0,21.0885,42.55,0.12,42.5501692124,130.74
2021-09-25 09:30:00,67.5115,0.13,67.5116251637,27.2115,0,27.2115,40.3,0.13,40.3002096769,130.93,67.2315,0.08,67.2315475967,27.2115,0,27.2115,40.02,0.08,40.0200799599,130.88
2021-09-25 10:00:00,67.416,0.41000000000000003,67.4172467252,26.406,0,26.406,41.01,0.41000000000000003,41.0120494489,130.93,67.116,0.37,67.1170198683,26.406,0,26.406,40.71,0.37,40.7116813703,130.88
2021-09-25 10:30:00,68.007,0.56,68.0093056059,28.867,0,28.867,39.14,0.56,39.1440059268,130.93,67.727,0.54,67.7291527261,28.867,0,28.867,38.86,0.54,38.8637517489,130.88
2021-09-25 11:00:00,69.086,0.51,69.0878824107,31.956,0,31.956,37.13,0.51,37.1335023934,130.74,68.816,0.47000000000000003,68.8176049859,31.956,0,31.956,36.86,0.47000000000000003,36.8629963514,130.7
2021-09-25 11:30:00,68.4125,0.35000000000000003,68.4133952984,32.2825,0,32.2825,36.13,0.35000000000000003,36.1316952273,130.88,68.1625,0.32,68.16325114200001,32.2825,0,32.2825,35.88,0.32,35.8814269504,130.85
2021-09-25 12:00:00,68.8945,0.5700000000000001,68.8968579128,33.4345,0,33.4345,35.46,0.5700000000000001,35.4645809224,130.99,68.6345,0.54,68.6366242632,33.4345,0,33.4345,35.2,0.54,35.2041418018,130.95
2021-09-25 12:30:00,70.699,0.47000000000000003,70.7005622396,36.349,0,36.349,34.35,0.47000000000000003,34.3532152789,130.86,70.449,0.44,70.4503740302,36.349,0,36.349,34.1,0.44,34.1028385915,130.82
2021-09-25 13:00:00,67.349,-0.13,67.3491254657,31.129,0,31.129,36.22,-0.13,36.2202332958,130.86,67.089,-0.16,67.0891907911,31.129,0,31.129,35.96,-0.16,35.9603559493,130.82
2021-09-25 13:30:00,63.761,-0.46,63.7626592999,23.711,0,23.711,40.05,-0.46,40.0526416108,131.11,63.471,-0.49,63.4728913868,23.711,0,23.711,39.76,-0.49,39.7630192516,131.08
2021-09-25 14:00:00,59.656,-0.5700000000000001,59.6587230504,18.026,0,18.026,41.63,-0.5700000000000001,41.6339020511,131.11,59.356,-0.61,59.359134394,18.026,0,18.026,41.33,-0.61,41.3345013276,131.17
2021-09-25 14:30:00,57.025,-0.72,57.0295451937,13.775,0,13.775,43.25,-0.72,43.2559926484,131.19,56.705,-0.76,56.7100927966,13.775,0,13.775,42.93,-0.76,42.9367267034,131.17
2021-09-25 15:00:00,57.5685,-0.75,57.573385277,14.8485,0,14.8485,42.72,-0.75,42.7265830602,131.19,57.2585,-0.78,57.2638125019,14.8485,0,14.8485,42.41,-0.78,42.4171722301,131.17
2021-09-25 15:30:00,57.7665,-0.96,57.774476391,16.1765,0,16.1765,41.59,-0.96,41.601078111,131.29,57.4665,-1.0,57.4752000627,16.1765,0,16.1765,41.29,-1.0,41.3021076944,131.28
2021-09-25 16:00:00,57.184,-0.88,57.190770724,12.114,0,12.114,45.07,-0.88,45.0785902619,131.29,56.864,-0.91,56.8712809421,12.114,0,12.114,44.75,-0.91,44.7592515576,131.28
2021-09-25 16:30:00,58.378,-0.42,58.3795108236,9.218,0,9.218,49.16,-0.42,49.1617941088,131.29,58.018,-0.45,58.0197451218,9.218,0,9.218,48.8,-0.45,48.802074751,131.28
2021-09-25 17:00:00,60.9025,0.22,60.9028973551,8.2925,0,8.2925,52.61,0.22,52.6104599866,131.07,60.5325,0.18,60.5327676242,8.2925,0,8.2925,52.24,0.18,52.2403101063,131.04
2021-09-25 17:30:00,63.505,0.79,63.5099135962,7.615,0,7.615,55.89,0.79,55.8955830098,130.75,63.115,0.74,63.1193379639,7.615,0,7.615,55.5,0.74,55.5049331141,130.7
2021-09-25 18:00:00,66.5815,0.88,66.5873151753,10.7715,0,10.7715,55.81,0.88,55.8169373936,130.56,66.1715,0.8300000000000001,66.1767052085,10.7715,0,10.7715,55.4,0.8300000000000001,55.4062171602,130.52
2021-09-25 18:30:00,71.117,0.72,71.1206446048,18.647,0,18.647,52.47,0.72,52.4749397332,130.56,70.757,0.6900000000000001,70.7603642515,18.647,0,18.647,52.11,0.6900000000000001,52.1145680209,130.52
2021-09-25 19:00:00,69.167,0.44,69.1683994972,14.577,0,14.577,54.59,0.44,54.5917731897,130.56,68.777,0.4,68.7781631697,14.577,0,14.577,54.2,0.4,54.2014759947,130.52
2021-09-25 19:30:00,65.564,-0.02,65.5640030505,9.024,0,9.024,56.54,-0.02,56.5400035373,130.56,65.164,-0.05,65.1640191824,9.024,0,9.024,56.14,-0.05,56.1400222658,130.52
2021-09-25 20:00:00,68.8635,-0.8,68.8681467171,19.1635,0,19.1635,49.7,-0.8,49.7064382148,130.49,68.5135,-0.84,68.5186491566,19.1635,0,19.1635,49.35,-0.84,49.3571484184,130.45
2021-09-25 20:30:00,63.3185,-4.07,63.4491713283,12.7985,0,12.7985,50.52,-4.07,50.6836788325,129.99,63.0285,-2.89,63.0947217464,12.7985,0,12.7985,50.23,-2.89,50.3130698725,129.96
2021-09-25 21:00:00,55.1775,-6.71,55.5839959543,1.3275000000000001,0,1.3275000000000001,53.85,-6.71,54.2664408267,129.99,54.7775,-6.69,55.1845141888,1.3275000000000001,0,1.3275000000000001,53.45,-6.69,53.8670455845,129.96
2021-09-25 21:30:00,53.062,-7.19,53.5469134871,1.332,0,1.332,51.73,-7.19,52.227282142600004,128.61,52.682,-7.17,53.167678377,1.332,0,1.332,51.35,-7.17,51.8481571514,128.56
2021-09-25 22:00:00,50.1835,-8.47,50.8932664726,1.4835,0,1.4835,48.7,-8.47,49.4310722117,128.27,49.8335,-8.45,50.544833784,1.4835,0,1.4835,48.35,-8.45,49.0828381412,128.25
2021-09-25 22:30:00,47.7855,-9.55,48.7304474661,1.4155,0,1.4155,46.37,-9.55,47.3432085943,129.53,47.4455,-9.52,48.3911755411,1.4155,0,1.4155,46.03,-9.52,47.0041625816,129.5
2021-09-25 23:00:00,45.8925,-10.09,46.9886119847,1.4325,0,1.4325,44.46,-10.09,45.5905659101,130.46,45.5725,-10.04,46.6653442744,1.4325,0,1.4325,44.14,-10.04,45.2674408378,130.44
2021-09-25 23:30:00,43.581,-10.36,44.795459156,1.581,0,1.581,42.0,-10.36,43.2588672991,129.8,43.271,-10.32,44.484624770799996,1.581,0,1.581,41.69,-10.32,42.9483235994,129.78
2021-09-26 00:00:00,40.9385,-10.8,42.3391164557,1.4485000000000001,0,1.4485000000000001,39.49,-10.8,40.9402015139,130.16,40.6485,-10.75,42.0459635667,1.4485000000000001,0,1.4485000000000001,39.2,-10.75,40.6472938829,130.12
2021-09-26 00:30:00,39.4505,-11.28,41.0314556194,1.4605000000000001,0,1.4605000000000001,37.99,-11.28,39.6292631776,130.3,39.1805,-11.23,40.7581216477,1.4605000000000001,0,1.4605000000000001,37.72,-11.23,39.3562104375,130.28
2021-09-26 01:00:00,38.201,-11.42,39.8714534598,1.451,0,1.451,36.75,-11.42,38.4834886672,129.89,37.941,-11.36,39.6051648273,1.451,0,1.451,36.49,-11.36,38.2174004872,129.87
2021-09-26 01:30:00,38.1995,-11.31,39.8386483236,1.5095,0,1.5095,36.69,-11.31,38.3936479121,130.07,37.9195,-11.25,39.5531412185,1.5095,0,1.5095,36.41,-11.25,38.1084058969,130.12
2021-09-26 02:00:00,38.418,-11.35,40.0595210156,1.5979999999999999,0,1.5979999999999999,36.82,-11.35,38.5296625991,130.07,38.148,-11.3,39.7864286409,1.5979999999999999,0,1.5979999999999999,36.55,-11.3,38.2569274773,130.12
2021-09-26 02:30:00,36.8675,-11.55,38.6343766127,1.5675,0,1.5675,35.3,-11.55,37.1415198935,130.31,36.6175,-11.5,38.3808716192,1.5675,0,1.5675,35.05,-11.5,36.8883789289,130.3
2021-09-26 03:00:00,35.0565,-11.88,37.0147618154,1.5065,0,1.5065,33.55,-11.88,35.5912475196,130.44,34.8065,-11.82,36.7587383115,1.5065,0,1.5065,33.3,-11.82,35.3355684828,130.39
2021-09-26 03:30:00,34.116,-11.7,36.0664866046,1.566,0,1.566,32.55,-11.7,34.5889071813,130.66,33.876,-11.65,35.8232588691,1.566,0,1.566,32.31,-11.65,34.346158446,130.63
2021-09-26 04:00:00,33.756,-11.68,35.7196015655,1.686,0,1.686,32.07,-11.68,34.1307383454,129.87,33.536,-11.62,35.4920793417,1.686,0,1.686,31.85,-11.62,33.9034939202,129.83
2021-09-26 04:30:00,33.7595,-11.61,35.7000831967,1.5795,0,1.5795,32.18,-11.61,34.2102981571,129.37,33.5195,-11.56,35.4568819871,1.5795,0,1.5795,31.94,-11.56,33.9675904356,129.33
2021-09-26 05:00:00,33.5335,-11.77,35.5391125698,1.5135,0,1.5135,32.02,-11.77,34.1147079718,129.37,33.3035,-11.71,35.3022267322,1.5135,0,1.5135,31.79,-11.71,33.8781374931,129.33
2021-09-26 05:30:00,34.839,-11.68,36.7447727031,1.359,0,1.359,33.48,-11.68,35.4588888715,129.72,34.609,-11.64,36.5140039026,1.359,0,1.359,33.25,-11.64,35.228569372,129.7
2021-09-26 06:00:00,36.131,-11.57,37.9382928056,1.431,0,1.431,34.7,-11.57,36.5780658319,129.98,35.881,-11.51,37.6819089352,1.431,0,1.431,34.45,-11.51,36.3219300148,129.94
2021-09-26 06:30:00,37.667,-11.34,39.3369862725,1.437,0,1.437,36.23,-11.34,37.9632519682,129.89,37.397,-11.29,39.0640462446,1.437,0,1.437,35.96,-11.29,37.6906579937,129.86
2021-09-26 07:00:00,38.869,-11.17,40.4421569776,1.379,0,1.379,37.49,-11.17,39.1186528398,129.65,38.599,-11.12,40.1688585972,1.379,0,1.379,37.22,-11.12,38.8456278106,129.64
2021-09-26 07:30:00,42.693,-10.83,44.0452170956,1.443,0,1.443,41.25,-10.83,42.6479940912,130.09,42.403,-10.79,43.7542970347,1.443,0,1.443,40.96,-10.79,42.3573570941,130.08
2021-09-26 08:00:00,46.9865,-10.16,48.0724118622,3.0965,0,3.0965,43.89,-10.16,45.0506126484,129.92,46.6665,-10.12,47.7511949824,3.0965,0,3.0965,43.57,-10.12,44.7298479765,129.89
2021-09-26 08:30:00,52.0315,-9.34,52.8631496626,6.5215,0,6.5215,45.51,-9.34,46.4585374286,129.92,51.7015,-9.31,52.533048667,6.5215,0,6.5215,45.18,-9.31,46.129258611,129.89
2021-09-26 09:00:00,58.101,-8.5,58.719470374,17.671,0,17.671,40.43,-8.5,41.3138584497,129.77,57.791,-8.47,58.4083947819,17.671,0,17.671,40.12,-8.47,41.0043326979,129.76
2021-09-26 09:30:00,63.897,-7.36,64.3194854535,30.037,0,30.037,33.86,-7.36,34.6506738751,129.77,63.627,-7.34,64.0489713344,30.037,0,30.037,33.59,-7.34,34.3826075218,129.76
2021-09-26 10:00:00,68.1565,-6.4,68.4563254364,42.8165,0,42.8165,25.34,-6.4,26.1357150275,129.77,67.9465,-6.37,68.2444412553,42.8165,0,42.8165,25.13,-6.37,25.9247719373,129.76
2021-09-26 10:30:00,71.284,-5.42,71.4897549024,53.834,0,53.834,17.45,-5.42,18.2723534335,130.0,71.154,-5.4,71.3586134675,53.834,0,53.834,17.32,-5.4,18.1422821056,129.97
2021-09-26 11:00:00,72.314,-4.61,72.4607941993,57.254,0,57.254,15.06,-4.61,15.7497841255,129.75,72.184,-4.6,72.330421373,57.254,0,57.254,14.93,-4.6,15.6225766121,129.72
2021-09-26 11:30:00,73.246,-4.94,73.4123975634,57.856,0,57.856,15.39,-4.94,16.1634062004,130.61,73.126,-4.93,73.2919966709,57.856,0,57.856,15.27,-4.93,16.0461147946,130.59
2021-09-26 12:00:00,76.991,-4.27,77.1093183798,64.841,0,64.841,12.15,-4.27,12.8784859359,130.74,76.891,-4.27,77.0094720213,64.841,0,64.841,12.05,-4.27,12.7841855431,130.72
2021-09-26 12:30:00,80.431,-3.5700000000000003,80.5101897961,70.631,0,70.631,9.8,-3.5700000000000003,10.43,130.51,80.341,-3.58,80.4207229575,70.631,0,70.631,9.71,-3.58,10.3489371435,130.5
2021-09-26 13:00:00,76.9165,-3.89,77.0148042408,61.9765,0,61.9765,14.94,-3.89,15.4381248861,130.27,76.8065,-3.89,76.9049448491,61.9765,0,61.9765,14.83,-3.89,15.3316991883,130.25
2021-09-26 13:30:00,70.1235,-5.29,70.3227513131,46.1835,0,46.1835,23.94,-5.29,24.5174978332,130.39,69.9535,-5.28,70.152480799,46.1835,0,46.1835,23.77,-5.28,24.3493593345,130.36
2021-09-26 14:00:00,66.0275,-5.8100000000000005,66.282628616,31.7875,0,31.7875,34.24,-5.8100000000000005,34.7294356418,130.74,65.7775,-5.8,66.0327154239,31.7875,0,31.7875,33.99,-5.8,34.4813007295,130.72
2021-09-26 14:30:00,65.766,-6.09,66.0473682746,25.196,0,25.196,40.57,-6.09,41.0245414356,130.89,65.486,-6.08,65.767640949,25.196,0,25.196,40.29,-6.08,40.7461715993,130.86
2021-09-26 15:00:00,64.051,-6.23,64.3532710979,24.551,0,24.551,39.5,-6.23,39.9882845343,130.6,63.761,-6.21,64.0626975782,24.551,0,24.551,39.21,-6.21,39.6987178634,130.57
2021-09-26 15:30:00,66.9755,-5.97,67.2410477331,31.0455,0,31.0455,35.93,-5.97,36.4226001268,130.77,66.7055,-5.96,66.9712276299,31.0455,0,31.0455,35.66,-5.96,36.1546290259,130.75
2021-09-26 16:00:00,68.889,-5.68,69.1227655769,38.319,0,38.319,30.57,-5.68,31.0932034374,130.99,68.659,-5.66,68.8918999665,38.319,0,38.319,30.34,-5.66,30.8634281958,130.96
2021-09-26 16:30:00,70.0055,-5.58,70.2275332776,36.5855,0,36.5855,33.42,-5.58,33.8826327194,130.81,69.7755,-5.5600000000000005,69.9966713512,36.5855,0,36.5855,33.19,-5.5600000000000005,33.6524843065,130.77
2021-09-26 17:00:00,70.718,-4.85,70.8841168669,26.408,0,26.408,44.31,-4.85,44.5746407725,130.28,70.398,-4.85,70.5648701834,26.408,0,26.408,43.99,-4.85,44.2565543168,130.23
2021-09-26 17:30:00,71.688,-4.67,71.8399488029,18.428,0,18.428,53.26,-4.67,53.4643479339,129.3,71.308,-4.68,71.4614110132,18.428,0,18.428,52.88,-4.68,53.0866913642,129.26
2021-09-26 18:00:00,75.9055,-1.13,75.9139106505,20.0255,0,20.0255,55.88,-1.13,55.891424208000004,128.84,75.4955,-1.47,75.5098100928,20.0255,0,20.0255,55.47,-1.47,55.4894746776,128.8
2021-09-26 18:30:00,74.2345,0.55,74.2365374344,14.7345,0,14.7345,59.5,0.55,59.5025419625,129.26,73.8045,0.51,73.8062620666,14.7345,0,14.7345,59.07,0.51,59.0722015842,129.22
2021-09-26 19:00:00,72.812,0.41000000000000003,72.8131543335,11.572,0,11.572,61.24,0.41000000000000003,61.2413724536,129.84,72.372,0.36,72.3728953684,11.572,0,11.572,60.8,0.36,60.801065780100004,129.78
2021-09-26 19:30:00,73.828,0.63,73.8306879556,12.888,0,12.888,60.94,0.63,60.9432563948,129.59,73.398,0.58,73.4002915798,12.888,0,12.888,60.51,0.58,60.512779642,129.58
2021-09-26 20:00:00,71.9635,0.30000000000000004,71.9641253143,10.8435,0,10.8435,61.12,0.30000000000000004,61.1207362521,129.51,71.5035,0.25,71.5039370402,10.8435,0,10.8435,60.66,0.25,60.6605151643,129.48
2021-09-26 20:30:00,69.089,-0.72,69.0927515808,10.729,0,10.729,58.36,-0.72,58.3644412292,129.71,68.679,-0.76,68.6832049412,10.729,0,10.729,57.95,-0.76,57.9549833923,129.69
2021-09-26 21:00:00,61.3615,-1.67,61.384220955,1.6815,0,1.6815,59.68,-1.67,59.7033608769,129.57,60.9315,-1.7000000000000002,60.9552105422,1.6815,0,1.6815,59.25,-1.7000000000000002,59.2743831684,129.53
2021-09-26 21:30:00,57.758,-2.55,57.8142634996,1.458,0,1.458,56.3,-2.55,56.3577190809,130.19,57.338,-2.5700000000000003,57.3955672853,1.458,0,1.458,55.88,-2.5700000000000003,55.9390677434,130.17
2021-09-26 22:00:00,54.196,-3.47,54.3069729961,1.596,0,1.596,52.6,-3.47,52.7143329655,130.75,53.806,-3.49,53.9190665349,1.596,0,1.596,52.21,-3.49,52.3265152671,130.72
2021-09-26 22:30:00,51.9265,-4.61,52.1307347181,1.4165,0,1.4165,50.51,-4.61,50.7199388801,131.45,51.5565,-4.62,51.7630861933,1.4165,0,1.4165,50.14,-4.62,50.3523981554,131.42
2021-09-26 23:00:00,48.1205,-5.09,48.3889514275,1.4005,0,1.4005,46.72,-5.09,46.9964519937,131.04,47.7705,-5.09,48.0409072588,1.4005,0,1.4005,46.37,-5.09,46.6485262361,131.02
2021-09-26 23:30:00,43.946,-5.48,44.2863558672,1.436,0,1.436,42.51,-5.48,42.8617603465,131.84,43.646,-5.48,43.988677134,1.436,0,1.436,42.21,-5.48,42.5642396854,131.82
2021-09-27 00:00:00,41.718,-5.66,42.1002033724,1.248,0,1.248,40.47,-5.66,40.8638776917,131.38,41.428,-5.66,41.8128542915,1.248,0,1.248,40.18,-5.66,40.5766928174,131.34
2021-09-27 00:30:00,40.751,-5.69,41.146325486,1.301,0,1.301,39.45,-5.69,39.8582312703,131.5,40.451,-5.67,40.8464478382,1.301,0,1.301,39.15,-5.67,39.5584554805,131.46
2021-09-27 01:00:00,39.916,-5.86,40.3438552446,1.256,0,1.256,38.66,-5.86,39.1016009902,131.5,39.636,-5.86,40.0668453462,1.256,0,1.256,38.38,-5.86,38.824785897699996,131.46
2021-09-27 01:30:00,40.932,-6.04,41.3752368452,1.312,0,1.312,39.62,-6.04,40.0777494378,131.5,40.642,-6.03,41.0868965,1.312,0,1.312,39.33,-6.03,39.7895689848,131.46
2021-09-27 02:00:00,40.3825,-6.17,40.8511346997,1.3325,0,1.3325,39.05,-6.17,39.5344330932,130.94,40.1025,-6.15,40.5713323204,1.3325,0,1.3325,38.77,-6.15,39.254750031,130.93
2021-09-27 02:30:00,40.468,-6.34,40.9616237959,1.318,0,1.318,39.15,-6.34,39.6600315179,131.04,40.178,-6.33,40.6735858267,1.318,0,1.318,38.86,-6.33,39.372179264,130.93
2021-09-27 03:00:00,39.6355,-6.29,40.1314958636,1.2955,0,1.2955,38.34,-6.29,38.8525378836,131.04,39.3555,-6.28,39.8534036219,1.2955,0,1.2955,38.06,-6.28,38.5746289678,131.04
2021-09-27 03:30:00,39.216,-6.55,39.7592398821,1.376,0,1.376,37.84,-6.55,38.4027095398,131.27,38.936,-6.54,39.481434827,1.376,0,1.376,37.56,-6.54,38.1251255736,131.22
2021-09-27 04:00:00,39.13,-6.63,39.6877033853,1.3599999999999999,0,1.3599999999999999,37.77,-6.63,38.3474875318,131.27,38.85,-6.61,39.408306231,1.3599999999999999,0,1.3599999999999999,37.49,-6.61,38.068257118,131.22
2021-09-27 04:30:00,39.7875,-6.35,40.291036922,1.3675,0,1.3675,38.42,-6.35,38.9412236582,131.27,39.5175,-6.33,40.0212656753,1.3675,0,1.3675,38.15,-6.33,38.6715838827,131.22
2021-09-27 05:00:00,40.4285,-6.22,40.9041808652,1.2285,0,1.2285,39.2,-6.22,39.6904069014,131.12,40.1285,-6.21,40.6061647075,1.2285,0,1.2285,38.9,-6.21,39.3925640191,131.07
2021-09-27 05:30:00,43.522,-5.15,43.8256429959,1.242,0,1.242,42.28,-5.15,42.5924981658,130.96,43.232,-5.14,43.5364838268,1.242,0,1.242,41.99,-5.14,42.3034242113,130.93
2021-09-27 06:00:00,46.6445,-3.46,46.7726520549,1.3245,0,1.3245,45.32,-3.46,45.4518866495,130.37,46.3145,-3.47,46.444308696,1.3245,0,1.3245,44.99,-3.47,45.1236190924,130.36
2021-09-27 06:30:00,51.629,-3.07,51.7201947115,1.289,0,1.289,50.34,-3.07,50.4335255559,131.38,51.269,-3.09,51.3620332639,1.289,0,1.289,49.98,-3.09,50.075428106,131.32
2021-09-27 07:00:00,56.765,-4.66,56.955955132,1.255,0,1.255,55.51,-4.66,55.705257382,131.38,56.375,-4.67,56.568096353,1.255,0,1.255,55.12,-4.67,55.3174773467,131.32
2021-09-27 07:30:00,61.99,-3.02,62.0635198808,1.35,0,1.35,60.64,-3.02,60.7151546156,131.61,61.55,-3.03,61.624535698,1.35,0,1.35,60.2,-3.03,60.2762050896,131.59
2021-09-27 08:00:00,68.6345,-2.32,68.6736994071,4.9445,0,4.9445,63.69,-2.32,63.7322406636,130.84,68.1645,-2.34,68.2046527757,4.9445,0,4.9445,63.22,-2.34,63.2632910937,130.8
2021-09-27 08:30:00,75.5625,-0.29,75.5630564909,23.0125,0,23.0125,52.55,-0.29,52.5508001842,130.59,75.2125,-0.32,75.2131807348,23.0125,0,23.0125,52.2,-0.32,52.2009808337,130.56
2021-09-27 09:00:00,73.492,-0.08,73.4920435421,22.722,0,22.722,50.77,-0.08,50.7700630293,130.41,73.152,-0.1,73.1520683508,22.722,0,22.722,50.43,-0.1,50.4300991472,130.38
2021-09-27 09:30:00,80.4275,0.14,80.4276218488,41.7475,0,41.7475,38.68,0.14,38.6802533601,130.49,80.1675,0.12,80.1675898119,41.7475,0,41.7475,38.42,0.12,38.4201874019,130.47
2021-09-27 10:00:00,78.03,0.87,78.0348499069,39.22,0,39.22,38.81,0.87,38.819750128,130.61,77.79,0.84,77.7945351551,39.22,0,39.22,38.57,0.84,38.5791459211,130.59
2021-09-27 10:30:00,78.09,1.3,78.1008200981,44.16,0,44.16,33.93,1.3,33.9548950816,130.61,77.88,1.28,77.8905180365,44.16,0,44.16,33.72,1.28,33.7442854421,130.59
2021-09-27 11:00:00,80.265,1.54,80.2797722032,57.725,0,57.725,22.54,1.54,22.5925474438,130.61,80.125,1.51,80.13922713,57.725,0,57.725,22.4,1.51,22.4508374009,130.59
2021-09-27 11:30:00,79.3135,1.62,79.3300427471,58.4135,0,58.4135,20.9,1.62,20.962690667,130.61,79.1835,1.6,79.1996633342,58.4135,0,58.4135,20.77,1.6,20.8315361892,130.59
2021-09-27 12:00:00,81.229,2.03,81.2543619814,57.779,0,57.779,23.45,2.03,23.537701672,130.61,81.069,2.01,81.0939138345,57.779,0,57.779,23.29,2.01,23.3765737438,130.59
2021-09-27 12:30:00,83.942,2.8,83.9886859285,74.662,0,74.662,9.28,2.8,9.6932141212,130.61,83.882,2.76,83.9273943596,74.662,0,74.662,9.22,2.76,9.6242402298,130.59
2021-09-27 13:00:00,80.6505,1.4,80.6626502803,63.3805,0,63.3805,17.27,1.4,17.3266528793,130.75,80.5505,1.37,80.5621496129,63.3805,0,63.3805,17.17,1.37,17.2245696608,130.74
2021-09-27 13:30:00,80.404,0.99,80.410094615,70.264,0,70.264,10.14,0.99,10.1882137787,131.02,80.324,0.97,80.329856691,70.264,0,70.264,10.06,0.97,10.1066562225,131.0
2021-09-27 14:00:00,78.513,0.63,78.5155275662,67.773,0,67.773,10.74,0.63,10.758461786,131.22,78.453,0.6000000000000001,78.4552943338,67.773,0,67.773,10.68,0.6000000000000001,10.6968406551,131.21
2021-09-27 14:30:00,78.09,0.8,78.0940977283,61.29,0,61.29,16.8,0.8,16.8190368333,131.38,77.99,0.77,77.9938010357,61.29,0,61.29,16.7,0.77,16.7177420724,131.37
2021-09-27 15:00:00,77.527,1.08,77.5345221756,60.117,0,60.117,17.41,1.08,17.4434658253,131.08,77.437,1.06,77.44425459,60.117,0,60.117,17.32,1.06,17.3524061732,131.08
2021-09-27 15:30:00,74.3605,1.58,74.3772838994,40.5605,0,40.5605,33.8,1.58,33.8369088423,130.93,74.2105,1.56,74.2268947906,40.5605,0,40.5605,33.65,1.56,33.6861410672,130.95
2021-09-27 16:00:00,72.7885,0.13,72.7886160897,32.1185,0,32.1185,40.67,0.13,40.6702077693,130.78,72.5385,0.1,72.5385689289,32.1185,0,32.1185,40.42,0.1,40.4201237009,130.82
2021-09-27 16:30:00,72.93,0.12,72.9300987247,26.99,0,26.99,45.94,0.12,45.9401567259,130.93,72.63,0.11,72.6300832989,26.99,0,26.99,45.64,0.11,45.640132559,130.96
2021-09-27 17:00:00,75.8245,0.67,75.8274600672,26.6345,0,26.6345,49.19,0.67,49.1945627077,130.93,75.5045,0.65,75.5072977947,26.6345,0,26.6345,48.87,0.65,48.8743225017,130.96
2021-09-27 17:30:00,78.7895,1.23,78.7991003137,23.0195,0,23.0195,55.77,1.23,55.7835620949,130.28,78.4495,1.2,78.458677342,23.0195,0,23.0195,55.43,1.2,55.4429878344,130.25
2021-09-27 18:00:00,78.1325,2.17,78.1626282583,17.1325,0,17.1325,61.0,2.17,61.0385853375,130.28,77.7625,2.14,77.7919404968,17.1325,0,17.1325,60.63,2.14,60.6677550269,130.25
2021-09-27 18:30:00,78.9605,2.47,78.9991231613,15.5105,0,15.5105,63.45,2.47,63.498058238,129.86,78.5905,2.45,78.6286791842,15.5105,0,15.5105,63.08,2.45,63.1275605421,129.81
2021-09-27 19:00:00,77.3825,3.01,77.441018887,10.8125,0,10.8125,66.57,3.01,66.6380146763,129.53,76.9725,2.98,77.0301639376,10.8125,0,10.8125,66.16,2.98,66.2270790538,129.49
2021-09-27 19:30:00,77.805,3.66,77.891036872,10.185,0,10.185,67.62,3.66,67.7189781376,129.0,77.405,3.63,77.4900698477,10.185,0,10.185,67.22,3.63,67.3179418877,128.94
2021-09-27 20:00:00,77.516,2.51,77.5566267704,9.746,0,9.746,67.77,2.51,67.8164655523,128.82,77.096,2.47,77.1355567556,9.746,0,9.746,67.35,2.47,67.3952772826,128.8
2021-09-27 20:30:00,72.2545,1.26,72.2654853319,4.7545,0,4.7545,67.5,1.26,67.5117589758,129.22,71.8345,1.24,71.8452015812,4.7545,0,4.7545,67.08,1.24,67.0914599632,129.18
2021-09-27 21:00:00,66.0445,-0.38,66.0455931933,0.8845000000000001,0,0.8845000000000001,65.16,-0.38,65.1611080323,129.51,65.6345,-0.39,65.6356586792,0.8845000000000001,0,0.8845000000000001,64.75,-0.39,64.7511745067,129.46
2021-09-27 21:30:00,62.217,-2.15,62.2541371236,0.9470000000000001,0,0.9470000000000001,61.27,-2.15,61.3077107712,130.14,61.827,-2.15,61.8643712406,0.9470000000000001,0,0.9470000000000001,60.88,-2.15,60.917952198,130.11
2021-09-27 22:00:00,58.0045,-3.48,58.1087981312,0.9945,0,0.9945,57.01,-3.48,57.1161141886,130.94,57.6445,-3.48,57.7494483112,0.9945,0,0.9945,56.65,-3.48,56.7567872593,130.9
2021-09-27 22:30:00,53.899,-4.97,54.1276556023,0.979,0,0.979,52.92,-4.97,53.1528672792,131.43,53.559,-4.97,53.7891009499,0.979,0,0.979,52.58,-4.97,52.8143664167,131.59
2021-09-27 23:00:00,49.8595,-5.75,50.1899615486,0.8495,0,0.8495,49.01,-5.75,49.3461508124,131.62,49.5495,-5.72,49.8785660404,0.8495,0,0.8495,48.7,-5.72,49.0347672575,131.59
2021-09-27 23:30:00,46.255,-6.75,46.7449197774,0.865,0,0.865,45.39,-6.75,45.8891555817,131.98,45.965,-6.72,46.4536287603,0.865,0,0.865,45.1,-6.72,45.5978990744,131.95
2021-09-28 00:00:00,43.7805,-7.69,44.4507399292,0.8505,0,0.8505,42.93,-7.69,43.6133121879,132.4,43.5105,-7.66,44.1796243788,0.8505,0,0.8505,42.66,-7.66,43.3422565172,132.36
2021-09-28 00:30:00,42.399,-7.83,43.1159379,1.139,0,1.139,41.26,-7.83,41.9963867493,132.68,42.139,-7.8100000000000005,42.8566380039,1.139,0,1.139,41.0,-7.8100000000000005,41.7372267886,132.64
2021-09-28 01:00:00,41.426,-8.15,42.2200897204,1.216,0,1.216,40.21,-8.15,41.027632152,132.68,41.166,-8.12,41.9591939389,1.216,0,1.216,39.95,-8.12,40.7668603157,132.64
2021-09-28 01:30:00,42.1805,-8.21,42.9720686057,1.2605,0,1.2605,40.92,-8.21,41.7354825059,132.6,41.9205,-8.18,42.7111311048,1.2605,0,1.2605,40.66,-8.18,41.4746669667,132.64
2021-09-28 02:00:00,42.0205,-8.35,42.8420928556,1.1705,0,1.1705,40.85,-8.35,41.6946639272,132.7,41.7605,-8.32,42.5812371855,1.1705,0,1.1705,40.59,-8.32,41.4339293333,132.64
2021-09-28 02:30:00,41.7665,-8.43,42.6087481892,1.0165,0,1.0165,40.75,-8.43,41.6128273493,132.7,41.5065,-8.39,42.3459755142,1.0165,0,1.0165,40.49,-8.39,41.3501172912,132.64
2021-09-28 03:00:00,40.636,-8.76,41.5694851544,0.966,0,0.966,39.67,-8.76,40.6256876865,132.84,40.386,-8.74,41.3208978121,0.966,0,0.966,39.42,-8.74,40.377270834,132.83
2021-09-28 03:30:00,40.0595,-9.48,41.1659317913,1.1395,0,1.1395,38.92,-9.48,40.0579180687,132.84,39.8195,-9.44,40.9231741224,1.1395,0,1.1395,38.68,-9.44,39.8152734513,132.83
2021-09-28 04:00:00,39.855,-9.41,40.950813484,1.135,0,1.135,38.72,-9.41,39.8470387858,132.43,39.595,-9.36,40.6862830079,1.135,0,1.135,38.46,-9.36,39.5825870807,132.42
2021-09-28 04:30:00,40.05,-9.34,41.1246653482,1.1400000000000001,0,1.1400000000000001,38.91,-9.34,40.0152933264,132.43,39.8,-9.3,40.8721176354,1.1400000000000001,0,1.1400000000000001,38.66,-9.3,39.7628670998,132.42
2021-09-28 05:00:00,40.6125,-9.16,41.6326885542,1.2525,0,1.2525,39.36,-9.16,40.411820053,132.43,40.3625,-9.12,41.3800169919,1.2525,0,1.2525,39.11,-9.12,40.1592641865,132.42
2021-09-28 05:30:00,42.0755,-8.64,42.9534317634,1.3455,0,1.3455,40.73,-8.64,41.6363122767,132.22,41.8255,-8.6,42.7004970726,1.3455,0,1.3455,40.48,-8.6,41.3834556314,132.21
2021-09-28 06:00:00,44.909,-7.46,45.5243877608,1.189,0,1.189,43.72,-7.46,44.3518883476,131.8,44.629,-7.43,45.2432596195,1.189,0,1.189,43.44,-7.43,44.0708350273,131.76
2021-09-28 06:30:00,50.757,-5.0,51.0026768807,1.207,0,1.207,49.55,-5.0,49.8016314994,131.92,50.457,-4.97,50.7011809429,1.207,0,1.207,49.25,-4.97,49.5001353534,131.89
2021-09-28 07:00:00,55.4375,-2.51,55.4942925556,1.1775,0,1.1775,54.26,-2.51,54.3180237122,131.34,55.0975,-2.51,55.1546426536,1.1775,0,1.1775,53.92,-2.51,53.9783891942,131.32
2021-09-28 07:30:00,62.092,0.09,62.0920652258,3.262,0,3.262,58.83,0.09,58.8300688424,130.92,61.722,0.1,61.7220810083,3.262,0,3.262,58.46,0.1,58.4600855285,130.88
2021-09-28 08:00:00,68.3715,0.7000000000000001,68.3750832705,9.8915,0,9.8915,58.48,0.7000000000000001,58.4841893164,130.1,68.0215,0.6900000000000001,68.0249995388,9.8915,0,9.8915,58.13,0.6900000000000001,58.1340949874,130.07
2021-09-28 08:30:00,68.8595,1.6,68.878086067,9.5495,0,9.5495,59.31,1.6,59.3315775957,129.78,68.4895,1.57,68.5074923658,9.5495,0,9.5495,58.94,1.57,58.9609065398,129.76
2021-09-28 09:00:00,69.073,2.02,69.1025305542,11.953,0,11.953,57.12,2.02,57.1557066267,129.78,68.713,2.0,68.7421004116,11.953,0,11.953,56.76,2.0,56.7952251514,129.76
2021-09-28 09:30:00,71.9315,2.5300000000000002,71.9759792726,18.9715,0,18.9715,52.96,2.5300000000000002,53.0203970185,129.48,71.6115,2.51,71.6554745449,18.9715,0,18.9715,52.64,2.51,52.6998074,129.46
2021-09-28 10:00:00,72.5065,2.52,72.5502787193,19.7065,0,19.7065,52.8,2.52,52.8601021565,129.58,72.1865,2.48,72.2290882003,19.7065,0,19.7065,52.48,2.48,52.5385648833,129.56
2021-09-28 10:30:00,71.035,1.15,71.0443081816,20.935,0,20.935,50.1,1.15,50.1131968647,129.58,70.725,1.1400000000000001,70.7341871021,20.935,0,20.935,49.79,1.1400000000000001,49.8030491034,129.63
2021-09-28 11:00:00,69.4565,3.06,69.5238735418,11.9465,0,11.9465,57.51,3.06,57.5913509131,130.03,69.1065,3.03,69.1728938404,11.9465,0,11.9465,57.16,3.03,57.2402524453,130.0
2021-09-28 11:30:00,71.4945,3.7199999999999998,71.5912140577,10.6745,0,10.6745,60.82,3.7199999999999998,60.9336590072,129.4,71.1145,3.69,71.2101692896,10.6745,0,10.6745,60.44,3.69,60.5525366934,129.37
2021-09-28 12:00:00,73.85,3.59,73.9372071423,15.77,0,15.77,58.08,3.59,58.1908455,129.26,73.49,3.5700000000000003,73.5766607016,15.77,0,15.77,57.72,3.5700000000000003,57.8302974227,129.23
2021-09-28 12:30:00,75.411,10.25,76.104411311,18.391,0,18.391,57.02,10.25,57.9339529119,129.26,74.571,-0.41000000000000003,74.5721271052,18.391,0,18.391,56.18,-0.41000000000000003,56.1814960641,129.23
2021-09-28 13:00:00,75.731,15.41,77.2829377094,16.721,0,16.721,59.01,15.41,60.9889186656,129.37,74.481,-3.07,74.5442436476,16.721,0,16.721,57.76,-3.07,57.8415291983,129.35
2021-09-28 13:30:00,73.925,11.85,74.8687393042,14.935,0,14.935,58.99,11.85,60.1684518664,129.68,72.705,-6.76,73.0185909546,14.935,0,14.935,57.77,-6.76,58.1641685232,129.65
2021-09-28 14:00:00,71.946,11.89,72.9218692574,8.016,0,8.016,63.93,11.89,65.0262793031,130.5,70.656,-6.72,70.9748457976,8.016,0,8.016,62.64,-6.72,62.9994285688,130.47
2021-09-28 14:30:00,73.217,12.35,74.2512733157,9.767,0,9.767,63.45,12.35,64.640737929,130.5,71.927,-6.25,72.19803203,9.767,0,9.767,62.16,-6.25,62.4734191477,130.47
2021-09-28 15:00:00,70.9655,11.06,71.8221817425,10.1255,0,10.1255,60.84,11.06,61.8371183028,130.34,69.7055,-7.51,70.1088926617,10.1255,0,10.1255,59.58,-7.51,60.0514487752,130.31
2021-09-28 15:30:00,70.017,11.57,70.9665075159,5.8870000000000005,0,5.8870000000000005,64.13,11.57,65.1653420155,130.34,68.727,-6.97,69.0795297393,5.8870000000000005,0,5.8870000000000005,62.84,-6.97,63.2253627906,130.31
2021-09-28 16:00:00,78.8345,11.42,79.6573586698,17.1345,0,17.1345,61.7,11.42,62.7479593294,130.22,77.5745,-7.11,77.8996479469,17.1345,0,17.1345,60.44,-7.11,60.8567637983,130.17
2021-09-28 16:30:00,83.742,8.78,84.2010152195,20.682,0,20.682,63.06,8.78,63.6682966633,130.22,82.462,-9.78,83.0399292148,20.682,0,20.682,61.78,-9.78,62.5493149443,130.17
2021-09-28 17:00:00,84.88,9.67,85.4290541912,15.45,0,15.45,69.43,9.67,70.1001697573,130.47,83.53,-8.78,83.99017383,15.45,0,15.45,68.08,-8.78,68.643825651,130.44
2021-09-28 17:30:00,88.9165,10.29,89.5099328133,17.2965,0,17.2965,71.62,10.29,72.3554317242,130.07,87.5265,-8.18,87.9079097821,17.2965,0,17.2965,70.23,-8.18,70.704775652,130.02
2021-09-28 18:00:00,91.67,10.27,92.2434919114,20.92,0,20.92,70.75,10.27,71.4915057891,130.07,90.31,-8.2,90.6815091405,20.92,0,20.92,69.39,-8.2,69.8728280521,130.02
2021-09-28 18:30:00,91.3465,9.21,91.8096245622,20.5665,0,20.5665,70.78,9.21,71.3766943757,130.19,89.9765,-9.28,90.4537945708,20.5665,0,20.5665,69.41,-9.28,70.0276124111,130.11
2021-09-28 19:00:00,89.8765,8.06,90.2371810965,20.7265,0,20.7265,69.15,8.06,69.6181449049,130.38,88.5165,-10.5,89.1370897677,20.7265,0,20.7265,67.79,-10.5,68.5983534788,130.3
2021-09-28 19:30:00,88.0385,7.22,88.33405845,20.7585,0,20.7585,67.28,7.22,67.6662899825,130.53,86.6985,-11.34,87.4369801757,20.7585,0,20.7585,65.94,-11.34,66.9079905542,130.49
2021-09-28 20:00:00,83.36,6.58,83.6192920324,18.23,0,18.23,65.13,6.58,65.4615406174,130.66,82.05,-12.05,82.9301211865,18.23,0,18.23,63.82,-12.05,64.9476319815,130.62
2021-09-28 20:30:00,79.226,4.16,79.3351414948,20.496,0,20.496,58.73,4.16,58.8771475192,130.86,77.986,-14.67,79.3537969854,20.496,0,20.496,57.49,-14.67,59.3321919366,130.77
2021-09-28 21:00:00,67.958,3.5300000000000002,68.0496191319,2.948,0,2.948,65.01,3.5300000000000002,65.1057677936,131.69,66.648,-15.31,68.3838577736,2.948,0,2.948,63.7,-15.31,65.5140145312,131.67
2021-09-28 21:30:00,63.12,1.96,63.1504235932,1.69,0,1.69,61.43,1.96,61.4612601563,131.69,61.84,-16.95,64.1208866127,1.69,0,1.69,60.15,-16.95,62.4925995619,131.67
2021-09-28 22:00:00,59.905,0.29,59.9057019406,1.635,0,1.635,58.27,0.29,58.2707216362,132.01,58.655,-18.82,61.600336241,1.635,0,1.635,57.02,-18.82,60.0455893468,131.98
2021-09-28 22:30:00,55.2795,-1.16,55.2916695376,1.6295000000000002,0,1.6295000000000002,53.65,-1.16,53.6625390752,132.78,54.0795,-20.45,57.8169077368,1.6295000000000002,0,1.6295000000000002,52.45,-20.45,56.2956925528,132.76
2021-09-28 23:00:00,49.4485,-2.42,49.5076817499,1.5085000000000002,0,1.5085000000000002,47.94,-2.42,48.0010416554,133.51,48.3085,-21.74,52.9748881287,1.5085000000000002,0,1.5085000000000002,46.8,-21.74,51.6029805341,133.49
2021-09-28 23:30:00,46.051,-2.8200000000000003,46.1372626084,1.621,0,1.621,44.43,-2.8200000000000003,44.5194036348,133.62,44.951,-22.27,50.1651801651,1.621,0,1.621,43.33,-22.27,48.7179823063,133.58
2021-09-29 00:00:00,43.029,-3.71,43.1886436578,1.5190000000000001,0,1.5190000000000001,41.51,-3.71,41.6754628049,133.92,41.979,-23.15,47.9391170236,1.5190000000000001,0,1.5190000000000001,40.46,-23.15,46.6147412306,133.91
2021-09-29 00:30:00,41.9555,-4.14,42.1592644652,1.5554999999999999,0,1.5554999999999999,40.4,-4.14,40.6115697801,134.04,40.9155,-23.55,47.2089042475,1.5554999999999999,0,1.5554999999999999,39.36,-23.55,45.8673315117,134.01
2021-09-29 01:00:00,40.987,-4.18,41.199594282,1.687,0,1.687,39.3,-4.18,39.5216700052,133.78,39.967,-23.54,46.3841857641,1.687,0,1.687,38.28,-23.54,44.9387360748,133.76
2021-09-29 01:30:00,41.1335,-4.19,41.3463531917,1.7635,0,1.7635,39.37,-4.19,39.5923351168,133.62,40.1135,-23.51,46.4953006469,1.7635,0,1.7635,38.35,-23.51,44.9826922271,133.58
2021-09-29 02:00:00,40.7605,-4.46,41.0037798288,1.6804999999999999,0,1.6804999999999999,39.08,-4.46,39.3336751398,133.45,39.7405,-23.79,46.3170750399,1.6804999999999999,0,1.6804999999999999,38.06,-23.79,44.8834902832,133.43
2021-09-29 02:30:00,40.5585,-4.58,40.8162752128,1.6885,0,1.6885,38.87,-4.58,39.1388975317,133.53,39.5385,-23.86,46.1800019733,1.6885,0,1.6885,37.85,-23.86,44.7428441206,133.43
2021-09-29 03:00:00,40.051,-4.61,40.3154399827,1.561,0,1.561,38.49,-4.61,38.7650899651,133.41,39.041,-23.91,45.7808669752,1.561,0,1.561,37.48,-23.91,44.4571535301,133.43
2021-09-29 03:30:00,39.0985,-4.85,39.3981624223,1.4785,0,1.4785,37.62,-4.85,37.9313445583,133.53,38.0985,-24.15,45.1078507829,1.4785,0,1.4785,36.62,-24.15,43.8662387264,133.51
2021-09-29 04:00:00,38.8625,-4.8,39.1578077304,1.3825,0,1.3825,37.48,-4.8,37.7861138515,133.53,37.8725,-24.11,44.8956384992,1.3825,0,1.3825,36.49,-24.11,43.7357085229,133.51
2021-09-29 04:30:00,39.481,-4.62,39.7503932182,1.401,0,1.401,38.08,-4.62,38.359233569,133.64,38.481,-23.97,45.3359488817,1.401,0,1.401,37.08,-23.97,44.1529987657,133.62
2021-09-29 05:00:00,40.4105,-4.76,40.6898772455,1.3805,0,1.3805,39.03,-4.76,39.319187428,133.64,39.3805,-24.17,46.2061974225,1.3805,0,1.3805,38.0,-24.17,45.0354182838,133.62
2021-09-29 05:30:00,43.2095,-4.36,43.4289130678,1.3795,0,1.3795,41.83,-4.36,42.0566106575,133.94,42.1595,-23.73,48.3790899072,1.3795,0,1.3795,40.78,-23.73,47.1817899194,133.88
2021-09-29 06:00:00,45.756,-3.45,45.8858805734,1.346,0,1.346,44.41,-3.45,44.5438054055,133.72,44.676,-22.69,50.1076947783,1.346,0,1.346,43.33,-22.69,48.9113994893,133.7
2021-09-29 06:30:00,51.597,-0.36,51.5982558717,1.457,0,1.457,50.14,-0.36,50.1412923647,133.28,50.467,-19.64,54.1539258872,1.457,0,1.457,49.01,-19.64,52.7987660841,133.24
2021-09-29 07:00:00,57.6405,1.87,57.6708257289,1.4005,0,1.4005,56.24,1.87,56.2710804943,133.28,56.4105,-17.35,59.0183616364,1.4005,0,1.4005,55.01,-17.35,57.6812153131,133.24
2021-09-29 07:30:00,64.609,4.3,64.7519334151,2.039,0,2.039,62.57,4.3,62.7175804699,133.0,63.319,-14.58,64.9759352453,2.039,0,2.039,61.28,-14.58,62.9905929485,132.93
2021-09-29 08:00:00,71.2245,5.12,71.4082894365,8.7845,0,8.7845,62.44,5.12,62.6495650424,131.76,69.9145,-13.72,71.2479874119,8.7845,0,8.7845,61.13,-13.72,62.6507406181,131.72
2021-09-29 08:30:00,76.546,4.89,76.7020352794,21.966,0,21.966,54.58,4.89,54.7986176833,131.66,75.346,-14.02,76.6392857221,21.966,0,21.966,53.38,-14.02,55.1904412014,131.62
2021-09-29 09:00:00,78.3835,5.2,78.5557959176,29.4235,0,29.4235,48.96,5.2,49.2353694005,131.92,77.2435,-13.77,78.461271926,29.4235,0,29.4235,47.82,-13.77,49.7630917448,131.89
2021-09-29 09:30:00,80.234,5.6,80.4291909446,38.284,0,38.284,41.95,5.6,42.322127782,132.13,79.174,-13.38,80.2966168403,38.284,0,38.284,40.89,-13.38,43.023441285,132.11
2021-09-29 10:00:00,81.237,5.3,81.4097056192,45.417,0,45.417,35.82,5.3,36.2099765258,132.0,80.267,-13.74,81.4345067462,45.417,0,45.417,34.85,-13.74,37.4607808248,131.98
2021-09-29 10:30:00,82.633,4.44,82.7521980917,52.933,0,52.933,29.7,4.44,30.030044955,132.38,81.713,-14.71,83.0264925732,52.933,0,52.933,28.78,-14.71,32.3213938437,132.38
2021-09-29 11:00:00,85.0725,4.84,85.210068984,62.7925,0,62.7925,22.28,4.84,22.7996491201,132.68,84.2625,-14.29,85.4656247052,62.7925,0,62.7925,21.47,-14.29,25.7907929308,132.65
2021-09-29 11:30:00,83.9025,5.32,84.0709932512,65.2625,0,65.2625,18.64,5.32,19.3843235631,132.68,83.1325,-13.81,84.2717547951,65.2625,0,65.2625,17.87,-13.81,22.5843529905,132.65
2021-09-29 12:00:00,86.7905,5.86,86.9881054527,73.0705,0,73.0705,13.72,5.86,14.919048227,132.44,86.0905,-13.24,87.1026508796,73.0705,0,73.0705,13.02,-13.24,18.5692756994,132.42
2021-09-29 12:30:00,87.273,6.12,87.4873186753,75.133,0,75.133,12.14,6.12,13.5953668579,132.28,86.593,-12.93,87.5530270693,75.133,0,75.133,11.46,-12.93,17.2776300458,132.25
2021-09-29 13:00:00,86.404,5.74,86.594450261,75.654,0,75.654,10.75,5.74,12.1864720079,132.16,85.754,-13.32,86.7823191439,75.654,0,75.654,10.1,-13.32,16.7162316328,132.14
2021-09-29 13:30:00,85.738,4.92,85.8790489235,78.428,0,78.428,7.31,4.92,8.81149817,132.16,85.118,-14.23,86.299286347,78.428,0,78.428,6.69,-14.23,15.7241533953,132.14
2021-09-29 14:00:00,84.747,5.04,84.8967349726,78.267,0,78.267,6.48,5.04,8.2092630607,132.52,84.137,-14.23,85.3318678396,78.267,0,78.267,5.87,-14.23,15.3931738118,132.52
2021-09-29 14:30:00,83.453,4.89,83.5961441037,76.853,0,76.853,6.6,4.89,8.2141402472,132.9,82.843,-14.47,84.0972267616,76.853,0,76.853,5.99,-14.47,15.6608109624,132.9
2021-09-29 15:00:00,81.431,4.5600000000000005,81.5585762566,72.611,0,72.611,8.82,4.5600000000000005,9.9290482928,133.16,80.801,-14.86,82.1560782961,72.611,0,72.611,8.19,-14.86,16.967489502,133.18
2021-09-29 15:30:00,78.55,3.75,78.639462104,63.64,0,63.64,14.91,3.75,15.3743487667,133.32,77.85,-15.74,79.4252485045,63.64,0,63.64,14.21,-15.74,21.2054639185,133.34
2021-09-29 16:00:00,78.0105,3.64,78.095375729,55.9205,0,55.9205,22.09,3.64,22.3878918168,133.56,77.2005,-15.78,78.7967359746,55.9205,0,55.9205,21.28,-15.78,26.4923913605,133.6
2021-09-29 16:30:00,78.3995,2.87,78.4520139974,49.8395,0,49.8395,28.56,2.87,28.7038412064,133.36,77.5395,-16.49,79.2735401017,49.8395,0,49.8395,27.7,-16.49,32.2367817873,133.39
2021-09-29 17:00:00,79.0005,2.81,79.0504592033,39.1405,0,39.1405,39.86,2.81,39.9589251607,133.23,78.0005,-16.51,79.7286529439,39.1405,0,39.1405,38.86,-16.51,42.2217917668,133.25
2021-09-29 17:30:00,77.935,3.58,78.0171816012,23.355,0,23.355,54.58,3.58,54.6972832963,133.12,76.745,-15.6,78.3144624255,23.355,0,23.355,53.39,-15.6,55.6224064564,133.1
2021-09-29 18:00:00,77.9885,5.19,78.1610019911,13.8285,0,13.8285,64.16,5.19,64.3695712274,132.69,76.6885,-13.73,77.9078874842,13.8285,0,13.8285,62.86,-13.73,64.3419963943,132.64
2021-09-29 18:30:00,76.12,5.53,76.3206086192,9.82,0,9.82,66.3,5.53,66.5302254618,131.89,74.79,-13.27,75.9581266225,9.82,0,9.82,64.97,-13.27,66.311339905,131.86
2021-09-29 19:00:00,77.802,5.92,78.0269030784,9.402,0,9.402,68.4,5.92,68.6557091581,131.4,76.442,-12.83,77.5112137952,9.402,0,9.402,67.04,-12.83,68.25665169050001,131.33
2021-09-29 19:30:00,79.7565,6.27,80.0025761601,9.8865,0,9.8865,69.87,6.27,70.1507647856,131.21,78.3865,-12.42,79.3643483073,9.8865,0,9.8865,68.5,-12.42,69.6168542811,131.18
2021-09-29 20:00:00,77.9765,5.38,78.1618765911,9.7565,0,9.7565,68.22,5.38,68.4318113161,130.94,76.6165,-13.42,77.782931754,9.7565,0,9.7565,66.86,-13.42,68.1935187536,130.91
2021-09-29 20:30:00,74.585,3.59,74.6713487557,9.755,0,9.755,64.83,3.59,64.9293231137,131.43,73.245,-15.36,74.8382230214,9.755,0,9.755,63.49,-15.36,65.3215867842,131.39
2021-09-29 21:00:00,67.6915,2.79,67.7489724811,1.5215,0,1.5215,66.17,2.79,66.2287928321,132.05,66.3515,-16.13,68.2839545739,1.5215,0,1.5215,64.83,-16.13,66.8064802246,132.0
2021-09-29 21:30:00,64.1185,1.21,64.1299161254,1.1385,0,1.1385,62.98,1.21,62.9916224589,132.05,62.8185,-17.55,65.2239713775,1.1385,0,1.1385,61.68,-17.55,64.1281911487,132.0
2021-09-29 22:00:00,60.166,-0.17,60.1662401684,1.096,0,1.096,59.07,-0.17,59.0702446245,131.51,58.896,-19.12,61.9218314975,1.096,0,1.096,57.8,-19.12,60.8803285142,131.48
2021-09-29 22:30:00,55.7345,-1.06,55.7445790212,1.1545,0,1.1545,54.58,-1.06,54.5902921773,132.17,54.5345,-20.08,58.1138373389,1.1545,0,1.1545,53.38,-20.08,57.0318402298,132.14
2021-09-29 23:00:00,51.0385,-2.36,51.093033598,1.0785,0,1.0785,49.96,-2.36,50.0157095321,132.47,49.8785,-21.62,54.3625713359,1.0785,0,1.0785,48.8,-21.62,53.374754332,132.43
2021-09-29 23:30:00,47.2265,-3.21,47.3354666424,1.1965,0,1.1965,46.03,-3.21,46.1417923362,133.38,46.1165,-22.63,51.3697233032,1.1965,0,1.1965,44.92,-22.63,50.2983429151,133.35
2021-09-30 00:00:00,44.145,-4.22,44.3462447677,1.095,0,1.095,43.05,-4.22,43.2563394198,133.84,43.065,-23.66,49.1364409069,1.095,0,1.095,41.97,-23.66,48.1796274373,133.81
2021-09-30 00:30:00,42.731,-4.55,42.9725593955,1.111,0,1.111,41.62,-4.55,41.8679698576,133.81,41.681,-23.96,48.0768900929,1.111,0,1.111,40.57,-23.96,47.1169449349,133.76
