Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-30 01:00:00,42.941,-4.62,43.1888166196,1.001,0,1.001,41.94,-4.62,42.1936962116,133.81,41.881,-24.1,48.320059613,1.001,0,1.001,40.88,-24.1,47.4550777051,133.76
2021-09-30 01:30:00,44.061,-4.39,44.2791578624,0.911,0,0.911,43.15,-4.39,43.372740287,134.1,42.981,-23.86,49.1595968352,0.911,0,0.911,42.07,-23.86,48.3651165614,134.08
2021-09-30 02:00:00,43.012,-4.66,43.2637000729,0.902,0,0.902,42.11,-4.66,42.367059138,134.1,41.942,-24.1,48.3729404109,0.902,0,0.902,41.04,-24.1,47.5929784737,134.08
2021-09-30 02:30:00,43.0315,-4.76,43.2939671577,0.8515,0,0.8515,42.18,-4.76,42.4477325661,133.97,41.9715,-24.23,48.4633852743,0.8515,0,0.8515,41.12,-24.23,47.7278461697,133.92
2021-09-30 03:00:00,42.471,-5.16,42.7833079717,0.811,0,0.811,41.66,-5.16,41.9783420349,134.09,41.401,-24.69,48.2041377996,0.811,0,0.811,40.59,-24.69,47.5094116992,134.05
2021-09-30 03:30:00,43.191,-5.74,43.5707479968,0.811,0,0.811,42.38,-5.74,42.7669498562,134.3,42.121,-25.22,49.0940631951,0.811,0,0.811,41.31,-25.22,48.4000464876,134.19
2021-09-30 04:00:00,43.7115,-5.74,44.0867648195,0.8315,0,0.8315,42.88,-5.74,43.2624779688,134.11,42.6315,-25.26,49.5531269674,0.8315,0,0.8315,41.8,-25.26,48.8396109731,134.08
2021-09-30 04:30:00,44.307,-5.66,44.6670555219,0.877,0,0.877,43.43,-5.66,43.7972658964,134.26,43.217,-25.09,49.9721641416,0.877,0,0.877,42.34,-25.09,49.2156855078,134.23
2021-09-30 05:00:00,44.3905,-5.45,44.7238078684,0.8605,0,0.8605,43.53,-5.45,43.869846136,134.06,43.3105,-24.86,49.9381518506,0.8605,0,0.8605,42.45,-24.86,49.1937201277,134.03
2021-09-30 05:30:00,44.585,-4.57,44.8186024436,0.995,0,0.995,43.59,-4.57,43.8289059868,133.85,43.495,-23.8,49.5807929041,0.995,0,0.995,42.5,-23.8,48.7102658584,133.81
2021-09-30 06:00:00,46.6525,-3.5,46.7836056354,0.9025000000000001,0,0.9025000000000001,45.75,-3.5,45.8836844641,133.11,45.5525,-22.75,50.9175093288,0.9025000000000001,0,0.9025000000000001,44.65,-22.75,50.1117251749,133.08
2021-09-30 06:30:00,52.3845,-0.9,52.3922307241,0.8945000000000001,0,0.8945000000000001,51.49,-0.9,51.4978650043,133.11,51.2045,-20.39,55.1149065158,0.8945000000000001,0,0.8945000000000001,50.31,-20.39,54.2848800312,133.08
2021-09-30 07:00:00,58.458,1.67,58.4818490132,0.9580000000000001,0,0.9580000000000001,57.5,1.67,57.5242461924,133.9,57.228,-17.64,59.8850029974,0.9580000000000001,0,0.9580000000000001,56.27,-17.64,58.9701831437,133.86
2021-09-30 07:30:00,64.66,4.47,64.8143232627,0.91,0,0.91,63.75,4.47,63.906520794,133.15,63.35,-14.56,65.0016622864,0.91,0,0.91,62.44,-14.56,64.1151089838,133.11
2021-09-30 08:00:00,69.504,7.0,69.8556083361,1.754,0,1.754,67.75,7.0,68.1106636291,132.25,68.144,-11.79,69.1564084955,1.754,0,1.754,66.39,-11.79,67.4287490615,132.19
2021-09-30 08:30:00,73.478,6.68,73.7810198086,8.368,0,8.368,65.11,6.68,65.4517723213,131.13,72.148,-12.05,73.147360882,8.368,0,8.368,63.78,-12.05,64.9083268926,131.07
2021-09-30 09:00:00,75.1495,6.7,75.4475801484,11.6295,0,11.6295,63.52,6.7,63.8723758756,131.01,73.8495,-12.0,74.8181037601,11.6295,0,11.6295,62.22,-12.0,63.3666189725,130.96
2021-09-30 09:30:00,77.14,7.08,77.4642240005,14.68,0,14.68,62.46,7.08,62.8599872733,131.01,75.85,-11.68,76.744021917,14.68,0,14.68,61.17,-11.68,62.2751258529,130.96
2021-09-30 10:00:00,77.087,6.82,77.3880996601,18.757,0,18.757,58.33,6.82,58.7273471221,131.01,75.837,-12.08,76.7930789134,18.757,0,18.757,57.08,-12.08,58.3442610717,130.96
2021-09-30 10:30:00,77.1255,6.21,77.3751048481,20.5155,0,20.5155,56.61,6.21,56.9495935016,131.51,75.8955,-12.75,76.9590112998,20.5155,0,20.5155,55.38,-12.75,56.8287506461,131.48
2021-09-30 11:00:00,75.4035,6.35,75.6704057889,17.1835,0,17.1835,58.22,6.35,58.5652704254,131.84,74.1635,-12.6,75.2262237006,17.1835,0,17.1835,56.98,-12.6,58.356494068800004,131.81
2021-09-30 11:30:00,76.3435,6.23,76.5972773162,22.4135,0,22.4135,53.93,6.23,54.2886525897,131.92,75.1535,-12.73,76.2240215565,22.4135,0,22.4135,52.74,-12.73,54.2545896676,131.89
2021-09-30 12:00:00,77.245,6.21,77.4942199457,25.345,0,25.345,51.9,6.21,52.2702027928,131.92,76.075,-12.73,77.1327331617,25.345,0,25.345,50.73,-12.73,52.3028278394,131.89
2021-09-30 12:30:00,79.2905,5.86,79.50674808,29.2205,0,29.2205,50.07,5.86,50.4117496225,131.72,78.1405,-13.09,79.2293243708,29.2205,0,29.2205,48.92,-13.09,50.6410357319,131.67
2021-09-30 13:00:00,76.8615,5.97,77.0930028099,21.0615,0,21.0615,55.8,5.97,56.118454184,131.83,75.6715,-12.9,76.763180707,21.0615,0,21.0615,54.61,-12.9,56.1129405752,131.78
2021-09-30 13:30:00,76.138,5.64,76.3466085953,20.438,0,20.438,55.7,5.64,55.9848157986,131.65,74.928,-13.29,76.0974985397,20.438,0,20.438,54.49,-13.29,56.0872908955,131.59
2021-09-30 14:00:00,74.561,4.77,74.7134232986,23.461,0,23.461,51.1,4.77,51.3221482403,131.8,73.411,-14.23,74.777455299,23.461,0,23.461,49.95,-14.23,51.9374181106,131.77
2021-09-30 14:30:00,73.8805,4.93,74.0448052212,22.8505,0,22.8505,51.03,4.93,51.2675901521,132.17,72.7105,-14.15,74.0745523797,22.8505,0,22.8505,49.86,-14.15,51.8289696984,132.13
2021-09-30 15:00:00,74.495,4.26,74.6167047316,29.055,0,29.055,45.44,4.26,45.6392506512,132.32,73.415,-14.89,74.9097745625,29.055,0,29.055,44.36,-14.89,46.7923252254,132.28
2021-09-30 15:30:00,73.03,4.31,73.1570707451,25.54,0,25.54,47.49,4.31,47.6851779907,132.76,71.93,-14.9,73.4570275739,25.54,0,25.54,46.39,-14.9,48.7241428863,132.72
2021-09-30 16:00:00,72.687,4.74,72.8413863748,20.967,0,20.967,51.72,4.74,51.9367499946,132.91,71.527,-14.37,72.9562103525,20.967,0,20.967,50.56,-14.37,52.5624438169,132.85
2021-09-30 16:30:00,74.5185,5.21,74.7004079122,17.7985,0,17.7985,56.72,5.21,56.9587789546,132.43,73.3185,-13.82,74.6096162854,17.7985,0,17.7985,55.52,-13.82,57.2141835562,132.4
2021-09-30 17:00:00,76.11,6.43,76.3811298686,10.93,0,10.93,65.18,6.43,65.4963915037,132.22,74.79,-12.42,75.8142499798,10.93,0,10.93,63.86,-12.42,65.0565600074,132.19
2021-09-30 17:30:00,78.413,7.31,78.7529978414,8.733,0,8.733,69.68,7.31,70.0623900534,131.58,77.043,-11.4,77.8818582791,8.733,0,8.733,68.31,-11.4,69.2547189728,131.52
2021-09-30 18:00:00,79.025,8.51,79.4818892893,4.175,0,4.175,74.85,8.51,75.3322148885,131.03,77.585,-10.11,78.2409376541,4.175,0,4.175,73.41,-10.11,74.1029027772,130.96
2021-09-30 18:30:00,79.2535,8.54,79.7122880254,2.6935000000000002,0,2.6935000000000002,76.56,8.54,77.0348310831,130.61,77.7835,-10.08,78.4339165938,2.6935000000000002,0,2.6935000000000002,75.09,-10.08,75.7635433437,130.55
2021-09-30 19:00:00,82.6795,7.51,83.0198760554,11.4895,0,11.4895,71.19,7.51,71.5850277642,130.61,81.2695,-11.17,82.0335329621,11.4895,0,11.4895,69.78,-11.17,70.668361379,130.55
2021-09-30 19:30:00,85.7615,6.97,86.0442664112,19.0515,0,19.0515,66.71,6.97,67.0731317295,130.82,84.4215,-11.82,85.2449532949,19.0515,0,19.0515,65.37,-11.82,66.4300331176,130.76
2021-09-30 20:00:00,80.441,6.03,80.6666931329,12.891,0,12.891,67.55,6.03,67.8186065914,131.32,79.091,-12.72,80.1073322549,12.891,0,12.891,66.2,-12.72,67.4109664669,131.28
2021-09-30 20:30:00,73.484,4.5600000000000005,73.6253479177,6.604,0,6.604,66.88,4.5600000000000005,67.0352742964,131.21,72.144,-14.28,73.5436954198,6.604,0,6.604,65.54,-14.28,67.0776415805,131.15
2021-09-30 21:00:00,66.736,3.1,66.807961322,1.076,0,1.076,65.66,3.1,65.733139283,131.56,65.396,-15.75,67.2658852317,1.076,0,1.076,64.32,-15.75,66.2202755959,131.54
2021-09-30 21:30:00,62.9105,1.65,62.9321341625,1.1505,0,1.1505,61.76,1.65,61.7820370334,131.76,61.6105,-17.35,64.0068450265,1.1505,0,1.1505,60.46,-17.35,62.9001915736,131.72
2021-09-30 22:00:00,59.293,-0.01,59.2930008433,1.103,0,1.103,58.19,-0.01,58.1900008593,132.27,58.033,-19.03,61.0734802431,1.103,0,1.103,56.93,-19.03,60.0263758693,132.23
2021-09-30 22:30:00,55.008,-0.98,55.0167289467,1.098,0,1.098,53.91,-0.98,53.9189067026,132.49,53.798,-20.27,57.4899791616,1.098,0,1.098,52.7,-20.27,56.4638193891,132.44
2021-09-30 23:00:00,51.2695,-1.83,51.3021493726,1.0295,0,1.0295,50.24,-1.83,50.2733179729,133.26,50.0895,-21.27,54.4184794923,1.0295,0,1.0295,49.06,-21.27,53.4723900719,133.21
2021-09-30 23:30:00,49.7475,-2.8200000000000003,49.827363529,0.9375,0,0.9375,48.81,-2.8200000000000003,48.8913949484,133.73,48.5975,-22.27,53.4571782481,0.9375,0,0.9375,47.66,-22.27,52.6063541789,133.68
2021-10-01 00:00:00,46.884,-3.93,47.0484256485,0.904,0,0.904,45.98,-3.93,46.1476467439,133.73,45.754,-23.38,51.3814452502,0.904,0,0.904,44.85,-23.38,50.5781266952,133.68
2021-10-01 00:30:00,45.879,-4.45,46.0943070346,1.019,0,1.019,44.86,-4.45,45.0801741345,133.86,44.769,-23.89,50.7444131013,1.019,0,1.019,43.75,-23.89,49.84771409,133.81
2021-10-01 01:00:00,44.9155,-4.68,45.1586596374,0.9755,0,0.9755,43.94,-4.68,44.188527923,133.86,43.8155,-24.08,49.9964442761,0.9755,0,0.9755,42.84,-24.08,49.1437890277,133.81
2021-10-01 01:30:00,46.7025,-4.22,46.8927702983,1.0625,0,1.0625,45.64,-4.22,45.8346811923,133.73,45.5925,-23.6,51.3384461807,1.0625,0,1.0625,44.53,-23.6,50.3972310747,133.68
2021-10-01 02:00:00,46.2915,-4.44,46.5039414701,1.1415,0,1.1415,45.15,-4.44,45.36778703,133.56,45.1815,-23.8,51.0667009141,1.1415,0,1.1415,44.04,-23.8,50.0595805016,133.51
2021-10-01 02:30:00,45.8125,-4.53,46.0359213685,1.1025,0,1.1025,44.71,-4.53,44.9389029684,133.48,44.6925,-23.94,50.7005242207,1.1025,0,1.1025,43.59,-23.94,49.7313955163,133.51
2021-10-01 03:00:00,44.649,-4.78,44.9041379051,1.009,0,1.009,43.64,-4.78,43.9010022665,133.7,43.559,-24.24,49.8494140487,1.009,0,1.009,42.55,-24.24,48.970196038,133.64
2021-10-01 03:30:00,43.6335,-5.05,43.9247632008,1.0035,0,1.0035,42.63,-5.05,42.9280724002,133.92,42.5535,-24.66,49.1824761704,1.0035,0,1.0035,41.55,-24.66,48.3168510977,133.85
2021-10-01 04:00:00,43.1635,-5.04,43.4567524356,0.9935,0,0.9935,42.17,-5.04,42.4701130208,134.52,42.0835,-24.65,48.771338635,0.9935,0,0.9935,41.09,-24.65,47.9167048116,134.46
2021-10-01 04:30:00,43.366,-4.99,43.6521483549,1.086,0,1.086,42.28,-4.99,42.5734482982,134.52,42.276,-24.56,48.8922670368,1.086,0,1.086,41.19,-24.56,47.9563311774,134.46
2021-10-01 05:00:00,43.734,-4.86,44.0032084739,0.994,0,0.994,42.74,-4.86,43.0154297898,134.35,42.654,-24.39,49.1348737253,0.994,0,0.994,41.66,-24.39,48.2745036225,134.24
2021-10-01 05:30:00,45.2515,-4.43,45.4678254621,1.0715,0,1.0715,44.18,-4.43,44.4015461443,133.7,44.1515,-23.82,50.1671939842,1.0715,0,1.0715,43.08,-23.82,49.2268097687,133.65
2021-10-01 06:00:00,47.8615,-3.37,47.9799966887,1.0215,0,1.0215,46.84,-3.37,46.9610743063,133.7,46.7415,-22.77,51.9926987398,1.0215,0,1.0215,45.72,-22.77,51.0763281766,133.65
2021-10-01 06:30:00,52.76,-0.8,52.7660648523,1.0,0,1.0,51.76,-0.8,51.766182011,133.7,51.59,-20.18,55.396394287,1.0,0,1.0,50.59,-20.18,54.4663244583,133.65
2021-10-01 07:00:00,58.696,1.44,58.7136612383,0.986,0,0.986,57.71,1.44,57.7279628949,133.6,57.456,-17.73,60.129400762,0.986,0,0.986,56.47,-17.73,59.1879531662,133.56
2021-10-01 07:30:00,65.568,4.29,65.7081937356,1.038,0,1.038,64.53,4.29,64.6724439,132.8,64.258,-14.57,65.8891149129,1.038,0,1.038,63.22,-14.57,64.8772171105,132.74
2021-10-01 08:00:00,70.207,6.27,70.4864224443,1.577,0,1.577,68.63,6.27,68.9158167622,131.58,68.837,-12.49,69.9609367362,1.577,0,1.577,67.26,-12.49,68.4098508988,131.53
2021-10-01 08:30:00,72.7105,6.23,72.9769121726,6.7105,0,6.7105,66.0,6.23,66.2933850395,131.31,71.3605,-12.58,72.4608677857,6.7105,0,6.7105,64.65,-12.58,65.8625758682,131.24
2021-10-01 09:00:00,75.0325,6.21,75.2890440652,12.6325,0,12.6325,62.4,6.21,62.7082458693,131.31,73.7025,-12.68,74.7852987308,12.6325,0,12.6325,61.07,-12.68,62.3724883262,131.24
2021-10-01 09:30:00,77.6175,6.61,77.8984493186,15.0475,0,15.0475,62.57,6.61,62.9181770238,131.6,76.3275,-12.08,77.2775106758,15.0475,0,15.0475,61.28,-12.08,62.4593051514,131.56
2021-10-01 10:00:00,78.993,5.63,79.1933769264,24.443,0,24.443,54.55,5.63,54.8397611227,130.86,77.773,-13.33,78.9070873179,24.443,0,24.443,53.33,-13.33,54.970699468,130.8
2021-10-01 10:30:00,79.2485,4.65,79.3848049204,29.5485,0,29.5485,49.7,4.65,49.9170562033,131.86,78.1285,-14.49,79.4608243869,29.5485,0,29.5485,48.58,-14.49,50.6949356445,131.83
2021-10-01 11:00:00,79.5595,5.11,79.7234353264,29.6195,0,29.6195,49.94,5.11,50.2007539784,132.55,78.3895,-14.08,79.6439584039,29.6195,0,29.6195,48.77,-14.08,50.7617897636,132.5
2021-10-01 11:30:00,80.822,4.79,80.963817746,36.972,0,36.972,43.85,4.79,44.1108444716,132.62,79.752,-14.54,81.0665967215,36.972,0,36.972,42.78,-14.54,45.1834040329,132.59
2021-10-01 12:00:00,79.7325,-0.22,79.7328035143,37.2625,0,37.2625,42.47,-0.22,42.4705698102,133.21,79.0525,-8.83,79.5441176722,37.2625,0,37.2625,41.79,-8.83,42.7126796162,133.15
2021-10-01 12:30:00,85.705,-2.68,85.7468916346,59.795,0,59.795,25.91,-2.68,26.0482341052,132.43,85.495,-2.66,85.5363701884,59.795,0,59.795,25.7,-2.66,25.8372908797,132.4
2021-10-01 13:00:00,89.161,1.01,89.166720367,75.311,0,75.311,13.85,1.01,13.886777884,131.79,89.051,0.99,89.0565028563,75.311,0,75.311,13.74,0.99,13.7756197683,131.77
2021-10-01 13:30:00,88.532,0.6900000000000001,88.5346888174,79.002,0,79.002,9.53,0.6900000000000001,9.554946362999999,131.65,88.452,0.66,88.4544623182,79.002,0,79.002,9.45,0.66,9.473019581900001,131.63
2021-10-01 14:00:00,84.3065,-0.38,84.3073563946,70.8365,0,70.8365,13.47,-0.38,13.4753589934,131.75,84.2265,-0.4,84.2274498145,70.8365,0,70.8365,13.39,-0.4,13.3959732756,131.73
2021-10-01 14:30:00,83.993,-0.54,83.994735841,72.313,0,72.313,11.68,-0.54,11.692476213399999,132.04,83.903,-0.55,83.9048026575,72.313,0,72.313,11.59,-0.55,11.6030427044,132.03
2021-10-01 15:00:00,81.903,-1.12,81.9106574812,69.393,0,69.393,12.51,-1.12,12.560035828,132.12,81.843,-1.12,81.8506630944,69.393,0,69.393,12.45,-1.12,12.500275997,132.13
2021-10-01 15:30:00,78.8895,-1.7000000000000002,78.9078146336,62.6895,0,62.6895,16.2,-1.7000000000000002,16.288953312,132.12,78.7795,-1.71,78.7980565766,62.6895,0,62.6895,16.09,-1.71,16.1806118549,132.13
2021-10-01 16:00:00,76.808,-2.16,76.8383658337,52.688,0,52.688,24.12,-2.16,24.2165232847,132.19,76.668,-2.16,76.6984212615,52.688,0,52.688,23.98,-2.16,24.0770845411,132.22
2021-10-01 16:30:00,77.6275,-2.36,77.6633655996,44.7175,0,44.7175,32.91,-2.36,32.9945101494,131.88,77.4375,-2.36,77.4734535583,44.7175,0,44.7175,32.72,-2.36,32.804999619,131.92
2021-10-01 17:00:00,78.241,-1.83,78.2623982574,34.501,0,34.501,43.74,-1.83,43.7782651552,131.71,77.991,-1.83,78.0124668306,34.501,0,34.501,43.49,-1.83,43.5284849265,131.72
2021-10-01 17:30:00,79.263,-0.72,79.2662700586,23.833,0,23.833,55.43,-0.72,55.4346759709,130.88,78.923,-0.73,78.9263760032,23.833,0,23.833,55.09,-0.73,55.0948364187,130.88
2021-10-01 18:00:00,77.9775,0.16,77.9776641497,12.6275,0,12.6275,65.35,0.16,65.3501958681,129.62,77.5675,0.16,77.5676650174,12.6275,0,12.6275,64.94,0.16,64.9401971047,129.6
2021-10-01 18:30:00,76.067,0.76,76.0707965582,4.807,0,4.807,71.26,0.76,71.2640526493,129.17,75.627,0.74,75.6306203135,4.807,0,4.807,70.82,0.74,70.823866034,129.15
2021-10-01 19:00:00,76.713,-0.39,76.713991351,1.933,0,1.933,74.78,-0.39,74.7810169762,129.08,76.233,-0.42,76.2341569705,1.933,0,1.933,74.3,-0.42,74.3011870699,129.07
2021-10-01 19:30:00,83.325,-15.68,84.7874874318,16.125,0,16.125,67.2,-15.68,69.0050896674,129.08,82.895,-15.56,84.3427212331,16.125,0,16.125,66.77,-15.56,68.5590730684,129.07
2021-10-01 20:00:00,77.9375,-17.93,79.9733631045,10.9075,0,10.9075,67.03,-17.93,69.3866399244,131.18,77.5175,-17.81,79.5371542504,10.9075,0,10.9075,66.61,-17.81,68.9498963016,131.11
2021-10-01 20:30:00,63.8165,-19.21,66.6451031378,1.6465,0,1.6465,62.17,-19.21,65.070215921,132.2,63.3465,-19.07,66.1546972047,1.6465,0,1.6465,61.7,-19.07,64.5798335396,132.15
2021-10-01 21:00:00,52.677,-21.7,56.9715396404,0.987,0,0.987,51.69,-21.7,56.0602006775,132.63,52.277,-21.55,56.5445596764,0.987,0,0.987,51.29,-21.55,55.6333227482,132.59
2021-10-01 21:30:00,49.3475,-22.63,54.2889736157,1.0275,0,1.0275,48.32,-22.63,53.3567174777,133.47,48.9575,-22.49,53.8761255683,1.0275,0,1.0275,47.93,-22.49,52.9441687063,133.43
2021-10-01 22:00:00,46.5125,-23.59,52.1526677769,0.9925,0,0.9925,45.52,-23.59,51.2694694726,132.89,46.1525,-23.43,51.7592325701,0.9925,0,0.9925,45.16,-23.43,50.8762272579,132.84
2021-10-01 22:30:00,43.5945,-23.99,49.7594265466,0.9845,0,0.9845,42.61,-23.99,48.8992044925,133.71,43.2645,-23.84,49.3980015815,0.9845,0,0.9845,42.28,-23.84,48.5380675347,133.68
2021-10-01 23:00:00,39.7105,-25.0,46.924661003,0.9905,0,0.9905,38.72,-25.0,46.0894608343,133.89,39.4005,-24.83,46.5717543179,0.9905,0,0.9905,38.41,-24.83,45.736823239,133.84
2021-10-01 23:30:00,39.8975,-25.84,47.5343676328,1.0975,0,1.0975,38.8,-25.84,46.6170097711,133.75,39.5975,-25.66,47.1847179312,1.0975,0,1.0975,38.5,-25.66,46.2675436997,133.7
2021-10-02 00:00:00,38.5485,-26.34,46.6881403812,1.0785,0,1.0785,37.47,-26.34,45.8017084834,133.56,38.2485,-26.17,46.344542853,1.0785,0,1.0785,37.17,-26.17,45.4585283528,133.51
2021-10-02 00:30:00,37.9495,-26.75,46.4298077774,1.0995,0,1.0995,36.85,-26.75,45.5355355739,133.87,37.6595,-26.56,46.0833108647,1.0995,0,1.0995,36.56,-26.56,45.1892376568,133.82
2021-10-02 01:00:00,37.123,-26.71,45.7333710653,1.023,0,1.023,36.1,-26.71,44.9069493509,133.97,36.833,-26.52,45.3870057285,1.023,0,1.023,35.81,-26.52,44.5608179907,133.94
2021-10-02 01:30:00,38.7365,-26.42,46.888514929,0.9965,0,0.9965,37.74,-26.42,46.0686878476,133.78,38.4365,-26.23,46.5336161527,0.9965,0,0.9965,37.44,-26.23,45.7139639498,133.75
2021-10-02 02:00:00,38.542,-26.4,46.7166540326,1.182,0,1.182,37.36,-26.4,45.746361604,133.78,38.252,-26.21,46.3700291568,1.182,0,1.182,37.07,-26.21,45.3998788545,133.75
2021-10-02 02:30:00,38.205,-26.57,46.5358670812,1.195,0,1.195,37.01,-26.57,45.5599056189,133.78,37.915,-26.38,46.1893020623,1.195,0,1.195,36.72,-26.38,45.2135245253,133.75
2021-10-02 03:00:00,36.929,-26.93,45.7053163319,1.009,0,1.009,35.92,-26.93,44.8940007128,133.78,36.639,-26.74,45.3590555567,1.009,0,1.009,35.63,-26.74,44.5480021999,133.75
2021-10-02 03:30:00,35.886,-27.14,44.9931616582,1.1360000000000001,0,1.1360000000000001,34.75,-27.14,44.0924267874,134.14,35.606,-26.94,44.6491974844,1.1360000000000001,0,1.1360000000000001,34.47,-26.94,43.7486514078,134.07
2021-10-02 04:00:00,34.7125,-27.51,44.2917346268,1.1125,0,1.1125,33.6,-27.51,43.4253393769,134.57,34.4425,-27.33,43.9683375425,1.1125,0,1.1125,33.33,-27.33,43.1024106054,134.53
2021-10-02 04:30:00,33.38,-27.54,43.2744266282,1.15,0,1.15,32.23,-27.54,42.3936846712,134.77,33.13,-27.36,42.9670396932,1.15,0,1.15,31.98,-27.36,42.0866962353,134.68
2021-10-02 05:00:00,33.2615,-27.61,43.2277628643,1.0315,0,1.0315,32.23,-27.61,42.4391917925,134.87,33.0015,-27.42,42.9063561987,1.0315,0,1.0315,31.97,-27.42,42.1181350489,134.85
2021-10-02 05:30:00,33.859,-27.46,43.5945349901,1.039,0,1.039,32.82,-27.46,42.7925694484,134.98,33.599,-27.27,43.2729211055,1.039,0,1.039,32.56,-27.27,42.4712432123,134.93
2021-10-02 06:00:00,34.4045,-27.09,43.7896987915,1.1045,0,1.1045,33.3,-27.09,42.9273584093,134.86,34.1345,-26.91,43.4662189551,1.1045,0,1.1045,33.03,-26.91,42.6043307658,134.82
2021-10-02 06:30:00,36.6755,-26.23,45.0899678449,1.1555,0,1.1555,35.52,-26.23,44.1552182647,134.5,36.4055,-26.05,44.7656445307,1.1555,0,1.1555,35.25,-26.05,43.8310962674,134.46
2021-10-02 07:00:00,38.9475,-25.4,46.4980403485,1.0975,0,1.0975,37.85,-25.4,45.582699569,133.95,38.6575,-25.23,46.1622703758,1.0975,0,1.0975,37.56,-25.23,45.2471711823,133.89
2021-10-02 07:30:00,41.571,-24.61,48.3094208307,1.171,0,1.171,40.4,-24.61,47.3055187055,134.75,41.261,-24.46,47.9662560661,1.171,0,1.171,40.09,-24.46,46.9627480031,134.7
2021-10-02 08:00:00,44.471,-23.65,50.3685650083,1.151,0,1.151,43.32,-23.65,49.3552925227,135.38,44.121,-23.49,49.9844249842,1.151,0,1.151,42.97,-23.49,48.9714304467,135.33
2021-10-02 08:30:00,47.929,-22.33,52.8754947116,1.459,0,1.459,46.47,-22.33,51.5566659124,134.71,47.569,-22.19,52.4900548771,1.459,0,1.459,46.11,-22.19,51.1715565524,134.65
2021-10-02 09:00:00,50.9455,-21.49,55.2925317765,2.0355,0,2.0355,48.91,-21.49,53.4229183029,134.01,50.5655,-21.34,54.8841087224,2.0355,0,2.0355,48.53,-21.34,53.0146819287,133.97
2021-10-02 09:30:00,53.6745,-20.68,57.5205558931,2.8045,0,2.8045,50.87,-20.68,54.9128336548,133.35,53.2845,-20.55,57.1098979184,2.8045,0,2.8045,50.48,-20.55,54.502595351,133.32
2021-10-02 10:00:00,55.107,-20.38,58.754794264,3.257,0,3.257,51.85,-20.38,55.7114611189,132.96,54.697,-20.24,58.3216890102,3.257,0,3.257,51.44,-20.24,55.2786685802,132.93
2021-10-02 10:30:00,56.7525,-20.05,60.1901051357,5.2725,0,5.2725,51.48,-20.05,55.2466551024,133.04,56.3625,-19.93,59.7824079998,5.2725,0,5.2725,51.09,-19.93,54.8397027709,132.99
2021-10-02 11:00:00,56.8675,-19.98,60.2753096736,5.5775,0,5.5775,51.29,-19.98,55.0442049629,133.04,56.4575,-19.85,59.845399207,5.5775,0,5.5775,50.88,-19.85,54.6149878696,132.99
2021-10-02 11:30:00,57.484,-19.94,60.8441768454,6.474,0,6.474,51.01,-19.94,54.7688205095,133.04,57.094,-19.82,60.4363899981,6.474,0,6.474,50.62,-19.82,54.3619057797,132.99
2021-10-02 12:00:00,58.6915,-19.82,61.9477567976,8.0715,0,8.0715,50.62,-19.82,54.3619057797,133.18,58.2915,-19.69,61.5271896989,8.0715,0,8.0715,50.22,-19.69,53.9420476067,133.15
2021-10-02 12:30:00,59.575,-19.42,62.6603305529,8.195,0,8.195,51.38,-19.42,54.9275959787,132.89,59.175,-19.3,62.2428359331,8.195,0,8.195,50.98,-19.3,54.5110117316,132.85
2021-10-02 13:00:00,59.792,-19.82,62.9913935709,8.782,0,8.782,51.01,-19.82,54.7252455454,132.7,59.392,-19.69,62.5708060041,8.782,0,8.782,50.61,-19.69,54.3053238642,132.68
2021-10-02 13:30:00,58.3675,-20.05,61.715213329,7.1475,0,7.1475,51.22,-20.05,55.0044625462,132.88,57.9775,-19.93,61.307384598,7.1475,0,7.1475,50.83,-19.93,54.5975622166,132.82
2021-10-02 14:00:00,56.127,-20.71,59.8259494618,5.797,0,5.797,50.33,-20.71,54.4243787287,133.26,55.727,-20.57,59.4022173744,5.797,0,5.797,49.93,-20.57,54.0012018385,133.23
2021-10-02 14:30:00,54.1765,-21.19,58.1730973238,4.3665,0,4.3665,49.81,-21.19,54.129956586,134.01,53.7865,-21.06,57.7625413417,4.3665,0,4.3665,49.42,-21.06,53.7202010421,133.96
2021-10-02 15:00:00,56.616,-21.85,60.6860276835,10.736,0,10.736,45.88,-21.85,50.8172893807,134.4,56.256,-21.71,60.2997648088,10.736,0,10.736,45.52,-21.71,50.4320780853,134.37
2021-10-02 15:30:00,56.563,-21.6,60.5469484698,10.263,0,10.263,46.3,-21.6,51.0906057901,134.85,56.203,-21.45,60.1571251723,10.263,0,10.263,45.94,-21.45,50.7009477229,134.79
2021-10-02 16:00:00,54.999,-21.63,59.0994661651,8.829,0,8.829,46.17,-21.63,50.9855450103,134.77,54.639,-21.49,58.7132048265,8.829,0,8.829,45.81,-21.49,50.6001600788,134.79
2021-10-02 16:30:00,56.489,-21.54,60.4564200148,9.369,0,9.369,47.12,-21.54,51.8099025284,134.99,56.129,-21.4,60.0701643164,9.369,0,9.369,46.76,-21.4,51.4242899805,134.97
2021-10-02 17:00:00,57.6465,-20.66,61.2368725708,7.9365,0,7.9365,49.71,-20.66,53.8323295056,135.16,57.2665,-20.52,60.8319194359,7.9365,0,7.9365,49.33,-20.52,53.4277016163,135.1
2021-10-02 17:30:00,59.516,-18.92,62.4509459976,4.5760000000000005,0,4.5760000000000005,54.94,-18.92,58.1065400794,134.57,59.106,-18.8,62.0238602152,4.5760000000000005,0,4.5760000000000005,54.53,-18.8,57.6798136266,134.55
2021-10-02 18:00:00,61.8035,-15.13,63.6285275034,6.5635,0,6.5635,55.24,-15.13,57.2745536866,133.53,61.3735,-15.03,63.1870825585,6.5635,0,6.5635,54.81,-15.03,56.8334144672,133.48
2021-10-02 18:30:00,63.7975,-14.78,65.4871697835,10.4475,0,10.4475,53.35,-14.78,55.3594698313,132.87,63.3775,-14.69,65.0576944431,10.4475,0,10.4475,52.93,-14.69,54.9306926954,132.84
2021-10-02 19:00:00,63.831,-14.94,65.5560840884,11.621,0,11.621,52.21,-14.94,54.3055034044,132.77,63.441,-14.85,65.1558361239,11.621,0,11.621,51.82,-14.85,53.9057965343,132.74
2021-10-02 19:30:00,64.4075,-16.24,66.423366794,15.8075,0,15.8075,48.6,-16.24,51.2415612565,132.66,64.0075,-16.15,66.0135028328,15.8075,0,15.8075,48.2,-16.15,50.8336748622,132.61
2021-10-02 20:00:00,57.475,-17.14,59.9762888565,7.495,0,7.495,49.98,-17.14,52.8372974328,133.04,57.095,-17.04,59.5835600229,7.495,0,7.495,49.6,-17.04,52.4454154336,132.99
2021-10-02 20:30:00,53.615,-17.63,56.4392161976,4.645,0,4.645,48.97,-17.63,52.0468807903,133.31,53.245,-17.53,56.0564976162,4.645,0,4.645,48.6,-17.53,51.6648903996,133.28
2021-10-02 21:00:00,49.69,-18.13,52.8941679205,0.85,0,0.85,48.84,-18.13,52.0964730092,133.31,49.3,-18.02,52.4900981138,0.85,0,0.85,48.45,-18.02,51.6925807056,133.28
2021-10-02 21:30:00,48.617,-18.78,52.118145487,0.877,0,0.877,47.74,-18.78,51.301033128,133.65,48.237,-18.67,51.7240472991,0.877,0,0.877,47.36,-18.67,50.9071556856,133.62
2021-10-02 22:00:00,46.2735,-15.45,48.7846215753,0.8535,0,0.8535,45.42,-15.45,47.9758157825,133.65,45.9235,-15.35,48.4209701705,0.8535,0,0.8535,45.07,-15.35,47.6122610259,133.62
2021-10-02 22:30:00,43.64,-12.02,45.2651079751,0.92,0,0.92,42.72,-12.02,44.378810259,133.76,43.31,-11.95,44.9283718824,0.92,0,0.92,42.39,-11.95,44.0421911353,133.73
2021-10-02 23:00:00,41.6135,-12.61,43.4821283087,0.9035000000000001,0,0.9035000000000001,40.71,-12.61,42.6182613442,132.28,41.3035,-12.54,43.1651562287,0.9035000000000001,0,0.9035000000000001,40.4,-12.54,42.3014373278,132.27
2021-10-02 23:30:00,40.592,-13.25,42.6998005148,0.912,0,0.912,39.68,-13.25,41.8337770229,132.78,40.272,-13.18,42.3738879972,0.912,0,0.912,39.36,-13.18,41.5080955959,132.76
2021-10-03 00:00:00,38.53,-13.65,40.8764406474,0.91,0,0.91,37.62,-13.65,40.019831334,132.78,38.23,-13.58,40.5703007137,0.91,0,0.91,37.32,-13.58,39.7139622803,132.76
2021-10-03 00:30:00,37.703,-13.93,40.1940432029,0.923,0,0.923,36.78,-13.93,39.3295474167,133.34,37.413,-13.85,39.8942987029,0.923,0,0.923,36.49,-13.85,39.0300217781,133.31
2021-10-03 01:00:00,36.299,-14.17,38.9667332606,0.859,0,0.859,35.44,-14.17,38.1678202155,133.67,36.029,-14.08,38.6824926937,0.859,0,0.859,35.17,-14.08,37.8837075799,133.64
2021-10-03 01:30:00,38.1395,-13.9,40.5934903679,0.8995000000000001,0,0.8995000000000001,37.24,-13.9,39.7495610039,133.67,37.8495,-13.81,40.2902066295,0.8995000000000001,0,0.8995000000000001,36.95,-13.81,39.4464016103,133.64
2021-10-03 02:00:00,37.8855,-14.05,40.4068510311,0.8655,0,0.8655,37.02,-14.05,39.5965011081,132.82,37.5855,-13.96,40.0942815156,0.8655,0,0.8655,36.72,-13.96,39.2840934731,132.8
2021-10-03 02:30:00,37.266,-14.19,39.8761941012,0.886,0,0.886,36.38,-14.19,39.0494622242,132.82,36.986,-14.11,39.5860618905,0.886,0,0.886,36.1,-14.11,38.759542051,132.72
2021-10-03 03:00:00,36.106,-14.43,38.8827485654,0.896,0,0.896,35.21,-14.43,38.0521878477,133.04,35.836,-14.34,38.5986333437,0.896,0,0.896,34.94,-14.34,37.7682300353,133.01
2021-10-03 03:30:00,35.2845,-14.71,38.2280007357,0.8845000000000001,0,0.8845000000000001,34.4,-14.71,37.4131541039,133.26,35.0045,-14.61,37.9310838265,0.8845000000000001,0,0.8845000000000001,34.12,-14.61,37.1163912578,133.23
2021-10-03 04:00:00,34.6445,-14.94,37.7285698145,0.8645,0,0.8645,33.78,-14.94,36.9363235853,133.26,34.3745,-14.84,37.4410449941,0.8645,0,0.8645,33.51,-14.84,36.648952236,133.23
2021-10-03 04:30:00,34.261,-14.9,37.3607564297,0.921,0,0.921,33.34,-14.9,36.5180174708,132.66,34.001,-14.81,37.086440932,0.921,0,0.921,33.08,-14.81,36.2439305264,132.62
2021-10-03 05:00:00,33.931,-14.89,37.0543500955,0.871,0,0.871,33.06,-14.89,36.2584569446,132.88,33.681,-14.79,36.7852397165,0.871,0,0.871,32.81,-14.79,35.9894456751,132.83
2021-10-03 05:30:00,34.0555,-14.8,37.132426264,0.9155000000000001,0,0.9155000000000001,33.14,-14.8,36.2946221912,132.88,33.7855,-14.71,36.8489363517,0.9155000000000001,0,0.9155000000000001,32.87,-14.71,36.0114009725,132.83
2021-10-03 06:00:00,34.2445,-14.77,37.2939496467,0.9245000000000001,0,0.9245000000000001,33.32,-14.77,36.4468832687,132.88,33.9945,-14.68,37.0287514001,0.9245000000000001,0,0.9245000000000001,33.07,-14.68,36.1818642416,132.83
2021-10-03 06:30:00,35.8805,-14.43,38.673442829,0.8705,0,0.8705,35.01,-14.43,37.8672021676,132.71,35.6005,-14.32,38.3726204507,0.8705,0,0.8705,34.73,-14.32,37.5664118595,132.69
2021-10-03 07:00:00,37.6865,-13.88,40.1612584744,0.8765000000000001,0,0.8765000000000001,36.81,-13.88,39.3399351804,132.71,37.4065,-13.8,39.8708695949,0.8765000000000001,0,0.8765000000000001,36.53,-13.8,39.0497234305,132.6
2021-10-03 07:30:00,39.486,-12.95,41.5553449751,0.966,0,0.966,38.52,-12.95,40.6385641971,132.71,39.186,-12.86,41.2422380091,0.966,0,0.966,38.22,-12.86,40.3255254151,132.68
2021-10-03 08:00:00,43.2685,-11.84,44.8592096704,2.0785,0,2.0785,41.19,-11.84,42.8579245881,132.92,42.9585,-11.78,44.5443725093,2.0785,0,2.0785,40.88,-11.78,42.5434225233,132.88
2021-10-03 08:30:00,47.254,-10.84,48.481399691,3.924,0,3.924,43.33,-10.84,44.6653612993,131.92,46.914,-10.78,48.136595185,3.924,0,3.924,42.99,-10.78,44.3209713341,131.86
2021-10-03 09:00:00,54.3445,-10.45,55.3401046281,15.5045,0,15.5045,38.84,-10.45,40.221239414,131.18,54.0045,-10.38,54.9930033754,15.5045,0,15.5045,38.5,-10.38,39.8747338549,131.13
2021-10-03 09:30:00,67.1475,-10.52,67.9665885288,40.8775,0,40.8775,26.27,-10.52,28.2981147782,131.29,66.9275,-10.45,67.7384141846,40.8775,0,40.8775,26.05,-10.45,28.0678641866,131.26
2021-10-03 10:00:00,72.679,-10.06,73.3719336054,51.099,0,51.099,21.58,-10.06,23.8096619044,131.57,72.489,-10.0,73.1755090245,51.099,0,51.099,21.39,-10.0,23.6121176517,131.52
2021-10-03 10:30:00,76.3525,-8.86,76.8648414833,58.0025,0,58.0025,18.35,-8.86,20.3769992884,132.01,76.2025,-8.8,76.7089369386,58.0025,0,58.0025,18.2,-8.8,20.2158353772,131.97
2021-10-03 11:00:00,73.553,-8.27,74.0164624188,56.833,0,56.833,16.72,-8.27,18.6534527635,131.62,73.433,-8.22,73.8916361234,56.833,0,56.833,16.6,-8.22,18.5237253273,131.58
2021-10-03 11:30:00,65.3755,-8.85,65.9718007959,35.9955,0,35.9955,29.38,-8.85,30.6839844218,132.11,65.1455,-8.8,65.7371749488,35.9955,0,35.9955,29.15,-8.8,30.4493431785,132.07
2021-10-03 12:00:00,75.649,-7.76,76.045965054,54.069,0,54.069,21.58,-7.76,22.9328149166,131.74,75.469,-7.71,75.8618089753,54.069,0,54.069,21.4,-7.71,22.7465184149,131.71
2021-10-03 12:30:00,71.059,-8.46,71.560834826,44.399,0,44.399,26.66,-8.46,27.9701126204,131.87,70.879,-8.42,71.3773706506,44.399,0,44.399,26.48,-8.42,27.7864499352,131.85
2021-10-03 13:00:00,67.264,-8.66,67.8191808856,35.464,0,35.464,31.8,-8.66,32.9580885368,131.64,67.004,-8.6,67.5536528694,35.464,0,35.464,31.54,-8.6,32.6914606587,131.61
2021-10-03 13:30:00,64.5465,-8.36,65.0856379108,34.9165,0,34.9165,29.63,-8.36,30.7867909987,132.06,64.2965,-8.31,64.8312888369,34.9165,0,34.9165,29.38,-8.31,30.5326137106,132.03
2021-10-03 14:00:00,69.683,-9.05,70.2682217578,46.013,0,46.013,23.67,-9.05,25.3411010021,132.49,69.503,-9.01,70.0845711195,46.013,0,46.013,23.49,-9.01,25.1587002844,132.47
2021-10-03 14:30:00,62.5675,-9.91,63.3474557993,31.9875,0,31.9875,30.58,-9.91,32.1456762256,132.8,62.3375,-9.87,63.1140301855,31.9875,0,31.9875,30.35,-9.87,31.9145640735,132.77
2021-10-03 15:00:00,65.5495,-9.24,66.1975418747,35.0595,0,35.0595,30.49,-9.24,31.8593424289,132.8,65.3195,-9.19,65.9628166489,35.0595,0,35.0595,30.26,-9.19,31.6247324099,132.77
2021-10-03 15:30:00,63.867,-9.67,64.5949114792,30.557,0,30.557,33.31,-9.67,34.685227403,132.66,63.607,-9.63,64.3318532999,30.557,0,30.557,33.05,-9.63,34.4244012294,132.64
2021-10-03 16:00:00,65.366,-9.31,66.0256772476,32.086,0,32.086,33.28,-9.31,34.5576981294,132.83,65.096,-9.26,65.7513255836,32.086,0,32.086,33.01,-9.26,34.2842194019,132.81
2021-10-03 16:30:00,67.103,-9.17,67.7266676354,33.733,0,33.733,33.37,-9.17,34.6070195192,132.5,66.873,-9.13,67.4933702596,33.733,0,33.733,33.14,-9.13,34.3746490891,132.47
2021-10-03 17:00:00,64.6935,-8.26,65.2186824633,21.2535,0,21.2535,43.44,-8.26,44.2183355634,132.33,64.3735,-8.21,64.8949274,21.2535,0,21.2535,43.12,-8.21,43.894629512,132.31
2021-10-03 17:30:00,64.071,-3.49,64.1659811816,15.691,0,15.691,48.38,-3.49,48.505716158,131.24,63.701,-3.49,63.7965320452,15.691,0,15.691,48.01,-3.49,48.1366824781,131.19
2021-10-03 18:00:00,63.189,-2.99,63.2597013983,10.309,0,10.309,52.88,-2.99,52.9644645022,130.22,62.779,-2.99,62.8501626171,10.309,0,10.309,52.47,-2.99,52.555123442,130.2
2021-10-03 18:30:00,64.177,-2.62,64.2304579542,11.527,0,11.527,52.65,-2.62,52.7151486766,129.92,63.777,-2.62,63.8307929529,11.527,0,11.527,52.25,-2.62,52.315646799,129.88
2021-10-03 19:00:00,63.9225,-1.9,63.9507310846,9.3925,0,9.3925,54.53,-1.9,54.5630910048,129.73,63.5125,-1.9,63.5409132469,9.3925,0,9.3925,54.12,-1.9,54.1533415405,129.68
2021-10-03 19:30:00,64.7345,-2.66,64.7891278707,11.5245,0,11.5245,53.21,-2.66,53.2764460151,129.18,64.3245,-2.67,64.3798897192,11.5245,0,11.5245,52.8,-2.67,52.8674654206,129.16
2021-10-03 20:00:00,61.825,-3.68,61.9344252012,11.505,0,11.505,50.32,-3.68,50.4543833576,129.8,61.435,-3.66,61.5439259797,11.505,0,11.505,49.93,-3.66,50.063964086,129.76
2021-10-03 20:30:00,55.4445,-4.49,55.6260072291,3.6045,0,3.6045,51.84,-4.49,52.0340821001,130.49,55.0445,-4.47,55.2256994546,3.6045,0,3.6045,51.44,-4.47,51.633850331,130.46
2021-10-03 21:00:00,52.264,-5.66,52.5695852751,3.014,0,3.014,49.25,-5.66,49.5741676683,130.49,51.894,-5.65,52.2006679651,3.014,0,3.014,48.88,-5.65,49.2054559983,130.46
2021-10-03 21:30:00,48.9875,-6.03,49.3572290171,0.9575,0,0.9575,48.03,-6.03,48.407042876,131.21,48.6075,-6.02,48.9788674456,0.9575,0,0.9575,47.65,-6.02,48.0287715854,131.18
2021-10-03 22:00:00,45.7645,-6.79,46.2654683349,0.8745,0,0.8745,44.89,-6.79,45.4006189385,131.38,45.4145,-6.76,45.9148604512,0.8745,0,0.8745,44.54,-6.76,45.0500743618,131.35
2021-10-03 22:30:00,42.7585,-7.53,43.4164740882,0.8885000000000001,0,0.8885000000000001,41.87,-7.53,42.541718348,131.86,42.4285,-7.49,43.0845414534,0.8885000000000001,0,0.8885000000000001,41.54,-7.49,42.2098531151,131.82
2021-10-03 23:00:00,39.461,-8.3,40.3244407401,0.881,0,0.881,38.58,-8.3,39.4627216497,131.86,39.161,-8.26,40.0226376067,0.881,0,0.881,38.28,-8.26,39.1610265443,131.82
2021-10-03 23:30:00,37.6085,-8.93,38.6541611246,0.8885000000000001,0,0.8885000000000001,36.72,-8.93,37.7902540346,132.16,37.3185,-8.89,38.3627754764,0.8885000000000001,0,0.8885000000000001,36.43,-8.89,37.499026654,132.14
2021-10-04 00:00:00,35.783500000000004,-9.17,36.9397857635,0.9735,0,0.9735,34.81,-9.17,35.9975693624,132.52,35.5135,-9.12,36.6658298999,0.9735,0,0.9735,34.54,-9.12,35.7237456043,132.47
2021-10-04 00:30:00,35.487,-9.58,36.7573607458,0.887,0,0.887,34.6,-9.58,35.9017604025,132.9,35.207,-9.53,36.4740147091,0.887,0,0.887,34.32,-9.53,35.6185808252,132.89
2021-10-04 01:00:00,35.142,-9.58,36.4243951769,0.892,0,0.892,34.25,-9.58,35.5645736654,132.62,34.872,-9.53,36.1507577237,0.892,0,0.892,33.98,-9.53,35.2910937773,132.6
2021-10-04 01:30:00,37.425,-9.06,38.5060284241,0.935,0,0.935,36.49,-9.06,37.5979214851,131.95,37.145,-9.02,38.2244872431,0.935,0,0.935,36.21,-9.02,37.3165445882,131.85
2021-10-04 02:00:00,37.3915,-9.09,38.4805453736,0.9915,0,0.9915,36.4,-9.09,37.5178370912,131.74,37.1115,-9.05,38.1990305145,0.9915,0,0.9915,36.12,-9.05,37.236499567,131.73
2021-10-04 02:30:00,36.445,-9.38,37.6327307672,0.965,0,0.965,35.48,-9.38,36.6989754625,131.64,36.175,-9.33,37.35879448,0.965,0,0.965,35.21,-9.33,36.4251698692,131.59
2021-10-04 03:00:00,35.3245,-9.54,36.5900519301,0.9645,0,0.9645,34.36,-9.54,35.6597980925,131.95,35.0445,-9.5,36.3093235995,0.9645,0,0.9645,34.08,-9.5,35.3793216441,131.92
2021-10-04 03:30:00,34.069,-9.77,35.4422016952,0.969,0,0.969,33.1,-9.77,34.5117791486,132.21,33.809,-9.73,35.1812646305,0.969,0,0.969,32.84,-9.73,34.2511094711,132.12
2021-10-04 04:00:00,33.277,-9.86,34.7070357276,0.9470000000000001,0,0.9470000000000001,32.33,-9.86,33.8001257394,132.49,33.017,-9.81,34.4435536639,0.9470000000000001,0,0.9470000000000001,32.07,-9.81,33.5368603182,132.47
2021-10-04 04:30:00,33.4375,-9.69,34.813251877,0.9575,0,0.9575,32.48,-9.69,33.894638219,132.49,33.1875,-9.64,34.5592210018,0.9575,0,0.9575,32.23,-9.64,33.6407862572,132.47
2021-10-04 05:00:00,33.4255,-9.61,34.779536372,0.9255,0,0.9255,32.5,-9.61,33.8910327373,132.38,33.1855,-9.56,34.5350692811,0.9255,0,0.9255,32.26,-9.56,33.6467115778,132.3
2021-10-04 05:30:00,34.7435,-9.03,35.897795089,0.9235000000000001,0,0.9235000000000001,33.82,-9.03,35.0047611047,132.38,34.4735,-8.99,35.6264270205,0.9235000000000001,0,0.9235000000000001,33.55,-8.99,34.7335946887,132.3
2021-10-04 06:00:00,36.5205,-8.45,37.485322731,0.8805000000000001,0,0.8805000000000001,35.64,-8.45,36.6280234247,131.97,36.2605,-8.41,37.2230031063,0.8805000000000001,0,0.8805000000000001,35.38,-8.41,36.3658149916,131.96
2021-10-04 06:30:00,40.3565,-6.73,40.9138117541,0.9165000000000001,0,0.9165000000000001,39.44,-6.73,40.0100799799,131.97,40.0565,-6.69,40.6113197551,0.9165000000000001,0,0.9165000000000001,39.14,-6.69,39.7076277307,131.88
2021-10-04 07:00:00,44.565,-4.65,44.8069383578,0.905,0,0.905,43.66,-4.65,43.9069254219,131.45,44.245,-4.64,44.4876345179,0.905,0,0.905,43.34,-4.64,43.5876725692,131.42
2021-10-04 07:30:00,49.7655,-2.69,49.8381489449,0.9655,0,0.9655,48.8,-2.69,48.8740841346,132.17,49.3855,-2.68,49.4581642426,0.9655,0,0.9655,48.42,-2.68,48.4941109827,132.13
2021-10-04 08:00:00,52.952,-1.25,52.9667518732,4.122,0,4.122,48.83,-1.25,48.8459967653,131.18,52.582,-1.27,52.5973347614,4.122,0,4.122,48.46,-1.27,48.4766387036,131.13
2021-10-04 08:30:00,57.7825,-0.56,57.7852135607,12.3525,0,12.3525,45.43,-0.56,45.4334513327,130.56,57.4325,-0.5700000000000001,57.4353284682,12.3525,0,12.3525,45.08,-0.5700000000000001,45.0836034496,130.53
2021-10-04 09:00:00,62.7515,-0.6000000000000001,62.7543683918,23.8215,0,23.8215,38.93,-0.6000000000000001,38.934623409,130.42,62.4315,-0.63,62.4346786029,23.8215,0,23.8215,38.61,-0.63,38.6151395181,130.39
2021-10-04 09:30:00,66.3625,-0.21,66.3628322651,34.3225,0,34.3225,32.04,-0.21,32.0406881949,130.52,66.1125,-0.23,66.1129000744,34.3225,0,34.3225,31.79,-0.23,31.7908320118,130.47
2021-10-04 10:00:00,68.667,-0.28,68.6675708686,38.987,0,38.987,29.68,-0.28,29.6813207253,130.44,68.437,-0.30000000000000004,68.4376575359,38.987,0,38.987,29.45,-0.30000000000000004,29.4515279739,130.47
2021-10-04 10:30:00,69.566,-0.74,69.5699357194,40.086,0,40.086,29.48,-0.74,29.4892861901,130.75,69.346,-0.75,69.3500556308,40.086,0,40.086,29.26,-0.75,29.2696105201,130.72
2021-10-04 11:00:00,66.5715,-0.26,66.5720077228,32.1315,0,32.1315,34.44,-0.26,34.440981403,130.94,66.3215,-0.28,66.3220910576,32.1315,0,32.1315,34.19,-0.28,34.1911465149,130.91
2021-10-04 11:30:00,69.04,-0.39,69.0411015266,37.08,0,37.08,31.96,-0.39,31.9623794483,130.82,68.79,-0.4,68.7911629499,37.08,0,37.08,31.71,-0.4,31.7125227631,130.8
2021-10-04 12:00:00,69.553,-0.39,69.5540934022,37.763,0,37.763,31.79,-0.39,31.7923921717,130.82,69.303,-0.41000000000000003,69.3042127796,37.763,0,37.763,31.54,-0.41000000000000003,31.5426647574,130.8
2021-10-04 12:30:00,68.8175,-0.18,68.8177354048,32.8175,0,32.8175,36.0,-0.18,36.0004499972,130.82,68.5675,-0.21,68.5678215802,32.8175,0,32.8175,35.75,-0.21,35.7506167779,130.8
2021-10-04 13:00:00,64.372,-0.07,64.37203806,26.902,0,26.902,37.47,-0.07,37.4700653856,130.66,64.082,-0.09,64.0820632002,26.902,0,26.902,37.18,-0.09,37.1801089294,130.63
2021-10-04 13:30:00,65.0745,-0.53,65.0766582597,27.8645,0,27.8645,37.21,-0.53,37.2137743316,130.57,64.7945,-0.55,64.796834261,27.8645,0,27.8645,36.93,-0.55,36.9340953592,130.55
2021-10-04 14:00:00,62.3465,-0.44,62.3480525939,22.5165,0,22.5165,39.83,-0.44,39.8324302548,130.69,62.0465,-0.46,62.0482051493,22.5165,0,22.5165,39.53,-0.46,39.5326763577,130.66
2021-10-04 14:30:00,63.972,-0.35000000000000003,63.972957443,24.262,0,24.262,39.71,-0.35000000000000003,39.7115424027,130.69,63.662,-0.37,63.6630752006,24.262,0,24.262,39.4,-0.37,39.4017372713,130.66
2021-10-04 15:00:00,66.4265,-0.88,66.4323287432,31.9365,0,31.9365,34.49,-0.88,34.5012246159,130.52,66.1465,-0.89,66.1524871962,31.9365,0,31.9365,34.21,-0.89,34.221575066,130.5
2021-10-04 15:30:00,65.543,-0.99,65.5504763446,31.513,0,31.513,34.03,-0.99,34.0443974833,130.29,65.303,-1.0,65.3106561673,31.513,0,31.513,33.79,-1.0,33.8047940387,130.25
2021-10-04 16:00:00,59.172,-0.32,59.1728652678,16.562,0,16.562,42.61,-0.32,42.6112015789,130.29,58.862,-0.35000000000000003,58.8630405603,16.562,0,16.562,42.3,-0.35000000000000003,42.3014479658,130.25
2021-10-04 16:30:00,58.9685,-0.04,58.9685135666,11.7885,0,11.7885,47.18,-0.04,47.1800169563,130.15,58.6285,-0.05,58.6285213207,11.7885,0,11.7885,46.84,-0.05,46.8400266866,130.14
2021-10-04 17:00:00,61.4665,0.31,61.4672817217,13.8465,0,13.8465,47.62,0.31,47.6210090191,129.98,61.0765,0.30000000000000004,61.0772367765,13.8465,0,13.8465,47.23,0.30000000000000004,47.2309527746,129.95
2021-10-04 17:30:00,67.681,-0.04,67.6810118202,24.781,0,24.781,42.9,-0.04,42.900018648,129.7,67.381,-0.04,67.3810118728,24.781,0,24.781,42.6,-0.04,42.6000187793,129.65
2021-10-04 18:00:00,65.5225,0.53,65.5246435034,15.9825,0,15.9825,49.54,0.53,49.5428350016,129.82,65.1625,0.52,65.1645747799,15.9825,0,15.9825,49.18,0.52,49.1827490082,129.8
2021-10-04 18:30:00,64.9955,0.79,65.0003009243,12.5155,0,12.5155,52.48,0.79,52.4859457379,129.9,64.6055,0.77,64.6100884557,12.5155,0,12.5155,52.09,0.77,52.0956908007,129.8
2021-10-04 19:00:00,65.448,1.12,65.457582479,11.838,0,11.838,53.61,1.12,53.6216980335,129.73,65.048,1.1,65.0573001592,11.838,0,11.838,53.21,1.1,53.2213688287,129.71
2021-10-04 19:30:00,64.872,0.8,64.8769326032,11.672,0,11.672,53.2,0.8,53.2060146976,129.52,64.472,0.78,64.4767181547,11.672,0,11.672,52.8,0.78,52.8057610493,129.49
2021-10-04 20:00:00,61.5965,-0.28,61.5971363965,11.6765,0,11.6765,49.92,-0.28,49.9207852502,129.73,61.2165,-0.30000000000000004,61.2172350915,11.6765,0,11.6765,49.54,-0.30000000000000004,49.5409083486,129.7
2021-10-04 20:30:00,58.5095,-1.43,58.5269723311,11.7295,0,11.7295,46.78,-1.43,46.8018514591,129.73,58.1495,-1.43,58.1670804687,11.7295,0,11.7295,46.42,-1.43,46.4420208432,129.7
2021-10-04 21:00:00,50.8555,-2.26,50.9056920221,1.4155,0,1.4155,49.44,-2.26,49.4916275748,130.14,50.4955,-2.26,50.5460495019,1.4155,0,1.4155,49.08,-2.26,49.1320058618,130.11
2021-10-04 21:30:00,48.864,-3.42,48.9835369895,0.994,0,0.994,47.87,-3.42,47.9920128771,130.3,48.494,-3.41,48.6137443117,0.994,0,0.994,47.5,-3.41,47.6222437523,130.26
2021-10-04 22:00:00,45.0,-4.83,45.258467716,0.99,0,0.99,44.01,-4.83,44.2742475938,131.1,44.66,-4.8100000000000005,44.9182780169,0.99,0,0.99,43.67,-4.8100000000000005,43.9340983747,131.08
2021-10-04 22:30:00,41.628,-5.45,41.983245277099996,1.028,0,1.028,40.6,-5.45,40.9641611656,130.91,41.318,-5.43,41.673277097,1.028,0,1.028,40.29,-5.43,40.6542617692,130.88
2021-10-04 23:00:00,39.4785,-6.07,39.942419334,1.0285,0,1.0285,38.45,-6.07,38.9261788518,130.56,39.1785,-6.04,39.6413478864,1.0285,0,1.0285,38.15,-6.04,38.6251744333,130.55
2021-10-04 23:30:00,35.977,-6.29,36.5227138778,1.177,0,1.177,34.8,-6.29,35.3638812915,131.07,35.717,-6.26,36.261435286,1.177,0,1.177,34.54,-6.26,35.1026950532,131.06
2021-10-05 00:00:00,34.2465,-6.91,34.9366693068,1.0065,0,1.0065,33.24,-6.91,33.9506362238,131.443,33.9965,-6.88,34.6856802189,1.0065,0,1.0065,32.99,-6.88,33.6997700289,131.423
2021-10-05 00:30:00,34.2335,-7.22,34.9865820315,0.9935,0,0.9935,33.24,-7.22,34.0150848889,131.34,33.9735,-7.18,34.7239269417,0.9935,0,0.9935,32.98,-7.18,33.7525228687,131.29
2021-10-05 01:00:00,33.7815,-7.19,34.5381794866,1.0715,0,1.0715,32.71,-7.19,33.4908972708,131.59,33.5415,-7.15,34.295112221,1.0715,0,1.0715,32.47,-7.15,33.2479082049,131.55
2021-10-05 01:30:00,35.9205,-6.96,36.5885763627,1.0005,0,1.0005,34.92,-6.96,35.6068532729,131.72,35.6605,-6.92,36.3257162386,1.0005,0,1.0005,34.66,-6.92,35.3440518334,131.72
2021-10-05 02:00:00,35.953,-7.03,36.6338519542,1.033,0,1.033,34.92,-7.03,35.6206021847,131.72,35.673,-6.99,36.351382766,1.033,0,1.033,34.64,-6.99,35.3382186874,131.72
2021-10-05 02:30:00,34.7475,-7.37,35.5204962838,0.9675,0,0.9675,33.78,-7.37,34.5746337652,131.37,34.3475,-7.29,35.1126025274,0.9675,0,0.9675,33.38,-7.29,34.1667747966,131.35
2021-10-05 03:00:00,32.948,-7.25,33.7362298427,0.988,0,0.988,31.96,-7.25,32.7720017698,131.45,32.718,-7.21,33.5030091783,0.988,0,0.988,31.73,-7.21,32.5388536983,131.35
2021-10-05 03:30:00,31.6835,-7.13,32.4758536801,1.0735000000000001,0,1.0735000000000001,30.61,-7.13,31.4294288844,131.45,31.4535,-7.1,32.2448858309,1.0735000000000001,0,1.0735000000000001,30.38,-7.1,31.198628175,131.35
2021-10-05 04:00:00,31.128,-7.2,31.9498416897,0.968,0,0.968,30.16,-7.2,31.007508768,131.32,30.898,-7.15,31.7144904421,0.968,0,0.968,29.93,-7.15,30.7721854927,131.26
2021-10-05 04:30:00,31.011,-7.21,31.8381252746,0.991,0,0.991,30.02,-7.21,30.8736862069,131.9,30.781,-7.16,31.6027777418,0.991,0,0.991,29.79,-7.16,30.6383697347,131.87
2021-10-05 05:00:00,31.832,-7.27,32.6516327923,0.992,0,0.992,30.84,-7.27,31.6853041645,131.9,31.602,-7.23,32.4185024947,0.992,0,0.992,30.61,-7.23,31.4522654192,131.95
2021-10-05 05:30:00,33.9135,-6.91,34.6103103461,0.9835,0,0.9835,32.93,-6.91,33.6471841318,132.17,33.6535,-6.86,34.3455624827,0.9835,0,0.9835,32.67,-6.86,33.3824579682,132.07
2021-10-05 06:00:00,35.5495,-6.31,36.1051665313,0.9895,0,0.9895,34.56,-6.31,35.1313207836,132.17,35.2895,-6.28,35.8439284991,0.9895,0,0.9895,34.3,-6.28,34.8701648978,132.07
2021-10-05 06:30:00,39.35,-4.97,39.6626196815,1.03,0,1.03,38.32,-4.97,38.6409536632,131.85,39.04,-4.94,39.3513049339,1.03,0,1.03,38.01,-4.94,38.3296712744,131.82
2021-10-05 07:00:00,43.3225,-3.18,43.439053929,0.9525,0,0.9525,42.37,-3.18,42.4891668546,131.15,42.9925,-3.16,43.1084754573,0.9525,0,0.9525,42.04,-3.16,42.158595802,131.12
2021-10-05 07:30:00,48.9845,-0.81,48.9911965587,1.0645,0,1.0645,47.92,-0.81,47.9268452957,131.39,48.6145,-0.8300000000000001,48.6215848184,1.0645,0,1.0645,47.55,-0.8300000000000001,47.557243402,131.34
2021-10-05 08:00:00,53.011,0.38,53.012361964,2.171,0,2.171,50.84,0.38,50.8414201218,130.53,52.611,0.37,52.6123010426,2.171,0,2.171,50.44,0.37,50.4413570396,130.49
2021-10-05 08:30:00,54.9795,1.3900000000000001,54.9970682878,3.4095,0,3.4095,51.57,1.3900000000000001,51.5887293893,130.1,54.5995,1.37,54.6166851818,3.4095,0,3.4095,51.19,1.37,51.2083294006,130.07
2021-10-05 09:00:00,55.86,1.56,55.8817787834,5.54,0,5.54,50.32,1.56,50.3441754327,129.87,55.48,1.54,55.5013693525,5.54,0,5.54,49.94,1.54,49.9637388513,129.83
2021-10-05 09:30:00,59.571,1.83,59.5991018473,12.461,0,12.461,47.11,1.83,47.1455300108,129.61,59.231,1.8,59.258344231,12.461,0,12.461,46.77,1.8,46.8046247715,129.57
2021-10-05 10:00:00,60.1245,1.79,60.1511396422,17.1045,0,17.1045,43.02,1.79,43.0572235519,129.61,59.7945,1.77,59.8206914892,17.1045,0,17.1045,42.69,1.77,42.7266778489,129.57
2021-10-05 10:30:00,57.4115,1.18,57.4236252099,15.2515,0,15.2515,42.16,1.18,42.17651005,129.82,57.0915,1.16,57.1032833754,15.2515,0,15.2515,41.84,1.16,41.8560772171,129.8
2021-10-05 11:00:00,62.8335,0.96,62.8408332396,26.7235,0,26.7235,36.11,0.96,36.122758754,129.99,62.5735,0.9500000000000001,62.5807111037,26.7235,0,26.7235,35.85,0.9500000000000001,35.8625849598,129.94
2021-10-05 11:30:00,66.0875,1.0,66.0950652942,31.1575,0,31.1575,34.93,1.0,34.9443114112,129.99,65.8375,0.99,65.8449429057,31.1575,0,31.1575,34.68,0.99,34.6941277452,129.94
2021-10-05 12:00:00,64.4155,0.81,64.4205925171,31.4955,0,31.4955,32.92,0.81,32.929963559,130.09,64.1655,0.79,64.170363021,31.4955,0,31.4955,32.67,0.79,32.6795501805,130.06
2021-10-05 12:30:00,64.8425,0.45,64.8440614571,38.2025,0,38.2025,26.64,0.45,26.6438004046,130.09,64.6525,0.44,64.6539972179,38.2025,0,38.2025,26.45,0.44,26.4536594822,130.06
2021-10-05 13:00:00,74.5625,-0.21,74.5627957245,52.5825,0,52.5825,21.98,-0.21,21.9810031618,130.09,74.3825,-0.21,74.3827964401,52.5825,0,52.5825,21.8,-0.21,21.8010114444,130.06
2021-10-05 13:30:00,73.611,-0.63,73.6136958792,54.161,0,54.161,19.45,-0.63,19.4602004101,130.77,73.481,-0.64,73.4837870622,54.161,0,54.161,19.32,-0.64,19.3305975076,130.74
2021-10-05 14:00:00,72.39,0.02,72.3900027628,57.19,0,57.19,15.2,0.02,15.2000131579,131.21,72.27,-0.01,72.2700006919,57.19,0,57.19,15.08,-0.01,15.0800033156,131.18
2021-10-05 14:30:00,69.5835,-0.15,69.5836616761,53.7135,0,53.7135,15.87,-0.15,15.8707088689,131.46,69.4535,-0.16,69.4536842957,53.7135,0,53.7135,15.74,-0.16,15.7408131937,131.45
2021-10-05 15:00:00,68.454,-0.49,68.45575371,51.034,0,51.034,17.42,-0.49,17.4268901414,131.46,68.304,-0.51,68.3059039615,51.034,0,51.034,17.27,-0.51,17.2775287585,131.45
