Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-05 15:30:00,60.382,-1.18,60.3935288255,39.162,0,39.162,21.22,-1.18,21.2527833471,131.69,60.202,-1.19,60.2137600885,39.162,0,39.162,21.04,-1.19,21.0736256966,131.71
2021-10-05 16:00:00,59.782,-1.42,59.79886223,30.252,0,30.252,29.53,-1.42,29.5641218371,131.76,59.532,-1.43,59.54917232,30.252,0,30.252,29.28,-1.43,29.3148989423,131.8
2021-10-05 16:30:00,67.7705,-0.72,67.7743245651,29.5305,0,29.5305,38.24,-0.72,38.246777642,131.54,67.4605,-0.74,67.4645585493,29.5305,0,29.5305,37.93,-0.74,37.9372178737,131.59
2021-10-05 17:00:00,66.5285,-0.47000000000000003,66.53016017,23.4085,0,23.4085,43.12,-0.47000000000000003,43.1225613803,131.22,66.1785,-0.48,66.1802407237,23.4085,0,23.4085,42.77,-0.48,42.7726933919,131.25
2021-10-05 17:30:00,64.556,0.2,64.5563098078,14.046,0,14.046,50.51,0.2,50.5103959596,130.79,64.146,0.18,64.1462525484,14.046,0,14.046,50.1,0.18,50.1003233522,130.78
2021-10-05 18:00:00,63.7405,1.47,63.757448508,5.7705,0,5.7705,57.97,1.47,57.9886350934,130.32,63.2905,1.44,63.306879486,5.7705,0,5.7705,57.52,1.44,57.5380222114,130.3
2021-10-05 18:30:00,63.585,1.8900000000000001,63.6130829704,1.815,0,1.815,61.77,1.8900000000000001,61.7989077573,129.43,63.105,1.8599999999999999,63.1324055062,1.815,0,1.815,61.29,1.8599999999999999,61.318216706,129.41
2021-10-05 19:00:00,63.807,1.9,63.8352821643,1.267,0,1.267,62.54,1.9,62.5688548721,129.15,63.337,1.8599999999999999,63.3643051647,1.267,0,1.267,62.07,1.8599999999999999,62.097862282,129.11
2021-10-05 19:30:00,65.137,0.91,65.1433562921,5.087,0,5.087,60.05,0.91,60.0568946916,128.5,64.687,0.88,64.69298546979999,5.087,0,5.087,59.6,0.88,59.6064962903,128.47
2021-10-05 20:00:00,61.373,0.17,61.3732354451,2.133,0,2.133,59.24,0.17,59.2402439225,128.82,60.913,0.15,60.9131846894,2.133,0,2.133,58.78,0.15,58.7801913913,128.77
2021-10-05 20:30:00,57.8395,-0.78,57.8447591425,1.2095,0,1.2095,56.63,-0.78,56.6353714564,128.82,57.4195,-0.79,57.4249343078,1.2095,0,1.2095,56.21,-0.79,56.2155512292,128.77
2021-10-05 21:00:00,54.6925,-1.78,54.7214579141,1.2325,0,1.2325,53.46,-1.78,53.4896251623,129.09,54.2925,-1.79,54.3219997446,1.2325,0,1.2325,53.06,-1.79,53.0901845919,129.05
2021-10-05 21:30:00,50.101,-2.89,50.1842834063,1.321,0,1.321,48.78,-2.89,48.8655348891,129.42,49.741,-2.88,49.8243061266,1.321,0,1.321,48.42,-2.88,48.5055749373,129.38
2021-10-05 22:00:00,46.403,-4.38,46.6092566879,1.283,0,1.283,45.12,-4.38,45.3320945909,130.2,46.073,-4.35,46.2778978455,1.283,0,1.283,44.79,-4.35,45.0007399939,130.17
2021-10-05 22:30:00,43.0725,-5.5600000000000005,43.4298728556,1.1525,0,1.1525,41.92,-5.5600000000000005,42.2871138765,130.2,42.7525,-5.52,43.1073851706,1.1525,0,1.1525,41.6,-5.52,41.964632728,130.17
2021-10-05 23:00:00,39.7715,-6.54,40.3056300317,1.1415,0,1.1415,38.63,-6.54,39.1796949963,130.58,39.4815,-6.51,40.0146091103,1.1415,0,1.1415,38.34,-6.51,38.8887605871,130.55
2021-10-05 23:30:00,37.514,-7.05,38.170704683,1.254,0,1.254,36.26,-7.05,36.9390051301,130.96,37.244,-7.02,37.8998144586,1.254,0,1.254,35.99,-7.02,36.6682492083,130.91
2021-10-06 00:00:00,35.5005,-7.38,36.2594801431,1.2005,0,1.2005,34.3,-7.38,35.0849597406,130.01,35.2405,-7.33,35.994746009,1.2005,0,1.2005,34.04,-7.33,34.8202599071,129.95
2021-10-06 00:30:00,34.957,-7.34,35.719286793,1.357,0,1.357,33.6,-7.34,34.3923770624,130.35,34.697,-7.31,35.4586788953,1.357,0,1.357,33.34,-7.31,34.1319747451,130.3
2021-10-06 01:00:00,34.8215,-7.45,35.6095403263,1.3915,0,1.3915,33.43,-7.45,34.2500715328,130.63,34.5615,-7.4,35.3448338835,1.3915,0,1.3915,33.17,-7.4,33.9854218747,130.61
2021-10-06 01:30:00,36.591,-7.1,37.273466179,1.441,0,1.441,35.15,-7.1,35.8599010038,131.02,36.311,-7.07,36.9928860864,1.441,0,1.441,34.87,-7.07,35.5795137685,130.99
2021-10-06 02:00:00,36.8865,-7.1,37.5635978342,1.2965,0,1.2965,35.59,-7.1,36.2912950995,131.02,36.6165,-7.07,37.2928005418,1.2965,0,1.2965,35.32,-7.07,36.0206510213,130.99
2021-10-06 02:30:00,36.6915,-7.23,37.3970463038,1.1615,0,1.1615,35.53,-7.23,36.2581549448,131.13,36.4215,-7.18,37.1224738164,1.1615,0,1.1615,35.26,-7.18,35.9836073789,131.09
2021-10-06 03:00:00,35.537,-7.31,36.2810483448,1.227,0,1.227,34.31,-7.31,35.0800826681,131.29,35.277,-7.28,36.020343266,1.227,0,1.227,34.05,-7.28,34.8195476708,131.24
2021-10-06 03:30:00,34.872,-7.39,35.6464371852,1.172,0,1.172,33.7,-7.39,34.5007550642,131.41,34.612,-7.35,35.383796348,1.172,0,1.172,33.44,-7.35,34.2382257134,131.38
2021-10-06 04:00:00,34.4725,-7.66,35.3132957432,1.1525,0,1.1525,33.32,-7.66,34.1891503258,131.6,34.2125,-7.61,35.0486412896,1.1525,0,1.1525,33.06,-7.61,33.9245589507,131.54
2021-10-06 04:30:00,34.234,-7.8,35.1113479661,1.134,0,1.134,33.1,-7.8,34.0066170032,131.82,33.984,-7.75,34.8564880044,1.134,0,1.134,32.85,-7.75,33.751814766,131.79
2021-10-06 05:00:00,33.9715,-7.77,34.8487548163,1.1215,0,1.1215,32.85,-7.77,33.7564127241,132.05,33.7115,-7.73,34.5863865162,1.1215,0,1.1215,32.59,-7.73,33.4941935266,132.0
2021-10-06 05:30:00,35.353,-7.43,36.1253305729,1.183,0,1.183,34.17,-7.43,34.9684686539,131.46,35.093,-7.38,35.8606058092,1.183,0,1.183,33.91,-7.38,34.7037822146,131.4
2021-10-06 06:00:00,37.019,-6.84,37.6456101159,1.159,0,1.159,35.86,-6.84,36.5065090087,131.46,36.729,-6.8,37.3531717663,1.159,0,1.159,35.57,-6.8,36.2141533105,131.4
2021-10-06 06:30:00,41.0285,-5.33,41.3732608366,1.2885,0,1.2885,39.74,-5.33,40.0958414303,131.19,40.7185,-5.3,41.061980496,1.2885,0,1.2885,39.43,-5.3,39.7846063195,131.15
2021-10-06 07:00:00,45.938,-3.64,46.0819861117,1.248,0,1.248,44.69,-3.64,44.8379939337,130.58,45.588,-3.63,45.7322932292,1.248,0,1.248,44.34,-3.63,44.4883411693,130.56
2021-10-06 07:30:00,50.761,-1.54,50.7843550811,1.2810000000000001,0,1.2810000000000001,49.48,-1.54,49.5039594376,130.85,50.371,-1.56,50.3951509671,1.2810000000000001,0,1.2810000000000001,49.09,-1.56,49.1147808709,130.81
2021-10-06 08:00:00,53.1285,-0.28,53.1292378286,3.2185,0,3.2185,49.91,-0.28,49.9107854076,130.85,52.7385,-0.30000000000000004,52.7393532597,3.2185,0,3.2185,49.52,-0.30000000000000004,49.5209087154,130.81
2021-10-06 08:30:00,57.633,-0.17,57.6332507239,12.143,0,12.143,45.49,-0.17,45.4903176511,130.57,57.323,-0.18,57.3232826084,12.143,0,12.143,45.18,-0.18,45.1803585643,130.52
2021-10-06 09:00:00,63.2775,-0.93,63.2843338137,28.0575,0,28.0575,35.22,-0.93,35.2322763954,130.57,63.0175,-0.9500000000000001,63.0246603025,28.0575,0,28.0575,34.96,-0.9500000000000001,34.9729052268,130.52
2021-10-06 09:30:00,68.743,-0.75,68.7470912039,39.573,0,39.573,29.17,-0.75,29.1796401623,131.4,68.533,-0.76,68.5372138987,39.573,0,39.573,28.96,-0.76,28.9699706593,131.39
2021-10-06 10:00:00,71.811,-0.78,71.8152359949,49.491,0,49.491,22.32,-0.78,22.3336248737,131.4,71.631,-0.8,71.6354672003,49.491,0,49.491,22.14,-0.8,22.1544487632,131.39
2021-10-06 10:30:00,72.786,-0.32,72.7867034286,52.436,0,52.436,20.35,-0.32,20.352515815,131.87,72.626,-0.33,72.6267497276,52.436,0,52.436,20.19,-0.33,20.1926966995,131.85
2021-10-06 11:00:00,71.3075,0.06,71.3075252428,48.6475,0,48.6475,22.66,0.06,22.660079435,131.45,71.1375,0.05,71.1375175716,48.6475,0,48.6475,22.49,0.05,22.4900555802,131.39
2021-10-06 11:30:00,70.8425,0.0,70.8425,49.0525,0,49.0525,21.79,0.0,21.79,131.32,70.6925,-0.03,70.6925063656,49.0525,0,49.0525,21.64,-0.03,21.6400207948,131.29
2021-10-06 12:00:00,72.449,-0.08,72.449044169,49.329,0,49.329,23.12,-0.08,23.1201384079,131.42,72.259,-0.1,72.2590691955,49.329,0,49.329,22.93,-0.1,22.9302180539,131.37
2021-10-06 12:30:00,69.9335,-0.30000000000000004,69.9341434655,42.8935,0,42.8935,27.04,-0.30000000000000004,27.04166415,131.42,69.7235,-0.31,69.7241891473,42.8935,0,42.8935,26.83,-0.31,26.8317908459,131.37
2021-10-06 13:00:00,73.3825,-0.47000000000000003,73.3840051118,53.8625,0,53.8625,19.52,-0.47000000000000003,19.5256574793,131.49,73.2325,-0.48,73.2340730552,53.8625,0,53.8625,19.37,-0.48,19.3759464285,131.46
2021-10-06 13:30:00,70.708,-1.27,70.7194044375,49.988,0,49.988,20.72,-1.27,20.7588848448,131.7,70.558,-1.27,70.5694286784,49.988,0,49.988,20.57,-1.27,20.6091678629,131.67
2021-10-06 14:00:00,73.0065,-0.75,73.0103522951,53.2065,0,53.2065,19.8,-0.75,19.8141994539,132.07,72.8465,-0.78,72.8506757844,53.2065,0,53.2065,19.64,-0.78,19.6554826957,132.04
2021-10-06 14:30:00,68.229,-1.0,68.2363278687,49.449,0,49.449,18.78,-1.0,18.8066052226,132.19,68.089,-1.01,68.096490519,49.449,0,49.449,18.64,-1.01,18.667343142500002,132.17
2021-10-06 15:00:00,69.365,-1.02,69.372499054,53.175,0,53.175,16.19,-1.02,16.2220991243,132.28,69.255,-1.02,69.2625109637,53.175,0,53.175,16.08,-1.02,16.112318269,132.17
2021-10-06 15:30:00,70.7015,-1.37,70.7147721643,54.9815,0,54.9815,15.72,-1.37,15.7795849122,132.28,70.5715,-1.38,70.5849914093,54.9815,0,54.9815,15.59,-1.38,15.6509584371,132.17
2021-10-06 16:00:00,65.0575,-1.9500000000000002,65.086717587,42.4675,0,42.4675,22.59,-1.9500000000000002,22.6740071447,132.53,64.8675,-1.9500000000000002,64.8968031281,42.4675,0,42.4675,22.4,-1.9500000000000002,22.4847170318,132.5
2021-10-06 16:30:00,64.3125,-1.8599999999999999,64.339391171,32.8525,0,32.8525,31.46,-1.8599999999999999,31.5149361415,132.39,64.0425,-1.85,64.0692149651,32.8525,0,32.8525,31.19,-1.85,31.2448171702,132.36
2021-10-06 17:00:00,63.8345,-1.17,63.845221358,23.9745,0,23.9745,39.86,-1.17,39.8771676527,131.95,63.5045,-1.19,63.515648625,23.9745,0,23.9745,39.53,-1.19,39.5479076564,131.94
2021-10-06 17:30:00,64.195,-0.28,64.1956106366,18.835,0,18.835,45.36,-0.28,45.3608641893,131.51,63.845,-0.30000000000000004,63.8457048281,18.835,0,18.835,45.01,-0.30000000000000004,45.0109997667,131.49
2021-10-06 18:00:00,64.9195,0.24,64.9199436248,15.0495,0,15.0495,49.87,0.24,49.8705774982,130.97,64.5395,0.21,64.5398416503,15.0495,0,15.0495,49.49,0.21,49.4904455425,130.96
2021-10-06 18:30:00,65.6585,0.37,65.6595425072,13.5085,0,13.5085,52.15,0.37,52.1513125434,130.75,65.2585,0.34,65.2593857024,13.5085,0,13.5085,51.75,0.34,51.7511168962,130.7
2021-10-06 19:00:00,67.212,0.45,67.2135064105,15.952,0,15.952,51.26,0.45,51.2619751863,130.67,66.832,0.43,66.8333833051,15.952,0,15.952,50.88,0.43,50.881816988,130.61
2021-10-06 19:30:00,68.702,-0.11,68.7020880614,19.482,0,19.482,49.22,-0.11,49.2201229174,130.27,68.322,-0.14,68.3221434383,19.482,0,19.482,48.84,-0.14,48.8402006548,130.22
2021-10-06 20:00:00,63.4965,0.05,63.4965196861,12.3465,0,12.3465,51.15,0.05,51.1500244379,130.48,63.1065,0.04,63.106512677,12.3465,0,12.3465,50.76,0.04,50.7600157604,130.44
2021-10-06 20:30:00,55.1935,-1.04,55.2032973857,1.8835000000000002,0,1.8835000000000002,53.31,-1.04,53.3201434732,130.68,54.7935,-1.06,54.8037520819,1.8835000000000002,0,1.8835000000000002,52.91,-1.06,52.9206169654,130.61
2021-10-06 21:00:00,51.762,-2.21,51.8091569513,1.662,0,1.662,50.1,-2.21,50.1487198241,131.07,51.382,-2.22,51.4299360684,1.662,0,1.662,49.72,-2.22,49.7695368674,131.02
2021-10-06 21:30:00,48.198,-3.33,48.3128979052,1.818,0,1.818,46.38,-3.33,46.4993903186,131.76,47.858,-3.32,47.9730191253,1.818,0,1.818,46.04,-3.32,46.1595493912,131.72
2021-10-06 22:00:00,44.8015,-4.29,45.0064273438,1.7915,0,1.7915,43.01,-4.29,43.2234218914,132.19,44.4815,-4.27,44.685979258,1.7915,0,1.7915,42.69,-4.27,42.9030185418,132.15
2021-10-06 22:30:00,41.7805,-5.36,42.1229127702,1.6605,0,1.6605,40.12,-5.36,40.476462296,132.3,41.4805,-5.34,41.8228105255,1.6605,0,1.6605,39.82,-5.34,40.17646077,132.25
2021-10-06 23:00:00,38.897,-6.15,39.3801867568,1.687,0,1.687,37.21,-6.15,37.7148061111,130.57,38.617,-6.12,39.0989397427,1.687,0,1.687,36.93,-6.12,37.4336653295,130.52
2021-10-06 23:30:00,36.556,-6.66,37.15772781,1.6960000000000002,0,1.6960000000000002,34.86,-6.66,35.490494502,131.04,36.286,-6.63,36.8867279113,1.6960000000000002,0,1.6960000000000002,34.59,-6.63,35.2196678008,130.96
2021-10-07 00:00:00,34.24,-7.43,35.0368734336,1.73,0,1.73,32.51,-7.43,33.3482383343,131.81,34.0,-7.39,34.7938514683,1.73,0,1.73,32.27,-7.39,33.1053621034,131.76
2021-10-07 00:30:00,33.645,-7.49,34.4686252264,1.8250000000000002,0,1.8250000000000002,31.82,-7.49,32.6896390314,131.68,33.405,-7.44,34.2234952189,1.8250000000000002,0,1.8250000000000002,31.58,-7.44,32.4445681124,131.63
2021-10-07 01:00:00,33.815,-7.4,34.6152311129,1.795,0,1.795,32.02,-7.4,32.863968111,131.6,33.575,-7.35,34.3700905585,1.795,0,1.795,31.78,-7.35,32.6188733711,131.51
2021-10-07 01:30:00,36.013,-7.11,36.7081498989,1.823,0,1.823,34.19,-7.11,34.921457587,131.6,35.743,-7.07,36.4355176854,1.823,0,1.823,33.92,-7.07,34.6489725677,131.51
2021-10-07 02:00:00,35.494,-7.16,36.2089717612,1.834,0,1.834,33.66,-7.16,34.4130963443,131.6,35.234,-7.11,35.9442186728,1.834,0,1.834,33.4,-7.11,34.1483835635,131.51
2021-10-07 02:30:00,35.29,-7.2,36.0169973762,1.8399999999999999,0,1.8399999999999999,33.45,-7.2,34.2161146245,131.6,35.03,-7.16,35.7542514955,1.8399999999999999,0,1.8399999999999999,33.19,-7.16,33.9535226449,131.51
2021-10-07 03:00:00,34.02,-7.45,34.8261812434,1.96,0,1.96,32.06,-7.45,32.9142233692,131.6,33.78,-7.4,34.5810410485,1.96,0,1.96,31.82,-7.4,32.6691352809,131.51
2021-10-07 03:30:00,33.0505,-7.47,33.8841622333,1.8805,0,1.8805,31.17,-7.47,32.0526098781,131.89,32.8205,-7.42,33.6487981992,1.8805,0,1.8805,30.94,-7.42,31.8172908966,131.86
2021-10-07 04:00:00,32.6385,-7.55,33.5003609272,1.8585,0,1.8585,30.78,-7.55,31.6924423167,132.05,32.3985,-7.51,33.2575239946,1.8585,0,1.8585,30.54,-7.51,31.4498282984,131.99
2021-10-07 04:30:00,33.091,-7.8,33.997857006,1.861,0,1.861,31.23,-7.8,32.1893289772,132.19,32.851,-7.74,33.7504933445,1.861,0,1.861,30.99,-7.74,31.941942646,132.14
2021-10-07 05:00:00,33.257,-7.78,34.1548890937,1.857,0,1.857,31.4,-7.78,32.3494729478,132.19,33.017,-7.73,33.9098096279,1.857,0,1.857,31.16,-7.73,32.104493455,132.14
2021-10-07 05:30:00,34.9065,-7.48,35.6989375507,2.0365,0,2.0365,32.87,-7.48,33.7103441098,132.19,34.6465,-7.43,35.4342329147,2.0365,0,2.0365,32.61,-7.43,33.4457321642,132.0
2021-10-07 06:00:00,37.164,-6.84,37.7882057791,1.874,0,1.874,35.29,-6.84,35.9467620239,131.58,36.884,-6.8,37.5055923297,1.874,0,1.874,35.01,-6.8,35.6642692341,131.54
2021-10-07 06:30:00,42.948,-5.64,43.316743922,3.308,0,3.308,39.64,-5.64,40.0392207716,131.24,42.628,-5.61,42.9955635386,3.308,0,3.308,39.32,-5.61,39.7181885287,131.2
2021-10-07 07:00:00,46.6645,-4.09,46.8433950547,2.2345,0,2.2345,44.43,-4.09,44.6178551703,130.21,46.3145,-4.08,46.4938631461,2.2345,0,2.2345,44.08,-4.08,44.2684176361,130.18
2021-10-07 07:30:00,52.162,-2.7,52.2318317121,3.952,0,3.952,48.21,-2.7,48.2855475272,130.8,51.782,-2.71,51.8528651475,3.952,0,3.952,47.83,-2.71,47.9067114296,130.72
2021-10-07 08:00:00,55.614,-1.4,55.6316186714,4.584,0,4.584,51.03,-1.4,51.0492007773,130.12,55.224,-1.4100000000000001,55.2419973933,4.584,0,4.584,50.64,-1.4100000000000001,50.6596259362,130.06
2021-10-07 08:30:00,55.7615,0.09,55.7615726307,4.0615,0,4.0615,51.7,0.09,51.7000783365,130.41,55.3615,0.06,55.3615325136,4.0615,0,4.0615,51.3,0.06,51.3000350877,130.36
2021-10-07 09:00:00,56.0935,0.09,56.0935722008,6.4735,0,6.4735,49.62,0.09,49.6200816202,130.41,55.7235,0.08,55.7235574264,6.4735,0,6.4735,49.25,0.08,49.2500649746,130.36
2021-10-07 09:30:00,58.0785,0.25,58.0790380624,10.5185,0,10.5185,47.56,0.25,47.5606570602,130.58,57.7185,0.22,57.7189192748,10.5185,0,10.5185,47.2,0.22,47.2005127091,130.55
2021-10-07 10:00:00,60.9125,0.09,60.9125664888,15.5725,0,15.5725,45.34,0.09,45.340089325,130.58,60.5825,0.07,60.5825404407,15.5725,0,15.5725,45.01,0.07,45.0100544323,130.55
2021-10-07 10:30:00,62.562,-0.4,62.5632787184,21.532,0,21.532,41.03,-0.4,41.0319497465,130.78,62.252,-0.42,62.2534168058,21.532,0,21.532,40.72,-0.42,40.7221659542,130.72
2021-10-07 11:00:00,60.719,-0.1,60.7190823465,19.789,0,19.789,40.93,-0.1,40.9301221596,130.85,60.399,-0.14,60.3991622541,19.789,0,19.789,40.61,-0.14,40.6102413192,130.8
2021-10-07 11:30:00,60.677,-0.24,60.677474642600004,19.357,0,19.357,41.32,-0.24,41.3206969932,130.85,60.367,-0.29,60.3676965686,19.357,0,19.357,41.01,-0.29,41.0110253469,130.8
2021-10-07 12:00:00,62.5415,-0.18,62.5417590275,24.2415,0,24.2415,38.3,-0.18,38.3004229742,130.77,62.2615,-0.22,62.261888682,24.2415,0,24.2415,38.02,-0.22,38.0206365018,130.8
2021-10-07 12:30:00,64.7085,0.05,64.7085193174,27.7085,0,27.7085,37.0,0.05,37.0000337838,130.77,64.4285,0.0,64.4285,27.7085,0,27.7085,36.72,0.0,36.72,130.8
2021-10-07 13:00:00,67.842,-0.23,67.8423898754,35.572,0,35.572,32.27,-0.23,32.2708196363,130.77,67.612,-0.29,67.6126219282,35.572,0,35.572,32.04,-0.29,32.0413123951,130.69
2021-10-07 13:30:00,66.7025,-1.08,66.7112427275,40.3625,0,40.3625,26.34,-1.08,26.362131932,130.87,66.5025,-1.12,66.5119305557,40.3625,0,40.3625,26.14,-1.12,26.1639828772,130.85
2021-10-07 14:00:00,64.3565,-0.8200000000000001,64.3617238135,36.8665,0,36.8665,27.49,-0.8200000000000001,27.5022271825,131.05,64.1365,-0.86,64.1422655684,36.8665,0,36.8665,27.27,-0.86,27.2835573194,131.03
2021-10-07 14:30:00,63.621,-0.92,63.627651544,34.331,0,34.331,29.29,-0.92,29.3044450553,131.05,63.401,-0.9500000000000001,63.4081169962,34.331,0,34.331,29.07,-0.9500000000000001,29.0855187336,131.03
2021-10-07 15:00:00,59.7245,-1.34,59.7395304656,29.8945,0,29.8945,29.83,-1.34,29.8600820495,130.96,59.4945,-1.37,59.5102716365,29.8945,0,29.8945,29.6,-1.37,29.6316874309,130.93
2021-10-07 15:30:00,58.156,-1.24,58.1692181141,23.836,0,23.836,34.32,-1.24,34.3423936265,130.96,57.896,-1.28,57.9101477809,23.836,0,23.836,34.06,-1.28,34.0840431874,130.93
2021-10-07 16:00:00,60.108,-1.71,60.132318797799996,23.168,0,23.168,36.94,-1.71,36.9795578665,130.8,59.838,-1.74,59.8632929599,23.168,0,23.168,36.67,-1.74,36.7112584911,130.79
2021-10-07 16:30:00,61.064,-1.81,61.0908192448,22.664,0,22.664,38.4,-1.81,38.4426338848,130.8,60.774,-1.81,60.8009471637,22.664,0,22.664,38.11,-1.81,38.1529579456,130.79
2021-10-07 17:00:00,62.667,-1.4,62.682636264,17.627,0,17.627,45.04,-1.4,45.0617531838,131.02,62.327,-1.4100000000000001,62.3429469066,17.627,0,17.627,44.7,-1.4100000000000001,44.722232726,131.02
2021-10-07 17:30:00,61.548,-0.22,61.5483931878,8.428,0,8.428,53.12,-0.22,53.1204555703,130.78,61.178,-0.24,61.1784707557,8.428,0,8.428,52.75,-0.24,52.7505459687,130.73
2021-10-07 18:00:00,63.1005,-0.25,63.1009952398,9.6405,0,9.6405,53.46,-0.25,53.460584546,130.26,62.7005,-0.27,62.7010813324,9.6405,0,9.6405,53.06,-0.27,53.0606869537,130.22
2021-10-07 18:30:00,68.801,-1.0,68.8082669525,20.771,0,20.771,48.03,-1.0,48.0404090324,130.14,68.441,-1.01,68.4484519986,20.771,0,20.771,47.67,-1.01,47.6806984009,130.09
2021-10-07 19:00:00,69.6295,-0.62,69.6322602696,19.8695,0,19.8695,49.76,-0.62,49.7638623903,130.3,69.2595,-0.63,69.2623652516,19.8695,0,19.8695,49.39,-0.63,49.3940178564,130.22
2021-10-07 19:30:00,67.482,0.18,67.4822400636,13.882,0,13.882,53.6,0.18,53.600302238,130.0,67.082,0.16,67.082190811,13.882,0,13.882,53.2,0.16,53.200240601,129.94
2021-10-07 20:00:00,64.9045,-0.68,64.908062059,13.5645,0,13.5645,51.34,-0.68,51.3445031138,130.0,64.5145,-0.6900000000000001,64.5181897627,13.5645,0,13.5645,50.95,-0.6900000000000001,50.9546720135,129.94
2021-10-07 20:30:00,56.8105,-1.55,56.8316409252,2.4405,0,2.4405,54.37,-1.55,54.3920894984,130.52,56.4005,-1.55,56.4217945501,2.4405,0,2.4405,53.96,-1.55,53.9822572703,130.49
2021-10-07 21:00:00,53.527,-2.42,53.5816771761,1.907,0,1.907,51.62,-2.42,51.6766949408,130.71,53.157,-2.42,53.2120573648,1.907,0,1.907,51.25,-2.42,51.3071037966,130.69
2021-10-07 21:30:00,49.8005,-3.5700000000000003,49.9282955873,1.8005,0,1.8005,48.0,-3.5700000000000003,48.1325762868,130.8,49.4505,-3.56,49.5784787004,1.8005,0,1.8005,47.65,-3.56,47.7828012992,130.77
2021-10-07 22:00:00,45.856,-4.6,46.0861447292,1.806,0,1.806,44.05,-4.6,44.2895303655,131.48,45.526,-4.57,45.7547983932,1.806,0,1.806,43.72,-4.57,43.9581994627,131.45
2021-10-07 22:30:00,42.61,-5.7,42.9895580345,1.85,0,1.85,40.76,-5.7,41.1566227963,131.64,42.31,-5.67,42.688230228,1.85,0,1.85,40.46,-5.67,40.8553607254,131.16
2021-10-07 23:00:00,38.9255,-6.42,39.4513745039,1.8455,0,1.8455,37.08,-6.42,37.6316728302,131.2,38.6655,-6.38,39.188331047,1.8455,0,1.8455,36.82,-6.38,37.3686606664,131.16
2021-10-07 23:30:00,36.5225,-6.83,37.1556443391,1.7625000000000002,0,1.7625000000000002,34.76,-6.83,35.4246594902,132.03,36.2725,-6.79,36.9025521645,1.7625000000000002,0,1.7625000000000002,34.51,-6.79,35.1716391429,131.97
2021-10-08 00:00:00,35.226,-7.36,35.986673589,1.6760000000000002,0,1.6760000000000002,33.55,-7.36,34.3478107017,132.93,34.986,-7.32,35.7435671975,1.6760000000000002,0,1.6760000000000002,33.31,-7.32,34.1048163754,132.88
2021-10-08 00:30:00,34.368,-7.55,35.187525119,1.798,0,1.798,32.57,-7.55,33.433626785,132.52,34.128,-7.51,34.9445343938,1.798,0,1.798,32.33,-7.51,33.1907969172,132.48
2021-10-08 01:00:00,33.601,-7.68,34.4675151556,1.701,0,1.701,31.9,-7.68,32.8114675076,132.44,33.371,-7.63,34.2321565345,1.701,0,1.701,31.67,-7.63,32.5761538552,132.48
2021-10-08 01:30:00,35.409,-7.41,36.1760332403,1.8290000000000002,0,1.8290000000000002,33.58,-7.41,34.3878539604,132.63,35.159,-7.36,35.9210924249,1.8290000000000002,0,1.8290000000000002,33.33,-7.36,34.1329532856,132.58
2021-10-08 02:00:00,35.3125,-7.58,36.1168804889,1.8525,0,1.8525,33.46,-7.58,34.3078416692,132.63,35.0725,-7.54,35.8738324723,1.8525,0,1.8525,33.22,-7.54,34.0649379861,132.58
2021-10-08 02:30:00,34.718,-7.64,35.5486866705,1.948,0,1.948,32.77,-7.64,33.6488112717,132.52,34.468,-7.59,35.2937830786,1.948,0,1.948,32.52,-7.59,33.3939889801,132.47
2021-10-08 03:00:00,33.424,-7.91,34.3472251572,1.744,0,1.744,31.68,-7.91,32.6525726398,132.61,33.204,-7.86,34.1216238769,1.744,0,1.744,31.46,-7.86,32.4270134302,132.47
2021-10-08 03:30:00,32.281,-8.23,33.3135987399,1.901,0,1.901,30.38,-8.23,31.4750266084,132.83,32.071,-8.19,33.1002287152,1.901,0,1.901,30.17,-8.19,31.2618777427,132.74
2021-10-08 04:00:00,31.583,-8.41,32.6835430913,1.763,0,1.763,29.82,-8.41,30.9832293346,132.83,31.363,-8.35,32.4555121513,1.763,0,1.763,29.6,-8.35,30.7552028119,132.74
2021-10-08 04:30:00,31.048,-8.36,32.1538163209,1.778,0,1.778,29.27,-8.36,30.4404747006,132.83,30.848,-8.31,31.9476948151,1.778,0,1.778,29.07,-8.31,30.2344340116,132.89
2021-10-08 05:00:00,30.1815,-8.2,31.275596593,1.7515,0,1.7515,28.43,-8.2,29.5889320524,132.83,29.9715,-8.15,31.0598343886,1.7515,0,1.7515,28.22,-8.15,29.3733025041,132.89
2021-10-08 05:30:00,32.6335,-7.9,33.5761123755,1.8935,0,1.8935,30.74,-7.9,31.7388972713,132.71,32.4235,-7.84,33.3578919036,1.8935,0,1.8935,30.53,-7.84,31.5205726471,132.69
2021-10-08 06:00:00,34.6075,-7.42,35.394003111399996,1.7675,0,1.7675,32.84,-7.42,33.6678184621,132.4,34.3675,-7.37,35.1488542665,1.7675,0,1.7675,32.6,-7.37,33.4227003697,132.31
2021-10-08 06:30:00,39.1835,-5.85,39.6177885835,1.6535000000000002,0,1.6535000000000002,37.53,-5.85,37.9831989174,132.21,38.9035,-5.82,39.3364298361,1.6535000000000002,0,1.6535000000000002,37.25,-5.82,37.7019217017,132.14
2021-10-08 07:00:00,44.2085,-4.29,44.4161634121,1.5785,0,1.5785,42.63,-4.29,42.8453147964,131.84,43.8885,-4.27,44.0957291838,1.5785,0,1.5785,42.31,-4.27,42.5249221046,131.79
2021-10-08 07:30:00,49.114,-2.31,49.1682936047,1.574,0,1.574,47.54,-2.31,47.5960891251,131.51,48.764,-2.29,48.8177405868,1.574,0,1.574,47.19,-2.29,47.2455310056,131.47
2021-10-08 08:00:00,52.2255,-1.16,52.2383810072,1.9455,0,1.9455,50.28,-1.16,50.2933792859,130.69,51.8655,-1.16,51.8784703924,1.9455,0,1.9455,49.92,-1.16,49.9334757452,130.65
2021-10-08 08:30:00,54.3175,-0.32,54.3184425978,3.7675,0,3.7675,50.55,-0.32,50.5510128484,130.2,53.9475,-0.32,53.9484490625,3.7675,0,3.7675,50.18,-0.32,50.1810203165,130.14
2021-10-08 09:00:00,54.9845,0.01,54.9845009093,5.9545,0,5.9545,49.03,0.01,49.0300010198,130.2,54.6445,0.0,54.6445,5.9545,0,5.9545,48.69,0.0,48.69,130.14
2021-10-08 09:30:00,55.589,0.08,55.5890575653,7.419,0,7.419,48.17,0.08,48.1700664313,130.37,55.249,0.07,55.2490443447,7.419,0,7.419,47.83,0.07,47.8300512231,130.33
2021-10-08 10:00:00,55.3155,-0.26,55.3161110369,9.8455,0,9.8455,45.47,-0.26,45.4707433412,130.37,55.0055,-0.25,55.0060681221,9.8455,0,9.8455,45.16,-0.25,45.1606919788,130.33
2021-10-08 10:30:00,56.044,-1.38,56.0609876474,14.714,0,14.714,41.33,-1.38,41.3530325369,130.63,55.754,-1.37,55.7708294362,14.714,0,14.714,41.04,-1.37,41.0628603485,130.58
2021-10-08 11:00:00,56.3385,-1.5899999999999999,56.3609322337,16.2385,0,16.2385,40.1,-1.5899999999999999,40.1315100638,131.34,56.0585,-1.5899999999999999,56.0810442329,16.2385,0,16.2385,39.82,-1.5899999999999999,39.8517314555,131.23
2021-10-08 11:30:00,56.89,-1.42,56.9077191601,17.8,0,17.8,39.09,-1.42,39.1157832594,131.47,56.61,-1.4100000000000001,56.6275568959,17.8,0,17.8,38.81,-1.4100000000000001,38.8356047977,131.4
2021-10-08 12:00:00,57.198,-1.05,57.2076367629,17.008,0,17.008,40.19,-1.05,40.2037137588,131.6,56.908,-1.06,56.9178712181,17.008,0,17.008,39.9,-1.06,39.914077717,131.58
2021-10-08 12:30:00,56.7625,-0.41000000000000003,56.7639807118,13.8425,0,13.8425,42.92,-0.41000000000000003,42.9219582498,131.6,56.4525,-0.42,56.4540623538,13.8425,0,13.8425,42.61,-0.42,42.6120698864,131.58
2021-10-08 13:00:00,56.3215,-0.44,56.323218678,12.6715,0,12.6715,43.65,-0.44,43.652217584,131.32,56.0015,-0.45,56.0033079581,12.6715,0,12.6715,43.33,-0.45,43.3323366552,131.29
2021-10-08 13:30:00,55.5465,-0.88,55.5534702989,13.0365,0,13.0365,42.51,-0.88,42.5191074695,131.32,55.2465,-0.89,55.2536683149,13.0365,0,13.0365,42.21,-0.89,42.219381805,131.29
2021-10-08 14:00:00,54.2255,-1.1400000000000001,54.2374819682,13.2655,0,13.2655,40.96,-1.1400000000000001,40.9758611868,131.57,53.9255,-1.1400000000000001,53.9375486118,13.2655,0,13.2655,40.66,-1.1400000000000001,40.6759781689,131.49
2021-10-08 14:30:00,53.4085,-1.69,53.4352315635,13.1685,0,13.1685,40.24,-1.69,40.275472685,131.57,53.1185,-1.69,53.1453774307,13.1685,0,13.1685,39.95,-1.69,39.985729954600004,131.49
2021-10-08 15:00:00,52.1005,-2.15,52.1448425086,11.8805,0,11.8805,40.22,-2.15,40.2774241977,131.68,51.8105,-2.15,51.8550904951,11.8805,0,11.8805,39.93,-2.15,39.9878406519,131.62
2021-10-08 15:30:00,51.057,-2.22,51.1052409152,10.607,0,10.607,40.45,-2.22,40.5108738489,131.83,50.767,-2.21,50.8150803305,10.607,0,10.607,40.16,-2.21,40.2207620515,131.81
2021-10-08 16:00:00,51.4865,-2.07,51.5280950769,9.0465,0,9.0465,42.44,-2.07,42.4904518686,131.74,51.1665,-2.07,51.2083550043,9.0465,0,9.0465,42.12,-2.07,42.1708347084,131.69
2021-10-08 16:30:00,53.3125,-1.71,53.3399171001,7.2525,0,7.2525,46.06,-1.71,46.0917313626,131.53,52.9725,-1.7000000000000002,52.9997712849,7.2525,0,7.2525,45.72,-1.7000000000000002,45.7515945077,131.48
2021-10-08 17:00:00,57.179,-1.9300000000000002,57.2115630008,11.649000000000001,0,11.649000000000001,45.53,-1.9300000000000002,45.5708876367,131.4,56.849,-1.9300000000000002,56.8817519157,11.649000000000001,0,11.649000000000001,45.2,-1.9300000000000002,45.2411858819,131.34
2021-10-08 17:30:00,60.6975,-1.37,60.7129591294,13.5075,0,13.5075,47.19,-1.37,47.20988244,131.48,60.3375,-1.37,60.3530513417,13.5075,0,13.5075,46.83,-1.37,46.8500352188,131.43
2021-10-08 18:00:00,59.119,0.37,59.1201578229,3.629,0,3.629,55.49,0.37,55.4912335419,131.27,58.709,0.35000000000000003,58.710043272,3.629,0,3.629,55.08,0.35000000000000003,55.0811120077,131.24
2021-10-08 18:30:00,63.3155,0.49,63.3173960318,10.3555,0,10.3555,52.96,0.49,52.9622667566,130.53,62.9355,0.48,62.9373304188,10.3555,0,10.3555,52.58,0.48,52.5821909015,130.49
2021-10-08 19:00:00,63.5225,0.36,63.5235201028,10.5125,0,10.5125,53.01,0.36,53.0112223968,130.39,63.1325,0.35000000000000003,63.1334701743,10.5125,0,10.5125,52.62,0.35000000000000003,52.6211639932,130.34
2021-10-08 19:30:00,62.7225,-0.24,62.7229591637,10.9025,0,10.9025,51.82,-0.24,51.820555767,130.39,62.3525,-0.25,62.3530011808,10.9025,0,10.9025,51.45,-0.25,51.4506073822,130.34
2021-10-08 20:00:00,59.848,-1.3599999999999999,59.8634504853,10.918,0,10.918,48.93,-1.3599999999999999,48.9488968211,130.69,59.508,-1.3599999999999999,59.5235387389,10.918,0,10.918,48.59,-1.3599999999999999,48.6090289967,130.64
2021-10-08 20:30:00,52.4915,-2.47,52.5495810854,2.1515,0,2.1515,50.34,-2.47,50.4005605128,130.69,52.1215,-2.47,52.1799929307,2.1515,0,2.1515,49.97,-2.47,50.0310083848,130.64
2021-10-08 21:00:00,49.831,-3.49,49.9530645807,1.841,0,1.841,47.99,-3.49,48.1167351345,131.08,49.471,-3.48,49.5932479376,1.841,0,1.841,47.63,-3.48,47.7569607492,131.04
2021-10-08 21:30:00,47.002,-4.39,47.2065684413,1.842,0,1.842,45.16,-4.39,45.3728740549,131.68,46.702,-4.36,46.9050786589,1.842,0,1.842,44.86,-4.36,45.071378945,131.63
2021-10-08 22:00:00,43.8385,-5.06,44.1295556543,1.8285,0,1.8285,42.01,-5.06,42.3136349183,131.87,43.5385,-5.02,43.8269481284,1.8285,0,1.8285,41.71,-5.02,42.0110045107,131.85
2021-10-08 22:30:00,40.4945,-5.88,40.9191755813,1.8845,0,1.8845,38.61,-5.88,39.0551725127,131.34,40.2145,-5.85,40.6377719646,1.8845,0,1.8845,38.33,-5.85,38.7738494349,131.29
2021-10-08 23:00:00,37.621,-6.48,38.174992351,1.921,0,1.921,35.7,-6.48,36.2833350176,131.34,37.371,-6.44,37.9218306652,1.921,0,1.921,35.45,-6.44,36.0302109347,131.29
2021-10-08 23:30:00,36.023,-7.07,36.7102360248,1.873,0,1.873,34.15,-7.07,34.874165223,131.76,35.783,-7.01,36.4631757942,1.873,0,1.873,33.91,-7.01,34.6269865856,131.73
2021-10-09 00:00:00,34.388,-7.65,35.2286395423,1.8780000000000001,0,1.8780000000000001,32.51,-7.65,33.3979430504,132.33,34.158,-7.6,34.9932702673,1.8780000000000001,0,1.8780000000000001,32.28,-7.6,33.1626054465,132.28
2021-10-09 00:30:00,33.133,-8.0,34.08512416,1.893,0,1.893,31.24,-8.0,32.2480635078,132.47,32.913,-7.95,33.8595343884,1.893,0,1.893,31.02,-7.95,32.022537376,132.43
2021-10-09 01:00:00,32.4225,-8.12,33.4238373956,1.8925,0,1.8925,30.53,-8.12,31.5913801535,132.47,32.2025,-8.07,33.1982816762,1.8925,0,1.8925,30.31,-8.07,31.3659209972,132.43
2021-10-09 01:30:00,34.468,-7.93,35.3684594519,1.8980000000000001,0,1.8980000000000001,32.57,-7.93,33.5214826641,132.25,34.228,-7.87,35.1211173512,1.8980000000000001,0,1.8980000000000001,32.33,-7.87,33.2741010397,132.22
2021-10-09 02:00:00,34.3485,-7.68,35.1966170569,1.9285,0,1.9285,32.42,-7.68,33.317244784,132.25,34.1085,-7.63,34.9514902722,1.9285,0,1.9285,32.18,-7.63,33.0721831756,132.22
2021-10-09 02:30:00,33.9405,-7.78,34.8207688061,1.9205,0,1.9205,32.02,-7.78,32.9516130106,132.25,33.7205,-7.75,34.5996332387,1.9205,0,1.9205,31.8,-7.75,32.7307577059,132.22
2021-10-09 03:00:00,32.508,-8.19,33.5238148784,1.808,0,1.808,30.7,-8.19,31.7736699171,132.52,32.288,-8.13,33.2958232215,1.808,0,1.808,30.48,-8.13,31.5456383673,132.45
2021-10-09 03:30:00,31.0205,-8.34,32.1220643834,1.8605,0,1.8605,29.16,-8.34,30.3292136397,132.36,30.8205,-8.28,31.9133454882,1.8605,0,1.8605,28.96,-8.28,30.1204249638,132.34
2021-10-09 04:00:00,30.3165,-8.76,31.5567389356,1.6865,0,1.6865,28.63,-8.76,29.9401820302,131.97,30.1065,-8.71,31.3411142471,1.6865,0,1.6865,28.42,-8.71,29.7247455834,131.9
2021-10-09 04:30:00,29.8565,-8.83,31.1348597596,1.6965,0,1.6965,28.16,-8.83,29.5119382623,132.12,29.6665,-8.76,30.932811418500002,1.6965,0,1.6965,27.97,-8.76,29.3096997596,132.09
2021-10-09 05:00:00,29.613,-8.78,30.8871845431,1.653,0,1.653,27.96,-8.78,29.3061427008,132.12,29.423,-8.73,30.6908101718,1.653,0,1.653,27.77,-8.73,29.1098917896,132.09
2021-10-09 05:30:00,29.5535,-8.66,30.7961842157,1.8235000000000001,0,1.8235000000000001,27.73,-8.66,29.0507917276,132.2,29.3535,-8.59,30.5845722914,1.8235000000000001,0,1.8235000000000001,27.53,-8.59,28.8390187073,132.18
2021-10-09 06:00:00,30.276,-8.54,31.457396205,1.726,0,1.726,28.55,-8.54,29.7999010065,132.12,30.076,-8.49,31.2513339875,1.726,0,1.726,28.35,-8.49,29.593962222000002,132.01
2021-10-09 06:30:00,32.7785,-7.99,33.7382596209,1.5985,0,1.5985,31.18,-7.99,32.1874587378,131.96,32.5485,-7.93,33.5005933119,1.5985,0,1.5985,30.95,-7.93,31.9497636924,132.01
2021-10-09 07:00:00,34.9935,-7.36,35.759119707400004,1.5935000000000001,0,1.5935000000000001,33.4,-7.36,34.2013099164,131.62,34.7535,-7.31,35.5139671432,1.5935000000000001,0,1.5935000000000001,33.16,-7.31,33.9561732237,131.59
2021-10-09 07:30:00,38.401,-6.34,38.9208478967,1.681,0,1.681,36.72,-6.34,37.2633063482,131.23,38.131,-6.31,38.6495699976,1.681,0,1.681,36.45,-6.31,36.9921424089,131.17
2021-10-09 08:00:00,41.9195,-5.25,42.2469759894,3.0995,0,3.0995,38.82,-5.25,39.1733953086,131.23,41.6295,-5.22,41.9554963056,3.0995,0,3.0995,38.53,-5.22,38.8819919757,131.17
2021-10-09 08:30:00,47.477,-4.63,47.7022266671,8.687,0,8.687,38.79,-4.63,39.0653426966,131.31,47.207,-4.6,47.4305898024,8.687,0,8.687,38.52,-4.6,38.7936902086,131.29
2021-10-09 09:00:00,53.136,-4.12,53.2954866382,17.666,0,17.666,35.47,-4.12,35.7084765847,131.01,52.876,-4.1,53.0347185907,17.666,0,17.666,35.21,-4.1,35.4479068493,130.96
2021-10-09 09:30:00,59.4445,-3.81,59.5664727867,27.7345,0,27.7345,31.71,-3.81,31.9380681946,130.9,59.2245,-3.77,59.3443704175,27.7345,0,27.7345,31.49,-3.77,31.7148703292,130.85
2021-10-09 10:00:00,62.9725,-3.75,63.0840570687,36.2125,0,36.2125,26.76,-3.75,27.0214747932,131.01,62.8025,-3.7199999999999998,62.9125774885,36.2125,0,36.2125,26.59,-3.7199999999999998,26.8489571492,130.96
2021-10-09 10:30:00,65.594,-3.54,65.6894545266,43.494,0,43.494,22.1,-3.54,22.3817246878,130.92,65.434,-3.51,65.5280738005,43.494,0,43.494,21.94,-3.51,22.2189941266,130.88
2021-10-09 11:00:00,68.0575,-3.4,68.1423752613,50.3075,0,50.3075,17.75,-3.4,18.072700407,130.81,67.9375,-3.38,68.0215282558,50.3075,0,50.3075,17.63,-3.38,17.9510807474,130.77
2021-10-09 11:30:00,69.5275,-3.38,69.6096089362,54.8575,0,54.8575,14.67,-3.38,15.0543448878,130.81,69.4475,-3.34,69.5277703961,54.8575,0,54.8575,14.59,-3.34,14.9674212876,130.77
2021-10-09 12:00:00,70.855,-3.32,70.9327387389,59.935,0,59.935,10.92,-3.32,11.4135358237,130.96,70.785,-3.3,70.8618813256,59.935,0,59.935,10.85,-3.3,11.3407451254,130.93
2021-10-09 12:30:00,73.02,-3.34,73.096347378,65.68,0,65.68,7.34,-3.34,8.064192458,131.04,72.98,-3.31,73.0550237834,65.68,0,65.68,7.3,-3.31,8.0153664919,131.0
2021-10-09 13:00:00,73.183,-3.08,73.2477841917,69.013,0,69.013,4.17,-3.08,5.1841392728,131.04,73.173,-3.06,73.2369546677,69.013,0,69.013,4.16,-3.06,5.1642230781,131.0
2021-10-09 13:30:00,74.628,-2.9699999999999998,74.6870757494,73.448,0,73.448,1.18,-2.9699999999999998,3.195825402,131.37,74.638,-2.94,74.6958810377,73.448,0,73.448,1.19,-2.94,3.1717030126,131.35
2021-10-09 14:00:00,71.018,-3.87,71.1233662308,66.408,0,66.408,4.61,-3.87,6.0190530817,131.37,70.988,-3.85,71.0923247897,66.408,0,66.408,4.58,-3.85,5.9832181976,131.35
2021-10-09 14:30:00,63.8975,-4.71,64.070856138,53.6475,0,53.6475,10.25,-4.71,11.2803634693,131.71,63.8275,-4.67,63.9981144742,53.6475,0,53.6475,10.18,-4.67,11.2000580356,131.67
2021-10-09 15:00:00,60.868,-5.06,61.0779585775,48.008,0,48.008,12.86,-5.06,13.8196671451,131.78,60.778,-5.02,60.9849627695,48.008,0,48.008,12.77,-5.02,13.7212718069,131.79
2021-10-09 15:30:00,58.52,-5.37,58.7658684952,43.07,0,43.07,15.45,-5.37,16.3566316826,131.91,58.41,-5.35,58.6545019585,43.07,0,43.07,15.34,-5.35,16.2461718568,131.92
2021-10-09 16:00:00,52.556,-5.34,52.8265911829,31.416,0,31.416,21.14,-5.34,21.8040179783,131.91,52.386,-5.32,52.6554403267,31.416,0,31.416,20.97,-5.32,21.6343084012,131.92
2021-10-09 16:30:00,49.671,-5.04,49.9260437147,19.611,0,19.611,30.06,-5.04,30.4795866114,132.03,49.441,-5.02,49.6951997782,19.611,0,19.611,29.83,-5.02,30.2494512347,132.0
2021-10-09 17:00:00,50.7155,-4.2,50.8891141626,13.3855,0,13.3855,37.33,-4.2,37.5655280809,131.76,50.4355,-4.19,50.6092457981,13.3855,0,13.3855,37.05,-4.19,37.2861716994,131.73
2021-10-09 17:30:00,55.7315,-3.23,55.8250212024,16.0815,0,16.0815,39.65,-3.23,39.7813448742,131.4,55.4215,-3.23,55.5155434293,16.0815,0,16.0815,39.34,-3.23,39.4723764169,131.37
2021-10-09 18:00:00,57.1355,-2.43,57.1871511814,12.6855,0,12.6855,44.45,-2.43,44.5163722691,131.13,56.8055,-2.43,56.8574509651,12.6855,0,12.6855,44.12,-2.43,44.1868679587,131.08
2021-10-09 18:30:00,57.8405,-2.11,57.8789732135,10.3605,0,10.3605,47.48,-2.11,47.5268608263,130.76,57.4905,-2.1,57.5288413776,10.3605,0,10.3605,47.13,-2.1,47.1767622882,130.7
2021-10-09 19:00:00,58.68,-2.23,58.7223577524,10.31,0,10.31,48.37,-2.23,48.4213775104,130.76,58.33,-2.23,58.3726117284,10.31,0,10.31,48.02,-2.23,48.0717515803,130.7
2021-10-09 19:30:00,58.6665,-3.06,58.7462494313,12.9965,0,12.9965,45.67,-3.06,45.7723988884,129.86,58.3265,-3.06,58.4067136745,12.9965,0,12.9965,45.33,-3.06,45.433165199,129.82
2021-10-09 20:00:00,55.0525,-3.49,55.1630116677,10.2725,0,10.2725,44.78,-3.49,44.9157934362,129.86,54.7325,-3.47,54.8423874047,10.2725,0,10.2725,44.46,-3.47,44.5952071416,129.82
2021-10-09 20:30:00,48.157,-4.6,48.3761991996,2.167,0,2.167,45.99,-4.6,46.219477496,130.21,47.817,-4.59,48.0367941166,2.167,0,2.167,45.65,-4.59,45.8801765472,130.17
2021-10-09 21:00:00,46.2525,-5.57,46.5866789571,1.8925,0,1.8925,44.36,-5.57,44.7083269649,130.6,45.9325,-5.54,46.2653883184,1.8925,0,1.8925,44.04,-5.54,44.3870837069,130.56
2021-10-09 21:30:00,43.796,-5.97,44.2010239248,1.956,0,1.956,41.84,-5.97,42.263772903,131.11,43.486,-5.94,43.8898142625,1.956,0,1.956,41.53,-5.94,41.9526459237,131.04
2021-10-09 22:00:00,41.163,-6.82,41.7241533048,2.033,0,2.033,39.13,-6.82,39.719885448,131.41,40.883,-6.77,41.4397464881,2.033,0,2.033,38.85,-6.77,39.4354586635,131.37
2021-10-09 22:30:00,38.769,-7.8100000000000005,39.5478376274,1.939,0,1.939,36.83,-7.8100000000000005,37.648970769499996,131.76,38.499,-7.77,39.2752581277,1.939,0,1.939,36.56,-7.77,37.3765501351,131.7
2021-10-09 23:00:00,36.389,-8.4,37.3459411583,1.909,0,1.909,34.48,-8.4,35.4884544606,132.3,36.139,-8.35,37.0911016418,1.909,0,1.909,34.23,-8.35,35.2337253211,132.27
2021-10-09 23:30:00,35.6315,-8.7,36.6782468536,1.9415,0,1.9415,33.69,-8.7,34.7952022555,132.02,35.3815,-8.66,36.4258993334,1.9415,0,1.9415,33.44,-8.66,34.5431498274,131.99
2021-10-10 00:00:00,35.7955,-9.12,36.9390338294,1.9455,0,1.9455,33.85,-9.12,35.0570520723,131.59,35.5455,-9.06,36.6819597384,1.9455,0,1.9455,33.6,-9.06,34.8000517241,131.54
2021-10-10 00:30:00,34.9105,-9.19,36.0998491721,1.7505000000000002,0,1.7505000000000002,33.16,-9.19,34.4099070037,131.74,34.6705,-9.14,35.8550299156,1.7505000000000002,0,1.7505000000000002,32.92,-9.14,34.1652747684,131.7
2021-10-10 01:00:00,34.1035,-9.25,35.3356931763,1.6535000000000002,0,1.6535000000000002,32.45,-9.25,33.7426288247,131.81,33.8635,-9.2,35.0909765075,1.6535000000000002,0,1.6535000000000002,32.21,-9.2,33.4981208428,131.78
2021-10-10 01:30:00,35.5695,-8.96,36.6806615296,1.4895,0,1.4895,34.08,-8.96,35.2381611325,131.81,35.3195,-8.91,36.4260233933,1.4895,0,1.4895,33.83,-8.91,34.9836676179,131.78
2021-10-10 02:00:00,35.3535,-8.76,36.4226243185,1.5635,0,1.5635,33.79,-8.76,34.9070437018,132.08,35.1035,-8.71,36.1679390103,1.5635,0,1.5635,33.54,-8.71,34.6524991884,132.04
2021-10-10 02:30:00,34.3685,-8.93,35.509698566,1.5285000000000002,0,1.5285000000000002,32.84,-8.93,34.0324918277,132.33,34.1185,-8.88,35.2551619235,1.5285000000000002,0,1.5285000000000002,32.59,-8.88,33.7781364199,132.26
2021-10-10 03:00:00,32.626,-9.39,33.9503751967,1.546,0,1.546,31.08,-9.39,32.4674991337,132.33,32.396,-9.34,33.7155218853,1.546,0,1.546,30.85,-9.34,32.2328729715,132.26
2021-10-10 03:30:00,31.973,-9.31,33.3008833066,1.683,0,1.683,30.29,-9.31,31.6884868683,132.47,31.753,-9.26,33.0756800232,1.683,0,1.683,30.07,-9.26,31.4635106115,132.41
2021-10-10 04:00:00,31.5455,-9.38,32.9105297777,1.5755,0,1.5755,29.97,-9.38,31.4035873747,132.47,31.3355,-9.33,32.6949913634,1.5755,0,1.5755,29.76,-9.33,31.1882429771,132.41
2021-10-10 04:30:00,31.281,-9.63,32.7297702558,1.491,0,1.491,29.79,-9.63,31.307842468,132.84,31.051,-9.57,32.492299103,1.491,0,1.491,29.56,-9.57,31.0705407098,132.81
2021-10-10 05:00:00,30.802,-9.65,32.2782543518,1.512,0,1.512,29.29,-9.65,30.8387191693,132.4,30.592,-9.59,32.0599214597,1.512,0,1.512,29.08,-9.59,30.6204915049,132.33
2021-10-10 05:30:00,31.3525,-9.41,32.7341924637,1.6225,0,1.6225,29.73,-9.41,31.1836655959,132.4,31.1325,-9.35,32.5062310373,1.6225,0,1.6225,29.51,-9.35,30.9558169009,132.33
2021-10-10 06:00:00,32.05,-9.12,33.3223183467,1.5,0,1.5,30.55,-9.12,31.8822348652,132.13,31.82,-9.08,33.0901616799,1.5,0,1.5,30.32,-9.08,31.6504154791,132.09
2021-10-10 06:30:00,33.952,-8.69,35.0464606487,1.472,0,1.472,32.48,-8.69,33.622410681,132.13,33.702,-8.63,34.7893906816,1.472,0,1.472,32.23,-8.63,33.3653982443,132.09
2021-10-10 07:00:00,35.1225,-8.38,36.1083703073,1.5325,0,1.5325,33.59,-8.38,34.6195392806,131.89,34.8725,-8.34,35.8559180087,1.5325,0,1.5325,33.34,-8.34,34.36729841,131.82
2021-10-10 07:30:00,37.4275,-7.8,38.2316329268,1.4075,0,1.4075,36.02,-7.8,36.8548558537,131.45,37.1575,-7.76,37.9591544459,1.4075,0,1.4075,35.75,-7.76,36.5825108488,131.4
2021-10-10 08:00:00,40.2015,-6.99,40.804665202,1.9615,0,1.9615,38.24,-6.99,38.8736118723,131.18,39.9115,-6.96,40.5138177941,1.9615,0,1.9615,37.95,-6.96,38.582950898,131.12
2021-10-10 08:30:00,43.7755,-6.2,44.21237836,6.5855,0,6.5855,37.19,-6.2,37.7032637845,131.79,43.5055,-6.17,43.9408401177,6.5855,0,6.5855,36.92,-6.17,37.4320090297,131.74
2021-10-10 09:00:00,50.115,-5.6,50.4269097308,17.525,0,17.525,32.59,-5.6,33.0676291863,131.79,49.875,-5.58,50.1861736437,17.525,0,17.525,32.35,-5.58,32.8277154246,131.74
2021-10-10 09:30:00,54.88,-5.28,55.1334091092,26.11,0,26.11,28.77,-5.28,29.2504923035,131.91,54.68,-5.25,54.9314563797,26.11,0,26.11,28.57,-5.25,29.0483631208,131.85
2021-10-10 10:00:00,57.783500000000004,-4.74,57.9775859471,32.1635,0,32.1635,25.62,-4.74,26.0547884275,132.04,57.6035,-4.74,57.7981903891,32.1635,0,32.1635,25.44,-4.74,25.8778128906,132.02
2021-10-10 10:30:00,59.176,-4.18,59.3234471015,34.496,0,34.496,24.68,-4.18,25.031476185,131.88,58.996,-4.16,59.1424857104,34.496,0,34.496,24.5,-4.16,24.8506659871,131.85
2021-10-10 11:00:00,62.2395,-3.96,62.3653506384,41.2295,0,41.2295,21.01,-3.96,21.3799368568,131.79,62.0995,-3.95,62.2249981941,41.2295,0,41.2295,20.87,-3.95,21.2405131765,131.73
2021-10-10 11:30:00,70.474,-3.55,70.5633557592,56.954,0,56.954,13.52,-3.55,13.9783010413,131.79,70.384,-3.54,70.4729668455,56.954,0,56.954,13.43,-3.54,13.8887184434,131.73
2021-10-10 12:00:00,72.001,-2.9699999999999998,72.0622293646,61.751,0,61.751,10.25,-2.9699999999999998,10.6716165598,131.79,71.931,-2.9699999999999998,71.9922888996,61.751,0,61.751,10.18,-2.9699999999999998,10.6044000302,131.73
2021-10-10 12:30:00,75.9045,-2.8200000000000003,75.9568661824,68.2145,0,68.2145,7.69,-2.8200000000000003,8.1907569858,131.44,75.8545,-2.81,75.9065298262,68.2145,0,68.2145,7.64,-2.81,8.1403746843,131.4
2021-10-10 13:00:00,75.9425,-2.71,75.9908376467,69.8225,0,69.8225,6.12,-2.71,6.6931681587,131.34,75.9025,-2.71,75.950863104,69.8225,0,69.8225,6.08,-2.71,6.656613253,131.31
2021-10-10 13:30:00,76.269,-3.17,76.3348495839,72.429,0,72.429,3.84,-3.17,4.9794075953,131.43,76.259,-3.17,76.3248582115,72.429,0,72.429,3.83,-3.17,4.9716999105,131.4
2021-10-10 14:00:00,73.8755,-3.8,73.9731674342,69.8755,0,69.8755,4.0,-3.8,5.5172456897,131.75,73.8455,-3.7800000000000002,73.9421819414,69.8755,0,69.8755,3.9699999999999998,-3.7800000000000002,5.4817241813,131.7
2021-10-10 14:30:00,71.36,-4.31,71.4900391663,65.21,0,65.21,6.15,-4.31,7.5099001325,132.03,71.31,-4.3,71.439527574,65.21,0,65.21,6.1,-4.3,7.4632432628,132.02
2021-10-10 15:00:00,69.551,-4.16,69.675298356,62.651,0,62.651,6.9,-4.16,8.0570217823,132.26,69.501,-4.14,69.6241955142,62.651,0,62.651,6.85,-4.14,8.003880309,132.23
2021-10-10 15:30:00,68.6625,-4.4,68.8033349937,59.5225,0,59.5225,9.14,-4.4,10.1439440062,132.26,68.5925,-4.39,68.7328389945,59.5225,0,59.5225,9.07,-4.39,10.0765569517,132.23
2021-10-10 16:00:00,65.977,-4.75,66.1477666214,51.807,0,51.807,14.17,-4.75,14.9449456339,132.39,65.867,-4.74,66.03733254,51.807,0,51.807,14.06,-4.74,14.8374930497,132.39
2021-10-10 16:30:00,63.1415,-4.8100000000000005,63.3244433236,40.1315,0,40.1315,23.01,-4.8100000000000005,23.5073648034,132.3,62.9615,-4.79,63.1434444915,40.1315,0,40.1315,22.83,-4.79,23.3270872592,132.31
2021-10-10 17:00:00,60.2705,-4.18,60.4152759677,29.4305,0,29.4305,30.84,-4.18,31.1219857978,131.9,60.0205,-4.18,60.1658775408,29.4305,0,29.4305,30.59,-4.18,30.8742692221,131.89
2021-10-10 17:30:00,58.3925,-2.9699999999999998,58.4679823172,18.2225,0,18.2225,40.17,-2.9699999999999998,40.2796449835,131.27,58.0725,-2.96,58.1478878056,18.2225,0,18.2225,39.85,-2.96,39.9597810304,131.25
2021-10-10 18:00:00,56.0365,-2.27,56.0824592208,8.2565,0,8.2565,47.78,-2.27,47.8338927958,130.57,55.6765,-2.27,55.7227561437,8.2565,0,8.2565,47.42,-2.27,47.4743014693,130.52
2021-10-10 18:30:00,58.2475,-1.8599999999999999,58.2771898452,9.6575,0,9.6575,48.59,-1.8599999999999999,48.6255868859,130.35,57.8775,-1.8599999999999999,57.9073795492,9.6575,0,9.6575,48.22,-1.8599999999999999,48.2558597478,130.31
2021-10-10 19:00:00,59.054,-2.15,59.093124947,11.284,0,11.284,47.77,-2.15,47.8183583993,130.12,58.704,-2.16,58.7437249074,11.284,0,11.284,47.42,-2.16,47.4691689415,130.06
2021-10-10 19:30:00,57.5805,-2.04,57.6166259013,8.4805,0,8.4805,49.1,-2.04,49.1423605457,129.97,57.2205,-2.04,57.2568530418,8.4805,0,8.4805,48.74,-2.04,48.7826731535,129.92
2021-10-10 20:00:00,54.4925,-3.03,54.5766750201,8.2625,0,8.2625,46.23,-3.03,46.3291895029,129.89,54.1625,-3.03,54.2471870815,8.2625,0,8.2625,45.9,-3.03,45.9999010869,129.84
2021-10-10 20:30:00,48.3275,-4.28,48.5166533909,1.4875,0,1.4875,46.84,-4.28,47.0351358029,130.58,47.9675,-4.26,48.1562940461,1.4875,0,1.4875,46.48,-4.26,46.674811194,130.55
2021-10-10 21:00:00,45.544,-5.22,45.8421676625,1.244,0,1.244,44.3,-5.22,44.6064838336,130.58,45.224,-5.19,45.5208334282,1.244,0,1.244,43.98,-5.19,44.2851724621,130.55
2021-10-10 21:30:00,44.144,-5.88,44.5338875015,1.314,0,1.314,42.83,-5.88,43.2317394977,131.09,43.824,-5.86,44.2140540552,1.314,0,1.314,42.51,-5.86,42.9119994873,131.06
2021-10-10 22:00:00,42.1455,-6.73,42.6794572394,1.2255,0,1.2255,40.92,-6.73,41.46973957,131.56,41.8455,-6.69,42.376903736,1.2255,0,1.2255,40.62,-6.69,41.1672260421,131.52
2021-10-10 22:30:00,39.411,-7.27,40.0759257036,0.9510000000000001,0,0.9510000000000001,38.46,-7.27,39.1410845532,132.19,39.131,-7.22,39.7915011152,0.9510000000000001,0,0.9510000000000001,38.18,-7.22,38.8566699551,132.14
2021-10-10 23:00:00,35.692,-7.7,36.5131327607,0.8320000000000001,0,0.8320000000000001,34.86,-7.7,35.7002745087,132.19,35.442,-7.65,36.258210987300004,0.8320000000000001,0,0.8320000000000001,34.61,-7.65,35.4453748746,132.14
2021-10-10 23:30:00,34.0715,-8.71,35.1671894278,0.8315,0,0.8315,33.24,-8.71,34.3622132582,132.19,33.8315,-8.65,34.9198065895,0.8315,0,0.8315,33.0,-8.65,34.1148428107,132.14
2021-10-11 00:00:00,34.035,-9.47,35.3279227383,0.835,0,0.835,33.2,-9.47,34.5242074493,133.1,33.775,-9.42,35.0640417665,0.835,0,0.835,32.94,-9.42,34.2604728514,133.05
2021-10-11 00:30:00,33.7615,-9.68,35.1218063637,0.8615,0,0.8615,32.9,-9.68,34.2944951851,133.02,33.5215,-9.62,34.8745661227,0.8615,0,0.8615,32.66,-9.62,34.047320012,132.98
2021-10-11 01:00:00,33.2595,-9.83,34.6817421744,0.8595,0,0.8595,32.4,-9.83,33.8583652884,132.35,33.0095,-9.76,34.4221540617,0.8595,0,0.8595,32.15,-9.76,33.5988109909,132.3
2021-10-11 01:30:00,35.1885,-9.42,36.4275573193,0.8485,0,0.8485,34.34,-9.42,35.6085944682,132.22,34.9285,-9.36,36.160886497,0.8485,0,0.8485,34.08,-9.36,35.3419863618,132.19
2021-10-11 02:00:00,35.314,-9.25,36.5053570863,0.9540000000000001,0,0.9540000000000001,34.36,-9.25,35.5833120999,132.3,35.064,-9.19,36.248313009,0.9540000000000001,0,0.9540000000000001,34.11,-9.19,35.3263103083,132.19
2021-10-11 02:30:00,34.897,-9.61,36.1960316748,0.917,0,0.917,33.98,-9.61,35.3127809723,132.18,34.637,-9.56,35.9320938577,0.917,0,0.917,33.72,-9.56,35.0489942794,132.19
2021-10-11 03:00:00,33.721,-9.82,35.1217630679,0.871,0,0.871,32.85,-9.82,34.286366095,132.18,33.481,-9.75,34.8717630899,0.871,0,0.871,32.61,-9.75,34.036371722,132.19
2021-10-11 03:30:00,33.2545,-9.76,34.6571691032,1.0245,0,1.0245,32.23,-9.76,33.6753693372,132.36,33.0145,-9.69,34.40716946,1.0245,0,1.0245,31.99,-9.69,33.4253825707,132.3
2021-10-11 04:00:00,32.824,-9.76,34.2443072057,0.9540000000000001,0,0.9540000000000001,31.87,-9.76,33.3309840839,132.36,32.584,-9.71,34.000017,0.9540000000000001,0,0.9540000000000001,31.63,-9.71,33.0868705078,132.3
