Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-11 04:30:00,32.6345,-9.77,34.0655763235,0.9945,0,0.9945,31.64,-9.77,33.1140831067,132.57,32.4045,-9.71,33.8280315752,0.9945,0,0.9945,31.41,-9.71,32.8766208726,132.52
2021-10-11 05:00:00,32.338,-9.99,33.8459206405,0.8280000000000001,0,0.8280000000000001,31.51,-9.99,33.0557135757,132.43,32.088,-9.92,33.5863981993,0.8280000000000001,0,0.8280000000000001,31.26,-9.92,32.7962497856,132.38
2021-10-11 05:30:00,34.105,-9.69,35.4548603861,0.985,0,0.985,33.12,-9.69,34.5084120179,132.62,33.855,-9.63,35.1979818313,0.985,0,0.985,32.87,-9.63,34.251624779,132.59
2021-10-11 06:00:00,36.305,-9.15,37.4402928007,0.875,0,0.875,35.43,-9.15,36.592450041,132.31,36.035,-9.1,37.1662646092,0.875,0,0.875,35.16,-9.1,36.3185297059,132.27
2021-10-11 06:30:00,41.8,-7.29,42.4309332916,0.92,0,0.92,40.88,-7.29,41.5249142082,131.88,41.48,-7.26,42.1105449977,0.92,0,0.92,40.56,-7.26,41.2046259539,131.86
2021-10-11 07:00:00,45.167,-5.51,45.5018459955,0.9470000000000001,0,0.9470000000000001,44.22,-5.51,44.5619624792,131.65,44.837,-5.49,45.1718570462,0.9470000000000001,0,0.9470000000000001,43.89,-5.49,44.2320268584,131.62
2021-10-11 07:30:00,48.696,-2.8,48.7764329979,1.046,0,1.046,47.65,-2.8,47.7321956336,131.55,48.326,-2.79,48.4064703939,1.046,0,1.046,47.28,-2.79,47.362247624,131.53
2021-10-11 08:00:00,51.9295,-1.78,51.9599977892,1.7395,0,1.7395,50.19,-1.78,50.2215541376,131.23,51.5495,-1.78,51.5802224719,1.7395,0,1.7395,49.81,-1.78,49.8417947109,131.18
2021-10-11 08:30:00,55.054,-0.9500000000000001,55.0621958879,6.334,0,6.334,48.72,-0.9500000000000001,48.7292612298,130.93,54.694,-0.97,54.7026008157,6.334,0,6.334,48.36,-0.97,48.3697271028,130.91
2021-10-11 09:00:00,60.4065,-1.26,60.4196395409,19.5365,0,19.5365,40.87,-1.26,40.889417946500004,130.47,60.1165,-1.27,60.1299132899,19.5365,0,19.5365,40.58,-1.27,40.5998682264,130.44
2021-10-11 09:30:00,64.206,-1.26,64.2183621404,28.366,0,28.366,35.84,-1.26,35.8621415981,130.7,63.946,-1.26,63.9584123943,28.366,0,28.366,35.58,-1.26,35.6023032963,130.69
2021-10-11 10:00:00,67.3755,-1.25,67.3870944636,36.0955,0,36.0955,31.28,-1.25,31.3049660597,130.78,67.1555,-1.26,67.1673192874,36.0955,0,36.0955,31.06,-1.26,31.0855464806,130.69
2021-10-11 10:30:00,70.49,-1.43,70.5045034023,46.15,0,46.15,24.34,-1.43,24.3819707981,131.02,70.32,-1.43,70.3345384573,46.15,0,46.15,24.17,-1.43,24.2122654867,131.01
2021-10-11 11:00:00,71.925,-1.24,71.9356881179,51.615,0,51.615,20.31,-1.24,20.3478180648,131.02,71.785,-1.25,71.795882368,51.615,0,51.615,20.17,-1.25,20.2086961479,131.01
2021-10-11 11:30:00,72.3895,-1.1,72.3978570833,54.1495,0,54.1495,18.24,-1.1,18.2731387561,131.09,72.2595,-1.1,72.2678721165,54.1495,0,54.1495,18.11,-1.1,18.1433762018,131.08
2021-10-11 12:00:00,69.418,-1.1400000000000001,69.4273600535,49.888,0,49.888,19.53,-1.1400000000000001,19.5632435961,130.93,69.278,-1.1400000000000001,69.2873789662,49.888,0,49.888,19.39,-1.1400000000000001,19.4234832098,130.9
2021-10-11 12:30:00,69.6825,-1.27,69.6940722461,48.7825,0,48.7825,20.9,-1.27,20.9385505707,131.1,69.5225,-1.28,69.5342822373,48.7825,0,48.7825,20.74,-1.28,20.7794610132,131.09
2021-10-11 13:00:00,68.274,-1.3900000000000001,68.2881481371,47.664,0,47.664,20.61,-1.3900000000000001,20.6568196971,131.1,68.124,-1.3900000000000001,68.138179283,47.664,0,47.664,20.46,-1.3900000000000001,20.5071621635,131.01
2021-10-11 13:30:00,71.565,-1.82,71.5881388569,50.845,0,50.845,20.72,-1.82,20.799778845,131.1,71.415,-1.82,71.438187442,50.845,0,50.845,20.57,-1.82,20.6503583504,131.1
2021-10-11 14:00:00,73.7105,-1.53,73.7263773032,56.8605,0,56.8605,16.85,-1.53,16.9193203173,131.49,73.5905,-1.53,73.6064031878,56.8605,0,56.8605,16.73,-1.53,16.7998154752,131.47
2021-10-11 14:30:00,70.9995,-1.9,71.0249181643,53.6095,0,53.6095,17.39,-1.9,17.4934873596,131.78,70.8695,-1.9,70.8949647736,53.6095,0,53.6095,17.26,-1.9,17.364262149600002,131.76
2021-10-11 15:00:00,70.901,-1.9500000000000002,70.9278104907,56.311,0,56.311,14.59,-1.9500000000000002,14.719735052,132.0,70.801,-1.94,70.8275737337,56.311,0,56.311,14.49,-1.94,14.6192920485,131.99
2021-10-11 15:30:00,71.535,-1.82,71.5581485577,56.705,0,56.705,14.83,-1.82,14.9412616602,132.0,71.425,-1.82,71.4481841967,56.705,0,56.705,14.72,-1.82,14.832086839,131.99
2021-10-11 16:00:00,68.2405,-2.04,68.270985347,47.4605,0,47.4605,20.78,-2.04,20.8798946357,132.0,68.0705,-2.03,68.1007626261,47.4605,0,47.4605,20.61,-2.03,20.7097320118,131.99
2021-10-11 16:30:00,62.941,-2.04,62.9740508543,31.681,0,31.681,31.26,-2.04,31.3264935797,131.91,62.701,-2.04,62.734177296,31.681,0,31.681,31.02,-2.04,31.0870069322,131.99
2021-10-11 17:00:00,62.932,-1.72,62.9555003475,25.592,0,25.592,37.34,-1.72,37.3795933632,131.62,62.642,-1.71,62.6653354256,25.592,0,25.592,37.05,-1.71,37.0894405458,131.63
2021-10-11 17:30:00,62.5825,-1.17,62.593435808,18.0225,0,18.0225,44.56,-1.17,44.575357542,131.28,62.2425,-1.18,62.2536842785,18.0225,0,18.0225,44.22,-1.18,44.2357412055,131.26
2021-10-11 18:00:00,64.1745,-0.19,64.1747812637,15.5745,0,15.5745,48.6,-0.19,48.600371397800004,130.91,63.8045,-0.21,63.804845586,15.5745,0,15.5745,48.23,-0.21,48.2304571822,130.86
2021-10-11 18:30:00,66.162,-0.99,66.1694064051,19.072,0,19.072,47.09,-0.99,47.1004055184,130.47,65.812,-1.0,65.8195969602,19.072,0,19.072,46.74,-1.0,46.7506962515,130.44
2021-10-11 19:00:00,67.218,-0.67,67.2213390524,18.418,0,18.418,48.8,-0.67,48.8045991685,130.47,66.858,-0.6900000000000001,66.8615604365,18.418,0,18.418,48.44,-0.6900000000000001,48.4449140777,130.44
2021-10-11 19:30:00,67.298,-0.9500000000000001,67.3047049173,19.038,0,19.038,48.26,-0.9500000000000001,48.2693494881,129.95,66.918,-0.96,66.9248856854,19.038,0,19.038,47.88,-0.96,47.8896230931,129.89
2021-10-11 20:00:00,63.1835,-1.08,63.1927295838,14.5135,0,14.5135,48.67,-1.08,48.6819812662,130.28,62.8235,-1.11,62.8333052787,14.5135,0,14.5135,48.31,-1.11,48.3227503356,130.22
2021-10-11 20:30:00,55.002,-1.77,55.0304725039,2.862,0,2.862,52.14,-1.77,52.1700345026,130.75,54.612,-1.77,54.6406757279,2.862,0,2.862,51.75,-1.77,51.7802607178,130.7
2021-10-11 21:00:00,51.5035,-2.91,51.5856434703,1.5735000000000001,0,1.5735000000000001,49.93,-2.91,50.0147278309,130.92,51.1335,-2.9,51.2156696944,1.5735000000000001,0,1.5735000000000001,49.56,-2.9,49.6447741459,130.88
2021-10-11 21:30:00,50.424,-4.17,50.5961330143,1.514,0,1.514,48.91,-4.17,49.087442386,130.81,50.054,-4.16,50.2265718121,1.514,0,1.514,48.54,-4.16,48.7179350958,130.75
2021-10-11 22:00:00,49.1865,-5.11,49.4512273078,1.3765,0,1.3765,47.81,-5.11,48.0823065171,130.71,48.8465,-5.09,49.1109831122,1.3765,0,1.3765,47.47,-5.09,47.7421092957,130.63
2021-10-11 22:30:00,45.753,-5.96,46.1395557954,1.423,0,1.423,44.33,-5.96,44.7288553397,130.41,45.423,-5.93,45.8084471359,1.423,0,1.423,44.0,-5.93,44.3978028736,130.36
2021-10-11 23:00:00,41.82,-6.83,42.3740640015,1.43,0,1.43,40.39,-6.83,40.9634105025,130.99,41.53,-6.8,42.0830238933,1.43,0,1.43,40.1,-6.8,40.6724722632,130.94
2021-10-11 23:30:00,38.835,-7.45,39.5431375209,1.495,0,1.495,37.34,-7.45,38.0759517281,131.87,38.565,-7.4,39.2685526217,1.495,0,1.495,37.07,-7.4,37.8013875407,131.82
2021-10-12 00:00:00,36.852,-8.31,37.777321292,1.462,0,1.462,35.39,-8.31,36.3525542431,132.66,36.572,-8.26,37.4931831671,1.462,0,1.462,35.11,-8.26,36.0685416949,132.62
2021-10-12 00:30:00,36.165,-8.41,37.1299787907,1.475,0,1.475,34.69,-8.41,35.694876383,132.45,35.915,-8.36,36.8751518641,1.475,0,1.475,34.44,-8.36,35.4401354399,132.41
2021-10-12 01:00:00,35.7025,-8.43,36.6842392077,1.4525000000000001,0,1.4525000000000001,34.25,-8.43,35.2721901787,132.13,35.4525,-8.39,36.4317424268,1.4525000000000001,0,1.4525000000000001,34.0,-8.39,35.0198814961,132.09
2021-10-12 01:30:00,37.88,-8.12,38.7405317465,1.45,0,1.45,36.43,-8.12,37.323977548,132.47,37.6,-8.08,38.4583723004,1.45,0,1.45,36.15,-8.08,37.0419883376,132.44
2021-10-12 02:00:00,37.689,-8.16,38.5622395745,1.579,0,1.579,36.11,-8.16,37.0205037783,132.3,37.429,-8.11,38.2975474541,1.579,0,1.579,35.85,-8.11,36.7558784414,132.26
2021-10-12 02:30:00,36.917,-8.37,37.8539534131,1.457,0,1.457,35.46,-8.37,36.4344411237,132.22,36.647,-8.32,37.579582342,1.457,0,1.457,35.19,-8.32,36.1601783735,132.26
2021-10-12 03:00:00,35.6315,-8.62,36.6593534074,1.5514999999999999,0,1.5514999999999999,34.08,-8.62,35.1532473607,132.49,35.3815,-8.57,36.4046074316,1.5514999999999999,0,1.5514999999999999,33.83,-8.57,34.8986217493,132.44
2021-10-12 03:30:00,35.2225,-8.72,36.2858499453,1.5225,0,1.5225,33.7,-8.72,34.8098893994,132.49,34.9625,-8.67,36.0214561928,1.5225,0,1.5225,33.44,-8.67,34.5456581932,132.44
2021-10-12 04:00:00,34.7025,-8.8,35.8008869478,1.6825,0,1.6825,33.02,-8.8,34.1725094191,132.58,34.4625,-8.75,35.5559616133,1.6825,0,1.6825,32.78,-8.75,33.927730546,132.54
2021-10-12 04:30:00,35.064,-8.75,36.1392666777,1.624,0,1.624,33.44,-8.75,34.5658227155,132.58,34.814,-8.71,35.8870268482,1.624,0,1.624,33.19,-8.71,34.3138485163,132.54
2021-10-12 05:00:00,34.8165,-8.66,35.8773504073,1.7265000000000001,0,1.7265000000000001,33.09,-8.66,34.2044397703,132.66,34.5665,-8.6,35.6202599969,1.7265000000000001,0,1.7265000000000001,32.84,-8.6,33.9473945981,132.54
2021-10-12 05:30:00,35.81,-8.54,36.8142323022,1.72,0,1.72,34.09,-8.54,35.1434161686,132.58,35.56,-8.49,36.5594543176,1.72,0,1.72,33.84,-8.49,34.8887618009,132.54
2021-10-12 06:00:00,37.7315,-7.86,38.5414801513,1.6915,0,1.6915,36.04,-7.86,36.887141391,132.36,37.4515,-7.82,38.2592113386,1.6915,0,1.6915,35.76,-7.82,36.6050542958,132.3
2021-10-12 06:30:00,44.097,-6.08,44.5141753714,1.607,0,1.607,42.49,-6.08,42.9227969732,131.73,43.757,-6.05,44.1732673571,1.607,0,1.607,42.15,-6.05,42.5819797567,131.68
2021-10-12 07:00:00,48.989,-4.26,49.1738723409,1.589,0,1.589,47.4,-4.26,47.5910453762,130.62,48.619,-4.24,48.8035322595,1.589,0,1.589,47.03,-4.24,47.2207422644,130.58
2021-10-12 07:30:00,52.8855,-2.36,52.9381309667,1.5155,0,1.5155,51.37,-2.36,51.4241820547,130.88,52.5055,-2.37,52.5589614647,1.5155,0,1.5155,50.99,-2.37,51.0450487315,130.86
2021-10-12 08:00:00,54.1935,-1.35,54.2103121394,2.8035,0,2.8035,51.39,-1.35,51.4077289909,130.22,53.8035,-1.3599999999999999,53.8206857282,2.8035,0,2.8035,51.0,-1.3599999999999999,51.0181301108,130.18
2021-10-12 08:30:00,55.912,-0.62,55.915437439,5.352,0,5.352,50.56,-0.62,50.5638012812,129.94,55.542,-0.63,55.5455728569,5.352,0,5.352,50.19,-0.63,50.1939538192,129.89
2021-10-12 09:00:00,57.558,-0.44,57.5596817573,10.398,0,10.398,47.16,-0.44,47.1620525423,129.94,57.208,-0.46,57.2098493618,10.398,0,10.398,46.81,-0.46,46.8122601462,129.89
2021-10-12 09:30:00,59.496,-0.56,59.4986354129,16.116,0,16.116,43.38,-0.56,43.3836144183,130.19,59.176,-0.5700000000000001,59.1787451371,16.116,0,16.116,43.06,-0.5700000000000001,43.0637724776,130.16
2021-10-12 10:00:00,60.8605,-0.68,60.8642987329,20.4105,0,20.4105,40.45,-0.68,40.4557152946,130.47,60.5605,-0.7000000000000001,60.5645454061,20.4105,0,20.4105,40.15,-0.7000000000000001,40.1561016534,130.42
2021-10-12 10:30:00,67.519,-0.96,67.5258244007,32.459,0,32.459,35.06,-0.96,35.0731407205,130.63,67.279,-0.97,67.2859921603,32.459,0,32.459,34.82,-0.97,34.833508293,130.58
2021-10-12 11:00:00,70.077,-1.26,70.0883266243,41.457,0,41.457,28.62,-1.26,28.6477224226,130.86,69.867,-1.26,69.8783606634,41.457,0,41.457,28.41,-1.26,28.4379271396,130.83
2021-10-12 11:30:00,75.802,-1.11,75.8101266586,60.392,0,60.392,15.41,-1.11,15.4499255662,131.13,75.712,-1.12,75.7202835705,60.392,0,60.392,15.32,-1.12,15.3608853911,131.1
2021-10-12 12:00:00,76.702,-0.87,76.7069338717,63.802,0,63.802,12.9,-0.87,12.9293039256,131.24,76.612,-0.87,76.6169396674,63.802,0,63.802,12.81,-0.87,12.8395093364,131.21
2021-10-12 12:30:00,76.6985,-0.9,76.7037802344,62.7885,0,62.7885,13.91,-0.9,13.9390853358,131.24,76.5885,-0.91,76.5939059733,62.7885,0,62.7885,13.8,-0.91,13.8299710773,131.21
2021-10-12 13:00:00,76.365,-0.92,76.3705416047,60.805,0,60.805,15.56,-0.92,15.5871742147,131.06,76.255,-0.93,76.2606708927,60.805,0,60.805,15.45,-0.93,15.4779649825,131.04
2021-10-12 13:30:00,75.179,-1.34,75.1909412163,61.009,0,61.009,14.17,-1.34,14.2332181884,131.06,75.079,-1.34,75.0909571187,61.009,0,61.009,14.07,-1.34,14.1336654835,131.04
2021-10-12 14:00:00,74.49,-1.22,74.4999899329,62.53,0,62.53,11.96,-1.22,12.0220630509,131.26,74.41,-1.23,74.420165278,62.53,0,62.53,11.88,-1.23,11.9435045108,131.24
2021-10-12 14:30:00,69.125,-1.58,69.143054785,57.455,0,57.455,11.67,-1.58,11.7764723071,131.48,69.025,-1.58,69.043080935,57.455,0,57.455,11.57,-1.58,11.6773841249,131.48
2021-10-12 15:00:00,62.397,-1.6600000000000001,62.4190772841,40.917,0,40.917,21.48,-1.6600000000000001,21.5440479019,131.48,62.237,-1.6600000000000001,62.2591340206,40.917,0,40.917,21.32,-1.6600000000000001,21.3845271166,131.48
2021-10-12 15:30:00,58.528,-1.48,58.5467094208,29.218,0,29.218,29.31,-1.48,29.3473422987,131.62,58.298,-1.48,58.3167832103,29.218,0,29.218,29.08,-1.48,29.1176372668,131.65
2021-10-12 16:00:00,56.9205,-0.99,56.9291087252,18.2405,0,18.2405,38.68,-0.99,38.692667264,131.86,56.6205,-1.01,56.6295075049,18.2405,0,18.2405,38.38,-1.01,38.3932871737,131.86
2021-10-12 16:30:00,63.25,-1.09,63.2593913976,21.54,0,21.54,41.71,-1.09,41.724239957099996,131.74,62.95,-1.09,62.9594361474,21.54,0,21.54,41.41,-1.09,41.4243430847,131.73
2021-10-12 17:00:00,69.235,-1.4,69.2491532439,34.205,0,34.205,35.03,-1.4,35.0579648582,131.74,68.965,-1.4100000000000001,68.9794123272,34.205,0,34.205,34.76,-1.4100000000000001,34.7885857718,131.73
2021-10-12 17:30:00,68.078,-1.4100000000000001,68.0926000678,29.138,0,29.138,38.94,-1.4100000000000001,38.9655193729,131.74,67.788,-1.43,67.8030813754,29.138,0,29.138,38.65,-1.43,38.6764450279,131.64
2021-10-12 18:00:00,66.944,-0.72,66.947871781,20.994,0,20.994,45.95,-0.72,45.9556405678,131.47,66.584,-0.73,66.5880015919,20.994,0,20.994,45.59,-0.73,45.5958441089,131.43
2021-10-12 18:30:00,67.697,-0.34,67.6978537991,18.907,0,18.907,48.79,-0.34,48.7911846546,130.95,67.327,-0.37,67.3280166721,18.907,0,18.907,48.42,-0.37,48.4214136514,130.89
2021-10-12 19:00:00,68.1675,0.16,68.1676877725,18.7375,0,18.7375,49.43,0.16,49.4302589514,130.95,67.8075,0.14,67.8076445266,18.7375,0,18.7375,49.07,0.14,49.0701997143,130.89
2021-10-12 19:30:00,67.0145,-0.34,67.0153624944,18.7545,0,18.7545,48.26,-0.34,48.2611976644,130.75,66.6545,-0.35000000000000003,66.6554189114,18.7545,0,18.7545,47.9,-0.35000000000000003,47.9012786886,130.67
2021-10-12 20:00:00,65.137,-1.23,65.1486121802,18.467,0,18.467,46.67,-1.23,46.6862056715,130.75,64.787,-1.25,64.7990576243,18.467,0,18.467,46.32,-1.25,46.3368632948,130.77
2021-10-12 20:30:00,60.638,-2.36,60.6839076197,15.008,0,15.008,45.63,-2.36,45.6909892648,131.18,60.298,-2.36,60.3441662798,15.008,0,15.008,45.29,-2.36,45.3514465039,131.13
2021-10-12 21:00:00,52.5475,-3.16,52.6424292396,3.8175,0,3.8175,48.73,-3.16,48.8323509571,131.02,52.1875,-3.15,52.2824794386,3.8175,0,3.8175,48.37,-3.15,48.4724602223,130.96
2021-10-12 21:30:00,48.6525,-4.09,48.824111423,1.5925,0,1.5925,47.06,-4.09,47.2373972611,130.62,48.3025,-4.08,48.4745077979,1.5925,0,1.5925,46.71,-4.08,46.8878502386,130.58
2021-10-12 22:00:00,45.1935,-5.03,45.4725559239,1.3035,0,1.3035,43.89,-5.03,44.1772905462,130.44,44.8735,-5.01,45.1523100433,1.3035,0,1.3035,43.57,-5.01,43.8570974872,130.41
2021-10-12 22:30:00,41.8545,-5.84,42.2599665197,1.2445,0,1.2445,40.61,-5.84,41.0277674265,130.64,41.5545,-5.82,41.960086633,1.2445,0,1.2445,40.31,-5.82,40.7279817816,130.62
2021-10-12 23:00:00,38.2645,-6.87,38.8763277619,1.2245,0,1.2245,37.04,-6.87,37.6717201625,131.15,37.9945,-6.82,38.6017412852,1.2245,0,1.2245,36.77,-6.82,37.397129569,131.1
2021-10-12 23:30:00,34.349,-7.45,35.1476357811,1.299,0,1.299,33.05,-7.45,33.8792709485,131.7,34.109,-7.4,34.9024910429,1.299,0,1.299,32.81,-7.4,33.6341507994,131.66
2021-10-13 00:00:00,32.3965,-7.78,33.3175871313,1.2365,0,1.2365,31.16,-7.78,32.1165689326,131.95,32.1665,-7.74,33.0846085401,1.2365,0,1.2365,30.93,-7.74,31.8837340975,131.89
2021-10-13 00:30:00,31.5475,-7.89,32.5191767462,1.2575,0,1.2575,30.29,-7.89,31.3007380105,132.56,31.3275,-7.84,32.2936194356,1.2575,0,1.2575,30.07,-7.84,31.0752393394,132.51
2021-10-13 01:00:00,31.787,-7.92,32.7588120816,1.2570000000000001,0,1.2570000000000001,30.53,-7.92,31.5405659429,132.66,31.557,-7.88,32.5259688403,1.2570000000000001,0,1.2570000000000001,30.3,-7.88,31.3078967674,132.6
2021-10-13 01:30:00,33.9805,-7.67,34.8353739789,1.2705,0,1.2705,32.71,-7.67,33.5972171467,132.86,33.7505,-7.63,34.6022130831,1.2705,0,1.2705,32.48,-7.63,33.364161910600004,132.8
2021-10-13 02:00:00,33.804,-7.69,34.6676580692,1.304,0,1.304,32.5,-7.69,33.3973966051,132.77,33.554,-7.65,34.4150173035,1.304,0,1.304,32.25,-7.65,33.1449091114,132.71
2021-10-13 02:30:00,33.8325,-7.98,34.7608753666,1.3025,0,1.3025,32.53,-7.98,33.4944965629,132.77,33.6025,-7.93,34.5255399125,1.3025,0,1.3025,32.3,-7.93,33.2592077476,132.71
2021-10-13 03:00:00,33.1085,-8.21,34.1112426078,1.2885,0,1.2885,31.82,-8.21,32.8620830137,133.07,32.8785,-8.17,33.8783804549,1.2885,0,1.2885,31.59,-8.17,32.6293885937,133.03
2021-10-13 03:30:00,31.453,-8.14,32.4892414347,1.303,0,1.303,30.15,-8.14,31.2295068805,133.26,31.223,-8.09,32.2540513579,1.303,0,1.303,29.92,-8.09,30.9944269184,133.21
2021-10-13 04:00:00,31.119,-8.22,32.186341218,1.299,0,1.299,29.82,-8.22,30.9321968182,133.38,30.909,-8.17,31.9705361388,1.299,0,1.299,29.61,-8.17,30.7164613847,133.32
2021-10-13 04:30:00,31.2635,-8.38,32.3671257953,1.2935,0,1.2935,29.97,-8.38,31.1195324515,133.27,31.0535,-8.35,32.1565290765,1.2935,0,1.2935,29.76,-8.35,30.9092235425,133.23
2021-10-13 05:00:00,31.1385,-8.24,32.2103055287,1.2785,0,1.2785,29.86,-8.24,30.9760746383,133.45,30.9185,-8.19,31.9848361298,1.2785,0,1.2785,29.64,-8.19,30.750702431,133.43
2021-10-13 05:30:00,33.7435,-7.96,34.6696609769,1.3035,0,1.3035,32.44,-7.96,33.4023232725,133.45,33.4935,-7.92,34.417160578,1.3035,0,1.3035,32.19,-7.92,33.15,133.35
2021-10-13 06:00:00,35.473,-7.17,36.190366522,1.323,0,1.323,34.15,-7.17,34.8945755097,133.37,35.213,-7.13,35.9275975957,1.323,0,1.323,33.89,-7.13,34.6319072533,133.35
2021-10-13 06:30:00,41.0205,-5.6,41.4009833247,1.5605,0,1.5605,39.46,-5.6,39.8553835761,132.84,40.7205,-5.58,41.1010403792,1.5605,0,1.5605,39.16,-5.58,39.5555558677,132.81
2021-10-13 07:00:00,47.139,-4.58,47.3609725512,5.829,0,5.829,41.31,-4.58,41.5631146571,131.88,46.829,-4.57,47.0514626871,5.829,0,5.829,41.0,-4.57,41.2539076937,131.81
2021-10-13 07:30:00,51.2665,-1.9300000000000002,51.3028159291,3.5665,0,3.5665,47.7,-1.9300000000000002,47.7390291062,131.21,50.9065,-1.9300000000000002,50.9430725639,3.5665,0,3.5665,47.34,-1.9300000000000002,47.37932566,131.14
2021-10-13 08:00:00,53.9415,-0.62,53.9450630016,2.6415,0,2.6415,51.3,-0.62,51.3037464519,130.34,53.5615,-0.64,53.5653235055,2.6415,0,2.6415,50.92,-0.64,50.9240218365,130.29
2021-10-13 08:30:00,59.0765,-0.01,59.0765008464,13.1065,0,13.1065,45.97,-0.01,45.9700010877,130.47,58.7365,-0.03,58.7365076613,13.1065,0,13.1065,45.63,-0.03,45.6300098619,130.44
2021-10-13 09:00:00,57.5345,0.31,57.535335145,10.6645,0,10.6645,46.87,0.31,46.8710251648,130.33,57.1945,0.30000000000000004,57.1952867835,10.6645,0,10.6645,46.53,0.30000000000000004,46.5309671079,130.3
2021-10-13 09:30:00,60.9805,-0.12,60.9806180704,20.3405,0,20.3405,40.64,-0.12,40.640177165,130.41,60.7005,-0.12,60.7006186151,20.3405,0,20.3405,40.36,-0.12,40.3601783941,130.3
2021-10-13 10:00:00,64.956,0.03,64.9560069278,28.806,0,28.806,36.15,0.03,36.1500124481,130.59,64.696,-0.01,64.6960007728,28.806,0,28.806,35.89,-0.01,35.8900013931,130.55
2021-10-13 10:30:00,66.4425,-0.24,66.4429334561,37.1425,0,37.1425,29.3,-0.24,29.3009829187,130.86,66.2325,-0.23,66.2328993496,37.1425,0,37.1425,29.09,-0.23,29.090909233,130.78
2021-10-13 11:00:00,67.7745,-0.32,67.7752554422,45.0245,0,45.0245,22.75,-0.32,22.7522504381,130.86,67.6245,-0.33,67.6253051768,45.0245,0,45.0245,22.6,-0.33,22.6024091636,130.85
2021-10-13 11:30:00,70.1475,-0.28,70.1480588203,48.9375,0,48.9375,21.21,-0.28,21.2118481043,131.04,69.9975,-0.30000000000000004,69.9981428772,48.9375,0,48.9375,21.06,-0.30000000000000004,21.0621366438,131.0
2021-10-13 12:00:00,71.804,-0.18,71.8042256138,48.204,0,48.204,23.6,-0.18,23.6006864307,131.15,71.624,-0.2,71.6242792355,48.204,0,48.204,23.42,-0.2,23.4208539554,131.12
2021-10-13 12:30:00,65.654,-0.4,65.6552184978,36.824,0,36.824,28.83,-0.4,28.8327747537,131.31,65.434,-0.41000000000000003,65.4352844878,36.824,0,36.824,28.61,-0.41000000000000003,28.6129376332,131.28
2021-10-13 13:00:00,64.5805,-0.03,64.580506968,36.5405,0,36.5405,28.04,-0.03,28.0400160485,131.04,64.3705,-0.04,64.3705124281,36.5405,0,36.5405,27.83,-0.04,27.8300287459,131.0
2021-10-13 13:30:00,63.2675,-1.37,63.2823313117,31.5975,0,31.5975,31.67,-1.37,31.6996182942,130.8,63.0475,-1.38,63.0626010901,31.5975,0,31.5975,31.45,-1.38,31.4802620701,130.78
2021-10-13 14:00:00,60.9905,-0.81,60.9958784694,27.9105,0,27.9105,33.08,-0.81,33.0899153822,131.13,60.7405,-0.8200000000000001,60.7460347698,27.9105,0,27.9105,32.83,-0.8200000000000001,32.8402390369,131.08
2021-10-13 14:30:00,61.159,-0.24,61.1594709019,29.049,0,29.049,32.11,-0.24,32.1108969043,131.13,60.919,-0.25,60.9195129741,29.049,0,29.049,31.87,-0.25,31.8709805309,131.08
2021-10-13 15:00:00,59.349,-0.86,59.355230612,25.119,0,25.119,34.23,-0.86,34.2408016845,130.89,59.099,-0.86,59.1052569659,25.119,0,25.119,33.98,-0.86,33.9908811301,130.85
2021-10-13 15:30:00,57.118,-0.59,57.1210471193,20.248,0,20.248,36.87,-0.59,36.8747203379,131.22,56.838,-0.61,56.841273244,20.248,0,20.248,36.59,-0.61,36.5950843694,131.18
2021-10-13 16:00:00,57.9375,-0.18,57.937779611,17.5675,0,17.5675,40.37,-0.18,40.3704012861,130.97,57.6375,-0.19,57.6378131633,17.5675,0,17.5675,40.07,-0.19,40.0704504592,130.91
2021-10-13 16:30:00,59.366,-0.86,59.372228828,17.906,0,17.906,41.46,-0.86,41.4689184812,130.76,59.066,-0.87,59.0724068919,17.906,0,17.906,41.16,-0.87,41.1691935797,130.72
2021-10-13 17:00:00,62.1785,-1.12,62.1885862699,18.9185,0,18.9185,43.26,-1.12,43.2744959532,130.84,61.8385,-1.12,61.8486417171,18.9185,0,18.9185,42.92,-1.12,42.934610747,130.8
2021-10-13 17:30:00,62.341,0.47000000000000003,62.342771682,9.761,0,9.761,52.58,0.47000000000000003,52.5821005666,130.66,61.941,0.43,61.9424925314,9.761,0,9.761,52.18,0.43,52.1817717216,130.61
2021-10-13 18:00:00,67.91,0.61,67.9127396002,17.6,0,17.6,50.31,0.61,50.313697936,129.98,67.55,0.58,67.5524899615,17.6,0,17.6,49.95,0.58,49.9533672539,129.93
2021-10-13 18:30:00,69.3355,0.64,69.3384536909,18.0255,0,18.0255,51.31,0.64,51.3139912694,130.32,68.9455,0.62,68.9482876528,18.0255,0,18.0255,50.92,0.62,50.9237744084,130.28
2021-10-13 19:00:00,70.2605,0.79,70.2649411887,17.8305,0,17.8305,52.43,0.79,52.4359514074,130.09,69.8705,0.76,69.8746332388,17.8305,0,17.8305,52.04,0.76,52.0455492814,130.02
2021-10-13 19:30:00,68.246,0.07,68.2460358995,17.776,0,17.776,50.47,0.07,50.4700485437,129.89,67.876,0.05,67.8760184159,17.776,0,17.776,50.1,0.05,50.1000249501,129.84
2021-10-13 20:00:00,62.395,0.17,62.3952315886,8.555,0,8.555,53.84,0.17,53.8402683871,130.11,62.005,0.15,62.0051814367,8.555,0,8.555,53.45,0.15,53.4502104767,130.07
2021-10-13 20:30:00,56.141,-1.1400000000000001,56.1525732358,1.301,0,1.301,54.84,-1.1400000000000001,54.8518477355,130.51,55.731,-1.15,55.7428637675,1.301,0,1.301,54.43,-1.15,54.4421472758,130.47
2021-10-13 21:00:00,53.0205,-2.31,53.0707972453,0.8505,0,0.8505,52.17,-2.31,52.2211164186,130.51,52.6505,-2.3,52.7007129957,0.8505,0,0.8505,51.8,-2.3,51.8510366338,130.47
2021-10-13 21:30:00,49.672,-3.44,49.7909749252,0.882,0,0.882,48.79,-3.44,48.9111204124,130.51,49.312,-3.43,49.4311464969,0.882,0,0.882,48.43,-3.43,48.5513110019,130.47
2021-10-13 22:00:00,47.087,-4.71,47.3219787097,0.857,0,0.857,46.23,-4.71,46.4693124546,129.97,46.747,-4.69,46.9816784396,0.857,0,0.857,45.89,-4.69,46.1290385766,129.91
2021-10-13 22:30:00,43.6125,-5.73,43.9873056262,0.9025000000000001,0,0.9025000000000001,42.71,-5.73,43.0926559868,130.39,43.3125,-5.71,43.6872608005,0.9025000000000001,0,0.9025000000000001,42.41,-5.71,42.7926652594,130.36
2021-10-13 23:00:00,40.653,-6.86,41.2277334934,1.2730000000000001,0,1.2730000000000001,39.38,-6.86,39.9730409151,130.69,40.373,-6.82,40.9449817316,1.2730000000000001,0,1.2730000000000001,39.1,-6.82,39.6903313163,130.67
2021-10-13 23:30:00,37.849,-7.65,38.614366510400004,1.179,0,1.179,36.67,-7.65,37.4594634238,131.08,37.579,-7.6,38.3398127408,1.179,0,1.179,36.4,-7.6,37.1849431894,131.02
2021-10-14 00:00:00,35.57,-8.14,36.4895121919,1.22,0,1.22,34.35,-8.14,35.3013045085,131.65,35.32,-8.08,36.2324274649,1.22,0,1.22,34.1,-8.08,35.0442063685,131.62
2021-10-14 00:30:00,36.6025,-8.19,37.5075873158,1.3325,0,1.3325,35.27,-8.19,36.2084106252,131.65,36.3425,-8.12,37.2385781986,1.3325,0,1.3325,35.01,-8.12,35.9393169106,131.62
2021-10-14 01:00:00,36.925,-8.27,37.8397743783,1.295,0,1.295,35.63,-8.27,36.5771759435,131.46,36.665,-8.22,37.575133067,1.295,0,1.295,35.37,-8.22,36.3126052494,131.4
2021-10-14 01:30:00,38.9915,-7.9,39.7837538733,1.0715,0,1.0715,37.92,-7.9,38.7341761239,131.66,38.7015,-7.85,39.4896011913,1.0715,0,1.0715,37.63,-7.85,38.4400754422,131.6
2021-10-14 02:00:00,39.037,-7.84,39.8164911689,1.067,0,1.067,37.97,-7.84,38.7709491759,131.66,38.767,-7.78,39.5399631892,1.067,0,1.067,37.7,-7.78,38.4943943971,131.6
2021-10-14 02:30:00,38.7605,-7.93,39.5633828211,0.9605,0,0.9605,37.8,-7.93,38.622854633,131.66,38.4805,-7.88,39.2790437797,0.9605,0,0.9605,37.52,-7.88,38.3385550067,131.6
2021-10-14 03:00:00,37.8165,-8.05,38.6638095931,0.9165000000000001,0,0.9165000000000001,36.9,-8.05,37.767876562,131.78,37.5465,-7.99,38.3872343657,0.9165000000000001,0,0.9165000000000001,36.63,-7.99,37.4912923224,131.76
2021-10-14 03:30:00,36.834,-8.33,37.7641689436,1.004,0,1.004,35.83,-8.33,36.7855651037,132.19,36.574,-8.27,37.4973382522,1.004,0,1.004,35.57,-8.27,36.5187321795,132.14
2021-10-14 04:00:00,36.284,-8.56,37.2800517167,0.914,0,0.914,35.37,-8.56,36.3910772031,132.19,36.014,-8.5,37.0034889706,0.914,0,0.914,35.1,-8.5,36.1145400081,132.14
2021-10-14 04:30:00,36.466,-8.6,37.4663736703,0.976,0,0.976,35.49,-8.6,36.5171206422,132.48,36.206,-8.54,37.1995434918,0.976,0,0.976,35.23,-8.54,36.250303447,132.44
2021-10-14 05:00:00,36.343,-8.63,37.3535881677,1.013,0,1.013,35.33,-8.63,36.3687475726,132.36,36.083,-8.56,37.0844507712,1.013,0,1.013,35.07,-8.56,36.0995637093,132.32
2021-10-14 05:30:00,37.4495,-8.38,38.3756361543,1.0095,0,1.0095,36.44,-8.38,37.3911486852,132.29,37.1895,-8.33,38.1109932992,1.0095,0,1.0095,36.18,-8.33,37.1265578798,132.32
2021-10-14 06:00:00,38.2215,-7.63,38.9756329294,0.9615,0,0.9615,37.26,-7.63,38.0332025998,131.8,37.9415,-7.57,38.6893050112,0.9615,0,0.9615,36.98,-7.57,37.7468581474,131.74
2021-10-14 06:30:00,42.316,-5.8100000000000005,42.7129951654,0.9460000000000001,0,0.9460000000000001,41.37,-5.8100000000000005,41.7759859249,131.55,41.996,-5.78,42.3918909227,0.9460000000000001,0,0.9460000000000001,41.05,-5.78,41.4549261246,131.51
2021-10-14 07:00:00,47.3295,-3.83,47.4842128528,0.9795,0,0.9795,46.35,-3.83,46.5079713598,130.48,46.9695,-3.8200000000000003,47.1245830777,0.9795,0,0.9795,45.99,-3.8200000000000003,46.148374836,130.43
2021-10-14 07:30:00,52.6365,-1.15,52.6490610766,1.0265,0,1.0265,51.61,-1.15,51.6228108495,130.93,52.2565,-1.16,52.2693733677,1.0265,0,1.0265,51.23,-1.16,51.243131247,130.88
2021-10-14 08:00:00,54.642,0.33,54.6429964771,1.532,0,1.532,53.11,0.33,53.1110252208,130.75,54.242,0.32,54.2429439098,1.532,0,1.532,52.71,0.32,52.7109713437,130.71
2021-10-14 08:30:00,57.539,0.9,57.5460382737,5.929,0,5.929,51.61,0.9,51.6178467199,130.03,57.169,0.89,57.1759272859,5.929,0,5.929,51.24,0.89,51.2477287302,129.99
2021-10-14 09:00:00,62.214,0.53,62.2162574895,17.434,0,17.434,44.78,0.53,44.783136335,130.03,61.904,0.52,61.9061839884,17.434,0,17.434,44.47,0.52,44.4730401479,129.92
2021-10-14 09:30:00,66.959,0.43,66.9603806814,28.889,0,28.889,38.07,0.43,38.0724283439,130.27,66.689,0.43,66.6903862712,28.889,0,28.889,37.8,0.43,37.8024456881,130.25
2021-10-14 10:00:00,71.5525,-0.05,71.5525174697,41.6425,0,41.6425,29.91,-0.05,29.910041792,130.35,71.3425,-0.05,71.3425175211,41.6425,0,41.6425,29.7,-0.05,29.7000420875,130.25
2021-10-14 10:30:00,73.3885,-0.45,73.389879631,50.3885,0,50.3885,23.0,-0.45,23.0044017527,130.74,73.2385,-0.45,73.2398824566,50.3885,0,50.3885,22.85,-0.45,22.8544306427,130.71
2021-10-14 11:00:00,75.8855,-0.06,75.8855237199,57.7055,0,57.7055,18.18,-0.06,18.1800990096,130.93,75.7655,-0.06,75.7655237575,57.7055,0,57.7055,18.06,-0.06,18.0600996675,130.91
2021-10-14 11:30:00,77.363,-0.03,77.3630058167,63.343,0,63.343,14.02,-0.03,14.020032097,131.13,77.273,-0.02,77.2730025882,63.343,0,63.343,13.93,-0.02,13.9300143575,131.1
2021-10-14 12:00:00,77.987,0.05,77.9870160283,65.407,0,65.407,12.58,0.05,12.5800993637,131.23,77.897,0.04,77.89701027,65.407,0,65.407,12.49,0.04,12.4900640511,131.21
2021-10-14 12:30:00,78.663,0.31,78.6636108312,69.843,0,69.843,8.82,0.31,8.8254461644,131.23,78.613,0.30000000000000004,78.6135724223,69.843,0,69.843,8.77,0.30000000000000004,8.7751296287,131.21
2021-10-14 13:00:00,75.473,0.0,75.473,67.223,0,67.223,8.25,0.0,8.25,130.94,75.423,-0.03,75.4230059663,67.223,0,67.223,8.2,-0.03,8.2000548779,130.91
2021-10-14 13:30:00,76.471,-0.77,76.4748765347,68.391,0,68.391,8.08,-0.77,8.1166064337,131.02,76.421,-0.76,76.4247789725,68.391,0,68.391,8.03,-0.76,8.0658849483,131.01
2021-10-14 14:00:00,72.2575,-0.87,72.2627373288,61.2275,0,61.2275,11.03,-0.87,11.06425777,131.26,72.1675,-0.88,72.1728650966,61.2275,0,61.2275,10.94,-0.88,10.9753359857,131.23
2021-10-14 14:30:00,71.146,-1.01,71.1531686996,57.716,0,57.716,13.43,-1.01,13.4679248587,131.44,71.056,-1.01,71.0631777786,57.716,0,57.716,13.34,-1.01,13.3781799958,131.43
2021-10-14 15:00:00,68.7055,-1.4100000000000001,68.7199667509,50.9555,0,50.9555,17.75,-1.4100000000000001,17.8059147476,131.44,68.5755,-1.4100000000000001,68.5899941701,50.9555,0,50.9555,17.62,-1.4100000000000001,17.6763259757,131.43
2021-10-14 15:30:00,62.312,-1.82,62.3385734838,37.982,0,37.982,24.33,-1.82,24.3979773752,131.8,62.122,-1.82,62.148654724,37.982,0,37.982,24.14,-1.82,24.2085109001,131.81
2021-10-14 16:00:00,57.7475,-2.01,57.7824701467,27.7675,0,27.7675,29.98,-2.01,30.0473043716,131.95,57.5275,-2.01,57.5626038001,27.7675,0,27.7675,29.76,-2.01,29.8278007905,131.95
2021-10-14 16:30:00,57.826,-1.75,57.8524742427,18.996,0,18.996,38.83,-1.75,38.8694147113,131.69,57.536,-1.74,57.5623044709,18.996,0,18.996,38.54,-1.74,38.5792586761,131.68
2021-10-14 17:00:00,61.5585,-1.83,61.5856949482,18.8685,0,18.8685,42.69,-1.83,42.7292054689,131.31,61.2385,-1.83,61.2658369913,18.8685,0,18.8685,42.37,-1.83,42.4095012939,131.29
2021-10-14 17:30:00,64.1995,-1.62,64.2199361589,18.9395,0,18.9395,45.26,-1.62,45.2889832078,130.92,63.8495,-1.62,63.8700481466,18.9395,0,18.9395,44.91,-1.62,44.9392089383,130.88
2021-10-14 18:00:00,62.5795,-0.66,62.5829802762,10.5295,0,10.5295,52.05,-0.66,52.0541842699,130.33,62.1695,-0.68,62.1732187541,10.5295,0,10.5295,51.64,-0.68,51.6444769554,130.32
2021-10-14 18:30:00,61.3925,0.99,61.4004817265,1.5625,0,1.5625,59.83,0.99,59.8381901464,129.86,60.9525,0.98,60.9603777568,1.5625,0,1.5625,59.39,0.98,59.398084986,129.79
2021-10-14 19:00:00,62.4525,1.18,62.4636466775,1.3525,0,1.3525,61.1,1.18,61.1113933731,129.63,61.9925,1.16,62.0033519759,1.3525,0,1.3525,60.64,1.16,60.651093972,129.58
2021-10-14 19:30:00,61.518,0.67,61.5216484174,1.358,0,1.358,60.16,0.67,60.1637307686,129.43,61.078,0.66,61.081565828,1.358,0,1.358,59.72,0.66,59.7236469081,129.38
2021-10-14 20:00:00,58.7635,-0.38,58.764728641,1.3335,0,1.3335,57.43,-0.38,57.4312571689,129.78,58.3535,-0.36,58.3546104627,1.3335,0,1.3335,57.02,-0.36,57.021136432,129.73
2021-10-14 20:30:00,55.0135,-1.74,55.0410100039,1.3535,0,1.3535,53.66,-1.74,53.688203546,130.37,54.6235,-1.73,54.6508888514,1.3535,0,1.3535,53.27,-1.73,53.2980843933,130.3
2021-10-14 21:00:00,51.94,-2.66,52.0080686048,1.33,0,1.33,50.61,-2.66,50.6798549722,130.82,51.57,-2.64,51.6375299564,1.33,0,1.33,50.24,-2.64,50.3093152408,130.76
2021-10-14 21:30:00,48.587,-3.87,48.7408808804,1.427,0,1.427,47.16,-3.87,47.3185217436,130.51,48.247,-3.85,48.4003668271,1.427,0,1.427,46.82,-3.85,46.9780257142,130.47
2021-10-14 22:00:00,45.2245,-5.07,45.5078048279,1.4045,0,1.4045,43.82,-5.07,44.1123259418,130.92,44.9145,-5.04,45.1963926686,1.4045,0,1.4045,43.51,-5.04,43.8009326385,130.87
2021-10-14 22:30:00,42.8155,-6.19,43.2606419306,1.3355000000000001,0,1.3355000000000001,41.48,-6.19,41.9393192601,131.65,42.5055,-6.15,42.9481085759,1.3355000000000001,0,1.3355000000000001,41.17,-6.15,41.6268110717,131.62
2021-10-14 23:00:00,38.9855,-6.8100000000000005,39.5758172405,1.3655,0,1.3655,37.62,-6.8100000000000005,38.2314072459,131.1,38.7255,-6.77,39.3128128,1.3655,0,1.3655,37.36,-6.77,37.9684408424,131.04
2021-10-14 23:30:00,36.4935,-7.29,37.2145084913,1.3935,0,1.3935,35.1,-7.29,35.8490460124,131.23,36.2435,-7.24,36.9595575224,1.3935,0,1.3935,34.85,-7.24,35.5941020395,131.17
2021-10-15 00:00:00,33.5385,-7.39,34.3430208667,1.3885,0,1.3885,32.15,-7.39,32.9884009919,131.43,33.3085,-7.34,34.1076497615,1.3885,0,1.3885,31.92,-7.34,32.7530456599,131.4
2021-10-15 00:30:00,33.366,-7.96,34.3023549629,1.396,0,1.396,31.97,-7.96,32.946054392,131.6,33.136,-7.89,34.0623926934,1.396,0,1.396,31.74,-7.89,32.7059581728,131.56
2021-10-15 01:00:00,33.1695,-7.82,34.0788516569,1.4195,0,1.4195,31.75,-7.82,32.6988516618,131.43,32.9395,-7.77,33.8435157785,1.4195,0,1.4195,31.52,-7.77,32.4635688118,131.37
2021-10-15 01:30:00,34.7805,-7.59,35.5990348219,1.4805000000000001,0,1.4805000000000001,33.3,-7.59,34.1540349007,131.57,34.5305,-7.52,35.3398617746,1.4805000000000001,0,1.4805000000000001,33.05,-7.52,33.8947326291,131.53
2021-10-15 02:00:00,34.4075,-7.58,35.2325482509,1.5875,0,1.5875,32.82,-7.58,33.6839546372,131.41,34.1875,-7.53,35.0069429721,1.5875,0,1.5875,32.6,-7.53,33.4583457451,131.37
2021-10-15 02:30:00,34.2195,-8.15,35.176649645,1.3895,0,1.3895,32.83,-8.15,33.8264896198,131.34,33.9795,-8.09,34.9292788395,1.3895,0,1.3895,32.59,-8.09,33.5791036212,131.37
2021-10-15 03:00:00,33.709,-8.3,34.7157987233,1.509,0,1.509,32.2,-8.3,33.2525187016,131.75,33.469,-8.23,34.4660247345,1.509,0,1.509,31.96,-8.23,33.0026438335,131.68
2021-10-15 03:30:00,33.0525,-8.39,34.1007310222,1.5825,0,1.5825,31.47,-8.39,32.5692032448,131.91,32.8225,-8.33,33.86303894,1.5825,0,1.5825,31.24,-8.33,32.3315093987,131.88
2021-10-15 04:00:00,32.572,-8.33,33.6202927411,1.612,0,1.612,30.96,-8.33,32.0610433392,132.02,32.352,-8.27,33.3922865944,1.612,0,1.612,30.74,-8.27,31.833009597,132.0
2021-10-15 04:30:00,31.3635,-8.29,32.4406108489,1.4635,0,1.4635,29.9,-8.29,31.0279567487,131.94,31.1535,-8.22,32.2196983575,1.4635,0,1.4635,29.69,-8.22,30.806890463,131.85
2021-10-15 05:00:00,31.068,-8.1,32.1065511072,1.408,0,1.408,29.66,-8.1,30.7461477262,131.94,30.848,-8.04,31.8785304555,1.408,0,1.408,29.44,-8.04,30.5181126546,131.85
2021-10-15 05:30:00,32.991,-7.82,33.9051394482,1.461,0,1.461,31.53,-7.82,32.4852782041,131.79,32.771,-7.76,33.6772332741,1.461,0,1.461,31.31,-7.76,32.2573045991,131.78
2021-10-15 06:00:00,35.577,-7.0,36.2591082212,1.487,0,1.487,34.09,-7.0,34.8012657816,131.68,35.317,-6.94,35.9924171042,1.487,0,1.487,33.83,-6.94,34.5345117238,131.65
2021-10-15 06:30:00,40.43,-5.54,40.8077994996,1.48,0,1.48,38.95,-5.54,39.3420144375,131.51,40.14,-5.51,40.5164127237,1.48,0,1.48,38.66,-5.51,39.050681172,131.45
2021-10-15 07:00:00,45.2665,-3.91,45.4350538929,1.3765,0,1.3765,43.89,-3.91,44.0638196256,130.66,44.9265,-3.89,45.0945950448,1.3765,0,1.3765,43.55,-3.89,43.7233873345,130.63
2021-10-15 07:30:00,51.1365,-1.51,51.1587893939,1.5165000000000002,0,1.5165000000000002,49.62,-1.51,49.6429702979,131.46,50.7665,-1.51,50.7889517735,1.5165000000000002,0,1.5165000000000002,49.25,-1.51,49.2731427859,131.43
2021-10-15 08:00:00,54.449,-0.55,54.4517777579,1.909,0,1.909,52.54,-0.55,52.5428786802,130.66,54.059,-0.55,54.0617977966,1.909,0,1.909,52.15,-0.55,52.152900207,130.61
2021-10-15 08:30:00,55.395,0.39,55.3963728506,5.065,0,5.065,50.33,0.39,50.3315110045,130.18,55.035,0.38,55.0363118768,5.065,0,5.065,49.97,0.38,49.971444846,130.15
2021-10-15 09:00:00,57.98,0.04,57.9800137979,13.29,0,13.29,44.69,0.04,44.6900179011,130.05,57.65,0.04,57.6500138768,13.29,0,13.29,44.36,0.04,44.3600180343,130.0
2021-10-15 09:30:00,61.436,0.04,61.4360130217,19.736,0,19.736,41.7,0.04,41.7000191846,130.2,61.146,0.03,61.1460073594,19.736,0,19.736,41.41,0.03,41.4100108669,130.14
2021-10-15 10:00:00,66.7735,-1.0,66.7809875807,37.0235,0,37.0235,29.75,-1.0,29.766801978,130.2,66.5635,-0.99,66.5708617358,37.0235,0,37.0235,29.54,-0.99,29.5565847147,130.25
2021-10-15 10:30:00,67.6235,-1.76,67.6463994034,42.7335,0,42.7335,24.89,-1.76,24.9521482041,130.75,67.4435,-1.75,67.4662003691,42.7335,0,42.7335,24.71,-1.75,24.7718913287,130.7
2021-10-15 11:00:00,64.201,-1.4,64.2162627455,34.521,0,34.521,29.68,-1.4,29.7130005217,131.19,63.971,-1.4100000000000001,63.9865371856,34.521,0,34.521,29.45,-1.4100000000000001,29.4837344989,131.14
2021-10-15 11:30:00,63.184,-0.8300000000000001,63.1894513032,27.924,0,27.924,35.26,-0.8300000000000001,35.269767507,131.1,62.924,-0.84,62.9296065139,27.924,0,27.924,35.0,-0.84,35.0100785489,131.05
2021-10-15 12:00:00,61.4115,-0.25,61.4120088602,22.4715,0,22.4715,38.94,-0.25,38.9408025084,131.1,61.1215,-0.25,61.1220112746,22.4715,0,22.4715,38.65,-0.25,38.6508085297,131.05
2021-10-15 12:30:00,62.006,-0.53,62.008265062,24.126,0,24.126,37.88,-0.53,37.8837075799,130.99,61.726,-0.55,61.7284502964,24.126,0,24.126,37.6,-0.55,37.6040223912,130.96
2021-10-15 13:00:00,60.241,-1.15,60.2519757435,25.261,0,25.261,34.98,-1.15,34.9988985541,130.99,59.991,-1.15,60.0020214743,25.261,0,25.261,34.73,-1.15,34.749034519,130.96
2021-10-15 13:30:00,61.5135,-1.73,61.5378223717,28.7835,0,28.7835,32.73,-1.73,32.7756891613,131.11,61.2835,-1.72,61.3076322512,28.7835,0,28.7835,32.5,-1.72,32.5454820213,131.09
2021-10-15 14:00:00,58.762,-1.9300000000000002,58.7936862597,27.402,0,27.402,31.36,-1.9300000000000002,31.4193332202,131.28,58.532,-1.94,58.5641411104,27.402,0,27.402,31.13,-1.94,31.1903911486,131.25
2021-10-15 14:30:00,57.62,-2.88,57.6919301116,27.36,0,27.36,30.26,-2.88,30.3967432466,131.28,57.4,-2.86,57.4712067039,27.36,0,27.36,30.04,-2.86,30.1758380165,131.25
2021-10-15 15:00:00,55.5605,-3.19,55.6520014038,24.6205,0,24.6205,30.94,-3.19,31.1040142104,131.59,55.3405,-3.19,55.4323645558,24.6205,0,24.6205,30.72,-3.19,30.8851825314,131.57
2021-10-15 15:30:00,54.8885,-3.01,54.9709699046,22.8885,0,22.8885,32.0,-3.01,32.1412523091,131.81,54.6485,-3.0,54.7307824926,22.8885,0,22.8885,31.76,-3.0,31.9013730112,131.78
2021-10-15 16:00:00,54.6265,-2.66,54.6912250937,18.2765,0,18.2765,36.35,-2.66,36.4471960513,131.81,54.3565,-2.65,54.4210583529,18.2765,0,18.2765,36.08,-2.65,36.1771875634,131.78
2021-10-15 16:30:00,58.916,-3.04,58.9943781728,23.576,0,23.576,35.34,-3.04,35.4705116963,131.62,58.646,-3.02,58.7237065928,23.576,0,23.576,35.07,-3.02,35.1997911926,131.62
2021-10-15 17:00:00,63.893,-2.52,63.9426762734,27.483,0,27.483,36.41,-2.52,36.4971026247,131.62,63.623,-2.52,63.6728869221,27.483,0,27.483,36.14,-2.52,36.2277517933,131.62
2021-10-15 17:30:00,65.781,-2.14,65.8158002382,25.241,0,25.241,40.54,-2.14,40.596443194,131.31,65.481,-2.14,65.51595959,25.241,0,25.241,40.24,-2.14,40.2968634015,131.26
2021-10-15 18:00:00,66.0625,-1.55,66.0806810365,21.4125,0,21.4125,44.65,-1.55,44.6768955949,131.08,65.7225,-1.55,65.7407750658,21.4125,0,21.4125,44.31,-1.55,44.3371018448,131.02
2021-10-15 18:30:00,67.7225,-1.02,67.7301809111,20.2225,0,20.2225,47.5,-1.02,47.5109503167,130.84,67.3725,-1.03,67.3803729305,20.2225,0,20.2225,47.15,-1.03,47.1612489232,130.8
2021-10-15 19:00:00,68.534,-0.9500000000000001,68.5405840068,20.164,0,20.164,48.37,-0.9500000000000001,48.3793282301,130.61,68.174,-0.9500000000000001,68.180618771,20.164,0,20.164,48.01,-0.9500000000000001,48.0193981637,130.55
2021-10-15 19:30:00,67.0025,-1.49,67.0190652445,20.1825,0,20.1825,46.82,-1.49,46.8437028852,130.39,66.6525,-1.5,66.6693764501,20.1825,0,20.1825,46.47,-1.5,46.4942028644,130.34
2021-10-15 20:00:00,61.339,-1.72,61.3631104247,13.049,0,13.049,48.29,-1.72,48.3206218917,130.72,60.989,-1.72,61.0132487334,13.049,0,13.049,47.94,-1.72,47.9708453125,130.66
2021-10-15 20:30:00,58.042,-2.81,58.1099807606,12.672,0,12.672,45.37,-2.81,45.4569356644,131.11,57.722,-2.81,57.7903571887,12.672,0,12.672,45.05,-2.81,45.1375519939,131.07
2021-10-15 21:00:00,50.285,-3.56,50.4108601891,2.005,0,2.005,48.28,-3.56,48.4110731135,131.39,49.925,-3.5300000000000002,50.0496406081,2.005,0,2.005,47.92,-3.5300000000000002,48.0498418312,131.34
2021-10-15 21:30:00,47.51,-4.24,47.6988228366,1.5899999999999999,0,1.5899999999999999,45.92,-4.24,46.1153336755,131.27,47.17,-4.22,47.3583920757,1.5899999999999999,0,1.5899999999999999,45.58,-4.22,45.7749363735,131.23
2021-10-15 22:00:00,44.481,-5.09,44.7712794211,1.541,0,1.541,42.94,-5.09,43.2406255736,131.07,44.181,-5.07,44.4709530031,1.541,0,1.541,42.64,-5.07,42.9403598029,131.02
2021-10-15 22:30:00,41.9715,-5.63,42.3474168309,1.4615,0,1.4615,40.51,-5.63,40.8993520731,131.07,41.6815,-5.59,42.054673251,1.4615,0,1.4615,40.22,-5.59,40.6066066053,131.02
2021-10-15 23:00:00,38.922,-6.16,39.4064421637,1.522,0,1.522,37.4,-6.16,37.9038995355,130.7,38.662,-6.13,39.1449504279,1.522,0,1.522,37.14,-6.13,37.6424826493,130.66
2021-10-15 23:30:00,35.989,-6.84,36.6332324673,1.509,0,1.509,34.48,-6.84,35.151898953,130.99,35.739,-6.8,36.3801610909,1.509,0,1.509,34.23,-6.8,34.898895398,130.94
2021-10-16 00:00:00,33.836,-7.21,34.5956499578,1.496,0,1.496,32.34,-7.21,33.1339659564,131.57,33.606,-7.15,34.358197508,1.496,0,1.496,32.11,-7.15,32.8964222979,131.54
2021-10-16 00:30:00,33.012,-7.35,33.8203288571,1.592,0,1.592,31.42,-7.35,32.2682336052,131.57,32.782,-7.31,33.5871347989,1.592,0,1.592,31.19,-7.31,32.0351712966,131.54
2021-10-16 01:00:00,32.308,-7.78,33.231540199,1.518,0,1.518,30.79,-7.78,31.7577155979,131.39,32.098,-7.72,33.0133307014,1.518,0,1.518,30.58,-7.72,31.5394166084,131.32
2021-10-16 01:30:00,34.0335,-7.66,34.8848781315,1.4935,0,1.4935,32.54,-7.66,33.4294361305,130.61,33.7935,-7.61,34.6397566713,1.4935,0,1.4935,32.3,-7.61,33.1843652945,130.57
2021-10-16 02:00:00,33.934,-7.7,34.796642884,1.564,0,1.564,32.37,-7.7,33.2732159552,130.5,33.694,-7.64,34.549315999,1.564,0,1.564,32.13,-7.64,33.0258459392,130.47
2021-10-16 02:30:00,33.99,-7.82,34.8779658237,1.5,0,1.5,32.49,-7.82,33.4178470282,130.5,33.76,-7.77,34.6426110448,1.5,0,1.5,32.26,-7.77,33.1825330558,130.47
2021-10-16 03:00:00,32.6535,-8.05,33.6311397703,1.4935,0,1.4935,31.16,-8.05,32.1830405649,130.5,32.4335,-7.99,33.403173835,1.4935,0,1.4935,30.94,-7.99,31.9550262087,130.47
2021-10-16 03:30:00,31.6025,-8.47,32.7178683024,1.5125000000000002,0,1.5125000000000002,30.09,-8.47,31.2593825915,130.67,31.3825,-8.42,32.4924253673,1.5125000000000002,0,1.5125000000000002,29.87,-8.42,31.0340667654,130.64
2021-10-16 04:00:00,30.4585,-8.55,31.6357823082,1.5085000000000002,0,1.5085000000000002,28.95,-8.55,30.1861723311,130.94,30.2585,-8.48,31.4243094156,1.5085000000000002,0,1.5085000000000002,28.75,-8.48,29.9745375277,130.93
2021-10-16 04:30:00,30.0135,-8.62,31.2268247225,1.5935000000000001,0,1.5935000000000001,28.42,-8.62,29.6984982785,130.94,29.8135,-8.56,31.0180331783,1.5935000000000001,0,1.5935000000000001,28.22,-8.56,29.4896931147,130.93
2021-10-16 05:00:00,29.5865,-8.6,30.8110529234,1.5065,0,1.5065,28.08,-8.6,29.36743775,131.08,29.3865,-8.53,30.5994653916,1.5065,0,1.5065,27.88,-8.53,29.155707846,131.05
2021-10-16 05:30:00,29.919,-8.56,31.1194498827,1.669,0,1.669,28.25,-8.56,29.5184027346,131.08,29.709,-8.51,30.9037988118,1.669,0,1.669,28.04,-8.51,29.3029298876,131.05
2021-10-16 06:00:00,30.663,-8.39,31.7901190466,1.5430000000000001,0,1.5430000000000001,29.12,-8.39,30.3045623628,131.08,30.453,-8.33,31.5717295852,1.5430000000000001,0,1.5430000000000001,28.91,-8.33,30.0861596087,131.05
2021-10-16 06:30:00,33.4225,-7.62,34.2801386556,1.5425,0,1.5425,31.88,-7.62,32.7780231253,130.92,33.1925,-7.57,34.0447786929,1.5425,0,1.5425,31.65,-7.57,32.5427011786,130.87
2021-10-16 07:00:00,35.9785,-7.07,36.6665700912,1.4785,0,1.4785,34.5,-7.07,35.2169689212,130.44,35.7185,-7.01,36.3998810747,1.4785,0,1.4785,34.24,-7.01,34.9502174528,130.41
2021-10-16 07:30:00,39.8265,-5.77,40.24230364,1.6165,0,1.6165,38.21,-5.77,38.6432012132,130.44,39.5365,-5.74,39.9510003911,1.6165,0,1.6165,37.92,-5.74,38.3519751773,130.41
2021-10-16 08:00:00,43.1255,-4.71,43.3819415224,1.6055000000000001,0,1.6055000000000001,41.52,-4.71,41.7862956004,130.52,42.8255,-4.69,43.0815453559,1.6055000000000001,0,1.6055000000000001,41.22,-4.69,41.4859554548,130.48
2021-10-16 08:30:00,46.8225,-3.85,46.980517305,3.2225,0,3.2225,43.6,-3.85,43.7696527288,130.88,46.4925,-3.83,46.649988813,3.2225,0,3.2225,43.27,-3.83,43.4391735649,130.83
2021-10-16 09:00:00,51.2865,-3.34,51.3951425939,7.2065,0,7.2065,44.08,-3.34,44.2063570089,130.79,50.9665,-3.32,51.0745193051,7.2065,0,7.2065,43.76,-3.32,43.8857607887,130.74
2021-10-16 09:30:00,55.5535,-2.9,55.6291413043,11.7935,0,11.7935,43.76,-2.9,43.8559870485,130.99,55.2335,-2.89,55.3090555176,11.7935,0,11.7935,43.44,-2.89,43.5360276093,130.96
2021-10-16 10:00:00,57.6835,-2.56,57.7402785952,14.7335,0,14.7335,42.95,-2.56,43.0262257234,130.78,57.3735,-2.56,57.4305850767,14.7335,0,14.7335,42.64,-2.56,42.7167789048,130.72
2021-10-16 10:30:00,56.186,-2.8200000000000003,56.256724007,16.006,0,16.006,40.18,-2.8200000000000003,40.2788381163,131.19,55.896,-2.81,55.9665874965,16.006,0,16.006,39.89,-2.81,39.9888509462,131.17
2021-10-16 11:00:00,57.1165,-3.18,57.2049558364,20.3565,0,20.3565,36.76,-3.18,36.8972898734,131.66,56.8465,-3.17,56.9348176624,20.3565,0,20.3565,36.49,-3.17,36.6274350726,131.6
2021-10-16 11:30:00,56.531,-3.31,56.6278205567,21.901,0,21.901,34.63,-3.31,34.787828331200004,132.15,56.291,-3.29,56.3870621774,21.901,0,21.901,34.39,-3.29,34.5470143428,132.09
2021-10-16 12:00:00,57.3945,-3.2,57.4836379351,25.9545,0,25.9545,31.44,-3.2,31.6024302863,132.15,57.1745,-3.19,57.2634224462,25.9545,0,25.9545,31.22,-3.19,31.3825508842,132.17
2021-10-16 12:30:00,61.255,-3.52,61.3560545097,38.755,0,38.755,22.5,-3.52,22.7736777882,131.7,61.105,-3.49,61.2045841829,38.755,0,38.755,22.35,-3.49,22.6208443697,131.68
2021-10-16 13:00:00,66.7035,-3.54,66.7973690519,49.7935,0,49.7935,16.91,-3.54,17.2765650521,131.43,66.5835,-3.5300000000000002,66.6770078232,49.7935,0,49.7935,16.79,-3.5300000000000002,17.1570685142,131.39
2021-10-16 13:30:00,68.309,-4.35,68.4473665016,55.659,0,55.659,12.65,-4.35,13.3770325558,131.59,68.239,-4.33,68.3762387164,55.659,0,55.659,12.58,-4.33,13.3043338804,131.57
2021-10-16 14:00:00,68.377,-4.21,68.5064831166,59.857,0,59.857,8.52,-4.21,9.5033941305,132.36,68.307,-4.18,68.4347766052,59.857,0,59.857,8.45,-4.18,9.4273485138,132.35
2021-10-16 14:30:00,65.3785,-4.82,65.5559353701,54.3485,0,54.3485,11.03,-4.82,12.0371632871,132.69,65.3185,-4.8100000000000005,65.4953627538,54.3485,0,54.3485,10.97,-4.8100000000000005,11.9781885108,132.67
2021-10-16 15:00:00,62.9105,-4.88,63.0994881932,51.6505,0,51.6505,11.26,-4.88,12.272000651900001,133.23,62.8305,-4.85,63.0174121196,51.6505,0,51.6505,11.18,-4.85,12.186668946,133.26
2021-10-16 15:30:00,59.796,-5.31,60.0313061327,44.506,0,44.506,15.29,-5.31,16.1858024206,132.77,59.686,-5.29,59.9199690921,44.506,0,44.506,15.18,-5.29,16.0753382546,132.79
2021-10-16 16:00:00,57.565,-5.66,57.8425866036,40.435,0,40.435,17.13,-5.66,18.0408564098,132.77,57.435,-5.63,57.7102774642,40.435,0,40.435,17.0,-5.63,17.9080121733,132.79
2021-10-16 16:30:00,56.523,-5.84,56.823895757,33.583,0,33.583,22.94,-5.84,23.6716961792,132.99,56.353,-5.8100000000000005,56.651714087,33.583,0,33.583,22.77,-5.8100000000000005,23.4995531872,133.0
2021-10-16 17:00:00,55.3695,-5.44,55.6360955698,23.0895,0,23.0895,32.28,-5.44,32.7351798529,133.6,55.1095,-5.43,55.3763658093,23.0895,0,23.0895,32.02,-5.43,32.4771504292,133.58
