Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-16 17:30:00,54.3155,-4.03,54.4648000111,11.1155,0,11.1155,43.2,-4.03,43.3875661912,133.16,53.9955,-4.01,54.1441974754,11.1155,0,11.1155,42.88,-4.01,43.0670930061,133.14
2021-10-16 18:00:00,58.3715,-3.2800000000000002,58.4635819314,13.2215,0,13.2215,45.15,-3.2800000000000002,45.2689838631,132.68,58.0415,-3.27,58.1335412843,13.2215,0,13.2215,44.82,-3.27,44.93912883,132.65
2021-10-16 18:30:00,61.9805,-3.68,62.0896511526,18.4505,0,18.4505,43.53,-3.68,43.6852755514,132.18,61.6505,-3.67,61.7596393306,18.4505,0,18.4505,43.2,-3.67,43.355609787,132.16
2021-10-16 19:00:00,64.5325,-3.63,64.634514435,20.1625,0,20.1625,44.37,-3.63,44.5182412052,131.91,64.2025,-3.62,64.304474232,20.1625,0,20.1625,44.04,-3.62,44.188527923,131.86
2021-10-16 19:30:00,61.417,-3.85,61.5375526731,17.027,0,17.027,44.39,-3.85,44.5566448468,131.76,61.087,-3.84,61.2075744414,17.027,0,17.027,44.06,-3.84,44.2270188912,131.72
2021-10-16 20:00:00,51.875,-4.03,52.0313033183,1.635,0,1.635,50.24,-4.03,50.4013739892,131.76,51.495,-4.03,51.6524532331,1.635,0,1.635,49.86,-4.03,50.0225998924,131.72
2021-10-16 20:30:00,48.985,-4.98,49.2374920665,1.5750000000000002,0,1.5750000000000002,47.41,-4.98,47.6708348993,132.03,48.655,-4.96,48.9071633301,1.5750000000000002,0,1.5750000000000002,47.08,-4.96,47.3405534399,131.99
2021-10-16 21:00:00,46.401,-5.5,46.7258258461,1.411,0,1.411,44.99,-5.5,45.3249390513,132.41,46.071,-5.47,46.394589566,1.411,0,1.411,44.66,-5.47,44.9937384533,132.39
2021-10-16 21:30:00,44.536,-6.21,44.9668699822,1.446,0,1.446,43.09,-6.21,43.5351834727,132.25,44.226,-6.17,44.6543164319,1.446,0,1.446,42.78,-6.17,43.2226479985,132.2
2021-10-16 22:00:00,42.067,-6.8100000000000005,42.6146522806,1.437,0,1.437,40.63,-6.8100000000000005,41.1967595813,131.81,41.767,-6.78,42.3137175039,1.437,0,1.437,40.33,-6.78,40.8959325606,131.79
2021-10-16 22:30:00,40.3705,-7.78,41.113327161,1.4105,0,1.4105,38.96,-7.78,39.7292083989,132.22,40.0805,-7.74,40.8210004808,1.4105,0,1.4105,38.67,-7.74,39.4369940538,132.18
2021-10-16 23:00:00,37.783,-8.46,38.7185574241,1.413,0,1.413,36.37,-8.46,37.3409761522,132.62,37.523,-8.4,38.4517298571,1.413,0,1.413,36.11,-8.4,37.0741432807,132.57
2021-10-16 23:30:00,35.189,-9.02,36.3266585444,1.499,0,1.499,33.69,-9.02,34.8765895695,132.52,34.949,-8.97,36.0817613345,1.499,0,1.499,33.45,-8.97,34.6318264029,132.49
2021-10-17 00:00:00,33.201,-9.27,34.4708471175,1.501,0,1.501,31.7,-9.27,33.0276081483,132.17,32.971,-9.21,34.233184792,1.501,0,1.501,31.47,-9.21,32.7900137237,132.14
2021-10-17 00:30:00,32.6645,-9.26,33.9516886215,1.4645000000000001,0,1.4645000000000001,31.2,-9.26,32.5451624669,132.3,32.4345,-9.2,33.7140444066,1.4645000000000001,0,1.4645000000000001,30.97,-9.2,32.3075981775,132.26
2021-10-17 01:00:00,31.9,-9.36,33.2448432091,1.46,0,1.46,30.44,-9.36,31.8465571138,132.3,31.68,-9.3,33.0168502435,1.46,0,1.46,30.22,-9.3,31.618640072,132.36
2021-10-17 01:30:00,33.5595,-9.12,34.7766364137,1.4195,0,1.4195,32.14,-9.12,33.4088910322,131.82,33.3195,-9.07,34.5319269698,1.4195,0,1.4195,31.9,-9.07,33.1643618965,131.78
2021-10-17 02:00:00,33.4185,-9.07,34.6274608115,1.6185,0,1.6185,31.8,-9.07,33.068185617,131.82,33.1885,-9.01,34.3897751119,1.6185,0,1.6185,31.57,-9.01,32.8305497974,131.78
2021-10-17 02:30:00,32.692,-9.26,33.9781468594,1.562,0,1.562,31.13,-9.26,32.4780618264,131.82,32.472,-9.2,33.7501227257,1.562,0,1.562,30.91,-9.2,32.2500868216,131.78
2021-10-17 03:00:00,31.3415,-9.45,32.7351817201,1.5314999999999999,0,1.5314999999999999,29.81,-9.45,31.2720098491,131.82,31.1315,-9.39,32.5168016916,1.5314999999999999,0,1.5314999999999999,29.6,-9.39,31.0536970424,131.78
2021-10-17 03:30:00,30.4615,-9.63,31.9474550199,1.5615,0,1.5615,28.9,-9.63,30.4622208645,132.02,30.2415,-9.56,31.7165874938,1.5615,0,1.5615,28.68,-9.56,30.2313744312,131.99
2021-10-17 04:00:00,29.8245,-9.76,31.3808604128,1.5045000000000002,0,1.5045000000000002,28.32,-9.76,29.954632363,132.19,29.6245,-9.71,31.1752321603,1.5045000000000002,0,1.5045000000000002,28.12,-9.71,29.749260495,132.13
2021-10-17 04:30:00,29.449,-9.71,31.0085101383,1.4889999999999999,0,1.4889999999999999,27.96,-9.71,29.5980691938,132.34,29.249,-9.65,30.7997808596,1.4889999999999999,0,1.4889999999999999,27.76,-9.65,29.3894555921,132.31
2021-10-17 05:00:00,28.99,-9.6,30.5381744707,1.5,0,1.5,27.49,-9.6,29.1180373652,132.34,28.79,-9.53,30.3263087104,1.5,0,1.5,27.29,-9.53,28.906141216,132.31
2021-10-17 05:30:00,29.5115,-9.31,30.9451891616,1.6615,0,1.6615,27.85,-9.31,29.3649212497,132.49,29.3115,-9.25,30.7364040228,1.6615,0,1.6615,27.65,-9.25,29.1562171758,132.46
2021-10-17 06:00:00,29.144,-9.12,30.537634748,1.484,0,1.484,27.66,-9.12,29.1247317584,132.3,28.944,-9.07,30.3318320581,1.484,0,1.484,27.46,-9.07,28.9191372624,132.28
2021-10-17 06:30:00,30.693,-8.68,31.8967498188,1.583,0,1.583,29.11,-8.68,30.3765452282,132.3,30.483,-8.62,31.6783473212,1.583,0,1.583,28.9,-8.62,30.1581564423,132.28
2021-10-17 07:00:00,32.1495,-8.47,33.2465223783,1.6095000000000002,0,1.6095000000000002,30.54,-8.47,31.6927830902,131.82,31.9195,-8.42,33.011375013,1.6095000000000002,0,1.6095000000000002,30.31,-8.42,31.4577891785,131.79
2021-10-17 07:30:00,34.5515,-8.0,35.4655629061,1.5514999999999999,0,1.5514999999999999,33.0,-8.0,33.9558536927,131.66,34.3115,-7.95,35.2204703582,1.5514999999999999,0,1.5514999999999999,32.76,-7.95,33.7108306038,131.63
2021-10-17 08:00:00,37.5055,-7.36,38.22083372,1.4355,0,1.4355,36.07,-7.36,36.8132381081,131.54,37.2355,-7.31,37.9462588439,1.4355,0,1.4355,35.8,-7.31,36.5386931895,131.51
2021-10-17 08:30:00,41.342,-6.45,41.8421254718,2.492,0,2.492,38.85,-6.45,39.3817851297,131.18,41.062,-6.41,41.5593063465,2.492,0,2.492,38.57,-6.41,39.0990153329,131.15
2021-10-17 09:00:00,45.4735,-5.67,45.8256271343,3.9535,0,3.9535,41.52,-5.67,41.9053612322,130.94,45.1535,-5.64,45.504375199,3.9535,0,3.9535,41.2,-5.64,41.5842470174,130.91
2021-10-17 09:30:00,48.4515,-4.42,48.6526900824,6.6715,0,6.6715,41.78,-4.42,42.0131503223,130.31,48.1415,-4.39,48.3412465939,6.6715,0,6.6715,41.47,-4.39,41.701714593,130.28
2021-10-17 10:00:00,51.092,-4.14,51.2594582882,10.402,0,10.402,40.69,-4.14,40.9000696821,131.1,50.792,-4.11,50.9580156992,10.402,0,10.402,40.39,-4.11,40.5985738666,131.07
2021-10-17 10:30:00,53.3015,-3.94,53.4469222898,14.9815,0,14.9815,38.32,-3.94,38.5220196771,130.99,53.0215,-3.92,53.1662097789,14.9815,0,14.9815,38.04,-3.92,38.2414434874,130.95
2021-10-17 11:00:00,54.173,-3.68,54.2978482907,17.073,0,17.073,37.1,-3.68,37.2820653934,131.28,53.903,-3.66,54.0271136468,17.073,0,17.073,36.83,-3.66,37.0114104027,131.25
2021-10-17 11:30:00,56.276,-3.69,56.3968463303,24.276,0,24.276,32.0,-3.69,32.2120489879,131.36,56.066,-3.66,56.1853357737,24.276,0,24.276,31.79,-3.66,31.9999953125,131.33
2021-10-17 12:00:00,60.071,-3.5,60.1728762899,31.081,0,31.081,28.99,-3.5,29.2005154064,131.36,59.861,-3.48,59.9620690187,31.081,0,31.081,28.78,-3.48,28.9896326296,131.33
2021-10-17 12:30:00,61.3775,-3.69,61.4883208931,33.4075,0,33.4075,27.97,-3.69,28.2123554493,131.48,61.1875,-3.67,61.2974637016,33.4075,0,33.4075,27.78,-3.67,28.0213722005,131.46
2021-10-17 13:00:00,65.701,-4.01,65.8232595744,43.071,0,43.071,22.63,-4.01,22.9825368487,131.74,65.541,-3.9699999999999998,65.6611268636,43.071,0,43.071,22.47,-3.9699999999999998,22.8180148129,131.73
2021-10-17 13:30:00,69.1315,-4.33,69.2669704278,53.4115,0,53.4115,15.72,-4.33,16.3054377433,131.92,69.0415,-4.31,69.1758976975,53.4115,0,53.4115,15.63,-4.31,16.2133586897,131.9
2021-10-17 14:00:00,68.6845,-4.95,68.8626389289,58.2345,0,58.2345,10.45,-4.95,11.5630878229,132.26,68.6145,-4.92,68.7906680463,58.2345,0,58.2345,10.38,-4.92,11.4869839384,132.24
2021-10-17 14:30:00,68.712,-5.01,68.8944050268,60.792,0,60.792,7.92,-5.01,9.371579376,132.54,68.672,-4.99,68.8530586394,60.792,0,60.792,7.88,-4.99,9.3270842175,132.52
2021-10-17 15:00:00,67.822,-5.16,68.018007057,58.432,0,58.432,9.39,-5.16,10.7143688568,132.46,67.752,-5.13,67.945937362,58.432,0,58.432,9.32,-5.13,10.6385760325,132.52
2021-10-17 15:30:00,63.899,-5.42,64.1284539109,52.269,0,52.269,11.63,-5.42,12.8309508611,132.69,63.819,-5.4,64.0470511499,52.269,0,52.269,11.55,-5.4,12.75,132.71
2021-10-17 16:00:00,61.7045,-5.57,61.9553889525,44.5545,0,44.5545,17.15,-5.57,18.0318440543,132.47,61.5745,-5.54,61.8232209631,44.5545,0,44.5545,17.02,-5.54,17.898938516,132.52
2021-10-17 16:30:00,60.5785,-5.16,60.7978639612,35.2685,0,35.2685,25.31,-5.16,25.8306349128,132.47,60.3885,-5.13,60.6060049191,35.2685,0,35.2685,25.12,-5.13,25.6384730435,132.52
2021-10-17 17:00:00,58.54,-4.37,58.7028832341,23.45,0,23.45,35.09,-4.37,35.3610661604,132.1,58.27,-4.36,58.4328888555,23.45,0,23.45,34.82,-4.36,35.0919078991,132.11
2021-10-17 17:30:00,56.554,-3.05,56.6361846879,11.694,0,11.694,44.86,-3.05,44.9635641381,131.56,56.214,-3.04,56.2961401519,11.694,0,11.694,44.52,-3.04,44.6236708486,131.55
2021-10-17 18:00:00,56.2845,-2.08,56.3229202035,4.9345,0,4.9345,51.35,-2.08,51.3921093165,130.96,55.9145,-2.06,55.952434355,4.9345,0,4.9345,50.98,-2.06,51.0216032676,130.92
2021-10-17 18:30:00,61.285,-2.1,61.320968885,12.505,0,12.505,48.78,-2.1,48.8251820273,130.39,60.915,-2.1,60.9511872321,12.505,0,12.505,48.41,-2.1,48.4555270325,130.36
2021-10-17 19:00:00,61.7955,-2.06,61.8298262997,12.2255,0,12.2255,49.57,-2.06,49.6127856505,129.93,61.4355,-2.06,61.4700273324,12.2255,0,12.2255,49.21,-2.06,49.2530983797,129.89
2021-10-17 19:30:00,60.558,-2.81,60.623159469,12.308,0,12.308,48.25,-2.81,48.3317556064,129.8,60.208,-2.8,60.2730724619,12.308,0,12.308,47.9,-2.8,47.9817673705,129.74
2021-10-17 20:00:00,57.659,-4.03,57.7996641945,12.499,0,12.499,45.16,-4.03,45.3394585323,130.09,57.339,-4.02,57.4797470506,12.499,0,12.499,44.84,-4.02,45.0198400708,130.06
2021-10-17 20:30:00,50.6055,-4.53,50.8078491008,2.4455,0,2.4455,48.16,-4.53,48.3725800428,130.8,50.2455,-4.51,50.4475011299,2.4455,0,2.4455,47.8,-4.51,48.0122911347,130.77
2021-10-17 21:00:00,47.3755,-5.46,47.6890930953,1.5655000000000001,0,1.5655000000000001,45.81,-5.46,46.1342356607,131.02,47.0355,-5.42,47.346749204700004,1.5655000000000001,0,1.5655000000000001,45.47,-5.42,45.7918912036,130.98
2021-10-17 21:30:00,44.254,-6.42,44.7172552378,1.624,0,1.624,42.63,-6.42,43.1107098063,131.7,43.954,-6.38,44.4146205207,1.624,0,1.624,42.33,-6.38,42.8080985329,131.67
2021-10-17 22:00:00,41.5085,-7.26,42.1386185375,1.5585,0,1.5585,39.95,-7.26,40.6043113474,131.56,41.2185,-7.21,41.8443406239,1.5585,0,1.5585,39.66,-7.21,40.3100446539,131.54
2021-10-17 22:30:00,38.731,-7.95,39.5384984667,1.5510000000000002,0,1.5510000000000002,37.18,-7.95,38.0204537059,131.44,38.471,-7.89,39.2717448174,1.5510000000000002,0,1.5510000000000002,36.92,-7.89,37.7536554522,131.4
2021-10-17 23:00:00,35.051,-8.18,35.9928465254,1.541,0,1.541,33.51,-8.18,34.4939487447,131.68,34.811,-8.12,35.7454909184,1.541,0,1.541,33.27,-8.12,34.2465662512,131.65
2021-10-17 23:30:00,32.433,-8.66,33.5692580943,1.5430000000000001,0,1.5430000000000001,30.89,-8.66,32.0809554097,130.98,32.203,-8.59,33.3289860182,1.5430000000000001,0,1.5430000000000001,30.66,-8.59,31.8405982984,130.96
2021-10-18 00:00:00,31.116,-9.06,32.408163416,1.496,0,1.496,29.62,-9.06,30.974634784,131.4,30.916,-9.0,32.1993642173,1.496,0,1.496,29.42,-9.0,30.7658316969,131.37
2021-10-18 00:30:00,30.7105,-9.12,32.0360610914,1.5005000000000002,0,1.5005000000000002,29.21,-9.12,30.6006290785,131.72,30.5005,-9.05,31.8148235929,1.5005000000000002,0,1.5005000000000002,29.0,-9.05,30.3793103938,131.68
2021-10-18 01:00:00,30.435,-9.24,31.8067103769,1.505,0,1.505,28.93,-9.24,30.369762923,131.72,30.225,-9.17,31.5854321642,1.505,0,1.505,28.72,-9.17,30.1484211859,131.68
2021-10-18 01:30:00,33.3145,-8.7,34.4317572925,1.5445,0,1.5445,31.77,-8.7,32.9396857909,131.81,33.0745,-8.63,34.1818584961,1.5445,0,1.5445,31.53,-8.63,32.6897200967,131.77
2021-10-18 02:00:00,33.579,-8.52,34.643031637,1.5590000000000002,0,1.5590000000000002,32.02,-8.52,33.1341334578,131.59,33.349,-8.46,34.4053397164,1.5590000000000002,0,1.5590000000000002,31.79,-8.46,32.896439017,131.56
2021-10-18 02:30:00,32.848,-8.62,33.9602047108,1.388,0,1.388,31.46,-8.62,32.6195646813,131.59,32.618,-8.55,33.7199706999,1.388,0,1.388,31.23,-8.55,32.3792433513,131.56
2021-10-18 03:00:00,31.8195,-8.9,33.0407412182,1.5295,0,1.5295,30.29,-8.9,31.570462461,131.73,31.6095,-8.83,32.8196494535,1.5295,0,1.5295,30.08,-8.83,31.3492471999,131.7
2021-10-18 03:30:00,31.225,-8.89,32.4658701562,1.415,0,1.415,29.81,-8.89,31.1073656872,131.81,31.015,-8.82,32.2447301896,1.415,0,1.415,29.6,-8.82,30.8861198599,131.78
2021-10-18 04:00:00,30.809,-9.1,32.1248265521,1.369,0,1.369,29.44,-9.1,30.8143408172,131.81,30.589,-9.03,31.894009171,1.369,0,1.369,29.22,-9.03,30.5834808352,131.78
2021-10-18 04:30:00,31.47,-9.09,32.7565108032,1.4,0,1.4,30.07,-9.09,31.4138981981,131.98,31.26,-9.03,32.5381084269,1.4,0,1.4,29.86,-9.03,31.1955205118,131.97
2021-10-18 05:00:00,31.413,-9.04,32.6878902501,1.383,0,1.383,30.03,-9.04,31.3611622871,131.91,31.193,-8.97,32.4571124563,1.383,0,1.383,29.81,-8.97,31.130322838,131.89
2021-10-18 05:30:00,33.243,-8.49,34.3100152871,1.443,0,1.443,31.8,-8.49,32.9138284008,131.62,33.013,-8.41,34.0673783699,1.443,0,1.443,31.57,-8.41,32.6709810076,131.56
2021-10-18 06:00:00,35.6495,-7.96,36.5273657721,1.4195,0,1.4195,34.23,-7.96,35.143342186,131.62,35.3895,-7.91,36.2627192892,1.4195,0,1.4195,33.97,-7.91,34.8787757813,131.56
2021-10-18 06:30:00,40.4145,-6.88,40.9959291912,3.3545,0,3.3545,37.06,-6.88,37.6932089374,131.36,40.1345,-6.83,40.7115093094,3.3545,0,3.3545,36.78,-6.83,37.4087864011,131.32
2021-10-18 07:00:00,45.102,-5.18,45.3984890057,4.222,0,4.222,40.88,-5.18,41.2068780667,130.85,44.792,-5.15,45.0870908798,4.222,0,4.222,40.57,-5.15,40.8955669969,130.82
2021-10-18 07:30:00,51.779,-2.66,51.8472799769,3.819,0,3.819,47.96,-2.66,48.0337089969,131.12,51.419,-2.64,51.4867280083,3.819,0,3.819,47.6,-2.64,47.6731538709,131.1
2021-10-18 08:00:00,55.596,-1.35,55.6123881523,6.276,0,6.276,49.32,-1.35,49.3384728179,131.12,55.236,-1.3599999999999999,55.2527401673,6.276,0,6.276,48.96,-1.3599999999999999,48.9788852466,131.1
2021-10-18 08:30:00,56.5275,-0.30000000000000004,56.5282960671,7.9775,0,7.9775,48.55,-0.30000000000000004,48.5509268707,130.43,56.1575,-0.31,56.1583556227,7.9775,0,7.9775,48.18,-0.31,48.1809972915,130.41
2021-10-18 09:00:00,57.6255,0.4,57.6268882576,8.2355,0,8.2355,49.39,0.4,49.3916197345,129.99,57.2655,0.38,57.2667607801,8.2355,0,8.2355,49.03,0.38,49.0314725457,129.98
2021-10-18 09:30:00,59.5235,0.8300000000000001,59.5292865088,9.0735,0,9.0735,50.45,0.8300000000000001,50.4568270901,129.87,59.1535,0.8,59.1589094072,9.0735,0,9.0735,50.08,0.8,50.0863893688,129.84
2021-10-18 10:00:00,60.5835,0.73,60.5878979026,10.6535,0,10.6535,49.93,0.73,49.9353361859,129.87,60.2135,0.72,60.2178045286,10.6535,0,10.6535,49.56,0.72,49.5652297483,129.84
2021-10-18 10:30:00,59.9605,1.19,59.9723074448,6.4205,0,6.4205,53.54,1.19,53.5532230589,129.87,59.5505,1.17,59.5619924973,6.4205,0,6.4205,53.13,1.17,53.1428809908,129.92
2021-10-18 11:00:00,60.6595,1.32,60.6738604364,9.0595,0,9.0595,51.6,1.32,51.6168809596,129.87,60.2895,1.31,60.3037304837,9.0595,0,9.0595,51.23,1.31,51.2467462382,129.92
2021-10-18 11:30:00,61.2435,1.58,61.2638775483,10.0735,0,10.0735,51.17,1.58,51.1943873877,129.98,60.8635,1.56,60.8834889954,10.0735,0,10.0735,50.79,1.56,50.8139518243,129.92
2021-10-18 12:00:00,61.293,1.74,61.3176927893,9.033,0,9.033,52.26,1.74,52.2889586815,129.98,60.913,1.71,60.9369975384,9.033,0,9.033,51.88,1.71,51.9081737302,129.92
2021-10-18 12:30:00,61.429,2.07,61.4638669545,7.559,0,7.559,53.87,2.07,53.9097560744,129.65,61.039,2.06,61.0737514895,7.559,0,7.559,53.48,2.06,53.5196599391,129.64
2021-10-18 13:00:00,63.556,1.8,63.581484223,8.496,0,8.496,55.06,1.8,55.0894145912,129.65,63.136,1.78,63.1610868811,8.496,0,8.496,54.64,1.78,54.6689857232,129.64
2021-10-18 13:30:00,63.5375,1.35,63.5518403058,9.0075,0,9.0075,54.53,1.35,54.546708425,129.84,63.1475,1.33,63.1615045439,9.0075,0,9.0075,54.14,1.33,54.1563338863,129.83
2021-10-18 14:00:00,61.163,1.34,61.1776770481,7.443,0,7.443,53.72,1.34,53.7367099849,129.84,60.763,1.33,60.7775539899,7.443,0,7.443,53.32,1.33,53.336585005,129.83
2021-10-18 14:30:00,60.625,1.55,60.644811196,6.675,0,6.675,53.95,1.55,53.9722613942,129.93,60.225,1.54,60.2446862802,6.675,0,6.675,53.55,1.54,53.5721392143,129.92
2021-10-18 15:00:00,60.1485,1.62,60.1703120505,6.4885,0,6.4885,53.66,1.62,53.6844483999,129.93,59.7585,1.6,59.7799157096,6.4885,0,6.4885,53.27,1.6,53.294023117,129.92
2021-10-18 15:30:00,59.007,1.34,59.0222131828,6.147,0,6.147,52.86,1.34,52.8769817596,130.15,58.627,1.33,58.642084112,6.147,0,6.147,52.48,1.33,52.4968503817,130.14
2021-10-18 16:00:00,60.0035,1.9,60.0335740419,5.4135,0,5.4135,54.59,1.9,54.6230546564,130.15,59.6035,1.87,59.6328274715,5.4135,0,5.4135,54.19,1.87,54.2222555783,130.14
2021-10-18 16:30:00,61.572,2.11,61.6081430007,6.602,0,6.602,54.97,2.11,55.0104808196,129.93,61.162,2.1,61.1980411778,6.602,0,6.602,54.56,2.1,54.6003992659,129.92
2021-10-18 17:00:00,63.04,2.08,63.0743053866,6.47,0,6.47,56.57,2.08,56.608226434,129.93,62.62,2.06,62.6538745809,6.47,0,6.47,56.15,2.06,56.1877753608,129.92
2021-10-18 17:30:00,65.2375,2.73,65.2945963021,6.6375,0,6.6375,58.6,2.73,58.6635568305,129.71,64.8075,2.69,64.8633036181,6.6375,0,6.6375,58.17,2.69,58.2321646515,129.7
2021-10-18 18:00:00,69.335,3.07,69.4029331153,11.855,0,11.855,57.48,3.07,57.5619257843,129.42,68.925,3.04,68.992008414,11.855,0,11.855,57.07,3.04,57.150909879,129.41
2021-10-18 18:30:00,66.3825,2.34,66.4237299935,4.2325,0,4.2325,62.15,2.34,62.1940358877,129.1,65.9125,2.31,65.952966243,4.2325,0,4.2325,61.68,2.31,61.7232411657,129.09
2021-10-18 19:00:00,65.6825,2.08,65.7154259383,3.6625,0,3.6625,62.02,2.08,62.0548692691,129.1,65.2225,2.05,65.2547086903,3.6625,0,3.6625,61.56,2.05,61.594123908,129.09
2021-10-18 19:30:00,62.839,1.73,62.862809522,1.609,0,1.609,61.23,1.73,61.2544349415,129.49,62.389,1.71,62.41243002,1.609,0,1.609,60.78,1.71,60.8040500296,129.49
2021-10-18 20:00:00,58.9795,0.46,58.9812938163,1.4295,0,1.4295,57.55,0.46,57.551838372,129.49,58.5595,0.44,58.5611529962,1.4295,0,1.4295,57.13,0.44,57.1316943561,129.49
2021-10-18 20:30:00,56.3135,-0.81,56.3193251225,1.4335,0,1.4335,54.88,-0.81,54.885977262,129.81,55.9135,-0.81,55.9193667905,1.4335,0,1.4335,54.48,-0.81,54.486021143,129.8
2021-10-18 21:00:00,52.769,-2.02,52.8076486979,1.429,0,1.429,51.34,-2.02,51.3797236271,130.24,52.409,-2.01,52.4475297893,1.429,0,1.429,50.98,-2.01,51.0196089754,130.23
2021-10-18 21:30:00,50.1175,-3.22,50.2208343842,1.4375,0,1.4375,48.68,-3.22,48.7863792467,130.58,49.7675,-3.2,49.8702722697,1.4375,0,1.4375,48.33,-3.2,48.4358224871,130.58
2021-10-18 22:00:00,46.601,-4.23,46.7925859619,1.451,0,1.451,45.15,-4.23,45.3477165908,131.1,46.271,-4.21,46.4621301815,1.451,0,1.451,44.82,-4.21,45.0172911224,131.1
2021-10-18 22:30:00,43.223,-5.33,43.5503918352,1.553,0,1.553,41.67,-5.33,42.0094965454,131.59,42.923,-5.3,43.2489760457,1.553,0,1.553,41.37,-5.3,41.7081155172,131.59
2021-10-18 23:00:00,38.9515,-6.21,39.4434208994,1.5115,0,1.5115,37.44,-6.21,37.9515177562,131.68,38.6915,-6.17,39.1803659025,1.5115,0,1.5115,37.18,-6.17,37.6884770188,131.67
2021-10-18 23:30:00,35.405,-6.68,36.0296603509,1.5750000000000002,0,1.5750000000000002,33.83,-6.68,34.4832031575,131.97,35.165,-6.64,35.7864055893,1.5750000000000002,0,1.5750000000000002,33.59,-6.64,34.2400014603,131.96
2021-10-19 00:00:00,32.817,-7.44,33.6498007275,1.467,0,1.467,31.35,-7.44,32.220740215,131.86,32.597,-7.38,33.4219809257,1.467,0,1.467,31.13,-7.38,31.9928320097,131.84
2021-10-19 00:30:00,32.1185,-7.48,32.977999367,1.5485,0,1.5485,30.57,-7.48,31.4718175516,131.86,31.8985,-7.42,32.750125225,1.5485,0,1.5485,30.35,-7.42,31.2438617972,131.84
2021-10-19 01:00:00,32.7215,-7.42,33.5522422835,1.4515,0,1.4515,31.27,-7.42,32.1382840239,131.38,32.4915,-7.36,33.3146690251,1.4515,0,1.4515,31.04,-7.36,31.9006457615,131.37
2021-10-19 01:30:00,35.0605,-6.85,35.7233979382,1.4705,0,1.4705,33.59,-6.85,34.2813447811,131.02,34.8205,-6.8,35.4782640535,1.4705,0,1.4705,33.35,-6.8,34.0361939705,131.01
2021-10-19 02:00:00,34.8045,-6.73,35.4492047901,1.4645000000000001,0,1.4645000000000001,33.34,-6.73,34.0124756523,131.02,34.5645,-6.68,35.2040773242,1.4645000000000001,0,1.4645000000000001,33.1,-6.68,33.7673274039,130.91
2021-10-19 02:30:00,34.3305,-6.99,35.0348873303,1.4805000000000001,0,1.4805000000000001,32.85,-6.99,33.5854522078,130.8,34.0905,-6.93,34.7877433912,1.4805000000000001,0,1.4805000000000001,32.61,-6.93,33.3382213083,130.77
2021-10-19 03:00:00,32.5815,-7.12,33.3503904362,1.6415000000000002,0,1.6415000000000002,30.94,-7.12,31.7486692635,130.96,32.3615,-7.08,33.1269238272,1.6415000000000002,0,1.6415000000000002,30.72,-7.08,31.5253041222,130.95
2021-10-19 03:30:00,31.9025,-7.31,32.7292775088,1.5425,0,1.5425,30.36,-7.31,31.2276432028,131.18,31.6925,-7.24,32.5089550163,1.5425,0,1.5425,30.15,-7.24,31.0070975746,131.15
2021-10-19 04:00:00,31.3,-7.52,32.1906880945,1.6099999999999999,0,1.6099999999999999,29.69,-7.52,30.6275447922,131.29,31.09,-7.47,31.9748182168,1.6099999999999999,0,1.6099999999999999,29.48,-7.47,30.4116967629,131.26
2021-10-19 04:30:00,30.911,-7.83,31.8872830608,1.5710000000000002,0,1.5710000000000002,29.34,-7.83,30.3668322352,130.89,30.701,-7.76,31.6665280857,1.5710000000000002,0,1.5710000000000002,29.13,-7.76,30.14588695,130.88
2021-10-19 05:00:00,30.729,-7.96,31.7432361457,1.5390000000000001,0,1.5390000000000001,29.19,-7.96,30.2558705047,130.89,30.519,-7.89,31.5223961811,1.5390000000000001,0,1.5390000000000001,28.98,-7.89,30.0348547524,130.88
2021-10-19 05:30:00,32.3515,-7.61,33.2344949149,1.5415,0,1.5415,30.81,-7.61,31.7359134105,131.07,32.1215,-7.5600000000000005,32.999156993,1.5415,0,1.5415,30.58,-7.5600000000000005,31.5006349142,131.05
2021-10-19 06:00:00,34.5755,-6.95,35.2670908958,1.5055,0,1.5055,33.07,-6.95,33.792416309000004,130.99,34.3455,-6.89,35.0297797631,1.5055,0,1.5055,32.84,-6.89,33.5549951572,130.96
2021-10-19 06:30:00,39.8695,-5.23,40.2110672608,1.5295,0,1.5295,38.34,-5.23,38.6950707455,130.88,39.5895,-5.21,39.9308478529,1.5295,0,1.5295,38.06,-5.21,38.4149411037,130.85
2021-10-19 07:00:00,44.566,-3.25,44.684346879,1.506,0,1.506,43.06,-3.25,43.1824744543,130.88,44.236,-3.23,44.3537664241,1.506,0,1.506,42.73,-3.23,42.8519054419,130.85
2021-10-19 07:30:00,48.6405,-0.97,48.6501710197,1.5305,0,1.5305,47.11,-0.97,47.1199851443,131.3,48.2905,-0.98,48.3004429612,1.5305,0,1.5305,46.76,-0.98,46.7702683336,131.27
2021-10-19 08:00:00,51.362,0.41000000000000003,51.3636363977,1.682,0,1.682,49.68,0.41000000000000003,49.6816917989,130.5,50.992,0.41000000000000003,50.9936482711,1.682,0,1.682,49.31,0.41000000000000003,49.3117044929,130.46
2021-10-19 08:30:00,54.2975,0.9400000000000001,54.305636045,3.0475,0,3.0475,51.25,0.9400000000000001,51.2586197629,129.77,53.9275,0.93,53.9355185036,3.0475,0,3.0475,50.88,0.93,50.8884987006,129.74
2021-10-19 09:00:00,55.79,1.08,55.8004525071,4.5600000000000005,0,4.5600000000000005,51.23,1.08,51.2413826902,129.77,55.42,1.07,55.4303283411,4.5600000000000005,0,4.5600000000000005,50.86,1.07,50.8712541619,129.74
2021-10-19 09:30:00,57.658500000000004,1.9500000000000002,57.6914648995,4.7985,0,4.7985,52.86,1.9500000000000002,52.8959554219,129.57,57.2685,1.9300000000000002,57.3010121398,4.7985,0,4.7985,52.47,1.9300000000000002,52.5054835232,129.57
2021-10-19 10:00:00,58.949,1.62,58.9712557184,9.419,0,9.419,49.53,1.62,49.5564859529,129.57,58.589,1.6099999999999999,58.6111168721,9.419,0,9.419,49.17,1.6099999999999999,49.1963514907,129.57
2021-10-19 10:30:00,60.721,0.11,60.721099636,18.421,0,18.421,42.3,0.11,42.3001430258,129.93,60.421,0.11,60.4211001307,18.421,0,18.421,42.0,0.11,42.0001440474,129.92
2021-10-19 11:00:00,61.8955,0.09,61.8955654328,21.0355,0,21.0355,40.86,0.09,40.8600991188,130.42,61.6055,0.08,61.6055519434,21.0355,0,21.0355,40.57,0.08,40.5700788759,130.38
2021-10-19 11:30:00,62.4485,0.72,62.4526504822,19.2085,0,19.2085,43.24,0.72,43.2459940341,130.42,62.1185,0.71,62.1225574349,19.2085,0,19.2085,42.91,0.71,42.9158735202,130.38
2021-10-19 12:00:00,62.1725,0.58,62.1752053173,16.5425,0,16.5425,45.63,0.58,45.6336860225,130.22,61.8325,0.58,61.8352201925,16.5425,0,16.5425,45.29,0.58,45.2937136919,130.2
2021-10-19 12:30:00,61.6665,1.22,61.6785669601,13.8265,0,13.8265,47.84,1.22,47.8555534917,130.22,61.3265,1.19,61.3380444932,13.8265,0,13.8265,47.5,1.19,47.5149039776,130.2
2021-10-19 13:00:00,60.8955,0.97,60.9032250398,13.5855,0,13.5855,47.31,0.97,47.3199429416,130.01,60.5455,0.96,60.5531103268,13.5855,0,13.5855,46.96,0.96,46.9698115815,129.98
2021-10-19 13:30:00,58.8275,0.34,58.8284825255,12.0475,0,12.0475,46.78,0.34,46.7812355544,130.01,58.4875,0.34,58.488488237,12.0475,0,12.0475,46.44,0.34,46.4412446,129.98
2021-10-19 14:00:00,56.6425,0.55,56.6451701935,9.6225,0,9.6225,47.02,0.55,47.0232166063,130.21,56.2925,0.54,56.2950899835,9.6225,0,9.6225,46.67,0.54,46.673123958,130.15
2021-10-19 14:30:00,56.541,0.72,56.5455840981,11.921,0,11.921,44.62,0.72,44.6258086761,130.21,56.221,0.71,56.2254830215,11.921,0,11.921,44.3,0.71,44.3056892509,130.15
2021-10-19 15:00:00,55.709,0.72,55.7136525548,8.949,0,8.949,46.76,0.72,46.7655428708,130.31,55.369,0.71,55.3735519991,8.949,0,8.949,46.42,0.71,46.4254294541,130.3
2021-10-19 15:30:00,55.908,0.84,55.9143100109,5.978,0,5.978,49.93,0.84,49.9370653924,130.42,55.538,0.8300000000000001,55.5442017136,5.978,0,5.978,49.56,0.8300000000000001,49.5669496742,130.39
2021-10-19 16:00:00,56.944,1.25,56.9577179669,5.674,0,5.674,51.27,1.25,51.2852356922,130.2,56.564,1.23,56.5773717665,5.674,0,5.674,50.89,1.23,50.9048622432,130.17
2021-10-19 16:30:00,59.562,1.58,59.5829526291,5.932,0,5.932,53.63,1.58,53.6532692387,129.72,59.162,1.57,59.1828281176,5.932,0,5.932,53.23,1.57,53.2531482637,129.7
2021-10-19 17:00:00,60.846,2.11,60.8825739929,3.236,0,3.236,57.61,2.11,57.6486270435,129.72,60.416,2.08,60.4517944812,3.236,0,3.236,57.18,2.08,57.2178189029,129.7
2021-10-19 17:30:00,63.8425,2.71,63.8999914417,1.7425000000000002,0,1.7425000000000002,62.1,2.71,62.1591031145,129.72,63.3925,2.69,63.449548117,1.7425000000000002,0,1.7425000000000002,61.65,2.69,61.7086590358,129.7
2021-10-19 18:00:00,65.717,3.13,65.7914963274,1.607,0,1.607,64.11,3.13,64.1863614797,129.12,65.237,3.08,65.3096667347,1.607,0,1.607,63.63,3.08,63.7044998411,129.09
2021-10-19 18:30:00,67.0585,2.94,67.1229172656,2.0085,0,2.0085,65.05,2.94,65.1164042312,128.89,66.5785,2.91,66.6420645107,2.0085,0,2.0085,64.57,2.91,64.6355397595,128.86
2021-10-19 19:00:00,66.8215,1.81,66.8460093218,3.9314999999999998,0,3.9314999999999998,62.89,1.81,62.9160408799,128.89,66.3615,1.79,66.3856368671,3.9314999999999998,0,3.9314999999999998,62.43,1.79,62.4556562691,128.79
2021-10-19 19:30:00,63.587,1.43,63.603077512,1.557,0,1.557,62.03,1.43,62.0464809639,129.22,63.127,1.42,63.1429689593,1.557,0,1.557,61.57,1.42,61.586372681,129.19
2021-10-19 20:00:00,61.181,0.25,61.1815107774,1.421,0,1.421,59.76,0.25,59.7605229227,128.99,60.751,0.23,60.7514353822,1.421,0,1.421,59.33,0.23,59.3304458099,128.97
2021-10-19 20:30:00,58.284,-0.55,58.286594994,1.3940000000000001,0,1.3940000000000001,56.89,-0.55,56.8926585774,129.16,57.864,-0.55,57.8666138287,1.3940000000000001,0,1.3940000000000001,56.47,-0.55,56.4726783498,129.14
2021-10-19 21:00:00,55.142,-1.79,55.1710455221,1.3820000000000001,0,1.3820000000000001,53.76,-1.79,53.789791782500004,129.55,54.742,-1.79,54.7712576449,1.3820000000000001,0,1.3820000000000001,53.36,-1.79,53.3900149841,129.51
2021-10-19 21:30:00,52.149,-2.86,52.2273663992,1.409,0,1.409,50.74,-2.86,50.820539155,129.86,51.789,-2.85,51.8673598808,1.409,0,1.409,50.38,-2.85,50.4605479558,129.83
2021-10-19 22:00:00,48.908500000000004,-4.16,49.0850992894,1.4485000000000001,0,1.4485000000000001,47.46,-4.16,47.641968893,130.35,48.5685,-4.12,48.7429337674,1.4485000000000001,0,1.4485000000000001,47.12,-4.12,47.299775898,130.3
2021-10-19 22:30:00,45.857,-5.38,46.1715155588,1.377,0,1.377,44.48,-5.38,44.8041828404,131.62,45.537,-5.35,45.8502003158,1.377,0,1.377,44.16,-5.35,44.4828967132,131.59
2021-10-19 23:00:00,42.298,-6.14,42.7413196333,1.388,0,1.388,40.91,-6.14,41.3681967216,131.62,41.998,-6.1,42.4386852294,1.388,0,1.388,40.61,-6.1,41.0655829132,131.59
2021-10-19 23:30:00,41.8335,-6.38,42.3172083466,1.5135,0,1.5135,40.32,-6.38,40.8216462186,131.97,41.5435,-6.33,42.0229852848,1.5135,0,1.5135,40.03,-6.33,40.5273956726,131.95
2021-10-20 00:00:00,39.602,-6.82,40.1849574343,1.472,0,1.472,38.13,-6.82,38.7351171419,131.09,39.322,-6.77,39.9005336305,1.472,0,1.472,37.85,-6.77,38.4506879002,131.07
2021-10-20 00:30:00,38.9955,-7.17,39.649185619,1.3755,0,1.3755,37.62,-7.17,38.2971709138,131.97,38.7255,-7.11,39.372788195,1.3755,0,1.3755,37.35,-7.11,38.0207127761,131.94
2021-10-20 01:00:00,38.114,-7.59,38.8623866483,1.424,0,1.424,36.69,-7.59,37.46684134,132.41,37.844,-7.54,38.5878210839,1.424,0,1.424,36.42,-7.54,37.1923110333,132.38
2021-10-20 01:30:00,39.6235,-7.25,40.281313934,1.5835,0,1.5835,38.04,-7.25,38.7247220778,131.89,39.3435,-7.2,39.996887282,1.5835,0,1.5835,37.76,-7.2,38.4403121736,131.84
2021-10-20 02:00:00,39.6545,-7.13,40.2903992317,1.6245,0,1.6245,38.03,-7.13,38.6926065289,131.89,39.3845,-7.07,40.0140442876,1.6245,0,1.6245,37.76,-7.07,38.4161749788,131.84
2021-10-20 02:30:00,39.455,-7.29,40.1228254862,1.665,0,1.665,37.79,-7.29,38.4867275824,131.78,39.175,-7.24,39.8384013861,1.665,0,1.665,37.51,-7.24,38.2023258454,131.73
2021-10-20 03:00:00,38.169,-7.59,38.9163289764,1.589,0,1.589,36.58,-7.59,37.3591287372,131.7,37.899,-7.53,38.6398123831,1.589,0,1.589,36.31,-7.53,37.0825700296,131.66
2021-10-20 03:30:00,36.758,-8.09,37.637729262,1.698,0,1.698,35.06,-8.09,35.9812687381,132.28,36.508,-8.05,37.3849777852,1.698,0,1.698,34.81,-8.05,35.7286803563,132.22
2021-10-20 04:00:00,36.829,-8.17,37.7243176347,1.5190000000000001,0,1.5190000000000001,35.31,-8.17,36.2428613661,132.67,36.559,-8.11,37.4477313198,1.5190000000000001,0,1.5190000000000001,35.04,-8.11,35.9662856019,132.61
2021-10-20 04:30:00,36.9055,-8.28,37.8229339191,1.5354999999999999,0,1.5354999999999999,35.37,-8.28,36.3262343218,132.67,36.6455,-8.23,37.5582956249,1.5354999999999999,0,1.5354999999999999,35.11,-8.23,36.0616832663,132.61
2021-10-20 05:00:00,36.723,-8.26,37.6404878954,1.5230000000000001,0,1.5230000000000001,35.2,-8.26,36.1561557691,132.5,36.473,-8.21,37.3856099188,1.5230000000000001,0,1.5230000000000001,34.95,-8.21,35.9013453787,132.47
2021-10-20 05:30:00,37.2125,-7.74,38.0089167992,1.4825,0,1.4825,35.73,-7.74,36.5587267284,132.5,36.9425,-7.7,37.7364320816,1.4825,0,1.4825,35.46,-7.7,36.2863831209,132.47
2021-10-20 06:00:00,38.789,-6.88,39.3944275374,1.4889999999999999,0,1.4889999999999999,37.3,-6.88,37.9292024699,132.5,38.509,-6.84,39.1117460745,1.4889999999999999,0,1.4889999999999999,37.02,-6.84,37.6465934714,132.47
2021-10-20 06:30:00,43.062,-5.18,43.3724364545,1.492,0,1.492,41.57,-5.18,41.8914943634,132.36,42.752,-5.16,43.0622700749,1.492,0,1.492,41.26,-5.16,41.5814044977,132.33
2021-10-20 07:00:00,47.3365,-3.11,47.4385532268,1.4665,0,1.4665,45.87,-3.11,45.9753085906,132.19,46.9965,-3.11,47.0992899336,1.4665,0,1.4665,45.53,-3.11,45.636093172,132.14
2021-10-20 07:30:00,50.749,-0.86,50.75628632,1.5390000000000001,0,1.5390000000000001,49.21,-0.86,49.2175141591,132.19,50.389,-0.86,50.396338369,1.5390000000000001,0,1.5390000000000001,48.85,-0.86,48.8575695261,132.14
2021-10-20 08:00:00,52.9775,0.06,52.9775339767,1.5775000000000001,0,1.5775000000000001,51.4,0.06,51.4000350194,130.91,52.5975,0.04,52.5975152098,1.5775000000000001,0,1.5775000000000001,51.02,0.04,51.0200156801,130.88
2021-10-20 08:30:00,54.1475,0.61,54.150935876,2.9975,0,2.9975,51.15,0.61,51.1536372118,130.09,53.7775,0.59,53.7807363863,2.9975,0,2.9975,50.78,0.59,50.7834274149,130.04
2021-10-20 09:00:00,56.7565,1.13,56.7677478173,6.4665,0,6.4665,50.29,1.13,50.3026937648,129.69,56.3865,1.12,56.3976221329,6.4665,0,6.4665,49.92,1.12,49.9325625219,129.62
2021-10-20 09:30:00,56.9625,2.02,56.9983052928,4.5825,0,4.5825,52.38,2.02,52.41893551,129.54,56.5825,2.0,56.6178355843,4.5825,0,4.5825,52.0,2.0,52.038447325,129.51
2021-10-20 10:00:00,62.384,1.23,62.3961245271,18.974,0,18.974,43.41,1.23,43.4274222122,129.4,62.094,1.22,62.1059838985,18.974,0,18.974,43.12,1.22,43.1372553601,129.35
2021-10-20 10:30:00,70.5395,-0.46,70.5409998529,44.5195,0,44.5195,26.02,-0.46,26.0240657853,129.7,70.3595,-0.45,70.3609390234,44.5195,0,44.5195,25.84,-0.45,25.8439180466,129.66
2021-10-20 11:00:00,74.1575,-0.22,74.1578263318,51.3875,0,51.3875,22.77,-0.22,22.7710627771,130.45,73.9875,-0.22,73.9878270816,51.3875,0,51.3875,22.6,-0.22,22.6010707711,130.44
2021-10-20 11:30:00,75.0515,-0.01,75.0515006662,52.5115,0,52.5115,22.54,-0.01,22.5400022183,130.58,74.8915,-0.01,74.8915006676,52.5115,0,52.5115,22.38,-0.01,22.3800022341,130.56
2021-10-20 12:00:00,70.4085,0.54,70.4105707423,46.8585,0,46.8585,23.55,0.54,23.556190269200002,130.58,70.2385,0.54,70.240575754,46.8585,0,46.8585,23.38,0.54,23.3862352678,130.56
2021-10-20 12:30:00,70.8835,-0.08,70.8835451445,50.0235,0,50.0235,20.86,-0.08,20.8601534031,130.33,70.7335,-0.09,70.7335572571,50.0235,0,50.0235,20.71,-0.09,20.7101955568,130.3
2021-10-20 13:00:00,78.5265,-0.22,78.5268081756,60.1765,0,60.1765,18.35,-0.22,18.3513187537,130.33,78.4065,-0.21,78.4067812262,60.1765,0,60.1765,18.23,-0.21,18.2312095046,130.3
2021-10-20 13:30:00,80.292,-0.31,80.2925984385,66.222,0,66.222,14.07,-0.31,14.0734146532,130.67,80.202,-0.30000000000000004,80.2025610813,66.222,0,66.222,13.98,-0.30000000000000004,13.9832185136,130.66
2021-10-20 14:00:00,78.7545,-0.31,78.7551101215,66.4945,0,66.4945,12.26,-0.31,12.2639186233,130.94,78.6745,-0.33,78.6751920891,66.4945,0,66.4945,12.18,-0.33,12.1844696233,130.93
2021-10-20 14:30:00,77.1295,-0.74,77.1330497922,58.4595,0,58.4595,18.67,-0.74,18.6846594831,131.06,76.9895,-0.75,76.9931530089,58.4595,0,58.4595,18.53,-0.75,18.5451718784,131.06
2021-10-20 15:00:00,72.8015,-1.02,72.8086451065,50.4615,0,50.4615,22.34,-1.02,22.3632734634,131.25,72.6215,-1.02,72.6286628147,50.4615,0,50.4615,22.16,-1.02,22.1834623087,131.27
2021-10-20 15:30:00,66.759,-1.8399999999999999,66.7843520669,38.799,0,38.799,27.96,-1.8399999999999999,28.0204782258,131.25,66.539,-1.85,66.5647130318,38.799,0,38.799,27.74,-1.85,27.8016204564,131.27
2021-10-20 16:00:00,59.738,-1.6600000000000001,59.7610595957,18.288,0,18.288,41.45,-1.6600000000000001,41.4832267308,131.32,59.408,-1.67,59.4314677927,18.288,0,18.288,41.12,-1.67,41.1538977498,131.38
2021-10-20 16:30:00,59.6125,-1.18,59.6241776149,13.2425,0,13.2425,46.37,-1.18,46.3850115878,130.79,59.2425,-1.19,59.2544505185,13.2425,0,13.2425,46.0,-1.19,46.0153898169,130.8
2021-10-20 17:00:00,62.0885,-0.8300000000000001,62.0940474784,13.3285,0,13.3285,48.76,-0.8300000000000001,48.7670636803,130.5,61.6985,-0.84,61.7042178643,13.3285,0,13.3285,48.37,-0.84,48.3772932273,130.49
2021-10-20 17:30:00,64.098,-0.33,64.0988494749,9.868,0,9.868,54.23,-0.33,54.2310040475,130.33,63.668,-0.35000000000000003,63.6689620145,9.868,0,9.868,53.8,-0.35000000000000003,53.8011384638,130.3
2021-10-20 18:00:00,66.3305,0.33,66.3313208843,8.6905,0,8.6905,57.64,0.33,57.6409446487,129.97,65.8805,0.31,65.8812293468,8.6905,0,8.6905,57.19,0.31,57.190840175700004,129.92
2021-10-20 18:30:00,68.3865,0.43,68.3878518616,9.5565,0,9.5565,58.83,0.43,58.8315714561,129.46,67.9365,0.4,67.93767756,9.5565,0,9.5565,58.38,0.4,58.3813703162,129.43
2021-10-20 19:00:00,67.006,-0.12,67.006107453,9.506,0,9.506,57.5,-0.12,57.5001252173,129.35,66.546,-0.14,66.5461472664,9.506,0,9.506,57.04,-0.14,57.040171809,129.32
2021-10-20 19:30:00,64.75,-0.81,64.7550662111,10.16,0,10.16,54.59,-0.81,54.5960090116,130.07,64.32,-0.8300000000000001,64.3253550321,10.16,0,10.16,54.16,-0.8300000000000001,54.1663594863,130.04
2021-10-20 20:00:00,61.308,-1.8900000000000001,61.3371254951,10.298,0,10.298,51.01,-1.8900000000000001,51.0450017142,130.07,60.918,-1.8900000000000001,60.9473118685,10.298,0,10.298,50.62,-1.8900000000000001,50.6552711966,130.04
2021-10-20 20:30:00,57.4635,-2.91,57.5371352454,8.2635,0,8.2635,49.2,-2.91,49.2859827943,130.36,57.0835,-2.92,57.1581347863,8.2635,0,8.2635,48.82,-2.92,48.9072469068,130.33
2021-10-20 21:00:00,53.04,-3.16,53.1340493469,3.5700000000000003,0,3.5700000000000003,49.47,-3.16,49.5708230716,130.36,52.65,-3.15,52.7441465947,3.5700000000000003,0,3.5700000000000003,49.08,-3.15,49.1809810801,130.33
2021-10-20 21:30:00,50.7795,-3.34,50.8892249916,1.1295,0,1.1295,49.65,-3.34,49.7622155857,130.51,50.3995,-3.34,50.5100504875,1.1295,0,1.1295,49.27,-3.34,49.3830790859,130.48
2021-10-20 22:00:00,48.1155,-4.4,48.316263724,1.0055,0,1.0055,47.11,-4.4,47.3150303815,130.51,47.7355,-4.38,47.9360236174,1.0055,0,1.0055,46.73,-4.38,46.9348196971,130.48
2021-10-20 22:30:00,44.487,-5.5,44.825697641,1.067,0,1.067,43.42,-5.5,43.7669555715,131.14,44.157,-5.47,44.494511448,1.067,0,1.067,43.09,-5.47,43.4358032043,131.11
2021-10-20 23:00:00,40.9875,-6.73,41.5363462073,0.9875,0,0.9875,40.0,-6.73,40.5622102455,131.54,40.6675,-6.7,41.2157197711,0.9875,0,0.9875,39.68,-6.7,40.2416749154,131.52
2021-10-20 23:30:00,38.872,-7.21,39.5350032756,1.002,0,1.002,37.87,-7.21,38.5502399474,131.8,38.582,-7.17,39.2425741256,1.002,0,1.002,37.58,-7.17,38.2578789271,131.78
2021-10-21 00:00:00,38.481,-7.59,39.2223846929,0.991,0,0.991,37.49,-7.59,38.250597381,131.7,38.181,-7.5600000000000005,38.9222604816,0.991,0,0.991,37.19,-7.5600000000000005,37.9506218658,131.69
2021-10-21 00:30:00,38.092,-8.07,38.9374545136,1.012,0,1.012,37.08,-8.07,37.9480078529,132.28,37.802,-8.03,38.6454667975,1.012,0,1.012,36.79,-8.03,37.6561415974,132.25
2021-10-21 01:00:00,37.382,-8.42,38.3185376026,0.992,0,0.992,36.39,-8.42,37.3514189824,131.53,37.112,-8.37,38.0441512456,0.992,0,0.992,36.12,-8.37,37.0770994011,131.51
2021-10-21 01:30:00,40.383,-8.08,41.1834079333,1.063,0,1.063,39.32,-8.08,40.141609335,131.41,40.063,-8.03,40.8598197377,1.063,0,1.063,39.0,-8.03,39.8180976442,131.4
2021-10-21 02:00:00,40.0545,-8.08,40.8613432262,1.2245,0,1.2245,38.83,-8.08,39.6617611813,131.1,39.7545,-8.03,40.5573812055,1.2245,0,1.2245,38.53,-8.03,39.3578683366,131.09
2021-10-21 02:30:00,40.108,-8.42,40.9822896383,1.198,0,1.198,38.91,-8.42,39.8106078828,131.1,39.798,-8.37,40.6686329251,1.198,0,1.198,38.6,-8.37,39.4970492569,131.09
2021-10-21 03:00:00,38.669,-8.73,39.6422055517,1.179,0,1.179,37.49,-8.73,38.4930253423,131.1,38.379,-8.69,39.3505240245,1.179,0,1.179,37.2,-8.69,38.2015196033,131.09
2021-10-21 03:30:00,38.3845,-8.81,39.3825588332,1.1145,0,1.1145,37.27,-8.81,38.2971147738,131.32,38.1045,-8.76,39.0984720961,1.1145,0,1.1145,36.99,-8.76,38.0131253648,131.29
2021-10-21 04:00:00,37.7715,-8.92,38.8104703946,1.1015,0,1.1015,36.67,-8.92,37.7393070949,131.59,37.4815,-8.87,38.5167462573,1.1015,0,1.1015,36.38,-8.87,37.4457113699,131.55
2021-10-21 04:30:00,37.732,-9.22,38.8421449459,1.012,0,1.012,36.72,-9.22,37.8598309558,131.91,37.432,-9.17,38.5388573261,1.012,0,1.012,36.42,-9.17,37.5566944765,131.88
2021-10-21 05:00:00,37.6725,-9.26,38.7938765303,1.0425,0,1.0425,36.63,-9.26,37.7823305263,131.73,37.3925,-9.2,38.5076493213,1.0425,0,1.0425,36.35,-9.2,37.4961664707,131.71
2021-10-21 05:30:00,38.904,-8.73,39.8714699503,0.984,0,0.984,37.92,-8.73,38.9119428968,131.42,38.604,-8.68,39.5678052967,0.984,0,0.984,37.62,-8.68,38.6083773293,131.4
2021-10-21 06:00:00,41.0305,-7.85,41.774686477,1.1205,0,1.1205,39.91,-7.85,40.6746923774,131.42,40.7205,-7.82,41.4645815154,1.1205,0,1.1205,39.6,-7.82,40.3647420405,131.4
2021-10-21 06:30:00,43.684,-6.17,44.117578764,1.004,0,1.004,42.68,-6.17,43.1236744724,131.1,43.344,-6.14,43.7767282469,1.004,0,1.004,42.34,-6.14,42.7828844282,131.08
2021-10-21 07:00:00,47.905,-4.82,48.1468734707,1.025,0,1.025,46.88,-4.82,47.1271344344,131.1,47.525,-4.8,47.7667836996,1.025,0,1.025,46.5,-4.8,46.7470854706,131.08
2021-10-21 07:30:00,54.006,-2.59,54.068069468,1.046,0,1.046,52.96,-2.59,53.0232939377,131.1,53.586,-2.6,53.6490390967,1.046,0,1.046,52.54,-2.6,52.6042926005,131.08
2021-10-21 08:00:00,57.899,-1.48,57.9179126091,1.109,0,1.109,56.79,-1.48,56.809281812,130.06,57.449,-1.49,57.4683191071,1.109,0,1.109,56.34,-1.49,56.359699254,130.03
2021-10-21 08:30:00,62.102,-0.88,62.1082345909,6.642,0,6.642,55.46,-0.88,55.466981169,129.54,61.672,-0.9,61.67856665,6.642,0,6.642,55.03,-0.9,55.03735913,129.51
2021-10-21 09:00:00,66.848,-0.79,66.8526678899,16.558,0,16.558,50.29,-0.79,50.2962046282,129.54,66.448,-0.8,66.4528156213,16.558,0,16.558,49.89,-0.8,49.8964136988,129.58
2021-10-21 09:30:00,73.2885,-1.15,73.2975220062,31.9385,0,31.9385,41.35,-1.15,41.3659884446,129.96,72.9785,-1.16,72.9877185713,31.9385,0,31.9385,41.04,-1.16,41.0563904892,129.92
2021-10-21 10:00:00,77.4855,-1.5,77.5000174855,44.8455,0,44.8455,32.64,-1.5,32.6744487329,130.55,77.2355,-1.51,77.2502592892,44.8455,0,44.8455,32.39,-1.51,32.4251784883,130.52
2021-10-21 10:30:00,79.3255,-1.82,79.3463757852,51.7455,0,51.7455,27.58,-1.82,27.6399855282,131.62,79.1255,-1.83,79.1466591225,51.7455,0,51.7455,27.38,-1.83,27.4410878064,131.59
2021-10-21 11:00:00,81.5595,-1.29,81.5697011166,58.2795,0,58.2795,23.28,-1.29,23.3157135855,132.01,81.3695,-1.29,81.3797249335,58.2795,0,58.2795,23.09,-1.29,23.1260070051,131.99
2021-10-21 11:30:00,84.1405,-1.02,84.146682289,64.8405,0,64.8405,19.3,-1.02,19.3269345733,132.13,84.0005,-1.02,84.006692592,64.8405,0,64.8405,19.16,-1.02,19.1871311039,132.13
2021-10-21 12:00:00,85.164,-0.68,85.1667147188,68.544,0,68.544,16.62,-0.68,16.6339051338,132.13,85.044,-0.6900000000000001,85.0467990932,68.544,0,68.544,16.5,-0.6900000000000001,16.5144209708,132.13
2021-10-21 12:30:00,83.9775,-0.66,83.9800935118,68.8975,0,68.8975,15.08,-0.66,15.094436061,132.26,83.8575,-0.67,83.8601765217,68.8975,0,68.8975,14.96,-0.67,14.9749958264,132.25
2021-10-21 13:00:00,83.502,-0.98,83.5077505624,67.152,0,67.152,16.35,-0.98,16.3793436987,132.26,83.392,-0.99,83.3978762559,67.152,0,67.152,16.24,-0.99,16.2701475101,132.25
2021-10-21 13:30:00,80.317,-2.15,80.3457714444,64.067,0,64.067,16.25,-2.15,16.3916137095,132.46,80.187,-2.15,80.2158180722,64.067,0,64.067,16.12,-2.15,16.2627457706,132.44
2021-10-21 14:00:00,75.6665,-2.29,75.7011447882,57.2565,0,57.2565,18.41,-2.29,18.5518786111,132.66,75.5165,-2.29,75.5512135723,57.2565,0,57.2565,18.26,-2.29,18.4030350758,132.66
2021-10-21 14:30:00,75.0445,-2.37,75.0819144685,56.0445,0,56.0445,19.0,-2.37,19.1472426213,132.52,74.9045,-2.38,74.942301274,56.0445,0,56.0445,18.86,-2.38,19.0095765339,132.52
2021-10-21 15:00:00,74.354,-2.8200000000000003,74.4074573951,52.204,0,52.204,22.15,-2.8200000000000003,22.3287908316,132.52,74.184,-2.8200000000000003,74.2375798097,52.204,0,52.204,21.98,-2.8200000000000003,22.1601624543,132.52
2021-10-21 15:30:00,72.2405,-2.66,72.289455941,48.3905,0,48.3905,23.85,-2.66,23.9978769894,132.35,72.0505,-2.65,72.0992167104,48.3905,0,48.3905,23.66,-2.65,23.8079419522,132.43
2021-10-21 16:00:00,69.0555,-3.12,69.1259465053,40.3255,0,40.3255,28.73,-3.12,28.8989152046,131.97,68.8255,-3.13,68.8966352607,40.3255,0,40.3255,28.5,-3.13,28.6713602747,132.03
2021-10-21 16:30:00,66.308,-3.35,66.3925700964,28.728,0,28.728,37.58,-3.35,37.7290193353,131.71,66.008,-3.34,66.092447859,28.728,0,28.728,37.28,-3.34,37.4293200579,131.78
2021-10-21 17:00:00,65.155,-2.96,65.2222019331,19.705,0,19.705,45.45,-2.96,45.5462852492,131.32,64.785,-2.96,64.8525853378,19.705,0,19.705,45.08,-2.96,45.1770738318,131.34
2021-10-21 17:30:00,63.986,-2.52,64.0356041277,12.966,0,12.966,51.02,-2.52,51.0821965072,130.88,63.586,-2.5300000000000002,63.6363127153,12.966,0,12.966,50.62,-2.5300000000000002,50.6831855747,130.88
2021-10-21 18:00:00,64.746,-1.9500000000000002,64.7753580924,11.956,0,11.956,52.79,-1.9500000000000002,52.8260030667,130.59,64.336,-1.97,64.3661541184,11.956,0,11.956,52.38,-1.97,52.4170325371,130.57
2021-10-21 18:30:00,70.5765,-0.87,70.5818620628,17.4965,0,17.4965,53.08,-0.87,53.0871293253,130.2,70.1465,-0.88,70.1520196591,17.4965,0,17.4965,52.65,-0.88,52.6573537125,130.18
2021-10-21 19:00:00,72.6745,-0.11,72.6745832479,17.2145,0,17.2145,55.46,-0.11,55.4601090875,129.57,72.2445,-0.13,72.2446169638,17.2145,0,17.2145,55.03,-0.13,55.0301535524,129.54
2021-10-21 19:30:00,66.185,-0.45,66.1865297851,7.865,0,7.865,58.32,-0.45,58.3217360853,129.38,65.725,-0.47000000000000003,65.7266804654,7.865,0,7.865,57.86,-0.47000000000000003,57.8619088866,129.35
2021-10-21 20:00:00,61.323,-1.0,61.3311530056,2.193,0,2.193,59.13,-1.0,59.13845534,129.26,60.863,-1.01,60.8713797199,2.193,0,2.193,58.67,-1.01,58.6786928961,129.24
2021-10-21 20:30:00,56.325,-2.68,56.3887224984,1.5750000000000002,0,1.5750000000000002,54.75,-2.68,54.8155534497,129.66,55.895,-2.68,55.9592121549,1.5750000000000002,0,1.5750000000000002,54.32,-2.68,54.3860717464,129.6
2021-10-21 21:00:00,53.078,-3.87,53.2188968694,1.438,0,1.438,51.64,-3.87,51.7848095487,130.36,52.678,-3.86,52.8192321413,1.438,0,1.438,51.24,-3.86,51.3851846353,130.32
2021-10-21 21:30:00,51.1435,-4.76,51.3645324348,1.4135,0,1.4135,49.73,-4.76,49.9572867558,130.89,50.7535,-4.74,50.9743598513,1.4135,0,1.4135,49.34,-4.74,49.5671584822,130.86
2021-10-21 22:00:00,48.467,-5.74,48.8057136921,1.437,0,1.437,47.03,-5.74,47.3789879588,131.63,48.107,-5.72,48.4458651383,1.437,0,1.437,46.67,-5.72,47.0192226648,131.59
2021-10-21 22:30:00,45.0745,-6.82,45.5875306444,1.4745,0,1.4745,43.6,-6.82,44.1301756171,132.14,44.7345,-6.8,45.2483755537,1.4745,0,1.4745,43.26,-6.8,43.7911817607,132.11
2021-10-21 23:00:00,43.584,-7.99,44.3103278706,1.474,0,1.474,42.11,-7.99,42.861313559,132.28,43.254,-7.95,43.9785290341,1.474,0,1.474,41.78,-7.95,42.5296473063,132.24
2021-10-21 23:30:00,42.543,-8.6,43.4035349828,1.5230000000000001,0,1.5230000000000001,41.02,-8.6,41.9118169494,132.56,42.223,-8.55,43.0799748027,1.5230000000000001,0,1.5230000000000001,40.7,-8.55,41.5883697685,132.53
2021-10-22 00:00:00,40.4325,-9.14,41.4527038473,1.4025,0,1.4025,39.03,-9.14,40.0859139848,132.64,40.1125,-9.09,41.1295606134,1.4025,0,1.4025,38.71,-9.09,39.7629500918,132.61
2021-10-22 00:30:00,40.253,-9.25,41.3021368576,1.483,0,1.483,38.77,-9.25,39.858191128,132.64,39.943,-9.19,40.986575229,1.483,0,1.483,38.46,-9.19,39.5427325813,132.61
2021-10-22 01:00:00,40.1625,-9.21,41.2049815708,1.5525,0,1.5525,38.61,-9.21,39.6932765087,132.5,39.8625,-9.16,40.901399808,1.5525,0,1.5525,38.31,-9.16,39.3898679866,132.47
2021-10-22 01:30:00,42.4895,-8.92,43.4157115599,1.4195,0,1.4195,41.07,-8.92,42.027506469,132.5,42.1595,-8.87,43.0824829861,1.4195,0,1.4195,40.74,-8.87,41.6944180916,132.47
2021-10-22 02:00:00,42.626,-8.98,43.5616376643,1.456,0,1.456,41.17,-8.98,42.1379793061,132.36,42.296,-8.92,43.226357885,1.456,0,1.456,40.84,-8.92,41.8027750275,132.3
2021-10-22 02:30:00,42.3855,-9.14,43.3597764091,1.4355,0,1.4355,40.95,-9.14,41.9576226686,132.36,42.0655,-9.09,43.0364309655,1.4355,0,1.4355,40.63,-9.09,41.6344208558,132.3
2021-10-22 03:00:00,41.358,-9.28,42.386348793,1.388,0,1.388,39.97,-9.28,41.0331487946,132.46,41.038,-9.23,42.0631708743,1.388,0,1.388,39.65,-9.23,40.7101387863,132.43
2021-10-22 03:30:00,40.744,-9.38,41.8097827787,1.534,0,1.534,39.21,-9.38,40.316355242,132.89,40.434,-9.33,41.496472814,1.534,0,1.534,38.9,-9.33,40.0032361191,132.86
2021-10-22 04:00:00,40.1655,-9.51,41.2759916931,1.4655,0,1.4655,38.7,-9.51,39.8513500399,132.46,39.8555,-9.45,40.9605100096,1.4655,0,1.4655,38.39,-9.45,39.5359911979,132.43
2021-10-22 04:30:00,39.304,-9.82,40.5121810817,1.494,0,1.494,37.81,-9.82,39.0644147531,132.59,39.014,-9.76,40.2162876954,1.494,0,1.494,37.52,-9.76,38.7686471263,132.56
2021-10-22 05:00:00,39.149,-9.71,40.3351992805,1.409,0,1.409,37.74,-9.71,38.9691121274,132.59,38.839,-9.65,40.0198753246,1.409,0,1.409,37.43,-9.65,38.6539441713,132.56
2021-10-22 05:30:00,40.4365,-9.36,41.5056638575,1.3965,0,1.3965,39.04,-9.36,40.1463721898,132.68,40.1265,-9.3,41.1901202019,1.3965,0,1.3965,38.73,-9.3,39.8309289372,132.56
2021-10-22 06:00:00,41.999,-8.6,42.8704560391,1.429,0,1.429,40.57,-8.6,41.4714950297,132.14,41.679,-8.55,42.5469333913,1.429,0,1.429,40.25,-8.55,41.1480862252,132.11
