Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-22 06:30:00,45.4475,-7.05,45.9910616995,1.3975,0,1.3975,44.05,-7.05,44.6105929124,131.95,45.0975,-7.01,45.6390688583,1.3975,0,1.3975,43.7,-7.01,44.2586725965,131.92
2021-10-22 07:00:00,47.7025,-5.43,48.0105551546,1.4625,0,1.4625,46.24,-5.43,46.5577329775,131.65,47.3325,-5.41,47.6406722901,1.4625,0,1.4625,45.87,-5.41,46.1879313241,131.61
2021-10-22 07:30:00,51.759,-3.44,51.8731884599,1.5390000000000001,0,1.5390000000000001,50.22,-3.44,50.337679724,131.39,51.349,-3.44,51.4640981753,1.5390000000000001,0,1.5390000000000001,49.81,-3.44,49.9286460862,131.37
2021-10-22 08:00:00,55.2855,-1.9300000000000002,55.3191775992,1.5255,0,1.5255,53.76,-1.9300000000000002,53.7946326319,130.66,54.8555,-1.94,54.8897939534,1.5255,0,1.5255,53.33,-1.94,53.3652742896,130.63
2021-10-22 08:30:00,57.121,-0.85,57.127323944,1.991,0,1.991,55.13,-0.85,55.1365523043,130.32,56.681,-0.86,56.6875238567,1.991,0,1.991,54.69,-0.86,54.6967613301,130.37
2021-10-22 09:00:00,59.116,-0.61,59.1191471183,4.136,0,4.136,54.98,-0.61,54.9833838537,130.32,58.686,-0.62,58.6892749657,4.136,0,4.136,54.55,-0.62,54.5535232593,130.37
2021-10-22 09:30:00,61.3055,-0.38,61.3066776971,7.3455,0,7.3455,53.96,-0.38,53.9613380116,130.14,60.8855,-0.4,60.8868139276,7.3455,0,7.3455,53.54,-0.4,53.5414941891,130.11
2021-10-22 10:00:00,65.075,-0.56,65.0774094829,16.335,0,16.335,48.74,-0.56,48.743216964,130.14,64.695,-0.59,64.6976902602,16.335,0,16.335,48.36,-0.59,48.3635989149,130.11
2021-10-22 10:30:00,64.7225,-0.89,64.728618912,16.3625,0,16.3625,48.36,-0.89,48.3681889262,130.59,64.3325,-0.89,64.3386560028,16.3625,0,16.3625,47.97,-0.89,47.9782554914,130.57
2021-10-22 11:00:00,65.0155,-0.26,65.016019874,15.0455,0,15.0455,49.97,-0.26,49.9706764013,130.77,64.6355,-0.29,64.636150568,15.0455,0,15.0455,49.59,-0.29,49.590847946,130.76
2021-10-22 11:30:00,66.7815,0.03,66.7815067384,18.5115,0,18.5115,48.27,0.03,48.2700093226,130.77,66.3915,0.02,66.3915030124,18.5115,0,18.5115,47.88,0.02,47.8800041771,130.76
2021-10-22 12:00:00,68.8465,-0.07,68.8465355864,22.9765,0,22.9765,45.87,-0.07,45.8700534118,130.77,68.4965,-0.09,68.4965591271,22.9765,0,22.9765,45.52,-0.09,45.5200889718,130.76
2021-10-22 12:30:00,71.2385,0.0,71.2385,27.0685,0,27.0685,44.17,0.0,44.17,130.97,70.8985,-0.01,70.89850070520001,27.0685,0,27.0685,43.83,-0.01,43.8300011408,130.95
2021-10-22 13:00:00,71.463,-0.15,71.4631574239,29.563,0,29.563,41.9,-0.15,41.9002684956,130.97,71.133,-0.16,71.1331799444,29.563,0,29.563,41.57,-0.16,41.5703079132,130.95
2021-10-22 13:30:00,68.7975,-1.23,68.8084944338,30.3775,0,30.3775,38.42,-1.23,38.4396839217,131.16,68.5075,-1.23,68.518540967,30.3775,0,30.3775,38.13,-1.23,38.1498335514,131.15
2021-10-22 14:00:00,64.237,-1.6600000000000001,64.2584451181,28.787,0,28.787,35.45,-1.6600000000000001,35.4888447262,131.4,63.967,-1.6600000000000001,63.988535606,28.787,0,28.787,35.18,-1.6600000000000001,35.2191425222,131.37
2021-10-22 14:30:00,61.9955,-2.2800000000000002,62.0374114567,26.9455,0,26.9455,35.05,-2.2800000000000002,35.1240786356,131.48,61.7155,-2.2800000000000002,61.7576014775,26.9455,0,26.9455,34.77,-2.2800000000000002,34.8446739115,131.45
2021-10-22 15:00:00,64.792,-2.51,64.8405996579,30.912,0,30.912,33.88,-2.51,33.9728494536,131.69,64.532,-2.52,64.5811847522,30.912,0,30.912,33.62,-2.52,33.7143115012,131.68
2021-10-22 15:30:00,61.8985,-2.58,61.9522453366,27.4885,0,27.4885,34.41,-2.58,34.5065863278,131.79,61.6285,-2.58,61.6824805942,27.4885,0,27.4885,34.14,-2.58,34.2373480281,131.76
2021-10-22 16:00:00,58.4515,-3.09,58.5331184224,18.2715,0,18.2715,40.18,-3.09,40.2986414163,131.79,58.1215,-3.1,58.2041129324,18.2715,0,18.2715,39.85,-3.1,39.9703952945,131.76
2021-10-22 16:30:00,59.449,-3.03,59.5261665236,13.889,0,13.889,45.56,-3.03,45.6606449801,131.92,59.099,-3.03,59.1766229266,13.889,0,13.889,45.21,-3.03,45.311422401,131.92
2021-10-22 17:00:00,62.089,-2.34,62.1330791205,12.819,0,12.819,49.27,-2.34,49.3255359829,131.84,61.689,-2.35,61.7337445892,12.819,0,12.819,48.87,-2.35,48.9264693188,131.85
2021-10-22 17:30:00,62.9355,-1.9100000000000001,62.964476177,10.4855,0,10.4855,52.45,-1.9100000000000001,52.4847654086,131.48,62.5255,-1.9300000000000002,62.555279955,10.4855,0,10.4855,52.04,-1.9300000000000002,52.0757765185,131.45
2021-10-22 18:00:00,64.8665,-1.52,64.8843064404,10.336500000000001,0,10.336500000000001,54.53,-1.52,54.5511805555,131.22,64.4365,-1.53,64.4546618349,10.336500000000001,0,10.336500000000001,54.1,-1.53,54.1216306111,131.19
2021-10-22 18:30:00,69.8535,-1.1,69.8621604465,16.7135,0,16.7135,53.14,-1.1,53.1513838014,130.97,69.4335,-1.12,69.4425325161,16.7135,0,16.7135,52.72,-1.12,52.7318954713,130.93
2021-10-22 19:00:00,69.2975,-1.31,69.3098810145,16.3975,0,16.3975,52.9,-1.31,52.9162177409,130.67,68.8975,-1.31,68.9099528824,16.3975,0,16.3975,52.5,-1.31,52.5163412663,130.65
2021-10-22 19:30:00,65.692,-1.47,65.7084451498,11.912,0,11.912,53.78,-1.47,53.8000864312,130.67,65.272,-1.47,65.2885509412,11.912,0,11.912,53.36,-1.47,53.380244473,130.65
2021-10-22 20:00:00,62.757,-2.32,62.7998682244,10.867,0,10.867,51.89,-2.32,51.9418376648,130.09,62.357,-2.32,62.4001430207,10.867,0,10.867,51.49,-2.32,51.5422399591,130.06
2021-10-22 20:30:00,55.6465,-3.37,55.7484516579,1.8865,0,1.8865,53.76,-3.37,53.8655223682,130.48,55.2365,-3.36,55.3385989365,1.8865,0,1.8865,53.35,-3.36,53.4557022216,130.44
2021-10-22 21:00:00,52.044,-4.47,52.235608889,1.604,0,1.604,50.44,-4.47,50.6376786593,131.01,51.644,-4.45,51.8353666525,1.604,0,1.604,50.04,-4.45,50.2374770465,130.99
2021-10-22 21:30:00,49.762,-5.44,50.0584682546,1.562,0,1.562,48.2,-5.44,48.5060161217,131.23,49.392,-5.41,49.6874004552,1.562,0,1.562,47.83,-5.41,48.1349872754,131.18
2021-10-22 22:00:00,46.58,-6.59,47.0438571973,1.47,0,1.47,45.11,-6.59,45.5888166111,131.59,46.24,-6.5600000000000005,46.7030106096,1.47,0,1.47,44.77,-6.5600000000000005,45.2480552068,131.56
2021-10-22 22:30:00,43.363,-7.32,43.9764956426,1.463,0,1.463,41.9,-7.32,42.5346023844,132.19,43.043,-7.28,43.6543039001,1.463,0,1.463,41.58,-7.28,42.2124957803,132.17
2021-10-22 23:00:00,40.9305,-7.92,41.6897137223,1.4304999999999999,0,1.4304999999999999,39.5,-7.92,40.2861812536,132.45,40.6305,-7.87,41.3856790478,1.4304999999999999,0,1.4304999999999999,39.2,-7.87,39.9822072927,132.44
2021-10-22 23:30:00,37.703,-8.4,38.6274023072,1.453,0,1.453,36.25,-8.4,37.2105159867,132.82,37.423,-8.35,38.3432318539,1.453,0,1.453,35.97,-8.35,36.9264593483,132.77
2021-10-23 00:00:00,35.877,-8.56,36.8840443688,1.517,0,1.517,34.36,-8.56,35.410213216,132.15,35.617,-8.51,36.6195410812,1.517,0,1.517,34.1,-8.51,35.1458404367,132.13
2021-10-23 00:30:00,34.7365,-8.9,35.8585336043,1.5365,0,1.5365,33.2,-8.9,34.3722271609,132.5,34.4865,-8.86,35.6064359667,1.5365,0,1.5365,32.95,-8.86,34.1204059179,132.46
2021-10-23 01:00:00,34.3615,-8.99,35.5180627604,1.5015,0,1.5015,32.86,-8.99,34.0675754934,132.83,34.1015,-8.92,35.2488113594,1.5015,0,1.5015,32.6,-8.92,33.7983194849,132.82
2021-10-23 01:30:00,36.5665,-8.49,37.5391665098,1.5265,0,1.5265,35.04,-8.49,36.0538721915,132.83,36.2965,-8.44,37.2648562623,1.5265,0,1.5265,34.77,-8.44,35.7796939618,132.82
2021-10-23 02:00:00,36.3605,-8.65,37.3752385979,1.4705,0,1.4705,34.89,-8.65,35.9462737985,132.71,36.0905,-8.59,37.0986831336,1.4705,0,1.4705,34.62,-8.59,35.6697701142,132.66
2021-10-23 02:30:00,36.5065,-8.7,37.5288494661,1.5165000000000002,0,1.5165000000000002,34.99,-8.7,36.0553754661,132.71,36.2365,-8.64,37.2522956642,1.5165000000000002,0,1.5165000000000002,34.72,-8.64,35.7788764497,132.66
2021-10-23 03:00:00,35.329,-9.24,36.5173361706,1.5190000000000001,0,1.5190000000000001,33.81,-9.24,35.0498744648,132.79,35.079,-9.19,36.2628231251,1.5190000000000001,0,1.5190000000000001,33.56,-9.19,34.795541381,132.66
2021-10-23 03:30:00,35.862,-9.8,37.1769154718,1.492,0,1.492,34.37,-9.8,35.7398503075,133.32,35.592,-9.73,36.8980130088,1.492,0,1.492,34.1,-9.73,35.4610053439,133.24
2021-10-23 04:00:00,35.12,-9.85,36.4751545576,1.48,0,1.48,33.64,-9.85,35.0524193174,133.32,34.87,-9.79,36.2182412604,1.48,0,1.48,33.39,-9.79,34.7956347837,133.24
2021-10-23 04:30:00,34.473,-9.95,35.8802205818,1.4929999999999999,0,1.4929999999999999,32.98,-9.95,34.4482641072,133.48,34.213,-9.88,35.6110062902,1.4929999999999999,0,1.4929999999999999,32.72,-9.88,34.179128134,133.45
2021-10-23 05:00:00,34.1845,-9.75,35.5477501433,1.4645000000000001,0,1.4645000000000001,32.72,-9.75,34.1417764623,133.48,33.9345,-9.69,35.2908825371,1.4645000000000001,0,1.4645000000000001,32.47,-9.69,33.8850557031,133.45
2021-10-23 05:30:00,34.3575,-9.64,35.6842739347,1.5575,0,1.5575,32.8,-9.64,34.1872724855,133.59,34.1175,-9.58,35.4369892379,1.5575,0,1.5575,32.56,-9.58,33.9400942839,133.45
2021-10-23 06:00:00,34.592,-9.52,35.8780833379,1.3820000000000001,0,1.3820000000000001,33.21,-9.52,34.5475686554,133.23,34.332,-9.46,35.6114844397,1.3820000000000001,0,1.3820000000000001,32.95,-9.46,34.2811041246,133.15
2021-10-23 06:30:00,36.3495,-8.58,37.3483942125,1.3795,0,1.3795,34.97,-8.58,36.0071840054,132.96,36.0695,-8.51,37.0598020806,1.3795,0,1.3795,34.69,-8.51,35.7185694002,132.9
2021-10-23 07:00:00,38.268,-8.22,39.1408766381,1.3780000000000001,0,1.3780000000000001,36.89,-8.22,37.794715239,131.96,37.988,-8.17,38.8566216236,1.3780000000000001,0,1.3780000000000001,36.61,-8.17,37.510545184,131.92
2021-10-23 07:30:00,41.0365,-7.1,41.646180284,1.6365,0,1.6365,39.4,-7.1,40.0346100268,131.56,40.7265,-7.06,41.3339013674,1.6365,0,1.6365,39.09,-7.06,39.7224332085,131.54
2021-10-23 08:00:00,45.0345,-6.12,45.4484388098,1.4445000000000001,0,1.4445000000000001,43.59,-6.12,44.0175249191,131.13,44.6945,-6.09,45.1074986033,1.4445000000000001,0,1.4445000000000001,43.25,-6.09,43.6766596708,131.09
2021-10-23 08:30:00,48.151,-5.44,48.4573255659,2.021,0,2.021,46.13,-5.44,46.4496555423,131.9,47.791,-5.42,48.0973604369,2.021,0,2.021,45.77,-5.42,46.0897960508,131.85
2021-10-23 09:00:00,51.3975,-4.75,51.6165235777,3.7075,0,3.7075,47.69,-4.75,47.9259699954,131.78,51.0175,-4.73,51.2362977414,3.7075,0,3.7075,47.31,-4.73,47.5458620702,131.74
2021-10-23 09:30:00,53.4245,-4.31,53.598071796,5.5745000000000005,0,5.5745000000000005,47.85,-4.31,48.0437155099,131.36,53.0545,-4.29,53.2276626412,5.5745000000000005,0,5.5745000000000005,47.48,-4.29,47.6734150235,131.33
2021-10-23 10:00:00,54.3405,-4.08,54.4934522695,7.5705,0,7.5705,46.77,-4.08,46.947622943,131.36,53.9805,-4.07,54.1337166676,7.5705,0,7.5705,46.41,-4.07,46.5881208035,131.33
2021-10-23 10:30:00,55.51,-4.27,55.6739885404,9.68,0,9.68,45.83,-4.27,46.0284890041,131.25,55.15,-4.27,55.3150558167,9.68,0,9.68,45.47,-4.27,45.6700536457,131.23
2021-10-23 11:00:00,55.9375,-4.53,56.1206272795,11.6975,0,11.6975,44.24,-4.53,44.4713222201,131.25,55.5975,-4.51,55.7801228598,11.6975,0,11.6975,43.9,-4.51,44.1310559584,131.23
2021-10-23 11:30:00,56.2615,-4.67,56.4549845651,12.4015,0,12.4015,43.86,-4.67,44.1079187902,131.32,55.9215,-4.65,56.1144960082,12.4015,0,12.4015,43.52,-4.65,43.7677152705,131.23
2021-10-23 12:00:00,55.8185,-4.67,56.0135148179,12.3085,0,12.3085,43.51,-4.67,43.7599017366,131.43,55.4785,-4.65,55.6730317322,12.3085,0,12.3085,43.17,-4.65,43.4197121133,131.38
2021-10-23 12:30:00,56.6115,-4.77,56.8121011075,13.2015,0,13.2015,43.41,-4.77,43.6712834709,131.43,56.2815,-4.75,56.4815876392,13.2015,0,13.2015,43.08,-4.75,43.3410763595,131.38
2021-10-23 13:00:00,55.675,-5.22,55.9191740372,13.955,0,13.955,41.72,-5.22,42.0452946238,131.43,55.365,-5.19,55.6077272058,13.955,0,13.955,41.41,-5.19,41.7339693775,131.38
2021-10-23 13:30:00,55.713,-5.6,55.9937350871,16.413,0,16.413,39.3,-5.6,39.6969772149,131.82,55.413,-5.57,55.6922388579,16.413,0,16.413,39.0,-5.57,39.3957472324,131.79
2021-10-23 14:00:00,54.563,-6.05,54.897390366,16.783,0,16.783,37.78,-6.05,38.26134995,131.82,54.293,-6.01,54.6246276784,16.783,0,16.783,37.51,-6.01,37.9884219204,131.79
2021-10-23 14:30:00,55.8605,-6.4,56.2259322755,19.8805,0,19.8805,35.98,-6.4,36.54477254,132.09,55.6005,-6.36,55.9630699681,19.8805,0,19.8805,35.72,-6.36,36.2817860641,132.06
2021-10-23 15:00:00,55.8435,-6.97,56.2767926614,22.2035,0,22.2035,33.64,-6.97,34.354482968,132.3,55.5835,-6.91,56.0113700265,22.2035,0,22.2035,33.38,-6.91,34.0877177294,132.27
2021-10-23 15:30:00,55.429,-6.74,55.8372782378,16.019,0,16.019,39.41,-6.74,39.9821922861,132.2,55.139,-6.69,55.5433652293,16.019,0,16.019,39.12,-6.69,39.6879137774,132.17
2021-10-23 16:00:00,54.4735,-6.42,54.8505114128,10.8335,0,10.8335,43.64,-6.42,44.1097041477,131.76,54.1335,-6.37,54.5069970027,10.8335,0,10.8335,43.3,-6.37,43.7660473427,131.72
2021-10-23 16:30:00,57.1045,-5.99,57.4178022938,9.3845,0,9.3845,47.72,-5.99,48.0944747346,131.56,56.7545,-5.94,57.064497459,9.3845,0,9.3845,47.37,-5.94,47.7409729687,131.55
2021-10-23 17:00:00,59.779,-5.21,60.0056075796,7.089,0,7.089,52.69,-5.21,52.9469564753,131.15,59.379,-5.17,59.6036453667,7.089,0,7.089,52.29,-5.17,52.5449616995,131.13
2021-10-23 17:30:00,62.1855,-3.9699999999999998,62.3120960188,5.4355,0,5.4355,56.75,-3.9699999999999998,56.8886930769,130.58,61.7555,-3.95,61.8816958417,5.4355,0,5.4355,56.32,-3.95,56.4583465929,130.54
2021-10-23 18:00:00,64.4,-3.39,64.4891626554,4.8100000000000005,0,4.8100000000000005,59.59,-3.39,59.6863485229,130.15,63.95,-3.36,64.0382081261,4.8100000000000005,0,4.8100000000000005,59.14,-3.36,59.2353711899,130.12
2021-10-23 18:30:00,65.5425,-3.46,65.6337634625,5.4725,0,5.4725,60.07,-3.46,60.1695645655,129.69,65.0825,-3.42,65.1722963095,5.4725,0,5.4725,59.61,-3.42,59.7080270985,129.67
2021-10-23 19:00:00,64.388,-3.85,64.5030002713,5.308,0,5.308,59.08,-3.85,59.2053114171,130.0,63.938,-3.8200000000000003,64.0520120215,5.308,0,5.308,58.63,-3.8200000000000003,58.7543130332,129.98
2021-10-23 19:30:00,59.8095,-4.11,59.9505495409,1.4095,0,1.4095,58.4,-4.11,58.5444455094,130.2,59.3795,-4.07,59.5188198829,1.4095,0,1.4095,57.97,-4.07,58.1126991285,130.17
2021-10-23 20:00:00,55.7505,-5.15,55.9878625262,1.4205,0,1.4205,54.33,-5.15,54.5735412082,130.96,55.3405,-5.11,55.5759214071,1.4205,0,1.4205,53.92,-5.11,54.1615961729,130.94
2021-10-23 20:30:00,54.171,-5.84,54.4848863539,1.451,0,1.451,52.72,-5.84,53.0424735471,131.27,53.781,-5.79,54.0917744301,1.451,0,1.451,52.33,-5.79,52.6493399769,131.25
2021-10-23 21:00:00,53.698,-7.06,54.1601218979,1.3679999999999999,0,1.3679999999999999,52.33,-7.06,52.8040954851,131.47,53.298,-7.0,53.7557141521,1.3679999999999999,0,1.3679999999999999,51.93,-7.0,52.3996650753,131.43
2021-10-23 21:30:00,51.0095,-7.52,51.5608329088,1.4695,0,1.4695,49.54,-7.52,50.107504428,131.47,50.6395,-7.46,51.186038724,1.4695,0,1.4695,49.17,-7.46,49.7326904561,131.43
2021-10-23 22:00:00,47.704,-8.15,48.3951869094,1.474,0,1.474,46.23,-8.15,46.9428950961,131.3,47.364,-8.07,48.0465752786,1.474,0,1.474,45.89,-8.07,46.5941734555,131.27
2021-10-23 22:30:00,45.3525,-9.31,46.2982219556,1.4425,0,1.4425,43.91,-9.31,44.8861248049,131.5,45.0225,-9.25,45.9628981489,1.4425,0,1.4425,43.58,-9.25,44.5508574553,131.46
2021-10-23 23:00:00,42.9905,-9.91,44.1179236847,1.3905,0,1.3905,41.6,-9.91,42.7640982601,131.5,42.6805,-9.83,43.7978764354,1.3905,0,1.3905,41.29,-9.83,42.4439983979,131.46
2021-10-23 23:30:00,40.8785,-10.11,42.1101396608,1.5285000000000002,0,1.5285000000000002,39.35,-10.11,40.6280026583,131.92,40.5985,-10.03,41.8191236428,1.5285000000000002,0,1.5285000000000002,39.07,-10.03,40.3369036987,131.89
2021-10-24 00:00:00,38.79,-10.79,40.2627395988,1.43,0,1.43,37.36,-10.79,38.8869348239,132.06,38.5,-10.7,39.9592292218,1.43,0,1.43,37.07,-10.7,38.583350036,132.03
2021-10-24 00:30:00,38.7895,-10.95,40.3054315229,1.4595,0,1.4595,37.33,-10.95,38.9028456543,132.36,38.5195,-10.85,40.0184255094,1.4595,0,1.4595,37.06,-10.85,38.6156198966,132.33
2021-10-24 01:00:00,38.479,-10.95,40.0066987016,1.429,0,1.429,37.05,-10.95,38.6342464661,132.16,38.209,-10.87,39.7251127248,1.429,0,1.429,36.78,-10.87,38.3526439767,132.15
2021-10-24 01:30:00,41.142,-10.36,42.4263333792,1.432,0,1.432,39.71,-10.36,41.0391727499,132.4,40.842,-10.26,42.1110028852,1.432,0,1.432,39.41,-10.26,40.7236503767,132.38
2021-10-24 02:00:00,41.4905,-10.26,42.7402525759,1.6105,0,1.6105,39.88,-10.26,41.1786595217,132.66,41.1905,-10.18,42.4298207662,1.6105,0,1.6105,39.58,-10.18,40.8681881174,132.61
2021-10-24 02:30:00,40.5575,-10.22,41.8253416752,1.5375,0,1.5375,39.02,-10.22,40.3361971435,132.45,40.2775,-10.14,41.5342823009,1.5375,0,1.5375,38.74,-10.14,40.0450646148,132.42
2021-10-24 03:00:00,39.1765,-10.54,40.5695668235,1.5565,0,1.5565,37.62,-10.54,39.0686063227,132.69,38.8965,-10.44,40.273208368,1.5565,0,1.5565,37.34,-10.44,38.7720156814,132.64
2021-10-24 03:30:00,38.0515,-10.68,39.521880677,1.5514999999999999,0,1.5514999999999999,36.5,-10.68,38.0304141445,133.03,37.7715,-10.6,39.2306794773,1.5514999999999999,0,1.5514999999999999,36.22,-10.6,37.7392156781,132.99
2021-10-24 04:00:00,37.507,-10.86,39.0475946634,1.587,0,1.587,35.92,-10.86,37.5258044551,132.88,37.247,-10.76,38.7700478333,1.587,0,1.587,35.66,-10.76,37.2479959192,132.85
2021-10-24 04:30:00,36.781,-11.37,38.4982968584,1.681,0,1.681,35.1,-11.37,36.8956216915,132.88,36.531,-11.28,38.2328701643,1.681,0,1.681,34.85,-11.28,36.6300546,132.85
2021-10-24 05:00:00,36.285,-11.49,38.0607583345,1.455,0,1.455,34.83,-11.49,36.676272984,132.25,36.025,-11.39,37.7827040456,1.455,0,1.455,34.57,-11.39,36.3980356613,132.21
2021-10-24 05:30:00,36.6375,-11.27,38.3317010613,1.6175000000000002,0,1.6175000000000002,35.02,-11.27,36.7887659483,132.33,36.3675,-11.17,38.0442368336,1.6175000000000002,0,1.6175000000000002,34.75,-11.17,36.5011150515,132.21
2021-10-24 06:00:00,36.9635,-11.04,38.5769611588,1.5434999999999999,0,1.5434999999999999,35.42,-11.04,37.1006468946,132.19,36.7035,-10.95,38.3020810433,1.5434999999999999,0,1.5434999999999999,35.16,-10.95,36.8256445972,132.21
2021-10-24 06:30:00,39.3855,-10.46,40.7508185225,1.5655000000000001,0,1.5655000000000001,37.82,-10.46,39.2398267071,132.19,39.0955,-10.37,40.4474352741,1.5655000000000001,0,1.5655000000000001,37.53,-10.37,38.9363300787,132.21
2021-10-24 07:00:00,41.321,-10.05,42.525610413,1.561,0,1.561,39.76,-10.05,41.010487683,131.97,41.021,-9.97,42.2152027237,1.561,0,1.561,39.46,-9.97,40.7000307125,131.95
2021-10-24 07:30:00,43.8795,-9.72,44.9431743455,1.5095,0,1.5095,42.37,-9.72,43.4706257144,131.97,43.5595,-9.64,44.6134468546,1.5095,0,1.5095,42.05,-9.64,43.1408402793,131.95
2021-10-24 08:00:00,45.8685,-9.37,46.8157686282,1.7985,0,1.7985,44.07,-9.37,45.0550973809,132.48,45.5285,-9.29,46.4666376258,1.7985,0,1.7985,43.73,-9.29,44.7058944659,132.44
2021-10-24 08:30:00,48.62,-8.54,49.3643190979,2.66,0,2.66,45.96,-8.54,46.7466918616,132.03,48.27,-8.48,49.0092164802,2.66,0,2.66,45.61,-8.48,46.3916210107,132.0
2021-10-24 09:00:00,50.922,-7.42,51.4597559652,4.252,0,4.252,46.67,-7.42,47.2561667933,132.11,50.572,-7.36,51.1047628309,4.252,0,4.252,46.32,-7.36,46.9010874074,132.0
2021-10-24 09:30:00,54.454,-6.2,54.805821917,4.244,0,4.244,50.21,-6.2,50.5913441213,131.64,54.064,-6.15,54.4126694438,4.244,0,4.244,49.82,-6.15,50.1981563406,131.6
2021-10-24 10:00:00,57.1625,-5.91,57.4672037448,7.0125,0,7.0125,50.15,-5.91,50.4970355566,131.76,56.7725,-5.87,57.0751579608,7.0125,0,7.0125,49.76,-5.87,50.1050346772,131.7
2021-10-24 10:30:00,58.3105,-5.91,58.6092357078,11.1705,0,11.1705,47.14,-5.91,47.5090275632,131.5,57.9705,-5.87,58.2669354802,11.1705,0,11.1705,46.8,-5.87,47.1666926973,131.44
2021-10-24 11:00:00,59.737,-5.31,59.9725376235,11.477,0,11.477,48.26,-5.31,48.5512481817,131.62,59.367,-5.26,59.5995661813,11.477,0,11.477,47.89,-5.26,48.1780001661,131.53
2021-10-24 11:30:00,59.1585,-4.82,59.3545324491,9.0485,0,9.0485,50.11,-4.82,50.3412802777,131.54,58.7785,-4.8,58.9741643625,9.0485,0,9.0485,49.73,-4.8,49.9611138787,131.53
2021-10-24 12:00:00,60.9365,-4.67,61.1151857745,10.8665,0,10.8665,50.07,-4.67,50.2873125152,131.54,60.5565,-4.64,60.7340044147,10.8665,0,10.8665,49.69,-4.64,49.9061689574,131.53
2021-10-24 12:30:00,62.46,-4.25,62.6044255624,11.48,0,11.48,50.98,-4.25,51.1568460717,131.54,62.08,-4.22,62.2232657452,11.48,0,11.48,50.6,-4.22,50.7756674008,131.53
2021-10-24 13:00:00,66.2025,-4.69,66.3684194949,18.4125,0,18.4125,47.79,-4.69,48.0195814226,131.34,65.8425,-4.66,66.0071996547,18.4125,0,18.4125,47.43,-4.66,47.6583728216,131.29
2021-10-24 13:30:00,64.4425,-5.01,64.6369546486,18.5425,0,18.5425,45.9,-5.01,46.1726120119,131.48,64.1025,-4.97,64.2948785383,18.5425,0,18.5425,45.56,-4.97,45.8302792922,131.43
2021-10-24 14:00:00,58.962,-5.62,59.2292313305,14.182,0,14.182,44.78,-5.62,45.13128405,131.71,58.622,-5.59,58.8879188289,14.182,0,14.182,44.44,-5.59,44.790196472,131.68
2021-10-24 14:30:00,58.1415,-6.24,58.4753933056,16.3515,0,16.3515,41.79,-6.24,42.2533040128,132.0,57.8315,-6.2,58.1628953221,16.3515,0,16.3515,41.48,-6.2,41.9407963682,131.96
2021-10-24 15:00:00,59.034,-6.41,59.3809839595,20.434,0,20.434,38.6,-6.41,39.1286097376,132.13,58.744,-6.36,59.0872840466,20.434,0,20.434,38.31,-6.36,38.8343366108,132.08
2021-10-24 15:30:00,62.6075,-6.3,62.9236764362,27.4975,0,27.4975,35.11,-6.3,35.6707457169,132.35,62.3375,-6.26,62.6510295706,27.4975,0,27.4975,34.84,-6.26,35.3979264929,132.31
2021-10-24 16:00:00,64.6285,-6.72,64.9769298463,30.2285,0,30.2285,34.4,-6.72,35.0502268181,132.54,64.3785,-6.67,64.7231037748,30.2285,0,30.2285,34.15,-6.67,34.7952784153,132.5
2021-10-24 16:30:00,64.425,-6.89,64.7923816895,26.025,0,26.025,38.4,-6.89,39.0132298073,132.3,64.145,-6.84,64.508655427,26.025,0,26.025,38.12,-6.84,38.7288006527,132.27
2021-10-24 17:00:00,61.6055,-5.97,61.8940912386,13.2355,0,13.2355,48.37,-5.97,48.7370269918,131.89,61.2255,-5.93,61.5120049279,13.2355,0,13.2355,47.99,-5.93,48.3549894013,131.88
2021-10-24 17:30:00,61.8215,-4.58,61.990920805,5.4515,0,5.4515,56.37,-4.58,56.5557539071,131.29,61.3815,-4.55,61.5499069232,5.4515,0,5.4515,55.93,-4.55,56.1147698917,131.28
2021-10-24 18:00:00,63.983,-4.06,64.1116829369,3.513,0,3.513,60.47,-4.06,60.606142428,130.65,63.523,-4.02,63.6500740691,3.513,0,3.513,60.01,-4.02,60.1444968389,130.62
2021-10-24 18:30:00,69.4985,-3.15,69.5698498076,9.7485,0,9.7485,59.75,-3.15,59.8329758578,130.22,69.0485,-3.13,69.1194057574,9.7485,0,9.7485,59.3,-3.13,59.3825470993,130.19
2021-10-24 19:00:00,69.3235,-3.85,69.4303258832,9.4535,0,9.4535,59.87,-3.85,59.9936613318,129.36,68.8635,-3.8200000000000003,68.9693702469,9.4535,0,9.4535,59.41,-3.8200000000000003,59.5326843003,129.29
2021-10-24 19:30:00,62.73,-4.55,62.8947962871,1.72,0,1.72,61.01,-4.55,61.1794295495,129.87,62.27,-4.52,62.4338313737,1.72,0,1.72,60.55,-4.52,60.7184724775,129.85
2021-10-24 20:00:00,58.7605,-5.6,59.0267427549,1.4005,0,1.4005,57.36,-5.6,57.6327129328,130.39,58.3305,-5.55,58.5939393645,1.4005,0,1.4005,56.93,-5.55,57.19988986,130.36
2021-10-24 20:30:00,58.018,-6.63,58.3955925049,1.458,0,1.458,56.56,-6.63,56.9472606892,131.36,57.588,-6.58,57.9626961416,1.458,0,1.458,56.13,-6.58,56.5143636609,131.32
2021-10-24 21:00:00,54.4875,-7.15,54.954619062,1.4775,0,1.4775,53.01,-7.15,53.4900233688,130.99,54.0875,-7.09,54.5502131641,1.4775,0,1.4775,52.61,-7.09,53.0855931492,130.94
2021-10-24 21:30:00,51.3435,-8.43,52.030951291,1.5535,0,1.5535,49.79,-8.43,50.4986039411,131.6,50.9535,-8.36,51.634763118,1.5535,0,1.5535,49.4,-8.36,50.1023911605,131.56
2021-10-24 22:00:00,48.4265,-9.02,49.2593778102,1.5165000000000002,0,1.5165000000000002,46.91,-9.02,47.769325932,131.33,48.0765,-8.96,48.9043091378,1.5165000000000002,0,1.5165000000000002,46.56,-8.96,47.4142932036,131.3
2021-10-24 22:30:00,47.206,-14.99,49.5288454943,1.496,0,1.496,45.71,-14.99,48.1051369398,131.48,46.856,-14.87,49.1589425842,1.496,0,1.496,45.36,-14.87,47.7351704721,131.44
2021-10-24 23:00:00,42.3515,-17.21,45.7146984268,1.5115,0,1.5115,40.84,-17.21,44.3180516268,132.07,42.0515,-17.07,45.3840671629,1.5115,0,1.5115,40.54,-17.07,43.9872311018,132.03
2021-10-24 23:30:00,39.1955,-15.79,42.2564944151,1.4555,0,1.4555,37.74,-15.79,40.910043999,132.96,38.9155,-15.68,41.9556735168,1.4555,0,1.4555,37.46,-15.68,40.6092846527,132.91
2021-10-25 00:00:00,37.3745,-14.93,40.2462190802,1.4545,0,1.4545,35.92,-14.93,38.899245494,132.96,37.0945,-14.82,39.9453918525,1.4545,0,1.4545,35.64,-14.82,38.5984714723,132.91
2021-10-25 00:30:00,38.387,-11.6,40.1013936042,1.517,0,1.517,36.87,-11.6,38.6517386414,132.96,38.117,-11.5,39.8140137263,1.517,0,1.517,36.6,-11.5,38.3641759979,132.99
2021-10-25 01:00:00,37.7635,-11.61,39.5078983527,1.6335000000000002,0,1.6335000000000002,36.13,-11.61,37.9495586272,131.69,37.4835,-11.53,39.2167524439,1.6335000000000002,0,1.6335000000000002,35.85,-11.53,37.6585103264,131.66
2021-10-25 01:30:00,38.6665,-10.64,40.1037133225,1.6465,0,1.6465,37.02,-10.64,38.5186967588,131.48,38.3865,-10.56,39.8125229325,1.6465,0,1.6465,36.74,-10.56,38.2274927245,131.42
2021-10-25 02:00:00,38.391,-10.39,39.7721131071,1.661,0,1.661,36.73,-10.39,38.1712588213,131.67,38.111,-10.31,39.4809374382,1.661,0,1.661,36.45,-10.31,37.8800554382,131.65
2021-10-25 02:30:00,37.9425,-10.68,39.4169469423,1.5525,0,1.5525,36.39,-10.68,37.9248533287,131.67,37.6625,-10.6,39.1257448012,1.5525,0,1.5525,36.11,-10.6,37.6336564793,131.65
2021-10-25 03:00:00,36.8475,-10.92,38.4315580773,1.5075,0,1.5075,35.34,-10.92,36.9886739422,131.67,36.5875,-10.83,38.156703949,1.5075,0,1.5075,35.08,-10.83,36.7136936306,131.65
2021-10-25 03:30:00,36.169,-11.12,37.839806566600004,1.5590000000000002,0,1.5590000000000002,34.61,-11.12,36.352530861,132.0,35.899,-11.04,37.5582188209,1.5590000000000002,0,1.5590000000000002,34.34,-11.04,36.071002204,131.95
2021-10-25 04:00:00,35.5505,-11.08,37.2371380513,1.5905,0,1.5905,33.96,-11.08,35.7218140637,131.65,35.2905,-11.0,36.9651104455,1.5905,0,1.5905,33.7,-11.0,35.4498236949,131.59
2021-10-25 04:30:00,35.097,-11.23,36.8498617229,1.5070000000000001,0,1.5070000000000001,33.59,-11.23,35.4175239112,131.65,34.837,-11.15,36.577849431,1.5070000000000001,0,1.5070000000000001,33.33,-11.15,35.1455744013,131.59
2021-10-25 05:00:00,34.7875,-11.37,36.5984570201,1.4975,0,1.4975,33.29,-11.37,35.1781324121,131.98,34.5375,-11.29,36.3359739962,1.4975,0,1.4975,33.04,-11.29,34.915694179,131.96
2021-10-25 05:30:00,35.692,-10.91,37.3222047044,1.502,0,1.502,34.19,-10.91,35.8884967643,132.22,35.432,-10.82,37.0472539333,1.502,0,1.502,33.93,-10.82,35.6134426867,132.16
2021-10-25 06:00:00,37.32,-10.32,38.7205991689,1.5,0,1.5,35.82,-10.32,37.2770009523,132.22,37.04,-10.25,38.4320712426,1.5,0,1.5,35.54,-10.25,36.9885671526,132.16
2021-10-25 06:30:00,41.107,-9.02,42.0849836521,1.4969999999999999,0,1.4969999999999999,39.61,-9.02,40.6240384502,132.22,40.797,-8.95,41.7671845951,1.4969999999999999,0,1.4969999999999999,39.3,-8.95,40.3062340091,132.16
2021-10-25 07:00:00,45.0705,-7.44,45.6804506354,1.4705,0,1.4705,43.6,-7.44,44.2302340035,131.84,44.7305,-7.4,45.338478473,1.4705,0,1.4705,43.26,-7.4,43.8883538083,131.82
2021-10-25 07:30:00,50.3745,-5.2,50.6421785694,1.5445,0,1.5445,48.83,-5.2,49.1060983993,131.43,49.9945,-5.17,50.2611075311,1.5445,0,1.5445,48.45,-5.17,48.7250592611,131.4
2021-10-25 08:00:00,52.596,-3.89,52.7396560095,1.796,0,1.796,50.8,-3.89,50.948720298,131.08,52.206,-3.87,52.3492438914,1.796,0,1.796,50.41,-3.87,50.5583326466,131.02
2021-10-25 08:30:00,56.8155,-2.87,56.8879419583,6.4255,0,6.4255,50.39,-2.87,50.4716653183,130.47,56.4255,-2.85,56.4974295898,6.4255,0,6.4255,50.0,-2.85,50.081159132,130.44
2021-10-25 09:00:00,61.6675,-2.84,61.7328612349,14.5075,0,14.5075,47.16,-2.84,47.2454357584,130.21,61.2975,-2.8200000000000003,61.3623329596,14.5075,0,14.5075,46.79,-2.8200000000000003,46.8749026666,130.14
2021-10-25 09:30:00,65.3105,-2.17,65.3465401552,21.8705,0,21.8705,43.44,-2.17,43.4941662755,130.39,64.9805,-2.17,65.0167230815,21.8705,0,21.8705,43.11,-2.17,43.1645803872,130.33
2021-10-25 10:00:00,68.8825,-2.54,68.9293145639,32.7325,0,32.7325,36.15,-2.54,36.2391238857,130.85,68.6225,-2.52,68.668754949,32.7325,0,32.7325,35.89,-2.52,35.9783615525,130.8
2021-10-25 10:30:00,73.167,-2.8,73.2205564647,45.837,0,45.837,27.33,-2.8,27.4730577111,131.27,72.967,-2.79,73.0203203841,45.837,0,45.837,27.13,-2.79,27.2730819674,131.26
2021-10-25 11:00:00,74.5635,-2.18,74.595361332,49.7435,0,49.7435,24.82,-2.18,24.915553375400002,131.34,74.3735,-2.15,74.4045697673,49.7435,0,49.7435,24.63,-2.15,24.7236607322,131.26
2021-10-25 11:30:00,71.1225,-1.99,71.1503345477,43.6425,0,43.6425,27.48,-1.99,27.5519600029,131.23,70.9125,-1.98,70.9401371316,43.6425,0,43.6425,27.27,-1.98,27.3417867009,131.18
2021-10-25 12:00:00,68.7795,-2.19,68.8143569341,41.5795,0,41.5795,27.2,-2.19,27.2880211815,131.06,68.5795,-2.18,68.6141400897,41.5795,0,41.5795,27.0,-2.18,27.0878644415,131.03
2021-10-25 12:30:00,75.3375,-1.6600000000000001,75.3557861498,48.2975,0,48.2975,27.04,-1.6600000000000001,27.0909062233,130.76,75.1375,-1.65,75.1556146023,48.2975,0,48.2975,26.84,-1.65,26.8906693855,130.74
2021-10-25 13:00:00,75.5215,-1.65,75.539522518,51.6815,0,51.6815,23.84,-1.65,23.8970311964,130.5,75.3515,-1.63,75.3691279786,51.6815,0,51.6815,23.67,-1.63,23.7260574053,130.47
2021-10-25 13:30:00,73.7295,-1.9300000000000002,73.7547562551,54.4395,0,54.4395,19.29,-1.9300000000000002,19.3863096024,130.75,73.5895,-1.92,73.6145427905,54.4395,0,54.4395,19.15,-1.92,19.2460099761,130.74
2021-10-25 14:00:00,73.931,-2.92,73.9886421081,53.741,0,53.741,20.19,-2.92,20.4000612744,131.07,73.781,-2.9,73.8379709973,53.741,0,53.741,20.04,-2.9,20.2487431709,131.06
2021-10-25 14:30:00,70.9985,-2.81,71.0540857534,45.7185,0,45.7185,25.28,-2.81,25.4356934248,131.39,70.8085,-2.79,70.8634445412,45.7185,0,45.7185,25.09,-2.79,25.2446469573,131.37
2021-10-25 15:00:00,70.6965,-2.43,70.7382499943,44.4965,0,44.4965,26.2,-2.43,26.3124476247,131.21,70.5065,-2.41,70.5476763774,44.4965,0,44.4965,26.01,-2.41,26.1214126724,131.21
2021-10-25 15:30:00,67.037,-3.03,67.1054414262,38.227,0,38.227,28.81,-3.03,28.968897114,131.21,66.807,-3.01,66.874773637,38.227,0,38.227,28.58,-3.01,28.7380670888,131.21
2021-10-25 16:00:00,63.844,-2.89,63.9093767455,27.694,0,27.694,36.15,-2.89,36.2653360663,131.21,63.564,-2.86,63.6283089199,27.694,0,27.694,35.87,-2.86,35.9838366493,131.21
2021-10-25 16:30:00,61.3215,-2.98,61.3938658357,16.5915,0,16.5915,44.73,-2.98,44.8291568067,130.96,60.9815,-2.9699999999999998,61.0537815557,16.5915,0,16.5915,44.39,-2.9699999999999998,44.4892458916,130.96
2021-10-25 17:00:00,64.4985,-2.87,64.5623218468,18.3785,0,18.3785,46.12,-2.87,46.209212285,130.59,64.1485,-2.85,64.2117789214,18.3785,0,18.3785,45.77,-2.85,45.8586458588,130.56
2021-10-25 17:30:00,58.55,-6.3,58.8879656636,12.6,0,12.6,45.95,-6.3,46.3798717118,130.16,58.21,-6.25,58.5445693468,12.6,0,12.6,45.61,-6.25,46.0362313836,130.11
2021-10-25 18:00:00,64.209,-7.19,64.6103070802,15.629,0,15.629,48.58,-7.19,49.1091895677,131.01,63.819,-7.14,64.2171656257,15.629,0,15.629,48.19,-7.14,48.7160722965,130.94
2021-10-25 18:30:00,72.0835,-5.01,72.2573945853,17.5235,0,17.5235,54.56,-5.01,54.7895400601,130.72,71.6635,-4.97,71.8356327476,17.5235,0,17.5235,54.14,-4.97,54.3676420309,130.68
2021-10-25 19:00:00,72.4555,-5.18,72.6404286899,17.5455,0,17.5455,54.91,-5.18,55.1537895344,130.14,72.0455,-5.15,72.2293331705,17.5455,0,17.5455,54.5,-5.15,54.7427849127,130.06
2021-10-25 19:30:00,67.9915,-5.76,68.235047243,13.3115,0,13.3115,54.68,-5.76,54.982542684,130.14,67.5715,-5.71,67.8123271408,13.3115,0,13.3115,54.26,-5.71,54.5596160177,130.06
2021-10-25 20:00:00,59.2935,-6.55,59.6541837783,1.9235000000000002,0,1.9235000000000002,57.37,-6.55,57.7426999715,130.51,58.8435,-6.51,59.2025133947,1.9235000000000002,0,1.9235000000000002,56.92,-6.51,57.2910682393,130.46
2021-10-25 20:30:00,56.5295,-7.97,57.0885739028,1.3995,0,1.3995,55.13,-7.97,55.7031219951,131.43,56.1095,-7.91,56.6643105513,1.3995,0,1.3995,54.71,-7.91,55.2788585266,131.35
2021-10-25 21:00:00,53.5395,-9.21,54.3258884902,1.4295,0,1.4295,52.11,-9.21,52.9176360016,131.43,53.1395,-9.15,53.9215073996,1.4295,0,1.4295,51.71,-9.15,52.5132992679,131.35
2021-10-25 21:30:00,50.5065,-9.94,51.4753352806,1.4765000000000001,0,1.4765000000000001,49.03,-9.94,50.0274374719,131.74,50.1365,-9.86,51.0968514906,1.4765000000000001,0,1.4765000000000001,48.66,-9.86,49.6489194243,131.67
2021-10-25 22:00:00,46.8365,-11.06,48.1246437104,1.4265,0,1.4265,45.41,-11.06,46.7374763974,131.81,46.4865,-10.98,47.7656265765,1.4265,0,1.4265,45.06,-10.98,46.3784863919,131.76
2021-10-25 22:30:00,44.636,-12.11,46.2495902252,1.4060000000000001,0,1.4060000000000001,43.23,-12.11,44.8941532942,132.06,44.296,-12.03,45.9005067074,1.4060000000000001,0,1.4060000000000001,42.89,-12.03,44.5451793127,132.02
2021-10-25 23:00:00,41.275,-12.31,43.0715883733,1.425,0,1.425,39.85,-12.31,41.7080160161,131.81,40.965,-12.24,42.754518182300004,1.425,0,1.425,39.54,-12.24,41.391172972,131.76
2021-10-25 23:30:00,39.134,-12.94,41.2178790818,1.4140000000000001,0,1.4140000000000001,37.72,-12.94,39.877838457,132.49,38.824,-12.87,40.9015876953,1.4140000000000001,0,1.4140000000000001,37.41,-12.87,39.5619135028,132.46
2021-10-26 00:00:00,36.958,-13.63,39.3912511099,1.418,0,1.418,35.54,-13.63,38.0640053069,132.8,36.668,-13.55,39.0914917086,1.418,0,1.418,35.25,-13.55,37.7645998258,132.76
2021-10-26 00:30:00,36.2285,-13.65,38.7146834192,1.4485000000000001,0,1.4485000000000001,34.78,-13.65,37.3626939607,132.8,35.9485,-13.56,38.4209350778,1.4485000000000001,0,1.4485000000000001,34.5,-13.56,37.0691731766,132.76
2021-10-26 01:00:00,36.6545,-13.6,39.0961938077,1.4145,0,1.4145,35.24,-13.6,37.7732392045,132.15,36.3645,-13.52,38.7964851533,1.4145,0,1.4145,34.95,-13.52,37.4738962479,132.14
2021-10-26 01:30:00,39.699,-12.83,41.7207322683,1.419,0,1.419,38.28,-12.83,40.3728535033,132.15,39.379,-12.75,41.3916433716,1.419,0,1.419,37.96,-12.75,40.0440270203,132.14
2021-10-26 02:00:00,40.0475,-12.77,42.0342141148,1.4275,0,1.4275,38.62,-12.77,40.6764956701,131.98,39.7475,-12.69,41.7240920363,1.4275,0,1.4275,38.32,-12.69,40.3665517477,131.94
2021-10-26 02:30:00,39.7505,-12.95,41.806754839999996,1.4505,0,1.4505,38.3,-12.95,40.4300939895,131.86,39.4305,-12.87,41.4777196848,1.4505,0,1.4505,37.98,-12.87,40.1013378829,131.79
2021-10-26 03:00:00,37.877,-13.3,40.1442041769,1.477,0,1.477,36.4,-13.3,38.7537094999,131.86,37.587,-13.21,39.8407664208,1.477,0,1.477,36.11,-13.21,38.450438229,131.79
2021-10-26 03:30:00,37.352,-13.44,39.6964167652,1.492,0,1.492,35.86,-13.44,38.2958640064,132.04,37.062,-13.36,39.3964648668,1.492,0,1.492,35.57,-13.36,37.9962432354,131.98
2021-10-26 04:00:00,36.8745,-13.45,39.2508757896,1.4945,0,1.4945,35.38,-13.45,37.8503223236,132.04,36.5845,-13.36,38.9475960779,1.4945,0,1.4945,35.09,-13.36,37.5472728703,131.98
2021-10-26 04:30:00,36.816,-13.48,39.2062272605,1.516,0,1.516,35.3,-13.48,37.786246175,132.04,36.526,-13.39,38.9029661594,1.516,0,1.516,35.01,-13.39,37.4832255816,132.07
2021-10-26 05:00:00,36.247,-13.44,38.6584868949,1.577,0,1.577,34.67,-13.44,37.1839010864,132.04,35.967,-13.36,38.3681468017,1.577,0,1.577,34.39,-13.36,36.8939249742,132.07
2021-10-26 05:30:00,38.115,-13.32,40.3754334342,1.455,0,1.455,36.66,-13.32,39.0048458528,131.88,37.815,-13.24,40.0658436202,1.455,0,1.455,36.36,-13.24,38.695570806,131.84
2021-10-26 06:00:00,40.347,-13.02,42.3957640455,1.487,0,1.487,38.86,-13.02,40.9831672763,131.96,40.037,-12.93,42.0731062438,1.487,0,1.487,38.55,-12.93,40.6606369847,131.84
2021-10-26 06:30:00,44.649,-11.46,46.0962558241,1.479,0,1.479,43.17,-11.46,44.6652045781,132.07,44.289,-11.41,45.7351464522,1.479,0,1.479,42.81,-11.41,44.3044489865,132.02
2021-10-26 07:00:00,48.3575,-10.11,49.4030353951,1.4275,0,1.4275,46.93,-10.11,48.0066349581,131.56,47.9775,-10.05,49.0188025787,1.4275,0,1.4275,46.55,-10.05,47.6225261825,131.51
2021-10-26 07:30:00,52.729,-8.04,53.3384386817,1.439,0,1.439,51.29,-8.04,51.9163336533,132.25,52.299,-8.01,52.9088414256,1.439,0,1.439,50.86,-8.01,51.4868886223,132.21
2021-10-26 08:00:00,56.5585,-6.37,56.9160857952,1.4685000000000001,0,1.4685000000000001,55.09,-6.37,55.4570554574,131.58,56.1085,-6.36,56.4678082827,1.4685000000000001,0,1.4685000000000001,54.64,-6.36,55.0089010979,131.53
2021-10-26 08:30:00,60.672,-4.82,60.8631578543,5.572,0,5.572,55.1,-4.82,55.3104185484,130.76,60.232,-4.8,60.4229577561,5.572,0,5.572,54.66,-4.8,54.8703526506,130.7
2021-10-26 09:00:00,63.335,-4.32,63.4821598955,8.105,0,8.105,55.23,-4.32,55.3986940279,130.22,62.885,-4.31,63.0325259291,8.105,0,8.105,54.78,-4.31,54.9492902593,130.16
2021-10-26 09:30:00,65.2415,-4.02,65.3652332838,11.1815,0,11.1815,54.06,-4.02,54.2092612014,130.22,64.8015,-4.01,64.9254534235,11.1815,0,11.1815,53.62,-4.01,53.7697359116,130.16
2021-10-26 10:00:00,65.7385,-4.29,65.8783309006,13.7085,0,13.7085,52.03,-4.29,52.2065608904,130.14,65.3085,-4.29,65.4492495927,13.7085,0,13.7085,51.6,-4.29,51.778027193,130.16
2021-10-26 10:30:00,64.336,-4.54,64.4959882163,10.766,0,10.766,53.57,-4.54,53.7620358617,130.14,63.896,-4.52,64.0556727855,10.766,0,10.766,53.13,-4.52,53.3219213832,130.16
2021-10-26 11:00:00,63.993,-4.36,64.1413567755,12.483,0,12.483,51.51,-4.36,51.6941940647,130.43,63.583,-4.36,63.7323111851,12.483,0,12.483,51.1,-4.36,51.2856666136,130.39
2021-10-26 11:30:00,65.8685,-4.57,66.026844482,17.7885,0,17.7885,48.08,-4.57,48.2967007155,131.09,65.4885,-4.5600000000000005,65.6470656789,17.7885,0,17.7885,47.7,-4.5600000000000005,47.917466544,131.02
2021-10-26 12:00:00,68.297,-4.67,68.4564760194,21.847,0,21.847,46.45,-4.67,46.6841664807,131.26,67.907,-4.66,68.0667044082,21.847,0,21.847,46.06,-4.66,46.2951314935,131.23
2021-10-26 12:30:00,69.98,-4.89,70.1506414796,23.91,0,23.91,46.07,-4.89,46.3287923434,131.35,69.61,-4.87,69.7801476066,23.91,0,23.91,45.7,-4.87,45.9587521589,131.31
2021-10-26 13:00:00,67.26,-5.15,67.4568758541,21.89,0,21.89,45.37,-5.15,45.6613556522,131.45,66.89,-5.14,67.0871947543,21.89,0,21.89,45.0,-5.14,45.2925998371,131.31
2021-10-26 13:30:00,65.9825,-5.71,66.2291054314,21.7125,0,21.7125,44.27,-5.71,44.6367225499,131.45,65.6225,-5.7,65.8695871116,21.7125,0,21.7125,43.91,-5.7,44.278415735,131.4
2021-10-26 14:00:00,66.934,-5.91,67.1944079221,24.434,0,24.434,42.5,-5.91,42.9089512806,131.67,66.584,-5.89,66.8440061337,24.434,0,24.434,42.15,-5.89,42.5595418208,131.62
2021-10-26 14:30:00,64.5705,-5.8100000000000005,64.8313625512,18.5805,0,18.5805,45.99,-5.8100000000000005,46.3555412006,131.67,64.1905,-5.79,64.4511007683,18.5805,0,18.5805,45.61,-5.79,45.9760394119,131.7
2021-10-26 15:00:00,61.7075,-5.67,61.9674467463,13.9875,0,13.9875,47.72,-5.67,48.0556687603,131.67,61.3175,-5.65,61.5772547801,13.9875,0,13.9875,47.33,-5.65,47.6660403222,131.7
2021-10-26 15:30:00,61.7225,-5.85,61.999108915,11.5525,0,11.5525,50.17,-5.85,50.5099138784,131.67,61.3225,-5.82,61.598063332,11.5525,0,11.5525,49.77,-5.82,50.1091338979,131.62
2021-10-26 16:00:00,62.5855,-5.86,62.8592428387,8.3755,0,8.3755,54.21,-5.86,54.5258076511,131.18,62.1455,-5.85,62.4202344617,8.3755,0,8.3755,53.77,-5.85,54.0872942566,131.15
2021-10-26 16:30:00,64.127,-5.76,64.3851669952,6.587,0,6.587,57.54,-5.76,57.8275816544,131.03,63.647,-5.73,63.9044091515,6.587,0,6.587,57.06,-5.73,57.3469833557,131.0
2021-10-26 17:00:00,64.7245,-4.68,64.8934765616,3.8545,0,3.8545,60.87,-4.68,61.0496461906,131.15,64.2445,-4.68,64.4147357384,3.8545,0,3.8545,60.39,-4.68,60.5710698271,131.12
2021-10-26 17:30:00,67.5085,-3.86,67.6187634629,2.5285,0,2.5285,64.98,-3.86,65.0945466226,130.68,66.9885,-3.86,67.0996179739,2.5285,0,2.5285,64.46,-3.86,64.5754690266,130.62
2021-10-26 18:00:00,70.428,-2.87,70.4864531949,1.5979999999999999,0,1.5979999999999999,68.83,-2.87,68.8898091157,130.3,69.868,-2.87,69.9269213108,1.5979999999999999,0,1.5979999999999999,68.27,-2.87,68.3302992822,130.27
2021-10-26 18:30:00,72.518,-2.41,72.5580348686,1.448,0,1.448,71.07,-2.41,71.1108500863,129.69,71.948,-2.42,71.9886873335,1.448,0,1.448,70.5,-2.42,70.541522524,129.68
2021-10-26 19:00:00,72.0435,-3.0,72.1059352082,1.4635,0,1.4635,70.58,-3.0,70.6437286672,129.69,71.4735,-3.01,71.5368527561,1.4635,0,1.4635,70.01,-3.01,70.0746758822,129.58
2021-10-26 19:30:00,68.4215,-4.22,68.5515139311,1.4415,0,1.4415,66.98,-4.22,67.1128065275,129.82,67.8815,-4.21,68.0119264707,1.4415,0,1.4415,66.44,-4.21,66.5732506342,129.78
2021-10-26 20:00:00,64.6525,-5.65,64.8989079742,1.4625,0,1.4625,63.19,-5.65,63.4420885533,130.31,64.1525,-5.65,64.4008210837,1.4625,0,1.4625,62.69,-5.65,62.944091065,130.25
2021-10-26 20:30:00,61.4825,-7.26,61.9096551941,1.4825,0,1.4825,60.0,-7.26,60.4376339709,131.03,61.0025,-7.23,61.4294547123,1.4825,0,1.4825,59.52,-7.23,59.9575124567,130.98
2021-10-26 21:00:00,58.9875,-8.59,59.6096741834,1.4475,0,1.4475,57.54,-8.59,58.1776563639,131.62,58.5175,-8.54,59.1373774042,1.4475,0,1.4475,57.07,-8.54,57.7054286874,131.58
2021-10-26 21:30:00,54.7785,-9.51,55.5978791165,1.4985,0,1.4985,53.28,-9.51,54.1220703595,132.11,54.3485,-9.48,55.1691023332,1.4985,0,1.4985,52.85,-9.48,53.6935089187,132.05
2021-10-26 22:00:00,50.2595,-10.56,51.3568976891,1.4595,0,1.4595,48.8,-10.56,49.9294862782,132.51,49.8695,-10.5,50.962898566,1.4595,0,1.4595,48.41,-10.5,49.535624554500004,132.46
2021-10-26 22:30:00,47.5495,-11.7,48.9677950315,1.4695,0,1.4695,46.08,-11.7,47.5421539268,132.15,47.1895,-11.64,48.6038939824,1.4695,0,1.4695,45.72,-11.64,47.1784696657,132.1
2021-10-26 23:00:00,44.28,-12.58,46.032323426,1.48,0,1.48,42.8,-12.58,44.6104965227,132.02,43.93,-12.51,45.6765256998,1.48,0,1.48,42.45,-12.51,44.254972602,131.98
2021-10-26 23:30:00,40.049,-13.04,42.1184520252,1.509,0,1.509,38.54,-13.04,40.686277785,131.76,39.739,-12.96,41.7989200937,1.509,0,1.509,38.23,-12.96,40.366997659,131.7
2021-10-27 00:00:00,38.5185,-13.88,40.9429999176,1.5985,0,1.5985,36.92,-13.88,39.4428802194,131.76,38.2185,-13.8,40.6336528293,1.5985,0,1.5985,36.62,-13.8,39.1339290131,131.7
2021-10-27 00:30:00,38.2785,-13.96,40.7446335393,1.5385,0,1.5385,36.74,-13.96,39.3027887051,130.85,37.9885,-13.87,40.4413529973,1.5385,0,1.5385,36.45,-13.87,38.9997358965,130.81
2021-10-27 01:00:00,37.9615,-13.97,40.4504188143,1.5514999999999999,0,1.5514999999999999,36.41,-13.97,38.9980640545,130.85,37.6715,-13.88,40.1471831172,1.5514999999999999,0,1.5514999999999999,36.12,-13.88,38.695074622,130.81
2021-10-27 01:30:00,41.284,-13.31,43.3765461511,1.504,0,1.504,39.78,-13.31,41.9476399813,130.99,40.964,-13.23,43.0474412248,1.504,0,1.504,39.46,-13.23,41.6187998385,130.93
2021-10-27 02:00:00,41.154,-13.38,43.2744279685,1.564,0,1.564,39.59,-13.38,41.7898612106,130.99,40.834,-13.3,42.9453787502,1.564,0,1.564,39.27,-13.3,41.4611010466,130.93
2021-10-27 02:30:00,40.56,-13.61,42.7825396628,1.51,0,1.51,39.05,-13.61,41.3537737093,130.79,40.25,-13.53,42.4632005388,1.51,0,1.51,38.74,-13.53,41.0347231013,130.74
2021-10-27 03:00:00,39.196,-13.89,41.5843542213,1.5859999999999999,0,1.5859999999999999,37.61,-13.89,40.0929445165,131.07,38.886,-13.8,41.2621012068,1.5859999999999999,0,1.5859999999999999,37.3,-13.8,39.7709693118,131.02
2021-10-27 03:30:00,38.4275,-13.9,40.8641989552,1.5474999999999999,0,1.5474999999999999,36.88,-13.9,39.412490406,131.33,38.1475,-13.81,40.5702829205,1.5474999999999999,0,1.5474999999999999,36.6,-13.81,39.1187435892,131.28
2021-10-27 04:00:00,37.7875,-13.89,40.2594989568,1.5075,0,1.5075,36.28,-13.89,38.8480437088,131.43,37.4875,-13.81,39.9503286125,1.5075,0,1.5075,35.98,-13.81,38.5392851516,131.28
2021-10-27 04:30:00,37.127,-14.07,39.7036399969,1.5070000000000001,0,1.5070000000000001,35.62,-14.07,38.2981631413,131.69,36.847,-13.99,39.4134686243,1.5070000000000001,0,1.5070000000000001,35.34,-13.99,38.0083635533,131.65
2021-10-27 05:00:00,36.9425,-13.77,39.4253878389,1.5125000000000002,0,1.5125000000000002,35.43,-13.77,38.0118113223,131.91,36.6425,-13.69,39.1163508811,1.5125000000000002,0,1.5125000000000002,35.13,-13.69,37.7032226739,131.86
2021-10-27 05:30:00,38.1505,-13.34,40.4155446611,1.5305,0,1.5305,36.62,-13.34,38.97409396,131.91,37.8505,-13.27,40.1092663888,1.5305,0,1.5305,36.32,-13.27,38.6682725241,131.86
2021-10-27 06:00:00,39.5795,-12.65,41.5518870841,1.5095,0,1.5095,38.07,-12.65,40.1166723446,131.91,39.2695,-12.58,41.235300778,1.5095,0,1.5095,37.76,-12.58,39.8004271334,131.86
2021-10-27 06:30:00,43.463,-11.1,44.8580245775,1.5230000000000001,0,1.5230000000000001,41.94,-11.1,43.3840247096,131.91,43.113,-11.04,44.5040713755,1.5230000000000001,0,1.5230000000000001,41.59,-11.04,43.0303346489,131.86
2021-10-27 07:00:00,47.459,-9.89,48.478539386,1.399,0,1.399,46.06,-9.89,47.109825939,132.5,47.069,-9.84,48.0865507289,1.399,0,1.399,45.67,-9.84,46.7180318507,132.46
2021-10-27 07:30:00,52.0805,-8.18,52.7189802657,1.3905,0,1.3905,50.69,-8.18,51.3457739254,132.17,51.6605,-8.16,52.3009833583,1.3905,0,1.3905,50.27,-8.16,50.9279736491,132.11
2021-10-27 08:00:00,56.041,-6.58,56.4259699163,1.521,0,1.521,54.52,-6.58,54.9156334754,132.17,55.591,-6.5600000000000005,55.9767173118,1.521,0,1.521,54.07,-6.5600000000000005,54.4664896978,132.11
2021-10-27 08:30:00,58.783,-5.1,59.0038226643,1.713,0,1.713,57.07,-5.1,57.2974248985,131.49,58.323,-5.11,58.5464296862,1.713,0,1.713,56.61,-5.11,56.8401636169,131.43
2021-10-27 09:00:00,61.265,-4.21,61.409480742,2.365,0,2.365,58.9,-4.21,59.0502675692,130.94,60.775,-4.22,60.9213347277,2.365,0,2.365,58.41,-4.22,58.5622446633,130.88
2021-10-27 09:30:00,61.477,-3.7800000000000002,61.5930996866,3.967,0,3.967,57.51,-3.7800000000000002,57.6340914737,130.94,61.017,-3.79,61.1345924089,3.967,0,3.967,57.05,-3.79,57.1757518534,130.88
2021-10-27 10:00:00,62.479,-3.89,62.5999803594,5.659,0,5.659,56.82,-3.89,56.9530025547,131.48,62.009,-3.9,62.1315224423,5.659,0,5.659,56.35,-3.9,56.48479884,131.45
2021-10-27 10:30:00,64.656,-4.25,64.7955309879,6.566,0,6.566,58.09,-4.25,58.2452624683,131.48,64.186,-4.27,64.3278749532,6.566,0,6.566,57.62,-4.27,57.7780001385,131.45
2021-10-27 11:00:00,66.2205,-4.23,66.3554633791,9.2705,0,9.2705,56.95,-4.23,57.1068769939,131.48,65.7505,-4.24,65.8870689153,9.2705,0,9.2705,56.48,-4.24,56.6389265435,131.45
2021-10-27 11:30:00,67.092,-4.3,67.2296546473,12.522,0,12.522,54.57,-4.3,54.7391532635,131.78,66.652,-4.31,66.7912060379,12.522,0,12.522,54.13,-4.31,54.3013167428,131.73
2021-10-27 12:00:00,67.7025,-4.41,67.8459770823,13.6125,0,13.6125,54.09,-4.41,54.2694776094,131.78,67.2625,-4.43,67.4082250638,13.6125,0,13.6125,53.65,-4.43,53.8325867853,131.73
2021-10-27 12:30:00,67.9655,-4.34,68.1039263938,14.2255,0,14.2255,53.74,-4.34,53.9149626727,132.01,67.5255,-4.34,67.6648265368,14.2255,0,14.2255,53.3,-4.34,53.4764022724,131.97
2021-10-27 13:00:00,68.1345,-4.68,68.2950400121,14.6245,0,14.6245,53.51,-4.68,53.7142671922,132.01,67.7045,-4.7,67.8674393229,14.6245,0,14.6245,53.08,-4.7,53.2876758735,131.97
2021-10-27 13:30:00,65.8535,-5.34,66.0696531113,13.3535,0,13.3535,52.5,-5.34,52.7708783327,132.35,65.4135,-5.34,65.6311022477,13.3535,0,13.3535,52.06,-5.34,52.3331558383,132.3
2021-10-27 14:00:00,64.968,-5.27,65.1813924675,12.308,0,12.308,52.66,-5.27,52.9230431854,132.74,64.538,-5.27,64.7528095452,12.308,0,12.308,52.23,-5.27,52.4951978756,132.69
2021-10-27 14:30:00,63.684,-5.3,63.904161492,10.874,0,10.874,52.81,-5.3,53.075287093,132.87,63.264,-5.3,63.4856180249,10.874,0,10.874,52.39,-5.3,52.6574030883,132.82
2021-10-27 15:00:00,63.3435,-5.39,63.5724082622,11.0135,0,11.0135,52.33,-5.39,52.6068531657,132.65,62.9235,-5.39,63.153930616,11.0135,0,11.0135,51.91,-5.39,52.1890812335,132.59
2021-10-27 15:30:00,63.811,-5.52,64.0493100743,11.901,0,11.901,51.91,-5.52,52.2026675564,132.37,63.381,-5.52,63.6209207808,11.901,0,11.901,51.48,-5.52,51.7750982616,132.31
2021-10-27 16:00:00,64.138,-5.39,64.364082717,13.358,0,13.358,50.78,-5.39,51.0652572695,132.46,63.728,-5.39,63.9555320828,13.358,0,13.358,50.37,-5.39,50.6575660687,132.42
2021-10-27 16:30:00,63.1585,-4.99,63.3553172374,10.4685,0,10.4685,52.69,-4.99,52.9257612132,132.46,62.7285,-4.99,62.9266621731,10.4685,0,10.4685,52.26,-4.99,52.4976923302,132.42
2021-10-27 17:00:00,63.747,-4.09,63.8780722079,5.447,0,5.447,58.3,-4.09,58.4432896062,132.19,63.267,-4.11,63.4003579564,5.447,0,5.447,57.82,-4.11,57.9658908325,132.14
2021-10-27 17:30:00,65.2155,-3.71,65.3209425854,3.3755,0,3.3755,61.84,-3.71,61.9511880435,131.52,64.7055,-3.73,64.8129202416,3.3755,0,3.3755,61.33,-3.73,61.4433218503,131.48
