Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-27 18:00:00,67.265,-3.02,67.3327604142,2.555,0,2.555,64.71,-3.02,64.7804330026,131.29,66.755,-3.03,66.8237302536,2.555,0,2.555,64.2,-3.03,64.2714625631,131.24
2021-10-27 18:30:00,73.7235,-2.66,73.7714718048,11.9735,0,11.9735,61.75,-2.66,61.8072657541,130.65,73.2235,-2.68,73.2725279505,11.9735,0,11.9735,61.25,-2.68,61.3086038008,130.59
2021-10-27 19:00:00,72.994,-2.98,73.0548043321,12.044,0,12.044,60.95,-2.98,61.0228063924,130.65,72.504,-3.0,72.566038999,12.044,0,12.044,60.46,-3.0,60.5343836179,130.59
2021-10-27 19:30:00,65.472,-3.44,65.5623091723,1.772,0,1.772,63.7,-3.44,63.7928177776,130.83,64.952,-3.44,65.0430311717,1.772,0,1.772,63.18,-3.44,63.2735805846,130.8
2021-10-27 20:00:00,61.6535,-4.8,61.8400684205,1.3335,0,1.3335,60.32,-4.8,60.5106800491,131.14,61.1535,-4.8,61.3415891728,1.3335,0,1.3335,59.82,-4.8,60.0122687456,131.11
2021-10-27 20:30:00,57.7815,-6.2,58.113180452,1.3315000000000001,0,1.3315000000000001,56.45,-6.2,56.7894576484,131.52,57.3315,-6.19,57.6646945041,1.3315000000000001,0,1.3315000000000001,56.0,-6.19,56.3410693899,131.48
2021-10-27 21:00:00,56.325,-7.52,56.8247835456,1.325,0,1.325,55.0,-7.52,55.5117140791,131.52,55.875,-7.48,56.37345142,1.325,0,1.325,54.55,-7.48,55.0604476916,131.48
2021-10-27 21:30:00,55.5625,-8.27,56.1745877266,1.3425,0,1.3425,54.22,-8.27,54.8470719364,131.95,55.1325,-8.25,55.7463456762,1.3425,0,1.3425,53.79,-8.25,54.4189911704,131.9
2021-10-27 22:00:00,52.317,-9.67,53.2031708548,1.337,0,1.337,50.98,-9.67,51.8890094336,131.65,51.887,-9.62,52.7712532445,1.337,0,1.337,50.55,-9.62,51.4572336995,131.62
2021-10-27 22:30:00,48.8325,-7.12,49.3488343961,1.3425,0,1.3425,47.49,-7.12,48.0207715473,132.16,48.4525,-7.11,48.9713881389,1.3425,0,1.3425,47.11,-7.11,47.6435116254,132.12
2021-10-27 23:00:00,45.282,-7.38,45.8794499095,1.342,0,1.342,43.94,-7.38,44.5554486006,130.69,44.932,-7.36,45.5308052202,1.342,0,1.342,43.59,-7.36,44.2069870043,130.66
2021-10-27 23:30:00,42.395,-7.82,43.1101893408,1.345,0,1.345,41.05,-7.82,41.7882148458,130.77,42.065,-7.79,42.7802328769,1.345,0,1.345,40.72,-7.79,41.4584430484,130.74
2021-10-28 00:00:00,40.283,-8.76,41.2244792447,1.343,0,1.343,38.94,-8.76,39.9131707585,131.34,39.973,-8.73,40.9152004639,1.343,0,1.343,38.63,-8.73,39.6041639225,131.29
2021-10-28 00:30:00,40.3725,-9.09,41.383171172,1.3525,0,1.3525,39.02,-9.09,40.0648037559,130.61,40.0425,-9.05,41.0524579806,1.3525,0,1.3525,38.69,-9.05,39.7343503785,130.58
2021-10-28 01:00:00,40.2455,-8.96,41.2308364001,1.3655,0,1.3655,38.88,-8.96,39.8990726709,130.41,39.9255,-8.91,40.9076233757,1.3655,0,1.3655,38.56,-8.91,39.5760243077,130.37
2021-10-28 01:30:00,42.6515,-8.65,43.5197995429,1.3915,0,1.3915,41.26,-8.65,42.1569697678,130.54,42.3215,-8.62,43.1904360044,1.3915,0,1.3915,40.93,-8.62,41.8278531603,130.5
2021-10-28 02:00:00,42.7935,-8.57,43.6431958299,1.3935,0,1.3935,41.4,-8.57,42.2777116221,130.54,42.4535,-8.53,43.3019694962,1.3935,0,1.3935,41.06,-8.53,41.9366724956,130.5
2021-10-28 02:30:00,42.5365,-8.51,43.3794183023,1.3965,0,1.3965,41.14,-8.51,42.0109473828,130.54,42.2065,-8.48,43.0499598403,1.3965,0,1.3965,40.81,-8.48,41.681728611,130.5
2021-10-28 03:00:00,41.0975,-8.87,42.0438034227,1.4075,0,1.4075,39.69,-8.87,40.6690668691,130.66,40.7675,-8.84,41.7149212663,1.4075,0,1.4075,39.36,-8.84,40.340490825,130.63
2021-10-28 03:30:00,39.8845,-8.94,40.8741598109,1.4145,0,1.4145,38.47,-8.94,39.4951199517,131.04,39.5745,-8.9,40.5629270424,1.4145,0,1.4145,38.16,-8.9,39.1841243363,131.01
2021-10-28 04:00:00,39.278,-9.0,40.2959214313,1.3980000000000001,0,1.3980000000000001,37.88,-9.0,38.9344885673,131.15,38.968,-8.96,39.9848299234,1.3980000000000001,0,1.3980000000000001,37.57,-8.96,38.62365208,131.09
2021-10-28 04:30:00,39.2185,-9.19,40.2808495721,1.3985,0,1.3985,37.82,-9.19,38.9205408493,131.29,38.908500000000004,-9.15,39.9699120871,1.3985,0,1.3985,37.51,-9.15,38.6098769747,131.24
2021-10-28 05:00:00,38.6275,-9.27,39.724257781,1.3875,0,1.3875,37.24,-9.27,38.3764315694,131.18,38.3275,-9.23,39.4232184918,1.3875,0,1.3875,36.94,-9.23,38.0756680834,131.15
2021-10-28 05:30:00,39.2865,-9.16,40.340236517,1.3965,0,1.3965,37.89,-9.16,38.9815045887,131.18,38.9765,-9.12,40.0292636986,1.3965,0,1.3965,37.58,-9.12,38.6708003538,131.15
2021-10-28 06:00:00,40.7935,-8.56,41.6819294449,1.3835,0,1.3835,39.41,-8.56,40.3289189044,131.18,40.4635,-8.53,41.3528201245,1.3835,0,1.3835,39.08,-8.53,40.0000912499,131.07
2021-10-28 06:30:00,45.0215,-6.94,45.5532552322,1.3515000000000001,0,1.3515000000000001,43.67,-6.94,44.2180110362,131.03,44.6715,-6.91,45.2027765989,1.3515000000000001,0,1.3515000000000001,43.32,-6.91,43.8676475321,130.97
2021-10-28 07:00:00,48.9715,-4.99,49.2250740198,1.3415,0,1.3415,47.63,-4.99,47.8906775897,130.09,48.5815,-4.99,48.837099036,1.3415,0,1.3415,47.24,-4.99,47.5028178112,130.05
2021-10-28 07:30:00,53.013,-3.51,53.1290717875,1.353,0,1.353,51.66,-3.51,51.779104859,131.87,52.583,-3.5300000000000002,52.7013547169,1.353,0,1.353,51.23,-3.5300000000000002,51.3514732018,131.84
2021-10-28 08:00:00,56.6925,-2.23,56.7363415832,1.4125,0,1.4125,55.28,-2.23,55.3249609128,131.53,56.2425,-2.25,56.287488008,1.4125,0,1.4125,54.83,-2.25,54.8761460017,131.49
2021-10-28 08:30:00,58.656,-0.78,58.661185941,1.566,0,1.566,57.09,-0.78,57.0953281802,131.16,58.186,-0.8200000000000001,58.1917777353,1.566,0,1.566,56.62,-0.8200000000000001,56.6259375198,131.1
2021-10-28 09:00:00,60.732,0.04,60.7320131726,2.972,0,2.972,57.76,0.04,57.7600138504,131.01,60.282,0.01,60.2820008294,2.972,0,2.972,57.31,0.01,57.3100008724,130.96
2021-10-28 09:30:00,61.432,0.58,61.4347379257,4.842,0,4.842,56.59,0.58,56.5929721785,130.92,60.962,0.52,60.9642177347,4.842,0,4.842,56.12,0.52,56.1224090716,130.88
2021-10-28 10:00:00,61.897,0.9400000000000001,61.9041372527,6.197,0,6.197,55.7,0.9400000000000001,55.7079312127,130.82,61.447,0.9,61.4535906925,6.197,0,6.197,55.25,0.9,55.2573298305,130.8
2021-10-28 10:30:00,62.731,0.61,62.7339657682,8.221,0,8.221,54.51,0.61,54.5134130284,130.57,62.301,0.5700000000000001,62.3036074477,8.221,0,8.221,54.08,0.5700000000000001,54.0830037997,130.55
2021-10-28 11:00:00,64.478,0.12,64.4781116659,13.438,0,13.438,51.04,0.12,51.0401410656,130.88,64.058,0.07,64.0580382466,13.438,0,13.438,50.62,0.07,50.6200483998,130.77
2021-10-28 11:30:00,64.12,-0.14,64.1201528382,14.96,0,14.96,49.16,-0.14,49.1601993487,131.11,63.72,-0.17,63.720226773,14.96,0,14.96,48.76,-0.17,48.7602963486,131.06
2021-10-28 12:00:00,64.2755,0.21,64.2758430536,11.5055,0,11.5055,52.77,0.21,52.7704178494,131.32,63.8455,0.17,63.8457263272,11.5055,0,11.5055,52.34,0.17,52.3402760788,131.26
2021-10-28 12:30:00,67.1085,0.61,67.1112723188,14.4785,0,14.4785,52.63,0.61,52.6335349373,131.21,66.6885,0.5700000000000001,66.6909359077,14.4785,0,14.4785,52.21,0.5700000000000001,52.2131113802,131.13
2021-10-28 13:00:00,66.977,0.12,66.9771074995,14.957,0,14.957,52.02,0.12,52.0201384081,130.83,66.557,0.09,66.5570608501,14.957,0,14.957,51.6,0.09,51.6000784883,130.8
2021-10-28 13:30:00,67.6425,-0.25,67.6429619861,16.2025,0,16.2025,51.44,-0.25,51.4406075003,130.91,67.2325,-0.29,67.2331254387,16.2025,0,16.2025,51.03,-0.29,51.0308240184,130.8
2021-10-28 14:00:00,64.0605,-0.1,64.0605780512,12.6705,0,12.6705,51.39,-0.1,51.3900972951,131.3,63.6305,-0.13,63.6306327978,12.6705,0,12.6705,50.96,-0.13,50.9601658161,131.24
2021-10-28 14:30:00,63.331,-0.05,63.3310197376,10.861,0,10.861,52.47,-0.05,52.4700238231,131.23,62.911,-0.08,62.9110508655,10.861,0,10.861,52.05,-0.08,52.0500614793,131.15
2021-10-28 15:00:00,61.4695,-0.03,61.469507320700004,7.6695,0,7.6695,53.8,-0.03,53.8000083643,131.23,61.0495,-0.04,61.0495131041,7.6695,0,7.6695,53.38,-0.04,53.3800149869,131.15
2021-10-28 15:30:00,61.692,-0.44,61.6935690652,7.602,0,7.602,54.09,-0.44,54.0917895803,131.31,61.252,-0.48,61.253880726,7.602,0,7.602,53.65,-0.48,53.6521472077,131.28
2021-10-28 16:00:00,61.6865,-0.06,61.6865291798,5.3465,0,5.3465,56.34,-0.06,56.3400319489,131.48,61.2265,-0.1,61.2265816639,5.3465,0,5.3465,55.88,-0.1,55.8800894774,131.45
2021-10-28 16:30:00,62.89,0.64,62.8932563953,3.38,0,3.38,59.51,0.64,59.5134413389,131.29,62.4,0.6000000000000001,62.4028845487,3.38,0,3.38,59.02,0.6000000000000001,59.0230497348,131.21
2021-10-28 17:00:00,65.617,1.52,65.6346028327,2.8970000000000002,0,2.8970000000000002,62.72,1.52,62.7384156638,130.85,65.117,1.47,65.1335903279,2.8970000000000002,0,2.8970000000000002,62.22,1.47,62.2373625727,130.8
2021-10-28 17:30:00,69.021,1.9,69.0471465087,5.681,0,5.681,63.34,1.9,63.3684905927,130.77,68.501,1.85,68.5259768336,5.681,0,5.681,62.82,1.85,62.8472346249,130.7
2021-10-28 18:00:00,75.2615,2.77,75.312457683,13.0715,0,13.0715,62.19,2.77,62.2516586124,130.62,74.7815,2.71,74.8305876113,13.0715,0,13.0715,61.71,2.71,61.7694762808,130.6
2021-10-28 18:30:00,77.8215,1.72,77.84050528,19.6215,0,19.6215,58.2,1.72,58.2254102605,130.12,77.3415,1.67,77.359527676,19.6215,0,19.6215,57.72,1.67,57.7441538166,130.09
2021-10-28 19:00:00,74.0445,1.21,74.0543859623,15.1045,0,15.1045,58.94,1.21,58.9524189495,130.61,73.5745,1.16,73.5836439044,15.1045,0,15.1045,58.47,1.16,58.4815056236,130.58
2021-10-28 19:30:00,67.935,1.02,67.942656888,9.695,0,9.695,58.24,1.02,58.2489313207,130.74,67.475,0.98,67.4821163346,9.695,0,9.695,57.78,0.98,57.7883102366,130.72
2021-10-28 20:00:00,61.0915,-0.16,61.0917095214,1.5314999999999999,0,1.5314999999999999,59.56,-0.16,59.5602149089,130.74,60.6015,-0.21,60.6018638513,1.5314999999999999,0,1.5314999999999999,59.07,-0.21,59.0703732848,130.72
2021-10-28 20:30:00,57.373,-1.3,57.3877262923,1.303,0,1.303,56.07,-1.3,56.0850684229,131.01,56.923,-1.33,56.9385355361,1.303,0,1.303,55.62,-1.33,55.6358993816,130.97
2021-10-28 21:00:00,54.086,-2.36,54.1374638859,1.336,0,1.336,52.75,-2.36,52.802766026,131.26,53.666,-2.38,53.7187486451,1.336,0,1.336,52.33,-2.38,52.3840939599,131.21
2021-10-28 21:30:00,51.671,-3.36,51.7801297893,1.331,0,1.331,50.34,-3.36,50.4520088797,131.48,51.261,-3.36,51.3710007786,1.331,0,1.331,49.93,-3.36,50.0429265731,131.45
2021-10-28 22:00:00,48.1005,-4.18,48.2817822812,1.3505,0,1.3505,46.75,-4.18,46.9364985912,131.35,47.7305,-4.18,47.9131822179,1.3505,0,1.3505,46.38,-4.18,46.5679804157,131.3
2021-10-28 22:30:00,44.5615,-5.09,44.8512584244,1.3315000000000001,0,1.3315000000000001,43.23,-5.09,43.5286227671,131.7,44.2115,-5.08,44.5023946799,1.3315000000000001,0,1.3315000000000001,42.88,-5.08,43.1798656783,131.64
2021-10-28 23:00:00,42.126,-6.06,42.5596460982,1.346,0,1.346,40.78,-6.06,41.2278061507,131.26,41.796,-6.04,42.2301695,1.346,0,1.346,40.45,-6.04,40.8984608512,131.22
2021-10-28 23:30:00,40.861,-7.07,41.4681350075,1.371,0,1.371,39.49,-7.07,40.117888778,131.59,40.551,-7.05,41.1592772167,1.371,0,1.371,39.18,-7.05,39.8092313415,131.56
2021-10-29 00:00:00,38.701,-8.19,39.5581028488,1.381,0,1.381,37.32,-8.19,38.2080946921,132.24,38.401,-8.15,39.256328165,1.381,0,1.381,37.02,-8.15,37.9065020808,132.22
2021-10-29 00:30:00,38.519,-8.44,39.4328157884,1.399,0,1.399,37.12,-8.44,38.0674138864,130.33,38.219,-8.41,39.1333625057,1.399,0,1.399,36.82,-8.41,37.7682472455,130.3
2021-10-29 01:00:00,37.9015,-8.43,38.8276783011,1.3615,0,1.3615,36.54,-8.43,37.4998199996,130.33,37.6115,-8.39,38.5359187285,1.3615,0,1.3615,36.25,-8.39,37.2082598357,130.22
2021-10-29 01:30:00,40.7015,-7.5600000000000005,41.3976533423,1.3915,0,1.3915,39.31,-7.5600000000000005,40.0303597286,130.33,40.3815,-7.53,41.0775661676,1.3915,0,1.3915,38.99,-7.53,39.7104646158,130.3
2021-10-29 02:00:00,41.2115,-7.71,41.926505128,1.3915,0,1.3915,39.82,-7.71,40.5595426503,129.92,40.8915,-7.67,41.6046111897,1.3915,0,1.3915,39.5,-7.67,40.2377795113,129.87
2021-10-29 02:30:00,40.534,-7.98,41.3120509779,1.4140000000000001,0,1.4140000000000001,39.12,-7.98,39.9256158375,129.92,40.214,-7.94,40.9903573539,1.4140000000000001,0,1.4140000000000001,38.8,-7.94,39.6040856478,129.94
2021-10-29 03:00:00,39.0275,-8.29,39.898243774,1.4175,0,1.4175,37.61,-8.29,38.5128056625,130.01,38.7275,-8.26,39.5985713915,1.4175,0,1.4175,37.31,-8.26,38.2133968655,129.94
2021-10-29 03:30:00,38.0665,-8.34,38.9693985359,1.4165,0,1.4165,36.65,-8.34,37.5869405512,130.22,37.7765,-8.29,38.6754192253,1.4165,0,1.4165,36.36,-8.29,37.2930784463,130.2
2021-10-29 04:00:00,37.5855,-8.5,38.5346572614,1.4155,0,1.4155,36.17,-8.5,37.1553347448,130.22,37.2955,-8.46,38.2429852424,1.4155,0,1.4155,35.88,-8.46,36.8638847654,130.2
2021-10-29 04:30:00,37.3025,-8.7,38.3036095721,1.4125,0,1.4125,35.89,-8.7,36.9294205208,130.34,37.0125,-8.66,38.0121132831,1.4125,0,1.4125,35.6,-8.66,36.6381713517,130.3
2021-10-29 05:00:00,37.0255,-8.62,38.015681636,1.4055,0,1.4055,35.62,-8.62,36.6481759437,130.56,36.7355,-8.58,37.7241747458,1.4055,0,1.4055,35.33,-8.58,36.3569154357,130.52
2021-10-29 05:30:00,38.1145,-8.24,38.9950344307,1.4145,0,1.4145,36.7,-8.24,37.6136624114,130.56,37.8245,-8.19,38.7010193696,1.4145,0,1.4145,36.41,-8.19,37.3197561621,130.52
2021-10-29 06:00:00,39.754,-7.54,40.4627250195,1.354,0,1.354,38.4,-7.54,39.1332544008,130.39,39.444,-7.51,40.1525744629,1.354,0,1.354,38.09,-7.51,38.8232945537,130.34
2021-10-29 06:30:00,43.9825,-5.82,44.3658957562,1.3125,0,1.3125,42.67,-5.82,43.0650821432,130.22,43.6325,-5.8100000000000005,44.0176232463,1.3125,0,1.3125,42.32,-5.8100000000000005,42.7169579909,130.2
2021-10-29 07:00:00,47.314,-4.39,47.5172252557,1.274,0,1.274,46.04,-4.39,46.2488237688,131.03,46.944,-4.39,47.1488200913,1.274,0,1.274,45.67,-4.39,45.8805078437,130.99
2021-10-29 07:30:00,49.5145,-2.75,49.5908077193,1.3145,0,1.3145,48.2,-2.75,48.2783854328,131.92,49.1245,-2.77,49.2025344901,1.3145,0,1.3145,47.81,-2.77,47.8901764457,131.89
2021-10-29 08:00:00,52.935,-1.04,52.9452153173,1.365,0,1.365,51.57,-1.04,51.5804856511,131.24,52.515,-1.08,52.5261042245,1.365,0,1.365,51.15,-1.08,51.161400489,131.2
2021-10-29 08:30:00,55.628,0.1,55.6280898827,2.038,0,2.038,53.59,0.1,53.5900933009,131.34,55.188,0.05,55.1880226498,2.038,0,2.038,53.15,0.05,53.1500235183,131.31
2021-10-29 09:00:00,57.4695,0.63,57.4729530323,2.3395,0,2.3395,55.13,0.63,55.133599556,130.9,57.0395,0.59,57.0425513126,2.3395,0,2.3395,54.7,0.59,54.7031818087,130.85
2021-10-29 09:30:00,59.418,0.85,59.4240794964,4.318,0,4.318,55.1,0.85,55.1065558713,130.9,58.968,0.8200000000000001,58.9737011218,4.318,0,4.318,54.65,0.8200000000000001,54.6561515294,130.85
2021-10-29 10:00:00,60.755,0.38,60.7561883679,11.505,0,11.505,49.25,0.38,49.251465968,130.73,60.365,0.33,60.365902006,11.505,0,11.505,48.86,0.33,48.8611143958,130.69
2021-10-29 10:30:00,64.324,-0.34,64.3248985697,25.014,0,25.014,39.31,-0.34,39.3114703363,130.95,64.014,-0.37,64.0150692884,25.014,0,25.014,39.0,-0.37,39.0017550887,130.92
2021-10-29 11:00:00,67.9025,-0.55,67.904727422,29.8025,0,29.8025,38.1,-0.55,38.1039696095,131.44,67.5825,-0.58,67.5849887641,29.8025,0,29.8025,37.78,-0.58,37.7844518288,131.38
2021-10-29 11:30:00,65.406,-0.33,65.4068324871,23.486,0,23.486,41.92,-0.33,41.9212988825,131.61,65.076,-0.36,65.0769957512,23.486,0,23.486,41.59,-0.36,41.5915580377,131.56
2021-10-29 12:00:00,62.2495,-0.45,62.2511264978,16.6995,0,16.6995,45.55,-0.45,45.5522227778,131.61,61.8895,-0.49,61.8914397171,16.6995,0,16.6995,45.19,-0.49,45.1926564831,131.56
2021-10-29 12:30:00,64.5305,-0.30000000000000004,64.5311973409,23.1505,0,23.1505,41.38,-0.30000000000000004,41.3810874676,131.61,64.1905,-0.34,64.1914004385,23.1505,0,23.1505,41.04,-0.34,41.0414083579,131.56
2021-10-29 13:00:00,68.6945,-0.98,68.7014900148,35.2445,0,35.2445,33.45,-0.98,33.4643526756,131.49,68.4245,-0.99,68.4316615336,35.2445,0,35.2445,33.18,-0.99,33.1947661537,131.43
2021-10-29 13:30:00,70.574,-1.87,70.5987703576,44.394,0,44.394,26.18,-1.87,26.246700745,131.92,70.374,-1.8900000000000001,70.3993748268,44.394,0,44.394,25.98,-1.8900000000000001,26.0486563953,131.88
2021-10-29 14:00:00,68.793,-2.01,68.8223579151,44.853,0,44.853,23.94,-2.01,24.0242315174,132.52,68.593,-2.04,68.623328752,44.853,0,44.853,23.74,-2.04,23.8274883276,132.48
2021-10-29 14:30:00,68.632,-2.35,68.6722209048,39.922,0,39.922,28.71,-2.35,28.8060167326,132.93,68.392,-2.36,68.4327060988,39.922,0,39.922,28.47,-2.36,28.5676477856,132.9
2021-10-29 15:00:00,67.309,-2.41,67.3521312283,43.009,0,43.009,24.3,-2.41,24.4192157941,132.93,67.109,-2.43,67.1529804327,43.009,0,43.009,24.1,-2.43,24.2221984964,132.9
2021-10-29 15:30:00,66.522,-2.89,66.5847473826,38.732,0,38.732,27.79,-2.89,27.9398675731,133.06,66.302,-2.9,66.3653916134,38.732,0,38.732,27.57,-2.9,27.7221012912,133.0
2021-10-29 16:00:00,61.4435,-3.26,61.5299219262,27.4735,0,27.4735,33.97,-3.26,34.1260677489,132.7,61.1535,-3.2800000000000002,61.241399088,27.4735,0,27.4735,33.68,-3.2800000000000002,33.839338055,132.69
2021-10-29 16:30:00,62.495,-3.32,62.583124123,23.725,0,23.725,38.77,-3.32,38.9118914986,132.7,62.185,-3.33,62.2740967417,23.725,0,23.725,38.46,-3.33,38.6038922908,132.69
2021-10-29 17:00:00,61.988,-2.07,62.0225527046,16.748,0,16.748,45.24,-2.07,45.287332666,132.33,61.618,-2.09,61.653434811,16.748,0,16.748,44.87,-2.09,44.9186486885,132.33
2021-10-29 17:30:00,61.2105,-0.8300000000000001,61.2161270439,5.5605,0,5.5605,55.65,-0.8300000000000001,55.6561892335,131.73,60.7505,-0.87,60.756729259,5.5605,0,5.5605,55.19,-0.87,55.1968567946,131.73
2021-10-29 18:00:00,62.786,0.08,62.7860509668,2.936,0,2.936,59.85,0.08,59.850053467,131.13,62.306,0.06,62.3060288897,2.936,0,2.936,59.37,0.06,59.3700303183,131.11
2021-10-29 18:30:00,66.837,0.67,66.8403580855,4.607,0,4.607,62.23,0.67,62.2336066768,130.63,66.327,0.63,66.3299919267,4.607,0,4.607,61.72,0.63,61.7232152435,130.59
2021-10-29 19:00:00,66.783,0.68,66.7864618692,3.463,0,3.463,63.32,0.68,63.3236511897,130.42,66.283,0.63,66.2859939127,3.463,0,3.463,62.82,0.63,62.8231589464,130.39
2021-10-29 19:30:00,63.6855,-0.29,63.6861602725,1.6055000000000001,0,1.6055000000000001,62.08,-0.29,62.0806773481,130.5,63.1755,-0.33,63.1763618789,1.6055000000000001,0,1.6055000000000001,61.57,-0.33,61.5708843529,130.39
2021-10-29 20:00:00,60.7905,-1.34,60.8052669614,1.6305,0,1.6305,59.16,-1.34,59.1751738485,130.5,60.3205,-1.37,60.3360557233,1.6305,0,1.6305,58.69,-1.37,58.7059877696,130.39
2021-10-29 20:30:00,57.3185,-2.7,57.382056797,1.6085,0,1.6085,55.71,-2.7,55.7753897342,130.96,56.8685,-2.71,56.9330342793,1.6085,0,1.6085,55.26,-2.71,55.3264105107,130.9
2021-10-29 21:00:00,55.9885,-3.61,56.1047612262,1.6684999999999999,0,1.6684999999999999,54.32,-3.61,54.4398245772,131.28,55.5485,-3.61,55.6656802011,1.6684999999999999,0,1.6684999999999999,53.88,-3.61,54.00080092,131.23
2021-10-29 21:30:00,52.8775,-4.66,53.0824416003,1.6375000000000002,0,1.6375000000000002,51.24,-4.66,51.4514645078,131.36,52.4675,-4.66,52.6740368327,1.6375000000000002,0,1.6375000000000002,50.83,-4.66,51.0431631073,131.31
2021-10-29 22:00:00,49.242,-5.78,49.580066196,1.642,0,1.642,47.6,-5.78,47.94964442,131.7,48.852,-5.78,49.1927464572,1.642,0,1.642,47.21,-5.78,47.562511498,131.66
2021-10-29 22:30:00,45.701,-6.87,46.2144815074,1.661,0,1.661,44.04,-6.87,44.5726205198,132.06,45.341,-6.85,45.8555207254,1.661,0,1.661,43.68,-6.85,44.2138541636,132.03
2021-10-29 23:00:00,42.3145,-7.58,42.9880600894,1.6745,0,1.6745,40.64,-7.58,41.3408514668,132.66,41.9845,-7.5600000000000005,42.659721521,1.6745,0,1.6745,40.31,-7.5600000000000005,41.0127992217,132.6
2021-10-29 23:30:00,39.751,-8.07,40.5618897612,1.671,0,1.671,38.08,-8.07,38.9257151508,132.57,39.441,-8.03,40.2501351675,1.671,0,1.671,37.77,-8.03,38.6141657944,132.52
2021-10-30 00:00:00,37.3565,-8.29,38.26528704,1.5165000000000002,0,1.5165000000000002,35.84,-8.29,36.7862705367,132.57,37.0765,-8.26,37.9854505337,1.5165000000000002,0,1.5165000000000002,35.56,-8.26,36.506728147,132.52
2021-10-30 00:30:00,37.13,-8.37,38.0617104187,1.57,0,1.57,35.56,-8.37,36.5317738414,132.82,36.84,-8.34,37.772227893,1.57,0,1.57,35.27,-8.34,36.2426337343,132.76
2021-10-30 01:00:00,36.1685,-8.82,37.2283869144,1.4485000000000001,0,1.4485000000000001,34.72,-8.82,35.8227692955,132.82,35.8785,-8.77,36.9348028592,1.4485000000000001,0,1.4485000000000001,34.43,-8.77,35.5293934651,132.76
2021-10-30 01:30:00,38.888,-8.24,39.7514043022,1.608,0,1.608,37.28,-8.24,38.1797852273,131.89,38.598,-8.21,39.4614964744,1.608,0,1.608,36.99,-8.21,37.8901596724,131.86
2021-10-30 02:00:00,38.6765,-8.27,39.5507844707,1.4965,0,1.4965,37.18,-8.27,38.0886505405,131.89,38.3665,-8.24,39.2413802287,1.4965,0,1.4965,36.87,-8.24,37.7795513473,131.86
2021-10-30 02:30:00,38.413,-8.39,39.3185791834,1.573,0,1.573,36.84,-8.39,37.7832992207,131.81,38.113,-8.34,39.0148224269,1.573,0,1.573,36.54,-8.34,37.4796905003,131.78
2021-10-30 03:00:00,37.336,-8.72,38.3407785002,1.466,0,1.466,35.87,-8.72,36.9147030328,131.81,37.046,-8.68,38.049290611,1.466,0,1.466,35.58,-8.68,36.623473347,131.78
2021-10-30 03:30:00,36.5225,-9.02,37.619853884,1.5425,0,1.5425,34.98,-9.02,36.1242411685,132.08,36.2425,-8.99,37.3408476906,1.5425,0,1.5425,34.7,-8.99,35.845642692,132.06
2021-10-30 04:00:00,36.3845,-9.1,37.5052241728,1.3645,0,1.3645,35.02,-9.1,36.1830125888,132.08,36.0945,-9.05,37.2117646753,1.3645,0,1.3645,34.73,-9.05,35.8897673439,132.06
2021-10-30 04:30:00,36.9885,-9.21,38.1178859887,1.3785,0,1.3785,35.61,-9.21,36.7817373162,132.28,36.7085,-9.17,37.8365282796,1.3785,0,1.3785,35.33,-9.17,36.5006547886,132.25
2021-10-30 05:00:00,36.5395,-8.86,37.5983332111,1.4095,0,1.4095,35.13,-8.86,36.2300496825,132.14,36.2495,-8.81,37.3047228947,1.4095,0,1.4095,34.84,-8.81,35.9366345113,132.11
2021-10-30 05:30:00,36.742,-8.67,37.7510723556,1.3719999999999999,0,1.3719999999999999,35.37,-8.67,36.4171086167,132.14,36.452,-8.63,37.4596476759,1.3719999999999999,0,1.3719999999999999,35.08,-8.63,36.1259366661,132.11
2021-10-30 06:00:00,36.5735,-8.53,37.5550502895,1.3835,0,1.3835,35.19,-8.53,36.2090734485,131.95,36.2835,-8.5,37.2658338462,1.3835,0,1.3835,34.9,-8.5,35.9201893091,131.92
2021-10-30 06:30:00,37.894,-7.89,38.7066833506,1.374,0,1.374,36.52,-7.89,37.3625815489,131.84,37.604,-7.85,38.4146237259,1.374,0,1.374,36.23,-7.85,37.0706811375,131.82
2021-10-30 07:00:00,39.5555,-7.4,40.2417392796,1.3555000000000001,0,1.3555000000000001,38.2,-7.4,38.9101529167,131.51,39.2355,-7.37,39.9216903481,1.3555000000000001,0,1.3555000000000001,37.88,-7.37,38.5903005948,131.47
2021-10-30 07:30:00,43.0595,-6.76,43.5869033111,1.3995,0,1.3995,41.66,-6.76,42.2048954506,131.67,42.7195,-6.74,43.2479280457,1.3995,0,1.3995,41.32,-6.74,41.8660960683,131.62
2021-10-30 08:00:00,46.537,-5.52,46.8632347262,1.447,0,1.447,45.09,-5.52,45.4266276538,131.92,46.167,-5.51,46.4946447346,1.447,0,1.447,44.72,-5.51,45.058167961,131.87
2021-10-30 08:30:00,48.526,-4.8,48.7628206321,1.616,0,1.616,46.91,-4.8,47.1549371752,132.25,48.146,-4.8,48.3846805921,1.616,0,1.616,46.53,-4.8,46.7769270047,132.19
2021-10-30 09:00:00,52.548,-4.24,52.7187813213,6.918,0,6.918,45.63,-4.24,45.826569804,132.25,52.188,-4.25,52.3607662664,6.918,0,6.918,45.27,-4.25,45.4690598099,132.19
2021-10-30 09:30:00,57.1035,-4.06,57.247648967,16.7235,0,16.7235,40.38,-4.06,40.5835927439,132.0,56.7635,-4.05,56.9077976401,16.7235,0,16.7235,40.04,-4.05,40.2443051872,131.97
2021-10-30 10:00:00,63.7885,-4.15,63.923354357,31.6085,0,31.6085,32.18,-4.15,32.4464928767,132.17,63.5385,-4.15,63.673883832,31.6085,0,31.6085,31.93,-4.15,32.1985620797,132.14
2021-10-30 10:30:00,70.8555,-3.98,70.9671915765,43.6355,0,43.6355,27.22,-3.98,27.5094311101,132.37,70.6255,-3.98,70.7375547376,43.6355,0,43.6355,26.99,-3.98,27.2818712701,132.33
2021-10-30 11:00:00,70.9675,-3.83,71.0707742764,50.0175,0,50.0175,20.95,-3.83,21.2972157805,132.47,70.7975,-3.8200000000000003,70.900482412,50.0175,0,50.0175,20.78,-3.8200000000000003,21.128199166,132.44
2021-10-30 11:30:00,73.7945,-3.64,73.884219088,57.9345,0,57.9345,15.86,-3.64,16.2723446375,132.71,73.6645,-3.65,73.754871434,57.9345,0,57.9345,15.73,-3.65,16.147922467,132.67
2021-10-30 12:00:00,75.8185,-3.41,75.89514505060001,61.9285,0,61.9285,13.89,-3.41,14.3024543348,132.97,75.7085,-3.41,75.7852562986,61.9285,0,61.9285,13.78,-3.41,14.1956507424,132.95
2021-10-30 12:30:00,72.1035,-4.08,72.2188418091,52.6435,0,52.6435,19.46,-4.08,19.8831084089,133.09,71.9335,-4.07,72.0485483702,52.6435,0,52.6435,19.29,-4.07,19.7146899544,133.06
2021-10-30 13:00:00,66.672,-4.54,66.8263958627,41.332,0,41.332,25.34,-4.54,25.7434884971,133.26,66.462,-4.54,66.6168825749,41.332,0,41.332,25.13,-4.54,25.5368067698,133.22
2021-10-30 13:30:00,67.1965,-4.74,67.3634709041,44.8365,0,44.8365,22.36,-4.74,22.8568851771,133.1,67.0165,-4.74,67.1839182562,44.8365,0,44.8365,22.18,-4.74,22.680828909,133.09
2021-10-30 14:00:00,69.266,-4.79,69.4314255651,43.236,0,43.236,26.03,-4.79,26.467054993,133.01,69.046,-4.78,69.2112600377,43.236,0,43.236,25.81,-4.78,26.2488952148,132.99
2021-10-30 14:30:00,61.2465,-5.5600000000000005,61.4983525166,26.8565,0,26.8565,34.39,-5.5600000000000005,34.8365569481,133.18,60.9565,-5.55,61.2086382159,26.8565,0,26.8565,34.1,-5.55,34.5486975152,133.15
2021-10-30 15:00:00,59.4595,-5.57,59.7198211673,22.5395,0,22.5395,36.92,-5.57,37.3377998816,133.18,59.1595,-5.5600000000000005,59.4201989247,22.5395,0,22.5395,36.62,-5.5600000000000005,37.0396814241,133.15
2021-10-30 15:30:00,57.962,-5.74,58.2455238108,19.692,0,19.692,38.27,-5.74,38.6980684272,133.18,57.652,-5.72,57.9350628204,19.692,0,19.692,37.96,-5.72,38.3885399566,133.15
2021-10-30 16:00:00,58.5855,-5.65,58.8573131416,23.2855,0,23.2855,35.3,-5.65,35.7493006925,133.18,58.2955,-5.64,58.5676951933,23.2855,0,23.2855,35.01,-5.64,35.4613832218,133.15
2021-10-30 16:30:00,59.017,-5.3,59.2545043773,23.357,0,23.357,35.66,-5.3,36.0517073105,133.18,58.727,-5.29,58.964774476,23.357,0,23.357,35.37,-5.29,35.7634030819,133.15
2021-10-30 17:00:00,56.3985,-4.09,56.5466082294,12.5285,0,12.5285,43.87,-4.09,44.06024285,132.8,56.0385,-4.1,56.1882859878,12.5285,0,12.5285,43.51,-4.1,43.7027470532,132.77
2021-10-30 17:30:00,57.3805,-2.81,57.449263531,5.3705,0,5.3705,52.01,-2.81,52.0858541257,132.03,56.9505,-2.83,57.0207712176,5.3705,0,5.3705,51.58,-2.83,51.6575773725,132.0
2021-10-30 18:00:00,61.417,-2.46,61.4662467457,7.147,0,7.147,54.27,-2.46,54.3257259501,131.32,60.977,-2.47,61.0270057352,7.147,0,7.147,53.83,-2.47,53.8866384181,131.27
2021-10-30 18:30:00,68.628,-2.35,68.6682232477,17.238,0,17.238,51.39,-2.35,51.4437032104,131.07,68.208,-2.37,68.2491623685,17.238,0,17.238,50.97,-2.37,51.0250703086,131.03
2021-10-30 19:00:00,68.392,-2.61,68.4417837582,17.462,0,17.462,50.93,-2.61,50.996833235,130.9,67.982,-2.64,68.0332413163,17.462,0,17.462,50.52,-2.64,50.5889315958,130.87
2021-10-30 19:30:00,60.5325,-2.67,60.5913562833,4.4125,0,4.4125,56.12,-2.67,56.1834788884,131.23,60.0725,-2.69,60.132697896,4.4125,0,4.4125,55.66,-2.69,55.7249647824,131.18
2021-10-30 20:00:00,57.1125,-3.56,57.223345378,1.5825,0,1.5825,55.53,-3.56,55.6439978794,131.34,56.6725,-3.5700000000000003,56.7848320967,1.5825,0,1.5825,55.09,-3.5700000000000003,55.205552257,131.31
2021-10-30 20:30:00,54.307,-4.66,54.5065670264,1.417,0,1.417,52.89,-4.66,53.0948933514,131.51,53.877,-4.67,54.0790165314,1.417,0,1.417,52.46,-4.67,52.6674519984,131.47
2021-10-30 21:00:00,52.053,-5.46,52.3385747704,1.473,0,1.473,50.58,-5.46,50.8738439672,132.22,51.643,-5.46,51.9308294657,1.473,0,1.473,50.17,-5.46,50.4662312839,132.19
2021-10-30 21:30:00,49.5575,-6.28,49.9538207373,1.5175,0,1.5175,48.04,-6.28,48.4487357936,132.58,49.1675,-6.26,49.5644091688,1.5175,0,1.5175,47.65,-6.26,48.0594434009,132.6
2021-10-30 22:00:00,47.1845,-6.84,47.6776954167,1.6245,0,1.6245,45.56,-6.84,46.0705893168,132.58,46.8145,-6.83,47.3101079078,1.6245,0,1.6245,45.19,-6.83,45.7032274572,132.6
2021-10-30 22:30:00,44.3675,-7.7,45.0307123667,1.6175000000000002,0,1.6175000000000002,42.75,-7.7,43.4379154656,132.83,44.0175,-7.67,44.6807476017,1.6175000000000002,0,1.6175000000000002,42.4,-7.67,43.088152664,132.81
2021-10-30 23:00:00,40.3095,-8.76,41.2503744256,1.6595,0,1.6595,38.65,-8.76,39.6302927065,133.1,39.9895,-8.72,40.9291889762,1.6595,0,1.6595,38.33,-8.72,39.3093792879,133.06
2021-10-30 23:30:00,38.747,-9.68,39.9378568403,1.7570000000000001,0,1.7570000000000001,36.99,-9.68,38.2356182113,131.21,38.457,-9.63,39.6443911417,1.7570000000000001,0,1.7570000000000001,36.7,-9.63,37.9424155794,131.17
2021-10-31 00:00:00,37.6345,-10.11,38.9688040649,1.6945000000000001,0,1.6945000000000001,35.94,-10.11,37.3349126154,130.62,37.3445,-10.06,38.6757712302,1.6945000000000001,0,1.6945000000000001,35.65,-10.06,37.0422205058,130.59
2021-10-31 00:30:00,36.826,-10.26,38.2285479191,1.756,0,1.756,35.07,-10.26,36.5400123153,131.08,36.536,-10.22,37.9384725048,1.756,0,1.756,34.78,-10.22,36.2504731004,131.07
2021-10-31 01:00:00,36.121,-10.25,37.5471588938,1.7309999999999999,0,1.7309999999999999,34.39,-10.25,35.8850191584,131.29,35.851,-10.19,37.2710383676,1.7309999999999999,0,1.7309999999999999,34.12,-10.19,35.6091350639,131.25
2021-10-31 01:30:00,38.938,-9.89,40.1743692421,1.698,0,1.698,37.24,-9.89,38.5308928005,130.99,38.628,-9.85,39.8640801223,1.698,0,1.698,36.93,-9.85,38.2210334763,130.93
2021-10-31 02:00:00,39.1775,-9.81,40.3870351258,1.6775,0,1.6775,37.5,-9.81,38.7619155873,130.82,38.8675,-9.76,40.0741831639,1.6775,0,1.6775,37.19,-9.76,38.4493654044,130.8
2021-10-31 02:30:00,38.8545,-9.93,40.1033299147,1.6945000000000001,0,1.6945000000000001,37.16,-9.93,38.4638856591,130.82,38.5545,-9.88,39.8002998764,1.6945000000000001,0,1.6945000000000001,36.86,-9.88,38.1611582633,130.8
2021-10-31 03:00:00,37.2575,-10.26,38.6443903594,1.6975,0,1.6975,35.56,-10.26,37.0105552512,131.18,36.9675,-10.22,38.3541973746,1.6975,0,1.6975,35.27,-10.22,36.7208564715,131.15
2021-10-31 03:30:00,35.931,-10.54,37.4450044866,1.701,0,1.701,34.23,-10.54,35.8159810699,131.48,35.661,-10.49,37.171857917,1.701,0,1.701,33.96,-10.49,35.5432370501,131.41
2021-10-31 04:00:00,35.3285,-10.65,36.898853806700004,1.6485,0,1.6485,33.68,-10.65,35.3237158295,131.06,35.0485,-10.6,36.6163536176,1.6485,0,1.6485,33.4,-10.6,35.041689457,131.02
2021-10-31 04:30:00,34.004,-10.79,35.6748667272,1.5939999999999999,0,1.5939999999999999,32.41,-10.79,34.1589256271,131.26,33.744,-10.73,35.4089033437,1.5939999999999999,0,1.5939999999999999,32.15,-10.73,33.893294322,131.16
2021-10-31 05:00:00,33.146,-10.86,34.8797493684,1.6360000000000001,0,1.6360000000000001,31.51,-10.86,33.32896188,131.15,32.886,-10.81,34.6171214286,1.6360000000000001,0,1.6360000000000001,31.25,-10.81,33.0668807117,131.16
2021-10-31 05:30:00,32.947,-10.85,34.6875670666,1.587,0,1.587,31.36,-10.85,33.1839132713,131.15,32.687,-10.8,34.424990472,1.587,0,1.587,31.1,-10.8,32.9218772247,131.16
2021-10-31 06:00:00,33.7665,-10.65,35.4062003362,1.4965,0,1.4965,32.27,-10.65,33.9819864046,131.15,33.5065,-10.59,35.1401998038,1.4965,0,1.4965,32.01,-10.59,33.7162898315,131.16
2021-10-31 06:30:00,35.501,-10.31,36.9677846374,1.5310000000000001,0,1.5310000000000001,33.97,-10.31,35.5000985914,131.54,35.231,-10.26,36.6945630986,1.5310000000000001,0,1.5310000000000001,33.7,-10.26,35.2272281055,131.54
2021-10-31 07:00:00,36.4755,-9.46,37.6822730239,1.5055,0,1.5055,34.97,-9.46,36.2269581941,131.9,36.1855,-9.42,37.3915339382,1.5055,0,1.5055,34.68,-9.42,35.9365941625,131.86
2021-10-31 07:30:00,38.458,-8.77,39.4452869682,1.548,0,1.548,36.91,-8.77,37.9375934925,132.63,38.158,-8.74,39.146143667,1.548,0,1.548,36.61,-8.74,37.6388057728,132.61
2021-10-31 08:00:00,40.518,-7.73,41.2487723939,1.558,0,1.558,38.96,-7.73,39.7194473778,132.28,40.188,-7.69,40.9171289804,1.558,0,1.558,38.63,-7.69,39.3879804001,132.26
2021-10-31 08:30:00,42.0155,-7.15,42.6195347259,1.5554999999999999,0,1.5554999999999999,40.46,-7.15,41.0869091074,131.84,41.6855,-7.13,42.2908714766,1.5554999999999999,0,1.5554999999999999,40.13,-7.13,40.758481326,131.81
2021-10-31 09:00:00,44.395,-6.19,44.824459004,1.605,0,1.605,42.79,-6.19,43.2354044736,131.37,44.045,-6.18,44.4764479809,1.605,0,1.605,42.44,-6.18,42.8875972747,131.34
2021-10-31 09:30:00,47.6915,-5.5600000000000005,48.0145058524,3.8715,0,3.8715,43.82,-5.5600000000000005,44.1713255404,131.18,47.3415,-5.54,47.6645489043,3.8715,0,3.8715,43.47,-5.54,43.821598556,131.15
2021-10-31 10:00:00,53.369,-5.4,53.6414966327,15.919,0,15.919,37.45,-5.4,37.8373162368,131.45,53.069,-5.39,53.3420177815,15.919,0,15.919,37.15,-5.39,37.5389744133,131.43
2021-10-31 10:30:00,62.06,-5.37,62.291897547,33.81,0,33.81,28.25,-5.37,28.7558585335,131.54,61.82,-5.35,62.0510668724,33.81,0,33.81,28.01,-5.35,28.5163567098,131.51
2021-10-31 11:00:00,64.475,-5.06,64.6732496864,40.685,0,40.685,23.79,-5.06,24.3221647885,131.54,64.285,-5.06,64.4838338268,40.685,0,40.685,23.6,-5.06,24.1363543229,131.51
2021-10-31 11:30:00,67.2555,-4.54,67.408559399,47.0055,0,47.0055,20.25,-4.54,20.7526889824,132.63,67.0855,-4.52,67.2375989328,47.0055,0,47.0055,20.08,-4.52,20.5824391169,132.61
2021-10-31 12:00:00,72.466,-3.93,72.5724882859,58.696,0,58.696,13.77,-3.93,14.3198393846,132.99,72.356,-3.93,72.4626499377,58.696,0,58.696,13.66,-3.93,14.2140951172,132.96
2021-10-31 12:30:00,68.5655,-3.8,68.6707200359,50.4655,0,50.4655,18.1,-3.8,18.4945938047,132.69,68.4155,-3.8,68.5209503747,50.4655,0,50.4655,17.95,-3.8,18.347820034,132.68
2021-10-31 13:00:00,68.6235,-3.27,68.7013657233,43.8235,0,43.8235,24.8,-3.27,25.0146537054,132.49,68.4135,-3.2800000000000002,68.4920826246,43.8235,0,43.8235,24.59,-3.2800000000000002,24.8077911149,132.47
2021-10-31 13:30:00,72.3215,-3.27,72.3953884046,51.3015,0,51.3015,21.02,-3.27,21.2728300891,132.66,72.1515,-3.27,72.2255623187,51.3015,0,51.3015,20.85,-3.27,21.1048667373,132.66
2021-10-31 14:00:00,67.634,-3.66,67.7329576794,42.304,0,42.304,25.33,-3.66,25.5930556988,132.66,67.424,-3.66,67.5232654424,42.304,0,42.304,25.12,-3.66,25.3852319272,132.66
2021-10-31 14:30:00,65.631,-3.95,65.7497578779,35.611,0,35.611,30.02,-3.95,30.2787532768,132.94,65.381,-3.95,65.5002111523,35.611,0,35.611,29.77,-3.95,30.0309074122,132.95
2021-10-31 15:00:00,67.0765,-4.52,67.2286192945,48.7065,0,48.7065,18.37,-4.52,18.917909504,132.94,66.9265,-4.52,67.0789594601,48.7065,0,48.7065,18.22,-4.52,18.7722880864,133.04
2021-10-31 15:30:00,64.7025,-4.73,64.8751601636,39.6125,0,39.6125,25.09,-4.73,25.5319603634,132.94,64.4925,-4.72,64.6649901898,39.6125,0,39.6125,24.88,-4.72,25.3237595945,133.04
2021-10-31 16:00:00,59.5525,-5.16,59.7756292836,28.7425,0,28.7425,30.81,-5.16,31.2391053009,132.78,59.3025,-5.15,59.5257003844,28.7425,0,28.7425,30.56,-5.15,30.9909035041,132.8
2021-10-31 16:30:00,57.385,-4.99,57.6015479393,20.165,0,20.165,37.22,-4.99,37.5530092003,132.26,57.075,-4.99,57.2927196509,20.165,0,20.165,36.91,-4.99,37.2457809691,132.25
2021-10-31 17:00:00,56.929,-3.99,57.0686528753,10.389,0,10.389,46.54,-3.99,46.7107236082,131.76,56.539,-3.99,56.6796138043,10.389,0,10.389,46.15,-3.99,46.3221610031,131.74
2021-10-31 17:30:00,58.1075,-2.7199999999999998,58.1711264826,3.8575,0,3.8575,54.25,-2.7199999999999998,54.3181452187,131.43,57.6675,-2.73,57.732083422,3.8575,0,3.8575,53.81,-2.73,53.8792074923,131.39
2021-10-31 18:00:00,60.5965,-1.12,60.606849549,2.2265,0,2.2265,58.37,-1.12,58.380744257,130.95,60.1265,-1.16,60.1376887006,2.2265,0,2.2265,57.9,-1.16,57.9116188688,130.92
2021-10-31 18:30:00,66.572,0.07,66.5720368022,7.362,0,7.362,59.21,0.07,59.2100413781,131.13,66.102,0.06,66.1020272306,7.362,0,7.362,58.74,0.06,58.7400306435,131.1
2021-10-31 19:00:00,66.7775,0.11,66.7775905993,7.3475,0,7.3475,59.43,0.11,59.4301018004,131.56,66.2975,0.05,66.2975188544,7.3475,0,7.3475,58.95,0.05,58.9500212044,131.53
2021-10-31 19:30:00,61.0205,-0.93,61.0275865511,1.7705000000000002,0,1.7705000000000002,59.25,-0.93,59.2572982847,131.97,60.5405,-0.96,60.5481109553,1.7705000000000002,0,1.7705000000000002,58.77,-0.96,58.7778402121,131.95
2021-10-31 20:00:00,58.863,-1.8900000000000001,58.8933346738,1.363,0,1.363,57.5,-1.8900000000000001,57.5310533538,132.19,58.403,-1.92,58.4345514999,1.363,0,1.363,57.04,-1.92,57.0723050174,132.16
2021-10-31 20:30:00,56.2185,-2.84,56.2901886855,1.4385,0,1.4385,54.78,-2.84,54.853568708,129.92,55.7685,-2.86,55.8417871513,1.4385,0,1.4385,54.33,-2.86,54.4052249329,129.87
2021-10-31 21:00:00,53.485,-4.85,53.704447907,1.5150000000000001,0,1.5150000000000001,51.97,-4.85,52.1958178401,129.72,53.065,-4.85,53.2861776167,1.5150000000000001,0,1.5150000000000001,51.55,-4.85,51.7776496183,129.68
2021-10-31 21:30:00,51.715,-5.59,52.0162409734,1.595,0,1.595,50.12,-5.59,50.4307693774,130.21,51.325,-5.57,51.6263549459,1.595,0,1.595,49.73,-5.57,50.0409612218,130.17
2021-10-31 22:00:00,51.36,-6.33,51.7486086769,1.45,0,1.45,49.91,-6.33,50.3098101765,130.54,50.95,-6.32,51.3404801302,1.45,0,1.45,49.5,-6.32,49.9018276218,130.52
2021-10-31 22:30:00,50.0015,-7.04,50.4946690478,1.4515,0,1.4515,48.55,-7.04,49.0577628923,130.47,49.6115,-7.01,50.1043015344,1.4515,0,1.4515,48.16,-7.01,48.6675014769,130.43
2021-10-31 23:00:00,46.498,-8.16,47.2085755345,1.448,0,1.448,45.05,-8.16,45.7830547255,130.34,46.138,-8.13,46.8488200919,1.448,0,1.448,44.69,-8.13,45.4234851151,130.33
2021-10-31 23:30:00,44.4925,-8.9,45.3739193397,1.3425,0,1.3425,43.15,-8.9,44.0582852594,131.06,44.1425,-8.86,45.0228820296,1.3425,0,1.3425,42.8,-8.86,43.7074318623,131.03
2021-11-01 00:00:00,41.824,-9.18,42.8196143841,1.464,0,1.464,40.36,-9.18,41.3908443982,131.38,41.494,-9.13,42.4865735968,1.464,0,1.464,40.03,-9.13,41.0579809538,131.34
2021-11-01 00:30:00,43.375,-9.17,44.3337289769,1.435,0,1.435,41.94,-9.17,42.930787321,131.67,43.035,-9.12,43.9907447652,1.435,0,1.435,41.6,-9.12,42.5879607401,131.65
2021-11-01 01:00:00,43.9905,-8.96,44.8937154872,1.3805,0,1.3805,42.61,-8.96,43.5418614669,130.97,43.6405,-8.92,44.5427843792,1.3805,0,1.3805,42.26,-8.92,43.1911333493,130.94
2021-11-01 01:30:00,42.6525,-9.22,43.6376460897,1.5625,0,1.5625,41.09,-9.22,42.1117145222,130.67,42.3225,-9.19,43.308776319,1.5625,0,1.5625,40.76,-9.19,41.7831748435,130.65
2021-11-01 02:00:00,41.4975,-9.63,42.6002277723,1.4875,0,1.4875,40.01,-9.63,41.1526062358,130.88,41.1675,-9.59,42.2697427985,1.4875,0,1.4875,39.68,-9.59,40.8224264345,130.84
2021-11-01 02:30:00,41.1665,-9.72,42.2984529534,1.3565,0,1.3565,39.81,-9.72,40.9794399669,131.35,40.8465,-9.67,41.9755340913,1.3565,0,1.3565,39.49,-9.67,40.6567214615,131.32
2021-11-01 03:00:00,40.0435,-10.07,41.2902747902,1.0735000000000001,0,1.0735000000000001,38.97,-10.07,40.2500409938,131.17,39.7235,-10.02,40.9677538102,1.0735000000000001,0,1.0735000000000001,38.65,-10.02,39.9277209467,131.12
2021-11-01 03:30:00,39.786,-10.18,41.067726939799996,1.126,0,1.126,38.66,-10.18,39.9778438638,131.21,39.466,-10.14,40.7478190337,1.126,0,1.126,38.34,-10.14,39.6582299151,131.15
2021-11-01 04:00:00,39.129,-10.22,40.4416498303,1.089,0,1.089,38.04,-10.22,39.3889578435,131.21,38.819,-10.17,40.1290874678,1.089,0,1.089,37.73,-10.17,39.07661449,131.15
2021-11-01 04:30:00,38.8685,-10.38,40.2306436967,1.0785,0,1.0785,37.79,-10.38,39.1896478678,131.29,38.5585,-10.33,39.9182517434,1.0785,0,1.0785,37.48,-10.33,38.877490917,131.26
2021-11-01 05:00:00,39.304,-10.19,40.6034544836,1.054,0,1.054,38.25,-10.19,39.5840700282,130.96,38.994,-10.14,40.2908381149,1.054,0,1.054,37.94,-10.14,39.2716589922,130.92
2021-11-01 05:30:00,40.3655,-9.68,41.5099504968,1.0755,0,1.0755,39.29,-9.68,40.4648798342,130.87,40.0455,-9.64,41.1894606696,1.0755,0,1.0755,38.97,-9.64,40.1446198139,130.83
2021-11-01 06:00:00,42.42,-9.08,43.3809036328,1.07,0,1.07,41.35,-9.08,42.3351969406,130.87,42.08,-9.04,43.0400743494,1.07,0,1.07,41.01,-9.04,41.9945436932,130.83
2021-11-01 06:30:00,45.9335,-7.04,46.46986144,1.0735000000000001,0,1.0735000000000001,44.86,-7.04,45.4090431522,130.36,45.5635,-7.01,46.0995947081,1.0735000000000001,0,1.0735000000000001,44.49,-7.01,45.0388743199,130.31
2021-11-01 07:00:00,49.543,-4.17,49.7181832834,1.143,0,1.143,48.4,-4.17,48.5793052647,129.73,49.153,-4.18,49.3304146445,1.143,0,1.143,48.01,-4.18,48.191622716,129.68
2021-11-01 07:30:00,53.5315,-2.58,53.5936366768,1.5215,0,1.5215,52.01,-2.58,52.0739522218,131.69,53.1015,-2.6,53.1651135826,1.5215,0,1.5215,51.58,-2.6,51.6454877022,131.65
2021-11-01 08:00:00,56.8615,-1.94,56.8945848236,4.3415,0,4.3415,52.52,-1.94,52.5558179463,131.69,56.4315,-1.97,56.465875467000004,4.3415,0,4.3415,52.09,-1.97,52.127238561,131.65
2021-11-01 08:30:00,62.0395,-1.27,62.0524976149,13.6995,0,13.6995,48.34,-1.27,48.3566799936,131.44,61.6495,-1.3,61.663204995,13.6995,0,13.6995,47.95,-1.3,47.9676192863,131.39
2021-11-01 09:00:00,65.775,-0.98,65.782300241,25.625,0,25.625,40.15,-0.98,40.1619583686,131.28,65.445,-1.01,65.4527931031,25.625,0,25.625,39.82,-1.01,39.8328068306,131.24
2021-11-01 09:30:00,70.1465,-0.8200000000000001,70.1512926627,36.4165,0,36.4165,33.73,-0.8200000000000001,33.7399659158,131.28,69.8765,-0.86,69.8817919937,36.4165,0,36.4165,33.46,-0.86,33.4710501777,131.24
2021-11-01 10:00:00,69.81,-0.6900000000000001,69.8134098866,39.13,0,39.13,30.68,-0.6900000000000001,30.6877581456,131.4,69.56,-0.71,69.5636233961,39.13,0,39.13,30.43,-0.71,30.4382818175,131.34
2021-11-01 10:30:00,67.697,-0.72,67.7008287172,39.837,0,39.837,27.86,-0.72,27.8693021082,131.66,67.457,-0.75,67.4611691938,39.837,0,39.837,27.62,-0.75,27.6301809621,131.61
2021-11-01 11:00:00,62.9675,-0.23,62.9679200566,23.9075,0,23.9075,39.06,-0.23,39.0606771575,132.11,62.6575,-0.26,62.6580394383,23.9075,0,23.9075,38.75,-0.26,38.7508722482,132.1
2021-11-01 11:30:00,68.0255,-0.07,68.0255360159,37.1655,0,37.1655,30.86,-0.07,30.8600793907,131.97,67.7755,-0.1,67.7755737729,37.1655,0,37.1655,30.61,-0.1,30.6101633449,131.95
2021-11-01 12:00:00,68.507,-0.08,68.5070467105,36.817,0,36.817,31.69,-0.08,31.6901009781,132.07,68.247,-0.13,68.2471238149,36.817,0,36.817,31.43,-0.13,31.4302688503,132.03
2021-11-01 12:30:00,63.6865,0.23,63.6869153143,18.7665,0,18.7665,44.92,0.23,44.9205888207,132.0,63.3165,0.2,63.3168158726,18.7665,0,18.7665,44.55,0.2,44.5504489315,132.03
2021-11-01 13:00:00,64.5065,0.42,64.5078672896,16.8165,0,16.8165,47.69,0.42,47.6918494085,132.0,64.1165,0.37,64.117567579,16.8165,0,16.8165,47.3,0.37,47.3014471237,131.93
2021-11-01 13:30:00,67.7875,-0.64,67.7905211387,23.0675,0,23.0675,44.72,-0.64,44.724579372,132.0,67.4275,-0.66,67.4307300587,23.0675,0,23.0675,44.36,-0.66,44.364909557,131.93
2021-11-01 14:00:00,66.9035,-0.53,66.9055992593,20.9935,0,20.9935,45.91,-0.53,45.9130591444,132.13,66.5335,-0.5700000000000001,66.5359415824,20.9935,0,20.9935,45.54,-0.5700000000000001,45.543567054,132.1
2021-11-01 14:30:00,65.598,-0.8200000000000001,65.6031249561,25.098,0,25.098,40.5,-0.8200000000000001,40.508300384,132.13,65.258,-0.86,65.2636664922,25.098,0,25.098,40.16,-0.86,40.1692071119,132.1
2021-11-01 15:00:00,62.909,-1.07,62.9180989939,21.279,0,21.279,41.63,-1.07,41.6437486305,132.31,62.569,-1.1,62.578668578,21.279,0,21.279,41.29,-1.1,41.3046498593,132.28
2021-11-01 15:30:00,61.3335,-1.25,61.3462364147,15.3735,0,15.3735,45.96,-1.25,45.9769953346,132.14,60.9535,-1.28,60.9669382719,15.3735,0,15.3735,45.58,-1.28,45.597969253,132.11
2021-11-01 16:00:00,60.341,-0.5,60.3430715244,8.011,0,8.011,52.33,-0.5,52.3323886327,132.14,59.921,-0.54,59.9234331543,8.011,0,8.011,51.91,-0.54,51.9128086314,132.11
2021-11-01 16:30:00,62.7725,0.71,62.7765151649,3.3425000000000002,0,3.3425000000000002,59.43,0.71,59.4342409727,131.7,62.2925,0.65,62.2958911667,3.3425000000000002,0,3.3425000000000002,58.95,0.65,58.9535834365,131.69
2021-11-01 17:00:00,67.4195,2.29,67.458380356,2.0395,0,2.0395,65.38,2.29,65.4200924793,131.2,66.8795,2.24,66.9170017279,2.0395,0,2.0395,64.84,2.24,64.8786806278,131.18
2021-11-01 17:30:00,74.0225,3.37,74.0991727771,5.8425,0,5.8425,68.18,3.37,68.2632353467,130.49,73.4625,3.29,73.5361340176,5.8425,0,5.8425,67.62,3.29,67.6999889217,130.43
2021-11-01 18:00:00,75.6335,3.0,75.6929740613,8.9535,0,8.9535,66.68,3.0,66.7474523858,129.95,75.1135,2.95,75.17140668,8.9535,0,8.9535,66.16,2.95,66.225735934,129.92
2021-11-01 18:30:00,73.818,2.21,73.85107463,8.338,0,8.338,65.48,2.21,65.5172839791,130.15,73.288,2.14,73.3192372028,8.338,0,8.338,64.95,2.14,64.9852452484,130.13
2021-11-01 19:00:00,70.8905,1.12,70.8993468958,8.3105,0,8.3105,62.58,1.12,62.5900215689,130.55,70.3805,1.07,70.388633175,8.3105,0,8.3105,62.07,1.07,62.0792219668,130.53
2021-11-01 19:30:00,67.0595,0.11,67.0595902183,5.7995,0,5.7995,61.26,0.11,61.2600987593,131.17,66.5595,0.08,66.5595480773,5.7995,0,5.7995,60.76,0.08,60.7600526662,131.13
2021-11-01 20:00:00,61.8375,-0.86,61.8434799009,1.2575,0,1.2575,60.58,-0.86,60.5861040173,131.56,61.3475,-0.9,61.3541013808,1.2575,0,1.2575,60.09,-0.9,60.0967395122,131.51
2021-11-01 20:30:00,58.57,-2.03,58.605168714,1.29,0,1.29,57.28,-2.03,57.3159602554,132.05,58.11,-2.05,58.1461486257,1.29,0,1.29,56.82,-2.05,56.8569687901,132.01
2021-11-01 21:00:00,55.86,-3.29,55.9568020888,1.27,0,1.27,54.59,-3.29,54.6890500923,132.28,55.42,-3.31,55.5187580913,1.27,0,1.27,54.15,-3.31,54.2510700355,132.25
2021-11-01 21:30:00,53.108,-4.49,53.2974648928,1.338,0,1.338,51.77,-4.49,51.9643435444,132.68,52.698,-4.5,52.8897835503,1.338,0,1.338,51.36,-4.5,51.5567609533,132.64
2021-11-01 22:00:00,50.461,-5.92,50.8070755014,1.2610000000000001,0,1.2610000000000001,49.2,-5.92,49.5548827059,132.89,50.051,-5.91,50.3987172555,1.2610000000000001,0,1.2610000000000001,48.79,-5.91,49.1466397631,132.86
2021-11-01 22:30:00,48.102,-6.92,48.5972098376,1.332,0,1.332,46.77,-6.92,47.2791634867,131.85,47.712,-6.89,48.206919047,1.332,0,1.332,46.38,-6.89,46.8889805818,131.81
2021-11-01 23:00:00,44.68,-7.52,45.3084186438,1.28,0,1.28,43.4,-7.52,44.0466843247,132.06,44.33,-7.49,44.9583029039,1.28,0,1.28,43.05,-7.49,43.6967115468,132.02
2021-11-01 23:30:00,40.153,-7.93,40.9285757021,1.373,0,1.373,38.78,-7.93,39.5824872892,131.72,39.843,-7.9,40.6186490297,1.373,0,1.373,38.47,-7.9,39.2727755576,131.67
2021-11-02 00:00:00,37.6525,-8.16,38.526566889,1.2825,0,1.2825,36.37,-8.16,37.2741532432,130.82,37.3525,-8.13,38.2270343638,1.2825,0,1.2825,36.07,-8.13,36.9748806624,130.8
2021-11-02 00:30:00,42.0895,-7.42,42.7385354247,1.3195000000000001,0,1.3195000000000001,40.77,-7.42,41.439706804,130.82,41.7695,-7.4,42.419937886,1.3195000000000001,0,1.3195000000000001,40.45,-7.4,41.1213144245,130.8
2021-11-02 01:00:00,42.9175,-7.17,43.5123052279,1.3575,0,1.3575,41.56,-7.17,42.1739552331,130.58,42.5775,-7.14,43.1720176301,1.3575,0,1.3575,41.22,-7.14,41.8338140743,130.56
2021-11-02 01:30:00,41.8045,-7.42,42.4578923199,1.4445000000000001,0,1.4445000000000001,40.36,-7.42,41.0363984774,130.42,41.4745,-7.4,42.1294926417,1.4445000000000001,0,1.4445000000000001,40.03,-7.4,40.7082411804,130.4
2021-11-02 02:00:00,40.299,-7.79,41.0450179803,1.399,0,1.399,38.9,-7.79,39.672334189,130.58,39.989,-7.76,40.7349692647,1.399,0,1.399,38.59,-7.76,39.3624910289,130.56
2021-11-02 02:30:00,39.9235,-8.0,40.7171444511,1.4135,0,1.4135,38.51,-8.0,39.3321763954,130.86,39.6035,-7.96,40.3955296072,1.4135,0,1.4135,38.19,-7.96,39.0107382653,130.83
2021-11-02 03:00:00,39.095,-8.05,39.9151791303,1.395,0,1.395,37.7,-8.05,38.5498702981,130.86,38.785,-8.02,39.6055125582,1.395,0,1.395,37.39,-8.02,38.2404563257,130.83
2021-11-02 03:30:00,38.2155,-8.33,39.1128283336,1.4855,0,1.4855,36.73,-8.33,37.6627375532,131.04,37.9155,-8.3,38.813337144,1.4855,0,1.4855,36.43,-8.3,37.3635504202,131.02
2021-11-02 04:00:00,37.304,-8.55,38.2712805639,1.4140000000000001,0,1.4140000000000001,35.89,-8.55,36.8943708443,131.13,37.024,-8.52,37.9916698238,1.4140000000000001,0,1.4140000000000001,35.61,-8.52,36.6150583777,131.13
2021-11-02 04:30:00,36.8675,-8.63,37.8640919111,1.3175,0,1.3175,35.55,-8.63,36.5825012814,131.26,36.5675,-8.59,37.5628826936,1.3175,0,1.3175,35.25,-8.59,36.2815462736,131.24
2021-11-02 05:00:00,36.333,-8.6,37.3369373275,1.123,0,1.123,35.21,-8.6,36.2450562146,131.48,36.053,-8.57,37.0575728968,1.123,0,1.123,34.93,-8.57,35.9659533448,131.47
2021-11-02 05:30:00,38.9575,-8.28,39.827693961,1.1775,0,1.1775,37.78,-8.28,38.6766958258,131.29,38.6475,-8.24,39.5161594319,1.1775,0,1.1775,37.47,-8.24,38.3653294004,131.26
2021-11-02 06:00:00,41.019,-7.55,41.7080431212,1.109,0,1.109,39.91,-7.55,40.6178606034,131.07,40.699,-7.52,41.3879088745,1.109,0,1.109,39.59,-7.52,40.2978721523,131.04
2021-11-02 06:30:00,46.605,-5.39,46.9156490417,1.135,0,1.135,45.47,-5.39,45.7883500467,131.07,46.225,-5.39,46.5381856651,1.135,0,1.135,45.09,-5.39,45.4110140825,131.04
