Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-02 07:00:00,52.3715,-3.49,52.4876567609,1.1015,0,1.1015,51.27,-3.49,51.388646606,130.96,51.9515,-3.5,52.0692649482,1.1015,0,1.1015,50.85,-3.5,50.9703099853,130.93
2021-11-02 07:30:00,55.966,-1.8599999999999999,55.9968995213,1.936,0,1.936,54.03,-1.8599999999999999,54.0620060671,131.53,55.526,-1.8900000000000001,55.5581567009,1.936,0,1.936,53.59,-1.8900000000000001,53.6233176892,131.51
2021-11-02 08:00:00,60.077,-1.1,60.0870695658,6.227,0,6.227,53.85,-1.1,53.86123374,131.53,59.627,-1.13,59.6377064364,6.227,0,6.227,53.4,-1.13,53.4119546544,131.51
2021-11-02 08:30:00,64.765,-0.68,64.768569731,16.575,0,16.575,48.19,-0.68,48.1947974371,131.53,64.375,-0.72,64.3790262819,16.575,0,16.575,47.8,-0.72,47.8054222866,131.51
2021-11-02 09:00:00,69.332,-0.67,69.3352372463,29.992,0,29.992,39.34,-0.67,39.3457049753,131.53,69.002,-0.71,69.005652696,29.992,0,29.992,39.01,-0.71,39.0164606288,131.51
2021-11-02 09:30:00,72.1245,-0.36,72.1253984408,40.1845,0,40.1845,31.94,-0.36,31.9420287396,131.78,71.8745,-0.4,71.8756130426,40.1845,0,40.1845,31.69,-0.4,31.6925243551,131.76
2021-11-02 10:00:00,70.4975,-0.42,70.4987510971,39.9375,0,39.9375,30.56,-0.42,30.5628859894,131.78,70.2375,-0.46,70.2390063017,39.9375,0,39.9375,30.3,-0.46,30.303491548,131.76
2021-11-02 10:30:00,70.295,-0.8300000000000001,70.2998998932,41.835,0,41.835,28.46,-0.8300000000000001,28.4721003791,131.97,70.065,-0.85,70.0701557369,41.835,0,41.835,28.23,-0.85,28.2427937712,131.92
2021-11-02 11:00:00,70.9615,-1.07,70.969566592,45.2815,0,45.2815,25.68,-1.07,25.7022819999,132.18,70.7515,-1.1,70.7600505388,45.2815,0,45.2815,25.47,-1.1,25.4937423695,132.15
2021-11-02 11:30:00,67.971,-0.7000000000000001,67.9746043828,36.241,0,36.241,31.73,-0.7000000000000001,31.73772046,132.18,67.711,-0.73,67.7149349922,36.241,0,36.241,31.47,-0.73,31.4784656551,132.15
2021-11-02 12:00:00,67.435,-0.53,67.4370827142,34.255,0,34.255,33.18,-0.53,33.1842327017,132.09,67.165,-0.56,67.1673345087,34.255,0,34.255,32.91,-0.56,32.9147641644,132.05
2021-11-02 12:30:00,73.0355,-0.41000000000000003,73.0366508012,44.4055,0,44.4055,28.63,-0.41000000000000003,28.6329355812,132.2,72.8055,-0.46,72.8069531724,44.4055,0,44.4055,28.4,-0.46,28.4037251078,132.17
2021-11-02 13:00:00,76.963,-0.38,76.9639381074,55.443,0,55.443,21.52,-0.38,21.5233547571,132.2,76.783,-0.4,76.7840418902,55.443,0,55.443,21.34,-0.4,21.3437484993,132.17
2021-11-02 13:30:00,75.6325,-1.8,75.6539163312,55.8025,0,55.8025,19.83,-1.8,19.911526812399998,132.36,75.4625,-1.82,75.4844441342,55.8025,0,55.8025,19.66,-1.82,19.7440623986,132.32
2021-11-02 14:00:00,75.747,-2.12,75.7766613741,51.547,0,51.547,24.2,-2.12,24.2926820257,132.69,75.547,-2.14,75.5773035309,51.547,0,51.547,24.0,-2.14,24.0952194429,132.7
2021-11-02 14:30:00,69.9505,-2.5,69.9951601916,38.6305,0,38.6305,31.32,-2.5,31.4196180753,132.69,69.6905,-2.51,69.7356859165,38.6305,0,38.6305,31.06,-2.51,31.161253184,132.7
2021-11-02 15:00:00,64.817,-1.5,64.8343542345,20.817,0,20.817,44.0,-1.5,44.0255607574,132.77,64.457,-1.52,64.4749195347,20.817,0,20.817,43.64,-1.52,43.6664631039,132.82
2021-11-02 15:30:00,61.622,-0.88,61.6282831499,11.222,0,11.222,50.4,-0.88,50.4076819542,132.42,61.212,-0.92,61.2189132867,11.222,0,11.222,49.99,-0.92,49.9984649764,132.44
2021-11-02 16:00:00,62.1645,-0.55,62.1669330131,10.9545,0,10.9545,51.21,-0.55,51.2129534395,132.03,61.7345,-0.58,61.7372245104,10.9545,0,10.9545,50.78,-0.58,50.7833122197,132.01
2021-11-02 16:30:00,65.7285,-0.32,65.7292789573,13.6485,0,13.6485,52.08,-0.32,52.0809830936,131.65,65.3085,-0.36,65.3094922063,13.6485,0,13.6485,51.66,-0.36,51.6612543402,131.62
2021-11-02 17:00:00,69.371,0.89,69.3767089231,11.991,0,11.991,57.38,0.89,57.3869018157,131.65,68.891,0.8300000000000001,68.895999746,11.991,0,11.991,56.9,0.8300000000000001,56.9060532808,131.62
2021-11-02 17:30:00,75.275,2.35,75.311673232,11.905,0,11.905,63.37,2.35,63.4135584871,130.93,74.755,2.29,74.790067021,11.905,0,11.905,62.85,2.29,62.8917053354,130.9
2021-11-02 18:00:00,76.494,2.5700000000000003,76.5371604908,12.034,0,12.034,64.46,2.5700000000000003,64.5112122038,130.47,75.984,2.52,76.0257762604,12.034,0,12.034,63.95,2.52,63.9996320302,130.42
2021-11-02 18:30:00,74.795,1.83,74.8173838423,12.055,0,12.055,62.74,1.83,62.7666830412,130.34,74.275,1.77,74.2960868754,12.055,0,12.055,62.22,1.77,62.245170897,130.31
2021-11-02 19:00:00,72.3995,0.93,72.4054728612,12.1495,0,12.1495,60.25,0.93,60.2571771659,130.63,71.9195,0.88,71.9248835957,12.1495,0,12.1495,59.77,0.88,59.7764778153,130.61
2021-11-02 19:30:00,70.5155,0.0,70.5155,12.1555,0,12.1555,58.36,0.0,58.36,130.92,70.0355,-0.04,70.0355114228,12.1555,0,12.1555,57.88,-0.04,57.8800138217,130.89
2021-11-02 20:00:00,66.6495,-0.76,66.6538329749,9.3395,0,9.3395,57.31,-0.76,57.3150390386,131.26,66.1895,-0.79,66.1942143261,9.3395,0,9.3395,56.85,-0.79,56.8554887412,131.24
2021-11-02 20:30:00,60.3435,-1.6600000000000001,60.3663282986,1.7535,0,1.7535,58.59,-1.6600000000000001,58.613511241,131.54,59.8535,-1.6800000000000002,59.8770729265,1.7535,0,1.7535,58.1,-1.6800000000000002,58.1242840816,131.51
2021-11-02 21:00:00,56.6505,-2.87,56.7231526826,1.4105,0,1.4105,55.24,-2.87,55.3145053309,131.84,56.2105,-2.89,56.2847440276,1.4105,0,1.4105,54.8,-2.89,54.8761523797,131.82
2021-11-02 21:30:00,53.323,-4.2,53.4881512954,1.403,0,1.403,51.92,-4.2,52.0895997297,132.42,52.903,-4.21,53.0702506966,1.403,0,1.403,51.5,-4.21,51.6717921114,132.38
2021-11-02 22:00:00,49.6955,-5.27,49.97414952,1.4355,0,1.4355,48.26,-5.27,48.5468897047,132.25,49.3055,-5.27,49.5863411662,1.4355,0,1.4355,47.87,-5.27,48.1592130334,132.25
2021-11-02 22:30:00,46.9495,-6.61,47.4125263011,1.4295,0,1.4295,45.52,-6.61,45.9974184058,132.06,46.5695,-6.59,47.0334607514,1.4295,0,1.4295,45.14,-6.59,45.618501729,132.03
2021-11-02 23:00:00,44.1425,-7.21,44.7274457828,1.4425,0,1.4425,42.7,-7.21,43.3044351077,132.6,43.8025,-7.2,44.3903030655,1.4425,0,1.4425,42.36,-7.2,42.9675412375,132.58
2021-11-02 23:30:00,41.184,-7.69,41.895798787,1.444,0,1.444,39.74,-7.69,40.4771997549,133.15,40.844,-7.66,41.5560818172,1.444,0,1.444,39.4,-7.66,40.1377079565,133.1
2021-11-03 00:00:00,39.6435,-8.12,40.4665478173,1.4335,0,1.4335,38.21,-8.12,39.0632627926,132.55,39.3335,-8.09,40.1568465177,1.4335,0,1.4335,37.9,-8.09,38.7538140058,132.52
2021-11-03 00:30:00,43.1,-7.44,43.7374393398,1.45,0,1.45,41.65,-7.44,42.3092909418,131.98,42.77,-7.4,43.4054478148,1.45,0,1.45,41.32,-7.4,41.9774034452,131.95
2021-11-03 01:00:00,44.357,-7.07,44.9169049357,1.467,0,1.467,42.89,-7.07,43.4688049065,131.98,43.997,-7.05,44.5582597169,1.467,0,1.467,42.53,-7.05,43.1103630233,131.95
2021-11-03 01:30:00,43.0555,-7.42,43.6901874595,1.4755,0,1.4755,41.58,-7.42,42.236865414,131.84,42.7155,-7.39,43.3500408333,1.4755,0,1.4755,41.24,-7.39,41.8968936796,131.81
2021-11-03 02:00:00,41.733,-7.63,42.4247591508,1.483,0,1.483,40.25,-7.63,40.9668085162,131.95,41.403,-7.6,42.0947551246,1.483,0,1.483,39.92,-7.6,40.6370077639,131.91
2021-11-03 02:30:00,41.6265,-7.75,42.3417997049,1.4765000000000001,0,1.4765000000000001,40.15,-7.75,40.8911359588,132.18,41.2965,-7.72,42.01189489,1.4765000000000001,0,1.4765000000000001,39.82,-7.72,40.5614447474,132.16
2021-11-03 03:00:00,40.8955,-7.87,41.645873988299996,1.4855,0,1.4855,39.41,-7.87,40.1881201352,132.18,40.5655,-7.83,41.3142673934,1.4855,0,1.4855,39.08,-7.83,39.8566845084,132.16
2021-11-03 03:30:00,40.4225,-8.13,41.2319706811,1.5025,0,1.5025,38.92,-8.13,39.76007168,132.28,40.1125,-8.09,40.9201754181,1.5025,0,1.5025,38.61,-8.09,39.4484499062,132.25
2021-11-03 04:00:00,39.396,-8.37,40.2753239093,1.486,0,1.486,37.91,-8.37,38.8229957628,132.28,39.076,-8.34,39.9560931023,1.486,0,1.486,37.59,-8.34,38.5040738104,132.25
2021-11-03 04:30:00,39.3205,-8.41,40.2098224349,1.4805000000000001,0,1.4805000000000001,37.84,-8.41,38.7633035228,132.45,39.0105,-8.38,39.9004199257,1.4805000000000001,0,1.4805000000000001,37.53,-8.38,38.4541974302,132.44
2021-11-03 05:00:00,39.3035,-8.42,40.1952921653,1.4735,0,1.4735,37.83,-8.42,38.7557131272,132.37,38.9935,-8.37,39.88169934,1.4735,0,1.4735,37.52,-8.37,38.4422592988,132.33
2021-11-03 05:30:00,42.517,-7.94,43.2520391311,1.297,0,1.297,41.22,-7.94,41.9777560143,132.37,42.167,-7.91,42.9024939718,1.297,0,1.297,40.87,-7.91,41.6284157758,132.33
2021-11-03 06:00:00,44.7515,-7.28,45.3397745059,1.2115,0,1.2115,43.54,-7.28,44.1444220712,131.93,44.3915,-7.25,44.9796373068,1.2115,0,1.2115,43.18,-7.25,43.7844138935,131.87
2021-11-03 06:30:00,50.0515,-5.26,50.3271323666,1.2615,0,1.2615,48.79,-5.26,49.07271849,131.7,49.6515,-5.25,49.9282880965,1.2615,0,1.2615,48.39,-5.25,48.6739622386,131.67
2021-11-03 07:00:00,55.309,-3.19,55.4009167884,1.179,0,1.179,54.13,-3.19,54.223915388,132.02,54.869,-3.21,54.9628170766,1.179,0,1.179,53.69,-3.21,53.7858736101,132.0
2021-11-03 07:30:00,59.908,-1.38,59.9238922634,1.828,0,1.828,58.08,-1.38,58.0963923148,131.62,59.428,-1.4100000000000001,59.4447246103,1.828,0,1.828,57.6,-1.4100000000000001,57.6172552279,131.58
2021-11-03 08:00:00,64.402,-0.68,64.4055898506,7.502,0,7.502,56.9,-0.68,56.9040631238,131.23,63.922,-0.72,63.9260548134,7.502,0,7.502,56.42,-0.72,56.4245939285,131.17
2021-11-03 08:30:00,65.9585,-0.09,65.9585614022,10.2885,0,10.2885,55.67,-0.09,55.6700727501,131.37,65.4985,-0.12,65.4986099261,10.2885,0,10.2885,55.21,-0.12,55.210130411,131.33
2021-11-03 09:00:00,67.2775,0.25,67.2779644925,12.9675,0,12.9675,54.31,0.25,54.3105753974,131.74,66.8375,0.2,66.8377992325,12.9675,0,12.9675,53.87,0.2,53.8703712629,131.73
2021-11-03 09:30:00,70.611,0.03,70.6110063729,19.631,0,19.631,50.98,0.03,50.980008827,131.74,70.191,0.01,70.1910007123,19.631,0,19.631,50.56,0.01,50.5600009889,131.73
2021-11-03 10:00:00,71.164,-0.01,71.1640007026,21.374,0,21.374,49.79,-0.01,49.7900010042,131.84,70.744,-0.03,70.744006361,21.374,0,21.374,49.37,-0.03,49.3700091148,131.81
2021-11-03 10:30:00,73.0725,-0.2,73.0727737003,26.2025,0,26.2025,46.87,-0.2,46.8704267102,131.92,72.6825,-0.26,72.6829650348,26.2025,0,26.2025,46.48,-0.26,46.4807271888,131.89
2021-11-03 11:00:00,74.594,-0.52,74.5958124562,32.394,0,32.394,42.2,-0.52,42.2032036699,131.72,74.244,-0.56,74.2461119251,32.394,0,32.394,41.85,-0.56,41.8537465468,131.67
2021-11-03 11:30:00,76.1915,-1.02,76.1983272274,42.7715,0,42.7715,33.42,-1.02,33.4355619064,132.04,75.9115,-1.06,75.9189003625,42.7715,0,42.7715,33.14,-1.06,33.1569479898,132.01
2021-11-03 12:00:00,78.9745,-0.84,78.9789671384,47.2045,0,47.2045,31.77,-0.84,31.7811028758,132.3,78.7145,-0.86,78.7191978507,47.2045,0,47.2045,31.51,-0.86,31.5217337721,132.25
2021-11-03 12:30:00,78.5175,-0.59,78.519716672,41.4975,0,41.4975,37.02,-0.59,37.0247012142,132.08,78.2075,-0.64,78.2101186308,41.4975,0,41.4975,36.71,-0.64,36.7155784375,132.04
2021-11-03 13:00:00,79.264,-0.59,79.2661957962,41.784,0,41.784,37.48,-0.59,37.4846435224,131.96,78.954,-0.63,78.9565134489,41.784,0,41.784,37.17,-0.63,37.1753385997,131.95
2021-11-03 13:30:00,75.8885,-1.34,75.9003295925,35.4185,0,35.4185,40.47,-1.34,40.492178257,131.96,75.5485,-1.37,75.5609208007,35.4185,0,35.4185,40.13,-1.37,40.1533784382,131.95
2021-11-03 14:00:00,73.889,-1.22,73.8990711782,36.599,0,36.599,37.29,-1.22,37.3099517555,131.86,73.579,-1.25,73.5896170733,36.599,0,36.599,36.98,-1.25,37.0011202533,131.83
2021-11-03 14:30:00,68.683,-1.6,68.7016338161,27.673000000000002,0,27.673000000000002,41.01,-1.6,41.0412000312,131.86,68.343,-1.63,68.3624352185,27.673000000000002,0,27.673000000000002,40.67,-1.63,40.7026510193,131.83
2021-11-03 15:00:00,66.4955,-0.9500000000000001,66.5022858273,17.5555,0,17.5555,48.94,-0.9500000000000001,48.9492196056,131.86,66.0755,-0.99,66.0829160998,17.5555,0,17.5555,48.52,-0.99,48.5300989078,131.83
2021-11-03 15:30:00,64.621,-0.43,64.6224306336,11.431,0,11.431,53.19,-0.43,53.1917380803,131.6,64.191,-0.47000000000000003,64.1927206231,11.431,0,11.431,52.76,-0.47000000000000003,52.7620934005,131.6
2021-11-03 16:00:00,66.199,0.26,66.1995105798,9.519,0,9.519,56.68,0.26,56.6805963271,131.76,65.729,0.21,65.7293354675,9.519,0,9.519,56.21,0.21,56.2103922776,131.74
2021-11-03 16:30:00,67.467,1.57,67.4852649769,3.727,0,3.727,63.74,1.57,63.7593326502,131.41,66.947,1.51,66.9640269772,3.727,0,3.727,63.22,1.51,63.238030488,131.37
2021-11-03 17:00:00,72.524,2.7800000000000002,72.5772621142,5.994,0,5.994,66.53,2.7800000000000002,66.5880567369,131.0,71.974,2.7199999999999998,72.0253779997,5.994,0,5.994,65.98,2.7199999999999998,66.0360416742,130.96
2021-11-03 17:30:00,78.182,3.2800000000000002,78.2507733125,10.832,0,10.832,67.35,3.2800000000000002,67.4298220374,130.41,77.632,3.21,77.6983366875,10.832,0,10.832,66.8,3.21,66.8770820237,130.39
2021-11-03 18:00:00,79.4105,3.37,79.4819753796,10.8205,0,10.8205,68.59,3.37,68.6727384047,130.41,78.8505,3.31,78.9199432986,10.8205,0,10.8205,68.03,3.31,68.1104764335,130.39
2021-11-03 18:30:00,77.0985,2.8200000000000003,77.1500557501,6.3685,0,6.3685,70.73,2.8200000000000003,70.7861942754,130.3,76.5385,2.75,76.5878873077,6.3685,0,6.3685,70.17,2.75,70.2238663134,130.26
2021-11-03 19:00:00,73.242,2.16,73.2738436552,3.332,0,3.332,69.91,2.16,69.943360657,130.3,72.672,2.11,72.7026250145,3.332,0,3.332,69.34,2.11,69.3720959753,130.33
2021-11-03 19:30:00,69.9615,1.5,69.9775784252,1.5015,0,1.5015,68.46,1.5,68.4764309818,130.62,69.3915,1.44,69.406439703,1.5015,0,1.5015,67.89,1.44,67.9052700459,130.55
2021-11-03 20:00:00,66.585,0.07,66.5850367951,1.505,0,1.505,65.08,0.07,65.080037646,130.91,66.055,0.03,66.0550068125,1.505,0,1.505,64.55,0.03,64.5500069713,130.88
2021-11-03 20:30:00,64.096,-1.21,64.1074201322,1.616,0,1.616,62.48,-1.21,62.4917154509,131.92,63.596,-1.24,63.6080876619,1.616,0,1.616,61.98,-1.24,61.9924027603,131.87
2021-11-03 21:00:00,60.8065,-2.69,60.8659719568,1.4165,0,1.4165,59.39,-2.69,59.4508889757,131.92,60.3265,-2.71,60.3873389234,1.4165,0,1.4165,58.91,-2.71,58.9723002773,131.87
2021-11-03 21:30:00,56.4985,-3.89,56.6322576122,1.4085,0,1.4085,55.09,-3.89,55.2271690384,132.84,56.0485,-3.9,56.184022215,1.4085,0,1.4085,54.64,-3.9,54.7790069278,132.82
2021-11-03 22:00:00,52.6765,-5.11,52.9237730349,1.4365,0,1.4365,51.24,-5.11,51.4941715148,132.84,52.2565,-5.11,52.5057510398,1.4365,0,1.4365,50.82,-5.11,51.0762616095,132.82
2021-11-03 22:30:00,48.8435,-6.37,49.2571252942,1.4435,0,1.4435,47.4,-6.37,47.8261110692,133.12,48.4535,-6.35,48.8678233836,1.4435,0,1.4435,47.01,-6.35,47.4369328688,133.06
2021-11-03 23:00:00,44.992,-6.85,45.5104665324,1.442,0,1.442,43.55,-6.85,44.0854284316,132.63,44.642,-6.82,45.1599442427,1.442,0,1.442,43.2,-6.82,43.7350248657,132.59
2021-11-03 23:30:00,42.042,-7.38,42.6848235793,1.442,0,1.442,40.6,-7.38,41.2652929227,132.96,41.712,-7.35,42.3546153801,1.442,0,1.442,40.27,-7.35,40.9352586409,132.91
2021-11-04 00:00:00,40.266,-8.09,41.0706568732,1.436,0,1.436,38.83,-8.09,39.6637996163,132.77,39.946,-8.05,40.7490541731,1.436,0,1.436,38.51,-8.05,39.342376644,132.74
2021-11-04 00:30:00,45.252,-7.25,45.8290956053,1.342,0,1.342,43.91,-7.25,44.504500896,132.47,44.892,-7.23,45.4704801382,1.342,0,1.342,43.55,-7.23,44.1460689077,132.4
2021-11-04 01:00:00,46.585,-6.91,47.0946952958,1.335,0,1.335,45.25,-6.91,45.7745628051,132.09,46.215,-6.89,46.7257779497,1.335,0,1.335,44.88,-6.89,45.4057980879,132.04
2021-11-04 01:30:00,44.0015,-7.2,44.5866796504,1.0815,0,1.0815,42.92,-7.2,43.5197242638,131.83,43.6515,-7.16,44.2348171947,1.0815,0,1.0815,42.57,-7.16,43.1679337008,131.8
2021-11-04 02:00:00,42.5145,-7.42,43.1571443709,1.0045,0,1.0045,41.51,-7.42,42.1679558433,131.83,42.1745,-7.39,42.8170591032,1.0045,0,1.0045,41.17,-7.39,41.827993019,131.8
2021-11-04 02:30:00,42.8505,-7.3,43.46786572,1.0005,0,1.0005,41.85,-7.3,42.4819079138,132.16,42.5105,-7.27,43.1276652539,1.0005,0,1.0005,41.51,-7.27,42.1418200841,132.11
2021-11-04 03:00:00,42.617,-7.59,43.2876054893,0.997,0,0.997,41.62,-7.59,42.3064120436,132.16,42.277,-7.5600000000000005,42.9476230891,0.997,0,0.997,41.28,-7.5600000000000005,41.9665581148,132.11
2021-11-04 03:30:00,41.5295,-7.78,42.2519558157,0.9995,0,0.9995,40.53,-7.78,41.2699563848,132.32,41.1995,-7.75,41.9220860675,0.9995,0,0.9995,40.2,-7.75,40.9402308249,132.28
2021-11-04 04:00:00,40.8955,-8.16,41.7016488913,0.9855,0,0.9855,39.91,-8.16,40.7356563713,132.49,40.5755,-8.12,41.3800145028,0.9855,0,0.9855,39.59,-8.12,40.4141373779,132.44
2021-11-04 04:30:00,40.7755,-8.21,41.5938156491,1.0255,0,1.0255,39.75,-8.21,40.5889960457,132.87,40.4355,-8.18,41.2546004738,1.0255,0,1.0255,39.41,-8.18,40.2499751553,132.81
2021-11-04 05:00:00,40.595,-8.25,41.4248298126,0.985,0,0.985,39.61,-8.25,40.4600370736,132.87,40.275,-8.2,41.1012849556,0.985,0,0.985,39.29,-8.2,40.1365681144,132.81
2021-11-04 05:30:00,42.386,-7.82,43.1013386799,0.986,0,0.986,41.4,-7.82,42.1320827873,132.03,42.046,-7.79,42.7615506735,0.986,0,0.986,41.06,-7.79,41.7924359185,131.98
2021-11-04 06:00:00,44.9965,-7.12,45.5563322959,1.0865,0,1.0865,43.91,-7.12,44.48350818,132.03,44.6465,-7.09,45.2059516242,1.0865,0,1.0865,43.56,-7.09,44.1332267119,131.98
2021-11-04 06:30:00,52.9075,-5.72,53.2158055116,7.4675,0,7.4675,45.44,-5.72,45.7986025988,132.29,52.5175,-5.71,52.8269997847,7.4675,0,7.4675,45.05,-5.71,45.4104239135,132.22
2021-11-04 07:00:00,56.988,-3.84,57.117228084,6.188,0,6.188,50.8,-3.84,50.9449271272,132.61,56.568,-3.84,56.6981853678,6.188,0,6.188,50.38,-3.84,50.5261318527,132.55
2021-11-04 07:30:00,59.4385,-1.48,59.4569229127,1.2985,0,1.2985,58.14,-1.48,58.1588342387,131.95,58.9685,-1.52,58.9880868672,1.2985,0,1.2985,57.67,-1.52,57.6900277344,131.9
2021-11-04 08:00:00,62.0085,-0.36,62.0095450092,5.0785,0,5.0785,56.93,-0.36,56.9311382286,131.27,61.5485,-0.39,61.5497355985,5.0785,0,5.0785,56.47,-0.39,56.4713467167,131.25
2021-11-04 08:30:00,66.688,0.18,66.6882429218,15.488,0,15.488,51.2,0.18,51.2003164053,131.1,66.258,0.12,66.258108666,15.488,0,15.488,50.77,0.12,50.7701418158,131.07
2021-11-04 09:00:00,72.012,-0.38,72.0130026037,30.702,0,30.702,41.31,-0.38,41.3117477239,131.29,71.672,-0.42,71.6732305955,30.702,0,30.702,40.97,-0.42,40.9721527382,131.26
2021-11-04 09:30:00,75.306,-0.52,75.3077953203,41.966,0,41.966,33.34,-0.52,33.3440549424,131.68,75.036,-0.54,75.0379430422,41.966,0,41.966,33.07,-0.54,33.0744085359,131.67
2021-11-04 10:00:00,79.639,-0.31,79.6396033453,50.609,0,50.609,29.03,-0.31,29.0316551371,131.81,79.409,-0.36,79.4098160242,50.609,0,50.609,28.8,-0.36,28.8022499121,131.77
2021-11-04 10:30:00,82.104,-0.47000000000000003,82.105345234,56.264,0,56.264,25.84,-0.47000000000000003,25.8442740273,131.81,81.884,-0.5,81.8855265355,56.264,0,56.264,25.62,-0.5,25.6248785363,131.77
2021-11-04 11:00:00,83.128,-0.04,83.1280096237,60.498,0,60.498,22.63,-0.04,22.6300353513,131.95,82.948,-0.06,82.9480217003,60.498,0,60.498,22.45,-0.06,22.450080178,131.91
2021-11-04 11:30:00,80.0065,0.02,80.0065024998,60.5965,0,60.5965,19.41,0.02,19.410010304,131.73,79.8365,0.0,79.8365,60.5965,0,60.5965,19.24,0.0,19.24,131.73
2021-11-04 12:00:00,84.533,-0.14,84.533115931,65.873,0,65.873,18.66,-0.14,18.6605251802,131.95,84.383,-0.17,84.3831712428,65.873,0,65.873,18.51,-0.17,18.5107806426,131.95
2021-11-04 12:30:00,84.1585,-0.4,84.1594505819,66.2885,0,66.2885,17.87,-0.4,17.8744762161,131.95,84.0185,-0.44,84.0196521193,66.2885,0,66.2885,17.73,-0.44,17.7354588325,131.95
2021-11-04 13:00:00,82.0905,-0.5700000000000001,82.0924788897,62.0505,0,62.0505,20.04,-0.5700000000000001,20.0481046486,131.95,81.9205,-0.6000000000000001,81.9226972227,62.0505,0,62.0505,19.87,-0.6000000000000001,19.8790568187,131.95
2021-11-04 13:30:00,80.6955,-1.21,80.7045712475,59.3955,0,59.3955,21.3,-1.21,21.3343408616,132.03,80.5255,-1.23,80.5348933708,59.3955,0,59.3955,21.13,-1.23,21.1657695348,132.02
2021-11-04 14:00:00,76.5795,-1.7000000000000002,76.5983669555,52.7295,0,52.7295,23.85,-1.7000000000000002,23.9105102413,132.3,76.3795,-1.72,76.3988639984,52.7295,0,52.7295,23.65,-1.72,23.7124629678,132.33
2021-11-04 14:30:00,71.4545,-1.8,71.4771681745,42.9445,0,42.9445,28.51,-1.8,28.5667656552,132.45,71.2245,-1.83,71.2480055879,42.9445,0,42.9445,28.28,-1.83,28.3391478348,132.5
2021-11-04 15:00:00,66.593,-1.57,66.6115046295,31.383,0,31.383,35.21,-1.57,35.2449854589,132.3,66.303,-1.5899999999999999,66.3220620081,31.383,0,31.383,34.92,-1.5899999999999999,34.9561797112,132.35
2021-11-04 15:30:00,63.1875,-0.99,63.1952550137,19.0275,0,19.0275,44.16,-0.99,44.1710957528,132.19,62.8275,-1.03,62.8359423917,19.0275,0,19.0275,43.8,-1.03,43.8121090567,132.19
2021-11-04 16:00:00,61.2895,-0.16,61.2897088446,9.3395,0,9.3395,51.95,-0.16,51.9502463902,131.95,60.8595,-0.2,60.8598286249,9.3395,0,9.3395,51.52,-0.2,51.5203881973,131.96
2021-11-04 16:30:00,62.848,1.4,62.8635912433,3.208,0,3.208,59.64,1.4,59.6564296619,131.51,62.368,1.34,62.3823935418,3.208,0,3.208,59.16,1.34,59.1751738485,131.48
2021-11-04 17:00:00,67.789,2.91,67.8514305008,1.469,0,1.469,66.32,2.91,66.3838120328,130.74,67.249,2.86,67.3097883001,1.469,0,1.469,65.78,2.86,65.842144558,130.72
2021-11-04 17:30:00,74.854,4.02,74.9618684132,5.674,0,5.674,69.18,4.02,69.2967012202,130.14,74.304,3.94,74.4083867316,5.674,0,5.674,68.63,3.94,68.7430032803,130.07
2021-11-04 18:00:00,76.826,3.39,76.9007566673,8.596,0,8.596,68.23,3.39,68.3141639779,129.78,76.266,3.32,76.3382286669,8.596,0,8.596,67.67,3.32,67.7513933436,129.75
2021-11-04 18:30:00,72.687,3.33,72.763238445,1.867,0,1.867,70.82,3.33,70.8982460996,129.99,72.117,3.27,72.1910977129,1.867,0,1.867,70.25,3.27,70.3260648693,129.92
2021-11-04 19:00:00,70.3165,2.34,70.3554246114,1.4165,0,1.4165,68.9,2.34,68.9397243975,130.1,69.7665,2.27,69.8034198464,1.4165,0,1.4165,68.35,2.27,68.3876845638,130.03
2021-11-04 19:30:00,68.4175,1.24,68.4287359685,0.9875,0,0.9875,67.43,1.24,67.4414004896,130.5,67.8775,1.19,67.8879304903,0.9875,0,0.9875,66.89,1.19,66.9005844519,130.46
2021-11-04 20:00:00,64.91,-0.07,64.9100377446,0.99,0,0.99,63.92,-0.07,63.9200383291,130.77,64.39,-0.12,64.3901118185,0.99,0,0.99,63.4,-0.12,63.4001135646,130.71
2021-11-04 20:30:00,60.9415,-1.27,60.9547317462,0.9915,0,0.9915,59.95,-1.27,59.9634505345,131.36,60.4515,-1.3,60.4654765321,0.9915,0,0.9915,59.46,-1.3,59.4742095366,131.31
2021-11-04 21:00:00,57.279,-2.13,57.3185898379,0.9490000000000001,0,0.9490000000000001,56.33,-2.13,56.3702563414,131.57,56.819,-2.14,56.8592856181,0.9490000000000001,0,0.9490000000000001,55.87,-2.14,55.9109694067,131.51
2021-11-04 21:30:00,54.006,-3.3,54.1067281953,1.046,0,1.046,52.96,-3.3,53.0627138394,131.57,53.586,-3.32,53.6887492497,1.046,0,1.046,52.54,-3.32,52.6447908154,131.59
2021-11-04 22:00:00,50.188,-4.63,50.4011135194,1.338,0,1.338,48.85,-4.63,49.0689249933,132.29,49.798,-4.63,50.0127754079,1.338,0,1.338,48.46,-4.63,48.6806789188,132.25
2021-11-04 22:30:00,46.785,-6.04,47.1732744782,1.325,0,1.325,45.46,-6.04,45.8594941097,132.29,46.405,-6.03,46.795137835,1.325,0,1.325,45.08,-6.03,45.4815050323,132.25
2021-11-04 23:00:00,43.761,-6.77,44.2815765415,1.321,0,1.321,42.44,-6.77,42.9765808319,132.01,43.421,-6.75,43.9425277038,1.321,0,1.321,42.1,-6.75,42.6376887272,131.96
2021-11-04 23:30:00,42.597,-7.42,43.2384182065,1.317,0,1.317,41.28,-7.42,41.9415641101,132.15,42.267,-7.4,42.9098973315,1.317,0,1.317,40.95,-7.4,41.6132490921,132.1
2021-11-05 00:00:00,41.9445,-8.2,42.738519865,1.3145,0,1.3145,40.63,-8.2,41.4492086776,132.71,41.6145,-8.17,42.4089083831,1.3145,0,1.3145,40.3,-8.17,41.1198115268,132.68
2021-11-05 00:30:00,46.9685,-7.45,47.555677813,1.3185,0,1.3185,45.65,-7.45,46.2539187529,132.41,46.5885,-7.42,47.1756794572,1.3185,0,1.3185,45.27,-7.42,45.8740591184,132.36
2021-11-05 01:00:00,47.9295,-7.13,48.4569279902,1.3195000000000001,0,1.3195000000000001,46.61,-7.13,47.1521897689,131.08,47.5495,-7.11,48.0781348458,1.3195000000000001,0,1.3195000000000001,46.23,-7.11,46.773550218,131.05
2021-11-05 01:30:00,46.907,-7.67,47.5299437092,1.327,0,1.327,45.58,-7.67,46.2208318835,130.85,46.547,-7.64,47.1698294358,1.327,0,1.327,45.22,-7.64,45.8608547674,130.8
2021-11-05 02:00:00,46.2245,-8.1,46.9288227026,1.3345,0,1.3345,44.89,-8.1,45.6149328619,131.12,46.0445,-8.1,46.7515345229,1.3345,0,1.3345,44.71,-8.1,45.4378047445,131.08
2021-11-05 02:30:00,47.1105,-7.95,47.7765811905,1.3605,0,1.3605,45.75,-7.95,46.4356005668,131.4,46.7505,-7.93,47.4182891957,1.3605,0,1.3605,45.39,-7.93,46.0775107835,131.37
2021-11-05 03:00:00,46.5495,-8.11,47.2506936483,1.3695,0,1.3695,45.18,-8.11,45.9021186875,131.32,46.1695,-8.08,46.8711972351,1.3695,0,1.3695,44.8,-8.08,45.5228118639,131.37
2021-11-05 03:30:00,45.549,-8.63,46.3593388758,2.029,0,2.029,43.52,-8.63,44.3674125908,131.56,45.189,-8.6,46.0000621847,2.029,0,2.029,43.16,-8.6,44.0084719117,131.49
2021-11-05 04:00:00,44.4195,-8.86,45.2944983442,2.1795,0,2.1795,42.24,-8.86,43.1592075924,131.79,44.0795,-8.82,44.9532503858,2.1795,0,2.1795,41.9,-8.82,42.8182484462,131.76
2021-11-05 04:30:00,43.6765,-8.89,44.572062463500004,1.2865,0,1.2865,42.39,-8.89,43.3121714995,131.97,43.3265,-8.86,44.2231297202,1.2865,0,1.2865,42.04,-8.86,42.9634868231,131.96
2021-11-05 05:00:00,43.2705,-9.09,44.2149778949,1.4005,0,1.4005,41.87,-9.09,42.8453614759,131.97,42.9405,-9.05,43.8838129639,1.4005,0,1.4005,41.54,-9.05,42.5143987374,131.96
2021-11-05 05:30:00,45.001,-8.81,45.8552734263,1.411,0,1.411,43.59,-8.81,44.4713863063,131.97,44.641,-8.78,45.4962337013,1.411,0,1.411,43.23,-8.78,44.1125979738,131.96
2021-11-05 06:00:00,46.841,-7.91,47.5041827737,1.301,0,1.301,45.54,-7.91,46.2218530568,131.68,46.491,-7.86,47.1507442253,1.301,0,1.301,45.19,-7.86,45.8684608418,131.66
2021-11-05 06:30:00,52.0615,-6.12,52.4199788463,1.3014999999999999,0,1.3014999999999999,50.76,-6.12,51.1276050681,131.23,51.6615,-6.1,52.0203862178,1.3014999999999999,0,1.3014999999999999,50.36,-6.1,50.7280947799,131.18
2021-11-05 07:00:00,55.1,-3.69,55.2234198506,1.16,0,1.16,53.94,-3.69,54.0660679169,131.49,54.67,-3.71,54.7957388854,1.16,0,1.16,53.51,-3.71,53.638458218,131.44
2021-11-05 07:30:00,57.9725,-1.79,58.000128071,1.2725,0,1.2725,56.7,-1.79,56.7282478136,132.0,57.5225,-1.8,57.5506560019,1.2725,0,1.2725,56.25,-1.8,56.278792631,131.97
2021-11-05 08:00:00,61.3075,-0.51,61.3096212372,3.3875,0,3.3875,57.92,-0.51,57.9222452949,131.22,60.8175,-0.56,60.8200781506,3.3875,0,3.3875,57.43,-0.56,57.4327302154,131.2
2021-11-05 08:30:00,64.5135,0.04,64.5135124005,10.2535,0,10.2535,54.26,0.04,54.2600147438,131.04,64.0635,0.01,64.0635007805,10.2535,0,10.2535,53.81,0.01,53.8100009292,130.98
2021-11-05 09:00:00,67.502,-0.30000000000000004,67.5026666436,17.782,0,17.782,49.72,-0.30000000000000004,49.7209050601,130.88,67.072,-0.34,67.072861755,17.782,0,17.782,49.29,-0.34,49.2911726377,130.84
2021-11-05 09:30:00,68.544,-0.62,68.5468039809,21.754,0,21.754,46.79,-0.62,46.794107535,130.96,68.164,-0.65,68.1670990728,21.754,0,21.754,46.41,-0.65,46.4145515975,130.93
2021-11-05 10:00:00,68.3105,-0.39,68.3116132898,21.6205,0,21.6205,46.69,-0.39,46.6916288,131.12,67.9205,-0.44,67.9219251807,21.6205,0,21.6205,46.3,-0.44,46.3020906655,131.07
2021-11-05 10:30:00,71.293,-1.01,71.3001539199,32.803,0,32.803,38.49,-1.01,38.5032492135,131.27,70.943,-1.05,70.9507698972,32.803,0,32.803,38.14,-1.05,38.1544505923,131.21
2021-11-05 11:00:00,73.3865,-1.19,73.3961475982,40.2265,0,40.2265,33.16,-1.19,33.1813456629,131.67,73.1065,-1.22,73.1166789608,40.2265,0,40.2265,32.88,-1.22,32.902626035,131.65
2021-11-05 11:30:00,79.4865,-0.77,79.4902294766,50.5065,0,50.5065,28.98,-0.77,28.9902276638,131.67,79.2065,-0.81,79.2106415973,50.5065,0,50.5065,28.7,-0.81,28.7114280383,131.65
2021-11-05 12:00:00,79.592,-1.23,79.6015035285,54.192,0,54.192,25.4,-1.23,25.4297640571,131.67,79.392,-1.25,79.4018398024,54.192,0,54.192,25.2,-1.25,25.2309829377,131.56
2021-11-05 12:30:00,71.468,-1.31,71.4800050644,32.918,0,32.918,38.55,-1.31,38.5722516843,131.92,71.238,-1.34,71.2506017097,32.918,0,32.918,38.32,-1.34,38.3434218609,131.87
2021-11-05 13:00:00,68.4205,-0.72,68.4242882334,21.8305,0,21.8305,46.59,-0.72,46.5955630935,131.71,68.0405,-0.76,68.0447443984,21.8305,0,21.8305,46.21,-0.76,46.2162493069,131.7
2021-11-05 13:30:00,66.021,-1.24,66.0326437529,18.071,0,18.071,47.95,-1.24,47.9660306884,131.56,65.631,-1.27,65.6432864884,18.071,0,18.071,47.56,-1.27,47.5769534544,131.56
2021-11-05 14:00:00,62.8285,-1.31,62.8421555347,13.868500000000001,0,13.868500000000001,48.96,-1.31,48.9775223955,131.72,62.4385,-1.34,62.4528772936,13.868500000000001,0,13.868500000000001,48.57,-1.34,48.5884811452,131.7
2021-11-05 14:30:00,63.9845,-1.87,64.0118203166,16.5945,0,16.5945,47.39,-1.87,47.4268805637,131.72,63.5745,-1.9,63.6028855497,16.5945,0,16.5945,46.98,-1.9,47.018404907,131.7
2021-11-05 15:00:00,63.6545,-1.65,63.6758813857,13.4745,0,13.4745,50.18,-1.65,50.207120013,131.83,63.3045,-1.6800000000000002,63.3267883305,13.4745,0,13.4745,49.83,-1.6800000000000002,49.8583122458,131.79
2021-11-05 15:30:00,61.722,-1.54,61.7412089613,9.852,0,9.852,51.87,-1.54,51.892855963,131.83,61.262,-1.57,61.2821143891,9.852,0,9.852,51.41,-1.57,51.4339673757,131.79
2021-11-05 16:00:00,61.4525,-1.0,61.4606358269,6.1725,0,6.1725,55.28,-1.0,55.2890441227,131.83,61.0525,-1.03,61.0611878058,6.1725,0,6.1725,54.88,-1.03,54.8896647831,131.79
2021-11-05 16:30:00,63.324,0.27,63.3245756085,2.434,0,2.434,60.89,0.27,60.8905986175,131.41,62.834,0.21,62.8343509237,2.434,0,2.434,60.4,0.21,60.4003650651,131.38
2021-11-05 17:00:00,70.871,1.0,70.8780547208,10.101,0,10.101,60.77,1.0,60.778227187,130.92,70.391,0.96,70.3975459871,10.101,0,10.101,60.29,0.96,60.2976425742,130.88
2021-11-05 17:30:00,74.789,1.9300000000000002,74.8138985817,10.439,0,10.439,64.35,1.9300000000000002,64.3789359962,130.53,74.269,1.8900000000000001,74.2930444995,10.439,0,10.439,63.83,1.8900000000000001,63.8579752263,130.51
2021-11-05 18:00:00,75.099,1.52,75.1143807869,11.009,0,11.009,64.09,1.52,64.1080221189,130.0,74.589,1.47,74.6034839736,11.009,0,11.009,63.58,1.47,63.596991281,129.96
2021-11-05 18:30:00,71.4065,0.97,71.4130880319,5.2365,0,5.2365,66.17,0.97,66.1771093355,130.09,70.8865,0.91,70.8923407869,5.2365,0,5.2365,65.65,0.91,65.6563066278,130.06
2021-11-05 19:00:00,66.861,0.2,66.8612991274,1.461,0,1.461,65.4,0.2,65.4003058097,130.33,66.311,0.16,66.3111930295,1.461,0,1.461,64.85,0.16,64.8501973783,130.3
2021-11-05 19:30:00,64.0495,-0.9400000000000001,64.0563974186,1.3595000000000002,0,1.3595000000000002,62.69,-0.9400000000000001,62.6970469799,130.69,63.5295,-0.97,63.5369047897,1.3595000000000002,0,1.3595000000000002,62.17,-0.97,62.1775666941,130.64
2021-11-05 20:00:00,60.7595,-2.1,60.7957797898,1.3495,0,1.3495,59.41,-2.1,59.4471033777,131.04,60.2695,-2.12,60.3067743313,1.3495,0,1.3495,58.92,-2.12,58.9581275144,131.01
2021-11-05 20:30:00,58.2985,-3.19,58.3857105999,1.3585,0,1.3585,56.94,-3.19,57.0292880895,131.39,57.8385,-3.21,57.9275079927,1.3585,0,1.3585,56.48,-3.21,56.5711454719,131.34
2021-11-05 21:00:00,56.3735,-3.86,56.5054962128,1.3735,0,1.3735,55.0,-3.86,55.1352845281,131.74,55.9135,-3.86,56.0465795767,1.3735,0,1.3735,54.54,-3.86,54.6764227067,131.71
2021-11-05 21:30:00,55.057,-5.11,55.2936284666,1.397,0,1.397,53.66,-5.11,53.9027615248,132.08,54.627,-5.12,54.8664153103,1.397,0,1.397,53.23,-5.12,53.4756701688,132.0
2021-11-05 22:00:00,54.0725,-6.02,54.4065773253,1.3925,0,1.3925,52.68,-6.02,53.0228516774,132.08,53.6325,-6.02,53.9693010539,1.3925,0,1.3925,52.24,-6.02,52.5857204952,132.0
2021-11-05 22:30:00,51.27,-7.19,51.771700764,1.4,0,1.4,49.87,-7.19,50.3856427963,132.33,50.85,-7.18,51.3544048744,1.4,0,1.4,49.45,-7.18,49.9685391021,132.28
2021-11-05 23:00:00,48.35,-7.89,48.9895356173,1.4100000000000001,0,1.4100000000000001,46.94,-7.89,47.5984842196,132.73,47.95,-7.86,48.5899382589,1.4100000000000001,0,1.4100000000000001,46.54,-7.86,47.1990593127,132.67
2021-11-05 23:30:00,45.169,-8.5,45.961816337,1.419,0,1.419,43.75,-8.5,44.5680659217,133.04,44.809,-8.47,45.6024931446,1.419,0,1.419,43.39,-8.47,44.2089696781,133.0
2021-11-06 00:00:00,43.426,-9.0,44.3488159481,1.426,0,1.426,42.0,-9.0,42.9534631898,132.43,43.086,-8.96,44.007783357,1.426,0,1.426,41.66,-8.96,42.6126413169,132.41
2021-11-06 00:30:00,48.2265,-8.03,48.8904510334,1.4265,0,1.4265,46.8,-8.03,47.4839014825,131.59,47.8665,-8.0,48.5304216162,1.4265,0,1.4265,46.44,-8.0,47.1240235973,131.54
2021-11-06 01:00:00,49.06,-7.59,49.6436471263,1.43,0,1.43,47.63,-7.59,48.2309547905,131.1,48.68,-7.5600000000000005,49.2635362109,1.43,0,1.43,47.25,-7.5600000000000005,47.8509780464,131.03
2021-11-06 01:30:00,47.863,-8.08,48.5402221771,1.433,0,1.433,46.43,-8.08,47.1278187486,130.89,47.283,-8.02,47.9583411827,1.433,0,1.433,45.85,-8.02,46.5461373263,130.8
2021-11-06 02:00:00,46.0035,-8.7,46.8189279272,1.4435,0,1.4435,44.56,-8.7,45.4013612131,130.99,45.6535,-8.66,46.4675979824,1.4435,0,1.4435,44.21,-8.66,45.0501908986,130.94
2021-11-06 02:30:00,45.5905,-9.02,46.474230389,1.4605000000000001,0,1.4605000000000001,44.13,-9.02,45.0423944745,131.26,45.2305,-8.98,46.113322698,1.4605000000000001,0,1.4605000000000001,43.77,-8.98,44.6816886431,131.22
2021-11-06 03:00:00,44.687,-9.07,45.5981673864,1.467,0,1.467,43.22,-9.07,44.161445855,131.1,44.347,-9.04,45.2590102521,1.467,0,1.467,42.88,-9.04,43.8225512721,131.04
2021-11-06 03:30:00,43.433,-9.52,44.4640966286,1.463,0,1.463,41.97,-9.52,43.0361627007,131.34,43.083,-9.47,44.1115153786,1.463,0,1.463,41.62,-9.47,42.6837826346,131.3
2021-11-06 04:00:00,41.7845,-9.92,42.9459059778,1.4645000000000001,0,1.4645000000000001,40.32,-9.92,41.5223891413,131.59,41.4545,-9.87,42.6132898313,1.4645000000000001,0,1.4645000000000001,39.99,-9.87,41.190010925,131.55
2021-11-06 04:30:00,41.271,-9.92,42.4464585213,1.461,0,1.461,39.81,-9.92,41.0273384465,131.96,40.951,-9.88,42.1259872407,1.461,0,1.461,39.49,-9.88,40.7071799564,131.9
2021-11-06 05:00:00,40.731,-10.09,41.9621551043,1.461,0,1.461,39.27,-10.09,40.5455422951,131.84,40.411,-10.04,41.639530749,1.461,0,1.461,38.95,-10.04,40.2231786412,131.79
2021-11-06 05:30:00,41.8615,-9.97,43.0323841107,1.4615,0,1.4615,40.4,-9.97,41.6120283091,131.95,41.5415,-9.92,42.709514423,1.4615,0,1.4615,40.08,-9.92,41.2893787795,131.86
2021-11-06 06:00:00,42.5635,-9.64,43.6415069888,1.4735,0,1.4735,41.09,-9.64,42.2056595731,131.56,42.2235,-9.61,43.3033030178,1.4735,0,1.4735,40.75,-9.61,41.867822967,131.52
2021-11-06 06:30:00,45.173,-8.58,45.9806081843,1.5230000000000001,0,1.5230000000000001,43.65,-8.58,44.4852661001,131.23,44.813,-8.54,45.6194757642,1.5230000000000001,0,1.5230000000000001,43.29,-8.54,44.1243209579,131.2
2021-11-06 07:00:00,47.2165,-7.75,47.8483058451,1.5365,0,1.5365,45.68,-7.75,46.3327627063,130.99,46.8465,-7.73,47.4799690633,1.5365,0,1.5365,45.31,-7.73,45.9646494602,130.94
2021-11-06 07:30:00,48.978,-6.99,49.4742820463,1.608,0,1.608,47.37,-6.99,47.8829510369,131.97,48.598,-6.97,49.0952798546,1.608,0,1.608,46.99,-6.97,47.5041156112,131.92
2021-11-06 08:00:00,52.2765,-6.24,52.6476025309,3.0865,0,3.0865,49.19,-6.24,49.5842081716,132.11,51.8765,-6.23,52.2492502554,3.0865,0,3.0865,48.79,-6.23,49.1861464236,132.07
2021-11-06 08:30:00,56.386,-5.29,56.6336039468,5.736,0,5.736,50.65,-5.29,50.9255004885,131.56,55.966,-5.28,56.2145137487,5.736,0,5.736,50.23,-5.28,50.5067450941,131.52
2021-11-06 09:00:00,59.0945,-4.46,59.2625643239,6.9445,0,6.9445,52.15,-4.46,52.3403677863,131.12,58.6845,-4.45,58.8529781766,6.9445,0,6.9445,51.74,-4.45,51.9310128921,131.1
2021-11-06 09:30:00,62.087,-3.92,62.2106258528,11.157,0,11.157,50.93,-3.92,51.080635274,131.12,61.667,-3.94,61.7927381575,11.157,0,11.157,50.51,-3.94,50.6634355329,131.02
2021-11-06 10:00:00,65.192,-4.12,65.3220580202,20.722,0,20.722,44.47,-4.12,44.6604444671,131.39,64.832,-4.12,64.9627787583,20.722,0,20.722,44.11,-4.12,44.3019920545,131.34
2021-11-06 10:30:00,65.334,-4.37,65.4799851558,21.904,0,21.904,43.43,-4.37,43.6493046909,131.65,64.974,-4.38,65.1214640192,21.904,0,21.904,43.07,-4.38,43.2921390093,131.58
2021-11-06 11:00:00,64.9505,-4.5,65.1062013195,22.6305,0,22.6305,42.32,-4.5,42.558576104,131.65,64.6105,-4.49,64.7663246622,22.6305,0,22.6305,41.98,-4.49,42.2194327295,131.58
2021-11-06 11:30:00,63.9035,-4.26,64.0453348203,18.2835,0,18.2835,45.62,-4.26,45.8184678923,131.82,63.5335,-4.26,63.6761589785,18.2835,0,18.2835,45.25,-4.26,45.4500836083,131.74
2021-11-06 12:00:00,63.527,-4.45,63.6826681994,18.237,0,18.237,45.29,-4.45,45.5080937856,131.47,63.177,-4.46,63.3342318892,18.237,0,18.237,44.94,-4.46,45.1607705869,131.4
2021-11-06 12:30:00,66.5915,-4.61,66.7508799361,22.2115,0,22.2115,44.38,-4.61,44.6187908846,131.47,66.2215,-4.61,66.3817682971,22.2115,0,22.2115,44.01,-4.61,44.2507875636,131.4
2021-11-06 13:00:00,68.6625,-5.01,68.8450361773,30.3025,0,30.3025,38.36,-5.01,38.6857816258,131.37,68.3525,-5.0,68.5351315476,30.3025,0,30.3025,38.05,-5.0,38.3771090626,131.4
2021-11-06 13:30:00,67.2485,-4.99,67.4333808455,27.8785,0,27.8785,39.37,-4.99,39.6849719667,131.63,66.9185,-4.99,67.1042900436,27.8785,0,27.8785,39.04,-4.99,39.3576129866,131.59
2021-11-06 14:00:00,62.7705,-5.11,62.9781531188,16.3005,0,16.3005,46.47,-5.11,46.7501122993,131.63,62.4005,-5.11,62.6093802896,16.3005,0,16.3005,46.1,-5.11,46.3823468574,131.59
2021-11-06 14:30:00,63.318,-5.62,63.5669216181,21.128,0,21.128,42.19,-5.62,42.562665565,131.63,62.978,-5.61,63.2273721105,21.128,0,21.128,41.85,-5.61,42.2243365845,131.59
2021-11-06 15:00:00,60.8365,-5.8100000000000005,61.1133032346,14.7265,0,14.7265,46.11,-5.8100000000000005,46.4745973624,131.78,60.4565,-5.8,60.7340793315,14.7265,0,14.7265,45.73,-5.8,46.0963436728,131.77
2021-11-06 15:30:00,58.7815,-5.4,59.0290161044,7.9215,0,7.9215,50.86,-5.4,51.1458659131,131.67,58.3715,-5.4,58.620747285,7.9215,0,7.9215,50.45,-5.4,50.7381759625,131.64
2021-11-06 16:00:00,58.8915,-5.04,59.106770951,5.2615,0,5.2615,53.63,-5.04,53.8663020821,131.54,58.4515,-5.04,58.668385458,5.2615,0,5.2615,53.19,-5.04,53.4282481465,131.51
2021-11-06 16:30:00,60.131,-3.7,60.2447272465,3.091,0,3.091,57.04,-3.7,57.1598775366,131.43,59.681,-3.7,59.7955831228,3.091,0,3.091,56.59,-3.7,56.7108287719,131.38
2021-11-06 17:00:00,62.1395,-1.71,62.1630240597,1.6695,0,1.6695,60.47,-1.71,60.4941732731,130.92,61.6395,-1.74,61.6640540368,1.6695,0,1.6695,59.97,-1.74,59.995237311,130.89
2021-11-06 17:30:00,66.7135,-0.43,66.7148857621,1.6635,0,1.6635,65.05,-0.43,65.0514211989,130.09,66.1935,-0.47000000000000003,66.1951685718,1.6635,0,1.6635,64.53,-0.47000000000000003,64.5317115843,130.04
2021-11-06 18:00:00,66.5995,-0.8200000000000001,66.6045478946,1.6695,0,1.6695,64.93,-0.8200000000000001,64.9351776774,129.55,66.0795,-0.85,66.0849666736,1.6695,0,1.6695,64.41,-0.85,64.415608357,129.51
2021-11-06 18:30:00,64.662,-1.69,64.684081071,1.742,0,1.742,62.92,-1.69,62.942692189,129.55,64.152,-1.71,64.1747863573,1.742,0,1.742,62.41,-1.71,62.4334221391,129.51
2021-11-06 19:00:00,63.0645,-2.61,63.1184858837,1.5745,0,1.5745,61.49,-2.61,61.5453670068,129.78,62.5745,-2.63,62.629744932,1.5745,0,1.5745,61.0,-2.63,61.0566695784,129.75
2021-11-06 19:30:00,60.548,-3.74,60.6633983882,1.5779999999999998,0,1.5779999999999998,58.97,-3.74,59.0884802648,130.11,60.058,-3.75,60.1749604404,1.5779999999999998,0,1.5779999999999998,58.48,-3.75,58.6001100682,130.09
2021-11-06 20:00:00,57.3805,-4.8,57.5809150696,1.6405,0,1.6405,55.74,-4.8,55.9462921023,130.61,56.9305,-4.79,57.131654363,1.6405,0,1.6405,55.29,-4.79,55.4971008252,130.57
2021-11-06 20:30:00,55.033,-5.54,55.3111443472,1.643,0,1.643,53.39,-5.54,53.6766588006,130.91,54.603,-5.53,54.8823150842,1.643,0,1.643,52.96,-5.53,53.2479342322,130.88
2021-11-06 21:00:00,52.5715,-6.14,52.928841025,1.6615,0,1.6615,50.91,-6.14,51.2789206205,131.15,52.1615,-6.13,52.5204625099,1.6615,0,1.6615,50.5,-6.13,50.8706880237,131.13
2021-11-06 21:30:00,49.767,-7.11,50.2723222957,1.7069999999999999,0,1.7069999999999999,48.06,-7.11,48.5830803881,131.27,49.377,-7.08,49.8820060643,1.7069999999999999,0,1.7069999999999999,47.67,-7.08,48.1928967795,131.24
2021-11-06 22:00:00,48.104,-8.02,48.7679732611,1.8639999999999999,0,1.8639999999999999,46.24,-8.02,46.9303526516,131.78,47.724,-8.0,48.3898767926,1.8639999999999999,0,1.8639999999999999,45.86,-8.0,46.5525466543,131.76
2021-11-06 22:30:00,46.066,-8.74,46.887780455,1.746,0,1.746,44.32,-8.74,45.1735542104,131.51,45.706,-8.7,46.5266422171,1.746,0,1.746,43.96,-8.7,44.8126276846,131.48
2021-11-06 23:00:00,44.2225,-9.24,45.1775066405,1.7525,0,1.7525,42.47,-9.24,43.4635306895,131.25,43.8725,-9.21,44.8287893686,1.7525,0,1.7525,42.12,-9.21,43.1151771422,131.22
2021-11-06 23:30:00,43.555,-9.62,44.6047354549,1.755,0,1.755,41.8,-9.62,42.892708005,131.63,43.215,-9.57,44.2619602481,1.755,0,1.755,41.46,-9.57,42.550164512,131.62
2021-11-07 00:00:00,43.4335,-10.13,44.5991684031,1.7635,0,1.7635,41.67,-10.13,42.8836309097,131.8,43.0935,-10.09,44.2589860057,1.7635,0,1.7635,41.33,-10.09,42.5438244637,131.76
2021-11-07 00:30:00,48.556,-8.97,49.3775863728,1.786,0,1.786,46.77,-8.97,47.6224085909,131.48,48.176,-8.94,48.9984752416,1.786,0,1.786,46.39,-8.94,47.2435783996,131.45
2021-11-07 01:00:00,49.5375,-8.77,50.3078205277,1.7675,0,1.7675,47.77,-8.77,48.5683621301,131.28,49.1575,-8.73,49.9266732944,1.7675,0,1.7675,47.39,-8.73,48.1873946173,131.24
2021-11-07 01:30:00,47.95,-9.04,48.794713853,1.77,0,1.77,46.18,-9.04,47.0564979572,131.15,47.57,-9.0,48.4138916015,1.77,0,1.77,45.8,-9.0,46.6759038477,131.13
2021-11-07 02:00:00,46.0615,-9.65,47.0614946878,1.7715,0,1.7715,44.29,-9.65,45.3290922036,131.41,45.6915,-9.61,46.6911691035,1.7715,0,1.7715,43.92,-9.61,44.9590758357,131.36
2021-11-07 02:30:00,45.4055,-9.71,46.4321389799,1.7855,0,1.7855,43.62,-9.71,44.6876772724,131.86,45.0555,-9.66,46.0794279506,1.7855,0,1.7855,43.27,-9.66,44.3351835454,131.85
2021-11-07 03:00:00,44.485,-9.89,45.5711238066,1.795,0,1.795,42.69,-9.89,43.8206366909,131.97,44.135,-9.86,45.2229789488,1.795,0,1.795,42.34,-9.86,43.4729249073,131.92
2021-11-07 03:30:00,42.9,-10.18,44.0912961932,1.81,0,1.81,41.09,-10.18,42.3322631098,132.19,42.57,-10.13,43.7586768539,1.81,0,1.81,40.76,-10.13,41.9999345238,132.15
2021-11-07 04:00:00,41.3135,-10.59,42.6491897022,1.7934999999999999,0,1.7934999999999999,39.52,-10.59,40.9142823474,132.19,40.9835,-10.54,42.317122684,1.7934999999999999,0,1.7934999999999999,39.19,-10.54,40.5826034157,132.15
2021-11-07 04:30:00,40.4005,-10.95,41.8581282459,1.8005,0,1.8005,38.6,-10.95,40.1230918549,132.47,40.0805,-10.89,41.5335837636,1.8005,0,1.8005,38.28,-10.89,39.7988756123,132.4
2021-11-07 05:00:00,39.781,-11.09,41.2978941473,1.8210000000000002,0,1.8210000000000002,37.96,-11.09,39.5468039164,132.17,39.461,-11.04,40.9762384926,1.8210000000000002,0,1.8210000000000002,37.64,-11.04,39.2256446728,132.14
2021-11-07 05:30:00,40.628,-10.79,42.036394755,1.798,0,1.798,38.83,-10.79,40.3012778954,131.99,40.308,-10.73,41.7117221414,1.798,0,1.798,38.51,-10.73,39.9769058332,131.96
2021-11-07 06:00:00,41.2065,-10.56,42.5380916621,1.7965,0,1.7965,39.41,-10.56,40.8002659305,131.99,40.8965,-10.51,42.2253929792,1.7965,0,1.7965,39.1,-10.51,40.4879006618,131.96
2021-11-07 06:30:00,43.0535,-9.8,44.1547716816,1.7535,0,1.7535,41.3,-9.8,42.4467902202,131.78,42.7135,-9.75,43.8121624923,1.7535,0,1.7535,40.96,-9.75,42.1044427585,131.81
2021-11-07 07:00:00,45.133,-8.91,46.0040844817,1.7530000000000001,0,1.7530000000000001,43.38,-8.91,44.2855789168,131.78,44.763,-8.87,45.6333547857,1.7530000000000001,0,1.7530000000000001,43.01,-8.87,43.9151112944,131.81
2021-11-07 07:30:00,46.6225,-8.4,47.3731728539,1.7725,0,1.7725,44.85,-8.4,45.6298422088,132.19,46.2525,-8.36,47.0019505579,1.7725,0,1.7725,44.48,-8.36,45.2588112968,132.14
2021-11-07 08:00:00,49.902,-7.97,50.534448686,3.642,0,3.642,46.26,-7.97,46.9415434344,132.66,49.522,-7.95,50.1560662732,3.642,0,3.642,45.88,-7.95,46.563686495,132.62
2021-11-07 08:30:00,54.719,-7.29,55.2024733232,8.869,0,8.869,45.85,-7.29,46.4259259466,131.86,54.329,-7.26,54.8119315569,8.869,0,8.869,45.46,-7.26,46.0360641237,131.83
2021-11-07 09:00:00,60.74,-6.6,61.0975253181,16.45,0,16.45,44.29,-6.6,44.7790587217,131.86,60.39,-6.58,60.7474155829,16.45,0,16.45,43.94,-6.58,44.429944857,131.83
2021-11-07 09:30:00,65.1755,-6.19,65.468785694,25.6855,0,25.6855,39.49,-6.19,39.9721928345,131.76,64.8355,-6.18,65.1293671108,25.6855,0,25.6855,39.15,-6.18,39.6347688274,131.69
2021-11-07 10:00:00,68.2685,-5.8100000000000005,68.5152843696,30.6485,0,30.6485,37.62,-5.8100000000000005,38.0660018915,132.19,67.9585,-5.79,68.2047052794,30.6485,0,30.6485,37.31,-5.79,37.7565914775,132.12
2021-11-07 10:30:00,72.5405,-5.6,72.7563340215,40.4705,0,40.4705,32.07,-5.6,32.5552591757,132.19,72.2805,-5.58,72.4955659351,40.4705,0,40.4705,31.81,-5.58,32.2957040487,132.12
2021-11-07 11:00:00,74.3975,-5.53,74.6027406082,45.4775,0,45.4775,28.92,-5.53,29.4439688222,132.19,74.1575,-5.52,74.3626600267,45.4775,0,45.4775,28.68,-5.52,29.206382864,132.12
2021-11-07 11:30:00,76.508,-5.21,76.6851886873,49.468,0,49.468,27.04,-5.21,27.5373509982,132.19,76.288,-5.19,76.4643383807,49.468,0,49.468,26.82,-5.19,27.3175493044,132.12
2021-11-07 12:00:00,78.043,-5.28,78.2214053121,52.213,0,52.213,25.83,-5.28,26.3641290393,132.08,77.823,-5.27,78.0012322274,52.213,0,52.213,25.61,-5.27,26.1466058983,132.03
2021-11-07 12:30:00,79.141,-5.08,79.3038730517,52.901,0,52.901,26.24,-5.08,26.7272145949,132.08,78.921,-5.07,79.0836844172,52.901,0,52.901,26.02,-5.07,26.5093436358,132.13
2021-11-07 13:00:00,77.8615,-5.54,78.0583421695,50.4415,0,50.4415,27.42,-5.54,27.9740594122,131.99,77.6315,-5.53,77.8282127011,50.4415,0,50.4415,27.19,-5.53,27.7466574563,131.97
2021-11-07 13:30:00,73.88,-5.91,74.116007043,44.6,0,44.6,29.28,-5.91,29.8704954763,132.24,73.64,-5.88,73.874379862,44.6,0,44.6,29.04,-5.88,29.6293098131,132.22
2021-11-07 14:00:00,69.9695,-6.63,70.28291279,39.2495,0,39.2495,30.72,-6.63,31.427301825,132.24,69.7095,-6.61,70.0221857003,39.2495,0,39.2495,30.46,-6.61,31.168954105,132.3
2021-11-07 14:30:00,64.937,-6.79,65.2910259454,31.657,0,31.657,33.28,-6.79,33.9656076053,132.51,64.667,-6.78,65.0214525291,31.657,0,31.657,33.01,-6.78,33.6990875247,132.52
2021-11-07 15:00:00,63.907,-6.82,64.2698766842,26.657,0,26.657,37.25,-6.82,37.8691814012,132.51,63.597,-6.79,63.9584436099,26.657,0,26.657,36.94,-6.79,37.5588564789,132.52
2021-11-07 15:30:00,61.9895,-6.63,62.343042998,17.9095,0,17.9095,44.08,-6.63,44.5758151916,132.51,61.6295,-6.62,61.9840275414,17.9095,0,17.9095,43.72,-6.62,44.2183536555,132.44
2021-11-07 16:00:00,60.3565,-5.55,60.6111342267,9.3565,0,9.3565,51.0,-5.55,51.3010964795,132.19,59.9465,-5.54,60.2019473294,9.3565,0,9.3565,50.59,-5.54,50.8924326398,132.16
2021-11-07 16:30:00,61.268,-3.38,61.3611621793,3.658,0,3.658,57.61,-3.38,57.709067745,131.5,60.788,-3.4,60.8830103067,3.658,0,3.658,57.13,-3.4,57.2310833376,131.47
2021-11-07 17:00:00,64.5075,-0.93,64.5142035233,1.4675,0,1.4675,63.04,-0.93,63.046859557,131.32,63.9975,-0.9500000000000001,64.0045506683,1.4675,0,1.4675,62.53,-0.9500000000000001,62.5372161197,131.28
2021-11-07 17:30:00,71.2495,-0.30000000000000004,71.2501315806,8.3795,0,8.3795,62.87,-0.30000000000000004,62.8707157586,130.85,70.7395,-0.35000000000000003,70.7403658476,8.3795,0,8.3795,62.36,-0.35000000000000003,62.3609821924,130.8
2021-11-07 18:00:00,71.647,-0.79,71.6513552489,8.927,0,8.927,62.72,-0.79,62.7249750897,130.55,71.147,-0.8300000000000001,71.15184122,8.927,0,8.927,62.22,-0.8300000000000001,62.225535755,130.49
2021-11-07 18:30:00,68.4675,-2.07,68.4987843414,8.5075,0,8.5075,59.96,-2.07,59.9957206807,130.78,67.9775,-2.1,68.0099294681,8.5075,0,8.5075,59.47,-2.1,59.507065967,130.71
2021-11-07 19:00:00,65.0845,-3.21,65.1636113199,5.7645,0,5.7645,59.32,-3.21,59.4067883326,131.17,64.6045,-3.24,64.6856940927,5.7645,0,5.7645,58.84,-3.24,58.9291371055,131.11
2021-11-07 19:30:00,62.569,-4.14,62.7058160062,6.269,0,6.269,56.3,-4.14,56.4520114788,131.1,62.109,-4.15,62.2474929696,6.269,0,6.269,55.84,-4.15,55.9940005715,131.04
2021-11-07 20:00:00,58.0255,-4.7,58.2155361587,1.6455000000000002,0,1.6455000000000002,56.38,-4.7,56.5755636295,130.91,57.5555,-4.71,57.7478976262,1.6455000000000002,0,1.6455000000000002,55.91,-4.71,56.108040422,130.88
2021-11-07 20:30:00,55.528,-5.32,55.7822658557,1.3980000000000001,0,1.3980000000000001,54.13,-5.32,54.390801612,131.36,55.088,-5.33,55.3452495161,1.3980000000000001,0,1.3980000000000001,53.69,-5.33,53.9539155206,131.32
