Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-07 21:00:00,53.25,-6.02,53.5892050697,1.3900000000000001,0,1.3900000000000001,51.86,-6.02,52.208236898,131.36,52.83,-6.01,53.170753239,1.3900000000000001,0,1.3900000000000001,51.44,-6.01,51.7898995944,131.32
2021-11-07 21:30:00,50.508,-6.86,50.9717339709,1.428,0,1.428,49.08,-6.86,49.5570983816,131.79,50.118,-6.85,50.5839542148,1.428,0,1.428,48.69,-6.85,49.1694885066,131.76
2021-11-07 22:00:00,47.2865,-7.62,47.8965289165,1.5165000000000002,0,1.5165000000000002,45.77,-7.62,46.3999709052,132.33,46.9165,-7.6,47.5280756212,1.5165000000000002,0,1.5165000000000002,45.4,-7.6,46.0317281883,132.31
2021-11-07 22:30:00,44.7105,-8.45,45.5019923767,1.5005000000000002,0,1.5005000000000002,43.21,-8.45,44.0284748771,133.34,44.3505,-8.42,45.142698748,1.5005000000000002,0,1.5005000000000002,42.85,-8.42,43.6694275209,133.3
2021-11-07 23:00:00,42.055,-9.36,43.0840182086,1.4849999999999999,0,1.4849999999999999,40.57,-9.36,41.6357358528,133.34,41.715,-9.31,42.7412836143,1.4849999999999999,0,1.4849999999999999,40.23,-9.31,41.2932076739,133.3
2021-11-07 23:30:00,40.496,-9.87,41.6814457043,1.426,0,1.426,39.07,-9.87,40.2974167907,132.77,40.176,-9.83,41.3610913299,1.426,0,1.426,38.75,-9.83,39.9773861076,132.71
2021-11-08 00:00:00,38.9525,-10.01,40.2181222367,1.4525000000000001,0,1.4525000000000001,37.5,-10.01,38.8130145699,132.77,38.6425,-9.96,39.905443316,1.4525000000000001,0,1.4525000000000001,37.19,-9.96,38.5006194755,132.71
2021-11-08 00:30:00,44.0225,-9.3,44.9941163515,1.4625,0,1.4625,42.56,-9.3,43.5642468086,133.01,43.6825,-9.26,44.653201523,1.4625,0,1.4625,42.22,-9.26,43.2235583912,132.94
2021-11-08 01:00:00,45.339,-9.09,46.2412480476,1.5390000000000001,0,1.5390000000000001,43.8,-9.09,44.7332996771,132.23,44.979,-9.04,45.8784485461,1.5390000000000001,0,1.5390000000000001,43.44,-9.04,44.3706569706,132.2
2021-11-08 01:30:00,44.81,-9.3,45.7649003058,1.49,0,1.49,43.32,-9.3,44.3070242738,131.57,44.46,-9.26,45.4140859206,1.49,0,1.49,42.97,-9.26,43.9564386637,131.52
2021-11-08 02:00:00,44.778,-9.6,45.7955159814,1.528,0,1.528,43.25,-9.6,44.3026240758,131.78,44.428,-9.55,45.4428177383,1.528,0,1.528,42.9,-9.55,43.9501137655,131.73
2021-11-08 02:30:00,44.5275,-9.79,45.5910337265,1.5275,0,1.5275,43.0,-9.79,44.1003866196,131.97,44.1675,-9.75,45.2308584514,1.5275,0,1.5275,42.64,-9.75,43.7405086847,131.92
2021-11-08 03:00:00,43.5975,-9.96,44.7207290443,1.6075,0,1.6075,41.99,-9.96,43.1550889236,132.16,43.2575,-9.91,44.378141086,1.6075,0,1.6075,41.65,-9.91,42.8127387585,132.11
2021-11-08 03:30:00,42.0665,-10.29,43.3067491536,1.5965,0,1.5965,40.47,-10.29,41.7576939018,132.3,41.7365,-10.24,42.9743299221,1.5965,0,1.5965,40.14,-10.24,41.4255621567,132.27
2021-11-08 04:00:00,40.7815,-10.66,42.1517062792,1.6515,0,1.6515,39.13,-10.66,40.5560414735,132.52,40.4615,-10.59,41.8244077334,1.6515,0,1.6515,38.81,-10.59,40.2288975738,132.47
2021-11-08 04:30:00,40.6105,-10.57,41.9635271426,1.6405,0,1.6405,38.97,-10.57,40.3780361088,132.66,40.2905,-10.52,41.6412630722,1.6405,0,1.6405,38.65,-10.52,40.0561218792,132.66
2021-11-08 05:00:00,40.2945,-10.63,41.6730564064,1.6745,0,1.6745,38.62,-10.63,40.0562267319,132.66,39.9845,-10.58,41.3605686645,1.6745,0,1.6745,38.31,-10.58,39.7440876106,132.66
2021-11-08 05:30:00,43.289,-10.19,44.4721668125,1.649,0,1.649,41.64,-10.19,42.8687030361,132.66,42.939,-10.13,44.1177359007,1.649,0,1.649,41.29,-10.13,42.5144798863,132.66
2021-11-08 06:00:00,45.239,-9.46,46.2175153053,1.709,0,1.709,43.53,-9.46,44.5460716562,132.22,44.879,-9.42,45.856962841,1.709,0,1.709,43.17,-9.42,44.1858042815,132.18
2021-11-08 06:30:00,49.6175,-7.42,50.1692406386,1.7475,0,1.7475,47.87,-7.42,48.441648403,131.93,49.2375,-7.39,49.7889898095,1.7475,0,1.7475,47.49,-7.39,48.0615459593,131.88
2021-11-08 07:00:00,52.289,-4.84,52.5125234682,1.729,0,1.729,50.56,-4.84,50.7911330844,131.52,51.879,-4.84,52.1042823672,1.729,0,1.729,50.15,-4.84,50.3830140027,131.5
2021-11-08 07:30:00,59.174,-3.56,59.2809908487,8.474,0,8.474,50.7,-3.56,50.8248325133,131.69,58.754,-3.5700000000000003,58.8623599255,8.474,0,8.474,50.28,-3.5700000000000003,50.4065799276,131.65
2021-11-08 08:00:00,62.65,-2.58,62.7031011992,10.84,0,10.84,51.81,-2.58,51.874198789,131.13,62.21,-2.6,62.2643083957,10.84,0,10.84,51.37,-2.6,51.4357550737,131.09
2021-11-08 08:30:00,65.3705,-0.77,65.3750347629,11.6805,0,11.6805,53.69,-0.77,53.6955212285,130.82,64.9305,-0.81,64.9355521286,11.6805,0,11.6805,53.25,-0.81,53.2561602071,130.78
2021-11-08 09:00:00,66.0235,-0.11,66.023591634,10.493500000000001,0,10.493500000000001,55.53,-0.11,55.53010895,131.56,65.5635,-0.17,65.5637203966,10.493500000000001,0,10.493500000000001,55.07,-0.17,55.0702623927,131.51
2021-11-08 09:30:00,67.352,0.14,67.3521455041,11.092,0,11.092,56.26,0.14,56.260174191,131.41,66.902,0.11,66.9020904307,11.092,0,11.092,55.81,0.11,55.8101084034,131.38
2021-11-08 10:00:00,68.574,-0.15,68.5741640562,15.204,0,15.204,53.37,-0.15,53.3702107922,131.41,68.134,-0.18,68.1342377663,15.204,0,15.204,52.93,-0.18,52.9303060637,131.38
2021-11-08 10:30:00,69.7955,-0.76,69.7996376799,17.3955,0,17.3955,52.4,-0.76,52.4055111606,131.75,69.3555,-0.8,69.360113756,17.3955,0,17.3955,51.96,-0.8,51.9661582186,131.72
2021-11-08 11:00:00,71.017,-0.75,71.0209602089,20.857,0,20.857,50.16,-0.75,50.1656067441,131.75,70.607,-0.79,70.6114193952,20.857,0,20.857,49.75,-0.79,49.7562719665,131.72
2021-11-08 11:30:00,75.2915,-1.12,75.2998298288,31.0515,0,31.0515,44.24,-1.12,44.2541749443,131.75,74.9315,-1.15,74.940324207,31.0515,0,31.0515,43.88,-1.15,43.895066921,131.64
2021-11-08 12:00:00,29.2865,-0.01,29.2865017073,25.2965,0,25.2965,3.99,-0.01,3.9900125313,131.75,28.5765,0.0,28.5765,25.2965,0,25.2965,3.2800000000000002,0.0,3.2800000000000002,131.75
2021-11-08 12:30:00,72.0365,-0.2,72.0367776365,22.3465,0,22.3465,49.69,-0.2,49.6904024938,131.48,71.6165,-0.25,71.6169363506,22.3465,0,22.3465,49.27,-0.25,49.2706342561,131.47
2021-11-08 13:00:00,70.3365,-0.34,70.3373217591,20.2565,0,20.2565,50.08,-0.34,50.0811541401,131.37,69.9165,-0.37,69.9174790181,20.2565,0,20.2565,49.66,-0.37,49.6613783538,131.36
2021-11-08 13:30:00,67.5985,-0.75,67.6026604672,15.7185,0,15.7185,51.88,-0.75,51.885420881,131.43,66.8685,-0.79,66.873166459,15.7185,0,15.7185,51.15,-0.79,51.1561003205,131.39
2021-11-08 14:00:00,65.744,-0.88,65.7498892471,13.604,0,13.604,52.14,-0.88,52.1474256316,131.43,65.304,-0.92,65.3104801391,13.604,0,13.604,51.7,-0.92,51.7081850387,131.39
2021-11-08 14:30:00,64.3965,-0.6900000000000001,64.4001965234,10.3565,0,10.3565,54.04,-0.6900000000000001,54.0444048908,131.53,63.9465,-0.73,63.9506666287,10.3565,0,10.3565,53.59,-0.73,53.5949717791,131.5
2021-11-08 15:00:00,63.0495,-0.74,63.0538424701,6.9895,0,6.9895,56.06,-0.74,56.0648838401,131.4,62.5795,-0.78,62.584360828,6.9895,0,6.9895,55.59,-0.78,55.5954719379,131.34
2021-11-08 15:30:00,62.3955,-0.85,62.4012894118,4.8755,0,4.8755,57.52,-0.85,57.5262800814,131.4,61.9255,-0.9,61.9320397714,4.8755,0,4.8755,57.05,-0.9,57.0570985943,131.34
2021-11-08 16:00:00,63.4375,0.05,63.4375197044,3.0075,0,3.0075,60.43,0.05,60.4300206851,131.33,62.9175,-0.01,62.9175007947,3.0075,0,3.0075,59.91,-0.01,59.9100008346,131.34
2021-11-08 16:30:00,66.302,1.13,66.3116287238,1.592,0,1.592,64.71,1.13,64.7198655746,130.92,65.772,1.08,65.7808663975,1.592,0,1.592,64.18,1.08,64.1890862998,130.89
2021-11-08 17:00:00,71.5985,2.33,71.636402075,1.9485000000000001,0,1.9485000000000001,69.65,2.33,69.6889618232,130.58,71.0185,2.27,71.0547693139,1.9485000000000001,0,1.9485000000000001,69.07,2.27,69.1072919452,130.52
2021-11-08 17:30:00,78.178,2.12,78.2067393771,8.818,0,8.818,69.36,2.12,69.3923915138,129.71,77.608,2.06,77.6353351509,8.818,0,8.818,68.79,2.06,68.8208376874,129.68
2021-11-08 18:00:00,78.8125,1.94,78.8363733073,8.9625,0,8.9625,69.85,1.94,69.8769353936,129.32,78.2225,1.88,78.2450887037,8.9625,0,8.9625,69.26,1.88,69.2855107508,129.26
2021-11-08 18:30:00,74.0595,1.54,74.0755097198,1.9895,0,1.9895,72.07,1.54,72.0864515703,128.78,73.4595,1.48,73.4744073828,1.9895,0,1.9895,71.47,1.48,71.4853222697,128.74
2021-11-08 19:00:00,71.012,0.30000000000000004,71.0126336929,1.592,0,1.592,69.42,0.30000000000000004,69.4206482251,129.01,70.422,0.26,70.422479962,1.592,0,1.592,68.83,0.26,68.8304910632,128.98
2021-11-08 19:30:00,68.7155,-0.91,68.721525305,1.6255000000000002,0,1.6255000000000002,67.09,-0.91,67.0961712768,129.82,68.1655,-0.9500000000000001,68.1721195963,1.6255000000000002,0,1.6255000000000002,66.54,-0.9500000000000001,66.5467812896,129.79
2021-11-08 20:00:00,64.98,-2.23,65.0182535908,1.6099999999999999,0,1.6099999999999999,63.37,-2.23,63.4092248809,129.82,64.44,-2.26,64.4796184852,1.6099999999999999,0,1.6099999999999999,62.83,-2.26,62.8706330491,129.79
2021-11-08 20:30:00,62.011,-3.02,62.0844950128,1.601,0,1.601,60.41,-3.02,60.4854403968,130.52,61.501,-3.03,61.5755950113,1.601,0,1.601,59.9,-3.03,59.976586265,130.48
2021-11-08 21:00:00,60.8415,-4.28,60.9918561961,1.5815000000000001,0,1.5815000000000001,59.26,-4.28,59.4143585339,130.81,60.3415,-4.29,60.493807305,1.5815000000000001,0,1.5815000000000001,58.76,-4.29,58.9163958504,130.77
2021-11-08 21:30:00,59.1495,-5.19,59.3767585024,1.2595,0,1.2595,57.89,-5.19,58.1221833726,131.15,58.6595,-5.18,58.8877690208,1.2595,0,1.2595,57.4,-5.18,57.6332577597,131.12
2021-11-08 22:00:00,55.3235,-6.35,55.686732282,1.2735,0,1.2735,54.05,-6.35,54.4217327912,131.55,54.8635,-6.34,55.2286088205,1.2735,0,1.2735,53.59,-6.34,53.9637257795,131.51
2021-11-08 22:30:00,51.645,-7.6,52.2012071221,1.5150000000000001,0,1.5150000000000001,50.13,-7.6,50.7028293096,131.64,51.215,-7.58,51.772894694,1.5150000000000001,0,1.5150000000000001,49.7,-7.58,50.274709347699996,131.59
2021-11-08 23:00:00,48.373,-8.36,49.0900878895,1.533,0,1.533,46.84,-8.36,47.5801975616,132.27,47.983,-8.34,48.7024012652,1.533,0,1.533,46.45,-8.34,47.1927759302,132.25
2021-11-08 23:30:00,45.4415,-9.07,46.3378335947,1.5815000000000001,0,1.5815000000000001,43.86,-9.07,44.7879950433,132.27,45.0615,-9.04,45.9593340057,1.5815000000000001,0,1.5815000000000001,43.48,-9.04,44.4098187341,132.25
2021-11-09 00:00:00,43.939,-9.52,44.958493313299996,1.659,0,1.659,42.28,-9.52,43.3385371234,132.38,43.589,-9.48,44.6079737379,1.659,0,1.659,41.93,-9.48,42.9883158544,132.35
2021-11-09 00:30:00,49.031,-8.49,49.7606175705,1.651,0,1.651,47.38,-8.49,48.1346496819,132.56,48.631,-8.46,49.3613792453,1.651,0,1.651,46.98,-8.46,47.7356470575,132.54
2021-11-09 01:00:00,50.449,-8.13,51.0998874852,1.629,0,1.629,48.82,-8.13,49.4923155651,131.83,50.039,-8.09,50.6887524112,1.629,0,1.629,48.41,-8.09,49.0813223131,131.78
2021-11-09 01:30:00,49.046,-8.39,49.7584386411,1.616,0,1.616,47.43,-8.39,48.1663471731,131.04,48.656,-8.37,49.3706718204,1.616,0,1.616,47.04,-8.37,47.7788499234,131.0
2021-11-09 02:00:00,47.5215,-8.7,48.3113129841,1.6115,0,1.6115,45.91,-8.7,46.7270596122,131.37,47.1315,-8.67,47.9223037035,1.6115,0,1.6115,45.52,-8.67,46.3383135213,131.29
2021-11-09 02:30:00,46.9005,-8.81,47.7207816391,1.5905,0,1.5905,45.31,-8.81,46.1585550034,131.58,46.5305,-8.78,47.3516190879,1.5905,0,1.5905,44.94,-8.78,45.7896494854,131.54
2021-11-09 03:00:00,45.664,-8.93,46.5289780245,1.564,0,1.564,44.1,-8.93,44.9950541727,131.95,45.284,-8.89,46.1483776096,1.564,0,1.564,43.72,-8.89,44.614689285,131.89
2021-11-09 03:30:00,44.5785,-9.21,45.5199600423,1.5485,0,1.5485,43.03,-9.21,44.0046020321,132.16,44.2185,-9.18,45.1613567362,1.5485,0,1.5485,42.67,-9.18,43.646320578,132.1
2021-11-09 04:00:00,43.2695,-9.46,44.2915480679,1.5495,0,1.5495,41.72,-9.46,42.7790836742,132.16,42.9195,-9.42,43.9410955741,1.5495,0,1.5495,41.37,-9.42,42.428920561300004,132.1
2021-11-09 04:30:00,42.358,-9.64,43.4411068459,1.548,0,1.548,40.81,-9.64,41.9331098298,132.62,42.018,-9.61,43.1029514535,1.548,0,1.548,40.47,-9.61,41.5953482976,132.58
2021-11-09 05:00:00,41.9455,-9.81,43.0773846728,1.6855,0,1.6855,40.26,-9.81,41.4379499976,132.62,41.6055,-9.76,42.7349415613,1.6855,0,1.6855,39.92,-9.76,41.0957905387,132.58
2021-11-09 05:30:00,43.944,-9.41,44.9402184685,1.674,0,1.674,42.27,-9.41,43.3047456984,131.75,43.584,-9.37,44.5798379988,1.674,0,1.674,41.91,-9.37,42.9446737093,131.71
2021-11-09 06:00:00,45.929,-8.67,46.7401534122,1.589,0,1.589,44.34,-8.67,45.179691234,131.75,45.559,-8.63,46.369164118,1.589,0,1.589,43.97,-8.63,44.8089031332,131.71
2021-11-09 06:30:00,50.107,-6.55,50.5332954496,1.537,0,1.537,48.57,-6.55,49.0096663935,131.56,49.697,-6.54,50.1254766461,1.537,0,1.537,48.16,-6.54,48.6020287642,131.51
2021-11-09 07:00:00,53.129,-4.53,53.3217736108,1.5390000000000001,0,1.5390000000000001,51.59,-4.53,51.788502585,131.56,52.699,-4.54,52.894198179,1.5390000000000001,0,1.5390000000000001,51.16,-4.54,51.3610474971,131.51
2021-11-09 07:30:00,57.2605,-2.49,57.3146138454,1.4105,0,1.4105,55.85,-2.49,55.905479159,131.22,56.8005,-2.51,56.8559310912,1.4105,0,1.4105,55.39,-2.51,55.4468412085,131.18
2021-11-09 08:00:00,60.085,-1.2,60.0969818294,1.945,0,1.945,58.14,-1.2,58.1523825823,131.22,59.595,-1.24,59.6078990151,1.945,0,1.945,57.65,-1.24,57.6633341041,131.18
2021-11-09 08:30:00,62.5085,-0.56,62.5110084085,4.9785,0,4.9785,57.53,-0.56,57.5327254699,131.01,62.0285,-0.6000000000000001,62.031401824,4.9785,0,4.9785,57.05,-0.6000000000000001,57.0531550398,130.98
2021-11-09 09:00:00,64.5785,-0.5700000000000001,64.5810154941,11.5885,0,11.5885,52.99,-0.5700000000000001,52.9930655841,131.09,64.1285,-0.61,64.1314011405,11.5885,0,11.5885,52.54,-0.61,52.5435409922,131.05
2021-11-09 09:30:00,64.321,-0.29,64.321653749,14.551,0,14.551,49.77,-0.29,49.7708448793,131.28,63.901,-0.33,63.9018520937,14.551,0,14.551,49.35,-0.33,49.3511033311,131.22
2021-11-09 10:00:00,66.7035,-0.85,66.708915538,19.8435,0,19.8435,46.86,-0.85,46.8677084996,131.65,66.3135,-0.9,66.3196070725,19.8435,0,19.8435,46.47,-0.9,46.4787144831,131.59
2021-11-09 10:30:00,67.8815,-1.3,67.8939470222,22.9315,0,22.9315,44.95,-1.3,44.9687947359,132.17,67.5115,-1.33,67.5245994601,22.9315,0,22.9315,44.58,-1.33,44.5998352015,132.1
2021-11-09 11:00:00,66.806,-0.9,66.8120620547,20.556,0,20.556,46.25,-0.9,46.2587559279,132.17,66.416,-0.9400000000000001,66.4226516785,20.556,0,20.556,45.86,-0.9400000000000001,45.869632656,132.1
2021-11-09 11:30:00,66.39,-0.35000000000000003,66.3909225723,18.53,0,18.53,47.86,-0.35000000000000003,47.8612797572,132.01,66.0,-0.41000000000000003,66.0012734726,18.53,0,18.53,47.47,-0.41000000000000003,47.4717705589,131.95
2021-11-09 12:00:00,64.407,-0.42,64.4083694018,15.577,0,15.577,48.83,-0.42,48.8318062332,131.73,63.997,-0.47000000000000003,63.9987258389,15.577,0,15.577,48.42,-0.47000000000000003,48.4222810285,131.72
2021-11-09 12:30:00,64.2625,-0.03,64.2625070025,13.1025,0,13.1025,51.16,-0.03,51.1600087959,131.64,63.8425,-0.06,63.8425281944,13.1025,0,13.1025,50.74,-0.06,50.740035475,131.62
2021-11-09 13:00:00,64.8495,0.03,64.8495069391,12.5595,0,12.5595,52.29,0.03,52.2900086059,131.56,64.4195,0.01,64.4195007762,12.5595,0,12.5595,51.86,0.01,51.8600009641,131.55
2021-11-09 13:30:00,63.818,-0.22,63.8183792022,11.818,0,11.818,52.0,-0.22,52.0004653825,131.49,63.398,-0.27,63.3985749367,11.818,0,11.818,51.58,-0.27,51.5807066644,131.55
2021-11-09 14:00:00,61.815,-0.22,61.8153914895,10.055,0,10.055,51.76,-0.22,51.7604675404,131.67,61.375,-0.28,61.3756386932,10.055,0,10.055,51.32,-0.28,51.3207638291,131.63
2021-11-09 14:30:00,60.435,-0.18,60.435268056,7.545,0,7.545,52.89,-0.18,52.8903062952,131.89,60.005,-0.24,60.0054799581,7.545,0,7.545,52.46,-0.24,52.4605489868,131.84
2021-11-09 15:00:00,59.458,-0.16,59.4582152776,6.118,0,6.118,53.34,-0.16,53.3402399695,131.89,59.018,-0.2,59.0183388787,6.118,0,6.118,52.9,-0.2,52.9003780705,131.75
2021-11-09 15:30:00,58.7935,-0.02,58.7935034017,4.7735,0,4.7735,54.02,-0.02,54.0200037023,132.04,58.3435,-0.05,58.3435214248,4.7735,0,4.7735,53.57,-0.05,53.570023334,131.99
2021-11-09 16:00:00,59.8095,0.55,59.812028809,2.6695,0,2.6695,57.14,0.55,57.142646946,132.2,59.3495,0.48,59.3514410124,2.6695,0,2.6695,56.68,0.48,56.6820324265,132.17
2021-11-09 16:30:00,62.212,0.9,62.2185096575,1.322,0,1.322,60.89,0.9,60.896650975200004,131.51,61.712,0.85,61.7178535272,1.322,0,1.322,60.39,0.85,60.3959816544,131.45
2021-11-09 17:00:00,66.939,2.04,66.9700778034,1.139,0,1.139,65.8,2.04,65.831615505,131.14,66.409,1.99,66.4388092985,1.139,0,1.139,65.27,1.99,65.3003292488,131.12
2021-11-09 17:30:00,70.3815,2.88,70.4403999297,1.9215,0,1.9215,68.46,2.88,68.5205516615,130.52,69.8215,2.81,69.8780220259,1.9215,0,1.9215,67.9,2.81,67.9581201918,130.49
2021-11-09 18:00:00,74.8305,3.26,74.9014774904,4.2305,0,4.2305,70.6,3.26,70.6752262112,130.34,74.2405,3.18,74.3085744733,4.2305,0,4.2305,70.01,3.18,70.0821838986,130.25
2021-11-09 18:30:00,74.1315,1.45,74.1456795252,6.3815,0,6.3815,67.75,1.45,67.7655148287,130.26,73.5715,1.4,73.5848191698,6.3815,0,6.3815,67.19,1.4,67.204583921,130.25
2021-11-09 19:00:00,69.778,1.24,69.7890169296,1.038,0,1.038,68.74,1.24,68.7511832625,130.58,69.198,1.18,69.2080602531,1.038,0,1.038,68.16,1.18,68.1702134367,130.5
2021-11-09 19:30:00,67.5025,0.23,67.5028918362,1.0625,0,1.0625,66.44,0.23,66.4403981024,130.74,66.9525,0.18,66.9527419621,1.0625,0,1.0625,65.89,0.18,65.8902458639,130.68
2021-11-09 20:00:00,63.873,-1.09,63.8822998099,1.103,0,1.103,62.77,-1.09,62.7794632025,130.98,63.343,-1.12,63.3529008728,1.103,0,1.103,62.24,-1.12,62.2500763052,130.93
2021-11-09 20:30:00,60.609,-2.27,60.6514944663,1.109,0,1.109,59.5,-2.27,59.5432859355,131.21,60.119,-2.3,60.1629799877,1.109,0,1.109,59.01,-2.3,59.054805901,131.17
2021-11-09 21:00:00,57.1685,-3.5700000000000003,57.2798593945,1.2185,0,1.2185,55.95,-3.5700000000000003,56.0637797513,131.51,56.7085,-3.59,56.8220210152,1.2185,0,1.2185,55.49,-3.59,55.6060086681,131.47
2021-11-09 21:30:00,55.5865,-4.93,55.804694088,1.4565000000000001,0,1.4565000000000001,54.13,-4.93,54.3540412481,132.67,55.1165,-4.93,55.3365473467,1.4565000000000001,0,1.4565000000000001,53.66,-4.93,53.8859953977,132.63
2021-11-09 22:00:00,52.3465,-6.44,52.7411571948,1.5465,0,1.5465,50.8,-6.44,51.2065777025,132.67,51.9265,-6.43,52.3230953046,1.5465,0,1.5465,50.38,-6.43,50.7886729498,132.63
2021-11-09 22:30:00,48.8035,-7.68,49.4040890236,1.5935000000000001,0,1.5935000000000001,47.21,-7.68,47.8306021288,132.47,48.4035,-7.65,49.004298916,1.5935000000000001,0,1.5935000000000001,46.81,-7.65,47.4309877612,132.39
2021-11-09 23:00:00,45.852,-8.39,46.6132814121,1.6720000000000002,0,1.6720000000000002,44.18,-8.39,44.9695952839,131.42,45.482,-8.36,46.2439393218,1.6720000000000002,0,1.6720000000000002,43.81,-8.36,44.6005123289,131.38
2021-11-09 23:30:00,43.302,-8.73,44.173251001,1.722,0,1.722,41.58,-8.73,42.4865778805,131.9,42.952,-8.69,43.8222592298,1.722,0,1.722,41.23,-8.69,42.1358398516,131.85
2021-11-10 00:00:00,42.419,-9.25,43.4158273099,1.7189999999999999,0,1.7189999999999999,40.7,-9.25,41.7379024389,132.5,42.069,-9.22,43.0674954113,1.7189999999999999,0,1.7189999999999999,40.35,-9.22,41.3899855037,132.45
2021-11-10 00:30:00,48.454,-8.43,49.1818565733,1.744,0,1.744,46.71,-8.43,47.4646078673,132.5,48.074,-8.39,48.8006308976,1.744,0,1.744,46.33,-8.39,47.0835533918,132.45
2021-11-10 01:00:00,49.4465,-8.08,50.1023229227,1.7465000000000002,0,1.7465000000000002,47.7,-8.08,48.3795039247,131.1,49.0465,-8.06,49.7043535543,1.7465000000000002,0,1.7465000000000002,47.3,-8.06,47.9818048848,131.04
2021-11-10 01:30:00,47.9705,-8.5,48.7177469743,1.7605,0,1.7605,46.21,-8.5,46.9852540698,130.91,47.5805,-8.47,48.3285100148,1.7605,0,1.7605,45.82,-8.47,46.5962798944,130.88
2021-11-10 02:00:00,46.142,-8.95,47.0019857453,1.762,0,1.762,44.38,-8.95,45.2734679476,131.08,45.782,-8.91,46.6409650844,1.762,0,1.762,44.02,-8.91,44.9126763843,131.02
2021-11-10 02:30:00,47.213,-8.97,48.0575516334,1.7730000000000001,0,1.7730000000000001,45.44,-8.97,46.3168921669,131.43,46.823,-8.94,47.6688255467,1.7730000000000001,0,1.7730000000000001,45.05,-8.94,45.9284889802,131.37
2021-11-10 03:00:00,46.076,-9.22,46.9894262148,1.766,0,1.766,44.31,-9.22,45.2590819615,131.66,45.706,-9.19,46.6207522033,1.766,0,1.766,43.94,-9.19,44.8907529453,131.63
2021-11-10 03:30:00,42.7005,-9.74,43.797263616,1.7805,0,1.7805,40.92,-9.74,42.0632143327,131.89,42.3605,-9.7,43.4568977292,1.7805,0,1.7805,40.58,-9.7,41.7232117652,131.86
2021-11-10 04:00:00,41.1595,-9.9,42.3333726539,1.7795,0,1.7795,39.38,-9.9,40.6053494013,132.25,40.8295,-9.86,42.0031864297,1.7795,0,1.7795,39.05,-9.86,40.2755769667,132.22
2021-11-10 04:30:00,40.8095,-9.78,41.9650293727,1.7795,0,1.7795,39.03,-9.78,40.2366661144,132.38,40.4695,-9.74,41.6250889519,1.7795,0,1.7795,38.69,-9.74,39.8971640596,132.33
2021-11-10 05:00:00,40.429,-9.84,41.6092494645,1.799,0,1.799,38.63,-9.84,39.8635485124,132.38,40.119,-9.8,41.298597567,1.799,0,1.799,38.32,-9.8,39.5532855778,132.33
2021-11-10 05:30:00,43.316,-9.41,44.326334791,1.796,0,1.796,41.52,-9.41,42.5729785192,132.38,42.966,-9.36,43.9737052794,1.796,0,1.796,41.17,-9.36,42.2205933165,132.41
2021-11-10 06:00:00,45.7955,-8.61,46.5978531721,1.8054999999999999,0,1.8054999999999999,43.99,-8.61,44.8246829325,131.92,45.4355,-8.58,46.2385235518,1.8054999999999999,0,1.8054999999999999,43.63,-8.58,44.4656417923,131.87
2021-11-10 06:30:00,50.2625,-6.92,50.736626871,1.8025,0,1.8025,48.46,-6.92,48.9515883297,131.61,49.8525,-6.91,50.3291153931,1.8025,0,1.8025,48.05,-6.91,48.5443158362,131.54
2021-11-10 07:00:00,53.775,-4.88,53.9959723035,1.755,0,1.755,52.02,-4.88,52.2483951907,131.61,53.345,-4.87,53.5668360555,1.755,0,1.755,51.59,-4.87,51.8193496679,131.54
2021-11-10 07:30:00,54.902,-2.91,54.9790660525,1.732,0,1.732,53.17,-2.91,53.2495727682,132.05,54.462,-2.93,54.5407585572,1.732,0,1.732,52.73,-2.93,52.8113415849,131.96
2021-11-10 08:00:00,57.2365,-1.8599999999999999,57.2667139991,2.4465,0,2.4465,54.79,-1.8599999999999999,54.8215623637,131.43,56.7765,-1.88,56.8076170267,2.4465,0,2.4465,54.33,-1.88,54.3625174178,131.39
2021-11-10 08:30:00,59.8835,-1.1,59.8936020978,5.6035,0,5.6035,54.28,-1.1,54.291144766,131.15,59.4335,-1.1400000000000001,59.4444322225,5.6035,0,5.6035,53.83,-1.1400000000000001,53.8420699825,131.09
2021-11-10 09:00:00,63.118,-1.15,63.12847554,13.638,0,13.638,49.48,-1.15,49.4933621812,130.98,62.698,-1.19,62.7092920068,13.638,0,13.638,49.06,-1.19,49.0744302056,130.95
2021-11-10 09:30:00,64.4,-1.15,64.4102670387,17.45,0,17.45,46.95,-1.15,46.9640820202,131.33,64.0,-1.18,64.0108772007,17.45,0,17.45,46.55,-1.18,46.5649535595,131.28
2021-11-10 10:00:00,64.928,-1.11,64.9374875091,19.378,0,19.378,45.55,-1.11,45.5635226909,131.33,64.538,-1.1400000000000001,64.5480677015,19.378,0,19.378,45.16,-1.1400000000000001,45.1743865481,131.28
2021-11-10 10:30:00,65.2995,-1.37,65.3138698919,20.3595,0,20.3595,44.94,-1.37,44.9608774381,131.45,64.9395,-1.4100000000000001,64.9548055208,20.3595,0,20.3595,44.58,-1.4100000000000001,44.602292542,131.39
2021-11-10 11:00:00,65.2585,-0.98,65.2658580136,19.6585,0,19.6585,45.6,-0.98,45.6105294861,131.57,64.8685,-1.02,64.876518805,19.6585,0,19.6585,45.21,-1.02,45.2215048401,131.52
2021-11-10 11:30:00,67.928,-0.52,67.9299903136,26.678,0,26.678,41.25,-0.52,41.2532774456,131.49,67.578,-0.56,67.5803202419,26.678,0,26.678,40.9,-0.56,40.9038335612,131.44
2021-11-10 12:00:00,69.863,-0.81,69.8676954608,33.603,0,33.603,36.26,-0.81,36.269046031,131.49,69.553,-0.84,69.5580722059,33.603,0,33.603,35.95,-0.84,35.9598122909,131.44
2021-11-10 12:30:00,65.663,-0.39,65.6641581763,23.503,0,23.503,42.16,-0.39,42.1618038039,131.59,65.313,-0.43,65.3144154762,23.503,0,23.503,41.81,-0.43,41.812211135,131.52
2021-11-10 13:00:00,63.391,-0.16,63.3912019211,16.911,0,16.911,46.48,-0.16,46.4802753864,131.43,63.011,-0.19,63.0112864573,16.911,0,16.911,46.1,-0.19,46.1003915385,131.37
2021-11-10 13:30:00,60.3665,-0.78,60.3715390085,11.8065,0,11.8065,48.56,-0.78,48.5662640111,131.43,59.9665,-0.8200000000000001,59.9721062016,11.8065,0,11.8065,48.16,-0.8200000000000001,48.1669803911,131.37
2021-11-10 14:00:00,58.4505,-0.41000000000000003,58.4519379512,9.6605,0,9.6605,48.79,-0.41000000000000003,48.7917226587,131.52,58.0305,-0.46,58.0323231506,9.6605,0,9.6605,48.37,-0.46,48.3721872567,131.48
2021-11-10 14:30:00,59.129,-0.47000000000000003,59.1308679202,12.379,0,12.379,46.75,-0.47000000000000003,46.7523625072,131.52,58.749,-0.51,58.751213613,12.379,0,12.379,46.37,-0.51,46.3728045302,131.48
2021-11-10 15:00:00,58.0495,-0.73,58.0540898667,10.2695,0,10.2695,47.78,-0.73,47.7855762757,131.52,57.6595,-0.77,57.6646411612,10.2695,0,10.2695,47.39,-0.77,47.3962551263,131.39
2021-11-10 15:30:00,57.3455,-0.6900000000000001,57.349651003700004,5.7955,0,5.7955,51.55,-0.6900000000000001,51.5546176399,131.52,56.9055,-0.73,56.9101821316,5.7955,0,5.7955,51.11,-0.73,51.1152129997,131.51
2021-11-10 16:00:00,60.054,-0.37,60.0551397967,7.194,0,7.194,52.86,-0.37,52.8612949141,131.52,59.624,-0.42,59.6254792517,7.194,0,7.194,52.43,-0.42,52.431682216,131.51
2021-11-10 16:30:00,62.893,0.44,62.8945391032,6.443,0,6.443,56.45,0.44,56.4517147658,131.37,62.423,0.39,62.4242182891,6.443,0,6.443,55.98,0.39,55.9813585044,131.34
2021-11-10 17:00:00,68.087,1.81,68.1110539413,6.667,0,6.667,61.42,1.81,61.4466638639,131.04,67.587,1.76,67.609911766,6.667,0,6.667,60.92,1.76,60.9454182035,130.99
2021-11-10 17:30:00,73.887,2.5700000000000003,73.931682444,11.557,0,11.557,62.33,2.5700000000000003,62.3829608146,130.55,73.367,2.51,73.40992296,11.557,0,11.557,61.81,2.51,61.8609424435,130.49
2021-11-10 18:00:00,73.8245,2.4,73.8635011372,10.4845,0,10.4845,63.34,2.4,63.3854525897,130.36,73.3045,2.35,73.3421585464,10.4845,0,10.4845,62.82,2.35,62.8639395838,130.3
2021-11-10 18:30:00,71.0895,1.5899999999999999,71.1072788837,6.9395,0,6.9395,64.15,1.5899999999999999,64.1697015733,130.25,70.5695,1.53,70.5860838285,6.9395,0,6.9395,63.63,1.53,63.6483919671,130.2
2021-11-10 19:00:00,68.5085,0.66,68.5116790938,6.9385,0,6.9385,61.57,0.66,61.5735373354,130.46,67.9785,0.62,67.9813273057,6.9385,0,6.9385,61.04,0.62,61.0431486737,130.42
2021-11-10 19:30:00,64.8745,-0.04,64.8745123315,2.1945,0,2.1945,62.68,-0.04,62.6800127632,130.71,64.3645,-0.07,64.3645380644,2.1945,0,2.1945,62.17,-0.07,62.1700394081,130.66
2021-11-10 20:00:00,61.105,-1.25,61.1177840321,1.895,0,1.895,59.21,-1.25,59.2231930919,130.71,60.605,-1.29,60.6187275106,1.895,0,1.895,58.71,-1.29,58.7241704922,130.66
2021-11-10 20:30:00,58.8885,-2.13,58.9270085127,1.8085,0,1.8085,57.08,-2.13,57.1197277655,131.16,58.4185,-2.16,58.4584189168,1.8085,0,1.8085,56.61,-2.16,56.6511932796,131.11
2021-11-10 21:00:00,55.8485,-3.44,55.9543434619,1.7585000000000002,0,1.7585000000000002,54.09,-3.44,54.1992776705,131.5,55.3885,-3.44,55.4952208055,1.7585000000000002,0,1.7585000000000002,53.63,-3.44,53.7402130625,131.47
2021-11-10 21:30:00,53.724,-4.64,53.924,1.734,0,1.734,51.99,-4.64,52.1966445282,131.2,53.294,-4.64,53.4956076328,1.734,0,1.734,51.56,-4.64,51.768360994,131.16
2021-11-10 22:00:00,50.3705,-5.69,50.6908608158,1.7205,0,1.7205,48.65,-5.69,48.9816149183,130.52,49.9605,-5.68,50.28234243,1.7205,0,1.7205,48.24,-5.68,48.5732436636,130.48
2021-11-10 22:30:00,46.527,-6.95,47.0432166098,1.7069999999999999,0,1.7069999999999999,44.82,-6.95,45.3556490418,130.95,46.157,-6.93,46.674335014,1.7069999999999999,0,1.7069999999999999,44.45,-6.93,44.9869692244,130.89
2021-11-10 23:00:00,43.498,-7.5600000000000005,44.1500804529,1.698,0,1.698,41.8,-7.5600000000000005,42.4781543855,131.25,43.138,-7.53,43.7902722531,1.698,0,1.698,41.44,-7.53,42.1185766616,131.21
2021-11-10 23:30:00,40.7915,-8.17,41.6016270385,1.7515,0,1.7515,39.04,-8.17,39.8857179953,131.46,40.4615,-8.14,41.2721768538,1.7515,0,1.7515,38.71,-8.14,39.5565885789,131.41
2021-11-11 00:00:00,39.2605,-8.29,40.1261879606,1.7705000000000002,0,1.7705000000000002,37.49,-8.29,38.3956273552,130.92,38.9505,-8.25,39.8146198054,1.7705000000000002,0,1.7705000000000002,37.18,-8.25,38.0843130436,130.87
2021-11-11 00:30:00,43.921,-7.35,44.5317498084,1.791,0,1.791,42.13,-7.35,42.7663348909,131.17,43.571,-7.33,44.1832653954,1.791,0,1.791,41.78,-7.33,42.4181246639,131.13
2021-11-11 01:00:00,44.845,-7.04,45.3942245776,1.7650000000000001,0,1.7650000000000001,43.08,-7.04,43.6514375479,131.17,44.485,-7.02,45.0354929472,1.7650000000000001,0,1.7650000000000001,42.72,-7.02,43.292941688,131.13
2021-11-11 01:30:00,44.395,-7.59,45.039139923,1.795,0,1.795,42.6,-7.59,43.2708689536,131.17,44.035,-7.57,44.6809369306,1.795,0,1.795,42.24,-7.57,42.9129642416,131.13
2021-11-11 02:00:00,43.2495,-8.01,43.9849900563,1.7795,0,1.7795,41.47,-8.01,42.2364889639,131.42,42.9195,-7.99,43.6568846833,1.7795,0,1.7795,41.14,-7.99,41.9087067326,131.33
2021-11-11 02:30:00,41.5245,-8.13,42.3128940188,1.8145,0,1.8145,39.71,-8.13,40.5337020268,131.65,41.1745,-8.1,41.9636682173,1.8145,0,1.8145,39.36,-8.1,40.1848180287,131.6
2021-11-11 03:00:00,39.3425,-8.31,40.2105509319,1.7925,0,1.7925,37.55,-8.31,38.4585309132,131.65,39.0225,-8.27,39.8892016246,1.7925,0,1.7925,37.23,-8.27,38.1374592756,131.6
2021-11-11 03:30:00,38.108,-8.62,39.0707571465,1.828,0,1.828,36.28,-8.62,37.289982569,131.86,37.818,-8.59,38.7812999266,1.828,0,1.828,35.99,-8.59,37.0009216101,131.82
2021-11-11 04:00:00,37.1365,-8.75,38.15340263,1.8265,0,1.8265,35.31,-8.75,36.3779960965,131.86,36.8365,-8.71,37.8522368196,1.8265,0,1.8265,35.01,-8.71,36.0771977848,131.82
2021-11-11 04:30:00,38.187,-8.97,39.2263670125,1.847,0,1.847,36.34,-8.97,37.4306892803,131.97,37.877,-8.94,38.9177431129,1.847,0,1.847,36.03,-8.94,37.1225605259,131.82
2021-11-11 05:00:00,37.2495,-8.95,38.3096299936,1.8195000000000001,0,1.8195000000000001,35.43,-8.95,36.542952809,132.14,36.9495,-8.91,38.0085996881,1.8195000000000001,0,1.8195000000000001,35.13,-8.91,36.2423095291,132.07
2021-11-11 05:30:00,38.526,-8.43,39.4375148304,1.846,0,1.846,36.68,-8.43,37.6362498132,132.04,38.226,-8.39,39.1359064799,1.846,0,1.846,36.38,-8.39,37.3349233292,131.97
2021-11-11 06:00:00,40.9245,-7.71,41.6444330043,1.8145,0,1.8145,39.11,-7.71,39.8627169169,131.62,40.6045,-7.69,41.3262812294,1.8145,0,1.8145,38.79,-7.69,39.5449137058,131.54
2021-11-11 06:30:00,46.0165,-5.98,46.4034338412,1.8265,0,1.8265,44.19,-5.98,44.5927852909,131.28,45.6465,-5.97,46.0352458693,1.8265,0,1.8265,43.82,-5.97,44.2248041262,131.24
2021-11-11 07:00:00,50.8455,-4.28,51.0253198937,1.8054999999999999,0,1.8054999999999999,49.04,-4.28,49.2264156729,131.73,50.4455,-4.28,50.6267406639,1.8054999999999999,0,1.8054999999999999,48.64,-4.28,48.8279428197,131.67
2021-11-11 07:30:00,54.5745,-2.47,54.6303665579,1.7945,0,1.7945,52.78,-2.47,52.8377639572,131.73,54.1445,-2.49,54.2017248826,1.7945,0,1.7945,52.35,-2.49,52.4091843096,131.67
2021-11-11 08:00:00,57.1855,-1.54,57.2062322676,3.2955,0,3.2955,53.89,-1.54,53.9119995919,131.54,56.7255,-1.57,56.7472224012,3.2955,0,3.2955,53.43,-1.57,53.4530616523,131.46
2021-11-11 08:30:00,59.05,-0.89,59.0567066471,7.59,0,7.59,51.46,-0.89,51.4676956935,131.24,58.62,-0.93,58.6273767109,7.59,0,7.59,51.03,-0.93,51.0384737233,131.19
2021-11-11 09:00:00,61.7,-0.73,61.7043183254,12.68,0,12.68,49.02,-0.73,49.0254352352,131.04,61.29,-0.76,61.2947118437,12.68,0,12.68,48.61,-0.76,48.6159408013,131.03
2021-11-11 09:30:00,64.362,-0.44,64.3635039755,17.962,0,17.962,46.4,-0.44,46.40208616,131.04,63.982,-0.48,63.9838004811,17.962,0,17.962,46.02,-0.48,46.0225031914,131.03
2021-11-11 10:00:00,68.062,-0.44,68.0634222178,24.342,0,24.342,43.72,-0.44,43.7222140336,131.04,67.682,-0.49,67.6837737128,24.342,0,24.342,43.34,-0.49,43.34276987,131.03
2021-11-11 10:30:00,70.737,-1.34,70.7496909463,31.187,0,31.187,39.55,-1.34,39.5726938684,131.31,70.417,-1.37,70.4303257766,31.187,0,31.187,39.23,-1.37,39.2539144545,131.26
2021-11-11 11:00:00,68.815,-1.42,68.8296493163,26.875,0,26.875,41.94,-1.42,41.9640322181,131.59,68.465,-1.45,68.4803528393,26.875,0,26.875,41.59,-1.45,41.6152688325,131.51
2021-11-11 11:30:00,67.313,-1.79,67.3367958029,24.563,0,24.563,42.75,-1.79,42.7874584429,131.51,66.953,-1.82,66.9777321876,24.563,0,24.563,42.39,-1.82,42.4290525466,131.51
2021-11-11 12:00:00,66.454,-1.38,66.4683271641,20.224,0,20.224,46.23,-1.38,46.2505924286,131.68,66.084,-1.4100000000000001,66.0990405074,20.224,0,20.224,45.86,-1.4100000000000001,45.8816706322,131.62
2021-11-11 12:30:00,63.393,-0.25,63.3934929547,9.773,0,9.773,53.62,-0.25,53.6205828018,131.61,62.953,-0.31,62.9537632632,9.773,0,9.773,53.18,-0.31,53.1809035275,131.62
2021-11-11 13:00:00,61.8805,1.15,61.8911849963,7.9405,0,7.9405,53.94,1.15,53.9522575987,131.15,61.4305,1.11,61.4405275877,7.9405,0,7.9405,53.49,1.11,53.5015158664,131.07
2021-11-11 13:30:00,61.1495,0.61,61.1525424676,7.3995,0,7.3995,53.75,0.61,53.7534612839,130.88,60.7095,0.58,60.7122705081,7.3995,0,7.3995,53.31,0.58,53.313155037,130.82
2021-11-11 14:00:00,60.7645,0.79,60.7696351828,6.7745,0,6.7745,53.99,0.79,53.9957794647,131.08,60.3145,0.74,60.3190393678,6.7745,0,6.7745,53.54,0.74,53.5451136893,131.02
2021-11-11 14:30:00,60.1875,0.33,60.1884046661,7.9775,0,7.9775,52.21,0.33,52.2110428932,131.08,59.7475,0.28,59.7481560908,7.9775,0,7.9775,51.77,0.28,51.7707571897,131.02
2021-11-11 15:00:00,59.7825,-0.84,59.7884011013,5.7425,0,5.7425,54.04,-0.84,54.0465281031,130.97,59.3425,-0.88,59.349024476,5.7425,0,5.7425,53.6,-0.88,53.6072233939,130.91
2021-11-11 15:30:00,59.0485,-0.73,59.05301222,3.0585,0,3.0585,55.99,-0.73,55.9947586833,131.17,58.5885,-0.77,58.5935596482,3.0585,0,3.0585,55.53,-0.77,55.5353382991,131.13
2021-11-11 16:00:00,61.225,-0.28,61.225640258,2.625,0,2.625,58.6,-0.28,58.6006689382,130.99,60.745,-0.32,60.7458428619,2.625,0,2.625,58.12,-0.32,58.1208809293,130.98
2021-11-11 16:30:00,64.4865,0.39,64.4876793058,2.3265000000000002,0,2.3265000000000002,62.16,0.39,62.1612234436,130.73,63.9765,0.34,63.9774034504,2.3265000000000002,0,2.3265000000000002,61.65,0.34,61.6509375436,130.7
2021-11-11 17:00:00,69.7185,1.25,69.7297048771,5.3785,0,5.3785,64.34,1.25,64.3521413785,130.41,69.1885,1.2,69.1989055712,5.3785,0,5.3785,63.81,1.2,63.8212825004,130.34
2021-11-11 17:30:00,74.544,2.13,74.5744248117,5.654,0,5.654,68.89,2.13,68.9229207158,130.14,73.984,2.07,74.0129526232,5.654,0,5.654,68.33,2.07,68.3613472658,130.09
2021-11-11 18:00:00,75.5535,1.6800000000000002,75.572175847,6.3135,0,6.3135,69.24,1.6800000000000002,69.2603782837,129.73,74.9735,1.62,74.9910001417,6.3135,0,6.3135,68.66,1.62,68.6791089051,129.7
2021-11-11 18:30:00,74.164,0.47000000000000003,74.1654892521,6.054,0,6.054,68.11,0.47000000000000003,68.1116216222,129.95,73.604,0.43,73.6052560352,6.054,0,6.054,67.55,0.43,67.551368602,129.92
2021-11-11 19:00:00,70.6935,0.19,70.6937553271,2.0135,0,2.0135,68.68,0.19,68.6802628125,129.95,70.1235,0.14,70.1236397533,2.0135,0,2.0135,68.11,0.14,68.1101438847,129.92
2021-11-11 19:30:00,68.6595,-0.61,68.6622096954,1.7795,0,1.7795,66.88,-0.61,66.8827817902,130.06,68.0995,-0.65,68.1026020079,1.7795,0,1.7795,66.32,-0.65,66.3231852371,129.92
2021-11-11 20:00:00,66.038,-1.9500000000000002,66.066783969,1.788,0,1.788,64.25,-1.9500000000000002,64.2795846284,130.16,65.508,-1.98,65.5379162318,1.788,0,1.788,63.72,-1.98,63.7507552896,130.12
2021-11-11 20:30:00,62.721,-3.02,62.7936640195,1.811,0,1.811,60.91,-3.02,60.9848218822,130.74,62.201,-3.04,62.2752438855,1.811,0,1.811,60.39,-3.04,60.4664675667,130.72
2021-11-11 21:00:00,59.82,-3.92,59.9483010602,1.8399999999999999,0,1.8399999999999999,57.98,-3.92,58.1123635727,130.96,59.34,-3.92,59.4693366366,1.8399999999999999,0,1.8399999999999999,57.5,-3.92,57.6334659725,130.91
2021-11-11 21:30:00,56.697,-4.91,56.9092075942,1.857,0,1.857,54.84,-4.91,55.0593652343,130.47,56.237,-4.9,56.4500679273,1.857,0,1.857,54.38,-4.9,54.6003150174,130.41
2021-11-11 22:00:00,54.43,-6.31,54.794534399,1.8900000000000001,0,1.8900000000000001,52.54,-6.31,52.9175556881,131.03,53.99,-6.3,54.3563252989,1.8900000000000001,0,1.8900000000000001,52.1,-6.3,52.4795198149,130.96
2021-11-11 22:30:00,52.9305,-7.41,53.446664351,1.8105,0,1.8105,51.12,-7.41,51.6542592629,131.29,52.5005,-7.39,53.0180591898,1.8105,0,1.8105,50.69,-7.39,51.2258548001,131.26
2021-11-11 23:00:00,49.6875,-8.05,50.3353767866,1.7875,0,1.7875,47.9,-8.05,48.5717253142,131.29,49.2875,-8.01,49.9341341794,1.7875,0,1.7875,47.5,-8.01,48.170635246,131.26
2021-11-11 23:30:00,46.118,-8.63,46.9185125936,1.808,0,1.808,44.31,-8.63,45.1425852162,131.46,45.748,-8.6,46.5493233463,1.808,0,1.808,43.94,-8.6,44.7736931691,131.41
2021-11-12 00:00:00,43.9245,-9.57,44.9549396646,1.8845,0,1.8845,42.04,-9.57,43.1155018526,131.61,43.5645,-9.53,44.5946920636,1.8845,0,1.8845,41.68,-9.53,42.755623022,131.57
2021-11-12 00:30:00,48.537,-8.6,49.2930052746,1.9969999999999999,0,1.9969999999999999,46.54,-8.6,47.3279156524,131.36,48.157,-8.56,48.911862048,1.9969999999999999,0,1.9969999999999999,46.16,-8.56,46.9469828637,131.3
2021-11-12 01:00:00,49.6715,-8.15,50.3356773298,2.0015,0,2.0015,47.67,-8.15,48.3616728412,130.62,49.2715,-8.12,49.9361103036,2.0015,0,2.0015,47.27,-8.12,47.9623529448,130.58
2021-11-12 01:30:00,48.211,-8.7,48.9896981109,2.031,0,2.031,46.18,-8.7,46.9923653374,130.41,47.821,-8.68,48.6023707344,2.031,0,2.031,45.79,-8.68,46.6054342325,130.38
2021-11-12 02:00:00,46.226,-9.21,47.1345645572,1.996,0,1.996,44.23,-9.21,45.1787228682,130.61,45.866,-9.16,46.7717388601,1.996,0,1.996,43.87,-9.16,44.8160964387,130.55
2021-11-12 02:30:00,45.738,-9.36,46.6859105513,2.028,0,2.028,43.71,-9.36,44.7009362318,131.1,45.368,-9.33,46.3174300237,2.028,0,2.028,43.34,-9.33,44.3328828298,131.07
2021-11-12 03:00:00,44.616,-9.47,45.6099589564,2.016,0,2.016,42.6,-9.47,43.6399003207,131.1,44.266,-9.44,45.2613781938,2.016,0,2.016,42.25,-9.44,43.2917555662,131.07
2021-11-12 03:30:00,43.1855,-9.87,44.2990328365,2.0855,0,2.0855,41.1,-9.87,42.268509555,131.1,42.8455,-9.82,43.9564474253,2.0855,0,2.0855,40.76,-9.82,41.9262447639,131.07
2021-11-12 04:00:00,42.0115,-10.13,43.2155415591,2.0415,0,2.0415,39.97,-10.13,41.2336973845,131.27,41.6715,-10.08,42.8733053572,2.0415,0,2.0415,39.63,-10.08,40.891848821,131.24
2021-11-12 04:30:00,41.4785,-10.23,42.7214098813,1.9285,0,1.9285,39.55,-10.23,40.8516266506,131.33,41.1485,-10.19,42.3914514053,1.9285,0,1.9285,39.22,-10.19,40.5221482649,131.32
2021-11-12 05:00:00,41.116,-10.3,42.38650087,1.896,0,1.896,39.22,-10.3,40.5499494451,131.33,40.786,-10.25,42.0542541962,1.896,0,1.896,38.89,-10.25,40.2180879705,131.32
2021-11-12 05:30:00,42.9225,-9.03,43.8620782254,1.9125,0,1.9125,41.01,-9.03,41.9923921681,131.24,42.5825,-9.0,43.5232042277,1.9125,0,1.9125,40.67,-9.0,41.653918183,131.18
2021-11-12 06:00:00,44.7825,-8.28,45.5415272718,1.8725,0,1.8725,42.91,-8.28,43.701561757,132.9,44.4225,-8.24,45.1802623526,1.8725,0,1.8725,42.55,-8.24,43.3405133795,132.85
2021-11-12 06:30:00,49.9225,-6.49,50.3425874012,1.9725000000000001,0,1.9725000000000001,47.95,-6.49,48.3872152536,133.03,49.5325,-6.47,49.9532727281,1.9725000000000001,0,1.9725000000000001,47.56,-6.47,47.9980676694,132.96
2021-11-12 07:00:00,54.9425,-5.15,55.1833381217,2.0025,0,2.0025,52.94,-5.15,53.1899059973,132.07,54.5125,-5.15,54.7552294877,2.0025,0,2.0025,52.51,-5.15,52.7619427239,132.03
2021-11-12 07:30:00,59.804,-3.26,59.8927876793,2.234,0,2.234,57.57,-3.26,57.6622276712,131.61,59.324,-3.27,59.4140545326,2.234,0,2.234,57.09,-3.27,57.183572816,131.57
2021-11-12 08:00:00,61.107,-2.2800000000000002,61.1495204315,2.817,0,2.817,58.29,-2.2800000000000002,58.3345737963,130.54,60.607,-2.29,60.6502477241,2.817,0,2.817,57.79,-2.29,57.8353542394,130.51
2021-11-12 08:30:00,62.583,-1.26,62.5956826706,3.963,0,3.963,58.62,-1.26,58.6335398897,130.42,62.103,-1.29,62.1163964586,3.963,0,3.963,58.14,-1.29,58.1543093846,130.4
2021-11-12 09:00:00,64.9135,-0.75,64.9178325443,9.0735,0,9.0735,55.84,-0.75,55.8450364849,130.42,64.4335,-0.77,64.4381007033,9.0735,0,9.0735,55.36,-0.77,55.3653546905,130.4
2021-11-12 09:30:00,69.908,-1.6,69.9263073814,21.958,0,21.958,47.95,-1.6,47.9766870469,130.21,69.498,-1.6400000000000001,69.5173475041,21.958,0,21.958,47.54,-1.6400000000000001,47.5682793466,130.17
2021-11-12 10:00:00,67.7575,-2.12,67.7906572195,21.4175,0,21.4175,46.34,-2.12,46.3884683946,130.21,67.3575,-2.15,67.3918044442,21.4175,0,21.4175,45.94,-2.15,45.9902826693,130.17
2021-11-12 10:30:00,67.4215,-2.76,67.4779687176,23.7115,0,23.7115,43.71,-2.76,43.7970512706,130.32,67.0615,-2.77,67.1186835557,23.7115,0,23.7115,43.35,-2.77,43.4384092711,130.29
2021-11-12 11:00:00,65.136,-2.22,65.1738206337,14.816,0,14.816,50.32,-2.22,50.3689467827,130.65,64.716,-2.25,64.7551013898,14.816,0,14.816,49.9,-2.25,49.9507006958,130.61
2021-11-12 11:30:00,67.9685,-2.11,68.001243314,19.3785,0,19.3785,48.59,-2.11,48.6357913475,130.32,67.5485,-2.14,67.5823901046,19.3785,0,19.3785,48.17,-2.14,48.2175123788,130.29
2021-11-12 12:00:00,69.652,-2.49,69.6964934842,28.742,0,28.742,40.91,-2.49,40.9857072649,130.32,69.292,-2.5,69.3370843344,28.742,0,28.742,40.55,-2.5,40.6269922588,130.29
2021-11-12 12:30:00,68.3125,-2.0,68.3417709476,23.0725,0,23.0725,45.24,-2.0,45.2841870856,130.53,67.9325,-2.03,67.962824075,23.0725,0,23.0725,44.86,-2.03,44.9059071838,130.5
2021-11-12 13:00:00,69.3105,-2.59,69.3588747764,30.5205,0,30.5205,38.79,-2.59,38.8763707154,130.69,68.9705,-2.62,69.020245365,30.5205,0,30.5205,38.45,-2.62,38.5391606032,130.66
2021-11-12 13:30:00,68.1385,-3.34,68.2203106285,24.6485,0,24.6485,43.49,-3.34,43.6180662111,131.26,67.7785,-3.35,67.8612375532,24.6485,0,24.6485,43.13,-3.35,43.2599052241,131.24
2021-11-12 14:00:00,66.517,-3.37,66.602313691,22.877,0,22.877,43.64,-3.37,43.7699268905,131.56,66.137,-3.39,66.2238240288,22.877,0,22.877,43.26,-3.39,43.3926226449,131.54
2021-11-12 14:30:00,63.0215,-3.03,63.094297383,13.6415,0,13.6415,49.38,-3.03,49.4728743859,131.46,62.6215,-3.05,62.6957316111,13.6415,0,13.6415,48.98,-3.05,49.0748703513,131.46
2021-11-12 15:00:00,61.861,-2.89,61.9284701975,10.291,0,10.291,51.57,-2.89,51.6509148031,131.23,61.421,-2.91,61.4898962513,10.291,0,10.291,51.13,-2.91,51.212742555,131.21
2021-11-12 15:30:00,59.4265,-2.68,59.4869002575,6.4365,0,6.4365,52.99,-2.68,53.0577279951,131.23,58.9765,-2.7,59.038271928,6.4365,0,6.4365,52.54,-2.7,52.609329971,131.21
2021-11-12 16:00:00,59.73,-2.19,59.7701346828,3.29,0,3.29,56.44,-2.19,56.4824725025,131.65,59.26,-2.22,59.3015682761,3.29,0,3.29,55.97,-2.22,56.0140098547,131.62
2021-11-12 16:30:00,62.3305,-1.05,62.3393433575,2.3605,0,2.3605,59.97,-1.05,59.9791913917,131.15,61.8405,-1.08,61.8499299939,2.3605,0,2.3605,59.48,-1.08,59.4898041684,131.12
2021-11-12 17:00:00,67.6525,0.07,67.6525362145,4.6825,0,4.6825,62.97,0.07,62.9700389074,130.8,67.1225,0.02,67.1225029796,4.6825,0,4.6825,62.44,0.02,62.4400032031,130.77
2021-11-12 17:30:00,70.96,1.25,70.9710088698,4.69,0,4.69,66.27,1.25,66.2817878455,130.0,70.41,1.19,70.420055382,4.69,0,4.69,65.72,1.19,65.7307728541,129.97
2021-11-12 18:00:00,71.771,1.13,71.779895103,4.671,0,4.671,67.1,1.13,67.1095142286,129.72,71.231,1.08,71.239186976,4.671,0,4.671,66.56,1.08,66.5687614426,129.68
2021-11-12 18:30:00,70.346,0.08,70.3460454894,4.676,0,4.676,65.67,0.08,65.6700487285,129.72,69.776,0.03,69.7760064492,4.676,0,4.676,65.1,0.03,65.1000069124,129.68
2021-11-12 19:00:00,66.4415,-0.55,66.4437763997,2.1015,0,2.1015,64.34,-0.55,64.3423507497,129.85,65.9015,-0.61,65.9043230923,2.1015,0,2.1015,63.8,-0.61,63.8029160776,129.8
2021-11-12 19:30:00,62.822,-1.37,62.8369364626,1.6720000000000002,0,1.6720000000000002,61.15,-1.37,61.1653447632,130.25,62.312,-1.4,62.3277253235,1.6720000000000002,0,1.6720000000000002,60.64,-1.4,60.6561587969,130.2
2021-11-12 20:00:00,59.9275,-2.37,59.9743458176,1.5375,0,1.5375,58.39,-2.37,58.4380783394,130.36,59.4375,-2.41,59.4863388204,1.5375,0,1.5375,57.9,-2.41,57.9501345986,130.33
2021-11-12 20:30:00,57.8935,-3.59,58.0047018978,1.4635,0,1.4635,56.43,-3.59,56.5440801499,130.94,57.4035,-3.6,57.5162743252,1.4635,0,1.4635,55.94,-3.6,56.0557187092,130.88
2021-11-12 21:00:00,54.885,-4.58,55.0757625912,1.445,0,1.445,53.44,-4.58,53.6359021552,130.94,54.435,-4.58,54.6273340462,1.445,0,1.445,52.99,-4.58,53.1875596357,130.88
2021-11-12 21:30:00,52.677,-5.68,52.982343559,1.447,0,1.447,51.23,-5.68,51.5439162268,130.36,52.257,-5.68,52.5647833535,1.447,0,1.447,50.81,-5.68,51.1264950882,130.3
2021-11-12 22:00:00,51.1,-6.89,51.5624097575,1.45,0,1.45,49.65,-6.89,50.1257877744,130.74,50.68,-6.88,51.1448609344,1.45,0,1.45,49.23,-6.88,49.7084228275,130.72
2021-11-12 22:30:00,48.052,-7.75,48.6729617344,1.462,0,1.462,46.59,-7.75,47.2301873805,131.18,47.652,-7.74,48.2765026074,1.462,0,1.462,46.19,-7.74,46.8340015373,131.14
2021-11-12 23:00:00,45.014,-8.31,45.774625023,1.454,0,1.454,43.56,-8.31,44.3455713685,131.7,44.644,-8.28,45.4053425931,1.454,0,1.454,43.19,-8.28,43.9765221453,131.67
2021-11-12 23:30:00,42.349,-8.6,43.2133983968,1.469,0,1.469,40.88,-8.6,41.7748058045,132.12,41.999,-8.58,42.86644843,1.469,0,1.469,40.53,-8.58,41.4282186438,132.08
2021-11-13 00:00:00,40.8535,-8.79,41.7884261758,1.4535,0,1.4535,39.4,-8.79,40.3686028988,132.54,40.5235,-8.76,41.4595182347,1.4535,0,1.4535,39.07,-8.76,40.0400112388,132.49
2021-11-13 00:30:00,45.573,-7.72,46.2222536123,1.483,0,1.483,44.09,-7.72,44.7607696538,132.33,45.203,-7.7,45.8541296832,1.483,0,1.483,43.72,-7.7,44.3928868176,132.26
2021-11-13 01:00:00,46.0595,-7.64,46.6888331429,1.5095,0,1.5095,44.55,-7.64,45.2003550871,132.07,45.6895,-7.61,46.3189217302,1.5095,0,1.5095,44.18,-7.61,44.8306201162,132.03
2021-11-13 01:30:00,44.289,-8.14,45.0308241208,1.499,0,1.499,42.79,-8.14,43.5573610312,131.75,43.919,-8.12,44.6633290407,1.499,0,1.499,42.42,-8.12,43.1901701779,131.71
2021-11-13 02:00:00,42.1105,-8.63,42.9857082092,1.4705,0,1.4705,40.64,-8.63,41.5461971786,131.36,41.7705,-8.6,42.6466255435,1.4705,0,1.4705,40.3,-8.6,41.2074022477,131.31
2021-11-13 02:30:00,41.155,-8.75,42.0748918596,1.475,0,1.475,39.68,-8.75,40.6332979218,131.64,40.815,-8.73,41.7381974335,1.475,0,1.475,39.34,-8.73,40.2970036107,131.6
2021-11-13 03:00:00,39.864,-8.92,40.8497845282,1.474,0,1.474,38.39,-8.92,39.4126692829,131.9,39.544,-8.89,40.5309762527,1.474,0,1.474,38.07,-8.89,39.0942067319,131.83
2021-11-13 03:30:00,38.3345,-9.1,39.399795561,1.4845000000000002,0,1.4845000000000002,36.85,-9.1,37.9569822299,132.1,38.0145,-9.06,39.0792247908,1.4845000000000002,0,1.4845000000000002,36.53,-9.06,37.6367440143,132.05
2021-11-13 04:00:00,37.086,-9.22,38.2149158837,1.486,0,1.486,35.6,-9.22,36.7745618601,132.47,36.786,-9.18,37.9141424273,1.486,0,1.486,35.3,-9.18,36.4741333002,132.41
2021-11-13 04:30:00,36.2475,-9.21,37.3992694614,1.4875,0,1.4875,34.76,-9.21,35.9594452126,132.58,35.9475,-9.18,37.1011476406,1.4875,0,1.4875,34.46,-9.18,35.6618002911,132.55
2021-11-13 05:00:00,35.5825,-9.23,36.7601306615,1.4825,0,1.4825,34.1,-9.23,35.3270845103,132.31,35.3025,-9.19,36.4790707975,1.4825,0,1.4825,33.82,-9.19,35.0463764175,132.28
2021-11-13 05:30:00,36.3175,-9.1,37.4402297836,1.4675,0,1.4675,34.85,-9.1,36.0185021898,132.31,36.0175,-9.06,37.1395194671,1.4675,0,1.4675,34.55,-9.06,35.7181480483,132.28
2021-11-13 06:00:00,36.9425,-8.93,38.0064890019,1.4625,0,1.4625,35.48,-8.93,36.5865453411,132.31,36.6425,-8.91,37.7102228348,1.4625,0,1.4625,35.18,-8.91,36.2907770653,132.28
2021-11-13 06:30:00,38.999,-8.11,39.8333290223,1.459,0,1.459,37.54,-8.11,38.4060372858,132.23,38.689,-8.08,39.5237285817,1.459,0,1.459,37.23,-8.08,38.0967098317,132.19
2021-11-13 07:00:00,41.404,-7.31,42.0443493944,1.424,0,1.424,39.98,-7.31,40.6427914888,131.82,41.064,-7.29,41.7060690548,1.424,0,1.424,39.64,-7.29,40.3047602648,131.79
2021-11-13 07:30:00,44.06,-6.93,44.6016647671,1.47,0,1.47,42.59,-6.93,43.1501216684,131.54,43.71,-6.9,44.251260999,1.47,0,1.47,42.24,-6.9,42.799855139900004,131.46
2021-11-13 08:00:00,46.773,-6.1,47.1690950623,2.443,0,2.443,44.33,-6.1,44.7477250818,131.65,46.403,-6.1,46.8022265389,2.443,0,2.443,43.96,-6.1,44.3812077348,131.62
2021-11-13 08:30:00,51.212,-5.59,51.5161823508,5.222,0,5.222,45.99,-5.59,46.3284815206,131.74,50.822,-5.59,51.1285026575,5.222,0,5.222,45.6,-5.59,45.9413550083,131.7
2021-11-13 09:00:00,53.584,-4.74,53.7932398727,6.754,0,6.754,46.83,-4.74,47.069273417,131.13,53.194,-4.75,53.4056564045,6.754,0,6.754,46.44,-4.75,46.6822889327,131.07
