Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-13 09:30:00,56.7795,-4.23,56.9368467712,9.4695,0,9.4695,47.31,-4.23,47.4987262987,131.36,56.3695,-4.25,56.5294881478,9.4695,0,9.4695,46.9,-4.25,47.0921702622,131.32
2021-11-13 10:00:00,56.859,-4.12,57.0080720688,12.729,0,12.729,44.13,-4.12,44.3219054193,131.47,56.489,-4.13,56.6397741962,12.729,0,12.729,43.76,-4.13,43.954459387,131.43
2021-11-13 10:30:00,58.69,-3.5700000000000003,58.7984778715,15.5,0,15.5,43.19,-3.5700000000000003,43.3372934088,131.33,58.31,-3.59,58.420409105,15.5,0,15.5,42.81,-3.59,42.9602630346,131.28
2021-11-13 11:00:00,64.1265,-3.8200000000000003,64.2401774768,30.9865,0,30.9865,33.14,-3.8200000000000003,33.3594364461,131.22,63.8265,-3.83,63.9413090439,30.9865,0,30.9865,32.84,-3.83,33.0625845935,131.21
2021-11-13 11:30:00,65.727,-4.5,65.8808661828,33.097,0,33.097,32.63,-4.5,32.9388357414,131.43,65.447,-4.52,65.6028978704,33.097,0,33.097,32.35,-4.52,32.6642449783,131.37
2021-11-13 12:00:00,65.8605,-4.94,66.0455074948,32.9305,0,32.9305,32.93,-4.94,33.2984759411,131.91,65.5805,-4.94,65.766295169,32.9305,0,32.9305,32.65,-4.94,33.0216005063,131.88
2021-11-13 12:30:00,67.5975,-4.74,67.7634828374,35.8975,0,35.8975,31.7,-4.74,32.0524195655,132.0,67.3175,-4.74,67.4841715238,35.8975,0,35.8975,31.42,-4.74,31.7755251727,131.95
2021-11-13 13:00:00,65.6025,-4.37,65.747888987,35.2525,0,35.2525,30.35,-4.37,30.6629972442,132.0,65.3325,-4.38,65.479156655,35.2525,0,35.2525,30.08,-4.38,30.3972169779,131.95
2021-11-13 13:30:00,64.598,-4.93,64.7858511096,34.818,0,34.818,29.78,-4.93,30.1853159665,132.0,64.348,-4.94,64.5373434842,34.818,0,34.818,29.53,-4.94,29.9403490294,131.95
2021-11-13 14:00:00,59.7245,-5.39,59.9672243834,25.0745,0,25.0745,34.65,-5.39,35.0667164131,132.26,59.4445,-5.39,59.688363022,25.0745,0,25.0745,34.37,-5.39,34.7900704225,132.24
2021-11-13 14:30:00,54.6425,-5.54,54.9226219899,13.3625,0,13.3625,41.28,-5.54,41.6500900359,132.4,54.2925,-5.55,54.5754345493,13.3625,0,13.3625,40.93,-5.55,41.3045687546,132.39
2021-11-13 15:00:00,53.648,-5.52,53.9312368113,11.308,0,11.308,42.34,-5.52,42.698313784,132.4,53.288,-5.52,53.5731401357,11.308,0,11.308,41.98,-5.52,42.3413603938,132.39
2021-11-13 15:30:00,51.181,-5.42,51.4671852834,6.311,0,6.311,44.87,-5.42,45.1961646603,132.4,50.821,-5.42,51.1092011383,6.311,0,6.311,44.51,-5.42,44.8387834358,132.39
2021-11-13 16:00:00,50.8535,-4.85,51.0842535646,2.9435000000000002,0,2.9435000000000002,47.91,-4.85,48.1548606062,132.4,50.4535,-4.86,50.6870324861,2.9435000000000002,0,2.9435000000000002,47.51,-4.86,47.7579281376,132.39
2021-11-13 16:30:00,53.69,-3.69,53.8166535563,2.44,0,2.44,51.25,-3.69,51.3826682842,132.04,53.26,-3.71,53.3890597407,2.44,0,2.44,50.82,-3.71,50.9552401623,132.01
2021-11-13 17:00:00,61.1415,-2.47,61.1913713055,8.6015,0,8.6015,52.54,-2.47,52.5980275296,131.52,60.7015,-2.49,60.7525489362,8.6015,0,8.6015,52.1,-2.49,52.1594679804,131.48
2021-11-13 17:30:00,65.575,-1.3900000000000001,65.5897303318,9.655,0,9.655,55.92,-1.3900000000000001,55.9372729046,130.84,65.105,-1.44,65.120923097,9.655,0,9.655,55.45,-1.44,55.4686947746,130.8
2021-11-13 18:00:00,66.356,-1.02,66.3638390692,9.646,0,9.646,56.71,-1.02,56.7191722436,130.3,65.896,-1.05,65.9043649237,9.646,0,9.646,56.25,-1.05,56.2597991465,130.24
2021-11-13 18:30:00,64.1965,-1.46,64.213100005,7.2965,0,7.2965,56.9,-1.46,56.9187280251,130.12,63.7165,-1.5,63.7341538914,7.2965,0,7.2965,56.42,-1.5,56.4399362154,130.09
2021-11-13 19:00:00,61.5375,-2.51,61.5886678395,7.4775,0,7.4775,54.06,-2.51,54.1182381457,130.29,61.0775,-2.5300000000000002,61.1298773616,7.4775,0,7.4775,53.6,-2.5300000000000002,53.6596766669,130.24
2021-11-13 19:30:00,58.692,-3.75,58.8116771058,7.842,0,7.842,50.85,-3.75,50.9880868439,130.84,58.272,-3.76,58.3931809718,7.842,0,7.842,50.43,-3.76,50.5699762705,130.82
2021-11-13 20:00:00,55.576,-4.25,55.7382658144,6.306,0,6.306,49.27,-4.25,49.4529614887,131.59,55.156,-4.26,55.3202669552,6.306,0,6.306,48.85,-4.26,49.0353963989,131.54
2021-11-13 20:30:00,53.015,-5.46,53.2954203004,6.275,0,6.275,46.74,-5.46,47.0578282542,131.91,52.625,-5.47,52.9085203441,6.275,0,6.275,46.35,-5.47,46.6716552096,131.86
2021-11-13 21:00:00,49.39,-6.32,49.7927153307,2.77,0,2.77,46.62,-6.32,47.0464323833,131.91,49.0,-6.31,49.4046161811,2.77,0,2.77,46.23,-6.31,46.6586433579,131.86
2021-11-13 21:30:00,46.6335,-6.91,47.1426709283,1.4235,0,1.4235,45.21,-6.91,45.7350215918,131.26,46.2635,-6.9,46.775222418,1.4235,0,1.4235,44.84,-6.9,45.3677815195,131.24
2021-11-13 22:00:00,44.263,-7.51,44.8955818428,1.433,0,1.433,42.83,-7.51,43.4834336271,131.26,43.903,-7.49,44.5373271425,1.433,0,1.433,42.47,-7.49,43.125410143,131.24
2021-11-13 22:30:00,41.638,-8.16,42.4300441197,1.428,0,1.428,40.21,-8.16,41.0296197886,131.49,41.298,-8.14,42.092569463,1.428,0,1.428,39.87,-8.14,40.692462447,131.45
2021-11-13 23:00:00,39.371,-8.48,40.2738878307,1.461,0,1.461,37.91,-8.48,38.8468595899,132.06,39.061,-8.45,39.9645370422,1.461,0,1.461,37.6,-8.45,38.537806113,132.03
2021-11-13 23:30:00,38.6505,-8.92,39.6664537141,1.4304999999999999,0,1.4304999999999999,37.22,-8.92,38.2739441396,132.73,38.3405,-8.9,39.3599281027,1.4304999999999999,0,1.4304999999999999,36.91,-8.9,37.9678561417,132.7
2021-11-14 00:00:00,39.112,-9.38,40.2210510057,1.412,0,1.412,37.7,-9.38,38.8493809474,132.73,38.802,-9.34,39.910284439,1.412,0,1.412,37.39,-9.34,38.5389115051,132.7
2021-11-14 00:30:00,44.202,-8.31,44.9763593902,1.432,0,1.432,42.77,-8.31,43.5698175346,132.9,43.842,-8.28,44.6170299774,1.432,0,1.432,42.41,-8.28,43.210722049,132.86
2021-11-14 01:00:00,45.0565,-8.11,45.7805667533,1.4365,0,1.4365,43.62,-8.11,44.3675162704,132.55,44.7065,-8.09,45.4325790843,1.4365,0,1.4365,43.27,-8.09,44.0197796451,132.49
2021-11-14 01:30:00,43.1625,-8.44,43.9799386795,1.4625,0,1.4625,41.7,-8.44,42.5455473581,132.55,42.8125,-8.41,43.6307031372,1.4625,0,1.4625,41.35,-8.41,42.1965709507,132.49
2021-11-14 02:00:00,41.0625,-8.94,42.0244274946,1.4625,0,1.4625,39.6,-8.94,40.5965959164,132.76,40.7225,-8.91,41.6858501922,1.4625,0,1.4625,39.26,-8.91,40.2583618643,132.69
2021-11-14 02:30:00,40.755,-9.07,41.752064919,1.475,0,1.475,39.28,-9.07,40.3135622341,132.91,40.435,-9.03,41.4310285294,1.475,0,1.475,38.96,-9.03,39.9927805985,132.85
2021-11-14 03:00:00,39.404,-9.35,40.498119907,1.464,0,1.464,37.94,-9.35,39.0751340369,133.1,39.084,-9.32,40.1798638126,1.464,0,1.464,37.62,-9.32,38.7572806064,133.05
2021-11-14 03:30:00,37.641,-9.75,38.8832532204,1.4809999999999999,0,1.4809999999999999,36.16,-9.75,37.4514098533,133.65,37.341,-9.71,38.5828249484,1.4809999999999999,0,1.4809999999999999,35.86,-9.71,37.1513620208,133.6
2021-11-14 04:00:00,36.7675,-9.84,38.0614589349,1.4675,0,1.4675,35.3,-9.84,36.6458128577,133.65,36.4675,-9.8,37.7613367911,1.4675,0,1.4675,35.0,-9.8,36.3461139601,133.6
2021-11-14 04:30:00,36.797,-10.05,38.1447468074,1.487,0,1.487,35.31,-10.05,36.7123766596,133.65,36.507,-10.02,37.8571188682,1.487,0,1.487,35.02,-10.02,36.4252769379,133.6
2021-11-14 05:00:00,36.27,-10.17,37.6688438899,1.49,0,1.49,34.78,-10.17,36.2364084865,133.76,35.98,-10.14,37.3815462495,1.49,0,1.49,34.49,-10.14,35.9496828915,133.69
2021-11-14 05:30:00,36.0245,-9.99,37.3840166415,1.4745,0,1.4745,34.55,-9.99,35.9652971627,133.76,35.7345,-9.95,37.0938942449,1.4745,0,1.4745,34.26,-9.95,35.6756233302,133.69
2021-11-14 06:00:00,36.3685,-9.97,37.7103260693,1.4685000000000001,0,1.4685000000000001,34.9,-9.97,36.296155443800004,133.64,36.0785,-9.93,37.4200890198,1.4685000000000001,0,1.4685000000000001,34.61,-9.93,36.0063466628,133.59
2021-11-14 06:30:00,38.435,-9.31,39.546495736,1.465,0,1.465,36.97,-9.31,38.1242311398,133.81,38.135,-9.29,39.250252547,1.465,0,1.465,36.67,-9.29,37.828468116,133.75
2021-11-14 07:00:00,40.5455,-8.56,41.4392467384,1.4455,0,1.4455,39.1,-8.56,40.0260365262,133.5,40.2155,-8.53,41.110185359,1.4455,0,1.4455,38.77,-8.53,39.6972769847,133.45
2021-11-14 07:30:00,43.2425,-8.14,44.0019704814,1.4525000000000001,0,1.4525000000000001,41.79,-8.14,42.5753884304,132.94,42.9025,-8.12,43.6641604322,1.4525000000000001,0,1.4525000000000001,41.45,-8.12,42.237860978,132.9
2021-11-14 08:00:00,46.0905,-7.71,46.7309136466,2.4705,0,2.4705,43.62,-7.71,44.2961454305,132.65,45.7305,-7.69,46.3725644131,2.4705,0,2.4705,43.26,-7.69,43.9381804357,132.6
2021-11-14 08:30:00,50.3775,-7.1,50.875362468,7.2675,0,7.2675,43.11,-7.1,43.6907553151,132.65,50.0075,-7.1,50.5090096542,7.2675,0,7.2675,42.74,-7.1,43.3257152278,132.6
2021-11-14 09:00:00,54.8545,-6.44,55.2312390794,13.4745,0,13.4745,41.38,-6.44,41.8781327186,132.55,54.5145,-6.43,54.8924002959,13.4745,0,13.4745,41.04,-6.43,41.5406608036,132.47
2021-11-14 09:30:00,60.6725,-5.76,60.9453021672,19.5925,0,19.5925,41.08,-5.76,41.4818514534,132.14,60.3325,-5.75,60.6058830168,19.5925,0,19.5925,40.74,-5.75,41.1437735265,132.09
2021-11-14 10:00:00,65.083,-5.05,65.2786288842,26.813,0,26.813,38.27,-5.05,38.6017538462,131.78,64.763,-5.05,64.9595925865,26.813,0,26.813,37.95,-5.05,38.2845269006,131.76
2021-11-14 10:30:00,68.536,-4.96,68.7152450043,35.446,0,35.446,33.09,-4.96,33.459672742,131.53,68.246,-4.95,68.4252805329,35.446,0,35.446,32.8,-4.95,33.1714108835,131.45
2021-11-14 11:00:00,72.2125,-4.9,72.3785545327,45.0925,0,45.0925,27.12,-4.9,27.5591073876,131.53,71.9825,-4.9,72.1490838906,45.0925,0,45.0925,26.89,-4.9,27.3328026371,131.45
2021-11-14 11:30:00,73.17,-4.97,73.3385969323,49.91,0,49.91,23.26,-4.97,23.7850478242,131.7,72.97,-4.96,73.1383791179,49.91,0,49.91,23.06,-4.96,23.5873949388,131.67
2021-11-14 12:00:00,71.534,-5.22,71.7242048126,45.924,0,45.924,25.61,-5.22,26.1365739912,131.84,71.314,-5.22,71.5047900214,45.924,0,45.924,25.39,-5.22,25.9210435747,131.8
2021-11-14 12:30:00,70.252,-5.17,70.4419789898,44.612,0,44.612,25.64,-5.17,26.1560413671,131.62,70.042,-5.15,70.2310776224,44.612,0,44.612,25.43,-5.15,25.9462405755,131.62
2021-11-14 13:00:00,69.6035,-4.86,69.7729661993,41.3235,0,41.3235,28.28,-4.86,28.6945639451,131.31,69.3735,-4.87,69.5442262323,41.3235,0,41.3235,28.05,-4.87,28.469622407,131.29
2021-11-14 13:30:00,65.939,-5.22,66.1452955319,35.989,0,35.989,29.95,-5.22,30.401495029,131.31,65.689,-5.21,65.895286789,35.989,0,35.989,29.7,-5.21,30.1535089169,131.29
2021-11-14 14:00:00,59.7715,-5.5600000000000005,60.0295411631,25.3615,0,25.3615,34.41,-5.5600000000000005,34.8563007217,131.31,59.4915,-5.54,59.7488926446,25.3615,0,25.3615,34.13,-5.54,34.5767045856,131.29
2021-11-14 14:30:00,55.7415,-5.68,56.0301456562,17.2715,0,17.2715,38.47,-5.68,38.8870582585,131.37,55.4315,-5.68,55.7217515181,17.2715,0,17.2715,38.16,-5.68,38.5804095364,131.37
2021-11-14 15:00:00,53.5735,-5.23,53.8281785151,10.4735,0,10.4735,43.1,-5.23,43.416159434,131.37,53.2235,-5.23,53.4798452901,10.4735,0,10.4735,42.75,-5.23,43.0687287948,131.37
2021-11-14 15:30:00,53.0095,-4.62,53.2104453115,6.3195,0,6.3195,46.69,-4.62,46.9180189266,131.25,52.6195,-4.62,52.8219289713,6.3195,0,6.3195,46.3,-4.62,46.5299301525,131.26
2021-11-14 16:00:00,54.358,-3.75,54.4871972485,3.638,0,3.638,50.72,-3.75,50.8584398109,131.25,53.948,-3.76,54.0788711421,3.638,0,3.638,50.31,-3.76,50.4503092161,131.17
2021-11-14 16:30:00,60.566,-2.58,60.6209267168,7.136,0,7.136,53.43,-2.58,53.4922545795,130.7,60.116,-2.6,60.1721983644,7.136,0,7.136,52.98,-2.6,53.0437592936,130.68
2021-11-14 17:00:00,67.6915,-1.05,67.6996430733,10.1915,0,10.1915,57.5,-1.05,57.5095861574,130.07,67.2315,-1.09,67.2403353074,10.1915,0,10.1915,57.04,-1.09,57.0504136707,130.05
2021-11-14 17:30:00,70.721,-0.04,70.7210113121,9.501,0,9.501,61.22,-0.04,61.2200130676,129.47,70.221,-0.07,70.2210348898,9.501,0,9.501,60.72,-0.07,60.7200403491,129.43
2021-11-14 18:00:00,68.0405,0.33,68.041300254,3.9805,0,3.9805,64.06,0.33,64.0608499788,129.3,67.5105,0.28,67.5110806479,3.9805,0,3.9805,63.53,0.28,63.5306170283,129.26
2021-11-14 18:30:00,64.471,-0.8,64.4759632809,1.611,0,1.611,62.86,-0.8,62.8650904716,129.14,63.951,-0.84,63.9565164858,1.611,0,1.611,62.34,-0.84,62.3456590309,129.05
2021-11-14 19:00:00,61.069,-1.98,61.1010896875,1.459,0,1.459,59.61,-1.98,59.6428746792,129.62,60.569,-2.02,60.6026745367,1.459,0,1.459,59.11,-2.02,59.1445052393,129.58
2021-11-14 19:30:00,57.819,-3.14,57.904199856299996,1.449,0,1.449,56.37,-3.14,56.4573865849,130.19,57.359,-3.16,57.4459788062,1.449,0,1.449,55.91,-3.16,55.999229459,130.12
2021-11-14 20:00:00,54.645,-4.27,54.8115765601,1.435,0,1.435,53.21,-4.27,53.3810546917,130.84,54.195,-4.28,54.363741823,1.435,0,1.435,52.76,-4.28,52.9333165407,130.79
2021-11-14 20:30:00,53.2245,-5.16,53.4740404332,1.4344999999999999,0,1.4344999999999999,51.79,-5.16,52.0464187048,131.34,52.7945,-5.16,53.046063287,1.4344999999999999,0,1.4344999999999999,51.36,-5.16,51.6185548035,131.29
2021-11-14 21:00:00,51.936,-6.26,52.311907784,1.426,0,1.426,50.51,-6.26,50.8964409365,131.56,51.516,-6.25,51.8937448639,1.426,0,1.426,50.09,-6.25,50.4784171701,131.52
2021-11-14 21:30:00,48.796,-7.45,49.3614436175,1.466,0,1.466,47.33,-7.45,47.9127477818,131.74,48.396,-7.44,48.9645424363,1.466,0,1.466,46.93,-7.44,47.5160867496,131.68
2021-11-14 22:00:00,45.751,-8.24,46.4871122033,1.791,0,1.791,43.96,-8.24,44.7255989339,132.01,45.381,-8.22,46.1194488367,1.791,0,1.791,43.59,-8.22,44.3582743127,131.97
2021-11-14 22:30:00,43.964,-8.93,44.8617676424,1.9340000000000002,0,1.9340000000000002,42.03,-8.93,42.9681952146,131.91,43.614,-8.9,44.5128183336,1.9340000000000002,0,1.9340000000000002,41.68,-8.9,42.6196245877,131.88
2021-11-14 23:00:00,41.2955,-9.18,42.3035544635,1.9255,0,1.9255,39.37,-9.18,40.4260967693,132.3,40.9555,-9.14,41.9629906018,1.9255,0,1.9255,39.03,-9.14,40.0859139848,132.25
2021-11-14 23:30:00,38.889,-9.41,40.0112786724,1.929,0,1.929,36.96,-9.41,38.1390836282,132.14,38.589,-9.38,39.7126594551,1.929,0,1.929,36.66,-9.38,37.8409830739,132.09
2021-11-15 00:00:00,38.079,-9.63,39.2778199624,1.919,0,1.919,36.16,-9.63,37.4203487424,132.14,37.769,-9.59,38.9674923622,1.919,0,1.919,35.85,-9.59,37.1105187245,132.09
2021-11-15 00:30:00,43.487,-8.64,44.3369909782,1.957,0,1.957,41.53,-8.64,42.4192232366,132.31,43.157,-8.62,44.0094427254,1.957,0,1.957,41.2,-8.62,42.0920942696,132.28
2021-11-15 01:00:00,44.081,-8.34,44.8630155139,1.9609999999999999,0,1.9609999999999999,42.12,-8.34,42.9377456325,132.23,43.731,-8.31,44.5135536775,1.9609999999999999,0,1.9609999999999999,41.77,-8.31,42.5886017615,132.17
2021-11-15 01:30:00,42.8345,-8.62,43.6932350628,1.8845,0,1.8845,40.95,-8.62,41.8474240545,131.89,42.4945,-8.59,43.3540151572,1.8845,0,1.8845,40.61,-8.59,41.5085557446,131.84
2021-11-15 02:00:00,40.9675,-8.65,41.8707362755,1.6575000000000002,0,1.6575000000000002,39.31,-8.65,40.2504484447,131.98,40.6375,-8.62,41.5416755349,1.6575000000000002,0,1.6575000000000002,38.98,-8.62,39.9217334293,131.94
2021-11-15 02:30:00,40.8385,-8.68,41.7507542716,1.5285000000000002,0,1.5285000000000002,39.31,-8.68,40.2569062398,132.44,40.5085,-8.65,41.4217463689,1.5285000000000002,0,1.5285000000000002,38.98,-8.65,39.9282218487,132.38
2021-11-15 03:00:00,39.411,-8.88,40.3990262383,1.5110000000000001,0,1.5110000000000001,37.9,-8.88,38.9263972132,132.44,39.101,-8.85,40.0900324395,1.5110000000000001,0,1.5110000000000001,37.59,-8.85,38.617749805,132.38
2021-11-15 03:30:00,39.607,-9.12,40.643435497,1.5270000000000001,0,1.5270000000000001,38.08,-9.12,39.1568742368,132.52,39.287,-9.09,40.3248864723,1.5270000000000001,0,1.5270000000000001,37.76,-9.09,38.8387139334,132.49
2021-11-15 04:00:00,38.755,-9.28,39.8505762192,1.545,0,1.545,37.21,-9.28,38.3497392429,132.73,38.445,-9.24,39.5397979889,1.545,0,1.545,36.9,-9.24,38.0392902142,132.69
2021-11-15 04:30:00,37.0735,-9.52,38.2762955659,1.6135000000000002,0,1.6135000000000002,35.46,-9.52,36.7156914684,132.73,36.7635,-9.48,37.9661076784,1.6135000000000002,0,1.6135000000000002,35.15,-9.48,36.4059459429,132.69
2021-11-15 05:00:00,37.0005,-9.35,38.163588671,1.6605,0,1.6605,35.34,-9.35,36.5559584746,132.55,36.7205,-9.3,37.879877511,1.6605,0,1.6605,35.06,-9.3,36.2724909539,132.49
2021-11-15 05:30:00,39.068,-8.95,40.0800589321,1.698,0,1.698,37.37,-8.95,38.4268057481,132.45,38.758,-8.91,39.7689660917,1.698,0,1.698,37.06,-8.91,38.1160294364,132.36
2021-11-15 06:00:00,41.073,-8.29,41.9012580837,1.7930000000000001,0,1.7930000000000001,39.28,-8.29,40.145267467,132.45,40.743,-8.26,41.5718612646,1.7930000000000001,0,1.7930000000000001,38.95,-8.26,39.8162039878,132.44
2021-11-15 06:30:00,45.0335,-6.93,45.5635931666,2.0135,0,2.0135,43.02,-6.93,43.5745946625,132.56,44.6735,-6.91,45.2047530936,2.0135,0,2.0135,42.66,-6.91,43.2160120789,132.51
2021-11-15 07:00:00,49.6765,-5.35,49.963758388,2.0065,0,2.0065,47.67,-5.35,47.9692755834,132.2,49.2865,-5.34,49.574940063,2.0065,0,2.0065,47.28,-5.34,47.5806052925,132.16
2021-11-15 07:30:00,53.4625,-3.14,53.5546310439,1.9625,0,1.9625,51.5,-3.14,51.5956354743,131.9,53.0425,-3.16,53.136544922,1.9625,0,1.9625,51.08,-3.16,51.1776513724,131.85
2021-11-15 08:00:00,56.3625,-1.9500000000000002,56.3962224466,2.3025,0,2.3025,54.06,-1.9500000000000002,54.095157824,131.4,55.9125,-1.98,55.9475473658,2.3025,0,2.3025,53.61,-1.98,53.6465516133,131.36
2021-11-15 08:30:00,58.7155,-1.21,58.7279664236,4.6455,0,4.6455,54.07,-1.21,54.0835372364,130.87,58.2555,-1.25,58.2689092077,4.6455,0,4.6455,53.61,-1.25,53.6245708608,130.8
2021-11-15 09:00:00,62.521,-0.96,62.5283698892,12.801,0,12.801,49.72,-0.96,49.7292670366,130.68,62.101,-1.0,62.1090508783,12.801,0,12.801,49.3,-1.0,49.3101409448,130.63
2021-11-15 09:30:00,64.6525,-0.79,64.6573263927,15.6325,0,15.6325,49.02,-0.79,49.0263653558,130.68,64.2425,-0.8300000000000001,64.2478614916,15.6325,0,15.6325,48.61,-0.8300000000000001,48.6170854741,130.71
2021-11-15 10:00:00,63.7725,-0.43,63.7739496679,13.4325,0,13.4325,50.34,-0.43,50.3418364782,130.68,63.3525,-0.49,63.3543949245,13.4325,0,13.4325,49.92,-0.49,49.9224047898,130.63
2021-11-15 10:30:00,65.3935,-1.38,65.4080594594,18.9135,0,18.9135,46.48,-1.38,46.5004817179,130.68,64.9935,-1.4100000000000001,65.0087928072,18.9135,0,18.9135,46.08,-1.4100000000000001,46.1015672185,130.55
2021-11-15 11:00:00,67.423,-1.3599999999999999,67.4367149927,24.023,0,24.023,43.4,-1.3599999999999999,43.4213035272,130.93,67.063,-1.4,67.0776115332,24.023,0,24.023,43.04,-1.4,43.062763497,130.9
2021-11-15 11:30:00,66.3555,-1.02,66.3633391282,21.9455,0,21.9455,44.41,-1.02,44.4217120336,131.01,65.9855,-1.07,65.9941748206,21.9455,0,21.9455,44.04,-1.07,44.0529964929,131.0
2021-11-15 12:00:00,67.323,-1.42,67.3379739003,24.163,0,24.163,43.16,-1.42,43.1833532741,131.01,66.953,-1.44,66.9684836994,24.163,0,24.163,42.79,-1.44,42.814223104,131.0
2021-11-15 12:30:00,69.2985,-1.75,69.3205929162,27.2785,0,27.2785,42.02,-1.75,42.0564251928,131.17,68.9385,-1.79,68.9617349133,27.2785,0,27.2785,41.66,-1.79,41.698437620600004,131.13
2021-11-15 13:00:00,69.0445,-1.6800000000000002,69.0649359679,27.9045,0,27.9045,41.14,-1.6800000000000002,41.1742880934,130.94,68.7045,-1.72,68.7260265129,27.9045,0,27.9045,40.8,-1.72,40.8362388082,130.86
2021-11-15 13:30:00,65.963,-2.18,65.9990133941,26.173,0,26.173,39.79,-2.18,39.8496737753,131.03,65.623,-2.2,65.6598669584,26.173,0,26.173,39.45,-2.2,39.5112958532,131.01
2021-11-15 14:00:00,64.297,-2.23,64.3356596997,21.677,0,21.677,42.62,-2.23,42.6783001067,131.31,63.947,-2.26,63.9869237345,21.677,0,21.677,42.27,-2.26,42.3303732561,131.28
2021-11-15 14:30:00,63.292,-2.06,63.3255151104,18.002,0,18.002,45.29,-2.06,45.3368249881,131.12,62.912,-2.1,62.9470391996,18.002,0,18.002,44.91,-2.1,44.9590713872,131.09
2021-11-15 15:00:00,62.5345,-1.92,62.5639679868,16.4445,0,16.4445,46.09,-1.92,46.1299739866,131.12,62.1545,-1.9500000000000002,62.1850815731,16.4445,0,16.4445,45.71,-1.9500000000000002,45.7515748363,131.09
2021-11-15 15:30:00,62.5675,-2.04,62.6007480486,15.1175,0,15.1175,47.45,-2.04,47.4938322311,131.12,62.1675,-2.07,62.2019529939,15.1175,0,15.1175,47.05,-2.07,47.0955135868,131.09
2021-11-15 16:00:00,63.5615,-1.43,63.5775839605,12.5115,0,12.5115,51.05,-1.43,51.0700244762,131.12,63.1415,-1.47,63.1586092489,12.5115,0,12.5115,50.63,-1.47,50.6513356191,131.09
2021-11-15 16:30:00,68.6085,-0.73,68.6123835197,15.8085,0,15.8085,52.8,-0.73,52.8050461604,130.42,68.1685,-0.78,68.1729623256,15.8085,0,15.8085,52.36,-0.78,52.3658094562,130.36
2021-11-15 17:00:00,73.5855,0.87,73.5906428172,17.2355,0,17.2355,56.35,0.87,56.3567156602,130.42,73.1155,0.8200000000000001,73.1200980596,17.2355,0,17.2355,55.88,0.8200000000000001,55.88601614,130.36
2021-11-15 17:30:00,79.089,1.35,79.1005209907,21.849,0,21.849,57.24,1.35,57.2559175981,129.86,78.619,1.3,78.6297473034,21.849,0,21.849,56.77,1.3,56.7848826714,129.81
2021-11-15 18:00:00,79.988,0.97,79.993881291,21.768,0,21.768,58.22,0.97,58.2280799958,129.75,79.508,0.92,79.5133225567,21.768,0,21.768,57.74,0.92,57.7473289426,129.73
2021-11-15 18:30:00,75.8815,0.17,75.8816904283,16.4115,0,16.4115,59.47,0.17,59.4702429792,129.75,75.4015,0.14,75.4016299708,16.4115,0,16.4115,58.99,0.14,58.9901661296,129.73
2021-11-15 19:00:00,73.107,-0.34,73.1077906177,14.897,0,14.897,58.21,-0.34,58.2109929481,129.95,72.617,-0.38,72.6179942507,14.897,0,14.897,57.72,-0.38,57.7212508527,129.92
2021-11-15 19:30:00,68.9385,-0.88,68.9441163715,12.6985,0,12.6985,56.24,-0.88,56.2468843582,130.17,68.4685,-0.92,68.4746806656,12.6985,0,12.6985,55.77,-0.92,55.7775877929,130.14
2021-11-15 20:00:00,62.137,-1.19,62.1483939374,5.267,0,5.267,56.87,-1.19,56.8824489628,130.62,61.667,-1.21,61.6788698745,5.267,0,5.267,56.4,-1.21,56.4129781167,130.56
2021-11-15 20:30:00,58.7625,-2.33,58.8086754336,3.8825000000000003,0,3.8825000000000003,54.88,-2.33,54.9294392835,130.62,58.3025,-2.36,58.3502451259,3.8825000000000003,0,3.8825000000000003,54.42,-2.36,54.4711483264,130.56
2021-11-15 21:00:00,54.6635,-3.39,54.768515885,1.4435,0,1.4435,53.22,-3.39,53.3278585732,130.87,54.2235,-3.4,54.3299912778,1.4435,0,1.4435,52.78,-3.4,52.8893978033,130.83
2021-11-15 21:30:00,53.03,-4.38,53.2105750768,1.34,0,1.34,51.69,-4.38,51.8752397585,131.18,52.6,-4.39,52.7828769583,1.34,0,1.34,51.26,-4.39,51.4476403735,131.15
2021-11-15 22:00:00,49.9805,-5.53,50.2854977131,1.3405,0,1.3405,48.64,-5.53,48.9533502429,131.62,49.5705,-5.54,49.8791145696,1.3405,0,1.3405,48.23,-5.54,48.5471368878,131.57
2021-11-15 22:30:00,45.951,-7.38,46.5398624944,1.351,0,1.351,44.6,-7.38,45.2064641395,132.07,45.581,-7.36,46.1713889871,1.351,0,1.351,44.23,-7.36,44.8381812744,132.03
2021-11-15 23:00:00,42.887,-7.99,43.6249340286,1.347,0,1.347,41.54,-7.99,42.3014385098,131.34,42.527,-7.96,43.2655443627,1.347,0,1.347,41.18,-7.96,41.942269848,131.28
2021-11-15 23:30:00,39.9015,-8.1,40.715349713,1.3915,0,1.3915,38.51,-8.1,39.3526377769,132.37,39.5815,-8.08,40.3977913041,1.3915,0,1.3915,38.19,-8.08,39.0354006,132.34
2021-11-16 00:00:00,37.89,-8.49,38.8295274244,1.37,0,1.37,36.52,-8.49,37.4938728328,132.37,37.59,-8.46,38.530243965,1.37,0,1.37,36.22,-8.46,37.1948921224,132.34
2021-11-16 00:30:00,43.116,-7.58,43.7772298804,1.3559999999999999,0,1.3559999999999999,41.76,-7.58,42.4423609145,132.74,42.776,-7.5600000000000005,43.4389200602,1.3559999999999999,0,1.3559999999999999,41.42,-7.5600000000000005,42.1042753174,132.71
2021-11-16 01:00:00,44.306,-7.16,44.8808114454,1.376,0,1.376,42.93,-7.16,43.5229881787,132.57,43.956,-7.14,44.5321180273,1.376,0,1.376,42.58,-7.14,43.1744832048,132.53
2021-11-16 01:30:00,42.313,-7.63,42.9954284663,1.353,0,1.353,40.96,-7.63,41.6645952818,132.29,41.963,-7.61,42.6474555982,1.353,0,1.353,40.61,-7.61,41.3168754869,132.23
2021-11-16 02:00:00,40.699,-7.97,41.472032757,1.359,0,1.359,39.34,-7.97,40.1392139933,132.62,40.379,-7.94,41.1522446654,1.359,0,1.359,39.02,-7.94,39.8196433937,132.55
2021-11-16 02:30:00,40.332,-8.07,41.131437174,1.3719999999999999,0,1.3719999999999999,38.96,-8.07,39.7870142132,132.83,40.012,-8.04,40.8117843766,1.3719999999999999,0,1.3719999999999999,38.64,-8.04,39.4675968359,132.79
2021-11-16 03:00:00,39.2295,-8.27,40.0917269552,1.3595000000000002,0,1.3595000000000002,37.87,-8.27,38.7624792809,132.93,38.9095,-8.24,39.7724375699,1.3595000000000002,0,1.3595000000000002,37.55,-8.24,38.4434662849,132.89
2021-11-16 03:30:00,38.1195,-8.88,39.1401415461,1.3695,0,1.3695,36.75,-8.88,37.8076301823,133.06,37.8095,-8.85,38.831440743900004,1.3695,0,1.3695,36.44,-8.85,37.4992813264,133.01
2021-11-16 04:00:00,36.9725,-9.33,38.1315441105,1.3625,0,1.3625,35.61,-9.33,36.8119681625,133.16,36.6725,-9.29,37.8308915603,1.3625,0,1.3625,35.31,-9.29,36.5116447178,133.12
2021-11-16 04:30:00,37.0975,-9.42,38.2748077232,1.3575,0,1.3575,35.74,-9.42,36.9605735886,133.06,36.7975,-9.39,37.976678452,1.3575,0,1.3575,35.44,-9.39,36.662865409,132.97
2021-11-16 05:00:00,37.2525,-9.27,38.3885615288,1.3525,0,1.3525,35.9,-9.27,37.0775255377,132.83,36.9525,-9.23,38.0877953714,1.3525,0,1.3525,35.6,-9.23,36.777070302,132.73
2021-11-16 05:30:00,40.2775,-8.61,41.1874872534,1.3775,0,1.3775,38.9,-8.61,39.8414620716,132.83,39.9675,-8.57,40.8759826334,1.3775,0,1.3775,38.59,-8.57,39.530153048,132.73
2021-11-16 06:00:00,43.0555,-8.33,43.8539049601,1.3855,0,1.3855,41.67,-8.33,42.4944443428,132.71,42.7055,-8.3,43.504594358,1.3855,0,1.3855,41.32,-8.3,42.1453722252,132.73
2021-11-16 06:30:00,46.479,-6.7,46.9594233461,1.349,0,1.349,45.13,-6.7,45.6246304095,132.98,46.099,-6.69,46.5819052959,1.349,0,1.349,44.75,-6.69,45.2473048921,132.93
2021-11-16 07:00:00,51.135,-4.99,51.3778972419,1.335,0,1.335,49.8,-4.99,50.0493766195,132.52,50.725,-4.99,50.9698511377,1.335,0,1.335,49.39,-4.99,49.6414363209,132.48
2021-11-16 07:30:00,55.6495,-3.18,55.7402839089,1.3395000000000001,0,1.3395000000000001,54.31,-3.18,54.4030192177,131.82,55.2095,-3.19,55.3015821677,1.3395000000000001,0,1.3395000000000001,53.87,-3.19,53.9643678736,131.79
2021-11-16 08:00:00,57.8885,-2.45,57.9403221621,1.6485,0,1.6485,56.24,-2.45,56.2933397481,131.14,57.4085,-2.48,57.4620420125,1.6485,0,1.6485,55.76,-2.48,55.8151233986,131.07
2021-11-16 08:30:00,60.794,-1.6400000000000001,60.8161165811,4.634,0,4.634,56.16,-1.6400000000000001,56.183940766,130.33,60.324,-1.6600000000000001,60.3468356751,4.634,0,4.634,55.69,-1.6600000000000001,55.7147350348,130.3
2021-11-16 09:00:00,63.242,-1.21,63.253574318,7.742,0,7.742,55.5,-1.21,55.5131885231,130.21,62.782,-1.25,62.7944426203,7.742,0,7.742,55.04,-1.25,55.0541923926,130.17
2021-11-16 09:30:00,66.102,-0.85,66.107464813,12.482,0,12.482,53.62,-0.85,53.6267368017,130.37,65.662,-0.88,65.667896601,12.482,0,12.482,53.18,-0.88,53.1872804343,130.33
2021-11-16 10:00:00,67.647,-1.17,67.6571172088,18.417,0,18.417,49.23,-1.17,49.2439011452,130.24,67.227,-1.19,67.2375314017,18.417,0,18.417,48.81,-1.19,48.8245040937,130.2
2021-11-16 10:30:00,68.757,-1.87,68.7824247101,23.597,0,23.597,45.16,-1.87,45.1987002026,130.45,68.377,-1.9,68.4033926717,23.597,0,23.597,44.78,-1.9,44.8202900481,130.4
2021-11-16 11:00:00,69.3645,-1.8,69.3878509557,26.4045,0,26.4045,42.96,-1.8,42.9976929614,130.91,69.0045,-1.82,69.0284971606,26.4045,0,26.4045,42.6,-1.82,42.6388602099,130.88
2021-11-16 11:30:00,68.476,-1.6400000000000001,68.4956361822,25.336,0,25.336,43.14,-1.6400000000000001,43.1711616707,130.91,68.116,-1.67,68.13646862,25.336,0,25.336,42.78,-1.67,42.8125834306,130.88
2021-11-16 12:00:00,69.674,-1.8599999999999999,69.6988226299,24.934,0,24.934,44.74,-1.8599999999999999,44.7786466968,130.66,69.304,-1.88,69.3294945604,24.934,0,24.934,44.37,-1.88,44.409810853,130.63
2021-11-16 12:30:00,66.454,-1.5,66.4709268478,16.034,0,16.034,50.42,-1.5,50.4423076395,130.66,66.044,-1.52,66.0614890538,16.034,0,16.034,50.01,-1.52,50.0330940478,130.63
2021-11-16 13:00:00,63.907,-0.98,63.9145136022,9.657,0,9.657,54.25,-0.98,54.2588508909,130.29,63.467,-1.01,63.4750359512,9.657,0,9.657,53.81,-1.01,53.8194778867,130.28
2021-11-16 13:30:00,64.0855,-1.3599999999999999,64.0999290971,10.2955,0,10.2955,53.79,-1.3599999999999999,53.80719004,130.03,63.6255,-1.3900000000000001,63.6406815665,10.2955,0,10.2955,53.33,-1.3900000000000001,53.3481114942,129.96
2021-11-16 14:00:00,62.75,-1.09,62.7594662183,9.1,0,9.1,53.65,-1.09,53.661071551,130.03,62.3,-1.12,62.3100666024,9.1,0,9.1,53.2,-1.12,53.2117881677,129.96
2021-11-16 14:30:00,61.609,-1.06,61.6181181228,7.389,0,7.389,54.22,-1.06,54.2303605004,130.03,61.159,-1.09,61.1687124354,7.389,0,7.389,53.77,-1.09,53.7810468474,130.06
2021-11-16 15:00:00,60.3575,-1.29,60.3712837883,5.4075,0,5.4075,54.95,-1.29,54.9651398616,130.03,59.9075,-1.32,59.9220406549,5.4075,0,5.4075,54.5,-1.32,54.5159829775,129.97
2021-11-16 15:30:00,60.0975,-1.4,60.113804623,4.2875,0,4.2875,55.81,-1.4,55.8275568156,130.15,59.6375,-1.43,59.6546419506,4.2875,0,4.2875,55.35,-1.43,55.3684693666,130.11
2021-11-16 16:00:00,61.5405,-0.34,61.5414392117,2.2405,0,2.2405,59.3,-0.34,59.3009746969,129.95,61.0605,-0.37,61.061621009,2.2405,0,2.2405,58.82,-0.37,58.8211637083,129.91
2021-11-16 16:30:00,65.3475,0.75,65.351803772,1.5275,0,1.5275,63.82,0.75,63.8244067736,129.46,64.8275,0.7000000000000001,64.8312791502,1.5275,0,1.5275,63.3,0.7000000000000001,63.3038703398,129.43
2021-11-16 17:00:00,71.9,1.76,71.9215378034,4.31,0,4.31,67.59,1.76,67.6129107494,129.46,71.34,1.7000000000000002,71.3602522417,4.31,0,4.31,67.03,1.7000000000000002,67.0515540461,129.43
2021-11-16 17:30:00,76.926,1.78,76.9465910616,9.786,0,9.786,67.14,1.78,67.1635913274,129.01,76.366,1.72,76.3853674207,9.786,0,9.786,66.58,1.72,66.6022131764,128.98
2021-11-16 18:00:00,78.3925,11.63,79.2504949906,11.0225,0,11.0225,67.37,11.63,68.3664669264,128.63,77.0225,-4.82,77.1731683051,11.0225,0,11.0225,66.0,-4.82,66.1757689793,128.59
2021-11-16 18:30:00,75.4515,12.42,76.4668899083,4.6615,0,4.6615,70.79,12.42,71.8712772949,129.05,73.9315,-5.95,74.1705412698,4.6615,0,4.6615,69.27,-5.95,69.5250702984,129.0
2021-11-16 19:00:00,73.1465,11.48,74.0418858637,4.3165,0,4.3165,68.83,11.48,69.7807946358,129.3,71.6465,-6.98,71.9857024849,4.3165,0,4.3165,67.33,-6.98,67.6908361597,129.26
2021-11-16 19:30:00,68.9755,10.78,69.8128068498,1.5255,0,1.5255,67.45,10.78,68.3060092525,129.55,67.4955,-7.82,67.9470008187,1.5255,0,1.5255,65.97,-7.82,66.4318696109,129.51
2021-11-16 20:00:00,65.753,9.83,66.483726648,1.333,0,1.333,64.42,9.83,65.165675781,130.04,64.323,-8.91,64.9371729366,1.333,0,1.333,62.99,-8.91,63.6170433139,130.01
2021-11-16 20:30:00,63.287,8.85,63.9027923412,1.407,0,1.407,61.88,8.85,62.5096544543,130.69,61.867,-10.04,62.6763694625,1.407,0,1.407,60.46,-10.04,61.2879531393,130.65
2021-11-16 21:00:00,60.7635,8.03,61.2917925358,1.4035,0,1.4035,59.36,8.03,59.9006719495,131.25,59.3935,-10.79,60.3656520072,1.4035,0,1.4035,57.99,-10.79,58.9852879962,131.2
2021-11-16 21:30:00,58.4375,7.23,58.8830561898,1.4375,0,1.4375,57.0,7.23,57.4567045696,131.18,57.1075,-11.42,58.2381572189,1.4375,0,1.4375,55.67,-11.42,56.8292644682,131.12
2021-11-16 22:00:00,55.109,6.19,55.4555495961,1.439,0,1.439,53.67,6.19,54.0257808828,130.54,53.809,-12.59,55.2622527681,1.439,0,1.439,52.37,-12.59,53.8620924213,130.5
2021-11-16 22:30:00,50.5515,4.83,50.7817196661,1.4515,0,1.4515,49.1,4.83,49.3369932201,131.01,49.3115,-14.14,51.2987683307,1.4515,0,1.4515,47.86,-14.14,49.9051019436,130.96
2021-11-16 23:00:00,47.248,3.85,47.4045989752,1.458,0,1.458,45.79,3.85,45.951567982,131.72,46.088,-14.94,48.449017988,1.458,0,1.458,44.63,-14.94,47.0642167682,131.68
2021-11-16 23:30:00,43.8025,3.5700000000000003,43.9477406274,1.4325,0,1.4325,42.37,3.5700000000000003,42.5201340544,130.98,42.6625,-15.46,45.3773126821,1.4325,0,1.4325,41.23,-15.46,44.0332204137,130.92
2021-11-17 00:00:00,42.3215,3.11,42.4356154928,1.3815,0,1.3815,40.94,3.11,41.0579553802,131.88,41.2115,-15.99,44.2048394664,1.3815,0,1.3815,39.83,-15.99,42.9197972968,131.84
2021-11-17 00:30:00,47.5615,4.17,47.7439544052,1.4015,0,1.4015,46.16,4.17,46.3479719082,131.8,46.3815,-14.82,48.6916414002,1.4015,0,1.4015,44.98,-14.82,47.3585557212,131.77
2021-11-17 01:00:00,48.46,4.52,48.670340044,1.4,0,1.4,47.06,4.52,47.2765692495,131.8,47.26,-14.46,49.4226587711,1.4,0,1.4,45.86,-14.46,48.0856652236,131.77
2021-11-17 01:30:00,46.7655,4.14,46.9483928399,1.4055,0,1.4055,45.36,4.14,45.5485367493,131.66,45.5955,-14.92,47.9745351228,1.4055,0,1.4055,44.19,-14.92,46.6407815115,131.61
2021-11-17 02:00:00,44.974,3.9699999999999998,45.1488823339,1.454,0,1.454,43.52,3.9699999999999998,43.7007013674,132.06,43.814,-15.3,46.4085832147,1.454,0,1.454,42.36,-15.3,45.0384235959,132.02
2021-11-17 02:30:00,44.6185,3.86,44.7851553782,1.5185,0,1.5185,43.1,3.86,43.2725039719,132.81,43.4685,-15.44,46.1292108349,1.5185,0,1.5185,41.95,-15.44,44.7011867851,132.77
2021-11-17 03:00:00,43.1795,3.65,43.3334942077,1.4695,0,1.4695,41.71,3.65,41.869399326999996,132.81,42.0595,-15.77,44.91875377,1.4695,0,1.4695,40.59,-15.77,43.5458494004,132.77
2021-11-17 03:30:00,42.047,3.38,42.1826339742,1.467,0,1.467,40.58,3.38,40.7205206254,133.26,40.927,-16.06,43.965246832,1.467,0,1.467,39.46,-16.06,42.6029951999,133.22
2021-11-17 04:00:00,41.199,3.2800000000000002,41.3293600362,1.469,0,1.469,39.73,3.2800000000000002,39.8651639906,133.39,40.089,-16.14,43.216056287,1.469,0,1.469,38.62,-16.14,41.8569468547,133.35
2021-11-17 04:30:00,40.7185,3.07,40.8340684019,1.4985,0,1.4985,39.22,3.07,39.3399707677,133.25,39.6185,-16.35,42.8596318492,1.4985,0,1.4985,38.12,-16.35,41.4783907595,133.21
2021-11-17 05:00:00,40.2745,2.86,40.375920426,1.4845000000000002,0,1.4845000000000002,38.79,2.86,38.8952914888,133.25,39.1845,-16.53,42.5284133286,1.4845000000000002,0,1.4845000000000002,37.7,-16.53,41.164680249,133.21
2021-11-17 05:30:00,42.2315,3.2800000000000002,42.3586826076,1.4915,0,1.4915,40.74,3.2800000000000002,40.8718240356,133.25,41.1215,-15.95,44.1064650845,1.4915,0,1.4915,39.63,-15.95,42.7193094513,133.21
2021-11-17 06:00:00,44.478,4.07,44.6638263475,1.438,0,1.438,43.04,4.07,43.2320078183,132.55,43.328,-15.1,45.883827041800004,1.438,0,1.438,41.89,-15.1,44.5284414728,132.5
2021-11-17 06:30:00,49.3335,5.79,49.6721080915,1.4435,0,1.4435,47.89,5.79,48.2387416917,132.41,48.1335,-13.34,49.947867044,1.4435,0,1.4435,46.69,-13.34,48.5583329615,132.37
2021-11-17 07:00:00,52.591,7.74,53.1575101091,1.431,0,1.431,51.16,7.74,51.7421800855,132.17,51.351,-11.27,52.5731690218,1.431,0,1.431,49.92,-11.27,51.1763548917,132.14
2021-11-17 07:30:00,56.7705,9.8,57.6101524929,1.3805,0,1.3805,55.39,9.8,56.2502631105,131.67,55.4605,-8.96,56.1796107164,1.3805,0,1.3805,54.08,-8.96,54.8172235707,131.62
2021-11-17 08:00:00,59.6195,10.87,60.6023240499,2.2795,0,2.2795,57.34,10.87,58.3612242846,130.69,58.2895,-7.82,58.8117183072,2.2795,0,2.2795,56.01,-7.82,56.5532713466,130.67
2021-11-17 08:30:00,62.451,11.21,63.4491252974,6.361,0,6.361,56.09,11.21,57.1992325123,130.4,61.121,-7.48,61.5770009094,6.361,0,6.361,54.76,-7.48,55.2685082122,130.36
2021-11-17 09:00:00,64.5485,11.17,65.5078449672,13.0885,0,13.0885,51.46,11.17,52.6583374215,130.49,63.2985,-7.59,63.7519270473,13.0885,0,13.0885,50.21,-7.59,50.7804312703,130.44
2021-11-17 09:30:00,66.49,11.6,67.4942967961,15.62,0,15.62,50.87,11.6,52.1758267783,130.73,65.24,-7.15,65.6306338534,15.62,0,15.62,49.62,-7.15,50.1324934548,130.68
2021-11-17 10:00:00,69.111,11.11,69.9983029866,24.191,0,24.191,44.92,11.11,46.2735183447,130.73,67.951,-7.74,68.3903940696,24.191,0,24.191,43.76,-7.74,44.4392304164,130.68
2021-11-17 10:30:00,68.541,10.68,69.3680840228,26.801,0,26.801,41.74,10.68,43.0846840536,131.07,67.431,-8.34,67.9447964233,26.801,0,26.801,40.63,-8.34,41.4771322538,131.03
2021-11-17 11:00:00,66.887,10.74,67.7437699645,25.797,0,25.797,41.09,10.74,42.470409699,131.65,65.777,-8.28,66.2960943721,25.797,0,25.797,39.98,-8.28,40.8284067776,131.61
2021-11-17 11:30:00,67.033,10.9,67.9134234817,26.293,0,26.293,40.74,10.9,42.1729486757,131.65,65.903,-8.16,66.4062573031,26.293,0,26.293,39.61,-8.16,40.4417816126,131.61
2021-11-17 12:00:00,72.9465,10.28,73.66729438670001,44.8865,0,44.8865,28.06,10.28,29.8838083249,131.76,72.0165,-8.87,72.5606861341,44.8865,0,44.8865,27.13,-8.87,28.5431918327,131.74
2021-11-17 12:30:00,74.121,10.27,74.8291089149,45.411,0,45.411,28.71,10.27,30.4915890042,132.12,73.181,-8.9,73.7202059208,45.411,0,45.411,27.77,-8.9,29.1613254157,132.08
2021-11-17 13:00:00,76.1265,9.94,76.772700892,47.4865,0,47.4865,28.64,9.94,30.3158902228,132.12,75.1865,-9.27,75.755809561,47.4865,0,47.4865,27.7,-9.27,29.2099794591,132.08
2021-11-17 13:30:00,74.393,9.32,74.9745346701,42.543,0,42.543,31.85,9.32,33.1856128465,132.26,73.413,-9.9,74.0775172978,42.543,0,42.543,30.87,-9.9,32.4186196498,132.24
2021-11-17 14:00:00,72.316,9.67,72.9596652679,36.256,0,36.256,36.06,9.67,37.334066213,132.26,71.286,-9.51,71.9175492908,36.256,0,36.256,35.03,-9.51,36.2979476004,132.24
2021-11-17 14:30:00,67.0065,9.27,67.6446889434,26.1265,0,26.1265,40.88,9.27,41.9178637337,132.05,65.8965,-9.88,66.6330481987,26.1265,0,26.1265,39.77,-9.88,40.9788640643,132.06
2021-11-17 15:00:00,62.96,9.39,63.656372029799996,15.03,0,15.03,47.93,9.39,48.8411404453,132.05,61.76,-9.65,62.5093600991,15.03,0,15.03,46.73,-9.65,47.7159868388,132.06
2021-11-17 15:30:00,59.793,9.91,60.6086705761,6.683,0,6.683,53.11,9.91,54.0266619365,131.7,58.523,-9.0,59.2109916232,6.683,0,6.683,51.84,-9.0,52.6154502024,131.69
2021-11-17 16:00:00,61.472,11.25,62.4929538748,3.2720000000000002,0,3.2720000000000002,58.2,11.25,59.2773354664,131.13,60.132,-7.53,60.6016363145,3.2720000000000002,0,3.2720000000000002,56.86,-7.53,57.3564338152,131.12
2021-11-17 16:30:00,65.3795,12.77,66.6149526777,1.7995,0,1.7995,63.58,12.77,64.8497440242,130.69,63.9695,-5.82,64.2337086758,1.7995,0,1.7995,62.17,-5.82,62.4418233238,130.67
2021-11-17 17:00:00,72.1135,13.59,73.3828657266,4.1635,0,4.1635,67.95,13.59,69.2956751897,130.03,70.6435,-5.01,70.8209304673,4.1635,0,4.1635,66.48,-5.01,66.6685120578,130.0
2021-11-17 17:30:00,74.798,13.86,76.0712850161,4.108,0,4.108,70.69,13.86,72.0359333944,129.82,73.278,-4.68,73.4272952246,4.108,0,4.108,69.17,-4.68,69.3281421935,129.79
2021-11-17 18:00:00,75.8815,13.77,77.12078152,4.0915,0,4.0915,71.79,13.77,73.0986798786,129.82,74.3515,-4.78,74.5049928008,4.0915,0,4.0915,70.26,-4.78,70.4224112055,129.79
2021-11-17 18:30:00,74.987,12.21,75.9745633025,6.457,0,6.457,68.53,12.21,69.6092307097,129.93,73.487,-6.47,73.7712685874,6.457,0,6.457,67.03,-6.47,67.3415310191,129.88
2021-11-17 19:00:00,72.011,11.67,72.95048335,3.971,0,3.971,68.04,11.67,69.0335461931,130.39,70.511,-7.14,70.8715790779,3.971,0,3.971,66.54,-7.14,66.9219784525,130.32
2021-11-17 19:30:00,68.381,11.51,69.3429250969,1.461,0,1.461,66.92,11.51,67.9026251333,130.84,66.891,-7.4,67.2990778614,1.461,0,1.461,65.43,-7.4,65.8471328153,130.81
2021-11-17 20:00:00,65.1515,10.24,65.95131198280001,1.3115,0,1.3115,63.84,10.24,64.6560376144,131.24,63.7215,-8.75,64.3194532179,1.3115,0,1.3115,62.41,-8.75,63.020398285,131.2
2021-11-17 20:30:00,63.6225,8.71,64.2159373228,1.3125,0,1.3125,62.31,8.71,62.9158183607,131.61,62.2025,-10.32,63.0527827003,1.3125,0,1.3125,60.89,-10.32,61.758355710000004,131.59
2021-11-17 21:00:00,62.0575,7.92,62.5608480301,1.3175,0,1.3175,60.74,7.92,61.2541753679,131.83,60.6575,-11.02,61.6504071864,1.3175,0,1.3175,59.34,-11.02,60.3545855756,131.77
2021-11-17 21:30:00,57.718,6.43,58.0750585363,1.318,0,1.318,56.4,6.43,56.765349466,131.48,56.388,-12.58,57.7742411807,1.318,0,1.318,55.07,-12.58,56.488594424,131.43
2021-11-17 22:00:00,54.1225,5.62,54.4135038961,1.3225,0,1.3225,52.8,5.62,53.0982523253,131.85,52.8325,-13.31,54.4832924505,1.3225,0,1.3225,51.51,-13.31,53.201843953,131.81
2021-11-17 22:30:00,50.746,4.66,50.9595144796,1.326,0,1.326,49.42,4.66,49.6392183661,131.59,49.506,-14.35,51.5438312119,1.326,0,1.326,48.18,-14.35,50.2716112732,131.55
2021-11-17 23:00:00,46.9535,3.75,47.1030111803,1.3235000000000001,0,1.3235000000000001,45.63,3.75,45.7838333913,131.85,45.7635,-15.54,48.330006541,1.3235000000000001,0,1.3235000000000001,44.44,-15.54,47.0787128116,131.82
2021-11-17 23:30:00,44.2355,3.54,44.3769203556,1.3455,0,1.3455,42.89,3.54,43.0358420389,132.88,43.0855,-15.87,45.9153265288,1.3455,0,1.3455,41.74,-15.87,44.6551732725,132.84
2021-11-18 00:00:00,42.646,2.99,42.7506890705,1.336,0,1.336,41.31,2.99,41.4180661065,133.21,41.516,-16.45,44.6562510294,1.336,0,1.336,40.18,-16.45,43.4169886105,133.16
2021-11-18 00:30:00,48.4135,4.2,48.5953391001,1.3435000000000001,0,1.3435000000000001,47.07,4.2,47.257009004,133.43,47.2135,-15.08,49.5633027779,1.3435000000000001,0,1.3435000000000001,45.87,-15.08,48.2852285901,133.38
2021-11-18 01:00:00,49.571,4.59,49.7830507402,1.371,0,1.371,48.2,4.59,48.4180555165,132.77,48.361,-14.61,50.5196835006,1.371,0,1.371,46.99,-14.61,49.2088630228,132.71
2021-11-18 01:30:00,48.0495,4.24,48.2362109856,1.3495,0,1.3495,46.7,4.24,46.8920846199,132.44,46.8495,-15.12,49.2289554048,1.3495,0,1.3495,45.5,-15.12,47.9464743229,132.36
2021-11-18 02:00:00,46.0695,3.8,46.2259540761,1.3595000000000002,0,1.3595000000000002,44.71,3.8,44.8711945462,133.08,44.8795,-15.66,47.5332001894,1.3595000000000002,0,1.3595000000000002,43.52,-15.66,46.2517675338,133.03
2021-11-18 02:30:00,45.427,3.63,45.5718030036,1.377,0,1.377,44.05,3.63,44.1993144743,133.6,44.257,-15.89,47.0231235564,1.377,0,1.377,42.88,-15.89,45.7294926716,133.53
2021-11-18 03:00:00,44.2675,3.16,44.380143716,1.3675,0,1.3675,42.9,3.16,43.016224846,133.6,43.1175,-16.42,46.1382184989,1.3675,0,1.3675,41.75,-16.42,44.8628900094,133.53
2021-11-18 03:30:00,43.236,2.75,43.3233677823,1.376,0,1.376,41.86,2.75,41.9502336108,133.93,42.096,-16.85,45.3430889552,1.376,0,1.376,40.72,-16.85,44.0685931248,133.89
2021-11-18 04:00:00,42.258,2.66,42.3416362934,1.3679999999999999,0,1.3679999999999999,40.89,2.66,40.9764285901,133.93,41.118,-16.95,44.4746267438,1.3679999999999999,0,1.3679999999999999,39.75,-16.95,43.2130188716,133.89
2021-11-18 04:30:00,41.7115,2.65,41.7955946512,1.3715,0,1.3715,40.34,2.65,40.4269476958,133.93,40.6015,-16.96,44.001402276,1.3715,0,1.3715,39.23,-16.96,42.7391448206,133.89
2021-11-18 05:00:00,41.206,2.49,41.2811644216,1.366,0,1.366,39.84,2.49,39.9177366593,133.93,40.096,-17.11,43.5940513832,1.366,0,1.366,38.73,-17.11,42.3410557261,133.89
2021-11-18 05:30:00,42.86,2.83,42.9533293238,1.37,0,1.37,41.49,2.83,41.5864040282,133.93,41.73,-16.6,44.9104987726,1.37,0,1.37,40.36,-16.6,43.6404582927,133.89
2021-11-18 06:00:00,44.7275,3.62,44.87375242,1.3675,0,1.3675,43.36,3.62,43.5108492218,133.27,43.5675,-15.86,46.3644978,1.3675,0,1.3675,42.2,-15.86,45.0819209884,133.24
2021-11-18 06:30:00,48.7445,5.13,49.0137040046,1.3645,0,1.3645,47.38,5.13,47.6569124052,133.49,47.5445,-14.1,49.5912238229,1.3645,0,1.3645,46.18,-14.1,48.2845979584,133.43
2021-11-18 07:00:00,52.9295,6.89,53.3760627084,1.3595000000000002,0,1.3595000000000002,51.57,6.89,52.0282327203,132.53,51.6695,-12.16,53.0810967318,1.3595000000000002,0,1.3595000000000002,50.31,-12.16,51.7586871936,132.49
2021-11-18 07:30:00,55.7185,9.11,56.4583327973,1.3585,0,1.3585,54.36,9.11,55.1180705395,131.86,54.4385,-9.7,55.2959336864,1.3585,0,1.3585,53.08,-9.7,53.959025195,131.81
2021-11-18 08:00:00,57.842,10.32,58.7554198691,1.342,0,1.342,56.5,10.32,57.4347664747,130.9,56.522,-8.36,57.1369064966,1.342,0,1.342,55.18,-8.36,55.8096944984,130.83
2021-11-18 08:30:00,59.2415,11.45,60.3378639185,1.7715,0,1.7715,57.47,11.45,58.5995170629,130.39,57.9215,-7.2,58.3672867474,1.7715,0,1.7715,56.15,-7.2,56.6097385615,130.36
2021-11-18 09:00:00,59.7825,11.72,60.9204867532,2.8125,0,2.8125,56.97,11.72,58.1630406702,130.22,58.4425,-7.06,58.8673883084,2.8125,0,2.8125,55.63,-7.06,56.0762026175,130.18
2021-11-18 09:30:00,60.998,11.71,62.1118354583,5.378,0,5.378,55.62,11.71,56.8393217764,130.66,59.678,-7.15,60.1047933529,5.378,0,5.378,54.3,-7.15,54.7687182614,130.63
2021-11-18 10:00:00,63.532,11.05,64.4857931951,11.282,0,11.282,52.25,11.05,53.4056644936,130.94,62.252,-7.87,62.7474971931,11.282,0,11.282,50.97,-7.87,51.5740031411,130.91
2021-11-18 10:30:00,63.063,9.91,63.8369020943,14.423,0,14.423,48.64,9.91,49.6392757804,131.19,61.843,-9.15,62.5162310844,14.423,0,14.423,47.42,-9.15,48.2947088199,131.15
2021-11-18 11:00:00,60.8515,10.04,61.6741976215,13.6715,0,13.6715,47.18,10.04,48.2364385087,131.85,59.6515,-9.06,60.3356035211,13.6715,0,13.6715,45.98,-9.06,46.8641013997,131.81
2021-11-18 11:30:00,63.179,9.58,63.9011927979,16.519,0,16.519,46.66,9.58,47.6333076744,131.85,61.979,-9.47,62.6983041318,16.519,0,16.519,45.46,-9.47,46.4358966749,131.73
2021-11-18 12:00:00,65.839,9.57,66.5308862184,21.009,0,21.009,44.83,9.57,45.8400894414,131.85,64.679,-9.54,65.3787782159,21.009,0,21.009,43.67,-9.54,44.6998937359,131.8
2021-11-18 12:30:00,65.605,9.87,66.3432960065,23.025,0,23.025,42.58,9.87,43.7089613237,132.05,64.455,-9.35,65.1296363033,23.025,0,23.025,41.43,-9.35,42.471960162,132.0
2021-11-18 13:00:00,65.3805,9.75,66.1034967324,25.6905,0,25.6905,39.69,9.75,40.8700207976,132.41,64.2705,-9.49,64.9673554199,25.6905,0,25.6905,38.58,-9.49,39.7300453058,132.38
2021-11-18 13:30:00,65.379,9.04,66.0010245451,27.719,0,27.719,37.66,9.04,38.7297973142,132.41,64.309,-10.2,65.112882604,27.719,0,27.719,36.59,-10.2,37.9851036592,132.38
2021-11-18 14:00:00,61.6625,9.69,62.4192278569,17.0025,0,17.0025,44.66,9.69,45.699143318,132.57,60.5125,-9.48,61.2505759667,17.0025,0,17.0025,43.51,-9.48,44.5307814888,132.53
2021-11-18 14:30:00,59.7555,9.97,60.581520947,10.7355,0,10.7355,49.02,9.97,50.0236074269,132.27,58.5355,-9.15,59.2463269769,10.7355,0,10.7355,47.8,-9.15,48.6678795511,132.27
2021-11-18 15:00:00,59.2905,10.08,60.1412486589,9.4805,0,9.4805,49.81,10.08,50.8197058236,131.97,58.0505,-9.06,58.7532479975,9.4805,0,9.4805,48.57,-9.06,49.4077777278,131.97
2021-11-18 15:30:00,58.338,9.86,59.1653770714,7.688,0,7.688,50.65,9.86,51.6007955365,131.97,57.088,-9.29,57.8389474662,7.688,0,7.688,49.4,-9.29,50.2659337922,131.97
2021-11-18 16:00:00,58.9325,10.28,59.8223867482,3.8225,0,3.8225,55.11,10.28,56.060596679,132.05,57.6425,-8.7,58.2953497824,3.8225,0,3.8225,53.82,-8.7,54.518642683,131.97
2021-11-18 16:30:00,63.0525,10.78,63.9673835345,6.1425,0,6.1425,56.91,10.78,57.9219863264,131.45,61.7125,-8.04,62.2340281217,6.1425,0,6.1425,55.57,-8.04,56.1486108466,131.4
2021-11-18 17:00:00,69.867,12.29,70.9397053067,8.087,0,8.087,61.78,12.29,62.9905746918,130.85,68.477,-6.31,68.767111536,8.087,0,8.087,60.39,-6.31,60.7187631626,130.81
2021-11-18 17:30:00,74.448,12.55,75.4983920623,10.608,0,10.608,63.84,12.55,65.0618790076,129.75,73.018,-5.95,73.2600220038,10.608,0,10.608,62.41,-5.95,62.6929868486,129.72
2021-11-18 18:00:00,74.697,12.21,75.6883472471,10.607,0,10.607,64.09,12.21,65.2427176013,129.75,73.277,-6.25,73.5430569734,10.607,0,10.607,62.67,-6.25,62.980881226,129.72
2021-11-18 18:30:00,73.7315,11.43,74.612190641,10.6115,0,10.6115,63.12,11.43,64.1465455032,129.5,72.3015,-7.05,72.6444037917,10.6115,0,10.6115,61.69,-7.05,62.0915340445,129.42
2021-11-18 19:00:00,70.0605,11.18,70.946924248,6.8105,0,6.8105,63.25,11.18,64.2304826387,129.65,68.6505,-7.46,69.0546359794,6.8105,0,6.8105,61.84,-7.46,62.2883391976,129.59
2021-11-18 19:30:00,65.3915,10.78,66.274102576,1.4115,0,1.4115,63.98,10.78,64.8818063867,130.19,63.9615,-8.0,64.459859465,1.4115,0,1.4115,62.55,-8.0,63.0595155389,130.16
2021-11-18 20:00:00,62.06,9.79,62.8274438442,1.49,0,1.49,60.57,9.79,61.3560836429,130.74,60.66,-9.21,61.3551929343,1.49,0,1.49,59.17,-9.21,59.8824932681,130.7
2021-11-18 20:30:00,59.1445,8.99,59.8238412362,1.5545,0,1.5545,57.59,8.99,58.2874617735,131.52,57.7845,-10.11,58.6622582266,1.5545,0,1.5545,56.23,-10.11,57.1316462217,131.5
2021-11-18 21:00:00,57.1745,8.01,57.7328636935,1.5745,0,1.5745,55.6,8.01,56.1740162353,131.87,55.8445,-11.21,56.9585136766,1.5745,0,1.5745,54.27,-11.21,55.4156746778,131.83
2021-11-18 21:30:00,53.6015,6.93,54.0476243904,1.5815000000000001,0,1.5815000000000001,52.02,6.93,52.4795703107,132.44,52.3115,-12.48,53.7795819271,1.5815000000000001,0,1.5815000000000001,50.73,-12.48,52.2425430085,132.38
2021-11-18 22:00:00,49.4,6.05,49.7690918141,1.65,0,1.65,47.75,6.05,48.1317462804,133.1,48.18,-13.24,49.9660885001,1.65,0,1.65,46.53,-13.24,48.3770451764,133.04
2021-11-18 22:30:00,47.3235,4.97,47.583763536,1.6235,0,1.6235,45.7,4.97,45.9694561638,132.7,46.1335,-14.29,48.2960031706,1.6235,0,1.6235,44.51,-14.29,46.7476651823,132.68
