Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-18 23:00:00,44.9885,4.54,45.2169960551,1.6085,0,1.6085,43.38,4.54,43.6169233211,132.7,43.8285,-14.82,46.2662923979,1.6085,0,1.6085,42.22,-14.82,44.7455115067,132.68
2021-11-18 23:30:00,43.638,4.12,43.8320595455,1.6179999999999999,0,1.6179999999999999,42.02,4.12,42.2214968944,132.92,42.488,-15.26,45.1452959233,1.6179999999999999,0,1.6179999999999999,40.87,-15.26,43.6259613075,132.88
2021-11-19 00:00:00,42.0785,3.73,42.2434972777,1.6385,0,1.6385,40.44,3.73,40.6116547311,133.1,40.9585,-15.72,43.8715981274,1.6385,0,1.6385,39.32,-15.72,42.3459655693,133.04
2021-11-19 00:30:00,47.2355,4.55,47.4541353335,1.6055000000000001,0,1.6055000000000001,45.63,4.55,45.8562907353,133.32,46.0655,-14.71,48.3571544888,1.6055000000000001,0,1.6055000000000001,44.46,-14.71,46.8302861405,133.26
2021-11-19 01:00:00,48.492,4.97,48.7460251097,1.6219999999999999,0,1.6219999999999999,46.87,4.97,47.1327677948,132.79,47.282,-14.24,49.3798048194,1.6219999999999999,0,1.6219999999999999,45.66,-14.24,47.8289995714,132.74
2021-11-19 01:30:00,46.7465,4.65,46.9772047088,1.6165,0,1.6165,45.13,4.65,45.3689254887,132.55,45.5665,-14.68,47.8728349093,1.6165,0,1.6165,43.95,-14.68,46.3368632948,132.52
2021-11-19 02:00:00,45.002,4.48,45.2244447617,1.6019999999999999,0,1.6019999999999999,43.4,4.48,43.6306131059,133.09,43.832,-14.97,46.317870460500004,1.6019999999999999,0,1.6019999999999999,42.23,-14.97,44.8048412563,133.02
2021-11-19 02:30:00,44.327,4.21,44.526475596,1.557,0,1.557,42.77,4.21,42.9767029913,133.32,43.187,-15.27,45.8070940903,1.557,0,1.557,41.63,-15.27,44.3421898422,133.29
2021-11-19 03:00:00,42.9535,3.92,43.1320016026,1.5335,0,1.5335,41.42,3.92,41.6050814204,133.53,41.8135,-15.7,44.6638420005,1.5335,0,1.5335,40.28,-15.7,43.2315671703,133.48
2021-11-19 03:30:00,41.5695,3.55,41.7208081208,1.5095,0,1.5095,40.06,3.55,40.2169877042,133.92,40.4495,-16.14,43.5506791021,1.5095,0,1.5095,38.94,-16.14,42.1523807157,133.86
2021-11-19 04:00:00,39.955,3.34,40.0943590172,1.5150000000000001,0,1.5150000000000001,38.44,3.34,38.5848312164,134.18,38.855,-16.46,42.1976613688,1.5150000000000001,0,1.5150000000000001,37.34,-16.46,40.8069503884,134.12
2021-11-19 04:30:00,39.407,3.17,39.5342958582,1.467,0,1.467,37.94,3.17,38.0722011447,134.54,38.317,-16.55,41.7384114336,1.467,0,1.467,36.85,-16.55,40.3958537476,134.51
2021-11-19 05:00:00,39.309,3.06,39.4279226057,1.449,0,1.449,37.86,3.06,37.9834595581,134.31,38.219,-16.62,41.6763285451,1.449,0,1.449,36.77,-16.62,40.3516703496,134.24
2021-11-19 05:30:00,41.1625,3.31,41.2953690654,1.4425,0,1.4425,39.72,3.31,39.8576780558,134.23,40.0625,-16.14,43.1914749256,1.4425,0,1.4425,38.62,-16.14,41.8569468547,134.24
2021-11-19 06:00:00,43.1035,4.09,43.2971108996,1.4335,0,1.4335,41.67,4.09,41.870240028,133.38,41.9635,-15.33,44.6759916762,1.4335,0,1.4335,40.53,-15.33,43.3323181932,133.32
2021-11-19 06:30:00,47.222,5.24,47.5118394087,1.422,0,1.422,45.8,5.24,46.0987808949,133.28,46.052,-14.02,48.1388315604,1.422,0,1.422,44.63,-14.02,46.7803088917,133.22
2021-11-19 07:00:00,50.6405,6.68,51.0791801055,1.4105,0,1.4105,49.23,6.68,49.6811362591,132.66,49.4205,-12.42,50.9572587592,1.4105,0,1.4105,48.01,-12.42,49.5904879992,132.6
2021-11-19 07:30:00,54.0155,8.49,54.6786461084,1.4255,0,1.4255,52.59,8.49,53.2708944922,132.11,52.7455,-10.39,53.7590910475,1.4255,0,1.4255,51.32,-10.39,52.3611926908,132.04
2021-11-19 08:00:00,56.0035,9.68,56.8339195573,1.4435,0,1.4435,54.56,9.68,55.4120564498,131.24,54.7035,-9.17,55.4667631312,1.4435,0,1.4435,53.26,-9.17,54.0436536515,131.19
2021-11-19 08:30:00,58.3405,10.89,59.3481763852,2.1405,0,2.1405,56.2,10.89,57.2453674982,131.07,57.0305,-7.89,57.5736921714,2.1405,0,2.1405,54.89,-7.89,55.4541630538,130.99
2021-11-19 09:00:00,59.7335,11.17,60.7689058833,4.4435,0,4.4435,55.29,11.17,56.4070297038,130.66,58.4235,-7.62,58.9183312073,4.4435,0,4.4435,53.98,-7.62,54.5151795374,130.6
2021-11-19 09:30:00,62.4345,11.02,63.399583518,10.0145,0,10.0145,52.42,11.02,53.5658174585,130.66,61.1445,-7.82,61.6425362899,10.0145,0,10.0145,51.13,-7.82,51.7245521972,130.6
2021-11-19 10:00:00,65.4595,10.25,66.2571402963,17.5995,0,17.5995,47.86,10.25,48.9452970162,130.88,64.2595,-8.59,64.8310993293,17.5995,0,17.5995,46.66,-8.59,47.4441113311,130.83
2021-11-19 10:30:00,66.566,10.0,67.3129434507,21.036,0,21.036,45.53,10.0,46.6152432151,131.07,65.376,-8.99,65.9912227194,21.036,0,21.036,44.34,-8.99,45.2421893812,130.99
2021-11-19 11:00:00,67.377,10.17,68.1402159448,23.177,0,23.177,44.2,10.17,45.3549214529,131.6,66.227,-8.89,66.8210118825,23.177,0,23.177,43.05,-8.89,43.9583279937,131.55
2021-11-19 11:30:00,66.3515,10.61,67.1944465879,20.9515,0,20.9515,45.4,10.61,46.623299969,131.78,65.1715,-8.41,65.7118901893,20.9515,0,20.9515,44.22,-8.41,45.0126260065,131.73
2021-11-19 12:00:00,66.1205,10.62,66.9679394953,18.4005,0,18.4005,47.72,10.62,48.8874503324,131.69,64.9205,-8.39,65.460395815,18.4005,0,18.4005,46.52,-8.39,47.2705246427,131.64
2021-11-19 12:30:00,64.316,11.01,65.2515743565,13.246,0,13.246,51.07,11.01,52.2433249325,131.5,63.076,-7.94,63.5737789973,13.246,0,13.246,49.83,-7.94,50.4586216617,131.48
2021-11-19 13:00:00,64.113,10.85,65.0246051045,12.393,0,12.393,51.72,10.85,52.845821973,131.32,62.843,-8.07,63.3590368377,12.393,0,12.393,50.45,-8.07,51.0913632623,131.29
2021-11-19 13:30:00,63.7795,10.43,64.6266935581,12.3995,0,12.3995,51.38,10.43,52.4279438849,131.57,62.5295,-8.58,63.1154083426,12.3995,0,12.3995,50.13,-8.58,50.8589549637,131.53
2021-11-19 14:00:00,62.953,10.14,63.7644086384,12.713,0,12.713,50.24,10.14,51.2530701519,131.57,61.713,-8.94,62.3571805729,12.713,0,12.713,49.0,-8.94,49.8088706959,131.53
2021-11-19 14:30:00,60.148,10.08,60.9867879462,8.358,0,8.358,51.79,10.08,52.7618280578,131.81,58.888,-9.01,59.5732880073,8.358,0,8.358,50.53,-9.01,51.3270006916,131.77
2021-11-19 15:00:00,59.763,9.98,60.5905650163,7.143,0,7.143,52.62,9.98,53.5580507487,131.89,58.483,-9.09,59.1852125873,7.143,0,7.143,51.34,-9.09,52.1385049651,131.77
2021-11-19 15:30:00,61.451,9.63,62.200983119200004,7.561,0,7.561,53.89,9.63,54.7436663003,131.8,60.161,-9.34,60.8817010357,7.561,0,7.561,52.6,-9.34,53.4228003759,131.77
2021-11-19 16:00:00,61.313,9.91,62.1087116997,4.973,0,4.973,56.34,9.91,57.2049272353,131.53,59.983,-9.0,60.6544333829,4.973,0,4.973,55.01,-9.0,55.741367941600004,131.49
2021-11-19 16:30:00,64.1155,11.04,65.0590419561,3.6055,0,3.6055,60.51,11.04,61.5088749694,131.28,62.7555,-7.78,63.2359168531,3.6055,0,3.6055,59.15,-7.78,59.6594577582,131.25
2021-11-19 17:00:00,71.7095,12.57,72.8028659481,7.8995,0,7.8995,63.81,12.57,65.0363052456,130.95,70.2795,-6.06,70.5402843789,7.8995,0,7.8995,62.38,-6.06,62.67366273,130.92
2021-11-19 17:30:00,74.9905,13.02,76.1123872326,11.3805,0,11.3805,63.61,13.02,64.9288264179,130.19,73.5805,-5.66,73.7978697541,11.3805,0,11.3805,62.2,-5.66,62.4569900011,130.13
2021-11-19 18:00:00,73.7395,12.77,74.8370680896,9.0695,0,9.0695,64.67,12.77,65.9187515052,130.38,72.2995,-5.91,72.5406492958,9.0695,0,9.0695,63.23,-5.91,63.5055981784,130.33
2021-11-19 18:30:00,71.1655,12.38,72.2342909583,4.4655000000000005,0,4.4655000000000005,66.7,12.38,67.8391804196,130.38,69.6955,-6.29,69.9787597793,4.4655000000000005,0,4.4655000000000005,65.23,-6.29,65.5325644241,130.33
2021-11-19 19:00:00,67.549,11.65,68.5462610286,1.599,0,1.599,65.95,11.65,66.9710758462,130.38,66.099,-7.1,66.4792283424,1.599,0,1.599,64.5,-7.1,64.8895985502,130.33
2021-11-19 19:30:00,64.9075,10.37,65.7306660262,1.4275,0,1.4275,63.48,10.37,64.3214373285,130.66,63.4675,-8.37,64.017032548,1.4275,0,1.4275,62.04,-8.37,62.6020646624,130.61
2021-11-19 20:00:00,61.5315,9.44,62.2514183955,1.4415,0,1.4415,60.09,9.44,60.8269816775,130.66,60.1515,-9.44,60.8877372896,1.4415,0,1.4415,58.71,-9.44,59.4640874814,130.7
2021-11-19 20:30:00,59.306,8.24,59.8756982089,1.416,0,1.416,57.89,8.24,58.4734957053,131.13,57.946,-10.66,58.918371634,1.416,0,1.416,56.53,-10.66,57.5263113714,131.08
2021-11-19 21:00:00,58.122,7.34,58.5836366573,1.422,0,1.422,56.7,7.34,57.1731195581,131.29,56.802,-11.58,57.9703683273,1.422,0,1.422,55.38,-11.58,56.5777412062,131.24
2021-11-19 21:30:00,55.111,6.31,55.4710593102,1.431,0,1.431,53.68,6.31,54.0495929679,131.58,53.801,-12.78,55.2980650746,1.431,0,1.431,52.37,-12.78,53.9068205332,131.55
2021-11-19 22:00:00,51.003,5.7,51.3205222986,1.433,0,1.433,49.57,5.7,49.8966421716,132.0,49.753,-13.5,51.5520223561,1.433,0,1.433,48.32,-13.5,50.1704335241,131.96
2021-11-19 22:30:00,48.6025,4.57,48.8168813655,1.4325,0,1.4325,47.17,4.57,47.3908619884,132.47,47.3925,-14.65,49.605156549,1.4325,0,1.4325,45.96,-14.65,48.2384089704,132.43
2021-11-19 23:00:00,46.805,4.04,46.9790338875,1.425,0,1.425,45.38,4.04,45.559477608899996,132.64,45.625,-15.06,48.0462717076,1.425,0,1.425,44.2,-15.06,46.6952203121,132.59
2021-11-19 23:30:00,43.858,4.09,44.0482946775,1.428,0,1.428,42.43,4.09,42.626670055299996,132.24,42.718,-15.15,45.3249382129,1.428,0,1.428,41.29,-15.15,43.9816620877,132.19
2021-11-20 00:00:00,41.846,3.99,42.0357920825,1.436,0,1.436,40.41,3.99,40.6065044051,132.69,40.746,-15.3,43.5238614555,1.436,0,1.436,39.31,-15.3,42.182533115,132.65
2021-11-20 00:30:00,47.3505,4.57,47.5705239644,1.4405000000000001,0,1.4405000000000001,45.91,4.57,46.1368941304,132.88,46.1905,-14.32,48.3593288854,1.4405000000000001,0,1.4405000000000001,44.75,-14.32,46.9853689993,132.84
2021-11-20 01:00:00,47.9725,4.65,48.1973366095,1.4425,0,1.4425,46.53,4.65,46.7617728492,131.59,46.7825,-14.2,48.8901043796,1.4425,0,1.4425,45.34,-14.2,47.5116364694,131.54
2021-11-20 01:30:00,47.34,4.24,47.529498209,1.44,0,1.44,45.9,4.24,46.0954184274,131.26,46.16,-14.63,48.4229542676,1.44,0,1.44,44.72,-14.63,47.0522613697,131.23
2021-11-20 02:00:00,45.398,3.89,45.5643556303,1.438,0,1.438,43.96,3.89,44.1317765335,131.42,44.238,-15.11,46.7473287365,1.438,0,1.438,42.8,-15.11,45.3888984224,131.37
2021-11-20 02:30:00,44.967,3.7,45.1189659567,1.447,0,1.447,43.52,3.7,43.6770008128,131.95,43.827,-15.3,46.4208566164,1.447,0,1.447,42.38,-15.3,45.0572347132,131.91
2021-11-20 03:00:00,44.064,3.67,44.2165692473,1.434,0,1.434,42.63,3.67,42.7876828071,131.95,42.934,-15.43,45.6225082169,1.434,0,1.434,41.5,-15.43,44.2756693908,131.91
2021-11-20 03:30:00,43.335,3.32,43.461990578,1.445,0,1.445,41.89,3.32,42.0213576649,132.36,42.205,-15.95,45.1183391206,1.445,0,1.445,40.76,-15.95,43.7696253125,132.29
2021-11-20 04:00:00,42.5865,2.83,42.6804273907,1.4865,0,1.4865,41.1,2.83,41.1973166602,132.93,41.4665,-16.41,44.5955011436,1.4865,0,1.4865,39.98,-16.41,43.2167617945,132.9
2021-11-20 04:30:00,41.69,2.7800000000000002,41.7825860856,1.49,0,1.49,40.2,2.7800000000000002,40.296009728,132.93,40.58,-16.53,43.8175455725,1.49,0,1.49,39.09,-16.53,42.4413595447,132.9
2021-11-20 05:00:00,41.1015,2.54,41.1799089636,1.4815,0,1.4815,39.62,2.54,39.7013349901,133.07,40.0015,-16.82,43.3939212592,1.4815,0,1.4815,38.52,-16.82,42.0321638748,133.05
2021-11-20 05:30:00,41.8315,2.64,41.9147228578,1.4815,0,1.4815,40.35,2.64,40.4362720834,133.04,40.7315,-16.63,43.9955906001,1.4815,0,1.4815,39.25,-16.63,42.6276834932,132.95
2021-11-20 06:00:00,42.385,2.7800000000000002,42.4760712049,1.495,0,1.495,40.89,2.7800000000000002,40.9843933711,133.04,41.275,-16.35,44.3953615257,1.495,0,1.495,39.78,-16.35,43.0089630194,132.95
2021-11-20 06:30:00,45.2,3.6,45.343136195,1.51,0,1.51,43.69,3.6,43.8380667913,132.38,44.05,-15.51,46.700777295500004,1.51,0,1.51,42.54,-15.51,45.2792634657,132.33
2021-11-20 07:00:00,47.535,4.49,47.7465844328,1.495,0,1.495,46.04,4.49,46.2584230168,132.38,46.355,-14.66,48.6179146509,1.495,0,1.495,44.86,-14.66,47.1946522394,132.33
2021-11-20 07:30:00,50.466,5.14,50.7270810909,1.536,0,1.536,48.93,5.14,49.1992327176,132.38,49.236,-13.9,51.1604700526,1.536,0,1.536,47.7,-13.9,49.6840014492,132.33
2021-11-20 08:00:00,53.0545,5.48,53.3367637774,1.5645,0,1.5645,51.49,5.48,51.7807927711,132.02,51.8145,-13.49,53.5417828453,1.5645,0,1.5645,50.25,-13.49,52.029247544,131.99
2021-11-20 08:30:00,56.883,6.5600000000000005,57.2600147485,2.223,0,2.223,54.66,6.5600000000000005,55.0522406447,131.76,55.573,-12.36,56.9309048672,2.223,0,2.223,53.35,-12.36,54.7630541515,131.7
2021-11-20 09:00:00,59.406,7.15,59.8347335249,3.836,0,3.836,55.57,7.15,56.0280947383,131.46,58.086,-11.77,59.2664854365,3.836,0,3.836,54.25,-11.77,55.5121193975,131.43
2021-11-20 09:30:00,60.545,7.9,61.0582265137,5.395,0,5.395,55.15,7.9,55.7129473282,131.46,59.225,-11.14,60.2635895463,5.395,0,5.395,53.83,-11.14,54.9706148774,131.43
2021-11-20 10:00:00,61.5355,8.1,62.0663174375,6.4455,0,6.4455,55.09,8.1,55.6822961093,131.78,60.2255,-10.92,61.2074934158,6.4455,0,6.4455,53.78,-10.92,54.8774525648,131.74
2021-11-20 10:30:00,62.156,8.35,62.7143590894,7.346,0,7.346,54.81,8.35,55.4423899196,131.78,60.846,-10.74,61.7865949539,7.346,0,7.346,53.5,-10.74,54.5673675378,131.74
2021-11-20 11:00:00,62.5935,8.33,63.1453493319,8.0735,0,8.0735,54.52,8.33,55.1526907775,131.98,61.2935,-10.74,62.2273311516,8.0735,0,8.0735,53.22,-10.74,54.2928724604,131.95
2021-11-20 11:30:00,62.9125,8.29,63.4563374002,9.2625,0,9.2625,53.65,8.29,54.2867073969,131.98,61.6225,-10.85,62.5704004003,9.2625,0,9.2625,52.36,-10.85,53.4723489291,131.95
2021-11-20 12:00:00,62.6215,8.24,63.1613003527,8.4915,0,8.4915,54.13,8.24,54.7535797916,132.12,61.3115,-10.88,62.2693699362,8.4915,0,8.4915,52.82,-10.88,53.928905051,132.08
2021-11-20 12:30:00,64.0785,8.28,64.6112417637,10.0385,0,10.0385,54.04,8.28,54.6706502614,132.12,62.7785,-10.89,63.7160275147,10.0385,0,10.0385,52.74,-10.89,53.8525737546,132.08
2021-11-20 13:00:00,63.676,8.03,64.1803231217,10.276,0,10.276,53.4,8.03,54.0003787024,132.2,62.386,-11.12,63.3692937944,10.276,0,10.276,52.11,-11.12,53.2832666041,132.08
2021-11-20 13:30:00,61.549,7.84,62.0463133554,8.659,0,8.659,52.89,7.84,53.4679128076,132.29,60.269,-11.32,61.3228730654,8.659,0,8.659,51.61,-11.32,52.836866864,132.25
2021-11-20 14:00:00,59.4115,7.44,59.8755370101,8.4315,0,8.4315,50.98,7.44,51.5200349379,132.2,58.1415,-11.8,59.3268406562,8.4315,0,8.4315,49.71,-11.8,51.0913309672,132.17
2021-11-20 14:30:00,58.7425,6.75,59.1290436778,7.9525,0,7.9525,50.79,6.75,51.236574827,132.49,57.4925,-12.48,58.8314368025,7.9525,0,7.9525,49.54,-12.48,51.0877871903,132.44
2021-11-20 15:00:00,57.195,6.35,57.5464206098,5.775,0,5.775,51.42,6.35,51.8106060571,132.57,55.925,-12.95,57.4047744095,5.775,0,5.775,50.15,-12.95,51.795028719,132.52
2021-11-20 15:30:00,57.7785,6.5,58.1429708757,3.9485,0,3.9485,53.83,6.5,54.2210189871,132.78,56.4885,-12.71,57.9007317074,3.9485,0,3.9485,52.54,-12.71,54.055487233,132.74
2021-11-20 16:00:00,57.935,7.19,58.3794512222,1.955,0,1.955,55.98,7.19,56.4398485115,132.66,56.605,-11.98,57.8588491503,1.955,0,1.955,54.65,-11.98,55.9476800234,132.6
2021-11-20 16:30:00,60.347,8.44,60.9343417869,1.537,0,1.537,58.81,8.44,59.412538239,132.33,58.977,-10.71,59.9415601148,1.537,0,1.537,57.44,-10.71,58.4299383878,132.29
2021-11-20 17:00:00,64.5275,9.79,65.2659356498,1.6275,0,1.6275,62.9,9.79,63.6573177255,132.22,63.1175,-9.15,63.7772789185,1.6275,0,1.6275,61.49,-9.15,62.1670539756,132.2
2021-11-20 17:30:00,68.1825,10.86,69.0419648203,1.7025000000000001,0,1.7025000000000001,66.48,10.86,67.3611906071,131.36,66.7225,-7.9,67.1885556196,1.7025000000000001,0,1.7025000000000001,65.02,-7.9,65.4981709668,131.33
2021-11-20 18:00:00,69.67,10.58,70.4687540687,4.62,0,4.62,65.05,10.58,65.9047714509,130.75,68.21,-8.2,68.7011215338,4.62,0,4.62,63.59,-8.2,64.1165197122,130.72
2021-11-20 18:30:00,69.688,9.17,70.28873483,8.068,0,8.068,61.62,9.17,62.2985818458,130.75,68.288,-9.71,68.9748870532,8.068,0,8.068,60.22,-9.71,60.9978073376,130.72
2021-11-20 19:00:00,65.102,8.97,65.7170548944,2.392,0,2.392,62.71,8.97,63.3482833232,131.21,63.692,-9.96,64.466056681,2.392,0,2.392,61.3,-9.96,62.1038774957,131.17
2021-11-20 19:30:00,62.5355,8.04,63.0502209374,1.4155,0,1.4155,61.12,8.04,61.64654086,131.42,61.1355,-11.04,62.1243185898,1.4155,0,1.4155,59.72,-11.04,60.7318697226,131.37
2021-11-20 20:00:00,59.87,7.15,60.2954343213,1.4100000000000001,0,1.4100000000000001,58.46,7.15,58.8956203805,131.95,58.5,-12.0,59.7180877122,1.4100000000000001,0,1.4100000000000001,57.09,-12.0,58.3375359439,131.91
2021-11-20 20:30:00,56.8465,6.46,57.2123777014,1.3965,0,1.3965,55.45,6.46,55.825031124,132.22,55.5165,-12.58,56.9239683459,1.3965,0,1.3965,54.12,-12.58,55.5628544983,132.19
2021-11-20 21:00:00,54.7695,5.5600000000000005,55.0509920914,1.3895,0,1.3895,53.38,5.5600000000000005,53.6687804967,131.88,53.4795,-13.51,55.1595596452,1.3895,0,1.3895,52.09,-13.51,53.8134574247,131.86
2021-11-20 21:30:00,53.677,4.78,53.8894120306,1.387,0,1.387,52.29,4.78,52.5080231965,132.03,52.387,-14.31,54.3062967712,1.387,0,1.387,51.0,-14.31,52.9695771174,131.97
2021-11-20 22:00:00,51.6235,3.92,51.7721175175,1.4135,0,1.4135,50.21,3.92,50.3627888426,132.19,50.3735,-15.25,52.6312834942,1.4135,0,1.4135,48.96,-15.25,51.2800555772,132.15
2021-11-20 22:30:00,48.1935,3.2800000000000002,48.3049877575,1.4135,0,1.4135,46.78,3.2800000000000002,46.8948483311,132.44,46.9835,-16.03,49.6428259898,1.4135,0,1.4135,45.57,-16.03,48.3072023616,132.41
2021-11-20 23:00:00,44.6075,3.14,44.7178784856,1.3975,0,1.3975,43.21,3.14,43.3239391099,133.05,43.4375,-16.27,46.3845804794,1.3975,0,1.3975,42.04,-16.27,45.0785370215,133.02
2021-11-20 23:30:00,42.407,2.96,42.5101781812,1.367,0,1.367,41.04,2.96,41.1466061784,133.41,41.277,-16.54,44.4675424214,1.367,0,1.367,39.91,-16.54,43.2016168679,133.36
2021-11-21 00:00:00,41.293,2.19,41.3510332277,1.343,0,1.343,39.95,2.19,40.0099812547,133.64,40.193,-17.01,43.6442132361,1.343,0,1.343,38.85,-17.01,42.4106425323,133.6
2021-11-21 00:30:00,47.75,3.2,47.8571050106,1.33,0,1.33,46.42,3.2,46.5301665589,132.67,46.57,-15.7,49.1452429031,1.33,0,1.33,45.24,-15.7,47.8868207339,132.65
2021-11-21 01:00:00,48.733,3.58,48.8643191808,1.333,0,1.333,47.4,3.58,47.5350018407,131.62,47.533,-15.33,49.9439184386,1.333,0,1.333,46.2,-15.33,48.6769853216,131.57
2021-11-21 01:30:00,47.0435,3.18,47.1508567499,1.3235000000000001,0,1.3235000000000001,45.72,3.18,45.8304571219,131.62,45.8635,-15.78,48.5022580119,1.3235000000000001,0,1.3235000000000001,44.54,-15.78,47.2527247892,131.57
2021-11-21 02:00:00,45.1135,2.88,45.2053346658,1.3335,0,1.3335,43.78,2.88,43.8746259243,131.77,43.9535,-16.24,46.8577396195,1.3335,0,1.3335,42.62,-16.24,45.6092315217,131.73
2021-11-21 02:30:00,43.9965,2.95,44.0952890029,1.3565,0,1.3565,42.64,2.95,42.7419243834,132.4,42.8565,-16.32,45.8587177345,1.3565,0,1.3565,41.5,-16.32,44.5936363173,132.36
2021-11-21 03:00:00,42.952,2.99,43.0559450483,1.362,0,1.362,41.59,2.99,41.6973404428,132.9,41.822,-16.38,44.9152989971,1.362,0,1.362,40.46,-16.38,43.649925544,132.85
2021-11-21 03:30:00,42.317,2.39,42.3844380522,1.367,0,1.367,40.95,2.39,41.0196855181,133.29,41.197,-16.91,44.5324702773,1.367,0,1.367,39.83,-16.91,43.270971794,133.24
2021-11-21 04:00:00,41.842,2.06,41.8926791218,1.3719999999999999,0,1.3719999999999999,40.47,2.06,40.5223950427,133.08,40.732,-17.16,44.1991111223,1.3719999999999999,0,1.3719999999999999,39.36,-17.16,42.9380390796,133.03
2021-11-21 04:30:00,40.818,1.88,40.8612716885,1.388,0,1.388,39.43,1.88,39.474793223,132.85,39.718,-17.4,43.3621900277,1.388,0,1.388,38.33,-17.4,42.0945233968,132.8
2021-11-21 05:00:00,40.3265,1.75,40.3644534492,1.3965,0,1.3965,38.93,1.75,38.9693135685,132.98,39.2365,-17.55,42.982617792,1.3965,0,1.3965,37.84,-17.55,41.711726169,132.94
2021-11-21 05:30:00,41.186,2.01,41.2350178368,1.396,0,1.396,39.79,2.01,39.840735435,133.11,40.096,-17.29,43.6650124928,1.396,0,1.396,38.7,-17.29,42.3867207979,133.02
2021-11-21 06:00:00,41.6675,2.15,41.7229320189,1.3975,0,1.3975,40.27,2.15,40.3273530002,133.11,40.5775,-17.1,44.0334362303,1.3975,0,1.3975,39.18,-17.1,42.7490631476,133.15
2021-11-21 06:30:00,43.6735,3.0,43.7764160508,1.4035,0,1.4035,42.27,3.0,42.3763247581,133.0,42.5335,-16.26,45.5355489947,1.4035,0,1.4035,41.13,-16.26,44.2274179667,132.99
2021-11-21 07:00:00,45.256,3.4,45.3835381609,1.4060000000000001,0,1.4060000000000001,43.85,3.4,43.9816154774,132.82,44.096,-15.87,46.8648494716,1.4060000000000001,0,1.4060000000000001,42.69,-15.87,45.5444069014,132.8
2021-11-21 07:30:00,47.042,3.91,47.2042144729,1.392,0,1.392,45.65,3.91,45.8171430799,132.91,45.862,-15.33,48.3563020091,1.392,0,1.392,44.47,-15.33,47.0381738591,132.88
2021-11-21 08:00:00,49.905,4.41,50.0994723026,1.815,0,1.815,48.09,4.41,48.2917819096,132.77,48.695,-14.73,50.8741184199,1.815,0,1.815,46.88,-14.73,49.1396713461,132.71
2021-11-21 08:30:00,54.3195,5.1,54.5583914742,4.8195,0,4.8195,49.5,5.1,49.7620337205,132.31,53.0895,-13.99,54.9018680033,4.8195,0,4.8195,48.27,-13.99,50.25647222,132.25
2021-11-21 09:00:00,61.2035,5.46,61.4465622492,15.3835,0,15.3835,45.82,5.46,46.144165395,132.31,60.0035,-13.69,61.5453987902,15.3835,0,15.3835,44.62,-13.69,46.672909701500004,132.25
2021-11-21 09:30:00,64.6675,6.19,64.9630791777,18.4275,0,18.4275,46.24,6.19,46.6524779621,132.51,63.4975,-12.84,64.7826991275,18.4275,0,18.4275,45.07,-12.84,46.8633172108,132.47
2021-11-21 10:00:00,69.417,6.49,69.7197245333,28.067,0,28.067,41.35,6.49,41.8562133978,132.12,68.277,-12.61,69.4316990214,28.067,0,28.067,40.21,-12.61,42.1409088654,132.11
2021-11-21 10:30:00,71.088,6.79,71.4115385915,33.248,0,33.248,37.84,6.79,38.4443714996,132.12,70.018,-12.33,71.0953530408,33.248,0,33.248,36.77,-12.33,38.7822356241,132.11
2021-11-21 11:00:00,69.443,6.76,69.7712537439,29.233,0,29.233,40.21,6.76,40.7742774308,132.31,68.363,-12.36,69.4713564644,29.233,0,29.233,39.13,-12.36,41.0356735049,132.3
2021-11-21 11:30:00,70.1185,7.39,70.5068517397,23.6785,0,23.6785,46.44,7.39,47.0243096706,132.24,68.9185,-11.67,69.8995603867,23.6785,0,23.6785,45.24,-11.67,46.7209428415,132.2
2021-11-21 12:00:00,74.8645,7.44,75.2332835934,35.8645,0,35.8645,39.0,7.44,39.7033197604,132.08,73.7645,-11.61,74.6725756905,35.8645,0,35.8645,37.9,-11.61,39.6383917434,132.04
2021-11-21 12:30:00,77.2245,7.29,77.5678251613,39.2045,0,39.2045,38.02,7.29,38.7125883919,131.96,76.1745,-11.68,77.0647575111,39.2045,0,39.2045,36.97,-11.68,38.7711658324,131.92
2021-11-21 13:00:00,73.1165,7.39,73.4890105543,32.1865,0,32.1865,40.93,7.39,41.5917900553,131.67,72.0165,-11.63,72.9495248254,32.1865,0,32.1865,39.83,-11.63,41.4932018528,131.65
2021-11-21 13:30:00,72.114,7.52,72.5050301427,32.064,0,32.064,40.05,7.52,40.7498822084,131.74,71.014,-11.61,71.9567946479,32.064,0,32.064,38.95,-11.61,40.6435062464,131.73
2021-11-21 14:00:00,68.2715,7.14,68.6438439501,23.8615,0,23.8615,44.41,7.14,44.9803034672,132.18,67.1115,-12.01,68.177661534,23.8615,0,23.8615,43.25,-12.01,44.886552552,132.17
2021-11-21 14:30:00,66.7455,6.99,67.1105198181,21.7055,0,21.7055,45.04,6.99,45.5791805543,132.25,65.5755,-12.13,66.6879531868,21.7055,0,21.7055,43.87,-12.13,45.5160828719,132.25
2021-11-21 15:00:00,64.843,7.02,65.2218908726,16.463,0,16.463,48.38,7.02,48.8866525751,132.15,63.643,-12.07,64.7774370364,16.463,0,16.463,47.18,-12.07,48.6994589292,132.17
2021-11-21 15:30:00,66.0165,7.04,66.3908116553,15.1965,0,15.1965,50.82,7.04,51.3053018703,132.05,64.7665,-12.01,65.8706279175,15.1965,0,15.1965,49.57,-12.01,51.0041664965,132.07
2021-11-21 16:00:00,65.3635,8.23,65.8795873716,7.4935,0,7.4935,57.87,8.23,58.452286525,132.05,64.0435,-10.63,64.9196949488,7.4935,0,7.4935,56.55,-10.63,57.5404153617,132.07
2021-11-21 16:30:00,66.484,10.33,67.281729734,2.094,0,2.094,64.39,10.33,65.2133498603,131.28,65.054,-8.37,65.5902417742,2.094,0,2.094,62.96,-8.37,63.5139236703,131.26
2021-11-21 17:00:00,73.2045,11.66,74.1272852616,8.9345,0,8.9345,64.27,11.66,65.3191281326,130.63,71.7945,-6.89,72.1243532397,8.9345,0,8.9345,62.86,-6.89,63.2364744432,130.61
2021-11-21 17:30:00,76.431,12.7,77.4789504382,8.891,0,8.891,67.54,12.7,68.7236611365,130.09,74.951,-5.76,75.1720027736,8.891,0,8.891,66.06,-5.76,66.3106416799,130.05
2021-11-21 18:00:00,76.0285,12.49,77.0476015996,9.2985,0,9.2985,66.73,12.49,67.8888282415,129.72,74.5685,-6.04,74.8127181183,9.2985,0,9.2985,65.27,-6.04,65.548871081,129.65
2021-11-21 18:30:00,72.2085,11.46,73.1122361322,4.3785,0,4.3785,67.83,11.46,68.7912821512,130.01,70.7285,-7.05,71.0789927633,4.3785,0,4.3785,66.35,-7.05,66.723496611,129.97
2021-11-21 19:00:00,68.0625,10.38,68.8494611907,1.3325,0,1.3325,66.73,10.38,67.5324906989,129.87,66.6025,-8.2,67.1053873117,1.3325,0,1.3325,65.27,-8.2,65.7830745709,129.83
2021-11-21 19:30:00,65.224,9.26,65.8780523088,1.314,0,1.314,63.91,9.26,64.5773621326,130.22,63.784,-9.41,64.4743883724,1.314,0,1.314,62.47,-9.41,63.1747497027,130.17
2021-11-21 20:00:00,62.919,8.19,63.4497963827,1.319,0,1.319,61.6,8.19,62.1420638537,130.67,61.529,-10.51,62.4201725486,1.319,0,1.319,60.21,-10.51,61.1204073939,130.64
2021-11-21 20:30:00,60.7655,7.41,61.2156359948,1.3255,0,1.3255,59.44,7.41,59.9000976627,130.66,59.4055,-11.23,60.457640793,1.3255,0,1.3255,58.08,-11.23,59.1557207715,130.6
2021-11-21 21:00:00,59.2945,6.33,59.6314231781,1.3245,0,1.3245,57.97,6.33,58.3145762224,130.66,57.9445,-12.42,59.2606233535,1.3245,0,1.3245,56.62,-12.42,57.9662039468,130.6
2021-11-21 21:30:00,57.184,5.7,57.4673807999,1.344,0,1.344,55.84,5.7,56.1301665773,131.08,55.864,-13.18,57.3977255299,1.344,0,1.344,54.52,-13.18,56.0904876071,131.05
2021-11-21 22:00:00,53.6775,4.88,53.8988720313,1.3475000000000001,0,1.3475000000000001,52.33,4.88,52.5570480526,131.63,52.3875,-14.15,54.2648381206,1.3475000000000001,0,1.3475000000000001,51.04,-14.15,52.9651215424,131.6
2021-11-21 22:30:00,49.966,4.27,50.1481211612,1.376,0,1.376,48.59,4.27,48.7772590456,132.09,48.746,-14.91,50.9752941728,1.376,0,1.376,47.37,-14.91,49.6611014779,132.06
2021-11-21 23:00:00,47.9755,2.84,48.0594860589,1.3555000000000001,0,1.3555000000000001,46.62,2.84,46.7064235411,132.64,46.7855,-15.97,49.4360588058,1.3555000000000001,0,1.3555000000000001,45.43,-15.97,48.1552260923,132.62
2021-11-21 23:30:00,46.453,2.6,46.52570482,1.353,0,1.353,45.1,2.6,45.1748824016,131.5,45.283,-16.42,48.168106554,1.353,0,1.353,43.93,-16.42,46.8984146854,131.48
2021-11-22 00:00:00,44.8755,2.37,44.9380395684,1.3455,0,1.3455,43.53,2.37,43.5944698328,132.24,43.7455,-16.78,46.8533581534,1.3455,0,1.3455,42.4,-16.78,45.5996535075,132.22
2021-11-22 00:30:00,50.159,3.92,50.3119437211,1.339,0,1.339,48.82,3.92,48.9771252729,132.74,48.939,-15.18,51.2392244379,1.339,0,1.339,47.6,-15.18,49.9619094911,132.72
2021-11-22 01:00:00,51.813,4.16,51.9797322906,1.343,0,1.343,50.47,4.16,50.641154212800004,132.42,50.573,-14.82,52.6997222858,1.343,0,1.343,49.23,-14.82,51.4123068924,132.38
2021-11-22 01:30:00,50.6545,3.68,50.7879982895,1.3445,0,1.3445,49.31,3.68,49.4471283292,132.0,49.4345,-15.06,51.6775907938,1.3445,0,1.3445,48.09,-15.06,50.3929727244,131.98
2021-11-22 02:00:00,49.1035,3.46,49.2252507586,1.3535,0,1.3535,47.75,3.46,47.87519295,131.19,47.9135,-15.37,50.3183900999,1.3535,0,1.3535,46.56,-15.37,49.031321622,131.17
2021-11-22 02:30:00,48.406,3.65,48.5434170202,1.3559999999999999,0,1.3559999999999999,47.05,3.65,47.1913657357,131.49,47.226,-15.27,49.6333353302,1.3559999999999999,0,1.3559999999999999,45.87,-15.27,48.3449045919,131.47
2021-11-22 03:00:00,47.747,3.52,47.8765747417,1.347,0,1.347,46.4,3.52,46.5333256925,131.81,46.567,-15.45,49.0631021135,1.347,0,1.347,45.22,-15.45,47.7865137879,131.76
2021-11-22 03:30:00,47.4285,3.29,47.5424727191,1.3485,0,1.3485,46.08,3.29,46.1972997046,132.08,46.2585,-15.73,48.8598170509,1.3485,0,1.3485,44.91,-15.73,47.5850922033,132.08
2021-11-22 04:00:00,45.951,3.21,46.0629840653,1.341,0,1.341,44.61,3.21,44.7253418098,132.17,44.781,-15.86,47.506605446,1.341,0,1.341,43.44,-15.86,46.2447099677,132.15
2021-11-22 04:30:00,45.541,2.75,45.6239540264,1.341,0,1.341,44.2,2.75,44.2854660131,132.39,44.391,-16.25,47.2718032341,1.341,0,1.341,43.05,-16.25,46.0148345645,132.35
2021-11-22 05:00:00,45.1825,2.68,45.2619123132,1.3725,0,1.3725,43.81,2.68,43.8918956073,132.19,44.0425,-16.3,46.9620251506,1.3725,0,1.3725,42.67,-16.3,45.677334642,132.17
2021-11-22 05:30:00,47.725,3.07,47.8236398134,1.395,0,1.395,46.33,3.07,46.4316034614,132.06,46.555,-15.86,49.182391412,1.395,0,1.395,45.16,-15.86,47.8640282467,132.04
2021-11-22 06:00:00,49.685,4.62,49.8993349154,1.395,0,1.395,48.29,4.62,48.5104988636,131.89,48.475,-14.73,50.6635818414,1.395,0,1.395,47.08,-14.73,49.3305108427,131.86
2021-11-22 06:30:00,54.5775,6.19,54.9274030539,1.3875,0,1.3875,53.19,6.19,53.5489701115,133.26,53.2975,-13.1,54.883818255,1.3875,0,1.3875,51.91,-13.1,53.537445774,133.23
2021-11-22 07:00:00,59.513,7.77,60.0180811839,1.393,0,1.393,58.12,7.77,58.6370812712,132.89,58.173,-11.34,59.2679806388,1.393,0,1.393,56.78,-11.34,57.9013298638,132.87
2021-11-22 07:30:00,63.164,10.29,63.9966795701,1.384,0,1.384,61.78,10.29,62.6310825389,132.2,61.784,-8.62,62.3824258586,1.384,0,1.384,60.4,-8.62,61.0120020979,132.18
2021-11-22 08:00:00,66.019,11.4,66.9960324273,2.729,0,2.729,63.29,11.4,64.3085072133,131.31,64.589,-7.36,65.0069882474,2.729,0,2.729,61.86,-7.36,62.2963016559,131.3
2021-11-22 08:30:00,69.087,10.97,69.9525158161,12.117,0,12.117,56.97,10.97,58.0165648759,130.72,67.747,-7.91,68.2072144938,12.117,0,12.117,55.63,-7.91,56.1895452909,130.7
2021-11-22 09:00:00,70.368,11.05,71.2303160459,16.438,0,16.438,53.93,11.05,55.0504078096,131.27,69.078,-7.87,69.5248659402,16.438,0,16.438,52.64,-7.87,53.2250551902,131.26
2021-11-22 09:30:00,73.282,12.02,74.2612410615,19.932,0,19.932,53.35,12.02,54.6873193711,131.45,71.992,-6.87,72.3190498002,19.932,0,19.932,52.06,-6.87,52.5113368712,131.43
2021-11-22 10:00:00,74.8455,11.71,75.7560094662,26.8855,0,26.8855,47.96,11.71,49.3688737972,131.29,73.6355,-7.37,74.0034037072,26.8855,0,26.8855,46.75,-7.37,47.3273641776,131.29
2021-11-22 10:30:00,78.8565,10.61,79.5670766853,40.7265,0,40.7265,38.13,10.61,39.5786432309,132.04,77.7665,-8.66,78.2471988141,40.7265,0,40.7265,37.04,-8.66,38.0388906253,132.02
2021-11-22 11:00:00,80.9745,11.13,81.7358339423,43.9145,0,43.9145,37.06,11.13,38.6952258037,132.72,79.9345,-8.18,80.3519551116,43.9145,0,43.9145,36.02,-8.18,36.9371466142,132.71
2021-11-22 11:30:00,80.982,11.18,81.7500869969,45.992,0,45.992,34.99,11.18,36.7327170245,132.72,79.942,-8.17,80.3583988392,45.992,0,45.992,33.95,-8.17,34.9192124768,132.71
2021-11-22 12:00:00,81.6235,10.85,82.3414734642,47.4735,0,47.4735,34.15,10.85,35.832178276,132.93,80.6235,-8.54,81.0745357819,47.4735,0,47.4735,33.15,-8.54,34.2323545787,132.93
2021-11-22 12:30:00,82.545,10.87,83.257635836,48.155,0,48.155,34.39,10.87,36.067007084,133.07,81.535,-8.52,81.978940131,48.155,0,48.155,33.38,-8.52,34.4501785191,133.07
2021-11-22 13:00:00,81.648,10.59,82.3319136423,46.788,0,46.788,34.86,10.59,36.433057791,132.9,80.628,-8.8,81.1068084935,46.788,0,46.788,33.84,-8.8,34.9654915595,132.9
2021-11-22 13:30:00,77.6045,10.19,78.2706491621,41.1745,0,41.1745,36.43,10.19,37.8283095049,133.04,76.5545,-9.25,77.1113089647,41.1745,0,41.1745,35.38,-9.25,36.5692069917,133.04
2021-11-22 14:00:00,74.154,9.89,74.8106129904,35.134,0,35.134,39.02,9.89,40.2538507475,133.04,73.094,-9.53,73.7126429861,35.134,0,35.134,37.96,-9.53,39.1379930502,133.04
2021-11-22 14:30:00,70.236,10.15,70.9656127713,25.746,0,25.746,44.49,10.15,45.6331305084,133.12,69.086,-9.25,69.7024956225,25.746,0,25.746,43.34,-9.25,44.3161155789,133.12
2021-11-22 15:00:00,67.6455,10.41,68.4418130257,17.4155,0,17.4155,50.23,10.41,51.2973781006,132.83,66.4055,-8.88,66.9966031247,17.4155,0,17.4155,48.99,-8.88,49.7882968176,132.86
2021-11-22 15:30:00,65.0705,10.76,65.9541323213,11.1205,0,11.1205,53.95,10.76,55.012544933,132.6,63.7805,-8.45,64.3378168751,11.1205,0,11.1205,52.66,-8.45,53.3336488532,132.63
2021-11-22 16:00:00,67.8975,11.73,68.9032902426,8.7075,0,8.7075,59.19,11.73,60.3411053926,132.26,66.5475,-7.3,66.946693393,8.7075,0,8.7075,57.84,-7.3,58.2988473299,132.26
2021-11-22 16:30:00,70.6485,13.7,71.9645784553,5.3485,0,5.3485,65.3,13.7,66.7216606508,131.64,69.2085,-5.22,69.4050781445,5.3485,0,5.3485,63.86,-5.22,64.072989629,131.63
2021-11-22 17:00:00,77.0225,15.13,78.4944737306,8.3125,0,8.3125,68.71,15.13,70.3561013701,131.18,75.5325,-3.58,75.6172927064,8.3125,0,8.3125,67.22,-3.58,67.3152642422,131.15
2021-11-22 17:30:00,82.6595,14.84,83.9810606045,17.3995,0,17.3995,65.26,14.84,66.9260278218,130.41,81.2295,-3.85,81.3206872219,17.3995,0,17.3995,63.83,-3.85,63.9460037844,130.39
2021-11-22 18:00:00,82.7285,14.63,84.0121515749,17.4885,0,17.4885,65.24,14.63,66.8602609926,130.41,81.2985,-4.09,81.401315728,17.4885,0,17.4885,63.81,-4.09,63.9409430647,130.3
2021-11-22 18:30:00,79.7955,13.82,80.9834194156,12.9255,0,12.9255,66.87,13.82,68.2831553167,130.55,78.3355,-4.86,78.4861144423,12.9255,0,12.9255,65.41,-4.86,65.5903018746,130.52
2021-11-22 19:00:00,77.5115,12.81,78.5628966641,12.9115,0,12.9115,64.6,12.81,65.8578476721,130.35,76.0515,-5.94,76.2831190517,12.9115,0,12.9115,63.14,-5.94,63.4187921676,130.32
2021-11-22 19:30:00,74.3075,11.92,75.2574976747,12.9075,0,12.9075,61.4,11.92,62.5463540104,131.01,72.9175,-6.94,73.2470163641,12.9075,0,12.9075,60.01,-6.94,60.4099635822,130.99
2021-11-22 20:00:00,68.0005,11.26,68.9264506576,5.3705,0,5.3705,62.63,11.26,63.6341457081,131.01,66.5905,-7.74,67.0388118201,5.3705,0,5.3705,61.22,-7.74,61.7073415405,130.99
2021-11-22 20:30:00,63.353,10.5,64.2172298453,1.463,0,1.463,61.89,10.5,62.7743745489,131.62,61.963,-8.33,62.5204148179,1.463,0,1.463,60.5,-8.33,61.0707696038,131.59
2021-11-22 21:00:00,60.509,9.51,61.2517687989,1.299,0,1.299,59.21,9.51,59.9688602526,131.09,59.149,-9.38,59.8881340584,1.299,0,1.299,57.85,-9.38,58.6055193646,131.08
2021-11-22 21:30:00,59.488,8.25,60.0573446299,1.298,0,1.298,58.19,8.25,58.771920166,131.4,58.128,-10.76,59.1154969868,1.298,0,1.298,56.83,-10.76,57.8396619976,131.37
2021-11-22 22:00:00,55.862,6.7,56.2623590334,1.302,0,1.302,54.56,6.7,54.9698426412,131.85,54.552,-12.51,55.9680337693,1.302,0,1.302,53.25,-12.51,54.6997495424,131.81
2021-11-22 22:30:00,50.6205,5.72,50.9426483435,1.3105,0,1.3105,49.31,5.72,49.6406537024,132.63,49.3805,-13.56,51.2084698097,1.3105,0,1.3105,48.07,-13.56,49.9459557922,132.62
2021-11-22 23:00:00,47.105,5.31,47.4033450824,1.305,0,1.305,45.8,5.31,46.1067901724,132.86,45.905,-14.11,48.0245887541,1.305,0,1.305,44.6,-14.11,46.7787569309,132.84
2021-11-22 23:30:00,44.911,4.33,45.119251113,1.301,0,1.301,43.61,4.33,43.8244338241,133.26,43.761,-14.86,46.2152001078,1.301,0,1.301,42.46,-14.86,44.9852331327,133.24
2021-11-23 00:00:00,43.1405,3.45,43.2782305582,1.3105,0,1.3105,41.83,3.45,41.9720311636,132.67,42.0305,-15.51,44.8009266673,1.3105,0,1.3105,40.72,-15.51,43.5738281541,132.64
2021-11-23 00:30:00,48.544,4.69,48.7700321509,1.314,0,1.314,47.23,4.69,47.4622902945,131.92,47.374,-14.17,49.447798495,1.314,0,1.314,46.06,-14.17,48.1903776702,131.89
2021-11-23 01:00:00,50.457,5.07,50.7110811263,1.337,0,1.337,49.12,5.07,49.380960906,131.51,49.247,-13.68,51.1117345528,1.337,0,1.337,47.91,-13.68,49.8247980427,131.5
2021-11-23 01:30:00,49.2895,4.89,49.5314739358,1.3395000000000001,0,1.3395000000000001,47.95,4.89,48.1986991526,131.05,48.0895,-13.91,50.0608440825,1.3395000000000001,0,1.3395000000000001,46.75,-13.91,48.7755122987,131.04
2021-11-23 02:00:00,48.9235,4.42,49.1227569691,1.3535,0,1.3535,47.57,4.42,47.774902407,131.31,47.7335,-14.46,49.8756315474,1.3535,0,1.3535,46.38,-14.46,48.5818484622,131.29
2021-11-23 02:30:00,48.6085,4.13,48.7836363164,1.3785,0,1.3785,47.23,4.13,47.4102288541,131.62,47.4285,-14.7,49.6543312537,1.3785,0,1.3785,46.05,-14.7,48.339347327,131.59
2021-11-23 03:00:00,48.2225,3.92,48.3815657689,1.3825,0,1.3825,46.84,3.92,47.0037445317,131.39,47.0425,-14.94,49.357880893,1.3825,0,1.3825,45.66,-14.94,48.0420565755,131.39
2021-11-23 03:30:00,48.928,4.16,49.1045291597,1.3780000000000001,0,1.3780000000000001,47.55,4.16,47.7316257842,131.61,47.728,-14.79,49.967049983,1.3780000000000001,0,1.3780000000000001,46.35,-14.79,48.6525086712,131.59
2021-11-23 04:00:00,47.105,3.88,47.264526074,1.385,0,1.385,45.72,3.88,45.8843415557,131.78,45.935,-15.11,48.3563473083,1.385,0,1.385,44.55,-15.11,47.0426891238,131.77
2021-11-23 04:30:00,44.3775,3.6,44.5232804974,1.4275,0,1.4275,42.95,3.6,43.1006090444,131.99,43.2375,-15.38,45.8914567894,1.4275,0,1.4275,41.81,-15.38,44.5490796762,131.95
2021-11-23 05:00:00,44.081,3.56,44.2245199069,1.441,0,1.441,42.64,3.56,42.7883535556,131.99,42.971,-15.44,45.6607100361,1.441,0,1.441,41.53,-15.44,44.3072736692,131.95
2021-11-23 05:30:00,46.054,4.46,46.2694555403,1.4140000000000001,0,1.4140000000000001,44.64,4.46,44.8622469344,131.99,44.894,-14.74,47.2518659526,1.4140000000000001,0,1.4140000000000001,43.48,-14.74,45.9105434514,131.95
2021-11-23 06:00:00,48.5955,5.24,48.8771952985,1.3855,0,1.3855,47.21,5.24,47.4999126315,132.65,47.4055,-13.97,49.421071723,1.3855,0,1.3855,46.02,-13.97,48.0936721409,132.62
2021-11-23 06:30:00,52.538,6.75,52.9698399469,1.418,0,1.418,51.12,6.75,51.5637168947,132.72,51.298,-12.32,52.7566792359,1.418,0,1.418,49.88,-12.32,51.3789528893,132.69
2021-11-23 07:00:00,57.503,8.46,58.1219976343,1.393,0,1.393,56.11,8.46,56.7441952978,132.1,56.203,-10.47,57.1699056235,1.393,0,1.393,54.81,-10.47,55.8010483772,132.04
2021-11-23 07:30:00,61.705,10.08,62.5229032035,1.365,0,1.365,60.34,10.08,61.1761554856,131.63,60.345,-8.58,60.9519107576,1.365,0,1.365,58.98,-8.58,59.600812075,131.6
2021-11-23 08:00:00,65.43,10.78,66.3120901495,4.43,0,4.43,61.0,10.78,61.9452048185,130.52,64.04,-7.85,64.5193312117,4.43,0,4.43,59.61,-7.85,60.1246588348,130.48
2021-11-23 08:30:00,68.939,11.33,69.8638291321,10.029,0,10.029,58.91,11.33,59.9896407724,130.41,67.589,-7.35,67.9874651756,10.029,0,10.029,57.56,-7.35,58.0273737128,130.39
2021-11-23 09:00:00,69.978,12.25,71.0421211958,10.268,0,10.268,59.71,12.25,60.9536430412,130.66,68.638,-6.38,68.9338773318,10.268,0,10.268,58.37,-6.38,58.7176404499,130.62
2021-11-23 09:30:00,70.5875,13.0,71.7746135918,11.1975,0,11.1975,59.39,13.0,60.7961520164,130.37,69.2275,-5.68,69.4601263766,11.1975,0,11.1975,58.03,-5.68,58.3073177226,130.33
2021-11-23 10:00:00,70.2455,13.02,71.4419391552,12.2355,0,12.2355,58.01,13.02,59.4531790571,130.61,68.9055,-5.7,69.140855724,12.2355,0,12.2355,56.67,-5.7,56.955938233,130.58
2021-11-23 10:30:00,68.303,12.76,69.4846559249,9.403,0,9.403,58.9,12.76,60.2663056774,130.69,66.953,-6.0,67.2213077008,9.403,0,9.403,57.55,-6.0,57.8619261691,130.65
2021-11-23 11:00:00,68.2075,12.89,69.4148050221,9.5475,0,9.5475,58.66,12.89,60.0595346302,130.69,66.8575,-5.83,67.1112077544,9.5475,0,9.5475,57.31,-5.83,57.6057722802,130.65
2021-11-23 11:30:00,68.2035,13.04,69.438886888,9.5835,0,9.5835,58.62,13.04,60.0528600485,130.67,66.8535,-5.68,67.0943579018,9.5835,0,9.5835,57.27,-5.68,57.550980009,130.64
2021-11-23 12:00:00,68.077,12.9,69.288440082,10.137,0,10.137,57.94,12.9,59.3586859693,130.67,66.737,-5.83,66.9911641114,10.137,0,10.137,56.6,-5.83,56.8994630906,130.64
2021-11-23 12:30:00,68.8745,12.97,70.0850743757,10.1145,0,10.1145,58.76,12.97,60.1744007033,130.67,67.5445,-5.74,67.7879567493,10.1145,0,10.1145,57.43,-5.74,57.7161372581,130.64
2021-11-23 13:00:00,68.4695,12.77,69.6501638925,9.6495,0,9.6495,58.82,12.77,60.1902425647,130.67,67.1195,-5.95,67.382711286,9.6495,0,9.6495,57.47,-5.95,57.7771875397,130.64
2021-11-23 13:30:00,68.9235,12.21,69.9966638651,9.2035,0,9.2035,59.72,12.21,60.9554140335,130.67,67.5435,-6.57,67.8622818085,9.2035,0,9.2035,58.34,-6.57,58.7087770269,130.64
2021-11-23 14:00:00,66.818,12.17,67.9172586608,7.7780000000000005,0,7.7780000000000005,59.04,12.17,60.2812615993,130.88,65.478,-6.62,65.8117989725,7.7780000000000005,0,7.7780000000000005,57.7,-6.62,58.0785192649,130.86
2021-11-23 14:30:00,66.2635,12.04,67.3484449134,7.0535,0,7.0535,59.21,12.04,60.4217320175,130.99,64.9035,-6.75,65.2535578513,7.0535,0,7.0535,57.85,-6.75,58.2424673241,130.94
2021-11-23 15:00:00,66.9595,12.11,68.04576945150001,9.4295,0,9.4295,57.53,12.11,58.7907560761,130.99,65.6195,-6.67,65.957620335,9.4295,0,9.4295,56.19,-6.67,56.5844943425,130.94
2021-11-23 15:30:00,66.6755,11.96,67.7396774442,8.9655,0,8.9655,57.71,11.96,58.9362850882,130.84,65.3355,-6.8100000000000005,65.6894486219,8.9655,0,8.9655,56.37,-6.8100000000000005,56.7798643887,130.82
2021-11-23 16:00:00,69.996,12.52,71.106894293,10.546,0,10.546,59.45,12.52,60.7540360799,130.84,68.646,-6.15,68.9209388793,10.546,0,10.546,58.1,-6.15,58.4245881457,130.82
2021-11-23 16:30:00,73.648,13.35,74.8481823694,12.928,0,12.928,60.72,13.35,62.1702573583,130.51,72.278,-5.3,72.4720586433,12.928,0,12.928,59.35,-5.3,59.5861770883,130.48
2021-11-23 17:00:00,77.966,14.17,79.2432082642,13.725999999999999,0,13.725999999999999,64.24,14.17,65.7842420341,130.31,76.546,-4.36,76.670070536,13.725999999999999,0,13.725999999999999,62.82,-4.36,62.9711203648,130.29
2021-11-23 17:30:00,82.105,14.38,83.354756463,18.195,0,18.195,63.91,14.38,65.5078048785,129.89,80.695,-4.15,80.8016430835,18.195,0,18.195,62.5,-4.15,62.6376284672,129.87
2021-11-23 18:00:00,82.6845,13.99,83.8596842365,19.2945,0,19.2945,63.39,13.99,64.915423437,129.81,81.2545,-4.5,81.3790130823,19.2945,0,19.2945,61.96,-4.5,62.1231969557,129.78
2021-11-23 18:30:00,78.994,13.3,80.1058177413,14.774000000000001,0,14.774000000000001,64.22,13.3,65.5827599297,129.73,77.584,-5.14,77.7540780667,14.774000000000001,0,14.774000000000001,62.81,-5.14,63.0199627102,129.69
2021-11-23 19:00:00,76.443,12.54,77.4647264824,14.213,0,14.213,62.23,12.54,63.4808987019,129.48,75.043,-6.0,75.282480359,14.213,0,14.213,60.83,-6.0,61.1251903883,129.45
2021-11-23 19:30:00,73.5605,11.44,74.4447497158,14.0605,0,14.0605,59.5,11.44,60.5897978211,129.99,72.2005,-7.19,72.5576205526,14.0605,0,14.0605,58.14,-7.19,58.582895968,129.98
2021-11-23 20:00:00,67.939,10.76,68.7857930172,6.539,0,6.539,61.4,10.76,62.3356848041,130.2,66.549,-7.86,67.0115587119,6.539,0,6.539,60.01,-7.86,60.5225552997,130.18
2021-11-23 20:30:00,62.452,9.53,63.1749412663,1.532,0,1.532,60.92,9.53,61.6609057669,130.38,61.072,-9.28,61.7730328218,1.532,0,1.532,59.54,-9.28,60.25885827,130.36
2021-11-23 21:00:00,59.2845,8.59,59.9035895439,1.3045,0,1.3045,57.98,8.59,58.6128697472,131.02,57.9245,-10.24,58.8226597516,1.3045,0,1.3045,56.62,-10.24,57.5385262237,131.01
2021-11-23 21:30:00,58.786,7.25,59.2313793187,1.316,0,1.316,57.47,7.25,57.9254987031,131.12,57.446,-11.51,58.5877377614,1.316,0,1.316,56.13,-11.51,57.2979668051,131.11
2021-11-23 22:00:00,55.667,6.39,56.0325529402,1.317,0,1.317,54.35,6.39,54.7243510697,130.91,54.367,-12.5,55.7854881578,1.317,0,1.317,53.05,-12.5,54.5027751587,130.9
2021-11-23 22:30:00,50.2885,5.08,50.5444322577,1.3185,0,1.3185,48.97,5.08,49.2327868397,131.41,49.0485,-13.91,50.9827760351,1.3185,0,1.3185,47.73,-13.91,49.7156011731,131.39
2021-11-23 23:00:00,48.529,4.16,48.7069752808,1.329,0,1.329,47.2,4.16,47.3829674039,131.81,47.329,-14.81,49.592039089,1.329,0,1.329,46.0,-14.81,48.325315312,131.8
2021-11-23 23:30:00,48.1985,3.73,48.34261373,1.3485,0,1.3485,46.85,3.73,46.9982489035,131.81,47.0085,-15.18,49.3986990947,1.3485,0,1.3485,45.66,-15.18,48.1172318406,131.8
2021-11-24 00:00:00,46.9105,3.35,47.0299639618,1.3405,0,1.3405,45.57,3.35,45.6929688245,131.68,45.7305,-15.66,48.3375033514,1.3405,0,1.3405,44.39,-15.66,47.0713044221,131.67
2021-11-24 00:30:00,52.7175,4.71,52.9274872467,1.3175,0,1.3175,51.4,4.71,51.6153475238,132.17,51.4775,-14.17,53.3921521036,1.3175,0,1.3175,50.16,-14.17,52.1230707077,132.15
2021-11-24 01:00:00,54.211,5.17,54.4569685256,1.351,0,1.351,52.86,5.17,53.1122255229,131.69,52.941,-13.65,54.672406029,1.351,0,1.351,51.59,-13.65,53.3652564877,131.66
2021-11-24 01:30:00,52.1885,4.9,52.4180267871,1.3585,0,1.3585,50.83,4.9,51.0656332576,131.32,50.9185,-14.1,52.8346821912,1.3585,0,1.3585,49.56,-14.1,51.5267270453,131.27
2021-11-24 02:00:00,50.6515,4.61,50.8608548124,1.3615,0,1.3615,49.29,4.61,49.5051128673,131.95,49.4215,-14.49,51.5018908609,1.3615,0,1.3615,48.06,-14.49,50.1968495027,131.92
2021-11-24 02:30:00,50.3805,4.54,50.5846456966,1.3605,0,1.3605,49.02,4.54,49.2297877306,132.43,49.1605,-14.62,51.2883920615,1.3605,0,1.3605,47.8,-14.62,49.9858419955,132.39
2021-11-24 03:00:00,49.775,4.33,49.9629815463,1.335,0,1.335,48.44,4.33,48.6331419919,132.54,48.555,-14.83,50.7692517672,1.335,0,1.335,47.22,-14.83,49.4940127692,132.5
2021-11-24 03:30:00,50.4715,4.18,50.6442959498,1.3615,0,1.3615,49.11,4.18,49.2875694268,132.54,49.2315,-14.92,51.442657321,1.3615,0,1.3615,47.87,-14.92,50.1412335309,132.5
2021-11-24 04:00:00,47.9735,3.75,48.1198420846,1.3635,0,1.3635,46.61,3.75,46.7606094913,132.33,46.7735,-15.46,49.2622766653,1.3635,0,1.3635,45.41,-15.46,47.969570563,132.3
2021-11-24 04:30:00,46.4325,3.55,46.5680100096,1.3625,0,1.3625,45.07,3.55,45.2095941145,132.74,45.2625,-15.64,47.888448568,1.3625,0,1.3625,43.9,-15.64,46.6027853245,132.69
2021-11-24 05:00:00,45.977,3.43,46.1047657949,1.357,0,1.357,44.62,3.43,44.7516401934,132.74,44.807,-15.77,47.501159449,1.357,0,1.357,43.45,-15.77,46.2233209538,132.69
2021-11-24 05:30:00,47.836,3.76,47.9835440125,1.316,0,1.316,46.52,3.76,46.67170449,132.81,46.656,-15.19,49.0664695694,1.316,0,1.316,45.34,-15.19,47.8168558147,132.77
2021-11-24 06:00:00,49.8375,4.84,50.0719682682,1.3175,0,1.3175,48.52,4.84,48.760803931,131.87,48.6175,-14.33,50.6854042723,1.3175,0,1.3175,47.3,-14.33,49.4230604071,131.83
2021-11-24 06:30:00,54.6425,5.93,54.96333056,1.3025,0,1.3025,53.34,5.93,53.6686174594,132.52,53.3825,-13.09,54.9639828092,1.3025,0,1.3025,52.08,-13.09,53.6998556795,132.49
2021-11-24 07:00:00,59.486,7.46,59.9519457232,1.306,0,1.306,58.18,7.46,58.6563210575,132.05,58.136,-11.35,59.2335799695,1.306,0,1.306,56.83,-11.35,57.9523200571,132.02
2021-11-24 07:30:00,62.4645,9.28,63.1500764865,1.3145,0,1.3145,61.15,9.28,61.8501487468,131.22,61.0845,-9.4,61.8035285421,1.3145,0,1.3145,59.77,-9.4,60.5046518873,131.19
2021-11-24 08:00:00,64.661,10.53,65.5127912777,1.8210000000000002,0,1.8210000000000002,62.84,10.53,63.7161400275,130.68,63.241,-8.08,63.7550820014,1.8210000000000002,0,1.8210000000000002,61.42,-8.08,61.9491953136,130.64
2021-11-24 08:30:00,66.819,11.85,67.8616332032,5.169,0,5.169,61.65,11.85,62.7785393267,130.34,65.429,-6.72,65.7731893783,5.169,0,5.169,60.26,-6.72,60.633538574,130.29
2021-11-24 09:00:00,70.037,11.86,71.0340831503,12.257,0,12.257,57.78,11.86,58.9846420689,130.0,68.697,-6.82,69.0347029327,12.257,0,12.257,56.44,-6.82,56.8505584845,129.98
2021-11-24 09:30:00,71.381,12.19,72.4143857324,13.621,0,13.621,57.76,12.19,59.0323106443,130.47,70.041,-6.5,70.3419624477,13.621,0,13.621,56.42,-6.5,56.7931897326,130.42
2021-11-24 10:00:00,69.752,12.07,70.7886036308,10.092,0,10.092,59.66,12.07,60.8687152813,130.47,68.392,-6.66,68.7155096321,10.092,0,10.092,58.3,-6.66,58.6791751817,130.42
2021-11-24 10:30:00,67.0405,12.26,68.1523017972,5.0805,0,5.0805,61.96,12.26,63.1612951102,130.61,65.6505,-6.48,65.9695274369,5.0805,0,5.0805,60.57,-6.48,60.9156408486,130.57
2021-11-24 11:00:00,67.714,12.43,68.8454115828,6.484,0,6.484,61.23,12.43,62.4789388514,130.72,66.314,-6.38,66.6201996094,6.484,0,6.484,59.83,-6.38,60.1692055789,130.69
2021-11-24 11:30:00,68.913,12.19,69.9828383891,8.843,0,8.843,60.07,12.19,61.2943798402,130.84,67.543,-6.59,67.8637233653,8.843,0,8.843,58.7,-6.59,59.0687573934,130.81
2021-11-24 12:00:00,68.9965,12.1,70.0494611846,9.8065,0,9.8065,59.19,12.1,60.4141216935,130.84,67.6365,-6.66,67.9636059391,9.8065,0,9.8065,57.83,-6.66,58.2122366861,130.81
2021-11-24 12:30:00,68.659,12.01,69.7014948262,9.619,0,9.619,59.04,12.01,60.2491634797,130.84,67.299,-6.79,67.6406645517,9.619,0,9.619,57.68,-6.79,58.0782790723,130.81
2021-11-24 13:00:00,68.761,11.82,69.7695314661,11.531,0,11.531,57.23,11.82,58.4378755603,130.84,67.431,-7.04,67.7975026162,11.531,0,11.531,55.9,-7.04,56.3415619237,130.88
2021-11-24 13:30:00,69.3425,11.67,70.3176450562,11.0225,0,11.0225,58.32,11.67,59.4761405944,131.06,67.9925,-7.16,68.3684551255,11.0225,0,11.0225,56.97,-7.16,57.4181722105,131.04
2021-11-24 14:00:00,71.5265,11.49,72.4434973082,14.6165,0,14.6165,56.91,11.49,58.0583172336,131.06,70.1965,-7.39,70.5844225892,14.6165,0,14.6165,55.58,-7.39,56.0691403537,131.04
2021-11-24 14:30:00,70.079,11.45,71.0082300934,14.699,0,14.699,55.38,11.45,56.5512767318,131.18,68.759,-7.44,69.1603476061,14.699,0,14.699,54.06,-7.44,54.5695629449,131.13
