Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-24 15:00:00,67.3885,11.26,68.3227453507,11.2485,0,11.2485,56.14,11.26,57.258075413,131.1,66.0685,-7.64,66.5087685366,11.2485,0,11.2485,54.82,-7.64,55.3498148145,131.13
2021-11-24 15:30:00,68.231,11.3,69.1603886701,11.161,0,11.161,57.07,11.3,58.1779588848,131.26,66.901,-7.61,67.3324283017,11.161,0,11.161,55.74,-7.61,56.2570857759,131.26
2021-11-24 16:00:00,71.669,11.77,72.6290469509,14.019,0,14.019,57.65,11.77,58.8392335096,131.34,70.329,-7.05,70.6814738174,14.019,0,14.019,56.31,-7.05,56.7496132145,131.26
2021-11-24 16:30:00,73.643,13.35,74.8432625491,12.053,0,12.053,61.59,13.35,63.020239606,130.98,72.263,-5.45,72.468225237,12.053,0,12.053,60.21,-5.45,60.45615436,130.96
2021-11-24 17:00:00,79.1135,14.0,80.3426778384,15.9835,0,15.9835,63.13,14.0,64.6637216683,130.85,77.7035,-4.78,77.8503841497,15.9835,0,15.9835,61.72,-4.78,61.9048204908,130.84
2021-11-24 17:30:00,84.592,13.98,85.7394125476,20.712,0,20.712,63.88,13.98,65.391855762,130.74,83.172,-4.78,83.3092430886,20.712,0,20.712,62.46,-4.78,62.6426372369,130.7
2021-11-24 18:00:00,83.6725,13.69,84.7850420549,17.6925,0,17.6925,65.98,13.69,67.3852840018,130.74,82.2125,-5.06,82.3680687903,17.6925,0,17.6925,64.52,-5.06,64.718111839,130.7
2021-11-24 18:30:00,80.0315,12.96,81.0740562218,13.1215,0,13.1215,66.91,12.96,68.1535743743,130.74,78.5615,-5.8,78.7753088363,13.1215,0,13.1215,65.44,-5.8,65.6965265444,130.63
2021-11-24 19:00:00,77.369,12.16,78.318757402,12.839,0,12.839,64.53,12.16,65.6657178442,130.74,75.929,-6.65,76.2196532464,12.839,0,12.839,63.09,-6.65,63.4395034659,130.63
2021-11-24 19:30:00,74.1835,11.65,75.092703855,12.9135,0,12.9135,61.27,11.65,62.3677432652,130.9,72.7835,-7.31,73.149668299,12.9135,0,12.9135,59.87,-7.31,60.3146168022,130.86
2021-11-24 20:00:00,70.982,10.79,71.7974123768,12.862,0,12.862,58.12,10.79,59.1130992251,131.5,69.632,-8.14,70.1061696572,12.862,0,12.862,56.77,-8.14,57.3506102845,131.47
2021-11-24 20:30:00,64.6395,10.08,65.4207257698,1.7595,0,1.7595,62.88,10.08,63.6828140082,131.26,63.2495,-8.55,63.8247737971,1.7595,0,1.7595,61.49,-8.55,62.081580199,131.25
2021-11-24 21:00:00,62.022,9.17,62.6962310191,1.212,0,1.212,60.81,9.17,61.4975202752,130.32,60.632,-9.61,61.3888550472,1.212,0,1.212,59.42,-9.61,60.1920966573,130.3
2021-11-24 21:30:00,60.017,7.91,60.5360090277,1.2469999999999999,0,1.2469999999999999,58.77,7.91,59.2999241146,130.9,58.647,-10.88,59.6476739614,1.2469999999999999,0,1.2469999999999999,57.4,-10.88,58.4220369381,130.88
2021-11-24 22:00:00,55.7145,6.67,56.1123374157,1.2445,0,1.2445,54.47,6.67,54.8768603329,130.9,54.4145,-12.35,55.7983898536,1.2445,0,1.2445,53.17,-12.35,54.5854504424,130.88
2021-11-24 22:30:00,51.6235,5.46,51.911437586,1.3435000000000001,0,1.3435000000000001,50.28,5.46,50.5755869961,131.81,50.3635,-13.71,52.196228142,1.3435000000000001,0,1.3435000000000001,49.02,-13.71,50.901124742,131.8
2021-11-24 23:00:00,48.85,4.74,49.0794264433,1.33,0,1.33,47.52,4.74,47.7558163997,132.38,47.64,-14.34,49.7514341502,1.33,0,1.33,46.31,-14.34,48.4793945919,132.34
2021-11-24 23:30:00,47.541,4.21,47.727044545,1.341,0,1.341,46.2,4.21,46.3914226986,132.19,46.351,-14.98,48.7115551076,1.341,0,1.341,45.01,-14.98,47.4373323449,132.16
2021-11-25 00:00:00,45.9765,3.68,46.1235401097,1.3365,0,1.3365,44.64,3.68,44.7914277513,132.6,44.8165,-15.56,47.4408291691,1.3365,0,1.3365,43.48,-15.56,46.1803421382,132.57
2021-11-25 00:30:00,51.603,5.22,51.8663475579,1.333,0,1.333,50.27,5.22,50.5402938258,132.96,50.363,-14.04,52.2833947731,1.333,0,1.333,49.03,-14.04,51.0006127414,132.93
2021-11-25 01:00:00,53.0145,5.18,53.2669654688,1.3545,0,1.3545,51.66,5.18,51.919052379600004,132.96,51.7645,-13.72,53.5518614079,1.3545,0,1.3545,50.41,-13.72,52.2437221109,132.93
2021-11-25 01:30:00,51.7995,5.05,52.0450833437,1.3595000000000002,0,1.3595000000000002,50.44,5.05,50.6921700068,131.64,50.5495,-13.88,52.4204764405,1.3595000000000002,0,1.3595000000000002,49.19,-13.88,51.1107669674,131.6
2021-11-25 02:00:00,50.162,4.77,50.3882837969,1.342,0,1.342,48.82,4.77,49.052474963,131.73,48.932,-14.25,50.9647243101,1.342,0,1.342,47.59,-14.25,49.6776670145,131.7
2021-11-25 02:30:00,50.03,4.6,50.2410280548,1.35,0,1.35,48.68,4.6,48.8968547046,132.02,48.81,-14.48,50.9125377486,1.35,0,1.35,47.46,-14.48,49.619774284,132.0
2021-11-25 03:00:00,49.388,4.34,49.5783233278,1.3679999999999999,0,1.3679999999999999,48.02,4.34,48.2157235764,132.19,48.178,-14.72,50.3765628442,1.3679999999999999,0,1.3679999999999999,46.81,-14.72,49.0698940288,132.16
2021-11-25 03:30:00,50.3065,4.36,50.4950843375,1.3565,0,1.3565,48.95,4.36,49.1437900451,132.1,49.0765,-14.67,51.2221802762,1.3565,0,1.3565,47.72,-14.67,49.9240152632,132.04
2021-11-25 04:00:00,48.9535,3.92,49.1101981492,1.3635,0,1.3635,47.59,3.92,47.7511727605,132.1,47.7435,-15.16,50.0925881968,1.3635,0,1.3635,46.38,-15.16,48.7947743104,132.04
2021-11-25 04:30:00,46.4905,3.93,46.6563124373,1.3605,0,1.3605,45.13,3.93,45.3007924875,132.35,45.3205,-15.2,47.8015451659,1.3605,0,1.3605,43.96,-15.2,46.5136711086,132.33
2021-11-25 05:00:00,45.8115,3.81,45.9696599101,1.3715,0,1.3715,44.44,3.81,44.6030234401,132.35,44.6415,-15.28,47.1841278636,1.3715,0,1.3715,43.27,-15.28,45.8886837902,132.33
2021-11-25 05:30:00,47.6375,4.51,47.8505120793,1.3575,0,1.3575,46.28,4.51,46.4992311764,132.42,46.4675,-14.57,48.6981874021,1.3575,0,1.3575,45.11,-14.57,47.4046094805,132.33
2021-11-25 06:00:00,49.614,5.38,49.9048434122,1.354,0,1.354,48.26,5.38,48.5589538602,132.22,48.394,-13.74,50.3067275421,1.354,0,1.354,47.04,-13.74,49.0056037612,132.17
2021-11-25 06:30:00,54.541,6.64,54.9437010129,1.341,0,1.341,53.2,6.64,53.6127745971,132.3,53.271,-12.37,54.6883565396,1.341,0,1.341,51.93,-12.37,53.3829729408,132.28
2021-11-25 07:00:00,58.7295,8.08,59.2827172981,1.3495,0,1.3495,57.38,8.08,57.9461025437,131.78,57.3995,-10.67,58.382801408,1.3495,0,1.3495,56.05,-10.67,57.0565631632,131.77
2021-11-25 07:30:00,61.3945,9.93,62.1923590986,1.3345,0,1.3345,60.06,9.93,60.875352155,130.94,60.0245,-8.71,60.6531507858,1.3345,0,1.3345,58.69,-8.71,59.3327919451,130.91
2021-11-25 08:00:00,64.018,10.93,64.9443548278,1.528,0,1.528,62.49,10.93,63.4386711715,130.32,62.628,-7.65,63.0934931986,1.528,0,1.528,61.1,-7.65,61.577045236000004,130.3
2021-11-25 08:30:00,66.275,11.81,67.3190294419,4.135,0,4.135,62.14,11.81,63.2523177441,130.13,64.875,-6.76,65.2262464427,4.135,0,4.135,60.74,-6.76,61.1150161581,130.1
2021-11-25 09:00:00,69.2555,11.9,70.2704367444,10.525500000000001,0,10.525500000000001,58.73,11.9,59.9234753665,130.0,67.8855,-6.76,68.2212482314,10.525500000000001,0,10.525500000000001,57.36,-6.76,57.7569666794,129.96
2021-11-25 09:30:00,72.003,11.82,72.9667349482,16.993,0,16.993,55.01,11.82,56.2655534053,130.34,70.703,-6.91,71.0398642243,16.993,0,16.993,53.71,-6.91,54.1526749108,130.3
2021-11-25 10:00:00,74.6385,11.44,75.5101270178,25.2585,0,25.2585,49.38,11.44,50.6878486425,130.61,73.4085,-7.42,73.7825472063,25.2585,0,25.2585,48.15,-7.42,48.7183630677,130.58
2021-11-25 10:30:00,75.862,10.35,76.5647800493,31.842,0,31.842,44.02,10.35,45.2203814668,131.11,74.692,-8.61,75.1866142608,31.842,0,31.842,42.85,-8.61,43.7064594768,131.1
2021-11-25 11:00:00,78.8015,10.58,79.5085706213,40.4015,0,40.4015,38.4,10.58,39.8308473422,131.62,77.7315,-8.45,78.189440414,40.4015,0,40.4015,37.33,-8.45,38.2744222687,131.59
2021-11-25 11:30:00,79.5115,10.41,80.1900662941,44.1615,0,44.1615,35.35,10.41,36.8509240047,131.62,78.4815,-8.66,78.9578459828,44.1615,0,44.1615,34.32,-8.66,35.3957342063,131.59
2021-11-25 12:00:00,76.302,0.41000000000000003,76.3031015359,44.892,0,44.892,31.41,0.41000000000000003,31.4126757854,131.91,75.802,-5.68,76.0145091677,44.892,0,44.892,30.91,-5.68,31.427543652,131.89
2021-11-25 12:30:00,72.2725,-4.49,72.411838509,45.3425,0,45.3425,26.93,-4.49,27.3017398713,131.76,72.0325,-4.49,72.1723018633,45.3425,0,45.3425,26.69,-4.49,27.0650364862,131.76
2021-11-25 13:00:00,74.4625,-3.94,74.566664846,43.5525,0,43.5525,30.91,-3.94,31.1600978817,131.76,74.2125,-3.94,74.3170152539,43.5525,0,43.5525,30.66,-3.94,30.9121206002,131.76
2021-11-25 13:30:00,69.97,-5.17,70.1607425844,39.79,0,39.79,30.18,-5.17,30.6196227932,131.63,69.72,-5.17,69.9114246744,39.79,0,39.79,29.93,-5.17,30.3732415129,131.63
2021-11-25 14:00:00,63.7185,-5.35,63.9427067166,30.0285,0,30.0285,33.69,-5.35,34.1121473965,131.79,63.4385,-5.34,63.6628532368,30.0285,0,30.0285,33.41,-5.34,33.8340612401,131.81
2021-11-25 14:30:00,59.89,-5.14,60.1101630342,21.85,0,21.85,38.04,-5.14,38.385690042,131.15,59.59,-5.12,59.8095519127,21.85,0,21.85,37.74,-5.12,38.0857191083,131.18
2021-11-25 15:00:00,56.516,-4.93,56.7306192104,14.836,0,14.836,41.68,-4.93,41.9705527722,131.15,56.176,-4.92,56.3910398556,14.836,0,14.836,41.34,-4.92,41.6317426971,131.18
2021-11-25 15:30:00,55.9295,-5.71,56.2202194077,12.0495,0,12.0495,43.88,-5.71,44.2499548022,130.88,55.5695,-5.71,55.8620929634,12.0495,0,12.0495,43.52,-5.71,43.8929891896,130.89
2021-11-25 16:00:00,58.295,-6.04,58.6070697527,9.655,0,9.655,48.64,-6.04,49.0135817912,130.88,57.895,-6.02,58.2071423882,9.655,0,9.655,48.24,-6.02,48.6141748876,130.89
2021-11-25 16:30:00,63.2175,4.57,63.3824676567,10.5775,0,10.5775,52.64,4.57,52.8380024225,130.3,62.2775,-6.8100000000000005,62.6487278901,10.5775,0,10.5775,51.7,-6.8100000000000005,52.1465828219,130.28
2021-11-25 17:00:00,69.214,-3.31,69.2931013594,13.894,0,13.894,55.32,-3.31,55.4189362944,130.09,69.254,7.31,69.6387292819,13.894,0,13.894,55.36,7.31,55.8405381421,130.06
2021-11-25 17:30:00,74.767,-6.61,75.0586196849,18.407,0,18.407,56.36,-6.61,56.7462923899,129.53,75.147,11.63,76.0416235295,18.407,0,18.407,56.74,11.63,57.9196382931,129.51
2021-11-25 18:00:00,77.148,-6.65,77.4340777952,21.748,0,21.748,55.4,-6.65,55.7976926046,129.37,77.518,11.59,78.3796429183,21.748,0,21.748,55.77,11.59,56.9615747676,129.37
2021-11-25 18:30:00,72.044,-7.25,72.4078755109,15.554,0,15.554,56.49,-7.25,56.9533370401,129.37,72.424,10.94,73.2456099435,15.554,0,15.554,56.87,10.94,57.9126972261,129.37
2021-11-25 19:00:00,67.523,-7.29,67.9153858047,9.033,0,9.033,58.49,-7.29,58.9425499957,129.16,67.913,10.9,68.7821602525,9.033,0,9.033,58.88,10.9,59.8804175002,129.14
2021-11-25 19:30:00,66.5905,-8.08,67.0789168834,8.8905,0,8.8905,57.7,-8.08,58.2629934006,129.16,66.9505,10.31,67.7396896232,8.8905,0,8.8905,58.06,10.31,58.9682940231,129.14
2021-11-25 20:00:00,60.035,-9.08,60.7177702571,1.915,0,1.915,58.12,-9.08,58.8250014875,129.88,60.415,9.47,61.1527033335,1.915,0,1.915,58.5,9.47,59.2615465542,129.84
2021-11-25 20:30:00,56.566,-10.15,57.4694254017,1.646,0,1.646,54.92,-10.15,55.8500572963,130.45,56.946,8.48,57.5739291346,1.646,0,1.646,55.3,8.48,55.9464064976,130.41
2021-11-25 21:00:00,52.9555,-11.18,54.12279908,1.6455000000000002,0,1.6455000000000002,51.31,-11.18,52.5138886391,130.79,53.3555,7.66,53.9025507768,1.6455000000000002,0,1.6455000000000002,51.71,7.66,52.2742737874,130.77
2021-11-25 21:30:00,50.399,-12.06,51.8218371056,1.699,0,1.699,48.7,-12.06,50.1710434414,131.35,50.789,6.85,51.2488538506,1.699,0,1.699,49.09,6.85,49.5656191326,131.34
2021-11-25 22:00:00,48.649,-13.57,50.5061392407,1.7189999999999999,0,1.7189999999999999,46.93,-13.57,48.8525311524,131.57,49.059,5.53,49.3696909146,1.7189999999999999,0,1.7189999999999999,47.34,5.53,47.6618977801,131.55
2021-11-25 22:30:00,45.4945,-14.55,47.7645478389,1.7445,0,1.7445,43.75,-14.55,46.1060191298,132.3,45.9145,4.49,46.1335172109,1.7445,0,1.7445,44.17,4.49,44.3976238103,132.28
2021-11-25 23:00:00,44.124,-15.61,46.803840398,1.694,0,1.694,42.43,-15.61,45.2103638561,132.03,44.544,3.54,44.6844440046,1.694,0,1.694,42.85,3.54,42.9959777189,132.01
2021-11-25 23:30:00,42.166,-16.26,45.1924679123,1.686,0,1.686,40.48,-16.26,43.6235945332,132.38,42.596,2.87,42.6925768255,1.686,0,1.686,40.91,2.87,41.0105474238,132.35
2021-11-26 00:00:00,40.5665,-16.47,43.7824373722,1.6665,0,1.6665,38.9,-16.47,42.2429982364,132.38,41.0065,2.71,41.0959504361,1.6665,0,1.6665,39.34,2.71,39.43323091,132.35
2021-11-26 00:30:00,45.2495,-15.07,47.6929989647,1.7095,0,1.7095,43.54,-15.07,46.0742498582,132.58,45.6795,3.86,45.8422983744,1.7095,0,1.7095,43.97,3.86,44.1391039782,132.55
2021-11-26 01:00:00,46.272,-14.57,48.5116778106,1.722,0,1.722,44.55,-14.57,46.8720321727,131.66,46.682,4.23,46.8732548902,1.722,0,1.722,44.96,4.23,45.1585484709,131.64
2021-11-26 01:30:00,45.2015,-14.74,47.5441184822,1.7615,0,1.7615,43.44,-14.74,45.8726628832,131.19,45.6215,4.22,45.8162598021,1.7615,0,1.7615,43.86,4.22,44.0625464539,131.16
2021-11-26 02:00:00,43.9955,-15.33,46.5898370919,1.7355,0,1.7355,42.26,-15.33,44.9546048809,131.69,44.2355,3.81,44.3992743212,1.7355,0,1.7355,42.5,3.81,42.6704359012,131.67
2021-11-26 02:30:00,43.527,-15.62,46.2448281325,1.7770000000000001,0,1.7770000000000001,41.75,-15.62,44.5763042434,132.29,43.957,3.55,44.1001173354,1.7770000000000001,0,1.7770000000000001,42.18,3.55,42.3291259064,132.27
2021-11-26 03:00:00,42.569,-15.65,45.3546277793,1.759,0,1.759,40.81,-15.65,43.7078780084,132.5,43.009,3.6,43.1594031585,1.759,0,1.759,41.25,3.6,41.406792921,132.47
2021-11-26 03:30:00,41.5735,-15.96,44.5317583557,1.7934999999999999,0,1.7934999999999999,39.78,-15.96,42.8622211277,132.83,42.0035,3.3,42.1329326329,1.7934999999999999,0,1.7934999999999999,40.21,3.3,40.3451868257,132.82
2021-11-26 04:00:00,40.27,-16.47,43.5078590602,1.78,0,1.78,38.49,-16.47,41.8657497246,132.74,40.71,2.92,40.8145868532,1.78,0,1.78,38.93,2.92,39.0393557836,132.72
2021-11-26 04:30:00,39.749,-16.72,43.1224002231,1.7890000000000001,0,1.7890000000000001,37.96,-16.72,41.4791513896,133.2,40.199,2.67,40.2875725379,1.7890000000000001,0,1.7890000000000001,38.41,2.67,38.5026882178,133.18
2021-11-26 05:00:00,38.903,-16.82,42.3834379092,1.783,0,1.783,37.12,-16.82,40.7529974358,133.2,39.343,2.59,39.4281593408,1.783,0,1.783,37.56,2.59,37.6491925544,133.18
2021-11-26 05:30:00,39.855,-16.42,43.1049582415,1.7349999999999999,0,1.7349999999999999,38.12,-16.42,41.5060332964,133.2,40.285,2.84,40.3849826668,1.7349999999999999,0,1.7349999999999999,38.55,2.84,38.6544706341,133.18
2021-11-26 06:00:00,41.5015,-15.42,44.2735914767,1.7515,0,1.7515,39.75,-15.42,42.6361220094,132.77,41.9315,3.94,42.116199879,1.7515,0,1.7515,40.18,3.94,40.3727135576,132.76
2021-11-26 06:30:00,46.018,-13.82,48.0483998069,1.738,0,1.738,44.28,-13.82,46.3865368399,133.04,46.428,5.55,46.7585466412,1.738,0,1.738,44.69,5.55,45.0333054527,133.02
2021-11-26 07:00:00,49.687,-12.37,51.2036606992,1.737,0,1.737,47.95,-12.37,49.5198889336,133.12,50.097,6.78,50.5537121189,1.737,0,1.737,48.36,6.78,48.8329601806,133.11
2021-11-26 07:30:00,53.564,-10.77,54.6360228787,1.714,0,1.714,51.85,-10.77,52.9567313946,132.43,53.954,7.99,54.542407501,1.714,0,1.714,52.24,7.99,52.8474947372,132.37
2021-11-26 08:00:00,55.7345,-9.6,56.5552339775,1.7545000000000002,0,1.7545000000000002,53.98,-9.6,54.8270042953,131.03,56.1145,8.98,56.8284920638,1.7545000000000002,0,1.7545000000000002,54.36,8.98,55.0967331155,131.01
2021-11-26 08:30:00,57.4585,-8.65,58.1059525544,2.4985,0,2.4985,54.96,-8.65,55.6365356578,130.33,57.8485,9.85,58.6810996169,2.4985,0,2.4985,55.35,9.85,56.219614015,130.32
2021-11-26 09:00:00,59.5325,-8.22,60.0973123879,4.6925,0,4.6925,54.84,-8.22,55.4526284318,130.11,59.9225,10.3,60.8012829326,4.6925,0,4.6925,55.23,10.3,56.1822293968,130.11
2021-11-26 09:30:00,63.4735,-8.37,64.0229810478,11.1135,0,11.1135,52.36,-8.37,53.0247725125,130.27,63.8735,10.18,64.6796444196,11.1135,0,11.1135,52.76,10.18,53.7331368896,130.25
2021-11-26 10:00:00,65.833,-8.8,66.4185507897,15.263,0,15.263,50.57,-8.8,51.3299610364,130.38,66.233,9.83,66.9584885507,15.263,0,15.263,50.97,9.83,51.9092458046,130.36
2021-11-26 10:30:00,67.516,-9.73,68.2135115355,22.676,0,22.676,44.84,-9.73,45.8835319042,130.78,67.926,9.05,68.5262283801,22.676,0,22.676,45.25,9.05,46.146126598,130.77
2021-11-26 11:00:00,64.968,-9.71,65.6896119946,16.918,0,16.918,48.05,-9.71,49.0212872128,131.07,65.388,9.13,66.0223253453,16.918,0,16.918,48.47,9.13,49.3223863981,131.07
2021-11-26 11:30:00,77.3035,-10.55,78.0200846722,42.1035,0,42.1035,35.2,-10.55,36.7470066808,131.49,77.7535,8.48,78.2145585058,42.1035,0,42.1035,35.65,8.48,36.6446844713,131.48
2021-11-26 12:00:00,71.663,-10.67,72.4529810912,37.393,0,37.393,34.27,-10.67,35.8926427001,132.16,72.103,8.39,72.589494481,37.393,0,37.393,34.71,8.39,35.709609351,132.15
2021-11-26 12:30:00,75.5365,-10.58,76.2738436966,39.8565,0,39.8565,35.68,-10.58,37.2155720096,132.16,75.9665,8.41,76.4306039637,39.8565,0,39.8565,36.11,8.41,37.0764102901,132.15
2021-11-26 13:00:00,70.9675,-10.1,71.6826063718,29.7175,0,29.7175,41.25,-10.1,42.4684883178,131.95,71.3775,8.86,71.925288364,29.7175,0,29.7175,41.66,8.86,42.5917268962,131.95
2021-11-26 13:30:00,69.7955,-10.78,70.6230856041,29.4655,0,29.4655,40.33,-10.78,41.7458656636,131.75,70.2255,8.21,70.7037831396,29.4655,0,29.4655,40.76,8.21,41.5786207082,131.75
2021-11-26 14:00:00,66.896,-10.87,67.7733850121,24.176,0,24.176,42.72,-10.87,44.0812352368,131.75,67.316,8.09,67.8003831553,24.176,0,24.176,43.14,8.09,43.8920004101,131.75
2021-11-26 14:30:00,63.239,-10.93,64.1766002605,17.729,0,17.729,45.51,-10.93,46.8041130671,131.67,63.629,7.91,64.1187783804,17.729,0,17.729,45.9,7.91,46.5765831722,131.75
2021-11-26 15:00:00,60.2085,-10.63,61.1396791965,11.1985,0,11.1985,49.01,-10.63,50.1495463589,131.27,60.6085,8.15,61.154008636,11.1985,0,11.1985,49.41,8.15,50.0776457114,131.29
2021-11-26 15:30:00,57.767,-10.37,58.6904011658,6.397,0,6.397,51.37,-10.37,52.4062381783,131.17,58.147,8.32,58.7392203643,6.397,0,6.397,51.75,8.32,52.4145485529,131.18
2021-11-26 16:00:00,58.7915,-8.95,59.4688403473,2.4015,0,2.4015,56.39,-8.95,57.0958369761,130.85,59.1615,9.55,59.9273358514,2.4015,0,2.4015,56.76,9.55,57.5577979078,130.85
2021-11-26 16:30:00,61.699,-7.93,62.2065229779,2.569,0,2.569,59.13,-7.93,59.6593814919,130.13,62.069,10.44,62.9408798874,2.569,0,2.569,59.5,10.44,60.4089695327,130.11
2021-11-26 17:00:00,70.231,-8.22,70.7104077276,10.311,0,10.311,59.92,-8.22,60.4811937713,129.78,70.611,10.2,71.3439087869,10.311,0,10.311,60.3,10.2,61.1566022601,129.75
2021-11-26 17:30:00,74.0665,-7.95,74.4919386394,14.5665,0,14.5665,59.5,-7.95,60.0287639386,130.02,74.4265,10.63,75.181785043,14.5665,0,14.5665,59.86,10.63,60.79651717,129.99
2021-11-26 18:00:00,74.0505,-8.04,74.4856909094,14.5105,0,14.5105,59.54,-8.04,60.0803894794,130.69,74.4305,10.54,75.1730731728,14.5105,0,14.5105,59.92,10.54,60.8399375411,130.66
2021-11-26 18:30:00,67.8925,-8.39,68.4089442708,5.3725,0,5.3725,62.52,-8.39,63.0804446719,130.6,68.2625,10.19,69.0188742754,5.3725,0,5.3725,62.89,10.19,63.710189138,130.57
2021-11-26 19:00:00,65.5495,-9.22,66.1947531928,5.2695,0,5.2695,60.28,-9.22,60.9810363966,130.69,65.9295,9.37,66.5920105587,5.2695,0,5.2695,60.66,9.37,61.3794143015,130.66
2021-11-26 19:30:00,62.341,-9.74,63.0972890147,2.231,0,2.231,60.11,-9.74,60.8940038099,130.69,62.721,8.86,63.3436929852,2.231,0,2.231,60.49,8.86,61.1354209931,130.66
2021-11-26 20:00:00,59.7225,-10.74,60.6805125741,2.0525,0,2.0525,57.67,-10.74,58.6615419163,130.69,60.1125,8.08,60.653104259,2.0525,0,2.0525,58.06,8.08,58.6195359927,130.66
2021-11-26 20:30:00,56.4125,-10.76,57.42950249,2.0525,0,2.0525,54.36,-10.76,55.4146839746,131.44,56.8025,8.03,57.3672807988,2.0525,0,2.0525,54.75,8.03,55.3357334821,131.42
2021-11-26 21:00:00,53.348,-10.83,54.4361828566,1.9380000000000002,0,1.9380000000000002,51.41,-10.83,52.5383383826,131.24,53.748,7.79,54.3095903501,1.9380000000000002,0,1.9380000000000002,51.81,7.79,52.3923677648,131.2
2021-11-26 21:30:00,51.1685,-11.74,52.4980284606,1.6585,0,1.6585,49.51,-11.74,50.8828821904,130.58,51.5785,7.03,52.0553797628,1.6585,0,1.6585,49.92,7.03,50.4125708529,130.55
2021-11-26 22:00:00,48.2525,-12.88,49.941947862,1.5825,0,1.5825,46.67,-12.88,48.4147012797,131.12,48.6725,6.0,49.0409243005,1.5825,0,1.5825,47.09,6.0,47.4707078102,131.1
2021-11-26 22:30:00,45.0905,-13.91,47.1873000949,1.4304999999999999,0,1.4304999999999999,43.66,-13.91,45.8223057037,131.48,45.5005,4.73,45.7456926961,1.4304999999999999,0,1.4304999999999999,44.07,4.73,44.3231068406,131.45
2021-11-26 23:00:00,42.789,-14.43,45.1566542273,1.459,0,1.459,41.33,-14.43,43.7766353207,130.69,43.209,4.37,43.4294206846,1.459,0,1.459,41.75,4.37,41.9780823764,130.67
2021-11-26 23:30:00,39.381,-14.92,42.1125819797,1.471,0,1.471,37.91,-14.92,40.740330141,131.1,39.821,4.24,40.0460939543,1.471,0,1.471,38.35,4.24,38.5836766003,131.07
2021-11-27 00:00:00,38.0135,-15.2,40.9397872766,1.4635,0,1.4635,36.55,-15.2,39.5846245403,132.44,38.4535,3.94,38.6548219793,1.4635,0,1.4635,36.99,3.94,37.1992432719,132.44
2021-11-27 00:30:00,42.293,-13.68,44.4504246211,1.473,0,1.473,40.82,-13.68,43.0513042776,132.44,42.713,5.32,43.0430339196,1.473,0,1.473,41.24,5.32,41.5817267559,132.44
2021-11-27 01:00:00,43.374,-13.33,45.3761256169,1.474,0,1.474,41.9,-13.33,43.9692949682,131.84,43.794,5.61,44.1518576733,1.474,0,1.474,42.32,5.61,42.6902155066,131.84
2021-11-27 01:30:00,42.1055,-13.59,44.2443355725,1.4955,0,1.4955,40.61,-13.59,42.8235939641,131.9,42.5255,5.42,42.8695060649,1.4955,0,1.4955,41.03,5.42,41.3864386001,131.87
2021-11-27 02:00:00,41.302,-14.04,43.623122355,1.442,0,1.442,39.86,-14.04,42.2603975372,131.9,41.742,5.07,42.0487748216,1.442,0,1.442,40.3,5.07,40.6176673382,131.87
2021-11-27 02:30:00,41.0725,-14.52,43.5635243782,1.5025,0,1.5025,39.57,-14.52,42.1499145907,132.33,41.5025,4.66,41.7632985557,1.5025,0,1.5025,40.0,4.66,40.2705301679,132.3
2021-11-27 03:00:00,40.5875,-14.84,43.2153995267,1.5375,0,1.5375,39.05,-14.84,41.7747304001,132.54,41.0175,4.39,41.251756402,1.5375,0,1.5375,39.48,4.39,39.7233243825,132.51
2021-11-27 03:30:00,40.0585,-15.35,42.8987869555,1.5185,0,1.5185,38.54,-15.35,41.4843838089,132.93,40.4885,3.93,40.6787847932,1.5185,0,1.5185,38.97,3.93,39.1676626824,132.88
2021-11-27 04:00:00,39.3665,-15.73,42.3928557926,1.5165000000000002,0,1.5165000000000002,37.85,-15.73,40.9884788691,132.93,39.8165,3.61,39.9798170612,1.5165000000000002,0,1.5165000000000002,38.3,3.61,38.469755653,132.88
2021-11-27 04:30:00,39.4335,-15.97,42.544586286,1.5035,0,1.5035,37.93,-15.97,41.1549000728,133.19,39.8635,3.38,40.0065373689,1.5035,0,1.5035,38.36,3.38,38.5086224111,133.15
2021-11-27 05:00:00,38.7575,-16.11,41.9723230981,1.5375,0,1.5375,37.22,-16.11,40.556879811,133.19,39.1975,3.23,39.3303560402,1.5375,0,1.5375,37.66,3.23,37.798260542,133.15
2021-11-27 05:30:00,38.8775,-16.0,42.041170372,1.4975,0,1.4975,37.38,-16.0,40.6603541549,133.07,39.3075,3.3,39.4457799549,1.4975,0,1.4975,37.81,3.3,37.9537363115,133.01
2021-11-27 06:00:00,39.304,-15.96,42.4208205484,1.494,0,1.494,37.81,-15.96,41.0404398125,132.96,39.734,3.25,39.8666935674,1.494,0,1.494,38.24,3.25,38.3778595026,132.94
2021-11-27 06:30:00,40.9405,-14.87,43.5573350912,1.4905,0,1.4905,39.45,-14.87,42.1594520837,132.8,41.3605,4.21,41.5742114808,1.4905,0,1.4905,39.87,4.21,40.0916574863,132.77
2021-11-27 07:00:00,41.464,-14.33,43.8704022776,1.504,0,1.504,39.96,-14.33,42.4517431915,132.12,41.884,4.67,42.143544654,1.504,0,1.504,40.38,4.67,40.6491488226,132.11
2021-11-27 07:30:00,44.4835,-13.64,46.5277484116,1.5535,0,1.5535,42.93,-13.64,45.0448054719,131.84,44.8835,5.22,45.1860262941,1.5535,0,1.5535,43.33,5.22,43.6432961633,131.82
2021-11-27 08:00:00,46.337,-13.18,48.1749931915,1.607,0,1.607,44.73,-13.18,46.6313767757,131.33,46.737,5.71,47.0845119864,1.607,0,1.607,45.13,5.71,45.4897900633,131.29
2021-11-27 08:30:00,48.5395,-12.23,50.0565276487,2.1595,0,2.1595,46.38,-12.23,47.965376054000004,131.55,48.9395,6.61,49.3838714587,2.1595,0,2.1595,46.78,6.61,47.244687532,131.52
2021-11-27 09:00:00,50.4205,-11.57,51.7309551453,2.8205,0,2.8205,47.6,-11.57,48.9859663577,131.3,50.8105,7.26,51.3265478115,2.8205,0,2.8205,47.99,7.26,48.5360453684,131.27
2021-11-27 09:30:00,52.724,-10.99,53.8572212057,6.164,0,6.164,46.56,-10.99,47.8394575638,131.3,53.134,7.92,53.721023408,6.164,0,6.164,46.97,7.92,47.6330484013,131.27
2021-11-27 10:00:00,56.5415,-11.27,57.6537433498,14.461500000000001,0,14.461500000000001,42.08,-11.27,43.5630497096,131.51,56.9615,7.67,57.475572048,14.461500000000001,0,14.461500000000001,42.5,7.67,43.1865592517,131.5
2021-11-27 10:30:00,61.112,-11.61,62.2050532031,22.402,0,22.402,38.71,-11.61,40.4135645545,131.69,61.542,7.37,61.981728469000004,22.402,0,22.402,39.14,7.37,39.8278357434,131.68
2021-11-27 11:00:00,65.4735,-11.78,66.5247893815,28.7135,0,28.7135,36.76,-11.78,38.6013730326,131.79,65.8935,7.22,66.2878702498,28.7135,0,28.7135,37.18,7.22,37.8745402612,131.78
2021-11-27 11:30:00,65.5635,-12.11,66.6725178184,31.5035,0,31.5035,34.06,-12.11,36.1487994268,131.98,65.9935,6.97,66.3605526066,31.5035,0,31.5035,34.49,6.97,35.1872277965,131.97
2021-11-27 12:00:00,64.3545,-11.78,65.4237729747,27.1945,0,27.1945,37.16,-11.78,38.9824832457,132.3,64.7845,7.27,65.1911369762,27.1945,0,27.1945,37.59,7.27,38.286564223,132.26
2021-11-27 12:30:00,63.43,-11.33,64.4339491262,23.31,0,23.31,40.12,-11.33,41.6891268798,132.12,63.84,7.69,64.3014906515,23.31,0,23.31,40.53,7.69,41.2530847331,132.11
2021-11-27 13:00:00,60.983,-11.2,62.0029538732,17.813,0,17.813,43.17,-11.2,44.5992029077,132.12,61.393,7.83,61.8903009283,17.813,0,17.813,43.58,7.83,44.2778195037,132.11
2021-11-27 13:30:00,57.3315,-11.42,58.4578249018,12.9315,0,12.9315,44.4,-11.42,45.8451349654,132.12,57.7415,7.54,58.2317132004,12.9315,0,12.9315,44.81,7.54,45.4399350792,132.11
2021-11-27 14:00:00,56.8605,-11.82,58.0760609912,13.0805,0,13.0805,43.78,-11.82,45.3475556122,131.78,57.2705,7.19,57.7200681761,13.0805,0,13.0805,44.19,7.19,44.7711089878,131.76
2021-11-27 14:30:00,54.311,-11.93,55.6058416086,10.861,0,10.861,43.45,-11.93,45.0580447867,132.08,54.721,7.11,55.1809744477,10.861,0,10.861,43.86,7.11,44.4325522562,132.07
2021-11-27 15:00:00,53.9835,-11.96,55.2924938147,12.3935,0,12.3935,41.59,-11.96,43.2755092402,131.95,54.4135,7.01,54.8631851267,12.3935,0,12.3935,42.02,7.01,42.600710088,131.94
2021-11-27 15:30:00,55.343,-12.51,56.7392963386,14.033,0,14.033,41.31,-12.51,43.1626713724,131.86,55.753,6.37,56.1157189119,14.033,0,14.033,41.72,6.37,42.2034986701,131.84
2021-11-27 16:00:00,54.779,-12.63,56.2161519583,10.529,0,10.529,44.25,-12.63,46.017164189,131.51,55.169,6.41,55.5401355868,10.529,0,10.529,44.64,6.41,45.0978680206,131.51
2021-11-27 16:30:00,52.831,-11.08,53.9803757027,2.441,0,2.441,50.39,-11.08,51.5937835403,131.99,53.211,7.86,53.7883827699,2.441,0,2.441,50.77,7.86,51.3748236007,131.98
2021-11-27 17:00:00,57.529,-9.1,58.244277324,1.659,0,1.659,55.87,-9.1,56.6062443552,131.87,57.899,9.53,58.6780632008,1.659,0,1.659,56.24,9.53,57.0417259557,131.86
2021-11-27 17:30:00,59.2535,-7.8100000000000005,59.7659883399,1.6035,0,1.6035,57.65,-7.8100000000000005,58.1766155771,130.76,59.6335,10.79,60.601802137,1.6035,0,1.6035,58.03,10.79,59.02461351,130.75
2021-11-27 18:00:00,60.7225,-8.05,61.2537713635,3.3525,0,3.3525,57.37,-8.05,57.9320239591,130.76,61.1025,10.54,62.0048958248,3.3525,0,3.3525,57.75,10.54,58.7039530185,130.75
2021-11-27 18:30:00,61.0855,-9.22,61.7773964347,5.7555,0,5.7555,55.33,-9.22,56.0929344927,130.63,61.4655,9.46,62.1892216566,5.7555,0,5.7555,55.71,9.46,56.5074835752,130.63
2021-11-27 19:00:00,58.683,-9.66,59.4727676252,5.743,0,5.743,52.94,-9.66,53.8141171069,130.92,59.073,9.06,59.7637258628,5.743,0,5.743,53.33,9.06,54.0941078122,130.91
2021-11-27 19:30:00,54.834,-10.27,55.7874578736,1.6840000000000002,0,1.6840000000000002,53.15,-10.27,54.1331266416,131.1,55.224,8.47,55.8697688916,1.6840000000000002,0,1.6840000000000002,53.54,8.47,54.2058345568,131.08
2021-11-27 20:00:00,52.12,-11.13,53.2951339242,1.65,0,1.65,50.47,-11.13,51.682664405,131.1,52.52,7.52,53.0556387201,1.65,0,1.65,50.87,7.52,51.4228285881,131.08
2021-11-27 20:30:00,51.146,-12.21,52.58324273,1.566,0,1.566,49.58,-12.21,51.0613405621,130.69,51.536,6.59,51.9556291079,1.566,0,1.566,49.97,6.59,50.4026685801,130.68
2021-11-27 21:00:00,49.3105,-13.11,51.0234995884,1.4805000000000001,0,1.4805000000000001,47.83,-13.11,49.594162963,131.32,49.7105,5.88,50.057049556,1.4805000000000001,0,1.4805000000000001,48.23,5.88,48.5871104306,131.3
2021-11-27 21:30:00,46.87,-14.21,48.976739377,1.49,0,1.49,45.38,-14.21,47.5527969735,132.06,47.29,4.7,47.5229849652,1.49,0,1.49,45.8,4.7,46.0405256269,132.03
2021-11-27 22:00:00,44.644,-14.67,46.9925061685,1.434,0,1.434,43.21,-14.67,45.6323678982,131.74,45.054,4.3,45.2587330357,1.434,0,1.434,43.62,4.3,43.8314316444,131.73
2021-11-27 22:30:00,42.616,-15.8,45.4506705781,1.4060000000000001,0,1.4060000000000001,41.21,-15.8,44.1350665571,131.74,43.036,3.31,43.1631022518,1.4060000000000001,0,1.4060000000000001,41.63,3.31,41.7613816821,131.73
2021-11-27 23:00:00,40.4625,-15.84,43.4524971233,1.4225,0,1.4225,39.04,-15.84,42.1310716693,132.39,40.9025,3.38,41.0419164544,1.4225,0,1.4225,39.48,3.38,39.6244217623,132.38
2021-11-27 23:30:00,37.674,-15.93,40.9034861106,1.434,0,1.434,36.24,-15.93,39.5866454755,132.67,38.114,3.5,38.2743647367,1.434,0,1.434,36.68,3.5,36.8466063566,132.64
2021-11-28 00:00:00,37.0385,-15.57,40.1780460233,1.4185,0,1.4185,35.62,-15.57,38.874275556,133.45,37.4685,3.42,37.6242593582,1.4185,0,1.4185,36.05,3.42,36.2118613164,133.43
2021-11-28 00:30:00,43.261,-14.28,45.5569151831,1.421,0,1.421,41.84,-14.28,44.2097726753,131.46,43.661,4.55,43.8974420781,1.421,0,1.421,42.24,4.55,42.4843512367,131.43
2021-11-28 01:00:00,46.009,-13.74,48.0168270609,1.439,0,1.439,44.57,-13.74,46.6398166806,131.46,46.409,4.93,46.6701208591,1.439,0,1.439,44.97,4.93,45.2394274942,131.43
2021-11-28 01:30:00,44.2615,-14.12,46.4591732842,1.4115,0,1.4115,42.85,-14.12,45.1164814674,130.8,44.6715,4.62,44.9097685615,1.4115,0,1.4115,43.26,4.62,43.5059995863,130.77
2021-11-28 02:00:00,43.2355,-14.49,45.5989973601,1.4255,0,1.4255,41.81,-14.49,44.2497028239,131.21,43.6455,4.34,43.8607486285,1.4255,0,1.4255,42.22,4.34,42.4424787212,131.19
2021-11-28 02:30:00,43.0185,-14.59,45.4253171948,1.4285,0,1.4285,41.59,-14.59,44.0748930798,131.54,43.4385,4.31,43.6517970105,1.4285,0,1.4285,42.01,4.31,42.2305126656,131.51
2021-11-28 03:00:00,42.6665,-14.65,45.1115586325,1.4465,0,1.4465,41.22,-14.65,43.7459815297,131.82,43.0865,4.32,43.3025274349,1.4465,0,1.4465,41.64,4.32,41.8634924487,131.81
2021-11-28 03:30:00,41.069,-15.08,43.7500761256,1.409,0,1.409,39.66,-15.08,42.4302015079,132.0,41.489,4.0,41.6813761889,1.409,0,1.409,40.08,4.0,40.2791062463,131.98
2021-11-28 04:00:00,39.7395,-15.49,42.6517052443,1.4095,0,1.4095,38.33,-15.49,41.341613418,132.38,40.1895,3.73,40.3622200857,1.4095,0,1.4095,38.78,3.73,38.9589694422,132.36
2021-11-28 04:30:00,38.672,-15.76,41.7600429119,1.432,0,1.432,37.24,-15.76,40.4375469088,133.04,39.092,3.51,39.2492619548,1.432,0,1.432,37.66,3.51,37.8232164153,133.01
2021-11-28 05:00:00,37.8625,-15.91,41.0694169212,1.4225,0,1.4225,36.44,-15.91,39.7618120814,133.04,38.3025,3.38,38.4513446611,1.4225,0,1.4225,36.88,3.38,37.0345622358,133.01
2021-11-28 05:30:00,36.995,-16.14,40.3624779343,1.425,0,1.425,35.57,-16.14,39.06052355,133.04,37.445,3.15,37.5772607437,1.425,0,1.425,36.02,3.15,36.1574736396,133.01
2021-11-28 06:00:00,36.903,-16.13,40.2741642868,1.433,0,1.433,35.47,-16.13,38.9653410097,133.15,37.333,3.13,37.4639798874,1.433,0,1.433,35.9,3.13,36.0361887552,133.13
2021-11-28 06:30:00,37.768,-15.64,40.8782512346,1.438,0,1.438,36.33,-15.64,39.5534891002,133.15,38.208,3.5,38.3679718515,1.438,0,1.438,36.77,3.5,36.9362004001,133.06
2021-11-28 07:00:00,38.6695,-15.08,41.505862601,1.4295,0,1.4295,37.24,-15.08,40.1774065863,132.55,39.0995,4.09,39.3128350574,1.4295,0,1.4295,37.67,4.09,37.891384245,132.53
2021-11-28 07:30:00,40.686,-14.83,43.3044974108,1.416,0,1.416,39.27,-14.83,41.9769198489,132.66,41.116,4.4,41.3507612506,1.416,0,1.416,39.7,4.4,39.9430845078,132.63
2021-11-28 08:00:00,42.5075,-14.23,44.8261135528,1.4775,0,1.4775,41.03,-14.23,43.4275695843,132.82,42.9175,4.88,43.1940529037,1.4775,0,1.4775,41.44,4.88,41.726346593,132.79
2021-11-28 08:30:00,45.323,-12.99,47.147793469,2.593,0,2.593,42.73,-12.99,44.6608665388,132.45,45.743,6.05,46.1413540005,2.593,0,2.593,43.15,6.05,43.5720667401,132.42
2021-11-28 09:00:00,48.777,-12.76,50.4183828479,5.477,0,5.477,43.3,-12.76,45.1409747347,132.13,49.197,6.45,49.6180139566,5.477,0,5.477,43.72,6.45,44.193222331,132.11
2021-11-28 09:30:00,53.882,-12.49,55.3106682657,13.312,0,13.312,40.57,-12.49,42.4490871516,132.88,54.322,6.66,54.7287427592,13.312,0,13.312,41.01,6.66,41.5472706685,132.83
2021-11-28 10:00:00,53.574,-11.68,54.8324345256,14.594,0,14.594,38.98,-11.68,40.6922941108,132.69,53.994,7.55,54.5193042509,14.594,0,14.594,39.4,7.55,40.1168605452,132.67
2021-11-28 10:30:00,55.652,-11.48,56.8237230741,19.602,0,19.602,36.05,-11.48,37.8337534485,132.86,56.102,7.68,56.6252311607,19.602,0,19.602,36.5,7.68,37.299227874,132.85
2021-11-28 11:00:00,58.3595,-11.65,59.510954792,26.7195,0,26.7195,31.64,-11.65,33.7166442577,132.54,58.8295,7.57,59.314542654,26.7195,0,26.7195,32.11,7.57,32.9902561372,132.51
2021-11-28 11:30:00,68.276,-12.16,69.3503985281,46.366,0,46.366,21.91,-12.16,25.0582062407,132.89,68.756,7.14,69.1257342529,46.366,0,46.366,22.39,7.14,23.5008872173,132.88
2021-11-28 12:00:00,70.78,-12.12,71.810185907,51.72,0,51.72,19.06,-12.12,22.5871202237,133.01,71.25,7.2,71.6128654642,51.72,0,51.72,19.53,7.2,20.8149201296,133.01
2021-11-28 12:30:00,69.6705,-12.25,70.7392470291,50.1905,0,50.1905,19.48,-12.25,23.0115818665,132.89,70.1505,7.03,70.5018691259,50.1905,0,50.1905,19.96,7.03,21.1618170297,132.9
2021-11-28 13:00:00,68.1215,-12.24,69.2124003503,48.6515,0,48.6515,19.47,-12.24,22.9977933724,132.89,68.6015,7.04,68.9617821859,48.6515,0,48.6515,19.95,7.04,21.1557108129,132.9
2021-11-28 13:30:00,63.397,-12.62,64.6408849645,42.367,0,42.367,21.03,-12.62,24.5260127212,132.78,63.857,6.64,64.2012932035,42.367,0,42.367,21.49,6.64,22.4924365065,132.79
2021-11-28 14:00:00,54.9175,-12.47,56.3154748382,26.0775,0,26.0775,28.84,-12.47,31.4204789906,132.78,55.3575,6.77,55.7699355052,26.0775,0,26.0775,29.28,6.77,30.0524757716,132.79
2021-11-28 14:30:00,49.993,-11.72,51.3484025944,14.203,0,14.203,35.79,-11.72,37.660091609,132.78,50.423,7.44,50.9689369028,14.203,0,14.203,36.22,7.44,36.9762356115,132.79
2021-11-28 15:00:00,50.3475,-12.08,51.7764150579,15.3875,0,15.3875,34.96,-12.08,36.9882143392,132.46,50.7875,7.04,51.2731094849,15.3875,0,15.3875,35.4,7.04,36.0932348232,132.49
2021-11-28 15:30:00,50.8555,-12.25,52.3100791459,12.3755,0,12.3755,38.48,-12.25,40.3828292719,132.46,51.2755,6.94,51.7430236868,12.3755,0,12.3755,38.9,6.94,39.5142202251,132.4
2021-11-28 16:00:00,50.3645,-11.26,51.6078526995,6.6945,0,6.6945,43.67,-11.26,45.0982981941,132.69,50.7745,7.8,51.3701260486,6.6945,0,6.6945,44.08,7.8,44.7647897348,132.69
2021-11-28 16:30:00,53.8585,-9.13,54.6268699657,6.5885,0,6.5885,47.27,-9.13,48.1436371705,132.18,54.2685,9.64,55.1180523263,6.5885,0,6.5885,47.68,9.64,48.6447530572,132.17
2021-11-28 17:00:00,61.136,-8.31,61.6981895683,11.566,0,11.566,49.57,-8.31,50.2617250002,131.24,61.516,10.34,62.3789536302,11.566,0,11.566,49.95,10.34,51.0090001862,131.22
2021-11-28 17:30:00,63.0005,-7.76,63.4766145935,11.5305,0,11.5305,51.47,-7.76,52.0516906546,130.7,63.3905,10.83,64.3089759695,11.5305,0,11.5305,51.86,10.83,52.978755176,130.69
2021-11-28 18:00:00,63.3225,-8.33,63.8680507472,11.5325,0,11.5325,51.79,-8.33,52.4556288686,130.7,63.7225,10.3,64.5495701477,11.5325,0,11.5325,52.19,10.3,53.1966737682,130.69
2021-11-28 18:30:00,61.5695,-8.91,62.2108626387,8.8995,0,8.8995,52.67,-8.91,53.4183208272,130.83,61.9595,9.71,62.7157375804,8.8995,0,8.8995,53.06,9.71,53.94115034,130.81
2021-11-28 19:00:00,59.545,-9.18,60.2484806862,6.365,0,6.365,53.18,-9.18,53.966515544399996,130.83,59.935,9.4,60.667653861,6.365,0,6.365,53.57,9.4,54.388462931,130.81
2021-11-28 19:30:00,55.9415,-10.08,56.8423945858,3.5515,0,3.5515,52.39,-10.08,53.3508997113,130.69,56.3415,8.72,57.0123058843,3.5515,0,3.5515,52.79,8.72,53.5053501998,130.67
2021-11-28 20:00:00,51.5535,-11.12,52.739148289,1.3735,0,1.3735,50.18,-11.12,51.3973423437,131.43,51.9635,7.86,52.5545900208,1.3735,0,1.3735,50.59,7.86,51.1969501045,131.42
2021-11-28 20:30:00,50.368,-11.37,51.6353786081,1.3980000000000001,0,1.3980000000000001,48.97,-11.37,50.2726347032,132.1,50.768,7.53,51.3233935355,1.3980000000000001,0,1.3980000000000001,49.37,7.53,49.9409431229,132.08
2021-11-28 21:00:00,48.4485,-12.03,49.9197160674,1.3785,0,1.3785,47.07,-12.03,48.5829785007,131.76,48.8585,6.9,49.3433179088,1.3785,0,1.3785,47.48,6.9,47.9787494627,131.74
2021-11-28 21:30:00,48.4625,-13.04,50.1862083271,1.3825,0,1.3825,47.08,-13.04,48.8525127296,131.94,48.8725,5.88,49.2249495302,1.3825,0,1.3825,47.49,5.88,47.8526331564,131.92
2021-11-28 22:00:00,45.769,-14.06,47.8799014306,1.379,0,1.379,44.39,-14.06,46.5634588492,131.81,46.199,5.13,46.4829484973,1.379,0,1.379,44.82,5.13,45.1126290522,131.81
2021-11-28 22:30:00,43.2995,-14.99,45.8208118681,1.3695,0,1.3695,41.93,-14.99,44.5289231848,132.74,43.7295,4.41,43.9513056717,1.3695,0,1.3695,42.36,4.41,42.5889387048,132.72
2021-11-28 23:00:00,40.9,-15.59,43.7705163323,1.3599999999999999,0,1.3599999999999999,39.54,-15.59,42.5024669872,133.43,41.34,3.9,41.5235547611,1.3599999999999999,0,1.3599999999999999,39.98,3.9,40.169769728,133.41
2021-11-28 23:30:00,39.1035,-16.26,42.3493956539,1.3735,0,1.3735,37.73,-16.26,41.0845530583,133.78,39.5435,3.34,39.6843041044,1.3735,0,1.3735,38.17,3.34,38.315851811,133.75
2021-11-29 00:00:00,37.7535,-16.39,41.1577315003,1.3735,0,1.3735,36.38,-16.39,39.9015851815,134.3,38.1935,3.14,38.3223569506,1.3735,0,1.3735,36.82,3.14,36.9536466401,134.28
2021-11-29 00:30:00,43.506,-14.92,45.9932433733,1.376,0,1.376,42.13,-14.92,44.6938843691,134.03,43.916,4.38,44.1338810439,1.376,0,1.376,42.54,4.38,42.764892143,134.01
2021-11-29 01:00:00,45.704,-14.01,47.8030931635,1.374,0,1.374,44.33,-14.01,46.4911712049,133.29,46.124,5.09,46.4040028015,1.374,0,1.374,44.75,5.09,45.0385457136,133.27
2021-11-29 01:30:00,45.1295,-14.04,47.2630232872,1.3795,0,1.3795,43.75,-14.04,45.9476234424,132.48,45.5495,5.08,45.8319031925,1.3795,0,1.3795,44.17,5.08,44.4611662015,132.46
2021-11-29 02:00:00,44.0955,-14.35,46.3717114225,1.3655,0,1.3655,42.73,-14.35,45.0752193561,132.56,44.5155,4.83,44.776764513,1.3655,0,1.3655,43.15,4.83,43.4194818025,132.46
2021-11-29 02:30:00,44.534,-14.42,46.8104000837,1.3639999999999999,0,1.3639999999999999,43.17,-14.42,45.514671261,132.78,44.964,4.8,45.2194791655,1.3639999999999999,0,1.3639999999999999,43.6,4.8,43.8634243989,132.76
2021-11-29 03:00:00,44.315,-14.82,46.727418343,1.365,0,1.365,42.95,-14.82,45.4349524045,132.93,44.735,4.45,44.955786335,1.365,0,1.365,43.37,4.45,43.5976994806,132.9
2021-11-29 03:30:00,44.1515,-15.16,46.6816939737,1.3615,0,1.3615,42.79,-15.16,45.3961419066,133.1,44.5715,4.12,44.7615126225,1.3615,0,1.3615,43.21,4.12,43.4059730913,133.09
2021-11-29 04:00:00,43.4865,-15.32,46.106161001,1.3565,0,1.3565,42.13,-15.32,44.8290006581,133.1,43.9165,4.04,44.1019338833,1.3565,0,1.3565,42.56,4.04,42.7513181083,133.09
2021-11-29 04:30:00,42.315,-15.62,45.105915632,1.355,0,1.355,40.96,-15.62,43.8372672506,133.51,42.735,3.74,42.8983429167,1.355,0,1.355,41.38,3.74,41.5486702555,133.48
2021-11-29 05:00:00,41.8685,-15.63,44.6908065742,1.3685,0,1.3685,40.5,-15.63,43.4113683267,133.51,42.2985,3.73,42.4626424313,1.3685,0,1.3685,40.93,3.73,41.0996082706,133.48
2021-11-29 05:30:00,43.285,-15.21,45.8795741589,1.365,0,1.365,41.92,-15.21,44.5940635063,133.433,43.705,4.04,43.8913274463,1.365,0,1.365,42.34,4.04,42.5323077201,133.383
2021-11-29 06:00:00,44.89,-14.54,47.1860540838,1.37,0,1.37,43.52,-14.54,45.8846597459,133.433,45.3,4.62,45.5349799605,1.37,0,1.37,43.93,4.62,44.1722684498,133.383
2021-11-29 06:30:00,49.2115,-12.62,50.8038987899,1.3715,0,1.3715,47.84,-12.62,49.4765601068,132.74,49.5915,6.23,49.9812942234,1.3715,0,1.3715,48.22,6.23,48.6207908204,132.69
2021-11-29 07:00:00,53.918,-11.94,55.2242186364,1.568,0,1.568,52.35,-11.94,53.6943768006,131.67,54.318,6.95,54.7608219807,1.568,0,1.568,52.75,6.95,53.2058737359,131.63
2021-11-29 07:30:00,57.4485,-11.03,58.4977867295,4.5885,0,4.5885,52.86,-11.03,53.998523128,131.92,57.8285,7.8100000000000005,58.3535047127,4.5885,0,4.5885,53.24,7.8100000000000005,53.8097918598,131.9
2021-11-29 08:00:00,63.703,-11.03,64.650855439,12.853,0,12.853,50.85,-11.03,52.032522522,131.54,64.103,7.87,64.5842976969,12.853,0,12.853,51.25,7.87,51.8507415569,131.51
2021-11-29 08:30:00,69.408,-9.93,70.1147300073,19.198,0,19.198,50.21,-9.93,51.1825067772,131.78,69.798,8.89,70.3618710951,19.198,0,19.198,50.6,8.89,51.3750143552,131.76
2021-11-29 09:00:00,71.82,-9.25,72.41322324,20.99,0,20.99,50.83,-9.25,51.6647984608,131.35,72.21,9.44,72.8244306535,20.99,0,20.99,51.22,9.44,52.0826458621,131.34
2021-11-29 09:30:00,74.517,-8.74,75.0278007741,24.117,0,24.117,50.4,-8.74,51.1522003437,131.023,74.907,9.93,75.5623156673,24.117,0,24.117,50.79,9.93,51.7516086706,130.993
2021-11-29 10:00:00,75.903,-8.72,76.4022500258,27.463,0,27.463,48.44,-8.72,49.2186143649,130.78,76.303,10.03,76.95939649580001,27.463,0,27.463,48.84,10.03,49.8592669421,130.77
2021-11-29 10:30:00,73.867,-9.57,74.4843513028,28.077,0,28.077,45.79,-9.57,46.779365109,131.22,74.267,9.33,74.8507594417,28.077,0,28.077,46.19,9.33,47.1228713047,131.18
2021-11-29 11:00:00,72.2875,-9.42,72.8986903603,26.1975,0,26.1975,46.09,-9.42,47.0427943473,131.69,72.6975,9.59,73.327311462,26.1975,0,26.1975,46.5,9.59,47.4786067614,131.66
2021-11-29 11:30:00,70.652,-8.99,71.221662463,25.042,0,25.042,45.61,-8.99,46.4875488706,132.14,71.072,10.08,71.7832542032,25.042,0,25.042,46.03,10.08,47.1207735505,132.11
2021-11-29 12:00:00,70.1095,-9.14,70.7027693252,24.6695,0,24.6695,45.44,-9.14,46.350115426,132.34,70.5195,9.9,71.2110235866,24.6695,0,24.6695,45.85,9.9,46.9066359911,132.33
2021-11-29 12:30:00,70.9965,-8.9,71.552169864,25.1365,0,25.1365,45.86,-8.9,46.7156247951,132.26,71.4065,10.13,72.121461038,25.1365,0,25.1365,46.27,10.13,47.3659139044,132.25
2021-11-29 13:00:00,68.882,-8.52,69.406918416,30.912,0,30.912,37.97,-8.52,38.9141529524,132.18,69.292,10.56,70.0920456543,30.912,0,30.912,38.38,10.56,39.8062557898,132.17
2021-11-29 13:30:00,69.2495,-9.06,69.8396509889,33.2295,0,33.2295,36.02,-9.06,37.1419439448,132.47,69.6595,10.13,70.3922072409,33.2295,0,33.2295,36.43,10.13,37.8121911558,132.44
2021-11-29 14:00:00,66.9285,-9.71,67.6291964484,33.2085,0,33.2085,33.72,-9.71,35.0902051861,132.79,67.3385,9.53,68.0095175858,33.2085,0,33.2085,34.13,9.53,35.4355443023,132.77
2021-11-29 14:30:00,62.1735,-9.34,62.8711356844,23.5335,0,23.5335,38.64,-9.34,39.7528011592,132.93,62.5735,9.79,63.3347219324,23.5335,0,23.5335,39.04,9.79,40.2487974976,132.6
2021-11-29 15:00:00,59.578,-9.07,60.2644421197,17.588,0,17.588,41.99,-9.07,42.9584101196,132.59,59.948,9.92,60.7632216394,17.588,0,17.588,42.36,9.92,43.5060455569,132.6
2021-11-29 15:30:00,60.5615,-7.98,61.0849873721,17.0315,0,17.0315,43.53,-7.98,44.2554098388,131.79,60.9415,10.93,61.9139024957,17.0315,0,17.0315,43.91,10.93,45.2498950275,131.79
2021-11-29 16:00:00,63.691,-7.07,64.0822001885,17.741,0,17.741,45.95,-7.07,46.4907238059,131.79,64.051,11.7,65.1108332077,17.741,0,17.741,46.31,11.7,47.7651138384,131.79
2021-11-29 16:30:00,67.46,-6.5600000000000005,67.7782059367,20.55,0,20.55,46.91,-6.5600000000000005,47.3664617636,131.26,67.82,12.18,68.9050419055,20.55,0,20.55,47.27,12.18,48.8139867251,131.25
2021-11-29 17:00:00,73.7475,-5.99,73.9903632661,25.6575,0,25.6575,48.09,-5.99,48.4616157386,131.17,74.0975,12.65,75.1695550489,25.6575,0,25.6575,48.44,12.65,50.0645193725,131.15
2021-11-29 17:30:00,74.695,-5.4,74.8899394111,24.875,0,24.875,49.82,-5.4,50.1117990098,130.85,75.055,13.19,76.2051778096,24.875,0,24.875,50.18,13.19,51.884568997,130.85
2021-11-29 18:00:00,71.175,-5.6,71.3949621822,20.525,0,20.525,50.65,-5.6,50.9586351858,130.62,71.525,13.02,72.7003853153,20.525,0,20.525,51.0,13.02,52.6357331097,130.61
2021-11-29 18:30:00,70.034,-6.5,70.3349924007,19.334,0,19.334,50.7,-6.5,51.1149684535,130.83,70.364,12.12,71.4001883471,19.334,0,19.334,51.03,12.12,52.4495500457,130.82
2021-11-29 19:00:00,69.4795,-7.28,69.8598548542,19.2195,0,19.2195,50.26,-7.28,50.784505511,130.83,69.8295,11.34,70.7442907255,19.2195,0,19.2195,50.61,11.34,51.8648985346,130.82
2021-11-29 19:30:00,57.157,-7.38,57.6314762001,2.387,0,2.387,54.77,-7.38,55.2649735366,130.69,57.477,11.31,58.5791910921,2.387,0,2.387,55.09,11.31,56.2389918117,130.68
2021-11-29 20:00:00,52.658,-8.06,53.2712733469,1.788,0,1.788,50.87,-8.06,51.5045677586,130.98,53.028,10.93,54.1427158905,1.788,0,1.788,51.24,10.93,52.392771448,130.96
2021-11-29 20:30:00,50.5435,-9.28,51.3883624204,1.8035,0,1.8035,48.74,-9.28,49.6155822298,132.11,50.9035,9.78,51.83449346,1.8035,0,1.8035,49.1,9.78,50.0645423429,132.09
2021-11-29 21:00:00,47.8845,-10.16,48.9504947907,1.8045,0,1.8045,46.08,-10.16,47.186777809,132.25,48.2545,8.93,49.0738389598,1.8045,0,1.8045,46.45,8.93,47.3006067614,132.23
2021-11-29 21:30:00,45.5045,-10.61,46.7250641546,1.9045,0,1.9045,43.6,-10.61,44.8723979747,132.44,45.8845,8.56,46.6761281626,1.9045,0,1.9045,43.98,8.56,44.8052898663,132.42
2021-11-29 22:00:00,43.2555,-11.74,44.8203734952,2.0555,0,2.0555,41.2,-11.74,42.8400233427,132.6,43.6455,7.51,44.2869029201,2.0555,0,2.0555,41.59,7.51,42.2626099525,132.6
2021-11-29 22:30:00,38.8,-12.53,40.7730413386,2.06,0,2.06,36.74,-12.53,38.8178889174,132.81,39.21,6.85,39.8038515724,2.06,0,2.06,37.15,6.85,37.7762491521,132.8
2021-11-29 23:00:00,36.6775,-13.44,39.0624193599,2.1075,0,2.1075,34.57,-13.44,37.0906794222,133.32,37.0775,5.96,37.5534633057,2.1075,0,2.1075,34.97,5.96,35.4742512254,133.3
2021-11-29 23:30:00,34.991,-13.81,37.6176312518,2.121,0,2.121,32.87,-13.81,35.6532326725,133.32,35.411,5.58,35.8479472355,2.121,0,2.121,33.29,5.58,33.7544145261,133.3
2021-11-30 00:00:00,34.2895,-14.04,37.0525493084,2.1095,0,2.1095,32.18,-14.04,35.1094574153,133.19,34.6995,5.3,35.1019273011,2.1095,0,2.1095,32.59,5.3,33.0181480401,133.18
2021-11-30 00:30:00,38.441,-12.43,40.4006854026,2.121,0,2.121,36.32,-12.43,38.3881140459,133.1,38.821,6.59,39.3763652589,2.121,0,2.121,36.7,6.59,37.2869695738,133.09
2021-11-30 01:00:00,39.7995,-12.12,41.6040214432,2.1195,0,2.1195,37.68,-12.12,39.581268297,131.95,40.1895,6.75,40.7524037359,2.1195,0,2.1195,38.07,6.75,38.6637737424,131.95
2021-11-30 01:30:00,38.7795,-12.23,40.6622985116,2.1295,0,2.1295,36.65,-12.23,38.6367105225,131.51,39.1695,6.7,39.7383911382,2.1295,0,2.1295,37.04,6.7,37.641089251,131.48
2021-11-30 02:00:00,37.7485,-12.46,39.7517402418,2.0985,0,2.0985,35.65,-12.46,37.7647203088,131.73,38.1485,6.61,38.7169233314,2.0985,0,2.0985,36.05,6.61,36.6509836157,131.7
2021-11-30 02:30:00,39.0835,-12.85,41.1417363786,2.0135,0,2.0135,37.07,-12.85,39.2340082072,132.21,39.4735,6.28,39.9699337284,2.0135,0,2.0135,37.46,6.28,37.9827592468,132.19
2021-11-30 03:00:00,38.6155,-12.98,40.7386455377,1.9055,0,1.9055,36.71,-12.98,38.9371865958,132.42,39.0155,6.23,39.5097727183,1.9055,0,1.9055,37.11,6.23,37.6293103843,132.39
2021-11-30 03:30:00,37.5195,-13.27,39.7970574321,1.6295000000000002,0,1.6295000000000002,35.89,-13.27,38.2646703893,132.7,37.9195,6.04,38.397527007,1.6295000000000002,0,1.6295000000000002,36.29,6.04,36.7892062975,132.65
2021-11-30 04:00:00,36.1235,-13.47,38.5531860194,1.8135,0,1.8135,34.31,-13.47,36.8594221333,133.1,36.5435,5.94,37.023114297,1.8135,0,1.8135,34.73,5.94,35.2343085642,133.06
2021-11-30 04:30:00,35.554,-13.65,38.0842410453,1.784,0,1.784,33.77,-13.65,36.4243791986,133.39,35.964,5.78,36.425508864,1.784,0,1.784,34.18,5.78,34.6652679205,133.37
2021-11-30 05:00:00,34.7655,-13.83,37.4153563427,1.7855,0,1.7855,32.98,-13.83,35.7624006465,133.39,35.1755,5.58,35.6153365876,1.7855,0,1.7855,33.39,5.58,33.8530426993,133.37
2021-11-30 05:30:00,35.0025,-13.34,37.4583849925,1.7625000000000002,0,1.7625000000000002,33.24,-13.34,35.8169401261,133.39,35.4125,5.95,35.908879908,1.7625000000000002,0,1.7625000000000002,33.65,5.95,34.171991455,133.37
2021-11-30 06:00:00,35.3475,-12.92,37.63472009,1.6675,0,1.6675,33.68,-12.92,36.0731035538,133.0,35.7475,6.29,36.2966645334,1.6675,0,1.6675,34.08,6.29,34.6555983933,132.96
