Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-30 06:30:00,39.2065,-11.54,40.8695637639,1.6665,0,1.6665,37.54,-11.54,39.2736960318,132.77,39.5865,7.41,40.2740497374,1.6665,0,1.6665,37.92,7.41,38.6372165147,132.73
2021-11-30 07:00:00,43.0445,-10.15,44.2250096693,1.7345000000000002,0,1.7345000000000002,41.31,-10.15,42.5386718175,131.78,43.4245,8.96,44.3392467262,1.7345000000000002,0,1.7345000000000002,41.69,8.96,42.6419711083,131.73
2021-11-30 07:30:00,45.842,-8.72,46.6639835848,2.032,0,2.032,43.81,-8.72,44.6693910861,132.41,46.212,10.15,47.3135439806,2.032,0,2.032,44.18,10.15,45.3309485892,132.37
2021-11-30 08:00:00,46.744,-7.63,47.3626269964,2.094,0,2.094,44.65,-7.63,45.2972339111,131.45,47.104,11.13,48.4010714344,2.094,0,2.094,45.01,11.13,46.3656877443,131.42
2021-11-30 08:30:00,47.413,-6.97,47.9225778626,2.343,0,2.343,45.07,-6.97,45.6057649865,131.13,47.783,11.77,49.2112587626,2.343,0,2.343,45.44,11.77,46.939604813,131.1
2021-11-30 09:00:00,48.4935,-6.68,48.9514243128,3.6335,0,3.6335,44.86,-6.68,45.354624902,131.13,48.8535,12.01,50.3080963887,3.6335,0,3.6335,45.22,12.01,46.7876960322,131.1
2021-11-30 09:30:00,49.995,-6.3,50.3903763133,4.835,0,4.835,45.16,-6.3,45.5973200967,131.02,50.365,12.36,51.8594526099,4.835,0,4.835,45.53,12.36,47.1778602736,130.99
2021-11-30 10:00:00,52.489,-6.52,52.8923956822,9.139,0,9.139,43.35,-6.52,43.8375740661,130.89,52.869,12.2,54.2583741094,9.139,0,9.139,43.73,12.2,45.3999218061,130.85
2021-11-30 10:30:00,52.184,-7.15,52.6715516764,9.984,0,9.984,42.2,-7.15,42.8014310508,131.02,52.554,11.65,53.8297818684,9.984,0,9.984,42.57,11.65,44.1353305188,130.99
2021-11-30 11:00:00,53.8015,-7.31,54.2958331942,14.3815,0,14.3815,39.42,-7.31,40.0920503342,131.45,54.1915,11.53,55.4045085914,14.3815,0,14.3815,39.81,11.53,41.4460733966,131.42
2021-11-30 11:30:00,52.106,-6.28,52.4830795209,16.256,0,16.256,35.85,-6.28,36.3958912516,131.45,52.516,12.49,53.9808332281,16.256,0,16.256,36.26,12.49,38.3508500558,131.42
2021-11-30 12:00:00,49.9925,-5.53,50.2974249465,17.0625,0,17.0625,32.93,-5.53,33.3911036056,131.35,50.3925,13.26,52.10788478,17.0625,0,17.0625,33.33,13.26,35.8708307682,131.33
2021-11-30 12:30:00,49.573,-5.21,49.8460272138,15.313,0,15.313,34.26,-5.21,34.6538843422,131.35,49.983,13.55,51.7870909494,15.313,0,15.313,34.67,13.55,37.2238015254,131.33
2021-11-30 13:00:00,47.361,-5.84,47.7197016022,13.751,0,13.751,33.61,-5.84,34.1135999273,131.15,47.751,12.99,49.4863425705,13.751,0,13.751,34.0,12.99,36.3969792703,131.11
2021-11-30 13:30:00,45.8465,-6.03,46.2413501344,10.9965,0,10.9965,34.85,-6.03,35.3678300154,131.37,46.2565,12.82,48.000168669,10.9965,0,10.9965,35.26,12.82,37.5182622199,131.29
2021-11-30 14:00:00,46.4455,-6.06,46.8391723907,12.5555,0,12.5555,33.89,-6.06,34.4275427529,131.51,46.8455,12.83,48.570667797,12.5555,0,12.5555,34.29,12.83,36.611651151,131.45
2021-11-30 14:30:00,47.8445,-6.78,48.3225059393,18.5445,0,18.5445,29.3,-6.78,30.0742148692,131.79,48.2645,12.16,49.7727592188,18.5445,0,18.5445,29.72,12.16,32.1114309865,131.72
2021-11-30 15:00:00,45.9075,-6.62,46.3823560877,13.9275,0,13.9275,31.98,-6.62,32.6579974891,131.86,46.3175,12.3,47.9228630849,13.9275,0,13.9275,32.39,12.3,34.6468194788,131.84
2021-11-30 15:30:00,43.721,-6.21,44.1598227012,6.941,0,6.941,36.78,-6.21,37.3005697007,131.64,44.081,12.65,45.8601903725,6.941,0,6.941,37.14,12.65,39.2352150497,131.59
2021-11-30 16:00:00,47.9505,-6.87,48.4401419305,2.5905,0,2.5905,45.36,-6.87,45.8772983076,131.54,48.3305,11.97,49.7907434193,2.5905,0,2.5905,45.74,11.97,47.2803183153,131.5
2021-11-30 16:30:00,52.487,-6.18,52.8495749179,7.407,0,7.407,45.08,-6.18,45.5016351355,131.4,52.847,12.59,54.3259929408,7.407,0,7.407,45.44,12.59,47.1519002798,131.36
2021-11-30 17:00:00,60.023,-5.11,60.2401247426,13.053,0,13.053,46.97,-5.11,47.2471480621,131.27,60.383,13.5,61.8737156554,13.053,0,13.053,47.33,13.5,49.2176685754,131.24
2021-11-30 17:30:00,63.611,-5.17,63.8207507085,15.811,0,15.811,47.8,-5.17,48.0787780627,130.63,63.971,13.39,65.3573327256,15.811,0,15.811,48.16,13.39,49.9867752511,130.6
2021-11-30 18:00:00,65.2825,-5.65,65.5265389461,18.1425,0,18.1425,47.14,-5.65,47.4773851428,130.4,65.6425,12.94,66.9057651197,18.1425,0,18.1425,47.5,12.94,49.2310227397,130.36
2021-11-30 18:30:00,60.6395,-6.37,60.9731568828,12.1795,0,12.1795,48.46,-6.37,48.8768708082,130.62,60.9995,12.27,62.2213138743,12.1795,0,12.1795,48.82,12.27,50.3383084738,130.58
2021-11-30 19:00:00,58.628,-7.24,59.0733441071,11.728,0,11.728,46.9,-7.24,47.4555328703,130.81,59.008,11.53,60.1239134122,11.728,0,11.728,47.28,11.53,48.6655864035,130.77
2021-11-30 19:30:00,51.525,-7.33,52.0437750841,2.515,0,2.515,49.01,-7.33,49.5551107354,131.19,51.875,11.45,53.1236117466,2.515,0,2.515,49.36,11.45,50.6706236393,131.14
2021-11-30 20:00:00,49.1135,-8.17,49.7884000772,2.0735,0,2.0735,47.04,-8.17,47.7442195454,131.34,49.4935,10.8,50.6581340186,2.0735,0,2.0735,47.42,10.8,48.6343129899,131.32
2021-11-30 20:30:00,47.3685,-9.26,48.2651260461,2.0885,0,2.0885,45.28,-9.26,46.2171613148,132.0,47.7485,9.79,48.7418029237,2.0885,0,2.0885,45.66,9.79,46.6977483397,131.98
2021-11-30 21:00:00,45.2725,-10.27,46.4227547249,2.0925,0,2.0925,43.18,-10.27,44.3845164444,132.21,45.6625,8.86,46.5141215788,2.0925,0,2.0925,43.57,8.86,44.4617194899,132.19
2021-11-30 21:30:00,40.6735,-10.84,42.0932203835,2.0835,0,2.0835,38.59,-10.84,40.0835839216,132.39,41.0835,8.51,41.9556202701,2.0835,0,2.0835,39.0,8.51,39.917666515,132.36
2021-11-30 22:00:00,38.126,-11.93,39.9489270945,2.126,0,2.126,36.0,-11.93,37.9252541191,133.17,38.536,7.41,39.2419596351,2.126,0,2.126,36.41,7.41,37.1563749577,133.14
2021-11-30 22:30:00,39.155,-13.14,41.3010123968,2.145,0,2.145,37.01,-13.14,39.2733968482,133.17,39.555,6.07,40.0180324979,2.145,0,2.145,37.41,6.07,37.8992480136,133.14
2021-11-30 23:00:00,36.408,-13.39,38.7921972051,2.158,0,2.158,34.25,-13.39,36.7743742299,132.57,36.828,5.97,37.3087454091,2.158,0,2.158,34.67,5.97,35.1802472987,132.52
2021-11-30 23:30:00,32.3305,-13.71,35.1173081293,2.1305,0,2.1305,30.2,-13.71,33.1663097133,132.99,32.7705,5.79,33.2780674056,2.1305,0,2.1305,30.64,5.79,31.1822657932,132.93
2021-12-01 00:00:00,31.019,-13.96,34.0155840902,2.1390000000000002,0,2.1390000000000002,28.88,-13.96,32.0770322817,133.64,31.439,5.38,31.8960047812,2.1390000000000002,0,2.1390000000000002,29.3,5.38,29.7898371932,133.6
2021-12-01 00:30:00,36.0315,-13.04,38.3185411028,2.1815,0,2.1815,33.85,-13.04,36.2748411437,132.99,36.4315,6.12,36.9419624851,2.1815,0,2.1815,34.25,6.12,34.7924833836,132.98
2021-12-01 01:00:00,38.022,-12.38,39.9867088418,2.212,0,2.212,35.81,-12.38,37.8895830011,132.33,38.412,6.59,38.9731939158,2.212,0,2.212,36.2,6.59,36.7949466639,132.31
2021-12-01 01:30:00,36.9785,-12.54,39.0469084852,2.1885,0,2.1885,34.79,-12.54,36.9810181039,131.69,37.3885,6.45,37.9407753248,2.1885,0,2.1885,35.2,6.45,35.786065724,131.6
2021-12-01 02:00:00,35.9055,-12.76,38.1054133982,2.1855,0,2.1855,33.72,-12.76,36.0535157786,131.84,36.3055,6.44,36.8722514942,2.1855,0,2.1855,34.12,6.44,34.7224423104,131.81
2021-12-01 02:30:00,35.7445,-12.86,37.987483205,2.1745,0,2.1745,33.57,-12.86,35.9489151436,132.6,36.1645,6.42,36.7299259494,2.1745,0,2.1745,33.99,6.42,34.5909887109,132.58
2021-12-01 03:00:00,35.099,-13.06,37.4500120294,2.1390000000000002,0,2.1390000000000002,32.96,-13.06,35.4531409046,132.82,35.509,6.29,36.0617966968,2.1390000000000002,0,2.1390000000000002,33.37,6.29,33.9576353712,132.81
2021-12-01 03:30:00,34.384,-13.55,36.9575696712,2.174,0,2.174,32.21,-13.55,34.944049565,133.13,34.804,5.78,35.2806861611,2.174,0,2.174,32.63,5.78,33.1379736858,133.13
2021-12-01 04:00:00,33.1625,-13.7,35.8809337427,2.1825,0,2.1825,30.98,-13.7,33.8740372557,132.86,33.5725,5.64,34.0429487009,2.1825,0,2.1825,31.39,5.64,31.8926590299,132.85
2021-12-01 04:30:00,32.888,-13.82,35.6737010135,2.148,0,2.148,30.74,-13.82,33.7037089947,132.86,33.308,5.49,33.7574134673,2.148,0,2.148,31.16,5.49,31.6399383691,132.85
2021-12-01 05:00:00,32.52,-13.85,35.3464694135,2.11,0,2.11,30.41,-13.85,33.4154245821,132.86,32.94,5.48,33.3927237583,2.11,0,2.11,30.83,5.48,31.3132448015,132.85
2021-12-01 05:30:00,33.297,-13.5,35.9296563997,2.077,0,2.077,31.22,-13.5,34.0137972005,132.86,33.707,5.72,34.1888907249,2.077,0,2.077,31.63,5.72,32.1430443487,132.85
2021-12-01 06:00:00,34.2365,-13.03,36.6322103107,2.0865,0,2.0865,32.15,-13.03,34.6901052175,132.59,34.6565,6.24,35.2137841228,2.0865,0,2.0865,32.57,6.24,33.1623657178,132.58
2021-12-01 06:30:00,38.037,-11.69,39.7928318796,2.007,0,2.007,36.03,-11.69,37.8789783389,132.69,38.427,7.59,39.1694067992,2.007,0,2.007,36.42,7.59,37.2024797561,132.67
2021-12-01 07:00:00,42.3925,-10.48,43.6686896557,1.9525000000000001,0,1.9525000000000001,40.44,-10.48,41.7758782074,132.77,42.7625,8.76,43.6505327144,1.9525000000000001,0,1.9525000000000001,40.81,8.76,41.7395939127,132.67
2021-12-01 07:30:00,46.499,-9.22,47.404276189,1.869,0,1.869,44.63,-9.22,45.5724181935,132.77,46.869,9.61,47.8440723706,1.869,0,1.869,45.0,9.61,46.0146943921,132.67
2021-12-01 08:00:00,48.766,-8.5,49.5012399441,1.846,0,1.846,46.92,-8.5,47.6837121038,131.24,49.116,10.29,50.1823231427,1.846,0,1.846,47.27,10.29,48.3770296732,131.23
2021-12-01 08:30:00,50.7915,-7.72,51.3748466883,2.5915,0,2.5915,48.2,-7.72,48.8143257661,131.24,51.1415,10.91,52.2922663713,2.5915,0,2.5915,48.55,10.91,49.7607335155,131.23
2021-12-01 09:00:00,53.5065,-7.84,54.0778248661,6.2965,0,6.2965,47.21,-7.84,47.8565533652,130.61,53.8665,10.81,54.9404761742,6.2965,0,6.2965,47.57,10.81,48.7827940979,130.58
2021-12-01 09:30:00,56.6,-8.09,57.1752402706,12.15,0,12.15,44.45,-8.09,45.1802014161,130.93,56.96,10.58,57.9342558423,12.15,0,12.15,44.81,10.58,46.0420731505,130.92
2021-12-01 10:00:00,60.337,-8.56,60.9411779423,19.657,0,19.657,40.68,-8.56,41.5708551752,130.93,60.727,10.28,61.5909646702,19.657,0,19.657,41.07,10.28,42.3370204431,130.92
2021-12-01 10:30:00,60.651,-9.09,61.3283939216,21.261,0,21.261,39.39,-9.09,40.4252421143,131.37,61.031,9.9,61.8287389569,21.261,0,21.261,39.77,9.9,40.9836906586,131.34
2021-12-01 11:00:00,65.7245,-9.33,66.3834226313,29.6945,0,29.6945,36.03,-9.33,37.2184067365,131.94,66.1345,9.7,66.8420682673,29.6945,0,29.6945,36.44,9.7,37.7089326288,131.92
2021-12-01 11:30:00,68.5905,-9.24,69.2100736183,34.5505,0,34.5505,34.04,-9.24,35.271790428,132.16,68.9905,9.82,69.6858772654,34.5505,0,34.5505,34.44,9.82,35.8126513958,132.12
2021-12-01 12:00:00,66.8145,-8.81,67.3928298133,31.3145,0,31.3145,35.5,-8.81,36.5768519695,132.16,67.2045,10.22,67.9771521929,31.3145,0,31.3145,35.89,10.22,37.3167589697,132.12
2021-12-01 12:30:00,60.531,-8.24,61.0892753354,19.351,0,19.351,41.18,-8.24,41.9963093617,132.0,60.901,10.62,61.8200307425,19.351,0,19.351,41.55,10.62,42.885742386,131.99
2021-12-01 13:00:00,60.1665,-8.0,60.6960272361,16.9665,0,16.9665,43.2,-8.0,43.9344966968,131.36,60.5365,10.81,61.4940967268,16.9665,0,16.9665,43.57,10.81,44.8909901873,131.34
2021-12-01 13:30:00,61.7165,-8.63,62.3169581434,19.2065,0,19.2065,42.51,-8.63,43.3771483618,131.27,62.0865,10.24,62.9252817415,19.2065,0,19.2065,42.88,10.24,44.0857346542,131.24
2021-12-01 14:00:00,59.324,-8.59,59.9426815883,17.054,0,17.054,42.27,-8.59,43.1339889183,131.43,59.704,10.29,60.5842530366,17.054,0,17.054,42.65,10.29,43.8737575323,131.43
2021-12-01 14:30:00,57.578,-8.52,58.204952401,13.998,0,13.998,43.58,-8.52,44.4050312465,131.43,57.938,10.3,58.8464259238,13.998,0,13.998,43.94,10.3,45.1310713367,131.5
2021-12-01 15:00:00,56.225,-8.2,56.8198083858,10.435,0,10.435,45.79,-8.2,46.5184275315,131.29,56.585,10.6,57.5692819566,10.435,0,10.435,46.15,10.6,47.3516895158,131.28
2021-12-01 15:30:00,52.5405,-7.82,53.1192671283,5.8705,0,5.8705,46.67,-7.82,47.3206223543,131.29,52.9005,10.97,54.0259548759,5.8705,0,5.8705,47.03,10.97,48.2924611094,131.28
2021-12-01 16:00:00,52.5025,-7.29,53.0061940366,5.0825,0,5.0825,47.42,-7.29,47.977083071,131.29,52.8525,11.41,54.0700920681,5.0825,0,5.0825,47.77,11.41,49.1137557106,131.28
2021-12-01 16:30:00,55.337,-6.38,55.7035723181,4.5969999999999995,0,4.5969999999999995,50.74,-6.38,51.1395346088,131.0,55.677,12.17,56.9915540146,4.5969999999999995,0,4.5969999999999995,51.08,12.17,52.509763854,130.97
2021-12-01 17:00:00,62.1175,-5.5,62.360514801,8.5475,0,8.5475,53.57,-5.5,53.851600719,130.41,62.4475,13.01,63.7883246076,8.5475,0,8.5475,53.9,13.01,55.4479043788,130.39
2021-12-01 17:30:00,64.997,-5.53,65.2318243574,10.597,0,10.597,54.4,-5.53,54.6803520471,130.31,65.327,12.92,66.5923668974,10.597,0,10.597,54.73,12.92,56.234324927,130.3
2021-12-01 18:00:00,65.6235,-6.08,65.9045533499,12.4735,0,12.4735,53.15,-6.08,53.4966251272,130.2,65.9635,12.46,67.1299853437,12.4735,0,12.4735,53.49,12.46,54.922051127,130.19
2021-12-01 18:30:00,62.087,-6.47,62.4232045717,8.057,0,8.057,54.03,-6.47,54.4160068362,130.44,62.407,12.1,63.5692036209,8.057,0,8.057,54.35,12.1,55.6806294864,130.42
2021-12-01 19:00:00,60.144,-7.03,60.5534609746,8.254,0,8.254,51.89,-7.03,52.3640430066,130.54,60.494,11.63,61.6017932856,8.254,0,8.254,52.24,11.63,53.5189172163,130.53
2021-12-01 19:30:00,59.098,-8.05,59.6437432092,10.278,0,10.278,48.82,-8.05,49.4792370596,130.94,59.448,10.68,60.3997276815,10.278,0,10.278,49.17,10.68,50.3165112066,130.93
2021-12-01 20:00:00,51.228,-8.0,51.8488956874,4.628,0,4.628,46.6,-8.0,47.281708937,131.1,51.588,10.83,52.71252834,4.628,0,4.628,46.96,10.83,48.1926394795,131.07
2021-12-01 20:30:00,49.327,-9.0,50.1413295496,1.367,0,1.367,47.96,-9.0,48.7971474576,131.43,49.677,10.02,50.6774577993,1.367,0,1.367,48.31,10.02,49.3381850092,131.42
2021-12-01 21:00:00,46.584,-9.7,47.5831803897,1.3639999999999999,0,1.3639999999999999,45.22,-9.7,46.2486583589,131.98,46.954,9.23,47.8525967529,1.3639999999999999,0,1.3639999999999999,45.59,9.23,46.5149545845,131.96
2021-12-01 21:30:00,44.364,-10.59,45.6104439356,1.384,0,1.384,42.98,-10.59,44.2654323372,131.75,44.744,8.52,45.5479520506,1.384,0,1.384,43.36,8.52,44.1891389371,131.73
2021-12-01 22:00:00,41.833,-11.57,43.403511252,1.383,0,1.383,40.45,-11.57,42.0721689481,132.28,42.223,7.46,42.8769556872,1.383,0,1.383,40.84,7.46,41.5157464102,132.25
2021-12-01 22:30:00,39.329,-12.45,41.252548297,1.379,0,1.379,37.95,-12.45,39.9400175263,131.95,39.709,6.64,40.2603313573,1.379,0,1.379,38.33,6.64,38.9008804528,131.92
2021-12-01 23:00:00,36.143,-13.04,38.4234049636,1.373,0,1.373,34.77,-13.04,37.1348152008,132.18,36.553,6.22,37.0784332058,1.373,0,1.373,35.18,6.22,35.7256322547,132.17
2021-12-01 23:30:00,33.4885,-13.32,36.0402834652,1.3585,0,1.3585,32.13,-13.32,34.7815942705,132.72,33.8985,5.85,34.3995756115,1.3585,0,1.3585,32.54,5.85,33.0616711616,132.71
2021-12-02 00:00:00,33.006,-13.63,35.709563649,1.366,0,1.366,31.64,-13.63,34.4509288699,132.36,33.406,5.57,33.867177857,1.366,0,1.366,32.04,5.57,32.5205550383,132.33
2021-12-02 00:30:00,38.649,-12.36,40.5772695114,1.219,0,1.219,37.43,-12.36,39.4179464204,132.36,39.029,6.62,39.5864527459,1.219,0,1.219,37.81,6.62,38.3851598929,132.33
2021-12-02 01:00:00,39.967,-11.87,41.6924212418,1.177,0,1.177,38.79,-11.87,40.5655149111,131.78,40.337,7.01,40.9415885012,1.177,0,1.177,39.16,7.01,39.7824798121,131.75
2021-12-02 01:30:00,39.156,-11.91,40.9272578607,1.176,0,1.176,37.98,-11.91,39.8036242068,131.4,39.536,7.08,40.1649311714,1.176,0,1.176,38.36,7.08,39.0078966365,131.38
2021-12-02 02:00:00,38.0185,-12.28,39.9525311119,1.1785,0,1.1785,36.84,-12.28,38.8327696669,131.82,38.4085,6.78,39.002323934,1.1785,0,1.1785,37.23,6.78,37.8423215461,131.81
2021-12-02 02:30:00,39.737,-12.21,41.5705817737,1.177,0,1.177,38.56,-12.21,40.4469739288,132.03,40.117,6.85,40.6976189598,1.177,0,1.177,38.94,6.85,39.5379071272,132.03
2021-12-02 03:00:00,39.537,-12.51,41.4689578962,1.177,0,1.177,38.36,-12.51,40.3483543655,132.03,39.917,6.59,40.4573230578,1.177,0,1.177,38.74,6.59,39.2965100232,132.03
2021-12-02 03:30:00,37.4495,-12.96,39.6286089871,1.1595,0,1.1595,36.29,-12.96,38.5347336827,132.31,37.8595,6.35,38.3883346897,1.1595,0,1.1595,36.7,6.35,37.2453017171,132.29
2021-12-02 04:00:00,36.141,-13.32,38.5174542383,1.171,0,1.171,34.97,-13.32,37.4208938963,133.13,36.541,6.08,37.043367571,1.171,0,1.171,35.37,6.08,35.8887628653,133.11
2021-12-02 04:30:00,35.3905,-13.86,38.0077240867,1.1605,0,1.1605,34.23,-13.86,36.9295613296,133.3,35.7805,5.08,36.1393218012,1.1605,0,1.1605,34.62,5.08,34.9907244852,133.28
2021-12-02 05:00:00,34.903,-13.87,37.5579060785,1.163,0,1.163,33.74,-13.87,36.4796450092,131.79,35.293,5.06,35.6538840661,1.163,0,1.163,34.13,5.06,34.5030505898,131.78
2021-12-02 05:30:00,37.2715,-13.32,39.5801353238,1.1615,0,1.1615,36.11,-13.32,38.4883683728,131.6,37.6415,5.63,38.0602078587,1.1615,0,1.1615,36.48,5.63,36.9118856197,131.58
2021-12-02 06:00:00,38.615,-12.69,40.6467012807,1.165,0,1.165,37.45,-12.69,39.541605936,131.76,38.995,6.32,39.5038279791,1.165,0,1.165,37.83,6.32,38.3542865922,131.74
2021-12-02 06:30:00,42.6615,-11.68,44.2315044086,1.1615,0,1.1615,41.5,-11.68,43.1123230643,131.92,43.0315,7.27,43.6412980129,1.1615,0,1.1615,41.87,7.27,42.4964680885,131.9
2021-12-02 07:00:00,45.7745,-10.62,46.990310174,1.1645,0,1.1645,44.61,-10.62,45.8566952582,131.79,46.1245,8.31,46.8671057379,1.1645,0,1.1645,44.96,8.31,45.7215233779,131.78
2021-12-02 07:30:00,48.883,-8.98,49.7009868011,1.163,0,1.163,47.72,-8.98,48.5575823121,131.7,49.213,9.57,50.1348608156,1.163,0,1.163,48.05,9.57,48.9937485808,131.67
2021-12-02 08:00:00,51.582,-8.4,52.2614841351,2.5620000000000003,0,2.5620000000000003,49.02,-8.4,49.7344990927,130.31,51.932,10.18,52.9203649269,2.5620000000000003,0,2.5620000000000003,49.37,10.18,50.4086232702,130.32
2021-12-02 08:30:00,53.604,-7.79,54.1670833256,4.944,0,4.944,48.66,-7.79,49.2796073442,130.5,53.934,10.66,54.9773767654,4.944,0,4.944,48.99,10.66,50.1363710294,130.5
2021-12-02 09:00:00,56.0065,-7.79,56.5456642215,8.5465,0,8.5465,47.46,-7.79,48.0950693939,130.01,56.3465,10.69,57.3515837815,8.5465,0,8.5465,47.8,10.69,48.9807727583,130.0
2021-12-02 09:30:00,61.77,-8.07,62.2949259571,18.05,0,18.05,43.72,-8.07,44.4585571066,130.27,62.13,10.51,63.0126733285,18.05,0,18.05,44.08,10.51,45.3156319607,130.26
2021-12-02 10:00:00,68.949,-9.01,69.5352047599,31.709,0,31.709,37.24,-9.01,38.3144581066,130.49,69.329,9.86,70.0266366535,31.709,0,31.709,37.62,9.86,38.8906672609,130.48
2021-12-02 10:30:00,73.45,-9.9,74.1141855518,41.22,0,41.22,32.23,-9.9,33.7162112344,131.73,73.86,9.15,74.4246068179,41.22,0,41.22,32.64,9.15,33.8982610173,131.72
2021-12-02 11:00:00,76.9855,-10.31,77.6727964621,48.9255,0,48.9255,28.06,-10.31,29.8941415665,132.25,77.3955,8.85,77.8998454443,48.9255,0,48.9255,28.47,8.85,29.8138122353,132.24
2021-12-02 11:30:00,77.5165,-10.2,78.18470293,52.0065,0,52.0065,25.51,-10.2,27.4736255343,132.6,77.9465,9.1,78.4758998817,52.0065,0,52.0065,25.94,9.1,27.4898817749,132.59
2021-12-02 12:00:00,75.7155,-9.33,76.2881762808,48.4355,0,48.4355,27.28,-9.33,28.8313596627,133.12,76.1255,9.73,76.7448021057,48.4355,0,48.4355,27.69,9.73,29.3497700161,133.12
2021-12-02 12:30:00,77.099,-9.14,77.6388781539,49.669,0,49.669,27.43,-9.14,28.9127048199,132.22,77.509,9.86,78.1336334814,49.669,0,49.669,27.84,9.86,29.534474771,132.22
2021-12-02 13:00:00,75.7045,-9.21,76.2626738336,47.5845,0,47.5845,28.12,-9.21,29.5898377826,132.12,76.1145,9.83,76.7466351722,47.5845,0,47.5845,28.53,9.83,30.1759805143,132.12
2021-12-02 13:30:00,72.1675,-9.65,72.809824586,42.8375,0,42.8375,29.33,-9.65,30.876712908000002,132.22,72.5675,9.45,73.1802197062,42.8375,0,42.8375,29.73,9.45,31.1957593272,132.23
2021-12-02 14:00:00,66.097,-9.62,66.7933964476,35.167,0,35.167,30.93,-9.62,32.3915004284,132.51,66.507,9.48,67.1792486487,35.167,0,35.167,31.34,9.48,32.7424189699,132.54
2021-12-02 14:30:00,62.908,-9.26,63.5858794388,29.468,0,29.468,33.44,-9.26,34.6984322412,132.43,63.308,9.78,64.058967085,29.468,0,29.468,33.84,9.78,35.2249059615,132.44
2021-12-02 15:00:00,63.1535,-8.84,63.7691944614,27.7935,0,27.7935,35.36,-8.84,36.4482537305,132.13,63.5335,10.1,64.3312958229,27.7935,0,27.7935,35.74,10.1,37.1397038222,132.19
2021-12-02 15:30:00,57.095,-7.94,57.6444500798,17.335,0,17.335,39.76,-7.94,40.545051486,131.81,57.465,10.85,58.4803276752,17.335,0,17.335,40.13,10.85,41.5708960692,131.83
2021-12-02 16:00:00,59.0545,-7.55,59.5351700279,17.6145,0,17.6145,41.44,-7.55,42.1221568773,131.38,59.4145,11.07,60.4369730401,17.6145,0,17.6145,41.8,11.07,43.2410094702,131.39
2021-12-02 16:30:00,61.9565,-6.31,62.2769940849,17.6365,0,17.6365,44.32,-6.31,44.766935343,130.7,62.2965,12.16,63.4721947962,17.6365,0,17.6365,44.66,12.16,46.2858639327,130.69
2021-12-02 17:00:00,67.165,-5.61,67.3988822237,20.705,0,20.705,46.46,-5.61,46.7974753593,130.24,67.515,12.88,68.7325950696,20.705,0,20.705,46.81,12.88,48.5496704417,130.2
2021-12-02 17:30:00,71.6315,-5.24,71.8229029784,24.5315,0,24.5315,47.1,-5.24,47.390585563,130.35,71.9715,13.2,73.1719673936,24.5315,0,24.5315,47.44,13.2,49.2421932899,130.33
2021-12-02 18:00:00,70.8395,-5.68,71.066849939,23.5495,0,23.5495,47.29,-5.68,47.629890825,130.11,71.1795,12.78,72.3176992184,23.5495,0,23.5495,47.63,12.78,49.3147574261,130.06
2021-12-02 18:30:00,67.685,-6.26,67.9738686923,19.225,0,19.225,48.46,-6.26,48.8626564976,130.32,68.025,12.37,69.1405635282,19.225,0,19.225,48.8,12.37,50.3433898342,130.26
2021-12-02 19:00:00,66.412,-6.63,66.7421204638,19.082,0,19.082,47.33,-6.63,47.7921102275,130.83,66.772,12.21,67.8791874141,19.082,0,19.082,47.69,12.21,49.228245957,130.8
2021-12-02 19:30:00,63.2585,-7.0,63.6446213144,16.6085,0,16.6085,46.65,-7.0,47.1722640966,131.65,63.6085,11.89,64.7102261799,16.6085,0,16.6085,47.0,11.89,48.4806363407,131.6
2021-12-02 20:00:00,61.4135,-7.45,61.8637250919,16.3835,0,16.3835,45.03,-7.45,45.6421230882,131.76,61.7735,11.33,62.803934608,16.3835,0,16.3835,45.39,11.33,46.7826997938,131.72
2021-12-02 20:30:00,52.5095,-8.24,53.1520948811,2.3695,0,2.3695,50.14,-8.24,50.8125693111,131.37,52.8395,10.59,53.8902668415,2.3695,0,2.3695,50.47,10.59,51.5690701875,131.31
2021-12-02 21:00:00,49.5005,-8.9,50.2942292937,1.3505,0,1.3505,48.15,-8.9,48.965625698,131.56,49.8605,9.93,50.8396927631,1.3505,0,1.3505,48.51,9.93,49.5159065352,131.54
2021-12-02 21:30:00,52.231,-9.95,53.1702911502,4.691,0,4.691,47.54,-9.95,48.5700947086,131.56,52.581,8.7,53.2958869051,4.691,0,4.691,47.89,8.7,48.673833833,131.54
2021-12-02 22:00:00,47.625,-10.87,48.8497443699,1.375,0,1.375,46.25,-10.87,47.5102031147,130.87,47.985,7.98,48.6440194166,1.375,0,1.375,46.61,7.98,47.2881856281,130.84
2021-12-02 22:30:00,43.4805,-12.37,45.2058710816,1.3705,0,1.3705,42.11,-12.37,43.8892811516,131.52,43.8505,6.61,44.3458955288,1.3705,0,1.3705,42.48,6.61,42.9911909581,131.49
2021-12-02 23:00:00,41.0435,-12.9,43.0230042216,1.3535,0,1.3535,39.69,-12.9,41.7337525272,132.01,41.4135,6.01,41.8473186985,1.3535,0,1.3535,40.06,6.01,40.5083164301,131.99
2021-12-02 23:30:00,39.965,-13.48,42.1771457664,1.355,0,1.355,38.61,-13.48,40.8955070882,131.7,40.355,5.44,40.7200150417,1.355,0,1.355,39.0,5.44,39.377577376,131.68
2021-12-03 00:00:00,39.075,-13.59,41.3708076426,1.395,0,1.395,37.68,-13.59,40.0558422705,131.7,39.445,5.27,39.7954887519,1.395,0,1.395,38.05,5.27,38.4132190789,131.76
2021-12-03 00:30:00,44.0205,-12.12,45.658502168300004,1.3605,0,1.3605,42.66,-12.12,44.3482806882,131.49,44.3705,6.52,44.8469806146,1.3605,0,1.3605,43.01,6.52,43.5013850354,131.48
2021-12-03 01:00:00,45.09,-11.71,46.5857510404,1.37,0,1.37,43.72,-11.71,45.261048375,130.87,45.44,6.84,45.9519227019,1.37,0,1.37,44.07,6.84,44.5976512834,130.86
2021-12-03 01:30:00,43.726,-12.12,45.3746347203,1.3559999999999999,0,1.3559999999999999,42.37,-12.12,44.0693918724,130.51,44.076,6.61,44.5688891044,1.3559999999999999,0,1.3559999999999999,42.72,6.61,43.2283529642,130.47
2021-12-03 02:00:00,42.25,-12.35,44.0180076787,1.35,0,1.35,40.9,-12.35,42.7239101675,131.26,42.63,6.5,43.1226958805,1.35,0,1.35,41.28,6.5,41.7886156746,131.24
2021-12-03 02:30:00,42.076,-12.27,43.8285600494,1.346,0,1.346,40.73,-12.27,42.5380512012,131.58,42.456,6.59,42.9644042901,1.346,0,1.346,41.11,6.59,41.6348435808,131.56
2021-12-03 03:00:00,41.0775,-12.7,42.9959417416,1.3475000000000001,0,1.3475000000000001,39.73,-12.7,41.7104651137,131.68,41.4475,6.24,41.9145900165,1.3475000000000001,0,1.3475000000000001,40.1,6.24,40.5826021837,131.56
2021-12-03 03:30:00,39.9685,-13.11,42.0636790147,1.3585,0,1.3585,38.61,-13.11,40.7750438381,131.92,40.3385,5.91,40.7691388461,1.3585,0,1.3585,38.98,5.91,39.4254803395,131.86
2021-12-03 04:00:00,38.6165,-13.35,40.8589839846,1.3465,0,1.3465,37.27,-13.35,39.5888292325,132.24,39.0165,5.79,39.4437748225,1.3465,0,1.3465,37.67,5.79,38.1123733189,132.18
2021-12-03 04:30:00,37.4725,-13.71,39.901783873,1.3325,0,1.3325,36.14,-13.71,38.6531201845,132.59,37.8625,5.47,38.2555852948,1.3325,0,1.3325,36.53,5.47,36.9372684426,132.51
2021-12-03 05:00:00,36.586,-13.76,39.0880160151,1.336,0,1.336,35.25,-13.76,37.8404558641,132.69,36.986,5.41,37.37957057,1.336,0,1.336,35.65,5.41,36.0581558042,132.65
2021-12-03 05:30:00,36.661,-13.48,39.0607132679,1.361,0,1.361,35.3,-13.48,37.786246175,132.69,37.051,5.59,37.4703175994,1.361,0,1.361,35.69,5.59,36.1251186849,132.65
2021-12-03 06:00:00,37.9595,-12.96,40.1109117355,1.3795,0,1.3795,36.58,-12.96,38.8079631004,132.17,38.3495,6.12,38.8347595621,1.3795,0,1.3795,36.97,6.12,37.4731277051,132.15
2021-12-03 06:30:00,40.5865,-11.8,42.267055519,1.3065,0,1.3065,39.28,-11.8,41.0141243964,132.17,40.9565,7.24,41.5914954318,1.3065,0,1.3065,39.65,7.24,40.3055839804,132.15
2021-12-03 07:00:00,42.9335,-10.42,44.1798802879,1.3635,0,1.3635,41.57,-10.42,42.8560532481,131.94,43.3035,8.46,44.1221567044,1.3635,0,1.3635,41.94,8.46,42.784754294,131.93
2021-12-03 07:30:00,44.9115,-8.89,45.7829109194,1.4415,0,1.4415,43.47,-8.89,44.3697306731,131.48,45.2815,9.91,46.3532344314,1.4415,0,1.4415,43.84,9.91,44.946119966,131.45
2021-12-03 08:00:00,46.576,-7.71,47.2098281717,1.5859999999999999,0,1.5859999999999999,44.99,-7.71,45.6458563289,131.21,46.926,10.9,48.1752994386,1.5859999999999999,0,1.5859999999999999,45.34,10.9,46.6318088862,131.15
2021-12-03 08:30:00,47.559,-6.8100000000000005,48.0440899695,1.639,0,1.639,45.92,-6.8100000000000005,46.4222198952,130.51,47.919,11.68,49.3219318458,1.639,0,1.639,46.28,11.68,47.731130303,130.49
2021-12-03 09:00:00,48.862,-6.84,49.3384296872,2.782,0,2.782,46.08,-6.84,46.5848902542,130.2,49.212,11.76,50.5976140149,2.782,0,2.782,46.43,11.76,47.8961637295,130.17
2021-12-03 09:30:00,51.09,-6.84,51.5458407633,5.57,0,5.57,45.52,-6.84,46.0310330104,130.6,51.45,11.76,52.7768898288,5.57,0,5.57,45.88,11.76,47.36319246,130.59
2021-12-03 10:00:00,53.41,-7.21,53.8944542602,9.84,0,9.84,43.57,-7.21,44.162529366,130.6,53.78,11.44,54.9832883702,9.84,0,9.84,43.94,11.44,45.4048147227,130.59
2021-12-03 10:30:00,56.8055,-7.97,57.3618839496,17.1255,0,17.1255,39.68,-7.97,40.4725005405,130.85,57.1955,10.81,58.208086382,17.1255,0,17.1255,40.07,10.81,41.5025420908,130.84
2021-12-03 11:00:00,59.8505,-8.95,60.5159883853,23.3505,0,23.3505,36.5,-8.95,37.5812785839,131.15,60.2405,10.08,61.0780176516,23.3505,0,23.3505,36.89,10.08,38.2423652511,131.14
2021-12-03 11:30:00,59.8955,-8.77,60.5341541632,21.2755,0,21.2755,38.62,-8.77,39.6032486041,132.04,60.2755,10.22,61.135785758,21.2755,0,21.2755,39.0,10.22,40.3168500754,132.04
2021-12-03 12:00:00,57.558,-8.86,58.2359250291,18.608,0,18.608,38.95,-8.86,39.9449884216,132.04,57.958,10.16,58.8417824679,18.608,0,18.608,39.35,10.16,40.6404736685,132.04
2021-12-03 12:30:00,58.408,-9.63,59.1965485818,20.888,0,20.888,37.52,-9.63,38.7361239672,132.04,58.798,9.46,59.5541468245,20.888,0,20.888,37.91,9.46,39.0724928818,132.04
2021-12-03 13:00:00,57.5095,-9.55,58.2970418653,18.6795,0,18.6795,38.83,-9.55,39.9871404329,132.28,57.8995,9.55,58.6818080861,18.6795,0,18.6795,39.22,9.55,40.3659621463,132.29
2021-12-03 13:30:00,51.6605,-8.98,52.4351757912,11.6605,0,11.6605,40.0,-8.98,40.9956143996,132.28,52.0405,10.2,53.0306858361,11.6605,0,11.6605,40.38,10.2,41.6483421039,132.29
2021-12-03 14:00:00,49.441,-8.53,50.1714398936,7.931,0,7.931,41.51,-8.53,42.3773642408,132.66,49.821,10.52,50.9195683505,7.931,0,7.931,41.89,10.52,43.1907686896,132.65
2021-12-03 14:30:00,49.857,-8.3,50.5431543238,10.387,0,10.387,39.47,-8.3,40.3332480715,132.41,50.257,10.81,51.4064407346,10.387,0,10.387,39.87,10.81,41.3094783312,132.41
2021-12-03 15:00:00,49.6115,-8.25,50.292777138,10.8815,0,10.8815,38.73,-8.25,39.5989318038,132.41,50.0015,10.85,51.1651492937,10.8815,0,10.8815,39.12,10.85,40.5967597229,132.41
2021-12-03 15:30:00,51.245,-8.57,51.9566639133,11.185,0,11.185,40.06,-8.57,40.9664313799,132.41,51.645,10.49,52.699583727,11.185,0,11.185,40.46,10.49,41.797747547,132.41
2021-12-03 16:00:00,56.3015,-8.97,57.0115760372,17.9415,0,17.9415,38.36,-8.97,39.3948029567,132.26,56.6915,10.04,57.5736725618,17.9415,0,17.9415,38.75,10.04,40.0295403421,132.26
2021-12-03 16:30:00,58.6125,-8.23,59.1874822598,19.7825,0,19.7825,38.83,-8.23,39.6925912482,132.14,58.9925,10.68,59.951459167,19.7825,0,19.7825,39.21,10.68,40.6384854541,132.13
2021-12-03 17:00:00,59.963,-6.98,60.3678869019,19.413,0,19.413,40.55,-6.98,41.1463594987,131.73,60.343,11.75,61.4763381229,19.413,0,19.413,40.93,11.75,42.5831821263,131.73
2021-12-03 17:30:00,61.5285,-7.03,61.928807612,20.8385,0,20.8385,40.69,-7.03,41.2928201992,130.93,61.8885,11.64,62.9736137779,20.8385,0,20.8385,41.05,11.64,42.6683969701,130.93
2021-12-03 18:00:00,61.3505,-7.24,61.7762207508,20.8805,0,20.8805,40.47,-7.24,41.1125102615,130.93,61.7305,11.4,62.774315052,20.8805,0,20.8805,40.85,11.4,42.4108771425,130.93
2021-12-03 18:30:00,59.815,-7.79,60.3201320042,20.445,0,20.445,39.37,-7.79,40.1332904208,130.73,60.195,10.81,61.1579440874,20.445,0,20.445,39.75,10.81,41.1936718441,130.72
2021-12-03 19:00:00,59.19,-8.23,59.7594260347,20.69,0,20.69,38.5,-8.23,39.3698221992,130.51,59.58,10.5,60.4981520379,20.69,0,20.69,38.89,10.5,40.2825284708,130.5
2021-12-03 19:30:00,56.544,-8.89,57.2385886968,18.894,0,18.894,37.65,-8.89,38.6853279681,131.05,56.934,10.08,57.819432339,18.894,0,18.894,38.04,10.08,39.352865207,131.04
2021-12-03 20:00:00,54.17,-9.34,54.9693050711,18.72,0,18.72,35.45,-9.34,36.6597613195,131.84,54.56,9.54,55.3877712135,18.72,0,18.72,35.84,9.54,37.0879657032,131.83
2021-12-03 20:30:00,49.0455,-9.62,49.9800507228,11.2055,0,11.2055,37.84,-9.62,39.0436934728,131.54,49.4355,9.2,50.2842784601,11.2055,0,11.2055,38.23,9.2,39.3214051122,131.53
2021-12-03 21:00:00,40.9195,-10.43,42.2278389247,2.0195,0,2.0195,38.9,-10.43,40.273997815,131.23,41.2895,8.47,42.1493026069,2.0195,0,2.0195,39.27,8.47,40.1730481791,131.22
2021-12-03 21:30:00,40.146,-11.75,41.8301782927,1.466,0,1.466,38.68,-11.75,40.4253002463,131.51,40.536,7.13,41.1582822285,1.466,0,1.466,39.07,7.13,39.7152590323,131.5
2021-12-03 22:00:00,38.9935,-12.62,40.9848440555,1.5135,0,1.5135,37.48,-12.62,39.5476269832,131.51,39.3935,6.51,39.9277840889,1.5135,0,1.5135,37.88,6.51,38.4353288005,131.5
2021-12-03 22:30:00,36.3275,-13.54,38.7687871393,1.5575,0,1.5575,34.77,-13.54,37.3133287178,132.32,36.7375,5.8,37.1925248706,1.5575,0,1.5575,35.18,5.8,35.6549070957,132.3
2021-12-03 23:00:00,33.9445,-13.87,36.6688693615,1.6644999999999999,0,1.6644999999999999,32.28,-13.87,35.1336775758,133.13,34.3545,5.52,34.7951443487,1.6644999999999999,0,1.6644999999999999,32.69,5.52,33.1527751478,133.1
2021-12-03 23:30:00,29.359,-13.73,32.4108589982,1.7189999999999999,0,1.7189999999999999,27.64,-13.73,30.862315208,133.22,29.799,5.71,30.34113546,1.7189999999999999,0,1.7189999999999999,28.08,5.71,28.6546767562,133.2
2021-12-04 00:00:00,28.276,-14.03,31.5653778054,1.6760000000000002,0,1.6760000000000002,26.6,-14.03,30.0732588856,133.29,28.716,5.28,29.1973809784,1.6760000000000002,0,1.6760000000000002,27.04,5.28,27.5506805724,133.27
2021-12-04 00:30:00,32.9265,-12.73,35.3016614659,1.7265000000000001,0,1.7265000000000001,31.2,-12.73,33.6970755408,132.98,33.3365,6.47,33.9585502083,1.7265000000000001,0,1.7265000000000001,31.61,6.47,32.2653529347,132.95
2021-12-04 01:00:00,33.7485,-12.41,35.9578830335,1.7785000000000002,0,1.7785000000000002,31.97,-12.41,34.2941540208,132.55,34.1685,6.72,34.8230497264,1.7785000000000002,0,1.7785000000000002,32.39,6.72,33.0797596726,132.53
2021-12-04 01:30:00,33.741,-13.02,36.1659436625,1.7109999999999999,0,1.7109999999999999,32.03,-13.02,34.5751543742,132.31,34.151,6.21,34.7110198784,1.7109999999999999,0,1.7109999999999999,32.44,6.21,33.0290432801,132.29
2021-12-04 02:00:00,33.422,-13.4,36.0081946784,1.702,0,1.702,31.72,-13.4,34.4342620075,132.74,33.832,5.88,34.3391704035,1.702,0,1.702,32.13,5.88,32.6636081902,132.72
2021-12-04 02:30:00,32.0625,-13.47,34.7770729972,1.6525,0,1.6525,30.41,-13.47,33.2597203837,132.97,32.4925,5.74,32.9956081358,1.6525,0,1.6525,30.84,5.74,31.3696222483,132.94
2021-12-04 03:00:00,32.1975,-13.58,34.9441755698,1.6175000000000002,0,1.6175000000000002,30.58,-13.58,33.4597190664,132.6,32.6175,5.68,33.1083630862,1.6175000000000002,0,1.6175000000000002,31.0,5.68,31.5160657443,132.58
2021-12-04 03:30:00,29.6235,-13.78,32.6717026225,1.6135000000000002,0,1.6135000000000002,28.01,-13.78,31.2161576752,132.86,30.0535,5.46,30.545449125,1.6135000000000002,0,1.6135000000000002,28.44,5.46,28.9593715401,132.85
2021-12-04 04:00:00,27.692,-14.12,31.0840998583,1.712,0,1.712,25.98,-14.12,29.5691528455,132.77,28.132,5.15,28.5995091566,1.712,0,1.712,26.42,5.15,26.9172602618,132.7
2021-12-04 04:30:00,28.183,-14.44,31.6669400006,1.613,0,1.613,26.57,-14.44,30.2403455668,132.77,28.613,4.8100000000000005,29.0144768865,1.613,0,1.613,27.0,4.8100000000000005,27.4250998175,132.78
2021-12-04 05:00:00,28.2745,-14.7,31.8674967679,1.6245,0,1.6245,26.65,-14.7,30.4353823699,132.77,28.7045,4.55,29.0628770126,1.6245,0,1.6245,27.08,4.55,27.4595866684,132.71
2021-12-04 05:30:00,28.8365,-14.84,32.4309933898,1.5865,0,1.5865,27.25,-14.84,31.0288269195,132.77,29.2565,4.38,29.5825487788,1.5865,0,1.5865,27.67,4.38,28.0145194497,132.78
2021-12-04 06:00:00,29.1645,-14.69,32.6552317439,1.5445,0,1.5445,27.62,-14.69,31.2835499904,132.67,29.5945,4.53,29.9391938811,1.5445,0,1.5445,28.05,4.53,28.4134369621,132.66
2021-12-04 06:30:00,32.106,-13.95,35.0056814817,1.486,0,1.486,30.62,-13.95,33.6479850808,132.67,32.516,5.25,32.9371030299,1.486,0,1.486,31.03,5.25,31.4709929935,132.66
2021-12-04 07:00:00,33.913,-13.31,36.4314104723,1.463,0,1.463,32.45,-13.31,35.0736168651,132.59,34.323,5.87,34.8213329584,1.463,0,1.463,32.86,5.87,33.3801812458,132.57
2021-12-04 07:30:00,34.67,-12.39,36.8174007773,1.42,0,1.42,33.25,-12.39,35.4834412085,132.59,35.07,6.79,35.7212681746,1.42,0,1.42,33.65,6.79,34.3282187129,132.57
2021-12-04 08:00:00,37.0225,-11.74,38.8393242249,1.4125,0,1.4125,35.61,-11.74,37.4953290424,132.59,37.4325,7.54,38.1843378396,1.4125,0,1.4125,36.02,7.54,36.800706515,132.57
2021-12-04 08:30:00,39.5595,-10.8,41.0072437534,1.9495,0,1.9495,37.61,-10.8,39.1299386659,132.93,39.9395,8.31,40.794849678,1.9495,0,1.9495,37.99,8.31,38.888252725,132.91
2021-12-04 09:00:00,42.864,-10.29,44.0818170678,5.274,0,5.274,37.59,-10.29,38.9729675544,132.32,43.254,8.72,44.1242214209,5.274,0,5.274,37.98,8.72,38.96817676,132.3
2021-12-04 09:30:00,47.6085,-10.19,48.6868090169,12.538499999999999,0,12.538499999999999,35.07,-10.19,36.5204189461,131.99,48.0085,8.84,48.8155884145,12.538499999999999,0,12.538499999999999,35.47,8.84,36.554979141,131.97
2021-12-04 10:00:00,51.3105,-10.21,52.3164554442,17.0905,0,17.0905,34.22,-10.21,35.7106776749,132.09,51.7005,8.82,52.4474413127,17.0905,0,17.0905,34.61,8.82,35.7161658077,132.08
2021-12-04 10:30:00,54.1745,-10.37,55.1580760202,21.8545,0,21.8545,32.32,-10.37,33.9428829064,132.17,54.5845,8.71,55.2750553166,21.8545,0,21.8545,32.73,8.71,33.8691157251,132.08
2021-12-04 11:00:00,57.1235,-10.59,58.0968359917,28.1835,0,28.1835,28.94,-10.59,30.8167438254,132.26,57.5435,8.57,58.1781685192,28.1835,0,28.1835,29.36,8.57,30.5852006696,132.25
2021-12-04 11:30:00,56.4805,-10.25,57.4030433013,25.8305,0,25.8305,30.65,-10.25,32.3184931579,132.52,56.8905,8.84,57.5732106995,25.8305,0,25.8305,31.06,8.84,32.2934854111,132.51
2021-12-04 12:00:00,59.2695,-10.75,60.2365016435,31.8995,0,31.8995,27.37,-10.75,29.4054314711,132.27,59.6895,8.39,60.2762682177,31.8995,0,31.8995,27.79,8.39,29.0288856142,132.24
2021-12-04 12:30:00,59.5475,-10.93,60.5422964237,34.5475,0,34.5475,25.0,-10.93,27.2848840936,132.46,59.9875,8.27,60.5548764036,34.5475,0,34.5475,25.44,8.27,26.7504485944,132.44
2021-12-04 13:00:00,57.47,-10.77,58.470452367,29.14,0,29.14,28.33,-10.77,30.308114425,132.46,57.88,8.38,58.4834916878,29.14,0,29.14,28.74,8.38,29.9368000962,132.44
2021-12-04 13:30:00,55.664,-10.73,56.6887448794,24.384,0,24.384,31.28,-10.73,33.0691895879,132.46,56.064,8.4,56.6897882868,24.384,0,24.384,31.68,8.4,32.7747219668,132.44
2021-12-04 14:00:00,51.0725,-10.96,52.2352549171,17.7325,0,17.7325,33.34,-10.96,35.0952589391,132.28,51.4725,8.18,52.1184291422,17.7325,0,17.7325,33.74,8.18,34.7174307805,132.29
2021-12-04 14:30:00,49.19,-11.35,50.4824583395,13.75,0,13.75,35.44,-11.35,37.213117311,132.28,49.58,7.8,50.1898037454,13.75,0,13.75,35.83,7.8,36.6691818834,132.29
2021-12-04 15:00:00,44.6395,-11.13,46.0061067713,6.4595,0,6.4595,38.18,-11.13,39.7692003943,132.39,45.0295,7.93,45.722431806,6.4595,0,6.4595,38.57,7.93,39.3767672619,132.4
2021-12-04 15:30:00,43.3885,-10.78,44.7076093328,3.8385,0,3.8385,39.55,-10.78,40.9928152241,132.13,43.7585,8.13,44.5073389707,3.8385,0,3.8385,39.92,8.13,40.7394563047,132.14
2021-12-04 16:00:00,44.031,-10.11,45.1767756818,2.451,0,2.451,41.58,-10.11,42.791453586,131.6,44.411,8.78,45.270578978,2.451,0,2.451,41.96,8.78,42.8687531892,131.6
2021-12-04 16:30:00,48.843,-9.54,49.7659547181,8.393,0,8.393,40.45,-9.54,41.5597653988,131.48,49.203,9.29,50.0723407581,8.393,0,8.393,40.81,9.29,41.8540344531,131.48
2021-12-04 17:00:00,52.5545,-8.47,53.232662626,9.2345,0,9.2345,43.32,-8.47,44.1402684632,131.39,52.9145,10.24,53.8962142478,9.2345,0,9.2345,43.68,10.24,44.864239657,131.39
2021-12-04 17:30:00,52.2495,-7.36,52.7653281071,4.5295,0,4.5295,47.72,-7.36,48.2842417358,130.92,52.5995,11.29,53.7975045913,4.5295,0,4.5295,48.07,11.29,49.3780214265,130.92
2021-12-04 18:00:00,50.7175,-7.1,51.2120572351,1.6175000000000002,0,1.6175000000000002,49.1,-7.1,49.6106843331,130.77,51.0575,11.51,52.3387849138,1.6175000000000002,0,1.6175000000000002,49.44,11.51,50.7621286,130.77
2021-12-04 18:30:00,50.3085,-7.91,50.926547814,1.4485000000000001,0,1.4485000000000001,48.86,-7.91,49.4961382332,130.63,50.658500000000004,10.68,51.7720583158,1.4485000000000001,0,1.4485000000000001,49.21,10.68,50.355600483,130.63
2021-12-04 19:00:00,48.722,-8.71,49.4944177054,1.542,0,1.542,47.18,-8.71,47.977249817,130.63,49.082,9.83,50.0566841091,1.542,0,1.542,47.54,9.83,48.5456537704,130.63
2021-12-04 19:30:00,46.329,-9.7,47.3335635781,1.569,0,1.569,44.76,-9.7,45.7989912553,130.38,46.689,9.06,47.5599234755,1.569,0,1.569,45.12,9.06,46.0206258106,130.36
2021-12-04 20:00:00,43.8545,-9.85,44.9470763259,1.6445,0,1.6445,42.21,-9.85,43.3440491879,131.21,44.2245,8.87,45.1052469259,1.6445,0,1.6445,42.58,8.87,43.4940605141,131.21
2021-12-04 20:30:00,41.1125,-10.47,42.4247399079,1.5925,0,1.5925,39.52,-10.47,40.8833866014,130.95,41.5025,8.4,42.3440374344,1.5925,0,1.5925,39.91,8.4,40.7844100117,130.93
2021-12-04 21:00:00,40.653,-11.25,42.1809069248,1.663,0,1.663,38.99,-11.25,40.5805692419,131.51,41.033,7.66,41.7418577569,1.663,0,1.663,39.37,7.66,40.1082597478,131.5
2021-12-04 21:30:00,39.0205,-12.35,40.928253325200004,1.6605,0,1.6605,37.36,-12.35,39.3483430401,131.59,39.4105,6.64,39.965949385100004,1.6605,0,1.6605,37.75,6.64,38.3295199553,131.57
2021-12-04 22:00:00,36.9975,-13.02,39.2216191182,1.7075,0,1.7075,35.29,-13.02,37.6152163359,131.85,37.3975,6.02,37.8789309016,1.7075,0,1.7075,35.69,6.02,36.1941500798,131.84
2021-12-04 22:30:00,35.97,-13.97,38.5875860867,1.72,0,1.72,34.25,-13.97,36.9895039167,131.95,36.37,5.17,36.735620316,1.72,0,1.72,34.65,5.17,35.0335753243,131.94
2021-12-04 23:00:00,35.043,-14.3,37.848406162,1.763,0,1.763,33.28,-14.3,36.2222086571,132.37,35.443,4.84,35.7719422034,1.763,0,1.763,33.68,4.84,34.0259900664,132.35
2021-12-04 23:30:00,35.977,-14.7,38.8643091924,1.657,0,1.657,34.32,-14.7,37.3356719506,132.26,36.367,4.35,36.6262363477,1.657,0,1.657,34.71,4.35,34.9815179774,132.23
2021-12-05 00:00:00,34.9665,-14.9,38.0087637559,1.6965,0,1.6965,33.27,-14.9,36.4541204804,132.03,35.3765,4.19,35.6237680805,1.6965,0,1.6965,33.68,4.19,33.9396302278,132.02
2021-12-05 00:30:00,38.9255,-13.49,41.1967796102,1.6955,0,1.6955,37.23,-13.49,39.5986489669,132.19,39.3055,5.5600000000000005,39.6968000001,1.6955,0,1.6955,37.61,5.5600000000000005,38.0187545824,132.18
2021-12-05 01:00:00,40.518,-12.88,42.5159114215,1.728,0,1.728,38.79,-12.88,40.8724662823,132.07,40.898,5.95,41.3285482929,1.728,0,1.728,39.17,5.95,39.6193311402,132.03
2021-12-05 01:30:00,39.1695,-12.99,41.2672973461,1.6895,0,1.6895,37.48,-12.99,39.6672471946,131.32,39.5595,6.16,40.0362290963,1.6895,0,1.6895,37.87,6.16,38.3677273239,131.31
2021-12-05 02:00:00,37.7595,-13.43,40.0767356486,1.6795,0,1.6795,36.08,-13.43,38.4984584107,132.49,38.1595,5.91,38.6144472996,1.6795,0,1.6795,36.48,5.91,36.9556288,132.47
2021-12-05 02:30:00,37.746,-13.51,40.0909044049,1.726,0,1.726,36.02,-13.51,38.4702547431,133.27,38.146,5.89,38.5980493808,1.726,0,1.726,36.42,5.89,36.8932039812,133.25
2021-12-05 03:00:00,37.1275,-13.78,39.602268322,1.7775,0,1.7775,35.35,-13.78,37.9408869164,133.36,37.5275,5.67,37.9534208768,1.7775,0,1.7775,35.75,5.67,36.1968424037,133.34
2021-12-05 03:30:00,36.2275,-14.15,38.8928561082,1.8075,0,1.8075,34.42,-14.15,37.2150359398,133.75,36.6375,5.41,37.0347742838,1.8075,0,1.8075,34.83,5.41,35.2476524041,133.73
2021-12-05 04:00:00,34.796,-14.64,37.7503803425,1.726,0,1.726,33.07,-14.64,36.1656535956,133.75,35.216,5.0,35.5691812669,1.726,0,1.726,33.49,5.0,33.8611886974,133.73
2021-12-05 04:30:00,34.317,-14.91,37.4161006654,1.7269999999999999,0,1.7269999999999999,32.59,-14.91,35.8387527685,134.23,34.717,4.48,35.0048637906,1.7269999999999999,0,1.7269999999999999,32.99,4.48,33.2927995218,134.22
2021-12-05 05:00:00,33.4865,-15.12,36.741802926,1.7565,0,1.7565,31.73,-15.12,35.1483612705,133.28,33.9065,4.25,34.171819416700004,1.7565,0,1.7565,32.15,4.25,32.4296931839,133.27
2021-12-05 05:30:00,33.6975,-15.04,36.9015325732,1.7375,0,1.7375,31.96,-15.04,35.3219931487,133.16,34.0975,4.38,34.3776658057,1.7375,0,1.7375,32.36,4.38,32.6550761751,133.15
2021-12-05 06:00:00,34.0,-14.96,37.1456807718,1.79,0,1.79,32.21,-14.96,35.5145843281,133.37,34.42,4.5,34.7129140235,1.79,0,1.79,32.63,4.5,32.9388357414,133.35
2021-12-05 06:30:00,35.0095,-14.53,37.904959969000004,1.7295,0,1.7295,33.28,-14.53,36.313624165,133.51,35.4095,4.83,35.7373976424,1.7295,0,1.7295,33.68,4.83,34.0245690641,133.48
2021-12-05 07:00:00,36.029,-14.01,38.6570684481,1.689,0,1.689,34.34,-14.01,37.087945481,133.15,36.439,5.46,36.8457910893,1.689,0,1.689,34.75,5.46,35.1763286885,133.14
2021-12-05 07:30:00,37.0355,-13.93,39.5685880497,1.6455000000000002,0,1.6455000000000002,35.39,-13.93,38.0328410719,133.48,37.4255,5.44,37.8188002222,1.6455000000000002,0,1.6455000000000002,35.78,5.44,36.1911867725,133.46
2021-12-05 08:00:00,37.9345,-13.39,40.228328206,1.5645,0,1.5645,36.37,-13.39,38.7565349328,133.03,38.3245,5.93,38.7805647232,1.5645,0,1.5645,36.76,5.93,37.2352319719,133.02
2021-12-05 08:30:00,38.4005,-12.54,40.3961631872,2.4005,0,2.4005,36.0,-12.54,38.1215372198,133.03,38.8105,6.92,39.4225989789,2.4005,0,2.4005,36.41,6.92,37.061766013,132.95
2021-12-05 09:00:00,40.976,-11.77,42.6329154058,6.146,0,6.146,34.83,-11.77,36.7649534203,133.55,41.366,7.58,42.0547542616,6.146,0,6.146,35.22,7.58,36.0264458419,133.52
2021-12-05 09:30:00,46.187,-11.61,47.6238497919,11.447,0,11.447,34.74,-11.61,36.6286731946,133.07,46.587,7.61,47.2044560291,11.447,0,11.447,35.14,7.61,35.9545782898,133.05
2021-12-05 10:00:00,50.653,-11.28,51.8937839148,15.913,0,15.913,34.74,-11.28,36.525415808700004,132.71,51.053,7.95,51.6682814597,15.913,0,15.913,35.14,7.95,36.0280737759,132.67
2021-12-05 10:30:00,54.1255,-10.82,55.1963961709,21.2655,0,21.2655,32.86,-10.82,34.5955488466,132.71,54.5455,8.41,55.1900323451,21.2655,0,21.2655,33.28,8.41,34.326178057,132.67
2021-12-05 11:00:00,59.071,-11.16,60.1159599524,31.961,0,31.961,27.11,-11.16,29.3171912024,132.71,59.501,8.14,60.0552129378,31.961,0,31.961,27.54,8.14,28.7177854299,132.67
2021-12-05 11:30:00,59.4375,-11.39,60.5189929382,34.7675,0,34.7675,24.67,-11.39,27.1724308813,132.93,59.8675,7.94,60.3917308599,34.7675,0,34.7675,25.1,7.94,26.3259111903,132.9
2021-12-05 12:00:00,60.516,-11.42,61.5841104182,36.036,0,36.036,24.48,-11.42,27.0127155244,132.93,60.946,7.88,61.4533100492,36.036,0,36.036,24.91,7.88,26.1266626265,132.98
2021-12-05 12:30:00,58.594,-11.03,59.6231308806,33.694,0,33.694,24.9,-11.03,27.2336354532,132.93,59.024,8.23,59.5950121738,33.694,0,33.694,25.33,8.23,26.6334714223,132.9
2021-12-05 13:00:00,56.269,-10.79,57.29419221,27.799,0,27.799,28.47,-10.79,30.4460999144,132.72,56.679,8.39,57.2966067145,27.799,0,27.799,28.88,8.39,30.0740170247,132.72
2021-12-05 13:30:00,54.9055,-10.7,55.9383940621,26.4055,0,26.4055,28.5,-10.7,30.4424046356,132.59,55.3155,8.51,55.9662812794,26.4055,0,26.4055,28.91,8.51,30.1364928285,132.6
2021-12-05 14:00:00,50.588,-10.54,51.6743393185,18.198,0,18.198,32.39,-10.54,34.0617630196,132.59,50.998,8.66,51.7280543226,18.198,0,18.198,32.8,8.66,33.9239679283,132.6
2021-12-05 14:30:00,48.9395,-10.44,50.0406660652,13.0095,0,13.0095,35.93,-10.44,37.4160192966,132.59,49.3295,8.69,50.0890773547,13.0095,0,13.0095,36.32,8.69,37.3451268575,132.6
2021-12-05 15:00:00,47.6385,-10.23,48.7245275221,8.8785,0,8.8785,38.76,-10.23,40.0872860144,132.42,48.0185,8.84,48.8254231139,8.8785,0,8.8785,39.14,8.84,40.1258669688,132.44
2021-12-05 15:30:00,46.025,-9.62,47.0196238288,5.105,0,5.105,40.92,-9.62,42.035589683,132.26,46.405,9.36,47.3395566625,5.105,0,5.105,41.3,9.36,42.3473682771,132.27
2021-12-05 16:00:00,46.7765,-8.96,47.6269099591,3.9365,0,3.9365,42.84,-8.96,43.7669647108,131.89,47.1465,9.87,48.1685515897,3.9365,0,3.9365,43.21,9.87,44.3229173228,131.89
2021-12-05 16:30:00,55.0285,-8.22,55.6390529417,12.5485,0,12.5485,42.48,-8.22,43.2679881668,131.4,55.3985,10.57,56.397860795,12.5485,0,12.5485,42.85,10.57,44.1344242061,131.4
2021-12-05 17:00:00,60.0185,-7.35,60.4668739249,14.0485,0,14.0485,45.97,-7.35,46.5538763155,131.4,60.3685,11.34,61.4243550414,14.0485,0,14.0485,46.32,11.34,47.6879229994,131.4
2021-12-05 17:30:00,59.8825,-6.32,60.21508288,10.6725,0,10.6725,49.21,-6.32,49.6141764015,130.98,60.2225,12.23,61.4517892844,10.6725,0,10.6725,49.55,12.23,51.0370003037,130.96
2021-12-05 18:00:00,57.6795,-6.47,58.041240685,7.7795000000000005,0,7.7795000000000005,49.9,-6.47,50.3176996692,130.56,58.0295,12.12,59.2816773569,7.7795000000000005,0,7.7795000000000005,50.25,12.12,51.6909750343,130.55
2021-12-05 18:30:00,56.9715,-7.65,57.4828175392,9.9515,0,9.9515,47.02,-7.65,47.6382503877,130.8,57.3215,11.02,58.3711809222,9.9515,0,9.9515,47.37,11.02,48.634939087,130.79
2021-12-05 19:00:00,53.4065,-7.93,53.9920285065,7.6465,0,7.6465,45.76,-7.93,46.4420337625,130.95,53.7665,10.49,54.7802575957,7.6465,0,7.6465,46.12,10.49,47.2979333587,130.91
2021-12-05 19:30:00,51.285,-8.85,52.0429988087,7.485,0,7.485,43.8,-8.85,44.6851485395,129.94,51.645,9.6,52.5296680458,7.485,0,7.485,44.16,9.6,45.1914328164,129.92
2021-12-05 20:00:00,45.965,-9.89,47.0169472106,2.825,0,2.825,43.14,-9.89,44.2591425583,130.13,46.335,8.77,47.1576624209,2.825,0,2.825,43.51,8.77,44.3850537907,130.11
2021-12-05 20:30:00,48.185,-10.65,49.3479151029,7.545,0,7.545,40.64,-10.65,42.012285108,130.85,48.555,8.1,49.2259893247,7.545,0,7.545,41.01,8.1,41.8022738616,130.83
2021-12-05 21:00:00,42.298,-11.41,43.8099178726,1.758,0,1.758,40.54,-11.41,42.1150768728,131.1,42.678,7.46,43.32508839,1.758,0,1.758,40.92,7.46,41.5944467447,131.1
2021-12-05 21:30:00,40.355,-11.99,42.0985287748,1.4849999999999999,0,1.4849999999999999,38.87,-11.99,40.6772295025,131.51,40.735,6.93,41.320274987,1.4849999999999999,0,1.4849999999999999,39.25,6.93,39.8570871991,131.5
