Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-05 22:00:00,38.363,-13.06,40.5250955458,1.383,0,1.383,36.98,-13.06,39.2184140424,131.68,38.753,5.87,39.1950495471,1.383,0,1.383,37.37,5.87,37.828214338,131.67
2021-12-05 22:30:00,35.9315,-13.65,38.4368988376,1.4615,0,1.4615,34.47,-13.65,37.0742956777,131.77,36.3315,5.32,36.7189364259,1.4615,0,1.4615,34.87,5.32,35.2734928806,131.75
2021-12-05 23:00:00,33.005,-14.03,35.8632252454,1.425,0,1.425,31.58,-14.03,34.5562917571,131.77,33.425,5.13,33.8163795371,1.425,0,1.425,32.0,5.13,32.4085929963,131.75
2021-12-05 23:30:00,30.9985,-14.43,34.1925708634,1.4485000000000001,0,1.4485000000000001,29.55,-14.43,32.8850634787,132.44,31.4185,4.9,31.7983040782,1.4485000000000001,0,1.4485000000000001,29.97,4.9,30.3679255136,132.41
2021-12-06 00:00:00,30.168,-14.94,33.6646969985,1.428,0,1.428,28.74,-14.94,32.3912210329,133.01,30.588,4.3,30.8887640413,1.428,0,1.428,29.16,4.3,29.4753388445,132.99
2021-12-06 00:30:00,35.1055,-13.49,37.6081936584,1.4355,0,1.4355,33.67,-13.49,36.2718761577,132.17,35.5055,5.5600000000000005,35.9381987619,1.4355,0,1.4355,34.07,5.5600000000000005,34.5206966905,132.14
2021-12-06 01:00:00,36.7165,-12.99,38.9466490503,1.4865,0,1.4865,35.23,-12.99,37.5485419158,132.17,37.1065,5.95,37.5805114687,1.4865,0,1.4865,35.62,5.95,36.1135279362,132.14
2021-12-06 01:30:00,37.131,-13.15,39.3907814215,1.451,0,1.451,35.68,-13.15,38.0261081364,131.81,37.531,5.8,37.9765185476,1.451,0,1.451,36.08,5.8,36.5432127761,131.78
2021-12-06 02:00:00,36.0585,-13.55,38.5203572446,1.4485000000000001,0,1.4485000000000001,34.61,-13.55,37.1679243434,131.81,36.4585,5.48,36.8680433743,1.4485000000000001,0,1.4485000000000001,35.01,5.48,35.4362878981,131.78
2021-12-06 02:30:00,36.7045,-13.71,39.181429533,1.4745,0,1.4745,35.23,-13.71,37.8036638436,132.12,37.0945,5.25,37.4641752912,1.4745,0,1.4745,35.62,5.25,36.0048177332,132.1
2021-12-06 03:00:00,36.482,-13.89,39.0367573448,1.502,0,1.502,34.98,-13.89,37.6368502933,131.79,36.872,5.11,37.2244071007,1.502,0,1.502,35.37,5.11,35.7372214924,131.77
2021-12-06 03:30:00,36.163,-14.16,38.8364283759,1.393,0,1.393,34.77,-14.16,37.5427556261,131.86,36.563,4.82,36.879335257,1.393,0,1.393,35.17,4.82,35.4987506822,131.84
2021-12-06 04:00:00,35.5955,-14.41,38.4016629881,1.4455,0,1.4455,34.15,-14.41,37.0657604805,131.86,35.9855,4.62,36.2808573527,1.4455,0,1.4455,34.54,4.62,34.8476111089,131.84
2021-12-06 04:30:00,35.182,-14.74,38.1449960545,1.472,0,1.472,33.71,-14.74,36.791734126,132.06,35.582,4.26,35.8361036386,1.472,0,1.472,34.11,4.26,34.3749865455,132.03
2021-12-06 05:00:00,34.8525,-14.63,37.7985933105,1.5025,0,1.5025,33.35,-14.63,36.4178445271,131.95,35.2525,4.63,35.5552479425,1.5025,0,1.5025,33.75,4.63,34.0661033874,131.91
2021-12-06 05:30:00,36.366,-14.32,39.0838631151,1.486,0,1.486,34.88,-14.32,37.7051296245,132.8,36.756,4.95,37.0878151958,1.486,0,1.486,35.27,4.95,35.615662285,132.77
2021-12-06 06:00:00,38.1115,-14.01,40.6050062462,1.4915,0,1.4915,36.62,-14.01,39.2084748492,132.8,38.4915,5.23,38.8451859598,1.4915,0,1.4915,37.0,5.23,37.3678056621,132.77
2021-12-06 06:30:00,40.81,-12.61,42.7137940249,1.48,0,1.48,39.33,-12.61,41.302070166,132.71,41.2,6.53,41.7142769325,1.48,0,1.48,39.72,6.53,40.2531899357,132.69
2021-12-06 07:00:00,44.9425,-11.17,46.3097960074,1.4925000000000002,0,1.4925000000000002,43.45,-11.17,44.8628064214,132.47,45.3025,7.74,45.9589393508,1.4925000000000002,0,1.4925000000000002,43.81,7.74,44.4884670448,132.43
2021-12-06 07:30:00,46.963,-9.27,47.8691578054,1.483,0,1.483,45.48,-9.27,46.415119304,131.65,47.313,9.47,48.2514338543,1.483,0,1.483,45.83,9.47,46.7981815886,131.62
2021-12-06 08:00:00,48.344,-7.87,48.9803964459,1.604,0,1.604,46.74,-7.87,47.3979377189,131.14,48.684,10.76,49.8588954551,1.604,0,1.604,47.08,10.76,48.2939333664,131.1
2021-12-06 08:30:00,50.55,-7.34,51.0801145261,3.67,0,3.67,46.88,-7.34,47.4511327578,130.77,50.9,11.24,52.1262659319,3.67,0,3.67,47.23,11.24,48.5490525139,130.76
2021-12-06 09:00:00,52.053,-6.84,52.5004800835,4.353,0,4.353,47.7,-6.84,48.187919648,130.43,52.393,11.7,53.6834839499,4.353,0,4.353,48.04,11.7,49.4442271656,130.41
2021-12-06 09:30:00,54.0275,-6.17,54.3786691291,5.3575,0,5.3575,48.67,-6.17,49.0595332224,130.43,54.3675,12.33,55.7481296211,5.3575,0,5.3575,49.01,12.33,50.5372041174,130.41
2021-12-06 10:00:00,56.956,-6.54,57.3302497465,11.126,0,11.126,45.83,-6.54,46.2942815043,130.25,57.316,12.12,58.5834298757,11.126,0,11.126,46.19,12.12,47.75364384,130.22
2021-12-06 10:30:00,60.3025,-7.39,60.7536303956,17.3525,0,17.3525,42.95,-7.39,43.581126649,130.85,60.6525,11.26,61.6888430452,17.3525,0,17.3525,43.3,11.26,44.7401117567,130.82
2021-12-06 11:00:00,58.6855,-7.37,59.1464691275,15.7055,0,15.7055,42.98,-7.37,43.6073078738,130.85,59.0555,11.31,60.1287633354,15.7055,0,15.7055,43.35,11.31,44.8011004329,130.82
2021-12-06 11:30:00,56.3095,-6.62,56.6973032009,11.4595,0,11.4595,44.85,-6.62,45.3359338715,130.85,56.6595,12.02,57.92045701,11.4595,0,11.4595,45.2,12.02,46.7709354193,130.82
2021-12-06 12:00:00,55.946,-6.22,56.2907036375,10.176,0,10.176,45.77,-6.22,46.1907057751,130.7,56.296,12.47,57.6605629178,10.176,0,10.176,46.12,12.47,47.7760954872,130.69
2021-12-06 12:30:00,60.1105,-6.61,60.4728394426,16.2605,0,16.2605,43.85,-6.61,44.3454011144,130.96,60.4805,12.09,61.67705392,16.2605,0,16.2605,44.22,12.09,45.8429547477,130.89
2021-12-06 13:00:00,71.291,-8.39,71.7829978546,38.501,0,38.501,32.79,-8.39,33.8463616952,130.96,71.721,10.53,72.4898802661,38.501,0,38.501,33.22,10.53,34.848949769,130.89
2021-12-06 13:30:00,70.288,-9.42,70.916425065,38.498,0,38.498,31.79,-9.42,33.1563040763,131.73,70.698,9.58,71.3441210192,38.498,0,38.498,32.2,9.58,33.5948865157,131.73
2021-12-06 14:00:00,64.476,-9.27,65.138985838,28.276,0,28.276,36.2,-9.27,37.3680732712,131.84,64.876,9.91,65.6285263891,28.276,0,28.276,36.6,9.91,37.9179126535,131.86
2021-12-06 14:30:00,62.0105,-9.57,62.7446173807,22.5105,0,22.5105,39.5,-9.57,40.6427718051,132.55,62.4105,9.72,63.1628760448,22.5105,0,22.5105,39.9,9.72,41.066877164,132.58
2021-12-06 15:00:00,58.0425,-9.25,58.7749462463,16.5425,0,16.5425,41.5,-9.25,42.5183783792,132.91,58.4325,10.03,59.2870808545,16.5425,0,16.5425,41.89,10.03,43.0740409063,132.93
2021-12-06 15:30:00,53.029,-7.73,53.5894368416,5.469,0,5.469,47.56,-7.73,48.1840896977,132.91,53.399,11.43,54.6085899928,5.469,0,5.469,47.93,11.43,49.2740276413,132.93
2021-12-06 16:00:00,52.2645,-7.02,52.7338445427,2.2745,0,2.2745,49.99,-7.02,50.4804962337,132.47,52.6345,11.95,53.9740038375,2.2745,0,2.2745,50.36,11.95,51.7584012504,132.47
2021-12-06 16:30:00,55.325,-5.8,55.6281909197,4.075,0,4.075,51.25,-5.8,51.5771509488,131.92,55.685,13.12,57.2097336561,4.075,0,4.075,51.61,13.12,53.2515398838,131.92
2021-12-06 17:00:00,64.799,-4.4,64.9482132241,12.119,0,12.119,52.68,-4.4,52.863431595,131.8,65.149,14.24,66.6871037083,12.119,0,12.119,53.03,14.24,54.908637754,131.79
2021-12-06 17:30:00,69.634,-4.65,69.7890855077,18.864,0,18.864,50.77,-4.65,50.9825009194,130.74,69.994,14.03,71.3862797462,18.864,0,18.864,51.13,14.03,53.0199754809,130.72
2021-12-06 18:00:00,69.647,-5.1,69.8334777095,18.957,0,18.957,50.69,-5.1,50.9459134769,130.92,70.007,13.59,71.3138706634,18.957,0,18.957,51.05,13.59,52.8279338986,130.91
2021-12-06 18:30:00,61.7885,-5.45,62.0283905341,7.9985,0,7.9985,53.79,-5.45,54.065391888,130.92,62.1385,13.19,63.5229823155,7.9985,0,7.9985,54.14,13.19,55.7235650331,130.91
2021-12-06 19:00:00,57.7725,-5.76,58.0589300302,3.9025,0,3.9025,53.87,-5.76,54.1770661812,130.92,58.1425,12.97,59.5715637385,3.9025,0,3.9025,54.24,12.97,55.7691536604,130.91
2021-12-06 19:30:00,54.267,-6.69,54.6778144132,1.517,0,1.517,52.75,-6.69,53.1725361441,131.04,54.627,12.23,55.9793000046,1.517,0,1.517,53.11,12.23,54.4999541284,131.05
2021-12-06 20:00:00,51.589,-7.68,52.1575241073,1.339,0,1.339,50.25,-7.68,50.8335017484,131.69,51.959,11.36,53.1863448735,1.339,0,1.339,50.62,11.36,51.8790323734,131.69
2021-12-06 20:30:00,50.3035,-8.77,51.0622660313,1.3635,0,1.3635,48.94,-8.77,49.7195786386,132.11,50.6835,10.42,51.7435365263,1.3635,0,1.3635,49.32,10.42,50.4087175001,132.11
2021-12-06 21:00:00,48.156,-9.83,49.1490512218,1.3860000000000001,0,1.3860000000000001,46.77,-9.83,47.7918591394,132.53,48.556,9.63,49.5017377069,1.3860000000000001,0,1.3860000000000001,47.17,9.63,48.1429724882,132.53
2021-12-06 21:30:00,45.4065,-10.49,46.6024714178,1.3465,0,1.3465,44.06,-10.49,45.2915411528,133.53,45.8065,8.74,46.632853679,1.3465,0,1.3465,44.46,8.74,45.3109170068,133.51
2021-12-06 22:00:00,41.749,-10.6,43.0736462469,1.399,0,1.399,40.35,-10.6,41.7190903544,132.86,42.149,8.25,42.9488148963,1.399,0,1.399,40.75,8.25,41.5767362836,132.85
2021-12-06 22:30:00,38.6935,-11.55,40.3805577258,1.3235000000000001,0,1.3235000000000001,37.37,-11.55,39.114184128,131.39,39.0835,7.37,39.7723128853,1.3235000000000001,0,1.3235000000000001,37.76,7.37,38.4725161641,131.37
2021-12-06 23:00:00,36.715,-12.28,38.7142044345,1.325,0,1.325,35.39,-12.28,37.4599853177,131.67,37.135,6.73,37.7399142156,1.325,0,1.325,35.81,6.73,36.4369180914,131.65
2021-12-06 23:30:00,35.1935,-12.75,37.4318706753,1.3135,0,1.3135,33.88,-12.75,36.1996809378,131.89,35.6035,6.35,36.1653385474,1.3135,0,1.3135,34.29,6.35,34.8730067531,131.88
2021-12-07 00:00:00,33.2625,-12.98,35.7053820348,1.3125,0,1.3125,31.95,-12.98,34.4859812098,132.25,33.6825,6.26,34.2592820452,1.3125,0,1.3125,32.37,6.26,32.9697512881,132.25
2021-12-07 00:30:00,37.9095,-11.74,39.6857378695,1.3395000000000001,0,1.3395000000000001,36.57,-11.74,38.4082347941,132.68,38.3095,7.41,39.0195577916,1.3395000000000001,0,1.3395000000000001,36.97,7.41,37.7052914058,132.67
2021-12-07 01:00:00,38.086,-11.17,39.6902040307,1.396,0,1.396,36.69,-11.17,38.3526400656,132.43,38.496,7.91,39.3002559279,1.396,0,1.396,37.1,7.91,37.9338648176,132.42
2021-12-07 01:30:00,36.558,-11.43,38.3031625848,1.388,0,1.388,35.17,-11.43,36.9807220049,132.14,36.968,7.86,37.7943464555,1.388,0,1.388,35.58,7.86,36.437837477,132.11
2021-12-07 02:00:00,34.778,-11.62,36.6678835495,1.3980000000000001,0,1.3980000000000001,33.38,-11.62,35.3447138905,132.92,35.208,7.77,36.0551822073,1.3980000000000001,0,1.3980000000000001,33.81,7.77,34.6913389768,132.88
2021-12-07 02:30:00,34.359,-11.47,36.2229455042,1.389,0,1.389,32.97,-11.47,34.9081910159,133.23,34.789,7.98,35.6925051096,1.389,0,1.389,33.4,7.98,34.3400698893,133.21
2021-12-07 03:00:00,33.6935,-11.78,35.6934215543,1.4535,0,1.4535,32.24,-11.78,34.3247141285,133.46,34.1235,7.73,34.9880858615,1.4535,0,1.4535,32.67,7.73,33.572038961,133.43
2021-12-07 03:30:00,31.6385,-12.2,33.9092123508,1.3885,0,1.3885,30.25,-12.2,32.6175182992,133.63,32.0685,7.24,32.8756185075,1.3885,0,1.3885,30.68,7.24,31.5226902405,133.6
2021-12-07 04:00:00,30.561,-12.49,33.0147667113,1.421,0,1.421,29.14,-12.49,31.7039382412,133.5,31.001,7.0,31.7814726059,1.421,0,1.421,29.58,7.0,30.3969801132,133.48
2021-12-07 04:30:00,30.3885,-12.77,32.962612643,1.3785,0,1.3785,29.01,-12.77,31.6962616092,133.59,30.8185,6.77,31.5533332986,1.3785,0,1.3785,29.44,6.77,30.2083845977,133.56
2021-12-07 05:00:00,31.0025,-13.02,33.6255171893,1.3825,0,1.3825,29.62,-13.02,32.3552901393,133.85,31.4325,6.54,32.1056639279,1.3825,0,1.3825,30.05,6.54,30.7534404579,133.81
2021-12-07 05:30:00,33.309,-12.84,35.6981103281,1.439,0,1.439,31.87,-12.84,34.3593146032,133.97,33.739,6.62,34.3823286151,1.439,0,1.439,32.3,6.62,32.9714179252,133.95
2021-12-07 06:00:00,35.108,-12.28,37.1936831196,1.438,0,1.438,33.67,-12.28,35.8394656768,133.53,35.518,7.17,36.2344756275,1.438,0,1.438,34.08,7.17,34.8260721299,133.51
2021-12-07 06:30:00,39.9765,-11.13,41.4969571445,1.5965,0,1.5965,38.38,-11.13,39.961247478,133.62,40.3665,7.99,41.1496588352,1.5965,0,1.5965,38.77,7.99,39.5847571674,133.6
2021-12-07 07:00:00,43.693,-9.77,44.771990675,1.663,0,1.663,42.03,-9.77,43.1505944339,132.53,44.073,9.24,45.0311772997,1.663,0,1.663,42.41,9.24,43.4049041008,132.5
2021-12-07 07:30:00,46.4585,-8.37,47.2064521252,2.3385,0,2.3385,44.12,-8.37,44.9069181753,132.08,46.8285,10.52,47.9956124271,2.3385,0,2.3385,44.49,10.52,45.7168513789,132.06
2021-12-07 08:00:00,51.9135,-7.24,52.4159239378,7.6035,0,7.6035,44.31,-7.24,44.8975912494,131.62,52.2935,11.56,53.5559869879,7.6035,0,7.6035,44.69,11.56,46.1609109529,131.6
2021-12-07 08:30:00,52.719,-6.39,53.1048496938,6.819,0,6.819,45.9,-6.39,46.3426596129,131.24,53.089,12.24,54.4817356643,6.819,0,6.819,46.27,12.24,47.8615764471,131.21
2021-12-07 09:00:00,54.9125,-5.73,55.2106471276,7.4525,0,7.4525,47.46,-5.73,47.8046493555,130.81,55.2725,12.89,56.7556284103,7.4525,0,7.4525,47.82,12.89,49.5268058732,130.8
2021-12-07 09:30:00,56.245,-5.46,56.5093941305,7.765,0,7.765,48.48,-5.46,48.7864940327,130.81,56.615,13.17,58.1266472885,7.765,0,7.765,48.85,13.17,50.5941834602,130.8
2021-12-07 10:00:00,52.904,-5.22,53.1609030774,2.304,0,2.304,50.6,-5.22,50.8685403761,130.81,53.254,13.38,54.9091332658,2.304,0,2.304,50.95,13.38,52.6775749252,130.8
2021-12-07 10:30:00,53.542,-5.31,53.8046639614,2.692,0,2.692,50.85,-5.31,51.1264960661,130.81,53.902,13.28,55.5138181357,2.692,0,2.692,51.21,13.28,52.9038987221,130.8
2021-12-07 11:00:00,54.634,-5.29,54.8895077041,4.554,0,4.554,50.08,-5.29,50.3586189247,130.66,54.994,13.32,56.5841182312,4.554,0,4.554,50.44,13.32,52.169109634,130.63
2021-12-07 11:30:00,57.1145,-5.17,57.34801662,7.9245,0,7.9245,49.19,-5.17,49.4609441883,130.74,57.4845,13.51,59.0507226057,7.9245,0,7.9245,49.56,13.51,51.3684114997,130.74
2021-12-07 12:00:00,56.1495,-4.93,56.3655147253,6.5495,0,6.5495,49.6,-4.93,49.8444069079,130.88,56.5095,13.78,58.1653848113,6.5495,0,6.5495,49.96,13.78,51.8255728381,130.88
2021-12-07 12:30:00,58.2185,-4.53,58.3944744154,7.9685,0,7.9685,50.25,-4.53,50.4537748836,130.96,58.5885,14.17,60.2777009536,7.9685,0,7.9685,50.62,14.17,52.5658948369,130.96
2021-12-07 13:00:00,60.491,-5.64,60.7533594215,15.351,0,15.351,45.14,-5.64,45.4909793256,130.96,60.871,13.19,62.2836635162,15.351,0,15.351,45.52,13.19,47.3924730311,130.96
2021-12-07 13:30:00,58.028,-6.45,58.3853687494,13.738,0,13.738,44.29,-6.45,44.7571960695,131.43,58.408,12.5,59.7305990594,13.738,0,13.738,44.67,12.5,46.385977407,131.42
2021-12-07 14:00:00,61.196,-7.28,61.6275004848,21.326,0,21.326,39.87,-7.28,40.5291907148,131.78,61.606,11.79,62.7240251897,21.326,0,21.326,40.28,11.79,41.9700190612,131.78
2021-12-07 14:30:00,58.8965,-8.05,59.4440931653,19.7665,0,19.7665,39.13,-8.05,39.9494605721,132.19,59.2965,11.02,60.3118173516,19.7665,0,19.7665,39.53,11.02,41.0373159454,132.19
2021-12-07 15:00:00,54.389,-7.89,54.9583062057,12.479,0,12.479,41.91,-7.89,42.6462214035,132.33,54.779,11.2,55.9122423178,12.479,0,12.479,42.3,11.2,43.7576279065,132.33
2021-12-07 15:30:00,51.385,-7.27,51.8967352056,6.005,0,6.005,45.38,-7.27,45.9586477173,132.33,51.765,11.76,53.0840166623,6.005,0,6.005,45.76,11.76,47.2469596905,132.33
2021-12-07 16:00:00,52.008,-6.28,52.3857849421,2.948,0,2.948,49.06,-6.28,49.4603073181,132.18,52.378,12.56,53.8628673949,2.948,0,2.948,49.43,12.56,51.000769602,132.19
2021-12-07 16:30:00,54.8755,-4.92,55.0956159803,2.1455,0,2.1455,52.73,-4.92,52.9590341679,131.37,55.2255,13.75,56.9114957654,2.1455,0,2.1455,53.08,13.75,54.8320061643,131.38
2021-12-07 17:00:00,58.6615,-3.77,58.7825185089,2.1415,0,2.1415,56.52,-3.77,56.6455938269,130.77,59.0115,14.7,60.8148594691,2.1415,0,2.1415,56.87,14.7,58.7391428266,130.77
2021-12-07 17:30:00,61.871,-3.62,61.9768105101,4.511,0,4.511,57.36,-3.62,57.4741159132,130.17,62.211,14.76,63.937986526,4.511,0,4.511,57.7,14.76,59.5579348198,130.16
2021-12-07 18:00:00,61.8045,-3.83,61.923058066,4.4645,0,4.4645,57.34,-3.83,57.4677692276,129.98,62.1445,14.62,63.8410783137,4.4645,0,4.4645,57.68,14.62,59.5040065878,129.96
2021-12-07 18:30:00,59.143,-4.47,59.3116797014,2.103,0,2.103,57.04,-4.47,57.2148800576,130.23,59.483,14.0,61.1083242202,2.103,0,2.103,57.38,14.0,59.0632237522,130.22
2021-12-07 19:00:00,57.0225,-4.96,57.2378118576,1.9625,0,1.9625,55.06,-4.96,55.282955782,130.23,57.3825,13.46,58.9399941148,1.9625,0,1.9625,55.42,13.46,57.0311143149,130.22
2021-12-07 19:30:00,54.703,-5.7,54.99916553,1.783,0,1.783,52.92,-5.7,53.2260875887,129.94,55.063,12.97,56.5699113399,1.783,0,1.783,53.28,12.97,54.8359307389,129.92
2021-12-07 20:00:00,52.1695,-6.51,52.5741079834,1.6995,0,1.6995,50.47,-6.51,50.8881223863,130.88,52.5395,12.13,53.9215723088,1.6995,0,1.6995,50.84,12.13,52.2670307173,130.86
2021-12-07 20:30:00,49.648,-7.46,50.2053334219,1.6280000000000001,0,1.6280000000000001,48.02,-7.46,48.5960080665,130.88,50.028,11.35,51.2993497425,1.6280000000000001,0,1.6280000000000001,48.4,11.35,49.7130013176,130.86
2021-12-07 21:00:00,47.2675,-8.64,48.0506623914,1.5775000000000001,0,1.5775000000000001,45.69,-8.64,46.4997387089,131.39,47.6375,10.27,48.7319639072,1.5775000000000001,0,1.5775000000000001,46.06,10.27,47.1910637727,131.38
2021-12-07 21:30:00,45.3615,-9.77,46.401708829,1.6215000000000002,0,1.6215000000000002,43.74,-9.77,44.8178591635,131.62,45.7515,9.21,46.6693031044,1.6215000000000002,0,1.6215000000000002,44.13,9.21,45.0808274103,131.62
2021-12-07 22:00:00,42.7935,-10.96,44.1747127014,1.5735000000000001,0,1.5735000000000001,41.22,-10.96,42.6521980676,131.84,43.1935,8.09,43.9445849025,1.5735000000000001,0,1.5735000000000001,41.62,8.09,42.3989681478,131.83
2021-12-07 22:30:00,40.703,-11.75,42.3650411188,1.583,0,1.583,39.12,-11.75,40.8465041344,131.87,41.103,7.25,41.7375024289,1.583,0,1.583,39.52,7.25,40.1795084589,131.86
2021-12-07 23:00:00,37.7875,-12.55,39.81705233,1.5575,0,1.5575,36.23,-12.55,38.3420839288,131.87,38.1975,6.57,38.7584043305,1.5575,0,1.5575,36.64,6.57,37.2243804515,131.86
2021-12-07 23:30:00,33.8705,-12.78,36.2013697289,1.5705,0,1.5705,32.3,-12.78,34.7364131712,132.26,34.2905,6.29,34.862623112,1.5705,0,1.5705,32.72,6.29,33.3191011283,132.26
2021-12-08 00:00:00,32.2235,-13.01,34.7507417511,1.5235,0,1.5235,30.7,-13.01,33.342916789,132.01,32.6335,5.88,33.1590066535,1.5235,0,1.5235,31.11,5.88,31.6608038432,132.0
2021-12-08 00:30:00,37.1755,-11.6,38.9432638623,1.5554999999999999,0,1.5554999999999999,35.62,-11.6,37.4612386341,131.52,37.5755,7.2,38.2590930401,1.5554999999999999,0,1.5554999999999999,36.02,7.2,36.732552320799996,131.52
2021-12-08 01:00:00,40.5795,-11.03,42.0518337323,1.6895,0,1.6895,38.89,-11.03,40.4239161883,131.18,40.9695,7.58,41.6648092549,1.6895,0,1.6895,39.28,7.58,40.0046847257,131.17
2021-12-08 01:30:00,39.687,-11.35,41.2780870317,1.657,0,1.657,38.03,-11.35,39.6875723621,130.36,40.077,7.3,40.736420179,1.657,0,1.657,38.42,7.3,39.1073701494,130.36
2021-12-08 02:00:00,38.8565,-11.68,40.5740063618,1.6465,0,1.6465,37.21,-11.68,39.0000833332,130.62,39.2565,7.1,39.8933928395,1.6465,0,1.6465,37.61,7.1,38.2743007774,130.61
2021-12-08 02:30:00,38.7865,-11.97,40.5915444674,1.6265,0,1.6265,37.16,-11.97,39.0403189024,131.05,39.1865,6.85,39.7807023851,1.6265,0,1.6265,37.56,6.85,38.1795246173,131.04
2021-12-08 03:00:00,38.2085,-12.2,40.1089699724,1.5085000000000002,0,1.5085000000000002,36.7,-12.2,38.6746687122,131.25,38.6085,6.7,39.1855365186,1.5085000000000002,0,1.5085000000000002,37.1,6.7,37.7001326258,131.24
2021-12-08 03:30:00,36.6005,-12.68,38.7347260252,1.3805,0,1.3805,35.22,-12.68,37.4330175113,131.49,37.0105,6.34,37.5496033301,1.3805,0,1.3805,35.63,6.34,36.1896739416,131.48
2021-12-08 04:00:00,35.263,-13.15,37.6351121826,1.223,0,1.223,34.04,-13.15,36.4916990561,131.98,35.683,5.99,36.1822689863,1.223,0,1.223,34.46,5.99,34.9767308364,131.97
2021-12-08 04:30:00,34.885,-13.26,37.320112875,1.225,0,1.225,33.66,-13.26,36.177661616,132.45,35.305,5.93,35.7995520223,1.225,0,1.225,34.08,5.93,34.5920699005,132.45
2021-12-08 05:00:00,35.651,-13.49,38.1178947609,3.821,0,3.821,31.83,-13.49,34.5706378304,132.58,36.081,5.68,36.5253468293,3.821,0,3.821,32.26,5.68,32.7562207832,132.58
2021-12-08 05:30:00,38.712,-13.52,41.0049916961,7.192,0,7.192,31.52,-13.52,34.2972418716,132.49,39.122,5.5600000000000005,39.5151171579,7.192,0,7.192,31.93,5.5600000000000005,32.4104689877,132.48
2021-12-08 06:00:00,36.8985,-12.42,38.9327073583,1.3685,0,1.3685,35.53,-12.42,37.6382425201,132.33,37.3085,6.91,37.943013484,1.3685,0,1.3685,35.94,6.91,36.5982472258,132.31
2021-12-08 06:30:00,41.707,-11.17,43.1768774809,1.297,0,1.297,40.41,-11.17,41.9253741784,133.19,42.097,7.97,42.8448165943,1.297,0,1.297,40.8,7.97,41.5711546628,133.16
2021-12-08 07:00:00,43.919,-9.62,44.960237555,1.239,0,1.239,42.68,-9.62,43.750734851,132.47,44.299,9.46,45.2978255659,1.239,0,1.239,43.06,9.46,44.0869050853,132.44
2021-12-08 07:30:00,43.996,-7.93,44.7049540431,1.316,0,1.316,42.68,-7.93,43.4104515065,132.31,44.386,11.07,45.7456216047,1.316,0,1.316,43.07,11.07,44.4698751966,132.28
2021-12-08 08:00:00,48.7345,-6.33,49.1438743919,3.9545,0,3.9545,44.78,-6.33,45.2251843556,131.93,49.1245,12.45,50.6775986038,3.9545,0,3.9545,45.17,12.45,46.8543637242,131.91
2021-12-08 08:30:00,47.63,-5.78,47.979425799,2.39,0,2.39,45.24,-5.78,45.6077405711,131.18,48.0,12.87,49.6954414408,2.39,0,2.39,45.61,12.87,47.3910223566,131.15
2021-12-08 09:00:00,48.9525,-5.43,49.2527375508,3.4225,0,3.4225,45.53,-5.43,45.8526531402,130.73,49.3225,13.2,51.0582902793,3.4225,0,3.4225,45.9,13.2,47.7603391948,130.71
2021-12-08 09:30:00,51.4295,-5.53,51.7259545127,4.8495,0,4.8495,46.58,-5.53,46.907113533,130.73,51.8095,13.17,53.4572089643,4.8495,0,4.8495,46.96,13.17,48.7718207575,130.71
2021-12-08 10:00:00,53.0425,-5.86,53.3652171948,7.3725,0,7.3725,45.67,-5.86,46.0444187714,130.92,53.4125,13.0,54.9717669013,7.3725,0,7.3725,46.04,13.0,47.8401672238,130.91
2021-12-08 10:30:00,57.85,-6.62,58.2275441694,16.32,0,16.32,41.53,-6.62,42.0543136907,131.51,58.24,12.39,59.5433430368,16.32,0,16.32,41.92,12.39,43.7126812264,131.5
2021-12-08 11:00:00,58.984,-6.53,59.3443607767,18.524,0,18.524,40.46,-6.53,40.9835637787,132.0,59.394,12.51,60.6971773314,18.524,0,18.524,40.87,12.51,42.7417477415,131.97
2021-12-08 11:30:00,60.214,-7.15,60.6370208371,22.274,0,22.274,37.94,-7.15,38.607850238,132.15,60.614,11.98,61.7865470471,22.274,0,22.274,38.34,11.98,40.1680967934,132.14
2021-12-08 12:00:00,57.097,-6.47,57.4624077898,17.127,0,17.127,39.97,-6.47,40.4902679665,132.44,57.477,12.49,58.8184123298,17.127,0,17.127,40.35,12.49,42.2388754585,132.44
2021-12-08 12:30:00,59.2125,-6.01,59.5167224925,20.4825,0,20.4825,38.73,-6.01,39.1935326298,131.88,59.6325,12.95,61.0224348601,20.4825,0,20.4825,39.15,12.95,41.2362098161,131.88
2021-12-08 13:00:00,62.5935,-6.57,62.9373588757,26.5635,0,26.5635,36.03,-6.57,36.6241150064,131.78,63.0035,12.46,64.2237698384,26.5635,0,26.5635,36.44,12.46,38.5113645565,131.78
2021-12-08 13:30:00,60.024,-6.76,60.4034616227,23.404,0,23.404,36.62,-6.76,37.2387164118,132.0,60.424,12.32,61.6671888122,23.404,0,23.404,37.02,12.32,39.0161863846,132.0
2021-12-08 14:00:00,55.438,-6.88,55.8632817153,17.558,0,17.558,37.88,-6.88,38.4997246743,132.17,55.848,12.22,57.1692881187,17.558,0,17.558,38.29,12.22,40.1926921218,132.17
2021-12-08 14:30:00,54.8155,-7.31,55.300769798,16.8355,0,16.8355,37.98,-7.31,38.677079776,132.26,55.2255,11.77,56.4658193091,16.8355,0,16.8355,38.39,11.77,40.1537669466,132.27
2021-12-08 15:00:00,51.8165,-7.13,52.3047471292,11.9665,0,11.9665,39.85,-7.13,40.4828284585,132.26,52.2065,11.92,53.5500237372,11.9665,0,11.9665,40.24,11.92,41.9683690415,132.27
2021-12-08 15:30:00,48.6945,-6.76,49.1614882835,6.0545,0,6.0545,42.64,-6.76,43.1725283022,131.93,49.0845,12.25,50.5900251062,6.0545,0,6.0545,43.03,12.25,44.7397295477,131.95
2021-12-08 16:00:00,48.949,-5.68,49.2774492136,2.199,0,2.199,46.75,-5.68,47.0937883377,131.93,49.319,13.14,51.0394294737,2.199,0,2.199,47.12,13.14,48.9178290606,131.95
2021-12-08 16:30:00,52.6085,-3.94,52.7558325899,2.2185,0,2.2185,50.39,-3.94,50.543799817600004,131.3,52.9785,14.63,54.9614261301,2.2185,0,2.2185,50.76,14.63,52.8262671405,131.29
2021-12-08 17:00:00,61.4075,-3.0,61.480737278,9.7575,0,9.7575,51.65,-3.0,51.7370515202,130.5,61.7575,15.51,63.6753398597,9.7575,0,9.7575,52.0,15.51,54.2638010095,130.49
2021-12-08 17:30:00,58.235,-3.5,58.3400824905,3.955,0,3.955,54.28,-3.5,54.3927237781,130.3,58.585,15.01,60.4772876789,3.955,0,3.955,54.63,15.01,56.6545408595,130.3
2021-12-08 18:00:00,58.2175,-3.7199999999999998,58.3362297912,3.7275,0,3.7275,54.49,-3.7199999999999998,54.6168334857,130.39,58.5675,14.83,60.4158998629,3.7275,0,3.7275,54.84,14.83,56.8098098923,130.3
2021-12-08 18:30:00,57.488,-4.94,57.6998591333,3.738,0,3.738,53.75,-4.94,53.9765328638,130.52,57.858,13.69,59.4555654586,3.738,0,3.738,54.12,13.69,55.8246406168,130.5
2021-12-08 19:00:00,56.004,-5.78,56.3014779202,3.714,0,3.714,52.29,-5.78,52.6084831562,130.83,56.354,12.92,57.8160852705,3.714,0,3.714,52.64,12.92,54.2023615722,130.82
2021-12-08 19:30:00,53.2995,-6.39,53.6811773367,1.3995,0,1.3995,51.9,-6.39,52.2918932532,131.09,53.6595,12.27,55.0444805612,1.3995,0,1.3995,52.26,12.27,53.681100026,131.05
2021-12-08 20:00:00,51.3135,-6.68,51.7464750708,1.2135,0,1.2135,50.1,-6.68,50.5433714744,130.72,51.6835,11.89,53.0335391262,1.2135,0,1.2135,50.47,11.89,51.8516441398,130.71
2021-12-08 20:30:00,48.571,-7.73,49.1822624632,1.201,0,1.201,47.37,-7.73,47.9965602934,130.46,48.941,10.93,50.1466487514,1.201,0,1.201,47.74,10.93,48.9752233277,130.44
2021-12-08 21:00:00,46.2655,-8.56,47.0507182756,1.1955,0,1.1955,45.07,-8.56,45.875685281,130.82,46.6355,10.11,47.7187799535,1.1955,0,1.1955,45.44,10.11,46.5511084723,130.82
2021-12-08 21:30:00,43.4645,-9.56,44.5034421169,1.2145000000000001,0,1.2145000000000001,42.25,-9.56,43.3180805207,130.82,43.8545,9.25,44.8194117571,1.2145000000000001,0,1.2145000000000001,42.64,9.25,43.6317785565,130.82
2021-12-08 22:00:00,42.7075,-11.01,44.1038621466,1.1975,0,1.1975,41.51,-11.01,42.9453163919,131.24,43.1075,7.8100000000000005,43.8092759156,1.1975,0,1.1975,41.91,7.8100000000000005,42.6314930538,131.25
2021-12-08 22:30:00,41.5415,-11.94,43.2233712504,1.2215,0,1.2215,40.32,-11.94,42.0507550467,131.24,41.9315,6.83,42.4841098795,1.2215,0,1.2215,40.71,6.83,41.2789655878,131.25
2021-12-08 23:00:00,39.31,-12.77,41.3321787473,1.23,0,1.23,38.08,-12.77,40.1641544166,131.13,39.71,6.22,40.194184902800004,1.23,0,1.23,38.48,6.22,38.9794663894,131.13
2021-12-08 23:30:00,37.909,-13.39,40.2042831176,1.399,0,1.399,36.51,-13.39,38.8879441473,131.89,38.309,5.8100000000000005,38.7470719023,1.399,0,1.399,36.91,5.8100000000000005,37.364477783,131.89
2021-12-09 00:00:00,36.968,-13.92,39.5018913978,1.418,0,1.418,35.55,-13.92,38.1781206976,132.52,37.378,5.19,37.7366000588,1.418,0,1.418,35.96,5.19,36.3325983106,132.52
2021-12-09 00:30:00,41.095,-12.43,42.933715481,1.355,0,1.355,39.74,-12.43,41.6385938764,132.34,41.495,6.46,41.9948404569,1.355,0,1.355,40.14,6.46,40.6565025549,132.34
2021-12-09 01:00:00,42.8675,-11.32,44.3369479808,1.3775,0,1.3775,41.49,-11.32,43.0065402003,131.59,43.2475,7.25,43.8509835266,1.3775,0,1.3775,41.87,7.25,42.4930511966,131.59
2021-12-09 01:30:00,41.917,-11.63,43.5004803307,1.2570000000000001,0,1.2570000000000001,40.66,-11.63,42.2905722354,130.41,42.297,7.04,42.8788736909,1.2570000000000001,0,1.2570000000000001,41.04,7.04,41.6394428397,130.4
2021-12-09 02:00:00,40.793,-11.96,42.5101217241,1.293,0,1.293,39.5,-11.96,41.2709534661,130.94,41.193,6.85,41.7586607664,1.293,0,1.293,39.9,6.85,40.4837313004,130.92
2021-12-09 02:30:00,40.269,-12.08,42.0418691426,1.169,0,1.169,39.1,-12.08,40.9235433461,131.36,40.669,6.89,41.2485110156,1.169,0,1.169,39.5,6.89,40.0964100637,131.32
2021-12-09 03:00:00,39.681,-12.49,41.6002627516,1.181,0,1.181,38.5,-12.49,40.475302346,132.0,40.081,6.54,40.6110595897,1.181,0,1.181,38.9,6.54,39.4459326167,131.97
2021-12-09 03:30:00,39.264,-12.85,41.3132448012,1.184,0,1.184,38.08,-12.85,40.1896616059,132.21,39.664,6.18,40.1425621504,1.184,0,1.184,38.48,6.18,38.9731035459,132.19
2021-12-09 04:00:00,37.8495,-13.11,40.0556706379,1.1795,0,1.1795,36.67,-13.11,38.9430481601,132.11,38.2595,5.91,38.713272146,1.1795,0,1.1795,37.08,5.91,37.5480292426,132.09
2021-12-09 04:30:00,38.413,-13.04,40.5659976951,1.153,0,1.153,37.26,-13.04,39.4759319079,132.11,38.813,5.89,39.2573696139,1.153,0,1.153,37.66,5.89,38.117813421,132.09
2021-12-09 05:00:00,36.7245,-13.0,38.9575268754,1.1445,0,1.1445,35.58,-13.0,37.8805543782,131.72,37.1345,6.05,37.6241091622,1.1445,0,1.1445,35.99,6.05,36.4949667763,131.67
2021-12-09 05:30:00,36.9075,-13.1,39.163421151,1.1375,0,1.1375,35.77,-13.1,38.0933445631,132.07,37.3175,5.98,37.79360007,1.1375,0,1.1375,36.18,5.98,36.6708712741,132.06
2021-12-09 06:00:00,38.726,-12.76,40.7740196203,1.166,0,1.166,37.56,-12.76,39.6682643936,132.22,39.116,6.21,39.6058777961,1.166,0,1.166,37.95,6.21,38.4547344289,132.22
2021-12-09 06:30:00,42.18,-11.3,43.6674066095,1.19,0,1.19,40.99,-11.3,42.519055728,131.94,42.56,7.51,43.2175161248,1.19,0,1.19,41.37,7.51,42.0461294295,131.92
2021-12-09 07:00:00,45.2525,-9.96,46.3356272888,1.3425,0,1.3425,43.91,-9.96,45.0254339235,131.37,45.6325,8.78,46.46948952,1.3425,0,1.3425,44.29,8.78,45.1518825743,131.35
2021-12-09 07:30:00,47.199,-8.02,47.8755261172,1.339,0,1.339,45.86,-8.02,46.5559877996,131.16,47.569,10.51,48.7162176385,1.339,0,1.339,46.23,10.51,47.4096298235,131.14
2021-12-09 08:00:00,49.641,-7.07,50.1419363507,1.221,0,1.221,48.42,-7.07,48.9334374431,130.28,49.991,11.51,51.2989296282,1.221,0,1.221,48.77,11.51,50.1098094189,130.26
2021-12-09 08:30:00,49.6385,-6.26,50.0316727908,1.2285,0,1.2285,48.41,-6.26,48.8130689467,130.51,50.0085,12.42,51.5277252773,1.2285,0,1.2285,48.78,12.42,50.3363169094,130.49
2021-12-09 09:00:00,50.58,-6.17,50.9549340104,2.55,0,2.55,48.03,-6.17,48.4246817233,130.87,50.95,12.5,52.4609616763,2.55,0,2.55,48.4,12.5,49.9880985836,130.85
2021-12-09 09:30:00,54.2355,-6.63,54.6392382839,8.3355,0,8.3355,45.9,-6.63,46.3763614355,130.8,54.6055,12.03,55.9149490767,8.3355,0,8.3355,46.27,12.03,47.8083026262,130.78
2021-12-09 10:00:00,59.9065,-8.06,60.4462764962,20.7965,0,20.7965,39.11,-8.06,39.9318882599,130.8,60.3065,10.8,61.2659280698,20.7965,0,20.7965,39.51,10.8,40.9594934051,130.78
2021-12-09 10:30:00,63.846,-9.02,64.4800133065,30.936,0,30.936,32.91,-9.02,34.1237234193,131.57,64.266,10.03,65.0439824734,30.936,0,30.936,33.33,10.03,34.8064620437,131.54
2021-12-09 11:00:00,64.8665,-8.99,65.4865094676,32.1465,0,32.1465,32.72,-8.99,33.9325581116,132.15,65.2665,10.09,66.0418361514,32.1465,0,32.1465,33.12,10.09,34.6228609448,132.14
2021-12-09 11:30:00,60.4845,-8.0,61.0112673221,22.9545,0,22.9545,37.53,-8.0,38.3731794356,132.14,60.8845,11.02,61.8737645553,22.9545,0,22.9545,37.93,11.02,39.4984214874,132.12
2021-12-09 12:00:00,57.478,-8.02,58.034824752,17.188,0,17.188,40.29,-8.02,41.0804637267,132.14,57.868,10.92,58.8893184202,17.188,0,17.188,40.68,10.92,42.1201709398,132.12
2021-12-09 12:30:00,56.5925,-7.6,57.1005346407,14.1925,0,14.1925,42.4,-7.6,43.0757472367,131.89,56.9725,11.3,58.082318792,14.1925,0,14.1925,42.78,11.3,44.2472417219,131.89
2021-12-09 13:00:00,53.7885,-7.5600000000000005,54.3171826612,10.2485,0,10.2485,43.54,-7.5600000000000005,44.1914607136,131.7,54.1785,11.34,55.3525560589,10.2485,0,10.2485,43.93,11.34,45.3700396738,131.69
2021-12-09 13:30:00,52.8215,-7.67,53.3754603001,8.3115,0,8.3115,44.51,-7.67,45.1660159855,131.7,53.2015,11.21,54.3696947044,8.3115,0,8.3115,44.89,11.21,46.2685227774,131.69
2021-12-09 14:00:00,51.045,-7.6,51.6076740902,6.655,0,6.655,44.39,-7.6,45.0358979038,131.58,51.425,11.25,52.6411732867,6.655,0,6.655,44.77,11.25,46.1618392181,131.56
2021-12-09 14:30:00,51.3805,-7.46,51.9192390184,6.1405,0,6.1405,45.24,-7.46,45.8509454646,131.48,51.7505,11.31,52.971977028,6.1405,0,6.1405,45.61,11.31,46.9913630362,131.48
2021-12-09 15:00:00,51.2315,-7.5,51.7775684274,6.0215,0,6.0215,45.21,-7.5,45.8278747052,131.18,51.6115,11.31,52.8361905539,6.0215,0,6.0215,45.59,11.31,46.9719512049,131.16
2021-12-09 15:30:00,54.756,-7.79,55.3073560749,12.816,0,12.816,41.94,-7.79,42.6573287959,131.18,55.146,11.16,56.2639042015,12.816,0,12.816,42.33,11.16,43.7764148829,131.16
2021-12-09 16:00:00,56.482,-7.4,56.964693662,13.142,0,13.142,43.34,-7.4,43.9672105097,131.81,56.862,11.44,58.0013848455,13.142,0,13.142,43.72,11.44,45.1919461851,131.78
2021-12-09 16:30:00,67.029,-6.61,67.3541308384,25.609,0,25.609,41.42,-6.61,41.9441116249,131.39,67.409,12.18,68.5005524138,25.609,0,25.609,41.8,12.18,43.5384014406,131.36
2021-12-09 17:00:00,69.287,-5.98,69.544581162,25.797,0,25.797,43.49,-5.98,43.8992084211,131.16,69.667,12.67,70.8097436021,25.797,0,25.797,43.87,12.67,45.6629587302,131.13
2021-12-09 17:30:00,65.4605,-5.28,65.6730954063,18.5805,0,18.5805,46.88,-5.28,47.1764008801,130.73,65.8205,13.3,67.1507871901,18.5805,0,18.5805,47.24,13.3,49.0765483709,130.72
2021-12-09 18:00:00,64.996,-5.61,65.2376587256,18.576,0,18.576,46.42,-5.61,46.7577640612,130.44,65.366,13.04,66.6539987998,18.576,0,18.576,46.79,13.04,48.573096463,130.39
2021-12-09 18:30:00,64.029,-6.01,64.3104419282,16.839,0,16.839,47.19,-6.01,47.5711698406,130.73,64.399,12.6,65.6200518211,16.839,0,16.839,47.56,12.6,49.2007479618,130.69
2021-12-09 19:00:00,56.1375,-6.82,56.5502546966,7.6675,0,7.6675,48.47,-6.82,48.9474544793,130.62,56.4975,11.89,57.735081244,7.6675,0,7.6675,48.83,11.89,50.2567507903,130.6
2021-12-09 19:30:00,51.9575,-7.38,52.479007291,2.8075,0,2.8075,49.15,-7.38,49.7009748395,130.91,52.3275,11.4,53.5548994607,2.8075,0,2.8075,49.52,11.4,50.8152575513,130.91
2021-12-09 20:00:00,49.373,-7.78,49.9822121259,1.5430000000000001,0,1.5430000000000001,47.83,-7.78,48.4586143013,131.28,49.743,10.85,50.9125578713,1.5430000000000001,0,1.5430000000000001,48.2,10.85,49.4060978018,131.27
2021-12-09 20:30:00,46.8785,-8.66,47.671683023,1.5285000000000002,0,1.5285000000000002,45.35,-8.66,46.1694498559,130.76,47.2485,10.04,48.303440377,1.5285000000000002,0,1.5285000000000002,45.72,10.04,46.8094007652,130.75
2021-12-09 21:00:00,45.549,-9.35,46.4987516069,1.5390000000000001,0,1.5390000000000001,44.01,-9.35,44.9922504438,130.86,45.939,9.44,46.8988840059,1.5390000000000001,0,1.5390000000000001,44.4,9.44,45.3924398992,130.83
2021-12-09 21:30:00,43.778,-10.23,44.9573818633,1.558,0,1.558,42.22,-10.23,43.4417000128,131.2,44.168,8.61,44.9993813735,1.558,0,1.558,42.61,8.61,43.4711881595,131.19
2021-12-09 22:00:00,40.975,-11.05,42.4388162535,1.5550000000000002,0,1.5550000000000002,39.42,-11.05,40.9394540755,131.34,41.375,7.8,42.1038077257,1.5550000000000002,0,1.5550000000000002,39.82,7.8,40.5767470357,131.32
2021-12-09 22:30:00,37.2555,-12.3,39.2334331948,1.5354999999999999,0,1.5354999999999999,35.72,-12.3,37.7784118247,131.34,37.6555,6.68,38.2434187835,1.5354999999999999,0,1.5354999999999999,36.12,6.68,36.7325033179,131.32
2021-12-09 23:00:00,36.8645,-13.28,39.1835394043,1.5145,0,1.5145,35.35,-13.28,37.7621622792,131.72,37.2745,5.74,37.713869468,1.5145,0,1.5145,35.76,5.74,36.217747031,131.73
2021-12-09 23:30:00,35.295,-13.55,37.8066068961,1.5150000000000001,0,1.5150000000000001,33.78,-13.55,36.3963033837,131.84,35.715,5.63,36.15602474,1.5150000000000001,0,1.5150000000000001,34.2,5.63,34.6603072693,131.86
2021-12-10 00:00:00,33.952,-13.94,36.7023419416,1.492,0,1.492,32.46,-13.94,35.3266924577,132.47,34.372,5.1,34.7483004476,1.492,0,1.492,32.88,5.1,33.2731783874,132.49
2021-12-10 00:30:00,38.026,-12.47,40.0184654378,1.4060000000000001,0,1.4060000000000001,36.62,-12.47,38.6849492697,132.03,38.426,6.31,38.9406416999,1.4060000000000001,0,1.4060000000000001,37.02,6.31,37.5539145762,132.04
2021-12-10 01:00:00,39.747,-11.98,41.5131835566,1.327,0,1.327,38.42,-11.98,40.2444629732,131.14,40.127,6.65,40.674299367,1.327,0,1.327,38.8,6.65,39.3657528824,131.15
2021-12-10 01:30:00,38.008,-12.19,39.914961656,1.318,0,1.318,36.69,-12.19,38.6620252961,130.63,38.408,6.6,38.9709438428,1.318,0,1.318,37.09,6.6,37.672643921,130.63
2021-12-10 02:00:00,36.8285,-12.6,38.924265083,1.3185,0,1.3185,35.51,-12.6,37.6791732924,131.23,37.2385,6.36,37.777711448,1.3185,0,1.3185,35.92,6.36,36.4787061174,131.23
2021-12-10 02:30:00,37.586,-12.82,39.7122121771,1.256,0,1.256,36.33,-12.82,38.5255927923,131.79,37.986,6.1,38.4726681685,1.256,0,1.256,36.73,6.1,37.2330887787,131.78
2021-12-10 03:00:00,37.3635,-12.86,39.5146900817,1.2435,0,1.2435,36.12,-12.86,38.3410224172,131.71,37.7735,6.13,38.2676652312,1.2435,0,1.2435,36.53,6.13,37.0407586315,131.71
2021-12-10 03:30:00,36.6525,-13.21,38.9603626299,1.2225,0,1.2225,35.43,-13.21,37.8125508264,131.96,37.0525,5.8100000000000005,37.505251049,1.2225,0,1.2225,35.83,5.8100000000000005,36.2980026999,131.95
2021-12-10 04:00:00,35.546,-13.53,38.0339192827,1.186,0,1.186,34.36,-13.53,36.9279094995,132.08,35.956,5.59,36.3879380564,1.186,0,1.186,34.77,5.59,35.2164876159,132.08
2021-12-10 04:30:00,36.0325,-13.7,38.5490733514,1.1725,0,1.1725,34.86,-13.7,37.4554348526,132.45,36.4425,5.38,36.8374837122,1.1725,0,1.1725,35.27,5.38,35.67796659,132.44
2021-12-10 05:00:00,35.6255,-13.62,38.1402759593,1.1555,0,1.1555,34.47,-13.62,37.0632607848,132.18,36.0255,5.48,36.4399101296,1.1555,0,1.1555,34.87,5.48,35.2979786957,132.17
2021-12-10 05:30:00,36.9265,-13.33,39.2588245144,1.1565,0,1.1565,35.77,-13.33,38.1730507033,132.41,37.3365,5.73,37.7736301175,1.1565,0,1.1565,36.18,5.73,36.630933649,132.39
2021-12-10 06:00:00,37.8145,-13.13,40.0291557524,1.1345,0,1.1345,36.68,-13.13,38.9592004538,132.26,38.2145,5.98,38.6795606264,1.1345,0,1.1345,37.08,5.98,37.5591107456,132.25
2021-12-10 06:30:00,41.5775,-11.87,43.238702643,1.1575,0,1.1575,40.42,-11.87,42.1268714718,131.37,41.9375,6.95,42.5094860737,1.1575,0,1.1575,40.78,6.95,41.3679936666,131.36
2021-12-10 07:00:00,42.901,-10.31,44.122464811,1.141,0,1.141,41.76,-10.31,43.013877993,131.37,43.291,8.42,44.1022344219,1.141,0,1.141,42.15,8.42,42.9827744568,131.36
2021-12-10 07:30:00,44.753,-8.53,45.5586644778,1.123,0,1.123,43.63,-8.53,44.4560209645,131.06,45.113,10.01,46.2102030833,1.123,0,1.123,43.99,10.01,45.1145231605,131.04
2021-12-10 08:00:00,47.232,-7.64,47.8459133469,1.1219999999999999,0,1.1219999999999999,46.11,-7.64,46.7386531684,130.33,47.582,10.88,48.8100514648,1.1219999999999999,0,1.1219999999999999,46.46,10.88,47.7169361967,130.3
2021-12-10 08:30:00,48.955,-6.68,49.4086472695,1.435,0,1.435,47.52,-6.68,47.987214964,130.33,49.305,11.82,50.7020258471,1.435,0,1.435,47.87,11.82,49.30770021,130.3
2021-12-10 09:00:00,50.8245,-6.36,51.2208883196,4.0945,0,4.0945,46.73,-6.36,47.1608153025,130.33,51.1845,12.2,52.618371699,4.0945,0,4.0945,47.09,12.2,48.6447129707,130.3
2021-12-10 09:30:00,55.6785,-6.68,56.0777831431,11.9685,0,11.9685,43.71,-6.68,44.2174908831,130.62,56.0485,11.91,57.2999341383,11.9685,0,11.9685,44.08,11.91,45.6606449801,130.61
2021-12-10 10:00:00,58.425,-7.21,58.8681979085,17.825,0,17.825,40.6,-7.21,41.2352288705,130.62,58.805,11.49,59.9170103143,17.825,0,17.825,40.98,11.49,42.5603160233,130.61
2021-12-10 10:30:00,60.7345,-7.85,61.23970926,22.5445,0,22.5445,38.19,-7.85,38.988441877,130.96,61.1145,11.0,62.0965547374,22.5445,0,22.5445,38.57,11.0,40.1079156776,130.95
2021-12-10 11:00:00,61.7315,-8.5,62.3139478147,26.7015,0,26.7015,35.03,-8.5,36.0465102333,131.51,62.1415,10.4,63.0057618179,26.7015,0,26.7015,35.44,10.4,36.934450043300004,131.49
2021-12-10 11:30:00,59.4105,-8.69,60.0426815711,25.0905,0,25.0905,34.32,-8.69,35.4030860237,131.73,59.8005,10.23,60.6692071833,25.0905,0,25.0905,34.71,10.23,36.186143757,131.72
2021-12-10 12:00:00,60.809,-8.72,61.4310416728,28.139,0,28.139,32.67,-8.72,33.8137146732,131.73,61.209,10.25,62.0612937426,28.139,0,28.139,33.07,10.25,34.6220652186,131.72
2021-12-10 12:30:00,62.93,-8.73,63.5326514479,31.52,0,31.52,31.41,-8.73,32.6006288283,131.73,63.33,10.21,64.1477435301,31.52,0,31.52,31.81,10.21,33.408385175,131.72
2021-12-10 13:00:00,64.4045,-9.16,65.0526342299,33.2145,0,33.2145,31.19,-9.16,32.5072561131,131.73,64.8245,9.85,65.5685770796,33.2145,0,33.2145,31.61,9.85,33.1091316709,131.72
2021-12-10 13:30:00,62.766,-9.37,63.4615447023,29.406,0,29.406,33.36,-9.37,34.6509235086,131.9,63.166,9.66,63.9003846311,29.406,0,29.406,33.76,9.66,35.1148572544,131.89
2021-12-10 14:00:00,58.792,-9.64,59.5770833794,25.402,0,25.402,33.39,-9.64,34.7537292963,132.03,59.182,9.44,59.9301487066,25.402,0,25.402,33.78,9.44,35.0742355583,132.05
2021-12-10 14:30:00,53.6855,-9.94,54.5979533522,18.5855,0,18.5855,35.1,-9.94,36.4803179811,132.03,54.0755,9.1,54.8358432072,18.5855,0,18.5855,35.49,9.1,36.6380962933,132.13
2021-12-10 15:00:00,49.05,-9.76,50.0115996545,10.65,0,10.65,38.4,-9.76,39.6209237651,132.03,49.43,9.23,50.2843693408,10.65,0,10.65,38.78,9.23,39.8632826044,132.02
2021-12-10 15:30:00,47.0355,-9.26,47.9383547929,6.7755,0,6.7755,40.26,-9.26,41.31119945,131.82,47.4155,9.84,48.4257704146,6.7755,0,6.7755,40.64,9.84,41.8142942066,131.84
2021-12-10 16:00:00,46.3195,-8.76,47.1405736097,2.9695,0,2.9695,43.35,-8.76,44.2262376876,132.27,46.6995,10.17,47.794060303,2.9695,0,2.9695,43.73,10.17,44.8970132637,132.28
2021-12-10 16:30:00,51.1195,-8.03,51.7463446076,6.4795,0,6.4795,44.64,-8.03,45.3564824474,131.7,51.4795,10.64,52.5675614828,6.4795,0,6.4795,45.0,10.64,46.2407785402,131.68
2021-12-10 17:00:00,61.9685,-7.43,62.4123376605,18.4885,0,18.4885,43.48,-7.43,44.1102629781,130.82,62.3185,10.94,63.271470998,18.4885,0,18.4885,43.83,10.94,45.1746887095,130.8
2021-12-10 17:30:00,64.308,-6.42,64.6276663976,20.128,0,20.128,44.18,-6.42,44.6440231162,129.79,64.658,11.94,65.7512019966,20.128,0,20.128,44.53,11.94,46.1029771273,129.77
2021-12-10 18:00:00,64.99,-7.0,65.3658940121,21.9,0,21.9,43.09,-7.0,43.654874871,129.87,65.34,11.42,66.3304756503,21.9,0,21.9,43.44,11.42,44.9160327723,129.77
2021-12-10 18:30:00,54.774,-7.51,55.286446585,6.704,0,6.704,48.07,-7.51,48.653108842099996,130.04,55.114,10.91,56.1834592741,6.704,0,6.704,48.41,10.91,49.624149363,130.03
2021-12-10 19:00:00,50.9895,-7.09,51.4800661446,1.4695,0,1.4695,49.52,-7.09,50.0249787606,130.18,51.3295,11.46,52.5932426292,1.4695,0,1.4695,49.86,11.46,51.1600547302,130.16
2021-12-10 19:30:00,47.935,-7.53,48.5228309665,1.135,0,1.135,46.8,-7.53,47.4019081894,130.59,48.295,11.02,49.5363242984,1.135,0,1.135,47.16,11.02,48.4304243219,130.58
2021-12-10 20:00:00,45.4585,-8.29,46.2082170425,1.1185,0,1.1185,44.34,-8.29,45.1083107642,130.5,45.8185,10.14,46.9271194753,1.1185,0,1.1185,44.7,10.14,45.8356804248,130.49
2021-12-10 20:30:00,43.353,-9.35,44.3498039342,1.123,0,1.123,42.23,-9.35,43.2526924017,130.12,43.713,9.18,44.6665285085,1.123,0,1.123,42.59,9.18,43.5681133399,130.11
2021-12-10 21:00:00,40.667,-10.0,41.8784537561,1.217,0,1.217,39.45,-10.0,40.697696495,130.41,41.047,8.54,41.9259801197,1.217,0,1.217,39.83,8.54,40.7352488639,130.41
2021-12-10 21:30:00,39.066,-10.74,40.5154286168,1.156,0,1.156,37.91,-10.74,39.4019758388,130.33,39.446,7.91,40.2312691324,1.156,0,1.156,38.29,7.91,39.0984935771,130.33
2021-12-10 22:00:00,37.4545,-11.74,39.2513333563,1.1645,0,1.1645,36.29,-11.74,38.1417317383,130.77,37.8445,7.12,38.5084481673,1.1645,0,1.1645,36.68,7.12,37.364646392,130.77
2021-12-10 22:30:00,33.4465,-13.15,35.9387098022,1.1665,0,1.1665,32.28,-13.15,34.8557154567,131.42,33.8465,5.83,34.3449335747,1.1665,0,1.1665,32.68,5.83,33.1959530666,131.42
2021-12-10 23:00:00,30.8365,-13.81,33.7876579871,1.1765,0,1.1765,29.66,-13.81,32.7174525292,131.95,31.2565,5.17,31.6811883024,1.1765,0,1.1765,30.08,5.17,30.5210632187,131.95
2021-12-10 23:30:00,28.9375,-14.15,32.2118209086,1.2275,0,1.2275,27.71,-14.15,31.1137686563,131.85,29.3575,4.79,29.7457039965,1.2275,0,1.2275,28.13,4.79,28.5349084456,131.85
2021-12-11 00:00:00,27.5725,-14.27,31.0463469067,1.2125,0,1.2125,26.36,-14.27,29.9746976632,131.62,27.9825,4.67,28.3695119142,1.2125,0,1.2125,26.77,4.67,27.1742856392,131.62
2021-12-11 00:30:00,32.7,-12.92,35.1598691693,1.27,0,1.27,31.43,-12.92,33.9819260784,131.73,33.11,5.92,33.6350784152,1.27,0,1.27,31.84,5.92,32.385675846,131.72
2021-12-11 01:00:00,33.757,-12.7,36.0669523109,1.207,0,1.207,32.55,-12.7,34.9398411559,131.36,34.157,6.12,34.7009372928,1.207,0,1.207,32.95,6.12,33.5135330874,131.34
2021-12-11 01:30:00,32.991,-12.97,35.4489348359,1.201,0,1.201,31.79,-12.97,34.3340210287,131.36,33.391,5.96,33.9187334817,1.201,0,1.201,32.19,5.96,32.7370997494,131.34
2021-12-11 02:00:00,31.5465,-13.38,34.2666902728,1.2165,0,1.2165,30.33,-13.38,33.1501628955,131.79,31.9565,5.59,32.4417322634,1.2165,0,1.2165,30.74,5.59,31.2441306488,131.76
2021-12-11 02:30:00,31.47,-13.27,34.1533863621,1.33,0,1.33,30.14,-13.27,32.9319373861,131.92,31.89,5.71,32.3971634561,1.33,0,1.33,30.56,5.71,31.0888677825,131.91
2021-12-11 03:00:00,30.8525,-13.57,33.7049203567,1.2325,0,1.2325,29.62,-13.57,32.5805049071,131.84,31.2625,5.46,31.7357134196,1.2325,0,1.2325,30.03,5.46,30.5223278929,131.81
2021-12-11 03:30:00,30.03,-13.58,32.9578109103,1.23,0,1.23,28.8,-13.58,31.8411117896,132.1,30.44,5.53,30.9382368599,1.23,0,1.23,29.21,5.53,29.7288580339,132.09
2021-12-11 04:00:00,27.956,-14.25,31.3783434235,1.216,0,1.216,26.74,-14.25,30.3000016502,132.4,28.396,4.94,28.8224984344,1.216,0,1.216,27.18,4.94,27.6252782791,132.37
2021-12-11 04:30:00,26.348,-14.29,29.9736751834,1.298,0,1.298,25.05,-14.29,28.8393238478,132.69,26.778,4.92,27.2262315424,1.298,0,1.298,25.48,4.92,25.9506608779,132.66
2021-12-11 05:00:00,25.5365,-14.47,29.3512134715,1.2165,0,1.2165,24.32,-14.47,28.2991748996,132.69,25.9765,4.77,26.4108207417,1.2165,0,1.2165,24.76,4.77,25.215283064,132.66
2021-12-11 05:30:00,26.2745,-14.28,29.9043098942,1.2245,0,1.2245,25.05,-14.28,28.8343701162,132.83,26.6945,4.97,27.1532176777,1.2245,0,1.2245,25.47,4.97,25.9503718663,132.82
2021-12-11 06:00:00,26.8225,-14.19,30.3447294641,1.1925,0,1.1925,25.63,-14.19,29.2959553522,132.76,27.2525,5.02,27.7109934187,1.1925,0,1.1925,26.06,5.02,26.5391032252,132.74
2021-12-11 06:30:00,28.5715,-13.67,31.673324932,1.1915,0,1.1915,27.38,-13.67,30.6028315683,132.76,28.9915,5.42,29.493787011,1.1915,0,1.1915,27.8,5.42,28.3234249341,132.74
2021-12-11 07:00:00,30.312,-12.87,32.9310528833,1.172,0,1.172,29.14,-12.87,31.8555568151,132.3,30.732,6.37,31.3852309853,1.172,0,1.172,29.56,6.37,30.2385598202,132.3
2021-12-11 07:30:00,32.983,-12.52,35.279295472,1.203,0,1.203,31.78,-12.52,34.1572656985,132.84,33.393,6.62,34.042867814,1.203,0,1.203,32.19,6.62,32.8636653464,132.82
2021-12-11 08:00:00,35.8045,-11.74,37.6800984639,1.1745,0,1.1745,34.63,-11.74,36.5658925776,132.43,36.1945,7.3,36.923323662,1.1745,0,1.1745,35.02,7.3,35.7727605868,132.41
2021-12-11 08:30:00,37.445,-10.78,38.9658366393,1.195,0,1.195,36.25,-10.78,37.8189225124,132.07,37.825,8.06,38.6742061974,1.195,0,1.195,36.63,8.06,37.5062728087,132.06
2021-12-11 09:00:00,39.0375,-9.86,40.2634574552,1.7275,0,1.7275,37.31,-9.86,38.5908758646,131.4,39.4275,8.84,40.4063529194,1.7275,0,1.7275,37.7,8.84,38.7225464039,131.38
2021-12-11 09:30:00,42.1185,-9.57,43.1920472107,3.9485,0,3.9485,38.17,-9.57,39.3514142058,130.95,42.4985,9.14,43.4702438715,3.9485,0,3.9485,38.55,9.14,39.6187089643,130.93
2021-12-11 10:00:00,43.2375,-9.85,44.3452805409,5.7575,0,5.7575,37.48,-9.85,38.7527147436,130.95,43.6175,8.95,44.5262709673,5.7575,0,5.7575,37.86,8.95,38.9034972721,130.93
2021-12-11 10:30:00,44.531,-9.75,45.5858800617,7.371,0,7.371,37.16,-9.75,38.4178096721,131.32,44.931,9.06,45.8353396518,7.371,0,7.371,37.56,9.06,38.637251455,131.3
2021-12-11 11:00:00,45.549,-9.83,46.597642655,8.749,0,8.749,36.8,-9.83,38.0902730366,131.23,45.929,8.99,46.8005677423,8.749,0,8.749,37.18,8.99,38.2514378815,131.21
2021-12-11 11:30:00,46.1595,-9.98,47.2260504409,9.0895,0,9.0895,37.07,-9.98,38.3899114352,131.38,46.5495,8.84,47.3814473212,9.0895,0,9.0895,37.46,8.84,38.4889230818,131.37
2021-12-11 12:00:00,48.1955,-10.59,49.3452563095,12.8855,0,12.8855,35.31,-10.59,36.8638603513,131.38,48.5855,8.29,49.2876750339,12.8855,0,12.8855,35.7,8.29,36.6498854023,131.37
2021-12-11 12:30:00,46.4065,-10.34,47.5444932905,10.3765,0,10.3765,36.03,-10.34,37.4843500677,131.54,46.7965,8.46,47.5550629508,10.3765,0,10.3765,36.42,8.46,37.3896777199,131.53
2021-12-11 13:00:00,45.3725,-10.36,46.5402337365,8.4025,0,8.4025,36.97,-10.36,38.3941466893,131.21,45.7625,8.4,46.5270502638,8.4025,0,8.4025,37.36,8.4,38.2926833742,131.2
2021-12-11 13:30:00,44.959,-10.28,46.1193026942,7.249,0,7.249,37.71,-10.28,39.0860908764,131.1,45.339,8.52,46.132584157,7.249,0,7.249,38.09,8.52,39.0312503002,131.1
