Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-11 14:00:00,43.15,-10.8,44.4810352847,6.38,0,6.38,36.77,-10.8,38.3232683888,131.1,43.54,8.1,44.287036478,6.38,0,6.38,37.16,8.1,38.032559735,131.1
2021-12-11 14:30:00,41.5805,-11.17,43.0546963786,4.6605,0,4.6605,36.92,-11.17,38.572727412,131.67,41.9705,7.66,42.6637840592,4.6605,0,4.6605,37.31,7.66,38.0882094617,131.67
2021-12-11 15:00:00,40.6095,-11.1,42.0991863371,3.2795,0,3.2795,37.33,-11.1,38.9453321978,131.37,40.9995,7.75,41.7255497298,3.2795,0,3.2795,37.72,7.75,38.5079329489,131.36
2021-12-11 15:30:00,40.4045,-11.13,41.9094323542,3.0345,0,3.0345,37.37,-11.13,38.9922274306,131.48,40.7945,7.7,41.5148314491,3.0345,0,3.0345,37.76,7.7,38.5370938188,131.48
2021-12-11 16:00:00,40.5105,-10.9,41.951288541,1.9205,0,1.9205,38.59,-10.9,40.0998516207,131.48,40.8905,7.82,41.6315432124,1.9205,0,1.9205,38.97,7.82,39.7468652852,131.48
2021-12-11 16:30:00,42.4545,-9.92,43.5980615423,1.2845,0,1.2845,41.17,-9.92,42.3482620659,130.99,42.8245,8.62,43.6834316446,1.2845,0,1.2845,41.54,8.62,42.424945492,130.99
2021-12-11 17:00:00,46.2875,-8.64,47.0869648231,1.2775,0,1.2775,45.01,-8.64,45.8317542758,130.52,46.6375,9.71,47.6375955129,1.2775,0,1.2775,45.36,9.71,46.3876459847,130.51
2021-12-11 17:30:00,48.1705,-7.9,48.8140048577,1.2505,0,1.2505,46.92,-7.9,47.5804203428,129.65,48.5305,10.36,49.6239763648,1.2505,0,1.2505,47.28,10.36,48.4017355061,129.63
2021-12-11 18:00:00,48.073,-8.18,48.7639798314,1.183,0,1.183,46.89,-8.18,47.5981564769,129.39,48.423,10.08,49.461028386,1.183,0,1.183,47.24,10.08,48.3034574332,129.36
2021-12-11 18:30:00,46.92,-8.93,47.7622371754,1.17,0,1.17,45.75,-8.93,46.6133821987,129.48,47.29,9.5,48.2347810195,1.17,0,1.17,46.12,9.5,47.088261807,129.46
2021-12-11 19:00:00,45.0105,-9.68,46.0396297797,1.2105000000000001,0,1.2105000000000001,43.8,-9.68,44.8569102815,129.99,45.3805,8.93,46.2507803204,1.2105000000000001,0,1.2105000000000001,44.17,8.93,45.0636638546,129.98
2021-12-11 19:30:00,42.8395,-10.83,44.1872341322,1.1695,0,1.1695,41.67,-10.83,43.0543586644,130.54,43.2195,7.84,43.9248310213,1.1695,0,1.1695,42.05,7.84,42.7746198113,130.52
2021-12-11 20:00:00,42.135,-11.78,43.750732851,1.165,0,1.165,40.97,-11.78,42.6299108608,130.89,42.525,6.99,43.0956578439,1.165,0,1.165,41.36,6.99,41.9465099859,130.88
2021-12-11 20:30:00,40.3915,-12.4,42.252020925,1.2315,0,1.2315,39.16,-12.4,41.0763386879,131.25,40.7815,6.52,41.2994084976,1.2315,0,1.2315,39.55,6.52,40.0838234204,131.24
2021-12-11 21:00:00,38.6915,-12.66,40.7100451025,1.2515,0,1.2515,37.44,-12.66,39.5225151022,131.69,39.0815,6.18,39.5671080855,1.2515,0,1.2515,37.83,6.18,38.3314661864,131.68
2021-12-11 21:30:00,37.7635,-13.19,40.0007253965,1.2335,0,1.2335,36.53,-13.19,38.8383444549,131.44,38.1635,5.59,38.5707250677,1.2335,0,1.2335,36.93,5.59,37.3506760314,131.42
2021-12-11 22:00:00,37.3415,-13.75,39.7925887855,1.1915,0,1.1915,36.15,-13.75,38.6766725559,131.18,37.7415,5.03,38.0752113881,1.1915,0,1.1915,36.55,5.03,36.8944901035,131.18
2021-12-11 22:30:00,35.8625,-14.78,38.788752316200004,1.1825,0,1.1825,34.68,-14.78,37.6981538009,131.3,36.2525,4.06,36.4791359033,1.1825,0,1.1825,35.07,4.06,35.3042277921,131.29
2021-12-11 23:00:00,34.132,-15.1,37.322961083,1.282,0,1.282,32.85,-15.1,36.1542874359,131.46,34.552,3.92,34.7736553155,1.282,0,1.282,33.27,3.92,33.5001388057,131.45
2021-12-11 23:30:00,29.811,-15.24,33.4806409885,1.191,0,1.191,28.62,-15.24,32.4247127975,131.92,30.241,4.06,30.512320151,1.191,0,1.191,29.05,4.06,29.3323388089,131.91
2021-12-12 00:00:00,28.849,-15.46,32.7303590112,1.259,0,1.259,27.59,-15.46,31.6262501729,133.03,29.279,3.69,29.5106072625,1.259,0,1.259,28.02,3.69,28.2619266859,133.02
2021-12-12 00:30:00,33.3285,-14.09,36.184485795,1.1885,0,1.1885,32.14,-14.09,35.0928439999,131.84,33.7385,4.85,34.0853176933,1.1885,0,1.1885,32.55,4.85,32.9093451773,131.83
2021-12-12 01:00:00,34.8595,-13.68,37.4476586751,1.2195,0,1.2195,33.64,-13.68,36.3151758911,131.84,35.2695,5.12,35.6391923344,1.2195,0,1.2195,34.05,5.12,34.4327881532,131.83
2021-12-12 01:30:00,34.288,-14.27,37.1389262634,1.238,0,1.238,33.05,-14.27,35.999102766600004,131.43,34.688,4.59,34.9903621587,1.238,0,1.238,33.45,4.59,33.763450653,131.41
2021-12-12 02:00:00,33.207,-14.6,36.2748514676,1.2469999999999999,0,1.2469999999999999,31.96,-14.6,35.1368979849,131.55,33.617,4.39,33.9024304291,1.2469999999999999,0,1.2469999999999999,32.37,4.39,32.6663282295,131.52
2021-12-12 02:30:00,32.5355,-14.82,35.7517993988,1.3054999999999999,0,1.3054999999999999,31.23,-14.82,34.5679808493,132.04,32.9655,4.14,33.2244456726,1.3054999999999999,0,1.3054999999999999,31.66,4.14,31.9295349168,132.02
2021-12-12 03:00:00,31.767,-14.92,35.0962774237,1.287,0,1.287,30.48,-14.92,33.9357746339,131.85,32.187,4.12,32.4496127712,1.287,0,1.287,30.9,4.12,31.1734566579,131.81
2021-12-12 03:30:00,29.874,-15.43,33.6235152237,1.234,0,1.234,28.64,-15.43,32.5320534243,132.14,30.304,3.75,30.5351423118,1.234,0,1.234,29.07,3.75,29.3108751149,132.14
2021-12-12 04:00:00,28.1385,-15.72,32.2318721493,1.1985000000000001,0,1.1985000000000001,26.94,-15.72,31.1910564105,132.74,28.5785,3.49,28.7908103785,1.1985000000000001,0,1.1985000000000001,27.38,3.49,27.6015307547,132.71
2021-12-12 04:30:00,27.1055,-15.94,31.4450589163,1.1855,0,1.1855,25.92,-15.94,30.4290979163,132.82,27.5455,3.19,27.7295991722,1.1855,0,1.1855,26.36,3.19,26.5523200493,132.79
2021-12-12 05:00:00,26.418,-15.99,30.8802659315,1.168,0,1.168,25.25,-15.99,29.887164469,132.43,26.858,3.16,27.0432572742,1.168,0,1.168,25.69,3.16,25.8836183715,132.41
2021-12-12 05:30:00,26.6305,-15.9,31.0160205418,1.1705,0,1.1705,25.46,-15.9,30.0170218376,132.58,27.0605,3.24,27.2537751559,1.1705,0,1.1705,25.89,3.24,26.0919470335,132.53
2021-12-12 06:00:00,26.755,-15.73,31.0364773291,1.205,0,1.205,25.55,-15.73,30.0039230768,132.49,27.195,3.38,27.4042410039,1.205,0,1.205,25.99,3.38,26.2088630047,132.53
2021-12-12 06:30:00,27.995,-15.42,31.9608577013,1.155,0,1.155,26.84,-15.42,30.9541919617,132.33,28.425,3.58,28.6495554067,1.155,0,1.155,27.27,3.58,27.5039869837,132.3
2021-12-12 07:00:00,29.088,-15.4,32.9130938078,1.148,0,1.148,27.94,-15.4,31.9030343384,131.89,29.518,3.62,29.7391446414,1.148,0,1.148,28.37,3.62,28.6000227273,131.88
2021-12-12 07:30:00,30.3575,-14.66,33.7119178667,1.1975,0,1.1975,29.16,-14.66,32.6377266365,132.06,30.7875,4.57,31.1248302204,1.1975,0,1.1975,29.59,4.57,29.9408249719,132.03
2021-12-12 08:00:00,30.3045,-13.84,33.3152865851,1.2145000000000001,0,1.2145000000000001,29.09,-13.84,32.2144951846,132.72,30.7345,5.51,31.2245030425,1.2145000000000001,0,1.2145000000000001,29.52,5.51,30.0298268393,132.71
2021-12-12 08:30:00,31.4455,-13.04,34.0420485613,1.3355000000000001,0,1.3355000000000001,30.11,-13.04,32.8124016189,133.23,31.8655,6.2,32.4630573152,1.3355000000000001,0,1.3355000000000001,30.53,6.2,31.1531844279,133.21
2021-12-12 09:00:00,34.689,-12.38,36.8319307259,2.8689999999999998,0,2.8689999999999998,31.82,-12.38,34.1434737541,132.78,35.119,6.74,35.7599183584,2.8689999999999998,0,2.8689999999999998,32.25,6.74,32.9467767771,132.76
2021-12-12 09:30:00,36.225,-12.1,38.1924158047,4.585,0,4.585,31.64,-12.1,33.8747634678,132.3,36.645,7.01,37.3094642819,4.585,0,4.585,32.06,7.01,32.8174298201,132.27
2021-12-12 10:00:00,39.1535,-11.9,40.9219569699,8.2935,0,8.2935,30.86,-11.9,33.074908919,132.43,39.5735,7.14,40.2124545663,8.2935,0,8.2935,31.28,7.14,32.0845445659,132.39
2021-12-12 10:30:00,40.747,-11.33,42.292870664,11.207,0,11.207,29.54,-11.33,31.6382758696,132.03,41.167,7.76,41.8919979113,11.207,0,11.207,29.96,7.76,30.9486542518,132.0
2021-12-12 11:00:00,41.628,-11.23,43.1161603578,12.378,0,12.378,29.25,-11.23,31.3316996028,132.29,42.048,7.87,42.7781627001,12.378,0,12.378,29.67,7.87,30.6960225436,132.27
2021-12-12 11:30:00,43.595,-10.94,44.9467198469,12.295,0,12.295,31.3,-10.94,33.1568032235,132.29,44.015,8.15,44.7631849291,12.295,0,12.295,31.72,8.15,32.7502809148,132.27
2021-12-12 12:00:00,41.5385,-10.65,42.8820414888,8.3785,0,8.3785,33.16,-10.65,34.8282658196,132.29,41.9485,8.36,42.7734292786,8.3785,0,8.3785,33.57,8.36,34.595295923,132.27
2021-12-12 12:30:00,43.0785,-10.35,44.3043977755,7.7685,0,7.7685,35.31,-10.35,36.795632893,132.11,43.4885,8.59,44.3287461164,7.7685,0,7.7685,35.72,8.59,36.7383518955,132.08
2021-12-12 13:00:00,44.318,-10.46,45.5356643083,8.968,0,8.968,35.35,-10.46,36.8650796825,131.77,44.718,8.43,45.5056526599,8.968,0,8.968,35.75,8.43,36.7304696403,131.75
2021-12-12 13:30:00,44.5325,-10.8,45.8233952938,11.7625,0,11.7625,32.77,-10.8,34.5038099346,131.6,44.9525,8.18,45.6906955107,11.7625,0,11.7625,33.19,8.18,34.1831610592,131.58
2021-12-12 14:00:00,43.3005,-11.55,44.8144597228,11.8505,0,11.8505,31.45,-11.55,33.503805754,131.87,43.7205,7.52,44.3625125556,11.8505,0,11.8505,31.87,7.52,32.7451874327,131.85
2021-12-12 14:30:00,40.1655,-11.79,41.8601420238,7.7355,0,7.7355,32.43,-11.79,34.5066515327,132.19,40.5755,7.21,41.2111065157,7.7355,0,7.7355,32.84,7.21,33.6221608467,132.15
2021-12-12 15:00:00,40.234,-11.76,41.9174469165,4.834,0,4.834,35.4,-11.76,37.3022465811,132.01,40.644,7.23,41.2820498038,4.834,0,4.834,35.81,7.23,36.5325745055,132.0
2021-12-12 15:30:00,40.0685,-10.88,41.5193821275,2.4185,0,2.4185,37.65,-10.88,39.1905205375,131.92,40.4585,7.99,41.2399117634,2.4185,0,2.4185,38.04,7.99,38.8700617442,131.92
2021-12-12 16:00:00,41.511,-10.19,42.7434114338,1.321,0,1.321,40.19,-10.19,41.4616955756,131.43,41.901,8.5,42.7544594282,1.321,0,1.321,40.58,8.5,41.4606608727,131.42
2021-12-12 16:30:00,43.9345,-8.86,44.818967974,1.2245,0,1.2245,42.71,-8.86,43.6193042127,131.01,44.3045,9.72,45.3582089621,1.2245,0,1.2245,43.08,9.72,44.1629346851,130.98
2021-12-12 17:00:00,45.971,-7.69,46.6097515655,1.211,0,1.211,44.76,-7.69,45.4157869028,130.49,46.331,10.74,47.5595328089,1.211,0,1.211,45.12,10.74,46.3806209532,130.45
2021-12-12 17:30:00,47.7945,-7.45,48.3716521348,1.2445,0,1.2445,46.55,-7.45,47.1423906903,129.82,48.1645,10.82,49.364880839,1.2445,0,1.2445,46.92,10.82,48.1514153478,129.78
2021-12-12 18:00:00,48.2965,-7.86,48.9319068937,1.2365,0,1.2365,47.06,-7.86,47.7118769281,129.43,48.6565,10.47,49.7702309845,1.2365,0,1.2365,47.42,10.47,48.56209736,129.4
2021-12-12 18:30:00,48.435,-8.97,49.2586045783,1.245,0,1.245,47.19,-8.97,48.0349560216,129.66,48.785,9.4,49.6823532555,1.245,0,1.245,47.54,9.4,48.4604127098,129.63
2021-12-12 19:00:00,46.098,-10.12,47.195762564,1.258,0,1.258,44.84,-10.12,45.9678148273,129.79,46.478,8.46,47.2416774046,1.258,0,1.258,45.22,8.46,46.0045649909,129.77
2021-12-12 19:30:00,43.1495,-10.88,44.5000421376,1.2995,0,1.2995,41.85,-10.88,43.2411482271,130.58,43.5395,7.86,44.2432781363,1.2995,0,1.2995,42.24,7.86,42.9650695333,130.52
2021-12-12 20:00:00,40.226,-11.72,41.8985617414,1.276,0,1.276,38.95,-11.72,40.6750648432,131.01,40.616,7.21,41.2509824853,1.276,0,1.276,39.34,7.21,39.9952459675,130.98
2021-12-12 20:30:00,38.274,-12.06,40.1290751949,1.294,0,1.294,36.98,-12.06,38.8968379178,131.59,38.684,6.9,39.2945524978,1.294,0,1.294,37.39,6.9,38.0213374304,131.56
2021-12-12 21:00:00,36.5115,-12.65,38.6408091563,1.3315000000000001,0,1.3315000000000001,35.18,-12.65,37.3852230166,131.76,36.9215,6.41,37.4737943402,1.3315000000000001,0,1.3315000000000001,35.59,6.41,36.1626354128,131.73
2021-12-12 21:30:00,33.859,-13.35,36.3958016947,1.299,0,1.299,32.56,-13.35,35.1905683387,131.92,34.279,5.8,34.7662169498,1.299,0,1.299,32.98,5.8,33.4861224987,131.89
2021-12-12 22:00:00,31.3235,-13.93,34.2812857438,1.3035,0,1.3035,30.02,-13.93,33.094490478,132.38,31.7535,5.34,32.1993845011,1.3035,0,1.3035,30.45,5.34,30.9146906826,132.36
2021-12-12 22:30:00,30.8465,-14.69,34.1658113068,1.3765,0,1.3765,29.47,-14.69,32.9283616355,132.77,31.2765,4.6,31.6129633576,1.3765,0,1.3765,29.9,4.6,30.2517768073,132.74
2021-12-12 23:00:00,29.526,-15.08,33.1540506726,1.396,0,1.396,28.13,-15.08,31.9171317634,132.69,29.956,4.21,30.2503890223,1.396,0,1.396,28.56,4.21,28.8686283013,132.65
2021-12-12 23:30:00,27.8035,-15.31,31.7400490272,1.3835,0,1.3835,26.42,-15.31,30.535430241,132.69,28.2435,4.12,28.542419173,1.3835,0,1.3835,26.86,4.12,27.1741421208,132.65
2021-12-13 00:00:00,27.1705,-15.55,31.3055677197,1.3405,0,1.3405,25.83,-15.55,30.149484241,133.2,27.6005,3.91,27.8760775621,1.3405,0,1.3405,26.26,3.91,26.5494952871,133.17
2021-12-13 00:30:00,31.525,-14.3,34.6166957551,1.455,0,1.455,30.07,-14.3,33.2970704417,133.37,31.965,5.04,32.3598953181,1.455,0,1.455,30.51,5.04,30.9234813693,133.35
2021-12-13 01:00:00,31.7575,-13.97,34.6943757149,1.4575,0,1.4575,30.3,-13.97,33.3654147284,132.85,32.1775,5.25,32.6029754202,1.4575,0,1.4575,30.72,5.25,31.1653798308,132.83
2021-12-13 01:30:00,31.157,-14.0,34.1578490101,1.447,0,1.447,29.71,-14.0,32.8433265672,132.37,31.576999999999998,5.28,32.0153920638,1.447,0,1.447,30.13,5.28,30.5891369607,132.31
2021-12-13 02:00:00,31.5805,-14.4,34.7086153606,1.4605000000000001,0,1.4605000000000001,30.12,-14.4,33.3852422486,132.63,32.0105,4.89,32.3818500128,1.4605000000000001,0,1.4605000000000001,30.55,4.89,30.9388849185,132.6
2021-12-13 02:30:00,33.3005,-14.65,36.3805689929,1.4105,0,1.4105,31.89,-14.65,35.0940821222,132.63,33.7205,4.58,34.0301119635,1.4105,0,1.4105,32.31,4.58,32.6329971042,132.6
2021-12-13 03:00:00,32.3015,-14.9,35.5724177172,1.4515,0,1.4515,30.85,-14.9,34.2597796257,132.47,32.7215,4.38,33.0133452145,1.4515,0,1.4515,31.27,4.38,31.5752640527,132.44
2021-12-13 03:30:00,30.769,-15.18,34.3098201831,1.339,0,1.339,29.43,-15.18,33.1143065759,133.47,31.209,4.31,31.5052024434,1.339,0,1.339,29.87,4.31,30.1793472428,133.43
2021-12-13 04:00:00,29.5065,-15.52,33.3392252797,1.3265,0,1.3265,28.18,-15.52,32.1711485651,133.47,29.9365,4.04,30.2078736797,1.3265,0,1.3265,28.61,4.04,28.8938349826,133.43
2021-12-13 04:30:00,30.3075,-15.74,34.151019842,1.3275000000000001,0,1.3275000000000001,28.98,-15.74,32.9785991212,133.7,30.7475,3.8200000000000003,30.9838854286,1.3275000000000001,0,1.3275000000000001,29.42,3.8200000000000003,29.6669647925,133.67
2021-12-13 05:00:00,29.8575,-15.73,33.7476400101,1.3175,0,1.3175,28.54,-15.73,32.5877967957,133.7,30.2775,3.85,30.5212959464,1.3175,0,1.3175,28.96,3.85,29.214792486,133.67
2021-12-13 05:30:00,29.8485,-15.57,33.6653806194,1.3185,0,1.3185,28.53,-15.57,32.5020891636,133.87,30.2885,3.9699999999999998,30.5475716261,1.3185,0,1.3185,28.97,3.9699999999999998,29.2407558042,133.82
2021-12-13 06:00:00,32.1635,-14.83,35.4177869474,1.3335,0,1.3335,30.83,-14.83,34.2113694552,133.78,32.5935,4.59,32.9151081154,1.3335,0,1.3335,31.26,4.59,31.5951847597,133.74
2021-12-13 06:30:00,36.528,-13.9,39.0833056944,1.328,0,1.328,35.2,-13.9,37.8450789403,133.36,36.928,5.32,37.3092426082,1.328,0,1.328,35.6,5.32,35.9953108057,133.32
2021-12-13 07:00:00,39.496,-12.56,41.4449950657,1.326,0,1.326,38.17,-12.56,40.1833609844,132.77,39.896,6.58,40.4349751577,1.326,0,1.326,38.57,6.58,39.1272449835,132.74
2021-12-13 07:30:00,40.3455,-10.72,41.7453922038,1.3255,0,1.3255,39.02,-10.72,40.4657731917,132.41,40.7355,8.19,41.5506565562,1.3255,0,1.3255,39.41,8.19,40.2520086455,132.38
2021-12-13 08:00:00,42.97,-9.42,43.9904228213,2.26,0,2.26,40.71,-9.42,41.7856494505,131.56,43.35,9.42,44.3616827904,2.26,0,2.26,41.09,9.42,42.1559545023,131.54
2021-12-13 08:30:00,44.255,-8.91,45.1430296391,3.935,0,3.935,40.32,-8.91,41.2927414929,131.35,44.645,10.0,45.7512406936,3.935,0,3.935,40.71,10.0,41.9202111159,131.32
2021-12-13 09:00:00,48.6595,-9.16,49.5141650465,11.1995,0,11.1995,37.46,-9.16,38.5636772106,131.66,49.0595,9.74,50.0170185062,11.1995,0,11.1995,37.86,9.74,39.0928024066,131.62
2021-12-13 09:30:00,51.084,-9.02,51.874227281,15.044,0,15.044,36.04,-9.02,37.1516083097,0.003,51.484,9.88,52.4234361331,15.044,0,15.044,36.44,9.88,37.755635341,0.003
2021-12-13 10:00:00,51.812,-9.11,52.6068003589,17.102,0,17.102,34.71,-9.11,35.8855987828,131.66,52.212,9.81,53.1255968814,17.102,0,17.102,35.11,9.81,36.4547418041,131.62
2021-12-13 10:30:00,51.636,-9.13,52.43694686,17.806,0,17.806,33.83,-9.13,35.0403453179,131.75,52.036,9.88,52.9656463757,17.806,0,17.806,34.23,9.88,35.6273392214,131.72
2021-12-13 11:00:00,48.4585,-8.36,49.1743410962,11.4885,0,11.4885,36.97,-8.36,37.9034365197,132.05,48.8585,10.55,49.9845528364,11.4885,0,11.4885,37.37,10.55,38.830650265,132.0
2021-12-13 11:30:00,49.245,-8.3,49.9395637246,13.095,0,13.095,36.15,-8.3,37.0905985393,131.7,49.645,10.61,50.7661119744,13.095,0,13.095,36.55,10.61,38.0588307755,131.65
2021-12-13 12:00:00,49.0515,-8.34,49.7554544975,12.7615,0,12.7615,36.29,-8.34,37.2360000537,131.81,49.4515,10.59,50.5727095601,12.7615,0,12.7615,36.69,10.59,38.1877493445,131.78
2021-12-13 12:30:00,50.5935,-8.63,51.3242549118,15.1735,0,15.1735,35.42,-8.63,36.456183289,131.81,51.0035,10.3,52.0331337923,15.1735,0,15.1735,35.83,10.3,37.2810796517,131.78
2021-12-13 13:00:00,50.939,-8.86,51.7037843973,15.739,0,15.739,35.2,-8.86,36.2979283155,131.81,51.339,10.1,52.3230629933,15.739,0,15.739,35.6,10.1,37.0049996622,131.78
2021-12-13 13:30:00,50.657,-9.16,51.4785124979,16.687,0,16.687,33.97,-9.16,35.1833270172,131.89,51.067,9.86,52.0101729376,16.687,0,16.687,34.38,9.86,35.7659614718,131.85
2021-12-13 14:00:00,48.899,-9.07,49.733058432,15.139,0,15.139,33.76,-9.07,34.957152344,132.15,49.299,9.97,50.2970406784,15.139,0,15.139,34.16,9.97,35.5852005755,132.12
2021-12-13 14:30:00,47.2635,-8.92,48.0978672318,13.1535,0,13.1535,34.11,-8.92,35.257034759,132.15,47.6735,10.09,48.729567023,13.1535,0,13.1535,34.52,10.09,35.9644060148,132.12
2021-12-13 15:00:00,46.137,-8.5,46.9134604245,10.377,0,10.377,35.76,-8.5,36.7563273465,132.05,46.537,10.49,47.7046378144,10.377,0,10.377,36.16,10.49,37.6508393001,132.03
2021-12-13 15:30:00,45.4905,-8.47,46.2723080281,9.6805,0,9.6805,35.81,-8.47,36.7980570139,132.25,45.8905,10.57,47.0920682308,9.6805,0,9.6805,36.21,10.57,37.7212009353,132.22
2021-12-13 16:00:00,47.9505,-8.06,48.6231842874,10.5505,0,10.5505,37.4,-8.06,38.2586408541,132.25,48.3505,10.9,49.5639067291,10.5505,0,10.5505,37.8,10.9,39.3401830194,132.22
2021-12-13 16:30:00,57.4905,-7.47,57.9737741591,20.3505,0,20.3505,37.14,-7.47,37.8837762109,131.89,57.8805,11.34,58.9809111514,20.3505,0,20.3505,37.53,11.34,39.2058222717,131.88
2021-12-13 17:00:00,60.8695,-6.83,61.2514892084,21.1195,0,21.1195,39.75,-6.83,40.3325104599,131.37,61.2595,11.81,62.3875183049,21.1195,0,21.1195,40.14,11.81,41.8413157059,131.33
2021-12-13 17:30:00,65.9735,-6.51,66.2939122563,27.5935,0,27.5935,38.38,-6.51,38.9281967217,130.74,66.3635,12.18,67.4719684925,27.5935,0,27.5935,38.77,12.18,40.6382246167,130.69
2021-12-13 18:00:00,66.111,-6.64,66.4436145991,27.311,0,27.311,38.8,-6.64,39.3640648308,130.91,66.491,12.07,67.5776440918,27.311,0,27.311,39.18,12.07,40.9970401371,130.88
2021-12-13 18:30:00,59.7815,-6.92,60.1806791441,17.5215,0,17.5215,42.26,-6.92,42.8228210187,131.1,60.1615,11.79,61.305873962,17.5215,0,17.5215,42.64,11.79,44.2399559222,131.05
2021-12-13 19:00:00,57.4,-7.48,57.8853211099,16.21,0,16.21,41.19,-7.48,41.8636656302,131.01,57.78,11.29,58.8726804214,16.21,0,16.21,41.57,11.29,43.0758517037,130.96
2021-12-13 19:30:00,48.5955,-8.09,49.2642945778,5.2555,0,5.2555,43.34,-8.09,44.0885892267,131.26,48.9755,10.72,50.1349977586,5.2555,0,5.2555,43.72,10.72,45.0150730312,131.24
2021-12-13 20:00:00,44.3545,-8.53,45.1672732213,1.3845,0,1.3845,42.97,-8.53,43.8084672181,131.37,44.7345,10.28,45.9004781048,1.3845,0,1.3845,43.35,10.28,44.5522266559,131.34
2021-12-13 20:30:00,43.2995,-9.49,44.3272692623,1.3195000000000001,0,1.3195000000000001,41.98,-9.49,43.0392901893,131.37,43.6895,9.34,44.6767054543,1.3195000000000001,0,1.3195000000000001,42.37,9.34,43.3872389073,131.34
2021-12-13 21:00:00,41.092,-10.24,42.3486725176,1.292,0,1.292,39.8,-10.24,41.0961993377,131.37,41.472,8.58,42.3502442024,1.292,0,1.292,40.18,8.58,41.0858710508,131.34
2021-12-13 21:30:00,39.9015,-11.29,41.4679852688,1.2715,0,1.2715,38.63,-11.29,40.246006013,131.37,40.3015,7.64,41.0192698893,1.2715,0,1.2715,39.03,7.64,39.7707241573,131.43
2021-12-13 22:00:00,39.015,-12.41,40.9411568596,1.2650000000000001,0,1.2650000000000001,37.75,-12.41,39.7375213117,131.78,39.415,6.7,39.9803980095,1.2650000000000001,0,1.2650000000000001,38.15,6.7,38.7338676096,131.77
2021-12-13 22:30:00,34.6565,-13.37,37.1460615981,1.2665,0,1.2665,33.39,-13.37,35.9673324004,132.33,35.0665,5.65,35.5187545143,1.2665,0,1.2665,33.8,5.65,34.2689728472,132.3
2021-12-13 23:00:00,32.025,-14.01,34.9554105254,1.2650000000000001,0,1.2650000000000001,30.76,-14.01,33.8002618333,131.99,32.435,4.94,32.8090357219,1.2650000000000001,0,1.2650000000000001,31.17,4.94,31.5590319877,131.97
2021-12-13 23:30:00,31.342,-14.48,34.5252279355,1.272,0,1.272,30.07,-14.48,33.3747704112,131.66,31.772,4.54,32.0947282899,1.272,0,1.272,30.5,4.54,30.8360438448,131.65
2021-12-14 00:00:00,30.244,-14.59,33.5792739052,1.264,0,1.264,28.98,-14.59,32.4454696375,131.98,30.654,4.48,30.9796403465,1.264,0,1.264,29.39,4.48,29.7294887275,131.97
2021-12-14 00:30:00,34.618,-13.67,37.2192802725,1.268,0,1.268,33.35,-13.67,36.0429105373,132.09,35.018,4.95,35.3661253744,1.268,0,1.268,33.75,4.95,34.1110685848,132.07
2021-12-14 01:00:00,35.6,-13.12,37.9406694722,1.29,0,1.29,34.31,-13.12,36.732962036800004,130.65,35.99,5.42,36.3958308052,1.29,0,1.29,34.7,5.42,35.1207403111,130.63
2021-12-14 01:30:00,33.7285,-13.63,36.3784085997,1.3185,0,1.3185,32.41,-13.63,35.1594226346,130.36,34.1385,5.11,34.5188250416,1.3185,0,1.3185,32.82,5.11,33.2154256333,130.33
2021-12-14 02:00:00,32.4365,-13.88,35.2814530915,1.3165,0,1.3165,31.12,-13.88,34.0750465884,131.04,32.8565,4.97,33.2302647033,1.3165,0,1.3165,31.54,4.97,31.9291794445,130.99
2021-12-14 02:30:00,33.477,-14.01,36.2903517343,1.327,0,1.327,32.15,-14.01,35.0699672084,131.46,33.887,4.82,34.228075742,1.327,0,1.327,32.56,4.82,32.9148294846,131.4
2021-12-14 03:00:00,33.057,-14.5,36.0973025169,1.377,0,1.377,31.68,-14.5,34.8406716353,131.32,33.457,4.35,33.7386032461,1.377,0,1.377,32.08,4.35,32.3735833667,131.3
2021-12-14 03:30:00,32.5945,-15.02,35.8887423888,1.3345,0,1.3345,31.26,-15.02,34.6812341188,131.47,33.0045,3.87,33.2306172114,1.3345,0,1.3345,31.67,3.87,31.9055763151,131.43
2021-12-14 04:00:00,31.2935,-15.26,34.8159552827,1.3235000000000001,0,1.3235000000000001,29.97,-15.26,33.6313618517,131.59,31.7235,3.68,31.9362310276,1.3235000000000001,0,1.3235000000000001,30.4,3.68,30.6219267846,131.57
2021-12-14 04:30:00,31.048,-15.38,34.6485599124,1.338,0,1.338,29.71,-15.38,33.4548725898,131.8,31.458,3.52,31.6543229907,1.338,0,1.338,30.12,3.52,30.3249863974,131.76
2021-12-14 05:00:00,30.185,-15.52,33.9411936296,1.355,0,1.355,28.83,-15.52,32.7420112394,131.55,30.605,3.4,30.7932788933,1.355,0,1.355,29.25,3.4,29.4469438143,131.54
2021-12-14 05:30:00,31.0375,-15.02,34.4808179464,1.3075,0,1.3075,29.73,-15.02,33.3087571068,131.55,31.4475,3.88,31.6859536112,1.3075,0,1.3075,30.14,3.88,30.3887150107,131.54
2021-12-14 06:00:00,32.432,-14.53,35.5380855421,1.312,0,1.312,31.12,-14.53,34.3449457708,131.55,32.842,4.63,33.1667584186,1.312,0,1.312,31.53,4.63,31.8681314168,131.54
2021-12-14 06:30:00,35.7925,-12.99,38.0768060143,1.3225,0,1.3225,34.47,-12.99,36.8364086197,132.41,36.2025,6.11,36.7144808795,1.3225,0,1.3225,34.88,6.11,35.4111070146,132.38
2021-12-14 07:00:00,39.3185,-11.7,41.022365147,1.2385,0,1.2385,38.08,-11.7,39.8368723672,132.21,39.7085,7.35,40.3830096978,1.2385,0,1.2385,38.47,7.35,39.1658448141,132.17
2021-12-14 07:30:00,43.0185,-10.2,44.2112128566,1.2085,0,1.2085,41.81,-10.2,43.0362184677,132.21,43.3885,8.51,44.215178754,1.2085,0,1.2085,42.18,8.51,43.0299023936,132.17
2021-12-14 08:00:00,45.182,-8.87,46.0444353207,1.202,0,1.202,43.98,-8.87,44.8655469152,131.04,45.552,9.78,46.5900537025,1.202,0,1.202,44.35,9.78,45.4155358881,130.99
2021-12-14 08:30:00,46.1775,-8.34,46.9245895693,1.2775,0,1.2775,44.9,-8.34,45.6679931681,130.77,46.5475,10.31,47.6756316817,1.2775,0,1.2775,45.27,10.31,46.4291826333,130.73
2021-12-14 09:00:00,46.954,-7.83,47.6023845621,2.564,0,2.564,44.39,-7.83,45.0752814744,130.85,47.324,10.87,48.5563371353,2.564,0,2.564,44.76,10.87,46.0609867458,130.83
2021-12-14 09:30:00,48.3605,-8.14,49.0407744663,5.1005,0,5.1005,43.26,-8.14,44.0191685519,131.06,48.7305,10.71,49.8935439736,5.1005,0,5.1005,43.63,10.71,44.9252824142,130.99
2021-12-14 10:00:00,48.164,-8.47,48.9030857513,6.264,0,6.264,41.9,-8.47,42.7475250746,131.48,48.544,10.52,49.6708197637,6.264,0,6.264,42.28,10.52,43.5691266839,131.42
2021-12-14 10:30:00,48.729,-8.56,49.4751355834,6.029,0,6.029,42.7,-8.56,43.5495533846,131.95,49.119,10.41,50.2100016033,6.029,0,6.029,43.09,10.41,44.3296311737,131.92
2021-12-14 11:00:00,49.1955,-8.34,49.8974229821,6.9655000000000005,0,6.9655000000000005,42.23,-8.34,43.0456559945,131.95,49.5755,10.63,50.7023382128,6.9655000000000005,0,6.9655000000000005,42.61,10.63,43.9159310501,131.92
2021-12-14 11:30:00,48.9605,-7.98,49.6065616653,6.6005,0,6.6005,42.36,-7.98,43.1051041061,131.95,49.3505,10.99,50.5593903271,6.6005,0,6.6005,42.75,10.99,44.1400339828,131.92
2021-12-14 12:00:00,48.576,-7.79,49.1966652935,5.286,0,5.286,43.29,-7.79,43.985318005,131.95,48.956,11.17,50.2141298441,5.286,0,5.286,43.67,11.17,45.0759115271,131.92
2021-12-14 12:30:00,48.445,-7.69,49.0515455924,4.515,0,4.515,43.93,-7.69,44.5979932284,131.95,48.815,11.23,50.0900900878,4.515,0,4.515,44.3,11.23,45.7012352131,131.92
2021-12-14 13:00:00,47.8225,-8.15,48.5119985802,3.9225000000000003,0,3.9225000000000003,43.9,-8.15,44.6501119819,131.81,48.2025,10.78,49.3932121475,3.9225000000000003,0,3.9225000000000003,44.28,10.78,45.5733123659,131.76
2021-12-14 13:30:00,48.595,-8.42,49.3190675601,3.475,0,3.475,45.12,-8.42,45.8989193773,131.81,48.975,10.47,50.0816485851,3.475,0,3.475,45.5,10.47,46.6890875901,131.76
2021-12-14 14:00:00,48.524,-8.32,49.2321132595,3.074,0,3.074,45.45,-8.32,46.2052475375,131.81,48.904,10.58,50.0353636541,3.074,0,3.074,45.83,10.58,47.0353622289,131.76
2021-12-14 14:30:00,46.9645,-8.51,47.7292820002,2.5445,0,2.5445,44.42,-8.51,45.2278288225,131.81,47.3345,10.42,48.467837689,2.5445,0,2.5445,44.79,10.42,45.9860902883,131.76
2021-12-14 15:00:00,45.3115,-8.29,46.0636096311,1.6515,0,1.6515,43.66,-8.29,44.4400686318,131.81,45.7115,10.74,46.9562438047,1.6515,0,1.6515,44.06,10.74,45.3500959205,131.76
2021-12-14 15:30:00,46.0525,-8.35,46.8033680011,2.2725,0,2.2725,43.78,-8.35,44.5691698375,132.14,46.4325,10.69,47.6471736439,2.2725,0,2.2725,44.16,10.69,45.4354674236,132.08
2021-12-14 16:00:00,55.5925,-8.29,56.2072073337,14.6525,0,14.6525,40.94,-8.29,41.7708953699,132.28,55.9825,10.67,56.9902553622,14.6525,0,14.6525,41.33,10.67,42.685100445,132.23
2021-12-14 16:30:00,61.117,-7.7,61.6001435794,17.057,0,17.057,44.06,-7.7,44.7277721332,131.84,61.497,11.11,62.4925044225,17.057,0,17.057,44.44,11.11,45.8077035006,131.81
2021-12-14 17:00:00,63.238,-7.66,63.7002373936,18.778,0,18.778,44.46,-7.66,45.1150440541,131.33,63.608,10.88,64.531791111,18.778,0,18.778,44.83,10.88,46.1313700208,131.27
2021-12-14 17:30:00,61.6665,-6.74,62.0337393863,13.1865,0,13.1865,48.48,-6.74,48.9462766715,130.39,62.0165,11.68,63.1068036922,13.1865,0,13.1865,48.83,11.68,50.2074825101,130.38
2021-12-14 18:00:00,63.2495,-7.46,63.6879176159,16.4195,0,16.4195,46.83,-7.46,47.4204649914,130.0,63.6195,11.05,64.5720007453,16.4195,0,16.4195,47.2,11.05,48.4762055033,129.96
2021-12-14 18:30:00,63.7025,-8.12,64.2179329023,17.4425,0,17.4425,46.26,-8.12,46.9672439047,130.36,64.0625,10.38,64.8979838381,17.4425,0,17.4425,46.62,10.38,47.7615828883,130.31
2021-12-14 19:00:00,53.9755,-8.44,54.631384755,4.2855,0,4.2855,49.69,-8.44,50.4016835036,130.36,54.3255,10.07,55.2509262388,4.2855,0,4.2855,50.04,10.07,51.0431826986,130.31
2021-12-14 19:30:00,50.41,-8.95,51.1983456764,1.1400000000000001,0,1.1400000000000001,49.27,-8.95,50.0762957895,130.36,50.77,9.63,51.6752339134,1.1400000000000001,0,1.1400000000000001,49.63,9.63,50.5556505249,130.31
2021-12-14 20:00:00,47.7985,-9.86,48.8048788775,1.1385,0,1.1385,46.66,-9.86,47.6904099374,130.55,48.1685,8.92,48.987455458,1.1385,0,1.1385,47.03,8.92,47.8684374092,130.52
2021-12-14 20:30:00,46.0495,-10.25,47.1764660636,1.1895,0,1.1895,44.86,-10.25,46.0161069627,131.24,46.4295,8.45,47.1921706457,1.1895,0,1.1895,45.24,8.45,46.0223869437,131.2
2021-12-14 21:00:00,44.224,-11.27,45.6374306463,1.104,0,1.104,43.12,-11.27,44.568456334,130.79,44.594,7.41,45.205452503,1.104,0,1.104,43.49,7.41,44.1167564538,130.76
2021-12-14 21:30:00,43.5865,-12.01,45.2108734958,1.1665,0,1.1665,42.42,-12.01,44.0873734759,130.79,43.9665,6.58,44.4561528053,1.1665,0,1.1665,42.8,6.58,43.3028451721,130.76
2021-12-14 22:00:00,41.148,-13.09,43.1799259379,1.118,0,1.118,40.03,-13.09,42.1158996105,130.52,41.538,5.5600000000000005,41.9084602914,1.118,0,1.118,40.42,5.5600000000000005,40.8006127405,130.47
2021-12-14 22:30:00,38.847,-14.25,41.3781573901,1.117,0,1.117,37.73,-14.25,40.3313203354,130.69,39.237,4.41,39.484050818,1.117,0,1.117,38.12,4.41,38.3742426635,130.66
2021-12-14 23:00:00,36.443,-14.42,39.1922013799,1.153,0,1.153,35.29,-14.42,38.1224408977,130.69,36.833,4.3,37.0831483156,1.153,0,1.153,35.68,4.3,35.9381746893,130.66
2021-12-14 23:30:00,33.608,-14.6,36.642293378,1.118,0,1.118,32.49,-14.6,35.6196588979,130.95,34.018,4.12,34.266583197,1.118,0,1.118,32.9,4.12,33.1569660856,130.9
2021-12-15 00:00:00,32.257,-14.82,35.4985415053,1.117,0,1.117,31.14,-14.82,34.4866930859,130.87,32.667,3.86,32.8942622504,1.117,0,1.117,31.55,3.86,31.7852497237,130.82
2021-12-15 00:30:00,37.2445,-13.59,39.64644852,1.1145,0,1.1145,36.13,-13.59,38.6013600797,130.72,37.6345,4.88,37.9495716741,1.1145,0,1.1145,36.52,4.88,36.844603404,130.68
2021-12-15 01:00:00,38.221,-13.21,40.4394478325,1.131,0,1.131,37.09,-13.21,39.3722262515,130.08,38.611,5.19,38.9582522837,1.131,0,1.131,37.48,5.19,37.8376333827,130.02
2021-12-15 01:30:00,37.1985,-13.51,39.5758575681,1.1185,0,1.1185,36.08,-13.51,38.5264389738,129.77,37.5785,5.03,37.9136461218,1.1185,0,1.1185,36.46,5.03,36.8053324941,129.73
2021-12-15 02:00:00,35.839,-13.79,38.4004950619,1.119,0,1.119,34.72,-13.79,37.3582989441,130.37,36.249,4.89,36.5773440944,1.119,0,1.119,35.13,4.89,35.4687045154,130.33
2021-12-15 02:30:00,35.393,-13.98,38.0539728412,1.133,0,1.133,34.26,-13.98,37.0025404533,131.08,35.783,4.78,36.1008516382,1.133,0,1.133,34.65,4.78,34.9781488933,131.07
2021-12-15 03:00:00,34.5495,-14.17,37.3424269464,1.1495,0,1.1495,33.4,-14.17,36.2815228457,131.08,34.9595,4.67,35.2700374291,1.1495,0,1.1495,33.81,4.67,34.1309976414,131.07
2021-12-15 03:30:00,33.5665,-14.56,36.5882976134,1.1265,0,1.1265,32.44,-14.56,35.5576602155,131.3,33.9865,4.33,34.2612183416,1.1265,0,1.1265,32.86,4.33,33.1440567825,131.26
2021-12-15 04:00:00,32.145,-15.06,35.4979524057,1.115,0,1.115,31.03,-15.06,34.491513449,131.56,32.555,3.9,32.7877724922,1.115,0,1.115,31.44,3.9,31.6809658944,131.5
2021-12-15 04:30:00,33.2715,-15.02,36.5046998652,1.1215,0,1.1215,32.15,-15.02,35.4855308541,131.84,33.6715,3.84,33.8897552698,1.1215,0,1.1215,32.55,3.84,32.7757242483,131.81
2021-12-15 05:00:00,32.905,-15.12,36.2126141697,1.105,0,1.105,31.8,-15.12,35.2115662816,131.29,33.325,3.74,33.5342097715,1.105,0,1.105,32.22,3.74,32.4363376478,131.2
2021-12-15 05:30:00,32.6645,-14.76,35.8444857719,1.1145,0,1.1145,31.55,-14.76,34.8318833829,131.66,33.0745,4.18,33.3375906485,1.1145,0,1.1145,31.96,4.18,32.2321888801,131.59
2021-12-15 06:00:00,34.2965,-14.25,37.1390954689,1.1065,0,1.1065,33.19,-14.25,36.1197812839,131.66,34.7065,4.82,35.0395996303,1.1065,0,1.1065,33.6,4.82,33.9439596983,131.59
2021-12-15 06:30:00,38.33,-13.14,40.5197297622,1.11,0,1.11,37.22,-13.14,39.4713567033,132.16,38.72,5.78,39.1490331937,1.11,0,1.11,37.61,5.78,38.0515505597,132.11
2021-12-15 07:00:00,41.901,-12.11,43.6158904644,1.111,0,1.111,40.79,-12.11,42.5496909507,131.69,42.291,6.74,42.8247157726,1.111,0,1.111,41.18,6.74,41.7279282975,131.66
2021-12-15 07:30:00,45.671,-10.95,46.9653355253,1.121,0,1.121,44.55,-10.95,45.8759741041,131.46,46.031,7.62,46.6574470047,1.121,0,1.121,44.91,7.62,45.551866043,131.41
2021-12-15 08:00:00,46.8425,-9.89,47.8751700389,1.1125,0,1.1125,45.73,-9.89,46.7872311641,130.4,47.2125,8.75,48.0164831724,1.1125,0,1.1125,46.1,8.75,46.9230487074,130.37
2021-12-15 08:30:00,47.183,-9.01,48.0355658757,1.343,0,1.343,45.84,-9.01,46.7170814585,130.68,47.553,9.57,48.5064192556,1.343,0,1.343,46.21,9.57,47.1905604968,130.63
2021-12-15 09:00:00,47.892,-8.63,48.6633390141,1.9020000000000001,0,1.9020000000000001,45.99,-8.63,46.7927024225,130.57,48.252,9.9,49.2571365794,1.9020000000000001,0,1.9020000000000001,46.35,9.9,47.3954902918,130.53
2021-12-15 09:30:00,48.9125,-8.56,49.6558783655,3.2625,0,3.2625,45.65,-8.56,46.4456251976,130.36,49.2725,9.98,50.273050994,3.2625,0,3.2625,46.01,9.98,47.0799373407,130.26
2021-12-15 10:00:00,49.1195,-8.71,49.8857633023,4.9395,0,4.9395,44.18,-8.71,45.0303952903,130.36,49.4995,9.87,50.4739279257,4.9395,0,4.9395,44.56,9.87,45.6400098598,130.26
2021-12-15 10:30:00,49.9135,-9.0,50.7184136409,6.0835,0,6.0835,43.83,-9.0,44.7444845763,130.59,50.2835,9.65,51.2011022562,6.0835,0,6.0835,44.2,9.65,45.2411593574,130.52
2021-12-15 11:00:00,49.6885,-8.85,50.4704817913,7.1685,0,7.1685,42.52,-8.85,43.4312433624,130.82,50.0685,9.88,51.0339993754,7.1685,0,7.1685,42.9,9.88,44.0229985349,130.77
2021-12-15 11:30:00,50.303,-8.83,51.0721128308,7.263,0,7.263,43.04,-8.83,43.9364370426,131.11,50.683,9.86,51.633187864,7.263,0,7.263,43.42,9.86,44.5254533947,131.09
2021-12-15 12:00:00,51.662,-3.29,51.7666528182,6.712,0,6.712,44.95,-3.29,45.070240736,130.99,51.742,8.32,52.4066499979,6.712,0,6.712,45.03,8.32,45.7921750958,130.93
2021-12-15 12:30:00,52.159,4.45,52.3484840373,5.979,0,5.979,46.18,4.45,46.3939101607,131.44,51.739,4.38,51.9240649507,5.979,0,5.979,45.76,4.38,45.9691418236,131.41
2021-12-15 13:00:00,50.8645,3.87,51.0115110563,5.1545,0,5.1545,45.71,3.87,45.8735326741,132.14,50.5945,7.54,51.1532504368,5.1545,0,5.1545,45.44,7.54,46.0613199985,132.11
2021-12-15 13:30:00,52.378,-2.88,52.4571185255,5.298,0,5.298,47.08,-2.88,47.1680061058,132.71,52.678,15.66,54.9564125831,5.298,0,5.298,47.38,15.66,49.9009017955,132.68
2021-12-15 14:00:00,61.818,-4.65,61.9926416924,13.188,0,13.188,48.63,-4.65,48.8518106113,132.52,62.148,14.09,63.7252069749,13.188,0,13.188,48.96,14.09,50.9471265137,132.48
2021-12-15 14:30:00,53.484,-3.88,53.6245527347,2.884,0,2.884,50.6,-3.88,50.7485408657,133.04,53.804,14.97,55.847751217,2.884,0,2.884,50.92,14.97,53.0749215732,132.97
2021-12-15 15:00:00,52.688,2.43,52.7440067117,1.928,0,1.928,50.76,2.43,50.8181316067,133.45,52.698,13.23,54.3333424703,1.928,0,1.928,50.77,13.23,52.4654724557,133.42
2021-12-15 15:30:00,52.017,16.82,54.6688273973,2.657,0,2.657,49.36,16.82,52.1471188082,133.58,50.887,-2.24,50.9362775338,2.657,0,2.657,48.23,-2.24,48.2819893956,133.53
2021-12-15 16:00:00,58.211,17.28,60.7216511716,10.661,0,10.661,47.55,17.28,50.5924984558,133.58,57.091,-1.72,57.1169036363,10.661,0,10.661,46.43,-1.72,46.4618477893,133.53
2021-12-15 16:30:00,63.799,17.63,66.1900997204,17.729,0,17.729,46.07,17.63,49.3281035516,133.21,62.699,-1.32,62.7128934191,17.729,0,17.729,44.97,-1.32,44.9893687442,133.15
2021-12-15 17:00:00,67.905,17.53,70.131233591,20.565,0,20.565,47.34,17.53,50.481447087,132.99,66.795,-1.29,66.8074556094,20.565,0,20.565,46.23,-1.29,46.2479945511,132.94
2021-12-15 17:30:00,76.1065,18.11,78.2315246065,27.6865,0,27.6865,48.42,18.11,51.695923437,132.72,74.9965,-0.71,74.9998607482,27.6865,0,27.6865,47.31,-0.71,47.3153273264,132.69
2021-12-15 18:00:00,81.1425,17.68,83.0462985704,27.6825,0,27.6825,53.46,17.68,56.3076726566,132.6,79.9525,-1.08,79.9597939983,27.6825,0,27.6825,52.27,-1.08,52.2811562611,132.56
2021-12-15 18:30:00,74.941,16.82,76.8053766412,20.961,0,20.961,53.98,16.82,56.5398337458,132.37,73.741,-1.96,73.7670433256,20.961,0,20.961,52.78,-1.96,52.816380035,132.33
2021-12-15 19:00:00,72.617,13.1,73.7891502119,18.627,0,18.627,53.99,13.1,55.5565486689,132.63,57.327,5.46,57.5864266038,18.627,0,18.627,38.7,5.46,39.0832649608,132.58
2021-12-15 19:30:00,72.1175,9.04,72.6818781145,18.4075,0,18.4075,53.71,9.04,54.4654541889,132.94,67.5875,7.33,67.9838146639,18.4075,0,18.4075,49.18,7.33,49.723247078200004,133.4
2021-12-15 20:00:00,63.4995,6.78,63.8604329789,9.2895,0,9.2895,54.21,6.78,54.6323393239,133.32,63.0595,6.67,63.411272186,9.2895,0,9.2895,53.77,6.67,54.182116976,133.51
2021-12-15 20:30:00,67.2665,7.67,67.7023701376,1.7165,0,1.7165,65.55,7.67,65.9972075167,133.4,57.1665,6.76,57.5648010702,1.7165,0,1.7165,55.45,6.76,55.8605415298,133.37
2021-12-15 21:00:00,78.2775,5.28,78.4553720675,1.2875,0,1.2875,76.99,5.28,77.1708397,134.52,49.8375,1.3900000000000001,49.8568802298,1.2875,0,1.2875,48.55,1.3900000000000001,48.5698939674,134.68
2021-12-15 21:30:00,53.226,-1.32,53.2423654245,1.306,0,1.306,51.92,-1.32,51.9367769504,132.96,40.536,0.62,40.5407411871,1.306,0,1.306,39.23,0.62,39.2348990059,134.8
2021-12-15 22:00:00,46.097,-1.73,46.1294516443,1.297,0,1.297,44.8,-1.73,44.8333904585,134.87,42.167,0.34,42.1683707179,1.297,0,1.297,40.87,0.34,40.8714142158,132.22
2021-12-15 22:30:00,40.881,-1.38,40.9042853623,1.5510000000000002,0,1.5510000000000002,39.33,-1.38,39.3542030792,131.77,40.561,-1.4100000000000001,40.5855001324,1.5510000000000002,0,1.5510000000000002,39.01,-1.4100000000000001,39.0354736106,132.22
2021-12-15 23:00:00,38.661,-1.6400000000000001,38.6957687739,1.5510000000000002,0,1.5510000000000002,37.11,-1.6400000000000001,37.1462205345,131.43,38.341,-1.67,38.3773524491,1.5510000000000002,0,1.5510000000000002,36.79,-1.67,36.8278834581,131.38
2021-12-15 23:30:00,37.335,-2.03,37.3901474322,1.415,0,1.415,35.92,-2.03,35.9773164647,132.21,37.045,-2.05,37.1016781965,1.415,0,1.415,35.63,-2.05,35.6889254531,132.19
2021-12-16 00:00:00,35.246,-2.45,35.3310488947,1.416,0,1.416,33.83,-2.45,33.9185996173,132.21,34.956,-2.46,35.0424533388,1.416,0,1.416,33.54,-2.46,33.6300936662,132.19
2021-12-16 00:30:00,40.369,-1.29,40.3896058535,1.389,0,1.389,38.98,-1.29,39.0013397206,132.92,40.049,-1.31,40.0704192766,1.389,0,1.389,38.66,-1.31,38.6821884076,132.9
2021-12-16 01:00:00,41.671,-0.9400000000000001,41.681600749,1.461,0,1.461,40.21,-0.9400000000000001,40.2209858159,132.47,41.331,-0.97,41.3423809305,1.461,0,1.461,39.87,-0.97,39.8817978532,132.44
2021-12-16 01:30:00,39.919,-1.17,39.9361422899,1.409,0,1.409,38.51,-1.17,38.5277692061,132.16,39.599,-1.2,39.617178105,1.409,0,1.409,38.19,-1.2,38.2088484516,132.11
2021-12-16 02:00:00,38.353,-1.6099999999999999,38.3867777887,1.383,0,1.383,36.97,-1.6099999999999999,37.0050401972,132.57,38.043,-1.6400000000000001,38.0783330649,1.383,0,1.383,36.66,-1.6400000000000001,36.6966646986,132.52
2021-12-16 02:30:00,38.3825,-1.79,38.4242164039,1.3825,0,1.3825,37.0,-1.79,37.0432733435,133.01,38.0725,-1.81,38.1155002099,1.3825,0,1.3825,36.69,-1.81,36.7346185498,132.97
2021-12-16 03:00:00,37.068,-1.99,37.1213782611,1.3980000000000001,0,1.3980000000000001,35.67,-1.99,35.7254671068,133.01,36.768,-2.01,36.8228994513,1.3980000000000001,0,1.3980000000000001,35.37,-2.01,35.4270659242,132.97
2021-12-16 03:30:00,35.429,-2.21,35.4978610764,1.379,0,1.379,34.05,-2.21,34.1216441573,133.22,35.139,-2.24,35.2103240684,1.379,0,1.379,33.76,-2.24,33.8342311868,133.18
2021-12-16 04:00:00,34.0125,-2.67,34.117137281,1.3725,0,1.3725,32.64,-2.67,32.7490228862,133.53,33.7325,-2.67,33.8380031363,1.3725,0,1.3725,32.36,-2.67,32.4699630428,133.49
2021-12-16 04:30:00,35.7895,-2.74,35.89423227,1.3795,0,1.3795,34.41,-2.74,34.5189180016,133.34,35.4995,-2.76,35.6066300041,1.3795,0,1.3795,34.12,-2.76,34.23144753,133.29
2021-12-16 05:00:00,35.451,-2.73,35.5559601333,1.381,0,1.381,34.07,-2.73,34.179201278,132.61,35.161,-2.73,35.2668232337,1.381,0,1.381,33.78,-2.73,33.890135733,132.54
2021-12-16 05:30:00,36.3225,-2.64,36.4183141599,1.3225,0,1.3225,35.0,-2.64,35.0994244967,132.61,36.0225,-2.67,36.1213151235,1.3225,0,1.3225,34.7,-2.67,34.8025703074,132.54
2021-12-16 06:00:00,37.997,-2.15,38.057778561,1.367,0,1.367,36.63,-2.15,36.6930429373,131.87,37.687,-2.16,37.7488485785,1.367,0,1.367,36.32,-2.16,36.3841723831,131.85
2021-12-16 06:30:00,42.886,-1.29,42.9053970498,1.326,0,1.326,41.56,-1.29,41.5800156325,131.87,42.526,-1.32,42.5464813586,1.326,0,1.326,41.2,-1.32,41.2211402074,131.85
2021-12-16 07:00:00,46.6785,-0.09,46.6785867636,1.2585,0,1.2585,45.42,-0.09,45.4200891677,132.33,46.2885,-0.12,46.2886555459,1.2585,0,1.2585,45.03,-0.12,45.0301598931,132.25
2021-12-16 07:30:00,49.679,1.34,49.6970687365,1.289,0,1.289,48.39,1.34,48.4085498647,131.89,49.279,1.28,49.295620911,1.289,0,1.289,47.99,1.28,48.0070671881,131.84
2021-12-16 08:00:00,53.4985,2.09,53.5393089445,4.5585,0,4.5585,48.94,2.09,48.9846067658,131.33,53.0985,2.02,53.1369090393,4.5585,0,4.5585,48.54,2.02,48.5820131324,131.29
2021-12-16 08:30:00,53.792,2.42,53.8464080882,8.962,0,8.962,44.83,2.42,44.8952703522,131.19,53.402,2.35,53.4536818564,8.962,0,8.962,44.44,2.35,44.5020909621,131.13
2021-12-16 09:00:00,55.568,2.98,55.6478483322,10.608,0,10.608,44.96,2.98,45.0586506678,131.63,55.198,2.91,55.2746533594,10.608,0,10.608,44.59,2.91,44.6848542573,131.6
2021-12-16 09:30:00,59.463,3.3,59.5544991499,16.723,0,16.723,42.74,3.3,42.8672089131,131.53,59.103,3.22,59.1906496754,16.723,0,16.723,42.38,3.22,42.5021505338,131.42
2021-12-16 10:00:00,60.962,3.0,61.0357718391,20.722,0,20.722,40.24,3.0,40.3516740669,131.62,60.622,2.93,60.6927654997,20.722,0,20.722,39.9,2.93,40.0074355589,131.51
2021-12-16 10:30:00,54.9135,2.8200000000000003,54.9858607485,12.5335,0,12.5335,42.38,2.8200000000000003,42.473718933,131.62,54.5635,2.74,54.6322535893,12.5335,0,12.5335,42.03,2.74,42.119217704,131.65
2021-12-16 11:00:00,55.798,2.5300000000000002,55.8553283403,15.298,0,15.298,40.5,2.5300000000000002,40.5789465117,131.8,55.448,2.47,55.502987343,15.298,0,15.298,40.15,2.47,40.225904589,131.65
2021-12-16 11:30:00,57.4255,2.15,57.465733705,19.0555,0,19.0555,38.37,2.15,38.4301886542,131.99,57.1055,2.08,57.1433682088,19.0555,0,19.0555,38.05,2.08,38.1068091028,131.94
2021-12-16 12:00:00,57.582,2.13,57.6213816565,19.382,0,19.382,38.2,2.13,38.2593374224,132.23,57.262,2.07,57.2994026496,19.382,0,19.382,37.88,2.07,37.9365167088,132.22
2021-12-16 12:30:00,52.3095,3.3,52.4134886289,9.8095,0,9.8095,42.5,3.3,42.6279251196,132.42,51.9495,3.22,52.0491974026,9.8095,0,9.8095,42.14,3.22,42.2628442015,132.36
2021-12-16 13:00:00,50.9725,3.19,51.0722219631,8.2125,0,8.2125,42.76,3.19,42.8788257768,132.23,50.6125,3.12,50.7085747803,8.2125,0,8.2125,42.4,3.12,42.5146374793,132.22
2021-12-16 13:30:00,48.9915,3.1,49.0894802605,7.3915,0,7.3915,41.6,3.1,41.7153448985,132.23,48.6415,3.02,48.7351610467,7.3915,0,7.3915,41.25,3.02,41.3604025609,132.11
2021-12-16 14:00:00,50.217,2.8200000000000003,50.2961180311,10.807,0,10.807,39.41,2.8200000000000003,39.5107643561,132.23,49.897,2.75,49.97272365,10.807,0,10.807,39.09,2.75,39.1866125099,132.11
2021-12-16 14:30:00,50.475,2.58,50.5408945805,12.095,0,12.095,38.38,2.58,38.4666192952,132.39,50.145,2.52,50.2082804426,12.095,0,12.095,38.05,2.52,38.133356789,132.38
2021-12-16 15:00:00,50.3355,2.39,50.3922083288,12.6555,0,12.6555,37.68,2.39,37.7557214207,132.6,50.0155,2.31,50.068816046,12.6555,0,12.6555,37.36,2.31,37.4313464893,132.53
2021-12-16 15:30:00,55.31,2.48,55.3655714321,19.5,0,19.5,35.81,2.48,35.8957727316,132.83,55.01,2.42,55.0632045925,19.5,0,19.5,35.51,2.42,35.5923657545,132.77
2021-12-16 16:00:00,55.867,2.91,55.9427366957,18.777,0,18.777,37.09,2.91,37.2039809698,132.33,55.557,2.84,55.629541154,18.777,0,18.777,36.78,2.84,36.8894835963,132.33
2021-12-16 16:30:00,60.9925,3.74,61.1070589723,20.3825,0,20.3825,40.61,3.74,40.7818550338,131.96,60.6525,3.66,60.7628287381,20.3825,0,20.3825,40.27,3.66,40.4359802651,131.9
2021-12-16 17:00:00,65.5335,4.79,65.708323082,20.6035,0,20.6035,44.93,4.79,45.1846102119,131.56,65.1435,4.7,65.3128286958,20.6035,0,20.6035,44.54,4.7,44.7872928407,131.52
2021-12-16 17:30:00,71.0175,5.19,71.2068915643,26.3575,0,26.3575,44.66,5.19,44.9605571585,130.83,70.6475,5.1,70.8313437417,26.3575,0,26.3575,44.29,5.1,44.582665914,130.81
2021-12-16 18:00:00,71.3305,5.06,71.5097464004,26.3505,0,26.3505,44.98,5.06,45.2637161532,130.83,70.9505,4.96,71.1236602703,26.3505,0,26.3505,44.6,4.96,44.8749551532,130.88
2021-12-16 18:30:00,65.72,4.42,65.8684658999,20.11,0,20.11,45.61,4.42,45.8236674656,131.02,65.35,4.33,65.4932927864,20.11,0,20.11,45.24,4.33,45.4467435577,130.96
2021-12-16 19:00:00,64.349,4.04,64.4756962041,20.069,0,20.069,44.28,4.04,44.463917956,131.19,63.969,3.96,64.0914546644,20.069,0,20.069,43.9,3.96,44.0782440667,131.18
2021-12-16 19:30:00,62.642,3.56,62.7430774189,19.912,0,19.912,42.73,3.56,42.8780421661,131.34,62.282,3.47,62.3785894679,19.912,0,19.912,42.37,3.47,42.5118548172,131.31
2021-12-16 20:00:00,60.523,2.38,60.5697773564,19.903,0,19.903,40.62,2.38,40.6896645354,131.81,60.183,2.31,60.2273159704,19.903,0,19.903,40.28,2.31,40.3461832148,131.77
2021-12-16 20:30:00,52.987,1.32,53.0034392186,10.777,0,10.777,42.21,1.32,42.2306346152,131.55,52.637,1.26,52.652078487,10.777,0,10.777,41.86,1.26,41.8789589173,131.53
2021-12-16 21:00:00,46.898,0.98,46.9082381251,3.558,0,3.558,43.34,0.98,43.351078418,131.63,46.518,0.93,46.5272954727,3.558,0,3.558,42.96,0.93,42.9700651617,131.61
2021-12-16 21:30:00,45.05,0.64,45.0545458306,1.17,0,1.17,43.88,0.64,43.8846670262,131.87,44.69,0.58,44.6937635471,1.17,0,1.17,43.52,0.58,43.5238647181,131.85
2021-12-16 22:00:00,41.995,-0.62,41.999576486,1.175,0,1.175,40.82,-0.62,40.8247082047,131.79,41.655,-0.66,41.6602283359,1.175,0,1.175,40.48,-0.66,40.4853800773,131.77
2021-12-16 22:30:00,38.891,-1.99,38.9418795258,1.181,0,1.181,37.71,-1.99,37.7624707878,131.79,38.571,-2.01,38.6233367409,1.181,0,1.181,37.39,-2.01,37.4439875013,131.77
2021-12-16 23:00:00,36.9955,-2.54,37.0825918761,1.1855,0,1.1855,35.81,-2.54,35.8999679666,131.79,36.6955,-2.5700000000000003,36.7853859603,1.1855,0,1.1855,35.51,-2.5700000000000003,35.6028790971,131.77
2021-12-16 23:30:00,36.394,-3.02,36.5190859141,1.264,0,1.264,35.13,-3.02,35.259570332,132.46,36.094,-3.02,36.2201219766,1.264,0,1.264,34.83,-3.02,34.9606822016,132.41
2021-12-17 00:00:00,34.619,-3.16,34.7629222161,1.189,0,1.189,33.43,-3.16,33.5790187468,132.71,34.329,-3.18,34.475971937,1.189,0,1.189,33.14,-3.18,33.2922213137,132.66
2021-12-17 00:30:00,39.115,-2.0,39.1660979037,1.205,0,1.205,37.91,-2.0,37.9627198709,133.04,38.795,-2.01,38.8470349576,1.205,0,1.205,37.59,-2.01,37.6437006682,133.03
2021-12-17 01:00:00,40.4415,-1.72,40.4780597639,1.3014999999999999,0,1.3014999999999999,39.14,-1.72,39.1777743115,132.33,40.1215,-1.75,40.1596471878,1.3014999999999999,0,1.3014999999999999,38.82,-1.75,38.8594248542,132.3
2021-12-17 01:30:00,39.647,-2.12,39.703639745,1.2770000000000001,0,1.2770000000000001,38.37,-2.12,38.4285219596,131.76,39.327,-2.13,39.3846395058,1.2770000000000001,0,1.2770000000000001,38.05,-2.13,38.1095709763,131.73
2021-12-17 02:00:00,38.2255,-2.5300000000000002,38.3091340316,1.2955,0,1.2955,36.93,-2.5300000000000002,37.0165611585,132.11,37.9055,-2.55,37.9911756892,1.2955,0,1.2955,36.61,-2.55,36.6987002495,132.09
2021-12-17 02:30:00,37.688,-2.69,37.7838780964,1.3980000000000001,0,1.3980000000000001,36.29,-2.69,36.3895616901,132.44,37.388,-2.71,37.4860860053,1.3980000000000001,0,1.3980000000000001,35.99,-2.71,36.0918855146,132.38
2021-12-17 03:00:00,36.681,-3.0,36.8034748495,1.5110000000000001,0,1.5110000000000001,35.17,-3.0,35.2977180566,132.66,36.381,-3.02,36.5061304578,1.5110000000000001,0,1.5110000000000001,34.87,-3.02,35.0005328531,132.63
2021-12-17 03:30:00,35.508,-3.31,35.6619427962,1.458,0,1.458,34.05,-3.31,34.2105042348,132.93,35.228,-3.31,35.3831610233,1.458,0,1.458,33.77,-3.31,33.9318287158,132.88
2021-12-17 04:00:00,33.4595,-3.41,33.632814932,1.4695,0,1.4695,31.99,-3.41,32.1712324912,133.07,33.1895,-3.42,33.3652410489,1.4695,0,1.4695,31.72,-3.42,31.9038367599,133.02
2021-12-17 04:30:00,36.389,-3.36,36.5437945621,1.449,0,1.449,34.94,-3.36,35.1011851652,133.16,36.089,-3.38,36.2469353325,1.449,0,1.449,34.64,-3.38,34.8045112019,133.12
2021-12-17 05:00:00,36.1515,-3.33,36.3045431351,1.4715,0,1.4715,34.68,-3.33,34.8395077462,133.01,35.8515,-3.34,36.0067445384,1.4715,0,1.4715,34.38,-3.34,34.5418586645,132.96
