Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-17 05:30:00,36.0265,-3.22,36.1701133845,1.3365,0,1.3365,34.69,-3.22,34.8391231233,133.01,35.7365,-3.23,35.8821729031,1.3365,0,1.3365,34.4,-3.23,34.5513082241,132.88
2021-12-17 06:00:00,37.8435,-2.4,37.9195265299,1.3835,0,1.3835,36.46,-2.4,36.5389052929,132.8,37.5335,-2.42,37.6114347274,1.3835,0,1.3835,36.15,-2.42,36.2309108359,132.77
2021-12-17 06:30:00,42.1975,-1.19,42.2142760953,1.3375,0,1.3375,40.86,-1.19,40.8773250103,133.48,41.8375,-1.21,41.854993803,1.3375,0,1.3375,40.5,-1.21,40.5180712769,133.46
2021-12-17 07:00:00,45.3705,-0.13,45.370686244,1.3705,0,1.3705,44.0,-0.13,44.000192045,132.62,45.0005,-0.19,45.0009011049,1.3705,0,1.3705,43.63,-0.19,43.6304137042,132.54
2021-12-17 07:30:00,46.5275,1.34,46.5467921156,1.3075,0,1.3075,45.22,1.34,45.2398496903,132.39,46.1475,1.29,46.1655267082,1.3075,0,1.3075,44.84,1.29,44.8585521389,132.35
2021-12-17 08:00:00,49.8795,2.31,49.9329612606,2.5395,0,2.5395,47.34,2.31,47.396325807,132.55,49.4895,2.24,49.5401676445,2.5395,0,2.5395,46.95,2.24,47.0034051958,132.52
2021-12-17 08:30:00,56.3985,3.04,56.4803718317,15.538499999999999,0,15.538499999999999,40.86,3.04,40.9729325287,132.08,56.0585,2.98,56.1376506656,15.538499999999999,0,15.538499999999999,40.52,2.98,40.6294326812,132.03
2021-12-17 09:00:00,57.7515,3.62,57.8648438367,16.7515,0,16.7515,41.0,3.62,41.159499511,131.89,57.4115,3.54,57.5205348745,16.7515,0,16.7515,40.66,3.54,40.8138113878,131.84
2021-12-17 09:30:00,58.486,3.8,58.6093183376,17.176,0,17.176,41.31,3.8,41.4844079143,131.73,58.136,3.7199999999999998,58.2548958973,17.176,0,17.176,40.96,3.7199999999999998,41.1285788716,131.71
2021-12-17 10:00:00,58.5575,3.68,58.6730194063,17.6675,0,17.6675,40.89,3.68,41.0552615386,131.73,58.2075,3.6,58.318719604,17.6675,0,17.6675,40.54,3.6,40.6995282528,131.71
2021-12-17 10:30:00,54.1085,3.47,54.2196520853,11.2685,0,11.2685,42.84,3.47,42.9803036285,131.6,53.7485,3.4,53.8559305207,11.2685,0,11.2685,42.48,3.4,42.6158468178,131.55
2021-12-17 11:00:00,54.071,3.32,54.1728293612,12.051,0,12.051,42.02,3.32,42.1509525397,131.76,53.721,3.24,53.8186161193,12.051,0,12.051,41.67,3.24,41.7957713172,131.71
2021-12-17 11:30:00,55.1235,3.47,55.2326095006,13.1635,0,13.1635,41.96,3.47,42.1032362177,132.07,54.7735,3.4,54.878924026,13.1635,0,13.1635,41.61,3.4,41.7486778234,132.05
2021-12-17 12:00:00,55.4565,3.58,55.5719334939,13.5265,0,13.5265,41.93,3.58,42.0825533921,132.22,55.0965,3.5,55.2075566589,13.5265,0,13.5265,41.57,3.5,41.7170816333,132.18
2021-12-17 12:30:00,55.1825,3.74,55.3090942454,11.9625,0,11.9625,43.22,3.74,43.3815168015,132.22,54.8225,3.66,54.944536637,11.9625,0,11.9625,42.86,3.66,43.0159877255,132.18
2021-12-17 13:00:00,53.3325,3.64,53.4565726197,8.6825,0,8.6825,44.65,3.64,44.7981260769,132.06,52.9625,3.56,53.082012078,8.6825,0,8.6825,44.28,3.56,44.4228769892,132.03
2021-12-17 13:30:00,51.956,3.45,52.0704180509,7.766,0,7.766,44.19,3.45,44.32446954,132.17,51.586,3.37,51.6959601516,7.766,0,7.766,43.82,3.37,43.9493947626,132.14
2021-12-17 14:00:00,51.928,2.76,52.0012959839,10.978,0,10.978,40.95,2.76,41.0429055989,132.35,51.588,2.69,51.6580859498,10.978,0,10.978,40.61,2.69,40.6989950736,132.31
2021-12-17 14:30:00,52.0855,2.08,52.1270151673,11.8055,0,11.8055,40.28,2.08,40.3336683182,132.42,51.7455,2.02,51.7849125735,11.8055,0,11.8055,39.94,2.02,39.9910489985,132.41
2021-12-17 15:00:00,51.96,1.79,51.9908232287,12.11,0,12.11,39.85,1.79,39.8901817494,132.29,51.62,1.74,51.6493175173,12.11,0,12.11,39.51,1.74,39.5482957913,132.25
2021-12-17 15:30:00,56.3915,1.79,56.4199022708,18.9015,0,18.9015,37.49,1.79,37.5327084021,132.19,56.0815,1.73,56.1081771425,18.9015,0,18.9015,37.18,1.73,37.2202270278,132.17
2021-12-17 16:00:00,58.61,2.06,58.6461908396,19.34,0,19.34,39.27,2.06,39.323993947700004,132.29,58.27,2.0,58.3043128765,19.34,0,19.34,38.93,2.0,38.9813404079,132.26
2021-12-17 16:30:00,62.541,2.61,62.5954373816,21.271,0,21.271,41.27,2.61,41.3524485369,132.02,62.201,2.54,62.2528393007,21.271,0,21.271,40.93,2.54,41.008736874,131.96
2021-12-17 17:00:00,65.701,3.7199999999999998,65.806229196,21.691,0,21.691,44.01,3.7199999999999998,44.1669389929,131.58,65.331,3.64,65.4323250466,21.691,0,21.691,43.64,3.64,43.7915425625,131.52
2021-12-17 17:30:00,72.8535,4.39,72.9856462755,30.3935,0,30.3935,42.46,4.39,42.6863409067,130.84,72.4935,4.31,72.6215095013,30.3935,0,30.3935,42.1,4.31,42.3200437145,130.8
2021-12-17 18:00:00,72.795,4.34,72.9242595094,30.505,0,30.505,42.29,4.34,42.5121123916,130.66,72.445,4.26,72.570142793,30.505,0,30.505,41.94,4.26,42.1557967544,130.59
2021-12-17 18:30:00,66.3175,3.56,66.4129837174,21.8175,0,21.8175,44.5,3.56,44.6421728862,130.77,65.9375,3.48,66.0292685576,21.8175,0,21.8175,44.12,3.48,44.2570310798,130.74
2021-12-17 19:00:00,65.1695,2.7199999999999998,65.2262380507,21.7595,0,21.7595,43.41,2.7199999999999998,43.4951319115,130.93,64.8195,2.65,64.8736470398,21.7595,0,21.7595,43.06,2.65,43.1414661318,130.88
2021-12-17 19:30:00,62.658500000000004,1.9100000000000001,62.6876042153,21.7085,0,21.7085,40.95,1.9100000000000001,40.9945191459,131.29,62.3085,1.85,62.3359581,21.7085,0,21.7085,40.6,1.85,40.6421271589,131.26
2021-12-17 20:00:00,49.347,1.74,49.3776671077,2.457,0,2.457,46.89,1.74,46.9222729628,131.63,48.957,1.6800000000000002,48.9858168147,2.457,0,2.457,46.5,1.6800000000000002,46.5303384901,131.59
2021-12-17 20:30:00,47.04,1.37,47.0599458138,1.51,0,1.51,45.53,1.37,45.5506070212,131.63,46.66,1.31,46.6783857904,1.51,0,1.51,45.15,1.31,45.1690004317,131.59
2021-12-17 21:00:00,45.0435,0.8200000000000001,45.0509632777,1.4735,0,1.4735,43.57,0.8200000000000001,43.5777156354,131.25,44.6735,0.76,44.679964215,1.4735,0,1.4735,43.2,0.76,43.206684668,131.21
2021-12-17 21:30:00,43.923,0.26,43.9237695218,1.483,0,1.483,42.44,0.26,42.440796411,131.49,43.573,0.22,43.5735553863,1.483,0,1.483,42.09,0.22,42.0905749545,131.44
2021-12-17 22:00:00,41.321,-0.79,41.3285511602,1.4809999999999999,0,1.4809999999999999,39.84,-0.79,39.8478318105,132.11,40.981,-0.8300000000000001,40.9894042528,1.4809999999999999,0,1.4809999999999999,39.5,-0.8300000000000001,39.5087192908,132.07
2021-12-17 22:30:00,37.5795,-2.02,37.6337510787,1.4995,0,1.4995,36.08,-2.02,36.1365023211,132.44,37.2895,-2.04,37.3452595419,1.4995,0,1.4995,35.79,-2.04,35.8480919994,132.39
2021-12-17 23:00:00,35.699,-2.15,35.7636841083,1.529,0,1.529,34.17,-2.15,34.237572928,133.28,35.409,-2.17,35.4754306669,1.529,0,1.529,33.88,-2.17,33.9494226755,133.26
2021-12-17 23:30:00,32.506,-2.25,32.5837771905,1.496,0,1.496,31.01,-2.25,31.0915197441,133.55,32.246,-2.27,32.3258010883,1.496,0,1.496,30.75,-2.27,30.8336731513,133.51
2021-12-18 00:00:00,30.756,-2.64,30.8690967798,1.516,0,1.516,29.24,-2.64,29.3589373105,133.69,30.506,-2.65,30.6208839846,1.516,0,1.516,28.99,-2.65,29.1108673866,133.67
2021-12-18 00:30:00,35.598,-1.4,35.6255189997,1.518,0,1.518,34.08,-1.4,34.108743747,133.78,35.308,-1.43,35.3369461612,1.518,0,1.518,33.79,-1.43,33.820245416,133.74
2021-12-18 01:00:00,37.006,-0.93,37.0176840983,1.576,0,1.576,35.43,-0.93,35.4422036561,133.27,36.706,-0.9500000000000001,36.7182915725,1.576,0,1.576,35.13,-0.9500000000000001,35.1428427991,133.23
2021-12-18 01:30:00,35.2575,-1.28,35.2807271219,1.4975,0,1.4975,33.76,-1.28,33.7842566886,132.98,34.9875,-1.3,35.0116431527,1.4975,0,1.4975,33.49,-1.3,33.5152219148,132.95
2021-12-18 02:00:00,33.67,-1.7000000000000002,33.7128892265,1.48,0,1.48,32.19,-1.7000000000000002,32.234858461,133.22,33.39,-1.73,33.4347872731,1.48,0,1.48,31.91,-1.73,31.956861548,133.17
2021-12-18 02:30:00,33.606,-1.9100000000000001,33.6602337484,1.446,0,1.446,32.16,-1.9100000000000001,32.2166680462,133.48,33.336,-1.9300000000000002,33.3918222923,1.446,0,1.446,31.89,-1.9300000000000002,31.9483489401,133.4
2021-12-18 03:00:00,33.102,-2.01,33.1629688659,1.472,0,1.472,31.63,-2.01,31.6938006556,133.76,32.842,-2.02,32.9040630318,1.472,0,1.472,31.37,-2.02,31.4349693812,133.73
2021-12-18 03:30:00,31.4565,-2.35,31.5441578149,1.4465,0,1.4465,30.01,-2.35,30.1018703738,133.76,31.2065,-2.37,31.2963662787,1.4465,0,1.4465,29.76,-2.37,29.8542208071,133.73
2021-12-18 04:00:00,30.209,-2.9699999999999998,30.3546467777,1.469,0,1.469,28.74,-2.9699999999999998,28.8930527982,133.93,29.969,-2.9699999999999998,30.1158074937,1.469,0,1.469,28.5,-2.9699999999999998,28.6543347506,133.9
2021-12-18 04:30:00,31.486,-2.94,31.6229631123,1.456,0,1.456,30.03,-2.94,30.1735728743,133.67,31.226,-2.96,31.3659795957,1.456,0,1.456,29.77,-2.96,29.9167929431,133.63
2021-12-18 05:00:00,30.5995,-3.06,30.7521218821,1.4995,0,1.4995,29.1,-3.06,29.2604442892,133.92,30.3495,-3.07,30.5043775588,1.4995,0,1.4995,28.85,-3.07,29.0128833452,133.87
2021-12-18 05:30:00,29.361,-3.27,29.5425324067,1.381,0,1.381,27.98,-3.27,28.1704330815,133.92,29.131,-3.2800000000000002,29.3150739552,1.381,0,1.381,27.75,-3.2800000000000002,27.9431726903,133.87
2021-12-18 06:00:00,30.0595,-3.21,30.2304091975,1.3295,0,1.3295,28.73,-3.21,28.9087702955,134.03,29.8195,-3.23,29.9939240555,1.3295,0,1.3295,28.49,-3.23,28.6725129697,133.87
2021-12-18 06:30:00,32.9635,-2.58,33.0643120638,1.3035,0,1.3035,31.66,-2.58,31.7649492365,133.93,32.6935,-2.6,32.7967215168,1.3035,0,1.3035,31.39,-2.6,31.4974935511,133.87
2021-12-18 07:00:00,34.658500000000004,-2.19,34.7276218917,1.2785,0,1.2785,33.38,-2.19,33.4517637801,133.62,34.3785,-2.21,34.4494609863,1.2785,0,1.2785,33.1,-2.21,33.173695905,133.55
2021-12-18 07:30:00,37.861,-1.71,37.899596581,1.291,0,1.291,36.57,-1.71,36.6099576618,133.13,37.551,-1.74,37.591291558,1.291,0,1.291,36.26,-1.74,36.3017244769,133.07
2021-12-18 08:00:00,40.0765,-0.8200000000000001,40.0848880783,1.3065,0,1.3065,38.77,-0.8200000000000001,38.7786706838,133.23,39.7465,-0.87,39.7560204529,1.3065,0,1.3065,38.44,-0.87,38.4498439529,133.21
2021-12-18 08:30:00,41.1295,0.04,41.1295194508,1.3195000000000001,0,1.3195000000000001,39.81,0.04,39.8100200954,133.45,40.7995,0.0,40.7995,1.3195000000000001,0,1.3195000000000001,39.48,0.0,39.48,133.4
2021-12-18 09:00:00,42.994,0.89,43.0032107638,1.584,0,1.584,41.41,0.89,41.4195630107,132.85,42.644,0.84,42.6522723427,1.584,0,1.584,41.06,0.84,41.0685914051,132.82
2021-12-18 09:30:00,44.4205,1.51,44.446157542,2.2005,0,2.2005,42.22,1.51,42.2469939759,132.33,44.0705,1.46,44.094677346,2.2005,0,2.2005,41.87,1.46,41.8954472467,132.29
2021-12-18 10:00:00,45.7525,1.73,45.7851958197,3.2625,0,3.2625,42.49,1.73,42.5252042911,132.02,45.3925,1.67,45.4232094446,3.2625,0,3.2625,42.13,1.67,42.1630857505,132.0
2021-12-18 10:30:00,49.422,1.26,49.4380590638,10.492,0,10.492,38.93,1.26,38.9503851072,131.93,49.092,1.21,49.1069095342,10.492,0,10.492,38.6,1.21,38.6189603692,131.9
2021-12-18 11:00:00,49.909,1.4100000000000001,49.9289132768,11.989,0,11.989,37.92,1.4100000000000001,37.9462053439,132.15,49.589,1.3599999999999999,49.6076457918,11.989,0,11.989,37.6,1.3599999999999999,37.6245877054,132.1
2021-12-18 11:30:00,45.187,2.0,45.2312388621,6.377,0,6.377,38.81,2.0,38.8614989418,132.49,44.867,1.9500000000000002,44.9093552503,6.377,0,6.377,38.49,1.9500000000000002,38.5393642916,132.44
2021-12-18 12:00:00,43.716,2.07,43.7649809322,6.166,0,6.166,37.55,2.07,37.6070126439,132.17,43.406,2.01,43.4525135752,6.166,0,6.166,37.24,2.01,37.2942046436,132.11
2021-12-18 12:30:00,44.7585,2.05,44.8054217952,6.7285,0,6.7285,38.03,2.05,38.0852123534,132.17,44.4385,1.99,44.4830347689,6.7285,0,6.7285,37.71,1.99,37.7624707878,132.11
2021-12-18 13:00:00,44.8515,1.8900000000000001,44.8913037486,7.4215,0,7.4215,37.43,1.8900000000000001,37.4776866949,132.25,44.5415,1.8399999999999999,44.5794888065,7.4215,0,7.4215,37.12,1.8399999999999999,37.1655754698,132.19
2021-12-18 13:30:00,45.0315,1.76,45.0658805778,8.2815,0,8.2815,36.75,1.76,36.7921200803,132.44,44.7215,1.7000000000000002,44.7537994169,8.2815,0,8.2815,36.44,1.7000000000000002,36.4796326736,132.41
2021-12-18 14:00:00,44.0935,1.31,44.1129554921,8.2635,0,8.2635,35.83,1.31,35.8539398114,132.44,43.7935,1.26,43.811622228,8.2635,0,8.2635,35.53,1.26,35.5523346631,132.41
2021-12-18 14:30:00,44.1625,0.84,44.1704879558,8.4925,0,8.4925,35.67,0.84,35.6798892936,132.65,43.8725,0.8,43.8797932567,8.4925,0,8.4925,35.38,0.8,35.3890435022,132.62
2021-12-18 15:00:00,43.7495,0.73,43.7555899315,7.6495,0,7.6495,36.1,0.73,36.107380132,132.85,43.4395,0.6900000000000001,43.4449796898,7.6495,0,7.6495,35.79,0.6900000000000001,35.7966506813,132.82
2021-12-18 15:30:00,42.374,0.7000000000000001,42.379781453,4.944,0,4.944,37.43,0.7000000000000001,37.4365449795,133.04,42.064,0.65,42.0690218094,4.944,0,4.944,37.12,0.65,37.125690566,132.98
2021-12-18 16:00:00,43.0325,0.99,43.0438863981,3.6825,0,3.6825,39.35,0.99,39.3624516513,132.95,42.7025,0.9400000000000001,42.7128447455,3.6825,0,3.6825,39.02,0.9400000000000001,39.0313207565,132.98
2021-12-18 16:30:00,54.63,1.48,54.6500439158,18.61,0,18.61,36.02,1.48,36.0503925083,132.76,54.32,1.43,54.3388194572,18.61,0,18.61,35.71,1.43,35.7386205666,132.71
2021-12-18 17:00:00,60.962,2.2800000000000002,61.0046214971,21.802,0,21.802,39.16,2.2800000000000002,39.2263176962,132.36,60.642,2.22,60.682621598,21.802,0,21.802,38.84,2.22,38.9033931682,132.32
2021-12-18 17:30:00,68.798,3.32,68.8780603966,29.808,0,29.808,38.99,3.32,39.1310937746,131.63,68.468,3.25,68.5450911736,29.808,0,29.808,38.66,3.25,38.796367098,131.6
2021-12-18 18:00:00,69.265,3.26,69.3416745183,29.735,0,29.735,39.53,3.26,39.6641967018,131.17,68.935,3.19,69.0087699137,29.735,0,29.735,39.2,3.19,39.3295830133,131.14
2021-12-18 18:30:00,62.8035,2.37,62.8482021402,21.5435,0,21.5435,41.26,2.37,41.3280110821,131.32,62.4535,2.31,62.4962059828,21.5435,0,21.5435,40.91,2.31,40.9751656495,131.28
2021-12-18 19:00:00,57.384,2.3,57.4300744906,14.804,0,14.804,42.58,2.3,42.6420731203,131.48,57.034,2.23,57.0775792759,14.804,0,14.804,42.23,2.23,42.2888377707,131.44
2021-12-18 19:30:00,47.2425,1.94,47.2823159992,1.9425,0,1.9425,45.3,1.94,45.3415218095,131.91,46.8525,1.8900000000000001,46.8906052024,1.9425,0,1.9425,44.91,1.8900000000000001,44.9497519459,131.85
2021-12-18 20:00:00,44.2195,1.56,44.2470087153,1.4595,0,1.4595,42.76,1.56,42.7884470389,132.37,43.8695,1.5,43.8951367494,1.4595,0,1.4595,42.41,1.5,42.4365184717,132.36
2021-12-18 20:30:00,44.4195,1.12,44.4336176813,1.4595,0,1.4595,42.96,1.12,42.9745971476,132.06,44.0595,1.08,44.0727346582,1.4595,0,1.4595,42.6,1.08,42.6136879418,132.04
2021-12-18 21:00:00,42.4455,0.5,42.4484448508,1.4955,0,1.4955,40.95,0.5,40.9530523893,131.95,42.1055,0.44,42.1077989243,1.4955,0,1.4955,40.61,0.44,40.6123835794,131.92
2021-12-18 21:30:00,38.797,-0.03,38.7970115988,1.487,0,1.487,37.31,-0.03,37.3100120611,132.46,38.487,-0.06,38.487046769,1.487,0,1.487,37.0,-0.06,37.0000486486,132.42
2021-12-18 22:00:00,36.3735,-0.74,36.3810266794,1.5035,0,1.5035,34.87,-0.74,34.8778511379,132.9,36.0835,-0.79,36.0921469609,1.5035,0,1.5035,34.58,-0.79,34.5890228252,132.87
2021-12-18 22:30:00,34.212,-1.65,34.2517655603,1.502,0,1.502,32.71,-1.65,32.7515892744,133.73,33.942,-1.67,33.9830584851,1.502,0,1.502,32.44,-1.67,32.4829570698,133.7
2021-12-18 23:00:00,32.6335,-1.83,32.6847704941,1.4935,0,1.4935,31.14,-1.83,31.1937253306,133.73,32.3735,-1.85,32.4263165076,1.4935,0,1.4935,30.88,-1.85,30.935366492100002,133.7
2021-12-18 23:30:00,31.284,-2.41,31.3766912851,1.514,0,1.514,29.77,-2.41,29.8673902442,133.99,31.034,-2.43,31.1289906036,1.514,0,1.514,29.52,-2.43,29.6198463872,133.96
2021-12-19 00:00:00,30.6655,-2.63,30.7780732056,1.5655000000000001,0,1.5655000000000001,29.1,-2.63,29.218605374,134.16,30.4055,-2.65,30.5207622816,1.5655000000000001,0,1.5655000000000001,28.84,-2.65,28.9614934007,134.14
2021-12-19 00:30:00,35.4,-1.49,35.4313434687,1.58,0,1.58,33.82,-1.49,33.8528063829,134.37,35.11,-1.53,35.1433208448,1.58,0,1.58,33.53,-1.53,33.5648893935,134.33
2021-12-19 01:00:00,36.185,-1.3,36.2083446874,1.605,0,1.605,34.58,-1.3,34.6044274624,133.83,35.905,-1.33,35.9296246154,1.605,0,1.605,34.3,-1.33,34.3257760291,133.78
2021-12-19 01:30:00,34.8595,-1.78,34.9049157032,1.5895000000000001,0,1.5895000000000001,33.27,-1.78,33.3175824453,133.2,34.5795,-1.81,34.6268381498,1.5895000000000001,0,1.5895000000000001,32.99,-1.81,33.0396156152,133.12
2021-12-19 02:00:00,33.191,-2.15,33.2605619465,1.631,0,1.631,31.56,-2.15,31.6331487525,133.32,32.931,-2.16,33.0017629984,1.631,0,1.631,31.3,-2.16,31.3744418277,133.24
2021-12-19 02:30:00,32.9975,-2.16,33.0681206943,1.6275,0,1.6275,31.37,-2.16,31.4442761087,133.51,32.7275,-2.18,32.8000252477,1.6275,0,1.6275,31.1,-2.18,31.1763115201,133.45
2021-12-19 03:00:00,32.0635,-2.42,32.1546953375,1.6135000000000002,0,1.6135000000000002,30.45,-2.42,30.5460128331,133.67,31.8135,-2.44,31.9069331376,1.6135000000000002,0,1.6135000000000002,30.2,-2.44,30.2984091992,133.63
2021-12-19 03:30:00,30.9955,-2.76,31.1181397299,1.5354999999999999,0,1.5354999999999999,29.46,-2.76,29.5890047146,133.77,30.7455,-2.7800000000000002,30.8709275897,1.5354999999999999,0,1.5354999999999999,29.21,-2.7800000000000002,29.3419920932,133.73
2021-12-19 04:00:00,29.3905,-3.21,29.565276766,1.5805,0,1.5805,27.81,-3.21,27.9946459167,134.14,29.1505,-3.23,29.3289029841,1.5805,0,1.5805,27.57,-3.23,27.7585626429,134.11
2021-12-19 04:30:00,29.249,-3.61,29.4709365477,1.609,0,1.609,27.64,-3.61,27.8747502231,134.23,29.019,-3.62,29.2439183592,1.609,0,1.609,27.41,-3.62,27.6480107784,134.19
2021-12-19 05:00:00,28.4275,-3.75,28.6737729685,1.6075,0,1.6075,26.82,-3.75,27.08089548,134.11,28.2075,-3.75,28.4556770478,1.6075,0,1.6075,26.6,-3.75,26.863032219,134.05
2021-12-19 05:30:00,29.2305,-3.64,29.4562680978,1.6005,0,1.6005,27.63,-3.64,27.8687369646,134.11,28.9905,-3.65,29.2193701207,1.6005,0,1.6005,27.39,-3.65,27.6321298491,134.05
2021-12-19 06:00:00,29.3325,-3.5300000000000002,29.5441441956,1.5325,0,1.5325,27.8,-3.5300000000000002,28.0232207285,134.11,29.0925,-3.55,29.3082933016,1.5325,0,1.5325,27.56,-3.55,27.7876969179,134.05
2021-12-19 06:30:00,30.684,-3.02,30.8322599885,1.474,0,1.474,29.21,-3.02,29.365702784,134.01,30.444,-3.03,30.5944118427,1.474,0,1.474,28.97,-3.03,29.1280243065,133.95
2021-12-19 07:00:00,31.784,-2.66,31.8951133561,1.484,0,1.484,30.3,-2.66,30.4165349769,133.54,31.534,-2.67,31.6468332697,1.484,0,1.484,30.05,-2.67,30.1683841132,133.51
2021-12-19 07:30:00,32.586,-2.11,32.6542416234,1.456,0,1.456,31.13,-2.11,31.2014262495,133.21,32.316,-2.14,32.386779031,1.456,0,1.456,30.86,-2.14,30.9341106224,133.31
2021-12-19 08:00:00,34.484,-1.4100000000000001,34.5128143738,1.474,0,1.474,33.01,-1.4100000000000001,33.0400998788,133.37,34.204,-1.44,34.2342988244,1.474,0,1.474,32.73,-1.44,32.7616620458,133.31
2021-12-19 08:30:00,36.342,-0.77,36.3501563133,1.442,0,1.442,34.9,-0.77,34.9084932359,133.95,36.052,-0.81,36.0610982085,1.442,0,1.442,34.61,-0.81,34.6194771769,133.92
2021-12-19 09:00:00,39.613,0.03,39.6130113599,1.7930000000000001,0,1.7930000000000001,37.82,0.03,37.8200118985,133.62,39.293,0.0,39.293,1.7930000000000001,0,1.7930000000000001,37.5,0.0,37.5,133.55
2021-12-19 09:30:00,42.507,0.53,42.5103040333,2.9370000000000003,0,2.9370000000000003,39.57,0.53,39.5735492469,133.17,42.177,0.48,42.179731258,2.9370000000000003,0,2.9370000000000003,39.24,0.48,39.24293567,133.11
2021-12-19 10:00:00,45.272,1.22,45.2884354333,4.562,0,4.562,40.71,1.22,40.7282764182,132.72,44.932,1.17,44.9472304375,4.562,0,4.562,40.37,1.17,40.3869508629,132.69
2021-12-19 10:30:00,46.603,1.69,46.6336328094,6.213,0,6.213,40.39,1.69,40.4253410623,132.3,46.263,1.6400000000000001,46.2920594595,6.213,0,6.213,40.05,1.6400000000000001,40.0835639633,132.24
2021-12-19 11:00:00,47.819,1.37,47.838621019,7.569,0,7.569,40.25,1.37,40.2733087789,131.64,47.489,1.31,47.5070649588,7.569,0,7.569,39.92,1.31,39.941488455,131.61
2021-12-19 11:30:00,48.489,1.43,48.5100816429,9.209,0,9.209,39.28,1.43,39.3060211672,131.33,48.169,1.3900000000000001,48.1890512565,9.209,0,9.209,38.96,1.3900000000000001,38.9847880589,131.32
2021-12-19 12:00:00,49.4815,1.6,49.5073614955,10.4015,0,10.4015,39.08,1.6,39.1127396126,131.33,49.1515,1.54,49.1756194903,10.4015,0,10.4015,38.75,1.54,38.7805892168,131.32
2021-12-19 12:30:00,50.355,1.71,50.3840264866,10.145,0,10.145,40.21,1.71,40.2463439333,131.2,50.025,1.65,50.0522039974,10.145,0,10.145,39.88,1.65,39.9141190558,131.15
2021-12-19 13:00:00,50.4235,1.4100000000000001,50.44321017,9.4535,0,9.4535,40.97,1.4100000000000001,40.9942556952,130.89,50.0735,1.37,50.0922379441,9.4535,0,9.4535,40.62,1.37,40.6430965848,130.86
2021-12-19 13:30:00,48.652,1.08,48.6639856978,9.012,0,9.012,39.64,1.08,39.6547096825,130.89,48.332,1.02,48.3427618574,9.012,0,9.012,39.32,1.02,39.3332276835,130.86
2021-12-19 14:00:00,46.9225,0.6900000000000001,46.9275729849,7.7525,0,7.7525,39.17,0.6900000000000001,39.1760768837,130.89,46.5925,0.65,46.5970337709,7.7525,0,7.7525,38.84,0.65,38.8454385997,130.86
2021-12-19 14:30:00,46.22,0.5,46.2227043778,6.06,0,6.06,40.16,0.5,40.1631124292,131.02,45.88,0.46,45.8823059577,6.06,0,6.06,39.82,0.46,39.8226568677,131.0
2021-12-19 15:00:00,45.5975,0.53,45.6005801087,4.3475,0,4.3475,41.25,0.53,41.253404708,131.02,45.2575,0.49,45.2601525213,4.3475,0,4.3475,40.91,0.49,40.9129343851,131.0
2021-12-19 15:30:00,49.7245,0.09,49.7245814487,9.0545,0,9.0545,40.67,0.09,40.6700995819,131.11,49.3845,0.06,49.3845364487,9.0545,0,9.0545,40.33,0.06,40.3300446318,131.0
2021-12-19 16:00:00,52.524,4.94,52.7557975582,10.464,0,10.464,42.06,4.94,42.3491109706,131.11,51.964,-1.1,51.9756413717,10.464,0,10.464,41.5,-1.1,41.5145757536,131.1
2021-12-19 16:30:00,60.5575,15.22,62.4408456561,18.5975,0,18.5975,41.96,15.22,44.6350758933,131.86,59.5575,-3.18,59.6423356874,18.5975,0,18.5975,40.96,-3.18,41.0832569303,131.84
2021-12-19 17:00:00,64.1375,16.18,66.1468918865,18.5475,0,18.5475,45.59,16.18,48.3760322887,133.17,63.0975,-2.18,63.1351479467,18.5475,0,18.5475,44.55,-2.18,44.6033059313,133.12
2021-12-19 17:30:00,56.6435,17.54,59.2970293712,2.0835,0,2.0835,54.56,17.54,57.3100793927,132.99,55.4935,-0.71,55.4980417875,2.0835,0,2.0835,53.41,-0.71,53.4147189452,132.93
2021-12-19 18:00:00,58.1515,16.78,60.5240890245,6.5215,0,6.5215,51.63,16.78,54.2883532629,132.58,57.0415,-1.53,57.0620155817,6.5215,0,6.5215,50.52,-1.53,50.5431627424,132.48
2021-12-19 18:30:00,64.3745,15.4,66.1909076101,17.4945,0,17.4945,46.88,15.4,49.3446491527,132.8,63.3145,-3.01,63.3860080006,17.4945,0,17.4945,45.82,-3.01,45.9187597829,132.73
2021-12-19 19:00:00,62.898,14.52,64.5522176536,18.518,0,18.518,44.38,14.52,46.6949119284,133.32,61.868,-3.99,61.9965283222,18.518,0,18.518,43.35,-3.99,43.5332355793,133.23
2021-12-19 19:30:00,60.8235,13.75,62.3583246427,18.3235,0,18.3235,42.5,13.75,44.668920963,133.62,59.8135,-4.89,60.0130559316,18.3235,0,18.3235,41.49,-4.89,41.777173193,133.56
2021-12-19 20:00:00,49.9885,13.13,51.6841081209,4.0185,0,4.0185,45.97,13.13,47.8083444599,134.17,48.9385,-5.57,49.2544585012,4.0185,0,4.0185,44.92,-5.57,45.2640177183,134.12
2021-12-19 20:30:00,45.5275,4.97,45.7979710932,1.2974999999999999,0,1.2974999999999999,44.23,4.97,44.5083565187,134.37,45.0275,1.38,45.0486421133,1.2974999999999999,0,1.2974999999999999,43.73,1.38,43.7517691071,134.32
2021-12-19 21:00:00,42.6715,-7.31,43.2931058282,1.2915,0,1.2915,41.38,-7.31,42.0207151296,133.82,43.0115,11.17,44.4382496533,1.2915,0,1.2915,41.72,11.17,43.1894350507,133.81
2021-12-19 21:30:00,40.746,-7.8100000000000005,41.4877405507,1.3559999999999999,0,1.3559999999999999,39.39,-7.8100000000000005,40.1567951909,132.21,41.096,10.75,42.4787442846,1.3559999999999999,0,1.3559999999999999,39.74,10.75,41.168314272,132.19
2021-12-19 22:00:00,38.672,-8.58,39.6123716028,1.492,0,1.492,37.18,-8.58,38.1571592234,132.43,39.022,10.04,40.2929036432,1.492,0,1.492,37.53,10.04,38.8497425989,132.38
2021-12-19 22:30:00,36.76,-9.24,37.9034985193,1.48,0,1.48,35.28,-9.24,36.4699328214,132.56,37.11,9.44,38.2918490021,1.48,0,1.48,35.63,9.44,36.8593339603,132.52
2021-12-19 23:00:00,35.375,-10.02,36.7667108265,1.365,0,1.365,34.01,-10.02,35.455331051900004,132.8,35.745,8.7,36.78851757,1.365,0,1.365,34.38,8.7,35.4637053902,132.79
2021-12-19 23:30:00,33.2565,-10.15,34.7709259619,1.3065,0,1.3065,31.95,-10.15,33.5234992207,132.8,33.6365,8.59,34.7160227021,1.3065,0,1.3065,32.33,8.59,33.4517114659,132.79
2021-12-20 00:00:00,32.72,-9.6,34.0992433934,1.28,0,1.28,31.44,-9.6,32.8729919539,132.95,33.1,9.28,34.3762767036,1.28,0,1.28,31.82,9.28,33.1456000097,132.93
2021-12-20 00:30:00,37.8765,-8.33,38.7816728913,1.2765,0,1.2765,36.6,-8.33,37.535968084,133.43,38.2365,10.4,39.6256221686,1.2765,0,1.2765,36.96,10.4,38.3953330497,133.41
2021-12-20 01:00:00,39.0285,-7.72,39.7846982174,1.3385,0,1.3385,37.69,-7.72,38.4725161641,133.06,39.3885,10.89,40.8661966942,1.3385,0,1.3385,38.05,10.89,39.5777033189,133.01
2021-12-20 01:30:00,37.481,-8.05,38.3357256485,1.331,0,1.331,36.15,-8.05,37.0354559848,132.49,37.841,10.58,39.2922089097,1.331,0,1.331,36.51,10.58,38.0120572977,132.47
2021-12-20 02:00:00,36.2965,-8.34,37.2423349463,1.3065,0,1.3065,34.99,-8.34,35.9702057264,132.6,36.6765,10.35,38.1088985967,1.3065,0,1.3065,35.37,10.35,36.8532142425,132.47
2021-12-20 02:30:00,36.0785,-8.39,37.0411968253,1.3485,0,1.3485,34.73,-8.39,35.7290498054,132.88,36.4385,10.31,37.8689897178,1.3485,0,1.3485,35.09,10.31,36.5732716611,132.82
2021-12-20 03:00:00,35.222,-8.47,36.2260981062,1.312,0,1.312,33.91,-8.47,34.9518096813,132.88,35.602,10.27,37.0536813826,1.312,0,1.312,34.29,10.27,35.7949298086,132.82
2021-12-20 03:30:00,34.524,-8.74,35.6131180325,1.324,0,1.324,33.2,-8.74,34.3311462087,132.95,34.894,10.01,36.3013957858,1.324,0,1.324,33.57,10.01,35.0306294548,132.93
2021-12-20 04:00:00,33.1745,-9.1,34.3999629397,1.3045,0,1.3045,31.87,-9.1,33.1437309306,133.08,33.5545,9.71,34.9311976641,1.3045,0,1.3045,32.25,9.71,33.6800623515,133.02
2021-12-20 04:30:00,33.2425,-9.42,34.5514139544,1.3225,0,1.3225,31.92,-9.42,33.280967534,133.29,33.6325,9.41,34.9241056614,1.3225,0,1.3225,32.31,9.41,33.6524025888,133.2
2021-12-20 05:00:00,32.484,-9.31,33.7918090075,1.304,0,1.304,31.18,-9.31,32.5402596794,133.29,32.864,9.49,34.2067624308,1.304,0,1.304,31.56,9.49,32.9559357324,133.34
2021-12-20 05:30:00,35.0075,-9.09,36.1683999681,1.3175,0,1.3175,33.69,-9.09,34.8947589188,133.29,35.3875,9.73,36.7007909486,1.3175,0,1.3175,34.07,9.73,35.4321577102,133.25
2021-12-20 06:00:00,36.3875,-8.02,37.260844814,1.3075,0,1.3075,35.08,-8.02,35.9850913574,133.29,36.7575,10.95,38.3538303987,1.3075,0,1.3075,35.45,10.95,37.1026279393,133.25
2021-12-20 06:30:00,40.2645,-6.59,40.800221326,1.2945,0,1.2945,38.97,-6.59,39.5232716257,133.89,40.6245,12.25,42.4312679548,1.2945,0,1.2945,39.33,12.25,41.193584452,133.88
2021-12-20 07:00:00,43.293,-5.7,43.6666216806,1.2730000000000001,0,1.2730000000000001,42.02,-5.7,42.4048393465,133.34,43.633,13.08,45.5513456333,1.2730000000000001,0,1.2730000000000001,42.36,13.08,44.333463659,133.32
2021-12-20 07:30:00,46.7865,-4.43,46.9957602582,1.2765,0,1.2765,45.51,-4.43,45.7251025149,133.25,47.1065,14.31,49.2320875268,1.2765,0,1.2765,45.83,14.31,48.012133883,133.22
2021-12-20 08:00:00,49.508,-3.0,49.5988111148,1.268,0,1.268,48.24,-3.0,48.333193563,133.17,49.828,15.65,52.2278860763,1.268,0,1.268,48.56,15.65,51.0195658547,133.12
2021-12-20 08:30:00,51.531,-1.9,51.5660155626,1.271,0,1.271,50.26,-1.9,50.2959004294,132.76,51.831,16.64,54.4365884401,1.271,0,1.271,50.56,16.64,53.2278423384,132.71
2021-12-20 09:00:00,54.9465,-1.1,54.9575096074,2.8465,0,2.8465,52.1,-1.1,52.1116109903,132.56,55.2565,17.43,57.9403632389,2.8465,0,2.8465,52.41,17.43,55.2323546483,132.52
2021-12-20 09:30:00,63.8845,-1.01,63.8924834409,15.8945,0,15.8945,47.99,-1.01,48.0006270792,132.32,64.1945,17.54,66.5476177654,15.8945,0,15.8945,48.3,17.54,51.3862004822,132.3
2021-12-20 10:00:00,65.6,-1.56,65.6185461588,18.89,0,18.89,46.71,-1.56,46.7360428363,132.49,65.93,17.03,68.0939483361,18.89,0,18.89,47.04,17.03,50.027817262,132.46
2021-12-20 10:30:00,66.206,-1.43,66.2214416636,19.656,0,19.656,46.55,-1.43,46.5719593747,132.71,66.526,17.17,68.706022851,19.656,0,19.656,46.87,17.17,49.9159874189,132.69
2021-12-20 11:00:00,66.854,-1.23,66.8653139976,21.114,0,21.114,45.74,-1.23,45.7565350524,132.71,67.184,17.39,69.3981408685,21.114,0,21.114,46.07,17.39,49.2428370426,132.61
2021-12-20 11:30:00,60.5625,-1.34,60.5773225411,12.1225,0,12.1225,48.44,-1.34,48.4585307247,132.6,60.8725,17.23,63.2640036375,12.1225,0,12.1225,48.75,17.23,51.7052743925,132.61
2021-12-20 12:00:00,61.3925,-1.19,61.4040320846,12.5725,0,12.5725,48.82,-1.19,48.8345011237,132.6,61.7125,17.39,64.1158697691,12.5725,0,12.5725,49.14,17.39,52.1263052594,132.61
2021-12-20 12:30:00,63.859,-1.23,63.8708445302,12.739,0,12.739,51.12,-1.23,51.1347953941,132.6,64.159,17.31,66.4530915835,12.739,0,12.739,51.42,17.31,54.2554375155,132.61
2021-12-20 13:00:00,64.082,-1.81,64.1075566841,15.372,0,15.372,48.71,-1.81,48.743617018,132.39,64.402,16.79,66.5546520087,15.372,0,15.372,49.03,16.79,51.8251386877,132.38
2021-12-20 13:30:00,62.1895,-1.92,62.2191313846,13.8295,0,13.8295,48.36,-1.92,48.3980991362,132.63,62.4995,16.69,64.6895942192,13.8295,0,13.8295,48.67,16.69,51.4521622481,132.6
2021-12-20 14:00:00,61.2965,-1.98,61.3284706499,13.5765,0,13.5765,47.72,-1.98,47.7610594522,132.63,61.6165,16.66,63.8290582121,13.5765,0,13.5765,48.04,16.66,50.846801276,132.6
2021-12-20 14:30:00,60.7315,-1.82,60.758764736,13.4915,0,13.4915,47.24,-1.82,47.2750462718,132.72,61.0515,16.8,63.3208153157,13.4915,0,13.4915,47.56,16.8,50.44,132.68
2021-12-20 15:00:00,60.6895,-2.02,60.7231077124,13.5195,0,13.5195,47.17,-2.02,47.2132322554,132.72,61.0195,16.66,63.2529444394,13.5195,0,13.5195,47.5,16.66,50.3369208435,132.68
2021-12-20 15:30:00,61.667,-1.9500000000000002,61.6978232112,13.007,0,13.007,48.66,-1.9500000000000002,48.699056459,132.88,61.987,16.69,64.1945813056,13.007,0,13.007,48.98,16.69,51.7454973887,132.88
2021-12-20 16:00:00,64.488,-1.5899999999999999,64.5075983431,17.298,0,17.298,47.19,-1.5899999999999999,47.2167787974,132.76,64.808,17.08,67.0209166156,17.298,0,17.298,47.51,17.08,50.486894339,132.74
2021-12-20 16:30:00,68.1645,-1.27,68.1763299119,21.5645,0,21.5645,46.6,-1.27,46.6173025818,132.76,68.4945,17.35,70.6577598729,21.5645,0,21.5645,46.93,17.35,50.0344621236,132.74
2021-12-20 17:00:00,69.6225,-0.62,69.6252605471,20.2825,0,20.2825,49.34,-0.62,49.3438952658,132.76,69.9325,17.98,72.20688995,20.2825,0,20.2825,49.65,17.98,52.8053302234,132.74
2021-12-20 17:30:00,76.74,0.35000000000000003,76.7407981454,27.18,0,27.18,49.56,0.35000000000000003,49.5612358603,132.29,77.06,18.87,79.3367537778,27.18,0,27.18,49.88,18.87,53.3300225014,132.28
2021-12-20 18:00:00,75.42,-0.33,75.4207219536,26.0,0,26.0,49.42,-0.33,49.4211017684,132.29,75.73,18.21,77.8886191943,26.0,0,26.0,49.73,18.21,52.959201278,132.28
2021-12-20 18:30:00,69.3245,-0.87,69.329958894,19.1145,0,19.1145,50.21,-0.87,50.2175367775,132.54,69.6445,17.72,71.8634453686,19.1145,0,19.1145,50.53,17.72,53.5469821745,132.51
2021-12-20 19:00:00,67.7235,-1.79,67.7471516172,18.8235,0,18.8235,48.9,-1.79,48.9327507913,132.66,68.0335,16.88,70.096301773,18.8235,0,18.8235,49.21,16.88,52.024595145,132.63
2021-12-20 19:30:00,64.367,-2.13,64.4022327951,15.877,0,15.877,48.49,-2.13,48.5367592655,132.94,64.677,16.57,66.7658537652,15.877,0,15.877,48.8,16.57,51.5364424461,132.94
2021-12-20 20:00:00,55.484,-2.6,55.544885057,6.534,0,6.534,48.95,-2.6,49.0190014178,133.07,55.814,15.91,58.0373215784,6.534,0,6.534,49.28,15.91,51.7846164416,133.05
2021-12-20 20:30:00,52.149,-3.31,52.2539405308,2.709,0,2.709,49.44,-3.31,49.5506780983,132.31,52.459,15.28,54.6390435586,2.709,0,2.709,49.75,15.28,52.0436441845,132.3
2021-12-20 21:00:00,48.6945,-4.08,48.865127957,1.4245,0,1.4245,47.27,-4.08,47.4457511269,132.58,49.0145,14.58,51.1370473361,1.4245,0,1.4245,47.59,14.58,49.7733312126,132.56
2021-12-20 21:30:00,48.0475,-4.71,48.2778039709,1.5474999999999999,0,1.5474999999999999,46.5,-4.71,46.7379299927,132.79,48.3775,14.0,50.3625109208,1.5474999999999999,0,1.5474999999999999,46.83,14.0,48.8778978681,132.77
2021-12-20 22:00:00,44.8875,-5.6,45.2354690066,1.4875,0,1.4875,43.4,-5.6,43.7597989026,132.91,45.2275,13.24,47.1256231391,1.4875,0,1.4875,43.74,13.24,45.6999474836,132.9
2021-12-20 22:30:00,40.827,-6.8100000000000005,41.3910621874,1.357,0,1.357,39.47,-6.8100000000000005,40.0531771524,133.34,41.187,12.22,42.9615801502,1.357,0,1.357,39.83,12.22,41.662420717,133.32
2021-12-20 23:00:00,37.9835,-6.28,38.4991515783,1.3835,0,1.3835,36.6,-6.28,37.1348677122,133.98,38.1935,8.33,39.0913333394,1.3835,0,1.3835,36.81,8.33,37.7407604587,133.97
2021-12-20 23:30:00,36.455,4.15,36.6904555028,1.445,0,1.445,35.01,4.15,35.2551074314,134.15,35.425,-15.28,38.5799044193,1.445,0,1.445,33.98,-15.28,37.2574663658,134.13
2021-12-21 00:00:00,35.287,3.9699999999999998,35.509622203,1.407,0,1.407,33.88,3.9699999999999998,34.1118058742,133.4,34.277,-15.52,37.6268936932,1.407,0,1.407,32.87,-15.52,36.349790921,133.36
2021-12-21 00:30:00,38.94,5.18,39.2830243235,0.0,0,0.0,38.94,5.18,39.2830243235,133.64,37.85,-14.22,40.4330421809,0.0,0,0.0,37.85,-14.22,40.4330421809,133.6
2021-12-21 01:00:00,40.43,5.57,40.8118830734,0.0,0,0.0,40.43,5.57,40.8118830734,133.28,39.32,-13.77,41.6614366051,0.0,0,0.0,39.32,-13.77,41.6614366051,133.23
2021-12-21 01:30:00,39.44,5.34,39.7998643214,0.0,0,0.0,39.44,5.34,39.7998643214,132.99,38.35,-14.04,40.8392470548,0.0,0,0.0,38.35,-14.04,40.8392470548,132.96
2021-12-21 02:00:00,38.11,4.99,38.4352988801,0.0,0,0.0,38.11,4.99,38.4352988801,133.12,37.05,-14.42,39.7572496534,0.0,0,0.0,37.05,-14.42,39.7572496534,133.12
2021-12-21 02:30:00,38.0,4.91,38.3158987889,0.0,0,0.0,38.0,4.91,38.3158987889,133.4,36.93,-14.55,39.6929137252,0.0,0,0.0,36.93,-14.55,39.6929137252,133.39
2021-12-21 03:00:00,37.2,4.67,37.4919844767,0.0,0,0.0,37.2,4.67,37.4919844767,133.4,36.14,-14.81,39.056826548,0.0,0,0.0,36.14,-14.81,39.056826548,133.39
2021-12-21 03:30:00,36.12,4.36,36.3821934468,0.0,0,0.0,36.12,4.36,36.3821934468,133.64,35.07,-15.19,38.218333297,0.0,0,0.0,35.07,-15.19,38.218333297,133.59
2021-12-21 04:00:00,34.88,4.08,35.1178131438,0.0,0,0.0,34.88,4.08,35.1178131438,133.84,33.85,-15.48,37.2216724503,0.0,0,0.0,33.85,-15.48,37.2216724503,133.79
2021-12-21 04:30:00,36.29,4.09,36.5197508206,0.0,0,0.0,36.29,4.09,36.5197508206,133.83,35.24,-15.47,38.4860818998,0.0,0,0.0,35.24,-15.47,38.4860818998,133.81
2021-12-21 05:00:00,35.67,3.88,35.8804027291,0.0,0,0.0,35.67,3.88,35.8804027291,133.83,34.62,-15.65,37.9929848788,0.0,0,0.0,34.62,-15.65,37.9929848788,133.81
2021-12-21 05:30:00,35.9,3.96,36.1177463306,0.0,0,0.0,35.9,3.96,36.1177463306,133.83,34.87,-15.51,38.1638179432,0.0,0,0.0,34.87,-15.51,38.1638179432,133.81
2021-12-21 06:00:00,37.48,4.47,37.7456129901,0.0,0,0.0,37.48,4.47,37.7456129901,133.6,36.41,-14.94,39.355961429,0.0,0,0.0,36.41,-14.94,39.355961429,133.57
2021-12-21 06:30:00,41.04,5.6,41.4203041998,0.0,0,0.0,41.04,5.6,41.4203041998,133.33,39.92,-13.69,42.2021622669,0.0,0,0.0,39.92,-13.69,42.2021622669,133.3
2021-12-21 07:00:00,43.51,6.72,44.0258844318,0.0,0,0.0,43.51,6.72,44.0258844318,132.88,42.37,-12.4,44.1472184854,0.0,0,0.0,42.37,-12.4,44.1472184854,132.86
2021-12-21 07:30:00,46.12,-1.67,46.1502253516,0.0,0,0.0,46.12,-1.67,46.1502253516,132.31,45.72,-1.25,45.7370845157,0.0,0,0.0,45.72,-1.25,45.7370845157,132.28
2021-12-21 08:00:00,48.43,-9.44,49.3414480939,0.0,0,0.0,48.43,-9.44,49.3414480939,132.91,48.73,9.42,49.6321397886,0.0,0,0.0,48.73,9.42,49.6321397886,132.89
2021-12-21 08:30:00,47.52,-8.51,48.2759826415,0.0,0,0.0,47.52,-8.51,48.2759826415,133.37,47.84,10.28,48.9320344968,0.0,0,0.0,47.84,10.28,48.9320344968,133.34
2021-12-21 09:00:00,46.71,-7.47,47.3035410937,0.0,0,0.0,46.71,-7.47,47.3035410937,133.16,47.03,11.19,48.3429105454,0.0,0,0.0,47.03,11.19,48.3429105454,133.13
2021-12-21 09:30:00,48.86,-6.55,49.2970800352,0.0,0,0.0,48.86,-6.55,49.2970800352,132.75,49.16,12.06,50.6176767543,0.0,0,0.0,49.16,12.06,50.6176767543,132.7
2021-12-21 10:00:00,46.8,-6.97,47.3161801079,0.0,0,0.0,46.8,-6.97,47.3161801079,132.54,47.12,11.69,48.5484345783,0.0,0,0.0,47.12,11.69,48.5484345783,132.49
2021-12-21 10:30:00,47.15,-7.33,47.7163640694,0.0,0,0.0,47.15,-7.33,47.7163640694,132.76,47.47,11.36,48.8103523855,0.0,0,0.0,47.47,11.36,48.8103523855,132.73
2021-12-21 11:00:00,45.69,-7.3,46.26949427,0.0,0,0.0,45.69,-7.3,46.26949427,132.76,46.01,11.37,47.3940608093,0.0,0,0.0,46.01,11.37,47.3940608093,132.73
2021-12-21 11:30:00,46.91,-7.11,47.4457606115,0.0,0,0.0,46.91,-7.11,47.4457606115,132.76,47.22,11.55,48.6120448037,0.0,0,0.0,47.22,11.55,48.6120448037,132.73
2021-12-21 12:00:00,47.57,-7.5,48.1576047992,0.0,0,0.0,47.57,-7.5,48.1576047992,132.76,47.9,11.36,49.2286461321,0.0,0,0.0,47.9,11.36,49.2286461321,132.73
2021-12-21 12:30:00,47.32,-7.55,47.9185235582,0.0,0,0.0,47.32,-7.55,47.9185235582,133.62,47.63,11.36,48.9659728791,0.0,0,0.0,47.63,11.36,48.9659728791,133.6
2021-12-21 13:00:00,46.89,-8.09,47.5827720924,0.0,0,0.0,46.89,-8.09,47.5827720924,133.62,47.22,10.81,48.441557572,0.0,0,0.0,47.22,10.81,48.441557572,133.6
2021-12-21 13:30:00,48.02,-8.03,48.686767196,0.0,0,0.0,48.02,-8.03,48.686767196,133.77,48.34,10.93,49.5602713875,0.0,0,0.0,48.34,10.93,49.5602713875,133.73
2021-12-21 14:00:00,49.13,-7.88,49.7579270067,0.0,0,0.0,49.13,-7.88,49.7579270067,133.77,49.44,11.05,50.6598075401,0.0,0,0.0,49.44,11.05,50.6598075401,133.73
2021-12-21 14:30:00,47.57,-8.01,48.239662105,0.0,0,0.0,47.57,-8.01,48.239662105,133.77,47.91,10.98,49.152095581,0.0,0,0.0,47.91,10.98,49.152095581,133.73
2021-12-21 15:00:00,45.06,-8.36,45.8289559122,0.0,0,0.0,45.06,-8.36,45.8289559122,134.0,45.39,10.75,46.6456278766,0.0,0,0.0,45.39,10.75,46.6456278766,133.97
2021-12-21 15:30:00,49.39,-8.14,50.0562853196,0.0,0,0.0,49.39,-8.14,50.0562853196,134.37,49.71,10.87,50.8845850921,0.0,0,0.0,49.71,10.87,50.8845850921,134.35
2021-12-21 16:00:00,46.73,-7.94,47.3997521091,0.0,0,0.0,46.73,-7.94,47.3997521091,133.97,47.06,11.0,48.3284967695,0.0,0,0.0,47.06,11.0,48.3284967695,133.95
2021-12-21 16:30:00,47.86,-6.97,48.3648684481,0.0,0,0.0,47.86,-6.97,48.3648684481,133.84,48.19,11.93,49.6447479599,0.0,0,0.0,48.19,11.93,49.6447479599,133.83
2021-12-21 17:00:00,50.02,-6.62,50.4561671156,0.0,0,0.0,50.02,-6.62,50.4561671156,133.59,50.33,12.2,51.7875361453,0.0,0,0.0,50.33,12.2,51.7875361453,133.57
2021-12-21 17:30:00,50.03,-6.44,50.4427844196,0.0,0,0.0,50.03,-6.44,50.4427844196,133.39,50.34,12.36,51.8351733864,0.0,0,0.0,50.34,12.36,51.8351733864,133.37
2021-12-21 18:00:00,49.47,-6.76,49.9297356292,0.0,0,0.0,49.47,-6.76,49.9297356292,133.39,49.8,12.09,51.2465423224,0.0,0,0.0,49.8,12.09,51.2465423224,133.37
2021-12-21 18:30:00,51.79,-7.06,52.2689936769,0.0,0,0.0,51.79,-7.06,52.2689936769,133.25,52.09,11.73,53.3943910912,0.0,0,0.0,52.09,11.73,53.3943910912,133.21
2021-12-21 19:00:00,50.23,-7.72,50.8197924041,0.0,0,0.0,50.23,-7.72,50.8197924041,133.25,50.54,11.09,51.7424361622,0.0,0,0.0,50.54,11.09,51.7424361622,133.21
2021-12-21 19:30:00,48.77,-8.04,49.4282763203,0.0,0,0.0,48.77,-8.04,49.4282763203,133.32,49.09,10.83,50.2704386295,0.0,0,0.0,49.09,10.83,50.2704386295,133.29
2021-12-21 20:00:00,50.24,-7.87,50.8526744626,0.0,0,0.0,50.24,-7.87,50.8526744626,133.49,50.56,11.0,51.7427637453,0.0,0,0.0,50.56,11.0,51.7427637453,133.48
2021-12-21 20:30:00,52.97,-9.02,53.7324976155,0.0,0,0.0,52.97,-9.02,53.7324976155,133.6,53.27,9.84,54.1711962209,0.0,0,0.0,53.27,9.84,54.1711962209,133.58
2021-12-21 21:00:00,51.76,-9.99,52.7152511139,0.0,0,0.0,51.76,-9.99,52.7152511139,133.51,52.06,8.98,52.8288178933,0.0,0,0.0,52.06,8.98,52.8288178933,133.5
2021-12-21 21:30:00,50.31,-10.78,51.4519630335,0.0,0,0.0,50.31,-10.78,51.4519630335,133.88,50.63,8.23,51.2945396704,0.0,0,0.0,50.63,8.23,51.2945396704,133.85
2021-12-21 22:00:00,48.22,-11.17,49.4968413134,0.0,0,0.0,48.22,-11.17,49.4968413134,134.03,48.55,7.79,49.1709934819,0.0,0,0.0,48.55,7.79,49.1709934819,134.02
2021-12-21 22:30:00,42.82,-12.15,44.5103909217,0.0,0,0.0,42.82,-12.15,44.5103909217,133.81,43.17,6.98,43.7306448615,0.0,0,0.0,43.17,6.98,43.7306448615,133.78
2021-12-21 23:00:00,41.13,-13.36,43.245421723,0.0,0,0.0,41.13,-13.36,43.245421723,134.22,41.48,5.9,41.897498732,0.0,0,0.0,41.48,5.9,41.897498732,134.19
2021-12-21 23:30:00,39.91,-11.97,41.6664013325,0.0,0,0.0,39.91,-11.97,41.6664013325,134.77,40.32,8.01,41.1079371898,0.0,0,0.0,40.32,8.01,41.1079371898,134.74
2021-12-22 00:00:00,38.93,-9.19,40.0000125,0.0,0,0.0,38.93,-9.19,40.0000125,133.63,39.36,9.89,40.5835151262,0.0,0,0.0,39.36,9.89,40.5835151262,133.61
2021-12-22 00:30:00,43.52,-7.67,44.1907150881,0.0,0,0.0,43.52,-7.67,44.1907150881,132.21,43.93,11.27,45.3525941926,0.0,0,0.0,43.93,11.27,45.3525941926,132.18
2021-12-22 01:00:00,44.37,-7.05,44.9266001384,0.0,0,0.0,44.37,-7.05,44.9266001384,131.81,44.77,11.87,46.3168414294,0.0,0,0.0,44.77,11.87,46.3168414294,131.79
2021-12-22 01:30:00,45.46,-1.4,45.4815523042,0.0,0,0.0,45.46,-1.4,45.4815523042,131.61,45.24,2.42,45.30467967,0.0,0,0.0,45.24,2.42,45.30467967,131.59
2021-12-22 02:00:00,45.16,-0.35000000000000003,45.1613562684,0.0,0,0.0,45.16,-0.35000000000000003,45.1613562684,132.5,44.98,-0.37,44.9815217617,0.0,0,0.0,44.98,-0.37,44.9815217617,132.49
2021-12-22 02:30:00,45.25,-0.46,45.2523380611,0.0,0,0.0,45.25,-0.46,45.2523380611,133.01,44.88,-0.49,44.8826748312,0.0,0,0.0,44.88,-0.49,44.8826748312,132.99
2021-12-22 03:00:00,44.7,-0.84,44.7078919208,0.0,0,0.0,44.7,-0.84,44.7078919208,133.14,44.32,-0.85,44.3281501983,0.0,0,0.0,44.32,-0.85,44.3281501983,133.08
2021-12-22 03:30:00,44.06,-1.12,44.0742328351,0.0,0,0.0,44.06,-1.12,44.0742328351,133.34,43.69,-1.1400000000000001,43.704870438,0.0,0,0.0,43.69,-1.1400000000000001,43.704870438,133.3
2021-12-22 04:00:00,42.92,-1.55,42.9479789979,0.0,0,0.0,42.92,-1.55,42.9479789979,133.34,42.56,-1.55,42.5882155062,0.0,0,0.0,42.56,-1.55,42.5882155062,133.38
2021-12-22 04:30:00,44.48,-1.52,44.5059636453,0.0,0,0.0,44.48,-1.52,44.5059636453,133.61,44.12,-1.53,44.1465208142,0.0,0,0.0,44.12,-1.53,44.1465208142,133.57
2021-12-22 05:00:00,43.97,-1.65,44.0009477171,0.0,0,0.0,43.97,-1.65,44.0009477171,133.4,43.59,-1.6600000000000001,43.6215967154,0.0,0,0.0,43.59,-1.6600000000000001,43.6215967154,133.36
2021-12-22 05:30:00,43.27,-1.48,43.2953034404,0.0,0,0.0,43.27,-1.48,43.2953034404,133.4,42.91,-1.5,42.9362096604,0.0,0,0.0,42.91,-1.5,42.9362096604,133.36
2021-12-22 06:00:00,43.96,-1.03,43.9720649959,0.0,0,0.0,43.96,-1.03,43.9720649959,133.05,43.61,-1.03,43.6221617988,0.0,0,0.0,43.61,-1.03,43.6221617988,133.0
2021-12-22 06:30:00,45.96,0.0,45.96,0.0,0,0.0,45.96,0.0,45.96,133.05,45.57,-0.02,45.5700043889,0.0,0,0.0,45.57,-0.02,45.5700043889,133.0
2021-12-22 07:00:00,46.64,1.3599999999999999,46.6598242603,0.0,0,0.0,46.64,1.3599999999999999,46.6598242603,132.54,46.26,1.33,46.2791151601,0.0,0,0.0,46.26,1.33,46.2791151601,132.49
2021-12-22 07:30:00,49.43,2.36,49.4863061867,0.0,0,0.0,49.43,2.36,49.4863061867,132.29,49.03,2.31,49.0843865195,0.0,0,0.0,49.03,2.31,49.0843865195,132.23
2021-12-22 08:00:00,51.73,3.2800000000000002,51.8338817763,0.0,0,0.0,51.73,3.2800000000000002,51.8338817763,131.88,51.3,3.23,51.4015846059,0.0,0,0.0,51.3,3.23,51.4015846059,131.86
2021-12-22 08:30:00,49.75,3.74,49.8903808364,0.0,0,0.0,49.75,3.74,49.8903808364,131.88,49.32,3.68,49.4571006024,0.0,0,0.0,49.32,3.68,49.4571006024,131.86
2021-12-22 09:00:00,49.55,4.54,49.7575531955,0.0,0,0.0,49.55,4.54,49.7575531955,131.7,49.14,4.47,49.3428870254,0.0,0,0.0,49.14,4.47,49.3428870254,131.67
2021-12-22 09:30:00,49.57,5.12,49.833716498,0.0,0,0.0,49.57,5.12,49.833716498,131.33,49.18,5.05,49.4385972697,0.0,0,0.0,49.18,5.05,49.4385972697,131.26
2021-12-22 10:00:00,49.87,5.03,50.1230266444,0.0,0,0.0,49.87,5.03,50.1230266444,131.5,49.45,4.95,49.6971327141,0.0,0,0.0,49.45,4.95,49.6971327141,131.45
2021-12-22 10:30:00,48.92,4.95,49.1697966235,0.0,0,0.0,48.92,4.95,49.1697966235,131.62,48.5,4.88,48.7448910143,0.0,0,0.0,48.5,4.88,48.7448910143,131.56
2021-12-22 11:00:00,51.06,5.13,51.3170585673,0.0,0,0.0,51.06,5.13,51.3170585673,131.62,50.65,5.04,50.9001385067,0.0,0,0.0,50.65,5.04,50.9001385067,131.56
2021-12-22 11:30:00,53.61,5.5,53.8913917059,0.0,0,0.0,53.61,5.5,53.8913917059,131.62,53.18,5.43,53.4564991371,0.0,0,0.0,53.18,5.43,53.4564991371,131.56
2021-12-22 12:00:00,53.63,5.62,53.9236617822,0.0,0,0.0,53.63,5.62,53.9236617822,131.52,53.17,5.53,53.4568031218,0.0,0,0.0,53.17,5.53,53.4568031218,131.56
2021-12-22 12:30:00,52.1,5.21,52.359851986,0.0,0,0.0,52.1,5.21,52.359851986,131.52,51.66,5.14,51.9150768082,0.0,0,0.0,51.66,5.14,51.9150768082,131.56
2021-12-22 13:00:00,49.14,4.57,49.3520465634,0.0,0,0.0,49.14,4.57,49.3520465634,131.59,48.74,4.49,48.9463757596,0.0,0,0.0,48.74,4.49,48.9463757596,131.56
2021-12-22 13:30:00,46.78,3.59,46.9175500213,0.0,0,0.0,46.78,3.59,46.9175500213,131.86,46.38,3.52,46.5133830204,0.0,0,0.0,46.38,3.52,46.5133830204,131.85
2021-12-22 14:00:00,49.93,3.93,50.0844267213,0.0,0,0.0,49.93,3.93,50.0844267213,132.14,49.54,3.87,49.6909297558,0.0,0,0.0,49.54,3.87,49.6909297558,132.12
2021-12-22 14:30:00,52.68,4.26,52.8519630667,0.0,0,0.0,52.68,4.26,52.8519630667,132.14,52.25,4.19,52.4177317327,0.0,0,0.0,52.25,4.19,52.4177317327,132.2
2021-12-22 15:00:00,50.61,4.5600000000000005,50.8150145134,0.0,0,0.0,50.61,4.5600000000000005,50.8150145134,132.2,50.19,4.49,50.3904375849,0.0,0,0.0,50.19,4.49,50.3904375849,132.2
2021-12-22 15:30:00,52.98,4.77,53.1942976267,0.0,0,0.0,52.98,4.77,53.1942976267,132.2,52.54,4.7,52.7498018954,0.0,0,0.0,52.54,4.7,52.7498018954,132.2
2021-12-22 16:00:00,54.39,5.17,54.6351626702,0.0,0,0.0,54.39,5.17,54.6351626702,131.86,53.96,5.1,54.2004760127,0.0,0,0.0,53.96,5.1,54.2004760127,131.84
2021-12-22 16:30:00,56.54,5.53,56.8097922897,0.0,0,0.0,56.54,5.53,56.8097922897,131.67,56.09,5.44,56.3531871326,0.0,0,0.0,56.09,5.44,56.3531871326,131.64
2021-12-22 17:00:00,54.62,5.93,54.9409619501,0.0,0,0.0,54.62,5.93,54.9409619501,131.89,54.15,5.85,54.4650805563,0.0,0,0.0,54.15,5.85,54.4650805563,131.87
2021-12-22 17:30:00,52.27,6.08,52.6224220271,0.0,0,0.0,52.27,6.08,52.6224220271,131.77,51.83,5.99,52.1749844274,0.0,0,0.0,51.83,5.99,52.1749844274,131.75
2021-12-22 18:00:00,52.16,5.7,52.4705212476,0.0,0,0.0,52.16,5.7,52.4705212476,131.56,51.74,5.62,52.0443272605,0.0,0,0.0,51.74,5.62,52.0443272605,131.53
2021-12-22 18:30:00,58.96,5.43,59.2095135937,0.0,0,0.0,58.96,5.43,59.2095135937,131.65,58.49,5.34,58.7332588914,0.0,0,0.0,58.49,5.34,58.7332588914,131.6
2021-12-22 19:00:00,56.19,4.33,56.3565879024,0.0,0,0.0,56.19,4.33,56.3565879024,131.34,55.7,4.26,55.8626673191,0.0,0,0.0,55.7,4.26,55.8626673191,131.32
2021-12-22 19:30:00,54.8,3.77,54.9295266683,0.0,0,0.0,54.8,3.77,54.9295266683,131.87,54.35,3.7,54.4757973783,0.0,0,0.0,54.35,3.7,54.4757973783,131.84
2021-12-22 20:00:00,55.78,3.51,55.8903256387,0.0,0,0.0,55.78,3.51,55.8903256387,131.87,55.33,3.44,55.4368334233,0.0,0,0.0,55.33,3.44,55.4368334233,131.84
2021-12-22 20:30:00,54.21,3.05,54.2957327973,0.0,0,0.0,54.21,3.05,54.2957327973,132.1,53.76,2.98,53.8425296583,0.0,0,0.0,53.76,2.98,53.8425296583,132.08
2021-12-22 21:00:00,51.49,2.03,51.5300009703,0.0,0,0.0,51.49,2.03,51.5300009703,132.3,51.06,1.99,51.0987641729,0.0,0,0.0,51.06,1.99,51.0987641729,132.28
2021-12-22 21:30:00,50.96,1.42,50.9797803055,0.0,0,0.0,50.96,1.42,50.9797803055,132.3,50.53,1.37,50.5485687236,0.0,0,0.0,50.53,1.37,50.5485687236,132.28
2021-12-22 22:00:00,47.71,0.75,47.7158946264,0.0,0,0.0,47.71,0.75,47.7158946264,132.3,47.3,0.71,47.3053284525,0.0,0,0.0,47.3,0.71,47.3053284525,132.28
2021-12-22 22:30:00,43.15,-0.17,43.150334877,0.0,0,0.0,43.15,-0.17,43.150334877,132.46,42.77,-0.2,42.7704676149,0.0,0,0.0,42.77,-0.2,42.7704676149,132.44
2021-12-22 23:00:00,40.83,-0.6000000000000001,40.8344082852,0.0,0,0.0,40.83,-0.6000000000000001,40.8344082852,132.9,40.49,-0.63,40.4949009136,0.0,0,0.0,40.49,-0.63,40.4949009136,132.88
2021-12-22 23:30:00,37.33,-0.9500000000000001,37.3420861763,0.0,0,0.0,37.33,-0.9500000000000001,37.3420861763,133.09,37.01,-0.97,37.0227092472,0.0,0,0.0,37.01,-0.97,37.0227092472,133.03
2021-12-23 00:00:00,36.72,-2.31,36.7925875687,0.0,0,0.0,36.72,-2.31,36.7925875687,133.87,36.42,-2.33,36.4944557433,0.0,0,0.0,36.42,-2.33,36.4944557433,133.84
