Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-23 00:30:00,43.7075,-1.37,43.7289658722,1.5075,0,1.5075,42.2,-1.37,42.2222322953,133.87,43.3875,-1.3900000000000001,43.4097599193,1.5075,0,1.5075,41.88,-1.3900000000000001,41.9030607474,133.84
2021-12-23 01:00:00,45.06,-0.86,45.0682060881,1.57,0,1.57,43.49,-0.86,43.4985022731,133.39,44.69,-0.88,44.698663291,1.57,0,1.57,43.12,-0.88,43.128978657,133.37
2021-12-23 01:30:00,43.594,-1.13,43.6086429048,1.524,0,1.524,42.07,-1.13,42.0851731611,133.12,43.254,-1.16,43.269551835,1.524,0,1.524,41.73,-1.16,41.7461195801,133.08
2021-12-23 02:00:00,41.541,-1.53,41.5691662293,1.581,0,1.581,39.96,-1.53,39.9892798135,133.39,41.201,-1.54,41.2297708095,1.581,0,1.581,39.62,-1.54,39.6499180327,133.34
2021-12-23 02:30:00,40.3925,-1.32,40.4140626051,1.5925,0,1.5925,38.8,-1.32,38.822447115,133.73,40.0625,-1.3599999999999999,40.0855772847,1.5925,0,1.5925,38.47,-1.3599999999999999,38.494032005,133.67
2021-12-23 03:00:00,40.365,-1.8,40.4051138471,1.595,0,1.595,38.77,-1.8,38.8117623923,133.62,40.055,-1.82,40.0963268268,1.595,0,1.595,38.46,-1.82,38.5030388411,133.57
2021-12-23 03:30:00,38.517,-1.9,38.563833951,1.667,0,1.667,36.85,-1.9,36.8989498496,133.88,38.197,-1.9100000000000001,38.2447239368,1.667,0,1.667,36.53,-1.9100000000000001,36.5798988517,133.84
2021-12-23 04:00:00,36.78,-2.27,36.8499837178,1.62,0,1.62,35.16,-2.27,35.2332016712,133.88,36.5,-2.29,36.5717664326,1.62,0,1.62,34.88,-2.29,34.955092619,133.84
2021-12-23 04:30:00,37.329,-2.43,37.4080090489,1.629,0,1.629,35.7,-2.43,35.7826061097,133.98,37.029,-2.44,37.1093039681,1.629,0,1.629,35.4,-2.44,35.4839907564,133.94
2021-12-23 05:00:00,37.171,-2.7199999999999998,37.2703855762,1.621,0,1.621,35.55,-2.7199999999999998,35.6539044145,133.98,36.881,-2.73,36.9819018034,1.621,0,1.621,35.26,-2.73,35.3655270002,133.94
2021-12-23 05:30:00,39.707,-2.64,39.7946660873,1.627,0,1.627,38.08,-2.64,38.1714029085,133.98,39.407,-2.66,39.4966738979,1.627,0,1.627,37.78,-2.66,37.873526374,133.94
2021-12-23 06:00:00,40.727,-2.46,40.8012270526,1.627,0,1.627,39.1,-2.46,39.1773097596,133.85,40.397,-2.47,40.4724413521,1.627,0,1.627,38.77,-2.47,38.8486010044,133.78
2021-12-23 06:30:00,43.0325,-0.79,43.0397508851,1.6225,0,1.6225,41.41,-0.79,41.4175349339,133.59,42.7025,-0.81,42.7101815291,1.6225,0,1.6225,41.08,-0.81,41.0879848618,133.52
2021-12-23 07:00:00,45.0785,0.72,45.0842496028,1.6185,0,1.6185,43.46,0.72,43.4659636957,133.23,44.7285,0.68,44.7336686652,1.6185,0,1.6185,43.11,0.68,43.1153626913,133.18
2021-12-23 07:30:00,47.014,1.5899999999999999,47.0408789884,1.724,0,1.724,45.29,1.5899999999999999,45.3179015401,133.77,46.654,1.55,46.679740959,1.724,0,1.724,44.93,1.55,44.9567280838,133.73
2021-12-23 08:00:00,50.004,2.55,50.0689775809,1.6640000000000001,0,1.6640000000000001,48.34,2.55,48.4072112396,133.2,49.614,2.49,49.6764440756,1.6640000000000001,0,1.6640000000000001,47.95,2.49,48.0146081938,133.13
2021-12-23 08:30:00,51.4875,3.64,51.616007752,1.7475,0,1.7475,49.74,3.64,49.8730107373,132.83,51.0875,3.59,51.2134821727,1.7475,0,1.7475,49.34,3.59,49.4704325835,132.8
2021-12-23 09:00:00,53.3355,4.45,53.5208189423,2.0055,0,2.0055,51.33,4.45,51.5225329346,132.49,52.9055,4.39,53.0873245723,2.0055,0,2.0055,50.9,4.39,51.0889626045,132.44
2021-12-23 09:30:00,53.516,5.07,53.7556244127,2.326,0,2.326,51.19,5.07,51.4404607289,132.39,53.106,4.99,53.3399225346,2.326,0,2.326,50.78,4.99,51.0245872105,132.36
2021-12-23 10:00:00,54.7285,5.16,54.971213487200004,3.2485,0,3.2485,51.48,5.16,51.73795512,132.39,54.3085,5.09,54.5465055916,3.2485,0,3.2485,51.06,5.09,51.3130753317,132.36
2021-12-23 10:30:00,55.893,4.99,56.1153058354,4.743,0,4.743,51.15,4.99,51.3928263477,132.32,55.463,4.92,55.6807935378,4.743,0,4.743,50.72,4.92,50.9580690372,132.25
2021-12-23 11:00:00,56.4995,4.93,56.7141816502,4.8195,0,4.8195,51.68,4.93,51.9146154758,132.23,56.0795,4.85,56.288833886,4.8195,0,4.8195,51.26,4.85,51.4889318203,132.25
2021-12-23 11:30:00,62.7565,4.92,62.9490642683,14.8865,0,14.8865,47.87,4.92,48.1221705662,132.38,62.3565,4.86,62.5456048995,14.8865,0,14.8865,47.47,4.86,47.7181359653,132.36
2021-12-23 12:00:00,56.5475,4.85,56.7551077547,5.6075,0,5.6075,50.94,4.85,51.1703634929,132.56,56.1475,4.77,56.3497529387,5.6075,0,5.6075,50.54,4.77,50.7645988854,132.52
2021-12-23 12:30:00,55.5285,5.33,55.7837181644,4.9385,0,4.9385,50.59,5.33,50.8700009829,132.56,55.1085,5.26,55.3589592772,4.9385,0,4.9385,50.17,5.26,50.4449848845,132.52
2021-12-23 13:00:00,55.012,5.29,55.2657601413,5.462,0,5.462,49.55,5.29,49.831582355,132.47,54.602,5.21,54.8500000365,5.462,0,5.462,49.14,5.21,49.4154196582,132.44
2021-12-23 13:30:00,56.2075,4.69,56.4028293284,6.6675,0,6.6675,49.54,4.69,49.7615082167,132.67,55.7975,4.62,55.9884399341,6.6675,0,6.6675,49.13,4.62,49.3467455867,132.62
2021-12-23 14:00:00,54.6155,4.19,54.77598872,6.6955,0,6.6955,47.92,4.19,48.1028325569,132.76,54.2155,4.12,54.3718202771,6.6955,0,6.6955,47.52,4.12,47.6982683124,132.71
2021-12-23 14:30:00,55.405,3.47,55.5135562273,9.525,0,9.525,45.88,3.47,46.0110345461,133.17,55.035,3.4,55.1399240569,9.525,0,9.525,45.51,3.4,45.6368283298,133.13
2021-12-23 15:00:00,54.8485,3.26,54.9452959975,8.0385,0,8.0385,46.81,3.26,46.9233811655,133.31,54.4785,3.21,54.572988394,8.0385,0,8.0385,46.44,3.21,46.5508077266,133.29
2021-12-23 15:30:00,54.3365,3.27,54.4348062571,5.4365,0,5.4365,48.9,3.27,49.0092123993,133.11,53.9365,3.21,54.0319362253,5.4365,0,5.4365,48.5,3.21,48.6061117556,133.08
2021-12-23 16:00:00,53.3785,3.62,53.5011089815,2.6285,0,2.6285,50.75,3.62,50.8789435818,132.99,52.9785,3.5700000000000003,53.0986474616,2.6285,0,2.6285,50.35,3.5700000000000003,50.4764043886,132.98
2021-12-23 16:30:00,55.3175,4.48,55.4986144534,1.3875,0,1.3875,53.93,4.48,54.1157583334,132.8,54.8875,4.41,55.0643782881,1.3875,0,1.3875,53.5,4.41,53.6814502412,132.79
2021-12-23 17:00:00,59.343,5.94,59.6395443393,1.403,0,1.403,57.94,5.94,58.24368807,132.41,58.883,5.85,59.1728838996,1.403,0,1.403,57.48,5.85,57.7769235941,132.37
2021-12-23 17:30:00,60.7545,6.59,61.1108613116,1.3745,0,1.3745,59.38,6.59,59.7445604218,131.76,60.2745,6.51,60.6250397959,1.3745,0,1.3745,58.9,6.51,59.2586710955,131.71
2021-12-23 18:00:00,60.94,6.66,61.3028482209,1.3599999999999999,0,1.3599999999999999,59.58,6.66,59.951080057,131.65,60.46,6.57,60.8159230794,1.3599999999999999,0,1.3599999999999999,59.1,6.57,59.4640639378,131.62
2021-12-23 18:30:00,60.965,6.1,61.2694150862,1.345,0,1.345,59.62,6.1,59.9312472755,131.87,60.485,6.01,60.7828538734,1.345,0,1.345,59.14,6.01,59.4445935304,131.84
2021-12-23 19:00:00,59.314,5.15,59.5371572717,1.334,0,1.334,57.98,5.15,58.208271749,131.87,58.834,5.06,59.0511909787,1.334,0,1.334,57.5,5.06,57.7222106299,131.84
2021-12-23 19:30:00,57.644,4.69,57.8344779176,1.304,0,1.304,56.34,4.69,56.5348715396,132.39,57.174,4.61,57.359553485,1.304,0,1.304,55.87,4.61,56.0598697822,132.34
2021-12-23 20:00:00,55.4475,3.8,55.577560726,1.4275,0,1.4275,54.02,3.8,54.1534892689,132.54,54.9975,3.73,55.1238415411,1.4275,0,1.4275,53.57,3.73,53.6997001854,132.5
2021-12-23 20:30:00,51.6145,2.85,51.6931244002,1.3045,0,1.3045,50.31,2.85,50.3906598488,132.86,51.1745,2.7800000000000002,51.2499546366,1.3045,0,1.3045,49.87,2.7800000000000002,49.9474253591,132.82
2021-12-23 21:00:00,49.2005,1.9500000000000002,49.2391277365,1.4005,0,1.4005,47.8,1.9500000000000002,47.8397585696,132.86,48.8105,1.9,48.8474657505,1.4005,0,1.4005,47.41,1.9,47.4480568622,132.82
2021-12-23 21:30:00,46.7495,1.15,46.7636423972,1.3595000000000002,0,1.3595000000000002,45.39,1.15,45.4045658497,132.25,46.3695,1.1,46.3825455344,1.3595000000000002,0,1.3595000000000002,45.01,1.1,45.023439451,132.22
2021-12-23 22:00:00,43.505,0.25,43.5057183023,1.325,0,1.325,42.18,0.25,42.1807408659,132.44,43.145,0.22,43.1455608956,1.325,0,1.325,41.82,0.22,41.8205786665,132.42
2021-12-23 22:30:00,41.2515,-0.71,41.2576096284,1.2715,0,1.2715,39.98,-0.71,39.9863039052,132.96,40.9115,-0.74,40.9181919475,1.2715,0,1.2715,39.64,-0.74,39.6469065628,132.93
2021-12-23 23:00:00,38.9545,-1.57,38.9861253557,1.3345,0,1.3345,37.62,-1.57,37.6527462478,133.48,38.6345,-1.58,38.6667944139,1.3345,0,1.3345,37.3,-1.58,37.3334488093,133.43
2021-12-23 23:30:00,36.6025,-2.09,36.662120864,1.3325,0,1.3325,35.27,-2.09,35.3318694665,132.96,36.3025,-2.1,36.36318889,1.3325,0,1.3325,34.97,-2.1,35.0329973025,132.93
2021-12-24 00:00:00,34.606,-3.32,34.7648908527,1.376,0,1.376,33.23,-3.32,33.3954383112,132.96,34.336,-3.32,34.4961345081,1.376,0,1.376,32.96,-3.32,33.1267867443,132.93
2021-12-24 00:30:00,40.504,-2.14,40.5604932909,1.284,0,1.284,39.22,-2.14,39.2783400871,131.92,40.204,-2.14,40.2609142469,1.284,0,1.284,38.92,-2.14,38.9787891038,131.86
2021-12-24 01:00:00,41.1715,-1.74,41.2082517495,1.3715,0,1.3715,39.8,-1.74,39.8380170189,131.92,40.8415,-1.75,40.8789753082,1.3715,0,1.3715,39.47,-1.75,39.5087762402,131.86
2021-12-24 01:30:00,39.8375,-2.07,39.8912434784,1.3675,0,1.3675,38.47,-2.07,38.525651195,131.47,39.5275,-2.08,39.5821886238,1.3675,0,1.3675,38.16,-2.08,38.216645588,131.4
2021-12-24 02:00:00,38.8575,-2.44,38.9340327509,1.4375,0,1.4375,37.42,-2.44,37.4994666629,131.65,38.5575,-2.44,38.6346270365,1.4375,0,1.4375,37.12,-2.44,37.2001075267,131.59
2021-12-24 02:30:00,37.8315,-2.51,37.9146738381,1.3215,0,1.3215,36.51,-2.51,36.596177396,131.85,37.5215,-2.51,37.6053594884,1.3215,0,1.3215,36.2,-2.51,36.2869136191,131.81
2021-12-24 03:00:00,38.092,-3.04,38.21311377,1.342,0,1.342,36.75,-3.04,36.8755216912,132.22,37.632,-3.03,37.7537855585,1.342,0,1.342,36.29,-3.03,36.4162738346,132.17
2021-12-24 03:30:00,36.729,-3.31,36.8778462088,1.309,0,1.309,35.42,-3.31,35.5743236057,132.44,36.449,-3.32,36.5998907239,1.309,0,1.309,35.14,-3.32,35.2964870773,132.37
2021-12-24 04:00:00,35.08,-3.84,35.289545194,1.31,0,1.31,33.77,-3.84,33.9876227471,132.77,34.8,-3.83,35.0101256782,1.31,0,1.31,33.49,-3.83,33.7082927482,132.7
2021-12-24 04:30:00,36.4765,-3.87,36.6812207028,1.2765,0,1.2765,35.2,-3.87,35.4121010391,132.96,36.1865,-3.85,36.3907307188,1.2765,0,1.2765,34.91,-3.85,35.1216542891,132.91
2021-12-24 05:00:00,35.7365,-3.9699999999999998,35.9563392498,1.3065,0,1.3065,34.43,-3.9699999999999998,34.6581274739,132.78,35.4565,-3.9699999999999998,35.6780645811,1.3065,0,1.3065,34.15,-3.9699999999999998,34.3799854567,132.73
2021-12-24 05:30:00,35.67,-3.75,35.866577757,1.31,0,1.31,34.36,-3.75,34.5640289897,132.69,35.4,-3.73,35.5959674682,1.31,0,1.31,34.09,-3.73,34.2934541859,132.63
2021-12-24 06:00:00,36.818,-3.55,36.9887499654,1.318,0,1.318,35.5,-3.55,35.677058455,132.69,36.518,-3.55,36.6901461431,1.318,0,1.318,35.2,-3.55,35.3785598916,132.63
2021-12-24 06:30:00,39.5565,-2.79,39.6547701071,1.2965,0,1.2965,38.26,-2.79,38.3615914686,132.55,39.2365,-2.79,39.3355695554,1.2965,0,1.2965,37.94,-2.79,38.0424460307,132.5
2021-12-24 07:00:00,42.291,-1.63,42.3224004636,1.311,0,1.311,40.98,-1.63,41.0124042212,131.82,41.951,-1.6400000000000001,41.9830442083,1.311,0,1.311,40.64,-1.6400000000000001,40.6730770904,131.74
2021-12-24 07:30:00,42.8295,-0.9400000000000001,42.8398140781,1.3094999999999999,0,1.3094999999999999,41.52,-0.9400000000000001,41.530639292000004,132.26,42.4895,-0.96,42.5003436486,1.3094999999999999,0,1.3094999999999999,41.18,-0.96,41.1911883781,132.19
2021-12-24 08:00:00,44.437,-0.53,44.440160542,1.317,0,1.317,43.12,-0.53,43.1232570662,131.96,44.077,-0.55,44.0804313613,1.317,0,1.317,42.76,-0.55,42.763537038,131.9
2021-12-24 08:30:00,46.7645,0.19,46.7648859749,1.3245,0,1.3245,45.44,0.19,45.4403972254,131.82,46.4045,0.16,46.4047758345,1.3245,0,1.3245,45.08,0.16,45.0802839388,131.76
2021-12-24 09:00:00,54.9755,1.21,54.9888143194,10.4255,0,10.4255,44.55,1.21,44.5664290694,131.62,54.5955,1.18,54.6082504778,10.4255,0,10.4255,44.17,1.18,44.185759018,131.54
2021-12-24 09:30:00,51.2615,2.4,51.3176517609,2.4715,0,2.4715,48.79,2.4,48.8489928248,132.48,50.8515,2.34,50.9053106488,2.4715,0,2.4715,48.38,2.34,48.4365564424,132.38
2021-12-24 10:00:00,55.263,2.56,55.3222628695,6.733,0,6.733,48.53,2.56,48.5974742142,132.48,54.873,2.51,54.9303761957,6.733,0,6.733,48.14,2.51,48.2053907774,132.38
2021-12-24 10:30:00,52.949,2.83,53.0245745009,3.519,0,3.519,49.43,2.83,49.5109462644,132.34,52.539,2.77,52.6119703205,3.519,0,3.519,49.02,2.77,49.098200578,132.3
2021-12-24 11:00:00,53.2655,2.99,53.349354169,3.3455,0,3.3455,49.92,2.99,50.0094641043,132.34,52.8455,2.95,52.9277750359,3.3455,0,3.3455,49.5,2.95,49.587826127,132.3
2021-12-24 11:30:00,54.016,3.22,54.1118901536,3.566,0,3.566,50.45,3.22,50.5526547275,132.19,53.606,3.15,53.6984705183,3.566,0,3.566,50.04,3.15,50.1390476575,132.13
2021-12-24 12:00:00,54.481,3.06,54.5668668791,5.211,0,5.211,49.27,3.06,49.3649318849,132.19,54.081,3.01,54.1646993991,5.211,0,5.211,48.87,3.01,48.9626081822,132.13
2021-12-24 12:30:00,57.78,2.55,57.8362420978,10.31,0,10.31,47.47,2.55,47.538441287,132.19,57.38,2.49,57.4340012536,10.31,0,10.31,47.07,2.49,47.135814409,132.13
2021-12-24 13:00:00,57.027,2.23,57.0705846212,9.827,0,9.827,47.2,2.23,47.2526496612,132.19,56.637,2.19,56.6793248813,9.827,0,9.827,46.81,2.19,46.8612014357,132.13
2021-12-24 13:30:00,54.4875,2.19,54.5314932516,5.9375,0,5.9375,48.55,2.19,48.5993683087,132.19,54.0975,2.14,54.1398107334,5.9375,0,5.9375,48.16,2.14,48.2075222346,132.13
2021-12-24 14:00:00,53.531,1.8399999999999999,53.5626134631,5.871,0,5.871,47.66,1.8399999999999999,47.6955050293,132.29,53.131,1.79,53.1611442785,5.871,0,5.871,47.26,1.79,47.2938864971,132.22
2021-12-24 14:30:00,53.634,1.16,53.646542815,4.904,0,4.904,48.73,1.16,48.7438047346,132.49,53.234,1.12,53.2457806403,4.904,0,4.904,48.33,1.12,48.3429757049,132.46
2021-12-24 15:00:00,51.719,1.05,51.7296574607,3.289,0,3.289,48.43,1.05,48.4413810703,132.25,51.319,1.01,51.3289378519,3.289,0,3.289,48.03,1.01,48.0406182308,132.2
2021-12-24 15:30:00,50.6735,0.96,50.6825926946,2.4635,0,2.4635,48.21,0.96,48.2195572356,132.25,50.2735,0.92,50.2819172491,2.4635,0,2.4635,47.81,0.92,47.8188508854,132.2
2021-12-24 16:00:00,50.3185,1.03,50.3290407444,1.6385,0,1.6385,48.68,1.03,48.6908954528,132.25,49.9285,1.0,49.9385133164,1.6385,0,1.6385,48.29,1.0,48.3003530008,132.2
2021-12-24 16:30:00,52.592,1.73,52.6204462543,1.252,0,1.252,51.34,1.73,51.3691395684,132.17,52.172,1.6800000000000002,52.1990419835,1.252,0,1.252,50.92,1.6800000000000002,50.9477065235,132.2
2021-12-24 17:00:00,55.5625,2.87,55.6365734589,1.4025,0,1.4025,54.16,2.87,54.2359889741,131.83,55.1125,2.8200000000000003,55.1845998105,1.4025,0,1.4025,53.71,2.8200000000000003,53.7839799569,131.78
2021-12-24 17:30:00,57.049,3.42,57.1514199386,1.349,0,1.349,55.7,3.42,55.8048958426,131.15,56.589,3.34,56.6874811665,1.349,0,1.349,55.24,3.34,55.3408818144,131.13
2021-12-24 18:00:00,56.6455,2.96,56.7227844014,1.3155000000000001,0,1.3155000000000001,55.33,2.96,55.4091192855,131.03,56.1955,2.91,56.2707945585,1.3155000000000001,0,1.3155000000000001,54.88,2.91,54.9570969029,131.02
2021-12-24 18:30:00,55.819,2.12,55.8592441857,1.289,0,1.289,54.53,2.12,54.5711947826,131.03,55.359,2.06,55.3973147454,1.289,0,1.289,54.07,2.06,54.109227494,131.02
2021-12-24 19:00:00,53.802,1.3900000000000001,53.819952657,1.292,0,1.292,52.51,1.3900000000000001,52.5283942264,131.27,53.372,1.34,53.3888189043,1.292,0,1.292,52.08,1.34,52.0972360111,131.26
2021-12-24 19:30:00,50.8075,0.79,50.8136414386,1.2875,0,1.2875,49.52,0.79,49.5263010935,131.84,50.4075,0.75,50.4130792181,1.2875,0,1.2875,49.12,0.75,49.1257254399,131.8
2021-12-24 20:00:00,51.043,-0.30000000000000004,51.043881602,1.323,0,1.323,49.72,-0.30000000000000004,49.7209050601,132.47,50.643,-0.34,50.6441413097,1.323,0,1.323,49.32,-0.34,49.3211719244,132.47
2021-12-24 20:30:00,51.759,-0.86,51.7661441581,1.429,0,1.429,50.33,-0.86,50.3373469702,132.58,51.339,-0.88,51.3465414707,1.429,0,1.429,49.91,-0.88,49.9177573615,132.57
2021-12-24 21:00:00,49.901,-1.55,49.9250668602,1.311,0,1.311,48.59,-1.55,48.614715879,132.17,49.491,-1.57,49.5158962455,1.311,0,1.311,48.18,-1.57,48.2055733292,132.17
2021-12-24 21:30:00,49.1385,-2.35,49.1946611153,1.3585,0,1.3585,47.78,-2.35,47.8377560092,132.57,48.7485,-2.37,48.8060770012,1.3585,0,1.3585,47.39,-2.37,47.4492254942,132.55
2021-12-24 22:00:00,47.3435,-3.03,47.4403614262,1.3635,0,1.3635,45.98,-3.03,46.0797276468,132.64,46.9535,-3.03,47.0511643028,1.3635,0,1.3635,45.59,-3.03,45.6905788976,132.63
2021-12-24 22:30:00,45.483,-3.6,45.6252483719,1.353,0,1.353,44.13,-3.6,44.2765953976,133.19,45.113,-3.61,45.2572079232,1.353,0,1.353,43.76,-3.61,43.908651767,133.15
2021-12-24 23:00:00,43.5015,-3.51,43.642875733,1.4515,0,1.4515,42.05,-3.51,42.1962391689,133.55,43.1615,-3.52,43.3047974507,1.4515,0,1.4515,41.71,-3.52,41.858266806,133.53
2021-12-24 23:30:00,39.0505,-3.52,39.2088249027,1.3205,0,1.3205,37.73,-3.52,37.8938425077,133.64,38.7305,-3.5300000000000002,38.8910340599,1.3205,0,1.3205,37.41,-3.5300000000000002,37.576175963,133.63
2021-12-25 00:00:00,37.1715,-3.91,37.3765770537,1.2715,0,1.2715,35.9,-3.91,36.1122984591,135.33,36.8715,-3.91,37.0782363692,1.2715,0,1.2715,35.6,-3.91,35.8140768414,135.3
2021-12-25 00:30:00,43.215,-3.51,43.3573099373,1.345,0,1.345,41.87,-3.51,42.0168656613,135.33,42.865,-3.52,43.0092853347,1.345,0,1.345,41.52,-3.52,41.6689428712,135.3
2021-12-25 01:00:00,44.313,-3.06,44.4185273169,1.393,0,1.393,42.92,-3.06,43.0289437472,131.88,43.963,-3.07,44.0700609144,1.393,0,1.393,42.57,-3.07,42.6805552916,131.86
2021-12-25 01:30:00,42.731,-3.44,42.8692425989,1.341,0,1.341,41.39,-3.44,41.5327063891,131.55,42.391,-3.43,42.5295400986,1.341,0,1.341,41.05,-3.43,41.1930503847,131.54
2021-12-25 02:00:00,41.088,-3.8,41.2633462531,1.268,0,1.268,39.82,-3.8,40.0009049898,131.96,40.748,-3.8,40.9248030417,1.268,0,1.268,39.48,-3.8,39.6624557989,131.95
2021-12-25 02:30:00,40.839,-4.02,41.03637802,1.249,0,1.249,39.59,-4.02,39.7935736018,132.64,40.519,-4.01,40.7169431687,1.249,0,1.249,39.27,-4.01,39.4742067685,132.62
2021-12-25 03:00:00,39.825,-4.4,40.0673261524,1.275,0,1.275,38.55,-4.4,38.8002899474,132.73,39.505,-4.4,39.7492770375,1.275,0,1.275,38.23,-4.4,38.4823712887,132.71
2021-12-25 03:30:00,38.893,-4.83,39.1917637904,1.2530000000000001,0,1.2530000000000001,37.64,-4.83,37.9486297513,133.15,38.583,-4.82,38.8829048426,1.2530000000000001,0,1.2530000000000001,37.33,-4.82,37.6398897448,133.12
2021-12-25 04:00:00,37.585,-5.11,37.9307833428,1.255,0,1.255,36.33,-5.11,36.6876137136,132.82,37.275,-5.09,37.6209213736,1.255,0,1.255,36.02,-5.09,36.3778572761,132.8
2021-12-25 04:30:00,36.9045,-5.37,37.2931497765,1.2345,0,1.2345,35.67,-5.37,36.0719530938,133.05,36.6145,-5.35,37.0032986401,1.2345,0,1.2345,35.38,-5.35,35.782214856,133.04
2021-12-25 05:00:00,36.213,-5.49,36.6267862227,1.2530000000000001,0,1.2530000000000001,34.96,-5.49,35.388440203,132.98,35.913,-5.47,36.3271863623,1.2530000000000001,0,1.2530000000000001,34.66,-5.47,35.0889797515,133.04
2021-12-25 05:30:00,38.243,-5.19,38.5935635696,1.2530000000000001,0,1.2530000000000001,36.99,-5.19,37.3523252288,133.13,37.933,-5.17,38.2836961251,1.2530000000000001,0,1.2530000000000001,36.68,-5.17,37.0425606566,133.12
2021-12-25 06:00:00,38.492,-5.06,38.8231588617,1.282,0,1.282,37.21,-5.06,37.5524659643,132.95,38.182,-5.05,38.5145118624,1.282,0,1.282,36.9,-5.05,37.2439592417,132.92
2021-12-25 06:30:00,37.563,-4.61,37.8448288277,1.313,0,1.313,36.25,-4.61,36.5419567073,132.95,37.263,-4.6,37.5458542185,1.313,0,1.313,35.95,-4.6,36.2431027921,132.92
2021-12-25 07:00:00,39.0155,-4.06,39.2261754477,1.2955,0,1.2955,37.72,-4.06,37.9378702618,133.06,38.7055,-4.05,38.916811666,1.2955,0,1.2955,37.41,-4.05,37.6285875366,133.04
2021-12-25 07:30:00,40.8795,-3.7199999999999998,41.0484094728,1.2895,0,1.2895,39.59,-3.7199999999999998,39.7643873334,132.7,40.5495,-3.71,40.7188660236,1.2895,0,1.2895,39.26,-3.71,39.4349045897,132.69
2021-12-25 08:00:00,43.98,-3.27,44.101397937,1.44,0,1.44,42.54,-3.27,42.6654954266,132.3,43.62,-3.27,43.7423970537,1.44,0,1.44,42.18,-3.27,42.3065633206,132.3
2021-12-25 08:30:00,47.5095,-2.49,47.5747064127,1.2895,0,1.2895,46.22,-2.49,46.2870230194,131.76,47.1295,-2.5,47.1957600876,1.2895,0,1.2895,45.84,-2.5,45.9081212859,131.74
2021-12-25 09:00:00,51.55,-1.51,51.5721106801,1.51,0,1.51,50.04,-1.51,50.0627775897,131.95,51.14,-1.53,51.1628820533,1.51,0,1.51,49.63,-1.53,49.6535779174,131.92
2021-12-25 09:30:00,54.8255,-1.01,54.8348023636,2.0055,0,2.0055,52.82,-1.01,52.8296554976,131.59,54.3855,-1.03,54.3952526444,2.0055,0,2.0055,52.38,-1.03,52.3901259781,131.55
2021-12-25 10:00:00,58.0325,4.86,58.2356476417,2.9625,0,2.9625,55.07,4.86,55.2840347659,131.18,57.3025,-2.24,57.3462649721,2.9625,0,2.9625,54.34,-2.24,54.386148972,131.14
2021-12-25 10:30:00,60.2265,12.96,61.6051369794,4.0465,0,4.0465,56.18,12.96,57.6554767563,132.03,59.0465,-5.8,59.3306764014,4.0465,0,4.0465,55.0,-5.8,55.3049726517,132.03
2021-12-25 11:00:00,62.563,13.26,63.9527682669,5.663,0,5.663,56.9,13.26,58.4246317917,134.55,61.363,-5.37,61.5975216141,5.663,0,5.663,55.7,-5.37,55.9582603375,134.47
2021-12-25 11:30:00,63.5425,14.0,65.0664991086,5.5325,0,5.5325,58.01,14.0,59.6754564289,134.07,62.3525,-4.63,62.5241645786,5.5325,0,5.5325,56.82,-4.63,57.0083265848,134.05
2021-12-25 12:00:00,66.236,14.44,67.7917494685,7.066,0,7.066,59.17,14.44,60.9065062206,134.07,65.026,-4.04,65.1513796938,7.066,0,7.066,57.96,-4.04,58.1006299449,134.05
2021-12-25 12:30:00,70.6045,15.22,72.2263374418,11.7645,0,11.7645,58.84,15.22,60.7765908883,133.4,69.3945,-3.26,69.4710315905,11.7645,0,11.7645,57.63,-3.26,57.722131804,133.4
2021-12-25 13:00:00,70.5075,15.9,72.2780572252,10.9675,0,10.9675,59.54,15.9,61.6264683395,133.33,69.2975,-2.48,69.3418625813,10.9675,0,10.9675,58.33,-2.48,58.382696923,133.31
2021-12-25 13:30:00,69.654,15.41,71.3382633374,16.804,0,16.804,52.85,15.41,55.0508001758,132.98,68.524,-3.13,68.5954479248,16.804,0,16.804,51.72,-3.13,51.8146243835,132.91
2021-12-25 14:00:00,63.7795,10.92,64.7075808561,14.8295,0,14.8295,48.95,10.92,50.1532541317,133.65,62.8395,-3.58,62.9413946481,14.8295,0,14.8295,48.01,-3.58,48.1432913291,133.59
2021-12-25 14:30:00,56.22,-0.6900000000000001,56.2242340988,9.66,0,9.66,46.56,-0.6900000000000001,46.565112477,133.88,55.83,-0.73,55.8347723198,9.66,0,9.66,46.17,-0.73,46.1757707028,133.85
2021-12-25 15:00:00,52.5275,-1.25,52.5423710566,5.2175,0,5.2175,47.31,-1.25,47.3265105411,132.58,52.1375,-1.28,52.1532099324,5.2175,0,5.2175,46.92,-1.28,46.9374562583,132.58
2021-12-25 15:30:00,50.564,-1.78,50.595320890400004,1.304,0,1.304,49.26,-1.78,49.2921494764,132.66,50.154,-1.82,50.1870114273,1.304,0,1.304,48.85,-1.82,48.88389203,132.66
2021-12-25 16:00:00,49.533,-1.76,49.5642581807,1.283,0,1.283,48.25,-1.76,48.2820888115,132.8,49.133,-1.79,49.1655955827,1.283,0,1.283,47.85,-1.79,47.8834689637,132.84
2021-12-25 16:30:00,50.2195,-1.5899999999999999,50.2446641968,1.2795,0,1.2795,48.94,-1.5899999999999999,48.9658217535,132.98,49.8095,-1.62,49.8358374089,1.2795,0,1.2795,48.53,-1.62,48.5570314167,133.07
2021-12-25 17:00:00,49.918,-1.26,49.9338995473,1.238,0,1.238,48.68,-1.26,48.6963037612,132.77,49.518,-1.28,49.5345407166,1.238,0,1.238,48.28,-1.28,48.2969647079,132.77
2021-12-25 17:30:00,50.4885,-1.19,50.5025220385,1.2685,0,1.2685,49.22,-1.19,49.2343833109,132.3,50.0785,-1.22,50.0933584645,1.2685,0,1.2685,48.81,-1.22,48.825244495,132.36
2021-12-25 18:00:00,49.307,-1.4,49.3268714698,1.2469999999999999,0,1.2469999999999999,48.06,-1.4,48.0803868537,131.8,48.917,-1.43,48.9378972679,1.2469999999999999,0,1.2469999999999999,47.67,-1.43,47.691443677,131.79
2021-12-25 18:30:00,48.141,-1.52,48.1649902004,1.361,0,1.361,46.78,-1.52,46.8046877994,131.91,47.751,-1.53,47.7755052407,1.361,0,1.361,46.39,-1.53,46.4152237956,131.91
2021-12-25 19:00:00,47.045,-1.75,47.0775373719,1.295,0,1.295,45.75,-1.75,45.7834577113,131.34,46.655,-1.77,46.688563107,1.295,0,1.295,45.36,-1.77,45.3945205945,131.31
2021-12-25 19:30:00,45.898,-2.12,45.9469346529,1.318,0,1.318,44.58,-2.12,44.6303797878,131.67,45.528,-2.13,45.5777981478,1.318,0,1.318,44.21,-2.13,44.2612810479,131.66
2021-12-25 20:00:00,44.866,-2.48,44.9344896043,1.286,0,1.286,43.58,-2.48,43.6505074426,131.75,44.506,-2.5,44.5761599513,1.286,0,1.286,43.22,-2.5,43.2922441091,131.73
2021-12-25 20:30:00,44.405,-2.79,44.4925625807,1.435,0,1.435,42.97,-2.79,43.0604807219,131.88,44.045,-2.8,44.1339101485,1.435,0,1.435,42.61,-2.8,42.7018980843,131.86
2021-12-25 21:00:00,42.687,-3.18,42.8052843584,1.337,0,1.337,41.35,-3.18,41.472097849,131.78,42.347,-3.19,42.4669813973,1.337,0,1.337,41.01,-3.19,41.1338814118,131.77
2021-12-25 21:30:00,41.6445,-3.5,41.7913194366,1.3745,0,1.3745,40.27,-3.5,40.421812181,132.06,41.3045,-3.5,41.4525236898,1.3745,0,1.3745,39.93,-3.5,40.08309993,132.06
2021-12-25 22:00:00,40.096,-3.68,40.2645205609,1.446,0,1.446,38.65,-3.68,38.8247974882,132.06,39.766,-3.68,39.9359131109,1.446,0,1.446,38.32,-3.68,38.4962959257,132.06
2021-12-25 22:30:00,37.4285,-3.92,37.6332168735,1.4585,0,1.4585,35.97,-3.92,36.182969751,132.35,37.1385,-3.92,37.3448066302,1.4585,0,1.4585,35.68,-3.92,35.8946904152,132.34
2021-12-25 23:00:00,36.761,-4.18,36.9978853585,1.361,0,1.361,35.4,-4.18,35.6459310441,132.48,36.461,-4.17,36.6986841862,1.361,0,1.361,35.1,-4.17,35.3468371994,132.48
2021-12-25 23:30:00,36.364,-4.3,36.6173523893,1.254,0,1.254,35.11,-4.3,35.3723352353,132.48,36.074,-4.3,36.3293748363,1.254,0,1.254,34.82,-4.3,35.0845037018,132.48
2021-12-26 00:00:00,35.585,-4.5600000000000005,35.8759783839,1.305,0,1.305,34.28,-4.5600000000000005,34.5819606153,133.29,35.305,-4.55,35.5969875832,1.305,0,1.305,34.0,-4.55,34.3030975278,133.29
2021-12-26 00:30:00,40.8275,-3.59,40.9850321001,1.2475,0,1.2475,39.58,-3.59,39.7424772756,131.77,40.4975,-3.59,40.6563107801,1.2475,0,1.2475,39.25,-3.59,39.4138376716,131.76
2021-12-26 01:00:00,40.6205,-2.91,40.7246009219,1.3205,0,1.3205,39.3,-2.91,39.4075893706,131.77,40.3005,-2.91,40.4054253814,1.3205,0,1.3205,38.98,-2.91,39.088470167,131.76
2021-12-26 01:30:00,38.5315,-3.14,38.6592303629,1.2315,0,1.2315,37.3,-3.14,37.4319328916,131.77,38.2215,-3.15,38.3510829345,1.2315,0,1.2315,36.99,-3.15,37.1238818013,131.77
2021-12-26 02:00:00,37.1105,-3.52,37.2770654726,1.2305,0,1.2305,35.88,-3.52,36.0522509699,131.77,36.8105,-3.51,36.9774662497,1.2305,0,1.2305,35.58,-3.51,35.7527131838,131.77
2021-12-26 02:30:00,37.5425,-3.89,37.7434948865,1.2225,0,1.2225,36.32,-3.89,36.5277223489,132.14,37.2425,-3.89,37.4451052375,1.2225,0,1.2225,36.02,-3.89,36.2294424467,132.12
2021-12-26 03:00:00,37.241,-4.52,37.5142970213,1.211,0,1.211,36.03,-4.52,36.3124124784,132.46,36.941,-4.51,37.2152869262,1.211,0,1.211,35.73,-4.51,36.0135113534,132.46
2021-12-26 03:30:00,35.5345,-4.84,35.8626029486,1.2045,0,1.2045,34.33,-4.84,34.6695038903,133.15,35.2445,-4.83,35.5739185394,1.2045,0,1.2045,34.04,-4.83,34.3809613013,133.13
2021-12-26 04:00:00,33.819,-5.2,34.2164399229,1.199,0,1.199,32.62,-5.2,33.0318694597,133.28,33.549,-5.19,33.9480706521,1.199,0,1.199,32.35,-5.19,32.7636780597,133.26
2021-12-26 04:30:00,33.534,-5.43,33.9707823872,1.274,0,1.274,32.26,-5.43,32.7137967836,133.57,33.274,-5.43,33.7141509755,1.274,0,1.274,32.0,-5.43,32.4574321227,133.55
2021-12-26 05:00:00,32.9335,-5.61,33.4078961063,1.2635,0,1.2635,31.67,-5.61,32.1630377919,133.57,32.6735,-5.6,33.1499261274,1.2635,0,1.2635,31.41,-5.6,31.9052989329,133.55
2021-12-26 05:30:00,32.1765,-5.41,32.6281358991,1.2465,0,1.2465,30.93,-5.41,31.3995700608,133.57,31.9065,-5.4,32.3602339647,1.2465,0,1.2465,30.66,-5.4,31.1319064627,133.55
2021-12-26 06:00:00,31.87,-5.31,32.3093330169,1.27,0,1.27,30.6,-5.31,31.0573034889,133.57,31.62,-5.3,32.0611041606,1.27,0,1.27,30.35,-5.3,30.8092924294,133.55
2021-12-26 06:30:00,33.143,-5.07,33.5285452861,1.2730000000000001,0,1.2730000000000001,31.87,-5.07,32.2707576608,133.5,32.873,-5.07,33.2616750781,1.2730000000000001,0,1.2730000000000001,31.6,-5.07,32.0041387948,133.47
2021-12-26 07:00:00,33.65,-4.8,33.9906237071,1.27,0,1.27,32.38,-4.8,32.7338418155,133.37,33.38,-4.8,33.7233509604,1.27,0,1.27,32.11,-4.8,32.4667845652,133.37
2021-12-26 07:30:00,34.361,-4.58,34.6648917639,1.431,0,1.431,32.93,-4.58,33.2469742984,133.37,34.091,-4.58,34.3972772324,1.431,0,1.431,32.66,-4.58,32.9795694332,133.35
2021-12-26 08:00:00,35.765,-4.44,36.039545294,1.215,0,1.215,34.55,-4.44,34.8341226386,133.37,35.485,-4.44,35.7616949403,1.215,0,1.215,34.27,-4.44,34.556424873,133.35
2021-12-26 08:30:00,39.186,-4.21,39.4115046148,1.246,0,1.246,37.94,-4.21,38.1728660176,133.69,38.866,-4.22,39.0944287079,1.246,0,1.246,37.62,-4.22,37.8559480135,133.67
2021-12-26 09:00:00,42.504,-3.5,42.6478606263,2.214,0,2.214,40.29,-3.5,40.4417371041,133.25,42.164,-3.5,42.3090167222,2.214,0,2.214,39.95,-3.5,40.1030235768,133.23
2021-12-26 09:30:00,45.1865,-2.54,45.2578322752,4.2465,0,4.2465,40.94,-2.54,41.0187176786,133.37,44.8565,-2.56,44.929491342,4.2465,0,4.2465,40.61,-2.56,40.6906094818,133.37
2021-12-26 10:00:00,46.217,-1.7000000000000002,46.2482549833,6.177,0,6.177,40.04,-1.7000000000000002,40.0760726619,133.37,45.877,-1.73,45.9096071536,6.177,0,6.177,39.7,-1.73,39.737676077,133.37
2021-12-26 10:30:00,47.864,-1.03,47.8750811592,8.584,0,8.584,39.28,-1.03,39.2935020073,133.37,47.534,-1.05,47.5455955479,8.584,0,8.584,38.95,-1.05,38.9641501896,133.37
2021-12-26 11:00:00,51.565,-1.01,51.5748904507,14.355,0,14.355,37.21,-1.01,37.2237048129,133.92,51.265,-1.04,51.2755480224,14.355,0,14.355,36.91,-1.04,36.9246489489,133.91
2021-12-26 11:30:00,52.353,-1.07,52.3639332843,18.603,0,18.603,33.75,-1.07,33.7669572215,133.92,52.073,-1.1,52.0846170092,18.603,0,18.603,33.47,-1.1,33.4880710104,133.91
2021-12-26 12:00:00,56.8475,-1.49,56.8670234516,28.0575,0,28.0575,28.79,-1.49,28.8285310066,134.06,56.5975,-1.52,56.6179071165,28.0575,0,28.0575,28.54,-1.52,28.5804478621,134.03
2021-12-26 12:30:00,61.1385,-1.52,61.1573918856,32.5785,0,32.5785,28.56,-1.52,28.6004195773,134.31,60.8985,-1.55,60.9182222512,32.5785,0,32.5785,28.32,-1.55,28.3623853017,134.31
2021-12-26 13:00:00,61.4585,-1.78,61.4842713403,32.8185,0,32.8185,28.64,-1.78,28.6952609328,134.31,61.2185,-1.8,61.244956872,32.8185,0,32.8185,28.4,-1.8,28.4569850828,134.31
2021-12-26 13:30:00,57.5765,-2.05,57.6129833653,29.2565,0,29.2565,28.32,-2.05,28.3940997392,134.47,57.3465,-2.07,57.3838475727,29.2565,0,29.2565,28.09,-2.07,28.1661676484,134.47
2021-12-26 14:00:00,52.9705,-2.32,53.0212812958,24.0605,0,24.0605,28.91,-2.32,29.0029395062,134.6,52.7305,-2.33,52.7819526946,24.0605,0,24.0605,28.67,-2.33,28.7645232882,134.6
2021-12-26 14:30:00,47.591,-2.52,47.6576717958,15.600999999999999,0,15.600999999999999,31.99,-2.52,32.0891025116,134.77,47.321,-2.54,47.3891194368,15.600999999999999,0,15.600999999999999,31.72,-2.54,31.8215335897,134.77
2021-12-26 15:00:00,44.458,-2.3,44.5174545993,9.298,0,9.298,35.16,-2.3,35.2351472255,134.77,44.168,-2.32,44.2288890206,9.298,0,9.298,34.87,-2.32,34.9470928691,134.77
2021-12-26 15:30:00,44.8795,-2.17,44.9319309651,5.7595,0,5.7595,39.12,-2.17,39.1801391013,134.77,44.5595,-2.18,44.6127945801,5.7595,0,5.7595,38.8,-2.18,38.8611940115,134.77
2021-12-26 16:00:00,44.666,-1.81,44.7026582655,2.926,0,2.926,41.74,-1.81,41.7792256989,134.45,44.306,-1.83,44.3437767449,2.926,0,2.926,41.38,-1.83,41.4204454346,134.43
2021-12-26 16:30:00,46.315,-0.54,46.3181479012,1.355,0,1.355,44.96,-0.54,44.9632427656,134.22,45.945,-0.59,45.9487880689,1.355,0,1.355,44.59,-0.59,44.5939031707,134.19
2021-12-26 17:00:00,49.8865,0.97,49.8959295158,1.3565,0,1.3565,48.53,0.97,48.5396930357,133.7,49.4965,0.92,49.5050493612,1.3565,0,1.3565,48.14,0.92,48.1487902236,133.67
2021-12-26 17:30:00,51.681,1.6,51.7057613908,1.231,0,1.231,50.45,1.6,50.4753652785,133.28,51.261,1.54,51.2841273788,1.231,0,1.231,50.03,1.54,50.0536961672,133.25
2021-12-26 18:00:00,51.5165,1.52,51.5389190054,1.2765,0,1.2765,50.24,1.52,50.2629883712,133.52,51.0965,1.47,51.1176409105,1.2765,0,1.2765,49.82,1.47,49.8416823552,133.51
2021-12-26 18:30:00,51.352,1.1,51.363780079,1.3519999999999999,0,1.3519999999999999,50.0,1.1,50.0120985363,133.59,50.932,1.05,50.9428221048,1.3519999999999999,0,1.3519999999999999,49.58,1.05,49.5911171481,133.58
2021-12-26 19:00:00,50.0195,0.51,50.0220999184,1.2995,0,1.2995,48.72,0.51,48.7226692619,133.29,49.6295,0.45,49.6315400753,1.2995,0,1.2995,48.33,0.45,48.3320949267,133.26
2021-12-26 19:30:00,48.4325,0.03,48.4325092913,1.2425,0,1.2425,47.19,0.03,47.1900095359,133.62,48.0325,-0.01,48.032501041,1.2425,0,1.2425,46.79,-0.01,46.7900010686,133.59
2021-12-26 20:00:00,46.8895,-1.1400000000000001,46.903356066,1.2595,0,1.2595,45.63,-1.1400000000000001,45.6442384097,133.97,46.5095,-1.17,46.5242140208,1.2595,0,1.2595,45.25,-1.17,45.2651234396,133.95
2021-12-26 20:30:00,45.472,-1.73,45.5048973628,1.232,0,1.232,44.24,-1.73,44.2738128017,133.07,45.092,-1.76,45.1263344844,1.232,0,1.232,43.86,-1.76,43.8952981537,133.03
2021-12-26 21:00:00,43.9615,-2.18,44.0155186525,1.2415,0,1.2415,42.72,-2.18,42.7755864951,133.15,43.6115,-2.2,43.666954694,1.2415,0,1.2415,42.37,-2.2,42.4270774388,133.1
2021-12-26 21:30:00,42.543,-2.89,42.6410477005,1.2530000000000001,0,1.2530000000000001,41.29,-2.89,41.3910159334,133.49,42.203,-2.91,42.3032068406,1.2530000000000001,0,1.2530000000000001,40.95,-2.91,41.0532654,133.46
2021-12-26 22:00:00,40.786,-3.47,40.9333445494,1.266,0,1.266,39.52,-3.47,39.672046834,133.29,40.456,-3.48,40.6053978678,1.266,0,1.266,39.19,-3.48,39.3442054183,133.26
2021-12-26 22:30:00,39.2125,-4.06,39.4221226756,1.2525,0,1.2525,37.96,-4.06,38.1765006254,133.38,38.8925,-4.06,39.1038381268,1.2525,0,1.2525,37.64,-4.06,37.8583306552,133.34
2021-12-26 23:00:00,37.454,-4.67,37.7440196058,1.254,0,1.254,36.2,-4.67,36.4999849315,133.94,37.154,-4.67,37.4463431592,1.254,0,1.254,35.9,-4.67,36.2024709101,133.91
2021-12-26 23:30:00,35.818,-4.82,36.1408567137,1.268,0,1.268,34.55,-4.82,34.8845940209,134.05,35.528,-4.82,35.8534682283,1.268,0,1.268,34.26,-4.82,34.5973987461,134.02
2021-12-27 00:00:00,35.109,-4.88,35.4465270654,1.249,0,1.249,33.86,-4.88,34.209852382,134.05,34.819,-4.88,35.1593111565,1.249,0,1.249,33.57,-4.88,33.922843336,134.02
2021-12-27 00:30:00,40.3925,-3.77,40.5680533949,1.2425,0,1.2425,39.15,-3.77,39.3310996541,134.34,40.0725,-3.77,40.2494491422,1.2425,0,1.2425,38.83,-3.77,39.0125851489,134.32
2021-12-27 01:00:00,41.8115,-3.29,41.9407395291,1.2915,0,1.2915,40.52,-3.29,40.6533454958,132.06,41.4815,-3.29,41.6117644693,1.2915,0,1.2915,40.19,-3.29,40.3244367599,132.04
2021-12-27 01:30:00,40.3645,-3.59,40.5238320035,1.2445,0,1.2445,39.12,-3.59,39.2843798475,131.65,40.0345,-3.59,40.1951401322,1.2445,0,1.2445,38.79,-3.59,38.9557723579,131.62
2021-12-27 02:00:00,38.595,-4.01,38.8027592447,1.255,0,1.255,37.34,-4.01,37.5547027681,131.65,38.295,-4.01,38.5043779978,1.255,0,1.255,37.04,-4.01,37.2564316595,131.62
2021-12-27 02:30:00,38.069,-4.13,38.2923707937,1.249,0,1.249,36.82,-4.13,37.0509014735,132.03,37.769,-4.13,37.9941345605,1.249,0,1.249,36.52,-4.13,36.7527862889,131.98
2021-12-27 03:00:00,37.0365,-4.35,37.2910824762,1.2665,0,1.2665,35.77,-4.35,36.033531606,132.19,36.7365,-4.34,36.991972538,1.2665,0,1.2665,35.47,-4.34,35.7345281206,132.19
2021-12-27 03:30:00,35.717,-4.53,36.0031247116,1.357,0,1.357,34.36,-4.53,34.6573296721,132.39,35.427,-4.52,35.714181063,1.357,0,1.357,34.07,-4.52,34.368521935,132.37
2021-12-27 04:00:00,34.1015,-4.87,34.4474847014,1.3215,0,1.3215,32.78,-4.87,33.1397842479,132.49,33.8315,-4.85,34.1773739812,1.3215,0,1.3215,32.51,-4.85,32.8697824757,132.47
2021-12-27 04:30:00,33.1115,-5.12,33.5050120467,1.2515,0,1.2515,31.86,-5.12,32.2687774792,132.75,32.8515,-5.12,33.2480894526,1.2515,0,1.2515,31.6,-5.12,32.0120977132,132.71
2021-12-27 05:00:00,32.116,-5.12,32.5215598642,1.296,0,1.296,30.82,-5.12,31.2423878729,132.9,31.856,-5.1,32.2616604656,1.296,0,1.296,30.56,-5.1,30.9826338454,132.9
2021-12-27 05:30:00,32.352,-5.17,32.7624908089,1.272,0,1.272,31.08,-5.17,31.5070674611,132.9,32.102,-5.15,32.5124730527,1.272,0,1.272,30.83,-5.15,31.2571815748,132.76
2021-12-27 06:00:00,32.5565,-4.97,32.9336695837,1.2965,0,1.2965,31.26,-4.97,31.6526223242,132.9,32.2965,-4.96,32.6751512965,1.2965,0,1.2965,31.0,-4.96,31.3942924749,132.76
2021-12-27 06:30:00,34.5975,-4.36,34.8711428871,1.3475000000000001,0,1.3475000000000001,33.25,-4.36,33.5346402992,132.63,34.3275,-4.35,34.60201954,1.3475000000000001,0,1.3475000000000001,32.98,-4.35,33.2656414338,132.61
2021-12-27 07:00:00,34.4015,-3.44,34.5730646928,1.3815,0,1.3815,33.02,-3.44,33.198704794,132.2,34.1215,-3.43,34.2934638415,1.3815,0,1.3815,32.74,-3.43,32.9191813385,132.19
2021-12-27 07:30:00,34.8795,-2.43,34.9640446781,1.2395,0,1.2395,33.64,-2.43,33.7276518602,132.47,34.5995,-2.44,34.6854292211,1.2395,0,1.2395,33.36,-2.44,33.4491135906,132.44
2021-12-27 08:00:00,36.2125,-1.65,36.2500711206,1.2425,0,1.2425,34.97,-1.65,35.0089045815,132.97,35.9225,-1.67,35.9612973382,1.2425,0,1.2425,34.68,-1.67,34.7201857714,132.95
2021-12-27 08:30:00,38.05,-1.03,38.0639383144,1.26,0,1.26,36.79,-1.03,36.804415496,133.45,37.74,-1.06,37.7548831279,1.26,0,1.26,36.48,-1.06,36.49539697,133.45
2021-12-27 09:00:00,40.4205,-1.01,40.433116628,2.6605,0,2.6605,37.76,-1.01,37.7735052649,133.74,40.1205,-1.03,40.1337192427,2.6605,0,2.6605,37.46,-1.03,37.4741577624,133.73
2021-12-27 09:30:00,43.27,-0.32,43.2711832517,4.26,0,4.26,39.01,-0.32,39.0113124619,133.89,42.94,-0.36,42.9415090559,4.26,0,4.26,38.68,-0.36,38.6816752481,133.83
2021-12-27 10:00:00,46.6715,0.25,46.6721695687,6.2115,0,6.2115,40.46,0.25,40.4607723604,133.4,46.3415,0.23,46.3420707592,6.2115,0,6.2115,40.13,0.23,40.1306591025,133.38
2021-12-27 10:30:00,45.9645,0.93,45.9739073851,5.3545,0,5.3545,40.61,0.93,40.6206474591,133.04,45.6245,0.88,45.6329858792,5.3545,0,5.3545,40.27,0.88,40.2796139505,133.04
2021-12-27 11:00:00,46.784,1.1400000000000001,46.7978873027,6.324,0,6.324,40.46,1.1400000000000001,40.4760571202,133.56,46.454,1.09,46.4667861596,6.324,0,6.324,40.13,1.09,40.1448004105,133.56
2021-12-27 11:30:00,47.3245,0.96,47.3342360269,10.0045,0,10.0045,37.32,0.96,37.332345225,133.49,47.0145,0.92,47.0235006167,10.0045,0,10.0045,37.01,0.92,37.0214329815,133.44
2021-12-27 12:00:00,50.913,0.6900000000000001,50.9176754084,16.843,0,16.843,34.07,0.6900000000000001,34.0769863691,133.29,50.633,0.64,50.6370446314,16.843,0,16.843,33.79,0.64,33.7960604213,133.26
2021-12-27 12:30:00,53.7665,0.56,53.769416235,22.7765,0,22.7765,30.99,0.56,30.9950592837,133.29,53.5065,0.52,53.5090267361,22.7765,0,22.7765,30.73,0.52,30.7343992946,133.33
2021-12-27 13:00:00,52.9685,0.41000000000000003,52.9700867684,21.7685,0,21.7685,31.2,0.41000000000000003,31.202693794,133.29,52.7285,0.37,52.7297981435,21.7685,0,21.7685,30.96,0.37,30.9622108384,133.33
2021-12-27 13:30:00,50.0855,0.61,50.0892145102,14.8055,0,14.8055,35.28,0.61,35.285273132,133.47,49.7955,0.56,49.7986487794,14.8055,0,14.8055,34.99,0.56,34.9944809934,133.45
2021-12-27 14:00:00,49.146,0.21,49.1464486611,15.766,0,15.766,33.38,0.21,33.3806605687,133.47,48.856,0.17,48.8562957663,15.766,0,15.766,33.09,0.17,33.0904366849,133.45
2021-12-27 14:30:00,46.189,0.1,46.1891082508,11.589,0,11.589,34.6,0.1,34.6001445084,133.74,45.909,0.05,45.9090272278,11.589,0,11.589,34.32,0.05,34.3200364219,133.73
2021-12-27 15:00:00,43.0245,0.67,43.0297164788,3.2645,0,3.2645,39.76,0.67,39.76564472,133.64,42.7045,0.62,42.7090004595,3.2645,0,3.2645,39.44,0.62,39.4448729241,133.64
2021-12-27 15:30:00,44.3925,0.9,44.4016222254,2.3025,0,2.3025,42.09,0.9,42.0996211384,133.64,44.0425,0.85,44.050701541,2.3025,0,2.3025,41.74,0.85,41.7486538705,133.64
2021-12-27 16:00:00,45.3995,1.2,45.4153564365,1.8195000000000001,0,1.8195000000000001,43.58,1.2,43.5965182096,133.53,45.0395,1.15,45.0541791652,1.8195000000000001,0,1.8195000000000001,43.22,1.15,43.2352969228,133.51
2021-12-27 16:30:00,46.108,2.35,46.1678477298,1.388,0,1.388,44.72,2.35,44.7817027367,133.32,45.748,2.29,45.8052792154,1.388,0,1.388,44.36,2.29,44.419069103300004,133.27
2021-12-27 17:00:00,49.4015,3.55,49.5288875531,1.2715,0,1.2715,48.13,3.55,48.2607438815,132.71,49.0115,3.49,49.1356004568,1.2715,0,1.2715,47.74,3.49,47.8673970464,132.68
2021-12-27 17:30:00,51.4325,4.11,51.5964548806,1.2325,0,1.2325,50.2,4.11,50.3679670028,132.18,51.0125,4.03,51.1714378951,1.2325,0,1.2325,49.78,4.03,49.9428603506,132.15
2021-12-27 18:00:00,51.8415,4.11,52.0041654317,1.2415,0,1.2415,50.6,4.11,50.7666435763,131.98,51.4315,4.04,51.5899291747,1.2415,0,1.2415,50.19,4.04,50.3523355963,131.94
2021-12-27 18:30:00,52.469,3.3,52.5726731392,1.229,0,1.229,51.24,3.3,51.3461546759,131.98,52.049,3.24,52.1497459342,1.229,0,1.229,50.82,3.24,50.9231774342,131.94
2021-12-27 19:00:00,51.0895,2.54,51.1526012071,1.2295,0,1.2295,49.86,2.54,49.9246552317,132.33,50.6795,2.48,50.7401430846,1.2295,0,1.2295,49.45,2.48,49.5121490142,132.3
2021-12-27 19:30:00,50.1475,2.44,50.2068257934,1.3375,0,1.3375,48.81,2.44,48.8709494485,132.51,49.7575,2.38,49.8143875427,1.3375,0,1.3375,48.42,2.38,48.4784570712,132.47
2021-12-27 20:00:00,47.831,1.6800000000000002,47.8604947843,1.231,0,1.231,46.6,1.6800000000000002,46.6302734283,132.18,47.441,1.6400000000000001,47.4693383249,1.231,0,1.231,46.21,1.6400000000000001,46.2390927679,132.17
2021-12-27 20:30:00,45.61,0.68,45.6150687821,1.23,0,1.23,44.38,0.68,44.3852092481,132.72,45.25,0.64,45.2545257405,1.23,0,1.23,44.02,0.64,44.0246521849,132.7
2021-12-27 21:00:00,44.1065,-0.38,44.1081369166,1.2765,0,1.2765,42.83,-0.38,42.8316857011,132.96,43.7665,-0.42,43.7685151936,1.2765,0,1.2765,42.49,-0.42,42.4920757318,132.94
2021-12-27 21:30:00,42.6835,-1.21,42.7006472111,1.2535,0,1.2535,41.43,-1.21,41.4476657968,132.52,42.3235,-1.23,42.341369277,1.2535,0,1.2535,41.07,-1.23,41.0884144255,132.48
2021-12-27 22:00:00,41.0715,-2.02,41.1211443451,1.3215,0,1.3215,39.75,-2.02,39.8012926926,132.86,40.7415,-2.05,40.7930425716,1.3215,0,1.3215,39.42,-2.05,39.4732681697,132.83
2021-12-27 22:30:00,38.976,-2.61,39.0632906448,1.396,0,1.396,37.58,-2.61,37.6705256135,133.04,38.666,-2.61,38.7539889044,1.396,0,1.396,37.27,-2.61,37.3612767448,133.03
2021-12-27 23:00:00,36.565,-3.19,36.7038870557,1.385,0,1.385,35.18,-3.19,35.3243329732,133.53,36.275,-3.21,36.4167506101,1.385,0,1.385,34.89,-3.21,35.0373543522,133.51
2021-12-27 23:30:00,34.827,-3.61,35.0135977729,1.2570000000000001,0,1.2570000000000001,33.57,-3.61,33.7635454299,134.22,34.557,-3.62,34.7460882547,1.2570000000000001,0,1.2570000000000001,33.3,-3.62,33.4961848574,134.18
2021-12-28 00:00:00,33.571,-4.0,33.8084610859,1.241,0,1.241,32.33,-4.0,32.5765084071,133.83,33.301,-4.01,33.5415667642,1.241,0,1.241,32.06,-4.01,32.3098081084,133.78
2021-12-28 00:30:00,37.14,-2.74,37.2409344673,0.0,0,0.0,37.14,-2.74,37.2409344673,133.55,36.84,-2.75,36.9424972085,0.0,0,0.0,36.84,-2.75,36.9424972085,133.49
2021-12-28 01:00:00,38.75,-2.46,38.8280066447,0.0,0,0.0,38.75,-2.46,38.8280066447,132.79,38.43,-2.48,38.5099376785,0.0,0,0.0,38.43,-2.48,38.5099376785,132.77
2021-12-28 01:30:00,37.28,-2.7,37.3776457258,0.0,0,0.0,37.28,-2.7,37.3776457258,132.61,36.98,-2.71,37.0791653088,0.0,0,0.0,36.98,-2.71,37.0791653088,132.57
2021-12-28 02:00:00,35.52,-3.01,35.6473070512,0.0,0,0.0,35.52,-3.01,35.6473070512,132.77,35.22,-3.02,35.3492404445,0.0,0,0.0,35.22,-3.02,35.3492404445,132.74
2021-12-28 02:30:00,35.35,-3.21,35.4954447782,0.0,0,0.0,35.35,-3.21,35.4954447782,133.14,35.06,-3.23,35.2084719918,0.0,0,0.0,35.06,-3.23,35.2084719918,133.1
2021-12-28 03:00:00,34.36,-3.46,34.5337689805,0.0,0,0.0,34.36,-3.46,34.5337689805,133.14,34.08,-3.47,34.2562008985,0.0,0,0.0,34.08,-3.47,34.2562008985,133.1
2021-12-28 03:30:00,32.76,-3.92,32.9936963676,0.0,0,0.0,32.76,-3.92,32.9936963676,133.4,32.49,-3.92,32.7256245166,0.0,0,0.0,32.49,-3.92,32.7256245166,133.4
2021-12-28 04:00:00,31.45,-4.29,31.7412444621,0.0,0,0.0,31.45,-4.29,31.7412444621,133.67,31.2,-4.3,31.4949202253,0.0,0,0.0,31.2,-4.3,31.4949202253,133.64
2021-12-28 04:30:00,34.51,-3.93,34.7330534218,0.0,0,0.0,34.51,-3.93,34.7330534218,133.86,34.22,-3.93,34.4449314123,0.0,0,0.0,34.22,-3.93,34.4449314123,133.82
2021-12-28 05:00:00,33.39,-4.01,33.6299301218,0.0,0,0.0,33.39,-4.01,33.6299301218,133.32,33.12,-4.01,33.3618719499,0.0,0,0.0,33.12,-4.01,33.3618719499,133.29
2021-12-28 05:30:00,30.67,-4.18,30.9535345316,0.0,0,0.0,30.67,-4.18,30.9535345316,133.54,30.42,-4.19,30.7072059947,0.0,0,0.0,30.42,-4.19,30.7072059947,133.52
2021-12-28 06:00:00,31.35,-3.88,31.5891896066,0.0,0,0.0,31.35,-3.88,31.5891896066,133.54,31.09,-3.88,31.331174571,0.0,0,0.0,31.09,-3.88,31.331174571,133.52
2021-12-28 06:30:00,33.44,-2.95,33.5698689303,0.0,0,0.0,33.44,-2.95,33.5698689303,133.43,33.16,-2.96,33.2918488522,0.0,0,0.0,33.16,-2.96,33.2918488522,133.39
2021-12-28 07:00:00,34.74,-2.31,34.816715813,0.0,0,0.0,34.74,-2.31,34.816715813,133.7,34.46,-2.33,34.538681214,0.0,0,0.0,34.46,-2.33,34.538681214,133.62
2021-12-28 07:30:00,35.87,-1.76,35.9131521869,0.0,0,0.0,35.87,-1.76,35.9131521869,133.58,35.58,-1.79,35.6249982456,0.0,0,0.0,35.58,-1.79,35.6249982456,133.54
2021-12-28 08:00:00,37.33,-1.3,37.3526290909,0.0,0,0.0,37.33,-1.3,37.3526290909,133.83,37.02,-1.33,37.0438834357,0.0,0,0.0,37.02,-1.33,37.0438834357,133.78
2021-12-28 08:30:00,39.6,-0.55,39.6038192603,0.0,0,0.0,39.6,-0.55,39.6038192603,133.49,39.27,-0.5700000000000001,39.2741365277,0.0,0,0.0,39.27,-0.5700000000000001,39.2741365277,133.48
2021-12-28 09:00:00,42.08,0.6900000000000001,42.0856567015,0.0,0,0.0,42.08,0.6900000000000001,42.0856567015,133.28,41.74,0.64,41.7449062761,0.0,0,0.0,41.74,0.64,41.7449062761,133.22
2021-12-28 09:30:00,43.2,1.3,43.2195557589,0.0,0,0.0,43.2,1.3,43.2195557589,134.07,42.85,1.25,42.8682283282,0.0,0,0.0,42.85,1.25,42.8682283282,134.03
2021-12-28 10:00:00,43.23,1.77,43.2662200799,0.0,0,0.0,43.23,1.77,43.2662200799,133.56,42.87,1.71,42.9040907141,0.0,0,0.0,42.87,1.71,42.9040907141,133.53
2021-12-28 10:30:00,43.85,2.38,43.914540872,0.0,0,0.0,43.85,2.38,43.914540872,133.34,43.49,2.33,43.5523707736,0.0,0,0.0,43.49,2.33,43.5523707736,133.33
2021-12-28 11:00:00,44.3,2.38,44.3638862139,0.0,0,0.0,44.3,2.38,44.3638862139,133.04,43.94,2.31,44.0006784039,0.0,0,0.0,43.94,2.31,44.0006784039,133.02
2021-12-28 11:30:00,44.64,2.63,44.7174071252,0.0,0,0.0,44.64,2.63,44.7174071252,133.18,44.27,2.5700000000000003,44.3445351763,0.0,0,0.0,44.27,2.5700000000000003,44.3445351763,133.15
2021-12-28 12:00:00,43.98,2.5700000000000003,44.05502582,0.0,0,0.0,43.98,2.5700000000000003,44.05502582,133.07,43.62,2.51,43.6921560466,0.0,0,0.0,43.62,2.51,43.6921560466,133.04
2021-12-28 12:30:00,44.1,2.68,44.1813580597,0.0,0,0.0,44.1,2.68,44.1813580597,133.07,43.73,2.61,43.8078189368,0.0,0,0.0,43.73,2.61,43.8078189368,133.04
2021-12-28 13:00:00,39.68,2.22,39.7420532937,0.0,0,0.0,39.68,2.22,39.7420532937,133.07,39.36,2.16,39.4192237366,0.0,0,0.0,39.36,2.16,39.4192237366,133.04
2021-12-28 13:30:00,35.19,1.45,35.2198608742,0.0,0,0.0,35.19,1.45,35.2198608742,133.21,34.9,1.4100000000000001,34.9284711947,0.0,0,0.0,34.9,1.4100000000000001,34.9284711947,133.18
2021-12-28 14:00:00,35.64,1.26,35.6622657721,0.0,0,0.0,35.64,1.26,35.6622657721,133.59,35.35,1.2,35.3703618868,0.0,0,0.0,35.35,1.2,35.3703618868,133.59
2021-12-28 14:30:00,36.87,1.1400000000000001,36.8876198744,0.0,0,0.0,36.87,1.1400000000000001,36.8876198744,133.59,36.57,1.09,36.586240583,0.0,0,0.0,36.57,1.09,36.586240583,133.59
2021-12-28 15:00:00,39.63,1.5,39.6583774252,0.0,0,0.0,39.63,1.5,39.6583774252,133.59,39.31,1.45,39.3367334689,0.0,0,0.0,39.31,1.45,39.3367334689,133.59
2021-12-28 15:30:00,42.24,1.81,42.2787618078,0.0,0,0.0,42.24,1.81,42.2787618078,133.48,41.89,1.75,41.9265381352,0.0,0,0.0,41.89,1.75,41.9265381352,133.47
2021-12-28 16:00:00,43.88,2.43,43.9472331325,0.0,0,0.0,43.88,2.43,43.9472331325,133.19,43.51,2.37,43.5744994234,0.0,0,0.0,43.51,2.37,43.5744994234,133.15
2021-12-28 16:30:00,45.97,3.85,46.1309375582,0.0,0,0.0,45.97,3.85,46.1309375582,132.9,45.61,3.7800000000000002,45.7663686565,0.0,0,0.0,45.61,3.7800000000000002,45.7663686565,132.85
2021-12-28 17:00:00,49.52,5.34,49.807087849,0.0,0,0.0,49.52,5.34,49.807087849,132.3,49.11,5.26,49.3908868112,0.0,0,0.0,49.11,5.26,49.3908868112,132.25
2021-12-28 17:30:00,49.77,5.99,50.1291631688,0.0,0,0.0,49.77,5.99,50.1291631688,131.69,49.37,5.9,49.7212922197,0.0,0,0.0,49.37,5.9,49.7212922197,131.64
