Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-28 18:00:00,49.28,5.68,49.6062576698,0.0,0,0.0,49.28,5.68,49.6062576698,131.54,48.88,5.59,49.1986026224,0.0,0,0.0,48.88,5.59,49.1986026224,131.51
2021-12-28 18:30:00,51.25,5.02,51.4952706566,0.0,0,0.0,51.25,5.02,51.4952706566,131.72,50.84,4.94,51.0794400909,0.0,0,0.0,50.84,4.94,51.0794400909,131.67
2021-12-28 19:00:00,49.33,4.08,49.4984373491,0.0,0,0.0,49.33,4.08,49.4984373491,131.97,48.91,4.0,49.073293144,0.0,0,0.0,48.91,4.0,49.073293144,131.94
2021-12-28 19:30:00,46.5,3.1,46.603218773,0.0,0,0.0,46.5,3.1,46.603218773,132.3,46.13,3.04,46.2300605667,0.0,0,0.0,46.13,3.04,46.2300605667,132.28
2021-12-28 20:00:00,44.08,2.15,44.1324019287,0.0,0,0.0,44.08,2.15,44.1324019287,132.8,43.71,2.09,43.7599382998,0.0,0,0.0,43.71,2.09,43.7599382998,132.77
2021-12-28 20:30:00,42.29,1.08,42.3037882464,0.0,0,0.0,42.29,1.08,42.3037882464,133.12,41.95,1.03,41.9626429101,0.0,0,0.0,41.95,1.03,41.9626429101,133.1
2021-12-28 21:00:00,39.27,0.23,39.2706735364,0.0,0,0.0,39.27,0.23,39.2706735364,133.12,38.95,0.2,38.9505134754,0.0,0,0.0,38.95,0.2,38.9505134754,133.1
2021-12-28 21:30:00,41.96,-0.38,41.9617206511,0.0,0,0.0,41.96,-0.38,41.9617206511,132.78,41.61,-0.41000000000000003,41.6120198981,0.0,0,0.0,41.61,-0.41000000000000003,41.6120198981,132.74
2021-12-28 22:00:00,42.01,-1.21,42.0274220004,0.0,0,0.0,42.01,-1.21,42.0274220004,133.23,41.67,-1.24,41.6884456414,0.0,0,0.0,41.67,-1.24,41.6884456414,133.2
2021-12-28 22:30:00,38.19,-2.27,38.2574045121,0.0,0,0.0,38.19,-2.27,38.2574045121,133.53,37.88,-2.29,37.9491567759,0.0,0,0.0,37.88,-2.29,37.9491567759,133.51
2021-12-28 23:00:00,36.2,-2.63,36.2954115557,0.0,0,0.0,36.2,-2.63,36.2954115557,133.86,35.89,-2.64,35.9869656959,0.0,0,0.0,35.89,-2.64,35.9869656959,133.84
2021-12-28 23:30:00,34.86,-3.0,34.9888496524,0.0,0,0.0,34.86,-3.0,34.9888496524,133.51,34.57,-3.02,34.7016613435,0.0,0,0.0,34.57,-3.02,34.7016613435,133.49
2021-12-29 00:00:00,33.6,-4.13,33.8528713701,0.0,0,0.0,33.6,-4.13,33.8528713701,134.09,33.32,-4.13,33.5749802681,0.0,0,0.0,33.32,-4.13,33.5749802681,134.07
2021-12-29 00:30:00,40.293,-2.83,40.3922610038,1.353,0,1.353,38.94,-2.83,39.0427009824,133.02,39.983,-2.84,40.0837359661,1.353,0,1.353,38.63,-2.84,38.7342548657,133.0
2021-12-29 01:00:00,42.278,-2.21,42.3357223158,1.358,0,1.358,40.92,-2.21,40.9796351863,132.28,41.948,-2.23,42.0072327582,1.358,0,1.358,40.59,-2.23,40.6512115441,132.22
2021-12-29 01:30:00,41.0005,-2.55,41.0797212777,1.2705,0,1.2705,39.73,-2.55,39.811749522,131.76,40.6705,-2.56,40.750989807,1.2705,0,1.2705,39.4,-2.56,39.4830799204,131.73
2021-12-29 02:00:00,39.37,-2.9,39.4766627262,1.28,0,1.28,38.09,-2.9,38.2002369103,131.89,39.06,-2.91,39.1682486205,1.28,0,1.28,37.78,-2.91,37.8919054681,131.86
2021-12-29 02:30:00,38.812,-3.07,38.9332280193,1.242,0,1.242,37.57,-3.07,37.695222509,132.19,38.502,-3.07,38.6242010144,1.242,0,1.242,37.26,-3.07,37.3862608454,132.16
2021-12-29 03:00:00,37.7335,-3.36,37.8828011405,1.2735,0,1.2735,36.46,-3.36,36.6144943977,132.41,37.4235,-3.36,37.5740329516,1.2735,0,1.2735,36.15,-3.36,36.3058135841,132.36
2021-12-29 03:30:00,36.4865,-3.76,36.6797257657,1.3065,0,1.3065,35.18,-3.76,35.3803617845,132.62,36.2065,-3.76,36.4012120986,1.3065,0,1.3065,34.9,-3.76,35.1019600592,132.59
2021-12-29 04:00:00,35.2405,-3.95,35.4611807509,1.3405,0,1.3405,33.9,-3.95,34.1293495397,132.85,34.9605,-3.94,35.1818157611,1.3405,0,1.3405,33.62,-3.94,33.8500812407,132.82
2021-12-29 04:30:00,34.3715,-4.12,34.6175448617,1.2615,0,1.2615,33.11,-4.12,33.3653487918,133.02,34.0915,-4.12,34.3395511364,1.2615,0,1.2615,32.83,-4.12,33.087509728,132.99
2021-12-29 05:00:00,33.868,-4.27,34.1361146588,1.278,0,1.278,32.59,-4.27,32.8685411906,133.18,33.608,-4.26,33.8769134367,1.278,0,1.278,32.33,-4.26,32.6094541506,133.12
2021-12-29 05:30:00,34.1625,-4.09,34.40646024,1.3325,0,1.3325,32.83,-4.09,33.0837875703,133.18,33.8925,-4.08,34.1371931513,1.3325,0,1.3325,32.56,-4.08,32.8146308832,133.12
2021-12-29 06:00:00,34.8435,-3.87,35.0577579467,1.4135,0,1.4135,33.43,-3.87,33.6532583861,133.18,34.5635,-3.88,34.7805970657,1.4135,0,1.4135,33.15,-3.88,33.3762924843,133.12
2021-12-29 06:30:00,37.6005,-2.59,37.6895967112,1.4304999999999999,0,1.4304999999999999,36.17,-2.59,36.2626115993,132.99,37.3005,-2.6,37.3910056063,1.4304999999999999,0,1.4304999999999999,35.87,-2.6,35.9641057167,132.93
2021-12-29 07:00:00,39.0625,-1.17,39.0800179919,1.4625,0,1.4625,37.6,-1.17,37.6181990531,133.49,38.7525,-1.2,38.7710749948,1.4625,0,1.4625,37.29,-1.2,37.3093031294,133.44
2021-12-29 07:30:00,41.228,-0.92,41.238263591,1.298,0,1.298,39.93,-0.92,39.9405971413,135.32,40.898,-0.9400000000000001,40.908801058,1.298,0,1.298,39.6,-0.9400000000000001,39.6111549945,135.28
2021-12-29 08:00:00,43.004,-0.29,43.0049778049,1.294,0,1.294,41.71,-0.29,41.7110081393,134.48,42.664,-0.33,42.6652762326,1.294,0,1.294,41.37,-0.33,41.3713161502,134.44
2021-12-29 08:30:00,45.812,0.61,45.816060983,1.282,0,1.282,44.53,0.61,44.5341778862,134.12,45.432,0.56,45.4354511808,1.282,0,1.282,44.15,0.56,44.153551386,134.06
2021-12-29 09:00:00,48.148,1.25,48.1642232783,1.308,0,1.308,46.84,1.25,46.8566761519,133.43,47.778,1.2,47.7930673215,1.308,0,1.308,46.47,1.2,46.4854912849,133.37
2021-12-29 09:30:00,50.2035,1.78,50.2350456579,2.0835,0,2.0835,48.12,1.78,48.1529106078,133.36,49.7935,1.72,49.8231978324,2.0835,0,2.0835,47.71,1.72,47.7409939151,133.37
2021-12-29 10:00:00,51.5055,2.0,51.5443161779,3.5455,0,3.5455,47.96,2.0,48.0016833038,133.11,51.1055,1.94,51.1423086128,3.5455,0,3.5455,47.56,1.94,47.599550418,133.1
2021-12-29 10:30:00,53.3675,2.31,53.4174705153,4.1375,0,4.1375,49.23,2.31,49.2841658142,132.96,52.9675,2.25,53.0152671996,4.1375,0,4.1375,48.83,2.25,48.8818105229,132.92
2021-12-29 11:00:00,54.685,2.31,54.733767685,5.045,0,5.045,49.64,2.31,49.693718919,132.51,54.275,2.24,54.3212041932,5.045,0,5.045,49.23,2.24,49.2809344473,132.48
2021-12-29 11:30:00,58.3835,2.34,58.4303745688,6.4535,0,6.4535,51.93,2.34,51.9826942357,132.18,57.9435,2.2800000000000002,57.9883401405,6.4535,0,6.4535,51.49,2.2800000000000002,51.5404549844,132.17
2021-12-29 12:00:00,59.9395,2.27,59.9824687742,8.5595,0,8.5595,51.38,2.27,51.4301205521,132.18,59.5195,2.21,59.5605152786,8.5595,0,8.5595,50.96,2.21,51.007898408,132.17
2021-12-29 12:30:00,62.7315,2.06,62.7653144041,13.0215,0,13.0215,49.71,2.06,49.7526652552,132.18,62.3215,2.01,62.3539049479,13.0215,0,13.0215,49.3,2.01,49.3409576316,132.17
2021-12-29 13:00:00,65.025,1.77,65.0490855047,18.165,0,18.165,46.86,1.77,46.8934163823,132.32,64.635,1.72,64.6578813835,18.165,0,18.165,46.47,1.72,46.5018203945,132.3
2021-12-29 13:30:00,65.2455,1.34,65.2592588852,21.1755,0,21.1755,44.07,1.34,44.0903674287,132.68,64.8755,1.28,64.8881260344,21.1755,0,21.1755,43.7,1.28,43.7187419764,132.67
2021-12-29 14:00:00,63.2255,0.66,63.2289447188,21.4055,0,21.4055,41.82,0.66,41.8252077102,133.64,62.8855,0.62,62.8885562742,21.4055,0,21.4055,41.48,0.62,41.4846332996,133.62
2021-12-29 14:30:00,60.972,0.21,60.9723616403,17.152,0,17.152,43.82,0.21,43.820503192,133.95,60.612,0.16,60.6122111789,17.152,0,17.152,43.46,0.16,43.4602945227,133.94
2021-12-29 15:00:00,58.1785,0.29,58.1792227711,13.1985,0,13.1985,44.98,0.29,44.9809348502,133.03,57.8085,0.24,57.8089981945,13.1985,0,13.1985,44.61,0.24,44.6106455905,133.02
2021-12-29 15:30:00,53.319,0.9,53.3265952504,6.909,0,6.909,46.41,0.9,46.4187257473,133.03,52.929,0.8300000000000001,52.9355073745,6.909,0,6.909,46.02,0.8300000000000001,46.0274841807,133.02
2021-12-29 16:00:00,51.986,1.4,52.0048478125,2.5460000000000003,0,2.5460000000000003,49.44,1.4,49.4598180344,134.26,51.576,1.35,51.5936650762,2.5460000000000003,0,2.5460000000000003,49.03,1.35,49.0485820386,134.25
2021-12-29 16:30:00,54.073,2.92,54.1517841719,1.343,0,1.343,52.73,2.92,52.8107877237,133.48,53.653,2.85,53.7286414215,1.343,0,1.343,52.31,2.85,52.3875805893,133.45
2021-12-29 17:00:00,58.4345,4.39,58.5991714127,1.3745,0,1.3745,57.06,4.39,57.228626578,132.9,57.9645,4.31,58.1245160001,1.3745,0,1.3745,56.59,4.31,56.7538914965,132.85
2021-12-29 17:30:00,59.999,5.18,60.2221919312,1.239,0,1.239,58.76,5.18,58.9878801111,131.29,59.519,5.09,59.7362491374,1.239,0,1.239,58.28,5.09,58.5018503981,131.26
2021-12-29 18:00:00,60.538,5.11,60.753284224,1.248,0,1.248,59.29,5.11,59.5097991931,131.15,60.058,5.03,60.2682691306,1.248,0,1.248,58.81,5.03,59.0247151624,131.13
2021-12-29 18:30:00,59.6465,4.64,59.8267044241,1.3165,0,1.3165,58.33,4.64,58.514258946,131.15,59.1765,4.5600000000000005,59.351931327,1.3165,0,1.3165,57.86,4.5600000000000005,58.0394107482,131.13
2021-12-29 19:00:00,57.446,3.65,57.5618399289,1.236,0,1.236,56.21,3.65,56.3283818337,131.34,56.976,3.5700000000000003,57.0877348999,1.236,0,1.236,55.74,3.5700000000000003,55.8542075407,131.29
2021-12-29 19:30:00,54.102,2.55,54.1620614822,1.302,0,1.302,52.8,2.55,52.8615408402,132.89,53.682,2.48,53.7392549632,1.302,0,1.302,52.38,2.48,52.4386765661,132.85
2021-12-29 20:00:00,51.5695,1.58,51.5936985518,1.2495,0,1.2495,50.32,1.58,50.3447991356,132.89,51.1495,1.54,51.172677771,1.2495,0,1.2495,49.9,1.54,49.9237578714,132.85
2021-12-29 20:30:00,49.1985,0.56,49.2016869858,1.3085,0,1.3085,47.89,0.56,47.8932740581,132.49,48.8085,0.52,48.8112699307,1.3085,0,1.3085,47.5,0.52,47.5028462305,132.46
2021-12-29 21:00:00,46.67,-0.33,46.6711666878,1.25,0,1.25,45.42,-0.33,45.4211987953,132.49,46.29,-0.35000000000000003,46.291323161,1.25,0,1.25,45.04,-0.35000000000000003,45.0413598818,132.46
2021-12-29 21:30:00,44.877,-1.15,44.8917323012,1.2770000000000001,0,1.2770000000000001,43.6,-1.15,43.6151636475,132.82,44.527,-1.18,44.5426327129,1.2770000000000001,0,1.2770000000000001,43.25,-1.18,43.2660941154,132.79
2021-12-29 22:00:00,42.2235,-2.3,42.2860964414,1.2835,0,1.2835,40.94,-2.3,41.0045558444,132.82,41.8835,-2.32,41.9477052084,1.2835,0,1.2835,40.6,-2.32,40.6662316917,132.79
2021-12-29 22:30:00,40.5495,-3.03,40.6625484967,1.2795,0,1.2795,39.27,-3.03,39.3867211126,132.4,40.2295,-3.04,40.3441974793,1.2795,0,1.2795,38.95,-3.04,39.0684540262,132.34
2021-12-29 23:00:00,38.3595,-3.43,38.512545232,1.3195000000000001,0,1.3195000000000001,37.04,-3.43,37.1984744311,132.8,38.0495,-3.42,38.2028906007,1.3195000000000001,0,1.3195000000000001,36.73,-3.42,36.8888777276,132.76
2021-12-29 23:30:00,37.225,-3.47,37.3863815446,1.295,0,1.295,35.93,-3.47,36.0971716344,133.21,36.935,-3.48,37.0985798246,1.295,0,1.295,35.64,-3.48,35.8094959473,133.19
2021-12-30 00:00:00,34.8465,-4.28,35.10836029,1.3465,0,1.3465,33.5,-4.28,33.7723022609,133.48,34.5665,-4.27,34.8292380372,1.3465,0,1.3465,33.22,-4.27,33.4933023155,133.44
2021-12-30 00:30:00,39.175,-3.18,39.3038550908,1.305,0,1.305,37.87,-3.18,38.0032801216,132.23,38.875,-3.19,39.0056627299,1.305,0,1.305,37.57,-3.19,37.7051853198,132.17
2021-12-30 01:00:00,39.922,-2.9699999999999998,40.0323242393,1.3519999999999999,0,1.3519999999999999,38.57,-2.9699999999999998,38.6841802291,132.23,39.602,-2.9699999999999998,39.7132132168,1.3519999999999999,0,1.3519999999999999,38.25,-2.9699999999999998,38.3651326076,132.17
2021-12-30 01:30:00,38.392,-3.17,38.5226500127,1.292,0,1.292,37.1,-3.17,37.2351836305,131.92,38.092,-3.17,38.2236754381,1.292,0,1.292,36.8,-3.17,36.9362816212,131.86
2021-12-30 02:00:00,37.1595,-3.55,37.3286878989,1.2995,0,1.2995,35.86,-3.55,36.0352896478,132.17,36.8595,-3.55,37.0300586045,1.2995,0,1.2995,35.56,-3.55,35.7367611851,132.11
2021-12-30 02:30:00,36.867,-3.59,37.0413794155,1.347,0,1.347,35.52,-3.59,35.7009593709,132.47,36.577,-3.59,36.7527553933,1.347,0,1.347,35.23,-3.59,35.4124413166,132.43
2021-12-30 03:00:00,36.545,-4.05,36.7687302609,1.365,0,1.365,35.18,-4.05,35.4123551885,132.33,36.265,-4.04,36.4893385114,1.365,0,1.365,34.9,-4.04,35.1330556599,132.28
2021-12-30 03:30:00,35.398,-4.5,35.6828867106,1.408,0,1.408,33.99,-4.5,34.2865877567,132.5,35.128,-4.5,35.415058718,1.408,0,1.408,33.72,-4.5,34.0189417825,132.47
2021-12-30 04:00:00,33.964,-4.7,34.2876551546,1.4140000000000001,0,1.4140000000000001,32.55,-4.7,32.8875736411,132.69,33.684,-4.69,34.0089393542,1.4140000000000001,0,1.4140000000000001,32.27,-4.69,32.609032491,132.66
2021-12-30 04:30:00,33.4165,-4.85,33.7666251238,1.4665,0,1.4665,31.95,-4.85,32.3160177002,132.85,33.1565,-4.84,33.5078959687,1.4665,0,1.4665,31.69,-4.84,32.0574749474,132.82
2021-12-30 05:00:00,32.786,-5.01,33.1665779965,1.366,0,1.366,31.42,-5.01,31.8169215984,132.73,32.526,-4.99,32.9065460965,1.366,0,1.366,31.16,-4.99,31.5570229901,132.68
2021-12-30 05:30:00,33.3665,-4.71,33.6972910224,1.4165,0,1.4165,31.95,-4.71,32.2953030641,132.84,33.0965,-4.69,33.4271508246,1.4165,0,1.4165,31.68,-4.69,32.0252790776,132.8
2021-12-30 06:00:00,34.094,-4.31,34.3653449859,1.424,0,1.424,32.67,-4.31,32.9530726944,132.58,33.834,-4.31,34.107413505,1.424,0,1.424,32.41,-4.31,32.6953238247,132.55
2021-12-30 06:30:00,35.6285,-3.44,35.7941840562,1.4285,0,1.4285,34.2,-3.44,34.3725704596,132.34,35.3485,-3.43,35.5145231173,1.4285,0,1.4285,33.92,-3.43,34.0929802159,132.3
2021-12-30 07:00:00,37.136,-2.59,37.2262084559,1.456,0,1.456,35.68,-2.59,35.7738801362,132.27,36.846,-2.6,36.9376192519,1.456,0,1.456,35.39,-2.6,35.4853786791,132.3
2021-12-30 07:30:00,37.732,-2.32,37.8032567909,1.392,0,1.392,36.34,-2.32,36.4139808315,132.78,37.432,-2.34,37.5050693107,1.392,0,1.392,36.04,-2.34,36.1158857014,132.72
2021-12-30 08:00:00,38.658,-1.7000000000000002,38.695361014,1.588,0,1.588,37.07,-1.7000000000000002,37.1089598345,132.64,38.348,-1.71,38.3861069138,1.588,0,1.588,36.76,-1.71,36.7997513579,132.59
2021-12-30 08:30:00,40.11,-1.05,40.1237411017,1.42,0,1.42,38.69,-1.05,38.7042452452,132.44,39.79,-1.07,39.8043841806,1.42,0,1.42,38.37,-1.07,38.3849163084,132.38
2021-12-30 09:00:00,43.1505,-0.31,43.1516135301,2.7805,0,2.7805,40.37,-0.31,40.3711902227,132.14,42.8205,-0.35000000000000003,42.8219303658,2.7805,0,2.7805,40.04,-0.35000000000000003,40.0415296911,132.12
2021-12-30 09:30:00,46.9325,1.24,46.9488781149,5.0925,0,5.0925,41.84,1.24,41.858370728,131.91,46.5925,1.19,46.6076941744,5.0925,0,5.0925,41.5,1.19,41.5170579401,131.86
2021-12-30 10:00:00,49.5665,1.4100000000000001,49.5865508203,7.7265,0,7.7265,41.84,1.4100000000000001,41.8637516236,0.003,49.2165,1.3599999999999999,49.2352868606,7.7265,0,7.7265,41.49,1.3599999999999999,41.5122837242,0.003
2021-12-30 10:30:00,49.732,1.77,49.7634878601,8.892,0,8.892,40.84,1.77,40.8783377842,132.82,49.402,1.73,49.4322820028,8.892,0,8.892,40.51,1.73,40.5469234345,132.78
2021-12-30 11:00:00,52.2825,1.57,52.3060675854,13.5525,0,13.5525,38.73,1.57,38.7618085233,132.82,51.9525,1.52,51.9747309397,13.5525,0,13.5525,38.4,1.52,38.4300715586,132.78
2021-12-30 11:30:00,52.323,1.76,52.3525923809,11.593,0,11.593,40.73,1.76,40.7680082908,132.82,51.993,1.7000000000000002,52.0207847788,11.593,0,11.593,40.4,1.7000000000000002,40.4357515078,132.78
2021-12-30 12:00:00,53.535,1.4,53.5533026526,14.785,0,14.785,38.75,1.4,38.7752820751,132.96,53.225,1.3599999999999999,53.2423724584,14.785,0,14.785,38.44,1.3599999999999999,38.4640507487,132.91
2021-12-30 12:30:00,53.259,1.76,53.288072596,12.139,0,12.139,41.12,1.76,41.1576481349,132.96,52.919,1.71,52.9466208648,12.139,0,12.139,40.78,1.71,40.8158363874,132.91
2021-12-30 13:00:00,50.8605,2.05,50.9017972202,5.9705,0,5.9705,44.89,2.05,44.9367844867,132.71,50.4905,2.0,50.530095886,5.9705,0,5.9705,44.52,2.0,44.5649009872,132.69
2021-12-30 13:30:00,51.214,1.79,51.245271938,6.944,0,6.944,44.27,1.79,44.3061733848,132.71,50.854,1.73,50.8834178883,6.944,0,6.944,43.91,1.73,43.9440667212,132.69
2021-12-30 14:00:00,50.645,1.23,50.6599341196,8.665,0,8.665,41.98,1.23,41.9980154293,132.8,50.305,1.18,50.3188376754,8.665,0,8.665,41.64,1.18,41.6567161452,132.69
2021-12-30 14:30:00,48.9595,1.46,48.9812641757,5.0895,0,5.0895,43.87,1.46,43.8942877833,133.08,48.5995,1.42,48.6202406437,5.0895,0,5.0895,43.51,1.42,43.5331655178,133.04
2021-12-30 15:00:00,48.317,1.51,48.3405894565,3.767,0,3.767,44.55,1.51,44.5755830024,132.92,47.947,1.46,47.9692235605,3.767,0,3.767,44.18,1.46,44.2041174553,132.85
2021-12-30 15:30:00,48.146,1.57,48.1715913792,2.446,0,2.446,45.7,1.57,45.7269603188,132.92,47.776,1.52,47.8001733888,2.446,0,2.446,45.33,1.52,45.3554770673,132.85
2021-12-30 16:00:00,48.1065,1.83,48.1412945635,1.2465,0,1.2465,46.86,1.83,46.8957194209,132.92,47.7265,1.78,47.7596817645,1.2465,0,1.2465,46.48,1.78,46.5140709893,132.93
2021-12-30 16:30:00,50.812,2.66,50.8815776485,0.872,0,0.872,49.94,2.66,50.0107908356,132.82,50.402,2.6,50.4690162773,0.872,0,0.872,49.53,2.6,49.5981945236,132.8
2021-12-30 17:00:00,55.0845,3.9699999999999998,55.2273758226,0.8945000000000001,0,0.8945000000000001,54.19,3.9699999999999998,54.3352279833,132.22,54.6445,3.89,54.7827845244,0.8945000000000001,0,0.8945000000000001,53.75,3.89,53.8905798818,132.19
2021-12-30 17:30:00,57.494,4.58,57.6761340244,1.274,0,1.274,56.22,4.58,56.4062478809,131.24,57.044,4.51,57.2220065709,1.274,0,1.274,55.77,4.51,55.952059837,131.21
2021-12-30 18:00:00,62.123,4.46,62.2828927475,8.333,0,8.333,53.79,4.46,53.9745838335,131.24,61.683,4.38,61.8383124689,8.333,0,8.333,53.35,4.38,53.5294956076,131.21
2021-12-30 18:30:00,57.613,3.95,57.7482490557,1.5430000000000001,0,1.5430000000000001,56.07,3.95,56.2089619189,131.24,57.143,3.87,57.2738976236,1.5430000000000001,0,1.5430000000000001,55.6,3.87,55.7345216181,131.21
2021-12-30 19:00:00,57.161,3.61,57.2748812395,1.321,0,1.321,55.84,3.61,55.9565697662,131.03,56.711,3.5300000000000002,56.8207569555,1.321,0,1.321,55.39,3.5300000000000002,55.5023693188,131.01
2021-12-30 19:30:00,54.754,2.73,54.8220157966,1.264,0,1.264,53.49,2.73,53.5596209845,131.97,54.324,2.66,54.3890850815,1.264,0,1.264,53.06,2.66,53.1266336219,131.93
2021-12-30 20:00:00,51.886,0.9500000000000001,51.8946962223,1.256,0,1.256,50.63,0.9500000000000001,50.6389119156,132.74,51.466,0.91,51.4740444885,1.256,0,1.256,50.21,0.91,50.2182456882,132.7
2021-12-30 20:30:00,49.518,-0.05,49.5180252433,1.258,0,1.258,48.26,-0.05,48.2600259014,132.0,49.118,-0.1,49.1181017956,1.258,0,1.258,47.86,-0.1,47.8601044713,131.97
2021-12-30 21:00:00,46.932,-0.8200000000000001,46.9391630092,1.272,0,1.272,45.66,-0.8200000000000001,45.6673625251,132.0,46.562,-0.85,46.5697578263,1.272,0,1.272,45.29,-0.85,45.2979756722,131.97
2021-12-30 21:30:00,44.727,-1.3,44.7458884033,1.267,0,1.267,43.46,-1.3,43.4794388188,132.43,44.367,-1.33,44.386930385,1.267,0,1.267,43.1,-1.33,43.1205159988,132.41
2021-12-30 22:00:00,41.8335,-2.04,41.8832105055,1.2535,0,1.2535,40.58,-2.04,40.6312441355,132.86,41.4935,-2.05,41.5441095975,1.2535,0,1.2535,40.24,-2.05,40.2921841056,132.82
2021-12-30 22:30:00,39.0445,-2.89,39.1513100707,1.2545,0,1.2545,37.79,-2.89,37.9003456449,133.36,38.7345,-2.91,38.8436557272,1.2545,0,1.2545,37.48,-2.91,37.5927985125,133.32
2021-12-30 23:00:00,36.8735,-3.51,37.0401822653,1.2835,0,1.2835,35.59,-3.51,35.7626648895,133.45,36.5835,-3.52,36.7524539623,1.2835,0,1.2835,35.3,-3.52,35.4750673009,133.43
2021-12-30 23:30:00,35.4335,-3.99,35.6574399284,1.3935,0,1.3935,34.04,-3.99,34.2730462609,133.45,35.1535,-4.0,35.380341466,1.3935,0,1.3935,33.76,-4.0,33.9961409575,133.43
2021-12-31 00:00:00,34.4295,-4.19,34.6835201537,1.2795,0,1.2795,33.15,-4.19,33.4137486673,133.45,34.1595,-4.19,34.4155130755,1.2795,0,1.2795,32.88,-4.19,33.145897182,133.43
2021-12-31 00:30:00,39.0735,-3.1,39.1962804645,1.3435000000000001,0,1.3435000000000001,37.73,-3.1,37.8571380323,133.78,38.7635,-3.11,38.8880577073,1.3435000000000001,0,1.3435000000000001,37.42,-3.11,37.5490146342,133.73
2021-12-31 01:00:00,39.9265,-2.81,40.0252608018,1.3265,0,1.3265,38.6,-2.81,38.7021459353,132.41,39.6165,-2.83,39.7174517341,1.3265,0,1.3265,38.29,-2.83,38.3944397016,132.37
2021-12-31 01:30:00,38.537,-3.09,38.6606837627,1.357,0,1.357,37.18,-3.09,37.3081827486,132.38,38.237,-3.09,38.3616510203,1.357,0,1.357,36.88,-3.09,37.0092218238,132.33
2021-12-31 02:00:00,36.9545,-3.5700000000000003,37.1265399714,1.3045,0,1.3045,35.65,-3.5700000000000003,35.8283044533,132.38,36.6545,-3.5700000000000003,36.8279414338,1.3045,0,1.3045,35.35,-3.5700000000000003,35.5298100192,132.33
2021-12-31 02:30:00,36.71,-3.94,36.920830164,1.37,0,1.37,35.34,-3.94,35.5589538654,132.84,36.42,-3.94,36.6324992322,1.37,0,1.37,35.05,-3.94,35.270754174,132.8
2021-12-31 03:00:00,35.8105,-4.17,36.0524730116,1.4705,0,1.4705,34.34,-4.17,34.5922606951,133.0,35.5305,-4.16,35.7732026837,1.4705,0,1.4705,34.06,-4.16,34.3131053681,132.95
2021-12-31 03:30:00,34.967,-4.64,35.2735125696,1.557,0,1.557,33.41,-4.64,33.7306640907,133.09,34.697,-4.63,35.0045526896,1.557,0,1.557,33.14,-4.63,33.4618663556,133.04
2021-12-31 04:00:00,33.6305,-4.86,33.979848885,1.5205000000000002,0,1.5205000000000002,32.11,-4.86,32.4757093841,132.54,33.3605,-4.85,33.7112067457,1.5205000000000002,0,1.5205000000000002,31.84,-4.85,32.2072678133,132.51
2021-12-31 04:30:00,33.093,-5.06,33.4776081732,1.573,0,1.573,31.52,-5.06,31.9235649638,132.82,32.843,-5.05,33.2289805591,1.573,0,1.573,31.27,-5.05,31.6751543011,132.79
2021-12-31 05:00:00,32.586,-5.03,32.9719319422,1.646,0,1.646,30.94,-5.03,31.3462039169,132.82,32.326,-5.02,32.7134632223,1.646,0,1.646,30.68,-5.02,31.0879848173,132.79
2021-12-31 05:30:00,33.2995,-4.85,33.6508424895,1.7095,0,1.7095,31.59,-4.85,31.9601408007,132.82,33.0295,-4.84,33.382232853,1.7095,0,1.7095,31.32,-4.84,31.691765492000002,132.79
2021-12-31 06:00:00,33.853,-4.43,34.1416242877,1.533,0,1.533,32.32,-4.43,32.6221903005,132.34,33.593,-4.42,33.882533096,1.533,0,1.533,32.06,-4.42,32.363250763799996,132.31
2021-12-31 06:30:00,35.497,-3.65,35.6841632801,1.417,0,1.417,34.08,-3.65,34.2749018963,132.11,35.217,-3.64,35.4046139507,1.417,0,1.417,33.8,-3.64,33.9954349877,132.04
2021-12-31 07:00:00,37.3495,-3.14,37.4812586535,1.4595,0,1.4595,35.89,-3.14,36.0270967468,131.7,37.0595,-3.14,37.1922860315,1.4595,0,1.4595,35.6,-3.14,35.7382092444,131.65
2021-12-31 07:30:00,38.092,-2.85,38.1984680845,1.432,0,1.432,36.66,-2.85,36.7706146264,131.7,37.782,-2.86,37.8900926893,1.432,0,1.432,36.35,-2.86,36.4623381039,131.73
2021-12-31 08:00:00,39.6665,-2.35,39.7360506625,1.3965,0,1.3965,38.27,-2.35,38.3420839288,131.84,39.3665,-2.36,39.4371769052,1.3965,0,1.3965,37.97,-2.36,38.0432714156,131.73
2021-12-31 08:30:00,41.4975,-1.09,41.5118128519,1.4275,0,1.4275,40.07,-1.09,40.0848225642,131.68,41.1675,-1.11,41.1824617556,1.4275,0,1.4275,39.74,-1.11,39.7554989907,131.65
2021-12-31 09:00:00,43.8955,-0.63,43.9000207318,1.5855000000000001,0,1.5855000000000001,42.31,-0.63,42.3146901206,132.47,43.5455,-0.66,43.5505013777,1.5855000000000001,0,1.5855000000000001,41.96,-0.66,41.9651903368,132.44
2021-12-31 09:30:00,46.879,0.2,46.8794266283,2.819,0,2.819,44.06,0.2,44.0604539241,132.09,46.519,0.18,46.5193482435,2.819,0,2.819,43.7,0.18,43.7003707078,132.06
2021-12-31 10:00:00,49.0375,0.98,49.0472915282,4.6475,0,4.6475,44.39,0.98,44.4008164339,132.2,48.6775,0.9400000000000001,48.6865752159,4.6475,0,4.6475,44.03,0.9400000000000001,44.0400329246,132.15
2021-12-31 10:30:00,50.949,1.33,50.96635656,5.649,0,5.649,45.3,1.33,45.3195200769,133.07,50.569,1.29,50.5854510803,5.649,0,5.649,44.92,1.29,44.9385191122,133.02
2021-12-31 11:00:00,51.4585,1.32,51.4754273635,6.7385,0,6.7385,44.72,1.32,44.739476975,133.07,51.0985,1.26,51.1140323419,6.7385,0,6.7385,44.36,1.26,44.3778908917,133.02
2021-12-31 11:30:00,52.4875,1.32,52.5040956141,8.4575,0,8.4575,44.03,1.32,44.0497820653,132.88,52.1175,1.28,52.1332159592,8.4575,0,8.4575,43.66,1.28,43.6787591399,132.82
2021-12-31 12:00:00,52.9875,1.09,52.9987099489,9.9975,0,9.9975,42.99,1.09,43.0038161097,133.0,52.6475,1.04,52.6577710908,9.9975,0,9.9975,42.65,1.04,42.6626780688,132.92
2021-12-31 12:30:00,56.4305,1.06,56.4404547311,13.5305,0,13.5305,42.9,1.06,42.9130935729,133.13,56.0705,1.02,56.0797768384,13.5305,0,13.5305,42.54,1.02,42.5522267337,133.12
2021-12-31 13:00:00,58.2545,0.54,58.2570027572,18.2545,0,18.2545,40.0,0.54,40.0036448339,133.13,57.9145,0.5,57.9166583139,18.2545,0,18.2545,39.66,0.5,39.663151665,133.05
2021-12-31 13:30:00,55.2215,0.58,55.2245458311,12.6615,0,12.6615,42.56,0.58,42.5639518842,133.01,54.8815,0.54,54.8841565686,12.6615,0,12.6615,42.22,0.54,42.2234531984,132.97
2021-12-31 14:00:00,52.6755,0.39,52.6769437254,9.6155,0,9.6155,43.06,0.39,43.0617661041,133.2,52.3155,0.35000000000000003,52.316670768,9.6155,0,9.6155,42.7,0.35000000000000003,42.7014344021,133.17
2021-12-31 14:30:00,51.832,0.13,51.8321630264,8.892,0,8.892,42.94,0.13,42.9401967858,133.46,51.482,0.07,51.4820475894,8.892,0,8.892,42.59,0.07,42.5900575252,133.45
2021-12-31 15:00:00,49.331,0.03,49.3310091221,5.831,0,5.831,43.5,0.03,43.5000103448,133.6,48.971,0.01,48.971001021,5.831,0,5.831,43.14,0.01,43.140001159,133.59
2021-12-31 15:30:00,47.981,0.13,47.9811761111,2.661,0,2.661,45.32,0.13,45.3201864515,133.51,47.621,0.11,47.6211270446,2.661,0,2.661,44.96,0.11,44.9601345639,133.46
2021-12-31 16:00:00,49.0265,0.24,49.0270874339,1.8465,0,1.8465,47.18,0.24,47.1806104242,133.51,48.6365,0.18,48.636833082,1.8465,0,1.8465,46.79,0.18,46.7903462265,133.46
2021-12-31 16:30:00,51.1785,0.78,51.1844435571,1.2785,0,1.2785,49.9,0.78,49.90609582,133.23,50.7685,0.73,50.7737480619,1.2785,0,1.2785,49.49,0.73,49.4953836231,133.15
2021-12-31 17:00:00,55.588,2.09,55.6272760793,1.228,0,1.228,54.36,2.09,54.4001626836,132.44,55.138,2.03,55.1753563106,1.228,0,1.228,53.91,2.03,53.948206643,132.4
2021-12-31 17:30:00,59.418,2.2800000000000002,59.4617282292,3.588,0,3.588,55.83,2.2800000000000002,55.8765362205,131.54,58.958,2.23,59.0001581693,3.588,0,3.588,55.37,2.23,55.4148878913,131.48
2021-12-31 18:00:00,58.139,2.42,58.1893437066,1.369,0,1.369,56.77,2.42,56.8215566489,131.54,57.679,2.36,57.7272608132,1.369,0,1.369,56.31,2.36,56.3594331057,131.48
2021-12-31 18:30:00,57.1725,1.73,57.1986683084,1.2225,0,1.2225,55.95,1.73,55.9767398122,131.27,56.7125,1.67,56.7370827259,1.2225,0,1.2225,55.49,1.67,55.5151240654,131.24
2021-12-31 19:00:00,55.1245,0.88,55.1315236525,1.2945,0,1.2945,53.83,0.88,53.8371925345,131.63,54.6845,0.8300000000000001,54.6907984971,1.2945,0,1.2945,53.39,0.8300000000000001,53.3964511929,131.59
2021-12-31 19:30:00,52.5895,-0.05,52.589523769,1.3195000000000001,0,1.3195000000000001,51.27,-0.05,51.2700243807,132.02,52.1595,-0.07,52.1595469713,1.3195000000000001,0,1.3195000000000001,50.84,-0.07,50.8400481904,131.97
2021-12-31 20:00:00,49.3735,-0.8,49.3799807842,1.2535,0,1.2535,48.12,-0.8,48.1266495821,132.35,48.9735,-0.84,48.9807033662,1.2535,0,1.2535,47.72,-0.84,47.727392554,132.31
2021-12-31 20:30:00,47.337,-1.4100000000000001,47.3579947738,1.2469999999999999,0,1.2469999999999999,46.09,-1.4100000000000001,46.1115625413,132.02,46.957,-1.43,46.9787691303,1.2469999999999999,0,1.2469999999999999,45.71,-1.43,45.7323627205,131.99
2021-12-31 21:00:00,44.9665,-2.31,45.0257950763,1.3065,0,1.3065,43.66,-2.31,43.7210670044,132.32,44.6065,-2.32,44.6667912688,1.3065,0,1.3065,43.3,-2.32,43.3621078823,132.28
2021-12-31 21:30:00,42.4275,-2.73,42.5152402822,1.4375,0,1.4375,40.99,-2.73,41.0808106054,131.95,42.0875,-2.75,42.1772469022,1.4375,0,1.4375,40.65,-2.75,40.7429134943,131.92
2021-12-31 22:00:00,40.241,-3.09,40.3594621,1.371,0,1.371,38.87,-3.09,38.992627508300004,131.95,39.921,-3.1,40.0411818132,1.371,0,1.371,38.55,-3.1,38.6744424653,131.92
2021-12-31 22:30:00,38.8625,-3.71,39.0391855224,1.2925,0,1.2925,37.57,-3.71,37.7527350003,132.44,38.5525,-3.71,38.7305997404,1.2925,0,1.2925,37.26,-3.71,37.4442478894,132.38
2021-12-31 23:00:00,37.5105,-3.95,37.7179017212,1.2805,0,1.2805,36.23,-3.95,36.4446895994,132.69,37.2105,-3.95,37.4195645385,1.2805,0,1.2805,35.93,-3.95,36.1464714737,132.67
2021-12-31 23:30:00,37.216,-4.08,37.4389777638,1.266,0,1.266,35.95,-4.08,36.1807808097,132.69,36.916,-4.08,37.1407788825,1.266,0,1.266,35.65,-4.08,35.8827103213,132.67
2022-01-01 00:00:00,36.3065,-4.8100000000000005,36.6237360499,1.2765,0,1.2765,35.03,-4.8100000000000005,35.3586905866,132.93,36.0165,-4.79,36.3336259166,1.2765,0,1.2765,34.74,-4.79,35.0686712038,132.92
2022-01-01 00:30:00,42.022,-7.14,42.6242663749,1.322,0,1.322,40.7,-7.14,41.3215391775,131.49,42.202,6.82,42.7495170031,1.322,0,1.322,40.88,6.82,41.4449852214,131.45
2022-01-01 01:00:00,43.3155,-7.35,43.9346678632,1.3955,0,1.3955,41.92,-7.35,42.5594748558,133.04,43.6255,10.79,44.940052851,1.3955,0,1.3955,42.23,10.79,43.5866608035,133.01
2022-01-01 01:30:00,41.7775,9.78,42.9069680384,1.3075,0,1.3075,40.47,9.78,41.6349528642,134.17,40.7575,-9.09,41.7588542258,1.3075,0,1.3075,39.45,-9.09,40.4837078341,134.11
2022-01-01 02:00:00,39.5755,9.33,40.6604119538,1.2855,0,1.2855,38.29,9.33,39.4103159084,133.16,38.5855,-9.68,39.7811916645,1.2855,0,1.2855,37.3,-9.68,38.535599126,133.14
2022-01-01 02:30:00,39.35,9.34,40.4432701447,1.3599999999999999,0,1.3599999999999999,37.99,9.34,39.1212947127,133.76,38.36,-9.75,39.5796930256,1.3599999999999999,0,1.3599999999999999,37.0,-9.75,38.2630696625,133.73
2022-01-01 03:00:00,36.737,-5.27,37.1130714035,1.307,0,1.307,35.43,-5.27,35.8197962027,133.85,36.637,-0.73,36.6442719808,1.307,0,1.307,35.33,-0.73,35.3375409444,133.81
2022-01-01 03:30:00,34.9835,-14.65,37.9271376754,1.3535,0,1.3535,33.63,-14.65,36.6824126796,133.75,35.4335,4.68,35.7412272068,1.3535,0,1.3535,34.08,4.68,34.3998372089,133.73
2022-01-01 04:00:00,33.153,-15.17,36.4588851859,1.323,0,1.323,31.83,-15.17,35.2601446395,133.01,33.603,4.06,33.8473811247,1.323,0,1.323,32.28,4.06,32.5343203402,132.97
2022-01-01 04:30:00,32.3715,-15.32,35.8136344463,1.3115,0,1.3115,31.06,-15.32,34.632730184,132.66,32.8315,3.89,33.0611477758,1.3115,0,1.3115,31.52,3.89,31.7591325448,132.62
2022-01-01 05:00:00,31.594,-15.39,35.143035384,1.284,0,1.284,30.31,-15.39,33.993355233,132.66,32.044,3.87,32.2768467481,1.284,0,1.284,30.76,3.87,31.0024918353,132.62
2022-01-01 05:30:00,31.658,-15.27,35.148283941,1.288,0,1.288,30.37,-15.27,33.9927904121,132.66,32.118,3.98,32.3636574571,1.288,0,1.288,30.83,3.98,31.0858376114,132.62
2022-01-01 06:00:00,31.728,-15.19,35.1767264537,1.318,0,1.318,30.41,-15.19,33.9927080416,132.66,32.198,4.08,32.455471095,1.318,0,1.318,30.88,4.08,31.1483675335,132.62
2022-01-01 06:30:00,32.728,-14.78,35.9105887448,1.318,0,1.318,31.41,-14.78,34.7136356494,132.78,33.178,4.44,33.4737700894,1.318,0,1.318,31.86,4.44,32.167890823,132.76
2022-01-01 07:00:00,33.373,-14.6,36.4268737198,1.263,0,1.263,32.11,-14.6,35.2733908208,132.55,33.823,4.54,34.1263377613,1.263,0,1.263,32.56,4.54,32.8749935361,132.49
2022-01-01 07:30:00,33.7985,-14.44,36.7539413159,1.2685,0,1.2685,32.53,-14.44,35.5909328341,132.38,34.2585,4.63,34.5699540389,1.2685,0,1.2685,32.99,4.63,33.3133156561,132.35
2022-01-01 08:00:00,34.885,-10.58,36.4540755609,1.315,0,1.315,33.57,-10.58,35.1977456664,132.06,35.145,3.7,35.3392278495,1.315,0,1.315,33.83,3.7,34.0317337202,132.05
2022-01-01 08:30:00,37.3,0.0,37.3,1.3900000000000001,0,1.3900000000000001,35.91,0.0,35.91,132.68,37.0,0.0,37.0,1.3900000000000001,0,1.3900000000000001,35.61,0.0,35.61,132.63
2022-01-01 09:00:00,39.6045,0.19,39.6049557537,2.1445,0,2.1445,37.46,0.19,37.4604818442,134.07,39.2945,0.18,39.2949122693,2.1445,0,2.1445,37.15,0.18,37.1504360674,134.03
2022-01-01 09:30:00,41.597,0.79,41.6045010666,2.107,0,2.107,39.49,0.79,39.4979012101,133.75,41.287,0.74,41.2936310949,2.107,0,2.107,39.18,0.74,39.1869876362,133.7
2022-01-01 10:00:00,43.9715,1.1400000000000001,43.9862752714,3.4515000000000002,0,3.4515000000000002,40.52,1.1400000000000001,40.5360333531,133.4,43.6415,1.11,43.6556138687,3.4515000000000002,0,3.4515000000000002,40.19,1.11,40.2053255179,133.36
2022-01-01 10:30:00,46.045,1.48,46.0687792871,4.925,0,4.925,41.12,1.48,41.1466256211,133.16,45.695,1.43,45.7173700578,4.925,0,4.925,40.77,1.43,40.7950707807,133.1
2022-01-01 11:00:00,48.299,1.74,48.3303321011,7.319,0,7.319,40.98,1.74,41.0169233366,133.59,47.959,1.7000000000000002,47.9891204441,7.319,0,7.319,40.64,1.7000000000000002,40.6755405619,133.53
2022-01-01 11:30:00,49.2335,2.1,49.2782662261,9.0135,0,9.0135,40.22,2.1,40.2747861571,133.42,48.9035,2.04,48.9460306077,9.0135,0,9.0135,39.89,2.04,39.9421293874,133.37
2022-01-01 12:00:00,52.837,1.99,52.8744614062,15.347,0,15.347,37.49,1.99,37.5427782669,133.59,52.537,1.9500000000000002,52.573176326,15.347,0,15.347,37.19,1.9500000000000002,37.2410875244,133.59
2022-01-01 12:30:00,56.329,2.03,56.3655669802,18.309,0,18.309,38.02,2.03,38.0741552763,133.41,56.009,1.98,56.0439870191,18.309,0,18.309,37.7,1.98,37.7519588896,133.35
2022-01-01 13:00:00,57.853,1.69,57.8776788494,21.733,0,21.733,36.12,1.69,36.1595146538,133.12,57.543,1.65,57.566651361699996,21.733,0,21.733,35.81,1.65,35.8479929703,133.09
2022-01-01 13:30:00,53.0785,1.92,53.1132145727,15.4185,0,15.4185,37.66,1.92,37.7089114136,133.12,52.7885,1.8599999999999999,52.8212583365,15.4185,0,15.4185,37.37,1.8599999999999999,37.4162598345,133.09
2022-01-01 14:00:00,49.375,1.8399999999999999,49.4092726621,9.275,0,9.275,40.1,1.8399999999999999,40.142192267,133.12,49.035,1.8,49.068026504,9.275,0,9.275,39.76,1.8,39.8007236115,133.09
2022-01-01 14:30:00,47.7405,1.6400000000000001,47.7686606495,7.2805,0,7.2805,40.46,1.6400000000000001,40.4932241245,133.31,47.4105,1.5899999999999999,47.4371543229,7.2805,0,7.2805,40.13,1.5899999999999999,40.1614865263,133.29
2022-01-01 15:00:00,46.753,1.58,46.7796901336,5.643,0,5.643,41.11,1.58,41.1403512382,133.56,46.423,1.53,46.4482058749,5.643,0,5.643,40.78,1.53,40.8086914762,133.52
2022-01-01 15:30:00,46.084,1.77,46.1179786634,4.054,0,4.054,42.03,1.77,42.0672532975,133.65,45.734,1.72,45.7663321231,4.054,0,4.054,41.68,1.72,41.7154743471,133.61
2022-01-01 16:00:00,45.486,2.16,45.5372572297,2.276,0,2.276,43.21,2.16,43.2639538184,133.53,45.126,2.1,45.1748367568,2.276,0,2.276,42.85,2.1,42.9014277152,133.5
2022-01-01 16:30:00,47.806,3.19,47.9123129895,1.466,0,1.466,46.34,3.19,46.4496684595,133.45,47.446,3.13,47.5491305494,1.466,0,1.466,45.98,3.13,46.0864112293,133.43
2022-01-01 17:00:00,51.7375,4.69,51.9496391349,1.9275,0,1.9275,49.81,4.69,50.0303128113,132.86,51.3275,4.61,51.5341086684,1.9275,0,1.9275,49.4,4.61,49.6146359455,132.82
2022-01-01 17:30:00,55.4295,5.11,55.6645450017,7.2595,0,7.2595,48.17,5.11,48.4402828233,132.86,55.0395,5.03,55.2688651978,7.2595,0,7.2595,47.78,5.03,48.0440350096,132.82
2022-01-01 18:00:00,55.4435,4.95,55.6640296084,7.3635,0,7.3635,48.08,4.95,48.3341380393,132.99,55.0435,4.86,55.257637411,7.3635,0,7.3635,47.68,4.86,47.9270487303,132.96
2022-01-01 18:30:00,54.52,4.36,54.6940581782,7.39,0,7.39,47.13,4.36,47.3312423247,132.91,54.14,4.29,54.3097017116,7.39,0,7.39,46.75,4.29,46.9464226539,132.88
2022-01-01 19:00:00,51.058,3.93,51.2090252202,4.428,0,4.428,46.63,3.93,46.7953181419,133.12,50.668,3.85,50.8140602983,4.428,0,4.428,46.24,3.85,46.4000010776,133.1
2022-01-01 19:30:00,47.844,3.67,47.9845520558,1.344,0,1.344,46.5,3.67,46.6446020457,133.43,47.464,3.6,47.6003287384,1.344,0,1.344,46.12,3.6,46.2602896662,133.39
2022-01-01 20:00:00,45.7635,2.98,45.860422286,1.3335,0,1.3335,44.43,2.98,44.5298248368,133.7,45.4035,2.92,45.4972989555,1.3335,0,1.3335,44.07,2.92,44.1666310692,133.66
2022-01-01 20:30:00,43.386,2.37,43.4506834929,1.326,0,1.326,42.06,2.37,42.1267195495,133.79,43.046,2.31,43.1079368098,1.326,0,1.326,41.72,2.31,41.7839024027,133.76
2022-01-01 21:00:00,42.0105,1.88,42.0525446347,1.3805,0,1.3805,40.63,1.88,40.6734716984,134.0,41.6805,1.83,41.7206541206,1.3805,0,1.3805,40.3,1.83,40.3415282308,133.94
2022-01-01 21:30:00,40.3095,1.49,40.3370287732,1.3195000000000001,0,1.3195000000000001,38.99,1.49,39.0184597338,134.23,39.9795,1.44,40.0054248853,1.3195000000000001,0,1.3195000000000001,38.66,1.44,38.6868091215,134.19
2022-01-01 22:00:00,38.293,0.66,38.2986873013,1.363,0,1.363,36.93,0.66,36.9358971733,135.01,37.993,0.62,37.998058489900004,1.363,0,1.363,36.63,0.62,36.6352466895,134.95
2022-01-01 22:30:00,37.356,0.1,37.3561338471,1.316,0,1.316,36.04,0.1,36.0401387345,134.79,37.056,0.07,37.0560661161,1.316,0,1.316,35.74,0.07,35.7400685506,134.77
2022-01-01 23:00:00,35.7255,1.43,35.7541081591,1.4355,0,1.4355,34.29,1.43,34.319804778,134.99,35.4355,0.92,35.4474408138,1.4355,0,1.4355,34.0,0.92,34.0124447813,134.96
2022-01-01 23:30:00,34.5455,1.63,34.5839337012,1.4055,0,1.4055,33.14,1.63,33.1800617841,133.78,34.2655,1.5899999999999999,34.3023700384,1.4055,0,1.4055,32.86,1.5899999999999999,32.898445252,133.74
2022-01-02 00:00:00,33.2355,1.5899999999999999,33.2735113904,1.3455,0,1.3455,31.89,1.5899999999999999,31.9296132141,132.62,32.9855,1.55,33.0218974356,1.3455,0,1.3455,31.64,1.55,31.6779434307,132.59
2022-01-02 00:30:00,38.118,2.84,38.2236513693,1.308,0,1.308,36.81,2.84,36.9193946321,132.93,37.818,2.79,37.920775625,1.308,0,1.308,36.51,2.79,36.6164471242,132.9
2022-01-02 01:00:00,38.74,3.17,38.8694803155,1.3900000000000001,0,1.3900000000000001,37.35,3.17,37.4842820393,133.22,38.43,3.11,38.5556351264,1.3900000000000001,0,1.3900000000000001,37.04,3.11,37.1703336009,133.19
2022-01-02 01:30:00,37.32,2.27,37.3889729733,1.29,0,1.29,36.03,2.27,36.1014376445,132.99,37.03,2.21,37.0958892601,1.29,0,1.29,35.74,2.21,35.8082630129,132.94
2022-01-02 02:00:00,35.5635,1.96,35.6174694813,1.3035,0,1.3035,34.26,1.96,34.3160195827,132.47,35.2735,1.92,35.3257158774,1.3035,0,1.3035,33.97,1.92,34.024216376,132.41
2022-01-02 02:30:00,35.085,1.35,35.1109630315,1.305,0,1.305,33.78,1.35,33.806965258700004,132.67,34.815,1.3,34.8392626931,1.305,0,1.305,33.51,1.3,33.5352068728,132.66
2022-01-02 03:00:00,34.0765,0.99,34.0908778451,1.3165,0,1.3165,32.76,0.99,32.7749553775,132.06,33.8065,0.9500000000000001,33.8198453907,1.3165,0,1.3165,32.49,0.9500000000000001,32.5038859215,132.03
2022-01-02 03:30:00,33.0355,0.72,33.0433451734,1.3054999999999999,0,1.3054999999999999,31.73,0.72,31.738167874,132.06,32.7755,0.68,32.7825532906,1.3054999999999999,0,1.3054999999999999,31.47,0.68,31.477345822,132.03
2022-01-02 04:00:00,31.993,0.63,31.9992023182,1.313,0,1.313,30.68,0.63,30.6864677016,132.06,31.753,0.59,31.7584808988,1.313,0,1.313,30.44,0.59,30.4457172686,132.03
2022-01-02 04:30:00,31.3595,0.47000000000000003,31.363021860899998,1.3495,0,1.3495,30.01,0.47000000000000003,30.0136802142,132.19,31.1095,0.44,31.1126114341,1.3495,0,1.3495,29.76,0.44,29.7632525104,132.19
2022-01-02 05:00:00,31.3865,0.41000000000000003,31.3891777887,1.4265,0,1.4265,29.96,0.41000000000000003,29.9628052759,131.99,31.1465,0.38,31.1488179912,1.4265,0,1.4265,29.72,0.38,29.7224292412,131.96
2022-01-02 05:30:00,31.4815,0.93,31.4952336434,1.3415,0,1.3415,30.14,0.93,30.1543446289,131.99,31.2315,0.88,31.2438952797,1.3415,0,1.3415,29.89,0.88,29.9029513594,131.96
2022-01-02 06:00:00,31.801,1.27,31.8263491623,1.301,0,1.301,30.5,1.27,30.5264295325,132.49,31.541,1.23,31.5649739585,1.301,0,1.301,30.24,1.23,30.2650045432,132.47
2022-01-02 06:30:00,33.1835,1.65,33.2244965688,1.3935,0,1.3935,31.79,1.65,31.8327912694,133.01,32.9335,1.6,32.9723432933,1.3935,0,1.3935,31.54,1.6,31.5805573098,132.93
2022-01-02 07:00:00,33.8385,2.0,33.8975527472,1.4685000000000001,0,1.4685000000000001,32.37,2.0,32.4317267502,132.67,33.5785,1.9500000000000002,33.6350733944,1.4685000000000001,0,1.4685000000000001,32.11,1.9500000000000002,32.1691560349,132.63
2022-01-02 07:30:00,34.5295,2.14,34.5957507542,1.3195000000000001,0,1.3195000000000001,33.21,2.14,33.2788776854,132.44,34.2495,2.09,34.3132095591,1.3195000000000001,0,1.3195000000000001,32.93,2.09,32.9962573635,132.44
2022-01-02 08:00:00,35.929,2.45,36.0124359215,1.319,0,1.319,34.61,2.45,34.6966079034,132.44,35.649,2.4,35.7296963463,1.319,0,1.319,34.33,2.4,34.4137893874,132.44
2022-01-02 08:30:00,37.221,2.7800000000000002,37.3246733542,1.461,0,1.461,35.76,2.7800000000000002,35.8678965093,132.06,36.921,2.7199999999999998,37.0210567245,1.461,0,1.461,35.46,2.7199999999999998,35.5641673599,132.0
2022-01-02 09:00:00,39.606,3.71,39.7793833034,2.306,0,2.306,37.3,3.71,37.4840512752,131.78,39.316,3.65,39.485064974,2.306,0,2.306,37.01,3.65,37.1895496074,131.75
2022-01-02 09:30:00,43.656,4.16,43.8537562359,4.5760000000000005,0,4.5760000000000005,39.08,4.16,39.3007887962,131.88,43.326,4.1,43.5195619923,4.5760000000000005,0,4.5760000000000005,38.75,4.1,38.966299542,131.86
2022-01-02 10:00:00,46.5115,2.46,46.5765094468,6.8015,0,6.8015,39.71,2.46,39.7861244657,131.95,46.2115,2.89,46.301780011700004,6.8015,0,6.8015,39.41,2.89,39.5158221476,131.86
2022-01-02 10:30:00,49.024,0.74,49.0295847015,10.304,0,10.304,38.72,0.74,38.7270706354,132.83,48.704,0.6900000000000001,48.7088874437,10.304,0,10.304,38.4,0.6900000000000001,38.4061987184,132.8
2022-01-02 11:00:00,50.4035,1.03,50.4140229723,12.3635,0,12.3635,38.04,1.03,38.0539419771,135.13,50.1035,0.99,50.1132797994,12.3635,0,12.3635,37.74,0.99,37.7529826636,135.11
2022-01-02 11:30:00,49.3725,1.47,49.394378792,8.4125,0,8.4125,40.96,1.47,40.9863696855,135.41,49.0325,1.42,49.0530575627,8.4125,0,8.4125,40.62,1.42,40.6448127072,135.37
2022-01-02 12:00:00,50.5455,2.08,50.5882789809,6.8755,0,6.8755,43.67,2.08,43.7195070878,135.22,50.1955,2.03,50.2365317299,6.8755,0,6.8755,43.32,2.03,43.3675373984,135.18
2022-01-02 12:30:00,50.158,2.87,50.2400424363,5.318,0,5.318,44.84,2.87,44.9317538051,134.97,49.788,2.81,49.8672341724,5.318,0,5.318,44.47,2.81,44.5586916325,134.92
2022-01-02 13:00:00,51.174,3.05,51.2648103088,7.224,0,7.224,43.95,3.05,44.0557033765,134.27,50.814,2.98,50.9013064272,7.224,0,7.224,43.59,2.98,43.6917440714,134.25
2022-01-02 13:30:00,50.3845,2.58,50.4505127848,8.3445,0,8.3445,42.04,2.58,42.1190930577,134.36,50.0545,2.52,50.1178947109,8.3445,0,8.3445,41.71,2.52,41.7860562868,134.33
2022-01-02 14:00:00,48.9545,2.32,49.0094426641,7.7545,0,7.7545,41.2,2.32,41.2652686893,134.56,48.6145,2.26,48.6670033005,7.7545,0,7.7545,40.86,2.26,40.9224534944,134.52
2022-01-02 14:30:00,50.135,1.32,50.1523740714,12.115,0,12.115,38.02,1.32,38.0429073547,134.73,49.835,1.27,49.8511797754,12.115,0,12.115,37.72,1.27,37.7413738489,134.7
2022-01-02 15:00:00,48.45,1.18,48.4643673228,9.19,0,9.19,39.26,1.18,39.2777290586,135.09,48.13,1.1400000000000001,48.1434990419,9.19,0,9.19,38.94,1.1400000000000001,38.9566836371,135.06
2022-01-02 15:30:00,49.323,1.16,49.3366388093,7.473,0,7.473,41.85,1.16,41.8660733769,135.09,48.983,1.11,48.9955751982,7.473,0,7.473,41.51,1.11,41.5248383501,135.06
2022-01-02 16:00:00,48.0175,1.65,48.0458406759,3.0075,0,3.0075,45.01,1.65,45.0402331255,134.95,47.6475,1.6099999999999999,47.6746930378,3.0075,0,3.0075,44.64,1.6099999999999999,44.6690239428,134.94
2022-01-02 16:30:00,50.671,2.88,50.7527796382,1.321,0,1.321,49.35,2.88,49.4339650443,134.58,50.281,2.81,50.3594585058,1.321,0,1.321,48.96,2.81,49.0405719787,134.57
2022-01-02 17:00:00,55.1105,4.25,55.274132379,1.3705,0,1.3705,53.74,4.25,53.9077925721,133.95,54.6705,4.17,54.8293030254,1.3705,0,1.3705,53.3,4.17,53.4628740342,133.92
2022-01-02 17:30:00,58.6425,4.74,58.8337522707,3.7825,0,3.7825,54.86,4.74,55.0643913977,133.07,58.2025,4.66,58.3887541077,3.7825,0,3.7825,54.42,4.66,54.6191541494,133.07
2022-01-02 18:00:00,57.6815,4.74,57.8759280034,1.4215,0,1.4215,56.26,4.74,56.4593234108,132.85,57.2215,4.65,57.4101259557,1.4215,0,1.4215,55.8,4.65,55.9934147914,132.82
2022-01-02 18:30:00,55.517,3.99,55.6601957327,1.337,0,1.337,54.18,3.99,54.3267199452,132.94,55.087,3.91,55.2255888968,1.337,0,1.337,53.75,3.91,53.8920272397,132.92
2022-01-02 19:00:00,53.8975,2.92,53.9765403324,1.2375,0,1.2375,52.66,2.92,52.7408949488,133.44,53.4675,2.85,53.5434034803,1.2375,0,1.2375,52.23,2.85,52.3076992421,133.4
2022-01-02 19:30:00,51.549,1.9300000000000002,51.5851170494,1.249,0,1.249,50.3,1.9300000000000002,50.3370132209,134.24,51.139,1.8599999999999999,51.1728142767,1.249,0,1.249,49.89,1.8599999999999999,49.9246602392,134.19
2022-01-02 20:00:00,48.348,1.24,48.3638987676,1.278,0,1.278,47.07,1.24,47.0863302881,134.69,47.958,1.19,47.9727616883,1.278,0,1.278,46.68,1.19,46.6951657027,134.66
2022-01-02 20:30:00,46.061,0.14,46.0612127608,1.351,0,1.351,44.71,0.14,44.7102191898,134.85,45.701,0.11,45.701132382,1.351,0,1.351,44.35,0.11,44.3501364147,134.82
2022-01-02 21:00:00,44.029,-0.72,44.0348866355,1.279,0,1.279,42.75,-0.72,42.756062728,134.56,43.679,-0.75,43.6854385465,1.279,0,1.279,42.4,-0.75,42.4066327359,134.52
2022-01-02 21:30:00,41.958,-1.18,41.9745895037,1.358,0,1.358,40.6,-1.18,40.6171441635,134.56,41.638,-1.21,41.6555775857,1.358,0,1.358,40.28,-1.21,40.2981699336,134.52
2022-01-02 22:00:00,40.156,-1.73,40.1932486371,1.306,0,1.306,38.85,-1.73,38.8884995854,134.69,39.836,-1.75,39.8744203218,1.306,0,1.306,38.53,-1.75,38.569721285,134.66
2022-01-02 22:30:00,38.711,-2.5,38.7916424117,1.401,0,1.401,37.31,-2.5,37.3936639018,135.2,38.401,-2.52,38.4835965185,1.401,0,1.401,37.0,-2.52,37.0857169271,135.18
2022-01-02 23:00:00,36.7605,-2.67,36.8573365865,1.3505,0,1.3505,35.41,-2.67,35.5105195682,134.94,36.4605,-2.94,36.578841701900004,1.3505,0,1.3505,35.11,-2.94,35.2328781112,134.9
2022-01-02 23:30:00,34.8085,1.96,34.8636382532,1.2685,0,1.2685,33.54,1.96,33.5972201231,135.43,34.5285,1.92,34.5818407875,1.2685,0,1.2685,33.26,1.92,33.3153718274,135.4
2022-01-03 00:00:00,34.215,1.83,34.2639041121,1.2650000000000001,0,1.2650000000000001,32.95,1.83,33.0007787787,132.9,33.945,1.79,33.9921626997,1.2650000000000001,0,1.2650000000000001,32.68,1.79,32.7289856244,132.88
2022-01-03 00:30:00,39.3615,2.95,39.4718910397,1.2615,0,1.2615,38.1,2.95,38.2140353797,132.9,39.0515,2.9,39.1590302772,1.2615,0,1.2615,37.79,2.9,37.9011094824,132.88
2022-01-03 01:00:00,40.132,3.44,40.2791636457,1.272,0,1.272,38.86,3.44,39.011962268,132.67,39.812,3.38,39.9552217363,1.272,0,1.272,38.54,3.38,38.6879309346,132.62
2022-01-03 01:30:00,39.8195,3.17,39.9454813496,1.2795,0,1.2795,38.54,3.17,38.6701499868,132.42,39.5095,3.11,39.6317131884,1.2795,0,1.2795,38.23,3.11,38.3562902273,132.38
2022-01-03 02:00:00,38.359,2.93,38.4707392833,1.279,0,1.279,37.08,2.93,37.1955817269,132.82,38.059,2.88,38.1678121065,1.279,0,1.279,36.78,2.88,36.8925846208,132.79
2022-01-03 02:30:00,38.246,2.89,38.3550337765,1.286,0,1.286,36.96,2.89,37.0728161865,133.19,37.926,2.83,38.0314393101,1.286,0,1.286,36.64,2.83,36.7491292414,133.09
2022-01-03 03:00:00,37.0995,2.66,37.1947375344,1.2895,0,1.2895,35.81,2.66,35.9086577304,133.19,36.8095,2.61,36.9019158073,1.2895,0,1.2895,35.52,2.61,35.6157619601,133.09
2022-01-03 03:30:00,35.723,2.0,35.7789425361,1.293,0,1.293,34.43,2.0,34.4880399559,133.47,35.443,1.9500000000000002,35.496601936,1.293,0,1.293,34.15,1.9500000000000002,34.2056281919,133.44
2022-01-03 04:00:00,34.3865,1.78,34.4325395847,1.2865,0,1.2865,33.1,1.78,33.1478264747,132.84,34.1165,1.73,34.1603347795,1.2865,0,1.2865,32.83,1.73,32.8755501855,132.82
2022-01-03 04:30:00,33.7575,1.6099999999999999,33.795871142,1.2974999999999999,0,1.2974999999999999,32.46,1.6099999999999999,32.4999030768,132.95,33.4875,1.57,33.5242830833,1.2974999999999999,0,1.2974999999999999,32.19,1.57,32.228263993,132.92
2022-01-03 05:00:00,33.245,1.3900000000000001,33.2740458165,1.295,0,1.295,31.95,1.3900000000000001,31.980222013,132.73,32.985,1.3599999999999999,33.013025081,1.295,0,1.295,31.69,1.3599999999999999,31.7191692829,132.71
2022-01-03 05:30:00,34.244,1.74,34.2881777877,1.294,0,1.294,32.95,1.74,32.9959103526,132.73,33.974,1.69,34.0160076435,1.294,0,1.294,32.68,1.69,32.7236688041,132.71
2022-01-03 06:00:00,33.695,2.27,33.7713773039,1.295,0,1.295,32.4,2.27,32.4794227165,132.86,33.415,2.22,33.4886641268,1.295,0,1.295,32.12,2.22,32.1966271525,132.83
2022-01-03 06:30:00,35.527,2.64,35.6249537403,1.2570000000000001,0,1.2570000000000001,34.27,2.64,34.3715361891,133.11,35.247,2.59,35.3420303463,1.2570000000000001,0,1.2570000000000001,33.99,2.59,34.0885347294,133.05
2022-01-03 07:00:00,37.0855,3.2800000000000002,37.2302660513,1.2655,0,1.2655,35.82,3.2800000000000002,35.969859605,132.58,36.7955,3.23,36.9369966328,1.2655,0,1.2655,35.53,3.23,35.6765160855,132.54
2022-01-03 07:30:00,38.1705,3.83,38.3621684769,1.2605,0,1.2605,36.91,3.83,37.1081796913,132.79,37.8705,3.77,38.057688714,1.2605,0,1.2605,36.61,3.77,36.8036003674,132.76
2022-01-03 08:00:00,39.238,4.61,39.507882049,1.258,0,1.258,37.98,4.61,38.2587571675,132.79,38.928,4.54,39.1918458866,1.258,0,1.258,37.67,4.54,37.9425947979,132.76
