Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-03 08:30:00,40.954,5.0,41.2580915215,1.274,0,1.274,39.68,5.0,39.9937795163,133.01,40.624,4.92,40.9208476941,1.274,0,1.274,39.35,4.92,39.6563853623,132.98
2022-01-03 09:00:00,43.4535,5.82,43.8415221251,2.0735,0,2.0735,41.38,5.82,41.7872803614,133.09,43.1135,5.74,43.4939246591,2.0735,0,2.0735,41.04,5.74,41.4394642823,133.07
2022-01-03 09:30:00,46.4405,6.5600000000000005,46.9015313209,3.7905,0,3.7905,42.65,6.5600000000000005,43.1515480603,132.76,46.0905,6.48,46.5437921774,3.7905,0,3.7905,42.3,6.48,42.7934621175,132.75
2022-01-03 10:00:00,48.8295,7.12,49.3458657868,5.9795,0,5.9795,42.85,7.12,43.4375056835,132.01,48.4795,7.03,48.9865575464,5.9795,0,5.9795,42.5,7.03,43.0774987668,131.97
2022-01-03 10:30:00,52.203,7.13,52.6876656249,8.183,0,8.183,44.02,7.13,44.5936912578,131.64,51.833,7.05,52.3102512802,8.183,0,8.183,43.65,7.05,44.215664645,131.62
2022-01-03 11:00:00,53.861,7.08,54.3243382012,9.901,0,9.901,43.96,7.08,44.5264864996,132.11,53.501,7.0,53.9569921419,9.901,0,9.901,43.6,7.0,44.1583514185,132.08
2022-01-03 11:30:00,54.6985,7.35,55.1901114535,10.4285,0,10.4285,44.27,7.35,44.8760002674,131.9,54.3385,7.25,54.8200244641,10.4285,0,10.4285,43.91,7.25,44.504500896,131.87
2022-01-03 12:00:00,54.049,7.51,54.568255433,10.329,0,10.329,43.72,7.51,44.3603257427,132.14,53.689,7.43,54.2006791563,10.329,0,10.329,43.36,7.43,43.991982224,132.1
2022-01-03 12:30:00,55.0725,7.8,55.6221202064,11.6825,0,11.6825,43.39,7.8,44.085508957,132.0,54.7125,7.7,55.2516755968,11.6825,0,11.6825,43.03,7.7,43.7135093535,131.98
2022-01-03 13:00:00,54.831,7.7,55.3690216728,11.221,0,11.221,43.61,7.7,44.2845582568,132.31,54.481,7.62,55.0113057562,11.221,0,11.221,43.26,7.62,43.925983199,132.28
2022-01-03 13:30:00,53.3015,7.52,53.829362826,10.2415,0,10.2415,43.06,7.52,43.711714677,132.11,52.9415,7.43,53.4603341016,10.2415,0,10.2415,42.7,7.43,43.3416070307,132.1
2022-01-03 14:00:00,51.8055,7.43,52.3355971615,9.4455,0,9.4455,42.36,7.43,43.0066797137,131.92,51.4555,7.34,51.9763800226,9.4455,0,9.4455,42.01,7.34,42.6464031309,131.89
2022-01-03 14:30:00,50.3725,7.32,50.9015830427,8.4925,0,8.4925,41.88,7.32,42.5149009172,132.0,50.0225,7.23,50.5422932429,8.4925,0,8.4925,41.53,7.23,42.1546415001,131.89
2022-01-03 15:00:00,49.2665,7.42,49.822127837400004,6.9965,0,6.9965,42.27,7.42,42.916305759,132.1,48.9265,7.33,49.4725307848,6.9965,0,6.9965,41.93,7.33,42.5658760041,132.06
2022-01-03 15:30:00,47.98,7.52,48.5657368934,4.17,0,4.17,43.81,7.52,44.4507199042,132.1,47.62,7.43,48.1961544109,4.17,0,4.17,43.45,7.43,44.0806919183,132.15
2022-01-03 16:00:00,48.057,7.54,48.6449056839,2.017,0,2.017,46.04,7.54,46.653329999,132.02,47.707,7.68,48.3212194486,2.017,0,2.017,45.69,7.68,46.330966966,131.99
2022-01-03 16:30:00,51.181,6.96,51.6520702489,2.401,0,2.401,48.78,6.96,49.2740296708,132.52,50.791,6.87,51.253512865,2.401,0,2.401,48.39,6.87,48.8752391298,132.5
2022-01-03 17:00:00,55.928,8.51,56.5717357344,3.7279999999999998,0,3.7279999999999998,52.2,8.51,52.8891302632,133.98,55.508,8.4,56.1399863199,3.7279999999999998,0,3.7279999999999998,51.78,8.4,52.4569194673,133.95
2022-01-03 17:30:00,58.7345,9.39,59.4803630642,3.7245,0,3.7245,55.01,9.39,55.805664587,133.19,58.2945,9.28,59.0285281051,3.7245,0,3.7245,54.57,9.28,55.3534398208,133.15
2022-01-03 18:00:00,58.598,9.07,59.2957882484,3.7279999999999998,0,3.7279999999999998,54.87,9.07,55.61458262,132.79,58.158,8.95,58.8426330478,3.7279999999999998,0,3.7279999999999998,54.43,8.95,55.1609227624,132.75
2022-01-03 18:30:00,57.579,8.36,58.1827366235,3.729,0,3.729,53.85,8.36,54.4950649142,132.96,57.149,8.25,57.7414123572,3.729,0,3.729,53.42,8.25,54.0532968467,132.93
2022-01-03 19:00:00,55.175,7.42,55.6716896187,3.725,0,3.725,51.45,7.42,51.982294101,133.16,54.755,7.31,55.2408012704,3.725,0,3.725,51.03,7.31,51.5509165777,133.12
2022-01-03 19:30:00,51.3905,6.53,51.8037101977,3.2005,0,3.2005,48.19,6.53,48.6304122952,133.77,51.0105,6.43,51.414161573,3.2005,0,3.2005,47.81,6.43,48.2404498321,133.73
2022-01-03 20:00:00,48.063,5.87,48.4201287586,1.233,0,1.233,46.83,5.87,47.196459613,134.37,47.693,5.78,48.0419675804,1.233,0,1.233,46.46,5.78,46.8181588703,134.35
2022-01-03 20:30:00,47.681,5.04,47.9466303404,1.231,0,1.231,46.45,5.04,46.7226294209,134.55,47.301,4.95,47.5593008885,1.231,0,1.231,46.07,4.95,46.3351637528,134.52
2022-01-03 21:00:00,47.351,4.37,47.5522249847,1.231,0,1.231,46.12,4.37,46.3265722885,134.93,46.981,4.28,47.1755525776,1.231,0,1.231,45.75,4.28,45.9497649613,134.9
2022-01-03 21:30:00,45.5755,5.4,45.8942937657,1.2355,0,1.2355,44.34,5.4,44.6676124278,135.01,44.9355,-1.51,44.9608636511,1.2355,0,1.2355,43.7,-1.51,43.7260803183,134.97
2022-01-03 22:00:00,43.0305,1.43,43.0542544965,1.2405,0,1.2405,41.79,1.43,41.8144592217,134.29,42.5105,-2.89,42.6086224871,1.2405,0,1.2405,41.27,-2.89,41.3710647675,134.26
2022-01-03 22:30:00,40.743,-1.74,40.7801379228,1.2429999999999999,0,1.2429999999999999,39.5,-1.74,39.5383054771,134.29,40.423,-1.76,40.4612966797,1.2429999999999999,0,1.2429999999999999,39.18,-1.76,39.2195104508,134.26
2022-01-03 23:00:00,38.5105,-2.25,38.5761728305,1.2405,0,1.2405,37.27,-2.25,37.3378547857,134.29,38.2105,-2.26,38.2772766828,1.2405,0,1.2405,36.97,-2.26,37.0390132158,134.26
2022-01-03 23:30:00,37.826,-2.3,37.8958609349,1.396,0,1.396,36.43,-2.3,36.502532788799996,134.61,37.526,-2.31,37.5970314786,1.396,0,1.396,36.13,-2.31,36.2037705219,134.57
2022-01-04 00:00:00,36.219,-2.62,36.3136387739,1.249,0,1.249,34.97,-2.62,35.0680096384,134.74,35.939,-2.64,36.0358338463,1.249,0,1.249,34.69,-2.64,34.7903104326,134.71
2022-01-04 00:30:00,41.5595,-1.4,41.5830739635,1.2695,0,1.2695,40.29,-1.4,40.3143163157,135.29,41.2395,-1.4100000000000001,41.2635972771,1.2695,0,1.2695,39.97,-1.4100000000000001,39.99486217,135.25
2022-01-04 01:00:00,43.417,-1.03,43.429215846,1.367,0,1.367,42.05,-1.03,42.0626128527,134.82,43.077,-1.06,43.0900397888,1.367,0,1.367,41.71,-1.06,41.723467018,134.82
2022-01-04 01:30:00,42.3295,-1.3,42.3494577327,1.2595,0,1.2595,41.07,-1.3,41.0905694777,134.35,41.9895,-1.31,42.0099299006,1.2595,0,1.2595,40.73,-1.31,40.7510613359,134.31
2022-01-04 02:00:00,40.9155,-1.56,40.9452285407,1.3955,0,1.3955,39.52,-1.56,39.5507774892,134.59,40.5955,-1.58,40.6262356151,1.3955,0,1.3955,39.2,-1.58,39.2318289148,134.54
2022-01-04 02:30:00,40.1165,-1.78,40.1559705679,1.3865,0,1.3865,38.73,-1.78,38.7708821153,134.79,39.7965,-1.8,39.8371862994,1.3865,0,1.3865,38.41,-1.8,38.4521533857,134.71
2022-01-04 03:00:00,39.07,-2.13,39.1280180945,1.24,0,1.24,37.83,-2.13,37.8899168645,135.15,38.78,-2.14,38.839001017,1.24,0,1.24,37.54,-2.14,37.6009467966,135.09
2022-01-04 03:30:00,38.2925,-2.18,38.3545037284,1.3025,0,1.3025,36.99,-2.18,37.0541832996,135.55,37.9825,-2.19,38.0455832686,1.3025,0,1.3025,36.68,-2.19,36.7453194298,135.5
2022-01-04 04:00:00,36.8215,-1.3599999999999999,36.8466072013,1.2615,0,1.2615,35.56,-1.3599999999999999,35.5859972461,135.67,36.5615,-0.58,36.5661001783,1.2615,0,1.2615,35.3,-0.58,35.304764551,135.65
2022-01-04 04:30:00,37.104,-0.6000000000000001,37.1088509119,1.284,0,1.284,35.82,-0.6000000000000001,35.8250247732,133.78,36.804,-0.62,36.809221888,1.284,0,1.284,35.52,-0.62,35.5254106239,133.73
2022-01-04 05:00:00,36.704,-0.5700000000000001,36.7084256813,1.404,0,1.404,35.3,-0.5700000000000001,35.3046016831,133.34,36.424,-0.5700000000000001,36.4284596984,1.404,0,1.404,35.02,-0.5700000000000001,35.0246384707,133.28
2022-01-04 05:30:00,38.414,0.09,38.4141054302,1.374,0,1.374,37.04,0.09,37.0401093411,133.11,38.104,0.06,38.1040472391,1.374,0,1.374,36.73,0.06,36.7300490062,133.06
2022-01-04 06:00:00,40.3975,1.06,40.4114044083,1.3175,0,1.3175,39.08,1.06,39.0943729966,132.68,40.0775,1.03,40.0907334212,1.3175,0,1.3175,38.76,1.03,38.7736830853,132.63
2022-01-04 06:30:00,43.438,2.15,43.4911754727,1.308,0,1.308,42.13,2.15,42.1848242855,133.67,43.098,2.11,43.1496199752,1.308,0,1.308,41.79,2.11,41.8432336227,133.64
2022-01-04 07:00:00,45.9995,3.37,46.1227807081,1.2595,0,1.2595,44.74,3.37,44.8667415799,133.13,45.6295,3.32,45.7501220791,1.2595,0,1.2595,44.37,3.32,44.4940366791,133.11
2022-01-04 07:30:00,45.6425,4.94,45.9090558196,1.2525,0,1.2525,44.39,4.94,44.6640313899,133.03,45.2825,4.88,45.5446946005,1.2525,0,1.2525,44.03,4.88,44.2996083504,133.0
2022-01-04 08:00:00,47.32,5.69,47.6608696941,1.3,0,1.3,46.02,5.69,46.3704269982,132.66,46.91,5.14,47.1907586292,1.3,0,1.3,45.61,5.14,45.8987113109,132.6
2022-01-04 08:30:00,50.7615,5.97,51.1113566857,1.3815,0,1.3815,49.38,5.97,49.7395747871,133.61,50.3615,5.9,50.705923542,1.3815,0,1.3815,48.98,5.9,49.3340693639,133.56
2022-01-04 09:00:00,52.8335,6.68,53.2541183595,1.8735,0,1.8735,50.96,6.68,51.3959531481,133.77,52.4235,6.61,52.8385792036,1.8735,0,1.8735,50.55,6.61,50.9803354246,133.73
2022-01-04 09:30:00,55.0915,7.1,55.5471274887,3.9215,0,3.9215,51.17,7.1,51.6602255125,133.53,54.6615,7.02,55.1104344226,3.9215,0,3.9215,50.74,7.02,51.223315004,133.51
2022-01-04 10:00:00,56.006,7.17,56.4630935745,4.976,0,4.976,51.03,7.17,51.5312507126,133.53,55.596,7.09,56.0462604997,4.976,0,4.976,50.62,7.09,51.1141125326,133.51
2022-01-04 10:30:00,57.166,7.01,57.5941981106,6.446,0,6.446,50.72,7.01,51.2021337446,133.53,56.756,6.93,57.1775168751,6.446,0,6.446,50.31,6.93,50.7850470119,133.59
2022-01-04 11:00:00,59.9375,7.23,60.3719869331,10.5375,0,10.5375,49.4,7.23,49.9262746457,133.73,59.5275,7.15,59.9553646995,10.5375,0,10.5375,48.99,7.15,49.5090153406,133.73
2022-01-04 11:30:00,62.937,7.09,63.3350935027,15.557,0,15.557,47.38,7.09,47.90754116,133.62,62.547,7.01,62.9385995157,15.557,0,15.557,46.99,7.01,47.5100010524,133.59
2022-01-04 12:00:00,69.0355,6.59,69.3493212674,26.6855,0,26.6855,42.35,6.59,42.8596616879,133.62,68.6755,6.51,68.9833632135,26.6855,0,26.6855,41.99,6.51,42.4916485912,133.59
2022-01-04 12:30:00,74.8125,6.43,75.0883150447,36.4325,0,36.4325,38.38,6.43,38.9148981754,133.84,74.5025,6.35,74.7726220367,36.4325,0,36.4325,38.07,6.35,38.5959505648,133.82
2022-01-04 13:00:00,68.8415,6.31,69.130081891,27.5415,0,27.5415,41.3,6.31,41.7792544213,133.84,68.5115,6.23,68.7941751331,27.5415,0,27.5415,40.97,6.23,41.4409676528,133.82
2022-01-04 13:30:00,65.622,6.42,65.9352961926,22.162,0,22.162,43.46,6.42,43.9316286973,134.24,65.262,6.33,65.5682662879,22.162,0,22.162,43.1,6.33,43.562356456,134.2
2022-01-04 14:00:00,66.446,6.16,66.7309262336,24.426,0,24.426,42.02,6.16,42.4691181919,134.39,66.096,6.08,66.3750526629,24.426,0,24.426,41.67,6.08,42.1112253443,134.37
2022-01-04 14:30:00,63.7425,5.73,63.9995250471,22.2025,0,22.2025,41.54,5.73,41.9333339958,134.39,63.4125,5.65,63.6637075283,22.2025,0,22.2025,41.21,5.65,41.5955117771,134.37
2022-01-04 15:00:00,61.9735,5.7,62.2350761408,18.7635,0,18.7635,43.21,5.7,43.5843331944,134.3,61.6135,5.63,61.8701889625,18.7635,0,18.7635,42.85,5.63,43.2182762266,134.37
2022-01-04 15:30:00,59.7745,5.64,60.0399904251,13.1845,0,13.1845,46.59,5.64,46.9301363731,134.21,59.3945,5.5600000000000005,59.6541719434,13.1845,0,13.1845,46.21,5.5600000000000005,46.5432884528,134.23
2022-01-04 16:00:00,58.1445,6.57,58.514509143,6.5344999999999995,0,6.5344999999999995,51.61,6.57,52.0265028615,134.21,57.7245,6.48,58.0870751566,6.5344999999999995,0,6.5344999999999995,51.19,6.48,51.5985125755,134.23
2022-01-04 16:30:00,60.0275,7.72,60.5218898932,4.3575,0,4.3575,55.67,7.72,56.2027339193,133.67,59.5775,7.63,60.0640941516,4.3575,0,4.3575,55.22,7.63,55.7446436889,133.66
2022-01-04 17:00:00,65.917,8.62,66.4782316928,7.007,0,7.007,58.91,8.62,59.5373202286,133.48,65.437,8.52,65.9893276902,7.007,0,7.007,58.43,8.52,59.0479068215,133.46
2022-01-04 17:30:00,69.3445,9.15,69.9455658369,7.5045,0,7.5045,61.84,9.15,62.5132633927,132.99,68.8445,9.04,69.4354864623,7.5045,0,7.5045,61.34,9.04,62.0025580117,132.94
2022-01-04 18:00:00,69.707,9.1,70.2984768612,7.497,0,7.497,62.21,9.1,62.8720454574,132.91,69.207,8.99,69.7884585659,7.497,0,7.497,61.71,8.99,62.3613999201,132.94
2022-01-04 18:30:00,68.0495,8.66,68.5983239609,4.3795,0,4.3795,63.67,8.66,64.256240942,133.11,67.5195,8.54,68.0574351577,4.3795,0,4.3795,63.14,8.54,63.7149213293,133.1
2022-01-04 19:00:00,63.9485,8.01,64.448202087,1.4585,0,1.4585,62.49,8.01,63.0012714157,133.11,63.4385,7.92,63.9309759213,1.4585,0,1.4585,61.98,7.92,62.4839723449,133.1
2022-01-04 19:30:00,60.281,7.13,60.701201479,1.451,0,1.451,58.83,7.13,59.2604910543,133.3,59.801,7.03,60.2127934994,1.451,0,1.451,58.35,7.03,58.7719610018,133.28
2022-01-04 20:00:00,58.193,5.7,58.471490908,3.883,0,3.883,54.31,5.7,54.6082969886,133.81,57.753,5.61,58.0248318309,3.883,0,3.883,53.87,5.61,54.1613238391,133.78
2022-01-04 20:30:00,55.0915,4.53,55.2774300438,1.8415,0,1.8415,53.25,4.53,53.4423371495,133.99,54.6515,4.47,54.8339981421,1.8415,0,1.8415,52.81,4.47,52.9988396099,133.97
2022-01-04 21:00:00,52.934,3.47,53.0476131037,1.464,0,1.464,51.47,3.47,51.5868374685,134.25,52.514,3.4,52.6239507829,1.464,0,1.464,51.05,3.4,51.1630970525,134.22
2022-01-04 21:30:00,49.6535,2.5,49.716396312,1.4435,0,1.4435,48.21,2.5,48.274777058,134.74,49.2635,2.44,49.3238890625,1.4435,0,1.4435,47.82,2.44,47.8822096399,134.71
2022-01-04 22:00:00,46.9165,1.3,46.9345072654,1.5065,0,1.5065,45.41,1.3,45.428604425,135.36,46.5465,1.25,46.5632812659,1.5065,0,1.5065,45.04,1.25,45.0573423539,135.33
2022-01-04 22:30:00,44.2755,0.53,44.2786720696,1.5155,0,1.5155,42.76,0.53,42.7632844856,134.75,43.9155,0.49,43.9182335739,1.5155,0,1.5155,42.4,0.49,42.4028312734,134.74
2022-01-04 23:00:00,40.884,-0.18,40.8843962411,1.504,0,1.504,39.38,-0.18,39.3804113742,134.85,40.554,-0.21,40.5545437158,1.504,0,1.504,39.05,-0.21,39.0505646566,134.84
2022-01-04 23:30:00,38.055,-0.89,38.0654058825,1.505,0,1.505,36.55,-0.89,36.5608342356,134.85,37.755,-0.9,37.7657255326,1.505,0,1.505,36.25,-0.9,36.2611706926,134.84
2022-01-05 00:00:00,36.3715,-1.19,36.3909619583,1.4615,0,1.4615,34.91,-1.19,34.9302762657,134.58,36.0815,-1.22,36.1021196365,1.4615,0,1.4615,34.62,-1.22,34.6414895754,134.56
2022-01-05 00:30:00,42.1155,0.14,42.1157326928,1.4155,0,1.4155,40.7,0.14,40.7002407855,134.58,41.7955,0.11,41.7956447522,1.4155,0,1.4155,40.38,0.11,40.3801498264,134.63
2022-01-05 01:00:00,43.4765,0.86,43.4850049126,1.4065,0,1.4065,42.07,0.86,42.0787891936,134.38,43.1265,0.8200000000000001,43.1342949664,1.4065,0,1.4065,41.72,0.8200000000000001,41.728057707,134.34
2022-01-05 01:30:00,42.069,0.61,42.0734222639,1.419,0,1.419,40.65,0.61,40.6545766181,133.86,41.739,0.58,41.7430296097,1.419,0,1.419,40.32,0.58,40.3241714112,133.85
2022-01-05 02:00:00,40.956,0.21,40.9565383791,1.486,0,1.486,39.47,0.21,39.4705586482,134.24,40.626,0.18,40.6263987575,1.486,0,1.486,39.14,0.18,39.1404138966,134.22
2022-01-05 02:30:00,41.547,0.21,41.5475307209,1.437,0,1.437,40.11,0.21,40.1105497345,134.46,41.227,0.19,41.2274378176,1.437,0,1.437,39.79,0.19,39.790453629,134.42
2022-01-05 03:00:00,40.779,-0.02,40.7790049045,1.509,0,1.509,39.27,-0.02,39.2700050929,134.6,40.459,-0.04,40.4590197731,1.509,0,1.509,38.95,-0.04,38.9500205391,134.58
2022-01-05 03:30:00,39.9145,-0.38,39.9163088255,1.4545,0,1.4545,38.46,-0.38,38.4618772293,134.6,39.5945,-0.4,39.5965204311,1.4545,0,1.4545,38.14,-0.4,38.1420974777,134.58
2022-01-05 04:00:00,38.752,-0.62,38.7569594267,1.512,0,1.512,37.24,-0.62,37.2451607595,134.91,38.442,-0.65,38.4474948989,1.512,0,1.512,36.93,-0.65,36.9357198387,134.88
2022-01-05 04:30:00,38.5985,-0.81,38.6069980994,1.5385,0,1.5385,37.06,-0.81,37.068850805,135.08,38.2985,-0.8300000000000001,38.307492769,1.5385,0,1.5385,36.76,-0.8300000000000001,36.7693690454,135.06
2022-01-05 05:00:00,38.356,-1.02,38.3695600183,1.526,0,1.526,36.83,-1.02,36.8441216478,135.08,38.056,-1.05,38.0704824766,1.526,0,1.526,36.53,-1.05,36.5450872211,134.96
2022-01-05 05:30:00,38.2705,-0.77,38.2782453915,1.5405,0,1.5405,36.73,-0.77,36.7380701725,134.98,37.9705,-0.78,37.9785106376,1.5405,0,1.5405,36.43,-0.78,36.438349304,134.96
2022-01-05 06:00:00,38.715,-0.02,38.715005166,1.4849999999999999,0,1.4849999999999999,37.23,-0.02,37.230005372,134.98,38.405,-0.04,38.4050208306,1.4849999999999999,0,1.4849999999999999,36.92,-0.04,36.9200216685,134.87
2022-01-05 06:30:00,44.3955,0.99,44.406536909,1.5055,0,1.5055,42.89,0.99,42.9014242188,134.3,44.0455,0.96,44.0559606665,1.5055,0,1.5055,42.54,0.96,42.5508307792,134.27
2022-01-05 07:00:00,48.264,2.51,48.3292230022,1.484,0,1.484,46.78,2.51,46.8472891425,134.3,47.884,2.46,47.9471485701,1.484,0,1.484,46.4,2.46,46.4651654468,134.27
2022-01-05 07:30:00,52.4615,4.47,52.651589551,1.4815,0,1.4815,50.98,4.47,51.1755928153,134.14,52.0515,4.39,52.2362972678,1.4815,0,1.4815,50.57,4.39,50.760191095,134.11
2022-01-05 08:00:00,55.352,5.18,55.5938513147,1.422,0,1.422,53.93,5.18,54.1781994902,133.83,54.912,5.11,55.1492506205,1.422,0,1.422,53.49,5.11,53.7335295695,133.8
2022-01-05 08:30:00,56.8365,6.4,57.1956967984,1.6165,0,1.6165,55.22,6.4,55.5896429202,134.18,56.3865,6.3,56.7373543818,1.6165,0,1.6165,54.77,6.3,55.1311427416,134.15
2022-01-05 09:00:00,59.559,6.78,59.9436642273,4.039,0,4.039,55.52,6.78,55.9324485429,133.86,59.099,6.68,59.4753243034,4.039,0,4.039,55.06,6.68,55.4637359001,133.85
2022-01-05 09:30:00,63.835,7.46,64.2694237177,7.805,0,7.805,56.03,7.46,56.524441616,133.51,63.375,7.36,63.8009421952,7.805,0,7.805,55.57,7.36,56.0552807503,133.49
2022-01-05 10:00:00,65.404,7.04,65.7817969958,11.764,0,11.764,53.64,7.04,54.1000110906,133.03,64.954,6.95,65.3247626555,11.764,0,11.764,53.19,6.95,53.6421345586,133.02
2022-01-05 10:30:00,66.7385,5.88,66.9970281598,17.7585,0,17.7585,48.98,5.88,49.3316815039,133.83,66.3385,5.79,66.5906951627,17.7585,0,17.7585,48.58,5.79,48.9238234401,133.81
2022-01-05 11:00:00,70.894,5.73,71.1251863688,25.204,0,25.204,45.69,5.73,46.0478989749,134.55,70.514,5.65,70.7399936104,25.204,0,25.204,45.31,5.65,45.6609088828,134.52
2022-01-05 11:30:00,71.5185,5.12,71.701535843,29.6385,0,29.6385,41.88,5.12,42.1918096317,134.8,71.1785,5.04,71.3567128044,29.6385,0,29.6385,41.54,5.04,41.8446316748,134.78
2022-01-05 12:00:00,72.763,4.98,72.9332199275,29.923000000000002,0,29.923000000000002,42.84,4.98,43.1284824681,135.2,72.423,4.9,72.5885729919,29.923000000000002,0,29.923000000000002,42.5,4.9,42.7815380743,135.18
2022-01-05 12:30:00,73.61,5.5600000000000005,73.8196836894,29.19,0,29.19,44.42,5.5600000000000005,44.7666170265,135.29,73.24,5.48,73.4447275167,29.19,0,29.19,44.05,5.48,44.3895584569,135.28
2022-01-05 13:00:00,73.2805,5.01,73.4515607748,29.7605,0,29.7605,43.52,5.01,43.8074251697,134.95,72.9205,4.92,73.0862895504,29.7605,0,29.7605,43.16,4.92,43.439521176,134.95
2022-01-05 13:30:00,70.659,4.63,70.8105301562,27.409,0,27.409,43.25,4.63,43.4971194449,134.95,70.309,4.5600000000000005,70.4567177848,27.409,0,27.409,42.9,4.5600000000000005,43.1416689524,134.95
2022-01-05 14:00:00,70.2645,4.42,70.4033831591,29.1845,0,29.1845,41.08,4.42,41.3171005759,135.11,69.9345,4.34,70.0690366014,29.1845,0,29.1845,40.75,4.34,40.9804599779,135.11
2022-01-05 14:30:00,64.016,4.67,64.1861134203,20.216,0,20.216,43.8,4.67,44.0482564922,135.11,63.656,4.59,63.821269464,20.216,0,20.216,43.44,4.59,43.681823451,135.11
2022-01-05 15:00:00,60.411,4.82,60.602981123,15.001,0,15.001,45.41,4.82,45.6650906054,134.85,60.041,4.74,60.2278115242,15.001,0,15.001,45.04,4.74,45.2887314903,134.88
2022-01-05 15:30:00,55.7775,5.68,56.0659603168,8.5075,0,8.5075,47.27,5.68,47.6100336064,134.53,55.3975,5.6,55.6798258461,8.5075,0,8.5075,46.89,5.6,47.2232156889,134.55
2022-01-05 16:00:00,54.3495,6.27,54.709972128,3.7695,0,3.7695,50.58,6.27,50.9671394135,134.25,53.9395,6.18,54.2923757101,3.7695,0,3.7695,50.17,6.18,50.5491968284,134.27
2022-01-05 16:30:00,57.8205,7.17,58.2633600151,3.3505000000000003,0,3.3505000000000003,54.47,7.17,54.9398744083,133.49,57.3705,7.06,57.8032686814,3.3505000000000003,0,3.3505000000000003,54.02,7.06,54.4793905986,133.48
2022-01-05 17:00:00,71.295,7.45,71.68318858,19.255,0,19.255,52.04,7.45,52.5705630558,133.49,70.875,7.35,71.2550919233,19.255,0,19.255,51.62,7.35,52.1406453738,133.48
2022-01-05 17:30:00,80.834,8.19,81.2478409313,29.924,0,29.924,50.91,8.19,51.5645634133,133.49,80.424,8.08,80.8288696939,29.924,0,29.924,50.5,8.08,51.1423151607,133.48
2022-01-05 18:00:00,80.132,7.96,80.5263871287,29.702,0,29.702,50.43,7.96,51.0543484926,133.49,79.722,7.85,80.1075513544,29.702,0,29.702,50.02,7.85,50.6322318291,133.48
2022-01-05 18:30:00,69.5235,7.89,69.9697731328,13.8835,0,13.8835,55.64,7.89,56.1966342409,133.86,69.0735,7.79,69.5113839759,13.8835,0,13.8835,55.19,7.79,55.737063073,133.84
2022-01-05 19:00:00,62.8035,7.0,63.1924015389,6.2935,0,6.2935,56.51,7.0,56.9419010923,133.97,62.3435,6.89,62.7230746396,6.2935,0,6.2935,56.05,6.89,56.4718921234,133.93
2022-01-05 19:30:00,63.9135,6.31,64.2242289346,10.9635,0,10.9635,52.95,6.31,53.3246528353,134.33,63.4935,6.22,63.7974368,10.9635,0,10.9635,52.53,6.22,52.8969687222,134.31
2022-01-05 20:00:00,55.0615,5.41,55.3266380892,1.6615,0,1.6615,53.4,5.41,53.6733462717,134.16,54.6215,5.31,54.8789974603,1.6615,0,1.6615,52.96,5.31,53.2255361645,134.14
2022-01-05 20:30:00,52.106,4.79,52.3257043526,1.206,0,1.206,50.9,4.79,51.1248872859,134.42,51.686,4.72,51.9010693146,1.206,0,1.206,50.48,4.72,50.700185404,134.39
2022-01-05 21:00:00,49.3045,3.51,49.4292810007,1.2745,0,1.2745,48.03,3.51,48.1580834336,134.06,48.9145,3.44,49.0353128903,1.2745,0,1.2745,47.64,3.44,47.7640366803,134.04
2022-01-05 21:30:00,46.3755,2.59,46.447767441,1.1555,0,1.1555,45.22,2.59,45.2941110963,134.36,46.0055,2.5300000000000002,46.0750141644,1.1555,0,1.1555,44.85,2.5300000000000002,44.9213022963,134.33
2022-01-05 22:00:00,44.7005,1.94,44.7425781583,1.2705,0,1.2705,43.43,1.94,43.4733079027,134.79,44.3505,1.88,44.3903283413,1.2705,0,1.2705,43.08,1.88,43.1210018436,134.77
2022-01-05 22:30:00,40.294,0.58,40.2981741026,1.184,0,1.184,39.11,0.58,39.1143004539,134.52,39.974,0.53,39.9775133794,1.184,0,1.184,38.79,0.53,38.7936206096,134.5
2022-01-05 23:00:00,37.706,0.13,37.7062241016,1.326,0,1.326,36.38,0.13,36.3802322697,134.9,37.406,0.12,37.406192482,1.326,0,1.326,36.08,0.12,36.080199556,134.88
2022-01-05 23:30:00,34.6605,-0.34,34.6621675642,1.2205,0,1.2205,33.44,-0.34,33.4417284242,135.07,34.3805,-0.36,34.3823847377,1.2205,0,1.2205,33.16,-0.36,33.1619541041,135.05
2022-01-06 00:00:00,33.958,-0.29,33.9592382718,1.318,0,1.318,32.64,-0.29,32.6412882711,134.84,33.698,-0.32,33.6995193438,1.318,0,1.318,32.38,-0.32,32.3815811844,134.82
2022-01-06 00:30:00,41.154,0.92,41.1642820416,1.304,0,1.304,39.85,0.92,39.8606184097,134.93,40.844,0.88,40.8534788727,1.304,0,1.304,39.54,0.88,39.5497914027,134.9
2022-01-06 01:00:00,42.724,1.5,42.7503236947,1.434,0,1.434,41.29,1.5,41.3172373229,134.6,42.384,1.46,42.4091388264,1.434,0,1.434,40.95,1.46,40.9760185962,134.58
2022-01-06 01:30:00,41.353,1.35,41.3750300181,1.343,0,1.343,40.01,1.35,40.0327690773,134.3,41.033,1.31,41.0539058921,1.343,0,1.343,39.69,1.31,39.7116129111,134.27
2022-01-06 02:00:00,40.2895,1.29,40.3101464925,1.4795,0,1.4795,38.81,1.29,38.8314331438,134.4,39.9695,1.25,39.989041377,1.4795,0,1.4795,38.49,1.25,38.5102921308,134.4
2022-01-06 02:30:00,40.198,1.12,40.2135997394,1.408,0,1.408,38.79,1.12,38.8061657472,134.6,39.888,1.08,39.90261826,1.408,0,1.408,38.48,1.08,38.4951529416,134.57
2022-01-06 03:00:00,39.5035,0.63,39.5085232861,1.4835,0,1.4835,38.02,0.63,38.025219263,134.69,39.1935,0.6000000000000001,39.1980923292,1.4835,0,1.4835,37.71,0.6000000000000001,37.7147729676,134.67
2022-01-06 03:30:00,38.0005,-0.09,38.0006065774,1.4105,0,1.4105,36.59,-0.09,36.5901106858,135.07,37.7105,0.37,37.7123151006,1.4105,0,1.4105,36.3,0.37,36.301885626,135.04
2022-01-06 04:00:00,38.754,1.8599999999999999,38.7986097174,1.524,0,1.524,37.23,1.8599999999999999,37.276433574,135.31,38.444,1.8,38.486116146,1.524,0,1.524,36.92,1.8,36.9638526131,135.29
2022-01-06 04:30:00,38.286,1.9100000000000001,38.3336131352,1.436,0,1.436,36.85,1.9100000000000001,36.8994661208,133.23,37.986,1.8599999999999999,38.0315105669,1.436,0,1.436,36.55,1.8599999999999999,36.5972963482,133.19
2022-01-06 05:00:00,38.1335,1.67,38.1700500687,1.5335,0,1.5335,36.6,1.67,36.6380799169,133.23,37.8335,1.62,37.8681676643,1.5335,0,1.5335,36.3,1.62,36.3361307792,133.26
2022-01-06 05:30:00,43.0865,2.02,43.133825268,1.5265,0,1.5265,41.56,2.02,41.6090615131,133.3,42.7465,1.96,42.7914110804,1.5265,0,1.5265,41.22,1.96,41.2665724285,133.26
2022-01-06 06:00:00,44.0515,2.3,44.1115024937,1.5314999999999999,0,1.5314999999999999,42.52,2.3,42.582160584,132.63,43.7215,2.25,43.7793565765,1.5314999999999999,0,1.5314999999999999,42.19,2.25,42.2499538461,132.61
2022-01-06 06:30:00,44.1025,3.44,44.2364567551,1.5325,0,1.5325,42.57,3.44,42.7087637377,132.63,43.7425,3.37,43.8721233387,1.5325,0,1.5325,42.21,3.37,42.3443148486,132.61
2022-01-06 07:00:00,47.659,4.93,47.9133090174,1.5390000000000001,0,1.5390000000000001,46.12,4.93,46.3827478703,132.2,47.289,4.86,47.5380807459,1.5390000000000001,0,1.5390000000000001,45.75,4.86,46.007413533,132.18
2022-01-06 07:30:00,50.2605,7.38,50.7994316922,1.5205000000000002,0,1.5205000000000002,48.74,7.38,49.2955576092,132.28,49.8505,7.05,50.3465475505,1.5205000000000002,0,1.5205000000000002,48.33,7.05,48.8414926062,132.27
2022-01-06 08:00:00,53.3875,7.79,53.9528428931,1.4575,0,1.4575,51.93,7.79,52.5110369351,133.43,52.9675,7.69,53.5228190238,1.4575,0,1.4575,51.51,7.69,52.080862128,133.42
2022-01-06 08:30:00,56.023,8.2,56.6199304927,4.143,0,4.143,51.88,8.2,52.5240364024,133.81,55.603,8.1,56.1898888502,4.143,0,4.143,51.46,8.1,52.0935850177,133.79
2022-01-06 09:00:00,58.6985,8.53,59.3150470138,7.5685,0,7.5685,51.13,8.53,51.836645339,133.46,58.2785,8.41,58.8821845914,7.5685,0,7.5685,50.71,8.41,51.4026477917,133.43
2022-01-06 09:30:00,59.374,9.33,60.1025854352,5.974,0,5.974,53.4,9.33,54.208937455,133.14,58.934,9.22,59.6508571271,5.974,0,5.974,52.96,9.22,53.7565809925,133.12
2022-01-06 10:00:00,59.235,9.79,60.0385653143,5.805,0,5.805,53.43,9.79,54.3195084661,133.04,58.805,9.68,59.5963960739,5.805,0,5.805,53.0,9.68,53.8767333828,133.02
2022-01-06 10:30:00,60.2065,9.69,60.9812982992,5.7765,0,5.7765,54.43,9.69,55.2858119231,132.86,59.7565,9.57,60.5179658635,5.7765,0,5.7765,53.98,9.57,54.8217593661,132.84
2022-01-06 11:00:00,60.1945,9.92,61.0064277781,5.7045,0,5.7045,54.49,9.92,55.3856163638,133.07,59.7545,9.8,60.5527891203,5.7045,0,5.7045,54.05,9.8,54.9312524889,133.06
2022-01-06 11:30:00,62.048,9.8,62.8171497602,5.358,0,5.358,56.69,9.8,57.5308273885,133.07,61.588,9.68,62.3440786603,5.358,0,5.358,56.23,9.68,57.0571231311,133.06
2022-01-06 12:00:00,62.6565,9.91,63.4353615285,5.6765,0,5.6765,56.98,9.91,57.835356833,132.99,62.1965,9.79,62.9622800751,5.6765,0,5.6765,56.52,9.79,57.3616117277,132.99
2022-01-06 12:30:00,63.3685,10.44,64.2227404604,5.4885,0,5.4885,57.88,10.44,58.8140119359,132.9,62.8985,10.3,63.7362636358,5.4885,0,5.4885,57.41,10.3,58.3266499981,132.9
2022-01-06 13:00:00,63.1565,10.19,63.9732724835,5.1365,0,5.1365,58.02,10.19,58.9080342568,132.9,62.6965,10.07,63.5000473405,5.1365,0,5.1365,57.56,10.07,58.4342237049,132.9
2022-01-06 13:30:00,63.4235,9.77,64.1715922527,5.8735,0,5.8735,57.55,9.77,58.3734134688,133.23,62.9535,9.65,63.6888189736,5.8735,0,5.8735,57.08,9.65,57.8899723614,133.23
2022-01-06 14:00:00,63.165,9.41,63.8620804938,8.255,0,8.255,54.91,9.41,55.7104675981,133.32,62.725,9.29,63.4092242895,8.255,0,8.255,54.47,9.29,55.2565380747,133.32
2022-01-06 14:30:00,62.2855,8.86,62.9125036082,8.7055,0,8.7055,53.58,8.86,54.3076053606,133.67,61.8455,8.74,62.4600149716,8.7055,0,8.7055,53.14,8.74,53.8539432168,133.67
2022-01-06 15:00:00,59.806,8.99,60.4779111412,5.266,0,5.266,54.54,8.99,55.2759595123,133.84,59.366,8.88,60.0264637972,5.266,0,5.266,54.1,8.88,54.8239400262,133.83
2022-01-06 15:30:00,59.113,9.04,59.8002371985,3.333,0,3.333,55.78,9.04,56.507787074,133.94,58.673,8.92,59.3471762513,3.333,0,3.333,55.34,8.92,56.0542772677,133.93
2022-01-06 16:00:00,59.504,9.77,60.3007372758,1.834,0,1.834,57.67,9.77,58.4917242009,133.94,59.044,9.65,59.8273886778,1.834,0,1.834,57.21,9.65,58.0181575026,133.93
2022-01-06 16:30:00,61.742,10.35,62.6034908292,1.342,0,1.342,60.4,10.35,61.2803598227,133.45,61.252,10.22,62.0987592791,1.342,0,1.342,59.91,10.22,60.7754596856,133.45
2022-01-06 17:00:00,65.459,11.17,66.405192425,2.159,0,2.159,63.3,11.17,64.2779814555,133.04,64.949,11.05,65.8822821478,2.159,0,2.159,62.79,11.05,63.7548947141,133.04
2022-01-06 17:30:00,76.942,10.21,77.616463872,13.612,0,13.612,63.33,10.21,64.1477435301,133.12,76.442,10.07,77.1024270954,13.612,0,13.612,62.83,10.07,63.6318615161,133.1
2022-01-06 18:00:00,77.2395,10.03,77.8880045979,13.3095,0,13.3095,63.93,10.03,64.712022067,133.12,76.7195,9.9,77.355618285,13.3095,0,13.3095,63.41,9.9,64.178174639,133.1
2022-01-06 18:30:00,68.4955,9.46,69.1456804164,2.2155,0,2.2155,66.28,9.46,66.9516990076,133.62,67.9655,9.34,68.6042621872,2.2155,0,2.2155,65.75,9.34,66.4100752898,133.62
2022-01-06 19:00:00,65.3365,9.66,66.0467548957,1.5465,0,1.5465,63.79,9.66,64.5172821808,133.8,64.8165,9.53,65.513354152,1.5465,0,1.5465,63.27,9.53,63.9836994867,133.77
2022-01-06 19:30:00,62.018,9.17,62.6922740376,1.328,0,1.328,60.69,9.17,61.3788644405,132.79,61.528,9.07,62.1929231022,1.328,0,1.328,60.2,9.07,60.8794292023,132.78
2022-01-06 20:00:00,59.313,8.01,59.8514165998,1.293,0,1.293,58.02,8.01,58.5703039091,133.15,58.833,7.9,59.3610300534,1.293,0,1.293,57.54,7.9,58.079786501,133.15
2022-01-06 20:30:00,55.9595,7.3,56.4336392611,1.2595,0,1.2595,54.7,7.3,55.1849617197,133.72,55.5295,7.2,55.9943333762,1.2595,0,1.2595,54.27,7.2,54.7455285845,133.71
2022-01-06 21:00:00,53.2245,6.49,53.6187234112,1.1145,0,1.1145,52.11,6.49,52.5125908711,134.19,52.8045,6.4,53.1909317483,1.1145,0,1.1145,51.69,6.4,52.0847012087,134.19
2022-01-06 21:30:00,52.873,5.66,53.1750856041,1.223,0,1.223,51.65,5.66,51.9591964911,133.67,52.443,5.58,52.7390239671,1.223,0,1.223,51.22,5.58,51.5230511519,133.68
2022-01-06 22:00:00,50.1475,4.76,50.3729029961,1.4475,0,1.4475,48.7,4.76,48.9320712825,133.4,49.7575,4.67,49.9761713845,1.4475,0,1.4475,48.31,4.67,48.5351934167,133.42
2022-01-06 22:30:00,46.186,3.2800000000000002,46.3023217128,1.426,0,1.426,44.76,3.2800000000000002,44.8800178253,133.56,45.806,3.23,45.9197401561,1.426,0,1.426,44.38,3.23,44.4973853164,133.52
2022-01-06 23:00:00,43.367,2.55,43.4419059089,1.397,0,1.397,41.97,2.55,42.0473946874,133.7,43.027,2.49,43.0989887236,1.397,0,1.397,41.63,2.49,41.7044002475,133.68
2022-01-06 23:30:00,41.232,2.27,41.2944393835,1.472,0,1.472,39.76,2.27,39.8247473313,133.84,40.912,2.22,40.9721874447,1.472,0,1.472,39.44,2.22,39.502430305,133.84
2022-01-07 00:00:00,40.1755,2.2800000000000002,40.240144138,1.5055,0,1.5055,38.67,2.2800000000000002,38.7371565812,134.28,39.8655,2.21,39.9267102358,1.5055,0,1.5055,38.36,2.21,38.423608628,134.28
2022-01-07 00:30:00,45.099,3.71,45.2513414276,1.459,0,1.459,43.64,3.71,43.7974165905,133.6,44.749,3.65,44.8976113062,1.459,0,1.459,43.29,3.65,43.443602521,133.59
2022-01-07 01:00:00,46.733,4.23,46.9240470228,1.7229999999999999,0,1.7229999999999999,45.01,4.23,45.2083288786,133.6,46.373,4.16,46.559217444,1.7229999999999999,0,1.7229999999999999,44.65,4.16,44.8433729775,133.59
2022-01-07 01:30:00,44.831,4.37,45.0434841126,1.471,0,1.471,43.36,4.37,43.5796569514,133.07,44.471,4.28,44.6764842059,1.471,0,1.471,43.0,4.28,43.2124796789,133.06
2022-01-07 02:00:00,43.5515,4.1,43.7440641945,1.5915,0,1.5915,41.96,4.1,42.1598339655,133.66,43.2115,4.04,43.399946224,1.5915,0,1.5915,41.62,4.04,41.8156190914,133.65
2022-01-07 02:30:00,43.9945,3.98,44.1741602099,1.5045000000000002,0,1.5045000000000002,42.49,3.98,42.6759944231,133.89,43.6445,3.9,43.8184023014,1.5045000000000002,0,1.5045000000000002,42.14,3.9,42.3200850661,133.88
2022-01-07 03:00:00,43.5525,3.96,43.7321604343,1.6825,0,1.6825,41.87,3.96,42.0568484316,133.89,43.2225,3.89,43.3971958339,1.6825,0,1.6825,41.54,3.89,41.7217413347,133.88
2022-01-07 03:30:00,42.208,3.63,42.3638072416,1.5779999999999998,0,1.5779999999999998,40.63,3.63,40.7918349673,133.96,41.878,3.55,42.0281974869,1.5779999999999998,0,1.5779999999999998,40.3,3.55,40.4560564069,133.95
2022-01-07 04:00:00,40.7565,3.25,40.8858752169,1.6265,0,1.6265,39.13,3.25,39.2647348138,134.39,40.4465,3.19,40.5721020191,1.6265,0,1.6265,38.82,3.19,38.9508472308,134.37
2022-01-07 04:30:00,42.2695,3.03,42.3779604305,1.5295,0,1.5295,40.74,3.03,40.852521342,134.68,41.9295,2.9699999999999998,42.0345556685,1.5295,0,1.5295,40.4,2.9699999999999998,40.5090224518,134.68
2022-01-07 05:00:00,41.5985,2.84,41.6953330992,1.5085000000000002,0,1.5085000000000002,40.09,2.84,40.1904677753,134.52,41.2685,2.77,41.3613586848,1.5085000000000002,0,1.5085000000000002,39.76,2.77,39.8563733925,134.49
2022-01-07 05:30:00,41.3765,2.94,41.4808190885,1.4465,0,1.4465,39.93,2.94,40.0380881162,134.42,41.0565,2.88,41.157388064,1.4465,0,1.4465,39.61,2.88,39.7145628202,134.41
2022-01-07 06:00:00,42.058,-0.86,42.0667917008,1.548,0,1.548,40.51,-0.86,40.5191275819,134.69,41.738,-0.38,41.7397298027,1.548,0,1.548,40.19,-0.38,40.1917964266,134.68
2022-01-07 06:30:00,45.9505,-0.22,45.9510266507,1.5005000000000002,0,1.5005000000000002,44.45,-0.22,44.4505444286,132.66,45.5805,-0.22,45.5810309257,1.5005000000000002,0,1.5005000000000002,44.08,-0.22,44.0805489984,132.64
2022-01-07 07:00:00,49.327,1.11,49.3394875227,1.407,0,1.407,47.92,1.11,47.9328540773,131.32,48.937,1.07,48.9486962952,1.407,0,1.407,47.53,1.07,47.5420424467,131.3
2022-01-07 07:30:00,52.9625,8.84,53.6951767503,1.4025,0,1.4025,51.56,8.84,52.3123235959,131.03,52.5325,8.26,53.1779198188,1.4025,0,1.4025,51.13,8.26,51.7929000926,131.02
2022-01-07 08:00:00,53.8495,11.81,55.129345636,1.4495,0,1.4495,52.4,11.81,53.7143937879,133.07,53.4295,11.68,54.6912595416,1.4495,0,1.4495,51.98,11.68,53.2760997071,133.05
2022-01-07 08:30:00,53.9705,12.88,55.4861178156,1.6005,0,1.6005,52.37,12.88,53.9306156093,133.07,53.5405,12.74,55.0353771701,1.6005,0,1.6005,51.94,12.74,53.4796335066,133.05
2022-01-07 09:00:00,56.234,12.9,57.6946510172,4.564,0,4.564,51.67,12.9,53.2559752516,132.77,55.814,12.77,57.2562267007,4.564,0,4.564,51.25,12.77,52.8169991575,132.77
2022-01-07 09:30:00,57.5295,13.13,59.008815191,9.3095,0,9.3095,48.22,13.13,49.9756470693,132.77,57.1395,12.99,58.5974620632,9.3095,0,9.3095,47.83,12.99,49.5625766078,132.77
2022-01-07 10:00:00,56.7895,13.8,58.4421706497,5.3295,0,5.3295,51.46,13.8,53.2782469682,132.77,56.3695,13.66,58.0010011142,5.3295,0,5.3295,51.04,13.66,52.8363246262,132.77
2022-01-07 10:30:00,57.8015,13.83,59.4330068417,7.3815,0,7.3815,50.42,13.83,52.2823612703,132.55,57.4015,13.68,59.009106096,7.3815,0,7.3815,50.02,13.68,51.8569455329,132.55
2022-01-07 11:00:00,60.034,13.35,61.5004362261,12.204,0,12.204,47.83,13.35,49.658145354,132.43,59.644,13.21,61.0893676183,12.204,0,12.204,47.44,13.21,49.2448748602,132.42
2022-01-07 11:30:00,58.395,13.82,60.0080696657,8.865,0,8.865,49.53,13.82,51.421914589,132.52,58.015,13.68,59.606061982,8.865,0,8.865,49.15,13.68,51.0182800573,132.51
2022-01-07 12:00:00,58.809,13.67,60.3768778673,9.209,0,9.209,49.6,13.67,51.4492847375,132.3,58.399,13.52,59.9435868213,9.209,0,9.209,49.19,13.52,51.0141794014,132.3
2022-01-07 12:30:00,58.0345,14.28,59.7655552158,5.8845,0,5.8845,52.15,14.28,54.069778065,132.3,57.6145,14.13,59.3218973925,5.8845,0,5.8845,51.73,14.13,53.6250855477,132.3
2022-01-07 13:00:00,57.5705,14.63,59.4003313985,4.9505,0,4.9505,52.62,14.63,54.6159436429,132.02,57.1505,14.48,58.956340204,4.9505,0,4.9505,52.2,14.48,54.1711214578,132.02
2022-01-07 13:30:00,57.1025,14.22,58.8464434461,4.4725,0,4.4725,52.63,14.22,54.5172018724,132.25,56.6725,14.05,58.3881388319,4.4725,0,4.4725,52.2,14.05,54.0577700243,132.25
2022-01-07 14:00:00,61.2425,14.21,62.8694512959,11.4225,0,11.4225,49.82,14.21,51.8069155615,132.25,60.8425,14.06,62.4459238562,11.4225,0,11.4225,49.42,14.06,51.381124939,132.25
2022-01-07 14:30:00,61.695,14.12,63.2901842705,12.335,0,12.335,49.36,14.12,51.3398870275,132.62,61.305,13.97,62.8765769186,12.335,0,12.335,48.97,13.97,50.923686041,132.61
2022-01-07 15:00:00,56.554,13.58,58.1615965737,5.504,0,5.504,51.05,13.58,52.8253622799,132.62,56.154,13.44,57.7399802217,5.504,0,5.504,50.65,13.44,52.4028253055,132.61
2022-01-07 15:30:00,55.097,13.16,56.6468446518,5.297,0,5.297,49.8,13.16,51.5094709738,132.88,54.697,13.01,56.2229660281,5.297,0,5.297,49.4,13.01,51.0844408798,132.87
2022-01-07 16:00:00,55.076,13.83,56.7858668684,2.006,0,2.006,53.07,13.83,54.8424452409,132.88,54.646,13.68,56.3322972725,2.006,0,2.006,52.64,13.68,54.3885282022,132.87
2022-01-07 16:30:00,57.647,14.44,59.428025451,1.207,0,1.207,56.44,14.44,58.2579367983,132.59,57.197,14.29,58.9550753456,1.207,0,1.207,55.99,14.29,57.7848094225,132.57
2022-01-07 17:00:00,64.2205,15.0,65.9490153092,7.4205,0,7.4205,56.8,15.0,58.747255255,132.14,63.7605,14.84,65.4647001081,7.4205,0,7.4205,56.34,14.84,58.2616614936,132.12
2022-01-07 17:30:00,78.532,14.85,79.9236981377,27.892,0,27.892,50.64,14.85,52.7724558837,131.85,78.112,14.68,79.4794749857,27.892,0,27.892,50.22,14.68,52.3216093025,131.84
2022-01-07 18:00:00,79.0895,14.68,80.4403593369,28.7195,0,28.7195,50.37,14.68,52.4656011116,132.1,78.6995,14.52,80.0277558117,28.7195,0,28.7195,49.98,14.52,52.0464292723,132.1
2022-01-07 18:30:00,71.916,13.94,73.2545879519,19.306,0,19.306,52.61,13.94,54.4255059692,132.22,71.486,13.79,72.8039304983,19.306,0,19.306,52.18,13.79,53.9714415223,132.22
2022-01-07 19:00:00,61.679,13.35,63.107222574,4.659,0,4.659,57.02,13.35,58.5619577883,132.44,61.229,13.2,62.6356962203,4.659,0,4.659,56.57,13.2,58.089628162,132.43
2022-01-07 19:30:00,58.0685,12.43,59.3839674681,2.8085,0,2.8085,55.26,12.43,56.6407318102,132.26,57.6185,12.29,58.9146470943,2.8085,0,2.8085,54.81,12.29,56.1709907337,132.26
2022-01-07 20:00:00,54.652,11.74,55.8987361574,1.452,0,1.452,53.2,11.74,54.4799743025,132.64,54.212,11.6,55.4391643516,1.452,0,1.452,52.76,11.6,54.0201592001,132.63
2022-01-07 20:30:00,51.352,10.35,52.384639008,1.422,0,1.422,49.93,10.35,50.9914443804,132.79,50.952,10.23,51.9688291575,1.422,0,1.422,49.53,10.23,50.5754268395,132.79
2022-01-07 21:00:00,48.5585,9.46,49.471401054,1.4785,0,1.4785,47.08,9.46,48.0210162325,133.11,48.1685,9.34,49.0656702008,1.4785,0,1.4785,46.69,9.34,47.6150364906,133.11
2022-01-07 21:30:00,45.776,8.89,46.6312585719,1.466,0,1.466,44.31,8.89,45.1930105215,133.37,45.426,8.79,46.2686240988,1.466,0,1.466,43.96,8.79,44.8301873741,133.37
2022-01-07 22:00:00,44.4945,8.09,45.2239829101,1.5545,0,1.5545,42.94,8.09,43.6954425541,133.95,44.1445,7.99,44.8617540924,1.5545,0,1.5545,42.59,7.99,43.3329920499,133.95
2022-01-07 22:30:00,42.4135,6.64,42.9301127677,1.5935000000000001,0,1.5935000000000001,40.82,6.64,41.3565230647,133.59,42.0835,6.55,42.5901804675,1.5935000000000001,0,1.5935000000000001,40.49,6.55,41.0163699028,133.59
2022-01-07 23:00:00,38.1535,5.57,38.5579364366,1.6135000000000002,0,1.6135000000000002,36.54,5.57,36.9620954493,133.36,37.8535,5.5,38.2509798861,1.6135000000000002,0,1.6135000000000002,36.24,5.5,36.654980562,133.37
2022-01-07 23:30:00,37.6465,5.57,38.0563248653,1.6665,0,1.6665,35.98,5.57,36.4085882725,133.53,37.3665,5.5,37.7691053938,1.6665,0,1.6665,35.7,5.5,36.1211849197,133.54
2022-01-08 00:00:00,37.0195,4.96,37.3503009392,1.6095000000000002,0,1.6095000000000002,35.41,4.96,35.7556946513,133.45,36.7295,4.9,37.0549075056,1.6095000000000002,0,1.6095000000000002,35.12,4.9,35.4601804846,133.45
2022-01-08 00:30:00,42.726,6.28,43.1850607965,1.6560000000000001,0,1.6560000000000001,41.07,6.28,41.5473621305,133.24,42.406,6.19,42.8553956463,1.6560000000000001,0,1.6560000000000001,40.75,6.19,41.2174550403,133.24
2022-01-08 01:00:00,45.8235,6.48,46.2794074319,1.7835,0,1.7835,44.04,6.48,44.5141775168,132.56,45.4735,6.41,45.923058502800004,1.7835,0,1.7835,43.69,6.41,44.1577195969,132.55
2022-01-08 01:30:00,44.55,6.11,44.9670390397,1.6600000000000001,0,1.6600000000000001,42.89,6.11,43.3230215936,132.08,44.21,6.03,44.6193343742,1.6600000000000001,0,1.6600000000000001,42.55,6.03,42.9751486327,132.07
2022-01-08 02:00:00,43.2685,5.92,43.6716096824,1.7485,0,1.7485,41.52,5.92,41.9399189317,132.53,42.9385,5.83,43.3324783765,1.7485,0,1.7485,41.19,5.83,41.6005408619,132.52
2022-01-08 02:30:00,43.4915,5.84,43.8818433096,1.7615,0,1.7615,41.73,5.84,42.1366645571,132.67,43.1515,5.77,43.535558481,1.7615,0,1.7615,41.39,5.77,41.7902500591,132.65
2022-01-08 03:00:00,43.0865,5.46,43.4310727734,1.7165,0,1.7165,41.37,5.46,41.7287490826,132.53,42.7565,5.39,43.0948998404,1.7165,0,1.7165,41.04,5.39,41.3924352992,132.51
2022-01-08 03:30:00,41.9595,5.2,42.2804877012,1.7795,0,1.7795,40.18,5.2,40.5150885474,132.6,41.6395,5.13,41.9543187318,1.7795,0,1.7795,39.86,5.13,40.1887608667,132.6
2022-01-08 04:00:00,40.4415,4.43,40.6834096684,1.7415,0,1.7415,38.7,4.43,38.9527264771,133.06,40.1215,4.36,40.3577051162,1.7415,0,1.7415,38.38,4.36,38.6268559425,133.06
2022-01-08 04:30:00,40.423,4.03,40.6233901712,1.7730000000000001,0,1.7730000000000001,38.65,4.03,38.8595342226,133.21,40.123,3.98,40.3199147941,1.7730000000000001,0,1.7730000000000001,38.35,3.98,38.5559710032,133.21
2022-01-08 05:00:00,39.136,3.87,39.3268787981,1.866,0,1.866,37.27,3.87,37.4703856399,133.43,38.836,3.8,39.0214671175,1.866,0,1.866,36.97,3.8,37.1647803707,133.43
2022-01-08 05:30:00,39.559,4.32,39.7941814968,1.859,0,1.859,37.7,4.32,37.9467047318,133.26,39.249,4.26,39.4795086216,1.859,0,1.859,37.39,4.26,37.6318973744,133.26
2022-01-08 06:00:00,38.709,4.72,38.9957059303,1.7890000000000001,0,1.7890000000000001,36.92,4.72,37.2204889812,133.01,38.419,4.66,38.7005834711,1.7890000000000001,0,1.7890000000000001,36.63,4.66,36.925228503,133.01
2022-01-08 06:30:00,37.4965,5.31,37.8706167398,1.6965,0,1.6965,35.8,5.31,36.1916578786,133.55,37.2065,5.24,37.5736775183,1.6965,0,1.6965,35.51,5.24,35.8945357959,133.53
2022-01-08 07:00:00,38.6565,5.9,39.1041556903,1.6865,0,1.6865,36.97,5.9,37.4378271271,132.82,38.3565,5.82,38.795534437,1.6865,0,1.6865,36.67,5.82,37.1289819413,132.8
2022-01-08 07:30:00,42.4385,6.13,42.878936347,1.6985000000000001,0,1.6985000000000001,40.74,6.13,41.1985982771,132.82,42.1185,6.06,42.5522225301,1.6985000000000001,0,1.6985000000000001,40.42,6.06,40.8717506354,132.8
2022-01-08 08:00:00,44.8865,7.15,45.4523968812,1.7265000000000001,0,1.7265000000000001,43.16,7.15,43.748235393,132.82,44.5365,7.06,45.0926095081,1.7265000000000001,0,1.7265000000000001,42.81,7.06,43.3882437994,132.8
2022-01-08 08:30:00,47.759,7.64,48.3662245891,1.7690000000000001,0,1.7690000000000001,45.99,7.64,46.620271342,133.31,47.389,7.55,47.9866629492,1.7690000000000001,0,1.7690000000000001,45.62,7.55,46.2405330852,133.31
2022-01-08 09:00:00,50.3265,8.27,51.0014656873,1.9565000000000001,0,1.9565000000000001,48.37,8.27,49.071884007,132.77,49.9465,8.17,50.6102930465,1.9565000000000001,0,1.9565000000000001,47.99,8.17,48.6804786336,132.77
2022-01-08 09:30:00,50.6225,9.68,51.5396925316,2.4225,0,2.4225,48.2,9.68,49.1624084032,132.28,50.2325,9.57,51.1359849446,2.4225,0,2.4225,47.81,9.57,48.7583941491,132.28
2022-01-08 10:00:00,52.421,9.95,53.3569465112,2.741,0,2.741,49.68,9.95,50.6666053728,132.54,52.021,9.83,52.9416031208,2.741,0,2.741,49.28,9.83,50.250843774,132.54
2022-01-08 10:30:00,54.2315,10.48,55.2348259004,2.4415,0,2.4415,51.79,10.48,52.8397057145,132.05,53.8215,10.37,54.8114108763,2.4415,0,2.4415,51.38,10.37,52.4160404838,132.05
2022-01-08 11:00:00,54.8945,10.57,55.9028713954,3.4245,0,3.4245,51.47,10.57,52.5441319274,131.84,54.4745,10.44,55.4658881679,3.4245,0,3.4245,51.05,10.44,52.106584037,131.82
2022-01-08 11:30:00,54.0075,10.8,55.0767651215,5.8575,0,5.8575,48.15,10.8,49.3463524488,131.84,53.6175,10.68,54.670821342400004,5.8575,0,5.8575,47.76,10.68,48.9395545546,131.82
2022-01-08 12:00:00,55.164,10.68,56.1883377223,10.194,0,10.194,44.97,10.68,46.2208102482,132.23,54.804,10.56,55.8121135239,10.194,0,10.194,44.61,10.56,45.8428369541,132.21
2022-01-08 12:30:00,56.4455,11.02,57.5111716995,11.8255,0,11.8255,44.62,11.02,45.9606875493,132.32,56.0855,10.9,57.1348694778,11.8255,0,11.8255,44.26,10.9,45.5824264383,132.3
2022-01-08 13:00:00,58.5255,11.19,59.5856547354,14.1555,0,14.1555,44.37,11.19,45.7592941379,133.15,58.1755,11.07,59.2193692997,14.1555,0,14.1555,44.02,11.07,45.3905860284,133.13
2022-01-08 13:30:00,53.441,11.27,54.6164204338,4.531,0,4.531,48.91,11.27,50.1916427306,133.88,53.051,11.14,54.2080086426,4.531,0,4.531,48.52,11.14,49.7824266182,133.86
2022-01-08 14:00:00,52.085,11.42,53.3222620019,2.495,0,2.495,49.59,11.42,50.8879602657,133.88,51.685,11.28,52.9015843336,2.495,0,2.495,49.19,11.28,50.4667662923,133.86
2022-01-08 14:30:00,51.864,11.12,53.0427082265,2.484,0,2.484,49.38,11.12,50.6165862144,133.88,51.474,11.0,52.6362296902,2.484,0,2.484,48.99,11.0,50.2097610032,133.86
2022-01-08 15:00:00,52.1125,11.11,53.2836255922,2.8425000000000002,0,2.8425000000000002,49.27,11.11,50.5070787118,134.08,51.7125,10.97,52.8632533642,2.8425000000000002,0,2.8425000000000002,48.87,10.97,50.0861038613,134.07
2022-01-08 15:30:00,52.447,10.85,53.5575420366,3.457,0,3.457,48.99,10.85,50.1771123123,134.08,52.057,10.73,53.1513325233,3.457,0,3.457,48.6,10.73,49.7704018469,134.07
2022-01-08 16:00:00,51.787,10.38,52.817021584,4.327,0,4.327,47.46,10.38,48.5818484622,134.33,51.407,10.26,52.4208665419,4.327,0,4.327,47.08,10.26,48.1849976652,134.29
2022-01-08 16:30:00,51.258,11.15,52.4566970367,2.348,0,2.348,48.91,11.15,50.1648342965,134.08,50.868,11.03,52.050113583,2.348,0,2.348,48.52,11.03,49.7579270067,134.05
2022-01-08 17:00:00,60.89,12.69,62.1982974044,10.77,0,10.77,50.12,12.69,51.7015522011,133.7,60.49,12.55,61.7781725207,10.77,0,10.77,49.72,12.55,51.2794393495,133.69
2022-01-08 17:30:00,65.168,13.84,66.62142166,11.008,0,11.008,54.16,13.84,55.900368514,132.88,64.738,13.69,66.1696663434,11.008,0,11.008,53.73,13.69,55.4466319987,132.88
2022-01-08 18:00:00,60.4995,13.69,62.029070606,3.6595,0,3.6595,56.84,13.69,58.4653889066,132.28,60.0495,13.55,61.5592799686,3.6595,0,3.6595,56.39,13.55,57.9951256572,132.26
2022-01-08 18:30:00,58.0655,13.21,59.5491930277,1.5055,0,1.5055,56.56,13.21,58.082163355,132.11,57.6055,13.06,59.0673956617,1.5055,0,1.5055,56.1,13.06,57.6001180554,132.1
2022-01-08 19:00:00,55.6135,12.42,56.983486926,1.3935,0,1.3935,54.22,12.42,55.6243184228,132.42,55.1835,12.28,56.5333270934,1.3935,0,1.3935,53.79,12.28,55.173929532,132.41
2022-01-08 19:30:00,52.4885,11.33,53.6974071278,1.4485000000000001,0,1.4485000000000001,51.04,11.33,52.2824110003,132.96,52.0785,11.19,53.2671217755,1.4485000000000001,0,1.4485000000000001,50.63,11.19,51.8518369974,132.95
2022-01-08 20:00:00,50.5285,9.98,51.5046571899,1.3785,0,1.3785,49.15,9.98,50.1529949255,133.51,50.1285,9.86,51.0890018717,1.3785,0,1.3785,48.75,9.86,49.7371299936,133.5
2022-01-08 20:30:00,50.801,9.01,51.5938145614,1.401,0,1.401,49.4,9.01,50.2149390122,133.43,50.401,8.9,51.1807659282,1.401,0,1.401,49.0,8.9,49.8017067981,133.41
2022-01-08 21:00:00,50.4305,8.59,51.1568512543,1.4805000000000001,0,1.4805000000000001,48.95,8.59,49.6979939233,133.43,50.0305,8.5,50.7474228927,1.4805000000000001,0,1.4805000000000001,48.55,8.5,49.2884621387,133.41
2022-01-08 21:30:00,47.4645,7.87,48.1125312185,1.4845000000000002,0,1.4845000000000002,45.98,7.87,46.6486580729,133.66,47.0845,7.76,47.7196787526,1.4845000000000002,0,1.4845000000000002,45.6,7.76,46.2555683134,133.65
2022-01-08 22:00:00,44.89,7.26,45.4732855642,1.46,0,1.46,43.43,7.26,44.0326299464,134.22,44.53,7.17,45.1035453152,1.46,0,1.46,43.07,7.17,43.6627278122,134.2
2022-01-08 22:30:00,42.153,8.34,42.9701176284,1.413,0,1.413,40.74,8.34,41.5848914872,134.64,41.563,1.6800000000000002,41.5969394187,1.413,0,1.413,40.15,1.6800000000000002,40.185132823000004,134.6
2022-01-08 23:00:00,40.1425,11.18,41.6702856512,1.4625,0,1.4625,38.68,11.18,40.2633182935,134.0,39.0725,-8.18,39.9195773556,1.4625,0,1.4625,37.61,-8.18,38.4892777277,133.97
2022-01-08 23:30:00,38.4445,10.41,39.8289804069,1.4344999999999999,0,1.4344999999999999,37.01,10.41,38.4461727614,132.87,37.4045,-8.78,38.4211532915,1.4344999999999999,0,1.4344999999999999,35.97,-8.78,37.0260624426,132.86
2022-01-09 00:00:00,37.2395,9.9,38.5329775679,1.4195,0,1.4195,35.82,9.9,37.1629170007,132.38,36.2195,-9.12,37.3500546218,1.4195,0,1.4195,34.8,-9.12,35.9751914519,132.37
