Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-09 00:30:00,42.7015,-3.96,42.8847257453,1.5115,0,1.5115,41.19,-3.96,41.3799190429,131.78,42.8515,9.18,43.8237772476,1.5115,0,1.5115,41.34,9.18,42.3469951709,131.76
2022-01-09 01:00:00,43.9605,-6.17,44.3913782198,1.4405000000000001,0,1.4405000000000001,42.52,-6.17,42.965326718200004,132.81,44.3005,12.49,46.027539585,1.4405000000000001,0,1.4405000000000001,42.86,12.49,44.6428012114,132.8
2022-01-09 01:30:00,43.1315,-6.42,43.6066817386,1.5415,0,1.5415,41.59,-6.42,42.0825914126,132.67,43.4815,12.34,45.1986331901,1.5415,0,1.5415,41.94,12.34,43.7177218071,132.66
2022-01-09 02:00:00,41.724,-6.83,42.2793220854,1.454,0,1.454,40.27,-6.83,40.8450951768,132.95,42.084,12.02,43.7669219388,1.454,0,1.454,40.63,12.02,42.3707127625,132.93
2022-01-09 02:30:00,41.789,-7.17,42.3996393971,1.459,0,1.459,40.33,-7.17,40.9623949495,133.38,42.139,11.6,43.706467725,1.459,0,1.459,40.68,11.6,42.3015649829,133.37
2022-01-09 03:00:00,41.1585,-7.34,41.8078667508,1.4785,0,1.4785,39.68,-7.34,40.3531659229,133.06,41.5185,11.46,43.0710743104,1.4785,0,1.4785,40.04,11.46,41.647727429,133.06
2022-01-09 03:30:00,40.0615,-7.51,40.7593410429,1.5615,0,1.5615,38.5,-7.51,39.2256306514,133.06,40.4215,11.31,41.973965291,1.5615,0,1.5615,38.86,11.31,40.4724066495,133.06
2022-01-09 04:00:00,38.326,-7.93,39.1377972809,1.376,0,1.376,36.95,-7.93,37.791366739,133.18,38.686,10.96,40.2085587406,1.376,0,1.376,37.31,10.96,38.8864719408,133.15
2022-01-09 04:30:00,37.388,-8.06,38.2469102543,1.5979999999999999,0,1.5979999999999999,35.79,-8.06,36.6863421453,133.59,37.768,10.93,39.3177660098,1.5979999999999999,0,1.5979999999999999,36.17,10.93,37.7853648917,133.58
2022-01-09 05:00:00,36.421,-8.34,37.3636834506,1.471,0,1.471,34.95,-8.34,35.9312969429,133.7,36.791,10.63,38.2958820371,1.471,0,1.471,35.32,10.63,36.8849467941,133.68
2022-01-09 05:30:00,36.7005,-8.31,37.6295469047,1.4304999999999999,0,1.4304999999999999,35.27,-8.31,36.2357420236,133.7,37.0905,10.67,38.5947417435,1.4304999999999999,0,1.4304999999999999,35.66,10.67,37.2220969318,133.68
2022-01-09 06:00:00,36.833,-8.22,37.7390817191,1.453,0,1.453,35.38,-8.22,36.3223457392,133.7,37.203,10.7,38.7111509645,1.453,0,1.453,35.75,10.7,37.316919755,133.68
2022-01-09 06:30:00,37.8785,-7.61,38.6353835525,1.3785,0,1.3785,36.5,-7.61,37.2848776316,133.53,38.2485,11.3,39.8828002057,1.3785,0,1.3785,36.87,11.3,38.5627657203,133.52
2022-01-09 07:00:00,39.324,-7.0,39.9421703967,1.484,0,1.484,37.84,-7.0,38.4820165792,133.53,39.704,12.01,41.4806908814,1.484,0,1.484,38.22,12.01,40.0625573323,133.52
2022-01-09 07:30:00,39.8285,-6.64,40.3781997153,1.4385,0,1.4385,38.39,-6.64,38.9600012834,133.86,40.1985,12.28,42.032342336,1.4385,0,1.4385,38.76,12.28,40.6587751906,133.83
2022-01-09 08:00:00,41.2845,-6.45,41.7853136909,1.3545,0,1.3545,39.93,-6.45,40.4475883088,133.59,41.6345,12.39,43.4389651149,1.3545,0,1.3545,40.28,12.39,42.1425022987,133.58
2022-01-09 08:30:00,44.642,-6.22,45.0732355617,1.512,0,1.512,43.13,-6.22,43.5762010735,133.41,44.982,12.5,46.686511156899996,1.512,0,1.512,43.47,12.5,45.2315255104,133.4
2022-01-09 09:00:00,48.2165,-5.67,48.548736052,3.7065,0,3.7065,44.51,-5.67,44.8696891008,133.05,48.5565,12.99,50.2640407473,3.7065,0,3.7065,44.85,12.99,46.6932821721,133.04
2022-01-09 09:30:00,53.208,-4.62,53.4081984718,8.688,0,8.688,44.52,-4.62,44.7590750575,132.69,53.548,14.29,55.4219487568,8.688,0,8.688,44.86,14.29,47.0810333362,132.69
2022-01-09 10:00:00,55.277,-4.05,55.4251678301,12.047,0,12.047,43.23,-4.05,43.419297553,133.8,55.627,14.82,57.5673130257,12.047,0,12.047,43.58,14.82,46.0309548022,133.78
2022-01-09 10:30:00,56.867,-3.69,56.9865930636,14.897,0,14.897,41.97,-3.69,42.1319000284,133.59,57.217,15.12,59.1810737398,14.897,0,14.897,42.32,15.12,44.9399243435,133.57
2022-01-09 11:00:00,56.064,-2.4,56.1153463502,13.794,0,13.794,42.27,-2.4,42.3380786054,133.39,56.354,14.64,58.2245903034,13.794,0,13.794,42.56,14.64,45.0075904709,133.37
2022-01-09 11:30:00,58.8545,16.09,61.0142628428,15.5245,0,15.5245,43.33,16.09,46.2209584496,133.29,57.7945,-2.84,57.864236193400004,15.5245,0,15.5245,42.27,-2.84,42.3652982994,133.28
2022-01-09 12:00:00,65.3835,15.78,67.2607647314,25.6635,0,25.6635,39.72,15.78,42.739756667500004,133.2,64.3835,-3.13,64.4595374809,25.6635,0,25.6635,38.72,-3.13,38.8463035565,133.15
2022-01-09 12:30:00,65.2785,15.96,67.2012214342,25.3185,0,25.3185,39.96,15.96,43.0293295323,133.12,64.2685,-2.92,64.3348000094,25.3185,0,25.3185,38.95,-2.92,39.0592997889,133.15
2022-01-09 13:00:00,63.5725,15.77,65.4992798147,23.3925,0,23.3925,40.18,15.77,43.1639351774,133.02,62.5625,-3.1,62.639256111899996,23.3925,0,23.3925,39.17,-3.1,39.2924789241,132.99
2022-01-09 13:30:00,59.2305,16.11,61.3822794481,15.4305,0,15.4305,43.8,16.11,46.668748644,132.95,58.1805,-2.75,58.2454554472,15.4305,0,15.4305,42.75,-2.75,42.8383589788,132.99
2022-01-09 14:00:00,54.7365,16.26,57.100543187,8.3865,0,8.3865,46.35,16.26,49.1193454761,132.95,53.6665,-2.5700000000000003,53.7280012866,8.3865,0,8.3865,45.28,-2.5700000000000003,45.3528753223,132.88
2022-01-09 14:30:00,53.792,16.4,56.2364584945,6.552,0,6.552,47.24,16.4,50.0057756664,132.87,52.702,-2.41,52.757074445,6.552,0,6.552,46.15,-2.41,46.212883485,132.88
2022-01-09 15:00:00,53.3735,16.39,55.8333466868,4.3835,0,4.3835,48.99,16.39,51.658999216,132.77,52.2535,-2.37,52.3072190262,4.3835,0,4.3835,47.87,-2.37,47.928632361,132.74
2022-01-09 15:30:00,54.7735,16.61,57.2366001982,3.3935,0,3.3935,51.38,16.61,53.9981157079,132.66,53.6335,-2.08,53.6738178468,3.3935,0,3.3935,50.24,-2.08,50.2830388899,132.64
2022-01-09 16:00:00,55.5415,17.13,58.1231031712,2.8015,0,2.8015,52.74,17.13,55.4521821031,132.44,54.3815,-1.45,54.4008275879,2.8015,0,2.8015,51.58,-1.45,51.6003769366,132.42
2022-01-09 16:30:00,56.5225,18.18,59.3742823641,2.3625,0,2.3625,54.16,18.18,57.1298345875,132.0,55.3425,-0.38,55.3438045878,2.3625,0,2.3625,52.98,-0.38,52.9813627609,131.96
2022-01-09 17:00:00,66.5865,15.45,68.3554275991,12.7465,0,12.7465,53.84,15.45,56.012927972,131.89,65.6265,1.94,65.6551681305,12.7465,0,12.7465,52.88,1.94,52.9155742669,131.86
2022-01-09 17:30:00,68.938,5.25,69.1376188771,12.858,0,12.858,56.08,5.25,56.325206613,131.89,68.488,5.18,68.6836119027,12.858,0,12.858,55.63,5.18,55.8706479289,131.94
2022-01-09 18:00:00,69.9935,4.26,70.1230179203,17.4835,0,17.4835,52.51,4.26,52.6825179732,133.75,69.5735,4.18,69.6989548146,17.4835,0,17.4835,52.09,4.18,52.2574444457,133.74
2022-01-09 18:30:00,68.029,4.0,68.1464954418,18.509,0,18.509,49.52,4.0,49.6812882281,134.08,67.639,4.41,67.7826114944,18.509,0,18.509,49.13,4.41,49.3275278116,134.07
2022-01-09 19:00:00,64.45,3.96,64.5715424936,17.64,0,17.64,46.81,3.96,46.9772040462,132.83,64.06,3.89,64.1780001247,17.64,0,17.64,46.42,3.89,46.5827060184,132.8
2022-01-09 19:30:00,59.377,3.73,59.4940419622,11.477,0,11.477,47.9,3.73,48.045009106,132.83,58.987,3.65,59.0998195344,11.477,0,11.477,47.51,3.65,47.6500010493,132.8
2022-01-09 20:00:00,51.0235,2.32,51.0762170902,1.9335,0,1.9335,49.09,2.32,49.1447911787,132.96,50.6235,2.27,50.6743687899,1.9335,0,1.9335,48.69,2.27,48.7428866605,132.93
2022-01-09 20:30:00,47.981,1.87,48.0174266387,1.4809999999999999,0,1.4809999999999999,46.5,1.87,46.537585885,133.14,47.591,1.82,47.625787983,1.4809999999999999,0,1.4809999999999999,46.11,1.82,46.145904477,133.12
2022-01-09 21:00:00,45.328,1.38,45.3490020177,1.468,0,1.468,43.86,1.38,43.8817046159,132.6,44.978,1.34,44.9979564425,1.468,0,1.468,43.51,1.34,43.5306294464,132.58
2022-01-09 21:30:00,43.092,0.67,43.0972083087,1.512,0,1.512,41.58,0.67,41.5853976776,132.6,42.742,0.63,42.746642722,1.512,0,1.512,41.23,0.63,41.2348129619,132.58
2022-01-09 22:00:00,40.236,-0.12,40.2361789438,1.426,0,1.426,38.81,-0.12,38.8101855188,132.9,39.916,-0.16,39.9163206721,1.426,0,1.426,38.49,-0.16,38.4903325525,132.89
2022-01-09 22:30:00,37.9045,-1.01,37.9179537983,1.4145,0,1.4145,36.49,-1.01,36.503975126,133.4,37.6045,-1.03,37.6186033798,1.4145,0,1.4145,36.19,-1.03,36.2046543969,133.38
2022-01-09 23:00:00,35.9995,-1.6800000000000002,36.0386792245,1.4895,0,1.4895,34.51,-1.6800000000000002,34.5508682959,133.88,35.7195,-1.71,35.7604079989,1.4895,0,1.4895,34.23,-1.71,34.2726859175,133.86
2022-01-09 23:30:00,35.8425,-2.17,35.9081286932,1.5225,0,1.5225,34.32,-2.17,34.3885344265,134.19,35.5525,-2.19,35.6198870892,1.5225,0,1.5225,34.03,-2.19,34.1003958921,134.17
2022-01-10 00:00:00,35.5005,-2.44,35.5842535435,1.4405000000000001,0,1.4405000000000001,34.06,-2.44,34.1472868615,134.36,35.2205,-2.46,35.3063056726,1.4405000000000001,0,1.4405000000000001,33.78,-2.46,33.8694552658,134.33
2022-01-10 00:30:00,40.859,-1.06,40.8727474119,1.429,0,1.429,39.43,-1.06,39.4442454612,134.47,40.539,-1.08,40.553383595,1.429,0,1.429,39.11,-1.08,39.1249089456,134.45
2022-01-10 01:00:00,42.742,-0.42,42.7440634942,1.472,0,1.472,41.27,-0.42,41.2721370903,134.0,42.412,-0.45,42.4143872289,1.472,0,1.472,40.94,-0.45,40.9424730567,133.97
2022-01-10 01:30:00,41.6485,-0.7000000000000001,41.6543821494,1.4585,0,1.4585,40.19,-0.7000000000000001,40.1960955815,133.71,41.3185,-0.74,41.3251260403,1.4585,0,1.4585,39.86,-0.74,39.8668684499,133.68
2022-01-10 02:00:00,40.727,-0.9500000000000001,40.7380783666,1.427,0,1.427,39.3,-0.9500000000000001,39.3114805114,133.84,40.397,-0.98,40.4088852729,1.427,0,1.427,38.97,-0.98,38.9823203517,133.81
2022-01-10 02:30:00,41.0515,-1.0,41.0636780166,1.4515,0,1.4515,39.6,-1.0,39.6126242504,133.95,40.7215,-1.03,40.7345242055,1.4515,0,1.4515,39.27,-1.03,39.2835054444,133.9
2022-01-10 03:00:00,40.6645,-1.18,40.6816169818,1.4344999999999999,0,1.4344999999999999,39.23,-1.18,39.2477426102,134.05,40.3445,-1.21,40.3626408979,1.4344999999999999,0,1.4344999999999999,38.91,-1.21,38.9288093833,134.03
2022-01-10 03:30:00,40.501,-1.55,40.5306489092,1.421,0,1.421,39.08,-1.55,39.1107261503,134.16,40.181,-1.58,40.2120524346,1.421,0,1.421,38.76,-1.58,38.7921899356,134.14
2022-01-10 04:00:00,38.949,-2.0,39.0003153962,1.419,0,1.419,37.53,-2.0,37.5832529194,134.41,38.639,-2.02,38.6917655451,1.419,0,1.419,37.22,-2.02,37.2747743119,134.39
2022-01-10 04:30:00,40.6235,-1.56,40.6534420714,1.4335,0,1.4335,39.19,-1.56,39.2210364473,134.52,40.2935,-1.58,40.3244658024,1.4335,0,1.4335,38.86,-1.58,38.8921071684,134.51
2022-01-10 05:00:00,39.8815,-1.56,39.9119987253,1.4315,0,1.4315,38.45,-1.56,38.4816332813,134.18,39.5715,-1.5899999999999999,39.6034305616,1.4315,0,1.4315,38.14,-1.5899999999999999,38.1731279829,134.15
2022-01-10 05:30:00,39.269,-1.71,39.3062140253,1.439,0,1.439,37.83,-1.71,37.8686281769,134.08,38.949,-1.73,38.9874018242,1.439,0,1.439,37.51,-1.73,37.5498735018,134.07
2022-01-10 06:00:00,41.4545,-1.26,41.4736442847,1.4344999999999999,0,1.4344999999999999,40.02,-1.26,40.0398301695,133.86,41.1345,-1.3,41.1550372403,1.4344999999999999,0,1.4344999999999999,39.7,-1.3,39.7212789321,133.84
2022-01-10 06:30:00,44.552,0.18,44.5523636186,1.432,0,1.432,43.12,0.18,43.1203756941,134.19,44.192,0.16,44.1922896442,1.432,0,1.432,42.76,0.16,42.7602993441,134.16
2022-01-10 07:00:00,48.309,1.42,48.3298653112,1.409,0,1.409,46.9,1.42,46.9214918774,133.11,47.929,1.37,47.948576006,1.409,0,1.409,46.52,1.37,46.540168671800004,133.08
2022-01-10 07:30:00,49.751,2.66,49.8220593814,1.411,0,1.411,48.34,2.66,48.4131304503,132.63,49.351,2.61,49.4199686463,1.411,0,1.411,47.94,2.61,48.0109956156,132.6
2022-01-10 08:00:00,53.8235,3.69,53.9498401504,2.5435,0,2.5435,51.28,3.69,51.4125908703,132.63,53.3935,3.63,53.5167519778,2.5435,0,2.5435,50.85,3.63,50.9794017227,132.6
2022-01-10 08:30:00,59.7895,4.8,59.9818665119,11.0795,0,11.0795,48.71,4.8,48.9459303722,132.08,59.4095,4.72,59.5967036861,11.0795,0,11.0795,48.33,4.72,48.5599351318,132.05
2022-01-10 09:00:00,61.5155,5.35,61.7477063562,11.3255,0,11.3255,50.19,5.35,50.474336053100004,131.97,61.0955,5.27,61.3223696562,11.3255,0,11.3255,49.77,5.27,50.0482347341,131.95
2022-01-10 09:30:00,63.3245,5.87,63.5959841519,12.3545,0,12.3545,50.97,5.87,51.3068981717,131.59,62.9045,5.78,63.1694904226,12.3545,0,12.3545,50.55,5.78,50.8793759789,131.57
2022-01-10 10:00:00,64.519,5.92,64.7900282528,13.229,0,13.229,51.29,5.92,51.6305190754,131.39,64.099,5.83,64.363582102,13.229,0,13.229,50.87,5.83,51.202986241,131.38
2022-01-10 10:30:00,58.883,5.35,59.1255459933,4.803,0,4.803,54.08,5.35,54.3439867879,131.73,58.443,5.27,58.680125673,4.803,0,4.803,53.64,5.27,53.8982606398,131.68
2022-01-10 11:00:00,59.259,5.64,59.5267896077,5.389,0,5.389,53.87,5.64,54.1644394414,131.73,58.819,5.55,59.0802611792,5.389,0,5.389,53.43,5.55,53.7174776027,131.68
2022-01-10 11:30:00,60.7205,5.57,60.975437843899996,7.2105,0,7.2105,53.51,5.57,53.7991170931,131.62,60.2805,5.49,60.5299824901,7.2105,0,7.2105,53.07,5.49,53.3532098378,131.59
2022-01-10 12:00:00,62.1225,5.37,62.3541651075,9.1525,0,9.1525,52.97,5.37,53.2415044866,131.62,61.6925,5.28,61.9180341762,9.1525,0,9.1525,52.54,5.28,52.8046399476,131.59
2022-01-10 12:30:00,63.1925,5.57,63.437504335,9.8225,0,9.8225,53.37,5.57,53.6598714124,131.81,62.7525,5.49,62.9921928198,9.8225,0,9.8225,52.93,5.49,53.2139549367,131.79
2022-01-10 13:00:00,61.607,5.41,61.8440825706,8.647,0,8.647,52.96,5.41,53.2356055662,131.81,61.167,5.33,61.3987849147,8.647,0,8.647,52.52,5.33,52.7897651065,131.79
2022-01-10 13:30:00,61.1805,5.43,61.4209938071,7.8405000000000005,0,7.8405000000000005,53.34,5.43,53.6156740142,131.81,60.7505,5.34,60.9847427661,7.8405000000000005,0,7.8405000000000005,52.91,5.34,53.1787899449,131.79
2022-01-10 14:00:00,60.9295,5.19,61.150143665,8.7595,0,8.7595,52.17,5.19,52.4275213986,131.92,60.4995,5.1,60.7140799177,8.7595,0,8.7595,51.74,5.1,51.9907453303,131.92
2022-01-10 14:30:00,67.1875,5.07,67.3785207336,17.7675,0,17.7675,49.42,5.07,49.6793850606,132.2,66.7875,4.99,66.9736534486,17.7675,0,17.7675,49.02,4.99,49.2733244261,132.21
2022-01-10 15:00:00,66.4585,4.89,66.6381596553,16.1585,0,16.1585,50.3,4.89,50.5371358508,132.49,66.0385,4.8,66.2127139019,16.1585,0,16.1585,49.88,4.8,50.1104220697,132.49
2022-01-10 15:30:00,60.8875,4.64,61.0640422528,6.3375,0,6.3375,54.55,4.64,54.7469825653,132.71,60.4575,4.57,60.6299777853,6.3375,0,6.3375,54.12,4.57,54.3126071921,132.72
2022-01-10 16:00:00,60.0045,5.05,60.216629931,3.6445,0,3.6445,56.36,5.05,56.5857941537,132.64,59.5445,4.96,59.7507245165,3.6445,0,3.6445,55.9,4.96,56.119618673,132.65
2022-01-10 16:30:00,64.356,5.19,64.5649350344,9.196,0,9.196,55.16,5.19,55.4036253326,132.11,63.896,5.11,64.1000071451,9.196,0,9.196,54.7,5.11,54.9381661507,132.12
2022-01-10 17:00:00,80.501,6.17,80.7371036203,28.041,0,28.041,52.46,6.17,52.8215912293,132.03,80.071,6.08,80.3015033545,28.041,0,28.041,52.03,6.08,52.3840366906,132.04
2022-01-10 17:30:00,82.929,7.03,83.2264377527,27.929,0,27.929,55.0,7.03,55.4474607173,131.57,82.469,6.93,82.7596572069,27.929,0,27.929,54.54,6.93,54.9785094378,131.59
2022-01-10 18:00:00,76.833,6.84,77.1368620635,19.173,0,19.173,57.66,6.84,58.0642850641,130.82,76.373,6.75,76.6707090681,19.173,0,19.173,57.2,6.75,57.5968966178,130.83
2022-01-10 18:30:00,67.4055,7.71,67.8450110933,4.2755,0,4.2755,63.13,7.71,63.5990644585,130.96,66.8855,7.16,67.2676423717,4.2755,0,4.2755,62.61,7.16,63.0180743914,130.96
2022-01-10 19:00:00,64.3995,6.47,64.7236934998,3.4495,0,3.4495,60.95,6.47,61.2924416221,132.66,63.8995,6.37,64.2162206942,3.4495,0,3.4495,60.45,6.37,60.7846970873,132.66
2022-01-10 19:30:00,60.9805,5.9,61.2652542658,1.5405,0,1.5405,59.44,5.9,59.7320985735,133.43,60.5105,5.8100000000000005,60.7887877018,1.5405,0,1.5405,58.97,5.8100000000000005,59.2555229493,133.43
2022-01-10 20:00:00,57.8575,5.64,58.1317461139,1.4075,0,1.4075,56.45,5.64,56.7310505808,134.27,57.3975,5.55,57.665201866,1.4075,0,1.4075,55.99,5.55,56.2643990459,134.27
2022-01-10 20:30:00,55.4495,4.47,55.6293802792,1.4395,0,1.4395,54.01,4.47,54.1946584084,133.99,54.9995,4.39,55.1744243309,1.4395,0,1.4395,53.56,4.39,53.7396101586,133.99
2022-01-10 21:00:00,51.964,3.18,52.0612110501,1.4140000000000001,0,1.4140000000000001,50.55,3.18,50.6499249753,134.2,51.554,3.12,51.6483234578,1.4140000000000001,0,1.4140000000000001,50.14,3.12,50.2369784123,134.2
2022-01-10 21:30:00,51.05,2.55,51.1136478839,1.42,0,1.42,49.63,2.55,49.695466594,134.62,50.63,2.48,50.6907023033,1.42,0,1.42,49.21,2.48,49.2724517352,134.62
2022-01-10 22:00:00,48.3205,1.55,48.3453536573,1.3905,0,1.3905,46.93,1.55,46.9555896566,134.9,47.9505,1.49,47.9736443295,1.3905,0,1.3905,46.56,1.49,46.5838351792,134.91
2022-01-10 22:30:00,45.4115,-0.15,45.4117477339,1.4115,0,1.4115,44.0,-0.15,44.0002556811,134.98,45.0415,-0.2,45.0419440328,1.4115,0,1.4115,43.63,-0.2,43.6304583978,134.91
2022-01-10 23:00:00,43.4505,-0.77,43.4573221707,1.4005,0,1.4005,42.05,-0.77,42.0570493497,134.69,43.1105,-0.81,43.1181088436,1.4005,0,1.4005,41.71,-0.81,41.717864279,134.68
2022-01-10 23:30:00,41.3985,-1.11,41.4133783004,1.4085,0,1.4085,39.99,-1.11,40.0054021352,134.84,41.0685,-1.1400000000000001,41.0843192989,1.4085,0,1.4085,39.66,-1.1400000000000001,39.6763808833,134.84
2022-01-11 00:00:00,39.972,-1.3599999999999999,39.9951295035,1.3719999999999999,0,1.3719999999999999,38.6,-1.3599999999999999,38.6239511184,134.84,39.642,-1.38,39.6660127061,1.3719999999999999,0,1.3719999999999999,38.27,-1.38,38.294873025,134.84
2022-01-11 00:30:00,45.0035,0.02,45.0035044441,1.3835,0,1.3835,43.62,0.02,43.6200045851,134.84,44.6535,-0.03,44.653510077600004,1.3835,0,1.3835,43.27,-0.03,43.2700103998,134.84
2022-01-11 01:00:00,46.5345,0.8200000000000001,46.5417241865,1.3845,0,1.3845,45.15,0.8200000000000001,45.1574456762,134.44,46.1745,0.78,46.1810875819,1.3845,0,1.3845,44.79,0.78,44.7967911797,134.42
2022-01-11 01:30:00,44.8125,0.51,44.8154019981,1.3025,0,1.3025,43.51,0.51,43.5129888654,133.99,44.4625,0.47000000000000003,44.4649840464,1.3025,0,1.3025,43.16,0.47000000000000003,43.1625590066,133.98
2022-01-11 02:00:00,43.4015,0.21,43.402008044,1.2315,0,1.2315,42.17,0.21,42.1705228803,134.38,43.0515,0.18,43.0518762919,1.2315,0,1.2315,41.82,0.18,41.8203873727,134.37
2022-01-11 02:30:00,43.122,0.12,43.1221669678,1.252,0,1.252,41.87,0.12,41.8701719605,134.57,42.782,0.08,42.7820747977,1.252,0,1.252,41.53,0.08,41.5300770527,134.55
2022-01-11 03:00:00,42.4875,-0.03,42.4875105913,1.3175,0,1.3175,41.17,-0.03,41.1700109303,134.66,42.1475,-0.05,42.1475296577,1.3175,0,1.3175,40.83,-0.05,40.8300306147,134.66
2022-01-11 03:30:00,43.743,-0.22,43.7435532279,1.323,0,1.323,42.42,-0.22,42.4205704818,134.85,43.403,-0.27,43.4038397956,1.323,0,1.323,42.08,-0.27,42.0808661983,134.84
2022-01-11 04:00:00,42.606,-0.67,42.6112677117,1.336,0,1.336,41.27,-0.67,41.2754382169,134.85,42.266,-0.7000000000000001,42.271796224,1.336,0,1.336,40.93,-0.7000000000000001,40.9359853918,134.84
2022-01-11 04:30:00,40.595,-1.18,40.6121462742,1.335,0,1.335,39.26,-1.18,39.2777290586,135.1,40.265,-1.21,40.2831766995,1.335,0,1.335,38.93,-1.21,38.9487997248,135.07
2022-01-11 05:00:00,39.803,-1.17,39.8201922271,1.323,0,1.323,38.48,-1.17,38.4977830531,135.28,39.493,-1.19,39.510924426,1.323,0,1.323,38.17,-1.19,38.188545403,135.24
2022-01-11 05:30:00,41.5505,-0.76,41.557449997,1.3105,0,1.3105,40.24,-0.76,40.2471762985,135.12,41.2105,-0.79,41.2180714038,1.3105,0,1.3105,39.9,-0.79,39.9078200357,135.11
2022-01-11 06:00:00,42.163,-0.13,42.1632004122,1.333,0,1.333,40.83,-0.13,40.8302069551,135.0,41.843,-0.16,41.8433059043,1.333,0,1.333,40.51,-0.16,40.5103159701,134.98
2022-01-11 06:30:00,46.8325,0.79,46.839162634,1.3225,0,1.3225,45.51,0.79,45.5168562183,135.19,46.4625,0.74,46.4683925507,1.3225,0,1.3225,45.14,0.74,45.1460651663,135.18
2022-01-11 07:00:00,50.931,2.47,50.9908586023,1.381,0,1.381,49.55,2.47,49.6115248707,134.68,50.531,2.42,50.5889153966,1.381,0,1.381,49.15,2.42,49.2095407416,134.66
2022-01-11 07:30:00,54.269,3.91,54.4096724949,1.699,0,1.699,52.57,3.91,52.7152065347,134.68,53.829,3.83,53.965082609,1.699,0,1.699,52.13,3.83,52.270506024,134.66
2022-01-11 08:00:00,58.197,4.82,58.3962602313,7.857,0,7.857,50.34,4.82,50.5702283958,134.06,57.787,4.75,57.9818925959,7.857,0,7.857,49.93,4.75,50.1554324077,134.03
2022-01-11 08:30:00,58.1605,5.37,58.4078818333,8.0405,0,8.0405,50.12,5.37,50.4068576684,133.81,57.7605,5.28,58.0013255043,8.0405,0,8.0405,49.72,5.28,49.9995679981,133.79
2022-01-11 09:00:00,59.5495,5.59,59.81129534,9.5495,0,9.5495,50.0,5.59,50.3115106114,134.14,59.1295,5.49,59.3838182525,9.5495,0,9.5495,49.58,5.49,49.8830281759,134.11
2022-01-11 09:30:00,60.2765,5.91,60.5655393128,11.6365,0,11.6365,48.64,5.91,48.9977315801,133.99,59.8765,5.82,60.158687255,11.6365,0,11.6365,48.24,5.82,48.5898137473,133.97
2022-01-11 10:00:00,60.3985,5.79,60.6753895929,12.1485,0,12.1485,48.25,5.79,48.5961582844,134.25,60.0185,5.7,60.2885589664,12.1485,0,12.1485,47.87,5.7,48.208162172,134.2
2022-01-11 10:30:00,59.7855,5.62,60.0490666893,12.8855,0,12.8855,46.9,5.62,47.2355205328,134.25,59.3855,5.53,59.6424220689,12.8855,0,12.8855,46.5,5.53,46.8276723744,134.2
2022-01-11 11:00:00,61.5835,5.64,61.8412246988,16.2835,0,16.2835,45.3,5.64,45.6497491778,134.75,61.2135,5.54,61.463681815,16.2835,0,16.2835,44.93,5.54,45.2702606575,134.73
2022-01-11 11:30:00,63.357,5.34,63.5816408171,20.817,0,20.817,42.54,5.34,42.8738521712,135.07,63.007,5.26,63.2261785102,20.817,0,20.817,42.19,5.26,42.5166285117,135.04
2022-01-11 12:00:00,59.826,5.78,60.1045645188,14.816,0,14.816,45.01,5.78,45.3796044496,135.39,59.466,5.68,59.7366516973,14.816,0,14.816,44.65,5.68,45.0098311483,135.37
2022-01-11 12:30:00,57.324,6.03,57.6402799785,10.064,0,10.064,47.26,6.03,47.6431369664,135.09,56.944,5.94,57.2529714163,10.064,0,10.064,46.88,5.94,47.25481986,135.07
2022-01-11 13:00:00,56.8635,5.94,57.1729064527,9.0835,0,9.0835,47.78,5.94,48.1478140729,134.99,56.4735,5.84,56.7746580989,9.0835,0,9.0835,47.39,5.84,47.7484837456,134.96
2022-01-11 13:30:00,57.4495,5.48,57.7102716182,8.8895,0,8.8895,48.56,5.48,48.8682309891,135.06,57.0595,5.39,57.3135118471,8.8895,0,8.8895,48.17,5.39,48.4706199672,135.04
2022-01-11 14:00:00,56.525,5.47,56.7890528623,8.985,0,8.985,47.54,5.47,47.8536571225,135.2,56.145,5.38,56.4021757116,8.985,0,8.985,47.16,5.38,47.4658824842,135.18
2022-01-11 14:30:00,55.6345,5.31,55.8873303196,6.9145,0,6.9145,48.72,5.31,49.0085145663,135.2,55.2345,5.21,55.4796727662,6.9145,0,6.9145,48.32,5.21,48.6000668724,135.18
2022-01-11 15:00:00,55.251,5.39,55.5132876076,5.861,0,5.861,49.39,5.39,49.6832386223,135.2,54.851,5.3,55.106462425,5.861,0,5.861,48.99,5.3,49.2758571716,135.18
2022-01-11 15:30:00,54.9225,5.48,55.1952118055,4.4225,0,4.4225,50.5,5.48,50.7964605066,135.12,54.5125,5.4,54.7793086507,4.4225,0,4.4225,50.09,5.4,50.3802352118,135.09
2022-01-11 16:00:00,56.5145,5.63,56.7942392347,4.8245000000000005,0,4.8245000000000005,51.69,5.63,51.9957017454,135.04,56.0945,5.53,56.3664246715,4.8245000000000005,0,4.8245000000000005,51.27,5.53,51.5673714668,135.01
2022-01-11 16:30:00,62.452,6.45,62.7841923098,12.352,0,12.352,50.1,6.45,50.5134882977,134.82,62.042,6.36,62.3671336843,12.352,0,12.352,49.69,6.36,50.0953660532,134.81
2022-01-11 17:00:00,69.02,7.19,69.3934903287,18.11,0,18.11,50.91,7.19,51.4152137018,134.74,68.62,7.08,68.9842793686,18.11,0,18.11,50.51,7.08,51.0037890749,134.71
2022-01-11 17:30:00,78.402,7.62,78.7714288559,28.912,0,28.912,49.49,7.62,50.0731914301,134.27,78.012,7.51,78.3726498467,28.912,0,28.912,49.1,7.51,49.6710187131,134.25
2022-01-11 18:00:00,79.0935,7.95,79.4920388608,28.3435,0,28.3435,50.75,7.95,51.3689108314,134.0,78.6735,7.84,79.0631722248,28.3435,0,28.3435,50.33,7.84,50.9369659481,133.97
2022-01-11 18:30:00,69.701,7.67,70.121739147,12.411,0,12.411,57.29,7.67,57.8011505076,134.12,69.241,7.5600000000000005,69.6524922813,12.411,0,12.411,56.83,7.5600000000000005,57.3306418942,134.09
2022-01-11 19:00:00,67.601,6.8,67.9421459847,12.021,0,12.021,55.58,6.8,55.994431866,133.89,67.151,6.69,67.4834268617,12.021,0,12.021,55.13,6.69,55.5344307615,133.86
2022-01-11 19:30:00,64.0775,6.24,64.3806151435,10.8875,0,10.8875,53.19,6.24,53.5547728965,134.34,63.6475,6.14,63.9429734705,10.8875,0,10.8875,52.76,6.14,53.116072897,134.32
2022-01-11 20:00:00,60.1305,5.36,60.3689210625,9.2605,0,9.2605,50.87,5.36,51.1516031029,134.34,59.7205,5.26,59.9516948906,9.2605,0,9.2605,50.46,5.26,50.7334130529,134.32
2022-01-11 20:30:00,52.6505,4.44,52.8373802364,1.3505,0,1.3505,51.3,4.44,51.4917818686,134.54,52.2305,4.36,52.4121620452,1.3505,0,1.3505,50.88,4.36,51.0664664922,134.52
2022-01-11 21:00:00,49.256,3.74,49.3977847277,1.326,0,1.326,47.93,3.74,48.0756955228,134.62,48.876,3.66,49.0128450103,1.326,0,1.326,47.55,3.66,47.690650027,134.6
2022-01-11 21:30:00,48.52,3.23,48.6273924861,1.34,0,1.34,47.18,3.23,47.2904356081,134.84,48.13,3.16,48.2336241641,1.34,0,1.34,46.79,3.16,46.8965851635,134.8
2022-01-11 22:00:00,45.4905,1.6800000000000002,45.5215112914,1.4105,0,1.4105,44.08,1.6800000000000002,44.1120029017,134.84,45.1205,1.62,45.1495727582,1.4105,0,1.4105,43.71,1.62,43.7400102881,134.8
2022-01-11 22:30:00,41.881,0.51,41.8841051116,1.421,0,1.421,40.46,0.51,40.463214158,134.25,41.541,0.46,41.5435468033,1.421,0,1.421,40.12,0.46,40.1226370021,134.22
2022-01-11 23:00:00,39.249,-0.44,39.2514662274,1.459,0,1.459,37.79,-0.44,37.7925614374,134.64,38.939,-0.46,38.9417169755,1.459,0,1.459,37.48,-0.46,37.4828227326,134.62
2022-01-11 23:30:00,37.7135,-0.86,37.7233042329,1.5235,0,1.5235,36.19,-0.86,36.2002168502,134.95,37.4135,-0.88,37.4238477745,1.5235,0,1.5235,35.89,-0.88,35.9007868995,134.93
2022-01-12 00:00:00,36.7115,-1.37,36.7370539408,1.5115,0,1.5115,35.2,-1.37,35.2266504227,134.85,36.4215,-1.4,36.4483972521,1.5115,0,1.5115,34.91,-1.4,34.9380609078,134.82
2022-01-12 00:30:00,41.996,-0.21,41.9965250467,1.556,0,1.556,40.44,-0.21,40.4405452485,134.98,41.676,-0.23,41.676634653,1.556,0,1.556,40.12,-0.23,40.1206592668,134.93
2022-01-12 01:00:00,44.412,-0.03,44.4120101324,3.252,0,3.252,41.16,-0.03,41.1600109329,134.09,44.082,-0.08,44.0820725919,3.252,0,3.252,40.83,-0.08,40.8300783737,134.06
2022-01-12 01:30:00,43.3115,-0.16,43.3117955325,2.5215,0,2.5215,40.79,-0.16,40.7903138012,133.88,42.9715,-0.21,42.9720131277,2.5215,0,2.5215,40.45,-0.21,40.4505451138,133.84
2022-01-12 02:00:00,41.6905,-0.46,41.6930376712,1.6205,0,1.6205,40.07,-0.46,40.0726402923,134.01,41.3505,-0.5,41.3535228276,1.6205,0,1.6205,39.73,-0.5,39.7331461125,133.97
2022-01-12 02:30:00,41.4895,-0.41000000000000003,41.4915257643,1.7395,0,1.7395,39.75,-0.41000000000000003,39.7521144092,134.3,41.1695,-0.44,41.171851188,1.7395,0,1.7395,39.43,-0.44,39.4324549071,134.26
2022-01-12 03:00:00,41.043,-0.61,41.0475328004,1.783,0,1.783,39.26,-0.61,39.264738634,134.3,40.723,-0.64,40.7280287885,1.783,0,1.783,38.94,-0.64,38.9452590183,134.26
2022-01-12 03:30:00,40.482,-0.81,40.4901027907,1.6320000000000001,0,1.6320000000000001,38.85,-0.81,38.858443098,134.3,40.162,-0.84,40.1707834626,1.6320000000000001,0,1.6320000000000001,38.53,-0.84,38.5391554137,134.26
2022-01-12 04:00:00,39.457,-1.08,39.4717778799,1.647,0,1.647,37.81,-1.08,37.825421346,134.49,39.147,-1.11,39.1627336763,1.647,0,1.647,37.5,-1.11,37.5164244032,134.46
2022-01-12 04:30:00,41.601,-1.1400000000000001,41.6166168856,1.641,0,1.641,39.96,-1.1400000000000001,39.9762579539,134.49,41.281,-1.16,41.2972948388,1.641,0,1.641,39.64,-1.16,39.6569691227,134.46
2022-01-12 05:00:00,41.442,-1.1,41.4565961458,1.662,0,1.662,39.78,-1.1,39.7952057414,134.17,41.102,-1.13,41.1175303733,1.662,0,1.662,39.44,-1.13,39.4561845596,134.14
2022-01-12 05:30:00,41.009,-0.61,41.0135365581,1.639,0,1.639,39.37,-0.61,39.3747253959,134.33,40.689,-0.64,40.6940329901,1.639,0,1.639,39.05,-0.64,39.0552442061,134.31
2022-01-12 06:00:00,42.6095,0.11,42.6096419869,1.6295000000000002,0,1.6295000000000002,40.98,0.11,40.9801476327,134.99,42.2695,0.06,42.2695425839,1.6295000000000002,0,1.6295000000000002,40.64,0.06,40.6400442913,134.96
2022-01-12 06:30:00,47.3615,1.3,47.3793381365,1.5715,0,1.5715,45.79,1.3,45.8084500938,135.08,47.0015,1.25,47.0181188719,1.5715,0,1.5715,45.43,1.25,45.4471935327,134.96
2022-01-12 07:00:00,51.3225,2.6,51.3883158534,1.5925,0,1.5925,49.73,2.6,49.7979206393,134.71,50.9125,2.54,50.9758203097,1.5925,0,1.5925,49.32,2.54,49.3853622038,134.69
2022-01-12 07:30:00,57.0635,3.91,57.1973000434,5.1335,0,5.1335,51.93,3.91,52.0769910805,134.31,56.6235,3.83,56.7528823255,5.1335,0,5.1335,51.49,3.83,51.6322476753,134.27
2022-01-12 08:00:00,61.0825,4.84,61.2739537344,8.2025,0,8.2025,52.88,4.84,53.1010357714,133.27,60.6625,4.76,60.8489647098,8.2025,0,8.2025,52.46,4.76,52.6755085405,133.23
2022-01-12 08:30:00,62.9055,5.9,63.1815790421,8.6355,0,8.6355,54.27,5.9,54.589769188,133.11,62.4555,5.8100000000000005,62.7251590691,8.6355,0,8.6355,53.82,5.8100000000000005,54.1326934486,133.07
2022-01-12 09:00:00,66.2415,6.03,66.5153908675,13.0015,0,13.0015,53.24,6.03,53.580392869,133.11,65.7915,5.93,66.058204428,13.0015,0,13.0015,52.79,5.93,53.1220199164,133.07
2022-01-12 09:30:00,68.463,6.23,68.7458745599,18.193,0,18.193,50.27,6.23,50.6545733375,133.66,68.043,6.15,68.3203655508,18.193,0,18.193,49.85,6.15,50.227930477,133.62
2022-01-12 10:00:00,70.7005,5.64,70.925103456,24.7705,0,24.7705,45.93,5.64,46.2749878444,134.58,70.3105,5.54,70.5284198763,24.7705,0,24.7705,45.54,5.54,45.8757365063,134.57
2022-01-12 10:30:00,74.0325,4.5600000000000005,74.1728026722,32.1425,0,32.1425,41.89,4.5600000000000005,42.1374619549,135.02,73.6825,4.48,73.8185695218,32.1425,0,32.1425,41.54,4.48,41.7808807949,134.99
2022-01-12 11:00:00,76.6605,4.3,76.7810019487,39.5605,0,39.5605,37.1,4.3,37.3483600711,135.09,76.3505,4.22,76.4670337482,39.5605,0,39.5605,36.79,4.22,37.0312368143,134.99
2022-01-12 11:30:00,79.117,4.0,79.218051535,44.317,0,44.317,34.8,4.0,35.0291307343,135.26,78.847,4.42,78.9707908597,44.317,0,44.317,34.53,4.42,34.8117408355,135.22
2022-01-12 12:00:00,79.949,5.78,80.1576633953,48.019,0,48.019,31.93,5.78,32.4489337267,135.26,79.679,5.7,79.8826203939,48.019,0,48.019,31.66,5.7,32.1690161491,135.22
2022-01-12 12:30:00,82.4335,5.8,82.6372913535,51.5635,0,51.5635,30.87,5.8,31.4101400825,133.22,82.1635,5.71,82.3616708928,51.5635,0,51.5635,30.6,5.71,31.1281881901,133.21
2022-01-12 13:00:00,82.374,5.46,82.5547544118,51.934,0,51.934,30.44,5.46,30.9258015256,133.22,82.114,5.38,82.2900564831,51.934,0,51.934,30.18,5.38,30.6557792268,133.21
2022-01-12 13:30:00,79.407,4.98,79.5630067871,47.747,0,47.747,31.66,4.98,32.0492745628,133.37,79.137,4.9,79.2885538335,47.747,0,47.747,31.39,4.9,31.7701447904,133.37
2022-01-12 14:00:00,75.528,5.04,75.6959733671,42.278,0,42.278,33.25,5.04,33.6298096932,133.51,75.248,4.96,75.4112929474,42.278,0,42.278,32.97,4.96,33.3410032842,133.51
2022-01-12 14:30:00,67.536,5.84,67.7880291497,30.246,0,30.246,37.29,5.84,37.7445320543,133.37,67.236,5.75,67.4814211172,30.246,0,30.246,36.99,5.75,37.4342436814,133.37
2022-01-12 15:00:00,63.392,6.39,63.7132463778,22.372,0,22.372,41.02,6.39,41.5147263028,133.12,63.062,6.32,63.3779002808,22.372,0,22.372,40.69,6.32,41.177888484,133.16
2022-01-12 15:30:00,59.303,6.66,59.6758025417,14.573,0,14.573,44.73,6.66,45.2230969749,132.47,58.933,6.57,59.2980892525,14.573,0,14.573,44.36,6.57,44.8438903308,132.5
2022-01-12 16:00:00,58.118,8.05,58.6728593474,8.288,0,8.288,49.83,8.05,50.4760477851,132.35,57.708,7.7,58.2194406019,8.288,0,8.288,49.42,7.7,50.0162613557,132.41
2022-01-12 16:30:00,58.503,10.02,59.3548768763,3.573,0,3.573,54.93,10.02,55.8364155368,132.63,58.063,9.9,58.9009504932,3.573,0,3.573,54.49,9.9,55.3820377018,132.63
2022-01-12 17:00:00,69.7035,10.42,70.478041348,14.7535,0,14.7535,54.95,10.42,55.9292311766,133.45,69.2635,10.3,70.0251557103,14.7535,0,14.7535,54.51,10.3,55.4745896785,133.43
2022-01-12 17:30:00,78.985,11.11,79.7625371023,24.485,0,24.485,54.5,11.11,55.6208782743,132.85,78.545,10.98,79.3087474684,24.485,0,24.485,54.06,10.98,55.163792473,132.81
2022-01-12 18:00:00,79.6965,11.3,80.4936153508,24.4365,0,24.4365,55.26,11.3,56.4035247126,132.85,79.2565,11.17,80.0397507008,24.4365,0,24.4365,54.82,11.17,55.9464145411,132.81
2022-01-12 18:30:00,72.731,11.19,73.5867818361,12.691,0,12.691,60.04,11.19,61.0738708451,132.85,72.251,11.05,73.0911041167,12.691,0,12.691,59.56,11.05,60.5763658534,132.81
2022-01-12 19:00:00,65.346,10.39,66.1668483155,3.646,0,3.646,61.7,10.39,62.5686990435,132.69,64.856,10.27,65.6640970089,3.646,0,3.646,61.21,10.27,62.0655862777,132.66
2022-01-12 19:30:00,65.4685,8.97,66.0801437063,5.9285,0,5.9285,59.54,8.97,60.211896665,132.82,64.9785,8.85,65.5784107939,5.9285,0,5.9285,59.05,8.85,59.709505106,132.78
2022-01-12 20:00:00,62.6285,7.88,63.1222893458,5.8685,0,5.8685,56.76,7.88,57.3043802863,133.21,62.1585,7.76,62.6410146968,5.8685,0,5.8685,56.29,7.76,56.8223697148,133.18
2022-01-12 20:30:00,59.831,7.0,60.239094955,5.801,0,5.801,54.03,7.0,54.4815647719,133.8,59.391,6.91,59.7916296901,5.801,0,5.801,53.59,6.91,54.033658029,133.78
2022-01-12 21:00:00,56.212,5.99,56.5302489292,5.802,0,5.802,50.41,5.99,50.7646353281,134.11,55.792,5.9,56.1030949592,5.802,0,5.802,49.99,5.9,50.3369655422,134.07
2022-01-12 21:30:00,53.8415,5.51,54.1227052377,5.8015,0,5.8015,48.04,5.51,48.3549552786,134.11,53.4415,5.42,53.7156431801,5.8015,0,5.8015,47.64,5.42,47.9473252643,134.07
2022-01-12 22:00:00,48.5275,5.31,48.8171522751,1.9175,0,1.9175,46.61,5.31,46.9114932612,134.19,48.1575,5.23,48.4406617033,1.9175,0,1.9175,46.24,5.23,46.5348310408,134.16
2022-01-12 22:30:00,43.9665,3.9,44.1391336826,1.3065,0,1.3065,42.66,3.9,42.8378991081,133.62,43.6165,3.8200000000000003,43.7834611726,1.3065,0,1.3065,42.31,3.8200000000000003,42.4820962289,133.6
2022-01-12 23:00:00,41.2,3.3,41.3319489015,1.31,0,1.31,39.89,3.3,40.0262676251,133.62,40.87,3.23,40.9974365052,1.31,0,1.31,39.56,3.23,39.6916426972,133.6
2022-01-12 23:30:00,39.114,2.73,39.2091557675,1.324,0,1.324,37.79,2.73,37.8884810991,134.22,38.794,2.66,38.8850875787,1.324,0,1.324,37.47,2.66,37.5642982099,134.19
2022-01-13 00:00:00,37.9165,1.98,37.9681626136,1.3365,0,1.3365,36.58,1.98,36.6335474668,134.74,37.6265,1.9300000000000002,37.6759658436,1.3365,0,1.3365,36.29,1.9300000000000002,36.3412850626,134.71
2022-01-13 00:30:00,43.0335,3.41,43.1683937882,1.3635,0,1.3635,41.67,3.41,41.8092932253,134.25,42.6935,3.34,42.8239482329,1.3635,0,1.3635,41.33,3.34,41.4647380312,134.24
2022-01-13 01:00:00,44.9255,4.11,45.1131095165,1.5055,0,1.5055,43.42,4.11,43.6140860273,133.84,44.5855,4.05,44.7690664438,1.5055,0,1.5055,43.08,4.05,43.2699537786,133.81
2022-01-13 01:30:00,43.8735,3.85,44.0420992035,1.3535,0,1.3535,42.52,3.85,42.6939445355,133.39,43.5135,3.7800000000000002,43.6773749469,1.3535,0,1.3535,42.16,3.7800000000000002,42.3291152754,133.37
2022-01-13 02:00:00,42.745,3.59,42.8954907304,1.365,0,1.365,41.38,3.59,41.5354366776,133.7,42.425,3.51,42.5699509631,1.365,0,1.365,41.06,3.51,41.2097524865,133.69
2022-01-13 02:30:00,43.2205,3.63,43.3726701997,1.4105,0,1.4105,41.81,3.63,41.9672848776,133.92,42.8805,3.56,43.0280243591,1.4105,0,1.4105,41.47,3.56,41.6225239504,133.89
2022-01-13 03:00:00,42.6395,3.42,42.776434637,1.3595000000000002,0,1.3595000000000002,41.28,3.42,41.4214292366,134.03,42.2895,3.36,42.4227699502,1.3595000000000002,0,1.3595000000000002,40.93,3.36,41.0676819409,134.0
2022-01-13 03:30:00,41.719,3.14,41.8369999044,1.379,0,1.379,40.34,3.14,40.4620216994,134.11,41.389,3.07,41.5027013699,1.379,0,1.379,40.01,3.07,40.1276089495,134.11
2022-01-13 04:00:00,40.503,2.92,40.6081199885,1.373,0,1.373,39.13,2.92,39.2387984016,134.33,40.183,2.86,40.2846507866,1.373,0,1.373,38.81,2.86,38.9152373756,134.29
2022-01-13 04:30:00,42.634,2.85,42.7291522968,1.374,0,1.374,41.26,2.85,41.3583135536,134.52,42.304,2.7800000000000002,42.3952452051,1.374,0,1.374,40.93,2.7800000000000002,41.0243013347,134.49
2022-01-13 05:00:00,42.151,2.77,42.2419187656,1.361,0,1.361,40.79,2.77,40.8839455043,134.3,41.821,2.71,41.908711994,1.361,0,1.361,40.46,2.71,40.550655975,134.28
2022-01-13 05:30:00,42.744,2.7199999999999998,42.8304557062,1.374,0,1.374,41.37,2.7199999999999998,41.4593210268,134.43,42.414,2.65,42.4967045311,1.374,0,1.374,41.04,2.65,41.1254677785,134.41
2022-01-13 06:00:00,44.9365,3.12,45.044682619,1.3765,0,1.3765,43.56,3.12,43.6715925975,134.43,44.5765,3.06,44.6814049941,1.3765,0,1.3765,43.2,3.06,43.3082394008,134.41
2022-01-13 06:30:00,49.049,4.52,49.256824918,1.379,0,1.379,47.67,4.52,47.8838104165,134.26,48.659,4.45,48.8620587061,1.379,0,1.379,47.28,4.45,47.4889555581,134.25
2022-01-13 07:00:00,52.6395,6.16,52.9987033827,1.3695,0,1.3695,51.27,6.16,51.6387306196,133.44,52.2195,6.07,52.5711049936,1.3695,0,1.3695,50.85,6.07,51.2110085821,133.43
2022-01-13 07:30:00,56.2555,7.33,56.731033661,1.3755,0,1.3755,54.88,7.33,55.3673486813,132.87,55.8255,7.24,56.2930195517,1.3755,0,1.3755,54.45,7.24,54.9292281031,132.83
2022-01-13 08:00:00,59.8665,9.32,60.5876243324,1.9665,0,1.9665,57.9,9.32,58.6453101279,132.19,59.3865,9.2,60.0948948102,1.9665,0,1.9665,57.42,9.2,58.1523550684,132.18
2022-01-13 08:30:00,64.5065,9.82,65.249681549,8.0765,0,8.0765,56.43,9.82,57.2780699745,132.7,64.0465,9.69,64.7753831502,8.0765,0,8.0765,55.97,9.69,56.8026143765,132.68
2022-01-13 09:00:00,66.897,10.11,67.6566383217,11.157,0,11.157,55.74,10.11,56.6494457166,132.94,66.437,10.0,67.1853776428,11.157,0,11.157,55.28,10.0,56.1772053417,132.93
2022-01-13 09:30:00,70.636,10.38,71.3945999078,17.566,0,17.566,53.07,10.38,54.0755887624,132.94,70.196,10.24,70.9389597894,17.566,0,17.566,52.63,10.24,53.6169236342,132.93
2022-01-13 10:00:00,71.8985,10.24,72.6240449318,21.5885,0,21.5885,50.31,10.24,51.341539712,133.12,71.4785,10.12,72.1913454803,21.5885,0,21.5885,49.89,10.12,50.9060556319,133.08
2022-01-13 10:30:00,73.503,9.36,74.096562734,27.103,0,27.103,46.4,9.36,47.3346553806,134.01,73.113,9.24,73.6945613258,27.103,0,27.103,46.01,9.24,46.9286447705,134.0
2022-01-13 11:00:00,76.793,8.8,77.2955681071,35.493,0,35.493,41.3,8.8,42.2271239845,134.01,76.453,8.69,76.9452877634,35.493,0,35.493,40.96,8.69,41.871681361,134.0
2022-01-13 11:30:00,79.8315,8.66,80.2998380587,42.9415,0,42.9415,36.89,8.66,37.892844971,134.41,79.5115,8.55,79.9698764051,42.9415,0,42.9415,36.57,8.55,37.5561899026,134.36
2022-01-13 12:00:00,81.281,8.57,81.731547526,47.021,0,47.021,34.26,8.57,35.3156126947,134.72,81.001,8.46,81.4415962577,47.021,0,47.021,33.98,8.46,35.0173100052,134.68
2022-01-13 12:30:00,82.4045,8.55,82.8468715176,49.1545,0,49.1545,33.25,8.55,34.3316908992,134.8,82.1345,8.44,82.5670012187,49.1545,0,49.1545,32.98,8.44,34.0428259697,134.79
2022-01-13 13:00:00,82.799,8.23,83.2070147343,48.639,0,48.639,34.16,8.23,35.13742307,134.8,82.539,8.38,82.9633106921,48.639,0,48.639,33.9,8.38,34.9204009141,134.79
2022-01-13 13:30:00,80.1935,9.81,80.7912962036,45.1335,0,45.1335,35.06,9.81,36.4065886894,134.8,79.8935,9.69,80.4789875822,45.1335,0,45.1335,34.76,9.69,36.0853668403,134.79
2022-01-13 14:00:00,75.0515,10.04,75.7200716604,39.0815,0,39.0815,35.97,10.04,37.3449126388,132.55,74.7615,9.92,75.4167639338,39.0815,0,39.0815,35.68,9.92,37.0333471347,132.56
2022-01-13 14:30:00,70.223,9.94,70.9230098699,31.113,0,31.113,39.11,9.94,40.3533852359,132.93,69.893,9.83,70.5808780691,31.113,0,31.113,38.78,9.83,40.0064657274,132.99
2022-01-13 15:00:00,65.5265,9.83,66.2597245863,22.7365,0,22.7365,42.79,9.83,43.9045897373,132.93,65.1865,9.71,65.9057196475,22.7365,0,22.7365,42.45,9.71,43.5463729833,132.99
2022-01-13 15:30:00,60.7195,10.22,61.5735826491,14.8495,0,14.8495,45.87,10.22,46.9947369394,132.22,60.3295,10.1,61.1690981644,14.8495,0,14.8495,45.48,10.1,46.5879855757,132.27
2022-01-13 16:00:00,58.4035,11.17,59.4620695255,7.1635,0,7.1635,51.24,11.17,52.4433646899,132.22,57.9935,11.04,59.0349696557,7.1635,0,7.1635,50.83,11.04,52.0150987695,132.27
2022-01-13 16:30:00,59.8425,11.13,60.86872519,4.3025,0,4.3025,55.54,11.13,56.6442274199,131.6,59.3825,10.75,60.347690977,4.3025,0,4.3025,55.08,10.75,56.1192382343,131.62
2022-01-13 17:00:00,71.3975,10.73,72.1992791256,17.5075,0,17.5075,53.89,10.73,54.947838902,132.86,70.9675,10.6,71.7547633001,17.5075,0,17.5075,53.46,10.6,54.5007486187,132.85
2022-01-13 17:30:00,80.4525,11.83,81.3176097549,26.9925,0,26.9925,53.46,11.83,54.7532693088,133.21,80.0025,11.69,80.8520630921,26.9925,0,26.9925,53.01,11.69,54.2836642094,133.17
2022-01-13 18:00:00,80.937,11.66,81.7725722293,27.357,0,27.357,53.58,11.66,54.8340405223,133.09,80.497,11.53,81.3185582078,27.357,0,27.357,53.14,11.53,54.3764700951,133.03
2022-01-13 18:30:00,72.1955,11.82,73.1566990798,12.9155,0,12.9155,59.28,11.82,60.4469254801,132.81,71.7255,11.67,72.668674477,12.9155,0,12.9155,58.81,11.67,59.956692704,132.74
2022-01-13 19:00:00,69.102,11.1,69.9878303993,10.362,0,10.362,58.74,11.1,59.7795751072,132.56,68.622,10.97,69.4933074763,10.362,0,10.362,58.26,10.97,59.2837962685,132.5
2022-01-13 19:30:00,67.0345,10.42,67.8395208581,10.3045,0,10.3045,56.73,10.42,57.6790195825,132.77,66.5745,10.29,67.3650365564,10.3045,0,10.3045,56.27,10.29,57.2031205443,132.74
2022-01-13 20:00:00,59.4285,9.47,60.1782976849,2.4185,0,2.4185,57.01,9.47,57.7911844488,133.06,58.9585,9.35,59.6952864324,2.4185,0,2.4185,56.54,9.35,57.3078886367,133.0
2022-01-13 20:30:00,57.784,7.96,58.3296858898,2.284,0,2.284,55.5,7.96,56.0679195262,133.27,57.334,7.85,57.8689040504,2.284,0,2.284,55.05,7.85,55.6068790708,133.23
2022-01-13 21:00:00,55.1915,7.16,55.6539960133,2.2915,0,2.2915,52.9,7.16,53.3823528893,133.67,54.7515,7.06,55.2048037063,2.2915,0,2.2915,52.46,7.06,52.9329311488,133.65
2022-01-13 21:30:00,53.996,6.35,54.3681020084,2.296,0,2.296,51.7,6.35,52.0885064098,133.98,53.576,6.27,53.9416413914,2.296,0,2.296,51.28,6.27,51.6618940806,133.95
2022-01-13 22:00:00,52.311,5.08,52.5570844035,2.301,0,2.301,50.01,5.08,50.2673502385,133.98,51.891,5.0,52.1313330062,2.301,0,2.301,49.59,5.0,49.8414295541,133.95
2022-01-13 22:30:00,47.8985,3.55,48.0298740603,2.2984999999999998,0,2.2984999999999998,45.6,3.55,45.737976562200004,134.27,47.5085,3.48,47.6357845768,2.2984999999999998,0,2.2984999999999998,45.21,3.48,45.343737164,134.25
2022-01-13 23:00:00,44.438,0.92,44.4475223606,2.308,0,2.308,42.13,0.92,42.1400439013,134.6,44.248,4.8,44.5075892854,2.308,0,2.308,41.94,4.8,42.2137844785,134.58
2022-01-13 23:30:00,39.5375,-8.22,40.3829457352,1.9575,0,1.9575,37.58,-8.22,38.4684910024,134.31,39.9575,10.66,41.3550166999,1.9575,0,1.9575,38.0,10.66,39.4668924543,134.28
2022-01-14 00:00:00,38.159,-8.53,39.1007695704,1.389,0,1.389,36.77,-8.53,37.7464408918,131.58,38.579,10.4,39.9562165501,1.389,0,1.389,37.19,10.4,38.6167852106,131.56
2022-01-14 00:30:00,44.842,9.48,45.8331251826,1.442,0,1.442,43.4,9.48,44.4233091969,131.71,44.032,-3.32,44.156986129,1.442,0,1.442,42.59,-3.32,42.7192052829,131.69
2022-01-14 01:00:00,46.7055,13.23,48.5431419487,1.4555,0,1.4555,45.25,13.23,47.144410061,132.9,45.6455,-5.58,45.9853027635,1.4555,0,1.4555,44.19,-5.58,44.5409081632,132.87
2022-01-14 01:30:00,45.3065,13.08,47.1568164983,1.3465,0,1.3465,43.96,13.08,45.8646704992,132.82,44.2565,-5.8,44.6349391424,1.3465,0,1.3465,42.91,-5.8,43.3002090064,132.79
2022-01-14 02:00:00,43.616,13.02,45.517863043,1.3559999999999999,0,1.3559999999999999,42.26,13.02,44.2202216186,133.23,42.586,-5.94,42.9982673604,1.3559999999999999,0,1.3559999999999999,41.23,-5.94,41.6556898875,133.21
2022-01-14 02:30:00,44.1225,12.84,45.9528084697,1.4025,0,1.4025,42.72,12.84,44.6078916785,133.53,43.0825,-6.15,43.5192406442,1.4025,0,1.4025,41.68,-6.15,42.1312817275,133.43
2022-01-14 03:00:00,42.7585,12.95,44.6765242857,1.4385,0,1.4385,41.32,12.95,43.3017886467,133.53,41.7485,-6.08,42.1889043737,1.4385,0,1.4385,40.31,-6.08,40.7659477996,133.57
2022-01-14 03:30:00,42.0125,12.8,43.919132007,1.3625,0,1.3625,40.65,12.8,42.6176313279,133.71,41.0025,-6.25,41.4761076555,1.3625,0,1.3625,39.64,-6.25,40.129691003,133.69
2022-01-14 04:00:00,40.694,12.54,42.5823113041,1.3639999999999999,0,1.3639999999999999,39.33,12.54,41.2807521734,133.84,39.694,-6.58,40.2356811301,1.3639999999999999,0,1.3639999999999999,38.33,-6.58,38.8906839744,133.78
2022-01-14 04:30:00,42.22,12.58,44.0543391733,1.3599999999999999,0,1.3599999999999999,40.86,12.58,42.7527309069,133.98,41.21,-6.52,41.7225898046,1.3599999999999999,0,1.3599999999999999,39.85,-6.52,40.3798576025,133.95
2022-01-14 05:00:00,42.566,12.43,44.3437623122,1.3559999999999999,0,1.3559999999999999,41.21,12.43,43.0438032706,133.98,41.556,-6.68,42.0894706073,1.3559999999999999,0,1.3559999999999999,40.2,-6.68,40.7512257484,133.86
2022-01-14 05:30:00,43.082,12.27,44.7952187627,1.362,0,1.362,41.72,12.27,43.4869095246,133.91,42.052,-6.77,42.5934690299,1.362,0,1.362,40.69,-6.77,41.2493515101,133.89
2022-01-14 06:00:00,43.6385,5.79,44.0209357267,1.3585,0,1.3585,42.28,5.79,42.6746118904,133.81,42.8885,-5.49,43.2384496976,1.3585,0,1.3585,41.53,-5.49,41.8912998127,133.74
2022-01-14 06:30:00,46.8035,-2.27,46.8585158989,1.3635,0,1.3635,45.44,-2.27,45.4966647129,131.4,46.4235,-2.2800000000000002,46.479455163,1.3635,0,1.3635,45.06,-2.2800000000000002,45.1176462152,131.35
2022-01-14 07:00:00,51.3445,5.22,51.6091666301,1.3245,0,1.3245,50.02,5.22,50.2916374758,131.4,50.5445,-5.31,50.8226581384,1.3245,0,1.3245,49.22,-5.31,49.5056006933,131.35
2022-01-14 07:30:00,53.8925,11.64,55.1352079551,1.7925,0,1.7925,52.1,11.64,53.3844509197,132.61,52.7425,-7.27,53.2411890011,1.7925,0,1.7925,50.95,-7.27,51.4660606614,132.56
2022-01-14 08:00:00,56.244,12.67,57.6534165163,2.124,0,2.124,54.12,12.67,55.5833005497,133.38,55.054,-6.17,55.3986625831,2.124,0,2.124,52.93,-6.17,53.2884021153,133.32
2022-01-14 08:30:00,55.7705,13.64,57.4142688733,2.3205,0,2.3205,53.45,13.64,55.1629594928,133.07,54.6105,-5.13,54.8509216901,2.3205,0,2.3205,52.29,-5.13,52.5410411012,133.02
2022-01-14 09:00:00,58.7515,13.94,60.3826328695,5.7915,0,5.7915,52.96,13.94,54.7639041705,132.71,57.5815,-4.8,57.7812179021,5.7915,0,5.7915,51.79,-4.8,52.0119611243,132.66
2022-01-14 09:30:00,67.824,14.03,69.2599153624,20.574,0,20.574,47.25,14.03,49.288978484,132.71,66.724,-4.73,66.8914424721,20.574,0,20.574,46.15,-4.73,46.3917600442,132.66
2022-01-14 10:00:00,70.5095,14.0,71.8859484896,25.0495,0,25.0495,45.46,14.0,47.5669170748,132.71,69.4395,-4.78,69.6038257587,25.0495,0,25.0495,44.39,-4.78,44.646618013,132.66
2022-01-14 10:30:00,75.0495,13.22,76.2049594859,34.9795,0,34.9795,40.07,13.22,42.1944700168,132.82,74.0495,-5.67,74.2662598375,34.9795,0,34.9795,39.07,-5.67,39.4792831749,132.77
2022-01-14 11:00:00,78.078,12.55,79.0801908445,42.998,0,42.998,35.08,12.55,37.2573335063,133.15,77.128,-6.39,77.3922508007,42.998,0,42.998,34.13,-6.39,34.7230327017,133.11
2022-01-14 11:30:00,74.4245,12.14,75.4081282108,40.4145,0,40.4145,34.01,12.14,36.1117667804,133.45,73.4845,-6.86,73.8040062615,40.4145,0,40.4145,33.07,-6.86,33.7740210813,133.43
2022-01-14 12:00:00,76.4245,11.76,77.3240053298,46.0745,0,46.0745,30.35,11.76,32.5487342304,133.62,75.5345,-7.26,75.882595437,46.0745,0,46.0745,29.46,-7.26,30.3413776879,133.61
2022-01-14 12:30:00,77.5745,11.65,78.4444105737,49.1345,0,49.1345,28.44,11.65,30.7336314158,133.82,76.7045,-7.43,77.0635141961,49.1345,0,49.1345,27.57,-7.43,28.5536302421,133.81
2022-01-14 13:00:00,77.0165,11.21,77.828050035,49.0365,0,49.0365,27.98,11.21,30.1420719261,133.97,76.1565,-7.87,76.5620623563,49.0365,0,49.0365,27.12,-7.87,28.2388261087,133.95
2022-01-14 13:30:00,74.317,10.48,75.052294362,46.097,0,46.097,28.22,10.48,30.1031360493,133.97,73.457,-8.7,73.970405224,46.097,0,46.097,27.36,-8.7,28.70992163,133.95
2022-01-14 14:00:00,69.484,10.29,70.2417992082,40.134,0,40.134,29.35,10.29,31.1015530159,134.28,68.604,-8.93,69.182755915,40.134,0,40.134,28.47,-8.93,29.8376574148,134.27
2022-01-14 14:30:00,68.048,10.46,68.8472359939,32.638,0,32.638,35.41,10.46,36.9226177295,134.28,67.108,-8.74,67.6747461318,32.638,0,32.638,34.47,-8.74,35.5607719264,134.34
2022-01-14 15:00:00,63.6595,6.75,64.0163607233,23.5595,0,23.5595,40.1,6.75,40.6641426812,134.18,62.8595,-6.51,63.195702704,23.5595,0,23.5595,39.3,-6.51,39.8355381538,134.24
2022-01-14 15:30:00,55.6115,-2.88,55.6860245686,15.6515,0,15.6515,39.96,-2.88,40.0636493595,133.59,55.2815,-2.9,55.3575129702,15.6515,0,15.6515,39.63,-2.9,39.7359648178,133.67
2022-01-14 16:00:00,54.4405,-2.2,54.4849340667,10.6405,0,10.6405,43.8,-2.2,43.8552163374,132.38,54.0705,-2.21,54.1156453371,10.6405,0,10.6405,43.43,-2.21,43.4861932112,132.41
