Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-14 16:30:00,61.5895,-1.77,61.6149284691,20.4395,0,20.4395,41.15,-1.77,41.1880492376,131.9,61.2395,-1.79,61.2656548178,20.4395,0,20.4395,40.8,-1.79,40.8392470548,131.92
2022-01-14 17:00:00,65.7135,3.76,65.8209820821,20.5035,0,20.5035,45.21,3.76,45.3660853502,131.62,65.1535,-1.76,65.1772672199,20.5035,0,20.5035,44.65,-1.76,44.6846741065,131.62
2022-01-14 17:30:00,76.6775,14.9,78.1117725202,29.3275,0,29.3275,47.35,14.9,49.6390219485,131.88,75.5875,-4.02,75.6943231441,29.3275,0,29.3275,46.26,-4.02,46.4343407404,131.84
2022-01-14 18:00:00,77.8955,14.75,79.2797037094,30.3555,0,30.3555,47.54,14.75,49.7756376152,133.19,76.8055,-4.14,76.9169970179,30.3555,0,30.3555,46.45,-4.14,46.6341302052,133.15
2022-01-14 18:30:00,71.065,13.37,72.311763393,21.255,0,21.255,49.81,13.37,51.5731810149,133.08,69.955,-5.23,70.1502311115,21.255,0,21.255,48.7,-5.23,48.9800255206,132.99
2022-01-14 19:00:00,68.717,12.5,69.8446568393,20.617,0,20.617,48.1,12.5,49.6976860628,132.08,67.607,-6.09,67.8807376875,20.617,0,20.617,46.99,-6.09,47.3829948399,132.05
2022-01-14 19:30:00,65.673,12.08,66.7747656604,19.003,0,19.003,46.67,12.08,48.2080418603,132.08,64.593,-6.63,64.9323690389,19.003,0,19.003,45.59,-6.63,46.0695669613,132.05
2022-01-14 20:00:00,63.505,10.9,64.433648236,18.915,0,18.915,44.59,10.9,45.9029203864,132.43,62.445,-7.85,62.9364800811,18.915,0,18.915,43.53,-7.85,44.2321534633,132.41
2022-01-14 20:30:00,51.8865,10.39,52.9165473387,2.5365,0,2.5365,49.35,10.39,50.4318807898,132.66,50.7765,-8.42,51.4698878205,2.5365,0,2.5365,48.24,-8.42,48.969316924,132.63
2022-01-14 21:00:00,48.469,9.93,49.4757401258,1.439,0,1.439,47.03,9.93,48.0668888113,132.89,47.369,-8.93,48.2033926296,1.439,0,1.439,45.93,-8.93,46.7900609104,132.85
2022-01-14 21:30:00,47.616,9.63,48.5800407163,1.466,0,1.466,46.15,9.63,47.1440282539,133.15,46.536,-9.31,47.4581436215,1.466,0,1.466,45.07,-9.31,46.0215275713,133.12
2022-01-14 22:00:00,44.435,8.61,45.2614772737,1.465,0,1.465,42.97,8.61,43.8241143664,133.38,43.395,-10.27,44.5937094779,1.465,0,1.465,41.93,-10.27,43.1694081498,133.35
2022-01-14 22:30:00,40.5535,6.71,41.1048715148,1.4735,0,1.4735,39.08,6.71,39.6518662865,133.38,39.5535,-12.18,41.3863716971,1.4735,0,1.4735,38.08,-12.18,39.9804802372,133.35
2022-01-14 23:00:00,39.522,5.98,39.9718511455,1.472,0,1.472,38.05,5.98,38.5170468754,133.38,38.532,-13.02,40.6722930753,1.472,0,1.472,37.06,-13.02,39.2805804438,133.35
2022-01-14 23:30:00,38.3985,5.61,38.8061451609,1.4785,0,1.4785,36.92,5.61,37.3437879707,133.83,37.4285,-13.48,39.781943294,1.4785,0,1.4785,35.95,-13.48,38.3941779441,133.8
2022-01-15 00:00:00,36.73,5.39,37.1233753853,1.5,0,1.5,35.23,5.39,35.6399354657,134.19,35.78,-13.7,38.3131622292,1.5,0,1.5,34.28,-13.7,36.9162349109,134.17
2022-01-15 00:30:00,41.8725,6.67,42.4004145764,1.4825,0,1.4825,40.39,6.67,40.9370370203,134.19,40.8725,-12.32,42.6889172532,1.4825,0,1.4825,39.39,-12.32,41.2717154962,134.17
2022-01-15 01:00:00,44.8555,7.11,45.4155037432,1.4955,0,1.4955,43.36,7.11,43.9390680375,133.88,43.8155,-11.84,45.3870426471,1.4955,0,1.4955,42.32,-11.84,43.9450566048,133.82
2022-01-15 01:30:00,43.699,6.66,44.2035994123,1.4889999999999999,0,1.4889999999999999,42.21,6.66,42.732185762,133.7,42.669,-12.32,44.412002443,1.4889999999999999,0,1.4889999999999999,41.18,-12.32,42.9834247123,133.67
2022-01-15 02:00:00,42.8725,6.27,43.3285605144,1.5825,0,1.5825,41.29,6.27,41.7633451725,133.88,41.8425,-12.8,43.756540154,1.5825,0,1.5825,40.26,-12.8,42.2457997912,133.84
2022-01-15 02:30:00,43.2085,6.12,43.6397625137,1.5485,0,1.5485,41.66,6.12,42.1071252878,134.12,42.1785,-12.97,44.1276190413,1.5485,0,1.5485,40.63,-12.97,42.6499449003,134.14
2022-01-15 03:00:00,42.704,5.88,43.1069137842,1.484,0,1.484,41.22,5.88,41.637276568,134.12,41.684,-13.24,43.7361801716,1.484,0,1.484,40.2,-13.24,42.3241963893,134.14
2022-01-15 03:30:00,41.5205,5.59,41.8951073546,1.5005000000000002,0,1.5005000000000002,40.02,5.59,40.4085201412,134.42,40.5105,-13.59,42.7292488847,1.5005000000000002,0,1.5005000000000002,39.01,-13.59,41.3094202332,134.36
2022-01-15 04:00:00,40.1985,5.32,40.5490049477,1.4885000000000002,0,1.4885000000000002,38.71,5.32,39.0738595483,134.64,39.1985,-13.93,41.6000877673,1.4885000000000002,0,1.4885000000000002,37.71,-13.93,40.2006094481,134.57
2022-01-15 04:30:00,38.873,5.11,39.207425687,1.5230000000000001,0,1.5230000000000001,37.35,5.11,37.6979389357,134.84,37.893,-14.14,40.4452599077,1.5230000000000001,0,1.5230000000000001,36.37,-14.14,39.022000205,134.76
2022-01-15 05:00:00,38.0095,4.88,38.3214886226,1.5095,0,1.5095,36.5,4.88,36.8247797006,134.77,37.0395,-14.36,39.725736749,1.5095,0,1.5095,35.53,-14.36,38.3221933088,134.76
2022-01-15 05:30:00,37.991,4.94,38.3108298135,1.741,0,1.741,36.25,4.94,36.5850529588,134.77,37.021,-14.28,39.679627531,1.741,0,1.741,35.28,-14.28,38.0604361509,134.76
2022-01-15 06:00:00,38.275,5.05,38.6067108804,1.665,0,1.665,36.61,5.05,36.9566583987,134.52,37.315,-14.16,39.9113370485,1.665,0,1.665,35.65,-14.16,38.3591983754,134.48
2022-01-15 06:30:00,40.48,5.55,40.8586943012,1.5899999999999999,0,1.5899999999999999,38.89,5.55,39.2840247429,134.52,39.49,-13.58,41.7597473651,1.5899999999999999,0,1.5899999999999999,37.9,-13.58,40.2594883226,134.48
2022-01-15 07:00:00,41.8125,5.99,42.2393803961,1.4425,0,1.4425,40.37,5.99,40.8119712829,134.27,40.7925,-13.1,42.8443468412,1.4425,0,1.4425,39.35,-13.1,41.4732745271,134.23
2022-01-15 07:30:00,43.17,6.89,43.7163699316,1.6,0,1.6,41.57,6.89,42.1371214014,134.2,42.14,-12.23,43.8788388634,1.6,0,1.6,40.54,-12.23,42.3445923348,134.23
2022-01-15 08:00:00,45.239,8.08,45.9549074746,1.529,0,1.529,43.71,8.08,44.4505399292,134.09,44.189,-11.16,45.5764557749,1.529,0,1.529,42.66,-11.16,44.0955916164,134.06
2022-01-15 08:30:00,46.5655,8.99,47.4253717988,1.6655,0,1.6655,44.9,8.99,45.7911574433,134.53,45.5055,-10.15,46.6237389132,1.6655,0,1.6655,43.84,-10.15,44.9996455542,134.51
2022-01-15 09:00:00,49.299,10.0,50.3029959446,2.399,0,2.399,46.9,10.0,47.9542490297,134.16,48.209,-9.01,49.043733351,2.399,0,2.399,45.81,-9.01,46.6876450466,134.14
2022-01-15 09:30:00,50.4485,10.83,51.5978686793,3.4485,0,3.4485,47.0,10.83,48.2316172236,133.64,49.3385,-8.08,49.995739641,3.4485,0,3.4485,45.89,-8.08,46.5959064726,133.62
2022-01-15 10:00:00,52.1665,10.96,53.305396746,5.6265,0,5.6265,46.54,10.96,47.8131069896,133.4,51.0965,-7.87,51.6990252544,5.6265,0,5.6265,45.47,-7.87,46.1460485849,133.37
2022-01-15 10:30:00,53.4735,11.0,54.5931790817,7.4735,0,7.4735,46.0,11.0,47.2969343615,133.03,52.3935,-7.89,52.9842518325,7.4735,0,7.4735,44.92,-7.89,45.6076583481,133.01
2022-01-15 11:00:00,54.129,10.72,55.18031389,9.379,0,9.379,44.75,10.72,46.0160939238,133.3,53.049,-8.22,53.6820715044,9.379,0,9.379,43.67,-8.22,44.4368912054,133.28
2022-01-15 11:30:00,55.78,10.24,56.7121327407,13.13,0,13.13,42.65,10.24,43.8620576353,133.37,54.74,-8.73,55.4317643594,13.13,0,13.13,41.61,-8.73,42.5159381879,133.36
2022-01-15 12:00:00,57.862,9.8,58.6860378966,16.512,0,16.512,41.35,9.8,42.4954409319,133.54,56.852,-9.14,57.5820241395,16.512,0,16.512,40.34,-9.14,41.3624854186,133.51
2022-01-15 12:30:00,60.1055,9.74,60.8895617512,18.0855,0,18.0855,42.02,9.74,43.1340700607,133.43,59.0655,-9.21,59.7792387895,18.0855,0,18.0855,40.98,-9.21,42.0021963711,133.4
2022-01-15 13:00:00,57.577,9.78,58.401706559,14.667,0,14.667,42.91,9.78,44.0104135404,133.43,56.537,-9.18,57.2774368229,14.667,0,14.667,41.87,-9.18,42.8645459558,133.4
2022-01-15 13:30:00,56.505,9.69,57.3298449762,12.425,0,12.425,44.08,9.69,45.1324993768,133.57,55.445,-9.32,56.222863899,12.425,0,12.425,43.02,-9.32,44.0179826889,133.56
2022-01-15 14:00:00,53.643,9.22,54.429586155,9.983,0,9.983,43.66,9.22,44.6229089146,133.73,52.593,-9.83,53.5037620079,9.983,0,9.983,42.61,-9.83,43.7291779022,133.73
2022-01-15 14:30:00,51.537,9.47,52.3998403528,7.117,0,7.117,44.42,9.47,45.4182485351,133.96,50.467,-9.67,51.3850852777,7.117,0,7.117,43.35,-9.67,44.4154410087,133.92
2022-01-15 15:00:00,50.458,9.59,51.3612486608,5.168,0,5.168,45.29,9.59,46.2941918603,134.19,49.388,-9.56,50.3047526979,5.168,0,5.168,44.22,-9.56,45.2415959047,134.16
2022-01-15 15:30:00,50.09,9.52,50.9866502136,4.05,0,4.05,46.04,9.52,47.013955375,134.29,49.0,-9.64,49.9392591054,4.05,0,4.05,44.95,-9.64,45.9720795701,134.27
2022-01-15 16:00:00,49.8395,9.66,50.7670302485,2.4295,0,2.4295,47.41,9.66,48.3841265293,134.29,48.7395,-9.43,49.6433657224,2.4295,0,2.4295,46.31,-9.43,47.260353363,134.27
2022-01-15 16:30:00,51.5025,10.46,52.5539637539,1.5525,0,1.5525,49.95,10.46,51.033460592,134.08,50.3825,-8.56,51.104499863,1.5525,0,1.5525,48.83,-8.56,49.5746154801,134.06
2022-01-15 17:00:00,55.804,11.64,57.005052548,3.274,0,3.274,52.53,11.64,53.8041866401,133.82,54.634,-7.19,55.1050819435,3.274,0,3.274,51.36,-7.19,51.8608301129,133.81
2022-01-15 17:30:00,62.539,11.86,63.6536418518,9.479,0,9.479,53.06,11.86,54.3693222323,133.04,61.369,-6.72,61.7358288274,9.479,0,9.479,51.89,-6.72,52.323326538,133.01
2022-01-15 18:00:00,66.21,11.78,67.2497769513,14.53,0,14.53,51.68,11.78,53.0055732919,132.22,65.07,-6.79,65.4233062448,14.53,0,14.53,50.54,-6.79,50.994075146,132.2
2022-01-15 18:30:00,67.4525,11.37,68.4040690036,17.9725,0,17.9725,49.48,11.37,50.7695509139,132.22,66.3225,-7.28,66.7208543579,17.9725,0,17.9725,48.35,-7.28,48.8949987218,132.2
2022-01-15 19:00:00,64.421,10.83,65.3249886414,15.321,0,15.321,49.1,10.83,50.280203858,132.41,63.311,-7.85,63.7958088043,15.321,0,15.321,47.99,-7.85,48.6277965777,132.4
2022-01-15 19:30:00,60.4615,10.03,61.2877955408,11.5415,0,11.5415,48.92,10.03,49.937634105,132.64,59.3515,-8.71,59.987204071,11.5415,0,11.5415,47.81,-8.71,48.59691554,132.6
2022-01-15 20:00:00,51.5545,9.0,52.3341807068,1.8745,0,1.8745,49.68,9.0,50.4886363452,132.81,50.4245,-9.85,51.3775505474,1.8745,0,1.8745,48.55,-9.85,49.5391259511,132.8
2022-01-15 20:30:00,48.6415,7.95,49.2868950356,1.4115,0,1.4115,47.23,7.95,47.8944192991,133.15,47.5315,-11.05,48.7990367963,1.4115,0,1.4115,46.12,-11.05,47.4252770155,133.14
2022-01-15 21:00:00,46.2035,7.44,46.7986860099,1.3935,0,1.3935,44.81,7.44,45.4234487902,133.81,45.1235,-11.5,46.5658700364,1.3935,0,1.3935,43.73,-11.5,45.2168431008,133.79
2022-01-15 21:30:00,44.0495,6.75,44.5636729888,1.3895,0,1.3895,42.66,6.75,43.1907177528,133.67,42.9995,-12.31,44.7268722386,1.3895,0,1.3895,41.61,-12.31,43.3927205877,133.66
2022-01-15 22:00:00,41.9145,6.02,42.3446066253,1.4845000000000002,0,1.4845000000000002,40.43,6.02,40.8757299629,134.12,40.8945,-13.14,42.9536928593,1.4845000000000002,0,1.4845000000000002,39.41,-13.14,41.542841742,134.09
2022-01-15 22:30:00,39.4175,5.2,39.7590154085,1.4375,0,1.4375,37.98,5.2,38.3343240452,134.36,38.4175,-14.04,40.9026393555,1.4375,0,1.4375,36.98,-14.04,39.5555558677,134.33
2022-01-15 23:00:00,36.8765,0.54,36.8804535255,1.4265,0,1.4265,35.45,0.54,35.4541125964,134.69,36.1065,-13.09,38.4060860053,1.4265,0,1.4265,34.68,-13.09,37.0681871691,134.67
2022-01-15 23:30:00,34.7275,-9.52,36.0087441637,1.4075,0,1.4075,33.32,-9.52,34.653323073,133.98,34.4375,-9.5,35.7238212717,1.4075,0,1.4075,33.03,-9.5,34.3690398469,133.95
2022-01-16 00:00:00,33.1865,-9.66,34.5638450154,1.4065,0,1.4065,31.78,-9.66,33.2157191703,132.7,32.9165,-9.61,34.2906411758,1.4065,0,1.4065,31.51,-9.61,32.9428626564,132.69
2022-01-16 00:30:00,38.1865,-8.15,39.0465271471,1.4065,0,1.4065,36.78,-8.15,37.6721501908,132.81,37.8865,-8.13,38.7489842738,1.4065,0,1.4065,36.48,-8.13,37.3749555184,132.8
2022-01-16 01:00:00,39.3845,-7.8,40.1494562883,1.4045,0,1.4045,37.98,-7.8,38.7726759458,131.72,39.0745,-7.77,39.8395463108,1.4045,0,1.4045,37.67,-7.77,38.4629926033,131.7
2022-01-16 01:30:00,39.7005,-8.24,40.5466065195,1.4304999999999999,0,1.4304999999999999,38.27,-8.24,39.1470369249,131.37,39.3805,-8.2,40.2251635205,1.4304999999999999,0,1.4304999999999999,37.95,-8.2,38.8257968366,131.34
2022-01-16 02:00:00,38.5725,-8.64,39.5283108196,1.4225,0,1.4225,37.15,-8.64,38.1414748011,131.66,38.2625,-8.61,39.2192683033,1.4225,0,1.4225,36.84,-8.61,37.8327596139,131.63
2022-01-16 02:30:00,39.525,-8.71,40.4733211511,1.455,0,1.455,38.07,-8.71,39.0536682016,131.92,39.195,-8.68,40.1446188797,1.455,0,1.455,37.74,-8.68,38.7253147179,131.9
2022-01-16 03:00:00,39.1,-8.91,40.1023453179,1.48,0,1.48,37.62,-8.91,38.6607358957,132.08,38.8,-8.87,39.8009660687,1.48,0,1.48,37.32,-8.87,38.3596050553,132.06
2022-01-16 03:30:00,37.1565,-9.1,38.2546139995,1.4565000000000001,0,1.4565000000000001,35.7,-9.1,36.8415526274,132.19,36.8465,-9.06,37.9440135232,1.4565000000000001,0,1.4565000000000001,35.39,-9.06,36.5312975406,132.15
2022-01-16 04:00:00,35.9345,-9.46,37.1588467293,1.4545,0,1.4545,34.48,-9.46,35.7541885658,132.36,35.6445,-9.42,36.8682353829,1.4545,0,1.4545,34.19,-9.42,35.4639605797,132.34
2022-01-16 04:30:00,35.1315,-9.86,36.4889283516,1.4515,0,1.4515,33.68,-9.86,35.0936176534,132.52,34.8515,-9.81,36.2058441726,1.4515,0,1.4515,33.4,-9.81,34.8108618106,132.48
2022-01-16 05:00:00,34.3485,-9.93,35.7550605125,1.4785,0,1.4785,32.87,-9.93,34.3371781019,132.36,34.0785,-9.89,35.4845918992,1.4785,0,1.4785,32.6,-9.89,34.0671704138,132.34
2022-01-16 05:30:00,34.98,-9.9,36.3539598943,1.51,0,1.51,33.47,-9.9,34.9034511188,132.36,34.69,-9.84,36.0585870494,1.51,0,1.51,33.18,-9.84,34.6083515932,132.34
2022-01-16 06:00:00,35.055,-9.81,36.4017736518,1.4849999999999999,0,1.4849999999999999,33.57,-9.81,34.974004632,132.36,34.775,-9.77,36.1213721362,1.4849999999999999,0,1.4849999999999999,33.29,-9.77,34.694048481,132.34
2022-01-16 06:30:00,35.791,-9.27,36.9719972547,1.491,0,1.491,34.3,-9.27,35.5305910449,132.51,35.511,-9.23,36.6909255948,1.491,0,1.491,34.02,-9.23,35.2498695033,132.48
2022-01-16 07:00:00,36.6145,-8.88,37.6759340992,1.4045,0,1.4045,35.21,-8.88,36.3125116179,132.28,36.3245,-8.83,37.3823247037,1.4045,0,1.4045,34.92,-8.83,36.019096324,132.25
2022-01-16 07:30:00,37.2985,-8.53,38.2614558302,1.4485000000000001,0,1.4485000000000001,35.85,-8.53,36.8508263137,132.28,36.9885,-8.5,37.9525905868,1.4485000000000001,0,1.4485000000000001,35.54,-8.5,36.5423261438,132.25
2022-01-16 08:00:00,39.002,-7.8100000000000005,39.7762756426,1.462,0,1.462,37.54,-7.8100000000000005,38.3438091483,132.2,38.692,-7.78,39.4664321164,1.462,0,1.462,37.23,-7.78,38.0342122306,132.18
2022-01-16 08:30:00,39.476,-7.05,40.1005869782,1.6360000000000001,0,1.6360000000000001,37.84,-7.05,38.4911431371,132.59,39.156,-7.03,39.7820717912,1.6360000000000001,0,1.6360000000000001,37.52,-7.03,38.1729131715,132.57
2022-01-16 09:00:00,42.521,-6.3,42.9851769916,3.171,0,3.171,39.35,-6.3,39.8511292186,132.3,42.201,-6.27,42.6642391354,3.171,0,3.171,39.03,-6.27,39.5304161375,132.28
2022-01-16 09:30:00,46.612,-5.48,46.9330261543,6.452,0,6.452,40.16,-5.48,40.5321600707,131.92,46.272,-5.48,46.5953686969,6.452,0,6.452,39.82,-5.48,40.1953081839,131.89
2022-01-16 10:00:00,52.3315,-5.04,52.5736387579,15.2215,0,15.2215,37.11,-5.04,37.4506835719,131.92,52.0215,-5.03,52.2641116087,15.2215,0,15.2215,36.8,-5.03,37.1421714497,131.89
2022-01-16 10:30:00,54.2355,-4.63,54.4327691768,16.6755,0,16.6755,37.56,-4.63,37.8442928326,131.77,53.9255,-4.64,54.124755429,16.6755,0,16.6755,37.25,-4.64,37.5378755392,131.72
2022-01-16 11:00:00,54.4355,-4.31,54.6058582961,16.9055,0,16.9055,37.53,-4.31,37.7766726963,131.43,54.1055,-4.31,54.2768940734,16.9055,0,16.9055,37.2,-4.31,37.4488464442,131.4
2022-01-16 11:30:00,58.9885,-4.5,59.1598946268,25.0885,0,25.0885,33.9,-4.5,34.1973683198,131.5,58.7085,-4.51,58.8814747798,25.0885,0,25.0885,33.62,-4.51,33.9211512187,131.4
2022-01-16 12:00:00,61.1655,-5.0,61.3695233015,31.985500000000002,0,31.985500000000002,29.18,-5.0,29.6052765567,131.58,60.9055,-5.0,61.1103913443,31.985500000000002,0,31.985500000000002,28.92,-5.0,29.3490442775,131.56
2022-01-16 12:30:00,61.3515,-4.83,61.5413312519,32.1015,0,32.1015,29.25,-4.83,29.6461026106,131.45,61.1115,-4.82,61.3012873621,32.1015,0,32.1015,29.01,-4.82,29.4076945713,131.44
2022-01-16 13:00:00,55.8855,-4.34,56.053766245,21.6655,0,21.6655,34.22,-4.34,34.4941154402,131.45,55.6155,-4.35,55.7853595511,21.6655,0,21.6655,33.95,-4.35,34.2275473851,131.44
2022-01-16 13:30:00,52.833,-4.24,53.0028630264,14.773,0,14.773,38.06,-4.24,38.2954462045,131.18,52.513,-4.25,52.6847005211,14.773,0,14.773,37.74,-4.25,37.9785478922,131.17
2022-01-16 14:00:00,54.213,-4.9,54.433990934,17.003,0,17.003,37.21,-4.9,37.5312416528,131.18,53.903,-4.91,54.1261628882,17.003,0,17.003,36.9,-4.91,37.2252347205,131.17
2022-01-16 14:30:00,54.699,-5.08,54.9343881462,15.839,0,15.839,38.86,-5.08,39.1906366368,131.39,54.379,-5.07,54.6148381028,15.839,0,15.839,38.54,-5.07,38.872052943,131.37
2022-01-16 15:00:00,53.8545,2.77,53.9256902622,13.6145,0,13.6145,40.24,2.77,40.3352265396,131.31,53.1545,-7.57,53.6908350675,13.6145,0,13.6145,39.54,-7.57,40.2581234039,131.27
2022-01-16 15:30:00,52.021,9.56,52.8921359088,6.781,0,6.781,45.24,9.56,46.2390657345,132.7,50.951,-9.42,51.814484471,6.781,0,6.781,44.17,-9.42,45.1633180801,132.66
2022-01-16 16:00:00,52.157,10.03,53.1126496138,4.607,0,4.607,47.55,10.03,48.596331137199996,133.62,51.057,-8.89,51.8251806461,4.607,0,4.607,46.45,-8.89,47.2930713741,133.59
2022-01-16 16:30:00,54.456,11.18,55.5918009782,2.596,0,2.596,51.86,11.18,53.0514090294,133.32,53.316,-7.5600000000000005,53.8493217785,2.596,0,2.596,50.72,-7.5600000000000005,51.2803276121,133.3
2022-01-16 17:00:00,59.2205,2.86,59.289520324,3.0005,0,3.0005,56.22,2.86,56.292699349,132.72,58.9605,7.86,59.4820994943,3.0005,0,3.0005,55.96,7.86,56.5093018892,132.69
2022-01-16 17:30:00,70.357,-1.74,70.3785126939,15.867,0,15.867,54.49,-1.74,54.5177741659,133.13,70.627,16.54,72.5378847844,15.867,0,15.867,54.76,16.54,57.2034019967,133.12
2022-01-16 18:00:00,70.742,-2.22,70.7768250489,17.272,0,17.272,53.47,-2.22,53.5160658121,133.36,71.012,16.07,72.807616662,17.272,0,17.272,53.74,16.07,56.0912872022,133.36
2022-01-16 18:30:00,61.53,-3.31,61.6189662361,6.4,0,6.4,55.13,-3.31,55.2292766565,133.78,61.8,15.09,63.6156277969,6.4,0,6.4,55.4,15.09,57.418360304,133.77
2022-01-16 19:00:00,56.0295,-4.12,56.1807731368,1.8495,0,1.8495,54.18,-4.12,54.3364224071,133.78,56.3095,14.34,58.1067585591,1.8495,0,1.8495,54.46,14.34,56.3163137998,133.77
2022-01-16 19:30:00,53.9705,-5.33,54.2330505342,1.2805,0,1.2805,52.69,-5.33,52.9588991577,134.5,54.2405,13.24,55.833049713,1.2805,0,1.2805,52.96,13.24,54.5899184832,134.48
2022-01-16 20:00:00,50.658500000000004,-4.89,50.8939654797,1.2685,0,1.2685,49.39,-4.89,49.6314839593,134.5,50.9885,14.17,52.9208468588,1.2685,0,1.2685,49.72,14.17,51.6997804638,134.48
2022-01-16 20:30:00,49.0525,-5.13,49.3200228736,1.3725,0,1.3725,47.68,-5.13,47.9551801164,132.72,49.3725,13.52,51.1901763647,1.3725,0,1.3725,48.0,13.52,49.8677290439,132.72
2022-01-16 21:00:00,46.438,-5.85,46.805024773,1.278,0,1.278,45.16,-5.85,45.5373264477,132.72,46.788,12.86,48.5231547202,1.278,0,1.278,45.51,12.86,47.2920680453,132.65
2022-01-16 21:30:00,45.7245,-6.33,46.1605762556,1.3245,0,1.3245,44.4,-6.33,44.8489565096,132.64,46.0445,12.29,47.6564799398,1.3245,0,1.3245,44.72,12.29,46.378038984,132.62
2022-01-16 22:00:00,43.0735,-7.26,43.681048548,1.2635,0,1.2635,41.81,-7.26,42.4356418592,132.64,43.4135,11.5,44.9108225515,1.2635,0,1.2635,42.15,11.5,43.6906454519,132.62
2022-01-16 22:30:00,41.8315,-7.82,42.55616045,1.2715,0,1.2715,40.56,-7.82,41.306972777,133.24,42.1815,11.01,43.5947134668,1.2715,0,1.2715,40.91,11.01,42.3656488207,133.21
2022-01-16 23:00:00,39.6285,-8.38,40.504844306,1.3385,0,1.3385,38.29,-8.38,39.1962817114,133.37,39.9885,10.6,41.3695556206,1.3385,0,1.3385,38.65,10.6,40.077206739,133.35
2022-01-16 23:30:00,36.7995,-9.52,38.0109668418,1.2795,0,1.2795,35.52,-9.52,36.773642735,133.81,37.2095,9.88,38.4988479081,1.2795,0,1.2795,35.93,9.88,37.2636458227,133.79
2022-01-17 00:00:00,36.471,-10.2,37.8704877312,1.271,0,1.271,35.2,-10.2,36.648055883,133.45,36.901,8.76,37.9265263503,1.271,0,1.271,35.63,8.76,36.6910683955,133.43
2022-01-17 00:30:00,43.83,2.59,43.9064573839,1.28,0,1.28,42.55,2.59,42.6287532072,131.95,43.63,5.96,44.0351961504,1.28,0,1.28,42.35,5.96,42.7673251443,131.91
2022-01-17 01:00:00,45.6435,5.73,46.0017607516,1.4435,0,1.4435,44.2,5.73,44.5698653801,133.44,45.2835,5.66,45.63585183,1.4435,0,1.4435,43.84,5.66,44.20385956,133.43
2022-01-17 01:30:00,44.7155,5.52,45.0549258156,1.5055,0,1.5055,43.21,5.52,43.5611581572,133.44,44.3555,5.45,44.6890689123,1.5055,0,1.5055,42.85,5.45,43.1951964922,133.43
2022-01-17 02:00:00,42.7885,5.46,43.1354533099,1.5085000000000002,0,1.5085000000000002,41.28,5.46,41.639524493,133.6,42.4485,5.39,42.7893357304,1.5085000000000002,0,1.5085000000000002,40.94,5.39,41.293288801,133.59
2022-01-17 02:30:00,41.9095,5.64,42.2873005789,1.3995,0,1.3995,40.51,5.64,40.9007298223,133.72,41.5795,5.5600000000000005,41.9495938032,1.3995,0,1.3995,40.18,5.5600000000000005,40.5628647903,133.69
2022-01-17 03:00:00,41.352,5.55,41.7227803963,1.302,0,1.302,40.05,5.55,40.432721897,133.97,41.032,5.48,41.3963213825,1.302,0,1.302,39.73,5.48,40.1061504012,133.93
2022-01-17 03:30:00,40.63,5.43,40.9912405277,1.31,0,1.31,39.32,5.43,39.6931643989,134.27,40.3,5.35,40.6535668792,1.31,0,1.31,38.99,5.35,39.3553376304,134.22
2022-01-17 04:00:00,39.317,5.05,39.6399922931,1.307,0,1.307,38.01,5.05,38.3440034425,134.36,39.017,4.98,39.3335313568,1.307,0,1.307,37.71,4.98,38.0374092178,134.36
2022-01-17 04:30:00,39.028,4.76,39.3172021385,1.308,0,1.308,37.72,4.76,38.0191530679,134.54,38.718,4.68,38.999819538,1.308,0,1.308,37.41,4.68,37.7015981094,134.54
2022-01-17 05:00:00,38.232,4.74,38.5247118613,1.312,0,1.312,36.92,4.74,37.2230305053,134.54,37.922,4.67,38.2084674385,1.312,0,1.312,36.61,4.67,36.9066525169,134.41
2022-01-17 05:30:00,39.3785,4.84,39.674826556,1.3185,0,1.3185,38.06,4.84,38.366511439,134.41,39.0685,4.76,39.3574045416,1.3185,0,1.3185,37.75,4.76,38.0489171988,134.41
2022-01-17 06:00:00,40.5565,5.54,40.9331319624,1.3165,0,1.3165,39.24,5.54,39.6291458399,134.3,40.2365,5.47,40.6066106964,1.3165,0,1.3165,38.92,5.47,39.302510098,134.29
2022-01-17 06:30:00,45.4245,7.24,45.9978564745,1.3045,0,1.3045,44.12,7.24,44.710088347,134.06,45.0745,7.14,45.6365001972,1.3045,0,1.3045,43.77,7.14,44.3485343614,134.03
2022-01-17 07:00:00,50.0,9.09,50.8195641461,1.27,0,1.27,48.73,9.09,49.5705658632,134.06,49.6,8.98,50.4063527742,1.27,0,1.27,48.33,8.98,49.1571897081,134.03
2022-01-17 07:30:00,52.6345,10.62,53.6952045368,1.2845,0,1.2845,51.35,10.62,52.4366942131,134.42,52.2145,10.5,53.2597785411,1.2845,0,1.2845,50.93,10.5,52.001104796,134.38
2022-01-17 08:00:00,54.208,11.54,55.4227287672,1.288,0,1.288,52.92,11.54,54.1636224786,133.7,53.788,11.42,54.986956126,1.288,0,1.288,52.5,11.42,53.7277060742,133.68
2022-01-17 08:30:00,55.0015,12.67,56.4419516162,1.8014999999999999,0,1.8014999999999999,53.2,12.67,54.6879227984,133.12,54.5715,12.53,55.9915128591,1.8014999999999999,0,1.8014999999999999,52.77,12.53,54.2371994115,133.09
2022-01-17 09:00:00,59.3375,12.43,60.6254386067,5.6275,0,5.6275,53.71,12.43,55.1295655706,132.76,58.8875,12.29,60.1563110259,5.6275,0,5.6275,53.26,12.29,54.6595984252,132.71
2022-01-17 09:30:00,63.945,12.43,65.141906059,12.745,0,12.745,51.2,12.43,52.6872365948,132.32,63.515,12.3,64.6950170029,12.745,0,12.745,50.77,12.3,52.2387107421,132.25
2022-01-17 10:00:00,67.58,11.95,68.6284117549,20.46,0,20.46,47.12,11.95,48.6116950949,132.41,67.2,11.82,68.231608511,20.46,0,20.46,46.74,11.82,48.211409438,132.36
2022-01-17 10:30:00,72.5685,11.29,73.4414820946,30.4785,0,30.4785,42.09,11.29,43.577886594,132.7,72.2085,11.16,73.0658132936,30.4785,0,30.4785,41.73,11.16,43.1965102757,132.66
2022-01-17 11:00:00,76.6005,11.16,77.4091867949,39.8105,0,39.8105,36.79,11.16,38.4454119499,133.08,76.3005,11.04,77.0950575605,39.8105,0,39.8105,36.49,11.04,38.1235058724,133.07
2022-01-17 11:30:00,78.0725,11.06,78.8520060382,46.3425,0,46.3425,31.73,11.06,33.6023287883,133.47,77.8025,10.94,78.5678853365,46.3425,0,46.3425,31.46,10.94,33.3078849524,133.45
2022-01-17 12:00:00,79.1155,10.63,79.8264319649,50.5555,0,50.5555,28.56,10.63,30.4740955567,133.86,78.8855,10.52,79.5838709177,50.5555,0,50.5555,28.33,10.52,30.2201803436,133.84
2022-01-17 12:30:00,79.5725,10.53,80.2662049449,52.3325,0,52.3325,27.24,10.53,29.2044260344,133.78,79.3325,10.42,80.0138860214,52.3325,0,52.3325,27.0,10.42,28.9409122178,133.75
2022-01-17 13:00:00,77.438,10.5,78.1466176107,51.698,0,51.698,25.74,10.5,27.7992373996,133.78,77.228,10.39,77.9237838147,51.698,0,51.698,25.53,10.39,27.5632545248,133.75
2022-01-17 13:30:00,77.878,10.42,78.5720006364,48.748,0,48.748,29.13,10.42,30.93757101,134.6,77.648,10.3,78.3281680113,48.748,0,48.748,28.9,10.3,30.6806127709,134.6
2022-01-17 14:00:00,69.931,-1.42,69.9454155824,43.281,0,43.281,26.65,-1.42,26.6878043308,134.96,70.271,14.31,71.7132452271,43.281,0,43.281,26.99,14.31,30.5489148743,134.96
2022-01-17 14:30:00,64.618,-3.89,64.7349829999,35.028,0,35.028,29.59,-3.89,29.8446008517,132.85,65.078,15.24,66.8386391543,35.028,0,35.028,30.05,15.24,33.693621058,132.89
2022-01-17 15:00:00,59.6225,-3.84,59.7460300459,25.6525,0,25.6525,33.97,-3.84,34.186349615,132.38,60.0825,15.3,61.9999742439,25.6525,0,25.6525,34.43,15.3,37.6764502043,132.4
2022-01-17 15:30:00,55.2965,-3.5300000000000002,55.4090589367,17.0465,0,17.0465,38.25,-3.5300000000000002,38.4125422226,132.38,55.7365,15.54,57.862328265,17.0465,0,17.0465,38.69,15.54,41.6942166253,132.4
2022-01-17 16:00:00,53.4245,-2.62,53.4887053522,9.0345,0,9.0345,44.39,-2.62,44.4672519951,132.11,53.8545,16.24,56.249842402,9.0345,0,9.0345,44.82,16.24,47.6714799435,132.17
2022-01-17 16:30:00,57.237,8.38,57.847200182899996,8.227,0,8.227,49.01,8.38,49.7212680852,131.51,57.067,13.69,58.6861021793,8.227,0,8.227,48.84,13.69,50.7223984054,131.51
2022-01-17 17:00:00,66.6035,12.64,67.792299063,17.6135,0,17.6135,48.99,12.64,50.5943643107,133.08,66.2135,12.5,67.3830659903,17.6135,0,17.6135,48.6,12.5,50.1817695981,133.07
2022-01-17 17:30:00,77.5375,13.9,78.7735609596,27.6375,0,27.6375,49.9,13.9,51.7998069494,133.08,77.1375,13.74,78.3516528623,27.6375,0,27.6375,49.5,13.74,51.3715641187,133.07
2022-01-17 18:00:00,78.055,13.81,79.2672638925,27.595,0,27.595,50.46,13.81,52.3156544449,132.31,77.655,13.65,78.8455548842,27.595,0,27.595,50.06,13.65,51.8876295469,132.29
2022-01-17 18:30:00,70.378,12.88,71.5468887094,17.778,0,17.778,52.6,12.88,54.1539878495,132.31,69.948,12.73,71.0969451102,17.778,0,17.778,52.17,12.73,53.7006685247,132.29
2022-01-17 19:00:00,67.61,12.06,68.6771847122,16.71,0,16.71,50.9,12.06,52.3092114259,132.31,67.21,11.92,68.2588492432,16.71,0,16.71,50.5,11.92,51.8877287998,132.29
2022-01-17 19:30:00,62.8965,11.55,63.9481994449,11.336500000000001,0,11.336500000000001,51.56,11.55,52.8378283051,132.51,62.4865,11.41,63.5196881467,11.336500000000001,0,11.336500000000001,51.15,11.41,52.4071617243,132.49
2022-01-17 20:00:00,55.0805,10.76,56.1216453808,3.1705,0,3.1705,51.91,10.76,53.0134482938,132.51,54.6505,10.62,55.6728079968,3.1705,0,3.1705,51.48,10.62,52.5640066966,132.49
2022-01-17 20:30:00,57.6495,10.09,58.5258314785,9.8695,0,9.8695,47.78,10.09,48.8337639344,132.73,57.2695,9.96,58.1291426932,9.8695,0,9.8695,47.4,9.96,48.4351277484,132.69
2022-01-17 21:00:00,54.9405,9.27,55.7170659695,9.9905,0,9.9905,44.95,9.27,45.8959192086,133.08,54.5705,9.15,55.3322868699,9.9905,0,9.9905,44.58,9.15,45.5093276153,133.06
2022-01-17 21:30:00,49.006,8.8,49.7898386822,1.546,0,1.546,47.46,8.8,48.2689506826,133.42,48.626,8.68,49.3946381301,1.546,0,1.546,47.08,8.68,47.8734665551,133.41
2022-01-17 22:00:00,45.324,8.05,46.0333300555,1.404,0,1.404,43.92,8.05,44.6516393876,133.72,44.964,7.95,45.6614037892,1.404,0,1.404,43.56,7.95,44.2795223551,133.7
2022-01-17 22:30:00,41.255,6.43,41.7530828203,1.415,0,1.415,39.84,6.43,40.3555510432,133.81,40.925,6.34,41.4131769489,1.415,0,1.415,39.51,6.34,40.0154432688,133.78
2022-01-17 23:00:00,38.6795,5.78,39.1089774892,1.4095,0,1.4095,37.27,5.78,37.7155312835,133.7,38.3795,5.69,38.798996382,1.4095,0,1.4095,36.97,5.69,37.4053071101,133.68
2022-01-17 23:30:00,37.3545,5.2,37.7147009832,1.4745,0,1.4745,35.88,5.2,36.2548534682,133.89,37.0645,5.13,37.4178307796,1.4745,0,1.4745,35.59,5.13,35.9578225147,133.89
2022-01-18 00:00:00,36.141,4.87,36.4676401896,1.431,0,1.431,34.71,4.87,35.049978602,134.34,35.851,4.79,36.1695770089,1.431,0,1.431,34.42,4.79,34.7516978003,134.31
2022-01-18 00:30:00,40.8895,6.21,41.3583765427,1.4895,0,1.4895,39.4,6.21,39.8863899093,134.49,40.5895,6.12,41.0482875435,1.4895,0,1.4895,39.1,6.12,39.5760584192,134.47
2022-01-18 01:00:00,43.0425,6.84,43.5825929271,1.4525000000000001,0,1.4525000000000001,41.59,6.84,42.1487093515,134.1,42.7025,6.75,43.2326960326,1.4525000000000001,0,1.4525000000000001,41.25,6.75,41.7986243793,134.09
2022-01-18 01:30:00,42.5335,6.6,43.0425210954,1.4435,0,1.4435,41.09,6.6,41.61668055,133.84,42.2035,6.5,42.7011172248,1.4435,0,1.4435,40.76,6.5,41.2750239249,133.81
2022-01-18 02:00:00,41.5015,6.4,41.9920766604,1.4315,0,1.4315,40.07,6.4,40.5778868351,133.95,41.1815,6.31,41.662117592,1.4315,0,1.4315,39.75,6.31,40.2477154631,133.93
2022-01-18 02:30:00,42.3215,6.5,42.8177458801,1.5115,0,1.5115,40.81,6.5,41.3244007821,134.16,41.9915,6.41,42.4779257056,1.5115,0,1.5115,40.48,6.41,40.9843689716,134.16
2022-01-18 03:00:00,41.896,6.35,42.3744889763,1.376,0,1.376,40.52,6.35,41.014544981,134.16,41.566,6.26,42.0347470077,1.376,0,1.376,40.19,6.26,40.674607558,134.16
2022-01-18 03:30:00,41.165,6.1,41.6145073862,1.375,0,1.375,39.79,6.1,40.2548643023,134.3,40.845,6.01,41.2847929025,1.375,0,1.375,39.47,6.01,39.9249420789,134.27
2022-01-18 04:00:00,40.2155,5.76,40.6259035623,1.3655,0,1.3655,38.85,5.76,39.2746750464,134.44,39.8955,5.67,40.2963995941,1.3655,0,1.3655,38.53,5.67,38.9449585954,134.41
2022-01-18 04:30:00,42.04,5.9,42.4519917083,1.3599999999999999,0,1.3599999999999999,40.68,5.9,41.1056249192,134.64,41.71,5.82,42.1140890914,1.3599999999999999,0,1.3599999999999999,40.35,5.82,40.7675716716,134.58
2022-01-18 05:00:00,41.6535,5.75,42.0485024971,1.3535,0,1.3535,40.3,5.75,40.708138007,134.52,41.3335,5.66,41.7192260505,1.3535,0,1.3535,39.98,5.66,40.3786577291,134.49
2022-01-18 05:30:00,42.529,5.61,42.8974118217,1.349,0,1.349,41.18,5.61,41.56037175,134.52,42.199,5.52,42.5585009252,1.349,0,1.349,40.85,5.52,41.2212675691,134.49
2022-01-18 06:00:00,45.7495,5.78,46.1131776204,1.3495,0,1.3495,44.4,5.78,44.7746401437,134.39,45.3895,5.7,45.7460021231,1.3495,0,1.3495,44.04,5.7,44.4073372316,134.38
2022-01-18 06:30:00,47.9725,8.22,48.6716463277,1.3525,0,1.3525,46.62,8.22,47.3391254672,134.32,47.5925,8.11,48.2785475781,1.3525,0,1.3525,46.24,8.11,46.94581664,134.29
2022-01-18 07:00:00,51.5475,9.9,52.4895680707,1.3675,0,1.3675,50.18,9.9,51.1472619013,134.32,51.1475,9.79,52.0760103719,1.3675,0,1.3675,49.78,9.79,50.7335441301,134.29
2022-01-18 07:30:00,53.952,11.31,55.1247168156,1.392,0,1.392,52.56,11.31,53.763088639,133.64,53.532,11.18,54.6869950171,1.392,0,1.392,52.14,11.18,53.3251535394,133.61
2022-01-18 08:00:00,57.0935,11.89,58.3184348405,2.9435000000000002,0,2.9435000000000002,54.15,11.89,55.4400090188,132.99,56.6535,11.76,57.861184418,2.9435000000000002,0,2.9435000000000002,53.71,11.76,54.9823762673,132.96
2022-01-18 08:30:00,63.2125,12.88,64.5113521502,13.1025,0,13.1025,50.11,12.88,51.7388297123,132.83,62.8025,12.73,64.0796918395,13.1025,0,13.1025,49.7,12.73,51.3044140401,132.82
2022-01-18 09:00:00,64.813,13.72,66.2492518373,13.533,0,13.533,51.28,13.72,53.0836773406,132.83,64.403,13.58,65.8191674894,13.533,0,13.533,50.87,13.58,52.6514320793,132.82
2022-01-18 09:30:00,66.5025,13.66,67.8909280114,15.3425,0,15.3425,51.16,13.66,52.9522539652,132.62,66.0925,13.5,67.4571608967,15.3425,0,15.3425,50.75,13.5,52.514878844,132.59
2022-01-18 10:00:00,67.4035,13.69,68.7797056714,17.4435,0,17.4435,49.96,13.69,51.8017152226,132.08,66.9935,13.55,68.3500661466,17.4435,0,17.4435,49.55,13.55,51.3693001704,132.06
2022-01-18 10:30:00,62.729,12.87,64.0356489855,12.799,0,12.799,49.93,12.87,51.5620189675,132.18,62.329,12.72,63.6136985326,12.799,0,12.799,49.53,12.72,51.1372594103,132.15
2022-01-18 11:00:00,63.3305,12.87,64.6249884352,14.6105,0,14.6105,48.72,12.87,50.3912224499,132.51,62.9305,12.72,64.203163709,14.6105,0,14.6105,48.32,12.72,49.9661965733,132.49
2022-01-18 11:30:00,63.341,12.64,64.5898744464,15.911,0,15.911,47.43,12.64,49.085379697,132.6,62.961,12.5,64.189855281,15.911,0,15.911,47.05,12.5,48.6821579226,132.56
2022-01-18 12:00:00,65.34,12.54,66.532452232,18.58,0,18.58,46.76,12.54,48.4122835652,132.6,64.96,12.4,66.1329086008,18.58,0,18.58,46.38,12.4,48.0090033223,132.56
2022-01-18 12:30:00,67.6615,12.42,68.791968879,21.5515,0,21.5515,46.11,12.42,47.7534134906,132.71,67.2815,12.27,68.3911773714,21.5515,0,21.5515,45.73,12.27,47.347500462,132.69
2022-01-18 13:00:00,67.2165,11.64,68.2169148544,25.4065,0,25.4065,41.81,11.64,43.4000656682,132.8,66.8765,11.51,67.8597550265,25.4065,0,25.4065,41.47,11.51,43.0376695466,132.77
2022-01-18 13:30:00,66.8185,11.35,67.7756183465,24.8185,0,24.8185,42.0,11.35,43.5065799621,133.04,66.4885,11.22,67.428547606,24.8185,0,24.8185,41.67,11.22,43.154111044,133.03
2022-01-18 14:00:00,64.555,11.0,65.4854794974,21.935,0,21.935,42.62,11.0,44.0166377635,133.04,64.205,10.87,65.1186526657,21.935,0,21.935,42.27,10.87,43.6452723671,133.03
2022-01-18 14:30:00,63.499,10.63,64.3826055779,19.519,0,19.519,43.98,10.63,45.2464064871,133.04,63.139,10.51,64.007760631,19.519,0,19.519,43.62,10.51,44.8683017285,133.03
2022-01-18 15:00:00,61.422,10.71,62.3487464509,16.372,0,16.372,45.05,10.71,46.3055784976,133.04,61.062,10.58,61.971802007,16.372,0,16.372,44.69,10.58,45.9252925957,133.03
2022-01-18 15:30:00,59.6925,10.88,60.6759339133,11.5825,0,11.5825,48.11,10.88,49.3249075012,132.92,59.3125,10.75,60.2788118351,11.5825,0,11.5825,47.73,10.75,48.9256108802,132.93
2022-01-18 16:00:00,58.659,11.65,59.8046886205,6.119,0,6.119,52.54,11.65,53.8161137579,132.81,58.249,11.52,59.3772380715,6.119,0,6.119,52.13,11.52,53.3877073866,132.82
2022-01-18 16:30:00,58.663,12.58,59.9966996509,2.963,0,2.963,55.7,12.58,57.1029456333,132.36,58.223,12.44,59.5371424323,2.963,0,2.963,55.26,12.44,56.6429271842,132.36
2022-01-18 17:00:00,67.5215,13.39,68.8363643887,10.4015,0,10.4015,57.12,13.39,58.6684455223,132.36,67.0615,13.24,68.3559974124,10.4015,0,10.4015,56.66,13.24,58.1863661007,132.36
2022-01-18 17:30:00,78.516,13.67,79.6971213784,22.636,0,22.636,55.88,13.67,57.5277611245,131.84,78.056,13.51,79.216533855,22.636,0,22.636,55.42,13.51,57.0429355836,131.82
2022-01-18 18:00:00,79.004,13.61,80.1677249022,22.634,0,22.634,56.37,13.61,57.9897318497,131.61,78.554,13.46,79.6988238056,22.634,0,22.634,55.92,13.46,57.5171104977,131.59
2022-01-18 18:30:00,73.1395,11.24,73.9981355187,12.8495,0,12.8495,60.29,11.24,61.328799923,131.7,72.6795,11.62,73.6025415339,12.8495,0,12.8495,59.83,11.62,60.9479556671,131.67
2022-01-18 19:00:00,65.407,10.22,66.2006348081,4.067,0,4.067,61.34,10.22,62.185561025,133.48,64.907,10.09,65.686579672,4.067,0,4.067,60.84,10.09,61.6710118289,133.45
2022-01-18 19:30:00,61.1855,9.8,61.9653565329,1.6155,0,1.6155,59.57,9.8,60.3707288344,134.41,60.7155,9.68,61.4823091649,1.6155,0,1.6155,59.1,9.68,59.8874978606,134.4
2022-01-18 20:00:00,58.68,9.43,59.4328806302,1.5,0,1.5,57.18,9.43,57.952370961,134.68,58.2,9.08,58.9040440038,1.5,0,1.5,56.7,9.08,57.4224381231,134.65
2022-01-18 20:30:00,56.102,9.61,56.9191224809,1.512,0,1.512,54.59,9.61,55.4294163779,134.4,55.662,9.5,56.4668774061,1.512,0,1.512,54.15,9.5,54.9770179257,134.37
2022-01-18 21:00:00,53.0645,8.76,53.7826994511,1.5045000000000002,0,1.5045000000000002,51.56,8.76,52.2988642324,133.09,52.6445,8.65,53.3504065612,1.5045000000000002,0,1.5045000000000002,51.14,8.65,51.8663869958,133.06
2022-01-18 21:30:00,51.841,8.46,52.5267634735,1.451,0,1.451,50.39,8.46,51.0952414614,133.46,51.421,8.35,52.0945461733,1.451,0,1.451,49.97,8.35,50.6628404257,133.43
2022-01-18 22:00:00,48.7315,7.76,49.3454829974,1.4615,0,1.4615,47.27,7.76,47.9027191295,133.46,48.3415,7.65,48.9430600009,1.4615,0,1.4615,46.88,7.65,47.5000726315,133.51
2022-01-18 22:30:00,44.438,6.04,44.8465990238,1.418,0,1.418,43.02,6.04,43.4419382625,133.63,44.088,5.95,44.4876864312,1.418,0,1.418,42.67,5.95,43.082843453,133.59
2022-01-18 23:00:00,42.959,5.3,43.2847049314,1.4889999999999999,0,1.4889999999999999,41.47,5.3,41.8073067776,134.4,42.609,5.23,42.9287756755,1.4889999999999999,0,1.4889999999999999,41.12,5.23,41.4512641544,134.37
2022-01-18 23:30:00,40.998,5.45,41.3586569414,1.508,0,1.508,39.49,5.45,39.8643023268,134.4,40.678,5.37,41.0309222904,1.508,0,1.508,39.17,5.37,39.5363857731,134.37
2022-01-19 00:00:00,39.9135,5.48,40.2879371804,1.5835,0,1.5835,38.33,5.48,38.7197533567,134.16,39.6035,5.39,39.9686040818,1.5835,0,1.5835,38.02,5.39,38.4001627601,134.13
2022-01-19 00:30:00,45.2465,6.71,45.7413364721,1.4465,0,1.4465,43.8,6.71,44.3109929927,134.27,44.9065,6.62,45.3918290252,1.4465,0,1.4465,43.46,6.62,43.9613011636,134.25
2022-01-19 01:00:00,47.111,7.19,47.6565044983,1.601,0,1.601,45.51,7.19,46.0744636431,133.8,46.731,7.09,47.2657853103,1.601,0,1.601,45.13,7.09,45.6835309493,133.77
2022-01-19 01:30:00,46.0245,6.98,46.5507787287,1.5245000000000002,0,1.5245000000000002,44.5,6.98,45.0440939525,133.4,45.6745,6.88,46.1897645615,1.5245000000000002,0,1.5245000000000002,44.15,6.88,44.6828479397,133.34
2022-01-19 02:00:00,45.049,6.9,45.5743612243,1.629,0,1.629,43.42,6.9,43.9648313997,133.75,44.509,6.78,45.0224330862,1.629,0,1.629,42.88,6.78,43.41270321,133.73
2022-01-19 02:30:00,45.191,6.79,45.6982557763,1.5110000000000001,0,1.5110000000000001,43.68,6.79,44.2045981771,134.3,44.831,6.69,45.327416218,1.5110000000000001,0,1.5110000000000001,43.32,6.69,43.8335316852,134.25
2022-01-19 03:00:00,45.5795,6.61,46.0563016345,1.5495,0,1.5495,44.03,6.61,44.5233983429,134.3,45.2195,6.52,45.6871270737,1.5495,0,1.5495,43.67,6.52,44.1540405852,134.25
2022-01-19 03:30:00,45.141,6.26,45.5729906962,1.5310000000000001,0,1.5310000000000001,43.61,6.26,44.0570051184,134.3,44.791,6.17,45.2139644468,1.5310000000000001,0,1.5310000000000001,43.26,6.17,43.6977859851,134.33
2022-01-19 04:00:00,44.658500000000004,5.92,45.0491733803,1.5485,0,1.5485,43.11,5.92,43.514578017,134.3,44.3085,5.83,44.6904024624,1.5485,0,1.5485,42.76,5.83,43.1556079786,134.33
2022-01-19 04:30:00,45.4005,5.96,45.790031669,1.5305,0,1.5305,43.87,5.96,44.2729996725,134.3,45.0505,5.87,45.4313157442,1.5305,0,1.5305,43.52,5.87,43.914089994,134.33
2022-01-19 05:00:00,44.1935,5.93,44.5895766099,1.5735000000000001,0,1.5735000000000001,42.62,5.93,43.0305623947,134.3,43.8435,5.84,44.2307369625,1.5735000000000001,0,1.5735000000000001,42.27,5.84,42.6715186043,134.33
2022-01-19 05:30:00,43.181,6.08,43.6069393675,1.5310000000000001,0,1.5310000000000001,41.65,6.08,42.0914349957,134.15,42.851,5.98,43.2662524492,1.5310000000000001,0,1.5310000000000001,41.32,5.98,41.7504826319,134.14
2022-01-19 06:00:00,44.9815,6.66,45.4718697906,1.5615,0,1.5615,43.42,6.66,43.9278044068,134.5,44.6115,6.57,45.0926915614,1.5615,0,1.5615,43.05,6.57,43.5484488817,134.46
2022-01-19 06:30:00,49.5955,7.51,50.160878384,1.5655000000000001,0,1.5655000000000001,48.03,7.51,48.6135886353,135.03,49.1955,7.4,49.7489419008,1.5655000000000001,0,1.5655000000000001,47.63,7.4,48.2014201036,135.01
2022-01-19 07:00:00,53.094,8.36,53.7481389073,1.604,0,1.604,51.49,8.36,52.1642569198,134.03,52.674,8.24,53.3146122184,1.604,0,1.604,51.07,8.24,51.7304794101,134.01
2022-01-19 07:30:00,55.8975,9.87,56.7622005057,1.6875,0,1.6875,54.21,9.87,55.1011887349,133.75,55.4575,9.75,56.3080527656,1.6875,0,1.6875,53.77,9.75,54.6468242444,133.73
2022-01-19 08:00:00,58.4125,11.29,59.4935648306,1.5925,0,1.5925,56.82,11.29,57.930790604,133.21,57.9425,11.16,59.007447888,1.5925,0,1.5925,56.35,11.16,57.4444784118,133.18
2022-01-19 08:30:00,59.1645,12.01,60.3711699427,1.4945,0,1.4945,57.67,12.01,58.907291569,133.44,58.6945,11.86,59.8807475759,1.4945,0,1.4945,57.2,11.86,58.4166038041,133.4
2022-01-19 09:00:00,60.203,12.5,61.4870003253,2.003,0,2.003,58.2,12.5,59.5272206642,133.01,59.733,12.36,60.9983679208,2.003,0,2.003,57.73,12.36,59.0383138309,132.99
2022-01-19 09:30:00,61.1885,13.09,62.5730024232,2.8085,0,2.8085,58.38,13.09,59.8295286627,132.77,60.7185,12.94,62.0820412217,2.8085,0,2.8085,57.91,12.94,59.3381133842,132.73
2022-01-19 10:00:00,62.1435,12.66,63.4199510584,5.0435,0,5.0435,57.1,12.66,58.4866275314,132.77,61.6835,12.52,62.9412787624,5.0435,0,5.0435,56.64,12.52,58.0072409273,132.73
2022-01-19 10:30:00,63.4345,12.16,64.5894835887,9.1545,0,9.1545,54.28,12.16,55.6253898863,132.77,63.0045,12.02,64.1408405016,9.1545,0,9.1545,53.85,12.02,55.1752018574,132.73
2022-01-19 11:00:00,67.746,12.12,68.8216166331,16.726,0,16.726,51.02,12.12,52.4398207472,133.27,67.356,11.98,68.4130918465,16.726,0,16.726,50.63,11.98,52.0280433997,133.22
2022-01-19 11:30:00,74.0975,11.12,74.9272574318,31.1375,0,31.1375,42.96,11.12,44.3758492876,133.2,73.7775,11.0,74.5930258553,31.1375,0,31.1375,42.64,11.0,44.0360034517,133.15
2022-01-19 12:00:00,74.54,11.05,75.3545891104,37.6,0,37.6,36.94,11.05,38.5573092941,133.67,74.24,10.92,75.0388166218,37.6,0,37.6,36.64,10.92,38.2326561986,133.64
2022-01-19 12:30:00,68.933,11.05,69.8130431152,31.583,0,31.583,37.35,11.05,38.9502888308,133.99,68.633,10.93,69.497867514,31.583,0,31.583,37.05,10.93,38.6285826817,133.97
2022-01-19 13:00:00,68.0545,11.07,68.9489656938,25.1745,0,25.1745,42.88,11.07,44.2858814974,133.79,67.7045,10.94,68.5826721574,25.1745,0,25.1745,42.53,10.94,43.9145135462,133.78
2022-01-19 13:30:00,70.7335,10.6,71.5233390038,29.8735,0,29.8735,40.86,10.6,42.2125526354,133.79,70.4035,10.47,71.1777613602,29.8735,0,29.8735,40.53,10.47,41.8605040581,133.78
2022-01-19 14:00:00,70.2725,11.14,71.1500095309,29.2125,0,29.2125,41.06,11.14,42.5443674298,133.79,69.9425,11.02,70.8053225842,29.2125,0,29.2125,40.73,11.02,42.1944700168,133.78
2022-01-19 14:30:00,68.6835,11.0,69.5587749479,26.1935,0,26.1935,42.49,11.0,43.8907746571,133.89,68.3435,10.88,69.2041067586,26.1935,0,26.1935,42.15,10.88,43.531562113,133.89
2022-01-19 15:00:00,63.1895,10.64,64.0790333124,20.3295,0,20.3295,42.86,10.64,44.1609465478,133.81,62.8395,10.52,63.7139950109,20.3295,0,20.3295,42.51,10.52,43.792356639,133.81
2022-01-19 15:30:00,59.085,10.78,60.0603498575,13.635,0,13.635,45.45,10.78,46.710929128000004,133.81,58.715,10.65,59.6730569436,13.635,0,13.635,45.08,10.65,46.3209337125,133.81
2022-01-19 16:00:00,57.0525,11.62,58.2238109046,6.3625,0,6.3625,50.69,11.62,52.0048122773,133.81,56.6325,11.49,57.7863319155,6.3625,0,6.3625,50.27,11.49,51.5663940954,133.81
2022-01-19 16:30:00,57.2575,12.39,58.5827056925,3.1975,0,3.1975,54.06,12.39,55.4616597299,133.2,56.8075,12.24,58.111183573,3.1975,0,3.1975,53.61,12.24,54.989541733,133.17
2022-01-19 17:00:00,65.7905,13.39,67.139273084,10.5505,0,10.5505,55.24,13.39,56.8396842004,132.89,65.3605,13.24,66.6880241142,10.5505,0,10.5505,54.81,13.24,56.3864673481,132.86
2022-01-19 17:30:00,75.863,14.14,77.1695170971,22.943,0,22.943,52.92,14.14,54.7765095639,132.27,75.433,13.99,76.7193429912,22.943,0,22.943,52.49,13.99,54.3223729231,132.24
2022-01-19 18:00:00,76.301,13.77,77.5335766039,22.421,0,22.421,53.88,13.77,55.6117550523,132.34,75.881,13.61,77.0918819397,22.421,0,22.421,53.46,13.61,55.1652399614,132.24
2022-01-19 18:30:00,63.6285,13.03,64.948956206,3.8885,0,3.8885,59.74,13.03,61.1444887132,131.84,63.1485,12.88,64.4486419737,3.8885,0,3.8885,59.26,12.88,60.6435651986,131.81
2022-01-19 19:00:00,61.5775,12.17,62.7686020734,3.6275,0,3.6275,57.95,12.17,59.2141148714,131.84,61.1075,12.02,62.2784630209,3.6275,0,3.6275,57.48,12.02,58.7233411856,131.81
2022-01-19 19:30:00,64.253,11.65,65.3006164519,12.483,0,12.483,51.77,11.65,53.0646341738,132.04,63.853,11.52,64.8838655522,12.483,0,12.483,51.37,11.52,52.6458668843,132.0
2022-01-19 20:00:00,54.9615,10.92,56.0358178512,1.8515000000000001,0,1.8515000000000001,53.11,10.92,54.2210152985,132.41,54.5315,10.78,55.5868050193,1.8515000000000001,0,1.8515000000000001,52.68,10.78,53.7716542427,132.38
2022-01-19 20:30:00,52.742,10.13,53.7060095706,1.5819999999999999,0,1.5819999999999999,51.16,10.13,52.1532597255,132.64,52.342,10.01,53.2905719992,1.5819999999999999,0,1.5819999999999999,50.76,10.01,51.7375849842,132.59
2022-01-19 21:00:00,50.1985,9.22,51.0381994417,1.6385,0,1.6385,48.56,9.22,49.427542929,132.92,49.8085,9.1,50.6329603346,1.6385,0,1.6385,48.17,9.1,49.022024642,132.89
2022-01-19 21:30:00,51.7335,8.54,52.4336401774,1.6235,0,1.6235,50.11,8.54,50.8325063321,133.73,51.3335,8.43,52.0210834398,1.6235,0,1.6235,49.71,8.43,50.4197282817,133.7
2022-01-19 22:00:00,48.6195,7.68,49.2223341609,1.5995,0,1.5995,47.02,7.68,47.6430771466,133.73,48.2595,7.58,48.8511590472,1.5995,0,1.5995,46.66,7.58,47.2716828556,133.7
2022-01-19 22:30:00,44.6705,6.5600000000000005,45.1496087497,1.3605,0,1.3605,43.31,6.5600000000000005,43.8039918272,133.86,44.3305,6.46,44.7987146049,1.3605,0,1.3605,42.97,6.46,43.4528767747,133.83
2022-01-19 23:00:00,42.2565,6.04,42.6859858999,1.5465,0,1.5465,40.71,6.04,41.1556278047,134.17,41.9265,5.96,42.3479987986,1.5465,0,1.5465,40.38,5.96,40.8174717492,134.14
2022-01-19 23:30:00,38.5545,5.49,38.9434149793,1.4845000000000002,0,1.4845000000000002,37.07,5.49,37.4743245436,134.6,38.2445,5.15,38.5896913728,1.4845000000000002,0,1.4845000000000002,36.76,5.15,37.1189991783,134.56
2022-01-20 00:00:00,36.858,4.36,37.1149803179,1.408,0,1.408,35.45,4.36,35.7171121453,134.17,36.558,4.28,36.8076862082,1.408,0,1.408,35.15,4.28,35.4096159256,134.13
2022-01-20 00:30:00,43.2155,5.49,43.5628229142,1.3655,0,1.3655,41.85,5.49,42.2085607431,132.73,42.8655,5.4,43.2042948126,1.3655,0,1.3655,41.5,5.4,41.8498506568,132.71
2022-01-20 01:00:00,44.4165,4.72,44.6665856346,1.3665,0,1.3665,43.05,4.72,43.3079773252,131.68,44.0865,4.88,44.3557649269,1.3665,0,1.3665,42.72,4.88,42.9978232007,131.65
2022-01-20 01:30:00,43.3535,3.89,43.5276700761,1.3435000000000001,0,1.3435000000000001,42.01,3.89,42.1897167566,133.26,43.0135,3.8200000000000003,43.1827926639,1.3435000000000001,0,1.3435000000000001,41.67,3.8200000000000003,41.8447284613,133.23
2022-01-20 02:00:00,42.8005,3.54,42.9466459721,1.3805,0,1.3805,41.42,3.54,41.5709995069,134.07,42.4705,3.48,42.6128357452,1.3805,0,1.3805,41.09,3.48,41.2371010135,133.98
2022-01-20 02:30:00,42.98,3.63,43.1330186748,1.33,0,1.33,41.65,3.63,41.8078868158,134.35,42.64,3.56,42.7883535556,1.33,0,1.33,41.31,3.56,41.4631125219,134.3
2022-01-20 03:00:00,42.718,3.48,42.8595138097,1.328,0,1.328,41.39,3.48,41.5360385689,134.35,42.378,3.41,42.5149736446,1.328,0,1.328,41.05,3.41,41.191389877,134.3
2022-01-20 03:30:00,41.3865,3.02,41.4965394009,1.3065,0,1.3065,40.08,3.02,40.1936164086,134.51,41.0665,2.9699999999999998,41.1737576892,1.3065,0,1.3065,39.76,2.9699999999999998,39.8707725032,134.43
2022-01-20 04:00:00,39.256,2.74,39.3515074171,1.296,0,1.296,37.96,2.74,38.0587598327,134.63,38.956,2.67,39.0473921792,1.296,0,1.296,37.66,2.67,37.7545295296,134.59
2022-01-20 04:30:00,41.23,2.84,41.3276965242,1.31,0,1.31,39.92,2.84,40.0208945427,134.82,40.9,2.7800000000000002,40.9943703452,1.31,0,1.31,39.59,2.7800000000000002,39.6874854331,134.77
2022-01-20 05:00:00,40.4005,2.66,40.4879735261,1.3105,0,1.3105,39.09,2.66,39.1803994365,134.71,40.0905,2.59,40.1740748524,1.3105,0,1.3105,38.78,2.59,38.8663929379,134.65
2022-01-20 05:30:00,39.3045,2.66,39.3944072204,1.3145,0,1.3145,37.99,2.66,38.0830106478,134.71,38.9945,2.6,39.0810827671,1.3145,0,1.3145,37.68,2.6,37.7695962382,134.65
2022-01-20 06:00:00,40.288,3.23,40.4172716051,1.308,0,1.308,38.98,3.23,39.1135948233,134.5,39.968,3.15,40.0919383917,1.308,0,1.308,38.66,3.15,38.788118026,134.45
2022-01-20 06:30:00,44.621,4.96,44.8958265432,1.311,0,1.311,43.31,4.96,43.5930923427,134.23,44.251,4.87,44.5181749514,1.311,0,1.311,42.94,4.87,43.2152808622,134.2
2022-01-20 07:00:00,50.497,5.85,50.8347273918,4.467,0,4.467,46.03,5.85,46.4002521545,134.85,50.127,5.75,50.4557095778,4.467,0,4.467,45.66,5.75,46.0206268971,134.82
2022-01-20 07:30:00,55.6275,6.93,56.0575031218,6.0775,0,6.0775,49.55,6.93,50.0322635906,134.63,55.2075,6.82,55.6271557447,6.0775,0,6.0775,49.13,6.82,49.6011018023,134.58
