Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-20 08:00:00,54.9195,8.21,55.5297720169,3.2895,0,3.2895,51.63,8.21,52.2786859054,134.0,54.4895,8.1,55.0882529243,3.2895,0,3.2895,51.2,8.1,51.8367630162,133.95
2022-01-20 08:30:00,54.571,9.58,55.4055091214,1.811,0,1.811,52.76,9.58,53.6227004169,133.59,54.151,9.46,54.9711051462,1.811,0,1.811,52.34,9.46,53.1880362488,133.56
2022-01-20 09:00:00,56.8315,9.76,57.663480577,4.8615,0,4.8615,51.97,9.76,52.8785258872,133.09,56.4115,9.64,57.2292489226,4.8615,0,4.8615,51.55,9.64,52.4436087622,133.01
2022-01-20 09:30:00,59.3665,9.84,60.1764648534,10.1265,0,10.1265,49.24,9.84,50.2135758535,133.09,58.9765,9.71,59.7704914841,10.1265,0,10.1265,48.85,9.71,49.8056884301,133.01
2022-01-20 10:00:00,60.572,9.54,61.3186658694,14.492,0,14.492,46.08,9.54,47.0571779859,133.24,60.202,9.42,60.9345321144,14.492,0,14.492,45.71,9.42,46.6705528144,133.21
2022-01-20 10:30:00,64.421,8.53,64.9832758562,24.271,0,24.271,40.15,8.53,41.0461130925,133.65,64.121,8.43,64.672772795,24.271,0,24.271,39.85,8.43,40.7318965922,133.62
2022-01-20 11:00:00,65.6305,8.07,66.1247868068,30.860500000000002,0,30.860500000000002,34.77,8.07,35.6942264239,134.14,65.3605,7.97,65.8446342556,30.860500000000002,0,30.860500000000002,34.5,7.97,35.4086274798,134.11
2022-01-20 11:30:00,68.312,7.65,68.7390125329,37.182,0,37.182,31.13,7.65,32.0561912897,134.34,68.062,7.55,68.4794738882,37.182,0,37.182,30.88,7.55,31.7895721896,134.3
2022-01-20 12:00:00,69.2315,7.67,69.6550751363,38.4615,0,38.4615,30.77,7.67,31.7115404861,134.65,68.9815,7.58,69.3967127626,38.4615,0,38.4615,30.52,7.58,31.4472065532,134.58
2022-01-20 12:30:00,71.5595,7.5600000000000005,71.9577350967,41.8995,0,41.8995,29.66,7.5600000000000005,30.6083191306,134.65,71.3195,7.46,71.7085955814,41.8995,0,41.8995,29.42,7.46,30.3510790582,134.58
2022-01-20 13:00:00,69.598,7.16,69.9653285849,39.308,0,39.308,30.29,7.16,31.1247441757,134.55,69.348,7.07,69.7074601746,39.308,0,39.308,30.04,7.07,30.860759874,134.58
2022-01-20 13:30:00,67.1925,6.9,67.5458515103,35.6425,0,35.6425,31.55,6.9,32.2957040487,134.78,66.9425,6.8,67.286984672,35.6425,0,35.6425,31.3,6.8,32.030142054,134.78
2022-01-20 14:00:00,64.044,7.19,64.4463345428,30.554,0,30.554,33.49,7.19,34.253119566,134.78,63.754,7.1,64.1481294817,30.554,0,30.554,33.2,7.1,33.950699551,134.78
2022-01-20 14:30:00,60.631,7.34,61.0736748608,24.021,0,24.021,36.61,7.34,37.3385551408,134.78,60.331,7.23,60.7626732542,24.021,0,24.021,36.31,7.23,37.0228172888,134.78
2022-01-20 15:00:00,59.1425,7.25,59.5852146614,19.1325,0,19.1325,40.01,7.25,40.6615617014,134.69,58.8125,7.14,59.2443225655,19.1325,0,19.1325,39.68,7.14,40.317266772400004,134.7
2022-01-20 15:30:00,55.0065,7.73,55.5469885975,12.6365,0,12.6365,42.37,7.73,43.0693603389,134.55,54.6665,7.62,55.1950235279,12.6365,0,12.6365,42.03,7.62,42.7151647545,134.57
2022-01-20 16:00:00,54.694,8.44,55.3413700228,8.724,0,8.724,45.97,8.44,46.7383621878,134.55,54.314,8.32,54.9475476796,8.724,0,8.724,45.59,8.32,46.3429660251,134.49
2022-01-20 16:30:00,54.1435,9.3,54.9364049811,4.6235,0,4.6235,49.52,9.3,50.3857162299,133.97,53.7335,9.18,54.5120300691,4.6235,0,4.6235,49.11,9.18,49.9606294996,133.97
2022-01-20 17:00:00,58.686,10.24,59.5726799464,5.726,0,5.726,52.96,10.24,53.9408861625,133.45,58.256,10.11,59.1267590521,5.726,0,5.726,52.53,10.11,53.494046397700004,133.43
2022-01-20 17:30:00,76.5805,11.03,77.3707559757,28.2405,0,28.2405,48.34,11.03,49.5824212801,132.92,76.1905,10.9,76.9662412376,28.2405,0,28.2405,47.95,10.9,49.1732905143,132.88
2022-01-20 18:00:00,77.9015,11.32,78.7196678235,28.6715,0,28.6715,49.23,11.32,50.5147038,132.76,77.5115,11.18,78.3136324802,28.6715,0,28.6715,48.84,11.18,50.1032733462,132.73
2022-01-20 18:30:00,70.6405,10.7,71.4462752021,18.3005,0,18.3005,52.34,10.7,53.4225195961,132.64,70.2105,10.56,71.0001965508,18.3005,0,18.3005,51.91,10.56,52.9732168176,132.6
2022-01-20 19:00:00,66.268,10.24,67.0544959268,12.978,0,12.978,53.29,10.24,54.2649214502,132.64,65.838,10.12,66.6112351184,12.978,0,12.978,52.86,10.12,53.8200148644,132.6
2022-01-20 19:30:00,62.8215,10.14,63.6345854253,10.8715,0,10.8715,51.95,10.14,52.9303514064,132.78,62.4115,10.0,63.2075575564,10.8715,0,10.8715,51.54,10.0,52.5011580825,132.71
2022-01-20 20:00:00,57.0625,8.98,57.7647756531,5.5225,0,5.5225,51.54,8.98,52.3164601249,132.67,56.6525,8.87,57.3426774423,5.5225,0,5.5225,51.13,8.87,51.8936778423,132.61
2022-01-20 20:30:00,53.137,8.1,53.7508211007,1.2770000000000001,0,1.2770000000000001,51.86,8.1,52.4887568914,132.83,52.717,7.98,53.3175626693,1.2770000000000001,0,1.2770000000000001,51.44,7.98,52.055297521,132.8
2022-01-20 21:00:00,50.667,7.29,51.1887584241,1.297,0,1.297,49.37,7.29,49.9053203577,133.0,50.277,7.19,50.7885107972,1.297,0,1.297,48.98,7.19,49.5049138975,132.96
2022-01-20 21:30:00,49.537,6.43,49.9525701941,1.2770000000000001,0,1.2770000000000001,48.26,6.43,48.6864714269,133.15,49.137,6.34,49.544327314,1.2770000000000001,0,1.2770000000000001,47.86,6.34,48.2781026968,133.12
2022-01-20 22:00:00,45.627,5.3,45.9337907101,1.297,0,1.297,44.33,5.3,44.6457041606,133.69,45.277,5.21,45.5757701965,1.297,0,1.297,43.98,5.21,44.2875208157,133.66
2022-01-20 22:30:00,41.093,4.08,41.2950487226,1.283,0,1.283,39.81,4.08,40.0185269594,133.86,40.783,4.01,40.9796679952,1.283,0,1.283,39.5,4.01,39.7030238143,133.82
2022-01-20 23:00:00,39.0815,3.4,39.2291172759,1.2815,0,1.2815,37.8,3.4,37.9526020188,134.5,38.7715,3.34,38.9150974848,1.2815,0,1.2815,37.49,3.34,37.6384869515,134.49
2022-01-20 23:30:00,38.76,2.56,38.8444487668,1.29,0,1.29,37.47,2.56,37.5573494805,134.74,38.47,2.5,38.5511465459,1.29,0,1.29,37.18,2.5,37.263955775,134.71
2022-01-21 00:00:00,37.503,2.24,37.569836425,1.303,0,1.303,36.2,2.24,36.269237654,134.47,37.203,2.18,37.2668164592,1.303,0,1.303,35.9,2.18,35.96612851,134.46
2022-01-21 00:30:00,42.387,3.37,42.5207557435,1.417,0,1.417,40.97,3.37,41.108366545,134.55,42.047,3.3,42.1762991383,1.417,0,1.417,40.63,3.3,40.7637939844,134.53
2022-01-21 01:00:00,42.6675,4.18,42.8717617582,1.4675,0,1.4675,41.2,4.18,41.411500818,133.89,42.3275,4.11,42.5265723548,1.4675,0,1.4675,40.86,4.11,41.0661868208,133.85
2022-01-21 01:30:00,41.2905,4.06,41.4896250917,1.4005,0,1.4005,39.89,4.06,40.0960808559,133.38,40.9805,3.99,41.1742817818,1.4005,0,1.4005,39.58,3.99,39.7806045706,133.33
2022-01-21 02:00:00,40.64,3.68,40.8062740274,1.3599999999999999,0,1.3599999999999999,39.28,3.68,39.4520062861,133.38,40.31,3.61,40.4713256516,1.3599999999999999,0,1.3599999999999999,38.95,3.61,39.1169349515,133.33
2022-01-21 02:30:00,41.632,3.58,41.7856413616,1.312,0,1.312,40.32,3.58,40.478621518,133.63,41.302,3.51,41.4508782054,1.312,0,1.312,39.99,3.51,40.14374422,133.6
2022-01-21 03:00:00,42.124,3.42,42.2626049363,1.314,0,1.314,40.81,3.42,40.9530523893,133.88,41.804,3.35,41.9380127808,1.314,0,1.314,40.49,3.35,40.6283472467,133.8
2022-01-21 03:30:00,42.6245,3.04,42.73276963,1.3345,0,1.3345,41.29,3.04,41.4017596244,133.88,42.2845,2.98,42.3893776818,1.3345,0,1.3345,40.95,2.98,41.0582866179,133.89
2022-01-21 04:00:00,41.585,2.85,41.6825470071,1.295,0,1.295,40.29,2.85,40.3906746663,134.18,41.255,2.7800000000000002,41.3485601321,1.295,0,1.295,39.96,2.7800000000000002,40.0565849768,134.16
2022-01-21 04:30:00,43.4605,2.81,43.5512475166,1.3005,0,1.3005,42.16,2.81,42.25354068,134.18,43.1105,2.75,43.1981216056,1.3005,0,1.3005,41.81,2.75,41.9003412874,134.16
2022-01-21 05:00:00,43.2475,2.67,43.3298414058,1.2875,0,1.2875,41.96,2.67,42.0448629442,134.18,42.8975,2.6,42.9762202415,1.2875,0,1.2875,41.61,2.6,41.6911513393,134.16
2022-01-21 05:30:00,43.3655,2.61,43.4439718517,1.2855,0,1.2855,42.08,2.61,42.1608645547,134.33,43.0355,2.54,43.1103915576,1.2855,0,1.2855,41.75,2.54,41.8271933077,134.3
2022-01-21 06:00:00,45.17,3.02,45.2708438181,1.28,0,1.28,43.89,3.02,43.9937779692,134.6,44.8,2.95,44.8970210593,1.28,0,1.28,43.52,2.95,43.6198681795,134.57
2022-01-21 06:30:00,49.6475,5.16,49.914926187,1.2875,0,1.2875,48.36,5.16,48.6345062687,134.46,49.2475,5.07,49.5077888443,1.2875,0,1.2875,47.96,5.07,48.2272381544,134.42
2022-01-21 07:00:00,52.9635,6.32,53.3392419542,1.3235000000000001,0,1.3235000000000001,51.64,6.32,52.0253015368,134.71,52.5335,6.21,52.8992695814,1.3235000000000001,0,1.3235000000000001,51.21,6.21,51.5851548413,134.68
2022-01-21 07:30:00,55.169,7.87,55.7275108093,1.329,0,1.329,53.84,7.87,54.4121539732,134.52,54.719,7.76,55.2665048741,1.329,0,1.329,53.39,7.76,53.9509935034,134.49
2022-01-21 08:00:00,58.561,8.86,59.2274456734,3.331,0,3.331,55.23,8.86,55.9361466317,133.42,58.111,8.75,58.7660686196,3.331,0,3.331,54.78,8.75,55.474416626,133.39
2022-01-21 08:30:00,59.233,9.52,59.9931553513,4.213,0,4.213,55.02,9.52,55.8375393441,133.01,58.783,9.39,59.5282553835,4.213,0,4.213,54.57,9.39,55.3719875027,132.99
2022-01-21 09:00:00,62.7485,9.88,63.5215605307,9.1585,0,9.1585,53.59,9.88,54.4931417703,132.49,62.3085,9.77,63.0698190282,9.1585,0,9.1585,53.15,9.77,54.0404977771,132.49
2022-01-21 09:30:00,65.7005,10.08,66.4692568053,14.7405,0,14.7405,50.96,10.08,51.9473579694,132.42,65.3005,9.95,66.0542035017,14.7405,0,14.7405,50.56,9.95,51.5297593629,132.39
2022-01-21 10:00:00,69.4895,9.48,70.1331662643,22.5395,0,22.5395,46.95,9.48,47.8975249882,132.71,69.1195,9.36,69.7503754847,22.5395,0,22.5395,46.58,9.36,47.5111144891,132.65
2022-01-21 10:30:00,74.1845,8.52,74.6721530442,32.9045,0,32.9045,41.28,8.52,42.150074733,133.14,73.8645,8.42,74.3428595109,32.9045,0,32.9045,40.96,8.42,41.8164800049,133.12
2022-01-21 11:00:00,77.8695,7.96,78.2752874811,42.4495,0,42.4495,35.42,7.96,36.3034158172,133.39,77.5895,7.86,77.9866021202,42.4495,0,42.4495,35.14,7.86,36.0083212605,133.34
2022-01-21 11:30:00,78.7545,7.79,79.1388360431,46.2745,0,46.2745,32.48,7.79,33.4011152508,133.6,78.4845,7.69,78.8603375611,46.2745,0,46.2745,32.21,7.69,33.1152563028,133.57
2022-01-21 12:00:00,71.3845,7.55,71.7826534774,36.6145,0,36.6145,34.77,7.55,35.5802670029,133.75,71.0845,7.45,71.4738318565,36.6145,0,36.6145,34.47,7.45,35.2658957068,133.75
2022-01-21 12:30:00,64.2405,8.37,64.7834758272,21.7905,0,21.7905,42.45,8.37,43.2673017416,133.54,63.8905,8.26,64.4222290072,21.7905,0,21.7905,42.1,8.26,42.9026525986,133.54
2022-01-21 13:00:00,61.453,8.59,62.0504577662,15.453,0,15.453,46.0,8.59,46.7951717595,133.54,61.073,8.49,61.6602905361,15.453,0,15.453,45.62,8.49,46.403281134,133.54
2022-01-21 13:30:00,60.6675,8.29,61.2312800475,12.7075,0,12.7075,47.96,8.29,48.671199903,133.53,60.2775,8.19,60.8313496994,12.7075,0,12.7075,47.57,8.19,48.2698767349,133.52
2022-01-21 14:00:00,58.287,8.07,58.8430052683,9.987,0,9.987,48.3,8.07,48.9695303224,133.53,57.897,7.97,58.442993669,9.987,0,9.987,47.91,7.97,48.5683950733,133.52
2022-01-21 14:30:00,56.777,8.21,57.3675154508,8.067,0,8.067,48.71,8.21,49.3970464704,133.71,56.387,8.1,56.9658122825,8.067,0,8.067,48.32,8.1,48.9942078209,133.69
2022-01-21 15:00:00,55.7305,8.19,56.3290753541,5.9505,0,5.9505,49.78,8.19,50.4492269515,133.62,55.3205,8.09,55.9089064483,5.9505,0,5.9505,49.37,8.09,50.0284419106,133.6
2022-01-21 15:30:00,54.7335,8.42,55.3773638073,3.7335000000000003,0,3.7335000000000003,51.0,8.42,51.6903898225,133.74,54.3135,8.3,54.9440286314,3.7335000000000003,0,3.7335000000000003,50.58,8.3,51.2564766639,133.71
2022-01-21 16:00:00,55.3145,8.69,55.9929460758,2.4645,0,2.4645,52.85,8.69,53.5596732626,133.74,54.8745,8.58,55.5412202805,2.4645,0,2.4645,52.41,8.58,53.1076689377,133.71
2022-01-21 16:30:00,59.853,10.32,60.7361836881,2.073,0,2.073,57.78,10.32,58.6943847399,133.45,59.373,10.19,60.2410925283,2.073,0,2.073,57.3,10.19,58.1990214694,133.43
2022-01-21 17:00:00,65.7735,10.82,66.6575254735,7.5935,0,7.5935,58.18,10.82,59.1775700752,132.84,65.3035,10.69,66.1726772335,7.5935,0,7.5935,57.71,10.69,58.6917387713,132.82
2022-01-21 17:30:00,77.419,11.22,78.2278081056,20.319,0,20.319,57.1,11.22,58.1919100907,132.31,76.969,11.08,77.7624161212,20.319,0,20.319,56.65,11.08,57.7233826105,132.3
2022-01-21 18:00:00,81.0035,11.3,81.7878781498,25.6235,0,25.6235,55.38,11.3,56.5210969462,131.99,80.5635,11.17,81.3341652213,25.6235,0,25.6235,54.94,11.17,56.064003603,131.95
2022-01-21 18:30:00,72.999,10.92,73.811248472,13.779,0,13.779,59.22,10.92,60.2183925392,131.99,72.499,10.78,73.2960667499,13.779,0,13.779,58.72,10.78,59.7013132184,131.95
2022-01-21 19:00:00,69.75,10.24,70.4976602449,12.51,0,12.51,57.24,10.24,58.1487334342,131.99,69.29,10.1,70.0222400384,12.51,0,12.51,56.78,10.1,57.6712961533,131.95
2022-01-21 19:30:00,60.379,9.63,61.1421339258,2.029,0,2.029,58.35,9.63,59.139321944,132.47,59.909,9.5,60.6575492499,2.029,0,2.029,57.88,9.5,58.6544491066,132.45
2022-01-21 20:00:00,56.8785,8.21,57.4679724912,1.3985,0,1.3985,55.48,8.21,56.0841733469,132.92,56.4385,8.1,57.0167894769,1.3985,0,1.3985,55.04,8.1,55.6328284379,132.9
2022-01-21 20:30:00,54.5195,7.01,54.9683179682,1.4095,0,1.4095,53.11,7.01,53.5706281464,133.44,54.0895,6.91,54.5290941631,1.4095,0,1.4095,52.68,6.91,53.1312572786,133.43
2022-01-21 21:00:00,51.882,6.23,52.2547110221,1.452,0,1.452,50.43,6.23,50.8133624158,133.87,51.482,6.14,51.8468506662,1.452,0,1.452,50.03,6.14,50.405361818,133.86
2022-01-21 21:30:00,50.2595,5.42,50.5509024672,1.4295,0,1.4295,48.83,5.42,49.1298819457,134.79,49.8695,5.33,50.1535236075,1.4295,0,1.4295,48.44,5.33,48.7323557813,134.77
2022-01-21 22:00:00,47.7235,4.51,47.9361299257,1.4835,0,1.4835,46.24,4.51,46.4594199275,134.79,47.3535,4.43,47.5602655822,1.4835,0,1.4835,45.87,4.43,46.083422182,134.77
2022-01-21 22:30:00,44.6395,3.36,44.7657744292,1.4995,0,1.4995,43.14,3.36,43.2706505613,134.59,44.2795,3.29,44.4015565071,1.4995,0,1.4995,42.78,3.29,42.9063223779,134.57
2022-01-21 23:00:00,42.515,2.88,42.6124350982,1.525,0,1.525,40.99,2.88,41.0910513372,134.59,42.185,2.81,42.2784853679,1.525,0,1.525,40.66,2.81,40.7569834507,134.57
2022-01-21 23:30:00,39.819,6.29,40.3127381977,1.579,0,1.579,38.24,6.29,38.7538604529,134.9,39.199,-1.99,39.2494802641,1.579,0,1.579,37.62,-1.99,37.672596141,134.88
2022-01-22 00:00:00,38.2775,10.57,39.7100982906,1.4675,0,1.4675,36.81,10.57,38.2975325576,134.0,37.2375,-8.54,38.2042275966,1.4675,0,1.4675,35.77,-8.54,36.7753246077,133.98
2022-01-22 00:30:00,44.2735,7.59,44.9193822559,1.4635,0,1.4635,42.81,7.59,43.4776287302,132.19,43.8135,4.87,44.0833265788,1.4635,0,1.4635,42.35,4.87,42.629091006,132.17
2022-01-22 01:00:00,45.8015,7.22,46.3670767059,1.5314999999999999,0,1.5314999999999999,44.27,7.22,44.854891595,133.42,45.4515,7.13,46.0073445468,1.5314999999999999,0,1.5314999999999999,43.92,7.13,44.4949806158,133.4
2022-01-22 01:30:00,44.615,6.96,45.1546213028,1.505,0,1.505,43.11,6.96,43.6682230003,133.42,44.275,6.87,44.804827027900004,1.505,0,1.505,42.77,6.87,43.318238653,133.4
2022-01-22 02:00:00,43.2475,6.69,43.7618824578,1.5474999999999999,0,1.5474999999999999,41.7,6.69,42.2332345434,133.42,42.9075,6.6,43.412136048,1.5474999999999999,0,1.5474999999999999,41.36,6.6,41.883285449,133.4
2022-01-22 02:30:00,42.5125,6.9,43.0688130351,1.4425,0,1.4425,41.07,6.9,41.645586801,133.8,42.1825,6.82,42.7302668638,1.4425,0,1.4425,40.74,6.82,41.30690015,133.76
2022-01-22 03:00:00,41.77,6.68,42.3007718606,1.47,0,1.47,40.3,6.68,40.8498763768,134.25,41.45,6.58,41.9690231004,1.47,0,1.47,39.98,6.58,40.5178577913,134.21
2022-01-22 03:30:00,40.2415,6.18,40.7132745213,1.4515,0,1.4515,38.79,6.18,39.2792120593,134.36,39.9315,6.09,40.3932270591,1.4515,0,1.4515,38.48,6.09,38.958933507,134.34
2022-01-22 04:00:00,38.722,5.87,39.1643994464,1.422,0,1.422,37.3,5.87,37.7590638125,134.44,38.422,5.79,38.855812744,1.422,0,1.422,37.0,5.79,37.4502883834,134.43
2022-01-22 04:30:00,38.5625,5.62,38.9698704931,1.3925,0,1.3925,37.17,5.62,37.5924633404,134.68,38.2725,5.54,38.671382911,1.3925,0,1.3925,36.88,5.54,37.2937796422,134.66
2022-01-22 05:00:00,37.5935,5.26,37.959700239200004,1.3935,0,1.3935,36.2,5.26,36.5801530888,134.88,37.2935,5.18,37.6515277545,1.3935,0,1.3935,35.9,5.18,36.271785178,134.82
2022-01-22 05:30:00,37.9915,5.28,38.3566483448,1.5815000000000001,0,1.5815000000000001,36.41,5.28,36.7908480468,134.88,37.7015,5.2,38.0584169698,1.5815000000000001,0,1.5815000000000001,36.12,5.2,36.4923882474,134.82
2022-01-22 06:00:00,37.7745,5.25,38.1375844837,1.3545,0,1.3545,36.42,5.25,36.7964522746,134.74,37.4745,5.17,37.8294468668,1.3545,0,1.3545,36.12,5.17,36.4881254657,134.71
2022-01-22 06:30:00,39.9985,7.84,40.759607484,1.3485,0,1.3485,38.65,7.84,39.4371411236,134.74,39.4385,1.63,39.472169718,1.3485,0,1.3485,38.09,1.63,38.1248606555,134.71
2022-01-22 07:00:00,41.564,12.14,43.3006431361,1.344,0,1.344,40.22,12.14,42.0122363128,134.01,40.464,-7.22,41.1030862102,1.344,0,1.344,39.12,-7.22,39.7806837548,134.0
2022-01-22 07:30:00,42.74,12.15,44.4334344835,1.4,0,1.4,41.34,12.15,43.088491503,132.77,41.64,-7.18,42.2544908856,1.4,0,1.4,40.24,-7.18,40.8755428099,132.75
2022-01-22 08:00:00,45.2225,12.67,46.9638521232,1.3625,0,1.3625,43.86,12.67,45.6533514651,132.64,44.0825,-6.55,44.5664594314,1.3625,0,1.3625,42.72,-6.55,43.2192191045,132.62
2022-01-22 08:30:00,47.131,13.37,48.9906936162,1.721,0,1.721,45.41,13.37,47.3373531157,132.25,46.051,-3.92,46.2175399713,1.721,0,1.721,44.33,-3.92,44.502980799,132.22
2022-01-22 09:00:00,51.928,9.48,52.7862442687,4.5280000000000005,0,4.5280000000000005,47.4,9.48,48.3387049889,132.09,51.538,9.36,52.3810561558,4.5280000000000005,0,4.5280000000000005,47.01,9.36,47.9327622822,132.07
2022-01-22 09:30:00,55.309,9.94,56.1950983717,9.219,0,9.219,46.09,9.94,47.1496733817,134.02,54.939,9.82,55.8097314185,9.219,0,9.219,45.72,9.82,46.7627073639,133.97
2022-01-22 10:00:00,59.0605,9.8,59.8680437316,15.4005,0,15.4005,43.66,9.8,44.746347337,133.86,58.7105,9.68,59.5031529438,15.4005,0,15.4005,43.31,9.68,44.3785815456,133.85
2022-01-22 10:30:00,62.2675,9.46,62.982006607,21.5575,0,21.5575,40.71,9.46,41.7946850688,134.22,61.9475,9.35,62.6491440983,21.5575,0,21.5575,40.39,9.35,41.4581065655,134.19
2022-01-22 11:00:00,64.545,9.15,65.190333064,26.625,0,26.625,37.92,9.15,39.0083183437,134.22,64.235,9.03,64.8666025394,26.625,0,26.625,37.61,9.03,38.678844346700004,134.19
2022-01-22 11:30:00,63.546,9.14,64.1999510592,24.856,0,24.856,38.69,9.14,39.7549456043,134.29,63.236,9.03,63.8774811338,24.856,0,24.856,38.38,9.03,39.4279761083,134.19
2022-01-22 12:00:00,59.824,9.34,60.5487124223,18.194,0,18.194,41.63,9.34,42.6648860306,134.29,59.484,9.23,60.1958400224,18.194,0,18.194,41.29,9.23,42.3090652225,134.3
2022-01-22 12:30:00,58.347,9.7,59.1478013877,14.027,0,14.027,44.32,9.7,45.3690687584,134.27,57.977,9.57,58.7615301792,14.027,0,14.027,43.95,9.57,44.9798554911,134.3
2022-01-22 13:00:00,58.023,9.64,58.8183485742,13.253,0,13.253,44.77,9.64,45.7960969953,134.27,57.663,9.52,58.4435793651,13.253,0,13.253,44.41,9.52,45.4189222681,134.3
2022-01-22 13:30:00,58.0855,9.6,58.8734686446,14.1655,0,14.1655,43.92,9.6,44.9569393976,134.27,57.7355,9.48,58.5086178289,14.1655,0,14.1655,43.57,9.48,44.5894079351,134.3
2022-01-22 14:00:00,55.218,9.03,55.9514827686,12.098,0,12.098,43.12,9.03,44.055366302,134.27,54.868,8.91,55.5867387423,12.098,0,12.098,42.77,8.91,43.6882249582,134.3
2022-01-22 14:30:00,53.363,8.64,54.0579260516,9.723,0,9.723,43.64,8.64,44.4870677838,134.5,53.003,8.53,53.6849970569,9.723,0,9.723,43.28,8.53,44.1125753046,134.48
2022-01-22 15:00:00,51.8795,8.83,52.6255776239,7.8595,0,7.8595,44.02,8.83,44.896874056,134.7,51.5295,8.7,52.2587731415,7.8595,0,7.8595,43.67,8.7,44.5281809644,134.68
2022-01-22 15:30:00,51.9505,8.96,52.7175117987,6.1305,0,6.1305,45.82,8.96,46.6878356748,134.7,51.5705,8.84,52.3226726214,6.1305,0,6.1305,45.44,8.84,46.2918912986,134.68
2022-01-22 16:00:00,51.5405,9.0,52.3203893358,4.1305,0,4.1305,47.41,9.0,48.2566896917,134.58,51.1605,8.88,51.9254384695,4.1305,0,4.1305,47.03,8.88,47.8609997806,134.56
2022-01-22 16:30:00,51.662,9.92,52.6057852712,2.482,0,2.482,49.18,9.92,50.1704973067,134.51,51.262,9.78,52.186598318,2.482,0,2.482,48.78,9.78,49.7507467281,134.48
2022-01-22 17:00:00,54.7485,11.14,55.8703664947,1.4485000000000001,0,1.4485000000000001,53.3,11.14,54.4517180629,134.04,54.2985,10.99,55.399523484,1.4485000000000001,0,1.4485000000000001,52.85,10.99,53.9805761362,134.03
2022-01-22 17:30:00,60.6415,12.19,61.8545683216,4.7515,0,4.7515,55.89,12.19,57.203917698,133.47,60.1915,12.05,61.3858222414,4.7515,0,4.7515,55.44,12.05,56.7344348698,133.45
2022-01-22 18:00:00,64.3335,11.82,65.4103326872,10.1435,0,10.1435,54.19,11.82,55.464119032,132.63,63.9035,11.67,64.9603433816,10.1435,0,10.1435,53.76,11.67,55.0120577692,132.6
2022-01-22 18:30:00,62.7025,11.4,63.7303970351,8.6925,0,8.6925,54.01,11.4,55.2000009058,132.63,62.2525,11.27,63.2644185641,8.6925,0,8.6925,53.56,11.27,54.7328648985,132.6
2022-01-22 19:00:00,56.9215,11.36,58.0440071174,1.3415,0,1.3415,55.58,11.36,56.7290578099,132.85,56.4815,11.22,57.5851390747,1.3415,0,1.3415,55.14,11.22,56.2699564599,132.84
2022-01-22 19:30:00,54.313,10.37,55.2941124262,1.353,0,1.353,52.96,10.37,53.9657159686,132.98,53.893,10.25,54.8590735339,1.353,0,1.353,52.54,10.25,53.5304969153,132.96
2022-01-22 20:00:00,51.336,9.53,52.2130806982,1.346,0,1.346,49.99,9.53,50.890283945,133.32,50.946,9.4,51.8059351426,1.346,0,1.346,49.6,9.4,50.4828683813,133.3
2022-01-22 20:30:00,49.9465,8.65,50.6899927229,1.4565000000000001,0,1.4565000000000001,48.49,8.65,49.2554829435,133.97,49.5565,8.54,50.2869594652,1.4565000000000001,0,1.4565000000000001,48.1,8.54,48.8522425279,133.96
2022-01-22 21:00:00,47.653,8.05,48.3281585517,1.383,0,1.383,46.27,8.05,46.965044448,134.31,47.273,7.94,47.935165891,1.383,0,1.383,45.89,7.94,46.5718337625,134.3
2022-01-22 21:30:00,45.3945,7.03,45.9356237603,1.3445,0,1.3445,44.05,7.03,44.6074365997,134.48,45.0545,6.93,45.5843489616,1.3445,0,1.3445,43.71,6.93,44.2559487527,134.44
2022-01-22 22:00:00,43.2715,6.53,43.7614397872,1.3615,0,1.3615,41.91,6.53,42.4156692745,134.66,42.9315,6.44,43.4118335509,1.3615,0,1.3615,41.57,6.44,42.0658828506,134.63
2022-01-22 22:30:00,40.994,5.5,41.3613108593,1.374,0,1.374,39.62,5.5,39.9999299999,134.66,40.684,5.41,41.0421241653,1.374,0,1.374,39.31,5.41,39.6805267102,134.63
2022-01-22 23:00:00,38.751,5.01,39.0735217379,1.411,0,1.411,37.34,5.01,37.6746028513,134.91,38.451,4.93,38.7657619685,1.411,0,1.411,37.04,4.93,37.3666495688,134.9
2022-01-22 23:30:00,35.819,4.8100000000000005,36.1405155055,1.479,0,1.479,34.34,4.8100000000000005,34.6752317945,135.07,35.549,4.73,35.862296371,1.479,0,1.479,34.07,4.73,34.3967701972,135.06
2022-01-23 00:00:00,33.904,8.99,35.0756513268,1.3639999999999999,0,1.3639999999999999,32.54,8.99,33.7590239788,135.07,32.994,-8.12,33.9784996137,1.3639999999999999,0,1.3639999999999999,31.63,-8.12,32.6556472911,135.06
2022-01-23 00:30:00,40.0265,11.2,41.5639351151,1.3565,0,1.3565,38.67,11.2,40.259270982,132.49,38.9665,-7.84,39.747373778,1.3565,0,1.3565,37.61,-7.84,38.4184552006,132.47
2022-01-23 01:00:00,41.7985,9.37,42.8358670071,1.4885000000000002,0,1.4885000000000002,40.31,9.37,41.3846952387,131.81,41.0485,-1.28,41.0684520313,1.4885000000000002,0,1.4885000000000002,39.56,-1.28,39.5807023687,131.79
2022-01-23 01:30:00,40.62,6.15,41.0829271109,1.5,0,1.5,39.12,6.15,39.6004659064,134.29,40.32,6.06,40.7728586194,1.5,0,1.5,38.82,6.06,39.2901514377,134.27
2022-01-23 02:00:00,39.1665,5.57,39.5605816723,1.6165,0,1.6165,37.55,5.57,37.9608666919,134.29,38.8565,5.5,39.2438223451,1.6165,0,1.6165,37.24,5.5,37.6439583466,134.27
2022-01-23 02:30:00,39.431,5.55,39.8196717842,1.591,0,1.591,37.84,5.55,38.2448440969,134.15,39.141,5.47,39.5213711933,1.591,0,1.591,37.55,5.47,37.946322615,134.13
2022-01-23 03:00:00,38.7065,5.37,39.0772317629,1.5365,0,1.5365,37.17,5.37,37.5559023324,134.26,38.4165,5.29,38.7790094284,1.5365,0,1.5365,36.88,5.29,37.2574623398,134.24
2022-01-23 03:30:00,37.053,4.97,37.3848326063,1.453,0,1.453,35.6,4.97,35.9452486429,134.39,36.763,4.89,37.0867937277,1.453,0,1.453,35.31,4.89,35.6469942632,134.37
2022-01-23 04:00:00,35.6125,4.69,35.919997999,1.3625,0,1.3625,34.25,4.69,34.5696196103,134.56,35.3325,4.62,35.6332703558,1.3625,0,1.3625,33.97,4.62,34.282725971,134.53
2022-01-23 04:30:00,35.442,4.44,35.7190280383,1.362,0,1.362,34.08,4.44,34.3680083799,134.93,35.172,4.38,35.4436733988,1.362,0,1.362,33.81,4.38,34.092528507,134.93
2022-01-23 05:00:00,34.258,4.25,34.5206179551,1.448,0,1.448,32.81,4.25,33.0841140126,134.93,33.998,4.18,34.2539983652,1.448,0,1.448,32.55,4.18,32.8172957448,134.93
2022-01-23 05:30:00,33.902,4.32,34.1761320807,1.422,0,1.422,32.48,4.32,32.7660311909,134.93,33.642,4.26,33.9106438158,1.422,0,1.422,32.22,4.26,32.5003999975,134.85
2022-01-23 06:00:00,33.9125,4.42,34.1993283012,1.3825,0,1.3825,32.53,4.42,32.8289095159,134.93,33.6425,4.36,33.9238471617,1.3825,0,1.3825,32.26,4.36,32.553297836,134.85
2022-01-23 06:30:00,36.0545,4.74,36.3647435059,1.4845000000000002,0,1.4845000000000002,34.57,4.74,34.8934449431,134.93,35.7845,4.67,36.0879389859,1.4845000000000002,0,1.4845000000000002,34.3,4.67,34.6164541801,134.85
2022-01-23 07:00:00,37.7615,4.97,38.0871603332,1.5015,0,1.5015,36.26,4.97,36.599023211,134.57,37.4615,4.9,37.7806032542,1.5015,0,1.5015,35.96,4.9,36.2923077249,134.55
2022-01-23 07:30:00,39.448,4.86,39.7462489299,1.478,0,1.478,37.97,4.86,38.2797661957,134.57,39.138,4.79,39.4300284555,1.478,0,1.478,37.66,4.79,37.963399479,134.55
2022-01-23 08:00:00,41.096,5.69,41.4880382279,1.436,0,1.436,39.66,5.69,40.0660916487,134.33,40.766,5.61,41.1501987359,1.436,0,1.436,39.33,5.61,39.7280883003,134.3
2022-01-23 08:30:00,42.779,6.41,43.2565710731,1.419,0,1.419,41.36,6.41,41.8537656609,134.63,42.439,6.33,42.9084795932,1.419,0,1.419,41.02,6.33,41.505533366,134.62
2022-01-23 09:00:00,45.883,7.29,46.4585168618,2.203,0,2.203,43.68,7.29,44.284156309,134.22,45.523,7.19,46.0873044232,2.203,0,2.203,43.32,7.19,43.9126234698,134.19
2022-01-23 09:30:00,49.2625,8.58,50.0041028942,3.6025,0,3.6025,45.66,8.58,46.4591433412,133.58,48.8925,8.47,49.6207361518,3.6025,0,3.6025,45.29,8.47,46.0752102545,133.56
2022-01-23 10:00:00,51.989,9.15,52.7880537717,4.969,0,4.969,47.02,9.15,47.9020135276,133.9,51.619,9.04,52.4046062956,4.969,0,4.969,46.65,9.04,47.5178292854,133.87
2022-01-23 10:30:00,53.351,9.5,54.1902131478,6.371,0,6.371,46.98,9.5,47.9308919174,133.66,52.971,9.39,53.7968302133,6.371,0,6.371,46.6,9.39,47.5366395531,133.62
2022-01-23 11:00:00,54.5225,9.57,55.3560105702,7.7525,0,7.7525,46.77,9.57,47.7390594796,133.53,54.1425,9.45,54.9610116924,7.7525,0,7.7525,46.39,9.45,47.3427354512,133.52
2022-01-23 11:30:00,55.308,9.78,56.1660330093,8.738,0,8.738,46.57,9.78,47.585851889,133.53,54.928,9.66,55.7709672141,8.738,0,8.738,46.19,9.66,47.1893176471,133.52
2022-01-23 12:00:00,56.447,9.91,57.3103124141,9.627,0,9.627,46.82,9.91,47.8572930701,133.53,56.067,9.79,56.915310673,9.627,0,9.627,46.44,9.79,47.4606963708,133.45
2022-01-23 12:30:00,57.6185,10.19,58.512628058,10.3685,0,10.3685,47.25,10.19,48.3363072648,133.27,57.2385,10.07,58.1175600163,10.3685,0,10.3685,46.87,10.07,47.9395640364,133.24
2022-01-23 13:00:00,57.5815,9.95,58.4348495527,10.5715,0,10.5715,47.01,9.95,48.0514578343,133.27,57.2115,9.83,58.0498461001,10.5715,0,10.5715,46.64,9.83,47.6646462276,133.24
2022-01-23 13:30:00,56.596,9.74,57.427996796,10.206,0,10.206,46.39,9.74,47.4014736058,133.27,56.216,9.62,57.0331750475,10.206,0,10.206,46.01,9.62,47.0049412296,133.24
2022-01-23 14:00:00,55.371,9.22,56.1333772456,9.681000000000001,0,9.681000000000001,45.69,9.22,46.6109911931,133.27,55.001,9.11,55.7503551648,9.681000000000001,0,9.681000000000001,45.32,9.11,46.2265562204,133.24
2022-01-23 14:30:00,54.2825,9.03,55.0284536058,8.3325,0,8.3325,45.95,9.03,46.8288735718,133.63,53.9225,8.92,54.6553053806,8.3325,0,8.3325,45.59,8.92,46.4544346645,133.6
2022-01-23 15:00:00,53.263,9.18,54.0483077348,6.6129999999999995,0,6.6129999999999995,46.65,9.18,47.544662161,133.74,52.873,9.06,53.6436177844,6.6129999999999995,0,6.6129999999999995,46.26,9.06,47.1388502193,133.7
2022-01-23 15:30:00,53.367,9.39,54.186795338,4.8469999999999995,0,4.8469999999999995,48.52,9.39,49.4202640624,133.52,52.967,9.27,53.7720744346,4.8469999999999995,0,4.8469999999999995,48.12,9.27,49.0047681354,133.49
2022-01-23 16:00:00,53.939,9.96,54.8508643596,3.279,0,3.279,50.66,9.96,51.6298092191,133.37,53.529,9.83,54.4241007367,3.279,0,3.279,50.25,9.83,51.2024550193,133.36
2022-01-23 16:30:00,56.408,11.24,57.5169545786,1.928,0,1.928,54.48,11.24,55.6274033189,133.1,55.958,11.12,57.0521880737,1.928,0,1.928,54.03,11.12,55.1624446521,133.07
2022-01-23 17:00:00,60.732,12.19,61.9432960376,3.5620000000000003,0,3.5620000000000003,57.17,12.19,58.4551537505,132.49,60.282,12.05,61.4745640407,3.5620000000000003,0,3.5620000000000003,56.72,12.05,57.9858681059,132.48
2022-01-23 17:30:00,64.1355,13.97,65.6393423204,3.4655,0,3.4655,60.67,13.97,62.2576083704,131.96,63.6155,13.3,64.9909366008,3.4655,0,3.4655,60.15,13.3,61.6028611349,131.94
2022-01-23 18:00:00,64.3115,14.15,65.849764861,3.4415,0,3.4415,60.87,14.15,62.4930348119,132.58,63.8315,14.01,65.3509027654,3.4415,0,3.4415,60.39,14.01,61.9938077553,132.57
2022-01-23 18:30:00,61.2645,13.44,62.7213883795,1.5645,0,1.5645,59.7,13.44,61.1941467789,133.58,60.7745,13.29,62.2106417765,1.5645,0,1.5645,59.21,13.29,60.6831788884,133.57
2022-01-23 19:00:00,58.3035,12.4,59.6075340226,1.4735,0,1.4735,56.83,12.4,58.167077458,134.0,57.8535,12.28,59.1424201589,1.4735,0,1.4735,56.38,12.28,57.7018439913,133.97
2022-01-23 19:30:00,56.561,12.47,57.9193199287,1.491,0,1.491,55.07,12.47,56.4641992771,134.63,55.891,6.69,56.2899634127,1.491,0,1.491,54.4,6.69,54.8098175512,134.6
2022-01-23 20:00:00,53.298,14.82,55.3200614967,1.488,0,1.488,51.81,14.82,53.8879253637,134.16,52.148,-3.9699999999999998,52.2988986882,1.488,0,1.488,50.66,-3.9699999999999998,50.8153175726,134.14
2022-01-23 20:30:00,50.8025,14.07,52.7148831569,1.6225,0,1.6225,49.18,14.07,51.1530771313,132.71,49.6925,-4.77,49.9209120134,1.6225,0,1.6225,48.07,-4.77,48.3060845029,132.69
2022-01-23 21:00:00,47.9035,13.45,49.7558821874,1.4735,0,1.4735,46.43,13.45,48.3388808311,132.71,46.8235,-5.46,47.1407652913,1.4735,0,1.4735,45.35,-5.46,45.6775010262,132.69
2022-01-23 21:30:00,45.6645,12.87,47.4434764773,1.5345,0,1.5345,44.13,12.87,45.9684000157,133.17,44.6045,-6.15,45.0264802116,1.5345,0,1.5345,43.07,-6.15,43.5068661248,133.12
2022-01-23 22:00:00,42.9285,12.05,44.5876508941,1.5285000000000002,0,1.5285000000000002,41.4,12.05,43.1180066793,133.59,41.8985,-7.1,42.4958151145,1.5285000000000002,0,1.5285000000000002,40.37,-7.1,40.9895950212,133.56
2022-01-23 22:30:00,41.8135,10.88,43.2058234761,1.5035,0,1.5035,40.31,10.88,41.7524909437,134.11,40.7935,-8.15,41.5996651699,1.5035,0,1.5035,39.29,-8.15,40.1263828422,134.1
2022-01-23 23:00:00,39.696,10.43,41.0433589756,1.466,0,1.466,38.23,10.43,39.6272355836,133.7,38.716,-8.66,39.6727142505,1.466,0,1.466,37.25,-8.66,38.2434059676,133.68
2022-01-23 23:30:00,36.6235,6.41,37.1802212507,1.4935,0,1.4935,35.13,6.41,35.7100126015,133.97,35.9035,-6.31,36.453770892,1.4935,0,1.4935,34.41,-6.31,34.9837705229,133.93
2022-01-24 00:00:00,35.522,-1.12,35.5396522774,1.502,0,1.502,34.02,-1.12,34.0384312212,133.97,35.352,1.73,35.3943046831,1.502,0,1.502,33.85,1.73,33.8941794413,133.93
2022-01-24 00:30:00,41.5925,2.29,41.6554937103,1.4725000000000001,0,1.4725000000000001,40.12,2.29,40.1853020394,134.03,41.2625,2.23,41.3227153785,1.4725000000000001,0,1.4725000000000001,39.79,2.23,39.8524403268,134.0
2022-01-24 01:00:00,43.2895,2.89,43.3858607181,1.5495,0,1.5495,41.74,2.89,41.8399294932,134.03,42.9495,2.84,43.0432939057,1.5495,0,1.5495,41.4,2.84,41.4972962975,134.0
2022-01-24 01:30:00,42.4005,2.7800000000000002,42.4915379841,1.5105,0,1.5105,40.89,2.7800000000000002,40.9843933711,133.66,42.0505,2.73,42.1390252646,1.5105,0,1.5105,40.54,2.73,40.6318163512,133.62
2022-01-24 02:00:00,41.4985,2.51,41.5743382659,1.5885,0,1.5885,39.91,2.51,39.9888509462,133.92,41.1785,2.45,41.2513195213,1.5885,0,1.5885,39.59,2.45,39.6657358434,133.9
2022-01-24 02:30:00,41.532,2.43,41.6030278225,1.512,0,1.512,40.02,2.43,40.0937064887,134.13,41.202,2.38,41.2706821364,1.512,0,1.512,39.69,2.38,39.761293993,134.11
2022-01-24 03:00:00,40.9795,2.38,41.0485544234,1.5295,0,1.5295,39.45,2.38,39.521726936,134.3,40.6595,2.33,40.726205817,1.5295,0,1.5295,39.13,2.33,39.1993086674,134.29
2022-01-24 03:30:00,39.8645,1.96,39.9126541369,1.5345,0,1.5345,38.33,1.96,38.3800794684,134.3,39.5545,1.92,39.6010715796,1.5345,0,1.5345,38.02,1.92,38.0684488783,134.29
2022-01-24 04:00:00,38.5945,1.69,38.6314836662,1.5145,0,1.5145,37.08,1.69,37.1184926957,134.3,38.2945,1.6400000000000001,38.3296012274,1.5145,0,1.5145,36.78,1.6400000000000001,36.8165451937,134.29
2022-01-24 04:30:00,41.0285,1.76,41.0662320191,1.3585,0,1.3585,39.67,1.76,39.7090229041,134.59,40.6985,1.72,40.7348291054,1.3585,0,1.3585,39.34,1.72,39.377582455,134.56
2022-01-24 05:00:00,40.5765,1.69,40.6116787667,1.3065,0,1.3065,39.27,1.69,39.306348087800004,134.38,40.2565,1.6400000000000001,40.2898919364,1.3065,0,1.3065,38.95,1.6400000000000001,38.9845110268,134.36
2022-01-24 05:30:00,40.1435,1.56,40.1737998234,1.2635,0,1.2635,38.88,1.56,38.9112837105,134.38,39.8235,1.51,39.8521172869,1.2635,0,1.2635,38.56,1.51,38.5895542861,134.36
2022-01-24 06:00:00,41.7315,0.13,41.7317024844,1.2715,0,1.2715,40.46,0.13,40.4602088477,134.09,41.3615,-0.62,41.3661465724,1.2715,0,1.2715,40.09,-0.62,40.0947939264,134.06
2022-01-24 06:30:00,45.7165,-0.29,45.7174197899,1.2665,0,1.2665,44.45,-0.29,44.4509459967,131.62,45.3365,-0.34,45.337774893,1.2665,0,1.2665,44.07,-0.34,44.0713115303,131.59
2022-01-24 07:00:00,49.7975,1.34,49.815525755,1.2475,0,1.2475,48.55,1.34,48.5684887556,131.62,49.3875,1.31,49.4048707746,1.2475,0,1.2475,48.14,1.31,48.1578207563,131.59
2022-01-24 07:30:00,53.057,1.51,53.0784829192,1.417,0,1.417,51.64,1.51,51.6620721613,131.08,52.637,1.7000000000000002,52.6644450175,1.417,0,1.417,51.22,1.7000000000000002,51.248203871,131.05
2022-01-24 08:00:00,57.9805,1.78,58.0078165444,5.3305,0,5.3305,52.65,1.78,52.6800806757,131.86,57.5605,1.73,57.5864919947,5.3305,0,5.3305,52.23,1.73,52.2586433042,131.84
2022-01-24 08:30:00,63.8485,2.71,63.905986044,16.1985,0,16.1985,47.65,2.71,47.7270007438,132.06,63.4485,2.64,63.503399533,16.1985,0,16.1985,47.25,2.64,47.3236949107,132.01
2022-01-24 09:00:00,63.76,4.18,63.8968700329,12.32,0,12.32,51.44,4.18,51.6095533792,132.33,63.32,4.1,63.4525996315,12.32,0,12.32,51.0,4.1,51.1645385008,132.28
2022-01-24 09:30:00,64.0985,4.57,64.2612060442,13.3685,0,13.3685,50.73,4.57,50.9354277493,131.78,63.6885,4.49,63.8465749453,13.3685,0,13.3685,50.32,4.49,50.5199218131,131.74
2022-01-24 10:00:00,65.542,4.57,65.7011313753,15.362,0,15.362,50.18,4.57,50.3876701188,131.78,65.132,4.5,65.2872684679,15.362,0,15.362,49.77,4.5,49.9730217217,131.74
2022-01-24 10:30:00,68.378,3.32,68.4585515768,22.198,0,22.198,46.18,3.32,46.2991878978,131.86,68.008,3.26,68.0860900919,22.198,0,22.198,45.81,3.26,45.9258500194,131.74
2022-01-24 11:00:00,62.712,3.32,62.7998196176,13.822,0,13.822,48.89,3.32,49.00259687,131.86,62.292,3.24,62.376204309,13.822,0,13.822,48.47,3.24,48.5781689651,131.86
2022-01-24 11:30:00,63.139,3.43,63.2320980278,14.509,0,14.509,48.63,3.43,48.7508133265,131.86,62.739,3.37,62.8294439017,14.509,0,14.509,48.23,3.37,48.3475935285,131.86
2022-01-24 12:00:00,63.658500000000004,3.36,63.7471114816,15.2785,0,15.2785,48.38,3.36,48.4965359588,131.98,63.2585,3.29,63.3439967341,15.2785,0,15.2785,47.98,3.29,48.092665761,131.95
2022-01-24 12:30:00,64.5825,3.64,64.6849975361,15.2625,0,15.2625,49.32,3.64,49.4541403727,131.98,64.1725,3.5700000000000003,64.2717251694,15.2625,0,15.2625,48.91,3.5700000000000003,49.0401162315,131.95
2022-01-24 13:00:00,64.607,3.51,64.7022762273,14.957,0,14.957,49.65,3.51,49.7739148551,131.8,64.187,3.44,64.279114563,14.957,0,14.957,49.23,3.44,49.3500405268,131.77
2022-01-24 13:30:00,63.9135,3.15,63.9910773643,14.8635,0,14.8635,49.05,3.15,49.1510427153,132.16,63.5135,3.09,63.5886214841,14.8635,0,14.8635,48.65,3.09,48.7480317551,132.11
2022-01-24 14:00:00,61.7545,3.44,61.8502374308,12.8545,0,12.8545,48.9,3.44,49.0208486259,132.16,61.3545,3.37,61.4469817831,12.8545,0,12.8545,48.5,3.37,48.6169404632,132.11
2022-01-24 14:30:00,60.7745,3.26,60.8618718924,12.2245,0,12.2245,48.55,3.26,48.6593269579,132.16,60.3745,3.19,60.4587160817,12.2245,0,12.2245,48.15,3.19,48.2555551206,132.11
2022-01-24 15:00:00,58.9395,3.29,59.0312524029,10.8595,0,10.8595,48.08,3.29,48.1924319785,132.16,58.5395,3.23,58.6285421979,10.8595,0,10.8595,47.68,3.23,47.7892801787,132.11
2022-01-24 15:30:00,58.414,3.43,58.5146160886,9.834,0,9.834,48.58,3.43,48.7009373626,132.38,58.014,3.36,58.1112191922,9.834,0,9.834,48.18,3.36,48.2970185415,132.36
2022-01-24 16:00:00,59.005,3.7199999999999998,59.1221483456,9.085,0,9.085,49.92,3.7199999999999998,50.0584138782,132.38,58.595,3.65,58.7085728408,9.085,0,9.085,49.51,3.65,49.6443612105,132.36
2022-01-24 16:30:00,65.5225,4.03,65.646316776,16.5225,0,16.5225,49.0,4.03,49.1654441656,132.38,65.1225,3.95,65.2421834878,16.5225,0,16.5225,48.6,3.95,48.7602553316,132.36
2022-01-24 17:00:00,70.9255,4.45,71.0649635914,20.8355,0,20.8355,50.09,4.45,50.287280698000004,132.47,70.4955,4.38,70.6314371951,20.8355,0,20.8355,49.66,4.38,49.8527832724,132.36
2022-01-24 17:30:00,79.6925,5.14,79.858087607,30.4925,0,30.4925,49.2,5.14,49.4677632403,132.28,79.3025,5.05,79.4631298544,30.4925,0,30.4925,48.81,5.05,49.0705471745,132.26
2022-01-24 18:00:00,79.5415,4.98,79.6972435047,29.5115,0,29.5115,50.03,4.98,50.2772443557,132.06,79.1215,4.9,79.2730834663,29.5115,0,29.5115,49.61,4.9,49.8514001809,132.02
2022-01-24 18:30:00,72.2775,4.26,72.4029323042,20.1675,0,20.1675,52.11,4.26,52.2838378469,132.06,71.8575,4.19,71.9795554741,20.1675,0,20.1675,51.69,4.19,51.8595429984,132.02
2022-01-24 19:00:00,70.4585,3.49,70.5448816162,20.4585,0,20.4585,50.0,3.49,50.1216530055,132.19,70.0485,3.42,70.1319381755,20.4585,0,20.4585,49.59,3.42,49.7077911398,132.16
2022-01-24 19:30:00,67.951,2.52,67.9977117336,20.221,0,20.221,47.73,2.52,47.7964779037,132.49,67.561,2.46,67.6057713587,20.221,0,20.221,47.34,2.46,47.4038732595,132.49
2022-01-24 20:00:00,64.1335,1.53,64.1517476165,18.4335,0,18.4335,45.7,1.53,45.7256044247,132.73,63.7635,1.48,63.7806736579,18.4335,0,18.4335,45.33,1.48,45.3541541648,132.71
2022-01-24 20:30:00,55.861,0.21,55.8613947284,9.861,0,9.861,46.0,0.21,46.0004793453,132.92,55.481,0.18,55.4812919911,9.861,0,9.861,45.62,0.18,45.620355106,132.89
2022-01-24 21:00:00,50.4335,-0.16,50.4337537989,3.1735,0,3.1735,47.26,-0.16,47.2602708414,133.0,50.0335,-0.21,50.0339407028,3.1735,0,3.1735,46.86,-0.21,46.8604705482,132.97
2022-01-24 21:30:00,48.7175,-1.08,48.7294695872,2.8375,0,2.8375,45.88,-1.08,45.8927096607,133.23,48.3475,-1.1,48.3600119546,2.8375,0,2.8375,45.51,-1.1,45.5232918406,133.21
2022-01-24 22:00:00,44.833,-1.6600000000000001,44.863721301300004,1.483,0,1.483,43.35,-1.6600000000000001,43.3817715175,133.55,44.473,-1.6800000000000002,44.5047203002,1.483,0,1.483,42.99,-1.6800000000000002,43.0228137155,133.53
2022-01-24 22:30:00,40.896,-1.47,40.922410926,1.376,0,1.376,39.52,-1.47,39.5473298719,133.89,40.576,-1.74,40.6132906325,1.376,0,1.376,39.2,-1.74,39.238598344,133.88
2022-01-24 23:00:00,38.4345,-1.94,38.4834300739,1.4145,0,1.4145,37.02,-1.94,37.070797132,132.05,38.1245,-1.9500000000000002,38.1743369327,1.4145,0,1.4145,36.71,-1.9500000000000002,36.7617545827,132.03
2022-01-24 23:30:00,38.3385,-2.61,38.427238806,1.4685000000000001,0,1.4685000000000001,36.87,-2.61,36.962264541,131.48,38.0285,-2.63,38.1193351496,1.4685000000000001,0,1.4685000000000001,36.56,-2.63,36.6544744881,131.47
2022-01-25 00:00:00,37.0835,-2.79,37.1883055846,1.4935,0,1.4935,35.59,-2.79,35.699190467,131.48,36.783500000000004,-2.8,36.8899155902,1.4935,0,1.4935,35.29,-2.8,35.4009053557,131.47
2022-01-25 00:30:00,42.5335,-1.3900000000000001,42.5562066243,1.4435,0,1.4435,41.09,-1.3900000000000001,41.1135038643,131.6,42.2035,-1.42,42.2273822567,1.4435,0,1.4435,40.76,-1.42,40.7847275337,131.59
2022-01-25 01:00:00,44.3595,-0.73,44.3655061985,1.5594999999999999,0,1.5594999999999999,42.8,-0.73,42.8062250146,131.24,43.9895,-0.77,43.9962385921,1.5594999999999999,0,1.5594999999999999,42.43,-0.77,42.4369862266,131.22
2022-01-25 01:30:00,44.1975,-1.17,44.2129834579,1.4875,0,1.4875,42.71,-1.17,42.7260225156,130.9,43.8575,-1.19,43.8736413607,1.4875,0,1.4875,42.37,-1.19,42.3867078221,130.87
2022-01-25 02:00:00,44.1665,-1.5899999999999999,44.195110841,1.5865,0,1.5865,42.58,-1.5899999999999999,42.6096761311,131.0,43.8165,-1.63,43.8468080053,1.5865,0,1.5865,42.23,-1.63,42.2614457869,130.97
2022-01-25 02:30:00,44.3905,-1.62,44.4200505431,1.4805000000000001,0,1.4805000000000001,42.91,-1.62,42.9405693954,131.26,44.0405,-1.6400000000000001,44.0710249512,1.4805000000000001,0,1.4805000000000001,42.56,-1.6400000000000001,42.5915860235,131.24
2022-01-25 03:00:00,44.094,-1.73,44.1279246736,1.484,0,1.484,42.61,-1.73,42.6451052291,131.42,43.734,-1.76,43.7693997674,1.484,0,1.484,42.25,-1.76,42.2866420989,131.36
2022-01-25 03:30:00,43.0985,-1.94,43.1421406776,1.4485000000000001,0,1.4485000000000001,41.65,-1.94,41.6951567931,131.54,42.7585,-1.96,42.8033984895,1.4485000000000001,0,1.4485000000000001,41.31,-1.96,41.3564710777,131.51
2022-01-25 04:00:00,42.2815,-2.22,42.3397406965,1.4715,0,1.4715,40.81,-2.22,40.8703376546,131.67,41.9515,-2.25,42.0117942041,1.4715,0,1.4715,40.48,-2.25,40.5424826571,131.64
2022-01-25 04:30:00,40.832,-2.23,40.8928493016,1.392,0,1.392,39.44,-2.23,39.5029935575,131.87,40.502,-2.25,40.5644487698,1.392,0,1.392,39.11,-2.25,39.1746678352,131.84
2022-01-25 05:00:00,40.469,-2.41,40.5406963556,1.349,0,1.349,39.12,-2.41,39.1941641064,131.87,40.149,-2.42,40.2218671993,1.349,0,1.349,38.8,-2.42,38.8753958179,131.84
2022-01-25 05:30:00,42.222,-2.18,42.2782412595,1.332,0,1.332,40.89,-2.18,40.9480707726,131.87,41.882,-2.2,41.9397415824,1.332,0,1.332,40.55,-2.2,40.6096355561,131.84
2022-01-25 06:00:00,44.0395,-1.82,44.0770911047,1.3295,0,1.3295,42.71,-1.82,42.7487602159,131.61,43.6795,-1.8599999999999999,43.7190841653,1.3295,0,1.3295,42.35,-1.8599999999999999,42.3908256584,131.58
2022-01-25 06:30:00,47.6595,-4.18,47.842453326,1.2995,0,1.2995,46.36,-4.18,46.5480611841,131.19,47.8895,12.19,49.4165995416,1.2995,0,1.2995,46.59,12.19,48.1583243064,131.17
2022-01-25 07:00:00,51.9035,-3.58,52.0268172412,1.2935,0,1.2935,50.61,-3.58,50.7364612483,132.99,52.2035,15.12,54.3490553023,1.2935,0,1.2935,50.91,15.12,53.1078384045,132.96
2022-01-25 07:30:00,57.1575,-2.27,57.2025585638,6.0075,0,6.0075,51.15,-2.27,51.200345702,132.91,57.4675,16.42,59.7672983851,6.0075,0,6.0075,51.46,16.42,54.0161827604,132.87
2022-01-25 08:00:00,64.82,-1.2,64.8311067313,15.35,0,15.35,49.47,-1.2,49.484552135,132.91,65.14,17.39,67.4213000468,15.35,0,15.35,49.79,17.39,52.7395127016,132.87
2022-01-25 08:30:00,66.6905,-0.39,66.6916403326,17.5405,0,17.5405,49.15,-0.39,49.1515472798,132.6,67.0005,18.13,69.4101138182,17.5405,0,17.5405,49.46,18.13,52.678159611,132.55
2022-01-25 09:00:00,67.338,0.06,67.3380267308,17.138,0,17.138,50.2,0.06,50.2000358566,132.38,67.658,18.59,70.1654691711,17.138,0,17.138,50.52,18.59,53.831761071,132.34
2022-01-25 09:30:00,70.9565,0.62,70.9592086501,18.9665,0,18.9665,51.99,0.62,51.9936967334,132.38,71.2565,19.05,73.7590082109,18.9665,0,18.9665,52.29,19.05,55.6520134407,132.34
2022-01-25 10:00:00,66.3145,0.74,66.3186286819,12.0545,0,12.0545,54.26,0.74,54.2650458398,132.09,66.6045,19.19,69.3138912502,12.0545,0,12.0545,54.55,19.19,57.8269712159,132.06
2022-01-25 10:30:00,64.0465,0.07,64.0465382534,12.5165,0,12.5165,51.53,0.07,51.5300475451,132.18,64.3565,18.65,67.0043401001,12.5165,0,12.5165,51.84,18.65,55.0927227499,132.15
2022-01-25 11:00:00,64.415,0.05,64.4150194054,13.325,0,13.325,51.09,0.05,51.0900244666,132.38,64.715,18.61,67.3376813159,13.325,0,13.325,51.39,18.61,54.6558706819,132.36
2022-01-25 11:30:00,62.0395,0.35000000000000003,62.0404872664,13.9095,0,13.9095,48.13,0.35000000000000003,48.1312725782,132.25,62.3695,18.86,65.1586842274,13.9095,0,13.9095,48.46,18.86,52.0006846109,132.21
2022-01-25 12:00:00,63.1725,0.36,63.1735257545,14.3025,0,14.3025,48.87,0.36,48.8713259489,132.36,63.4825,18.88,66.2305232219,14.3025,0,14.3025,49.18,18.88,52.6794722829,132.31
2022-01-25 12:30:00,64.7825,0.71,64.7863905944,14.4925,0,14.4925,50.29,0.71,50.2950116811,132.36,65.1025,19.16,67.863400344,14.4925,0,14.4925,50.61,19.16,54.1154109289,132.31
2022-01-25 13:00:00,64.9895,0.45,64.9910579253,14.7795,0,14.7795,50.21,0.45,50.2120164901,132.18,65.2895,18.95,67.983978335,14.7795,0,14.7795,50.51,18.95,53.9477765992,132.15
2022-01-25 13:30:00,64.0895,0.05,64.089519504,14.5895,0,14.5895,49.5,0.05,49.5000252525,132.31,64.4195,18.61,67.0537402406,14.5895,0,14.5895,49.83,18.61,53.1917380803,132.28
2022-01-25 14:00:00,63.049,0.02,63.0490031721,14.259,0,14.259,48.79,0.02,48.7900040992,132.44,63.359,18.63,66.0411976042,14.259,0,14.259,49.1,18.63,52.5155872099,132.42
2022-01-25 14:30:00,63.392,-0.1,63.3920788743,14.762,0,14.762,48.63,-0.1,48.6301028171,132.69,63.712,18.42,66.3213038473,14.762,0,14.762,48.95,18.42,52.3010410986,132.67
2022-01-25 15:00:00,62.4705,-0.22,62.4708873816,13.5905,0,13.5905,48.88,-0.22,48.8804950875,132.5,62.7805,18.22,65.3709383461,13.5905,0,13.5905,49.19,18.22,52.4559291215,132.47
2022-01-25 15:30:00,62.0125,-0.38,62.0136642705,12.6925,0,12.6925,49.32,-0.38,49.3214638874,132.26,62.3225,18.11,64.9004322501,12.6925,0,12.6925,49.63,18.11,52.8309473699,132.23
2022-01-25 16:00:00,61.9975,0.04,61.9975129037,11.7175,0,11.7175,50.28,0.04,50.2800159109,132.41,62.3175,18.48,64.9998554325,11.7175,0,11.7175,50.6,18.48,53.8690115001,132.38
2022-01-25 16:30:00,67.9975,0.9500000000000001,68.0041359496,18.8575,0,18.8575,49.14,0.9500000000000001,49.1491820888,132.12,68.3175,19.36,71.007678502,18.8575,0,18.8575,49.46,19.36,53.1140395752,132.1
2022-01-25 17:00:00,71.078,1.5899999999999999,71.0957817595,19.328,0,19.328,51.75,1.5899999999999999,51.7744203251,131.96,71.368,19.92,74.0958691426,19.328,0,19.328,52.04,19.92,55.7222397253,131.95
2022-01-25 17:30:00,81.6305,2.49,81.6684677844,30.1605,0,30.1605,51.47,2.49,51.5301950317,131.85,81.9405,20.75,84.5269663495,30.1605,0,30.1605,51.78,20.75,55.7828907462,131.84
2022-01-25 18:00:00,82.165,2.63,82.2070807473,29.935,0,29.935,52.23,2.63,52.2961738562,131.6,82.455,20.89,85.0600912591,29.935,0,29.935,52.52,20.89,56.5220532182,131.59
2022-01-25 18:30:00,75.8695,1.9,75.8932871224,20.1195,0,20.1195,55.75,1.9,55.7823672857,131.6,76.1595,20.16,78.7825808174,20.1195,0,20.1195,56.04,20.16,59.5559165827,131.59
2022-01-25 19:00:00,74.421,0.93,74.426810633,19.911,0,19.911,54.51,0.93,54.5179328295,131.6,74.711,19.24,77.1486300656,19.911,0,19.911,54.8,19.24,58.0794077105,131.51
2022-01-25 19:30:00,70.381,-0.29,70.3815974598,19.781,0,19.781,50.6,-0.29,50.6008310208,131.74,70.701,18.0,72.9563664186,19.781,0,19.781,50.92,18.0,54.0078364684,131.71
2022-01-25 20:00:00,67.546,-1.57,67.5642436204,19.796,0,19.796,47.75,-1.57,47.7758034993,131.74,67.876,16.81,69.9265863317,19.796,0,19.796,48.08,16.81,50.9339032472,131.71
2022-01-25 20:30:00,59.653,-2.66,59.71227687,10.323,0,10.323,49.33,-2.66,49.4016649517,131.96,59.953,15.82,62.0051176033,10.323,0,10.323,49.63,15.82,52.0903954679,131.94
2022-01-25 21:00:00,55.964,-3.54,56.0758494898,8.204,0,8.204,47.76,-3.54,47.8910137709,132.18,56.294,15.09,58.2814081505,8.204,0,8.204,48.09,15.09,50.401946391,132.15
2022-01-25 21:30:00,53.712,-4.36,53.8886680481,1.682,0,1.682,52.03,-4.36,52.2123596479,132.65,54.002,14.23,55.8454018161,1.682,0,1.682,52.32,14.23,54.2206169275,132.63
2022-01-25 22:00:00,50.399,-5.45,50.6928170553,1.369,0,1.369,49.03,-5.45,49.3319713776,132.65,50.719,13.28,52.4287646335,1.369,0,1.369,49.35,13.28,51.1055858004,132.63
2022-01-25 22:30:00,45.8825,-6.89,46.3969385439,1.3725,0,1.3725,44.51,-6.89,45.040117673,133.07,46.2225,11.93,47.7372433876,1.3725,0,1.3725,44.85,11.93,46.409561514800004,133.04
2022-01-25 23:00:00,43.169,-7.39,43.7969709112,1.419,0,1.419,41.75,-7.39,42.3989929126,133.35,43.519,11.53,45.0204871253,1.419,0,1.419,42.1,11.53,43.6503253138,133.34
2022-01-25 23:30:00,40.1625,-6.55,40.6931063726,1.4225,0,1.4225,38.74,-6.55,39.2898218372,133.56,40.3325,6.86,40.9117361676,1.4225,0,1.4225,38.91,6.86,39.5100961781,133.56
