Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-26 00:00:00,38.304,-2.76,38.4033073576,1.454,0,1.454,36.85,-2.76,36.9532150157,133.43,38.004,-2.7800000000000002,38.1055431138,1.454,0,1.454,36.55,-2.7800000000000002,36.6555712,133.41
2022-01-26 00:30:00,43.815,-1.23,43.8322612353,1.435,0,1.435,42.38,-1.23,42.3978454641,131.74,43.455,-1.25,43.4729746509,1.435,0,1.435,42.02,-1.25,42.0385882256,131.7
2022-01-26 01:00:00,45.6735,-0.48,45.6760221807,1.4835,0,1.4835,44.19,-0.48,44.1926068478,131.4,45.2935,-0.52,45.2964848774,1.4835,0,1.4835,43.81,-0.52,43.8130859447,131.37
2022-01-26 01:30:00,45.0315,-0.79,45.0384290606,1.4915,0,1.4915,43.54,-0.79,43.5471663831,130.8,44.6715,-0.8200000000000001,44.6790254174,1.4915,0,1.4915,43.18,-0.8200000000000001,43.1877853102,130.79
2022-01-26 02:00:00,44.296,-1.1,44.3096560131,1.546,0,1.546,42.75,-1.1,42.7641497051,131.02,43.956,-1.1400000000000001,43.9707804798,1.546,0,1.546,42.41,-1.1400000000000001,42.4253190913,130.99
2022-01-26 02:30:00,44.78,-1.19,44.7958089557,1.52,0,1.52,43.26,-1.19,43.2763642188,131.11,44.42,-1.22,44.4367505563,1.52,0,1.52,42.9,-1.22,42.9173438134,131.1
2022-01-26 03:00:00,44.4945,-1.33,44.5143732995,1.4845000000000002,0,1.4845000000000002,43.01,-1.33,43.0305589088,131.11,44.1345,-1.3599999999999999,44.1554491569,1.4845000000000002,0,1.4845000000000002,42.65,-1.3599999999999999,42.6716779609,131.1
2022-01-26 03:30:00,46.461,-1.6,46.4885418248,1.451,0,1.451,45.01,-1.6,45.0384291467,131.34,46.081,-1.63,46.1098195724,1.451,0,1.451,44.63,-1.63,44.6597559331,131.29
2022-01-26 04:00:00,46.479,-2.05,46.5241866237,1.419,0,1.419,45.06,-2.05,45.1066081633,131.34,46.109,-2.07,46.1554415102,1.419,0,1.419,44.69,-2.07,44.7379145692,131.29
2022-01-26 04:30:00,43.4535,-2.45,43.5225132805,1.3835,0,1.3835,42.07,-2.45,42.1412790504,131.6,43.1035,-2.47,43.1742123524,1.3835,0,1.3835,41.72,-2.47,41.7930532505,131.56
2022-01-26 05:00:00,43.047,-2.49,43.1189553329,1.347,0,1.347,41.7,-2.49,41.7742755772,131.74,42.697,-2.52,42.7713012311,1.347,0,1.347,41.35,-2.52,41.4267172245,131.73
2022-01-26 05:30:00,44.616,-2.41,44.6810424677,1.336,0,1.336,43.28,-2.41,43.3470471889,131.74,44.256,-2.43,44.322662781,1.336,0,1.336,42.92,-2.43,42.9887345708,131.73
2022-01-26 06:00:00,45.015,-1.6800000000000002,45.0463386414,1.335,0,1.335,43.68,-1.6800000000000002,43.712295753,131.45,44.645,-1.71,44.677736346,1.335,0,1.335,43.31,-1.71,43.3437446467,131.4
2022-01-26 06:30:00,48.836,-4.11,49.0086420542,1.336,0,1.336,47.5,-4.11,47.6774800089,131.21,49.056,11.82,50.4599200951,1.336,0,1.336,47.72,11.82,49.1620870184,131.18
2022-01-26 07:00:00,52.5205,-3.86,52.6621545348,1.3105,0,1.3105,51.21,-3.86,51.3552694473,132.4,52.8105,14.69,54.8155544554,1.3105,0,1.3105,51.5,14.69,53.5541417633,132.38
2022-01-26 07:30:00,56.4715,-2.86,56.5438759925,1.9615,0,1.9615,54.51,-2.86,54.5849768709,132.27,56.7715,15.64,58.8864399692,1.9615,0,1.9615,54.81,15.64,56.9977692546,132.24
2022-01-26 08:00:00,59.4175,-2.12,59.4553084783,3.5575,0,3.5575,55.86,-2.12,55.9002146686,132.27,59.6875,16.31,61.8757929747,3.5575,0,3.5575,56.13,16.31,58.4516295752,132.24
2022-01-26 08:30:00,62.9715,-1.69,62.9941736373,8.4915,0,8.4915,54.48,-1.69,54.5062060687,132.1,63.2715,16.69,65.4357609587,8.4915,0,8.4915,54.78,16.69,57.2660850766,132.07
2022-01-26 09:00:00,68.2465,-1.19,68.2568741025,15.2265,0,15.2265,53.02,-1.19,53.0333527132,132.01,68.5465,17.19,70.6690792515,15.2265,0,15.2265,53.32,17.19,56.0224820942,131.98
2022-01-26 09:30:00,68.294,-0.84,68.299165705,14.154,0,14.154,54.14,-0.84,54.1465160467,131.93,68.564,17.62,70.7918533166,14.154,0,14.154,54.41,17.62,57.1918919079,131.91
2022-01-26 10:00:00,67.906,0.59,67.9085630536,9.936,0,9.936,57.97,0.59,57.9730023373,132.14,68.196,18.98,70.7879567158,9.936,0,9.936,58.26,18.98,61.2737137768,132.1
2022-01-26 10:30:00,75.68,0.34,75.6807637382,21.22,0,21.22,54.46,0.34,54.4610613191,132.14,75.99,18.82,78.2858384384,21.22,0,21.22,54.77,18.82,57.9132566862,132.1
2022-01-26 11:00:00,70.6135,-1.9,70.6390570595,18.3535,0,18.3535,52.26,-1.9,52.2945274383,132.36,70.9235,16.71,72.8654029856,18.3535,0,18.3535,52.57,16.71,55.1618436965,132.33
2022-01-26 11:30:00,75.8925,-2.48,75.9330096615,29.2425,0,29.2425,46.65,-2.48,46.7158741757,132.71,76.2325,16.13,77.9202859097,29.2425,0,29.2425,46.99,16.13,49.6813546514,132.69
2022-01-26 12:00:00,78.089,-2.27,78.1219867963,30.329,0,30.329,47.76,-2.27,47.8139153385,132.82,78.409,16.36,80.0975710056,30.329,0,30.329,48.08,16.36,50.7871637326,132.81
2022-01-26 12:30:00,80.343,-2.73,80.3893683829,33.833,0,33.833,46.51,-2.73,46.5900525864,132.82,80.673,15.9,82.2249532016,33.833,0,33.833,46.84,15.9,49.4650947639,132.81
2022-01-26 13:00:00,82.848,-3.59,82.9257451218,40.758,0,40.758,42.09,-3.59,42.2428242427,132.82,83.208,15.08,84.5634534773,40.758,0,40.758,42.45,15.08,45.0489611423,132.81
2022-01-26 13:30:00,81.2955,-4.17,81.402378468,40.2455,0,40.2455,41.05,-4.17,41.2612578577,132.98,81.6355,14.61,82.9325446387,40.2455,0,40.2455,41.39,14.61,43.8928718587,132.96
2022-01-26 14:00:00,76.9695,-3.87,77.0667297233,33.9195,0,33.9195,43.05,-3.87,43.2235977216,133.26,77.3195,14.94,78.7496582866,33.9195,0,33.9195,43.4,14.94,45.8994945506,133.25
2022-01-26 14:30:00,73.438,-3.91,73.5420148215,27.748,0,27.748,45.69,-3.91,45.856997285,133.26,73.778,14.9,75.2675446923,27.748,0,27.748,46.03,14.9,48.3815140317,133.25
2022-01-26 15:00:00,71.0585,-4.43,71.1964558265,25.0785,0,25.0785,45.98,-4.43,46.1929139587,133.26,71.3885,14.37,72.8204286739,25.0785,0,25.0785,46.31,14.37,48.4882769337,133.25
2022-01-26 15:30:00,69.032,-4.12,69.1548365915,20.142,0,20.142,48.89,-4.12,49.063290758,133.26,69.342,14.64,70.8706043716,20.142,0,20.142,49.2,14.64,51.3319549598,133.25
2022-01-26 16:00:00,65.624,-3.31,65.7074232945,11.704,0,11.704,53.92,-3.31,54.0215003494,133.16,65.924,15.37,67.6920281569,11.704,0,11.704,54.22,15.37,56.3564131222,133.16
2022-01-26 16:30:00,64.315,-2.11,64.3496023686,5.535,0,5.535,58.78,-2.11,58.8178586825,132.49,64.595,16.45,66.6567065268,5.535,0,5.535,59.06,16.45,61.3081242577,132.46
2022-01-26 17:00:00,66.0045,0.68,66.0080026985,1.7545000000000002,0,1.7545000000000002,64.25,0.68,64.2535983428,132.49,66.0245,13.75,67.4410639021,1.7545000000000002,0,1.7545000000000002,64.27,13.75,65.7243896891,132.46
2022-01-26 17:30:00,77.4445,4.48,77.5739710228,11.7745,0,11.7745,65.67,4.48,65.8226351645,132.27,76.9145,4.38,77.0391115619,11.7745,0,11.7745,65.14,4.38,65.2870890759,132.24
2022-01-26 18:00:00,78.854,4.86,79.0036259674,11.804,0,11.804,67.05,4.86,67.2259034897,132.81,78.314,4.77,78.4591326488,11.804,0,11.804,66.51,4.77,66.680829329,132.76
2022-01-26 18:30:00,71.351,4.66,71.5030125309,3.351,0,3.351,68.0,4.66,68.1594865004,132.94,70.801,4.57,70.9483368445,3.351,0,3.351,67.45,4.57,67.6046403733,132.86
2022-01-26 19:00:00,67.5375,3.83,67.6460110151,3.1075,0,3.1075,64.43,3.83,64.5437355597,133.29,67.0175,3.76,67.1228940545,3.1075,0,3.1075,63.91,3.76,64.0205099948,133.23
2022-01-26 19:30:00,64.352,11.84,65.4321442718,1.3519999999999999,0,1.3519999999999999,63.0,11.84,64.1029297302,133.67,63.342,-0.16,63.3422020773,1.3519999999999999,0,1.3519999999999999,61.99,-0.16,61.9902064846,133.62
2022-01-26 20:00:00,63.585,15.9,65.5428274108,1.315,0,1.315,62.27,15.9,64.2678994522,133.12,62.295,-2.8,62.3578946486,1.315,0,1.315,60.98,-2.8,61.0442495244,133.07
2022-01-26 20:30:00,62.277,15.28,64.1241228322,1.307,0,1.307,60.97,15.28,62.8555431128,132.38,61.017,-3.46,61.115021795,1.307,0,1.307,59.71,-3.46,59.810163852,132.33
2022-01-26 21:00:00,59.352,14.51,61.0999181996,1.512,0,1.512,57.84,14.51,59.6322538564,132.65,58.122,-4.23,58.2757220805,1.512,0,1.512,56.61,-4.23,56.7678165865,132.61
2022-01-26 21:30:00,58.0375,13.82,59.6602363912,1.5474999999999999,0,1.5474999999999999,56.49,13.82,58.1559326294,132.53,56.8375,-5.14,57.0694402132,1.5474999999999999,0,1.5474999999999999,55.29,-5.14,55.5284044431,132.47
2022-01-26 22:00:00,54.274,12.93,55.7929384062,1.554,0,1.554,52.72,12.93,54.2824400704,133.27,53.104,-6.09,53.4520618498,1.554,0,1.554,51.55,-6.09,51.9084829291,133.23
2022-01-26 22:30:00,49.102,11.49,50.4284295215,1.532,0,1.532,47.57,11.49,48.9379709428,132.55,48.012,-7.25,48.5563038544,1.532,0,1.532,46.48,-7.25,47.0420333319,132.5
2022-01-26 23:00:00,46.178,10.97,47.463128679,1.518,0,1.518,44.66,10.97,45.9875689725,132.55,45.108,-7.87,45.7893935754,1.518,0,1.518,43.59,-7.87,44.2947513821,132.5
2022-01-26 23:30:00,43.7595,10.84,45.0821410344,1.5795,0,1.5795,42.18,10.84,43.550637194,132.82,42.7295,-8.14,43.4979283443,1.5795,0,1.5795,41.15,-8.14,41.9473729809,132.77
2022-01-27 00:00:00,42.509,10.72,43.8398617813,1.529,0,1.529,40.98,10.72,42.3589282206,133.36,41.479,-8.24,42.289538198,1.529,0,1.529,39.95,-8.24,40.7909315902,133.32
2022-01-27 00:30:00,48.0685,12.27,49.6098134672,1.5885,0,1.5885,46.48,12.27,48.0722716334,133.36,46.9785,-6.5600000000000005,47.4343025905,1.5885,0,1.5885,45.39,-6.5600000000000005,45.8615928637,133.32
2022-01-27 01:00:00,49.859,12.78,51.4708488467,1.649,0,1.649,48.21,12.78,49.8751691726,132.8,48.749,-5.93,49.1083485876,1.649,0,1.649,47.1,-5.93,47.4718327011,132.74
2022-01-27 01:30:00,49.0205,12.5,50.5891235371,1.7005,0,1.7005,47.32,12.5,48.9431547818,132.31,47.9305,-6.28,48.3401616697,1.7005,0,1.7005,46.23,-6.28,46.6545957007,132.28
2022-01-27 02:00:00,47.8465,12.26,49.3922581206,1.7365,0,1.7365,46.11,12.26,47.7120498407,132.58,46.7565,-6.62,47.2228196135,1.7365,0,1.7365,45.02,-6.62,45.5041184949,132.55
2022-01-27 02:30:00,47.889,12.42,49.4733536462,1.689,0,1.689,46.2,12.42,47.8403219053,132.94,46.799,-6.59,47.260707792,1.689,0,1.689,45.11,-6.59,45.5888166111,132.9
2022-01-27 03:00:00,46.829,12.16,48.3820301455,1.7389999999999999,0,1.7389999999999999,45.09,12.16,46.700896137,133.4,45.759,-6.86,46.2703542347,1.7389999999999999,0,1.7389999999999999,44.02,-6.86,44.5513187235,133.32
2022-01-27 03:30:00,45.389,11.95,46.9357414025,1.779,0,1.779,43.61,11.95,45.21763594,133.84,44.329,-7.19,44.9083103779,1.779,0,1.779,42.55,-7.19,43.1531991862,133.78
2022-01-27 04:00:00,43.7585,11.42,45.2241387121,1.6485,0,1.6485,42.11,11.42,43.6310497238,133.84,42.7185,-7.8100000000000005,43.4265626345,1.6485,0,1.6485,41.07,-7.8100000000000005,41.8059923934,133.78
2022-01-27 04:30:00,43.4475,11.39,44.9156693844,1.7075,0,1.7075,41.74,11.39,43.266149586,134.23,42.4075,-7.87,43.1315772521,1.7075,0,1.7075,40.7,-7.87,41.4539129637,134.19
2022-01-27 05:00:00,42.7015,11.08,44.1155811732,1.7415,0,1.7415,40.96,11.08,42.4321576166,134.31,41.6815,-8.13,42.466979434,1.7415,0,1.7415,39.94,-8.13,40.7590542089,134.3
2022-01-27 05:30:00,43.1985,11.06,44.591860269,1.7285,0,1.7285,41.47,11.06,42.9195118798,134.13,42.1585,-7.99,42.9089643577,1.7285,0,1.7285,40.43,-7.99,41.2119521498,134.05
2022-01-27 06:00:00,44.6255,11.55,46.0959624072,1.6155,0,1.6155,43.01,11.55,44.533836574,133.56,43.5655,-7.43,44.1945436706,1.6155,0,1.6155,41.95,-7.43,42.6029036569,133.5
2022-01-27 06:30:00,49.137,13.03,50.8352797671,1.667,0,1.667,47.47,13.03,49.2258245233,133.38,48.027,-5.88,48.3856086972,1.667,0,1.667,46.36,-5.88,46.7314027181,133.35
2022-01-27 07:00:00,52.9565,14.28,54.8480564127,1.5665,0,1.5665,51.39,14.28,53.3371399683,133.07,51.7965,-4.5600000000000005,51.99683656,1.5665,0,1.5665,50.23,-4.5600000000000005,50.436559161,133.02
2022-01-27 07:30:00,56.9235,15.14,58.9024995416,1.7235,0,1.7235,55.2,15.14,57.2386198296,132.42,55.7235,-3.61,55.840312967,1.7235,0,1.7235,54.0,-3.61,54.120533072,132.38
2022-01-27 08:00:00,59.1215,16.25,61.3140625163,1.5915,0,1.5915,57.53,16.25,59.7809618524,132.42,57.9015,-2.44,57.9528886446,1.5915,0,1.5915,56.31,-2.44,56.3628397084,132.38
2022-01-27 08:30:00,60.4165,17.07,62.7816722639,1.8265,0,1.8265,58.59,17.07,61.0260026546,132.22,59.1765,-1.5899999999999999,59.1978568214,1.8265,0,1.8265,57.35,-1.5899999999999999,57.3720367427,132.18
2022-01-27 09:00:00,61.8495,17.27,64.2153684896,3.9195,0,3.9195,57.93,17.27,60.4494648446,0.003,60.6195,-1.46,60.6370792523,3.9195,0,3.9195,56.7,-1.46,56.7187940633,0.003
2022-01-27 09:30:00,63.0495,17.4,65.4064175005,5.5195,0,5.5195,57.53,17.4,60.1037511309,132.35,61.8195,-1.32,61.8335910347,5.5195,0,5.5195,56.3,-1.32,56.3154721191,132.28
2022-01-27 10:00:00,62.8675,17.54,65.2684775083,5.2875,0,5.2875,57.58,17.54,60.1922586385,132.35,61.6375,-1.25,61.6501736109,5.2875,0,5.2875,56.35,-1.25,56.3638625362,132.28
2022-01-27 10:30:00,64.098,17.14,66.3500806631,8.098,0,8.098,56.0,17.14,58.5643201958,132.61,62.898,-1.74,62.922062935,8.098,0,8.098,54.8,-1.74,54.8276171286,132.54
2022-01-27 11:00:00,68.8035,16.31,70.7102376764,18.1035,0,18.1035,50.7,16.31,53.2588593569,132.9,67.6535,-2.63,67.7046007466,18.1035,0,18.1035,49.55,-2.63,49.6197480848,132.88
2022-01-27 11:30:00,66.965,16.71,69.0183694751,14.845,0,14.845,52.12,16.71,54.7331572267,133.34,65.795,-2.21,65.8321055793,14.845,0,14.845,50.95,-2.21,50.9979078002,133.29
2022-01-27 12:00:00,64.3595,17.37,66.6622992422,8.5895,0,8.5895,55.77,17.37,58.4124113524,133.15,63.1495,-1.54,63.1682748716,8.5895,0,8.5895,54.56,-1.54,54.5817295439,133.13
2022-01-27 12:30:00,65.5415,17.58,67.8582686358,8.9515,0,8.9515,56.59,17.58,59.2577800799,133.05,64.3215,-1.32,64.3350430345,8.9515,0,8.9515,55.37,-1.32,55.3857319172,133.03
2022-01-27 13:00:00,66.935,17.17,69.1021209877,10.965,0,10.965,55.97,17.17,58.5444258662,132.96,65.725,-1.74,65.7480282974,10.965,0,10.965,54.76,-1.74,54.7876372916,132.93
2022-01-27 13:30:00,72.576,16.23,74.3686000675,18.016,0,18.016,54.56,16.23,56.9228117717,133.13,71.376,-2.7199999999999998,71.4278081422,18.016,0,18.016,53.36,-2.7199999999999998,53.429280362,133.12
2022-01-27 14:00:00,73.193,16.24,74.9730141384,19.883,0,19.883,53.31,16.24,55.7287511075,133.27,72.023,-2.7199999999999998,72.0743430702,19.883,0,19.883,52.14,-2.7199999999999998,52.2108992453,133.23
2022-01-27 14:30:00,73.7045,15.57,75.3311238483,28.8645,0,28.8645,44.84,15.57,47.4663091045,133.34,72.6345,-3.47,72.7173396808,28.8645,0,28.8645,43.77,-3.47,43.9073319618,133.23
2022-01-27 15:00:00,74.0345,15.01,75.540765751,30.7845,0,30.7845,43.25,15.01,45.7805919577,133.48,72.9645,-4.12,73.0807270096,30.7845,0,30.7845,42.18,-4.12,42.3807361899,133.43
2022-01-27 15:30:00,68.538,15.11,70.1838267979,21.518,0,21.518,47.02,15.11,49.3881817847,134.01,67.428,-4.04,67.5489214126,21.518,0,21.518,45.91,-4.04,46.0874136831,134.02
2022-01-27 16:00:00,64.53,15.49,66.3630996865,13.92,0,13.92,50.61,15.49,52.9274238935,134.01,63.37,-3.61,63.4727421812,13.92,0,13.92,49.45,-3.61,49.5815953757,134.02
2022-01-27 16:30:00,60.8835,16.35,63.0406461916,6.8135,0,6.8135,54.07,16.35,56.4879403059,133.67,59.6835,-2.65,59.7423022008,6.8135,0,6.8135,52.87,-2.65,52.9363712394,133.67
2022-01-27 17:00:00,63.426,17.39,65.7667817063,4.256,0,4.256,59.17,17.39,61.6725303519,133.4,62.176,-1.4100000000000001,62.1919856252,4.256,0,4.256,57.92,-1.4100000000000001,57.9371599235,133.37
2022-01-27 17:30:00,76.097,17.44,78.0698854168,19.817,0,19.817,56.28,17.44,58.9202172433,132.57,74.877,-1.24,74.8872668015,19.817,0,19.817,55.06,-1.24,55.0739611795,132.55
2022-01-27 18:00:00,77.5825,17.91,79.6229389451,19.4425,0,19.4425,58.14,17.91,60.8360723584,132.18,76.3525,-0.72,76.3558947053,19.4425,0,19.4425,56.91,-0.72,56.9145543776,132.14
2022-01-27 18:30:00,75.311,17.91,77.411335223,19.421,0,19.421,55.89,17.91,58.689523767,131.9,74.111,-0.84,74.115760274,19.421,0,19.421,54.69,-0.84,54.6964505247,131.89
2022-01-27 19:00:00,72.782,17.53,74.8633449961,19.322,0,19.322,53.46,17.53,56.2607545275,132.32,71.612,-1.31,71.6239809282,19.322,0,19.322,52.29,-1.31,52.3064068733,132.27
2022-01-27 19:30:00,60.7345,17.56,63.2220933713,3.2645,0,3.2645,57.47,17.56,60.092882274,132.7,59.5045,-1.3,59.5186989126,3.2645,0,3.2645,56.24,-1.3,56.2550228868,132.66
2022-01-27 20:00:00,62.8395,16.63,65.0027665584,10.6795,0,10.6795,52.16,16.63,54.7468948891,132.82,61.6895,-2.29,61.7319893592,10.6795,0,10.6795,51.01,-2.29,51.061376793,132.78
2022-01-27 20:30:00,53.5555,15.66,55.7980929804,1.5755,0,1.5755,51.98,15.66,54.2877150007,133.12,52.4055,-3.3,52.5092985123,1.5755,0,1.5755,50.83,-3.3,50.9370091387,133.08
2022-01-27 21:00:00,51.063,14.77,53.1562119512,1.433,0,1.433,49.63,14.77,51.781172254,133.27,49.923,-4.22,50.1010411968,1.433,0,1.433,48.49,-4.22,48.673283226,133.23
2022-01-27 21:30:00,48.5115,13.81,50.4388910688,1.4315,0,1.4315,47.08,13.81,49.0636576297,133.4,47.4215,-5.09,47.6938860049,1.4315,0,1.4315,45.99,-5.09,46.270813695,133.38
2022-01-27 22:00:00,45.501,13.13,47.3575537903,1.401,0,1.401,44.1,13.13,46.0131166082,133.15,44.451,-5.8100000000000005,44.8290921278,1.401,0,1.401,43.05,-5.8100000000000005,43.4402877523,133.14
2022-01-27 22:30:00,42.4715,12.46,44.2614946906,1.4815,0,1.4815,40.99,12.46,42.8419385649,133.35,41.4515,-6.58,41.9705045508,1.4815,0,1.4815,39.97,-6.58,40.5079905698,133.32
2022-01-27 23:00:00,39.5005,11.87,41.2454409632,1.5205000000000002,0,1.5205000000000002,37.98,11.87,39.7916737522,133.64,38.5205,-7.31,39.2079713866,1.5205000000000002,0,1.5205000000000002,37.0,-7.31,37.7151972022,133.58
2022-01-27 23:30:00,39.152,11.47,40.797548995,1.482,0,1.482,37.67,11.47,39.3775291251,134.04,38.162,-7.75,38.940990537,1.482,0,1.482,36.68,-7.75,37.4897972787,134.02
2022-01-28 00:00:00,36.7375,-10.85,38.3062188978,1.4575,0,1.4575,35.28,-10.85,36.9107152464,134.35,37.1075,6.41,37.6570664849,1.4575,0,1.4575,35.65,6.41,36.221686874,134.3
2022-01-28 00:30:00,42.578,-10.43,43.8368678626,1.528,0,1.528,41.05,-10.43,42.3543079273,133.04,42.998,8.75,43.8792719174,1.528,0,1.528,41.47,8.75,42.3830555765,133.0
2022-01-28 01:00:00,47.312,-10.72,48.5112744009,7.532,0,7.532,39.78,-10.72,41.1991116409,132.55,47.752,8.42,48.4886574778,7.532,0,7.532,40.22,8.42,41.0919067457,132.53
2022-01-28 01:30:00,46.696,-11.08,47.9925287519,7.956,0,7.956,38.74,-11.08,40.2933493272,132.46,47.116,8.12,47.8105830962,7.956,0,7.956,39.16,8.12,39.9929993874,132.44
2022-01-28 02:00:00,45.873,-11.39,47.2658886408,6.573,0,6.573,39.3,-11.39,40.9172591946,132.73,46.303,7.88,46.9687365063,6.573,0,6.573,39.73,7.88,40.5039170945,132.71
2022-01-28 02:30:00,43.355,-10.99,44.7262353099,1.5750000000000002,0,1.5750000000000002,41.78,-10.99,43.2012557688,132.99,43.795,8.28,44.5708472547,1.5750000000000002,0,1.5750000000000002,42.22,8.28,43.0242582737,132.96
2022-01-28 03:00:00,42.893,-11.06,44.2959710245,1.643,0,1.643,41.25,-11.06,42.7069795233,132.99,43.313,8.26,44.0935774121,1.643,0,1.643,41.67,8.26,42.4807780061,132.96
2022-01-28 03:30:00,40.7195,-11.18,42.2264144849,1.6195,0,1.6195,39.1,-11.18,40.6669693978,133.08,41.1595,8.16,41.9605772154,1.6195,0,1.6195,39.54,8.16,40.3732237999,133.11
2022-01-28 04:00:00,38.8545,-11.38,40.486745612,1.6345,0,1.6345,37.22,-11.38,38.9208530225,133.08,39.2845,7.98,40.0868100533,1.6345,0,1.6345,37.65,7.98,38.4863988962,133.11
2022-01-28 04:30:00,38.7055,-11.72,40.4409956634,1.6755,0,1.6755,37.03,-11.72,38.8404338287,133.25,39.1455,7.65,39.8859959165,1.6755,0,1.6755,37.47,7.65,38.2429522919,133.23
2022-01-28 05:00:00,38.836,-11.81,40.592006553,1.646,0,1.646,37.19,-11.81,39.0201512042,133.25,39.266,7.5600000000000005,39.987152386700004,1.646,0,1.646,37.62,7.5600000000000005,38.3720992389,133.23
2022-01-28 05:30:00,42.1725,-11.83,43.8003271249,1.6325,0,1.6325,40.54,-11.83,42.2308003713,133.32,42.5925,7.47,43.2425942359,1.6325,0,1.6325,40.96,7.47,41.6355917455,133.23
2022-01-28 06:00:00,44.6505,-11.33,46.0655625196,1.6205,0,1.6205,43.03,-11.33,44.4966268384,133.16,45.0705,7.88,45.754173255,1.6205,0,1.6205,43.45,7.88,44.158769231,133.15
2022-01-28 06:30:00,49.1325,0.45,49.1345607109,1.6724999999999999,0,1.6724999999999999,47.46,0.45,47.4621333275,132.85,48.9725,6.29,49.3747896831,1.6724999999999999,0,1.6724999999999999,47.3,6.29,47.7163923615,132.8
2022-01-28 07:00:00,51.9835,5.86,52.3127505705,1.6135000000000002,0,1.6135000000000002,50.37,5.86,50.7097278636,133.57,51.5635,5.78,51.8864426633,1.6135000000000002,0,1.6135000000000002,49.95,5.78,50.283306375,133.53
2022-01-28 07:30:00,56.1895,7.09,56.6350422464,4.2395,0,4.2395,51.95,7.09,52.4315801784,133.92,55.7595,7.0,56.197169326,4.2395,0,4.2395,51.52,7.0,51.993368808,133.89
2022-01-28 08:00:00,61.085,7.74,61.5734100485,9.575,0,9.575,51.51,7.74,52.0882683529,133.34,60.665,7.65,61.1454391185,9.575,0,9.575,51.09,7.65,51.6595644581,133.32
2022-01-28 08:30:00,61.062,8.78,61.6900011671,8.972,0,8.972,52.09,8.78,52.8247716512,133.34,60.632,8.67,61.2487414075,8.972,0,8.972,51.66,8.67,52.382482759,133.32
2022-01-28 09:00:00,61.504,9.74,62.2704554022,8.194,0,8.194,53.31,9.74,54.192469034,133.56,61.074,9.63,61.828556315,8.194,0,8.194,52.88,9.63,53.7497097667,133.51
2022-01-28 09:30:00,68.2285,9.76,68.92304267989999,17.6585,0,17.6585,50.57,9.76,51.5032280542,133.06,67.8285,9.65,68.5115166395,17.6585,0,17.6585,50.17,9.65,51.0896408286,133.03
2022-01-28 10:00:00,69.9635,9.77,70.6423685351,21.0635,0,21.0635,48.9,9.77,49.8664506457,133.06,69.5635,9.65,70.2296449674,21.0635,0,21.0635,48.5,9.65,49.4507077806,133.03
2022-01-28 10:30:00,72.5915,8.97,73.1436037685,24.4815,0,24.4815,48.11,8.97,48.939074368,133.59,72.2015,8.87,72.7443021978,24.4815,0,24.4815,47.72,8.87,48.5373598376,133.56
2022-01-28 11:00:00,76.598,8.83,77.1052689769,30.178,0,30.178,46.42,8.83,47.2523576131,133.5,76.218,8.72,76.7152000845,30.178,0,30.178,46.04,8.72,46.858510433,133.48
2022-01-28 11:30:00,78.3595,8.3,78.7978504799,34.6795,0,34.6795,43.68,8.3,44.461583417599996,133.5,78.0095,8.2,78.4392892003,34.6795,0,34.6795,43.33,8.2,44.0990804893,133.48
2022-01-28 12:00:00,76.057,7.8100000000000005,76.4569378736,35.857,0,35.857,40.2,7.8100000000000005,40.9516312251,133.7,75.727,7.72,76.1194911242,35.857,0,35.857,39.87,7.72,40.6105318852,133.68
2022-01-28 12:30:00,73.2765,7.97,73.7086585975,30.5565,0,30.5565,42.72,7.97,43.4570972339,133.92,72.9165,7.88,73.3410551618,30.5565,0,30.5565,42.36,7.88,43.0867032854,133.9
2022-01-28 13:00:00,72.3615,8.46,72.8543635086,24.5215,0,24.5215,47.84,8.46,48.582272487,133.82,71.9715,8.36,72.4554098205,24.5215,0,24.5215,47.45,8.36,48.1808270996,133.82
2022-01-28 13:30:00,68.872,8.06,69.3420217761,19.222,0,19.222,49.65,8.06,50.2999612326,133.62,68.462,7.95,68.9220425118,19.222,0,19.222,49.24,7.95,49.877651308,133.62
2022-01-28 14:00:00,68.7185,6.79,69.0531414365,19.6585,0,19.6585,49.06,6.79,49.5276458152,133.99,68.3185,6.7,68.6462485665,19.6585,0,19.6585,48.66,6.7,49.1190960829,133.98
2022-01-28 14:30:00,64.291,6.46,64.614737336,15.531,0,15.531,48.76,6.46,49.1860671329,134.52,63.901,6.37,64.2177132963,15.531,0,15.531,48.37,6.37,48.7876398281,134.49
2022-01-28 15:00:00,61.9305,6.63,62.2843778989,11.4405,0,11.4405,50.49,6.63,50.9234425388,134.52,61.5005,6.52,61.8451445164,11.4405,0,11.4405,50.06,6.52,50.4828089551,134.49
2022-01-28 15:30:00,61.658,6.7,62.0209558456,8.258,0,8.258,53.4,6.7,53.8186770555,134.33,61.228,6.61,61.5837647761,8.258,0,8.258,52.97,6.61,53.3808298924,134.33
2022-01-28 16:00:00,61.541,7.31,61.9736297226,4.961,0,4.961,56.58,7.31,57.0502629267,133.99,61.061,7.2,61.4840281781,4.961,0,4.961,56.1,7.2,56.5601449786,133.96
2022-01-28 16:30:00,62.6265,8.11,63.1494307358,2.5365,0,2.5365,60.09,8.11,60.6348101341,133.75,62.1465,8.01,62.6605742253,2.5365,0,2.5365,59.61,8.01,60.1457579552,133.72
2022-01-28 17:00:00,64.398,9.23,65.0560935194,1.758,0,1.758,62.64,9.23,63.3163683418,133.34,63.888,9.12,64.5356563769,1.758,0,1.758,62.13,9.12,62.795790464,133.33
2022-01-28 17:30:00,66.943,10.55,67.7692242024,1.7530000000000001,0,1.7530000000000001,65.19,10.55,66.0381601803,132.82,66.413,10.42,67.2254636949,1.7530000000000001,0,1.7530000000000001,64.66,10.42,65.4942134849,132.79
2022-01-28 18:00:00,67.3125,10.84,68.1797496054,1.6325,0,1.6325,65.68,10.84,66.5685210892,132.41,66.7925,10.71,67.6457105532,1.6325,0,1.6325,65.16,10.71,66.0343069927,132.37
2022-01-28 18:30:00,65.836,10.15,66.6138228598,1.6560000000000001,0,1.6560000000000001,64.18,10.15,64.9776492342,132.41,65.316,10.04,66.0831404823,1.6560000000000001,0,1.6560000000000001,63.66,10.04,64.4468556254,132.37
2022-01-28 19:00:00,62.84,9.03,63.4854825925,1.6099999999999999,0,1.6099999999999999,61.23,9.03,61.8922757701,132.55,62.35,8.91,62.9834152774,1.6099999999999999,0,1.6099999999999999,60.74,8.91,61.3900293207,132.5
2022-01-28 19:30:00,60.2985,8.07,60.8361241554,1.6385,0,1.6385,58.66,8.07,59.2125029027,132.92,59.8285,7.97,60.3570237193,1.6385,0,1.6385,58.19,7.97,58.7332699583,132.88
2022-01-28 20:00:00,57.646,7.39,58.1177547398,1.626,0,1.626,56.02,7.39,56.5053316068,133.21,57.196,7.29,57.6587072002,1.626,0,1.626,55.57,7.29,56.0461327836,133.18
2022-01-28 20:30:00,56.2625,6.26,56.6096856223,1.6125,0,1.6125,54.65,6.26,55.0073640525,133.21,55.8325,6.18,56.173485349,1.6125,0,1.6125,54.22,6.18,54.5710619285,133.18
2022-01-28 21:00:00,53.63,5.7,53.9320581843,1.47,0,1.47,52.16,5.7,52.4705212476,133.42,53.21,5.62,53.505966957,1.47,0,1.47,51.74,5.62,52.0443272605,133.39
2022-01-28 21:30:00,50.705,4.99,50.9499472522,1.545,0,1.545,49.16,4.99,49.412606691,133.34,50.315,4.92,50.5549762635,1.545,0,1.545,48.77,4.92,49.017540738,133.39
2022-01-28 22:00:00,47.274,3.87,47.4321407487,1.434,0,1.434,45.84,3.87,46.0030705497,133.89,46.894,3.8,47.0477123355,1.434,0,1.434,45.46,3.8,45.6185444748,133.85
2022-01-28 22:30:00,44.9535,2.83,45.0424917411,1.4135,0,1.4135,43.54,2.83,43.6318748165,134.4,44.6135,2.76,44.6987917314,1.4135,0,1.4135,43.2,2.76,43.2880768804,134.38
2022-01-28 23:00:00,42.044,2.32,42.1079604826,1.454,0,1.454,40.59,2.32,40.6562479823,134.74,41.714,2.2800000000000002,41.7762635476,1.454,0,1.454,40.26,2.2800000000000002,40.3245086765,134.71
2022-01-28 23:30:00,39.99,1.99,40.0394830136,1.54,0,1.54,38.45,1.99,38.5014623099,134.99,39.68,1.9300000000000002,39.7269090164,1.54,0,1.54,38.14,1.9300000000000002,38.1888007143,134.96
2022-01-29 00:00:00,38.8815,0.88,38.8914571886,1.4315,0,1.4315,37.45,0.88,37.460337692,134.99,38.6115,1.71,38.6493471129,1.4315,0,1.4315,37.18,1.71,37.2193027877,134.96
2022-01-29 00:30:00,43.8945,-1.3,43.9137464839,1.4745,0,1.4745,42.42,-1.3,42.4399151743,134.85,43.6245,0.87,43.6331743087,1.4745,0,1.4745,42.15,0.87,42.1589776916,134.82
2022-01-29 01:00:00,45.41,0.21,45.4104855733,1.49,0,1.49,43.92,0.21,43.9205020463,134.2,45.06,0.17,45.0603206824,1.49,0,1.49,43.57,0.17,43.570331649,134.14
2022-01-29 01:30:00,44.2685,0.04,44.2685180715,1.4585,0,1.4585,42.81,0.04,42.8100186872,133.73,43.908500000000004,0.01,43.9085011387,1.4585,0,1.4585,42.45,0.01,42.4500011779,133.7
2022-01-29 02:00:00,43.1805,-0.29,43.1814738082,1.5205000000000002,0,1.5205000000000002,41.66,-0.29,41.6610093493,134.17,42.8405,-0.33,42.8417709747,1.5205000000000002,0,1.5205000000000002,41.32,-0.33,41.3213177428,134.14
2022-01-29 02:30:00,43.3505,-0.33,43.3517560227,1.4805000000000001,0,1.4805000000000001,41.87,-0.33,41.8713004336,134.47,43.0105,-0.36,43.0120065825,1.4805000000000001,0,1.4805000000000001,41.53,-0.36,41.5315602885,134.44
2022-01-29 03:00:00,42.439,-0.53,42.4423093269,1.499,0,1.499,40.94,-0.53,40.9434304865,134.6,42.099,-0.5700000000000001,42.1028585847,1.499,0,1.499,40.6,-0.5700000000000001,40.6040010344,134.57
2022-01-29 03:30:00,41.375,-0.77,41.3821643344,1.565,0,1.565,39.81,-0.77,39.8174459251,134.81,41.055,-0.79,41.062600076,1.565,0,1.565,39.49,-0.79,39.4979012101,134.76
2022-01-29 04:00:00,39.6635,-0.58,39.667740448,1.4635,0,1.4635,38.2,-0.58,38.2044028876,135.06,39.3335,-1.3900000000000001,39.3580528259,1.4635,0,1.4635,37.87,-1.3900000000000001,37.8955010522,135.04
2022-01-29 04:30:00,38.723,0.43,38.7253873964,1.463,0,1.463,37.26,0.43,37.2624811305,132.77,38.413,0.4,38.4150825718,1.463,0,1.463,36.95,0.4,36.9521650245,132.74
2022-01-29 05:00:00,37.8605,0.24,37.8612606796,1.4405000000000001,0,1.4405000000000001,36.42,0.24,36.4207907657,132.77,37.5605,0.19,37.560980555,1.4405000000000001,0,1.4405000000000001,36.12,0.19,36.1204997197,132.74
2022-01-29 05:30:00,37.7975,0.32,37.7988545627,1.4575,0,1.4575,36.34,0.32,36.3414088885,132.97,37.4875,0.29,37.4886216905,1.4575,0,1.4575,36.03,0.29,36.0311670641,132.83
2022-01-29 06:00:00,37.9035,0.37,37.9053058588,1.5935000000000001,0,1.5935000000000001,36.31,0.37,36.3118851067,132.97,37.6035,0.33,37.6049479756,1.5935000000000001,0,1.5935000000000001,36.01,0.33,36.0115120482,132.83
2022-01-29 06:30:00,39.1505,0.91,39.1610744267,1.6405,0,1.6405,37.51,0.91,37.5210367661,132.55,38.8405,0.88,38.8504676967,1.6405,0,1.6405,37.2,0.88,37.2104071464,132.52
2022-01-29 07:00:00,41.0045,2.18,41.0624088462,1.5645,0,1.5645,39.44,2.18,39.5002025311,132.23,40.6645,2.12,40.7197244619,1.5645,0,1.5645,39.1,2.12,39.1574309678,132.17
2022-01-29 07:30:00,42.2135,2.5,42.2874636535,1.5434999999999999,0,1.5434999999999999,40.67,2.5,40.7467655158,133.16,41.8835,2.44,41.9545131333,1.5434999999999999,0,1.5434999999999999,40.34,2.44,40.4137253913,133.14
2022-01-29 08:00:00,45.721,2.88,45.8116168783,1.591,0,1.591,44.13,2.88,44.2238770349,133.25,45.351,2.83,45.4392132524,1.591,0,1.591,43.76,2.83,43.8514138883,133.23
2022-01-29 08:30:00,48.6215,3.75,48.7658975335,2.9515000000000002,0,2.9515000000000002,45.67,3.75,45.8236991086,133.25,48.2415,3.67,48.3808972865,2.9515000000000002,0,2.9515000000000002,45.29,3.67,45.4384528786,133.23
2022-01-29 09:00:00,52.5365,4.29,52.7113643558,5.2365,0,5.2365,47.3,4.29,47.4941480606,133.01,52.1265,4.22,52.2970400907,5.2365,0,5.2365,46.89,4.22,47.0795125293,132.98
2022-01-29 09:30:00,55.5455,4.52,55.7291034402,11.9655,0,11.9655,43.58,4.52,43.8137740899,132.35,55.2055,4.46,55.3853665714,11.9655,0,11.9655,43.24,4.46,43.4694053329,132.31
2022-01-29 10:00:00,58.2325,4.26,58.3881122854,17.5025,0,17.5025,40.73,4.26,40.9521733245,133.46,57.9025,4.19,58.0539025928,17.5025,0,17.5025,40.4,4.19,40.6166973054,133.43
2022-01-29 10:30:00,62.226,3.85,62.3449883792,26.556,0,26.556,35.67,3.85,35.8771710144,133.32,61.936,3.7800000000000002,62.0512408901,26.556,0,26.556,35.38,3.7800000000000002,35.5813546679,133.27
2022-01-29 11:00:00,61.7595,3.93,61.8844143565,27.1795,0,27.1795,34.58,3.93,34.8026047876,133.89,61.4695,3.88,61.5918324963,27.1795,0,27.1795,34.29,3.88,34.5088177137,133.87
2022-01-29 11:30:00,58.0835,4.18,58.2337133648,18.5235,0,18.5235,39.56,4.18,39.7802212161,133.82,57.7535,4.11,57.8995583943,18.5235,0,18.5235,39.23,4.11,39.4447081368,133.78
2022-01-29 12:00:00,57.962,4.54,58.1395308203,16.982,0,16.982,40.98,4.54,41.2307167049,133.65,57.632,4.47,57.8050890839,16.982,0,16.982,40.65,4.47,40.8950290378,133.63
2022-01-29 12:30:00,58.4585,4.42,58.6253581844,18.3385,0,18.3385,40.12,4.42,40.3627402439,133.67,58.1285,4.36,58.2917842603,18.3385,0,18.3385,39.79,4.36,40.0281613367,133.63
2022-01-29 13:00:00,55.3245,4.32,55.4929067562,13.3845,0,13.3845,41.94,4.32,42.1619022341,133.67,54.9645,4.25,55.1285657373,13.3845,0,13.3845,41.58,4.25,41.7966374246,133.63
2022-01-29 13:30:00,55.6005,4.45,55.7782941676,12.2405,0,12.2405,43.36,4.45,43.5877517199,133.67,55.2505,4.38,55.4238409915,12.2405,0,12.2405,43.01,4.38,43.2324473052,133.63
2022-01-29 14:00:00,55.3825,3.87,55.5175486333,13.6325,0,13.6325,41.75,3.87,41.9289804312,133.86,55.0425,3.8,55.1735154422,13.6325,0,13.6325,41.41,3.8,41.5839885052,133.83
2022-01-29 14:30:00,55.384,3.31,55.4828221705,16.504,0,16.504,38.88,3.31,39.0206419732,134.03,55.064,3.25,55.1598277372,16.504,0,16.504,38.56,3.25,38.6967194992,134.01
2022-01-29 15:00:00,53.355,3.43,53.4651374729,13.145,0,13.145,40.21,3.43,40.3560280503,134.34,53.035,3.36,53.1413287847,13.145,0,13.145,39.89,3.36,40.0312590359,134.3
2022-01-29 15:30:00,50.637,3.51,50.7585053858,11.337,0,11.337,39.3,3.51,39.4564329356,134.56,50.307,3.45,50.4251598808,11.337,0,11.337,38.97,3.45,39.1224155696,134.54
2022-01-29 16:00:00,48.4285,3.86,48.58208736,5.7685,0,5.7685,42.66,3.86,42.8342759948,134.71,48.0685,3.7800000000000002,48.2168963357,5.7685,0,5.7685,42.3,3.7800000000000002,42.468557781,134.68
2022-01-29 16:30:00,50.325,4.51,50.526683297,3.775,0,3.775,46.55,4.51,46.767965532,134.55,49.935,4.44,50.1320039994,3.775,0,3.775,46.16,4.44,46.3730438941,134.49
2022-01-29 17:00:00,51.8935,5.5600000000000005,52.190506246300004,2.0235,0,2.0235,49.87,5.5600000000000005,50.178984645,134.03,51.4735,5.47,51.7633277741,2.0235,0,2.0235,49.45,5.47,49.7516170591,133.97
2022-01-29 17:30:00,55.889,6.33,56.2463262889,1.5190000000000001,0,1.5190000000000001,54.37,6.33,54.7372432627,133.04,55.469,6.77,55.8806125682,1.5190000000000001,0,1.5190000000000001,53.95,6.77,54.3731128408,133.01
2022-01-29 18:00:00,56.844,5.71,57.1300659548,1.504,0,1.504,55.34,5.71,55.6337999781,132.82,56.394,5.63,56.6743340146,1.504,0,1.504,54.89,5.63,55.1779756787,132.8
2022-01-29 18:30:00,56.6715,5.1,56.90051768,1.1815,0,1.1815,55.49,5.1,55.7238736988,134.85,56.2315,5.02,56.455132559,1.1815,0,1.1815,55.05,5.02,55.2784126038,134.77
2022-01-29 19:00:00,55.2515,4.0,55.3961032226,1.2015,0,1.2015,54.05,4.0,54.1978089963,134.85,54.8215,3.92,54.9614707068,1.2015,0,1.2015,53.62,3.92,53.763098869,134.77
2022-01-29 19:30:00,53.3615,3.58,53.4814554986,1.2915,0,1.2915,52.07,3.58,52.1929238499,134.85,52.9315,3.52,53.0484127213,1.2915,0,1.2915,51.64,3.52,51.7598299843,134.77
2022-01-29 20:00:00,50.387,2.6,50.4540362013,1.287,0,1.287,49.1,2.6,49.1687909146,134.6,49.997,2.5300000000000002,50.0609719143,1.287,0,1.287,48.71,2.5300000000000002,48.7756599135,134.57
2022-01-29 20:30:00,47.0505,1.92,47.0896586338,1.3705,0,1.3705,45.68,1.92,45.7203324572,135.11,46.6805,1.8599999999999999,46.717541462,1.3705,0,1.3705,45.31,1.8599999999999999,45.3481609329,135.07
2022-01-29 21:00:00,44.209,2.0,44.2542165336,1.309,0,1.309,42.9,2.0,42.9465947428,135.26,43.789,-0.08,43.7890730777,1.309,0,1.309,42.48,-0.08,42.4800753295,135.18
2022-01-29 21:30:00,43.404,1.6400000000000001,43.4349722689,1.254,0,1.254,42.15,1.6400000000000001,42.1818930348,135.26,42.844,-3.89,43.0202328678,1.254,0,1.254,41.59,-3.89,41.7715237931,135.18
2022-01-29 22:00:00,42.79,-0.66,42.7950896716,1.38,0,1.38,41.41,-0.66,41.4152592652,133.77,42.46,-0.7000000000000001,42.4657697446,1.38,0,1.38,41.08,-0.7000000000000001,41.0859635399,133.71
2022-01-29 22:30:00,41.7885,-1.47,41.8143472058,1.3385,0,1.3385,40.45,-1.47,40.4767019407,134.38,41.4485,-1.5,41.4756332351,1.3385,0,1.3385,40.11,-1.5,40.1380380686,134.31
2022-01-29 23:00:00,41.9755,-1.8900000000000001,42.0180282766,1.3955,0,1.3955,40.58,-1.8900000000000001,40.6239892182,134.85,41.6455,-1.92,41.6897357901,1.3955,0,1.3955,40.25,-1.92,40.2957677678,134.8
2022-01-29 23:30:00,40.6505,-2.26,40.7132748652,1.2705,0,1.2705,39.38,-2.26,39.4447968685,134.85,40.3305,-2.27,40.3943328977,1.2705,0,1.2705,39.06,-2.27,39.1259057403,134.8
2022-01-30 00:00:00,39.465,-2.43,39.5397410841,1.355,0,1.355,38.11,-2.43,38.1873932077,135.43,39.155,-2.46,39.2322013785,1.355,0,1.355,37.8,-2.46,37.8799630412,135.4
2022-01-30 00:30:00,43.721,-0.67,43.7261333873,1.361,0,1.361,42.36,-0.67,42.3652982994,135.28,43.361,-0.7000000000000001,43.3666498706,1.361,0,1.361,42.0,-0.7000000000000001,42.0058329283,135.27
2022-01-30 01:00:00,45.2575,-0.07,45.2575541346,1.4375,0,1.4375,43.82,-0.07,43.8200559105,135.07,44.8975,-0.1,44.8976113646,1.4375,0,1.4375,43.46,-0.1,43.4601150482,134.99
2022-01-30 01:30:00,43.9185,-0.31,43.9195940583,1.3485,0,1.3485,42.57,-0.31,42.5711287142,134.52,43.5885,-0.35000000000000003,43.5899051645,1.3485,0,1.3485,42.24,-0.35000000000000003,42.2414500225,134.47
2022-01-30 02:00:00,42.504,-0.63,42.5086687159,1.354,0,1.354,41.15,-0.63,41.1548223177,134.73,42.164,-0.66,42.1691652277,1.354,0,1.354,40.81,-0.66,40.8153365783,134.67
2022-01-30 02:30:00,42.3205,-0.62,42.3250412906,1.4105,0,1.4105,40.91,-0.62,40.9146978481,135.04,41.9905,-0.66,41.9956865672,1.4105,0,1.4105,40.58,-0.66,40.5853668211,134.96
2022-01-30 03:00:00,41.7325,-0.84,41.740952986799996,1.4025,0,1.4025,40.33,-0.84,40.3387468819,135.12,41.4025,-0.87,41.4116397436,1.4025,0,1.4025,40.0,-0.87,40.0094601313,135.08
2022-01-30 03:30:00,40.422,-1.24,40.4410148735,1.422,0,1.422,39.0,-1.24,39.019707841,135.52,40.112,-1.27,40.1320999201,1.422,0,1.422,38.69,-1.27,38.7108382756,135.48
2022-01-30 04:00:00,38.9295,0.74,38.9365325915,1.4095,0,1.4095,37.52,0.74,37.5272967318,135.52,38.4095,-4.6,38.6839720072,1.4095,0,1.4095,37.0,-4.6,37.28484947,135.48
2022-01-30 04:30:00,37.7755,6.12,38.2680388869,1.3555000000000001,0,1.3555000000000001,36.42,6.12,36.9306214408,134.74,36.7455,-12.99,38.973989663,1.3555000000000001,0,1.3555000000000001,35.39,-12.99,37.6987028955,134.69
2022-01-30 05:00:00,37.0885,5.8,37.5392705343,1.3185,0,1.3185,35.77,5.8,36.2371756626,132.32,36.0685,-13.28,38.4355966813,1.3185,0,1.3185,34.75,-13.28,37.2010873497,132.3
2022-01-30 05:30:00,37.812,6.03,38.289792948,1.482,0,1.482,36.33,6.03,36.8270254025,132.25,36.782,-13.03,39.0217429647,1.482,0,1.482,35.3,-13.03,37.6280600085,132.22
2022-01-30 06:00:00,38.4975,6.09,38.9762184704,1.3775,0,1.3775,37.12,6.09,37.6162531361,132.1,37.4475,-12.94,39.6201824358,1.3775,0,1.3775,36.07,-12.94,38.3208624642,132.03
2022-01-30 06:30:00,40.846,2.24,40.9073748363,1.466,0,1.466,39.38,2.24,39.4436560172,134.07,40.436,-0.25,40.4367728188,1.466,0,1.466,38.97,-0.25,38.9708018906,134.04
2022-01-30 07:00:00,43.265,7.33,43.8815351258,4.465,0,4.465,38.8,7.33,39.4863128185,134.07,42.185,-11.96,43.8476433232,4.465,0,4.465,37.72,-11.96,39.5706962284,134.04
2022-01-30 07:30:00,43.3415,8.14,44.0992655523,7.0615,0,7.0615,36.28,8.14,37.1819579904,132.92,42.3015,-11.36,43.8003025361,7.0615,0,7.0615,35.24,-11.36,37.0257640029,132.9
2022-01-30 08:00:00,41.829,8.67,42.7180774497,4.999,0,4.999,36.83,8.67,37.8367255454,133.53,40.779,-10.71,42.1619608296,4.999,0,4.999,35.78,-10.71,37.3485274141,133.49
2022-01-30 08:30:00,43.297,9.13,44.2491481161,3.277,0,3.277,40.02,9.13,41.048231387,133.04,42.217,-10.11,43.4106805867,3.277,0,3.277,38.94,-10.11,40.2310290696,132.99
2022-01-30 09:00:00,48.558,9.67,49.5114962812,8.828,0,8.828,39.73,9.67,40.8898740521,132.6,47.478,-9.49,48.4171517543,8.828,0,8.828,38.65,-9.49,39.7980225639,132.56
2022-01-30 09:30:00,54.8535,9.92,55.743276386,16.5635,0,16.5635,38.29,9.92,39.5541464325,132.36,53.7935,-9.29,54.5897860616,16.5635,0,16.5635,37.23,-9.29,38.3715649928,132.3
2022-01-30 10:00:00,61.257,9.76,62.0296513693,26.337,0,26.337,34.92,9.76,36.2582956025,132.52,60.257,-9.55,61.0090857906,26.337,0,26.337,33.92,-9.55,35.2387414645,132.47
2022-01-30 10:30:00,66.8835,9.57,67.5646910172,35.8335,0,35.8335,31.05,9.57,32.4913434625,132.82,65.9235,-9.73,66.6376826747,35.8335,0,35.8335,30.09,-9.73,31.6240572982,132.81
2022-01-30 11:00:00,71.8965,9.6,72.5345897641,45.4465,0,45.4465,26.45,9.6,28.138274645,132.82,71.0165,-9.71,71.6772444521,45.4465,0,45.4465,25.57,-9.71,27.3515813071,132.81
2022-01-30 11:30:00,75.9315,9.65,76.5422444945,51.3015,0,51.3015,24.63,9.65,26.4529658073,132.82,75.0515,-9.72,75.6783063516,51.3015,0,51.3015,23.75,-9.72,25.6620517496,132.81
2022-01-30 12:00:00,80.321,9.79,80.91543203250001,58.991,0,58.991,21.33,9.79,23.4694056167,133.06,79.511,-9.61,80.0896449049,58.991,0,58.991,20.52,-9.61,22.6588283016,133.04
2022-01-30 12:30:00,82.212,9.94,82.8107272278,60.562,0,60.562,21.65,9.94,23.8228062998,133.06,81.372,-9.52,81.9269966739,60.562,0,60.562,20.81,-9.52,22.8841976045,133.04
2022-01-30 13:00:00,81.218,9.55,81.7775398505,57.528,0,57.528,23.69,9.55,25.542486175,133.39,80.358,-10.0,80.9778251375,57.528,0,57.528,22.83,-10.0,24.9240626704,133.4
2022-01-30 13:30:00,77.0855,9.3,77.6444737908,52.2955,0,52.2955,24.79,9.3,26.4770485515,133.54,76.1955,-10.32,76.8911998882,52.2955,0,52.2955,23.9,-10.32,26.0329099411,133.55
2022-01-30 14:00:00,73.795,8.8,74.3178445933,48.665,0,48.665,25.13,8.8,26.6262445719,133.73,72.915,-10.81,73.7119618854,48.665,0,48.665,24.25,-10.81,26.5503031998,133.73
2022-01-30 14:30:00,66.9095,8.7,67.4727440545,37.8195,0,37.8195,29.09,8.7,30.363104255,133.73,65.9495,-10.93,66.8490946105,37.8195,0,37.8195,28.13,-10.93,30.1788303286,133.73
2022-01-30 15:00:00,62.5175,8.98,63.1591498221,28.6775,0,28.6775,33.84,8.98,35.0112267709,133.81,61.5075,-10.52,62.40066471,28.6775,0,28.6775,32.83,-10.52,34.4743281298,133.81
2022-01-30 15:30:00,60.485,9.13,61.1701898395,22.545,0,22.545,37.94,9.13,39.0230765061,133.38,59.415,-10.27,60.2960622678,22.545,0,22.545,36.87,-10.27,38.2736175452,133.43
2022-01-30 16:00:00,55.8825,9.74,56.724962814,12.9325,0,12.9325,42.95,9.74,44.0405506323,133.05,54.7425,-9.53,55.5658366827,12.9325,0,12.9325,41.81,-9.53,42.8823623416,133.04
2022-01-30 16:30:00,54.1935,9.23,54.9738878219,5.2535,0,5.2535,48.94,9.23,49.802776027,132.57,53.3235,-1.71,53.3509114472,5.2535,0,5.2535,48.07,-1.71,48.1004054037,132.55
2022-01-30 17:00:00,56.5225,7.62,57.0338268596,2.3425000000000002,0,2.3425000000000002,54.18,7.62,54.7132232646,133.1,56.0725,7.54,56.5771761071,2.3425000000000002,0,2.3425000000000002,53.73,7.54,54.2564696603,133.08
2022-01-30 17:30:00,60.9915,9.11,61.6681049835,1.5415,0,1.5415,59.45,9.11,60.1439489891,133.83,60.5015,9.0,61.1672420684,1.5415,0,1.5415,58.96,9.0,59.6429509666,133.82
2022-01-30 18:00:00,62.2195,9.39,62.9240675755,1.5495,0,1.5495,60.67,9.39,61.392352944,133.43,61.7195,9.28,62.413260452,1.5495,0,1.5495,60.17,9.28,60.88141999,133.37
2022-01-30 18:30:00,62.6055,8.13,63.1311771651,1.5155,0,1.5155,61.09,8.13,61.6286053712,133.29,62.1155,8.03,62.6323897057,1.5155,0,1.5155,60.6,8.03,61.1297055448,133.26
2022-01-30 19:00:00,60.5035,6.95,60.9013629753,1.5135,0,1.5135,58.99,6.95,59.3980016499,133.59,60.0235,6.86,60.4142379928,1.5135,0,1.5135,58.51,6.86,58.910777452,133.55
2022-01-30 19:30:00,57.7725,6.03,58.0863379484,1.5925,0,1.5925,56.18,6.03,56.502684007,134.37,57.3225,5.95,57.6304737639,1.5925,0,1.5925,55.73,5.95,56.0467251496,134.33
2022-01-30 20:00:00,54.7175,5.36,54.9793998353,1.5975000000000001,0,1.5975000000000001,53.12,5.36,53.3897368415,134.74,54.2975,5.28,54.5536149696,1.5975000000000001,0,1.5975000000000001,52.7,5.28,52.9638404952,134.71
2022-01-30 20:30:00,50.935,5.03,51.1827619907,1.605,0,1.605,49.33,5.03,49.5857822364,134.92,50.535,4.94,50.7758783774,1.605,0,1.605,48.93,4.94,49.1787403255,134.87
2022-01-30 21:00:00,47.1325,4.51,47.3477840691,1.5925,0,1.5925,45.54,4.51,45.7627763581,134.92,46.7625,4.44,46.9728113514,1.5925,0,1.5925,45.17,4.44,45.3876910627,134.87
2022-01-30 21:30:00,45.201,4.07,45.383866087,1.611,0,1.611,43.59,4.07,43.7795957039,135.16,44.871,4.51,45.0970812914,1.611,0,1.611,43.26,4.51,43.4944559685,135.14
2022-01-30 22:00:00,43.3585,4.98,43.6435553347,1.6285,0,1.6285,41.73,4.98,42.026102603,134.71,43.0085,4.9,43.2867309028,1.6285,0,1.6285,41.38,4.9,41.6691060619,134.68
2022-01-30 22:30:00,43.5015,4.04,43.6886953599,1.6915,0,1.6915,41.81,4.04,42.004734257,133.45,43.1515,3.9699999999999998,43.3337380369,1.6915,0,1.6915,41.46,3.9699999999999998,41.6496398544,133.44
2022-01-30 23:00:00,42.6805,3.84,42.8528958211,1.6905000000000001,0,1.6905000000000001,40.99,3.84,41.1694753428,133.02,42.3405,3.7800000000000002,42.5088971893,1.6905000000000001,0,1.6905000000000001,40.65,3.7800000000000002,40.8253707883,133.01
2022-01-30 23:30:00,41.2005,3.46,41.3455293865,1.6905000000000001,0,1.6905000000000001,39.51,3.46,39.6612115297,133.24,40.8805,3.39,41.0208164259,1.6905000000000001,0,1.6905000000000001,39.19,3.39,39.3363470597,133.23
2022-01-31 00:00:00,40.212,3.32,40.3488208502,1.682,0,1.682,38.53,3.32,38.6727720755,134.14,39.882,3.26,40.0150162314,1.682,0,1.682,38.2,3.26,38.3388523563,134.11
2022-01-31 00:30:00,46.0385,4.69,46.2767715193,1.6885,0,1.6885,44.35,4.69,44.5972936399,134.38,45.658500000000004,4.61,45.8906387213,1.6885,0,1.6885,43.97,4.61,44.2110054172,134.36
2022-01-31 01:00:00,48.2555,5.34,48.550065708,1.7155,0,1.7155,46.54,5.34,46.8453540919,133.73,47.8655,5.26,48.1536466973,1.7155,0,1.7155,46.15,5.26,46.4487900811,133.7
2022-01-31 01:30:00,47.4145,5.28,47.7075802179,1.7345000000000002,0,1.7345000000000002,45.68,5.28,45.9841363951,133.01,47.0445,5.2,47.3310149928,1.7345000000000002,0,1.7345000000000002,45.31,5.2,45.6074127747,133.0
2022-01-31 02:00:00,45.794,5.01,46.0672392921,1.6840000000000002,0,1.6840000000000002,44.11,5.01,44.3936053954,133.45,45.424,4.92,45.6896725311,1.6840000000000002,0,1.6840000000000002,43.74,4.92,44.0158380586,133.41
2022-01-31 02:30:00,45.5195,4.62,45.7533526668,1.7095,0,1.7095,43.81,4.62,44.052928393,133.62,45.1595,4.55,45.3881365585,1.7095,0,1.7095,43.45,4.55,43.6875840486,133.58
2022-01-31 03:00:00,44.3645,4.05,44.5489770954,1.7245,0,1.7245,42.64,4.05,42.8319051643,133.42,44.0145,3.98,44.1940789049,1.7245,0,1.7245,42.29,3.98,42.4768701766,133.4
2022-01-31 03:30:00,43.037,3.94,43.2169754726,1.717,0,1.717,41.32,3.94,41.5074210232,132.69,42.687,3.87,42.8620679506,1.717,0,1.717,40.97,3.87,41.1523729571,132.68
2022-01-31 04:00:00,42.082,3.69,42.2434707854,1.702,0,1.702,40.38,3.69,40.5482490374,133.03,41.752,3.62,41.9086375822,1.702,0,1.702,40.05,3.62,40.213267711,132.99
2022-01-31 04:30:00,42.2245,3.35,42.3571823927,1.5945,0,1.5945,40.63,3.35,40.7678721544,132.6,41.8845,3.29,42.0135149714,1.5945,0,1.5945,40.29,3.29,40.4241041954,132.55
2022-01-31 05:00:00,41.755,3.41,41.8940106101,1.545,0,1.545,40.21,3.41,40.3543331007,132.6,41.415,3.34,41.5494623912,1.545,0,1.545,39.87,3.34,40.0096550847,132.55
2022-01-31 05:30:00,41.8825,3.96,42.0692929136,1.5325,0,1.5325,40.35,3.96,40.5438540349,132.51,41.5425,3.89,41.7242304453,1.5325,0,1.5325,40.01,3.89,40.1986591816,132.47
2022-01-31 06:00:00,42.8775,4.54,43.1171845817,1.5675,0,1.5675,41.31,4.54,41.5587259189,133.18,42.5375,4.46,42.7706734369,1.5675,0,1.5675,40.97,4.46,41.2120431428,133.12
2022-01-31 06:30:00,47.1535,5.82,47.5113140447,1.5835,0,1.5835,45.57,5.82,45.9401491073,133.04,46.7635,5.73,47.1132447646,1.5835,0,1.5835,45.18,5.73,45.5419070747,133.01
2022-01-31 07:00:00,51.4505,7.02,51.9272024112,1.5305,0,1.5305,49.92,7.02,50.411177332,132.39,51.0305,6.91,51.4962137467,1.5305,0,1.5305,49.5,6.91,49.9799769908,132.36
2022-01-31 07:30:00,53.7925,7.2,54.2722125608,1.4825,0,1.4825,52.31,7.2,52.8031826692,132.11,53.3425,6.63,53.7529460239,1.4825,0,1.4825,51.86,6.63,52.2820858421,132.08
2022-01-31 08:00:00,55.426,7.19,55.8904068334,1.4060000000000001,0,1.4060000000000001,54.02,7.19,54.4963897887,133.37,54.986,7.08,55.4399368326,1.4060000000000001,0,1.4060000000000001,53.58,7.08,54.0457472888,133.34
2022-01-31 08:30:00,55.094,8.25,55.7082699067,2.584,0,2.584,52.51,8.25,53.1541400081,133.94,54.674,8.13,55.2751587605,2.584,0,2.584,52.09,8.13,52.7206316351,133.91
2022-01-31 09:00:00,57.2075,8.51,57.8369964318,6.1475,0,6.1475,51.06,8.51,51.7643091328,133.84,56.7875,8.39,57.4039393792,6.1475,0,6.1475,50.64,8.39,51.3303195003,133.78
2022-01-31 09:30:00,58.343,9.22,59.0670301353,7.343,0,7.343,51.0,9.22,51.8267151187,133.71,57.923,9.1,58.633471063900004,7.343,0,7.343,50.58,9.1,51.3920849937,133.68
2022-01-31 10:00:00,60.675,9.37,61.3942385326,10.105,0,10.105,50.57,9.37,51.4307476127,133.71,60.275,9.26,60.9821549718,10.105,0,10.105,50.17,9.26,51.0174136938,133.68
2022-01-31 10:30:00,66.011,8.58,66.5662716471,21.141,0,21.141,44.87,8.58,45.6829650964,133.9,65.661,8.46,66.2037651573,21.141,0,21.141,44.52,8.46,45.3166856687,133.86
2022-01-31 11:00:00,63.1575,8.71,63.7552657139,17.5175,0,17.5175,45.64,8.71,46.4636815158,134.27,62.7875,8.6,63.3737339617,17.5175,0,17.5175,45.27,8.6,46.0796365003,134.25
2022-01-31 11:30:00,62.3915,8.86,63.0174489507,17.5915,0,17.5915,44.8,8.86,45.6677085039,134.16,62.0215,8.75,62.6356844159,17.5915,0,17.5915,44.43,8.75,45.2834119739,134.14
2022-01-31 12:00:00,69.2125,9.17,69.8173263327,24.8425,0,24.8425,44.37,9.17,45.3076792608,134.27,68.8525,9.05,69.4447208667,24.8425,0,24.8425,44.01,9.05,44.9308646701,134.22
2022-01-31 12:30:00,68.623,8.76,69.1798650548,25.843,0,25.843,42.78,8.76,43.6676768331,134.44,68.273,8.64,68.8175277745,25.843,0,25.843,42.43,8.64,43.3007447973,134.42
2022-01-31 13:00:00,64.9945,8.82,65.5902235874,19.5045,0,19.5045,45.49,8.82,46.3371611129,134.44,64.6245,8.71,65.2088191907,19.5045,0,19.5045,45.12,8.71,45.9530031663,134.34
2022-01-31 13:30:00,64.467,8.81,65.0661985135,16.657,0,16.657,47.81,8.81,48.6149380335,134.44,64.077,8.69,64.6635757517,16.657,0,16.657,47.42,8.69,48.2096722661,134.41
