Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-31 14:00:00,68.0215,8.9,68.601271579,21.1515,0,21.1515,46.87,8.9,47.7075140832,134.44,67.6515,8.78,68.2188672748,21.1515,0,21.1515,46.5,8.78,47.3216483229,134.41
2022-01-31 14:30:00,66.421,8.58,66.9728724261,21.661,0,21.661,44.76,8.58,45.5749273176,134.66,66.061,8.47,66.6017764102,21.661,0,21.661,44.4,8.47,45.2006736675,134.64
2022-01-31 15:00:00,62.1315,8.28,62.6807920519,16.4715,0,16.4715,45.66,8.28,46.4046764885,134.8,61.7615,8.17,62.2995327611,16.4715,0,16.4715,45.29,8.17,46.0210060733,134.77
2022-01-31 15:30:00,64.456,8.15,64.9692114467,16.766,0,16.766,47.69,8.15,48.3813869169,134.7,64.066,8.04,64.5685214017,16.766,0,16.766,47.3,8.04,47.9784493288,134.65
2022-01-31 16:00:00,61.609,8.31,62.1669122685,11.479,0,11.479,50.13,8.31,50.8141023733,134.47,61.189,8.19,61.7346727617,11.479,0,11.479,49.71,8.19,50.380156808,134.44
2022-01-31 16:30:00,56.5155,9.16,57.253011626,5.0755,0,5.0755,51.44,9.16,52.2492028647,134.3,56.0955,9.04,56.8192460373,5.0755,0,5.0755,51.02,9.04,51.814689037,134.27
2022-01-31 17:00:00,64.005,10.03,64.7861167612,11.335,0,11.335,52.67,10.03,53.6165067866,133.95,63.585,9.91,64.3526248493,11.335,0,11.335,52.25,9.91,53.1814873805,133.93
2022-01-31 17:30:00,75.8725,10.6,76.6093744672,25.8325,0,25.8325,50.04,10.6,51.1503822078,133.77,75.4725,10.46,76.1938964501,25.8325,0,25.8325,49.64,10.46,50.7300818056,133.74
2022-01-31 18:00:00,77.9405,11.3,78.7553905473,25.7305,0,25.7305,52.21,11.3,53.4188552854,133.6,77.5305,11.17,78.3310112934,25.7305,0,25.7305,51.8,11.17,52.9906491751,133.58
2022-01-31 18:30:00,70.5825,10.11,71.3028849784,16.6525,0,16.6525,53.93,10.11,54.8694541617,133.41,70.1425,9.97,70.8475208194,16.6525,0,16.6525,53.49,9.97,54.4112212691,133.38
2022-01-31 19:00:00,68.286,9.37,68.9258637668,15.975999999999999,0,15.975999999999999,52.31,9.37,53.1425723879,133.8,67.876,9.25,68.5033858725,15.975999999999999,0,15.975999999999999,51.9,9.25,52.7178575058,133.78
2022-01-31 19:30:00,57.3005,9.09,58.0170268133,1.5705,0,1.5705,55.73,9.09,56.4664590709,134.04,56.8405,8.96,57.5423673501,1.5705,0,1.5705,55.27,8.96,55.9915573993,134.0
2022-01-31 20:00:00,54.413,8.4,55.0575568746,1.063,0,1.063,53.35,8.4,54.0072448844,133.83,53.983,8.29,54.6158254446,1.063,0,1.063,52.92,8.29,53.5653852782,133.8
2022-01-31 20:30:00,52.3255,7.33,52.8364159482,1.1455,0,1.1455,51.18,7.33,51.7022368955,133.68,51.9155,7.23,52.4165244961,1.1455,0,1.1455,50.77,7.23,51.2822171908,133.64
2022-01-31 21:00:00,51.454,6.22,51.8285878256,1.1440000000000001,0,1.1440000000000001,50.31,6.22,50.6930419288,133.92,51.044,6.12,51.4095743612,1.1440000000000001,0,1.1440000000000001,49.9,6.12,50.2738938217,133.9
2022-01-31 21:30:00,50.749,4.77,50.9726779854,1.159,0,1.159,49.59,4.77,49.8188819626,134.18,50.379,5.18,50.6446052507,1.159,0,1.159,49.22,5.18,49.4918255877,134.15
2022-01-31 22:00:00,47.4225,6.06,47.8081280354,1.1625,0,1.1625,46.26,6.06,46.6552376481,134.66,47.0425,5.97,47.4198028913,1.1625,0,1.1625,45.88,5.97,46.2667839816,134.63
2022-01-31 22:30:00,43.083,5.29,43.4065546778,1.183,0,1.183,41.9,5.29,42.23261891,133.15,42.753,5.21,43.0692826618,1.183,0,1.183,41.57,5.21,41.8952145239,133.12
2022-01-31 23:00:00,40.198,4.83,40.4871350431,1.168,0,1.168,39.03,4.83,39.3277230462,133.15,39.878,4.76,40.1610817085,1.168,0,1.168,38.71,4.76,39.0015602252,133.12
2022-01-31 23:30:00,37.8865,4.91,38.2033373182,1.1865,0,1.1865,36.7,4.91,37.0269915062,132.82,37.5965,4.83,37.9054839337,1.1865,0,1.1865,36.41,4.83,36.7289667701,132.8
2022-02-01 00:00:00,36.613,4.67,36.9096284051,1.2530000000000001,0,1.2530000000000001,35.36,4.67,35.667050621,132.75,36.313,4.6,36.6031961583,1.2530000000000001,0,1.2530000000000001,35.06,4.6,35.360480766,132.8
2022-02-01 00:30:00,43.589,5.94,43.9918688055,1.249,0,1.249,42.34,5.94,42.7546395143,132.75,43.229,5.86,43.6243743909,1.249,0,1.249,41.98,5.86,42.387026317,132.8
2022-02-01 01:00:00,45.567,4.97,45.8372380167,1.347,0,1.347,44.22,4.97,44.498419073,131.95,45.207,4.44,45.4245137453,1.347,0,1.347,43.86,4.44,44.0841604207,131.92
2022-02-01 01:30:00,43.848,3.89,44.0202135842,1.258,0,1.258,42.59,3.89,42.7672795487,133.95,43.498,3.8200000000000003,43.6654142772,1.258,0,1.258,42.24,3.8200000000000003,42.412380268,133.92
2022-02-01 02:00:00,41.7845,-3.76,41.9533316943,1.2645,0,1.2645,40.52,-3.76,40.6940781933,135.04,41.8445,6.23,42.3057334205,1.2645,0,1.2645,40.58,6.23,41.055441783,135.01
2022-02-01 02:30:00,41.9935,-10.74,43.3451455442,1.3635,0,1.3635,40.63,-10.74,42.0255220075,134.06,42.4235,8.5,43.266654045,1.3635,0,1.3635,41.06,8.5,41.9305807258,134.03
2022-02-01 03:00:00,41.3545,-10.96,42.7821957156,1.3645,0,1.3645,39.99,-10.96,41.4647042676,132.72,41.7945,8.31,42.6126311116,1.3645,0,1.3645,40.43,8.31,41.2751862503,132.69
2022-02-01 03:30:00,40.908,-11.4,42.4667453898,1.3780000000000001,0,1.3780000000000001,39.53,-11.4,41.1409880776,132.84,41.348,7.85,42.0865727281,1.3780000000000001,0,1.3780000000000001,39.97,7.85,40.7335660113,132.81
2022-02-01 04:00:00,39.66,-11.68,41.3441410601,1.4100000000000001,0,1.4100000000000001,38.25,-11.68,39.9935607317,132.69,40.1,7.61,40.8157089856,1.4100000000000001,0,1.4100000000000001,38.69,7.61,39.431309894500004,132.66
2022-02-01 04:30:00,39.379,-11.85,41.123328428,1.399,0,1.399,37.98,-11.85,39.7857122596,132.85,39.819,7.38,40.4971253424,1.399,0,1.399,38.42,7.38,39.1223823405,132.81
2022-02-01 05:00:00,38.451,-11.9,40.2503341725,1.391,0,1.391,37.06,-11.9,38.9236894449,132.59,38.891,7.29,39.5683456945,1.391,0,1.391,37.5,7.29,38.2020169625,132.57
2022-02-01 05:30:00,38.9795,-11.55,40.6546912453,1.2595,0,1.2595,37.72,-11.55,39.448712273,132.46,39.4195,7.59,40.1435558994,1.2595,0,1.2595,38.16,7.59,38.9075018473,132.44
2022-02-01 06:00:00,39.917,-11.48,41.5350128085,1.227,0,1.227,38.69,-11.48,40.3572360302,132.34,40.347,7.75,41.0845823759,1.227,0,1.227,39.12,7.75,39.8802820953,132.3
2022-02-01 06:30:00,43.806,-2.9,43.9018864743,1.276,0,1.276,42.53,-2.9,42.6287567259,132.61,43.766,4.73,44.020854785,1.276,0,1.276,42.49,4.73,42.7524619174,132.58
2022-02-01 07:00:00,48.728,14.56,50.8567752025,1.268,0,1.268,47.46,14.56,49.6431787862,132.61,47.628,-4.41,47.8317309325,1.268,0,1.268,46.36,-4.41,46.5692784999,132.58
2022-02-01 07:30:00,50.5745,16.02,53.0511116778,1.2345,0,1.2345,49.34,16.02,51.8755819244,133.18,49.4445,-2.8200000000000003,49.5248521477,1.2345,0,1.2345,48.21,-2.8200000000000003,48.2924062353,133.12
2022-02-01 08:00:00,52.468,17.16,55.2028678965,1.238,0,1.238,51.23,17.16,54.0275716648,132.71,51.328,-1.53,51.3507982801,1.238,0,1.238,50.09,-1.53,50.1133614917,132.68
2022-02-01 08:30:00,53.547,17.57,56.355887971,1.407,0,1.407,52.14,17.57,55.0207642622,132.06,52.397,-1.12,52.408968784,1.407,0,1.407,50.99,-1.12,51.0022989678,132.01
2022-02-01 09:00:00,55.497,17.9,58.3123229601,3.507,0,3.507,51.99,17.9,54.9851807308,132.17,54.337,-0.78,54.3425981068,3.507,0,3.507,50.83,-0.78,50.8359843025,132.14
2022-02-01 09:30:00,57.469,18.28,60.3062547419,6.739,0,6.739,50.73,18.28,53.9230127126,131.95,56.339,-0.41000000000000003,56.340491842,6.739,0,6.739,49.6,-0.41000000000000003,49.6016945275,131.91
2022-02-01 10:00:00,59.292,18.21,62.0253606519,9.352,0,9.352,49.94,18.21,53.156445517,132.22,58.162,-0.58,58.1648918507,9.352,0,9.352,48.81,-0.58,48.8134458935,132.17
2022-02-01 10:30:00,60.7325,17.89,63.3126263572,8.5325,0,8.5325,52.2,17.89,55.1805409542,132.51,59.5725,-0.88,59.5789992888,8.5325,0,8.5325,51.04,-0.88,51.0475856432,132.46
2022-02-01 11:00:00,62.225,17.75,64.7071334939,9.005,0,9.005,53.22,17.75,56.1019687712,132.51,61.065,-1.0,61.0731874475,9.005,0,9.005,52.06,-1.0,52.069603417,132.46
2022-02-01 11:30:00,66.135,17.63,68.4445405054,14.305,0,14.305,51.83,17.63,54.7463770491,132.51,64.975,-1.2,64.9860802403,14.305,0,14.305,50.67,-1.2,50.6842075996,132.46
2022-02-01 12:00:00,72.937,17.13,74.9215781267,24.997,0,24.997,47.94,17.13,50.9085503624,132.74,71.847,-1.79,71.8692946188,24.997,0,24.997,46.85,-1.79,46.8841828339,132.67
2022-02-01 12:30:00,78.7195,16.73,80.4776526761,36.9195,0,36.9195,41.8,16.73,45.0236926518,132.93,77.6895,-2.23,77.7214983788,36.9195,0,36.9195,40.77,-2.23,40.8309416987,132.89
2022-02-01 13:00:00,81.5065,16.29,83.1184314232,46.2365,0,46.2365,35.27,16.29,38.8501866147,133.18,80.5565,-2.66,80.6004050378,46.2365,0,46.2365,34.32,-2.66,34.4229284054,133.12
2022-02-01 13:30:00,81.1145,15.82,82.6428128167,49.9445,0,49.9445,31.17,15.82,34.9548465881,133.18,80.2145,-3.2,80.2783034839,49.9445,0,49.9445,30.27,-3.2,30.4386744127,133.12
2022-02-01 14:00:00,75.3985,15.7,77.0157373674,42.8885,0,42.8885,32.51,15.7,36.1024943737,133.34,74.4685,-3.31,74.5420256785,42.8885,0,42.8885,31.58,-3.31,31.752991985,133.32
2022-02-01 14:30:00,64.8575,15.52,66.6885725312,26.6775,0,26.6775,38.18,15.52,41.2138665985,133.26,63.8575,-3.43,63.949552041,26.6775,0,26.6775,37.18,-3.43,37.3378802291,133.32
2022-02-01 15:00:00,58.576,16.31,60.8043080382,12.196,0,12.196,46.38,16.31,49.1642197131,133.06,57.486,-2.55,57.5425294543,12.196,0,12.196,45.29,-2.55,45.3617305666,133.09
2022-02-01 15:30:00,57.9635,16.94,60.3881688102,7.5135000000000005,0,7.5135000000000005,50.45,16.94,53.2180993648,132.77,56.8235,-1.9300000000000002,56.8562666049,7.5135000000000005,0,7.5135000000000005,49.31,-1.9300000000000002,49.3477557747,132.8
2022-02-01 16:00:00,56.7405,17.68,59.4311933268,4.0505,0,4.0505,52.69,17.68,55.5771400848,132.77,55.5705,-1.22,55.5838903843,4.0505,0,4.0505,51.52,-1.22,51.5344428514,132.8
2022-02-01 16:30:00,57.4055,18.38,60.2761630352,2.4055,0,2.4055,55.0,18.38,57.9898646317,132.9,56.2055,-0.36,56.2066529003,2.4055,0,2.4055,53.8,-0.36,53.8012044475,132.8
2022-02-01 17:00:00,59.749,19.33,62.7980246584,1.689,0,1.689,58.06,19.33,61.1932390056,132.53,58.529,0.71,58.5333062538,1.689,0,1.689,56.84,0.71,56.8444342042,132.46
2022-02-01 17:30:00,63.7595,19.81,66.766083757,2.9195,0,2.9195,60.84,19.81,63.9839175106,131.76,62.4795,0.92,62.4862730546,2.9195,0,2.9195,59.56,0.92,59.5671050161,131.68
2022-02-01 18:00:00,65.6335,19.92,68.5898150038,3.3135,0,3.3135,62.32,19.92,65.4262088157,132.74,64.3535,1.02,64.3615829688,3.3135,0,3.3135,61.04,1.02,61.0485216856,132.69
2022-02-01 18:30:00,71.465,19.23,74.0070207818,12.555,0,12.555,58.91,19.23,61.9691939596,132.74,70.225,0.25,70.2254449968,12.555,0,12.555,57.67,0.25,57.6705418736,132.69
2022-02-01 19:00:00,63.403,18.17,65.9552068377,3.273,0,3.273,60.13,18.17,62.8153309312,133.12,62.133,-0.85,62.1388138686,3.273,0,3.273,58.86,-0.85,58.8661371248,133.07
2022-02-01 19:30:00,59.752,17.87,62.3669656469,2.222,0,2.222,57.53,17.87,60.2414956654,133.36,58.542,-1.03,58.5510603149,2.222,0,2.222,56.32,-1.03,56.329417714,133.32
2022-02-01 20:00:00,56.9375,17.33,59.5164498794,1.4075,0,1.4075,55.53,17.33,58.1713829989,132.88,55.7275,-1.67,55.7525170396,1.4075,0,1.4075,54.32,-1.67,54.3456649605,132.83
2022-02-01 20:30:00,53.6595,6.51,54.0529558882,1.3795,0,1.3795,52.28,6.51,52.6837593571,133.33,52.9995,0.49,53.0017650673,1.3795,0,1.3795,51.62,0.49,51.6223255966,133.28
2022-02-01 21:00:00,50.615,1.62,50.640918485,1.395,0,1.395,49.22,1.62,49.2466526781,131.97,50.205,1.55,50.2289212008,1.395,0,1.395,48.81,1.55,48.8346045341,131.93
2022-02-01 21:30:00,47.7485,0.16,47.7487680705,1.3785,0,1.3785,46.37,0.16,46.3702760397,131.5,47.3685,0.09,47.3685854998,1.3785,0,1.3785,45.99,0.09,45.9900880625,131.44
2022-02-01 22:00:00,44.82,-1.4100000000000001,44.8421732301,1.44,0,1.44,43.38,-1.4100000000000001,43.4029088887,131.91,44.48,-1.0,44.4912395871,1.44,0,1.44,43.04,-1.0,43.051615533,131.87
2022-02-01 22:30:00,43.0,-4.77,43.2637596609,1.42,0,1.42,41.58,-4.77,41.8527095897,131.45,42.67,-4.45,42.9014148951,1.42,0,1.42,41.25,-4.45,41.4893359793,131.4
2022-02-01 23:00:00,40.53,-1.63,40.5627637125,1.53,0,1.53,39.0,-1.63,39.0340479582,133.07,40.02,-6.67,40.5720260771,1.53,0,1.53,38.49,-6.67,39.063653183,133.03
2022-02-01 23:30:00,39.9325,9.1,40.9562517358,1.4625,0,1.4625,38.47,9.1,39.5316442866,133.4,38.8725,-9.96,40.1282052458,1.4625,0,1.4625,37.41,-9.96,38.7131721769,133.37
2022-02-02 00:00:00,38.3445,8.76,39.3324075064,1.3945,0,1.3945,36.95,8.76,37.9742030858,131.95,37.3045,-10.21,38.6764763164,1.3945,0,1.3945,35.91,-10.21,37.3332586309,131.92
2022-02-02 00:30:00,44.6175,11.28,46.0212962252,1.4175,0,1.4175,43.2,11.28,44.648386309,131.71,43.5375,-7.8100000000000005,44.2324542192,1.4175,0,1.4175,42.12,-7.8100000000000005,42.8379563005,131.65
2022-02-02 01:00:00,46.458,12.01,47.9852671557,1.5779999999999998,0,1.5779999999999998,44.88,12.01,46.4591702466,132.9,45.398,-6.83,45.9089022304,1.5779999999999998,0,1.5779999999999998,43.82,-6.83,44.3490845452,132.87
2022-02-02 01:30:00,44.9345,11.93,46.4912270246,1.5345,0,1.5345,43.4,11.93,45.0098311483,132.9,43.8845,-7.09,44.4535424938,1.5345,0,1.5345,42.35,-7.09,42.9393828554,132.87
2022-02-02 02:00:00,43.2115,11.48,44.7104476856,1.4915,0,1.4915,41.72,11.48,43.2706459393,133.64,42.1715,-7.63,42.8561817274,1.4915,0,1.4915,40.68,-7.63,41.3893621599,133.59
2022-02-02 02:30:00,42.9815,11.58,44.5141072274,1.6015000000000001,0,1.6015000000000001,41.38,11.58,42.9697661153,134.03,41.9615,-7.59,42.6424152957,1.6015000000000001,0,1.6015000000000001,40.36,-7.59,41.0674774,134.01
2022-02-02 03:00:00,42.385,11.08,43.8092983852,1.5750000000000002,0,1.5750000000000002,40.81,11.08,42.2873799141,134.11,41.365,-8.0,42.1314992019,1.5750000000000002,0,1.5750000000000002,39.79,-8.0,40.5862550625,134.01
2022-02-02 03:30:00,40.182,-0.65,40.1872569853,1.592,0,1.592,38.59,-0.65,38.5954738279,133.88,39.882,-1.03,39.8952982693,1.592,0,1.592,38.29,-1.03,38.3038509813,133.84
2022-02-02 04:00:00,37.7565,-12.97,39.922101551,1.5665,0,1.5665,36.19,-12.97,38.4439462074,133.55,38.2065,6.3,38.7224307379,1.5665,0,1.5665,36.64,6.3,37.1776760974,133.51
2022-02-02 04:30:00,38.1965,-13.24,40.4261080522,1.5965,0,1.5965,36.6,-13.24,38.9211716165,133.01,38.6365,6.03,39.1042201335,1.5965,0,1.5965,37.04,6.03,37.5276231595,132.95
2022-02-02 05:00:00,38.5445,-13.19,40.7388583572,1.8345,0,1.8345,36.71,-13.19,39.0076941128,132.91,38.9745,6.03,39.4382118034,1.8345,0,1.8345,37.14,6.03,37.6263272191,132.85
2022-02-02 05:30:00,41.802,-4.15,42.0074958073,1.752,0,1.752,40.05,-4.15,40.2644384041,132.65,41.592,-0.97,41.6033095318,1.752,0,1.752,39.84,-0.97,39.8518067345,132.55
2022-02-02 06:00:00,43.064,-2.51,43.1370860861,1.754,0,1.754,41.31,-2.51,41.3861836849,133.77,42.724,-2.54,42.7994366318,1.754,0,1.754,40.97,-2.54,41.0486601487,133.71
2022-02-02 06:30:00,46.201,-0.96,46.2109727338,1.671,0,1.671,44.53,-0.96,44.5403468779,132.99,45.821,-1.0,45.8319107282,1.671,0,1.671,44.15,-1.0,44.1613235762,132.92
2022-02-02 07:00:00,48.996,0.32,48.9970449721,1.6059999999999999,0,1.6059999999999999,47.39,0.32,47.3910803844,132.28,48.606,0.28,48.6068064781,1.6059999999999999,0,1.6059999999999999,47.0,0.28,47.0008340352,132.21
2022-02-02 07:30:00,51.979,1.34,51.9962694912,1.619,0,1.619,50.36,1.34,50.3778244866,131.49,51.559,1.28,51.5748861463,1.619,0,1.619,49.94,1.28,49.9564009913,131.44
2022-02-02 08:00:00,52.38,2.38,52.4340423771,1.6,0,1.6,50.78,2.38,50.8357433308,131.09,51.95,2.31,52.0013326752,1.6,0,1.6,50.35,2.31,50.4029622145,131.04
2022-02-02 08:30:00,51.9375,3.18,52.0347605572,2.0075,0,2.0075,49.93,3.18,50.0311632885,131.38,51.5275,3.1,51.6206669489,2.0075,0,2.0075,49.52,3.1,49.6169366245,131.34
2022-02-02 09:00:00,53.3855,3.5,53.5001085069,4.2655,0,4.2655,49.12,3.5,49.2445367528,131.38,52.9755,3.42,53.0857796425,4.2655,0,4.2655,48.71,3.42,48.8299139872,131.34
2022-02-02 09:30:00,54.4095,3.7800000000000002,54.5406462214,6.2995,0,6.2995,48.11,3.7800000000000002,48.2582687215,131.12,54.0295,3.7,54.1560418628,6.2995,0,6.2995,47.73,3.7,47.8731960496,131.08
2022-02-02 10:00:00,56.417,3.61,56.5323800047,9.767,0,9.767,46.65,3.61,46.7894710378,131.12,56.027,3.5300000000000002,56.1380942765,9.767,0,9.767,46.26,3.5300000000000002,46.3944878191,131.08
2022-02-02 10:30:00,58.1225,3.35,58.2189617414,13.2325,0,13.2325,44.89,3.35,45.0148264464,131.43,57.7625,3.2800000000000002,57.8555512138,13.2325,0,13.2325,44.53,3.2800000000000002,44.6506360537,131.38
2022-02-02 11:00:00,62.337,3.26,62.4221849105,22.647,0,22.647,39.69,3.26,39.8236575417,131.55,62.017,3.19,62.0989886311,22.647,0,22.647,39.37,3.19,39.4990253044,131.49
2022-02-02 11:30:00,70.455,3.02,70.5196952985,37.185,0,37.185,33.27,3.02,33.4067852389,131.08,70.185,2.95,70.2469695076,37.185,0,37.185,33.0,2.95,33.1315936834,131.03
2022-02-02 12:00:00,82.8985,2.87,82.9481657558,57.1485,0,57.1485,25.75,2.87,25.9094461539,131.35,82.6985,2.81,82.7462265137,57.1485,0,57.1485,25.55,2.81,25.7040580454,131.28
2022-02-02 12:30:00,83.0215,2.19,83.0503796635,55.8215,0,55.8215,27.2,2.19,27.2880211815,131.68,82.7815,2.13,82.8088983277,55.8215,0,55.8215,26.96,2.13,27.0440104274,131.63
2022-02-02 13:00:00,84.428,1.8900000000000001,84.4491520621,56.518,0,56.518,27.91,1.8900000000000001,27.973919997,131.91,84.188,1.8399999999999999,84.2081049781,56.518,0,56.518,27.67,1.8399999999999999,27.7311106882,131.86
2022-02-02 13:30:00,83.2565,1.18,83.26486169,52.8065,0,52.8065,30.45,1.18,30.4728551337,132.05,83.0065,1.13,83.01419121,52.8065,0,52.8065,30.2,1.13,30.2211333341,132.02
2022-02-02 14:00:00,69.473,1.88,69.4984325651,40.253,0,40.253,29.22,1.88,29.2804166637,132.41,69.233,1.82,69.2569179866,40.253,0,40.253,28.98,1.82,29.0370935185,132.39
2022-02-02 14:30:00,64.412,1.82,64.4377074701,32.672,0,32.672,31.74,1.82,31.7921373928,132.16,64.142,1.77,64.1664169484,32.672,0,32.672,31.47,1.77,31.519736674,132.16
2022-02-02 15:00:00,58.9875,2.03,59.0224199457,21.8075,0,21.8075,37.18,2.03,37.2353769955,132.16,58.6675,1.97,58.7005660641,21.8075,0,21.8075,36.86,1.97,36.9126062477,132.16
2022-02-02 15:30:00,53.192,2.21,53.2378903038,11.332,0,11.332,41.86,2.21,41.9182979139,132.0,52.842,2.14,52.8853152019,11.332,0,11.332,41.51,2.14,41.5651260073,131.98
2022-02-02 16:00:00,52.0425,2.75,52.1151063153,6.5725,0,6.5725,45.47,2.75,45.5530833205,132.0,51.6625,2.68,51.7319660002,6.5725,0,6.5725,45.09,2.68,45.1695749371,131.98
2022-02-02 16:30:00,53.9545,3.33,54.0571639124,4.5245,0,4.5245,49.43,3.33,49.5420407331,131.59,53.5445,3.26,53.6436490206,4.5245,0,4.5245,49.02,3.26,49.1282810609,131.56
2022-02-02 17:00:00,56.959,2.39,57.0091201563,4.539,0,4.539,52.42,2.39,52.4744556904,131.16,56.569,3.1,56.65387684,4.539,0,4.539,52.03,3.1,52.1222687534,131.13
2022-02-02 17:30:00,58.8335,3.13,58.9167007074,3.6335,0,3.6335,55.2,3.13,55.288668821,132.47,58.3735,3.06,58.4536491782,3.6335,0,3.6335,54.74,3.06,54.8254612384,132.41
2022-02-02 18:00:00,61.156,3.9,61.2802279369,3.626,0,3.626,57.53,3.9,57.6620403732,132.47,60.676,3.8200000000000003,60.7961296137,3.626,0,3.626,57.05,3.8200000000000003,57.1777482942,132.41
2022-02-02 18:30:00,61.824,3.06,61.8996815501,3.584,0,3.584,58.24,3.06,58.3203326465,132.08,61.344,2.99,61.4168253494,3.584,0,3.584,57.76,2.99,57.8373382859,132.02
2022-02-02 19:00:00,59.3545,2.47,59.4058715133,1.6345,0,1.6345,57.72,2.47,57.7728249266,132.23,58.8945,2.41,58.9437887334,1.6345,0,1.6345,57.26,2.41,57.3106944645,132.17
2022-02-02 19:30:00,57.527,1.4100000000000001,57.5442771177,1.597,0,1.597,55.93,1.4100000000000001,55.9477702862,132.65,57.067,1.35,57.0829658392,1.597,0,1.597,55.47,1.35,55.4864253669,132.6
2022-02-02 20:00:00,54.4515,0.6000000000000001,54.4548055937,1.5314999999999999,0,1.5314999999999999,52.92,0.6000000000000001,52.9234012512,133.1,54.0215,0.56,54.0244024701,1.5314999999999999,0,1.5314999999999999,52.49,0.56,52.4929871507,133.07
2022-02-02 20:30:00,52.2085,-0.07,52.2085469272,1.5285000000000002,0,1.5285000000000002,50.68,-0.07,50.6800483425,133.37,51.7785,-0.64,51.7824551586,1.5285000000000002,0,1.5285000000000002,50.25,-0.64,50.2540754566,133.34
2022-02-02 21:00:00,49.036,0.32,49.0370441197,1.6760000000000002,0,1.6760000000000002,47.36,0.32,47.3610810687,133.47,48.656,0.26,48.6566946678,1.6760000000000002,0,1.6760000000000002,46.98,0.26,46.9807194496,133.43
2022-02-02 21:30:00,47.132,-0.06,47.1320381906,1.6920000000000002,0,1.6920000000000002,45.44,-0.06,45.4400396127,131.4,46.752,-0.1,46.7521069472,1.6920000000000002,0,1.6920000000000002,45.06,-0.1,45.060110963,131.36
2022-02-02 22:00:00,42.9925,-0.9,43.0019192159,1.6825,0,1.6825,41.31,-0.9,41.3198027585,131.56,42.6525,-0.93,42.6626377085,1.6825,0,1.6825,40.97,-0.93,40.980553925,131.54
2022-02-02 22:30:00,39.706,-2.17,39.7652528723,1.766,0,1.766,37.94,-2.17,38.002006526,131.98,39.396,-2.2,39.4573797407,1.766,0,1.766,37.63,-2.2,37.6942555305,131.95
2022-02-02 23:00:00,37.2445,-3.04,37.3683606845,1.7845,0,1.7845,35.46,-3.04,35.5900716493,132.31,36.9645,-3.05,37.0901167462,1.7845,0,1.7845,35.18,-3.05,35.3119653942,132.28
2022-02-02 23:30:00,34.2885,-3.52,34.4687051142,1.7385000000000002,0,1.7385000000000002,32.55,-3.52,32.7397755032,132.01,34.0185,-3.51,34.1991000211,1.7385000000000002,0,1.7385000000000002,32.28,-3.51,32.4702710183,131.99
2022-02-03 00:00:00,33.7375,-3.79,33.9497129038,1.6475,0,1.6475,32.09,-3.79,32.3130345217,132.01,33.4675,-3.8,33.6825408224,1.6475,0,1.6475,31.82,-3.8,32.0460980464,131.99
2022-02-03 00:30:00,40.303,-2.49,40.3798453316,1.673,0,1.673,38.63,-2.49,38.7101666233,132.24,39.983,-2.5,40.0610819749,1.673,0,1.673,38.31,-2.5,38.3914847329,132.19
2022-02-03 01:00:00,41.626,-2.0,41.6740191966,1.8359999999999999,0,1.8359999999999999,39.79,-2.0,39.840232178,131.85,41.296,-2.02,41.3453747836,1.8359999999999999,0,1.8359999999999999,39.46,-2.02,39.5116691624,131.8
2022-02-03 01:30:00,40.092,-2.15,40.1496072708,1.742,0,1.742,38.35,-2.15,38.4102199942,131.43,39.782,-2.17,39.8411398431,1.742,0,1.742,38.04,-2.17,38.1018437874,131.37
2022-02-03 02:00:00,38.663,-2.8,38.7642563323,1.693,0,1.693,36.97,-2.8,37.0758802997,131.76,38.353,-2.8,38.4550726043,1.693,0,1.693,36.66,-2.8,36.7667730431,131.72
2022-02-03 02:30:00,38.5685,-2.93,38.679634076,1.7485,0,1.7485,36.82,-2.93,36.9363953304,131.76,38.2585,-2.95,38.372064347,1.7485,0,1.7485,36.51,-2.95,36.6289857899,131.72
2022-02-03 03:00:00,38.345,-3.2,38.4782929065,1.7149999999999999,0,1.7149999999999999,36.63,-3.2,36.7695104672,131.68,38.045,-3.21,38.1801797403,1.7149999999999999,0,1.7149999999999999,36.33,-3.21,36.4715368472,131.65
2022-02-03 03:30:00,37.0705,-3.5300000000000002,37.2381910174,1.7905000000000002,0,1.7905000000000002,35.28,-3.5300000000000002,35.4561602546,131.84,36.7805,-3.5300000000000002,36.949507172,1.7905000000000002,0,1.7905000000000002,34.99,-3.5300000000000002,35.1676129415,131.81
2022-02-03 04:00:00,35.5125,-3.81,35.7162953881,1.7825000000000002,0,1.7825000000000002,33.73,-3.81,33.9444988179,131.58,35.2325,-3.81,35.4379056414,1.7825000000000002,0,1.7825000000000002,33.45,-3.81,33.6662828361,131.54
2022-02-03 04:30:00,35.5125,-3.99,35.735944877,1.7725,0,1.7725,33.74,-3.99,33.9751041205,131.86,35.2425,-3.99,35.4676459079,1.7725,0,1.7725,33.47,-3.99,33.7069874062,131.78
2022-02-03 05:00:00,35.4685,-3.89,35.6811798046,1.7585000000000002,0,1.7585000000000002,33.71,-3.89,33.9337030104,131.76,35.1885,-3.89,35.4028619217,1.7585000000000002,0,1.7585000000000002,33.43,-3.89,33.6555641759,131.78
2022-02-03 05:30:00,37.5955,-3.4,37.7489287298,1.7555,0,1.7555,35.84,-3.4,36.0009110996,131.69,37.2855,-3.41,37.4411085606,1.7555,0,1.7555,35.53,-3.41,35.6932626696,131.67
2022-02-03 06:00:00,38.912,-2.19,38.9735787938,1.642,0,1.642,37.27,-2.19,37.3342871902,131.69,38.602,-2.21,38.6652105128,1.642,0,1.642,36.96,-2.21,37.0260138281,131.67
2022-02-03 06:30:00,42.9755,-0.98,42.9866723561,1.6555,0,1.6555,41.32,-0.98,41.331619857,132.91,42.6255,-1.01,42.637464163,1.6555,0,1.6555,40.97,-1.01,40.9824474623,132.88
2022-02-03 07:00:00,46.5205,0.42,46.5223958997,1.7605,0,1.7605,44.76,0.42,44.761970466,132.18,46.1505,0.39,46.1521478401,1.7605,0,1.7605,44.39,0.39,44.3917131906,132.13
2022-02-03 07:30:00,49.843,-1.25,49.8586717533,1.7730000000000001,0,1.7730000000000001,48.07,-1.25,48.0862495938,131.42,49.923,10.89,51.096947355,1.7730000000000001,0,1.7730000000000001,48.15,10.89,49.3661280637,131.35
2022-02-03 08:00:00,51.7585,-2.2,51.8052345063,1.6985000000000001,0,1.6985000000000001,50.06,-2.2,50.1083186707,132.34,52.0785,16.6,54.6601332074,1.6985000000000001,0,1.6985000000000001,50.38,16.6,53.0443625657,132.3
2022-02-03 08:30:00,53.197,-1.4,53.2154189028,2.537,0,2.537,50.66,-1.4,50.6793409586,133.29,53.517,17.34,56.256065353,2.537,0,2.537,50.98,17.34,53.8482683101,133.23
2022-02-03 09:00:00,55.153,-1.13,55.164574765,5.313,0,5.313,49.84,-1.13,49.8528083462,133.07,55.473,17.58,58.1920108692,5.313,0,5.313,50.16,17.58,53.1515004492,133.01
2022-02-03 09:30:00,58.2435,-0.97,58.2515767362,11.8135,0,11.8135,46.43,-0.97,46.4401313521,133.07,58.5835,17.87,61.2483744458,11.8135,0,11.8135,46.77,17.87,50.0676522318,133.01
2022-02-03 10:00:00,60.4345,-1.46,60.4521330496,17.3345,0,17.3345,43.1,-1.46,43.1247214484,133.43,60.7945,17.45,63.249298259,17.3345,0,17.3345,43.46,17.45,46.8324043799,133.35
2022-02-03 10:30:00,60.7375,-2.05,60.7720857487,17.7575,0,17.7575,42.98,-2.05,43.0288612445,133.67,61.0975,16.91,63.3944209395,17.7575,0,17.7575,43.34,16.91,46.5220775546,133.59
2022-02-03 11:00:00,61.9605,-2.05,61.9944034591,20.3805,0,20.3805,41.58,-2.05,41.6305044409,133.82,62.3105,16.94,64.572145777,20.3805,0,20.3805,41.93,16.94,45.2226547208,133.79
2022-02-03 11:30:00,63.253,-2.19,63.2909006809,21.603,0,21.603,41.65,-2.19,41.7075364892,133.82,63.623,16.77,65.7960411347,21.603,0,21.603,42.02,16.77,45.2428259506,133.79
2022-02-03 12:00:00,67.687,-2.75,67.7428407214,31.057,0,31.057,36.63,-2.75,36.7330831812,133.82,68.067,16.28,69.9868193948,31.057,0,31.057,37.01,16.28,40.4323941908,133.79
2022-02-03 12:30:00,69.6715,-2.66,69.7222598045,33.9515,0,33.9515,35.72,-2.66,35.8189056226,134.05,70.0515,16.35,71.9342418619,33.9515,0,33.9515,36.1,16.35,39.6299444865,134.0
2022-02-03 13:00:00,64.911,-2.4,64.9553532898,23.521,0,23.521,41.39,-2.4,41.4595236345,133.83,65.261,16.56,67.3292783342,23.521,0,23.521,41.74,16.56,44.9050242178,133.82
2022-02-03 13:30:00,67.337,-2.43,67.380831614,25.937,0,25.937,41.4,-2.43,41.4712538995,133.83,67.697,16.52,69.6835289649,25.937,0,25.937,41.76,16.52,44.908885535,133.82
2022-02-03 14:00:00,64.7685,-2.76,64.8272796919,25.1685,0,25.1685,39.6,-2.76,39.6960652962,133.74,65.1285,16.24,67.1227168122,25.1685,0,25.1685,39.96,16.24,43.133968053,133.7
2022-02-03 14:30:00,61.2025,-2.99,61.2754935211,18.5425,0,18.5425,42.66,-2.99,42.7646547981,133.91,61.5625,16.0,63.60771499,18.5425,0,18.5425,43.02,16.0,45.8990239548,133.86
2022-02-03 15:00:00,58.3215,-2.54,58.376784446,11.8215,0,11.8215,46.5,-2.54,46.569320373,133.82,58.6615,16.4,60.9108494626,11.8215,0,11.8215,46.84,16.4,49.6280727008,133.78
2022-02-03 15:30:00,57.037,-2.5,57.0917627071,8.227,0,8.227,48.81,-2.5,48.8739818308,133.66,57.367,16.4,59.6651714906,8.227,0,8.227,49.14,16.4,51.8044361035,133.65
2022-02-03 16:00:00,56.3915,-1.77,56.4192712843,4.4515,0,4.4515,51.94,-1.77,51.9701500864,133.66,56.7115,17.01,59.207553,4.4515,0,4.4515,52.26,17.01,54.958599873,133.65
2022-02-03 16:30:00,57.9495,-0.9400000000000001,57.957123378,2.5395,0,2.5395,55.41,-0.9400000000000001,55.4179727164,133.23,58.2395,17.76,60.887247928,2.5395,0,2.5395,55.7,17.76,58.4628736892,133.21
2022-02-03 17:00:00,62.7345,-0.22,62.7348857515,5.2445,0,5.2445,57.49,-0.22,57.4904209412,132.88,63.0345,18.35,65.6511286289,5.2445,0,5.2445,57.79,18.35,60.6333785963,132.86
2022-02-03 17:30:00,69.607,0.84,69.6120682712,11.137,0,11.137,58.47,0.84,58.4760335522,132.47,69.897,19.27,72.5046447409,11.137,0,11.137,58.76,19.27,61.8390693656,132.43
2022-02-03 18:00:00,71.0585,0.96,71.0649845019,11.0185,0,11.0185,60.04,0.96,60.0476743929,132.05,71.3485,19.37,73.9310851554,11.0185,0,11.0185,60.33,19.37,63.3632843214,132.01
2022-02-03 18:30:00,65.001,0.02,65.0010030769,3.801,0,3.801,61.2,0.02,61.200003268,132.05,65.281,18.55,67.8653922187,3.801,0,3.801,61.48,18.55,64.2175435531,132.08
2022-02-03 19:00:00,62.1565,-0.8300000000000001,62.1620414099,2.2665,0,2.2665,59.89,-0.8300000000000001,59.8957511014,132.38,62.4565,17.72,64.9215895696,2.2665,0,2.2665,60.19,17.72,62.744198935,132.35
2022-02-03 19:30:00,61.108,-1.75,61.1330529583,1.3679999999999999,0,1.3679999999999999,59.74,-1.75,59.7656264085,132.62,61.388,16.85,63.6585347302,1.3679999999999999,0,1.3679999999999999,60.02,16.85,62.34037937,132.59
2022-02-03 20:00:00,60.3195,-2.65,60.3776827996,1.3695,0,1.3695,58.95,-2.65,59.0095331281,132.72,60.6195,15.89,62.6675025851,1.3695,0,1.3695,59.25,15.89,61.343741327000004,132.69
2022-02-03 20:30:00,57.145,-4.02,57.286223693,1.395,0,1.395,55.75,-4.02,55.8947484116,132.52,57.445,14.67,59.2885901755,1.395,0,1.395,56.05,14.67,57.9379961683,132.49
2022-02-03 21:00:00,54.404,-5.49,54.6803009867,1.384,0,1.384,53.02,-5.49,53.3034754964,132.93,54.714,13.2,56.2837613882,1.384,0,1.384,53.33,13.2,54.9393201632,132.89
2022-02-03 21:30:00,50.8685,-6.58,51.2923063651,1.4385,0,1.4385,49.43,-6.58,49.8660335298,132.93,51.2085,12.43,52.695496698,1.4385,0,1.4385,49.77,12.43,51.2987114848,132.89
2022-02-03 22:00:00,47.8835,-7.62,48.4860183171,1.4335,0,1.4335,46.45,-7.62,47.0708710351,133.97,48.2335,11.55,49.5971069948,1.4335,0,1.4335,46.8,11.55,48.2041751304,133.93
2022-02-03 22:30:00,45.939,5.6,46.2790635277,1.469,0,1.469,44.47,5.6,44.8212103808,134.44,45.159,-4.32,45.3651593296,1.469,0,1.469,43.69,-4.32,43.9030579801,134.41
2022-02-03 23:00:00,43.689,9.35,44.6783081707,1.599,0,1.599,42.09,9.35,43.1160132665,133.07,42.569,-9.9,43.7050313008,1.599,0,1.599,40.97,-9.9,42.1491506439,133.02
2022-02-03 23:30:00,40.619,8.58,41.5152930978,1.419,0,1.419,39.2,8.58,40.1280001994,132.45,39.539,-10.7,40.9612319273,1.419,0,1.419,38.12,-10.7,39.5932367962,132.4
2022-02-04 00:00:00,39.488,8.31,40.3529211334,1.438,0,1.438,38.05,8.31,38.9468689371,132.7,38.418,-10.76,39.8963698098,1.438,0,1.438,36.98,-10.76,38.5136079847,132.64
2022-02-04 00:30:00,45.287,6.34,45.7286340163,1.587,0,1.587,43.7,6.34,44.1575089877,131.95,44.717,1.12,44.7310237866,1.587,0,1.587,43.13,1.12,43.1445396313,131.9
2022-02-04 01:00:00,47.062,5.28,47.3572617874,1.472,0,1.472,45.59,5.28,45.8947328133,133.51,46.692,5.21,46.9817726783,1.472,0,1.472,45.22,5.21,45.5191443241,133.45
2022-02-04 01:30:00,46.1875,5.11,46.4693152118,1.5575,0,1.5575,44.63,5.11,44.9215872382,133.91,45.8375,5.03,46.1126588504,1.5575,0,1.5575,44.28,5.03,44.564776449600004,133.85
2022-02-04 02:00:00,44.353,5.45,44.6865875739,1.433,0,1.433,42.92,5.45,43.2646379853,134.1,43.833,1.4,43.8553518855,1.433,0,1.433,42.4,1.4,42.4231069112,134.04
2022-02-04 02:30:00,42.537,9.86,43.6648138551,1.587,0,1.587,40.95,9.86,42.1203288211,134.33,41.427,-9.65,42.5360885484,1.587,0,1.587,39.84,-9.65,40.9920492291,134.27
2022-02-04 03:00:00,41.2735,8.82,42.2053812002,1.6235,0,1.6235,39.65,8.82,40.6191445011,133.38,40.1935,-10.32,41.4972269224,1.6235,0,1.6235,38.57,-10.32,39.9267742248,133.32
2022-02-04 03:30:00,40.0255,8.57,40.93269537,1.6255000000000002,0,1.6255000000000002,38.4,8.57,39.344693416,132.23,38.9655,-10.52,40.3606316879,1.6255000000000002,0,1.6255000000000002,37.34,-10.52,38.7936334983,132.17
2022-02-04 04:00:00,38.564,8.34,39.4555154066,1.764,0,1.764,36.8,8.34,37.7332161364,132.13,37.524,-10.82,39.0528228941,1.764,0,1.764,35.76,-10.82,37.3610760016,132.07
2022-02-04 04:30:00,38.4335,8.18,39.2943548395,1.7035,0,1.7035,36.73,8.18,37.6298458673,132.22,37.3835,-10.99,38.9654484415,1.7035,0,1.7035,35.68,-10.99,37.3342001387,132.19
2022-02-04 05:00:00,37.9685,8.17,38.8375577534,1.6785,0,1.6785,36.29,8.17,37.1982929716,132.22,36.9485,-10.93,38.5312412498,1.6785,0,1.6785,35.27,-10.93,36.9247586316,132.26
2022-02-04 05:30:00,39.4095,8.65,40.3476293015,1.6495000000000002,0,1.6495000000000002,37.76,8.65,38.7380962361,132.13,38.3495,-10.56,39.7768494259,1.6495000000000002,0,1.6495000000000002,36.7,-10.56,38.1890507868,132.06
2022-02-04 06:00:00,40.581,9.15,41.5997603479,1.611,0,1.611,38.97,9.15,40.0297814133,132.48,39.511,-9.92,40.7372743443,1.611,0,1.611,37.9,-9.92,39.1767328908,132.44
2022-02-04 06:30:00,44.65,2.45,44.717166726,1.48,0,1.48,43.17,2.45,43.2394657691,131.97,44.06,-3.55,44.202783849,1.48,0,1.48,42.58,-3.55,42.7277298718,131.92
2022-02-04 07:00:00,48.347,-0.14,48.3472027009,1.5270000000000001,0,1.5270000000000001,46.82,-0.14,46.8202093118,132.87,47.947,-0.18,47.9473378719,1.5270000000000001,0,1.5270000000000001,46.42,-0.18,46.4203489862,132.81
2022-02-04 07:30:00,50.123,1.48,50.1448454878,1.5430000000000001,0,1.5430000000000001,48.58,1.48,48.6025390283,131.79,49.713,1.42,49.7332762745,1.5430000000000001,0,1.5430000000000001,48.17,1.42,48.1909254943,131.73
2022-02-04 08:00:00,53.1095,10.23,54.0857826998,1.5795,0,1.5795,51.53,10.23,52.5356431387,131.13,52.2695,-0.38,52.2708812844,1.5795,0,1.5795,50.69,-0.38,50.691424324,131.09
2022-02-04 08:30:00,53.925,17.08,56.5652899312,2.045,0,2.045,51.88,17.08,54.6192347072,132.19,52.775,-1.99,52.8125053846,2.045,0,2.045,50.73,-1.99,50.7690161417,132.14
2022-02-04 09:00:00,57.1575,16.64,59.5304074087,6.9075,0,6.9075,50.25,16.64,52.9334686186,133.37,56.0175,-2.47,56.0719288615,6.9075,0,6.9075,49.11,-2.47,49.1720754087,133.35
2022-02-04 09:30:00,65.9705,15.99,67.8806818635,23.2105,0,23.2105,42.76,15.99,45.6519189082,133.59,64.9305,-3.16,65.007349048,23.2105,0,23.2105,41.72,-3.16,41.8395028651,133.56
2022-02-04 10:00:00,72.6305,5.8100000000000005,72.8625118305,37.3205,0,37.3205,35.31,5.8100000000000005,35.7848040375,133.75,72.3305,4.68,72.4817468764,37.3205,0,37.3205,35.01,4.68,35.3214170157,133.73
2022-02-04 10:30:00,79.158,-4.67,79.2956358446,49.428,0,49.428,29.73,-4.67,30.0945476789,133.51,79.608,14.37,80.8945644898,49.428,0,49.428,30.18,14.37,33.4264760332,133.49
2022-02-04 11:00:00,85.821,-4.51,85.9394213443,62.551,0,62.551,23.27,-4.51,23.7030166856,132.0,86.281,14.55,87.4992197737,62.551,0,62.551,23.73,14.55,27.8355061028,132.0
2022-02-04 11:30:00,91.3855,-3.96,91.4712589301,73.4455,0,73.4455,17.94,-3.96,18.3718589152,132.18,91.8555,15.09,93.0867390139,73.4455,0,73.4455,18.41,15.09,23.8041214919,132.17
2022-02-04 12:00:00,79.997,-4.37,80.1162711876,58.347,0,58.347,21.65,-4.37,22.0866339672,132.06,80.457,14.7,81.7888675126,58.347,0,58.347,22.11,14.7,26.5507457522,132.06
2022-02-04 12:30:00,76.8675,-4.22,76.9832511411,51.9175,0,51.9175,24.95,-4.22,25.3043652361,132.06,77.3175,14.78,78.7174961889,51.9175,0,51.9175,25.4,14.78,29.3872149072,132.06
2022-02-04 13:00:00,82.5025,-4.7,82.6362662894,60.5925,0,60.5925,21.91,-4.7,22.4084381428,131.78,82.9625,14.37,84.1978224555,60.5925,0,60.5925,22.37,14.37,26.5878506089,131.77
2022-02-04 13:30:00,80.735,3.67,80.8183712098,55.325,0,55.325,25.41,3.67,25.6736635485,132.06,80.745,10.28,81.3967654456,55.325,0,55.325,25.42,10.28,27.4199708242,132.04
2022-02-04 14:00:00,77.1925,8.11,77.617357313,48.4825,0,48.4825,28.71,8.11,29.8334744876,133.83,76.9525,8.01,77.3682580665,48.4825,0,48.4825,28.47,8.01,29.5753444612,133.82
2022-02-04 14:30:00,73.9225,7.98,74.3519764784,42.7425,0,42.7425,31.18,7.98,32.1849778624,134.94,73.6425,7.21,73.9946072782,42.7425,0,42.7425,30.9,7.21,31.7300189095,134.94
2022-02-04 15:00:00,66.544,-6.23,66.8349970898,33.024,0,33.024,33.52,-6.23,34.0940361354,135.11,66.974,13.0,68.224018322,33.024,0,33.024,33.95,13.0,36.3538512403,135.13
2022-02-04 15:30:00,62.7285,-6.09,63.0234306607,25.4385,0,25.4385,37.29,-6.09,37.7840204319,132.58,63.1685,13.22,64.5370265216,25.4385,0,25.4385,37.73,13.22,39.9790107431,132.63
2022-02-04 16:00:00,58.319,-5.68,58.5949499616,14.829,0,14.829,43.49,-5.68,43.8593490604,132.92,58.729,13.5,60.2606458727,14.829,0,14.829,43.9,13.5,45.9288580307,132.95
2022-02-04 16:30:00,55.9295,-4.72,56.128311664,7.5195,0,7.5195,48.41,-4.72,48.639556947,132.41,56.3295,14.34,58.126140163,7.5195,0,7.5195,48.81,14.34,50.8728974996,132.41
2022-02-04 17:00:00,55.9405,6.15,56.2775447248,2.7005,0,2.7005,53.24,6.15,53.5940304512,132.01,55.7905,12.41,57.1540723855,2.7005,0,2.7005,53.09,12.41,54.5211536929,131.99
2022-02-04 17:30:00,57.2075,12.21,58.4960011988,1.5175,0,1.5175,55.69,12.21,57.0128073331,133.12,56.7475,12.07,58.0169256015,1.5175,0,1.5175,55.23,12.07,56.5335104164,133.1
2022-02-04 18:00:00,60.7375,12.88,62.0881494832,3.3475,0,3.3475,57.39,12.88,58.817569654,133.0,60.2675,12.73,61.5972763704,3.3475,0,3.3475,56.92,12.73,58.3261459382,132.97
2022-02-04 18:30:00,61.76,12.27,62.9670588483,3.47,0,3.47,58.29,12.27,59.5674155894,132.88,61.29,12.12,62.4768637177,3.47,0,3.47,57.82,12.12,59.0766180481,132.87
2022-02-04 19:00:00,59.0345,11.8,60.2022606739,1.5345,0,1.5345,57.5,11.8,58.6982963978,132.88,58.5745,11.67,59.7257143134,1.5345,0,1.5345,57.04,11.67,58.2215638746,132.87
2022-02-04 19:30:00,55.528,11.12,56.6304969429,1.3780000000000001,0,1.3780000000000001,54.15,11.12,55.2799864327,133.25,55.098,10.99,56.1833578918,1.3780000000000001,0,1.3780000000000001,53.72,10.99,54.8326408264,133.22
2022-02-04 20:00:00,53.218,10.21,54.1885562089,1.418,0,1.418,51.8,10.21,52.7966296273,133.37,52.808,10.08,53.7614291477,1.418,0,1.418,51.39,10.08,52.3692514745,133.34
2022-02-04 20:30:00,51.545,9.37,52.3897311026,1.435,0,1.435,50.11,9.37,50.9785150823,133.64,51.145,9.26,51.9765199393,1.435,0,1.435,49.71,9.26,50.5651233559,133.63
2022-02-04 21:00:00,51.394,8.38,52.0727148899,1.454,0,1.454,49.94,8.38,50.6382069193,133.84,50.994,8.28,51.6618470053,1.454,0,1.454,49.54,8.28,50.2271838749,133.81
2022-02-04 21:30:00,47.581,8.0,48.2488503594,1.411,0,1.411,46.17,8.0,46.8579651714,134.14,47.201,7.88,47.8542453812,1.411,0,1.411,45.79,7.88,46.4630874996,134.1
2022-02-04 22:00:00,45.327,6.91,45.8506818815,1.417,0,1.417,43.91,6.91,44.450379076,134.14,44.977,6.8100000000000005,45.4896321045,1.417,0,1.417,43.56,6.8100000000000005,44.0891109005,134.1
2022-02-04 22:30:00,42.978,5.95,43.387912879,1.458,0,1.458,41.52,5.95,41.9441640756,134.05,42.638,5.86,43.0388039332,1.458,0,1.458,41.18,5.86,41.5948554511,134.02
2022-02-04 23:00:00,41.206,5.41,41.5596262736,1.436,0,1.436,39.77,5.41,40.1362803458,134.35,40.886,5.33,41.2319523671,1.436,0,1.436,39.45,5.33,39.8084337798,134.33
2022-02-04 23:30:00,38.7455,4.7,39.0295243406,1.4055,0,1.4055,37.34,4.7,37.6346329861,134.76,38.4455,4.62,38.7220979578,1.4055,0,1.4055,37.04,4.62,37.3270143462,134.74
2022-02-05 00:00:00,37.8085,4.57,38.0836916836,1.3685,0,1.3685,36.44,4.57,36.7254475807,134.59,37.5085,4.51,37.7786668935,1.3685,0,1.3685,36.14,4.51,36.4203198778,134.58
2022-02-05 00:30:00,43.2185,5.98,43.6302548955,1.3685,0,1.3685,41.85,5.98,42.2750860437,134.8,42.8785,5.89,43.2811490403,1.3685,0,1.3685,41.51,5.89,41.9257939698,134.77
2022-02-05 01:00:00,44.9565,6.43,45.4140043626,1.3765,0,1.3765,43.58,6.43,44.0518024603,134.52,44.6065,6.35,45.056213137,1.3765,0,1.3765,43.23,6.35,43.6938828671,134.47
2022-02-05 01:30:00,44.274,6.24,44.7115720591,1.404,0,1.404,42.87,6.24,43.3217555046,134.22,43.924,6.15,44.3524551293,1.404,0,1.404,42.52,6.15,42.962459194,134.18
2022-02-05 02:00:00,42.4495,6.08,42.8827057245,1.4495,0,1.4495,41.0,6.08,41.4483582305,134.22,42.1195,5.99,42.543300063,1.4495,0,1.4495,40.67,5.99,41.1087460281,134.18
2022-02-05 02:30:00,42.468,5.66,42.843513208,1.498,0,1.498,40.97,5.66,41.3591162865,134.64,42.128,5.57,42.4946265309,1.498,0,1.498,40.63,5.57,41.0100207266,134.59
2022-02-05 03:00:00,41.64,5.34,41.9810099926,1.46,0,1.46,40.18,5.34,40.5332949561,134.46,41.32,5.27,41.6547152193,1.46,0,1.46,39.86,5.27,40.2068713033,134.41
2022-02-05 03:30:00,39.919,5.27,40.2653630432,1.389,0,1.389,38.53,5.27,38.8887361584,134.32,39.619,5.19,39.9574931771,1.389,0,1.389,38.23,5.19,38.5806816943,134.28
2022-02-05 04:00:00,39.3315,4.76,39.6184867486,1.3815,0,1.3815,37.95,4.76,38.2473541569,134.51,39.0215,4.69,39.3023353282,1.3815,0,1.3815,37.64,4.69,37.931065105,134.48
2022-02-05 04:30:00,39.529,4.58,39.7934446988,1.389,0,1.389,38.14,4.58,38.4140078617,134.76,39.229,4.51,39.4873972427,1.389,0,1.389,37.84,4.51,38.1078167834,134.74
2022-02-05 05:00:00,38.649,4.4,38.8986529458,1.399,0,1.399,37.25,4.4,37.5089655949,134.9,38.339,4.33,38.5827399364,1.399,0,1.399,36.94,4.33,37.1929092705,134.88
2022-02-05 05:30:00,39.144,4.01,39.3488606697,1.444,0,1.444,37.7,4.01,37.9126641111,134.99,38.834,3.94,39.0333595275,1.444,0,1.444,37.39,3.94,37.5970171689,134.98
2022-02-05 06:00:00,39.594,4.05,39.8005946689,1.504,0,1.504,38.09,4.05,38.3047072825,134.43,39.294,3.99,39.4960572209,1.504,0,1.504,37.79,3.99,38.0000552631,134.39
2022-02-05 06:30:00,41.122,4.43,41.3599296905,1.612,0,1.612,39.51,4.43,39.757577894,134.25,40.792,4.36,41.0243447723,1.612,0,1.612,39.18,4.36,39.421846735,134.21
2022-02-05 07:00:00,41.924,5.71,42.3110609179,1.534,0,1.534,40.39,5.71,40.7916192373,133.67,41.594,5.62,41.9719577337,1.534,0,1.534,40.06,5.62,40.4522928893,133.64
2022-02-05 07:30:00,43.809,6.57,44.2989094787,1.569,0,1.569,42.24,6.57,42.747894685,134.19,43.459,6.49,43.9409237613,1.569,0,1.569,41.89,6.49,42.3897652742,134.16
2022-02-05 08:00:00,49.0465,6.54,49.4806099624,6.8865,0,6.8865,42.16,6.54,42.6642379517,133.86,48.7065,6.44,49.1304054761,6.8865,0,6.8865,41.82,6.44,42.3129530995,133.82
2022-02-05 08:30:00,49.083,7.88,49.7115206869,4.233,0,4.233,44.85,7.88,45.5369838703,133.86,48.713,7.78,49.3303635604,4.233,0,4.233,44.48,7.78,45.155274332,133.82
2022-02-05 09:00:00,52.7605,8.78,53.4860613642,10.3505,0,10.3505,42.41,8.78,43.3093119317,134.02,52.4205,8.67,53.1326426997,10.3505,0,10.3505,42.07,8.67,42.9540894444,133.98
2022-02-05 09:30:00,55.5095,9.04,56.2407876034,15.0595,0,15.0595,40.45,9.04,41.4478479538,134.02,55.1795,8.94,55.8990234284,15.0595,0,15.0595,40.12,8.94,41.103990074,133.98
2022-02-05 10:00:00,63.131,9.2,63.7978303785,25.361,0,25.361,37.77,9.2,38.874321859,134.18,62.841,9.09,63.4950343019,25.361,0,25.361,37.48,9.09,38.5665463841,134.15
2022-02-05 10:30:00,67.2665,8.44,67.7939202455,36.8265,0,36.8265,30.44,8.44,31.5884029353,134.29,67.0265,8.33,67.5421394557,36.8265,0,36.8265,30.2,8.33,31.3277656401,134.27
2022-02-05 11:00:00,67.9275,8.21,68.4218485299,39.8475,0,39.8475,28.08,8.21,29.2556063003,134.66,67.6975,8.12,68.1827390639,39.8475,0,39.8475,27.85,8.12,29.0096001351,134.64
2022-02-05 11:30:00,70.941,8.53,71.4519865434,43.071,0,43.071,27.87,8.53,29.1461455428,134.91,70.721,8.43,71.2216592126,43.071,0,43.071,27.65,8.43,28.9065286743,134.89
2022-02-05 12:00:00,68.8585,0.02,68.8585029045,43.1885,0,43.1885,25.67,0.02,25.6700077912,134.99,69.0085,10.47,69.7982376013,43.1885,0,43.1885,25.82,10.47,27.8620404852,134.98
2022-02-05 12:30:00,67.264,-5.7,67.5050790385,40.094,0,40.094,27.17,-5.7,27.7614642986,133.62,67.724,13.42,69.0408326717,40.094,0,40.094,27.63,13.42,30.7166616025,133.61
2022-02-05 13:00:00,66.9075,-6.01,67.1768833472,42.0975,0,42.0975,24.81,-6.01,25.5275576583,132.23,67.3575,13.17,68.6329491298,42.0975,0,42.0975,25.26,13.17,28.4871286724,132.23
2022-02-05 13:30:00,57.931,-6.2,58.2618293654,25.251,0,25.251,32.68,-6.2,33.2629283137,132.43,58.371,12.92,59.7837774066,25.251,0,25.251,33.12,12.92,35.5508199624,132.44
2022-02-05 14:00:00,55.205,-6.06,55.5366151741,18.875,0,18.875,36.33,-6.06,36.8319494461,132.22,55.645,13.05,57.154776922,18.875,0,18.875,36.77,13.05,39.0171167566,132.23
2022-02-05 14:30:00,52.144,-6.14,52.504250647,14.164,0,14.164,37.98,-6.14,38.4731074908,132.22,52.574,12.98,54.1526165203,14.164,0,14.164,38.41,12.98,40.5439082971,132.23
2022-02-05 15:00:00,53.9325,-6.49,54.3215855462,17.8825,0,17.8825,36.05,-6.49,36.6295318015,132.33,54.3725,12.67,55.829182837,17.8825,0,17.8825,36.49,12.67,38.6270501074,132.33
2022-02-05 15:30:00,52.039,-6.55,52.4495950509,14.079,0,14.079,37.96,-6.55,38.520956634,132.43,52.479,12.62,53.9750853728,14.079,0,14.079,38.4,12.62,40.4205937611,132.42
2022-02-05 16:00:00,49.8535,-6.31,50.2512443851,9.0835,0,9.0835,40.77,-6.31,41.2554117662,132.43,50.2735,12.79,51.8749352024,9.0835,0,9.0835,41.19,12.79,43.1300382564,132.42
2022-02-05 16:30:00,48.297,-5.19,48.5750585074,3.767,0,3.767,44.53,-5.19,44.831428708,132.3,48.707,13.72,50.6024727558,3.767,0,3.767,44.94,13.72,46.9876792362,132.28
2022-02-05 17:00:00,51.5815,8.43,52.2658209756,1.9815,0,1.9815,49.6,8.43,50.3112800473,131.64,51.2615,10.33,52.2919714894,1.9815,0,1.9815,49.28,10.33,50.3510407042,131.6
2022-02-05 17:30:00,53.8825,10.81,54.9561634965,1.4225,0,1.4225,52.46,10.81,53.562185355,133.2,53.4525,10.69,54.5109700542,1.4225,0,1.4225,52.03,10.69,53.1168240767,133.15
2022-02-05 18:00:00,55.6455,11.36,56.7932326096,1.3855,0,1.3855,54.26,11.36,55.4364248486,132.85,55.2155,11.23,56.3459345494,1.3855,0,1.3855,53.83,11.23,54.9889243394,132.83
2022-02-05 18:30:00,56.0915,10.48,57.0621308071,1.3915,0,1.3915,54.7,10.48,55.6948866594,132.42,55.6615,10.36,56.6174194241,1.3915,0,1.3915,54.27,10.36,55.25,132.39
2022-02-05 19:00:00,55.116,9.74,55.9700013936,1.416,0,1.416,53.7,9.74,54.576163295,132.86,54.686,9.62,55.5256967178,1.416,0,1.416,53.27,9.62,54.1316663331,132.84
2022-02-05 19:30:00,51.686,9.38,52.5302483908,1.426,0,1.426,50.26,9.38,51.1278006568,133.11,51.276,9.27,52.1072075245,1.426,0,1.426,49.85,9.27,50.7045895359,133.1
2022-02-05 20:00:00,50.2545,8.58,50.9816748474,1.4344999999999999,0,1.4344999999999999,48.82,8.58,49.5682236922,133.34,49.8645,8.47,50.578743166,1.4344999999999999,0,1.4344999999999999,48.43,8.47,49.1650872063,133.32
2022-02-05 20:30:00,49.5525,7.83,50.1673116307,1.4625,0,1.4625,48.09,7.83,48.7232695947,133.7,49.1725,7.73,49.7763764877,1.4625,0,1.4625,47.71,7.73,48.3321528591,133.68
2022-02-05 21:00:00,48.6115,7.3,49.156565505,1.4915,0,1.4915,47.12,7.3,47.6821182415,133.7,48.2315,7.2,48.7659470558,1.4915,0,1.4915,46.74,7.2,47.2913057549,133.68
2022-02-05 21:30:00,45.883,6.49,46.3397215033,1.5030000000000001,0,1.5030000000000001,44.38,6.49,44.8520289396,133.56,45.533,6.4,45.9805838262,1.5030000000000001,0,1.5030000000000001,44.03,6.4,44.4927061438,133.56
2022-02-05 22:00:00,43.593,5.83,43.9811158226,1.5230000000000001,0,1.5230000000000001,42.07,5.83,42.4720355057,134.08,43.253,5.74,43.6322083901,1.5230000000000001,0,1.5230000000000001,41.73,5.74,42.1229213137,134.07
2022-02-05 22:30:00,42.5925,4.86,42.8688774783,1.6025,0,1.6025,40.99,4.86,41.2771086681,134.77,42.2625,4.79,42.5330813162,1.6025,0,1.6025,40.66,4.79,40.941173652,134.77
2022-02-05 23:00:00,40.735,4.17,40.9478830344,1.645,0,1.645,39.09,4.17,39.311792124,134.86,40.375,3.33,40.5120910964,1.645,0,1.645,38.73,3.33,38.8728928689,134.85
2022-02-05 23:30:00,39.814,3.02,39.9283733202,1.584,0,1.584,38.23,3.02,38.349097773,134.08,39.504,2.95,39.6139939415,1.584,0,1.584,37.92,2.95,38.0345750601,134.08
2022-02-06 00:00:00,38.901,2.91,39.0096898347,1.581,0,1.581,37.32,2.91,37.433280647,133.33,38.591,2.84,38.6953599415,1.581,0,1.581,37.01,2.84,37.1188052071,133.34
2022-02-06 00:30:00,44.6045,4.17,44.7989990988,1.6345,0,1.6345,42.97,4.17,43.1718635224,133.33,44.2445,4.1,44.4340610371,1.6345,0,1.6345,42.61,4.1,42.8067996935,133.34
2022-02-06 01:00:00,46.0485,4.64,46.2816805253,1.5885,0,1.5885,44.46,4.64,44.7014675374,132.61,45.6885,4.5600000000000005,45.9154944681,1.5885,0,1.5885,44.1,4.5600000000000005,44.3351282845,132.6
2022-02-06 01:30:00,45.31,4.53,45.5358869465,1.6400000000000001,0,1.6400000000000001,43.67,4.53,43.9043255272,132.14,44.96,4.46,45.1806728591,1.6400000000000001,0,1.6400000000000001,43.32,4.46,43.5489839147,132.13
2022-02-06 02:00:00,43.668,4.2,43.8695136057,1.6680000000000001,0,1.6680000000000001,42.0,4.2,42.2094776087,132.47,43.328,4.13,43.5243895305,1.6680000000000001,0,1.6680000000000001,41.66,4.13,41.8642150291,132.46
2022-02-06 02:30:00,43.3875,4.3,43.6000591313,1.7375,0,1.7375,41.65,4.3,41.8713804406,132.96,43.0475,4.23,43.2548281265,1.7375,0,1.7375,41.31,4.23,41.5260039012,132.96
2022-02-06 03:00:00,42.351,4.03,42.54230954,1.721,0,1.721,40.63,4.03,40.8293742298,133.32,42.001,3.96,42.1872682334,1.721,0,1.721,40.28,3.96,40.4741893063,133.29
2022-02-06 03:30:00,40.961,3.63,41.121532328,1.681,0,1.681,39.28,3.63,39.4473738036,133.53,40.641,3.56,40.7966234019,1.681,0,1.681,38.96,3.56,39.1223107702,133.53
2022-02-06 04:00:00,39.5205,3.2800000000000002,39.6563780526,1.6804999999999999,0,1.6804999999999999,37.84,3.2800000000000002,37.9818904216,133.53,39.2105,3.22,39.3424924255,1.6804999999999999,0,1.6804999999999999,37.53,3.22,37.6678815438,133.45
