Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-06 04:30:00,38.783,3.07,38.904318385,1.663,0,1.663,37.12,3.07,37.2467354274,133.98,38.483,3.0,38.5997576288,1.663,0,1.663,36.82,3.0,36.942014022,133.95
2022-02-06 05:00:00,38.06,3.21,38.1951266525,1.6400000000000001,0,1.6400000000000001,36.42,3.21,36.561188438,133.98,37.76,3.14,37.8903312205,1.6400000000000001,0,1.6400000000000001,36.12,3.14,36.2562270514,133.95
2022-02-06 05:30:00,37.957,3.3,38.100181745,1.617,0,1.617,36.34,3.3,36.4895272647,133.98,37.657,3.24,37.7961274339,1.617,0,1.617,36.04,3.24,36.1853450999,133.95
2022-02-06 06:00:00,37.951,3.52,38.1138924934,1.591,0,1.591,36.36,3.52,36.5299876814,134.08,37.661,3.45,37.8186914237,1.591,0,1.591,36.07,3.45,36.234616046,134.07
2022-02-06 06:30:00,38.969,3.95,39.1686795922,1.529,0,1.529,37.44,3.95,37.6477901078,134.01,38.649,3.87,38.8422720885,1.529,0,1.529,37.12,3.87,37.3211910314,133.99
2022-02-06 07:00:00,39.9895,4.34,40.2243173994,1.4695,0,1.4695,38.52,4.34,38.7637201517,133.77,39.6795,4.27,39.9085908076,1.4695,0,1.4695,38.21,4.27,38.4478477941,133.76
2022-02-06 07:30:00,40.464,4.47,40.7101485627,1.494,0,1.494,38.97,4.47,39.2255248531,133.34,40.144,4.39,40.3833237364,1.494,0,1.494,38.65,4.39,38.8985166812,133.34
2022-02-06 08:00:00,42.017,4.74,42.2835179355,1.487,0,1.487,40.53,4.74,40.8062311418,132.74,41.687,4.66,41.9466514635,1.487,0,1.487,40.2,4.66,40.4691932215,132.74
2022-02-06 08:30:00,44.986,5.39,45.3077509484,2.666,0,2.666,42.32,5.39,42.6618623597,132.41,44.636,5.31,44.9507352109,2.666,0,2.666,41.97,5.31,42.3045742208,132.41
2022-02-06 09:00:00,49.6965,-2.42,49.7553867662,6.1865,0,6.1865,43.51,-2.42,43.5772475037,132.21,49.8365,10.95,51.0252803251,6.1865,0,6.1865,43.65,10.95,45.0024999306,132.19
2022-02-06 09:30:00,53.177,-5.94,53.5077277503,14.677,0,14.677,38.5,-5.94,38.9555336249,132.73,53.547,13.13,55.1332758776,14.677,0,14.677,38.87,13.13,41.0277198976,132.72
2022-02-06 10:00:00,56.034,-5.67,56.3201389913,17.014,0,17.014,39.02,-5.67,39.4298021806,133.94,56.394,13.23,57.9250907293,17.014,0,17.014,39.38,13.23,41.5429572852,133.92
2022-02-06 10:30:00,56.57,-4.94,56.7852841853,16.85,0,16.85,39.72,-4.94,40.0260165392,133.29,56.94,13.97,58.6287003097,16.85,0,16.85,40.09,13.97,42.4543166239,133.28
2022-02-06 11:00:00,59.0735,-4.33,59.2319787129,17.9435,0,17.9435,41.13,-4.33,41.3572943989,133.51,59.4335,14.54,61.1862118639,17.9435,0,17.9435,41.49,14.54,43.9639818488,133.5
2022-02-06 11:30:00,62.1415,-4.27,62.2880319343,20.9915,0,20.9915,41.15,-4.27,41.3709487443,133.36,62.4915,14.6,64.1743529165,20.9915,0,20.9915,41.5,14.6,43.9932949437,133.35
2022-02-06 12:00:00,61.5165,-3.9699999999999998,61.6444699243,19.0765,0,19.0765,42.44,-3.9699999999999998,42.6252800577,133.36,61.8765,14.92,63.649883364,19.0765,0,19.0765,42.8,14.92,45.3260013679,133.35
2022-02-06 12:30:00,65.664,-3.64,65.7648119894,23.534,0,23.534,42.13,-3.64,42.2869542531,133.36,66.024,15.27,67.7668169239,23.534,0,23.534,42.49,15.27,45.1505592435,133.35
2022-02-06 13:00:00,62.688,-3.88,62.8079592408,20.748,0,20.748,41.94,-3.88,42.1190930577,133.51,63.038,15.0,64.7980666687,20.748,0,20.748,42.29,15.0,44.8714174057,133.5
2022-02-06 13:30:00,61.383,-3.81,61.5011283555,18.783,0,18.783,42.6,-3.81,42.7700374094,133.51,61.743,15.14,63.5721452289,18.783,0,18.783,42.96,15.14,45.5497661904,133.5
2022-02-06 14:00:00,59.6785,-4.11,59.8198584272,17.0185,0,17.0185,42.66,-4.11,42.8575279268,133.64,60.0285,14.85,61.83804098,17.0185,0,17.0185,43.01,14.85,45.5014571195,133.64
2022-02-06 14:30:00,55.804,-4.27,55.9671271015,12.904,0,12.904,42.9,-4.27,43.1119809334,133.81,56.154,14.68,58.0411415808,12.904,0,12.904,43.25,14.68,45.6734594705,133.78
2022-02-06 15:00:00,60.28,-5.02,60.4886667071,21.13,0,21.13,39.15,-5.02,39.4705320461,133.67,60.65,13.94,62.2313915962,21.13,0,21.13,39.52,13.94,41.906491144,133.64
2022-02-06 15:30:00,56.727,-4.67,56.9189022118,13.457,0,13.457,43.27,-4.67,43.5212798525,133.84,57.087,14.25,58.8386613461,13.457,0,13.457,43.63,14.25,45.8981415746,133.84
2022-02-06 16:00:00,56.999,-3.99,57.1384817877,10.159,0,10.159,46.84,-3.99,47.009634119,133.66,57.329,14.8,59.208565605,10.159,0,10.159,47.17,14.8,49.4373229453,133.64
2022-02-06 16:30:00,56.4305,-3.35,56.5298490202,7.4405,0,7.4405,48.99,-3.35,49.1044050977,133.16,56.7505,15.25,58.7637792373,7.4405,0,7.4405,49.31,15.25,51.6143255308,133.17
2022-02-06 17:00:00,57.099,-2.6,57.1581647798,3.6189999999999998,0,3.6189999999999998,53.48,-2.6,53.5431638961,132.6,57.399,15.96,59.5765625141,3.6189999999999998,0,3.6189999999999998,53.78,15.96,56.0982174405,132.59
2022-02-06 17:30:00,59.252,-2.05,59.2874523318,1.502,0,1.502,57.75,-2.05,57.7863738264,132.47,59.542,16.54,61.7966128845,1.502,0,1.502,58.04,16.54,60.3507514452,132.44
2022-02-06 18:00:00,60.8045,-1.24,60.8171424867,1.4344999999999999,0,1.4344999999999999,59.37,-1.24,59.3829478891,132.47,61.0845,17.26,63.4761667104,1.4344999999999999,0,1.4344999999999999,59.65,17.26,62.0969411485,132.44
2022-02-06 18:30:00,59.78,-1.9,59.8101864234,1.44,0,1.44,58.34,-1.9,58.3709311216,132.39,60.08,16.66,62.3471089947,1.44,0,1.44,58.64,16.66,60.9606856917,132.37
2022-02-06 19:00:00,57.0835,-2.86,57.1551010169,1.4235,0,1.4235,55.66,-2.86,55.7334298245,132.39,57.3935,15.88,59.5498802875,1.4235,0,1.4235,55.97,15.88,58.1791655148,132.37
2022-02-06 19:30:00,54.517,-3.61,54.6363925328,1.437,0,1.437,53.08,-3.61,53.2026174168,133.01,54.837,15.12,56.8833101094,1.437,0,1.437,53.4,15.12,55.4993189147,133.0
2022-02-06 20:00:00,52.332,-4.38,52.5149752356,1.3719999999999999,0,1.3719999999999999,50.96,-4.38,51.1478836317,133.01,52.662,14.38,54.590023301,1.3719999999999999,0,1.3719999999999999,51.29,14.38,53.2677059765,133.0
2022-02-06 20:30:00,50.2255,-4.95,50.4688354358,1.4755,0,1.4755,48.75,-4.95,49.0006632608,133.1,50.5555,13.89,52.4289107292,1.4755,0,1.4755,49.08,13.89,51.0076317819,133.08
2022-02-06 21:00:00,47.3115,-5.67,47.6500465084,1.5215,0,1.5215,45.79,-5.67,46.139711746,133.29,47.6415,13.27,49.4550848978,1.5215,0,1.5215,46.12,13.27,47.9911168864,133.26
2022-02-06 21:30:00,45.0475,-5.99,45.4440024233,1.4675,0,1.4675,43.58,-5.99,43.9897317564,133.58,45.4075,13.01,47.2345335136,1.4675,0,1.4675,43.94,13.01,45.8255791016,133.56
2022-02-06 22:00:00,41.985,-7.54,42.6566738624,1.385,0,1.385,40.6,-7.54,41.2942078263,133.79,42.385,11.86,44.0130415332,1.385,0,1.385,41.0,11.86,42.6809043953,133.77
2022-02-06 22:30:00,40.588,-8.89,41.5501846446,1.3679999999999999,0,1.3679999999999999,39.22,-8.89,40.21492882,132.88,41.028,10.39,42.3231483233,1.3679999999999999,0,1.3679999999999999,39.66,10.39,40.9983865536,132.85
2022-02-06 23:00:00,38.0665,-9.53,39.2412961337,1.3265,0,1.3265,36.74,-9.53,37.955875698,132.88,38.5065,9.85,39.7463588552,1.3265,0,1.3265,37.18,9.85,38.4626429149,132.85
2022-02-06 23:30:00,36.335,-9.99,37.6833162686,1.335,0,1.335,35.0,-9.99,36.3978035052,133.29,36.785,9.55,38.0044566466,1.335,0,1.335,35.45,9.55,36.7138257336,133.26
2022-02-07 00:00:00,35.9615,-0.2,35.962056146,1.3315000000000001,0,1.3315000000000001,34.63,-0.2,34.6305775291,133.74,35.8615,4.72,36.1707835449,1.3315000000000001,0,1.3315000000000001,34.53,4.72,34.8511018477,133.71
2022-02-07 00:30:00,41.798,4.41,42.0300000476,1.328,0,1.328,40.47,4.41,40.7095688997,133.51,41.458,4.35,41.685588205,1.328,0,1.328,40.13,4.35,40.3650764895,133.47
2022-02-07 01:00:00,44.2065,5.17,44.5077919274,1.3665,0,1.3665,42.84,5.17,43.1508342909,133.28,43.8565,5.09,44.1508855206,1.3665,0,1.3665,42.49,5.09,42.7937869322,133.22
2022-02-07 01:30:00,43.546,5.47,43.8882104443,1.346,0,1.346,42.2,5.47,42.5530363194,132.97,43.206,5.4,43.5421455144,1.346,0,1.346,41.86,5.4,42.2068667399,132.93
2022-02-07 02:00:00,42.3605,5.29,42.6895310381,1.3605,0,1.3605,41.0,5.29,41.3398609093,133.74,42.0205,5.21,42.3422545485,1.3605,0,1.3605,40.66,5.21,40.9924346679,133.72
2022-02-07 02:30:00,42.8195,5.13,43.1257055623,1.3595000000000002,0,1.3595000000000002,41.46,5.13,41.7761714378,134.05,42.4895,5.05,42.7885511586,1.3595000000000002,0,1.3595000000000002,41.13,5.05,41.4388634014,134.03
2022-02-07 03:00:00,42.1335,5.07,42.4374448129,1.3735,0,1.3735,40.76,5.07,41.0741098504,134.16,41.8035,5.0,42.1014561773,1.3735,0,1.3735,40.43,5.0,40.738003142,134.12
2022-02-07 03:30:00,41.1565,4.8,41.4354617719,1.4465,0,1.4465,39.71,4.8,39.9990512387,134.38,40.8365,4.72,41.1083705862,1.4465,0,1.4465,39.39,4.72,39.6717846838,134.32
2022-02-07 04:00:00,39.5165,4.52,39.774164633,1.4165,0,1.4165,38.1,4.52,38.3671786818,134.64,39.2065,4.45,39.458232883,1.4165,0,1.4165,37.79,4.45,38.0511051088,134.6
2022-02-07 04:30:00,39.0285,4.38,39.2735052198,1.4285,0,1.4285,37.6,4.38,37.8542520729,134.78,38.7185,4.31,38.9576480585,1.4285,0,1.4285,37.29,4.31,37.538249826,134.76
2022-02-07 05:00:00,38.72,4.25,38.9525467717,1.3900000000000001,0,1.3900000000000001,37.33,4.25,37.5711511668,134.78,38.42,4.18,38.6467178425,1.3900000000000001,0,1.3900000000000001,37.03,4.18,37.2651754323,134.76
2022-02-07 05:30:00,40.2165,4.51,40.4685924175,1.4565000000000001,0,1.4565000000000001,38.76,4.51,39.0215030464,134.78,39.9065,4.44,40.1527376682,1.4565000000000001,0,1.4565000000000001,38.45,4.44,38.7055047765,134.66
2022-02-07 06:00:00,42.055,5.29,42.3864025956,1.385,0,1.385,40.67,5.29,41.0125956262,134.38,41.715,5.21,42.0390928185,1.385,0,1.385,40.33,5.21,40.6651324847,134.37
2022-02-07 06:30:00,45.5415,6.47,45.9987947913,1.4215,0,1.4215,44.12,6.47,44.5918748204,134.38,45.1815,6.38,45.6297309027,1.4215,0,1.4215,43.76,6.38,44.2226412599,134.37
2022-02-07 07:00:00,50.6785,8.32,51.3569154277,1.3685,0,1.3685,49.31,8.32,50.0069845122,133.75,50.2785,8.21,50.9443977514,1.3685,0,1.3685,48.91,8.21,49.5942758794,133.71
2022-02-07 07:30:00,54.1355,9.82,55.0189491017,1.4255,0,1.4255,52.71,9.82,53.6169422851,134.03,53.7055,9.7,54.5744512593,1.4255,0,1.4255,52.28,9.7,53.1722521622,134.0
2022-02-07 08:00:00,63.4655,10.55,64.3363986422,13.7355,0,13.7355,49.73,10.55,50.8367524533,133.14,63.0555,10.42,63.9106601456,13.7355,0,13.7355,49.32,10.42,50.4087175001,133.11
2022-02-07 08:30:00,69.968,10.78,70.7935690865,23.838,0,23.838,46.13,10.78,47.372832932,132.9,69.598,10.67,70.4111532642,23.838,0,23.838,45.76,10.67,46.987514299,132.87
2022-02-07 09:00:00,73.5065,10.87,74.3058708465,28.7265,0,28.7265,44.78,10.87,46.0804220901,132.71,73.1365,10.74,73.9208714251,28.7265,0,28.7265,44.41,10.74,45.6902144884,132.67
2022-02-07 09:30:00,73.1195,11.59,74.0323536047,26.6195,0,26.6195,46.5,11.59,47.9226261801,132.63,72.7395,11.47,73.6382764617,26.6195,0,26.6195,46.12,11.47,47.5248913728,132.6
2022-02-07 10:00:00,65.9585,11.6,66.9707676696,15.8485,0,15.8485,50.11,11.6,51.4351251578,132.55,65.5585,11.47,66.5543223409,15.8485,0,15.8485,49.71,11.47,51.0161249018,132.52
2022-02-07 10:30:00,68.2385,11.05,69.1273851831,21.5485,0,21.5485,46.69,11.05,47.9797728215,132.77,67.8485,10.93,68.7232409906,21.5485,0,21.5485,46.3,10.93,47.572627634,132.72
2022-02-07 11:00:00,70.318,11.05,71.1809217698,24.088,0,24.088,46.23,11.05,47.532256416,133.14,69.938,10.92,70.7853815699,24.088,0,24.088,45.85,10.92,47.1324612131,133.11
2022-02-07 11:30:00,68.663,11.45,69.6111346625,21.583,0,21.583,47.08,11.45,48.452336373,133.01,68.283,11.32,69.2149585639,21.583,0,21.583,46.7,11.32,48.0523922401,132.97
2022-02-07 12:00:00,68.5,11.35,69.4339434283,22.35,0,22.35,46.15,11.35,47.5252038396,133.01,68.13,11.23,69.049328744,22.35,0,22.35,45.78,11.23,47.1372602089,132.97
2022-02-07 12:30:00,68.255,11.47,69.2120359836,21.035,0,21.035,47.22,11.47,48.5930993043,133.01,67.875,11.35,68.8174260271,21.035,0,21.035,46.84,11.35,48.1955195013,132.97
2022-02-07 13:00:00,68.9945,11.25,69.9056759516,21.7545,0,21.7545,47.24,11.25,48.561096569200004,132.92,68.6045,11.12,69.4998692103,21.7545,0,21.7545,46.85,11.12,48.1516032963,132.89
2022-02-07 13:30:00,68.157,10.11,68.9027484865,19.617,0,19.617,48.54,10.11,49.5816871435,132.8,67.777,10.0,68.5107417052,19.617,0,19.617,48.16,10.0,49.1872503806,132.76
2022-02-07 14:00:00,68.347,10.01,69.0761355969,20.037,0,20.037,48.31,10.01,49.3361550995,133.25,67.947,9.89,68.6629951939,20.037,0,20.037,47.91,9.89,48.9201410464,133.21
2022-02-07 14:30:00,68.1235,9.89,68.8376594042,20.2635,0,20.2635,47.86,9.89,48.8711745306,133.62,67.7335,9.77,68.4344936582,20.2635,0,20.2635,47.47,9.77,48.4649749819,133.59
2022-02-07 15:00:00,63.392,10.22,64.2105448038,13.562,0,13.562,49.83,10.22,50.8672517441,133.62,62.982,10.11,63.7882781081,13.562,0,13.562,49.42,10.11,50.4435179186,133.59
2022-02-07 15:30:00,61.727,10.2,62.564067395,8.587,0,8.587,53.14,10.2,54.1100693032,133.97,61.307,10.09,62.1317660219,8.587,0,8.587,52.72,10.09,53.676871183,133.95
2022-02-07 16:00:00,61.473,10.86,62.4249095234,5.723,0,5.723,55.75,10.86,56.7979057713,133.37,61.033,10.74,61.9707567244,5.723,0,5.723,55.31,10.74,56.3430891947,133.36
2022-02-07 16:30:00,62.42,11.83,63.5311364608,3.45,0,3.45,58.97,11.83,60.1449066838,132.89,61.94,11.72,63.0390513888,3.45,0,3.45,58.49,11.72,59.6526487258,132.86
2022-02-07 17:00:00,64.188,12.55,65.403377925,1.968,0,1.968,62.22,12.55,63.4730722433,132.63,63.698,12.41,64.8956339363,1.968,0,1.968,61.73,12.41,62.9650776224,132.58
2022-02-07 17:30:00,68.0775,12.47,69.210164761,3.3875,0,3.3875,64.69,12.47,65.8809304731,132.03,67.5675,12.35,68.6868950838,3.3875,0,3.3875,64.18,12.35,65.3574395153,132.0
2022-02-07 18:00:00,69.8235,12.73,70.9744605633,3.3935,0,3.3935,66.43,12.73,67.6387300295,132.03,69.3035,12.6,70.4395848387,3.3935,0,3.3935,65.91,12.6,67.1035624986,132.0
2022-02-07 18:30:00,69.626,11.91,70.6372987592,3.366,0,3.366,66.26,11.91,67.3218812868,132.16,69.106,11.77,70.1011564527,3.366,0,3.366,65.74,11.77,66.7853314733,132.13
2022-02-07 19:00:00,67.4225,11.01,68.3155443969,3.3725,0,3.3725,64.05,11.01,64.9894037517,132.6,66.9025,10.9,67.7846185078,3.3725,0,3.3725,63.53,10.9,64.4582880629,132.57
2022-02-07 19:30:00,63.0925,10.7,63.9933868165,1.4925000000000002,0,1.4925000000000002,61.6,10.7,62.5223959874,133.12,62.6025,10.58,63.4902307938,1.4925000000000002,0,1.4925000000000002,61.11,10.58,62.0190978651,133.08
2022-02-07 20:00:00,60.16,10.04,60.9920257083,1.34,0,1.34,58.82,10.04,59.6707130844,133.32,59.71,9.93,60.5300669089,1.34,0,1.34,58.37,9.93,59.2086294386,133.29
2022-02-07 20:30:00,57.771,9.22,58.5021097141,1.341,0,1.341,56.43,9.22,57.1782589801,132.96,57.321,9.11,58.0404095523,1.341,0,1.341,55.98,9.11,56.7164217842,132.93
2022-02-07 21:00:00,54.8345,8.43,55.4787102432,1.3445,0,1.3445,53.49,8.43,54.1502077558,132.82,54.4145,8.33,55.0484033397,1.3445,0,1.3445,53.07,8.33,53.7197710345,132.8
2022-02-07 21:30:00,52.199,7.54,52.7407546495,1.359,0,1.359,50.84,7.54,51.3960815627,133.03,51.799,7.45,52.3320064683,1.359,0,1.359,50.44,7.45,50.9872150642,133.01
2022-02-07 22:00:00,49.102,6.41,49.5186278485,1.3519999999999999,0,1.3519999999999999,47.75,6.41,48.1783208508,133.59,48.722,6.34,49.1327679253,1.3519999999999999,0,1.3519999999999999,47.37,6.34,47.7923895615,133.56
2022-02-07 22:30:00,45.8225,4.82,46.0753069035,1.3625,0,1.3625,44.46,4.82,44.7205098361,134.05,45.4525,4.74,45.698986381,1.3625,0,1.3625,44.09,4.74,44.3440604816,134.01
2022-02-07 23:00:00,43.041,4.39,43.2643014621,1.381,0,1.381,41.66,4.39,41.8906636376,134.05,42.721,4.32,42.9388663218,1.381,0,1.381,41.34,4.32,41.5651055574,134.01
2022-02-07 23:30:00,40.719,4.06,40.9209061605,1.379,0,1.379,39.34,4.06,39.5489468886,134.2,40.389,3.99,40.5856060815,1.379,0,1.379,39.01,3.99,39.2135206275,134.18
2022-02-08 00:00:00,39.4315,2.7199999999999998,39.5252019887,1.3715,0,1.3715,38.06,2.7199999999999998,38.1570701181,134.83,39.1315,2.67,39.2224832494,1.3715,0,1.3715,37.76,2.67,37.8542798109,134.8
2022-02-08 00:30:00,45.0195,3.85,45.1838232142,1.3795,0,1.3795,43.64,3.85,43.8094978287,132.99,44.6495,3.7800000000000002,44.8092205941,1.3795,0,1.3795,43.27,3.7800000000000002,43.4347936567,132.96
2022-02-08 01:00:00,46.6325,4.48,46.8472032917,1.3825,0,1.3825,45.25,4.48,45.471231564600004,132.22,46.2825,4.42,46.4930769712,1.3825,0,1.3825,44.9,4.42,45.1170300441,132.19
2022-02-08 01:30:00,45.6175,4.3,45.8197152572,1.4175,0,1.4175,44.2,4.3,44.4086703246,131.78,45.2475,4.24,45.4457242901,1.4175,0,1.4175,43.83,4.24,44.0346057096,131.76
2022-02-08 02:00:00,44.5375,3.9699999999999998,44.714089572,1.4175,0,1.4175,43.12,3.9699999999999998,43.3023706049,131.95,44.1875,3.9,44.3592736218,1.4175,0,1.4175,42.77,3.9,42.9474434629,131.93
2022-02-08 02:30:00,44.4695,3.94,44.6437009023,1.4795,0,1.4795,42.99,3.94,43.170171415,132.19,44.1195,3.89,44.2906579343,1.4795,0,1.4795,42.64,3.89,42.8170725295,132.15
2022-02-08 03:00:00,43.828,3.54,43.9707309923,1.428,0,1.428,42.4,3.54,42.547521667,132.39,43.488,3.49,43.6278150267,1.428,0,1.428,42.06,3.49,42.2045459637,132.36
2022-02-08 03:30:00,42.8935,3.29,43.019489098,1.4235,0,1.4235,41.47,3.29,41.6003004797,132.63,42.5535,3.23,42.6759096242,1.4235,0,1.4235,41.13,3.23,41.256633406,132.62
2022-02-08 04:00:00,41.5185,2.96,41.6238806726,1.4185,0,1.4185,40.1,2.96,40.2090984729,132.76,41.2085,2.91,41.3111192326,1.4185,0,1.4185,39.79,2.91,39.8962679959,132.74
2022-02-08 04:30:00,40.9405,2.8200000000000003,41.0375065062,1.4304999999999999,0,1.4304999999999999,39.51,2.8200000000000003,39.6105099689,133.04,40.6205,2.77,40.7148366109,1.4304999999999999,0,1.4304999999999999,39.19,2.77,39.2877716344,132.99
2022-02-08 05:00:00,40.1885,2.71,40.2797670332,1.4785,0,1.4785,38.71,2.71,38.8047445553,133.04,39.8685,2.67,39.9578051481,1.4785,0,1.4785,38.39,2.67,38.4827363892,132.99
2022-02-08 05:30:00,40.61,3.1,40.7281487426,1.4100000000000001,0,1.4100000000000001,39.2,3.1,39.3223854821,133.04,40.29,3.04,40.4045257366,1.4100000000000001,0,1.4100000000000001,38.88,3.04,38.9986666439,132.99
2022-02-08 06:00:00,42.0675,3.7199999999999998,42.2316582228,1.4175,0,1.4175,40.65,3.7199999999999998,40.8198591374,132.95,41.7275,3.67,41.8885802606,1.4175,0,1.4175,40.31,3.67,40.4767217052,132.99
2022-02-08 06:30:00,45.9,1.22,45.916210645,1.51,0,1.51,44.39,1.22,44.4067618725,132.49,45.56,1.9100000000000001,45.6000186403,1.51,0,1.51,44.05,1.9100000000000001,44.091389182,132.46
2022-02-08 07:00:00,49.156,2.12,49.2016944424,1.536,0,1.536,47.62,2.12,47.6671668971,133.64,48.766,1.85,48.8010784307,1.536,0,1.536,47.23,1.85,47.2662183806,133.6
2022-02-08 07:30:00,52.1005,5.32,52.3714091872,1.4005,0,1.4005,50.7,5.32,50.9783522684,132.78,51.6805,5.24,51.9454683322,1.4005,0,1.4005,50.28,5.24,50.5523095417,132.74
2022-02-08 08:00:00,54.176,6.89,54.6123710893,1.416,0,1.416,52.76,6.89,53.207985303,132.78,53.756,6.8,54.184384614,1.416,0,1.416,52.34,6.8,52.7798787418,132.74
2022-02-08 08:30:00,55.807,8.01,56.3789087248,2.077,0,2.077,53.73,8.01,54.3237793236,133.34,55.367,7.91,55.929176545,2.077,0,2.077,53.29,7.91,53.8738545122,133.32
2022-02-08 09:00:00,57.602,8.19,58.1813243576,4.152,0,4.152,53.45,8.19,54.0738254611,132.96,57.172,8.09,57.7415420993,4.152,0,4.152,53.02,8.09,53.6336508174,132.93
2022-02-08 09:30:00,60.6555,8.57,61.257934835,7.4355,0,7.4355,53.22,8.57,53.9055961844,132.96,60.2255,8.47,60.8181860158,7.4355,0,7.4355,52.79,8.47,53.4651755819,132.93
2022-02-08 10:00:00,62.8335,8.6,63.4193087494,10.663499999999999,0,10.663499999999999,52.17,8.6,52.8740853349,132.96,62.4235,8.5,62.9995504131,10.663499999999999,0,10.663499999999999,51.76,8.5,52.4532896966,132.93
2022-02-08 10:30:00,64.2955,7.95,64.7851357971,13.4555,0,13.4555,50.84,7.95,51.4578283646,133.21,63.8855,7.86,64.3672021316,13.4555,0,13.4555,50.43,7.86,51.0388528476,133.16
2022-02-08 11:00:00,64.1905,8.01,64.6883327212,14.6105,0,14.6105,49.58,8.01,50.2228682972,133.21,63.7905,7.92,64.2802791706,14.6105,0,14.6105,49.18,7.92,49.8136407021,133.16
2022-02-08 11:30:00,64.5505,8.13,65.0604638029,16.3105,0,16.3105,48.24,8.13,48.9202872028,133.34,64.1705,8.04,64.6722094122,16.3105,0,16.3105,47.86,8.04,48.5306212612,133.32
2022-02-08 12:00:00,65.939,8.22,66.4493801401,19.269,0,19.269,46.67,8.22,47.3883667159,133.75,65.569,8.11,66.0686450671,19.269,0,19.269,46.3,8.11,47.0049157004,133.73
2022-02-08 12:30:00,65.8515,8.41,66.3863551662,18.5315,0,18.5315,47.32,8.41,48.0615282737,133.75,65.4715,8.31,65.9967681955,18.5315,0,18.5315,46.94,8.31,47.6699035032,133.73
2022-02-08 13:00:00,65.2915,8.24,65.8094033725,17.5215,0,17.5215,47.77,8.24,48.4754628652,133.75,64.9015,8.14,65.4099709696,17.5215,0,17.5215,47.38,8.14,48.0741510585,133.73
2022-02-08 13:30:00,63.761,7.96,64.2559469699,16.501,0,16.501,47.26,7.96,47.9256632714,133.67,63.381,7.86,63.8665073493,16.501,0,16.501,46.88,7.86,47.5343454778,133.64
2022-02-08 14:00:00,60.6325,7.52,61.0970576726,12.2525,0,12.2525,48.38,7.52,48.9609517881,134.41,60.2525,7.42,60.7076614296,12.2525,0,12.2525,48.0,7.42,48.5701183857,134.36
2022-02-08 14:30:00,59.2115,7.95,59.7428174114,9.9215,0,9.9215,49.29,7.95,49.9270127286,134.81,58.8115,7.84,59.331763266,9.9215,0,9.9215,48.89,7.84,49.514621073,134.78
2022-02-08 15:00:00,58.6685,7.92,59.2006696943,8.8385,0,8.8385,49.83,7.92,50.4554783943,134.81,58.2785,7.82,58.8008159999,8.8385,0,8.8385,49.44,7.82,50.0546301555,134.78
2022-02-08 15:30:00,58.4645,7.88,58.9931535032,8.2245,0,8.2245,50.24,7.88,50.8542230301,134.93,58.0645,7.77,58.5820711502,8.2245,0,8.2245,49.84,7.77,50.4420310852,134.88
2022-02-08 16:00:00,57.914,8.37,58.5157098222,4.744,0,4.744,53.17,8.37,53.8247693911,134.82,57.484,8.26,58.074416536,4.744,0,4.744,52.74,8.26,53.3829111233,134.78
2022-02-08 16:30:00,58.8595,9.11,59.5603294169,2.6195,0,2.6195,56.24,9.11,56.9730611781,134.49,58.3995,9.0,59.0889295913,2.6195,0,2.6195,55.78,9.0,56.5014017525,134.46
2022-02-08 17:00:00,61.1495,9.82,61.9329778894,1.5594999999999999,0,1.5594999999999999,59.59,9.82,60.3937124211,134.06,60.6795,9.7,61.4499122884,1.5594999999999999,0,1.5594999999999999,59.12,9.7,59.9104698696,134.0
2022-02-08 17:30:00,65.185,10.4,66.009425274,3.335,0,3.335,61.85,10.4,62.7182788348,133.37,64.685,10.27,65.4952068857,3.335,0,3.335,61.35,10.27,62.203660664,133.28
2022-02-08 18:00:00,67.1635,10.46,67.9731368428,3.2035,0,3.2035,63.96,10.46,64.8096690317,132.67,66.6635,10.35,67.4621726025,3.2035,0,3.2035,63.46,10.35,64.2984766538,132.63
2022-02-08 18:30:00,66.9765,9.65,67.6681169551,3.1965,0,3.1965,63.78,9.65,64.5058981799,133.01,66.4765,9.53,67.156131159,3.1965,0,3.1965,63.28,9.53,63.99358796,132.96
2022-02-08 19:00:00,64.8275,8.77,65.4180224116,3.0575,0,3.0575,61.77,8.77,62.3894686626,133.01,64.3375,8.66,64.9177133474,3.0575,0,3.0575,61.28,8.66,61.8888843008,132.96
2022-02-08 19:30:00,62.3675,8.19,62.9029502985,1.1675,0,1.1675,61.2,8.19,61.74557555,133.47,61.8875,8.1,62.4153238897,1.1675,0,1.1675,60.72,8.1,61.2578843905,133.43
2022-02-08 20:00:00,60.0405,7.45,60.5009433005,1.0305,0,1.0305,59.01,7.45,59.4784212971,133.33,59.5705,7.36,60.0234460045,1.0305,0,1.0305,58.54,7.36,59.0008576209,133.28
2022-02-08 20:30:00,57.396,6.51,57.7640105602,1.186,0,1.186,56.21,6.51,56.5857243481,133.46,56.956,6.42,57.3166846215,1.186,0,1.186,55.77,6.42,56.1383051044,133.43
2022-02-08 21:00:00,55.3915,5.68,55.6819600252,1.2315,0,1.2315,54.16,5.68,54.4570289311,133.81,54.9615,5.6,55.2460539971,1.2315,0,1.2315,53.73,5.6,54.021041271,133.77
2022-02-08 21:30:00,52.44,4.64,52.6448781934,1.24,0,1.24,51.2,4.64,51.4098200736,134.11,52.04,4.57,52.2402766072,1.24,0,1.24,50.8,4.57,51.0051458188,134.08
2022-02-08 22:00:00,49.327,3.55,49.4545794543,1.187,0,1.187,48.14,3.55,48.270716796,134.36,48.937,3.49,49.0612889048,1.187,0,1.187,47.75,3.49,47.8773704374,134.33
2022-02-08 22:30:00,46.225,3.37,46.3476809021,1.2850000000000001,0,1.2850000000000001,44.94,3.37,45.0661791147,134.78,45.865,3.03,45.9649771565,1.2850000000000001,0,1.2850000000000001,44.58,3.03,44.6828524157,134.75
2022-02-08 23:00:00,42.997,3.7199999999999998,43.1576228377,1.227,0,1.227,41.77,3.7199999999999998,41.9353228198,134.17,42.657,3.67,42.8145833683,1.227,0,1.227,41.43,3.67,41.5922324479,134.15
2022-02-08 23:30:00,41.077,2.98,41.1849527012,1.217,0,1.217,39.86,2.98,39.9712396605,133.15,40.757,2.93,40.8621823818,1.217,0,1.217,39.54,2.93,39.6484110653,133.12
2022-02-09 00:00:00,40.0935,2.89,40.1975228372,1.2335,0,1.2335,38.86,2.89,38.9673157916,132.8,39.7735,2.83,39.874054249,1.2335,0,1.2335,38.54,2.83,38.6437640506,132.73
2022-02-09 00:30:00,45.812,4.19,46.0032112357,1.272,0,1.272,44.54,4.19,44.7366482875,132.8,45.442,4.14,45.6301979395,1.272,0,1.272,44.17,4.14,44.3635943088,132.73
2022-02-09 01:00:00,47.5815,2.55,47.6497811354,1.3115,0,1.3115,46.27,2.55,46.3402136378,132.0,47.2215,2.76,47.3020894068,1.3115,0,1.3115,45.91,2.76,45.9928874936,131.93
2022-02-09 01:30:00,46.444,0.41000000000000003,46.4458096711,1.334,0,1.334,45.11,0.41000000000000003,45.1118631848,134.53,46.084,0.37,46.0854853072,1.334,0,1.334,44.75,0.37,44.7515295828,134.47
2022-02-09 02:00:00,44.8205,-0.11,44.8206349827,1.3305,0,1.3305,43.49,-0.11,43.4901391122,134.53,44.4705,-0.13,44.4706900132,1.3305,0,1.3305,43.14,-0.13,43.1401958735,134.47
2022-02-09 02:30:00,44.6875,-0.03,44.6875100699,1.4475,0,1.4475,43.24,-0.03,43.240010407,134.94,44.3375,-0.04,44.3375180434,1.4475,0,1.4475,42.89,-0.04,42.8900186524,134.92
2022-02-09 03:00:00,43.813,-0.18,43.8133697517,1.353,0,1.353,42.46,-0.18,42.4603815338,135.1,43.463,-0.44,43.4652271247,1.353,0,1.353,42.11,-0.44,42.1122986787,135.07
2022-02-09 03:30:00,42.566,0.92,42.5759410466,1.416,0,1.416,41.15,0.92,41.1602830408,134.89,42.216,0.87,42.224963659,1.416,0,1.416,40.8,0.87,40.8092746811,134.86
2022-02-09 04:00:00,41.505,0.58,41.509052326,1.375,0,1.375,40.13,0.58,40.1341911592,133.03,41.185,0.54,41.1885399717,1.375,0,1.375,39.81,0.54,39.8136622279,132.99
2022-02-09 04:30:00,40.799,0.45,40.801481603,1.399,0,1.399,39.4,0.45,39.4025697132,133.29,40.469,0.4,40.4709767735,1.399,0,1.399,39.07,0.4,39.0720475532,133.28
2022-02-09 05:00:00,40.543,0.44,40.5453875182,1.403,0,1.403,39.14,0.44,39.1424730951,133.29,40.223,0.4,40.2249888626,1.403,0,1.403,38.82,0.4,38.8220607387,133.19
2022-02-09 05:30:00,41.4185,1.04,41.4315549099,1.2985,0,1.2985,40.12,1.04,40.1334772976,133.29,41.0985,0.99,41.1104220636,1.2985,0,1.2985,39.8,0.99,39.8123109101,133.19
2022-02-09 06:00:00,42.83,1.9500000000000002,42.8743676338,1.33,0,1.33,41.5,1.9500000000000002,41.5457879935,133.73,42.49,1.8900000000000001,42.5320138249,1.33,0,1.33,41.16,1.8900000000000001,41.2033700078,133.7
2022-02-09 06:30:00,46.8225,3.43,46.9479648787,1.3425,0,1.3425,45.48,3.43,45.6091580716,133.91,46.4425,3.37,46.5646078718,1.3425,0,1.3425,45.1,3.37,45.2257327193,133.88
2022-02-09 07:00:00,50.5695,4.89,50.8053779658,1.3094999999999999,0,1.3094999999999999,49.26,4.89,49.5021181365,132.96,50.1695,4.8100000000000005,50.3995518854,1.3094999999999999,0,1.3094999999999999,48.86,4.8100000000000005,49.0961882431,132.92
2022-02-09 07:30:00,54.4825,5.28,54.7377493714,1.3725,0,1.3725,53.11,5.28,53.3718137222,132.49,54.0625,5.46,54.3375147228,1.3725,0,1.3725,52.69,5.46,52.9721407912,132.47
2022-02-09 08:00:00,56.089,5.92,56.4005524884,1.329,0,1.329,54.76,5.92,55.0790704351,133.48,55.649,5.84,55.9545958881,1.329,0,1.329,54.32,5.84,54.6330303022,133.45
2022-02-09 08:30:00,58.37,6.48,58.7285901414,4.5,0,4.5,53.87,6.48,54.2583385297,133.67,57.95,6.4,58.3023370029,4.5,0,4.5,53.45,6.4,53.8317982237,133.63
2022-02-09 09:00:00,58.1175,6.02,58.4284537383,6.8175,0,6.8175,51.3,6.02,51.6520125455,134.14,57.6975,5.94,58.0024577604,6.8175,0,6.8175,50.88,5.94,51.2255600262,134.08
2022-02-09 09:30:00,59.6895,6.52,60.0445402202,8.9595,0,8.9595,50.73,6.52,51.1472706994,134.3,59.2995,6.44,59.6481709715,8.9595,0,8.9595,50.34,6.44,50.7502630535,134.28
2022-02-09 10:00:00,63.277,6.09,63.5693859417,15.397,0,15.397,47.88,6.09,48.2657487252,134.46,62.897,6.0,63.1825340502,15.397,0,15.397,47.5,6.0,47.8774477181,134.41
2022-02-09 10:30:00,65.579,5.07,65.7746922532,22.409,0,22.409,43.17,5.07,43.4666975971,134.84,65.229,4.99,65.4195883585,22.409,0,22.409,42.82,4.99,43.109772674,134.8
2022-02-09 11:00:00,66.25,4.9,66.4309604025,24.42,0,24.42,41.83,4.9,42.1160171431,134.94,65.91,4.82,66.0860083528,24.42,0,24.42,41.49,4.82,41.7690375757,134.9
2022-02-09 11:30:00,62.239,4.76,62.4207555305,20.329,0,20.329,41.91,4.76,42.1794464165,135.09,61.909,4.68,62.0856398936,20.329,0,20.329,41.58,4.68,41.8425477236,135.01
2022-02-09 12:00:00,63.505,4.58,63.6699412989,22.775,0,22.775,40.73,4.58,40.9866966222,135.09,63.175,4.51,63.3357776063,22.775,0,22.775,40.4,4.51,40.6509544783,135.01
2022-02-09 12:30:00,63.1895,5.19,63.4022792197,20.7895,0,20.7895,42.4,5.19,42.716461698,134.99,62.8495,5.11,63.0568929638,20.7895,0,20.7895,42.06,5.11,42.3692777847,135.01
2022-02-09 13:00:00,64.0745,5.34,64.2966340507,20.3245,0,20.3245,43.75,5.34,44.0746877471,134.72,63.7145,5.25,63.9304310188,20.3245,0,20.3245,43.39,5.25,43.7064594768,134.7
2022-02-09 13:30:00,60.801,5.36,61.0368020214,13.891,0,13.891,46.91,5.36,47.2152274166,134.33,60.431,5.28,60.6612245261,13.891,0,13.891,46.54,5.28,46.8385524968,134.28
2022-02-09 14:00:00,61.005,5.87,61.2867597855,13.525,0,13.525,47.48,5.87,47.8414809553,134.33,60.625,5.79,60.9008598051,13.525,0,13.525,47.1,5.79,47.4545477273,134.28
2022-02-09 14:30:00,59.9065,6.06,60.2122275144,12.3665,0,12.3665,47.54,6.06,47.9246825759,134.18,59.5265,5.96,59.8241239154,12.3665,0,12.3665,47.16,5.96,47.5351154411,134.14
2022-02-09 15:00:00,58.05,5.88,58.3470384853,9.23,0,9.23,48.82,5.88,49.1728258289,134.18,57.66,5.79,57.9499758412,9.23,0,9.23,48.43,5.79,48.7748808302,134.14
2022-02-09 15:30:00,57.937,5.48,58.1955871953,7.747,0,7.747,50.19,5.48,50.4882808184,134.18,57.537,5.39,57.7889130284,7.747,0,7.747,49.79,5.39,50.0808965575,134.14
2022-02-09 16:00:00,58.006,5.82,58.297242096,5.466,0,5.466,52.54,5.82,52.8613658545,133.98,57.576,5.75,57.8624081421,5.466,0,5.466,52.11,5.75,52.4262777622,133.94
2022-02-09 16:30:00,59.915,6.23,60.2380288937,5.395,0,5.395,54.52,6.23,54.8747965828,133.7,59.485,6.14,59.8010436782,5.395,0,5.395,54.09,6.14,54.4373741101,133.69
2022-02-09 17:00:00,67.8325,6.87,68.1795053975,12.0725,0,12.0725,55.76,6.87,56.1816206601,133.35,67.3925,6.77,67.7316909301,12.0725,0,12.0725,55.32,6.77,55.7327130149,133.33
2022-02-09 17:30:00,70.673,7.69,71.0901472006,11.313,0,11.313,59.36,7.69,59.8560414662,133.06,70.193,7.6,70.6032382331,11.313,0,11.313,58.88,7.6,59.3684630086,133.02
2022-02-09 18:00:00,75.392,7.18,75.7331239551,18.202,0,18.202,57.19,7.18,57.6389495047,132.87,74.942,7.09,75.2766329215,18.202,0,18.202,56.74,7.09,57.1812530468,132.84
2022-02-09 18:30:00,74.496,6.72,74.7984787011,17.486,0,17.486,57.01,6.72,57.4046905749,133.04,74.036,6.63,74.3322688743,17.486,0,17.486,56.55,6.63,56.9373287045,133.01
2022-02-09 19:00:00,70.365,6.82,70.6947354829,12.205,0,12.205,58.16,6.82,58.5585006639,133.37,69.905,6.73,70.2282131696,12.205,0,12.205,57.7,6.73,58.091160257,133.32
2022-02-09 19:30:00,61.089,6.22,61.4048395568,1.189,0,1.189,59.9,6.22,60.2220756866,133.51,60.619,6.14,60.9291618275,1.189,0,1.189,59.43,6.14,59.7463346156,133.48
2022-02-09 20:00:00,58.583,5.28,58.8204580822,0.6930000000000001,0,0.6930000000000001,57.89,5.28,58.1302890067,133.68,58.123,5.21,58.3560384965,0.6930000000000001,0,0.6930000000000001,57.43,5.21,57.6658391077,133.64
2022-02-09 20:30:00,57.2055,4.11,57.3529539802,0.7255,0,0.7255,56.48,4.11,56.6293431006,133.97,56.7655,4.04,56.9090817906,0.7255,0,0.7255,56.04,4.04,56.1854358353,133.95
2022-02-09 21:00:00,54.847,3.03,54.9306317914,0.777,0,0.777,54.07,3.03,54.1548317327,134.22,54.417,2.98,54.4985347418,0.777,0,0.777,53.64,2.98,53.7227140044,134.18
2022-02-09 21:30:00,52.756,1.9300000000000002,52.7912912894,0.796,0,0.796,51.96,1.9300000000000002,51.9958315637,134.88,52.346,1.87,52.3793911381,0.796,0,0.796,51.55,1.87,51.583906405,134.83
2022-02-09 22:00:00,49.442,0.88,49.4498307783,0.712,0,0.712,48.73,0.88,48.7379451762,134.88,49.042,0.85,49.049365582,0.712,0,0.712,48.33,0.85,48.3374740755,134.83
2022-02-09 22:30:00,46.497,0.15,46.4972419505,0.837,0,0.837,45.66,0.15,45.6602463857,135.19,46.127,0.1,46.1271083963,0.837,0,0.837,45.29,0.1,45.2901103995,135.15
2022-02-09 23:00:00,43.404,-0.85,43.4123221678,0.894,0,0.894,42.51,-0.85,42.5184971512,135.31,43.044,-1.3599999999999999,43.0654796328,0.894,0,0.894,42.15,-1.3599999999999999,42.1719349805,135.26
2022-02-09 23:30:00,39.3695,-4.79,39.6598238807,0.8695,0,0.8695,38.5,-4.79,38.7968310562,134.93,39.0595,-4.78,39.3508950375,0.8695,0,0.8695,38.19,-4.78,38.4879786427,134.88
2022-02-10 00:00:00,37.952,-5.16,38.3011736635,0.9420000000000001,0,0.9420000000000001,37.01,-5.16,37.3679769321,132.41,37.652,-5.15,38.0025736497,0.9420000000000001,0,0.9420000000000001,36.71,-5.15,37.0694834062,132.38
2022-02-10 00:30:00,43.232,-3.71,43.3908967872,0.892,0,0.892,42.34,-3.71,42.5022317061,132.28,42.872,-3.7,43.0313651189,0.892,0,0.892,41.98,-3.7,42.1427384018,132.22
2022-02-10 01:00:00,44.928,-3.25,45.0453958136,0.858,0,0.858,44.07,-3.25,44.1896752647,131.6,44.568,-3.24,44.6856154036,0.858,0,0.858,43.71,-3.24,43.8299178644,131.56
2022-02-10 01:30:00,44.021,-3.67,44.1737177629,0.901,0,0.901,43.12,-3.67,43.2758974488,131.56,43.661,-3.66,43.8141360864,0.901,0,0.901,42.76,-3.66,42.9163511963,131.52
2022-02-10 02:00:00,42.8405,-4.13,43.0391140737,0.9705,0,0.9705,41.87,-4.13,42.0731957427,131.56,42.4905,-4.13,42.690742442,0.9705,0,0.9705,41.52,-4.13,41.7249002395,131.52
2022-02-10 02:30:00,42.9955,-4.31,43.2109837917,0.9755,0,0.9755,42.02,-4.31,42.2404604615,131.4,42.6555,-4.28,42.8696871956,0.9755,0,0.9755,41.68,-4.28,41.8991742162,131.35
2022-02-10 03:00:00,42.0725,-4.7,42.3342090543,0.9425,0,0.9425,41.13,-4.7,41.3976678087,131.56,41.9125,-4.71,42.1763174809,0.9425,0,0.9425,40.97,-4.71,41.2398472354,131.54
2022-02-10 03:30:00,41.45,-5.08,41.7601352967,0.9400000000000001,0,0.9400000000000001,40.51,-5.08,40.8272764215,131.64,41.12,-5.06,41.4301580977,0.9400000000000001,0,0.9400000000000001,40.18,-5.06,40.4973579385,131.61
2022-02-10 04:00:00,40.137,-5.41,40.4999613457,0.877,0,0.877,39.26,-5.41,39.6309941838,131.64,39.797,-5.39,40.1603449811,0.877,0,0.877,38.92,-5.39,39.2914558142,131.61
2022-02-10 04:30:00,39.8045,-5.77,40.2205310787,0.9245000000000001,0,0.9245000000000001,38.88,-5.77,39.3058176356,131.86,39.4845,-5.74,39.899540602,0.9245000000000001,0,0.9245000000000001,38.56,-5.74,38.9848842502,131.84
2022-02-10 05:00:00,39.523,-5.8100000000000005,39.9477612514,0.903,0,0.903,38.62,-5.8100000000000005,39.0545835978,131.86,39.203,-5.78,39.626804173400004,0.903,0,0.903,38.3,-5.78,38.7336855979,131.84
2022-02-10 05:30:00,40.843,-5.51,41.2129924781,0.9430000000000001,0,0.9430000000000001,39.9,-5.51,40.2786556379,132.09,40.513,-5.48,40.8819467369,0.9430000000000001,0,0.9430000000000001,39.57,-5.48,39.9476570026,132.03
2022-02-10 06:00:00,42.6065,-4.82,42.8782723795,0.8965000000000001,0,0.8965000000000001,41.71,-4.82,41.9875755432,131.78,42.2765,-4.79,42.5469922821,0.8965000000000001,0,0.8965000000000001,41.38,-4.79,41.6563140472,131.73
2022-02-10 06:30:00,46.661,-3.08,46.7625418578,0.871,0,0.871,45.79,-3.08,45.8934690343,131.52,46.301,-3.07,46.40266696,0.871,0,0.871,45.43,-3.07,45.533611761,131.48
2022-02-10 07:00:00,50.966,-2.2800000000000002,51.0169732148,0.886,0,0.886,50.08,-2.2800000000000002,50.1318740922,131.16,50.696,0.91,50.7041666532,0.886,0,0.886,49.81,0.91,49.8183118943,131.13
2022-02-10 07:30:00,53.943,-5.31,54.203720804,0.833,0,0.833,53.11,-5.31,53.3747899293,131.4,54.273,13.37,55.895576113,0.833,0,0.833,53.44,13.37,55.0871173688,131.37
2022-02-10 08:00:00,56.068,-4.07,56.2155274279,1.038,0,1.038,55.03,-4.07,55.1803026451,132.85,56.378,14.49,58.2102996385,1.038,0,1.038,55.34,14.49,57.2055565483,132.81
2022-02-10 08:30:00,57.892,-3.05,57.9722878969,2.322,0,2.322,55.57,-3.05,55.6536377966,132.3,58.192,15.48,60.2157725517,2.322,0,2.322,55.87,15.48,57.9748850797,132.27
2022-02-10 09:00:00,60.322,-2.58,60.3771486905,5.352,0,5.352,54.97,-2.58,55.0305124454,132.3,60.602,15.95,62.6658192638,5.352,0,5.352,55.25,15.95,57.5062170552,132.34
2022-02-10 09:30:00,62.524,-2.62,62.5788700441,8.854,0,8.854,53.67,-2.62,53.7339120109,132.41,62.834,16.01,64.841588938,8.854,0,8.854,53.98,16.01,56.3041783529,132.34
2022-02-10 10:00:00,63.937,-3.03,64.0087561901,12.287,0,12.287,51.65,-3.03,51.7387997541,132.74,64.247,15.69,66.1351125273,12.287,0,12.287,51.96,15.69,54.2772300325,132.69
2022-02-10 10:30:00,70.366,-4.2,70.4912331854,24.846,0,24.846,45.52,-4.2,45.7133503476,133.1,70.696,14.7,72.2081326168,24.846,0,24.846,45.85,14.7,48.1488577227,133.09
2022-02-10 11:00:00,67.554,-4.06,67.6758931674,20.294,0,20.294,47.26,-4.06,47.4340721423,133.54,67.914,14.82,69.5121845147,20.294,0,20.294,47.62,14.82,49.8728062174,133.51
2022-02-10 11:30:00,65.543,-4.15,65.6742517963,15.913,0,15.913,49.63,-4.15,49.8032067241,0.003,65.853,14.39,67.4068965982,15.913,0,15.913,49.94,14.39,51.9718741244,0.003
2022-02-10 12:00:00,67.388,-4.05,67.509592237,18.668,0,18.668,48.72,-4.05,48.8880445508,132.25,67.718,14.51,69.2550909609,18.668,0,18.668,49.05,14.51,51.1511739846,132.22
2022-02-10 12:30:00,71.639,-4.21,71.7625976467,24.679,0,24.679,46.96,-4.21,47.1483371923,132.42,71.939,14.35,73.3562691322,24.679,0,24.679,47.26,14.35,49.3905871599,132.4
2022-02-10 13:00:00,79.9005,-5.06,80.0605614535,42.4305,0,42.4305,37.47,-5.06,37.8101110816,132.33,80.2205,13.65,81.3735283753,42.4305,0,42.4305,37.79,13.65,40.1796789435,132.3
2022-02-10 13:30:00,83.431,-6.4,83.6761122484,51.731,0,51.731,31.7,-6.4,32.3396042029,132.85,83.811,12.47,84.7336097484,51.731,0,51.731,32.08,12.47,34.4184151291,132.82
2022-02-10 14:00:00,85.5045,-6.32,85.7377508467,59.6045,0,59.6045,25.9,-6.32,26.6599399849,133.51,85.8945,12.66,86.8224667367,59.6045,0,59.6045,26.29,12.66,29.1794396793,133.48
2022-02-10 14:30:00,83.5025,-6.62,83.7645026622,57.7925,0,57.7925,25.71,-6.62,26.5486063664,133.68,83.9225,12.38,84.830716172,57.7925,0,57.7925,26.13,12.38,28.914378776,133.67
2022-02-10 15:00:00,79.217,-6.95,79.5212901618,50.337,0,50.337,28.88,-6.95,29.7044929262,133.79,79.637,12.1,80.5509886283,50.337,0,50.337,29.3,12.1,31.7001577283,133.82
2022-02-10 15:30:00,74.4655,-6.8,74.7753347719,39.8955,0,39.8955,34.57,-6.8,35.2324410168,133.92,74.8655,12.18,75.8498219527,39.8955,0,39.8955,34.97,12.18,37.0304374805,133.98
2022-02-10 16:00:00,68.9435,-5.99,69.2032245799,26.0535,0,26.0535,42.89,-5.99,43.3062605174,133.53,69.3235,12.9,70.5135281506,26.0535,0,26.0535,43.27,12.9,45.151997741,133.6
2022-02-10 16:30:00,63.428,-4.68,63.6004212565,11.948,0,11.948,51.48,-4.68,51.6922895604,133.27,63.768,13.95,65.2760317728,11.948,0,11.948,51.82,13.95,53.6648385817,133.28
2022-02-10 17:00:00,62.221,-1.08,62.2303723354,4.341,0,4.341,57.88,-1.08,57.8900751425,132.52,62.191,9.17,62.8634184642,4.341,0,4.341,57.85,9.17,58.5722750113,132.52
2022-02-10 17:30:00,64.146,2.48,64.1939227342,2.876,0,2.876,61.27,2.48,61.3201704172,132.39,63.666,2.43,63.7123571688,2.876,0,2.876,60.79,2.43,60.8385486349,132.37
2022-02-10 18:00:00,67.421,3.42,67.5076857921,2.531,0,2.531,64.89,3.42,64.9800623268,132.97,66.921,3.37,67.0057993087,2.531,0,2.531,64.39,3.37,64.4781280746,132.93
2022-02-10 18:30:00,67.605,3.2800000000000002,67.6845213103,3.355,0,3.355,64.25,3.2800000000000002,64.3336684793,134.1,67.045,2.89,67.107258363,3.355,0,3.355,63.69,2.89,63.7555346617,134.05
2022-02-10 19:00:00,71.81,4.14,71.9292409247,12.29,0,12.29,59.52,4.14,59.6638081252,134.1,71.33,3.91,71.437084207,12.29,0,12.29,59.04,3.91,59.1693307381,134.05
2022-02-10 19:30:00,61.517,3.7199999999999998,61.6293735892,1.437,0,1.437,60.08,3.7199999999999998,60.1950562754,131.96,61.027,3.65,61.1360550657,1.437,0,1.437,59.59,3.65,59.7016800434,131.92
2022-02-10 20:00:00,58.607,3.13,58.6905217987,0.9470000000000001,0,0.9470000000000001,57.66,3.13,57.744891549,131.96,58.137,3.07,58.2180012453,0.9470000000000001,0,0.9470000000000001,57.19,3.07,57.2723406192,131.84
2022-02-10 20:30:00,56.3045,2.01,56.3403658157,1.0545,0,1.0545,55.25,2.01,55.2865499014,131.37,55.8445,1.9500000000000002,55.8785350582,1.0545,0,1.0545,54.79,1.9500000000000002,54.8246896936,131.34
2022-02-10 21:00:00,53.5945,0.98,53.6034591258,0.9745,0,0.9745,52.62,0.98,52.6291250165,131.78,53.1645,0.93,53.1726335651,0.9745,0,0.9745,52.19,0.93,52.1982854125,131.72
2022-02-10 21:30:00,51.199,-0.37,51.2003369227,1.109,0,1.109,50.09,-0.37,50.0913665216,132.08,50.789,-0.42,50.7907365668,1.109,0,1.109,49.68,-0.42,49.6817753306,132.03
2022-02-10 22:00:00,48.279,-2.11,48.3250860423,1.119,0,1.119,47.16,-2.11,47.2071784795,132.59,47.889,-2.13,47.9363455115,1.119,0,1.119,46.77,-2.13,46.8184771218,132.54
2022-02-10 22:30:00,46.0365,-3.19,46.1468897354,1.1365,0,1.1365,44.9,-3.19,45.0131769596,131.71,45.6465,-3.2,45.7585288471,1.1365,0,1.1365,44.51,-3.2,44.6248820727,131.66
2022-02-10 23:00:00,43.639,-3.9699999999999998,43.8192106387,1.199,0,1.199,42.44,-3.9699999999999998,42.6252800577,132.0,43.279,-3.9699999999999998,43.4607034112,1.199,0,1.199,42.08,-3.9699999999999998,42.2668581752,131.98
2022-02-10 23:30:00,41.7065,-4.71,41.971612338,1.1165,0,1.1165,40.59,-4.71,40.8623567602,132.49,41.3765,-4.7,41.6425834003,1.1165,0,1.1165,40.26,-4.7,40.5334133771,132.46
2022-02-11 00:00:00,40.5745,-5.23,40.9101814986,1.0845,0,1.0845,39.49,-5.23,39.8348214506,132.93,40.2445,-5.21,40.5803385921,1.0845,0,1.0845,39.16,-5.21,39.5050591697,132.9
2022-02-11 00:30:00,46.085,-3.58,46.2238426031,1.035,0,1.035,45.05,-3.58,45.1920225261,132.17,45.745,-3.5700000000000003,45.884092287,1.035,0,1.035,44.71,-3.5700000000000003,44.8523020591,132.12
2022-02-11 01:00:00,48.131,-2.98,48.2231641538,1.071,0,1.071,47.06,-2.98,47.154257496,131.56,47.741,-2.98,47.8339155934,1.071,0,1.071,46.67,-2.98,46.7650435689,131.54
2022-02-11 01:30:00,46.62,-3.23,46.7317590082,1.09,0,1.09,45.53,-3.23,45.6444279184,131.37,46.24,-3.24,46.3533731243,1.09,0,1.09,45.15,-3.24,45.266103212,131.34
2022-02-11 02:00:00,45.2915,-3.63,45.4367348326,1.0815,0,1.0815,44.21,-3.63,44.3587759074,131.72,44.9215,-3.62,45.067122853,1.0815,0,1.0815,43.84,-3.62,43.9892032208,131.69
2022-02-11 02:30:00,45.0925,-3.68,45.2424132452,1.0725,0,1.0725,44.02,-3.68,44.1735531738,131.87,44.7325,-3.69,44.8844366819,1.0725,0,1.0725,43.66,-3.69,43.8156558778,131.85
2022-02-11 03:00:00,44.2105,-3.84,44.3769524669,1.1305,0,1.1305,43.08,-3.84,43.2508034607,132.06,43.8505,-3.85,44.0191872966,1.1305,0,1.1305,42.72,-3.85,42.8931334831,132.0
2022-02-11 03:30:00,43.2485,-4.23,43.4548691432,1.1385,0,1.1385,42.11,-4.23,42.3219210339,132.22,42.8885,-4.22,43.0956126798,1.1385,0,1.1385,41.75,-4.22,41.9627322752,132.17
2022-02-11 04:00:00,41.927,-4.67,42.1862801038,1.117,0,1.117,40.81,-4.67,41.0763313844,132.36,41.597,-4.66,41.8572097613,1.117,0,1.117,40.48,-4.66,40.7473434717,132.35
2022-02-11 04:30:00,40.8955,-4.88,41.1856324493,1.0755,0,1.0755,39.82,-4.88,40.1179112118,132.63,40.5555,-4.87,40.8468539823,1.0755,0,1.0755,39.48,-4.87,39.7792320187,132.6
2022-02-11 05:00:00,40.1005,-4.92,40.4011942924,1.0505,0,1.0505,39.05,-4.92,39.3587207617,132.79,39.7805,-4.91,40.0823686956,1.0505,0,1.0505,38.73,-4.91,39.0399923156,132.75
2022-02-11 05:30:00,41.548,-4.52,41.7931418297,1.088,0,1.088,40.46,-4.52,40.7116936518,132.79,41.228,-4.51,41.47394464,1.088,0,1.088,40.14,-4.51,40.3925698613,132.75
2022-02-11 06:00:00,43.0955,-3.96,43.2770576663,1.0255,0,1.0255,42.07,-3.96,42.2559640761,132.44,42.7555,-3.94,42.9366554386,1.0255,0,1.0255,41.73,-3.94,41.9155877926,132.44
2022-02-11 06:30:00,46.859,-2.11,46.9064812259,1.119,0,1.119,45.74,-2.11,45.7886416047,132.21,46.479,-2.12,46.5273235959,1.119,0,1.119,45.36,-2.12,45.4095144215,132.18
2022-02-11 07:00:00,50.313,-0.04,50.3130159005,1.133,0,1.133,49.18,-0.04,49.1800162668,131.86,49.923,-0.05,49.9230250386,1.133,0,1.133,48.79,-0.05,48.79002562,131.81
2022-02-11 07:30:00,53.0035,1.83,53.035081901,1.1135,0,1.1135,51.89,1.83,51.9222591958,132.76,52.5935,1.79,52.6239521725,1.1135,0,1.1135,51.48,1.79,51.511110452,132.73
2022-02-11 08:00:00,55.978,2.87,56.0515243682,2.638,0,2.638,53.34,2.87,53.417155484,132.97,55.548,2.8200000000000003,55.6195352731,2.638,0,2.638,52.91,2.8200000000000003,52.9850969613,132.93
2022-02-11 08:30:00,60.7505,3.64,60.8594516098,9.8205,0,9.8205,50.93,3.64,51.0599108891,132.44,60.3205,3.5700000000000003,60.4260508411,9.8205,0,9.8205,50.5,3.5700000000000003,50.6260298661,132.41
2022-02-11 09:00:00,66.0705,3.56,66.1663401606,18.9205,0,18.9205,47.15,3.56,47.2842056082,132.44,65.6705,3.5,65.7637025284,18.9205,0,18.9205,46.75,3.5,46.8808329704,132.41
2022-02-11 09:30:00,76.002,3.52,76.0834699787,37.462,0,37.462,38.54,3.52,38.7004134345,132.66,75.652,3.45,75.7306252714,37.462,0,37.462,38.19,3.45,38.3455160351,132.66
2022-02-11 10:00:00,81.777,2.85,81.8266474261,50.497,0,50.497,31.28,2.85,31.4095670139,132.77,81.507,2.8,81.5550798479,50.497,0,50.497,31.01,2.8,31.1361542262,132.74
2022-02-11 10:30:00,79.991,1.77,80.0105804316,50.501,0,50.501,29.49,1.77,29.5430702534,133.09,79.731,1.72,79.7495502244,50.501,0,50.501,29.23,1.72,29.2805618115,133.07
2022-02-11 11:00:00,78.9955,1.72,79.0142228985,50.7355,0,50.7355,28.26,1.72,28.3122941494,133.59,78.7555,1.67,78.7732040751,50.7355,0,50.7355,28.02,1.67,28.0697221219,133.58
2022-02-11 11:30:00,77.954,1.58,77.970010363,49.214,0,49.214,28.74,1.58,28.7833979926,133.59,77.714,1.54,77.7292570143,49.214,0,49.214,28.5,1.54,28.5415766909,133.58
2022-02-11 12:00:00,78.5635,1.25,78.573443556,51.9635,0,51.9635,26.6,1.25,26.6293541041,133.77,78.3335,1.2,78.3426909306,51.9635,0,51.9635,26.37,1.2,26.3972896336,133.74
2022-02-11 12:30:00,78.043,1.19,78.0520720353,50.093,0,50.093,27.95,1.19,27.9753212671,133.99,77.813,1.1400000000000001,77.8213503417,50.093,0,50.093,27.72,1.1400000000000001,27.7434316551,133.97
2022-02-11 13:00:00,73.477,0.76,73.4809303765,43.267,0,43.267,30.21,0.76,30.2195582363,133.85,73.237,0.73,73.240638098,43.267,0,43.267,29.97,0.73,29.9788892389,133.84
2022-02-11 13:30:00,71.968,0.5,71.9697368621,38.198,0,38.198,33.77,0.5,33.7737013074,133.85,71.698,0.46,71.6994756187,38.198,0,38.198,33.5,0.46,33.5031580601,133.84
2022-02-11 14:00:00,69.856,0.52,69.8579353832,32.626,0,32.626,37.23,0.52,37.2336313029,134.03,69.526,-0.07,69.5260352386,32.626,0,32.626,36.9,-0.07,36.9000663956,134.02
2022-02-11 14:30:00,64.164,-0.67,64.1674979721,25.134,0,25.134,39.03,-0.67,39.035750281,133.62,63.854,-0.71,63.857947164,25.134,0,25.134,38.72,-0.71,38.7265090087,133.6
2022-02-11 15:00:00,61.2985,-0.48,61.3003792994,17.8185,0,17.8185,43.48,-0.48,43.4826494133,132.06,60.9585,-0.51,60.9606333813,17.8185,0,17.8185,43.14,-0.51,43.1430144983,132.03
2022-02-11 15:30:00,57.3785,-0.06,57.3785313706,12.8985,0,12.8985,44.48,-0.06,44.4800404676,131.94,57.0085,-0.08,57.008556132,12.8985,0,12.8985,44.11,-0.08,44.1100725458,131.92
2022-02-11 16:00:00,57.6105,0.5,57.6126697025,10.8005,0,10.8005,46.81,0.5,46.812670293400004,131.6,57.2305,0.45,57.2322691342,10.8005,0,10.8005,46.43,0.45,46.4321806509,131.56
2022-02-11 16:30:00,58.9685,0.84,58.9744825518,10.3085,0,10.3085,48.66,0.84,48.6672497682,131.28,58.5885,0.8,58.5939615682,10.3085,0,10.3085,48.28,0.8,48.2866275484,131.26
2022-02-11 17:00:00,59.382,-4.16,59.5275358469,5.702,0,5.702,53.68,-4.16,53.8409509574,131.0,59.532,9.97,60.3610795463,5.702,0,5.702,53.83,9.97,54.7455002717,130.97
2022-02-11 17:30:00,63.171,-5.07,63.3741283254,4.861,0,4.861,58.31,-5.07,58.5300008543,132.56,63.471,13.52,64.89497855,4.861,0,4.861,58.61,13.52,60.1491687391,132.54
2022-02-11 18:00:00,66.3205,-3.73,66.4253085823,4.5305,0,4.5305,61.79,-3.73,61.9024797565,132.49,66.6105,14.76,68.2262142453,4.5305,0,4.5305,62.08,14.76,63.8105320461,132.46
2022-02-11 18:30:00,66.427,-3.79,66.5350315924,3.077,0,3.077,63.35,-3.79,63.463269692,132.25,66.687,14.66,68.279364152,3.077,0,3.077,63.61,14.66,65.2774670158,132.25
2022-02-11 19:00:00,64.7225,-4.69,64.8922037401,2.9825,0,2.9825,61.74,-4.69,61.9178786781,132.16,65.0125,13.89,66.4797507234,2.9825,0,2.9825,62.03,13.89,63.5661309189,132.14
2022-02-11 19:30:00,61.442,-6.0,61.7342641003,1.062,0,1.062,60.38,-6.0,60.6773796402,132.56,61.722,12.66,63.006990755,1.062,0,1.062,60.66,12.66,61.9670170333,132.53
2022-02-11 20:00:00,58.6375,-7.15,59.0718114353,1.1475,0,1.1475,57.49,-7.15,57.9329146513,132.88,58.9375,11.76,60.0993053724,1.1475,0,1.1475,57.79,11.76,58.9744156393,132.84
