Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-11 20:30:00,56.2815,-8.27,56.8858518636,1.2215,0,1.2215,55.06,-8.27,55.6776121974,133.7,56.5715,10.66,57.5670931371,1.2215,0,1.2215,55.35,10.66,56.3671721838,133.66
2022-02-11 21:00:00,54.9285,-9.45,55.7354699653,1.1685,0,1.1685,53.76,-9.45,54.5842477277,133.7,55.2385,9.53,56.0545518424,1.1685,0,1.1685,54.07,9.53,54.9034224798,133.66
2022-02-11 21:30:00,52.9075,-10.41,53.921903307,1.1875,0,1.1875,51.72,-10.41,52.7572412091,133.89,53.2075,8.63,53.9028288335,1.1875,0,1.1875,52.02,8.63,52.7309899395,133.86
2022-02-11 22:00:00,49.9365,-11.21,51.1792744404,1.1665,0,1.1665,48.77,-11.21,50.0417525672,133.99,50.2665,7.77,50.8634831903,1.1665,0,1.1665,49.1,7.77,49.7109937539,133.95
2022-02-11 22:30:00,46.754,-12.2,48.3195252046,1.224,0,1.224,45.53,-12.2,47.1361952219,133.87,47.094,6.96,47.6055294687,1.224,0,1.224,45.87,6.96,46.3950266731,133.84
2022-02-11 23:00:00,44.4915,-12.33,46.1684142272,1.2215,0,1.2215,43.27,-12.33,44.9924638134,134.41,44.7615,4.87,45.0256458282,1.2215,0,1.2215,43.54,4.87,43.8115110445,134.38
2022-02-11 23:30:00,42.4505,-7.27,43.0685250531,1.2905,0,1.2905,41.16,-7.27,41.7971111442,134.3,42.1005,-7.24,42.7184936561,1.2905,0,1.2905,40.81,-7.24,41.4472399564,134.27
2022-02-12 00:00:00,40.791,-7.82,41.5338185218,1.2610000000000001,0,1.2610000000000001,39.53,-7.82,40.296070528,132.58,40.461,-7.79,41.2040850038,1.2610000000000001,0,1.2610000000000001,39.2,-7.79,39.9665372531,132.56
2022-02-12 00:30:00,46.66,-6.22,47.0727522034,3.16,0,3.16,43.5,-6.22,43.9424441742,132.19,46.32,-6.19,46.7317718474,3.16,0,3.16,43.16,-6.19,43.6016249697,132.16
2022-02-12 01:00:00,48.325,-5.67,48.6564951985,3.195,0,3.195,45.13,-5.67,45.4847864676,131.45,47.945,-5.65,48.2767596779,3.195,0,3.195,44.75,-5.65,45.105265768,131.43
2022-02-12 01:30:00,45.5365,-6.08,45.9406054841,1.3765,0,1.3765,44.16,-6.08,44.5765857822,131.04,45.1665,-6.07,45.5725533874,1.3765,0,1.3765,43.79,-6.07,44.2086982391,131.02
2022-02-12 02:00:00,44.07,-10.27,45.2508320365,1.35,0,1.35,42.72,-10.27,43.9371289458,131.51,44.13,0.99,44.1411032939,1.35,0,1.35,42.78,0.99,42.791453586,131.48
2022-02-12 02:30:00,44.4495,-12.89,46.280775169099996,1.3795,0,1.3795,43.07,-12.89,44.9575021548,132.44,44.7895,5.91,45.1777313535,1.3795,0,1.3795,43.41,5.91,43.8104576557,132.41
2022-02-12 03:00:00,43.706,-13.14,45.6385148312,1.376,0,1.376,42.33,-13.14,44.3225506937,132.96,44.046,5.74,44.418438919,1.376,0,1.376,42.67,5.74,43.0543435672,132.92
2022-02-12 03:30:00,43.0275,-12.65,44.8485033892,1.3875,0,1.3875,41.64,-12.65,43.5191004043,133.17,43.3375,5.43,43.6763529413,1.3875,0,1.3875,41.95,5.43,42.2999692671,133.14
2022-02-12 04:00:00,41.4845,-4.44,41.7214254341,1.3645,0,1.3645,40.12,-4.44,40.364935278,133.29,41.1445,-4.43,41.3823003257,1.3645,0,1.3645,39.78,-4.43,40.0259078598,133.25
2022-02-12 04:30:00,40.798,-4.65,41.0621395448,1.3780000000000001,0,1.3780000000000001,39.42,-4.65,39.6933105195,132.65,40.458,-4.66,40.7254878915,1.3780000000000001,0,1.3780000000000001,39.08,-4.66,39.3568545491,132.63
2022-02-12 05:00:00,39.909,-4.46,40.1574386758,1.379,0,1.379,38.53,-4.46,38.787272397,132.65,39.589,-4.45,39.838315991,1.379,0,1.379,38.21,-4.45,38.4682544444,132.63
2022-02-12 05:30:00,40.0415,-4.19,40.2601269527,1.3715,0,1.3715,38.67,-4.19,38.8963365884,132.65,39.7215,-4.19,39.9418785518,1.3715,0,1.3715,38.35,-4.19,38.5782140592,132.63
2022-02-12 06:00:00,39.9375,-4.12,40.1494496382,1.3575,0,1.3575,38.58,-4.12,38.7993659742,132.65,39.6175,-4.12,39.8311524595,1.3575,0,1.3575,38.26,-4.12,38.4811902103,132.63
2022-02-12 06:30:00,41.374,-3.65,41.5346888275,1.384,0,1.384,39.99,-3.65,40.1562274124,132.46,41.044,-3.66,41.2068627294,1.384,0,1.384,39.66,-3.66,39.8285224431,132.41
2022-02-12 07:00:00,42.9355,-3.05,43.0436947793,1.4155,0,1.4155,41.52,-3.05,41.6318736066,132.21,42.6055,-3.06,42.715245876,1.4155,0,1.4155,41.19,-3.06,41.303507115,132.19
2022-02-12 07:30:00,44.4265,-2.71,44.5090777511,1.4265,0,1.4265,43.0,-2.71,43.0853118824,132.07,44.0665,-2.71,44.1497511007,1.4265,0,1.4265,42.64,-2.71,42.7260307073,132.06
2022-02-12 08:00:00,46.5045,-2.14,46.553712207,1.6745,0,1.6745,44.83,-2.14,44.8810483389,131.81,46.1445,-2.14,46.1940957293,1.6745,0,1.6745,44.47,-2.14,44.5214611171,131.78
2022-02-12 08:30:00,49.909,-0.98,49.9186205839,2.8890000000000002,0,2.8890000000000002,47.02,-0.98,47.0302115666,131.05,49.529,-1.0,49.5390940672,2.8890000000000002,0,2.8890000000000002,46.64,-1.0,46.6507191799,131.02
2022-02-12 09:00:00,53.811,-3.55,53.9279725282,6.461,0,6.461,47.35,-3.55,47.4828916558,131.05,53.831,7.37,54.3331709088,6.461,0,6.461,47.37,7.37,47.9398977888,131.02
2022-02-12 09:30:00,58.859,-5.71,59.1353192348,14.739,0,14.739,44.12,-5.71,44.4879590451,132.41,59.189,13.27,60.6583104034,14.739,0,14.739,44.45,13.27,46.3885265987,132.39
2022-02-12 10:00:00,65.47,-6.55,65.7968342704,28.33,0,28.33,37.14,-6.55,37.7131555296,133.71,65.81,12.49,66.9847460247,28.33,0,28.33,37.48,12.49,39.506334935,133.7
2022-02-12 10:30:00,67.1745,-6.62,67.4999100018,34.0345,0,34.0345,33.14,-6.62,33.7947333175,133.94,67.5745,12.46,68.7136423882,34.0345,0,34.0345,33.54,12.46,35.7796478462,133.91
2022-02-12 11:00:00,66.9565,-6.59,67.2800192646,33.4265,0,33.4265,33.53,-6.59,34.1714647038,134.03,67.3465,12.51,68.4985486142,33.4265,0,33.4265,33.92,12.51,36.1533746696,134.0
2022-02-12 11:30:00,65.1605,-6.82,65.5164342761,27.8205,0,27.8205,37.34,-6.82,37.9577133136,134.22,65.5505,12.28,66.6908273322,27.8205,0,27.8205,37.73,12.28,39.6780959725,134.19
2022-02-12 12:00:00,65.406,-6.4,65.7183751777,26.466,0,26.466,38.94,-6.4,39.4624327684,134.22,65.776,12.73,66.9965303281,26.466,0,26.466,39.31,12.73,41.3198378506,134.27
2022-02-12 12:30:00,70.9795,1.21,70.989812792,35.5395,0,35.5395,35.44,1.21,35.4606500222,134.34,70.7595,4.36,70.8936981702,35.5395,0,35.5395,35.22,4.36,35.4888433173,134.27
2022-02-12 13:00:00,67.131,11.31,68.07706854,31.311,0,31.311,35.82,11.31,37.5631268666,133.48,66.111,-7.99,66.5920747612,31.311,0,31.311,34.8,-7.99,35.7054631674,133.47
2022-02-12 13:30:00,62.066,11.57,63.1351982336,23.466,0,23.466,38.6,11.57,40.2967107839,132.55,61.016,-7.7,61.4999370406,23.466,0,23.466,37.55,-7.7,38.331351398,132.53
2022-02-12 14:00:00,57.048,11.22,58.1408866805,18.588,0,18.588,38.46,11.22,40.0632000719,132.34,55.978,-8.08,56.5581372041,18.588,0,18.588,37.39,-8.08,38.2530848429,132.33
2022-02-12 14:30:00,53.7295,11.28,54.9007975375,10.8695,0,10.8695,42.86,11.28,44.3194990946,132.28,52.6295,-7.97,53.2295516631,10.8695,0,10.8695,41.76,-7.97,42.5137448362,132.27
2022-02-12 15:00:00,53.484,11.92,54.7962102339,7.404,0,7.404,46.08,11.92,47.5967729999,132.28,52.314,-7.3,52.8208727304,7.404,0,7.404,44.91,-7.3,45.4994296668,132.27
2022-02-12 15:30:00,54.4625,11.82,55.7303894321,8.1125,0,8.1125,46.35,11.82,47.8334077816,132.15,53.2825,-7.34,53.7856896047,8.1125,0,8.1125,45.17,-7.34,45.7624791724,132.13
2022-02-12 16:00:00,54.045,11.67,55.2906043103,7.045,0,7.045,47.0,11.67,48.4271504427,132.15,52.865,-7.47,53.3901594397,7.045,0,7.045,45.82,-7.47,46.4249211092,132.13
2022-02-12 16:30:00,54.439,12.08,55.7631699332,5.439,0,5.439,49.0,12.08,50.4670823409,132.03,53.239,-6.97,53.6933144907,5.439,0,5.439,47.8,-6.97,48.3054955466,132.0
2022-02-12 17:00:00,56.1915,8.52,56.8337494122,2.8815,0,2.8815,53.31,8.52,53.9865399891,131.78,55.6415,4.8100000000000005,55.8490163051,2.8815,0,2.8815,52.76,4.8100000000000005,52.9788042523,131.73
2022-02-12 17:30:00,59.466,8.37,60.0521611268,3.036,0,3.036,56.43,8.37,57.0473645316,133.58,59.036,8.25,59.609661935,3.036,0,3.036,56.0,8.25,56.6044388719,133.56
2022-02-12 18:00:00,62.0505,9.4,62.7584619812,3.0405,0,3.0405,59.01,9.4,59.7539965191,133.34,61.5905,9.28,62.2856973169,3.0405,0,3.0405,58.55,9.28,59.2808645349,133.3
2022-02-12 18:30:00,61.5885,8.76,62.2083670598,2.9185,0,2.9185,58.67,8.76,59.3203717116,133.28,61.1185,8.64,61.7261746932,2.9185,0,2.9185,58.2,8.64,58.8378245689,133.26
2022-02-12 19:00:00,59.7255,8.18,60.283063544,2.5455,0,2.5455,57.18,8.18,57.7621398496,133.28,59.2555,8.06,59.8011528338,2.5455,0,2.5455,56.71,8.06,57.2799065991,133.26
2022-02-12 19:30:00,56.8795,7.13,57.3246406029,1.1295,0,1.1295,55.75,7.13,56.20408704,133.6,56.4295,7.02,56.8644781058,1.1295,0,1.1295,55.3,7.02,55.7437924795,133.57
2022-02-12 20:00:00,54.1895,5.89,54.5086599565,1.2595,0,1.2595,52.93,5.89,53.2567084976,134.17,53.7695,5.79,54.0803405153,1.2595,0,1.2595,52.51,5.79,52.8282519113,134.13
2022-02-12 20:30:00,52.6455,4.57,52.8434818142,0.7155,0,0.7155,51.93,4.57,52.1306992088,134.44,52.2255,4.48,52.4172991507,0.7155,0,0.7155,51.51,4.48,51.7044533865,134.41
2022-02-12 21:00:00,50.5805,4.11,50.7472076104,0.7505000000000001,0,0.7505000000000001,49.83,4.11,49.9992099938,134.06,50.1805,4.02,50.3412651832,0.7505000000000001,0,0.7505000000000001,49.43,4.02,49.5931981223,134.05
2022-02-12 21:30:00,47.0015,3.5300000000000002,47.133872133,0.7215,0,0.7215,46.28,3.5300000000000002,46.4144298683,134.19,46.6215,3.46,46.7497151034,0.7215,0,0.7215,45.9,3.46,46.0302248528,134.18
2022-02-12 22:00:00,44.5115,2.88,44.604574118,0.8015,0,0.8015,43.71,2.88,43.8047771367,134.8,44.1415,2.8,44.2302161678,0.8015,0,0.8015,43.34,2.8,43.4303534409,134.77
2022-02-12 22:30:00,41.451,1.83,41.4913762245,0.901,0,0.901,40.55,1.83,40.591272461,135.16,41.111,1.77,41.1490852997,0.901,0,0.901,40.21,1.77,40.2489378742,135.15
2022-02-12 23:00:00,39.097,1.28,39.1179474027,0.8170000000000001,0,0.8170000000000001,38.28,1.28,38.3013942305,134.77,38.777,1.22,38.796187042,0.8170000000000001,0,0.8170000000000001,37.96,1.22,37.9795997873,134.76
2022-02-12 23:30:00,37.3525,0.47000000000000003,37.355456847,0.8425,0,0.8425,36.51,0.47000000000000003,36.5130250733,134.85,37.0525,0.41000000000000003,37.0547683335,0.8425,0,0.8425,36.21,0.41000000000000003,36.2123211076,134.84
2022-02-13 00:00:00,36.3685,0.04,36.3685219971,0.7585000000000001,0,0.7585000000000001,35.61,0.04,35.6100224656,134.29,36.0785,0.02,36.0785055435,0.7585000000000001,0,0.7585000000000001,35.32,0.02,35.3200056625,134.26
2022-02-13 00:30:00,42.0535,1.52,42.0809608047,1.0035,0,1.0035,41.05,1.52,41.0781316518,0.0,41.7435,1.47,41.7693750522,1.0035,0,1.0035,40.74,1.47,40.7665119921,0.0
2022-02-13 01:00:00,43.6425,2.04,43.69015228,0.9425,0,0.9425,42.7,2.04,42.7487029043,0.0,43.3025,1.98,43.347743958,0.9425,0,0.9425,42.36,1.98,42.4062495394,0.0
2022-02-13 01:30:00,42.876,1.79,42.9133484594,0.9460000000000001,0,0.9460000000000001,41.93,1.79,41.9681903351,0.0,42.526,1.72,42.560769213,0.9460000000000001,0,0.9460000000000001,41.58,1.72,41.6155595901,0.0
2022-02-13 02:00:00,41.2095,1.25,41.2284536485,0.8695,0,0.8695,40.34,1.25,40.359361987,0.0,40.8795,1.2,40.8971089473,0.8695,0,0.8695,40.01,1.2,40.027991456,0.0
2022-02-13 02:30:00,40.9845,1.37,41.007391288,1.0345,0,1.0345,39.95,1.37,39.9734837111,0.0,40.6645,1.31,40.6855952427,1.0345,0,1.0345,39.63,1.31,39.6516456153,0.0
2022-02-13 03:00:00,39.966,1.04,39.9795292118,1.086,0,1.086,38.88,1.04,38.8939069778,0.0,39.646,0.98,39.6581103433,1.086,0,1.086,38.56,0.98,38.5724513092,0.0
2022-02-13 03:30:00,38.661,0.23,38.6616841459,1.121,0,1.121,37.54,0.23,37.5407045752,0.0,38.351,0.17,38.351376781,1.121,0,1.121,37.23,0.17,37.2303881258,0.0
2022-02-13 04:00:00,37.033,0.0,37.033,0.923,0,0.923,36.11,0.0,36.11,0.0,36.733,-0.04,36.7330217788,0.923,0,0.923,35.81,-0.04,35.8100223401,0.0
2022-02-13 04:30:00,35.7205,-0.03,35.7205125978,0.9505,0,0.9505,34.77,-0.03,34.7700129422,0.0,35.4305,-0.08,35.4305903175,0.9505,0,0.9505,34.48,-0.08,34.4800928073,0.0
2022-02-13 05:00:00,34.6215,-0.16,34.6218697105,0.8415,0,0.8415,33.78,-0.16,33.7803789203,0.0,34.3415,-0.22,34.3422046795,0.8415,0,0.8415,33.5,-0.22,33.5007223803,0.0
2022-02-13 05:30:00,34.487,-0.03,34.4870130484,0.867,0,0.867,33.62,-0.03,33.6200133849,0.0,34.217,-0.08,34.2170935206,0.867,0,0.867,33.35,-0.08,33.3500959519,0.0
2022-02-13 06:00:00,35.296,-0.04,35.2960226655,0.8260000000000001,0,0.8260000000000001,34.47,-0.04,34.4700232086,0.0,35.016,-0.07,35.0160699679,0.8260000000000001,0,0.8260000000000001,34.19,-0.07,34.1900716583,0.0
2022-02-13 06:30:00,36.665,0.38,36.6669691275,0.865,0,0.865,35.8,0.38,35.802016703,0.0,36.365,0.34,36.3665894057,0.865,0,0.865,35.5,0.34,35.5016281317,0.0
2022-02-13 07:00:00,37.665,1.15,37.6825519969,0.905,0,0.905,36.76,1.15,36.7779839034,0.0,37.375,1.1,37.3911837871,0.905,0,0.905,36.47,1.1,36.4865852061,0.0
2022-02-13 07:30:00,37.831,1.5899999999999999,37.8643983314,0.891,0,0.891,36.94,1.5899999999999999,36.9742031692,0.0,37.541,1.53,37.5721649762,0.891,0,0.891,36.65,1.53,36.681921978,0.0
2022-02-13 08:00:00,39.3185,2.18,39.378888281,0.8885000000000001,0,0.8885000000000001,38.43,2.18,38.4917822398,0.0,38.9985,2.11,39.0555386885,0.8885000000000001,0,0.8885000000000001,38.11,2.11,38.1683664833,0.0
2022-02-13 08:30:00,41.2145,3.32,41.3480037033,1.2445,0,1.2445,39.97,3.32,40.1076464031,0.0,40.9045,3.25,41.0334085868,1.2445,0,1.2445,39.66,3.25,39.7929403287,0.0
2022-02-13 09:00:00,44.184,3.93,44.358435004,2.014,0,2.014,42.17,3.93,42.3527307266,0.0,43.864,3.85,44.0326355786,2.014,0,2.014,41.85,3.85,42.0267176924,0.0
2022-02-13 09:30:00,47.6065,4.74,47.8418900363,2.9965,0,2.9965,44.61,4.74,44.8611156794,0.0,47.2465,4.65,47.47477501,2.9965,0,2.9965,44.25,4.65,44.4936512325,0.0
2022-02-13 10:00:00,50.529,5.03,50.7787430033,4.599,0,4.599,45.93,5.03,46.2046079953,0.0,50.169,4.93,50.4106482898,4.599,0,4.599,45.57,4.93,45.8359007766,0.0
2022-02-13 10:30:00,52.565,5.83,52.8873153507,4.875,0,4.875,47.69,5.83,48.0450309605,0.0,52.185,5.74,52.499731666,4.875,0,4.875,47.31,5.74,47.6569375852,0.0
2022-02-13 11:00:00,53.9155,6.41,54.2952045788,5.4055,0,5.4055,48.51,6.41,48.9316686819,0.0,53.5355,6.31,53.9060837035,5.4055,0,5.4055,48.13,6.31,48.541868526,0.0
2022-02-13 11:30:00,55.325,6.6,55.7172830009,6.555,0,6.555,48.77,6.6,49.2145598375,0.0,54.935,6.5,55.3182088014,6.555,0,6.555,48.38,6.5,48.8146945089,0.0
2022-02-13 12:00:00,56.7065,7.01,57.1381417466,6.7865,0,6.7865,49.92,7.01,50.4097857563,0.0,56.3165,6.9,56.7376257192,6.7865,0,6.7865,49.53,6.9,50.0083083097,0.0
2022-02-13 12:30:00,57.9045,7.22,58.3528878484,7.5745000000000005,0,7.5745000000000005,50.33,7.22,50.8452288814,0.0,57.5045,7.11,57.9423819,7.5745000000000005,0,7.5745000000000005,49.93,7.11,50.4336891373,0.0
2022-02-13 13:00:00,57.093,7.22,57.5477110666,7.533,0,7.533,49.56,7.22,50.0831508593,0.0,56.683,7.1,57.1259353446,7.533,0,7.533,49.15,7.1,49.6601701568,0.0
2022-02-13 13:30:00,54.8345,7.04,55.2845728052,6.5545,0,6.5545,48.28,7.04,48.7905728599,0.0,54.4545,6.93,54.893692445,6.5545,0,6.5545,47.9,6.93,48.3987076274,0.0
2022-02-13 14:00:00,54.08,6.5,54.4692243382,6.22,0,6.22,47.86,6.5,48.2993747372,0.0,53.69,6.38,54.0677399195,6.22,0,6.22,47.47,6.38,47.8968193098,0.0
2022-02-13 14:30:00,54.618,6.05,54.9520556849,7.658,0,7.658,46.96,6.05,47.3481161188,0.0,54.248,5.95,54.5733268548,7.658,0,7.658,46.59,5.95,46.9684000153,0.0
2022-02-13 15:00:00,52.963,5.79,53.2785460481,7.763,0,7.763,45.2,5.79,45.5693328896,0.0,52.603,5.69,52.9098451047,7.763,0,7.763,44.84,5.69,45.1995763254,0.0
2022-02-13 15:30:00,52.5935,5.86,52.9189554153,6.3535,0,6.3535,46.24,5.86,46.6098401628,0.0,52.2335,5.76,52.5501296121,6.3535,0,6.3535,45.88,5.76,46.2401557091,0.0
2022-02-13 16:00:00,52.4575,6.03,52.8029374775,4.7775,0,4.7775,47.68,6.03,48.0597888052,0.0,52.0875,5.92,52.4228390709,4.7775,0,4.7775,47.31,5.92,47.6789523794,0.0
2022-02-13 16:30:00,53.263,6.88,53.7055078088,3.523,0,3.523,49.74,6.88,50.2135639046,0.0,52.873,6.77,53.3046623571,3.523,0,3.523,49.35,6.77,49.8122013165,0.0
2022-02-13 17:00:00,54.124,7.62,54.6577695849,1.744,0,1.744,52.38,7.62,52.9313593251,0.0,53.714,7.51,54.2364627903,1.744,0,1.744,51.97,7.51,52.5098181296,0.0
2022-02-13 17:30:00,58.8175,8.71,59.458913598,3.3375,0,3.3375,55.48,8.71,56.159545048,0.0,58.3775,8.59,59.0061065166,3.3375,0,3.3375,55.04,8.59,55.7062806154,0.0
2022-02-13 18:00:00,65.433,9.26,66.084983839,10.823,0,10.823,54.61,9.26,55.3895269884,0.0,65.013,9.15,65.6537330926,10.823,0,10.823,54.19,9.15,54.9570614207,0.0
2022-02-13 18:30:00,64.626,8.39,65.1683356854,10.826,0,10.826,53.8,8.39,54.4502718083,0.0,64.196,8.27,64.7264962438,10.826,0,10.826,53.37,8.27,54.0069421464,0.0
2022-02-13 19:00:00,61.6015,7.25,62.0266660578,10.4715,0,10.4715,51.13,7.25,51.6414504057,0.0,61.2015,7.14,61.616582202000004,10.4715,0,10.4715,50.73,7.14,51.229996096,0.0
2022-02-13 19:30:00,52.5085,5.97,52.84679245,1.3585,0,1.3585,51.15,5.97,51.4972174006,0.0,52.0885,5.87,52.4182099299,1.3585,0,1.3585,50.73,5.87,51.0684814734,0.0
2022-02-13 20:00:00,50.0825,4.82,50.3139066884,1.0225,0,1.0225,49.06,4.82,49.2962067506,0.0,49.6925,4.73,49.9171058481,1.0225,0,1.0225,48.67,4.73,48.8993026535,0.0
2022-02-13 20:30:00,48.0815,3.88,48.2377968221,1.2815,0,1.2815,46.8,3.88,46.9605621772,0.0,47.6915,3.8,47.8426501382,1.2815,0,1.2815,46.41,3.8,46.5653100494,0.0
2022-02-13 21:00:00,45.3005,3.27,45.4183685336,1.1205,0,1.1205,44.18,3.27,44.300849879,0.0,44.9405,3.2,45.0542843717,1.1205,0,1.1205,43.82,3.2,43.9366862656,0.0
2022-02-13 21:30:00,43.227,2.62,43.3063266625,1.237,0,1.237,41.99,2.62,42.0716591068,0.0,42.877,2.54,42.9521679197,1.237,0,1.237,41.64,2.54,41.7173968507,0.0
2022-02-13 22:00:00,40.5645,2.02,40.6147640674,1.2545,0,1.2545,39.31,2.02,39.3618660635,0.0,40.2445,1.9500000000000002,40.2917147842,1.2545,0,1.2545,38.99,1.9500000000000002,39.0387320491,0.0
2022-02-13 22:30:00,37.7925,1.5,37.8222560968,1.2225,0,1.2225,36.57,1.5,36.6007499923,0.0,37.4825,1.43,37.5097681444,1.2225,0,1.2225,36.26,1.43,36.288186783,0.0
2022-02-13 23:00:00,34.5155,0.79,34.5245396819,1.2155,0,1.2155,33.3,0.79,33.3093695527,0.0,34.2355,0.72,34.2430702515,1.2155,0,1.2155,33.02,0.72,33.0278488552,0.0
2022-02-13 23:30:00,33.946,0.42,33.9485981448,1.336,0,1.336,32.61,0.42,32.6127045797,0.0,33.676,0.37,33.6780325435,1.336,0,1.336,32.34,0.37,32.3421165046,0.0
2022-02-14 00:00:00,33.086,0.21,33.0866664383,1.196,0,1.196,31.89,0.21,31.8906914318,0.0,32.826,0.15,32.8263427144,1.196,0,1.196,31.63,0.15,31.630355673,0.0
2022-02-14 00:30:00,38.6955,0.89,38.705733687,1.1955,0,1.1955,37.5,0.89,37.5105598465,132.71,38.4055,0.84,38.4146850859,1.1955,0,1.1955,37.21,0.84,37.2194801146,132.71
2022-02-14 01:00:00,40.2795,1.5,40.3074201637,1.2795,0,1.2795,39.0,1.5,39.0288354938,132.71,39.9595,1.43,39.9850789702,1.2795,0,1.2795,38.68,1.43,38.7064245313,132.71
2022-02-14 01:30:00,39.083,1.42,39.1087878743,1.233,0,1.233,37.85,1.42,37.8766273578,132.11,38.633,1.3599999999999999,38.6569306723,1.233,0,1.233,37.4,1.3599999999999999,37.4247191038,132.08
2022-02-14 02:00:00,37.81,1.09,37.825708189,1.17,0,1.17,36.64,1.09,36.6562095695,132.11,37.5,1.03,37.5141426665,1.17,0,1.17,36.33,1.03,36.344597948,132.08
2022-02-14 02:30:00,37.661,1.16,37.6788603994,1.241,0,1.241,36.42,1.16,36.4384686835,132.3,37.371,1.1,37.3871855186,1.241,0,1.241,36.13,1.1,36.1467412086,132.29
2022-02-14 03:00:00,37.3105,0.9,37.3213532746,1.2905,0,1.2905,36.02,0.9,36.0312419991,132.7,37.0105,0.84,37.0200312027,1.2905,0,1.2905,35.72,0.84,35.7298754546,132.67
2022-02-14 03:30:00,36.706,0.6900000000000001,36.7124847429,1.346,0,1.346,35.36,0.6900000000000001,35.3667315425,133.02,36.416,0.63,36.42144912,1.346,0,1.346,35.07,0.63,35.0756582262,132.99
2022-02-14 04:00:00,35.677,0.11,35.6771695766,1.267,0,1.267,34.41,0.11,34.4101758205,133.15,35.397,0.06,35.3970508517,1.267,0,1.267,34.13,0.06,34.1300527395,133.13
2022-02-14 04:30:00,35.298,0.05,35.2980354128,1.328,0,1.328,33.97,0.05,33.9700367972,133.38,35.018,0.01,35.0180014278,1.328,0,1.328,33.69,0.01,33.6900014841,133.37
2022-02-14 05:00:00,35.033,0.18,35.0334624181,1.283,0,1.283,33.75,0.18,33.7504799966,133.38,34.763,0.15,34.7633236184,1.283,0,1.283,33.48,0.15,33.4803360198,133.37
2022-02-14 05:30:00,36.528,0.9400000000000001,36.5400928297,1.258,0,1.258,35.27,0.9400000000000001,35.2825240027,133.53,36.238,0.89,36.2489274876,1.258,0,1.258,34.98,0.89,34.9913203523,133.52
2022-02-14 06:00:00,37.9745,1.5899999999999999,38.0077722348,1.3345,0,1.3345,36.64,1.5899999999999999,36.6744829548,134.06,37.6745,1.53,37.7055546339,1.3345,0,1.3345,36.34,1.53,36.3721940499,134.04
2022-02-14 06:30:00,42.2665,2.05,42.3161851098,1.3165,0,1.3165,40.95,2.05,41.0012804678,133.81,41.9865,3.34,42.1191379571,1.3165,0,1.3165,40.67,3.34,40.8069173058,133.8
2022-02-14 07:00:00,46.059,0.9400000000000001,46.0685910464,1.369,0,1.369,44.69,0.9400000000000001,44.6998847873,134.24,45.689,0.9,45.6978634183,1.369,0,1.369,44.32,0.9,44.3291371448,134.22
2022-02-14 07:30:00,49.016,2.76,49.0936437434,1.416,0,1.416,47.6,2.76,47.6799496644,131.62,48.626,2.7,48.7009022093,1.416,0,1.416,47.21,2.7,47.2871451877,131.6
2022-02-14 08:00:00,50.6365,0.64,50.6405443518,2.4365,0,2.4365,48.2,0.64,48.2042487754,130.72,50.5465,8.33,51.2282886914,2.4365,0,2.4365,48.11,8.33,48.8258230857,130.71
2022-02-14 08:30:00,53.7245,-3.22,53.8209095078,4.1045,0,4.1045,49.62,-3.22,49.7243682715,133.43,54.0445,15.68,56.2731763832,4.1045,0,4.1045,49.94,15.68,52.3437293284,133.43
2022-02-14 09:00:00,59.92,-3.08,59.99910666,13.01,0,13.01,46.91,-3.08,47.011004031,133.43,60.27,15.83,62.3142182812,13.01,0,13.01,47.26,15.83,49.840711271,133.43
2022-02-14 09:30:00,61.0945,-2.94,61.1651986856,16.6045,0,16.6045,44.49,-2.94,44.5870351111,133.43,61.4345,16.02,63.4888824146,16.6045,0,16.6045,44.83,16.02,47.6063997799,133.43
2022-02-14 10:00:00,63.943,-3.11,64.0185859653,22.943,0,22.943,41.0,-3.11,41.1177832574,133.53,64.313,15.89,66.2469174302,22.943,0,22.943,41.37,15.89,44.3166898583,133.52
2022-02-14 10:30:00,65.691,-3.87,65.80489633,28.631,0,28.631,37.06,-3.87,37.2615149987,133.73,66.071,15.17,67.79016109290001,28.631,0,28.631,37.44,15.17,40.3965654481,133.73
2022-02-14 11:00:00,66.059,-4.2,66.1923823487,31.699,0,31.699,34.36,-4.2,34.6157420836,133.85,66.449,14.85,68.0881201165,31.699,0,31.699,34.75,14.85,37.7900119079,133.85
2022-02-14 11:30:00,60.303,-3.52,60.4056471615,21.783,0,21.783,38.52,-3.52,38.6804963774,133.85,60.673,15.45,62.609227986,21.783,0,21.783,38.89,15.45,41.8465601932,133.85
2022-02-14 12:00:00,58.727,-2.77,58.7922905575,15.697,0,15.697,43.03,-2.77,43.1190653888,133.66,59.077,16.15,61.244709396,15.697,0,15.697,43.38,16.15,46.2887340505,133.64
2022-02-14 12:30:00,61.481,-2.65,61.5380846387,18.691,0,18.691,42.79,-2.65,42.8719791939,133.4,61.831,16.26,63.9332476963,18.691,0,18.691,43.14,16.26,46.1025725963,133.39
2022-02-14 13:00:00,69.7365,-4.08,69.8557501731,36.6265,0,36.6265,33.11,-4.08,33.3604331507,133.51,70.1265,14.96,71.7044461819,36.6265,0,36.6265,33.5,14.96,36.6885758786,133.5
2022-02-14 13:30:00,65.201,-4.74,65.3730678567,30.191,0,30.191,35.01,-4.74,35.3294169213,133.93,65.591,14.36,67.1445372387,30.191,0,30.191,35.4,14.36,38.2016962974,133.9
2022-02-14 14:00:00,64.8945,-4.91,65.0799833301,28.9645,0,28.9645,35.93,-4.91,36.2639352525,134.16,65.2645,14.2,66.7914287933,28.9645,0,28.9645,36.3,14.2,38.9785838634,134.13
2022-02-14 14:30:00,62.68,-5.25,62.8994825098,26.73,0,26.73,35.95,-5.25,36.3313225743,134.25,63.11,14.71,64.8016681884,26.73,0,26.73,36.38,14.71,39.2414130734,134.25
2022-02-14 15:00:00,62.9365,-3.44,63.0304421074,26.3765,0,26.3765,36.56,-3.44,36.7214814516,133.88,63.3665,15.64,65.2680850206,26.3765,0,26.3765,36.99,15.64,40.16054905,133.88
2022-02-14 15:30:00,61.158,-2.69,61.2171304783,20.238,0,20.238,40.92,-2.69,41.0083223261,132.15,61.598,16.34,63.7284018629,20.238,0,20.238,41.36,16.34,44.4707229534,132.15
2022-02-14 16:00:00,58.72,-2.75,58.7843593144,18.21,0,18.21,40.51,-2.75,40.6032338614,131.89,59.15,16.25,61.3415438345,18.21,0,18.21,40.94,16.25,44.0470895747,131.92
2022-02-14 16:30:00,60.5755,-1.85,60.6037432858,14.0955,0,14.0955,46.48,-1.85,46.516802340699996,131.81,60.9855,17.03,63.3186553099,14.0955,0,14.0955,46.89,17.03,49.8868018618,131.81
2022-02-14 17:00:00,58.803,3.79,58.9250108952,6.853,0,6.853,51.95,3.79,52.0880658117,131.53,58.453,5.63,58.7235055919,6.853,0,6.853,51.6,5.63,51.9062318031,131.52
2022-02-14 17:30:00,58.7555,4.9,58.9594672657,3.2055,0,3.2055,55.55,4.9,55.7656928586,132.36,58.3055,4.8100000000000005,58.5035676711,3.2055,0,3.2055,55.1,4.8100000000000005,55.3095480003,132.33
2022-02-14 18:00:00,62.305,6.37,62.6297846476,2.715,0,2.715,59.59,6.37,59.9295002482,132.08,61.825,6.28,62.1431333697,2.715,0,2.715,59.11,6.28,59.4426656536,132.06
2022-02-14 18:30:00,63.3675,6.1,63.6604277102,3.4775,0,3.4775,59.89,6.1,60.1998513287,131.41,62.8875,6.01,63.1740275449,3.4775,0,3.4775,59.41,6.01,59.7132162925,131.37
2022-02-14 19:00:00,61.0585,5.82,61.3352494268,1.1585,0,1.1585,59.9,5.82,60.1820770662,131.53,60.5685,5.73,60.8389356601,1.1585,0,1.1585,59.41,5.73,59.6856850509,131.5
2022-02-14 19:30:00,58.266,4.73,58.4576740557,1.096,0,1.096,57.17,4.73,57.3653362232,131.73,57.816,4.65,58.0026926616,1.096,0,1.096,56.72,4.65,56.9102881736,131.7
2022-02-14 20:00:00,55.141,3.48,55.250703896,1.021,0,1.021,54.12,3.48,54.231769287,132.13,54.711,3.41,54.8171653864,1.021,0,1.021,53.69,3.41,53.7981802666,132.1
2022-02-14 20:30:00,52.486,2.55,52.5479085787,1.086,0,1.086,51.4,2.55,51.4632150181,132.48,52.076,2.5,52.1359739144,1.086,0,1.086,50.99,2.5,51.0512497398,132.45
2022-02-14 21:00:00,49.624,1.6600000000000001,49.6517570283,1.044,0,1.044,48.58,1.6600000000000001,48.6083531916,132.48,49.224,1.5899999999999999,49.2496728517,1.044,0,1.044,48.18,1.5899999999999999,48.2062288506,132.45
2022-02-14 21:30:00,48.2715,0.35000000000000003,48.272768848,1.1915,0,1.1915,47.08,0.35000000000000003,47.0813009591,132.76,47.8815,0.33,47.8826371689,1.1915,0,1.1915,46.69,0.33,46.691166188,132.72
2022-02-14 22:00:00,45.6935,-0.99,45.7042234618,1.0835,0,1.0835,44.61,-0.99,44.6209838529,133.39,45.3335,-1.02,45.3449735059,1.0835,0,1.0835,44.25,-1.02,44.261754371,133.36
2022-02-14 22:30:00,44.074,-1.69,44.1063892877,1.224,0,1.224,42.85,-1.69,42.8833137712,133.15,43.724,-1.71,43.7574253813,1.224,0,1.224,42.5,-1.71,42.5343872649,133.12
2022-02-14 23:00:00,41.9235,-2.43,41.9938656502,1.1835,0,1.1835,40.74,-2.43,40.812406202,133.01,41.5935,-2.43,41.6644229799,1.1835,0,1.1835,40.41,-2.43,40.4829964306,132.99
2022-02-14 23:30:00,39.9355,-3.04,40.0510394403,1.1955,0,1.1955,38.74,-3.04,38.8590941737,133.5,39.6155,-3.05,39.7327363801,1.1955,0,1.1955,38.42,-3.05,38.5408731089,133.45
2022-02-15 00:00:00,39.0775,-3.32,39.2182789812,1.2275,0,1.2275,37.85,-3.32,37.9953273443,133.91,38.7675,-3.31,38.9085486269,1.2275,0,1.2275,37.54,-3.31,37.6856431549,133.88
2022-02-15 00:30:00,44.8285,-1.78,44.8638252075,1.2085,0,1.2085,43.62,-1.78,43.6563030959,133.62,44.4685,-1.79,44.5045120437,1.2085,0,1.2085,43.26,-1.79,43.2970172183,133.59
2022-02-15 01:00:00,46.7895,-1.1,46.8024284653,1.2495,0,1.2495,45.54,-1.1,45.553283087,133.09,46.4095,-1.11,46.422772324,1.2495,0,1.2495,45.16,-1.11,45.1736394372,133.04
2022-02-15 01:30:00,46.3825,-1.6099999999999999,46.410434239,1.2225,0,1.2225,45.16,-1.6099999999999999,45.1886899567,132.64,46.0125,-1.62,46.0410095051,1.2225,0,1.2225,44.79,-1.62,44.8192871429,132.62
2022-02-15 02:00:00,45.163,-1.94,45.2046476482,1.223,0,1.223,43.94,-1.94,43.9828057313,132.8,44.803,-1.94,44.8449819824,1.223,0,1.223,43.58,-1.94,43.6231589869,132.78
2022-02-15 02:30:00,45.549,-2.1,45.5973837078,1.249,0,1.249,44.3,-2.1,44.3497463352,133.15,45.189,-2.1,45.2377687447,1.249,0,1.249,43.94,-2.1,43.9901534437,133.11
2022-02-15 03:00:00,44.6305,-2.37,44.6933823989,1.1605,0,1.1605,43.47,-2.37,43.5345586862,133.26,44.2705,-2.38,44.3344287236,1.1605,0,1.1605,43.11,-2.38,43.175647071,133.21
2022-02-15 03:30:00,45.2565,-2.9,45.3493196448,1.1765,0,1.1765,44.08,-2.9,44.1752917364,133.53,44.9065,-2.89,44.9993982432,1.1765,0,1.1765,43.73,-2.89,43.8253921831,133.45
2022-02-15 04:00:00,43.671,-3.2800000000000002,43.7940023405,1.141,0,1.141,42.53,-3.2800000000000002,42.656292619,133.4,43.311,-3.2800000000000002,43.4350218257,1.141,0,1.141,42.17,-3.2800000000000002,42.2973675304,133.36
2022-02-15 04:30:00,44.057,-3.51,44.1965988397,1.237,0,1.237,42.82,-3.51,42.9636183299,133.66,43.707,-3.49,43.8461166924,1.237,0,1.237,42.47,-3.49,42.6131552458,133.63
2022-02-15 05:00:00,43.5615,-3.8200000000000003,43.7286711695,1.2215,0,1.2215,42.34,-3.8200000000000003,42.5119747836,133.13,43.2115,-3.8,43.3782633614,1.2215,0,1.2215,41.99,-3.8,42.1615950837,133.1
2022-02-15 05:30:00,45.1105,-3.68,45.2603536249,1.2305,0,1.2305,43.88,-3.68,44.0340413771,133.34,44.7505,-3.66,44.8999203813,1.2305,0,1.2305,43.52,-3.66,43.673630488,133.3
2022-02-15 06:00:00,46.6125,-3.01,46.7095842012,1.1525,0,1.1525,45.46,-3.01,45.5595401645,133.03,46.2325,-3.0,46.3297318819,1.1525,0,1.1525,45.08,-3.0,45.1797122611,133.01
2022-02-15 06:30:00,51.1735,-2.0,51.2125678154,3.3535,0,3.3535,47.82,-2.0,47.8618052313,132.69,50.7935,-2.0,50.8328598669,3.3535,0,3.3535,47.44,-2.0,47.4821398001,132.68
2022-02-15 07:00:00,54.5575,-0.51,54.5598836715,3.5775,0,3.5775,50.98,-0.51,50.9825509366,132.69,54.1375,-0.52,54.1399972871,3.5775,0,3.5775,50.56,-0.52,50.5626739799,132.68
2022-02-15 07:30:00,55.659,1.26,55.6732600177,1.299,0,1.299,54.36,1.26,54.3746006882,133.0,55.209,1.22,55.2224780411,1.299,0,1.299,53.91,1.22,53.923802722,132.98
2022-02-15 08:00:00,57.9345,2.74,57.9992576698,1.6145,0,1.6145,56.32,2.74,56.3866118862,133.0,57.4845,2.71,57.5483435057,1.6145,0,1.6145,55.87,2.71,55.9356862834,132.9
2022-02-15 08:30:00,59.5615,4.02,59.697007314,2.6115,0,2.6115,56.95,4.02,57.0917060526,132.11,59.0915,3.95,59.2233726855,2.6115,0,2.6115,56.48,3.95,56.6179556325,132.08
2022-02-15 09:00:00,60.312,4.02,60.4458248682,3.532,0,3.532,56.78,4.02,56.9221292645,132.64,59.852,3.9699999999999998,59.9835211037,3.532,0,3.532,56.32,3.9699999999999998,56.4597493795,132.63
2022-02-15 09:30:00,61.0765,4.79,61.2640428983,4.0265,0,4.0265,57.05,4.79,57.2507344931,132.64,60.6165,4.72,60.7999874363,4.0265,0,4.0265,56.59,4.72,56.7864992758,132.63
2022-02-15 10:00:00,60.5295,4.35,60.6856067799,4.5295,0,4.5295,56.0,4.35,56.1686967981,132.25,60.0795,4.29,60.232469817,4.5295,0,4.5295,55.55,4.29,55.7154072048,132.23
2022-02-15 10:30:00,60.411,4.13,60.5520092235,5.401,0,5.401,55.01,4.13,55.164816686,131.93,59.971,4.07,60.1089489261,5.401,0,5.401,54.57,4.07,54.7215661326,131.89
2022-02-15 11:00:00,60.511,4.35,60.6671543836,5.991,0,5.991,54.52,4.35,54.693261925,132.13,60.071,4.28,60.2232798924,5.991,0,5.991,54.08,4.28,54.2490995317,132.12
2022-02-15 11:30:00,61.4015,4.08,61.5369043928,7.6815,0,7.6815,53.72,4.08,53.8747139204,131.92,60.9615,4.02,61.0939021691,7.6815,0,7.6815,53.28,4.02,53.4314401827,131.91
2022-02-15 12:00:00,61.8535,4.16,61.9932340038,8.4335,0,8.4335,53.42,4.16,53.5817319616,132.13,61.4135,4.1,61.5502070041,8.4335,0,8.4335,52.98,4.1,53.1384079551,132.13
2022-02-15 12:30:00,62.338,4.43,62.4952089684,8.158,0,8.158,54.18,4.43,54.3608066533,131.96,61.908,4.37,62.0620444716,8.158,0,8.158,53.75,4.37,53.9273529853,131.95
2022-02-15 13:00:00,62.275,4.14,62.4124604947,8.515,0,8.515,53.76,4.14,53.9191728423,131.8,61.845,4.08,61.9794355008,8.515,0,8.515,53.33,4.08,53.4858420519,131.78
2022-02-15 13:30:00,61.431,3.68,61.5411257697,8.131,0,8.131,53.3,3.68,53.4268883616,132.14,60.991,3.61,61.097742847,8.131,0,8.131,52.86,3.61,52.9831265593,132.13
2022-02-15 14:00:00,60.715,3.94,60.8427056022,7.515,0,7.515,53.2,3.94,53.3456989831,132.4,60.285,3.89,60.410374316,7.515,0,7.515,52.77,3.89,52.9131836124,132.39
2022-02-15 14:30:00,61.4245,3.65,61.532850578,9.3445,0,9.3445,52.08,3.65,52.2077475093,132.4,61.0145,3.59,61.1200238077,9.3445,0,9.3445,51.67,3.59,51.794565352,132.39
2022-02-15 15:00:00,59.5505,3.91,59.6787244355,9.0305,0,9.0305,50.52,3.91,50.6710814963,132.65,59.1305,3.85,59.255704622,9.0305,0,9.0305,50.1,3.85,50.2477113907,132.64
2022-02-15 15:30:00,57.875,3.75,57.9963630325,8.925,0,8.925,48.95,3.75,49.0934313325,133.01,57.485,3.69,57.6033100177,8.925,0,8.925,48.56,3.69,48.6999969199,132.97
2022-02-15 16:00:00,57.672,3.85,57.8003640473,10.472,0,10.472,47.2,3.85,47.3567577015,133.24,57.292,3.77,57.4159051483,10.472,0,10.472,46.82,3.77,46.9715371262,133.23
2022-02-15 16:30:00,57.979,4.19,58.1302033456,7.489,0,7.489,50.49,4.19,50.6635588959,132.88,57.559,4.13,57.7069786161,7.489,0,7.489,50.07,4.13,50.2400417993,132.86
2022-02-15 17:00:00,58.3395,4.91,58.545754417,3.7795,0,3.7795,54.56,4.91,54.7804864893,132.62,57.9095,4.83,58.1105764061,3.7795,0,3.7795,54.13,4.83,54.3450623332,132.61
2022-02-15 17:30:00,61.1185,5.5,61.3654710912,4.0885,0,4.0885,57.03,5.5,57.2945974766,132.25,60.658500000000004,5.42,60.9001643861,4.0885,0,4.0885,56.57,5.42,56.829053309,132.25
2022-02-15 18:00:00,69.9015,6.58,70.2105127616,12.7815,0,12.7815,57.12,6.58,57.4977460428,131.76,69.4515,6.49,69.7540748075,12.7815,0,12.7815,56.67,6.49,57.0404154964,131.76
2022-02-15 18:30:00,62.8755,6.3,63.1903354972,3.3355,0,3.3355,59.54,6.3,59.8723776044,131.33,62.3855,6.22,62.6948084793,3.3355,0,3.3355,59.05,6.22,59.3766865024,131.33
2022-02-15 19:00:00,60.519,5.4,60.759438452,3.1390000000000002,0,3.1390000000000002,57.38,5.4,57.6335353765,131.33,60.069,5.31,60.3032408831,3.1390000000000002,0,3.1390000000000002,56.93,5.31,57.1771020602,131.33
2022-02-15 19:30:00,58.1125,4.53,58.2887944313,1.2325,0,1.2325,56.88,4.53,57.0601025236,131.63,57.6525,4.45,57.8239851294,1.2325,0,1.2325,56.42,4.45,56.5952197628,131.63
2022-02-15 20:00:00,55.6385,3.6,55.7548444734,1.0785,0,1.0785,54.56,3.6,54.6786393393,131.95,55.1985,3.54,55.3118974747,1.0785,0,1.0785,54.12,3.54,54.2356524806,131.95
2022-02-15 20:30:00,53.713,2.15,53.7560123986,1.103,0,1.103,52.61,2.15,52.6539134348,132.06,53.293,2.1,53.3343589912,1.103,0,1.103,52.19,2.1,52.2322323858,132.06
2022-02-15 21:00:00,52.354,1.01,52.3637414248,1.164,0,1.164,51.19,1.01,51.1999628906,132.26,51.944,0.97,51.9530560795,1.164,0,1.164,50.78,0.97,50.7892636292,132.25
2022-02-15 21:30:00,50.032,-0.18,50.0323237917,1.102,0,1.102,48.93,-0.18,48.9303310841,132.26,49.642,-0.2,49.642402883,1.102,0,1.102,48.54,-0.2,48.5404120296,132.25
2022-02-15 22:00:00,46.79,-0.9400000000000001,46.799441236,1.05,0,1.05,45.74,-0.9400000000000001,45.7496579222,132.88,46.41,-0.9500000000000001,46.4197221017,1.05,0,1.05,45.36,-0.9500000000000001,45.3699471016,132.88
2022-02-15 22:30:00,44.2365,-2.15,44.28871676,1.1165,0,1.1165,43.12,-2.15,43.1735671447,132.67,43.8865,-2.17,43.9401158652,1.1165,0,1.1165,42.77,-2.17,42.8250137186,132.67
2022-02-15 23:00:00,41.4425,-2.98,41.5495030807,1.0525,0,1.0525,40.39,-2.98,40.49978395,133.12,41.1025,-2.98,41.2103859027,1.0525,0,1.0525,40.05,-2.98,40.1607133901,133.11
2022-02-15 23:30:00,37.5285,-3.2800000000000002,37.6715637086,1.2185,0,1.2185,36.31,-3.2800000000000002,36.4578455205,133.22,37.2385,-3.2800000000000002,37.3826735567,1.2185,0,1.2185,36.02,-3.2800000000000002,36.1690309519,133.21
2022-02-16 00:00:00,36.0905,-3.5300000000000002,36.26272315,1.1405,0,1.1405,34.95,-3.5300000000000002,35.1278151897,133.22,35.8005,-3.54,35.975094166,1.1405,0,1.1405,34.66,-3.54,34.8403099871,133.21
2022-02-16 00:30:00,41.5375,-1.8599999999999999,41.5791234425,1.1775,0,1.1775,40.36,-1.8599999999999999,40.4028365341,133.05,41.2075,-1.88,41.2503631045,1.1775,0,1.1775,40.03,-1.88,40.0741225731,132.99
2022-02-16 01:00:00,43.3245,-1.28,43.3434043454,1.1745,0,1.1745,42.15,-1.28,42.1694308712,132.28,42.9845,-1.3,43.0041537558,1.1745,0,1.1745,41.81,-1.3,41.8302055936,132.25
2022-02-16 01:30:00,42.857,-1.82,42.8956273879,1.217,0,1.217,41.64,-1.82,41.6797552776,131.88,42.517,-1.83,42.5563648471,1.217,0,1.217,41.3,-1.83,41.3405237025,131.85
2022-02-16 02:00:00,41.7185,-1.98,41.7654599191,1.1485,0,1.1485,40.57,-1.98,40.6182877532,132.2,41.3885,-1.99,41.4363129664,1.1485,0,1.1485,40.24,-1.99,40.2891759658,132.19
2022-02-16 02:30:00,42.369,-2.27,42.4297662143,1.199,0,1.199,41.17,-2.27,41.2325332717,132.44,42.029,-2.2800000000000002,42.0907975809,1.199,0,1.199,40.83,-2.2800000000000002,40.8936095252,132.44
2022-02-16 03:00:00,41.378,-2.49,41.4528525436,1.228,0,1.228,40.15,-2.49,40.2271376063,132.63,41.048,-2.49,41.123453211,1.228,0,1.228,39.82,-2.49,39.8977756272,132.63
2022-02-16 03:30:00,40.789,-2.76,40.8822714755,1.359,0,1.359,39.43,-2.76,39.526478467,132.71,40.469,-2.76,40.5630072973,1.359,0,1.359,39.11,-2.76,39.2072659082,132.71
2022-02-16 04:00:00,39.2345,-3.14,39.3599490631,1.2445,0,1.2445,37.99,-3.14,38.1195448556,133.02,38.9145,-3.14,39.0409773219,1.2445,0,1.2445,37.67,-3.14,37.8006415289,133.02
2022-02-16 04:30:00,38.876,-3.51,39.0341321922,1.286,0,1.286,37.59,-3.51,37.7535190413,133.4,38.556,-3.79,38.7418279899,1.286,0,1.286,37.27,-3.79,37.4622076232,133.4
2022-02-16 05:00:00,37.972,-4.21,38.204670971,1.272,0,1.272,36.7,-4.21,36.9406835346,133.48,37.672,-4.21,37.906512422,1.272,0,1.272,36.4,-4.21,36.6426541069,133.47
2022-02-16 05:30:00,38.061,-4.64,38.3427870792,1.2610000000000001,0,1.2610000000000001,36.8,-4.64,37.0913682681,132.1,37.771,-4.38,38.0241086812,1.2610000000000001,0,1.2610000000000001,36.51,-4.38,36.7717894588,132.09
2022-02-16 06:00:00,39.668,-4.79,39.9561550202,1.268,0,1.268,38.4,-4.79,38.6975981167,132.1,39.348,-4.78,39.6372741747,1.268,0,1.268,38.08,-4.78,38.3788327076,132.09
2022-02-16 06:30:00,43.1075,-3.22,43.2275948469,1.2775,0,1.2775,41.83,-3.22,41.953751918,133.19,42.7575,-3.23,42.8793272598,1.2775,0,1.2775,41.48,-3.23,41.605568137,133.17
2022-02-16 07:00:00,46.588,-1.63,46.6165061325,1.238,0,1.238,45.35,-1.63,45.3792838198,133.41,46.218,-1.65,46.247443432,1.238,0,1.238,44.98,-1.65,45.0102532763,133.38
2022-02-16 07:30:00,49.244,-0.03,49.2440091382,1.224,0,1.224,48.02,-0.03,48.0200093711,133.41,48.854,-0.03,48.8540092111,1.224,0,1.224,47.63,-0.03,47.6300094478,133.38
2022-02-16 08:00:00,51.3005,0.7000000000000001,51.3052755596,1.5605,0,1.5605,49.74,0.7000000000000001,49.7449253693,132.72,50.9005,0.66,50.9047787565,1.5605,0,1.5605,49.34,0.66,49.3444140709,132.69
2022-02-16 08:30:00,53.5685,0.8,53.5744733269,5.2885,0,5.2885,48.28,0.8,48.2866275484,132.72,53.1785,0.76,53.1839304889,5.2885,0,5.2885,47.89,0.76,47.8960301069,132.69
2022-02-16 09:00:00,55.3885,0.89,55.3956499398,8.2685,0,8.2685,47.12,0.89,47.1284043863,133.11,55.0085,0.85,55.0150667749,8.2685,0,8.2685,46.74,0.85,46.7477282871,133.06
2022-02-16 09:30:00,57.471,1.43,57.488787959,10.241,0,10.241,47.23,1.43,47.2516433577,133.11,57.091,1.3900000000000001,57.1079187241,10.241,0,10.241,46.85,1.3900000000000001,46.8706155283,133.06
2022-02-16 10:00:00,59.0535,1.11,59.0639311446,14.5235,0,14.5235,44.53,1.11,44.5438323452,132.97,58.6835,1.07,58.6932540608,14.5235,0,14.5235,44.16,1.07,44.1729611867,132.93
2022-02-16 10:30:00,59.739,0.76,59.7438341672,17.829,0,17.829,41.91,0.76,41.9168903904,133.12,59.399,0.72,59.4033635495,17.829,0,17.829,41.57,0.72,41.5762347983,133.1
2022-02-16 11:00:00,59.0015,1.19,59.0134993222,16.2115,0,16.2115,42.79,1.19,42.8065438923,133.12,58.6515,1.1400000000000001,58.6625779543,16.2115,0,16.2115,42.44,1.1400000000000001,42.4553082665,133.1
2022-02-16 11:30:00,57.037,0.96,57.0450783942,14.507,0,14.507,42.53,0.96,42.5408333252,132.99,56.687,0.92,56.6944650649,14.507,0,14.507,42.18,0.92,42.1900319981,132.95
2022-02-16 12:00:00,58.149,0.84,58.1550668558,16.969,0,16.969,41.18,0.84,41.1885663747,133.1,57.819,0.8,57.824534248,16.969,0,16.969,40.85,0.8,40.8578327864,133.07
2022-02-16 12:30:00,58.775,-0.96,58.7828395452,18.855,0,18.855,39.92,-0.96,39.9315414178,133.1,58.455,-1.0,58.4635529625,18.855,0,18.855,39.6,-1.0,39.6126242504,133.07
2022-02-16 13:00:00,58.1565,-1.76,58.183125494,19.1965,0,19.1965,38.96,-1.76,38.9997333324,133.1,57.8265,-1.79,57.8541977928,19.1965,0,19.1965,38.63,-1.79,38.6714494169,133.07
2022-02-16 13:30:00,57.939,-2.6,57.9973078772,20.159,0,20.159,37.78,-2.6,37.869359646,133.31,57.619,-2.62,57.6785363979,20.159,0,20.159,37.46,-2.62,37.5515112878,133.27
2022-02-16 14:00:00,58.011,-2.77,58.0770954938,22.691,0,22.691,35.32,-2.77,35.4284532544,133.52,57.721,-2.8,57.7888729861,22.691,0,22.691,35.03,-2.8,35.1417259109,133.49
2022-02-16 14:30:00,53.072,-2.37,53.1248913787,12.592,0,12.592,40.48,-2.37,40.5493193531,133.67,52.732,-2.4,52.7865875389,12.592,0,12.592,40.14,-2.4,40.211684869,133.64
2022-02-16 15:00:00,59.8235,-1.96,59.8555991721,21.5135,0,21.5135,38.31,-1.96,38.3601055786,133.6,59.4935,-1.99,59.5267724831,21.5135,0,21.5135,37.98,-1.99,38.0320982855,133.64
2022-02-16 15:30:00,52.708,-2.43,52.7639854825,12.838,0,12.838,39.87,-2.43,39.9439832766,133.85,52.388,-2.46,52.4457256981,12.838,0,12.838,39.55,-2.46,39.6264318353,133.83
2022-02-16 16:00:00,51.7735,-1.9,51.8083516651,8.4735,0,8.4735,43.3,-1.9,43.3416658655,133.85,51.4035,-1.9300000000000002,51.4397192085,8.4735,0,8.4735,42.93,-1.9300000000000002,42.9733615162,133.83
2022-02-16 16:30:00,52.62,-1.18,52.6332290478,3.89,0,3.89,48.73,-1.18,48.7442847932,133.85,52.22,-1.21,52.2340166941,3.89,0,3.89,48.33,-1.21,48.3451445339,133.83
2022-02-16 17:00:00,54.553,-0.68,54.5572379158,2.203,0,2.203,52.35,-0.68,52.3544162416,133.74,54.113,-0.72,54.1177897645,2.203,0,2.203,51.91,-0.72,51.9149930174,133.72
2022-02-16 17:30:00,57.1845,-0.49,57.1865993066,2.9545,0,2.9545,54.23,-0.49,54.2322136742,133.2,56.7345,-0.53,56.736975512,2.9545,0,2.9545,53.78,-0.53,53.7826115022,133.17
2022-02-16 18:00:00,59.678,0.59,59.6809164139,2.7880000000000003,0,2.7880000000000003,56.89,0.59,56.8930593306,133.2,59.218,0.55,59.220554067,2.7880000000000003,0,2.7880000000000003,56.43,0.55,56.4326802482,133.17
2022-02-16 18:30:00,59.122,0.34,59.1229776314,2.592,0,2.592,56.53,0.34,56.5310224567,132.82,58.662,0.29,58.662716814,2.592,0,2.592,56.07,0.29,56.0707499504,132.79
2022-02-16 19:00:00,57.592,-0.19,57.5923134107,2.5620000000000003,0,2.5620000000000003,55.03,-0.19,55.0303280019,132.82,57.142,-0.2,57.1423500042,2.5620000000000003,0,2.5620000000000003,54.58,-0.2,54.5803664334,132.79
2022-02-16 19:30:00,55.638,-0.98,55.6466301226,0.778,0,0.778,54.86,-0.98,54.8687524917,133.09,55.198,-1.01,55.2072395977,0.778,0,0.778,54.42,-1.01,54.4293716664,133.05
2022-02-16 20:00:00,53.806,-1.97,53.842051744,0.646,0,0.646,53.16,-1.97,53.1964895458,133.37,53.376,-2.0,53.4134568812,0.646,0,0.646,52.73,-2.0,52.7679154411,133.35
2022-02-16 20:30:00,51.0415,-2.3,51.0932942983,0.6315000000000001,0,0.6315000000000001,50.41,-2.3,50.4624424696,133.67,50.6215,-2.32,50.6746352947,0.6315000000000001,0,0.6315000000000001,49.99,-2.32,50.0438058105,133.65
2022-02-16 21:00:00,48.685,-2.96,48.7748995386,0.5750000000000001,0,0.5750000000000001,48.11,-2.96,48.2009719819,133.27,48.295,-2.9699999999999998,48.3862369378,0.5750000000000001,0,0.5750000000000001,47.72,-2.9699999999999998,47.8123341827,133.25
2022-02-16 21:30:00,46.3885,-4.02,46.5623596078,0.6085,0,0.6085,45.78,-4.02,45.9561617196,133.19,46.0185,-4.03,46.194623521,0.6085,0,0.6085,45.41,-4.03,45.5884744206,133.16
2022-02-16 22:00:00,43.34,-5.16,43.6460903175,0.65,0,0.65,42.69,-5.16,43.0007174359,133.59,42.98,-5.15,43.2874450621,0.65,0,0.65,42.33,-5.15,42.6421317478,133.57
2022-02-16 22:30:00,41.544,-6.5,42.0494225406,0.6940000000000001,0,0.6940000000000001,40.85,-6.5,41.3639033458,133.97,41.214,-6.5,41.7234202337,0.6940000000000001,0,0.6940000000000001,40.52,-6.5,41.0380360154,133.93
2022-02-16 23:00:00,39.0135,-5.64,39.4190662275,0.6435000000000001,0,0.6435000000000001,38.37,-5.64,38.7822962188,134.42,38.6835,-5.87,39.1263347664,0.6435000000000001,0,0.6435000000000001,38.04,-5.87,38.4902390224,134.38
2022-02-16 23:30:00,37.7715,-5.83,38.2187795756,0.7015,0,0.7015,37.07,-5.83,37.5256418999,133.04,37.4615,-5.8100000000000005,37.9093666823,0.7015,0,0.7015,36.76,-5.8100000000000005,37.2163095967,133.01
2022-02-17 00:00:00,36.5805,-5.98,37.0660677743,0.7405,0,0.7405,35.84,-5.98,36.3354647693,132.17,36.2905,-5.97,36.7782719856,0.7405,0,0.7405,35.55,-5.97,36.047793275,132.15
2022-02-17 00:30:00,41.781,-4.41,42.0130939232,0.711,0,0.711,41.07,-4.41,41.3060891395,132.3,41.431,-4.4,41.6639863791,0.711,0,0.711,40.72,-4.4,40.9570311424,132.27
2022-02-17 01:00:00,43.269,-4.12,43.4647070737,0.739,0,0.739,42.53,-4.12,42.7290919632,131.86,42.919,-4.11,43.1153413648,0.739,0,0.739,42.18,-4.11,42.3797652188,131.84
2022-02-17 01:30:00,42.0605,-4.52,42.3026720226,0.7105,0,0.7105,41.35,-4.52,41.5963087305,131.75,41.7205,-4.51,41.9635582411,0.7105,0,0.7105,41.01,-4.51,41.2572442124,131.73
2022-02-17 02:00:00,40.896,-4.8,41.1767266305,0.636,0,0.636,40.26,-4.8,40.5451304104,132.02,40.566,-4.79,40.8478207007,0.636,0,0.636,39.93,-4.79,40.2162777989,131.98
2022-02-17 02:30:00,40.4215,-5.03,40.7332611296,0.6815,0,0.6815,39.74,-5.03,40.057065544,132.39,40.0915,-5.02,40.4045637552,0.6815,0,0.6815,39.41,-5.02,39.7284344016,132.31
2022-02-17 03:00:00,39.381,-5.25,39.7294054952,0.721,0,0.721,38.66,-5.25,39.0148446107,132.08,39.071,-5.24,39.4208148191,0.721,0,0.721,38.35,-5.24,38.7063315234,132.03
2022-02-17 03:30:00,39.2465,-5.73,39.6625851685,0.7265,0,0.7265,38.52,-5.73,38.9438480379,131.93,38.9265,-5.71,39.3430616786,0.7265,0,0.7265,38.2,-5.71,38.6243977299,131.9
2022-02-17 04:00:00,38.2185,-6.13,38.7069844117,0.6585000000000001,0,0.6585000000000001,37.56,-6.13,38.0569376067,131.93,37.8985,-6.1,38.3862775253,0.6585000000000001,0,0.6585000000000001,37.24,-6.1,37.7362902257,131.9
2022-02-17 04:30:00,38.151,-6.2,38.6515045115,0.801,0,0.801,37.35,-6.2,37.8610948072,132.25,37.851,-6.17,38.3505814949,0.801,0,0.801,37.05,-6.17,37.5602369535,132.22
2022-02-17 05:00:00,37.812,-6.2,38.3169328626,0.722,0,0.722,37.09,-6.2,37.6046287045,131.84,37.502,-6.18,38.0077939902,0.722,0,0.722,36.78,-6.18,37.2955868703,131.8
2022-02-17 05:30:00,38.98,-5.86,39.4180161855,0.76,0,0.76,38.22,-5.86,38.6666264368,131.95,38.66,-5.83,39.0971162619,0.76,0,0.76,37.9,-5.83,38.3457807327,131.92
2022-02-17 06:00:00,40.617,-5.24,40.9536114281,0.727,0,0.727,39.89,-5.24,40.2326944164,131.95,40.287,-5.23,40.6250571569,0.727,0,0.727,39.56,-5.23,39.9042165692,131.92
2022-02-17 06:30:00,43.2635,-3.69,43.4205772906,0.7935,0,0.7935,42.47,-3.69,42.6300011729,131.61,42.9035,-3.68,43.0610347327,0.7935,0,0.7935,42.11,-3.68,42.2704920719,131.58
2022-02-17 07:00:00,47.0745,-2.59,47.145695988599996,0.8045,0,0.8045,46.27,-2.59,46.3424319604,131.61,46.7045,-2.34,46.7630828779,0.8045,0,0.8045,45.9,-2.34,45.9596083534,131.58
2022-02-17 07:30:00,49.6885,-2.88,49.771893999,0.9585,0,0.9585,48.73,-2.88,48.8150314965,131.73,49.2885,-2.89,49.373153963,0.9585,0,0.9585,48.33,-2.89,48.4163298898,131.71
2022-02-17 08:00:00,52.899,-2.29,52.9485438988,3.009,0,3.009,49.89,-2.29,49.9425289708,133.59,52.489,-2.31,52.5398060617,3.009,0,3.009,49.48,-2.31,49.5338924374,133.55
2022-02-17 08:30:00,57.6205,-2.05,57.6569555236,10.7205,0,10.7205,46.9,-2.05,46.9447813926,133.42,57.2305,-2.07,57.2679232228,10.7205,0,10.7205,46.51,-2.07,46.5560414984,133.39
2022-02-17 09:00:00,64.1615,-2.37,64.2052566559,23.5515,0,23.5515,40.61,-2.37,40.6790978268,133.52,63.8315,-2.38,63.8758545324,23.5515,0,23.5515,40.28,-2.38,40.3502515482,133.47
2022-02-17 09:30:00,70.232,-2.65,70.2819772346,34.902,0,34.902,35.33,-2.65,35.4292449821,133.83,69.942,-2.66,69.9925636336,34.902,0,34.902,35.04,-2.66,35.1408195693,133.79
2022-02-17 10:00:00,75.046,-2.84,75.0997184815,45.206,0,45.206,29.84,-2.84,29.9748427852,133.95,74.796,-2.85,74.8502779955,45.206,0,45.206,29.59,-2.85,29.7269339152,133.93
2022-02-17 10:30:00,75.176,-3.1,75.2398895268,47.706,0,47.706,27.47,-3.1,27.644364706,134.18,74.946,-3.11,75.0104993718,47.706,0,47.706,27.24,-3.11,27.4169600795,134.11
2022-02-17 11:00:00,70.388,-3.09,70.4557921253,39.998,0,39.998,30.39,-3.09,30.5466888549,134.3,70.128,-3.1,70.1964841285,39.998,0,39.998,30.13,-3.1,30.2890557793,134.22
2022-02-17 11:30:00,64.0355,-2.41,64.0808345783,25.2255,0,25.2255,38.81,-2.41,38.8847553676,134.14,63.7055,-2.43,63.7518284463,25.2255,0,25.2255,38.48,-2.43,38.5566505288,134.08
2022-02-17 12:00:00,59.6615,-2.05,59.6967091409,18.1815,0,18.1815,41.48,-2.05,41.5306260487,133.93,59.3215,-2.07,59.3576049235,18.1815,0,18.1815,41.14,-2.07,41.1920441348,133.9
2022-02-17 12:30:00,68.7255,-1.8,68.7490679955,30.2355,0,30.2355,38.49,-1.8,38.5320658673,133.84,68.4055,-1.82,68.4297072203,30.2355,0,30.2355,38.17,-1.82,38.2133654629,133.83
