Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-17 13:00:00,84.1515,-2.58,84.1910408075,57.9015,0,57.9015,26.25,-2.58,26.3764838445,133.84,83.9315,-2.59,83.9714522457,57.9015,0,57.9015,26.03,-2.59,26.1585358918,133.83
2022-02-17 13:30:00,81.7385,-2.6,81.7798409283,58.1985,0,58.1985,23.54,-2.6,23.6831501283,134.11,81.5285,-2.88,81.5793522422,58.1985,0,58.1985,23.33,-2.88,23.5070904197,134.09
2022-02-17 14:00:00,72.1005,-1.32,72.1125821216,39.6505,0,39.6505,32.45,-1.32,32.4768363607,133.23,71.8305,-1.34,71.8429977816,39.6505,0,39.6505,32.18,-1.34,32.2078872328,133.23
2022-02-17 14:30:00,66.8115,-1.53,66.8290163945,29.6715,0,29.6715,37.14,-1.53,37.1715011803,131.76,66.5015,-1.56,66.5197948152,29.6715,0,29.6715,36.83,-1.56,36.8630234788,131.76
2022-02-17 15:00:00,63.015,-1.74,63.0390182744,25.515,0,25.515,37.5,-1.74,37.5403462957,131.76,62.695,-1.77,62.7199802694,25.515,0,25.515,37.18,-1.77,37.2221076781,131.76
2022-02-17 15:30:00,59.741,-1.56,59.7613644506,20.471,0,20.471,39.27,-1.56,39.3009732704,131.76,59.411,-1.58,59.4320058638,20.471,0,20.471,38.94,-1.58,38.9720412604,131.76
2022-02-17 16:00:00,54.1405,-0.71,54.1451552796,10.0505,0,10.0505,44.09,-0.71,44.0957163452,131.76,53.7705,-0.76,53.7758707066,10.0505,0,10.0505,43.72,-0.76,43.7266051735,131.76
2022-02-17 16:30:00,53.6685,-1.65,53.6938580496,6.1785,0,6.1785,47.49,-1.65,47.518655284,131.33,53.5385,4.93,53.7650061122,6.1785,0,6.1785,47.36,4.93,47.6159059559,131.31
2022-02-17 17:00:00,54.009,-4.29,54.1791120359,3.459,0,3.459,50.55,-4.29,50.7317119758,131.83,54.339,14.5,56.2403495811,3.459,0,3.459,50.88,14.5,52.9058068647,131.82
2022-02-17 17:30:00,56.082,-3.76,56.2079026828,1.3719999999999999,0,1.3719999999999999,54.71,-3.76,54.8390526906,133.08,56.382,14.94,58.3278108967,1.3719999999999999,0,1.3719999999999999,55.01,14.94,57.0026639728,133.04
2022-02-17 18:00:00,63.7535,-2.62,63.8073127647,9.7535,0,9.7535,54.0,-2.62,54.0635218979,132.94,64.0635,16.01,66.0337196609,9.7535,0,9.7535,54.31,16.01,56.620634048,132.9
2022-02-17 18:30:00,59.063,-3.08,59.1432529457,3.213,0,3.213,55.85,-3.08,55.9348630105,132.49,59.353,15.55,61.3561823209,3.213,0,3.213,56.14,15.55,58.2537732683,132.46
2022-02-17 19:00:00,57.37,-3.7,57.4891894185,3.02,0,3.02,54.35,-3.7,54.4757973783,132.49,57.68,15.0,59.5985100485,3.02,0,3.02,54.66,15.0,56.6808221535,132.53
2022-02-17 19:30:00,54.186,-4.37,54.3619305765,1.146,0,1.146,53.04,-4.37,53.2197190898,132.79,54.506,14.45,56.3888866356,1.146,0,1.146,53.36,14.45,55.2819328533,132.75
2022-02-17 20:00:00,51.4985,-5.18,51.758360699,0.9885,0,0.9885,50.51,-5.18,50.7749199901,133.16,51.8185,13.71,53.6015022387,0.9885,0,0.9885,50.83,13.71,52.6464908612,133.15
2022-02-17 20:30:00,48.398,-6.12,48.7834070561,1.038,0,1.038,47.36,-6.12,47.7537851903,133.41,48.748,12.77,50.3928606451,1.038,0,1.038,47.71,12.77,49.3894421916,133.37
2022-02-17 21:00:00,45.6695,-6.88,46.1848203445,1.1095,0,1.1095,44.56,-6.88,45.0880028389,133.32,45.9995,12.06,47.5541543953,1.1095,0,1.1095,44.89,12.06,46.4817781502,133.3
2022-02-17 21:30:00,42.658,-3.19,42.7771091122,1.078,0,1.078,41.58,-3.19,41.702188192,133.47,42.758,8.54,43.602501809,1.078,0,1.078,41.68,8.54,42.5459046208,133.43
2022-02-17 22:00:00,40.0955,2.9,40.2002378134,1.0455,0,1.0455,39.05,2.9,39.1575343963,133.7,39.7755,2.84,39.8767601524,1.0455,0,1.0455,38.73,2.84,38.8339864037,133.67
2022-02-17 22:30:00,39.396,1.88,39.4408318371,1.096,0,1.096,38.3,1.88,38.346113232,132.88,39.086,1.83,39.1288166956,1.096,0,1.096,37.99,1.83,38.0340505337,132.87
2022-02-17 23:00:00,38.715,1.21,38.7339040764,1.015,0,1.015,37.7,1.21,37.7194127738,132.88,38.405,1.18,38.4231235716,1.015,0,1.015,37.39,1.18,37.4086153179,132.87
2022-02-17 23:30:00,36.541,0.5700000000000001,36.5454454207,0.991,0,0.991,35.55,0.5700000000000001,35.5545693266,132.88,36.251,0.52,36.2547293605,0.991,0,0.991,35.26,0.52,35.2638341648,132.87
2022-02-18 00:00:00,35.379,0.22,35.379684015,1.019,0,1.019,34.36,0.22,34.3607043001,132.88,35.099,0.18,35.0994615486,1.019,0,1.019,34.08,0.18,34.0804753488,132.87
2022-02-18 00:30:00,41.047,1.88,41.0900305305,1.157,0,1.157,39.89,1.88,39.9342772565,132.66,40.727,1.8399999999999999,40.768543376,1.157,0,1.157,39.57,1.8399999999999999,39.6127567836,132.66
2022-02-18 01:00:00,42.518,2.24,42.576964711,1.048,0,1.048,41.47,2.24,41.5304526823,132.19,42.178,2.19,42.234817201,1.048,0,1.048,41.13,2.19,41.1882628913,132.19
2022-02-18 01:30:00,40.725,1.9100000000000001,40.7697648387,1.195,0,1.195,39.53,1.9100000000000001,39.5761165351,132.15,40.395,1.87,40.4382606575,1.195,0,1.195,39.2,1.87,39.2445779694,132.13
2022-02-18 02:00:00,38.985,1.69,39.0216135622,1.055,0,1.055,37.93,1.69,37.9676309506,132.15,38.685,1.65,38.7201720683,1.055,0,1.055,37.63,1.65,37.6661572237,132.13
2022-02-18 02:30:00,38.6525,1.6400000000000001,38.6872764129,1.1325,0,1.1325,37.52,1.6400000000000001,37.5558251141,132.52,38.3225,1.06,38.3371569923,1.1325,0,1.1325,37.19,1.06,37.2051031446,132.5
2022-02-18 03:00:00,38.0065,-1.2,38.025439409,1.0065,0,1.0065,37.0,-1.2,37.019454345,132.74,37.7165,-1.21,37.7359042856,1.0065,0,1.0065,36.71,-1.21,36.7299360195,132.74
2022-02-18 03:30:00,36.331,-1.6600000000000001,36.3689037641,1.011,0,1.011,35.32,-1.6600000000000001,35.3589875421,134.05,36.051,-1.6800000000000002,36.0901233165,1.011,0,1.011,35.04,-1.6800000000000002,35.0802508543,134.05
2022-02-18 04:00:00,34.603,-2.17,34.6709750223,1.003,0,1.003,33.6,-2.17,33.67,134.05,34.333,-2.18,34.4021407619,1.003,0,1.003,33.33,-2.18,33.4012170437,134.05
2022-02-18 04:30:00,35.06,-2.56,35.1533383905,1.06,0,1.06,34.0,-2.56,34.0962402619,134.18,34.79,-2.5700000000000003,34.8847961152,1.06,0,1.06,33.73,-2.5700000000000003,33.8277667013,134.16
2022-02-18 05:00:00,34.604,-2.5300000000000002,34.6963645934,1.014,0,1.014,33.59,-2.5300000000000002,33.6851450939,134.31,34.334,-2.55,34.4285645359,1.014,0,1.014,33.32,-2.55,33.4174340727,134.28
2022-02-18 05:30:00,36.4005,-2.34,36.4756357073,1.0705,0,1.0705,35.33,-2.34,35.4074074171,134.31,36.1105,-2.35,36.1868858877,1.0705,0,1.0705,35.04,-2.35,35.1187143842,134.28
2022-02-18 06:00:00,37.7715,-1.8,37.8143651573,1.0315,0,1.0315,36.74,-1.8,36.7840672031,133.99,37.4715,-1.82,37.5156728881,1.0315,0,1.0315,36.44,-1.82,36.4854217462,133.99
2022-02-18 06:30:00,41.3255,0.23,41.3261400357,1.0555,0,1.0555,40.27,0.23,40.2706568111,133.84,41.0055,0.19,41.0059401825,1.0555,0,1.0555,39.95,0.19,39.9504518122,133.81
2022-02-18 07:00:00,43.543,-1.6600000000000001,43.5746307959,1.183,0,1.183,42.36,-1.6600000000000001,42.39251349,134.74,43.223,-0.9,43.2323689959,1.183,0,1.183,42.04,-0.9,42.0496325787,134.74
2022-02-18 07:30:00,45.2205,-1.97,45.2633905077,1.0505,0,1.0505,44.17,-1.97,44.2139095761,132.04,44.8605,-2.0,44.9050605194,1.0505,0,1.0505,43.81,-2.0,43.8556279171,132.03
2022-02-18 08:00:00,48.149,-0.59,48.152614685,1.709,0,1.709,46.44,-0.59,46.4437476955,132.04,47.669,-3.27,47.781026161,1.709,0,1.709,45.96,-3.27,46.0761814824,132.03
2022-02-18 08:30:00,54.621,9.62,55.4616808346,8.551,0,8.551,46.07,9.62,47.0636728274,131.51,53.531,-9.53,54.3726848795,8.551,0,8.551,44.98,-9.53,45.9784873609,131.46
2022-02-18 09:00:00,62.4465,9.47,63.160480225,20.3665,0,20.3665,42.08,9.47,43.1324390685,133.98,61.4065,-9.7,62.167903634,20.3665,0,20.3665,41.04,-9.7,42.1707434129,133.91
2022-02-18 09:30:00,63.999,9.72,64.7329159006,22.899,0,22.899,41.1,9.72,42.2337353309,134.11,62.969,-9.47,63.6771219591,22.899,0,22.899,40.07,-9.47,41.1738484963,134.08
2022-02-18 10:00:00,60.4985,9.78,61.2839041042,21.9185,0,21.9185,38.58,9.78,39.8003115566,134.19,59.5085,-9.47,60.2573022318,21.9185,0,21.9185,37.59,-9.47,38.7645327587,134.08
2022-02-18 10:30:00,57.0995,9.85,57.9428632383,17.7095,0,17.7095,39.39,9.85,40.6028890598,134.3,56.0995,-9.39,56.8799261625,17.7095,0,17.7095,38.39,-9.39,39.5216927775,134.3
2022-02-18 11:00:00,55.2125,10.41,56.1853028491,13.6825,0,13.6825,41.53,10.41,42.8148221998,134.3,54.1925,-8.8,54.9023410817,13.6825,0,13.6825,40.51,-8.8,41.4547958625,134.3
2022-02-18 11:30:00,55.172,10.94,56.2461837283,14.142,0,14.142,41.03,10.94,42.4634489885,134.18,54.142,-8.26,54.7684559213,14.142,0,14.142,40.0,-8.26,40.8439420233,134.16
2022-02-18 12:00:00,55.1255,9.82,55.9933313016,18.2755,0,18.2755,36.85,9.82,38.1360052968,134.18,54.1455,-9.45,54.963967017,18.2755,0,18.2755,35.87,-9.45,37.0939267266,134.16
2022-02-18 12:30:00,58.919,9.46,59.6736136077,24.969,0,24.969,33.95,9.46,35.2433554021,134.44,57.989,-9.86,58.8212862916,24.969,0,24.969,33.02,-9.86,34.4607022563,134.42
2022-02-18 13:00:00,63.9345,2.02,63.9664028241,35.4145,0,35.4145,28.52,2.02,28.5914462733,134.55,63.4845,-4.47,63.64167377,35.4145,0,35.4145,28.07,-4.47,28.4236837866,134.5
2022-02-18 13:30:00,66.8425,-12.39,67.9811143352,46.1025,0,46.1025,20.74,-12.39,24.1590500641,134.19,67.3225,7.03,67.6885507767,46.1025,0,46.1025,21.22,7.03,22.3541785803,134.16
2022-02-18 14:00:00,57.7935,-12.88,59.2113421757,34.2335,0,34.2335,23.56,-12.88,26.8508472864,133.21,58.2635,6.62,58.6383819034,34.2335,0,34.2335,24.03,6.62,24.9251940815,133.19
2022-02-18 14:30:00,58.6365,-13.76,60.2293676893,37.4365,0,37.4365,21.2,-13.76,25.2740499327,133.28,59.1365,5.69,59.4096097635,37.4365,0,37.4365,21.7,5.69,22.4335931139,133.31
2022-02-18 15:00:00,55.4225,-13.89,57.1365522783,32.9225,0,32.9225,22.5,-13.89,26.4420517358,133.28,55.9025,5.6,56.1822881899,32.9225,0,32.9225,22.98,5.6,23.6524924691,133.31
2022-02-18 15:30:00,45.916,-13.46,47.8482043132,18.936,0,18.936,26.98,-13.46,30.1511525485,133.46,46.396,5.98,46.7797949547,18.936,0,18.936,27.46,5.98,28.1035940762,133.48
2022-02-18 16:00:00,44.3485,-13.28,46.2941449025,13.9285,0,13.9285,30.42,-13.28,33.1923906943,133.28,44.8185,6.07,45.2276778339,13.9285,0,13.9285,30.89,6.07,31.4807401438,133.29
2022-02-18 16:30:00,41.9115,-12.46,43.7244260368,7.3515,0,7.3515,34.56,-12.46,36.737517608,132.91,42.3615,6.8100000000000005,42.9053933935,7.3515,0,7.3515,35.01,6.8100000000000005,35.6661772552,132.91
2022-02-18 17:00:00,43.8375,-11.78,45.3926734865,7.6775,0,7.6775,36.16,-11.78,38.0304351803,132.77,44.2775,7.33,44.8801281889,7.6775,0,7.6775,36.6,7.33,37.3267852889,132.77
2022-02-18 17:30:00,50.784,1.17,50.7974758822,14.074,0,14.074,36.71,1.17,36.7286400511,132.28,50.774,8.45,51.472337969,14.074,0,14.074,36.7,8.45,37.6602243753,132.25
2022-02-18 18:00:00,53.7525,8.96,54.494154331,14.4925,0,14.4925,39.26,8.96,40.2694574088,132.84,53.4525,8.87,54.1834537128,14.4925,0,14.4925,38.96,8.87,39.9569580924,132.83
2022-02-18 18:30:00,55.3275,8.64,55.9980522541,16.6975,0,16.6975,38.63,8.64,39.5844224412,133.1,55.0275,8.56,55.6893109694,16.6975,0,16.6975,38.33,8.56,39.2741963635,133.1
2022-02-18 19:00:00,53.917,8.38,54.5643408189,16.717,0,16.717,37.2,8.38,38.13219637,133.4,53.637,8.29,54.2738599051,16.717,0,16.717,36.92,8.29,37.8392719275,133.36
2022-02-18 19:30:00,50.6635,7.73,51.249811046,14.7035,0,14.7035,35.96,7.73,36.7814423317,133.64,50.3835,7.65,50.9609612571,14.7035,0,14.7035,35.68,7.65,36.4908879037,133.62
2022-02-18 20:00:00,48.3985,7.44,48.9670134095,11.3885,0,11.3885,37.01,7.44,37.7504132428,133.98,48.0985,7.35,48.6568412687,11.3885,0,11.3885,36.71,7.35,37.4385710197,133.96
2022-02-18 20:30:00,42.2985,6.72,42.8289797012,1.2685,0,1.2685,41.03,6.72,41.5766677356,133.98,41.9885,6.64,42.5102779602,1.2685,0,1.2685,40.72,6.64,41.2578235005,133.96
2022-02-18 21:00:00,40.58,6.1,41.0359159761,0.9500000000000001,0,0.9500000000000001,39.63,6.1,40.0967193172,133.37,40.27,6.03,40.7189611852,0.9500000000000001,0,0.9500000000000001,39.32,6.03,39.7796845136,133.37
2022-02-18 21:30:00,38.6865,5.78,39.115900632,0.9165000000000001,0,0.9165000000000001,37.77,5.78,38.2097016476,133.56,38.3965,5.71,38.8187494936,0.9165000000000001,0,0.9165000000000001,37.48,5.71,37.9124583745,133.56
2022-02-18 22:00:00,35.978,5.26,36.3604741993,0.9380000000000001,0,0.9380000000000001,35.04,5.26,35.4326008077,133.83,35.708,5.18,36.0817635933,0.9380000000000001,0,0.9380000000000001,34.77,5.18,35.1537380658,133.82
2022-02-18 22:30:00,33.8705,4.57,34.1774146221,0.9305,0,0.9305,32.94,4.57,33.255503304,134.36,33.6105,4.52,33.9130669543,0.9305,0,0.9305,32.68,4.52,32.9911018306,134.35
2022-02-18 23:00:00,32.0615,4.03,32.3137847095,0.9015000000000001,0,0.9015000000000001,31.16,4.03,31.4195241848,134.16,31.8215,3.98,32.0694287796,0.9015000000000001,0,0.9015000000000001,30.92,3.98,31.1750990375,134.14
2022-02-18 23:30:00,31.565,3.51,31.7595548615,0.905,0,0.905,30.66,3.51,30.8602608544,134.16,31.325,3.46,31.5155076907,0.905,0,0.905,30.42,3.46,30.6161395346,134.14
2022-02-19 00:00:00,30.965,3.31,31.1414085263,0.905,0,0.905,30.06,3.31,30.2416881143,134.16,30.735,3.27,30.9084636467,0.905,0,0.905,29.83,3.27,30.0086954065,134.14
2022-02-19 00:30:00,35.322,4.4,35.59499521,0.912,0,0.912,34.41,4.4,34.6901729601,134.5,35.062,4.35,35.3308129541,0.912,0,0.912,34.15,4.35,34.4259349909,134.48
2022-02-19 01:00:00,36.4415,4.72,36.7459021151,0.9115000000000001,0,0.9115000000000001,35.53,4.72,35.8421441881,134.25,36.1715,4.66,36.470440253,0.9115000000000001,0,0.9115000000000001,35.26,4.66,35.5666023117,134.22
2022-02-19 01:30:00,35.5135,4.63,35.8140416911,0.9135000000000001,0,0.9135000000000001,34.6,4.63,34.9084072968,133.78,35.2535,4.57,35.5484762297,0.9135000000000001,0,0.9135000000000001,34.34,4.57,34.6427553754,133.76
2022-02-19 02:00:00,34.349,4.12,34.5952048845,0.909,0,0.909,33.44,4.12,33.6928479057,134.05,34.089,4.07,34.3311057352,0.909,0,0.909,33.18,4.07,33.4286897739,134.04
2022-02-19 02:30:00,34.636,3.9699999999999998,34.862779522,0.916,0,0.916,33.72,3.9699999999999998,33.9528982563,133.88,34.366,3.92,34.5888472777,0.916,0,0.916,33.45,3.92,33.6789088303,133.86
2022-02-19 03:00:00,34.052,3.69,34.2513474771,0.922,0,0.922,33.13,3.69,33.3348616316,133.88,33.802,3.64,33.9974234906,0.922,0,0.922,32.88,3.64,33.0808706052,133.86
2022-02-19 03:30:00,32.965,3.48,33.1481767975,0.925,0,0.925,32.04,3.48,32.2284346502,134.16,32.715,3.44,32.8953617551,0.925,0,0.925,31.79,3.44,31.9755797445,134.15
2022-02-19 04:00:00,31.6565,3.19,31.8168209011,0.9265,0,0.9265,30.73,3.19,30.8951290659,134.44,31.4165,3.15,31.5740236943,0.9265,0,0.9265,30.49,3.15,30.652285396,134.42
2022-02-19 04:30:00,31.5445,2.96,31.683072456,0.9245000000000001,0,0.9245000000000001,30.62,2.96,30.7627371994,134.59,31.3045,2.91,31.4394627856,0.9245000000000001,0,0.9245000000000001,30.38,2.91,30.5190514269,134.58
2022-02-19 05:00:00,31.14,2.81,31.2665268298,0.92,0,0.92,30.22,2.81,30.3503624361,134.59,30.91,2.77,31.0338685955,0.92,0,0.92,29.99,2.77,30.117652631,134.58
2022-02-19 05:30:00,31.9795,2.87,32.1080257918,0.9295,0,0.9295,31.05,2.87,31.1823571912,134.59,31.7495,2.83,31.8753768644,0.9295,0,0.9295,30.82,2.83,30.9496575102,134.58
2022-02-19 06:00:00,31.9635,2.66,32.0739915235,0.8935000000000001,0,0.8935000000000001,31.07,2.66,31.1836575789,134.35,31.7235,2.62,31.8315072255,0.8935000000000001,0,0.8935000000000001,30.83,2.62,30.9411263531,134.33
2022-02-19 06:30:00,32.0395,3.21,32.1999015565,0.9095000000000001,0,0.9095000000000001,31.13,3.21,31.2950635085,134.07,31.7895,3.16,31.9461720751,0.9095000000000001,0,0.9095000000000001,30.88,3.16,31.0412628609,134.05
2022-02-19 07:00:00,33.626,4.13,33.8786773059,0.886,0,0.886,32.74,4.13,32.9994621168,134.07,33.366,4.08,33.6145259672,0.886,0,0.886,32.48,4.08,32.7352531684,134.05
2022-02-19 07:30:00,33.679,4.47,33.9743423925,0.999,0,0.999,32.68,4.47,32.9842886842,134.54,33.429,4.42,33.7199412959,0.999,0,0.999,32.43,4.42,32.7298227921,134.52
2022-02-19 08:00:00,36.961,5.0,37.2976610661,3.691,0,3.691,33.27,5.0,33.6436160363,134.3,36.711,4.93,37.0405510353,3.691,0,3.691,33.02,4.93,33.3860045528,134.27
2022-02-19 08:30:00,42.503,5.24,42.8247896551,9.943,0,9.943,32.56,5.24,32.9789508626,134.58,42.243,5.18,42.5594108159,9.943,0,9.943,32.3,5.18,32.7127253527,134.56
2022-02-19 09:00:00,44.923,5.66,45.2781573057,12.763,0,12.763,32.16,5.66,32.654267715,134.74,44.683,5.6,45.0325492172,12.763,0,12.763,31.92,5.6,32.4075053036,134.74
2022-02-19 09:30:00,41.722,6.18,42.1772175943,6.912,0,6.912,34.81,6.18,35.3543278822,134.49,41.462,6.1,41.9083218943,6.912,0,6.912,34.55,6.1,35.0843626136,134.49
2022-02-19 10:00:00,40.1175,7.31,40.7780566757,3.5375,0,3.5375,36.58,7.31,37.3032505286,133.99,39.8275,7.24,40.4802094393,3.5375,0,3.5375,36.29,7.24,37.0051577486,134.0
2022-02-19 10:30:00,39.439,7.5,40.1457933164,4.559,0,4.559,34.88,7.5,35.6772252284,133.78,39.179,7.41,39.8735769777,4.559,0,4.559,34.62,7.41,35.4041311149,133.79
2022-02-19 11:00:00,47.364,7.41,47.9401355442,16.964,0,16.964,30.4,7.41,31.2900639181,133.78,47.124,7.33,47.6906728407,16.964,0,16.964,30.16,7.33,31.0379525742,133.61
2022-02-19 11:30:00,49.4865,7.29,50.0205735898,19.2765,0,19.2765,30.21,7.29,31.0771330724,134.47,49.2665,7.21,49.7912856055,19.2765,0,19.2765,29.99,7.21,30.8445165305,133.95
2022-02-19 12:00:00,52.054,7.37,52.5731472902,23.394,0,23.394,28.66,7.37,29.5924399129,133.95,51.834,7.28,52.3427354654,23.394,0,23.394,28.44,7.28,29.356975321,133.95
2022-02-19 12:30:00,53.666,6.77,54.0913343892,27.616,0,27.616,26.05,6.77,26.9153376349,133.95,53.476,6.7,53.8940866515,27.616,0,27.616,25.86,6.7,26.7138465968,134.07
2022-02-19 13:00:00,55.3905,6.69,55.7930424896,29.2305,0,29.2305,26.16,6.69,27.0018832677,133.95,55.1905,6.61,55.5849205293,29.2305,0,29.2305,25.96,6.61,26.7883127502,134.22
2022-02-19 13:30:00,71.0895,6.22,71.3610917115,58.0495,0,58.0495,13.04,6.22,14.4474911317,134.33,70.9995,6.17,71.2670884788,58.0495,0,58.0495,12.95,6.17,14.3447342255,134.39
2022-02-19 14:00:00,67.579,-0.39,67.5801253402,56.579,0,56.579,11.0,-0.39,11.0069114651,134.97,67.759,8.27,68.2618120255,56.579,0,56.579,11.18,8.27,13.9063043257,134.96
2022-02-19 14:30:00,64.2575,-8.42,64.8068106471,56.4375,0,56.4375,7.82,-8.42,11.4912488442,133.89,64.7675,10.86,65.6716731647,56.4375,0,56.4375,8.33,10.86,13.6868002104,133.92
2022-02-19 15:00:00,56.242,-8.69,56.9093899458,47.622,0,47.622,8.62,-8.69,12.2401184635,132.66,56.752,10.59,57.7315997007,47.622,0,47.622,9.13,10.59,13.9823102526,132.7
2022-02-19 15:30:00,47.24,-9.13,48.114181901,31.96,0,31.96,15.28,-9.13,17.799867977,132.74,47.75,10.19,48.8251840754,31.96,0,31.96,15.79,10.19,18.7925570373,132.81
2022-02-19 16:00:00,47.622,-9.15,48.4930653187,11.752,0,11.752,35.87,-9.15,37.0186358474,132.89,48.082,10.12,49.1354568921,11.752,0,11.752,36.33,10.12,37.7131714392,132.92
2022-02-19 16:30:00,36.0885,-8.22,37.0128117312,10.6685,0,10.6685,25.42,-8.22,26.716002695,132.71,36.6085,10.87,38.1882072406,10.6685,0,10.6685,25.94,10.87,28.1254422187,132.76
2022-02-19 17:00:00,38.5435,-8.51,39.4717809612,20.5135,0,20.5135,18.03,-8.51,19.9374271159,132.05,39.0935,10.63,40.5129441321,20.5135,0,20.5135,18.58,10.63,21.4059174062,132.06
2022-02-19 17:30:00,41.4175,4.33,41.6432252143,17.6375,0,17.6375,23.78,4.33,24.1710012205,131.76,41.3175,4.68,41.5817051869,17.6375,0,17.6375,23.68,4.68,24.1380363742,131.76
2022-02-19 18:00:00,45.1975,4.93,45.4655793568,16.6375,0,16.6375,28.56,4.93,28.9823825798,133.27,45.0475,4.88,45.3110544597,16.6375,0,16.6375,28.41,4.88,28.8260732671,133.24
2022-02-19 18:30:00,44.45,5.33,44.7684196728,15.19,0,15.19,29.26,5.33,29.7414945825,132.63,44.29,5.29,44.6048001901,15.19,0,15.19,29.1,5.29,29.5769183655,132.6
2022-02-19 19:00:00,56.273,5.45,56.5362983312,15.003,0,15.003,41.27,5.45,41.6283004698,132.23,55.963,5.38,56.2210082531,15.003,0,15.003,40.96,5.38,41.3118142908,132.21
2022-02-19 19:30:00,52.9625,5.26,53.2230589712,1.7925,0,1.7925,51.17,5.26,51.4396393844,133.1,52.5625,5.19,52.8181077496,1.7925,0,1.7925,50.77,5.19,51.0345863116,133.08
2022-02-19 20:00:00,50.196,4.27,50.3772896849,1.246,0,1.246,48.95,4.27,49.1358870888,133.31,49.826,4.21,50.0035436344,1.246,0,1.246,48.58,4.21,48.7620805545,133.3
2022-02-19 20:30:00,49.629,3.13,49.727603411,1.219,0,1.219,48.41,3.13,48.5110812083,133.57,49.249,3.07,49.3445934323,1.219,0,1.219,48.03,3.07,48.1280147108,133.56
2022-02-19 21:00:00,48.0015,2.19,48.0514318439,1.2815,0,1.2815,46.72,2.19,46.7712999606,133.04,47.6215,2.14,47.6695590734,1.2815,0,1.2815,46.34,2.14,46.3893867172,133.04
2022-02-19 21:30:00,46.193,1.8599999999999999,46.2304320659,1.283,0,1.283,44.91,1.8599999999999999,44.9485005312,132.93,45.843,1.82,45.8791134287,1.283,0,1.283,44.56,1.82,44.5971523755,132.93
2022-02-19 22:00:00,35.11,2.7800000000000002,35.2198878476,1.35,0,1.35,33.76,2.7800000000000002,33.8742675198,133.94,34.83,2.73,34.9368258432,1.35,0,1.35,33.48,2.73,33.5911193621,133.94
2022-02-19 22:30:00,32.9815,1.11,33.000173367,1.3215,0,1.3215,31.66,1.11,31.6794523311,133.47,32.6815,1.08,32.6993400889,1.3215,0,1.3215,31.36,1.08,31.378591427899998,133.47
2022-02-19 23:00:00,30.656,1.19,30.6790879265,1.436,0,1.436,29.22,1.19,29.2442216515,133.47,30.386,1.16,30.4081337145,1.436,0,1.436,28.95,1.16,28.9732307484,133.47
2022-02-19 23:30:00,27.481,2.05,27.557355842,1.361,0,1.361,26.12,2.05,26.2003225171,134.64,27.231,2.0,27.304346925,1.361,0,1.361,25.87,2.0,25.9471944534,134.64
2022-02-20 00:00:00,26.7045,1.8900000000000001,26.7712984416,1.4045,0,1.4045,25.3,1.8900000000000001,25.3704966447,134.64,26.4645,1.85,26.5290832908,1.4045,0,1.4045,25.06,1.85,25.1281933294,134.64
2022-02-20 00:30:00,34.1635,3.56,34.3484836965,1.4735,0,1.4735,32.69,3.56,32.8832738638,134.79,33.9135,3.5,34.0936281767,1.4735,0,1.4735,32.44,3.5,32.6282638214,134.79
2022-02-20 01:00:00,35.492,3.7199999999999998,35.686418481,1.342,0,1.342,34.15,3.7199999999999998,34.352014497,134.68,35.222,3.66,35.4116489873,1.342,0,1.342,33.88,3.66,34.0771184228,134.67
2022-02-20 01:30:00,34.7685,3.48,34.9422236306,1.3585,0,1.3585,33.41,3.48,33.5907502149,134.13,34.4985,3.44,34.6695846853,1.3585,0,1.3585,33.14,3.44,33.3180611681,134.12
2022-02-20 02:00:00,33.1995,1.26,33.223401395,1.3795,0,1.3795,31.82,1.26,31.8449368032,134.52,33.0795,4.42,33.3734882841,1.3795,0,1.3795,31.7,4.42,32.0066618066,134.52
2022-02-20 02:30:00,32.708,-10.87,34.4669430614,1.408,0,1.408,31.3,-10.87,33.1337728006,134.52,33.168,8.26,34.1810448056,1.408,0,1.408,31.76,8.26,32.8165385134,134.52
2022-02-20 03:00:00,31.96,-11.01,33.8032794267,1.38,0,1.38,30.58,-11.01,32.5016384202,132.37,32.42,8.15,33.4287137054,1.38,0,1.38,31.04,8.15,32.0921189702,132.38
2022-02-20 03:30:00,33.0035,-3.35,33.1730841534,1.4935,0,1.4935,31.51,-3.35,31.6875780078,132.5,32.9135,0.11,32.9136838146,1.4935,0,1.4935,31.42,0.11,31.4201925519,132.5
2022-02-20 04:00:00,32.3005,8.42,33.3799146232,1.4005,0,1.4005,30.9,8.42,32.0266514016,132.63,31.4105,-10.69,33.1797469889,1.4005,0,1.4005,30.01,-10.69,31.8571216528,132.63
2022-02-20 04:30:00,31.891,8.07,32.8962122592,1.421,0,1.421,30.47,8.07,31.5205615432,133.89,31.011,-10.99,32.9007936226,1.421,0,1.421,29.59,-10.99,31.5649837637,133.89
2022-02-20 05:00:00,31.0955,8.0,32.1081005394,1.4055,0,1.4055,29.69,8.0,30.7489203062,133.74,30.2155,-11.13,32.2002071461,1.4055,0,1.4055,28.81,-11.13,30.8851582479,133.73
2022-02-20 05:30:00,30.7825,8.07,31.8227466799,1.4125,0,1.4125,29.37,8.07,30.4585259,134.01,29.9125,-11.09,31.9021277699,1.4125,0,1.4125,28.5,-11.09,30.5816628063,134.01
2022-02-20 06:00:00,30.871,8.25,31.9543602815,1.411,0,1.411,29.46,8.25,30.5933669281,134.16,30.001,-10.92,31.9265782852,1.411,0,1.411,28.59,-10.92,30.6044849654,134.15
2022-02-20 06:30:00,31.2845,8.74,32.4824189409,1.4245,0,1.4245,29.86,8.74,31.1128140804,134.16,30.4045,-10.45,32.1502118228,1.4245,0,1.4245,28.98,-10.45,30.8065398901,134.15
2022-02-20 07:00:00,32.2165,9.01,33.4526975332,1.4065,0,1.4065,30.81,9.01,32.1004080971,134.16,31.3365,-10.05,32.9086422122,1.4065,0,1.4065,29.93,-10.05,31.5722568088,134.15
2022-02-20 07:30:00,32.711,8.96,33.915941989,1.391,0,1.391,31.32,8.96,32.5764331995,133.7,31.811,-10.14,33.3880116359,1.391,0,1.391,30.42,-10.14,32.0654954741,133.7
2022-02-20 08:00:00,33.671,9.04,34.8634169438,1.601,0,1.601,32.07,9.04,33.3197614037,133.83,32.781,-10.04,34.2840423667,1.601,0,1.601,31.18,-10.04,32.7565871238,133.83
2022-02-20 08:30:00,34.4325,9.72,35.7781421576,2.5125,0,2.5125,31.92,9.72,33.367121542,133.68,33.5225,-9.41,34.8181864297,2.5125,0,2.5125,31.01,-9.41,32.4062987705,133.68
2022-02-20 09:00:00,37.007,9.93,38.3160925591,3.067,0,3.067,33.94,9.93,35.3628123882,133.81,36.087,-8.98,37.1875243731,3.067,0,3.067,33.02,-8.98,34.2193044932,133.81
2022-02-20 09:30:00,38.209,10.72,39.6843304215,3.6390000000000002,0,3.6390000000000002,34.57,10.72,36.1939677294,133.11,37.299,-8.16,38.1811602888,3.6390000000000002,0,3.6390000000000002,33.66,-8.16,34.6349707666,133.1
2022-02-20 10:00:00,40.7995,11.03,42.2641704077,5.7195,0,5.7195,35.08,11.03,36.7731872429,132.93,39.8595,-7.82,40.6193567188,5.7195,0,5.7195,34.14,-7.82,35.0241630878,132.92
2022-02-20 10:30:00,41.624,11.55,43.1967577024,5.764,0,5.764,35.86,11.55,37.6741569249,132.76,40.694,-7.25,41.3347811897,5.764,0,5.764,34.93,-7.25,35.6744642567,132.75
2022-02-20 11:00:00,42.52,11.33,44.0036282595,6.74,0,6.74,35.78,11.33,37.5310178386,132.53,41.58,-7.48,42.2474472602,6.74,0,6.74,34.84,-7.48,35.633916428,132.52
2022-02-20 11:30:00,43.3665,11.77,44.9353560379,5.9565,0,5.9565,37.41,11.77,39.2178658267,132.62,42.4165,-6.99,42.9885981657,5.9565,0,5.9565,36.46,-6.99,37.1240043638,132.6
2022-02-20 12:00:00,45.88,12.06,47.4385708048,10.55,0,10.55,35.33,12.06,37.3316554682,132.44,44.94,-6.71,45.4381744792,10.55,0,10.55,34.39,-6.71,35.0384959723,132.43
2022-02-20 12:30:00,44.3245,12.36,46.0155506351,7.8245000000000005,0,7.8245000000000005,36.5,12.36,38.5359520448,132.44,43.3845,-6.4,43.8540173787,7.8245000000000005,0,7.8245000000000005,35.56,-6.4,36.1313381983,132.43
2022-02-20 13:00:00,44.824,12.6,46.561260464,12.144,0,12.144,32.68,12.6,35.0248825837,132.44,43.924,-6.24,44.3650242421,12.144,0,12.144,31.78,-6.24,32.3868183062,132.43
2022-02-20 13:30:00,42.3225,12.5,44.1298539115,9.1925,0,9.1925,33.13,12.5,35.4097006483,132.67,41.4225,-6.31,41.900353295,9.1925,0,9.1925,32.23,-6.31,32.8418787526,132.63
2022-02-20 14:00:00,40.36,12.23,42.1722954082,7.53,0,7.53,32.83,12.23,35.0340091911,132.46,39.46,-6.57,40.0032061215,7.53,0,7.53,31.93,-6.57,32.5989232951,132.44
2022-02-20 14:30:00,38.638,12.17,40.5093068813,5.7379999999999995,0,5.7379999999999995,32.9,12.17,35.0787528285,132.46,37.738,-6.69,38.3263974827,5.7379999999999995,0,5.7379999999999995,32.0,-6.69,32.6918353722,132.44
2022-02-20 15:00:00,38.1315,12.06,39.9931855727,5.1415,0,5.1415,32.99,12.06,35.1252572944,132.66,37.2315,-6.85,37.8564009416,5.1415,0,5.1415,32.09,-6.85,32.8129639015,132.64
2022-02-20 15:30:00,41.0995,11.49,42.675391038,7.7195,0,7.7195,33.38,11.49,35.3021883174,132.93,40.1895,-7.43,40.8705371906,7.7195,0,7.7195,32.47,-7.43,33.3092449629,132.92
2022-02-20 16:00:00,42.999,11.39,44.4819750124,7.199,0,7.199,35.8,11.39,37.5682325908,132.93,42.059,-7.6,42.7401389914,7.199,0,7.199,34.86,-7.6,35.6788396672,132.92
2022-02-20 16:30:00,46.095,11.64,47.5419669871,11.375,0,11.375,34.72,11.64,36.6192299209,133.16,45.165,-7.39,45.7655910592,11.375,0,11.375,33.79,-7.39,34.5886715559,133.15
2022-02-20 17:00:00,47.763,11.94,49.2327916028,9.913,0,9.913,37.85,11.94,39.6886142363,133.16,46.793,-6.88,47.2960806939,9.913,0,9.913,36.88,-6.88,37.5162471471,133.23
2022-02-20 17:30:00,54.514,13.0,56.0426283823,16.564,0,16.564,37.95,13.0,40.1148663216,132.58,53.564,-5.72,53.8685483005,16.564,0,16.564,37.0,-5.72,37.4395299116,132.56
2022-02-20 18:00:00,55.4015,13.75,57.0822976259,16.1015,0,16.1015,39.3,13.75,41.6359520127,132.16,54.4215,-4.92,54.6434448242,16.1015,0,16.1015,38.32,-4.92,38.6345544817,132.14
2022-02-20 18:30:00,53.2075,13.89,54.9906369871,11.4675,0,11.4675,41.74,13.89,43.9904501,132.16,52.1975,-4.79,52.4168208331,11.4675,0,11.4675,40.73,-4.79,41.0106937274,132.06
2022-02-20 19:00:00,50.5375,13.22,52.2379871956,9.7375,0,9.7375,40.8,13.22,42.8883247516,132.01,49.5475,-5.49,49.8507257344,9.7375,0,9.7375,39.81,-5.49,40.1867664785,131.97
2022-02-20 19:30:00,48.2965,12.94,49.9999551225,9.5265,0,9.5265,38.77,12.94,40.872441816,132.17,47.3165,-5.99,47.6941429554,9.5265,0,9.5265,37.79,-5.99,38.2617851126,132.15
2022-02-20 20:00:00,42.264,12.2,43.9896089548,3.954,0,3.954,38.31,12.2,40.2056724854,133.01,41.294,-6.74,41.8404354184,3.954,0,3.954,37.34,-6.74,37.9434210371,133.01
2022-02-20 20:30:00,39.9905,12.04,41.7636407686,3.7405,0,3.7405,36.25,12.04,38.1971739792,133.12,39.0505,-6.92,39.6588949701,3.7405,0,3.7405,35.31,-6.92,35.981696736,133.1
2022-02-20 21:00:00,37.723,11.88,39.5494516903,0.833,0,0.833,36.89,11.88,38.7557286088,133.12,36.763,-7.19,37.4595017185,0.833,0,0.833,35.93,-7.19,36.6423388991,133.1
2022-02-20 21:30:00,34.8785,3.55,35.0586973838,0.8685,0,0.8685,34.01,3.55,34.1947744546,133.64,34.3285,-4.64,34.6406626993,0.8685,0,0.8685,33.46,-4.64,33.7801894607,133.62
2022-02-20 22:00:00,33.263,10.8,34.9723772283,0.9430000000000001,0,0.9430000000000001,32.32,10.8,34.0767134566,132.29,32.373,-8.24,33.4052200861,0.9430000000000001,0,0.9430000000000001,31.43,-8.24,32.4921913696,132.28
2022-02-20 22:30:00,31.17,3.36,31.3505741574,0.9400000000000001,0,0.9400000000000001,30.23,3.36,30.4161552468,133.53,30.59,-6.57,31.2875853974,0.9400000000000001,0,0.9400000000000001,29.65,-6.57,30.3691850401,133.51
2022-02-20 23:00:00,27.7185,-3.5700000000000003,27.9474532337,0.9285,0,0.9285,26.79,-3.5700000000000003,27.0268200127,133.04,27.4985,-3.58,27.7305589963,0.9285,0,0.9285,26.57,-3.58,26.8100969786,133.01
2022-02-20 23:30:00,27.607,-3.81,27.8686660786,0.937,0,0.937,26.67,-3.81,26.9407683632,132.14,27.397,-3.81,27.6606527219,0.937,0,0.937,26.46,-3.81,26.7328954661,132.13
2022-02-21 00:00:00,27.618,-4.09,27.9192052895,0.9380000000000001,0,0.9380000000000001,26.68,-4.09,26.9916746424,131.86,27.408,-4.09,27.7114879427,0.9380000000000001,0,0.9380000000000001,26.47,-4.09,26.7841184287,131.86
2022-02-21 00:30:00,32.544,-2.8,32.6642302221,0.994,0,0.994,31.55,-2.8,31.674003536,131.86,32.294,-2.81,32.4160228282,0.994,0,0.994,31.3,-2.81,31.4258826447,131.86
2022-02-21 01:00:00,34.3645,6.97,35.0642233658,0.9645,0,0.9645,33.4,6.97,34.119509082,131.39,33.6845,-5.46,34.1241430698,0.9645,0,0.9645,32.72,-5.46,33.1724283103,131.34
2022-02-21 01:30:00,32.619,11.89,34.7184570654,1.009,0,1.009,31.61,11.89,33.7722400797,132.29,31.729,-7.22,32.5400958972,1.009,0,1.009,30.72,-7.22,31.5570404189,132.25
2022-02-21 02:00:00,31.2215,9.27,32.5686192868,0.9015000000000001,0,0.9015000000000001,30.32,9.27,31.7054459044,133.73,30.4515,-6.92,31.2278762046,0.9015000000000001,0,0.9015000000000001,29.55,-6.92,30.3494464529,133.7
2022-02-21 02:30:00,30.288,-2.0,30.3539609277,1.068,0,1.068,29.22,-2.0,29.2883662911,133.58,30.048,-2.01,30.1151523988,1.068,0,1.068,28.98,-2.01,29.04962134,133.56
2022-02-21 03:00:00,28.723,-2.4,28.823093675,0.973,0,0.973,27.75,-2.4,27.8535904328,131.77,28.513,-2.42,28.6155127335,0.973,0,0.973,27.54,-2.42,27.6461208852,131.76
2022-02-21 03:30:00,28.0605,-2.79,28.1988609743,0.9705,0,0.9705,27.09,-2.79,27.2332921256,131.64,27.8505,-2.79,27.9898990754,0.9705,0,0.9705,26.88,-2.79,27.0244056364,131.63
2022-02-21 04:00:00,27.939,-3.17,28.1182613438,0.969,0,0.969,26.97,-3.17,27.1556587105,131.54,27.729,-3.18,27.9107477686,0.969,0,0.969,26.76,-3.18,26.9482838044,131.54
2022-02-21 04:30:00,27.5075,-3.43,27.7205240977,0.9475,0,0.9475,26.56,-3.43,26.7805619807,131.78,27.2975,-3.43,27.5121501568,0.9475,0,0.9475,26.35,-3.43,26.5723051315,131.77
2022-02-21 05:00:00,27.166,-3.73,27.4208762807,0.9560000000000001,0,0.9560000000000001,26.21,-3.73,26.4740816649,131.6,26.956,-3.7199999999999998,27.2114743445,0.9560000000000001,0,0.9560000000000001,26.0,-3.7199999999999998,26.2647748896,131.59
2022-02-21 05:30:00,29.7505,3.7800000000000002,29.9896757277,0.9705,0,0.9705,28.78,3.7800000000000002,29.0271734759,131.26,29.2105,-5.72,29.7652769221,0.9705,0,0.9705,28.24,-5.72,28.8134690726,131.23
2022-02-21 06:00:00,31.155,11.04,33.0532241241,0.975,0,0.975,30.18,11.04,32.1358678115,132.46,30.285,-7.94,31.3085423647,0.975,0,0.975,29.31,-7.94,30.3664238922,132.44
2022-02-21 06:30:00,33.6405,11.57,35.57454343,0.9605,0,0.9605,32.68,11.57,34.6676693765,133.36,32.7505,-7.3,33.554213599,0.9605,0,0.9605,31.79,-7.3,32.6173895338,133.35
2022-02-21 07:00:00,36.744,12.44,38.7927201418,0.974,0,0.974,35.77,12.44,37.8714470281,132.89,35.804,-6.42,36.3750301168,0.974,0,0.974,34.83,-6.42,35.4167375686,132.88
2022-02-21 07:30:00,37.7395,13.28,40.0078524824,0.9795,0,0.9795,36.76,13.28,39.0852401809,132.89,36.7995,-5.54,37.2141747221,0.9795,0,0.9795,35.82,-5.54,36.2458825248,132.88
2022-02-21 08:00:00,40.37,13.55,42.5833230267,1.71,0,1.71,38.66,13.55,40.9658162374,132.66,39.41,-5.1,39.738622271,1.71,0,1.71,37.7,-5.1,38.0433962732,132.65
2022-02-21 08:30:00,44.538,14.19,46.7438717267,5.238,0,5.238,39.3,14.19,41.7833232283,132.14,43.568,-4.54,43.8039064925,5.238,0,5.238,38.33,-4.54,38.5979338825,132.13
2022-02-21 09:00:00,48.524,14.58,50.667099542,8.764,0,8.764,39.76,14.58,42.3489551229,132.36,47.544,-4.17,47.7265213063,8.764,0,8.764,38.78,-4.17,39.0035549662,132.33
2022-02-21 09:30:00,54.971,15.05,56.9939763572,17.641,0,17.641,37.33,15.05,40.2496136627,132.52,54.011,-3.75,54.1410253043,17.641,0,17.641,36.37,-3.75,36.5628144431,132.49
2022-02-21 10:00:00,55.805,14.75,57.7214043921,19.485,0,19.485,36.32,14.75,39.2008277974,132.52,54.865,-4.04,55.0135421964,19.485,0,19.485,35.38,-4.04,35.6099143498,132.49
2022-02-21 10:30:00,53.6115,14.65,55.5771124857,16.3715,0,16.3715,37.24,14.65,40.0179972013,132.63,52.6515,-4.22,52.8203450599,16.3715,0,16.3715,36.28,-4.22,36.5246054051,132.62
2022-02-21 11:00:00,54.94,14.81,56.9011397074,21.54,0,21.54,33.4,14.81,36.5362299642,132.82,54.05,-4.12,54.2067975442,21.54,0,21.54,32.51,-4.12,32.7700244126,132.8
2022-02-21 11:30:00,55.536,15.1,57.5522136499,24.076,0,24.076,31.46,15.1,34.8961545159,133.09,54.636,-3.9,54.775017079,24.076,0,24.076,30.56,-3.9,30.8078496491,133.06
2022-02-21 12:00:00,55.807,15.0,57.7877257642,23.507,0,23.507,32.3,15.0,35.6130594024,133.4,54.917,-4.03,55.0646691536,23.507,0,23.507,31.41,-4.03,31.6674754283,133.38
2022-02-21 12:30:00,61.4175,14.4,63.0830350114,34.7375,0,34.7375,26.68,14.4,30.3180210436,133.5,60.5875,-4.77,60.7749788667,34.7375,0,34.7375,25.85,-4.77,26.286410938,133.48
2022-02-21 13:00:00,64.4115,14.04,65.9239177556,42.2415,0,42.2415,22.17,14.04,26.2417701385,134.04,63.6415,-5.15,63.8495342368,42.2415,0,42.2415,21.4,-5.15,22.0109631775,134.03
2022-02-21 13:30:00,69.657,13.72,70.9953241348,50.357,0,50.357,19.3,13.72,23.67970439,134.04,68.917,-5.45,69.1321588626,50.357,0,50.357,18.56,-5.45,19.3436320271,134.03
2022-02-21 14:00:00,67.788,14.06,69.2307485443,49.748,0,49.748,18.04,14.06,22.8719303951,134.04,67.058,-5.19,67.2585419408,49.748,0,49.748,17.31,-5.19,18.0713087517,134.03
2022-02-21 14:30:00,68.493,14.0,69.9091628401,49.033,0,49.033,19.46,14.0,23.9727261695,134.04,67.743,-5.24,67.9453578179,49.033,0,49.033,18.71,-5.24,19.4299176529,134.14
2022-02-21 15:00:00,64.9625,13.81,66.4141739861,44.0925,0,44.0925,20.87,13.81,25.025447049,134.04,64.2125,-5.42,64.4408376439,44.0925,0,44.0925,20.12,-5.42,20.8372454993,134.02
2022-02-21 15:30:00,60.7265,13.73,62.2593021343,36.0665,0,36.0665,24.66,13.73,28.2246080575,134.11,59.9265,-5.52,60.1801944351,36.0665,0,36.0665,23.86,-5.52,24.4902021225,134.16
2022-02-21 16:00:00,57.2125,8.49,57.8390028981,27.7625,0,27.7625,29.45,8.49,30.6493490959,134.11,56.5925,-3.32,56.6898002841,27.7625,0,27.7625,28.83,-3.32,29.0205323866,134.16
2022-02-21 16:30:00,53.1545,0.66,53.1585973315,18.2745,0,18.2745,34.88,0.66,34.8862437072,133.08,52.8745,0.6000000000000001,52.8779041779,18.2745,0,18.2745,34.6,0.6000000000000001,34.6052019211,133.1
2022-02-21 17:00:00,50.4175,2.94,50.5031474885,8.3175,0,8.3175,42.1,2.94,42.2025307298,131.56,50.1175,3.92,50.2705699814,8.3175,0,8.3175,41.8,3.92,41.9834062458,131.56
2022-02-21 17:30:00,50.781,9.61,51.6823186496,5.811,0,5.811,44.97,9.61,45.9853563648,131.68,50.431,9.49,51.3161364582,5.811,0,5.811,44.62,9.49,45.6180282345,131.66
2022-02-21 18:00:00,58.074,10.38,58.9943546113,13.124,0,13.124,44.95,10.38,46.1329264192,133.26,57.724,10.27,58.6304790702,13.124,0,13.124,44.6,10.27,45.7671596235,133.24
2022-02-21 18:30:00,62.5475,9.94,63.3324036829,19.3275,0,19.3275,43.22,9.94,44.348303237,132.74,62.2075,9.83,62.9793772298,19.3275,0,19.3275,42.88,9.83,43.9923095552,132.73
2022-02-21 19:00:00,61.387,9.45,62.1101140637,19.297,0,19.297,42.09,9.45,43.137809402,132.74,61.067,9.34,61.7771324116,19.297,0,19.297,41.77,9.34,42.8015011419,132.73
2022-02-21 19:30:00,58.242,8.75,58.8956115852,18.092,0,18.092,40.15,8.75,41.0923958902,133.03,57.922,8.64,58.5628524237,18.092,0,18.092,39.83,8.64,40.7563307966,133.01
2022-02-21 20:00:00,52.81,8.47,53.4849231092,11.16,0,11.16,41.65,8.47,42.5025105141,132.76,52.49,8.37,53.1531466613,11.16,0,11.16,41.33,8.37,42.1690146909,132.76
2022-02-21 20:30:00,49.8565,8.05,50.5022087859,9.2865,0,9.2865,40.57,8.05,41.3609405116,132.39,49.5365,7.95,50.1703830188,9.2865,0,9.2865,40.25,7.95,41.0276126529,132.39
2022-02-21 21:00:00,43.067,7.3,43.6813059443,1.2770000000000001,0,1.2770000000000001,41.79,7.3,42.4228016519,132.56,42.737,7.21,43.3409191065,1.2770000000000001,0,1.2770000000000001,41.46,7.21,42.082249227,132.55
2022-02-21 21:30:00,39.7905,6.74,40.3572978561,0.9505,0,0.9505,38.84,6.74,39.4204667654,132.9,39.5005,6.65,40.0563602971,0.9505,0,0.9505,38.55,6.65,39.1193686043,132.9
2022-02-21 22:00:00,37.1605,5.93,37.6306744591,0.9105000000000001,0,0.9105000000000001,36.25,5.93,36.7318308828,133.64,36.8805,5.85,37.3415824551,0.9105000000000001,0,0.9105000000000001,35.97,5.85,36.442604188,133.62
2022-02-21 22:30:00,36.2565,4.5600000000000005,36.542131742,0.8965000000000001,0,0.8965000000000001,35.36,4.5600000000000005,35.6528147556,134.19,35.9865,4.49,36.2655247067,0.8965000000000001,0,0.8965000000000001,35.09,4.49,35.3760964494,134.18
2022-02-21 23:00:00,36.7185,3.9699999999999998,36.9324943952,0.9085000000000001,0,0.9085000000000001,35.81,3.9699999999999998,36.0293907803,133.46,36.4485,3.89,36.6554941619,0.9085000000000001,0,0.9085000000000001,35.54,3.89,35.7522544744,133.44
2022-02-21 23:30:00,34.4435,4.06,34.6819591755,0.8935000000000001,0,0.8935000000000001,33.55,4.06,33.7947643874,134.08,34.1835,4.0,34.4167353514,0.8935000000000001,0,0.8935000000000001,33.29,4.0,33.5294512332,134.07
2022-02-22 00:00:00,32.5065,-7.51,33.3627433262,0.9065000000000001,0,0.9065000000000001,31.6,-7.51,32.4801493223,134.88,32.8365,7.88,33.7687745151,0.9065000000000001,0,0.9065000000000001,31.93,7.88,32.8879810873,134.86
2022-02-22 00:30:00,38.009,6.95,38.6391845281,0.9490000000000001,0,0.9490000000000001,37.06,6.95,37.7060485864,132.63,37.309,-4.93,37.6333147756,0.9490000000000001,0,0.9490000000000001,36.36,-4.93,36.6927036344,132.63
2022-02-22 01:00:00,39.7705,10.83,41.2187041311,0.9805,0,0.9805,38.79,10.83,40.2734776249,133.03,38.8005,-7.93,39.6025718893,0.9805,0,0.9805,37.82,-7.93,38.6424287539,133.0
2022-02-22 01:30:00,39.279,10.8,40.7367136745,0.989,0,0.989,38.29,10.8,39.7839678765,133.03,38.319,-8.03,39.1513302584,0.989,0,0.989,37.33,-8.03,38.1838945106,133.0
2022-02-22 02:00:00,38.6375,10.87,40.1374302397,1.0075,0,1.0075,37.63,10.87,39.1685307358,133.15,37.6775,-8.08,38.534145978,1.0075,0,1.0075,36.67,-8.08,37.5496378145,133.12
2022-02-22 02:30:00,38.4715,11.04,40.0242165726,0.9915,0,0.9915,37.48,11.04,39.0721384109,133.65,37.5015,-8.01,38.3473936826,0.9915,0,0.9915,36.51,-8.01,37.3783386469,133.62
2022-02-22 03:00:00,37.413,7.97,38.2524962453,1.003,0,1.003,36.41,7.97,37.2720941188,133.97,36.593,-7.3,37.3140409096,1.003,0,1.003,35.59,-7.3,36.3309523685,133.95
2022-02-22 03:30:00,38.1775,-7.94,38.9944240405,1.0475,0,1.0475,37.13,-7.94,37.9694679973,133.64,38.3975,6.4,38.9272142113,1.0475,0,1.0475,37.35,6.4,37.8943597386,133.62
2022-02-22 04:00:00,36.859,-9.48,38.0585901079,1.089,0,1.089,35.77,-9.48,37.0049091338,132.71,37.239,9.42,38.4119710637,1.089,0,1.089,36.15,9.42,37.3571800328,132.68
2022-02-22 04:30:00,37.3955,-9.98,38.7043126828,1.0555,0,1.0555,36.34,-9.98,37.6854879231,133.68,37.7755,8.68,38.7599122838,1.0555,0,1.0555,36.72,8.68,37.7319599279,133.64
2022-02-22 05:00:00,36.986,-10.0,38.3140208801,1.036,0,1.036,35.95,-10.0,37.3149098887,132.86,37.366,8.62,38.3473904718,1.036,0,1.036,36.33,8.62,37.3386301302,132.83
2022-02-22 05:30:00,37.3295,-9.81,38.59699043,1.0295,0,1.0295,36.3,-9.81,37.6022087117,132.71,37.6995,8.84,38.7220596075,1.0295,0,1.0295,36.67,8.84,37.7204785229,132.68
2022-02-22 06:00:00,38.2265,-9.08,39.2900967452,1.0865,0,1.0865,37.14,-9.08,38.2338331848,132.87,38.6065,9.58,39.7773584122,1.0865,0,1.0865,37.52,9.58,38.7237239945,132.85
2022-02-22 06:30:00,40.0405,-7.65,40.7647413858,1.0405,0,1.0405,39.0,-7.65,39.7432069667,132.79,40.4205,11.1,41.9169037531,1.0405,0,1.0405,39.38,11.1,40.9144766556,132.76
2022-02-22 07:00:00,42.856,-6.76,43.3858771491,1.026,0,1.026,41.83,-6.76,42.3727093776,133.17,43.216,11.83,44.8059321519,1.026,0,1.026,42.19,11.83,43.8171769972,133.15
2022-02-22 07:30:00,44.8115,-5.96,45.206107245,1.0215,0,1.0215,43.79,-5.96,44.1937291932,132.55,45.1615,12.49,46.8568157502,1.0215,0,1.0215,44.14,12.49,45.8730825212,132.53
2022-02-22 08:00:00,47.6625,-5.08,47.9324556668,2.5825,0,2.5825,45.08,-5.08,45.365325966,132.11,48.0025,13.32,49.8162865562,2.5825,0,2.5825,45.42,13.32,47.3328511713,132.08
2022-02-22 08:30:00,50.0185,0.08,50.0185639763,2.2984999999999998,0,2.2984999999999998,47.72,0.08,47.7200670578,131.81,50.0385,10.07,51.0417121798,2.2984999999999998,0,2.2984999999999998,47.74,10.07,48.7904960008,131.79
2022-02-22 09:00:00,55.8535,14.98,57.8274490381,9.3935,0,9.3935,46.46,14.98,48.8152844916,132.11,54.8135,-3.66,54.93555663,9.3935,0,9.3935,45.42,-3.66,45.5672250636,132.09
2022-02-22 09:30:00,58.086,8.97,58.7745208062,17.406,0,17.406,40.68,8.97,41.6572118606,134.1,57.636,5.2,57.87010019,17.406,0,17.406,40.23,5.2,40.5646755195,134.06
2022-02-22 10:00:00,56.925,7.78,57.4541906653,14.795,0,14.795,42.13,7.78,42.8423307022,132.18,56.605,7.7,57.1263163962,14.795,0,14.795,41.81,7.7,42.5131285605,132.14
2022-02-22 10:30:00,55.2115,7.38,55.7025505004,13.2415,0,13.2415,41.97,7.38,42.6139097009,131.67,54.8915,7.3,55.3747846249,13.2415,0,13.2415,41.65,7.3,42.2848968309,131.65
2022-02-22 11:00:00,52.2845,7.42,52.8083832384,7.9145,0,7.9145,44.37,7.42,44.9861456451,131.6,51.9545,7.36,52.4732281287,7.9145,0,7.9145,44.04,7.36,44.6507693103,131.65
2022-02-22 11:30:00,56.304,8.31,56.9139395579,8.284,0,8.284,48.02,8.31,48.7337306185,131.24,46.734,6.61,47.1991404159,8.284,0,8.284,38.45,6.61,39.0140308094,131.22
2022-02-22 12:00:00,68.1265,9.63,68.8037564545,11.6065,0,11.6065,56.52,9.63,57.3345210148,130.96,11.6065,0.0,11.6065,11.6065,0,11.6065,0.0,0.0,0.0,131.11
2022-02-22 12:30:00,72.067,7.2,72.4257722706,24.377,0,24.377,47.69,7.2,48.230447852,130.54,24.377,0.0,24.377,24.377,0,24.377,0.0,0.0,0.0,0.0
2022-02-22 13:00:00,79.863,6.74,80.1469049246,46.553,0,46.553,33.31,6.74,33.9850511255,130.54,46.553,0.0,46.553,46.553,0,46.553,0.0,0.0,0.0,0.0
2022-02-22 13:30:00,83.361,6.23,83.5934759476,58.821,0,58.821,24.54,6.23,25.3184616436,131.67,58.821,0.0,58.821,58.821,0,58.821,0.0,0.0,0.0,0.0
2022-02-22 14:00:00,77.5595,6.7,77.8483528422,50.3795,0,50.3795,27.18,6.7,27.9936135574,132.55,50.3795,0.0,50.3795,50.3795,0,50.3795,0.0,0.0,0.0,0.0
2022-02-22 14:30:00,74.6155,7.14,74.9563368919,44.4855,0,44.4855,30.13,7.14,30.9644392812,131.56,44.4855,0.0,44.4855,44.4855,0,44.4855,0.0,0.0,0.0,0.0
2022-02-22 15:00:00,67.2795,7.24,67.6679297766,36.0395,0,36.0395,31.24,7.24,32.0679777972,131.88,36.0395,0.0,36.0395,36.0395,0,36.0395,0.0,0.0,0.0,0.0
2022-02-22 15:30:00,65.2575,6.97,65.6286690879,29.0775,0,29.0775,36.18,6.97,36.8452615678,131.68,29.0775,0.0,29.0775,29.0775,0,29.0775,0.0,0.0,0.0,0.0
2022-02-22 16:00:00,66.7535,6.8100000000000005,67.0999691673,27.5935,0,27.5935,39.16,6.8100000000000005,39.7477257211,131.56,27.5935,0.0,27.5935,27.5935,0,27.5935,0.0,0.0,0.0,0.0
2022-02-22 16:30:00,64.809,7.54,65.2461346058,19.729,0,19.729,45.08,7.54,45.7062140195,131.32,19.729,0.0,19.729,19.729,0,19.729,0.0,0.0,0.0,0.0
2022-02-22 17:00:00,62.657,8.31,63.2056623175,10.317,0,10.317,52.34,8.31,52.9955818913,131.05,10.317,0.0,10.317,10.317,0,10.317,0.0,0.0,0.0,0.0
2022-02-22 17:30:00,64.029,9.48,64.7269900505,4.099,0,4.099,59.93,9.48,60.6751621341,129.93,4.099,0.0,4.099,4.099,0,4.099,0.0,0.0,0.0,0.0
2022-02-22 18:00:00,54.6135,8.93,55.3387683478,2.3135,0,2.3135,52.3,8.93,53.0569024727,128.85,42.7435,6.93,43.3016361383,2.3135,0,2.3135,40.43,6.93,41.0196270095,0.0
2022-02-22 18:30:00,59.9835,8.89,60.6387035832,13.0535,0,13.0535,46.93,8.89,47.7645998622,129.15,59.6435,8.83,60.2935816837,13.0535,0,13.0535,46.59,8.83,47.4193736779,129.41
2022-02-22 19:00:00,59.4145,7.28,59.8588440437,13.1145,0,13.1145,46.3,7.28,46.8688425289,129.57,59.0745,7.22,59.5140735478,13.1145,0,13.1145,45.96,7.22,46.5236498998,129.59
2022-02-22 19:30:00,51.5135,2.25,51.5626141914,1.8835000000000002,0,1.8835000000000002,49.63,2.25,49.6809762384,130.1,51.1535,2.22,51.2016499954,1.8835000000000002,0,1.8835000000000002,49.27,2.22,49.3199888483,130.11
2022-02-22 20:00:00,48.9795,1.3900000000000001,48.9992195882,1.4695,0,1.4695,47.51,1.3900000000000001,47.5303292646,130.96,48.6095,1.3599999999999999,48.6285213661,1.4695,0,1.4695,47.14,1.3599999999999999,47.1596140781,130.95
2022-02-22 20:30:00,46.408,0.1,46.4081077399,1.208,0,1.208,45.2,0.1,45.2001106193,131.26,46.058,0.08,46.0580694776,1.208,0,1.208,44.85,0.08,44.8500713489,131.24
2022-02-22 21:00:00,44.285,-0.51,44.2879365629,1.055,0,1.055,43.23,-0.51,43.2330082229,131.63,43.935,-0.53,43.9381966517,1.055,0,1.055,42.88,-0.53,42.8832752947,131.61
2022-02-22 21:30:00,41.6165,-1.21,41.6340866629,1.1265,0,1.1265,40.49,-1.21,40.5080757381,131.78,41.2965,-1.24,41.3151123955,1.1265,0,1.1265,40.17,-1.24,40.1891341036,131.76
2022-02-22 22:00:00,8.534,-0.32,8.539997423900001,1.074,0,1.074,7.46,-0.32,7.4668601165,132.35,48.424,-3.75,48.5689847125,1.074,0,1.074,47.35,-3.75,47.4982631261,132.34
2022-02-22 22:30:00,1.0575,0.0,1.0575,1.0575,0,1.0575,0.0,0.0,0.0,132.55,45.2975,-5.4,45.6182365535,1.0575,0,1.0575,44.24,-5.4,44.5683475126,132.34
2022-02-22 23:00:00,1.11,0.0,1.11,1.11,0,1.11,0.0,0.0,0.0,0.0,41.14,-5.89,41.5594959065,1.11,0,1.11,40.03,-5.89,40.4610059193,132.63
2022-02-22 23:30:00,1.1165,0.0,1.1165,1.1165,0,1.1165,0.0,0.0,0.0,0.0,38.7565,-6.29,39.2636013663,1.1165,0,1.1165,37.64,-6.29,38.1619404643,132.72
2022-02-23 00:00:00,1.0715,0.0,1.0715,1.0715,0,1.0715,0.0,0.0,0.0,0.0,37.3415,-6.44,37.892759496400004,1.0715,0,1.0715,36.27,-6.44,36.837297675,132.83
2022-02-23 00:30:00,1.0825,0.0,1.0825,1.0825,0,1.0825,0.0,0.0,0.0,0.0,43.5925,-4.78,43.8537849706,1.0825,0,1.0825,42.51,-4.78,42.7778973303,132.52
2022-02-23 01:00:00,1.1235,0.0,1.1235,1.1235,0,1.1235,0.0,0.0,0.0,0.0,45.8435,-4.7,46.0837985875,1.1235,0,1.1235,44.72,-4.7,44.966302939,131.95
2022-02-23 01:30:00,1.017,0.0,1.017,1.017,0,1.017,0.0,0.0,0.0,0.0,43.757,-5.16,44.0601934744,1.017,0,1.017,42.74,-5.16,43.0503565607,131.67
2022-02-23 02:00:00,1.0555,0.0,1.0555,1.0555,0,1.0555,0.0,0.0,0.0,0.0,42.5655,-5.35,42.9003996514,1.0555,0,1.0555,41.51,-5.35,41.853346341700004,132.25
2022-02-23 02:30:00,14.738,-1.03,14.773948152100001,1.078,0,1.078,13.66,-1.03,13.6987773177,0.0,42.348,-3.99,42.5355522357,1.078,0,1.078,41.27,-3.99,41.4624287759,132.52
2022-02-23 03:00:00,34.8875,-2.43,34.9720253381,1.0575,0,1.0575,33.83,-2.43,33.9171608482,133.43,34.5775,-2.48,34.6663223641,1.0575,0,1.0575,33.52,-2.48,33.6116170394,132.82
2022-02-23 03:30:00,34.1825,-2.33,34.2618184901,1.0425,0,1.0425,33.14,-2.33,33.2218075968,133.55,33.9025,-2.35,33.9838491971,1.0425,0,1.0425,32.86,-2.35,32.9439235672,133.4
2022-02-23 04:00:00,33.343,-3.04,33.481297003,1.153,0,1.153,32.19,-3.04,32.3332290376,133.73,33.083,-3.06,33.2242154008,1.153,0,1.153,31.93,-3.06,32.076291868,133.63
2022-02-23 04:30:00,32.5405,-3.03,32.6812643613,1.0505,0,1.0505,31.49,-3.03,31.6354389886,133.59,32.2705,-3.04,32.4133733241,1.0505,0,1.0505,31.22,-3.04,31.3676585036,133.54
2022-02-23 05:00:00,31.907,-3.18,32.0650752221,1.087,0,1.087,30.82,-3.18,30.9836214797,133.48,31.657,-3.19,31.8173183817,1.087,0,1.087,30.57,-3.19,30.7359886778,133.45
