Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-23 05:30:00,33.378,-2.91,33.5046113841,1.218,0,1.218,32.16,-2.91,32.2913873966,133.4,33.108,-2.91,33.2356399668,1.218,0,1.218,31.89,-2.91,32.0224952182,133.37
2022-02-23 06:00:00,35.0905,-2.92,35.2117819806,1.4405000000000001,0,1.4405000000000001,33.65,-2.92,33.7764548169,133.48,34.8105,-2.93,34.9335914307,1.4405000000000001,0,1.4405000000000001,33.37,-2.93,33.4983850357,133.37
2022-02-23 06:30:00,38.1985,-1.97,38.2492653818,1.4385,0,1.4385,36.76,-1.97,36.8127491503,133.19,37.8885,-1.98,37.9402007408,1.4385,0,1.4385,36.45,-1.98,36.5037381647,133.17
2022-02-23 07:00:00,41.5455,-1.0,41.5575332551,1.4855,0,1.4855,40.06,-1.0,40.0724793343,132.71,41.2155,-1.02,41.2281195333,1.4855,0,1.4855,39.73,-1.02,39.7430912235,132.69
2022-02-23 07:30:00,43.4905,-0.21,43.4910070043,2.8405,0,2.8405,40.65,-0.21,40.6505424318,132.26,43.1705,-0.23,43.1711126826,2.8405,0,2.8405,40.33,-0.23,40.330655834,132.24
2022-02-23 08:00:00,46.294,0.34,46.2952485251,4.694,0,4.694,41.6,0.34,41.6013893999,131.95,45.944,0.30000000000000004,45.9449794428,4.694,0,4.694,41.25,0.30000000000000004,41.2510908947,131.92
2022-02-23 08:30:00,49.968,1.32,49.9854321178,6.748,0,6.748,43.22,1.32,43.2401526362,131.95,49.608,1.28,49.624510718,6.748,0,6.748,42.86,1.28,42.8791091325,131.92
2022-02-23 09:00:00,53.787,1.78,53.8164451539,10.157,0,10.157,43.63,1.78,43.6662947821,131.37,53.427,1.72,53.4546792058,10.157,0,10.157,43.27,1.72,43.3041718545,131.32
2022-02-23 09:30:00,58.0825,1.78,58.1097685957,16.5425,0,16.5425,41.54,1.78,41.5781192456,131.09,57.7325,1.74,57.7587149809,16.5425,0,16.5425,41.19,1.74,41.2267352576,131.05
2022-02-23 10:00:00,60.07,1.8399999999999999,60.0981738491,20.22,0,20.22,39.85,1.8399999999999999,39.8924566804,131.44,59.75,1.79,59.776806539,20.22,0,20.22,39.53,1.79,39.5705066937,131.42
2022-02-23 10:30:00,64.4395,5.62,64.6841059322,23.1695,0,23.1695,41.27,5.62,41.6508979495,131.89,64.1195,6.02,64.4014804197,23.1695,0,23.1695,40.95,6.02,41.3901304661,131.86
2022-02-23 11:00:00,67.9725,8.8,68.5397749942,25.9025,0,25.9025,42.07,8.8,42.9805176795,132.85,67.6325,8.69,68.1884972429,25.9025,0,25.9025,41.73,8.69,42.625215542,132.82
2022-02-23 11:30:00,68.9445,7.4,69.3404937987,31.0145,0,31.0145,37.93,7.4,38.6451148271,134.01,68.7145,9.48,69.3653581426,31.0145,0,31.0145,37.7,9.48,38.8736466002,134.0
2022-02-23 12:00:00,72.476,-5.11,72.6559197588,36.346,0,36.346,36.13,-5.11,36.4895738534,134.7,72.846,13.57,74.0991539493,36.346,0,36.346,36.5,13.57,38.9409155003,134.68
2022-02-23 12:30:00,69.671,-4.52,69.8174665897,36.221,0,36.221,33.45,-4.52,33.7540056882,132.8,70.051,14.26,71.4876926541,36.221,0,36.221,33.83,14.26,36.7126204458,132.77
2022-02-23 13:00:00,62.7415,-5.06,62.9452096847,29.4915,0,29.4915,33.25,-5.06,33.632812847,133.09,63.1215,13.74,64.5996235457,29.4915,0,29.4915,33.63,13.74,36.3285631425,133.07
2022-02-23 13:30:00,56.2835,-4.87,56.4937985291,18.2235,0,18.2235,38.06,-4.87,38.3703075307,133.29,56.6435,14.05,58.3599913661,18.2235,0,18.2235,38.42,14.05,40.9084208935,133.28
2022-02-23 14:00:00,56.8745,-4.41,57.0452175932,16.0345,0,16.0345,40.84,-4.41,41.0774110674,133.61,57.2345,14.48,59.0377708781,16.0345,0,16.0345,41.2,14.48,43.670475152,133.59
2022-02-23 14:30:00,56.8325,-4.68,57.024866999,15.4425,0,15.4425,41.39,-4.68,41.6537453298,133.53,57.1825,14.1,58.8952316088,15.4425,0,15.4425,41.74,14.1,44.0572082638,133.52
2022-02-23 15:00:00,55.75,-4.95,55.9693219541,15.48,0,15.48,40.27,-4.95,40.5730871391,133.2,56.11,13.72,57.7630548015,15.48,0,15.48,40.63,13.72,42.8839748624,133.18
2022-02-23 15:30:00,53.4795,-4.99,53.7117959135,12.9395,0,12.9395,40.54,-4.99,40.8459508397,132.79,53.8195,13.62,55.5161506253,12.9395,0,12.9395,40.88,13.62,43.0891958616,132.77
2022-02-23 16:00:00,50.54,-4.63,50.7516354416,9.47,0,9.47,41.07,-4.63,41.3301560607,132.46,50.89,14.0,52.7806034448,9.47,0,9.47,41.42,14.0,43.7220356342,132.43
2022-02-23 16:30:00,52.612,-4.34,52.7907013024,10.122,0,10.122,42.49,-4.34,42.7110723349,132.67,52.952,14.15,54.8100064222,10.122,0,10.122,42.83,14.15,45.1068886092,132.63
2022-02-23 17:00:00,50.8695,-3.91,51.0195465508,6.2795,0,6.2795,44.59,-3.91,44.7611014163,132.11,51.1995,14.47,53.2049781529,6.2795,0,6.2795,44.92,14.47,47.1930852986,132.11
2022-02-23 17:30:00,53.6715,12.61,55.1329485177,2.6715,0,2.6715,51.0,12.61,52.5358173059,131.77,52.7615,-0.79,52.767414019,2.6715,0,2.6715,50.09,-0.79,50.096229399,131.75
2022-02-23 18:00:00,55.984,15.65,58.1302912086,2.954,0,2.954,53.03,15.65,55.2910788464,132.66,54.864,-2.64,54.9274803354,2.954,0,2.954,51.91,-2.64,51.9770882216,132.63
2022-02-23 18:30:00,57.173,15.66,59.278896152,2.9130000000000003,0,2.9130000000000003,54.26,15.66,56.4746243901,132.8,56.043,-2.5300000000000002,56.1000779768,2.9130000000000003,0,2.9130000000000003,53.13,-2.5300000000000002,53.1902039853,132.77
2022-02-23 19:00:00,55.196,16.05,57.4821791167,1.066,0,1.066,54.13,16.05,56.4593606057,132.45,54.076,-2.32,54.125744115,1.066,0,1.066,53.01,-2.32,53.0607434927,132.41
2022-02-23 19:30:00,52.9535,15.29,55.1167602663,0.9035000000000001,0,0.9035000000000001,52.05,15.29,54.2493004563,133.1,51.8435,-3.09,51.935504159,0.9035000000000001,0,0.9035000000000001,50.94,-3.09,51.0336330276,133.07
2022-02-23 20:00:00,50.5355,14.35,52.5334108949,0.9155000000000001,0,0.9155000000000001,49.62,14.35,51.6533338711,133.21,49.4555,-4.11,49.6259869448,0.9155000000000001,0,0.9155000000000001,48.54,-4.11,48.713691094,133.17
2022-02-23 20:30:00,48.3035,13.27,50.0931234028,0.9135000000000001,0,0.9135000000000001,47.39,13.27,49.2128540119,133.48,47.2435,-5.23,47.532106962,0.9135000000000001,0,0.9135000000000001,46.33,-5.23,46.6242619245,133.46
2022-02-23 21:00:00,45.9135,12.89,47.6885896442,0.9435,0,0.9435,44.97,12.89,46.7809042238,133.59,44.8835,-5.68,45.2414740283,0.9435,0,0.9435,43.94,-5.68,44.3055978405,133.56
2022-02-23 21:30:00,42.1475,8.6,43.0159476968,1.0175,0,1.0175,41.13,8.6,42.0194823862,133.84,41.3375,-5.03,41.6424039442,1.0175,0,1.0175,40.32,-5.03,40.6325399157,133.8
2022-02-23 22:00:00,38.5565,-1.92,38.6042755696,0.9665,0,0.9665,37.59,-1.92,37.6390023779,133.58,38.2565,-1.9300000000000002,38.3051522938,0.9665,0,0.9665,37.29,-1.9300000000000002,37.3399116228,133.55
2022-02-23 22:30:00,35.8975,-2.81,36.0073132329,0.9575,0,0.9575,34.94,-2.81,35.0528130112,132.55,35.6175,-2.79,35.7266064194,0.9575,0,0.9575,34.66,-2.79,34.7721109512,132.54
2022-02-23 23:00:00,34.133,-3.2,34.2826733059,0.923,0,0.923,33.21,-3.2,33.3638142304,132.55,33.873,-3.2,34.0238170845,0.923,0,0.923,32.95,-3.2,33.1050222776,132.54
2022-02-23 23:30:00,32.599,-3.31,32.7666125958,0.9590000000000001,0,0.9590000000000001,31.64,-3.31,31.8126657167,133.09,32.339,-3.3,32.5069365059,0.9590000000000001,0,0.9590000000000001,31.38,-3.3,31.5530410579,133.07
2022-02-24 00:00:00,32.085,-4.05,32.3395999511,0.975,0,0.975,31.11,-4.05,31.3725134473,133.61,31.835,-4.04,32.0903229183,0.975,0,0.975,30.86,-4.04,31.1233224448,133.59
2022-02-24 00:30:00,38.0135,-3.0,38.1316952449,0.9135000000000001,0,0.9135000000000001,37.1,-3.0,37.2210961687,133.13,37.7135,-2.99,37.831840852,0.9135000000000001,0,0.9135000000000001,36.8,-2.99,36.9212689381,133.11
2022-02-24 01:00:00,39.6065,-2.73,39.7004753404,1.0365,0,1.0365,38.57,-2.73,38.6664945398,132.48,39.2965,-2.7199999999999998,39.3905231274,1.0365,0,1.0365,38.26,-2.7199999999999998,38.3565639754,132.44
2022-02-24 01:30:00,38.752,-3.09,38.8749997299,1.022,0,1.022,37.73,-3.09,37.8563204762,131.73,38.442,-3.09,38.5659884354,1.022,0,1.022,37.42,-3.09,37.5473634227,131.69
2022-02-24 02:00:00,37.486,-3.09,37.6131399381,1.1360000000000001,0,1.1360000000000001,36.35,-3.09,36.4810992159,131.85,37.196,-3.08,37.3233012473,1.1360000000000001,0,1.1360000000000001,36.06,-3.08,36.1912972964,131.82
2022-02-24 02:30:00,37.1475,-3.02,37.2700571002,1.0875,0,1.0875,36.06,-3.02,36.1862404789,132.32,36.8675,-3.01,36.9901697245,1.0875,0,1.0875,35.78,-3.01,35.906385226,132.3
2022-02-24 03:00:00,36.581,-3.11,36.7129631193,1.191,0,1.191,35.39,-3.11,35.5263873761,132.32,36.291,-3.11,36.4240137958,1.191,0,1.191,35.1,-3.11,35.2375098439,132.3
2022-02-24 03:30:00,36.098,-3.7199999999999998,36.2891719939,3.998,0,3.998,32.1,-3.7199999999999998,32.3148325077,132.72,35.828,-3.71,36.0195736232,3.998,0,3.998,31.83,-3.71,32.0454833011,132.69
2022-02-24 04:00:00,34.7275,-3.96,34.9525514984,4.2975,0,4.2975,30.43,-3.96,30.6865850169,133.5,34.4875,-3.95,34.7129681279,4.2975,0,4.2975,30.19,-3.95,30.4473085838,133.45
2022-02-24 04:30:00,31.974,-3.76,32.194320555,1.084,0,1.084,30.89,-3.76,31.1179964008,133.64,31.734,-3.75,31.9548002028,1.084,0,1.084,30.65,-3.75,30.8785524272,133.6
2022-02-24 05:00:00,31.6735,-3.87,31.9090504755,1.1135,0,1.1135,30.56,-3.87,30.80406629,133.82,31.4235,-3.86,31.6596897055,1.1135,0,1.1135,30.31,-3.86,30.5547983138,133.78
2022-02-24 05:30:00,32.602,-3.86,32.8297122132,1.102,0,1.102,31.5,-3.86,31.7356203658,133.31,32.362,-3.85,32.5902062589,1.102,0,1.102,31.26,-3.85,31.4961918333,133.28
2022-02-24 06:00:00,33.913,-3.47,34.0900640803,1.233,0,1.233,32.68,-3.47,32.8637079466,133.31,33.643,-3.46,33.8204531164,1.233,0,1.233,32.41,-3.46,32.594166656,133.28
2022-02-24 06:30:00,37.6825,-2.31,37.7532370301,1.3625,0,1.3625,36.32,-2.31,36.393385388,133.31,37.4025,-2.32,37.4743833338,1.3625,0,1.3625,36.04,-2.32,36.1145953875,133.28
2022-02-24 07:00:00,42.3,-1.38,42.3225046518,2.31,0,2.31,39.99,-1.38,40.0138038682,132.9,41.97,-1.3900000000000001,41.9930113233,2.31,0,2.31,39.66,-1.3900000000000001,39.6843508199,132.9
2022-02-24 07:30:00,45.562,-0.8300000000000001,45.569559401,6.932,0,6.932,38.63,-0.8300000000000001,38.6389156163,132.07,45.252,-0.85,45.2599823685,6.932,0,6.932,38.32,-0.85,38.3294260327,132.03
2022-02-24 08:00:00,49.3325,-0.2,49.3329054106,9.7025,0,9.7025,39.63,-0.2,39.630504665,131.81,49.0025,-0.22,49.0029938499,9.7025,0,9.7025,39.3,-0.22,39.3006157713,131.78
2022-02-24 08:30:00,53.2675,1.0,53.2768857597,13.0175,0,13.0175,40.25,1.0,40.2624204439,131.34,52.9475,0.96,52.9562022453,13.0175,0,13.0175,39.93,0.96,39.9415385282,131.31
2022-02-24 09:00:00,55.9895,1.57,56.0115078377,14.8395,0,14.8395,41.15,1.57,41.1799392909,131.14,55.6695,1.53,55.690521009,14.8395,0,14.8395,40.83,1.53,40.8586563656,131.11
2022-02-24 09:30:00,60.453,2.26,60.4952296384,19.183,0,19.183,41.27,2.26,41.3318339782,131.14,60.113,2.21,60.1536106065,19.183,0,19.183,40.93,2.21,40.9896206374,131.11
2022-02-24 10:00:00,63.0435,1.9100000000000001,63.0724265607,25.9235,0,25.9235,37.12,1.9100000000000001,37.1691067958,131.14,62.7535,1.87,62.7813560084,25.9235,0,25.9235,36.83,1.87,36.8774429699,131.11
2022-02-24 10:30:00,68.095,1.83,68.1195854729,37.375,0,37.375,30.72,1.83,30.7744585655,131.73,67.835,1.79,67.8586127548,37.375,0,37.375,30.46,1.79,30.5125498771,131.71
2022-02-24 11:00:00,66.542,1.2,66.5528193543,42.582,0,42.582,23.96,1.2,23.990031263,131.73,66.352,1.17,66.3623146371,42.582,0,42.582,23.77,1.17,23.7987772795,131.71
2022-02-24 11:30:00,55.7915,2.5,55.8474840279,19.2315,0,19.2315,36.56,2.5,36.6453762431,132.36,55.5115,2.46,55.5659808898,19.2315,0,19.2315,36.28,2.46,36.3633056803,132.36
2022-02-24 12:00:00,71.5655,2.59,71.6123515202,40.0555,0,40.0555,31.51,2.59,31.6162648015,132.36,71.3055,2.54,71.3507248054,40.0555,0,40.0555,31.25,2.54,31.3530556725,132.36
2022-02-24 12:30:00,77.637,2.05,77.6640603433,51.657,0,51.657,25.98,2.05,26.0607540183,132.69,77.437,2.02,77.4633420981,51.657,0,51.657,25.78,2.02,25.8590177694,132.69
2022-02-24 13:00:00,81.8325,2.4,81.8676862764,60.3825,0,60.3825,21.45,2.4,21.5838481277,132.93,81.6725,2.36,81.7065900417,60.3825,0,60.3825,21.29,2.36,21.4204038244,132.94
2022-02-24 13:30:00,68.858,1.88,68.8836596298,43.258,0,43.258,25.6,1.88,25.6689384276,133.27,68.658,1.8399999999999999,68.6826511137,43.258,0,43.258,25.4,1.8399999999999999,25.466558464,133.26
2022-02-24 14:00:00,72.8945,1.53,72.9105549989,49.9245,0,49.9245,22.97,1.53,23.0208992005,133.27,72.7145,1.5,72.7299698216,49.9245,0,49.9245,22.79,1.5,22.8393104099,133.26
2022-02-24 14:30:00,67.564,1.65,67.5841445607,42.754,0,42.754,24.81,1.65,24.8648064541,133.48,67.374,1.62,67.3934735416,42.754,0,42.754,24.62,1.62,24.6732405654,133.5
2022-02-24 15:00:00,66.322,1.26,66.3339677993,40.242,0,40.242,26.08,1.26,26.1104193762,133.48,66.112,1.23,66.123440957,40.242,0,40.242,25.87,1.23,25.8992239266,133.5
2022-02-24 15:30:00,57.7965,1.67,57.8206218598,26.1765,0,26.1765,31.62,1.67,31.6640695426,133.32,57.5565,1.6400000000000001,57.579860127,26.1765,0,26.1765,31.38,1.6400000000000001,31.4228260982,133.34
2022-02-24 16:00:00,58.7785,1.17,58.7901434107,23.3785,0,23.3785,35.4,1.17,35.4193294685,133.24,58.4885,1.1400000000000001,58.4996088213,23.3785,0,23.3785,35.11,1.1400000000000001,35.1285026723,133.26
2022-02-24 16:30:00,56.593,1.63,56.6164688849,16.693,0,16.693,39.9,1.63,39.9332806065,132.2,56.273,1.6,56.2957416596,16.693,0,16.693,39.58,1.6,39.6123263644,132.19
2022-02-24 17:00:00,54.2705,1.22,54.2842110586,8.7505,0,8.7505,45.52,1.22,45.5363459228,132.2,54.0205,3.98,54.1669162889,8.7505,0,8.7505,45.27,3.98,45.4446179432,132.19
2022-02-24 17:30:00,53.525,-2.54,53.5852332737,2.915,0,2.915,50.61,-2.54,50.6736983059,132.64,53.805,15.53,56.0014189552,2.915,0,2.915,50.89,15.53,53.2068886518,132.61
2022-02-24 18:00:00,55.9735,-1.79,56.0021142659,1.7035,0,1.7035,54.27,-1.79,54.2995119683,132.64,56.2335,16.17,58.5121818278,1.7035,0,1.7035,54.53,16.17,56.8769707351,132.61
2022-02-24 18:30:00,61.916,-1.58,61.9361562902,8.246,0,8.246,53.67,-1.58,53.6932519038,132.15,62.176,16.33,64.2847095039,8.246,0,8.246,53.93,16.33,56.3481481506,132.12
2022-02-24 19:00:00,64.8755,-2.61,64.927980103,15.8355,0,15.8355,49.04,-2.61,49.1094054128,132.0,65.1655,15.44,66.9696647016,15.8355,0,15.8355,49.33,15.44,51.6898684463,131.97
2022-02-24 19:30:00,57.6345,-3.05,57.7151461078,7.8245000000000005,0,7.8245000000000005,49.81,-3.05,49.9032924765,132.44,57.9145,15.1,59.8506416862,7.8245000000000005,0,7.8245000000000005,50.09,15.1,52.3165184239,132.42
2022-02-24 20:00:00,51.6935,-3.41,51.8058494984,1.2735,0,1.2735,50.42,-3.41,50.535180815,132.87,51.9735,14.72,54.0178035674,1.2735,0,1.2735,50.7,14.72,52.7936397684,132.85
2022-02-24 20:30:00,48.9185,-4.4,49.1159815361,0.8985000000000001,0,0.8985000000000001,48.02,-4.4,48.2211613299,132.87,49.2185,13.89,51.140911629,0.8985000000000001,0,0.8985000000000001,48.32,13.89,50.2767789342,132.85
2022-02-24 21:00:00,45.989,-3.84,46.1490381373,0.9490000000000001,0,0.9490000000000001,45.04,-3.84,45.2033981024,133.34,46.209,12.36,47.8334744818,0.9490000000000001,0,0.9490000000000001,45.26,12.36,46.9173443409,133.31
2022-02-24 21:30:00,42.813,12.27,44.536567773,0.993,0,0.993,41.82,12.27,43.5828555742,133.99,41.793,-6.59,42.3093718814,0.993,0,0.993,40.8,-6.59,41.3287805288,133.97
2022-02-24 22:00:00,39.382,11.72,41.0889318917,1.052,0,1.052,38.33,11.72,40.081757696,133.01,38.412,-7.25,39.0902064973,1.052,0,1.052,37.36,-7.25,38.0569586278,133.01
2022-02-24 22:30:00,36.9835,10.83,38.5365822596,0.9935,0,0.9935,35.99,10.83,37.5841588971,133.31,36.0535,-8.12,36.9565861823,0.9935,0,0.9935,35.06,-8.12,35.9880257864,133.29
2022-02-24 23:00:00,35.119,10.53,36.6636749522,0.979,0,0.979,34.14,10.53,35.7270275842,133.31,34.199,-8.52,35.2443187053,0.979,0,0.979,33.22,-8.52,34.2951716718,133.29
2022-02-24 23:30:00,33.842,10.06,35.3055882829,0.9420000000000001,0,0.9420000000000001,32.9,10.06,34.403685849,133.63,32.932,-8.95,34.1265164352,0.9420000000000001,0,0.9420000000000001,31.99,-8.95,33.2184075476,133.62
2022-02-25 00:00:00,32.105,9.76,33.5557539775,1.105,0,1.105,31.0,9.76,32.5001169229,133.51,31.235,-9.33,32.5986828722,1.105,0,1.105,30.13,-9.33,31.5414933064,133.5
2022-02-25 00:30:00,37.122,10.57,38.5975100751,1.1320000000000001,0,1.1320000000000001,35.99,10.57,37.5100653159,133.83,36.192,-8.36,37.1449924485,1.1320000000000001,0,1.1320000000000001,35.06,-8.36,36.0429355075,133.82
2022-02-25 01:00:00,39.1855,10.69,40.6174778913,1.0255,0,1.0255,38.16,10.69,39.6290512125,133.29,38.2155,-8.03,39.0500363668,1.0255,0,1.0255,37.19,-8.03,38.0470366783,133.29
2022-02-25 01:30:00,37.2435,10.99,38.8311523425,0.6835,0,0.6835,36.56,10.99,38.1760880657,132.44,36.3035,-7.88,37.1488695959,0.6835,0,0.6835,35.62,-7.88,36.4812116027,132.42
2022-02-25 02:00:00,36.318,10.87,37.9098143493,0.678,0,0.678,35.64,10.87,37.2607903835,133.07,35.378,-8.14,36.3023757349,0.678,0,0.678,34.7,-8.14,35.6419640312,133.06
2022-02-25 02:30:00,36.3665,10.74,37.9192552966,0.6165,0,0.6165,35.75,10.74,37.3284087526,133.66,35.4265,-8.23,36.3699024229,0.6165,0,0.6165,34.81,-8.23,35.7696659196,133.64
2022-02-25 03:00:00,36.0915,10.76,37.6613060348,0.7215,0,0.7215,35.37,10.76,36.9704544197,133.36,35.1615,-8.25,36.1163893856,0.7215,0,0.7215,34.44,-8.25,35.4143487869,133.34
2022-02-25 03:30:00,34.843,10.21,36.3081085847,0.6930000000000001,0,0.6930000000000001,34.15,10.21,35.6436053171,133.62,33.933,-8.78,35.0504905672,0.6930000000000001,0,0.6930000000000001,33.24,-8.78,34.3800232693,133.59
2022-02-25 04:00:00,33.773,10.11,35.2537604944,0.723,0,0.723,33.05,10.11,34.5617505344,133.51,32.873,-8.96,34.0722134444,0.723,0,0.723,32.15,-8.96,33.375201872,133.49
2022-02-25 04:30:00,33.0775,10.02,34.5618489993,0.6975,0,0.6975,32.38,10.02,33.8949081722,133.79,32.1875,-9.02,33.4274670929,0.6975,0,0.6975,31.49,-9.02,32.7563810577,133.76
2022-02-25 05:00:00,32.95,10.04,34.4456688134,0.76,0,0.76,32.19,10.04,33.7193964952,133.58,32.04,-9.01,33.2827537923,0.76,0,0.76,31.28,-9.01,32.5517818253,133.56
2022-02-25 05:30:00,33.5835,10.17,35.089604903,0.6735,0,0.6735,32.91,10.17,34.4455657524,133.7,32.6835,-8.81,33.8500704911,0.6735,0,0.6735,32.01,-8.81,33.200243975,133.68
2022-02-25 06:00:00,34.1155,10.59,35.7213583203,0.6655,0,0.6655,33.45,10.59,35.0863306716,133.41,33.2055,-8.6,34.3010966333,0.6655,0,0.6655,32.54,-8.6,33.6572666745,133.39
2022-02-25 06:30:00,37.0375,11.44,38.7640297989,0.6775,0,0.6775,36.36,11.44,38.1172297,134.14,36.0975,-7.58,36.8847652324,0.6775,0,0.6775,35.42,-7.58,36.221993319,134.13
2022-02-25 07:00:00,39.21,12.39,41.1209946378,0.78,0,0.78,38.43,12.39,40.3779271385,133.46,38.24,-6.57,38.8002899474,0.78,0,0.78,37.46,-6.57,38.0317827613,133.44
2022-02-25 07:30:00,41.0435,13.45,43.1911031608,1.2335,0,1.2335,39.81,13.45,42.0206925217,133.33,40.0635,-5.38,40.4231175474,1.2335,0,1.2335,38.83,-5.38,39.2009349378,133.31
2022-02-25 08:00:00,45.0095,13.98,47.1306215772,5.2695,0,5.2695,39.74,13.98,42.1272833209,132.8,44.0295,-4.75,44.2849790589,5.2695,0,5.2695,38.76,-4.75,39.0499692702,132.78
2022-02-25 08:30:00,52.187,14.67,54.2097027201,14.857,0,14.857,37.33,14.67,40.1090737864,132.62,51.227,-4.09,51.3900148764,14.857,0,14.857,36.37,-4.09,36.5992486262,132.6
2022-02-25 09:00:00,59.284,14.73,61.0865415292,26.324,0,26.324,32.96,14.73,36.1017243355,132.62,58.394,-4.08,58.5363616567,26.324,0,26.324,32.07,-4.08,32.3284905308,132.6
2022-02-25 09:30:00,63.179,14.95,64.923713241,34.379,0,34.379,28.8,14.95,32.4490754876,132.79,62.329,-3.89,62.4502709442,34.379,0,34.379,27.95,-3.89,28.2194011276,132.75
2022-02-25 10:00:00,64.331,14.89,66.0317322278,38.121,0,38.121,26.21,14.89,30.144256501,132.79,63.521,-4.03,63.6487104426,38.121,0,38.121,25.4,-4.03,25.7177156839,132.75
2022-02-25 10:30:00,68.7735,14.69,70.3248917685,46.7135,0,46.7135,22.06,14.69,26.5035790036,133.23,68.0135,-4.27,68.1474070105,46.7135,0,46.7135,21.3,-4.27,21.7237865024,133.21
2022-02-25 11:00:00,71.914,14.9,73.4413602543,51.524,0,51.524,20.39,14.9,25.2539521659,133.23,71.174,-4.1,71.2919930708,51.524,0,51.524,19.65,-4.1,20.0731786222,133.21
2022-02-25 11:30:00,73.108,14.75,74.5811113084,54.508,0,54.508,18.6,14.75,23.7386288568,133.4,72.398,-4.24,72.5220518463,54.508,0,54.508,17.89,-4.24,18.3855840266,133.37
2022-02-25 12:00:00,74.075,14.78,75.5351178261,58.335,0,58.335,15.74,14.78,21.59157243,133.4,73.385,-4.26,73.5085425308,58.335,0,58.335,15.05,-4.26,15.6412947034,133.37
2022-02-25 12:30:00,75.922,15.43,77.4740923406,60.622,0,60.622,15.3,15.43,21.7295858221,133.4,75.242,-3.54,75.3252292662,60.622,0,60.622,14.62,-3.54,15.0424732009,133.37
2022-02-25 13:00:00,75.842,15.08,77.3266795097,60.552,0,60.552,15.29,15.08,21.4753463302,133.23,75.162,-3.9699999999999998,75.2667731738,60.552,0,60.552,14.61,-3.9699999999999998,15.1397820328,133.23
2022-02-25 13:30:00,74.6465,12.26,75.6465965014,59.7565,0,59.7565,14.89,12.26,19.2878122139,133.62,74.0965,-2.76,74.1478854199,59.7565,0,59.7565,14.34,-2.76,14.603191432,133.61
2022-02-25 14:00:00,74.296,6.3,74.5626288163,59.316,0,59.316,14.98,6.3,16.2508584389,133.89,74.186,6.23,74.4471322215,59.316,0,59.316,14.87,6.23,16.1223385401,133.9
2022-02-25 14:30:00,70.4055,5.97,70.658158271,54.7855,0,54.7855,15.62,5.97,16.7220004784,133.22,70.3055,5.91,70.5534650478,54.7855,0,54.7855,15.52,5.91,16.6071821812,133.25
2022-02-25 15:00:00,67.4005,5.71,67.6419359588,49.9805,0,49.9805,17.42,5.71,18.3319529783,133.34,67.2705,5.65,67.5073527125,49.9805,0,49.9805,17.29,5.65,18.1897388656,133.42
2022-02-25 15:30:00,63.09,5.53,63.3318955977,42.34,0,42.34,20.75,5.53,21.4742496959,133.34,62.94,5.46,63.1763816628,42.34,0,42.34,20.6,5.46,21.3113021658,133.42
2022-02-25 16:00:00,58.741,5.62,59.0092321675,33.611,0,33.611,25.13,5.62,25.750753387,133.34,58.541,5.5600000000000005,58.8044409973,33.611,0,33.611,24.93,5.5600000000000005,25.5424842175,133.42
2022-02-25 16:30:00,56.7795,7.07,57.2179737517,21.8295,0,21.8295,34.95,7.07,35.657921981,133.06,56.4895,6.97,56.9178751382,21.8295,0,21.8295,34.66,6.97,35.353875318,133.07
2022-02-25 17:00:00,56.6665,7.15,57.1158009858,17.8265,0,17.8265,38.84,7.15,39.4926334903,132.91,56.3565,7.04,56.794512871,17.8265,0,17.8265,38.53,7.04,39.1678758679,132.91
2022-02-25 17:30:00,55.5355,7.73,56.0708895975,12.0655,0,12.0655,43.47,7.73,44.1519399347,132.49,55.1655,7.63,55.6906571181,12.0655,0,12.0655,43.1,7.63,43.7701599266,132.49
2022-02-25 18:00:00,57.451,7.38,57.9230679522,8.821,0,8.821,48.63,7.38,49.1868000586,131.83,57.061,7.51,57.5530869806,8.821,0,8.821,48.24,7.51,48.8210784395,131.81
2022-02-25 18:30:00,68.9535,7.08,69.3160267344,22.2235,0,22.2235,46.73,7.08,47.2632975997,133.15,68.5735,6.97,68.9268148274,22.2235,0,22.2235,46.35,6.97,46.8711361074,133.1
2022-02-25 19:00:00,69.0385,6.58,69.3513581861,22.4185,0,22.4185,46.62,6.58,47.0820645257,133.15,68.6385,6.47,68.9427630883,22.4185,0,22.4185,46.22,6.47,46.6706470921,133.1
2022-02-25 19:30:00,55.8765,6.07,56.2052324277,4.0765,0,4.0765,51.8,6.07,52.1544331769,133.23,55.4465,5.97,55.7669728625,4.0765,0,4.0765,51.37,5.97,51.7157403505,133.21
2022-02-25 20:00:00,54.723,5.08,54.9582853535,6.103,0,6.103,48.62,5.08,48.8846683532,133.07,54.313,4.98,54.540832126,6.103,0,6.103,48.21,4.98,48.466529688,133.03
2022-02-25 20:30:00,54.114,4.0,54.2616346602,7.924,0,7.924,46.19,4.0,46.3628741559,133.42,53.724,3.91,53.8660957932,7.924,0,7.924,45.8,3.91,45.9665976553,133.4
2022-02-25 21:00:00,49.125,4.24,49.307638607,2.215,0,2.215,46.91,4.24,47.1012282218,133.51,48.745,4.15,48.9213401799,2.215,0,2.215,46.53,4.15,46.7147021825,133.49
2022-02-25 21:30:00,48.351,4.16,48.529628074,0.961,0,0.961,47.39,4.16,47.5722366512,133.7,47.951,4.08,48.1242641606,0.961,0,0.961,46.99,4.08,47.1667944639,133.68
2022-02-25 22:00:00,46.1815,3.58,46.320053349,0.9915,0,0.9915,45.19,3.58,45.3315839123,133.62,45.8015,3.49,45.9342737207,0.9915,0,0.9915,44.81,3.49,44.9457027979,133.58
2022-02-25 22:30:00,41.417,2.45,41.4894009236,0.9470000000000001,0,0.9470000000000001,40.47,2.45,40.544092048,133.88,41.077,2.38,41.1458907912,0.9470000000000001,0,0.9470000000000001,40.13,2.38,40.2005136783,133.86
2022-02-25 23:00:00,38.798,1.6,38.8309773763,1.038,0,1.038,37.76,1.6,37.793883103,134.08,38.478,1.54,38.5088052788,1.038,0,1.038,37.44,1.54,37.4716586236,134.07
2022-02-25 23:30:00,37.452,1.6,37.4861614999,1.152,0,1.152,36.3,1.6,36.335244598,132.94,37.152,1.54,37.1839038295,1.152,0,1.152,36.0,1.54,36.0329238336,132.93
2022-02-26 00:00:00,37.7915,1.12,37.808092682,1.0915,0,1.0915,36.7,1.12,36.717085941,133.84,37.4815,1.05,37.4962043712,1.0915,0,1.0915,36.39,1.05,36.4051452407,133.83
2022-02-26 00:30:00,44.3815,2.26,44.4390047396,1.1015,0,1.1015,43.28,2.26,43.3389663005,133.84,44.0215,2.2,44.0764388563,1.1015,0,1.1015,42.92,2.2,42.976346983,133.83
2022-02-26 01:00:00,46.1525,2.7800000000000002,46.2361509671,1.2125,0,1.2125,44.94,2.7800000000000002,45.0259036556,132.88,45.7925,2.71,45.8726188074,1.2125,0,1.2125,44.58,2.71,44.6622939402,132.86
2022-02-26 01:30:00,45.0405,2.59,45.1149059652,1.2705,0,1.2705,43.77,2.59,43.8465620089,132.93,44.6805,2.52,44.7515081338,1.2705,0,1.2705,43.41,2.52,43.4830829174,132.91
2022-02-26 02:00:00,43.537,2.26,43.5956186904,1.167,0,1.167,42.37,2.26,42.430230968000004,132.93,43.177,2.19,43.232504311,1.167,0,1.167,42.01,2.19,42.0670441082,132.91
2022-02-26 02:30:00,43.2445,2.2800000000000002,43.3045630419,1.0345,0,1.0345,42.21,2.2800000000000002,42.2715329743,133.46,42.9045,2.22,42.9618961436,1.0345,0,1.0345,41.87,2.22,41.9288122894,133.45
2022-02-26 03:00:00,42.4275,2.22,42.485540555,0.8475,0,0.8475,41.58,2.22,41.6392218947,133.62,42.0675,2.16,42.1229172334,0.8475,0,0.8475,41.22,2.16,41.2765550888,133.62
2022-02-26 03:30:00,41.134,1.62,41.1658882571,0.834,0,0.834,40.3,1.62,40.3325476507,133.61,40.804,1.56,40.8338097169,0.834,0,0.834,39.97,1.56,40.0004312477,133.6
2022-02-26 04:00:00,39.4545,1.19,39.4724419089,0.8045,0,0.8045,38.65,1.19,38.6683151947,133.61,39.1345,1.1400000000000001,39.151100754,0.8045,0,0.8045,38.33,1.1400000000000001,38.3469490312,133.6
2022-02-26 04:30:00,39.3145,0.7000000000000001,39.3207313036,0.7745000000000001,0,0.7745000000000001,38.54,0.7000000000000001,38.5463565075,134.01,38.9845,0.65,38.9899184437,0.7745000000000001,0,0.7745000000000001,38.21,0.65,38.2155282575,134.0
2022-02-26 05:00:00,38.528,0.48,38.5309899172,0.808,0,0.808,37.72,0.48,37.7230539591,133.92,38.218,0.42,38.2203077434,0.808,0,0.808,37.41,0.42,37.4123575841,133.91
2022-02-26 05:30:00,39.036,0.4,39.0380493365,0.766,0,0.766,38.27,0.4,38.2720903532,133.92,38.726,0.35000000000000003,38.7275815925,0.766,0,0.766,37.96,0.35000000000000003,37.9616135063,133.91
2022-02-26 06:00:00,39.539,0.39,39.5409233706,0.8190000000000001,0,0.8190000000000001,38.72,0.39,38.7219640514,133.62,39.219,0.34,39.2204737478,0.8190000000000001,0,0.8190000000000001,38.4,0.34,38.4015051788,133.62
2022-02-26 06:30:00,41.9195,1.06,41.9328997358,0.7295,0,0.7295,41.19,1.06,41.2036369754,133.53,41.5695,1.0,41.5815263098,0.7295,0,0.7295,40.84,1.0,40.8522410646,133.53
2022-02-26 07:00:00,43.938,1.5899999999999999,43.9667595349,0.8280000000000001,0,0.8280000000000001,43.11,1.5899999999999999,43.1393115383,134.11,43.568,1.53,43.5948566232,0.8280000000000001,0,0.8280000000000001,42.74,1.53,42.7673765854,134.11
2022-02-26 07:30:00,45.1165,1.77,45.1512067641,1.9865,0,1.9865,43.13,1.77,43.1663039882,134.22,44.7565,1.71,44.7891548508,1.9865,0,1.9865,42.77,1.71,42.8041703576,134.21
2022-02-26 08:00:00,49.5075,2.12,49.5528703129,7.3375,0,7.3375,42.17,2.12,42.2232554406,134.47,49.1575,2.05,49.200226689,7.3375,0,7.3375,41.82,2.05,41.8702149505,134.47
2022-02-26 08:30:00,56.731,2.64,56.7923935136,17.261,0,17.261,39.47,2.64,39.5581913136,134.36,56.401,2.58,56.4599787549,17.261,0,17.261,39.14,2.58,39.2249410452,134.36
2022-02-26 09:00:00,63.422,2.99,63.4924419439,26.682,0,26.682,36.74,2.99,36.86146633,134.36,63.112,2.91,63.1790522563,26.682,0,26.682,36.43,2.91,36.5460394571,134.36
2022-02-26 09:30:00,68.711,3.33,68.7916449941,36.131,0,36.131,32.58,3.33,32.7497374035,134.29,68.431,3.26,68.5086079336,36.131,0,36.131,32.3,3.26,32.464097092,134.36
2022-02-26 10:00:00,71.073,3.32,71.1505005534,41.663,0,41.663,29.41,3.32,29.5967988134,134.29,70.823,3.25,70.8975304859,41.663,0,41.663,29.16,3.25,29.3405538462,134.36
2022-02-26 10:30:00,71.568,3.17,71.6381708588,44.018,0,44.018,27.55,3.17,27.7317759979,134.56,71.338,3.11,71.4057584793,44.018,0,44.018,27.32,3.11,27.4964452248,134.55
2022-02-26 11:00:00,71.255,3.27,71.3299931656,45.345,0,45.345,25.91,3.27,26.1155317771,134.36,71.035,3.2,71.1070406148,45.345,0,45.345,25.69,3.2,25.8885322102,134.36
2022-02-26 11:30:00,73.11,2.91,73.1678904985,53.63,0,53.63,19.48,2.91,19.696154447,134.68,72.94,2.59,72.9859691996,53.63,0,53.63,19.31,2.59,19.4829207256,134.68
2022-02-26 12:00:00,75.441,3.06,75.5030335881,58.801,0,58.801,16.64,3.06,16.9190188841,133.71,75.291,3.0,75.3507443958,58.801,0,58.801,16.49,3.0,16.7606712276,133.7
2022-02-26 12:30:00,77.1445,2.9,77.1989888551,60.0845,0,60.0845,17.06,2.9,17.3047276777,132.79,76.9945,2.83,77.0464920048,60.0845,0,60.0845,16.91,2.83,17.1451742482,132.78
2022-02-26 13:00:00,74.795,2.93,74.852367531,59.295,0,59.295,15.5,2.93,15.7745015769,132.53,74.665,2.88,74.7205234524,59.295,0,59.295,15.37,2.88,15.6374966027,132.52
2022-02-26 13:30:00,78.799,2.69,78.8449015536,65.269,0,65.269,13.53,2.69,13.7948178676,132.53,78.689,2.63,78.7329386026,65.269,0,65.269,13.42,2.63,13.6752806187,132.52
2022-02-26 14:00:00,77.684,2.09,77.7121094553,62.634,0,62.634,15.05,2.09,15.1944266098,132.7,77.554,2.03,77.5805633906,62.634,0,62.634,14.92,2.03,15.0574665864,132.7
2022-02-26 14:30:00,77.452,1.52,77.4669136083,64.502,0,64.502,12.95,1.52,13.0388994934,132.95,77.332,1.48,77.3461610166,64.502,0,64.502,12.83,1.48,12.9150803327,132.96
2022-02-26 15:00:00,76.3775,1.21,76.3870840277,60.8975,0,60.8975,15.48,1.21,15.527218038,132.27,76.2475,1.15,76.2561719223,60.8975,0,60.8975,15.35,1.15,15.3930178977,132.28
2022-02-26 15:30:00,72.714,-0.96,72.7203368804,52.084,0,52.084,20.63,-0.96,20.6523243244,132.36,72.544,-0.73,72.5476728503,52.084,0,52.084,20.46,-0.73,20.4730188297,132.42
2022-02-26 16:00:00,67.5525,-1.6400000000000001,67.5724045469,42.3525,0,42.3525,25.2,-1.6400000000000001,25.2533086941,133.87,67.3325,-1.6600000000000001,67.3529595211,42.3525,0,42.3525,24.98,-1.6600000000000001,25.0350953663,133.91
2022-02-26 16:30:00,62.494,-1.53,62.5127261924,31.414,0,31.414,31.08,-1.53,31.1176364784,134.37,62.234,-1.56,62.253548943,31.414,0,31.414,30.82,-1.56,30.8594556012,134.39
2022-02-26 17:00:00,57.0835,-0.21,57.0838862749,15.4635,0,15.4635,41.62,-0.21,41.62052979,134.46,56.7435,-0.26,56.7440956598,15.4635,0,15.4635,41.28,-0.26,41.2808187903,134.39
2022-02-26 17:30:00,53.929,1.5899999999999999,53.95243406,4.679,0,4.679,49.25,1.5899999999999999,49.2756593056,133.3,53.529,1.53,53.5508612536,4.679,0,4.679,48.85,1.53,48.8739542088,133.28
2022-02-26 18:00:00,55.1345,2.27,55.1812104819,0.8845000000000001,0,0.8845000000000001,54.25,2.27,54.297471396,132.88,54.6745,2.2,54.7187440485,0.8845000000000001,0,0.8845000000000001,53.79,2.2,53.8349709761,132.85
2022-02-26 18:30:00,57.707,2.5700000000000003,57.7641995444,0.607,0,0.607,57.1,2.5700000000000003,57.1578069908,132.28,57.247,2.5,57.3015620119,0.607,0,0.607,56.64,2.5,56.6951461767,132.25
2022-02-26 19:00:00,57.319,2.37,57.3679759186,0.759,0,0.759,56.56,2.37,56.6096325726,132.12,56.849,2.3,56.8955077401,0.759,0,0.759,56.09,2.3,56.1371365497,132.06
2022-02-26 19:30:00,55.1925,2.11,55.2328177468,0.9825,0,0.9825,54.21,2.11,54.2510479161,132.64,54.7425,2.04,54.7804974991,0.9825,0,0.9825,53.76,2.04,53.7986914339,132.6
2022-02-26 20:00:00,52.256,1.32,52.2726691111,1.076,0,1.076,51.18,1.32,51.1970194445,133.33,51.826,1.26,51.8413143738,1.076,0,1.076,50.75,1.26,50.7656389697,133.29
2022-02-26 20:30:00,49.222,0.45,49.224056964,1.032,0,1.032,48.19,0.45,48.1921010125,133.7,48.832,0.39,48.8335573556,1.032,0,1.032,47.8,0.39,47.8015909777,133.64
2022-02-26 21:00:00,47.009,-0.18,47.0093446136,1.109,0,1.109,45.9,-0.18,45.9003529398,134.1,46.619,-0.25,46.6196703227,1.109,0,1.109,45.51,-0.25,45.5106866571,134.04
2022-02-26 21:30:00,44.806,-0.84,44.8138732537,1.086,0,1.086,43.72,-0.84,43.7280687888,133.72,44.436,-0.88,44.4447128014,1.086,0,1.086,43.35,-0.88,43.3589310293,133.69
2022-02-26 22:00:00,41.669,-1.35,41.6908630398,1.129,0,1.129,40.54,-1.35,40.5624715716,134.28,41.329,-1.3900000000000001,41.3523680217,1.129,0,1.129,40.2,-1.3900000000000001,40.2240239161,134.25
2022-02-26 22:30:00,40.075,-1.98,40.1238834736,1.125,0,1.125,38.95,-1.98,39.0002935886,134.73,39.745,-2.01,39.7957928053,1.125,0,1.125,38.62,-2.01,38.6722704273,134.7
2022-02-26 23:00:00,38.1645,-1.8900000000000001,38.2112700685,1.0345,0,1.0345,37.13,-1.8900000000000001,37.1780714938,134.56,37.8445,-2.17,37.9066627422,1.0345,0,1.0345,36.81,-2.17,36.8739067635,134.54
2022-02-26 23:30:00,37.4405,-0.39,37.4425311678,1.0805,0,1.0805,36.36,-0.39,36.362091524,134.93,37.1305,-0.42,37.1328753297,1.0805,0,1.0805,36.05,-0.42,36.0524465189,134.91
2022-02-27 00:00:00,36.3815,-0.77,36.3896474598,1.0715,0,1.0715,35.31,-0.77,35.3183946408,132.45,36.0815,-0.8,36.0903677212,1.0715,0,1.0715,35.01,-0.8,35.0191390528,132.45
2022-02-27 00:30:00,41.3365,0.67,41.3419294694,1.0665,0,1.0665,40.27,0.67,40.2755732424,132.45,40.9965,0.61,41.0010379411,1.0665,0,1.0665,39.93,0.61,39.9346591321,132.45
2022-02-27 01:00:00,42.6565,-0.47000000000000003,42.6590892103,1.1065,0,1.1065,41.55,-0.47000000000000003,41.5526581581,132.12,42.3265,-0.25,42.3272383017,1.1065,0,1.1065,41.22,-0.25,41.2207581202,132.11
2022-02-27 01:30:00,41.068,-1.24,41.0867159067,1.178,0,1.178,39.89,-1.24,39.9092683471,133.63,40.728,-1.28,40.7481089623,1.178,0,1.178,39.55,-1.28,39.5707076004,133.62
2022-02-27 02:00:00,40.1815,-3.52,40.3353857332,1.2015,0,1.2015,38.98,-3.52,39.1386100928,134.66,40.0015,0.46,40.0041448134,1.2015,0,1.2015,38.8,0.46,38.8027267083,134.64
2022-02-27 02:30:00,40.317,-12.06,42.0821112707,1.207,0,1.207,39.11,-12.06,40.927200002,134.66,40.737,7.06,41.3442471089,1.207,0,1.207,39.53,7.06,40.1555039814,134.64
2022-02-27 03:00:00,39.4045,-12.45,41.3245341202,1.1445,0,1.1445,38.26,-12.45,40.2346877706,132.31,39.8245,6.73,40.38915325,1.1445,0,1.1445,38.68,6.73,39.261116897,132.3
2022-02-27 03:30:00,38.1245,-12.7,40.1841697718,1.2645,0,1.2645,36.86,-12.7,38.9865310075,132.59,38.5345,6.5600000000000005,39.0888896011,1.2645,0,1.2645,37.27,6.5600000000000005,37.8429187564,132.58
2022-02-27 04:00:00,36.6795,-12.97,38.9050976127,1.2995,0,1.2995,35.38,-12.97,37.6824269388,132.66,37.0995,6.24,37.6206127043,1.2995,0,1.2995,35.8,6.24,36.3397523382,132.66
2022-02-27 04:30:00,36.3625,-13.26,38.704767229,1.2725,0,1.2725,35.09,-13.26,37.5118074744,132.55,36.7725,5.92,37.2459817464,1.2725,0,1.2725,35.5,5.92,35.9902264511,132.55
2022-02-27 05:00:00,35.448,-13.46,37.9174406309,1.198,0,1.198,34.25,-13.46,36.7999198369,132.4,35.878,5.69,36.3263951418,1.198,0,1.198,34.68,5.69,35.143683643,132.4
2022-02-27 05:30:00,35.2015,-13.23,37.6055647777,1.0115,0,1.0115,34.19,-13.23,36.6604555345,132.33,35.6215,5.97,36.1183078542,1.0115,0,1.0115,34.61,5.97,35.1211190027,132.33
2022-02-27 06:00:00,35.597,-13.04,37.9102625815,1.167,0,1.167,34.43,-13.04,36.8166606308,132.53,36.017,6.13,36.5349310797,1.167,0,1.167,34.85,6.13,35.3850166031,132.53
2022-02-27 06:30:00,36.3835,-12.46,38.4579077987,1.1635,0,1.1635,35.22,-12.46,37.3590685109,132.36,36.8135,6.67,37.4128678699,1.1635,0,1.1635,35.65,6.67,36.268600745,132.35
2022-02-27 07:00:00,37.7375,-11.99,39.5964519402,1.0875,0,1.0875,36.65,-11.99,38.5614133558,132.25,38.1475,7.07,38.7971217521,1.0875,0,1.0875,37.06,7.07,37.728351408500004,132.25
2022-02-27 07:30:00,38.445,-12.06,40.2922030299,2.115,0,2.115,36.33,-12.06,38.2794004655,132.03,38.865,7.14,39.5154124994,2.115,0,2.115,36.75,7.14,37.4371753742,132.03
2022-02-27 08:00:00,43.4225,-11.89,45.0209463056,8.4425,0,8.4425,34.98,-11.89,36.9455342362,132.47,43.8325,7.35,44.44446598,8.4425,0,8.4425,35.39,7.35,36.1451877848,132.47
2022-02-27 08:30:00,49.608,-11.52,50.9280282752,19.478,0,19.478,30.13,-11.52,32.2572053966,132.63,50.048,7.67,50.6323138322,19.478,0,19.478,30.57,7.67,31.517515765,132.63
2022-02-27 09:00:00,59.0145,-11.52,60.1283760819,33.3145,0,33.3145,25.7,-11.52,28.1638136622,132.42,59.4445,7.6,59.9283620688,33.3145,0,33.3145,26.13,7.6,27.2128076464,132.42
2022-02-27 09:30:00,66.2805,-11.12,67.2068380468,44.4205,0,44.4205,21.86,-11.12,24.5257823525,132.22,66.7405,8.02,67.2206422184,44.4205,0,44.4205,22.32,8.02,23.7171414804,132.21
2022-02-27 10:00:00,70.728,-10.99,71.5767426194,52.838,0,52.838,17.89,-10.99,20.9960043818,132.22,71.178,8.16,71.6442131927,52.838,0,52.838,18.34,8.16,20.0733953281,132.21
2022-02-27 10:30:00,76.1775,-10.56,76.9059497455,62.5375,0,62.5375,13.64,-10.56,17.2500202898,132.22,76.6575,8.54,77.1317308651,62.5375,0,62.5375,14.12,8.54,16.5016968824,132.21
2022-02-27 11:00:00,81.2495,-10.31,81.9010216679,70.4895,0,70.4895,10.76,-10.31,14.9021374306,132.03,81.7195,8.84,82.1962424947,70.4895,0,70.4895,11.23,8.84,14.2919033022,132.0
2022-02-27 11:30:00,83.824,-10.05,84.4243180369,75.814,0,75.814,8.01,-10.05,12.8515602166,132.28,84.314,9.1,84.8036590956,75.814,0,75.814,8.5,9.1,12.4523090228,132.26
2022-02-27 12:00:00,85.285,-9.91,85.8588337039,78.305,0,78.305,6.98,-9.91,12.121406684,132.28,85.765,9.23,86.2602349,78.305,0,78.305,7.46,9.23,11.8677925496,132.33
2022-02-27 12:30:00,86.45,-9.79,87.0025666288,79.36,0,79.36,7.09,-9.79,12.087687951,132.28,86.95,9.32,87.4480697328,79.36,0,79.36,7.59,9.32,12.0195881793,132.33
2022-02-27 13:00:00,85.4805,-9.93,86.0553355711,78.2405,0,78.2405,7.24,-9.93,12.2891212054,132.19,85.9705,9.17,86.4581735306,78.2405,0,78.2405,7.73,9.17,11.9934065219,132.18
2022-02-27 13:30:00,83.854,0.76,83.8574440107,72.064,0,72.064,11.79,0.76,11.8144699416,132.19,83.844,4.02,83.9403165112,72.064,0,72.064,11.78,4.02,12.4470398087,132.18
2022-02-27 14:00:00,78.46,4.68,78.5994529243,64.3,0,64.3,14.16,4.68,14.9133497243,134.32,78.32,4.53,78.4508973817,64.3,0,64.3,14.02,4.53,14.733679106,134.33
2022-02-27 14:30:00,75.546,4.25,75.6654519315,54.186,0,54.186,21.36,4.25,21.7787074915,132.58,75.366,4.18,75.4818279853,54.186,0,54.186,21.18,4.18,21.5885339938,132.62
2022-02-27 15:00:00,73.1625,4.33,73.2905198934,48.5125,0,48.5125,24.65,4.33,25.0274129706,132.21,72.9425,4.25,73.0662083747,48.5125,0,48.5125,24.43,4.25,24.7969231962,132.27
2022-02-27 15:30:00,71.6365,4.19,71.7589313762,47.1465,0,47.1465,24.49,4.19,24.8458487478,132.96,71.4265,4.11,71.5446504097,47.1465,0,47.1465,24.28,4.11,24.62540355,133.03
2022-02-27 16:00:00,67.758,4.07,67.8801256923,37.108,0,37.108,30.65,4.07,30.9190459102,132.96,67.498,4.0,67.6164181542,37.108,0,37.108,30.39,4.0,30.6521141196,133.03
2022-02-27 16:30:00,62.9045,4.74,63.0828322149,24.5545,0,24.5545,38.35,4.74,38.6418180214,132.3,62.5845,4.66,62.7577504397,24.5545,0,24.5545,38.03,4.66,38.3144424467,132.3
2022-02-27 17:00:00,60.188,4.13,60.3295304474,12.388,0,12.388,47.8,4.13,47.9780877068,131.71,59.808,4.53,59.9793111331,12.388,0,12.388,47.42,4.53,47.6358824837,131.7
2022-02-27 17:30:00,59.662,4.69,59.8460553754,4.002,0,4.002,55.66,4.69,55.8572439349,133.06,59.202,4.61,59.3812167609,4.002,0,4.002,55.2,4.61,55.3921664137,133.04
2022-02-27 18:00:00,62.623,4.88,62.8128532149,4.993,0,4.993,57.63,4.88,57.8362455559,132.86,62.133,4.79,62.3173634632,4.993,0,4.993,57.14,4.79,57.3404194264,132.83
2022-02-27 18:30:00,64.0445,4.66,64.2138114447,5.7645,0,5.7645,58.28,4.66,58.4660072179,132.41,63.5545,4.58,63.7193131652,5.7645,0,5.7645,57.79,4.58,57.9712040586,132.38
2022-02-27 19:00:00,62.8345,4.22,62.9760493382,6.1045,0,6.1045,56.73,4.22,56.8867409859,132.19,62.3445,4.12,62.4804855955,6.1045,0,6.1045,56.24,4.12,56.3907084545,132.17
2022-02-27 19:30:00,57.124,3.81,57.2509168136,2.324,0,2.324,54.8,3.81,54.9322864989,132.92,56.664,3.73,56.7866339555,2.324,0,2.324,54.34,3.73,54.4678666738,132.86
2022-02-27 20:00:00,53.9515,3.59,54.0708096134,1.0215,0,1.0215,52.93,3.59,53.0516069502,133.92,53.5015,3.51,53.616514268,1.0215,0,1.0215,52.48,3.51,52.5972480269,133.89
2022-02-27 20:30:00,53.987,2.84,54.0616478569,0.9470000000000001,0,0.9470000000000001,53.04,2.84,53.1159787635,133.73,53.547,2.76,53.6180828546,0.9470000000000001,0,0.9470000000000001,52.6,2.76,52.6723608736,133.7
2022-02-27 21:00:00,51.171,2.41,51.2277204353,1.081,0,1.081,50.09,2.41,50.1479431283,133.48,50.751,2.34,50.8049170947,1.081,0,1.081,49.67,2.34,49.7250892407,133.46
2022-02-27 21:30:00,47.728,2.06,47.7724353995,0.998,0,0.998,46.73,2.06,46.7753834832,134.1,47.308,1.57,47.3340444501,0.998,0,0.998,46.31,1.57,46.3366054001,134.08
2022-02-27 22:00:00,44.4045,0.88,44.413218981,1.0445,0,1.0445,43.36,0.88,43.3689289699,134.1,44.0545,1.23,44.0716674321,1.0445,0,1.0445,43.01,1.23,43.0275841757,134.08
2022-02-27 22:30:00,42.802,0.13,42.8021974202,1.012,0,1.012,41.79,0.13,41.790202201,133.52,42.442,0.09,42.4420954242,1.012,0,1.012,41.43,0.09,41.4300977551,133.51
2022-02-27 23:00:00,40.1485,-0.14,40.1487440931,1.0285,0,1.0285,39.12,-0.14,39.1202505104,133.09,39.8185,-0.18,39.818906844,1.0285,0,1.0285,38.79,-0.18,38.7904176312,133.09
2022-02-27 23:30:00,38.643,-0.37,38.6447713022,1.083,0,1.083,37.56,-0.37,37.561822373300004,133.25,38.313,-0.42,38.3153020215,1.083,0,1.083,37.23,-0.42,37.2323689818,133.24
2022-02-28 00:00:00,36.658,-0.48,36.6611424263,1.048,0,1.048,35.61,-0.48,35.6132348994,133.34,36.368,-0.52,36.3717173639,1.048,0,1.048,35.32,-0.52,35.3238276522,133.33
2022-02-28 00:30:00,41.1105,0.48,41.1133021083,1.0305,0,1.0305,40.08,0.48,40.0828741484,133.89,40.7705,0.42,40.7726632715,1.0305,0,1.0305,39.74,0.42,39.7422193643,133.89
2022-02-28 01:00:00,42.8795,0.8300000000000001,42.8875322238,1.0895,0,1.0895,41.79,0.8300000000000001,41.7982415898,133.01,42.5295,0.78,42.5366520809,1.0895,0,1.0895,41.44,0.78,41.4473400835,133.0
2022-02-28 01:30:00,41.502,0.81,41.5099036857,1.032,0,1.032,40.47,0.81,40.4781051928,132.46,41.152,0.75,41.1588338513,1.032,0,1.032,40.12,0.75,40.127009607,132.45
2022-02-28 02:00:00,39.985,0.87,39.9944636794,1.065,0,1.065,38.92,0.87,38.929722578,132.88,39.655,0.8200000000000001,39.6634772177,1.065,0,1.065,38.59,0.8200000000000001,38.5987111184,132.87
2022-02-28 02:30:00,40.018,0.74,40.0248413364,1.038,0,1.038,38.98,0.74,38.9870234822,133.29,39.688,0.68,39.693825011,1.038,0,1.038,38.65,0.68,38.6559814259,133.27
2022-02-28 03:00:00,39.122,0.63,39.1270722646,1.072,0,1.072,38.05,0.63,38.0552151485,133.29,38.792,0.58,38.7963357033,1.072,0,1.072,37.72,0.58,37.7244589093,133.27
2022-02-28 03:30:00,37.77,0.15,37.7702978543,1.05,0,1.05,36.72,0.15,36.7203063713,133.54,37.47,0.11,37.4701614622,1.05,0,1.05,36.42,0.11,36.4201661171,133.52
2022-02-28 04:00:00,36.343,-0.12,36.3431981119,1.173,0,1.173,35.17,-0.12,35.1702047193,133.54,36.033,-0.18,36.0334495851,1.173,0,1.173,34.86,-0.18,34.8604647129,133.6
2022-02-28 04:30:00,36.1655,-0.22,36.1661691398,1.4255,0,1.4255,34.74,-0.22,34.7406965964,133.79,35.8755,-0.28,35.8765926511,1.4255,0,1.4255,34.45,-0.28,34.4511378622,133.78
2022-02-28 05:00:00,35.782,-0.36,35.7838109206,1.3519999999999999,0,1.3519999999999999,34.43,-0.36,34.4318820281,133.43,35.492,-0.41000000000000003,35.4943680603,1.3519999999999999,0,1.3519999999999999,34.14,-0.41000000000000003,34.1424618327,133.42
2022-02-28 05:30:00,36.8925,3.63,37.0706549207,1.4325,0,1.4325,35.46,3.63,35.6453152602,133.55,36.2725,-4.64,36.5680715413,1.4325,0,1.4325,34.84,-4.64,35.1476201186,133.54
2022-02-28 06:00:00,38.721,8.78,39.703957498,1.411,0,1.411,37.31,8.78,38.3291599177,133.42,37.661,-10.37,39.0626141086,1.411,0,1.411,36.25,-10.37,37.704103225,133.41
2022-02-28 06:30:00,42.4035,6.52,42.9018322715,1.3935,0,1.3935,41.01,6.52,41.5250586995,132.14,41.9035,2.36,41.9699048397,1.3935,0,1.3935,40.51,2.36,40.5786852917,133.32
2022-02-28 07:00:00,46.5135,6.32,46.9408998875,1.3835,0,1.3835,45.13,6.32,45.5703774397,133.33,46.1435,6.22,46.5608310949,1.3835,0,1.3835,44.76,6.22,45.1901095374,133.32
2022-02-28 07:30:00,49.2495,7.63,49.8370359296,1.4095,0,1.4095,47.84,7.63,48.4446333457,133.33,48.8395,7.52,49.4150499367,1.4095,0,1.4095,47.43,7.52,48.0224457936,133.32
2022-02-28 08:00:00,51.875,8.47,52.5619303774,2.365,0,2.365,49.51,8.47,50.2292842872,133.16,51.475,8.34,52.1462484269,2.365,0,2.365,49.11,8.34,49.8131277878,133.15
2022-02-28 08:30:00,53.9295,9.77,54.8073340918,4.2395,0,4.2395,49.69,9.77,50.6413763636,132.73,53.5095,9.63,54.369140974,4.2395,0,4.2395,49.27,9.63,50.2022887924,132.72
2022-02-28 09:00:00,56.294,10.03,57.1805503296,7.514,0,7.514,48.78,10.03,49.8004949775,133.34,55.894,9.9,56.7639783313,7.514,0,7.514,48.38,9.9,49.3825313243,133.33
2022-02-28 09:30:00,57.1925,10.56,58.1592267508,9.1525,0,9.1525,48.04,10.56,49.1869413564,133.23,56.7825,10.42,57.7306565548,9.1525,0,9.1525,47.63,10.42,48.7564693143,133.23
2022-02-28 10:00:00,61.8025,10.55,62.6965031421,15.1425,0,15.1425,46.66,10.55,47.8378312636,133.23,61.4125,10.41,62.2885483556,15.1425,0,15.1425,46.27,10.41,47.4265853715,133.23
2022-02-28 10:30:00,60.943,10.27,61.8022827167,16.723,0,16.723,44.22,10.27,45.396930513,133.61,60.583,10.13,61.424073367,16.723,0,16.723,43.86,10.13,45.0146254011,133.61
2022-02-28 11:00:00,57.6755,10.24,58.577477756,14.2655,0,14.2655,43.41,10.24,44.6014091706,133.7,57.3155,10.1,58.1985956897,14.2655,0,14.2655,43.05,10.1,44.2189156357,133.7
2022-02-28 11:30:00,56.3585,10.49,57.3264391206,14.6085,0,14.6085,41.75,10.49,43.0476782185,133.94,56.0085,10.35,56.9567781063,14.6085,0,14.6085,41.4,10.35,42.6741432251,133.93
2022-02-28 12:00:00,54.908,10.14,55.8364402877,13.278,0,13.278,41.63,10.14,42.8471294254,133.94,54.568,10.0,55.4767214604,13.278,0,13.278,41.29,10.0,42.4836921653,133.93
2022-02-28 12:30:00,56.58,10.31,57.5116727282,12.74,0,12.74,43.84,10.31,45.0360044853,133.72,56.21,10.18,57.124394964,12.74,0,12.74,43.47,10.18,44.6460894144,133.7
2022-02-28 13:00:00,55.273,10.26,56.2171871317,9.503,0,9.503,45.77,10.26,46.9058685028,133.22,54.893,10.12,55.8180602404,9.503,0,9.503,45.39,10.12,46.504478279,133.2
2022-02-28 13:30:00,57.976,10.33,58.889094712,14.836,0,14.836,43.14,10.33,44.3595367424,133.65,57.626,10.2,58.5217555786,14.836,0,14.836,42.79,10.2,43.9889088294,133.62
2022-02-28 14:00:00,54.339,10.45,55.3347035864,9.129,0,9.129,45.21,10.45,46.4020107323,133.87,53.959,10.31,54.9351415853,9.129,0,9.129,44.83,10.31,46.0002717383,133.86
2022-02-28 14:30:00,60.42,10.31,61.2933316112,17.55,0,17.55,42.87,10.31,44.0923235949,134.13,60.06,10.16,60.9132924738,17.55,0,17.55,42.51,10.16,43.7072728502,134.12
2022-02-28 15:00:00,54.403,9.64,55.2504842422,7.583,0,7.583,46.82,9.64,47.802112924,134.28,54.023,9.51,54.8536655931,7.583,0,7.583,46.44,9.51,47.4037308658,134.27
2022-02-28 15:30:00,54.037,9.71,54.9024723396,7.077,0,7.077,46.96,9.71,47.9533700588,134.28,53.657,9.58,54.5055047587,7.077,0,7.077,46.58,9.58,47.5549450636,134.27
2022-02-28 16:00:00,54.143,10.25,55.1046908076,5.793,0,5.793,48.35,10.25,49.4245384399,134.19,53.743,10.1,54.6838188955,5.793,0,5.793,47.95,10.1,49.0021683194,134.14
2022-02-28 16:30:00,54.2245,10.45,55.2222681556,3.7345,0,3.7345,50.49,10.45,51.5600872769,134.08,53.7945,10.31,54.7735732836,3.7345,0,3.7345,50.06,10.31,51.1106613144,134.04
2022-02-28 17:00:00,56.136,10.83,57.1711412865,2.7560000000000002,0,2.7560000000000002,53.38,10.83,54.4675435466,133.97,55.706,10.68,56.7205503852,2.7560000000000002,0,2.7560000000000002,52.95,10.68,54.0163391947,133.93
2022-02-28 17:30:00,60.843,10.98,61.825812158,7.583,0,7.583,53.26,10.98,54.3800331004,133.55,60.393,10.83,61.3563635575,7.583,0,7.583,52.81,10.83,53.9090437682,133.49
2022-02-28 18:00:00,65.658,11.05,66.5813447146,13.808,0,13.808,51.85,11.05,53.0143848403,133.39,65.238,10.9,66.1423211265,13.808,0,13.808,51.43,10.9,52.5723777282,133.27
2022-02-28 18:30:00,66.9405,10.59,67.7729934432,15.8205,0,15.8205,51.12,10.59,52.205387653,133.18,66.5205,10.45,67.3363157609,15.8205,0,15.8205,50.7,10.45,51.7657463966,133.09
2022-02-28 19:00:00,61.057,10.08,61.8834683013,9.007,0,9.007,52.05,10.08,53.0170623479,133.18,60.627,9.93,61.4348274922,9.007,0,9.007,51.62,9.93,52.5664274989,133.09
2022-02-28 19:30:00,63.671,9.31,64.3480562333,16.571,0,16.571,47.1,9.31,48.0113122087,133.38,63.261,9.18,63.923599093,16.571,0,16.571,46.69,9.18,47.5839100957,133.33
2022-02-28 20:00:00,54.2095,8.88,54.9319969622,4.4595,0,4.4595,49.75,8.88,50.5362928993,133.99,53.8095,8.75,54.5162800478,4.4595,0,4.4595,49.35,8.75,50.1197067031,133.89
