Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-28 20:30:00,50.529,8.65,51.2640453047,1.129,0,1.129,49.4,8.65,50.151595189,134.34,50.109,8.52,50.8281642498,1.129,0,1.129,48.98,8.52,49.7154985895,134.3
2022-02-28 21:00:00,47.6985,8.16,48.3914507145,1.2185,0,1.2185,46.48,8.16,47.1908465701,133.65,47.3085,8.04,47.9868291539,1.2185,0,1.2185,46.09,8.04,46.7859989741,133.64
2022-02-28 21:30:00,45.407,7.38,46.0028265327,1.2570000000000001,0,1.2570000000000001,44.15,7.38,44.7625613655,133.48,45.037,7.27,45.6199985642,1.2570000000000001,0,1.2570000000000001,43.78,7.27,44.3795144183,133.45
2022-02-28 22:00:00,42.277,6.51,42.7752829213,1.187,0,1.187,41.09,6.51,41.602502328599996,133.63,41.927,6.41,42.4141654285,1.187,0,1.187,40.74,6.41,41.2411893621,133.6
2022-02-28 22:30:00,39.308,5.13,39.6413390793,1.188,0,1.188,38.12,5.13,38.4636360736,134.06,38.998,5.02,39.319771159,1.188,0,1.188,37.81,5.02,38.1417946615,134.03
2022-02-28 23:00:00,36.7915,4.55,37.0717813471,1.2715,0,1.2715,35.52,4.55,35.8102345706,134.06,36.4915,4.46,36.7630408461,1.2715,0,1.2715,35.22,4.46,35.501267583,134.03
2022-02-28 23:30:00,35.483,4.26,35.7378075573,1.343,0,1.343,34.14,4.26,34.4047554853,134.2,35.183,4.17,35.4292589395,1.343,0,1.343,33.84,4.17,34.0959601713,134.19
2022-03-01 00:00:00,34.1505,3.31,34.3105341003,1.3305,0,1.3305,32.82,3.31,32.9864896586,134.62,33.8705,3.23,34.0241630353,1.3305,0,1.3305,32.54,3.23,32.699915902,134.63
2022-03-01 00:30:00,38.731,4.72,39.0175442718,1.371,0,1.371,37.36,4.72,37.656978105,133.76,38.421,4.63,38.6989682162,1.371,0,1.371,37.05,4.63,37.338176174,133.75
2022-03-01 01:00:00,40.4295,4.94,40.730186229,1.3395000000000001,0,1.3395000000000001,39.09,4.94,39.400909888,133.76,40.1095,4.85,40.401664449,1.3395000000000001,0,1.3395000000000001,38.77,4.85,39.0721819201,133.75
2022-03-01 01:30:00,38.2805,4.71,38.5691687783,1.2505,0,1.2505,37.03,4.71,37.3283404399,133.58,37.9705,4.62,38.2505329407,1.2505,0,1.2505,36.72,4.62,37.0094960787,133.57
2022-03-01 02:00:00,36.9845,4.5600000000000005,37.2645520602,1.3545,0,1.3545,35.63,4.5600000000000005,35.9206138589,133.82,36.6845,4.47,36.9558309371,1.3545,0,1.3545,35.33,4.47,35.6116525873,133.81
2022-03-01 02:30:00,36.92,4.41,37.1824488166,1.4,0,1.4,35.52,4.41,35.7927157394,134.0,36.63,4.32,36.8838623249,1.4,0,1.4,35.23,4.32,35.4938769367,133.99
2022-03-01 03:00:00,35.958,4.2,36.2024552206,1.538,0,1.538,34.42,4.2,34.6752995661,134.11,35.668,4.11,35.90401543,1.538,0,1.538,34.13,4.11,34.3765763275,134.08
2022-03-01 03:30:00,34.5635,4.16,34.8129448948,1.3935,0,1.3935,33.17,4.16,33.4298444507,134.24,34.2835,4.07,34.5242418056,1.3935,0,1.3935,32.89,4.07,33.1408660116,134.2
2022-03-01 04:00:00,33.341,3.86,33.5636988575,1.381,0,1.381,31.96,3.86,32.1922537266,134.33,33.071,3.79,33.2874622193,1.381,0,1.381,31.69,3.79,31.9158299281,134.33
2022-03-01 04:30:00,32.8925,3.8,33.1112753643,1.4425,0,1.4425,31.45,3.8,31.6787389269,134.52,32.6225,3.71,32.8327824933,1.4425,0,1.4425,31.18,3.71,31.3999442675,134.51
2022-03-01 05:00:00,33.2435,3.62,33.4400163315,1.4035,0,1.4035,31.84,3.62,32.0451244341,134.52,32.9835,3.54,33.1729237821,1.4035,0,1.4035,31.58,3.54,31.7777909868,134.51
2022-03-01 05:30:00,36.793,3.96,37.0054921464,1.463,0,1.463,35.33,3.96,35.5512376718,134.52,36.493,3.88,36.6986845677,1.463,0,1.463,35.03,3.88,35.2442236402,134.51
2022-03-01 06:00:00,39.3395,5.05,39.6623090635,1.4495,0,1.4495,37.89,5.05,38.2250519947,134.21,39.0195,4.95,39.3322244508,1.4495,0,1.4495,37.57,4.95,37.8946882821,134.19
2022-03-01 06:30:00,42.4075,6.39,42.8862233853,1.5375,0,1.5375,40.87,6.39,41.3665202791,134.76,42.0675,6.27,42.5321931747,1.5375,0,1.5375,40.53,6.27,41.0121177215,134.74
2022-03-01 07:00:00,46.3975,7.36,46.9776287849,1.5675,0,1.5675,44.83,7.36,45.4301496806,134.26,46.0175,7.25,46.5851135691,1.5675,0,1.5675,44.45,7.25,45.0373733692,134.25
2022-03-01 07:30:00,49.076,8.37,49.7846429735,1.716,0,1.716,47.36,8.37,48.093934129,133.67,48.676,8.23,49.3668499704,1.716,0,1.716,46.96,8.23,47.6757223333,133.66
2022-03-01 08:00:00,53.5345,9.07,54.2973994796,5.9245,0,5.9245,47.61,9.07,48.4662459863,132.96,53.1345,8.93,53.8796806807,5.9245,0,5.9245,47.21,8.93,48.047153922,132.96
2022-03-01 08:30:00,54.4295,10.21,55.3788278158,8.1495,0,8.1495,46.28,10.21,47.3928528367,132.71,54.0395,10.08,54.9715741111,8.1495,0,8.1495,45.89,10.08,46.9840238805,132.7
2022-03-01 09:00:00,54.2915,10.67,55.330063006,5.7315000000000005,0,5.7315000000000005,48.56,10.67,49.7184321957,132.79,53.8815,10.52,54.8988746902,5.7315000000000005,0,5.7315000000000005,48.15,10.52,49.285828592,132.77
2022-03-01 09:30:00,56.001,10.96,57.0634173617,7.471,0,7.471,48.53,10.96,49.7522110061,132.79,55.591,10.82,56.6341918014,7.471,0,7.471,48.12,10.82,49.3214638874,132.77
2022-03-01 10:00:00,57.125,10.77,58.1313901864,9.465,0,9.465,47.66,10.77,48.8617283771,132.6,56.735,10.62,57.7204004231,9.465,0,9.465,47.27,10.62,48.4482951196,132.58
2022-03-01 10:30:00,56.9215,10.67,57.9129179221,10.3415,0,10.3415,46.58,10.67,47.7864551939,132.79,56.5215,10.52,57.4921765308,10.3415,0,10.3415,46.18,10.52,47.363095338,132.77
2022-03-01 11:00:00,56.7355,10.85,57.7636517219,10.775500000000001,0,10.775500000000001,45.96,10.85,47.2233427449,132.88,56.3455,10.7,57.3524661218,10.775500000000001,0,10.775500000000001,45.57,10.7,46.809346289,132.88
2022-03-01 11:30:00,56.0365,10.53,57.0172801197,10.1665,0,10.1665,45.87,10.53,47.0631256931,132.78,55.6565,10.39,56.6180014858,10.1665,0,10.1665,45.49,10.39,46.6614637576,132.77
2022-03-01 12:00:00,55.0575,10.85,56.1164040745,8.3275,0,8.3275,46.73,10.85,47.9730695286,132.78,54.6675,10.71,55.7067290033,8.3275,0,8.3275,46.34,10.71,47.5615359298,132.77
2022-03-01 12:30:00,55.55,11.03,56.6344718347,7.77,0,7.77,47.78,11.03,49.0366118324,132.78,55.14,10.88,56.2031493779,7.77,0,7.77,47.37,10.88,48.6034083167,132.77
2022-03-01 13:00:00,55.395,10.89,56.4552754399,7.085,0,7.085,48.31,10.89,49.5221990626,132.58,54.995,10.74,56.033897107,7.085,0,7.085,47.91,10.74,49.0990397055,132.58
2022-03-01 13:30:00,57.6005,10.84,58.6116302473,7.1405,0,7.1405,50.46,10.84,51.6112119602,132.58,57.1805,10.69,58.1711756822,7.1405,0,7.1405,50.04,10.69,51.1691088451,132.58
2022-03-01 14:00:00,57.6395,10.62,58.6096951046,9.5695,0,9.5695,48.07,10.62,49.2291509169,132.58,57.2395,10.48,58.1909852146,9.5695,0,9.5695,47.67,10.48,48.8083937453,132.58
2022-03-01 14:30:00,61.427,10.56,62.3280829883,17.207,0,17.207,44.22,10.56,45.4634138621,132.58,61.047,10.41,61.9282190039,17.207,0,17.207,43.84,10.41,45.0590024301,132.58
2022-03-01 15:00:00,54.6285,10.38,55.6059116664,8.0085,0,8.0085,46.62,10.38,47.7615828883,132.7,54.2385,10.24,55.1966709345,8.0085,0,8.0085,46.23,10.24,47.3505068611,132.69
2022-03-01 15:30:00,56.939,10.25,57.8542325245,9.639,0,9.639,47.3,10.25,48.3978563575,132.7,56.539,10.1,57.434036259,9.639,0,9.639,46.9,10.1,47.9752019277,132.69
2022-03-01 16:00:00,59.899,10.68,60.8436734673,12.169,0,12.169,47.73,10.68,48.910278061,132.7,59.499,10.53,60.4236038399,12.169,0,12.169,47.33,10.53,48.4872127473,132.69
2022-03-01 16:30:00,57.438,10.99,58.4799448016,5.428,0,5.428,52.01,10.99,53.1584442963,132.52,57.008,10.85,58.0313239897,5.428,0,5.428,51.58,10.85,52.7088123562,132.49
2022-03-01 17:00:00,63.783,11.38,64.790242236,12.503,0,12.503,51.28,11.38,52.5275432511,132.28,63.353,11.21,64.3371332047,12.503,0,12.503,50.85,11.21,52.0709765608,132.23
2022-03-01 17:30:00,65.863,11.3,66.8253302947,12.873,0,12.873,52.99,11.3,54.1814553145,132.0,65.413,11.15,66.3564847547,12.873,0,12.873,52.54,11.15,53.7100930925,131.96
2022-03-01 18:00:00,67.917,11.39,68.8654557017,14.577,0,14.577,53.34,11.39,54.5425311111,131.78,67.477,11.22,68.4034643055,14.577,0,14.577,52.9,11.22,54.0767824487,131.72
2022-03-01 18:30:00,70.009,11.04,70.8741256101,18.359,0,18.359,51.65,11.04,52.8167028505,131.48,69.569,10.89,70.4161761316,18.359,0,18.359,51.21,10.89,52.3550971731,131.46
2022-03-01 19:00:00,69.335,10.43,70.1150991228,19.315,0,19.315,50.02,10.43,51.0958442537,131.63,68.915,10.28,69.677511616,19.315,0,19.315,49.6,10.28,50.6541054605,131.59
2022-03-01 19:30:00,62.6825,10.7,63.5891956723,10.0525,0,10.0525,52.63,10.7,53.7066746317,131.81,62.2425,10.54,63.1286021249,10.0525,0,10.0525,52.19,10.54,53.2436634728,131.77
2022-03-01 20:00:00,59.765,9.77,60.5583035182,9.985,0,9.985,49.78,9.77,50.7296885463,132.08,59.345,9.63,60.1212601748,9.985,0,9.985,49.36,9.63,50.2906203978,132.04
2022-03-01 20:30:00,58.9555,8.47,59.5608250468,10.5355,0,10.5355,48.42,8.47,49.1552367505,132.7,58.5555,8.33,59.1450376638,10.5355,0,10.5355,48.02,8.33,48.7371449718,132.66
2022-03-01 21:00:00,50.9465,7.48,51.4926816378,1.4365,0,1.4365,49.51,7.48,50.0718533709,132.79,50.5265,7.35,51.0582970951,1.4365,0,1.4365,49.09,7.35,49.6371896868,132.76
2022-03-01 21:30:00,47.992,6.71,48.4588089412,1.1320000000000001,0,1.1320000000000001,46.86,6.71,47.3379731294,133.2,47.592,6.6,48.0474605364,1.1320000000000001,0,1.1320000000000001,46.46,6.6,46.9264488322,133.16
2022-03-01 22:00:00,44.5105,6.03,44.9170959686,1.1705,0,1.1705,43.34,6.03,43.7574736474,133.34,44.1305,5.92,44.5258063403,1.1705,0,1.1705,42.96,5.92,43.3659774478,133.32
2022-03-01 22:30:00,40.9385,5.16,41.2624088275,1.1685,0,1.1685,39.77,5.16,40.1033477406,134.11,40.5985,5.06,40.912611775,1.1685,0,1.1685,39.43,5.06,39.7533457711,134.08
2022-03-01 23:00:00,38.7645,4.46,39.0202262968,1.2245,0,1.2245,37.54,4.46,37.8040103693,134.11,38.4445,4.36,38.6909444218,1.2245,0,1.2245,37.22,4.36,37.4744979953,134.08
2022-03-01 23:30:00,36.3955,3.93,36.6070665343,1.1655,0,1.1655,35.23,3.93,35.4485232415,134.43,36.0955,3.85,36.3002427024,1.1655,0,1.1655,34.93,3.85,35.1415338311,134.41
2022-03-02 00:00:00,35.387,3.51,35.5606505705,1.157,0,1.157,34.23,3.51,34.4094899701,134.6,35.087,3.42,35.2532830953,1.157,0,1.157,33.93,3.42,34.1019251656,134.56
2022-03-02 00:30:00,40.2075,4.17,40.4231611363,1.1575,0,1.1575,39.05,4.17,39.2720180281,134.68,39.8975,4.09,40.1065905588,1.1575,0,1.1575,38.74,4.09,38.9553038751,134.66
2022-03-02 01:00:00,41.5325,4.5600000000000005,41.7820793672,1.2325,0,1.2325,40.3,4.5600000000000005,40.5571645952,133.61,41.1825,4.46,41.423301489,1.2325,0,1.2325,39.95,4.46,40.1981852824,133.57
2022-03-02 01:30:00,40.792,4.23,41.0107323027,1.222,0,1.222,39.57,4.23,39.7954494886,133.06,40.452,4.13,40.6622823265,1.222,0,1.222,39.23,4.13,39.4467970816,133.04
2022-03-02 02:00:00,39.2235,4.27,39.4552385907,1.2735,0,1.2735,37.95,4.27,38.1894671343,133.4,38.9035,4.18,39.1274163759,1.2735,0,1.2735,37.63,4.18,37.8614487309,133.37
2022-03-02 02:30:00,39.184,4.06,39.3937743305,1.274,0,1.274,37.91,4.06,38.1267845484,133.94,38.864,3.9699999999999998,39.0662436894,1.274,0,1.274,37.59,3.9699999999999998,37.7990608349,133.92
2022-03-02 03:00:00,39.725,3.81,39.9072891212,1.355,0,1.355,38.37,3.81,38.5586955174,133.82,39.405,3.7199999999999998,39.5802024376,1.355,0,1.355,38.05,3.7199999999999998,38.2314124772,133.8
2022-03-02 03:30:00,39.2385,3.46,39.390753766,1.2885,0,1.2885,37.95,3.46,38.1074021681,133.97,38.908500000000004,3.38,39.0550351715,1.2885,0,1.2885,37.62,3.38,37.7715342553,133.92
2022-03-02 04:00:00,37.924,3.2,38.0587673999,1.324,0,1.324,36.6,3.2,36.7396243857,133.82,37.624,3.11,37.7523174918,1.324,0,1.324,36.3,3.11,36.4329809376,133.76
2022-03-02 04:30:00,37.112,3.2800000000000002,37.2566630819,1.232,0,1.232,35.88,3.2800000000000002,36.0296100451,133.99,36.802,3.2,36.9408608996,1.232,0,1.232,35.57,3.2,35.7136514515,133.89
2022-03-02 05:00:00,36.7515,3.8,36.9474322822,0.9215000000000001,0,0.9215000000000001,35.83,3.8,36.0309436457,134.12,36.4415,3.7199999999999998,36.630879354,0.9215000000000001,0,0.9215000000000001,35.52,3.7199999999999998,35.7142660571,134.05
2022-03-02 05:30:00,38.3735,3.87,38.5681526943,0.8935000000000001,0,0.8935000000000001,37.48,3.87,37.6792688358,135.21,38.0535,3.7800000000000002,38.2407800947,0.8935000000000001,0,0.8935000000000001,37.16,3.7800000000000002,37.3517603333,135.13
2022-03-02 06:00:00,39.1455,4.29,39.3798713844,0.9055000000000001,0,0.9055000000000001,38.24,4.29,38.4798869541,134.69,38.8255,4.21,39.0530863089,0.9055000000000001,0,0.9055000000000001,37.92,4.21,38.1529880874,134.68
2022-03-02 06:30:00,44.8215,5.45,45.1516263522,0.7915000000000001,0,0.7915000000000001,44.03,5.45,44.3660162737,134.48,44.4415,5.35,44.7623661378,0.7915000000000001,0,0.7915000000000001,43.65,5.35,43.9766415271,134.46
2022-03-02 07:00:00,48.123,6.76,48.5954805409,0.833,0,0.833,47.29,6.76,47.7707201118,133.76,47.733,6.64,48.1926227653,0.833,0,0.833,46.9,6.64,47.3677062987,133.71
2022-03-02 07:30:00,50.548,8.0,51.1771463057,1.1280000000000001,0,1.1280000000000001,49.42,8.0,50.0633239008,133.08,50.138,7.88,50.7534574586,1.1280000000000001,0,1.1280000000000001,49.01,7.88,49.6394450009,133.06
2022-03-02 08:00:00,53.2675,8.62,53.9604573391,2.8975,0,2.8975,50.37,8.62,51.1022631593,132.84,52.8475,8.49,53.5251189279,2.8975,0,2.8975,49.95,8.49,50.6663853062,132.8
2022-03-02 08:30:00,55.065,9.8,55.9302621574,4.305,0,4.305,50.76,9.8,51.6973655035,132.67,54.625,9.67,55.4743141012,4.305,0,4.305,50.32,9.67,51.2407191597,132.63
2022-03-02 09:00:00,55.6385,10.39,56.6003072629,5.6185,0,5.6185,50.02,10.39,51.087694213,133.02,55.2185,10.24,56.1599531895,5.6185,0,5.6185,49.6,10.24,50.6460028038,132.98
2022-03-02 09:30:00,54.36,11.24,55.5098838046,3.26,0,3.26,51.1,11.24,52.3215787224,132.76,53.93,11.09,55.0584507592,3.26,0,3.26,50.67,11.09,51.8694225917,132.74
2022-03-02 10:00:00,54.5685,11.38,55.7424935956,3.4285,0,3.4285,51.14,11.38,52.3908770684,132.76,54.1385,11.22,55.2889282067,3.4285,0,3.4285,50.71,11.22,51.9364274859,132.74
2022-03-02 10:30:00,54.4445,11.07,55.5585140213,3.9845,0,3.9845,50.46,11.07,51.6600087108,132.85,54.0345,10.93,55.1288680298,3.9845,0,3.9845,50.05,10.93,51.2295559223,132.74
2022-03-02 11:00:00,55.7025,11.24,56.8252242077,5.6325,0,5.6325,50.07,11.24,51.3161037102,132.85,55.2825,11.08,56.3819226903,5.6325,0,5.6325,49.65,11.08,50.8712974083,132.74
2022-03-02 11:30:00,58.1625,11.51,59.2904419468,10.3825,0,10.3825,47.78,11.51,49.146805593,132.85,57.7525,11.36,58.8591611922,10.3825,0,10.3825,47.37,11.36,48.7131039865,132.85
2022-03-02 12:00:00,62.396,11.18,63.3896932947,17.936,0,17.936,44.46,11.18,45.8441272139,132.85,62.016,11.03,62.9892463521,17.936,0,17.936,44.08,11.03,45.4390503862,132.85
2022-03-02 12:30:00,64.3625,10.8,65.262327619,21.8525,0,21.8525,42.51,10.8,43.8604616939,133.03,64.0125,10.66,64.8940348279,21.8525,0,21.8525,42.16,10.66,43.4867933975,133.02
2022-03-02 13:00:00,62.895,9.84,63.6600865928,22.605,0,22.605,40.29,9.84,41.4742052365,133.12,62.545,9.71,63.2942424317,22.605,0,22.605,39.94,9.71,41.1033782067,133.11
2022-03-02 13:30:00,64.4055,9.13,65.0494068401,25.9655,0,25.9655,38.44,9.13,39.5093723058,133.39,64.0755,9.0,64.7044797541,25.9655,0,25.9655,38.11,9.0,39.1582954174,133.37
2022-03-02 14:00:00,63.403,9.14,64.0584109154,24.933,0,24.933,38.47,9.14,39.54087126,133.62,63.093,9.02,63.7345043834,24.933,0,24.933,38.16,9.02,39.2115544196,133.61
2022-03-02 14:30:00,60.6325,8.88,61.2793150765,20.4125,0,20.4125,40.22,8.88,41.1886246432,133.94,60.2925,8.75,60.9241171971,20.4125,0,20.4125,39.88,8.75,40.8286284364,133.93
2022-03-02 15:00:00,58.2705,8.87,58.9417345372,16.3105,0,16.3105,41.96,8.87,42.887276668,133.71,57.9205,8.75,58.577699001,16.3105,0,16.3105,41.61,8.75,42.5200493885,133.72
2022-03-02 15:30:00,57.413,8.65,58.0609599387,13.803,0,13.803,43.61,8.65,44.4595838937,133.71,57.053,8.53,57.6871364257,13.803,0,13.803,43.25,8.53,44.0831419025,133.72
2022-03-02 16:00:00,56.6015,8.99,57.310992857,10.1515,0,10.1515,46.45,8.99,47.311971001,133.37,56.2015,8.86,56.8955903586,10.1515,0,10.1515,46.05,8.86,46.8945849752,133.39
2022-03-02 16:30:00,60.503,9.74,61.2819762165,10.443,0,10.443,50.06,9.74,50.9987372393,133.0,60.093,9.61,60.8565588002,10.443,0,10.443,49.65,9.61,50.5714801049,133.02
2022-03-02 17:00:00,64.7475,10.43,65.5821900843,12.7775,0,12.7775,51.97,10.43,53.0062807599,132.43,64.3175,10.28,65.1338560677,12.7775,0,12.7775,51.54,10.28,52.5552090663,132.44
2022-03-02 17:30:00,67.8875,7.29,68.2777910909,12.2275,0,12.2275,55.66,7.29,56.1353694207,131.96,67.5275,10.05,68.2712659634,12.2275,0,12.2275,55.3,10.05,56.2058048604,131.97
2022-03-02 18:00:00,69.0975,7.51,69.5044214871,11.0175,0,11.0175,58.08,7.51,58.5635253379,132.37,68.6175,7.39,69.0142985638,11.0175,0,11.0175,57.6,7.39,58.0721284266,132.38
2022-03-02 18:30:00,69.7585,7.8100000000000005,70.1943332631,10.7285,0,10.7285,59.03,7.8100000000000005,59.5444119964,131.84,69.2685,7.68,69.6929515249,10.7285,0,10.7285,58.54,7.68,59.0416293813,131.85
2022-03-02 19:00:00,68.2975,7.43,68.7004614704,10.4675,0,10.4675,57.83,7.43,58.3053496688,131.93,67.8075,7.31,68.2003897075,10.4675,0,10.4675,57.34,7.31,57.8040803058,131.94
2022-03-02 19:30:00,65.6485,7.04,66.0248979723,10.9085,0,10.9085,54.74,7.04,55.1908434435,132.64,65.1785,6.92,65.5448187292,10.9085,0,10.9085,54.27,6.92,54.7094077833,132.64
2022-03-02 20:00:00,56.8605,6.16,57.1931994231,1.5705,0,1.5705,55.29,6.16,55.6320923568,132.64,56.4005,6.05,56.7240592716,1.5705,0,1.5705,54.83,6.05,55.1627718665,132.64
2022-03-02 20:30:00,54.1785,5.19,54.4265189246,1.2285,0,1.2285,52.95,5.19,53.2037461087,132.79,53.7285,5.08,53.9681212592,1.2285,0,1.2285,52.5,5.08,52.7452026255,132.79
2022-03-02 21:00:00,50.9495,4.49,51.1469613003,1.2195,0,1.2195,49.73,4.49,49.9322841456,133.09,50.5295,4.4,50.7207094809,1.2195,0,1.2195,49.31,4.4,49.505919848,133.1
2022-03-02 21:30:00,47.9875,3.89,48.1449089339,1.1475,0,1.1475,46.84,3.89,47.001252111,133.56,47.5975,3.81,47.7497445674,1.1475,0,1.1475,46.45,3.81,46.6059931768,133.57
2022-03-02 22:00:00,44.2885,2.93,44.3853143759,1.2985,0,1.2985,42.99,2.93,43.0897319555,134.0,43.9185,2.85,44.0108752725,1.2985,0,1.2985,42.62,2.85,42.7151834832,134.01
2022-03-02 22:30:00,41.3255,2.16,41.3819109062,1.2455,0,1.2455,40.08,2.16,40.1381613929,134.0,40.9755,2.1,41.0292773547,1.2455,0,1.2455,39.73,2.1,39.7854609122,134.01
2022-03-02 23:00:00,39.6905,1.24,39.7098651502,1.3405,0,1.3405,38.35,1.24,38.3700416992,134.13,39.3705,1.17,39.3878810074,1.3405,0,1.3405,38.03,1.17,38.0479933768,134.15
2022-03-02 23:30:00,40.167,0.64,40.1720983893,1.207,0,1.207,38.96,0.64,38.9652563189,134.55,39.817,0.58,39.8212241022,1.207,0,1.207,38.61,0.58,38.6143561386,134.56
2022-03-03 00:00:00,40.1975,0.01,40.1975012439,1.2075,0,1.2075,38.99,0.01,38.9900012824,134.38,39.8775,-0.02,39.8775050154,1.2075,0,1.2075,38.67,-0.02,38.670005172,134.38
2022-03-03 00:30:00,45.6375,1.22,45.653803853,1.1075,0,1.1075,44.53,1.22,44.5467091938,134.14,45.2575,1.16,45.2723636035,1.1075,0,1.1075,44.15,1.16,44.165236329,134.14
2022-03-03 01:00:00,47.64,1.7000000000000002,47.6703220044,1.17,0,1.17,46.47,1.7000000000000002,46.5010849336,133.71,47.25,1.63,47.2781069841,1.17,0,1.17,46.08,1.63,46.1088201974,133.71
2022-03-03 01:30:00,46.079,1.52,46.1040631723,1.169,0,1.169,44.91,1.52,44.935715194,133.15,45.699,1.45,45.7219979988,1.169,0,1.169,44.53,1.45,44.5536014257,133.15
2022-03-03 02:00:00,44.7545,1.21,44.7708540264,1.2945,0,1.2945,43.46,1.21,43.4768409616,133.7,44.3745,1.15,44.3893990751,1.2945,0,1.2945,43.08,1.15,43.0953466165,133.7
2022-03-03 02:30:00,44.5875,1.17,44.6028480733,1.2875,0,1.2875,43.3,1.17,43.3158042751,134.2,44.2275,1.1,44.2411771571,1.2875,0,1.2875,42.94,1.1,42.9540871164,134.19
2022-03-03 03:00:00,43.517,0.92,43.5267238487,1.417,0,1.417,42.1,0.92,42.1100510567,134.34,43.157,0.85,43.1653697888,1.417,0,1.417,41.74,0.85,41.7486538705,134.33
2022-03-03 03:30:00,42.588,0.52,42.5911744849,1.328,0,1.328,41.26,0.52,41.2632766513,134.55,42.228,0.47000000000000003,42.2306154821,1.328,0,1.328,40.9,0.47000000000000003,40.9027003999,134.55
2022-03-03 04:00:00,41.4315,0.44,41.4338363207,1.3615,0,1.3615,40.07,0.44,40.0724156996,134.79,41.0915,0.37,41.0931657609,1.3615,0,1.3615,39.73,0.37,39.7317228421,134.79
2022-03-03 04:30:00,41.583,0.02,41.5830048097,1.303,0,1.303,40.28,0.02,40.2800049652,135.02,41.243,-0.01,41.2430012123,1.303,0,1.303,39.94,-0.01,39.9400012519,134.97
2022-03-03 05:00:00,41.4085,0.01,41.4085012075,1.5185,0,1.5185,39.89,0.01,39.8900012534,134.74,41.0685,-0.01,41.0685012175,1.5185,0,1.5185,39.55,-0.01,39.5500012642,134.7
2022-03-03 05:30:00,42.323,0.24,42.3236804756,1.583,0,1.583,40.74,0.24,40.7407069158,134.51,41.973,0.21,41.9735253344,1.583,0,1.583,40.39,0.21,40.3905459235,134.51
2022-03-03 06:00:00,42.265,0.61,42.2694017582,1.425,0,1.425,40.84,0.61,40.8445553287,133.65,41.915,0.54,41.918478324,1.425,0,1.425,40.49,0.54,40.493600729,133.65
2022-03-03 06:30:00,43.4035,2.51,43.4760153677,1.4235,0,1.4235,41.98,2.51,42.0549699798,134.01,43.0435,2.44,43.112602476,1.4235,0,1.4235,41.62,2.44,41.6914619557,134.01
2022-03-03 07:00:00,48.8865,3.16,48.9885239852,5.4965,0,5.4965,43.39,3.16,43.5049158142,133.59,48.5165,3.08,48.6141663741,5.4965,0,5.4965,43.02,3.08,43.1301147691,133.59
2022-03-03 07:30:00,50.6525,4.27,50.8321616327,4.8025,0,4.8025,45.85,4.27,46.0484027953,133.34,50.2625,4.18,50.4360119979,4.8025,0,4.8025,45.46,4.18,45.6517688595,133.34
2022-03-03 08:00:00,51.0365,5.24,51.3047944373,2.6665,0,2.6665,48.37,5.24,48.6530009352,133.34,50.6265,5.13,50.8857485181,2.6665,0,2.6665,47.96,5.13,48.2335826992,133.41
2022-03-03 08:30:00,52.4665,5.98,52.8061930293,8.1965,0,8.1965,44.27,5.98,44.6720639774,133.48,52.0865,5.88,52.4173433345,8.1965,0,8.1965,43.89,5.88,44.2821239328,133.48
2022-03-03 09:00:00,53.951,6.22,54.3083676886,10.661,0,10.661,43.29,6.22,43.7345687071,133.48,53.591,6.12,53.9393147991,10.661,0,10.661,42.93,6.12,43.364032331,133.48
2022-03-03 09:30:00,54.732,6.47,55.1130903144,11.842,0,11.842,42.89,6.47,43.3752579243,133.24,54.372,6.35,54.7415462332,11.842,0,11.842,42.53,6.35,43.0014348598,133.24
2022-03-03 10:00:00,55.7,6.42,56.0687649231,14.23,0,14.23,41.47,6.42,41.9640000477,133.13,55.34,6.31,55.6985789765,14.23,0,14.23,41.11,6.31,41.5914438316,133.13
2022-03-03 10:30:00,53.4395,6.62,53.8479763803,11.0195,0,11.0195,42.42,6.62,42.9334461696,133.32,53.0795,6.51,53.4772233783,11.0195,0,11.0195,42.06,6.51,42.5608235353,133.33
2022-03-03 11:00:00,54.494,6.55,54.8862326636,14.334,0,14.334,40.16,6.55,40.6906389726,133.32,54.154,6.44,54.535578442,14.334,0,14.334,39.82,6.44,40.3374019986,133.33
2022-03-03 11:30:00,55.066,6.59,55.4589258461,15.446,0,15.446,39.62,6.59,40.1643187419,133.48,54.726,6.48,55.1083067786,15.446,0,15.446,39.28,6.48,39.8109130767,133.49
2022-03-03 12:00:00,53.732,6.63,54.1394932004,13.172,0,13.172,40.56,6.63,41.0983028847,133.35,53.402,6.52,53.7985502035,13.172,0,13.172,40.23,6.52,40.7549174947,133.36
2022-03-03 12:30:00,55.808,7.27,56.2795323719,14.478,0,14.478,41.33,7.27,41.9645302607,133.21,55.468,7.16,55.9282095547,14.478,0,14.478,40.99,7.16,41.610644071,133.22
2022-03-03 13:00:00,59.7885,7.33,60.236148883,21.7885,0,21.7885,38.0,7.33,38.7005025807,133.4,59.4685,7.22,59.9051825158,21.7885,0,21.7885,37.68,7.22,38.365489701,133.4
2022-03-03 13:30:00,59.161,7.24,59.6023617066,19.721,0,19.721,39.44,7.24,40.0990174443,134.64,58.841,7.13,59.2714111609,19.721,0,19.721,39.12,7.13,39.7644476889,134.64
2022-03-03 14:00:00,55.5645,7.59,56.0804935807,15.3845,0,15.3845,40.18,7.59,40.8905918275,134.64,55.2345,7.47,55.7373383851,15.3845,0,15.3845,39.85,7.47,40.544092048,134.64
2022-03-03 14:30:00,53.4525,7.28,53.9459744212,13.2825,0,13.2825,40.17,7.28,40.8243469023,134.75,53.1125,7.18,53.5956160171,13.2825,0,13.2825,39.83,7.18,40.4719816663,134.74
2022-03-03 15:00:00,51.7635,7.01,52.2360032186,11.4435,0,11.4435,40.32,7.01,40.9248396454,134.75,51.4435,6.9,51.9041779845,11.4435,0,11.4435,40.0,6.9,40.5907624959,134.74
2022-03-03 15:30:00,52.456,6.73,52.8859606701,9.566,0,9.566,42.89,6.73,43.4148016234,134.98,52.096,6.62,52.514927554,9.566,0,9.566,42.53,6.62,43.0421340084,134.96
2022-03-03 16:00:00,54.2525,7.39,54.7535008584,8.7825,0,8.7825,45.47,7.39,46.0666148094,134.98,53.8825,7.29,54.3734117584,8.7825,0,8.7825,45.1,7.29,45.6853816882,134.96
2022-03-03 16:30:00,60.7965,8.1,61.3337135045,15.4865,0,15.4865,45.31,8.1,46.0283184572,134.62,60.4365,7.97,60.9597525606,15.4865,0,15.4865,44.95,7.97,45.6511051345,134.6
2022-03-03 17:00:00,63.0595,8.5,63.6297928666,15.3895,0,15.3895,47.67,8.5,48.4218845152,134.47,62.6595,8.39,63.2187079926,15.3895,0,15.3895,47.27,8.39,48.0088012764,134.45
2022-03-03 17:30:00,64.4515,9.02,65.0796147211,14.1115,0,14.1115,50.34,9.02,51.1417246483,134.31,64.0415,8.9,64.656969634,14.1115,0,14.1115,49.93,8.9,50.7170079953,134.3
2022-03-03 18:00:00,64.8125,9.68,65.5313860394,11.0125,0,11.0125,53.8,9.68,54.6639039952,133.96,64.3825,9.54,65.0854661676,11.0125,0,11.0125,53.37,9.54,54.2159432271,133.95
2022-03-03 18:30:00,65.726,9.65,66.4306373295,10.596,0,10.596,55.13,9.65,55.9681998996,133.53,65.266,9.51,65.9552185653,10.596,0,10.596,54.67,9.51,55.4909812492,133.53
2022-03-03 19:00:00,60.151,9.1,60.8354567748,3.331,0,3.331,56.82,9.1,57.5440909217,133.4,59.691,8.97,60.3612158675,3.331,0,3.331,56.36,8.97,57.0693481652,133.4
2022-03-03 19:30:00,58.0295,8.49,58.6472758979,3.0195,0,3.0195,55.01,8.49,55.6612989428,133.4,57.5795,8.37,58.184669117,3.0195,0,3.0195,54.56,8.37,55.1982834878,133.4
2022-03-03 20:00:00,54.521,7.86,55.0846534073,1.2810000000000001,0,1.2810000000000001,53.24,7.86,53.8170716409,133.78,54.091,7.74,54.6419608085,1.2810000000000001,0,1.2810000000000001,52.81,7.74,53.3741857081,133.76
2022-03-03 20:30:00,51.6095,6.96,52.0766943099,1.0995,0,1.0995,50.51,6.96,50.9872699799,133.78,51.1895,6.85,51.6457879236,1.0995,0,1.0995,50.09,6.85,50.556212279,133.76
2022-03-03 21:00:00,49.129,6.11,49.5074816669,1.169,0,1.169,47.96,6.11,48.3476338614,133.89,48.719,6.0,49.0870752948,1.169,0,1.169,47.55,6.0,47.9270539466,133.88
2022-03-03 21:30:00,46.684,5.45,47.0010463288,1.094,0,1.094,45.59,5.45,45.9146011635,134.2,46.314,5.35,46.6219808245,1.094,0,1.094,45.22,5.35,45.5353807495,134.2
2022-03-03 22:00:00,42.7045,4.18,42.908585624,1.1844999999999999,0,1.1844999999999999,41.52,4.18,41.7298789838,134.37,42.3545,4.09,42.5515190123,1.1844999999999999,0,1.1844999999999999,41.17,4.09,41.3726600547,134.37
2022-03-03 22:30:00,39.5095,3.14,39.6340786477,1.2295,0,1.2295,38.28,3.14,38.4085667527,134.73,39.1895,3.07,39.3095638522,1.2295,0,1.2295,37.96,3.07,38.0839401848,134.74
2022-03-03 23:00:00,36.7525,5.01,37.0924029452,1.3825,0,1.3825,35.37,5.01,35.7230597794,134.93,36.1225,-3.7800000000000002,36.3197385212,1.3825,0,1.3825,34.74,-3.7800000000000002,34.9450425669,134.93
2022-03-03 23:30:00,34.9095,7.23,35.6503308575,1.2995,0,1.2995,33.61,7.23,34.3788452395,134.09,33.8995,-12.1,35.9942509333,1.2995,0,1.2995,32.6,-12.1,34.7731218041,134.09
2022-03-04 00:00:00,33.8045,6.7,34.4620692973,1.2445,0,1.2445,32.56,6.7,33.2421960767,132.92,32.8245,-12.58,35.1525845458,1.2445,0,1.2445,31.58,-12.58,33.9934228933,132.91
2022-03-04 00:30:00,38.9815,8.04,39.8019967118,1.1515,0,1.1515,37.83,8.04,38.6749337427,132.92,37.9215,-11.13,39.5210964201,1.1515,0,1.1515,36.77,-11.13,38.4175715006,132.91
2022-03-04 01:00:00,40.4845,8.59,41.3857806529,1.1645,0,1.1645,39.32,8.59,40.2473663735,132.48,39.4045,-10.52,40.7846174464,1.1645,0,1.1645,38.24,-10.52,39.6606606097,132.47
2022-03-04 01:30:00,39.3425,8.18,40.1838861517,1.1225,0,1.1225,38.22,8.18,39.0855574349,132.24,38.2725,-10.98,39.8163867804,1.1225,0,1.1225,37.15,-10.98,38.73864866,132.22
2022-03-04 02:00:00,38.4165,7.69,39.1786111577,1.1865,0,1.1865,37.23,7.69,38.0159045664,132.53,37.3665,-11.52,39.1019912824,1.1865,0,1.1865,36.18,-11.52,37.9697616532,132.52
2022-03-04 02:30:00,38.523,7.8,39.3047265478,1.223,0,1.223,37.3,7.8,38.1068235359,132.79,37.463,-11.42,39.1649431124,1.223,0,1.223,36.24,-11.42,37.99676302,132.76
2022-03-04 03:00:00,37.7355,6.49,38.2895293814,1.2455,0,1.2455,36.49,6.49,37.0626523606,132.66,36.7055,-12.46,38.7626796062,1.2455,0,1.2455,35.46,-12.46,37.5854120637,132.65
2022-03-04 03:30:00,36.801,-10.39,38.2395829083,1.2810000000000001,0,1.2810000000000001,35.52,-10.39,37.0084112061,131.84,37.061,5.53,37.4713039672,1.2810000000000001,0,1.2810000000000001,35.78,5.53,36.2048242642,131.81
2022-03-04 04:00:00,35.7555,-11.97,37.7059236759,1.2455,0,1.2455,34.51,-11.97,36.5269900211,133.86,36.1255,7.1,36.8165961253,1.2455,0,1.2455,34.88,7.1,35.5952862048,133.84
2022-03-04 04:30:00,35.097,-12.34,37.203158589,1.2570000000000001,0,1.2570000000000001,33.84,-12.34,36.0197334804,134.16,35.467,6.77,36.1073536693,1.2570000000000001,0,1.2570000000000001,34.21,6.77,34.8734426176,134.15
2022-03-04 05:00:00,34.842,-12.39,36.979414057,1.302,0,1.302,33.54,-12.39,35.755331071,134.23,35.222,6.7,35.8535811879,1.302,0,1.302,33.92,6.7,34.5753727384,134.22
2022-03-04 05:30:00,37.1365,-12.17,39.0797713945,1.2865,0,1.2865,35.85,-12.17,37.8593634389,134.15,37.4965,6.85,38.1170567102,1.2865,0,1.2865,36.21,6.85,36.852226527,134.14
2022-03-04 06:00:00,38.876,-11.08,40.4241236887,1.276,0,1.276,37.6,-11.08,39.1985509936,133.94,39.276,8.78,40.2454044085,1.276,0,1.276,38.0,8.78,39.0011333169,133.92
2022-03-04 06:30:00,42.813,-7.16,43.4075865374,1.2730000000000001,0,1.2730000000000001,41.54,-7.16,42.1525467795,133.63,43.233,11.76,44.803904841,1.2730000000000001,0,1.2730000000000001,41.96,11.76,43.576819526,133.62
2022-03-04 07:00:00,46.072,-5.51,46.4003155593,1.282,0,1.282,44.79,-5.51,45.1276434129,131.7,46.472,13.39,48.3625773093,1.282,0,1.282,45.19,13.39,47.1320294492,131.7
2022-03-04 07:30:00,49.567,-0.87,49.5746345322,3.227,0,3.227,46.34,-0.87,46.348166091,131.7,49.367,3.93,49.5231823392,3.227,0,3.227,46.14,3.93,46.3070674951,131.7
2022-03-04 08:00:00,58.945,0.63,58.9483666016,15.315,0,15.315,43.63,0.63,43.6345482388,132.63,58.565,0.58,58.5678719521,15.315,0,15.315,43.25,0.58,43.2538888425,132.61
2022-03-04 08:30:00,63.7685,0.93,63.7752812009,24.1685,0,24.1685,39.6,0.93,39.6109189492,132.97,63.4185,0.89,63.4247447157,24.1685,0,24.1685,39.25,0.89,39.2600891492,132.96
2022-03-04 09:00:00,70.5955,0.75,70.5994838526,36.8655,0,36.8655,33.73,0.75,33.7383372442,132.89,70.3055,0.7000000000000001,70.308984705,36.8655,0,36.8655,33.44,0.7000000000000001,33.4473257526,132.86
2022-03-04 09:30:00,79.8725,0.6900000000000001,79.8754803194,54.4025,0,54.4025,25.47,0.6900000000000001,25.4793445756,133.13,79.6425,0.65,79.6451524341,54.4025,0,54.4025,25.24,0.65,25.2483682641,133.12
2022-03-04 10:00:00,84.189,0.67,84.191665983,63.599,0,63.599,20.59,0.67,20.6008980387,133.32,84.009,0.63,84.0113622137,63.599,0,63.599,20.41,0.63,20.41972086,133.29
2022-03-04 10:30:00,87.118,0.55,87.1197361337,71.168,0,71.168,15.95,0.55,15.9594799414,133.4,86.968,0.51,86.9694953648,71.168,0,71.168,15.8,0.51,15.8082288698,133.37
2022-03-04 11:00:00,85.2375,0.27,85.2379276276,70.4375,0,70.4375,14.8,0.27,14.802462633,133.4,85.1075,0.24,85.1078383949,70.4375,0,70.4375,14.67,0.24,14.6719630588,133.37
2022-03-04 11:30:00,81.8245,-0.06,81.8245219983,66.2045,0,66.2045,15.62,-0.06,15.6201152365,133.5,81.6945,-0.09,81.6945495749,66.2045,0,66.2045,15.49,-0.09,15.4902614568,133.47
2022-03-04 12:00:00,82.5465,-0.26,82.5469094652,65.7765,0,65.7765,16.77,-0.26,16.7720153828,133.37,82.3865,-0.28,82.3869758047,65.7765,0,65.7765,16.61,-0.28,16.6123598564,133.36
2022-03-04 12:30:00,84.517,-0.62,84.5192740681,68.787,0,68.787,15.73,-0.62,15.7422139485,133.71,84.377,-0.64,84.3794271668,68.787,0,68.787,15.59,-0.64,15.603131096,133.67
2022-03-04 13:00:00,84.238,-0.68,84.2407445599,70.098,0,70.098,14.14,-0.68,14.1563413352,133.82,84.098,-0.97,84.1035938828,70.098,0,70.098,14.0,-0.97,14.0335633394,133.79
2022-03-04 13:30:00,80.052,-1.07,80.0591506575,66.942,0,66.942,13.11,-1.07,13.1535926651,131.86,79.942,-1.09,79.9494306671,66.942,0,66.942,13.0,-1.09,13.0456161219,131.86
2022-03-04 14:00:00,74.485,-2.12,74.5151637252,59.735,0,59.735,14.75,-2.12,14.9015737424,131.86,74.345,-2.14,74.3757932731,59.735,0,59.735,14.61,-2.14,14.7658965187,131.86
2022-03-04 14:30:00,75.1095,-2.58,75.1537982423,57.9895,0,57.9895,17.12,-2.58,17.3133127968,132.49,74.9695,-2.59,75.0142255192,57.9895,0,57.9895,16.98,-2.59,17.1763936844,132.54
2022-03-04 15:00:00,72.4695,-3.01,72.5319828093,52.9095,0,52.9095,19.56,-3.01,19.7902425453,132.62,72.2995,-3.03,72.362964286,52.9095,0,52.9095,19.39,-3.03,19.6253152841,132.64
2022-03-04 15:30:00,69.6095,-3.5300000000000002,69.6989482722,46.6095,0,46.6095,23.0,-3.5300000000000002,23.2693124093,132.86,69.4095,-3.52,69.4986984788,46.6095,0,46.6095,22.8,-3.52,23.0701192021,132.9
2022-03-04 16:00:00,63.441,-3.83,63.5565054184,37.431,0,37.431,26.01,-3.83,26.2904735598,132.06,63.221,-3.84,63.3375121156,37.431,0,37.431,25.79,-3.84,26.0743111127,132.12
2022-03-04 16:30:00,58.9785,-3.5300000000000002,59.0840449043,27.8185,0,27.8185,31.16,-3.5300000000000002,31.3593128113,131.98,58.7185,-3.54,58.8251123437,27.8185,0,27.8185,30.9,-3.54,31.1021156837,131.98
2022-03-04 17:00:00,58.937,-2.36,58.9842315284,18.637,0,18.637,40.3,-2.36,40.3690425945,131.84,58.597,-2.38,58.645313615,18.637,0,18.637,39.96,-2.38,40.0308131319,131.83
2022-03-04 17:30:00,58.3985,4.71,58.588129363,10.0585,0,10.0585,48.34,4.71,48.5689170149,131.27,57.7385,-2.04,57.7745271054,10.0585,0,10.0585,47.68,-2.04,47.7236209858,131.24
2022-03-04 18:00:00,62.2145,16.09,64.26143563790001,11.6245,0,11.6245,50.59,16.09,53.087062454,131.81,61.0745,-2.7199999999999998,61.135038646,11.6245,0,11.6245,49.45,-2.7199999999999998,49.524750378,131.78
2022-03-04 18:30:00,64.793,16.25,66.7996657851,12.673,0,12.673,52.12,16.25,54.5944768269,132.64,63.633,-2.54,63.6836736456,12.673,0,12.673,50.96,-2.54,51.0232613619,132.59
2022-03-04 19:00:00,64.6585,16.21,66.6594758624,12.7085,0,12.7085,51.95,16.21,54.4202774708,132.44,63.4885,-2.54,63.5392888869,12.7085,0,12.7085,50.78,-2.54,50.8434853251,132.44
2022-03-04 19:30:00,61.741,16.73,63.9675228612,10.861,0,10.861,50.88,16.73,53.5599411874,132.44,60.601,-1.9300000000000002,60.6317252022,10.861,0,10.861,49.74,-1.9300000000000002,49.7774296243,132.44
2022-03-04 20:00:00,56.451,15.67,58.5855297919,6.361,0,6.361,50.09,15.67,52.4838737137,132.01,55.311,-3.09,55.3972456084,6.361,0,6.361,48.95,-3.09,49.0474321448,131.98
2022-03-04 20:30:00,50.719,14.61,52.781332505,1.4889999999999999,0,1.4889999999999999,49.23,14.61,51.3521664587,132.37,49.579,-4.22,49.7582720862,1.4889999999999999,0,1.4889999999999999,48.09,-4.22,48.2748019157,132.32
2022-03-04 21:00:00,48.9935,13.95,50.9408042953,1.1335,0,1.1335,47.86,13.95,49.8516007767,132.76,47.8835,-4.97,48.1407361,1.1335,0,1.1335,46.75,-4.97,47.0134385043,132.73
2022-03-04 21:30:00,45.48,13.36,47.4016877337,1.2,0,1.2,44.28,13.36,46.2515729462,133.12,44.41,-5.67,44.7704925146,1.2,0,1.2,43.21,-5.67,43.5804199154,133.08
2022-03-04 22:00:00,42.6205,12.55,44.4298269212,1.1805,0,1.1805,41.44,12.55,43.2986847375,133.39,41.5805,-6.5,42.0854841988,1.1805,0,1.1805,40.4,-6.5,40.9195552273,133.37
2022-03-04 22:30:00,39.9505,11.2,41.4907513821,1.1005,0,1.1005,38.85,11.2,40.4321963292,133.59,38.9405,-7.78,39.7100861275,1.1005,0,1.1005,37.84,-7.78,38.6315156317,133.59
2022-03-04 23:00:00,37.8915,10.94,39.4391857453,1.1715,0,1.1715,36.72,10.94,38.315036213,133.44,36.9115,-8.11,37.7919426895,1.1715,0,1.1715,35.74,-8.11,36.6485975175,133.44
2022-03-04 23:30:00,35.87,10.91,37.4924659098,1.12,0,1.12,34.75,10.91,36.4223914646,133.7,34.93,-8.0,35.8344094412,1.12,0,1.12,33.81,-8.0,34.7435763847,133.67
2022-03-05 00:00:00,34.345,9.98,35.7656179172,1.145,0,1.145,33.2,9.98,34.66756986,133.26,33.425,-8.68,34.5336506179,1.145,0,1.145,32.28,-8.68,33.4266480521,133.26
2022-03-05 00:30:00,39.495,11.12,41.0305913313,1.155,0,1.155,38.34,11.12,39.9200450902,132.44,38.525,-7.42,39.2330476129,1.155,0,1.155,37.37,-7.42,38.0995183697,132.43
2022-03-05 01:00:00,41.242,11.45,42.8019282743,1.212,0,1.212,40.03,11.45,41.6353623738,132.0,40.242,-7.03,40.8514316028,1.212,0,1.212,39.03,-7.03,39.6580609713,132.0
2022-03-05 01:30:00,40.783,11.12,42.2718285505,1.163,0,1.163,39.62,11.12,41.1509270855,131.7,39.793,-7.43,40.480708356,1.163,0,1.163,38.63,-7.43,39.338045198,131.69
2022-03-05 02:00:00,38.7195,10.69,40.168094058,1.1795,0,1.1795,37.54,10.69,39.0323929576,131.97,37.7495,-7.94,38.5754889826,1.1795,0,1.1795,36.57,-7.94,37.4220322805,131.97
2022-03-05 02:30:00,37.831,10.87,39.3616750279,1.221,0,1.221,36.61,10.87,38.1896451934,132.25,36.861,-7.8,37.677225495,1.221,0,1.221,35.64,-7.8,36.4835524586,132.24
2022-03-05 03:00:00,36.897,10.61,38.3921959388,1.2469999999999999,0,1.2469999999999999,35.65,10.61,37.1953572372,132.36,35.957,-8.09,36.8558536599,1.2469999999999999,0,1.2469999999999999,34.71,-8.09,35.6403170581,132.35
2022-03-05 03:30:00,36.085,10.53,37.5900003325,1.235,0,1.235,34.85,10.53,36.4060901499,132.49,35.135,-8.25,36.0905905327,1.235,0,1.235,33.9,-8.25,34.8894324975,132.48
2022-03-05 04:00:00,35.3205,10.1,36.7361908783,1.2705,0,1.2705,34.05,10.1,35.5163694654,132.76,34.3905,-8.73,35.4812540682,1.2705,0,1.2705,33.12,-8.73,34.2512379338,132.75
2022-03-05 04:30:00,35.1415,9.9,36.5093826605,1.2515,0,1.2515,33.89,9.9,35.306403102,133.05,34.2115,-8.96,35.3653549714,1.2515,0,1.2515,32.96,-8.96,34.1561590346,133.05
2022-03-05 05:00:00,35.2985,9.79,36.6309732638,1.3385,0,1.3385,33.96,9.79,35.3429724273,133.17,34.3685,-9.1,35.5528310019,1.3385,0,1.3385,33.03,-9.1,34.2606319265,133.15
2022-03-05 05:30:00,36.4955,9.6,37.7370046539,1.2755,0,1.2755,35.22,9.6,36.5049092589,133.17,35.5455,-9.24,36.7268317481,1.2755,0,1.2755,34.27,-9.24,35.4938093194,133.15
2022-03-05 06:00:00,36.958,9.7,38.2097338907,1.318,0,1.318,35.64,9.7,36.9364264649,133.07,35.998,-9.13,37.137755775,1.318,0,1.318,34.68,-9.13,35.8616689517,133.04
2022-03-05 06:30:00,38.6595,10.34,40.01840252,1.2895,0,1.2895,37.37,10.34,38.7741215245,133.07,37.6995,-8.43,38.630521615,1.2895,0,1.2895,36.41,-8.43,37.3731588175,133.04
2022-03-05 07:00:00,39.986,11.54,41.6179263779,1.376,0,1.376,38.61,11.54,40.2976885193,132.8,38.986,-7.4,39.6820891083,1.376,0,1.376,37.61,-7.4,38.3310852964,132.79
2022-03-05 07:30:00,41.5735,12.96,43.5467278019,2.1035,0,2.1035,39.47,12.96,41.5432605846,133.26,40.5635,-6.29,41.0482841572,2.1035,0,2.1035,38.46,-6.29,38.9709597008,133.25
2022-03-05 08:00:00,47.128,13.12,48.9201674568,8.578,0,8.578,38.55,13.12,40.7214550329,134.31,46.128,-6.07,46.525662639,8.578,0,8.578,37.55,-6.07,38.0374473381,134.3
2022-03-05 08:30:00,53.7765,13.5,55.445125595,21.3265,0,21.3265,32.45,13.5,35.1461591074,134.08,52.8365,-5.7,53.143068525,21.3265,0,21.3265,31.51,-5.7,32.0214006564,134.04
2022-03-05 09:00:00,57.592,14.31,59.3431930722,25.952,0,25.952,31.64,14.31,34.725577029,134.08,56.682,-4.84,56.8882652574,25.952,0,25.952,30.73,-4.84,31.1088170781,134.04
2022-03-05 09:30:00,59.2235,14.88,61.0642068011,27.3535,0,27.3535,31.87,14.88,35.1725930235,133.74,58.3135,-4.19,58.4638382443,27.3535,0,27.3535,30.96,-4.19,31.2422422371,133.71
2022-03-05 10:00:00,58.5115,15.3,60.4788031648,23.5115,0,23.5115,35.0,15.3,38.1980365988,133.48,57.5615,-3.76,57.6841735856,23.5115,0,23.5115,34.05,-3.76,34.2569715532,133.48
2022-03-05 10:30:00,58.562,15.34,60.5377852585,25.012,0,25.012,33.55,15.34,36.8906234699,133.6,57.622,-3.68,57.7393910948,25.012,0,25.012,32.61,-3.68,32.8169849316,133.56
2022-03-05 11:00:00,59.751,15.01,61.6074841314,28.621,0,28.621,31.13,15.01,34.5597598371,133.33,58.851,-3.96,58.9840809117,28.621,0,28.621,30.23,-3.96,30.4882682355,133.32
2022-03-05 11:30:00,65.0635,14.76,66.7166893082,36.5235,0,36.5235,28.54,14.76,32.1308138708,133.13,64.1935,-4.2,64.3307503629,36.5235,0,36.5235,27.67,-4.2,27.9869415978,133.11
2022-03-05 12:00:00,69.1,14.72,70.650466382,43.36,0,43.36,25.74,14.72,29.6517453112,133.13,68.26,-4.31,68.3959333586,43.36,0,43.36,24.9,-4.31,25.2702611779,133.11
2022-03-05 12:30:00,75.2515,14.68,76.6700114272,50.9215,0,50.9215,24.33,14.68,28.4156875687,133.44,74.4315,-4.33,74.5573409682,50.9215,0,50.9215,23.51,-4.33,23.905417796000002,133.43
2022-03-05 13:00:00,78.4105,14.43,79.7272312968,59.3805,0,59.3805,19.03,14.43,23.8823323819,133.44,77.6405,-4.78,77.787503111,59.3805,0,59.3805,18.26,-4.78,18.8752748324,133.43
2022-03-05 13:30:00,78.6985,6.31,78.9510608051,62.4085,0,62.4085,16.29,6.31,17.4694075458,134.03,78.2785,-2.81,78.3289197056,62.4085,0,62.4085,15.87,-2.81,16.1168545318,134.03
2022-03-05 14:00:00,73.892,-2.11,73.9221195854,57.332,0,57.332,16.56,-2.11,16.6938821129,133.07,73.742,-2.15,73.773335725,57.332,0,57.332,16.41,-2.15,16.5502447112,133.06
2022-03-05 14:30:00,72.2455,-1.97,72.2723541214,58.4355,0,58.4355,13.81,-1.97,13.949802866,133.33,72.1155,-2.0,72.1432279583,58.4355,0,58.4355,13.68,-2.0,13.8254258524,133.36
2022-03-05 15:00:00,68.951,-1.79,68.9742307025,53.841,0,53.841,15.11,-1.79,15.2156564104,133.33,68.821,-1.83,68.8453262103,53.841,0,53.841,14.98,-1.83,15.0913650807,133.36
2022-03-05 15:30:00,65.5885,-2.01,65.61929161649999,49.6885,0,49.6885,15.9,-2.01,16.0265436074,133.07,65.4485,-2.03,65.4799744368,49.6885,0,49.6885,15.76,-2.03,15.8902013832,133.09
2022-03-05 16:00:00,61.161,-2.81,61.2255177275,42.151,0,42.151,19.01,-2.81,19.2165605663,132.39,61.011,-2.8200000000000003,61.0761370832,42.151,0,42.151,18.86,-2.8200000000000003,19.0696617694,132.41
2022-03-05 16:30:00,56.446,-2.58,56.5049317848,31.716,0,31.716,24.73,-2.58,24.864217261,132.25,56.246,-2.6,56.3060610947,31.716,0,31.716,24.53,-2.6,24.6674056196,132.25
2022-03-05 17:00:00,52.61,-1.6099999999999999,52.6346292853,18.96,0,18.96,33.65,-1.6099999999999999,33.6884935846,131.8,52.34,-1.63,52.3653750106,18.96,0,18.96,33.38,-1.63,33.4197740866,131.79
2022-03-05 17:30:00,50.875,9.53,51.7598930157,8.215,0,8.215,42.66,9.53,43.7115145013,131.21,50.055,-3.46,50.1744419501,8.215,0,8.215,41.84,-3.46,41.9828202959,131.18
2022-03-05 18:00:00,50.497,14.65,52.5791737193,2.127,0,2.127,48.37,14.65,50.5398793034,132.32,49.397,-4.05,49.5627492074,2.127,0,2.127,47.27,-4.05,47.4431807534,132.29
2022-03-05 18:30:00,52.3815,15.25,54.5562465924,0.9215000000000001,0,0.9215000000000001,51.46,15.25,53.6720979653,132.32,51.2415,-3.38,51.3528550545,0.9215000000000001,0,0.9215000000000001,50.32,-3.38,50.4333897334,132.29
2022-03-05 19:00:00,52.636,15.4,54.8425792245,0.9460000000000001,0,0.9460000000000001,51.69,15.4,53.9352954938,132.07,51.506,-3.19,51.6046910271,0.9460000000000001,0,0.9460000000000001,50.56,-3.19,50.660533949,132.06
2022-03-05 19:30:00,50.3225,14.71,52.4284093431,0.9525,0,0.9525,49.37,14.71,51.5148619332,131.97,49.1925,-4.02,49.3564834267,0.9525,0,0.9525,48.24,-4.02,48.4072102067,131.95
2022-03-05 20:00:00,47.603,14.33,49.7131221007,1.053,0,1.053,46.55,14.33,48.7057635193,132.53,46.523,-4.17,46.7095111193,1.053,0,1.053,45.47,-4.17,45.6608125201,132.5
2022-03-05 20:30:00,45.493,13.5,47.4537990998,1.023,0,1.023,44.47,13.5,46.4739808925,131.56,44.433,-5.05,44.7190562177,1.023,0,1.023,43.41,-5.05,43.7027527737,131.54
2022-03-05 21:00:00,43.204,12.37,44.9399879395,0.9540000000000001,0,0.9540000000000001,42.25,12.37,44.0236232039,131.86,42.174,-6.1,42.6128651466,0.9540000000000001,0,0.9540000000000001,41.22,-6.1,41.6689140727,131.84
2022-03-05 21:30:00,41.7595,11.77,43.3865041257,0.9695,0,0.9695,40.79,11.77,42.4541752953,131.78,40.7595,-6.8,41.3228367885,0.9695,0,0.9695,39.79,-6.8,40.3668688407,131.76
2022-03-05 22:00:00,39.689,11.35,41.2800099443,0.989,0,0.989,38.7,11.35,40.3300446318,132.15,38.699,-7.39,39.3982829702,0.989,0,0.989,37.71,-7.39,38.427284577500004,132.11
2022-03-05 22:30:00,36.965,10.5,38.4273499607,1.065,0,1.065,35.9,10.5,37.4040104802,132.77,36.015,-8.24,36.9456063017,1.065,0,1.065,34.95,-8.24,35.9082177224,132.75
2022-03-05 23:00:00,36.44,9.58,37.6782430588,1.1400000000000001,0,1.1400000000000001,35.3,9.58,36.5768560705,132.77,35.49,-9.14,36.64805179,1.1400000000000001,0,1.1400000000000001,34.35,-9.14,35.5452120545,132.75
2022-03-05 23:30:00,35.4925,9.53,36.7496728727,1.1225,0,1.1225,34.37,9.53,35.666760436,132.6,34.5625,-9.31,35.7944479808,1.1225,0,1.1225,33.44,-9.31,34.7118092297,132.58
2022-03-06 00:00:00,35.75,9.25,36.9272934291,1.01,0,1.01,34.74,9.25,35.9503838644,133.1,34.8,-9.62,36.1051852232,1.01,0,1.01,33.79,-9.62,35.1327269081,133.07
2022-03-06 00:30:00,41.2585,10.34,42.5344498289,1.0685,0,1.0685,40.19,10.34,41.4988156458,133.3,40.2685,-8.36,41.1271405795,1.0685,0,1.0685,39.2,-8.36,40.0815368967,133.29
2022-03-06 01:00:00,42.923,10.78,44.2559863634,1.073,0,1.073,41.85,10.78,43.2160953812,132.76,41.893,-7.85,42.6221298037,1.073,0,1.073,40.82,-7.85,41.5679552059,132.73
2022-03-06 01:30:00,40.8995,10.41,42.2035211831,1.0295,0,1.0295,39.87,10.41,41.2066135469,132.33,39.9095,-8.23,40.7492464992,1.0295,0,1.0295,38.88,-8.23,39.7415060107,132.31
2022-03-06 02:00:00,39.3485,10.2,40.6490399917,1.1485,0,1.1485,38.2,10.2,39.5383358274,132.47,38.3785,-8.54,39.3171827863,1.1485,0,1.1485,37.23,-8.54,38.1969174149,132.44
2022-03-06 02:30:00,39.06,10.08,40.3396826958,1.0,0,1.0,38.06,10.08,39.372198313,132.76,38.08,-8.67,39.0545170243,1.0,0,1.0,37.08,-8.67,38.0801168591,132.71
2022-03-06 03:00:00,38.2405,9.85,39.4887115547,1.0405,0,1.0405,37.2,9.85,38.4819763006,132.96,37.2905,-8.96,38.3518316414,1.0405,0,1.0405,36.25,-8.96,37.3409172357,132.9
2022-03-06 03:30:00,36.8575,9.57,38.0796560679,1.0575,0,1.0575,35.8,9.57,37.0570492619,133.12,35.9075,-9.31,37.0948063245,1.0575,0,1.0575,34.85,-9.31,36.0721305165,133.07
2022-03-06 04:00:00,35.41,9.38,36.6313049181,1.07,0,1.07,34.34,9.38,35.5980336536,133.35,34.48,-9.57,35.7834500852,1.07,0,1.07,33.41,-9.57,34.7536041296,133.34
2022-03-06 04:30:00,34.483,9.16,35.6788857589,0.993,0,0.993,33.49,9.16,34.720105126600004,133.66,33.563,-9.83,34.9729019242,0.993,0,0.993,32.57,-9.83,34.0210787601,133.63
2022-03-06 05:00:00,33.8785,9.1,35.0793780197,1.1185,0,1.1185,32.76,9.1,34.0004058799,133.86,32.9685,-9.92,34.4285984648,1.1185,0,1.1185,31.85,-9.92,33.3590902154,133.84
2022-03-06 05:30:00,34.163,9.17,35.3722980452,1.013,0,1.013,33.15,9.17,34.3949327663,133.95,33.243,-9.81,34.6602531583,1.013,0,1.013,32.23,-9.81,33.6898946273,133.92
2022-03-06 06:00:00,34.2915,9.14,35.4886823121,1.0615,0,1.0615,33.23,9.14,34.464075499,133.86,33.3915,-9.83,34.8083491744,1.0615,0,1.0615,32.33,-9.83,33.7913864764,133.84
2022-03-06 06:30:00,36.2865,9.49,37.5069351221,0.9965,0,0.9965,35.29,9.49,36.5437299684,133.78,35.3465,-9.36,36.5648008644,0.9965,0,0.9965,34.35,-9.36,35.6024170528,133.73
2022-03-06 07:00:00,37.394,10.05,38.7209728184,1.044,0,1.044,36.35,10.05,37.7137242924,133.37,36.444,-8.89,37.5126276872,1.044,0,1.044,35.4,-8.89,36.4992068407,133.35
2022-03-06 07:30:00,38.411,10.41,39.7966458511,1.611,0,1.611,36.8,10.41,38.2440596694,133.56,37.451,-8.55,38.4145792766,1.611,0,1.611,35.84,-8.55,36.84573381,133.55
2022-03-06 08:00:00,40.4415,10.81,41.8613308705,3.1915,0,3.1915,37.25,10.81,38.7868353955,133.56,39.4815,-8.11,40.3058425324,3.1915,0,3.1915,36.29,-8.11,37.1851610189,133.55
2022-03-06 08:30:00,41.93,11.7,43.5317688591,4.02,0,4.02,37.91,11.7,39.6744010667,133.37,40.96,-7.17,41.58281496,4.02,0,4.02,36.94,-7.17,37.6294100406,133.34
2022-03-06 09:00:00,44.823,12.14,46.4379255458,5.113,0,5.113,39.71,12.14,41.5242543581,133.18,43.843,-6.61,44.3384793267,5.113,0,5.113,38.73,-6.61,39.290011453299996,133.17
2022-03-06 09:30:00,46.889,12.93,48.6391120499,9.979,0,9.979,36.91,12.93,39.1092444315,132.82,45.929,-5.8,46.293768922,9.979,0,9.979,35.95,-5.8,36.4148664696,132.8
2022-03-06 10:00:00,51.197,12.51,52.7032533057,20.737,0,20.737,30.46,12.51,32.9288885327,132.55,50.317,-6.19,50.696317312,20.737,0,20.737,29.58,-6.19,30.2207296404,132.53
2022-03-06 10:30:00,55.1915,12.86,56.6699327002,27.1815,0,27.1815,28.01,12.86,30.8210918042,132.55,54.3615,-5.83,54.6732254605,27.1815,0,27.1815,27.18,-5.83,27.7982247635,132.53
2022-03-06 11:00:00,56.084,13.43,57.669575653,26.004,0,26.004,30.08,13.43,32.9419383158,132.45,55.214,-5.2,55.4583248575,26.004,0,26.004,29.21,-5.2,29.669245019,132.43
2022-03-06 11:30:00,62.9865,13.22,64.358896683,37.3165,0,37.3165,25.67,13.22,28.8741631913,132.24,62.1765,-5.44,62.414026887,37.3165,0,37.3165,24.86,-5.44,25.4482455191,132.21
2022-03-06 12:00:00,56.0565,13.88,57.7493341282,23.5465,0,23.5465,32.51,13.88,35.3490381764,132.24,55.1765,-4.7,55.3763140002,23.5465,0,23.5465,31.63,-4.7,31.977287252,132.29
