Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-06 12:30:00,55.2855,13.83,56.9890815003,22.2955,0,22.2955,32.99,13.83,35.7716228315,131.82,54.3855,-4.71,54.5890713445,22.2955,0,22.2955,32.09,-4.71,32.4338126035,131.8
2022-03-06 13:00:00,62.1635,13.35,63.5808401348,32.8135,0,32.8135,29.35,13.35,32.2435264821,131.82,61.3135,-5.21,61.5344568697,32.8135,0,32.8135,28.5,-5.21,28.9722988387,131.8
2022-03-06 13:30:00,61.1395,12.97,62.500074882,33.7795,0,33.7795,27.36,12.97,30.2785485121,131.99,60.3095,-5.7,60.5782616972,33.7795,0,33.7795,26.53,-5.7,27.1354178151,131.97
2022-03-06 14:00:00,58.9675,12.54,60.2861315416,34.5575,0,34.5575,24.41,12.54,27.4426620429,132.38,58.1675,-6.19,58.495932818,34.5575,0,34.5575,23.61,-6.19,24.4079536217,132.38
2022-03-06 14:30:00,58.591,12.13,59.8334536944,31.661,0,31.661,26.93,12.13,29.535771532200002,132.66,57.761,-6.66,58.143690294,31.661,0,31.661,26.1,-6.66,26.9363249164,132.63
2022-03-06 15:00:00,53.4575,12.46,54.8903990353,23.2675,0,23.2675,30.19,12.46,32.6601852414,132.9,52.5875,-6.35,52.9694974136,23.2675,0,23.2675,29.32,-6.35,29.9997483323,132.9
2022-03-06 15:30:00,53.3445,12.14,54.7084571182,23.4945,0,23.4945,29.85,12.14,32.224247082,132.9,52.4945,-6.62,52.9102724454,23.4945,0,23.4945,29.0,-6.62,29.7459980502,132.9
2022-03-06 16:00:00,55.8425,12.36,57.1940067337,23.0225,0,23.0225,32.82,12.36,35.0702437973,132.9,54.9525,-6.38,55.3216201521,23.0225,0,23.0225,31.93,-6.38,32.5611624485,132.9
2022-03-06 16:30:00,53.7185,12.87,55.2387014895,18.2285,0,18.2285,35.49,12.87,37.7515165258,132.77,52.7885,-5.71,53.0964201453,18.2285,0,18.2285,34.56,-5.71,35.0285269459,132.74
2022-03-06 17:00:00,52.786,13.41,54.4627386017,12.706,0,12.706,40.08,13.41,42.2638675466,132.13,51.816,-5.02,52.0586040535,12.706,0,12.706,39.11,-5.02,39.430857206,132.12
2022-03-06 17:30:00,53.0615,14.42,54.985990781699996,6.7615,0,6.7615,46.3,14.42,48.4935707079,131.59,52.0115,-3.92,52.1590119946,6.7615,0,6.7615,45.25,-3.92,45.4194770996,131.59
2022-03-06 18:00:00,52.1645,3.09,52.255938995,1.8845,0,1.8845,50.28,3.09,50.3748598013,131.19,51.4045,-6.34,51.7939979172,1.8845,0,1.8845,49.52,-6.34,49.9242025475,131.17
2022-03-06 18:30:00,53.144,-1.7000000000000002,53.1711833233,1.034,0,1.034,52.11,-1.7000000000000002,52.1377224282,132.79,52.724,-1.72,52.752048074,1.034,0,1.034,51.69,-1.72,51.7186088367,132.77
2022-03-06 19:00:00,54.401,-2.13,54.4426827131,3.561,0,3.561,50.84,-2.13,50.8845998314,133.29,53.981,-2.16,54.0241979209,3.561,0,3.561,50.42,-2.16,50.4662461453,133.25
2022-03-06 19:30:00,50.8495,-2.39,50.9056357415,1.0895,0,1.0895,49.76,-2.39,49.8173634389,133.57,50.4495,-2.4,50.5065545276,1.0895,0,1.0895,49.36,-2.4,49.4183123953,133.53
2022-03-06 20:00:00,47.885,-3.38,48.0041417484,0.9450000000000001,0,0.9450000000000001,46.94,-3.38,47.0615341866,134.01,47.505,-3.39,47.6258031428,0.9450000000000001,0,0.9450000000000001,46.56,-3.39,46.6832486016,133.97
2022-03-06 20:30:00,45.835,2.7199999999999998,45.9156359533,0.935,0,0.935,44.9,2.7199999999999998,44.9823120793,134.47,45.355,-0.61,45.3591018981,0.935,0,0.935,44.42,-0.61,44.4241882312,134.43
2022-03-06 21:00:00,43.186,3.58,43.3341319978,0.9560000000000001,0,0.9560000000000001,42.23,3.58,42.3814735468,133.83,42.836,3.5300000000000002,42.9812028217,0.9560000000000001,0,0.9560000000000001,41.88,3.5300000000000002,42.0285058026,133.81
2022-03-06 21:30:00,40.1385,2.87,40.2409751652,0.9285,0,0.9285,39.21,2.87,39.314895396,133.83,39.8285,2.8200000000000003,39.9282082274,0.9285,0,0.9285,38.9,2.8200000000000003,39.0020819957,133.81
2022-03-06 22:00:00,37.0645,1.8599999999999999,37.1111406487,0.9045000000000001,0,0.9045000000000001,36.16,1.8599999999999999,36.2078057883,134.36,36.7645,1.82,36.809521326,0.9045000000000001,0,0.9045000000000001,35.86,1.82,35.9061554611,134.34
2022-03-06 22:30:00,34.841,0.9500000000000001,34.8539492884,0.991,0,0.991,33.85,0.9500000000000001,33.8633282475,134.6,34.571,0.92,34.5832393075,0.991,0,0.991,33.58,0.92,33.5926003757,134.57
2022-03-06 23:00:00,32.437,0.34,32.4387818668,1.047,0,1.047,31.39,0.34,31.3918412967,133.28,32.187,0.32,32.188590665,1.047,0,1.047,31.14,0.32,31.1416441441,133.25
2022-03-06 23:30:00,31.499,0.04,31.4990253976,0.929,0,0.929,30.57,0.04,30.5700261694,133.15,31.249,0.02,31.2490064002,0.929,0,0.929,30.32,0.02,30.3200065963,133.11
2022-03-07 00:00:00,30.834,-0.18,30.8345253896,1.004,0,1.004,29.83,-0.18,29.8305430725,133.74,30.604,-0.22,30.6047907361,1.004,0,1.004,29.6,-0.22,29.6008175563,133.73
2022-03-07 00:30:00,35.4325,1.12,35.4501968436,0.9725,0,0.9725,34.46,1.12,34.4781960085,133.86,35.1725,1.09,35.1893855623,0.9725,0,0.9725,34.2,1.09,34.2173654743,133.84
2022-03-07 01:00:00,36.8505,1.6600000000000001,36.8878699609,1.0005,0,1.0005,35.85,1.6600000000000001,35.8884117787,133.47,36.5605,1.62,36.5963735943,1.0005,0,1.0005,35.56,1.62,35.5968818859,133.45
2022-03-07 01:30:00,36.335,1.53,36.3671984761,1.005,0,1.005,35.33,1.53,35.3631135507,133.04,36.055,1.5,36.0861888401,1.005,0,1.005,35.05,1.5,35.0820823213,133.03
2022-03-07 02:00:00,35.199,1.31,35.2233686776,0.9390000000000001,0,0.9390000000000001,34.26,1.31,34.2850360945,133.15,34.919,1.28,34.942452132,0.9390000000000001,0,0.9390000000000001,33.98,1.28,34.0040997528,133.12
2022-03-07 02:30:00,35.2005,1.42,35.2291299956,0.9505,0,0.9505,34.25,1.42,34.2794238575,133.52,34.9305,1.38,34.957749216,0.9505,0,0.9505,33.98,1.38,34.008010821,133.5
2022-03-07 03:00:00,34.8515,1.24,34.873552332,0.9915,0,0.9915,33.86,1.24,33.8826976494,133.6,34.5815,1.2,34.602314117,0.9915,0,0.9915,33.59,1.2,33.611428116,133.59
2022-03-07 03:30:00,34.6725,0.85,34.6829173549,1.0825,0,1.0825,33.59,0.85,33.6007529678,133.71,34.4025,0.8300000000000001,34.4125108972,1.0825,0,1.0825,33.32,0.8300000000000001,33.3303360319,133.7
2022-03-07 04:00:00,33.509,0.58,33.5140191711,1.009,0,1.009,32.5,0.58,32.5051749726,133.83,33.259,0.55,33.2635473304,1.009,0,1.009,32.25,0.55,32.2546895815,133.82
2022-03-07 04:30:00,33.5445,0.49,33.5480786372,0.9445,0,0.9445,32.6,0.49,32.6036823074,133.91,33.2845,0.46,33.287678505,0.9445,0,0.9445,32.34,0.46,32.343271325,133.82
2022-03-07 05:00:00,33.2935,0.42,33.2961490604,1.0035,0,1.0035,32.29,0.42,32.2927313803,133.84,33.0335,0.4,33.0359216952,1.0035,0,1.0035,32.03,0.4,32.0324975611,133.82
2022-03-07 05:30:00,34.9235,0.93,34.935880585,0.9835,0,0.9835,33.94,0.93,33.952739212,133.84,34.6535,0.89,34.664926976,0.9835,0,0.9835,33.67,0.89,33.6817606428,133.82
2022-03-07 06:00:00,37.384,1.35,37.4083674597,1.014,0,1.014,36.37,1.35,36.3950463662,134.19,37.094,1.32,37.1174788476,1.014,0,1.014,36.08,1.32,36.104138267,134.17
2022-03-07 06:30:00,41.2825,2.64,41.3668273651,1.0825,0,1.0825,40.2,2.64,40.2865933035,134.72,40.9625,2.59,41.0442993149,1.0825,0,1.0825,39.88,2.59,39.9640150636,134.66
2022-03-07 07:00:00,44.1175,4.05,44.3030056119,1.2075,0,1.2075,42.91,4.05,43.1007030105,133.89,43.7775,3.99,43.9589536528,1.2075,0,1.2075,42.57,3.99,42.7565784412,133.86
2022-03-07 07:30:00,46.459,5.17,46.7457760766,2.299,0,2.299,44.16,5.17,44.4616070335,133.36,46.109,5.11,46.3912920816,2.299,0,2.299,43.81,5.11,44.1070085134,133.34
2022-03-07 08:00:00,49.7515,5.74,50.0815270559,4.3015,0,4.3015,45.45,5.74,45.8110259654,133.18,49.3915,5.66,49.7147450185,4.3015,0,4.3015,45.09,5.66,45.4438521695,133.14
2022-03-07 08:30:00,52.2575,6.8,52.698067386299996,7.8575,0,7.8575,44.4,6.8,44.9177025236,133.25,51.8975,6.72,52.330764434,7.8575,0,7.8575,44.04,6.72,44.549747474,133.23
2022-03-07 09:00:00,60.3905,7.51,60.8556701569,20.7305,0,20.7305,39.66,7.51,40.3647829178,132.88,60.0605,7.43,60.5183324312,20.7305,0,20.7305,39.33,7.43,40.0256642668,132.85
2022-03-07 09:30:00,63.114,7.8100000000000005,63.5953858075,24.744,0,24.744,38.37,7.8100000000000005,39.1567746373,132.99,62.814,7.73,63.287846353,24.744,0,24.744,38.07,7.73,38.8468505802,132.93
2022-03-07 10:00:00,65.687,7.57,66.1217579092,30.307,0,30.307,35.38,7.57,36.1807863375,132.99,65.397,7.48,65.8233849707,30.307,0,30.307,35.09,7.48,35.8783848577,132.93
2022-03-07 10:30:00,59.8335,7.03,60.2450713524,21.3335,0,21.3335,38.5,7.03,39.1365672996,133.07,59.5435,6.96,59.9488948376,21.3335,0,21.3335,38.21,6.96,38.8387139334,133.06
2022-03-07 11:00:00,66.169,7.11,66.5498960255,30.379,0,30.379,35.79,7.11,36.4893984604,133.26,65.879,7.03,66.2530266554,30.379,0,30.379,35.5,7.03,36.1893755127,133.23
2022-03-07 11:30:00,73.17,6.92,73.4964985561,44.13,0,44.13,29.04,6.92,29.853107041,133.35,72.93,6.84,73.2500546075,44.13,0,44.13,28.8,6.84,29.6011080874,133.34
2022-03-07 12:00:00,81.539,6.6,81.8056753594,61.049,0,61.049,20.49,6.6,21.5267298956,133.51,81.379,6.54,81.6413696664,61.049,0,61.049,20.33,6.54,21.3560412998,133.48
2022-03-07 12:30:00,75.9575,5.82,76.1801431231,53.0175,0,53.0175,22.94,5.82,23.6667699528,133.64,75.7875,5.76,76.0060705224,53.0175,0,53.0175,22.77,5.76,23.4872412173,133.62
2022-03-07 13:00:00,84.9395,5.65,85.1272057585,68.9795,0,68.9795,15.96,5.65,16.9305670313,133.37,84.8195,5.61,85.0048215118,68.9795,0,68.9795,15.84,5.61,16.8040977145,133.37
2022-03-07 13:30:00,84.31,5.18,84.4689795132,72.31,0,72.31,12.0,5.18,13.0702869135,133.67,84.22,5.14,84.3767029458,72.31,0,72.31,11.91,5.14,12.971804038,133.67
2022-03-07 14:00:00,84.548,5.06,84.6992792413,72.688,0,72.688,11.86,5.06,12.8943088221,133.87,84.458,5.01,84.6064646703,72.688,0,72.688,11.77,5.01,12.7919115069,133.88
2022-03-07 14:30:00,81.7485,4.85,81.8922447626,69.6185,0,69.6185,12.13,4.85,13.0636671727,134.16,81.6785,4.8,81.8194192246,69.6185,0,69.6185,12.06,4.8,12.980123266,134.2
2022-03-07 15:00:00,76.354,4.51,76.4870800593,62.314,0,62.314,14.04,4.51,14.746582655000001,134.16,76.254,4.46,76.3843185215,62.314,0,62.314,13.94,4.46,14.6360923747,134.2
2022-03-07 15:30:00,70.833,4.09,70.9509830024,51.803,0,51.803,19.03,4.09,19.4645575341,134.16,70.693,4.04,70.8083458993,51.803,0,51.803,18.89,4.04,19.3171866482,134.2
2022-03-07 16:00:00,66.986,4.46,67.1343116149,42.306,0,42.306,24.68,4.46,25.0797527899,134.3,66.806,4.41,66.9513983125,42.306,0,42.306,24.5,4.41,24.8937361599,134.3
2022-03-07 16:30:00,63.225,4.03,63.3533071355,31.875,0,31.875,31.35,4.03,31.6079641863,134.17,62.985,3.9699999999999998,63.1099922754,31.875,0,31.875,31.11,3.9699999999999998,31.3622862687,134.17
2022-03-07 17:00:00,59.2995,4.68,59.4838894176,20.2795,0,20.2795,39.02,4.68,39.2996539425,133.92,58.9895,4.61,59.1693604009,20.2795,0,20.2795,38.71,4.61,38.9835375511,133.92
2022-03-07 17:30:00,57.4615,5.76,57.7494725712,10.1715,0,10.1715,47.29,5.76,47.6394972685,133.05,57.0915,5.68,57.3733542008,10.1715,0,10.1715,46.92,5.68,47.262551772,133.04
2022-03-07 18:00:00,61.228,6.69,61.5924028107,11.548,0,11.548,49.68,6.69,50.1284200828,132.49,60.838,6.6,61.1949527657,11.548,0,11.548,49.29,6.6,49.7299115221,132.46
2022-03-07 18:30:00,61.984,7.48,62.4336980804,10.584,0,10.584,51.4,7.48,51.9414131498,132.3,61.564,7.39,62.0059529078,10.584,0,10.584,50.98,7.39,51.5128382056,132.3
2022-03-07 19:00:00,61.42,7.5600000000000005,61.8835196155,9.4,0,9.4,52.02,7.5600000000000005,52.5664722042,132.0,61.01,7.45,61.4631808484,9.4,0,9.4,51.61,7.45,52.1449383929,131.96
2022-03-07 19:30:00,59.4555,7.21,59.8910726256,9.8455,0,9.8455,49.61,7.21,50.1311898921,132.0,59.0455,7.12,59.4732332251,9.8455,0,9.8455,49.2,7.12,49.7125175383,131.96
2022-03-07 20:00:00,50.966,6.01,51.3191314813,1.186,0,1.186,49.78,6.01,50.1414848205,132.47,50.576,5.91,50.920132325,1.186,0,1.186,49.39,5.91,49.7423381035,132.45
2022-03-07 20:30:00,49.2215,5.1,49.4850084596,0.9715,0,0.9715,48.25,5.1,48.5187850219,133.04,48.8315,5.03,49.0898797335,0.9715,0,0.9715,47.86,5.03,48.1235960834,133.01
2022-03-07 21:00:00,46.2665,4.23,46.4594653677,1.0065,0,1.0065,45.26,4.23,45.4572381475,132.63,45.8965,4.16,46.0846429112,1.0065,0,1.0065,44.89,4.16,45.0823435504,132.6
2022-03-07 21:30:00,43.5435,3.2,43.6609252336,0.9835,0,0.9835,42.56,3.2,42.6801312088,133.01,43.2035,3.15,43.3181822362,0.9835,0,0.9835,42.22,3.15,42.3373463977,132.99
2022-03-07 22:00:00,40.7785,2.5,40.8550616479,1.0385,0,1.0385,39.74,2.5,39.8185584872,133.46,40.4585,2.45,40.5326130696,1.0385,0,1.0385,39.42,2.45,39.496061829,133.45
2022-03-07 22:30:00,38.541,1.3900000000000001,38.5660573691,0.971,0,0.971,37.57,1.3900000000000001,37.5957045419,133.46,38.241,1.3599999999999999,38.2651758261,0.971,0,0.971,37.27,1.3599999999999999,37.2948052683,133.45
2022-03-07 23:00:00,37.994,0.45,37.996664801,0.984,0,0.984,37.01,0.45,37.012735646,133.67,37.694,0.41000000000000003,37.6962297319,0.984,0,0.984,36.71,0.41000000000000003,36.7122894955,133.67
2022-03-07 23:30:00,37.8785,-0.02,37.87850528,0.9985,0,0.9985,36.88,-0.02,36.880005423,133.94,37.5685,-0.04,37.5685212944,0.9985,0,0.9985,36.57,-0.04,36.5700218758,133.91
2022-03-08 00:00:00,36.617,-0.28,36.6180705254,1.097,0,1.097,35.52,-0.28,35.5211035865,134.14,36.337,-0.32,36.3384090048,1.097,0,1.097,35.24,-0.32,35.2414528645,134.11
2022-03-08 00:30:00,42.148,0.9400000000000001,42.1584808075,0.998,0,0.998,41.15,0.9400000000000001,41.1607349303,134.43,41.808,0.89,41.8174719944,0.998,0,0.998,40.81,0.89,40.8197035756,134.4
2022-03-08 01:00:00,44.115,1.55,44.1422215685,1.085,0,1.085,43.03,1.55,43.05790752,133.79,43.765,1.5,43.7906979278,1.085,0,1.085,42.68,1.5,42.7063508158,133.76
2022-03-08 01:30:00,43.251,1.34,43.2717529227,1.021,0,1.021,42.23,1.34,42.2512544192,133.05,42.901,1.28,42.9200908783,1.021,0,1.021,41.88,1.28,41.8995560836,133.03
2022-03-08 02:00:00,42.2735,1.13,42.2886001453,1.1335,0,1.1335,41.14,1.13,41.1555160337,133.36,41.9435,1.08,41.9574021151,1.1335,0,1.1335,40.81,1.08,40.8242881138,133.34
2022-03-08 02:30:00,42.672,0.9500000000000001,42.68257354,1.092,0,1.092,41.58,0.9500000000000001,41.5908511574,133.62,42.332,0.9,42.3415661496,1.092,0,1.092,41.24,0.9,41.2498193935,133.59
2022-03-08 03:00:00,42.639,0.98,42.6502605033,1.2690000000000001,0,1.2690000000000001,41.37,0.98,41.3816058171,133.47,42.289,0.93,42.2992248274,1.2690000000000001,0,1.2690000000000001,41.02,0.93,41.0305410639,133.45
2022-03-08 03:30:00,41.721,0.84,41.7294553164,1.181,0,1.181,40.54,0.84,40.5487015822,133.47,41.381,0.79,41.3885402134,1.181,0,1.181,40.2,0.79,40.2077616885,133.45
2022-03-08 04:00:00,40.569,0.47000000000000003,40.5717224308,1.079,0,1.079,39.49,0.47000000000000003,39.4927968116,133.84,40.249,0.42,40.2511912991,1.079,0,1.079,39.17,0.42,39.1722516585,133.81
2022-03-08 04:30:00,40.2035,0.07,40.2035609399,1.0835,0,1.0835,39.12,0.07,39.1200626278,134.15,39.8835,0.04,39.8835200584,1.0835,0,1.0835,38.8,0.04,38.8000206186,134.11
2022-03-08 05:00:00,39.7585,0.02,39.7585050304,1.1785,0,1.1785,38.58,0.02,38.580005184,133.73,39.4385,0.0,39.4385,1.1785,0,1.1785,38.26,0.0,38.26,133.68
2022-03-08 05:30:00,40.357,0.13,40.3572093807,1.147,0,1.147,39.21,0.13,39.2102155057,133.56,40.027,0.09,40.0271011816,1.147,0,1.147,38.88,0.09,38.8801041665,133.54
2022-03-08 06:00:00,42.3445,0.9500000000000001,42.3551552972,1.1745,0,1.1745,41.17,0.9500000000000001,41.1809591923,133.8,42.0145,0.9,42.0241384236,1.1745,0,1.1745,40.84,0.9,40.8499155446,133.78
2022-03-08 06:30:00,46.2735,2.08,46.3202245488,1.2335,0,1.2335,45.04,2.08,45.0880028389,133.55,45.9035,2.01,45.9474853746,1.2335,0,1.2335,44.67,2.01,44.7151987584,133.53
2022-03-08 07:00:00,51.881,2.64,51.9481256736,6.321,0,6.321,45.56,2.64,45.6364240492,132.99,51.491,2.58,51.5555960202,6.321,0,6.321,45.17,2.58,45.2436216499,132.97
2022-03-08 07:30:00,58.5835,3.5300000000000002,58.6897552581,13.9135,0,13.9135,44.67,3.5300000000000002,44.8092602037,132.9,58.2135,3.46,58.3162342941,13.9135,0,13.9135,44.3,3.46,44.4349142004,132.9
2022-03-08 08:00:00,66.917,4.89,67.0954319533,23.567,0,23.567,43.35,4.89,43.6249309455,132.55,66.557,4.8100000000000005,66.7305803137,23.567,0,23.567,42.99,4.8100000000000005,43.2582500802,132.55
2022-03-08 08:30:00,59.603,6.68,59.9761620063,8.543,0,8.543,51.06,6.68,51.4951065636,132.34,59.193,6.58,59.5575994227,8.543,0,8.543,50.65,6.58,51.0756194285,132.34
2022-03-08 09:00:00,62.086,6.58,62.4337072101,13.616,0,13.616,48.47,6.58,48.9145918924,131.74,61.676,6.48,62.015476907,13.616,0,13.616,48.06,6.48,48.4948863284,131.73
2022-03-08 09:30:00,73.494,5.02,73.6652457812,30.984,0,30.984,42.51,5.02,42.8053793348,131.74,73.124,4.73,73.2768194998,30.984,0,30.984,42.14,4.73,42.4046282851,131.73
2022-03-08 10:00:00,78.027,5.53,78.2227181131,41.917,0,41.917,36.11,5.53,36.5309868468,133.77,77.727,5.43,77.9164387597,41.917,0,41.917,35.81,5.43,36.2193456595,133.75
2022-03-08 10:30:00,82.1175,4.92,82.2647567689,49.0575,0,49.0575,33.06,4.92,33.4240931066,133.52,81.8375,4.84,81.980497719,49.0575,0,49.0575,32.78,4.84,33.1353889369,133.5
2022-03-08 11:00:00,80.894,5.5,81.0807574952,45.494,0,45.494,35.4,5.5,35.8247121412,0.003,80.604,5.41,80.785350875,45.494,0,45.494,35.11,5.41,35.5243606558,0.003
2022-03-08 11:30:00,82.306,5.51,82.4902281243,48.016,0,48.016,34.29,5.51,34.7298747478,133.47,82.036,5.42,82.2148508239,48.016,0,48.016,34.02,5.42,34.4490464309,133.45
2022-03-08 12:00:00,79.4715,5.34,79.6507056607,45.1315,0,45.1315,34.34,5.34,34.7527150019,133.59,79.1815,5.25,79.355355473,45.1315,0,45.1315,34.05,5.25,34.4523584098,133.56
2022-03-08 12:30:00,77.001,5.29,77.1824986704,38.161,0,38.161,38.84,5.29,39.198593087,133.51,76.691,5.2,76.8670897133,38.161,0,38.161,38.53,5.2,38.8793119795,133.56
2022-03-08 13:00:00,71.337,5.29,71.5328712481,28.927,0,28.927,42.41,5.29,42.7386499553,133.27,70.997,5.2,71.1871758746,28.927,0,28.927,42.07,5.2,42.3901509787,133.25
2022-03-08 13:30:00,68.1185,4.7,68.2804513917,26.4885,0,26.4885,41.63,4.7,41.8944733825,133.18,67.7685,4.61,67.9251182719,26.4885,0,26.4885,41.28,4.61,41.5366163764,133.16
2022-03-08 14:00:00,69.292,4.8,69.4580539894,27.062,0,27.062,42.23,4.8,42.5019164274,133.18,68.942,4.71,69.1027022916,27.062,0,27.062,41.88,4.71,42.1440209282,133.16
2022-03-08 14:30:00,64.363,4.87,64.5469803244,20.153,0,20.153,44.21,4.87,44.4774212382,133.18,64.003,4.78,64.1812465522,20.153,0,20.153,43.85,4.78,44.109759691,133.16
2022-03-08 15:00:00,59.5185,4.97,59.7256455993,13.3485,0,13.3485,46.17,4.97,46.4367289976,132.75,59.1385,4.88,59.3395027132,13.3485,0,13.3485,45.79,4.88,46.0493050979,132.73
2022-03-08 15:30:00,60.986,5.0,61.1906217978,14.076,0,14.076,46.91,5.0,47.1757151509,132.97,60.596,4.91,60.7945993983,14.076,0,14.076,46.52,4.91,46.7783977921,132.94
2022-03-08 16:00:00,61.653,5.17,61.8693891113,14.653,0,14.653,47.0,5.17,47.2834950062,132.61,61.273,5.08,61.4832247772,14.653,0,14.653,46.62,5.08,46.8959571818,132.58
2022-03-08 16:30:00,60.0825,5.4,60.3246782524,13.6925,0,13.6925,46.39,5.4,46.7032343634,132.61,59.7125,5.31,59.9481338846,13.6925,0,13.6925,46.02,5.31,46.3253332422,132.58
2022-03-08 17:00:00,58.558,6.22,58.8874160072,10.118,0,10.118,48.44,6.22,48.8377108391,132.94,58.158,6.13,58.4801664156,10.118,0,10.118,48.04,6.13,48.4295209557,132.93
2022-03-08 17:30:00,57.3825,7.21,57.8336874689,4.4025,0,4.4025,52.98,7.21,53.4683504515,132.41,56.9625,7.08,57.4008084111,4.4025,0,4.4025,52.56,7.08,53.0347056181,132.4
2022-03-08 18:00:00,58.533,8.81,59.1922983926,1.603,0,1.603,56.93,8.81,57.6076470618,132.0,58.073,8.48,58.6888722758,1.603,0,1.603,56.47,8.48,57.1031636602,131.98
2022-03-08 18:30:00,59.609,8.65,60.2333411077,0.8290000000000001,0,0.8290000000000001,58.78,8.65,59.4130532796,134.08,59.129,8.54,59.7425329309,0.8290000000000001,0,0.8290000000000001,58.3,8.54,58.9221656085,134.05
2022-03-08 19:00:00,60.4935,8.11,61.0347085047,2.8235,0,2.8235,57.67,8.11,58.2374535844,134.08,60.0335,8.0,60.5641900982,2.8235,0,2.8235,57.21,8.0,57.7666348336,134.05
2022-03-08 19:30:00,56.932,8.53,57.5674693208,1.012,0,1.012,55.92,8.53,56.5668392258,133.69,56.502,8.66,57.161801966,1.012,0,1.012,55.49,8.66,56.1616924603,133.67
2022-03-08 20:00:00,53.2895,8.62,53.9821749307,0.9795,0,0.9795,52.31,8.62,53.0154741561,133.69,52.8595,8.52,53.5417326975,0.9795,0,0.9795,51.88,8.52,52.5749446029,133.67
2022-03-08 20:30:00,51.494,7.48,52.0344350983,1.094,0,1.094,50.4,7.48,50.9520401947,132.27,51.074,7.37,51.6030074317,1.094,0,1.094,49.98,7.37,50.5204641705,132.27
2022-03-08 21:00:00,48.8015,6.95,49.293903297,1.0015,0,1.0015,47.8,6.95,48.3026138009,132.08,48.4315,6.84,48.9121231624,1.0015,0,1.0015,47.43,6.84,47.9206688184,132.07
2022-03-08 21:30:00,46.8975,6.05,47.2861291104,1.0675,0,1.0675,45.83,6.05,46.2276043074,132.4,46.5075,5.97,46.8891080769,1.0675,0,1.0675,45.44,5.97,45.830497488,132.39
2022-03-08 22:00:00,44.31,4.8,44.5692281737,0.96,0,0.96,43.35,4.8,43.6149343689,132.7,43.96,4.71,44.2116014186,0.96,0,0.96,43.0,4.71,43.2571855303,132.69
2022-03-08 22:30:00,41.395,3.88,41.5764407447,0.995,0,0.995,40.4,3.88,40.5858891735,133.29,41.065,3.8200000000000003,41.242291704,0.995,0,0.995,40.07,3.8200000000000003,40.2516744993,133.29
2022-03-08 23:00:00,38.2045,3.5700000000000003,38.3709358793,1.1245,0,1.1245,37.08,3.5700000000000003,37.2514603741,133.29,37.8945,3.51,38.0567107124,1.1245,0,1.1245,36.77,3.51,36.9371493215,133.29
2022-03-08 23:30:00,35.204,3.27,35.355544346,1.024,0,1.024,34.18,3.27,34.3360641309,133.29,34.934,3.22,35.0820859699,1.024,0,1.024,33.91,3.22,34.0625380734,133.29
2022-03-09 00:00:00,33.9765,2.87,34.0974992082,1.0165,0,1.0165,32.96,2.87,33.0847170156,133.87,33.7165,2.81,33.8333928575,1.0165,0,1.0165,32.7,2.81,32.8205134024,133.86
2022-03-09 00:30:00,39.205,4.21,39.4303959529,1.2650000000000001,0,1.2650000000000001,37.94,4.21,38.1728660176,133.76,38.915,4.14,39.1345988225,1.2650000000000001,0,1.2650000000000001,37.65,4.14,37.876933614,133.75
2022-03-09 01:00:00,41.0955,4.48,41.3389709626,1.0155,0,1.0155,40.08,4.48,40.3296020313,133.07,40.7755,4.41,41.0132844363,1.0155,0,1.0155,39.76,4.41,40.0038210675,133.06
2022-03-09 01:30:00,39.953,4.46,40.2011667617,1.003,0,1.003,38.95,4.46,39.2045163215,132.71,39.643,4.39,39.8853299974,1.003,0,1.003,38.64,4.39,38.8885805861,132.69
2022-03-09 02:00:00,38.7965,3.91,38.9930315858,1.2165,0,1.2165,37.58,3.91,37.7828598706,133.37,38.4965,3.84,38.6875446656,1.2165,0,1.2165,37.28,3.84,37.4772464303,133.33
2022-03-09 02:30:00,38.4505,3.7199999999999998,38.6300317143,1.4005,0,1.4005,37.05,3.7199999999999998,37.2362847234,133.46,38.1605,3.66,38.3356147759,1.4005,0,1.4005,36.76,3.66,36.9417541543,133.45
2022-03-09 03:00:00,37.8775,3.5,38.0388617896,1.3775,0,1.3775,36.5,3.5,36.6674242346,132.98,37.5875,3.43,37.743675712,1.3775,0,1.3775,36.21,3.43,36.372090949,132.96
2022-03-09 03:30:00,35.78,3.35,35.9364842465,1.3,0,1.3,34.48,3.35,34.6423570214,133.14,35.51,3.29,35.6620835062,1.3,0,1.3,34.21,3.29,34.3678367082,133.12
2022-03-09 04:00:00,34.2825,3.07,34.4196848656,1.3925,0,1.3925,32.89,3.07,33.0329683801,133.14,34.0225,3.02,34.1562718435,1.3925,0,1.3925,32.63,3.02,32.7694568158,133.12
2022-03-09 04:30:00,33.8665,3.34,34.0308010815,1.5265,0,1.5265,32.34,3.34,32.5120162402,133.21,33.6065,3.29,33.7671577461,1.5265,0,1.5265,32.08,3.29,32.2482635191,133.2
2022-03-09 05:00:00,33.447,3.42,33.6213951079,1.377,0,1.377,32.07,3.42,32.2518418079,133.44,33.207,3.37,33.377563557,1.377,0,1.377,31.83,3.37,32.0079021493,133.43
2022-03-09 05:30:00,34.136,3.5700000000000003,34.322170619,1.346,0,1.346,32.79,3.5700000000000003,32.9837687355,133.83,33.866,3.5,34.0463794845,1.346,0,1.346,32.52,3.5,32.7078033503,133.81
2022-03-09 06:00:00,36.6305,3.93,36.840717016,1.3305,0,1.3305,35.3,3.93,35.5180925727,133.61,36.3605,3.87,36.5658701558,1.3305,0,1.3305,35.03,3.87,35.2431241521,133.59
2022-03-09 06:30:00,40.909,4.58,41.1645804181,1.349,0,1.349,39.56,4.58,39.8242388502,133.45,40.599,4.52,40.8498372212,1.349,0,1.349,39.25,4.52,39.5094026783,133.44
2022-03-09 07:00:00,45.0035,5.78,45.3731573978,3.0035,0,3.0035,42.0,5.78,42.3958535708,132.88,44.6735,5.69,45.034405761,3.0035,0,3.0035,41.67,5.69,42.0566879343,132.88
2022-03-09 07:30:00,49.57,6.99,50.0604135021,8.69,0,8.69,40.88,6.99,41.473298639,133.07,49.24,6.9,49.7210981375,8.69,0,8.69,40.55,6.9,41.1328639898,133.06
2022-03-09 08:00:00,55.705,7.38,56.1917380493,16.925,0,16.925,38.78,7.38,39.4759775053,132.78,55.395,7.29,55.8726241106,16.925,0,16.925,38.47,7.29,39.1546293559,132.77
2022-03-09 08:30:00,57.953,8.52,58.575938823,18.223,0,18.223,39.73,8.52,40.6332782335,132.5,57.643,8.42,58.2547152512,18.223,0,18.223,39.42,8.42,40.3092148274,132.5
2022-03-09 09:00:00,57.226,9.17,57.9560521085,14.666,0,14.666,42.56,9.17,43.5366799377,133.24,56.896,9.06,57.6128320429,14.666,0,14.666,42.23,9.06,43.190930761,133.23
2022-03-09 09:30:00,59.6015,9.09,60.2906866958,18.7315,0,18.7315,40.87,9.09,41.8686636997,133.07,59.2715,8.99,59.9494021009,18.7315,0,18.7315,40.54,8.99,41.5248323296,133.06
2022-03-09 10:00:00,61.0995,8.85,61.737115257,19.7795,0,19.7795,41.32,8.85,42.2571283927,132.9,60.7795,8.74,61.4046840253,19.7795,0,19.7795,41.0,8.74,41.9212070437,132.86
2022-03-09 10:30:00,63.5785,8.58,64.1548288303,20.9085,0,20.9085,42.67,8.58,43.5240772447,132.75,63.2385,8.48,63.8045318316,20.9085,0,20.9085,42.33,8.48,43.1710470107,132.72
2022-03-09 11:00:00,65.1585,8.85,65.7567686421,23.1885,0,23.1885,41.97,8.85,42.8929294873,132.44,64.8185,8.74,65.4050880456,23.1885,0,23.1885,41.63,8.74,42.5375657508,132.43
2022-03-09 11:30:00,68.9975,8.57,69.5276916505,32.1875,0,32.1875,36.81,8.57,37.7944572656,132.66,68.7075,8.46,69.2263833827,32.1875,0,32.1875,36.52,8.46,37.4870911115,132.63
2022-03-09 12:00:00,66.9005,8.27,67.4097159188,30.2505,0,30.2505,36.65,8.27,37.5714705595,132.49,66.6005,8.17,67.0997429224,30.2505,0,30.2505,36.35,8.17,37.2568302463,132.47
2022-03-09 12:30:00,71.398,8.03,71.8481405744,36.968,0,36.968,34.43,8.03,35.3540068451,132.73,71.138,7.94,71.5797362666,36.968,0,36.968,34.17,7.94,35.0803720049,132.68
2022-03-09 13:00:00,67.5695,8.06,68.0485189424,29.3795,0,29.3795,38.19,8.06,39.0312656725,132.51,67.2695,7.96,67.7388162743,29.3795,0,29.3795,37.89,7.96,38.71709829,132.47
2022-03-09 13:30:00,65.001,7.59,65.4426321369,26.251,0,26.251,38.75,7.59,39.4863343449,132.75,64.681,7.49,65.1132233959,26.251,0,26.251,38.43,7.49,39.1530969401,132.73
2022-03-09 14:00:00,64.1405,7.42,64.5682595417,26.8405,0,26.8405,37.3,7.42,38.0308611525,132.91,63.8505,7.34,64.2710039617,26.8405,0,26.8405,37.01,7.34,37.7308322198,132.88
2022-03-09 14:30:00,61.5815,7.18,61.9986575843,23.3715,0,23.3715,38.21,7.18,38.8787409776,133.3,61.2815,7.08,61.6891290443,23.3715,0,23.3715,37.91,7.08,38.565457342,133.26
2022-03-09 15:00:00,58.966,7.3,59.4161523157,20.016,0,20.016,38.95,7.3,39.628178106,133.3,58.666,7.21,59.1073908746,20.016,0,20.016,38.65,7.21,39.3167470679,133.26
2022-03-09 15:30:00,57.77,6.98,58.1901477915,17.58,0,17.58,40.19,6.98,40.7916229145,133.3,57.44,6.9,57.8529480666,17.58,0,17.58,39.86,6.9,40.4528070719,133.26
2022-03-09 16:00:00,58.8525,7.08,59.2768349041,18.5725,0,18.5725,40.28,7.08,40.8974913656,133.22,58.5325,6.98,58.9472133035,18.5725,0,18.5725,39.96,6.98,40.5650342043,133.26
2022-03-09 16:30:00,58.357,8.29,58.9428837859,12.427,0,12.427,45.93,8.29,46.6721437262,133.07,57.987,8.18,58.5611182356,12.427,0,12.427,45.56,8.18,46.2885082931,133.04
2022-03-09 17:00:00,59.1245,9.88,59.9443149953,11.2545,0,11.2545,47.87,9.88,48.8789453651,132.36,58.7245,9.75,59.5283915476,11.2545,0,11.2545,47.47,9.75,48.4609471637,132.33
2022-03-09 17:30:00,60.732,10.07,61.5611949527,11.292,0,11.292,49.44,10.07,50.4551137151,132.36,60.342,9.94,61.1552169811,11.292,0,11.292,49.05,9.94,50.0470388734,132.33
2022-03-09 18:00:00,61.9425,10.31,62.7946606508,10.8225,0,10.8225,51.12,10.31,52.149309679,132.36,61.5225,10.17,62.3574126007,10.8225,0,10.8225,50.7,10.17,51.7099497196,132.33
2022-03-09 18:30:00,61.253,10.98,62.2293372052,8.193,0,8.193,53.06,10.98,54.1841674292,131.96,60.813,10.83,61.7698135743,8.193,0,8.193,52.62,10.83,53.7229308582,131.94
2022-03-09 19:00:00,60.715,10.74,61.6575934091,7.895,0,7.895,52.82,10.74,53.9008348729,131.96,60.275,10.6,61.1999642565,7.895,0,7.895,52.38,10.6,53.4417851498,131.94
2022-03-09 19:30:00,56.996,10.58,57.9696508183,5.036,0,5.036,51.96,10.58,53.0262010708,132.15,56.566,10.44,57.5213521746,5.036,0,5.036,51.53,10.44,52.5769388611,132.13
2022-03-09 20:00:00,52.327,9.92,53.2590023282,1.407,0,1.407,50.92,9.92,51.8772859737,132.4,51.907,9.79,52.8221615328,1.407,0,1.407,50.5,9.79,51.4401992609,132.37
2022-03-09 20:30:00,50.431,8.76,51.1861637652,1.381,0,1.381,49.05,8.76,49.826098583,132.81,50.021,8.65,50.7634015901,1.381,0,1.381,48.64,8.65,49.4031588059,132.78
2022-03-09 21:00:00,47.6735,7.87,48.3187282764,1.3835,0,1.3835,46.29,7.87,46.9542436847,133.04,47.3035,7.75,47.9341591378,1.3835,0,1.3835,45.92,7.75,46.5693987507,133.03
2022-03-09 21:30:00,45.6005,6.95,46.1270864054,1.2405,0,1.2405,44.36,6.95,44.9011369567,133.4,45.2305,6.85,45.746263566,1.2405,0,1.2405,43.99,6.85,44.5201370169,133.38
2022-03-09 22:00:00,43.183,5.22,43.4973549656,1.283,0,1.283,41.9,5.22,42.2239079196,133.7,42.833,5.12,43.1379217047,1.283,0,1.283,41.55,5.12,41.8642675799,133.69
2022-03-09 22:30:00,39.879,3.8,40.059638553,1.239,0,1.239,38.64,3.8,38.8264033874,134.52,39.559,3.73,39.7344608747,1.239,0,1.239,38.32,3.73,38.5011077763,134.5
2022-03-09 23:00:00,37.345,3.32,37.492284873,1.325,0,1.325,36.02,3.32,36.1726802988,133.35,37.045,3.24,37.1864172111,1.325,0,1.325,35.72,3.24,35.8666418835,133.34
2022-03-09 23:30:00,35.502,3.14,35.6405892768,1.282,0,1.282,34.22,3.14,34.3637599805,133.2,35.212,3.07,35.345577432,1.282,0,1.282,33.93,3.07,34.0686043154,133.19
2022-03-10 00:00:00,35.1155,2.9,35.2350442067,1.1855,0,1.1855,33.93,2.9,34.0537061126,133.66,34.8455,2.83,34.9602312671,1.1855,0,1.1855,33.66,2.83,33.7787581181,133.64
2022-03-10 00:30:00,40.12,4.54,40.3760572617,1.29,0,1.29,38.83,4.54,39.0945072868,133.96,39.8,4.45,40.0480024471,1.29,0,1.29,38.51,4.45,38.7662559451,133.94
2022-03-10 01:00:00,42.2395,5.16,42.5535070264,1.2495,0,1.2495,40.99,5.16,41.3135050559,134.1,41.9195,5.07,42.2249852605,1.2495,0,1.2495,40.67,5.07,40.9847996213,134.05
2022-03-10 01:30:00,41.222,5.14,41.5412190962,1.252,0,1.252,39.97,5.14,40.2991377079,133.78,40.882,5.06,41.1939500898,1.252,0,1.252,39.63,5.06,39.9517271216,133.75
2022-03-10 02:00:00,39.94,4.95,40.2455724273,1.25,0,1.25,38.69,4.95,39.0053662975,134.11,39.63,4.86,39.9268894356,1.25,0,1.25,38.38,4.86,38.6864834277,134.08
2022-03-10 02:30:00,39.84,4.11,40.0514381764,1.29,0,1.29,38.55,4.11,38.7684743058,134.58,39.52,4.03,39.7249455632,1.29,0,1.29,38.23,4.03,38.441823578,134.57
2022-03-10 03:00:00,39.05,3.71,39.2258409725,1.27,0,1.27,37.78,3.71,37.9617241442,133.16,38.74,3.64,38.9106309381,1.27,0,1.27,37.47,3.64,37.6463876089,133.15
2022-03-10 03:30:00,38.016,3.39,38.1668489137,1.236,0,1.236,36.78,3.39,36.9358971733,133.35,37.726,3.32,37.8718031786,1.236,0,1.236,36.49,3.32,36.6407218815,133.33
2022-03-10 04:00:00,36.978,3.06,37.1043944028,1.218,0,1.218,35.76,3.06,35.890684028,133.54,36.688,2.99,36.8096379227,1.218,0,1.218,35.47,2.99,35.5958003141,133.51
2022-03-10 04:30:00,36.959,2.83,37.0671900877,1.229,0,1.229,35.73,2.83,35.8419000612,133.76,36.669,2.77,36.773474965,1.229,0,1.229,35.44,2.77,35.5480871497,133.74
2022-03-10 05:00:00,36.53,2.9,36.6449300722,1.01,0,1.01,35.52,2.9,35.6381873838,133.76,36.25,2.84,36.3610794669,1.01,0,1.01,35.24,2.84,35.3542529266,133.74
2022-03-10 05:30:00,38.737,3.38,38.8841814752,1.027,0,1.027,37.71,3.38,37.8611740441,133.67,38.427,3.31,38.5692938618,1.027,0,1.027,37.4,3.31,37.5461862244,133.62
2022-03-10 06:00:00,40.9285,4.41,41.1654006691,1.0285,0,1.0285,39.9,4.41,40.1429707421,133.67,40.5985,4.33,40.8287533761,1.0285,0,1.0285,39.57,4.33,39.8062030342,133.73
2022-03-10 06:30:00,45.6375,5.48,45.9653326568,1.0275,0,1.0275,44.61,5.48,44.9453278996,134.28,45.2675,5.38,45.5860829229,1.0275,0,1.0275,44.24,5.38,44.56592869,134.26
2022-03-10 07:00:00,49.329,6.59,49.7672416455,1.129,0,1.129,48.2,6.59,48.6484131293,133.95,48.939,6.48,49.366143469,1.129,0,1.129,47.81,6.48,48.2471398116,133.92
2022-03-10 07:30:00,51.256,7.96,51.8704071316,2.026,0,2.026,49.23,7.96,49.8693743694,133.32,50.846,7.85,51.4484034349,2.026,0,2.026,48.82,7.85,49.4470919266,133.3
2022-03-10 08:00:00,53.2425,8.65,53.9405812561,3.9825,0,3.9825,49.26,8.65,50.0136991233,133.32,52.8425,8.53,53.5265420726,3.9825,0,3.9825,48.86,8.53,49.5989969657,133.22
2022-03-10 08:30:00,55.1765,9.32,55.9580963959,9.2865,0,9.2865,45.89,9.32,46.8268566103,133.08,54.7965,9.2,55.5634449278,9.2865,0,9.2865,45.51,9.2,46.4305944394,133.04
2022-03-10 09:00:00,57.7405,9.18,58.4656971245,16.8205,0,16.8205,40.92,9.18,41.9370814435,132.98,57.4005,9.07,58.1126690167,16.8205,0,16.8205,40.58,9.07,41.5812614046,132.96
2022-03-10 09:30:00,65.833,9.44,66.5063717925,28.593,0,28.593,37.24,9.44,38.4178500179,133.17,65.533,9.33,66.1938289344,28.593,0,28.593,36.94,9.33,38.1000328084,133.15
2022-03-10 10:00:00,68.6275,9.17,69.2374368117,33.2975,0,33.2975,35.33,9.17,36.5006547886,133.31,68.3275,9.05,68.9242319961,33.2975,0,33.2975,35.03,9.05,36.1801520174,133.29
2022-03-10 10:30:00,74.111,9.13,74.6712610112,41.381,0,41.381,32.73,9.13,33.9795497322,133.65,73.851,9.03,74.4010154568,41.381,0,41.381,32.47,9.03,33.7022521503,133.62
2022-03-10 11:00:00,73.071,8.76,73.5942160839,41.101,0,41.101,31.97,8.76,33.1484313354,133.65,72.801,8.65,73.3130827411,41.101,0,41.101,31.7,8.65,32.858978986,133.62
2022-03-10 11:30:00,75.7085,8.49,76.1830497699,49.1385,0,49.1385,26.57,8.49,27.8934580144,133.65,75.4885,8.39,75.9533128458,49.1385,0,49.1385,26.35,8.39,27.6534735612,133.62
2022-03-10 12:00:00,76.4035,8.81,76.9097582381,48.9235,0,48.9235,27.48,8.81,28.8576939481,133.76,76.2035,8.7,76.6985228818,48.9235,0,48.9235,27.28,8.7,28.6336934397,133.73
2022-03-10 12:30:00,65.715,8.67,66.2844636774,31.565,0,31.565,34.15,8.67,35.2333847366,133.76,65.435,8.57,65.9938188393,31.565,0,31.565,33.87,8.57,34.9373983004,133.73
2022-03-10 13:00:00,67.3485,8.67,67.9042660828,34.0385,0,34.0385,33.31,8.67,34.4198343982,133.48,67.0885,8.57,67.6336582794,34.0385,0,34.0385,33.05,8.57,34.1430432153,133.44
2022-03-10 13:30:00,63.8975,8.96,64.5226480102,28.9475,0,28.9475,34.95,8.96,36.0802452874,133.64,63.5975,8.84,64.2089371213,28.9475,0,28.9475,34.65,8.84,35.7598671698,133.62
2022-03-10 14:00:00,60.215,9.15,60.9062289507,23.495,0,23.495,36.72,9.15,37.8428447662,133.84,59.915,9.03,60.5916506212,23.495,0,23.495,36.42,9.03,37.5227570949,133.81
2022-03-10 14:30:00,57.3915,9.45,58.1643084052,18.2815,0,18.2815,39.11,9.45,40.2354893098,133.92,57.0815,9.34,57.840584733,18.2815,0,18.2815,38.8,9.34,39.9083399805,133.89
2022-03-10 15:00:00,54.787,9.4,55.5875468878,13.977,0,13.977,40.81,9.4,41.8785876075,133.92,54.457,9.27,55.2403634039,13.977,0,13.977,40.48,9.27,41.5278617316,133.89
2022-03-10 15:30:00,53.902,9.21,54.6831756942,12.672,0,12.672,41.23,9.21,42.2461477534,133.92,53.562,9.09,54.3278560593,12.672,0,12.672,40.89,9.09,41.8881868789,133.89
2022-03-10 16:00:00,55.131,9.8,55.9952423068,12.511,0,12.511,42.62,9.8,43.7321895176,133.92,54.781,9.68,55.6296715881,12.511,0,12.511,42.27,9.68,43.3642168152,133.89
2022-03-10 16:30:00,54.8045,9.81,55.6755720245,11.8345,0,11.8345,42.97,9.81,44.0755828095,133.53,54.4645,9.69,55.3197782014,11.8345,0,11.8345,42.63,9.69,43.7174221564,133.51
2022-03-10 17:00:00,56.741,10.02,57.6189333553,11.121,0,11.121,45.62,10.02,46.7074383798,133.21,56.371,9.89,57.2319992749,11.121,0,11.121,45.25,9.89,46.318188652,133.18
2022-03-10 17:30:00,59.639,9.61,60.4082976171,12.209,0,12.209,47.43,9.61,48.3937702602,133.13,59.239,9.48,59.9927455698,12.209,0,12.209,47.03,9.48,47.9759450141,133.1
2022-03-10 18:00:00,60.36,9.94,61.1729776944,10.79,0,10.79,49.57,9.94,50.5567849057,133.35,59.95,9.8,60.7457200138,10.79,0,10.79,49.16,9.8,50.1272939625,133.32
2022-03-10 18:30:00,61.7745,9.89,62.5611776604,10.7745,0,10.7745,51.0,9.89,51.9500923965,133.02,61.3545,9.76,62.1259387877,10.7745,0,10.7745,50.58,9.76,51.5130468911,132.96
2022-03-10 19:00:00,60.914,9.96,61.7229049543,8.134,0,8.134,52.78,9.96,53.7115443829,132.58,60.494,9.83,61.2874614909,8.134,0,8.134,52.36,9.83,53.2747454241,132.54
2022-03-10 19:30:00,55.157,10.11,56.075901678,0.717,0,0.717,54.44,10.11,55.3708018725,132.39,54.697,9.97,55.5982257721,0.717,0,0.717,53.98,9.97,54.8929986428,132.36
2022-03-10 20:00:00,52.4325,9.16,53.2266160511,0.5925,0,0.5925,51.84,9.16,52.6430546226,132.06,52.0125,9.04,52.792250911,0.5925,0,0.5925,51.42,9.04,52.208600824,132.01
2022-03-10 20:30:00,49.0965,8.29,49.7914692719,0.5765,0,0.5765,48.52,8.29,49.2231094101,132.52,48.6865,8.17,49.3672379443,0.5765,0,0.5765,48.11,8.17,48.7987807225,132.48
2022-03-10 21:00:00,46.2985,7.48,46.8988432933,0.5585,0,0.5585,45.74,7.48,46.347578146000004,132.62,45.9185,7.39,46.5093618775,0.5585,0,0.5585,45.36,7.39,45.9580428217,132.58
2022-03-10 21:30:00,45.596,6.26,46.0237201452,0.5760000000000001,0,0.5760000000000001,45.02,6.26,45.4531407056,132.49,45.236,6.17,45.6548419776,0.5760000000000001,0,0.5760000000000001,44.66,6.17,45.0841934607,132.47
2022-03-10 22:00:00,44.8785,5.27,45.186863824,0.6085,0,0.6085,44.27,5.27,44.582572828400004,133.02,44.4985,5.18,44.7989832725,0.6085,0,0.6085,43.89,5.18,44.1946207134,132.99
2022-03-10 22:30:00,42.6205,4.54,42.8616217641,0.5605,0,0.5605,42.06,4.54,42.3043165646,133.27,42.2705,4.46,42.5051381629,0.5605,0,0.5605,41.71,4.46,41.9477734808,133.23
2022-03-10 23:00:00,40.374,4.01,40.5726505913,0.664,0,0.664,39.71,4.01,39.9119556023,133.51,40.044,3.92,40.235411468,0.664,0,0.664,39.38,3.92,39.574623182,133.47
2022-03-10 23:30:00,39.17,3.32,39.3104477207,0.65,0,0.65,38.52,3.32,38.662809003,133.86,38.84,3.25,38.9757373246,0.65,0,0.65,38.19,3.25,38.3280393446,133.81
2022-03-11 00:00:00,38.34,3.36,38.4869484371,0.72,0,0.72,37.62,3.36,37.7697498006,133.99,38.03,3.2800000000000002,38.1711841577,0.72,0,0.72,37.31,3.2800000000000002,37.4538983285,133.96
2022-03-11 00:30:00,43.396,4.6,43.6391202478,0.5760000000000001,0,0.5760000000000001,42.82,4.6,43.066372032,134.16,43.036,4.51,43.2716696697,0.5760000000000001,0,0.5760000000000001,42.46,4.51,42.6988489306,134.15
2022-03-11 01:00:00,44.8885,5.07,45.173912076,0.6785,0,0.6785,44.21,5.07,44.4997640443,133.81,44.5185,4.99,44.7972872198,0.6785,0,0.6785,43.84,4.99,44.1230744622,133.78
2022-03-11 01:30:00,43.7625,4.86,44.0315342255,0.6225,0,0.6225,43.14,4.86,43.4128920944,133.2,43.4025,4.76,43.6627370449,0.6225,0,0.6225,42.78,4.76,43.0440007434,133.17
2022-03-11 02:00:00,41.906,4.24,42.1199529439,0.596,0,0.596,41.31,4.24,41.5270237315,133.78,41.556,4.16,41.763701177,0.596,0,0.596,40.96,4.16,41.1707080337,133.76
2022-03-11 02:30:00,41.412,4.11,41.615451986,0.6920000000000001,0,0.6920000000000001,40.72,4.11,40.9268921371,133.67,41.082,4.03,41.2791911742,0.6920000000000001,0,0.6920000000000001,40.39,4.03,40.5905530881,133.67
2022-03-11 03:00:00,40.891,3.44,41.0354417668,0.671,0,0.671,40.22,3.44,40.3668428292,132.92,40.551,3.36,40.689964377,0.671,0,0.671,39.88,3.36,40.0212943319,132.91
2022-03-11 03:30:00,39.5455,3.34,39.6862970085,0.7955,0,0.7955,38.75,3.34,38.893676864,133.12,39.2255,3.27,39.3615643776,0.7955,0,0.7955,38.43,3.27,38.5688708676,133.11
2022-03-11 04:00:00,38.4475,3.44,38.6010862056,0.7575000000000001,0,0.7575000000000001,37.69,3.44,37.8466603546,133.12,38.1275,3.36,38.2752642871,0.7575000000000001,0,0.7575000000000001,37.37,3.36,37.5207475938,133.11
2022-03-11 04:30:00,38.248,3.2800000000000002,38.3883824093,0.6880000000000001,0,0.6880000000000001,37.56,3.2800000000000002,37.7029441821,133.62,37.938,3.2,38.0727178436,0.6880000000000001,0,0.6880000000000001,37.25,3.2,37.3871970065,133.59
2022-03-11 05:00:00,37.944,3.2,38.0786966163,0.614,0,0.614,37.33,3.2,37.4669040621,133.62,37.634,3.13,37.7639359178,0.614,0,0.614,37.02,3.13,37.1520833871,133.59
2022-03-11 05:30:00,38.943,3.88,39.1358103149,0.683,0,0.683,38.26,3.88,38.4562348651,133.62,38.623,3.8,38.8094850391,0.683,0,0.683,37.94,3.8,38.1298255962,133.59
2022-03-11 06:00:00,40.4825,4.63,40.7464072803,0.6825,0,0.6825,39.8,4.63,40.0684027633,133.95,40.1425,4.55,40.3995396787,0.6825,0,0.6825,39.46,4.55,39.7214564184,133.93
2022-03-11 06:30:00,43.758,5.98,44.164725336,0.608,0,0.608,43.15,5.98,43.5624023672,134.25,43.408,5.88,43.8044388618,0.608,0,0.608,42.8,5.88,43.2020184714,134.22
2022-03-11 07:00:00,47.2965,6.98,47.8087786107,0.9265,0,0.9265,46.37,6.98,46.8924013034,133.85,46.9165,6.87,47.4168205624,0.9265,0,0.9265,45.99,6.87,46.5002903217,133.83
2022-03-11 07:30:00,50.5665,8.23,51.2318633494,2.4265,0,2.4265,48.14,8.23,48.838432612,133.54,50.1565,8.11,50.8079382799,2.4265,0,2.4265,47.73,8.11,48.4140991861,133.51
2022-03-11 08:00:00,53.808,8.91,54.5407092363,3.138,0,3.138,50.67,8.91,51.4474197604,133.17,53.398,8.78,54.1150145893,3.138,0,3.138,50.26,8.78,51.0211328765,133.12
2022-03-11 08:30:00,56.5825,9.83,57.430028785,4.5425,0,4.5425,52.04,9.83,52.9602728467,133.37,56.1425,9.7,56.9742951361,4.5425,0,4.5425,51.6,9.7,52.5038093856,133.37
2022-03-11 09:00:00,57.345,10.45,58.2893774628,4.335,0,4.335,53.01,10.45,54.030200814,133.0,56.905,10.31,57.8314371687,4.335,0,4.335,52.57,10.31,53.5714569524,133.01
2022-03-11 09:30:00,58.7495,10.91,59.7539274881,4.8195,0,4.8195,53.93,10.91,55.0224772252,132.91,58.2995,10.77,59.2859561806,4.8195,0,4.8195,53.48,10.77,54.5536735702,133.01
2022-03-11 10:00:00,59.2995,11.03,60.3165947335,4.9495000000000005,0,4.9495000000000005,54.35,11.03,55.4579426232,132.8,58.8495,10.89,59.8486069199,4.9495000000000005,0,4.9495000000000005,53.9,10.89,54.9891089217,132.76
2022-03-11 10:30:00,59.975,10.84,60.946749093,5.615,0,5.615,54.36,10.84,55.430273317,132.63,59.525,10.69,60.4772827184,5.615,0,5.615,53.91,10.69,54.9596597515,132.6
2022-03-11 11:00:00,60.8045,11.1,61.8093619143,6.8245000000000005,0,6.8245000000000005,53.98,11.1,55.1094402076,132.63,60.3445,10.95,61.3299370638,6.8245000000000005,0,6.8245000000000005,53.52,10.95,54.6286820269,132.6
2022-03-11 11:30:00,62.2275,11.1,63.2097441559,9.6775,0,9.6775,52.55,11.1,53.7095196404,132.86,61.7875,10.96,62.7520259135,9.6775,0,9.6775,52.11,10.96,53.2501051642,132.82
2022-03-11 12:00:00,62.2825,10.93,63.234284263,10.0625,0,10.0625,52.22,10.93,53.3516007258,132.7,61.8525,10.79,62.7865897804,10.0625,0,10.0625,51.79,10.79,52.9020623417,132.66
2022-03-11 12:30:00,62.2265,10.82,63.1601908028,10.9465,0,10.9465,51.28,10.82,52.4090717338,132.82,61.7965,10.67,62.7108946855,10.9465,0,10.9465,50.85,10.67,51.957399858,132.74
2022-03-11 13:00:00,64.131,10.11,64.9230102583,15.461,0,15.461,48.67,10.11,49.7089629745,133.02,63.731,9.98,64.5076798606,15.461,0,15.461,48.27,9.98,49.2909048405,132.99
2022-03-11 13:30:00,62.681,9.34,63.3730491692,15.861,0,15.861,46.82,9.34,47.7425177384,133.63,62.281,9.21,62.9582962047,15.861,0,15.861,46.42,9.21,47.3248402005,133.62
2022-03-11 14:00:00,59.914,9.07,60.5966360122,13.854,0,13.854,46.06,9.07,46.9445257724,133.9,59.534,8.96,60.2044745513,13.854,0,13.854,45.68,8.96,46.5504457551,133.87
2022-03-11 14:30:00,56.8555,9.12,57.5823087437,10.4455,0,10.4455,46.41,9.12,47.2975950763,134.1,56.4655,9.0,57.1782536481,10.4455,0,10.4455,46.02,9.0,46.8917945914,134.08
2022-03-11 15:00:00,56.9525,8.93,57.6483491199,12.2025,0,12.2025,44.75,8.93,45.6323065382,134.1,56.5725,8.8,57.2528405955,12.2025,0,12.2025,44.37,8.8,45.234244771,133.97
2022-03-11 15:30:00,59.052,8.35,59.6394265901,20.092,0,20.092,38.96,8.35,39.8447499678,134.42,58.732,8.23,59.3058236938,20.092,0,20.092,38.64,8.23,39.5067399313,134.41
2022-03-11 16:00:00,60.5365,8.05,61.0693894865,25.8665,0,25.8665,34.67,8.05,35.5922941098,134.9,60.2465,7.94,60.7674613774,25.8665,0,25.8665,34.38,7.94,35.2849543007,134.9
2022-03-11 16:30:00,57.7015,8.7,58.3536897055,19.2715,0,19.2715,38.43,8.7,39.4024732726,134.9,57.4015,8.58,58.0391988422,19.2715,0,19.2715,38.13,8.58,39.083414641,134.9
2022-03-11 17:00:00,55.2515,9.6,56.0793032433,10.1615,0,10.1615,45.09,9.6,46.1006301475,134.72,54.8815,9.47,55.6925483548,10.1615,0,10.1615,44.72,9.47,45.7116976276,134.71
2022-03-11 17:30:00,54.629,10.45,55.6195122327,4.999,0,4.999,49.63,10.45,50.7182353794,134.17,54.229,10.31,55.200367218,4.999,0,4.999,49.23,10.31,50.2980019484,134.16
2022-03-11 18:00:00,54.5475,10.62,55.5717028374,2.3975,0,2.3975,52.15,10.62,53.2203617049,133.22,54.1175,10.49,55.1248030042,2.3975,0,2.3975,51.72,10.49,52.773084996,133.22
2022-03-11 18:30:00,56.593,10.6,57.5771451967,3.8529999999999998,0,3.8529999999999998,52.74,10.6,53.7946800344,132.55,56.153,10.46,57.1189198865,3.8529999999999998,0,3.8529999999999998,52.3,10.46,53.3357441122,132.55
2022-03-11 19:00:00,58.53,10.28,59.4259143808,7.0,0,7.0,51.53,10.28,52.5454022727,132.55,58.1,10.15,58.9799330281,7.0,0,7.0,51.1,10.15,52.0982965173,132.55
2022-03-11 19:30:00,56.8615,9.54,57.6562380168,6.8515,0,6.8515,50.01,9.54,50.9118031502,132.76,56.4515,9.41,57.2304110788,6.8515,0,6.8515,49.6,9.41,50.4847313551,132.75
2022-03-11 20:00:00,52.8195,9.08,53.5942718978,4.2595,0,4.2595,48.56,9.08,49.4016194067,133.18,52.4195,8.96,53.1797478393,4.2595,0,4.2595,48.16,8.96,48.9863981121,133.18
2022-03-11 20:30:00,48.218,8.85,49.0234436163,0.598,0,0.598,47.62,8.85,48.4353889217,132.83,47.828,8.73,48.6182114439,0.598,0,0.598,47.23,8.73,48.0300510098,132.83
2022-03-11 21:00:00,45.541,8.03,46.2435247467,0.631,0,0.631,44.91,8.03,45.6222423824,133.51,45.161,7.92,45.85021615,0.631,0,0.631,44.53,7.92,45.2288326181,133.51
2022-03-11 21:30:00,44.8535,7.36,45.453339396,0.6635,0,0.6635,44.19,7.36,44.7987243122,133.51,44.4935,7.26,45.0819159115,0.6635,0,0.6635,43.83,7.26,44.4272045035,133.51
2022-03-11 22:00:00,42.69,6.4,43.1670719415,0.72,0,0.72,41.97,6.4,42.455163408,134.03,42.34,6.29,42.8046691378,0.72,0,0.72,41.62,6.29,42.0926181177,134.03
2022-03-11 22:30:00,41.127,5.26,41.4620034369,0.9470000000000001,0,0.9470000000000001,40.18,5.26,40.5228330698,134.03,40.787,5.18,41.1146174614,0.9470000000000001,0,0.9470000000000001,39.84,5.18,40.1753406955,134.03
2022-03-11 23:00:00,38.791,4.47,39.0476962317,0.971,0,0.971,37.82,4.47,38.0832417213,133.25,38.481,4.38,38.7294688964,0.971,0,0.971,37.51,4.38,37.7648580032,133.23
2022-03-11 23:30:00,38.225,4.3,38.4660970856,0.975,0,0.975,37.25,4.3,37.4973665742,133.25,37.905,4.22,38.1391849021,0.975,0,0.975,36.93,4.22,37.1703282202,133.23
2022-03-12 00:00:00,36.68,3.59,36.8552642102,0.73,0,0.73,35.95,3.59,36.1288056819,133.78,36.39,3.5300000000000002,36.5608123542,0.73,0,0.73,35.66,3.5300000000000002,35.8342922352,133.78
2022-03-12 00:30:00,42.9345,4.87,43.2098159016,0.5945,0,0.5945,42.34,4.87,42.6191564909,133.22,42.5945,4.79,42.8629855499,0.5945,0,0.5945,42.0,4.79,42.2722615908,133.21
2022-03-12 01:00:00,44.9145,5.86,45.2951643142,0.6245,0,0.6245,44.29,5.86,44.6759857194,132.26,44.5545,5.77,44.9265664195,0.6245,0,0.6245,43.93,5.77,44.3073109091,132.25
2022-03-12 01:30:00,44.1055,5.87,44.4944044825,0.6055,0,0.6055,43.5,5.87,43.8942695577,132.5,43.7455,5.78,44.1256973911,0.6055,0,0.6055,43.14,5.78,43.5254867865,132.47
2022-03-12 02:00:00,42.625,5.5600000000000005,42.9860933908,0.595,0,0.595,42.03,5.5600000000000005,42.3961613828,133.73,42.265,5.48,42.6187825377,0.595,0,0.595,41.67,5.48,42.0287913221,133.7
2022-03-12 02:30:00,41.6805,5.28,42.0135987539,0.6105,0,0.6105,41.07,5.28,41.4080100947,134.16,41.3305,5.18,41.653842923,0.6105,0,0.6105,40.72,5.18,41.0481522118,134.14
2022-03-12 03:00:00,40.5795,4.9,40.8742684369,0.5995,0,0.5995,39.98,4.9,40.2791558998,134.49,40.2495,4.8100000000000005,40.5358896566,0.5995,0,0.5995,39.65,4.8100000000000005,39.9406885269,134.47
2022-03-12 03:30:00,38.543,3.38,38.6909194644,0.603,0,0.603,37.94,3.38,38.0902612225,134.94,38.233,3.5700000000000003,38.3993123506,0.603,0,0.603,37.63,3.5700000000000003,37.7989655943,134.9
2022-03-12 04:00:00,37.052,3.09,37.1806240399,0.602,0,0.602,36.45,3.09,36.5807408345,133.18,36.742,3.02,36.86590517,0.602,0,0.602,36.14,3.02,36.265962003,133.16
2022-03-12 04:30:00,36.918,2.8,37.0240290082,0.608,0,0.608,36.31,2.8,36.4177992196,132.52,36.608,2.74,36.7103972193,0.608,0,0.608,36.0,2.74,36.1041216484,132.5
2022-03-12 05:00:00,36.4595,2.73,36.5615650684,0.5995,0,0.5995,35.86,2.73,35.963766488,132.64,36.1595,2.67,36.2579417542,0.5995,0,0.5995,35.56,2.67,35.6600967469,132.6
2022-03-12 05:30:00,36.985,2.7800000000000002,37.0893330353,0.595,0,0.595,36.39,2.7800000000000002,36.4960340311,132.64,36.675,2.71,36.7749877634,0.595,0,0.595,36.08,2.71,36.1816320804,132.6
