Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-12 06:00:00,37.562,2.84,37.6692108226,0.602,0,0.602,36.96,2.84,37.0689519679,132.33,37.242,2.7800000000000002,37.3456150572,0.602,0,0.602,36.64,2.7800000000000002,36.7453126262,132.3
2022-03-12 06:30:00,39.348,3.83,39.5339601356,0.628,0,0.628,38.72,3.83,38.9089616926,132.25,39.028,3.76,39.2087029115,0.628,0,0.628,38.4,3.76,38.5836442032,132.3
2022-03-12 07:00:00,41.7295,4.49,41.9703618075,1.2995,0,1.2995,40.43,4.49,40.6785570049,132.47,41.3895,4.42,41.6248376603,1.2995,0,1.2995,40.09,4.42,40.3329207968,132.46
2022-03-12 07:30:00,45.839,4.94,46.1044197556,6.329,0,6.329,39.51,4.94,39.8176305171,132.8,45.509,4.85,45.7667082168,6.329,0,6.329,39.18,4.85,39.4790438081,132.78
2022-03-12 08:00:00,53.227,5.05,53.4660268675,17.417,0,17.417,35.81,5.05,36.1643277277,132.94,52.907,4.97,53.1399242472,17.417,0,17.417,35.49,4.97,35.8363084036,132.91
2022-03-12 08:30:00,61.9255,5.57,62.1754971854,31.3055,0,31.3055,30.62,5.57,31.1224886537,132.94,61.6555,5.5,61.9003285957,31.3055,0,31.3055,30.35,5.5,30.844326869,132.91
2022-03-12 09:00:00,69.358,5.87,69.6059556647,43.138,0,43.138,26.22,5.87,26.8690398042,132.94,69.128,5.78,69.369220725,43.138,0,43.138,25.99,5.78,26.6249600939,132.91
2022-03-12 09:30:00,74.8885,6.26,75.1496841793,52.9585,0,52.9585,21.93,6.26,22.8059750943,132.85,74.6985,6.18,74.9537077285,52.9585,0,52.9585,21.74,6.18,22.6013273946,132.82
2022-03-12 10:00:00,76.95,6.78,77.2481125983,56.85,0,56.85,20.1,6.78,21.2126943126,132.85,76.77,6.7,77.0618122029,56.85,0,56.85,19.92,6.7,21.0165744116,132.82
2022-03-12 10:30:00,78.896,6.78,79.1867868776,62.706,0,62.706,16.19,6.78,17.5523360269,132.85,78.766,6.69,79.0495974436,62.706,0,62.706,16.06,6.69,17.3976923757,132.82
2022-03-12 11:00:00,72.4865,6.51,72.77824388,51.8565,0,51.8565,20.63,6.51,21.6327760586,132.96,72.3165,6.42,72.6009130263,51.8565,0,51.8565,20.46,6.42,21.443600444,132.93
2022-03-12 11:30:00,69.3475,6.06,69.6117759883,49.1175,0,49.1175,20.23,6.06,21.118155696,133.18,69.1675,5.97,69.4246638901,49.1175,0,49.1175,20.05,5.97,20.9199282982,133.15
2022-03-12 12:00:00,77.2105,5.98,77.4417310644,59.4105,0,59.4105,17.8,5.98,18.7776569358,133.03,77.0605,5.91,77.2867955103,59.4105,0,59.4105,17.65,5.91,18.6131834999,133.01
2022-03-12 12:30:00,71.6975,5.98,71.9464516585,51.0675,0,51.0675,20.63,5.98,21.479229502,133.03,71.5175,5.89,71.7596328464,51.0675,0,51.0675,20.45,5.89,21.2813204478,133.01
2022-03-12 13:00:00,72.172,5.99,72.4201469482,54.072,0,54.072,18.1,5.99,19.0654163343,133.03,72.012,5.91,72.2541088382,54.072,0,54.072,17.94,5.91,18.8884012029,133.01
2022-03-12 13:30:00,70.266,5.88,70.5115958974,50.796,0,50.796,19.47,5.88,20.3385176451,133.03,70.096,5.79,70.3347234017,50.796,0,50.796,19.3,5.79,20.1497915622,133.01
2022-03-12 14:00:00,72.023,5.69,72.2474126111,56.803,0,56.803,15.22,5.69,16.2488307272,133.29,71.893,5.61,72.1115493454,56.803,0,56.803,15.09,5.61,16.0990745076,133.26
2022-03-12 14:30:00,75.9065,5.42,76.0997578331,62.2065,0,62.2065,13.7,5.42,14.733173453100001,133.52,75.7865,5.35,75.9751017258,62.2065,0,62.2065,13.58,5.35,14.5958521505,133.51
2022-03-12 15:00:00,71.8245,5.15,72.0088973687,53.0645,0,53.0645,18.76,5.15,19.454050992,133.45,71.6745,5.07,71.8535931617,53.0645,0,53.0645,18.61,5.07,19.2882606785,133.51
2022-03-12 15:30:00,60.017,5.22,60.2435779897,29.457,0,29.457,30.56,5.22,31.0026127931,133.27,59.777,5.14,59.9975776928,29.457,0,29.457,30.32,5.14,30.7525933866,133.29
2022-03-12 16:00:00,55.717,5.37,55.9751819023,21.367,0,21.367,34.35,5.37,34.7672173175,133.27,55.417,5.29,55.6689140275,21.367,0,21.367,34.05,5.29,34.4584764608,133.29
2022-03-12 16:30:00,57.4385,5.53,57.7040915555,20.5285,0,20.5285,36.91,5.53,37.3219640426,132.84,57.1385,5.44,57.3968795515,20.5285,0,20.5285,36.61,5.44,37.0119669837,132.83
2022-03-12 17:00:00,57.8215,2.65,57.8821938272,15.0615,0,15.0615,42.76,2.65,42.8420365996,132.09,57.4615,2.34,57.509126078,15.0615,0,15.0615,42.4,2.34,42.4645216622,132.08
2022-03-12 17:30:00,59.198,1.12,59.2085940046,11.958,0,11.958,47.24,1.12,47.2532750188,133.67,58.798,1.05,58.8073745716,11.958,0,11.958,46.84,1.05,46.8517673092,133.63
2022-03-12 18:00:00,61.011,1.38,61.026605026,10.661,0,10.661,50.35,1.38,50.3689080684,134.27,60.591,1.32,60.6053766674,10.661,0,10.661,49.93,1.32,49.9474453801,134.25
2022-03-12 18:30:00,60.1515,1.58,60.1722473591,8.1415,0,8.1415,52.01,1.58,52.0339936964,133.39,59.7315,1.5,59.750331315,8.1415,0,8.1415,51.59,1.5,51.6118019449,133.34
2022-03-12 19:00:00,58.6505,1.7000000000000002,58.6751322985,5.3305,0,5.3305,53.32,1.7000000000000002,53.3470936415,133.79,58.2005,1.62,58.2230418327,5.3305,0,5.3305,52.87,1.62,52.8948135454,133.75
2022-03-12 19:30:00,56.339,1.17,56.3511474684,5.339,0,5.339,51.0,1.17,51.0134188229,133.79,55.919,1.11,55.9300157429,5.339,0,5.339,50.58,1.11,50.5921782492,133.75
2022-03-12 20:00:00,52.1155,1.07,52.1264830988,1.9655,0,1.9655,50.15,1.07,50.161413457,134.38,51.6955,1.0,51.7051711171,1.9655,0,1.9655,49.73,1.0,49.740053277,134.33
2022-03-12 20:30:00,50.8295,0.26,50.8301649638,0.6295000000000001,0,0.6295000000000001,50.2,0.26,50.2006733023,134.38,50.3995,0.21,50.3999375024,0.6295000000000001,0,0.6295000000000001,49.77,0.21,49.770443036,134.33
2022-03-12 21:00:00,49.163,0.04,49.1630162724,0.613,0,0.613,48.55,0.04,48.5500164779,134.27,48.763,-0.04,48.7630164059,0.613,0,0.613,48.15,-0.04,48.1500166147,134.25
2022-03-12 21:30:00,47.507,-0.29,47.5078851245,0.747,0,0.747,46.76,-0.29,46.7608992642,134.41,47.107,-0.36,47.1083755717,0.747,0,0.747,46.36,-0.36,46.3613977356,134.4
2022-03-12 22:00:00,45.323,-0.71,45.328560853,0.613,0,0.613,44.71,-0.71,44.7156370859,134.67,44.963,-0.76,44.9694226003,0.613,0,0.613,44.35,-0.76,44.3565113597,134.63
2022-03-12 22:30:00,42.8605,-0.84,42.8687305649,0.7705000000000001,0,0.7705000000000001,42.09,-0.84,42.098381204,134.92,42.4905,-0.88,42.4996116482,0.7705000000000001,0,0.7705000000000001,41.72,-0.88,41.7292798883,134.92
2022-03-12 23:00:00,40.339,-1.4100000000000001,40.3636348834,0.719,0,0.719,39.62,-1.4100000000000001,39.6450816622,135.08,40.009,-1.45,40.0352667157,0.719,0,0.719,39.29,-1.45,39.3167470679,135.07
2022-03-12 23:30:00,39.264,-1.87,39.3085053901,0.644,0,0.644,38.62,-1.87,38.6652466693,135.17,38.934,-1.8900000000000001,38.9798467929,0.644,0,0.644,38.29,-1.8900000000000001,38.3366169608,135.15
2022-03-13 00:00:00,38.1615,-2.18,38.2237162276,0.6115,0,0.6115,37.55,-2.18,37.6132277264,134.71,37.8515,-2.21,37.9159617081,0.6115,0,0.6115,37.24,-2.21,37.3055183585,134.71
2022-03-13 00:30:00,42.943,-0.97,42.9539538227,0.643,0,0.643,42.3,-0.97,42.3111202877,135.07,42.593,-1.01,42.6049732895,0.643,0,0.643,41.95,-1.01,41.9621567606,135.06
2022-03-13 01:00:00,44.4245,-0.51,44.4274273422,0.6745,0,0.6745,43.75,-0.51,43.7529724705,134.56,44.0545,-0.55,44.0579331137,0.6745,0,0.6745,43.38,-0.55,43.3834864897,134.55
2022-03-13 01:30:00,43.44,-0.78,43.4470021981,0.68,0,0.68,42.76,-0.78,42.7671135336,134.27,42.92,-0.8200000000000001,42.9278324633,0.68,0,0.68,42.24,-0.8200000000000001,42.2479585306,134.25
2022-03-13 02:00:00,41.583,-1.16,41.5991765423,0.603,0,0.603,40.98,-1.16,40.9964144774,134.57,41.243,-1.19,41.2601641902,0.603,0,0.603,40.64,-1.19,40.6574187572,134.56
2022-03-13 02:30:00,41.3365,-1.32,41.3575704346,0.7065,0,0.7065,40.63,-1.32,40.651436629,135.26,40.9865,-1.35,41.0087269036,0.7065,0,0.7065,40.28,-1.35,40.3026165404,135.25
2022-03-13 03:00:00,39.6835,-7.63,40.4103584771,0.6035,0,0.6035,39.08,-7.63,39.8178766385,135.26,39.7335,2.15,39.7916262831,0.6035,0,0.6035,39.13,2.15,39.1890214218,135.25
2022-03-13 03:30:00,37.871,-13.26,40.1253067403,0.641,0,0.641,37.23,-13.26,39.5208868828,134.11,38.311,5.99,38.7764467299,0.641,0,0.641,37.67,5.99,38.1432693932,134.09
2022-03-13 04:00:00,36.685,-13.66,39.1456871826,0.595,0,0.595,36.09,-13.66,38.5886472942,132.69,37.115,5.65,37.5425854864,0.595,0,0.595,36.52,5.65,36.9544706362,132.67
2022-03-13 04:30:00,36.037,-13.75,38.5710755489,0.647,0,0.647,35.39,-13.75,37.9672832844,132.9,36.467,5.5600000000000005,36.8884221538,0.647,0,0.647,35.82,5.5600000000000005,36.2489448122,132.89
2022-03-13 05:00:00,35.193,-13.91,37.8422429171,0.603,0,0.603,34.59,-13.91,37.2821163562,132.9,35.633,5.47,36.0504034513,0.603,0,0.603,35.03,5.47,35.4545032401,132.89
2022-03-13 05:30:00,35.4745,-13.72,38.0352277534,0.6945,0,0.6945,34.78,-13.72,37.3883243807,133.18,35.9045,5.54,36.3293919609,0.6945,0,0.6945,35.21,5.54,35.6431718566,133.18
2022-03-13 06:00:00,36.031,-13.44,38.4560341299,0.6910000000000001,0,0.6910000000000001,35.34,-13.44,37.8093797886,132.61,36.461,5.77,36.9147317612,0.6910000000000001,0,0.6910000000000001,35.77,5.77,36.2323860655,132.6
2022-03-13 06:30:00,37.3625,-12.89,39.5235183941,0.6225,0,0.6225,36.74,-12.89,38.9355839818,132.49,37.7725,6.32,38.2975737645,0.6225,0,0.6225,37.15,6.32,37.6837484866,132.48
2022-03-13 07:00:00,38.721,-12.58,40.7132931731,1.431,0,1.431,37.29,-12.58,39.3548027565,132.49,39.141,6.53,39.6819704778,1.431,0,1.431,37.71,6.53,38.2712032735,132.48
2022-03-13 07:30:00,41.356,-12.24,43.1292978844,4.436,0,4.436,36.92,-12.24,38.8960666392,132.2,41.796,6.9,42.3617234777,4.436,0,4.436,37.36,6.9,37.9918359651,132.19
2022-03-13 08:00:00,46.209,-11.73,47.6745695418,10.259,0,10.259,35.95,-11.73,37.8152799805,132.36,46.639,7.49,47.2366004386,10.259,0,10.259,36.38,7.49,37.1430276095,132.35
2022-03-13 08:30:00,50.768,-11.13,51.9737118551,14.878,0,14.878,35.89,-11.13,37.576175963,132.53,51.198,8.01,51.8207999166,14.878,0,14.878,36.32,8.01,37.192774836,132.52
2022-03-13 09:00:00,57.341,0.51,57.3432679658,21.791,0,21.791,35.55,0.51,35.5536580396,132.21,57.281,6.93,57.6986816227,21.791,0,21.791,35.49,6.93,36.1602682512,132.19
2022-03-13 09:30:00,62.1595,6.28,62.4759300871,26.6895,0,26.6895,35.47,6.28,36.0216504341,134.3,61.8595,6.18,62.1674363333,26.6895,0,26.6895,35.17,6.18,35.7088406421,134.25
2022-03-13 10:00:00,64.082,6.44,64.4047849465,29.672,0,29.672,34.41,6.44,35.0074520638,134.3,63.802,6.34,64.116228866,29.672,0,29.672,34.13,6.34,34.7138661056,134.25
2022-03-13 10:30:00,71.616,6.68,71.9268646335,40.346,0,40.346,31.27,6.68,31.9755422159,134.16,71.366,6.58,71.6686985789,40.346,0,40.346,31.02,6.58,31.7102002517,134.13
2022-03-13 11:00:00,74.0025,6.76,74.3106157036,46.0325,0,46.0325,27.97,6.76,28.7753105978,134.16,73.7825,6.67,74.0833733455,46.0325,0,46.0325,27.75,6.67,28.5403468795,134.13
2022-03-13 11:30:00,76.057,6.88,76.3675431646,51.537,0,51.537,24.52,6.88,25.4669354262,134.33,75.847,6.78,76.1494307858,51.537,0,51.537,24.31,6.78,25.2377594093,134.3
2022-03-13 12:00:00,73.939,6.8100000000000005,74.251948264,48.769,0,48.769,25.17,6.8100000000000005,26.0749880153,134.33,73.719,6.72,74.0246537378,48.769,0,48.769,24.95,6.72,25.8391350474,134.3
2022-03-13 12:30:00,80.0275,7.25,80.355231667,54.0775,0,54.0775,25.95,7.25,26.9437376769,134.26,79.8275,7.16,80.1479591521,54.0775,0,54.0775,25.75,7.16,26.7269171436,134.23
2022-03-13 13:00:00,74.6855,7.04,75.0165682383,48.7555,0,48.7555,25.93,7.04,26.8686899569,134.26,74.4655,6.94,74.788196196,48.7555,0,48.7555,25.71,6.94,26.630202778,134.23
2022-03-13 13:30:00,72.8435,6.72,73.1528119231,49.7135,0,49.7135,23.13,6.72,24.0864131825,134.26,72.6535,6.63,72.9553833672,49.7135,0,49.7135,22.94,6.63,23.8788714139,134.23
2022-03-13 14:00:00,66.0815,6.03,66.3560512858,37.2515,0,37.2515,28.83,6.03,29.4538588304,135.03,65.8215,5.94,66.0889813982,37.2515,0,37.2515,28.57,5.94,29.180961259,135.0
2022-03-13 14:30:00,67.619,-3.85,67.7285143865,40.019,0,40.019,27.6,-3.85,27.8672298587,135.32,67.869,9.86,68.5814899299,40.019,0,40.019,27.85,9.86,29.5439012319,135.31
2022-03-13 15:00:00,55.538,-7.78,56.0802803488,24.598,0,24.598,30.94,-7.78,31.9031659871,133.43,55.978,11.41,57.1290170054,24.598,0,24.598,31.38,11.41,33.3900059898,133.42
2022-03-13 15:30:00,54.5105,-7.65,55.0446828518,18.860500000000002,0,18.860500000000002,35.65,-7.65,36.4615550957,132.42,54.9105,11.43,56.0875022643,18.860500000000002,0,18.860500000000002,36.05,11.43,37.8186118201,132.42
2022-03-13 16:00:00,53.216,5.79,53.5300546983,10.246,0,10.246,42.97,5.79,43.3583325325,132.15,52.696,1.21,52.7098901156,10.246,0,10.246,42.45,1.21,42.4672414927,132.14
2022-03-13 16:30:00,55.7585,14.72,57.6687846434,7.5685,0,7.5685,48.19,14.72,50.3880392554,132.66,54.6385,-4.14,54.7951209712,7.5685,0,7.5685,47.07,-4.14,47.2517142546,132.65
2022-03-13 17:00:00,58.5345,14.98,60.420924275,7.3645,0,7.3645,51.17,14.98,53.3176265413,132.66,57.3745,-3.77,57.4982273662,7.3645,0,7.3645,50.01,-3.77,50.1518992661,132.65
2022-03-13 17:30:00,60.8495,15.16,62.7095467234,6.7095,0,6.7095,54.14,15.16,56.2224617035,132.32,59.6495,-3.55,59.755044559,6.7095,0,6.7095,52.94,-3.55,53.0588927514,132.27
2022-03-13 18:00:00,59.565,15.32,61.5035903424,3.585,0,3.585,55.98,15.32,58.0384596625,132.25,58.355,-3.3,58.4482337201,3.585,0,3.585,54.77,-3.3,54.8693256747,132.27
2022-03-13 18:30:00,58.3735,14.78,60.2155619608,1.5835,0,1.5835,56.79,14.78,58.6817901908,131.87,57.1435,-3.87,57.2743964809,1.5835,0,1.5835,55.56,-3.87,55.6946182319,131.82
2022-03-13 19:00:00,61.2525,14.24,62.8859790116,6.6125,0,6.6125,54.64,14.24,56.465097184,132.05,60.0825,-4.47,60.248549412,6.6125,0,6.6125,53.47,-4.47,53.6565168456,132.03
2022-03-13 19:30:00,58.2835,13.97,59.9343580282,5.1535,0,5.1535,53.13,13.97,54.9359426969,132.32,57.0935,-4.86,57.2999768085,5.1535,0,5.1535,51.94,-4.86,52.1668783808,132.28
2022-03-13 20:00:00,53.7365,13.74,55.4652957465,1.2565,0,1.2565,52.48,13.74,54.2488525224,132.69,52.5865,-5.13,52.8361323551,1.2565,0,1.2565,51.33,-5.13,51.5857131384,132.66
2022-03-13 20:30:00,51.7825,13.38,53.4831908757,1.3625,0,1.3625,50.42,13.38,52.1651301158,133.01,50.6425,-5.42,50.9317112048,1.3625,0,1.3625,49.28,-5.42,49.5771600639,133.0
2022-03-13 21:00:00,49.504,12.87,51.1496130582,1.374,0,1.374,48.13,12.87,49.8210176532,132.55,48.384,-6.1,48.7670119651,1.374,0,1.374,47.01,-6.1,47.4041148003,132.52
2022-03-13 21:30:00,46.7345,12.28,48.3209260078,1.2445,0,1.2445,45.49,12.28,47.118345684,133.19,45.6545,-6.71,46.1449614828,1.2445,0,1.2445,44.41,-6.71,44.91405348,133.18
2022-03-13 22:00:00,43.94,11.75,45.483910342,1.18,0,1.18,42.76,11.75,44.3450121209,133.51,42.89,-7.43,43.5288065538,1.18,0,1.18,41.71,-7.43,42.3666024127,133.48
2022-03-13 22:30:00,41.851,10.48,43.1432103697,1.391,0,1.391,40.46,10.48,41.7952389633,134.12,40.841,-8.52,41.7202310756,1.391,0,1.391,39.45,-8.52,40.3595453394,134.11
2022-03-13 23:00:00,39.6775,9.73,40.853113788900004,1.3375,0,1.3375,38.34,9.73,39.5553852212,133.43,38.6875,-9.26,39.7802747131,1.3375,0,1.3375,37.35,-9.26,38.4807757198,133.4
2022-03-13 23:30:00,38.968,9.14,40.0255496402,1.248,0,1.248,37.72,9.14,38.8115704398,133.43,37.988,-9.79,39.2292269106,1.248,0,1.248,36.74,-9.79,38.0219896902,133.4
2022-03-14 00:00:00,38.129,8.9,39.1539351918,1.2690000000000001,0,1.2690000000000001,36.86,8.9,37.9192510475,133.24,37.149,-10.11,38.500133779,1.2690000000000001,0,1.2690000000000001,35.88,-10.11,37.2771578852,133.22
2022-03-14 00:30:00,42.9905,10.35,44.2188375045,1.0305,0,1.0305,41.96,10.35,43.2176364462,133.51,41.9405,-8.6,42.8131468156,1.0305,0,1.0305,40.91,-8.6,41.8041636682,133.5
2022-03-14 01:00:00,44.667,10.59,45.9052174486,1.017,0,1.017,43.65,10.59,44.9162620885,133.32,43.597,-8.25,44.3707213036,1.017,0,1.017,42.58,-8.25,43.3718676102,133.3
2022-03-14 01:30:00,42.8795,10.65,44.1822817456,0.9995,0,0.9995,41.88,10.65,43.2129251498,132.96,41.8495,-8.31,42.6665765002,0.9995,0,0.9995,40.85,-8.31,41.6866717309,132.94
2022-03-14 02:00:00,41.424,10.62,42.7636782328,1.074,0,1.074,40.35,10.62,41.7241764448,133.45,40.414,-8.44,41.2858934262,1.074,0,1.074,39.34,-8.44,40.2351736668,133.43
2022-03-14 02:30:00,41.097,10.4,42.392492366,0.977,0,0.977,40.12,10.4,41.4460420306,133.76,40.087,-8.67,41.0138570364,0.977,0,0.977,39.11,-8.67,40.059468294,133.74
2022-03-14 03:00:00,40.3575,10.18,41.6216314703,0.9775,0,0.9775,39.38,10.18,40.6745227384,134.08,39.3475,-8.91,40.3436966111,0.9775,0,0.9775,38.37,-8.91,39.3909253509,134.04
2022-03-14 03:30:00,39.9705,9.84,41.1638976562,0.9805,0,0.9805,38.99,9.84,40.212506761,134.08,38.9705,-9.27,40.0578677696,0.9805,0,0.9805,37.99,-9.27,39.1046416682,134.04
2022-03-14 04:00:00,39.007,10.23,40.3261571316,1.037,0,1.037,37.97,10.23,39.3239596175,134.08,37.997,-9.76,39.2304678662,1.037,0,1.037,36.96,-9.76,38.2269433777,134.04
2022-03-14 04:30:00,37.6245,-3.92,37.8281561836,1.0145,0,1.0145,36.61,-3.92,36.8192680536,134.31,37.2945,-4.18,37.5280179366,1.0145,0,1.0145,36.28,-4.18,36.5200054765,134.27
2022-03-14 05:00:00,37.298,-4.06,37.5183209113,1.098,0,1.098,36.2,-4.06,36.426962541500004,131.75,36.988,-4.06,37.210156463,1.098,0,1.098,35.89,-4.06,36.1189105594,131.73
2022-03-14 05:30:00,41.118,2.08,41.1705759493,1.078,0,1.078,40.04,2.08,40.0939895745,131.59,40.808,3.02,40.9195951104,1.078,0,1.078,39.73,3.02,39.8446144416,131.56
2022-03-14 06:00:00,43.893,-1.12,43.9072869692,3.483,0,3.483,40.41,-1.12,40.4255179311,133.72,43.533,-1.63,43.5635052423,3.483,0,3.483,40.05,-1.63,40.0831560634,133.7
2022-03-14 06:30:00,54.995,-1.44,55.0138493927,16.405,0,16.405,38.59,-1.44,38.6168577178,133.11,54.655,-1.47,54.6747649743,16.405,0,16.405,38.25,-1.47,38.2782366365,133.09
2022-03-14 07:00:00,57.1255,0.24,57.1260041509,11.5055,0,11.5055,45.62,0.24,45.6206312977,131.8,56.7255,0.18,56.7257855851,11.5055,0,11.5055,45.22,0.18,45.2203582471,131.77
2022-03-14 07:30:00,57.3215,-3.42,57.423433912,6.8115,0,6.8115,50.51,-3.42,50.6256506131,131.15,57.4615,11.35,58.5717208408,6.8115,0,6.8115,50.65,11.35,51.9061171732,131.13
2022-03-14 08:00:00,64.331,-3.89,64.4485039469,17.261,0,17.261,47.07,-3.89,47.230466862,132.74,64.651,14.89,66.3435294584,17.261,0,17.261,47.39,14.89,49.674180416,132.71
2022-03-14 08:30:00,69.882,-3.61,69.975181486,28.022,0,28.022,41.86,-3.61,42.0153745669,133.27,70.232,15.24,71.8664833145,28.022,0,28.022,42.21,15.24,44.8769617956,133.26
2022-03-14 09:00:00,75.002,-3.88,75.1022929344,39.832,0,39.832,35.17,-3.88,35.3833760402,133.54,75.392,15.03,76.8755784629,39.832,0,39.832,35.56,15.03,38.6058868568,133.54
2022-03-14 09:30:00,80.732,-3.66,80.8149208006,49.812,0,49.812,30.92,-3.66,31.135863566,133.7,81.112,15.3,82.5423924054,49.812,0,49.812,31.3,15.3,34.8393455736,133.68
2022-03-14 10:00:00,83.384,-3.79,83.470087792,57.134,0,57.134,26.25,-3.79,26.5221907089,133.81,83.804,15.24,85.1784480723,57.134,0,57.134,26.67,15.24,30.717202021,133.79
2022-03-14 10:30:00,86.4415,-4.14,86.540583094,63.4615,0,63.4615,22.98,-4.14,23.3499464667,134.07,86.8715,14.91,88.1417359271,63.4615,0,63.4615,23.41,14.91,27.7549310934,134.05
2022-03-14 11:00:00,86.4505,-3.92,86.5393283441,65.8705,0,65.8705,20.58,-3.92,20.9500071599,134.07,86.8805,15.11,88.1846550158,65.8705,0,65.8705,21.01,15.11,25.8791846858,134.05
2022-03-14 11:30:00,86.9815,-4.03,87.0748083102,67.4015,0,67.4015,19.58,-4.03,19.9904302105,133.87,87.4115,15.02,88.6925630042,67.4015,0,67.4015,20.01,15.02,25.0200019984,133.85
2022-03-14 12:00:00,87.9695,-4.14,88.0668639742,68.6995,0,68.6995,19.27,-4.14,19.7097057309,133.97,88.4095,14.99,89.671287435,68.6995,0,68.6995,19.71,14.99,24.7625564108,133.95
2022-03-14 12:30:00,82.736,-4.42,82.8539805682,61.936,0,61.936,20.8,-4.42,21.2644397998,134.14,83.166,14.6,84.4378088062,61.936,0,61.936,21.23,14.6,25.7657311171,134.13
2022-03-14 13:00:00,84.671,-4.41,84.7857673257,64.061,0,64.061,20.61,-4.41,21.0765319728,133.82,85.091,14.62,86.3378403772,64.061,0,64.061,21.03,14.62,25.6126004146,133.81
2022-03-14 13:30:00,80.6565,-5.07,80.815690879,60.1665,0,60.1665,20.49,-5.07,21.1079368959,133.82,81.1065,14.04,82.3127325646,60.1665,0,60.1665,20.94,14.04,25.2112117916,133.81
2022-03-14 14:00:00,81.0315,-4.92,81.180726729,61.1715,0,61.1715,19.86,-4.92,20.4603519031,134.15,81.4515,14.19,82.6783100471,61.1715,0,61.1715,20.28,14.19,24.7514545027,134.14
2022-03-14 14:30:00,80.984,-5.49,81.1698734507,58.574,0,58.574,22.41,-5.49,23.0726721469,133.89,81.404,13.59,82.5305962416,58.574,0,58.574,22.83,13.59,26.5687222124,133.92
2022-03-14 15:00:00,77.644,-5.45,77.8350386137,54.574,0,54.574,23.07,-5.45,23.7050079097,133.89,78.064,13.64,79.2466888646,54.574,0,54.574,23.49,13.64,27.1630208188,133.92
2022-03-14 15:30:00,73.734,-5.62,73.9478678259,49.064,0,49.064,24.67,-5.62,25.3020414196,134.02,74.144,13.47,75.3576382061,49.064,0,49.064,25.08,13.47,28.4683561169,134.04
2022-03-14 16:00:00,70.562,-5.26,70.7577800952,42.932,0,42.932,27.63,-5.26,28.1262244178,133.81,70.952,13.8,72.2815765185,42.932,0,42.932,28.02,13.8,31.2339622847,133.81
2022-03-14 16:30:00,65.2645,-5.22,65.4729208165,31.3345,0,31.3345,33.93,-5.22,34.3291902031,133.92,65.6245,13.74,67.0474652783,31.3345,0,31.3345,34.29,13.74,36.9403803445,133.92
2022-03-14 17:00:00,61.1225,-5.38,61.3588168583,20.1925,0,20.1925,40.93,-5.38,41.2820699578,133.51,61.4525,13.54,62.9264757972,20.1925,0,20.1925,41.26,13.54,43.4248684512,133.5
2022-03-14 17:30:00,55.795,-4.02,55.9396319705,9.595,0,9.595,46.2,-4.02,46.3745663052,133.35,56.115,14.7,58.0084754583,9.595,0,9.595,46.52,14.7,48.7872975271,133.32
2022-03-14 18:00:00,54.0945,-3.45,54.2044041592,3.8745000000000003,0,3.8745000000000003,50.22,-3.45,50.3383640974,132.74,54.3845,15.12,56.4472164083,3.8745000000000003,0,3.8745000000000003,50.51,15.12,52.7245151708,132.7
2022-03-14 18:30:00,53.471,-2.96,53.5528658524,1.441,0,1.441,52.03,-2.96,52.114129562,132.25,53.771,15.67,56.0077614354,1.441,0,1.441,52.33,15.67,54.6257979347,132.22
2022-03-14 19:00:00,54.4215,-2.64,54.4854958888,1.2915,0,1.2915,53.13,-2.64,53.1955496259,132.41,54.7115,15.9,56.9750667595,1.2915,0,1.2915,53.42,15.9,55.7360421989,132.38
2022-03-14 19:30:00,52.6425,-3.34,52.7483497965,1.1425,0,1.1425,51.5,-3.34,51.608193148,132.14,52.9525,15.38,55.1408347439,1.1425,0,1.1425,51.81,15.38,54.044615828,132.08
2022-03-14 20:00:00,49.9435,-3.64,50.0759702078,1.2535,0,1.2535,48.69,-3.64,48.825871216,132.88,50.2635,15.04,52.4654270187,1.2535,0,1.2535,49.01,15.04,51.2657946393,132.84
2022-03-14 20:30:00,47.7775,-4.07,47.9505412509,1.2974999999999999,0,1.2974999999999999,46.48,-4.07,46.6578535726,132.77,48.0975,14.53,50.2443072024,1.2974999999999999,0,1.2974999999999999,46.8,14.53,49.0036825147,132.73
2022-03-14 21:00:00,45.3355,-4.92,45.6016881294,1.3255,0,1.3255,44.01,-4.92,44.284156309,132.38,45.6755,13.77,47.7060184909,1.3255,0,1.3255,44.35,13.77,46.4385120347,132.36
2022-03-14 21:30:00,42.405,-5.76,42.7944111421,1.455,0,1.455,40.95,-5.76,41.3531147557,132.71,42.775,13.07,44.7272347122,1.455,0,1.455,41.32,13.07,43.3378275875,132.68
2022-03-14 22:00:00,38.973,-6.9,39.5790945955,1.343,0,1.343,37.63,-6.9,38.2573770664,133.14,39.333,12.05,41.1374207869,1.343,0,1.343,37.99,12.05,39.8552706678,133.09
2022-03-14 22:30:00,36.2755,-5.11,36.6336457406,1.3255,0,1.3255,34.95,-5.11,35.3215882995,133.59,36.4455,8.43,37.4077447897,1.3255,0,1.3255,35.12,8.43,36.1175760538,133.56
2022-03-14 23:00:00,34.101,9.96,35.5257624971,1.371,0,1.371,32.73,9.96,34.2119058224,133.94,33.121,-9.37,34.4208881495,1.371,0,1.371,31.75,-9.37,33.1037671572,133.9
2022-03-14 23:30:00,31.5055,9.57,32.9269104267,1.3255,0,1.3255,30.18,9.57,31.6609744007,132.64,30.5655,-9.74,32.0798595734,1.3255,0,1.3255,29.24,-9.74,30.8195587249,132.6
2022-03-15 00:00:00,29.8365,9.67,31.3644007156,1.3965,0,1.3965,28.44,9.67,30.0390162955,132.73,28.9065,-9.76,30.5097253716,1.3965,0,1.3965,27.51,-9.76,29.1900274066,132.67
2022-03-15 00:30:00,34.57,10.44,36.1120270824,1.34,0,1.34,33.23,10.44,34.8314010628,133.02,33.56,-8.94,34.7303498399,1.34,0,1.34,32.22,-8.94,33.4372845787,133.0
2022-03-15 01:00:00,35.7495,10.92,37.3801170444,1.3395000000000001,0,1.3395000000000001,34.41,10.92,36.1011703411,132.9,34.7495,-8.38,35.7456591805,1.3395000000000001,0,1.3395000000000001,33.41,-8.38,34.4449197996,132.88
2022-03-15 01:30:00,35.3755,10.61,36.9323449059,1.3255,0,1.3255,34.05,10.61,35.6647529082,132.63,34.3655,-8.7,35.4496486619,1.3255,0,1.3255,33.04,-8.7,34.166234794,132.6
2022-03-15 02:00:00,33.9245,10.34,35.4652971262,1.3345,0,1.3345,32.59,10.34,34.1909885789,132.71,32.9345,-9.03,34.1499954649,1.3345,0,1.3345,31.6,-9.03,32.8648885591,132.6
2022-03-15 02:30:00,33.5155,10.31,35.0654365473,1.3455,0,1.3455,32.17,10.31,33.7817258292,132.99,32.5455,-9.06,33.7830308032,1.3455,0,1.3455,31.2,-9.06,32.4888226934,132.95
2022-03-15 03:00:00,32.8185,10.22,34.3729885557,1.3585,0,1.3585,31.46,10.22,33.0783917384,132.99,31.8485,-9.22,33.1562264477,1.3585,0,1.3585,30.49,-9.22,31.8535476831,132.95
2022-03-15 03:30:00,32.5215,9.96,34.0124912679,1.3715,0,1.3715,31.15,9.96,32.7035793148,133.23,31.5615,-9.49,32.9573721988,1.3715,0,1.3715,30.19,-9.49,31.6464247586,133.18
2022-03-15 04:00:00,31.9345,9.77,33.3955863888,1.3745,0,1.3745,30.56,9.77,32.0837419887,133.23,30.9745,-9.71,32.4608032903,1.3745,0,1.3745,29.6,-9.71,31.1519517848,133.18
2022-03-15 04:30:00,31.8945,9.61,33.3108275227,1.4145,0,1.4145,30.48,9.61,31.9590753934,133.37,30.9345,-9.82,32.4557497256,1.4145,0,1.4145,29.52,-9.82,31.1104934066,133.29
2022-03-15 05:00:00,31.8015,9.72,33.2537787665,1.3715,0,1.3715,30.43,9.72,31.9446912647,133.07,30.8415,-9.72,32.3369219662,1.3715,0,1.3715,29.47,-9.72,31.0315855219,133.04
2022-03-15 05:30:00,32.7645,9.89,34.2246192126,1.4145,0,1.4145,31.35,9.89,32.8730071639,133.07,31.8045,-9.48,33.1872960672,1.4145,0,1.4145,30.39,-9.48,31.8342975421,133.04
2022-03-15 06:00:00,34.644,10.64,36.2410862972,1.384,0,1.384,33.26,10.64,34.9204410052,132.82,33.634,-8.77,34.7585796027,1.384,0,1.384,32.25,-8.77,33.4211819061,132.78
2022-03-15 06:30:00,39.2625,11.65,40.9544430587,1.4925000000000002,0,1.4925000000000002,37.77,11.65,39.5258826593,132.82,38.1925,-7.59,38.9393779643,1.4925000000000002,0,1.4925000000000002,36.7,-7.59,37.4766340538,132.78
2022-03-15 07:00:00,43.687,12.29,45.3827948566,2.487,0,2.487,41.2,12.29,42.9940007443,132.22,42.577,-6.93,43.1372904689,2.487,0,2.487,40.09,-6.93,40.6845548089,132.19
2022-03-15 07:30:00,50.354,10.35,51.4066903817,8.474,0,8.474,41.88,10.35,43.1399687065,132.15,49.734,3.37,49.8480456588,8.474,0,8.474,41.26,3.37,41.3973972612,132.11
2022-03-15 08:00:00,59.7225,8.28,60.2937426791,23.5925,0,23.5925,36.13,8.28,37.0666332434,133.26,59.4325,8.17,59.9914240225,23.5925,0,23.5925,35.84,8.17,36.7594137603,133.21
2022-03-15 08:30:00,54.3725,9.75,55.2397615513,12.0425,0,12.0425,42.33,9.75,43.4383632288,134.09,54.0025,9.63,54.8544155584,12.0425,0,12.0425,41.96,9.63,43.0508826855,134.04
2022-03-15 09:00:00,55.873,10.12,56.7820969056,13.793,0,13.793,42.08,10.12,43.2797966724,133.68,55.523,10.0,56.4163409749,13.793,0,13.793,41.73,10.0,42.9114541818,133.67
2022-03-15 09:30:00,59.6645,9.95,60.4884704737,19.5445,0,19.5445,40.12,9.95,41.3354194366,133.68,59.3345,9.83,60.1432605555,19.5445,0,19.5445,39.79,9.83,40.9862537932,133.64
2022-03-15 10:00:00,64.813,9.65,65.527455841,30.663,0,30.663,34.15,9.65,35.487251232,133.68,64.543,9.54,65.2442369026,30.663,0,30.663,33.88,9.54,35.1975283223,133.64
2022-03-15 10:30:00,68.7615,9.22,69.3768857924,40.1615,0,40.1615,28.6,9.22,30.049432607,134.13,68.5315,9.11,69.1343517526,40.1615,0,40.1615,28.37,9.11,29.7967951297,134.13
2022-03-15 11:00:00,71.74,8.66,72.2607998849,45.69,0,45.69,26.05,8.66,27.4517412927,134.13,71.54,8.54,72.0479229402,45.69,0,45.69,25.85,8.54,27.224145533,134.13
2022-03-15 11:30:00,75.228,9.02,75.7668290481,50.228,0,50.228,25.0,9.02,26.5774415623,134.62,75.008,8.92,75.5365240397,50.228,0,50.228,24.78,8.92,26.3365677339,134.6
2022-03-15 12:00:00,77.0295,9.34,77.5936818965,53.9095,0,53.9095,23.12,9.34,24.9353163204,134.74,76.8495,9.21,77.3994169891,53.9095,0,53.9095,22.94,9.21,24.7197835751,134.72
2022-03-15 12:30:00,80.6685,9.3,81.2028133272,60.8885,0,60.8885,19.78,9.3,21.8572276376,134.74,80.4985,9.2,81.0225184887,60.8885,0,60.8885,19.61,9.2,21.6608425506,134.72
2022-03-15 13:00:00,77.726,8.41,78.1796596053,58.746,0,58.746,18.98,8.41,20.7597808274,134.74,77.576,8.31,78.0198172005,58.746,0,58.746,18.83,8.31,20.5821524628,134.72
2022-03-15 13:30:00,70.734,7.78,71.1605730443,50.364,0,50.364,20.37,7.78,21.8051668189,134.63,70.554,7.67,70.9696823721,50.364,0,50.364,20.19,7.67,21.597800814,134.62
2022-03-15 14:00:00,64.212,8.09,64.7196186948,40.112,0,40.112,24.1,8.09,25.4216069516,134.63,64.002,7.99,64.4988069967,40.112,0,40.112,23.89,7.99,25.190716544,134.62
2022-03-15 14:30:00,61.6905,8.07,62.2160967134,35.3505,0,35.3505,26.34,8.07,27.5485117565,134.8,61.4705,7.95,61.9824561489,35.3505,0,35.3505,26.12,7.95,27.3030566054,134.79
2022-03-15 15:00:00,59.943,7.89,60.460031004,32.573,0,32.573,27.37,7.89,28.4845396663,134.92,59.713,7.8,60.2202820402,32.573,0,32.573,27.14,7.8,28.2386189464,134.91
2022-03-15 15:30:00,57.1815,7.79,57.7096875945,25.8015,0,25.8015,31.38,7.79,32.3324682015,134.92,56.9115,7.68,57.4273561315,25.8015,0,25.8015,31.11,7.68,32.0439463862,134.91
2022-03-15 16:00:00,54.846,8.03,55.4307190644,19.796,0,19.796,35.05,8.03,35.9580783691,134.71,54.546,7.93,55.1194250333,19.796,0,19.796,34.75,7.93,35.643335983,134.69
2022-03-15 16:30:00,54.5975,8.37,55.2353501505,14.7275,0,14.7275,39.87,8.37,40.7390942462,134.54,54.2575,8.24,54.8796310688,14.7275,0,14.7275,39.53,8.24,40.3796792954,134.5
2022-03-15 17:00:00,60.8625,9.1,61.5390437548,18.7225,0,18.7225,42.14,9.1,43.1113627713,133.96,60.5025,8.99,61.1667606323,18.7225,0,18.7225,41.78,8.99,42.7362668,133.92
2022-03-15 17:30:00,56.905,8.92,57.5998734808,9.425,0,9.425,47.48,8.92,48.3106282302,133.5,56.505,8.8,57.1861436451,9.425,0,9.425,47.08,8.8,47.895369296,133.45
2022-03-15 18:00:00,62.8905,9.0,63.5312127245,16.7305,0,16.7305,46.16,9.0,47.0291994403,133.62,62.5105,8.88,63.1380789243,16.7305,0,16.7305,45.78,8.88,46.6332799618,133.56
2022-03-15 18:30:00,60.5275,8.89,61.1768776275,12.7475,0,12.7475,47.78,8.89,48.600005144,133.15,60.1375,8.77,60.773611101,12.7475,0,12.7475,47.39,8.77,48.1946573803,133.14
2022-03-15 19:00:00,62.8555,9.72,63.6026122125,13.6855,0,13.6855,49.17,9.72,50.121525316,133.32,62.4355,9.59,63.1677113742,13.6855,0,13.6855,48.75,9.59,49.6843093944,133.26
2022-03-15 19:30:00,59.139,9.76,59.9389599593,10.179,0,10.179,48.96,9.76,49.9233332221,132.94,58.749,9.63,59.5330320158,10.179,0,10.179,48.57,9.63,49.5154703098,132.9
2022-03-15 20:00:00,50.8825,8.66,51.6141880325,1.6225,0,1.6225,49.26,8.66,50.0154296193,133.34,50.4725,8.55,51.1915594239,1.6225,0,1.6225,48.85,8.55,49.5925901723,133.31
2022-03-15 20:30:00,48.3725,7.98,49.026310857,1.3825,0,1.3825,46.99,7.98,47.662778979,133.34,47.9825,7.87,48.6236280655,1.3825,0,1.3825,46.6,7.87,47.2598867963,133.31
2022-03-15 21:00:00,45.6295,7.15,46.1862941818,1.3895,0,1.3895,44.24,7.15,44.8140614093,133.12,45.2695,7.04,45.813635855,1.3895,0,1.3895,43.88,7.04,44.4411521003,133.1
2022-03-15 21:30:00,42.9855,6.07,43.4119581481,1.3855,0,1.3855,41.6,6.07,42.0405149826,133.4,42.6455,5.97,43.0613465912,1.3855,0,1.3855,41.26,5.97,41.6896689841,133.35
2022-03-15 22:00:00,40.1625,5.35,40.5172667668,1.3925,0,1.3925,38.77,5.35,39.1373913285,133.93,39.8525,5.27,40.1994360191,1.3925,0,1.3925,38.46,5.27,38.8193830451,133.9
2022-03-15 22:30:00,37.0805,4.67,37.373418097,1.4205,0,1.4205,35.66,4.67,35.9644894305,134.02,36.7905,4.59,37.0757196862,1.4205,0,1.4205,35.37,4.59,35.6665809968,133.97
2022-03-15 23:00:00,34.389,4.73,34.7127674062,1.469,0,1.469,32.92,4.73,33.2580712008,134.37,34.129,4.65,34.4443194301,1.469,0,1.469,32.66,4.65,32.9893634373,134.33
2022-03-15 23:30:00,31.8575,3.96,32.1026775558,1.3775,0,1.3775,30.48,3.96,30.7361676206,134.37,31.6275,4.67,31.970418456,1.3775,0,1.3775,30.25,4.67,30.6083550685,134.33
2022-03-16 00:00:00,30.57,9.39,31.9796341442,1.45,0,1.45,29.12,9.39,30.596511239,135.02,29.64,-9.74,31.199314095,1.45,0,1.45,28.19,-9.74,29.8252191945,134.98
2022-03-16 00:30:00,35.646,10.5,37.1602921948,1.376,0,1.376,34.27,10.5,35.842473408000004,132.6,34.626,-8.83,35.7341402023,1.376,0,1.376,33.25,-8.83,34.4024911889,132.57
2022-03-16 01:00:00,37.0755,10.8,38.6164822356,1.4355,0,1.4355,35.64,10.8,37.2404296431,132.71,36.0455,-8.45,37.0227034433,1.4355,0,1.4355,34.61,-8.45,35.6265996132,132.68
2022-03-16 01:30:00,35.3715,10.6,36.9256416633,1.4515,0,1.4515,33.92,10.6,35.5376757822,132.39,34.3715,-8.66,35.4456712766,1.4515,0,1.4515,32.92,-8.66,34.0400058754,132.35
2022-03-16 02:00:00,34.191,10.36,35.7260980377,1.421,0,1.421,32.77,10.36,34.3686266819,132.47,33.211,-8.96,34.3984319555,1.421,0,1.421,31.79,-8.96,33.0285588544,132.35
2022-03-16 02:30:00,33.1715,10.37,34.7546444702,1.4415,0,1.4415,31.73,10.37,33.3815787524,132.97,32.2015,-9.04,33.4463481153,1.4415,0,1.4415,30.76,-9.04,32.0608671124,132.92
2022-03-16 03:00:00,32.2685,10.22,33.8482568569,1.3685,0,1.3685,30.9,10.22,32.546250168,132.97,31.3085,-9.23,32.640696565,1.3685,0,1.3685,29.94,-9.23,31.3304404693,132.92
2022-03-16 03:30:00,31.608,10.04,33.1642467727,1.538,0,1.538,30.07,10.04,31.7018374862,133.15,30.648,-9.47,32.0777306554,1.538,0,1.538,29.11,-9.47,30.6116481098,133.1
2022-03-16 04:00:00,30.3555,9.57,31.8283094155,1.4155,0,1.4155,28.94,9.57,30.4812811411,133.3,29.4255,-9.9,31.0462566222,1.4155,0,1.4155,28.01,-9.9,29.7080813921,133.24
2022-03-16 04:30:00,30.2715,9.19,31.6357363159,1.4115,0,1.4115,28.86,9.19,30.2878804144,133.22,29.3415,-10.15,31.0474817377,1.4115,0,1.4115,27.93,-10.15,29.7171230101,133.16
2022-03-16 05:00:00,30.105,9.07,31.4416272639,1.365,0,1.365,28.74,9.07,30.1372278088,132.82,29.175,-10.25,30.9231810298,1.365,0,1.365,27.81,-10.25,29.63880227,132.79
2022-03-16 05:30:00,31.8865,9.37,33.2347074946,1.4265,0,1.4265,30.46,9.37,31.8686130856,132.82,30.9365,-9.81,32.4546319075,1.4265,0,1.4265,29.51,-9.81,31.0978488002,132.79
2022-03-16 06:00:00,35.9125,9.83,37.2335407429,1.4725000000000001,0,1.4725000000000001,34.44,9.83,35.8153947347,132.21,34.9025,-9.27,36.1125657666,1.4725000000000001,0,1.4725000000000001,33.43,-9.27,34.6914658093,132.16
2022-03-16 06:30:00,39.932,11.68,41.6051321834,1.392,0,1.392,38.54,11.68,40.2710069405,131.92,38.852,-7.52,39.5730754933,1.392,0,1.392,37.46,-7.52,38.2073553128,131.86
2022-03-16 07:00:00,42.5755,12.45,44.3584907346,1.6655,0,1.6655,40.91,12.45,42.7624905729,132.18,41.4655,-6.7,42.0033057062,1.6655,0,1.6655,39.8,-6.7,40.3600049554,132.09
2022-03-16 07:30:00,45.434,12.84,47.2134933679,2.7439999999999998,0,2.7439999999999998,42.69,12.84,44.5791621725,131.96,44.484,-1.94,44.5262827552,2.7439999999999998,0,2.7439999999999998,41.74,-1.94,41.7850595309,131.92
2022-03-16 08:00:00,46.8285,9.86,47.8552819681,3.0785,0,3.0785,43.75,9.86,44.8473198753,132.32,46.4685,9.74,47.4783012781,3.0785,0,3.0785,43.39,9.74,44.4697616364,132.28
2022-03-16 08:30:00,47.0195,10.27,48.1280197001,2.8395,0,2.8395,44.18,10.27,45.3579684289,133.56,46.6495,10.14,47.7388253966,2.8395,0,2.8395,43.81,10.14,44.9681631824,133.51
2022-03-16 09:00:00,47.6675,10.58,48.8275225283,3.5975,0,3.5975,44.07,10.58,45.3221943423,133.56,47.3075,10.45,48.4479313929,3.5975,0,3.5975,43.71,10.45,44.9418134926,133.44
2022-03-16 09:30:00,49.186,11.0,50.4010178072,4.7059999999999995,0,4.7059999999999995,44.48,11.0,45.8199781755,133.36,48.826,10.87,50.021347203,4.7059999999999995,0,4.7059999999999995,44.12,10.87,45.4393144755,133.33
2022-03-16 10:00:00,49.709,10.99,50.9093781243,6.229,0,6.229,43.48,10.99,44.8474135263,133.27,49.349,10.86,50.5298268451,6.229,0,6.229,43.12,10.86,44.4665492252,133.22
2022-03-16 10:30:00,50.2055,10.79,51.3518873095,6.6555,0,6.6555,43.55,10.79,44.8667649826,133.27,49.8455,10.65,50.9705441432,6.6555,0,6.6555,43.19,10.65,44.4836891456,133.31
2022-03-16 11:00:00,51.405,11.28,52.6280573934,7.425,0,7.425,43.98,11.28,45.4035108775,133.4,51.035,11.15,52.2388143529,7.425,0,7.425,43.61,11.15,45.0128270607,133.31
2022-03-16 11:30:00,56.8285,11.47,57.9744712115,15.1585,0,15.1585,41.67,11.47,43.2197848213,133.4,56.4985,11.34,57.6253078278,15.1585,0,15.1585,41.34,11.34,42.8671342639,133.31
2022-03-16 12:00:00,57.496,11.34,58.6036314233,16.226,0,16.226,41.27,11.34,42.7996320078,133.07,57.156,11.21,58.2449348527,16.226,0,16.226,40.93,11.21,42.4373538289,133.01
2022-03-16 12:30:00,57.525,11.41,58.6456624568,16.135,0,16.135,41.39,11.41,42.9339050169,133.07,57.185,11.28,58.286899257,16.135,0,16.135,41.05,11.28,42.5715973391,133.01
2022-03-16 13:00:00,57.8975,11.42,59.0130231919,16.6275,0,16.6275,41.27,11.42,42.8208979355,132.84,57.5475,11.29,58.6445125843,16.6275,0,16.6275,40.92,11.29,42.4489163584,132.74
2022-03-16 13:30:00,57.9615,11.04,59.0035344895,16.7715,0,16.7715,41.19,11.04,42.6438471529,133.03,57.6415,10.9,58.6630422178,16.7715,0,16.7715,40.87,10.9,42.2985448922,132.95
2022-03-16 14:00:00,52.0025,10.98,53.1490395609,8.9125,0,8.9125,43.09,10.98,44.4669371556,133.14,51.6425,10.86,52.7720324249,8.9125,0,8.9125,42.73,10.86,44.0884622095,133.1
2022-03-16 14:30:00,55.501,10.75,56.5324995113,15.391,0,15.391,40.11,10.75,41.5255897008,133.14,55.171,10.62,56.1838378985,15.391,0,15.391,39.78,10.62,41.1732048789,133.1
2022-03-16 15:00:00,49.7885,10.54,50.891908318,8.5185,0,8.5185,41.27,10.54,42.5946534204,133.34,49.4385,10.41,50.5226026868,8.5185,0,8.5185,40.92,10.41,42.2233880687,133.29
2022-03-16 15:30:00,51.298,10.47,52.3555699425,10.478,0,10.478,40.82,10.47,42.1413490529,133.47,50.968,10.35,52.0082639972,10.478,0,10.478,40.49,10.35,41.7918963437,133.44
2022-03-16 16:00:00,56.1845,11.07,57.2646744534,16.2845,0,16.2845,39.9,11.07,41.4071841593,133.47,55.8545,10.93,56.9138829307,16.2845,0,16.2845,39.57,10.93,41.0517941143,133.44
2022-03-16 16:30:00,60.2785,11.9,61.4419039602,16.3085,0,16.3085,43.97,11.9,45.5518484806,133.47,59.908500000000004,11.77,61.0537572329,16.3085,0,16.3085,43.6,11.77,45.1607451223,133.44
2022-03-16 17:00:00,63.052,11.89,64.1632823662,17.342,0,17.342,45.71,11.89,47.2310935719,133.09,62.682,11.75,63.7737847709,17.342,0,17.342,45.34,11.75,46.8377849604,133.07
2022-03-16 17:30:00,58.905,11.87,60.0890666012,7.955,0,7.955,50.95,11.87,52.3144282201,132.96,58.485,11.73,59.6497118602,7.955,0,7.955,50.53,11.73,51.873632994,132.94
2022-03-16 18:00:00,58.63,11.61,59.768461583,5.6,0,5.6,53.03,11.61,54.2860295104,132.69,58.18,11.47,59.2998591904,5.6,0,5.6,52.58,11.47,53.8165151231,132.69
2022-03-16 18:30:00,57.912,11.97,59.1361196224,1.612,0,1.612,56.3,11.97,57.5584129385,132.69,57.442,11.82,58.6455093251,1.612,0,1.612,55.83,11.82,57.067515278,132.69
2022-03-16 19:00:00,58.2905,12.15,59.5433026482,1.0005,0,1.0005,57.29,12.15,58.5642092066,132.33,57.8205,12.0,59.0526055331,1.0005,0,1.0005,56.82,12.0,58.0733363946,132.3
2022-03-16 19:30:00,56.638,11.77,57.848041833799996,0.9580000000000001,0,0.9580000000000001,55.68,11.77,56.9104146884,132.21,56.188,11.62,57.3769617878,0.9580000000000001,0,0.9580000000000001,55.23,11.62,56.4391468752,132.19
2022-03-16 20:00:00,53.873,10.82,54.9488173576,0.9530000000000001,0,0.9530000000000001,52.92,10.82,54.0148016751,132.4,53.443,10.68,54.4996940267,0.9530000000000001,0,0.9530000000000001,52.49,10.68,53.5654972907,132.38
2022-03-16 20:30:00,52.128,9.65,53.0136858179,0.9480000000000001,0,0.9480000000000001,51.18,9.65,52.0818096844,132.55,51.718,9.53,52.5887100431,0.9480000000000001,0,0.9480000000000001,50.77,9.53,51.6566917253,132.53
2022-03-16 21:00:00,49.222,8.63,49.9728144495,0.9520000000000001,0,0.9520000000000001,48.27,8.63,49.0353933399,132.92,48.832,8.52,49.5696946127,0.9520000000000001,0,0.9520000000000001,47.88,8.52,48.6321375224,132.9
2022-03-16 21:30:00,46.286,7.68,46.9188256034,1.056,0,1.056,45.23,7.68,45.8773942155,133.58,45.916,7.58,46.5374629304,1.056,0,1.056,44.86,7.58,45.4958899243,133.56
2022-03-16 22:00:00,42.3135,6.86,42.8659758112,0.9735,0,0.9735,41.34,6.86,41.9053123124,133.75,41.9735,6.76,42.5143775945,0.9735,0,0.9735,41.0,6.76,41.5535509915,133.73
2022-03-16 22:30:00,39.12,5.77,39.5432333023,1.09,0,1.09,38.03,5.77,38.4652284538,133.18,38.82,5.68,39.2333378646,1.09,0,1.09,37.73,5.68,38.1551477523,133.15
2022-03-16 23:00:00,36.7235,5.4,37.1183977597,1.2835,0,1.2835,35.44,5.4,35.8490390387,133.0,36.4435,5.33,36.8312040565,1.2835,0,1.2835,35.16,5.33,35.5616999031,132.97
2022-03-16 23:30:00,33.931,5.23,34.3317005259,1.271,0,1.271,32.66,5.23,33.0761016445,133.55,33.661,5.16,34.0541997557,1.271,0,1.271,32.39,5.16,32.7984405117,133.51
2022-03-17 00:00:00,31.7955,4.48,32.1095658683,1.2555,0,1.2555,30.54,4.48,30.8668430521,134.12,31.5455,4.4,31.8508802115,1.2555,0,1.2555,30.29,4.4,30.6079091086,134.1
2022-03-17 00:30:00,37.072,5.62,37.4955675247,1.242,0,1.242,35.83,5.62,36.2680754935,133.72,36.772,5.52,37.1840070998,1.242,0,1.242,35.53,5.52,35.956241461,133.7
2022-03-17 01:00:00,38.8025,6.49,39.3415061513,1.2425,0,1.2425,37.56,6.49,38.1165803818,133.01,38.4825,6.4,39.0110600503,1.2425,0,1.2425,37.24,6.4,37.7859444767,132.99
2022-03-17 01:30:00,38.1325,6.4,38.6658448278,1.2425,0,1.2425,36.89,6.4,37.4410483293,133.91,37.8225,6.3,38.3435979826,1.2425,0,1.2425,36.58,6.3,37.1185452301,133.88
2022-03-17 02:00:00,36.7305,6.08,37.2303106386,1.2505,0,1.2505,35.48,6.08,35.9971776671,133.91,36.4405,5.99,36.929529380299996,1.2505,0,1.2505,35.19,5.99,35.6961650601,133.88
2022-03-17 02:30:00,35.945,6.15,36.4673213302,1.245,0,1.245,34.7,6.15,35.2407789358,134.08,35.655,6.05,36.1646446823,1.245,0,1.245,34.41,6.05,34.9378104637,134.04
2022-03-17 03:00:00,35.6985,5.9,36.1827707929,1.2685,0,1.2685,34.43,5.9,34.931860815,134.08,35.4185,5.8100000000000005,35.8918687484,1.2685,0,1.2685,34.15,5.8100000000000005,34.6407072676,133.94
2022-03-17 03:30:00,34.4855,5.75,34.9615819186,1.2455,0,1.2455,33.24,5.75,33.7336641947,134.33,34.2155,5.66,34.680485006,1.2455,0,1.2455,32.97,5.66,33.452301864,134.28
2022-03-17 04:00:00,34.149,5.26,34.5517264547,1.239,0,1.239,32.91,5.26,33.3277016909,134.68,33.879,5.17,34.2712057127,1.239,0,1.239,32.64,5.17,33.0469136229,134.65
2022-03-17 04:30:00,32.996,5.31,33.4205343464,1.246,0,1.246,31.75,5.31,32.1909707837,134.84,32.736,5.23,33.1511477328,1.246,0,1.246,31.49,5.23,31.9213564875,134.81
2022-03-17 05:00:00,32.2885,5.37,32.7320047087,1.2385,0,1.2385,31.05,5.37,31.5109409571,134.84,32.0185,5.28,32.4509282186,1.2385,0,1.2385,30.78,5.28,31.2295821298,134.81
2022-03-17 05:30:00,34.1065,5.4,34.5313385528,1.2565,0,1.2565,32.85,5.4,33.2908771287,134.68,33.8265,5.32,34.2422911361,1.2565,0,1.2565,32.57,5.32,33.0016257175,134.64
2022-03-17 06:00:00,36.1135,7.94,36.9760528214,1.2335,0,1.2335,34.88,7.94,35.7723077254,134.52,35.5335,0.37,35.535426299,1.2335,0,1.2335,34.3,0.37,34.3019955688,134.48
2022-03-17 06:30:00,41.958,12.96,43.9139540921,2.5380000000000003,0,2.5380000000000003,39.42,12.96,41.4957588194,133.77,40.888,-6.22,41.3583962939,2.5380000000000003,0,2.5380000000000003,38.35,-6.22,38.851137692500004,133.72
2022-03-17 07:00:00,52.31,14.33,54.2373026615,12.64,0,12.64,39.67,14.33,42.1788786006,132.11,51.23,-4.69,51.444231941,12.64,0,12.64,38.59,-4.69,38.873952719,132.06
2022-03-17 07:30:00,57.8855,13.88,59.5263429941,18.7555,0,18.7555,39.13,13.88,41.5188065821,131.48,56.8555,-5.93,57.1639115199,18.7555,0,18.7555,38.1,-5.93,38.5587201551,131.45
2022-03-17 08:00:00,58.318,12.85,59.716929124,19.048,0,19.048,39.27,12.85,41.3189472276,133.21,57.308,-6.19,57.6413303455,19.048,0,19.048,38.26,-6.19,38.7574986293,133.15
2022-03-17 08:30:00,64.5765,12.82,65.8367431777,30.5165,0,30.5165,34.06,12.82,36.392801486,133.63,63.6465,-6.21,63.948737769,30.5165,0,30.5165,33.13,-6.21,33.7069874062,133.6
2022-03-17 09:00:00,70.26,12.86,71.4272161014,41.08,0,41.08,29.18,12.86,31.888116909,133.55,69.39,-6.22,69.6682172874,41.08,0,41.08,28.31,-6.22,28.985246247,133.52
2022-03-17 09:30:00,77.0,13.01,78.0913573963,50.5,0,50.5,26.5,13.01,29.5213499014,133.29,76.16,-5.99,76.3951942206,50.5,0,50.5,25.66,-5.99,26.3498709674,133.28
2022-03-17 10:00:00,80.646,13.02,81.6902547187,58.496,0,58.496,22.15,13.02,25.6932461943,133.29,79.856,-6.02,80.0825894686,58.496,0,58.496,21.36,-6.02,22.1921157171,133.28
2022-03-17 10:30:00,81.435,12.77,82.43016514,63.825,0,63.825,17.61,12.77,21.7528159097,133.48,80.695,-6.31,80.9413313765,63.825,0,63.825,16.87,-6.31,18.0114685687,133.45
2022-03-17 11:00:00,81.033,13.06,82.0786859605,66.733,0,66.733,14.3,13.06,19.3663006276,133.48,80.353,-6.04,80.5796885636,66.733,0,66.733,13.62,-6.04,14.8991946091,133.53
2022-03-17 11:30:00,83.101,13.05,84.1194311738,71.041,0,71.041,12.06,13.05,17.7692459041,133.37,82.421,-6.09,82.6456855559,71.041,0,71.041,11.38,-6.09,12.9070717051,133.36
2022-03-17 12:00:00,84.5115,12.8,85.4753393222,72.8315,0,72.8315,11.68,12.8,17.3280812556,133.67,83.8515,-6.36,84.0923519248,72.8315,0,72.8315,11.02,-6.36,12.7236001195,133.64
2022-03-17 12:30:00,83.978,12.99,84.9767296617,72.258,0,72.258,11.72,12.99,17.4956708931,133.78,83.298,-6.18,83.5269369964,72.258,0,72.258,11.04,-6.18,12.6520354094,133.76
2022-03-17 13:00:00,81.4475,12.96,82.4721580671,67.0675,0,67.0675,14.38,12.96,19.3583573683,133.78,80.7375,-6.22,80.9767392913,67.0675,0,67.0675,13.67,-6.22,15.0185651778,133.76
2022-03-17 13:30:00,77.7675,12.53,78.7704573825,59.3575,0,59.3575,18.41,12.53,22.2694633972,133.88,77.0175,-6.73,77.3109837361,59.3575,0,59.3575,17.66,-6.73,18.8989020845,133.85
2022-03-17 14:00:00,74.6735,12.5,75.7124930395,55.1235,0,55.1235,19.55,12.5,23.2045792894,134.12,73.8935,-6.79,74.2048074066,55.1235,0,55.1235,18.77,-6.79,19.9603857678,134.11
2022-03-17 14:30:00,68.7965,12.28,69.8838809186,43.9265,0,43.9265,24.87,12.28,27.736533669499998,134.3,67.9365,-6.97,68.2931104303,43.9265,0,43.9265,24.01,-6.97,25.0012199702,134.27
2022-03-17 15:00:00,67.716,11.81,68.7381462945,42.856,0,42.856,24.86,11.81,27.5226397716,133.98,66.896,-7.49,67.3140023769,42.856,0,42.856,24.04,-7.49,25.1797875289,133.96
2022-03-17 15:30:00,61.042,11.64,62.14189701,36.352,0,36.352,24.69,11.64,27.2962579853,134.23,60.202,-7.58,60.6773203429,36.352,0,36.352,23.85,-7.58,25.0255649287,134.2
2022-03-17 16:00:00,56.783500000000004,11.89,58.0149805848,23.8135,0,23.8135,32.97,11.89,35.048437911,134.03,55.8235,-7.26,56.2936120022,23.8135,0,23.8135,32.01,-7.26,32.8229751851,134.02
2022-03-17 16:30:00,56.0165,12.23,57.3360372911,14.4765,0,14.4765,41.54,12.23,43.3029386994,133.73,54.9565,-6.74,55.3682624998,14.4765,0,14.4765,40.48,-6.74,41.037275738,133.7
2022-03-17 17:00:00,56.951,13.12,58.4427138401,7.431,0,7.431,49.52,13.12,51.2285545375,133.14,55.801,-5.71,56.0923854101,7.431,0,7.431,48.37,-5.71,48.7058620702,133.1
2022-03-17 17:30:00,59.609,13.55,61.1296604031,6.809,0,6.809,52.8,13.55,54.5109392691,132.17,58.429,-5.14,58.6546472242,6.809,0,6.809,51.62,-5.14,51.8752734933,132.14
2022-03-17 18:00:00,60.923,13.2,62.3366018403,8.023,0,8.023,52.9,13.2,54.5220139026,132.17,59.773,-5.51,60.0264244229,8.023,0,8.023,51.75,-5.51,52.042507626,132.14
2022-03-17 18:30:00,68.913,12.72,70.0771001754,20.943,0,20.943,47.97,12.72,49.6278077291,132.3,67.793,-6.05,68.0624224444,20.943,0,20.943,46.85,-6.05,47.2390198882,132.28
2022-03-17 19:00:00,69.587,13.0,70.7908932632,20.257,0,20.257,49.33,13.0,51.0142029243,132.52,68.457,-5.69,68.6930633252,20.257,0,20.257,48.2,-5.69,48.534689656,132.48
2022-03-17 19:30:00,60.11,13.07,61.5145267396,10.01,0,10.01,50.1,13.07,51.7767795445,132.23,58.96,-5.9,59.2544648107,10.01,0,10.01,48.95,-5.9,49.3042848037,132.17
2022-03-17 20:00:00,53.9475,12.47,55.3699707084,3.2775,0,3.2775,50.67,12.47,52.181891495,133.3,52.7775,-6.5,53.1762588591,3.2775,0,3.2775,49.5,-6.5,49.9249436655,133.23
2022-03-17 20:30:00,51.138,11.75,52.4705397723,1.328,0,1.328,49.81,11.75,51.1771296577,133.3,50.008,-7.29,50.5365626453,1.328,0,1.328,48.68,-7.29,49.22282499,133.23
2022-03-17 21:00:00,48.745,11.16,50.0062058649,1.325,0,1.325,47.42,11.16,48.7155211406,133.63,47.635,-7.99,48.3004484969,1.325,0,1.325,46.31,-7.99,46.9942145375,133.56
2022-03-17 21:30:00,45.4555,10.9,46.7441170657,1.3355000000000001,0,1.3355000000000001,44.12,10.9,45.4465004153,134.13,44.3855,-8.16,45.1293497654,1.3355000000000001,0,1.3355000000000001,43.05,-8.16,43.8165277036,134.08
2022-03-17 22:00:00,41.744,9.86,42.8926699565,1.354,0,1.354,40.39,9.86,41.5760952953,133.71,40.744,-9.02,41.7304916817,1.354,0,1.354,39.39,-9.02,40.4095595126,133.65
