Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-17 22:30:00,38.488,8.65,39.4480499391,1.3780000000000001,0,1.3780000000000001,37.11,8.65,38.1047844765,133.1,37.508,-10.15,38.8570786859,1.3780000000000001,0,1.3780000000000001,36.13,-10.15,37.5286477241,133.06
2022-03-17 23:00:00,35.915,8.18,36.834761096,1.375,0,1.375,34.54,8.18,35.4954081537,132.77,34.975,-10.73,36.5839244068,1.375,0,1.375,33.6,-10.73,35.2717011214,132.71
2022-03-17 23:30:00,33.8085,7.84,34.7056230638,1.4985,0,1.4985,32.31,7.84,33.247581867,133.73,32.8885,-11.23,34.7529327144,1.4985,0,1.4985,31.39,-11.23,33.3383412905,133.7
2022-03-18 00:00:00,32.582,7.44,33.4206571449,1.3519999999999999,0,1.3519999999999999,31.23,7.44,32.1039950785,133.73,31.662,-11.75,33.7719520312,1.3519999999999999,0,1.3519999999999999,30.31,-11.75,32.5078236737,133.7
2022-03-18 00:30:00,36.6415,8.63,37.6440755266,1.3915,0,1.3915,35.25,8.63,36.2910374611,134.24,35.6715,-10.49,37.1819312604,1.3915,0,1.3915,34.28,-10.49,35.8491073808,134.18
2022-03-18 01:00:00,38.089,8.97,39.1309701004,1.419,0,1.419,36.67,8.97,37.7511562737,134.03,37.119,-10.08,38.4633144828,1.419,0,1.419,35.7,-10.08,37.0957733441,133.96
2022-03-18 01:30:00,36.4795,8.82,37.5306051144,1.3995,0,1.3995,35.08,8.82,36.1717956425,133.72,35.5195,-10.29,36.9799808038,1.3995,0,1.3995,34.12,-10.29,35.6378801278,133.67
2022-03-18 02:00:00,34.8675,8.57,35.905256666,1.4575,0,1.4575,33.41,8.57,34.4916366675,134.0,33.9375,-10.59,35.5513994978,1.4575,0,1.4575,32.48,-10.59,34.1628233611,133.94
2022-03-18 02:30:00,34.734,8.38,35.7305913189,1.3639999999999999,0,1.3639999999999999,33.37,8.38,34.4061230016,134.16,33.804,-10.83,35.4964690638,1.3639999999999999,0,1.3639999999999999,32.44,-10.83,34.2000365497,134.1
2022-03-18 03:00:00,33.8475,6.75,34.5139936294,1.4175,0,1.4175,32.43,6.75,33.1250267924,134.4,32.9375,-11.77,34.9773041593,1.4175,0,1.4175,31.52,-11.77,33.6458511558,134.32
2022-03-18 03:30:00,33.2475,6.51,33.8788482132,1.3875,0,1.3875,31.86,6.51,32.5182979259,132.1,32.3475,-12.05,34.5190274523,1.3875,0,1.3875,30.96,-12.05,33.2223433851,132.06
2022-03-18 04:00:00,32.2855,6.25,32.8848903031,1.4055,0,1.4055,30.88,6.25,31.5061406713,132.1,31.3955,-12.33,33.7299024643,1.4055,0,1.4055,29.99,-12.33,32.4257459436,132.06
2022-03-18 04:30:00,32.495,6.16,33.0737150166,1.335,0,1.335,31.16,6.16,31.7630477127,132.1,31.605,-12.39,33.9468426367,1.335,0,1.335,30.27,-12.39,32.7075679316,132.06
2022-03-18 05:00:00,32.3235,6.0,32.8756544003,1.3235000000000001,0,1.3235000000000001,31.0,6.0,31.5753068077,132.1,31.4335,-12.52,33.8351196577,1.3235000000000001,0,1.3235000000000001,30.11,-12.52,32.609239488200004,132.06
2022-03-18 05:30:00,34.527,5.66,34.9878454467,1.327,0,1.327,33.2,5.66,33.6790082989,132.1,33.947,-3.19,34.0965527436,1.327,0,1.327,32.62,-3.19,32.7756083086,132.06
2022-03-18 06:00:00,36.157,-0.09,36.1571120113,1.347,0,1.347,34.81,-0.09,34.8101163457,132.94,35.877,0.61,35.8821853989,1.347,0,1.347,34.53,0.61,34.535387648,132.88
2022-03-18 06:30:00,38.6915,0.34,38.6929938393,1.3815,0,1.3815,37.31,0.34,37.3115491504,134.31,38.3715,0.30000000000000004,38.3726727275,1.3815,0,1.3815,36.99,0.30000000000000004,36.991216525,134.27
2022-03-18 07:00:00,43.416,1.72,43.450057031,3.096,0,3.096,40.32,1.72,40.3566698329,133.82,43.066,1.67,43.0983672081,3.096,0,3.096,39.97,1.67,40.0048722033,133.78
2022-03-18 07:30:00,47.304,2.67,47.3792920589,7.764,0,7.764,39.54,2.67,39.6300454201,133.08,46.974,2.6,47.0458996726,7.764,0,7.764,39.21,2.6,39.2961079498,133.04
2022-03-18 08:00:00,51.851,3.16,51.9472020517,14.771,0,14.771,37.08,3.16,37.2144058128,132.81,51.541,3.1,51.63414259,14.771,0,14.771,36.77,3.1,36.9004457968,132.77
2022-03-18 08:30:00,57.178,3.5700000000000003,57.2893409283,23.438,0,23.438,33.74,3.5700000000000003,33.9283436083,132.32,56.898,3.51,57.0061619827,23.438,0,23.438,33.46,3.51,33.6435982023,132.3
2022-03-18 09:00:00,62.5245,3.22,62.607359793,32.5545,0,32.5545,29.97,3.22,30.1424833084,131.59,62.2845,3.17,62.365117175,32.5545,0,32.5545,29.73,3.17,29.8985250472,131.56
2022-03-18 09:30:00,67.4885,3.06,67.5578362017,43.2285,0,43.2285,24.26,3.06,24.4522228028,132.28,67.2885,3.0,67.3553430119,43.2285,0,43.2285,24.06,3.0,24.2463110596,132.25
2022-03-18 10:00:00,73.537,3.03,73.5993972054,56.967,0,56.967,16.57,3.03,16.8447558605,132.42,73.417,2.98,73.4774542904,56.967,0,56.967,16.45,2.98,16.7177420724,132.42
2022-03-18 10:30:00,80.459,2.74,80.5056412992,68.469,0,68.469,11.99,2.74,12.2990934625,132.42,80.349,2.7,80.3943517979,68.469,0,68.469,11.88,2.7,12.1829553065,132.42
2022-03-18 11:00:00,81.917,3.01,81.9722818336,73.137,0,73.137,8.78,3.01,9.2816216256,132.68,81.837,2.95,81.8901524544,73.137,0,73.137,8.7,2.95,9.1865390654,132.66
2022-03-18 11:30:00,81.8235,2.9,81.8748749755,73.7835,0,73.7835,8.04,2.9,8.5470228735,132.68,81.7535,2.86,81.8035106964,73.7835,0,73.7835,7.97,2.86,8.4676147763,132.66
2022-03-18 12:00:00,82.874,3.05,82.9301053659,74.514,0,74.514,8.36,3.05,8.8989943252,132.68,82.804,3.0,82.8583273787,74.514,0,74.514,8.29,3.0,8.8161272677,132.66
2022-03-18 12:30:00,81.7325,2.7199999999999998,81.777747317,72.8925,0,72.8925,8.84,2.7199999999999998,9.2489999459,132.77,81.6525,2.67,81.696142236,72.8925,0,72.8925,8.76,2.67,9.1578654718,132.75
2022-03-18 13:00:00,82.0085,2.65,82.0513045128,75.5385,0,75.5385,6.47,2.65,6.991666468,132.77,81.9585,2.6,81.9997300133,75.5385,0,75.5385,6.42,2.6,6.9264998376,132.75
2022-03-18 13:30:00,79.365,2.13,79.3935773536,71.925,0,71.925,7.44,2.13,7.73889527,132.86,79.285,2.09,79.312542041,71.925,0,71.925,7.36,2.09,7.6509933996,132.85
2022-03-18 14:00:00,77.4275,1.27,77.4379148496,69.2675,0,69.2675,8.16,1.27,8.2582383109,133.22,77.3475,1.23,77.3572792712,69.2675,0,69.2675,8.08,1.23,8.1730838733,133.21
2022-03-18 14:30:00,75.53,0.68,75.5330609733,67.71,0,67.71,7.82,0.68,7.8495095388,134.39,75.46,0.63,75.4626298243,67.71,0,67.71,7.75,0.63,7.7755642882,134.38
2022-03-18 15:00:00,69.4285,1.51,69.4449185488,58.3985,0,58.3985,11.03,1.51,11.1328792323,135.26,69.3285,1.73,69.3500815591,58.3985,0,58.3985,10.93,1.73,11.0660652447,135.25
2022-03-18 15:30:00,66.875,1.88,66.9014202017,53.285,0,53.285,13.59,1.88,13.7194205417,133.97,66.745,1.83,66.7700825595,53.285,0,53.285,13.46,1.83,13.5838323017,133.97
2022-03-18 16:00:00,65.017,1.81,65.0421893005,46.627,0,46.627,18.39,1.81,18.4788581898,132.8,64.847,1.75,64.8706089766,46.627,0,46.627,18.22,1.75,18.3038493219,132.79
2022-03-18 16:30:00,61.4785,1.96,61.5097355079,38.5085,0,38.5085,22.97,1.96,23.0534704546,132.8,61.2685,1.9100000000000001,61.2982641863,38.5085,0,38.5085,22.76,1.9100000000000001,22.8400021891,132.79
2022-03-18 17:00:00,57.1325,2.5300000000000002,57.1884905925,25.9125,0,25.9125,31.22,2.5300000000000002,31.3223450591,132.48,56.8425,2.46,56.8957063956,25.9125,0,25.9125,30.93,2.46,31.0276731322,132.46
2022-03-18 17:30:00,53.5745,2.58,53.6365868624,14.4345,0,14.4345,39.14,2.58,39.2249410452,132.0,53.2145,2.27,53.2628943097,14.4345,0,14.4345,38.78,2.27,38.8463807838,131.97
2022-03-18 18:00:00,51.5245,1.75,51.5542103058,7.6145,0,7.6145,43.91,1.75,43.9448586299,132.85,51.1345,1.6800000000000002,51.1620903624,7.6145,0,7.6145,43.52,1.6800000000000002,43.5524143992,132.82
2022-03-18 18:30:00,50.6545,2.18,50.7013882478,3.5045,0,3.5045,47.15,2.18,47.2003697019,133.67,50.2445,2.13,50.289627959,3.5045,0,3.5045,46.74,2.13,46.7885082045,133.64
2022-03-18 19:00:00,51.299,2.98,51.3854823953,1.7690000000000001,0,1.7690000000000001,49.53,2.98,49.6195656974,133.4,50.889,2.91,50.9721337693,1.7690000000000001,0,1.7690000000000001,49.12,2.91,49.2061225865,133.36
2022-03-18 19:30:00,50.6755,2.9,50.7584111281,1.7355,0,1.7355,48.94,2.9,49.0258462446,132.86,50.2555,2.83,50.3351187567,1.7355,0,1.7355,48.52,2.83,48.6024618718,132.79
2022-03-18 20:00:00,48.273,1.9300000000000002,48.3115662031,1.673,0,1.673,46.6,1.9300000000000002,46.639949614,133.15,47.883,1.87,47.9195011347,1.673,0,1.673,46.21,1.87,46.2478215703,133.12
2022-03-18 20:30:00,46.083,0.96,46.0929982644,1.693,0,1.693,44.39,0.96,44.4003795029,133.62,45.713,0.9,45.7218587658,1.693,0,1.693,44.02,0.9,44.0291994022,133.59
2022-03-18 21:00:00,43.667,0.75,43.6734403156,1.7069999999999999,0,1.7069999999999999,41.96,0.75,41.9667022769,133.8,43.317,0.72,43.3229833806,1.7069999999999999,0,1.7069999999999999,41.61,0.72,41.6162288056,133.75
2022-03-18 21:30:00,42.7305,-0.21,42.7310160217,1.7105000000000001,0,1.7105000000000001,41.02,-0.21,41.0205375391,132.75,42.3705,-0.25,42.371237535,1.7105000000000001,0,1.7105000000000001,40.66,-0.25,40.6607685614,132.71
2022-03-18 22:00:00,42.842,-1.21,42.859083798,1.732,0,1.732,41.11,-1.21,41.1278032479,133.48,42.502,-1.25,42.5203775148,1.732,0,1.732,40.77,-1.25,40.7891578731,133.46
2022-03-18 22:30:00,41.337,-2.38,41.405458203,1.7570000000000001,0,1.7570000000000001,39.58,-2.38,39.6514917752,133.75,40.997,-2.4,41.0671889591,1.7570000000000001,0,1.7570000000000001,39.24,-2.4,39.313325985,133.7
2022-03-18 23:00:00,39.0565,-2.83,39.1588954422,1.4565000000000001,0,1.4565000000000001,37.6,-2.83,37.7063509239,133.32,38.7365,-2.85,38.8412014779,1.4565000000000001,0,1.4565000000000001,37.28,-2.85,37.3887804027,133.29
2022-03-18 23:30:00,36.195,-3.07,36.3249628355,1.385,0,1.385,34.81,-3.07,34.9451141077,133.87,35.915,-3.09,36.0476812708,1.385,0,1.385,34.53,-3.09,34.6679823468,133.84
2022-03-19 00:00:00,34.9965,-3.22,35.1443226176,1.3765,0,1.3765,33.62,-3.22,33.7738478708,133.8,34.6965,-3.24,34.8474491498,1.3765,0,1.3765,33.32,-3.24,33.4771563906,133.84
2022-03-19 00:30:00,38.8185,-1.77,38.8588322296,1.4085,0,1.4085,37.41,-1.77,37.4518490865,133.53,38.4885,-1.8,38.5305675049,1.4085,0,1.4085,37.08,-1.8,37.1236636123,133.5
2022-03-19 01:00:00,39.7785,-1.46,39.8052843508,1.3785,0,1.3785,38.4,-1.46,38.427745185,132.93,39.4485,-1.49,39.4766291906,1.3785,0,1.3785,38.07,-1.49,38.0991469721,132.9
2022-03-19 01:30:00,38.9565,-1.97,39.0062788824,1.3965,0,1.3965,37.56,-1.97,37.6116271916,132.64,38.6465,-2.0,38.6982165254,1.3965,0,1.3965,37.25,-2.0,37.3036526362,132.63
2022-03-19 02:00:00,37.0405,-2.67,37.1366064719,1.3905,0,1.3905,35.65,-2.67,35.7498447549,132.95,36.7305,-2.69,36.8288708794,1.3905,0,1.3905,35.34,-2.69,35.4422304603,132.93
2022-03-19 02:30:00,37.1165,-2.91,37.2303998401,1.4265,0,1.4265,35.69,-2.91,35.8084375532,132.95,36.8165,-2.92,36.9321143756,1.4265,0,1.4265,35.39,-2.92,35.510259081,132.93
2022-03-19 03:00:00,36.2645,-3.01,36.3892025229,1.4045,0,1.4045,34.86,-3.01,34.9897084869,132.95,35.9745,-3.03,36.1018773785,1.4045,0,1.4045,34.57,-3.03,34.7025330488,132.93
2022-03-19 03:30:00,35.318,-3.37,35.4784163119,1.448,0,1.448,33.87,-3.37,34.0372413688,133.18,35.028,-3.39,35.1916592959,1.448,0,1.448,33.58,-3.39,33.7506814746,133.13
2022-03-19 04:00:00,34.088,-3.5700000000000003,34.2744313447,1.418,0,1.418,32.67,-3.5700000000000003,32.8644762624,133.18,33.798,-3.58,33.9870740724,1.418,0,1.418,32.38,-3.58,32.5773049837,133.13
2022-03-19 04:30:00,33.71,-3.7800000000000002,33.921269139,1.47,0,1.47,32.24,-3.7800000000000002,32.4608379436,133.39,33.44,-3.7800000000000002,33.6529642082,1.47,0,1.47,31.97,-3.7800000000000002,32.1926901641,133.36
2022-03-19 05:00:00,33.403,-3.95,33.6357385678,1.383,0,1.383,32.02,-3.95,32.2627168726,133.1,33.123,-3.9699999999999998,33.3600663818,1.383,0,1.383,31.74,-3.9699999999999998,31.9873177994,133.05
2022-03-19 05:30:00,34.1535,-3.76,34.3598481116,1.3335,0,1.3335,32.82,-3.76,33.0346787482,133.1,33.8735,-3.76,34.0815434253,1.3335,0,1.3335,32.54,-3.76,32.756513856,133.13
2022-03-19 06:00:00,34.904,-3.63,35.0922515094,1.334,0,1.334,33.57,-3.63,33.7656896864,132.96,34.614,-3.64,34.8048645451,1.334,0,1.334,33.28,-3.64,33.4784706939,132.92
2022-03-19 06:30:00,35.894,-2.96,36.015841459,1.454,0,1.454,34.44,-2.96,34.5669668904,132.74,35.594,-2.98,35.7185279092,1.454,0,1.454,34.14,-2.98,34.2698117882,132.69
2022-03-19 07:00:00,39.128,-2.54,39.2103555709,4.008,0,4.008,35.12,-2.54,35.2117309998,133.0,38.838,-2.56,38.9222795324,4.008,0,4.008,34.83,-2.56,34.9239530981,132.97
2022-03-19 07:30:00,44.529,-2.33,44.5899174814,11.839,0,11.839,32.69,-2.33,32.7729309034,133.01,44.259,-2.36,44.3218758741,11.839,0,11.839,32.42,-2.36,32.5057841007,132.98
2022-03-19 08:00:00,52.3645,-1.99,52.4022991886,23.3945,0,23.3945,28.97,-1.99,29.0382678547,133.01,52.1045,-2.01,52.1432547915,23.3945,0,23.3945,28.71,-2.01,28.7802744949,132.98
2022-03-19 08:30:00,61.033,-1.3,61.0468433991,36.173,0,36.173,24.86,-1.3,24.8939671407,133.01,60.833,-1.33,60.8475372468,36.173,0,36.173,24.66,-1.33,24.6958397306,132.9
2022-03-19 09:00:00,68.5455,-0.6000000000000001,68.5481259427,48.0355,0,48.0355,20.51,-0.6000000000000001,20.5187743299,132.6,68.3755,-0.65,68.3785894871,48.0355,0,48.0355,20.34,-0.65,20.3503832888,132.56
2022-03-19 09:30:00,75.258,0.03,75.2580059794,59.278,0,59.278,15.98,0.03,15.9800281602,132.89,75.128,0.01,75.1280006655,59.278,0,59.278,15.85,0.01,15.8500031546,132.87
2022-03-19 10:00:00,79.4655,0.15,79.4656415707,68.7555,0,68.7555,10.71,0.15,10.7110503687,133.6,79.3755,0.09,79.3755510233,68.7555,0,68.7555,10.62,0.09,10.6203813491,133.58
2022-03-19 10:30:00,83.082,0.58,83.0840244812,76.102,0,76.102,6.98,0.58,7.0040559678,133.6,83.022,0.54,83.0237561424,76.102,0,76.102,6.92,0.54,6.9410373864,133.58
2022-03-19 11:00:00,84.732,0.76,84.735408325,81.282,0,81.282,3.45,0.76,3.5327185,133.6,84.702,0.72,84.705060085,81.282,0,81.282,3.42,0.72,3.494967811,133.58
2022-03-19 11:30:00,87.297,0.91,87.3017428749,85.517,0,85.517,1.78,0.91,1.9991248085,133.12,87.277,0.87,87.2813360862,85.517,0,85.517,1.76,0.87,1.9632880583,133.1
2022-03-19 12:00:00,87.902,0.15,87.9021279833,87.432,0,87.432,0.47000000000000003,0.15,0.49335585530000003,133.12,87.882,0.12,87.882081928,87.432,0,87.432,0.45,0.12,0.4657252409,133.1
2022-03-19 12:30:00,88.3115,-1.8399999999999999,88.3306664316,88.7615,0,88.7615,-0.45,-1.8399999999999999,1.894228075,133.4,88.3115,-1.8599999999999999,88.3310853112,88.7615,0,88.7615,-0.45,-1.8599999999999999,1.9136614121000002,133.37
2022-03-19 13:00:00,88.076,-1.94,88.0973630479,88.526,0,88.526,-0.45,-1.94,1.9915069671,133.56,88.076,-1.9500000000000002,88.0975838261,88.526,0,88.526,-0.45,-1.9500000000000002,2.0012496096,133.54
2022-03-19 13:30:00,86.481,-2.25,86.5102644835,86.711,0,86.711,-0.23,-2.25,2.2617250053999998,133.67,86.461,-2.27,86.4907938511,86.711,0,86.711,-0.25,-2.27,2.2837250272,133.66
2022-03-19 14:00:00,83.448,1.6800000000000002,83.4649094171,83.368,0,83.368,0.08,1.6800000000000002,1.6819036833,133.86,83.448,1.63,83.4639179766,83.368,0,83.368,0.08,1.63,1.6319620094,133.82
2022-03-19 14:30:00,79.303,-3.71,79.3897342797,78.143,0,78.143,1.16,-3.71,3.8871197563,133.52,79.283,-3.22,79.3483616025,78.143,0,78.143,1.1400000000000001,-3.22,3.4158454298,133.51
2022-03-19 15:00:00,74.255,-5.02,74.4244947917,71.085,0,71.085,3.17,-5.02,5.9371120926,132.58,74.225,-5.02,74.3945631414,71.085,0,71.085,3.14,-5.02,5.9211485372,132.58
2022-03-19 15:30:00,68.892,-5.49,69.1104027191,62.372,0,62.372,6.52,-5.49,8.5235262656,132.65,68.822,-5.48,69.0398296927,62.372,0,62.372,6.45,-5.48,8.463622156,132.66
2022-03-19 16:00:00,63.783,-5.79,64.0452589112,52.043,0,52.043,11.74,-5.79,13.0901375088,132.65,63.653,-5.79,63.9157923287,52.043,0,52.043,11.61,-5.79,12.9736733426,132.66
2022-03-19 16:30:00,60.139,-5.83,60.420925357,40.129,0,40.129,20.01,-5.83,20.8420008636,132.65,59.949,-5.82,60.2308475866,40.129,0,40.129,19.82,-5.82,20.6568342202,132.66
2022-03-19 17:00:00,55.015,-5.26,55.2658830111,27.135,0,27.135,27.88,-5.26,28.3718522483,132.19,54.755,-5.26,55.0070688639,27.135,0,27.135,27.62,-5.26,28.1164009077,132.17
2022-03-19 17:30:00,52.1095,-5.26,52.3743027662,14.2095,0,14.2095,37.9,-5.26,38.2632669802,131.61,51.7495,-5.51,52.0420104363,14.2095,0,14.2095,37.54,-5.51,37.9422152753,131.58
2022-03-19 18:00:00,49.072,-5.29,49.356309465,4.442,0,4.442,44.63,-5.29,44.9424187155,132.22,48.692,-5.29,48.9785153307,4.442,0,4.442,44.25,-5.29,44.5650827442,132.18
2022-03-19 18:30:00,48.931,-5.01,49.1868159266,1.461,0,1.461,47.47,-5.01,47.7336464142,132.71,48.531,-5.01,48.7889133001,1.461,0,1.461,47.07,-5.01,47.3358743449,132.66
2022-03-19 19:00:00,49.029,-4.36,49.2224790213,1.319,0,1.319,47.71,-4.36,47.9088060799,132.5,48.619,-4.35,48.8132119513,1.319,0,1.319,47.3,-4.35,47.4996052615,132.44
2022-03-19 19:30:00,49.0575,-4.74,49.285960539,1.3275000000000001,0,1.3275000000000001,47.73,-4.74,47.9647839566,132.35,48.6575,-4.74,48.8878298378,1.3275000000000001,0,1.3275000000000001,47.33,-4.74,47.5667583508,132.3
2022-03-19 20:00:00,47.1835,-5.65,47.5205763038,1.3235000000000001,0,1.3235000000000001,45.86,-5.65,46.2067321935,132.82,46.7935,-5.64,47.1321678077,1.3235000000000001,0,1.3235000000000001,45.47,-5.64,45.8184515234,132.78
2022-03-19 20:30:00,45.6015,-6.49,46.0610128227,1.3315000000000001,0,1.3315000000000001,44.27,-6.49,44.7431894259,133.36,45.2315,-6.47,45.6918974464,1.3315000000000001,0,1.3315000000000001,43.9,-6.47,44.3742143592,133.3
2022-03-19 21:00:00,43.715,-7.0,44.2719010773,1.345,0,1.345,42.37,-7.0,42.9443465429,133.36,43.355,-6.99,43.9148736193,1.345,0,1.345,42.01,-6.99,42.5875592163,133.3
2022-03-19 21:30:00,43.54,-7.54,44.1880436317,1.33,0,1.33,42.21,-7.54,42.878149447,133.62,43.18,-7.52,43.8299304129,1.33,0,1.33,41.85,-7.52,42.5202645806,133.57
2022-03-19 22:00:00,42.381,-8.08,43.1443572324,1.321,0,1.321,41.06,-8.08,41.8474610938,133.62,42.031,-8.04,42.7930667398,1.321,0,1.321,40.71,-8.04,41.496333573,133.57
2022-03-19 22:30:00,39.9465,-8.86,40.9172636212,1.3465,0,1.3465,38.6,-8.86,39.6037826476,133.82,39.6265,-8.84,40.6005554426,1.3465,0,1.3465,38.28,-8.84,39.287453468,133.79
2022-03-19 23:00:00,37.298,-12.86,39.4527616777,1.328,0,1.328,35.97,-12.86,38.1997447635,134.38,37.588,2.48,37.6697245012,1.328,0,1.328,36.26,2.48,36.3447107569,134.34
2022-03-19 23:30:00,35.665,-14.24,38.4027319992,1.355,0,1.355,34.31,-14.24,37.1477280597,133.23,36.105,5.05,36.4564606757,1.355,0,1.355,34.75,5.05,35.1150252741,133.2
2022-03-20 00:00:00,34.622,-14.41,37.5010797711,1.362,0,1.362,33.26,-14.41,36.2474233567,132.78,35.062,4.8100000000000005,35.3903933858,1.362,0,1.362,33.7,4.8100000000000005,34.0415349243,132.76
2022-03-20 00:30:00,40.2985,-0.8300000000000001,40.3070465583,1.3685,0,1.3685,38.93,-0.8300000000000001,38.9388469269,132.49,40.1485,4.15,40.3624150944,1.3685,0,1.3685,38.78,4.15,39.001421769,132.44
2022-03-20 01:00:00,41.864,3.7199999999999998,42.0289530681,1.4140000000000001,0,1.4140000000000001,40.45,3.7199999999999998,40.6206954643,133.6,41.534,3.65,41.6940721926,1.4140000000000001,0,1.4140000000000001,40.12,3.65,40.2856910081,133.56
2022-03-20 01:30:00,40.918,3.45,41.0631857507,1.438,0,1.438,39.48,3.45,39.6304541988,133.6,40.578,3.38,40.7185275274,1.438,0,1.438,39.14,3.38,39.2856716883,133.56
2022-03-20 02:00:00,39.2615,3.14,39.3868630669,1.3915,0,1.3915,37.87,3.14,37.9999539473,133.6,38.9615,3.07,39.0822642928,1.3915,0,1.3915,37.57,3.07,37.695222509,133.56
2022-03-20 02:30:00,39.0775,3.16,39.2050584268,1.4075,0,1.4075,37.67,3.16,37.8023081306,134.16,38.7575,3.09,38.8804823305,1.4075,0,1.4075,37.35,3.09,37.4776013106,134.14
2022-03-20 03:00:00,38.619,3.16,38.7480678357,1.389,0,1.389,37.23,3.16,37.3638662346,134.25,38.309,3.1,38.4342227839,1.389,0,1.389,36.92,3.1,37.0499176787,134.23
2022-03-20 03:30:00,37.217,2.7800000000000002,37.3206844659,1.387,0,1.387,35.83,2.7800000000000002,35.9376863473,134.25,36.907,2.71,37.0063609262,1.387,0,1.387,35.52,2.71,35.6232297806,134.23
2022-03-20 04:00:00,36.1535,2.63,36.2490339492,1.3935,0,1.3935,34.76,2.63,34.8593531208,134.66,35.8635,2.58,35.9561821145,1.3935,0,1.3935,34.47,2.58,34.5664186748,134.63
2022-03-20 04:30:00,35.474,2.43,35.5571311554,1.4140000000000001,0,1.4140000000000001,34.06,2.43,34.1465737666,134.81,35.194,2.38,35.2743821491,1.4140000000000001,0,1.4140000000000001,33.78,2.38,33.8637387186,134.79
2022-03-20 05:00:00,34.834,2.08,34.8960449908,1.454,0,1.454,33.38,2.08,33.4447424867,134.93,34.564,2.02,34.6229764174,1.454,0,1.454,33.11,2.02,33.1715616153,134.87
2022-03-20 05:30:00,35.7595,2.32,35.834679296,1.4195,0,1.4195,34.34,2.32,34.4182800268,134.43,35.4595,2.27,35.5320846595,1.4195,0,1.4195,34.04,2.27,34.1156049338,134.39
2022-03-20 06:00:00,36.173,2.3,36.246047081,1.383,0,1.383,34.79,2.3,34.8659447025,134.34,35.883,2.25,35.9534725583,1.383,0,1.383,34.5,2.25,34.5732917148,134.39
2022-03-20 06:30:00,38.0145,2.87,38.1226849822,1.5845,0,1.5845,36.43,2.87,36.5428761867,134.25,37.7045,2.8,37.8083234255,1.5845,0,1.5845,36.12,2.8,36.228364578,134.22
2022-03-20 07:00:00,41.471,3.34,41.6052814075,4.721,0,4.721,36.75,3.34,36.9014647406,133.67,41.161,3.2800000000000002,41.291480005,4.721,0,4.721,36.44,3.2800000000000002,36.587320208,133.64
2022-03-20 07:30:00,47.592,3.51,47.7212590362,13.122,0,13.122,34.47,3.51,34.6482467089,134.1,47.302,3.44,47.4269206675,13.122,0,13.122,34.18,3.44,34.3526709296,134.08
2022-03-20 08:00:00,56.2375,3.85,56.369130792,25.6675,0,25.6675,30.57,3.85,30.8114816262,134.38,55.9975,3.79,56.1256100746,25.6675,0,25.6675,30.33,3.79,30.56587967,134.35
2022-03-20 08:30:00,64.424,4.44,64.5768176361,38.834,0,38.834,25.59,4.44,25.9723256564,134.25,64.214,4.37,64.3625255564,38.834,0,38.834,25.38,4.37,25.7534716106,134.23
2022-03-20 09:00:00,72.713,5.14,72.8944440201,51.043,0,51.043,21.67,5.14,22.2712482811,134.34,72.533,5.06,72.70928200029999,51.043,0,51.043,21.49,5.06,22.0776742435,134.33
2022-03-20 09:30:00,79.9365,6.11,80.1696709002,61.7765,0,61.7765,18.16,6.11,19.1603157594,134.34,79.7865,6.03,80.0140392822,61.7765,0,61.7765,18.01,6.03,18.9926564756,134.33
2022-03-20 10:00:00,84.301,6.87,84.5804676093,70.841,0,70.841,13.46,6.87,15.1118661985,134.16,84.191,6.79,84.4643627869,70.841,0,70.841,13.35,6.79,14.9775365131,134.16
2022-03-20 10:30:00,86.1445,7.58,86.4773454741,78.1545,0,78.1545,7.99,7.58,11.0134690266,134.05,86.0845,7.49,86.4097288518,78.1545,0,78.1545,7.93,7.49,10.9080245691,134.05
2022-03-20 11:00:00,86.8185,8.18,87.2030064978,83.3685,0,83.3685,3.45,8.18,8.8777756223,134.59,86.7885,8.08,87.1638120567,83.3685,0,83.3685,3.42,8.08,8.7739842717,134.58
2022-03-20 11:30:00,87.4995,8.37,87.8989158082,86.6695,0,86.6695,0.8300000000000001,8.37,8.4110522528,134.52,87.4895,8.28,87.8804358788,86.6695,0,86.6695,0.8200000000000001,8.28,8.3205047924,134.51
2022-03-20 12:00:00,89.0365,8.45,89.4365743544,88.8865,0,88.8865,0.15,8.45,8.4513312561,134.44,89.0265,8.35,89.4172254225,88.8865,0,88.8865,0.14,8.35,8.3511735702,134.43
2022-03-20 12:30:00,89.5995,8.47,89.9989516619,89.1795,0,89.1795,0.42,8.47,8.4804068299,134.34,89.5895,8.37,89.9796388649,89.1795,0,89.1795,0.41000000000000003,8.37,8.3800357994,134.33
2022-03-20 13:00:00,88.9525,8.28,89.337034069,88.3225,0,88.3225,0.63,8.28,8.3039328032,134.09,88.9425,8.19,89.3187796953,88.3225,0,88.3225,0.62,8.19,8.2134341173,134.08
2022-03-20 13:30:00,86.807,8.03,87.1776126594,86.267,0,86.267,0.54,8.03,8.0481364303,134.09,86.797,7.94,87.15941032960001,86.267,0,86.267,0.53,7.94,7.9576692568,134.08
2022-03-20 14:00:00,83.136,7.59,83.4817500775,82.056,0,82.056,1.08,7.59,7.6664528956,134.44,83.116,7.5,83.4536964789,82.056,0,82.056,1.06,7.5,7.5745362894,134.43
2022-03-20 14:30:00,77.981,7.23,78.3154471417,75.351,0,75.351,2.63,7.23,7.6934907552,134.68,77.961,7.15,78.2881857051,75.351,0,75.351,2.61,7.15,7.6114781744,134.68
2022-03-20 15:00:00,73.0895,6.92,73.416356558,67.1595,0,67.1595,5.93,6.92,9.1132485975,134.68,73.0095,6.83,73.3282755167,67.1595,0,67.1595,5.85,6.83,8.9928527176,134.68
2022-03-20 15:30:00,68.5465,6.26,68.8317532993,56.6665,0,56.6665,11.88,6.26,13.4284027345,134.96,68.4365,6.18,68.7149687641,56.6665,0,56.6665,11.77,6.18,13.2938068287,134.99
2022-03-20 16:00:00,63.7,6.13,63.9942724,46.77,0,46.77,16.93,6.13,18.005604683,135.4,63.54,6.05,63.8273773549,46.77,0,46.77,16.77,6.05,17.8279387479,135.42
2022-03-20 16:30:00,59.968,6.19,60.2866247521,35.528,0,35.528,24.44,6.19,25.2116976818,135.22,59.748,6.09,60.0575690817,35.528,0,35.528,24.22,6.09,24.9739163929,135.21
2022-03-20 17:00:00,57.9895,6.9,58.3985625701,27.7995,0,27.7995,30.19,6.9,30.9684694488,135.22,57.7395,6.8100000000000005,58.1397106997,27.7995,0,27.7995,29.94,6.8100000000000005,30.7047178785,135.21
2022-03-20 17:30:00,62.5995,7.65,63.0652035615,30.3595,0,30.3595,32.24,7.65,33.1351791907,134.7,62.3095,7.55,62.7652474722,30.3595,0,30.3595,31.95,7.55,32.8299406031,134.68
2022-03-20 18:00:00,59.529,8.24,60.0965842707,22.129,0,22.129,37.4,8.24,38.2969659373,134.25,59.219,8.13,59.7744666308,22.129,0,22.129,37.09,8.13,37.9705807172,134.21
2022-03-20 18:30:00,58.996,8.23,59.5672805825,18.966,0,18.966,40.03,8.23,40.867270523,133.79,58.656,8.13,59.216747935,18.966,0,18.966,39.69,8.13,40.5141086537,133.76
2022-03-20 19:00:00,59.19,8.57,59.8071985634,17.41,0,17.41,41.78,8.57,42.6498921452,133.51,58.84,8.46,59.4450771721,17.41,0,17.41,41.43,8.46,42.2849441291,133.49
2022-03-20 19:30:00,48.69,8.75,49.4699767536,1.23,0,1.23,47.46,8.75,48.2598601324,133.29,48.3,8.63,49.0649253541,1.23,0,1.23,47.07,8.63,47.8545901665,133.26
2022-03-20 20:00:00,46.458,7.91,47.1265728013,1.048,0,1.048,45.41,7.91,46.0937761525,133.51,46.088,7.8100000000000005,46.7450515456,1.048,0,1.048,45.04,7.8100000000000005,45.7121176495,133.49
2022-03-20 20:30:00,44.2835,7.11,44.8506462858,1.2735,0,1.2735,43.01,7.11,43.5937174373,133.86,43.9235,7.01,44.4793654659,1.2735,0,1.2735,42.65,7.01,43.2222465867,133.81
2022-03-20 21:00:00,41.33,6.22,41.7954219981,1.29,0,1.29,40.04,6.22,40.5202418552,134.16,41.0,6.13,41.4557221623,1.29,0,1.29,39.71,6.13,40.1803558969,134.11
2022-03-20 21:30:00,40.927,5.65,41.3151525351,1.337,0,1.337,39.59,5.65,39.9911315169,134.03,40.597,5.5600000000000005,40.9759686768,1.337,0,1.337,39.26,5.5600000000000005,39.6517490156,134.0
2022-03-20 22:00:00,38.865,5.03,39.1891454997,1.335,0,1.335,37.53,5.03,37.8655753951,134.16,38.565,4.96,38.8826545519,1.335,0,1.335,37.23,4.96,37.5589470033,134.14
2022-03-20 22:30:00,35.7525,4.52,36.0370872332,1.3225,0,1.3225,34.43,4.52,34.7254272832,134.47,35.4725,4.44,35.7492916888,1.3225,0,1.3225,34.15,4.44,34.4374229582,134.44
2022-03-20 23:00:00,32.415,-3.14,32.5667288041,1.295,0,1.295,31.12,-3.14,31.2780114457,134.89,32.505,6.58,33.1643095059,1.295,0,1.295,31.21,6.58,31.896089102,134.86
2022-03-20 23:30:00,30.7885,-10.56,32.5491218353,1.3085,0,1.3085,29.48,-10.56,31.3142778936,133.7,31.2285,8.59,32.3883823654,1.3085,0,1.3085,29.92,8.59,31.1286764897,133.67
2022-03-21 00:00:00,29.652,-10.81,31.5610076518,1.312,0,1.312,28.34,-10.81,30.3316946444,132.44,30.092,8.31,31.2183369833,1.312,0,1.312,28.78,8.31,29.9557089717,132.41
2022-03-21 00:30:00,33.645,-9.84,35.0544094944,1.325,0,1.325,32.32,-9.84,33.7847302786,132.25,34.075,9.21,35.2977297429,1.325,0,1.325,32.75,9.21,34.0203850654,132.23
2022-03-21 01:00:00,35.183,-9.39,36.4144969621,1.323,0,1.323,33.86,-9.39,35.1378954976,132.25,35.603,9.6,36.8745658822,1.323,0,1.323,34.28,9.6,35.5988539141,132.16
2022-03-21 01:30:00,33.811,-9.55,35.1338329961,1.331,0,1.331,32.48,-9.55,33.8548800027,131.88,34.241,9.46,35.5237622022,1.331,0,1.331,32.91,9.46,34.2426590673,131.86
2022-03-21 02:00:00,32.7325,-9.97,34.2172099425,1.3325,0,1.3325,31.4,-9.97,32.9448159807,131.88,33.1625,9.1,34.3883905737,1.3325,0,1.3325,31.83,9.1,33.1052699732,131.86
2022-03-21 02:30:00,31.7925,-10.33,33.4286098462,1.0425,0,1.0425,30.75,-10.33,32.4387330209,132.17,32.2325,8.74,33.3964317892,1.0425,0,1.0425,31.19,8.74,32.3914139858,132.14
2022-03-21 03:00:00,30.962,-10.9,32.8246164334,0.972,0,0.972,29.99,-10.9,31.9094045698,132.17,31.402,8.13,32.4373627781,0.972,0,0.972,30.43,8.13,31.4973300456,132.14
2022-03-21 03:30:00,30.027,-11.15,32.0303485619,0.987,0,0.987,29.04,-11.15,31.1069783168,132.06,30.467,7.88,31.4695485986,0.987,0,0.987,29.48,7.88,30.5149930362,132.04
2022-03-21 04:00:00,29.143,-11.27,31.2462373575,0.983,0,0.983,28.16,-11.27,30.3314770494,132.06,29.583,7.8,30.5940172093,0.983,0,0.983,28.6,7.8,29.6445610526,132.04
2022-03-21 04:30:00,29.689,-11.37,31.7917225233,0.989,0,0.989,28.7,-11.37,30.8701619691,132.06,30.129,7.65,31.0850308187,0.989,0,0.989,29.14,7.65,30.1274310222,132.04
2022-03-21 05:00:00,29.859,-11.42,31.9683637523,0.979,0,0.979,28.88,-11.42,31.0559301905,132.06,30.289,7.59,31.2254963291,0.979,0,0.979,29.31,7.59,30.2767930931,132.04
2022-03-21 05:30:00,31.6395,0.19,31.6400704843,0.9795,0,0.9795,30.66,0.19,30.6605887093,133.79,31.5195,4.03,31.7760881836,0.9795,0,0.9795,30.54,4.03,30.8047480107,133.78
2022-03-21 06:00:00,33.717,3.66,33.9150658115,0.967,0,0.967,32.75,3.66,32.9538783757,133.79,33.407,2.81,33.5249720209,0.967,0,0.967,32.44,2.81,32.5614757037,133.78
2022-03-21 06:30:00,37.0605,-2.36,37.1355659745,2.2105,0,2.2105,34.85,-2.36,34.9298167759,134.38,36.7605,-2.38,36.8374640855,2.2105,0,2.2105,34.55,-2.38,34.6318769344,134.37
2022-03-21 07:00:00,46.326,-1.04,46.3376723196,11.586,0,11.586,34.74,-1.04,34.7555635834,132.3,46.036,-1.07,46.0484331547,11.586,0,11.586,34.45,-1.07,34.4666128304,132.25
2022-03-21 07:30:00,50.041,0.34,50.0421550395,14.331,0,14.331,35.71,0.34,35.7116185576,131.62,49.721,0.31,49.7219663831,14.331,0,14.331,35.39,0.31,35.3913577021,131.59
2022-03-21 08:00:00,53.485,0.8,53.4909826513,17.705,0,17.705,35.78,0.8,35.7889424264,130.78,53.185,0.76,53.1904298253,17.705,0,17.705,35.48,0.76,35.4881388636,130.74
2022-03-21 08:30:00,51.657,12.02,53.0370252654,14.807,0,14.807,36.85,12.02,38.7608423541,130.86,50.827,-2.93,50.9113821164,14.807,0,14.807,36.02,-2.93,36.1389720385,130.83
2022-03-21 09:00:00,55.949,15.25,57.9901120968,22.629,0,22.629,33.32,15.25,36.6440295273,132.95,55.029,-3.77,55.1579889137,22.629,0,22.629,32.4,-3.77,32.6185974561,132.9
2022-03-21 09:30:00,61.384,15.11,63.2163551306,33.834,0,33.834,27.55,15.11,31.4215626601,133.46,60.524,-3.93,60.6514589767,33.834,0,33.834,26.69,-3.93,26.9777871591,133.43
2022-03-21 10:00:00,67.621,14.9,69.2431198098,46.531,0,46.531,21.09,14.9,25.8224340448,133.46,66.841,-4.19,66.9721985678,46.531,0,46.531,20.31,-4.19,20.7376999689,133.43
2022-03-21 10:30:00,71.472,14.66,72.9600053728,53.342,0,53.342,18.13,14.66,23.3154991368,133.7,70.742,-4.53,70.8868920464,53.342,0,53.342,17.4,-4.53,17.9800139043,133.64
2022-03-21 11:00:00,72.1245,-1.21,72.1346490963,57.8645,0,57.8645,14.26,-1.21,14.3112438313,134.04,72.3045,8.43,72.7942691443,57.8645,0,57.8645,14.44,8.43,16.7206010658,134.02
2022-03-21 11:30:00,77.048,-6.4,77.3133513955,65.398,0,65.398,11.65,-6.4,13.2921969591,133.07,77.538,12.7,78.5711871108,65.398,0,65.398,12.14,12.7,17.5689954181,133.04
2022-03-21 12:00:00,76.387,-6.23,76.6406332764,66.817,0,66.817,9.57,-6.23,11.4191856102,132.24,76.877,12.8,77.935313748,66.817,0,66.817,10.06,12.8,16.2801597044,132.23
2022-03-21 12:30:00,77.4305,-5.78,77.6459318332,70.5905,0,70.5905,6.84,-5.78,8.9551102729,132.01,77.9205,13.17,79.0256491289,70.5905,0,70.5905,7.33,13.17,15.0724185186,132.0
2022-03-21 13:00:00,80.7825,-5.7,80.9833458573,76.2125,0,76.2125,4.57,-5.7,7.3058127542,131.75,81.2925,13.28,82.3700731835,76.2125,0,76.2125,5.08,13.28,14.2184668653,131.73
2022-03-21 13:30:00,76.907,-6.02,77.1422520348,72.797,0,72.797,4.11,-6.02,7.2892043462,131.75,77.417,13.01,78.5025603977,72.797,0,72.797,4.62,13.01,13.8059588584,131.73
2022-03-21 14:00:00,73.3715,-6.12,73.6262956575,67.2615,0,67.2615,6.11,-6.12,8.6479188248,131.89,73.8615,12.98,74.9933435863,67.2615,0,67.2615,6.6,12.98,14.5616070542,131.85
2022-03-21 14:30:00,72.4845,-6.51,72.7762518975,62.2445,0,62.2445,10.24,-6.51,12.1341542763,132.1,72.9645,12.67,74.056378255,62.2445,0,62.2445,10.72,12.67,16.5966050745,132.1
2022-03-21 15:00:00,68.621,-7.09,68.9863011112,54.531,0,54.531,14.09,-7.09,15.7732748661,132.48,69.101,12.21,70.1714493295,54.531,0,54.531,14.57,12.21,19.0097080462,132.48
2022-03-21 15:30:00,61.231,-7.63,61.7045562418,40.931,0,40.931,20.3,-7.63,21.6865603543,132.92,61.681,11.74,62.7883218521,40.931,0,40.931,20.75,11.74,23.8409332871,132.92
2022-03-21 16:00:00,58.1415,-7.01,58.5625658783,32.1315,0,32.1315,26.01,-7.01,26.9380808522,133.12,58.6015,12.26,59.8702213312,32.1315,0,32.1315,26.47,12.26,29.1713643836,133.12
2022-03-21 16:30:00,55.4015,-5.71,55.6949755566,22.8215,0,22.8215,32.58,-5.71,33.0765853739,132.41,55.8315,13.45,57.4287288058,22.8215,0,22.8215,33.01,13.45,35.6449519568,132.4
2022-03-21 17:00:00,55.6965,-5.41,55.9586294708,17.3065,0,17.3065,38.39,-5.41,38.7693203448,132.41,56.1365,13.72,57.7887967711,17.3065,0,17.3065,38.83,13.72,41.1826091937,132.4
2022-03-21 17:30:00,60.4325,-4.8,60.6228261981,20.5725,0,20.5725,39.86,-4.8,40.1479713062,132.41,60.8625,14.17,62.4902616913,20.5725,0,20.5725,40.29,14.17,42.7091676341,132.3
2022-03-21 18:00:00,59.848,-4.29,60.0015600131,16.118,0,16.118,43.73,-4.29,43.9399248975,131.81,60.248,14.59,61.9894313896,16.118,0,16.118,44.13,14.59,46.4792964663,131.77
2022-03-21 18:30:00,60.685,8.02,61.2126590257,12.605,0,12.605,48.08,8.02,48.7443001796,131.47,60.365,9.65,61.131462644,12.605,0,12.605,47.76,9.65,48.7251485375,131.45
2022-03-21 19:00:00,61.8515,9.54,62.5829022358,12.0515,0,12.0515,49.8,9.54,50.7055381591,133.74,61.4415,9.42,62.1594266564,12.0515,0,12.0515,49.39,9.42,50.2802993229,133.7
2022-03-21 19:30:00,59.4715,9.48,60.2223356592,10.1915,0,10.1915,49.28,9.48,50.18355109,133.52,59.0915,9.35,59.8266485126,10.1915,0,10.1915,48.9,9.35,49.7858664683,133.48
2022-03-21 20:00:00,50.068,8.33,50.7562166045,1.238,0,1.238,48.83,8.33,49.535419651,133.68,49.668,8.21,50.3419737793,1.238,0,1.238,48.43,8.21,49.1209629384,133.64
2022-03-21 20:30:00,48.119,7.39,48.6831619865,0.929,0,0.929,47.19,7.39,47.765135821,133.98,47.749,7.29,48.302288776,0.929,0,0.929,46.82,7.29,47.3841376412,133.94
2022-03-21 21:00:00,45.337,6.52,45.8034274809,0.917,0,0.917,44.42,6.52,44.8959552744,133.74,44.987,6.42,45.4427834645,0.917,0,0.917,44.07,6.42,44.5351692486,133.69
2022-03-21 21:30:00,42.003,5.61,42.3759850505,0.913,0,0.913,41.09,5.61,41.4711972337,134.22,41.673,5.52,42.0369995242,0.913,0,0.913,40.76,5.52,41.1320799377,134.19
2022-03-21 22:00:00,38.532,-0.8,38.5403038909,0.912,0,0.912,37.62,-0.8,37.6285051523,134.99,38.502,6.39,39.0286574711,0.912,0,0.912,37.59,6.39,38.1292564837,134.95
2022-03-21 22:30:00,34.9975,-9.87,36.3626443792,0.9275,0,0.9275,34.07,-9.87,35.4708584616,134.28,35.4575,9.23,36.639148547,0.9275,0,0.9275,34.53,9.23,35.7423250503,134.25
2022-03-21 23:00:00,33.833,-10.56,35.4427071342,0.963,0,0.963,32.87,-10.56,34.5246361313,132.25,34.283,8.65,35.3574120801,0.963,0,0.963,33.32,8.65,34.4244811145,132.21
2022-03-21 23:30:00,32.244,-11.14,34.114148619,1.184,0,1.184,31.06,-11.14,32.9973211034,132.64,32.694,8.12,33.6872681588,1.184,0,1.184,31.51,8.12,32.5394299274,132.6
2022-03-22 00:00:00,31.3395,-11.45,33.3656524026,1.1995,0,1.1995,30.14,-11.45,32.2416206168,132.87,31.7995,7.83,32.7493068667,1.1995,0,1.1995,30.6,7.83,31.5858971695,132.83
2022-03-22 00:30:00,34.984,-10.44,36.5085449724,1.024,0,1.024,33.96,-10.44,35.5285124935,132.87,35.424,8.6,36.4529803445,1.024,0,1.024,34.4,8.6,35.4587083803,132.83
2022-03-22 01:00:00,35.9315,-9.86,37.2597945814,0.9315,0,0.9315,35.0,-9.86,36.3623376586,132.03,36.3715,9.1,37.4926127691,0.9315,0,0.9315,35.44,9.1,36.5896652075,131.99
2022-03-22 01:30:00,34.5345,-10.15,35.9951967664,0.9245000000000001,0,0.9245000000000001,33.61,-10.15,35.1091811354,131.7,34.9845,8.84,36.0840801497,0.9245000000000001,0,0.9245000000000001,34.06,8.84,35.1884810698,131.65
2022-03-22 02:00:00,32.6925,-10.62,34.3741757174,0.9025000000000001,0,0.9025000000000001,31.79,-10.62,33.5169882299,131.92,33.1325,8.42,34.1856542463,0.9025000000000001,0,0.9025000000000001,32.23,8.42,33.3116991461,131.88
2022-03-22 02:30:00,32.941,-10.73,34.6445144431,0.931,0,0.931,32.01,-10.73,33.760524285,132.19,33.391,8.37,34.4240581716,0.931,0,0.931,32.46,8.37,33.5217615886,132.16
2022-03-22 03:00:00,32.4225,-11.01,34.2408908507,0.9625,0,0.9625,31.46,-11.01,33.3309420809,132.19,32.8725,8.1,33.8557418505,0.9625,0,0.9625,31.91,8.1,32.922000243,132.16
2022-03-22 03:30:00,31.4145,-11.19,33.3479671082,1.0145,0,1.0145,30.4,-11.19,32.3940750755,132.3,31.8645,7.94,32.8388483393,1.0145,0,1.0145,30.85,7.94,31.8553935779,132.27
2022-03-22 04:00:00,31.1895,-11.43,33.2179139961,0.9995,0,0.9995,30.19,-11.43,32.2812794046,132.3,31.6395,7.73,32.570091499,0.9995,0,0.9995,30.64,7.73,31.6000395569,132.27
2022-03-22 04:30:00,30.2845,-11.31,32.3274966592,1.0545,0,1.0545,29.23,-11.31,31.3418091373,132.38,30.7345,7.8100000000000005,31.7112849038,1.0545,0,1.0545,29.68,7.8100000000000005,30.690364937600002,132.35
2022-03-22 05:00:00,29.922,-11.14,31.9284463136,1.022,0,1.022,28.9,-11.14,30.9727234837,132.26,30.382,7.95,31.4049108262,1.022,0,1.022,29.36,7.95,30.4172993542,132.22
2022-03-22 05:30:00,32.1665,-1.42,32.197827912,1.1365,0,1.1365,31.03,-1.42,31.0624741449,132.16,32.1165,4.36,32.411096437,1.1365,0,1.1365,30.98,4.36,31.2853000625,132.12
2022-03-22 06:00:00,35.0565,2.9699999999999998,35.1820848195,2.3465,0,2.3465,32.71,2.9699999999999998,32.844558149,133.67,34.7865,2.91,34.9080031261,2.3465,0,2.3465,32.44,2.91,32.570257905,133.64
2022-03-22 06:30:00,44.892,4.57,45.1240131637,10.982,0,10.982,33.91,4.57,34.2165603181,134.27,44.612,4.49,44.8373799859,10.982,0,10.982,33.63,4.49,33.9284099244,134.26
2022-03-22 07:00:00,49.6215,6.08,49.9925960743,13.5115,0,13.5115,36.11,6.08,36.6182809536,134.51,49.3315,5.99,49.6938325373,13.5115,0,13.5115,35.82,5.99,36.3173856438,134.49
2022-03-22 07:30:00,47.4715,6.67,47.9377952377,10.5715,0,10.5715,36.9,6.67,37.4979852792,134.66,47.1715,6.58,47.6282144558,10.5715,0,10.5715,36.6,6.58,37.1867772199,134.61
2022-03-22 08:00:00,54.0555,7.06,54.5145914435,20.1055,0,20.1055,33.95,7.06,34.6763045897,134.94,53.7855,6.96,54.2339525597,20.1055,0,20.1055,33.68,6.96,34.391626888,134.92
2022-03-22 08:30:00,60.3255,7.44,60.7825595895,31.0555,0,31.0555,29.27,7.44,30.2007698577,134.94,60.0855,7.35,60.5333776544,31.0555,0,31.0555,29.03,7.35,29.9460080812,134.82
2022-03-22 09:00:00,66.568,7.46,66.9847014176,43.038,0,43.038,23.53,7.46,24.684256116,134.79,66.398,7.36,66.8046705253,43.038,0,43.038,23.36,7.36,24.4920231912,134.82
2022-03-22 09:30:00,71.381,7.72,71.7972531578,53.611,0,53.611,17.77,7.72,19.3745012839,134.89,71.241,7.63,71.6484262284,53.611,0,53.611,17.63,7.63,19.210252471,134.82
2022-03-22 10:00:00,74.458,7.8100000000000005,74.8664802432,61.608,0,61.608,12.85,7.8100000000000005,15.0372404383,134.6,74.358,7.72,74.7576789634,61.608,0,61.608,12.75,7.72,14.9050628982,134.59
2022-03-22 10:30:00,77.087,7.74,77.474596927,68.607,0,68.607,8.48,7.74,11.4812020277,134.6,77.007,7.64,77.3850608903,68.607,0,68.607,8.4,7.64,11.3547170815,134.59
2022-03-22 11:00:00,79.5085,8.12,79.9220618619,74.5885,0,74.5885,4.92,8.12,9.494250892,134.43,79.4685,8.03,79.8731706661,74.5885,0,74.5885,4.88,8.03,9.3965578804,134.41
2022-03-22 11:30:00,80.524,8.42,80.9630222756,78.094,0,78.094,2.43,8.42,8.7636350905,134.43,80.504,8.32,80.9327894984,78.094,0,78.094,2.41,8.32,8.6620147772,134.41
2022-03-22 12:00:00,81.7925,8.71,82.2549521685,80.1425,0,80.1425,1.65,8.71,8.864908347,134.13,81.7725,8.6,82.2234866462,80.1425,0,80.1425,1.63,8.6,8.7531080194,134.12
2022-03-22 12:30:00,82.3055,8.71,82.7650858167,81.3355,0,81.3355,0.97,8.71,8.7638461876,134.55,82.2955,8.61,82.744676084,81.3355,0,81.3355,0.96,8.61,8.663353854,134.52
2022-03-22 13:00:00,81.5695,8.19,81.9796281417,80.7995,0,80.7995,0.77,8.19,8.2261169454,134.85,81.5595,8.1,81.9607347469,80.7995,0,80.7995,0.76,8.1,8.1355761935,134.83
2022-03-22 13:30:00,80.1415,7.77,80.517283376,80.3815,0,80.3815,-0.24,7.77,7.77370568,135.06,80.1215,7.67,80.4877857954,80.3815,0,80.3815,-0.26,7.67,7.6744055144,135.03
2022-03-22 14:00:00,77.857,1.85,77.8789762966,77.487,0,77.487,0.37,1.85,1.88663722,135.06,78.077,10.16,78.7352749979,77.487,0,77.487,0.59,10.16,10.1771164875,135.03
2022-03-22 14:30:00,75.0,-5.69,75.215530976,72.17,0,72.17,2.83,-5.69,6.3549193543,133.75,75.51,13.53,76.7125869724,72.17,0,72.17,3.34,13.53,13.9361580071,133.74
2022-03-22 15:00:00,70.7895,-6.65,71.101166026,65.4295,0,65.4295,5.36,-6.65,8.5412001499,132.47,71.2995,12.66,72.4147381425,65.4295,0,65.4295,5.87,12.66,13.9546587203,132.47
2022-03-22 15:30:00,67.0235,-6.96,67.3839087042,57.3235,0,57.3235,9.7,-6.96,11.9386598913,132.82,67.5135,12.35,68.6337758123,57.3235,0,57.3235,10.19,12.35,16.0112023284,132.82
2022-03-22 16:00:00,64.6265,-7.03,65.0077334034,49.0365,0,49.0365,15.59,-7.03,17.1017250592,132.82,65.1065,12.29,66.2563237906,49.0365,0,49.0365,16.07,12.29,20.2308922196,132.82
2022-03-22 16:30:00,67.41,-6.98,67.7704102098,46.31,0,46.31,21.1,-6.98,22.2245449897,132.82,67.87,12.28,68.971989242,46.31,0,46.31,21.56,12.28,24.8119326132,132.82
2022-03-22 17:00:00,62.5655,-6.47,62.8991469755,31.8455,0,31.8455,30.72,-6.47,31.3939373128,132.64,63.0055,12.66,64.2648319865,31.8455,0,31.8455,31.16,12.66,33.6336319775,132.62
2022-03-22 17:30:00,60.184,-5.94,60.4764206613,22.254,0,22.254,37.93,-5.94,38.3922974046,132.28,60.604,13.05,61.9931231347,22.254,0,22.254,38.35,13.05,40.5095667713,132.27
2022-03-22 18:00:00,58.595,-5.34,58.8378247813,15.765,0,15.765,42.83,-5.34,43.1616090988,131.83,59.015,13.5,60.5394105108,15.765,0,15.765,43.25,13.5,45.3079739119,131.8
2022-03-22 18:30:00,57.3645,-5.21,57.6006072906,12.1545,0,12.1545,45.21,-5.21,45.5092100569,131.3,57.7745,13.58,59.3490459085,12.1545,0,12.1545,45.62,13.58,47.5983277017,131.27
2022-03-22 19:00:00,59.487,-4.21,59.6357884915,12.347,0,12.347,47.14,-4.21,47.3276208994,131.23,59.897,14.48,61.6224067122,12.347,0,12.347,47.55,14.48,49.7058638392,131.19
2022-03-22 19:30:00,57.912,-4.08,58.0555436113,10.732,0,10.732,47.18,-4.08,47.3560851422,130.82,58.332,14.72,60.160623534,10.732,0,10.732,47.6,14.72,49.8240745022,130.8
2022-03-22 20:00:00,55.184,-5.32,55.4398435784,10.554,0,10.554,44.63,-5.32,44.9459597739,131.4,55.614,13.68,57.2718028003,10.554,0,10.554,45.06,13.68,47.0908271323,131.36
2022-03-22 20:30:00,54.197,-6.13,54.5425678622,10.627,0,10.627,43.57,-6.13,43.9991113547,132.04,54.627,12.9,56.1294853798,10.627,0,10.627,44.0,12.9,45.8520446654,132.01
2022-03-22 21:00:00,45.35,-1.82,45.3865057038,1.29,0,1.29,44.06,-1.82,44.0975736294,132.15,45.48,9.91,46.547164253,1.29,0,1.29,44.19,9.91,45.2875722467,132.11
2022-03-22 21:30:00,42.9095,5.08,43.2091609529,1.0295,0,1.0295,41.88,5.08,42.186974293,132.99,42.5695,5.01,42.8632993393,1.0295,0,1.0295,41.54,5.01,41.841028907,132.97
2022-03-22 22:00:00,40.3725,4.23,40.5934927821,0.9925,0,0.9925,39.38,4.23,39.6065310271,134.12,40.0525,4.15,40.2669250906,0.9925,0,0.9925,39.06,4.15,39.2798434315,134.11
2022-03-22 22:30:00,36.6085,1.94,36.6598673245,1.0385,0,1.0385,35.57,1.94,35.6228648483,134.67,36.3985,3.73,36.5891199983,1.0385,0,1.0385,35.36,3.73,35.5561879284,134.62
2022-03-22 23:00:00,32.8525,-10.33,34.4382876498,0.9925,0,0.9925,31.86,-10.33,33.4928126618,134.85,33.3025,8.92,34.4764108667,0.9925,0,0.9925,32.31,8.92,33.5186888168,134.82
2022-03-22 23:30:00,30.8235,-10.69,32.6245958174,1.0135,0,1.0135,29.81,-10.69,31.6687890517,132.6,31.2735,8.37,32.3741980943,1.0135,0,1.0135,30.26,8.37,31.396249776,132.57
2022-03-23 00:00:00,29.7745,-11.04,31.755353096,1.0445,0,1.0445,28.73,-11.04,30.778149717,131.95,30.2245,7.98,31.2602111357,1.0445,0,1.0445,29.18,7.98,30.2514925252,131.95
2022-03-23 00:30:00,34.0585,-9.94,35.4793605107,1.0685,0,1.0685,32.99,-9.94,34.4549517486,131.86,34.4985,9.0,35.6531415481,1.0685,0,1.0685,33.43,9.0,34.6202960704,131.84
2022-03-23 01:00:00,36.3915,1.76,36.4340345316,0.9915,0,0.9915,35.4,1.76,35.4437244093,131.59,36.2115,4.6,36.5025030957,0.9915,0,0.9915,35.22,4.6,35.5191272415,131.58
2022-03-23 01:30:00,35.1875,3.19,35.3318023351,1.0975,0,1.0975,34.09,3.19,34.2389281374,133.99,34.9175,3.13,35.0575057049,1.0975,0,1.0975,33.82,3.13,33.9645300277,133.97
2022-03-23 02:00:00,33.3935,2.96,33.5244305283,1.0235,0,1.0235,32.37,2.96,32.5050534533,134.59,33.1335,2.88,33.2584308447,1.0235,0,1.0235,32.11,2.88,32.2388973136,134.55
2022-03-23 02:30:00,33.2585,2.7800000000000002,33.374484599,1.0485,0,1.0485,32.21,2.7800000000000002,32.3297463646,134.85,32.9985,2.71,33.1095922997,1.0485,0,1.0485,31.95,2.71,32.0647251665,134.79
2022-03-23 03:00:00,32.3685,2.58,32.4711593918,1.0185,0,1.0185,31.35,2.58,31.4559835325,134.85,32.1085,2.52,32.2072378861,1.0185,0,1.0185,31.09,2.52,31.1919621056,134.79
2022-03-23 03:30:00,31.2975,2.45,31.3932477812,1.0475,0,1.0475,30.25,2.45,30.3490527035,134.98,31.0675,2.39,31.1592948612,1.0475,0,1.0475,30.02,2.39,30.1149879628,134.97
2022-03-23 04:00:00,30.7465,2.25,30.8287165197,1.0065,0,1.0065,29.74,2.25,29.8249911987,134.98,30.5065,2.19,30.5850068212,1.0065,0,1.0065,29.5,2.19,29.5811781375,134.97
2022-03-23 04:30:00,30.5705,2.31,30.6576510883,1.0105,0,1.0105,29.56,2.31,29.6501214163,135.2,30.3205,2.25,30.403868508,1.0105,0,1.0105,29.31,2.25,29.3962344527,135.18
2022-03-23 05:00:00,30.564,2.44,30.6612409403,1.014,0,1.014,29.55,2.44,29.650566605,135.02,30.324,2.37,30.4164737601,1.014,0,1.014,29.31,2.37,29.40566272,135.0
2022-03-23 05:30:00,32.3235,2.07,32.3897136797,1.0135,0,1.0135,31.31,2.07,31.3783524105,134.56,32.0335,0.97,32.0481828229,1.0135,0,1.0135,31.02,0.97,31.0351623163,134.52
2022-03-23 06:00:00,34.3135,-4.18,34.5671619062,2.3335,0,2.3335,31.98,-4.18,32.2520200918,134.56,34.0435,-4.17,34.2979415162,2.3335,0,2.3335,31.71,-4.17,31.983011115300002,134.52
2022-03-23 06:30:00,43.1765,-2.48,43.2476652809,11.1665,0,11.1665,32.01,-2.48,32.1059262442,132.34,42.9065,-2.49,42.97869056,11.1665,0,11.1665,31.74,-2.49,31.837520318,132.32
2022-03-23 07:00:00,48.871,-1.22,48.886225473,15.181,0,15.181,33.69,-1.22,33.7120824038,131.83,48.601,-1.23,48.6165620031,15.181,0,15.181,33.42,-1.23,33.4426269901,131.81
2022-03-23 07:30:00,54.3365,-0.19,54.3368321882,21.8965,0,21.8965,32.44,-0.19,32.4405564071,131.15,54.0665,-0.22,54.0669475951,21.8965,0,21.8965,32.17,-0.22,32.1707522449,131.13
2022-03-23 08:00:00,60.757,0.38,60.7581883288,31.957,0,31.957,28.8,0.38,28.8025068353,130.78,60.537,0.36,60.5380704103,31.957,0,31.957,28.58,0.36,28.5822672299,130.74
2022-03-23 08:30:00,66.3865,1.51,66.4036706986,43.2365,0,43.2365,23.15,1.51,23.1991939515,130.78,66.2065,1.47,66.2228173838,43.2365,0,43.2365,22.97,1.47,23.0169893774,130.74
2022-03-23 09:00:00,65.6955,1.3599999999999999,65.7095755598,45.2555,0,45.2555,20.44,1.3599999999999999,20.4851946537,130.7,65.5255,1.32,65.5387942386,45.2555,0,45.2555,20.27,1.32,20.312934303,130.74
2022-03-23 09:30:00,70.818,1.71,70.8386421665,54.728,0,54.728,16.09,1.71,16.1806118549,130.7,70.688,1.67,70.7077240759,54.728,0,54.728,15.96,1.67,16.0471337004,130.74
2022-03-23 10:00:00,73.4495,1.56,73.4660646166,62.8295,0,62.8295,10.62,1.56,10.7339647847,130.61,73.3795,1.53,73.3954489069,62.8295,0,62.8295,10.55,1.53,10.6603658474,130.59
2022-03-23 10:30:00,76.2295,1.47,76.2436723292,69.5095,0,69.5095,6.72,1.47,6.8789025287,130.79,76.1695,1.43,76.1829221693,69.5095,0,69.5095,6.66,1.43,6.8117912475,130.77
2022-03-23 11:00:00,78.447,1.8599999999999999,78.4690474582,74.747,0,74.747,3.7,1.8599999999999999,4.1412075534,130.79,78.417,1.82,78.4381175769,74.747,0,74.747,3.67,1.82,4.0964985048,130.77
2022-03-23 11:30:00,79.9665,0.32,79.9671402655,78.4765,0,78.4765,1.49,0.32,1.5239750654000002,130.69,79.9565,0.54,79.9583234707,78.4765,0,78.4765,1.48,0.54,1.5754364475,130.69
2022-03-23 12:00:00,80.348,0.30000000000000004,80.3485600618,79.538,0,79.538,0.81,0.30000000000000004,0.8637708029000001,132.58,80.338,0.28,80.338487937,79.538,0,79.538,0.8,0.28,0.847584804,132.55
2022-03-23 12:30:00,79.583,0.36,79.5838142401,78.983,0,78.983,0.6000000000000001,0.36,0.6997142274,133.04,79.573,0.33,79.5736842744,78.983,0,78.983,0.59,0.33,0.6760177512000001,133.01
2022-03-23 13:00:00,79.936,0.15,79.9361407375,80.716,0,80.716,-0.78,0.15,0.7942921377000001,132.94,79.936,0.12,79.936090072,80.716,0,80.716,-0.78,0.12,0.7891767863,132.92
2022-03-23 13:30:00,77.015,-0.66,77.0178279686,76.245,0,76.245,0.77,-0.66,1.0141498903,133.1,77.005,-0.67,77.0079146906,76.245,0,76.245,0.76,-0.67,1.0131633629,133.04
2022-03-23 14:00:00,75.8585,-0.44,75.8597760493,73.7685,0,73.7685,2.09,-0.44,2.1358136623,133.27,75.8285,-0.45,75.8298352382,73.7685,0,73.7685,2.06,-0.45,2.1085777197,133.24
